Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-25 22:00:00,60.8725,-2.09,60.908368524,1.3925,0,1.3925,59.48,-2.09,59.5167077382,133.67,60.4625,-2.1,60.4989578939,1.3925,0,1.3925,59.07,-2.1,59.107316806,133.65
2020-03-25 22:30:00,56.8165,-3.17,56.9048642231,1.3965,0,1.3965,55.42,-3.17,55.5105872785,133.48,56.4365,-3.18,56.5260199576,1.3965,0,1.3965,55.04,-3.18,55.131787564,133.48
2020-03-25 23:00:00,53.1435,-4.23,53.3115793449,1.3935,0,1.3935,51.75,-4.23,51.9225904593,134.22,52.783500000000004,-4.24,52.9535218116,1.3935,0,1.3935,51.39,-4.24,51.5646167444,134.21
2020-03-25 23:30:00,51.158,-4.87,51.3892777143,1.388,0,1.388,49.77,-4.87,50.0076974075,134.03,50.828,-4.87,51.0607724579,1.388,0,1.388,49.44,-4.87,49.6792763635,134.01
2020-03-26 00:00:00,49.724,-5.23,49.9982907308,1.3940000000000001,0,1.3940000000000001,48.33,-5.23,48.6121569157,134.38,49.394,-5.23,49.6701131064,1.3940000000000001,0,1.3940000000000001,48.0,-5.23,48.2840853698,134.37
2020-03-26 00:30:00,57.226,-3.5300000000000002,57.3347710905,1.3860000000000001,0,1.3860000000000001,55.84,-3.5300000000000002,55.9514655751,133.56,56.846,-3.54,56.956117459,1.3860000000000001,0,1.3860000000000001,55.46,-3.54,55.5728638816,133.55
2020-03-26 01:00:00,58.2785,-3.4,58.3775946939,1.3885,0,1.3885,56.89,-3.4,56.9915090167,133.42,57.8885,-3.42,57.9894372472,1.3885,0,1.3885,56.5,-3.42,56.6034133246,133.41
2020-03-26 01:30:00,56.682,-3.74,56.8052526092,1.392,0,1.392,55.29,-3.74,55.4163486708,133.64,56.292,-3.75,56.4167684647,1.392,0,1.392,54.9,-3.75,55.0279247292,133.63
2020-03-26 02:00:00,55.0985,-4.06,55.2478805227,1.4085,0,1.4085,53.69,-4.06,53.8432883468,134.1,54.7285,-4.07,54.8796283902,1.4085,0,1.4085,53.32,-4.07,53.475109163,134.08
2020-03-26 02:30:00,55.112,-4.28,55.2779426535,1.4020000000000001,0,1.4020000000000001,53.71,-4.28,53.880260764,134.4,54.752,-4.3,54.9205927135,1.4020000000000001,0,1.4020000000000001,53.35,-4.3,53.5230090709,134.36
2020-03-26 03:00:00,53.891,-4.53,54.0810575063,1.401,0,1.401,52.49,-4.53,52.685111749,134.63,53.511,-4.53,53.7024023764,1.401,0,1.401,52.11,-4.53,52.3065292292,134.61
2020-03-26 03:30:00,52.1415,-4.88,52.3693653031,1.4015,0,1.4015,50.74,-4.88,50.9741306939,134.85,51.8015,-4.89,52.031793187,1.4015,0,1.4015,50.4,-4.89,50.6366675444,134.84
2020-03-26 04:00:00,50.635,-5.25,50.906440899,1.405,0,1.405,49.23,-5.25,49.5091446099,135.29,50.285,-5.25,50.5583200374,1.405,0,1.405,48.88,-5.25,49.1611320049,135.26
2020-03-26 04:30:00,49.9995,-5.22,50.2712482464,1.3995,0,1.3995,48.6,-5.22,48.8795294576,135.29,49.6695,-5.22,49.9430438625,1.3995,0,1.3995,48.27,-5.22,48.5514294331,135.26
2020-03-26 05:00:00,49.797,-5.12,50.0595206629,1.397,0,1.397,48.4,-5.12,48.6700565029,135.16,49.457,-5.12,49.7213158414,1.397,0,1.397,48.06,-5.12,48.3319563022,135.13
2020-03-26 05:30:00,51.1785,-4.61,51.3857077625,1.3885,0,1.3885,49.79,-4.61,50.0029619123,134.85,50.8485,-4.61,51.0570470381,1.3885,0,1.3885,49.46,-4.61,49.6743766946,134.82
2020-03-26 06:00:00,52.6175,-4.14,52.7801184751,1.3875,0,1.3875,51.23,-4.14,51.3970086678,134.85,52.2575,-4.14,52.4212352606,1.3875,0,1.3875,50.87,-4.14,51.0381866841,134.82
2020-03-26 06:30:00,55.984,-2.64,56.0462117899,2.224,0,2.224,53.76,-2.64,53.8247823962,134.09,55.624,-2.66,55.6875657216,2.224,0,2.224,53.4,-2.66,53.46620989,134.08
2020-03-26 07:00:00,60.436,-1.75,60.4613314111,7.366,0,7.366,53.07,-1.75,53.0988455618,133.9,60.066,-1.77,60.0920731545,7.366,0,7.366,52.7,-1.77,52.7297155312,133.88
2020-03-26 07:30:00,63.3815,-1.3,63.3948305641,18.0015,0,18.0015,45.38,-1.3,45.398616719,133.9,63.0615,-1.32,63.0753135723,18.0015,0,18.0015,45.06,-1.32,45.0793300749,133.96
2020-03-26 08:00:00,68.531,-0.15,68.5311641591,28.761,0,28.761,39.77,-0.15,39.7702828755,134.03,68.261,-0.18,68.261237324,28.761,0,28.761,39.5,-0.18,39.5004101245,133.96
2020-03-26 08:30:00,73.877,0.97,73.8833677427,41.687,0,41.687,32.19,0.97,32.204611471,133.73,73.647,0.9400000000000001,73.6529986423,41.687,0,41.687,31.96,0.9400000000000001,31.9738205412,133.72
2020-03-26 09:00:00,77.8045,2.04,77.8312393596,54.0945,0,54.0945,23.71,2.04,23.7975986183,133.47,77.6345,2.0,77.6602574696,54.0945,0,54.0945,23.54,2.0,23.6248089939,133.47
2020-03-26 09:30:00,80.894,2.94,80.9474078399,66.004,0,66.004,14.89,2.94,15.1774734393,133.37,80.794,2.9,80.8460291913,66.004,0,66.004,14.79,2.9,15.0716322938,133.38
2020-03-26 10:00:00,82.764,3.89,82.8553667302,75.364,0,75.364,7.4,3.89,8.3601495202,133.37,82.724,3.84,82.8130773248,75.364,0,75.364,7.36,3.84,8.3015179335,133.38
2020-03-26 10:30:00,84.065,4.53,84.1869652915,82.485,0,82.485,1.58,4.53,4.797634834,133.37,84.055,4.47,84.1737721918,82.485,0,82.485,1.57,4.47,4.7376998639,133.38
2020-03-26 11:00:00,84.518,5.16,84.6753678705,87.278,0,87.278,-2.76,5.16,5.8517689633,133.19,84.548,5.1,84.7016782833,87.278,0,87.278,-2.73,5.1,5.7847126117,133.19
2020-03-26 11:30:00,84.606,5.28,84.7705941704,89.686,0,89.686,-5.08,5.28,7.3269911969,133.39,84.666,5.21,84.8261496002,89.686,0,89.686,-5.02,5.21,7.2349498962,133.39
2020-03-26 12:00:00,84.1285,5.3,84.2952816725,89.9685,0,89.9685,-5.84,5.3,7.8864187056,133.39,84.1885,5.23,84.3507939041,89.9685,0,89.9685,-5.78,5.23,7.7949534957,133.32
2020-03-26 12:30:00,85.039,5.16,85.1954055158,89.669,0,89.669,-4.63,5.16,6.9327123119,133.31,85.089,5.1,85.2417029452,89.669,0,89.669,-4.58,5.1,6.8546626467,133.32
2020-03-26 13:00:00,84.696,4.76,84.8296529287,89.076,0,89.076,-4.38,4.76,6.4685392478,133.53,84.746,4.7,84.8762305713,89.076,0,89.076,-4.33,4.7,6.3905320592,133.53
2020-03-26 13:30:00,83.749,4.32,83.8603446272,88.749,0,88.749,-5.0,4.32,6.607753022,133.91,83.799,4.26,83.9072106615,88.749,0,88.749,-4.95,4.26,6.530704403,133.92
2020-03-26 14:00:00,81.2345,3.98,81.3319395456,86.3945,0,86.3945,-5.16,3.98,6.5165942025,134.27,81.3045,3.92,81.3989442207,86.3945,0,86.3945,-5.09,3.92,6.4245233286,134.27
2020-03-26 14:30:00,78.354,3.46,78.4303571074,81.384,0,81.384,-3.03,3.46,4.5991847104,134.19,78.384,3.4,78.4577048861,81.384,0,81.384,-3.0,3.4,4.5343136195,134.27
2020-03-26 15:00:00,75.221,2.51,75.2628656178,74.321,0,74.321,0.9,2.51,2.6664770766,134.48,75.241,2.46,75.2812040353,74.321,0,74.321,0.92,2.46,2.6264043862,134.51
2020-03-26 15:30:00,71.8125,1.28,71.8239065789,65.6925,0,65.6925,6.12,1.28,6.2524235301,135.01,71.8025,1.23,71.8130343757,65.6925,0,65.6925,6.11,1.23,6.2325757115,135.04
2020-03-26 16:00:00,69.8535,0.28,69.8540611722,54.4135,0,54.4135,15.44,0.28,15.4425386514,135.37,69.7735,0.25,69.7739478763,54.4135,0,54.4135,15.36,0.25,15.3620343705,135.37
2020-03-26 16:30:00,70.1745,-0.36,70.1754234063,43.4445,0,43.4445,26.73,-0.36,26.7324241325,135.24,70.0245,-0.41000000000000003,70.0257002839,43.4445,0,43.4445,26.58,-0.41000000000000003,26.5831619639,135.23
2020-03-26 17:00:00,70.831,0.18,70.831228713,30.051,0,30.051,40.78,0.18,40.7803972516,134.49,70.581,0.16,70.5811813517,30.051,0,30.051,40.53,0.16,40.5303158142,134.47
2020-03-26 17:30:00,72.6695,1.26,72.6804226064,19.7695,0,19.7695,52.9,1.26,52.9150035434,133.7,72.3295,1.21,72.3396203353,19.7695,0,19.7695,52.56,1.21,52.573926047,133.67
2020-03-26 18:00:00,73.9885,2.64,74.0355842298,9.7885,0,9.7885,64.2,2.64,64.2542574465,132.36,73.5585,2.59,73.6040829183,9.7885,0,9.7885,63.77,2.59,63.8225743762,132.34
2020-03-26 18:30:00,74.3115,2.85,74.3661316209,4.3415,0,4.3415,69.97,2.85,70.0280186782,131.89,73.8315,2.79,73.8841964986,4.3415,0,4.3415,69.49,2.79,69.5459862249,131.86
2020-03-26 19:00:00,75.517,3.49,75.5976017411,2.887,0,2.887,72.63,3.49,72.7138019911,130.72,75.037,3.43,75.1153530844,2.887,0,2.887,72.15,3.43,72.2314848248,130.7
2020-03-26 19:30:00,75.794,3.91,75.8947859606,1.424,0,1.424,74.37,3.91,74.4727131237,130.72,75.274,3.85,75.3723926647,1.424,0,1.424,73.85,3.85,73.9502873558,130.63
2020-03-26 20:00:00,71.5615,2.7,71.6124170954,1.3315000000000001,0,1.3315000000000001,70.23,2.7,70.2818817335,131.41,71.0815,2.65,71.1308803703,1.3315000000000001,0,1.3315000000000001,69.75,2.65,69.8003223488,131.39
2020-03-26 20:30:00,67.395,1.47,67.4110296984,1.335,0,1.335,66.06,1.47,66.0763535616,131.41,66.945,1.43,66.9602712435,1.335,0,1.335,65.61,1.43,65.6255819022,131.39
2020-03-26 21:00:00,63.248,0.34,63.2489138563,1.1280000000000001,0,1.1280000000000001,62.12,0.34,62.1209304502,132.19,62.828,0.29,62.828669284,1.1280000000000001,0,1.1280000000000001,61.7,0.29,61.7006815197,132.19
2020-03-26 21:30:00,60.527,-1.02,60.5355939014,1.357,0,1.357,59.17,-1.02,59.1787909643,132.94,60.117,-1.05,60.12616892,1.357,0,1.357,58.76,-1.05,58.7693806331,132.91
2020-03-26 22:00:00,56.774,-2.06,56.8113604484,1.3639999999999999,0,1.3639999999999999,55.41,-2.06,55.4482795044,133.59,56.394,-2.08,56.4323456539,1.3639999999999999,0,1.3639999999999999,55.03,-2.08,55.0692954377,133.57
2020-03-26 22:30:00,53.786,-3.3,53.8871394305,1.376,0,1.376,52.41,-3.3,52.5137896176,133.23,53.436,-3.32,53.5390371225,1.376,0,1.376,52.06,-3.32,52.1657550506,133.21
2020-03-26 23:00:00,50.9025,-4.07,51.0649528175,1.3725,0,1.3725,49.53,-4.07,49.6969395436,133.83,50.5625,-4.08,50.7268450256,1.3725,0,1.3725,49.19,-4.08,49.3589151015,133.81
2020-03-26 23:30:00,48.5275,-4.55,48.7403401327,1.3775,0,1.3775,47.15,-4.55,47.3690299668,134.49,48.2075,-4.5600000000000005,48.4226874125,1.3775,0,1.3775,46.83,-4.5600000000000005,47.0514877554,134.49
2020-03-27 00:00:00,47.6985,-4.41,47.901931091,1.3785,0,1.3785,46.32,-4.41,46.5294584108,134.87,47.3885,-4.42,47.594183807,1.3785,0,1.3785,46.01,-4.42,46.2218184411,134.86
2020-03-27 00:30:00,55.5735,-2.99,55.6538767944,1.3735,0,1.3735,54.2,-2.99,54.282410595,133.95,55.2135,-3.01,55.2954851887,1.3735,0,1.3735,53.84,-3.01,53.9240734737,133.94
2020-03-27 01:00:00,56.19,-2.65,56.2524541687,1.38,0,1.38,54.81,-2.65,54.8740248205,133.8,55.8,-2.67,55.8638425102,1.38,0,1.38,54.42,-2.67,54.4854595282,133.78
2020-03-27 01:30:00,53.9705,-3.02,54.0549282698,1.3705,0,1.3705,52.6,-3.02,52.6866244886,134.11,53.6105,-3.04,53.6966228943,1.3705,0,1.3705,52.24,-3.04,52.328378534,134.1
2020-03-27 02:00:00,51.2855,-3.2800000000000002,51.3902803091,1.3955,0,1.3955,49.89,-3.2800000000000002,49.9977049473,134.62,50.9455,-3.3,51.0522670432,1.3955,0,1.3955,49.55,-3.3,49.6597674179,134.61
2020-03-27 02:30:00,51.2425,-3.4,51.3551731206,1.3825,0,1.3825,49.86,-3.4,49.9757901388,134.33,50.9025,-3.42,51.0172608658,1.3825,0,1.3825,49.52,-3.42,49.6379572505,134.32
2020-03-27 03:00:00,50.208,-3.41,50.3236660429,1.388,0,1.388,48.82,-3.41,48.9389466581,134.51,49.878,-3.42,49.9951126011,1.388,0,1.388,48.49,-3.42,48.610456694,134.5
2020-03-27 03:30:00,49.443,-3.62,49.5753431556,1.393,0,1.393,48.05,-3.62,48.1861691775,134.65,49.113,-3.64,49.2477042003,1.393,0,1.393,47.72,-3.64,47.858625137,134.64
2020-03-27 04:00:00,48.286,-4.35,48.4815459324,1.3860000000000001,0,1.3860000000000001,46.9,-4.35,47.1013004067,135.19,47.966,-4.35,48.1628451817,1.3860000000000001,0,1.3860000000000001,46.58,-4.35,46.7826773496,135.18
2020-03-27 04:30:00,47.9125,-4.57,48.1299548748,1.3825,0,1.3825,46.53,-4.57,46.7538854,135.19,47.6025,-4.58,47.8223212135,1.3825,0,1.3825,46.22,-4.58,46.4463647663,135.18
2020-03-27 05:00:00,48.125,-4.35,48.3211974707,1.375,0,1.375,46.75,-4.35,46.9519435167,135.19,47.795,-4.36,47.9934539807,1.375,0,1.375,46.42,-4.36,46.6243069654,135.18
2020-03-27 05:30:00,49.2715,-4.16,49.4468028517,1.3815,0,1.3815,47.89,-4.16,48.0703411679,134.85,48.9515,-4.17,49.1287924974,1.3815,0,1.3815,47.57,-4.17,47.7524219281,134.84
2020-03-27 06:00:00,50.1795,-3.77,50.320921297699996,1.3895,0,1.3895,48.79,-3.77,48.9354370574,134.62,49.8495,-3.77,49.9918548391,1.3895,0,1.3895,48.46,-3.77,48.6064244725,134.6
2020-03-27 06:30:00,53.939,-2.59,54.0011464786,2.539,0,2.539,51.4,-2.59,51.4652125226,133.7,53.589,-2.61,53.6525211057,2.539,0,2.539,51.05,-2.61,51.1166763395,133.67
2020-03-27 07:00:00,58.3175,-1.71,58.3425651326,7.6275,0,7.6275,50.69,-1.71,50.7188347658,134.02,57.9675,-1.73,57.9933095818,7.6275,0,7.6275,50.34,-1.73,50.3697180854,134.0
2020-03-27 07:30:00,60.4,-1.04,60.4089529788,16.23,0,16.23,44.17,-1.04,44.1822419078,133.67,60.1,-1.07,60.1095242037,16.23,0,16.23,43.87,-1.07,43.8830468404,133.67
2020-03-27 08:00:00,65.5925,-0.35000000000000003,65.5934337891,27.0725,0,27.0725,38.52,-0.35000000000000003,38.5215900503,133.67,65.3325,-0.38,65.3336051068,27.0725,0,27.0725,38.26,-0.38,38.2618870418,133.67
2020-03-27 08:30:00,70.1155,0.59,70.1179822888,37.0255,0,37.0255,33.09,0.59,33.0952594793,133.67,69.8955,0.56,69.897743313,37.0255,0,37.0255,32.87,0.56,32.8747699612,133.67
2020-03-27 09:00:00,73.733,1.3900000000000001,73.7461008393,47.213,0,47.213,26.52,1.3900000000000001,26.5564022413,133.58,73.563,1.35,73.5753862987,47.213,0,47.213,26.35,1.35,26.3845598788,133.57
2020-03-27 09:30:00,78.4475,2.27,78.480336112,60.2675,0,60.2675,18.18,2.27,18.3211708141,133.58,78.3275,2.23,78.3592378488,60.2675,0,60.2675,18.06,2.23,18.1971563713,133.57
2020-03-27 10:00:00,81.7115,3.06,81.7687766342,70.6915,0,70.6915,11.02,3.06,11.4369576374,133.48,81.6415,3.02,81.6973373021,70.6915,0,70.6915,10.95,3.02,11.3588247632,133.48
2020-03-27 10:30:00,82.727,3.66,82.8079231052,78.257,0,78.257,4.47,3.66,5.7772398254,133.48,82.707,3.6,82.785311795,78.257,0,78.257,4.45,3.6,5.723853597,133.48
2020-03-27 11:00:00,82.902,4.59,83.028969065,83.032,0,83.032,-0.13,4.59,4.5918405896,133.37,82.922,4.54,83.0461900631,83.032,0,83.032,-0.11,4.54,4.5413324036,133.37
2020-03-27 11:30:00,83.694,4.99,83.8426248158,87.184,0,87.184,-3.49,4.99,6.0893513612,133.37,83.734,4.92,83.8784188931,87.184,0,87.184,-3.45,4.92,6.0090681474,133.37
2020-03-27 12:00:00,83.8385,4.93,83.9833256203,88.8885,0,88.8885,-5.05,4.93,7.057435795,133.28,83.8785,4.88,84.0203377894,88.8885,0,88.8885,-5.01,4.88,6.9938901907,133.29
2020-03-27 12:30:00,84.9395,4.89,85.0801431607,88.5095,0,88.5095,-3.5700000000000003,4.89,6.0545024568,133.17,84.9895,4.82,85.1260683354,88.5095,0,88.5095,-3.52,4.82,5.9684838946,133.17
2020-03-27 13:00:00,83.9255,4.27,84.0340553005,84.7655,0,84.7655,-0.84,4.27,4.3518386919,133.88,83.9555,4.21,84.0609902407,84.7655,0,84.7655,-0.81,4.21,4.2872135473,133.89
2020-03-27 13:30:00,82.1685,3.34,82.2363544441,82.8285,0,82.8285,-0.66,3.34,3.4045851436,134.23,82.1985,3.2800000000000002,82.2639155538,82.8285,0,82.8285,-0.63,3.2800000000000002,3.3399550895,134.24
2020-03-27 14:00:00,79.3845,2.75,79.4321178129,80.0845,0,80.0845,-0.7000000000000001,2.75,2.8376927247,134.71,79.4045,2.71,79.4507314016,80.0845,0,80.0845,-0.68,2.71,2.7940114531,134.72
2020-03-27 14:30:00,75.5875,1.85,75.6101359359,72.1275,0,72.1275,3.46,1.85,3.9235315724,135.09,75.5875,1.8,75.6089290775,72.1275,0,72.1275,3.46,1.8,3.9002051228,135.11
2020-03-27 15:00:00,72.685,0.88,72.6903269012,65.665,0,65.665,7.02,0.88,7.0749416959,134.85,72.665,0.84,72.669854995,65.665,0,65.665,7.0,0.84,7.0502198547,134.87
2020-03-27 15:30:00,71.389,0.05,71.3890175097,58.299,0,58.299,13.09,0.05,13.0900954924,135.5,71.319,0.03,71.3190063097,58.299,0,58.299,13.02,0.03,13.0200345622,135.51
2020-03-27 16:00:00,69.364,-0.74,69.3679471802,48.604,0,48.604,20.76,-0.74,20.773184637900002,135.5,69.244,-0.77,69.248281105,48.604,0,48.604,20.64,-0.77,20.6543578937,135.51
2020-03-27 16:30:00,68.8345,-0.64,68.8374751879,38.2745,0,38.2745,30.56,-0.64,30.566700836,135.16,68.6545,-0.67,68.6577691907,38.2745,0,38.2745,30.38,-0.67,30.3873871861,135.16
2020-03-27 17:00:00,70.553,0.19,70.5532558356,26.573,0,26.573,43.98,0.19,43.9804104119,134.07,70.283,0.17,70.2832055971,26.573,0,26.573,43.71,0.17,43.7103305867,134.05
2020-03-27 17:30:00,73.0815,1.26,73.092361039,16.9115,0,16.9115,56.17,1.26,56.1841303216,132.8,72.7115,1.21,72.7215671741,16.9115,0,16.9115,55.8,1.21,55.8131176338,132.78
2020-03-27 18:00:00,75.735,2.32,75.7705260969,12.075,0,12.075,63.66,2.32,63.7022605564,132.19,75.315,2.27,75.3492012234,12.075,0,12.075,63.24,2.27,63.2807277139,132.17
2020-03-27 18:30:00,77.076,2.5300000000000002,77.1175121227,9.076,0,9.076,68.0,2.5300000000000002,68.0470491645,131.33,76.616,2.47,76.6558044508,9.076,0,9.076,67.54,2.47,67.5851499961,131.31
2020-03-27 19:00:00,78.349,3.06,78.4087329384,7.729,0,7.729,70.62,3.06,70.6862645781,131.02,77.869,3.0,77.9267679363,7.729,0,7.729,70.14,3.0,70.2041280838,131.0
2020-03-27 19:30:00,78.3975,3.09,78.4583718047,7.3775,0,7.3775,71.02,3.09,71.0871894226,131.24,77.9075,3.03,77.9663995337,7.3775,0,7.3775,70.53,3.03,70.5950550676,131.18
2020-03-27 20:00:00,74.349,2.05,74.3772566111,3.569,0,3.569,70.78,2.05,70.8096808353,131.45,73.869,1.99,73.8958000227,3.569,0,3.569,70.3,1.99,70.3281600783,131.41
2020-03-27 20:30:00,68.635,0.5700000000000001,68.6373668274,1.455,0,1.455,67.18,0.5700000000000001,67.1824180869,132.41,68.165,0.51,68.1669078439,1.455,0,1.455,66.71,0.51,66.7119494544,132.38
2020-03-27 21:00:00,64.1605,-0.65,64.1637924397,1.3705,0,1.3705,62.79,-0.65,62.7933642991,133.01,63.7305,-0.68,63.7341276731,1.3705,0,1.3705,62.36,-0.68,62.3637073946,132.96
2020-03-27 21:30:00,59.9725,-1.33,59.9872457798,1.3325,0,1.3325,58.64,-1.33,58.6550807688,133.86,59.5725,-1.3599999999999999,59.5880219193,1.3325,0,1.3325,58.24,-1.3599999999999999,58.2558769568,133.82
2020-03-27 22:00:00,55.6565,-2.5700000000000003,55.71580469,1.3365,0,1.3365,54.32,-2.5700000000000003,54.3807622234,134.06,55.2765,-2.6,55.3376133588,1.3365,0,1.3365,53.94,-2.6,54.0026258621,134.03
2020-03-27 22:30:00,52.2565,-3.52,52.3749194964,1.3365,0,1.3365,50.92,-3.52,51.0415203535,133.76,51.9165,-3.5300000000000002,52.0363706675,1.3365,0,1.3365,50.58,-3.5300000000000002,50.7030304814,133.75
2020-03-27 23:00:00,49.8045,-4.6,50.0164794868,1.4445000000000001,0,1.4445000000000001,48.36,-4.6,48.5782832138,134.19,49.4745,-4.61,49.6888141361,1.4445000000000001,0,1.4445000000000001,48.03,-4.61,48.2507305644,134.18
2020-03-27 23:30:00,48.266,-5.19,48.5442360739,1.516,0,1.516,46.75,-5.19,47.0372044237,135.03,47.946,-5.19,48.2260823207,1.516,0,1.516,46.43,-5.19,46.7191716536,135.01
2020-03-28 00:00:00,47.083,-5.38,47.3893794958,1.353,0,1.353,45.73,-5.38,46.0453830476,134.96,46.783,-5.38,47.0913313573,1.353,0,1.353,45.43,-5.38,45.7474512951,134.93
2020-03-28 00:30:00,54.788,-3.45,54.8965157729,1.338,0,1.338,53.45,-3.45,53.5612266476,134.06,54.438,-3.47,54.5484806755,1.338,0,1.338,53.1,-3.47,53.2132586862,134.03
2020-03-28 01:00:00,55.5145,-2.77,55.5835642097,1.3345,0,1.3345,54.18,-2.77,54.2507631283,133.68,55.1345,-2.79,55.2050467824,1.3345,0,1.3345,53.8,-2.79,53.8722943636,133.64
2020-03-28 01:30:00,53.0475,-3.21,53.1445327033,1.3375,0,1.3375,51.71,-3.21,51.809537732,133.95,52.6875,-3.22,52.7858035484,1.3375,0,1.3375,51.35,-3.22,51.4508590793,133.94
2020-03-28 02:00:00,51.504,-3.8200000000000003,51.6454684943,1.534,0,1.534,49.97,-3.8200000000000003,50.1157989061,134.61,51.164,-3.84,51.307898963,1.534,0,1.534,49.63,-3.84,49.7783336402,134.57
2020-03-28 02:30:00,52.2285,-3.89,52.3731640466,1.4785,0,1.4785,50.75,-3.89,50.8988663921,134.85,51.8785,-3.9,52.0248859898,1.4785,0,1.4785,50.4,-3.9,50.5506676514,134.82
2020-03-28 03:00:00,51.0595,-4.07,51.2214548822,1.3495,0,1.3495,49.71,-4.07,49.8763370748,135.23,50.7195,-4.08,50.8833379433,1.3495,0,1.3495,49.37,-4.08,49.5383013435,135.22
2020-03-28 03:30:00,49.422,-4.3,49.6087097595,1.3519999999999999,0,1.3519999999999999,48.07,-4.3,48.2619404914,135.23,49.102,-4.04,49.2679206381,1.3519999999999999,0,1.3519999999999999,47.75,-4.04,47.9206020413,135.22
2020-03-28 04:00:00,47.9475,-0.91,47.9561347092,1.3475000000000001,0,1.3475000000000001,46.6,-0.91,46.6088843462,133.15,47.6275,-0.9500000000000001,47.6369736261,1.3475000000000001,0,1.3475000000000001,46.28,-0.9500000000000001,46.2897494052,133.13
2020-03-28 04:30:00,47.376,-0.8,47.3827539934,1.336,0,1.336,46.04,-0.8,46.0469499533,132.28,47.056,-0.8300000000000001,47.0633194324,1.336,0,1.336,45.72,-0.8300000000000001,45.7275332814,132.27
2020-03-28 05:00:00,46.287,-1.12,46.3005482581,1.4969999999999999,0,1.4969999999999999,44.79,-1.12,44.8040009374,132.28,45.987,-1.16,46.0016278951,1.4969999999999999,0,1.4969999999999999,44.49,-1.16,44.5051199302,132.27
2020-03-28 05:30:00,46.913,-0.97,46.9230270656,1.513,0,1.513,45.4,-0.97,45.4103611525,132.15,46.603,-1.02,46.614161035,1.513,0,1.513,45.09,-1.02,45.1015354506,132.13
2020-03-28 06:00:00,47.002,-0.99,47.012424996,1.342,0,1.342,45.66,-0.99,45.6707313276,132.24,46.692,-1.02,46.703139766,1.342,0,1.342,45.35,-1.02,45.3614693325,132.23
2020-03-28 06:30:00,48.6075,-1.07,48.6192755628,2.3775,0,2.3775,46.23,-1.07,46.2423809941,132.41,48.2875,-1.1,48.3000274974,2.3775,0,2.3775,45.91,-1.1,45.9231760661,132.38
2020-03-28 07:00:00,51.436,-0.7000000000000001,51.4407629803,7.216,0,7.216,44.22,-0.7000000000000001,44.2255401324,132.11,51.126,-0.75,51.131500819,7.216,0,7.216,43.91,-0.75,43.9164046798,132.1
2020-03-28 07:30:00,54.3495,-0.66,54.3535072488,15.4395,0,15.4395,38.91,-0.66,38.9155971302,132.87,54.0795,-0.6900000000000001,54.0839016737,15.4395,0,15.4395,38.64,-0.6900000000000001,38.6461602232,132.86
2020-03-28 08:00:00,59.1095,-0.03,59.109507613,26.9295,0,26.9295,32.18,-0.03,32.1800139838,132.87,58.8695,-0.07,58.8695416175,26.9295,0,26.9295,31.94,-0.07,31.9400767062,132.86
2020-03-28 08:30:00,64.3725,0.58,64.375112864,38.4825,0,38.4825,25.89,0.58,25.896495902,132.54,64.2025,0.54,64.2047708994,38.4825,0,38.4825,25.72,0.54,25.7256681157,132.52
2020-03-28 09:00:00,68.962,1.18,68.972094676,48.542,0,48.542,20.42,1.18,20.4540656105,132.38,68.812,1.1400000000000001,68.8214424725,48.542,0,48.542,20.27,1.1400000000000001,20.302031918,132.38
2020-03-28 09:30:00,73.13,2.36,73.1680702219,59.48,0,59.48,13.65,2.36,13.8525124075,132.03,73.04,2.31,73.0765194847,59.48,0,59.48,13.56,2.31,13.755351685800001,132.03
2020-03-28 10:00:00,76.5815,3.55,76.663737466,68.7415,0,68.7415,7.84,3.55,8.6062825889,132.03,76.5315,3.48,76.610579506,68.7415,0,68.7415,7.79,3.48,8.531969292,132.03
2020-03-28 10:30:00,78.6855,4.04,78.7891458911,74.1855,0,74.1855,4.5,4.04,6.0474457418,131.45,78.6755,3.99,78.7766107436,74.1855,0,74.1855,4.49,3.99,6.0066796152,131.45
2020-03-28 11:00:00,76.332,1.92,76.3561433285,68.192,0,68.192,8.14,1.92,8.3633725255,132.97,76.272,1.62,76.2892022766,68.192,0,68.192,8.08,1.62,8.2408009319,132.97
2020-03-28 11:30:00,75.766,-0.44,75.7672776072,66.856,0,66.856,8.91,-0.44,8.9208575821,134.01,75.746,-0.47000000000000003,75.7474581488,66.856,0,66.856,8.89,-0.47000000000000003,8.9024154026,134.01
2020-03-28 12:00:00,73.6785,-0.47000000000000003,73.6799990652,63.8985,0,63.8985,9.78,-0.47000000000000003,9.791286943,133.73,73.6285,-0.48,73.6300645949,63.8985,0,63.8985,9.73,-0.48,9.7418324765,133.73
2020-03-28 12:30:00,71.5015,-0.63,71.5042754124,56.4015,0,56.4015,15.1,-0.63,15.1131366698,133.2,71.4115,-0.66,71.4145498638,56.4015,0,56.4015,15.01,-0.66,15.0245033196,133.2
2020-03-28 13:00:00,72.2245,-1.07,72.2324255459,54.8445,0,54.8445,17.38,-1.07,17.4129061331,133.51,72.1445,-1.09,72.1527336991,54.8445,0,54.8445,17.3,-1.09,17.3343041395,133.51
2020-03-28 13:30:00,71.2875,-1.16,71.2969372151,51.6275,0,51.6275,19.66,-1.16,19.6941920372,133.87,71.1675,-1.17,71.177116802,51.6275,0,51.6275,19.54,-1.17,19.5749968072,133.87
2020-03-28 14:00:00,70.4865,-1.75,70.5082206714,50.6665,0,50.6665,19.82,-1.75,19.89710783,134.34,70.3765,-1.77,70.3987546214,50.6665,0,50.6665,19.71,-1.77,19.7893152989,134.35
2020-03-28 14:30:00,66.5985,-2.32,66.6388970666,42.0585,0,42.0585,24.54,-2.32,24.6494218999,134.63,66.4585,-2.35,66.5000355056,42.0585,0,42.0585,24.4,-2.35,24.512904764600002,134.62
2020-03-28 15:00:00,64.4795,-2.94,64.5464911537,33.7495,0,33.7495,30.73,-2.94,30.8703174587,134.74,64.2795,-2.95,64.3471570487,33.7495,0,33.7495,30.53,-2.95,30.6721926181,134.74
2020-03-28 15:30:00,62.792,-3.16,62.8714630337,30.442,0,30.442,32.35,-3.16,32.5039705267,134.74,62.582,-3.16,62.661729341,30.442,0,30.442,32.14,-3.16,32.2949717448,134.74
2020-03-28 16:00:00,62.7545,-3.13,62.8325088648,24.5945,0,24.5945,38.16,-3.13,38.2881509086,134.83,62.5145,-3.14,62.5933088297,24.5945,0,24.5945,37.92,-3.14,38.0497831794,134.82
2020-03-28 16:30:00,64.049,-2.51,64.098163008,17.439,0,17.439,46.61,-2.51,46.6775342108,134.83,63.739,-2.52,63.7887962028,17.439,0,17.439,46.3,-2.52,46.3685281198,134.74
2020-03-28 17:00:00,67.0985,-1.04,67.1065593087,13.7685,0,13.7685,53.33,-1.04,53.3401396699,133.62,66.7485,-1.06,66.756916138,13.7685,0,13.7685,52.98,-1.06,52.9906029405,133.61
2020-03-28 17:30:00,71.1995,0.51,71.2013265343,9.5595,0,9.5595,61.64,0.51,61.6421097952,132.55,70.7795,0.45,70.7809304845,9.5595,0,9.5595,61.22,0.45,61.2216538489,132.53
2020-03-28 18:00:00,73.7265,1.97,73.7528148768,4.9765,0,4.9765,68.75,1.97,68.7782189359,131.56,73.2765,1.92,73.3016497239,4.9765,0,4.9765,68.3,1.92,68.3269814934,131.52
2020-03-28 18:30:00,74.024,2.41,74.0632208049,2.354,0,2.354,71.67,2.41,71.7105082955,131.17,73.524,2.36,73.5618663167,2.354,0,2.354,71.17,2.36,71.2091180959,131.14
2020-03-28 19:00:00,74.2325,5.04,74.4033981499,1.6225,0,1.6225,72.61,5.04,72.7847078719,132.31,73.7225,4.5,73.8597116583,1.6225,0,1.6225,72.1,4.5,72.2402934656,132.28
2020-03-28 19:30:00,73.25,7.55,73.6380676009,1.5899999999999999,0,1.5899999999999999,71.66,7.55,72.0566312007,134.82,72.75,7.45,73.1304656077,1.5899999999999999,0,1.5899999999999999,71.16,7.45,71.5489210261,134.79
2020-03-28 20:00:00,68.6315,5.92,68.8863498253,1.5715,0,1.5715,67.06,5.92,67.3207991634,134.72,68.1815,6.07,68.4511639218,1.5715,0,1.5715,66.61,6.07,66.8860000299,134.68
2020-03-28 20:30:00,65.492,3.9699999999999998,65.6122165759,1.562,0,1.562,63.93,3.9699999999999998,64.0531482443,133.26,65.062,3.88,65.1775900444,1.562,0,1.562,63.5,3.88,63.6184281478,133.24
2020-03-28 21:00:00,63.065,3.01,63.136790582,1.545,0,1.545,61.52,3.01,61.5935913874,133.65,62.655,2.93,62.7234718825,1.545,0,1.545,61.11,2.93,61.1802010458,133.62
2020-03-28 21:30:00,60.489,2.15,60.5271973661,1.409,0,1.409,59.08,2.15,59.1191077402,134.02,60.079,2.08,60.1149951426,1.409,0,1.409,58.67,2.08,58.7068590541,134.0
2020-03-28 22:00:00,56.9205,1.27,56.9346662434,1.3805,0,1.3805,55.54,1.27,55.5545182681,134.36,56.5305,1.2,56.5432350529,1.3805,0,1.3805,55.15,1.2,55.1630537588,134.34
2020-03-28 22:30:00,55.0355,0.8300000000000001,55.0417583317,1.3855,0,1.3855,53.65,0.8300000000000001,53.6564199328,134.76,54.6755,0.78,54.6810634521,1.3855,0,1.3855,53.29,0.78,53.2957080824,134.74
2020-03-28 23:00:00,52.1515,3.94,52.3001200023,1.3915,0,1.3915,50.76,3.94,50.9126821136,133.85,51.3515,-6.72,51.7893324175,1.3915,0,1.3915,49.96,-6.72,50.4099196587,133.83
2020-03-28 23:30:00,50.1555,6.54,50.5800927268,1.3955,0,1.3955,48.76,6.54,49.1966380965,133.56,48.9955,-12.94,50.6754636905,1.3955,0,1.3955,47.6,-12.94,49.3275136207,133.54
2020-03-29 00:00:00,48.977,6.29,49.3792530219,1.457,0,1.457,47.52,6.29,47.9344813261,133.3,47.837,-13.13,49.6062039366,1.457,0,1.457,46.38,-13.13,48.2027105047,133.27
2020-03-29 00:30:00,54.994,7.37,55.4856462159,1.494,0,1.494,53.5,7.37,54.005248819,133.0,53.794,-11.95,55.1053258406,1.494,0,1.494,52.3,-11.95,53.6478564343,132.97
2020-03-29 01:00:00,55.949,7.48,56.4467979694,1.499,0,1.499,54.45,7.48,54.9613764384,132.39,54.719,-11.71,55.9579579774,1.499,0,1.499,53.22,-11.71,54.4930500156,132.37
2020-03-29 01:30:00,56.6755,7.51,57.1709051901,1.4755,0,1.4755,55.2,7.51,55.7085280725,0.003,55.4355,-11.71,56.6587924355,1.4755,0,1.4755,53.96,-11.71,55.2159913431,0.003
2020-03-29 02:00:00,55.094,7.34,55.5807919699,1.554,0,1.554,53.54,7.34,54.0407920001,0.003,53.874,-11.96,55.1855911992,1.554,0,1.554,52.32,-11.96,53.6695817014,0.003
2020-03-29 02:30:00,53.6445,7.22,54.1281884072,1.5745,0,1.5745,52.07,7.22,52.5681776363,132.74,52.4345,-12.11,53.814764612,1.5745,0,1.5745,50.86,-12.11,52.2818486666,132.6
2020-03-29 03:00:00,52.102,6.7,52.5310232529,1.5819999999999999,0,1.5819999999999999,50.52,6.7,50.9623429603,132.88,50.932,-12.68,52.486674728,1.5819999999999999,0,1.5819999999999999,49.35,-12.68,50.9529675289,132.85
2020-03-29 03:30:00,50.682,6.5,51.0971146348,1.572,0,1.572,49.11,6.5,49.5382892317,132.98,49.522,-12.96,51.1897458872,1.572,0,1.572,47.95,-12.96,49.6705556643,132.95
2020-03-29 04:00:00,49.043,6.26,49.4409086587,1.603,0,1.603,47.44,6.26,47.8512403183,133.24,47.893,-13.26,49.6947386451,1.603,0,1.603,46.29,-13.26,48.1517569773,133.22
2020-03-29 04:30:00,47.8615,6.22,48.2639781022,1.5715,0,1.5715,46.29,6.22,46.7060220957,133.4,46.7415,-13.33,48.6051100426,1.5715,0,1.5715,45.17,-13.33,47.095836334,133.38
2020-03-29 05:00:00,47.452,6.35,47.8749914256,1.542,0,1.542,45.91,6.35,46.3470667896,133.59,46.322,-13.19,48.163303292,1.542,0,1.542,44.78,-13.19,46.6821646885,133.57
2020-03-29 05:30:00,48.5125,6.8100000000000005,48.9881491409,1.5125000000000002,0,1.5125000000000002,47.0,6.8100000000000005,47.4908001617,133.83,47.3925,-12.68,49.0594685688,1.5125000000000002,0,1.5125000000000002,45.88,-12.68,47.5999663865,133.79
2020-03-29 06:00:00,49.2555,6.84,49.7281598317,1.5255,0,1.5255,47.73,6.84,48.2176160755,133.83,48.1155,-12.64,49.7480747391,1.5255,0,1.5255,46.59,-12.64,48.2741928985,133.79
2020-03-29 06:30:00,50.2505,6.95,50.7288404189,2.8905000000000003,0,2.8905000000000003,47.36,6.95,47.867234096,133.41,49.1205,-12.44,50.6712652324,2.8905000000000003,0,2.8905000000000003,46.23,-12.44,47.8744869424,133.4
2020-03-29 07:00:00,52.9145,7.24,53.4075079951,8.2545,0,8.2545,44.66,7.24,45.2430458745,133.41,51.8045,-12.13,53.2056681215,8.2545,0,8.2545,43.55,-12.13,45.2077360636,133.4
2020-03-29 07:30:00,54.9345,7.39,55.4293369097,17.8745,0,17.8745,37.06,7.39,37.7896242373,133.18,53.9245,-12.03,55.2500914049,17.8745,0,17.8745,36.05,-12.03,38.0042550249,133.18
2020-03-29 08:00:00,59.548,7.85,60.0631900918,29.518,0,29.518,30.03,7.85,31.0390624858,133.03,58.648,-11.62,59.7880615508,29.518,0,29.518,29.13,-11.62,31.3620997384,133.0
2020-03-29 08:30:00,64.0725,8.51,64.6351712015,39.0925,0,39.0925,24.98,8.51,26.3897802189,133.26,63.2325,-10.86,64.1583093313,39.0925,0,39.0925,24.14,-10.86,26.4703456721,133.24
2020-03-29 09:00:00,67.2345,8.86,67.8157621077,43.2445,0,43.2445,23.99,8.86,25.5738088677,133.39,66.4445,-10.41,67.2550346089,43.2445,0,43.2445,23.2,-10.41,25.4284899276,133.37
2020-03-29 09:30:00,69.1135,9.34,69.7417484886,38.5635,0,38.5635,30.55,9.34,31.9458620169,132.99,68.2335,-9.8,68.9336675526,38.5635,0,38.5635,29.67,-9.8,31.2465822131,132.99
2020-03-29 10:00:00,71.021,4.47,71.1615299231,39.831,0,39.831,31.19,4.47,31.5086813434,132.62,70.451,-5.53,70.66770338,39.831,0,39.831,30.62,-5.53,31.1153547304,132.6
2020-03-29 10:30:00,75.091,-0.63,75.0936427469,50.651,0,50.651,24.44,-0.63,24.448118537,132.18,74.921,-0.67,74.9239957624,50.651,0,50.651,24.27,-0.67,24.2792462815,132.17
2020-03-29 11:00:00,75.699,-0.61,75.7014577204,53.179,0,53.179,22.52,-0.61,22.5282600305,132.44,75.559,-0.64,75.5617104161,53.179,0,53.179,22.38,-0.64,22.3891491576,132.43
2020-03-29 11:30:00,79.128,-0.03,79.128005687,54.948,0,54.948,24.18,-0.03,24.1800186104,133.7,78.968,-0.07,78.9680310252,54.948,0,54.948,24.02,-0.07,24.0201019981,133.69
2020-03-29 12:00:00,78.875,0.14,78.8751242471,55.745,0,55.745,23.13,0.14,23.1304236883,133.95,78.705,0.12,78.7050914808,55.745,0,55.745,22.96,0.12,22.9603135867,133.95
2020-03-29 12:30:00,79.3675,-0.38,79.368409687,61.9975,0,61.9975,17.37,-0.38,17.3741560946,133.66,79.2475,-0.42,79.248612961,61.9975,0,61.9975,17.25,-0.42,17.2551122859,133.65
2020-03-29 13:00:00,79.3615,-0.13,79.3616064747,69.3015,0,69.3015,10.06,-0.13,10.0608399252,133.5,79.2815,-0.15,79.2816418993,69.3015,0,69.3015,9.98,-0.15,9.9811271909,133.5
2020-03-29 13:30:00,80.019,0.43,80.0201553423,78.389,0,78.389,1.63,0.43,1.6857639218,133.85,80.019,0.39,80.0199503936,78.389,0,78.389,1.63,0.39,1.6760071599000002,133.84
2020-03-29 14:00:00,77.7975,-0.21,77.7977834276,73.9075,0,73.9075,3.89,-0.21,3.8956642566,134.0,77.7875,-0.23,77.7878400282,73.9075,0,73.9075,3.88,-0.23,3.8868110322,133.99
2020-03-29 14:30:00,77.993,-0.16,77.9931641171,72.163,0,72.163,5.83,-0.16,5.8321951271,134.0,77.973,-0.21,77.9732827897,72.163,0,72.163,5.8100000000000005,-0.21,5.813793942,133.99
2020-03-29 15:00:00,76.7235,-0.56,76.7255436752,66.8335,0,66.8335,9.89,-0.56,9.9058417108,134.37,76.6735,-0.58,76.6756936861,66.8335,0,66.8335,9.84,-0.58,9.8570786747,134.38
2020-03-29 15:30:00,74.56,-1.43,74.5737118561,55.32,0,55.32,19.24,-1.43,19.2930687036,134.37,74.45,-1.46,74.464314272,55.32,0,55.32,19.13,-1.46,19.1856326453,134.38
2020-03-29 16:00:00,76.6775,-1.15,76.6861232965,50.6175,0,50.6175,26.06,-1.15,26.0853617955,134.37,76.5175,-1.18,76.5265980313,50.6175,0,50.6175,25.9,-1.18,25.9268663745,134.38
2020-03-29 16:30:00,77.5615,-0.87,77.5663792003,41.2315,0,41.2315,36.33,-0.87,36.3404155177,134.37,77.3315,-0.9,77.3367370158,41.2315,0,41.2315,36.1,-0.9,36.1112170939,134.38
2020-03-29 17:00:00,76.2435,-0.56,76.245556541,29.3435,0,29.3435,46.9,-0.56,46.9033431644,134.03,75.9535,-0.59,75.9557914991,29.3435,0,29.3435,46.61,-0.59,46.6137340276,134.03
2020-03-29 17:30:00,73.9885,-0.33,73.9892359215,17.9985,0,17.9985,55.99,-0.33,55.9909724866,133.53,73.6085,-0.39,73.6095331615,17.9985,0,17.9985,55.61,-0.39,55.611367543,133.53
2020-03-29 18:00:00,70.3885,-0.71,70.3920807495,9.7685,0,9.7685,60.62,-0.71,60.6241577261,133.03,69.9685,-0.74,69.9724130801,9.7685,0,9.7685,60.2,-0.74,60.204548001,133.02
2020-03-29 18:30:00,67.516,-0.6000000000000001,67.5186659821,3.246,0,3.246,64.27,-0.6000000000000001,64.2728006236,132.74,67.076,-0.65,67.0791493387,3.246,0,3.246,63.83,-0.65,63.8333094865,132.71
2020-03-29 19:00:00,66.682,-0.47000000000000003,66.6836563485,1.422,0,1.422,65.26,-0.47000000000000003,65.261692439,132.74,66.232,-0.51,66.2339635233,1.422,0,1.422,64.81,-0.51,64.8120066037,132.71
2020-03-29 19:30:00,67.032,-0.08,67.0320477384,1.3519999999999999,0,1.3519999999999999,65.68,-0.08,65.6800487211,132.5,66.572,-0.12,66.5721081535,1.3519999999999999,0,1.3519999999999999,65.22,-0.12,65.2201103955,132.49
2020-03-29 20:00:00,64.3015,-1.31,64.3148427834,1.4115,0,1.4115,62.89,-1.31,62.9036421839,131.93,63.8715,-1.3599999999999999,63.8859774305,1.4115,0,1.4115,62.46,-1.3599999999999999,62.4748045215,131.91
2020-03-29 20:30:00,61.269,-2.23,61.3095690818,1.459,0,1.459,59.81,-2.23,59.8515580415,131.62,60.849,-2.25,60.8905846663,1.459,0,1.459,59.39,-2.25,59.4326055293,131.6
2020-03-29 21:00:00,57.1845,-3.02,57.2641898594,1.4945,0,1.4945,55.69,-3.02,55.7718253243,132.52,56.7945,-3.04,56.8758017987,1.4945,0,1.4945,55.3,-3.04,55.3834957365,132.51
2020-03-29 21:30:00,54.4325,-3.62,54.5527401351,1.4825,0,1.4825,52.95,-3.62,53.0735988981,133.03,54.0725,-3.63,54.194207774,1.4825,0,1.4825,52.59,-3.63,52.7151306552,133.01
2020-03-29 22:00:00,50.4855,-4.54,50.6892228215,1.5155,0,1.5155,48.97,-4.54,49.1800010167,133.03,50.1455,-4.55,50.3515011718,1.5155,0,1.5155,48.63,-4.55,48.8423934712,133.01
2020-03-29 22:30:00,48.0495,-5.35,48.3464264476,1.4895,0,1.4895,46.56,-5.35,46.8663642712,133.03,47.7295,-5.36,48.0295197795,1.4895,0,1.4895,46.24,-5.36,46.5496208363,133.01
2020-03-29 23:00:00,46.203,-5.45,46.5233243546,1.513,0,1.513,44.69,-5.45,45.0210906132,133.84,45.893,-5.46,46.216653373,1.513,0,1.513,44.38,-5.46,44.7146061148,133.82
2020-03-29 23:30:00,1.513,0.0,1.513,1.513,0,1.513,0.0,0.0,0.0,134.61,1.513,0.0,1.513,1.513,0,1.513,0.0,0.0,0.0,134.59
2020-03-30 00:00:00,1.513,0.0,1.513,1.513,0,1.513,0.0,0.0,0.0,134.97,1.513,0.0,1.513,1.513,0,1.513,0.0,0.0,0.0,134.95
2020-03-30 00:30:00,46.41,-4.89,46.6669069041,1.55,0,1.55,44.86,-4.89,45.125732127,134.75,46.11,-4.89,46.3685690959,1.55,0,1.55,44.56,-4.89,44.8275105265,134.74
2020-03-30 01:00:00,46.4495,-4.79,46.6958258333,1.5394999999999999,0,1.5394999999999999,44.91,-4.79,45.1647229594,134.52,46.1395,-4.8100000000000005,46.3895414964,1.5394999999999999,0,1.5394999999999999,44.6,-4.8100000000000005,44.8586234742,134.49
2020-03-30 01:30:00,52.8385,-4.12,52.9988818962,1.4785,0,1.4785,51.36,-4.12,51.524984231,134.03,52.4885,-4.13,52.6507315453,1.4785,0,1.4785,51.01,-4.13,51.1769186255,134.0
2020-03-30 02:00:00,53.3335,-3.63,53.4568903159,1.4735,0,1.4735,51.86,-3.63,51.9868877699,133.37,52.9735,-3.64,53.0984114852,1.4735,0,1.4735,51.5,-3.64,51.6284766384,133.37
2020-03-30 02:30:00,54.8835,-3.22,54.9778771166,1.4435,0,1.4435,53.44,-3.22,53.536921839,133.5,54.5135,-3.25,54.6102937389,1.4435,0,1.4435,53.07,-3.25,53.1694216632,133.48
2020-03-30 03:00:00,54.1805,-3.44,54.2895955064,2.1305,0,2.1305,52.05,-3.44,52.1635514512,133.88,53.8105,-3.47,53.9222663679,2.1305,0,2.1305,51.68,-3.47,51.796363772,133.85
2020-03-30 03:30:00,53.125,-3.89,53.2672293723,2.9450000000000003,0,2.9450000000000003,50.18,-3.89,50.3305523514,134.38,52.765,-3.92,52.9104113101,2.9450000000000003,0,2.9450000000000003,49.82,-3.92,49.9739812302,134.36
2020-03-30 04:00:00,53.621,-4.43,53.8036851991,7.031,0,7.031,46.59,-4.43,46.8001388887,134.63,53.301,-4.44,53.4856074192,7.031,0,7.031,46.27,-4.44,46.4825397327,134.6
2020-03-30 04:30:00,53.235,-4.96,53.4655667229,9.015,0,9.015,44.22,-4.96,44.4973032891,135.15,52.925,-4.97,53.1578453758,9.015,0,9.015,43.91,-4.97,44.1903722546,135.12
2020-03-30 05:00:00,49.431,-4.79,49.6625398162,3.251,0,3.251,46.18,-4.79,46.4277557071,134.95,49.121,-4.8,49.3549657177,3.251,0,3.251,45.87,-4.8,46.1204607523,134.93
2020-03-30 05:30:00,49.3565,-4.46,49.5575997426,1.5365,0,1.5365,47.82,-4.46,48.0275337697,134.95,49.0265,-4.47,49.229854786,1.5365,0,1.5365,47.49,-4.47,47.6999056603,134.93
2020-03-30 06:00:00,51.2145,-4.13,51.3807542787,1.5145,0,1.5145,49.7,-4.13,49.8713033718,134.33,50.8645,-4.15,51.033517028,1.5145,0,1.5145,49.35,-4.15,49.5241860105,134.31
2020-03-30 06:30:00,54.3635,-2.42,54.4173366883,1.4735,0,1.4735,52.89,-2.42,52.9453350164,133.61,54.0035,-2.43,54.0581438106,1.4735,0,1.4735,52.53,-2.43,52.5861749892,133.59
2020-03-30 07:00:00,55.8665,-1.43,55.8847986688,1.4565000000000001,0,1.4565000000000001,54.41,-1.43,54.4287883385,134.26,55.4965,-1.47,55.5159653816,1.4565000000000001,0,1.4565000000000001,54.04,-1.47,54.0599898261,134.25
2020-03-30 07:30:00,59.4445,-0.12,59.4446211213,2.1445,0,2.1445,57.3,-0.12,57.3001256543,133.58,59.0645,-0.15,59.0646904694,2.1445,0,2.1445,56.92,-0.15,56.9201976455,133.56
2020-03-30 08:00:00,64.4485,0.8300000000000001,64.4538443559,7.5285,0,7.5285,56.92,0.8300000000000001,56.9260511541,132.98,64.0385,0.78,64.0432500912,7.5285,0,7.5285,56.51,0.78,56.5153828617,132.96
2020-03-30 08:30:00,68.7545,1.1,68.763298861,18.7045,0,18.7045,50.05,1.1,50.0620864527,132.61,68.4045,1.06,68.412712417,18.7045,0,18.7045,49.7,1.06,49.7113025378,132.59
2020-03-30 09:00:00,72.4535,1.37,72.4664512878,30.0435,0,30.0435,42.41,1.37,42.432122266,132.61,72.1535,1.32,72.1655732483,30.0435,0,30.0435,42.11,1.32,42.1306835928,132.59
2020-03-30 09:30:00,74.8255,1.67,74.8441337063,40.0955,0,40.0955,34.73,1.67,34.7701279837,132.87,74.5855,1.62,74.6030911575,40.0955,0,40.0955,34.49,1.62,34.5280248494,132.86
2020-03-30 10:00:00,77.665,2.31,77.699345718,49.445,0,49.445,28.22,2.31,28.3143868025,132.95,77.475,2.25,77.5076649435,49.445,0,49.445,28.03,2.25,28.120160028,132.95
2020-03-30 10:30:00,77.8425,2.7199999999999998,77.8900071014,49.3625,0,49.3625,28.48,2.7199999999999998,28.6095927968,132.65,77.6625,2.67,77.7083831144,49.3625,0,49.3625,28.3,2.67,28.425673255,132.64
2020-03-30 11:00:00,78.4075,2.62,78.4512616613,52.9175,0,52.9175,25.49,2.62,25.6242951123,132.81,78.2275,2.5700000000000003,78.2697045877,52.9175,0,52.9175,25.31,2.5700000000000003,25.4401454398,132.8
2020-03-30 11:30:00,79.737,2.99,79.7930402291,62.567,0,62.567,17.17,2.99,17.4283963691,132.65,79.627,2.93,79.6808887312,62.567,0,62.567,17.06,2.93,17.3097804723,132.65
2020-03-30 12:00:00,83.311,3.49,83.3840681485,72.151,0,72.151,11.16,3.49,11.6929765244,132.41,83.241,3.43,83.3116377285,72.151,0,72.151,11.09,3.43,11.6083159847,132.41
2020-03-30 12:30:00,83.345,3.34,83.4118973828,70.925,0,70.925,12.42,3.34,12.8612596584,132.2,83.265,3.29,83.3299725489,70.925,0,70.925,12.34,3.29,12.7710492913,132.2
2020-03-30 13:00:00,82.009,2.92,82.0609680725,63.309,0,63.309,18.7,2.92,18.9266056122,132.36,81.909,2.86,81.9589158115,63.309,0,63.309,18.6,2.86,18.8185971847,132.36
2020-03-30 13:30:00,81.5255,2.16,81.5541093401,62.0355,0,62.0355,19.49,2.16,19.6093268625,132.36,81.4155,2.11,81.4428372556,62.0355,0,62.0355,19.38,2.11,19.4945248724,132.36
2020-03-30 14:00:00,77.3195,1.5,77.3340486477,45.9295,0,45.9295,31.39,1.5,31.4258190029,133.14,77.1395,1.44,77.1529394142,45.9295,0,45.9295,31.21,1.44,31.2432024607,133.14
2020-03-30 14:30:00,73.831,1.06,73.8386088777,32.551,0,32.551,41.28,1.06,41.2936072534,133.26,73.561,1.01,73.5679333745,32.551,0,32.551,41.01,1.01,41.0224353251,133.26
2020-03-30 15:00:00,73.629,1.06,73.6366297504,33.639,0,33.639,39.99,1.06,40.0040460454,133.51,73.349,1.01,73.3559534121,33.639,0,33.639,39.71,1.01,39.7228422951,133.5
2020-03-30 15:30:00,70.322,0.93,70.3281493003,22.622,0,22.622,47.7,0.93,47.7090651763,133.51,70.002,0.87,70.0074060654,22.622,0,22.622,47.38,0.87,47.3879868743,133.5
2020-03-30 16:00:00,71.1785,0.87,71.183816716,25.0585,0,25.0585,46.12,0.87,46.1282050377,133.51,70.8285,0.81,70.8331314587,25.0585,0,25.0585,45.77,0.81,45.7771667974,133.5
2020-03-30 16:30:00,74.2115,1.22,74.2215274179,28.3715,0,28.3715,45.84,1.22,45.8562318557,133.1,73.9115,1.17,73.9207598192,28.3715,0,28.3715,45.54,1.17,45.555027165,133.09
2020-03-30 17:00:00,78.7665,1.87,78.7886947617,28.3965,0,28.3965,50.37,1.87,50.4047001777,132.31,78.4365,1.81,78.4573809928,28.3965,0,28.3965,50.04,1.81,50.072724112,132.29
2020-03-30 17:30:00,80.596,2.32,80.6293843211,22.736,0,22.736,57.86,2.32,57.906493591,131.69,80.196,2.26,80.2278381611,22.736,0,22.736,57.46,2.26,57.5044276556,131.67
2020-03-30 18:00:00,80.1615,3.17,80.224154606,13.7815,0,13.7815,66.38,3.17,66.4556491203,131.24,79.7215,3.1,79.7817495562,13.7815,0,13.7815,65.94,3.1,66.0128290562,131.21
2020-03-30 18:30:00,80.169,3.89,80.2633207698,7.049,0,7.049,73.12,3.89,73.2234013141,131.14,79.659,3.81,79.7500619498,7.049,0,7.049,72.61,3.81,72.7098906614,131.13
2020-03-30 19:00:00,78.9585,3.12,79.0201184652,5.4185,0,5.4185,73.54,3.12,73.606154634,131.32,78.4485,3.04,78.5073802406,5.4185,0,5.4185,73.03,3.04,73.093245242,131.3
2020-03-30 19:30:00,75.838,2.37,75.8750231895,3.508,0,3.508,72.33,2.37,72.3688178707,131.51,75.348,2.3,75.3830956117,3.508,0,3.508,71.84,2.3,71.876808499,131.48
2020-03-30 20:00:00,72.746,1.87,72.7700310293,1.666,0,1.666,71.08,1.87,71.1045940851,131.61,72.266,1.8,72.2884137051,1.666,0,1.666,70.6,1.8,70.6229424479,131.59
2020-03-30 20:30:00,71.033,1.72,71.0538210725,1.623,0,1.623,69.41,1.72,69.4313077797,132.11,70.543,1.6600000000000001,70.5625286466,1.623,0,1.623,68.92,1.6600000000000001,68.9399883957,132.09
2020-03-30 21:00:00,67.8765,0.8,67.8812142809,1.6365,0,1.6365,66.24,0.8,66.2448307417,132.93,67.4065,0.73,67.410452767,1.6365,0,1.6365,65.77,0.73,65.7740511144,132.9
2020-03-30 21:30:00,64.2585,-0.26,64.2590259983,1.6185,0,1.6185,62.64,-0.26,62.640539589,133.31,63.8185,-0.33,63.8193531952,1.6185,0,1.6185,62.2,-0.33,62.2008753958,133.29
2020-03-30 22:00:00,59.4625,-1.52,59.4819241976,1.6425,0,1.6425,57.82,-1.52,57.8399757953,133.76,59.0525,-1.55,59.072838566,1.6425,0,1.6425,57.41,-1.55,57.4309202434,133.74
2020-03-30 22:30:00,56.953,-2.9,57.0267850137,1.623,0,1.623,55.33,-2.9,55.4059464318,134.28,56.573,-2.94,56.6493418232,1.623,0,1.623,54.95,-2.94,55.0285934765,134.25
2020-03-30 23:00:00,54.6105,-4.12,54.7656928218,1.6605,0,1.6605,52.95,-4.12,53.1100451892,135.18,54.2405,-4.14,54.3982668865,1.6605,0,1.6605,52.58,-4.14,52.7427340967,135.14
2020-03-30 23:30:00,51.612,-4.9,51.8440791605,1.642,0,1.642,49.97,-4.9,50.2096693875,135.43,51.262,-4.91,51.4966090534,1.642,0,1.642,49.62,-4.91,49.8623354848,135.41
2020-03-31 00:00:00,48.5875,-7.27,49.1283834077,1.6975,0,1.6975,46.89,-7.27,47.4502370911,132.21,48.3075,-6.14,48.6961410817,1.6975,0,1.6975,46.61,-6.14,47.0126759502,132.19
2020-03-31 00:30:00,49.521,-6.34,49.9251944513,1.741,0,1.741,47.78,-6.34,48.1987966655,131.71,49.191,-6.35,49.5991631079,1.741,0,1.741,47.45,-6.35,47.873009097,131.69
2020-03-31 01:00:00,49.6065,-5.98,49.9656406168,1.7465000000000002,0,1.7465000000000002,47.86,-5.98,48.2321469562,131.43,49.2465,-6.53,49.6775468622,1.7465000000000002,0,1.7465000000000002,47.5,-6.53,47.946750672,131.4
2020-03-31 01:30:00,55.313,-4.39,55.486936021,1.7429999999999999,0,1.7429999999999999,53.57,-4.39,53.7495767425,132.44,54.943,-4.41,55.1197001897,1.7429999999999999,0,1.7429999999999999,53.2,-4.41,53.3824699691,132.38
2020-03-31 02:00:00,56.509,-4.08,56.6560983567,1.759,0,1.759,54.75,-4.08,54.9018114455,131.56,56.129,-4.1,56.2785451216,1.759,0,1.759,54.37,-4.1,54.5243697809,131.54
2020-03-31 02:30:00,58.754,-3.7,58.8703874287,2.904,0,2.904,55.85,-3.7,55.9724262472,131.79,58.104,-3.71,58.2223231759,2.904,0,2.904,55.2,-3.71,55.3245343406,131.77
2020-03-31 03:00:00,57.184,-3.91,57.317518753,2.724,0,2.724,54.46,-3.91,54.6001804026,132.37,56.804,-3.94,56.9404778343,2.724,0,2.724,54.08,-3.94,54.2233344604,132.35
2020-03-31 03:30:00,55.4975,-4.26,55.6607591239,1.7075,0,1.7075,53.79,-4.26,53.9584256627,132.89,55.1075,-4.28,55.2734561634,1.7075,0,1.7075,53.4,-4.28,53.5712460187,132.86
2020-03-31 04:00:00,54.2935,-4.53,54.4821534289,1.7235,0,1.7235,52.57,-4.53,52.7648159288,133.07,53.9335,-4.55,54.1250858868,1.7235,0,1.7235,52.21,-4.55,52.4078868111,133.04
2020-03-31 04:30:00,53.012,-4.98,53.2453992754,1.6920000000000002,0,1.6920000000000002,51.32,-4.98,51.5610589496,133.62,52.652,-4.99,52.887930608,1.6920000000000002,0,1.6920000000000002,50.96,-4.99,51.2037274034,133.6
2020-03-31 05:00:00,51.5045,-5.28,51.7744330751,1.7145000000000001,0,1.7145000000000001,49.79,-5.28,50.0691771452,133.86,51.1645,-5.3,51.4382742736,1.7145000000000001,0,1.7145000000000001,49.45,-5.3,49.7332132483,133.83
2020-03-31 05:30:00,52.097,-4.99,52.3354326341,1.687,0,1.687,50.41,-4.99,50.6563737352,133.59,51.737,-5.01,51.9790079648,1.687,0,1.687,50.05,-5.01,50.3001252484,133.56
2020-03-31 06:00:00,52.147,-4.47,52.33823181,1.7069999999999999,0,1.7069999999999999,50.44,-4.47,50.6376786593,133.07,51.797,-4.49,51.9912426183,1.7069999999999999,0,1.7069999999999999,50.09,-4.49,50.2908361434,133.05
2020-03-31 06:30:00,53.9705,-2.92,54.0494335794,1.6905000000000001,0,1.6905000000000001,52.28,-2.92,52.3614820264,132.38,53.6005,-2.9699999999999998,53.682720686,1.6905000000000001,0,1.6905000000000001,51.91,-2.9699999999999998,51.9948939801,132.36
2020-03-31 07:00:00,56.2505,-1.8900000000000001,56.2822427614,1.7305000000000001,0,1.7305000000000001,54.52,-1.8900000000000001,54.5527497016,132.46,55.8805,-1.92,55.9134749434,1.7305000000000001,0,1.7305000000000001,54.15,-1.92,54.1840280895,132.44
2020-03-31 07:30:00,57.8805,-0.29,57.8812264923,3.1905,0,3.1905,54.69,-0.29,54.6907688737,131.73,57.5005,-0.33,57.5014469405,3.1905,0,3.1905,54.31,-0.33,54.3110025685,131.71
2020-03-31 08:00:00,61.9975,0.46,61.9992064969,8.9675,0,8.9675,53.03,0.46,53.0319950596,131.3,61.6475,0.41000000000000003,61.6488633817,8.9675,0,8.9675,52.68,0.41000000000000003,52.681595458,131.28
2020-03-31 08:30:00,65.194,0.5,65.1959173262,17.824,0,17.824,47.37,0.5,47.3726387274,131.3,64.894,0.45,64.8955602179,17.824,0,17.824,47.07,0.45,47.0721510025,131.28
2020-03-31 09:00:00,69.7385,0.93,69.7447007467,30.2385,0,30.2385,39.5,0.93,39.5109465845,131.15,69.4985,0.88,69.50407112,30.2385,0,30.2385,39.26,0.88,39.269861217,131.13
2020-03-31 09:30:00,71.3155,1.44,71.3300367324,36.9955,0,36.9955,34.32,1.44,34.350196506,130.93,71.1055,1.3900000000000001,71.1190848525,36.9955,0,36.9955,34.11,1.3900000000000001,34.1383098586,130.91
2020-03-31 10:00:00,73.458,7.9,73.881579328,39.708,0,39.708,33.75,7.9,34.6622633421,132.86,72.798,-4.89,72.9620511225,39.708,0,39.708,33.09,-4.89,33.449367707,132.84
2020-03-31 10:30:00,73.439,10.03,74.1207637643,43.069,0,43.069,30.37,10.03,31.9833988188,133.78,72.619,-9.04,73.1795105272,43.069,0,43.069,29.55,-9.04,30.9018462232,133.76
2020-03-31 11:00:00,72.002,9.89,72.6780579267,41.262,0,41.262,30.74,9.89,32.2917899783,133.64,71.142,-9.16,71.7292810782,41.262,0,41.262,29.88,-9.16,31.2525198984,133.62
