Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-31 11:30:00,71.9815,9.82,72.6482535389,39.1115,0,39.1115,32.87,9.82,34.3055287089,133.82,71.1115,-9.24,71.7092952988,39.1115,0,39.1115,32.0,-9.24,33.3073205167,133.8
2020-03-31 12:00:00,75.015,10.32,75.7215466363,48.575,0,48.575,26.44,10.32,28.3826707693,133.82,74.265,-8.77,74.7810345275,48.575,0,48.575,25.69,-8.77,27.1456994752,133.8
2020-03-31 12:30:00,82.283,10.53,82.9540414266,65.863,0,65.863,16.42,10.53,19.506339995,133.82,81.613,-8.57,82.0617247503,65.863,0,65.863,15.75,-8.57,17.9306274291,133.8
2020-03-31 13:00:00,82.4785,10.64,83.1619658393,66.6685,0,66.6685,15.81,10.64,19.0569068844,134.13,81.8185,-8.53,82.2619465017,66.6685,0,66.6685,15.15,-8.53,17.3862992037,134.12
2020-03-31 13:30:00,79.6045,8.74,80.0828572183,61.7745,0,61.7745,17.83,8.74,19.8569005638,134.27,78.9645,-8.06,79.3747810091,61.7745,0,61.7745,17.19,-8.06,18.9857762549,134.27
2020-03-31 14:00:00,78.2165,2.36,78.2520956413,64.4565,0,64.4565,13.76,2.36,13.9609168753,133.56,78.1465,2.31,78.1806341894,64.4565,0,64.4565,13.69,2.31,13.8835226078,133.56
2020-03-31 14:30:00,77.3405,1.9,77.3638348342,64.2905,0,64.2905,13.05,1.9,13.1875888623,133.97,77.2605,1.85,77.2826459191,64.2905,0,64.2905,12.97,1.85,13.1012747471,133.97
2020-03-31 15:00:00,76.6205,1.92,76.6445524499,64.8605,0,64.8605,11.76,1.92,11.9157039238,134.3,76.5305,1.8599999999999999,76.5530994164,64.8605,0,64.8605,11.67,1.8599999999999999,11.8172966452,134.31
2020-03-31 15:30:00,72.845,1.43,72.8590346148,58.205,0,58.205,14.64,1.43,14.7096736877,134.21,72.745,1.3900000000000001,72.7582787386,58.205,0,58.205,14.54,1.3900000000000001,14.6062897411,134.22
2020-03-31 16:00:00,69.608,0.88,69.6135623568,47.898,0,47.898,21.71,0.88,21.7278277791,134.57,69.458,0.84,69.4630791428,47.898,0,47.898,21.56,0.84,21.5763574312,134.59
2020-03-31 16:30:00,75.5665,1.46,75.5806028175,54.5465,0,54.5465,21.02,1.46,21.0706430846,134.68,75.4265,1.4,75.4394916622,54.5465,0,54.5465,20.88,1.4,20.9268822331,134.69
2020-03-31 17:00:00,76.8975,0.89,76.90265019,46.5975,0,46.5975,30.3,0.89,30.313068139,134.51,76.6575,0.84,76.6621021513,46.5975,0,46.5975,30.06,0.84,30.0717342367,134.51
2020-03-31 17:30:00,77.5615,0.78,77.5654219498,36.9015,0,36.9015,40.66,0.78,40.6674808662,134.03,77.2615,0.72,77.2648547675,36.9015,0,36.9015,40.36,0.72,40.3664216893,134.02
2020-03-31 18:00:00,77.13,1.45,77.1436283824,29.17,0,29.17,47.96,1.45,47.9819143011,133.2,76.78,1.38,76.7924006657,29.17,0,29.17,47.61,1.38,47.629995801,133.18
2020-03-31 18:30:00,75.3985,1.6099999999999999,75.415687375,19.1385,0,19.1385,56.26,1.6099999999999999,56.2830320789,132.67,74.9985,1.55,75.014515277,19.1385,0,19.1385,55.86,1.55,55.8815005167,132.66
2020-03-31 19:00:00,71.776,1.37,71.789073514,10.366,0,10.366,61.41,1.37,61.4252798121,132.67,71.346,1.3,71.3578427084,10.366,0,10.366,60.98,1.3,60.9938554282,132.66
2020-03-31 19:30:00,69.0245,1.5899999999999999,69.0428106341,3.6445,0,3.6445,65.38,1.5899999999999999,65.3993310363,132.32,68.5545,1.53,68.571571152,3.6445,0,3.6445,64.91,1.53,64.9280293864,132.31
2020-03-31 20:00:00,68.271,1.32,68.2837597163,3.171,0,3.171,65.1,1.32,65.1133811133,132.32,67.841,1.26,67.85269988,3.171,0,3.171,64.67,1.26,64.6822734604,132.31
2020-03-31 20:30:00,68.981,1.83,69.005269806,1.851,0,1.851,67.13,1.83,67.154938761,132.17,68.521,1.77,68.5438570625,1.851,0,1.851,66.67,1.77,66.6934914366,132.14
2020-03-31 21:00:00,66.248,0.58,66.2505388959,1.758,0,1.758,64.49,0.58,64.4926081036,132.59,65.818,0.53,65.8201338801,1.758,0,1.758,64.06,0.53,64.0621924383,132.58
2020-03-31 21:30:00,63.064,-0.84,63.0695940688,1.604,0,1.604,61.46,-0.84,61.4657400509,132.74,62.644,-0.88,62.6501806542,1.604,0,1.604,61.04,-0.88,61.0463430518,132.72
2020-03-31 22:00:00,58.9995,-1.9500000000000002,59.0317160537,1.5394999999999999,0,1.5394999999999999,57.46,-1.9500000000000002,57.4930787139,133.4,58.6195,-1.99,58.6532682828,1.5394999999999999,0,1.5394999999999999,57.08,-1.99,57.1146784986,133.38
2020-03-31 22:30:00,54.8965,-2.79,54.9673522398,1.5565,0,1.5565,53.34,-2.79,53.4129169771,134.09,54.5565,-2.81,54.6288183311,1.5565,0,1.5565,53.0,-2.81,53.074439234,134.07
2020-03-31 23:00:00,50.05,-3.68,50.1851063564,1.6099999999999999,0,1.6099999999999999,48.44,-3.68,48.5795841892,133.83,49.73,-3.7,49.8674533138,1.6099999999999999,0,1.6099999999999999,48.12,-3.7,48.2620389126,133.81
2020-03-31 23:30:00,47.9375,-3.9,48.0958824251,1.6675,0,1.6675,46.27,-3.9,46.4340704656,134.69,47.6375,-3.93,47.7993337427,1.6675,0,1.6675,45.97,-3.93,46.1376830801,134.68
2020-04-01 00:00:00,46.42,-4.64,46.6513236683,1.69,0,1.69,44.73,-4.64,44.9700177896,134.96,46.11,-4.65,46.3438733815,1.69,0,1.69,44.42,-4.65,44.662723831,134.94
2020-04-01 00:30:00,47.627,-4.54,47.8428963275,1.687,0,1.687,45.94,-4.54,46.1637866731,135.3,47.317,-4.5600000000000005,47.5362187074,1.687,0,1.687,45.63,-4.5600000000000005,45.8572840452,135.28
2020-04-01 01:00:00,47.3455,-4.6,47.568438804,1.7255,0,1.7255,45.62,-4.6,45.8513293155,135.02,47.0255,-4.62,47.2518999644,1.7255,0,1.7255,45.3,-4.62,45.5349799605,135.01
2020-04-01 01:30:00,52.8955,-3.54,53.0138238599,1.7055,0,1.7055,51.19,-3.54,51.3122568204,134.38,52.5355,-3.5700000000000003,52.6566582708,1.7055,0,1.7055,50.83,-3.5700000000000003,50.9552136685,134.36
2020-04-01 02:00:00,54.2055,-3.26,54.3034421584,1.7055,0,1.7055,52.5,-3.26,52.6011178588,133.9,53.8355,-3.2800000000000002,53.9353266445,1.7055,0,1.7055,52.13,-3.2800000000000002,52.2330862577,133.89
2020-04-01 02:30:00,55.625,-2.81,55.6959309555,1.655,0,1.655,53.97,-2.81,54.0431031677,133.9,55.245,-2.84,55.3179502964,1.655,0,1.655,53.59,-2.84,53.6652000835,133.89
2020-04-01 03:00:00,53.646,-2.88,53.7232511674,1.726,0,1.726,51.92,-2.88,51.9998153843,133.9,53.286,-2.91,53.3653998017,1.726,0,1.726,51.56,-2.91,51.6420535998,133.89
2020-04-01 03:30:00,52.932,-3.23,53.0304584555,1.732,0,1.732,51.2,-3.23,51.3017826201,134.21,52.582,-3.26,52.6829604711,1.732,0,1.732,50.85,-3.26,50.9543923524,134.17
2020-04-01 04:00:00,52.2625,-3.48,52.3782331341,1.7325,0,1.7325,50.53,-3.48,50.649692003,134.34,51.9225,-3.5,52.040330574,1.7325,0,1.7325,50.19,-3.5,50.3118882572,134.32
2020-04-01 04:30:00,50.724,-3.87,50.8714170827,1.674,0,1.674,49.05,-3.87,49.2024328667,134.65,50.374,-3.9,50.5247451849,1.674,0,1.674,48.7,-3.9,48.8559105943,134.63
2020-04-01 05:00:00,49.765,-3.9699999999999998,49.9231021172,1.655,0,1.655,48.11,-3.9699999999999998,48.2735227635,134.65,49.445,-3.99,49.6057267359,1.655,0,1.655,47.79,-3.99,47.9562738336,134.63
2020-04-01 05:30:00,50.139,-3.84,50.2858322095,1.599,0,1.599,48.54,-3.84,48.6916543157,134.46,49.799,-3.86,49.9483733569,1.599,0,1.599,48.2,-3.86,48.3543131478,134.44
2020-04-01 06:00:00,51.6065,-3.34,51.7144703371,1.5965,0,1.5965,50.01,-3.34,50.1214095971,134.25,51.2565,-3.36,51.3665104153,1.5965,0,1.5965,49.66,-3.36,49.7735391549,134.24
2020-04-01 06:30:00,55.5395,-2.46,55.5939534504,1.5695000000000001,0,1.5695000000000001,53.97,-2.46,54.0260353904,134.47,55.1495,-2.5,55.206135078,1.5695000000000001,0,1.5695000000000001,53.58,-2.5,53.638292292,134.44
2020-04-01 07:00:00,57.9365,-1.6099999999999999,57.9588658641,1.6764999999999999,0,1.6764999999999999,56.26,-1.6099999999999999,56.2830320789,134.57,57.5465,-1.65,57.5701499238,1.6764999999999999,0,1.6764999999999999,55.87,-1.65,55.8943592861,134.55
2020-04-01 07:30:00,61.073,-0.35000000000000003,61.0740028899,4.113,0,4.113,56.96,-0.35000000000000003,56.9610753059,133.78,60.673,-0.41000000000000003,60.6743852791,4.113,0,4.113,56.56,-0.41000000000000003,56.561486013,133.73
2020-04-01 08:00:00,65.9965,0.58,65.9990485708,10.5065,0,10.5065,55.49,0.58,55.493031094,133.57,65.6465,0.51,65.6484810354,10.5065,0,10.5065,55.14,0.51,55.1423584915,133.55
2020-04-01 08:30:00,67.333,0.86,67.3384918824,18.123,0,18.123,49.21,0.86,49.2175141591,133.18,67.013,0.81,67.01789514,18.123,0,18.123,48.89,0.81,48.8967095007,133.16
2020-04-01 09:00:00,70.39,1.09,70.3984389031,27.68,0,27.68,42.71,1.09,42.7239066566,133.09,70.13,1.03,70.1375634022,27.68,0,27.68,42.45,1.03,42.4624940389,133.07
2020-04-01 09:30:00,72.3605,1.58,72.377747687,34.9405,0,34.9405,37.42,1.58,37.45334164,133.09,72.1305,1.53,72.146725014,34.9405,0,34.9405,37.19,1.53,37.2214588645,133.0
2020-04-01 10:00:00,71.8985,1.6600000000000001,71.9176605727,35.9485,0,35.9485,35.95,1.6600000000000001,35.9883050448,132.97,71.6685,1.6,71.6863577834,35.9485,0,35.9485,35.72,1.6,35.7558163101,133.0
2020-04-01 10:30:00,70.821,1.7000000000000002,70.8414006143,35.041,0,35.041,35.78,1.7000000000000002,35.8203629239,132.81,70.591,1.6600000000000001,70.6105153713,35.041,0,35.041,35.55,1.6600000000000001,35.5887355774,132.8
2020-04-01 11:00:00,71.326,1.8,71.3487090002,37.846,0,37.846,33.48,1.8,33.5283521814,132.81,71.126,1.74,71.1472801729,37.846,0,37.846,33.28,1.74,33.3254557358,132.8
2020-04-01 11:30:00,71.61,1.54,71.6265572257,40.45,0,40.45,31.16,1.54,31.1980319892,132.81,71.43,1.5,71.4457479491,40.45,0,40.45,30.98,1.5,31.0162924928,132.8
2020-04-01 12:00:00,72.668,1.48,72.6830697205,43.818,0,43.818,28.85,1.48,28.8879369288,132.81,72.488,1.43,72.5021037212,43.818,0,43.818,28.67,1.43,28.7056405607,132.8
2020-04-01 12:30:00,73.781,2.02,73.8086469257,38.611,0,38.611,35.17,2.02,35.2279619053,132.66,73.531,1.96,73.5571176774,38.611,0,38.611,34.92,1.96,34.9749624732,132.66
2020-04-01 13:00:00,76.657,2.39,76.6942484741,44.377,0,44.377,32.28,2.39,32.3683564612,132.74,76.457,2.33,76.4924947233,44.377,0,44.377,32.08,2.33,32.1645037269,132.74
2020-04-01 13:30:00,77.1245,2.19,77.1555869672,50.6445,0,50.6445,26.48,2.19,26.570406470400002,133.01,76.9345,2.14,76.9642572254,50.6445,0,50.6445,26.29,2.14,26.3769539561,133.01
2020-04-01 14:00:00,76.6235,1.7000000000000002,76.6423561241,53.0635,0,53.0635,23.56,1.7000000000000002,23.621253142,133.32,76.4935,1.65,76.5112935602,53.0635,0,53.0635,23.43,1.65,23.488026737,133.31
2020-04-01 14:30:00,72.7835,0.79,72.7877872466,43.7135,0,43.7135,29.07,0.79,29.0807324529,133.19,72.5735,0.74,72.5772726289,43.7135,0,43.7135,28.86,0.74,28.8694856206,133.18
2020-04-01 15:00:00,69.572,0.49,69.5737255291,35.322,0,35.322,34.25,0.49,34.2535049302,133.19,69.332,0.43,69.3333334263,35.322,0,35.322,34.01,0.43,34.0127182095,133.18
2020-04-01 15:30:00,67.8375,0.72,67.8413207879,26.2475,0,26.2475,41.59,0.72,41.5962318005,133.37,67.5475,0.67,67.5508227652,26.2475,0,26.2475,41.3,0.67,41.3054342672,133.37
2020-04-01 16:00:00,68.2165,0.86,68.2219207605,22.3365,0,22.3365,45.88,0.86,45.8880594491,133.37,67.8965,0.8,67.9012128923,22.3365,0,22.3365,45.56,0.8,45.5670231637,133.37
2020-04-01 16:30:00,70.9695,1.25,70.9805073964,21.8795,0,21.8795,49.09,1.25,49.1059120677,133.29,70.6095,1.18,70.6193591747,21.8795,0,21.8795,48.73,1.18,48.7442847932,133.27
2020-04-01 17:00:00,73.1185,2.1,73.1486503105,16.7485,0,16.7485,56.37,2.1,56.4091029888,132.29,72.7185,2.04,72.747108824,16.7485,0,16.7485,55.97,2.04,56.0071647202,132.27
2020-04-01 17:30:00,77.342,2.98,77.3993886539,14.622,0,14.622,62.72,2.98,62.7907540964,131.69,76.892,2.91,76.9470451934,14.622,0,14.622,62.27,2.91,62.337957939,131.68
2020-04-01 18:00:00,80.3635,3.51,80.4401158145,14.2135,0,14.2135,66.15,3.51,66.2430569947,130.91,79.9035,3.55,79.9823218733,14.2135,0,14.2135,65.69,3.55,65.7858541025,130.89
2020-04-01 18:30:00,80.2795,8.84,80.764743052,11.6395,0,11.6395,68.64,8.84,69.20690139,134.01,79.8295,9.05,80.3408462132,11.6395,0,11.6395,68.19,9.05,68.78792481240001,134.0
2020-04-01 19:00:00,77.9755,8.48,78.4352535551,9.2655,0,9.2655,68.71,8.48,69.2313115577,134.1,77.5155,8.38,77.9671542398,9.2655,0,9.2655,68.25,8.38,68.7625399473,134.08
2020-04-01 19:30:00,75.333,7.77,75.7326467846,6.273,0,6.273,69.06,7.77,69.4957300847,134.5,74.873,7.67,75.2648326179,6.273,0,6.273,68.6,7.67,69.0274503368,134.48
2020-04-01 20:00:00,72.904,7.18,73.2567103821,5.294,0,5.294,67.61,7.18,67.9901794379,134.96,72.464,7.08,72.8090495474,5.294,0,5.294,67.17,7.08,67.5421002042,134.94
2020-04-01 20:30:00,71.341,6.27,71.61599808,6.181,0,6.181,65.16,6.27,65.460969287,134.85,70.881,5.7,71.1098176133,6.181,0,6.181,64.7,5.7,64.95059661,134.82
2020-04-01 21:00:00,67.551,-0.55,67.5532390119,6.151,0,6.151,61.4,-0.55,61.4024633056,132.74,67.141,-0.6000000000000001,67.1436808717,6.151,0,6.151,60.99,-0.6000000000000001,60.9929512321,132.73
2020-04-01 21:30:00,63.1575,-0.79,63.1624406293,1.7275,0,1.7275,61.43,-0.79,61.4350795556,133.06,62.7275,-0.8300000000000001,62.7329909717,1.7275,0,1.7275,61.0,-0.8300000000000001,61.00564646,133.04
2020-04-01 22:00:00,59.2565,-1.65,59.2794677123,1.5465,0,1.5465,57.71,-1.65,57.7335829479,133.73,58.8765,-1.69,58.9007500143,1.5465,0,1.5465,57.33,-1.69,57.354903888,133.71
2020-04-01 22:30:00,55.576,-3.02,55.6579929211,1.556,0,1.556,54.02,-3.02,54.1043510265,133.62,55.206,-3.05,55.2901884243,1.556,0,1.556,53.65,-3.05,53.7366262432,133.6
2020-04-01 23:00:00,51.721,-4.02,51.8769914413,1.561,0,1.561,50.16,-4.02,50.3208306768,134.44,51.401,-4.04,51.5595228934,1.561,0,1.561,49.84,-4.04,50.0034718795,134.42
2020-04-01 23:30:00,48.324,-4.39,48.5229953321,1.564,0,1.564,46.76,-4.39,46.9656225339,134.68,48.014,-4.41,48.2160999667,1.564,0,1.564,46.45,-4.41,46.6588748257,134.66
2020-04-02 00:00:00,46.068,-5.07,46.3461489662,1.588,0,1.588,44.48,-5.07,44.768016485,135.23,45.768,-5.08,46.0490632261,1.588,0,1.588,44.18,-5.08,44.4711007285,135.2
2020-04-02 00:30:00,47.545,-4.89,47.7958065629,1.605,0,1.605,45.94,-4.89,46.1995205603,135.07,47.225,-4.9,47.4785280416,1.605,0,1.605,45.62,-4.9,45.8823974962,135.04
2020-04-02 01:00:00,47.8715,-4.72,48.1036268097,1.6315,0,1.6315,46.24,-4.72,46.4802753864,135.34,47.5415,-4.73,47.7762192126,1.6315,0,1.6315,45.91,-4.73,46.1530172361,135.3
2020-04-02 01:30:00,51.892,-3.63,52.0188097134,1.6320000000000001,0,1.6320000000000001,50.26,-3.63,50.3909168402,134.6,51.542,-3.65,51.6710776354,1.6320000000000001,0,1.6320000000000001,49.91,-3.65,50.0432872621,134.57
2020-04-02 02:00:00,52.7535,-3.13,52.8462738729,1.6535000000000002,0,1.6535000000000002,51.1,-3.13,51.1957703331,134.24,52.3935,-3.16,52.4887077594,1.6535000000000002,0,1.6535000000000002,50.74,-3.16,50.8383044564,134.2
2020-04-02 02:30:00,53.7515,-3.05,53.8379629281,1.6315,0,1.6315,52.12,-3.05,52.2091649043,134.14,53.4015,-3.07,53.4896728561,1.6315,0,1.6315,51.77,-3.07,51.860946771100004,134.11
2020-04-02 03:00:00,52.707,-3.19,52.8034463743,1.647,0,1.647,51.06,-3.19,51.1595514054,134.52,52.347,-3.21,52.4453287624,1.647,0,1.647,50.7,-3.21,50.8015167096,134.49
2020-04-02 03:30:00,52.2975,-3.59,52.4205742648,1.5075,0,1.5075,50.79,-3.59,50.916718276,135.14,51.9475,-3.62,52.0734784343,1.5075,0,1.5075,50.44,-3.62,50.5697340313,135.09
2020-04-02 04:00:00,52.1505,-3.8200000000000003,52.2902194512,1.3905,0,1.3905,50.76,-3.8200000000000003,50.9035362229,135.14,51.8005,-3.84,51.9426356691,1.3905,0,1.3905,50.41,-3.84,50.556045138,135.09
2020-04-02 04:30:00,50.9295,-4.25,51.1065208193,1.3995,0,1.3995,49.53,-4.25,49.7120045864,135.33,50.5895,-4.26,50.7685444961,1.3995,0,1.3995,49.19,-4.26,49.374119739,135.3
2020-04-02 05:00:00,49.291,-4.71,49.5155206072,1.5310000000000001,0,1.5310000000000001,47.76,-4.71,47.9916836546,135.19,48.961,-4.73,49.1889461261,1.5310000000000001,0,1.5310000000000001,47.43,-4.73,47.6652682779,135.12
2020-04-02 05:30:00,49.3795,-4.5600000000000005,49.5896019368,1.3995,0,1.3995,47.98,-4.5600000000000005,48.19620317,135.01,49.0495,-4.58,49.2628648198,1.3995,0,1.3995,47.65,-4.58,47.8696030901,134.97
2020-04-02 06:00:00,50.358,-4.18,50.5311840748,1.388,0,1.388,48.97,-4.18,49.1480752421,134.46,50.018,-4.19,50.1931910123,1.388,0,1.388,48.63,-4.19,48.81017312,134.42
2020-04-02 06:30:00,53.676,-3.07,53.7637226762,1.396,0,1.396,52.28,-3.07,52.3700611036,134.08,53.296,-3.1,53.3860807327,1.396,0,1.396,51.9,-3.1,51.9924994591,134.06
2020-04-02 07:00:00,55.945,-1.96,55.9793231917,1.4849999999999999,0,1.4849999999999999,54.46,-1.96,54.4952585093,134.25,55.565,-2.0,55.6009822305,1.4849999999999999,0,1.4849999999999999,54.08,-2.0,54.1169696121,134.22
2020-04-02 07:30:00,58.7605,-0.89,58.7672396855,2.8305,0,2.8305,55.93,-0.89,55.9370807247,133.08,58.3705,-0.93,58.377908238,2.8305,0,2.8305,55.54,-0.93,55.5477857344,133.05
2020-04-02 08:00:00,63.3655,-0.14,63.3656546581,7.9055,0,7.9055,55.46,-0.14,55.4601767036,132.37,62.9855,-0.19,62.9857865732,7.9055,0,7.9055,55.08,-0.19,55.0803277042,132.34
2020-04-02 08:30:00,66.872,0.65,66.8751589456,12.502,0,12.502,54.37,0.65,54.3738852759,131.86,66.522,0.61,66.5247967603,12.502,0,12.502,54.02,0.61,54.023443985,131.84
2020-04-02 09:00:00,71.6415,0.86,71.6466616267,25.9815,0,25.9815,45.66,0.86,45.6680982744,132.55,71.3515,0.8200000000000001,71.3562117286,25.9815,0,25.9815,45.37,0.8200000000000001,45.3774095779,132.53
2020-04-02 09:30:00,73.799,1.5899999999999999,73.8161262936,34.429,0,34.429,39.37,1.5899999999999999,39.402093853,133.44,73.549,1.54,73.5651208182,34.429,0,34.429,39.12,1.54,39.1503001266,133.4
2020-04-02 10:00:00,75.8485,1.67,75.8668824472,40.6185,0,40.6185,35.23,1.67,35.2695591126,133.51,75.6085,1.63,75.6260680734,40.6185,0,40.6185,34.99,1.63,35.027945986,133.49
2020-04-02 10:30:00,78.5305,2.4,78.5671650898,51.4905,0,51.4905,27.04,2.4,27.146299932,133.81,78.3905,2.35,78.4257163834,51.4905,0,51.4905,26.9,2.35,27.0024535922,133.78
2020-04-02 11:00:00,83.0505,3.1,83.108336226,69.3805,0,69.3805,13.67,3.1,14.0170931366,134.1,83.0005,3.05,83.0565199142,69.3805,0,69.3805,13.62,3.05,13.9573242421,134.07
2020-04-02 11:30:00,82.5255,3.5,82.5996861389,72.7455,0,72.7455,9.78,3.5,10.387415463,133.84,82.4455,3.44,82.5172349891,72.7455,0,72.7455,9.7,3.44,10.2919191602,133.82
2020-04-02 12:00:00,82.585,3.8,82.6723788517,75.085,0,75.085,7.5,3.8,8.4077345343,132.82,82.585,3.74,82.6696427052,75.085,0,75.085,7.5,3.74,8.3807875525,132.82
2020-04-02 12:30:00,81.023,3.7800000000000002,81.1111270357,71.963,0,71.963,9.06,3.7800000000000002,9.8169241619,132.82,80.953,3.73,81.0388864003,71.963,0,71.963,8.99,3.73,9.7330878964,132.82
2020-04-02 13:00:00,79.904,2.06,79.9305499543,62.224,0,62.224,17.68,2.06,17.7996067372,132.73,79.774,2.01,79.7993181425,62.224,0,62.224,17.55,2.01,17.6647275665,132.71
2020-04-02 13:30:00,76.951,0.9400000000000001,76.9567411017,51.651,0,51.651,25.3,0.9400000000000001,25.3174564283,132.99,76.791,0.9,76.7962738745,51.651,0,51.651,25.14,0.9,25.1561046269,132.98
2020-04-02 14:00:00,73.0065,0.29,73.0070759738,44.4665,0,44.4665,28.54,0.29,28.5414733327,133.56,72.8065,0.23,72.8068632908,44.4665,0,44.4665,28.34,0.23,28.3409332944,133.53
2020-04-02 14:30:00,71.0275,0.32,71.0282208439,43.0575,0,43.0575,27.97,0.32,27.9718304728,133.75,70.8475,0.28,70.8480532989,43.0575,0,43.0575,27.79,0.28,27.7914105435,133.73
2020-04-02 15:00:00,71.951,1.38,71.9642327896,53.501,0,53.501,18.45,1.38,18.5015377739,133.99,71.861,1.33,71.8733067348,53.501,0,53.501,18.36,1.33,18.4081096259,133.98
2020-04-02 15:30:00,75.8185,1.6,75.835380544,64.7285,0,64.7285,11.09,1.6,11.2048248536,134.34,75.7385,1.56,75.7545641018,64.7285,0,64.7285,11.01,1.56,11.1199685251,134.33
2020-04-02 16:00:00,74.0085,0.5,74.0101889759,57.5285,0,57.5285,16.48,0.5,16.4875832068,134.47,73.8885,0.47000000000000003,73.8899948048,57.5285,0,57.5285,16.36,0.47000000000000003,16.3667498301,134.47
2020-04-02 16:30:00,73.2795,0.02,73.2795027293,47.6495,0,47.6495,25.63,0.02,25.6300078034,134.47,73.0995,-0.03,73.099506156,47.6495,0,47.6495,25.45,-0.03,25.4500176817,134.47
2020-04-02 17:00:00,71.31,0.09,71.3100567943,27.47,0,27.47,43.84,0.09,43.8400923813,132.29,70.95,0.06,70.95002537,27.47,0,27.47,43.48,0.06,43.4800413983,132.28
2020-04-02 17:30:00,74.8705,-0.77,74.8744593987,18.8705,0,18.8705,56.0,-0.77,56.0052934998,132.02,74.4905,-0.5700000000000001,74.4926807831,18.8705,0,18.8705,55.62,-0.5700000000000001,55.6229206353,132.0
2020-04-02 18:00:00,77.1655,-2.1,77.1940696573,15.2055,0,15.2055,61.96,-2.1,61.9955772616,132.8,76.7255,-2.12,76.7547832402,15.2055,0,15.2055,61.52,-2.12,61.5565171204,132.78
2020-04-02 18:30:00,81.1415,-2.84,81.1911856192,22.8015,0,22.8015,58.34,-2.84,58.4090849098,133.15,80.7515,-2.86,80.8021308645,22.8015,0,22.8015,57.95,-2.86,58.0205317108,133.11
2020-04-02 19:00:00,77.378,-3.5300000000000002,77.4584778059,16.918,0,16.918,60.46,-3.5300000000000002,60.5629631045,133.15,76.948,-3.55,77.0298461896,16.918,0,16.918,60.03,-3.55,60.1348767356,133.11
2020-04-02 19:30:00,73.4285,-4.03,73.5390067396,10.1685,0,10.1685,63.26,-4.03,63.3882362903,133.01,72.9985,-4.04,73.1102086049,10.1685,0,10.1685,62.83,-4.04,62.9597530173,132.98
2020-04-02 20:00:00,71.147,-4.25,71.2738248518,8.207,0,8.207,62.94,-4.25,63.0833266402,133.21,70.717,-4.26,70.8451952429,8.207,0,8.207,62.51,-4.26,62.6549894262,133.18
2020-04-02 20:30:00,72.2485,-3.52,72.3341976678,8.3485,0,8.3485,63.9,-3.52,63.9968780489,133.88,71.8085,-3.7800000000000002,71.9079207894,8.3485,0,8.3485,63.46,-3.7800000000000002,63.572478322,133.85
2020-04-02 21:00:00,69.5615,-1.75,69.5835094132,9.3615,0,9.3615,60.2,-1.75,60.2254306751,131.81,69.1615,-1.77,69.1841454544,9.3615,0,9.3615,59.8,-1.77,59.8261890814,131.76
2020-04-02 21:30:00,66.7335,-2.08,66.7659076344,8.2935,0,8.2935,58.44,-2.08,58.4770040272,131.43,66.3335,-2.11,66.367049974,8.2935,0,8.2935,58.04,-2.11,58.0783410576,131.41
2020-04-02 22:00:00,60.3845,-2.43,60.4333743907,1.8945,0,1.8945,58.49,-2.43,58.5404560966,132.62,59.9945,-2.45,60.0445045799,1.8945,0,1.8945,58.1,-2.45,58.151633683,132.58
2020-04-02 22:30:00,56.2355,-3.55,56.3474396956,1.7355,0,1.7355,54.5,-3.55,54.615496885,133.75,55.8655,-3.5700000000000003,55.9794515001,1.7355,0,1.7355,54.13,-3.5700000000000003,54.2475971818,133.73
2020-04-02 23:00:00,52.0575,-4.47,52.2490593815,1.6675,0,1.6675,50.39,-4.47,50.5878740411,134.6,51.7275,-4.48,51.9211388189,1.6675,0,1.6675,50.06,-4.48,50.2600636689,134.57
2020-04-02 23:30:00,49.1315,-4.63,49.3491762064,1.6515,0,1.6515,47.48,-4.63,47.7052125035,135.49,48.8215,-4.64,49.0414973492,1.6515,0,1.6515,47.17,-4.64,47.3976634445,135.46
2020-04-03 00:00:00,46.7635,-4.97,47.0268628791,1.6735,0,1.6735,45.09,-4.97,45.3630797014,135.66,46.4535,-5.24,46.7481043707,1.6735,0,1.6735,44.78,-5.24,45.0855409195,135.62
2020-04-03 00:30:00,47.905,-1.27,47.9218314028,1.705,0,1.705,46.2,-1.27,46.2174523313,133.32,47.585,-1.32,47.6033047697,1.705,0,1.705,45.88,-1.32,45.8989847382,133.27
2020-04-03 01:00:00,47.8705,-1.3599999999999999,47.8898148905,1.7505000000000002,0,1.7505000000000002,46.12,-1.3599999999999999,46.1400476809,133.17,47.5505,-1.4100000000000001,47.5714005496,1.7505000000000002,0,1.7505000000000002,45.8,-1.4100000000000001,45.8216990082,133.14
2020-04-03 01:30:00,53.206,-0.28,53.2067367539,1.766,0,1.766,51.44,-0.28,51.4407620472,132.03,52.836,-0.32,52.8369690274,1.766,0,1.766,51.07,-0.32,51.0710025357,131.97
2020-04-03 02:00:00,54.241,-0.13,54.241155786,1.7810000000000001,0,1.7810000000000001,52.46,-0.13,52.4601610749,131.51,53.871,-0.16,53.8712376041,1.7810000000000001,0,1.7810000000000001,52.09,-0.16,52.090245728,131.48
2020-04-03 02:30:00,54.8385,-0.06,54.8385328236,1.7585000000000002,0,1.7585000000000002,53.08,-0.06,53.0800339111,131.24,54.4785,-0.11,54.4786110529,1.7585000000000002,0,1.7585000000000002,52.72,-0.11,52.7201147571,131.2
2020-04-03 03:00:00,53.236,-0.39,53.2374285254,1.766,0,1.766,51.47,-0.39,51.4714775385,131.6,52.886,-0.44,52.8878303204,1.766,0,1.766,51.12,-0.44,51.1218935487,131.56
2020-04-03 03:30:00,51.457,-0.6000000000000001,51.4604979475,1.737,0,1.737,49.72,-0.6000000000000001,49.7236201417,132.01,51.127,-0.64,51.1310055544,1.737,0,1.737,49.39,-0.64,49.3941464143,131.97
2020-04-03 04:00:00,50.123,-1.03,50.1335818489,1.643,0,1.643,48.48,-1.03,48.490940391,132.11,49.783,-1.07,49.7944975775,1.643,0,1.643,48.14,-1.07,48.1518898902,132.07
2020-04-03 04:30:00,48.8895,-1.25,48.9054773032,1.5394999999999999,0,1.5394999999999999,47.35,-1.25,47.3664965983,132.5,48.5795,-1.28,48.5963601543,1.5394999999999999,0,1.5394999999999999,47.04,-1.28,47.0574117435,132.47
2020-04-03 05:00:00,47.9255,-1.31,47.9434004869,1.6255000000000002,0,1.6255000000000002,46.3,-1.31,46.3185286899,132.36,47.6155,-1.35,47.6346338314,1.6255000000000002,0,1.6255000000000002,45.99,-1.35,46.0098098236,132.33
2020-04-03 05:30:00,48.3025,-1.12,48.3154830903,1.6325,0,1.6325,46.67,-1.12,46.6834371057,132.47,47.9925,-1.15,48.0062762173,1.6325,0,1.6325,46.36,-1.15,46.3742611801,132.42
2020-04-03 06:00:00,49.1125,-0.45,49.11456155,1.6525,0,1.6525,47.46,-0.45,47.4621333275,132.38,48.7925,-0.49,48.7949603571,1.6525,0,1.6525,47.14,-0.49,47.1425466007,132.35
2020-04-03 06:30:00,52.2815,0.87,52.2887381971,1.6215000000000002,0,1.6215000000000002,50.66,0.87,50.6674698401,131.83,51.9215,0.8200000000000001,51.9279747559,1.6215000000000002,0,1.6215000000000002,50.3,0.8200000000000001,50.3066834526,131.8
2020-04-03 07:00:00,54.7155,1.74,54.7431597576,1.6455000000000002,0,1.6455000000000002,53.07,1.74,53.0985169284,131.83,54.3455,1.6800000000000002,54.3714609906,1.6455000000000002,0,1.6455000000000002,52.7,1.6800000000000002,52.7267711888,131.8
2020-04-03 07:30:00,58.3065,2.75,58.3713152349,2.8064999999999998,0,2.8064999999999998,55.5,2.75,55.568088864,131.83,57.9265,2.69,57.9889256863,2.8064999999999998,0,2.8064999999999998,55.12,2.69,55.1856004769,131.8
2020-04-03 08:00:00,62.4525,0.92,62.4592759824,6.3825,0,6.3825,56.07,0.92,56.0775472003,132.85,62.0925,1.15,62.1031485212,6.3825,0,6.3825,55.71,1.15,55.7218682386,132.82
2020-04-03 08:30:00,64.7245,0.35000000000000003,64.7254463117,10.6845,0,10.6845,54.04,0.35000000000000003,54.0411334078,133.19,64.3645,0.30000000000000004,64.3651991394,10.6845,0,10.6845,53.68,0.30000000000000004,53.6808382945,133.15
2020-04-03 09:00:00,68.3,0.06,68.3000263543,18.51,0,18.51,49.79,0.06,49.7900361518,133.19,67.98,0.06,67.9800264784,18.51,0,18.51,49.47,0.06,49.4700363857,133.15
2020-04-03 09:30:00,70.107,0.43,70.1083186862,20.867,0,20.867,49.24,0.43,49.2418775028,133.4,69.787,0.39,69.788089736,20.867,0,20.867,48.92,0.39,48.9215545542,133.35
2020-04-03 10:00:00,71.844,0.65,71.8469403385,25.174,0,25.174,46.67,0.65,46.6745262429,133.4,71.534,0.61,71.5366008138,25.174,0,25.174,46.36,0.61,46.3640129842,133.35
2020-04-03 10:30:00,72.3645,1.05,72.3721172846,28.4045,0,28.4045,43.96,1.05,43.972538020900004,133.4,72.0745,1.02,72.0817171705,28.4045,0,28.4045,43.67,1.02,43.6819104436,133.35
2020-04-03 11:00:00,75.7825,1.85,75.8050777076,41.3525,0,41.3525,34.43,1.85,34.4796664717,133.4,75.5725,1.8,75.5939333297,41.3525,0,41.3525,34.22,1.8,34.2673080355,133.35
2020-04-03 11:30:00,79.7285,2.79,79.7773013598,56.0185,0,56.0185,23.71,2.79,23.873587916399998,132.8,79.5985,2.5,79.6377498568,56.0185,0,56.0185,23.58,2.5,23.7121572195,132.77
2020-04-03 12:00:00,83.2555,5.82,83.4586764827,68.3755,0,68.3755,14.88,5.82,15.9776969554,130.91,83.1755,5.74,83.3733254719,68.3755,0,68.3755,14.8,5.74,15.8741172983,130.9
2020-04-03 12:30:00,84.7865,6.5600000000000005,85.0398975908,73.1465,0,73.1465,11.64,6.5600000000000005,13.3612574259,130.67,84.7365,6.48,84.9839092549,73.1465,0,73.1465,11.59,6.48,13.278497656,130.67
2020-04-03 13:00:00,85.7675,7.27,86.0750658219,79.4175,0,79.4175,6.35,7.27,9.6527405435,130.67,85.7375,7.19,86.038450743,79.4175,0,79.4175,6.32,7.19,9.5728000084,130.67
2020-04-03 13:30:00,84.131,6.49,84.3809531885,79.981,0,79.981,4.15,6.49,7.7034148272,131.28,84.121,6.42,84.3656271298,79.981,0,79.981,4.14,6.42,7.6391098958,131.29
2020-04-03 14:00:00,82.8585,6.52,83.1146282086,82.7685,0,82.7685,0.09,6.52,6.5206211361,131.97,82.8585,6.44,83.1083908053,82.7685,0,82.7685,0.09,6.44,6.4406288513,131.98
2020-04-03 14:30:00,81.1915,6.5,81.4512717657,83.0515,0,83.0515,-1.8599999999999999,6.5,6.7608875157,131.9,81.2115,6.41,81.4640769435,83.0515,0,83.0515,-1.8399999999999999,6.41,6.6688604724000005,131.98
2020-04-03 15:00:00,79.12,6.29,79.369632102,79.99,0,79.99,-0.87,6.29,6.3498818887,132.15,79.13,6.21,79.3733015566,79.99,0,79.99,-0.86,6.21,6.2692663048,132.18
2020-04-03 15:30:00,76.8535,5.74,77.0675551854,73.6335,0,73.6335,3.22,5.74,6.5814891932,132.85,76.8235,5.67,77.0324545387,73.6335,0,73.6335,3.19,5.67,6.5057666727,132.88
2020-04-03 16:00:00,73.4975,3.94,73.6030305507,64.8575,0,64.8575,8.64,3.94,9.4959570344,132.42,73.4175,3.86,73.5189016937,64.8575,0,64.8575,8.56,3.86,9.3900585728,132.45
2020-04-03 16:30:00,74.4545,3.9,74.5565729514,58.6645,0,58.6645,15.79,3.9,16.2645042962,132.56,74.3345,3.84,74.4336180113,58.6645,0,58.6645,15.67,3.84,16.1336449694,132.58
2020-04-03 17:00:00,76.0415,3.61,76.1271424805,51.0815,0,51.0815,24.96,3.61,25.2197085629,132.05,75.8415,3.54,75.9240720869,51.0815,0,51.0815,24.76,3.54,25.0117812241,132.06
2020-04-03 17:30:00,78.62,3.65,78.7046815634,44.49,0,44.49,34.13,3.65,34.3246179877,131.37,78.36,3.59,78.4421933656,44.49,0,44.49,33.87,3.59,34.0597269513,131.37
2020-04-03 18:00:00,78.5025,3.5300000000000002,78.581826183,33.7425,0,33.7425,44.76,3.5300000000000002,44.8989810575,130.6,78.1625,3.47,78.2394868736,33.7425,0,33.7425,44.42,3.47,44.5553285253,130.59
2020-04-03 18:30:00,75.352,3.67,75.4413202695,18.352,0,18.352,57.0,3.67,57.1180260513,130.22,74.942,3.59,75.0279378898,18.352,0,18.352,56.59,3.59,56.7037582529,130.22
2020-04-03 19:00:00,74.035,3.48,74.1167432164,13.515,0,13.515,60.52,3.48,60.6199703068,129.78,73.625,3.42,73.7043894554,13.515,0,13.515,60.11,3.42,60.207213023,129.77
2020-04-03 19:30:00,70.82,3.14,70.8895761026,9.88,0,9.88,60.94,3.14,61.020842341,129.53,70.4,3.07,70.4669064171,9.88,0,9.88,60.52,3.07,60.5978159672,129.5
2020-04-03 20:00:00,68.6265,3.2,68.7010662381,5.5365,0,5.5365,63.09,3.2,63.1711017792,129.53,68.1765,3.13,68.2483117172,5.5365,0,5.5365,62.64,3.13,62.7181512802,129.5
2020-04-03 20:30:00,69.752,3.41,69.8353034217,5.212,0,5.212,64.54,3.41,64.6300216618,129.29,69.322,3.35,69.4028975188,5.212,0,5.212,64.11,3.35,64.1974656821,129.26
2020-04-03 21:00:00,66.6,2.88,66.6622411864,3.01,0,3.01,63.59,2.88,63.6551843922,129.13,66.18,2.8200000000000003,66.2400543478,3.01,0,3.01,63.17,2.8200000000000003,63.232913107,129.11
2020-04-03 21:30:00,63.1435,1.99,63.1748501561,1.7535,0,1.7535,61.39,1.99,61.422245156,130.07,62.7235,1.9300000000000002,62.7531859928,1.7535,0,1.7535,60.97,1.9300000000000002,61.0005393419,130.05
2020-04-03 22:00:00,59.6175,0.59,59.6204193733,1.7575,0,1.7575,57.86,0.59,57.8630080449,130.25,59.2475,0.55,59.2500527953,1.7575,0,1.7575,57.49,0.55,57.4926308321,130.22
2020-04-03 22:30:00,56.908,-0.27,56.9086405039,1.838,0,1.838,55.07,-0.27,55.0706618809,131.02,56.538,-0.31,56.5388498645,1.838,0,1.838,54.7,-0.31,54.7008784207,131.0
2020-04-03 23:00:00,52.983,-1.43,53.0022941862,1.8130000000000002,0,1.8130000000000002,51.17,-1.43,51.1899775347,129.81,52.643,-1.46,52.663241915,1.8130000000000002,0,1.8130000000000002,50.83,-1.46,50.8509636094,129.8
2020-04-03 23:30:00,51.058,-1.62,51.0836937192,1.788,0,1.788,49.27,-1.62,49.2966256452,130.52,50.738,-1.65,50.7648219144,1.788,0,1.788,48.95,-1.65,48.977801094,130.5
2020-04-04 00:00:00,48.249,-1.73,48.2800051885,1.799,0,1.799,46.45,-1.73,46.4822051973,131.51,47.939,-1.75,47.9709309999,1.799,0,1.799,46.14,-1.75,46.1731751128,131.51
2020-04-04 00:30:00,47.5985,-1.7000000000000002,47.6288484246,1.1385,0,1.1385,46.46,-1.7000000000000002,46.4910916198,131.86,47.2785,-1.74,47.3105079475,1.1385,0,1.1385,46.14,-1.74,46.1727971862,131.85
2020-04-04 01:00:00,47.061,-1.63,47.089219796,1.141,0,1.141,45.92,-1.63,45.9489205532,131.86,46.751,-1.6600000000000001,46.7804617442,1.141,0,1.141,45.61,-1.6600000000000001,45.6401982905,131.85
2020-04-04 01:30:00,51.2915,-0.98,51.3008613207,1.1415,0,1.1415,50.15,-0.98,50.1595743602,130.97,50.9415,-1.02,50.9517106901,1.1415,0,1.1415,49.8,-1.02,49.8104446878,130.96
2020-04-04 02:00:00,52.531,-0.79,52.5369399661,1.151,0,1.151,51.38,-0.79,51.3860730159,130.73,52.171,-0.8300000000000001,52.1776019092,1.151,0,1.151,51.02,-0.8300000000000001,51.0267508274,130.72
2020-04-04 02:30:00,53.4235,-0.66,53.427576702,1.1535,0,1.1535,52.27,-0.66,52.27416666,130.73,53.0635,-0.71,53.0682497568,1.1535,0,1.1535,51.91,-0.71,51.9148552921,130.72
2020-04-04 03:00:00,51.616,-0.92,51.624198357,1.156,0,1.156,50.46,-0.92,50.4683861442,131.2,51.286,-0.9500000000000001,51.2947979429,1.156,0,1.156,50.13,-0.9500000000000001,50.1390007878,131.16
2020-04-04 03:30:00,50.0335,-0.99,50.0432934792,1.1535,0,1.1535,48.88,-0.99,48.8900245449,132.44,49.7035,-1.03,49.7141711411,1.1535,0,1.1535,48.55,-1.03,48.5609246205,132.42
2020-04-04 04:00:00,48.328,-1.26,48.3444224704,1.148,0,1.148,47.18,-1.26,47.1968219269,132.83,48.008,-1.3,48.0255980077,1.148,0,1.148,46.86,-1.3,46.8780289688,132.82
2020-04-04 04:30:00,46.734,-1.52,46.7587120866,1.1440000000000001,0,1.1440000000000001,45.59,-1.52,45.6153318523,133.02,46.434,-1.56,46.4601975459,1.1440000000000001,0,1.1440000000000001,45.29,-1.56,45.3168588938,133.0
2020-04-04 05:00:00,45.603,-2.17,45.6546000859,1.143,0,1.143,44.46,-2.17,44.5129250892,132.42,45.283,-2.46,45.3497705507,1.143,0,1.143,44.14,-2.46,44.2084969208,132.41
2020-04-04 05:30:00,45.523,-2.31,45.5815711555,1.143,0,1.143,44.38,-2.31,44.4400776327,131.48,45.223,-2.34,45.2834995225,1.143,0,1.143,44.08,-2.34,44.1420661048,131.45
2020-04-04 06:00:00,45.785,-2.08,45.8322225623,1.145,0,1.145,44.64,-2.08,44.6884325078,131.13,45.485,-2.11,45.5339140092,1.145,0,1.145,44.34,-2.11,44.3901757149,131.1
2020-04-04 06:30:00,47.445,-1.62,47.4726492309,1.145,0,1.145,46.3,-1.62,46.3283325839,130.6,47.125,-1.65,47.153877094,1.145,0,1.145,45.98,-1.65,46.0095957383,130.59
2020-04-04 07:00:00,47.967,-1.47,47.9895195746,1.347,0,1.347,46.62,-1.47,46.643169918,130.28,47.657,-1.51,47.6809159832,1.347,0,1.347,46.31,-1.51,46.3346112534,130.26
2020-04-04 07:30:00,49.6045,-1.17,49.6182962248,2.6245000000000003,0,2.6245000000000003,46.98,-1.17,46.9945667072,130.03,49.2845,-1.2,49.299106891,2.6245000000000003,0,2.6245000000000003,46.66,-1.2,46.6754282251,130.0
2020-04-04 08:00:00,51.175,-0.44,51.1768915137,5.365,0,5.365,45.81,-0.44,45.812113027,129.57,50.875,-0.48,50.8772643231,5.365,0,5.365,45.51,-0.48,45.5125312414,129.56
2020-04-04 08:30:00,51.2275,-0.33,51.2285628946,11.9675,0,11.9675,39.26,-0.33,39.2613868833,129.75,50.9775,-0.38,50.9789162914,11.9675,0,11.9675,39.01,-0.38,39.0118507636,129.73
2020-04-04 09:00:00,50.3165,0.29,50.317335703,16.1765,0,16.1765,34.14,0.29,34.1412316708,129.86,50.1065,0.25,50.1071236677,16.1765,0,16.1765,33.93,0.25,33.9309210014,129.84
2020-04-04 09:30:00,48.2745,0.89,48.2827034273,19.5345,0,19.5345,28.74,0.89,28.7537771432,129.86,48.1145,1.33,48.1328786824,19.5345,0,19.5345,28.58,1.33,28.6109297297,129.84
2020-04-04 10:00:00,46.904,2.61,46.9765613471,26.144,0,26.144,20.76,2.61,20.9234246719,133.7,46.784,2.56,46.8539886883,26.144,0,26.144,20.64,2.56,20.7981537642,133.7
2020-04-04 10:30:00,44.2735,3.18,44.3875568403,31.4935,0,31.4935,12.78,3.18,13.1696924793,133.14,44.2135,3.12,44.3234473191,31.4935,0,31.4935,12.72,3.12,13.0970531037,133.14
2020-04-04 11:00:00,40.0425,4.97,40.3497547235,38.4925,0,38.4925,1.55,4.97,5.2060925847,132.82,40.0625,4.9,40.3610444148,38.4925,0,38.4925,1.57,4.9,5.1453765654,132.82
2020-04-04 11:30:00,37.52,6.35,38.0535530536,41.87,0,41.87,-4.35,6.35,7.6970773674,132.44,37.57,6.27,38.0896022557,41.87,0,41.87,-4.3,6.27,7.6028218446,132.44
2020-04-04 12:00:00,37.488,6.29,38.0120276228,42.058,0,42.058,-4.57,6.29,7.7748954977,132.58,37.508,6.21,38.0186028675,42.058,0,42.058,-4.55,6.21,7.6984803695,132.59
2020-04-04 12:30:00,39.3705,5.62,39.7695947962,39.2905,0,39.2905,0.08,5.62,5.6205693662,132.58,39.3805,5.55,39.7696653274,39.2905,0,39.2905,0.09,5.55,5.5507296818,132.59
2020-04-04 13:00:00,39.8165,5.72,40.2252665902,39.8965,0,39.8965,-0.08,5.72,5.7205594132,132.58,39.8265,5.65,40.2252731781,39.8965,0,39.8965,-0.07,5.65,5.6504336117000005,132.59
2020-04-04 13:30:00,41.165,5.39,41.5163741794,39.545,0,39.545,1.62,5.39,5.6281879855,132.76,41.195,5.31,41.5358173749,39.545,0,39.545,1.65,5.31,5.5604496221,132.76
2020-04-04 14:00:00,39.9305,5.35,40.2873097917,42.0105,0,42.0105,-2.08,5.35,5.7401132393,133.28,39.9705,5.29,40.3190397982,42.0105,0,42.0105,-2.04,5.29,5.669717806,133.28
2020-04-04 14:30:00,37.8245,5.69,38.2500836633,44.8445,0,44.8445,-7.02,5.69,9.0363986189,133.71,37.8945,5.61,38.3075087972,44.8445,0,44.8445,-6.95,5.61,8.9316627791,133.71
2020-04-04 15:00:00,36.0085,5.71,36.4584170289,44.9985,0,44.9985,-8.99,5.71,10.6500798119,134.05,36.0985,5.63,36.5348956787,44.9985,0,44.9985,-8.9,5.63,10.5312344955,134.08
2020-04-04 15:30:00,33.7985,5.26,34.2053534151,42.3485,0,42.3485,-8.55,5.26,10.0384311523,134.48,33.8785,5.19,34.273734291,42.3485,0,42.3485,-8.47,5.19,9.9336297495,134.5
2020-04-04 16:00:00,34.9655,4.31,35.2301332704,39.6155,0,39.6155,-4.65,4.31,6.3402365886,134.55,34.9955,4.25,35.252624303,39.6155,0,39.6155,-4.62,4.25,6.2774915372,134.58
2020-04-04 16:30:00,37.243,3.43,37.4006142864,35.813,0,35.813,1.43,3.43,3.7161539258,134.68,37.233,3.37,37.3852001332,35.813,0,35.813,1.42,3.37,3.656952283,134.7
2020-04-04 17:00:00,42.671,2.9699999999999998,42.774234546,30.841,0,30.841,11.83,2.9699999999999998,12.1971226115,134.11,42.581,2.92,42.681002343,30.841,0,30.841,11.74,2.92,12.0976857291,134.12
2020-04-04 17:30:00,50.394,2.9,50.4773735054,25.904,0,25.904,24.49,2.9,24.6611050036,133.82,50.204,2.84,50.2842640992,25.904,0,25.904,24.3,2.84,24.4653959706,133.82
2020-04-04 18:00:00,57.4595,2.95,57.5351774156,22.0095,0,22.0095,35.45,2.95,35.5725315377,133.06,57.1995,2.9,57.2729674476,22.0095,0,22.0095,35.19,2.9,35.3092919782,133.05
2020-04-04 18:30:00,61.7485,2.69,61.8070655528,15.2285,0,15.2285,46.52,2.69,46.5977091712,132.49,61.4185,2.62,61.474356786,15.2285,0,15.2285,46.19,2.62,46.2642464545,132.47
2020-04-04 19:00:00,63.527,2.48,63.5753893342,9.437,0,9.437,54.09,2.48,54.1468235449,131.98,63.137,2.43,63.183745291,9.437,0,9.437,53.7,2.43,53.75495233,131.97
2020-04-04 19:30:00,64.238,2.58,64.2897895781,6.718,0,6.718,57.52,2.58,57.57783254,131.87,63.848,2.5300000000000002,63.8981064195,6.718,0,6.718,57.13,2.5300000000000002,57.1859930403,131.84
2020-04-04 20:00:00,63.232,2.2,63.270260186,5.572,0,5.572,57.66,2.2,57.7019549062,132.2,62.852,2.14,62.8884210646,5.572,0,5.572,57.28,2.14,57.319961619,132.16
2020-04-04 20:30:00,64.0045,2.23,64.0433362673,5.4245,0,5.4245,58.58,2.23,58.6224300076,130.81,63.6045,2.18,63.6418480267,5.4245,0,5.4245,58.18,2.18,58.2208278883,130.78
2020-04-04 21:00:00,61.196,2.0,61.2286731524,1.3860000000000001,0,1.3860000000000001,59.81,2.0,59.8434298817,130.81,60.796,1.9500000000000002,60.8272645777,1.3860000000000001,0,1.3860000000000001,59.41,1.9500000000000002,59.4419935736,130.78
2020-04-04 21:30:00,58.703,1.28,58.7169533355,1.133,0,1.133,57.57,1.28,57.5842278753,131.78,58.323,1.24,58.3361802743,1.133,0,1.133,57.19,1.24,57.20344133,131.76
2020-04-04 22:00:00,55.394,0.13,55.3941525434,1.134,0,1.134,54.26,0.13,54.2601557314,132.19,55.044,0.11,55.044109912,1.134,0,1.134,53.91,0.11,53.910112224,132.17
2020-04-04 22:30:00,52.845,-0.58,52.8481827975,1.135,0,1.135,51.71,-0.58,51.7132526535,132.93,52.495,-0.61,52.4985440274,1.135,0,1.135,51.36,-0.61,51.3636223411,132.92
2020-04-04 23:00:00,49.2555,-4.23,49.4367998585,1.1355,0,1.1355,48.12,-4.23,48.3055617916,132.71,49.1355,-0.06,49.1355366334,1.1355,0,1.1355,48.0,-0.06,48.0000375,132.69
2020-04-04 23:30:00,46.8845,-14.77,49.155968511,1.1345,0,1.1345,45.75,-14.77,48.075101664,131.49,47.4245,4.58,47.6451424623,1.1345,0,1.1345,46.29,4.58,46.5160241207,131.48
2020-04-05 00:00:00,44.6815,-15.24,47.2090461909,1.1315,0,1.1315,43.55,-15.24,46.1395719529,131.72,45.2315,4.17,45.4233144129,1.1315,0,1.1315,44.1,4.17,44.2967143251,131.7
2020-04-05 00:30:00,46.2535,-15.18,48.6807832954,1.6935,0,1.6935,44.56,-15.18,47.0746853415,131.62,46.783500000000004,4.23,46.9743416372,1.6935,0,1.6935,45.09,4.23,45.2879785374,131.6
2020-04-05 01:00:00,45.7335,-15.3,48.2249211741,1.8535,0,1.8535,43.88,-15.3,46.4708984204,131.79,46.2635,4.16,46.4501564287,1.8535,0,1.8535,44.41,4.16,44.6044134588,131.79
2020-04-05 01:30:00,49.654,-14.47,51.7194413736,0.804,0,0.804,48.85,-14.47,50.9480460862,131.32,50.174,4.85,50.4078642277,0.804,0,0.804,49.37,4.85,49.6076546513,131.31
2020-04-05 02:00:00,50.225,-14.22,52.1992243716,0.8150000000000001,0,0.8150000000000001,49.41,-14.22,51.4155278102,130.59,50.745,4.9,50.9810261274,0.8150000000000001,0,0.8150000000000001,49.93,4.9,50.1698604742,130.58
2020-04-05 02:30:00,50.481,-14.2,52.4401693456,0.781,0,0.781,49.7,-14.2,51.6887802139,130.86,51.011,4.97,51.2525416053,0.781,0,0.781,50.23,4.97,50.4752790978,130.84
2020-04-05 03:00:00,48.7075,-14.45,50.8057384185,0.8075,0,0.8075,47.9,-14.45,50.0321146865,131.54,49.2475,4.92,49.4926525481,0.8075,0,0.8075,48.44,4.92,48.6892185191,131.52
2020-04-05 03:30:00,47.2,-14.79,49.4629568465,0.76,0,0.76,46.44,-14.79,48.7382570472,131.7,47.74,4.67,47.9678694545,0.76,0,0.76,46.98,4.67,47.2115377847,131.67
2020-04-05 04:00:00,46.135,-14.91,48.4844957177,0.795,0,0.795,45.34,-14.91,47.7286465343,132.19,46.665,4.69,46.9000887526,0.795,0,0.795,45.87,4.69,46.1091422605,132.17
2020-04-05 04:30:00,45.435,-4.57,45.6642543463,0.805,0,0.805,44.63,-4.57,44.8633681304,131.06,45.195,-3.14,45.3039471238,0.805,0,0.805,44.39,-3.14,44.5009179681,131.04
2020-04-05 05:00:00,44.5225,-3.93,44.6956139487,0.8125,0,0.8125,43.71,-3.93,43.8863190528,130.84,44.2225,-3.94,44.3976700543,0.8125,0,0.8125,43.41,-3.94,43.5884353929,130.82
2020-04-05 05:30:00,44.4255,-3.92,44.5981103888,0.7855000000000001,0,0.7855000000000001,43.64,-3.92,43.815704947,130.58,44.1155,-3.93,44.290204789,0.7855000000000001,0,0.7855000000000001,43.33,-3.93,43.5078590602,130.57
2020-04-05 06:00:00,44.8285,-3.59,44.9720192147,0.8085,0,0.8085,44.02,-3.59,44.1661465378,130.34,44.5285,-3.62,44.6754038846,0.8085,0,0.8085,43.72,-3.62,43.86961135,130.33
2020-04-05 06:30:00,46.205,-3.34,46.3255612486,0.715,0,0.715,45.49,-3.34,45.612451151,130.03,45.885,-3.36,46.0078561226,0.715,0,0.715,45.17,-3.36,45.2947955068,130.02
2020-04-05 07:00:00,46.9675,-3.21,47.0770661389,1.2075,0,1.2075,45.76,-3.21,45.8724503379,130.03,46.6375,-3.22,46.7485273164,1.2075,0,1.2075,45.43,-3.22,45.5439710609,130.02
2020-04-05 07:30:00,49.5355,-2.7800000000000002,49.6134473732,4.3355,0,4.3355,45.2,-2.7800000000000002,45.2854104541,129.59,49.2355,-2.81,49.3156218682,4.3355,0,4.3355,44.9,-2.81,44.9878439137,129.57
2020-04-05 08:00:00,53.844,-2.22,53.8897461119,12.914,0,12.914,40.93,-2.22,40.9901610146,129.9,53.574,-2.25,53.6212269162,12.914,0,12.914,40.66,-2.25,40.7222064726,129.89
2020-04-05 08:30:00,58.7735,-1.8599999999999999,58.8029242661,27.8635,0,27.8635,30.91,-1.8599999999999999,30.9659119033,130.26,58.5935,-1.88,58.6236525837,27.8635,0,27.8635,30.73,-1.88,30.7874536134,130.25
2020-04-05 09:00:00,62.6985,-1.25,62.7109591878,40.0585,0,40.0585,22.64,-1.25,22.674481251,130.26,62.5585,-1.28,62.5715935729,40.0585,0,40.0585,22.5,-1.28,22.5363794785,130.25
2020-04-05 09:30:00,66.273,-0.18,66.273244443,44.203,0,44.203,22.07,-0.18,22.0707340159,129.97,66.123,-0.23,66.1234000109,44.203,0,44.203,21.92,-0.23,21.9212066274,129.97
2020-04-05 10:00:00,68.626,0.36,68.626944242,47.556,0,47.556,21.07,0.36,21.0730752383,129.55,68.496,0.33,68.4967949323,47.556,0,47.556,20.94,0.33,20.9426001251,129.55
2020-04-05 10:30:00,72.016,-1.58,72.0333301743,50.686,0,50.686,21.33,-1.58,21.3884384657,131.09,71.866,-1.8399999999999999,71.8895510905,50.686,0,50.686,21.18,-1.8399999999999999,21.2597742227,131.09
2020-04-05 11:00:00,74.9,-1.44,74.9138411777,61.2,0,61.2,13.7,-1.44,13.7754709538,131.37,74.86,-1.47,74.8744315504,61.2,0,61.2,13.66,-1.47,13.7388682212,131.37
2020-04-05 11:30:00,79.008,0.37,79.0088663632,77.738,0,77.738,1.27,0.37,1.3228000605,131.08,79.018,0.33,79.0186890805,77.738,0,77.738,1.28,0.33,1.3218547575000001,131.07
2020-04-05 12:00:00,81.364,1.47,81.3772781309,85.834,0,85.834,-4.47,1.47,4.7055074115,130.99,81.414,1.43,81.4265576824,85.834,0,85.834,-4.42,1.43,4.6455677802,130.98
2020-04-05 12:30:00,82.8025,1.57,82.8173828749,86.6225,0,86.6225,-3.8200000000000003,1.57,4.1300484259,130.99,82.8225,1.53,82.8366308239,86.6225,0,86.6225,-3.8,1.53,4.0964496823,130.98
2020-04-05 13:00:00,82.398,1.24,82.4073297954,84.998,0,84.998,-2.6,1.24,2.880555502,131.2,82.428,1.2,82.4367344331,84.998,0,84.998,-2.5700000000000003,1.2,2.8363532925,131.19
2020-04-05 13:30:00,79.4195,0.5,79.4210739052,81.8695,0,81.8695,-2.45,0.5,2.50049995,131.67,79.4295,0.46,79.4308319876,81.8695,0,81.8695,-2.44,0.46,2.4829820781,131.67
2020-04-05 14:00:00,77.3755,0.33,77.3762037079,82.5555,0,82.5555,-5.18,0.33,5.1905009392,131.81,77.4255,0.29,77.4260431008,82.5555,0,82.5555,-5.13,0.29,5.1381903429,131.81
2020-04-05 14:30:00,75.879,0.05,75.8790164736,81.369,0,81.369,-5.49,0.05,5.490227682,131.89,75.929,0.02,75.929002634,81.369,0,81.369,-5.44,0.02,5.4400367646,131.89
2020-04-05 15:00:00,75.107,-0.03,75.1070059915,80.587,0,80.587,-5.48,-0.03,5.4800821162,131.97,75.147,-0.05,75.1470166341,80.587,0,80.587,-5.44,-0.05,5.4402297746,131.97
2020-04-05 15:30:00,74.2585,-1.22,74.2685210722,74.0985,0,74.0985,0.16,-1.22,1.2304470732000001,132.04,74.2385,-1.24,74.2488550905,74.0985,0,74.0985,0.14,-1.24,1.2478781992,132.06
2020-04-05 16:00:00,74.489,-2.08,74.5180348708,67.679,0,67.679,6.8100000000000005,-2.08,7.1205687975,131.77,74.449,-2.09,74.4783304123,67.679,0,67.679,6.77,-2.09,7.0852664029,131.78
2020-04-05 16:30:00,77.0795,-2.11,77.1083745144,62.9095,0,62.9095,14.17,-2.11,14.3262346763,131.07,76.9595,-2.12,76.9886942366,62.9095,0,62.9095,14.05,-2.12,14.2090428953,131.07
2020-04-05 17:00:00,78.5515,-2.37,78.5872448445,55.4115,0,55.4115,23.14,-2.37,23.261051137,130.61,78.3615,-2.38,78.3976344174,55.4115,0,55.4115,22.95,-2.38,23.0730773847,130.61
2020-04-05 17:30:00,78.799,-2.22,78.8302657677,42.309,0,42.309,36.49,-2.22,36.5574684572,130.96,78.509,-2.25,78.5412349088,42.309,0,42.309,36.2,-2.25,36.2698566305,130.95
2020-04-05 18:00:00,77.7315,-2.51,77.7720141969,32.8415,0,32.8415,44.89,-2.51,44.9601178824,130.72,77.4215,-2.5300000000000002,77.4628269704,32.8415,0,32.8415,44.58,-2.5300000000000002,44.651733449,130.71
2020-04-05 18:30:00,71.872,-2.99,71.9341677091,22.492,0,22.492,49.38,-2.99,49.4704406692,130.47,71.522,-3.0,71.5848900537,22.492,0,22.492,49.03,-3.0,49.1216947998,130.45
2020-04-05 19:00:00,67.5945,-3.65,67.6929754868,13.8545,0,13.8545,53.74,-3.65,53.863810671,129.98,67.2245,-3.66,67.3240595942,13.8545,0,13.8545,53.37,-3.66,53.4953502652,129.96
2020-04-05 19:30:00,64.961,-4.05,65.0871263846,9.481,0,9.481,55.48,-4.05,55.627627129,129.98,64.581,-4.05,64.7078670719,9.481,0,9.481,55.1,-4.05,55.2486425173,129.96
2020-04-05 20:00:00,62.4185,-4.43,62.5755067279,6.3085,0,6.3085,56.11,-4.43,56.284607132,129.79,62.0285,-4.43,62.1864913968,6.3085,0,6.3085,55.72,-4.43,55.8958254255,129.77
2020-04-05 20:30:00,61.3325,-3.73,61.4458172397,2.1525,0,2.1525,59.18,-3.73,59.2974308044,129.79,60.9225,-3.75,61.0378039108,2.1525,0,2.1525,58.77,-3.75,58.889518592,129.77
2020-04-05 21:00:00,59.508,-4.24,59.6588607333,1.8679999999999999,0,1.8679999999999999,57.64,-4.24,57.795736867,130.62,59.128,-4.25,59.2805438909,1.8679999999999999,0,1.8679999999999999,57.26,-4.25,57.4175069121,130.59
2020-04-05 21:30:00,56.9545,-5.17,57.1886699465,1.9145,0,1.9145,55.04,-5.17,55.2822801628,129.93,56.5945,-5.17,56.8301533541,1.9145,0,1.9145,54.68,-5.17,54.9238682177,129.9
2020-04-05 22:00:00,53.924,-5.58,54.2119375784,1.9340000000000002,0,1.9340000000000002,51.99,-5.58,52.2885886212,131.03,53.574,-5.58,53.8638085917,1.9340000000000002,0,1.9340000000000002,51.64,-5.58,51.9406006896,131.0
2020-04-05 22:30:00,52.1565,-6.64,52.5774675336,2.0465,0,2.0465,50.11,-6.64,50.5480138087,130.86,51.8265,-6.63,52.2488564683,2.0465,0,2.0465,49.78,-6.63,50.2195708863,130.84
2020-04-05 23:00:00,48.8845,-7.29,49.4250790616,2.0545,0,2.0545,46.83,-7.29,47.3940186099,132.13,48.5745,-7.28,49.1170077494,2.0545,0,2.0545,46.52,-7.28,47.0861848104,132.1
2020-04-05 23:30:00,46.944,-7.73,47.5761708842,2.094,0,2.094,44.85,-7.73,45.5112667369,132.34,46.644,-7.71,47.2769165238,2.094,0,2.094,44.55,-7.71,45.2122394933,132.33
