Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-06 00:00:00,44.74,-9.04,45.6441584433,2.09,0,2.09,42.65,-9.04,43.5975240123,131.28,44.47,-8.76,45.324590456,2.09,0,2.09,42.38,-8.76,43.2758824289,131.26
2020-04-06 00:30:00,45.588,-8.65,46.4013819191,1.988,0,1.988,43.6,-8.65,44.4497750276,129.73,45.278,-8.63,46.0931034321,1.988,0,1.988,43.29,-8.63,44.1418282358,129.71
2020-04-06 01:00:00,45.249,-8.46,46.0330707318,1.959,0,1.959,43.29,-8.46,44.1089072637,129.73,44.959,-8.44,45.7443469841,1.959,0,1.959,43.0,-8.44,43.8204701025,129.71
2020-04-06 01:30:00,49.482,-11.82,50.8741655853,1.932,0,1.932,47.55,-11.82,48.99709073,131.06,49.682,0.51,49.6846175793,1.932,0,1.932,47.75,0.51,47.7527234825,131.03
2020-04-06 02:00:00,49.7855,-14.29,51.7957537859,1.9255,0,1.9255,47.86,-14.29,49.9478097618,131.65,50.2555,4.64,50.4692468762,1.9255,0,1.9255,48.33,4.64,48.5522244599,131.64
2020-04-06 02:30:00,49.882,-14.37,51.9106041575,1.792,0,1.792,48.09,-14.37,50.1910848657,131.98,50.372,4.62,50.5834240043,1.792,0,1.792,48.58,4.62,48.7991885178,131.94
2020-04-06 03:00:00,48.1705,-14.77,50.3840249509,1.9005,0,1.9005,46.27,-14.77,48.5702151529,131.98,48.6805,4.5600000000000005,48.8936057195,1.9005,0,1.9005,46.78,4.5600000000000005,47.0017233727,132.03
2020-04-06 03:30:00,46.624,-15.43,49.1109180936,1.744,0,1.744,44.88,-15.43,47.4583954638,130.7,47.164,3.71,47.3096924108,1.744,0,1.744,45.42,3.71,45.5712683607,130.68
2020-04-06 04:00:00,45.3355,-15.49,47.908743046,1.5855000000000001,0,1.5855000000000001,43.75,-15.49,46.411233554,130.7,45.8655,3.67,46.0120961297,1.5855000000000001,0,1.5855000000000001,44.28,3.67,44.4318275564,130.68
2020-04-06 04:30:00,44.6325,-15.7,47.3133179586,1.6025,0,1.6025,43.03,-15.7,45.8047039069,130.7,45.1725,3.48,45.3063478582,1.6025,0,1.6025,43.57,3.48,43.7087554158,130.68
2020-04-06 05:00:00,43.8915,-15.89,46.6792874008,1.5815000000000001,0,1.5815000000000001,42.31,-15.89,45.1954444607,130.58,44.4115,3.25,44.5302574914,1.5815000000000001,0,1.5815000000000001,42.83,3.25,42.9531302701,130.56
2020-04-06 05:30:00,44.7995,-15.4,47.3725152409,1.5195,0,1.5195,43.28,-15.4,45.9382019674,130.58,45.3395,3.7199999999999998,45.4918526799,1.5195,0,1.5195,43.82,3.7199999999999998,43.9776170341,130.56
2020-04-06 06:00:00,46.019,-11.87,47.5252065856,1.449,0,1.449,44.57,-11.87,46.1235492997,130.68,46.239,0.28,46.2398477614,1.449,0,1.449,44.79,0.28,44.7908751868,130.65
2020-04-06 06:30:00,48.793,-5.34,49.0843401606,1.453,0,1.453,47.34,-5.34,47.6402266997,131.54,48.463,-5.35,48.7574083499,1.453,0,1.453,47.01,-5.35,47.3134505189,131.53
2020-04-06 07:00:00,50.408,-5.02,50.6573475816,1.728,0,1.728,48.68,-5.02,48.9381528054,130.62,50.078,-5.02,50.3289825449,1.728,0,1.728,48.35,-5.02,48.6099053692,130.59
2020-04-06 07:30:00,53.7665,-3.9699999999999998,53.9128688,3.9465,0,3.9465,49.82,-3.9699999999999998,49.9779281283,130.38,53.4265,-3.9699999999999998,53.573797721,3.9465,0,3.9465,49.48,-3.9699999999999998,49.6390098612,130.36
2020-04-06 08:00:00,59.01,-3.13,59.0929522024,11.47,0,11.47,47.54,-3.13,47.6429270721,130.72,58.71,-3.15,58.794443615,11.47,0,11.47,47.24,-3.15,47.344905745,130.7
2020-04-06 08:30:00,63.5715,-2.5300000000000002,63.621824182,22.8015,0,22.8015,40.77,-2.5300000000000002,40.8484246942,130.53,63.3115,-2.55,63.3628324197,22.8015,0,22.8015,40.51,-2.55,40.590178615,130.52
2020-04-06 09:00:00,68.3095,-1.97,68.3379008329,34.8695,0,34.8695,33.44,-1.97,33.4979775509,130.53,68.0995,-1.99,68.1285696331,34.8695,0,34.8695,33.23,-1.99,33.2895328895,130.52
2020-04-06 09:30:00,71.97,-1.06,71.977805607,46.47,0,46.47,25.5,-1.06,25.5220218635,130.25,71.82,-1.09,71.8282708966,46.47,0,46.47,25.35,-1.09,25.3734231037,130.23
2020-04-06 10:00:00,74.1805,-0.17,74.1806947949,55.5705,0,55.5705,18.61,-0.17,18.6107764481,130.57,74.0705,-0.2,74.0707700125,55.5705,0,55.5705,18.5,-0.2,18.5010810495,130.55
2020-04-06 10:30:00,74.7175,0.21,74.717795111,59.6675,0,59.6675,15.05,0.21,15.051465045,130.93,74.6175,0.18,74.6177171069,59.6675,0,59.6675,14.95,0.18,14.9510835728,130.91
2020-04-06 11:00:00,75.679,0.96,75.6850886305,63.829,0,63.829,11.85,0.96,11.8888224816,131.13,75.599,0.91,75.6044767259,63.829,0,63.829,11.77,0.91,11.8051260053,131.13
2020-04-06 11:30:00,76.2735,1.81,76.2949729815,66.6335,0,66.6335,9.64,1.81,9.8084504383,131.13,76.2135,1.78,76.2342835098,66.6335,0,66.6335,9.58,1.78,9.7439622331,131.13
2020-04-06 12:00:00,73.234,0.4,73.2350923806,53.254,0,53.254,19.98,0.4,19.9840036029,131.13,73.084,0.36,73.0848866456,53.254,0,53.254,19.83,0.36,19.8332675069,131.13
2020-04-06 12:30:00,75.6415,1.16,75.6503940654,54.0715,0,54.0715,21.57,1.16,21.6011689499,130.96,75.5215,1.13,75.5299534109,54.0715,0,54.0715,21.45,1.13,21.4797439463,130.96
2020-04-06 13:00:00,75.5755,1.09,75.5833599428,59.5355,0,59.5355,16.04,1.09,16.076992878,131.45,75.4655,1.04,75.4726658483,59.5355,0,59.5355,15.93,1.04,15.9639124277,131.45
2020-04-06 13:30:00,73.539,0.29,73.5395718032,57.899,0,57.899,15.64,0.29,15.6426883879,131.65,73.429,0.26,73.4294603072,57.899,0,57.899,15.53,0.26,15.5321762802,131.65
2020-04-06 14:00:00,71.0675,-0.08,71.0675450276,58.4975,0,58.4975,12.57,-0.08,12.5702545718,132.1,70.9775,-0.12,70.9776014405,58.4975,0,58.4975,12.48,-0.12,12.4805769097,132.09
2020-04-06 14:30:00,69.9655,-0.21,69.9658151546,55.6855,0,55.6855,14.28,-0.21,14.2815440342,132.29,69.8655,-0.24,69.8659122194,55.6855,0,55.6855,14.18,-0.24,14.1820308842,132.29
2020-04-06 15:00:00,71.2655,0.30000000000000004,71.2661314388,62.0455,0,62.0455,9.22,0.30000000000000004,9.224879403,132.29,71.2155,0.27,71.2160118249,62.0455,0,62.0455,9.17,0.27,9.1739740571,132.29
2020-04-06 15:30:00,73.989,1.08,73.996881833,70.869,0,70.869,3.12,1.08,3.3016359581,132.12,73.979,1.04,73.9863098215,70.869,0,70.869,3.11,1.04,3.2792834583,132.11
2020-04-06 16:00:00,73.4945,0.59,73.4968681663,68.8245,0,68.8245,4.67,0.59,4.7071222631000005,132.02,73.4445,0.56,73.4466349144,68.8245,0,68.8245,4.62,0.56,4.6538156388,132.02
2020-04-06 16:30:00,74.0455,0.12,74.0455972374,61.3855,0,61.3855,12.66,0.12,12.6605687076,132.36,73.9355,0.08,73.935543281,61.3855,0,61.3855,12.55,0.08,12.5502549775,132.38
2020-04-06 17:00:00,76.2025,-0.4,76.2035498271,54.2925,0,54.2925,21.91,-0.4,21.9136509966,131.35,76.0325,-0.43,76.0337159177,54.2925,0,54.2925,21.74,-0.43,21.7442521141,131.36
2020-04-06 17:30:00,76.954,-0.65,76.9567450975,43.694,0,43.694,33.26,-0.65,33.2663508669,130.71,76.704,-0.67,76.706926128,43.694,0,43.694,33.01,-0.67,33.0167987546,130.71
2020-04-06 18:00:00,76.5735,-0.53,76.5753341635,33.3035,0,33.3035,43.27,-0.53,43.2732457761,129.71,76.2635,-0.5700000000000001,76.2656300849,33.3035,0,33.3035,42.96,-0.5700000000000001,42.9637812582,129.71
2020-04-06 18:30:00,74.178,-1.05,74.1854310765,23.798000000000002,0,23.798000000000002,50.38,-1.05,50.3909406541,129.57,73.828,-1.07,73.8357534261,23.798000000000002,0,23.798000000000002,50.03,-1.07,50.0414408266,129.56
2020-04-06 19:00:00,70.917,-1.4,70.9308176253,16.547,0,16.547,54.37,-1.4,54.3880216592,129.65,70.537,-1.42,70.55129176,16.547,0,16.547,53.99,-1.42,54.0086706002,129.65
2020-04-06 19:30:00,67.5105,-1.76,67.5334377198,9.2805,0,9.2805,58.23,-1.76,58.2565919017,129.42,67.1105,-1.78,67.1341016939,9.2805,0,9.2805,57.83,-1.78,57.8573876009,129.41
2020-04-06 20:00:00,65.387,-2.09,65.4203933724,6.377,0,6.377,59.01,-2.09,59.0469999238,129.82,64.987,-2.11,65.0212447512,6.377,0,6.377,58.61,-2.11,58.6479684218,129.81
2020-04-06 20:30:00,66.154,-1.81,66.1787565311,5.854,0,5.854,60.3,-1.81,60.3271588922,129.49,65.754,-1.83,65.7794604417,5.854,0,5.854,59.9,-1.83,59.9279475704,129.47
2020-04-06 21:00:00,64.51,-2.22,64.5481874261,5.45,0,5.45,59.06,-2.22,59.1017089431,131.44,64.17,-1.17,64.1806653128,5.45,0,5.45,58.72,-1.17,58.7316550082,131.42
2020-04-06 21:30:00,61.7205,-2.38,61.7663704636,5.5405,0,5.5405,56.18,-2.38,56.2303903597,135.3,61.3605,-2.4,61.407417795,5.5405,0,5.5405,55.82,-2.4,55.8715705883,135.27
2020-04-06 22:00:00,58.08,-0.81,58.0856479692,5.4,0,5.4,52.68,-0.81,52.6862268529,134.38,57.71,-1.4,57.7269789613,5.4,0,5.4,52.31,-1.4,52.328731114,134.36
2020-04-06 22:30:00,54.4435,0.26,54.4441208236,2.1835,0,2.1835,52.26,0.26,52.2606467622,133.62,54.1035,0.24,54.1040323104,2.1835,0,2.1835,51.92,0.24,51.9205546966,133.59
2020-04-06 23:00:00,50.3765,-0.22,50.3769803804,1.6065,0,1.6065,48.77,-0.22,48.7704962042,133.78,50.0565,-0.25,50.0571242907,1.6065,0,1.6065,48.45,-0.25,48.4506449905,133.76
2020-04-06 23:30:00,47.6135,-0.71,47.6187933725,1.4835,0,1.4835,46.13,-0.71,46.1354635828,134.66,47.3135,-0.75,47.3194440188,1.4835,0,1.4835,45.83,-0.75,45.8361363991,134.64
2020-04-07 00:00:00,45.2385,-1.3599999999999999,45.2589381476,1.5085000000000002,0,1.5085000000000002,43.73,-1.3599999999999999,43.7511428422,134.88,44.9585,-1.38,44.9796745458,1.5085000000000002,0,1.5085000000000002,43.45,-1.38,43.4719093208,134.87
2020-04-07 00:30:00,45.327,-1.33,45.3465084543,1.157,0,1.157,44.17,-1.33,44.1900192351,134.63,45.027,-1.3599999999999999,45.0475341057,1.157,0,1.157,43.87,-1.3599999999999999,43.8910754026,134.63
2020-04-07 01:00:00,45.307,-1.3900000000000001,45.3283172972,1.157,0,1.157,44.15,-1.3900000000000001,44.1718756677,134.8,45.017,-1.42,45.0393904155,1.157,0,1.157,43.86,-1.42,43.8829807556,134.79
2020-04-07 01:30:00,49.208,-0.84,49.2151690437,1.158,0,1.158,48.05,-0.84,48.0573417908,134.38,48.878,-0.87,48.8857421341,1.158,0,1.158,47.72,-0.87,47.7279299782,134.37
2020-04-07 02:00:00,49.147,-0.99,49.1569700958,1.167,0,1.167,47.98,-0.99,47.9902125438,134.25,48.817,-1.02,48.8276549611,1.167,0,1.167,47.65,-1.02,47.6609158536,134.22
2020-04-07 02:30:00,49.5495,-0.9500000000000001,49.5586062178,1.1695,0,1.1695,48.38,-0.9500000000000001,48.3893263024,134.25,49.2195,-0.98,49.229255329,1.1695,0,1.1695,48.05,-0.98,48.0599927174,134.22
2020-04-07 03:00:00,47.8805,-1.38,47.9003828821,1.1705,0,1.1705,46.71,-1.38,46.7303809101,134.58,47.5705,-1.4,47.5910965439,1.1705,0,1.1705,46.4,-1.4,46.4211158849,134.57
2020-04-07 03:30:00,46.5805,-1.63,46.6090107195,1.1705,0,1.1705,45.41,-1.63,45.4392451522,134.7,46.2905,-1.6600000000000001,46.3202546436,1.1705,0,1.1705,45.12,-1.6600000000000001,45.1505260213,134.67
2020-04-07 04:00:00,45.673,-1.79,45.7080630633,1.163,0,1.163,44.51,-1.79,44.5459784941,134.99,45.373,-1.81,45.4090875156,1.163,0,1.163,44.21,-1.81,44.2470360589,134.96
2020-04-07 04:30:00,44.7795,-1.85,44.8176987389,1.1595,0,1.1595,43.62,-1.85,43.6592132316,135.13,44.4895,-2.14,44.5409385874,1.1595,0,1.1595,43.33,-2.14,43.3828134173,135.1
2020-04-07 05:00:00,44.1065,4.33,44.3185315895,1.1565,0,1.1565,42.95,4.33,43.1677124712,132.71,42.9765,-15.29,45.6153883273,1.1565,0,1.1565,41.82,-15.29,44.527480279,132.71
2020-04-07 05:30:00,45.0275,4.7,45.2721300167,1.1575,0,1.1575,43.87,4.7,44.121048265,132.49,43.9075,-14.9,46.3667828974,1.1575,0,1.1575,42.75,-14.9,45.2722044968,132.47
2020-04-07 06:00:00,46.158,5.21,46.4511040127,1.158,0,1.158,45.0,5.21,45.3005971263,132.27,45.018,-14.35,47.2497917879,1.158,0,1.158,43.86,-14.35,46.147828768,132.25
2020-04-07 06:30:00,49.1695,-3.64,49.3040498362,1.1595,0,1.1595,48.01,-3.64,48.1477901881,133.1,48.7195,-6.15,49.1061317989,1.1595,0,1.1595,47.56,-6.15,47.9559808574,133.08
2020-04-07 07:00:00,51.7165,-4.44,51.9067430326,2.0465,0,2.0465,49.67,-4.44,49.8680508943,132.95,51.3865,-4.46,51.5796857518,2.0465,0,2.0465,49.34,-4.46,49.5411667202,132.92
2020-04-07 07:30:00,55.301,-3.65,55.4213235226,7.311,0,7.311,47.99,-3.65,48.1286048001,132.46,54.981,-3.66,55.1026856061,7.311,0,7.311,47.67,-3.66,47.8102970081,132.44
2020-04-07 08:00:00,56.653,-2.81,56.722645469,10.633,0,10.633,46.02,-2.81,46.1057100585,132.25,56.343,-2.84,56.4145304775,10.633,0,10.633,45.71,-2.84,45.798140792,132.24
2020-04-07 08:30:00,55.289,-2.13,55.3300137448,15.159,0,15.159,40.13,-2.13,40.1864877789,132.09,55.029,-2.16,55.0713758771,15.159,0,15.159,39.87,-2.16,39.9284672884,132.08
2020-04-07 09:00:00,54.184,-1.5899999999999999,54.2073238225,20.024,0,20.024,34.16,-1.5899999999999999,34.1969837851,132.09,53.974,-1.6099999999999999,53.9980071484,20.024,0,20.024,33.95,-1.6099999999999999,33.9881538186,132.08
2020-04-07 09:30:00,52.252,-0.45,52.2539376889,27.162,0,27.162,25.09,-0.45,25.0940351478,131.92,52.112,-0.5,52.1143986246,27.162,0,27.162,24.95,-0.5,24.9550095171,131.92
2020-04-07 10:00:00,49.0785,0.43,49.0803836808,33.2585,0,33.2585,15.82,0.43,15.8258427896,131.92,48.9985,0.39,49.0000520637,33.2585,0,33.2585,15.74,0.39,15.7448308978,131.99
2020-04-07 10:30:00,45.945,0.98,45.9554504384,37.095,0,37.095,8.85,0.98,8.9040945637,131.92,45.915,0.9500000000000001,45.9248268913,37.095,0,37.095,8.82,0.9500000000000001,8.8710145981,131.89
2020-04-07 11:00:00,42.306,1.49,42.3322304633,37.406,0,37.406,4.9,1.49,5.1215329736,131.11,42.286,1.45,42.3108531703,37.406,0,37.406,4.88,1.45,5.0908643667,131.11
2020-04-07 11:30:00,39.865,2.2800000000000002,39.9301468192,35.965,0,35.965,3.9,2.2800000000000002,4.5175657162,130.94,39.845,2.24,39.9079143153,35.965,0,35.965,3.88,2.24,4.4801785679,130.94
2020-04-07 12:00:00,41.5825,1.8399999999999999,41.6231895252,34.5125,0,34.5125,7.07,1.8399999999999999,7.3055116179,130.94,41.5425,1.8,41.5814779229,34.5125,0,34.5125,7.03,1.8,7.2567830338,130.94
2020-04-07 12:30:00,42.6105,3.54,42.7572954038,39.2605,0,39.2605,3.35,3.54,4.8738178054,132.71,42.6005,2.95,42.702518664,39.2605,0,39.2605,3.34,2.95,4.4562428121,132.71
2020-04-07 13:00:00,41.243,3.83,41.4204532689,41.343,0,41.343,-0.1,3.83,3.8313052605999998,133.28,41.273,3.7800000000000002,41.4457347504,41.343,0,41.343,-0.07,3.7800000000000002,3.7806480926,133.27
2020-04-07 13:30:00,37.9655,3.61,38.1367446205,42.3055,0,42.3055,-4.34,3.61,5.6451483594,133.76,38.0055,3.55,38.1709382941,42.3055,0,42.3055,-4.3,3.55,5.5760649207,133.75
2020-04-07 14:00:00,35.9985,3.26,36.1458103001,41.2685,0,41.2685,-5.27,3.26,6.1968136974,133.95,36.0385,3.21,36.1811771817,41.2685,0,41.2685,-5.23,3.21,6.1365299641,133.95
2020-04-07 14:30:00,36.281,3.0,36.4048205737,39.821,0,39.821,-3.54,3.0,4.6402155122,134.05,36.321,2.95,36.4406029176,39.821,0,39.821,-3.5,2.95,4.5773900861,134.04
2020-04-07 15:00:00,37.101,2.49,37.1844631668,39.531,0,39.531,-2.43,2.49,3.4792240514,134.18,37.131,2.44,37.2110838461,39.531,0,39.531,-2.4,2.44,3.4225136961000002,134.19
2020-04-07 15:30:00,37.973,1.9,38.0205040603,36.473,0,36.473,1.5,1.9,2.4207436874,134.18,37.943,1.8599999999999999,37.9885620812,36.473,0,36.473,1.47,1.8599999999999999,2.370759372,134.19
2020-04-07 16:00:00,39.609,-0.47000000000000003,39.6117884095,23.469,0,23.469,16.14,-0.47000000000000003,16.1468417965,134.27,39.459,-0.49,39.4620422812,23.469,0,23.469,15.99,-0.49,15.9975060556,134.28
2020-04-07 16:30:00,48.8405,-0.97,48.8501314251,17.8905,0,17.8905,30.95,-0.97,30.9651965923,133.91,48.6005,-1.0,48.6107868713,17.8905,0,17.8905,30.71,-1.0,30.726277028,133.91
2020-04-07 17:00:00,55.864,-0.5,55.8662375322,13.674,0,13.674,42.19,-0.5,42.1929626834,132.65,55.554,-0.52,55.5564336148,13.674,0,13.674,41.88,-0.52,41.8832281468,132.64
2020-04-07 17:30:00,60.8325,0.38,60.833686854,8.2125,0,8.2125,52.62,0.38,52.621372084,131.62,60.4425,0.33,60.4434008495,8.2125,0,8.2125,52.23,0.33,52.2310424939,131.61
2020-04-07 18:00:00,66.8505,1.01,66.8581292757,5.9505,0,5.9505,60.9,1.01,60.9083746294,131.15,66.4305,0.98,66.4377282141,5.9505,0,5.9505,60.48,0.98,60.4879392937,131.13
2020-04-07 18:30:00,69.003,0.47000000000000003,69.0046006365,6.223,0,6.223,62.78,0.47000000000000003,62.7817592936,130.68,68.573,0.45,68.5744765128,6.223,0,6.223,62.35,0.45,62.3516238762,130.66
2020-04-07 19:00:00,67.935,5.37,68.1469084038,5.165,0,5.165,62.77,5.37,62.9992841229,133.89,67.505,4.52,67.6561558544,5.165,0,5.165,62.34,4.52,62.5036478935,133.86
2020-04-07 19:30:00,66.824,4.92,67.0048757629,2.544,0,2.544,64.28,4.92,64.4680137743,133.89,66.394,4.86,66.5716368734,2.544,0,2.544,63.85,4.86,64.0346945023,133.86
2020-04-07 20:00:00,64.41,4.29,64.5527086961,1.2,0,1.2,63.21,4.29,63.3554117657,134.95,64.0,4.23,64.1396359516,1.2,0,1.2,62.8,4.23,62.9422981786,134.89
2020-04-07 20:30:00,64.6785,3.25,64.7601023953,4.1585,0,4.1585,60.52,3.25,60.6072017173,135.12,64.3185,3.68,64.4236900701,4.1585,0,4.1585,60.16,3.68,60.2724481003,135.09
2020-04-07 21:00:00,61.573,-2.61,61.6282924394,3.963,0,3.963,57.61,-2.61,57.6690922419,132.66,61.203,-2.62,61.2590532819,3.963,0,3.963,57.24,-2.62,57.2999301919,132.63
2020-04-07 21:30:00,57.632,-3.43,57.7339789379,1.272,0,1.272,56.36,-3.43,56.464276317,132.66,57.272,-3.42,57.3740218566,1.272,0,1.272,56.0,-3.42,56.1043349484,132.63
2020-04-07 22:00:00,54.205,-4.43,54.3857235403,1.155,0,1.155,53.05,-4.43,53.2346447344,132.93,53.875,-4.42,54.056008223,1.155,0,1.155,52.72,-4.42,52.9049600699,132.9
2020-04-07 22:30:00,51.0735,-5.37,51.3550319078,1.1535,0,1.1535,49.92,-5.37,50.2080003585,133.85,50.7635,-5.35,51.0446415626,1.1535,0,1.1535,49.61,-5.35,49.8976412268,133.82
2020-04-07 23:00:00,47.2045,-6.05,47.5906221881,1.1545,0,1.1545,46.05,-6.05,46.4457210085,134.56,46.9245,-6.03,47.3103540491,1.1545,0,1.1545,45.77,-6.03,46.1655044378,134.54
2020-04-07 23:30:00,44.2625,-4.68,44.509227203500004,1.1525,0,1.1525,43.11,-4.68,43.3632851615,133.93,44.0125,-4.42,44.2338847067,1.1525,0,1.1525,42.86,-4.42,43.0873067156,133.91
2020-04-08 00:00:00,42.262,-3.08,42.3740845801,1.152,0,1.152,41.11,-3.08,41.2252167975,133.15,42.002,-3.07,42.1140463978,1.152,0,1.152,40.85,-3.07,40.9651974242,133.13
2020-04-08 00:30:00,43.1595,-3.12,43.2721254418,1.7995,0,1.7995,41.36,-3.12,41.4775119794,133.04,42.8995,-3.13,43.0135327571,1.7995,0,1.7995,41.1,-3.13,41.2190113904,133.03
2020-04-08 01:00:00,42.185,-3.21,42.3069536247,1.815,0,1.815,40.37,-3.21,40.4974196709,132.71,41.945,-3.2,42.0668875126,1.815,0,1.815,40.13,-3.2,40.2573831738,132.69
2020-04-08 01:30:00,45.802,-2.63,45.8774465724,1.802,0,1.802,44.0,-2.63,44.0785310554,132.16,45.522,-2.63,45.5979098644,1.802,0,1.802,43.72,-2.63,43.7990330944,132.13
2020-04-08 02:00:00,46.459,-2.46,46.5240828066,1.7890000000000001,0,1.7890000000000001,44.67,-2.46,44.7376854564,132.16,46.179,-2.47,46.2450099038,1.7890000000000001,0,1.7890000000000001,44.39,-2.47,44.4586661968,132.13
2020-04-08 02:30:00,46.523,-2.39,46.5843496144,1.803,0,1.803,44.72,-2.39,44.7838196227,132.26,46.233,-2.39,46.294733923,1.803,0,1.803,44.43,-2.39,44.4942355817,132.24
2020-04-08 03:00:00,44.7885,-2.31,44.8480304166,1.8085,0,1.8085,42.98,-2.31,43.0420317829,132.93,44.5285,-2.32,44.5888967373,1.8085,0,1.8085,42.72,-2.32,42.7829498749,132.91
2020-04-08 03:30:00,43.579,-2.54,43.6529591322,1.7890000000000001,0,1.7890000000000001,41.79,-2.54,41.867119557,133.29,43.319,-2.55,43.3939887657,1.7890000000000001,0,1.7890000000000001,41.53,-2.55,41.6082131315,133.26
2020-04-08 04:00:00,42.917,-2.5,42.9897533024,1.717,0,1.717,41.2,-2.5,41.275779823,133.76,42.677,-2.51,42.7507477011,1.717,0,1.717,40.96,-2.51,41.0368334548,133.75
2020-04-08 04:30:00,41.719,-3.1,41.8340167926,1.619,0,1.619,40.1,-3.1,40.2196469403,134.24,41.469,-3.11,41.5854549212,1.619,0,1.619,39.85,-3.11,39.9711721119,134.21
2020-04-08 05:00:00,41.076,-3.21,41.2012363407,1.626,0,1.626,39.45,-3.21,39.580381504,134.31,40.836,-3.2,40.9611876781,1.626,0,1.626,39.21,-3.2,39.3403622251,134.28
2020-04-08 05:30:00,41.983,-2.64,42.0659231326,1.623,0,1.623,40.36,-2.64,40.4462507533,133.92,41.723,-2.65,41.8070715191,1.623,0,1.623,40.1,-2.65,40.1874669518,133.9
2020-04-08 06:00:00,42.936,-2.24,42.9943914482,1.6360000000000001,0,1.6360000000000001,41.3,-2.24,41.3607011546,133.67,42.686,-2.24,42.7447329621,1.6360000000000001,0,1.6360000000000001,41.05,-2.24,41.1110702853,133.66
2020-04-08 06:30:00,46.003,-1.17,46.0178759723,1.703,0,1.703,44.3,-1.17,44.3154476453,132.99,45.713,-1.18,45.7282272672,1.703,0,1.703,44.01,-1.18,44.02581629,132.98
2020-04-08 07:00:00,48.213,-0.47000000000000003,48.2152908215,1.7229999999999999,0,1.7229999999999999,46.49,-0.47000000000000003,46.492375719,132.84,47.923,-0.5,47.9256082799,1.7229999999999999,0,1.7229999999999999,46.2,-0.5,46.2027055485,132.82
2020-04-08 07:30:00,52.435,0.46,52.4370176974,3.325,0,3.325,49.11,0.46,49.1121543001,132.11,52.125,0.43,52.1267735909,3.325,0,3.325,48.8,0.43,48.8018944304,132.09
2020-04-08 08:00:00,56.479,1.7000000000000002,56.5045789383,6.169,0,6.169,50.31,1.7000000000000002,50.3387137301,131.43,56.159,1.6800000000000002,56.1841230331,6.169,0,6.169,49.99,1.6800000000000002,50.0182216797,131.43
2020-04-08 08:30:00,58.6605,2.31,58.7059652868,9.4605,0,9.4605,49.2,2.31,49.2541988058,131.21,58.3605,2.27,58.4046304693,9.4605,0,9.4605,48.9,2.27,48.9526597847,131.2
2020-04-08 09:00:00,61.3395,1.19,61.351042047,13.5995,0,13.5995,47.74,1.19,47.7548290752,132.41,61.0395,0.93,61.0465843455,13.5995,0,13.5995,47.44,0.93,47.4491148495,132.39
2020-04-08 09:30:00,63.2095,-0.72,63.2136005164,18.8695,0,18.8695,44.34,-0.72,44.3458453522,133.51,62.9295,-0.72,62.9336187602,18.8695,0,18.8695,44.06,-0.72,44.0658824943,133.49
2020-04-08 10:00:00,65.3375,-0.39,65.338663946,23.8475,0,23.8475,41.49,-0.39,41.4918329313,133.76,65.1075,-0.39,65.1086680577,23.8475,0,23.8475,41.26,-0.39,41.2618431484,133.73
2020-04-08 10:30:00,66.8965,-1.13,66.9060431669,31.7165,0,31.7165,35.18,-1.13,35.1981434169,134.11,66.7065,-1.13,66.7160703448,31.7165,0,31.7165,34.99,-1.13,35.0082418867,134.11
2020-04-08 11:00:00,68.913,-0.6900000000000001,68.9164542689,40.083,0,40.083,28.83,-0.6900000000000001,28.8382558419,134.3,68.763,-0.71,68.766665391,40.083,0,40.083,28.68,-0.71,28.6887870082,134.3
2020-04-08 11:30:00,69.521,-0.29,69.5216048506,44.031,0,44.031,25.49,-0.29,25.4916496132,134.65,69.371,-0.30000000000000004,69.371648683,44.031,0,44.031,25.34,-0.30000000000000004,25.3417757862,134.63
2020-04-08 12:00:00,70.602,-0.03,70.6020063738,50.372,0,50.372,20.23,-0.03,20.2300222442,134.65,70.512,-0.05,70.5120177275,50.372,0,50.372,20.14,-0.05,20.1400620654,134.63
2020-04-08 12:30:00,73.207,0.66,73.2099750649,57.197,0,57.197,16.01,0.66,16.0235982226,134.38,73.137,0.64,73.1398001706,57.197,0,57.197,15.94,0.64,15.9528430068,134.38
2020-04-08 13:00:00,73.0875,0.38,73.0884878503,57.7475,0,57.7475,15.34,0.38,15.3447059275,134.38,73.0275,0.38,73.028488662,57.7475,0,57.7475,15.28,0.38,15.2847244005,134.38
2020-04-08 13:30:00,74.1875,0.73,74.1910914885,66.5475,0,66.5475,7.64,0.73,7.6747964142,134.78,74.1975,0.71,74.200896937,66.5475,0,66.5475,7.65,0.71,7.6828770653,134.78
2020-04-08 14:00:00,74.6145,2.04,74.6423821314,77.9145,0,77.9145,-3.3,2.04,3.8796391585,134.94,74.7045,2.01,74.7315356476,77.9145,0,77.9145,-3.21,2.01,3.7873737603,134.94
2020-04-08 14:30:00,73.82,2.64,73.8671916347,80.22,0,80.22,-6.4,2.64,6.9231206836,135.06,73.89,2.61,73.9360818545,80.22,0,80.22,-6.33,2.61,6.8469701328,135.07
2020-04-08 15:00:00,72.988,2.23,73.0220586124,78.148,0,78.148,-5.16,2.23,5.6212543084,135.4,73.058,2.21,73.0914185387,78.148,0,78.148,-5.09,2.21,5.5490719945,135.4
2020-04-08 15:30:00,71.2195,1.04,71.2270930212,73.5595,0,73.5595,-2.34,1.04,2.5607030285,135.65,71.2595,1.02,71.2667997054,73.5595,0,73.5595,-2.3,1.02,2.5160286167,135.66
2020-04-08 16:00:00,69.172,-0.09,69.1720585497,66.192,0,66.192,2.98,-0.09,2.9813587506,135.37,69.172,-0.07,69.1720354189,66.192,0,66.192,2.98,-0.07,2.9808220343,135.37
2020-04-08 16:30:00,68.9955,-1.01,69.0028921151,57.0155,0,57.0155,11.98,-1.01,12.0224997401,134.92,68.9255,-1.01,68.9328996217,57.0155,0,57.0155,11.91,-1.01,11.952748637900001,134.92
2020-04-08 17:00:00,70.9365,-1.11,70.9451839962,49.2965,0,49.2965,21.64,-1.11,21.6684494138,134.22,70.7965,-1.12,70.8053586408,49.2965,0,49.2965,21.5,-1.12,21.5291523289,134.21
2020-04-08 17:30:00,73.343,-1.6,73.360450169,41.943,0,41.943,31.4,-1.6,31.4407379048,133.45,73.133,-1.5899999999999999,73.1502822209,41.943,0,41.943,31.19,-1.5899999999999999,31.2305011167,133.45
2020-04-08 18:00:00,73.4295,-0.9400000000000001,73.435516409,31.3495,0,31.3495,42.08,-0.9400000000000001,42.09049774,132.46,73.1495,-0.9500000000000001,73.1556686132,31.3495,0,31.3495,41.8,-0.9500000000000001,41.8107940609,132.45
2020-04-08 18:30:00,71.093,-1.25,71.1039882777,20.893,0,20.893,50.2,-1.25,50.2155603374,132.27,70.753,-1.26,70.7642184229,20.893,0,20.893,49.86,-1.26,49.8759180367,132.26
2020-04-08 19:00:00,67.0945,-1.48,67.1108212604,11.4845,0,11.4845,55.61,-1.48,55.6296908134,131.96,66.7345,-1.48,66.7509092841,11.4845,0,11.4845,55.25,-1.48,55.2698190697,131.93
2020-04-08 19:30:00,65.0765,-1.83,65.1022254017,7.8765,0,7.8765,57.2,-1.83,57.2292661145,131.96,64.7165,-1.8399999999999999,64.7426518784,7.8765,0,7.8765,56.84,-1.8399999999999999,56.8697740456,131.93
2020-04-08 20:00:00,63.2615,-2.03,63.2940619825,5.6015,0,5.6015,57.66,-2.03,57.6957234117,131.84,62.9015,-2.02,62.9339264805,5.6015,0,5.6015,57.3,-2.02,57.3355945291,131.78
2020-04-08 20:30:00,64.13,-1.85,64.15667853,5.51,0,5.51,58.62,-1.85,58.6491849901,131.42,63.76,-1.8399999999999999,63.7865440356,5.51,0,5.51,58.25,-1.8399999999999999,58.2790536986,131.38
2020-04-08 21:00:00,62.5055,-2.45,62.5534973463,5.8455,0,5.8455,56.66,-2.45,56.7129447305,131.94,62.1455,-2.46,62.1941699056,5.8455,0,5.8455,56.3,-2.46,56.3537185996,131.92
2020-04-08 21:30:00,58.8485,-2.75,58.9127189345,2.0485,0,2.0485,56.8,-2.75,56.8665323367,132.19,58.4985,-2.75,58.5631027376,2.0485,0,2.0485,56.45,-2.75,56.5169443618,132.17
2020-04-08 22:00:00,55.1325,-3.92,55.2716831321,1.5725,0,1.5725,53.56,-3.92,53.7032587466,132.68,54.8025,-3.9,54.9410957868,1.5725,0,1.5725,53.23,-3.9,53.3726793407,132.66
2020-04-08 22:30:00,51.93,-4.84,52.1550620745,1.56,0,1.56,50.37,-4.84,50.6020009486,133.4,51.63,-4.82,51.8545012511,1.56,0,1.56,50.07,-4.82,50.3014641934,133.38
2020-04-08 23:00:00,48.04,-5.86,48.3960866187,1.57,0,1.57,46.47,-5.86,46.838024083,134.27,47.76,-5.84,48.1157271586,1.57,0,1.57,46.19,-5.84,46.557724386,134.25
2020-04-08 23:30:00,44.574,-6.16,44.9976341156,1.6139999999999999,0,1.6139999999999999,42.96,-6.16,43.3993917008,134.38,44.314,-6.14,44.7373467698,1.6139999999999999,0,1.6139999999999999,42.7,-6.14,43.1391886804,134.37
2020-04-09 00:00:00,42.3015,-6.38,42.7799170435,1.6515,0,1.6515,40.65,-6.38,41.1476232606,134.53,42.0515,-6.35,42.528239468,1.6515,0,1.6515,40.4,-6.35,40.8959961365,134.52
2020-04-09 00:30:00,42.5855,-6.15,43.0272856482,1.6055000000000001,0,1.6055000000000001,40.98,-6.15,41.4389056323,134.79,42.3455,-6.13,42.7868936738,1.6055000000000001,0,1.6055000000000001,40.74,-6.13,41.1985982771,134.79
2020-04-09 01:00:00,41.605,-6.55,42.1174373033,1.5750000000000002,0,1.5750000000000002,40.03,-6.55,40.5623396761,134.65,41.355,-6.51,41.8642583238,1.5750000000000002,0,1.5750000000000002,39.78,-6.51,40.3091614897,134.64
2020-04-09 01:30:00,44.6525,-6.21,45.0822565568,1.5525,0,1.5525,43.1,-6.21,43.5450812377,133.9,44.3925,-6.18,44.8206030331,1.5525,0,1.5525,42.84,-6.18,43.2834610446,133.89
2020-04-09 02:00:00,44.922,-6.05,45.3275698003,1.542,0,1.542,43.38,-6.05,43.7998504564,133.8,44.652,-6.03,45.0573190947,1.542,0,1.542,43.11,-6.03,43.5296795302,133.78
2020-04-09 02:30:00,44.883,-6.05,45.2889190531,1.553,0,1.553,43.33,-6.05,43.7503302845,133.8,44.613,-6.02,45.0173318734,1.553,0,1.553,43.06,-6.02,43.4787764317,133.78
2020-04-09 03:00:00,43.2065,-6.12,43.6377822792,1.5565,0,1.5565,41.65,-6.12,42.0972315004,134.6,42.9465,-6.09,43.3761450829,1.5565,0,1.5565,41.39,-6.09,41.8356331373,134.59
2020-04-09 03:30:00,42.2405,-6.19,42.6916378258,1.5205000000000002,0,1.5205000000000002,40.72,-6.19,41.1877955225,134.83,41.9905,-6.17,42.4413829917,1.5205000000000002,0,1.5205000000000002,40.47,-6.17,40.9376330532,134.83
2020-04-09 04:00:00,41.75,-6.37,42.2331552219,1.46,0,1.46,40.29,-6.37,40.7904523142,135.19,41.5,-6.35,41.9830025129,1.46,0,1.46,40.04,-6.35,40.5404008367,135.18
2020-04-09 04:30:00,41.191,-6.59,41.7148244752,1.461,0,1.461,39.73,-6.59,40.2728320335,135.55,40.971,-6.5600000000000005,41.4928480705,1.461,0,1.461,39.51,-6.5600000000000005,40.050888879,135.52
2020-04-09 05:00:00,40.322,-6.7,40.8748539325,1.552,0,1.552,38.77,-6.7,39.3446679996,135.55,40.082,-6.67,40.6331837788,1.552,0,1.552,38.53,-6.67,39.1030663759,135.52
2020-04-09 05:30:00,41.3445,-6.55,41.8601263764,1.6445,0,1.6445,39.7,-6.55,40.2367058791,135.26,41.0945,-6.53,41.6100808729,1.6445,0,1.6445,39.45,-6.53,39.9867903188,135.26
2020-04-09 06:00:00,42.39,-6.25,42.8482741776,1.62,0,1.62,40.77,-6.25,41.2462774078,135.07,42.13,-6.23,42.588141542,1.62,0,1.62,40.51,-6.23,40.9862537932,135.06
2020-04-09 06:30:00,45.65,-5.01,45.9240960717,1.63,0,1.63,44.02,-5.01,44.3041815182,134.65,45.38,-5.0,45.6546207957,1.63,0,1.63,43.75,-5.0,44.0347873845,134.63
2020-04-09 07:00:00,47.817,-4.49,48.027342098,2.3970000000000002,0,2.3970000000000002,45.42,-4.49,45.6413902067,134.65,47.527,-4.48,47.7376803898,2.3970000000000002,0,2.3970000000000002,45.13,-4.48,45.3518169427,134.63
2020-04-09 07:30:00,51.59,-3.77,51.7275651853,5.58,0,5.58,46.01,-3.77,46.1641960831,134.19,51.31,-3.76,51.4475820617,5.58,0,5.58,45.73,-3.76,45.8843164927,134.18
2020-04-09 08:00:00,57.44,-2.9,57.5131602331,14.22,0,14.22,43.22,-2.9,43.3171836573,134.1,57.17,-2.91,57.2440127874,14.22,0,14.22,42.95,-2.91,43.0484680331,134.07
2020-04-09 08:30:00,61.806,-1.99,61.8380282351,24.846,0,24.846,36.96,-1.99,37.0135340112,134.24,61.596,-2.0,61.6284610874,24.846,0,24.846,36.75,-2.0,36.8043815326,134.22
2020-04-09 09:00:00,66.371,-1.23,66.3823963186,37.231,0,37.231,29.14,-1.23,29.1659476102,134.24,66.211,-1.24,66.2226103457,37.231,0,37.231,28.98,-1.24,29.0065165092,134.22
2020-04-09 09:30:00,70.1995,-0.26,70.1999814833,47.8495,0,47.8495,22.35,-0.26,22.3515122531,134.75,70.0795,-0.28,70.0800593625,47.8495,0,47.8495,22.23,-0.28,22.2317633129,134.75
2020-04-09 10:00:00,73.459,0.78,73.4631409688,59.539,0,59.539,13.92,0.78,13.9418363209,134.66,73.409,0.76,73.4129340171,59.539,0,59.539,13.87,0.76,13.8908063121,134.66
2020-04-09 10:30:00,74.0535,1.8599999999999999,74.076855105,64.8735,0,64.8735,9.18,1.8599999999999999,9.3665361794,134.36,74.0135,1.82,74.0358736171,64.8735,0,64.8735,9.14,1.82,9.3194420434,134.38
2020-04-09 11:00:00,74.873,2.74,74.9231187885,70.923,0,70.923,3.95,2.74,4.8072965376,133.99,74.873,2.71,74.9220276621,70.923,0,70.923,3.95,2.71,4.7902609532,134.0
2020-04-09 11:30:00,74.497,2.74,74.5473715767,70.417,0,70.417,4.08,2.74,4.9146719117,133.99,74.487,2.7,74.53591865,70.417,0,70.417,4.07,2.7,4.8841478274,134.0
2020-04-09 12:00:00,75.2775,3.33,75.3511174851,73.6575,0,73.6575,1.62,3.33,3.7031473101,133.84,75.3075,3.29,75.3793317578,73.6575,0,73.6575,1.65,3.29,3.6805706079,133.84
2020-04-09 12:30:00,77.4545,4.01,77.5582340584,78.3645,0,78.3645,-0.91,4.01,4.111958171,133.47,77.4745,3.9699999999999998,77.5761500092,78.3645,0,78.3645,-0.89,3.9699999999999998,4.0685378209,133.46
2020-04-09 13:00:00,78.9715,4.52,79.1007472294,81.9215,0,81.9215,-2.95,4.52,5.3974901575,133.37,79.0215,4.46,79.1472618746,81.9215,0,81.9215,-2.9,4.46,5.3199248115,133.37
2020-04-09 13:30:00,77.0705,3.67,77.1578309068,81.5905,0,81.5905,-4.52,3.67,5.8223105379,134.02,77.1305,3.63,77.2158722689,81.5905,0,81.5905,-4.46,3.63,5.7505217155,134.02
2020-04-09 14:00:00,76.116,3.69,76.2053905967,84.056,0,84.056,-7.94,3.69,8.755552524,134.53,76.186,3.64,76.2729060414,84.056,0,84.056,-7.87,3.64,8.6710149348,134.53
2020-04-09 14:30:00,73.0445,3.21,73.1149990101,78.5745,0,78.5745,-5.53,3.21,6.3941379403,135.13,73.0945,3.17,73.1632068068,78.5745,0,78.5745,-5.48,3.17,6.3308214317000004,135.13
2020-04-09 15:00:00,71.785,2.76,71.8380388443,76.205,0,76.205,-4.42,2.76,5.2109500094,134.95,71.825,2.7199999999999998,71.8764845064,76.205,0,76.205,-4.38,2.7199999999999998,5.1558510452,134.94
2020-04-09 15:30:00,69.3125,1.8900000000000001,69.3382632913,70.5825,0,70.5825,-1.27,1.8900000000000001,2.2770595073,134.85,69.3325,1.85,69.3571773953,70.5825,0,70.5825,-1.25,1.85,2.2327113562,134.86
2020-04-09 16:00:00,68.7335,1.06,68.7416731121,65.3935,0,65.3935,3.34,1.06,3.5041689457,135.22,68.7135,1.04,68.7213699096,65.3935,0,65.3935,3.32,1.04,3.4790803383,135.23
2020-04-09 16:30:00,68.769,0.08,68.7690465326,59.399,0,59.399,9.37,0.08,9.3703415093,135.22,68.709,0.06,68.7090261974,59.399,0,59.399,9.31,0.06,9.3101933385,135.23
2020-04-09 17:00:00,70.0915,-0.18,70.0917311261,51.4615,0,51.4615,18.63,-0.18,18.6308695449,134.53,69.9615,-0.21,69.9618151726,51.4615,0,51.4615,18.5,-0.21,18.5011918535,134.53
2020-04-09 17:30:00,70.8815,-0.07,70.8815345647,41.1915,0,41.1915,29.69,-0.07,29.6900825193,133.86,70.6715,-0.1,70.6715707498,41.1915,0,41.1915,29.48,-0.1,29.480169606,133.85
2020-04-09 18:00:00,70.5245,0.37,70.525470578,30.0445,0,30.0445,40.48,0.37,40.4816909232,132.62,70.2345,0.34,70.2353229526,30.0445,0,30.0445,40.19,0.34,40.191438143,132.6
2020-04-09 18:30:00,67.401,-0.33,67.4018078467,18.741,0,18.741,48.66,-0.33,48.661118976,132.24,67.071,-0.36,67.0719661334,18.741,0,18.741,48.33,-0.36,48.3313407635,132.19
2020-04-09 19:00:00,64.588,-0.4,64.5892386083,11.428,0,11.428,53.16,-0.4,53.1615048696,131.78,64.228,-0.43,64.2294393872,11.428,0,11.428,52.8,-0.43,52.8017509179,131.76
2020-04-09 19:30:00,61.4905,-0.65,61.4939353941,4.6005,0,4.6005,56.89,-0.65,56.8937131852,131.78,61.1205,-0.67,61.1241721437,4.6005,0,4.6005,56.52,-0.67,56.5239710212,131.76
2020-04-09 20:00:00,60.411,-1.32,60.4254194938,5.781,0,5.781,54.63,-1.32,54.6459449548,132.14,60.051,-1.34,60.0659487647,5.781,0,5.781,54.27,-1.34,54.2865406892,132.13
2020-04-09 20:30:00,61.6095,-1.1,61.6193191317,6.2995,0,6.2995,55.31,-1.1,55.3209372661,131.94,61.2395,-1.12,61.2497408995,6.2995,0,6.2995,54.94,-1.12,54.951414904399996,131.92
2020-04-09 21:00:00,59.9985,-1.42,60.015301401,6.2985,0,6.2985,53.7,-1.42,53.7187713932,132.55,59.658500000000004,-1.44,59.6758763844,6.2985,0,6.2985,53.36,-1.44,53.3794267485,132.52
2020-04-09 21:30:00,55.381,-2.7199999999999998,55.4477552386,1.851,0,1.851,53.53,-2.7199999999999998,53.5990606261,133.41,55.041,-2.73,55.1086615787,1.851,0,1.851,53.19,-2.73,53.2600131431,133.38
2020-04-09 22:00:00,51.598,-3.81,51.7384741174,1.5979999999999999,0,1.5979999999999999,50.0,-3.81,50.1449508924,133.89,51.278,-3.8200000000000003,51.4200902761,1.5979999999999999,0,1.5979999999999999,49.68,-3.8200000000000003,49.8266474891,133.86
2020-04-09 22:30:00,48.2085,-4.58,48.425570438,1.5285000000000002,0,1.5285000000000002,46.68,-4.58,46.9041448062,134.11,47.9185,-4.57,48.1359277697,1.5285000000000002,0,1.5285000000000002,46.39,-4.57,46.6145578119,134.09
2020-04-09 23:00:00,44.9695,-4.84,45.2292110284,1.5295,0,1.5295,43.44,-4.84,43.7088000293,134.35,44.6895,-4.85,44.9519066364,1.5295,0,1.5295,43.16,-4.85,43.4316485987,134.34
2020-04-09 23:30:00,42.4085,-4.8100000000000005,42.6804050151,1.5285000000000002,0,1.5285000000000002,40.88,-4.8100000000000005,41.1620031097,134.93,42.1685,-4.57,42.4154133806,1.5285000000000002,0,1.5285000000000002,40.64,-4.57,40.8961428499,134.92
2020-04-10 00:00:00,40.186,-1.8599999999999999,40.2290218126,1.526,0,1.526,38.66,-1.8599999999999999,38.7047180587,133.48,39.936,-1.8900000000000001,39.9806977928,1.526,0,1.526,38.41,-1.8900000000000001,38.456471497,133.48
2020-04-10 00:30:00,40.529,-1.82,40.5698439854,1.529,0,1.529,39.0,-1.82,39.0424435711,134.11,40.279,-1.85,40.3214625355,1.529,0,1.529,38.75,-1.85,38.7941361548,134.12
2020-04-10 01:00:00,39.6435,-2.38,39.7148774674,1.5434999999999999,0,1.5434999999999999,38.1,-2.38,38.1742635816,133.92,39.3935,-2.41,39.4671501663,1.5434999999999999,0,1.5434999999999999,37.85,-2.41,37.9266476241,133.92
2020-04-10 01:30:00,41.966,-2.35,42.0317458119,1.526,0,1.526,40.44,-2.35,40.5082226221,133.57,41.706,-2.38,41.7738534971,1.526,0,1.526,40.18,-2.38,40.2504260847,133.57
2020-04-10 02:00:00,41.681,-2.69,41.7677131407,1.521,0,1.521,40.16,-2.69,40.2499900621,133.04,41.421,-2.71,41.5095572248,1.521,0,1.521,39.9,-2.71,39.991925435,133.04
2020-04-10 02:30:00,42.136,-2.7,42.2224169843,1.536,0,1.536,40.6,-2.7,40.6896792811,133.04,41.866,-2.7199999999999998,41.9542650514,1.536,0,1.536,40.33,-2.7199999999999998,40.4216192155,133.04
2020-04-10 03:00:00,41.0545,-2.69,41.1425335906,1.5345,0,1.5345,39.52,-2.69,39.6114440535,133.4,40.8045,-2.71,40.8943922837,1.5345,0,1.5345,39.27,-2.71,39.363396703,133.4
2020-04-10 03:30:00,40.019,-2.8200000000000003,40.1182347692,1.529,0,1.529,38.49,-2.8200000000000003,38.5931664936,133.53,39.769,-2.85,39.8709902185,1.529,0,1.529,38.24,-2.85,38.3460571637,133.53
2020-04-10 04:00:00,39.2035,-3.0,39.3181181168,1.5035,0,1.5035,37.7,-3.0,37.8191750307,133.53,38.9635,-3.02,39.0803624887,1.5035,0,1.5035,37.46,-3.02,37.5815380207,133.53
2020-04-10 04:30:00,38.92,-3.03,39.0377676104,1.51,0,1.51,37.41,-3.03,37.5325059115,133.62,38.68,-3.05,38.8000631443,1.51,0,1.51,37.17,-3.05,37.2949245877,133.61
2020-04-10 05:00:00,38.5885,-3.12,38.7144253767,1.4885000000000002,0,1.4885000000000002,37.1,-3.12,37.2309602347,133.72,38.3485,-3.14,38.4768378671,1.4885000000000002,0,1.4885000000000002,36.86,-3.14,36.9935021321,133.71
2020-04-10 05:30:00,39.107,-3.04,39.2249799108,1.477,0,1.477,37.63,-3.04,37.7525959372,133.6,38.857,-3.05,38.9765179178,1.477,0,1.477,37.38,-3.05,37.5042250953,133.6
2020-04-10 06:00:00,39.7095,-2.91,39.8159828492,1.4595,0,1.4595,38.25,-2.91,38.3605344071,133.42,39.4595,-2.94,39.5688733761,1.4595,0,1.4595,38.0,-2.94,38.1135618907,133.41
2020-04-10 06:30:00,41.279,-2.84,41.3765808278,1.459,0,1.459,39.82,-2.84,39.9211472781,133.42,41.019,-2.85,41.1178897926,1.459,0,1.459,39.56,-2.85,39.6625276552,133.41
2020-04-10 07:00:00,42.5395,-2.58,42.6176660582,2.3095,0,2.3095,40.23,-2.58,40.3126444183,133.26,42.2795,-2.61,42.359983714,2.3095,0,2.3095,39.97,-2.61,40.0551245161,133.25
2020-04-10 07:30:00,45.738,-2.14,45.7880360356,5.878,0,5.878,39.86,-2.14,39.9174047253,132.49,45.478,-2.16,45.5292662361,5.878,0,5.878,39.6,-2.16,39.6588653393,132.47
2020-04-10 08:00:00,50.122,-1.27,50.1380871594,13.202,0,13.202,36.92,-1.27,36.9418367167,132.33,49.902,-1.3,49.9189303171,13.202,0,13.202,36.7,-1.3,36.7230173052,132.33
2020-04-10 08:30:00,55.7225,-0.76,55.7276825846,27.1125,0,27.1125,28.61,-0.76,28.6200925924,132.1,55.5525,-0.79,55.558116925,27.1125,0,27.1125,28.44,-0.79,28.4509701065,132.09
2020-04-10 09:00:00,60.3035,-0.14,60.3036625111,37.3435,0,37.3435,22.96,-0.14,22.9604268253,132.1,60.1735,-0.16,60.1737127178,37.3435,0,37.3435,22.83,-0.16,22.8305606589,132.09
2020-04-10 09:30:00,64.3005,0.73,64.3046436912,47.3805,0,47.3805,16.92,0.73,16.9357403145,132.1,64.2205,0.68,64.2240999956,47.3805,0,47.3805,16.84,0.68,16.8537236242,132.09
2020-04-10 10:00:00,67.543,-0.79,67.5476198618,57.273,0,57.273,10.27,-0.79,10.3003398002,132.76,67.503,-1.03,67.5108577119,57.273,0,57.273,10.23,-1.03,10.2817216457,132.77
2020-04-10 10:30:00,69.835,-0.7000000000000001,69.8385081814,65.415,0,65.415,4.42,-0.7000000000000001,4.4750865913,132.69,69.835,-0.7000000000000001,69.8385081814,65.415,0,65.415,4.42,-0.7000000000000001,4.4750865913,132.69
2020-04-10 11:00:00,71.5295,0.27,71.5300095781,73.2395,0,73.2395,-1.71,0.27,1.7311845656,132.26,71.5595,0.26,71.5599723327,73.2395,0,73.2395,-1.6800000000000002,0.26,1.7000000000000002,132.27
2020-04-10 11:30:00,72.26,0.8,72.2644283171,78.08,0,78.08,-5.82,0.8,5.8747255255,132.05,72.34,0.78,72.3442050202,78.08,0,78.08,-5.74,0.78,5.7927540946,132.06
2020-04-10 12:00:00,72.5575,1.3599999999999999,72.5702446341,80.6875,0,80.6875,-8.13,1.3599999999999999,8.242966699,131.77,72.6375,1.35,72.6500440898,80.6875,0,80.6875,-8.05,1.35,8.1624138587,131.76
2020-04-10 12:30:00,75.0205,1.8599999999999999,75.0435541552,85.0805,0,85.0805,-10.06,1.8599999999999999,10.2305034089,131.56,75.1105,1.85,75.1332796452,85.0805,0,85.0805,-9.97,1.85,10.140187375,131.55
2020-04-10 13:00:00,75.0,2.02,75.0271977352,85.39,0,85.39,-10.39,2.02,10.5845406136,131.56,75.1,2.0,75.1266264383,85.39,0,85.39,-10.29,2.0,10.4825617098,131.55
2020-04-10 13:30:00,74.4895,1.94,74.5147583385,85.8195,0,85.8195,-11.33,1.94,11.4948901691,131.89,74.5995,1.9100000000000001,74.6239472304,85.8195,0,85.8195,-11.22,1.9100000000000001,11.3814102817,131.89
2020-04-10 14:00:00,71.5115,1.78,71.53364965,84.2415,0,84.2415,-12.73,1.78,12.8538437831,132.0,71.6215,1.75,71.6428765632,84.2415,0,84.2415,-12.62,1.75,12.7407574343,132.0
2020-04-10 14:30:00,69.404,1.46,69.4193547651,81.694,0,81.694,-12.29,1.46,12.3764170906,132.17,69.504,1.45,69.5191233834,81.694,0,81.694,-12.19,1.45,12.2759358095,132.15
2020-04-10 15:00:00,68.7395,1.56,68.757199334,78.3995,0,78.3995,-9.66,1.56,9.7851520172,132.72,68.8095,1.52,68.826286332,78.3995,0,78.3995,-9.59,1.52,9.7097116332,132.72
2020-04-10 15:30:00,67.087,0.73,67.0909715908,74.067,0,74.067,-6.98,0.73,7.0180695351,133.07,67.127,0.6900000000000001,67.1305461694,74.067,0,74.067,-6.94,0.6900000000000001,6.9742168019,133.09
2020-04-10 16:00:00,66.1155,0.03,66.1155068063,67.4755,0,67.4755,-1.3599999999999999,0.03,1.3603308421,133.07,66.1155,-0.01,66.1155007563,67.4755,0,67.4755,-1.3599999999999999,-0.01,1.3600367642,133.09
2020-04-10 16:30:00,66.44,-0.79,66.4446965528,60.77,0,60.77,5.67,-0.79,5.7247707378,133.0,66.39,-0.8200000000000001,66.3950638225,60.77,0,60.77,5.62,-0.8200000000000001,5.6795070209,132.99
2020-04-10 17:00:00,69.6635,-1.22,69.6741819633,56.2535,0,56.2535,13.41,-1.22,13.465381539300001,132.73,69.5535,-1.24,69.5645524836,56.2535,0,56.2535,13.3,-1.24,13.3576794392,132.73
2020-04-10 17:30:00,70.2155,-1.22,70.2260979996,44.9855,0,44.9855,25.23,-1.22,25.2594794087,132.36,70.0155,-1.25,70.0266573545,44.9855,0,44.9855,25.03,-1.25,25.0611931081,132.35
2020-04-10 18:00:00,69.8745,-1.12,69.8834755164,34.6345,0,34.6345,35.24,-1.12,35.2577934647,132.0,69.6145,-1.15,69.6239980915,34.6345,0,34.6345,34.98,-1.15,34.9988985541,131.98
2020-04-10 18:30:00,67.675,-1.3,67.6874849954,24.025,0,24.025,43.65,-1.3,43.669354243,131.67,67.365,-1.33,67.3781279422,24.025,0,24.025,43.34,-1.33,43.3604024428,131.66
2020-04-10 19:00:00,64.4605,-1.48,64.4774880113,15.5405,0,15.5405,48.92,-1.48,48.9423824512,131.3,64.1005,-1.51,64.118282886,15.5405,0,15.5405,48.56,-1.51,48.5834714692,131.29
2020-04-10 19:30:00,60.941,-1.6800000000000002,60.9641524258,8.391,0,8.391,52.55,-1.6800000000000002,52.5768475662,131.3,60.591,-1.71,60.6151250184,8.391,0,8.391,52.2,-1.71,52.2280011105,131.29
2020-04-10 20:00:00,58.617,-2.13,58.6556867576,5.617,0,5.617,53.0,-2.13,53.0427836751,131.57,58.247,-2.15,58.2866666486,5.617,0,5.617,52.63,-2.15,52.6738967611,131.55
2020-04-10 20:30:00,59.2345,-1.79,59.2615397222,4.9545,0,4.9545,54.28,-1.79,54.3095065343,131.34,58.8545,-1.82,58.8826338597,4.9545,0,4.9545,53.9,-1.82,53.9307185192,131.32
2020-04-10 21:00:00,58.2735,-2.03,58.3088475469,4.9635,0,4.9635,53.31,-2.03,53.3486363462,131.57,57.9135,-2.05,57.949771201,4.9635,0,4.9635,52.95,-2.05,52.9896688044,131.54
2020-04-10 21:30:00,54.67,-2.68,54.7356492608,1.6600000000000001,0,1.6600000000000001,53.01,-2.68,53.0777024748,131.92,54.31,-2.7,54.3770732938,1.6600000000000001,0,1.6600000000000001,52.65,-2.7,52.7191853124,131.91
2020-04-10 22:00:00,51.3995,-3.9699999999999998,51.5525896561,1.5295,0,1.5295,49.87,-3.9699999999999998,50.0277702881,132.27,51.0595,-3.9699999999999998,51.2136060071,1.5295,0,1.5295,49.53,-3.9699999999999998,49.6888498559,132.26
2020-04-10 22:30:00,49.1365,-4.89,49.3792236902,1.5765,0,1.5765,47.56,-4.89,47.8107278757,132.68,48.8165,-4.89,49.0608068854,1.5765,0,1.5765,47.24,-4.89,47.4924172895,132.67
2020-04-10 23:00:00,46.009,-5.7,46.3607385726,1.629,0,1.629,44.38,-5.7,44.7445460364,133.42,45.709,-5.7,46.0630294379,1.629,0,1.629,44.08,-5.7,44.4470066484,133.41
2020-04-10 23:30:00,43.6525,-6.2,44.090597141,1.6325,0,1.6325,42.02,-6.2,42.4749384932,133.84,43.3825,-6.2,43.8232963873,1.6325,0,1.6325,41.75,-6.2,42.2078487962,133.84
2020-04-11 00:00:00,41.138,-6.54,41.6546113174,1.588,0,1.588,39.55,-6.54,40.0870814602,134.4,40.868,-6.53,41.3864026463,1.588,0,1.588,39.28,-6.53,39.819082109,134.39
2020-04-11 00:30:00,40.791,-6.73,41.3424549465,1.5510000000000002,0,1.5510000000000002,39.24,-6.73,39.8129438751,134.3,40.531,-6.72,41.0843079655,1.5510000000000002,0,1.5510000000000002,38.98,-6.72,39.5550097965,134.3
2020-04-11 01:00:00,39.7135,-6.8100000000000005,40.2931530443,1.5135,0,1.5135,38.2,-6.8100000000000005,38.8022692635,134.49,39.4535,-6.8,40.0352177745,1.5135,0,1.5135,37.94,-6.8,38.5445664134,134.49
2020-04-11 01:30:00,41.6715,-6.41,42.1616177613,1.5115,0,1.5115,40.16,-6.41,40.6683378072,134.04,41.3815,-6.39,41.8719553192,1.5115,0,1.5115,39.87,-6.39,40.3788187049,134.03
2020-04-11 02:00:00,41.356,-6.55,41.8714847599,1.496,0,1.496,39.86,-6.55,40.394580082,134.04,41.096,-6.55,41.6147055258,1.496,0,1.496,39.6,-6.55,40.1380430514,134.03
2020-04-11 02:30:00,40.8605,-6.75,41.4142844952,1.5205000000000002,0,1.5205000000000002,39.34,-6.75,39.9148856944,134.11,40.6005,-6.74,41.1561441373,1.5205000000000002,0,1.5205000000000002,39.08,-6.74,39.656953993,134.11
2020-04-11 03:00:00,39.484,-7.14,40.1243798208,1.524,0,1.524,37.96,-7.14,38.625654687,134.77,39.224,-7.12,39.8649793177,1.524,0,1.524,37.7,-7.12,38.3664488844,134.77
2020-04-11 03:30:00,38.1975,-7.53,38.9326329221,1.5275,0,1.5275,36.67,-7.53,37.4351412446,135.06,37.9475,-7.52,38.6854385557,1.5275,0,1.5275,36.42,-7.52,37.1882615888,135.05
2020-04-11 04:00:00,37.47,-7.99,38.312413132,1.5,0,1.5,35.97,-7.99,36.8467230565,135.51,37.23,-7.98,38.0756260618,1.5,0,1.5,35.73,-7.98,36.6102895372,135.5
2020-04-11 04:30:00,37.517,-8.05,38.3709237444,1.4969999999999999,0,1.4969999999999999,36.02,-8.05,36.9085748844,135.42,37.277,-7.78,38.0802196554,1.4969999999999999,0,1.4969999999999999,35.78,-7.78,36.6160729735,135.42
2020-04-11 05:00:00,37.248,-8.55,38.2166979735,1.448,0,1.448,35.8,-8.55,36.8068268124,133.45,37.008,-8.54,37.9805695587,1.448,0,1.448,35.56,-8.54,36.571097878,133.45
2020-04-11 05:30:00,37.9595,-8.25,38.8456708045,1.4395,0,1.4395,36.52,-8.25,37.4402577448,133.23,37.7095,-8.23,38.5971409595,1.4395,0,1.4395,36.27,-8.23,37.1920125833,133.23
2020-04-11 06:00:00,38.7005,-7.99,39.516690148,1.4304999999999999,0,1.4304999999999999,37.27,-7.99,38.1168335516,133.06,38.4405,-7.99,39.2620954643,1.4304999999999999,0,1.4304999999999999,37.01,-7.99,37.8626491413,133.05
2020-04-11 06:30:00,40.3185,-7.47,41.0046624453,1.4485000000000001,0,1.4485000000000001,38.87,-7.47,39.5812809292,132.41,40.0385,-7.46,40.7275469707,1.4485000000000001,0,1.4485000000000001,38.59,-7.46,39.3044488576,132.41
2020-04-11 07:00:00,41.89,-7.23,42.5093519123,2.51,0,2.51,39.38,-7.23,40.0381980114,132.2,41.62,-7.21,42.2398922821,2.51,0,2.51,39.11,-7.21,39.7690356936,132.2
2020-04-11 07:30:00,44.6335,-6.87,45.1591211412,6.3335,0,6.3335,38.3,-6.87,38.9112695758,131.68,44.3635,-6.87,44.8922825467,6.3335,0,6.3335,38.03,-6.87,38.6455404931,131.67
2020-04-11 08:00:00,48.878,-6.27,49.278512396400004,13.248,0,13.248,35.63,-6.27,36.1774764183,131.57,48.638,-6.27,49.04047251,13.248,0,13.248,35.39,-6.27,35.9411324251,131.56
2020-04-11 08:30:00,52.543,-5.64,52.8448337021,20.683,0,20.683,31.86,-5.64,32.3553581343,131.57,52.333,-5.64,52.6360379303,20.683,0,20.683,31.65,-5.64,32.1485940595,131.56
2020-04-11 09:00:00,57.1725,-4.75,57.3694801811,32.9925,0,32.9925,24.18,-4.75,24.6421366768,131.34,57.0225,-4.75,57.2199965593,32.9925,0,32.9925,24.03,-4.75,24.4949668299,131.33
2020-04-11 09:30:00,63.7645,-1.18,63.7754173663,45.6445,0,45.6445,18.12,-1.18,18.1583809851,131.52,63.5645,-4.37,63.7145396299,45.6445,0,45.6445,17.92,-4.37,18.4451429921,131.52
2020-04-11 10:00:00,66.503,9.91,67.2373193175,52.583,0,52.583,13.92,9.91,17.087261337,133.55,65.833,-9.1,66.4589639477,52.583,0,52.583,13.25,-9.1,16.0739696404,133.55
2020-04-11 10:30:00,70.1255,10.9,70.9675682988,63.8455,0,63.8455,6.28,10.9,12.579682031,133.24,69.5455,-8.05,70.0098498088,63.8455,0,63.8455,5.7,-8.05,9.8636960618,133.26
2020-04-11 11:00:00,71.715,11.86,72.6890695015,70.445,0,70.445,1.27,11.86,11.9278036536,132.8,71.195,-7.0,71.5382976104,70.445,0,70.445,0.75,-7.0,7.0400639202,132.82
2020-04-11 11:30:00,72.6585,12.87,73.7895285406,75.7885,0,75.7885,-3.13,12.87,13.2451425058,133.23,72.1785,-6.12,72.4374921035,75.7885,0,75.7885,-3.61,-6.12,7.1053852816,133.26
