Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-11 12:00:00,72.249,13.32,73.4665937757,77.349,0,77.349,-5.1,13.32,14.2629730421,133.1,71.789,-5.65,72.0109923623,77.349,0,77.349,-5.5600000000000005,-5.65,7.9269224798,133.12
2020-04-11 12:30:00,73.9535,13.77,75.2245509275,80.3835,0,80.3835,-6.43,13.77,15.1972958121,133.02,73.4935,-5.16,73.6744198637,80.3835,0,80.3835,-6.89,-5.16,8.6080020911,133.04
2020-04-11 13:00:00,75.1445,14.26,76.4855769426,84.0345,0,84.0345,-8.89,14.26,16.8041572237,132.94,74.7145,-4.68,74.8609304661,84.0345,0,84.0345,-9.32,-4.68,10.4290363889,132.95
2020-04-11 13:30:00,74.166,13.88,75.4536278518,83.796,0,83.796,-9.63,13.88,16.8935283467,134.08,73.726,-5.42,73.9249584105,83.796,0,83.796,-10.07,-5.42,11.4359651976,134.08
2020-04-11 14:00:00,70.485,13.29,71.7269776653,81.095,0,81.095,-10.61,13.29,17.0057696092,134.82,70.065,-6.21,70.3396639529,81.095,0,81.095,-11.03,-6.21,12.658001422,134.81
2020-04-11 14:30:00,68.606,12.64,69.7606825941,77.846,0,77.846,-9.24,12.64,15.6571772679,134.94,68.166,-6.9,68.5143310264,77.846,0,77.846,-9.68,-6.9,11.8874892219,134.94
2020-04-11 15:00:00,66.756,11.67,67.7683734201,73.316,0,73.316,-6.5600000000000005,11.67,13.3874007933,135.23,66.266,-7.94,66.7399906803,73.316,0,73.316,-7.05,-7.94,10.6181966454,135.24
2020-04-11 15:30:00,64.7595,10.84,65.6604785259,67.4395,0,67.4395,-2.68,10.84,11.1663781057,135.51,64.2295,-8.85,64.8363414317,67.4395,0,67.4395,-3.21,-8.85,9.4141701705,135.55
2020-04-11 16:00:00,63.667,10.11,64.4647111915,61.547,0,61.547,2.12,10.11,10.3298838328,135.67,63.067,-9.6,63.7934674477,61.547,0,61.547,1.52,-9.6,9.7195884687,135.69
2020-04-11 16:30:00,63.6205,9.5,64.3258736454,52.4505,0,52.4505,11.17,9.5,14.6635227691,135.67,62.9205,-10.17,63.7371023835,52.4505,0,52.4505,10.47,-10.17,14.5962255395,135.69
2020-04-11 17:00:00,66.7215,9.18,67.3500628229,46.2215,0,46.2215,20.5,9.18,22.4615760801,135.67,65.9315,-10.45,66.754514396,46.2215,0,46.2215,19.71,-10.45,22.3088906044,135.69
2020-04-11 17:30:00,68.239,2.63,68.2896626218,37.869,0,37.869,30.37,2.63,30.4836644779,133.56,67.699,-6.65,68.0248270928,37.869,0,37.869,29.83,-6.65,30.562254498,133.55
2020-04-11 18:00:00,67.7905,-3.61,67.8865523521,29.6505,0,29.6505,38.14,-3.61,38.3104646278,132.04,67.5105,-3.63,67.6080210497,29.6505,0,29.6505,37.86,-3.63,38.0336232826,132.03
2020-04-11 18:30:00,64.817,-3.95,64.9372465462,20.487,0,20.487,44.33,-3.95,44.5056333513,131.42,64.507,-3.88,64.623582762,20.487,0,20.487,44.02,-3.88,44.1906641724,131.38
2020-04-11 19:00:00,62.662,1.21,62.6736814301,12.722,0,12.722,49.94,1.21,49.9546564396,134.58,62.342,1.85,62.3694433517,12.722,0,12.722,49.62,1.85,49.6544751256,134.57
2020-04-11 19:30:00,59.5885,1.12,59.5990245914,8.1585,0,8.1585,51.43,1.12,51.4421937713,134.78,59.2485,1.08,59.2583424696,8.1585,0,8.1585,51.09,1.08,51.1014138748,134.77
2020-04-11 20:00:00,56.86,0.64,56.863601715,4.03,0,4.03,52.83,0.64,52.8338764431,134.64,56.5,0.59,56.503080447,4.03,0,4.03,52.47,0.59,52.4733170288,134.61
2020-04-11 20:30:00,56.53,0.93,56.5376494029,1.46,0,1.46,55.07,0.93,55.0778521731,134.31,56.16,0.89,56.1670517296,1.46,0,1.46,54.7,0.89,54.7072399231,134.27
2020-04-11 21:00:00,55.831,1.1400000000000001,55.8426374825,1.451,0,1.451,54.38,1.1400000000000001,54.3919479335,133.58,55.471,1.11,55.4821046915,1.451,0,1.451,54.02,1.11,54.0314029061,133.56
2020-04-11 21:30:00,53.591,0.55,53.5938222279,1.501,0,1.501,52.09,0.55,52.0929035474,133.93,53.241,0.51,53.2434426103,1.501,0,1.501,51.74,0.51,51.7425134681,133.92
2020-04-11 22:00:00,51.1,-0.4,51.1015655337,1.69,0,1.69,49.41,-0.4,49.4116190789,134.27,50.78,-0.43,50.781820566,1.69,0,1.69,49.09,-0.43,49.0918832395,134.26
2020-04-11 22:30:00,47.735,-1.32,47.7532472718,1.695,0,1.695,46.04,-1.32,46.0589187889,134.07,47.445,-1.35,47.4642025636,1.695,0,1.695,45.75,-1.35,45.7699136988,134.06
2020-04-11 23:00:00,44.943,-1.6600000000000001,44.9736461608,1.473,0,1.473,43.47,-1.6600000000000001,43.5016838755,134.47,44.663,-1.6800000000000002,44.6945854551,1.473,0,1.473,43.19,-1.6800000000000002,43.2226618801,134.46
2020-04-11 23:30:00,43.101,-2.41,43.1683252049,2.291,0,2.291,40.81,-2.41,40.8810983218,135.1,42.841,-2.43,42.9098611161,2.291,0,2.291,40.55,-2.43,40.6227448605,135.1
2020-04-12 00:00:00,40.2775,-3.22,40.4060070565,2.7375,0,2.7375,37.54,-3.22,37.677844949,134.56,40.0275,-3.49,40.1793585844,2.7375,0,2.7375,37.29,-3.49,37.4529598296,134.56
2020-04-12 00:30:00,39.566,-3.76,39.7442568933,1.736,0,1.736,37.83,-3.76,38.0163977778,134.0,39.316,-3.7800000000000002,39.4972942871,1.736,0,1.736,37.58,-3.7800000000000002,37.7696280098,134.01
2020-04-12 01:00:00,38.53,-4.09,38.746470807,1.78,0,1.78,36.75,-4.09,36.9768927845,134.09,38.28,-4.1,38.498940245200004,1.78,0,1.78,36.5,-4.1,36.7295521345,134.1
2020-04-12 01:30:00,40.445,-3.8200000000000003,40.6249975385,1.755,0,1.755,38.69,-3.8200000000000003,38.8781236687,134.09,40.185,-3.83,40.3671044912,1.755,0,1.755,38.43,-3.83,38.6203806299,134.1
2020-04-12 02:00:00,40.141,-3.89,40.3290463686,1.771,0,1.771,38.37,-3.89,38.5666825122,134.09,39.891,-3.92,40.0831421049,1.771,0,1.771,38.12,-3.92,38.3210229509,134.1
2020-04-12 02:30:00,39.6865,-3.99,39.8865689456,1.7465000000000002,0,1.7465000000000002,37.94,-3.99,38.14922935,134.3,39.4365,-4.01,39.6398490442,1.7465000000000002,0,1.7465000000000002,37.69,-4.01,37.902720219,134.3
2020-04-12 03:00:00,38.4115,-4.11,38.6307575935,1.7915,0,1.7915,36.62,-4.11,36.8499185888,134.52,38.1615,-4.12,38.3832578379,1.7915,0,1.7915,36.37,-4.12,36.6026132947,134.52
2020-04-12 03:30:00,37.323,-4.26,37.5653288153,1.7429999999999999,0,1.7429999999999999,35.58,-4.26,35.8341178209,135.42,37.083,-4.28,37.3291747699,1.7429999999999999,0,1.7429999999999999,35.34,-4.28,35.5982302931,135.4
2020-04-12 04:00:00,36.1935,-7.67,36.9972747949,1.7735,0,1.7735,34.42,-7.67,35.2642212448,133.49,35.9635,-8.17,36.8798350356,1.7735,0,1.7735,34.19,-8.17,35.1525959212,133.48
2020-04-12 04:30:00,35.734,-10.18,37.1557688119,1.754,0,1.754,33.98,-10.18,35.4721411815,132.22,35.494,-10.14,36.9140032508,1.754,0,1.754,33.74,-10.14,35.2307706416,132.22
2020-04-12 05:00:00,35.4245,-10.17,36.8554487186,1.6945000000000001,0,1.6945000000000001,33.73,-10.17,35.2298424635,132.22,35.2045,-10.13,36.6329594798,1.6945000000000001,0,1.6945000000000001,33.51,-10.13,35.007670588,132.22
2020-04-12 05:30:00,35.7125,-10.08,37.107803172,1.6625,0,1.6625,34.05,-10.08,35.5106871237,132.31,35.4925,-10.05,36.8879391705,1.6625,0,1.6625,33.83,-10.05,35.2912368726,132.3
2020-04-12 06:00:00,36.101,-9.92,37.4391319477,1.671,0,1.671,34.43,-9.92,35.8305916781,132.52,35.881,-9.89,37.2190577661,1.671,0,1.671,34.21,-9.89,35.6109000167,132.51
2020-04-12 06:30:00,37.0265,-9.77,38.2937932601,1.7065000000000001,0,1.7065000000000001,35.32,-9.77,36.6463545254,132.44,36.7865,-9.74,38.0540954728,1.7065000000000001,0,1.7065000000000001,35.08,-9.74,36.4070597549,132.44
2020-04-12 07:00:00,38.3615,-9.47,39.5131064617,3.1815,0,3.1815,35.18,-9.47,36.4323112086,132.19,38.1315,-9.44,39.2826283776,3.1815,0,3.1815,34.95,-9.44,36.2024322387,132.17
2020-04-12 07:30:00,40.946,-9.11,41.9471931838,6.756,0,6.756,34.19,-9.11,35.3828800411,131.78,40.726,-9.08,41.7259328955,6.756,0,6.756,33.97,-9.08,35.1625838072,131.78
2020-04-12 08:00:00,45.049,-8.58,45.8587919706,13.819,0,13.819,31.23,-8.58,32.3871780185,131.78,44.859,-8.56,45.6684079096,13.819,0,13.819,31.04,-8.56,32.1986832029,131.78
2020-04-12 08:30:00,49.508,-7.91,50.1359169059,23.768,0,23.768,25.74,-7.91,26.927972445,131.5,49.358,-7.89,49.9846402808,23.768,0,23.768,25.59,-7.89,26.7787266314,131.49
2020-04-12 09:00:00,54.459,-7.32,54.9487495854,33.729,0,33.729,20.73,-7.32,21.9844331289,132.0,54.349,-7.04,54.8030601427,33.729,0,33.729,20.62,-7.04,21.7886667789,131.99
2020-04-12 09:30:00,60.242,-5.64,60.5054391274,44.212,0,44.212,16.03,-5.64,16.9932486594,132.6,60.142,-5.64,60.4058752441,44.212,0,44.212,15.93,-5.64,16.8989496715,132.59
2020-04-12 10:00:00,64.0395,-4.77,64.2169016712,52.2095,0,52.2095,11.83,-4.77,12.7554615753,131.95,63.9795,-4.77,64.1570675783,52.2095,0,52.2095,11.77,-4.77,12.6998346446,131.95
2020-04-12 10:30:00,67.648,-4.08,67.7709252113,61.388,0,61.388,6.26,-4.08,7.4722152003,131.59,67.628,-4.08,67.7509614987,61.388,0,61.388,6.24,-4.08,7.4554677922,131.58
2020-04-12 11:00:00,71.285,-2.9,71.3439641806,71.525,0,71.525,-0.24,-2.9,2.9099140881,131.28,71.325,-2.91,71.3843380932,71.525,0,71.525,-0.2,-2.91,2.9168647551999998,131.28
2020-04-12 11:30:00,72.073,-2.08,72.1030077667,73.113,0,73.113,-1.04,-2.08,2.3255106966,130.77,72.083,-2.09,72.1132927344,73.113,0,73.113,-1.03,-2.09,2.3300214591,130.77
2020-04-12 12:00:00,72.988,-1.9500000000000002,73.0140441559,70.518,0,70.518,2.47,-1.9500000000000002,3.1469667936,130.57,72.988,-1.96,73.0143119121,70.518,0,70.518,2.47,-1.96,3.1531730051,130.56
2020-04-12 12:30:00,74.651,-1.67,74.6696772526,73.011,0,73.011,1.6400000000000001,-1.67,2.3406195761,130.41,74.651,-1.69,74.6701272331,73.011,0,73.011,1.6400000000000001,-1.69,2.3549309969,130.41
2020-04-12 13:00:00,76.2525,-1.49,76.2670561661,75.0025,0,75.0025,1.25,-1.49,1.9448907424000001,130.41,76.2625,-1.49,76.2770542578,75.0025,0,75.0025,1.26,-1.49,1.9513328778,130.41
2020-04-12 13:30:00,74.355,-1.54,74.370946108,74.915,0,74.915,-0.56,-1.54,1.6386579875,130.7,74.385,-1.56,74.4013563384,74.915,0,74.915,-0.53,-1.56,1.6475739741000002,130.7
2020-04-12 14:00:00,69.448,-2.1,69.4797431198,69.098,0,69.098,0.35000000000000003,-2.1,2.1289668856,131.13,69.458,-2.11,69.4900414736,69.098,0,69.098,0.36,-2.11,2.140490598,131.12
2020-04-12 14:30:00,66.905,-2.86,66.9661005659,63.315,0,63.315,3.59,-2.86,4.5899564268,131.62,66.865,-2.86,66.9261370841,63.315,0,63.315,3.55,-2.86,4.5587388607,131.62
2020-04-12 15:00:00,65.0295,-3.39,65.1178007172,57.3195,0,57.3195,7.71,-3.39,8.4223630888,131.62,64.9795,-3.4,65.0683903309,57.3195,0,57.3195,7.66,-3.4,8.3806682311,131.62
2020-04-12 15:30:00,63.4825,-3.91,63.6027979436,50.5225,0,50.5225,12.96,-3.91,13.536975289899999,131.62,63.3925,-3.9,63.512353572,50.5225,0,50.5225,12.87,-3.9,13.4479329267,131.62
2020-04-12 16:00:00,63.655,-4.26,63.7973872898,45.225,0,45.225,18.43,-4.26,18.915932438,131.62,63.525,-4.25,63.6670097068,45.225,0,45.225,18.3,-4.25,18.7870301006,131.62
2020-04-12 16:30:00,65.4365,-4.42,65.5856076609,42.7465,0,42.7465,22.69,-4.42,23.1164984373,131.31,65.2765,-4.42,65.4259723065,42.7465,0,42.7465,22.53,-4.42,22.9594708127,131.29
2020-04-12 17:00:00,67.954,-4.08,68.0763726707,37.644,0,37.644,30.31,-4.08,30.5833696639,130.72,67.754,-4.08,67.8767332449,37.644,0,37.644,30.11,-4.08,30.3851690797,130.69
2020-04-12 17:30:00,70.863,-3.46,70.9474197487,35.103,0,35.103,35.76,-3.46,35.9269982047,130.44,70.613,-3.47,70.6982083861,35.103,0,35.103,35.51,-3.47,35.6791395636,130.42
2020-04-12 18:00:00,69.9975,-3.5700000000000003,70.0884791264,29.0175,0,29.0175,40.98,-3.5700000000000003,41.1352075478,130.07,69.7075,-3.58,69.7993693113,29.0175,0,29.0175,40.69,-3.58,40.8471847255,130.03
2020-04-12 18:30:00,66.9945,-3.65,67.0938561289,22.0945,0,22.0945,44.9,-3.65,45.048113168,130.28,66.6745,-3.66,66.7748796349,22.0945,0,22.0945,44.58,-3.66,44.7299899396,130.26
2020-04-12 19:00:00,61.815,-3.75,61.9286422021,12.885,0,12.885,48.93,-3.75,49.0734897883,130.46,61.465,-3.77,61.5805092947,12.885,0,12.885,48.58,-3.77,48.7260638673,130.45
2020-04-12 19:30:00,58.524,-4.25,58.6781141142,6.204,0,6.204,52.32,-4.25,52.4923318209,130.62,58.164,-4.26,58.3197950614,6.204,0,6.204,51.96,-4.26,52.1343380125,130.61
2020-04-12 20:00:00,55.807,-4.6,55.996261027,2.407,0,2.407,53.4,-4.6,53.5977611473,132.57,55.457,-4.1,55.6083523313,2.407,0,2.407,53.05,-4.1,53.2081995561,132.53
2020-04-12 20:30:00,55.878,-3.71,56.0010266334,1.658,0,1.658,54.22,-3.71,54.3467800334,133.84,55.508,-3.71,55.6318448732,1.658,0,1.658,53.85,-3.71,53.9776490781,133.81
2020-04-12 21:00:00,54.823,-4.34,54.9945172631,1.703,0,1.703,53.12,-4.34,53.2969980393,134.94,54.473,-4.34,54.645615826,1.703,0,1.703,52.77,-4.34,52.9481680514,134.92
2020-04-12 21:30:00,53.3635,-4.9,53.5879942921,1.8735,0,1.8735,51.49,-4.9,51.7226265768,135.3,53.0235,-4.91,53.2503488463,1.8735,0,1.8735,51.15,-4.91,51.3851204144,135.27
2020-04-12 22:00:00,50.532,-5.58,50.8391524713,1.912,0,1.912,48.62,-5.58,48.9391540589,135.53,50.202,-5.57,50.5100554741,1.912,0,1.912,48.29,-5.57,48.6101738322,135.51
2020-04-12 22:30:00,49.3025,-4.72,49.5279204717,1.9325,0,1.9325,47.37,-4.72,47.6045722594,134.93,48.9725,-4.97,49.2240455088,1.9325,0,1.9325,47.04,-4.97,47.3018234321,134.91
2020-04-12 23:00:00,46.56,-2.77,46.6423251993,1.87,0,1.87,44.69,-2.77,44.7757635334,133.37,46.26,-2.7800000000000002,46.3434569276,1.87,0,1.87,44.39,-2.7800000000000002,44.4769659487,133.36
2020-04-12 23:30:00,44.689,-3.29,44.8099410957,1.619,0,1.619,43.07,-3.29,43.1954743,133.06,44.409,-3.31,44.5321836541,1.619,0,1.619,42.79,-3.31,42.9178307933,133.06
2020-04-13 00:00:00,42.711,-3.43,42.8485054699,1.441,0,1.441,41.27,-3.43,41.4122904462,133.51,42.431,-3.44,42.5702168305,1.441,0,1.441,40.99,-3.44,41.1340941313,133.51
2020-04-13 00:30:00,42.5855,-3.12,42.6996394628,1.5055,0,1.5055,41.08,-3.12,41.198310645,133.81,42.3055,-3.13,42.4211295259,1.5055,0,1.5055,40.8,-3.13,40.9198839197,133.81
2020-04-13 01:00:00,41.3305,-3.12,41.4480956167,1.4705,0,1.4705,39.86,-3.12,39.9819209143,133.72,41.0505,-3.15,41.1711798501,1.4705,0,1.4705,39.58,-3.15,39.7051495401,133.73
2020-04-13 01:30:00,43.376,-2.77,43.4643563854,1.496,0,1.496,41.88,-2.77,41.9715058105,133.89,43.076,-2.79,43.166258536,1.496,0,1.496,41.58,-2.79,41.6734987732,133.89
2020-04-13 02:00:00,43.1905,-2.73,43.276693384,1.9405000000000001,0,1.9405000000000001,41.25,-2.73,41.3402394768,134.12,42.9105,-2.75,42.9985291638,1.9405000000000001,0,1.9405000000000001,40.97,-2.75,41.0621894204,134.12
2020-04-13 02:30:00,43.041,-3.02,43.1468200566,1.971,0,1.971,41.07,-3.02,41.1808851289,134.24,42.761,-3.05,42.8696351862,1.971,0,1.971,40.79,-3.05,40.9038702325,134.24
2020-04-13 03:00:00,41.487,-3.24,41.6133244166,1.767,0,1.767,39.72,-3.24,39.8519259259,134.65,41.217,-3.26,41.345721532,1.767,0,1.767,39.45,-3.26,39.5844679136,134.65
2020-04-13 03:30:00,40.3725,-3.27,40.5047115315,1.5025,0,1.5025,38.87,-3.27,39.0073044442,134.77,40.1025,-3.2800000000000002,40.2364126911,1.5025,0,1.5025,38.6,-3.2800000000000002,38.739106856,134.77
2020-04-13 04:00:00,39.7015,-3.34,39.8417457229,1.4215,0,1.4215,38.28,-3.34,38.4254342851,134.99,39.4415,-3.37,39.5852096401,1.4215,0,1.4215,38.02,-3.37,38.1690620791,134.99
2020-04-13 04:30:00,38.446,-8.06,39.2817835135,1.4060000000000001,0,1.4060000000000001,37.04,-8.06,37.9067962244,133.13,38.166,-8.54,39.1097833796,1.4060000000000001,0,1.4060000000000001,36.76,-8.54,37.7389613,133.12
2020-04-13 05:00:00,37.953,-9.34,39.0853656629,1.373,0,1.373,36.58,-9.34,37.7535693677,132.39,37.693,-9.33,38.8305440214,1.373,0,1.373,36.32,-9.33,37.4992173252,132.38
2020-04-13 05:30:00,38.288,-9.21,39.3801351445,1.408,0,1.408,36.88,-9.21,38.0126097499,132.48,38.028,-9.2,39.1250403706,1.408,0,1.408,36.62,-9.2,37.7579713438,132.48
2020-04-13 06:00:00,39.1155,-8.8,40.0931707433,1.4155,0,1.4155,37.7,-8.8,38.7134343607,132.36,38.8455,-8.79,39.8275905655,1.4155,0,1.4155,37.43,-8.79,38.44826394,132.35
2020-04-13 06:30:00,40.1345,-8.28,40.9797082743,1.4245,0,1.4245,38.71,-8.28,39.5856350208,132.05,39.8645,-8.27,40.7132811285,1.4245,0,1.4245,38.44,-8.27,39.3195434867,132.04
2020-04-13 07:00:00,41.599,-7.8100000000000005,42.3257947474,2.029,0,2.029,39.57,-7.8100000000000005,40.3333732782,131.82,41.329,-7.8100000000000005,42.0604605419,2.029,0,2.029,39.3,-7.8100000000000005,40.0685175668,131.81
2020-04-13 07:30:00,43.6285,-7.42,44.2549704807,4.4685,0,4.4685,39.16,-7.42,39.8567685594,131.59,43.3385,-7.41,43.9674161425,4.4685,0,4.4685,38.87,-7.41,39.5700012636,131.58
2020-04-13 08:00:00,46.5225,-6.97,47.0417251623,8.1225,0,8.1225,38.4,-6.97,39.0274377842,131.59,46.2625,-6.98,46.7861016355,8.1225,0,8.1225,38.14,-6.98,38.7734445207,131.58
2020-04-13 08:30:00,48.6625,-6.51,49.0960182321,11.3825,0,11.3825,37.28,-6.51,37.8441342879,131.3,48.4125,-6.51,48.848236982,11.3825,0,11.3825,37.03,-6.51,37.5978855788,131.3
2020-04-13 09:00:00,51.1475,-5.69,51.4630241654,12.7375,0,12.7375,38.41,-5.69,38.8291668723,131.01,50.8775,-5.7,51.1958006701,12.7375,0,12.7375,38.14,-5.7,38.5635786721,131.01
2020-04-13 09:30:00,53.0655,-4.93,53.2940164582,14.3055,0,14.3055,38.76,-4.93,39.0722727775,130.2,52.7955,-4.94,53.0261107404,14.3055,0,14.3055,38.49,-4.94,38.8057173623,130.2
2020-04-13 10:00:00,55.8845,-4.14,56.0376386034,18.8745,0,18.8745,37.01,-4.14,37.2408337715,129.85,55.6345,-4.15,55.7890678382,18.8745,0,18.8745,36.76,-4.15,36.9935142964,129.85
2020-04-13 10:30:00,58.376,-4.09,58.5191035133,25.916,0,25.916,32.46,-4.09,32.7166578366,129.85,58.156,-4.1,58.3003459338,25.916,0,25.916,32.24,-4.1,32.4996553828,129.92
2020-04-13 11:00:00,62.594,-3.43,62.6879074144,41.884,0,41.884,20.71,-3.43,20.9921175683,129.97,62.494,-3.45,62.5891566967,41.884,0,41.884,20.61,-3.45,20.8967605145,129.92
2020-04-13 11:30:00,69.8845,-1.28,69.8962212158,67.4545,0,67.4545,2.43,-1.28,2.7465068724,129.81,69.8945,-1.31,69.9067752814,67.4545,0,67.4545,2.44,-1.31,2.7694223224,129.81
2020-04-13 12:00:00,72.264,-0.53,72.2659435419,76.554,0,76.554,-4.29,-0.53,4.3226149493,129.59,72.304,-0.5700000000000001,72.3062467288,76.554,0,76.554,-4.25,-0.5700000000000001,4.2880531713,129.6
2020-04-13 12:30:00,73.9385,0.01,73.9385006762,80.1985,0,80.1985,-6.26,0.01,6.2600079872,129.14,73.9885,-0.02,73.9885027031,80.1985,0,80.1985,-6.21,-0.02,6.210032206,129.15
2020-04-13 13:00:00,73.6215,-0.07,73.6215332783,81.0715,0,81.0715,-7.45,-0.07,7.4503288518,129.26,73.6715,-0.09,73.6715549737,81.0715,0,81.0715,-7.4,-0.09,7.4005472771,129.28
2020-04-13 13:30:00,73.09,0.14,73.0901340811,83.7,0,83.7,-10.61,0.14,10.6109236167,129.26,73.17,0.11,73.1700826841,83.7,0,83.7,-10.53,0.11,10.5305745332,129.28
2020-04-13 14:00:00,71.37,0.0,71.37,85.6,0,85.6,-14.23,0.0,14.23,129.55,71.47,0.0,71.47,85.6,0,85.6,-14.13,0.0,14.13,129.57
2020-04-13 14:30:00,69.7145,-0.18,69.7147323759,84.5145,0,84.5145,-14.8,-0.18,14.8010945541,129.87,69.8245,-0.23,69.8248788058,84.5145,0,84.5145,-14.69,-0.23,14.6918004343,129.9
2020-04-13 15:00:00,68.627,-0.55,68.6292039077,82.277,0,82.277,-13.65,-0.55,13.6610760923,130.22,68.717,-0.58,68.7194476768,82.277,0,82.277,-13.56,-0.58,13.5723984616,130.24
2020-04-13 15:30:00,67.9935,-1.12,68.0027237855,80.1235,0,80.1235,-12.13,-1.12,12.1815967755,130.39,68.0835,-1.15,68.0932116459,80.1235,0,80.1235,-12.04,-1.15,12.0947964018,130.44
2020-04-13 16:00:00,67.285,-2.09,67.3174518606,75.015,0,75.015,-7.73,-2.09,8.0075589289,130.57,67.325,-2.11,67.3580561255,75.015,0,75.015,-7.69,-2.11,7.9742209651,130.62
2020-04-13 16:30:00,67.921,-1.6600000000000001,67.9412823032,67.201,0,67.201,0.72,-1.6600000000000001,1.8094197965,131.65,67.911,-1.19,67.9214253458,67.201,0,67.201,0.71,-1.19,1.385712813,131.67
2020-04-13 17:00:00,69.6695,2.43,69.7118650608,57.8595,0,57.8595,11.81,2.43,12.0574043641,133.97,69.5695,2.37,69.6098572779,57.8595,0,57.8595,11.71,2.37,11.9474265011,134.0
2020-04-13 17:30:00,71.51,2.05,71.5393779677,49.19,0,49.19,22.32,2.05,22.4139443204,133.31,71.33,1.99,71.3577536081,49.19,0,49.19,22.14,1.99,22.2292532488,133.32
2020-04-13 18:00:00,71.574,1.94,71.600286843,38.874,0,38.874,32.7,1.94,32.7574968519,132.8,71.334,1.88,71.3587692999,38.874,0,38.874,32.46,1.88,32.5143968113,132.81
2020-04-13 18:30:00,68.6785,1.72,68.7000346597,26.7285,0,26.7285,41.95,1.72,41.9852462182,132.8,68.3785,1.6600000000000001,68.3986466405,26.7285,0,26.7285,41.65,1.6600000000000001,41.6830673056,132.81
2020-04-13 19:00:00,64.769,1.55,64.7875440266,15.889,0,15.889,48.88,1.55,48.9045693162,132.66,64.419,1.49,64.4362294133,15.889,0,15.889,48.53,1.49,48.5528680924,132.65
2020-04-13 19:30:00,61.598,1.2,61.6096875824,9.088,0,9.088,52.51,1.2,52.5237098842,132.52,61.228,1.16,61.2389874508,9.088,0,9.088,52.14,1.16,52.1529021244,132.52
2020-04-13 20:00:00,59.0905,0.68,59.0944125129,6.0805,0,6.0805,53.01,0.68,53.0143612618,132.68,58.7205,0.62,58.7237730417,6.0805,0,6.0805,52.64,0.62,52.6436510892,132.67
2020-04-13 20:30:00,57.8585,1.16,57.8701272009,1.7085,0,1.7085,56.15,1.16,56.1619809124,132.41,57.4685,1.11,57.479218786,1.7085,0,1.7085,55.76,1.11,55.7710471481,132.41
2020-04-13 21:00:00,58.0735,1.42,58.0908581642,1.5535,0,1.5535,56.52,1.42,56.5378351195,132.3,57.6935,1.3599999999999999,57.7095273092,1.5535,0,1.5535,56.14,1.3599999999999999,56.1564706868,132.28
2020-04-13 21:30:00,55.8415,0.63,55.8450536955,1.5115,0,1.5115,54.33,0.63,54.3336525553,132.9,55.4715,0.58,55.4745321048,1.5115,0,1.5115,53.96,0.58,53.9631170338,132.88
2020-04-13 22:00:00,52.302,-0.55,52.3048917789,1.6520000000000001,0,1.6520000000000001,50.65,-0.55,50.6529860916,132.81,51.952,-0.59,51.9553500999,1.6520000000000001,0,1.6520000000000001,50.3,-0.59,50.3034601196,132.81
2020-04-13 22:30:00,50.218,-1.34,50.2358748705,1.718,0,1.718,48.5,-1.34,48.5185078089,133.04,49.898,-1.37,49.916803824,1.718,0,1.718,48.18,-1.37,48.1994740635,133.04
2020-04-13 23:00:00,46.89,-2.21,46.9420515103,1.7000000000000002,0,1.7000000000000002,45.19,-2.21,45.244007338,133.86,46.59,-2.24,46.6438173824,1.7000000000000002,0,1.7000000000000002,44.89,-2.24,44.9458529789,133.86
2020-04-13 23:30:00,44.403,-2.59,44.4784724221,1.7229999999999999,0,1.7229999999999999,42.68,-2.59,42.7585137721,134.55,44.113,-2.62,44.1907362351,1.7229999999999999,0,1.7229999999999999,42.39,-2.62,42.4708900307,134.55
2020-04-14 00:00:00,42.048,-2.92,42.149266945,1.608,0,1.608,40.44,-2.92,40.5452833262,135.02,41.758,-3.44,41.8994530275,1.608,0,1.608,40.15,-3.44,40.2970979104,135.03
2020-04-14 00:30:00,41.4265,-8.64,42.3178981313,1.7265000000000001,0,1.7265000000000001,39.7,-8.64,40.6292948499,131.98,41.1565,-8.63,42.0515682496,1.7265000000000001,0,1.7265000000000001,39.43,-8.63,40.3633720098,131.98
2020-04-14 01:00:00,40.943,-8.84,41.886451855,1.7229999999999999,0,1.7229999999999999,39.22,-8.84,40.2039052829,132.18,40.663,-8.84,41.6128005426,1.7229999999999999,0,1.7229999999999999,38.94,-8.84,39.9308051509,132.19
2020-04-14 01:30:00,43.6105,-8.42,44.4158992957,1.7305000000000001,0,1.7305000000000001,41.88,-8.42,42.7180383445,131.94,43.3105,-8.41,44.119468608,1.7305000000000001,0,1.7305000000000001,41.58,-8.41,42.4219813304,131.93
2020-04-14 02:00:00,43.7125,-8.46,44.523637051,1.7125,0,1.7125,42.0,-8.46,42.8435712797,131.59,43.4225,-8.45,44.2370433715,1.7125,0,1.7125,41.71,-8.45,42.5573330931,131.58
2020-04-14 02:30:00,44.0795,-8.47,44.8858911046,1.7195,0,1.7195,42.36,-8.47,43.1985011314,131.88,43.7795,-8.47,44.5913166463,1.7195,0,1.7195,42.06,-8.47,42.9043645798,131.88
2020-04-14 03:00:00,42.959,-8.66,43.8231820045,1.729,0,1.729,41.23,-8.66,42.1296629467,132.0,42.669,-8.66,43.5389384459,1.729,0,1.729,40.94,-8.66,41.8458982458,132.0
2020-04-14 03:30:00,42.4235,-8.61,43.2883985873,1.7335,0,1.7335,40.69,-8.61,41.5909629607,132.38,42.1435,-8.61,43.0140290167,1.7335,0,1.7335,40.41,-8.61,41.3170691119,132.38
2020-04-14 04:00:00,41.598,-8.96,42.5520293758,1.728,0,1.728,39.87,-8.96,40.8643915897,132.78,41.318,-8.94,42.2741141125,1.728,0,1.728,39.59,-8.94,40.5868414637,132.78
2020-04-14 04:30:00,41.3875,-9.03,42.3611385146,1.7575,0,1.7575,39.63,-9.03,40.6457599265,132.71,41.1075,-9.03,42.087616424,1.7575,0,1.7575,39.35,-9.03,40.3728052035,132.7
2020-04-14 05:00:00,41.0665,-9.01,42.0432815352,1.7665000000000002,0,1.7665000000000002,39.3,-9.01,40.3195994524,132.88,40.7965,-9.0,41.7774390341,1.7665000000000002,0,1.7665000000000002,39.03,-9.0,40.0542244963,132.88
2020-04-14 05:30:00,41.577,-8.78,42.4939446157,1.7570000000000001,0,1.7570000000000001,39.82,-8.78,40.7764736092,132.49,41.297,-8.78,42.2200261606,1.7570000000000001,0,1.7570000000000001,39.54,-8.78,40.5030863022,132.48
2020-04-14 06:00:00,42.9795,-8.38,43.7888321407,1.7395,0,1.7395,41.24,-8.38,42.0827993365,132.23,42.6895,-8.37,43.5023023557,1.7395,0,1.7395,40.95,-8.37,41.7966434059,132.22
2020-04-14 06:30:00,45.909,-10.01,46.9876194438,1.8090000000000002,0,1.8090000000000002,44.1,-10.01,45.2217878904,132.45,45.929,-1.6800000000000002,45.9597154147,1.8090000000000002,0,1.8090000000000002,44.12,-1.6800000000000002,44.1519739083,132.44
2020-04-14 07:00:00,48.6265,-12.67,50.2500288781,3.3064999999999998,0,3.3064999999999998,45.32,-12.67,47.0577443148,133.22,49.1065,6.7,49.5614602514,3.3064999999999998,0,3.3064999999999998,45.8,6.7,46.287471307,133.21
2020-04-14 07:30:00,53.137,-11.32,54.329395073,7.977,0,7.977,45.16,-11.32,46.557147679,132.42,53.607,7.84,54.1772650565,7.977,0,7.977,45.63,7.84,46.2986230897,132.41
2020-04-14 08:00:00,57.9035,-10.54,58.8549650603,15.5235,0,15.5235,42.38,-10.54,43.6709972407,132.18,58.3935,8.53,59.0132336197,15.5235,0,15.5235,42.87,8.53,43.7103854936,132.17
2020-04-14 08:30:00,62.864,-10.02,63.6575439049,26.474,0,26.474,36.39,-10.02,37.7443042061,132.58,63.364,9.18,64.0255331567,26.474,0,26.474,36.89,9.18,38.0150562278,132.56
2020-04-14 09:00:00,67.215,-9.53,67.8872383074,38.565,0,38.565,28.65,-9.53,30.1934330608,132.92,67.725,9.75,68.4232279639,38.565,0,38.565,29.16,9.75,30.7468388619,132.92
2020-04-14 09:30:00,70.8685,-8.63,71.3920247104,50.1585,0,50.1585,20.71,-8.63,22.4361538593,132.65,71.3885,10.62,72.1741112328,50.1585,0,50.1585,21.23,10.62,23.7380980704,132.65
2020-04-14 10:00:00,74.286,-7.49,74.6626405641,61.726,0,61.726,12.56,-7.49,14.6237375523,132.45,74.796,11.69,75.7040138698,61.726,0,61.726,13.07,11.69,17.535136155700002,132.45
2020-04-14 10:30:00,76.548,-6.53,76.826019056,71.208,0,71.208,5.34,-6.53,8.4354312279,132.03,77.078,12.55,78.0930251943,71.208,0,71.208,5.87,12.55,13.8549413568,132.03
2020-04-14 11:00:00,77.7985,-5.75,78.0106986397,78.0085,0,78.0085,-0.21,-5.75,5.7538335047,132.11,78.3285,13.31,79.4513059191,78.0085,0,78.0085,0.32,13.31,13.3138461761,132.11
2020-04-14 11:30:00,78.711,3.66,78.796047623,83.041,0,83.041,-4.33,3.66,5.6696119797,132.96,78.811,5.83,79.026341311,83.041,0,83.041,-4.23,5.83,7.2029021929,132.96
2020-04-14 12:00:00,79.54,15.12,80.9643501796,86.12,0,86.12,-6.58,15.12,16.4897180085,134.09,79.09,-4.1,79.1962000351,86.12,0,86.12,-7.03,-4.1,8.1382369098,134.11
2020-04-14 12:30:00,80.5165,15.63,82.0195322606,87.6065,0,87.6065,-7.09,15.63,17.162896026,133.92,80.0765,-3.56,80.1555952648,87.6065,0,87.6065,-7.53,-3.56,8.3291356094,133.93
2020-04-14 13:00:00,80.4225,15.28,81.8612051356,88.0925,0,88.0925,-7.67,15.28,17.0969968123,133.92,79.9825,-3.92,80.0785033967,88.0925,0,88.0925,-8.11,-3.92,9.0076911581,133.93
2020-04-14 13:30:00,78.8505,14.88,80.2422317128,88.1205,0,88.1205,-9.27,14.88,17.5313233956,134.08,78.4305,-4.36,78.5515940656,88.1205,0,88.1205,-9.69,-4.36,10.6257093881,134.1
2020-04-14 14:00:00,75.92,5.96,76.1535816623,87.47,0,87.47,-11.55,5.96,12.9970804414,132.22,75.85,-0.21,75.8502907048,87.47,0,87.47,-11.62,-0.21,11.6218974354,132.23
2020-04-14 14:30:00,74.511,2.0,74.5378368414,86.071,0,86.071,-11.56,2.0,11.7317347396,131.51,74.591,1.9500000000000002,74.6164846465,86.071,0,86.071,-11.48,1.9500000000000002,11.6444364398,131.51
2020-04-14 15:00:00,72.795,1.78,72.8167592316,83.035,0,83.035,-10.24,1.78,10.3935556957,131.76,72.865,1.74,72.8857724457,83.035,0,83.035,-10.17,1.74,10.3177759231,131.76
2020-04-14 15:30:00,71.6705,0.92,71.6764045572,79.1005,0,79.1005,-7.43,0.92,7.4867416143,131.91,71.7205,0.88,71.7258985322,79.1005,0,79.1005,-7.38,0.88,7.4322809419,131.92
2020-04-14 16:00:00,70.225,-0.21,70.22531399,73.475,0,73.475,-3.25,-0.21,3.2567775484,132.27,70.235,-0.25,70.2354449335,73.475,0,73.475,-3.24,-0.25,3.2496307483,132.28
2020-04-14 16:30:00,70.623,-0.96,70.6295244852,66.143,0,66.143,4.48,-0.96,4.5817027402,132.39,70.573,-0.98,70.5798039739,66.143,0,66.143,4.43,-0.98,4.5371025997,132.4
2020-04-14 17:00:00,71.873,-1.76,71.8945458919,57.313,0,57.313,14.56,-1.76,14.6659878631,132.14,71.763,-1.78,71.7850720484,57.313,0,57.313,14.45,-1.78,14.5592204462,132.14
2020-04-14 17:30:00,73.5175,-4.77,73.6720822717,48.3575,0,48.3575,25.16,-4.77,25.6081725236,132.01,73.5575,2.22,73.5909926978,48.3575,0,48.3575,25.2,2.22,25.2975967238,132.0
2020-04-14 18:00:00,73.123,-8.85,73.6566061464,36.923,0,36.923,36.2,-8.85,37.2661039015,133.43,73.543,10.07,74.2292243594,36.923,0,36.923,36.62,10.07,37.9793272716,133.41
2020-04-14 18:30:00,70.3105,-9.05,70.8905417545,25.0205,0,25.0205,45.29,-9.05,46.1853504913,133.14,70.6905,9.76,71.3610845647,25.0205,0,25.0205,45.67,9.76,46.7012473067,133.12
2020-04-14 19:00:00,66.914,-9.09,67.5285976161,15.484,0,15.484,51.43,-9.09,52.2271289657,132.93,67.294,9.67,67.9852288074,15.484,0,15.484,51.81,9.67,52.7046961854,132.9
2020-04-14 19:30:00,64.8855,-9.1,65.5205167123,10.6355,0,10.6355,54.25,-9.1,55.0079312463,132.93,65.2655,9.65,65.9750558185,10.6355,0,10.6355,54.63,9.65,55.4757550647,132.9
2020-04-14 20:00:00,62.856,-9.32,63.5432068438,7.746,0,7.746,55.11,-9.32,55.892526334,133.08,63.226,9.46,63.9297949003,7.746,0,7.746,55.48,9.46,56.2807427101,133.06
2020-04-14 20:30:00,61.208,-9.26,61.9044979303,2.518,0,2.518,58.69,-9.26,59.4160222499,132.93,61.578,9.48,62.303454832,2.518,0,2.518,59.06,9.48,59.8160012037,132.91
2020-04-14 21:00:00,60.856,-8.94,61.5091565216,1.776,0,1.776,59.08,-8.94,59.7525731663,133.42,61.236,9.94,62.0374991114,1.776,0,1.776,59.46,9.94,60.2851159077,133.37
2020-04-14 21:30:00,58.793,-9.91,59.622352763,1.833,0,1.833,56.96,-9.91,57.8156527248,134.02,59.183,9.13,59.8830893408,1.833,0,1.833,57.35,9.13,58.0721912795,133.99
2020-04-14 22:00:00,55.5345,-10.59,56.5351995685,1.8045,0,1.8045,53.73,-10.59,54.7636832216,133.27,55.8945,6.57,56.279303747,1.8045,0,1.8045,54.09,6.57,54.4875490365,133.25
2020-04-14 22:30:00,52.784,-5.04,53.02407242,1.924,0,1.924,50.86,-5.04,51.1091107338,133.18,52.444,-5.03,52.6846660424,1.924,0,1.924,50.52,-5.03,50.7697872755,133.15
2020-04-14 23:00:00,48.6735,-5.83,49.0214086114,1.9735,0,1.9735,46.7,-5.83,47.0624999336,133.97,48.3535,-5.82,48.7024985216,1.9735,0,1.9735,46.38,-5.82,46.7437354091,133.96
2020-04-14 23:30:00,45.5425,-6.36,45.9844420022,2.0225,0,2.0225,43.52,-6.36,43.9822691547,133.97,45.2525,-6.35,45.6958560074,2.0225,0,2.0225,43.23,-6.35,43.6938828671,133.96
2020-04-15 00:00:00,43.1235,-6.66,43.6347550956,1.9635,0,1.9635,41.16,-6.66,41.6953378689,134.55,42.8535,-6.65,43.3664036121,1.9635,0,1.9635,40.89,-6.65,41.4272205198,134.55
2020-04-15 00:30:00,42.921,-6.66,43.434638723,2.011,0,2.011,40.91,-6.66,41.4485669234,134.72,42.641,-6.65,43.1564291966,2.011,0,2.011,40.63,-6.65,41.1706133061,134.71
2020-04-15 01:00:00,42.483,-6.78,43.020619347,1.9929999999999999,0,1.9929999999999999,40.49,-6.78,41.0537269928,134.96,42.203,-6.77,42.7425561823,1.9929999999999999,0,1.9929999999999999,40.21,-6.77,40.7759365312,134.96
2020-04-15 01:30:00,44.712,-6.7,45.2112037442,2.022,0,2.022,42.69,-6.7,43.2125687734,134.7,44.402,-6.7,44.9046501378,2.022,0,2.022,42.38,-6.7,42.9063445192,134.68
2020-04-15 02:00:00,44.7075,-6.73,45.2112094093,1.9775,0,1.9775,42.73,-6.73,43.256742827,134.7,44.4175,-6.72,44.9229641303,1.9775,0,1.9775,42.44,-6.72,42.9687328182,134.68
2020-04-15 02:30:00,44.6735,-6.88,45.2001770157,2.0235,0,2.0235,42.65,-6.88,43.2013529881,134.88,44.3835,-6.87,44.912047072600004,2.0235,0,2.0235,42.36,-6.87,42.9134769041,134.87
2020-04-15 03:00:00,43.827,-7.08,44.3951836239,2.027,0,2.027,41.8,-7.08,42.3953582365,135.18,43.537,-7.07,44.1073153683,2.027,0,2.027,41.51,-7.07,42.1077783788,135.16
2020-04-15 03:30:00,42.979,-7.2,43.5779123066,2.039,0,2.039,40.94,-7.2,41.5683004223,135.3,42.699,-7.19,43.300123568,2.039,0,2.039,40.66,-7.19,41.290818592,135.29
2020-04-15 04:00:00,42.3805,-7.22,42.9911058273,2.0205,0,2.0205,40.36,-7.22,41.000707311,135.3,42.1005,-7.21,42.7134194399,2.0205,0,2.0205,40.08,-7.21,40.723340973,135.29
2020-04-15 04:30:00,42.166,-7.22,42.7796675536,1.706,0,1.706,40.46,-7.22,41.0991484097,135.48,41.886,-7.22,42.5037103792,1.706,0,1.706,40.18,-7.22,40.8235324292,135.46
2020-04-15 05:00:00,41.837,-7.24,42.4588291054,1.637,0,1.637,40.2,-7.24,40.8467575213,135.48,41.557,-7.22,42.1795287906,1.637,0,1.637,39.92,-7.22,40.5676570682,135.46
2020-04-15 05:30:00,42.7095,-6.92,43.2664742064,1.5995,0,1.5995,41.11,-6.92,41.6883496915,135.29,42.4295,-6.92,42.9901020033,1.5995,0,1.5995,40.83,-6.92,41.4122602619,135.28
2020-04-15 06:00:00,43.847,-6.52,44.3291079202,1.577,0,1.577,42.27,-6.52,42.7698877717,135.03,43.547,-6.51,44.0309131066,1.577,0,1.577,41.97,-6.51,42.4718848181,135.02
2020-04-15 06:30:00,46.319,-5.66,46.6635335246,1.669,0,1.669,44.65,-5.66,45.0073116282,134.49,46.009,-5.66,46.3558376151,1.669,0,1.669,44.34,-5.66,44.6997897087,134.49
2020-04-15 07:00:00,49.4515,-4.73,49.677195495,3.0315,0,3.0315,46.42,-4.73,46.6603611216,134.38,49.1315,-4.73,49.3586587363,3.0315,0,3.0315,46.1,-4.73,46.3420208882,134.38
2020-04-15 07:30:00,53.847,-3.74,53.9767265495,7.547,0,7.547,46.3,-3.74,46.4508083891,134.5,53.527,-3.76,53.6588979481,7.547,0,7.547,45.98,-3.76,46.1334802502,134.45
2020-04-15 08:00:00,58.8555,-2.8,58.9220661573,15.5555,0,15.5555,43.3,-2.8,43.3904367344,134.27,58.5655,-2.81,58.6328738017,15.5555,0,15.5555,43.01,-2.81,43.1016960223,134.23
2020-04-15 08:30:00,63.2485,-2.21,63.287098624,26.6985,0,26.6985,36.55,-2.21,36.6167529964,134.02,63.0185,-2.23,63.0579435301,26.6985,0,26.6985,36.32,-2.23,36.3883951281,134.0
2020-04-15 09:00:00,67.2195,-1.63,67.2392599621,38.3195,0,38.3195,28.9,-1.63,28.9459306294,134.02,67.0295,-1.6600000000000001,67.050051978,38.3195,0,38.3195,28.71,-1.6600000000000001,28.7579502051,134.0
2020-04-15 09:30:00,70.002,-0.9400000000000001,70.0083109638,49.032,0,49.032,20.97,-0.9400000000000001,20.9910576199,134.02,69.872,-0.96,69.87859460519999,49.032,0,49.032,20.84,-0.96,20.8620996067,134.0
2020-04-15 10:00:00,72.096,0.07,72.0960339825,58.546,0,58.546,13.55,0.07,13.5501808106,134.02,72.026,0.03,72.0260062477,58.546,0,58.546,13.48,0.03,13.4800333827,134.0
2020-04-15 10:30:00,73.7515,0.86,73.7565139649,66.6215,0,66.6215,7.13,0.86,7.1816780769,133.64,73.7115,0.8200000000000001,73.716060884,66.6215,0,66.6215,7.09,0.8200000000000001,7.1372613795,133.63
2020-04-15 11:00:00,74.6255,1.97,74.6514979773,72.8455,0,72.8455,1.78,1.97,2.6550517886,133.43,74.6255,1.92,74.6501952459,72.8455,0,72.8455,1.78,1.92,2.6181672979,133.43
2020-04-15 11:30:00,74.791,2.67,74.8386436342,76.981,0,76.981,-2.19,2.67,3.45325933,133.16,74.811,2.62,74.856864221,76.981,0,76.981,-2.17,2.62,3.4019553201,133.17
2020-04-15 12:00:00,75.665,3.18,75.7317940168,80.005,0,80.005,-4.34,3.18,5.3803345621,133.07,75.715,3.14,75.7800819807,80.005,0,80.005,-4.29,3.14,5.3163615377,133.07
2020-04-15 12:30:00,79.3695,3.65,79.4533827489,88.2295,0,88.2295,-8.86,3.65,9.5823848806,133.07,79.4395,3.58,79.520126762,88.2295,0,88.2295,-8.79,3.58,9.4910747547,133.07
2020-04-15 13:00:00,78.43,3.76,78.5200770504,85.9,0,85.9,-7.47,3.76,8.3629241298,133.18,78.48,3.7,78.5671712613,85.9,0,85.9,-7.42,3.7,8.291344884899999,133.17
2020-04-15 13:30:00,77.1265,3.29,77.1966391901,85.3765,0,85.3765,-8.25,3.29,8.881812878,133.42,77.1965,3.23,77.2640441101,85.3765,0,85.3765,-8.18,3.23,8.7946176722,133.41
2020-04-15 14:00:00,75.269,3.09,75.3323998091,86.319,0,86.319,-11.05,3.09,11.4739095342,133.71,75.349,3.04,75.4103003641,86.319,0,86.319,-10.97,3.04,11.3834309415,133.71
2020-04-15 14:30:00,73.9945,3.0,74.0552903596,84.6445,0,84.6445,-10.65,3.0,11.0644701635,133.81,74.0645,2.94,74.1228288738,84.6445,0,84.6445,-10.58,2.94,10.9808924956,133.81
2020-04-15 15:00:00,72.7085,2.7800000000000002,72.7616270588,82.1885,0,82.1885,-9.48,2.7800000000000002,9.8792104948,133.92,72.7785,2.7199999999999998,72.8293104612,82.1885,0,82.1885,-9.41,2.7199999999999998,9.7952284302,133.92
2020-04-15 15:30:00,70.9545,1.8399999999999999,70.978353533,77.8045,0,77.8045,-6.85,1.8399999999999999,7.0928203135,134.13,70.9945,1.79,71.0170622474,77.8045,0,77.8045,-6.8100000000000005,1.79,7.0413208988,134.13
2020-04-15 16:00:00,69.6995,1.16,69.7091521986,72.4595,0,72.4595,-2.76,1.16,2.9938603842,134.27,69.7095,1.12,69.7184967584,72.4595,0,72.4595,-2.75,1.12,2.9693265230000003,134.3
2020-04-15 16:30:00,70.218,0.24,70.21841015,65.788,0,65.788,4.43,0.24,4.4364963654,134.53,70.178,0.21,70.1783142003,65.788,0,65.788,4.39,0.21,4.3950199089,134.53
2020-04-15 17:00:00,71.276,-0.39,71.2770669711,56.556,0,56.556,14.72,-0.39,14.7251655339,134.41,71.156,-0.43,71.1572992461,56.556,0,56.556,14.6,-0.43,14.6063308192,134.4
2020-04-15 17:30:00,72.891,-0.81,72.8955004167,46.361,0,46.361,26.53,-0.81,26.5423623666,133.9,72.691,-0.84,72.6958532586,46.361,0,46.361,26.33,-0.84,26.3433957568,133.89
2020-04-15 18:00:00,72.571,-0.88,72.5763352685,35.371,0,35.371,37.2,-0.88,37.2104071464,133.26,72.301,-0.91,72.3067265267,35.371,0,35.371,36.93,-0.91,36.9412100506,133.23
2020-04-15 18:30:00,69.7965,-1.21,69.8069875603,23.6065,0,23.6065,46.19,-1.21,46.2058459505,132.76,69.4565,-1.24,69.4675679166,23.6065,0,23.6065,45.85,-1.24,45.8667646559,132.74
2020-04-15 19:00:00,66.35,-1.6600000000000001,66.3707623883,14.01,0,14.01,52.34,-1.6600000000000001,52.3663174187,132.6,65.98,-1.6800000000000002,66.001384834,14.01,0,14.01,51.97,-1.6800000000000002,51.9971470371,132.58
2020-04-15 19:30:00,64.2295,-2.18,64.2664848132,10.4395,0,10.4395,53.79,-2.18,53.8341573724,132.82,63.8595,-2.19,63.897040935,10.4395,0,10.4395,53.42,-2.19,53.4648716448,132.8
2020-04-15 20:00:00,61.681,-2.43,61.7288478833,7.661,0,7.661,54.02,-2.43,54.0746271369,132.82,61.311,-2.45,61.3599317226,7.661,0,7.661,53.65,-2.45,53.7059121513,132.8
2020-04-15 20:30:00,60.133,-2.49,60.1845311438,2.7030000000000003,0,2.7030000000000003,57.43,-2.49,57.4839542829,132.61,59.733,-2.51,59.785712248,2.7030000000000003,0,2.7030000000000003,57.03,-2.51,57.0852082417,132.59
2020-04-15 21:00:00,59.7545,-2.2,59.7949853269,1.7045,0,1.7045,58.05,-2.2,58.0916732415,132.38,59.3545,-2.21,59.3956292184,1.7045,0,1.7045,57.65,-2.21,57.6923443795,132.34
2020-04-15 21:30:00,58.1555,-2.75,58.2204833392,1.7355,0,1.7355,56.42,-2.75,56.4869799157,132.95,57.7755,-2.77,57.8418645987,1.7355,0,1.7355,56.04,-2.77,56.1084173721,132.92
2020-04-15 22:00:00,54.809,-3.9,54.9475793916,1.749,0,1.749,53.06,-3.9,53.203135246,133.68,54.449,-3.91,54.5892086497,1.749,0,1.749,52.7,-3.91,52.8448493233,133.63
2020-04-15 22:30:00,51.467,-4.99,51.7083377126,1.767,0,1.767,49.7,-4.99,49.9498758757,133.54,51.137,-4.99,51.379887787,1.767,0,1.767,49.37,-4.99,49.6215376626,133.52
2020-04-15 23:00:00,47.804,-5.59,48.1297259082,1.804,0,1.804,46.0,-5.59,46.338408475,134.0,47.504,-5.59,47.8317688989,1.804,0,1.804,45.7,-5.59,46.0406135928,134.0
2020-04-15 23:30:00,44.7285,-6.08,45.139839524,1.7885,0,1.7885,42.94,-6.08,43.3683064,134.48,44.4285,-6.06,44.8398841686,1.7885,0,1.7885,42.64,-6.06,43.0684710664,134.47
2020-04-16 00:00:00,41.883,-6.8100000000000005,42.4330271015,1.7930000000000001,0,1.7930000000000001,40.09,-6.8100000000000005,40.6642865424,135.15,41.623,-6.82,42.1780337261,1.7930000000000001,0,1.7930000000000001,39.83,-6.82,40.4096683976,135.15
2020-04-16 00:30:00,41.7095,-6.73,42.2489679193,1.7895,0,1.7895,39.92,-6.73,40.483321257,135.32,41.4395,-6.72,41.9808356307,1.7895,0,1.7895,39.65,-6.72,40.2154311179,135.31
2020-04-16 01:00:00,41.272,-6.8,41.828435113,1.832,0,1.832,39.44,-6.8,40.0219139972,135.47,41.012,-6.79,41.5702807785,1.832,0,1.832,39.18,-6.79,39.7640101096,135.47
2020-04-16 01:30:00,43.6615,-6.43,44.1324311844,1.8115,0,1.8115,41.85,-6.43,42.3410840674,135.31,43.3515,-6.44,43.8272307162,1.8115,0,1.8115,41.54,-6.44,42.0362367488,135.3
2020-04-16 02:00:00,43.935,-6.48,44.4102986367,1.815,0,1.815,42.12,-6.48,42.615546459,135.31,43.655,-6.47,44.1318470608,1.815,0,1.815,41.84,-6.47,42.3372944341,135.3
2020-04-16 02:30:00,43.967,-6.77,44.4851659433,1.7970000000000002,0,1.7970000000000002,42.17,-6.77,42.7099730742,135.58,43.677,-6.78,44.2000987442,1.7970000000000002,0,1.7970000000000002,41.88,-6.78,42.4252613427,135.58
2020-04-16 03:00:00,42.66,-6.86,43.2080455471,1.82,0,1.82,40.84,-6.86,41.4121383172,135.68,42.39,-6.85,42.9398952025,1.82,0,1.82,40.57,-6.85,41.1442268125,135.67
2020-04-16 03:30:00,42.01,-6.83,42.5615906658,1.81,0,1.81,40.2,-6.83,40.7760824504,135.68,41.73,-6.83,42.2852432889,1.81,0,1.81,39.92,-6.83,40.500065432,135.67
2020-04-16 04:00:00,41.1735,-6.74,41.721513662,1.8035,0,1.8035,39.37,-6.74,39.9427653024,135.59,40.8835,-7.3,41.5301164488,1.8035,0,1.8035,39.08,-7.3,39.7559605594,135.59
2020-04-16 04:30:00,41.5505,-3.06,41.6630249772,1.8005,0,1.8005,39.75,-3.06,39.8676071517,132.94,41.2705,-3.07,41.3845269424,1.8005,0,1.8005,39.47,-3.07,39.5892131773,132.93
2020-04-16 05:00:00,41.3545,-3.0,41.4631724576,1.7645,0,1.7645,39.59,-3.0,39.7035023644,133.04,41.0845,-3.02,41.1953460994,1.7645,0,1.7645,39.32,-3.02,39.435806065,133.01
2020-04-16 05:30:00,42.291,-2.84,42.3862510845,1.751,0,1.751,40.54,-2.84,40.6393553098,132.8,42.001,-2.86,42.0982612586,1.751,0,1.751,40.25,-2.86,40.351482005,132.77
2020-04-16 06:00:00,43.49,-2.46,43.5595190515,1.74,0,1.74,41.75,-2.46,41.8224114561,132.44,43.2,-2.47,43.2705546533,1.74,0,1.74,41.46,-2.47,41.5335105668,132.42
2020-04-16 06:30:00,45.756,-1.51,45.7809090779,2.076,0,2.076,43.68,-1.51,43.7060922527,131.75,45.466,-1.54,45.4920735513,2.076,0,2.076,43.39,-1.54,43.4173202766,131.73
2020-04-16 07:00:00,49.1115,-0.8200000000000001,49.1183451701,4.1515,0,4.1515,44.96,-0.8200000000000001,44.9674771363,131.59,48.7915,-0.85,48.7989033919,4.1515,0,4.1515,44.64,-0.85,44.6480917845,131.59
2020-04-16 07:30:00,53.3595,-2.25,53.4069165956,7.1795,0,7.1795,46.18,-2.25,46.2347801985,133.09,53.0495,-2.04,53.0887092539,7.1795,0,7.1795,45.87,-2.04,45.9153405737,133.07
2020-04-16 08:00:00,57.883,-2.54,57.9387028591,12.523,0,12.523,45.36,-2.54,45.43105986,133.91,57.563,-2.56,57.6198973359,12.523,0,12.523,45.04,-2.56,45.112694444,133.89
2020-04-16 08:30:00,61.978,-1.74,62.002419985,21.148,0,21.148,40.83,-1.74,40.8670588616,133.4,61.708,-1.77,61.733379658,21.148,0,21.148,40.56,-1.77,40.5986021927,133.4
2020-04-16 09:00:00,65.916,-1.33,65.9294164694,32.776,0,32.776,33.14,-1.33,33.1666775544,133.6,65.696,-1.3599999999999999,65.7100754527,32.776,0,32.776,32.92,-1.3599999999999999,32.948080369,133.58
2020-04-16 09:30:00,67.415,-0.99,67.4222687619,35.595,0,35.595,31.82,-0.99,31.8353969663,133.12,67.195,-1.02,67.2027412015,35.595,0,35.595,31.6,-1.02,31.6164577396,133.12
2020-04-16 10:00:00,66.4285,-0.74,66.432621597,34.908500000000004,0,34.908500000000004,31.52,-0.74,31.5286853516,133.12,66.2085,-0.77,66.2129773704,34.908500000000004,0,34.908500000000004,31.3,-0.77,31.3094698135,133.12
2020-04-16 10:30:00,66.1805,-0.78,66.1850963605,35.8605,0,35.8605,30.32,-0.78,30.3300313221,133.12,65.9805,-0.8200000000000001,65.9855952481,35.8605,0,35.8605,30.12,-0.8200000000000001,30.1311599511,133.12
2020-04-16 11:00:00,69.357,0.13,69.3571218333,46.107,0,46.107,23.25,0.13,23.250363438,133.12,69.207,0.09,69.2070585201,46.107,0,46.107,23.1,0.09,23.100175324,133.12
2020-04-16 11:30:00,72.674,1.05,72.6815848479,57.564,0,57.564,15.11,1.05,15.1464385253,133.48,72.604,1.0,72.6108863463,57.564,0,57.564,15.04,1.0,15.0732080195,133.48
2020-04-16 12:00:00,75.4255,2.4,75.4636737129,71.1355,0,71.1355,4.29,2.4,4.9156993399,133.16,75.4255,2.35,75.4621000917,71.1355,0,71.1355,4.29,2.35,4.8914823929,133.16
2020-04-16 12:30:00,76.5135,3.2800000000000002,76.5837716638,76.4235,0,76.4235,0.09,3.2800000000000002,3.2812345238000002,132.93,76.5335,3.22,76.6012077075,76.4235,0,76.4235,0.11,3.22,3.2218783341,132.93
2020-04-16 13:00:00,77.2665,3.69,77.3545610953,82.2565,0,82.2565,-4.99,3.69,6.2061421189,132.93,77.3065,3.63,77.3916781201,82.2565,0,82.2565,-4.95,3.63,6.1383548285,132.93
2020-04-16 13:30:00,75.679,3.44,75.7571425081,83.059,0,83.059,-7.38,3.44,8.1423583807,133.28,75.729,3.38,75.8043919638,83.059,0,83.059,-7.33,3.38,8.0717594117,133.27
2020-04-16 14:00:00,72.8785,3.27,72.9518242558,81.2285,0,81.2285,-8.35,3.27,8.9674634095,133.37,72.9385,3.21,73.0091013659,81.2285,0,81.2285,-8.29,3.21,8.8897806497,133.37
2020-04-16 14:30:00,70.1035,2.46,70.1466486174,73.3535,0,73.3535,-3.25,2.46,4.0760397447,133.37,70.1335,2.41,70.1748952422,73.3535,0,73.3535,-3.22,2.41,4.0220019891,133.37
2020-04-16 15:00:00,69.86,2.33,69.8988447687,73.54,0,73.54,-3.68,2.33,4.3556055836,133.6,69.9,2.2800000000000002,69.9371746641,73.54,0,73.54,-3.64,2.2800000000000002,4.2951135026,133.6
2020-04-16 15:30:00,69.248,2.13,69.2807506022,73.228,0,73.228,-3.98,2.13,4.5141222846,133.75,69.288,2.07,69.3189140423,73.228,0,73.228,-3.94,2.07,4.4506741062,133.75
2020-04-16 16:00:00,68.41,1.54,68.4273315277,69.09,0,69.09,-0.68,1.54,1.6834488409000001,133.9,68.4,1.5,68.4164453914,69.09,0,69.09,-0.6900000000000001,1.5,1.6510905487,133.91
2020-04-16 16:30:00,69.5065,0.54,69.5085976139,62.6265,0,62.6265,6.88,0.54,6.9011593229,134.11,69.4365,0.48,69.43815905,62.6265,0,62.6265,6.8100000000000005,0.48,6.8268953412,134.11
2020-04-16 17:00:00,70.58,-0.2,70.5802833658,53.88,0,53.88,16.7,-0.2,16.7011975619,133.95,70.45,-0.22,70.4503435052,53.88,0,53.88,16.57,-0.22,16.5714604064,133.94
2020-04-16 17:30:00,71.0345,-0.81,71.0391180284,43.7545,0,43.7545,27.28,-0.81,27.292022644,133.48,70.8245,-0.85,70.8296004524,43.7545,0,43.7545,27.07,-0.85,27.0833417436,133.47
2020-04-16 18:00:00,73.125,-0.65,73.12788883179999,36.885,0,36.885,36.24,-0.65,36.2458287255,133.05,72.865,-0.6900000000000001,72.8682669274,36.885,0,36.885,35.98,-0.6900000000000001,35.9866155675,133.04
2020-04-16 18:30:00,70.537,-0.96,70.5435324392,25.147,0,25.147,45.39,-0.96,45.4001508808,133.05,70.217,-0.98,70.2238384667,25.147,0,25.147,45.07,-0.98,45.0806532783,133.04
2020-04-16 19:00:00,65.7795,-1.16,65.7897273155,12.6895,0,12.6895,53.09,-1.16,53.1026713076,132.38,65.3995,-1.2,65.410508332,12.6895,0,12.6895,52.71,-1.2,52.7236578777,132.36
2020-04-16 19:30:00,62.472,-1.23,62.4841074514,5.392,0,5.392,57.08,-1.23,57.0932509146,132.47,62.072,-1.26,62.0847870577,5.392,0,5.392,56.68,-1.26,56.6940032102,132.36
2020-04-16 20:00:00,59.8815,-1.43,59.898572122,2.5315,0,2.5315,57.35,-1.43,57.3678254774,132.85,59.4715,-1.46,59.4894184898,2.5315,0,2.5315,56.94,-1.46,56.9587148731,132.83
2020-04-16 20:30:00,59.41,-1.75,59.4357686919,1.58,0,1.58,57.83,-1.75,57.8564724123,132.5,59.01,-1.78,59.0368401932,1.58,0,1.58,57.43,-1.78,57.4575782643,132.48
2020-04-16 21:00:00,59.2655,-1.6600000000000001,59.2887433688,1.4655,0,1.4655,57.8,-1.6600000000000001,57.8238324569,132.37,58.8755,-1.7000000000000002,58.9000382024,1.4655,0,1.4655,57.41,-1.7000000000000002,57.4351643159,132.34
2020-04-16 21:30:00,57.3625,-2.11,57.4012935939,1.4825,0,1.4825,55.88,-2.11,55.919822067,132.66,56.9825,-2.13,57.0222956943,1.4825,0,1.4825,55.5,-2.13,55.5408579336,132.63
2020-04-16 22:00:00,54.207,-3.35,54.3104165791,1.637,0,1.637,52.57,-3.35,52.6766304921,132.66,53.847,-3.37,53.9523522101,1.637,0,1.637,52.21,-3.37,52.3186486829,132.63
2020-04-16 22:30:00,51.5975,-4.26,51.7730586913,1.7075,0,1.7075,49.89,-4.26,50.071545812,132.76,51.2575,-4.27,51.4350484227,1.7075,0,1.7075,49.55,-4.27,49.7336445477,132.75
2020-04-16 23:00:00,48.154,-4.7,48.3828245972,1.744,0,1.744,46.41,-4.7,46.6473804195,133.23,47.834,-4.71,48.0653269624,1.744,0,1.744,46.09,-4.71,46.3300356141,133.22
2020-04-16 23:30:00,45.666,-5.38,45.981822017,1.746,0,1.746,43.92,-5.38,44.2482858425,134.13,45.366,-5.39,45.6850747619,1.746,0,1.746,43.62,-5.39,43.951751956,134.12
2020-04-17 00:00:00,43.587,-6.11,44.0131647238,1.787,0,1.787,41.8,-6.11,42.2441960511,134.02,43.307,-6.09,43.733103583,1.787,0,1.787,41.52,-6.09,41.9642526444,134.01
2020-04-17 00:30:00,43.502,-6.38,43.9673561179,1.782,0,1.782,41.72,-6.38,42.2050091814,134.44,43.222,-6.38,43.6903385659,1.782,0,1.782,41.44,-6.38,41.9282482343,134.44
2020-04-17 01:00:00,42.496,-6.51,42.9917447425,1.806,0,1.806,40.69,-6.51,41.2074774768,134.25,42.206,-6.5,42.7035880928,1.806,0,1.806,40.4,-6.5,40.9195552273,134.24
2020-04-17 01:30:00,44.477,-5.93,44.8705741996,1.8170000000000002,0,1.8170000000000002,42.66,-5.93,43.0701811002,134.04,44.187,-5.93,44.5831343559,1.8170000000000002,0,1.8170000000000002,42.37,-5.93,42.7829615618,134.03
