Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-17 02:00:00,44.3805,-5.95,44.7775756406,1.8405,0,1.8405,42.54,-5.95,42.9540929365,134.04,44.0805,-5.94,44.4789172558,1.8405,0,1.8405,42.24,-5.94,42.6556115886,134.03
2020-04-17 02:30:00,43.8455,-6.12,44.2705576004,1.8255,0,1.8255,42.02,-6.12,42.4633347725,134.19,43.5455,-6.12,43.9734575653,1.8255,0,1.8255,41.72,-6.12,42.1664890642,134.18
2020-04-17 03:00:00,42.7325,-6.1,43.1656872556,1.8525,0,1.8525,40.88,-6.1,41.3326069829,135.1,42.4625,-6.1,42.8984137964,1.8525,0,1.8525,40.61,-6.1,41.0655829132,135.09
2020-04-17 03:30:00,41.5485,-6.62,42.0725831421,1.8385,0,1.8385,39.71,-6.62,40.2580240449,135.62,41.2785,-6.62,41.8059680219,1.8385,0,1.8385,39.44,-6.62,39.9917241439,135.59
2020-04-17 04:00:00,40.784,-3.79,40.9597211416,1.834,0,1.834,38.95,-3.79,39.1339571217,133.67,40.504,-4.06,40.7069725723,1.834,0,1.834,38.67,-4.06,38.8825474988,133.67
2020-04-17 04:30:00,40.5205,-2.85,40.6206033959,1.8205,0,1.8205,38.7,-2.85,38.8047999608,133.12,40.2505,-2.88,40.3534032053,1.8205,0,1.8205,38.43,-2.88,38.5377645953,133.12
2020-04-17 05:00:00,40.1945,-2.8,40.2919077514,1.7745000000000002,0,1.7745000000000002,38.42,-2.8,38.5218950728,133.12,39.9245,-2.8200000000000003,40.0239690717,1.7745000000000002,0,1.7745000000000002,38.15,-2.8200000000000003,38.2540834422,133.12
2020-04-17 05:30:00,40.97,-2.42,41.0414095762,1.76,0,1.76,39.21,-2.42,39.2846089455,132.99,40.7,-2.45,40.7736741047,1.76,0,1.76,38.94,-2.45,39.016997578,132.96
2020-04-17 06:00:00,41.872,-1.97,41.9183168078,1.772,0,1.772,40.1,-1.97,40.1483611123,132.61,41.602,-1.99,41.6495678729,1.772,0,1.772,39.83,-1.99,39.8796815434,132.6
2020-04-17 06:30:00,43.918,-1.3,43.9372361898,2.008,0,2.008,41.91,-1.3,41.9301574049,131.75,43.628,-1.34,43.6485736766,2.008,0,2.008,41.62,-1.34,41.6415657727,131.74
2020-04-17 07:00:00,47.1615,-0.58,47.1650663336,4.5215,0,4.5215,42.64,-0.58,42.6439444705,131.44,46.8715,-0.61,46.875469195,4.5215,0,4.5215,42.35,-0.61,42.3543929245,131.42
2020-04-17 07:30:00,50.769,-2.64,50.8375939734,6.849,0,6.849,43.92,-2.64,43.9992727213,133.01,50.469,-2.4,50.526032508,6.849,0,6.849,43.62,-2.4,43.6859748661,132.99
2020-04-17 08:00:00,54.1655,-2.14,54.2077576575,6.6255,0,6.6255,47.54,-2.14,47.58814138,133.29,53.8255,-2.18,53.8696282728,6.6255,0,6.6255,47.2,-2.18,47.2503164011,133.27
2020-04-17 08:30:00,56.317,-1.35,56.3331784031,6.797,0,6.797,49.52,-1.35,49.5383982381,132.58,55.977,-1.38,55.9940079741,6.797,0,6.797,49.18,-1.38,49.1993577194,132.58
2020-04-17 09:00:00,58.4315,-0.44,58.4331566172,5.4715,0,5.4715,52.96,-0.44,52.961827763,132.14,58.0615,-0.48,58.0634840692,5.4715,0,5.4715,52.59,-0.48,52.5921904849,132.14
2020-04-17 09:30:00,60.884,0.38,60.8851858501,4.754,0,4.754,56.13,0.38,56.1312862849,131.61,60.504,0.34,60.5049553012,4.754,0,4.754,55.75,0.34,55.7510367617,131.6
2020-04-17 10:00:00,62.712,0.72,62.7161330441,5.712,0,5.712,57.0,0.72,57.004547187,131.33,62.322,0.6900000000000001,62.3258195614,5.712,0,5.712,56.61,0.6900000000000001,56.6142049313,131.33
2020-04-17 10:30:00,64.086,1.17,64.09667929,6.806,0,6.806,57.28,1.17,57.2919479508,131.95,63.696,1.12,63.7058460112,6.806,0,6.806,56.89,1.12,56.9010237166,131.95
2020-04-17 11:00:00,65.3975,1.79,65.4219925274,7.0775,0,7.0775,58.32,1.79,58.3474635267,131.95,64.9875,1.74,65.0107895372,7.0775,0,7.0775,57.91,1.74,57.9361346657,131.95
2020-04-17 11:30:00,65.885,1.8,65.9095837113,9.095,0,9.095,56.79,1.8,56.8185189881,131.7,65.495,1.75,65.5183754759,9.095,0,9.095,56.4,1.75,56.4271432912,131.7
2020-04-17 12:00:00,67.6045,1.79,67.6281932351,12.7445,0,12.7445,54.86,1.79,54.8891947472,131.92,67.2345,1.74,67.2570114579,12.7445,0,12.7445,54.49,1.74,54.5177741659,131.88
2020-04-17 12:30:00,70.0565,1.78,70.0791095281,17.5465,0,17.5465,52.51,1.78,52.5401608296,131.92,69.7065,1.73,69.7279645641,17.5465,0,17.5465,52.16,1.73,52.1886817231,131.97
2020-04-17 13:00:00,69.9405,1.65,69.9599602648,18.1805,0,18.1805,51.76,1.65,51.7862925879,132.09,69.5805,1.6099999999999999,69.5991241342,18.1805,0,18.1805,51.4,1.6099999999999999,51.4252087988,132.08
2020-04-17 13:30:00,68.524,1.07,68.5323534982,15.434,0,15.434,53.09,1.07,53.1007815385,132.27,68.174,1.03,68.1817803816,15.434,0,15.434,52.74,1.03,52.750056872,132.26
2020-04-17 14:00:00,66.7595,0.54,66.7616839231,13.9295,0,13.9295,52.83,0.54,52.8327597235,132.69,66.3795,0.49,66.3813085157,13.9295,0,13.9295,52.45,0.49,52.4522887966,132.69
2020-04-17 14:30:00,65.4505,0.31,65.4512341385,13.4305,0,13.4305,52.02,0.31,52.020923675,132.88,65.1005,0.28,65.1011021431,13.4305,0,13.4305,51.67,0.28,51.6707586552,132.88
2020-04-17 15:00:00,64.8575,0.02,64.8575030837,14.3175,0,14.3175,50.54,0.02,50.5400039573,133.29,64.5175,0.0,64.5175,14.3175,0,14.3175,50.2,0.0,50.2,133.29
2020-04-17 15:30:00,63.7795,0.22,63.7798794311,10.3595,0,10.3595,53.42,0.22,53.4204530119,133.16,63.4195,0.16,63.4197018303,10.3595,0,10.3595,53.06,0.16,53.0602412358,133.15
2020-04-17 16:00:00,63.8735,0.39,63.8746906235,9.2935,0,9.2935,54.58,0.39,54.5813933497,133.32,63.4935,0.34,63.4944103229,9.2935,0,9.2935,54.2,0.34,54.2010664102,133.32
2020-04-17 16:30:00,65.506,0.67,65.5094263141,8.336,0,8.336,57.17,0.67,57.1739258753,133.32,65.106,0.63,65.1090480348,8.336,0,8.336,56.77,0.63,56.7734955767,133.32
2020-04-17 17:00:00,68.7895,1.35,68.8027456592,8.7495,0,8.7495,60.04,1.35,60.0551754639,132.55,68.3795,1.3,68.3918563884,8.7495,0,8.7495,59.63,1.3,59.644169036,132.55
2020-04-17 17:30:00,73.2285,1.81,73.2508656075,10.7385,0,10.7385,62.49,1.81,62.5162074985,131.65,72.7985,1.77,72.8200144346,10.7385,0,10.7385,62.06,1.77,62.085235765,131.65
2020-04-17 18:00:00,75.861,2.15,75.8914607911,11.461,0,11.461,64.4,2.15,64.4358789806,131.32,75.421,2.09,75.449952558,11.461,0,11.461,63.96,2.09,63.9941380128,131.32
2020-04-17 18:30:00,76.297,1.04,76.3040877607,13.357,0,13.357,62.94,1.04,62.9485917237,131.73,75.877,1.01,75.8837217656,13.357,0,13.357,62.52,1.01,62.5281576572,131.74
2020-04-17 19:00:00,73.165,0.45,73.1663838453,10.775,0,10.775,62.39,0.45,62.3916228351,132.08,72.745,0.41000000000000003,72.7461553967,10.775,0,10.775,61.97,0.41000000000000003,61.9713562866,132.08
2020-04-17 19:30:00,68.778,-0.37,68.7789952238,7.068,0,7.068,61.71,-0.37,61.7111092106,132.54,68.358,-0.41000000000000003,68.3592295451,7.068,0,7.068,61.29,-0.41000000000000003,61.291371334,132.54
2020-04-17 20:00:00,65.664,-1.13,65.6737222639,5.924,0,5.924,59.74,-1.13,59.7506861885,132.95,65.244,-1.15,65.2541342445,5.924,0,5.924,59.32,-1.15,59.3311461207,132.96
2020-04-17 20:30:00,62.5935,-1.47,62.6107589976,2.0435,0,2.0435,60.55,-1.47,60.5678413021,132.64,62.1835,-1.5,62.2015889849,2.0435,0,2.0435,60.14,-1.5,60.1587034435,132.65
2020-04-17 21:00:00,60.774,-1.9500000000000002,60.8052758895,1.814,0,1.814,58.96,-1.9500000000000002,58.992237625,132.38,60.364,-1.96,60.3958119078,1.814,0,1.814,58.55,-1.96,58.5827969629,132.38
2020-04-17 21:30:00,58.2655,-2.65,58.3257318021,1.8555000000000001,0,1.8555000000000001,56.41,-2.65,56.4722108652,132.8,57.8955,-2.67,57.9570342603,1.8555000000000001,0,1.8555000000000001,56.04,-2.67,56.1035694052,132.8
2020-04-17 22:00:00,54.96,-3.71,55.0850769265,1.85,0,1.85,53.11,-3.71,53.2394233628,133.52,54.6,-3.7199999999999998,54.7265785519,1.85,0,1.85,52.75,-3.7199999999999998,52.8810069874,133.52
2020-04-17 22:30:00,52.602,-4.67,52.8088941751,1.8820000000000001,0,1.8820000000000001,50.72,-4.67,50.9345393618,133.38,52.262,-4.69,52.4720186766,1.8820000000000001,0,1.8820000000000001,50.38,-4.69,50.5978309812,133.39
2020-04-17 23:00:00,49.255,-5.25,49.5340037247,1.885,0,1.885,47.37,-5.25,47.6600398657,133.7,48.925,-5.25,49.2058749033,1.885,0,1.885,47.04,-5.25,47.3320620721,133.7
2020-04-17 23:30:00,47.536,-5.44,47.8462631352,1.816,0,1.816,45.72,-5.44,46.042502104,134.36,47.236,-5.44,47.5482207448,1.816,0,1.816,45.42,-5.44,45.7446171697,134.36
2020-04-18 00:00:00,45.0035,-6.07,45.4110109142,1.7735,0,1.7735,43.23,-6.07,43.6540696843,134.97,44.7035,-6.07,45.1137208868,1.7735,0,1.7735,42.93,-6.07,43.3570040478,134.97
2020-04-18 00:30:00,45.1835,-6.23,45.6109808297,1.8335,0,1.8335,43.35,-6.23,43.795381035,134.6,44.8835,-6.23,45.3138110541,1.8335,0,1.8335,43.05,-6.23,43.498452846,134.6
2020-04-18 01:00:00,44.275,-6.58,44.7612781877,1.8050000000000002,0,1.8050000000000002,42.47,-6.58,42.9767064815,135.09,43.995,-6.57,44.4828610253,1.8050000000000002,0,1.8050000000000002,42.19,-6.57,42.6984894346,135.09
2020-04-18 01:30:00,46.732,-6.02,47.1181517464,1.812,0,1.812,44.92,-6.02,45.3215930876,134.96,46.402,-6.02,46.7908752216,1.812,0,1.812,44.59,-6.02,44.9945385575,134.95
2020-04-18 02:00:00,46.5165,-6.13,46.9186708278,1.8265,0,1.8265,44.69,-6.13,45.1084581869,134.82,46.2165,-6.13,46.6212588016,1.8265,0,1.8265,44.39,-6.13,44.8112597457,134.82
2020-04-18 02:30:00,46.239,-6.24,46.6581474236,1.8290000000000002,0,1.8290000000000002,44.41,-6.24,44.8462451048,135.06,45.929,-6.24,46.3509508101,1.8290000000000002,0,1.8290000000000002,44.1,-6.24,44.5392815389,135.05
2020-04-18 03:00:00,44.8795,-6.48,45.3448996057,1.8395000000000001,0,1.8395000000000001,43.04,-6.48,43.5250732337,135.24,44.5895,-6.46,45.0550231412,1.8395000000000001,0,1.8395000000000001,42.75,-6.46,43.2353339296,135.23
2020-04-18 03:30:00,43.6,-5.02,43.88804393,1.82,0,1.82,41.78,-5.02,42.0805037993,134.28,43.29,-5.3,43.6132330835,1.82,0,1.82,41.47,-5.3,41.8073067776,134.28
2020-04-18 04:00:00,42.961,-3.05,43.0691307203,1.8210000000000002,0,1.8210000000000002,41.14,-3.05,41.2529041402,132.9,42.681,-3.07,42.7912685136,1.8210000000000002,0,1.8210000000000002,40.86,-3.07,40.9751693102,132.9
2020-04-18 04:30:00,42.186,-3.25,42.3110044315,1.8359999999999999,0,1.8359999999999999,40.35,-3.25,40.4806744015,133.12,41.906,-3.2800000000000002,42.0341674831,1.8359999999999999,0,1.8359999999999999,40.07,-3.2800000000000002,40.2040209432,133.12
2020-04-18 05:00:00,41.4815,-3.14,41.6001735844,1.8014999999999999,0,1.8014999999999999,39.68,-3.14,39.8040450206,132.85,41.2115,-3.16,41.3324730962,1.8014999999999999,0,1.8014999999999999,39.41,-3.16,39.536485681,132.85
2020-04-18 05:30:00,41.903,-2.96,42.0074161191,1.7930000000000001,0,1.7930000000000001,40.11,-2.96,40.2190713468,132.85,41.613,-3.0,41.7209991371,1.7930000000000001,0,1.7930000000000001,39.82,-3.0,39.9328486337,132.85
2020-04-18 06:00:00,42.37,-2.76,42.4597986335,1.8,0,1.8,40.57,-2.76,40.6637738042,132.69,42.09,-2.7800000000000002,42.1817081209,1.8,0,1.8,40.29,-2.7800000000000002,40.3857957703,132.68
2020-04-18 06:30:00,43.507,-2.48,43.5776255549,1.8170000000000002,0,1.8170000000000002,41.69,-2.48,41.7636983516,132.69,43.217,-2.52,43.2904087414,1.8170000000000002,0,1.8170000000000002,41.4,-2.52,41.4766247421,132.68
2020-04-18 07:00:00,44.6225,-2.25,44.6791898567,1.9825,0,1.9825,42.64,-2.25,42.6993220087,132.4,44.3225,-2.29,44.3816190134,1.9825,0,1.9825,42.34,-2.29,42.4018832129,132.39
2020-04-18 07:30:00,47.1695,-1.5899999999999999,47.1962904289,2.7495000000000003,0,2.7495000000000003,44.42,-1.5899999999999999,44.4484476669,131.72,46.8595,-1.63,46.8878410705,2.7495000000000003,0,2.7495000000000003,44.11,-1.63,44.1401064793,131.71
2020-04-18 08:00:00,50.2955,-0.8300000000000001,50.302348059,3.9655,0,3.9655,46.33,-0.8300000000000001,46.3374341111,131.56,49.9655,-0.87,49.9730736522,3.9655,0,3.9655,46.0,-0.87,46.0082264383,131.55
2020-04-18 08:30:00,52.673,-2.09,52.71444801,5.333,0,5.333,47.34,-2.09,47.3861129446,132.85,52.343,-1.87,52.3763930507,5.333,0,5.333,47.01,-1.87,47.0471784489,132.85
2020-04-18 09:00:00,54.71,-3.5700000000000003,54.8263531525,6.42,0,6.42,48.29,-3.5700000000000003,48.4217822886,133.91,54.38,-3.6,54.499031184,6.42,0,6.42,47.96,-3.6,48.094922809,133.89
2020-04-18 09:30:00,57.292,-2.99,57.3699691825,8.132,0,8.132,49.16,-2.99,49.2508446628,134.17,56.952,-3.02,57.0320147286,8.132,0,8.132,48.82,-3.02,48.9133192495,134.15
2020-04-18 10:00:00,60.052,-2.56,60.1065412746,12.462,0,12.462,47.59,-2.56,47.6588050627,134.05,59.732,-2.58,59.7876929142,12.462,0,12.462,47.27,-2.58,47.3403559344,134.04
2020-04-18 10:30:00,62.589,-2.21,62.6280050856,17.789,0,17.789,44.8,-2.21,44.8544769226,133.83,62.279,-2.24,62.319270222,17.789,0,17.789,44.49,-2.24,44.5463545085,133.82
2020-04-18 11:00:00,64.096,-2.18,64.1330618012,21.396,0,21.396,42.7,-2.18,42.7556124971,133.91,63.806,-2.21,63.8442615746,21.396,0,21.396,42.41,-2.21,42.4675429004,133.9
2020-04-18 11:30:00,66.5395,-1.9300000000000002,66.5674842566,26.0595,0,26.0595,40.48,-1.9300000000000002,40.5259830232,133.8,66.2595,-1.96,66.2884827119,26.0595,0,26.0595,40.2,-1.96,40.2477527323,133.8
2020-04-18 12:00:00,67.6165,-1.99,67.6457771945,27.8065,0,27.8065,39.81,-1.99,39.8597064716,133.9,67.3465,-2.02,67.3767872657,27.8065,0,27.8065,39.54,-2.02,39.5915647582,133.89
2020-04-18 12:30:00,69.502,-1.82,69.5258254464,28.992,0,28.992,40.51,-1.82,40.5508631227,133.59,69.212,-1.85,69.236720344,28.992,0,28.992,40.22,-1.85,40.2625247594,133.58
2020-04-18 13:00:00,70.4115,-2.01,70.4401833633,31.4815,0,31.4815,38.93,-2.01,38.9818547532,133.59,70.1515,-2.04,70.1811552502,31.4815,0,31.4815,38.67,-2.04,38.7237717688,133.58
2020-04-18 13:30:00,69.6115,-2.21,69.6465722936,32.8615,0,32.8615,36.75,-2.21,36.8163903717,133.97,69.3615,-2.23,69.3973384378,32.8615,0,32.8615,36.5,-2.23,36.5680584664,133.97
2020-04-18 14:00:00,67.4485,-2.36,67.4897751682,32.2885,0,32.2885,35.16,-2.36,35.2391146313,134.29,67.2085,-2.39,67.2509819426,32.2885,0,32.2885,34.92,-2.39,35.0016928162,134.3
2020-04-18 14:30:00,66.322,-2.91,66.3858101103,31.612,0,31.612,34.71,-2.91,34.8317699809,134.57,66.092,-2.93,66.1569147104,31.612,0,31.612,34.48,-2.93,34.6042670779,134.58
2020-04-18 15:00:00,64.4795,-3.24,64.5608512974,29.9595,0,29.9595,34.52,-3.24,34.6717175808,134.93,64.2295,-3.26,64.3121782421,29.9595,0,29.9595,34.27,-3.26,34.4247076967,134.93
2020-04-18 15:30:00,63.3555,-3.29,63.4408660112,27.0155,0,27.0155,36.34,-3.29,36.4886242547,134.93,63.1155,-3.31,63.2022344561,27.0155,0,27.0155,36.1,-3.31,36.2514289374,134.93
2020-04-18 16:00:00,62.9325,-3.31,63.0194863217,23.6525,0,23.6525,39.28,-3.31,39.4192148577,134.81,62.6525,-3.33,62.7409328609,23.6525,0,23.6525,39.0,-3.33,39.1419072095,134.81
2020-04-18 16:30:00,62.11,-2.47,62.1590942662,16.02,0,16.02,46.09,-2.47,46.1561371867,134.16,61.79,-2.49,61.8401503879,16.02,0,16.02,45.77,-2.49,45.8376810059,134.15
2020-04-18 17:00:00,64.8085,-1.3900000000000001,64.8234045099,12.9685,0,12.9685,51.84,-1.3900000000000001,51.8586318755,133.35,64.4385,-1.42,64.454144027,12.9685,0,12.9685,51.47,-1.42,51.4895843836,133.34
2020-04-18 17:30:00,69.7375,0.08,69.7375458863,12.8875,0,12.8875,56.85,0.08,56.8500562885,133.01,69.3175,0.01,69.3175007213,12.8875,0,12.8875,56.43,0.01,56.4300008861,133.0
2020-04-18 18:00:00,72.122,0.65,72.1249290052,11.702,0,11.702,60.42,0.65,60.4234962577,132.8,71.702,0.59,71.7044273668,11.702,0,11.702,60.0,0.59,60.0029007632,132.79
2020-04-18 18:30:00,71.937,0.37,71.9379515207,9.687,0,9.687,62.25,0.37,62.2510995887,132.64,71.507,0.32,71.5077160102,9.687,0,9.687,61.82,0.32,61.8208282054,132.63
2020-04-18 19:00:00,70.242,0.01,70.2420007118,8.332,0,8.332,61.91,0.01,61.9100008076,132.64,69.832,-0.04,69.8320114561,8.332,0,8.332,61.5,-0.04,61.5000130081,132.63
2020-04-18 19:30:00,67.34,-0.98,67.3471305996,7.22,0,7.22,60.12,-0.98,60.1279868281,132.93,66.92,-1.01,66.9276213532,7.22,0,7.22,59.7,-1.01,59.7085429399,132.92
2020-04-18 20:00:00,64.5405,-1.79,64.5653176268,6.4805,0,6.4805,58.06,-1.79,58.0875864536,133.18,64.1505,-1.83,64.1765965929,6.4805,0,6.4805,57.67,-1.83,57.6990277214,133.16
2020-04-18 20:30:00,62.64,-2.47,62.6886792013,5.77,0,5.77,56.87,-2.47,56.9236137293,132.8,62.25,-2.49,62.2997800959,5.77,0,5.77,56.48,-2.49,56.5348609267,132.79
2020-04-18 21:00:00,60.4975,-2.87,60.5655381075,5.3775,0,5.3775,55.12,-2.87,55.1946673149,132.98,60.1175,-2.9,60.1874057112,5.3775,0,5.3775,54.74,-2.9,54.8167638592,132.96
2020-04-18 21:30:00,56.3445,-3.42,56.448198202,1.8945,0,1.8945,54.45,-3.42,54.5572992367,132.87,55.9845,-3.43,56.0894744159,1.8945,0,1.8945,54.09,-3.43,54.1986438945,132.85
2020-04-18 22:00:00,53.851,-4.08,54.0053386342,1.881,0,1.881,51.97,-4.08,52.1299079224,133.4,53.491,-4.1,53.6478991294,1.881,0,1.881,51.61,-4.1,51.7725998961,133.4
2020-04-18 22:30:00,50.4825,-5.37,50.767309425,1.9225,0,1.9225,48.56,-5.37,48.8560180531,133.53,50.1525,-5.39,50.4413060522,1.9225,0,1.9225,48.23,-5.39,48.5302482994,133.52
2020-04-18 23:00:00,47.702,-6.17,48.0993732184,1.9420000000000002,0,1.9420000000000002,45.76,-6.17,46.1740890544,133.53,47.392,-6.16,47.790660845,1.9420000000000002,0,1.9420000000000002,45.45,-6.16,45.865543712,133.52
2020-04-18 23:30:00,45.91,-6.61,46.3834043597,1.9300000000000002,0,1.9300000000000002,43.98,-6.61,44.4739530512,134.08,45.61,-6.62,46.0879214111,1.9300000000000002,0,1.9300000000000002,43.68,-6.62,44.1788048729,134.07
2020-04-19 00:00:00,43.477,-7.5,44.1191514991,1.927,0,1.927,41.55,-7.5,42.221469657,134.56,43.197,-7.49,43.8415431868,1.927,0,1.927,41.27,-7.49,41.9441652677,134.55
2020-04-19 00:30:00,43.188,-7.77,43.8813883554,1.968,0,1.968,41.22,-7.77,41.9459330567,135.31,42.898,-7.77,43.5960010093,1.968,0,1.968,40.93,-7.77,41.6609865462,135.31
2020-04-19 01:00:00,42.3695,-7.82,43.085112629,1.9595,0,1.9595,40.41,-7.82,41.1596950912,135.31,42.0995,-7.8100000000000005,42.8178000398,1.9595,0,1.9595,40.14,-7.8100000000000005,40.8927340734,135.31
2020-04-19 01:30:00,44.8665,-7.41,45.4742885843,1.9565000000000001,0,1.9565000000000001,42.91,-7.41,43.5451053507,135.12,44.5665,-7.4,45.176685605,1.9565000000000001,0,1.9565000000000001,42.61,-7.4,43.2477987879,135.12
2020-04-19 02:00:00,44.9785,-7.28,45.5638438046,1.9185,0,1.9185,43.06,-7.28,43.6710659362,134.69,44.6685,-7.29,45.2594630133,1.9185,0,1.9185,42.75,-7.29,43.3671142688,134.69
2020-04-19 02:30:00,45.074,-7.3,45.6613126837,1.964,0,1.964,43.11,-7.3,43.7237018103,134.98,44.774,-7.3,45.3651967482,1.964,0,1.964,42.81,-7.3,43.4279414663,134.96
2020-04-19 03:00:00,43.46,-7.62,44.1229645423,1.94,0,1.94,41.52,-7.62,42.2134433564,135.37,43.17,-7.62,43.837350513,1.94,0,1.94,41.23,-7.62,41.9282398867,135.35
2020-04-19 03:30:00,42.104,-7.73,42.8077062688,1.944,0,1.944,40.16,-7.73,40.8971698287,135.37,41.824,-7.72,42.5305228748,1.944,0,1.944,39.88,-7.72,40.62034958,135.35
2020-04-19 04:00:00,41.2185,-7.9,41.9687352949,1.9085,0,1.9085,39.31,-7.9,40.0959611432,135.61,40.9585,-7.9,41.7134117791,1.9085,0,1.9085,39.05,-7.9,39.8410905975,135.59
2020-04-19 04:30:00,40.0045,-8.42,40.8810031708,1.9344999999999999,0,1.9344999999999999,38.07,-8.42,38.9900153886,134.44,39.7345,-8.67,40.6693913189,1.9344999999999999,0,1.9344999999999999,37.8,-8.67,38.7815536048,134.44
2020-04-19 05:00:00,39.2715,-8.7,40.2236337524,1.9515,0,1.9515,37.32,-8.7,38.3206523953,133.48,39.0015,-8.68,39.9557180169,1.9515,0,1.9515,37.05,-8.68,38.0531851492,133.46
2020-04-19 05:30:00,39.6155,-8.56,40.5297599333,1.9555,0,1.9555,37.66,-8.56,38.620580006,133.48,39.3655,-8.53,40.2790701264,1.9555,0,1.9555,37.41,-8.53,38.3701576749,133.46
2020-04-19 06:00:00,40.012,-8.43,40.8904028349,1.952,0,1.952,38.06,-8.43,38.9824127011,133.48,39.742,-8.42,40.6241672407,1.952,0,1.952,37.79,-8.42,38.7166695365,133.46
2020-04-19 06:30:00,40.883,-8.12,41.6815797325,2.003,0,2.003,38.88,-8.12,39.7188720887,133.22,40.613,-8.1,41.412869606,2.003,0,2.003,38.61,-8.1,39.4505018979,133.21
2020-04-19 07:00:00,42.335,-7.69,43.0277622588,3.105,0,3.105,39.23,-7.69,39.9766056588,133.1,42.065,-7.68,42.7603393929,3.105,0,3.105,38.96,-7.68,39.7097469143,133.1
2020-04-19 07:30:00,45.107,-7.4,45.709971002,5.377,0,5.377,39.73,-7.4,40.4132762839,133.0,44.827,-7.38,45.4304339513,5.377,0,5.377,39.45,-7.38,40.1343605904,132.98
2020-04-19 08:00:00,48.145,-6.71,48.6103396923,8.275,0,8.275,39.87,-6.71,40.4306937858,132.71,47.875,-6.7,48.3415517438,8.275,0,8.275,39.6,-6.7,40.1627937275,132.71
2020-04-19 08:30:00,50.1525,-6.19,50.5330521169,10.5625,0,10.5625,39.59,-6.19,40.0709895061,132.31,49.8825,-6.18,50.2638658108,10.5625,0,10.5625,39.32,-6.18,39.802698401,132.3
2020-04-19 09:00:00,53.3965,-5.69,53.6988110879,13.9965,0,13.9965,39.4,-5.69,39.8087440143,132.11,53.1365,-5.69,53.4402819252,13.9965,0,13.9965,39.14,-5.69,39.551431074,132.11
2020-04-19 09:30:00,57.427,-4.8100000000000005,57.6280871537,20.207,0,20.207,37.22,-4.8100000000000005,37.5295150515,131.76,57.167,-4.82,57.3698377983,20.207,0,20.207,36.96,-4.82,37.2729660746,131.76
2020-04-19 10:00:00,63.1745,-3.77,63.2868892445,35.4745,0,35.4745,27.7,-3.77,27.9553733654,131.49,62.9845,-3.7800000000000002,63.097825955,35.4745,0,35.4745,27.51,-3.7800000000000002,27.7684803329,131.49
2020-04-19 10:30:00,69.105,-1.56,69.1226057452,54.375,0,54.375,14.73,-1.56,14.8123765818,132.36,69.015,-1.34,69.0280075404,54.375,0,54.375,14.64,-1.34,14.7011972302,132.36
2020-04-19 11:00:00,72.8255,-0.28,72.826038271,65.6555,0,65.6555,7.17,-0.28,7.1754651417,132.88,72.7855,-0.29,72.7860777227,65.6555,0,65.6555,7.13,-0.29,7.1358951786,132.88
2020-04-19 11:30:00,78.994,1.3,79.0046962908,81.384,0,81.384,-2.39,1.3,2.720680062,132.46,79.024,1.26,79.0340444113,81.384,0,81.384,-2.36,1.26,2.6752943763,132.47
2020-04-19 12:00:00,83.1035,2.56,83.142920999,91.1535,0,91.1535,-8.05,2.56,8.4472539917,132.11,83.1535,2.52,83.1916760394,91.1535,0,91.1535,-8.0,2.52,8.3875145305,132.12
2020-04-19 12:30:00,85.0545,3.16,85.1131809431,94.2445,0,94.2445,-9.19,3.16,9.7181119565,131.77,85.1345,3.11,85.1912858821,94.2445,0,94.2445,-9.11,3.11,9.6262245974,131.78
2020-04-19 13:00:00,84.4725,3.07,84.5282683855,95.4725,0,95.4725,-11.0,3.07,11.4203721481,131.77,84.5525,3.02,84.6064161648,95.4725,0,95.4725,-10.92,3.02,11.3299073253,131.78
2020-04-19 13:30:00,82.084,2.75,82.1300526969,95.504,0,95.504,-13.42,2.75,13.6988649165,131.95,82.184,2.7,82.2283397376,95.504,0,95.504,-13.32,2.7,13.5908940103,131.97
2020-04-19 14:00:00,79.3585,2.43,79.39569523750001,94.9285,0,94.9285,-15.57,2.43,15.7584834296,132.23,79.4785,2.39,79.5144267555,94.9285,0,94.9285,-15.45,2.39,15.6337647417,132.25
2020-04-19 14:30:00,77.585,1.92,77.6087535333,93.425,0,93.425,-15.84,1.92,15.9559393331,132.4,77.705,1.88,77.7277390962,93.425,0,93.425,-15.72,1.88,15.832018191,132.41
2020-04-19 15:00:00,75.7325,1.54,75.7481561244,90.1325,0,90.1325,-14.4,1.54,14.4821131055,132.4,75.8225,1.5,75.837335833,90.1325,0,90.1325,-14.31,1.5,14.388401579,132.48
2020-04-19 15:30:00,74.6835,0.85,74.6883369225,85.8735,0,85.8735,-11.19,0.85,11.2222368537,132.69,74.7635,0.8200000000000001,74.7679967115,85.8735,0,85.8735,-11.11,0.8200000000000001,11.140219926,132.71
2020-04-19 16:00:00,74.354,-0.1,74.3540672458,79.984,0,79.984,-5.63,-0.1,5.6308880294,133.01,74.384,-0.14,74.3841317486,79.984,0,79.984,-5.6,-0.14,5.6017497266,133.01
2020-04-19 16:30:00,74.2055,-1.15,74.2144105296,69.9455,0,69.9455,4.26,-1.15,4.4124936261,133.21,74.1555,-1.18,74.1648877856,69.9455,0,69.9455,4.21,-1.18,4.3722419878,133.21
2020-04-19 17:00:00,75.2405,-1.54,75.2562584789,59.3505,0,59.3505,15.89,-1.54,15.9644511337,132.9,75.1105,-1.57,75.1269066996,59.3505,0,59.3505,15.76,-1.57,15.8380080818,132.9
2020-04-19 17:30:00,74.487,-1.38,74.499782342,44.907,0,44.907,29.58,-1.38,29.6121731725,133.26,74.267,-1.4,74.2801944599,44.907,0,44.907,29.36,-1.4,29.3933597943,133.26
2020-04-19 18:00:00,73.5175,-1.5,73.5328008867,36.2675,0,36.2675,37.25,-1.5,37.280189109,132.79,73.2475,-1.53,73.2634776423,36.2675,0,36.2675,36.98,-1.53,37.0116373591,132.77
2020-04-19 18:30:00,70.8925,-1.83,70.9161156314,27.2725,0,27.2725,43.62,-1.83,43.6583703315,132.25,70.5725,-1.85,70.5967439493,27.2725,0,27.2725,43.3,-1.85,43.339502766,132.23
2020-04-19 19:00:00,66.3005,-2.41,66.3442868697,16.6505,0,16.6505,49.65,-2.41,49.7084560211,132.36,65.9505,-2.43,65.9952524827,16.6505,0,16.6505,49.3,-2.43,49.3598510938,132.34
2020-04-19 19:30:00,62.5745,-3.23,62.6578083741,11.2345,0,11.2345,51.34,-3.23,51.4415056156,132.07,62.2245,-3.24,62.3087955288,11.2345,0,11.2345,50.99,-3.24,51.0928341355,132.05
2020-04-19 20:00:00,59.8775,-3.48,59.9785412148,8.0775,0,8.0775,51.8,-3.48,51.9167641519,132.19,59.5075,-3.5,59.6103393402,8.0775,0,8.0775,51.43,-3.5,51.5489563425,132.18
2020-04-19 20:30:00,58.8275,-3.9,58.9566345397,6.8475,0,6.8475,51.98,-3.9,52.1261009476,132.01,58.4675,-3.91,58.5980943056,6.8475,0,6.8475,51.62,-3.91,51.7678713103,132.0
2020-04-19 21:00:00,58.695,-3.7,58.8115041892,6.145,0,6.145,52.55,-3.7,52.6800958617,132.01,58.315,-3.71,58.4328959149,6.145,0,6.145,52.17,-3.71,52.3017494927,132.0
2020-04-19 21:30:00,56.3275,-3.79,56.4548612278,1.8375,0,1.8375,54.49,-3.79,54.6216458924,132.69,55.9575,-3.81,56.0870564948,1.8375,0,1.8375,54.12,-3.81,54.2539445571,132.67
2020-04-19 22:00:00,53.461,-4.31,53.6344536749,1.811,0,1.811,51.65,-4.31,51.8295147575,133.53,53.111,-4.31,53.2855929966,1.811,0,1.811,51.3,-4.31,51.4807352317,133.49
2020-04-19 22:30:00,50.875,-5.1,51.1299875318,1.875,0,1.875,49.0,-5.1,49.2646932397,134.16,50.545,-5.11,50.8026487991,1.875,0,1.875,48.67,-5.11,48.9375213921,134.14
2020-04-19 23:00:00,47.379,-6.04,47.7624459277,1.869,0,1.869,45.51,-6.04,45.9090590189,134.57,47.069,-6.03,47.4536791092,1.869,0,1.869,45.2,-6.03,45.6004484627,134.56
2020-04-19 23:30:00,44.224,-6.83,44.7483080797,1.884,0,1.884,42.34,-6.83,42.8873466188,135.06,43.934,-6.83,44.4617279916,1.884,0,1.884,42.05,-6.83,42.6010727564,135.05
2020-04-20 00:00:00,41.496,-7.53,42.1736756283,1.866,0,1.866,39.63,-7.53,40.3390356851,135.06,41.226,-7.52,41.9062462647,1.866,0,1.866,39.36,-7.52,40.0719353164,135.05
2020-04-20 00:30:00,41.802,-7.68,42.5016423683,1.9220000000000002,0,1.9220000000000002,39.88,-7.68,40.6127664657,135.06,41.532,-7.68,42.2361151623,1.9220000000000002,0,1.9220000000000002,39.61,-7.68,40.3476703169,135.05
2020-04-20 01:00:00,41.119,-7.69,41.8319048216,1.899,0,1.899,39.22,-7.69,39.9667924657,134.94,40.849,-7.68,41.564686947,1.899,0,1.899,38.95,-7.68,39.6999357682,134.93
2020-04-20 01:30:00,44.0355,-7.37,44.6479804722,1.9055,0,1.9055,42.13,-7.37,42.7697767121,134.76,43.7355,-7.36,44.3504629091,1.9055,0,1.9055,41.83,-7.36,42.4725617311,134.75
2020-04-20 02:00:00,44.1415,-7.39,44.7558278021,1.8815,0,1.8815,42.26,-7.39,42.9012785357,134.66,43.8515,-7.39,44.4698341828,1.8815,0,1.8815,41.97,-7.39,42.6156426679,134.65
2020-04-20 02:30:00,43.889,-7.3,44.4919579362,1.899,0,1.899,41.99,-7.3,42.6198322381,134.66,43.589,-7.29,44.1944003353,1.899,0,1.899,41.69,-7.29,42.3225731732,134.65
2020-04-20 03:00:00,42.4525,-7.54,43.116891774,1.9025,0,1.9025,40.55,-7.54,41.2450493999,135.02,42.1725,-7.54,42.8412342989,1.9025,0,1.9025,40.27,-7.54,40.9697998531,135.01
2020-04-20 03:30:00,41.675,-7.6,42.3623137352,1.905,0,1.905,39.77,-7.6,40.4896641132,135.1,41.395,-7.59,42.0850819769,1.905,0,1.905,39.49,-7.59,40.2127865237,135.09
2020-04-20 04:00:00,41.2195,-5.77,41.6213896963,1.9095,0,1.9095,39.31,-5.77,39.7312093951,134.12,40.9395,-6.03,41.381198149,1.9095,0,1.9095,39.03,-6.03,39.4930601499,134.11
2020-04-20 04:30:00,41.3035,-3.85,41.4825458747,1.9035000000000002,0,1.9035000000000002,39.4,-3.85,39.5876559043,132.58,41.0335,-3.86,41.2146542173,1.9035000000000002,0,1.9035000000000002,39.13,-3.86,39.3199249745,132.57
2020-04-20 05:00:00,40.9815,-3.8,41.1572999874,1.9315,0,1.9315,39.05,-3.8,39.2344555206,132.49,40.7115,-3.8200000000000003,40.8903244332,1.9315,0,1.9315,38.78,-3.8200000000000003,38.9676891796,132.49
2020-04-20 05:30:00,42.0625,-3.38,42.198084153799996,1.7825000000000002,0,1.7825000000000002,40.28,-3.38,40.4215635521,132.1,41.7825,-3.41,41.9214194207,1.7825000000000002,0,1.7825000000000002,40.0,-3.41,40.145088118,132.09
2020-04-20 06:00:00,43.346,-3.15,43.4603062115,1.796,0,1.796,41.55,-3.15,41.6692332543,131.93,43.046,-3.17,43.162564984,1.796,0,1.796,41.25,-3.17,41.3716255422,131.93
2020-04-20 06:30:00,46.5,-1.09,46.5127735144,2.32,0,2.32,44.18,-1.09,44.1934440839,133.38,46.2,-0.88,46.2083801923,2.32,0,2.32,43.88,-0.88,43.8888231786,133.37
2020-04-20 07:00:00,49.814,0.04,49.8140160597,4.864,0,4.864,44.95,0.04,44.9500177975,133.62,49.504,0.0,49.504,4.864,0,4.864,44.64,0.0,44.64,133.62
2020-04-20 07:30:00,54.735,1.3,54.750435843,9.995,0,9.995,44.74,1.3,44.7588829172,132.8,54.425,1.25,54.4393527239,9.995,0,9.995,44.43,1.25,44.447580361600004,132.8
2020-04-20 08:00:00,60.7995,2.5,60.8508767418,19.9395,0,19.9395,40.86,2.5,40.936409222099996,132.52,60.5295,2.45,60.5790629694,19.9395,0,19.9395,40.59,2.45,40.6638734013,132.5
2020-04-20 08:30:00,67.025,3.5700000000000003,67.1200083805,33.165,0,33.165,33.86,3.5700000000000003,34.0476798035,132.25,66.795,3.5,66.8866356233,33.165,0,33.165,33.63,3.5,33.8116385288,132.24
2020-04-20 09:00:00,71.381,4.27,71.5086013078,44.981,0,44.981,26.4,4.27,26.7430906965,132.38,71.211,4.2,71.3347497437,44.981,0,44.981,26.23,4.2,26.5641280678,132.37
2020-04-20 09:30:00,74.625,5.23,74.8080445206,55.955,0,55.955,18.67,5.23,19.3887028963,132.89,74.515,5.17,74.6941371528,55.955,0,55.955,18.56,5.17,19.2666162052,132.88
2020-04-20 10:00:00,77.5035,6.16,77.7479138772,65.9835,0,65.9835,11.52,6.16,13.0635370402,132.89,77.4235,6.07,77.6610793915,65.9835,0,65.9835,11.44,6.07,12.9506177459,132.88
2020-04-20 10:30:00,79.621,7.05,79.9325099131,74.291,0,74.291,5.33,7.05,8.8380653992,132.59,79.601,6.96,79.9046982411,74.291,0,74.291,5.31,6.96,8.7542960882,132.61
2020-04-20 11:00:00,81.3585,7.89,81.7401836446,81.4385,0,81.4385,-0.08,7.89,7.8904055663,132.59,81.3585,7.79,81.730591716,81.4385,0,81.4385,-0.08,7.79,7.7904107722,132.61
2020-04-20 11:30:00,82.1715,8.77,82.6381770869,86.9415,0,86.9415,-4.77,8.77,9.9832760154,132.28,82.2215,8.67,82.6773485439,86.9415,0,86.9415,-4.72,8.67,9.8715399001,132.3
2020-04-20 12:00:00,82.7505,9.11,83.2504495498,90.3005,0,90.3005,-7.55,9.11,11.8319313723,132.28,82.7905,9.01,83.2793311107,90.3005,0,90.3005,-7.51,9.01,11.7294586405,132.3
2020-04-20 12:30:00,84.2825,9.27,84.7907583776,92.1425,0,92.1425,-7.86,9.27,12.1537031394,132.28,84.3425,9.16,84.8384518143,92.1425,0,92.1425,-7.8,9.16,12.0310265564,132.3
2020-04-20 13:00:00,84.07,9.37,84.5905538462,92.69,0,92.69,-8.62,9.37,12.7319008793,132.12,84.13,9.27,84.6391741453,92.69,0,92.69,-8.56,9.27,12.6177058137,132.14
2020-04-20 13:30:00,82.803,9.19,83.3114212398,92.523,0,92.523,-9.72,9.19,13.3766400864,132.98,82.853,9.08,83.3490612365,92.523,0,92.523,-9.67,9.08,13.2648143598,132.99
2020-04-20 14:00:00,81.9385,9.84,82.5272281265,95.5285,0,95.5285,-13.59,9.84,16.7783700043,133.4,82.0385,9.73,82.6134878954,95.5285,0,95.5285,-13.49,9.73,16.6328891056,133.4
2020-04-20 14:30:00,80.324,9.69,80.906372283,93.344,0,93.344,-13.02,9.69,16.2301109054,133.4,80.414,9.58,80.9826388555,93.344,0,93.344,-12.93,9.58,16.092274544,133.4
2020-04-20 15:00:00,78.518,9.57,79.0990595646,90.078,0,90.078,-11.56,9.57,15.007281566,133.51,78.588,9.45,79.1541296712,90.078,0,90.078,-11.49,9.45,14.8769150028,133.52
2020-04-20 15:30:00,78.2325,8.86,78.7326085955,86.8025,0,86.8025,-8.57,8.86,12.3265769782,134.0,78.2825,8.76,78.7711076871,86.8025,0,86.8025,-8.52,8.76,12.2199836334,134.03
2020-04-20 16:00:00,77.346,7.91,77.749416821,80.776,0,80.776,-3.43,7.91,8.6216587731,134.27,77.366,7.8100000000000005,77.7592056029,80.776,0,80.776,-3.41,7.8100000000000005,8.5219833372,134.29
2020-04-20 16:30:00,75.7575,6.53,76.0384094143,72.0375,0,72.0375,3.7199999999999998,6.53,7.5152711195,133.95,75.7175,6.44,75.9908771252,72.0375,0,72.0375,3.68,6.44,7.4172771284,133.96
2020-04-20 17:00:00,77.1065,5.39,77.294659856,64.6165,0,64.6165,12.49,5.39,13.6033892836,133.53,77.0065,5.31,77.1893589962,64.6165,0,64.6165,12.39,5.31,13.4799183974,133.53
2020-04-20 17:30:00,76.656,4.72,76.8011766577,51.886,0,51.886,24.77,4.72,25.2156955089,133.07,76.466,4.65,76.6072558966,51.886,0,51.886,24.58,4.65,25.0159728973,133.07
2020-04-20 18:00:00,75.005,4.29,75.127585646,38.295,0,38.295,36.71,4.29,36.9598187225,132.37,74.735,4.2,74.8529239576,38.295,0,38.295,36.44,4.2,36.6812431632,132.36
2020-04-20 18:30:00,72.5435,3.93,72.6498746885,27.0435,0,27.0435,45.5,3.93,45.6694087985,131.79,72.2135,3.87,72.3171244053,27.0435,0,27.0435,45.17,3.87,45.3354805864,131.78
2020-04-20 19:00:00,68.751,3.74,68.8526513723,17.201,0,17.201,51.55,3.74,51.6854921617,131.54,68.391,3.67,68.489399041,17.201,0,17.201,51.19,3.67,51.3213893031,131.52
2020-04-20 19:30:00,64.139,3.54,64.2366166684,7.979,0,7.979,56.16,3.54,56.2714599064,131.54,63.739,3.48,63.8339292305,7.979,0,7.979,55.76,3.48,55.8684884349,131.52
2020-04-20 20:00:00,60.9845,3.05,61.0607217469,3.9145000000000003,0,3.9145000000000003,57.07,3.05,57.1514426765,132.06,60.5745,2.99,60.6482493585,3.9145000000000003,0,3.9145000000000003,56.66,2.99,56.7388376687,132.03
2020-04-20 20:30:00,60.017,2.83,60.083684882,1.687,0,1.687,58.33,2.83,58.3986112849,132.14,59.617,2.77,59.6813169174,1.687,0,1.687,57.93,2.77,57.9961878058,132.11
2020-04-20 21:00:00,60.4775,2.93,60.5484343831,1.5474999999999999,0,1.5474999999999999,58.93,2.93,59.0027948491,131.65,60.0675,2.87,60.136024613000004,1.5474999999999999,0,1.5474999999999999,58.52,2.87,58.5903345271,131.64
2020-04-20 21:30:00,58.41,2.13,58.4488237692,1.55,0,1.55,56.86,2.13,56.8998813707,132.22,58.02,2.07,58.0569143169,1.55,0,1.55,56.47,2.07,56.5079268776,132.19
2020-04-20 22:00:00,54.9095,0.85,54.9160786132,1.6695,0,1.6695,53.24,0.85,53.2467848795,132.81,54.5495,0.81,54.5555134725,1.6695,0,1.6695,52.88,0.81,52.8862033048,132.79
2020-04-20 22:30:00,52.1175,0.11,52.1176160837,1.5975000000000001,0,1.5975000000000001,50.52,0.11,50.5201197544,133.18,51.7775,0.06,51.7775347641,1.5975000000000001,0,1.5975000000000001,50.18,0.06,50.1800358709,133.16
2020-04-20 23:00:00,48.189,-1.01,48.1995832036,1.509,0,1.509,46.68,-1.01,46.6909252425,133.54,47.869,-1.04,47.8802961666,1.509,0,1.509,46.36,-1.04,46.3716637614,133.54
2020-04-20 23:30:00,46.1365,-1.74,46.1692996725,1.7665000000000002,0,1.7665000000000002,44.37,-1.74,44.40410454,133.54,45.8465,-1.78,45.8810414251,1.7665000000000002,0,1.7665000000000002,44.08,-1.78,44.1159245625,133.54
2020-04-21 00:00:00,43.5035,-2.19,43.558588272,1.7235,0,1.7235,41.78,-2.19,41.8373577082,134.02,43.2135,-2.23,43.2710004766,1.7235,0,1.7235,41.49,-2.23,41.5498856797,134.02
2020-04-21 00:30:00,43.6285,-2.27,43.6875143748,1.6085,0,1.6085,42.02,-2.27,42.0812701804,133.74,43.3285,-2.3,43.3895023278,1.6085,0,1.6085,41.72,-2.3,41.7833507512,133.74
2020-04-21 01:00:00,42.8885,-2.39,42.9550408247,1.8085,0,1.8085,41.08,-2.39,41.1494653671,133.87,42.6185,-2.41,42.6865862098,1.8085,0,1.8085,40.81,-2.41,40.8810983218,133.87
2020-04-21 01:30:00,45.22,-1.94,45.2615951995,1.77,0,1.77,43.45,-1.94,43.4932879879,133.76,44.91,-1.98,44.9536261051,1.77,0,1.77,43.14,-1.98,43.1854142043,133.75
2020-04-21 02:00:00,45.19,-1.99,45.2337948883,1.8,0,1.8,43.39,-1.99,43.435609815,133.67,44.88,-2.02,44.9254360023,1.8,0,1.8,43.08,-2.02,43.1273324007,133.67
2020-04-21 02:30:00,44.8305,-2.15,44.8820256924,1.7605,0,1.7605,43.07,-2.15,43.1236292536,134.05,44.5405,-2.19,44.5943072628,1.7605,0,1.7605,42.78,-2.19,42.8360187226,134.05
2020-04-21 03:00:00,43.6745,-2.21,43.7303790316,1.8045,0,1.8045,41.87,-2.21,41.9282840097,134.3,43.5645,-2.24,43.622050161,1.8045,0,1.8045,41.76,-2.24,41.8200334768,134.28
2020-04-21 03:30:00,42.829,-2.5,42.9019025336,1.759,0,1.759,41.07,-2.5,41.1460192485,134.3,42.539,-2.5300000000000002,42.6141692516,1.759,0,1.759,40.78,-2.5300000000000002,40.8584055,134.28
2020-04-21 04:00:00,42.2935,-2.49,42.3667350908,1.7835,0,1.7835,40.51,-2.49,40.586453405,134.5,42.0135,-2.52,42.0890078554,1.7835,0,1.7835,40.23,-2.52,40.3088489044,134.49
2020-04-21 04:30:00,42.391,-2.49,42.464066939,1.7810000000000001,0,1.7810000000000001,40.61,-2.49,40.6862654959,134.99,42.111,-2.52,42.1863333439,1.7810000000000001,0,1.7810000000000001,40.33,-2.52,40.4086537761,134.98
2020-04-21 05:00:00,42.1995,-2.47,42.2717245952,1.7395,0,1.7395,40.46,-2.47,40.5353241013,134.79,41.9095,-2.49,41.9834049387,1.7395,0,1.7395,40.17,-2.49,40.2470992744,134.77
2020-04-21 05:30:00,42.9885,-2.15,43.0422308001,1.7185000000000001,0,1.7185000000000001,41.27,-2.15,41.3259652035,134.49,42.7185,-2.17,42.773579956,1.7185000000000001,0,1.7185000000000001,41.0,-2.17,41.0573854501,134.47
2020-04-21 06:00:00,43.87,-1.8900000000000001,43.9106934584,1.72,0,1.72,42.15,-1.8900000000000001,42.1923523876,134.33,43.57,-1.92,43.61228382,1.72,0,1.72,41.85,-1.92,41.8940198596,134.32
2020-04-21 06:30:00,46.0665,-1.06,46.0786937993,2.4465,0,2.4465,43.62,-1.06,43.6328775123,133.68,45.7765,-1.1,45.789714481,2.4465,0,2.4465,43.33,-1.1,43.3439603636,133.67
2020-04-21 07:00:00,49.1285,-0.21,49.1289488209,4.7185,0,4.7185,44.41,-0.21,44.410496507,133.29,48.8085,-0.23,48.8090419108,4.7185,0,4.7185,44.09,-0.23,44.0905999052,133.27
2020-04-21 07:30:00,53.345,0.9400000000000001,53.3532812955,9.565,0,9.565,43.78,0.9400000000000001,43.7900902031,132.56,53.045,0.9,53.0526344775,9.565,0,9.565,43.48,0.9,43.4893136299,132.55
2020-04-21 08:00:00,58.966,2.17,59.0059154323,19.176,0,19.176,39.79,2.17,39.8491279704,133.34,58.676,2.11,58.7139257417,19.176,0,19.176,39.5,2.11,39.5563155514,133.34
2020-04-21 08:30:00,65.5925,3.15,65.6680938984,31.5625,0,31.5625,34.03,3.15,34.1754795138,132.89,65.3325,3.09,65.4055323061,31.5625,0,31.5625,33.77,3.09,33.9110748871,132.88
2020-04-21 09:00:00,70.648,4.24,70.775119244,43.908,0,43.908,26.74,4.24,27.0740687744,133.18,70.448,4.17,70.5713086459,43.908,0,43.908,26.54,4.17,26.8656006819,133.18
2020-04-21 09:30:00,75.079,5.55,75.283854451,55.619,0,55.619,19.46,5.55,20.2359605653,133.02,74.919,5.48,75.1191517591,55.619,0,55.619,19.3,5.48,20.062911055,133.03
2020-04-21 10:00:00,78.2325,6.74,78.5223003754,66.4525,0,66.4525,11.78,6.74,13.5718826992,133.02,78.1325,6.66,78.4158348566,66.4525,0,66.4525,11.68,6.66,13.4453709506,133.03
2020-04-21 10:30:00,80.6035,7.46,80.9479821382,75.4735,0,75.4735,5.13,7.46,9.0536456745,133.02,80.5435,7.36,80.8790763563,75.4735,0,75.4735,5.07,7.36,8.9372534931,133.03
2020-04-21 11:00:00,82.2085,8.4,82.6365383608,82.2085,0,82.2085,0.0,8.4,8.4,132.85,82.1885,8.31,82.6075398027,82.2085,0,82.2085,-0.02,8.31,8.3100240674,132.85
2020-04-21 11:30:00,82.9035,9.24,83.4168323077,87.9335,0,87.9335,-5.03,9.24,10.5203849739,132.66,82.9235,9.14,83.425694197,87.9335,0,87.9335,-5.01,9.14,10.4230369854,132.66
2020-04-21 12:00:00,84.3875,9.88,84.9639014891,92.3575,0,92.3575,-7.97,9.88,12.6939079877,132.49,84.4375,9.77,85.0008488561,92.3575,0,92.3575,-7.92,9.77,12.5769352388,132.51
2020-04-21 12:30:00,86.324,10.31,86.9375009763,94.554,0,94.554,-8.23,10.31,13.1920051546,132.26,86.384,10.2,86.9841103651,94.554,0,94.554,-8.17,10.2,13.0686227277,132.26
2020-04-21 13:00:00,86.1545,10.09,86.7433338664,94.4945,0,94.4945,-8.34,10.09,13.0905958612,132.38,86.2145,9.98,86.7902091843,94.4945,0,94.4945,-8.28,9.98,12.9676057929,132.38
2020-04-21 13:30:00,84.4925,9.63,85.0395170274,94.0025,0,94.0025,-9.51,9.63,13.5342897856,132.48,84.5525,9.51,85.0856354284,94.0025,0,94.0025,-9.45,9.51,13.4068117015,132.48
2020-04-21 14:00:00,82.4695,9.66,83.0333308392,93.3595,0,93.3595,-10.89,9.66,14.5570498385,132.59,82.5295,9.55,83.0802074519,93.3595,0,93.3595,-10.83,9.55,14.4392312815,132.6
2020-04-21 14:30:00,80.444,9.52,81.0053549835,91.304,0,91.304,-10.86,9.52,14.4419527765,132.59,80.534,9.42,81.0830534452,91.304,0,91.304,-10.77,9.42,14.308364686400001,132.6
2020-04-21 15:00:00,78.6055,9.24,79.1467133256,89.8955,0,89.8955,-11.29,9.24,14.589095242700001,132.59,78.6855,9.12,79.2122611106,89.8955,0,89.8955,-11.21,9.12,14.4512456211,132.6
2020-04-21 15:30:00,77.5155,8.82,78.0156724014,85.8555,0,85.8555,-8.34,8.82,12.1386984475,132.71,77.5755,8.72,78.0640544697,85.8555,0,85.8555,-8.28,8.72,12.0248409553,132.73
2020-04-21 16:00:00,76.043,7.71,76.4328590921,79.403,0,79.403,-3.36,7.71,8.4103329304,132.85,76.083,7.61,76.4626378632,79.403,0,79.403,-3.32,7.61,8.3026802901,132.86
2020-04-21 16:30:00,74.214,6.78,74.5230581498,71.234,0,71.234,2.98,6.78,7.4059975695,133.28,74.214,6.68,74.5140268406,71.234,0,71.234,2.98,6.68,7.3145608207,133.28
2020-04-21 17:00:00,75.3895,5.52,75.591316368,62.9595,0,62.9595,12.43,5.52,13.6005624884,132.95,75.3395,5.43,75.5349267574,62.9595,0,62.9595,12.38,5.43,13.5184799441,132.95
2020-04-21 17:30:00,75.918,4.62,76.0584454482,51.958,0,51.958,23.96,4.62,24.4013524215,132.42,75.788,4.55,75.9244587995,51.958,0,51.958,23.83,4.55,24.2604905144,132.42
2020-04-21 18:00:00,75.8525,4.54,75.9882448557,41.1625,0,41.1625,34.69,4.54,34.9858214138,131.87,75.6425,4.47,75.7744594586,41.1625,0,41.1625,34.48,4.47,34.7685389397,131.86
2020-04-21 18:30:00,73.313,3.76,73.4093561408,31.923000000000002,0,31.923000000000002,41.39,3.76,41.5604343096,131.87,73.033,3.68,73.1256554774,31.923000000000002,0,31.923000000000002,41.11,3.68,41.2743806737,131.86
2020-04-21 19:00:00,69.031,3.35,69.112238142,20.941,0,20.941,48.09,3.35,48.2065410499,131.79,68.711,3.29,68.7897203149,20.941,0,20.941,47.77,3.29,47.883159879,131.77
2020-04-21 19:30:00,64.5015,3.19,64.5803344854,10.7415,0,10.7415,53.76,3.19,53.854560624,131.67,64.1415,3.13,64.217824023,10.7415,0,10.7415,53.4,3.13,53.4916526198,131.65
2020-04-21 20:00:00,61.7645,2.75,61.8256901316,7.7445,0,7.7445,54.02,2.75,54.0899519319,132.25,61.3845,2.68,61.4429755159,7.7445,0,7.7445,53.64,2.68,53.706908308,132.25
2020-04-21 20:30:00,60.2445,2.42,60.2930856753,5.8545,0,5.8545,54.39,2.42,54.4438104838,132.25,59.8745,2.36,59.9209925673,5.8545,0,5.8545,54.02,2.36,54.0715267031,132.25
2020-04-21 21:00:00,60.599,2.49,60.6501352101,5.589,0,5.589,55.01,2.49,55.066325463,131.96,60.229,2.44,60.2784044331,5.589,0,5.589,54.64,2.44,54.6944531008,131.92
2020-04-21 21:30:00,59.311,2.21,59.3521593626,5.521,0,5.521,53.79,2.21,53.8353805596,132.34,58.931,2.15,58.9702065538,5.521,0,5.521,53.41,2.15,53.4532562151,132.32
2020-04-21 22:00:00,54.8725,1.3599999999999999,54.889351027800004,2.2925,0,2.2925,52.58,1.3599999999999999,52.5975854959,132.34,54.5025,1.31,54.5182410414,2.2925,0,2.2925,52.21,1.31,52.2264320053,132.32
2020-04-21 22:30:00,52.2545,0.54,52.2572901158,1.8545,0,1.8545,50.4,0.54,50.4028927741,133.25,51.9045,0.5,51.9069082132,1.8545,0,1.8545,50.05,0.5,50.0524974402,133.24
2020-04-21 23:00:00,48.602,-0.30000000000000004,48.602925879,1.9420000000000002,0,1.9420000000000002,46.66,-0.30000000000000004,46.6609644135,134.17,48.272,-0.36,48.2733423744,1.9420000000000002,0,1.9420000000000002,46.33,-0.36,46.3313986407,134.17
2020-04-21 23:30:00,45.756,-1.37,45.7765052838,1.996,0,1.996,43.76,-1.37,43.7814401316,133.82,45.446,-1.4100000000000001,45.4678679509,1.996,0,1.996,43.45,-1.4100000000000001,43.4728720008,133.81
2020-04-22 00:00:00,43.198,-1.78,43.2346574405,1.988,0,1.988,41.21,-1.78,41.2484242123,133.9,42.918,-1.81,42.9561500137,1.988,0,1.988,40.93,-1.81,40.9700012204,133.9
2020-04-22 00:30:00,42.89,-1.9100000000000001,42.9325074972,2.03,0,2.03,40.86,-1.9100000000000001,40.9046170988,134.22,42.61,-1.94,42.654140479,2.03,0,2.03,40.58,-1.94,40.6263461315,134.22
2020-04-22 01:00:00,42.325,-2.11,42.3775615745,2.015,0,2.015,40.31,-2.11,40.3651854944,134.37,42.035,-2.15,42.089948028,2.015,0,2.015,40.02,-2.15,40.077710763,134.36
2020-04-22 01:30:00,44.147,-1.92,44.1887316971,1.9769999999999999,0,1.9769999999999999,42.17,-1.92,42.2136861693,134.16,43.867,-1.9500000000000002,43.9103198463,1.9769999999999999,0,1.9769999999999999,41.89,-1.9500000000000002,41.9353621661,134.16
2020-04-22 02:00:00,44.1535,-1.9300000000000002,44.1956611247,2.0335,0,2.0335,42.12,-1.9300000000000002,42.1641945257,134.16,43.8635,-1.97,43.9077160901,2.0335,0,2.0335,41.83,-1.97,41.8763632614,134.16
2020-04-22 02:30:00,43.8045,-2.08,43.8538552496,2.0445,0,2.0445,41.76,-2.08,41.811768678199996,134.38,43.5145,-2.11,43.565626476,2.0445,0,2.0445,41.47,-2.11,41.5236438671,134.37
2020-04-22 03:00:00,42.494,-2.32,42.5572841709,2.044,0,2.044,40.45,-2.32,40.5164768952,134.66,42.224,-2.35,42.28934471,2.044,0,2.044,40.18,-2.35,40.2486633318,134.66
2020-04-22 03:30:00,41.8705,-2.44,41.9415351442,2.0605,0,2.0605,39.81,-2.44,39.8847050885,134.93,41.5805,-2.47,41.6537979091,2.0605,0,2.0605,39.52,-2.47,39.5971122684,134.92
2020-04-22 04:00:00,41.102,-2.74,41.1932276473,2.032,0,2.032,39.07,-2.74,39.1659609866,135.05,40.812,-3.31,40.9460064475,2.032,0,2.032,38.78,-3.31,38.9210033273,135.04
2020-04-22 04:30:00,40.472,-8.5,41.3549608149,2.032,0,2.032,38.44,-8.5,39.3685610608,131.7,40.202,-8.48,41.0866304776,2.032,0,2.032,38.17,-8.48,39.1006304297,131.68
2020-04-22 05:00:00,40.3355,-8.37,41.1947746717,2.0255,0,2.0255,38.31,-8.37,39.2136838361,131.52,40.0655,-8.36,40.9283995564,2.0255,0,2.0255,38.04,-8.36,38.9478009649,131.51
2020-04-22 05:30:00,41.1615,-8.03,41.9374532161,2.0115,0,2.0115,39.15,-8.03,39.9650272113,131.28,40.8915,-8.03,41.6724809947,2.0115,0,2.0115,38.88,-8.03,39.7005705249,131.27
2020-04-22 06:00:00,42.347,-7.46,42.999069862,1.947,0,1.947,40.4,-7.46,41.0829843122,131.19,42.067,-7.45,42.7215986241,1.947,0,1.947,40.12,-7.45,40.8058439442,131.18
2020-04-22 06:30:00,45.3665,-1.99,45.4101246668,2.4965,0,2.4965,42.87,-1.99,42.9161624566,133.53,45.1065,-1.47,45.1304469538,2.4965,0,2.4965,42.61,-1.47,42.6353491835,133.51
2020-04-22 07:00:00,49.056,-0.21,49.0564494842,6.236,0,6.236,42.82,-0.21,42.8205149432,133.62,48.746,-0.24,48.7465908141,6.236,0,6.236,42.51,-0.24,42.5106774823,133.6
2020-04-22 07:30:00,55.263,0.58,55.2660435439,13.303,0,13.303,41.96,0.58,41.9640083881,132.93,54.973,0.52,54.9754593341,13.303,0,13.303,41.67,0.52,41.6732444141,132.91
2020-04-22 08:00:00,60.0695,1.69,60.0932685935,23.3495,0,23.3495,36.72,1.69,36.7588696779,132.82,59.7895,1.65,59.8122630424,23.3495,0,23.3495,36.44,1.65,36.4773367997,132.81
2020-04-22 08:30:00,65.71,3.0,65.7784470781,35.07,0,35.07,30.64,3.0,30.7865165292,132.9,65.49,2.94,65.5559585393,35.07,0,35.07,30.42,2.94,30.5617407881,132.9
2020-04-22 09:00:00,70.3285,3.94,70.4387784693,48.2085,0,48.2085,22.12,3.94,22.4681552425,133.1,70.1485,3.87,70.2551702884,48.2085,0,48.2085,21.94,3.87,22.2787005905,133.1
2020-04-22 09:30:00,75.9545,5.06,76.122859052,60.7745,0,60.7745,15.18,5.06,16.0011249605,133.24,75.8345,4.99,75.9984966315,60.7745,0,60.7745,15.06,4.99,15.8651725487,133.23
2020-04-22 10:00:00,78.7505,6.12,78.9879462339,71.4105,0,71.4105,7.34,6.12,9.5566730613,133.12,78.6805,6.04,78.9119932599,71.4105,0,71.4105,7.27,6.04,9.45169297,133.13
2020-04-22 10:30:00,81.1365,6.96,81.4344720143,80.0765,0,80.0765,1.06,6.96,7.0402556772,133.0,81.0965,6.88,81.3878167311,80.0765,0,80.0765,1.02,6.88,6.9551994939,133.01
2020-04-22 11:00:00,82.1805,8.08,82.5767581118,88.3905,0,88.3905,-6.21,8.08,10.1907065506,132.88,82.2205,7.98,82.6068460858,88.3905,0,88.3905,-6.17,7.98,10.0870858031,132.9
2020-04-22 11:30:00,83.6245,9.07,84.1149326829,93.9645,0,93.9645,-10.34,9.07,13.7542902398,132.61,83.6845,8.97,84.1638665952,93.9645,0,93.9645,-10.28,8.97,13.6432877269,132.61
2020-04-22 12:00:00,84.343,9.67,84.8955272615,97.173,0,97.173,-12.83,9.67,16.0660449396,132.25,84.433,9.56,84.9724960737,97.173,0,97.173,-12.74,9.56,15.9280005023,132.26
2020-04-22 12:30:00,85.558,10.02,86.1427406344,99.028,0,99.028,-13.47,10.02,16.788129735,131.99,85.648,9.92,86.220567755,99.028,0,99.028,-13.38,9.92,16.6562540807,132.0
2020-04-22 13:00:00,84.1035,9.85,84.6783396876,94.9635,0,94.9635,-10.86,9.85,14.6615858624,132.17,84.1935,9.74,84.7550177998,94.9635,0,94.9635,-10.77,9.74,14.5210364644,132.17
2020-04-22 13:30:00,82.9145,9.74,83.4846208008,94.3745,0,94.3745,-11.46,9.74,15.0399202126,132.17,82.9945,9.63,83.5513251256,94.3745,0,94.3745,-11.38,9.63,14.9077597244,132.17
2020-04-22 14:00:00,80.6675,9.49,81.2237998142,92.8075,0,92.8075,-12.14,9.49,15.4090784929,132.44,80.7575,9.38,81.3004194716,92.8075,0,92.8075,-12.05,9.38,15.2704584083,132.45
2020-04-22 14:30:00,79.343,9.35,79.8920155522,91.043,0,91.043,-11.7,9.35,14.9770658008,132.21,79.413,9.25,79.9499034959,91.043,0,91.043,-11.63,9.25,14.8599932705,132.21
2020-04-22 15:00:00,78.2515,8.91,78.757128898,88.3315,0,88.3315,-10.08,8.91,13.4534196396,132.51,78.3315,8.8,78.8242595414,88.3315,0,88.3315,-10.0,8.8,13.3206606443,132.52
2020-04-22 15:30:00,76.9535,8.12,77.3807182847,83.1835,0,83.1835,-6.23,8.12,10.2346128407,132.71,77.0135,8.01,77.428930525,83.1835,0,83.1835,-6.17,8.01,10.1108357716,132.71
