Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-22 16:00:00,74.828,6.89,75.1445386173,76.028,0,76.028,-1.2,6.89,6.9937186103,132.97,74.848,6.8,75.1562579164,76.028,0,76.028,-1.18,6.8,6.9016229975000005,132.98
2020-04-22 16:30:00,74.587,5.96,74.8247430266,71.077,0,71.077,3.51,5.96,6.9167694771,133.26,74.587,5.87,74.8176280632,71.077,0,71.077,3.51,5.87,6.8393713161,133.26
2020-04-22 17:00:00,76.4725,4.78,76.6217440173,65.2825,0,65.2825,11.19,4.78,12.1681757055,133.04,76.4125,4.69,76.5562946873,65.2825,0,65.2825,11.13,4.69,12.0777895329,133.04
2020-04-22 17:30:00,76.1175,4.18,76.2321861568,54.4175,0,54.4175,21.7,4.18,22.0989230507,132.33,76.0175,4.11,76.1285255752,54.4175,0,54.4175,21.6,4.11,21.9875442012,132.33
2020-04-22 18:00:00,73.917,4.1,74.0306212928,39.197,0,39.197,34.72,4.1,34.9612413967,132.33,73.707,4.03,73.8170898167,39.197,0,39.197,34.51,4.03,34.7445103578,132.33
2020-04-22 18:30:00,70.87,3.87,70.9755859433,27.13,0,27.13,43.74,3.87,43.9108699527,132.09,70.59,3.79,70.6916699477,27.13,0,27.13,43.46,3.79,43.624943553,132.06
2020-04-22 19:00:00,67.2845,3.5,67.3754698703,17.5945,0,17.5945,49.69,3.5,49.8131117277,132.22,66.9445,3.42,67.0318020066,17.5945,0,17.5945,49.35,3.42,49.4683626169,132.19
2020-04-22 19:30:00,63.0065,2.96,63.0759910128,11.0365,0,11.0365,51.97,2.96,52.0542265335,132.3,62.6465,2.89,62.7131251195,11.0365,0,11.0365,51.61,2.89,51.6908521888,132.28
2020-04-22 20:00:00,60.178,2.2800000000000002,60.2211763751,8.728,0,8.728,51.45,2.2800000000000002,51.5004941724,132.69,59.818,2.21,59.8588107466,8.728,0,8.728,51.09,2.21,51.1377766431,132.68
2020-04-22 20:30:00,59.009,1.97,59.0418748093,6.769,0,6.769,52.24,1.97,52.2771317117,132.81,58.649,1.9,58.6797682426,6.769,0,6.769,51.88,1.9,51.914780169,132.77
2020-04-22 21:00:00,61.1375,2.4,61.1845887969,6.6575,0,6.6575,54.48,2.4,54.5328378136,132.65,60.7675,2.33,60.8121530309,6.6575,0,6.6575,54.11,2.33,54.1601421712,132.6
2020-04-22 21:30:00,60.131,2.05,60.1659343898,6.561,0,6.561,53.57,2.05,53.6092100296,132.88,59.741,1.98,59.7738026313,6.561,0,6.561,53.18,1.98,53.2168469566,132.85
2020-04-22 22:00:00,56.447,0.67,56.4509761563,1.907,0,1.907,54.54,0.67,54.5441151729,132.04,56.077,0.62,56.0804273254,1.907,0,1.907,54.17,0.62,54.1735479732,132.02
2020-04-22 22:30:00,55.177,-0.1,55.1770906174,1.887,0,1.887,53.29,-0.1,53.2900938262,132.63,54.807,-0.17,54.8072636518,1.887,0,1.887,52.92,-0.17,52.920273053,132.61
2020-04-22 23:00:00,51.171,-1.07,51.1821857779,1.971,0,1.971,49.2,-1.07,49.2116337871,132.96,50.831,-1.11,50.8431181282,1.971,0,1.971,48.86,-1.11,48.8726068468,132.95
2020-04-22 23:30:00,48.729,-1.48,48.7514701419,2.009,0,2.009,46.72,-1.48,46.7434359028,133.39,48.399,-1.52,48.4228623793,2.009,0,2.009,46.39,-1.52,46.4148952385,133.39
2020-04-23 00:00:00,46.027,-2.2,46.0795478385,1.9769999999999999,0,1.9769999999999999,44.05,-2.2,44.1049033555,133.61,45.717,-2.24,45.7718438453,1.9769999999999999,0,1.9769999999999999,43.74,-2.24,43.7973195527,133.62
2020-04-23 00:30:00,45.6705,-2.2,45.7234575492,1.9905,0,1.9905,43.68,-2.2,43.7353678389,134.62,45.3705,-2.23,45.4252701726,1.9905,0,1.9905,43.38,-2.23,43.4372800714,134.61
2020-04-23 01:00:00,44.532,-2.42,44.5977064881,1.782,0,1.782,42.75,-2.42,42.8184411206,134.53,44.252,-2.45,44.3197699001,1.782,0,1.782,42.47,-2.45,42.5406088344,134.52
2020-04-23 01:30:00,46.617,-2.29,46.6732127564,1.7269999999999999,0,1.7269999999999999,44.89,-2.29,44.9483726068,134.38,46.307,-2.33,46.3655815126,1.7269999999999999,0,1.7269999999999999,44.58,-2.33,44.6408478862,134.37
2020-04-23 02:00:00,46.4415,-2.43,46.5050300747,1.7615,0,1.7615,44.68,-2.43,44.7460311089,134.49,46.1215,-2.46,46.1870583849,1.7615,0,1.7615,44.36,-2.46,44.4281577381,134.47
2020-04-23 02:30:00,45.823,-2.67,45.9007214431,1.7730000000000001,0,1.7730000000000001,44.05,-2.67,44.1308440889,134.49,45.523,-2.7,45.6029991229,1.7730000000000001,0,1.7730000000000001,43.75,-2.7,43.8332351076,134.47
2020-04-23 03:00:00,44.5,-2.85,44.5911706507,1.79,0,1.79,42.71,-2.85,42.8049833547,134.71,44.2,-2.88,44.2937286757,1.79,0,1.79,42.41,-2.88,42.5076757774,134.7
2020-04-23 03:30:00,43.658500000000004,-2.71,43.7425276162,1.7585000000000002,0,1.7585000000000002,41.9,-2.71,41.9875469634,135.26,43.3685,-2.74,43.4549697072,1.7585000000000002,0,1.7585000000000002,41.61,-2.74,41.7001163068,135.26
2020-04-23 04:00:00,42.664,-2.89,42.7617702627,1.754,0,1.754,40.91,-2.89,41.0119519165,134.88,42.374,-3.17,42.4924084514,1.754,0,1.754,40.62,-3.17,40.7435062311,134.87
2020-04-23 04:30:00,42.3075,-3.62,42.4620884584,1.7675,0,1.7675,40.54,-3.62,40.7013021905,133.4,42.0275,-3.65,42.1856996653,1.7675,0,1.7675,40.26,-3.65,40.4251171922,133.4
2020-04-23 05:00:00,42.383,-3.52,42.5289206188,1.7530000000000001,0,1.7530000000000001,40.63,-3.52,40.7821934182,133.49,42.103,-3.55,42.2523976716,1.7530000000000001,0,1.7530000000000001,40.35,-3.55,40.505863773,133.48
2020-04-23 05:30:00,43.288,-3.24,43.4090836577,1.748,0,1.748,41.54,-3.24,41.6661637303,133.16,43.008,-3.27,43.1321337752,1.748,0,1.748,41.26,-3.27,41.3893766563,133.16
2020-04-23 06:00:00,44.3175,-3.1,44.4257898776,1.9175,0,1.9175,42.4,-3.1,42.5131744286,133.16,44.0275,-3.12,44.1379106466,1.9175,0,1.9175,42.11,-3.12,42.2254248054,133.16
2020-04-23 06:30:00,47.1495,-2.23,47.2022059892,2.9595000000000002,0,2.9595000000000002,44.19,-2.23,44.2462314779,132.33,46.8495,-2.27,46.9044619439,2.9595000000000002,0,2.9595000000000002,43.89,-2.27,43.9486632334,132.32
2020-04-23 07:00:00,51.2675,-1.6,51.2924610079,6.1875,0,6.1875,45.08,-1.6,45.1083850298,131.82,50.9575,-1.63,50.9835630988,6.1875,0,6.1875,44.77,-1.63,44.7996629452,131.82
2020-04-23 07:30:00,56.4705,-0.47000000000000003,56.4724558546,12.2605,0,12.2605,44.21,-0.47000000000000003,44.212498233,131.45,56.1605,-0.51,56.1628156368,12.2605,0,12.2605,43.9,-0.51,43.9029623146,131.44
2020-04-23 08:00:00,62.31,0.54,62.3123398694,21.85,0,21.85,40.46,0.54,40.4636033986,131.45,62.02,0.5,62.0220154461,21.85,0,21.85,40.17,0.5,40.1731116544,131.37
2020-04-23 08:30:00,69.435,1.58,69.4529741984,36.905,0,36.905,32.53,1.58,32.5683481313,131.45,69.195,1.54,69.2121349548,36.905,0,36.905,32.29,1.54,32.3267025847,131.48
2020-04-23 09:00:00,73.573,2.5700000000000003,73.6178730269,46.493,0,46.493,27.08,2.5700000000000003,27.201678257,131.24,73.383,2.51,73.4259136068,46.493,0,46.493,26.89,2.51,27.006891713,131.24
2020-04-23 09:30:00,76.4925,0.8300000000000001,76.4970029233,55.0525,0,55.0525,21.44,0.8300000000000001,21.4560597501,133.23,76.3425,1.03,76.3494479761,55.0525,0,55.0525,21.29,1.03,21.3149008912,133.23
2020-04-23 10:00:00,79.1095,1.04,79.1163357989,65.4995,0,65.4995,13.61,1.04,13.6496776519,133.43,78.9995,1.01,79.0059561062,65.4995,0,65.4995,13.5,1.01,13.5377287608,133.43
2020-04-23 10:30:00,80.259,1.35,80.2703530639,71.239,0,71.239,9.02,1.35,9.1204659969,133.43,80.199,1.31,80.2096982976,71.239,0,71.239,8.96,1.31,9.055258141,133.43
2020-04-23 11:00:00,81.8195,2.4,81.8546918646,79.7495,0,79.7495,2.07,2.4,3.1693690224,132.99,81.7995,2.36,81.8335371364,79.7495,0,79.7495,2.05,2.36,3.1260358283,133.0
2020-04-23 11:30:00,82.272,2.98,82.3259520686,84.292,0,84.292,-2.02,2.98,3.6001111094000002,132.88,82.292,2.93,82.3441446856,84.292,0,84.292,-2.0,2.93,3.5475202607,132.88
2020-04-23 12:00:00,82.9595,3.5300000000000002,83.0345683451,88.1495,0,88.1495,-5.19,3.5300000000000002,6.2767029562,132.68,82.9895,3.48,83.062431401,88.1495,0,88.1495,-5.16,3.48,6.2238251903,132.68
2020-04-23 12:30:00,84.895,3.98,84.9882428634,91.275,0,91.275,-6.38,3.98,7.5196276504,132.42,84.945,3.92,85.0354010104,91.275,0,91.275,-6.33,3.92,7.4454885669,132.42
2020-04-23 13:00:00,84.802,3.84,84.888896824,92.462,0,92.462,-7.66,3.84,8.568617158,132.42,84.862,3.7800000000000002,84.946144374,92.462,0,92.462,-7.6,3.7800000000000002,8.4881328925,132.42
2020-04-23 13:30:00,83.1575,3.5,83.2311228222,92.5075,0,92.5075,-9.35,3.5,9.983611571,132.74,83.2275,3.45,83.2989751212,92.5075,0,92.5075,-9.28,3.45,9.9005504897,132.74
2020-04-23 14:00:00,80.774,3.22,80.8381560651,90.714,0,90.714,-9.94,3.22,10.4485405679,132.9,80.844,3.17,80.9061260721,90.714,0,90.714,-9.87,3.17,10.366571275,132.9
2020-04-23 14:30:00,79.0365,3.1,79.0972713325,87.8265,0,87.8265,-8.79,3.1,9.3206276613,132.9,79.1165,3.04,79.1748834685,87.8265,0,87.8265,-8.71,3.04,9.2252750636,132.9
2020-04-23 15:00:00,78.0435,2.64,78.0881392546,85.5335,0,85.5335,-7.49,2.64,7.9416434068,133.32,78.0935,2.59,78.1364373532,85.5335,0,85.5335,-7.44,2.59,7.8779248537,133.32
2020-04-23 15:30:00,76.1565,1.72,76.1759206853,80.8565,0,80.8565,-4.7,1.72,5.0048376597,133.5,76.2265,1.6600000000000001,76.2445729364,80.8565,0,80.8565,-4.63,1.6600000000000001,4.9185871955,133.51
2020-04-23 16:00:00,74.8155,0.97,74.8217878712,74.1655,0,74.1655,0.65,0.97,1.167647207,133.84,74.8355,0.92,74.8411548565,74.1655,0,74.1655,0.67,0.92,1.1381124725,133.84
2020-04-23 16:30:00,74.5885,0.28,74.5890255483,66.2985,0,66.2985,8.29,0.28,8.2947272408,134.0,74.5685,0.25,74.5689190766,66.2985,0,66.2985,8.27,0.25,8.2737778554,134.01
2020-04-23 17:00:00,76.3785,-0.49,76.3800717612,58.0285,0,58.0285,18.35,-0.49,18.3565410685,133.76,76.2885,-0.54,76.2904111422,58.0285,0,58.0285,18.26,-0.54,18.2679829209,133.76
2020-04-23 17:30:00,80.6625,-1.24,80.6720305078,56.0425,0,56.0425,24.62,-1.24,24.651206867,133.64,80.5225,-1.27,80.5325145904,56.0425,0,56.0425,24.48,-1.27,24.5129210826,133.64
2020-04-23 18:00:00,80.5135,-1.38,80.5253257196,45.4435,0,45.4435,35.07,-1.38,35.0971409092,133.21,80.3135,-1.42,80.3260523258,45.4435,0,45.4435,34.87,-1.42,34.8989011288,133.18
2020-04-23 18:30:00,77.5825,-1.57,77.5983840441,33.5925,0,33.5925,43.99,-1.57,44.0180076787,132.88,77.3125,-1.6,77.329054412,33.5925,0,33.5925,43.72,-1.6,43.7492674224,132.86
2020-04-23 19:00:00,73.726,-2.1,73.755901974,24.106,0,24.106,49.62,-2.1,49.6644178462,132.88,73.396,-2.12,73.4266110889,24.106,0,24.106,49.29,-2.12,49.3355703322,132.86
2020-04-23 19:30:00,69.167,-2.14,69.2000974638,13.397,0,13.397,55.77,-2.14,55.8110428141,132.88,68.807,-2.18,68.841525615,13.397,0,13.397,55.41,-2.18,55.452867374,132.79
2020-04-23 20:00:00,64.7755,-2.3,64.8163204776,5.3455,0,5.3455,59.43,-2.3,59.4744894892,132.68,64.3755,-2.33,64.4176520858,5.3455,0,5.3455,59.03,-2.33,59.0759663484,132.66
2020-04-23 20:30:00,63.407,-2.7199999999999998,63.465313747,2.357,0,2.357,61.05,-2.7199999999999998,61.1105629167,132.68,62.987,-2.73,63.0461344493,2.357,0,2.357,60.63,-2.73,60.6914310261,132.66
2020-04-23 21:00:00,63.6165,-2.75,63.6759104548,2.3865,0,2.3865,61.23,-2.75,61.291723748,132.68,63.2065,-2.7800000000000002,63.2676065791,2.3865,0,2.3865,60.82,-2.7800000000000002,60.8835018704,132.58
2020-04-23 21:30:00,61.747,-2.95,61.8174288449,1.7970000000000002,0,1.7970000000000002,59.95,-2.95,60.0225374339,132.2,61.327,-2.98,61.3993593533,1.7970000000000002,0,1.7970000000000002,59.53,-2.98,59.6045409344,132.16
2020-04-23 22:00:00,59.0155,-3.74,59.1338891013,1.8054999999999999,0,1.8054999999999999,57.21,-3.74,57.3321175259,132.41,58.6155,-3.76,58.7359722849,1.8054999999999999,0,1.8054999999999999,56.81,-3.76,56.9342928295,132.41
2020-04-23 22:30:00,56.4275,-4.54,56.6098432806,1.8675000000000002,0,1.8675000000000002,54.56,-4.54,54.7485634515,132.9,56.0375,-4.57,56.2235387205,1.8675000000000002,0,1.8675000000000002,54.17,-4.57,54.3624300413,132.9
2020-04-23 23:00:00,51.844,-5.4,52.1244696472,1.9140000000000001,0,1.9140000000000001,49.93,-5.4,50.2211598831,133.6,51.484,-5.41,51.7674642609,1.9140000000000001,0,1.9140000000000001,49.57,-5.41,49.8643459799,133.59
2020-04-23 23:30:00,48.373,-5.99,48.7424581756,1.943,0,1.943,46.43,-5.99,46.8147946701,134.55,48.053,-5.99,48.4248996798,1.943,0,1.943,46.11,-5.99,46.4974429404,134.53
2020-04-24 00:00:00,45.1725,-6.96,45.705539667,2.0025,0,2.0025,43.17,-6.96,43.7274570493,134.39,44.8825,-6.95,45.4174119281,2.0025,0,2.0025,42.88,-6.95,43.4395775762,134.39
2020-04-24 00:30:00,44.84,-7.05,45.3908371811,2.02,0,2.02,42.82,-7.05,43.3964848807,134.55,44.54,-7.04,45.0929395804,2.02,0,2.02,42.52,-7.04,43.0988630941,134.55
2020-04-24 01:00:00,43.634,-7.12,44.2110886091,2.094,0,2.094,41.54,-7.12,42.1457708436,134.71,43.344,-7.12,43.924898816,2.094,0,2.094,41.25,-7.12,41.8599677496,134.7
2020-04-24 01:30:00,44.983,-7.43,45.5924904891,2.053,0,2.053,42.93,-7.43,43.5682200692,133.74,44.703,-7.42,45.3146180498,2.053,0,2.053,42.65,-7.42,43.290632936,133.73
2020-04-24 02:00:00,44.5555,-7.57,45.1939982769,2.0455,0,2.0455,42.51,-7.57,43.1787563508,133.74,44.2555,-7.55,44.8948970402,2.0455,0,2.0455,42.21,-7.55,42.8799090484,133.73
2020-04-24 02:30:00,44.1485,-7.41,44.7660379333,2.0385,0,2.0385,42.11,-7.41,42.7569900718,133.88,43.8585,-7.4,44.4783995019,2.0385,0,2.0385,41.82,-7.4,42.4696644677,133.88
2020-04-24 03:00:00,42.8755,-7.49,43.5248044252,2.0555,0,2.0555,40.82,-7.49,41.5014758774,134.2,42.5955,-7.48,43.2472776051,2.0555,0,2.0555,40.54,-7.48,41.2242889569,134.2
2020-04-24 03:30:00,42.1665,-7.55,42.8370893298,2.0365,0,2.0365,40.13,-7.55,40.8340470686,134.43,41.8965,-7.54,42.5695702615,2.0365,0,2.0365,39.86,-7.54,40.5668731849,134.42
2020-04-24 04:00:00,41.458,-7.68,42.1633509579,2.018,0,2.018,39.44,-7.68,40.1807914307,134.87,41.188,-7.67,41.8960647794,2.018,0,2.018,39.17,-7.67,39.9138797914,134.86
2020-04-24 04:30:00,41.141,-7.6,41.8370873867,2.021,0,2.021,39.12,-7.6,39.8514039903,135.18,40.871,-7.59,41.5697815847,2.021,0,2.021,38.85,-7.59,39.5844742292,135.15
2020-04-24 05:00:00,40.9705,-7.62,41.6730880815,2.0105,0,2.0105,38.96,-7.62,39.6981863566,135.18,40.7105,-7.6,41.4138239028,2.0105,0,2.0105,38.7,-7.6,39.4391937037,135.15
2020-04-24 05:30:00,42.105,-7.24,42.722928563,1.955,0,1.955,40.15,-7.24,40.7975501715,135.08,41.825,-7.24,42.4470049002,1.955,0,1.955,39.87,-7.24,40.5220248754,135.08
2020-04-24 06:00:00,42.9405,-6.99,43.5057081341,1.9605000000000001,0,1.9605000000000001,40.98,-6.99,41.5718714998,135.08,42.6805,-6.98,43.2474910284,1.9605000000000001,0,1.9605000000000001,40.72,-6.98,41.3139056493,134.99
2020-04-24 06:30:00,46.005,-6.2,46.4209007345,2.385,0,2.385,43.62,-6.2,44.0584203076,134.67,45.705,-6.19,46.1222627914,2.385,0,2.385,43.32,-6.19,43.7600102834,134.66
2020-04-24 07:00:00,49.721,-5.62,50.0376082662,5.381,0,5.381,44.34,-5.62,44.6947424201,134.85,49.421,-5.62,49.7395179008,5.381,0,5.381,44.04,-5.62,44.3971395475,134.82
2020-04-24 07:30:00,54.935,-4.45,55.1149410324,10.875,0,10.875,44.06,-4.45,44.2841517927,134.39,54.625,-4.45,54.8059588457,10.875,0,10.875,43.75,-4.45,43.9757319439,134.38
2020-04-24 08:00:00,60.902,-3.47,61.000774618,19.652,0,19.652,41.25,-3.47,41.3956930127,134.05,60.612,-3.49,60.712392837,19.652,0,19.652,40.96,-3.49,41.1084139806,134.03
2020-04-24 08:30:00,66.658,-2.44,66.7026428562,30.528,0,30.528,36.13,-2.44,36.2122976349,133.73,66.388,-2.46,66.4335618795,30.528,0,30.528,35.86,-2.46,35.9442790997,133.72
2020-04-24 09:00:00,71.3575,-1.4,71.3712323436,42.0875,0,42.0875,29.27,-1.4,29.3034622528,133.83,71.1375,-1.42,71.1516711417,42.0875,0,42.0875,29.05,-1.42,29.0846849734,133.83
2020-04-24 09:30:00,74.9745,-0.38,74.9754629879,52.8845,0,52.8845,22.09,-0.38,22.0932682055,133.52,74.8045,-0.4,74.8055694467,52.8845,0,52.8845,21.92,-0.4,21.9236493313,133.53
2020-04-24 10:00:00,77.8935,0.72,77.8968275493,62.6535,0,62.6535,15.24,0.72,15.2569983942,133.38,77.7835,0.68,77.786472296,62.6535,0,62.6535,15.13,0.68,15.14527319,133.39
2020-04-24 10:30:00,79.775,1.42,79.7876370436,70.965,0,70.965,8.81,1.42,8.9237043878,133.38,79.705,1.38,79.7169456577,70.965,0,70.965,8.74,1.38,8.8482766684,133.39
2020-04-24 11:00:00,81.168,2.17,81.1970019397,77.918,0,77.918,3.25,2.17,3.9078638666,133.38,81.138,2.11,81.1654307202,77.918,0,77.918,3.22,2.11,3.849740251,133.39
2020-04-24 11:30:00,82.099,2.37,82.1332009665,83.499,0,83.499,-1.4,2.37,2.7526169367,133.78,82.109,2.31,82.1414875748,83.499,0,83.499,-1.3900000000000001,2.31,2.6959599404,133.79
2020-04-24 12:00:00,83.0715,2.85,83.1203742307,87.6415,0,87.6415,-4.57,2.85,5.3858518361,133.78,83.1015,2.8,83.14865785,87.6415,0,87.6415,-4.54,2.8,5.3340041245,133.79
2020-04-24 12:30:00,84.1975,3.11,84.254917401,89.3375,0,89.3375,-5.14,3.11,6.0076368066,133.58,84.2475,3.04,84.302330076,89.3375,0,89.3375,-5.09,3.04,5.9287182426000005,133.58
2020-04-24 13:00:00,83.4345,2.94,83.4862826472,87.8045,0,87.8045,-4.37,2.94,5.2669250991,133.58,83.4645,2.89,83.514518859,87.8045,0,87.8045,-4.34,2.89,5.2141825822,133.58
2020-04-24 13:30:00,82.219,2.45,82.2554950201,87.689,0,87.689,-5.47,2.45,5.9936132675,133.77,82.269,2.39,82.303708671,87.689,0,87.689,-5.42,2.39,5.923554676,133.77
2020-04-24 14:00:00,78.11,2.07,78.1374238122,83.17,0,83.17,-5.06,2.07,5.467037589,133.97,78.15,2.01,78.1758440952,83.17,0,83.17,-5.02,2.01,5.4074485666,133.97
2020-04-24 14:30:00,76.511,1.8399999999999999,76.5331217252,80.841,0,80.841,-4.33,1.8399999999999999,4.7047316608,133.5,76.541,1.79,76.5619277513,80.841,0,80.841,-4.3,1.79,4.6576925618,133.5
2020-04-24 15:00:00,74.91,1.79,74.9313832783,77.43,0,77.43,-2.52,1.79,3.0910354252,133.17,74.95,1.74,74.9701947443,77.43,0,77.43,-2.48,1.74,3.0295214143,133.18
2020-04-24 15:30:00,72.11,0.65,72.1129294926,67.0,0,67.0,5.11,0.65,5.1511746233,133.7,72.09,0.59,72.0924143028,67.0,0,67.0,5.09,0.59,5.1240804053,133.7
2020-04-24 16:00:00,71.477,0.16,71.4771790784,62.757,0,62.757,8.72,0.16,8.7214677664,133.98,71.447,0.13,71.4471182694,62.757,0,62.757,8.69,0.13,8.6909723277,133.98
2020-04-24 16:30:00,71.996,-0.6900000000000001,71.9993063578,54.326,0,54.326,17.67,-0.6900000000000001,17.6834668547,134.07,71.916,-0.73,71.9197049215,54.326,0,54.326,17.59,-0.73,17.6051412945,134.07
2020-04-24 17:00:00,72.5895,-1.15,72.5986088727,43.4195,0,43.4195,29.17,-1.15,29.1926600364,133.71,72.4195,-1.19,72.4292764029,43.4195,0,43.4195,29.0,-1.19,29.024405248,133.7
2020-04-24 17:30:00,74.407,-1.3599999999999999,74.4194279002,37.517,0,37.517,36.89,-1.3599999999999999,36.9150606122,133.07,74.167,-1.3900000000000001,74.1800241912,37.517,0,37.517,36.65,-1.3900000000000001,36.6763493276,133.05
2020-04-24 18:00:00,76.582,-0.8300000000000001,76.5864976611,32.452,0,32.452,44.13,-0.8300000000000001,44.1378046577,132.86,76.312,-0.87,76.3169590851,32.452,0,32.452,43.86,-0.87,43.8686277424,132.85
2020-04-24 18:30:00,74.208,-1.04,74.2152872662,22.418,0,22.418,51.79,-1.04,51.8004411178,132.74,73.878,-1.09,73.8860405219,22.418,0,22.418,51.46,-1.09,51.4715426231,132.7
2020-04-24 19:00:00,72.605,-1.81,72.6275576142,18.495,0,18.495,54.11,-1.81,54.1402641294,132.74,72.225,-1.85,72.2486894345,18.495,0,18.495,53.73,-1.85,53.7618396263,132.7
2020-04-24 19:30:00,69.6825,-2.43,69.7248571619,15.1525,0,15.1525,54.53,-2.43,54.5841167374,132.74,69.3225,-2.46,69.3661344335,15.1525,0,15.1525,54.17,-2.46,54.2258287166,132.7
2020-04-24 20:00:00,66.164,-2.99,66.2315256958,9.934,0,9.934,56.23,-2.99,56.309439706,132.82,65.794,-3.01,65.8628160345,9.934,0,9.934,55.86,-3.01,55.9410377094,132.8
2020-04-24 20:30:00,64.8865,-3.5,64.9808270357,8.9165,0,8.9165,55.97,-3.5,56.0793268505,132.64,64.5065,-3.52,64.6024685461,8.9165,0,8.9165,55.59,-3.52,55.7013330182,132.61
2020-04-24 21:00:00,62.606,-3.07,62.6812263441,4.286,0,4.286,58.32,-3.07,58.4007474267,132.27,62.216,-3.1,62.293183062,4.286,0,4.286,57.93,-3.1,58.0128856376,132.25
2020-04-24 21:30:00,60.07,-3.4,60.1661441344,1.74,0,1.74,58.33,-3.4,58.4290073508,132.49,59.67,-3.42,59.7679286909,1.74,0,1.74,57.93,-3.42,58.0308650633,132.48
2020-04-24 22:00:00,57.5375,-4.28,57.6964670171,1.7575,0,1.7575,55.78,-4.28,55.9439612469,133.39,57.1475,-4.31,57.30979721,1.7575,0,1.7575,55.39,-4.31,55.5574315461,133.38
2020-04-24 22:30:00,54.5945,-5.23,54.8444375507,1.8645,0,1.8645,52.73,-5.23,52.9887327646,133.58,54.2245,-5.24,54.477096107,1.8645,0,1.8645,52.36,-5.24,52.6215469176,133.56
2020-04-24 23:00:00,51.054,-6.04,51.4100429488,1.9140000000000001,0,1.9140000000000001,49.14,-6.04,49.5098091291,134.2,50.724,-6.04,51.0823430943,1.9140000000000001,0,1.9140000000000001,48.81,-6.04,49.1822905119,134.19
2020-04-24 23:30:00,48.4365,-6.42,48.8601159664,1.9465,0,1.9465,46.49,-6.42,46.9311889898,134.87,48.1065,-6.43,48.5343202512,1.9465,0,1.9465,46.16,-6.43,46.6056917125,134.87
2020-04-25 00:00:00,45.1635,-7.47,45.7770972458,2.0035,0,2.0035,43.16,-7.47,43.8016723425,135.44,44.8935,-6.82,45.4085756466,2.0035,0,2.0035,42.89,-6.82,43.4288441016,135.44
2020-04-25 00:30:00,44.357,-12.17,45.9962210296,2.017,0,2.017,42.34,-12.17,44.0543357685,132.8,44.517,-1.7000000000000002,44.5494476846,2.017,0,2.017,42.5,-1.7000000000000002,42.5339864109,132.8
2020-04-25 01:00:00,43.042,-8.42,43.8578403937,2.072,0,2.072,40.97,-8.42,41.8262752346,133.26,42.762,-8.42,43.5830820847,2.072,0,2.072,40.69,-8.42,41.5520456777,133.26
2020-04-25 01:30:00,44.643,-8.24,45.3970819437,2.013,0,2.013,42.63,-8.24,43.419056876,133.1,44.343,-8.23,45.100272161,2.013,0,2.013,42.33,-8.23,43.1226367468,133.1
2020-04-25 02:00:00,43.808,-8.4,44.6060630856,2.008,0,2.008,41.8,-8.4,42.635665821,133.18,43.518,-8.4,44.321285225,2.008,0,2.008,41.51,-8.4,42.351388407,133.18
2020-04-25 02:30:00,43.225,-8.4,44.0336306134,2.015,0,2.015,41.21,-8.4,42.0573905515,133.32,42.945,-8.39,43.7568866009,2.015,0,2.015,40.93,-8.39,41.7810603025,133.31
2020-04-25 03:00:00,41.807,-8.48,42.6583596614,1.9969999999999999,0,1.9969999999999999,39.81,-8.48,40.7031509837,133.67,41.527,-8.48,42.3839843455,1.9969999999999999,0,1.9969999999999999,39.53,-8.48,40.4293371205,133.67
2020-04-25 03:30:00,40.711,-8.78,41.6470157514,2.001,0,2.001,38.71,-8.78,39.6932299013,133.88,40.441,-8.78,41.3831231422,2.001,0,2.001,38.44,-8.78,39.429963226,133.88
2020-04-25 04:00:00,40.0475,-8.79,41.0008092146,1.9975,0,1.9975,38.05,-8.79,39.0521010958,133.67,39.7875,-8.77,40.7425828372,1.9975,0,1.9975,37.79,-8.77,38.7942908171,133.66
2020-04-25 04:30:00,39.804,-8.82,40.7694838819,2.014,0,2.014,37.79,-8.82,38.8056245923,134.0,39.544,-8.82,40.5156801251,2.014,0,2.014,37.53,-8.82,38.5524746287,134.0
2020-04-25 05:00:00,39.553,-8.81,40.5222890395,2.023,0,2.023,37.53,-8.81,38.550188067,133.87,39.303,-8.8,40.2761195872,2.023,0,2.023,37.28,-8.8,38.3045480328,133.87
2020-04-25 05:30:00,40.1865,-8.59,41.0943169094,2.0065,0,2.0065,38.18,-8.59,39.1343902469,133.78,39.9165,-8.58,40.8282178432,2.0065,0,2.0065,37.91,-8.58,38.8688114045,133.78
2020-04-25 06:00:00,40.2405,-8.85,41.2021885371,2.0205,0,2.0205,38.22,-8.85,39.2312490242,133.78,39.9905,-8.84,40.9558993339,2.0205,0,2.0205,37.97,-8.84,38.9854652403,133.78
2020-04-25 06:30:00,41.6405,-8.32,42.4635566133,2.3205,0,2.3205,39.32,-8.32,40.1906058675,133.42,41.3705,-8.31,42.1968526107,2.3205,0,2.3205,39.05,-8.31,39.9244110789,133.42
2020-04-25 07:00:00,43.7035,-7.88,44.4082234755,3.8535,0,3.8535,39.85,-7.88,40.6216309372,133.42,43.4335,-7.88,44.1425341621,3.8535,0,3.8535,39.58,-7.88,40.3567937279,133.42
2020-04-25 07:30:00,46.8405,-7.3,47.4059325428,6.0805,0,6.0805,40.76,-7.3,41.4085450119,133.19,46.5605,-7.3,47.1292919557,6.0805,0,6.0805,40.48,-7.3,41.1329600199,133.18
2020-04-25 08:00:00,50.3035,-6.45,50.7153291644,9.2235,0,9.2235,41.08,-6.45,41.5832766867,132.85,50.0235,-6.45,50.4376154497,9.2235,0,9.2235,40.8,-6.45,41.3066883204,132.85
2020-04-25 08:30:00,54.0145,-6.14,54.3623565553,15.3845,0,15.3845,38.63,-6.14,39.1149140354,132.63,53.7245,-6.14,54.0742221419,15.3845,0,15.3845,38.34,-6.14,38.8285358982,132.63
2020-04-25 09:00:00,59.6915,-5.71,59.9639831253,27.7615,0,27.7615,31.93,-5.71,32.4365380397,132.73,59.4515,-5.73,59.7269934975,27.7615,0,27.7615,31.69,-5.73,32.2038662275,132.73
2020-04-25 09:30:00,64.585,-5.02,64.7798010571,37.025,0,37.025,27.56,-5.02,28.01346105,132.28,64.385,-5.02,64.5804043422,37.025,0,37.025,27.36,-5.02,27.8167215897,132.27
2020-04-25 10:00:00,70.0275,-4.4,70.1655952462,50.5275,0,50.5275,19.5,-4.4,19.9902476223,132.12,69.8675,-4.41,70.0065400963,50.5275,0,50.5275,19.34,-4.41,19.8364235688,132.12
2020-04-25 10:30:00,73.2495,-3.9,73.3532497593,60.5395,0,60.5395,12.71,-3.9,13.2948899958,132.12,73.1495,-3.9,73.2533913908,60.5395,0,60.5395,12.61,-3.9,13.1993219523,132.12
2020-04-25 11:00:00,73.88,-3.17,73.9479769838,65.04,0,65.04,8.84,-3.17,9.3911926825,132.12,73.82,-3.2,73.8893253454,65.04,0,65.04,8.78,-3.2,9.3449665596,132.12
2020-04-25 11:30:00,72.2085,-2.52,72.2524592817,62.9585,0,62.9585,9.25,-2.52,9.5871215701,131.84,72.1285,-2.5300000000000002,72.172857864,62.9585,0,62.9585,9.17,-2.5300000000000002,9.51261268,131.85
2020-04-25 12:00:00,73.6215,-1.6099999999999999,73.6391021282,68.8515,0,68.8515,4.77,-1.6099999999999999,5.0343817893,131.7,73.5815,-1.6400000000000001,73.5997740639,68.8515,0,68.8515,4.73,-1.6400000000000001,5.0062460986,131.71
2020-04-25 12:30:00,75.4115,-0.74,75.4151306586,74.9415,0,74.9415,0.47000000000000003,-0.74,0.8766413178,131.56,75.3915,-0.78,75.3955348297,74.9415,0,74.9415,0.45,-0.78,0.9004998612,131.58
2020-04-25 13:00:00,76.8765,-0.12,76.8765936567,79.1265,0,79.1265,-2.25,-0.12,2.2531977277,131.47,76.8965,-0.15,76.8966463004,79.1265,0,79.1265,-2.23,-0.15,2.2350391495,131.5
2020-04-25 13:30:00,74.6895,-0.49,74.6911073037,79.2995,0,79.2995,-4.61,-0.49,4.6359680758,131.77,74.7195,-0.53,74.7213796731,79.2995,0,79.2995,-4.58,-0.53,4.6105639568,131.78
2020-04-25 14:00:00,71.081,-1.29,71.0927046961,74.391,0,74.391,-3.31,-1.29,3.552492083,132.17,71.111,-1.33,71.1234365101,74.391,0,74.391,-3.2800000000000002,-1.33,3.5393926033,132.18
2020-04-25 14:30:00,68.9775,-2.4,69.0192401164,68.9475,0,68.9475,0.03,-2.4,2.4001874927,132.3,68.9975,-2.43,69.0402774201,68.9475,0,68.9475,0.05,-2.43,2.4305143489,132.3
2020-04-25 15:00:00,67.1905,-3.24,67.2685728275,63.8905,0,63.8905,3.3,-3.24,4.6246729614,132.66,67.1805,-3.27,67.260036279,63.8905,0,63.8905,3.29,-3.27,4.6386420427,132.66
2020-04-25 15:30:00,64.717,-4.02,64.841734161,56.127,0,56.127,8.59,-4.02,9.4841183038,132.81,64.667,-4.03,64.792451636,56.127,0,56.127,8.54,-4.03,9.4431191881,132.81
2020-04-25 16:00:00,64.277,-4.17,64.4121233077,51.187,0,51.187,13.09,-4.17,13.7381585374,132.49,64.207,-4.19,64.343569601,51.187,0,51.187,13.02,-4.19,13.6775911622,132.49
2020-04-25 16:30:00,66.129,-3.8,66.2380905597,48.529,0,48.529,17.6,-3.8,18.0055546985,132.14,66.029,-3.81,66.1388308107,48.529,0,48.529,17.5,-3.81,17.9099441652,132.14
2020-04-25 17:00:00,68.8515,-3.49,68.939895215,43.0815,0,43.0815,25.77,-3.49,26.0052494701,131.94,68.7115,-3.52,68.8016034134,43.0815,0,43.0815,25.63,-3.52,25.8705875465,131.93
2020-04-25 17:30:00,70.822,-2.79,70.8769340759,35.022,0,35.022,35.8,-2.79,35.9085519062,131.21,70.612,-2.81,70.6678897661,35.022,0,35.022,35.59,-2.81,35.7007590956,131.2
2020-04-25 18:00:00,71.826,-2.49,71.8691475948,28.686,0,28.686,43.14,-2.49,43.2118004716,131.03,71.546,-2.51,71.5900147786,28.686,0,28.686,42.86,-2.51,42.9334333591,131.02
2020-04-25 18:30:00,71.911,-3.26,71.9848561921,25.971,0,25.971,45.94,-3.26,46.055523013,130.47,71.621,-3.2800000000000002,71.6960671237,25.971,0,25.971,45.65,-3.2800000000000002,45.7676840139,130.45
2020-04-25 19:00:00,68.976,-0.9,68.9818713576,19.656,0,19.656,49.32,-0.9,49.3282109953,132.08,68.676,-0.44,68.6774095027,19.656,0,19.656,49.02,-0.44,49.0219746644,132.07
2020-04-25 19:30:00,65.421,1.32,65.4343154698,13.901,0,13.901,51.52,1.32,51.5369071637,133.91,65.071,1.27,65.0833922057,13.901,0,13.901,51.17,1.27,51.1857577848,133.88
2020-04-25 20:00:00,62.011,0.74,62.0154151885,9.771,0,9.771,52.24,0.74,52.2452409316,134.16,61.661,0.67,61.6646399568,9.771,0,9.771,51.89,0.67,51.894325316,134.14
2020-04-25 20:30:00,60.0105,0.25,60.0110207399,6.9305,0,6.9305,53.08,0.25,53.0805887307,134.5,59.6605,0.17,59.6607422033,6.9305,0,6.9305,52.73,0.17,52.7302740368,134.49
2020-04-25 21:00:00,59.9495,0.47000000000000003,59.9513423557,6.2995,0,6.2995,53.65,0.47000000000000003,53.6520586744,134.03,59.5895,0.42,59.5909801082,6.2995,0,6.2995,53.29,0.42,53.2916550691,134.01
2020-04-25 21:30:00,58.159,0.25,58.1595373176,2.079,0,2.079,56.08,0.25,56.0805572369,134.23,57.799,0.2,57.7993460257,2.079,0,2.079,55.72,0.2,55.7203589364,134.21
2020-04-25 22:00:00,55.5805,-0.35000000000000003,55.5816019943,1.9605000000000001,0,1.9605000000000001,53.62,-0.35000000000000003,53.6211422855,134.55,55.2005,-0.39,55.2018776877,1.9605000000000001,0,1.9605000000000001,53.24,-0.39,53.2414284181,134.54
2020-04-25 22:30:00,52.8855,-1.47,52.9059260409,2.0255,0,2.0255,50.86,-1.47,50.8812391752,134.55,52.5355,-1.52,52.557484341,2.0255,0,2.0255,50.51,-1.52,50.5328655431,134.54
2020-04-25 23:00:00,49.6615,-2.18,49.7093249024,2.0415,0,2.0415,47.62,-2.18,47.6698730856,134.72,49.3315,-2.21,49.3809780406,2.0415,0,2.0415,47.29,-2.21,47.3416117174,134.71
2020-04-25 23:30:00,47.363,-2.68,47.4387623047,2.063,0,2.063,45.3,-2.68,45.3792066921,134.72,47.043,-2.95,47.1354044111,2.063,0,2.063,44.98,-2.95,45.0766336365,134.71
2020-04-26 00:00:00,44.525,-3.44,44.6576894275,2.055,0,2.055,42.47,-3.44,42.6090894059,134.42,44.235,-3.47,44.3708927677,2.055,0,2.055,42.18,-3.47,42.3224916563,134.42
2020-04-26 00:30:00,44.003,-3.4,44.134159208,2.063,0,2.063,41.94,-3.4,42.0775902352,134.77,43.713,-3.43,43.8473633073,2.063,0,2.063,41.65,-3.43,41.790996638,134.77
2020-04-26 01:00:00,42.6695,-3.7800000000000002,42.8366038599,2.0695,0,2.0695,40.6,-3.7800000000000002,40.7755858327,134.64,42.3895,-3.8,42.5594843748,2.0695,0,2.0695,40.32,-3.8,40.4986715832,134.64
2020-04-26 01:30:00,44.3185,-3.76,44.4777139953,2.0585,0,2.0585,42.26,-3.76,42.426939555,134.71,44.0385,-3.7800000000000002,44.2004285302,2.0585,0,2.0585,41.98,-3.7800000000000002,42.1498374849,134.71
2020-04-26 02:00:00,43.7455,-4.01,43.9289070004,2.0855,0,2.0855,41.66,-4.01,41.8525471148,134.82,43.4555,-4.03,43.641968107,2.0855,0,2.0855,41.37,-4.03,41.5658249046,134.82
2020-04-26 02:30:00,43.2815,-3.92,43.4586543999,2.0915,0,2.0915,41.19,-3.92,41.376110257,134.82,43.0015,-3.94,43.1816234323,2.0915,0,2.0915,40.91,-3.94,41.0992907481,134.82
2020-04-26 03:00:00,41.8785,-3.96,42.0653106758,2.0685000000000002,0,2.0685000000000002,39.81,-3.96,40.0064707266,135.0,41.5985,-3.98,41.7884625495,2.0685000000000002,0,2.0685000000000002,39.53,-3.98,39.7298540143,134.99
2020-04-26 03:30:00,40.926,-4.14,41.1348644826,2.076,0,2.076,38.85,-4.14,39.0699641669,135.19,40.656,-4.16,40.8682754224,2.076,0,2.076,38.58,-4.16,38.8036338505,135.2
2020-04-26 04:00:00,40.1705,-4.94,40.4731104593,2.0505,0,2.0505,38.12,-4.94,38.4387564835,134.91,39.8905,-5.49,40.2665132616,2.0505,0,2.0505,37.84,-5.49,38.2361831254,134.91
2020-04-26 04:30:00,39.1845,-10.48,40.5617484861,2.0345,0,2.0345,37.15,-10.48,38.599908031,132.06,38.9345,-10.46,40.3150950669,2.0345,0,2.0345,36.9,-10.46,38.3538994106,132.06
2020-04-26 05:00:00,38.788,-10.42,40.1632337343,2.038,0,2.038,36.75,-10.42,38.1986766786,132.44,38.528,-10.4,39.9069766332,2.038,0,2.038,36.49,-10.4,37.9431166353,132.44
2020-04-26 05:30:00,39.2,-10.38,40.5510098518,2.06,0,2.06,37.14,-10.38,38.5632467513,132.52,38.95,-10.36,40.3042441934,2.06,0,2.06,36.89,-10.36,38.3171201945,132.52
2020-04-26 06:00:00,39.2565,-10.44,40.6210092471,2.0665,0,2.0665,37.19,-10.44,38.6275769367,132.63,38.9965,-10.42,40.3646307087,2.0665,0,2.0665,36.93,-10.42,38.3718816323,132.63
2020-04-26 06:30:00,40.75,-9.99,41.9566752734,3.06,0,3.06,37.69,-9.99,38.9914888149,132.26,40.49,-9.98,41.7018045173,3.06,0,3.06,37.43,-9.98,38.7376470633,132.26
2020-04-26 07:00:00,42.6395,-9.99,43.7941441319,6.0295,0,6.0295,36.61,-9.99,37.9485467442,132.34,42.3895,-9.97,43.5461893884,6.0295,0,6.0295,36.36,-9.97,37.7021285871,132.26
2020-04-26 07:30:00,46.276,-9.49,47.2390545629,11.946,0,11.946,34.33,-9.49,35.617537815,132.0,46.036,-9.46,46.9979243797,11.946,0,11.946,34.09,-9.46,35.378237661,132.0
2020-04-26 08:00:00,51.704,-8.54,52.4045343076,21.564,0,21.564,30.14,-8.54,31.3265255016,132.08,51.474,-8.53,52.1759865839,21.564,0,21.564,29.91,-8.53,31.102556165,132.07
2020-04-26 08:30:00,57.4845,-7.61,57.9860314235,33.5345,0,33.5345,23.95,-7.61,25.1299542379,131.94,57.2945,-7.6,57.7963643342,33.5345,0,33.5345,23.76,-7.6,24.9458934496,131.93
2020-04-26 09:00:00,63.39,-6.59,63.7316263718,45.75,0,45.75,17.64,-6.59,18.8307647216,131.6,63.26,-6.59,63.6023246431,45.75,0,45.75,17.51,-6.59,18.7090405954,131.59
2020-04-26 09:30:00,68.936,-5.27,69.1371462819,56.436,0,56.436,12.5,-5.27,13.5655040452,131.6,68.846,-5.27,69.0474084669,56.436,0,56.436,12.41,-5.27,13.4826184401,131.59
2020-04-26 10:00:00,72.589,-4.04,72.7013378213,65.709,0,65.709,6.88,-4.04,7.9784710315,131.4,72.529,-4.06,72.6425456671,65.709,0,65.709,6.82,-4.06,7.9370019529,131.4
2020-04-26 10:30:00,76.306,7.67,76.6905113818,73.996,0,73.996,2.31,7.67,8.0103058618,133.13,75.856,-7.8100000000000005,76.2569920466,73.996,0,73.996,1.8599999999999999,-7.8100000000000005,8.0284307308,133.15
2020-04-26 11:00:00,78.511,11.5,79.3487688688,81.121,0,81.121,-2.61,11.5,11.7924594551,133.21,78.011,-8.02,78.4221685558,81.121,0,81.121,-3.11,-8.02,8.6018893274,133.23
2020-04-26 11:30:00,79.893,12.43,80.8541671715,85.003,0,85.003,-5.11,12.43,13.4393824263,132.93,79.433,-7.02,79.7425977066,85.003,0,85.003,-5.57,-7.02,8.961322447,132.94
2020-04-26 12:00:00,78.497,12.53,79.4907536069,82.157,0,82.157,-3.66,12.53,13.0536010357,132.93,78.027,-6.92,78.3332568517,82.157,0,82.157,-4.13,-6.92,8.0587405964,132.94
2020-04-26 12:30:00,78.177,12.59,79.1842877659,77.867,0,77.867,0.31,12.59,12.5938159428,132.93,77.647,-6.89,77.9520923965,77.867,0,77.867,-0.22,-6.89,6.8935114419,132.94
2020-04-26 13:00:00,79.0545,12.48,80.0335202915,78.6445,0,78.6445,0.41000000000000003,12.48,12.4867329594,133.12,78.5245,-7.05,78.8403424666,78.6445,0,78.6445,-0.12,-7.05,7.0510212026,133.12
2020-04-26 13:30:00,75.9375,11.1,76.7444715028,70.3175,0,70.3175,5.62,11.1,12.4416397633,133.56,75.3475,-8.54,75.829923884,70.3175,0,70.3175,5.03,-8.54,9.9112310033,133.56
2020-04-26 14:00:00,72.528,10.1,73.2278689025,65.178,0,65.178,7.35,10.1,12.4912969703,133.9,71.898,-9.65,72.542710895,65.178,0,65.178,6.72,-9.65,11.7592899446,133.89
2020-04-26 14:30:00,71.006,9.35,71.6189537483,64.236,0,64.236,6.77,9.35,11.5436302782,134.1,70.366,-10.46,71.1391984492,64.236,0,64.236,6.13,-10.46,12.1238813917,134.09
2020-04-26 15:00:00,70.518,9.4,71.141748109,65.348,0,65.348,5.17,9.4,10.7279494779,134.24,69.918,-10.44,70.693141987,65.348,0,65.348,4.57,-10.44,11.396424878,134.24
2020-04-26 15:30:00,68.7635,3.11,68.8337928074,55.7635,0,55.7635,13.0,3.11,13.3668283448,133.24,68.5335,-2.61,68.583181045,55.7635,0,55.7635,12.77,-2.61,13.0339940156,133.23
2020-04-26 16:00:00,71.2245,1.28,71.2360007317,55.8745,0,55.8745,15.35,1.28,15.4032756257,132.42,71.1645,1.23,71.1751288039,55.8745,0,55.8745,15.29,1.23,15.3393937299,132.41
2020-04-26 16:30:00,72.5415,1.48,72.5565959941,51.8815,0,51.8815,20.66,1.48,20.7129428136,132.12,72.4315,1.43,72.4456147206,51.8815,0,51.8815,20.55,1.43,20.5996941725,132.11
2020-04-26 17:00:00,76.0725,2.21,76.1045948432,46.9525,0,46.9525,29.12,2.21,29.2037411987,131.57,75.9125,2.16,75.9432238995,46.9525,0,46.9525,28.96,2.16,29.040440768,131.56
2020-04-26 17:30:00,79.7115,-1.88,79.7336668682,47.5515,0,47.5515,32.16,-1.88,32.2149033834,132.56,79.5515,-1.37,79.563295886,47.5515,0,47.5515,32.0,-1.37,32.0293131366,132.55
2020-04-26 18:00:00,76.79,-1.98,76.8155225199,35.72,0,35.72,41.07,-1.98,41.117700568,132.44,76.56,-2.0,76.5861188467,35.72,0,35.72,40.84,-2.0,40.8889422705,132.44
2020-04-26 18:30:00,73.7045,-1.8900000000000001,73.7287285951,26.4045,0,26.4045,47.3,-1.8900000000000001,47.3377449822,132.71,73.4245,-1.9100000000000001,73.4493383241,26.4045,0,26.4045,47.02,-1.9100000000000001,47.0587770772,132.69
2020-04-26 19:00:00,69.0515,-2.75,69.1062381573,18.1315,0,18.1315,50.92,-2.75,50.9942045727,132.62,68.7315,-2.76,68.7868933173,18.1315,0,18.1315,50.6,-2.76,50.6752168224,132.6
2020-04-26 19:30:00,65.1265,-3.12,65.2011917242,10.7465,0,10.7465,54.38,-3.12,54.4694299585,132.62,64.7865,-3.14,64.8625483792,10.7465,0,10.7465,54.04,-3.14,54.1311481497,132.6
2020-04-26 20:00:00,62.5545,-3.7,62.6638290424,8.6945,0,8.6945,53.86,-3.7,53.9869391612,132.93,62.2045,-3.71,62.3150376735,8.6945,0,8.6945,53.51,-3.71,53.638458218,132.92
2020-04-26 20:30:00,60.3925,-4.25,60.5418578857,6.8825,0,6.8825,53.51,-4.25,53.6785115293,133.02,60.0525,-4.26,60.203408178,6.8825,0,6.8825,53.17,-4.26,53.3403833882,133.01
2020-04-26 21:00:00,60.416,-4.09,60.5542827222,6.326,0,6.326,54.09,-4.09,54.2444116937,133.02,60.066,-4.09,60.205086629,6.326,0,6.326,53.74,-4.09,53.8954144617,133.01
2020-04-26 21:30:00,58.594,-4.46,58.7634957776,2.144,0,2.144,56.45,-4.46,56.6259136792,132.72,58.234,-4.45,58.4037777545,2.144,0,2.144,56.09,-4.45,56.2662474313,132.69
2020-04-26 22:00:00,55.4575,-5.36,55.715921479,1.9075000000000002,0,1.9075000000000002,53.55,-5.36,53.8175816997,133.01,55.1175,-5.36,55.377508126,1.9075000000000002,0,1.9075000000000002,53.21,-5.36,53.4792829047,133.0
2020-04-26 22:30:00,52.9915,-6.09,53.340295952,1.9415,0,1.9415,51.05,-6.09,51.4119694235,133.1,52.6515,-6.08,53.0013853805,1.9415,0,1.9415,50.71,-6.08,51.073187682,133.1
2020-04-26 23:00:00,49.0765,-6.73,49.5358027315,1.9665,0,1.9665,47.11,-6.73,47.5882863739,133.97,48.7765,-6.72,49.2372354245,1.9665,0,1.9665,46.81,-6.72,47.2898984985,133.95
2020-04-26 23:30:00,45.81,-7.43,46.4086306628,1.97,0,1.97,43.84,-7.43,44.4651605192,135.02,45.51,-7.42,46.1109151937,1.97,0,1.97,43.54,-7.42,44.1677257735,135.01
2020-04-27 00:00:00,43.0585,-8.0,43.7953698723,1.9685000000000001,0,1.9685000000000001,41.09,-8.0,41.86153485,135.35,42.7885,-7.98,43.5262694502,1.9685000000000001,0,1.9685000000000001,40.82,-7.98,41.5927012828,135.33
2020-04-27 00:30:00,42.866,-7.82,43.5734593072,1.996,0,1.996,40.87,-7.82,41.6114082915,135.44,42.606,-7.8,43.3140997367,1.996,0,1.996,40.61,-7.8,41.3522925604,135.42
2020-04-27 01:00:00,41.8535,-7.98,42.6074625183,2.0135,0,2.0135,39.84,-7.98,40.6313425818,135.29,41.6035,-7.95,42.3562712269,2.0135,0,2.0135,39.59,-7.95,40.3803244167,135.28
2020-04-27 01:30:00,43.5865,-7.84,44.2859862965,1.9765000000000001,0,1.9765000000000001,41.61,-7.84,42.3421503941,135.09,43.3165,-7.83,44.0184969331,1.9765000000000001,0,1.9765000000000001,41.34,-7.83,42.074986631,135.08
2020-04-27 02:00:00,43.4675,-7.89,44.1777733283,1.9775,0,1.9775,41.49,-7.89,42.2335435407,135.22,43.1975,-7.86,43.9067603707,1.9775,0,1.9775,41.22,-7.86,41.9626977207,135.21
2020-04-27 02:30:00,43.1215,-8.02,43.8609639913,1.9715,0,1.9715,41.15,-8.02,41.9242519313,135.38,42.8515,-8.0,43.5918691071,1.9715,0,1.9715,40.88,-8.0,41.6554246167,135.37
2020-04-27 03:00:00,41.866,-8.16,42.6538105683,1.996,0,1.996,39.87,-8.16,40.6964679057,135.54,41.606,-8.14,42.3947972751,1.996,0,1.996,39.61,-8.14,40.4377509266,135.53
2020-04-27 03:30:00,40.8855,-8.15,41.6898861866,1.8855,0,1.8855,39.0,-8.15,39.8424710579,135.54,40.6255,-8.13,41.4310046976,1.8855,0,1.8855,38.74,-8.13,39.5838919259,135.53
2020-04-27 04:00:00,40.0,-7.82,40.7572373941,1.87,0,1.87,38.13,-7.82,38.9236342085,135.37,39.75,-8.05,40.5569352886,1.87,0,1.87,37.88,-8.05,38.7259202602,135.34
2020-04-27 04:30:00,40.292,-4.2,40.5103105888,1.8719999999999999,0,1.8719999999999999,38.42,-4.2,38.6488861418,133.12,40.032,-4.22,40.2538125399,1.8719999999999999,0,1.8719999999999999,38.16,-4.22,38.392629501,133.11
2020-04-27 05:00:00,40.037,-4.19,40.2556513921,1.847,0,1.847,38.19,-4.19,38.4191644886,133.28,39.797,-4.2,40.0180110575,1.847,0,1.847,37.95,-4.2,38.1817037336,133.28
2020-04-27 05:30:00,41.0775,-3.88,41.2603369624,1.8475000000000001,0,1.8475000000000001,39.23,-3.88,39.4214066213,133.12,40.8275,-3.91,41.014300631,1.8475000000000001,0,1.8475000000000001,38.98,-3.91,39.1756110354,133.11
2020-04-27 06:00:00,42.311,-3.45,42.4514218961,1.8210000000000002,0,1.8210000000000002,40.49,-3.45,40.6367149263,133.01,42.051,-3.46,42.1931060838,1.8210000000000002,0,1.8210000000000002,40.23,-3.46,40.3785153268,133.01
2020-04-27 06:30:00,45.371,-2.26,45.4272521841,2.3609999999999998,0,2.3609999999999998,43.01,-2.26,43.0693359596,132.36,45.101,-2.3,45.1596080696,2.3609999999999998,0,2.3609999999999998,42.74,-2.3,42.8018410819,132.36
2020-04-27 07:00:00,49.4015,-1.35,49.4199423538,5.0015,0,5.0015,44.4,-1.35,44.4205189074,132.08,49.1215,-1.37,49.1406009553,5.0015,0,5.0015,44.12,-1.37,44.1412652741,132.08
2020-04-27 07:30:00,54.32,-0.25,54.3205752915,9.37,0,9.37,44.95,-0.25,44.9506952115,131.89,54.02,-0.27,54.0206747459,9.37,0,9.37,44.65,-0.27,44.6508163419,131.87
2020-04-27 08:00:00,59.8185,1.03,59.8273670008,15.1485,0,15.1485,44.67,1.03,44.6818732821,131.44,59.5185,0.98,59.5265675329,15.1485,0,15.1485,44.37,0.98,44.3808213083,131.44
2020-04-27 08:30:00,64.1915,0.8200000000000001,64.1967372399,20.7115,0,20.7115,43.48,0.8200000000000001,43.4877316033,132.23,63.9215,0.99,63.9291659749,20.7115,0,20.7115,43.21,0.99,43.2213396368,132.22
2020-04-27 09:00:00,67.4975,-0.64,67.5005341183,25.8075,0,25.8075,41.69,-0.64,41.6949121596,133.32,67.2075,-0.67,67.2108395741,25.8075,0,25.8075,41.4,-0.67,41.4054211426,133.32
2020-04-27 09:30:00,69.729,-0.19,69.7292588588,32.479,0,32.479,37.25,-0.19,37.2504845606,133.32,69.479,-0.21,69.4793173614,32.479,0,32.479,37.0,-0.21,37.0005959411,133.32
2020-04-27 10:00:00,70.782,0.31,70.7826788416,35.652,0,35.652,35.13,0.31,35.1313677502,133.32,70.552,0.27,70.5525166383,35.652,0,35.652,34.9,0.27,34.901044397,133.32
2020-04-27 10:30:00,70.1365,0.79,70.1409490401,34.9465,0,34.9465,35.19,0.79,35.198866459,134.64,69.9165,0.75,69.9205225399,34.9465,0,34.9465,34.97,0.75,34.9780416833,134.64
2020-04-27 11:00:00,70.3185,1.15,70.3279030133,34.0385,0,34.0385,36.28,1.15,36.2982217195,134.8,70.0685,1.13,70.0776112054,34.0385,0,34.0385,36.03,1.13,36.0477156003,134.79
2020-04-27 11:30:00,70.8435,1.33,70.8559834612,35.0335,0,35.0335,35.81,1.33,35.8346898968,134.8,70.6135,1.28,70.6251002282,35.0335,0,35.0335,35.58,1.28,35.6030167261,134.79
2020-04-27 12:00:00,72.7435,1.6400000000000001,72.7619845266,39.2435,0,39.2435,33.5,1.6400000000000001,33.5401192604,134.18,72.5135,1.6099999999999999,72.5313710214,39.2435,0,39.2435,33.27,1.6099999999999999,33.3089327358,134.17
2020-04-27 12:30:00,73.257,1.4100000000000001,73.2705680952,37.527,0,37.527,35.73,1.4100000000000001,35.7578103356,133.02,73.037,1.3599999999999999,73.049660978,37.527,0,37.527,35.51,1.3599999999999999,35.5360338248,133.01
2020-04-27 13:00:00,73.683,1.16,73.6921304415,38.203,0,38.203,35.48,1.16,35.4989577312,133.35,73.453,1.13,73.4616914385,38.203,0,38.203,35.25,1.13,35.268107406,133.34
2020-04-27 13:30:00,72.961,0.52,72.9628530212,38.061,0,38.061,34.9,0.52,34.9038737105,133.52,72.721,0.48,72.7225841194,38.061,0,38.061,34.66,0.48,34.6633235568,133.51
2020-04-27 14:00:00,70.527,0.41000000000000003,70.5281917321,36.307,0,36.307,34.22,0.41000000000000003,34.2224560778,133.69,70.287,0.38,70.2880272095,36.307,0,36.307,33.98,0.38,33.9821247129,133.68
2020-04-27 14:30:00,68.7845,0.23,68.7848845332,34.7645,0,34.7645,34.02,0.23,34.0207774749,133.69,68.5645,0.18,68.5647362735,34.7645,0,34.7645,33.8,0.18,33.8004792865,133.68
2020-04-27 15:00:00,69.019,-0.38,69.0200460808,36.369,0,36.369,32.65,-0.38,32.6522112574,133.77,68.819,-0.41000000000000003,68.8202213089,36.369,0,36.369,32.45,-0.41000000000000003,32.4525900353,133.75
2020-04-27 15:30:00,68.363,-0.52,68.3649776494,34.743,0,34.743,33.62,-0.52,33.6240211753,133.86,68.143,-0.56,68.1453010045,34.743,0,34.743,33.4,-0.56,33.4046942809,133.85
2020-04-27 16:00:00,69.368,-0.33,69.3687849396,35.918,0,35.918,33.45,-0.33,33.4516277631,133.97,69.178,-0.35000000000000003,69.1788853914,35.918,0,35.918,33.26,-0.35000000000000003,33.2618415004,133.97
2020-04-27 16:30:00,71.835,-0.17,71.8352011551,34.585,0,34.585,37.25,-0.17,37.2503879174,133.83,71.595,-0.2,71.5952793486,34.585,0,34.585,37.01,-0.2,37.0105403905,133.81
2020-04-27 17:00:00,75.7955,-0.12,75.7955949924,36.7755,0,36.7755,39.02,-0.12,39.0201845203,133.69,75.5655,-0.14,75.5656296887,36.7755,0,36.7755,38.79,-0.14,38.7902526416,133.67
2020-04-27 17:30:00,78.3635,-0.35000000000000003,78.36428161,33.0535,0,33.0535,45.31,-0.35000000000000003,45.3113517786,132.57,78.0735,-0.38,78.0744247641,33.0535,0,33.0535,45.02,-0.38,45.0216037031,132.56
2020-04-27 18:00:00,80.7685,-0.04,80.7685099049,30.7785,0,30.7785,49.99,-0.04,49.9900160032,131.86,80.4685,-0.05,80.468515534,30.7785,0,30.7785,49.69,-0.05,49.690025156,131.86
2020-04-27 18:30:00,79.687,0.04,79.6870100393,22.887,0,22.887,56.8,0.04,56.8000140845,131.27,79.327,0.03,79.3270056727,22.887,0,22.887,56.44,0.03,56.4400079731,131.25
2020-04-27 19:00:00,76.4445,-0.07,76.4445320494,15.0345,0,15.0345,61.41,-0.07,61.4100398958,131.13,76.0645,-0.09,76.0645532443,15.0345,0,15.0345,61.03,-0.09,61.0300663608,131.12
2020-04-27 19:30:00,72.7375,-0.15,72.7376546656,9.4275,0,9.4275,63.31,-0.15,63.3101776968,131.13,72.3375,-0.2,72.3377764812,9.4275,0,9.4275,62.91,-0.2,62.9103179137,131.12
2020-04-27 20:00:00,68.684,-0.32,68.6847454389,3.094,0,3.094,65.59,-0.32,65.5907806022,131.44,68.254,-0.36,68.2549493883,3.094,0,3.094,65.16,-0.36,65.1609944675,131.41
2020-04-27 20:30:00,66.567,-0.96,66.573921989,1.7570000000000001,0,1.7570000000000001,64.81,-0.96,64.8171096239,131.75,66.137,-1.0,66.1445596327,1.7570000000000001,0,1.7570000000000001,64.38,-1.0,64.3877659187,131.73
2020-04-27 21:00:00,66.233,-0.78,66.2375927174,1.573,0,1.573,64.66,-0.78,64.6647044376,131.67,65.823,-0.81,65.8279836316,1.573,0,1.573,64.25,-0.81,64.2551056337,131.64
2020-04-27 21:30:00,63.44,-1.5899999999999999,63.4599219981,1.45,0,1.45,61.99,-1.5899999999999999,62.0103878395,132.13,63.03,-1.63,63.0510729488,1.45,0,1.45,61.58,-1.63,61.6015689735,132.1
2020-04-27 22:00:00,59.6185,-2.85,59.6865817605,1.4785,0,1.4785,58.14,-2.85,58.2098110287,132.86,59.2185,-2.87,59.2880058886,1.4785,0,1.4785,57.74,-2.87,57.8112835007,132.84
2020-04-27 22:30:00,56.1195,-4.36,56.2886123497,1.4995,0,1.4995,54.62,-4.36,54.7937405184,132.86,55.7595,-4.38,55.9312635317,1.4995,0,1.4995,54.26,-4.38,54.4364951113,132.84
2020-04-27 23:00:00,51.9805,-5.38,52.2581742912,1.9304999999999999,0,1.9304999999999999,50.05,-5.38,50.3383243662,133.18,51.6505,-5.38,51.9299388624,1.9304999999999999,0,1.9304999999999999,49.72,-5.38,50.0102269541,133.17
2020-04-27 23:30:00,48.5255,-5.76,48.8661616075,1.9755,0,1.9755,46.55,-5.76,46.9050114593,134.09,48.2155,-5.76,48.558336465,1.9755,0,1.9755,46.24,-5.76,46.5973733165,134.08
2020-04-28 00:00:00,45.4835,-6.08,45.888072222,1.9735,0,1.9735,43.51,-6.08,43.9327497432,135.45,45.2035,-6.09,45.6118900315,1.9735,0,1.9735,43.23,-6.09,43.6568551318,135.44
2020-04-28 00:30:00,44.966,-6.06,45.3725110171,2.006,0,2.006,42.96,-6.06,43.3853108782,135.45,44.676,-6.06,45.0851258843,2.006,0,2.006,42.67,-6.06,43.0981728151,135.44
2020-04-28 01:00:00,44.0005,-5.36,44.325766775700004,2.0405,0,2.0405,41.96,-5.36,42.3009598,134.96,43.7205,-5.6,44.0776827913,2.0405,0,2.0405,41.68,-5.6,42.0545169988,134.95
2020-04-28 01:30:00,45.988,-2.47,46.0542836661,1.838,0,1.838,44.15,-2.47,44.219038886,133.15,45.718,-2.5,45.786302799,1.838,0,1.838,43.88,-2.5,43.9511592566,133.14
2020-04-28 02:00:00,45.667,-2.67,45.7449864903,1.7770000000000001,0,1.7770000000000001,43.89,-2.67,43.9711382614,133.15,45.367,-2.71,45.4478689159,1.7770000000000001,0,1.7770000000000001,43.59,-2.71,43.6741594081,133.21
2020-04-28 02:30:00,45.3,-2.7800000000000002,45.3852222645,1.8599999999999999,0,1.8599999999999999,43.44,-2.7800000000000002,43.528863987,133.6,45.01,-2.81,45.0976296495,1.8599999999999999,0,1.8599999999999999,43.15,-2.81,43.2413991448,133.58
2020-04-28 03:00:00,43.7505,-2.93,43.8485022578,1.9105,0,1.9105,41.84,-2.93,41.9424665464,133.6,43.4805,-2.96,43.581136748,1.9105,0,1.9105,41.57,-2.96,41.6752504492,133.58
2020-04-28 03:30:00,42.861,-3.02,42.9672633641,1.841,0,1.841,41.02,-3.02,41.1310199241,133.7,42.591,-3.04,42.6993545736,1.841,0,1.841,40.75,-3.04,40.8632365336,133.72
2020-04-28 04:00:00,42.0975,-3.04,42.2071215111,1.8075,0,1.8075,40.29,-3.04,40.4045257366,133.81,41.8375,-3.07,41.9499857717,1.8075,0,1.8075,40.03,-3.07,40.1475503611,133.81
2020-04-28 04:30:00,41.9895,-3.13,42.1059973193,1.7895,0,1.7895,40.2,-3.13,40.3216678722,133.81,41.7395,-3.15,41.8581934662,1.7895,0,1.7895,39.95,-3.15,40.073994061,133.81
