Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-28 05:00:00,41.74,-3.09,41.85421962,1.7000000000000002,0,1.7000000000000002,40.04,-3.09,40.1590550188,133.92,41.48,-3.13,41.5979242271,1.7000000000000002,0,1.7000000000000002,39.78,-3.13,39.9029485126,133.93
2020-04-28 05:30:00,43.016,-2.58,43.0933017533,1.6059999999999999,0,1.6059999999999999,41.41,-2.58,41.4902940457,133.56,42.746,-2.61,42.8256070126,1.6059999999999999,0,1.6059999999999999,41.14,-2.61,41.2227085476,133.56
2020-04-28 06:00:00,44.5905,-1.96,44.6335556532,1.5605,0,1.5605,43.03,-1.96,43.0746154945,133.3,44.3205,-1.98,44.3647057947,1.5605,0,1.5605,42.76,-1.98,42.8058173617,133.31
2020-04-28 06:30:00,47.7695,-0.52,47.772330174,1.5695000000000001,0,1.5695000000000001,46.2,-0.52,46.2029263142,132.26,47.4895,-0.56,47.4928016677,1.5695000000000001,0,1.5695000000000001,45.92,-0.56,45.9234145072,132.27
2020-04-28 07:00:00,50.8265,0.75,50.8320332295,1.7065000000000001,0,1.7065000000000001,49.12,0.75,49.1257254399,131.75,50.5165,0.71,50.5214892125,1.7065000000000001,0,1.7065000000000001,48.81,0.71,48.8151636277,131.74
2020-04-28 07:30:00,54.7165,-0.19,54.7168298812,2.3665,0,2.3665,52.35,-0.19,52.3503447935,132.74,54.3965,0.0,54.3965,2.3665,0,2.3665,52.03,0.0,52.03,132.73
2020-04-28 08:00:00,58.8025,-0.46,58.8042992157,3.1225,0,3.1225,55.68,-0.46,55.6819001113,133.32,58.4525,-0.48,58.4544707978,3.1225,0,3.1225,55.33,-0.48,55.332082014,133.32
2020-04-28 08:30:00,61.948,0.89,61.9543929354,4.078,0,4.078,57.87,0.89,57.8768433832,132.91,61.578,0.86,61.5840050987,4.078,0,4.078,57.5,0.86,57.5064309447,132.9
2020-04-28 09:00:00,64.9495,1.79,64.9741614047,5.2695,0,5.2695,59.68,1.79,59.7068379669,132.37,64.5695,1.75,64.5932104036,5.2695,0,5.2695,59.3,1.75,59.3258164714,132.36
2020-04-28 09:30:00,66.9245,2.71,66.9793460721,5.8845,0,5.8845,61.04,2.71,61.1001284778,132.37,66.5345,2.66,66.5876511844,5.8845,0,5.8845,60.65,2.66,60.7083033859,132.36
2020-04-28 10:00:00,68.1805,3.06,68.2491331831,6.4905,0,6.4905,61.69,3.06,61.7658457402,132.05,67.7805,3.01,67.8473012009,6.4905,0,6.4905,61.29,3.01,61.3638672184,132.03
2020-04-28 10:30:00,69.2415,3.17,69.3140261581,8.3515,0,8.3515,60.89,3.17,60.9724609967,132.8,68.8415,3.11,68.9117132442,8.3515,0,8.3515,60.49,3.11,60.5698951625,132.79
2020-04-28 11:00:00,70.938,3.29,71.0142516964,12.438,0,12.438,58.5,3.29,58.5924406387,132.8,70.558,3.23,70.6318926831,12.438,0,12.438,58.12,3.23,58.2096839023,132.79
2020-04-28 11:30:00,72.298,3.31,72.3737307592,15.788,0,15.788,56.51,3.31,56.6068564752,132.8,71.928,3.26,72.0018387543,15.788,0,15.788,56.14,3.26,56.2345729956,132.79
2020-04-28 12:00:00,73.68,3.42,73.7593302573,18.68,0,18.68,55.0,3.42,55.1062283231,132.69,73.32,3.36,73.3969481654,18.68,0,18.68,54.64,3.36,54.7432114513,132.69
2020-04-28 12:30:00,76.7815,3.5300000000000002,76.8626023645,22.2715,0,22.2715,54.51,3.5300000000000002,54.6241796277,132.82,76.4215,3.47,76.5002389686,22.2715,0,22.2715,54.15,3.47,54.2610670739,132.82
2020-04-28 13:00:00,78.0985,3.06,78.1584243844,23.0185,0,23.0185,55.08,3.06,55.1649345146,133.09,77.7485,3.01,77.8067436168,23.0185,0,23.0185,54.73,3.01,54.8127083804,133.08
2020-04-28 13:30:00,75.824,2.81,75.8760507407,19.044,0,19.044,56.78,2.81,56.8494898834,133.24,75.454,2.75,75.5040966836,19.044,0,19.044,56.41,2.75,56.4769917754,133.23
2020-04-28 14:00:00,73.712,2.63,73.7589034897,17.082,0,17.082,56.63,2.63,56.6910380925,133.51,73.342,2.5700000000000003,73.3870142736,17.082,0,17.082,56.26,2.5700000000000003,56.3186691959,133.5
2020-04-28 14:30:00,72.6515,2.66,72.7001791762,15.9015,0,15.9015,56.75,2.66,56.8123058853,133.62,72.2915,2.61,72.3386001541,15.9015,0,15.9015,56.39,2.61,56.4503693522,133.62
2020-04-28 15:00:00,72.227,2.49,72.2699081845,15.557,0,15.557,56.67,2.49,56.7246771696,133.86,71.857,2.43,71.8980761147,15.557,0,15.557,56.3,2.43,56.3524169845,133.85
2020-04-28 15:30:00,72.0225,2.23,72.0570149691,15.8225,0,15.8225,56.2,2.23,56.2442254814,134.04,71.6425,2.17,71.6753563385,15.8225,0,15.8225,55.82,2.17,55.8621634024,134.02
2020-04-28 16:00:00,72.823,2.16,72.8550267929,16.873,0,16.873,55.95,2.16,55.9916788461,133.93,72.463,2.12,72.4940050556,16.873,0,16.873,55.59,2.12,55.6304098493,133.92
2020-04-28 16:30:00,75.8205,2.35,75.856909509,18.9405,0,18.9405,56.88,2.35,56.9285244847,133.78,75.4605,2.29,75.4952393218,18.9405,0,18.9405,56.52,2.29,56.5663725194,133.76
2020-04-28 17:00:00,79.592,2.76,79.6398396784,19.052,0,19.052,60.54,2.76,60.6028811196,133.48,79.222,2.71,79.2683378405,19.052,0,19.052,60.17,2.71,60.2309970032,133.48
2020-04-28 17:30:00,83.699,2.91,83.7495713482,20.989,0,20.989,62.71,2.91,62.7774816316,133.18,83.299,2.85,83.3477408272,20.989,0,20.989,62.31,2.85,62.375144088,133.18
2020-04-28 18:00:00,85.8195,2.87,85.8674762658,20.6695,0,20.6695,65.15,2.87,65.2131842498,132.98,85.3995,2.8200000000000003,85.4460473062,20.6695,0,20.6695,64.73,2.8200000000000003,64.7913983489,132.97
2020-04-28 18:30:00,85.138,2.17,85.1656500239,20.538,0,20.538,64.6,2.17,64.6364363188,132.98,84.698,2.11,84.7242781262,20.538,0,20.538,64.16,2.11,64.1946859171,132.97
2020-04-28 19:00:00,80.927,1.21,80.9360453012,17.387,0,17.387,63.54,1.21,63.5515200448,133.32,80.527,1.17,80.5354991851,17.387,0,17.387,63.14,1.17,63.150839266,133.32
2020-04-28 19:30:00,75.6395,1.15,75.6482416203,9.7395,0,9.7395,65.9,1.15,65.9100333788,132.75,75.2195,1.1,75.2275426971,9.7395,0,9.7395,65.48,1.1,65.4892388107,132.74
2020-04-28 20:00:00,72.532,0.24,72.532397065,8.252,0,8.252,64.28,0.24,64.2804480383,132.2,72.112,0.2,72.1122773458,8.252,0,8.252,63.86,0.2,63.8603131843,132.19
2020-04-28 20:30:00,69.033,-0.17,69.0332093199,5.273,0,5.273,63.76,-0.17,63.760226630700004,132.36,68.623,-0.21,68.6233213201,5.273,0,5.273,63.35,-0.21,63.3503480653,132.35
2020-04-28 21:00:00,66.3385,0.06,66.3385271336,1.8085,0,1.8085,64.53,0.06,64.530027894,131.89,65.9085,0.03,65.9085068276,1.8085,0,1.8085,64.1,0.03,64.1000070203,131.89
2020-04-28 21:30:00,64.8385,-0.35000000000000003,64.8394446479,1.7985,0,1.7985,63.04,-0.35000000000000003,63.0409715978,132.05,64.4185,-0.39,64.4196805507,1.7985,0,1.7985,62.62,-0.39,62.6212144564,132.05
2020-04-28 22:00:00,61.16,-1.71,61.1839006602,1.82,0,1.82,59.34,-1.71,59.3646334108,132.14,60.77,-1.74,60.7949052142,1.82,0,1.82,58.95,-1.74,58.9756737986,132.13
2020-04-28 22:30:00,57.1765,-3.17,57.2643087119,1.8465,0,1.8465,55.33,-3.17,55.4207343871,133.01,56.8165,-3.18,56.9054221692,1.8465,0,1.8465,54.97,-3.18,55.0619042533,133.01
2020-04-28 23:00:00,52.9125,-4.16,53.0757784328,1.8825,0,1.8825,51.03,-4.16,51.1992822215,133.34,52.5625,-4.17,52.7276521974,1.8825,0,1.8825,50.68,-4.17,50.8512664542,133.34
2020-04-28 23:30:00,49.709,-4.7,49.9306987834,1.849,0,1.849,47.86,-4.7,48.0902235387,133.45,49.389,-4.71,49.6130771168,1.849,0,1.849,47.54,-4.71,47.7727506012,133.45
2020-04-29 00:00:00,46.5555,-5.5,46.8792553295,1.8655,0,1.8655,44.69,-5.5,45.0271706862,134.7,46.2655,-5.5,46.591270537,1.8655,0,1.8655,44.4,-5.5,44.7393562761,134.69
2020-04-29 00:30:00,46.4815,-5.71,46.8309079802,1.8715000000000002,0,1.8715000000000002,44.61,-5.71,44.9739502379,135.16,46.1915,-5.71,46.5430851174,1.8715000000000002,0,1.8715000000000002,44.32,-5.71,44.686312222,135.15
2020-04-29 01:00:00,45.4735,-5.82,45.8444282574,1.9035000000000002,0,1.9035000000000002,43.57,-5.82,43.9569937553,135.37,45.1935,-5.82,45.5667076082,1.9035000000000002,0,1.9035000000000002,43.29,-5.82,43.6794745848,135.37
2020-04-29 01:30:00,48.0345,-5.37,48.3337365641,1.9045,0,1.9045,46.13,-5.37,46.4415094501,135.18,47.7445,-5.37,48.0455427719,1.9045,0,1.9045,45.84,-5.37,46.1534668254,135.18
2020-04-29 02:00:00,48.0845,-5.36,48.3823184671,1.9945,0,1.9945,46.09,-5.36,46.4006217631,135.26,47.7845,-5.36,48.0841766099,1.9945,0,1.9945,45.79,-5.36,46.1026430913,135.26
2020-04-29 02:30:00,47.879,-5.65,48.2112138511,1.999,0,1.999,45.88,-5.65,46.2265821795,135.61,47.569,-5.65,47.9033637754,1.999,0,1.999,45.57,-5.65,45.9189220257,135.61
2020-04-29 03:00:00,46.4935,-5.8,46.8538743569,2.0135,0,2.0135,44.48,-5.8,44.8565535903,135.61,46.2135,-5.8,46.5760408606,2.0135,0,2.0135,44.2,-5.8,44.5789187846,135.61
2020-04-29 03:30:00,45.605,-6.01,45.9993057013,2.015,0,2.015,43.59,-6.01,44.0023658455,135.78,45.305,-6.01,45.7018941074,2.015,0,2.015,43.29,-6.01,43.7051964874,135.76
2020-04-29 04:00:00,44.839,-4.53,45.0672477638,1.999,0,1.999,42.84,-4.53,43.0788405136,134.49,44.549,-4.8,44.8068454703,1.999,0,1.999,42.55,-4.8,42.8198843997,134.49
2020-04-29 04:30:00,44.83,-2.5,44.8996536735,1.6600000000000001,0,1.6600000000000001,43.17,-2.5,43.2423276432,133.12,44.55,-2.5300000000000002,44.6217816767,1.6600000000000001,0,1.6600000000000001,42.89,-2.5300000000000002,42.9645551589,133.12
2020-04-29 05:00:00,44.481,-2.29,44.5399086326,1.461,0,1.461,43.02,-2.29,43.0809064436,133.04,44.211,-2.31,44.2713069719,1.461,0,1.461,42.75,-2.31,42.8123650363,133.03
2020-04-29 05:30:00,45.6915,-2.06,45.7379139473,1.4415,0,1.4415,44.25,-2.06,44.2979243306,132.82,45.4015,-2.1,45.4500407288,1.4415,0,1.4415,43.96,-2.1,44.0101306519,132.81
2020-04-29 06:00:00,46.4025,-1.8900000000000001,46.4409744326,1.4925000000000002,0,1.4925000000000002,44.91,-1.8900000000000001,44.9497519459,132.71,46.1125,-1.92,46.1524544987,1.4925000000000002,0,1.4925000000000002,44.62,-1.92,44.6612897261,132.69
2020-04-29 06:30:00,49.3435,-0.96,49.3528377325,3.9035,0,3.9035,45.44,-0.96,45.4501397138,131.9,49.0435,-0.99,49.0534911321,3.9035,0,3.9035,45.14,-0.99,45.1508549199,131.88
2020-04-29 07:00:00,52.9645,-1.03,52.9745142521,6.9545,0,6.9545,46.01,-1.03,46.0215275713,132.1,52.6845,-0.84,52.6911960412,6.9545,0,6.9545,45.73,-0.84,45.7377141974,132.06
2020-04-29 07:30:00,58.1895,-2.6,58.2475571183,11.3895,0,11.3895,46.8,-2.6,46.872166581,133.61,57.8895,-2.61,57.9483072251,11.3895,0,11.3895,46.5,-2.61,46.5731907861,133.59
2020-04-29 08:00:00,62.689,-1.6,62.7094149311,13.979,0,13.979,48.71,-1.6,48.7362708873,133.29,62.379,-1.62,62.4000323798,13.979,0,13.979,48.4,-1.62,48.4271039811,133.28
2020-04-29 08:30:00,66.435,-0.49,66.4368070049,17.895,0,17.895,48.54,-0.49,48.542473155,132.57,66.115,-0.51,66.1169669979,17.895,0,17.895,48.22,-0.51,48.2226969383,132.56
2020-04-29 09:00:00,68.0905,0.42,68.0917953226,17.1905,0,17.1905,50.9,0.42,50.9017327799,132.08,67.7705,0.41000000000000003,67.7717402038,17.1905,0,17.1905,50.58,0.41000000000000003,50.5816616967,132.07
2020-04-29 09:30:00,69.376,1.47,69.3915720819,14.286,0,14.286,55.09,1.47,55.1096089625,131.87,69.026,1.43,69.0408109454,14.286,0,14.286,54.74,1.43,54.7586751118,131.86
2020-04-29 10:00:00,71.0745,2.05,71.1040579028,15.7745,0,15.7745,55.3,2.05,55.3379842423,131.66,70.7345,2.01,70.7630524373,15.7745,0,15.7745,54.96,2.01,54.9967426308,131.65
2020-04-29 10:30:00,72.4005,1.9,72.4254264761,18.9905,0,18.9905,53.41,1.9,53.4437844843,131.66,72.0505,1.87,72.0747629219,18.9905,0,18.9905,53.06,1.87,53.0929420921,131.65
2020-04-29 11:00:00,73.7135,2.24,73.7475266178,23.6335,0,23.6335,50.08,2.24,50.1300708158,131.38,73.3735,2.21,73.406774907,23.6335,0,23.6335,49.74,2.21,49.7890720942,131.4
2020-04-29 11:30:00,74.545,2.48,74.5862415262,26.115,0,26.115,48.43,2.48,48.4934562596,131.25,74.225,2.45,74.2654234823,26.115,0,26.115,48.11,2.45,48.1723426875,131.25
2020-04-29 12:00:00,81.55,2.9699999999999998,81.6040648497,44.88,0,44.88,36.67,2.9699999999999998,36.7900774666,131.16,81.28,2.94,81.3331543714,44.88,0,44.88,36.4,2.94,36.5185377582,131.25
2020-04-29 12:30:00,86.566,3.32,86.6296413244,58.796,0,58.796,27.77,3.32,27.9677546471,131.16,86.416,3.2800000000000002,86.4782253287,58.796,0,58.796,27.62,3.2800000000000002,27.8140755733,131.25
2020-04-29 13:00:00,88.893,2.98,88.942935914,70.833,0,70.833,18.06,2.98,18.3042071667,131.74,88.733,2.95,88.7820240195,70.833,0,70.833,17.9,2.95,18.141458045,131.76
2020-04-29 13:30:00,84.066,2.2,84.0947819784,67.056,0,67.056,17.01,2.2,17.1516792181,132.07,84.016,2.16,84.0437615531,67.056,0,67.056,16.96,2.16,17.0969938878,132.09
2020-04-29 14:00:00,78.4825,0.85,78.487102802,54.7325,0,54.7325,23.75,0.85,23.7652056587,132.58,78.3225,0.8300000000000001,78.3268977188,54.7325,0,54.7325,23.59,0.8300000000000001,23.6045970099,132.59
2020-04-29 14:30:00,80.865,1.13,80.8728948721,68.405,0,68.405,12.46,1.13,12.5111350404,132.94,80.735,1.11,80.742630159,68.405,0,68.405,12.33,1.11,12.379862681,132.96
2020-04-29 15:00:00,79.976,1.07,79.9831574521,73.636,0,73.636,6.34,1.07,6.4296578447,133.31,79.966,1.03,79.9726331691,73.636,0,73.636,6.33,1.03,6.4132519052,133.32
2020-04-29 15:30:00,77.388,0.14,77.3881266345,61.628,0,61.628,15.76,0.14,15.7606218151,133.6,77.298,0.11,77.2980782685,61.628,0,61.628,15.67,0.11,15.6703860833,133.63
2020-04-29 16:00:00,75.888,-0.09,75.8880533681,55.348,0,55.348,20.54,-0.09,20.5401971753,133.74,75.798,-0.11,75.7980798174,55.348,0,55.348,20.45,-0.11,20.4502958414,133.76
2020-04-29 16:30:00,75.9865,-0.15,75.9866480525,46.5665,0,46.5665,29.42,-0.15,29.4203823904,133.86,75.8465,-0.19,75.8467379803,46.5665,0,46.5665,29.28,-0.19,29.2806164553,133.87
2020-04-29 17:00:00,76.922,0.16,76.9221664021,38.772,0,38.772,38.15,0.16,38.1503355162,133.21,76.712,0.12,76.7120938575,38.772,0,38.772,37.94,0.12,37.9401897729,133.21
2020-04-29 17:30:00,80.921,0.63,80.9234523547,34.561,0,34.561,46.36,0.63,46.3642804322,132.3,80.631,0.6000000000000001,80.6332323611,34.561,0,34.561,46.07,0.6000000000000001,46.0739069322,132.28
2020-04-29 18:00:00,80.7095,1.26,80.7193346742,25.1995,0,25.1995,55.51,1.26,55.5242982846,131.46,80.3995,1.22,80.4087557437,25.1995,0,25.1995,55.2,1.22,55.2134802381,131.45
2020-04-29 18:30:00,79.847,1.65,79.8640464101,19.447,0,19.447,60.4,1.65,60.4225330485,131.0,79.477,1.62,79.4935087224,19.447,0,19.447,60.03,1.62,60.0518550921,130.99
2020-04-29 19:00:00,76.801,1.3599999999999999,76.813040566,13.321,0,13.321,63.48,1.3599999999999999,63.4945666967,131.0,76.401,1.32,76.4124021413,13.321,0,13.321,63.08,1.32,63.093809522,130.99
2020-04-29 19:30:00,72.592,-3.8200000000000003,72.6924402122,7.032,0,7.032,65.56,-3.8200000000000003,65.6711961213,133.21,72.802,11.32,73.6768186338,7.032,0,7.032,65.77,11.32,66.7370609182,133.19
2020-04-29 20:00:00,68.7955,-5.75,69.0353773094,3.8155,0,3.8155,64.98,-5.75,65.2339091271,134.11,69.1455,12.77,70.314814017,3.8155,0,3.8155,65.33,12.77,66.5663713898,134.1
2020-04-29 20:30:00,67.6285,-5.84,67.8801857117,2.0985,0,2.0985,65.53,-5.84,65.7897142417,134.3,67.9785,12.74,69.1620131449,2.0985,0,2.0985,65.88,12.74,67.1005365105,134.28
2020-04-29 21:00:00,67.0445,-6.16,67.3268934398,1.9845000000000002,0,1.9845000000000002,65.06,-6.16,65.3509693884,134.3,67.4145,12.94,68.6451630506,1.9845000000000002,0,1.9845000000000002,65.43,12.94,66.6972900499,134.28
2020-04-29 21:30:00,64.598,-7.44,65.0250352095,1.9580000000000002,0,1.9580000000000002,62.64,-7.44,63.0802916924,132.53,64.978,11.18,65.9327906584,1.9580000000000002,0,1.9580000000000002,63.02,11.18,64.0040061246,132.52
2020-04-29 22:00:00,61.0645,-8.45,61.646375889,1.9445000000000001,0,1.9445000000000001,59.12,-8.45,59.7208246762,132.84,61.4545,10.23,62.3001482362,1.9445000000000001,0,1.9445000000000001,59.51,10.23,60.3828866485,132.84
2020-04-29 22:30:00,57.4095,-9.9,58.2568510156,1.7895,0,1.7895,55.62,-9.9,56.4941979322,133.28,57.8195,8.92,58.5035125463,1.7895,0,1.7895,56.03,8.92,56.7355911223,133.29
2020-04-29 23:00:00,53.0255,-10.94,54.14228708,1.6155,0,1.6155,51.41,-10.94,52.5611234659,133.66,53.4255,8.0,54.0211444737,1.6155,0,1.6155,51.81,8.0,52.4240030902,133.67
2020-04-29 23:30:00,49.7305,-9.24,50.5816194902,1.4805000000000001,0,1.4805000000000001,48.25,-9.24,49.1267757949,132.9,49.8005,0.79,49.8067656072,1.4805000000000001,0,1.4805000000000001,48.32,0.79,48.3264575569,132.9
2020-04-30 00:00:00,46.2985,-6.15,46.7051774673,1.4785,0,1.4785,44.82,-6.15,45.2399701591,131.54,46.0085,-6.14,46.416394434,1.4785,0,1.4785,44.53,-6.14,44.9513125504,131.54
2020-04-30 00:30:00,46.052,-6.4,46.4945879001,1.5819999999999999,0,1.5819999999999999,44.47,-6.4,44.9281749017,132.29,45.762,-6.39,46.2059816907,1.5819999999999999,0,1.5819999999999999,44.18,-6.39,44.6397188611,132.29
2020-04-30 01:00:00,45.0785,-6.74,45.5795871224,1.9885000000000002,0,1.9885000000000002,43.09,-6.74,43.6139392855,132.99,44.8085,-6.72,45.3096024287,1.9885000000000002,0,1.9885000000000002,42.82,-6.72,43.3440976374,132.99
2020-04-30 01:30:00,47.326,-6.23,47.7342976904,1.996,0,1.996,45.33,-6.23,45.75611216,132.58,47.046,-6.22,47.4553950147,1.996,0,1.996,45.05,-6.22,45.4773668983,132.58
2020-04-30 02:00:00,47.2545,-6.26,47.6673407088,1.9344999999999999,0,1.9344999999999999,45.32,-6.26,45.7503005455,132.49,46.9645,-6.25,47.3785474688,1.9344999999999999,0,1.9344999999999999,45.03,-6.25,45.461669569,132.49
2020-04-30 02:30:00,47.4455,-6.23,47.8527780829,1.7055,0,1.7055,45.74,-6.23,46.1623277143,132.64,47.1355,-6.22,47.5441243504,1.7055,0,1.7055,45.43,-6.22,45.8538253584,132.64
2020-04-30 03:00:00,46.095,-6.4,46.537178954,1.595,0,1.595,44.5,-6.4,44.9578691666,132.72,45.805,-6.39,46.2485688968,1.595,0,1.595,44.21,-6.39,44.6694101148,132.72
2020-04-30 03:30:00,44.9675,-6.6,45.4492690398,1.5474999999999999,0,1.5474999999999999,43.42,-6.6,43.9187477053,132.9,44.6875,-6.59,45.1707953909,1.5474999999999999,0,1.5474999999999999,43.14,-6.59,43.6404365239,132.9
2020-04-30 04:00:00,44.226,-6.57,44.7113405748,1.516,0,1.516,42.71,-6.57,43.2123709139,132.9,43.956,-6.57,44.444289127,1.516,0,1.516,42.44,-6.57,42.945529453,132.9
2020-04-30 04:30:00,44.2665,-6.6,44.7558155132,1.6365,0,1.6365,42.63,-6.6,43.1378824237,132.9,43.9765,-6.58,44.4660426871,1.6365,0,1.6365,42.34,-6.58,42.848243838,132.9
2020-04-30 05:00:00,43.9175,-6.67,44.421117796,1.7575,0,1.7575,42.16,-6.67,42.684358962,132.99,43.6575,-6.67,44.1640827625,1.7575,0,1.7575,41.9,-6.67,42.4275724029,132.97
2020-04-30 05:30:00,45.173,-6.26,45.604687577,1.7730000000000001,0,1.7730000000000001,43.4,-6.26,43.8491459438,132.85,44.903,-6.24,45.3345013097,1.7730000000000001,0,1.7730000000000001,43.13,-6.24,43.5790603387,132.85
2020-04-30 06:00:00,46.1565,-5.91,46.5333277582,1.7865000000000002,0,1.7865000000000002,44.37,-5.91,44.7618699341,132.65,45.8765,-5.9,46.2543322539,1.7865000000000002,0,1.7865000000000002,44.09,-5.9,44.4830091158,132.65
2020-04-30 06:30:00,49.3995,-4.78,49.6302226496,2.3495,0,2.3495,47.05,-4.78,47.2921864582,132.08,49.0995,-4.78,49.3316257613,2.3495,0,2.3495,46.75,-4.78,46.9937325608,132.07
2020-04-30 07:00:00,52.666,-4.12,52.8269056069,4.206,0,4.206,48.46,-4.12,48.6348229153,131.86,52.356,-4.12,52.5178554018,4.206,0,4.206,48.15,-4.12,48.3259443777,131.84
2020-04-30 07:30:00,57.4735,-1.8599999999999999,57.5035894727,5.0635,0,5.0635,52.41,-1.8599999999999999,52.4429947657,131.69,57.1235,-2.41,57.1743154944,5.0635,0,5.0635,52.06,-2.41,52.1157528968,131.67
2020-04-30 08:00:00,62.8455,-0.62,62.8485582193,10.2355,0,10.2355,52.61,-0.62,52.613653171,132.74,62.5055,-0.65,62.5088796112,10.2355,0,10.2355,52.27,-0.65,52.274041359,132.73
2020-04-30 08:30:00,65.2655,0.30000000000000004,65.2661894877,11.1955,0,11.1955,54.07,0.30000000000000004,54.0708322481,132.74,64.9255,0.28,64.9261037661,11.1955,0,11.1955,53.73,0.28,53.7307295688,132.73
2020-04-30 09:00:00,69.5065,1.07,69.5147354325,17.0965,0,17.0965,52.41,1.07,52.4209213959,132.11,69.1665,1.05,69.1744694396,17.0965,0,17.0965,52.07,1.05,52.0805856342,132.11
2020-04-30 09:30:00,71.119,1.87,71.1435806029,18.309,0,18.309,52.81,1.87,52.843097941,131.55,70.779,1.8399999999999999,70.802912659,18.309,0,18.309,52.47,1.8399999999999999,52.5022523326,131.54
2020-04-30 10:00:00,73.633,2.79,73.6858384562,20.703,0,20.703,52.93,2.79,53.0034810178,131.42,73.293,2.74,73.3441984686,20.703,0,20.703,52.59,2.74,52.6613302149,131.43
2020-04-30 10:30:00,74.2105,2.69,74.2592378782,20.5005,0,20.5005,53.71,2.69,53.7773204985,131.42,73.8805,2.67,73.9287304115,20.5005,0,20.5005,53.38,2.67,53.4467332959,131.43
2020-04-30 11:00:00,73.987,3.76,74.0824795009,15.397,0,15.397,58.59,3.76,58.7105246102,131.5,73.637,3.71,73.7303998972,15.397,0,15.397,58.24,3.71,58.3580474314,131.43
2020-04-30 11:30:00,76.009,3.8200000000000003,76.1049307273,19.009,0,19.009,57.0,3.8200000000000003,57.1278601035,131.96,75.609,3.79,75.7039297593,19.009,0,19.009,56.6,3.79,56.7267494221,131.95
2020-04-30 12:00:00,80.2895,3.56,80.3683856392,33.7195,0,33.7195,46.57,3.56,46.7058722218,132.07,79.9595,3.51,80.0365025488,33.7195,0,33.7195,46.24,3.51,46.3730277209,132.07
2020-04-30 12:30:00,81.9245,3.45,81.9971109262,41.2945,0,41.2945,40.63,3.45,40.7762112021,131.86,81.6645,3.42,81.7360811408,41.2945,0,41.2945,40.37,3.42,40.5146060082,131.86
2020-04-30 13:00:00,83.8155,4.37,83.9293449292,38.9055,0,38.9055,44.91,4.37,45.122112096,131.63,83.5755,4.33,83.6875922718,38.9055,0,38.9055,44.67,4.33,44.8793694252,131.64
2020-04-30 13:30:00,85.109,3.63,85.1863767336,52.179,0,52.179,32.93,3.63,33.1294702644,132.11,84.849,3.59,84.9249133117,52.179,0,52.179,32.67,3.59,32.8666548343,132.11
2020-04-30 14:00:00,80.8445,2.66,80.8882487154,53.7945,0,53.7945,27.05,2.66,27.18047277,132.67,80.6445,2.64,80.6877003034,53.7945,0,53.7945,26.85,2.64,26.9794755323,132.69
2020-04-30 14:30:00,81.4445,2.93,81.4971869469,63.7345,0,63.7345,17.71,2.93,17.9507381464,132.91,81.3145,2.89,81.3658405613,63.7345,0,63.7345,17.58,2.89,17.8159619443,132.93
2020-04-30 15:00:00,79.6035,2.88,79.6555811745,65.0235,0,65.0235,14.58,2.88,14.8617226458,133.09,79.5035,2.83,79.5538522779,65.0235,0,65.0235,14.48,2.83,14.7539587908,133.1
2020-04-30 15:30:00,79.083,2.24,79.1147172718,62.863,0,62.863,16.22,2.24,16.373942714000002,133.29,78.983,2.19,79.0133557634,62.863,0,62.863,16.12,2.19,16.2680822471,133.32
2020-04-30 16:00:00,78.2335,2.05,78.2603540897,61.0935,0,61.0935,17.14,2.05,17.2621580343,133.45,78.1235,2.01,78.1493528588,61.0935,0,61.0935,17.03,2.01,17.1482069033,133.47
2020-04-30 16:30:00,79.1705,1.6600000000000001,79.1879010345,55.3805,0,55.3805,23.79,1.6600000000000001,23.8478447664,133.59,79.0305,1.63,79.0473075459,55.3805,0,55.3805,23.65,1.63,23.706104699,133.59
2020-04-30 17:00:00,82.482,1.34,82.492884081,50.382,0,50.382,32.1,1.34,32.1279566733,133.23,82.322,1.29,82.3321066413,50.382,0,50.382,31.94,1.29,31.9660397923,133.23
2020-04-30 17:30:00,86.1035,0.41000000000000003,86.1044761453,50.8835,0,50.8835,35.22,0.41000000000000003,35.2223863473,133.0,85.8635,0.4,85.8644317063,50.8835,0,50.8835,34.98,0.4,34.9822869464,133.0
2020-04-30 18:00:00,87.3585,0.13,87.3585967278,46.0185,0,46.0185,41.34,0.13,41.340204402,132.6,87.1385,0.1,87.1385573799,46.0185,0,46.0185,41.12,0.1,41.1201215952,132.6
2020-04-30 18:30:00,84.594,0.07,84.5940289619,34.364,0,34.364,50.23,0.07,50.2300487756,132.6,84.294,0.04,84.2940094906,34.364,0,34.364,49.93,0.04,49.9300160224,132.6
2020-04-30 19:00:00,77.3495,0.21,77.3497850692,19.5195,0,19.5195,57.83,0.21,57.8303812887,132.6,76.9995,0.17,76.9996876633,19.5195,0,19.5195,57.48,0.17,57.4802513912,132.52
2020-04-30 19:30:00,71.881,0.32,71.8817122848,9.261,0,9.261,62.62,0.32,62.6208176248,132.22,71.481,0.29,71.4815882658,9.261,0,9.261,62.22,0.29,62.220675824,132.21
2020-04-30 20:00:00,68.149,0.04,68.149011739,3.999,0,3.999,64.15,0.04,64.1500124708,132.43,67.749,0.01,67.749000738,3.999,0,3.999,63.75,0.01,63.7500007843,132.42
2020-04-30 20:30:00,67.27,-0.07,67.2700364204,1.65,0,1.65,65.62,-0.07,65.6200373362,132.76,66.84,-0.1,66.8400748055,1.65,0,1.65,65.19,-0.1,65.1900766988,132.74
2020-04-30 21:00:00,65.9595,-0.37,65.9605377499,1.2095,0,1.2095,64.75,-0.37,64.7510571342,132.28,65.5495,-0.39,65.5506601816,1.2095,0,1.2095,64.34,-0.39,64.341181991,132.24
2020-04-30 21:30:00,65.081,-0.74,65.0852069291,1.401,0,1.401,63.68,-0.74,63.684299478,132.28,64.661,-0.76,64.6654662165,1.401,0,1.401,63.26,-0.76,63.2645651214,132.24
2020-04-30 22:00:00,62.019,-1.52,62.0376237537,1.389,0,1.389,60.63,-1.52,60.6490502811,132.69,61.619,-1.54,61.6382410602,1.389,0,1.389,60.23,-1.54,60.2496846465,132.68
2020-04-30 22:30:00,58.241,-2.55,58.2967973477,1.321,0,1.321,56.92,-2.55,56.9770910103,133.32,57.861,-2.56,57.9176045862,1.321,0,1.321,56.54,-2.56,56.597925757,133.3
2020-04-30 23:00:00,53.203,-3.5,53.3180007971,1.143,0,1.143,52.06,-3.5,52.1775200637,133.32,52.863,-3.51,52.9794004213,1.143,0,1.143,51.72,-3.51,51.8389670036,133.3
2020-04-30 23:30:00,50.0365,-4.36,50.2260981189,1.1265,0,1.1265,48.91,-4.36,49.1039479065,133.58,49.7165,-4.36,49.9073138152,1.1265,0,1.1265,48.59,-4.36,48.7852200979,133.57
2020-05-01 00:00:00,46.4195,-4.86,46.6732212328,1.1395,0,1.1395,45.28,-4.86,45.5400702678,134.33,46.1295,-4.85,46.3837608463,1.1395,0,1.1395,44.99,-4.85,45.2506640835,134.32
2020-05-01 00:30:00,45.716,-5.27,46.0187522212,1.1360000000000001,0,1.1360000000000001,44.58,-5.27,44.8904143443,134.92,45.426,-5.26,45.7295208372,1.1360000000000001,0,1.1360000000000001,44.29,-5.26,44.6012522246,134.91
2020-05-01 01:00:00,44.7745,-5.32,45.0894472161,1.1345,0,1.1345,43.64,-5.32,43.9630754156,134.75,44.5045,-5.32,44.8213444717,1.1345,0,1.1345,43.37,-5.32,43.6950718045,134.75
2020-05-01 01:30:00,47.559,-4.85,47.8056584622,1.109,0,1.109,46.45,-4.85,46.7025159922,134.56,47.269,-4.84,47.5161442144,1.109,0,1.109,46.16,-4.84,46.413049889,134.56
2020-05-01 02:00:00,47.429,-4.82,47.6732885482,1.119,0,1.119,46.31,-4.82,46.5601600083,134.42,47.129,-4.82,47.3748355248,1.119,0,1.119,46.01,-4.82,46.261782283,134.42
2020-05-01 02:30:00,47.338,-4.84,47.5847858459,1.198,0,1.198,46.14,-4.84,46.3931589785,134.42,47.048,-4.84,47.2962990518,1.198,0,1.198,45.85,-4.84,46.104751382,134.42
2020-05-01 03:00:00,46.0495,-5.16,46.3376957805,1.3094999999999999,0,1.3094999999999999,44.74,-5.16,45.0365762464,134.72,45.7595,-5.16,46.0495107493,1.3094999999999999,0,1.3094999999999999,44.45,-5.16,44.7484982988,134.71
2020-05-01 03:30:00,45.016,-5.3,45.3269263904,1.3559999999999999,0,1.3559999999999999,43.66,-5.3,43.9805138669,134.92,44.716,-5.29,45.0278220215,1.3559999999999999,0,1.3559999999999999,43.36,-5.29,43.6815029503,134.91
2020-05-01 04:00:00,44.274,-5.49,44.6130830138,1.334,0,1.334,42.94,-5.49,43.289533377,135.01,44.014,-5.49,44.355070691,1.334,0,1.334,42.68,-5.49,43.0316453322,135.01
2020-05-01 04:30:00,43.7935,-5.76,44.1706717433,1.3535,0,1.3535,42.44,-5.76,42.8290929159,135.17,43.5135,-5.74,43.8904577585,1.3535,0,1.3535,42.16,-5.74,42.5489506334,135.15
2020-05-01 05:00:00,43.1215,-5.9,43.5232554188,1.3215,0,1.3215,41.8,-5.9,42.2143340585,135.17,42.8615,-5.9,43.2656697885,1.3215,0,1.3215,41.54,-5.9,41.9569016969,135.15
2020-05-01 05:30:00,44.2185,-5.31,44.5361857623,1.3085,0,1.3085,42.91,-5.31,43.2373010259,134.88,43.9485,-5.3,44.2669250372,1.3085,0,1.3085,42.64,-5.3,42.9681230682,134.87
2020-05-01 06:00:00,44.774,-5.17,45.0714984885,1.344,0,1.344,43.43,-5.17,43.7366413891,134.76,44.494,-5.17,44.7933581684,1.344,0,1.344,43.15,-5.17,43.4586170972,134.75
2020-05-01 06:30:00,47.873,-4.25,48.0612799351,2.133,0,2.133,45.74,-4.25,45.9370231948,133.96,47.593,-4.24,47.7814948385,2.133,0,2.133,45.46,-4.24,45.6573017162,133.95
2020-05-01 07:00:00,51.6025,-3.15,51.6985541988,4.6925,0,4.6925,46.91,-3.15,47.0156420779,133.23,51.3025,-3.16,51.3997286593,4.6925,0,4.6925,46.61,-3.16,46.7169958366,133.22
2020-05-01 07:30:00,56.163,-2.16,56.2045208947,7.823,0,7.823,48.34,-2.16,48.3882341071,132.97,55.853,-2.17,55.8951385095,7.823,0,7.823,48.03,-2.17,48.0789954138,132.95
2020-05-01 08:00:00,62.1635,-1.25,62.1760663942,17.1935,0,17.1935,44.97,-1.25,44.9873693385,133.44,61.8535,-1.27,61.8665366919,17.1935,0,17.1935,44.66,-1.27,44.6780538967,133.43
2020-05-01 08:30:00,68.663,-0.39,68.6641075745,31.233,0,31.233,37.43,-0.39,37.4320317375,133.44,68.413,-0.41000000000000003,68.4142285566,31.233,0,31.233,37.18,-0.41000000000000003,37.1822605553,133.43
2020-05-01 09:00:00,72.596,0.36,72.5968926057,41.716,0,41.716,30.88,0.36,30.8820983743,133.27,72.386,0.35000000000000003,72.3868461532,41.716,0,41.716,30.67,0.35000000000000003,30.6719970005,133.26
2020-05-01 09:30:00,75.728,1.17,75.7370377292,48.988,0,48.988,26.74,1.17,26.7655842454,133.09,75.558,1.15,75.5667510483,48.988,0,48.988,26.57,1.15,26.5948754462,133.09
2020-05-01 10:00:00,78.4175,1.9,78.4405144441,57.5975,0,57.5975,20.82,1.9,20.9065157307,132.99,78.2475,1.87,78.2698419332,57.5975,0,57.5975,20.65,1.87,20.7344978237,132.99
2020-05-01 10:30:00,80.804,2.86,80.8545979892,67.554,0,67.554,13.25,2.86,13.5551503127,132.74,80.694,2.83,80.7436098772,67.554,0,67.554,13.14,2.83,13.4412983004,132.74
2020-05-01 11:00:00,81.9225,3.15,81.9830379179,74.4825,0,74.4825,7.44,3.15,8.0793625986,132.74,81.8525,3.11,81.911561188,74.4825,0,74.4825,7.37,3.11,7.9993124705,132.74
2020-05-01 11:30:00,84.4685,3.77,84.5525895065,84.0585,0,84.0585,0.41000000000000003,3.77,3.792228896,132.89,84.4585,3.7199999999999998,84.5403845641,84.0585,0,84.0585,0.4,3.7199999999999998,3.7414435717,132.9
2020-05-01 12:00:00,85.4225,4.19,85.5251986624,88.5525,0,88.5525,-3.13,4.19,5.2300095602,132.89,85.4425,4.14,85.5427402311,88.5525,0,88.5525,-3.11,4.14,5.178001545,132.9
2020-05-01 12:30:00,86.4305,4.31,86.5378959199,89.8405,0,89.8405,-3.41,4.31,5.4958347865,132.64,86.4505,4.25,86.554904253,89.8405,0,89.8405,-3.39,4.25,5.4364142594,132.64
2020-05-01 13:00:00,85.925,4.3,86.0325265525,87.025,0,87.025,-1.1,4.3,4.4384682042,132.99,85.955,4.25,86.0600053742,87.025,0,87.025,-1.07,4.25,4.3826247843,132.99
2020-05-01 13:30:00,85.3315,3.63,85.408675158,88.2515,0,88.2515,-2.92,3.63,4.6586800706,133.76,85.3415,3.58,85.4165559025,88.2515,0,88.2515,-2.91,3.58,4.6135127614,133.76
2020-05-01 14:00:00,82.727,3.18,82.7880965417,88.017,0,88.017,-5.29,3.18,6.1722362236,134.31,82.797,3.11,82.8553879298,88.017,0,88.017,-5.22,3.11,6.0762241565,134.31
2020-05-01 14:30:00,79.6295,2.55,79.6703192554,76.5195,0,76.5195,3.11,2.55,4.0217657813,134.31,79.6395,2.5,79.6787296601,76.5195,0,76.5195,3.12,2.5,3.9980495245,134.31
2020-05-01 15:00:00,80.344,2.43,80.3807392103,84.454,0,84.454,-4.11,2.43,4.7746204038,134.45,80.354,2.38,80.3892388072,84.454,0,84.454,-4.1,2.38,4.7407172453,134.47
2020-05-01 15:30:00,79.3375,1.8399999999999999,79.3588338262,81.6375,0,81.6375,-2.3,1.8399999999999999,2.9454371492,134.88,79.3675,1.78,79.3874578019,81.6375,0,81.6375,-2.27,1.78,2.8846663585,134.88
2020-05-01 16:00:00,79.089,1.44,79.1021081957,79.539,0,79.539,-0.45,1.44,1.5086749152999999,134.58,79.119,1.4,79.1313854359,79.539,0,79.539,-0.42,1.4,1.4616429112,134.59
2020-05-01 16:30:00,78.4115,0.8200000000000001,78.4157875192,71.6615,0,71.6615,6.75,0.8200000000000001,6.7996249897,134.45,78.3915,0.77,78.3952815688,71.6615,0,71.6615,6.73,0.77,6.7739058157,134.46
2020-05-01 17:00:00,81.909,0.39,81.9099284641,66.289,0,66.289,15.62,0.39,15.6248679994,134.1,81.859,0.35000000000000003,81.8597482344,66.289,0,66.289,15.57,0.35000000000000003,15.5739333503,134.1
2020-05-01 17:30:00,82.448,0.04,82.4480097031,55.378,0,55.378,27.07,0.04,27.070029553,133.7,82.318,0.01,82.3180006074,55.378,0,55.378,26.94,0.01,26.940001856,133.7
2020-05-01 18:00:00,82.279,0.45,82.28023056,44.819,0,44.819,37.46,0.45,37.4627027856,134.35,82.079,0.42,82.0800745675,44.819,0,44.819,37.26,0.42,37.2623670746,134.33
2020-05-01 18:30:00,79.6485,0.61,79.6508358541,31.9185,0,31.9185,47.73,0.61,47.7338978086,134.14,79.3785,0.58,79.3806189334,31.9185,0,31.9185,47.46,0.58,47.4635439048,134.12
2020-05-01 19:00:00,75.9445,-0.02,75.9445026335,23.6945,0,23.6945,52.25,-0.02,52.2500038278,134.14,75.6145,-0.06,75.614523805,23.6945,0,23.6945,51.92,-0.06,51.9200346687,134.12
2020-05-01 19:30:00,70.4035,-0.29,70.4040972689,13.1035,0,13.1035,57.3,-0.29,57.3007338522,134.22,70.0435,-0.34,70.0443251966,13.1035,0,13.1035,56.94,-0.34,56.9410150946,134.12
2020-05-01 20:00:00,66.7115,-0.9400000000000001,66.7181222177,9.0315,0,9.0315,57.68,-0.9400000000000001,57.6876589922,134.58,66.3415,-0.97,66.348590959,9.0315,0,9.0315,57.31,-0.97,57.3182082763,134.55
2020-05-01 20:30:00,64.81,-1.8900000000000001,64.8375523906,6.61,0,6.61,58.2,-1.8900000000000001,58.2306800579,133.94,64.44,-1.9100000000000001,64.4682999621,6.61,0,6.61,57.83,-1.9100000000000001,57.8615329904,133.91
2020-05-01 21:00:00,64.2105,-1.94,64.2398000483,5.3205,0,5.3205,58.89,-1.94,58.9219458267,133.2,63.8405,-1.96,63.870580397,5.3205,0,5.3205,58.52,-1.96,58.5528137667,133.18
2020-05-01 21:30:00,64.258,-2.07,64.2913327284,5.088,0,5.088,59.17,-2.07,59.2061973108,132.66,63.868,-2.08,63.9018608806,5.088,0,5.088,58.78,-2.08,58.8167901198,132.63
2020-05-01 22:00:00,61.4185,-3.03,61.493195089,5.0785,0,5.0785,56.34,-3.03,56.4214188053,132.87,61.0485,-3.03,61.1236472427,5.0785,0,5.0785,55.97,-3.03,56.0519562549,132.85
2020-05-01 22:30:00,56.479,-3.7199999999999998,56.6013766705,1.7389999999999999,0,1.7389999999999999,54.74,-3.7199999999999998,54.8662555675,133.15,56.119,-3.7199999999999998,56.2421599959,1.7389999999999999,0,1.7389999999999999,54.38,-3.7199999999999998,54.5070894472,133.14
2020-05-01 23:00:00,52.6115,-4.59,52.8113437838,1.5514999999999999,0,1.5514999999999999,51.06,-4.59,51.2658921701,133.84,52.2915,-4.58,52.4916886016,1.5514999999999999,0,1.5514999999999999,50.74,-4.58,50.9462854387,133.83
2020-05-01 23:30:00,50.0025,-5.4,50.2932401646,1.6325,0,1.6325,48.37,-5.4,48.6704931144,134.24,49.6825,-5.4,49.9751018633,1.6325,0,1.6325,48.05,-5.4,48.3524818391,134.23
2020-05-02 00:00:00,47.033,-6.21,47.4411971708,1.633,0,1.633,45.4,-6.21,45.8227465349,134.24,46.733,-6.2,47.1424786048,1.633,0,1.633,45.1,-6.2,45.5241694048,134.23
2020-05-02 00:30:00,45.8045,-6.18,46.2195263958,1.1045,0,1.1045,44.7,-6.18,45.1251858722,134.24,45.5145,-6.17,45.9308024124,1.1045,0,1.1045,44.41,-6.17,44.836558744,134.23
2020-05-02 01:00:00,44.6205,-6.42,45.0799891332,1.1005,0,1.1005,43.52,-6.42,43.9909854402,134.63,44.3405,-6.41,44.8014289979,1.1005,0,1.1005,43.24,-6.41,43.7125348155,134.62
2020-05-02 01:30:00,46.9145,-6.01,47.2978901247,1.1045,0,1.1045,45.81,-6.01,46.2025562063,134.63,46.6345,-6.0,47.0188960977,1.1045,0,1.1045,45.53,-6.0,45.9236420594,134.62
2020-05-02 02:00:00,46.7735,-6.09,47.1682987,1.1135,0,1.1135,45.66,-6.09,46.0643430432,134.63,46.4735,-6.08,46.8695274379,1.1135,0,1.1135,45.36,-6.08,45.7656639851,134.62
2020-05-02 02:30:00,46.4605,-6.14,46.8644605245,1.1205,0,1.1205,45.34,-6.14,45.7538544824,134.63,46.1705,-6.13,46.5756585595,1.1205,0,1.1205,45.05,-6.13,45.4651448914,134.62
2020-05-02 03:00:00,45.2495,-6.35,45.6928851163,1.1195,0,1.1195,44.13,-6.35,44.584519735,134.98,44.7695,-6.32,45.2133888384,1.1195,0,1.1195,43.65,-6.32,44.1051572948,134.97
2020-05-02 03:30:00,43.54,-6.4,44.0078583892,1.12,0,1.12,42.42,-6.4,42.900074592,135.25,43.28,-6.39,43.7491771351,1.12,0,1.12,42.16,-6.39,42.6415020842,135.24
2020-05-02 04:00:00,42.613,-6.49,43.1043834082,1.113,0,1.113,41.5,-6.49,42.0044057213,135.25,42.343,-6.48,42.8359667686,1.113,0,1.113,41.23,-6.48,41.7361150564,135.24
2020-05-02 04:30:00,42.23,-6.69,42.7566252176,1.11,0,1.11,41.12,-6.69,41.6606589002,135.47,41.97,-6.69,42.4998470585,1.11,0,1.11,40.86,-6.69,41.4040541493,135.45
2020-05-02 05:00:00,41.6285,-7.02,42.216257677,1.1085,0,1.1085,40.52,-7.02,41.1236039277,135.69,41.3685,-7.0,41.9565583938,1.1085,0,1.1085,40.26,-7.0,40.8640135082,135.68
2020-05-02 05:30:00,41.947,-7.21,42.5621299866,1.107,0,1.107,40.84,-7.21,41.4715529008,135.89,41.687,-7.19,42.3025066515,1.107,0,1.107,40.58,-7.19,41.2120431428,135.87
2020-05-02 06:00:00,41.8225,-7.26,42.4479576217,1.1725,0,1.1725,40.65,-7.26,41.2932209933,135.89,41.5625,-7.24,42.1883752502,1.1725,0,1.1725,40.39,-7.24,41.0337629276,135.87
2020-05-02 06:30:00,43.3285,-6.93,43.8791956655,2.1285,0,2.1285,41.2,-6.93,41.7787613507,135.43,43.0585,-6.91,43.6094315745,2.1285,0,2.1285,40.93,-6.91,41.5091917532,135.4
2020-05-02 07:00:00,43.9685,-6.62,44.4640685526,3.7685,0,3.7685,40.2,-6.62,40.7414334554,135.05,43.7085,-6.6,44.2039927184,3.7685,0,3.7685,39.94,-6.6,40.4816452235,135.04
2020-05-02 07:30:00,44.6405,-5.97,45.0379300174,6.9105,0,6.9105,37.73,-5.97,38.1993952832,134.8,44.4005,-5.95,44.7973983647,6.9105,0,6.9105,37.49,-5.95,37.9592228582,134.78
2020-05-02 08:00:00,45.0885,-5.48,45.4202953783,11.7685,0,11.7685,33.32,-5.48,33.7676294697,134.95,44.8785,-5.47,45.2106255459,11.7685,0,11.7685,33.11,-5.47,33.5587991442,134.93
2020-05-02 08:30:00,44.388,-4.52,44.6175407659,18.658,0,18.658,25.73,-4.52,26.1239985454,134.84,44.238,-4.51,44.4672997156,18.658,0,18.658,25.58,-4.51,25.974535607,134.83
2020-05-02 09:00:00,43.7715,-3.5700000000000003,43.916843149900004,21.7715,0,21.7715,22.0,-3.5700000000000003,22.2877746758,134.49,43.6315,-3.5700000000000003,43.7773079603,21.7715,0,21.7715,21.86,-3.5700000000000003,22.1495936757,134.49
2020-05-02 09:30:00,44.2445,-2.43,44.3111800819,23.6645,0,23.6645,20.58,-2.43,20.7229655214,134.08,44.1045,-2.44,44.1719426814,23.6645,0,23.6645,20.44,-2.44,20.5851208401,134.08
2020-05-02 10:00:00,43.253,-1.27,43.2716409326,25.403,0,25.403,17.85,-1.27,17.8951222404,133.94,43.133,-1.29,43.1522860229,25.403,0,25.403,17.73,-1.29,17.7768669906,133.93
2020-05-02 10:30:00,42.969,-0.78,42.9760789393,27.509,0,27.509,15.46,-0.78,15.479664079,134.11,42.879,-0.81,42.8866499158,27.509,0,27.509,15.37,-0.81,15.3913287276,134.11
2020-05-02 11:00:00,42.8785,-0.04,42.8785186574,30.7585,0,30.7585,12.12,-0.04,12.1200660064,134.02,42.7985,-0.07,42.798557245,30.7585,0,30.7585,12.04,-0.07,12.0402034867,134.01
2020-05-02 11:30:00,42.111,0.21,42.1115236129,34.281,0,34.281,7.83,0.21,7.8328155857,133.95,42.071,0.17,42.0713434656,34.281,0,34.281,7.79,0.17,7.7918547214,134.01
2020-05-02 12:00:00,42.138,0.16,42.1383037627,38.868,0,38.868,3.27,0.16,3.273912033,134.08,42.138,0.13,42.1382005311,38.868,0,38.868,3.27,0.13,3.2725830776000002,134.08
2020-05-02 12:30:00,43.558,0.71,43.5637861532,44.998,0,44.998,-1.44,0.71,1.6055217221,134.0,43.578,0.66,43.5829976482,44.998,0,44.998,-1.42,0.66,1.5658863305000001,134.0
2020-05-02 13:00:00,41.1495,1.06,41.1631503927,46.4595,0,46.4595,-5.31,1.06,5.4147668463,133.89,41.2095,1.02,41.2221213701,46.4595,0,46.4595,-5.25,1.02,5.3481679106,133.89
2020-05-02 13:30:00,36.2895,1.77,36.3326397369,47.9795,0,47.9795,-11.69,1.77,11.8232398267,133.81,36.3895,1.72,36.43012641,47.9795,0,47.9795,-11.59,1.72,11.7169321923,133.89
2020-05-02 14:00:00,33.7125,1.16,33.7324510857,48.1825,0,48.1825,-14.47,1.16,14.5164217354,133.73,33.8125,1.12,33.8310442678,48.1825,0,48.1825,-14.37,1.12,14.4135804018,133.74
2020-05-02 14:30:00,30.1635,0.67,30.170940195,42.2935,0,42.2935,-12.13,0.67,12.1484896181,133.49,30.2435,0.63,30.2500610289,42.2935,0,42.2935,-12.05,0.63,12.0664576409,133.49
2020-05-02 15:00:00,30.4915,0.52,30.4959337002,43.2515,0,43.2515,-12.76,0.52,12.7705912158,133.49,30.5715,0.48,30.5752679833,43.2515,0,43.2515,-12.68,0.48,12.6890819211,133.49
2020-05-02 15:30:00,30.688,-0.14,30.6883193414,41.428,0,41.428,-10.74,-0.14,10.740912438,134.0,30.778,-0.18,30.7785263455,41.428,0,41.428,-10.65,-0.18,10.6515210181,134.01
2020-05-02 16:00:00,32.5395,-1.23,32.5627388321,38.9595,0,38.9595,-6.42,-1.23,6.5367652551,134.41,32.5795,-1.26,32.6038559108,38.9595,0,38.9595,-6.38,-1.26,6.5032299667,134.42
2020-05-02 16:30:00,36.678,-2.09,36.7374983362,35.108,0,35.108,1.57,-2.09,2.6140007651,134.41,36.668,-2.11,36.7286580751,35.108,0,35.108,1.56,-2.11,2.6240617371,134.42
2020-05-02 17:00:00,42.8415,-2.73,42.9283941261,28.9215,0,28.9215,13.92,-2.73,14.185178885,134.57,42.7515,-2.75,42.839855885,28.9215,0,28.9215,13.83,-2.75,14.1007588448,134.57
2020-05-02 17:30:00,53.2995,-2.36,53.3517225612,25.0395,0,25.0395,28.26,-2.36,28.3583708982,133.87,53.1295,-2.37,53.1823341933,25.0395,0,25.0395,28.09,-2.37,28.189803121,133.86
2020-05-02 18:00:00,61.3125,-2.42,61.3602400276,27.4525,0,27.4525,33.86,-2.42,33.9463694671,133.75,61.0925,-2.43,61.1408084363,27.4525,0,27.4525,33.64,-2.43,33.7276518602,133.74
2020-05-02 18:30:00,61.423,-2.55,61.4759093385,19.123,0,19.123,42.3,-2.55,42.3767919975,132.86,61.153,-2.5700000000000003,61.2069792507,19.123,0,19.123,42.03,-2.5700000000000003,42.1085003295,132.82
2020-05-02 19:00:00,64.8235,-2.54,64.8732437315,14.2335,0,14.2335,50.59,-2.54,50.6537234564,132.11,64.4935,-2.54,64.5434980633,14.2335,0,14.2335,50.26,-2.54,50.324141324,132.11
2020-05-02 19:30:00,62.8275,-2.9,62.894393679,9.0075,0,9.0075,53.82,-2.9,53.8980741771,131.94,62.4875,-2.9,62.5547572631,9.0075,0,9.0075,53.48,-2.9,53.5585698091,131.9
2020-05-02 20:00:00,61.7415,-3.24,61.826454065,6.6515,0,6.6515,55.09,-3.24,55.1851945725,132.07,61.3815,-3.25,61.4674795502,6.6515,0,6.6515,54.73,-3.25,54.8264115185,132.02
2020-05-02 20:30:00,60.1725,-3.94,60.3013545142,5.0125,0,5.0125,55.16,-3.94,55.3005352596,131.98,59.8225,-3.93,59.9514504099,5.0125,0,5.0125,54.81,-3.93,54.9507142811,131.95
2020-05-02 21:00:00,60.1885,-3.85,60.3115082903,4.6985,0,4.6985,55.49,-3.85,55.6233997523,131.86,59.8385,-3.85,59.962226295,4.6985,0,4.6985,55.14,-3.85,55.2742444544,131.82
2020-05-02 21:30:00,60.036,-3.73,60.1517597083,4.696,0,4.696,55.34,-3.73,55.4655613872,131.86,59.686,-3.7199999999999998,59.8018143203,4.696,0,4.696,54.99,-3.7199999999999998,55.1156828861,131.75
2020-05-02 22:00:00,56.307,-4.42,56.4802146685,1.327,0,1.327,54.98,-4.42,55.1573820989,132.4,55.947,-4.42,56.1213257951,1.327,0,1.327,54.62,-4.42,54.798547426,132.36
2020-05-02 22:30:00,53.2905,-5.05,53.5292433185,1.1005,0,1.1005,52.19,-5.05,52.4337543954,133.29,52.9605,-5.04,53.1997759417,1.1005,0,1.1005,51.86,-5.04,52.1043299544,133.26
2020-05-02 23:00:00,49.8735,-5.87,50.2177548507,1.1035,0,1.1035,48.77,-5.87,49.1219889662,133.76,49.5635,-5.85,49.9075448429,1.1035,0,1.1035,48.46,-5.85,48.8118233628,133.74
2020-05-02 23:30:00,47.3515,-6.31,47.7700811413,1.1015,0,1.1015,46.25,-6.31,46.6784597004,134.06,47.0815,-6.29,47.4998078128,1.1015,0,1.1015,45.98,-6.29,46.4082374154,134.04
2020-05-03 00:00:00,43.8835,-7.05,44.4461930006,1.0935,0,1.0935,42.79,-7.05,43.3668836787,134.77,43.6135,-7.04,44.1780373291,1.0935,0,1.0935,42.52,-7.04,43.0988630941,134.74
2020-05-03 00:30:00,43.6745,-6.98,44.2287502678,1.5945,0,1.5945,42.08,-6.98,42.6549739186,134.68,43.4045,-6.96,43.9589833851,1.5945,0,1.5945,41.81,-6.96,42.3853477041,134.67
2020-05-03 01:00:00,42.8105,-7.06,43.3887371359,1.6205,0,1.6205,41.19,-7.06,41.7906652256,134.85,42.5405,-7.05,43.1207217037,1.6205,0,1.6205,40.92,-7.05,41.5228720105,134.85
2020-05-03 01:30:00,44.911,-6.8,45.4228788277,1.561,0,1.561,43.35,-6.8,43.8800922971,134.6,44.631,-6.8,45.1460536592,1.561,0,1.561,43.07,-6.8,43.6034964194,134.59
2020-05-03 02:00:00,44.5865,-6.71,45.0885803974,1.5565,0,1.5565,43.03,-6.71,43.5500287026,134.6,44.3165,-6.69,44.8186152424,1.5565,0,1.5565,42.76,-6.69,43.2801767556,134.59
2020-05-03 02:30:00,44.172,-6.73,44.6817466534,1.502,0,1.502,42.67,-6.73,43.1974744632,134.6,43.912,-6.72,44.4232162726,1.502,0,1.502,42.41,-6.72,42.9391022263,134.59
2020-05-03 03:00:00,42.64,-7.05,43.2188859181,1.5899999999999999,0,1.5899999999999999,41.05,-7.05,41.650990384400004,135.04,42.37,-7.04,42.9508847406,1.5899999999999999,0,1.5899999999999999,40.78,-7.04,41.3832091554,135.02
2020-05-03 03:30:00,41.3175,-7.45,41.9837862305,1.9075000000000002,0,1.9075000000000002,39.41,-7.45,40.1079867358,135.25,41.0675,-7.43,41.7342120598,1.9075000000000002,0,1.9075000000000002,39.16,-7.43,39.8586314366,135.23
2020-05-03 04:00:00,40.5725,-5.53,40.947633097,1.7725,0,1.7725,38.8,-5.53,39.1921025208,133.89,40.3525,-5.0,40.6610902,1.7725,0,1.7725,38.58,-5.0,38.9026528658,133.88
2020-05-03 04:30:00,40.181,-3.92,40.3717619259,1.541,0,1.541,38.64,-3.92,38.8383315811,133.06,39.941,-3.92,40.1329027233,1.541,0,1.541,38.4,-3.92,38.5995647644,133.05
2020-05-03 05:00:00,39.7985,-3.88,39.9871854755,1.4985,0,1.4985,38.3,-3.88,38.4960309642,133.06,39.5385,-3.89,39.7293982115,1.4985,0,1.4985,38.04,-3.89,38.2383799343,133.05
2020-05-03 05:30:00,40.019,-3.8200000000000003,40.2009049774,1.529,0,1.529,38.49,-3.8200000000000003,38.6790964217,133.2,39.779,-3.83,39.962954608,1.529,0,1.529,38.25,-3.83,38.4412720913,133.2
2020-05-03 06:00:00,39.614,-3.84,39.799680853,1.514,0,1.514,38.1,-3.84,38.2930228632,133.07,39.374,-3.87,39.5637305622,1.514,0,1.514,37.86,-3.87,38.0572791986,133.07
2020-05-03 06:30:00,41.105,-3.45,41.2495275731,1.945,0,1.945,39.16,-3.45,39.3116789262,132.93,40.855,-3.46,41.0012515053,1.945,0,1.945,38.91,-3.46,39.0635341463,132.92
2020-05-03 07:00:00,42.902,-3.2,43.0211762275,3.232,0,3.232,39.67,-3.2,39.7988555112,132.93,42.652,-3.21,42.7726221315,3.232,0,3.232,39.42,-3.21,39.5504804016,132.92
2020-05-03 07:30:00,45.9775,-2.7800000000000002,46.0614687809,5.4275,0,5.4275,40.55,-2.7800000000000002,40.6451829864,132.93,45.7175,-2.81,45.8037761134,5.4275,0,5.4275,40.29,-2.81,40.387871942,132.92
2020-05-03 08:00:00,48.9955,-2.16,49.043089424,6.9855,0,6.9855,42.01,-2.16,42.0654929842,132.77,48.7255,-2.18,48.7742426927,6.9855,0,6.9855,41.74,-2.18,41.7968898364,132.76
2020-05-03 08:30:00,51.6425,-1.74,51.6718047512,9.7325,0,9.7325,41.91,-1.74,41.9461047059,132.49,51.3825,-1.76,51.4126337222,9.7325,0,9.7325,41.65,-1.76,41.6871694889,132.48
2020-05-03 09:00:00,55.397,-1.03,55.4065746009,13.327,0,13.327,42.07,-1.03,42.0826068584,132.15,55.137,-1.06,55.1471882239,13.327,0,13.327,41.81,-1.06,41.8234348183,132.14
2020-05-03 09:30:00,59.3795,-0.01,59.379500842,15.7695,0,15.7695,43.61,-0.01,43.6100011465,131.53,59.0995,-0.03,59.0995076143,15.7695,0,15.7695,43.33,-0.03,43.3300103854,131.52
2020-05-03 10:00:00,62.595,0.6000000000000001,62.597875563,18.755,0,18.755,43.84,0.6000000000000001,43.8441056472,131.36,62.315,0.5700000000000001,62.3176068619,18.755,0,18.755,43.56,0.5700000000000001,43.5637291792,131.34
2020-05-03 10:30:00,65.762,-1.65,65.7826963874,21.232,0,21.232,44.53,-1.65,44.5605587936,133.34,65.462,-1.9100000000000001,65.4898583294,21.232,0,21.232,44.23,-1.9100000000000001,44.2712209003,133.34
2020-05-03 11:00:00,68.3155,-2.27,68.3532035844,24.4955,0,24.4955,43.82,-2.27,43.8787568192,133.92,68.0355,-2.29,68.0740285296,24.4955,0,24.4955,43.54,-2.29,43.6001800455,133.91
2020-05-03 11:30:00,71.4105,-1.87,71.4349802985,28.4705,0,28.4705,42.94,-1.87,42.9806991567,133.75,71.1505,-1.88,71.1753331587,28.4705,0,28.4705,42.68,-1.88,42.7213857453,133.72
2020-05-03 12:00:00,74.0775,-1.62,74.0952117633,32.0375,0,32.0375,42.04,-1.62,42.0712015517,133.55,73.7975,-1.63,73.8154990923,32.0375,0,32.0375,41.76,-1.63,41.7917994348,133.53
2020-05-03 12:30:00,76.912,-1.02,76.9187632766,32.622,0,32.622,44.29,-1.02,44.301743758,133.4,76.632,-1.03,76.6389217304,32.622,0,32.622,44.01,-1.03,44.0220512925,133.39
2020-05-03 13:00:00,77.201,-0.66,77.2038211554,29.831,0,29.831,47.37,-0.66,47.3745976236,133.56,76.891,-0.68,76.8940067951,29.831,0,29.831,47.06,-0.68,47.0649126208,133.53
2020-05-03 13:30:00,74.486,-1.45,74.5001120536,28.756,0,28.756,45.73,-1.45,45.7529824165,134.03,74.196,-1.47,74.210560677,28.756,0,28.756,45.44,-1.47,45.463771291,134.02
2020-05-03 14:00:00,71.1575,-1.87,71.1820673081,25.0575,0,25.0575,46.1,-1.87,46.1379117429,134.48,70.8675,-1.87,70.8921678061,25.0575,0,25.0575,45.81,-1.87,45.848151544,134.47
2020-05-03 14:30:00,69.991,-2.16,70.0243220674,23.811,0,23.811,46.18,-2.16,46.2304877759,134.41,69.691,-2.18,69.7250878881,23.811,0,23.811,45.88,-2.18,45.9317624308,134.47
2020-05-03 15:00:00,70.539,-2.25,70.5748752815,24.959,0,24.959,45.58,-2.25,45.6355004355,134.41,70.249,-2.25,70.2850233051,24.959,0,24.959,45.29,-2.25,45.3458553784,134.47
2020-05-03 15:30:00,71.222,-2.18,71.2553554759,24.272,0,24.272,46.95,-2.18,47.0005840389,134.33,70.922,-2.2,70.9561137887,24.272,0,24.272,46.65,-2.2,46.7018468586,134.33
2020-05-03 16:00:00,71.9915,-1.5899999999999999,72.0090561822,21.4615,0,21.4615,50.53,-1.5899999999999999,50.555009643,133.99,71.6615,-1.6,71.6793595273,21.4615,0,21.4615,50.2,-1.6,50.2254915357,133.97
2020-05-03 16:30:00,74.2545,-0.77,74.2584922433,17.8045,0,17.8045,56.45,-0.77,56.4552513058,133.64,73.8845,-0.8,73.8888309574,17.8045,0,17.8045,56.08,-0.8,56.0857058438,133.63
2020-05-03 17:00:00,78.498,0.42,78.4991235875,17.548000000000002,0,17.548000000000002,60.95,0.42,60.9514470706,132.89,78.108,0.41000000000000003,78.1090760667,17.548000000000002,0,17.548000000000002,60.56,0.41000000000000003,60.5613878639,132.88
