Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-03 17:30:00,81.815,1.77,81.8341440048,15.695,0,15.695,66.12,1.77,66.1436867736,132.21,81.385,1.73,81.4033852183,15.695,0,15.695,65.69,1.73,65.7127765355,132.19
2020-05-03 18:00:00,82.691,1.82,82.7110263568,13.791,0,13.791,68.9,1.82,68.9240335442,131.79,82.251,1.78,82.2702583015,13.791,0,13.791,68.46,1.78,68.4831366104,131.78
2020-05-03 18:30:00,80.2965,0.65,80.2991308312,13.4465,0,13.4465,66.85,0.65,66.8531599851,131.92,79.8665,0.6000000000000001,79.8687537292,13.4465,0,13.4465,66.42,0.6000000000000001,66.4227099718,131.91
2020-05-03 19:00:00,76.1805,-0.06,76.1805236281,10.2605,0,10.2605,65.92,-0.06,65.9200273058,132.24,75.7505,-0.08,75.7505422439,10.2605,0,10.2605,65.49,-0.08,65.4900488624,132.24
2020-05-03 19:30:00,71.918,-0.81,71.9225613003,7.048,0,7.048,64.87,-0.81,64.8750568401,132.33,71.508,-0.84,71.5129335435,7.048,0,7.048,64.46,-0.84,64.4654729293,132.32
2020-05-03 20:00:00,68.456,-1.88,68.4818102564,6.156,0,6.156,62.3,-1.88,62.3283595164,132.77,68.046,-1.9,68.0725210052,6.156,0,6.156,61.89,-1.9,61.9191577785,132.77
2020-05-03 20:30:00,65.996,-2.45,66.0414605835,5.346,0,5.346,60.65,-2.45,60.6994645775,132.77,65.626,-2.47,65.6724658894,5.346,0,5.346,60.28,-2.47,60.3305834548,132.77
2020-05-03 21:00:00,64.753,-2.77,64.8122203678,5.253,0,5.253,59.5,-2.77,59.5644432527,133.0,64.363,-2.79,64.4234419214,5.253,0,5.253,59.11,-2.79,59.1758075568,132.99
2020-05-03 21:30:00,62.9265,-3.17,63.006295735,5.1965,0,5.1965,57.73,-3.17,57.8169680976,132.71,62.5565,-3.17,62.6367670961,5.1965,0,5.1965,57.36,-3.17,57.4475282323,132.71
2020-05-03 22:00:00,59.431,-3.94,59.5614586876,5.101,0,5.101,54.33,-3.94,54.472676637,132.97,59.081,-3.96,59.2135639951,5.101,0,5.101,53.98,-3.96,54.1250588914,132.96
2020-05-03 22:30:00,55.12,-4.63,55.3141148352,1.73,0,1.73,53.39,-4.63,53.5903815997,133.34,54.78,-4.62,54.9744740766,1.73,0,1.73,53.05,-4.62,53.2507924824,133.33
2020-05-03 23:00:00,51.51,-5.41,51.7933219634,1.55,0,1.55,49.96,-5.41,50.2520616492,133.97,51.19,-5.4,51.4740332595,1.55,0,1.55,49.64,-5.4,49.93285091,133.96
2020-05-03 23:30:00,48.301,-6.06,48.6796692778,2.251,0,2.251,46.05,-6.06,46.4470246625,134.49,48.011,-6.06,48.3919385952,2.251,0,2.251,45.76,-6.06,46.1595190616,134.48
2020-05-04 00:00:00,46.06,-6.67,46.5404394049,4.55,0,4.55,41.51,-6.67,42.042466626,134.76,45.8,-6.67,46.2831383983,4.55,0,4.55,41.25,-6.67,41.7857798778,134.75
2020-05-04 00:30:00,44.982,-6.49,45.4477768873,2.662,0,2.662,42.32,-6.49,42.8147462914,134.76,44.722,-6.48,45.1890217199,2.662,0,2.662,42.06,-6.48,42.5562451351,134.75
2020-05-04 01:00:00,43.7305,-6.62,44.2287353454,1.6505,0,1.6505,42.08,-6.62,42.5975445302,134.93,43.4605,-6.61,43.9602907207,1.6505,0,1.6505,41.81,-6.61,42.3292830083,134.93
2020-05-04 01:30:00,46.095,-6.34,46.5289654409,1.615,0,1.615,44.48,-6.34,44.9295671023,134.36,45.805,-6.34,46.2416870908,1.615,0,1.615,44.19,-6.34,44.6424876099,134.35
2020-05-04 02:00:00,46.1935,-6.25,46.6143962982,1.6135000000000002,0,1.6135000000000002,44.58,-6.25,45.0159849387,134.28,45.9035,-6.23,46.3243371485,1.6135000000000002,0,1.6135000000000002,44.29,-6.23,44.7260215087,134.27
2020-05-04 02:30:00,46.0395,-6.32,46.4712595079,1.6095000000000002,0,1.6095000000000002,44.43,-6.32,44.877247019,134.42,45.7595,-6.32,46.1938766532,1.6095000000000002,0,1.6095000000000002,44.15,-6.32,44.6000549327,134.41
2020-05-04 03:00:00,45.038,-6.23,45.4668488462,1.518,0,1.518,43.52,-6.23,43.9636588559,134.51,44.758,-6.22,45.1881285738,1.518,0,1.518,43.24,-6.22,43.6850775437,134.49
2020-05-04 03:30:00,43.3805,-6.51,43.8662498996,1.5705,0,1.5705,41.81,-6.51,42.3137826246,134.6,43.1105,-6.51,43.5992581388,1.5705,0,1.5705,41.54,-6.51,42.0470177302,134.58
2020-05-04 04:00:00,42.409,-6.9,42.9666531277,1.899,0,1.899,40.51,-6.9,41.0934313486,134.6,42.149,-6.88,42.7068214809,1.899,0,1.899,40.25,-6.88,40.8337715623,134.58
2020-05-04 04:30:00,41.9065,-7.06,42.4970392175,1.8365,0,1.8365,40.07,-7.06,40.6872031479,134.85,41.6465,-7.06,42.2406742637,1.8365,0,1.8365,39.81,-7.06,40.4311723797,134.85
2020-05-04 05:00:00,41.472,-6.92,42.0453705418,1.562,0,1.562,39.91,-6.92,40.5054872826,134.85,41.222,-6.91,41.7971456442,1.562,0,1.562,39.66,-6.91,40.2574676302,134.85
2020-05-04 05:30:00,42.932,-6.42,43.4093656254,1.482,0,1.482,41.45,-6.42,41.9442355992,134.62,42.672,-6.41,43.150755312,1.482,0,1.482,41.19,-6.41,41.6857793498,134.61
2020-05-04 06:00:00,43.747,-5.94,44.1484270275,1.5070000000000001,0,1.5070000000000001,42.24,-5.94,42.6556115886,134.41,43.467,-5.93,43.8696362989,1.5070000000000001,0,1.5070000000000001,41.96,-5.93,42.3769571819,134.39
2020-05-04 06:30:00,47.5195,-5.26,47.8097320663,4.3195,0,4.3195,43.2,-5.26,43.5190487028,133.58,47.2495,-5.26,47.5413803991,4.3195,0,4.3195,42.93,-5.26,43.2510404499,133.57
2020-05-04 07:00:00,52.4575,-4.29,52.6326268226,9.5275,0,9.5275,42.93,-4.29,43.1438176336,133.58,52.1775,-4.3,52.3543838303,9.5275,0,9.5275,42.65,-4.3,42.8662163014,133.57
2020-05-04 07:30:00,57.279,-3.05,57.360145929,13.789,0,13.789,43.49,-3.05,43.5968186913,133.58,56.999,-3.06,57.0810791857,13.789,0,13.789,43.21,-3.06,43.3182144138,133.57
2020-05-04 08:00:00,62.4885,-1.81,62.5147081274,20.1385,0,20.1385,42.35,-1.81,42.3886612197,133.75,62.2185,-1.8399999999999999,62.2457013958,20.1385,0,20.1385,42.08,-1.8399999999999999,42.1202089264,133.73
2020-05-04 08:30:00,65.976,-0.24,65.9764365209,24.026,0,24.026,41.95,-0.24,41.950686526,133.03,65.696,-0.28,65.6965966851,24.026,0,24.026,41.67,-0.28,41.6709407141,133.01
2020-05-04 09:00:00,69.486,0.84,69.4910770963,30.386,0,30.386,39.1,0.84,39.109021977,133.32,69.236,0.81,69.2407379799,30.386,0,30.386,38.85,0.81,38.858443098,133.32
2020-05-04 09:30:00,72.901,1.76,72.9222421556,38.621,0,38.621,34.28,1.76,34.3251511286,133.4,72.671,1.72,72.6913518997,38.621,0,38.621,34.05,1.72,34.0934143201,133.4
2020-05-04 10:00:00,74.063,2.0,74.0899991159,40.833,0,40.833,33.23,2.0,33.2901321716,133.4,73.853,1.97,73.8792698191,40.833,0,40.833,33.02,1.97,33.0787136993,133.4
2020-05-04 10:30:00,77.5975,2.64,77.6423956756,53.0875,0,53.0875,24.51,2.64,24.6517686992,133.53,77.4375,2.59,77.480800888,53.0875,0,53.0875,24.35,2.59,24.487355921,133.53
2020-05-04 11:00:00,82.285,3.86,82.3754867967,69.685,0,69.685,12.6,3.86,13.1779968129,133.67,82.215,3.81,82.3032339887,69.685,0,69.685,12.53,3.81,13.0964499006,133.68
2020-05-04 11:30:00,82.94,4.03,83.0378498036,73.78,0,73.78,9.16,4.03,10.0073223192,133.59,82.89,3.98,82.9854957206,73.78,0,73.78,9.11,3.98,9.941453616,133.59
2020-05-04 12:00:00,80.4295,3.85,80.5215931924,70.9595,0,70.9595,9.47,3.85,10.2226904482,133.25,80.3895,3.79,80.4787910586,70.9595,0,70.9595,9.43,3.79,10.1631195998,133.25
2020-05-04 12:30:00,80.8365,3.32,80.904648397,69.5565,0,69.5565,11.28,3.32,11.7584352701,133.25,80.7565,3.2800000000000002,80.8230826698,69.5565,0,69.5565,11.2,3.2800000000000002,11.6704070195,133.25
2020-05-04 13:00:00,80.807,3.32,80.8751732548,70.117,0,70.117,10.69,3.32,11.1936812533,133.1,80.737,3.27,80.8031934332,70.117,0,70.117,10.62,3.27,11.1120340172,133.09
2020-05-04 13:30:00,77.9805,2.88,78.0336644036,65.6105,0,65.6105,12.37,2.88,12.700838555,133.58,77.9005,2.84,77.9522514123,65.6105,0,65.6105,12.29,2.84,12.6138693508,133.57
2020-05-04 14:00:00,75.8265,2.44,75.8657478857,64.3565,0,64.3565,11.47,2.44,11.7266576653,134.06,75.7465,2.4,75.7845120209,64.3565,0,64.3565,11.39,2.4,11.6401073878,134.05
2020-05-04 14:30:00,77.012,2.08,77.0400840083,70.832,0,70.832,6.18,2.08,6.52064414,133.65,76.972,2.04,76.9990284614,70.832,0,70.832,6.14,2.04,6.4700231839,133.64
2020-05-04 15:00:00,76.841,2.04,76.8680745238,71.741,0,71.741,5.1,2.04,5.4928681033,133.65,76.801,2.0,76.8270369141,71.741,0,71.741,5.06,2.0,5.44091904,133.64
2020-05-04 15:30:00,76.8805,2.09,76.9089031273,66.5505,0,66.5505,10.33,2.09,10.5393073776,133.77,76.8105,2.06,76.838118862,66.5505,0,66.5505,10.26,2.06,10.4647599112,133.76
2020-05-04 16:00:00,76.1295,2.03,76.1565602575,58.4695,0,58.4695,17.66,2.03,17.7762903892,133.77,75.9995,1.99,76.0255489967,58.4695,0,58.4695,17.53,1.99,17.6425905127,133.76
2020-05-04 16:30:00,74.1935,1.03,74.2006492037,47.8035,0,47.8035,26.39,1.03,26.4100927677,133.92,74.0335,0.99,74.0401190048,47.8035,0,47.8035,26.23,0.99,26.2486761571,133.91
2020-05-04 17:00:00,76.485,0.9500000000000001,76.4908996221,46.985,0,46.985,29.5,0.9500000000000001,29.5152926464,133.55,76.295,0.91,76.3004267681,46.985,0,46.985,29.31,0.91,29.3241231753,133.54
2020-05-04 17:30:00,79.941,0.71,79.9441528881,47.571,0,47.571,32.37,0.71,32.3777855944,133.92,79.731,0.68,79.7338996977,47.571,0,47.571,32.16,0.68,32.1671882514,133.89
2020-05-04 18:00:00,80.0235,0.7000000000000001,80.0265615421,41.7535,0,41.7535,38.27,0.7000000000000001,38.276401346,133.51,79.7735,0.67,79.7763135414,41.7535,0,41.7535,38.02,0.67,38.0259030136,133.48
2020-05-04 18:30:00,77.578,0.25,77.5784028193,31.438,0,31.438,46.14,0.25,46.1406772815,133.11,77.288,0.22,77.288313114,31.438,0,31.438,45.85,0.22,45.850527805,133.07
2020-05-04 19:00:00,73.1835,0.01,73.1835006832,21.3035,0,21.3035,51.88,0.01,51.8800009638,132.93,72.8435,0.0,72.8435,21.3035,0,21.3035,51.54,0.0,51.54,132.91
2020-05-04 19:30:00,67.8185,0.03,67.8185066354,10.3585,0,10.3585,57.46,0.03,57.4600078315,132.53,67.4485,0.0,67.4485,10.3585,0,10.3585,57.09,0.0,57.09,132.5
2020-05-04 20:00:00,64.2265,-0.96,64.2336742079,6.1865,0,6.1865,58.04,-0.96,58.0479388092,132.41,63.8365,-0.98,63.8440218991,6.1865,0,6.1865,57.65,-0.98,57.6583289734,132.38
2020-05-04 20:30:00,61.8245,-0.9400000000000001,61.8316456214,3.2245,0,3.2245,58.6,-0.9400000000000001,58.6075387642,131.97,61.4545,-0.98,61.4623134144,3.2245,0,3.2245,58.23,-0.98,58.2382460244,131.94
2020-05-04 21:00:00,61.4145,-0.73,61.4188383987,1.5045000000000002,0,1.5045000000000002,59.91,-0.73,59.9144473395,131.97,61.0345,-0.75,61.0391078756,1.5045000000000002,0,1.5045000000000002,59.53,-0.75,59.5347243212,131.94
2020-05-04 21:30:00,61.536,-0.65,61.5394328541,1.516,0,1.516,60.02,-0.65,60.0235195569,132.06,61.146,-0.6900000000000001,61.1498930171,1.516,0,1.516,59.63,-0.6900000000000001,59.6339919844,132.02
2020-05-04 22:00:00,58.423,-1.94,58.4552010432,1.513,0,1.513,56.91,-1.94,56.9430566443,133.29,58.053,-1.96,58.0860775832,1.513,0,1.513,56.54,-1.96,56.5739622088,133.27
2020-05-04 22:30:00,54.898,-3.37,55.001339111,1.558,0,1.558,53.34,-3.37,53.4463516061,133.01,54.558,-3.39,54.6632185661,1.558,0,1.558,53.0,-3.39,53.1083053768,132.99
2020-05-04 23:00:00,51.1665,-4.06,51.327325298,1.5665,0,1.5665,49.6,-4.06,49.7658879153,133.32,50.8565,-4.06,51.0183025222,1.5665,0,1.5665,49.29,-4.06,49.456927725,133.29
2020-05-04 23:30:00,47.9655,-4.6,48.1855703531,1.5855000000000001,0,1.5855000000000001,46.38,-4.6,46.6075573271,133.46,47.6755,-4.6,47.8969028252,1.5855000000000001,0,1.5855000000000001,46.09,-4.6,46.31898207,133.45
2020-05-05 00:00:00,44.9405,-5.54,45.2806817556,1.5705,0,1.5705,43.37,-5.54,43.7224027245,133.56,44.6705,-5.53,45.0114926463,1.5705,0,1.5705,43.1,-5.53,43.4533186305,133.54
2020-05-05 00:30:00,44.3705,-5.68,44.7325795171,1.6105,0,1.6105,42.76,-5.68,43.1356001465,133.89,44.0905,-5.67,44.4535835479,1.6105,0,1.6105,42.48,-5.67,42.8567299266,133.88
2020-05-05 01:00:00,43.3595,-5.92,43.7617714478,1.6395,0,1.6395,41.72,-5.92,42.13792591,133.89,43.0995,-5.9,43.5014585991,1.6395,0,1.6395,41.46,-5.9,41.877698122,133.88
2020-05-05 01:30:00,45.6185,-5.74,45.9782029037,1.6385,0,1.6385,43.98,-5.74,44.3529931346,134.04,45.3285,-5.73,45.6892308126,1.6385,0,1.6385,43.69,-5.73,44.0641464231,134.03
2020-05-05 02:00:00,45.4595,-5.78,45.8254791601,1.5695000000000001,0,1.5695000000000001,43.89,-5.78,44.2689563916,133.86,45.1895,-5.76,45.5551150833,1.5695000000000001,0,1.5695000000000001,43.62,-5.76,43.9986590705,133.85
2020-05-05 02:30:00,44.937,-5.98,45.3331486773,1.597,0,1.597,43.34,-5.98,43.7506114243,134.08,44.647,-5.97,45.0443726674,1.597,0,1.597,43.05,-5.97,43.4619764852,134.06
2020-05-05 03:00:00,43.385,-6.24,43.8314478999,1.595,0,1.595,41.79,-6.24,42.2533040128,134.08,43.125,-6.23,43.572680948,1.595,0,1.595,41.53,-6.23,41.9946877593,134.06
2020-05-05 03:30:00,42.91,-6.43,43.3890884901,1.6099999999999999,0,1.6099999999999999,41.3,-6.43,41.7975465787,134.38,42.65,-6.43,43.1319765371,1.6099999999999999,0,1.6099999999999999,41.04,-6.43,41.5406608036,134.36
2020-05-05 04:00:00,42.2885,-6.66,42.8097282431,1.5985,0,1.5985,40.69,-6.66,41.2314406734,134.71,42.0185,-6.65,42.5414720273,1.5985,0,1.5985,40.42,-6.65,40.9633848699,134.71
2020-05-05 04:30:00,41.687,-6.74,42.2283502993,1.607,0,1.607,40.08,-6.74,40.642760733,134.71,41.437,-6.73,41.9799698547,1.607,0,1.607,39.83,-6.73,40.3945763686,134.63
2020-05-05 05:00:00,41.6115,-6.73,42.1522221508,1.7215,0,1.7215,39.89,-6.73,40.4537390114,134.64,41.3515,-6.73,41.8955779558,1.7215,0,1.7215,39.63,-6.73,40.1973854871,134.63
2020-05-05 05:30:00,42.637,-6.54,43.1356623804,1.7269999999999999,0,1.7269999999999999,40.91,-6.54,41.429454498,134.64,42.377,-6.53,42.8771620913,1.7269999999999999,0,1.7269999999999999,40.65,-6.53,41.1711476644,134.63
2020-05-05 06:00:00,43.174,-6.15,43.609824306,1.874,0,1.874,41.3,-6.15,41.7553888738,134.3,42.914,-6.15,43.3524381783,1.874,0,1.874,41.04,-6.15,41.4982421314,134.28
2020-05-05 06:30:00,46.4195,-4.8100000000000005,46.6680413158,2.2295,0,2.2295,44.19,-4.8100000000000005,44.4510089874,133.69,46.1295,-4.8100000000000005,46.3795954084,2.2295,0,2.2295,43.9,-4.8100000000000005,44.1627229686,133.67
2020-05-05 07:00:00,50.1115,-3.81,50.2561293003,3.9415,0,3.9415,46.17,-3.81,46.3269360092,133.8,49.8115,-3.8200000000000003,49.9577614816,3.9415,0,3.9415,45.87,-3.8200000000000003,46.0287877312,133.79
2020-05-05 07:30:00,54.514,-2.54,54.5731417091,6.224,0,6.224,48.29,-2.54,48.3567544403,133.05,54.194,-2.56,54.2544305656,6.224,0,6.224,47.97,-2.56,48.0382607928,133.03
2020-05-05 08:00:00,59.1215,-1.38,59.1376036228,8.8315,0,8.8315,50.29,-1.38,50.3089306187,132.77,58.7915,-1.3900000000000001,58.8079295015,8.8315,0,8.8315,49.96,-1.3900000000000001,49.9793327286,132.76
2020-05-05 08:30:00,62.3365,-0.16,62.3367053368,12.1065,0,12.1065,50.23,-0.16,50.2302548271,132.86,62.0065,-0.18,62.0067612624,12.1065,0,12.1065,49.9,-0.18,49.9003246482,132.85
2020-05-05 09:00:00,65.7435,0.81,65.7484896576,15.9535,0,15.9535,49.79,0.81,49.7965882365,133.26,65.4335,0.78,65.4381488296,15.9535,0,15.9535,49.48,0.78,49.4861475567,133.25
2020-05-05 09:30:00,68.4715,1.09,68.4801753229,21.8315,0,21.8315,46.64,1.09,46.6527351824,133.16,68.1615,1.05,68.1695869303,21.8315,0,21.8315,46.33,1.05,46.3418968106,133.15
2020-05-05 10:00:00,71.19,1.38,71.2033742178,29.83,0,29.83,41.36,1.38,41.3830158398,133.34,70.92,1.35,70.932847821,29.83,0,29.83,41.09,1.35,41.1121709473,133.32
2020-05-05 10:30:00,72.963,1.56,72.9796750404,35.483,0,35.483,37.48,1.56,37.5124512662,133.61,72.723,1.53,72.7390928525,35.483,0,35.483,37.24,1.53,37.2714166621,133.59
2020-05-05 11:00:00,75.2685,1.94,75.2934970117,39.1985,0,39.1985,36.07,1.94,36.1221331042,133.61,75.0285,1.8900000000000001,75.0523011789,39.1985,0,39.1985,35.83,1.8900000000000001,35.879813266,133.59
2020-05-05 11:30:00,75.6755,2.0,75.7019240195,39.2755,0,39.2755,36.4,2.0,36.4549036482,133.41,75.4355,1.97,75.4612189157,39.2755,0,39.2755,36.16,1.97,36.2136231272,133.4
2020-05-05 12:00:00,75.505,2.2800000000000002,75.5394163666,39.105,0,39.105,36.4,2.2800000000000002,36.4713366906,133.53,75.265,2.24,75.2983255126,39.105,0,39.105,36.16,2.24,36.2293140978,133.53
2020-05-05 12:30:00,77.0045,2.91,77.0594648324,39.7545,0,39.7545,37.25,2.91,37.3634928774,133.07,76.7445,2.86,76.7977726256,39.7545,0,39.7545,36.99,2.86,37.1004002674,133.07
2020-05-05 13:00:00,77.071,2.79,77.1214830057,37.641,0,37.641,39.43,2.79,39.5285845939,133.4,76.791,2.74,76.8398677836,37.641,0,37.641,39.15,2.74,39.2457653767,133.39
2020-05-05 13:30:00,76.2505,2.2,76.2822308946,41.2505,0,41.2505,35.0,2.2,35.0690746955,133.65,76.0105,2.16,76.0411843033,41.2505,0,41.2505,34.76,2.16,34.8270469607,133.64
2020-05-05 14:00:00,75.13,1.67,75.1485582031,44.46,0,44.46,30.67,1.67,30.7154326032,134.03,74.9,1.6400000000000001,74.9179524547,44.46,0,44.46,30.44,1.6400000000000001,30.4841466996,134.02
2020-05-05 14:30:00,74.9345,1.56,74.9507364223,46.2945,0,46.2945,28.64,1.56,28.6824545672,134.03,74.7345,1.51,74.7497531116,46.2945,0,46.2945,28.44,1.51,28.4800579353,134.02
2020-05-05 15:00:00,74.7775,1.15,74.7863423778,45.9375,0,45.9375,28.84,1.15,28.8629191178,134.36,74.5775,1.13,74.5860604017,45.9375,0,45.9375,28.64,1.13,28.6622835796,134.36
2020-05-05 15:30:00,74.326,0.85,74.3308601861,44.676,0,44.676,29.65,0.85,29.6621813089,134.44,74.126,0.81,74.1304254406,44.676,0,44.676,29.45,0.81,29.4611371132,134.36
2020-05-05 16:00:00,74.7575,0.9500000000000001,74.76353594,46.9375,0,46.9375,27.82,0.9500000000000001,27.8362156192,134.59,74.5875,0.93,74.5932976631,46.9375,0,46.9375,27.65,0.93,27.6656357238,134.58
2020-05-05 16:30:00,78.403,1.11,78.4108570862,53.143,0,53.143,25.26,1.11,25.284376599,134.59,78.233,1.07,78.2403169025,53.143,0,53.143,25.09,1.07,25.1128054984,134.58
2020-05-05 17:00:00,79.5705,1.23,79.58000609609999,45.9305,0,45.9305,33.64,1.23,33.6624791125,134.09,79.3505,1.19,79.3594225675,45.9305,0,45.9305,33.42,1.19,33.4411797041,134.08
2020-05-05 17:30:00,80.253,0.9400000000000001,80.2585049013,35.483,0,35.483,44.77,0.9400000000000001,44.779867128,133.51,79.973,0.91,79.9781772048,35.483,0,35.483,44.49,0.91,44.4993056126,133.48
2020-05-05 18:00:00,81.36,1.33,81.3708700949,30.66,0,30.66,50.7,1.33,50.717441773,133.15,81.04,1.29,81.0502665017,30.66,0,30.66,50.38,1.29,50.3965127762,133.13
2020-05-05 18:30:00,79.951,1.47,79.9645127603,24.631,0,24.631,55.32,1.47,55.3395274646,132.57,79.591,1.43,79.6038452652,24.631,0,24.631,54.96,1.43,54.9786003823,132.54
2020-05-05 19:00:00,76.503,0.89,76.508176746,20.833,0,20.833,55.67,0.89,55.6771137901,132.27,76.153,0.86,76.1578558587,20.833,0,20.833,55.32,0.86,55.3266843395,132.25
2020-05-05 19:30:00,71.898,0.36,71.8989012712,14.178,0,14.178,57.72,0.36,57.7211226502,132.4,71.528,0.32,71.5287158,14.178,0,14.178,57.35,0.32,57.3508927568,132.38
2020-05-05 20:00:00,68.287,-0.33,68.2877973653,10.557,0,10.557,57.73,-0.33,57.7309431761,132.93,67.917,-0.37,67.9180078403,10.557,0,10.557,57.36,-0.37,57.3611933279,132.9
2020-05-05 20:30:00,65.8095,-0.71,65.8133298827,7.5095,0,7.5095,58.3,-0.71,58.3043231673,132.65,65.4395,-0.73,65.4435715731,7.5095,0,7.5095,57.93,-0.73,57.9345993341,132.63
2020-05-05 21:00:00,62.928,-0.98,62.9356304807,1.8479999999999999,0,1.8479999999999999,61.08,-0.98,61.0878613147,132.36,62.528,-1.01,62.5361566136,1.8479999999999999,0,1.8479999999999999,60.68,-1.01,60.6884049881,132.34
2020-05-05 21:30:00,62.285,-0.86,62.2909369411,1.445,0,1.445,60.84,-0.86,60.8460779344,132.17,61.905,-0.89,61.911397375600004,1.445,0,1.445,60.46,-0.89,60.4665502571,132.15
2020-05-05 22:00:00,59.5875,-1.67,59.6108971267,1.4375,0,1.4375,58.15,-1.67,58.173975281,133.08,59.2175,-1.69,59.2416104292,1.4375,0,1.4375,57.78,-1.69,57.8047100157,133.05
2020-05-05 22:30:00,56.434,-3.0,56.5136829095,1.494,0,1.494,54.94,-3.0,55.0218465702,133.08,56.094,-3.01,56.1747001416,1.494,0,1.494,54.6,-3.01,54.682905007,133.05
2020-05-05 23:00:00,52.281,-3.79,52.4181939883,1.5110000000000001,0,1.5110000000000001,50.77,-3.79,50.9112659438,133.18,51.951,-3.8,52.0897917158,1.5110000000000001,0,1.5110000000000001,50.44,-3.8,50.5829378348,133.16
2020-05-05 23:30:00,49.052,-4.4,49.2489462222,1.522,0,1.522,47.53,-4.4,47.7332263733,133.74,48.752,-4.4,48.9501532582,1.522,0,1.522,47.23,-4.4,47.4345116977,133.71
2020-05-06 00:00:00,46.0225,-5.13,46.3075307725,1.5825,0,1.5825,44.44,-5.13,44.7351148428,133.93,45.7425,-5.13,46.0292646721,1.5825,0,1.5825,44.16,-5.13,44.4569735812,133.92
2020-05-06 00:30:00,45.4765,-5.57,45.8163393589,1.6465,0,1.6465,43.83,-5.57,44.1825055876,134.09,45.2065,-5.55,45.5459124648,1.6465,0,1.6465,43.56,-5.55,43.9121406902,134.07
2020-05-06 01:00:00,44.747,-5.66,45.1035431978,1.677,0,1.677,43.07,-5.66,43.4403096214,134.34,44.467,-5.65,44.8245087982,1.677,0,1.677,42.79,-5.65,43.1614017381,134.33
2020-05-06 01:30:00,47.0455,-5.47,47.3624320559,1.6655,0,1.6655,45.38,-5.47,45.7084817074,134.27,46.7555,-5.46,47.0732236016,1.6655,0,1.6655,45.09,-5.46,45.4193758213,134.25
2020-05-06 02:00:00,47.0485,-5.51,47.3700480499,1.6585,0,1.6585,45.39,-5.51,45.723212923,134.27,46.7485,-5.49,47.0697604864,1.6585,0,1.6585,45.09,-5.49,45.4229919754,134.25
2020-05-06 02:30:00,46.8155,-5.6,47.1492422023,1.6555,0,1.6555,45.16,-5.6,45.5058853337,134.49,46.5255,-5.6,46.8613076029,1.6555,0,1.6555,44.87,-5.6,45.2181036754,134.49
2020-05-06 03:00:00,45.3875,-6.05,45.7889468786,1.7075,0,1.7075,43.68,-6.05,44.0969942286,135.01,45.1075,-6.04,45.5100885107,1.7075,0,1.7075,43.4,-6.04,43.8182792907,134.99
2020-05-06 03:30:00,44.218,-6.28,44.6617277319,1.6880000000000002,0,1.6880000000000002,42.53,-6.28,42.9911537412,135.26,43.958,-6.28,44.4043259604,1.6880000000000002,0,1.6880000000000002,42.27,-6.28,42.7339595638,135.24
2020-05-06 04:00:00,43.459,-6.37,43.9233603109,1.629,0,1.629,41.83,-6.37,42.3122417274,135.44,43.189,-6.36,43.6547743208,1.629,0,1.629,41.56,-6.36,42.0438247547,135.41
2020-05-06 04:30:00,43.256,-6.34,43.7181556793,1.646,0,1.646,41.61,-6.34,42.0902328338,135.44,42.986,-6.34,43.4510275598,1.646,0,1.646,41.34,-6.34,41.8233332005,135.49
2020-05-06 05:00:00,43.1975,-3.5700000000000003,43.3447679224,1.6475,0,1.6475,41.55,-3.5700000000000003,41.7030862167,133.21,42.9375,-3.32,43.0656627286,1.6475,0,1.6475,41.29,-3.32,41.4232603739,133.2
2020-05-06 05:30:00,44.277,-2.45,44.3447316939,1.717,0,1.717,42.56,-2.45,42.6304597676,132.7,44.007,-2.47,44.0762628747,1.717,0,1.717,42.29,-2.47,42.3620702988,132.69
2020-05-06 06:00:00,45.1585,-2.17,45.2106074085,2.0885,0,2.0885,43.07,-2.17,43.1246310129,132.62,44.8785,-2.2,44.9323910142,2.0885,0,2.0885,42.79,-2.2,42.8465179449,132.6
2020-05-06 06:30:00,49.26,-0.8200000000000001,49.2668245374,3.88,0,3.88,45.38,-0.8200000000000001,45.3874079454,131.56,48.98,-0.84,48.9872024104,3.88,0,3.88,45.1,-0.84,45.1078219381,131.56
2020-05-06 07:00:00,53.068,0.17,53.0682722915,7.078,0,7.078,45.99,0.17,45.9903141977,131.31,52.768,0.13,52.7681601347,7.078,0,7.078,45.69,0.13,45.6901849416,131.31
2020-05-06 07:30:00,58.6285,-1.62,58.6508773357,14.3285,0,14.3285,44.3,-1.62,44.3296108713,133.21,58.3385,-1.88,58.3687843136,14.3285,0,14.3285,44.01,-1.88,44.0501362086,133.21
2020-05-06 08:00:00,64.7715,-1.58,64.7907679554,25.5415,0,25.5415,39.23,-1.58,39.2618045943,133.1,64.5315,-1.5899999999999999,64.5510851361,25.5415,0,25.5415,38.99,-1.5899999999999999,39.022406384,133.1
2020-05-06 08:30:00,70.6955,-0.08,70.6955452645,37.6355,0,37.6355,33.06,-0.08,33.0600967936,133.1,70.4855,-0.1,70.4855709365,37.6355,0,37.6355,32.85,-0.1,32.8501522066,133.1
2020-05-06 09:00:00,75.735,1.11,75.7431338472,50.125,0,50.125,25.61,1.11,25.63404377,133.21,75.575,1.08,75.5827164436,50.125,0,50.125,25.45,1.08,25.4729052132,133.21
2020-05-06 09:30:00,79.8085,2.26,79.8404926854,61.7085,0,61.7085,18.1,2.26,18.2405482374,133.01,79.7185,2.22,79.7494052783,61.7085,0,61.7085,18.01,2.22,18.1463081645,133.01
2020-05-06 10:00:00,82.384,3.21,82.4465133041,71.664,0,71.664,10.72,3.21,11.190285966,133.01,82.314,3.17,82.3750174264,71.664,0,71.664,10.65,3.17,11.1117685361,133.01
2020-05-06 10:30:00,84.232,3.76,84.3158788367,80.442,0,80.442,3.79,3.76,5.3386983432,133.01,84.222,3.71,84.3036736092,80.442,0,80.442,3.7800000000000002,3.71,5.2964610826000005,133.01
2020-05-06 11:00:00,85.681,4.67,85.8081736258,87.651,0,87.651,-1.97,4.67,5.0685106294,132.8,85.701,4.6,85.8243636796,87.651,0,87.651,-1.9500000000000002,4.6,4.9962485927,132.81
2020-05-06 11:30:00,85.547,5.21,85.7055033764,91.457,0,91.457,-5.91,5.21,7.8785912446,132.66,85.587,5.15,85.7418046754,91.457,0,91.457,-5.87,5.15,7.8089307847,132.66
2020-05-06 12:00:00,85.218,5.57,85.3998385479,93.368,0,93.368,-8.15,5.57,9.8715449652,132.53,85.288,5.51,85.465800435,93.368,0,93.368,-8.08,5.51,9.7799028625,132.53
2020-05-06 12:30:00,86.238,5.63,86.4215803142,94.688,0,94.688,-8.45,5.63,10.1537874707,132.4,86.298,5.5600000000000005,86.4769241127,94.688,0,94.688,-8.39,5.5600000000000005,10.0650732735,132.39
2020-05-06 13:00:00,85.7805,5.41,85.9509294903,95.1005,0,95.1005,-9.32,5.41,10.7763862217,132.4,85.8505,5.34,86.0164167485,95.1005,0,95.1005,-9.25,5.34,10.6807349934,132.39
2020-05-06 13:30:00,83.879,5.25,84.0431385718,94.959,0,94.959,-11.08,5.25,12.2608686479,132.4,83.959,5.19,84.1192592752,94.959,0,94.959,-11.0,5.19,12.1628985032,132.39
2020-05-06 14:00:00,81.5775,5.11,81.7373880562,93.9475,0,93.9475,-12.37,5.11,13.3839082483,132.53,81.6775,5.05,81.83346813040001,93.9475,0,93.9475,-12.27,5.05,13.2685869632,132.52
2020-05-06 14:30:00,80.8895,4.88,81.0365695859,92.1695,0,92.1695,-11.28,4.88,12.2903539412,132.72,80.9595,4.82,81.1028546985,92.1695,0,92.1695,-11.21,4.82,12.2023153541,132.72
2020-05-06 15:00:00,78.5445,4.51,78.6738748267,89.9145,0,89.9145,-11.37,4.51,12.2318028107,132.9,78.6345,4.44,78.7597498107,89.9145,0,89.9145,-11.28,4.44,12.1223760047,132.9
2020-05-06 15:30:00,76.875,3.74,76.9659224917,84.875,0,84.875,-8.0,3.74,8.8310588267,133.52,76.935,3.69,77.023440101,84.875,0,84.875,-7.94,3.69,8.755552524,133.52
2020-05-06 16:00:00,75.4485,2.67,75.495728702,78.0485,0,78.0485,-2.6,2.67,3.7267814532,134.1,75.4785,2.61,75.5236126139,78.0485,0,78.0485,-2.5700000000000003,2.61,3.6629223306,134.09
2020-05-06 16:30:00,75.3845,1.53,75.4000248027,71.3245,0,71.3245,4.06,1.53,4.3387210097,134.1,75.3645,1.48,75.3790306402,71.3245,0,71.3245,4.04,1.48,4.302557379,134.09
2020-05-06 17:00:00,77.2335,0.66,77.2363199683,62.3335,0,62.3335,14.9,0.66,14.9146102866,134.25,77.1435,0.62,77.1459914205,62.3335,0,62.3335,14.81,0.62,14.8229720367,134.24
2020-05-06 17:30:00,79.286,0.12,79.2860908104,54.196,0,54.196,25.09,0.12,25.0902869653,133.92,79.136,0.1,79.1360631823,54.196,0,54.196,24.94,0.1,24.9402004803,133.89
2020-05-06 18:00:00,77.932,-0.28,77.932503001,43.232,0,43.232,34.7,-0.28,34.7011296646,132.94,77.702,-0.30000000000000004,77.7025791335,43.232,0,43.232,34.47,-0.30000000000000004,34.4713054583,132.93
2020-05-06 18:30:00,75.082,-0.41000000000000003,75.0831194344,31.252,0,31.252,43.83,-0.41000000000000003,43.8319175944,132.52,74.822,-0.42,74.8231787884,31.252,0,31.252,43.57,-0.42,43.5720242816,132.49
2020-05-06 19:00:00,71.84,-0.68,71.8432181907,22.5,0,22.5,49.34,-0.68,49.3446856308,132.37,71.52,-0.6900000000000001,71.5233283622,22.5,0,22.5,49.02,-0.6900000000000001,49.0248559406,132.33
2020-05-06 19:30:00,67.839,-0.93,67.8453743523,13.809,0,13.809,54.03,-0.93,54.038003294,132.3,67.489,-0.9500000000000001,67.4956859436,13.809,0,13.809,53.68,-0.9500000000000001,53.6884056385,132.25
2020-05-06 20:00:00,64.3305,-1.3,64.3436339528,8.6805,0,8.6805,55.65,-1.3,55.6651821159,132.39,63.9805,-1.3,63.9937057862,8.6805,0,8.6805,55.3,-1.3,55.3152781788,132.36
2020-05-06 20:30:00,61.4725,-1.28,61.48582484,3.0425,0,3.0425,58.43,-1.28,58.4440185134,132.48,61.1025,-1.3,61.1163276568,3.0425,0,3.0425,58.06,-1.3,58.0745520861,132.44
2020-05-06 21:00:00,60.2345,-1.18,60.2460570515,1.6145,0,1.6145,58.62,-1.18,58.6318752898,132.24,59.8645,-1.19,59.8763263757,1.6145,0,1.6145,58.25,-1.19,58.2621540968,132.22
2020-05-06 21:30:00,61.274,-1.05,61.2829958145,1.884,0,1.884,59.39,-1.05,59.3992811404,132.06,60.904,-1.06,60.9132236546,1.884,0,1.884,59.02,-1.06,59.0295180397,132.03
2020-05-06 22:00:00,58.697,-1.98,58.7303857386,1.917,0,1.917,56.78,-1.98,56.8145122306,132.68,58.347,-2.0,58.3812676207,1.917,0,1.917,56.43,-2.0,56.4654310176,132.66
2020-05-06 22:30:00,55.764,-3.2800000000000002,55.8603803782,1.814,0,1.814,53.95,-3.2800000000000002,54.0496151698,132.82,55.414,-3.2800000000000002,55.5109880654,1.814,0,1.814,53.6,-3.2800000000000002,53.7002644314,132.8
2020-05-06 23:00:00,52.0335,-4.17,52.2003258826,1.6135000000000002,0,1.6135000000000002,50.42,-4.17,50.5921466238,133.17,51.7235,-4.16,51.8905198688,1.6135000000000002,0,1.6135000000000002,50.11,-4.16,50.2823796175,133.16
2020-05-06 23:30:00,48.98,-4.65,49.200232723,1.6099999999999999,0,1.6099999999999999,47.37,-4.65,47.5976827167,133.65,48.68,-4.65,48.9015838189,1.6099999999999999,0,1.6099999999999999,47.07,-4.65,47.2991268418,133.64
2020-05-07 00:00:00,45.9075,-5.82,46.2749495543,1.6175000000000002,0,1.6175000000000002,44.29,-5.82,44.6707566535,133.95,45.6275,-5.8,45.9946600841,1.6175000000000002,0,1.6175000000000002,44.01,-5.8,44.390540659,133.95
2020-05-07 00:30:00,45.0875,-6.24,45.5172522924,1.8775,0,1.8775,43.21,-6.24,43.6582374816,134.36,44.8175,-6.23,45.2484387162,1.8775,0,1.8775,42.94,-6.23,43.3895897653,134.35
2020-05-07 01:00:00,44.07,-6.53,44.5511593564,1.8900000000000001,0,1.8900000000000001,42.18,-6.53,42.6824706408,134.49,43.81,-6.52,44.2925106536,1.8900000000000001,0,1.8900000000000001,41.92,-6.52,42.4240120686,134.48
2020-05-07 01:30:00,45.706,-6.68,46.1915667195,1.876,0,1.876,43.83,-6.68,44.3361173311,134.06,45.436,-6.67,45.9229680661,1.876,0,1.876,43.56,-6.67,44.0677035934,134.06
2020-05-07 02:00:00,45.3135,-6.77,45.816440087,1.7335,0,1.7335,43.58,-6.77,44.1027130685,134.06,45.0235,-6.75,45.5266740741,1.7335,0,1.7335,43.29,-6.75,43.8130870859,134.06
2020-05-07 02:30:00,45.183,-6.74,45.682940897,1.4929999999999999,0,1.4929999999999999,43.69,-6.74,44.206828658,134.19,44.903,-6.73,45.404540621,1.4929999999999999,0,1.4929999999999999,43.41,-6.73,43.9285897793,134.19
2020-05-07 03:00:00,44.0905,-6.94,44.6333484096,1.4605000000000001,0,1.4605000000000001,42.63,-6.94,43.1912085962,134.49,43.8205,-6.92,44.3635280411,1.4605000000000001,0,1.4605000000000001,42.36,-6.92,42.9215097591,134.49
2020-05-07 03:30:00,43.023,-7.14,43.6114449313,1.473,0,1.473,41.55,-7.14,42.1590097132,134.77,42.763,-7.12,43.3516847308,1.473,0,1.473,41.29,-7.12,41.899385437,134.77
2020-05-07 04:00:00,42.256,-7.4,42.8990621809,1.776,0,1.776,40.48,-7.4,41.1508250221,134.93,41.996,-7.39,42.6412489967,1.776,0,1.776,40.22,-7.39,40.8932818443,134.93
2020-05-07 04:30:00,42.103,-7.33,42.7363020043,1.7429999999999999,0,1.7429999999999999,40.36,-7.33,41.0202206235,135.03,41.853,-7.32,42.488304379,1.7429999999999999,0,1.7429999999999999,40.11,-7.32,40.7724723312,135.01
2020-05-07 05:00:00,41.919,-7.18,42.529459919,1.449,0,1.449,40.47,-7.18,41.10198657,135.03,41.659,-7.16,42.2698223441,1.449,0,1.449,40.21,-7.16,40.8424986993,135.01
2020-05-07 05:30:00,42.934,-6.61,43.4398487106,1.374,0,1.374,41.56,-6.61,42.0823680417,134.68,42.664,-6.6,43.1714824392,1.374,0,1.374,41.29,-6.6,41.8141614767,134.66
2020-05-07 06:00:00,43.579,-6.49,44.0596112216,1.979,0,1.979,41.6,-6.49,42.1032077163,134.48,43.319,-6.48,43.800983562,1.979,0,1.979,41.34,-6.48,41.8447846213,134.46
2020-05-07 06:30:00,47.1625,-5.58,47.4914498226,4.7325,0,4.7325,42.43,-5.58,42.7953420363,134.15,46.8925,-5.5600000000000005,47.2209715725,4.7325,0,4.7325,42.16,-5.5600000000000005,42.5250420341,134.13
2020-05-07 07:00:00,51.1005,-4.23,51.275276696,9.1205,0,9.1205,41.98,-4.23,42.1925739912,134.03,50.8405,-4.23,51.0161674398,9.1205,0,9.1205,41.72,-4.23,41.9338920207,134.02
2020-05-07 07:30:00,56.43,-3.19,56.520093772,16.76,0,16.76,39.67,-3.19,39.7980527162,133.68,56.18,-3.21,56.2716313963,16.76,0,16.76,39.42,-3.21,39.5504804016,133.67
2020-05-07 08:00:00,62.116,-2.0,62.1481894829,25.426,0,25.426,36.69,-2.0,36.7444703323,133.12,61.876,-2.01,61.9086381372,25.426,0,25.426,36.45,-2.01,36.505377686,133.1
2020-05-07 08:30:00,65.7945,-0.72,65.7984394211,28.5945,0,28.5945,37.2,-0.72,37.2069670895,132.48,65.5645,-0.74,65.5686759074,28.5945,0,28.5945,36.97,-0.74,36.9774052632,132.46
2020-05-07 09:00:00,70.174,0.42,70.1752568645,38.954,0,38.954,31.22,0.42,31.2228249843,132.19,69.984,0.4,69.9851431091,38.954,0,38.954,31.03,0.4,31.0325780431,132.17
2020-05-07 09:30:00,71.535,1.05,71.542705603,44.405,0,44.405,27.13,1.05,27.1503112321,132.19,71.355,1.02,71.3622899366,44.405,0,44.405,26.95,1.02,26.9692955043,132.17
2020-05-07 10:00:00,70.7865,1.5,70.8023910772,42.3165,0,42.3165,28.47,1.5,28.5094878944,132.46,70.6065,1.46,70.6215933143,42.3165,0,42.3165,28.29,1.46,28.3276490376,132.46
2020-05-07 10:30:00,70.684,1.23,70.6947010461,44.704,0,44.704,25.98,1.23,26.0091003305,132.8,70.524,1.21,70.5343793905,44.704,0,44.704,25.82,1.21,25.8483365035,132.78
2020-05-07 11:00:00,75.147,2.06,75.1752300229,57.607,0,57.607,17.54,2.06,17.6605549177,132.8,75.057,2.02,75.0841770881,57.607,0,57.607,17.45,2.02,17.5665278299,132.78
2020-05-07 11:30:00,77.677,2.89,77.7307431394,71.537,0,71.537,6.14,2.89,6.7861402874,132.62,77.637,2.85,77.6892931426,71.537,0,71.537,6.1,2.85,6.7329414077,132.62
2020-05-07 12:00:00,79.7,3.75,79.7881726824,75.47,0,75.47,4.23,3.75,5.6529107546,132.45,79.7,3.69,79.7853752263,75.47,0,75.47,4.23,3.69,5.6132878066,132.45
2020-05-07 12:30:00,81.358,4.6,81.487938764,81.338,0,81.338,0.02,4.6,4.6000434781,132.24,81.368,4.54,81.4945582478,81.338,0,81.338,0.03,4.54,4.5400991179,132.24
2020-05-07 13:00:00,83.201,4.82,83.3404991646,88.141,0,88.141,-4.94,4.82,6.9018838008,132.36,83.251,4.76,83.386969012,88.141,0,88.141,-4.89,4.76,6.8241995868,132.35
2020-05-07 13:30:00,81.103,4.24,81.2137562793,86.463,0,86.463,-5.36,4.24,6.8342666029,132.63,81.133,4.19,81.2411212933,86.463,0,86.463,-5.33,4.19,6.7797492579,132.63
2020-05-07 14:00:00,77.5865,3.88,77.683456297,82.6065,0,82.6065,-5.02,3.88,6.3446670519,132.71,77.6265,3.8200000000000003,77.7204342644,82.6065,0,82.6065,-4.98,3.8200000000000003,6.2763683767,132.7
2020-05-07 14:30:00,76.348,3.51,76.4286412544,79.288,0,79.288,-2.94,3.51,4.5786133272,132.82,76.378,3.46,76.4563305685,79.288,0,79.288,-2.91,3.46,4.521028644,132.8
2020-05-07 15:00:00,73.6895,2.85,73.7445924136,71.1295,0,71.1295,2.56,2.85,3.8309398325,133.1,73.6695,2.79,73.7223122959,71.1295,0,71.1295,2.54,2.79,3.7730226609,133.09
2020-05-07 15:30:00,72.5155,1.94,72.5414456725,66.2755,0,66.2755,6.24,1.94,6.5346155204,133.59,72.4755,1.9100000000000001,72.500663447,66.2755,0,66.2755,6.2,1.9100000000000001,6.4875342003,133.58
2020-05-07 16:00:00,70.9515,0.5700000000000001,70.9537895552,60.7915,0,60.7915,10.16,0.5700000000000001,10.1759766116,133.79,70.9015,0.54,70.9035563442,60.7915,0,60.7915,10.11,0.54,10.124411094,133.77
2020-05-07 16:30:00,71.2945,0.7000000000000001,71.2979363674,56.9345,0,56.9345,14.36,0.7000000000000001,14.377051158,133.56,71.2045,0.67,71.2076521186,56.9345,0,56.9345,14.27,0.67,14.2857201429,133.54
2020-05-07 17:00:00,74.3845,0.73,74.3880819772,51.4145,0,51.4145,22.97,0.73,22.9815969854,133.32,74.2545,0.7000000000000001,74.25779939,51.4145,0,51.4145,22.84,0.7000000000000001,22.8507242774,133.3
2020-05-07 17:30:00,76.573,0.65,76.5757587556,44.393,0,44.393,32.18,0.65,32.186563967,132.92,76.393,0.63,76.3955977069,44.393,0,44.393,32.0,0.63,32.0062009617,132.9
2020-05-07 18:00:00,77.481,0.39,77.4819815247,38.341,0,38.341,39.14,0.39,39.1419429768,132.47,77.231,0.36,77.2318390368,38.341,0,38.341,38.89,0.36,38.8916662024,132.43
2020-05-07 18:30:00,75.6555,-0.36,75.6563565092,31.6255,0,31.6255,44.03,-0.36,44.0314716992,132.25,75.3855,-0.38,75.3864577378,31.6255,0,31.6255,43.76,-0.38,43.7616498775,132.23
2020-05-07 19:00:00,72.174,-0.53,72.1759459654,23.044,0,23.044,49.13,-0.53,49.1328586589,131.97,71.854,-0.55,71.856104932,23.044,0,23.044,48.81,-0.55,48.8130986519,131.94
2020-05-07 19:30:00,68.246,-0.18,68.2462373761,12.876,0,12.876,55.37,-0.18,55.3702925764,131.77,67.906,-0.19,67.9062658081,12.876,0,12.876,55.03,-0.19,55.0303280019,131.74
2020-05-07 20:00:00,64.6115,-0.71,64.6154008906,8.7515,0,8.7515,55.86,-0.71,55.8645119911,132.08,64.2515,-0.74,64.2557612378,8.7515,0,8.7515,55.5,-0.74,55.5049331141,132.05
2020-05-07 20:30:00,62.697,-1.74,62.7211400486,7.227,0,7.227,55.47,-1.74,55.4972837173,132.33,62.367,-1.28,62.3801337687,7.227,0,7.227,55.14,-1.28,55.1548547274,132.28
2020-05-07 21:00:00,61.4015,-1.82,61.4284673604,5.9915,0,5.9915,55.41,-1.82,55.4398818541,132.43,61.0515,-1.8599999999999999,61.0798268846,5.9915,0,5.9915,55.06,-1.8599999999999999,55.0914076785,132.41
2020-05-07 21:30:00,61.054,-1.27,61.0672073702,1.484,0,1.484,59.57,-1.27,59.5835363167,132.0,60.674,-1.29,60.6877119028,1.484,0,1.484,59.19,-1.29,59.2040556043,131.97
2020-05-07 22:00:00,58.2825,-2.2800000000000002,58.3270795279,1.4225,0,1.4225,56.86,-2.2800000000000002,56.9056939155,131.77,57.9225,-2.3,57.9681464793,1.4225,0,1.4225,56.5,-2.3,56.546794781,131.75
2020-05-07 22:30:00,55.6395,-3.3,55.7372762184,1.4395,0,1.4395,54.2,-3.3,54.3003683229,132.36,55.2995,-3.31,55.3984729054,1.4395,0,1.4395,53.86,-3.31,53.9616132079,132.35
2020-05-07 23:00:00,51.981,-4.57,52.1815030542,1.841,0,1.841,50.14,-4.57,50.3478351074,133.03,51.661,-4.57,51.8627401995,1.841,0,1.841,49.82,-4.57,50.0291644943,133.02
2020-05-07 23:30:00,48.733,-5.2,49.0096448569,1.653,0,1.653,47.08,-5.2,47.3663002566,132.85,48.433,-5.19,48.7102821692,1.653,0,1.653,46.78,-5.19,47.0670213632,132.85
2020-05-08 00:00:00,46.1535,-5.53,46.4836149869,1.4935,0,1.4935,44.66,-5.53,45.0010722094,133.59,45.8735,-5.53,46.2056154839,1.4935,0,1.4935,44.38,-5.53,44.723207622,133.59
2020-05-08 00:30:00,44.8405,-5.89,45.2256845194,1.0705,0,1.0705,43.77,-5.89,44.1645219605,134.11,44.5605,-5.87,44.9454676274,1.0705,0,1.0705,43.49,-5.87,43.8843594006,134.11
2020-05-08 01:00:00,43.441,-6.15,43.8741721403,1.071,0,1.071,42.37,-6.15,42.8140093895,134.28,43.181,-6.14,43.6153454761,1.071,0,1.071,42.11,-6.14,42.5552781685,134.28
2020-05-08 01:30:00,44.7195,-6.24,45.1527549575,1.0795,0,1.0795,43.64,-6.24,44.0838655292,134.28,44.4295,-6.22,44.8627782271,1.0795,0,1.0795,43.35,-6.22,43.7939596292,134.28
2020-05-08 02:00:00,44.5555,-6.14,44.9765736829,1.0955,0,1.0955,43.46,-6.14,43.8915846148,134.28,44.2855,-6.12,44.7063743805,1.0955,0,1.0955,43.19,-6.12,43.6214454139,134.28
2020-05-08 02:30:00,44.31,-6.1,44.7279118672,1.1,0,1.1,43.21,-6.1,43.6384474976,134.4,44.03,-6.09,44.4491732207,1.1,0,1.1,42.93,-6.09,43.3598085789,134.4
2020-05-08 03:00:00,42.7415,-6.64,43.2541954295,1.1015,0,1.1015,41.64,-6.64,42.1660906417,134.88,42.4815,-6.63,42.9957526071,1.1015,0,1.1015,41.38,-6.63,41.9077713557,134.88
2020-05-08 03:30:00,40.971,-7.13,41.5867736306,1.101,0,1.101,39.87,-7.13,40.5025159712,134.16,40.691,-7.66,41.4057131444,1.101,0,1.101,39.59,-7.66,40.3242321688,134.16
2020-05-08 04:00:00,40.2885,-8.69,41.2150376956,1.0885,0,1.0885,39.2,-8.69,40.1516637264,132.04,40.0285,-8.66,40.9545652187,1.0885,0,1.0885,38.94,-8.66,39.8913424191,132.04
2020-05-08 04:30:00,40.574,-8.33,41.4202652816,1.084,0,1.084,39.49,-8.33,40.3590014743,131.96,40.324,-8.32,41.1733818868,1.084,0,1.084,39.24,-8.32,40.1123422403,131.96
2020-05-08 05:00:00,40.552,-8.14,41.3609030849,1.082,0,1.082,39.47,-8.14,40.300626546,131.96,40.302,-8.13,41.1138432161,1.082,0,1.082,39.22,-8.13,40.0537800963,131.96
2020-05-08 05:30:00,40.5845,-8.45,41.4548445932,1.0845,0,1.0845,39.5,-8.45,40.3937185711,132.21,40.3245,-8.43,41.1962401227,1.0845,0,1.0845,39.24,-8.43,40.1353024157,132.21
2020-05-08 06:00:00,40.07,-8.56,40.9741198807,1.25,0,1.25,38.82,-8.56,39.752559666,132.11,39.81,-8.53,40.7135972373,1.25,0,1.25,38.56,-8.53,39.4922080922,132.11
2020-05-08 06:30:00,41.4905,-8.12,42.2776062502,2.5605,0,2.5605,38.93,-8.12,39.7678173904,131.54,41.2405,-8.1,42.0284289529,2.5605,0,2.5605,38.68,-8.1,39.5190131456,131.53
2020-05-08 07:00:00,42.807,-7.36,43.4351107861,3.677,0,3.677,39.13,-7.36,39.8161587801,131.26,42.557,-7.35,43.1870437631,3.677,0,3.677,38.88,-7.35,39.5686353063,131.25
2020-05-08 07:30:00,43.884,-6.93,44.4278106145,6.354,0,6.354,37.53,-6.93,38.1644572869,131.12,43.644,-6.93,44.1907641482,6.354,0,6.354,37.29,-6.93,37.9284721548,131.12
2020-05-08 08:00:00,42.9935,-9.26,43.9794115723,12.9435,0,12.9435,30.05,-9.26,31.4443969572,132.17,43.1235,-0.51,43.1265156516,12.9435,0,12.9435,30.18,-0.51,30.1843088375,132.17
2020-05-08 08:30:00,44.6865,-11.72,46.1978536541,15.5365,0,15.5365,29.15,-11.72,31.4178436561,133.32,45.2065,7.72,45.8609424483,15.5365,0,15.5365,29.67,7.72,30.657907625900002,133.31
2020-05-08 09:00:00,46.2035,-11.13,47.5251545211,16.4235,0,16.4235,29.78,-11.13,31.7919062027,133.15,46.7435,8.25,47.4659592998,16.4235,0,16.4235,30.32,8.25,31.4223630556,133.15
2020-05-08 09:30:00,45.8665,-10.56,47.0664362604,21.3965,0,21.3965,24.47,-10.56,26.65135081,132.69,46.3965,8.66,47.1977839761,21.3965,0,21.3965,25.0,8.66,26.4574299583,132.7
2020-05-08 10:00:00,45.3635,-9.07,46.2613449032,27.3935,0,27.3935,17.97,-9.07,20.1292275063,132.31,45.9035,10.04,46.9886466314,27.3935,0,27.3935,18.51,10.04,21.0575805828,132.33
2020-05-08 10:30:00,44.468,4.08,44.654780528,35.588,0,35.588,8.88,4.08,9.7724510743,133.21,44.328,0.58,44.331794279,35.588,0,35.588,8.74,0.58,8.7592237099,133.21
2020-05-08 11:00:00,41.778,13.42,43.880493206,38.308,0,38.308,3.47,13.42,13.8613599621,133.67,41.208,-5.69,41.5989827279,38.308,0,38.308,2.9,-5.69,6.3863996117,133.69
2020-05-08 11:30:00,38.19,13.7,40.572972531,38.46,0,38.46,-0.27,13.7,13.7026603256,133.6,37.68,-5.4,38.0649760278,38.46,0,38.46,-0.78,-5.4,5.4560425218,133.62
2020-05-08 12:00:00,38.6995,13.24,40.9016980118,37.4495,0,37.4495,1.25,13.24,13.2988758923,133.49,38.1395,-5.82,38.5810038782,37.4495,0,37.4495,0.6900000000000001,-5.82,5.8607593365,133.5
2020-05-08 12:30:00,39.245,13.7,41.56753571,40.235,0,40.235,-0.99,13.7,13.7357234975,133.62,38.735,-5.37,39.1054615751,40.235,0,40.235,-1.5,-5.37,5.5755627519,133.62
2020-05-08 13:00:00,37.9075,14.29,40.5115126384,43.1175,0,43.1175,-5.21,14.29,15.2101347792,133.37,37.4275,-4.76,37.728972372,43.1175,0,43.1175,-5.69,-4.76,7.4184701927,133.38
2020-05-08 13:30:00,37.694,13.62,40.0791970478,40.814,0,40.814,-3.12,13.62,13.9727878392,133.6,37.194,-5.5,37.5984525745,40.814,0,40.814,-3.62,-5.5,6.5844058198,133.62
2020-05-08 14:00:00,36.917,12.44,38.9566231724,34.477,0,34.477,2.44,12.44,12.6770343535,133.89,36.367,-6.74,36.9862986659,34.477,0,34.477,1.8900000000000001,-6.74,6.9999785714,133.89
2020-05-08 14:30:00,37.428,11.08,39.0335955812,31.638,0,31.638,5.79,11.08,12.501619895,134.26,36.828,-8.21,37.7320246475,31.638,0,31.638,5.19,-8.21,9.7128883449,134.26
2020-05-08 15:00:00,39.4875,10.76,40.9272556648,31.7175,0,31.7175,7.77,10.76,13.2721701315,134.55,38.8775,-8.58,39.81301805,31.7175,0,31.7175,7.16,-8.58,11.1750615211,134.54
2020-05-08 15:30:00,36.8995,11.36,38.6085832458,36.9495,0,36.9495,-0.05,11.36,11.3601100347,134.69,36.3695,-8.05,37.2497386602,36.9495,0,36.9495,-0.58,-8.05,8.0708673635,134.7
2020-05-08 16:00:00,35.9845,11.36,37.7350479031,35.6145,0,35.6145,0.37,11.36,11.366023931,134.85,35.4545,-8.07,36.3613320747,35.6145,0,35.6145,-0.16,-8.07,8.0715859656,134.85
2020-05-08 16:30:00,36.785,10.51,38.2569774682,32.985,0,32.985,3.8,10.51,11.1758713307,134.85,36.205,-8.95,37.2948324168,32.985,0,32.985,3.22,-8.95,9.5116192102,134.85
2020-05-08 17:00:00,41.7675,10.25,43.0068198807,29.3175,0,29.3175,12.45,10.25,16.1265309351,134.68,41.0975,-9.14,42.1015926807,29.3175,0,29.3175,11.78,-9.14,14.9099966465,134.68
2020-05-08 17:30:00,47.5815,9.89,48.5984695464,26.2015,0,26.2015,21.38,9.89,23.5566657233,134.26,46.8315,-9.33,47.7518407211,26.2015,0,26.2015,20.63,-9.33,22.6416827997,134.25
2020-05-08 18:00:00,52.147,9.55,53.01426326,20.857,0,20.857,31.29,9.55,32.7149293137,134.15,51.277,-9.64,52.1752846566,20.857,0,20.857,30.42,-9.64,31.9109072262,134.11
2020-05-08 18:30:00,54.324,9.45,55.1398175187,14.804,0,14.804,39.52,9.45,40.6341346653,134.02,53.374,-9.69,54.2464743186,14.804,0,14.804,38.57,-9.69,39.7685931358,133.97
2020-05-08 19:00:00,55.6465,9.12,56.3888939619,9.2165,0,9.2165,46.43,9.12,47.3172199099,133.26,54.6365,-9.8,55.5084419908,9.2165,0,9.2165,45.42,-9.8,46.4652170984,133.23
2020-05-08 19:30:00,58.1775,9.69,58.9789590129,4.9475,0,4.9475,53.23,9.69,54.1047964602,133.43,57.0675,-9.28,57.8171078164,4.9475,0,4.9475,52.12,-9.28,52.9397091038,133.41
2020-05-08 20:00:00,58.4755,9.01,59.1655660013,4.6555,0,4.6555,53.82,9.01,54.5689701204,133.59,57.3655,-9.96,58.223725321,4.6555,0,4.6555,52.71,-9.96,53.6427599961,133.55
2020-05-08 20:30:00,58.0795,8.45,58.6909773326,4.6695,0,4.6695,53.41,8.45,54.0743062831,133.59,56.9995,-10.49,57.9567347273,4.6695,0,4.6695,52.33,-10.49,53.3710502051,133.55
2020-05-08 21:00:00,57.3205,8.23,57.9083121862,4.2105,0,4.2105,53.11,8.23,53.7438833729,133.59,56.2305,-10.71,57.2413594375,4.2105,0,4.2105,52.02,-10.71,53.1110581706,133.55
2020-05-08 21:30:00,57.3015,8.62,57.9462363079,1.2415,0,1.2415,56.06,8.62,56.718850482,133.34,56.1615,-10.28,57.0945924081,1.2415,0,1.2415,54.92,-10.28,55.8738292942,133.32
2020-05-08 22:00:00,55.9195,5.88,56.2277945526,1.0695000000000001,0,1.0695000000000001,54.85,5.88,55.1642719521,133.5,54.8195,-13.03,56.3467699185,1.0695000000000001,0,1.0695000000000001,53.75,-13.03,55.3068115154,133.48
2020-05-08 22:30:00,53.67,7.16,54.1454938107,1.07,0,1.07,52.6,7.16,53.0850788829,132.51,52.59,-11.47,53.8262854004,1.07,0,1.07,51.52,-11.47,52.7813537151,132.49
2020-05-08 23:00:00,49.5765,6.55,50.007317987,1.0765,0,1.0765,48.5,6.55,48.9402952586,133.06,48.5465,-12.25,50.0682051031,1.0765,0,1.0765,47.47,-12.25,49.0251302905,133.05
2020-05-08 23:30:00,45.188,5.78,45.5561603299,1.078,0,1.078,44.11,5.78,44.4870823948,133.59,44.188,-13.21,46.1203148732,1.078,0,1.078,43.11,-13.21,45.088537346,133.59
2020-05-09 00:00:00,43.597,5.29,43.9167679708,1.077,0,1.077,42.52,5.29,42.8478062449,133.99,42.627,-13.81,44.8082272468,1.077,0,1.077,41.55,-13.81,43.7849129267,133.99
2020-05-09 00:30:00,44.233,5.22,44.5399448697,1.533,0,1.533,42.7,5.22,43.0178846528,133.89,43.253,-13.86,45.4193968366,1.533,0,1.533,41.72,-13.86,43.9620063236,133.88
2020-05-09 01:00:00,42.613,-2.51,42.6868582704,1.5430000000000001,0,1.5430000000000001,41.07,-2.51,41.1466280514,133.45,42.323,-3.34,42.4545866662,1.5430000000000001,0,1.5430000000000001,40.78,-3.34,40.9165492191,133.46
2020-05-09 01:30:00,44.1795,-2.77,44.2662526113,1.5195,0,1.5195,42.66,-2.77,42.749836257,133.45,43.8995,-2.79,43.9880688397,1.5195,0,1.5195,42.38,-2.79,42.4717376616,133.46
2020-05-09 02:00:00,43.415,-2.8200000000000003,43.5064894585,1.5150000000000001,0,1.5150000000000001,41.9,-2.8200000000000003,41.9947901531,133.53,43.155,-2.84,43.2483482344,1.5150000000000001,0,1.5150000000000001,41.64,-2.84,41.7367368154,133.53
2020-05-09 02:30:00,42.786,-3.11,42.8988798921,1.616,0,1.616,41.17,-3.11,41.2872982889,133.98,42.516,-3.13,42.6310585841,1.616,0,1.616,40.9,-3.13,41.0195916606,133.97
2020-05-09 03:00:00,41.341,-3.37,41.4781289477,1.871,0,1.871,39.47,-3.37,39.6136062484,134.33,41.081,-3.38,41.219812724,1.871,0,1.871,39.21,-3.38,39.3554125884,134.33
2020-05-09 03:30:00,40.359,-3.47,40.5078977608,1.619,0,1.619,38.74,-3.47,38.8950960919,134.99,40.109,-3.49,40.2605511761,1.619,0,1.619,38.49,-3.49,38.6479003311,134.99
2020-05-09 04:00:00,39.8645,-3.6,40.0267205783,1.5345,0,1.5345,38.33,-3.6,38.4986869906,135.13,39.6345,-3.63,39.8003830415,1.5345,0,1.5345,38.1,-3.63,38.2725345385,135.12
2020-05-09 04:30:00,39.3105,-3.67,39.481442606,1.5005000000000002,0,1.5005000000000002,37.81,-3.67,37.9876953763,135.13,39.0605,-3.68,39.2334686237,1.5005000000000002,0,1.5005000000000002,37.56,-3.68,37.7398463166,135.12
2020-05-09 05:00:00,39.214,-3.5,39.3698843788,1.464,0,1.464,37.75,-3.5,37.9119044628,135.03,38.974,-3.5300000000000002,39.133535184,1.464,0,1.464,37.51,-3.5300000000000002,37.6757348966,135.02
2020-05-09 05:30:00,39.0635,-6.36,39.5778553266,1.4735,0,1.4735,37.59,-6.36,38.1242403203,133.32,38.7935,-7.16,39.4487166109,1.4735,0,1.4735,37.32,-7.16,38.0006315737,133.31
2020-05-09 06:00:00,38.822,-9.31,39.9227226526,2.112,0,2.112,36.71,-9.31,37.8721559988,131.53,38.572,-9.29,39.6749704978,2.112,0,2.112,36.46,-9.29,37.6249345514,131.52
2020-05-09 06:30:00,40.709,-9.19,41.7334252249,4.019,0,4.019,36.69,-9.19,37.8234345347,131.37,40.479,-9.16,41.5024703,4.019,0,4.019,36.46,-9.16,37.5930472295,131.36
2020-05-09 07:00:00,43.4405,-1.69,43.4733612716,7.3705,0,7.3705,36.07,-1.69,36.1095693688,132.71,42.8005,-12.19,44.5025718386,7.3705,0,7.3705,35.43,-12.19,37.4684000192,132.7
