Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-09 07:30:00,47.751,4.94,48.005849654,14.131,0,14.131,33.62,4.94,33.9809946882,133.73,46.801,-14.59,49.0224611887,14.131,0,14.131,32.67,-14.59,35.7798406928,133.71
2020-05-09 08:00:00,52.816,5.57,53.1088952625,23.656,0,23.656,29.16,5.57,29.6872110512,133.54,51.906,-13.91,53.7375188858,23.656,0,23.656,28.25,-13.91,31.4888964557,133.53
2020-05-09 08:30:00,58.951,6.39,59.2963110235,38.151,0,38.151,20.8,6.39,21.7594140546,133.82,58.171,-13.2,59.6498553309,38.151,0,38.151,20.02,-13.2,23.98,133.81
2020-05-09 09:00:00,63.889,7.59,64.3382656045,49.439,0,49.439,14.45,7.59,16.322089327,133.26,63.169,-11.89,64.2782596295,49.439,0,49.439,13.73,-11.89,18.1627365779,133.26
2020-05-09 09:30:00,66.7955,8.79,67.3713805725,56.0155,0,56.0155,10.78,8.79,13.909439241,132.64,66.1455,-10.54,66.9799878341,56.0155,0,56.0155,10.13,-10.54,14.6187721783,132.64
2020-05-09 10:00:00,70.177,10.16,70.9086520038,64.247,0,64.247,5.93,10.16,11.7639491668,132.25,69.587,-9.05,70.1730223733,64.247,0,64.247,5.34,-9.05,10.508001713,132.25
2020-05-09 10:30:00,72.597,3.62,72.6871983846,72.247,0,72.247,0.35000000000000003,3.62,3.6368805314,132.65,72.437,-2.08,72.4668570382,72.247,0,72.247,0.19,-2.08,2.0886598574,132.65
2020-05-09 11:00:00,73.815,1.35,73.8273440197,78.865,0,78.865,-5.05,1.35,5.2273320155,132.52,73.865,1.3,73.8764389031,78.865,0,78.865,-5.0,1.3,5.1662365412,132.52
2020-05-09 11:30:00,74.5595,2.15,74.5904922912,84.3595,0,84.3595,-9.8,2.15,10.0330703177,132.11,74.6295,2.11,74.6593220586,84.3595,0,84.3595,-9.73,2.11,9.9561538759,132.1
2020-05-09 12:00:00,75.1045,2.59,75.1491451731,86.4745,0,86.4745,-11.37,2.59,11.6612606523,132.0,75.1945,2.54,75.2373871838,86.4745,0,86.4745,-11.28,2.54,11.562439189,131.99
2020-05-09 12:30:00,76.076,2.86,76.1297404173,88.916,0,88.916,-12.84,2.86,13.1546645719,131.92,76.166,2.8,76.217449157,88.916,0,88.916,-12.75,2.8,13.0538308553,131.9
2020-05-09 13:00:00,75.6575,3.09,75.720574524,89.3675,0,89.3675,-13.71,3.09,14.0539033724,132.17,75.7675,3.04,75.8284620459,89.3675,0,89.3675,-13.6,3.04,13.9356234163,132.16
2020-05-09 13:30:00,74.213,2.68,74.2613746776,87.473,0,87.473,-13.26,2.68,13.5281188641,132.47,74.313,2.62,74.3591713846,87.473,0,87.473,-13.16,2.62,13.4182711256,132.46
2020-05-09 14:00:00,71.14,2.22,71.1746303116,86.44,0,86.44,-15.3,2.22,15.4602199208,132.71,71.25,2.17,71.2830372529,86.44,0,86.44,-15.19,2.17,15.3442171517,132.71
2020-05-09 14:30:00,68.1235,0.85,68.1288026627,79.4835,0,79.4835,-11.36,0.85,11.3917557909,132.93,68.2135,0.8200000000000001,68.2184284651,79.4835,0,79.4835,-11.27,0.8200000000000001,11.2997920335,132.91
2020-05-09 15:00:00,67.3945,0.34,67.3953576313,77.3445,0,77.3445,-9.95,0.34,9.9558073505,133.18,67.4745,0.31,67.4752121171,77.3445,0,77.3445,-9.87,0.31,9.8748670877,133.17
2020-05-09 15:30:00,67.3355,0.08,67.3355475232,74.6255,0,74.6255,-7.29,0.08,7.2904389443,133.18,67.3955,0.03,67.395506677,74.6255,0,74.6255,-7.23,0.03,7.2300622404,133.24
2020-05-09 16:00:00,64.0865,-1.08,64.0955995545,63.0465,0,63.0465,1.04,-1.08,1.4993331851,133.58,64.0965,-1.11,64.1061105687,63.0465,0,63.0465,1.05,-1.11,1.5279397894,133.57
2020-05-09 16:30:00,65.2795,-2.18,65.3158902584,59.3095,0,59.3095,5.97,-2.18,6.3555723582,133.7,65.2495,-2.2,65.2865778721,59.3095,0,59.3095,5.94,-2.2,6.3343192215,133.67
2020-05-09 17:00:00,67.96,-2.5700000000000003,68.008576665,55.97,0,55.97,11.99,-2.5700000000000003,12.2623407227,133.49,67.89,-2.59,67.9393862204,55.97,0,55.97,11.92,-2.59,12.1981351034,133.48
2020-05-09 17:30:00,70.398,-2.22,70.4329951372,49.468,0,49.468,20.93,-2.22,21.0474060159,132.7,70.278,-2.24,70.3136891651,49.468,0,49.468,20.81,-2.24,20.9302102235,132.67
2020-05-09 18:00:00,70.6675,-2.09,70.6983992481,40.3275,0,40.3275,30.34,-2.09,30.4119006312,132.7,70.4675,-2.1,70.4987840764,40.3275,0,40.3275,30.14,-2.1,30.2130700194,132.75
2020-05-09 18:30:00,68.133,-2.55,68.1807024678,29.553,0,29.553,38.58,-2.55,38.6641810983,132.83,67.893,-2.58,67.9420035692,29.553,0,29.553,38.34,-2.58,38.426709461,132.75
2020-05-09 19:00:00,65.476,-3.06,65.5474650616,22.146,0,22.146,43.33,-3.06,43.4379154656,132.75,65.206,-3.08,65.2787012432,22.146,0,22.146,43.06,-3.08,43.1700127403,132.75
2020-05-09 19:30:00,62.9765,-3.48,63.0725768639,16.6465,0,16.6465,46.33,-3.48,46.460513342,132.82,62.6865,-3.5,62.7841324082,16.6465,0,16.6465,46.04,-3.5,46.1728448333,132.75
2020-05-09 20:00:00,59.529,-3.89,59.6559631638,12.229,0,12.229,47.3,-3.89,47.459689211,132.82,59.229,-3.9,59.3572610638,12.229,0,12.229,47.0,-3.9,47.1615309336,132.75
2020-05-09 20:30:00,56.5295,-4.26,56.6897871777,8.2395,0,8.2395,48.29,-4.26,48.4775380976,133.01,56.2095,-4.28,56.3722120397,8.2395,0,8.2395,47.97,-4.28,48.1605575134,132.99
2020-05-09 21:00:00,55.108,-4.63,55.3021569561,5.898,0,5.898,49.21,-4.63,49.4273304964,133.15,54.798,-4.64,54.9940942647,5.898,0,5.898,48.9,-4.64,49.1196457642,133.12
2020-05-09 21:30:00,55.788,-4.23,55.948135304,5.698,0,5.698,50.09,-4.23,50.2682902037,133.15,55.458,-4.25,55.620610065,5.698,0,5.698,49.76,-4.25,49.9411663861,133.12
2020-05-09 22:00:00,54.6415,-4.66,54.839849765,5.7015,0,5.7015,48.94,-4.66,49.1613588095,132.88,54.3315,-4.66,54.5309773638,5.7015,0,5.7015,48.63,-4.66,48.8527634838,132.85
2020-05-09 22:30:00,51.057,-5.13,51.3140735958,2.597,0,2.597,48.46,-5.13,48.7307756967,133.48,50.757,-5.14,51.0165918991,2.597,0,2.597,48.16,-5.14,48.4335131908,133.46
2020-05-09 23:00:00,48.2625,-5.64,48.590930288,1.7825000000000002,0,1.7825000000000002,46.48,-5.64,46.8209354883,133.92,47.9625,-5.64,48.2929705677,1.7825000000000002,0,1.7825000000000002,46.18,-5.64,46.5231340303,133.89
2020-05-09 23:30:00,45.594,-6.32,46.0299384749,1.774,0,1.774,43.82,-6.32,44.273409627,134.42,45.304,-6.32,45.7427023251,1.774,0,1.774,43.53,-6.32,43.9863990342,134.42
2020-05-10 00:00:00,43.316,-6.75,43.8387768534,1.816,0,1.816,41.5,-6.75,42.0453624078,134.42,43.056,-6.75,43.5818957366,1.816,0,1.816,41.24,-6.75,41.7887556647,134.42
2020-05-10 00:30:00,42.3515,-6.91,42.9115095545,1.8315000000000001,0,1.8315000000000001,40.52,-6.91,41.104969286,134.42,42.0915,-6.9,42.6533043532,1.8315000000000001,0,1.8315000000000001,40.26,-6.9,40.847002338,134.42
2020-05-10 01:00:00,41.046,-7.19,41.6709757025,1.806,0,1.806,39.24,-7.19,39.8932788825,134.54,40.786,-7.18,41.4131645253,1.806,0,1.806,38.98,-7.18,39.6357515382,134.53
2020-05-10 01:30:00,42.392,-7.14,42.9890830793,1.6720000000000002,0,1.6720000000000002,40.72,-7.14,41.3412384914,134.54,42.132,-7.13,42.7310463715,1.6720000000000002,0,1.6720000000000002,40.46,-7.13,41.0834334008,134.53
2020-05-10 02:00:00,41.854,-7.18,42.4653943347,1.584,0,1.584,40.27,-7.18,40.905076702,134.54,41.594,-7.18,42.2091605697,1.584,0,1.584,40.01,-7.18,40.6491389823,134.53
2020-05-10 02:30:00,41.5155,-7.43,42.1751305896,1.6055000000000001,0,1.6055000000000001,39.91,-7.43,40.595726376100004,134.54,41.2555,-7.41,41.9156817939,1.6055000000000001,0,1.6055000000000001,39.65,-7.41,40.3364673714,134.53
2020-05-10 03:00:00,40.056,-7.85,40.8179572737,1.5859999999999999,0,1.5859999999999999,38.47,-7.85,39.2627482482,134.77,39.806,-7.84,40.5707189485,1.5859999999999999,0,1.5859999999999999,38.22,-7.84,39.0158173053,134.77
2020-05-10 03:30:00,39.4315,-8.12,40.2588821535,1.5915,0,1.5915,37.84,-8.12,38.7014211625,134.77,39.1815,-8.1,40.0099980286,1.5915,0,1.5915,37.59,-8.1,38.4528035389,134.77
2020-05-10 04:00:00,38.675,-8.31,39.5577012098,1.545,0,1.545,37.13,-8.31,38.0485610766,134.85,38.435,-8.3,39.320976908,1.545,0,1.545,36.89,-8.3,37.8121951227,134.77
2020-05-10 04:30:00,38.869,-8.42,39.7705363429,1.529,0,1.529,37.34,-8.42,38.2775652308,134.85,38.629,-8.39,39.5296311771,1.529,0,1.529,37.1,-8.39,38.0368518676,134.77
2020-05-10 05:00:00,38.4,-8.54,39.3381697592,1.56,0,1.56,36.84,-8.54,37.8168904063,134.85,38.16,-8.51,39.0973873807,1.56,0,1.56,36.6,-8.51,37.5763236626,134.77
2020-05-10 05:30:00,38.662,-8.69,39.6265863279,1.532,0,1.532,37.13,-8.69,38.1333581002,134.65,38.412,-8.67,39.3783016901,1.532,0,1.532,36.88,-8.67,37.8853969228,134.63
2020-05-10 06:00:00,38.831,-8.73,39.8002444842,2.071,0,2.071,36.76,-8.73,37.7824099284,134.79,38.581,-8.7,39.5497605682,2.071,0,2.071,36.51,-8.7,37.5322541289,134.78
2020-05-10 06:30:00,41.0115,-8.75,41.934539847799996,4.3915,0,4.3915,36.62,-8.75,37.650855236,133.98,40.7715,-8.73,41.6956605926,4.3915,0,4.3915,36.38,-8.73,37.4127959394,133.97
2020-05-10 07:00:00,43.096,-8.34,43.8955671566,8.236,0,8.236,34.86,-8.34,35.8437609634,134.22,42.866,-8.31,43.6640590875,8.236,0,8.236,34.63,-8.31,35.6131015218,134.22
2020-05-10 07:30:00,46.7795,-8.07,47.4704805142,14.0795,0,14.0795,32.7,-8.07,33.6810762892,133.93,46.5595,-8.04,47.2485834735,14.0795,0,14.0795,32.48,-8.04,33.4603048402,133.93
2020-05-10 08:00:00,50.726,-7.27,51.2443165239,19.646,0,19.646,31.08,-7.27,31.9189489175,133.93,50.526,-7.26,51.0449240963,19.646,0,19.646,30.88,-7.26,31.7219482378,133.93
2020-05-10 08:30:00,55.103,-6.29,55.4608394185,28.803,0,28.803,26.3,-6.29,27.0417103749,133.84,54.923,-6.27,55.2797325337,28.803,0,28.803,26.12,-6.27,26.8620047651,133.84
2020-05-10 09:00:00,60.3915,-5.52,60.6432491894,39.2515,0,39.2515,21.14,-5.52,21.848798594,133.84,60.2615,-5.51,60.5128786479,39.2515,0,39.2515,21.01,-5.51,21.7205018358,133.84
2020-05-10 09:30:00,65.6975,-3.99,65.818550624,50.3075,0,50.3075,15.39,-3.99,15.8988112763,133.25,65.5975,-4.0,65.7193427101,50.3075,0,50.3075,15.29,-4.0,15.8045594687,133.25
2020-05-10 10:00:00,69.277,-2.59,69.3253981525,56.437,0,56.437,12.84,-2.59,13.0986144305,133.09,69.197,-2.6,69.2458288202,56.437,0,56.437,12.76,-2.6,13.0221964353,133.09
2020-05-10 10:30:00,73.2395,-1.29,73.2508597919,64.1295,0,64.1295,9.11,-1.29,9.2008803927,132.62,73.1895,-1.32,73.201402379,64.1295,0,64.1295,9.06,-1.32,9.1556539908,132.62
2020-05-10 11:00:00,74.862,-0.35000000000000003,74.8628181676,69.762,0,69.762,5.1,-0.35000000000000003,5.1119956964,132.27,74.852,-0.37,74.8529144656,69.762,0,69.762,5.09,-0.37,5.103430219,132.27
2020-05-10 11:30:00,77.675,0.99,77.6813087235,74.845,0,74.845,2.83,0.99,2.9981661061000002,131.75,77.675,0.9500000000000001,77.6808092453,74.845,0,74.845,2.83,0.9500000000000001,2.9851968108999998,131.74
2020-05-10 12:00:00,77.3555,1.15,77.3640477241,65.2055,0,65.2055,12.15,1.15,12.20430252,131.59,77.3155,1.11,77.3234675907,65.2055,0,65.2055,12.11,1.11,12.1607647786,131.59
2020-05-10 12:30:00,75.1395,-0.29,75.1400596237,48.6595,0,48.6595,26.48,-0.29,26.4815879433,132.35,74.9895,-0.32,74.9901827591,48.6595,0,48.6595,26.33,-0.32,26.3319444781,132.34
2020-05-10 13:00:00,73.48,-1.04,73.4873594573,41.84,0,41.84,31.64,-1.04,31.657087674,132.89,73.29,-1.07,73.2978103356,41.84,0,41.84,31.45,-1.07,31.4681966436,132.88
2020-05-10 13:30:00,68.9745,-1.3900000000000001,68.988504479,31.3345,0,31.3345,37.64,-1.3900000000000001,37.6656567711,132.79,68.7545,-1.4100000000000001,68.7689564429,31.3345,0,31.3345,37.42,-1.4100000000000001,37.4465552488,132.78
2020-05-10 14:00:00,65.7845,-2.33,65.8257498267,24.3045,0,24.3045,41.48,-2.33,41.5453884324,133.12,65.5145,-2.37,65.557353594,24.3045,0,24.3045,41.21,-2.37,41.2780934637,133.1
2020-05-10 14:30:00,65.4085,-2.81,65.4688320673,24.1985,0,24.1985,41.21,-2.81,41.3056921017,133.27,65.1485,-2.83,65.2099375268,24.1985,0,24.1985,40.95,-2.83,41.0476722848,133.26
2020-05-10 15:00:00,64.552,-2.8200000000000003,64.6135674917,20.602,0,20.602,43.95,-2.8200000000000003,44.0403780638,133.27,64.272,-2.84,64.3347152321,20.602,0,20.602,43.67,-2.84,43.7622497137,133.26
2020-05-10 15:30:00,65.0355,-2.85,65.0979167121,18.6055,0,18.6055,46.43,-2.85,46.5173881468,133.36,64.7455,-2.87,64.8090786098,18.6055,0,18.6055,46.14,-2.87,46.2291736893,133.34
2020-05-10 16:00:00,65.4815,-2.7,65.5371409374,15.1115,0,15.1115,50.37,-2.7,50.4423125957,132.91,65.1515,-2.7199999999999998,65.2082537126,15.1115,0,15.1115,50.04,-2.7199999999999998,50.1138703355,132.89
2020-05-10 16:30:00,67.488,-1.74,67.510426928,13.118,0,13.118,54.37,-1.74,54.3978354349,132.74,67.138,-1.77,67.1613277415,13.118,0,13.118,54.02,-1.77,54.0489898148,132.71
2020-05-10 17:00:00,71.2175,-0.14,71.2176376065,10.8275,0,10.8275,60.39,-0.14,60.3901622783,132.5,70.8275,-0.18,70.8277287243,10.8275,0,10.8275,60.0,-0.18,60.0002699994,132.49
2020-05-10 17:30:00,74.285,0.89,74.2903313023,9.655,0,9.655,64.63,0.89,64.6361276687,132.34,73.865,0.85,73.869890517,9.655,0,9.655,64.21,0.85,64.2156258242,132.33
2020-05-10 18:00:00,75.3985,0.8,75.4027439968,10.9685,0,10.9685,64.43,0.8,64.434966439,132.27,74.9885,0.76,74.9923511583,10.9685,0,10.9685,64.02,0.76,64.0245109314,132.25
2020-05-10 18:30:00,72.944,0.08,72.9440438693,9.354,0,9.354,63.59,0.08,63.5900503224,132.27,72.534,0.03,72.534006204,9.354,0,9.354,63.18,0.03,63.1800071225,132.25
2020-05-10 19:00:00,69.0555,-1.04,69.06333093800001,7.5555,0,7.5555,61.5,-1.04,61.5087928674,132.91,68.6555,-1.07,68.6638375002,7.5555,0,7.5555,61.1,-1.07,61.1093683489,132.9
2020-05-10 19:30:00,62.553,-3.01,62.6253775158,6.203,0,6.203,56.35,-3.01,56.4303340412,133.77,62.183,-3.03,62.2567778559,6.203,0,6.203,55.98,-3.03,56.061941636,133.76
2020-05-10 20:00:00,61.385,-3.17,61.4667969314,4.585,0,4.585,56.8,-3.17,56.8883898524,133.59,61.005,-3.18,61.0878255056,4.585,0,4.585,56.42,-3.18,56.5095460962,133.59
2020-05-10 20:30:00,59.366,-3.56,59.4726454431,2.356,0,2.356,57.01,-3.56,57.1210442832,132.72,58.996,-3.56,59.1033130713,2.356,0,2.356,56.64,-3.56,56.7517682544,132.71
2020-05-10 21:00:00,58.193,-3.86,58.3208783284,1.733,0,1.733,56.46,-3.86,56.5917944582,132.86,57.823,-3.87,57.9523617206,1.733,0,1.733,56.09,-3.87,56.2233492421,132.86
2020-05-10 21:30:00,58.375,-3.69,58.491509854,1.655,0,1.655,56.72,-3.69,56.8399023574,132.64,58.005,-3.71,58.1235247125,1.655,0,1.655,56.35,-3.71,56.4719983709,132.65
2020-05-10 22:00:00,56.401,-4.14,56.5527399955,1.651,0,1.651,54.75,-4.14,54.9063029169,133.32,56.031,-4.14,56.1837392935,1.651,0,1.651,54.38,-4.14,54.5373633393,133.32
2020-05-10 22:30:00,53.922,-5.15,54.1673756425,1.712,0,1.712,52.21,-5.15,52.4633834212,134.22,53.592,-5.15,53.8388796689,1.712,0,1.712,51.88,-5.15,52.1349872926,134.22
2020-05-10 23:00:00,50.6775,-5.62,50.9881692773,1.7475,0,1.7475,48.93,-5.62,49.2516933719,134.92,50.3775,-5.08,50.6329823954,1.7475,0,1.7475,48.63,-5.08,48.8946142228,134.93
2020-05-10 23:30:00,48.598,-3.03,48.6923659725,1.738,0,1.738,46.86,-3.03,46.9578587672,132.52,48.298,-3.06,48.3948386091,1.738,0,1.738,46.56,-3.06,46.6604457758,132.52
2020-05-11 00:00:00,46.168,-3.63,46.3104861128,1.698,0,1.698,44.47,-3.63,44.6179089604,132.7,45.878,-3.65,46.0229658323,1.698,0,1.698,44.18,-3.65,44.330518833,132.7
2020-05-11 00:30:00,45.887,-3.87,46.049904115,1.677,0,1.677,44.21,-3.87,44.3790603776,132.7,45.587,-3.89,45.7526684358,1.677,0,1.677,43.91,-3.89,44.0819713715,132.7
2020-05-11 01:00:00,44.8985,-4.06,45.0816914307,1.6385,0,1.6385,43.26,-4.06,43.450100115,132.8,44.6185,-4.08,44.8046531317,1.6385,0,1.6385,42.98,-4.08,43.1732185504,132.81
2020-05-11 01:30:00,46.825,-3.79,46.9781302842,1.625,0,1.625,45.2,-3.79,45.3586166015,132.94,46.535,-3.8200000000000003,46.6915262655,1.625,0,1.625,44.91,-3.8200000000000003,45.0721699056,132.94
2020-05-11 02:00:00,46.658500000000004,-3.81,46.8137984172,1.6385,0,1.6385,45.02,-3.81,45.180930712,133.04,46.3485,-3.83,46.5064764549,1.6385,0,1.6385,44.71,-3.83,44.8737451078,133.04
2020-05-11 02:30:00,46.331,-3.88,46.4931818765,1.651,0,1.651,44.68,-3.88,44.8481526933,133.2,46.041,-3.91,46.2067287416,1.651,0,1.651,44.39,-3.91,44.5618693504,133.2
2020-05-11 03:00:00,45.166,-3.88,45.3323499942,1.576,0,1.576,43.59,-3.88,43.7623411165,133.51,44.866,-3.91,45.0360528466,1.576,0,1.576,43.29,-3.91,43.4662190672,133.51
2020-05-11 03:30:00,43.977,-4.25,44.1818857565,1.867,0,1.867,42.11,-4.25,42.3239246762,133.84,43.707,-4.28,43.9160591242,1.867,0,1.867,41.84,-4.28,42.0583404333,133.84
2020-05-11 04:00:00,43.3595,-4.35,43.5771584692,1.7195,0,1.7195,41.64,-4.35,41.8665988588,133.37,43.0895,-4.36,43.3095210116,1.7195,0,1.7195,41.37,-4.36,41.5991165772,133.36
2020-05-11 04:30:00,43.734,-4.24,43.9390527435,1.574,0,1.574,42.16,-4.24,42.3726704374,133.13,43.444,-4.26,43.6523623187,1.574,0,1.574,41.87,-4.26,42.0861556809,133.13
2020-05-11 05:00:00,44.0985,-3.86,44.2671131005,1.4785,0,1.4785,42.62,-3.86,42.7944388911,133.01,43.8185,-3.88,43.9899459223,1.4785,0,1.4785,42.34,-3.88,42.5174081995,133.0
2020-05-11 05:30:00,44.1205,-3.85,44.2881589169,1.5405,0,1.5405,42.58,-3.85,42.7537004246,133.01,43.8505,-3.87,44.0209410423,1.5405,0,1.5405,42.31,-3.87,42.4866214237,133.0
2020-05-11 06:00:00,45.206,-3.54,45.3443936557,2.5060000000000002,0,2.5060000000000002,42.7,-3.54,42.846488771,132.71,44.916,-3.5700000000000003,45.0576514701,2.5060000000000002,0,2.5060000000000002,42.41,-3.5700000000000003,42.5599929511,132.7
2020-05-11 06:30:00,49.382,-2.61,49.450925411,4.362,0,4.362,45.02,-2.61,45.0955929111,131.78,49.092,-2.63,49.1623978667,4.362,0,4.362,44.73,-2.63,44.8072516452,131.77
2020-05-11 07:00:00,53.128,-1.6,53.1520872967,7.808,0,7.808,45.32,-1.6,45.3482348058,131.46,52.828,-1.63,52.8531407203,7.808,0,7.808,45.02,-1.63,45.0494983324,131.45
2020-05-11 07:30:00,59.107,-2.36,59.1540957923,15.117,0,15.117,43.99,-2.36,44.0532598113,133.1,58.807,-2.61,58.864890631,15.117,0,15.117,43.69,-2.61,43.7678900565,133.09
2020-05-11 08:00:00,64.82,-2.32,64.8615047621,25.91,0,25.91,38.91,-2.32,38.979103376,133.49,64.57,-2.33,64.6120251966,25.91,0,25.91,38.66,-2.33,38.7301497544,133.48
2020-05-11 08:30:00,69.5245,-1.11,69.5333603406,37.3945,0,37.3945,32.13,-1.11,32.1491679519,133.49,69.3145,-1.13,69.3237103035,37.3945,0,37.3945,31.92,-1.13,31.9399953037,133.48
2020-05-11 09:00:00,72.9005,0.09,72.9005555552,45.7105,0,45.7105,27.19,0.09,27.1901489514,132.82,72.7205,0.06,72.7205247523,45.7105,0,45.7105,27.01,0.06,27.0100666419,132.82
2020-05-11 09:30:00,73.5425,1.6400000000000001,73.5607837523,50.2825,0,50.2825,23.26,1.6400000000000001,23.3177443163,132.39,73.4325,1.6,73.4499289057,50.2825,0,50.2825,23.15,1.6,23.2052257046,132.39
2020-05-11 10:00:00,74.4005,2.2800000000000002,74.4354270509,48.0105,0,48.0105,26.39,2.2800000000000002,26.4883087418,132.22,74.2705,2.25,74.3045736833,48.0105,0,48.0105,26.26,2.25,26.3562155857,132.22
2020-05-11 10:30:00,73.93,2.2800000000000002,73.9651492258,50.52,0,50.52,23.41,2.2800000000000002,23.5207674195,132.44,73.82,2.23,73.8536749255,50.52,0,50.52,23.3,2.23,23.4064713274,132.46
2020-05-11 11:00:00,75.419,2.5,75.4604238061,56.379,0,56.379,19.04,2.5,19.2034267775,133.12,75.339,2.46,75.3791517663,56.379,0,56.379,18.96,2.46,19.1189225638,133.12
2020-05-11 11:30:00,76.86,3.07,76.9212876907,61.93,0,61.93,14.93,3.07,15.2423685823,133.24,76.8,3.02,76.8593546681,61.93,0,61.93,14.87,3.02,15.1735724205,133.25
2020-05-11 12:00:00,76.956,2.8,77.0069213513,63.336,0,63.336,13.62,2.8,13.9048336919,133.12,76.886,2.75,76.9351642359,63.336,0,63.336,13.55,2.75,13.826243162899999,133.12
2020-05-11 12:30:00,81.459,3.61,81.538952538,67.949,0,67.949,13.51,3.61,13.9839979977,132.83,81.409,3.5700000000000003,81.4872393753,67.949,0,67.949,13.46,3.5700000000000003,13.9253904793,132.84
2020-05-11 13:00:00,82.0655,3.77,82.1520492152,70.4255,0,70.4255,11.64,3.77,12.2352972992,133.01,82.0255,3.71,82.1093584815,70.4255,0,70.4255,11.6,3.71,12.178838204,133.02
2020-05-11 13:30:00,79.3225,2.64,79.3664198906,69.0325,0,69.0325,10.29,2.64,10.6232622108,133.4,79.2825,2.6,79.3251209028,69.0325,0,69.0325,10.25,2.6,10.5746158323,133.42
2020-05-11 14:00:00,77.969,2.75,78.0174817653,70.479,0,70.479,7.49,2.75,7.9788846338,133.84,77.969,2.7,78.0157353423,70.479,0,70.479,7.49,2.7,7.9617899997,133.86
2020-05-11 14:30:00,79.873,2.95,79.9274585421,72.303,0,72.303,7.57,2.95,8.1244938304,133.84,79.853,2.9,79.9056419097,72.303,0,72.303,7.55,2.9,8.0877994535,133.86
2020-05-11 15:00:00,79.615,2.9,79.6677991726,70.655,0,70.655,8.96,2.9,9.4176217805,133.97,79.585,2.84,79.6356567437,70.655,0,70.655,8.93,2.84,9.3707256923,133.97
2020-05-11 15:30:00,75.371,1.92,75.395451063,64.551,0,64.551,10.82,1.92,10.9890308945,134.27,75.341,1.8900000000000001,75.3647024873,64.551,0,64.551,10.79,1.8900000000000001,10.9542777033,134.29
2020-05-11 16:00:00,74.715,1.9300000000000002,74.7399232338,62.075,0,62.075,12.64,1.9300000000000002,12.7864967837,134.39,74.665,1.88,74.6886646353,62.075,0,62.075,12.59,1.88,12.7295915095,134.4
2020-05-11 16:30:00,74.38,1.16,74.3890448924,58.4,0,58.4,15.98,1.16,16.0220473099,133.66,74.33,1.11,74.3382875778,58.4,0,58.4,15.93,1.11,15.9686254888,133.66
2020-05-11 17:00:00,75.5345,0.73,75.5380274448,51.9145,0,51.9145,23.62,0.73,23.6312780018,133.16,75.4345,0.6900000000000001,75.4376556519,51.9145,0,51.9145,23.52,0.6900000000000001,23.5301189967,133.16
2020-05-11 17:30:00,77.676,1.09,77.6836474169,45.166,0,45.166,32.51,1.09,32.5282677067,132.58,77.536,1.05,77.5431092748,45.166,0,45.166,32.37,1.05,32.3870251798,132.58
2020-05-11 18:00:00,78.42,1.47,78.4337765252,41.92,0,41.92,36.5,1.47,36.5295893763,132.29,78.25,1.44,78.2632487187,41.92,0,41.92,36.33,1.44,36.3585271979,132.29
2020-05-11 18:30:00,75.5795,0.58,75.5817254384,32.9495,0,32.9495,42.63,0.58,42.6339453957,132.36,75.3695,0.54,75.3714344447,32.9495,0,32.9495,42.42,0.54,42.4234369188,132.36
2020-05-11 19:00:00,71.1995,-0.09,71.1995568824,25.4095,0,25.4095,45.79,-0.09,45.7900884472,132.36,70.9695,-0.11,70.9695852478,25.4095,0,25.4095,45.56,-0.11,45.5601327917,132.36
2020-05-11 19:30:00,65.076,-0.5700000000000001,65.0784962641,15.096,0,15.096,49.98,-0.5700000000000001,49.9832501944,131.99,64.836,-0.6000000000000001,64.838776176,15.096,0,15.096,49.74,-0.6000000000000001,49.7436186862,131.98
2020-05-11 20:00:00,61.141,-0.49,61.1429634627,8.011,0,8.011,53.13,-0.49,53.132259504,131.99,60.881,-0.52,60.8832206852,8.011,0,8.011,52.87,-0.52,52.872557154,131.98
2020-05-11 20:30:00,58.1215,-0.66,58.1252472016,3.2115,0,3.2115,54.91,-0.66,54.9139663474,131.99,57.8415,-0.7000000000000001,57.845735558,3.2115,0,3.2115,54.63,-0.7000000000000001,54.634484531300004,131.98
2020-05-11 21:00:00,56.4895,-1.11,56.500404514,1.7095,0,1.7095,54.78,-1.11,54.7912447386,131.99,56.2195,-1.13,56.2308552331,1.7095,0,1.7095,54.51,-1.13,54.5217112717,131.98
2020-05-11 21:30:00,56.9145,-0.8300000000000001,56.9205517388,1.5545,0,1.5545,55.36,-0.8300000000000001,55.3662216518,131.85,56.6445,-0.86,56.65102806,1.5545,0,1.5545,55.09,-0.86,55.0967122431,131.83
2020-05-11 22:00:00,54.972,-1.3,54.9873693133,1.482,0,1.482,53.49,-1.3,53.5057950133,132.06,54.712,-1.33,54.7281631703,1.482,0,1.482,53.23,-1.33,53.2466130378,132.03
2020-05-11 22:30:00,51.847,-2.27,51.8966695367,1.4969999999999999,0,1.4969999999999999,50.35,-2.27,50.4011448283,132.59,51.597,-2.29,51.6477928764,1.4969999999999999,0,1.4969999999999999,50.1,-2.29,50.1523090196,132.58
2020-05-11 23:00:00,48.5045,-3.07,48.6015577965,1.5045000000000002,0,1.5045000000000002,47.0,-3.07,47.1001581738,133.23,48.2845,-3.08,48.3826346973,1.5045000000000002,0,1.5045000000000002,46.78,-3.08,46.8812841121,133.21
2020-05-11 23:30:00,46.0575,-3.45,46.1865327368,1.5175,0,1.5175,44.54,-3.45,44.6734160324,133.62,45.8475,-3.46,45.9778735508,1.5175,0,1.5175,44.33,-3.46,44.4648231752,133.59
2020-05-12 00:00:00,43.233,-4.5600000000000005,43.4728178176,1.513,0,1.513,41.72,-4.5600000000000005,41.9684643512,133.9,43.033,-4.5600000000000005,43.2739262027,1.513,0,1.513,41.52,-4.5600000000000005,41.7696540565,133.87
2020-05-12 00:30:00,42.9875,-5.21,43.3020698841,2.8775,0,2.8775,40.11,-5.21,40.446955386,135.09,42.7975,-5.22,43.1146657908,2.8775,0,2.8775,39.92,-5.22,40.259841033,135.08
2020-05-12 01:00:00,42.0235,-5.37,42.365215121,2.6734999999999998,0,2.6734999999999998,39.35,-5.37,39.7147252288,135.09,41.8235,-5.38,42.168110608,2.6734999999999998,0,2.6734999999999998,39.15,-5.38,39.517931373,135.08
2020-05-12 01:30:00,44.582,-5.03,44.8648595674,3.252,0,3.252,41.33,-5.03,41.6349588687,135.09,44.382,-5.04,44.6672533743,3.252,0,3.252,41.13,-5.04,41.4376459273,135.08
2020-05-12 02:00:00,44.57,-5.07,44.857438625,3.3,0,3.3,41.27,-5.07,41.5802573345,134.99,44.38,-5.08,44.6697974027,3.3,0,3.3,41.08,-5.08,41.392907605,134.97
2020-05-12 02:30:00,44.5335,-4.84,44.795738885,2.3835,0,2.3835,42.15,-4.84,42.4269737313,134.75,44.3135,-4.85,44.5781199946,2.3835,0,2.3835,41.93,-4.85,42.2095652667,134.74
2020-05-12 03:00:00,42.9955,-5.11,43.2980960349,1.5354999999999999,0,1.5354999999999999,41.46,-5.11,41.7737202078,135.0,42.7955,-5.12,43.1006870044,1.5354999999999999,0,1.5354999999999999,41.26,-5.12,41.5764596857,134.98
2020-05-12 03:30:00,42.0525,-5.61,42.4250498674,1.7525,0,1.7525,40.3,-5.61,40.6885991403,135.28,41.8525,-5.62,42.2281441251,1.7525,0,1.7525,40.1,-5.62,40.4919053639,135.26
2020-05-12 04:00:00,41.6145,-5.66,41.9976452941,1.7545000000000002,0,1.7545000000000002,39.86,-5.66,40.2598460007,135.36,41.4245,-5.67,41.8107414458,1.7545000000000002,0,1.7545000000000002,39.67,-5.67,40.0731556032,135.26
2020-05-12 04:30:00,41.173,-5.65,41.5588550011,1.553,0,1.553,39.62,-5.65,40.020830826,135.36,40.983,-5.65,41.3706271284,1.553,0,1.553,39.43,-5.65,39.8327428129,135.36
2020-05-12 05:00:00,40.987,-5.73,41.385590113,1.477,0,1.477,39.51,-5.73,39.9233390387,135.48,40.797,-5.75,41.2002149145,1.477,0,1.477,39.32,-5.75,39.7382045392,135.45
2020-05-12 05:30:00,41.4445,-5.5,41.807853093,1.4745,0,1.4745,39.97,-5.5,40.3466343082,135.23,41.2445,-5.51,41.6109226075,1.4745,0,1.4745,39.77,-5.51,40.1498816935,135.2
2020-05-12 06:00:00,42.4595,-5.21,42.7779527356,2.1895,0,2.1895,40.27,-5.21,40.6056276888,135.02,42.2695,-5.21,42.5893734428,2.1895,0,2.1895,40.08,-5.21,40.4172054947,135.0
2020-05-12 06:30:00,45.637,-4.22,45.8316939355,4.057,0,4.057,41.58,-4.22,41.7935975958,134.04,45.437,-4.23,45.6334731201,4.057,0,4.057,41.38,-4.23,41.5956403966,134.01
2020-05-12 07:00:00,49.534,-3.17,49.6353307232,8.084,0,8.084,41.45,-3.17,41.5710404007,133.95,49.334,-3.19,49.437027176,8.084,0,8.084,41.25,-3.19,41.3731627991,133.93
2020-05-12 07:30:00,55.4945,-1.8900000000000001,55.5266749432,15.5545,0,15.5545,39.94,-1.8900000000000001,39.9846933213,133.86,55.2945,-1.9100000000000001,55.327478076,15.5545,0,15.5545,39.74,-1.9100000000000001,39.785873121,133.84
2020-05-12 08:00:00,62.4285,-0.77,62.4332484518,27.1085,0,27.1085,35.32,-0.77,35.3283922646,134.37,62.2585,-0.8,62.2636396483,27.1085,0,27.1085,35.15,-0.8,35.159102662,134.36
2020-05-12 08:30:00,68.045,0.04,68.0450117569,39.195,0,39.195,28.85,0.04,28.8500277296,134.0,67.915,0.0,67.915,39.195,0,39.195,28.72,0.0,28.72,133.98
2020-05-12 09:00:00,72.917,0.9500000000000001,72.9231882805,51.077,0,51.077,21.84,0.9500000000000001,21.8606518659,133.86,72.817,0.92,72.8228115977,51.077,0,51.077,21.74,0.92,21.7594577138,133.86
2020-05-12 09:30:00,76.7045,2.1,76.733241299,61.9145,0,61.9145,14.79,2.1,14.9383432816,133.64,76.6445,2.05,76.6719106339,61.9145,0,61.9145,14.73,2.05,14.8719669177,133.64
2020-05-12 10:00:00,78.8345,2.9699999999999998,78.8904258465,69.8545,0,69.8545,8.98,2.9699999999999998,9.4583983845,133.34,78.8145,2.92,78.8685730202,69.8545,0,69.8545,8.96,2.92,9.4237996583,133.34
2020-05-12 10:30:00,79.634,3.05,79.6923864368,73.574,0,73.574,6.06,3.05,6.7842538278,133.34,79.614,2.99,79.6701267477,73.574,0,73.574,6.04,2.99,6.7395623003,133.34
2020-05-12 11:00:00,80.2035,3.58,80.2833594978,77.2735,0,77.2735,2.93,3.58,4.6261539101,132.94,80.2135,3.52,80.2906967354,77.2735,0,77.2735,2.94,3.52,4.5862838988,132.95
2020-05-12 11:30:00,80.515,4.34,80.6318846673,80.415,0,80.415,0.1,4.34,4.3411519209,132.69,80.545,4.28,80.6586351546,80.415,0,80.415,0.13,4.28,4.2819738439,132.69
2020-05-12 12:00:00,81.749,4.97,81.8999383455,84.579,0,84.579,-2.83,4.97,5.7192482023,132.93,81.789,4.9,81.935648658,84.579,0,84.579,-2.79,4.9,5.6386257191,132.93
2020-05-12 12:30:00,83.405,5.2,83.5669433748,85.775,0,85.775,-2.37,5.2,5.7146215973,132.93,83.435,5.13,83.5925602252,85.775,0,85.775,-2.34,5.13,5.6384838388,132.93
2020-05-12 13:00:00,83.3725,5.08,83.5271222792,87.4225,0,87.4225,-4.05,5.08,6.4968376923,133.01,83.4225,5.01,83.5728042263,87.4225,0,87.4225,-4.0,5.01,6.4109359691,133.01
2020-05-12 13:30:00,82.76,4.53,82.8838856473,88.97,0,88.97,-6.21,4.53,7.6866767851999995,133.51,82.81,4.46,82.9300168817,88.97,0,88.97,-6.16,4.46,7.6050772514,133.51
2020-05-12 14:00:00,81.8845,4.55,82.0108153858,90.3545,0,90.3545,-8.47,4.55,9.6147490867,133.51,81.9645,4.48,82.0868421871,90.3545,0,90.3545,-8.39,4.48,9.5111776348,133.51
2020-05-12 14:30:00,80.5475,4.5,80.6731042929,89.7175,0,89.7175,-9.17,4.5,10.2146414523,133.71,80.6175,4.44,80.7396736818,89.7175,0,89.7175,-9.1,4.44,10.1253938195,133.72
2020-05-12 15:00:00,79.5525,4.36,79.6718887453,88.4125,0,88.4125,-8.86,4.36,9.8746746782,133.94,79.6225,4.28,79.7374498354,88.4125,0,88.4125,-8.79,4.28,9.7766302988,133.94
2020-05-12 15:30:00,77.237,3.41,77.3122388047,82.997,0,82.997,-5.76,3.41,6.6937059989000005,134.18,77.287,3.35,77.3595686971,82.997,0,82.997,-5.71,3.35,6.6201661611,134.19
2020-05-12 16:00:00,75.6035,3.1,75.6670285676,77.6235,0,77.6235,-2.02,3.1,3.7000540537,134.27,75.6335,3.04,75.6945699654,77.6235,0,77.6235,-1.99,3.04,3.6334143722,134.28
2020-05-12 16:30:00,76.6125,2.12,76.6418264152,74.2625,0,74.2625,2.35,2.12,3.1649486568,134.04,76.6225,2.06,76.6501866028,74.2625,0,74.2625,2.36,2.06,3.1326027517,134.05
2020-05-12 17:00:00,78.2545,1.28,78.2649677075,66.6045,0,66.6045,11.65,1.28,11.7201066548,133.78,78.2145,1.23,78.2241708825,66.6045,0,66.6045,11.61,1.23,11.6749732334,133.78
2020-05-12 17:30:00,79.25,1.13,79.258055742,57.7,0,57.7,21.55,1.13,21.5796061132,133.52,79.16,1.08,79.1673670144,57.7,0,57.7,21.46,1.08,21.487158956000002,133.51
2020-05-12 18:00:00,78.509,1.04,78.5158880801,46.299,0,46.299,32.21,1.04,32.2267854432,133.02,78.359,1.0,78.3653806282,46.299,0,46.299,32.06,1.0,32.0755919665,133.01
2020-05-12 18:30:00,74.9815,0.72,74.984956773,34.1815,0,34.1815,40.8,0.72,40.8063524466,132.82,74.7815,0.67,74.7845013505,34.1815,0,34.1815,40.6,0.67,40.6055279488,132.8
2020-05-12 19:00:00,70.209,0.35000000000000003,70.2098723899,22.129,0,22.129,48.08,0.35000000000000003,48.0812739016,132.69,69.969,0.31,69.9696867293,22.129,0,22.129,47.84,0.31,47.8410043791,132.68
2020-05-12 19:30:00,64.773,0.61,64.7758722751,10.383,0,10.383,54.39,0.61,54.393420558,132.52,64.503,0.5700000000000001,64.5055184383,10.383,0,10.383,54.12,0.5700000000000001,54.1230015797,132.5
2020-05-12 20:00:00,61.3805,0.39,61.3817389803,5.2305,0,5.2305,56.15,0.39,56.1513543915,132.52,61.1105,0.35000000000000003,61.1115022745,5.2305,0,5.2305,55.88,0.35000000000000003,55.881096088,132.5
2020-05-12 20:30:00,59.021,-0.24,59.0214879599,3.091,0,3.091,55.93,-0.24,55.930514927,132.76,58.741,-0.27,58.7416205173,3.091,0,3.091,55.65,-0.27,55.6506549827,132.74
2020-05-12 21:00:00,57.256,-0.7000000000000001,57.2602788676,1.826,0,1.826,55.43,-0.7000000000000001,55.434419813,132.84,56.976,-0.73,56.9806763386,1.826,0,1.826,55.15,-0.73,55.1548311574,132.81
2020-05-12 21:30:00,57.7495,-0.45,57.7512532353,1.6195,0,1.6195,56.13,-0.45,56.1318038192,132.6,57.4795,-0.47000000000000003,57.4814215225,1.6195,0,1.6195,55.86,-0.47000000000000003,55.8619772296,132.58
2020-05-12 22:00:00,55.5675,-1.23,55.5811115061,1.6175000000000002,0,1.6175000000000002,53.95,-1.23,53.9640194945,133.1,55.2975,-1.26,55.3118532166,1.6175000000000002,0,1.6175000000000002,53.68,-1.26,53.6947855941,133.07
2020-05-12 22:30:00,52.932,-2.13,52.9748385934,1.682,0,1.682,51.25,-2.13,51.2942433417,133.64,52.672,-2.15,52.7158617875,1.682,0,1.682,50.99,-2.15,51.0353073862,133.62
2020-05-12 23:00:00,48.616,-3.05,48.7115792805,1.686,0,1.686,46.93,-3.05,47.0290059431,133.31,48.396,-3.05,48.4920129093,1.686,0,1.686,46.71,-3.05,46.8094712638,133.29
2020-05-12 23:30:00,45.5075,-3.65,45.6536423109,1.6975,0,1.6975,43.81,-3.65,43.961785678,133.98,45.2975,-3.66,45.4451219192,1.6975,0,1.6975,43.6,-3.66,43.7533495861,133.97
2020-05-13 00:00:00,42.122,-4.43,42.3543124605,1.662,0,1.662,40.46,-4.43,40.7017997145,134.47,41.922,-4.44,42.1564666925,1.662,0,1.662,40.26,-4.44,40.5040886825,134.44
2020-05-13 00:30:00,41.0435,-4.8,41.323224611,1.7435,0,1.7435,39.3,-4.8,39.5920446555,134.76,40.8635,-4.82,41.1467864146,1.7435,0,1.7435,39.12,-4.82,39.4158191593,134.74
2020-05-13 01:00:00,40.2015,-4.95,40.5050997067,1.7315,0,1.7315,38.47,-4.95,38.7871550903,134.86,40.0115,-4.95,40.3165305086,1.7315,0,1.7315,38.28,-4.95,38.5987162999,134.85
2020-05-13 01:30:00,42.506,-4.74,42.7694708408,1.776,0,1.776,40.73,-4.74,41.0048838555,134.86,42.316,-4.76,42.5828774979,1.776,0,1.776,40.54,-4.76,40.8184909079,134.85
2020-05-13 02:00:00,41.9935,-4.98,42.2877575931,1.7934999999999999,0,1.7934999999999999,40.2,-4.98,40.5072882331,134.86,41.7935,-4.99,42.0903402487,1.7934999999999999,0,1.7934999999999999,40.0,-4.99,40.3100496154,134.85
2020-05-13 02:30:00,41.713,-5.22,42.0383487901,1.8130000000000002,0,1.8130000000000002,39.9,-5.22,40.2400099404,134.93,41.523,-5.24,41.852325252,1.8130000000000002,0,1.8130000000000002,39.71,-5.24,40.0542344828,134.85
2020-05-13 03:00:00,40.666,-5.23,41.0009323796,1.746,0,1.746,38.92,-5.23,39.2698268394,135.27,40.476,-5.24,40.8137743415,1.746,0,1.746,38.73,-5.24,39.0828670903,135.26
2020-05-13 03:30:00,39.818,-5.42,40.1851903566,1.758,0,1.758,38.06,-5.42,38.4439852253,135.37,39.628,-5.43,39.9982910135,1.758,0,1.758,37.87,-5.43,38.2573104125,135.36
2020-05-13 04:00:00,39.4145,-5.22,39.7586620782,1.7145000000000001,0,1.7145000000000001,37.7,-5.22,38.0596689423,135.48,39.2345,-5.23,39.5815473453,1.7145000000000001,0,1.7145000000000001,37.52,-5.23,37.8827572914,135.47
2020-05-13 04:30:00,39.329,-5.2,39.6712772797,1.759,0,1.759,37.57,-5.2,37.9281544502,135.61,39.149,-5.21,39.4941552764,1.759,0,1.759,37.39,-5.21,37.7512410392,135.59
2020-05-13 05:00:00,39.1345,-5.1,39.4654163826,1.7845,0,1.7845,37.35,-5.1,37.6965847259,135.61,38.9445,-5.12,39.2796191459,1.7845,0,1.7845,37.16,-5.12,37.5110650342,135.59
2020-05-13 05:30:00,39.43,-4.91,39.7345315815,1.78,0,1.78,37.65,-4.91,37.9688108847,135.61,39.26,-4.92,39.5670822781,1.78,0,1.78,37.48,-4.92,37.801544942,135.59
2020-05-13 06:00:00,40.6795,-4.66,40.945540908,2.4695,0,2.4695,38.21,-4.66,38.4931123709,135.46,40.4995,-4.68,40.7690066135,2.4695,0,2.4695,38.03,-4.68,38.3168800922,135.45
2020-05-13 06:30:00,44.181,-3.67,44.3331666024,4.331,0,4.331,39.85,-3.67,40.0186381577,134.65,43.991,-3.68,44.1446540478,4.331,0,4.331,39.66,-3.68,39.8303653009,134.63
2020-05-13 07:00:00,48.0045,-2.58,48.0737810064,7.8045,0,7.8045,40.2,-2.58,40.2827059667,134.41,47.8045,-2.6,47.8751524306,7.8045,0,7.8045,40.0,-2.6,40.0844109349,134.38
2020-05-13 07:30:00,53.7045,-1.38,53.7222274319,15.6245,0,15.6245,38.08,-1.38,38.1049970476,133.97,53.5245,-1.4100000000000001,53.5430686481,15.6245,0,15.6245,37.9,-1.4100000000000001,37.926219163,133.95
2020-05-13 08:00:00,60.731,-0.62,60.7341646934,28.221,0,28.221,32.51,-0.62,32.5159114896,133.78,60.581,-0.65,60.5844869665,28.221,0,28.221,32.36,-0.65,32.3665274628,133.77
2020-05-13 08:30:00,66.3415,0.58,66.3440353178,40.2415,0,40.2415,26.1,0.58,26.106443649,133.1,66.2215,0.53,66.2236208784,40.2415,0,40.2415,25.98,0.53,25.9854055193,133.08
2020-05-13 09:00:00,69.93,1.53,69.9467354492,48.74,0,48.74,21.19,1.53,21.2451641556,132.77,69.85,1.51,69.8663194966,48.74,0,48.74,21.11,1.51,21.1639363068,132.76
2020-05-13 09:30:00,74.2325,2.5,74.274585534,59.6225,0,59.6225,14.61,2.5,14.8223513654,132.69,74.1825,2.46,74.2232773882,59.6225,0,59.6225,14.56,2.46,14.766353646,132.76
2020-05-13 10:00:00,74.9655,3.47,75.0457666378,62.0255,0,62.0255,12.94,3.47,13.3971825396,132.95,74.9155,3.42,74.993523322,62.0255,0,62.0255,12.89,3.42,13.335985153,132.95
2020-05-13 10:30:00,74.834,3.39,74.9107445965,62.504,0,62.504,12.33,3.39,12.787532991199999,133.06,74.804,3.35,74.8789751265,62.504,0,62.504,12.3,3.35,12.7480390649,133.06
2020-05-13 11:00:00,76.6865,3.3,76.7574705306,65.3565,0,65.3565,11.33,3.3,11.8008008203,133.22,76.6565,3.26,76.725788313,65.3565,0,65.3565,11.3,3.26,11.7608503094,133.22
2020-05-13 11:30:00,73.711,2.43,73.7510435248,57.761,0,57.761,15.95,2.43,16.1340447502,133.48,73.651,2.38,73.6894442984,57.761,0,57.761,15.89,2.38,16.0672492979,133.47
2020-05-13 12:00:00,72.719,2.91,72.7772015194,50.249,0,50.249,22.47,2.91,22.6576477155,133.29,72.619,2.87,72.6756909909,50.249,0,50.249,22.37,2.87,22.5533545177,133.28
2020-05-13 12:30:00,75.522,2.86,75.5761343547,52.032,0,52.032,23.49,2.86,23.6634676242,133.2,75.422,2.8200000000000003,75.4747009534,52.032,0,52.032,23.39,2.8200000000000003,23.5593824197,133.2
2020-05-13 13:00:00,74.5785,2.59,74.6234598652,51.0885,0,51.0885,23.49,2.59,23.6323549398,133.2,74.4885,2.55,74.5321348966,51.0885,0,51.0885,23.4,2.55,23.5385322397,133.2
2020-05-13 13:30:00,73.123,2.21,73.1563888461,46.793,0,46.793,26.33,2.21,26.4225850363,133.8,73.013,2.17,73.0452398791,46.793,0,46.793,26.22,2.17,26.309642719,133.78
2020-05-13 14:00:00,70.5155,1.9,70.5410925649,47.1955,0,47.1955,23.32,1.9,23.3972733454,134.27,70.4155,1.8599999999999999,70.4400613305,47.1955,0,47.1955,23.22,1.8599999999999999,23.2943770039,134.26
2020-05-13 14:30:00,71.4755,1.9100000000000001,71.5010153792,49.1355,0,49.1355,22.34,1.9100000000000001,22.4215008418,134.72,71.3955,1.87,71.41998544,49.1355,0,49.1355,22.26,1.87,22.3384086273,134.71
2020-05-13 15:00:00,67.922,1.23,67.9331361266,41.732,0,41.732,26.19,1.23,26.2188672524,135.1,67.802,1.19,67.8124421032,41.732,0,41.732,26.07,1.19,26.0971454378,135.1
2020-05-13 15:30:00,68.3395,0.96,68.3462424735,41.9695,0,41.9695,26.37,0.96,26.3874686168,135.21,68.2195,0.91,68.225569109,41.9695,0,41.9695,26.25,0.91,26.2657685972,135.2
2020-05-13 16:00:00,68.3205,0.97,68.3273855804,42.0405,0,42.0405,26.28,0.97,26.2978953531,135.21,68.2105,0.93,68.2168396384,42.0405,0,42.0405,26.17,0.93,26.1865194327,135.2
2020-05-13 16:30:00,69.116,0.76,69.1201783563,39.866,0,39.866,29.25,0.76,29.2598718384,135.29,68.976,0.71,68.9796540728,39.866,0,39.866,29.11,0.71,29.1186572493,135.28
2020-05-13 17:00:00,73.8175,1.01,73.8244092848,41.3175,0,41.3175,32.5,1.01,32.5156900588,134.95,73.6775,0.96,73.6837540184,41.3175,0,41.3175,32.36,0.96,32.3742366705,134.93
2020-05-13 17:30:00,74.7445,1.11,74.7527416236,37.8245,0,37.8245,36.92,1.11,36.9366823091,134.33,74.5645,1.07,74.5721768507,37.8245,0,37.8245,36.74,1.07,36.755577808,134.31
2020-05-13 18:00:00,75.7155,1.19,75.7248508764,34.1755,0,34.1755,41.54,1.19,41.5570415213,133.88,75.5055,1.1400000000000001,75.5141055052,34.1755,0,34.1755,41.33,1.1400000000000001,41.3457192464,133.86
2020-05-13 18:30:00,73.333,0.92,73.3387707083,26.713,0,26.713,46.62,0.92,46.6290767655,133.66,73.113,0.88,73.11829572,26.713,0,26.713,46.4,0.88,46.4083440773,133.62
2020-05-13 19:00:00,69.608,0.42,69.6092670842,19.498,0,19.498,50.11,0.42,50.1117600968,133.56,69.348,0.37,69.3489870438,19.498,0,19.498,49.85,0.37,49.8513731004,133.54
2020-05-13 19:30:00,64.5975,0.35000000000000003,64.5984481722,11.3375,0,11.3375,53.26,0.35000000000000003,53.2611500064,133.22,64.3375,0.31,64.3382468385,11.3375,0,11.3375,53.0,0.31,53.000906596,133.21
2020-05-13 20:00:00,61.0165,0.06,61.0165295002,6.6565,0,6.6565,54.36,0.06,54.3600331126,133.41,60.7365,0.03,60.7365074091,6.6565,0,6.6565,54.08,0.03,54.080008321,133.4
2020-05-13 20:30:00,58.668,-0.56,58.6706726057,3.688,0,3.688,54.98,-0.56,54.9828518722,133.53,58.408,-0.58,58.4108796715,3.688,0,3.688,54.72,-0.58,54.7230737441,133.51
2020-05-13 21:00:00,56.66,-1.03,56.6693612104,2.05,0,2.05,54.61,-1.03,54.6197125587,133.53,56.39,-1.06,56.3999618794,2.05,0,2.05,54.34,-1.06,54.3503376254,133.51
2020-05-13 21:30:00,57.003,-0.8,57.0086134632,1.783,0,1.783,55.22,-0.8,55.2257946978,133.36,56.733,-0.8300000000000001,56.7390710974,1.783,0,1.783,54.95,-0.8300000000000001,54.9562680683,133.34
2020-05-13 22:00:00,55.0295,-1.53,55.050765392,1.7695,0,1.7695,53.26,-1.53,53.2819716227,133.46,54.7695,-1.55,54.7914284378,1.7695,0,1.7695,53.0,-1.55,53.0226602501,133.43
2020-05-13 22:30:00,52.6985,-2.5300000000000002,52.7591963761,1.6684999999999999,0,1.6684999999999999,51.03,-2.5300000000000002,51.0926785362,134.05,52.4385,-2.54,52.4999798309,1.6684999999999999,0,1.6684999999999999,50.77,-2.54,50.8334978139,134.03
2020-05-13 23:00:00,48.9695,-3.5,49.0944185244,1.7495,0,1.7495,47.22,-3.5,47.3495343166,134.77,48.7495,-3.52,48.8764171176,1.7495,0,1.7495,47.0,-3.52,47.1316284463,134.74
2020-05-13 23:30:00,45.4185,-4.27,45.618779491,1.7485,0,1.7485,43.67,-4.27,43.8782611324,135.15,45.2085,-4.29,45.4115907258,1.7485,0,1.7485,43.46,-4.29,43.6712227903,135.12
2020-05-14 00:00:00,42.8035,-5.22,43.1206216589,1.8335,0,1.8335,40.97,-5.22,41.3012021617,134.47,42.6035,-5.22,42.9220993458,1.8335,0,1.8335,40.77,-5.22,41.1028137723,134.45
2020-05-14 00:30:00,42.587,-5.31,42.9167644284,1.827,0,1.827,40.76,-5.31,41.1044243361,135.04,42.397,-5.33,42.7307209043,1.827,0,1.827,40.57,-5.33,40.9186241215,135.01
2020-05-14 01:00:00,41.6505,-5.57,42.0212928198,1.8805,0,1.8805,39.77,-5.57,40.1581598184,135.38,41.4605,-5.58,41.8343096065,1.8805,0,1.8805,39.58,-5.58,39.9713997753,135.36
2020-05-14 01:30:00,43.6805,-5.32,44.0032780625,1.7805,0,1.7805,41.9,-5.32,42.2363871561,135.22,43.4805,-5.34,43.8071852582,1.7805,0,1.7805,41.7,-5.34,42.0405233079,135.19
2020-05-14 02:00:00,43.5415,-5.47,43.8837455358,1.6815,0,1.6815,41.86,-5.47,42.2158797137,135.22,43.3415,-5.47,43.6853124316,1.6815,0,1.6815,41.66,-5.47,42.0175737043,135.19
2020-05-14 02:30:00,43.3665,-5.5,43.7138802013,1.6764999999999999,0,1.6764999999999999,41.69,-5.5,42.0512318488,135.34,43.1665,-5.51,43.5167418616,1.6764999999999999,0,1.6764999999999999,41.49,-5.51,41.854273378,135.31
2020-05-14 03:00:00,42.199,-5.6,42.5689511381,1.669,0,1.669,40.53,-5.6,40.9150449102,135.22,41.999,-5.35,42.3383809445,1.669,0,1.669,40.33,-5.35,40.6833061587,135.2
2020-05-14 03:30:00,41.369,-2.47,41.4426719819,1.669,0,1.669,39.7,-2.47,39.7767633173,133.37,41.189,-2.49,41.2641953878,1.669,0,1.669,39.52,-2.49,39.5983648652,133.36
2020-05-14 04:00:00,40.7285,-2.76,40.8219097085,1.6785,0,1.6785,39.05,-2.76,39.1474149849,133.48,40.5285,-2.79,40.6244189158,1.6785,0,1.6785,38.85,-2.79,38.9500526315,133.48
2020-05-14 04:30:00,40.5645,-2.85,40.6644950817,1.7245,0,1.7245,38.84,-2.85,38.9444232208,133.62,40.3745,-2.88,40.4770879665,1.7245,0,1.7245,38.65,-2.88,38.7571528882,133.6
2020-05-14 05:00:00,40.375,-2.68,40.4638483711,1.705,0,1.705,38.67,-2.68,38.7627566099,133.25,40.185,-2.71,40.2762749643,1.705,0,1.705,38.48,-2.71,38.5753094608,133.22
2020-05-14 05:30:00,40.683,-2.5,40.7597410321,1.733,0,1.733,38.95,-2.5,39.0301486034,133.0,40.503,-2.5300000000000002,40.5819406756,1.733,0,1.733,38.77,-2.5300000000000002,38.8524619555,132.99
2020-05-14 06:00:00,42.2625,-2.01,42.3102706946,2.5225,0,2.5225,39.74,-2.01,39.7907991878,132.63,42.0725,-2.04,42.1219284488,2.5225,0,2.5225,39.55,-2.04,39.6025769364,132.61
2020-05-14 06:30:00,45.8995,-0.75,45.9056271088,4.2695,0,4.2695,41.63,-0.75,41.6367553971,131.96,45.6995,-0.76,45.7058191071,4.2695,0,4.2695,41.43,-0.76,41.4369702078,131.94
2020-05-14 07:00:00,49.9245,0.46,49.926619155,8.1045,0,8.1045,41.82,0.46,41.8225298135,131.96,49.7145,0.41000000000000003,49.7161906249,8.1045,0,8.1045,41.61,0.41000000000000003,41.6120198981,131.94
2020-05-14 07:30:00,56.0735,1.6400000000000001,56.0974776817,16.4235,0,16.4235,39.65,1.6400000000000001,39.6839022779,131.44,55.8735,1.6,55.8964041979,16.4235,0,16.4235,39.45,1.6,39.4824328025,131.43
2020-05-14 08:00:00,62.9765,2.25,63.0166807461,28.5465,0,28.5465,34.43,2.25,34.5034404082,131.44,62.8265,2.21,62.8653577278,28.5465,0,28.5465,34.28,2.21,34.3511644635,131.43
2020-05-14 08:30:00,68.8205,1.12,68.8296129602,40.9405,0,40.9405,27.88,1.12,27.9024873443,132.9,68.6805,0.84,68.6856366371,40.9405,0,40.9405,27.74,0.84,27.7527151825,132.88
2020-05-14 09:00:00,73.7765,1.25,73.7870886555,53.3465,0,53.3465,20.43,1.25,20.4682046111,132.99,73.6965,1.22,73.7065974812,53.3465,0,53.3465,20.35,1.22,20.3865372244,132.98
2020-05-14 09:30:00,77.036,2.5700000000000003,77.0788569972,63.326,0,63.326,13.71,2.5700000000000003,13.9487992315,132.55,76.976,2.5300000000000002,77.0175660223,63.326,0,63.326,13.65,2.5300000000000002,13.8824853683,132.55
2020-05-14 10:00:00,79.1405,3.55,79.2200810417,69.6005,0,69.6005,9.54,3.55,10.1791011391,132.96,79.1205,3.5,79.1978757307,69.6005,0,69.6005,9.52,3.5,10.1429975845,132.96
2020-05-14 10:30:00,79.928,3.47,80.0032879574,73.588,0,73.588,6.34,3.47,7.2274822725,133.24,79.918,3.42,79.9911440348,73.588,0,73.588,6.33,3.42,7.1948106299,133.25
2020-05-14 11:00:00,80.0615,3.47,80.136662535,74.9115,0,74.9115,5.15,3.47,6.2099436390000005,133.02,80.0715,3.42,80.1445039429,74.9115,0,74.9115,5.16,3.42,6.1904765568,133.03
2020-05-14 11:30:00,79.9605,3.61,80.0419493781,76.0405,0,76.0405,3.92,3.61,5.3290243009000005,132.93,79.9605,3.56,80.0397098961,76.0405,0,76.0405,3.92,3.56,5.2952809178999996,132.94
2020-05-14 12:00:00,81.529,4.22,81.6381420722,79.909,0,79.909,1.62,4.22,4.5202654789,133.05,81.559,4.16,81.6650236086,79.909,0,79.909,1.65,4.16,4.4752765278,133.06
2020-05-14 12:30:00,82.889,4.38,83.0046427677,82.139,0,82.139,0.75,4.38,4.4437484177,133.33,82.909,4.32,83.0214712047,82.139,0,82.139,0.77,4.32,4.3880861432,133.33
2020-05-14 13:00:00,84.151,4.68,84.281037019,86.871,0,86.871,-2.7199999999999998,4.68,5.4130213375,133.47,84.191,4.62,84.3176664822,86.871,0,86.871,-2.68,4.62,5.3410485862,133.48
2020-05-14 13:30:00,82.696,4.07,82.7960948113,88.106,0,88.106,-5.41,4.07,6.7700073855,133.79,82.746,4.01,82.84310844,88.106,0,88.106,-5.36,4.01,6.6940047804,133.8
2020-05-14 14:00:00,81.2685,4.0,81.3668795779,90.5585,0,90.5585,-9.29,4.0,10.1145489272,133.96,81.3385,3.95,81.434354435,90.5585,0,90.5585,-9.22,3.95,10.0304984921,133.97
2020-05-14 14:30:00,79.7105,3.66,79.7944823296,89.7305,0,89.7305,-10.02,3.66,10.6675207991,134.36,79.7905,3.6,79.8716713876,89.7305,0,89.7305,-9.94,3.6,10.5718304943,134.37
2020-05-14 15:00:00,79.457,3.92,79.5536375598,90.837,0,90.837,-11.38,3.92,12.0362286452,134.47,79.547,3.85,79.6401136928,90.837,0,90.837,-11.29,3.85,11.928394695,134.47
2020-05-14 15:30:00,79.011,3.5300000000000002,79.0898161649,89.031,0,89.031,-10.02,3.5300000000000002,10.6236199104,134.83,79.091,3.47,79.1670839491,89.031,0,89.031,-9.94,3.47,10.5282714631,134.85
2020-05-14 16:00:00,78.264,3.25,78.3314508738,84.424,0,84.424,-6.16,3.25,6.9647756604,135.2,78.324,3.18,78.3885283444,84.424,0,84.424,-6.1,3.18,6.8791278517,135.21
2020-05-14 16:30:00,78.953,1.98,78.9778235266,79.003,0,79.003,-0.05,1.98,1.9806312125,135.87,78.983,1.92,79.0063332208,79.003,0,79.003,-0.02,1.92,1.9201041638,135.88
2020-05-14 17:00:00,78.4965,2.93,78.551164296,67.6765,0,67.6765,10.82,2.93,11.2096966953,133.94,78.4665,3.14,78.5293016794,67.6765,0,67.6765,10.79,3.14,11.2376020574,133.94
2020-05-14 17:30:00,79.8145,3.73,79.9016101856,59.6845,0,59.6845,20.13,3.73,20.4726598174,132.56,79.7345,3.66,79.8184570776,59.6845,0,59.6845,20.05,3.66,20.3813174255,132.55
2020-05-14 18:00:00,78.6695,3.37,78.7416480031,48.2595,0,48.2595,30.41,3.37,30.5961598898,132.1,78.5295,3.3,78.5988064175,48.2595,0,48.2595,30.27,3.3,30.4493497468,132.09
2020-05-14 18:30:00,75.4465,3.22,75.5151823294,35.8365,0,35.8365,39.61,3.22,39.7406655707,131.48,75.2565,3.18,75.3236562592,35.8365,0,35.8365,39.42,3.18,39.5480568423,131.45
2020-05-14 19:00:00,70.776,2.81,70.8317603621,25.326,0,25.326,45.45,2.81,45.5367829342,131.26,70.536,2.75,70.5895870224,25.326,0,25.326,45.21,2.75,45.2935602487,131.25
2020-05-14 19:30:00,65.9225,0.88,65.928373302,15.9525,0,15.9525,49.97,0.88,49.9777480485,132.82,65.6725,0.6000000000000001,65.6752408161,15.9525,0,15.9525,49.72,0.6000000000000001,49.7236201417,132.8
2020-05-14 20:00:00,60.057,-0.8300000000000001,60.0627351109,5.877,0,5.877,54.18,-0.8300000000000001,54.186357139,133.84,59.787,-0.86,59.7931849712,5.877,0,5.877,53.91,-0.86,53.9168591444,133.81
2020-05-14 20:30:00,58.4845,-1.22,58.497223355,3.5845000000000002,0,3.5845000000000002,54.9,-1.22,54.9135538824,134.06,58.2145,-1.24,58.2277048341,3.5845000000000002,0,3.5845000000000002,54.63,-1.24,54.6440710416,134.04
