Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-14 21:00:00,56.6245,-1.62,56.6476689745,2.0945,0,2.0945,54.53,-1.62,54.5540585108,134.54,56.3545,-1.6400000000000001,56.3783581727,2.0945,0,2.0945,54.26,-1.6400000000000001,54.2847787137,134.51
2020-05-14 21:30:00,57.1235,-1.62,57.1464666646,1.9635,0,1.9635,55.16,-1.62,55.18378385,134.3,56.8535,-1.63,56.8768613959,1.9635,0,1.9635,54.89,-1.63,54.9141967072,134.27
2020-05-14 22:00:00,55.7865,-1.8900000000000001,55.8185066286,2.0265,0,2.0265,53.76,-1.8900000000000001,53.7932123971,133.1,55.5265,-1.9100000000000001,55.5593403691,2.0265,0,2.0265,53.5,-1.9100000000000001,53.5340835356,133.06
2020-05-14 22:30:00,53.0945,-3.14,53.1872684977,2.0745,0,2.0745,51.02,-3.14,51.1165335288,133.33,52.8445,-3.15,52.9383006929,2.0745,0,2.0745,50.77,-3.15,50.867626247,133.3
2020-05-14 23:00:00,49.319,-4.16,49.4941346121,2.099,0,2.099,47.22,-4.16,47.4028902072,133.81,49.089,-4.16,49.2649522582,2.099,0,2.099,46.99,-4.16,47.1737819133,133.78
2020-05-14 23:30:00,45.8415,-4.72,46.0838531619,2.3315,0,2.3315,43.51,-4.72,43.765265908,134.6,45.6315,-4.73,45.8759925478,2.3315,0,2.3315,43.3,-4.73,43.5575814296,134.57
2020-05-15 00:00:00,44.1255,-5.75,44.4985645864,4.8655,0,4.8655,39.26,-5.75,39.6788369285,134.28,43.9455,-5.76,44.3213782531,4.8655,0,4.8655,39.08,-5.76,39.5022024702,134.27
2020-05-15 00:30:00,42.6085,-5.76,42.9960681022,2.3985,0,2.3985,40.21,-5.76,40.6204591308,134.03,42.4185,-5.75,42.8064439337,2.3985,0,2.3985,40.02,-5.75,40.4309646187,134.01
2020-05-15 01:00:00,41.641,-5.9,42.0569005158,2.041,0,2.041,39.6,-5.9,40.0371077877,134.28,41.451,-5.91,41.8701982441,2.041,0,2.041,39.41,-5.91,39.850673771,134.25
2020-05-15 01:30:00,43.2905,-5.65,43.6576441216,1.9905,0,1.9905,41.3,-5.65,41.6846794398,134.08,43.0905,-5.66,43.4606349499,1.9905,0,1.9905,41.1,-5.66,41.4878970303,134.05
2020-05-15 02:00:00,42.9375,-5.88,43.3382429991,1.9575,0,1.9575,40.98,-5.88,41.3996956511,134.08,42.7375,-5.88,43.1401009068,1.9575,0,1.9575,40.78,-5.88,41.2017329733,134.05
2020-05-15 02:30:00,42.7915,-5.98,43.2073242894,1.9515,0,1.9515,40.84,-5.98,41.2754890946,134.4,42.5915,-5.99,43.0106495214,1.9515,0,1.9515,40.64,-5.99,41.0790664451,134.38
2020-05-15 03:00:00,41.4955,-6.08,41.9385612563,1.9655,0,1.9655,39.53,-6.08,39.9948409173,134.4,41.3155,-6.08,41.7604710252,1.9655,0,1.9655,39.35,-6.08,39.8169423738,134.38
2020-05-15 03:30:00,40.775,-6.21,41.245178203,1.9649999999999999,0,1.9649999999999999,38.81,-6.21,39.3036919385,134.4,40.585,-6.21,41.0573540916,1.9649999999999999,0,1.9649999999999999,38.62,-6.21,39.1160900398,134.46
2020-05-15 04:00:00,40.248,-6.24,40.7288485474,1.968,0,1.968,38.28,-6.24,38.7852549302,134.67,40.058,-6.25,40.5426425384,1.968,0,1.968,38.09,-6.25,38.5993600983,134.64
2020-05-15 04:30:00,39.9495,-6.13,40.4170687983,1.9495,0,1.9495,38.0,-6.13,38.4912574489,134.67,39.7695,-6.13,40.2391604069,1.9495,0,1.9495,37.82,-6.13,38.3135654827,134.64
2020-05-15 05:00:00,39.884,-6.15,40.3553708445,1.8940000000000001,0,1.8940000000000001,37.99,-6.15,38.4845761312,134.77,39.704,-6.17,40.1805489758,1.8940000000000001,0,1.8940000000000001,37.81,-6.17,38.3101161575,134.74
2020-05-15 05:30:00,40.151,-6.03,40.6012770858,1.921,0,1.921,38.23,-6.03,38.7026329854,134.77,39.971,-6.03,40.4232821651,1.921,0,1.921,38.05,-6.03,38.5248413365,134.74
2020-05-15 06:00:00,41.429,-5.7,41.8192783415,2.6790000000000003,0,2.6790000000000003,38.75,-5.7,39.1669822682,134.49,41.249,-5.7,41.6409654187,2.6790000000000003,0,2.6790000000000003,38.57,-5.7,38.9889073968,134.47
2020-05-15 06:30:00,44.825,-4.74,45.0749179145,4.265,0,4.265,40.56,-4.74,40.8360282104,134.11,44.635,-4.75,44.8870329271,4.265,0,4.265,40.37,-4.75,40.648485826699996,134.09
2020-05-15 07:00:00,48.281,-3.64,48.4180189702,7.771,0,7.771,40.51,-3.64,40.6732061682,134.25,48.081,-3.66,48.2201012131,7.771,0,7.771,40.31,-3.66,40.4758162364,134.22
2020-05-15 07:30:00,54.376,-2.63,54.4395653546,15.996,0,15.996,38.38,-2.63,38.4700051989,134.1,54.196,-2.65,54.2607493129,15.996,0,15.996,38.2,-2.65,38.2918072177,134.08
2020-05-15 08:00:00,61.2405,-1.67,61.2632658308,27.8705,0,27.8705,33.37,-1.67,33.4117614022,133.72,61.0805,-1.6800000000000002,61.1035995687,27.8705,0,27.8705,33.21,-1.6800000000000002,33.252466074,133.71
2020-05-15 08:30:00,67.5185,-0.42,67.519806296,40.4385,0,40.4385,27.08,-0.42,27.0832568204,133.12,67.3985,-0.45,67.4000022422,40.4385,0,40.4385,26.96,-0.45,26.9637553023,133.1
2020-05-15 09:00:00,72.6725,0.72,72.6760665986,52.1025,0,52.1025,20.57,0.72,20.5825970179,133.88,72.5825,0.68,72.5856852709,52.1025,0,52.1025,20.48,0.68,20.4912859528,133.86
2020-05-15 09:30:00,76.752,1.8599999999999999,76.7745342155,63.532,0,63.532,13.22,1.8599999999999999,13.3502059909,133.61,76.702,1.82,76.7235896188,63.532,0,63.532,13.17,1.82,13.2951607738,133.6
2020-05-15 10:00:00,79.231,2.87,79.2829632456,72.031,0,72.031,7.2,2.87,7.7509289766,133.29,79.221,2.8200000000000003,79.2711753477,72.031,0,72.031,7.19,2.8200000000000003,7.723244137,133.29
2020-05-15 10:30:00,79.8315,2.76,79.8791962419,75.5115,0,75.5115,4.32,2.76,5.1264022472,133.29,79.8315,2.7,79.8771456191,75.5115,0,75.5115,4.32,2.7,5.0943498113,133.29
2020-05-15 11:00:00,81.077,3.62,81.157774298,79.617,0,79.617,1.46,3.62,3.90333191,133.04,81.097,3.5700000000000003,81.1755400906,79.617,0,79.617,1.48,3.5700000000000003,3.8646215856,133.04
2020-05-15 11:30:00,81.2625,4.04,81.3628631886,83.2325,0,83.2325,-1.97,4.04,4.4947191236,133.04,81.2925,3.9699999999999998,81.3893817168,83.2325,0,83.2325,-1.94,3.9699999999999998,4.4186536411,133.04
2020-05-15 12:00:00,80.3975,3.93,80.4934960494,82.1775,0,82.1775,-1.78,3.93,4.3143133869,133.04,80.4575,3.87,80.5505195902,82.1775,0,82.1775,-1.72,3.87,4.2350088548,133.04
2020-05-15 12:30:00,81.3535,3.96,81.4498223586,82.8435,0,82.8435,-1.49,3.96,4.2310400613,133.04,81.3935,3.9,81.486881412,82.8435,0,82.8435,-1.45,3.9,4.1608292443,133.04
2020-05-15 13:00:00,83.3875,4.31,83.4988099092,88.3375,0,88.3375,-4.95,4.31,6.5634289819,133.29,83.4375,4.24,83.5451614772,88.3375,0,88.3375,-4.9,4.24,6.479783947,133.29
2020-05-15 13:30:00,81.628,3.26,81.6930718237,87.478,0,87.478,-5.85,3.26,6.6970217261,134.03,81.678,3.2,81.7406611424,87.478,0,87.478,-5.8,3.2,6.6241980647,134.01
2020-05-15 14:00:00,79.9135,3.37,79.9845258925,89.1235,0,89.1235,-9.21,3.37,9.8071912391,134.29,79.9835,3.3,80.0515475943,89.1235,0,89.1235,-9.14,3.3,9.7174893877,134.28
2020-05-15 14:30:00,79.449,3.6,79.5305199342,91.629,0,91.629,-12.18,3.6,12.7008818591,134.47,79.539,3.55,79.6181827286,91.629,0,91.629,-12.09,3.55,12.6004206279,134.47
2020-05-15 15:00:00,79.4755,3.65,79.5592709887,92.4955,0,92.4955,-13.02,3.65,13.5219414287,134.59,79.5655,3.58,79.6459992106,92.4955,0,92.4955,-12.93,3.58,13.4164563131,134.58
2020-05-15 15:30:00,76.9515,2.51,76.992424642,86.9815,0,86.9815,-10.03,2.51,10.3392939798,134.79,77.0415,2.47,77.0810847241,86.9815,0,86.9815,-9.94,2.47,10.2422897831,134.79
2020-05-15 16:00:00,76.001,1.71,76.0202348128,82.521,0,82.521,-6.52,1.71,6.74051185,135.06,76.041,1.6400000000000001,76.0586831401,82.521,0,82.521,-6.48,1.6400000000000001,6.6843099868,135.05
2020-05-15 16:30:00,74.9615,0.04,74.9615106721,72.2615,0,72.2615,2.7,0.04,2.70029628,135.47,74.9615,0.01,74.961500667,72.2615,0,72.2615,2.7,0.01,2.7000185185000003,135.46
2020-05-15 17:00:00,75.2875,-0.97,75.293748454,61.1275,0,61.1275,14.16,-0.97,14.1931849844,135.56,75.2075,-1.0,75.2141479793,61.1275,0,61.1275,14.08,-1.0,14.1154666944,135.56
2020-05-15 17:30:00,79.977,-1.03,79.9836322569,60.207,0,60.207,19.77,-1.03,19.7968128748,135.34,79.847,-1.05,79.8539035301,60.207,0,60.207,19.64,-1.05,19.6680476916,135.3
2020-05-15 18:00:00,78.9905,-1.42,79.0032625292,48.4305,0,48.4305,30.56,-1.42,30.5929730494,134.74,78.8105,-1.44,78.8236545096,48.4305,0,48.4305,30.38,-1.44,30.4141085682,134.71
2020-05-15 18:30:00,76.4725,-1.9100000000000001,76.4963486465,36.0525,0,36.0525,40.42,-1.9100000000000001,40.4651022487,134.32,76.2225,-1.9300000000000002,76.246930471,36.0525,0,36.0525,40.17,-1.9300000000000002,40.2163374762,134.3
2020-05-15 19:00:00,73.1385,-2.56,73.1832889549,27.4885,0,27.4885,45.65,-2.56,45.7217245956,134.32,72.8385,-2.58,72.8841785455,27.4885,0,27.4885,45.35,-2.58,45.4233299088,134.23
2020-05-15 19:30:00,67.4525,-2.04,67.483341324,12.2225,0,12.2225,55.23,-2.04,55.2676623352,133.59,67.1025,-2.06,67.1341128358,12.2225,0,12.2225,54.88,-2.06,54.9186489273,133.56
2020-05-15 20:00:00,63.37,-2.29,63.411363335,5.36,0,5.36,58.01,-2.29,58.0551823699,133.59,62.99,-2.32,63.0327097625,5.36,0,5.36,57.63,-2.32,57.6766789959,133.56
2020-05-15 20:30:00,61.0425,-3.19,61.1257957515,3.3125,0,3.3125,57.73,-3.19,57.8180681102,133.15,60.6725,-3.21,60.7573563962,3.3125,0,3.3125,57.36,-3.21,57.4497493467,133.13
2020-05-15 21:00:00,59.402,-3.5700000000000003,59.5091799977,1.9020000000000001,0,1.9020000000000001,57.5,-3.5700000000000003,57.6107186208,132.94,59.042,-3.59,59.1510427972,1.9020000000000001,0,1.9020000000000001,57.14,-3.59,57.2526654401,132.9
2020-05-15 21:30:00,59.392,-3.32,59.4847212652,1.6019999999999999,0,1.6019999999999999,57.79,-3.32,57.8852874226,132.38,59.022,-3.32,59.1153016063,1.6019999999999999,0,1.6019999999999999,57.42,-3.32,57.5159004102,132.36
2020-05-15 22:00:00,58.2605,-3.75,58.3810616574,1.6505,0,1.6505,56.61,-3.75,56.7340691296,132.87,57.9005,-3.75,58.0218096947,1.6505,0,1.6505,56.25,-3.75,56.3748614189,132.84
2020-05-15 22:30:00,55.9795,-4.71,56.1772954159,1.6595,0,1.6595,54.32,-4.71,54.5238158973,133.49,55.6295,-4.7,55.8276926825,1.6595,0,1.6595,53.97,-4.7,54.1742641851,133.47
2020-05-15 23:00:00,52.5335,-5.49,52.8195865399,1.7135,0,1.7135,50.82,-5.49,51.1156776342,133.96,52.2235,-5.49,52.5112754773,1.7135,0,1.7135,50.51,-5.49,50.8074817325,133.95
2020-05-15 23:30:00,49.772,-5.72,50.0996046292,1.712,0,1.712,48.06,-5.72,48.3991942082,133.96,49.462,-5.7,49.7893507088,1.712,0,1.712,47.75,-5.7,48.0890060201,133.95
2020-05-16 00:00:00,46.334,-6.48,46.784933002,1.734,0,1.734,44.6,-6.48,45.068285967,134.77,46.054,-6.47,46.5062556652,1.734,0,1.734,44.32,-6.47,44.7897678047,134.76
2020-05-16 00:30:00,45.478,-6.8,45.9835675432,1.708,0,1.708,43.77,-6.8,44.2950663167,135.4,45.198,-6.8,45.7066647657,1.708,0,1.708,43.49,-6.8,44.0184063773,135.4
2020-05-16 01:00:00,44.236,-6.85,44.7632236998,1.6560000000000001,0,1.6560000000000001,42.58,-6.85,43.1274726827,135.01,43.966,-6.83,44.4933484467,1.6560000000000001,0,1.6560000000000001,42.31,-6.83,42.8577297579,135.01
2020-05-16 01:30:00,45.789,-6.44,46.2396596116,1.599,0,1.599,44.19,-6.44,44.6567990344,134.91,45.519,-6.44,45.9723064573,1.599,0,1.599,43.92,-6.44,44.3896384306,134.9
2020-05-16 02:00:00,45.649,-6.41,46.0968469746,1.619,0,1.619,44.03,-6.41,44.4941456823,134.91,45.369,-6.4,45.81818592,1.619,0,1.619,43.75,-6.4,44.2156363745,134.9
2020-05-16 02:30:00,45.1735,-6.58,45.6502081293,1.5434999999999999,0,1.5434999999999999,43.63,-6.58,44.1233872227,135.11,44.8835,-6.57,45.361806316,1.5434999999999999,0,1.5434999999999999,43.34,-6.57,43.8351514198,135.09
2020-05-16 03:00:00,43.7095,-6.79,44.2337483179,1.4995,0,1.4995,42.21,-6.79,42.7526396846,135.4,43.4395,-6.79,43.966967831,1.4995,0,1.4995,41.94,-6.79,42.4860883114,135.38
2020-05-16 03:30:00,42.665,-5.3,42.992932268,1.475,0,1.475,41.19,-5.3,41.5295810237,134.16,42.415,-5.04,42.7133916354,1.475,0,1.475,40.94,-5.04,41.2490630197,134.15
2020-05-16 04:00:00,42.1515,-3.68,42.3118346595,1.6315,0,1.6315,40.52,-3.68,40.6867644327,133.44,41.8915,-3.69,42.0537022419,1.6315,0,1.6315,40.26,-3.69,40.4287484347,133.43
2020-05-16 04:30:00,41.4625,-3.77,41.6335418413,1.6025,0,1.6025,39.86,-3.77,40.037888306,133.44,41.2125,-3.7800000000000002,41.3854872661,1.6025,0,1.6025,39.61,-3.7800000000000002,39.7899547625,133.43
2020-05-16 05:00:00,40.9155,-3.91,41.101900689,1.6455000000000002,0,1.6455000000000002,39.27,-3.91,39.4641736262,133.68,40.6655,-3.92,40.8539996849,1.6455000000000002,0,1.6455000000000002,39.02,-3.92,39.2164098306,133.67
2020-05-16 05:30:00,41.1545,-3.88,41.3369963864,1.5745,0,1.5745,39.58,-3.88,39.7697221514,133.68,40.9045,-3.9,41.0900002464,1.5745,0,1.5745,39.33,-3.9,39.5228908356,133.67
2020-05-16 06:00:00,41.552,-3.73,41.7190796159,1.8719999999999999,0,1.8719999999999999,39.68,-3.73,39.8549281771,133.53,41.302,-3.74,41.4709874973,1.8719999999999999,0,1.8719999999999999,39.43,-3.74,39.6069753958,133.51
2020-05-16 06:30:00,43.658500000000004,-3.5300000000000002,43.8009762705,4.0385,0,4.0385,39.62,-3.5300000000000002,39.7769443271,133.14,43.4085,-3.55,43.5534197538,4.0385,0,4.0385,39.37,-3.55,39.5297280537,133.12
2020-05-16 07:00:00,46.2565,-3.17,46.3649942548,7.7165,0,7.7165,38.54,-3.17,38.6701499868,133.07,46.0065,-3.19,46.1169615462,7.7165,0,7.7165,38.29,-3.19,38.4226521729,133.12
2020-05-16 07:30:00,50.0735,-2.48,50.1348761069,12.8935,0,12.8935,37.18,-2.48,37.262619339,132.54,49.8335,-2.49,49.8956693737,12.8935,0,12.8935,36.94,-2.49,37.0238261124,132.52
2020-05-16 08:00:00,55.0905,-1.44,55.1093167282,20.2105,0,20.2105,34.88,-1.44,34.9097121157,132.08,54.8705,-1.46,54.8899204795,20.2105,0,20.2105,34.66,-1.46,34.6907365157,132.07
2020-05-16 08:30:00,59.492,-0.79,59.4972450118,28.362,0,28.362,31.13,-0.79,31.1400224791,131.89,59.292,-0.8,59.2973967725,28.362,0,28.362,30.93,-0.8,30.9403442127,131.89
2020-05-16 09:00:00,63.7245,0.01,63.7245007846,36.6845,0,36.6845,27.04,0.01,27.0400018491,131.67,63.5645,-0.02,63.5645031464,36.6845,0,36.6845,26.88,-0.02,26.880007440500002,131.66
2020-05-16 09:30:00,69.865,1.19,69.8751338102,52.845,0,52.845,17.02,1.19,17.0615503399,131.29,69.755,1.16,69.76464452,52.845,0,52.845,16.91,1.16,16.949740411,131.29
2020-05-16 10:00:00,73.435,1.04,73.4423639666,61.615,0,61.615,11.82,1.04,11.8656647517,131.95,73.355,0.76,73.358936913,61.615,0,61.615,11.74,0.76,11.7645739404,131.95
2020-05-16 10:30:00,75.281,-0.39,75.2820102083,70.051,0,70.051,5.23,-0.39,5.2445209505,133.26,75.251,-0.41000000000000003,75.2521169204,70.051,0,70.051,5.2,-0.41000000000000003,5.2161384184,133.25
2020-05-16 11:00:00,76.6995,0.71,76.7027861309,77.1895,0,77.1895,-0.49,0.71,0.8626702730000001,132.99,76.7195,0.6900000000000001,76.722602799,77.1895,0,77.1895,-0.47000000000000003,0.6900000000000001,0.8348652586,132.98
2020-05-16 11:30:00,78.5495,1.56,78.5649893416,83.9695,0,83.9695,-5.42,1.56,5.6400354609,132.53,78.5895,1.52,78.6041977903,83.9695,0,83.9695,-5.38,1.52,5.5905992523,132.52
2020-05-16 12:00:00,77.618,1.05,77.6251017648,82.588,0,82.588,-4.97,1.05,5.0797047158,132.53,77.668,1.02,77.6746974503,82.588,0,82.588,-4.92,1.02,5.0246193886,132.52
2020-05-16 12:30:00,78.055,1.19,78.0640706407,81.885,0,81.885,-3.83,1.19,4.010610926,132.81,78.095,1.15,78.1034667925,81.885,0,81.885,-3.79,1.15,3.9606312627999998,132.8
2020-05-16 13:00:00,77.972,1.24,77.9818593264,80.952,0,80.952,-2.98,1.24,3.2276926743,133.18,77.992,1.21,78.0013856544,80.952,0,80.952,-2.96,1.21,3.1977648444,133.17
2020-05-16 13:30:00,77.189,1.4,77.2016950656,84.449,0,84.449,-7.26,1.4,7.3937541209,133.18,77.249,1.3599999999999999,77.2609707485,84.449,0,84.449,-7.2,1.3599999999999999,7.3273187456,133.17
2020-05-16 14:00:00,75.385,1.29,75.3960365338,87.315,0,87.315,-11.93,1.29,11.9995416579,133.8,75.465,1.26,75.4755180506,87.315,0,87.315,-11.85,1.26,11.9167990669,133.79
2020-05-16 14:30:00,74.316,1.35,74.3282608165,88.846,0,88.846,-14.53,1.35,14.5925803064,134.0,74.426,1.29,74.4371787214,88.846,0,88.846,-14.42,1.29,14.4775861248,134.0
2020-05-16 15:00:00,73.179,1.0,73.1858322423,88.509,0,88.509,-15.33,1.0,15.3625811633,134.48,73.289,0.9500000000000001,73.2951568727,88.509,0,88.509,-15.22,0.9500000000000001,15.2496196674,134.47
2020-05-16 15:30:00,72.633,0.37,72.633942403,85.983,0,85.983,-13.35,0.37,13.3551263566,134.73,72.723,0.34,72.7237947924,85.983,0,85.983,-13.26,0.34,13.2643582581,134.72
2020-05-16 16:00:00,71.5975,-0.47000000000000003,71.599042635,80.9675,0,80.9675,-9.37,-0.47000000000000003,9.381780214900001,134.93,71.6775,-0.51,71.6793143539,80.9675,0,80.9675,-9.29,-0.51,9.3039883921,134.92
2020-05-16 16:30:00,71.4915,-1.4,71.5052066094,73.4715,0,73.4715,-1.98,-1.4,2.4249536078,134.93,71.5115,-1.42,71.5255970422,73.4715,0,73.4715,-1.96,-1.42,2.4203305559,134.92
2020-05-16 17:00:00,72.092,-2.16,72.124351394,60.692,0,60.692,11.4,-2.16,11.6028272417,134.71,72.032,-2.18,72.0649805662,60.692,0,60.692,11.34,-2.18,11.5476404516,134.68
2020-05-16 17:30:00,72.5205,-1.9500000000000002,72.5467119879,47.4805,0,47.4805,25.04,-1.9500000000000002,25.1158137435,133.91,72.3705,-1.96,72.3970363361,47.4805,0,47.4805,24.89,-1.96,24.967052289,133.88
2020-05-16 18:00:00,72.4445,-1.94,72.4704710917,36.1645,0,36.1645,36.28,-1.94,36.3318317733,133.62,72.2145,-1.9500000000000002,72.2408230175,36.1645,0,36.1645,36.05,-1.9500000000000002,36.10270073,133.59
2020-05-16 18:30:00,72.182,-2.06,72.2113891571,28.512,0,28.512,43.67,-2.06,43.7185601318,133.37,71.902,-2.08,71.9320791024,28.512,0,28.512,43.39,-2.08,43.4398261967,133.34
2020-05-16 19:00:00,70.134,-1.77,70.1563315461,19.624,0,19.624,50.51,-1.77,50.5410031559,133.37,69.804,-1.79,69.8269469188,19.624,0,19.624,50.18,-1.79,50.2119159164,133.34
2020-05-16 19:30:00,67.7905,-2.37,67.83191572,16.0905,0,16.0905,51.7,-2.37,51.7542935417,133.95,67.4605,-2.38,67.5024700307,16.0905,0,16.0905,51.37,-2.38,51.4251037918,133.91
2020-05-16 20:00:00,62.5975,-2.89,62.6641772167,7.7075,0,7.7075,54.89,-2.89,54.9660276898,133.95,62.2575,-2.9,62.3250054653,7.7075,0,7.7075,54.55,-2.9,54.6270308547,133.91
2020-05-16 20:30:00,59.307,-3.41,59.4049522262,3.757,0,3.757,55.55,-3.41,55.654564952,134.25,58.947,-3.42,59.046127807,3.757,0,3.757,55.19,-3.42,55.2958633173,134.21
2020-05-16 21:00:00,57.098,-3.55,57.2082520621,2.028,0,2.028,55.07,-3.55,55.1843039278,133.61,56.738,-3.56,56.8495755833,2.028,0,2.028,54.71,-3.56,54.8257029139,133.59
2020-05-16 21:30:00,57.3175,-3.58,57.4291929793,1.8075,0,1.8075,55.51,-3.58,55.625322471,132.39,56.9675,-3.58,57.0798778577,1.8075,0,1.8075,55.16,-3.58,55.2760526811,132.37
2020-05-16 22:00:00,56.175,-3.86,56.3074615393,1.795,0,1.795,54.38,-3.86,54.5168230916,132.74,55.825,-3.85,55.9576011369,1.795,0,1.795,54.03,-3.85,54.1669954862,132.7
2020-05-16 22:30:00,53.7605,-4.99,53.9915869395,1.7205,0,1.7205,52.04,-4.99,52.2786926003,132.41,53.4405,-4.97,53.6711089903,1.7205,0,1.7205,51.72,-4.97,51.9582457364,132.38
2020-05-16 23:00:00,50.701,-5.76,51.0271398473,1.641,0,1.641,49.06,-5.76,49.3969756159,132.9,50.381,-5.75,50.7080630768,1.641,0,1.641,48.74,-5.75,49.078000163,132.89
2020-05-16 23:30:00,47.4255,-6.13,47.8200266651,1.6955,0,1.6955,45.73,-6.13,46.1390268645,133.15,47.1355,-6.1,47.5285741449,1.6955,0,1.6955,45.44,-6.1,45.8476128059,133.12
2020-05-17 00:00:00,44.667,-6.83,45.1861681159,1.657,0,1.657,43.01,-6.83,43.548926508,133.23,44.397,-6.8100000000000005,44.91625217,1.657,0,1.657,42.74,-6.8100000000000005,43.2791370062,133.22
2020-05-17 00:30:00,43.9065,-6.86,44.4391757602,1.6965,0,1.6965,42.21,-6.86,42.7638129731,133.53,43.6465,-6.83,44.1776624806,1.6965,0,1.6965,41.95,-6.83,42.502369345700004,133.52
2020-05-17 01:00:00,42.7535,-7.46,43.3994626954,1.7335,0,1.7335,41.02,-7.46,41.6928291196,134.25,42.4935,-7.45,43.1416277191,1.7335,0,1.7335,40.76,-7.45,41.4352518998,134.23
2020-05-17 01:30:00,44.7605,-7.34,45.3583284552,1.7305000000000001,0,1.7305000000000001,43.03,-7.34,43.65153491,134.25,44.4805,-7.31,45.0771669501,1.7305000000000001,0,1.7305000000000001,42.75,-7.31,43.3704807444,134.23
2020-05-17 02:00:00,44.2215,-7.46,44.8463227283,1.7015,0,1.7015,42.52,-7.46,43.1694567953,134.25,43.9515,-7.45,44.578434834,1.7015,0,1.7015,42.25,-7.45,42.9018064888,134.23
2020-05-17 02:30:00,43.7965,-7.6,44.4510226232,1.6764999999999999,0,1.6764999999999999,42.12,-7.6,42.800168224000004,134.64,43.5265,-7.58,44.1815866878,1.6764999999999999,0,1.6764999999999999,41.85,-7.58,42.5309169899,134.63
2020-05-17 03:00:00,42.43,-7.72,43.1265962023,1.65,0,1.65,40.78,-7.72,41.5042985726,135.25,42.17,-7.7,42.8672240762,1.65,0,1.65,40.52,-7.7,41.2451257726,135.23
2020-05-17 03:30:00,41.375,-9.13,42.370361398,1.635,0,1.635,39.74,-9.13,40.7752927641,133.65,41.125,-8.85,42.066472695,1.635,0,1.635,39.49,-8.85,40.4695268072,133.62
2020-05-17 04:00:00,40.749,-9.14,41.7614726872,1.619,0,1.619,39.13,-9.14,40.1832863265,133.93,40.499,-9.1,41.5087822153,1.619,0,1.619,38.88,-9.1,39.9307450469,133.88
2020-05-17 04:30:00,40.4215,-9.14,41.4419746423,1.6715,0,1.6715,38.75,-9.14,39.813340729000004,133.93,40.1715,-9.11,41.1915223347,1.6715,0,1.6715,38.5,-9.11,39.5631406741,133.88
2020-05-17 05:00:00,40.077,-9.28,41.1373835945,1.607,0,1.607,38.47,-9.28,39.5734671213,134.14,39.837,-9.25,40.8968100101,1.607,0,1.607,38.23,-9.25,39.3331336153,134.13
2020-05-17 05:30:00,39.804,-9.11,40.8332035971,1.634,0,1.634,38.17,-9.11,39.2420820039,134.14,39.554,-9.09,40.5850590242,1.634,0,1.634,37.92,-9.09,38.9942880433,134.2
2020-05-17 06:00:00,40.3395,-8.96,41.3225950329,2.6395,0,2.6395,37.7,-8.96,38.7501174192,134.32,40.0995,-8.93,41.0818061951,2.6395,0,2.6395,37.46,-8.93,38.5096935849,134.2
2020-05-17 06:30:00,42.53,-8.77,43.4248062748,5.21,0,5.21,37.32,-8.77,38.3366052227,134.17,42.29,-8.73,43.1816743538,5.21,0,5.21,37.08,-8.73,38.0938223338,134.13
2020-05-17 07:00:00,44.2345,-8.54,45.0513328354,8.2445,0,8.2445,35.99,-8.54,36.9893457633,133.89,43.9945,-8.52,44.8119005427,8.2445,0,8.2445,35.75,-8.52,36.7512299114,133.87
2020-05-17 07:30:00,48.1335,-8.03,48.7987163996,15.0135,0,15.0135,33.12,-8.03,34.079543717600004,133.7,47.9335,-8.01,48.598153486,15.0135,0,15.0135,32.92,-8.01,33.880473727500004,133.67
2020-05-17 08:00:00,53.154,-7.29,53.6515779451,24.024,0,24.024,29.13,-7.29,30.0283366173,133.53,52.974,-7.27,53.4705299768,24.024,0,24.024,28.95,-7.27,29.8488760257,133.51
2020-05-17 08:30:00,55.977,-6.59,56.3635753745,28.287,0,28.287,27.69,-6.59,28.4633834953,133.29,55.797,-6.58,56.1836418275,28.287,0,28.287,27.51,-6.58,28.2859770911,133.29
2020-05-17 09:00:00,59.504,-5.69,59.7754307053,32.484,0,32.484,27.02,-5.69,27.6126148707,132.55,59.344,-5.68,59.6152055771,32.484,0,32.484,26.86,-5.68,27.4539978874,132.54
2020-05-17 09:30:00,63.3335,-5.09,63.5377078769,38.1435,0,38.1435,25.19,-5.09,25.699108934,132.08,63.1735,-5.09,63.3782234072,38.1435,0,38.1435,25.03,-5.09,25.5422982521,132.07
2020-05-17 10:00:00,67.987,-3.73,68.0892434163,46.277,0,46.277,21.71,-3.73,22.0280956962,131.4,67.847,-3.73,67.9494540743,46.277,0,46.277,21.57,-3.73,21.890130196,131.39
2020-05-17 10:30:00,70.7965,-2.92,70.8566920781,50.7765,0,50.7765,20.02,-2.92,20.2318264129,131.09,70.6665,-2.92,70.7268027147,50.7765,0,50.7765,19.89,-2.92,20.1031962633,131.07
2020-05-17 11:00:00,71.631,-4.97,71.8032106594,55.491,0,55.491,16.14,-4.97,16.8878802696,133.2,71.521,-5.21,71.7105120676,55.491,0,55.491,16.03,-5.21,16.8554145603,133.19
2020-05-17 11:30:00,72.695,-5.78,72.9244226923,56.055,0,56.055,16.64,-5.78,17.6152774602,133.33,72.595,-5.76,72.8231530833,56.055,0,56.055,16.54,-5.76,17.5142570496,133.32
2020-05-17 12:00:00,74.4325,-4.8100000000000005,74.5877547339,59.9225,0,59.9225,14.51,-4.8100000000000005,15.2864711428,133.09,74.3425,-4.8,74.4972973084,59.9225,0,59.9225,14.42,-4.8,15.1979077507,133.07
2020-05-17 12:30:00,77.538,-4.57,77.6725585004,65.098,0,65.098,12.44,-4.57,13.2528676142,133.26,77.458,-4.57,77.5926972337,65.098,0,65.098,12.36,-4.57,13.1778033071,133.24
2020-05-17 13:00:00,78.1085,-4.17,78.2197332663,69.0585,0,69.0585,9.05,-4.17,9.9645070124,133.26,78.0485,-4.16,78.1592857711,69.0585,0,69.0585,8.99,-4.16,9.9058417108,133.24
2020-05-17 13:30:00,77.4305,-4.57,77.5652449893,73.9105,0,73.9105,3.52,-4.57,5.7684746684,133.53,77.4205,-4.57,77.5552623634,73.9105,0,73.9105,3.51,-4.57,5.7623779814,133.51
2020-05-17 14:00:00,75.6655,-4.9,75.8239928403,75.6455,0,75.6455,0.02,-4.9,4.9000408162,133.96,75.6755,-4.89,75.8333264485,75.6455,0,75.6455,0.03,-4.89,4.8900920237,133.95
2020-05-17 14:30:00,74.976,-4.52,75.1121226967,81.106,0,81.106,-6.13,-4.52,7.6162523593,134.11,75.016,-4.52,75.1520502448,81.106,0,81.106,-6.09,-4.52,7.5840951998,134.09
2020-05-17 15:00:00,73.7475,-5.0,73.9168029358,80.7375,0,80.7375,-6.99,-5.0,8.5941898978,134.27,73.7975,-5.0,73.9666884905,80.7375,0,80.7375,-6.94,-5.0,8.5535723531,134.26
2020-05-17 15:30:00,71.791,-5.65,72.0129861969,73.081,0,73.081,-1.29,-5.65,5.7953947234,134.41,71.811,-5.64,72.0321408886,73.081,0,73.081,-1.27,-5.64,5.7812195945,134.4
2020-05-17 16:00:00,72.626,-6.01,72.8742476874,67.726,0,67.726,4.9,-6.01,7.7543600639,134.41,72.616,-6.0,72.8634576177,67.726,0,67.726,4.89,-6.0,7.7402906922,134.4
2020-05-17 16:30:00,74.9635,-6.05,75.2072392277,63.9335,0,63.9335,11.03,-6.05,12.5802782163,134.29,74.9035,-6.04,75.1466294138,63.9335,0,63.9335,10.97,-6.04,12.5228790619,134.27
2020-05-17 17:00:00,77.6725,-5.69,77.8806353097,60.4125,0,60.4125,17.26,-5.69,18.1737090326,133.84,77.5825,-5.67,77.7894157726,60.4125,0,60.4125,17.17,-5.67,18.0819744497,133.84
2020-05-17 17:30:00,78.267,-5.42,78.4544433987,48.757,0,48.757,29.51,-5.42,30.0036081164,133.98,78.087,-5.41,78.2741826466,48.757,0,48.757,29.33,-5.41,29.8247715834,133.97
2020-05-17 18:00:00,79.865,-5.57,80.0589977766,46.355,0,46.355,33.51,-5.57,33.9697659692,133.8,79.655,-5.55,79.8481153503,46.355,0,46.355,33.3,-5.55,33.7593320432,133.78
2020-05-17 18:30:00,76.448,-6.72,76.7427853547,35.898,0,35.898,40.55,-6.72,41.1030521981,134.2,76.198,-6.7,76.4919943785,35.898,0,35.898,40.3,-6.7,40.8531516532,134.16
2020-05-17 19:00:00,70.967,-7.4,71.3517700481,25.047,0,25.047,45.92,-7.4,46.5124327465,134.2,70.677,-7.37,71.060222551,25.047,0,25.047,45.63,-7.37,46.2213565357,134.16
2020-05-17 19:30:00,65.792,-7.45,66.2124592807,13.692,0,13.692,52.1,-7.45,52.6299581987,133.89,65.442,-7.43,65.8624343917,13.692,0,13.692,51.75,-7.43,52.280659904,133.86
2020-05-17 20:00:00,63.2135,-8.03,63.721483679,11.0435,0,11.0435,52.17,-8.03,52.7843707929,134.3,62.8835,-8.0,63.3903350066,11.0435,0,11.0435,51.84,-8.0,52.4536519224,134.27
2020-05-17 20:30:00,60.807,-8.46,61.3926937754,9.267,0,9.267,51.54,-8.46,52.2297156799,134.3,60.477,-8.43,61.0617100072,9.267,0,9.267,51.21,-8.43,51.8992196473,134.19
2020-05-17 21:00:00,58.9225,-8.42,59.5210669112,7.0425,0,7.0425,51.88,-8.42,52.5588317983,133.71,58.5925,-8.38,59.1887274424,7.0425,0,7.0425,51.55,-8.38,52.2266876223,133.68
2020-05-17 21:30:00,58.1985,-7.67,58.7017401978,2.1785,0,2.1785,56.02,-7.67,56.5426325882,133.21,57.8485,-7.64,58.350823064,2.1785,0,2.1785,55.67,-7.64,56.1918010033,133.18
2020-05-17 22:00:00,56.5805,-8.0,57.1432671471,1.7305000000000001,0,1.7305000000000001,54.85,-8.0,55.4303391655,133.54,56.2305,-7.98,56.793921596,1.7305000000000001,0,1.7305000000000001,54.5,-7.98,55.0811256239,133.53
2020-05-17 22:30:00,53.82,-8.92,54.5541822411,1.79,0,1.79,52.03,-8.92,52.7890831517,133.54,53.48,-8.88,54.2122200246,1.79,0,1.79,51.69,-8.88,52.4472163227,133.53
2020-05-17 23:00:00,49.9955,-10.04,50.9936429396,1.8054999999999999,0,1.8054999999999999,48.19,-10.04,49.2247671401,133.45,49.6855,-9.99,50.6798678989,1.8054999999999999,0,1.8054999999999999,47.88,-9.99,48.9110877,133.43
2020-05-17 23:30:00,47.2505,-10.95,48.5027035355,1.7905000000000002,0,1.7905000000000002,45.46,-10.95,46.7601764325,133.45,46.9705,-10.9,48.2186464996,1.7905000000000002,0,1.7905000000000002,45.18,-10.9,46.4762563036,133.43
2020-05-18 00:00:00,44.4325,-11.56,45.9116614407,1.8225,0,1.8225,42.61,-11.56,44.1502627399,133.97,44.1525,-11.51,45.6280983195,1.8225,0,1.8225,42.33,-11.51,43.8669465543,133.95
2020-05-18 00:30:00,44.147,-12.09,45.7725431782,1.8170000000000002,0,1.8170000000000002,42.33,-12.09,44.0226873328,134.68,43.887,-12.02,45.5032874527,1.8170000000000002,0,1.8170000000000002,42.07,-12.02,43.7534604346,134.65
2020-05-18 01:00:00,43.307,-12.26,45.0089307693,1.857,0,1.857,41.45,-12.26,43.2251096008,134.82,43.037,-12.2,44.7327997,1.857,0,1.857,41.18,-12.2,42.9491839271,134.81
2020-05-18 01:30:00,45.344,-11.82,46.8592652098,1.824,0,1.824,43.52,-11.82,45.0965941064,134.12,45.064,-11.77,46.575712512,1.824,0,1.824,43.24,-11.77,44.8132848606,134.09
2020-05-18 02:00:00,45.0455,-11.61,46.5176221474,1.8355000000000001,0,1.8355000000000001,43.21,-11.61,44.7425546879,133.9,44.7655,-11.55,46.231509712,1.8355000000000001,0,1.8355000000000001,42.93,-11.55,44.4565788157,133.87
2020-05-18 02:30:00,44.7755,-11.77,46.2966337896,1.8455,0,1.8455,42.93,-11.77,44.5142426646,134.27,44.4955,-11.71,46.0105816117,1.8455,0,1.8455,42.65,-11.71,44.2283461142,134.23
2020-05-18 03:00:00,43.3265,-11.98,44.9522635943,1.8365,0,1.8365,41.49,-11.98,43.1849568716,134.49,43.0565,-11.92,44.6760404719,1.8365,0,1.8365,41.22,-11.92,42.908912827099996,134.46
2020-05-18 03:30:00,42.723,-12.21,44.433532709,1.873,0,1.873,40.85,-12.21,42.6357432209,134.49,42.473,-12.15,44.1766706419,1.873,0,1.873,40.6,-12.15,42.3790337313,134.46
2020-05-18 04:00:00,42.242,-11.93,43.8943215462,1.802,0,1.802,40.44,-11.93,42.1629991817,134.49,41.982,-11.87,43.6278033369,1.802,0,1.802,40.18,-11.87,41.8966502241,134.46
2020-05-18 04:30:00,42.1795,-12.0,43.8532806099,1.8195000000000001,0,1.8195000000000001,40.36,-12.0,42.1061705692,134.63,41.9195,-11.95,43.5895283325,1.8195000000000001,0,1.8195000000000001,40.1,-11.95,41.8427114322,134.6
2020-05-18 05:00:00,42.365,-11.96,44.0208453463,1.775,0,1.775,40.59,-11.96,42.3153600954,134.63,42.095,-11.9,43.7447028222,1.775,0,1.775,40.32,-11.9,42.0394148389,134.6
2020-05-18 05:30:00,42.3685,-11.63,43.9357108996,1.5485,0,1.5485,40.82,-11.63,42.444426018,134.44,42.1085,-11.56,43.6664559158,1.5485,0,1.5485,40.56,-11.56,42.1751965022,134.41
2020-05-18 06:00:00,43.397,-11.33,44.8516277185,2.277,0,2.277,41.12,-11.33,42.6523539796,134.0,43.137,-11.28,44.5874328595,2.277,0,2.277,40.86,-11.28,42.3884182295,133.97
2020-05-18 06:30:00,47.6895,-10.79,48.8949129281,3.9695,0,3.9695,43.72,-10.79,45.0317943236,133.91,47.4095,-10.73,48.6085752748,3.9695,0,3.9695,43.44,-10.73,44.7455752002,133.87
2020-05-18 07:00:00,51.932,-9.56,52.8046041932,7.882,0,7.882,44.05,-9.56,45.0754489717,133.57,51.652,-9.52,52.5219906706,7.882,0,7.882,43.77,-9.52,44.7933399067,133.55
2020-05-18 07:30:00,57.3995,-7.97,57.9501811926,15.1095,0,15.1095,42.29,-7.97,43.0344629338,133.93,57.1195,-7.93,57.6673406726,15.1095,0,15.1095,42.01,-7.93,42.7519005425,133.89
2020-05-18 08:00:00,63.141,-6.64,63.4891760933,23.151,0,23.151,39.99,-6.64,40.5375097903,133.46,62.881,-6.61,63.2274644518,23.151,0,23.151,39.73,-6.61,40.276109544,133.45
2020-05-18 08:30:00,69.349,-4.97,69.5268631609,33.449,0,33.449,35.9,-4.97,36.2423909255,132.74,69.119,-4.95,69.296021971,33.449,0,33.449,35.67,-4.95,36.0118230585,132.72
2020-05-18 09:00:00,74.0485,-3.56,74.1340269529,43.0985,0,43.0985,30.95,-3.56,31.1540703601,132.48,73.8585,-3.54,73.9432865259,43.0985,0,43.0985,30.76,-3.54,30.9630295675,132.47
2020-05-18 09:30:00,78.346,-2.06,78.37307775,55.756,0,55.756,22.59,-2.06,22.6837320563,132.3,78.216,-2.07,78.2433866598,55.756,0,55.756,22.46,-2.07,22.5551878733,132.28
2020-05-18 10:00:00,81.0505,-1.24,81.0599848893,68.3805,0,68.3805,12.67,-1.24,12.73053416,132.3,80.9805,-1.23,80.989840599,68.3805,0,68.3805,12.6,-1.23,12.6598933645,132.28
2020-05-18 10:30:00,82.047,-0.78,82.0507075472,76.097,0,76.097,5.95,-0.78,6.0009082646,132.44,82.007,-0.79,82.0108050747,76.097,0,76.097,5.91,-0.79,5.9625665615,132.43
2020-05-18 11:00:00,84.2395,1.11,84.2468127602,87.0495,0,87.0495,-2.81,1.11,3.0212911147,132.44,84.2795,1.09,84.2865482758,87.0495,0,87.0495,-2.77,1.09,2.9767431868000003,132.43
2020-05-18 11:30:00,83.395,1.92,83.4170991164,89.335,0,89.335,-5.94,1.92,6.242595614,132.85,83.445,1.88,83.4661753347,89.335,0,89.335,-5.89,1.88,6.1827582841,132.84
2020-05-18 12:00:00,83.545,2.24,83.5750239306,91.485,0,91.485,-7.94,2.24,8.2499212117,132.44,83.595,2.2,83.623944089,91.485,0,91.485,-7.89,2.2,8.1909767427,132.43
2020-05-18 12:30:00,84.717,2.24,84.7466087168,92.377,0,92.377,-7.66,2.24,7.9808019647,132.32,84.777,2.2,84.8055406739,92.377,0,92.377,-7.6,2.2,7.9120161779,132.3
2020-05-18 13:00:00,84.859,2.29,84.8898932795,93.749,0,93.749,-8.89,2.29,9.1802069693,132.55,84.929,2.25,84.9587990793,93.749,0,93.749,-8.82,2.25,9.1024666986,132.53
2020-05-18 13:30:00,83.402,1.82,83.4218556734,94.592,0,94.592,-11.19,1.82,11.3370410602,132.55,83.482,1.79,83.5011881592,94.592,0,94.592,-11.11,1.79,11.2532750788,132.53
2020-05-18 14:00:00,81.875,2.16,81.9034872579,94.375,0,94.375,-12.5,2.16,12.6852512786,132.82,81.965,2.12,81.9924119965,94.375,0,94.375,-12.41,2.12,12.5897775993,132.81
2020-05-18 14:30:00,80.902,1.81,80.9222448033,92.662,0,92.662,-11.76,1.81,11.8984746922,133.0,80.992,1.77,81.0113384904,92.662,0,92.662,-11.67,1.77,11.8034655928,132.99
2020-05-18 15:00:00,79.3315,1.34,79.3428162611,89.2115,0,89.2115,-9.88,1.34,9.9704563587,133.15,79.4015,1.32,79.4124713269,89.2115,0,89.2115,-9.81,1.32,9.8984089631,133.15
2020-05-18 15:30:00,78.6315,0.44,78.6327310492,85.2815,0,85.2815,-6.65,0.44,6.6645404943,133.42,78.6915,0.4,78.6925166217,85.2815,0,85.2815,-6.59,0.4,6.6021284447,133.41
2020-05-18 16:00:00,77.763,-0.18,77.763208325,81.013,0,81.013,-3.25,-0.18,3.2549807987,133.42,77.793,-0.2,77.7932570921,81.013,0,81.013,-3.22,-0.2,3.2262052012,133.41
2020-05-18 16:30:00,78.3095,-1.5,78.3238647556,76.8895,0,76.8895,1.42,-1.5,2.0655265672,133.88,78.3095,-1.52,78.3242503332,76.8895,0,76.8895,1.42,-1.52,2.0800961516,133.86
2020-05-18 17:00:00,78.7315,-2.92,78.7856299857,65.7415,0,65.7415,12.99,-2.92,13.3141466118,133.88,78.6515,-2.93,78.7060566427,65.7415,0,65.7415,12.91,-2.93,13.2383156028,133.93
2020-05-18 17:30:00,78.54,-3.86,78.634796369,51.84,0,51.84,26.7,-3.86,26.9775758733,133.95,78.39,-3.86,78.4849775435,51.84,0,51.84,26.55,-3.86,26.8291278278,133.93
2020-05-18 18:00:00,79.328,-4.07,79.4323390314,45.298,0,45.298,34.03,-4.07,34.2725225217,133.95,79.108,-4.07,79.2126288164,45.298,0,45.298,33.81,-4.07,34.0540893286,133.93
2020-05-18 18:30:00,79.081,-4.78,79.2253302991,37.351,0,37.351,41.73,-4.78,42.0028725208,134.29,78.801,-4.78,78.9458422021,37.351,0,37.351,41.45,-4.78,41.7247037137,134.25
2020-05-18 19:00:00,76.917,-5.49,77.1126772263,29.427,0,29.427,47.49,-5.49,47.8062778304,134.05,76.617,-5.48,76.8127273894,29.427,0,29.427,47.19,-5.48,47.5071205189,134.01
2020-05-18 19:30:00,71.972,-5.8100000000000005,72.2061277455,18.742,0,18.742,53.23,-5.8100000000000005,53.5461389831,133.89,71.632,-5.79,71.8656212942,18.742,0,18.742,52.89,-5.79,53.2059789873,133.82
2020-05-18 20:00:00,68.665,-5.97,68.9240388036,12.365,0,12.365,56.3,-5.97,56.6156418316,134.29,68.295,-5.97,68.5554368741,12.365,0,12.365,55.93,-5.97,56.2477181759,134.25
2020-05-18 20:30:00,66.2065,-6.52,66.5267693658,9.3565,0,9.3565,56.85,-6.52,57.2226607211,134.49,65.8265,-6.5,66.1466408992,9.3565,0,9.3565,56.47,-6.5,56.8428614691,134.43
2020-05-18 21:00:00,64.5345,-6.58,64.8690842409,7.0245,0,7.0245,57.51,-6.58,57.8852010448,134.71,64.1645,-6.57,64.499984188,7.0245,0,7.0245,57.14,-6.57,57.5164715538,134.68
2020-05-18 21:30:00,64.4615,-6.63,64.8015577147,6.5415,0,6.5415,57.92,-6.63,58.2982272458,134.71,64.0715,-6.62,64.4125881505,6.5415,0,6.5415,57.53,-6.62,57.9096304599,134.68
2020-05-18 22:00:00,61.3075,-6.88,61.6923330427,1.8875000000000002,0,1.8875000000000002,59.42,-6.88,59.8169775231,134.9,60.9375,-6.86,61.322414387,1.8875000000000002,0,1.8875000000000002,59.05,-6.86,59.4471370211,134.85
2020-05-18 22:30:00,58.0235,-7.73,58.5361380025,1.6735,0,1.6735,56.35,-7.73,56.8777232315,135.1,57.6535,-7.71,58.1667444701,1.6735,0,1.6735,55.98,-7.71,56.5084462713,135.06
2020-05-18 23:00:00,54.0045,-8.54,54.6755669404,1.6844999999999999,0,1.6844999999999999,52.32,-8.54,53.0123947771,135.56,53.6645,-8.51,54.3350592182,1.6844999999999999,0,1.6844999999999999,51.98,-8.51,52.6720086953,135.51
2020-05-18 23:30:00,50.547,-9.37,51.4081327126,1.697,0,1.697,48.85,-9.37,49.740520705,135.08,50.227,-9.33,51.0862058583,1.697,0,1.697,48.53,-9.33,49.4187191254,135.04
2020-05-19 00:00:00,47.5935,-10.09,48.6513036028,1.6935,0,1.6935,45.9,-10.09,46.9959370584,135.27,47.2935,-10.05,48.349536112,1.6935,0,1.6935,45.6,-10.05,46.6943519068,135.24
2020-05-19 00:30:00,45.797,-10.61,47.0099703148,1.007,0,1.007,44.79,-10.61,46.0295144445,134.63,45.507,-10.56,46.7161711723,1.007,0,1.007,44.5,-10.56,45.7358021685,134.6
2020-05-19 01:00:00,44.4255,-11.05,45.7791169667,1.0055,0,1.0055,43.42,-11.05,44.8040054013,134.33,44.1555,-11.0,45.5050346693,1.0055,0,1.0055,43.15,-11.0,44.5300179654,134.27
2020-05-19 01:30:00,46.066,-10.95,47.3495391319,1.006,0,1.006,45.06,-10.95,46.3713931212,134.19,45.766,-10.9,47.0461130807,1.006,0,1.006,44.76,-10.9,46.0680757141,134.16
2020-05-19 02:00:00,45.4155,-11.04,46.738091962,1.0155,0,1.0155,44.4,-11.04,45.7519573352,134.27,45.1255,-10.99,46.4444921412,1.0155,0,1.0155,44.11,-10.99,45.4584667581,134.24
2020-05-19 02:30:00,44.8805,-11.16,46.2472148378,1.0205,0,1.0205,43.86,-11.16,45.2575430177,134.36,44.6005,-11.1,45.9610117409,1.0205,0,1.0205,43.58,-11.1,44.971395353,134.32
2020-05-19 03:00:00,43.4515,-11.32,44.9018401878,1.0215,0,1.0215,42.43,-11.32,43.914089994,134.72,43.1815,-11.27,44.6279603192,1.0215,0,1.0215,42.16,-11.27,43.640331117,134.68
2020-05-19 03:30:00,42.7305,-11.56,44.2665701207,1.0205,0,1.0205,41.71,-11.56,43.2823023879,134.87,42.4505,-11.51,43.9832360138,1.0205,0,1.0205,41.43,-11.51,42.9991278981,134.81
2020-05-19 04:00:00,42.265,-11.33,43.7572751094,1.015,0,1.015,41.25,-11.33,42.7776974602,134.79,42.005,-11.27,43.4906073193,1.015,0,1.015,40.99,-11.27,42.51109267,134.81
2020-05-19 04:30:00,42.432,-11.19,43.8826927615,1.012,0,1.012,41.42,-11.19,42.9049239598,134.71,42.172,-11.14,43.6185417455,1.012,0,1.012,41.16,-11.14,42.6408864823,134.68
2020-05-19 05:00:00,42.411,-11.17,43.8572892573,1.011,0,1.011,41.4,-11.17,42.8804022836,134.85,42.141,-11.12,43.5834633892,1.011,0,1.011,41.13,-11.12,42.6067048714,134.79
2020-05-19 05:30:00,42.609,-11.19,44.053864541,1.009,0,1.009,41.6,-11.19,43.0787198046,134.75,42.349,-11.13,43.7871522367,1.009,0,1.009,41.34,-11.13,42.8120602167,134.7
2020-05-19 06:00:00,43.477,-10.82,44.8031464185,1.167,0,1.167,42.31,-10.82,43.671598322,134.34,43.187,-10.77,44.5096604009,1.167,0,1.167,42.02,-10.77,43.3782583791,134.27
2020-05-19 06:30:00,46.6165,-9.64,47.6028116003,1.9965000000000002,0,1.9965000000000002,44.62,-9.64,45.6494687811,133.7,46.3465,-9.6,47.3303080726,1.9965000000000002,0,1.9965000000000002,44.35,-9.6,45.3771142758,133.62
2020-05-19 07:00:00,49.2885,-8.58,50.0297174912,2.7984999999999998,0,2.7984999999999998,46.49,-8.58,47.2751150184,133.26,48.9885,-8.54,49.7273036897,2.7984999999999998,0,2.7984999999999998,46.19,-8.54,46.9728400248,133.23
2020-05-19 07:30:00,53.2185,-6.82,53.6537150834,4.1985,0,4.1985,49.02,-6.82,49.4921488723,132.83,52.8985,-6.79,53.3324985562,4.1985,0,4.1985,48.7,-6.79,49.1710697463,132.77
2020-05-19 08:00:00,56.2045,-5.76,56.4988798141,5.7445,0,5.7445,50.46,-5.76,50.7876874843,133.21,55.8845,-5.73,56.1774887321,5.7445,0,5.7445,50.14,-5.73,50.4663501751,133.15
2020-05-19 08:30:00,58.159,-4.69,58.3477967108,7.409,0,7.409,50.75,-4.69,50.9662496168,132.59,57.829,-4.67,58.0172572689,7.409,0,7.409,50.42,-4.67,50.6358104507,132.55
2020-05-19 09:00:00,59.213,-3.96,59.3452691375,9.593,0,9.593,49.62,-3.96,49.777766121,132.3,58.893,-3.94,59.0246478092,9.593,0,9.593,49.3,-3.94,49.4571895684,132.27
2020-05-19 09:30:00,60.6775,-3.43,60.7743688264,12.1875,0,12.1875,48.49,-3.43,48.6111612698,131.94,60.3575,-3.43,60.454881575,12.1875,0,12.1875,48.17,-3.43,48.2919641348,131.89
2020-05-19 10:00:00,61.053,-3.09,61.1311451635,15.883,0,15.883,45.17,-3.09,45.2755673625,132.28,60.773,-3.08,60.850997765,15.883,0,15.883,44.89,-3.08,44.9955386677,132.24
2020-05-19 10:30:00,60.974,-3.13,61.0542838464,20.094,0,20.094,40.88,-3.13,40.9996499985,132.8,60.714,-3.12,60.794113169,20.094,0,20.094,40.62,-3.12,40.7396465375,132.73
2020-05-19 11:00:00,57.5815,-2.49,57.635312459,24.1615,0,24.1615,33.42,-2.49,33.5126319468,132.91,57.3615,-2.48,57.4150858421,24.1615,0,24.1615,33.2,-2.48,33.2924976534,132.87
2020-05-19 11:30:00,52.2915,-1.74,52.3204412467,30.9215,0,30.9215,21.37,-1.74,21.4407206036,133.1,52.1615,-1.75,52.1908476866,30.9215,0,30.9215,21.24,-1.75,21.3119708145,133.05
2020-05-19 12:00:00,47.1375,-1.32,47.1559784783,32.5875,0,32.5875,14.55,-1.32,14.6097535914,133.1,47.0375,-1.33,47.0562993259,32.5875,0,32.5875,14.45,-1.33,14.5110785264,133.05
2020-05-19 12:30:00,45.307,-0.8,45.3140623758,36.617,0,36.617,8.69,-0.8,8.726746243600001,132.85,45.237,-0.8200000000000001,45.244431359000004,36.617,0,36.617,8.62,-0.8200000000000001,8.6589144816,132.82
2020-05-19 13:00:00,43.9495,-0.25,43.9502110376,41.6795,0,41.6795,2.27,-0.25,2.2837250272,133.0,43.9395,-0.26,43.9402692328,41.6795,0,41.6795,2.26,-0.26,2.2749065915,132.96
2020-05-19 13:30:00,42.308,0.03,42.3080106363,46.288,0,46.288,-3.98,0.03,3.9801130637,133.0,42.348,0.0,42.348,46.288,0,46.288,-3.94,0.0,3.94,132.96
2020-05-19 14:00:00,39.8905,0.4,39.8925054396,45.9805,0,45.9805,-6.09,0.4,6.1031221518,133.21,39.9305,0.38,39.9323081007,45.9805,0,45.9805,-6.05,0.38,6.0619221374,133.18
2020-05-19 14:30:00,38.6785,0.44,38.6810026014,45.6685,0,45.6685,-6.99,0.44,7.003834664,133.21,38.7385,0.41000000000000003,38.7406696154,45.6685,0,45.6685,-6.93,0.41000000000000003,6.9421178325,133.18
2020-05-19 15:00:00,38.2395,0.1,38.2396307546,45.1095,0,45.1095,-6.87,0.1,6.8707277635,133.33,38.2895,0.08,38.2895835737,45.1095,0,45.1095,-6.82,0.08,6.8204691921,133.29
2020-05-19 15:30:00,38.2715,-0.39,38.2734870668,42.9915,0,42.9915,-4.72,-0.39,4.736084881,133.33,38.3015,-0.41000000000000003,38.3036943682,42.9915,0,42.9915,-4.69,-0.41000000000000003,4.7078869995,133.29
2020-05-19 16:00:00,39.6775,-1.18,39.6950425904,40.1275,0,40.1275,-0.45,-1.18,1.262893503,133.49,39.6975,-1.2,39.7156330209,40.1275,0,40.1275,-0.43,-1.2,1.2747156546,133.48
2020-05-19 16:30:00,40.8415,-2.64,40.9267360322,37.2915,0,37.2915,3.55,-2.64,4.4240366183,133.7,40.8315,-2.65,40.9174032931,37.2915,0,37.2915,3.54,-2.65,4.4220018091,133.67
2020-05-19 17:00:00,46.157,-3.71,46.3058608494,33.107,0,33.107,13.05,-3.71,13.5671146527,133.27,46.087,-3.7,46.2352848915,33.107,0,33.107,12.98,-3.7,13.4970515299,133.24
2020-05-19 17:30:00,52.439,-4.54,52.6351624012,27.509,0,27.509,24.93,-4.54,25.3400177585,133.27,52.289,-4.52,52.4839968086,27.509,0,27.509,24.78,-4.52,25.1888626182,133.24
2020-05-19 18:00:00,57.1915,-4.67,57.3818488047,23.9015,0,23.9015,33.29,-4.67,33.6159634698,133.01,56.9815,-4.66,57.1717320207,23.9015,0,23.9015,33.08,-4.66,33.4066161112,132.99
2020-05-19 18:30:00,60.5135,-5.24,60.7399479935,21.1835,0,21.1835,39.33,-5.24,39.6775314252,132.93,60.2635,-5.21,60.4882925222,21.1835,0,21.1835,39.08,-5.21,39.4257593459,132.91
2020-05-19 19:00:00,61.4135,-5.34,61.6452235153,15.4235,0,15.4235,45.99,-5.34,46.2989816303,133.38,61.1235,-5.33,61.3554492466,15.4235,0,15.4235,45.7,-5.33,46.0097696147,133.36
2020-05-19 19:30:00,62.8365,-5.39,63.0672484912,11.4365,0,11.4365,51.4,-5.39,51.6818353002,133.28,62.5065,-5.37,62.7367471443,11.4365,0,11.4365,51.07,-5.37,51.3515510963,133.25
2020-05-19 20:00:00,61.575,-5.78,61.8456871981,8.545,0,8.545,53.03,-5.78,53.3440652744,133.71,61.235,-5.76,61.5053072913,8.545,0,8.545,52.69,-5.76,53.0039026865,133.68
2020-05-19 20:30:00,60.643,-6.42,60.9818813173,7.303,0,7.303,53.34,-6.42,53.7249662634,134.07,60.303,-6.39,60.640612703,7.303,0,7.303,53.0,-6.39,53.3838187094,134.03
2020-05-19 21:00:00,59.198,-6.8100000000000005,59.5884158541,6.208,0,6.208,52.99,-6.8100000000000005,53.4258008831,134.0,58.868,-6.78,59.2571499821,6.208,0,6.208,52.66,-6.78,53.0946701657,134.03
2020-05-19 21:30:00,58.5835,-6.22,58.9127734218,1.7235,0,1.7235,56.86,-6.22,57.1991957985,133.54,58.2135,-6.19,58.5416747476,1.7235,0,1.7235,56.49,-6.19,56.8281285984,133.46
2020-05-19 22:00:00,56.9305,-6.87,57.3435151543,1.0205,0,1.0205,55.91,-6.87,56.3304979563,133.86,56.5705,-6.84,56.9825154784,1.0205,0,1.0205,55.55,-6.84,55.9695283168,133.82
2020-05-19 22:30:00,54.122,-7.68,54.6641864844,1.022,0,1.022,53.1,-7.68,53.6525153185,134.43,53.792,-7.65,54.3332473169,1.022,0,1.022,52.77,-7.65,53.3216222559,134.41
2020-05-19 23:00:00,50.0115,-8.89,50.7954942121,1.0215,0,1.0215,48.99,-8.89,49.7900813416,134.5,49.6915,-8.85,50.4734353125,1.0215,0,1.0215,48.67,-8.85,49.4680846607,134.41
2020-05-19 23:30:00,46.57,-9.7,47.5694744558,1.02,0,1.02,45.55,-9.7,46.5713699605,134.9,46.29,-9.66,47.2872044003,1.02,0,1.02,45.27,-9.66,46.2891834017,134.88
2020-05-20 00:00:00,43.0885,-10.64,44.3827492642,1.0185,0,1.0185,42.07,-10.64,43.3946367654,134.58,42.8185,-10.59,44.1086390886,1.0185,0,1.0185,41.8,-10.59,43.1206226764,134.56
2020-05-20 00:30:00,42.9475,-11.18,44.3788255393,1.7275,0,1.7275,41.22,-11.18,42.7092589493,134.48,42.6975,-10.88,44.0618985775,1.7275,0,1.7275,40.97,-10.88,42.3900377447,134.47
2020-05-20 01:00:00,41.972,-11.78,43.5937746014,1.782,0,1.782,40.19,-11.78,41.8808369066,133.18,41.722,-11.75,43.3449856846,1.782,0,1.782,39.94,-11.75,41.6325125353,133.16
2020-05-20 01:30:00,43.174,-11.94,44.7946188286,1.784,0,1.784,41.39,-11.94,43.0777866191,133.32,42.914,-11.88,44.5280338214,1.784,0,1.784,41.13,-11.88,42.8113454589,133.31
2020-05-20 02:00:00,42.6575,-11.98,44.3078176652,1.7575,0,1.7575,40.9,-11.98,42.6184279391,132.88,42.3875,-11.94,44.0370725213,1.7575,0,1.7575,40.63,-11.94,42.348087324,132.86
2020-05-20 02:30:00,42.0285,-12.18,43.7578245832,1.7685,0,1.7685,40.26,-12.18,42.062096952,133.12,41.7785,-12.13,43.5037925042,1.7685,0,1.7685,40.01,-12.13,41.8083364893,133.1
2020-05-20 03:00:00,40.8825,-12.37,42.7129454176,1.7825000000000002,0,1.7825000000000002,39.1,-12.37,41.0100829065,133.28,40.6225,-12.32,42.4496160907,1.7825000000000002,0,1.7825000000000002,38.84,-12.32,40.7471225978,133.26
2020-05-20 03:30:00,40.177,-12.4,42.0470133184,1.767,0,1.767,38.41,-12.4,40.36196353,133.35,39.937,-12.36,41.8059035185,1.767,0,1.767,38.17,-12.36,40.121297337,133.26
2020-05-20 04:00:00,39.786,-12.39,41.6705879008,1.796,0,1.796,37.99,-12.39,39.9593818771,133.17,39.546,-12.33,41.4236045752,1.796,0,1.796,37.75,-12.33,39.712610088,133.16
2020-05-20 04:30:00,39.8775,-12.31,41.7342917305,1.7675,0,1.7675,38.11,-12.31,40.0488227043,133.08,39.6375,-12.26,41.4902278404,1.7675,0,1.7675,37.87,-12.26,39.8050813339,133.06
2020-05-20 05:00:00,39.889,-12.32,41.7482301541,1.759,0,1.759,38.13,-12.32,40.0709283646,133.24,39.639,-12.27,41.4946167713,1.759,0,1.759,37.88,-12.27,39.8176757232,133.22
2020-05-20 05:30:00,40.42,-12.04,42.1750874332,1.81,0,1.81,38.61,-12.04,40.443710265,133.05,40.17,-11.98,41.9183647105,1.81,0,1.81,38.36,-11.98,40.1871870128,133.03
2020-05-20 06:00:00,41.7855,-11.6,43.3657469698,2.4255,0,2.4255,39.36,-11.6,41.0337617091,132.83,41.5455,-11.56,43.123800508,2.4255,0,2.4255,39.12,-11.56,40.7922541667,132.81
2020-05-20 06:30:00,46.1415,-10.08,47.2296985196,4.3715,0,4.3715,41.77,-10.08,42.9690504899,132.83,45.8715,-10.04,46.9573861309,4.3715,0,4.3715,41.5,-10.04,42.6972083397,132.81
2020-05-20 07:00:00,49.6855,-8.76,50.4518236563,6.9555,0,6.9555,42.73,-8.76,43.6186943867,133.39,49.4155,-8.72,50.1789800639,6.9555,0,6.9555,42.46,-8.72,43.3461647669,133.37
2020-05-20 07:30:00,54.713,-7.45,55.2178854086,10.993,0,10.993,43.72,-7.45,44.3502074403,132.97,54.443,-7.42,54.9463069642,10.993,0,10.993,43.45,-7.42,44.0790074752,132.91
2020-05-20 08:00:00,59.094,-6.05,59.4028899634,15.804,0,15.804,43.29,-6.05,43.7107149335,132.38,58.814,-6.03,59.1223096301,15.804,0,15.804,43.01,-6.03,43.4306458621,132.36
2020-05-20 08:30:00,64.0225,-4.9,64.2097384066,22.3425,0,22.3425,41.68,-4.9,41.9670394476,131.79,63.7625,-4.89,63.9497342156,22.3425,0,22.3425,41.42,-4.89,41.7076551726,131.77
2020-05-20 09:00:00,68.4515,3.13,68.5230235195,29.2515,0,29.2515,39.2,3.13,39.3247619192,132.22,67.9115,-4.71,68.0746350137,29.2515,0,29.2515,38.66,-4.71,38.9458560055,132.19
2020-05-20 09:30:00,72.876,13.96,74.2010308284,41.406,0,41.406,31.47,13.96,34.4273510454,133.36,72.026,-5.06,72.2035198311,41.406,0,41.406,30.62,-5.06,31.0352702582,133.34
2020-05-20 10:00:00,76.476,14.86,77.9063423349,58.276,0,58.276,18.2,14.86,23.4959485869,133.29,75.756,-4.16,75.8701333596,58.276,0,58.276,17.48,-4.16,17.9681941218,133.34
