Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-20 10:30:00,81.0835,16.3,82.705646556,74.9335,0,74.9335,6.15,16.3,17.4216101437,133.12,80.5035,-2.7199999999999998,80.5494376905,74.9335,0,74.9335,5.57,-2.7199999999999998,6.1986530795,133.12
2020-05-20 11:00:00,82.351,17.1,84.1076524521,82.211,0,82.211,0.14,17.1,17.1005730898,133.01,81.821,-1.87,81.8423664186,82.211,0,82.211,-0.39,-1.87,1.9102355876,133.02
2020-05-20 11:30:00,83.259,17.92,85.1656473057,87.189,0,87.189,-3.93,17.92,18.3458796464,132.92,82.789,-1.05,82.7956582255,87.189,0,87.189,-4.4,-1.05,4.5235494913,132.92
2020-05-20 12:00:00,83.641,18.21,85.6003561967,89.751,0,89.751,-6.11,18.21,19.2077119928,132.84,83.191,-0.74,83.1942911563,89.751,0,89.751,-6.5600000000000005,-0.74,6.6016058652,132.84
2020-05-20 12:30:00,84.7895,18.43,86.7693736882,91.8095,0,91.8095,-7.02,18.43,19.7216961745,132.84,84.3395,-0.5,84.340982092,91.8095,0,91.8095,-7.47,-0.5,7.4867149004,132.84
2020-05-20 13:00:00,84.677,18.75,86.728062523,93.117,0,93.117,-8.44,18.75,20.5620062251,132.84,84.247,-0.18,84.2471922915,93.117,0,93.117,-8.87,-0.18,8.8718261931,132.84
2020-05-20 13:30:00,82.5065,18.26,84.5029593698,92.1665,0,92.1665,-9.66,18.26,20.6577636737,132.92,82.0965,-0.75,82.0999257749,92.1665,0,92.1665,-10.07,-0.75,10.0978908689,132.84
2020-05-20 14:00:00,80.922,18.36,82.9786700544,91.922,0,91.922,-11.0,18.36,21.4030278232,133.07,80.502,-0.67,80.5047880812,91.922,0,91.922,-11.42,-0.67,11.439637232,133.01
2020-05-20 14:30:00,79.478,18.0,81.4908122674,90.138,0,90.138,-10.66,18.0,20.9197418722,133.19,79.068,-1.05,79.0749715397,90.138,0,90.138,-11.07,-1.05,11.1196852473,133.17
2020-05-20 15:00:00,78.7705,18.01,80.8031668331,88.6305,0,88.6305,-9.86,18.01,20.5324060938,133.19,78.3605,-1.08,78.3679421718,88.6305,0,88.6305,-10.27,-1.08,10.3266306218,133.17
2020-05-20 15:30:00,77.5205,17.14,79.3927422391,84.8605,0,84.8605,-7.34,17.14,18.6455142058,133.51,77.0705,-2.0,77.096445899,84.8605,0,84.8605,-7.79,-2.0,8.0426426005,133.49
2020-05-20 16:00:00,76.682,16.56,78.4497464878,78.732,0,78.732,-2.05,16.56,16.6864046457,133.81,76.172,-2.68,76.2191313516,78.732,0,78.732,-2.56,-2.68,3.7062110032,133.8
2020-05-20 16:30:00,76.698,10.65,77.4338795619,72.028,0,72.028,4.67,10.65,11.6289036457,133.81,76.408,0.64,76.4106803006,72.028,0,72.028,4.38,0.64,4.4265110414,133.8
2020-05-20 17:00:00,76.7875,-5.82,77.0077434824,64.2175,0,64.2175,12.57,-5.82,13.8519781981,132.3,77.3175,13.33,78.4581716984,64.2175,0,64.2175,13.1,13.33,18.6895398552,132.3
2020-05-20 17:30:00,78.273,-7.04,78.5889567878,56.883,0,56.883,21.39,-7.04,22.5187410838,132.15,78.833,12.59,79.8320110545,56.883,0,56.883,21.95,12.59,25.3043593082,132.15
2020-05-20 18:00:00,78.057,-6.5600000000000005,78.3321699495,46.697,0,46.697,31.36,-6.5600000000000005,32.038776506,133.81,78.537,12.51,79.5271052472,46.697,0,46.697,31.84,12.51,34.209438756,133.8
2020-05-20 18:30:00,74.6455,-7.24,74.9957883501,35.0055,0,35.0055,39.64,-7.24,40.2957466738,133.67,75.1055,11.76,76.0206138508,35.0055,0,35.0055,40.1,11.76,41.7888454016,133.66
2020-05-20 19:00:00,70.7935,-7.86,71.2285002106,25.4135,0,25.4135,45.38,-7.86,46.0556619755,133.4,71.2435,11.06,72.0968785195,25.4135,0,25.4135,45.83,11.06,47.1456519734,133.39
2020-05-20 19:30:00,66.3215,-7.69,66.7658405343,15.1615,0,15.1615,51.16,-7.69,51.7347243155,133.54,66.7615,11.29,67.7093936042,15.1615,0,15.1615,51.6,11.29,52.8206787158,133.52
2020-05-20 20:00:00,62.7935,-7.98,63.2985311224,8.4135,0,8.4135,54.38,-7.98,54.9623944165,133.75,63.2135,11.01,64.1651516187,8.4135,0,8.4135,54.8,11.01,55.8950811789,133.73
2020-05-20 20:30:00,61.043,-8.27,61.6006554267,6.793,0,6.793,54.25,-8.27,54.8767291299,134.15,61.473,10.86,62.4249095234,6.793,0,6.793,54.68,10.86,55.7480223864,134.13
2020-05-20 21:00:00,58.388,-8.82,59.0504101933,3.138,0,3.138,55.25,-8.82,55.9495746186,133.18,58.808,10.05,59.6605679155,3.138,0,3.138,55.67,10.05,56.5698806787,133.14
2020-05-20 21:30:00,58.4775,-8.8,59.1359282184,1.5775000000000001,0,1.5775000000000001,56.9,-8.8,57.5764708887,132.8,58.8875,9.93,59.7188626503,1.5775000000000001,0,1.5775000000000001,57.31,9.93,58.1639149301,132.78
2020-05-20 22:00:00,57.107,-9.4,57.8754650003,1.647,0,1.647,55.46,-9.4,56.2509697694,132.98,57.527,9.4,58.2899281952,1.647,0,1.647,55.88,9.4,56.6651074295,132.96
2020-05-20 22:30:00,54.624,-10.25,55.5773683796,1.544,0,1.544,53.08,-10.25,54.0606039552,133.7,55.064,8.75,55.7548795712,1.544,0,1.544,53.52,8.75,54.2305531965,133.7
2020-05-20 23:00:00,51.392,-9.41,52.2463947464,1.502,0,1.502,49.89,-9.41,50.7696779584,134.08,51.702,6.43,52.1003042601,1.502,0,1.502,50.2,6.43,50.6101264571,134.06
2020-05-20 23:30:00,48.5315,-0.8,48.5380932078,1.4915,0,1.4915,47.04,-0.8,47.0468022293,133.13,48.2315,-0.8300000000000001,48.2386410697,1.4915,0,1.4915,46.74,-0.8300000000000001,46.7473689099,133.12
2020-05-21 00:00:00,45.5545,-1.44,45.5772538691,1.4845000000000002,0,1.4845000000000002,44.07,-1.44,44.0935199321,133.35,45.2745,-1.46,45.2980347283,1.4845000000000002,0,1.4845000000000002,43.79,-1.46,43.81433213,133.34
2020-05-21 00:30:00,44.852,-1.37,44.8729183807,1.6019999999999999,0,1.6019999999999999,43.25,-1.37,43.2716928257,133.35,44.562,-1.4100000000000001,44.5843015421,1.6019999999999999,0,1.6019999999999999,42.96,-1.4100000000000001,42.9831327383,133.34
2020-05-21 01:00:00,43.459,-1.83,43.4975123542,1.649,0,1.649,41.81,-1.83,41.850029868600004,133.35,43.199,-1.85,43.2385950396,1.649,0,1.649,41.55,-1.85,41.5911649272,133.34
2020-05-21 01:30:00,44.7735,-1.76,44.8080785378,1.6035,0,1.6035,43.17,-1.76,43.2058618708,133.49,44.5035,-1.78,44.539082975,1.6035,0,1.6035,42.9,-1.78,42.9369118591,133.49
2020-05-21 02:00:00,43.731,-1.9,43.7722556079,1.641,0,1.641,42.09,-1.9,42.132862471,133.49,43.461,-1.9300000000000002,43.5038322565,1.641,0,1.641,41.82,-1.9300000000000002,41.8645112237,133.49
2020-05-21 02:30:00,42.6965,-2.01,42.7437856565,1.5365,0,1.5365,41.16,-2.01,41.2090487636,133.62,42.4265,-2.04,42.4755165036,1.5365,0,1.5365,40.89,-2.04,40.940856122,133.62
2020-05-21 03:00:00,41.3875,-2.22,41.4469969509,1.6675,0,1.6675,39.72,-2.22,39.7819909004,133.89,41.1375,-2.24,41.1984405803,1.6675,0,1.6675,39.47,-2.24,39.5335111013,133.89
2020-05-21 03:30:00,40.938,-2.41,41.008876405,1.728,0,1.728,39.21,-2.41,39.2839941961,134.15,40.688,-2.44,40.7610959617,1.728,0,1.728,38.96,-2.44,39.0363317949,134.15
2020-05-21 04:00:00,40.5955,-2.27,40.6589168603,1.6055000000000001,0,1.6055000000000001,38.99,-2.27,39.0560238632,134.15,40.3455,-2.29,40.4104376399,1.6055000000000001,0,1.6055000000000001,38.74,-2.29,38.8076242509,134.15
2020-05-21 04:30:00,40.7195,-2.26,40.7821686556,1.5295,0,1.5295,39.19,-2.26,39.2551104953,134.43,40.4695,-2.29,40.5342389869,1.5295,0,1.5295,38.94,-2.29,39.0072775261,134.43
2020-05-21 05:00:00,40.658500000000004,-2.23,40.7196085719,1.4285,0,1.4285,39.23,-2.23,39.2933302228,134.96,40.4085,-2.25,40.4710930449,1.4285,0,1.4285,38.98,-2.25,39.0448831475,134.96
2020-05-21 05:30:00,40.9875,-2.15,41.0438504072,1.4275,0,1.4275,39.56,-2.15,39.6183808352,134.8,40.7375,-2.17,40.7952547026,1.4275,0,1.4275,39.31,-2.17,39.3698488694,134.8
2020-05-21 06:00:00,42.212,-1.76,42.2486750561,1.9420000000000002,0,1.9420000000000002,40.27,-1.76,40.3084420438,134.59,41.952,-1.79,41.9901703259,1.9420000000000002,0,1.9420000000000002,40.01,-1.79,40.0500212235,134.58
2020-05-21 06:30:00,46.1005,-0.62,46.1046689637,4.3405000000000005,0,4.3405000000000005,41.76,-0.62,41.7646022368,133.89,45.8505,-0.66,45.8552499748,4.3405000000000005,0,4.3405000000000005,41.51,-0.66,41.5152465969,133.89
2020-05-21 07:00:00,49.793,0.39,49.7945272997,8.713,0,8.713,41.08,0.39,41.0818512241,133.31,49.523,0.35000000000000003,49.5242367836,8.713,0,8.713,40.81,0.35000000000000003,40.81150083,133.29
2020-05-21 07:30:00,55.9055,1.75,55.9328832642,16.4955,0,16.4955,39.41,1.75,39.4488352173,133.21,55.6555,1.71,55.6817634441,16.4955,0,16.4955,39.16,1.71,39.1973175103,133.19
2020-05-21 08:00:00,62.635,3.48,62.7315998919,26.575,0,26.575,36.06,3.48,36.2275309675,132.93,62.405,3.43,62.4991913948,26.575,0,26.575,35.83,3.43,35.9938022443,132.92
2020-05-21 08:30:00,68.066,4.97,68.2472069465,34.876,0,34.876,33.19,4.97,33.5600506555,132.4,67.866,4.91,68.0433836313,34.876,0,34.876,32.99,4.91,33.3533836364,132.39
2020-05-21 09:00:00,72.0785,6.14,72.3395449409,42.1585,0,42.1585,29.92,6.14,30.5435099489,132.21,71.8985,6.07,72.1542736243,42.1585,0,42.1585,29.74,6.07,30.3531299869,132.2
2020-05-21 09:30:00,75.9935,6.95,76.3106450127,54.5235,0,54.5235,21.47,6.95,22.5668650902,132.21,75.8635,6.88,76.1748320133,54.5235,0,54.5235,21.34,6.88,22.4216413315,132.2
2020-05-21 10:00:00,78.4985,8.04,78.9091636139,66.0185,0,66.0185,12.48,8.04,14.8456054104,132.04,78.4185,7.96,78.8214611781,66.0185,0,66.0185,12.4,7.96,14.7350466575,132.05
2020-05-21 10:30:00,79.9485,8.59,80.4086484916,74.3385,0,74.3385,5.61,8.59,10.2596393699,132.04,79.9385,8.51,80.3901976752,74.3385,0,74.3385,5.6,8.51,10.1872518375,132.05
2020-05-21 11:00:00,81.752,9.59,82.3125604267,82.162,0,82.162,-0.41000000000000003,9.59,9.5987603366,131.78,81.752,9.5,82.3021233262,82.162,0,82.162,-0.41000000000000003,9.5,9.5088432525,131.78
2020-05-21 11:30:00,83.1545,10.7,83.8400910678,87.7645,0,87.7645,-4.61,10.7,11.6508411713,131.37,83.1945,10.59,83.8658031038,87.7645,0,87.7645,-4.57,10.59,11.5339932374,131.37
2020-05-21 12:00:00,83.0905,11.09,83.8273182814,89.9005,0,89.9005,-6.8100000000000005,11.09,13.0140001537,131.37,83.1505,10.99,83.8736296475,89.9005,0,89.9005,-6.75,10.99,12.8973873323,131.37
2020-05-21 12:30:00,85.053,11.69,85.8525998966,93.163,0,93.163,-8.11,11.69,14.2277264522,131.37,85.113,11.57,85.8957954093,93.163,0,93.163,-8.05,11.57,14.0949423553,131.37
2020-05-21 13:00:00,85.047,11.72,85.8507461179,93.987,0,93.987,-8.94,11.72,14.7404884587,131.75,85.117,11.61,85.9051557766,93.987,0,93.987,-8.87,11.61,14.6105783595,131.74
2020-05-21 13:30:00,84.8135,11.34,85.5682498492,95.0835,0,95.0835,-10.27,11.34,15.2992973695,131.9,84.8935,11.23,85.6330499413,95.0835,0,95.0835,-10.19,11.23,15.1640693747,131.9
2020-05-21 14:00:00,81.9225,11.39,82.7105078346,92.1425,0,92.1425,-10.22,11.39,15.3029572305,132.01,82.0025,11.28,82.7746845735,92.1425,0,92.1425,-10.14,11.28,15.1676629709,132.01
2020-05-21 14:30:00,80.8585,11.16,81.6250122343,90.8185,0,90.8185,-9.96,11.16,14.9581817077,132.17,80.9285,11.05,81.679401395,90.8185,0,90.8185,-9.89,11.05,14.8295178613,132.16
2020-05-21 15:00:00,78.529,10.47,79.2238899638,84.229,0,84.229,-5.7,10.47,11.9210276403,132.49,78.589,10.37,79.2702202659,84.229,0,84.229,-5.64,10.37,11.8045118493,132.49
2020-05-21 15:30:00,77.2695,9.51,77.8525255226,78.7195,0,78.7195,-1.45,9.51,9.6199064445,132.88,77.2895,9.4,77.8590188112,78.7195,0,78.7195,-1.43,9.4,9.5081491364,132.88
2020-05-21 16:00:00,77.1425,8.53,77.6126678207,75.9025,0,75.9025,1.24,8.53,8.6196577658,132.77,77.1525,8.43,77.6116818285,75.9025,0,75.9025,1.25,8.43,8.5221710849,132.77
2020-05-21 16:30:00,75.504,7.07,75.8342858871,63.214,0,63.214,12.29,7.07,14.178469593,132.92,75.444,6.99,75.7671250345,63.214,0,63.214,12.23,6.99,14.0866248619,132.91
2020-05-21 17:00:00,76.322,6.14,76.5685789603,53.652,0,53.652,22.67,6.14,23.4867728733,132.92,76.182,6.06,76.4226453612,53.652,0,53.652,22.53,6.06,23.3307629537,132.91
2020-05-21 17:30:00,76.3845,5.32,76.5695385924,42.4945,0,42.4945,33.89,5.32,34.3050214983,132.63,76.1845,5.26,76.3658669842,42.4945,0,42.4945,33.69,5.26,34.0981480436,132.62
2020-05-21 18:00:00,77.522,5.48,77.7154481683,33.152,0,33.152,44.37,5.48,44.707128067,132.33,77.242,5.4,77.430527339,33.152,0,33.152,44.09,5.4,44.4194563227,132.31
2020-05-21 18:30:00,76.8895,5.06,77.0558162,30.3095,0,30.3095,46.58,5.06,46.8540286422,132.17,76.5795,4.99,76.741904591,30.3095,0,30.3095,46.27,4.99,46.5382960582,132.16
2020-05-21 19:00:00,73.5905,4.2,73.710254987,28.7705,0,28.7705,44.82,4.2,45.0163570272,132.38,73.3005,4.14,73.4173201653,28.7705,0,28.7705,44.53,4.14,44.7220359554,132.37
2020-05-21 19:30:00,67.6965,4.18,67.8254267384,15.0865,0,15.0865,52.61,4.18,52.7757946411,132.01,67.3765,4.11,67.5017396239,15.0865,0,15.0865,52.29,4.11,52.4512745317,131.98
2020-05-21 20:00:00,63.212,4.01,63.339064123200004,5.882,0,5.882,57.33,4.01,57.4700704715,132.08,62.852,3.94,62.9753722022,5.882,0,5.882,56.97,3.94,57.1060811123,132.06
2020-05-21 20:30:00,61.6665,3.63,61.7732476259,3.4065,0,3.4065,58.26,3.63,58.372977481,132.08,61.2965,3.5700000000000003,61.4003730628,3.4065,0,3.4065,57.89,3.5700000000000003,57.9999741379,132.06
2020-05-21 21:00:00,59.8235,3.14,59.9058490654,1.8535,0,1.8535,57.97,3.14,58.0549782534,131.99,59.4535,3.08,59.5332265399,1.8535,0,1.8535,57.6,3.08,57.6822884428,131.97
2020-05-21 21:30:00,60.504,2.93,60.5749033511,1.734,0,1.734,58.77,2.93,58.8429927859,131.84,60.124,2.87,60.192460292,1.734,0,1.734,58.39,2.87,58.4604909319,131.81
2020-05-21 22:00:00,58.395,2.3,58.4402774206,1.685,0,1.685,56.71,2.3,56.7566216401,132.18,58.025,2.25,58.0686070523,1.685,0,1.685,56.34,2.25,56.3849102154,132.16
2020-05-21 22:30:00,55.2985,1.1,55.3094395402,1.7385000000000002,0,1.7385000000000002,53.56,1.1,53.5712945522,132.5,54.9585,1.05,54.9685293805,1.7385000000000002,0,1.7385000000000002,53.22,1.05,53.2303569404,132.49
2020-05-21 23:00:00,51.5995,0.09,51.5995784891,1.7795,0,1.7795,49.82,0.09,49.8200812926,132.74,51.2895,0.07,51.289547768,1.7795,0,1.7795,49.51,0.07,49.5100494849,132.73
2020-05-21 23:30:00,48.32,-0.19,48.3203735499,1.81,0,1.81,46.51,-0.19,46.510388087,133.43,48.02,-0.22,48.020503954,1.81,0,1.81,46.21,-0.22,46.2105236932,133.42
2020-05-22 00:00:00,45.444,-0.6000000000000001,45.4479607463,1.814,0,1.814,43.63,-0.6000000000000001,43.6341254066,133.29,45.164,-0.63,45.1683937726,1.814,0,1.814,43.35,-0.63,43.354577613000004,133.28
2020-05-22 00:30:00,43.509,-1.1,43.5229029478,1.019,0,1.019,42.49,-1.1,42.5042362595,133.56,43.239,-1.12,43.2535029911,1.019,0,1.019,42.22,-1.12,42.2348529061,133.56
2020-05-22 01:00:00,42.359,-1.25,42.3774395286,1.019,0,1.019,41.34,-1.25,41.358893844,133.86,42.099,-1.27,42.1181516807,1.019,0,1.019,41.08,-1.27,41.099626519,133.86
2020-05-22 01:30:00,43.8595,-1.49,43.8848019279,1.0195,0,1.0195,42.84,-1.49,42.8659036998,133.56,43.5895,-1.51,43.6156463927,1.0195,0,1.0195,42.57,-1.51,42.5967721782,133.55
2020-05-22 02:00:00,43.2085,-1.63,43.2392341774,1.0285,0,1.0285,42.18,-1.63,42.2114830348,133.56,42.9385,-1.65,42.9701906238,1.0285,0,1.0285,41.91,-1.65,41.9424677386,133.55
2020-05-22 02:30:00,42.9505,-2.11,43.0022970346,1.0305,0,1.0305,41.92,-2.11,41.9730687465,133.1,42.6805,-2.12,42.7331192432,1.0305,0,1.0305,41.65,-2.12,41.7039194801,133.1
2020-05-22 03:00:00,41.721,-2.26,41.7821665427,1.031,0,1.031,40.69,-2.26,40.7527140201,133.01,41.461,-2.27,41.5230950316,1.031,0,1.031,40.43,-2.27,40.4936760495,133.01
2020-05-22 03:30:00,41.253,-2.42,41.3239205425,1.033,0,1.033,40.22,-2.42,40.2927387999,132.92,40.993,-2.43,41.064960112,1.033,0,1.033,39.96,-2.43,40.0338169552,132.92
2020-05-22 04:00:00,40.974,-2.49,41.0495892306,1.024,0,1.024,39.95,-2.49,40.027523031,133.18,40.714,-2.5,40.7906827106,1.024,0,1.024,39.69,-2.5,39.7686572567,133.18
2020-05-22 04:30:00,41.1175,-2.64,41.2021650675,1.0175,0,1.0175,40.1,-2.64,40.186808781,132.86,40.8575,-2.65,40.9433487425,1.0175,0,1.0175,39.84,-2.65,39.9280365157,132.86
2020-05-22 05:00:00,41.118,-2.4,41.187982762,1.018,0,1.018,40.1,-2.4,40.1717562474,132.86,40.868,-2.4,40.9384101303,1.018,0,1.018,39.85,-2.4,39.9222056004,132.86
2020-05-22 05:30:00,41.955,-2.25,42.0152891814,1.015,0,1.015,40.94,-2.25,41.0017816686,132.86,41.695,-2.26,41.7562046288,1.015,0,1.015,40.68,-2.26,40.7427294127,132.86
2020-05-22 06:00:00,42.45,-1.88,42.49160976,1.34,0,1.34,41.11,-1.88,41.1529646563,132.49,42.19,-1.8900000000000001,42.2323122739,1.34,0,1.34,40.85,-1.8900000000000001,40.8936987811,132.48
2020-05-22 06:30:00,45.3015,-0.85,45.3094736479,3.0215,0,3.0215,42.28,-0.85,42.2885433658,132.41,45.0315,-0.86,45.0397112807,3.0215,0,3.0215,42.01,-0.86,42.018801744,132.48
2020-05-22 07:00:00,47.3125,0.55,47.3156967216,4.7925,0,4.7925,42.52,0.55,42.5235570008,132.98,47.0425,0.53,47.0454855034,4.7925,0,4.7925,42.25,0.53,42.2533241296,132.97
2020-05-22 07:30:00,48.792,1.6400000000000001,48.8195541151,7.612,0,7.612,41.18,1.6400000000000001,41.212643691,132.88,48.532,1.6,48.5583671884,7.612,0,7.612,40.92,1.6,40.9512686006,132.87
2020-05-22 08:00:00,52.068,2.8200000000000003,52.1443096033,8.628,0,8.628,43.44,2.8200000000000003,43.5314369163,132.56,51.798,2.7800000000000002,51.8725476914,8.628,0,8.628,43.17,2.7800000000000002,43.2594186276,132.55
2020-05-22 08:30:00,55.5315,3.69,55.6539629519,8.8815,0,8.8815,46.65,3.69,46.795711342,131.86,55.2315,3.64,55.3513160842,8.8815,0,8.8815,46.35,3.64,46.4927101813,131.86
2020-05-22 09:00:00,55.133,4.25,55.2965657975,13.523,0,13.523,41.61,4.25,41.8264820419,131.71,54.863,4.2,55.0235292307,13.523,0,13.523,41.34,4.2,41.5528049595,131.7
2020-05-22 09:30:00,53.4825,4.6,53.6799572117,17.9025,0,17.9025,35.58,4.6,35.8761257663,131.82,53.2525,4.55,53.4465270738,17.9025,0,17.9025,35.35,4.55,35.6416189307,131.82
2020-05-22 10:00:00,50.619,4.96,50.8614270445,22.339,0,22.339,28.28,4.96,28.7116701012,132.3,50.439,4.89,50.6754854047,22.339,0,22.339,28.1,4.89,28.5223088126,132.3
2020-05-22 10:30:00,51.3445,4.73,51.5619101687,23.6045,0,23.6045,27.74,4.73,28.140371355,131.94,51.1745,4.67,51.3871418766,23.6045,0,23.6045,27.57,4.67,27.9627216129,131.95
2020-05-22 11:00:00,51.0235,5.65,51.335368434,26.5035,0,26.5035,24.52,5.65,25.162529682,132.11,50.8635,5.6,51.1708474842,26.5035,0,26.5035,24.36,5.6,24.9953915752,132.11
2020-05-22 11:30:00,46.7685,6.83,47.2645902579,34.0085,0,34.0085,12.76,6.83,14.4729575416,132.18,46.6785,6.75,47.1640208448,34.0085,0,34.0085,12.67,6.75,14.3558838112,132.11
2020-05-22 12:00:00,45.5335,8.07,46.2431024289,39.2335,0,39.2335,6.3,8.07,10.2379148268,132.18,45.4835,7.99,46.1799618043,39.2335,0,39.2335,6.25,7.99,10.1440918766,132.11
2020-05-22 12:30:00,46.074,7.94,46.7531504393,39.884,0,39.884,6.19,7.94,10.0677554599,131.92,46.044,7.86,46.7100581888,39.884,0,39.884,6.16,7.86,9.986250547600001,131.93
2020-05-22 13:00:00,45.8575,7.57,46.4781153474,38.9275,0,38.9275,6.93,7.57,10.2630307415,132.05,45.8075,7.5,46.4174219044,38.9275,0,38.9275,6.88,7.5,10.1776421631,132.06
2020-05-22 13:30:00,42.929,7.27,43.5402335892,38.859,0,38.859,4.07,7.27,8.3317345133,132.16,42.899,7.19,43.4973597015,38.859,0,38.859,4.04,7.19,8.2472844015,132.17
2020-05-22 14:00:00,42.5575,7.1,43.1456927891,37.4975,0,37.4975,5.06,7.1,8.7185778657,132.34,42.5175,7.02,43.0931340964,37.4975,0,37.4975,5.02,7.02,8.630225953,132.36
2020-05-22 14:30:00,39.515,7.05,40.1389801191,37.615,0,37.615,1.9,7.05,7.3015409333,132.45,39.495,6.97,40.1053104339,37.615,0,37.615,1.88,6.97,7.2190927408,132.45
2020-05-22 15:00:00,39.5315,6.89,40.1274418852,39.6915,0,39.6915,-0.16,6.89,6.8918575145,132.45,39.5415,6.82,40.1253364129,39.6915,0,39.6915,-0.15,6.82,6.8216493607,132.45
2020-05-22 15:30:00,39.8965,6.87,40.4836709335,40.4065,0,40.4065,-0.51,6.87,6.8889041218,132.61,39.8865,6.79,40.4603136697,40.4065,0,40.4065,-0.52,6.79,6.8098825247,132.62
2020-05-22 16:00:00,40.8485,6.7,41.3943227055,39.0285,0,39.0285,1.82,6.7,6.9427948263,132.78,40.8485,6.62,41.3814493735,39.0285,0,39.0285,1.82,6.62,6.8656245164000005,132.79
2020-05-22 16:30:00,44.679,5.6,45.0285802685,34.989,0,34.989,9.69,5.6,11.1917871674,133.11,44.619,5.53,44.960383239,34.989,0,34.989,9.63,5.53,11.1048547942,133.11
2020-05-22 17:00:00,49.504,4.65,49.7219118297,29.054,0,29.054,20.45,4.65,20.9720051497,132.63,49.384,4.59,49.5968502629,29.054,0,29.054,20.33,4.59,20.8417129814,132.63
2020-05-22 17:30:00,52.3495,4.27,52.5233571875,24.6495,0,24.6495,27.7,4.27,28.0271814494,132.44,52.1795,4.22,52.349867433,24.6495,0,24.6495,27.53,4.22,27.8515583047,132.44
2020-05-22 18:00:00,58.2545,3.77,58.3763622561,21.0545,0,21.0545,37.2,3.77,37.3905455964,131.91,58.0145,3.7199999999999998,58.1336443916,21.0545,0,21.0545,36.96,3.7199999999999998,37.1467360612,131.91
2020-05-22 18:30:00,61.7895,3.37,61.8813316781,16.7095,0,16.7095,45.08,3.37,45.2057883462,131.75,61.5095,3.33,61.599573783,16.7095,0,16.7095,44.8,3.33,44.9235895716,131.75
2020-05-22 19:00:00,62.1065,3.23,62.1904352956,10.3165,0,10.3165,51.79,3.23,51.8906253576,132.02,61.7865,3.18,61.8682792896,10.3165,0,10.3165,51.47,3.18,51.5681422974,132.0
2020-05-22 19:30:00,62.5345,2.8,62.5971540108,7.3945,0,7.3945,55.14,2.8,55.2110459962,132.29,62.1845,2.75,62.2452772526,7.3945,0,7.3945,54.79,2.75,54.8589700961,132.28
2020-05-22 20:00:00,60.6,2.04,60.6343269114,6.46,0,6.46,54.14,2.04,54.1784200582,131.92,60.26,2.0,60.2931803772,6.46,0,6.46,53.8,2.0,53.8371618866,131.9
2020-05-22 20:30:00,61.0065,1.27,61.0197176513,8.2065,0,8.2065,52.8,1.27,52.8152714657,132.28,60.6665,1.24,60.679171239,8.2065,0,8.2065,52.46,1.24,52.4746529288,132.26
2020-05-22 21:00:00,59.8885,0.8,59.8938430246,6.5085,0,6.5085,53.38,0.8,53.385994418,132.28,59.5485,0.76,59.5533496308,6.5085,0,6.5085,53.04,0.76,53.0454446678,132.26
2020-05-22 21:30:00,59.256,0.61,59.2591396833,5.796,0,5.796,53.46,0.61,53.4634800588,132.19,58.906,0.58,58.9088553275,5.796,0,5.796,53.11,0.58,53.1131669174,132.19
2020-05-22 22:00:00,58.6375,0.44,58.6391507975,5.7875,0,5.7875,52.85,0.44,52.8518315671,132.19,58.3075,0.4,58.30887202,5.7875,0,5.7875,52.52,0.4,52.5215232072,132.19
2020-05-22 22:30:00,56.374,-0.74,56.3788566397,5.784,0,5.784,50.59,-0.74,50.5954118473,131.89,56.044,-0.76,56.0491528571,5.784,0,5.784,50.26,-0.76,50.2657457917,131.89
2020-05-22 23:00:00,52.678,-1.4,52.6966003078,4.288,0,4.288,48.39,-1.4,48.410247882,131.56,52.368,-1.42,52.3872486775,4.288,0,4.288,48.08,-1.42,48.1009646473,131.56
2020-05-22 23:30:00,49.901,-1.5,49.923539548,1.041,0,1.041,48.86,-1.5,48.8830195467,131.77,49.601,-1.53,49.6245916961,1.041,0,1.041,48.56,-1.53,48.5840971924,131.78
2020-05-23 00:00:00,47.6205,-2.2,47.6712913634,1.0405,0,1.0405,46.58,-2.2,46.6319246868,131.92,47.3205,-2.2,47.3716130214,1.0405,0,1.0405,46.28,-2.2,46.3322608989,131.92
2020-05-23 00:30:00,47.0585,-2.37,47.1181421774,1.6885,0,1.6885,45.37,-2.37,45.4318588658,132.3,46.7585,-2.39,46.8195410299,1.6885,0,1.6885,45.07,-2.39,45.1333247169,132.3
2020-05-23 01:00:00,45.7565,-2.5700000000000003,45.8286176123,1.7965,0,1.7965,43.96,-2.5700000000000003,44.0350598955,132.74,45.4665,-2.58,45.5396423158,1.7965,0,1.7965,43.67,-2.58,43.746146116,132.74
2020-05-23 01:30:00,46.5765,-2.68,46.6535395469,1.7865000000000002,0,1.7865000000000002,44.79,-2.68,44.8701069756,133.01,46.2865,-2.7,46.3651817882,1.7865000000000002,0,1.7865000000000002,44.5,-2.7,44.5818348658,133.01
2020-05-23 02:00:00,45.638,-2.62,45.7131430116,1.768,0,1.768,43.87,-2.62,43.9481660596,133.01,45.368,-2.63,45.4441671065,1.768,0,1.768,43.6,-2.63,43.6792502225,133.01
2020-05-23 02:30:00,44.947,-2.7800000000000002,45.0328903025,1.787,0,1.787,43.16,-2.7800000000000002,43.2494393027,133.32,44.667,-2.79,44.7540499732,1.787,0,1.787,42.88,-2.79,42.9706702298,133.32
2020-05-23 03:00:00,43.152,-3.2,43.2704876792,1.782,0,1.782,41.37,-3.2,41.4935766113,133.62,42.872,-3.21,42.9920048846,1.782,0,1.782,41.09,-3.21,41.2151938003,133.62
2020-05-23 03:30:00,42.0925,-3.48,42.2361096249,1.7925,0,1.7925,40.3,-3.48,40.449974042,133.86,41.8325,-3.47,41.976171291,1.7925,0,1.7925,40.04,-3.47,40.1900796217,133.86
2020-05-23 04:00:00,41.7955,-3.34,41.9287421735,1.8054999999999999,0,1.8054999999999999,39.99,-3.34,40.129237471,134.01,41.5355,-3.36,41.6711814117,1.8054999999999999,0,1.8054999999999999,39.73,-3.36,39.8718258925,134.01
2020-05-23 04:30:00,41.7765,-3.36,41.9114012203,1.7665000000000002,0,1.7665000000000002,40.01,-3.36,40.150836853,133.87,41.5165,-3.36,41.6522433039,1.7665000000000002,0,1.7665000000000002,39.75,-3.36,39.8917547872,133.87
2020-05-23 05:00:00,41.183,-3.59,41.3391774108,1.7530000000000001,0,1.7530000000000001,39.43,-3.59,39.593092832,134.08,40.933,-3.6,41.091002531,1.7530000000000001,0,1.7530000000000001,39.18,-3.6,39.3450428898,134.08
2020-05-23 05:30:00,40.8635,-3.7199999999999998,41.0324753366,1.8735,0,1.8735,38.99,-3.7199999999999998,39.1670588633,134.08,40.6135,-3.73,40.7844245056,1.8735,0,1.8735,38.74,-3.73,38.9191533824,134.08
2020-05-23 06:00:00,41.8155,-3.7,41.9788761194,3.1155,0,3.1155,38.7,-3.7,38.8764710333,134.08,41.5655,-3.71,41.7307427474,3.1155,0,3.1155,38.45,-3.71,38.6285723267,134.08
2020-05-23 06:30:00,44.153,-3.51,44.2922962715,5.163,0,5.163,38.99,-3.51,39.147671706,133.86,43.903,-3.52,44.0438850353,5.163,0,5.163,38.74,-3.52,38.8995886868,133.85
2020-05-23 07:00:00,46.142,-3.11,46.246689222,8.792,0,8.792,37.35,-3.11,37.4792555956,133.97,45.892,-3.12,45.9979354319,8.792,0,8.792,37.1,-3.12,37.2309602347,133.96
2020-05-23 07:30:00,50.1405,-2.7199999999999998,50.2142224897,14.6205,0,14.6205,35.52,-2.7199999999999998,35.6239919156,133.97,49.9205,-2.73,49.9950919616,14.6205,0,14.6205,35.3,-2.73,35.405407779,133.96
2020-05-23 08:00:00,54.0885,-1.94,54.1232799473,20.8885,0,20.8885,33.2,-1.94,33.2566324212,133.64,53.8685,-1.96,53.9041454088,20.8885,0,20.8885,32.98,-1.96,33.0381900231,133.64
2020-05-23 08:30:00,57.4805,-0.9400000000000001,57.488185571,25.1705,0,25.1705,32.31,-0.9400000000000001,32.323670893,133.18,57.2805,-0.96,57.2885440577,25.1705,0,25.1705,32.11,-0.96,32.1243474642,133.18
2020-05-23 09:00:00,63.745,0.1,63.7450784375,37.965,0,37.965,25.78,0.1,25.7801939481,132.74,63.565,0.07,63.565038543200004,37.965,0,37.965,25.6,0.07,25.6000957029,132.75
2020-05-23 09:30:00,67.392,0.62,67.3948519102,43.522,0,43.522,23.87,0.62,23.8780505904,132.24,67.232,0.59,67.2345887472,43.522,0,43.522,23.71,0.59,23.7173396485,132.24
2020-05-23 10:00:00,70.0585,1.54,70.0754238107,51.0885,0,51.0885,18.97,1.54,19.0324065741,132.24,69.9485,1.51,69.9647965212,51.0885,0,51.0885,18.86,1.51,18.9203514767,132.24
2020-05-23 10:30:00,71.356,2.1,71.3868947076,54.836,0,54.836,16.52,2.1,16.6529396804,132.08,71.256,2.07,71.2860606009,54.836,0,54.836,16.42,2.07,16.5499637462,132.09
2020-05-23 11:00:00,70.567,2.34,70.6057865122,56.597,0,56.597,13.97,2.34,14.164621421,131.88,70.477,2.3,70.514519987,56.597,0,56.597,13.88,2.3,14.0692714808,131.89
2020-05-23 11:30:00,72.4205,3.69,72.5144462866,66.7005,0,66.7005,5.72,3.69,6.8069449829,132.28,72.3705,3.66,72.4629896585,66.7005,0,66.7005,5.67,3.66,6.748666535,132.29
2020-05-23 12:00:00,73.6595,4.1,73.773517879,71.3495,0,71.3495,2.31,4.1,4.7059643008,132.52,73.6395,4.04,73.7502376962,71.3495,0,71.3495,2.29,4.04,4.6438884569,132.55
2020-05-23 12:30:00,74.1925,3.9,74.294932911,70.6825,0,70.6825,3.51,3.9,5.2469133784,132.27,74.1925,3.86,74.2928439101,70.6825,0,70.6825,3.51,3.86,5.2172502336,132.28
2020-05-23 13:00:00,73.794,3.51,73.8774291377,69.684,0,69.684,4.11,3.51,5.4048311722,132.27,73.764,3.45,73.8446355262,69.684,0,69.684,4.08,3.45,5.3431170678,132.28
2020-05-23 13:30:00,71.751,2.96,71.8120296399,64.871,0,64.871,6.88,2.96,7.4897262967,132.57,71.711,2.92,71.7704251137,64.871,0,64.871,6.84,2.92,7.4372037756000005,132.58
2020-05-23 14:00:00,68.308,1.81,68.3319761459,53.598,0,53.598,14.71,1.81,14.820937892,133.15,68.218,1.78,68.2412186585,53.598,0,53.598,14.62,1.78,14.7279598044,133.15
2020-05-23 14:30:00,67.0815,1.65,67.1017894117,56.2915,0,56.2915,10.79,1.65,10.9154294464,133.23,67.0115,1.6099999999999999,67.0308379199,56.2915,0,56.2915,10.72,1.6099999999999999,10.8402260124,133.23
2020-05-23 15:00:00,66.7595,1.9300000000000002,66.7873920755,59.4595,0,59.4595,7.3,1.9300000000000002,7.5508211474,133.4,66.6995,1.9,66.7265561846,59.4595,0,59.4595,7.24,1.9,7.485158649,133.4
2020-05-23 15:30:00,67.8665,2.09,67.8986739359,63.2365,0,63.2365,4.63,2.09,5.0798622029,133.07,67.8265,2.05,67.8574727075,63.2365,0,63.2365,4.59,2.05,5.0269871693,133.07
2020-05-23 16:00:00,68.346,1.82,68.3702282869,62.736,0,62.736,5.61,1.82,5.8978385871,133.07,68.316,1.78,68.3391853624,62.736,0,62.736,5.58,1.78,5.8570299641,133.07
2020-05-23 16:30:00,68.736,1.55,68.753474065,58.266,0,58.266,10.47,1.55,10.5841107326,133.52,68.676,1.52,68.6928189551,58.266,0,58.266,10.41,1.52,10.5203849739,133.53
2020-05-23 17:00:00,70.629,1.12,70.6378796468,50.989,0,50.989,19.64,1.12,19.6719089058,133.52,70.509,1.09,70.5174246623,50.989,0,50.989,19.52,1.09,19.5504092029,133.45
2020-05-23 17:30:00,74.2785,1.15,74.2874017735,48.7785,0,48.7785,25.5,1.15,25.5259182009,132.49,74.1285,1.12,74.1369605005,48.7785,0,48.7785,25.35,1.12,25.3747295552,132.49
2020-05-23 18:00:00,74.892,1.11,74.9002253935,38.152,0,38.152,36.74,1.11,36.7567640034,132.49,74.662,1.09,74.6699561002,38.152,0,38.152,36.51,1.09,36.5262672607,132.49
2020-05-23 18:30:00,71.2385,1.3599999999999999,71.2514805618,23.2985,0,23.2985,47.94,1.3599999999999999,47.9592869005,132.49,70.9385,1.32,70.9507799975,23.2985,0,23.2985,47.64,1.32,47.6582836451,132.49
2020-05-23 19:00:00,69.0195,1.26,69.0310001394,17.0395,0,17.0395,51.98,1.26,51.9952690156,132.63,68.6795,1.23,68.6905133206,17.0395,0,17.0395,51.64,1.23,51.6546464512,132.62
2020-05-23 19:30:00,66.14,0.67,66.1433934721,13.16,0,13.16,52.98,0.67,52.984236335,132.44,65.8,0.64,65.8031123884,13.16,0,13.16,52.64,0.64,52.6438904337,132.43
2020-05-23 20:00:00,62.5,-0.01,62.5000008,10.19,0,10.19,52.31,-0.01,52.3100009558,132.08,62.17,-0.02,62.170003217,10.19,0,10.19,51.98,-0.02,51.9800038476,132.05
2020-05-23 20:30:00,58.9105,-0.54,58.9129748888,4.9605,0,4.9605,53.95,-0.54,53.9527024346,132.08,58.5805,-0.56,58.5831765975,4.9605,0,4.9605,53.62,-0.56,53.6229242022,132.05
2020-05-23 21:00:00,56.9045,-0.98,56.9129380743,2.6545,0,2.6545,54.25,-0.98,54.2588508909,132.33,56.5545,-1.0,56.5633403385,2.6545,0,2.6545,53.9,-1.0,53.9092756397,132.31
2020-05-23 21:30:00,57.0735,-1.09,57.0839075594,1.9535,0,1.9535,55.12,-1.09,55.1307763414,132.03,56.7135,-1.11,56.724361453,1.9535,0,1.9535,54.76,-1.11,54.7712488446,132.03
2020-05-23 22:00:00,57.1325,-0.91,57.139746729,1.9525000000000001,0,1.9525000000000001,55.18,-0.91,55.1875031144,132.03,56.7825,-0.92,56.7899525114,1.9525000000000001,0,1.9525000000000001,54.83,-0.92,54.8377178592,132.03
2020-05-23 22:30:00,54.9805,-1.73,55.0077110981,1.9304999999999999,0,1.9304999999999999,53.05,-1.73,53.0782007984,132.6,54.6305,-1.74,54.6582027719,1.9304999999999999,0,1.9304999999999999,52.7,-1.74,52.7287170335,132.6
2020-05-23 23:00:00,51.8135,-2.58,51.8776944577,1.9435,0,1.9435,49.87,-2.58,49.9366929221,132.47,51.5035,-2.59,51.5685816389,1.9435,0,1.9435,49.56,-2.59,49.6276304089,132.47
2020-05-23 23:30:00,49.359,-3.09,49.4556263837,1.949,0,1.949,47.41,-3.09,47.5105903984,132.79,49.049,-3.09,49.1462358782,1.949,0,1.949,47.1,-3.09,47.2012510427,132.78
2020-05-24 00:00:00,46.549,-3.54,46.6834124824,1.959,0,1.959,44.59,-3.54,44.730299574200004,133.34,46.259,-3.54,46.3942526721,1.959,0,1.959,44.3,-3.54,44.4412151049,133.33
2020-05-24 00:30:00,45.3165,-3.7800000000000002,45.4738779108,1.9565000000000001,0,1.9565000000000001,43.36,-3.7800000000000002,43.5244528972,133.48,45.0265,-3.7800000000000002,45.1848879854,1.9565000000000001,0,1.9565000000000001,43.07,-3.7800000000000002,43.2355559696,133.47
2020-05-24 01:00:00,43.891,-4.03,44.0756257017,1.9809999999999999,0,1.9809999999999999,41.91,-4.03,42.1033134088,133.81,43.631,-4.02,43.8158026401,1.9809999999999999,0,1.9809999999999999,41.65,-4.02,41.8435526694,133.8
2020-05-24 01:30:00,44.9965,-3.92,45.1669283021,1.8765,0,1.8765,43.12,-3.92,43.2978151874,133.59,44.7265,-3.93,44.898827404,1.8765,0,1.8765,42.85,-3.93,43.0298431324,133.58
2020-05-24 02:00:00,44.3325,-4.03,44.5152946329,1.8425,0,1.8425,42.49,-4.03,42.6806864987,133.59,44.0425,-4.04,44.2274056016,1.8425,0,1.8425,42.2,-4.04,42.3929428089,133.58
2020-05-24 02:30:00,43.6495,-4.17,43.8482354291,1.8595000000000002,0,1.8595000000000002,41.79,-4.17,41.997535642,133.77,43.3895,-4.17,43.589420852399996,1.8595000000000002,0,1.8595000000000002,41.53,-4.17,41.7388284455,133.76
2020-05-24 03:00:00,42.4105,-4.22,42.6199355965,1.7905000000000002,0,1.7905000000000002,40.62,-4.22,40.8386189776,133.89,42.1405,-4.23,42.3522684192,1.7905000000000002,0,1.7905000000000002,40.35,-4.23,40.5711153408,133.89
2020-05-24 03:30:00,41.52,-4.24,41.7359317615,1.72,0,1.72,39.8,-4.24,40.0252120544,134.2,41.27,-4.25,41.4882561697,1.72,0,1.72,39.55,-4.25,39.7776947547,134.19
2020-05-24 04:00:00,40.888,-4.22,41.1051936378,1.6480000000000001,0,1.6480000000000001,39.24,-4.22,39.4662640745,134.32,40.628,-4.22,40.8465761601,1.6480000000000001,0,1.6480000000000001,38.98,-4.22,39.2077645371,134.31
2020-05-24 04:30:00,40.629,-3.98,40.8234741417,1.649,0,1.649,38.98,-3.98,39.1826594299,134.91,40.379,-3.99,40.5756545357,1.649,0,1.649,38.73,-3.99,38.9349842686,134.9
2020-05-24 05:00:00,40.063,-3.99,40.2611980572,1.633,0,1.633,38.43,-3.99,38.6365759352,135.1,39.813,-4.0,40.0134348563,1.633,0,1.633,38.18,-4.0,38.3889619552,135.09
2020-05-24 05:30:00,39.913,-3.9699999999999998,40.1099547369,1.693,0,1.693,38.22,-3.9699999999999998,38.4256333715,134.79,39.673,-3.9699999999999998,39.8711403022,1.693,0,1.693,37.98,-3.9699999999999998,38.1869257731,134.79
2020-05-24 06:00:00,40.6795,-4.02,40.8776481742,2.9995000000000003,0,2.9995000000000003,37.68,-4.02,37.8938359103,134.79,40.4395,-4.03,40.6398088117,2.9995000000000003,0,2.9995000000000003,37.44,-4.03,37.6562677386,134.79
2020-05-24 06:30:00,42.431,-3.66,42.5885590388,4.981,0,4.981,37.45,-3.66,37.6284214391,134.79,42.191,-3.66,42.3494519563,4.981,0,4.981,37.21,-3.66,37.3895667266,134.79
2020-05-24 07:00:00,44.3385,-3.51,44.4772153158,8.7685,0,8.7685,35.57,-3.51,35.742761505,134.79,44.1085,-3.52,44.2487307417,8.7685,0,8.7685,35.34,-3.52,35.5148701251,134.79
2020-05-24 07:30:00,47.2725,-2.88,47.3601483977,14.2925,0,14.2925,32.98,-2.88,33.1055101154,134.89,47.0525,-2.89,47.1411694408,14.2925,0,14.2925,32.76,-2.89,32.8872270038,134.88
2020-05-24 08:00:00,51.2805,-2.26,51.3302764482,21.2805,0,21.2805,30.0,-2.26,30.0850062323,134.69,51.0905,-2.29,51.1417959232,21.2805,0,21.2805,29.81,-2.29,29.8978293526,134.67
2020-05-24 08:30:00,56.17,-1.26,56.1841303216,32.16,0,32.16,24.01,-1.26,24.0430384935,134.52,56.01,-1.27,56.0243964715,32.16,0,32.16,23.85,-1.27,23.8837894816,134.5
2020-05-24 09:00:00,61.7625,-0.23,61.7629282519,41.1125,0,41.1125,20.65,-0.23,20.6512808319,134.1,61.6325,-0.27,61.6330914059,41.1125,0,41.1125,20.52,-0.27,20.5217762389,134.08
2020-05-24 09:30:00,65.3465,0.27,65.3470577934,48.2065,0,48.2065,17.14,0.27,17.1421264725,133.86,65.2465,0.24,65.2469414015,48.2065,0,48.2065,17.04,0.24,17.041690057,133.85
2020-05-24 10:00:00,70.1315,1.65,70.1509072803,58.2915,0,58.2915,11.84,1.65,11.9544175935,133.48,70.0515,1.6099999999999999,70.0699989457,58.2915,0,58.2915,11.76,1.6099999999999999,11.8696967105,133.48
2020-05-24 10:30:00,75.253,3.32,75.326200017,67.903,0,67.903,7.35,3.32,8.0650418474,132.9,75.213,3.27,75.2840505619,67.903,0,67.903,7.31,3.27,8.0080584413,132.9
2020-05-24 11:00:00,78.769,5.58,78.9663964038,77.569,0,77.569,1.2,5.58,5.7075739154,133.92,78.779,5.5,78.970759405,77.569,0,77.569,1.21,5.5,5.6315273239,133.93
2020-05-24 11:30:00,79.907,6.86,80.2009242403,83.497,0,83.497,-3.59,6.86,7.7425900059,134.17,79.937,6.77,80.2231691533,83.497,0,83.497,-3.56,6.77,7.6489541769,134.19
2020-05-24 12:00:00,81.046,7.35,81.3786004795,87.166,0,87.166,-6.12,7.35,9.5643557023,134.05,81.096,7.26,81.4203218859,87.166,0,87.166,-6.07,7.26,9.4632182686,134.06
2020-05-24 12:30:00,81.835,7.47,82.1752281713,88.935,0,88.935,-7.1,7.47,10.3058672609,133.92,81.895,7.38,82.22685343,88.935,0,88.935,-7.04,7.38,10.1993137024,133.92
2020-05-24 13:00:00,82.847,7.51,83.1866906963,93.167,0,93.167,-10.32,7.51,12.7633263689,133.92,82.917,7.42,83.2483350524,93.167,0,93.167,-10.25,7.42,12.653809703,133.92
2020-05-24 13:30:00,79.2175,7.43,79.5651758387,92.4375,0,92.4375,-13.22,7.43,15.1648705896,134.15,79.3075,7.34,79.6464384405,92.4375,0,92.4375,-13.13,7.34,15.0423568632,134.15
2020-05-24 14:00:00,76.765,7.24,77.1056601359,92.655,0,92.655,-15.89,7.24,17.4616637237,134.46,76.875,7.15,77.2067880759,92.655,0,92.655,-15.78,7.15,17.3242864211,134.46
2020-05-24 14:30:00,75.687,6.93,76.0035977372,92.327,0,92.327,-16.64,6.93,18.025384878,134.85,75.807,6.84,76.114958116,92.327,0,92.327,-16.52,6.84,17.8800447427,134.85
2020-05-24 15:00:00,73.443,6.21,73.7050768197,89.243,0,89.243,-15.8,6.21,16.9765750374,134.27,73.553,6.13,73.80799895,89.243,0,89.243,-15.69,6.13,16.8449695755,134.27
2020-05-24 15:30:00,72.511,5.68,72.733125335,85.251,0,85.251,-12.74,5.68,13.9488350768,134.19,72.601,5.6,72.8166546952,85.251,0,85.251,-12.65,5.6,13.8341064041,134.19
2020-05-24 16:00:00,73.136,5.08,73.3122151896,81.466,0,81.466,-8.33,5.08,9.7568078796,134.19,73.206,5.0,73.3765523584,81.466,0,81.466,-8.26,5.0,9.6554440602,134.19
2020-05-24 16:30:00,74.2535,4.33,74.3796421224,75.3635,0,75.3635,-1.11,4.33,4.4700111857,134.29,74.2635,4.26,74.3855834974,75.3635,0,75.3635,-1.1,4.26,4.3997272643,134.29
2020-05-24 17:00:00,75.637,3.56,75.7207327553,66.837,0,66.837,8.8,3.56,9.4928183381,134.16,75.607,3.5,75.6879676633,66.837,0,66.837,8.77,3.5,9.4426108678,134.16
2020-05-24 17:30:00,77.2045,3.03,77.2639354437,59.2745,0,59.2745,17.93,3.03,18.1842184325,133.97,77.1045,2.9699999999999998,77.1616797397,59.2745,0,59.2745,17.83,2.9699999999999998,18.075668729,133.97
2020-05-24 18:00:00,77.1,2.59,77.1434903281,50.35,0,50.35,26.75,2.59,26.875092558,133.57,76.94,2.5300000000000002,76.9815854604,50.35,0,50.35,26.59,2.5300000000000002,26.7100917258,133.56
2020-05-24 18:30:00,73.9225,1.6099999999999999,73.9400304723,38.4325,0,38.4325,35.49,1.6099999999999999,35.5264999683,132.74,73.7025,1.57,73.71922006,38.4325,0,38.4325,35.27,1.57,35.3049260019,132.74
2020-05-24 19:00:00,68.891,0.98,68.897970079,26.061,0,26.061,42.83,0.98,42.8412103004,132.47,68.621,0.9400000000000001,68.6274379603,26.061,0,26.061,42.56,0.9400000000000001,42.5703793735,132.46
2020-05-24 19:30:00,64.4385,0.68,64.4420878173,16.0885,0,16.0885,48.35,0.68,48.3547815629,132.66,64.1285,0.63,64.1315944933,16.0885,0,16.0885,48.04,0.63,48.044130755,132.64
2020-05-24 20:00:00,61.0085,0.38,61.0096834302,9.9085,0,9.9085,51.1,0.38,51.1014128963,132.95,60.6785,0.33,60.6793973458,9.9085,0,9.9085,50.77,0.33,50.7710724724,132.93
2020-05-24 20:30:00,59.082,-0.12,59.0821218644,7.922,0,7.922,51.16,-0.12,51.1601407348,133.22,58.762,-0.12,58.762122528,7.922,0,7.922,50.84,-0.12,50.8401416206,133.21
2020-05-24 21:00:00,57.2685,-0.91,57.2757295218,6.5285,0,6.5285,50.74,-0.91,50.7481595725,133.14,56.9385,-0.9500000000000001,56.9464246661,6.5285,0,6.5285,50.41,-0.9500000000000001,50.4189508023,133.12
2020-05-24 21:30:00,57.239,-0.96,57.2470498891,5.899,0,5.899,51.34,-0.96,51.3489746733,132.69,56.899,-0.99,56.9076119777,5.899,0,5.899,51.0,-0.99,51.0096079185,132.69
2020-05-24 22:00:00,57.716,-0.73,57.7206163862,6.216,0,6.216,51.5,-0.73,51.5051735265,132.77,57.386,-0.76,57.3910323657,6.216,0,6.216,51.17,-0.76,51.1756436208,132.69
2020-05-24 22:30:00,56.291,-1.34,56.3069470048,7.231,0,7.231,49.06,-1.34,49.078296629,133.29,55.971,-1.37,55.9877642079,7.231,0,7.231,48.74,-1.37,48.7592504044,133.28
2020-05-24 23:00:00,52.514,-2.05,52.5539979069,6.324,0,6.324,46.19,-2.05,46.2354690687,133.39,52.224,-2.08,52.2654051548,6.324,0,6.324,45.9,-2.08,45.9471043701,133.37
2020-05-24 23:30:00,49.6435,-2.4,49.7014797793,6.3435,0,6.3435,43.3,-2.4,43.3664616956,133.92,49.3635,-2.42,49.422783534,6.3435,0,6.3435,43.02,-2.42,43.088012254,133.9
2020-05-25 00:00:00,46.5105,-3.11,46.6143616308,6.4005,0,6.4005,40.11,-3.11,40.2303890113,134.05,46.2605,-3.13,46.3662674824,6.4005,0,6.4005,39.86,-3.13,39.98270251,134.05
2020-05-25 00:30:00,44.301,-3.3,44.4237391605,1.931,0,1.931,42.37,-3.3,42.4983164372,134.14,44.031,-3.31,44.1552382057,1.931,0,1.931,42.1,-3.31,42.2299194884,134.12
2020-05-25 01:00:00,43.3235,-4.05,43.5123907899,3.8235,0,3.8235,39.5,-4.05,39.7070837509,133.91,43.0735,-4.06,43.2644195876,3.8235,0,3.8235,39.25,-4.06,39.4594234626,133.88
2020-05-25 01:30:00,44.119,-4.05,44.3044993313,3.469,0,3.469,40.65,-4.05,40.8512545707,133.63,43.849,-4.06,44.0365575517,3.469,0,3.469,40.38,-4.06,40.5835927439,133.62
2020-05-25 02:00:00,42.936,-4.01,43.122850045,1.756,0,1.756,41.18,-4.01,41.3747809662,133.72,42.676,-4.01,42.863983436,1.756,0,1.756,40.92,-4.01,41.1160126958,133.62
2020-05-25 02:30:00,42.245,-3.88,42.4228054824,1.665,0,1.665,40.58,-3.88,40.7650683797,134.16,41.985,-3.9,42.1657470585,1.665,0,1.665,40.32,-3.9,40.5081769523,134.16
2020-05-25 03:00:00,41.03,-3.87,41.2121074443,1.6099999999999999,0,1.6099999999999999,39.42,-3.87,39.6095102217,134.75,40.77,-3.88,40.9542097958,1.6099999999999999,0,1.6099999999999999,39.16,-3.88,39.3517471023,134.73
2020-05-25 03:30:00,40.362,-3.86,40.5461544909,1.532,0,1.532,38.83,-3.86,39.0213851625,134.95,40.112,-3.87,40.2982560913,1.532,0,1.532,38.58,-3.87,38.7736160295,134.92
2020-05-25 04:00:00,39.927,-3.79,40.1064761479,1.447,0,1.447,38.48,-3.79,38.6661932442,135.08,39.687,-3.81,39.8694628632,1.447,0,1.447,38.24,-3.81,38.429333848,135.07
2020-05-25 04:30:00,40.4225,-3.95,40.6150342392,1.4325,0,1.4325,38.99,-3.95,39.1895725927,134.74,40.1725,-3.95,40.3662266784,1.4325,0,1.4325,38.74,-3.95,38.9408538684,134.72
2020-05-25 05:00:00,40.556,-4.28,40.7812154797,3.316,0,3.316,37.24,-4.28,37.4851437239,134.95,40.306,-4.29,40.533661764,3.316,0,3.316,36.99,-4.29,37.2379403297,134.94
2020-05-25 05:30:00,40.474,-4.06,40.6771222679,2.174,0,2.174,38.3,-4.06,38.5145894435,134.95,40.234,-4.07,40.4393330311,2.174,0,2.174,38.06,-4.07,38.2769970086,134.94
2020-05-25 06:00:00,41.2335,-3.8200000000000003,41.4100703,3.0735,0,3.0735,38.16,-3.8200000000000003,38.3507235916,134.95,40.9935,-3.8200000000000003,41.1710995997,3.0735,0,3.0735,37.92,-3.8200000000000003,38.1119246431,134.94
2020-05-25 06:30:00,44.561,-3.65,44.7102361993,8.231,0,8.231,36.33,-3.65,36.5128936131,134.74,44.331,-3.67,44.4826534843,8.231,0,8.231,36.1,-3.67,36.2860703301,134.71
2020-05-25 07:00:00,47.66,-3.2,47.7673068112,14.48,0,14.48,33.18,-3.2,33.3339526609,134.95,47.44,-3.21,47.5484773678,14.48,0,14.48,32.96,-3.21,33.1159432902,134.94
2020-05-25 07:30:00,52.002,-2.34,52.054621351,22.252,0,22.252,29.75,-2.34,29.8418849941,135.2,51.812,-2.36,51.865720317,22.252,0,22.252,29.56,-2.36,29.6540587441,135.18
2020-05-25 08:00:00,57.083,-1.58,57.1048622186,32.233,0,32.233,24.85,-1.58,24.9001787142,134.99,56.923,-1.5899999999999999,56.945201984,32.233,0,32.233,24.69,-1.5899999999999999,24.7411438701,134.98
2020-05-25 08:30:00,62.322,-0.52,62.3241693406,41.662,0,41.662,20.66,-0.52,20.6665430104,134.63,62.182,-0.56,62.1845215789,41.662,0,41.662,20.52,-0.56,20.5276399033,134.6
2020-05-25 09:00:00,65.6755,0.75,65.6797822793,49.2955,0,49.2955,16.38,0.75,16.3971613397,134.14,65.5855,0.71,65.5893429625,49.2955,0,49.2955,16.29,0.71,16.3054653414,134.13
2020-05-25 09:30:00,69.773,2.03,69.8025245174,57.833,0,57.833,11.94,2.03,12.1113376635,133.51,69.693,1.98,69.7211205375,57.833,0,57.833,11.86,1.98,12.0241423811,133.51
2020-05-25 10:00:00,71.8895,2.7800000000000002,71.9432318585,63.8395,0,63.8395,8.05,2.7800000000000002,8.5165075001,133.18,71.8495,2.74,71.9017263371,63.8395,0,63.8395,8.01,2.74,8.4656777638,133.18
2020-05-25 10:30:00,73.906,3.8,74.0036271814,70.396,0,70.396,3.51,3.8,5.1730165281,132.49,73.886,3.74,73.9805960776,70.396,0,70.396,3.49,3.74,5.1154374202,132.49
2020-05-25 11:00:00,74.5005,4.58,74.6411475009,75.6105,0,75.6105,-1.11,4.58,4.7125895217,132.49,74.5105,4.51,74.6468667142,75.6105,0,75.6105,-1.1,4.51,4.6422085261,132.49
2020-05-25 11:30:00,75.1855,5.38,75.3777408142,79.0355,0,79.0355,-3.85,5.38,6.6156556742,132.42,75.2255,5.3,75.4119741835,79.0355,0,79.0355,-3.81,5.3,6.5273348313,132.41
2020-05-25 12:00:00,75.1465,5.7,75.3623676794,81.2165,0,81.2165,-6.07,5.7,8.3267580726,132.5,75.1965,5.63,75.4069659398,81.2165,0,81.2165,-6.02,5.63,8.2424086286,132.49
2020-05-25 12:30:00,76.097,5.7,76.3101789344,82.647,0,82.647,-6.55,5.7,8.6828854651,132.23,76.147,5.62,76.3541093131,82.647,0,82.647,-6.5,5.62,8.5926945716,132.22
2020-05-25 13:00:00,76.287,5.79,76.5064080257,83.257,0,83.257,-6.97,5.79,9.0611809385,132.13,76.337,5.71,76.5502558389,83.257,0,83.257,-6.92,5.71,8.9716497925,132.11
2020-05-25 13:30:00,74.4005,5.45,74.5998451758,82.5705,0,82.5705,-8.17,5.45,9.8209673658,132.81,74.4705,5.37,74.6638618761,82.5705,0,82.5705,-8.1,5.37,9.7183794945,132.8
2020-05-25 14:00:00,72.443,5.41,72.6447269181,82.483,0,82.483,-10.04,5.41,11.4048103886,132.72,72.513,5.33,72.7086244472,82.483,0,82.483,-9.97,5.33,11.3052996422,132.71
2020-05-25 14:30:00,70.6675,4.98,70.842755143,81.5575,0,81.5575,-10.89,4.98,11.9746607468,132.72,70.7375,4.91,70.9077006132,81.5575,0,81.5575,-10.82,4.91,11.8819400773,132.71
2020-05-25 15:00:00,69.3135,4.67,69.4706425928,78.1535,0,78.1535,-8.84,4.67,9.9977247412,132.85,69.3935,4.6,69.545796726,78.1535,0,78.1535,-8.76,4.6,9.8943216038,132.83
2020-05-25 15:30:00,68.744,4.11,68.8667527621,74.644,0,74.644,-5.9,4.11,7.1904172341,132.95,68.784,4.04,68.9025417238,74.644,0,74.644,-5.86,4.04,7.1176681575,132.93
2020-05-25 16:00:00,68.3875,3.5,68.47700458,70.2575,0,70.2575,-1.87,3.5,3.9682363841,132.95,68.4275,3.43,68.5134122362,70.2575,0,70.2575,-1.83,3.43,3.8876471033,132.93
2020-05-25 16:30:00,68.684,2.87,68.7439361399,64.364,0,64.364,4.32,2.87,5.1864535089,133.76,68.664,2.8200000000000003,68.7218836762,64.364,0,64.364,4.3,2.8200000000000003,5.1422174205,133.75
2020-05-25 17:00:00,69.8485,2.29,69.8860290205,56.9385,0,56.9385,12.91,2.29,13.1115292777,133.33,69.7885,2.24,69.8244393622,56.9385,0,56.9385,12.85,2.24,13.0437762937,133.32
2020-05-25 17:30:00,73.746,2.44,73.7863545379,53.836,0,53.836,19.91,2.44,20.0589556059,132.99,73.626,2.38,73.6644573455,53.836,0,53.836,19.79,2.38,19.9325989274,132.98
2020-05-25 18:00:00,74.75,2.31,74.785684459,44.07,0,44.07,30.68,2.31,30.7668409168,132.24,74.57,2.27,74.6045427571,44.07,0,44.07,30.5,2.27,30.5843571127,132.22
2020-05-25 18:30:00,72.593,1.96,72.619455031,34.363,0,34.363,38.23,1.96,38.280210292,132.49,72.353,1.9,72.3779428348,34.363,0,34.363,37.99,1.9,38.0374828294,132.46
2020-05-25 19:00:00,68.519,1.35,68.5322979405,24.729,0,24.729,43.79,1.35,43.8108046034,132.49,68.239,1.31,68.2515730295,24.729,0,24.729,43.51,1.31,43.5297162867,132.46
2020-05-25 19:30:00,64.9835,0.9,64.9897320525,16.6135,0,16.6135,48.37,0.9,48.3783722339,132.58,64.6835,0.85,64.6890846453,16.6135,0,16.6135,48.07,0.85,48.0775144948,132.56
2020-05-25 20:00:00,61.721,0.47000000000000003,61.7227894784,10.361,0,10.361,51.36,0.47000000000000003,51.3621504612,132.75,61.381,0.43,61.3825061479,10.361,0,10.361,51.02,0.43,51.0218120023,132.74
2020-05-25 20:30:00,60.1255,0.11,60.1256006228,8.2555,0,8.2555,51.87,0.11,51.8701166376,133.05,59.7955,0.08,59.7955535157,8.2555,0,8.2555,51.54,0.08,51.5400620877,133.03
2020-05-25 21:00:00,58.0815,-0.19,58.0818107694,6.8915,0,6.8915,51.19,-0.19,51.1903526067,133.44,57.7515,-0.25,57.752041109,6.8915,0,6.8915,50.86,-0.25,50.8606144281,133.43
2020-05-25 21:30:00,57.4845,-0.72,57.4890088647,6.3245000000000005,0,6.3245000000000005,51.16,-0.72,51.1650662073,133.01,57.1545,-0.74,57.1592903232,6.3245000000000005,0,6.3245000000000005,50.83,-0.74,50.8353862973,132.99
2020-05-25 22:00:00,57.1255,-0.76,57.1305553119,6.3055,0,6.3055,50.82,-0.76,50.8256824844,132.58,56.8055,-0.79,56.8109930405,6.3055,0,6.3055,50.5,-0.79,50.5061788299,132.56
2020-05-25 22:30:00,53.5315,-0.93,53.5395778117,2.0315,0,2.0315,51.5,-0.93,51.5083964029,132.23,53.2115,-0.96,53.2201590776,2.0315,0,2.0315,51.18,-0.96,51.1890027252,132.22
2020-05-25 23:00:00,50.0945,-1.71,50.1236773417,1.7045,0,1.7045,48.39,-1.71,48.4202044605,132.63,49.7845,-1.72,49.814203198,1.7045,0,1.7045,48.08,-1.72,48.1107555542,132.63
2020-05-25 23:30:00,46.939,-2.14,46.9877571395,1.619,0,1.619,45.32,-2.14,45.3704970217,132.63,46.639,-2.15,46.6885298655,1.619,0,1.619,45.02,-2.15,45.0713090558,132.63
2020-05-26 00:00:00,43.7795,-2.55,43.853701329,1.6095000000000002,0,1.6095000000000002,42.17,-2.55,42.2470282979,133.15,43.5195,-2.56,43.5947299596,1.6095000000000002,0,1.6095000000000002,41.91,-2.56,41.9881137943,133.15
