Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-26 00:30:00,43.1475,-2.9,43.244846586,2.9575,0,2.9575,40.19,-2.9,40.2944921795,133.67,42.8975,-2.91,42.9960882668,2.9575,0,2.9575,39.94,-2.91,40.0458699493,133.67
2020-05-26 01:00:00,41.3875,-2.81,41.4827826483,1.6975,0,1.6975,39.69,-2.81,39.7893478207,133.84,41.1375,-2.8200000000000003,41.23404305,1.6975,0,1.6975,39.44,-2.8200000000000003,39.540687905,133.84
2020-05-26 01:30:00,42.4155,-2.81,42.5084784514,1.6755,0,1.6755,40.74,-2.81,40.8367934588,133.98,42.1455,-2.84,42.2410791795,1.6755,0,1.6755,40.47,-2.84,40.5695267411,133.98
2020-05-26 02:00:00,41.808,-2.7800000000000002,41.9003253448,1.5779999999999998,0,1.5779999999999998,40.23,-2.7800000000000002,40.3259383028,133.98,41.558,-2.8,41.6522191966,1.5779999999999998,0,1.5779999999999998,39.98,-2.8,40.0779290882,133.98
2020-05-26 02:30:00,41.07,-3.01,41.1801529866,1.5899999999999999,0,1.5899999999999999,39.48,-3.01,39.5945766488,134.15,40.82,-3.03,40.9323014256,1.5899999999999999,0,1.5899999999999999,39.23,-3.03,39.3468397714,134.15
2020-05-26 03:00:00,39.716,-3.17,39.8423086178,1.6059999999999999,0,1.6059999999999999,38.11,-3.17,38.2416134597,134.15,39.486,-3.18,39.6138434894,1.6059999999999999,0,1.6059999999999999,37.88,-3.18,38.0132450601,134.15
2020-05-26 03:30:00,39.266,-3.35,39.4086444324,1.596,0,1.596,37.67,-3.35,37.8186647041,134.41,39.026,-3.37,39.1712340372,1.596,0,1.596,37.43,-3.37,37.5814023155,134.4
2020-05-26 04:00:00,38.861,-3.18,38.9908927956,1.591,0,1.591,37.27,-3.18,37.4054180567,134.41,38.611,-3.19,38.7425531038,1.591,0,1.591,37.02,-3.19,37.1571863843,134.4
2020-05-26 04:30:00,39.0565,-3.04,39.1746319989,1.4565000000000001,0,1.4565000000000001,37.6,-3.04,37.7226934351,134.79,38.8365,-3.06,38.9568650208,1.4565000000000001,0,1.4565000000000001,37.38,-3.06,37.5050396614,134.78
2020-05-26 05:00:00,38.806,-2.93,38.916455851,1.416,0,1.416,37.39,-2.93,37.5046263813,134.79,38.566,-2.94,38.6779000981,1.416,0,1.416,37.15,-2.94,37.2661522028,134.78
2020-05-26 05:30:00,39.491,-2.75,39.586633868,1.581,0,1.581,37.91,-2.75,38.0096119422,134.57,39.241,-2.77,39.3386448801,1.581,0,1.581,37.66,-2.77,37.7617332759,134.57
2020-05-26 06:00:00,41.3155,-2.35,41.3822793023,2.6255,0,2.6255,38.69,-2.35,38.7613028677,134.57,41.0855,-2.37,41.1537994631,2.6255,0,2.6255,38.46,-2.37,38.5329534295,134.57
2020-05-26 06:30:00,45.1475,-1.42,45.1698257275,4.3275,0,4.3275,40.82,-1.42,40.8446912095,134.03,44.8875,-1.44,44.9105918047,4.3275,0,4.3275,40.56,-1.44,40.5855540802,134.03
2020-05-26 07:00:00,49.181,-0.23,49.1815378064,8.600999999999999,0,8.600999999999999,40.58,-0.23,40.5806517937,133.94,48.921,-0.25,48.9216387808,8.600999999999999,0,8.600999999999999,40.32,-0.25,40.3207750422,133.94
2020-05-26 07:30:00,55.376,1.25,55.3901063007,14.856,0,14.856,40.52,1.25,40.5392760172,133.58,55.126,1.2,55.1390594407,14.856,0,14.856,40.27,1.2,40.2878753473,133.57
2020-05-26 08:00:00,61.0735,2.6,61.1288180996,23.5235,0,23.5235,37.55,2.6,37.6399056853,132.97,60.8335,2.5700000000000003,60.8877624999,23.5235,0,23.5235,37.31,2.5700000000000003,37.3984090571,132.96
2020-05-26 08:30:00,67.735,3.9699999999999998,67.8512426194,37.995,0,37.995,29.74,3.9699999999999998,30.0038080916,132.42,67.545,3.92,67.6586537333,37.995,0,37.995,29.55,3.92,29.8088728401,132.42
2020-05-26 09:00:00,72.1485,5.53,72.3601199021,49.2085,0,49.2085,22.94,5.53,23.5971290627,131.87,72.0085,5.46,72.2152038857,49.2085,0,49.2085,22.8,5.46,23.4446497095,131.87
2020-05-26 09:30:00,75.4075,7.11,75.7419510988,58.7375,0,58.7375,16.67,7.11,18.1229412624,132.21,75.3075,7.05,75.6367771408,58.7375,0,58.7375,16.57,7.05,18.0074262459,132.21
2020-05-26 10:00:00,77.684,8.28,78.1240184322,66.164,0,66.164,11.52,8.28,14.1869235566,132.09,77.604,8.19,78.0349723906,66.164,0,66.164,11.44,8.19,14.0694598333,132.09
2020-05-26 10:30:00,79.225,8.85,79.7177717012,74.285,0,74.285,4.94,8.85,10.1353884977,131.97,79.205,8.77,79.6890514751,74.285,0,74.285,4.92,8.77,10.0558092663,131.97
2020-05-26 11:00:00,80.069,9.79,80.6652890716,78.599,0,78.599,1.47,9.79,9.8997474715,131.54,80.069,9.7,80.6544156324,78.599,0,78.599,1.47,9.7,9.8107543033,131.54
2020-05-26 11:30:00,80.517,10.47,81.1948778495,82.377,0,82.377,-1.8599999999999999,10.47,10.6339315401,131.33,80.527,10.36,81.1906849891,82.377,0,82.377,-1.85,10.36,10.5238823635,131.33
2020-05-26 12:00:00,80.991,10.91,81.722519424,85.901,0,85.901,-4.91,10.91,11.9639541958,131.11,81.041,10.81,81.7587902369,85.901,0,85.901,-4.86,10.81,11.8522445132,131.1
2020-05-26 12:30:00,81.8715,11.15,82.6272655499,86.0215,0,86.0215,-4.15,11.15,11.8972685941,131.11,81.9015,11.05,82.6435611663,86.0215,0,86.0215,-4.12,11.05,11.793086958,131.1
2020-05-26 13:00:00,80.8415,10.81,81.5610459855,84.3215,0,84.3215,-3.48,10.81,11.3563418406,131.32,80.8715,10.69,81.5749692752,84.3215,0,84.3215,-3.45,10.69,11.2329248195,131.32
2020-05-26 13:30:00,79.2275,10.17,79.8775666646,84.4575,0,84.4575,-5.23,10.17,11.4359870584,131.46,79.1175,10.37,79.7942084756,84.4575,0,84.4575,-5.34,10.37,11.6641544914,131.44
2020-05-26 14:00:00,77.857,10.69,78.5874579625,86.127,0,86.127,-8.27,10.69,13.5155096093,131.54,78.127,10.27,78.7991181994,86.127,0,86.127,-8.0,10.27,13.0181757555,131.44
2020-05-26 14:30:00,76.5535,10.52,77.2729497447,85.4335,0,85.4335,-8.88,10.52,13.766800645,131.54,76.6235,10.42,77.3287601882,85.4335,0,85.4335,-8.81,10.42,13.6452372643,131.44
2020-05-26 15:00:00,75.0475,10.16,75.7321124507,82.4275,0,82.4275,-7.38,10.16,12.5574678976,131.74,75.1075,10.05,75.7769031846,82.4275,0,82.4275,-7.32,10.05,12.4332176045,131.73
2020-05-26 15:30:00,74.719,9.34,75.3004950913,79.449,0,79.449,-4.73,9.34,10.4694078152,132.05,74.749,9.24,75.3179301428,79.449,0,79.449,-4.7,9.24,10.3666580922,132.03
2020-05-26 16:00:00,74.023,8.36,74.4935844822,74.143,0,74.143,-0.12,8.36,8.3608611997,132.36,74.053,8.27,74.5133525551,74.143,0,74.143,-0.09,8.27,8.2704897074,132.35
2020-05-26 16:30:00,76.1135,8.1,76.5432876368,71.6735,0,71.6735,4.44,8.1,9.2370774599,133.78,76.0935,8.01,76.513925806,71.6735,0,71.6735,4.42,8.01,9.1485791247,133.77
2020-05-26 17:00:00,78.036,6.9,78.3404575938,65.386,0,65.386,12.65,6.9,14.4094586991,133.94,77.976,6.82,78.2736799697,65.386,0,65.386,12.59,6.82,14.3185369364,133.92
2020-05-26 17:30:00,79.339,6.3,79.588736144,55.919,0,55.919,23.42,6.3,24.2525545046,133.76,79.199,6.23,79.4436561407,55.919,0,55.919,23.28,6.23,24.0991970821,133.75
2020-05-26 18:00:00,80.5335,5.72,80.7363797941,50.1135,0,50.1135,30.42,5.72,30.9531064677,133.47,80.3435,5.65,80.5419176097,50.1135,0,50.1135,30.23,5.65,30.7534615938,133.46
2020-05-26 18:30:00,77.976,5.1,78.142604103,39.036,0,39.036,38.94,5.1,39.2725553027,133.33,77.736,5.05,77.8998600512,39.036,0,39.036,38.7,5.05,39.028098852,133.28
2020-05-26 19:00:00,73.8085,4.5,73.9455520789,27.5685,0,27.5685,46.24,4.5,46.458450254,133.33,73.5185,4.44,73.6524503479,27.5685,0,27.5685,45.95,4.44,46.1640130405,133.28
2020-05-26 19:30:00,69.4935,4.5600000000000005,69.6429475414,17.5335,0,17.5335,51.96,4.5600000000000005,52.1597085881,133.12,69.1635,4.5,69.3097376438,17.5335,0,17.5335,51.63,4.5,51.8257358848,133.1
2020-05-26 20:00:00,65.9435,4.34,66.0861618817,10.8735,0,10.8735,55.07,4.34,55.240750357,133.12,65.5735,4.28,65.7130299275,10.8735,0,10.8735,54.7,4.28,54.8671887379,133.1
2020-05-26 20:30:00,63.4105,3.54,63.5092364168,9.3805,0,9.3805,54.03,3.54,54.1458447159,133.29,63.0705,3.48,63.166433889,9.3805,0,9.3805,53.69,3.48,53.8026625735,133.25
2020-05-26 21:00:00,59.889,3.17,59.9728373599,3.419,0,3.419,56.47,3.17,56.5589055764,133.04,59.529,3.12,59.6107057583,3.419,0,3.419,56.11,3.12,56.196676948,133.01
2020-05-26 21:30:00,59.0715,2.7199999999999998,59.134089257,1.7615,0,1.7615,57.31,2.7199999999999998,57.3745108912,132.56,58.7115,2.68,58.772635063,1.7615,0,1.7615,56.95,2.68,57.0130239507,132.54
2020-05-26 22:00:00,58.4865,2.47,58.5386332455,1.5765,0,1.5765,56.91,2.47,56.9635760816,132.17,58.1065,2.43,58.1572888145,1.5765,0,1.5765,56.53,2.43,56.5822039161,132.15
2020-05-26 22:30:00,55.6465,1.44,55.6651287814,1.6065,0,1.6065,54.04,1.44,54.0591823838,132.8,55.3065,1.3900000000000001,55.3239644481,1.6065,0,1.6065,53.7,1.3900000000000001,53.7179867456,132.78
2020-05-26 23:00:00,51.6775,0.24,51.6780572995,1.6875,0,1.6875,49.99,0.24,49.9905761119,132.93,51.3475,0.21,51.3479294251,1.6875,0,1.6875,49.66,0.21,49.6604440173,132.91
2020-05-26 23:30:00,48.4635,-0.45,48.4655891561,1.7135,0,1.7135,46.75,-0.45,46.7521657252,133.5,48.1635,-0.48,48.1658917934,1.7135,0,1.7135,46.45,-0.48,46.4524800199,133.48
2020-05-27 00:00:00,45.2375,-1.46,45.2610539675,1.7075,0,1.7075,43.53,-1.46,43.5544773818,132.95,44.9575,-1.47,44.9815262775,1.7075,0,1.7075,43.25,-1.47,43.2749742923,132.94
2020-05-27 00:30:00,44.4445,-1.43,44.4674991454,1.7645,0,1.7645,42.68,-1.43,42.7039494661,133.21,44.1745,-1.45,44.1982912594,1.7645,0,1.7645,42.41,-1.45,42.4347805462,133.21
2020-05-27 01:00:00,43.006,-1.88,43.0470723279,1.756,0,1.756,41.25,-1.88,41.2928189883,133.59,42.736,-1.8900000000000001,42.7777722188,1.756,0,1.756,40.98,-1.8900000000000001,41.0235603038,133.58
2020-05-27 01:30:00,43.703,-1.8599999999999999,43.7425628993,1.7429999999999999,0,1.7429999999999999,41.96,-1.8599999999999999,42.0012047446,133.51,43.443,-1.8599999999999999,43.4827994614,1.7429999999999999,0,1.7429999999999999,41.7,-1.8599999999999999,41.7414614023,133.58
2020-05-27 02:00:00,42.7655,-2.05,42.8146060387,1.7155,0,1.7155,41.05,-2.05,41.1011557015,133.61,42.5055,-2.07,42.5558742156,1.7155,0,1.7155,40.79,-2.07,40.8424901298,133.58
2020-05-27 02:30:00,41.903,-1.8399999999999999,41.9433786074,1.733,0,1.733,40.17,-1.8399999999999999,40.2121188201,134.18,41.643,-1.8599999999999999,41.6845180973,1.733,0,1.733,39.91,-1.8599999999999999,39.9533190111,134.17
2020-05-27 03:00:00,40.6015,-2.05,40.6532200723,1.6815,0,1.6815,38.92,-2.05,38.9739515574,134.41,40.3615,-2.07,40.4145466664,1.6815,0,1.6815,38.68,-2.07,38.7353494885,134.4
2020-05-27 03:30:00,40.0565,-2.2,40.1168691731,1.6965,0,1.6965,38.36,-2.2,38.423034757799996,134.54,39.8065,-2.22,39.8683564027,1.6965,0,1.6965,38.11,-2.22,38.1746054335,134.54
2020-05-27 04:00:00,40.0035,-2.0,40.0534644226,1.6835,0,1.6835,38.32,-2.0,38.3721565722,134.54,39.7635,-2.02,39.8147753008,1.6835,0,1.6835,38.08,-2.02,38.1335390437,134.54
2020-05-27 04:30:00,40.1005,-1.96,40.1483710784,1.7105000000000001,0,1.7105000000000001,38.39,-1.96,38.4400013007,134.61,39.8605,-1.98,39.9096462055,1.7105000000000001,0,1.7105000000000001,38.15,-1.98,38.2013468349,134.54
2020-05-27 05:00:00,39.528,-1.96,39.5765635699,1.678,0,1.678,37.85,-1.96,37.9007137136,134.54,39.278,-1.98,39.3278741353,1.678,0,1.678,37.6,-1.98,37.6520968872,134.54
2020-05-27 05:30:00,40.446,-1.75,40.4838414185,1.896,0,1.896,38.55,-1.75,38.5897006985,134.54,40.206,-1.77,40.2449417443,1.896,0,1.896,38.31,-1.77,38.3508670045,134.54
2020-05-27 06:00:00,42.163,-1.5,42.1896737247,3.253,0,3.253,38.91,-1.5,38.9389021417,134.42,41.923,-1.52,41.9505462301,3.253,0,3.253,38.67,-1.52,38.6998617569,134.41
2020-05-27 06:30:00,46.225,-0.54,46.2281540298,4.675,0,4.675,41.55,-0.54,41.5535088771,133.4,45.955,-0.5700000000000001,45.9585348439,4.675,0,4.675,41.28,-0.5700000000000001,41.2839351322,133.39
2020-05-27 07:00:00,50.1685,0.25,50.169122897,8.4285,0,8.4285,41.74,0.25,41.7407486756,132.92,49.908500000000004,0.21,49.9089418066,8.4285,0,8.4285,41.48,0.21,41.4805315781,132.91
2020-05-27 07:30:00,56.103,1.62,56.1263842502,16.563,0,16.563,39.54,1.62,39.573172731,132.57,55.853,1.5899999999999999,55.8756271464,16.563,0,16.563,39.29,1.5899999999999999,39.3221591472,132.56
2020-05-27 08:00:00,62.64,3.27,62.7252939411,26.89,0,26.89,35.75,3.27,35.8992395463,132.71,62.4,3.23,62.4835410328,26.89,0,26.89,35.51,3.23,35.6565982674,132.71
2020-05-27 08:30:00,78.627,1.44,78.6401852045,40.107,0,40.107,38.52,1.44,38.5469064907,132.58,78.377,1.44,78.3902272544,40.107,0,40.107,38.27,1.44,38.2970821343,132.57
2020-05-27 09:00:00,85.7795,4.26,85.8852153764,52.3195,0,52.3195,33.46,4.26,33.7300933885,132.29,85.5495,4.2,85.6525361577,52.3195,0,52.3195,33.23,4.2,33.4943711689,132.29
2020-05-27 09:30:00,85.649,6.72,85.912220324,62.569,0,62.569,23.08,6.72,24.0384026092,132.08,85.479,6.66,85.7380606324,62.569,0,62.569,22.91,6.66,23.8584094189,132.08
2020-05-27 10:00:00,83.716,8.31,84.1274316498,71.316,0,71.316,12.4,8.31,14.9270258257,131.84,83.616,8.22,84.0190684071,71.316,0,71.316,12.3,8.22,14.7938635927,131.85
2020-05-27 10:30:00,81.596,9.3,82.1242790897,73.496,0,73.496,8.1,9.3,12.3328828747,131.5,81.546,9.22,82.0655744877,73.496,0,73.496,8.05,9.22,12.2397263041,131.49
2020-05-27 11:00:00,80.005,10.85,80.7373675878,78.905,0,78.905,1.1,10.85,10.9056178184,131.39,79.995,10.74,80.7127475991,78.905,0,78.905,1.09,10.74,10.7951702164,131.39
2020-05-27 11:30:00,78.2595,12.12,79.192447495,83.8395,0,83.8395,-5.58,12.12,13.342818293,131.07,78.3095,12.01,79.2251089633,83.8395,0,83.8395,-5.53,12.01,13.2219892603,131.05
2020-05-27 12:00:00,78.8255,12.59,79.8246049176,85.4355,0,85.4355,-6.61,12.59,14.2197116708,130.99,78.8755,12.47,79.8551526218,85.4355,0,85.4355,-6.5600000000000005,12.47,14.0902271096,130.98
2020-05-27 12:30:00,79.7925,12.43,80.7548633597,82.5025,0,82.5025,-2.71,12.43,12.7219888382,130.99,79.8225,12.31,80.766129078,82.5025,0,82.5025,-2.68,12.31,12.598353067,130.98
2020-05-27 13:00:00,80.3745,11.29,81.1635654111,80.7445,0,80.7445,-0.37,11.29,11.2960612605,131.72,80.3945,11.18,81.1681466479,80.7445,0,80.7445,-0.35000000000000003,11.18,11.1854771914,131.7
2020-05-27 13:30:00,77.5335,10.7,78.268343679,79.7435,0,79.7435,-2.21,10.7,10.925845505,131.97,77.5435,10.59,78.2632895568,79.7435,0,79.7435,-2.2,10.59,10.8161037347,131.95
2020-05-27 14:00:00,75.2575,10.6,76.0003375404,78.6275,0,78.6275,-3.37,10.6,11.1228098968,132.21,75.2875,10.49,76.0147864317,78.6275,0,78.6275,-3.34,10.49,11.0088918607,132.2
2020-05-27 14:30:00,76.9195,10.63,77.6505401156,78.0995,0,78.0995,-1.18,10.63,10.6952933574,132.21,76.9295,10.53,77.6468213789,78.0995,0,78.0995,-1.17,10.53,10.5948006116,132.2
2020-05-27 15:00:00,74.27,10.52,75.0113544738,77.66,0,77.66,-3.39,10.52,11.0527145987,132.28,74.31,10.42,75.0370075363,77.66,0,77.66,-3.35,10.42,10.9452683841,132.28
2020-05-27 15:30:00,75.407,9.43,75.9943455068,73.387,0,73.387,2.02,9.43,9.6439255493,132.66,75.397,9.33,75.9720771665,73.387,0,73.387,2.01,9.33,9.5440557417,132.66
2020-05-27 16:00:00,77.537,8.52,78.0036971496,67.587,0,67.587,9.95,8.52,13.099347312,132.79,77.487,8.42,77.9431303516,67.587,0,67.587,9.9,8.42,12.996399501399999,132.79
2020-05-27 16:30:00,81.258,7.28,81.5834601129,63.278,0,63.278,17.98,7.28,19.3979071036,133.05,81.148,7.19,81.4659070041,63.278,0,63.278,17.87,7.19,19.2622169025,133.05
2020-05-27 17:00:00,87.545,6.48,87.7844942174,56.245,0,56.245,31.3,6.48,31.9637357016,133.05,87.355,6.41,87.5898631407,56.245,0,56.245,31.11,6.41,31.7635042147,133.05
2020-05-27 17:30:00,93.99,5.7,94.1626789126,61.08,0,61.08,32.91,5.7,33.3999715569,133.05,93.77,5.62,93.9382632371,61.08,0,61.08,32.69,5.62,33.1695718996,133.05
2020-05-27 18:00:00,104.548,5.79,104.7082060012,48.688,0,48.688,55.86,5.79,56.1592708286,132.74,104.188,5.73,104.3454466855,48.688,0,48.688,55.5,5.73,55.7950078412,132.71
2020-05-27 18:30:00,105.06,5.15,105.1861497537,38.26,0,38.26,66.8,5.15,66.9982275885,132.63,104.57,5.08,104.6933202263,38.26,0,38.26,66.31,5.08,66.50430437200001,132.6
2020-05-27 19:00:00,100.08,3.48,100.1404853194,27.83,0,27.83,72.25,3.48,72.3337604442,132.76,99.59,3.41,99.6483627562,27.83,0,27.83,71.76,3.41,71.8409750769,132.71
2020-05-27 19:30:00,97.4365,2.44,97.4670463913,17.9465,0,17.9465,79.49,2.44,79.5274399186,132.44,96.8665,2.39,96.8959799076,17.9465,0,17.9465,78.92,2.39,78.9561808853,132.43
2020-05-27 20:00:00,92.8415,1.29,92.8504616157,11.3015,0,11.3015,81.54,1.29,81.5502035558,132.65,92.2715,1.24,92.2798315573,11.3015,0,11.3015,80.97,1.24,80.979494318,132.63
2020-05-27 20:30:00,91.199,0.32,91.1995614079,4.539,0,4.539,86.66,0.32,86.6605908127,132.65,90.579,0.27,90.5794024103,4.539,0,4.539,86.04,0.27,86.0404236391,132.63
2020-05-27 21:00:00,89.2785,-0.42,89.2794879144,1.7085,0,1.7085,87.57,-0.42,87.5710071885,132.0,88.6485,-0.46,88.6496934696,1.7085,0,1.7085,86.94,-0.46,86.9412169227,131.96
2020-05-27 21:30:00,89.8555,-0.46,89.8566774383,0.9855,0,0.9855,88.87,-0.46,88.871190495,131.8,89.2255,-0.48,89.2267911014,0.9855,0,0.9855,88.24,-0.48,88.2413055207,131.76
2020-05-27 22:00:00,89.714,-0.35000000000000003,89.7146827225,0.9540000000000001,0,0.9540000000000001,88.76,-0.35000000000000003,88.7606900604,131.64,89.084,-0.38,89.0848104673,0.9540000000000001,0,0.9540000000000001,88.13,-0.38,88.1308192405,131.6
2020-05-27 22:30:00,86.4615,-2.24,86.4905115157,1.0315,0,1.0315,85.43,-2.24,85.4593616873,132.6,85.8515,-2.27,85.881505298,1.0315,0,1.0315,84.82,-2.27,84.850370064,132.58
2020-05-27 23:00:00,80.8405,-3.51,80.9166641691,1.0505,0,1.0505,79.79,-3.51,79.8671659695,133.43,80.2605,-3.52,80.3376515729,1.0505,0,1.0505,79.21,-3.52,79.2881737714,133.41
2020-05-27 23:30:00,75.421,-4.53,75.556919875,1.091,0,1.091,74.33,-4.53,74.4679112101,133.43,74.881,-4.54,75.018502791,1.091,0,1.091,73.79,-4.54,73.9295319882,133.41
2020-05-28 00:00:00,70.2195,-6.5,70.5197006534,1.0395,0,1.0395,69.18,-6.5,69.4846918393,134.44,69.7295,-6.48,70.0299476671,1.0395,0,1.0395,68.69,-6.48,68.9949744547,134.44
2020-05-28 00:30:00,68.134,-6.8,68.4724905053,1.004,0,1.004,67.13,-6.8,67.4735274015,134.59,67.674,-6.79,68.0137807801,1.004,0,1.004,66.67,-6.79,67.0148714839,134.59
2020-05-28 01:00:00,65.889,-7.27,66.2888619679,0.9490000000000001,0,0.9490000000000001,64.94,-7.27,65.3456693286,134.15,65.429,-7.25,65.8294504079,0.9490000000000001,0,0.9490000000000001,64.48,-7.25,64.8863074924,134.16
2020-05-28 01:30:00,66.903,-7.21,67.2903819948,0.903,0,0.903,66.0,-7.21,66.3926509487,133.7,66.433,-7.19,66.8209517217,0.903,0,0.903,65.53,-7.19,65.9232659992,133.7
2020-05-28 02:00:00,65.583,-7.65,66.027663816,0.973,0,0.973,64.61,-7.65,65.0613141583,133.92,65.123,-7.63,65.5684530014,0.973,0,0.973,64.15,-7.63,64.6021625025,133.92
2020-05-28 02:30:00,64.4515,-7.94,64.9387361461,1.0415,0,1.0415,63.41,-7.94,63.9051774115,134.21,63.9915,-7.92,64.4797524208,1.0415,0,1.0415,62.95,-7.92,63.4462678177,134.22
2020-05-28 03:00:00,62.9335,-8.44,63.4969213604,1.0035,0,1.0035,61.93,-8.44,62.5024679513,134.63,62.5035,-8.41,63.0667552063,1.0035,0,1.0035,61.5,-8.41,62.0723618046,134.63
2020-05-28 03:30:00,62.4655,-8.36,63.0224427506,0.9455,0,0.9455,61.52,-8.36,62.0854250207,134.97,62.0255,-8.34,62.5836899699,0.9455,0,0.9455,61.08,-8.34,61.6467517392,134.98
2020-05-28 04:00:00,62.12,-8.6,62.7124740383,0.91,0,0.91,61.21,-8.6,61.8111972057,135.44,61.7,-8.57,62.2923341993,0.91,0,0.91,60.79,-8.57,61.3911149923,135.45
2020-05-28 04:30:00,62.2995,-8.29,62.8486419921,0.9595,0,0.9595,61.34,-8.29,61.8976550444,135.24,61.8595,-8.27,62.4098601204,0.9595,0,0.9595,60.9,-8.27,61.4589529686,135.25
2020-05-28 05:00:00,62.1745,-8.14,62.7050879136,0.9145000000000001,0,0.9145000000000001,61.26,-8.14,61.7984401098,135.13,61.7545,-8.11,62.2847523095,0.9145000000000001,0,0.9145000000000001,60.84,-8.11,61.3781532795,135.12
2020-05-28 05:30:00,62.9245,-8.16,63.4513853296,1.1245,0,1.1245,61.8,-8.16,62.3363906559,135.13,62.4845,-8.14,63.0124776552,1.1245,0,1.1245,61.36,-8.14,61.8975702269,135.12
2020-05-28 06:00:00,64.1975,-7.73,64.6612086668,2.2575,0,2.2575,61.94,-7.73,62.4204814144,134.84,63.7575,-7.71,64.221981488,2.2575,0,2.2575,61.5,-7.71,61.9814012426,134.83
2020-05-28 06:30:00,69.111,-6.03,69.3735628392,4.421,0,4.421,64.69,-6.03,64.9704317363,134.01,68.661,-6.0,68.9226589809,4.421,0,4.421,64.24,-6.0,64.5195908233,134.01
2020-05-28 07:00:00,73.4955,-3.61,73.5841057583,8.4855,0,8.4855,65.01,-3.61,65.110154354,133.51,73.0455,-3.62,73.1351452467,8.4855,0,8.4855,64.56,-3.62,64.6614104393,133.51
2020-05-28 07:30:00,78.396,-1.3900000000000001,78.4083217267,16.166,0,16.166,62.23,-1.3900000000000001,62.2455219273,132.93,77.946,-1.4100000000000001,77.9587520167,16.166,0,16.166,61.78,-1.4100000000000001,61.7960880639,132.93
2020-05-28 08:00:00,82.3695,0.6000000000000001,82.3716852459,26.0095,0,26.0095,56.36,0.6000000000000001,56.363193664,133.3,81.9595,0.5700000000000001,81.9614820525,26.0095,0,26.0095,55.95,0.5700000000000001,55.9529034099,133.3
2020-05-28 08:30:00,84.753,2.71,84.7963154211,36.283,0,36.283,48.47,2.71,48.5457001185,132.89,84.413,2.67,84.4552157596,36.283,0,36.283,48.13,2.67,48.2040019086,132.89
2020-05-28 09:00:00,85.8965,5.24,86.0561811391,47.7065,0,47.7065,38.19,5.24,38.5478105734,132.33,85.6265,5.19,85.7836441418,47.7065,0,47.7065,37.92,5.19,38.2735221792,132.34
2020-05-28 09:30:00,85.9055,7.05,86.1943004511,57.2055,0,57.2055,28.7,7.05,29.5532147152,131.96,85.7055,6.97,85.9884505631,57.2055,0,57.2055,28.5,6.97,29.3399199045,131.97
2020-05-28 10:00:00,85.0295,8.86,85.4898559494,64.8795,0,64.8795,20.15,8.86,22.0118627108,131.75,84.8895,8.78,85.3423435948,64.8795,0,64.8795,20.01,8.78,21.8515102453,131.76
2020-05-28 10:30:00,82.623,10.11,83.2392469272,72.593,0,72.593,10.03,10.11,14.2412429233,131.48,82.543,10.01,83.1477416951,72.593,0,72.593,9.95,10.01,14.1139151195,131.49
2020-05-28 11:00:00,80.977,11.16,81.7424010474,80.117,0,80.117,0.86,11.16,11.1930871523,131.32,80.967,11.06,81.7189004392,80.117,0,80.117,0.85,11.06,11.0926146602,131.34
2020-05-28 11:30:00,81.3535,12.44,82.2991224877,82.6435,0,82.6435,-1.29,12.44,12.5067062011,131.09,81.3735,12.32,82.3008438733,82.6435,0,82.6435,-1.27,12.32,12.3852856245,131.1
2020-05-28 12:00:00,79.451,12.59,80.4423364964,84.441,0,84.441,-4.99,12.59,13.5428283604,131.54,79.501,12.48,80.474588542,84.441,0,84.441,-4.94,12.48,13.4221458791,131.55
2020-05-28 12:30:00,80.857,12.89,81.8779979543,85.677,0,85.677,-4.82,12.89,13.7617041096,131.1,80.897,12.76,81.8971440833,85.677,0,85.677,-4.78,12.76,13.6259311608,131.1
2020-05-28 13:00:00,80.594,12.82,81.6072621523,86.004,0,86.004,-5.41,12.82,13.9147583522,131.1,80.654,12.7,81.6477661421,86.004,0,86.004,-5.35,12.7,13.780874428,131.1
2020-05-28 13:30:00,78.3955,12.31,79.3560994521,86.9255,0,86.9255,-8.53,12.31,14.976548334,131.31,78.4755,12.2,79.4181597637,86.9255,0,86.9255,-8.45,12.2,14.8405693961,131.3
2020-05-28 14:00:00,76.952,12.86,78.0191636971,90.672,0,90.672,-13.72,12.86,18.8047334467,131.31,77.042,12.73,78.0866356299,90.672,0,90.672,-13.63,12.73,18.6501957094,131.3
2020-05-28 14:30:00,75.3455,13.41,76.5295529208,93.8655,0,93.8655,-18.52,13.41,22.8652246873,130.96,75.5055,13.28,76.6644567596,93.8655,0,93.8655,-18.36,13.28,22.6593909892,130.96
2020-05-28 15:00:00,85.86,12.52,86.7680240642,84.31,0,84.31,1.55,12.52,12.6155816354,131.28,85.87,12.4,86.7606875261,84.31,0,84.31,1.56,12.4,12.4977437964,131.28
2020-05-28 15:30:00,76.827,10.95,77.6034176374,82.287,0,82.287,-5.46,10.95,12.2357713284,131.48,76.867,10.83,77.6261849443,82.287,0,82.287,-5.42,10.83,12.1105449919,131.48
2020-05-28 16:00:00,77.768,9.54,78.3509631338,76.528,0,76.528,1.24,9.54,9.620249477,131.95,77.778,9.43,78.3475729299,76.528,0,76.528,1.25,9.43,9.5124865309,131.95
2020-05-28 16:30:00,82.225,7.33,82.551072222,72.405,0,72.405,9.82,7.33,12.2540319895,132.76,82.175,7.25,82.4942005537,72.405,0,72.405,9.77,7.25,12.1661579802,132.76
2020-05-28 17:00:00,87.2065,5.8100000000000005,87.3998269006,65.1865,0,65.1865,22.02,5.8100000000000005,22.7735921629,132.88,87.0865,5.72,87.274147846,65.1865,0,65.1865,21.9,5.72,22.6346725181,132.88
2020-05-28 17:30:00,92.259,4.13,92.3513940393,56.099,0,56.099,36.16,4.13,36.3950889544,132.88,92.019,4.07,92.1089640643,56.099,0,56.099,35.92,4.07,36.1498450896,132.88
2020-05-28 18:00:00,96.294,3.44,96.355425566,49.674,0,49.674,46.62,3.44,46.7467432021,132.88,95.974,3.39,96.0338522397,49.674,0,49.674,46.3,3.39,46.4239388678,132.88
2020-05-28 18:30:00,98.6455,2.69,98.682170478,38.8455,0,38.8455,59.8,2.69,59.8604719327,132.58,98.2355,2.63,98.2706993984,38.8455,0,38.8455,59.39,2.63,59.4482043463,132.57
2020-05-28 19:00:00,98.018,2.07,98.0398552835,27.988,0,27.988,70.03,2.07,70.0605866376,132.46,97.548,2.01,97.5687060691,27.988,0,27.988,69.56,2.01,69.5890343373,132.44
2020-05-28 19:30:00,96.6205,2.66,96.6571084828,13.0905,0,13.0905,83.53,2.66,83.5723429132,131.88,96.0205,2.62,96.0562377998,13.0905,0,13.0905,82.93,2.62,82.9713763897,131.86
2020-05-28 20:00:00,93.985,2.09,94.0082354105,6.765,0,6.765,87.22,2.09,87.24503710810001,132.08,93.365,2.02,93.3868493151,6.765,0,6.765,86.6,2.02,86.6235556878,132.03
2020-05-28 20:30:00,92.2255,0.99,92.2308134533,4.5555,0,4.5555,87.67,0.99,87.6755895332,132.47,91.5955,0.9500000000000001,91.6004264196,4.5555,0,4.5555,87.04,0.9500000000000001,87.0451842436,132.44
2020-05-28 21:00:00,90.4935,-0.02,90.4935022101,2.7535,0,2.7535,87.74,-0.02,87.7400022795,131.47,89.8835,-0.04,89.8835089004,2.7535,0,2.7535,87.13,-0.04,87.1300091817,131.45
2020-05-28 21:30:00,89.9555,-0.4,89.9563893242,1.6655,0,1.6655,88.29,-0.4,88.2909061002,131.33,89.3255,-0.43,89.3265349728,1.6655,0,1.6655,87.66,-0.43,87.6610546366,131.29
2020-05-28 22:00:00,90.023,-0.48,90.0242796639,1.703,0,1.703,88.32,-0.48,88.3213043382,131.33,89.383,-0.51,89.3844549628,1.703,0,1.703,87.68,-0.51,87.6814832219,131.29
2020-05-28 22:30:00,86.515,-2.16,86.5419599096,1.815,0,1.815,84.7,-2.16,84.7275374362,131.81,85.925,-2.18,85.952649901,1.815,0,1.815,84.11,-2.18,84.1382463568,131.78
2020-05-28 23:00:00,80.9745,-3.67,81.0576248742,1.8545,0,1.8545,79.12,-3.67,79.205071176,132.38,80.4045,-3.67,80.4882135486,1.8545,0,1.8545,78.55,-3.67,78.6356878268,132.38
2020-05-28 23:30:00,75.9685,-4.92,76.1276519554,1.8585,0,1.8585,74.11,-4.92,74.2731344431,133.14,75.4385,-4.92,75.5987677297,1.8585,0,1.8585,73.58,-4.92,73.7443068989,133.12
2020-05-29 00:00:00,71.2445,-5.86,71.485092014,1.8445,0,1.8445,69.4,-5.86,69.6469640401,133.37,70.7445,-5.85,70.9859618534,1.8445,0,1.8445,68.9,-5.85,69.1479030774,133.37
2020-05-29 00:30:00,68.863,-6.57,69.1757014348,1.903,0,1.903,66.96,-6.57,67.2815465042,133.67,68.393,-6.55,68.7059309594,1.903,0,1.903,66.49,-6.55,66.8118447582,133.67
2020-05-29 01:00:00,66.4415,-7.27,66.8380566912,1.9515,0,1.9515,64.49,-7.27,64.8984822627,134.07,65.9915,-7.25,66.3885575401,1.9515,0,1.9515,64.04,-7.25,64.4490814519,134.07
2020-05-29 01:30:00,67.3115,-7.21,67.6965444631,1.9415,0,1.9415,65.37,-7.21,65.7664124003,133.98,66.8515,-7.2,67.2381071436,1.9415,0,1.9415,64.91,-7.2,65.3081013351,133.98
2020-05-29 02:00:00,66.063,-7.82,66.5242239263,1.933,0,1.933,64.13,-7.82,64.6050253463,134.3,65.623,-7.79,66.0837516263,1.933,0,1.933,63.69,-7.79,64.1646335609,134.31
2020-05-29 02:30:00,64.854,-8.17,65.3665833282,1.9340000000000002,0,1.9340000000000002,62.92,-8.17,63.4482095886,134.49,64.394,-8.15,64.9077016694,1.9340000000000002,0,1.9340000000000002,62.46,-8.15,62.9894761051,134.49
2020-05-29 03:00:00,63.007,-8.42,63.567117671,1.957,0,1.957,61.05,-8.42,61.627906828,134.63,62.587,-8.39,63.1468500323,1.957,0,1.957,60.63,-8.39,61.2077527769,134.63
2020-05-29 03:30:00,62.102,-8.59,62.6932731958,1.912,0,1.912,60.19,-8.59,60.7998700657,135.17,61.672,-8.56,62.2632249727,1.912,0,1.912,59.76,-8.56,60.3699527911,135.17
2020-05-29 04:00:00,61.5695,-8.88,62.206573047,1.8995000000000002,0,1.8995000000000002,59.67,-8.88,60.3271356854,135.3,61.1495,-8.86,61.7880324193,1.8995000000000002,0,1.8995000000000002,59.25,-8.86,59.9087814932,135.31
2020-05-29 04:30:00,61.842,-8.83,62.4692073265,1.8820000000000001,0,1.8820000000000001,59.96,-8.83,60.6066869248,135.3,61.422,-8.8,62.0491908408,1.8820000000000001,0,1.8820000000000001,59.54,-8.8,60.1868058631,135.31
2020-05-29 05:00:00,61.8265,-8.82,62.4524499299,1.8265,0,1.8265,60.0,-8.82,60.6448052186,135.3,61.4065,-8.79,62.0324297626,1.8265,0,1.8265,59.58,-8.79,60.2249159402,135.31
2020-05-29 05:30:00,62.22,-8.9,62.8533085844,2.13,0,2.13,60.09,-8.9,60.7455191763,135.3,61.79,-8.88,62.4248227871,2.13,0,2.13,59.66,-8.88,60.317244632,135.31
2020-05-29 06:00:00,63.8565,-8.15,64.3744910058,3.4165,0,3.4165,60.44,-8.15,60.9870158312,134.93,63.4365,-8.12,63.9540767446,3.4165,0,3.4165,60.02,-8.12,60.5667796733,134.92
2020-05-29 06:30:00,68.198,-6.64,68.5204845575,5.178,0,5.178,63.02,-6.64,63.3688409236,134.26,67.758,-6.62,68.0806210606,5.178,0,5.178,62.58,-6.62,62.9291728851,134.26
2020-05-29 07:00:00,71.872,-4.61,72.0196951118,9.152,0,9.152,62.72,-4.61,62.8891922352,133.68,71.422,-4.6,71.5699803269,9.152,0,9.152,62.27,-4.6,62.4396740863,133.67
2020-05-29 07:30:00,76.735,-2.66,76.7810902827,17.175,0,17.175,59.56,-2.66,59.6193693358,132.95,76.325,-2.67,76.3716866712,17.175,0,17.175,59.15,-2.67,59.2102305349,132.95
2020-05-29 08:00:00,81.3505,0.14,81.3506204663,27.8305,0,27.8305,53.52,0.14,53.5201831088,132.62,80.9605,0.12,80.9605889322,27.8305,0,27.8305,53.13,0.12,53.1301355165,132.62
2020-05-29 08:30:00,84.526,3.11,84.5831944065,39.066,0,39.066,45.46,3.11,45.5662561552,132.09,84.206,3.07,84.2619447675,39.066,0,39.066,45.14,3.07,45.244275881,132.09
2020-05-29 09:00:00,85.964,5.16,86.1187255828,49.884,0,49.884,36.08,5.16,36.4471123685,131.87,85.704,5.11,85.856203713,49.884,0,49.884,35.82,5.11,36.1826546843,131.88
2020-05-29 09:30:00,86.116,7.14,86.411486829,59.906,0,59.906,26.21,7.14,27.1651191788,131.74,85.926,7.06,86.2155500823,59.906,0,59.906,26.02,7.06,26.9607863387,131.74
2020-05-29 10:00:00,85.057,8.8,85.5110124428,68.737,0,68.737,16.32,8.8,18.5413699602,132.0,84.937,8.71,85.3824224826,68.737,0,68.737,16.2,8.71,18.3930448812,132.0
2020-05-29 10:30:00,82.957,9.82,83.5361972381,75.877,0,75.877,7.08,9.82,12.1061471988,131.49,82.917,9.74,83.4871037287,75.877,0,75.877,7.04,9.74,12.0178700276,131.51
2020-05-29 11:00:00,82.0315,11.56,82.8420218986,81.7415,0,81.7415,0.29,11.56,11.5636369711,131.11,82.0315,11.45,82.8267438226,81.7415,0,81.7415,0.29,11.45,11.4536719003,131.12
2020-05-29 11:30:00,80.587,15.22,82.0116636156,86.057,0,86.057,-5.47,15.22,16.1731042166,131.54,80.497,10.09,81.126907429,86.057,0,86.057,-5.5600000000000005,10.09,11.5204904409,131.54
2020-05-29 12:00:00,79.6045,22.32,82.6744145443,88.7545,0,88.7545,-9.15,22.32,24.1227050722,134.19,79.1645,3.48,79.2409519141,88.7545,0,88.7545,-9.59,3.48,10.2018870803,134.19
2020-05-29 12:30:00,79.6855,22.52,82.8065776992,90.1155,0,90.1155,-10.43,22.52,24.8180438391,133.95,79.2855,3.73,79.3731907526,90.1155,0,90.1155,-10.83,3.73,11.4543354238,133.95
2020-05-29 13:00:00,78.786,17.63,80.734445536,90.616,0,90.616,-11.83,17.63,21.2312458419,132.96,78.586,6.89,78.8874609555,90.616,0,90.616,-12.03,6.89,13.8633689989,132.96
2020-05-29 13:30:00,76.599,12.22,77.5676169609,90.859,0,90.859,-14.26,12.22,18.7796698587,131.49,76.719,12.1,77.6673352253,90.859,0,90.859,-14.14,12.1,18.6104701714,131.49
2020-05-29 14:00:00,74.2635,12.03,75.2315647335,90.5935,0,90.5935,-16.33,12.03,20.2827463624,131.49,74.3935,11.9,75.3392516704,90.5935,0,90.5935,-16.2,11.9,20.1009950002,131.49
2020-05-29 14:30:00,72.7915,11.32,73.6664433256,88.6015,0,88.6015,-15.81,11.32,19.4447550769,131.81,72.9215,11.21,73.7781082859,88.6015,0,88.6015,-15.68,11.21,19.2750226978,131.81
2020-05-29 15:00:00,72.633,10.8,73.4315510459,85.723,0,85.723,-13.09,10.8,16.9702121377,132.19,72.733,10.68,73.5129355216,85.723,0,85.723,-12.99,10.68,16.8167327386,132.19
2020-05-29 15:30:00,71.798,9.48,72.421151634,82.168,0,82.168,-10.37,9.48,14.0501708175,132.52,71.898,9.37,72.5059949521,82.168,0,82.168,-10.27,9.37,13.9021509127,132.52
2020-05-29 16:00:00,73.8625,8.28,74.3251458542,76.4425,0,76.4425,-2.58,8.28,8.6726466549,132.74,73.8925,8.18,74.343889838,76.4425,0,76.4425,-2.55,8.18,8.568249529500001,132.74
2020-05-29 16:30:00,76.653,5.91,76.8804949841,72.023,0,72.023,4.63,5.91,7.5076627521,133.29,76.643,5.83,76.8644153624,72.023,0,72.023,4.62,5.83,7.4386356276,133.29
2020-05-29 17:00:00,81.8055,4.21,81.9137591022,63.3855,0,63.3855,18.42,4.21,18.8949861074,133.45,81.7055,4.14,81.8103192162,63.3855,0,63.3855,18.32,4.14,18.7819594292,133.45
2020-05-29 17:30:00,88.56,3.67,88.6360113047,55.3,0,55.3,33.26,3.67,33.4618663556,133.31,88.34,3.61,88.4137302686,55.3,0,55.3,33.04,3.61,33.2366318992,133.31
2020-05-29 18:00:00,93.7295,3.31,93.7879271029,45.8395,0,45.8395,47.89,3.31,48.004251895,133.31,93.4095,3.25,93.4660215814,45.8395,0,45.8395,47.57,3.25,47.6808913507,133.31
2020-05-29 18:30:00,95.5095,2.49,95.5419525143,38.7795,0,38.7795,56.73,2.49,56.7846193965,133.41,95.1095,2.43,95.140537576,38.7795,0,38.7795,56.33,2.43,56.3823890945,133.4
2020-05-29 19:00:00,94.9675,1.8399999999999999,94.9853233729,27.5775,0,27.5775,67.39,1.8399999999999999,67.4151147741,133.13,94.5075,1.78,94.5242612045,27.5775,0,27.5775,66.93,1.78,66.9536653216,133.11
2020-05-29 19:30:00,94.2835,1.73,94.2993704764,16.6335,0,16.6335,77.65,1.73,77.6692693412,133.0,93.7535,1.67,93.7683723984,16.6335,0,16.6335,77.12,1.67,77.138079442,132.98
2020-05-29 20:00:00,92.4875,0.7000000000000001,92.4901489687,12.4575,0,12.4575,80.03,0.7000000000000001,80.0330612934,133.3,91.9075,0.66,91.9098697434,12.4575,0,12.4575,79.45,0.66,79.4527412995,133.28
2020-05-29 20:30:00,90.266,-0.59,90.2679281694,10.696,0,10.696,79.57,-0.59,79.5721873521,133.81,89.686,-0.63,89.6882126926,10.696,0,10.696,78.99,-0.63,78.9925123034,133.78
2020-05-29 21:00:00,88.1095,-2.22,88.137463035,9.3595,0,9.3595,78.75,-2.22,78.7812852142,132.93,87.5495,-2.24,87.5781511009,9.3595,0,9.3595,78.19,-2.24,78.2220793638,132.9
2020-05-29 21:30:00,87.552,-2.36,87.5838016074,6.982,0,6.982,80.57,-2.36,80.6045563228,132.39,86.982,-2.38,87.0145546676,6.982,0,6.982,80.0,-2.38,80.0353946701,132.37
2020-05-29 22:00:00,88.2475,-1.79,88.2656521884,5.7675,0,5.7675,82.48,-1.79,82.4994212101,131.95,87.6575,-1.81,87.6761849435,5.7675,0,5.7675,81.89,-1.81,81.9100006104,131.93
2020-05-29 22:30:00,85.568,-2.44,85.602781637,1.9180000000000001,0,1.9180000000000001,83.65,-2.44,83.6855788054,132.29,84.978,-2.46,85.0135994062,1.9180000000000001,0,1.9180000000000001,83.06,-2.46,83.0964211022,132.26
2020-05-29 23:00:00,80.8405,-4.08,80.9433928141,1.5505,0,1.5505,79.29,-4.08,79.3949022293,132.71,80.2705,-4.09,80.3746307628,1.5505,0,1.5505,78.72,-4.09,78.826179027,132.71
2020-05-29 23:30:00,76.227,-5.14,76.4000990117,1.537,0,1.537,74.69,-5.14,74.8666527901,133.07,75.687,-5.14,75.8613311839,1.537,0,1.537,74.15,-5.14,74.3279362017,133.07
2020-05-30 00:00:00,71.4685,-6.12,71.7300557106,1.5785,0,1.5785,69.89,-6.12,70.1574408028,133.15,70.9785,-6.11,71.2409963592,1.5785,0,1.5785,69.4,-6.11,69.6684440762,133.15
2020-05-30 00:30:00,69.1925,-6.55,69.5018313158,1.5725,0,1.5725,67.62,-6.55,67.9364916669,133.65,68.7025,-6.54,69.0130792405,1.5725,0,1.5725,67.13,-6.54,67.4478205726,133.66
2020-05-30 01:00:00,66.3165,-7.8,66.7736338104,1.6065,0,1.6065,64.71,-7.8,65.1784020976,134.25,65.8565,-7.79,66.3156293211,1.6065,0,1.6065,64.25,-7.79,64.7205268829,134.25
2020-05-30 01:30:00,66.8105,-7.83,67.2677620428,1.6005,0,1.6005,65.21,-7.83,65.6784058881,134.16,66.3405,-7.8100000000000005,66.7986380119,1.6005,0,1.6005,64.74,-7.8100000000000005,65.2093835272,134.16
2020-05-30 02:00:00,65.3005,-8.15,65.8071257559,1.6005,0,1.6005,63.7,-8.15,64.2192533435,134.32,64.8605,-8.14,65.3692898864,1.6005,0,1.6005,63.26,-8.14,63.7815584632,134.33
2020-05-30 02:30:00,64.1835,-8.51,64.7452065581,1.6035,0,1.6035,62.58,-8.51,63.1559696307,134.53,63.7335,-8.49,64.2964938566,1.6035,0,1.6035,62.13,-8.49,62.7073919088,134.53
2020-05-30 03:00:00,62.1445,-9.09,62.8057877926,1.6145,0,1.6145,60.53,-9.09,61.208733037,134.68,61.7145,-9.06,62.375981838,1.6145,0,1.6145,60.1,-9.06,60.7790556031,134.68
2020-05-30 03:30:00,61.3045,-9.1,61.9762189896,1.6245,0,1.6245,59.68,-9.1,60.369797084300004,134.68,60.8745,-9.09,61.5494341993,1.6245,0,1.6245,59.25,-9.09,59.9432281413,134.68
2020-05-30 04:00:00,60.652,-9.28,61.3578316436,1.6219999999999999,0,1.6219999999999999,59.03,-9.28,59.7549939336,134.76,60.232,-9.25,60.9381352193,1.6219999999999999,0,1.6219999999999999,58.61,-9.25,59.3354413483,134.68
2020-05-30 04:30:00,60.477,-9.45,61.2108652855,1.5670000000000002,0,1.5670000000000002,58.91,-9.45,59.6631427265,134.87,60.057,-9.42,60.7912793828,1.5670000000000002,0,1.5670000000000002,58.49,-9.42,59.2437043069,134.87
2020-05-30 05:00:00,59.497,-9.66,60.2761031338,1.437,0,1.437,58.06,-9.66,58.858127731,135.29,59.087,-9.64,59.8682150143,1.437,0,1.437,57.65,-9.64,58.4504242927,135.28
2020-05-30 05:30:00,59.586,-9.43,60.3275749223,1.6960000000000002,0,1.6960000000000002,57.89,-9.43,58.6530220875,135.37,59.176,-9.39,59.9163673465,1.6960000000000002,0,1.6960000000000002,57.48,-9.39,58.2419307716,135.35
2020-05-30 06:00:00,59.863,-9.48,60.6089858767,2.943,0,2.943,56.92,-9.48,57.7040449189,135.37,59.463,-9.46,60.2107961166,2.943,0,2.943,56.52,-9.46,57.3062125777,135.35
2020-05-30 06:30:00,62.342,-8.83,62.9642268594,4.622,0,4.622,57.72,-8.83,58.3915002376,135.26,61.932,-8.8,62.5540775969,4.622,0,4.622,57.31,-8.8,57.9816876264,135.26
2020-05-30 07:00:00,63.839,-8.39,64.387964877,8.789,0,8.789,55.05,-8.39,55.6856767939,135.26,63.439,-8.37,63.9887773051,8.789,0,8.789,54.65,-8.37,55.2872444602,135.33
2020-05-30 07:30:00,66.8715,-7.3,67.2687707057,17.1215,0,17.1215,49.75,-7.3,50.282725662,135.12,66.5215,-7.28,66.9186697585,17.1215,0,17.1215,49.4,-7.28,49.9335398305,135.12
2020-05-30 08:00:00,69.2765,-5.69,69.5097802633,27.8365,0,27.8365,41.44,-5.69,41.8288142313,134.73,68.9765,-5.69,69.2107914436,27.8365,0,27.8365,41.14,-5.69,41.5316228915,134.73
2020-05-30 08:30:00,71.889,-3.98,71.9990883345,38.989,0,38.989,32.9,-3.98,33.1398611946,134.48,71.649,-3.98,71.7594565266,38.989,0,38.989,32.66,-3.98,32.9016109028,134.48
2020-05-30 09:00:00,73.3155,-1.8399999999999999,73.3385856166,49.5955,0,49.5955,23.72,-1.8399999999999999,23.791258899,134.04,73.1355,-1.8599999999999999,73.1591481651,49.5955,0,49.5955,23.54,-1.8599999999999999,23.6133690946,134.05
2020-05-30 09:30:00,74.3095,0.44,74.3108026484,59.1795,0,59.1795,15.13,0.44,15.1363965329,133.37,74.1995,0.4,74.2005781665,59.1795,0,59.1795,15.02,0.4,15.0253252877,133.37
2020-05-30 10:00:00,73.7575,2.43,73.7975182933,67.6275,0,67.6275,6.13,2.43,6.5940730963,132.88,73.7175,2.39,73.7562329993,67.6275,0,67.6275,6.09,2.39,6.5421861789,132.88
2020-05-30 10:30:00,72.6155,4.26,72.7403494647,74.5355,0,74.5355,-1.92,4.26,4.6726865934,132.63,72.6355,4.19,72.7562503174,74.5355,0,74.5355,-1.9,4.19,4.6006629957000005,132.63
2020-05-30 11:00:00,71.1995,5.77,71.4329174838,80.3295,0,80.3295,-9.13,5.77,10.8004536942,132.51,71.2695,5.69,71.496277737,80.3295,0,80.3295,-9.06,5.69,10.6985840185,132.52
2020-05-30 11:30:00,69.5745,6.69,69.8954014957,84.3745,0,84.3745,-14.8,6.69,16.2418010085,132.51,69.6845,6.61,69.9972973782,84.3745,0,84.3745,-14.69,6.61,16.1086374346,132.44
2020-05-30 12:00:00,69.2125,7.61,69.6296076124,86.7925,0,86.7925,-17.58,7.61,19.1564218997,132.25,69.3525,7.52,69.7590112907,86.7925,0,86.7925,-17.44,7.52,18.9922089289,132.25
2020-05-30 12:30:00,69.633,7.93,70.0830906068,87.993,0,87.993,-18.36,7.93,19.9993624898,132.13,69.783,7.83,70.2209084889,87.993,0,87.993,-18.21,7.83,19.8220331954,132.14
2020-05-30 13:00:00,68.911,7.9,69.3623523318,88.931,0,88.931,-20.02,7.9,21.5223232947,132.13,69.061,7.8,69.5000843237,88.931,0,88.931,-19.87,7.8,21.3461214276,132.14
2020-05-30 13:30:00,67.1925,7.95,67.6611746591,88.2025,0,88.2025,-21.01,7.95,22.463806445,132.2,67.3625,7.85,67.818352282,88.2025,0,88.2025,-20.84,7.85,22.2694431902,132.14
2020-05-30 14:00:00,64.227,7.14,64.6226518258,87.627,0,87.627,-23.4,7.14,24.465068976,132.53,64.397,7.06,64.7828465645,87.627,0,87.627,-23.23,7.06,24.2791371346,132.53
2020-05-30 14:30:00,63.056,6.28,63.3679535412,85.256,0,85.256,-22.2,6.28,23.0711594854,132.63,63.226,6.19,63.5282864242,85.256,0,85.256,-22.03,6.19,22.8831160466,132.63
2020-05-30 15:00:00,62.909,5.87,63.1822695145,83.419,0,83.419,-20.51,5.87,21.3334713537,132.74,63.079,5.79,63.3441736942,83.419,0,83.419,-20.34,5.79,21.1480424626,132.74
2020-05-30 15:30:00,63.4035,4.46,63.5601715876,78.9935,0,78.9935,-15.59,4.46,16.215415505,133.12,63.5335,4.38,63.6842996527,78.9935,0,78.9935,-15.46,4.38,16.0684784594,133.12
2020-05-30 16:00:00,65.8295,3.07,65.9010468069,72.3395,0,72.3395,-6.51,3.07,7.1975690341,133.45,65.8995,3.01,65.9682059802,72.3395,0,72.3395,-6.44,3.01,7.1087059301,133.45
2020-05-30 16:30:00,70.138,0.91,70.1439031135,63.638,0,63.638,6.5,0.91,6.5633908919,133.9,70.118,0.84,70.1230313378,63.638,0,63.638,6.48,0.84,6.5342176272,133.9
2020-05-30 17:00:00,75.7595,0.5700000000000001,75.7616442552,57.6895,0,57.6895,18.07,0.5700000000000001,18.0789878035,133.36,75.6695,0.53,75.6713560751,57.6895,0,57.6895,17.98,0.53,17.9878097611,133.35
2020-05-30 17:30:00,82.3395,0.28,82.3399760763,50.4295,0,50.4295,31.91,0.28,31.9112284314,132.75,82.1295,0.25,82.1298804958,50.4295,0,50.4295,31.7,0.25,31.7009857891,132.74
2020-05-30 18:00:00,87.0415,0.11,87.041569507,39.3415,0,39.3415,47.7,0.11,47.7001268342,132.55,86.7215,0.1,86.7215576558,39.3415,0,39.3415,47.38,0.1,47.3801055296,132.54
2020-05-30 18:30:00,89.2835,-0.63,89.2857226675,33.9135,0,33.9135,55.37,-0.63,55.3735839548,132.55,88.9035,-0.66,88.9059498136,33.9135,0,33.9135,54.99,-0.66,54.9939605775,132.54
2020-05-30 19:00:00,89.42,-1.12,89.4270138157,24.68,0,24.68,64.74,-1.12,64.7496872579,132.24,88.97,-1.15,88.9774319701,24.68,0,24.68,64.29,-1.15,64.3002846028,132.22
2020-05-30 19:30:00,89.0085,-1.25,89.0172768189,16.9085,0,16.9085,72.1,-1.25,72.1108348308,132.06,88.4885,-1.27,88.4976131444,16.9085,0,16.9085,71.58,-1.27,71.5912655287,132.03
2020-05-30 20:00:00,87.3635,-1.99,87.3861615603,11.7335,0,11.7335,75.63,-1.99,75.6561762185,132.38,86.8335,-2.02,86.8569923624,11.7335,0,11.7335,75.1,-2.02,75.127161533,132.37
2020-05-30 20:30:00,85.4095,-2.9699999999999998,85.4611232681,8.8095,0,8.8095,76.6,-2.9699999999999998,76.6575560529,133.01,84.8595,-2.98,84.9118080143,8.8095,0,8.8095,76.05,-2.98,76.1083628782,132.99
2020-05-30 21:00:00,83.5815,-3.5300000000000002,83.656010198,3.6215,0,3.6215,79.96,-3.5300000000000002,80.0378816561,132.78,83.0315,-3.54,83.1069286657,3.6215,0,3.6215,79.41,-3.54,79.488865258,132.75
2020-05-30 21:30:00,83.3825,-3.87,83.4722601003,1.7525,0,1.7525,81.63,-3.87,81.7216850047,132.59,82.7925,-3.88,82.8833665837,1.7525,0,1.7525,81.04,-3.88,81.1328293603,132.55
2020-05-30 22:00:00,84.274,-3.61,84.3512843767,1.784,0,1.784,82.49,-3.61,82.568954214,132.33,83.684,-3.61,83.7618287527,1.784,0,1.784,81.9,-3.61,81.9795224431,132.3
2020-05-30 22:30:00,82.252,-4.42,82.3706738105,1.812,0,1.812,80.44,-4.42,80.5613430871,132.92,81.672,-4.43,81.7920563625,1.812,0,1.812,79.86,-4.43,79.9827762709,132.9
2020-05-30 23:00:00,77.769,-5.79,77.9842385422,1.8290000000000002,0,1.8290000000000002,75.94,-5.79,76.1604076932,133.51,77.229,-5.78,77.4449923559,1.8290000000000002,0,1.8290000000000002,75.4,-5.78,75.6212165996,133.5
2020-05-30 23:30:00,73.5585,-7.03,73.8936656436,1.7985,0,1.7985,71.76,-7.03,72.1035262661,133.95,73.0485,-7.02,73.3850376593,1.7985,0,1.7985,71.25,-7.02,71.5949921433,133.95
2020-05-31 00:00:00,68.7965,-7.96,69.2554691866,1.7765,0,1.7765,67.02,-7.96,67.4910512587,134.41,68.3165,-7.95,68.7775157464,1.7765,0,1.7765,66.54,-7.95,67.0132382444,134.41
2020-05-31 00:30:00,66.6055,-8.28,67.1181870304,1.8755000000000002,0,1.8755000000000002,64.73,-8.28,65.2574233325,135.04,66.1355,-8.26,66.6493207786,1.8755000000000002,0,1.8755000000000002,64.26,-8.26,64.788696545,135.03
2020-05-31 01:00:00,63.94,-8.96,64.5647365053,1.85,0,1.85,62.09,-8.96,62.7331626813,135.47,63.5,-8.94,64.126231762,1.85,0,1.85,61.65,-8.94,62.2948320489,135.46
2020-05-31 01:30:00,64.154,-9.27,64.8202793576,1.854,0,1.854,62.3,-9.27,62.9858944526,135.2,63.704,-9.5,64.408459196,1.854,0,1.854,61.85,-9.5,62.5753345976,135.19
2020-05-31 02:00:00,62.58,-9.44,63.287992542,1.8599999999999999,0,1.8599999999999999,60.72,-9.44,61.4494263602,133.26,62.14,-9.41,62.8484502593,1.8599999999999999,0,1.8599999999999999,60.28,-9.41,61.0100524504,133.26
2020-05-31 02:30:00,61.4595,-9.9,62.2517480899,1.8695,0,1.8695,59.59,-9.9,60.4067719714,133.57,61.0495,-9.87,61.8422052505,1.8695,0,1.8695,59.18,-9.87,59.9974107775,133.56
2020-05-31 03:00:00,59.5295,-10.28,60.4105931956,1.8495,0,1.8495,57.68,-10.28,58.5889136271,133.73,59.1295,-10.25,60.0113345148,1.8495,0,1.8495,57.28,-10.25,58.1898693932,133.73
2020-05-31 03:30:00,58.956,-10.41,59.8680051112,1.8860000000000001,0,1.8860000000000001,57.07,-10.41,58.0116626205,133.83,58.556,-10.38,59.4688955337,1.8860000000000001,0,1.8860000000000001,56.67,-10.38,57.612787643,133.81
2020-05-31 04:00:00,58.2685,-10.67,59.2373783371,1.8885,0,1.8885,56.38,-10.67,57.3807746549,134.03,57.8685,-10.64,58.8385323768,1.8885,0,1.8885,55.98,-10.64,56.9821902001,134.01
2020-05-31 04:30:00,58.1255,-10.7,59.1021467482,1.8955000000000002,0,1.8955000000000002,56.23,-10.7,57.2389980695,134.03,57.7255,-10.67,58.7033410484,1.8955000000000002,0,1.8955000000000002,55.83,-10.67,56.8404591818,134.01
2020-05-31 05:00:00,56.745,-11.28,57.8552800097,1.895,0,1.895,54.85,-11.28,55.9978651379,134.3,56.355,-11.24,57.4649773775,1.895,0,1.895,54.46,-11.24,55.6078159974,134.29
2020-05-31 05:30:00,56.59,-11.19,57.6857365386,2.15,0,2.15,54.44,-11.19,55.5781404871,134.3,56.21,-11.16,57.3071522587,2.15,0,2.15,54.06,-11.16,55.1999021738,134.29
2020-05-31 06:00:00,56.8445,-11.15,57.9277108149,3.4145,0,3.4145,53.43,-11.15,54.5810168465,134.51,56.4645,-11.12,57.549058726,3.4145,0,3.4145,53.05,-11.12,54.2029233529,134.5
2020-05-31 06:30:00,58.1615,-10.72,59.1411741704,5.1915,0,5.1915,52.97,-10.72,54.0438645916,134.19,57.7915,-10.68,58.7700593181,5.1915,0,5.1915,52.6,-10.68,53.6732931727,134.18
2020-05-31 07:00:00,59.385,-10.33,60.2767544332,9.385,0,9.385,50.0,-10.33,51.0559389298,134.41,59.015,-10.3,59.9070966163,9.385,0,9.385,49.63,-10.3,50.6875418619,134.41
2020-05-31 07:30:00,61.616,-9.48,62.3410126321,17.506,0,17.506,44.11,-9.48,45.1172084686,134.23,61.306,-9.46,62.0315825689,17.506,0,17.506,43.8,-9.46,44.809949788,134.23
2020-05-31 08:00:00,63.9435,-8.17,64.4633236209,28.0535,0,28.0535,35.89,-8.17,36.8081648551,133.89,63.6835,-8.14,64.2016181435,28.0535,0,28.0535,35.63,-8.14,36.5480026814,133.89
2020-05-31 08:30:00,66.4975,-6.24,66.7896332244,39.2775,0,39.2775,27.22,-6.24,27.9260809997,132.77,66.2975,-6.24,66.5905106321,39.2775,0,39.2775,27.02,-6.24,27.731173794100002,132.77
2020-05-31 09:00:00,68.462,-4.28,68.595654702,49.752,0,49.752,18.71,-4.28,19.1932930994,132.21,68.322,-4.28,68.4559280413,49.752,0,49.752,18.57,-4.28,19.056843915,132.21
2020-05-31 09:30:00,71.17,-1.46,71.1849738358,59.09,0,59.09,12.08,-1.46,12.1679086124,131.53,71.08,-1.48,71.0954063214,59.09,0,59.09,11.99,-1.48,12.0809974754,131.53
2020-05-31 10:00:00,72.079,0.72,72.0825959646,67.849,0,67.849,4.23,0.72,4.2908390788,131.16,72.049,0.6900000000000001,72.0523039257,67.849,0,67.849,4.2,0.6900000000000001,4.2563012111,131.17
2020-05-31 10:30:00,71.96,2.73,72.0117663997,74.84,0,74.84,-2.88,2.73,3.968286784,131.05,71.98,2.68,72.0298743578,74.84,0,74.84,-2.86,2.68,3.9194387353,131.05
2020-05-31 11:00:00,71.412,4.47,71.5517619909,80.502,0,80.502,-9.09,4.47,10.1296100616,132.08,71.492,4.9,71.6597241412,80.502,0,80.502,-9.01,4.9,10.2562225015,132.08
2020-05-31 11:30:00,71.0515,5.75,71.2837860404,84.9115,0,84.9115,-13.86,5.75,15.0054023605,134.62,71.1615,5.68,71.3878244678,84.9115,0,84.9115,-13.75,5.68,14.8769923036,134.61
2020-05-31 12:00:00,71.47,6.59,71.7731774412,86.96,0,86.96,-15.49,6.59,16.8335438931,134.27,71.59,6.52,71.8862886787,86.96,0,86.96,-15.37,6.52,16.6957269982,134.26
2020-05-31 12:30:00,74.026,6.63,74.322308737,85.106,0,85.106,-11.08,6.63,12.9121377006,134.58,74.116,6.54,74.4039854846,85.106,0,85.106,-10.99,6.54,12.7887333227,134.57
2020-05-31 13:00:00,73.614,6.48,73.898656253,83.444,0,83.444,-9.83,6.48,11.7736697762,135.15,73.694,6.4,73.9713838995,83.444,0,83.444,-9.75,6.4,11.6628684293,135.13
2020-05-31 13:30:00,69.5205,5.95,69.7746545692,86.2605,0,86.2605,-16.74,5.95,17.7659815378,135.56,69.6405,5.88,69.8882940144,86.2605,0,86.2605,-16.62,5.88,17.629486663,135.55
2020-05-31 14:00:00,66.681,5.75,66.9284562873,84.861,0,84.861,-18.18,5.75,19.0676401267,135.25,66.821,5.42,67.0404537649,84.861,0,84.861,-18.04,5.42,18.8366132837,135.23
