Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-31 14:30:00,65.477,5.79,65.7325005534,86.217,0,86.217,-20.74,5.79,21.5330374077,133.65,65.627,5.72,65.8758038205,86.217,0,86.217,-20.59,5.72,21.3697566668,133.64
2020-05-31 15:00:00,64.4095,4.92,64.597136858,82.6395,0,82.6395,-18.23,4.92,18.8822482772,134.02,64.5595,4.84,64.7406722258,82.6395,0,82.6395,-18.08,4.84,18.7166236271,134.02
2020-05-31 15:30:00,66.559,3.36,66.6437550038,76.209,0,76.209,-9.65,3.36,10.2182239161,134.43,66.649,3.29,66.7301528621,76.209,0,76.209,-9.56,3.29,10.1102769497,134.44
2020-05-31 16:00:00,69.842,2.46,69.885310073,71.402,0,71.402,-1.56,2.46,2.9129366625,134.52,69.872,2.42,69.9138955001,71.402,0,71.402,-1.53,2.42,2.8630927334000003,134.52
2020-05-31 16:30:00,74.9365,1.07,74.9441387451,62.3565,0,62.3565,12.58,1.07,12.6254227652,133.81,74.8665,1.03,74.8735849432,62.3565,0,62.3565,12.51,1.03,12.5523304609,133.81
2020-05-31 17:00:00,81.09,0.36,81.0907991082,51.33,0,51.33,29.76,0.36,29.7621773397,133.97,80.91,0.31,80.9105938676,51.33,0,51.33,29.58,0.31,29.5816243638,133.96
2020-05-31 17:30:00,87.6045,0.85,87.6086235496,45.1045,0,45.1045,42.5,0.85,42.5084991502,132.93,87.3245,0.81,87.3282565969,45.1045,0,45.1045,42.22,0.81,42.2277692994,132.91
2020-05-31 18:00:00,90.1985,0.36,90.1992184126,40.9585,0,40.9585,49.24,0.36,49.2413159857,132.62,89.8585,0.33,89.8591059506,40.9585,0,40.9585,48.9,0.33,48.9011134843,132.61
2020-05-31 18:30:00,91.281,-0.45,91.2821092055,33.421,0,33.421,57.86,-0.45,57.8617498871,132.82,90.881,-0.49,90.8823209486,33.421,0,33.421,57.46,-0.49,57.4620892415,132.8
2020-05-31 19:00:00,91.1995,-0.9,91.2039407057,24.7295,0,24.7295,66.47,-0.9,66.476092695,132.82,90.7195,-0.9500000000000001,90.7244739872,24.7295,0,24.7295,65.99,-0.9500000000000001,65.996837803,132.8
2020-05-31 19:30:00,89.1315,-1.5899999999999999,89.1456807268,16.2215,0,16.2215,72.91,-1.5899999999999999,72.9273350672,132.58,88.6215,-1.62,88.6363055539,16.2215,0,16.2215,72.4,-1.62,72.4181220414,132.55
2020-05-31 20:00:00,88.021,-1.88,88.0410747379,10.431,0,10.431,77.59,-1.88,77.612772789,132.77,87.471,-1.92,87.4920695892,10.431,0,10.431,77.04,-1.92,77.0639215197,132.74
2020-05-31 20:30:00,86.2775,-2.69,86.3194248489,8.0575,0,8.0575,78.22,-2.69,78.266241126,132.41,85.7175,-2.71,85.7603282774,8.0575,0,8.0575,77.66,-2.71,77.7072692867,132.38
2020-05-31 21:00:00,84.478,-3.71,84.5594263462,6.728,0,6.728,77.75,-3.71,77.8384647844,132.66,83.928,-3.73,84.010845038,6.728,0,6.728,77.2,-3.73,77.2900569284,132.63
2020-05-31 21:30:00,83.707,-4.22,83.8133059186,6.107,0,6.107,77.6,-4.22,77.7146601357,132.66,83.147,-4.24,83.2550371389,6.107,0,6.107,77.04,-4.24,77.1565888308,132.63
2020-05-31 22:00:00,84.6275,-3.92,84.7182398085,6.0375,0,6.0375,78.59,-3.92,78.6877023429,132.39,84.0775,-3.94,84.1697665807,6.0375,0,6.0375,78.04,-3.94,78.1393959536,132.38
2020-05-31 22:30:00,82.606,-4.07,82.7062037335,2.036,0,2.036,80.57,-4.07,80.672732692,132.39,82.026,-4.08,82.1274075811,2.036,0,2.036,79.99,-4.08,80.0939854171,132.38
2020-05-31 23:00:00,77.6865,-5.06,77.8511135582,1.8465,0,1.8465,75.84,-5.06,76.0086126699,132.39,77.1365,-5.07,77.3029399975,1.8465,0,1.8465,75.29,-5.07,75.4605128527,132.38
2020-05-31 23:30:00,72.8035,-6.26,73.0721370445,1.8635000000000002,0,1.8635000000000002,70.94,-6.26,71.2156668157,132.64,72.3035,-6.26,72.5739878486,1.8635000000000002,0,1.8635000000000002,70.44,-6.26,70.71761591,132.63
2020-06-01 00:00:00,68.364,-7.05,68.7265523361,1.8639999999999999,0,1.8639999999999999,66.5,-7.05,66.8726588375,133.37,67.884,-7.04,68.24806998,1.8639999999999999,0,1.8639999999999999,66.02,-7.04,66.3942919233,133.37
2020-06-01 00:30:00,66.454,-7.52,66.878131822,1.8940000000000001,0,1.8940000000000001,64.56,-7.52,64.996492213,133.75,65.994,-7.51,66.4199377898,1.8940000000000001,0,1.8940000000000001,64.1,-7.51,64.5384389337,133.74
2020-06-01 01:00:00,64.4905,-8.06,64.992216382,1.8705,0,1.8705,62.62,-8.06,63.1365821058,134.05,64.0405,-8.04,64.5432199402,1.8705,0,1.8705,62.17,-8.04,62.6877220834,134.04
2020-06-01 01:30:00,65.0615,-7.92,65.5417819582,1.7215,0,1.7215,63.34,-7.92,63.8332358572,134.05,64.6115,-7.91,65.0938862893,1.7215,0,1.7215,62.89,-7.91,63.3854888756,134.04
2020-06-01 02:00:00,64.2145,-7.91,64.6998462923,1.5945,0,1.5945,62.62,-7.91,63.1176084781,134.05,63.7745,-7.88,64.2594837378,1.5945,0,1.5945,62.18,-7.88,62.6773228528,134.04
2020-06-01 02:30:00,63.2195,-8.17,63.7452279018,1.5495,0,1.5495,61.67,-8.17,62.2088241329,134.38,62.7895,-8.16,63.317508718,1.5495,0,1.5495,61.24,-8.16,61.7812528199,134.38
2020-06-01 03:00:00,61.4095,-8.51,61.9963449749,1.5594999999999999,0,1.5594999999999999,59.85,-8.51,60.4519859062,134.46,60.9895,-8.49,61.5775869148,1.5594999999999999,0,1.5594999999999999,59.43,-8.49,60.0333657227,134.46
2020-06-01 03:30:00,61.2305,-8.59,61.8301077975,1.5505,0,1.5505,59.68,-8.59,60.2950288166,134.62,60.7905,-8.57,61.3916100966,1.5505,0,1.5505,59.24,-8.57,59.856683002,134.61
2020-06-01 04:00:00,61.4445,-8.51,62.031013858,1.5245000000000002,0,1.5245000000000002,59.92,-8.51,60.5212896426,134.73,61.0345,-8.48,61.6207805067,1.5245000000000002,0,1.5245000000000002,59.51,-8.48,60.1111512117,134.71
2020-06-01 04:30:00,61.3985,-8.79,62.0245104959,1.5285000000000002,0,1.5285000000000002,59.87,-8.79,60.5118252906,134.97,60.9685,-8.77,61.5960298416,1.5285000000000002,0,1.5285000000000002,59.44,-8.77,60.0834960701,134.96
2020-06-01 05:00:00,60.1835,-9.43,60.917801768,1.5335,0,1.5335,58.65,-9.43,59.4032608533,135.67,59.7735,-9.4,60.5081093925,1.5335,0,1.5335,58.24,-9.4,58.9937081391,135.67
2020-06-01 05:30:00,60.631,-9.47,61.3661067773,1.991,0,1.991,58.64,-9.47,59.399751683,135.6,60.211,-9.43,60.9449704323,1.991,0,1.991,58.22,-9.43,58.9787529539,135.59
2020-06-01 06:00:00,62.61,-8.83,63.2295895922,3.16,0,3.16,59.45,-8.83,60.1021746695,135.29,62.2,-8.8,62.8194237478,3.16,0,3.16,59.04,-8.8,59.6922239492,135.26
2020-06-01 06:30:00,67.2875,-6.93,67.6434221211,4.8175,0,4.8175,62.47,-6.93,62.8532083509,134.34,66.8475,-6.91,67.2036930254,4.8175,0,4.8175,62.03,-6.91,62.413692408,134.33
2020-06-01 07:00:00,71.86,-4.52,72.0020138607,9.11,0,9.11,62.75,-4.52,62.9125814126,133.8,71.42,-4.52,71.5628870295,9.11,0,9.11,62.31,-4.52,62.4737264776,133.79
2020-06-01 07:30:00,76.908,-2.93,76.9637925521,17.488,0,17.488,59.42,-2.93,59.4921952864,133.22,76.478,-2.93,76.5341060182,17.488,0,17.488,58.99,-2.93,59.0627208991,133.21
2020-06-01 08:00:00,81.328,-0.03,81.3280055331,30.718,0,30.718,50.61,-0.03,50.6100088915,132.32,80.958,-0.06,80.9580222337,30.718,0,30.718,50.24,-0.06,50.240035828,132.32
2020-06-01 08:30:00,84.151,2.44,84.1863670733,43.871,0,43.871,40.28,2.44,40.3538350098,131.95,83.861,2.4,83.895335514,43.871,0,43.871,39.99,2.4,40.0619532724,131.94
2020-06-01 09:00:00,84.939,4.64,85.0656412484,54.759,0,54.759,30.18,4.64,30.5346033215,131.95,84.719,4.59,84.8432499436,54.759,0,54.759,29.96,4.59,30.309564497,131.94
2020-06-01 09:30:00,83.7595,6.66,84.0238623264,64.8195,0,64.8195,18.94,6.66,20.0768324195,131.56,83.6095,6.58,83.8680206649,64.8195,0,64.8195,18.79,6.58,19.9088045849,131.56
2020-06-01 10:00:00,82.69,8.8,83.1569365718,73.44,0,73.44,9.25,8.8,12.767243242,131.1,82.62,8.71,83.0778460241,73.44,0,73.44,9.18,8.71,12.6545051266,131.13
2020-06-01 10:30:00,79.0185,9.27,79.5603936783,77.9585,0,77.9585,1.06,9.27,9.3304072794,130.86,78.9985,9.18,79.5300911747,77.9585,0,77.9585,1.04,9.18,9.2387228555,130.87
2020-06-01 11:00:00,77.001,10.72,77.7436325431,83.211,0,83.211,-6.21,10.72,12.3888054307,135.07,77.071,11.1,77.8662252906,83.211,0,83.211,-6.14,11.1,12.6850147812,135.07
2020-06-01 11:30:00,75.8355,12.46,76.8522911841,86.0155,0,86.0155,-10.18,12.46,16.0898725912,132.31,75.8955,11.86,76.8165771188,86.0155,0,86.0155,-10.12,11.86,15.5908306386,132.3
2020-06-01 12:00:00,76.246,13.7,77.4670414822,90.166,0,90.166,-13.92,13.7,19.530908837,131.15,76.356,13.57,77.5524573176,90.166,0,90.166,-13.81,13.57,19.3613274338,131.15
2020-06-01 12:30:00,77.8805,14.21,79.1662578391,93.5805,0,93.5805,-15.7,14.21,21.1757904221,131.15,78.0005,14.07,79.2593395143,93.5805,0,93.5805,-15.58,14.07,20.9928868906,131.15
2020-06-01 13:00:00,77.755,14.06,79.0159706958,93.245,0,93.245,-15.49,14.06,20.9194574499,131.26,77.875,13.92,79.1093042884,93.245,0,93.245,-15.37,13.92,20.7365209232,131.26
2020-06-01 13:30:00,75.8305,13.09,76.9520164145,93.1005,0,93.1005,-17.27,13.09,21.670279186,131.49,75.9705,12.96,77.0680119781,93.1005,0,93.1005,-17.13,12.96,21.4801885467,131.48
2020-06-01 14:00:00,74.438,12.83,75.5355859446,88.338,0,88.338,-13.9,12.83,18.9161016068,131.56,74.548,12.71,75.6237291067,88.338,0,88.338,-13.79,12.71,18.7538849309,131.56
2020-06-01 14:30:00,73.777,12.51,74.8301131163,86.087,0,86.087,-12.31,12.51,17.5509600877,131.68,73.887,12.38,74.9169751725,86.087,0,86.087,-12.2,12.38,17.381150709899998,131.67
2020-06-01 15:00:00,73.706,12.16,74.7023429084,83.386,0,83.386,-9.68,12.16,15.5424579781,131.68,73.786,12.03,74.7602481002,83.386,0,83.386,-9.6,12.03,15.3909356441,131.67
2020-06-01 15:30:00,74.4235,9.9,75.079073997,77.3435,0,77.3435,-2.92,9.9,10.3216471554,132.18,74.4735,9.8,75.1155257071,77.3435,0,77.3435,-2.87,9.8,10.211606142,132.18
2020-06-01 16:00:00,76.471,9.23,77.0260134046,71.631,0,71.631,4.84,9.23,10.4220199578,132.44,76.471,9.12,77.0129095737,71.631,0,71.631,4.84,9.12,10.3247275993,132.44
2020-06-01 16:30:00,80.744,7.82,81.1217969229,68.334,0,68.334,12.41,7.82,14.6683502822,132.99,80.674,7.74,81.0444438318,68.334,0,68.334,12.34,7.74,14.5665095339,132.99
2020-06-01 17:00:00,86.889,6.66,87.1438690959,61.619,0,61.619,25.27,6.66,26.1329007192,132.85,86.729,6.58,86.9782492408,61.619,0,61.619,25.11,6.58,25.9578215573,132.85
2020-06-01 17:30:00,92.538,5.4,92.6954229938,52.268,0,52.268,40.27,5.4,40.63044302,132.96,92.288,5.32,92.4412102041,52.268,0,52.268,40.02,5.32,40.3720546913,132.95
2020-06-01 18:00:00,96.5745,4.69,96.6883144452,46.0745,0,46.0745,50.5,4.69,50.7173155835,132.96,96.2345,4.62,96.3453340347,46.0745,0,46.0745,50.16,4.62,50.3723138242,132.95
2020-06-01 18:30:00,97.886,3.54,97.9499902808,37.626,0,37.626,60.26,3.54,60.363889868,132.96,97.476,3.48,97.538100125,37.626,0,37.626,59.85,3.48,59.9510875631,132.95
2020-06-01 19:00:00,97.2445,2.86,97.2865477867,26.8545,0,26.8545,70.39,2.86,70.4480780433,132.62,96.7545,2.81,96.7952962197,26.8545,0,26.8545,69.9,2.81,69.956458601,132.6
2020-06-01 19:30:00,95.673,2.49,95.7053970735,15.423,0,15.423,80.25,2.49,80.2886206134,132.47,95.103,2.44,95.1342956509,15.423,0,15.423,79.68,2.44,79.7173506835,132.46
2020-06-01 20:00:00,93.3725,1.79,93.3896560452,9.5025,0,9.5025,83.87,1.79,83.8890994111,132.38,92.7825,1.74,92.7988141425,9.5025,0,9.5025,83.28,1.74,83.2981752501,132.36
2020-06-01 20:30:00,91.9465,1.15,91.9536914009,7.0765,0,7.0765,84.87,1.15,84.8777909703,132.12,91.3365,1.11,91.3432445901,7.0765,0,7.0765,84.26,1.11,84.2673109812,132.11
2020-06-01 21:00:00,90.537,0.73,90.5399429479,5.617,0,5.617,84.92,0.73,84.923137601,132.25,89.937,0.68,89.9395706516,5.617,0,5.617,84.32,0.68,84.3227418909,132.21
2020-06-01 21:30:00,90.2255,0.01,90.2255005542,4.6255,0,4.6255,85.6,0.01,85.6000005841,132.54,89.6055,-0.03,89.605505022,4.6255,0,4.6255,84.98,-0.03,84.9800052954,132.5
2020-06-01 22:00:00,89.653,-0.09,89.6530451742,4.543,0,4.543,85.11,-0.09,85.1100475855,132.61,89.043,-0.13,89.0430948979,4.543,0,4.543,84.5,-0.13,84.5000999999,132.5
2020-06-01 22:30:00,86.2955,-1.5,86.3085356164,1.8955000000000002,0,1.8955000000000002,84.4,-1.5,84.4133283315,132.96,85.6855,-1.53,85.6991587488,1.8955000000000002,0,1.8955000000000002,83.79,-1.53,83.8039676865,132.95
2020-06-01 23:00:00,81.0705,-2.91,81.1227099538,1.7305000000000001,0,1.7305000000000001,79.34,-2.91,79.3933479581,133.84,80.5105,-2.93,80.5637977646,1.7305000000000001,0,1.7305000000000001,78.78,-2.93,78.8344677156,133.82
2020-06-01 23:30:00,75.4505,-3.96,75.5543483213,1.6905000000000001,0,1.6905000000000001,73.76,-3.96,73.8662250288,133.84,74.9105,-3.9699999999999998,75.0156244408,1.6905000000000001,0,1.6905000000000001,73.22,-3.9699999999999998,73.3275480294,133.75
2020-06-02 00:00:00,71.3225,-4.65,71.4739218614,1.5025,0,1.5025,69.82,-4.65,69.9746732754,134.19,70.8125,-4.66,70.9656660382,1.5025,0,1.5025,69.31,-4.66,69.4664789665,134.17
2020-06-02 00:30:00,69.016,-5.7,69.2509801808,1.476,0,1.476,67.54,-5.7,67.7800973738,134.19,68.546,-5.69,68.7817578723,1.476,0,1.476,67.07,-5.69,67.3109277904,134.17
2020-06-02 01:00:00,66.0165,-6.5600000000000005,66.341630009,1.7065000000000001,0,1.7065000000000001,64.31,-6.5600000000000005,64.6437135381,134.05,65.5565,-6.5600000000000005,65.883900099,1.7065000000000001,0,1.7065000000000001,63.85,-6.5600000000000005,64.1861051942,134.05
2020-06-02 01:30:00,66.717,-6.83,67.0656915941,1.827,0,1.827,64.89,-6.83,65.2484559204,134.22,66.247,-6.82,66.5971276333,1.827,0,1.827,64.42,-6.82,64.7800030874,134.21
2020-06-02 02:00:00,64.7235,-7.5600000000000005,65.1635254744,1.7835,0,1.7835,62.94,-7.5600000000000005,63.3924064853,134.63,64.2835,-7.54,64.7241838284,1.7835,0,1.7835,62.5,-7.54,62.9531698964,134.62
2020-06-02 02:30:00,63.7235,-7.85,64.205194122,1.6535000000000002,0,1.6535000000000002,62.07,-7.85,62.5644259943,134.7,63.0335,-7.8,63.5142670764,1.6535000000000002,0,1.6535000000000002,61.38,-7.8,61.8736163482,134.7
2020-06-02 03:00:00,61.7745,-8.08,62.3006841877,1.5045000000000002,0,1.5045000000000002,60.27,-8.08,60.8092040731,134.87,61.3545,-8.07,61.8829505619,1.5045000000000002,0,1.5045000000000002,59.85,-8.07,60.3916169679,134.86
2020-06-02 03:30:00,61.1675,-8.17,61.7107118436,1.4775,0,1.4775,59.69,-8.17,60.2465351701,134.87,60.7575,-8.14,61.3003540467,1.4775,0,1.4775,59.28,-8.14,59.8362599099,134.86
2020-06-02 04:00:00,61.07,-7.93,61.5827069882,1.46,0,1.46,59.61,-7.93,60.1351561069,134.87,60.64,-7.91,61.1537218818,1.46,0,1.46,59.18,-7.91,59.7062852638,134.86
2020-06-02 04:30:00,61.7945,-7.84,62.2898533491,1.5245000000000002,0,1.5245000000000002,60.27,-7.84,60.7777796567,134.87,61.3645,-7.82,61.8607651121,1.5245000000000002,0,1.5245000000000002,59.84,-7.82,60.348802805,134.86
2020-06-02 05:00:00,61.368,-7.99,61.8859557897,1.558,0,1.558,59.81,-7.99,60.3413307775,135.01,60.948,-7.98,61.468195874,1.558,0,1.558,59.39,-7.98,59.9237223477,135.01
2020-06-02 05:30:00,62.186,-7.62,62.6511212669,1.796,0,1.796,60.39,-7.62,60.8688467116,134.79,61.746,-7.59,62.2107435738,1.796,0,1.796,59.95,-7.59,60.4285578183,134.78
2020-06-02 06:00:00,64.1005,-7.05,64.4870266042,3.2105,0,3.2105,60.89,-7.05,61.2967747928,134.57,63.6805,-7.04,64.0684608856,3.2105,0,3.2105,60.47,-7.04,60.8784239284,134.56
2020-06-02 06:30:00,69.193,-5.12,69.3821709735,5.103,0,5.103,64.09,-5.12,64.29418714010001,133.99,68.733,-5.13,68.9241771006,5.103,0,5.103,63.63,-5.13,63.8364613681,133.98
2020-06-02 07:00:00,73.608,-2.9,73.6651047919,9.168,0,9.168,64.44,-2.9,64.5052214941,133.89,73.148,-2.91,73.2058604485,9.168,0,9.168,63.98,-2.91,64.0461435217,133.88
2020-06-02 07:30:00,79.007,-0.5700000000000001,79.0090561202,16.567,0,16.567,62.44,-0.5700000000000001,62.4426016434,133.46,78.577,-0.62,78.5794459703,16.567,0,16.567,62.01,-0.62,62.0130994226,133.46
2020-06-02 08:00:00,82.6715,1.48,82.6847465513,26.2715,0,26.2715,56.4,1.48,56.419415098,132.84,82.2915,1.43,82.3039237962,26.2715,0,26.2715,56.02,1.43,56.0382485451,132.83
2020-06-02 08:30:00,85.82,4.34,85.9296689159,36.37,0,36.37,49.45,4.34,49.6400856164,132.26,85.49,4.29,85.5975712272,36.37,0,36.37,49.12,4.29,49.3069822642,132.25
2020-06-02 09:00:00,86.233,6.52,86.479134414,45.793,0,45.793,40.44,6.52,40.962226502,131.76,85.973,6.43,86.2131174996,45.793,0,45.793,40.18,6.43,40.6912435298,131.76
2020-06-02 09:30:00,85.331,7.54,85.663476237,54.831,0,54.831,30.5,7.54,31.418173085,131.76,85.151,7.46,85.4771571883,54.831,0,54.831,30.32,7.46,31.2242533938,131.76
2020-06-02 10:00:00,83.64,9.15,84.1390046292,62.59,0,62.59,21.05,9.15,22.9526686902,131.5,83.52,9.05,84.0088858395,62.59,0,62.59,20.93,9.05,22.8027936885,131.5
2020-06-02 10:30:00,81.3415,10.12,81.9686160811,68.3515,0,68.3515,12.99,10.12,16.4667695678,131.7,81.2715,10.01,81.8856325142,68.3515,0,68.3515,12.92,10.01,16.3440050171,131.71
2020-06-02 11:00:00,79.659,11.11,80.4300216399,72.959,0,72.959,6.7,11.11,12.9739007241,131.7,79.639,11.0,80.395088911,72.959,0,72.959,6.68,11.0,12.8694366621,131.71
2020-06-02 11:30:00,78.5265,12.22,79.4716276557,76.8565,0,76.8565,1.67,12.22,12.3335842317,131.51,78.5365,12.1,79.4631476362,76.8565,0,76.8565,1.6800000000000002,12.1,12.2160713816,131.51
2020-06-02 12:00:00,78.8245,12.62,79.8283546132,77.7645,0,77.7645,1.06,12.62,12.6644384005,131.26,78.8345,12.5,79.8193484705,77.7645,0,77.7645,1.07,12.5,12.545712415,131.26
2020-06-02 12:30:00,80.2825,12.7,81.2808083514,77.3925,0,77.3925,2.89,12.7,13.0246727406,131.43,80.2625,12.57,81.2408382912,77.3925,0,77.3925,2.87,12.57,12.8934789719,131.43
2020-06-02 13:00:00,80.0155,12.42,80.9736786879,79.7355,0,79.7355,0.28,12.42,12.4231557987,131.57,80.0355,12.3,80.9751274173,79.7355,0,79.7355,0.30000000000000004,12.3,12.3036579926,131.56
2020-06-02 13:30:00,77.8145,11.94,78.7252183881,81.2945,0,81.2945,-3.48,11.94,12.4368002316,132.19,77.8545,11.82,78.7466543432,81.2945,0,81.2945,-3.44,11.82,12.3104021055,132.18
2020-06-02 14:00:00,75.26,11.38,76.1155174718,80.88,0,80.88,-5.62,11.38,12.6920762683,132.06,75.32,11.27,76.1584880365,80.88,0,80.88,-5.5600000000000005,11.27,12.5668810769,132.04
2020-06-02 14:30:00,75.1225,11.96,76.06859803,80.4725,0,80.4725,-5.35,11.96,13.1020647228,131.86,75.1625,11.84,76.0893356933,80.4725,0,80.4725,-5.31,11.84,12.9761974399,131.85
2020-06-02 15:00:00,74.904,11.83,75.8324344591,78.214,0,78.214,-3.31,11.83,12.2843396241,131.86,74.944,11.72,75.8548715377,78.214,0,78.214,-3.27,11.72,12.1676332949,131.85
2020-06-02 15:30:00,75.808,11.4,76.6603734924,76.508,0,76.508,-0.7000000000000001,11.4,11.4214710086,132.04,75.818,11.29,76.6539837451,76.508,0,76.508,-0.6900000000000001,11.29,11.3110653786,132.04
2020-06-02 16:00:00,77.6835,10.56,78.3979577046,72.4135,0,72.4135,5.27,10.56,11.8019701745,132.25,77.6435,10.45,78.3435740329,72.4135,0,72.4135,5.23,10.45,11.6856921062,132.26
2020-06-02 16:30:00,81.016,8.93,81.5066693958,70.196,0,70.196,10.82,8.93,14.0291589199,132.52,80.946,8.83,81.4261863039,70.196,0,70.196,10.75,8.83,13.9115563472,132.52
2020-06-02 17:00:00,86.814,7.25,87.1162045546,66.434,0,66.434,20.38,7.25,21.6311557712,132.68,86.644,7.17,86.9401612375,66.434,0,66.434,20.21,7.17,21.4441833605,132.66
2020-06-02 17:30:00,93.3225,6.25,93.5315535328,57.8225,0,57.8225,35.5,6.25,36.0459775842,132.77,93.0425,6.16,93.2461924491,57.8225,0,57.8225,35.22,6.16,35.754636063,132.76
2020-06-02 18:00:00,97.404,5.67,97.5688890784,48.034,0,48.034,49.37,5.67,49.6945248493,132.44,97.014,5.6,97.1754917456,48.034,0,48.034,48.98,5.6,49.2990912695,132.4
2020-06-02 18:30:00,98.8715,4.46,98.9720420738,37.6815,0,37.6815,61.19,4.46,61.3523243243,132.44,98.4215,4.39,98.5193572972,37.6815,0,37.6815,60.74,4.39,60.8984375826,132.4
2020-06-02 19:00:00,97.8075,3.6,97.8737301642,27.4875,0,27.4875,70.32,3.6,70.412089871,132.44,97.2875,3.5300000000000002,97.3515205647,27.4875,0,27.4875,69.8,3.5300000000000002,69.8892044596,132.4
2020-06-02 19:30:00,96.6735,2.95,96.7184992763,18.3735,0,18.3735,78.3,2.95,78.3555518135,132.26,96.0935,2.89,96.1369483718,18.3735,0,18.3735,77.72,2.89,77.7737134256,132.24
2020-06-02 20:00:00,95.099,2.87,95.1422971186,10.639,0,10.639,84.46,2.87,84.5087480679,132.26,94.479,2.8,94.5204815953,10.639,0,10.639,83.84,2.8,83.8867426951,132.24
2020-06-02 20:30:00,93.7475,2.17,93.7726114399,8.0775,0,8.0775,85.67,2.17,85.697478376,132.36,93.1375,2.11,93.1613976186,8.0775,0,8.0775,85.06,2.11,85.0861663257,132.31
2020-06-02 21:00:00,91.94,1.32,91.9494752568,6.22,0,6.22,85.72,1.32,85.73016272,132.5,91.32,1.28,91.3289702121,6.22,0,6.22,85.1,1.28,85.1096257776,132.47
2020-06-02 21:30:00,90.711,0.64,90.7132576915,5.5809999999999995,0,5.5809999999999995,85.13,0.64,85.1324056984,132.6,90.111,0.59,90.112931486,5.5809999999999995,0,5.5809999999999995,84.53,0.59,84.5320590072,132.57
2020-06-02 22:00:00,90.0735,0.8300000000000001,90.077324018,1.8435000000000001,0,1.8435000000000001,88.23,0.8300000000000001,88.2339039145,132.6,89.4535,0.78,89.4569005849,1.8435000000000001,0,1.8435000000000001,87.61,0.78,87.6134721376,132.57
2020-06-02 22:30:00,87.049,-0.75,87.0522308789,1.619,0,1.619,85.43,-0.75,85.4332921056,133.48,86.429,-0.79,86.4326104026,1.619,0,1.619,84.81,-0.79,84.8136793212,133.45
2020-06-02 23:00:00,81.1665,-2.5,81.2049919786,1.6265,0,1.6265,79.54,-2.5,79.57927871,134.35,80.6165,-2.52,80.6558768612,1.6265,0,1.6265,78.99,-2.52,79.0301872704,134.33
2020-06-02 23:30:00,76.285,-3.75,76.3771151917,1.5750000000000002,0,1.5750000000000002,74.71,-3.75,74.8040547029,134.24,75.765,-3.76,75.8582416419,1.5750000000000002,0,1.5750000000000002,74.19,-3.76,74.2852185835,134.22
2020-06-03 00:00:00,71.276,-4.7,71.4307929117,1.476,0,1.476,69.8,-4.7,69.9580588639,133.84,70.786,-4.7,70.9418620844,1.476,0,1.476,69.31,-4.7,69.4691737391,133.81
2020-06-03 00:30:00,69.187,-5.02,69.368878966,1.427,0,1.427,67.76,-5.02,67.9456989073,134.25,68.697,-5.03,68.8809023533,1.427,0,1.427,67.27,-5.03,67.45779273,134.23
2020-06-03 01:00:00,66.991,-5.76,67.2381713092,1.451,0,1.451,65.54,-5.76,65.7926226867,134.5,66.531,-5.76,66.7798739217,1.451,0,1.451,65.08,-5.76,65.3344013518,134.49
2020-06-03 01:30:00,67.7405,-5.65,67.9757150772,1.4805000000000001,0,1.4805000000000001,66.26,-5.65,66.5004518782,134.38,67.2705,-5.65,67.5073527125,1.4805000000000001,0,1.4805000000000001,65.79,-5.65,66.0321633751,134.38
2020-06-03 02:00:00,66.52,-5.78,66.7706432499,1.51,0,1.51,65.01,-5.78,65.2664423728,134.57,66.07,-5.78,66.3223438971,1.51,0,1.51,64.56,-5.78,64.8182227464,134.56
2020-06-03 02:30:00,65.5705,-6.07,65.8508570199,1.5505,0,1.5505,64.02,-6.07,64.3071170245,134.93,65.1105,-6.07,65.3928291959,1.5505,0,1.5505,63.56,-6.07,63.849185586,134.93
2020-06-03 03:00:00,63.7525,-6.53,64.0860527436,1.6625,0,1.6625,62.09,-6.53,62.4324354803,135.29,63.3125,-6.52,63.6473334575,1.6625,0,1.6625,61.65,-6.52,61.993813401,135.29
2020-06-03 03:30:00,63.035,-6.68,63.3879611993,1.655,0,1.655,61.38,-6.68,61.7424230169,135.21,62.595,-6.68,62.9504283147,1.655,0,1.655,60.94,-6.68,61.3050242639,135.2
2020-06-03 04:00:00,62.783,-6.61,63.1300022889,1.653,0,1.653,61.13,-6.61,61.4863318145,135.21,62.353,-6.6,62.7013286063,1.653,0,1.653,60.7,-6.6,61.0577595396,135.2
2020-06-03 04:30:00,62.9875,-6.59,63.3312976043,1.6475,0,1.6475,61.34,-6.59,61.6929793413,135.11,62.5475,-6.59,62.8937028346,1.6475,0,1.6475,60.9,-6.59,61.2555148538,135.09
2020-06-03 05:00:00,62.5555,-6.71,62.9143439944,1.5955,0,1.5955,60.96,-6.71,61.3281803089,135.11,62.1155,-6.7,62.4757980361,1.5955,0,1.5955,60.52,-6.7,60.889739694,135.09
2020-06-03 05:30:00,63.7885,-6.13,64.0823660007,1.5485,0,1.5485,62.24,-6.13,62.5411424584,134.66,63.3385,-6.13,63.6344441498,1.5485,0,1.5485,61.79,-6.13,62.0933249231,134.64
2020-06-03 06:00:00,65.899,-5.58,66.1348213954,2.039,0,2.039,63.86,-5.58,64.1033228468,134.37,65.439,-5.57,65.6756242528,2.039,0,2.039,63.4,-5.57,63.6442055493,134.36
2020-06-03 06:30:00,71.07,-3.45,71.1536885903,3.21,0,3.21,67.86,-3.45,67.9476423432,133.61,70.58,-3.47,70.6652481776,3.21,0,3.21,67.37,-3.47,67.4593047696,133.58
2020-06-03 07:00:00,75.073,-2.27,75.1073114217,5.393,0,5.393,69.68,-2.27,69.716965654,133.86,74.583,-2.3,74.6184554182,5.393,0,5.393,69.19,-2.3,69.2282175128,133.85
2020-06-03 07:30:00,81.175,0.12,81.1750886972,6.435,0,6.435,74.74,0.12,74.7400963339,132.95,80.605,0.06,80.6050223311,6.435,0,6.435,74.17,0.06,74.1700242686,132.93
2020-06-03 08:00:00,87.434,2.7199999999999998,87.4762982527,6.364,0,6.364,81.07,2.7199999999999998,81.1156168688,132.47,86.854,2.67,86.8950298694,6.364,0,6.364,80.49,2.67,80.5342722076,132.44
2020-06-03 08:30:00,93.226,5.83,93.4081151507,7.216,0,7.216,86.01,5.83,86.2073604746,131.74,92.606,5.74,92.7837207488,7.216,0,7.216,85.39,5.74,85.5827067812,131.71
2020-06-03 09:00:00,96.8835,7.94,97.2083132878,8.0035,0,8.0035,88.88,7.94,89.233950938,131.43,96.2335,7.85,96.5531409238,8.0035,0,8.0035,88.23,7.85,88.5785267432,131.4
2020-06-03 09:30:00,98.4145,8.65,98.7939082649,9.3245,0,9.3245,89.09,8.65,89.5089414528,131.32,97.7945,8.56,98.168415645,9.3245,0,9.3245,88.47,8.56,88.8831508217,131.3
2020-06-03 10:00:00,98.253,8.42,98.6131249327,11.493,0,11.493,86.76,8.42,87.167620135,131.54,97.633,8.33,97.9877114183,11.493,0,11.493,86.14,8.33,86.5418309259,131.51
2020-06-03 10:30:00,98.6595,8.31,99.0088533428,13.1095,0,13.1095,85.55,8.31,85.9526532458,131.62,98.0595,8.22,98.4034244336,13.1095,0,13.1095,84.95,8.22,85.3467685387,131.59
2020-06-03 11:00:00,98.2475,8.3,98.597470841,15.7775,0,15.7775,82.47,8.3,82.8866147216,131.62,97.6675,8.21,98.0119618019,15.7775,0,15.7775,81.89,8.21,82.3005236921,131.59
2020-06-03 11:30:00,97.568,8.56,97.9427803567,19.068,0,19.068,78.5,8.56,78.9653316336,131.48,97.008,8.47,97.3770659036,19.068,0,19.068,77.94,8.47,78.3988807318,131.46
2020-06-03 12:00:00,99.009,8.56,99.3783461374,19.969,0,19.969,79.04,8.56,79.5021710395,131.48,98.429,8.47,98.7927575331,19.969,0,19.969,78.46,8.47,78.9158570884,131.46
2020-06-03 12:30:00,102.3475,9.01,102.7433251177,19.2675,0,19.2675,83.08,9.01,83.5671376798,131.08,101.7475,8.92,102.137750887,19.2675,0,19.2675,82.48,8.92,82.9609353853,131.07
2020-06-03 13:00:00,103.735,9.19,104.1412806,18.745,0,18.745,84.99,9.19,85.4854151303,131.08,103.145,9.1,103.5456470596,18.745,0,18.745,84.4,9.1,84.8891630304,131.07
2020-06-03 13:30:00,101.694,7.79,101.9919297592,20.404,0,20.404,81.29,7.79,81.6624038343,131.56,101.124,7.7,101.4167312429,20.404,0,20.404,80.72,7.7,81.0864254977,131.56
2020-06-03 14:00:00,98.071,7.14,98.3305681922,19.631,0,19.631,78.44,7.14,78.7642888624,131.9,97.521,7.05,97.7754976515,19.631,0,19.631,77.89,7.05,78.2084049192,131.89
2020-06-03 14:30:00,96.9545,7.29,97.2281809469,18.1045,0,18.1045,78.85,7.29,79.1862778517,131.9,96.3845,7.21,96.6537942362,18.1045,0,18.1045,78.28,7.21,78.6113382407,131.89
2020-06-03 15:00:00,96.725,7.02,96.9794103148,18.345,0,18.345,78.38,7.02,78.6937405389,132.2,96.175,6.93,96.4243513071,18.345,0,18.345,77.83,6.93,78.1379152525,132.19
2020-06-03 15:30:00,96.7045,6.45,96.9193624631,19.4245,0,19.4245,77.28,6.45,77.5487001825,132.54,96.1545,6.36,96.3646069377,19.4245,0,19.4245,76.73,6.36,76.9931328107,132.53
2020-06-03 16:00:00,97.5245,6.43,97.7362419998,19.6445,0,19.6445,77.88,6.43,78.1449889628,132.54,96.9745,6.35,97.1821802094,19.6445,0,19.6445,77.33,6.35,77.5902790303,132.53
2020-06-03 16:30:00,99.96,5.51,100.1117460641,24.45,0,24.45,75.51,5.51,75.7107667376,132.43,99.42,5.43,99.5681741321,24.45,0,24.45,74.97,5.43,75.1663874348,132.42
2020-06-03 17:00:00,104.9985,5.94,105.1663853246,23.0085,0,23.0085,81.99,5.94,82.2048885408,131.65,104.3885,5.86,104.5528504262,23.0085,0,23.0085,81.38,5.86,81.5907102555,131.63
2020-06-03 17:30:00,110.8945,7.0,111.115211066,16.4545,0,16.4545,94.44,7.0,94.6990686332,131.1,110.2045,6.92,110.4215478077,16.4545,0,16.4545,93.75,6.92,94.0050472049,131.09
2020-06-03 18:00:00,115.114,7.41,115.3522479018,15.804,0,15.804,99.31,7.41,99.5860642861,130.82,114.404,7.32,114.637941433,15.804,0,15.804,98.6,7.32,98.8713426631,130.81
2020-06-03 18:30:00,115.167,-1.18,115.1730449758,13.147,0,13.147,102.02,-1.18,102.0268239239,133.67,115.267,15.54,116.309814242,13.147,0,13.147,102.12,15.54,103.2956243023,133.65
2020-06-03 19:00:00,110.8765,-4.17,110.9548879151,11.7065,0,11.7065,99.17,-4.17,99.2576334596,134.34,111.1165,14.64,112.0767869465,11.7065,0,11.7065,99.41,14.64,100.4822257914,134.34
2020-06-03 19:30:00,106.831,-5.16,106.9555429185,7.831,0,7.831,99.0,-5.16,99.1343815233,132.43,107.061,13.34,107.8888934089,7.831,0,7.831,99.23,13.34,100.1226672637,132.42
2020-06-03 20:00:00,102.2985,-5.98,102.4731355149,2.7984999999999998,0,2.7984999999999998,99.5,-5.98,99.6795385222,132.55,102.5485,12.58,103.3172359882,2.7984999999999998,0,2.7984999999999998,99.75,12.58,100.5401357668,132.55
2020-06-03 20:30:00,98.3975,-7.52,98.6844385212,1.7075,0,1.7075,96.69,-7.52,96.9819905962,132.95,98.6675,11.15,99.2955087416,1.7075,0,1.7075,96.96,11.15,97.5989964088,132.95
2020-06-03 21:00:00,94.366,-8.98,94.7923116925,1.176,0,1.176,93.19,-8.98,93.6216668299,133.21,94.616,9.78,95.1201127838,1.176,0,1.176,93.44,9.78,93.9504230964,133.21
2020-06-03 21:30:00,93.3155,-9.06,93.7542859834,1.1755,0,1.1755,92.14,-9.06,92.5843572101,133.21,93.5955,9.71,94.0978305821,1.1755,0,1.1755,92.42,9.71,92.9286850224,133.21
2020-06-03 22:00:00,90.255,-9.97,90.8039972964,1.205,0,1.205,89.05,-9.97,89.6063803532,133.58,90.565,8.93,91.0041983922,1.205,0,1.205,89.36,8.93,89.8050917265,133.57
2020-06-03 22:30:00,85.334,-7.2,85.6372089456,1.224,0,1.224,84.11,-7.2,84.4176053913,132.9,85.174,1.9500000000000002,85.1963190285,1.224,0,1.224,83.95,1.9500000000000002,83.9726443552,132.9
2020-06-03 23:00:00,80.3905,-3.63,80.4724138463,1.2605,0,1.2605,79.13,-3.63,79.2132173315,132.35,79.8305,-3.65,79.9138988553,1.2605,0,1.2605,78.57,-3.65,78.6547353946,132.34
2020-06-03 23:30:00,75.0575,-5.05,75.2271945924,1.2775,0,1.2775,73.78,-5.05,73.9526260521,132.19,74.5375,-5.05,74.7083757436,1.2775,0,1.2775,73.26,-5.05,73.4338484624,132.18
2020-06-04 00:00:00,70.42,-6.12,70.6854355578,1.47,0,1.47,68.95,-6.12,69.2210726585,132.63,69.94,-6.12,70.2072503378,1.47,0,1.47,68.47,-6.12,68.7429654583,132.63
2020-06-04 00:30:00,68.615,-6.53,68.9250253899,1.5350000000000001,0,1.5350000000000001,67.08,-6.53,67.3970867323,132.63,68.135,-6.53,68.447199541,1.5350000000000001,0,1.5350000000000001,66.6,-6.53,66.9193611745,132.63
2020-06-04 01:00:00,66.3865,-7.05,66.7597924072,1.5765,0,1.5765,64.81,-7.05,65.1923200998,132.63,65.9365,-7.04,66.3112632382,1.5765,0,1.5765,64.36,-7.04,64.7438892869,132.63
2020-06-04 01:30:00,67.033,-7.17,67.415369086,1.5430000000000001,0,1.5430000000000001,65.49,-7.17,65.8813251233,132.63,66.553,-7.16,66.9370406352,1.5430000000000001,0,1.5430000000000001,65.01,-7.16,65.4031016084,132.63
2020-06-04 02:00:00,65.617,-7.28,66.0196113969,1.5470000000000002,0,1.5470000000000002,64.07,-7.28,64.4822712069,132.63,65.167,-7.27,65.5712649642,1.5470000000000002,0,1.5470000000000002,63.62,-7.27,64.0340323578,132.63
2020-06-04 02:30:00,64.6095,-7.65,65.0608176267,1.5195,0,1.5195,63.09,-7.65,63.5521093277,132.99,64.1595,-7.64,64.6127776856,1.5195,0,1.5195,62.64,-7.64,63.1041932046,132.99
2020-06-04 03:00:00,62.929,-8.12,63.4507166311,1.569,0,1.569,61.36,-8.12,61.8949432506,133.19,62.489,-8.11,63.0130718264,1.569,0,1.569,60.92,-8.11,61.4574527621,133.19
2020-06-04 03:30:00,62.6475,-7.94,63.1486568048,1.5474999999999999,0,1.5474999999999999,61.1,-7.94,61.6137452197,133.19,62.2075,-7.93,62.7109077932,1.5474999999999999,0,1.5474999999999999,60.66,-7.93,61.1761432259,133.19
2020-06-04 04:00:00,62.1045,-8.21,62.6448163877,1.5345,0,1.5345,60.57,-8.21,61.1238824029,133.19,61.6645,-8.19,62.2060018025,1.5345,0,1.5345,60.13,-8.19,60.6851958883,133.19
2020-06-04 04:30:00,62.2135,-8.33,62.7686903022,1.5235,0,1.5235,60.69,-8.33,61.2589993389,133.19,61.783500000000004,-8.31,62.3398505953,1.5235,0,1.5235,60.26,-8.31,60.8302860424,133.19
2020-06-04 05:00:00,61.728,-8.42,62.2996178479,1.508,0,1.508,60.22,-8.42,60.8057957764,133.29,61.308,-8.41,61.8821376812,1.508,0,1.508,59.8,-8.41,60.388476549800004,133.29
2020-06-04 05:30:00,62.515,-8.24,63.0557120727,1.855,0,1.855,60.66,-8.24,61.2170989185,133.12,62.075,-8.22,62.6168829071,1.855,0,1.855,60.22,-8.22,60.7784238032,133.12
2020-06-04 06:00:00,64.439,-7.67,64.8938642785,3.749,0,3.749,60.69,-7.67,61.1727472,132.96,63.999,-7.66,64.4557801985,3.749,0,3.749,60.25,-7.66,60.734982506,132.95
2020-06-04 06:30:00,70.2595,-5.29,70.4583667157,4.7395,0,4.7395,65.52,-5.29,65.7332069809,131.97,69.7895,-5.29,69.9897021729,4.7395,0,4.7395,65.05,-5.29,65.2647423959,131.97
2020-06-04 07:00:00,74.01,-3.45,74.090367795,9.17,0,9.17,64.84,-3.45,64.9317187513,131.59,73.56,-3.48,73.6422704702,9.17,0,9.17,64.39,-3.48,64.4839708765,131.59
2020-06-04 07:30:00,79.1995,-1.52,79.2140846078,16.6095,0,16.6095,62.59,-1.52,62.608453902,131.49,78.7595,-1.55,78.7747506518,16.6095,0,16.6095,62.15,-1.55,62.1693252336,131.49
2020-06-04 08:00:00,82.6275,0.36,82.6282842388,25.0175,0,25.0175,57.61,0.36,57.6111247937,131.23,82.2375,0.31,82.2380842813,25.0175,0,25.0175,57.22,0.31,57.2208397352,131.22
2020-06-04 08:30:00,85.9795,3.16,86.0375500596,35.1995,0,35.1995,50.78,3.16,50.8782271704,132.18,85.6095,2.85,85.6569261079,35.1995,0,35.1995,50.41,2.85,50.4905000966,132.17
2020-06-04 09:00:00,89.579,4.33,89.6835890283,39.109,0,39.109,50.47,4.33,50.6554024759,132.41,89.209,4.27,89.3111335781,39.109,0,39.109,50.1,4.27,50.2816358127,132.39
2020-06-04 09:30:00,90.6995,5.45,90.8630937193,42.0295,0,42.0295,48.67,5.45,48.9741911623,132.41,90.3695,5.37,90.5289093619,42.0295,0,42.0295,48.34,5.37,48.6373570417,132.39
2020-06-04 10:00:00,92.2575,5.29,92.4090385528,38.7275,0,38.7275,53.53,5.29,53.7907519933,132.19,91.8675,5.22,92.0156832081,38.7275,0,38.7275,53.14,5.22,53.3957676225,132.18
2020-06-04 10:30:00,90.5695,4.8100000000000005,90.6971357334,46.6495,0,46.6495,43.92,4.8100000000000005,44.1826040428,132.41,90.2995,4.74,90.423820425,46.6495,0,46.6495,43.65,4.74,43.9066065644,132.41
2020-06-04 11:00:00,88.8515,5.8,89.0406033911,54.3315,0,54.3315,34.52,5.8,35.003862644,132.41,88.6315,5.72,88.8158836709,54.3315,0,54.3315,34.3,5.72,34.7736739503,132.41
2020-06-04 11:30:00,87.5465,6.65,87.7987025089,62.1665,0,62.1665,25.38,6.65,26.2367471307,132.41,87.3965,6.58,87.6438509666,62.1665,0,62.1665,25.23,6.58,26.0739199201,132.41
2020-06-04 12:00:00,84.8555,7.93,85.2252355834,67.4055,0,67.4055,17.45,7.93,19.1673524515,132.24,84.7155,7.84,85.0775031383,67.4055,0,67.4055,17.31,7.84,19.0026761273,132.25
2020-06-04 12:30:00,90.619,7.18,90.9030008361,58.959,0,58.959,31.66,7.18,32.463949236,132.06,90.389,7.09,90.6666389638,58.959,0,58.959,31.43,7.09,32.2197610171,132.06
2020-06-04 13:00:00,92.773,6.36,92.9907475451,52.923,0,52.923,39.85,6.36,40.3543318616,131.93,92.473,6.29,92.6866755742,52.923,0,52.923,39.55,6.29,40.047054823,131.92
2020-06-04 13:30:00,93.681,4.43,93.7856847339,36.861,0,36.861,56.82,4.43,56.9924319537,132.07,93.291,4.37,93.3932951608,36.861,0,36.861,56.43,4.37,56.5989558208,132.07
2020-06-04 14:00:00,87.957,4.04,88.0497328162,45.707,0,45.707,42.25,4.04,42.4427155116,132.57,87.707,3.96,87.7963521395,45.707,0,45.707,42.0,3.96,42.1862726488,132.58
2020-06-04 14:30:00,84.4375,5.06,84.5889768602,53.2775,0,53.2775,31.16,5.06,31.568167511,132.42,84.2375,4.99,84.3851675726,53.2775,0,53.2775,30.96,4.99,31.3595551627,132.42
2020-06-04 15:00:00,84.8735,4.74,85.0057562889,49.0835,0,49.0835,35.79,4.74,36.1025165328,132.52,84.6135,4.68,84.7428273204,49.0835,0,49.0835,35.53,4.68,35.8368985823,132.52
2020-06-04 15:30:00,85.302,4.3,85.4103108764,52.092,0,52.092,33.21,4.3,33.4872229365,132.52,85.072,4.24,85.1775955519,52.092,0,52.092,32.98,4.24,33.2514360592,132.52
2020-06-04 16:00:00,83.1015,3.7800000000000002,83.187425145,55.0215,0,55.0215,28.08,3.7800000000000002,28.3332807843,132.77,82.9215,3.7199999999999998,83.0049008327,55.0215,0,55.0215,27.9,3.7199999999999998,28.1469074678,132.77
2020-06-04 16:30:00,89.4425,3.07,89.495171413,46.5025,0,46.5025,42.94,3.07,43.0496051085,132.77,89.1125,3.01,89.1633206888,46.5025,0,46.5025,42.61,3.01,42.7161819455,132.77
2020-06-04 17:00:00,96.3915,2.5300000000000002,96.4246969,37.5015,0,37.5015,58.89,2.5300000000000002,58.9443211853,132.41,95.9515,2.47,95.9832863172,37.5015,0,37.5015,58.45,2.47,58.5021657719,132.41
2020-06-04 17:30:00,105.486,3.93,105.559182907,23.346,0,23.346,82.14,3.93,82.2339619622,131.72,104.846,3.86,104.917030629,23.346,0,23.346,81.5,3.86,81.5913573854,131.69
2020-06-04 18:00:00,110.742,4.66,110.8400025442,19.542,0,19.542,91.2,4.66,91.3189772172,131.41,110.092,4.59,110.1876425195,19.542,0,19.542,90.55,4.59,90.6662594354,131.39
2020-06-04 18:30:00,110.506,3.25,110.5537811927,21.256,0,21.256,89.25,3.25,89.3091540661,131.73,109.866,3.19,109.9123016591,21.256,0,21.256,88.61,3.19,88.6674021273,131.71
2020-06-04 19:00:00,107.505,2.64,107.537410351,15.655,0,15.655,91.85,2.64,91.8879322871,131.82,106.845,2.5700000000000003,106.8759043237,15.655,0,15.655,91.19,2.5700000000000003,91.2262078572,131.79
2020-06-04 19:30:00,104.5645,2.34,104.59067960510001,10.9245,0,10.9245,93.64,2.34,93.6692329423,132.01,103.9045,2.29,103.9297321283,10.9245,0,10.9245,92.98,2.29,93.0081958754,131.98
2020-06-04 20:00:00,100.167,1.11,100.1731500403,9.377,0,9.377,90.79,1.11,90.7967851854,132.38,99.517,1.06,99.5226451065,9.377,0,9.377,90.14,1.06,90.1462323117,132.34
2020-06-04 20:30:00,96.9025,0.46,96.9035918129,4.5625,0,4.5625,92.34,0.46,92.3411457585,132.08,96.2425,0.41000000000000003,96.2433733108,4.5625,0,4.5625,91.68,0.41000000000000003,91.6809167712,132.06
2020-06-04 21:00:00,93.5865,-0.73,93.5893470554,2.4065,0,2.4065,91.18,-0.73,91.1829221949,131.6,92.9265,-0.75,92.9295265362,2.4065,0,2.4065,90.52,-0.75,90.5231069948,131.58
2020-06-04 21:30:00,92.678,-0.71,92.6807195915,1.488,0,1.488,91.19,-0.71,91.1927639673,131.6,92.028,-0.75,92.0310560843,1.488,0,1.488,90.54,-0.75,90.5431063085,131.58
2020-06-04 22:00:00,90.398,-1.55,90.4112874812,1.428,0,1.428,88.97,-1.55,88.9835007178,131.97,89.768,-1.57,89.7817282302,1.428,0,1.428,88.34,-1.57,88.3539501098,131.96
2020-06-04 22:30:00,85.6035,-3.5700000000000003,85.6779091263,1.7934999999999999,0,1.7934999999999999,83.81,-3.5700000000000003,83.8860000238,132.69,85.0235,-3.58,85.0988363742,1.7934999999999999,0,1.7934999999999999,83.23,-3.58,83.3069582928,132.68
2020-06-04 23:00:00,79.9415,-4.64,80.0760452461,1.8215,0,1.8215,78.12,-4.64,78.2576769397,133.24,79.3915,-4.65,79.5275598283,1.8215,0,1.8215,77.57,-4.65,77.7092491278,133.23
2020-06-04 23:30:00,75.276,-5.42,75.4708723681,1.826,0,1.826,73.45,-5.42,73.6497040048,133.75,74.766,-5.4,74.9607547721,1.826,0,1.826,72.94,-5.4,73.1396171715,133.74
2020-06-05 00:00:00,70.629,-6.91,70.9662154902,1.8290000000000002,0,1.8290000000000002,68.8,-6.91,69.1461358284,134.41,70.139,-6.9,70.477580272,1.8290000000000002,0,1.8290000000000002,68.31,-6.9,68.6576004533,134.38
2020-06-05 00:30:00,68.792,-7.26,69.1740331627,1.822,0,1.822,66.97,-7.26,67.3623670902,134.7,68.312,-7.24,68.6945918104,1.822,0,1.822,66.49,-7.24,66.8830150337,134.68
2020-06-05 01:00:00,66.5115,-7.86,66.9743177065,1.8615,0,1.8615,64.65,-7.86,65.1260477843,135.04,66.0515,-7.85,66.5163374837,1.8615,0,1.8615,64.19,-7.85,64.6682193972,135.04
2020-06-05 01:30:00,66.965,-7.95,67.4352558014,1.845,0,1.845,65.12,-7.95,65.6034823771,133.98,66.515,-7.93,66.9860442555,1.845,0,1.845,64.67,-7.93,65.1543843498,133.99
2020-06-05 02:00:00,65.517,-8.49,66.0647968967,1.837,0,1.837,63.68,-8.49,64.2434627024,134.23,65.057,-8.47,65.6060526857,1.837,0,1.837,63.22,-8.47,63.7848673276,134.23
2020-06-05 02:30:00,64.198,-8.74,64.7902060809,1.838,0,1.838,62.36,-8.74,62.9694942016,134.33,63.758,-8.71,64.3501877542,1.838,0,1.838,61.92,-8.71,62.5295969921,134.33
2020-06-05 03:00:00,62.5215,-9.21,63.1962187338,1.8415,0,1.8415,60.68,-9.21,61.3749663951,134.66,62.0915,-9.18,62.7664462293,1.8415,0,1.8415,60.25,-9.18,60.9453435465,134.66
2020-06-05 03:30:00,62.0115,-9.09,62.6741911176,1.8515000000000001,0,1.8515000000000001,60.16,-9.09,60.8428607151,134.38,61.5815,-9.07,62.2458516068,1.8515000000000001,0,1.8515000000000001,59.73,-9.07,60.414715094900004,134.38
2020-06-05 04:00:00,61.574,-9.22,62.2604680034,1.8439999999999999,0,1.8439999999999999,59.73,-9.22,60.4374163908,134.2,61.154,-9.18,61.8391794577,1.8439999999999999,0,1.8439999999999999,59.31,-9.18,60.0162353035,134.2
2020-06-05 04:30:00,61.9655,-9.04,62.62144034,1.7955,0,1.7955,60.17,-9.04,60.8452997363,134.1,61.5455,-9.02,62.2029659281,1.7955,0,1.7955,59.75,-9.02,60.4270047247,134.1
2020-06-05 05:00:00,61.2605,-9.22,61.9504419698,1.7605,0,1.7605,59.5,-9.22,60.2101187509,134.25,60.8205,-9.19,61.5108878187,1.7605,0,1.7605,59.06,-9.19,59.7707261124,134.25
2020-06-05 05:30:00,61.799,-9.03,62.455242382,1.919,0,1.919,59.88,-9.03,60.5570417045,134.04,61.379,-9.01,62.036777326,1.919,0,1.919,59.46,-9.01,60.1387703566,134.04
2020-06-05 06:00:00,63.4735,-8.71,64.0683174607,3.0435,0,3.0435,60.43,-8.71,61.0544756754,133.81,63.0335,-8.68,63.6283311289,3.0435,0,3.0435,59.99,-8.68,60.6147053115,133.8
2020-06-05 06:30:00,68.7375,-6.5,69.0441446196,5.8975,0,5.8975,62.84,-6.5,63.1752768098,133.35,68.2975,-6.5,68.6061112894,5.8975,0,5.8975,62.4,-6.5,62.7376282625,133.34
2020-06-05 07:00:00,72.747,-4.66,72.8961014664,11.337,0,11.337,61.41,-4.66,61.5865545391,133.24,72.307,-4.67,72.4576507279,11.337,0,11.337,60.97,-4.67,61.1485878823,133.23
2020-06-05 07:30:00,78.215,-2.69,78.2612440803,17.965,0,17.965,60.25,-2.69,60.3100207262,133.46,77.785,-2.7,77.831845828,17.965,0,17.965,59.82,-2.7,59.8809017968,133.45
2020-06-05 08:00:00,81.8715,-0.67,81.8742414453,24.1215,0,24.1215,57.75,-0.67,57.7538864493,133.17,81.4615,-0.71,81.4645940409,24.1215,0,24.1215,57.34,-0.71,57.3443955413,133.15
2020-06-05 08:30:00,88.1555,2.38,88.1876214684,26.7555,0,26.7555,61.4,2.38,61.4461097223,132.47,87.7255,2.32,87.756172149,26.7555,0,26.7555,60.97,2.32,61.0141237747,132.45
2020-06-05 09:00:00,91.716,4.0,91.8031843456,31.646,0,31.646,60.07,4.0,60.2030306546,131.88,91.296,3.95,91.3814101226,31.646,0,31.646,59.65,3.95,59.7806406791,131.86
2020-06-05 09:30:00,90.347,4.32,90.4502228245,37.067,0,37.067,53.28,4.32,53.4548482366,131.95,90.007,4.25,90.1072835513,37.067,0,37.067,52.94,4.25,53.1103200894,131.94
2020-06-05 10:00:00,88.353,5.73,88.5386102726,44.233,0,44.233,44.12,5.73,44.4905304531,132.41,88.023,5.66,88.204785182,44.233,0,44.233,43.79,5.66,44.154271594,132.41
2020-06-05 10:30:00,89.546,6.28,89.7659429628,49.396,0,49.396,40.15,6.28,40.6381704805,132.28,89.276,6.21,89.4917218295,49.396,0,49.396,39.88,6.21,40.3606057933,132.28
2020-06-05 11:00:00,87.2395,6.43,87.4761410914,54.8395,0,54.8395,32.4,6.43,33.0318770281,132.65,87.0595,6.35,87.2907729388,54.8395,0,54.8395,32.22,6.35,32.8397761868,132.64
2020-06-05 11:30:00,84.0775,6.12,84.2999430975,54.5075,0,54.5075,29.57,6.12,30.1966769695,132.57,83.8275,6.05,84.0455368015,54.5075,0,54.5075,29.32,6.05,29.9376836111,132.64
2020-06-05 12:00:00,86.03,7.42,86.349390849,62.53,0,62.53,23.5,7.42,24.6435874012,132.36,85.88,7.33,86.192246171,62.53,0,62.53,23.35,7.33,24.4734836098,132.37
2020-06-05 12:30:00,82.3895,9.5,82.9353947977,79.3695,0,79.3695,3.02,9.5,9.9684702939,132.1,82.4195,9.4,82.9538063036,79.3695,0,79.3695,3.05,9.4,9.8824339107,132.11
2020-06-05 13:00:00,80.6815,8.47,81.1248749907,81.8215,0,81.8215,-1.1400000000000001,8.47,8.5463734999,132.29,80.7015,8.38,81.1354207621,81.8215,0,81.8215,-1.12,8.38,8.4545135874,132.3
2020-06-05 13:30:00,80.5595,4.99,80.7138968224,80.2995,0,80.2995,0.26,4.99,4.996768956,133.11,80.5895,4.93,80.7401536427,80.2995,0,80.2995,0.29,4.93,4.9385220461,133.12
2020-06-05 14:00:00,79.0595,5.13,79.2257624782,82.9595,0,82.9595,-3.9,5.13,6.4441368701,133.21,79.0995,5.07,79.2618180478,82.9595,0,82.9595,-3.86,5.07,6.3721660368,133.21
2020-06-05 14:30:00,77.41,4.58,77.5453705904,81.82,0,81.82,-4.41,4.58,6.3580264233,133.32,77.46,4.51,77.5911831331,81.82,0,81.82,-4.36,4.51,6.2729339228,133.33
2020-06-05 15:00:00,75.229,4.14,75.342830057,80.149,0,80.149,-4.92,4.14,6.430085536,133.75,75.269,4.09,75.380040203,80.149,0,80.149,-4.88,4.09,6.3672992705,133.76
2020-06-05 15:30:00,74.3835,3.29,74.4562231936,76.5535,0,76.5535,-2.17,3.29,3.9411927129,133.84,74.4135,3.24,74.4840021901,76.5535,0,76.5535,-2.14,3.24,3.8829370327,133.84
2020-06-05 16:00:00,74.185,2.77,74.2366966197,74.985,0,74.985,-0.8,2.77,2.8832100166,134.0,74.175,2.73,74.2252216231,74.985,0,74.985,-0.81,2.73,2.847630594,134.0
2020-06-05 16:30:00,76.3645,2.3,76.3991286616,72.9245,0,72.9245,3.44,2.3,4.1380671817,133.92,76.3445,2.25,76.3776484336,72.9245,0,72.9245,3.42,2.25,4.0937635496,133.92
2020-06-05 17:00:00,76.5885,0.99,76.5948982129,65.7085,0,65.7085,10.88,0.99,10.9249485125,133.92,76.4985,0.97,76.5046495466,65.7085,0,65.7085,10.79,0.97,10.833512819,133.92
2020-06-05 17:30:00,78.103,0.09,78.1030518546,57.023,0,57.023,21.08,0.09,21.0801921244,134.02,77.943,0.07,77.9430314332,57.023,0,57.023,20.92,0.07,20.9201171125,134.02
2020-06-05 18:00:00,78.555,-0.14,78.5551247533,45.735,0,45.735,32.82,-0.14,32.8202985971,133.77,78.335,-0.16,78.3351634006,45.735,0,45.735,32.6,-0.16,32.6003926357,133.75
2020-06-05 18:30:00,75.813,-0.9,75.8183419035,34.913,0,34.913,40.9,-0.9,40.9099010021,134.05,75.533,-0.92,75.5386026413,34.913,0,34.913,40.62,-0.92,40.630417177300004,134.03
2020-06-05 19:00:00,72.675,-1.08,72.6830243248,23.615,0,23.615,49.06,-1.08,49.0718860449,133.88,72.345,-1.1,72.3533622232,23.615,0,23.615,48.73,-1.1,48.7424137687,133.86
2020-06-05 19:30:00,69.528,-0.88,69.5335687564,14.658,0,14.658,54.87,-0.88,54.8770562257,133.97,69.168,-0.91,69.1739858907,14.658,0,14.658,54.51,-0.91,54.5175953248,133.95
2020-06-05 20:00:00,66.147,-1.13,66.1566512831,9.267,0,9.267,56.88,-1.13,56.8912234005,133.53,65.777,-1.15,65.7870521379,9.267,0,9.267,56.51,-1.15,56.5217002575,133.5
2020-06-05 20:30:00,63.28,-1.75,63.304193384,4.66,0,4.66,58.62,-1.75,58.6461158134,133.1,62.89,-1.77,62.914902845,4.66,0,4.66,58.23,-1.77,58.2568948709,133.07
2020-06-05 21:00:00,60.3355,-2.77,60.3990518158,3.2455,0,3.2455,57.09,-2.77,57.1571605313,133.36,59.9555,-2.77,60.0194541815,3.2455,0,3.2455,56.71,-2.77,56.7776100237,133.34
2020-06-05 21:30:00,58.575,-3.68,58.6904849614,1.675,0,1.675,56.9,-3.68,57.0188775758,133.03,58.205,-3.69,58.3218494648,1.675,0,1.675,56.53,-3.69,56.6503045005,133.01
2020-06-05 22:00:00,57.4365,-3.85,57.565389187,1.4965,0,1.4965,55.94,-3.85,56.0723291829,133.03,57.0765,-3.85,57.2062002955,1.4965,0,1.4965,55.58,-3.85,55.7131842565,133.01
2020-06-05 22:30:00,55.4625,-4.42,55.6383438489,1.5425,0,1.5425,53.92,-4.42,54.1008576642,132.81,55.1225,-4.41,55.2986266217,1.5425,0,1.5425,53.58,-4.41,53.7611802326,132.8
2020-06-05 23:00:00,52.627,-5.08,52.871613641,1.657,0,1.657,50.97,-5.08,51.2225272707,133.56,52.287,-5.07,52.5322307636,1.657,0,1.657,50.63,-5.07,50.8832172725,133.56
2020-06-05 23:30:00,50.1925,-5.72,50.517377765,1.7125,0,1.7125,48.48,-5.72,48.8162759743,133.48,49.8925,-5.7,50.2170444794,1.7125,0,1.7125,48.18,-5.7,48.516001484,133.48
2020-06-06 00:00:00,47.2585,-6.36,47.684540705,1.7585000000000002,0,1.7585000000000002,45.5,-6.36,45.9423508323,134.45,46.9585,-6.34,47.3845578459,1.7585000000000002,0,1.7585000000000002,45.2,-6.34,45.6424758312,134.44
2020-06-06 00:30:00,46.341,-6.88,46.8489346837,1.7810000000000001,0,1.7810000000000001,44.56,-6.88,45.0880028389,133.97,46.041,-6.87,46.5507312617,1.7810000000000001,0,1.7810000000000001,44.26,-6.87,44.7900044653,133.96
2020-06-06 01:00:00,44.239,-7.34,44.8437812969,1.819,0,1.819,42.42,-7.34,43.0503426235,134.26,43.969,-7.33,44.5757990506,1.819,0,1.819,42.15,-7.33,42.7826062787,134.26
2020-06-06 01:30:00,44.8965,-7.27,45.4812995884,1.7865000000000002,0,1.7865000000000002,43.11,-7.27,43.7187030915,134.57,44.6065,-7.26,45.1934446823,1.7865000000000002,0,1.7865000000000002,42.82,-7.26,43.4310948515,134.57
2020-06-06 02:00:00,44.2165,-7.39,44.829800047,1.7765,0,1.7765,42.44,-7.39,43.0785990951,134.57,43.9365,-7.38,44.5519969502,1.7765,0,1.7765,42.16,-7.38,42.801051389,134.57
2020-06-06 02:30:00,43.032,-7.66,43.7084502585,1.802,0,1.802,41.23,-7.66,41.935527897,134.25,42.762,-7.64,43.4391326341,1.802,0,1.802,40.96,-7.64,41.6664277326,134.25
2020-06-06 03:00:00,41.6995,-7.68,42.4008337212,1.7895,0,1.7895,39.91,-7.68,40.6422255788,134.58,41.4395,-7.66,42.141520621,1.7895,0,1.7895,39.65,-7.66,40.3831412845,134.57
2020-06-06 03:30:00,40.734,-7.83,41.4797258429,1.774,0,1.774,38.96,-7.83,39.7390299328,133.94,40.484,-7.82,41.2323496299,1.774,0,1.774,38.71,-7.82,39.4919801985,133.94
2020-06-06 04:00:00,40.193,-7.86,40.9543263771,1.783,0,1.783,38.41,-7.86,39.2059651074,133.94,39.933,-7.84,40.6953325211,1.783,0,1.783,38.15,-7.84,38.9472476563,133.94
