Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-06 04:30:00,39.972,-8.06,40.7765175561,1.792,0,1.792,38.18,-8.06,39.0214812635,134.18,39.712,-8.04,40.5177065491,1.792,0,1.792,37.92,-8.04,38.7629720223,134.18
2020-06-06 05:00:00,38.9525,-8.26,39.8186496035,1.7925,0,1.7925,37.16,-8.26,38.0669567998,134.42,38.7125,-8.24,39.5797328977,1.7925,0,1.7925,36.92,-8.24,37.8283491577,134.41
2020-06-06 05:30:00,39.048,-8.37,39.9349872167,2.328,0,2.328,36.72,-8.37,37.6618547074,134.42,38.808,-8.35,39.6961378978,2.328,0,2.328,36.48,-8.35,37.4234271547,134.41
2020-06-06 06:00:00,40.057,-8.31,40.9098930456,3.917,0,3.917,36.14,-8.31,37.0830918344,134.42,39.817,-8.29,40.6708444589,3.917,0,3.917,35.9,-8.29,36.8447296095,134.41
2020-06-06 06:30:00,42.86,-7.87,43.5765590656,6.35,0,6.35,36.51,-7.87,37.3485876574,134.02,42.61,-7.86,43.3288783607,6.35,0,6.35,36.26,-7.86,37.1021185379,134.01
2020-06-06 07:00:00,45.5835,-7.59,46.211076294,10.7735,0,10.7735,34.81,-7.59,35.6278570784,134.02,45.3635,-7.5600000000000005,45.9891371114,10.7735,0,10.7735,34.59,-7.5600000000000005,35.4065205859,134.01
2020-06-06 07:30:00,49.407,-6.78,49.8700315721,15.597,0,15.597,33.81,-6.78,34.4831045586,133.56,49.187,-6.77,49.6507187158,15.597,0,15.597,33.59,-6.77,34.2654490705,133.56
2020-06-06 08:00:00,53.5225,-5.78,53.8336921105,21.4725,0,21.4725,32.05,-5.78,32.567021663,133.75,53.3225,-5.78,53.6348525331,21.4725,0,21.4725,31.85,-5.78,32.3702162489,133.73
2020-06-06 08:30:00,57.5895,-4.5,57.7650457478,27.2195,0,27.2195,30.37,-4.5,30.7015781353,134.3,57.3895,-4.51,57.5664382279,27.2195,0,27.2195,30.17,-4.51,30.5052290599,134.3
2020-06-06 09:00:00,59.4905,-3.81,59.6123786663,27.7405,0,27.7405,31.75,-3.81,31.9777829125,133.96,59.2805,-3.8200000000000003,59.4034517537,27.7405,0,27.7405,31.54,-3.8200000000000003,31.7704894517,133.95
2020-06-06 09:30:00,59.8765,-2.91,59.9471713449,21.3865,0,21.3865,38.49,-2.91,38.59984715,133.72,59.6265,-2.92,59.6979555952,21.3865,0,21.3865,38.24,-2.92,38.3513233148,133.7
2020-06-06 10:00:00,59.4945,-2.3,59.5389412927,16.4545,0,16.4545,43.04,-2.3,43.1014106498,133.39,59.2045,-2.33,59.2503309716,16.4545,0,16.4545,42.75,-2.33,42.8134488216,133.37
2020-06-06 10:30:00,61.785,-2.14,61.8220496668,20.955,0,20.955,40.83,-2.14,40.8860428508,133.02,61.535,-2.16,61.5728984619,20.955,0,20.955,40.58,-2.16,40.6374457859,133.01
2020-06-06 11:00:00,65.415,-1.88,65.4420096345,26.695,0,26.695,38.72,-1.88,38.7656136286,132.84,65.165,-1.8900000000000001,65.1924023564,26.695,0,26.695,38.47,-1.8900000000000001,38.5163991048,132.84
2020-06-06 11:30:00,65.5375,-1.74,65.5605941572,22.6775,0,22.6775,42.86,-1.74,42.8953051044,132.92,65.2575,-1.75,65.2809605187,22.6775,0,22.6775,42.58,-1.75,42.6159465459,132.92
2020-06-06 12:00:00,65.8555,-1.57,65.8742117998,20.5755,0,20.5755,45.28,-1.57,45.307210243,132.92,65.5555,-1.5899999999999999,65.5747793,20.5755,0,20.5755,44.98,-1.5899999999999999,45.0080937166,132.92
2020-06-06 12:30:00,67.0615,-1.31,67.0742937514,19.3515,0,19.3515,47.71,-1.31,47.7279813108,132.64,66.7515,-1.33,66.7647485748,19.3515,0,19.3515,47.4,-1.33,47.4186556115,132.63
2020-06-06 13:00:00,67.0945,-1.4100000000000001,67.109314035,17.8845,0,17.8845,49.21,-1.4100000000000001,49.2301960183,132.64,66.7645,-1.43,66.7798125203,17.8845,0,17.8845,48.88,-1.43,48.9009130794,132.56
2020-06-06 13:30:00,66.9295,-1.9100000000000001,66.9567477574,19.0095,0,19.0095,47.92,-1.9100000000000001,47.9580493765,132.64,66.6195,-1.92,66.6471618319,19.0095,0,19.0095,47.61,-1.92,47.648698828,132.56
2020-06-06 14:00:00,68.502,-2.14,68.5354186097,26.932,0,26.932,41.57,-2.14,41.6250465465,133.18,68.262,-2.15,68.2958501228,26.932,0,26.932,41.33,-2.15,41.3858840669,133.16
2020-06-06 14:30:00,66.9365,-2.58,66.9862032978,24.2865,0,24.2865,42.65,-2.58,42.7279639112,133.18,66.6465,-2.59,66.6968069869,24.2865,0,24.2865,42.36,-2.59,42.439105787,133.16
2020-06-06 15:00:00,65.759,-2.67,65.8131824257,23.259,0,23.259,42.5,-2.67,42.5837868208,133.47,65.479,-2.68,65.533822115,23.259,0,23.259,42.22,-2.68,42.3049737029,133.46
2020-06-06 15:30:00,63.6275,-3.17,63.7064177007,18.1175,0,18.1175,45.51,-3.17,45.6202696178,133.75,63.3275,-3.17,63.4067910894,18.1175,0,18.1175,45.21,-3.17,45.3209995477,133.73
2020-06-06 16:00:00,63.517,-3.03,63.5892301337,19.067,0,19.067,44.45,-3.03,44.5531525259,133.83,63.217,-3.04,63.290052054,19.067,0,19.067,44.15,-3.04,44.2545376205,133.82
2020-06-06 16:30:00,65.176,-2.94,65.2422759873,19.736,0,19.736,45.44,-2.94,45.535010706,133.72,64.876,-2.95,64.9430356235,19.736,0,19.736,45.14,-2.95,45.2362918463,133.71
2020-06-06 17:00:00,68.5465,-2.35,68.5867710441,20.2465,0,20.2465,48.3,-2.35,48.3571349441,133.37,68.2265,-2.36,68.2673047824,20.2465,0,20.2465,47.98,-2.36,48.0380057871,133.35
2020-06-06 17:30:00,71.9275,-1.69,71.9473512803,22.0775,0,22.0775,49.85,-1.69,49.8786387144,132.86,71.5775,-1.71,71.5979231979,22.0775,0,22.0775,49.5,-1.71,49.5295275568,132.85
2020-06-06 18:00:00,73.931,-1.23,73.9412311299,20.581,0,20.581,53.35,-1.23,53.3641771229,132.34,73.571,-1.25,73.5816182277,20.581,0,20.581,52.99,-1.25,53.0047412974,132.32
2020-06-06 18:30:00,74.0305,-1.31,74.0420895859,17.8905,0,17.8905,56.14,-1.31,56.1552820312,132.13,73.6605,-1.32,73.672326285,17.8905,0,17.8905,55.77,-1.32,55.7856191146,132.11
2020-06-06 19:00:00,71.2405,-2.06,71.270277397,16.0105,0,16.0105,55.23,-2.06,55.2684041745,132.13,70.8705,-2.08,70.9010167082,16.0105,0,16.0105,54.86,-2.08,54.8994171189,132.11
2020-06-06 19:30:00,68.5815,-2.8,68.6386344725,14.7715,0,14.7715,53.81,-2.8,53.8827996674,132.13,68.2315,-2.81,68.2893380569,14.7715,0,14.7715,53.46,-2.81,53.5337996036,132.11
2020-06-06 20:00:00,65.4265,-3.31,65.5101747994,12.6265,0,12.6265,52.8,-3.31,52.9036492125,132.49,65.0865,-3.32,65.1711200015,12.6265,0,12.6265,52.46,-3.32,52.5649502996,132.47
2020-06-06 20:30:00,61.459,-4.07,61.593616398099996,8.909,0,8.909,52.55,-4.07,52.7073751955,132.49,61.119,-4.08,61.2550288629,8.909,0,8.909,52.21,-4.08,52.3691750938,132.47
2020-06-06 21:00:00,57.3355,-4.31,57.4972665459,2.6255,0,2.6255,54.71,-4.31,54.8795061931,132.81,56.9655,-4.31,57.1283142605,2.6255,0,2.6255,54.34,-4.31,54.5106567563,132.8
2020-06-06 21:30:00,56.245,-4.62,56.4344258853,1.525,0,1.525,54.72,-4.62,54.9146865602,132.81,55.895,-4.61,56.0847851471,1.525,0,1.525,54.37,-4.61,54.565089572,132.8
2020-06-06 22:00:00,55.6815,-4.74,55.8828868461,1.5015,0,1.5015,54.18,-4.74,54.3869469634,132.81,55.3315,-4.74,55.5341560866,1.5015,0,1.5015,53.83,-4.74,54.0382873526,132.8
2020-06-06 22:30:00,53.824,-5.04,54.0594540853,1.524,0,1.524,52.3,-5.04,52.5422839245,133.08,53.474,-5.04,53.7109884102,1.524,0,1.524,51.95,-5.04,52.1939086484,133.07
2020-06-06 23:00:00,51.126,-5.69,51.4416560387,1.536,0,1.536,49.59,-5.69,49.9153703783,133.46,50.826,-5.68,51.1423960721,1.536,0,1.536,49.29,-5.68,49.6161919135,133.45
2020-06-06 23:30:00,48.287,-6.59,48.7346126382,1.697,0,1.697,46.59,-6.59,47.0537586171,133.7,47.987,-6.57,48.4346680488,1.697,0,1.697,46.29,-6.57,46.7539196218,133.7
2020-06-07 00:00:00,45.3205,-7.23,45.8935792922,1.7405,0,1.7405,43.58,-7.23,44.175664115000004,134.3,45.0305,-7.21,45.6040571687,1.7405,0,1.7405,43.29,-7.21,43.8863099383,134.3
2020-06-07 00:30:00,44.044,-7.84,44.7363335109,1.754,0,1.754,42.29,-7.84,43.0105766062,134.14,43.774,-7.82,44.4670155958,1.754,0,1.754,42.02,-7.82,42.741464645,134.14
2020-06-07 01:00:00,42.4765,-8.03,43.228855551,1.7965,0,1.7965,40.68,-8.03,41.4649647293,134.31,42.2165,-8.01,42.9696750308,1.7965,0,1.7965,40.42,-8.01,41.2060250449,134.3
2020-06-07 01:30:00,43.5065,-8.01,44.2377174168,1.7865000000000002,0,1.7865000000000002,41.72,-8.01,42.4819785321,134.1,43.2265,-7.99,43.9587352212,1.7865000000000002,0,1.7865000000000002,41.44,-7.99,42.2032427664,134.09
2020-06-07 02:00:00,42.92,-8.22,43.7000549199,1.79,0,1.79,41.13,-8.22,41.9433582346,134.2,42.65,-8.21,43.4330127898,1.79,0,1.79,40.86,-8.21,41.6766565358,134.19
2020-06-07 02:30:00,42.257,-8.4,43.0838026293,1.767,0,1.767,40.49,-8.4,41.3521474654,134.49,41.987,-8.37,42.813141312,1.767,0,1.767,40.22,-8.37,41.0816905689,134.49
2020-06-07 03:00:00,40.9495,-8.4,41.8021715973,1.7695,0,1.7695,39.18,-8.4,40.070343148,135.15,40.6895,-8.39,41.5454872429,1.7695,0,1.7695,38.92,-8.39,39.8140490279,135.13
2020-06-07 03:30:00,40.2555,-8.58,41.1597094286,1.7855,0,1.7855,38.47,-8.58,39.4151912338,135.15,40.0055,-8.56,40.9110453331,1.7855,0,1.7855,38.22,-8.56,39.1668482265,135.13
2020-06-07 04:00:00,39.78,-8.77,40.7352586834,1.76,0,1.76,38.02,-8.77,39.018371314,135.4,39.52,-8.74,40.4749058059,1.76,0,1.76,37.76,-8.74,38.758292016,135.37
2020-06-07 04:30:00,39.452,-8.79,40.4193567984,1.802,0,1.802,37.65,-8.79,38.6624701746,135.32,39.212,-8.76,40.1785831507,1.802,0,1.802,37.41,-8.76,38.4219429493,135.37
2020-06-07 05:00:00,38.77,-8.92,39.7829021063,1.83,0,1.83,36.94,-8.92,38.0017104878,135.42,38.52,-8.9,39.5347998604,1.83,0,1.83,36.69,-8.9,37.7540209779,135.37
2020-06-07 05:30:00,38.8175,-8.9,39.8247197887,1.9875,0,1.9875,36.83,-8.9,37.8900897333,135.42,38.5775,-8.86,39.5818532443,1.9875,0,1.9875,36.59,-8.86,37.6474129257,135.37
2020-06-07 06:00:00,39.511,-8.95,40.5119935451,3.161,0,3.161,36.35,-8.95,37.4356113881,135.56,39.271,-8.92,40.2713029464,3.161,0,3.161,36.11,-8.92,37.195409663,135.54
2020-06-07 06:30:00,41.787,-8.87,42.7180321293,5.677,0,5.677,36.11,-8.87,37.1834506199,135.67,41.557,-8.85,42.4889014803,5.677,0,5.677,35.88,-8.85,36.9553365564,135.64
2020-06-07 07:00:00,43.5905,-8.67,44.4443538624,9.900500000000001,0,9.900500000000001,33.69,-8.67,34.7877133482,135.48,43.3605,-8.64,44.2129230005,9.900500000000001,0,9.900500000000001,33.46,-8.64,34.557505697,135.45
2020-06-07 07:30:00,47.988,-7.98,48.6469787757,17.688,0,17.688,30.3,-7.98,31.3332156026,135.33,47.798,-7.96,48.456273113,17.688,0,17.688,30.11,-7.96,31.1444007809,135.31
2020-06-07 08:00:00,52.4795,-7.09,52.9562651652,25.9595,0,25.9595,26.52,-7.09,27.4513843002,134.83,52.3195,-7.07,52.795027988,25.9595,0,25.9595,26.36,-7.07,27.2916562341,134.8
2020-06-07 08:30:00,56.6975,-6.24,57.0398466535,35.1575,0,35.1575,21.54,-6.24,22.4256371147,134.83,56.5675,-6.22,56.9084392358,35.1575,0,35.1575,21.41,-6.22,22.2952124906,134.8
2020-06-07 09:00:00,62.0365,-5.09,62.2449631075,45.6465,0,45.6465,16.39,-5.09,17.162173522,134.14,61.9265,-5.09,62.1353321569,45.6465,0,45.6465,16.28,-5.09,17.0571539244,134.11
2020-06-07 09:30:00,66.002,-3.79,66.1107260889,52.832,0,52.832,13.17,-3.79,13.7044883159,133.87,65.922,-3.79,66.0308578166,52.832,0,52.832,13.09,-3.79,13.6276263524,133.86
2020-06-07 10:00:00,70.425,-2.4,70.4658827022,60.635,0,60.635,9.79,-2.4,10.0798859121,133.26,70.375,-2.41,70.4162532729,60.635,0,60.635,9.74,-2.41,10.0337281207,133.26
2020-06-07 10:30:00,72.8175,-1.28,72.828749174,66.0175,0,66.0175,6.8,-1.28,6.9194219411999995,132.58,72.7875,-1.31,72.7992874708,66.0175,0,66.0175,6.77,-1.31,6.8955782934,132.58
2020-06-07 11:00:00,73.992,-0.76,73.9959030217,69.472,0,69.472,4.52,-0.76,4.5834484834,132.19,73.962,-0.79,73.9662189381,69.472,0,69.472,4.49,-0.79,4.5589691817,132.17
2020-06-07 11:30:00,75.929,0.32,75.9296743112,74.929,0,74.929,1.0,0.32,1.0499523799,131.84,75.939,0.28,75.939516202,74.929,0,74.929,1.01,0.28,1.0480935073,131.82
2020-06-07 12:00:00,76.599,0.19,76.5992356424,75.259,0,75.259,1.34,0.19,1.3534031181000001,132.22,76.599,0.16,76.5991671038,75.259,0,75.259,1.34,0.16,1.3495184326,132.21
2020-06-07 12:30:00,79.752,0.46,79.7533266015,79.902,0,79.902,-0.15,0.46,0.4838388161,131.85,79.762,0.41000000000000003,79.763053753,79.902,0,79.902,-0.14,0.41000000000000003,0.4332435804,131.84
2020-06-07 13:00:00,79.7175,0.45,79.7187701,80.3175,0,80.3175,-0.6000000000000001,0.45,0.75,131.92,79.7275,0.42,79.7286062606,80.3175,0,80.3175,-0.59,0.42,0.7242237223,131.92
2020-06-07 13:30:00,76.904,-0.07,76.9040318579,79.244,0,79.244,-2.34,-0.07,2.3410467744,132.14,76.914,-0.1,76.9140650076,79.244,0,79.244,-2.33,-0.1,2.3321449355,132.13
2020-06-07 14:00:00,74.1125,-0.38,74.1134741882,77.0725,0,77.0725,-2.96,-0.38,2.9842922109,132.4,74.1525,-0.41000000000000003,74.1536334663,77.0725,0,77.0725,-2.92,-0.41000000000000003,2.948643756,132.38
2020-06-07 14:30:00,73.5385,-0.07,73.5385333159,81.4085,0,81.4085,-7.87,-0.07,7.8703113026,132.4,73.5985,-0.12,73.598597828,81.4085,0,81.4085,-7.8100000000000005,-0.12,7.8109218406,132.38
2020-06-07 15:00:00,72.7165,-0.85,72.7214677537,78.8865,0,78.8865,-6.17,-0.85,6.2282742393,132.73,72.7665,-0.88,72.7718209354,78.8865,0,78.8865,-6.12,-0.88,6.1829442825,132.73
2020-06-07 15:30:00,73.673,-0.52,73.6748351135,79.493,0,79.493,-5.82,-0.52,5.8431840635,132.73,73.713,-0.54,73.7149779149,79.493,0,79.493,-5.78,-0.54,5.8051701095,132.73
2020-06-07 16:00:00,76.7295,-0.18,76.729711131,79.5195,0,79.5195,-2.79,-0.18,2.7958004221,132.88,76.7695,-0.22,76.7698152287,79.5195,0,79.5195,-2.75,-0.22,2.7587859649,132.87
2020-06-07 16:30:00,77.718,-0.75,77.7216187685,70.668,0,70.668,7.05,-0.75,7.0897813789,132.88,77.668,-0.78,77.6719165722,70.668,0,70.668,7.0,-0.78,7.0433230793,132.87
2020-06-07 17:00:00,76.435,-2.04,76.4622182846,58.225,0,58.225,18.21,-2.04,18.3239106088,132.52,76.315,-2.07,76.3430686114,58.225,0,58.225,18.09,-2.07,18.2080476713,132.49
2020-06-07 17:30:00,76.844,-1.9500000000000002,76.8687377027,45.934,0,45.934,30.91,-1.9500000000000002,30.9714481418,132.14,76.614,-1.97,76.6393234313,45.934,0,45.934,30.68,-1.97,30.7431829842,132.1
2020-06-07 18:00:00,76.744,-1.7000000000000002,76.7628265243,36.434,0,36.434,40.31,-1.7000000000000002,40.3458312593,131.79,76.484,-1.73,76.5035630281,36.434,0,36.434,40.05,-1.73,40.087347131,131.75
2020-06-07 18:30:00,74.793,-2.51,74.8351050577,32.673,0,32.673,42.12,-2.51,42.1947212338,131.79,74.513,-2.5300000000000002,74.5559391933,32.673,0,32.673,41.84,-2.5300000000000002,41.9164227958,131.75
2020-06-07 19:00:00,69.7785,-3.2,69.8518364988,24.6285,0,24.6285,45.15,-3.2,45.2632577263,132.25,69.4785,-3.22,69.5530758648,24.6285,0,24.6285,44.85,-3.22,44.9654411743,132.22
2020-06-07 19:30:00,65.5675,-3.63,65.6679065926,19.4675,0,19.4675,46.1,-3.63,46.2426956394,132.44,65.2575,-3.65,65.3594966799,19.4675,0,19.4675,45.79,-3.65,45.93524355,132.4
2020-06-07 20:00:00,61.428,-4.29,61.577619993,13.388,0,13.388,48.04,-4.29,48.2311693825,131.95,61.108,-4.3,61.2591027032,13.388,0,13.388,47.72,-4.3,47.9133426093,131.92
2020-06-07 20:30:00,58.8505,-4.74,59.0410784984,9.5205,0,9.5205,49.33,-4.74,49.5572043199,131.67,58.5305,-4.74,58.722117045,9.5205,0,9.5205,49.01,-4.74,49.2386809328,131.62
2020-06-07 21:00:00,55.567,-4.88,55.7808738637,3.057,0,3.057,52.51,-4.88,52.7362730955,131.67,55.207,-4.88,55.4222631169,3.057,0,3.057,52.15,-4.88,52.3778283246,131.62
2020-06-07 21:30:00,54.735,-4.78,54.9433219327,1.665,0,1.665,53.07,-4.78,53.2848318004,131.32,54.395,-4.78,54.6046190812,1.665,0,1.665,52.73,-4.78,52.9462113848,131.28
2020-06-07 22:00:00,54.3335,-4.99,54.5621601685,1.5434999999999999,0,1.5434999999999999,52.79,-4.99,53.025316595,131.32,53.9835,-5.0,54.214557752,1.5434999999999999,0,1.5434999999999999,52.44,-5.0,52.6778283531,131.28
2020-06-07 22:30:00,52.8005,-5.3,53.0658345854,1.5505,0,1.5505,51.25,-5.3,51.5233199629,131.64,52.4705,-5.3,52.7374949182,1.5505,0,1.5505,50.92,-5.3,51.195081795,131.61
2020-06-07 23:00:00,49.452,-5.95,49.8086619375,1.5819999999999999,0,1.5819999999999999,47.87,-5.95,48.2383602541,132.34,49.152,-5.94,49.5096223375,1.5819999999999999,0,1.5819999999999999,47.57,-5.94,47.9394253199,132.32
2020-06-07 23:30:00,45.8985,-6.5,46.3564699071,1.6285,0,1.6285,44.27,-6.5,44.7446410199,132.2,45.6085,-6.48,46.0665352751,1.6285,0,1.6285,43.98,-6.48,44.4548175117,132.18
2020-06-08 00:00:00,43.0475,-6.78,43.5781557234,1.6875,0,1.6875,41.36,-6.78,41.9120269135,133.56,42.7975,-6.77,43.3296538903,1.6875,0,1.6875,41.11,-6.77,41.6637132287,133.55
2020-06-08 00:30:00,41.6315,-7.11,42.2342739046,1.7015,0,1.7015,39.93,-7.11,40.5580694807,133.98,41.3615,-7.09,41.964768345,1.7015,0,1.7015,39.66,-7.09,40.288754014,133.96
2020-06-08 01:00:00,40.4975,-7.06,41.108285129,1.7375,0,1.7375,38.76,-7.06,39.3977308991,134.26,40.2475,-7.04,40.8585713927,1.7375,0,1.7375,38.51,-7.04,39.1482017467,134.23
2020-06-08 01:30:00,41.5565,-7.0,42.1419350796,1.6764999999999999,0,1.6764999999999999,39.88,-7.0,40.4896826364,134.26,41.2965,-6.98,41.8822314622,1.6764999999999999,0,1.6764999999999999,39.62,-6.98,40.2301478993,134.23
2020-06-08 02:00:00,40.998,-7.2,41.6254249708,1.698,0,1.698,39.3,-7.2,39.9540986633,134.38,40.738,-7.19,41.3676291803,1.698,0,1.698,39.04,-7.19,39.6965703808,134.36
2020-06-08 02:30:00,40.2245,-7.53,40.9232366786,1.7045,0,1.7045,38.52,-7.53,39.2490929832,134.6,39.9745,-7.5,40.671988521,1.7045,0,1.7045,38.27,-7.5,38.9979858454,134.58
2020-06-08 03:00:00,38.7955,-8.02,39.6157950854,1.6755,0,1.6755,37.12,-8.02,37.9765032619,134.96,38.5555,-8.01,39.3787592523,1.6755,0,1.6755,36.88,-8.01,37.7398264437,134.93
2020-06-08 03:30:00,38.3155,-7.91,39.1234666185,1.6755,0,1.6755,36.64,-7.91,37.4840992956,134.96,38.0755,-7.89,38.8843901875,1.6755,0,1.6755,36.4,-7.89,37.2452963473,134.93
2020-06-08 04:00:00,38.0255,-7.83,38.8232861856,1.6355,0,1.6355,36.39,-7.83,37.2228558818,134.96,37.7855,-7.82,38.5862204712,1.6355,0,1.6355,36.15,-7.82,36.9861447031,134.93
2020-06-08 04:30:00,38.422,-7.77,39.1997829586,1.612,0,1.612,36.81,-7.77,37.6211243851,134.96,38.182,-7.76,38.9625810747,1.612,0,1.612,36.57,-7.76,37.384254707,134.93
2020-06-08 05:00:00,38.128,-7.74,38.9056806135,1.528,0,1.528,36.6,-7.74,37.409458697,134.96,37.888,-7.73,38.6685071344,1.528,0,1.528,36.36,-7.73,37.1726041595,135.01
2020-06-08 05:30:00,38.791,-7.77,39.5615290529,1.701,0,1.701,37.09,-7.77,37.8951316134,134.68,38.541,-7.76,39.3144538433,1.701,0,1.701,36.84,-7.76,37.6484156373,134.66
2020-06-08 06:00:00,40.8175,-7.23,41.4528793481,3.5575,0,3.5575,37.26,-7.23,37.9549799104,134.49,40.5775,-7.22,41.2148262916,3.5575,0,3.5575,37.02,-7.22,37.7174866607,134.47
2020-06-08 06:30:00,45.8945,-5.92,46.2747396562,6.7145,0,6.7145,39.18,-5.92,39.6247246047,133.3,45.6245,-5.91,46.0056855209,6.7145,0,6.7145,38.91,-5.91,39.3562726894,133.26
2020-06-08 07:00:00,50.576,-4.34,50.7618693115,10.666,0,10.666,39.91,-4.34,40.1452824128,133.04,50.316,-4.36,50.5045488644,10.666,0,10.666,39.65,-4.36,39.8889972298,133.0
2020-06-08 07:30:00,57.8295,-2.66,57.8906440649,18.0595,0,18.0595,39.77,-2.66,39.858857234,132.74,57.5695,-2.68,57.6318464935,18.0595,0,18.0595,39.51,-2.68,39.6007891336,132.71
2020-06-08 08:00:00,63.6885,-1.09,63.6978267467,27.1385,0,27.1385,36.55,-1.09,36.5662494659,133.27,63.4485,-1.11,63.4582087066,27.1385,0,27.1385,36.31,-1.11,36.3269624384,133.25
2020-06-08 08:30:00,69.4425,0.13,69.4426216833,40.5925,0,40.5925,28.85,0.13,28.8502928928,132.84,69.2725,0.11,69.2725873362,40.5925,0,40.5925,28.68,0.11,28.6802109476,132.8
2020-06-08 09:00:00,74.053,1.55,74.0692197137,53.593,0,53.593,20.46,1.55,20.5186281218,132.66,73.943,1.51,73.95841635,53.593,0,53.593,20.35,1.51,20.4059452121,132.64
2020-06-08 09:30:00,77.0595,2.5,77.1000424141,64.2695,0,64.2695,12.79,2.5,13.0320412829,131.78,77.0095,2.47,77.0491011645,64.2695,0,64.2695,12.74,2.47,12.9772300588,131.75
2020-06-08 10:00:00,78.4935,3.56,78.57418877879999,70.7235,0,70.7235,7.77,3.56,8.5467245188,131.55,78.4735,3.52,78.5524067247,70.7235,0,70.7235,7.75,3.52,8.5119269264,131.54
2020-06-08 10:30:00,78.3275,4.0,78.4295687624,73.1775,0,73.1775,5.15,4.0,6.5209278481,132.33,78.3075,3.95,78.4070599898,73.1775,0,73.1775,5.13,3.95,6.4745192872,132.33
2020-06-08 11:00:00,77.7555,3.69,77.8430079085,72.3855,0,72.3855,5.37,3.69,6.5155966726,132.11,77.7455,3.65,77.8311330397,72.3855,0,72.3855,5.36,3.65,6.4847590549,132.11
2020-06-08 11:30:00,76.443,3.7199999999999998,76.5334609762,72.183,0,72.183,4.26,3.7199999999999998,5.6556166773,132.0,76.453,3.68,76.5415155912,72.183,0,72.183,4.27,3.68,5.6369583997,131.98
2020-06-08 12:00:00,76.9345,4.16,77.0468876091,75.1145,0,75.1145,1.82,4.16,4.5407047911,132.0,76.9545,4.12,77.0647096293,75.1145,0,75.1145,1.8399999999999999,4.12,4.5122056691,131.98
2020-06-08 12:30:00,77.5555,4.35,77.6773974863,74.8955,0,74.8955,2.66,4.35,5.0988331999,132.0,77.5555,4.31,77.6751677195,74.8955,0,74.8955,2.66,4.31,5.0647507342,131.98
2020-06-08 13:00:00,78.78,4.13,78.8881822582,76.55,0,76.55,2.23,4.13,4.6935913755000005,132.12,78.79,4.09,78.8960848205,76.55,0,76.55,2.24,4.09,4.6632284954,132.11
2020-06-08 13:30:00,76.9705,3.61,77.0551099555,74.6605,0,74.6605,2.31,3.61,4.2858138084,132.41,76.9805,3.5700000000000003,77.0632355942,74.6605,0,74.6605,2.32,3.5700000000000003,4.2576167042,132.4
2020-06-08 14:00:00,76.098,3.87,76.196341802,75.468,0,75.468,0.63,3.87,3.9209437639,132.41,76.128,3.8200000000000003,76.2237809611,75.468,0,75.468,0.66,3.8200000000000003,3.8765964453,132.4
2020-06-08 14:30:00,76.6475,3.88,76.745642588,77.3175,0,77.3175,-0.67,3.88,3.9374230151000003,132.47,76.6775,3.84,76.7735931571,77.3175,0,77.3175,-0.64,3.84,3.8929680194,132.44
2020-06-08 15:00:00,75.955,3.7199999999999998,76.0460414815,77.145,0,77.145,-1.19,3.7199999999999998,3.9057009614,132.47,75.975,3.67,76.0635886939,77.145,0,77.145,-1.17,3.67,3.8519865005,132.44
2020-06-08 15:30:00,75.0165,3.21,75.085147481,73.1465,0,73.1465,1.87,3.21,3.7149697172,132.47,75.0165,3.18,75.0838709195,73.1465,0,73.1465,1.87,3.18,3.6890784757,132.44
2020-06-08 16:00:00,77.2195,3.07,77.280502588,74.9495,0,74.9495,2.27,3.07,3.818088527,132.27,77.2095,3.02,77.2685401069,74.9495,0,74.9495,2.26,3.02,3.7720021209,132.24
2020-06-08 16:30:00,78.597,2.61,78.6403236832,69.987,0,69.987,8.61,2.61,8.9968994659,132.02,78.547,2.58,78.5893606603,69.987,0,69.987,8.56,2.58,8.9403579347,132.0
2020-06-08 17:00:00,79.504,1.37,79.5158029325,63.434,0,63.434,16.07,1.37,16.128291912,132.2,79.404,1.33,79.4151378265,63.434,0,63.434,15.97,1.33,16.0252862689,132.18
2020-06-08 17:30:00,81.5405,0.47000000000000003,81.5418545304,58.8205,0,58.8205,22.72,0.47000000000000003,22.7248608357,131.89,81.3905,0.44,81.3916893193,58.8205,0,58.8205,22.57,0.44,22.5742884716,131.86
2020-06-08 18:00:00,80.6825,0.43,80.6836458413,48.6325,0,48.6325,32.05,0.43,32.0528844256,131.77,80.4825,0.4,80.4834939988,48.6325,0,48.6325,31.85,0.4,31.8525116749,131.74
2020-06-08 18:30:00,78.204,-0.05,78.2040159838,38.304,0,38.304,39.9,-0.05,39.9000313283,131.9,77.944,-0.05,77.9440160372,38.304,0,38.304,39.64,-0.05,39.6400315338,131.87
2020-06-08 19:00:00,73.5125,-0.66,73.5154627017,27.8925,0,27.8925,45.62,-0.66,45.624773972,132.13,73.2325,-0.6900000000000001,73.2357505338,27.8925,0,27.8925,45.34,-0.6900000000000001,45.3452500269,132.11
2020-06-08 19:30:00,69.1285,-0.91,69.1344893107,18.5785,0,18.5785,50.55,-0.91,50.5581902366,132.13,68.7985,-0.9400000000000001,68.804921352,18.5785,0,18.5785,50.22,-0.9400000000000001,50.2287965215,132.11
2020-06-08 20:00:00,65.277,-1.4100000000000001,65.2922264056,13.007,0,13.007,52.27,-1.4100000000000001,52.2890141426,132.83,64.947,-1.42,64.9625215721,13.007,0,13.007,51.94,-1.42,51.959407233,132.81
2020-06-08 20:30:00,62.451,-2.06,62.4849661999,9.721,0,9.721,52.73,-2.06,52.7702236114,133.03,62.141,-2.08,62.1758014102,9.721,0,9.721,52.42,-2.08,52.4612504617,132.99
2020-06-08 21:00:00,60.272,-2.5300000000000002,60.3250767426,6.922,0,6.922,53.35,-2.5300000000000002,53.4099560007,132.96,59.932,-2.54,59.9858001864,6.922,0,6.922,53.01,-2.54,53.0708177815,132.99
2020-06-08 21:30:00,59.3415,-2.91,59.4128077291,6.1215,0,6.1215,53.22,-2.91,53.2994981215,132.66,59.0215,-2.92,59.0936871607,6.1215,0,6.1215,52.9,-2.92,52.9805284987,132.63
2020-06-08 22:00:00,56.955,-2.86,57.0267623577,1.675,0,1.675,55.28,-2.86,55.3539339162,132.66,56.585,-2.88,56.6582441045,1.675,0,1.675,54.91,-2.88,54.9854753549,132.63
2020-06-08 22:30:00,54.946,-3.19,55.038523018,1.486,0,1.486,53.46,-3.19,53.5550903276,133.1,54.626,-3.19,54.7190641002,1.486,0,1.486,53.14,-3.19,53.2356619194,133.07
2020-06-08 23:00:00,51.087,-3.93,51.237939742,1.5070000000000001,0,1.5070000000000001,49.58,-3.93,49.7355134687,133.92,50.787,-3.93,50.9388286968,1.5070000000000001,0,1.5070000000000001,49.28,-3.93,49.4364571951,133.87
2020-06-08 23:30:00,47.512,-4.39,47.7143819409,1.552,0,1.552,45.96,-4.39,46.1691856112,133.92,47.242,-4.39,47.445533657,1.552,0,1.552,45.69,-4.39,45.9004161201,133.95
2020-06-09 00:00:00,44.354,-5.01,44.6360551124,1.624,0,1.624,42.73,-5.01,43.0227033088,134.28,44.094,-5.0,44.3765798141,1.624,0,1.624,42.47,-5.0,42.7633125471,134.27
2020-06-09 00:30:00,43.128,-5.46,43.4722438344,1.718,0,1.718,41.41,-5.46,41.7684055238,134.5,42.868,-5.45,43.213052704,1.718,0,1.718,41.15,-5.45,41.5093362992,134.49
2020-06-09 01:00:00,41.7575,-5.71,42.146090047,1.7575,0,1.7575,40.0,-5.71,40.4054959133,134.72,41.5175,-5.69,41.9055951664,1.7575,0,1.7575,39.76,-5.69,40.1650806049,134.7
2020-06-09 01:30:00,42.339,-5.76,42.7290126378,1.729,0,1.729,40.61,-5.76,41.0164564535,134.63,42.089,-5.74,42.478600742,1.729,0,1.729,40.36,-5.74,40.7661280967,134.6
2020-06-09 02:00:00,41.257,-5.98,41.6881331916,1.7570000000000001,0,1.7570000000000001,39.5,-5.98,39.950098873499996,134.63,41.007,-5.97,41.4392923323,1.7570000000000001,0,1.7570000000000001,39.25,-5.97,39.7014281859,134.6
2020-06-09 02:30:00,40.657,-6.29,41.140682408,1.7570000000000001,0,1.7570000000000001,38.9,-6.29,39.4052547257,134.96,40.417,-6.27,40.9004497408,1.7570000000000001,0,1.7570000000000001,38.66,-6.27,39.165143942,134.94
2020-06-09 03:00:00,39.54,-6.48,40.0674681007,1.72,0,1.72,37.82,-6.48,38.3711193478,135.26,39.31,-6.47,39.8388880367,1.72,0,1.72,37.59,-6.47,38.1427450507,135.25
2020-06-09 03:30:00,39.0125,-6.66,39.5768967486,1.6925,0,1.6925,37.32,-6.66,37.909603005,135.45,38.7825,-6.66,39.3501957587,1.6925,0,1.6925,37.09,-6.66,37.6832018279,135.42
2020-06-09 04:00:00,38.8435,-6.64,39.4069421835,1.6735,0,1.6735,37.17,-6.64,37.7584229014,135.53,38.6135,-6.62,39.1768653959,1.6735,0,1.6735,36.94,-6.62,37.5284958398,135.5
2020-06-09 04:30:00,38.9035,-6.7,39.4762246453,1.6535000000000002,0,1.6535000000000002,37.25,-6.7,37.8477542266,135.53,38.6635,-6.69,39.2380215129,1.6535000000000002,0,1.6535000000000002,37.01,-6.69,37.6097886195,135.5
2020-06-09 05:00:00,38.4985,-6.68,39.0737367326,1.5785,0,1.5785,36.92,-6.68,37.5194456249,135.64,38.2785,-6.67,38.8552758612,1.5785,0,1.5785,36.7,-6.67,37.30119167,135.62
2020-06-09 05:30:00,39.6495,-6.65,40.2033002408,1.9495,0,1.9495,37.7,-6.65,38.2820127475,135.41,39.4195,-6.63,39.9731645013,1.9495,0,1.9495,37.47,-6.63,38.0520406812,135.38
2020-06-09 06:00:00,41.3765,-6.27,41.8488667977,3.3465,0,3.3465,38.03,-6.27,38.5434015105,135.11,41.1465,-6.26,41.6199719155,3.3465,0,3.3465,37.8,-6.26,38.3148482967,135.09
2020-06-09 06:30:00,45.6335,-5.21,45.9299512546,5.3735,0,5.3735,40.26,-5.21,40.5957103645,134.17,45.3735,-5.2,45.6704992555,5.3735,0,5.3735,40.0,-5.2,40.3365838911,134.15
2020-06-09 07:00:00,49.8875,-4.09,50.0548774472,9.5875,0,9.5875,40.3,-4.09,40.5070129731,133.62,49.6375,-4.1,49.806539794,9.5875,0,9.5875,40.05,-4.1,40.2593156921,133.61
2020-06-09 07:30:00,57.035,-2.58,57.0933238216,17.985,0,17.985,39.05,-2.58,39.1351363866,132.73,56.795,-2.59,56.8540247036,17.985,0,17.985,38.81,-2.59,38.8963263047,132.71
2020-06-09 08:00:00,64.03,-0.8200000000000001,64.0352504485,29.69,0,29.69,34.34,-0.8200000000000001,34.3497889368,132.33,63.83,-0.84,63.8355269423,29.69,0,29.69,34.14,-0.84,34.1503323556,132.31
2020-06-09 08:30:00,70.6605,0.5700000000000001,70.662798984,43.9905,0,43.9905,26.67,0.5700000000000001,26.6760904182,131.77,70.5205,0.55,70.5226447338,43.9905,0,43.9905,26.53,0.55,26.5357004807,131.76
2020-06-09 09:00:00,75.5755,1.65,75.5935096437,56.0555,0,56.0555,19.52,1.65,19.5896120431,132.41,75.4755,1.62,75.4928837722,56.0555,0,56.0555,19.42,1.62,19.487452373300002,132.4
2020-06-09 09:30:00,78.1395,2.8,78.1896505955,65.2595,0,65.2595,12.88,2.8,13.1808345715,132.23,78.0995,2.76,78.148253341,65.2595,0,65.2595,12.84,2.76,13.1332859559,132.22
2020-06-09 10:00:00,80.135,3.93,80.2313101289,74.485,0,74.485,5.65,3.93,6.882397838,132.41,80.125,3.88,80.218888206,74.485,0,74.485,5.64,3.88,6.8457285953,132.41
2020-06-09 10:30:00,80.28,4.49,80.4054631229,78.14,0,78.14,2.14,4.49,4.9739018889,132.28,80.3,4.44,80.4226560118,78.14,0,78.14,2.16,4.44,4.9375297467,132.27
2020-06-09 11:00:00,80.743,5.21,80.9109148941,81.203,0,81.203,-0.46,5.21,5.2302676796,131.88,80.763,5.15,80.9270329927,81.203,0,81.203,-0.44,5.15,5.1687619407,131.87
2020-06-09 11:30:00,78.8415,4.93,78.9954873537,75.8715,0,75.8715,2.9699999999999998,4.93,5.7555017157,131.62,78.8315,4.88,78.9824017883,75.8715,0,75.8715,2.96,4.88,5.7075388742,131.62
2020-06-09 12:00:00,75.9015,4.78,76.0518645547,72.6215,0,72.6215,3.2800000000000002,4.78,5.7971372245,131.62,75.8815,4.72,76.0281555889,72.6215,0,72.6215,3.26,4.72,5.7363751621,131.62
2020-06-09 12:30:00,76.074,4.45,76.2040417301,70.004,0,70.004,6.07,4.45,7.5264467048,131.48,76.054,4.39,76.180594747,70.004,0,70.004,6.05,4.39,7.4749314378000005,131.47
2020-06-09 13:00:00,76.234,4.3,76.355175044,70.924,0,70.924,5.31,4.3,6.8327227369,131.62,76.194,4.25,76.3124376232,70.924,0,70.924,5.27,4.25,6.7701846356,131.61
2020-06-09 13:30:00,75.119,3.88,75.2191369334,72.619,0,72.619,2.5,3.88,4.6156689656,132.22,75.129,3.83,75.2265614062,72.619,0,72.619,2.51,3.83,4.5791920685,132.2
2020-06-09 14:00:00,74.4645,4.07,74.5756438809,73.0645,0,73.0645,1.4,4.07,4.3040562264,132.22,74.4645,4.02,74.5729318201,73.0645,0,73.0645,1.4,4.02,4.2568063146,132.2
2020-06-09 14:30:00,70.771,3.77,70.8713435812,64.401,0,64.401,6.37,3.77,7.4020132397000005,132.35,70.721,3.7199999999999998,70.8187704002,64.401,0,64.401,6.32,3.7199999999999998,7.333539391,132.34
2020-06-09 15:00:00,70.762,3.7800000000000002,70.8628890464,65.632,0,65.632,5.13,3.7800000000000002,6.3722288095,132.5,70.732,3.7199999999999998,70.8297552163,65.632,0,65.632,5.1,3.7199999999999998,6.3125589106,132.49
2020-06-09 15:30:00,70.3005,2.88,70.3594677371,62.6605,0,62.6605,7.64,2.88,8.1648025083,132.5,70.2505,2.83,70.3074793336,62.6605,0,62.6605,7.59,2.83,8.1004320872,132.49
2020-06-09 16:00:00,71.601,2.66,71.650392888,61.871,0,61.871,9.73,2.66,10.0870461484,132.5,71.521,2.62,71.5689726138,61.871,0,61.871,9.65,2.62,9.9993449785,132.49
2020-06-09 16:30:00,69.3235,0.92,69.3296044432,43.4935,0,43.4935,25.83,0.92,25.8463788566,132.5,69.1535,0.88,69.1590989115,43.4935,0,43.4935,25.66,0.88,25.6750851995,132.49
2020-06-09 17:00:00,70.51,0.5700000000000001,70.5123038909,38.45,0,38.45,32.06,0.5700000000000001,32.0650666614,132.5,70.29,0.54,70.2920742332,38.45,0,38.45,31.84,0.54,31.8445788165,132.49
2020-06-09 17:30:00,72.7765,0.89,72.7819418005,29.3665,0,29.3665,43.41,0.89,43.4191225153,132.14,72.4865,0.84,72.4913669498,29.3665,0,29.3665,43.12,0.84,43.1281810421,132.13
2020-06-09 18:00:00,71.522,1.02,71.5292729168,26.942,0,26.942,44.58,1.02,44.591667383,132.33,71.252,0.98,71.2587391412,26.942,0,26.942,44.31,0.98,44.3208359578,132.3
2020-06-09 18:30:00,70.767,0.30000000000000004,70.7676358868,26.507,0,26.507,44.26,0.30000000000000004,44.2610167077,132.48,70.477,0.25,70.4774434057,26.507,0,26.507,43.97,0.25,43.9707107061,132.45
2020-06-09 19:00:00,66.995,-0.08,66.9950477647,17.285,0,17.285,49.71,-0.08,49.7100643733,132.38,66.685,-0.11,66.685090725,17.285,0,17.285,49.4,-0.11,49.4001224695,132.37
2020-06-09 19:30:00,63.8095,-0.48,63.8113053483,11.9495,0,11.9495,51.86,-0.48,51.8622213176,132.14,63.4895,-0.52,63.4916294503,11.9495,0,11.9495,51.54,-0.52,51.5426231385,132.11
2020-06-09 20:00:00,61.2325,-1.35,61.247379995,12.6825,0,12.6825,48.55,-1.35,48.5687656833,132.6,60.9425,-1.3599999999999999,60.9576730712,12.6825,0,12.6825,48.26,-1.3599999999999999,48.2791590648,132.59
2020-06-09 20:30:00,56.9865,-2.07,57.024083353,7.2165,0,7.2165,49.77,-2.07,49.8130284163,132.93,56.6565,-2.09,56.6950358696,7.2165,0,7.2165,49.44,-2.09,49.4841560502,132.9
2020-06-09 21:00:00,53.6745,-2.99,53.7577161927,4.1845,0,4.1845,49.49,-2.99,49.5802400156,133.62,53.3845,-3.02,53.4698535649,4.1845,0,4.1845,49.2,-3.02,49.2925998503,133.58
2020-06-09 21:30:00,52.928,-3.08,53.0175403428,1.8679999999999999,0,1.8679999999999999,51.06,-3.08,51.1528102845,133.85,52.598,-3.09,52.6886866794,1.8679999999999999,0,1.8679999999999999,50.73,-3.09,50.8240199118,133.81
2020-06-09 22:00:00,51.688,-3.34,51.7958004475,1.6680000000000001,0,1.6680000000000001,50.02,-3.34,50.1313873736,134.01,51.378,-3.35,51.4870991997,1.6680000000000001,0,1.6680000000000001,49.71,-3.35,49.8227518309,134.0
2020-06-09 22:30:00,49.8855,-3.94,50.0408504149,1.6855,0,1.6855,48.2,-3.94,48.3607650891,134.17,49.5855,-3.95,49.7425804543,1.6855,0,1.6855,47.9,-3.95,48.0625894017,134.14
2020-06-09 23:00:00,46.005,-4.77,46.2516261876,1.685,0,1.685,44.32,-4.77,44.5759497936,134.72,45.735,-4.77,45.9830743318,1.685,0,1.685,44.05,-4.77,44.3075095215,134.7
2020-06-09 23:30:00,44.157,-5.64,44.5157303546,1.697,0,1.697,42.46,-5.64,42.8329452641,135.47,43.887,-5.63,44.2466458503,1.697,0,1.697,42.19,-5.63,42.5639871253,135.43
2020-06-10 00:00:00,43.689,-6.3,44.1408962415,1.7189999999999999,0,1.7189999999999999,41.97,-6.3,42.4402038167,135.84,43.439,-6.31,43.8949065496,1.7189999999999999,0,1.7189999999999999,41.72,-6.31,42.1944842367,135.81
2020-06-10 00:30:00,42.0385,-6.72,42.5722196068,1.7085,0,1.7085,40.33,-6.72,40.8860281759,136.3,41.7785,-6.71,42.3139121596,1.7085,0,1.7085,40.07,-6.71,40.6279337402,136.29
2020-06-10 01:00:00,40.8765,-6.69,41.4203374232,1.7465000000000002,0,1.7465000000000002,39.13,-6.69,39.6977707183,135.94,40.6165,-6.68,41.1621485378,1.7465000000000002,0,1.7465000000000002,38.87,-6.68,39.4398187116,135.9
2020-06-10 01:30:00,41.795,-6.55,42.3051359175,1.745,0,1.745,40.05,-6.55,40.5820773248,136.18,41.545,-6.54,42.0566121436,1.745,0,1.745,39.8,-6.54,40.3337526149,136.16
2020-06-10 02:00:00,41.112,-6.5,41.6226686314,1.802,0,1.802,39.31,-6.5,39.8437711569,136.07,40.852,-6.49,41.3643083346,1.802,0,1.802,39.05,-6.49,39.5856362839,136.04
2020-06-10 02:30:00,40.119,-6.94,40.7148346552,1.849,0,1.849,38.27,-6.94,38.8941705144,136.51,39.889,-6.93,40.4865066535,1.849,0,1.849,38.04,-6.93,38.6660897945,136.48
2020-06-10 03:00:00,39.2525,-6.89,39.8526141708,1.8525,0,1.8525,37.4,-6.89,38.0293583958,136.71,39.0125,-6.88,39.6145119401,1.8525,0,1.8525,37.16,-6.88,37.7915334434,136.68
2020-06-10 03:30:00,38.9235,-6.98,39.5443959652,1.8435000000000001,0,1.8435000000000001,37.08,-6.98,37.7312443474,136.9,38.6835,-6.99,39.3099640327,1.8435000000000001,0,1.8435000000000001,36.84,-6.99,37.4972759011,136.88
2020-06-10 04:00:00,38.432,-7.13,39.0877925189,1.842,0,1.842,36.59,-7.13,37.278210794,137.05,38.202,-7.13,38.8616739732,1.842,0,1.842,36.36,-7.13,37.0524830477,137.01
2020-06-10 04:30:00,38.224,-7.3,38.9148323394,1.814,0,1.814,36.41,-7.3,37.1345943831,136.96,37.984,-7.29,38.6772330448,1.814,0,1.814,36.17,-7.29,36.8973305267,136.93
2020-06-10 05:00:00,38.408,-7.22,39.0807224089,1.778,0,1.778,36.63,-7.22,37.3347733353,136.87,38.178,-7.21,38.8528478236,1.778,0,1.778,36.4,-7.21,37.1071974151,136.84
2020-06-10 05:30:00,39.688,-7.11,40.319839335,1.8780000000000001,0,1.8780000000000001,37.81,-7.11,38.4726942129,136.87,39.428,-7.12,40.0657158179,1.8780000000000001,0,1.8780000000000001,37.55,-7.12,38.2190646144,136.84
2020-06-10 06:00:00,41.2465,-6.71,41.7887288901,2.5165,0,2.5165,38.73,-6.71,39.3069586715,136.87,40.9965,-6.71,41.5419921555,2.5165,0,2.5165,38.48,-6.71,39.0606515563,136.84
2020-06-10 06:30:00,45.898,-5.43,46.2180841663,3.318,0,3.318,42.58,-5.43,42.9248331389,135.57,45.618,-5.44,45.941218138,3.318,0,3.318,42.3,-5.44,42.6483715985,135.52
2020-06-10 07:00:00,48.5685,-4.1,48.7412473399,5.0185,0,5.0185,43.55,-4.1,43.7425707978,135.11,48.2985,-4.12,48.4739053744,5.0185,0,5.0185,43.28,-4.12,43.4756575568,135.06
2020-06-10 07:30:00,50.4435,-2.23,50.4927677222,7.4435,0,7.4435,43.0,-2.23,43.057785591,133.94,50.1635,-2.25,50.2139346422,7.4435,0,7.4435,42.72,-2.25,42.7792110727,133.91
2020-06-10 08:00:00,54.8105,-0.5,54.8127805375,9.1005,0,9.1005,45.71,-0.5,45.7127345496,132.76,54.5205,-0.53,54.5230760344,9.1005,0,9.1005,45.42,-0.53,45.4230921449,132.74
2020-06-10 08:30:00,58.2205,1.3,58.2350119795,10.3305,0,10.3305,47.89,1.3,47.9076413529,132.17,57.9105,1.26,57.9242057369,10.3305,0,10.3305,47.58,1.26,47.5966805565,132.14
2020-06-10 09:00:00,61.5475,2.21,61.5871647038,13.0475,0,13.0475,48.5,2.21,48.5503254366,132.03,61.2575,2.17,61.2959232433,13.0475,0,13.0475,48.21,2.17,48.2588126667,132.01
2020-06-10 09:30:00,63.0565,2.13,63.0924646234,17.6965,0,17.6965,45.36,2.13,45.4099823827,132.03,62.7865,2.08,62.8209438185,17.6965,0,17.6965,45.09,2.08,45.1379496654,132.01
2020-06-10 10:00:00,64.48,2.07,64.5132180255,23.16,0,23.16,41.32,2.07,41.3718177024,132.03,64.21,2.02,64.2417660093,23.16,0,23.16,41.05,2.02,41.099670315,132.01
2020-06-10 10:30:00,63.9545,1.8399999999999999,63.9809633426,22.4645,0,22.4645,41.49,1.8399999999999999,41.5307801516,132.13,63.6945,1.81,63.7202121014,22.4645,0,22.4645,41.23,1.81,41.2697104424,132.12
2020-06-10 11:00:00,65.518,2.23,65.5559396546,28.228,0,28.228,37.29,2.23,37.356619226,132.43,65.288,2.18,65.3243855233,28.228,0,28.228,37.06,2.18,37.1240622777,132.39
2020-06-10 11:30:00,69.24,2.68,69.2918465622,34.34,0,34.34,34.9,2.68,35.0027484635,132.52,69.02,2.63,69.0700897639,34.34,0,34.34,34.68,2.63,34.7795816536,132.52
2020-06-10 12:00:00,71.954,2.68,72.003892367,38.054,0,38.054,33.9,2.68,34.0057700986,132.52,71.754,2.63,71.8021825295,38.054,0,38.054,33.7,2.63,33.8024688447,132.52
2020-06-10 12:30:00,73.6195,2.24,73.6535700442,44.1395,0,44.1395,29.48,2.24,29.5649792829,132.6,73.4495,2.2,73.4824404212,44.1395,0,44.1395,29.31,2.2,29.3924497108,132.59
2020-06-10 13:00:00,73.6105,2.31,73.6467365893,49.7105,0,49.7105,23.9,2.31,24.011374388,132.6,73.4805,2.27,73.5155546823,49.7105,0,49.7105,23.77,2.27,23.8781448191,132.59
2020-06-10 13:30:00,73.3035,2.19,73.3362066939,57.0935,0,57.0935,16.21,2.19,16.357267498,132.81,73.2135,2.13,73.2444774864,57.0935,0,57.0935,16.12,2.13,16.2601137757,132.81
2020-06-10 14:00:00,71.223,2.2,71.2569696872,52.653,0,52.653,18.57,2.2,18.6998636359,132.81,71.103,2.17,71.1361055231,52.653,0,52.653,18.45,2.17,18.5771741662,132.81
2020-06-10 14:30:00,67.34,1.54,67.3576068458,38.31,0,38.31,29.03,1.54,29.0708187019,133.04,67.13,1.5,67.1467564369,38.31,0,38.31,28.82,1.5,28.859008992,133.03
2020-06-10 15:00:00,66.362,1.78,66.3858678033,35.392,0,35.392,30.97,1.78,31.0211105539,133.15,66.172,1.72,66.1943500912,35.392,0,35.392,30.78,1.72,30.8280197223,133.15
2020-06-10 15:30:00,64.7905,1.53,64.8085626306,29.6505,0,29.6505,35.14,1.53,35.1732924248,133.15,64.5605,1.49,64.5776916609,29.6505,0,29.6505,34.91,1.49,34.9417830112,133.15
2020-06-10 16:00:00,65.556,1.3,65.5688884762,26.756,0,26.756,38.8,1.3,38.8217722419,133.24,65.286,1.26,65.2981576769,26.756,0,26.756,38.53,1.26,38.5505966231,133.15
2020-06-10 16:30:00,66.9065,0.96,66.9133868688,24.7365,0,24.7365,42.17,0.96,42.1809257841,133.13,66.6365,0.92,66.6428505712,24.7365,0,24.7365,41.9,0.92,41.9100990216,133.15
2020-06-10 17:00:00,69.1725,0.97,69.1793007788,21.5725,0,21.5725,47.6,0.97,47.6098823775,132.84,68.8525,0.93,68.8587805312,21.5725,0,21.5725,47.28,0.93,47.289145689,132.81
2020-06-10 17:30:00,72.1205,1.62,72.1386922549,17.1805,0,17.1805,54.94,1.62,54.963879048,132.64,71.7605,1.57,71.7776724354,17.1805,0,17.1805,54.58,1.57,54.6025759466,132.58
2020-06-10 18:00:00,73.832,1.8399999999999999,73.8549241689,15.872,0,15.872,57.96,1.8399999999999999,57.9891989943,132.33,73.462,1.79,73.4838046375,15.872,0,15.872,57.59,1.79,57.6178114822,132.31
2020-06-10 18:30:00,73.4485,1.34,73.4607225138,13.0985,0,13.0985,60.35,1.34,60.3648747203,132.2,73.0585,1.3,73.0700651584,13.0985,0,13.0985,59.96,1.3,59.9740910727,132.19
2020-06-10 19:00:00,71.295,0.44,71.296357726,12.705,0,12.705,58.59,0.44,58.5916521358,132.54,70.925,0.39,70.9260722513,12.705,0,12.705,58.22,0.39,58.2213062375,132.52
2020-06-10 19:30:00,68.0355,-0.03,68.0355066142,10.0455,0,10.0455,57.99,-0.03,57.99000776,132.54,67.6655,-0.06,67.6655266014,10.0455,0,10.0455,57.62,-0.06,57.6200312391,132.52
2020-06-10 20:00:00,64.852,-0.75,64.8563366526,8.212,0,8.212,56.64,-0.75,56.6449653544,132.32,64.492,-0.78,64.4967166916,8.212,0,8.212,56.28,-0.78,56.2854048577,132.3
2020-06-10 20:30:00,59.8655,-1.18,59.8771282732,2.2455,0,2.2455,57.62,-1.18,57.6320813436,132.22,59.4955,-1.2,59.5076005251,2.2455,0,2.2455,57.25,-1.2,57.2625750382,132.18
2020-06-10 21:00:00,59.224,-2.21,59.2652197836,1.534,0,1.534,57.69,-2.21,57.7323150411,132.43,58.854,-2.22,58.8958548287,1.534,0,1.534,57.32,-2.22,57.3629741209,132.41
2020-06-10 21:30:00,59.3235,-2.4,59.3720275235,1.4335,0,1.4335,57.89,-2.4,57.9397281664,132.62,58.9535,-2.42,59.0031487486,1.4335,0,1.4335,57.52,-2.42,57.5708850028,132.58
2020-06-10 22:00:00,57.182,-2.93,57.2570172468,1.412,0,1.412,55.77,-2.93,55.8469139702,132.82,56.842,-2.95,56.9184984342,1.412,0,1.412,55.43,-2.95,55.5084444026,132.8
2020-06-10 22:30:00,54.341,-3.27,54.439298131,1.441,0,1.441,52.9,-3.27,53.0009707458,133.59,54.001,-3.2800000000000002,54.1005212637,1.441,0,1.441,52.56,-3.2800000000000002,52.6622445401,133.58
2020-06-10 23:00:00,50.541,-3.51,50.6627356249,1.431,0,1.431,49.11,-3.51,49.2352739405,133.89,50.231,-3.52,50.3541831529,1.431,0,1.431,48.8,-3.52,48.9267861197,133.86
2020-06-10 23:30:00,45.645,-4.01,45.8208044997,1.405,0,1.405,44.24,-4.01,44.421365355,134.29,45.375,-4.01,45.5518465597,1.405,0,1.405,43.97,-4.01,44.1524744493,134.28
2020-06-11 00:00:00,42.8815,-4.5600000000000005,43.1232726292,1.4115,0,1.4115,41.47,-4.5600000000000005,41.7199532598,133.45,42.6315,-4.55,42.873620004,1.4115,0,1.4115,41.22,-4.55,41.4703617057,133.45
2020-06-11 00:30:00,41.3985,-4.92,41.68983332,1.4085,0,1.4085,39.99,-4.92,40.2915189587,133.32,41.1385,-4.91,41.4304752839,1.4085,0,1.4085,39.73,-4.91,40.0322494996,133.3
2020-06-11 01:00:00,40.084,-5.13,40.4109385687,1.404,0,1.404,38.68,-5.13,39.018704489,133.73,39.844,-5.11,40.1703427419,1.404,0,1.404,38.44,-5.11,38.7781600904,133.71
2020-06-11 01:30:00,41.3375,-5.09,41.6496939515,1.3675,0,1.3675,39.97,-5.09,40.2927909185,133.73,41.0775,-5.09,41.3916550315,1.3675,0,1.3675,39.71,-5.09,40.034887286,133.71
2020-06-11 02:00:00,40.73,-5.3,41.0733843261,1.37,0,1.37,39.36,-5.3,39.7152313351,133.95,40.47,-5.29,40.8142744637,1.37,0,1.37,39.1,-5.29,39.4562301798,133.93
2020-06-11 02:30:00,40.0325,-5.5600000000000005,40.4167620703,1.3625,0,1.3625,38.67,-5.5600000000000005,39.0676656584,134.1,39.7925,-5.54,40.1762947053,1.3625,0,1.3625,38.43,-5.54,38.827264905,134.09
2020-06-11 03:00:00,38.8785,-5.93,39.3281408441,1.3785,0,1.3785,37.5,-5.93,37.9659702892,134.45,38.6385,-5.93,39.0909015277,1.3785,0,1.3785,37.26,-5.93,37.7289345198,134.44
2020-06-11 03:30:00,38.4895,-5.97,38.9497433913,1.4095,0,1.4095,37.08,-5.97,37.5575198862,134.25,38.2495,-5.96,38.7110559175,1.4095,0,1.4095,36.84,-5.96,37.3189924837,134.24
2020-06-11 04:00:00,38.008,-5.99,38.4771122097,1.428,0,1.428,36.58,-5.99,37.0671889951,134.47,37.768,-6.0,38.2416242333,1.428,0,1.428,36.34,-6.0,36.8319915291,134.45
2020-06-11 04:30:00,38.0945,-6.33,38.6168335088,1.4245,0,1.4245,36.67,-6.33,37.2123339768,134.16,37.8445,-6.31,38.366942545,1.4245,0,1.4245,36.42,-6.31,36.9625824314,134.14
2020-06-11 05:00:00,37.9755,-6.08,38.4591341589,1.4055,0,1.4055,36.57,-6.08,37.07197459,134.16,37.7455,-6.08,38.2320437624,1.4055,0,1.4055,36.34,-6.08,36.8451082235,134.14
2020-06-11 05:30:00,38.674,-5.98,39.1336003455,1.944,0,1.944,36.73,-5.98,37.2136171314,134.43,38.424,-5.97,38.8850186576,1.944,0,1.944,36.48,-5.97,36.9652715396,134.4
2020-06-11 06:00:00,40.6265,-5.69,41.0230252694,3.9165,0,3.9165,36.71,-5.69,37.1483539339,134.16,40.3965,-5.69,40.7952609043,3.9165,0,3.9165,36.48,-5.69,36.921084762,134.15
2020-06-11 06:30:00,44.659,-4.67,44.9025075135,6.609,0,6.609,38.05,-4.67,38.3355109526,133.56,44.409,-4.69,44.6559669137,6.609,0,6.609,37.8,-4.69,38.089842478,133.53
2020-06-11 07:00:00,48.3345,-2.91,48.4220196837,9.3645,0,9.3645,38.97,-2.91,39.0784979241,133.29,48.0745,-2.92,48.1630973905,9.3645,0,9.3645,38.71,-2.92,38.8199755281,133.27
2020-06-11 07:30:00,53.6405,-1.92,53.6748510967,13.3305,0,13.3305,40.31,-1.92,40.3556997214,133.05,53.3705,-1.9500000000000002,53.4061117312,13.3305,0,13.3305,40.04,-1.9500000000000002,40.0874556439,133.04
2020-06-11 08:00:00,57.9235,-0.5700000000000001,57.9263044933,15.5635,0,15.5635,42.36,-0.5700000000000001,42.3638348123,132.59,57.6435,-0.59,57.646519342,15.5635,0,15.5635,42.08,-0.59,42.0841359659,132.58
2020-06-11 08:30:00,62.772,0.5,62.7739913021,21.352,0,21.352,41.42,0.5,41.4230177558,132.8,62.512,0.46,62.5136924521,21.352,0,21.352,41.16,0.46,41.1625703765,132.8
2020-06-11 09:00:00,65.024,1.65,65.0449312091,23.114,0,23.114,41.91,1.65,41.9424677386,132.48,64.754,1.6,64.7737641025,23.114,0,23.114,41.64,1.6,41.6707283354,132.47
2020-06-11 09:30:00,66.875,2.05,66.9064131829,28.815,0,28.815,38.06,2.05,38.1151688964,132.33,66.645,2.01,66.6753037113,28.815,0,28.815,37.83,2.01,37.8833604634,132.3
2020-06-11 10:00:00,68.695,2.38,68.7362162546,36.045,0,36.045,32.65,2.38,32.7366293317,132.14,68.475,2.34,68.5149708093,36.045,0,36.045,32.43,2.34,32.5143122332,132.11
2020-06-11 10:30:00,67.5245,2.48,67.5700266409,35.6845,0,35.6845,31.84,2.48,31.9364368708,132.14,67.3145,2.43,67.3583462553,35.6845,0,35.6845,31.63,2.43,31.723206017,132.11
2020-06-11 11:00:00,65.906,2.61,65.9576601768,28.796,0,28.796,37.11,2.61,37.2016693174,131.86,65.656,2.55,65.7055008047,28.796,0,28.796,36.86,2.55,36.9481000865,131.84
2020-06-11 11:30:00,67.517,2.39,67.5592879551,33.287,0,33.287,34.23,2.39,34.3133356,131.95,67.307,2.35,67.3480122127,33.287,0,33.287,34.02,2.35,34.1010688982,131.94
2020-06-11 12:00:00,70.4125,3.15,70.4829245722,47.5725,0,47.5725,22.84,3.15,23.0561943954,131.95,70.2825,3.09,70.3503937889,47.5725,0,47.5725,22.71,3.09,22.9192539146,131.94
2020-06-11 12:30:00,71.436,3.84,71.5391340177,50.076,0,50.076,21.36,3.84,21.7024238278,131.78,71.276,3.7800000000000002,71.3761625194,50.076,0,50.076,21.2,3.7800000000000002,21.534353949,131.77
2020-06-11 13:00:00,71.9215,3.94,72.0293395933,52.5615,0,52.5615,19.36,3.94,19.756851976,131.9,71.8015,3.88,71.9062570452,52.5615,0,52.5615,19.24,3.88,19.6273278874,131.9
2020-06-11 13:30:00,70.5755,2.98,70.6383861668,51.6055,0,51.6055,18.97,2.98,19.2026378396,132.35,70.4455,2.93,70.5064065901,51.6055,0,51.6055,18.84,2.93,19.0664758149,132.35
2020-06-11 14:00:00,67.407,3.05,67.4759671957,48.427,0,48.427,18.98,3.05,19.223498641,132.23,67.267,3.0,67.3338643552,48.427,0,48.427,18.84,3.0,19.0773583077,132.22
2020-06-11 14:30:00,67.9645,2.7800000000000002,68.021332391,46.4145,0,46.4145,21.55,2.7800000000000002,21.728573354,132.23,67.8245,2.7199999999999998,67.8790188516,46.4145,0,46.4145,21.41,2.7199999999999998,21.5820874801,132.22
2020-06-11 15:00:00,65.39,2.49,65.4373914517,32.62,0,32.62,32.77,2.49,32.8644640912,132.45,65.17,2.45,65.2160363714,32.62,0,32.62,32.55,2.45,32.6420740763,132.44
2020-06-11 15:30:00,63.8095,1.65,63.8308294655,21.8795,0,21.8795,41.93,1.65,41.9624522639,132.62,63.4995,1.6,63.5196544406,21.8795,0,21.8795,41.62,1.6,41.6507430906,132.6
2020-06-11 16:00:00,64.5185,1.28,64.5311958842,17.7285,0,17.7285,46.79,1.28,46.8075047402,132.45,64.1985,1.24,64.210474241,17.7285,0,17.7285,46.47,1.24,46.486541063,132.44
2020-06-11 16:30:00,68.0495,0.93,68.0558546361,20.0495,0,20.0495,48.0,0.93,48.0090085296,132.45,67.7295,0.9,67.7354794052,20.0495,0,20.0495,47.68,0.9,47.688493371,132.44
2020-06-11 17:00:00,72.646,1.0,72.6528823654,20.716,0,20.716,51.93,1.0,51.9396274534,132.24,72.286,0.96,72.2923743973,20.716,0,20.716,51.57,0.96,51.5789346536,132.21
2020-06-11 17:30:00,75.1385,1.16,75.1474535979,19.0485,0,19.0485,56.09,1.16,56.1019937257,132.24,74.7585,1.12,74.7668892107,19.0485,0,19.0485,55.71,1.12,55.7212571646,132.21
2020-06-11 18:00:00,75.098,1.51,75.1131792963,17.008,0,17.008,58.09,1.51,58.1096222669,131.9,74.688,1.46,74.702268667,17.008,0,17.008,57.68,1.46,57.6984748499,131.86
2020-06-11 18:30:00,74.4775,0.9500000000000001,74.4835586304,16.6375,0,16.6375,57.84,0.9500000000000001,57.8478011682,132.16,74.0975,0.91,74.1030876971,16.6375,0,16.6375,57.46,0.91,57.4672054306,132.14
