Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-11 19:00:00,73.024,-0.37,73.024937357,17.694,0,17.694,55.33,-0.37,55.3312371089,132.38,72.644,-0.4,72.6451012526,17.694,0,17.694,54.95,-0.4,54.9514558497,132.34
2020-06-11 19:30:00,69.4425,-1.32,69.4550444982,15.5925,0,15.5925,53.85,-1.32,53.8661758435,132.77,69.0725,-1.35,69.0856914002,15.5925,0,15.5925,53.48,-1.35,53.4970363665,132.74
2020-06-11 20:00:00,65.8335,-1.9500000000000002,65.8623733421,13.1835,0,13.1835,52.65,-1.9500000000000002,52.6860987358,132.98,65.4735,-1.97,65.5031304767,13.1835,0,13.1835,52.29,-1.97,52.3270962313,132.95
2020-06-11 20:30:00,62.54,-2.58,62.5931945183,10.83,0,10.83,51.71,-2.58,51.7743227865,133.3,62.19,-2.6,62.2443258458,10.83,0,10.83,51.36,-2.6,51.4257678601,133.26
2020-06-11 21:00:00,59.944,-2.89,60.0136254196,9.224,0,9.224,50.72,-2.89,50.8022686501,133.3,59.604,-2.91,59.6749940595,9.224,0,9.224,50.38,-2.91,50.4639722971,133.26
2020-06-11 21:30:00,58.9295,-3.41,59.0280786597,8.8795,0,8.8795,50.05,-3.41,50.1660303393,133.15,58.5895,-3.43,58.6898152174,8.8795,0,8.8795,49.71,-3.43,49.8281948298,133.12
2020-06-11 22:00:00,57.1865,-4.02,57.3276214599,8.9365,0,8.9365,48.25,-4.02,48.4171756714,133.62,56.8665,-4.03,57.0091196411,8.9365,0,8.9365,47.93,-4.03,48.0991247322,133.58
2020-06-11 22:30:00,52.279,-4.16,52.4442507907,2.069,0,2.069,50.21,-4.16,50.3820374737,133.22,51.929,-4.17,52.0961605207,2.069,0,2.069,49.86,-4.17,50.03407339,133.19
2020-06-11 23:00:00,48.328,-4.74,48.5598927511,1.5979999999999999,0,1.5979999999999999,46.73,-4.74,46.9697828396,134.15,48.018,-4.74,48.2513826123,1.5979999999999999,0,1.5979999999999999,46.42,-4.74,46.6613758906,134.12
2020-06-11 23:30:00,44.9295,-5.34,45.2457243311,1.5895000000000001,0,1.5895000000000001,43.34,-5.34,43.6677363737,134.68,44.6295,-5.35,44.9490241301,1.5895000000000001,0,1.5895000000000001,43.04,-5.35,43.3712358597,134.65
2020-06-12 00:00:00,42.0475,-5.8,42.4456388366,1.6075,0,1.6075,40.44,-5.8,40.8538076561,134.84,41.7775,-5.8100000000000005,42.1795638461,1.6075,0,1.6075,40.17,-5.8100000000000005,40.5879908347,134.81
2020-06-12 00:30:00,41.0455,-5.83,41.4574718266,1.6255000000000002,0,1.6255000000000002,39.42,-5.83,39.8487804079,134.96,40.7855,-5.83,41.2000717263,1.6255000000000002,0,1.6255000000000002,39.16,-5.83,39.5915963305,134.94
2020-06-12 01:00:00,39.7165,-6.08,40.1791833198,1.6465,0,1.6465,38.07,-6.08,38.5524486901,135.31,39.4565,-6.07,39.9206749974,1.6465,0,1.6465,37.81,-6.07,38.2941379326,135.31
2020-06-12 01:30:00,40.7615,-6.26,41.2393923603,1.6715,0,1.6715,39.09,-6.26,39.5880752247,135.31,40.4815,-6.27,40.964188534,1.6715,0,1.6715,38.81,-6.27,39.3132166071,135.31
2020-06-12 02:00:00,40.1235,-6.37,40.6260033999,1.6435,0,1.6435,38.48,-6.37,39.0036831594,135.4,39.8535,-6.38,40.3609447641,1.6435,0,1.6435,38.21,-6.38,38.7389790779,135.31
2020-06-12 02:30:00,39.549,-6.54,40.0860948584,1.649,0,1.649,37.9,-6.54,38.460130005,135.4,39.289,-6.55,39.8312442813,1.649,0,1.649,37.64,-6.55,38.2056553405,135.38
2020-06-12 03:00:00,38.4285,-6.72,39.0116394458,1.6085,0,1.6085,36.82,-6.72,37.4282086133,135.63,38.1685,-6.72,38.7555517604,1.6085,0,1.6085,36.56,-6.72,37.1724629262,135.59
2020-06-12 03:30:00,38.065,-6.77,38.6623476395,1.615,0,1.615,36.45,-6.77,37.073378589,135.63,37.825,-6.78,38.4278417947,1.615,0,1.615,36.21,-6.78,36.8392793089,135.59
2020-06-12 04:00:00,37.659,-6.86,38.2787131576,1.629,0,1.629,36.03,-6.86,36.6772477157,135.7,37.409,-6.86,38.0327869213,1.629,0,1.629,35.78,-6.86,36.4316895024,135.69
2020-06-12 04:30:00,37.5825,-6.92,38.2142735931,1.5425,0,1.5425,36.04,-6.92,36.698337837,135.63,37.3325,-6.92,37.9684336818,1.5425,0,1.5425,35.79,-6.92,36.4528531119,135.56
2020-06-12 05:00:00,37.479,-6.68,38.0696446135,1.449,0,1.449,36.03,-6.68,36.6440076957,135.63,37.229,-6.69,37.8253161388,1.449,0,1.449,35.78,-6.69,36.4000618131,135.56
2020-06-12 05:30:00,38.2315,-6.52,38.7834757629,1.5915,0,1.5915,36.64,-6.52,37.2155881319,135.55,37.9615,-6.51,38.51565373,1.5915,0,1.5915,36.37,-6.51,36.9480310707,135.56
2020-06-12 06:00:00,39.6655,-6.12,40.1348513172,2.4955,0,2.4955,37.17,-6.12,37.670456594,135.12,39.4155,-6.14,39.890866627,2.4955,0,2.4955,36.92,-6.14,37.4270757607,135.09
2020-06-12 06:30:00,43.8775,-4.97,44.1580786069,5.3175,0,5.3175,38.56,-4.97,38.8789724658,134.51,43.6175,-4.98,43.9008736388,5.3175,0,5.3175,38.3,-4.98,38.6224080036,134.49
2020-06-12 07:00:00,49.129,-4.26,49.3133474934,9.039,0,9.039,40.09,-4.26,40.3157004156,134.58,48.839,-4.28,49.0261799552,9.039,0,9.039,39.8,-4.28,40.0294691446,134.49
2020-06-12 07:30:00,55.775,-2.86,55.8482786216,14.185,0,14.185,41.59,-2.86,41.6882201587,134.27,55.475,-2.88,55.549707695,14.185,0,14.185,41.29,-2.88,41.3903189164,134.2
2020-06-12 08:00:00,60.25,-1.23,60.2625538788,18.26,0,18.26,41.99,-1.23,42.0080111407,133.08,59.97,-1.27,59.9834460497,18.26,0,18.26,41.71,-1.27,41.7293302127,133.06
2020-06-12 08:30:00,65.2795,0.18,65.2797481632,25.2095,0,25.2095,40.07,0.18,40.0704042904,132.82,64.9995,0.12,64.99961077,25.2095,0,25.2095,39.79,0.12,39.7901809496,132.8
2020-06-12 09:00:00,68.0345,1.06,68.0427570741,30.0545,0,30.0545,37.98,1.06,37.9947891164,132.71,67.7945,1.01,67.8020230543,30.0545,0,30.0545,37.74,1.01,37.7535124194,132.68
2020-06-12 09:30:00,72.053,1.4,72.0665998157,40.803,0,40.803,31.25,1.4,31.2813442806,132.71,71.853,1.35,71.8656810237,40.803,0,40.803,31.05,1.35,31.0793339697,132.76
2020-06-12 10:00:00,74.889,2.12,74.9190010678,48.579,0,48.579,26.31,2.12,26.3952741982,132.51,74.729,2.07,74.7576640954,48.579,0,48.579,26.15,2.07,26.2318013106,132.49
2020-06-12 10:30:00,77.941,3.12,78.003422239,60.791,0,60.791,17.15,3.12,17.4314916172,132.3,77.831,3.05,77.8907379667,60.791,0,60.791,17.04,3.05,17.3108087622,132.29
2020-06-12 11:00:00,76.6925,3.41,76.7682724584,58.4725,0,58.4725,18.22,3.41,18.5363561684,132.3,76.5725,3.34,76.6453087687,58.4725,0,58.4725,18.1,3.34,18.4055861086,132.29
2020-06-12 11:30:00,76.421,3.41,76.4970413872,51.921,0,51.921,24.5,3.41,24.7361698733,132.7,76.241,3.35,76.3145633611,51.921,0,51.921,24.32,3.35,24.5496415452,132.69
2020-06-12 12:00:00,75.308,3.24,75.3776655515,48.218,0,48.218,27.09,3.24,27.2830661767,132.7,75.108,3.17,75.1748665712,48.218,0,48.218,26.89,3.17,27.0762072676,132.69
2020-06-12 12:30:00,77.962,3.34,78.0335123136,49.492,0,49.492,28.47,3.34,28.665248996,132.52,77.772,3.27,77.840714822,49.492,0,49.492,28.28,3.27,28.4684263703,132.51
2020-06-12 13:00:00,79.1295,2.9,79.1826229058,53.6695,0,53.6695,25.46,2.9,25.6246287778,132.69,78.9595,2.84,79.0105577771,53.6695,0,53.6695,25.29,2.84,25.4489626508,132.66
2020-06-12 13:30:00,76.003,2.0,76.0293101968,46.843,0,46.843,29.16,2.0,29.2285066331,132.91,75.813,1.9500000000000002,75.8380740064,46.843,0,46.843,28.97,1.9500000000000002,29.0355540674,132.9
2020-06-12 14:00:00,74.1015,1.99,74.1282159656,44.6715,0,44.6715,29.43,1.99,29.4972032573,132.91,73.8915,1.92,73.9164404733,44.6715,0,44.6715,29.22,1.92,29.2830121401,132.9
2020-06-12 14:30:00,69.9205,1.32,69.9329587552,28.7705,0,28.7705,41.15,1.32,41.171165881,132.91,69.5905,1.26,69.6019057947,28.7705,0,28.7705,40.82,1.26,40.83944172,132.9
2020-06-12 15:00:00,68.7945,1.4,68.8087438503,16.7645,0,16.7645,52.03,1.4,52.0488318793,132.65,68.4245,1.35,68.4378163025,16.7645,0,16.7645,51.66,1.35,51.6776363624,132.62
2020-06-12 15:30:00,70.348,0.85,70.3531349977,19.568,0,19.568,50.78,0.85,50.787113523,132.65,70.008,0.8,70.012570757,19.568,0,19.568,50.44,0.8,50.4463437724,132.72
2020-06-12 16:00:00,70.9905,1.17,71.0001407763,17.4205,0,17.4205,53.57,1.17,53.5827752174,132.47,70.6305,1.12,70.6393794583,17.4205,0,17.4205,53.21,1.12,53.2217859527,132.43
2020-06-12 16:30:00,72.3705,1.09,72.3787079896,17.8305,0,17.8305,54.54,1.09,54.5508909185,132.47,71.9905,1.03,71.9978679563,17.8305,0,17.8305,54.16,1.03,54.1697932431,132.43
2020-06-12 17:00:00,74.5145,1.4100000000000001,74.5278391626,20.7645,0,20.7645,53.75,1.4100000000000001,53.7684907729,132.47,74.1445,1.35,74.1567891717,20.7645,0,20.7645,53.38,1.35,53.3970682716,132.43
2020-06-12 17:30:00,76.5485,1.1,76.5564030781,23.0485,0,23.0485,53.5,1.1,53.5113072163,132.28,76.1985,1.05,76.205734051,23.0485,0,23.0485,53.15,1.05,53.1603705781,132.25
2020-06-12 18:00:00,78.219,0.79,78.2229893382,25.929,0,25.929,52.29,0.79,52.2959673397,132.28,77.859,0.75,77.8626122154,25.929,0,25.929,51.93,0.75,51.9354156621,132.25
2020-06-12 18:30:00,76.891,0.05,76.8910162568,24.801,0,24.801,52.09,0.05,52.0900239969,132.28,76.561,0.01,76.5610006531,24.801,0,24.801,51.76,0.01,51.760000966,132.25
2020-06-12 19:00:00,72.899,-0.6900000000000001,72.9022654038,19.949,0,19.949,52.95,-0.6900000000000001,52.9544955599,132.5,72.519,-0.73,72.5226741164,19.949,0,19.949,52.57,-0.73,52.5750682358,132.47
2020-06-12 19:30:00,68.8845,-1.13,68.8937677896,13.9445,0,13.9445,54.94,-1.13,54.9516196304,132.66,68.5045,-1.17,68.5144905859,13.9445,0,13.9445,54.56,-1.17,54.5725434628,132.61
2020-06-12 20:00:00,66.091,-1.9500000000000002,66.1197608964,12.441,0,12.441,53.65,-1.9500000000000002,53.6854263278,132.89,65.741,-1.99,65.7711120554,12.441,0,12.441,53.3,-1.99,53.3371362186,132.87
2020-06-12 20:30:00,63.43,-2.7199999999999998,63.4882926216,10.75,0,10.75,52.68,-2.7199999999999998,52.7501734594,133.26,63.07,-2.75,63.1299247584,10.75,0,10.75,52.32,-2.75,52.3922217509,133.23
2020-06-12 21:00:00,59.5285,-3.0,59.6040461064,6.5585,0,6.5585,52.97,-3.0,53.0548857317,133.64,59.1685,-3.02,59.2455212843,6.5585,0,6.5585,52.61,-3.02,52.6966080502,133.63
2020-06-12 21:30:00,57.5585,-3.96,57.6945623283,6.1085,0,6.1085,51.45,-3.96,51.6021714659,134.12,57.2185,-3.98,57.3567532401,6.1085,0,6.1085,51.11,-3.98,51.2647295906,134.11
2020-06-12 22:00:00,55.819,-4.14,55.9723178098,6.049,0,6.049,49.77,-4.14,49.9418912337,133.64,55.479,-4.15,55.6339998652,6.049,0,6.049,49.43,-4.15,49.6039050882,133.62
2020-06-12 22:30:00,53.777,-4.35,53.9526480258,6.067,0,6.067,47.71,-4.35,47.9078970526,133.48,53.467,-4.37,53.6452886002,6.067,0,6.067,47.4,-4.37,47.6010178463,133.46
2020-06-12 23:00:00,51.652,-4.94,51.8876931844,7.922,0,7.922,43.73,-4.94,44.0081412923,134.2,51.352,-4.95,51.5900223299,7.922,0,7.922,43.43,-4.95,43.7111816358,134.19
2020-06-12 23:30:00,48.4815,-5.45,48.7868664935,6.1915,0,6.1915,42.29,-5.45,42.6397302993,133.92,48.2015,-5.45,48.5086291525,6.1915,0,6.1915,42.01,-5.45,42.3620419716,133.89
2020-06-13 00:00:00,45.5025,-5.64,45.8507045338,6.1725,0,6.1725,39.33,-5.64,39.7323356978,133.75,45.2325,-5.64,45.5827670973,6.1725,0,6.1725,39.06,-5.64,39.4650883693,133.73
2020-06-13 00:30:00,43.455,-5.95,43.860455139,3.4050000000000002,0,3.4050000000000002,40.05,-5.95,40.4895665573,134.33,43.185,-5.95,43.5929664625,3.4050000000000002,0,3.4050000000000002,39.78,-5.95,40.2225173255,134.32
2020-06-13 01:00:00,41.4235,-6.18,41.8819621347,1.7235,0,1.7235,39.7,-6.18,40.1781333563,134.68,41.1535,-6.18,41.6149367685,1.7235,0,1.7235,39.43,-6.18,39.9113680547,134.66
2020-06-13 01:30:00,41.6875,-6.12,42.1343334616,1.6975,0,1.6975,39.99,-6.12,40.4555867588,133.48,41.4075,-6.12,41.8573226121,1.6975,0,1.6975,39.71,-6.12,40.1788314912,133.46
2020-06-13 02:00:00,40.646,-6.2,41.1161442258,1.716,0,1.716,38.93,-6.2,39.4206151652,133.48,40.366,-6.18,40.8363362216,1.716,0,1.716,38.65,-6.18,39.1409619197,133.46
2020-06-13 02:30:00,39.5655,-6.43,40.0845817023,1.7455,0,1.7455,37.82,-6.43,38.3627071516,134.02,39.3055,-6.43,39.8279704511,1.7455,0,1.7455,37.56,-6.43,38.1064102219,134.0
2020-06-13 03:00:00,38.2805,-6.5600000000000005,38.8385154228,1.7605,0,1.7605,36.52,-6.5600000000000005,37.1045010747,134.57,38.0405,-6.5600000000000005,38.6019849263,1.7605,0,1.7605,36.28,-6.5600000000000005,36.8683061721,134.54
2020-06-13 03:30:00,37.2185,-6.72,37.8203006631,1.7385000000000002,0,1.7385000000000002,35.48,-6.72,36.1107850925,134.97,36.9785,-6.72,37.584143761,1.7385000000000002,0,1.7385000000000002,35.24,-6.72,35.8750052265,134.96
2020-06-13 04:00:00,36.886,-6.54,37.4612946386,1.6059999999999999,0,1.6059999999999999,35.28,-6.54,35.8810534962,135.13,36.636,-6.52,37.2116500037,1.6059999999999999,0,1.6059999999999999,35.03,-6.52,35.6316053526,135.12
2020-06-13 04:30:00,37.021,-6.52,37.5907547277,1.501,0,1.501,35.52,-6.52,36.1134434802,135.04,36.771,-6.52,37.3445690965,1.501,0,1.501,35.27,-6.52,35.8675800689,135.02
2020-06-13 05:00:00,36.78,-6.47,37.3447359075,1.46,0,1.46,35.32,-6.47,35.9077053012,134.93,36.54,-6.47,37.1083885395,1.46,0,1.46,35.08,-6.47,35.6716596194,134.9
2020-06-13 05:30:00,36.535,-6.4,37.0913227723,1.915,0,1.915,34.62,-6.4,35.2065959729,134.79,36.295,-6.4,36.8549457332,1.915,0,1.915,34.38,-6.4,34.9706219562,134.77
2020-06-13 06:00:00,37.778,-6.61,38.3519149978,4.638,0,4.638,33.14,-6.61,33.7927758552,134.79,37.558,-6.6,38.1334939915,4.638,0,4.638,32.92,-6.6,33.5750860014,134.77
2020-06-13 06:30:00,40.4115,-6.25,40.8919531479,8.0215,0,8.0215,32.39,-6.25,32.9874915688,134.45,40.1915,-6.24,40.6730165128,8.0215,0,8.0215,32.17,-6.24,32.7695971901,134.41
2020-06-13 07:00:00,43.2635,-5.71,43.6386816053,11.0835,0,11.0835,32.18,-5.71,32.6826636001,134.03,43.0435,-5.71,43.4205825876,11.0835,0,11.0835,31.96,-5.71,32.4660699808,134.01
2020-06-13 07:30:00,46.8315,-5.05,47.1029923917,13.8715,0,13.8715,32.96,-5.05,33.3446262537,133.75,46.6015,-5.06,46.8754029556,13.8715,0,13.8715,32.73,-5.06,33.1188239526,133.73
2020-06-13 08:00:00,51.1115,-4.45,51.3048529113,18.9015,0,18.9015,32.21,-4.45,32.5159437815,133.86,50.8915,-4.45,51.0856855905,18.9015,0,18.9015,31.99,-4.45,32.2980278036,133.85
2020-06-13 08:30:00,55.1425,-3.17,55.2335424018,23.1325,0,23.1325,32.01,-3.17,32.1665820379,133.34,54.9225,-3.19,55.0150625397,23.1325,0,23.1325,31.79,-3.19,31.9496510153,133.32
2020-06-13 09:00:00,56.112,-2.71,56.177403322,22.402,0,22.402,33.71,-2.71,33.8187551515,133.13,55.882,-2.74,55.9491333624,22.402,0,22.402,33.48,-2.74,33.5919335555,133.1
2020-06-13 09:30:00,58.5245,-2.0,58.5586637506,26.3445,0,26.3445,32.18,-2.0,32.2420905029,132.99,58.3145,-2.02,58.3494756639,26.3445,0,26.3445,31.97,-2.02,32.033752512,132.97
2020-06-13 10:00:00,65.524,-1.11,65.5334012241,44.184,0,44.184,21.34,-1.11,21.3688488225,132.84,65.404,-1.1400000000000001,65.4139344177,44.184,0,44.184,21.22,-1.1400000000000001,21.2505999915,132.82
2020-06-13 10:30:00,67.5795,-0.5,67.581349648,55.8095,0,55.8095,11.77,-0.5,11.7806154338,134.52,67.5095,-0.55,67.5117403882,55.8095,0,55.8095,11.7,-0.55,11.7129202166,134.5
2020-06-13 11:00:00,67.179,-0.13,67.1791257832,54.959,0,54.959,12.22,-0.13,12.2206914698,134.52,67.099,-0.17,67.0992153531,54.959,0,54.959,12.14,-0.17,12.1411902217,134.5
2020-06-13 11:30:00,67.844,-0.14,67.8441444489,57.714,0,57.714,10.13,-0.14,10.1309673773,134.52,67.784,-0.18,67.784238994,57.714,0,57.714,10.07,-0.18,10.0716086103,134.5
2020-06-13 12:00:00,71.3425,0.27,71.3430109138,65.6425,0,65.6425,5.7,0.27,5.7063911538,134.52,71.3325,0.24,71.3329037419,65.6425,0,65.6425,5.69,0.24,5.6950592622,134.5
2020-06-13 12:30:00,72.5035,0.8300000000000001,72.5082506495,69.6735,0,69.6735,2.83,0.8300000000000001,2.9492032822,134.42,72.4935,0.78,72.4976961168,69.6735,0,69.6735,2.8200000000000003,0.78,2.9258844817,134.41
2020-06-13 13:00:00,71.624,1.2,71.634051791,69.654,0,69.654,1.97,1.2,2.3067076104,134.42,71.634,1.1400000000000001,71.6430705372,69.654,0,69.654,1.98,1.1400000000000001,2.2847319318,134.41
2020-06-13 13:30:00,68.2345,0.59,68.2370507148,65.0545,0,65.0545,3.18,0.59,3.2342696239,134.66,68.2345,0.54,68.2366367156,65.0545,0,65.0545,3.18,0.54,3.2255232134,134.64
2020-06-13 14:00:00,66.622,0.02,66.622003002,65.822,0,65.822,0.8,0.02,0.8002499609,135.09,66.592,-0.03,66.5920067576,65.822,0,65.822,0.77,-0.03,0.770584194,135.07
2020-06-13 14:30:00,64.254,-1.22,64.2655811146,55.944,0,55.944,8.31,-1.22,8.3990773303,135.59,64.194,-1.26,64.2063644509,55.944,0,55.944,8.25,-1.26,8.3456635446,135.58
2020-06-13 15:00:00,60.179,-2.34,60.224477092,37.659,0,37.659,22.52,-2.34,22.6412455488,135.75,59.999,-2.38,60.0461855658,37.659,0,37.659,22.34,-2.38,22.4664193854,135.72
2020-06-13 15:30:00,58.5655,-2.87,58.6357799492,28.7455,0,28.7455,29.82,-2.87,29.9577919747,136.05,58.3455,-2.9,58.417526225,28.7455,0,28.7455,29.6,-2.9,29.7417215373,136.03
2020-06-13 16:00:00,57.181,-3.04,57.2617530381,20.341,0,20.341,36.84,-3.04,36.9652160821,135.83,56.921,-3.07,57.003729185,20.341,0,20.341,36.58,-3.07,36.7085998099,135.81
2020-06-13 16:30:00,59.1765,-2.96,59.2504831394,21.0065,0,21.0065,38.17,-2.96,38.2845987311,135.53,58.9065,-2.99,58.9823350017,21.0065,0,21.0065,37.9,-2.99,38.0177603233,135.5
2020-06-13 17:00:00,61.8715,-1.73,61.8956816931,14.8415,0,14.8415,47.03,-1.73,47.061808295,134.65,61.5315,-1.78,61.5572407784,14.8415,0,14.8415,46.69,-1.78,46.723917858,134.61
2020-06-13 17:30:00,65.6965,-0.9500000000000001,65.7033683478,13.9965,0,13.9965,51.7,-0.9500000000000001,51.7087275032,134.4,65.3465,-0.99,65.3539988237,13.9965,0,13.9965,51.35,-0.99,51.3595424434,134.35
2020-06-13 18:00:00,69.1735,-1.22,69.1842576187,25.4935,0,25.4935,43.68,-1.22,43.6970342243,134.71,68.8935,-1.26,68.9050211686,25.4935,0,25.4935,43.4,-1.26,43.4182864701,134.68
2020-06-13 18:30:00,66.718,-1.6400000000000001,66.7381534356,22.498,0,22.498,44.22,-1.6400000000000001,44.2504011281,134.71,66.418,-1.6600000000000001,66.438741138,22.498,0,22.498,43.92,-1.6600000000000001,43.9513594784,134.68
2020-06-13 19:00:00,63.6995,-2.16,63.7361114303,19.1595,0,19.1595,44.54,-2.16,44.5923446345,134.53,63.3995,-2.2,63.4376591643,19.1595,0,19.1595,44.24,-2.2,44.2946678507,134.49
2020-06-13 19:30:00,61.6305,-3.11,61.7089185633,16.610500000000002,0,16.610500000000002,45.02,-3.11,45.1272921855,134.12,61.3405,-3.12,61.4197959965,16.610500000000002,0,16.610500000000002,44.73,-3.12,44.8386808459,134.08
2020-06-13 20:00:00,58.392,-3.75,58.5122907089,13.112,0,13.112,45.28,-3.75,45.4350184329,133.92,58.092,-3.76,58.2135556722,13.112,0,13.112,44.98,-3.76,45.1368807075,133.9
2020-06-13 20:30:00,54.221,-4.26,54.3880909851,9.151,0,9.151,45.07,-4.26,45.2708791609,134.35,53.921,-4.28,54.0905966042,9.151,0,9.151,44.77,-4.28,44.9741181125,134.31
2020-06-13 21:00:00,50.017,-4.26,50.1980865074,2.6870000000000003,0,2.6870000000000003,47.33,-4.26,47.5213267912,133.92,49.687,-4.28,49.870997273,2.6870000000000003,0,2.6870000000000003,47.0,-4.28,47.1944742528,133.89
2020-06-13 21:30:00,48.9025,-4.32,49.0929415115,1.5025,0,1.5025,47.4,-4.32,47.5964536494,132.66,48.5825,-4.32,48.7741909851,1.5025,0,1.5025,47.08,-4.32,47.277783366,132.64
2020-06-13 22:00:00,48.7625,-4.46,48.9660393155,1.4625,0,1.4625,47.3,-4.46,47.5098053037,132.66,48.4525,-4.48,48.6591734029,1.4625,0,1.4625,46.99,-4.48,47.2030772302,132.64
2020-06-13 22:30:00,47.455,-4.73,47.6901449463,1.495,0,1.495,45.96,-4.73,46.2027542469,132.9,47.145,-4.74,47.3826827544,1.495,0,1.495,45.65,-4.74,45.895425698,132.88
2020-06-13 23:00:00,44.4155,-5.43,44.7461902317,1.6155,0,1.6155,42.8,-5.43,43.1430747629,133.47,44.1255,-5.43,44.458347363,1.6155,0,1.6155,42.51,-5.43,42.855396393,133.45
2020-06-13 23:30:00,43.7245,-5.75,44.1009569086,6.0645,0,6.0645,37.66,-5.75,38.0964315914,134.09,43.4845,-5.76,43.8643287906,6.0645,0,6.0645,37.42,-5.76,37.8607184295,134.07
2020-06-14 00:00:00,42.6825,-6.99,43.2510798276,6.0925,0,6.0925,36.59,-6.99,37.2516872101,134.85,42.4325,-6.99,43.0043853142,6.0925,0,6.0925,36.34,-6.99,37.0061575957,134.82
2020-06-14 00:30:00,41.283,-7.44,41.9480594188,1.893,0,1.893,39.39,-7.44,40.0864777699,134.7,41.003,-7.42,41.6689621781,1.893,0,1.893,39.11,-7.42,39.8076437384,134.67
2020-06-14 01:00:00,39.8715,-7.69,40.606312468,1.7915,0,1.7915,38.08,-7.69,38.8487129774,135.08,39.6215,-7.68,40.3589601235,1.7915,0,1.7915,37.83,-7.68,38.6017007397,135.05
2020-06-14 01:30:00,41.207,-7.92,41.9612112432,3.417,0,3.417,37.79,-7.92,38.6110152677,135.74,40.937,-7.92,41.6960953688,3.417,0,3.417,37.52,-7.92,38.3467964764,135.71
2020-06-14 02:00:00,39.8635,-7.8100000000000005,40.6213580798,1.5035,0,1.5035,38.36,-7.8100000000000005,39.1469756175,135.74,39.5935,-7.8,40.354494697,1.5035,0,1.5035,38.09,-7.8,38.8804333824,135.71
2020-06-14 02:30:00,39.48,-7.96,40.2744584073,1.52,0,1.52,37.96,-7.96,38.7856055773,136.25,39.22,-7.97,40.0216104124,1.52,0,1.52,37.7,-7.97,38.5332440887,136.23
2020-06-14 03:00:00,38.198,-8.12,39.0515249894,1.508,0,1.508,36.69,-8.12,37.5777926441,136.51,37.938,-8.11,38.7951536149,1.508,0,1.508,36.43,-8.11,37.321803279,136.49
2020-06-14 03:30:00,37.487,-8.24,38.3819328461,1.477,0,1.477,36.01,-8.24,36.9407322613,136.82,37.237,-8.24,38.1377997399,1.477,0,1.477,35.76,-8.24,36.6970734528,136.77
2020-06-14 04:00:00,36.8805,-8.43,37.831682228700004,1.4905,0,1.4905,35.39,-8.43,36.3801731717,137.01,36.6305,-8.42,37.5857676555,1.4905,0,1.4905,35.14,-8.42,36.1346924714,136.98
2020-06-14 04:30:00,36.5705,-9.09,37.6832797173,1.5205000000000002,0,1.5205000000000002,35.05,-9.09,36.2095374176,135.18,36.3405,-8.58,37.3396349775,1.5205000000000002,0,1.5205000000000002,34.82,-8.58,35.8615225555,135.16
2020-06-14 05:00:00,35.9725,-9.7,37.2573584175,1.5125000000000002,0,1.5125000000000002,34.46,-9.7,35.7991843483,133.22,35.7225,-9.69,37.0134179217,1.5125000000000002,0,1.5125000000000002,34.21,-9.69,35.5558743388,133.2
2020-06-14 05:30:00,35.944,-9.69,37.2272378239,1.544,0,1.544,34.4,-9.69,35.7387198987,133.35,35.704,-9.69,36.9955634637,1.544,0,1.544,34.16,-9.69,35.5077695723,133.3
2020-06-14 06:00:00,36.1445,-9.83,37.4573594938,2.0145,0,2.0145,34.13,-9.83,35.5174013689,133.26,35.9045,-9.83,37.2258246416,2.0145,0,2.0145,33.89,-9.83,35.2868389063,133.3
2020-06-14 06:30:00,37.979,-9.46,39.1394435448,3.239,0,3.239,34.74,-9.46,36.0049885433,132.68,37.729,-9.45,38.8944718566,3.239,0,3.239,34.49,-9.45,35.761188459,132.65
2020-06-14 07:00:00,39.7575,-9.16,40.7990735955,5.2775,0,5.2775,34.48,-9.16,35.6759863213,132.36,39.5075,-9.17,40.557754576,5.2775,0,5.2775,34.23,-9.17,35.437011725,132.33
2020-06-14 07:30:00,43.3385,-8.54,44.1719048972,8.2385,0,8.2385,35.1,-8.54,36.123975418,132.14,43.0985,-8.54,43.9364575524,8.2385,0,8.2385,34.86,-8.54,35.8908233397,132.12
2020-06-14 08:00:00,46.9725,-7.82,47.6189894501,12.3525,0,12.3525,34.62,-7.82,35.4922075955,132.14,46.7225,-7.83,47.3740530908,12.3525,0,12.3525,34.37,-7.83,35.250614179,132.12
2020-06-14 08:30:00,50.355,-6.64,50.790901006,13.575,0,13.575,36.78,-6.64,37.3745635426,131.43,50.095,-6.66,50.5357756941,13.575,0,13.575,36.52,-6.66,37.1223113505,131.4
2020-06-14 09:00:00,53.735,-5.57,54.0229129629,16.175,0,16.175,37.56,-5.57,37.970758486,131.92,53.465,-5.59,53.7564351962,16.175,0,16.175,37.29,-5.59,37.7066598892,131.9
2020-06-14 09:30:00,57.1445,-6.91,57.5607677177,17.7045,0,17.7045,39.44,-6.91,40.0407504925,132.88,56.8645,-7.15,57.3122487803,17.7045,0,17.7045,39.16,-7.15,39.8073875053,132.86
2020-06-14 10:00:00,59.6805,-7.52,60.1524104276,21.1805,0,21.1805,38.5,-7.52,39.2275464438,133.39,59.4205,-7.53,59.8957153747,21.1805,0,21.1805,38.24,-7.53,38.9743312964,133.38
2020-06-14 10:30:00,63.249,-7.73,63.7196115886,33.659,0,33.659,29.59,-7.73,30.5830181637,133.49,63.079,-7.72,63.5496549243,33.659,0,33.659,29.42,-7.72,30.4160286691,133.48
2020-06-14 11:00:00,69.515,-7.0,69.8665529778,53.425,0,53.425,16.09,-7.0,17.546740438,133.3,69.435,-6.99,69.7859536368,53.425,0,53.425,16.01,-6.99,17.4694075458,133.29
2020-06-14 11:30:00,73.4995,-4.99,73.6686948456,63.2795,0,63.2795,10.22,-4.99,11.3731482009,132.98,73.4495,-5.01,73.6201680944,63.2795,0,63.2795,10.17,-5.01,11.3370631118,132.96
2020-06-14 12:00:00,75.1885,-4.19,75.3051567441,69.6185,0,69.6185,5.57,-4.19,6.9700071736,132.98,75.1785,-4.2,75.2957293759,69.6185,0,69.6185,5.5600000000000005,-4.2,6.9680413317,132.96
2020-06-14 12:30:00,73.132,-4.86,73.2933081802,62.932,0,62.932,10.2,-4.86,11.2986547872,133.07,73.052,-4.88,73.214814785,62.932,0,62.932,10.12,-4.88,11.2351590999,133.06
2020-06-14 13:00:00,74.279,-4.84,74.4365195385,66.169,0,66.169,8.11,-4.84,9.4444533987,133.51,74.239,-4.85,74.3972554669,66.169,0,66.169,8.07,-4.85,9.4152748234,133.48
2020-06-14 13:30:00,70.521,-5.1,70.7051726608,63.161,0,63.161,7.36,-5.1,8.9543062266,133.65,70.481,-5.11,70.6659993278,63.161,0,63.161,7.32,-5.11,8.9271776055,133.63
2020-06-14 14:00:00,71.8775,-4.46,72.015738601,70.9475,0,70.9475,0.93,-4.46,4.5559302014,133.86,71.9075,-4.48,72.0469219068,70.9475,0,70.9475,0.96,-4.48,4.5817027402,133.84
2020-06-14 14:30:00,68.3345,-4.86,68.5071053997,68.5445,0,68.5445,-0.21,-4.86,4.8645349212,134.31,68.3545,-4.88,68.5284763456,68.5445,0,68.5445,-0.19,-4.88,4.8836973698,134.28
2020-06-14 15:00:00,69.523,-4.49,69.6678378378,73.973,0,73.973,-4.45,-4.49,6.3215978993,133.71,69.593,-4.5,69.7383370106,73.973,0,73.973,-4.38,-4.5,6.2796815206,133.68
2020-06-14 15:30:00,70.3165,-4.24,70.4442174508,76.8165,0,76.8165,-6.5,-4.24,7.7606443031,133.71,70.3865,-4.26,70.5152960871,76.8165,0,76.8165,-6.43,-4.26,7.7131381422,133.68
2020-06-14 16:00:00,69.6595,-4.75,69.8212606607,74.1295,0,74.1295,-4.47,-4.75,6.5225301839,133.71,69.7195,-4.76,69.8818022109,74.1295,0,74.1295,-4.41,-4.76,6.4888905061,133.68
2020-06-14 16:30:00,69.1225,-5.14,69.3133436378,69.3425,0,69.3425,-0.22,-5.14,5.1447060169,133.21,69.1125,-5.15,69.3041135594,69.3425,0,69.3425,-0.23,-5.15,5.1551333639,133.18
2020-06-14 17:00:00,70.51,-5.28,70.7074147456,63.68,0,63.68,6.83,-5.28,8.6329195525,132.61,70.47,-5.29,70.6682743528,63.68,0,63.68,6.79,-5.29,8.6074502613,132.58
2020-06-14 17:30:00,70.688,-5.25,70.8826907221,57.128,0,57.128,13.56,-5.25,14.540842479,132.04,70.588,-5.26,70.783708182,57.128,0,57.128,13.46,-5.26,14.4512698404,132.02
2020-06-14 18:00:00,72.1035,-6.13,72.3636069599,52.7235,0,52.7235,19.38,-6.13,20.3263695726,132.97,71.9735,-6.13,72.2340750771,52.7235,0,52.7235,19.25,-6.13,20.2024602462,132.93
2020-06-14 18:30:00,68.2805,-6.76,68.6143154178,41.9305,0,41.9305,26.35,-6.76,27.2033104603,132.65,68.0905,-6.77,68.4262310101,41.9305,0,41.9305,26.16,-6.77,27.021815261,132.63
2020-06-14 19:00:00,63.658,-7.23,64.067260469,31.528,0,31.528,32.13,-7.23,32.9334146423,132.65,63.438,-7.22,63.8475390599,31.528,0,31.528,31.91,-7.22,32.7166089319,132.55
2020-06-14 19:30:00,58.8955,-7.63,59.387682395,21.3355,0,21.3355,37.56,-7.63,38.3271509507,132.81,58.6355,-7.63,59.1298466111,21.3355,0,21.3355,37.3,-7.63,38.0723902586,132.79
2020-06-14 20:00:00,55.027,-7.89,55.5897727015,14.327,0,14.327,40.7,-7.89,41.4577146017,133.07,54.737,-7.9,55.3041514626,14.327,0,14.327,40.41,-7.9,41.1749693382,133.04
2020-06-14 20:30:00,52.1445,-8.07,52.7652705882,9.5945,0,9.5945,42.55,-8.07,43.3085141745,132.81,51.8545,-8.07,52.4787011105,9.5945,0,9.5945,42.26,-8.07,43.0236272297,132.78
2020-06-14 21:00:00,49.776,-8.56,50.5066706089,6.516,0,6.516,43.26,-8.56,44.0987664227,131.7,49.476,-8.54,50.2076306551,6.516,0,6.516,42.96,-8.54,43.8006073017,131.66
2020-06-14 21:30:00,48.2325,-8.89,49.0449401697,5.0525,0,5.0525,43.18,-8.89,44.0856495926,131.84,47.9425,-8.89,48.7597724179,5.0525,0,5.0525,42.89,-8.89,43.8016460878,131.82
2020-06-14 22:00:00,47.962,-9.07,48.8120717036,4.782,0,4.782,43.18,-9.07,44.1222993508,131.92,47.652,-9.05,48.503768967,4.782,0,4.782,42.87,-9.05,43.8148308225,131.89
2020-06-14 22:30:00,46.561,-8.86,47.3964800486,1.7309999999999999,0,1.7309999999999999,44.83,-8.86,45.6971388601,131.81,46.261,-8.86,47.1018016747,1.7309999999999999,0,1.7309999999999999,44.53,-8.86,45.4028688521,131.78
2020-06-14 23:00:00,43.599,-9.39,44.5987096338,1.569,0,1.569,42.03,-9.39,43.0661467977,132.33,43.319,-9.37,44.3207926486,1.569,0,1.569,41.75,-9.37,42.788542859,132.3
2020-06-14 23:30:00,40.714,-10.39,42.0188278751,1.744,0,1.744,38.97,-10.39,40.3312905819,132.74,40.434,-10.37,41.7426072018,1.744,0,1.744,38.69,-10.37,40.0556238249,132.72
2020-06-15 00:00:00,39.0975,-11.06,40.631737672,1.7475,0,1.7475,37.35,-11.06,38.9531269605,133.59,38.8475,-11.03,40.3830305481,1.7475,0,1.7475,37.1,-11.03,38.7049208758,133.56
2020-06-15 00:30:00,40.0055,-12.04,41.7780041439,1.6755,0,1.6755,38.33,-12.04,40.1764918827,134.22,39.7355,-12.01,41.510842683,1.6755,0,1.6755,38.06,-12.01,39.9099448759,134.19
2020-06-15 01:00:00,38.6,-12.11,40.455062724,1.5899999999999999,0,1.5899999999999999,37.01,-12.11,38.9408808324,134.22,38.35,-11.82,40.1302242705,1.5899999999999999,0,1.5899999999999999,36.76,-11.82,38.6135986409,134.19
2020-06-15 01:30:00,39.554,-8.39,40.4340328931,1.484,0,1.484,38.07,-8.39,38.9835478119,132.05,39.274,-8.4,40.1622593488,1.484,0,1.484,37.79,-8.4,38.7123249108,132.03
2020-06-15 02:00:00,38.8465,-8.55,39.7762876881,1.4765000000000001,0,1.4765000000000001,37.37,-8.55,38.3356152944,132.22,38.5865,-8.55,39.5224048136,1.4765000000000001,0,1.4765000000000001,37.11,-8.55,38.0822084444,132.2
2020-06-15 02:30:00,38.172,-8.76,39.1642590125,1.532,0,1.532,36.64,-8.76,37.672631976,132.43,37.902,-8.77,38.9033996458,1.532,0,1.532,36.37,-8.77,37.4124284162,132.42
2020-06-15 03:00:00,37.0105,-8.83,38.0492576833,1.5305,0,1.5305,35.48,-8.83,36.5622660676,132.43,36.7705,-8.84,37.8181870302,1.5305,0,1.5305,35.24,-8.84,36.3318482877,132.42
2020-06-15 03:30:00,36.6385,-8.85,37.6922032024,1.6085,0,1.6085,35.03,-8.85,36.1306435038,132.58,36.3885,-8.85,37.449238073,1.6085,0,1.6085,34.78,-8.85,35.8883114677,132.56
2020-06-15 04:00:00,36.6895,-8.85,37.7417793731,1.6395,0,1.6395,35.05,-8.85,36.1500345781,133.09,36.4295,-8.85,37.4890780128,1.6395,0,1.6395,34.79,-8.85,35.89800273,133.09
2020-06-15 04:30:00,36.882,-8.71,37.896517307,1.572,0,1.572,35.31,-8.71,36.3683956204,133.41,36.642,-8.73,37.6676129321,1.572,0,1.572,35.07,-8.73,36.1402517977,133.4
2020-06-15 05:00:00,35.9975,-8.82,37.0622774024,1.4975,0,1.4975,34.5,-8.82,35.6095829799,133.2,35.7475,-8.83,36.8219045712,1.4975,0,1.4975,34.25,-8.83,35.3699222504,133.18
2020-06-15 05:30:00,36.7115,-8.72,37.7329117913,1.8415,0,1.8415,34.87,-8.72,35.9437797122,132.9,36.4615,-8.72,37.4897236886,1.8415,0,1.8415,34.62,-8.72,35.7012996962,132.88
2020-06-15 06:00:00,37.104,-8.21,38.001459393,3.2640000000000002,0,3.2640000000000002,33.84,-8.21,34.8216843361,132.82,36.864,-8.23,37.7715156699,3.2640000000000002,0,3.2640000000000002,33.6,-8.23,34.5932493415,132.8
2020-06-15 06:30:00,41.7935,-6.7,42.3271383659,4.4835,0,4.4835,37.31,-6.7,37.9068080956,132.01,41.5235,-6.71,42.0621581977,4.4835,0,4.4835,37.04,-6.71,37.6428705069,132.0
2020-06-15 07:00:00,46.364,-5.12,46.6458454313,8.774000000000001,0,8.774000000000001,37.59,-5.12,37.9370860768,131.39,46.094,-5.15,46.3808078412,8.774000000000001,0,8.774000000000001,37.32,-5.15,37.6736632145,131.37
2020-06-15 07:30:00,52.5665,2.12,52.609232291,13.7265,0,13.7265,38.84,2.12,38.8978148487,133.37,52.2765,1.54,52.2991783133,13.7265,0,13.7265,38.55,1.54,38.5807477895,133.34
2020-06-15 08:00:00,58.626,3.54,58.7327802509,20.276,0,20.276,38.35,3.54,38.5130380521,133.67,58.366,3.46,58.4684663387,20.276,0,20.276,38.09,3.46,38.2468260121,133.63
2020-06-15 08:30:00,61.953,5.07,62.160108663,24.673000000000002,0,24.673000000000002,37.28,5.07,37.6231750388,133.15,61.683,4.97,61.8829006188,24.673000000000002,0,24.673000000000002,37.01,4.97,37.3422147174,133.15
2020-06-15 09:00:00,66.822,6.57,67.1442073749,33.732,0,33.732,33.09,6.57,33.7359304007,132.63,66.602,6.47,66.9155236399,33.732,0,33.732,32.87,6.47,33.5007134252,132.63
2020-06-15 09:30:00,70.0185,8.19,70.4958611711,42.5385,0,42.5385,27.48,8.19,28.6744921489,132.41,69.8285,8.09,70.2955724939,42.5385,0,42.5385,27.29,8.09,28.463875351,132.4
2020-06-15 10:00:00,73.3905,9.1,73.9525218654,52.4105,0,52.4105,20.98,9.1,22.8685460841,132.41,73.2805,8.99,73.8298840596,52.4105,0,52.4105,20.87,8.99,22.7239301178,132.4
2020-06-15 10:30:00,74.47,9.03,75.0154770697,60.15,0,60.15,14.32,9.03,16.9293620671,132.55,74.38,8.94,74.9153388833,60.15,0,60.15,14.23,8.94,16.8052521552,132.55
2020-06-15 11:00:00,75.9855,10.4,76.6939124719,62.4855,0,62.4855,13.5,10.4,17.0414201286,132.2,75.9055,10.27,76.5971137201,62.4855,0,62.4855,13.42,10.27,16.8987958151,132.19
2020-06-15 11:30:00,76.2495,11.07,77.0488880533,68.3995,0,68.3995,7.85,11.07,13.5708290093,131.93,76.2095,10.96,76.9935678499,68.3995,0,68.3995,7.8100000000000005,10.96,13.4579976222,131.93
2020-06-15 12:00:00,75.5835,10.59,76.3217765271,66.1835,0,66.1835,9.4,10.59,14.1600882766,131.93,75.5135,10.48,76.2372552119,66.1835,0,66.1835,9.33,10.48,14.0313684293,131.93
2020-06-15 12:30:00,77.0565,10.37,77.7511484947,66.1965,0,66.1965,10.86,10.37,15.0158749329,131.85,76.9865,10.25,77.6658463049,66.1965,0,66.1965,10.79,10.25,14.8824258775,131.84
2020-06-15 13:00:00,73.37,9.55,73.9889140345,60.55,0,60.55,12.82,9.55,15.9860845738,132.66,73.28,9.2,73.8552530292,60.55,0,60.55,12.73,9.2,15.7064604542,132.65
2020-06-15 13:30:00,70.9285,6.73,71.2470702012,60.0285,0,60.0285,10.9,6.73,12.8102654149,134.41,70.8685,6.65,71.1798201195,60.0285,0,60.0285,10.84,6.65,12.717236335,134.38
2020-06-15 14:00:00,72.0125,7.32,72.3835793274,61.6425,0,61.6425,10.37,7.32,12.6932777485,134.41,71.9525,7.24,72.3158340632,61.6425,0,61.6425,10.31,7.24,12.5981625644,134.38
2020-06-15 14:30:00,70.1175,6.94,70.4601121646,62.6875,0,62.6875,7.43,6.94,10.167030048200001,134.8,70.0675,6.86,70.4025152693,62.6875,0,62.6875,7.38,6.86,10.0759118694,134.79
2020-06-15 15:00:00,69.251,-5.36,69.4581212026,62.141,0,62.141,7.11,-5.36,8.9040271788,132.44,69.741,12.51,70.854126069,62.141,0,62.141,7.6,12.51,14.6376261737,132.41
2020-06-15 15:30:00,69.946,-6.58,70.2548170306,62.136,0,62.136,7.8100000000000005,-6.58,10.2123699502,132.54,70.476,12.63,71.5987672799,62.136,0,62.136,8.34,12.63,15.1351412283,132.53
2020-06-15 16:00:00,70.784,-6.76,71.1060634264,60.334,0,60.334,10.45,-6.76,12.4458868708,132.78,71.324,12.52,72.4145246204,60.334,0,60.334,10.99,12.52,16.6592466816,132.75
2020-06-15 16:30:00,70.908,-6.35,71.1917619111,59.418,0,59.418,11.49,-6.35,13.1279320535,132.63,71.438,12.88,72.5898219036,59.418,0,59.418,12.02,12.88,17.6174572513,132.6
2020-06-15 17:00:00,73.021,-6.71,73.3286474783,50.801,0,50.801,22.22,-6.71,23.2110426306,132.63,73.531,12.51,74.5875865074,50.801,0,50.801,22.73,12.51,25.9451922329,132.69
2020-06-15 17:30:00,76.1245,-7.96,76.5395394567,50.2645,0,50.2645,25.86,-7.96,27.0573686821,132.74,76.6645,11.28,77.4898958591,50.2645,0,50.2645,26.4,11.28,28.7088557766,132.69
2020-06-15 18:00:00,76.625,-8.69,77.1161897723,47.975,0,47.975,28.65,-8.69,29.938914476,132.89,77.135,10.58,77.857206635,47.975,0,47.975,29.16,10.58,31.0200257898,132.88
2020-06-15 18:30:00,74.1315,-9.59,74.7492300445,38.5015,0,38.5015,35.63,-9.59,36.898035178,132.89,74.6515,9.69,75.2777693097,38.5015,0,38.5015,36.15,9.69,37.4261753322,132.88
2020-06-15 19:00:00,69.4745,-9.96,70.1848113929,28.2345,0,28.2345,41.24,-9.96,42.4256903303,132.8,69.9745,9.25,70.5832356176,28.2345,0,28.2345,41.74,9.25,42.7526619054,132.77
2020-06-15 19:30:00,65.5545,-8.38,66.0879479955,20.7045,0,20.7045,44.85,-8.38,45.6261646427,132.8,65.9545,7.99,66.4367080028,20.7045,0,20.7045,45.25,7.99,45.9500010881,132.77
2020-06-15 20:00:00,61.315,2.2,61.3544556247,12.935,0,12.935,48.38,2.2,48.4299948379,134.78,60.995,2.15,61.0328806874,12.935,0,12.935,48.06,2.15,48.1080668911,134.74
2020-06-15 20:30:00,58.9,1.9300000000000002,58.9316120601,9.41,0,9.41,49.49,1.9300000000000002,49.5276185577,134.9,58.58,1.87,58.6098396176,9.41,0,9.41,49.17,1.87,49.2055464353,134.89
2020-06-15 21:00:00,57.131,1.83,57.1603014425,3.391,0,3.391,53.74,1.83,53.7711493275,134.64,56.781,1.78,56.8088933267,3.391,0,3.391,53.39,1.78,53.4196639825,134.6
2020-06-15 21:30:00,55.1895,0.91,55.197001823,1.9595,0,1.9595,53.23,0.91,53.2377779401,134.64,54.8395,0.86,54.8462429,1.9595,0,1.9595,52.88,0.86,52.8869927298,134.6
2020-06-15 22:00:00,54.6495,0.8,54.6553551836,2.8595,0,2.8595,51.79,0.8,51.7961784305,134.17,54.3195,0.75,54.3246774519,2.8595,0,2.8595,51.46,0.75,51.4654651198,134.16
2020-06-15 22:30:00,54.592,0.21,54.5924039038,4.352,0,4.352,50.24,0.21,50.2404388914,134.49,54.282,0.17,54.2822662018,4.352,0,4.352,49.93,0.17,49.9302894043,134.48
2020-06-15 23:00:00,50.036,-0.5700000000000001,50.0392465571,2.346,0,2.346,47.69,-0.5700000000000001,47.6934062529,134.91,49.726,-0.62,49.729865031,2.346,0,2.346,47.38,-0.62,47.3840563903,134.9
2020-06-15 23:30:00,47.44,-1.3900000000000001,47.4603592485,1.8599999999999999,0,1.8599999999999999,45.58,-1.3900000000000001,45.6011896775,133.42,47.1,-2.52,47.167365837,1.8599999999999999,0,1.8599999999999999,45.24,-2.52,45.3101313174,133.4
2020-06-16 00:00:00,46.2095,-2.92,46.3016661714,1.8795000000000002,0,1.8795000000000002,44.33,-2.92,44.4260655472,131.49,45.9195,-2.95,46.0141606492,1.8795000000000002,0,1.8795000000000002,44.04,-2.95,44.1386916435,131.48
2020-06-16 00:30:00,44.538,-3.23,44.654969981,1.8780000000000001,0,1.8780000000000001,42.66,-3.23,42.7821049038,131.71,44.248,-3.25,44.3671951333,1.8780000000000001,0,1.8780000000000001,42.37,-3.25,42.4944631687,131.7
2020-06-16 01:00:00,42.9435,-3.6,43.0941317612,1.9035000000000002,0,1.9035000000000002,41.04,-3.6,41.1975921626,131.89,42.6735,-3.61,42.8259232504,1.9035000000000002,0,1.9035000000000002,40.77,-3.61,40.9295125796,131.87
2020-06-16 01:30:00,43.392,-3.71,43.5503130184,1.9220000000000002,0,1.9220000000000002,41.47,-3.71,41.6356217679,131.89,43.122,-3.74,43.2838824968,1.9220000000000002,0,1.9220000000000002,41.2,-3.74,41.3694041533,131.87
2020-06-16 02:00:00,42.618,-3.9,42.7960736984,1.908,0,1.908,40.71,-3.9,40.8963824806,132.15,42.358,-3.93,42.5399231781,1.908,0,1.908,40.45,-3.93,40.640465056400004,132.14
2020-06-16 02:30:00,41.828,-4.08,42.0265152493,1.908,0,1.908,39.92,-4.08,40.1279553429,132.36,41.548,-4.09,41.7488251811,1.908,0,1.908,39.64,-4.09,39.8504416538,132.33
2020-06-16 03:00:00,40.742,-4.23,40.9609993042,1.932,0,1.932,38.81,-4.23,39.0398386267,132.7,40.492,-4.25,40.7144269762,1.932,0,1.932,38.56,-4.25,38.7935058998,132.69
2020-06-16 03:30:00,40.0655,-4.51,40.3185365589,1.9155000000000002,0,1.9155000000000002,38.15,-4.51,38.4156556628,132.88,39.8155,-4.53,40.0723712831,1.9155000000000002,0,1.9155000000000002,37.9,-4.53,38.169764212,132.86
2020-06-16 04:00:00,39.672,-4.67,39.9459194912,1.9420000000000002,0,1.9420000000000002,37.73,-4.67,38.0179141984,133.1,39.422,-4.68,39.6988221992,1.9420000000000002,0,1.9420000000000002,37.48,-4.68,37.771057703,133.09
2020-06-16 04:30:00,40.444,-4.37,40.6794055512,1.944,0,1.944,38.5,-4.37,38.7472179646,133.1,40.184,-4.39,40.4230869182,1.944,0,1.944,38.24,-4.39,38.4911639211,133.09
2020-06-16 05:00:00,40.237,-4.58,40.4968217148,1.927,0,1.927,38.31,-4.58,38.5828005723,133.24,39.987,-4.6,40.2507163787,1.927,0,1.927,38.06,-4.6,38.3369743198,133.24
2020-06-16 05:30:00,42.978,-4.83,43.2485535481,2.268,0,2.268,40.71,-4.83,40.9955241459,133.24,42.698,-4.84,42.9714417259,2.268,0,2.268,40.43,-4.84,40.7186750767,133.17
2020-06-16 06:00:00,44.958,-4.23,45.1565572647,4.208,0,4.208,40.75,-4.23,40.9689565403,133.24,44.688,-4.25,44.8896407203,4.208,0,4.208,40.48,-4.25,40.7024925527,133.17
2020-06-16 06:30:00,48.841,-2.8200000000000003,48.9223433719,6.851,0,6.851,41.99,-2.8200000000000003,42.0845874401,132.41,48.551,-2.85,48.6345772162,6.851,0,6.851,41.7,-2.85,41.7972786195,132.4
2020-06-16 07:00:00,52.7945,-1.37,52.8122725344,10.4145,0,10.4145,42.38,-1.37,42.4021379178,131.77,52.5145,-1.4100000000000001,52.5334256474,10.4145,0,10.4145,42.1,-1.4100000000000001,42.1236050214,131.76
2020-06-16 07:30:00,57.396,0.59,57.3990323612,16.296,0,16.296,41.1,0.59,41.104234575,131.1,57.126,0.54,57.1285521959,16.296,0,16.296,40.83,0.54,40.8335707476,131.1
2020-06-16 08:00:00,63.7435,1.53,63.7618592283,23.9535,0,23.9535,39.79,1.53,39.8194048172,131.1,63.5835,3.92,63.7042217773,23.9535,0,23.9535,39.63,3.92,39.8234014117,131.1
2020-06-16 08:30:00,68.348,-2.77,68.404108093,33.668,0,33.668,34.68,-2.77,34.7904484018,133.31,68.808,16.04,70.6528305449,33.668,0,33.668,35.14,16.04,38.6277257938,133.31
2020-06-16 09:00:00,70.1845,-1.56,70.2018350205,39.9445,0,39.9445,30.24,-1.56,30.2802113599,132.95,70.6545,17.15,72.7061267724,39.9445,0,39.9445,30.71,17.15,35.1742320456,132.95
2020-06-16 09:30:00,75.239,-0.6000000000000001,75.2413923383,50.019,0,50.019,25.22,-0.6000000000000001,25.2271361831,132.66,75.719,18.02,77.833716094,50.019,0,50.019,25.7,18.02,31.3880614247,132.66
2020-06-16 10:00:00,75.597,-0.09,75.5970535735,50.547,0,50.547,25.05,-0.09,25.0501616761,132.55,76.067,18.48,78.2796198828,50.547,0,50.547,25.52,18.48,31.5084242703,132.55
2020-06-16 10:30:00,74.954,0.16,74.9541707712,50.254,0,50.254,24.7,0.16,24.7005182132,132.38,75.424,18.73,77.7148163222,50.254,0,50.254,25.17,18.73,31.3742219027,132.38
2020-06-16 11:00:00,74.6435,0.08,74.6435428704,47.4035,0,47.4035,27.24,0.08,27.240117474,132.38,75.1135,18.65,77.3941882976,47.4035,0,47.4035,27.71,18.65,33.4015957703,132.38
2020-06-16 11:30:00,71.798,-0.17,71.7982012588,39.228,0,39.228,32.57,-0.17,32.5704436568,132.38,72.248,18.38,74.5492984809,39.228,0,39.228,33.02,18.38,37.790803114,132.38
2020-06-16 12:00:00,71.705,0.16,71.7051785089,35.755,0,35.755,35.95,0.16,35.9503560483,132.69,72.155,18.78,74.5589191512,35.755,0,35.755,36.4,18.78,40.9591064356,132.66
2020-06-16 12:30:00,71.679,-0.24,71.6794017902,36.679,0,36.679,35.0,-0.24,35.0008228475,132.69,72.129,18.39,74.4364476651,36.679,0,36.679,35.45,18.39,39.9361315102,132.66
2020-06-16 13:00:00,72.992,-0.48,72.9935782381,42.862,0,42.862,30.13,-0.48,30.1338231892,132.95,73.462,18.22,75.6877390599,42.862,0,42.862,30.6,18.22,35.6135985264,132.92
2020-06-16 13:30:00,73.1995,-0.64,73.2022977799,45.5595,0,45.5595,27.64,-0.64,27.6474085585,133.26,73.6695,18.16,75.8747707097,45.5595,0,45.5595,28.11,18.16,33.4657690783,133.25
2020-06-16 14:00:00,68.716,-1.02,68.7235698724,36.756,0,36.756,31.96,-1.02,31.9762724532,133.38,69.166,17.81,71.4222070227,36.756,0,36.756,32.41,17.81,36.9811330275,133.37
2020-06-16 14:30:00,69.8885,-1.19,69.8986304032,37.8085,0,37.8085,32.08,-1.19,32.1020637966,133.24,70.3685,17.62,72.5409552753,37.8085,0,37.8085,32.56,17.62,37.0218584082,133.22
2020-06-16 15:00:00,70.0935,-1.21,70.1039431291,45.6535,0,45.6535,24.44,-1.21,24.4699346137,133.37,70.5735,17.66,72.74953266,45.6535,0,45.6535,24.92,17.66,30.5431170642,133.36
2020-06-16 15:30:00,67.9855,-1.79,68.0090605012,43.6455,0,43.6455,24.34,-1.79,24.4057308844,133.49,68.4555,17.1,70.5589503908,43.6455,0,43.6455,24.81,17.1,30.1321439662,133.48
2020-06-16 16:00:00,68.951,-1.97,68.9791367081,34.761,0,34.761,34.19,-1.97,34.246707871,133.49,69.391,16.89,71.4169656384,34.761,0,34.761,34.63,16.89,38.5293264929,133.48
2020-06-16 16:30:00,72.6355,-0.86,72.640590996,29.3955,0,29.3955,43.24,-0.86,43.2485514208,133.49,73.0655,17.98,75.2452502837,29.3955,0,29.3955,43.67,17.98,47.2265740871,133.48
2020-06-16 17:00:00,74.165,-0.87,74.1701026358,23.315,0,23.315,50.85,-0.87,50.8574419333,133.49,74.585,17.98,76.721591648,23.315,0,23.315,51.27,17.98,54.3313288996,133.48
2020-06-16 17:30:00,76.2695,-1.07,76.2770052522,22.3395,0,22.3395,53.93,-1.07,53.9406136413,133.49,76.6995,17.79,78.7356171008,22.3395,0,22.3395,54.36,17.79,57.196972822,133.48
2020-06-16 18:00:00,80.263,-1.72,80.281427298,30.983,0,30.983,49.28,-1.72,49.310007098,133.62,80.703,17.17,82.5092910465,30.983,0,30.983,49.72,17.17,52.6012100621,133.57
2020-06-16 18:30:00,79.4885,-3.71,79.5750320908,32.6985,0,32.6985,46.79,-3.71,46.9368533244,133.62,79.9185,15.17,81.3455317903,32.6985,0,32.6985,47.22,15.17,49.5969484948,133.57
2020-06-16 19:00:00,74.753,-4.27,74.8748549848,24.633,0,24.633,50.12,-4.27,50.301563594,132.8,75.163,14.38,76.5262109934,24.633,0,24.633,50.53,14.38,52.5363236247,132.77
2020-06-16 19:30:00,68.388,-4.28,68.5217990423,13.778,0,13.778,54.61,-4.28,54.7774634316,132.44,68.798,14.3,70.26844814,13.778,0,13.778,55.02,14.3,56.8479586265,132.43
2020-06-16 20:00:00,64.189,-4.94,64.3788111183,9.029,0,9.029,55.16,-4.94,55.3807656141,132.6,64.599,13.66,66.0274670194,9.029,0,9.029,55.57,13.66,57.2242999083,132.59
2020-06-16 20:30:00,61.439,-6.3,61.761158676,6.239,0,6.239,55.2,-6.3,55.5583477076,132.6,61.849,12.27,63.0543551311,6.239,0,6.239,55.61,12.27,56.9475636002,132.59
2020-06-16 21:00:00,60.0565,-6.5,60.4072279802,4.7865,0,4.7865,55.27,-6.5,55.6509020592,132.6,60.4565,12.1,61.6554814453,4.7865,0,4.7865,55.67,12.1,56.9698069156,132.59
2020-06-16 21:30:00,59.694,-7.12,60.1171193255,4.574,0,4.574,55.12,-7.12,55.5779524632,132.33,60.094,11.41,61.1676134568,4.574,0,4.574,55.52,11.41,56.6803184536,132.32
2020-06-16 22:00:00,57.949,-7.24,58.3995222669,2.509,0,2.509,55.44,-7.24,55.9107431537,132.44,58.349,11.33,59.4388315918,2.509,0,2.509,55.84,11.33,56.9778421845,132.41
2020-06-16 22:30:00,56.8925,-7.08,57.3313435762,1.5325,0,1.5325,55.36,-7.08,55.8108949937,132.85,57.3025,11.58,58.4608664514,1.5325,0,1.5325,55.77,11.58,56.959540904,132.82
2020-06-16 23:00:00,54.711,-8.65,55.3905770055,1.671,0,1.671,53.04,-8.65,53.7407117556,132.93,55.111,10.04,56.0180678085,1.671,0,1.671,53.44,10.04,54.3749501149,132.9
2020-06-16 23:30:00,52.3385,-9.07,53.118579445,1.6385,0,1.6385,50.7,-9.07,51.5049017085,133.01,52.7485,9.66,53.6257387105,1.6385,0,1.6385,51.11,9.66,52.0148796019,132.98
2020-06-17 00:00:00,48.836,-9.59,49.7686949397,1.456,0,1.456,47.38,-9.59,48.340795401,133.49,49.266,9.29,50.1342483338,1.456,0,1.456,47.81,9.29,48.7042113169,133.47
2020-06-17 00:30:00,46.7815,-2.61,46.8542510585,1.4815,0,1.4815,45.3,-2.61,45.3751264461,133.28,46.5915,0.84,46.5990715814,1.4815,0,1.4815,45.11,0.84,45.1178202044,133.25
2020-06-17 01:00:00,45.554,7.74,46.206866546,1.734,0,1.734,43.82,7.74,44.4983145748,131.95,44.474,-11.31,45.8895715386,1.734,0,1.734,42.74,-11.31,44.2111264276,131.93
2020-06-17 01:30:00,45.773,7.8,46.4328281392,1.7429999999999999,0,1.7429999999999999,44.03,7.8,44.7155554589,132.06,44.683,-11.31,46.0921532259,1.7429999999999999,0,1.7429999999999999,42.94,-11.31,44.404500898,132.05
2020-06-17 02:00:00,45.0755,7.72,45.7318171545,1.7655,0,1.7655,43.31,7.72,43.9926641612,132.23,43.9955,-11.44,45.4585263757,1.7655,0,1.7655,42.23,-11.44,43.7521028066,132.22
2020-06-17 02:30:00,44.355,7.53,44.9896313054,1.7650000000000001,0,1.7650000000000001,42.59,7.53,43.2505375689,132.44,43.295,-11.67,44.8402266386,1.7650000000000001,0,1.7650000000000001,41.53,-11.67,43.1384955695,132.41
2020-06-17 03:00:00,42.922,7.3,43.5383518751,1.762,0,1.762,41.16,7.3,41.8023396474,132.71,41.862,-11.99,43.5452310133,1.762,0,1.762,40.1,-11.99,41.8541527211,132.67
2020-06-17 03:30:00,42.38,7.04,42.9607495279,1.6800000000000002,0,1.6800000000000002,40.7,7.04,41.304377492,133.13,41.33,-12.35,43.1357322877,1.6800000000000002,0,1.6800000000000002,39.65,-12.35,41.5288453969,133.11
2020-06-17 04:00:00,42.0485,6.98,42.6238988391,1.6185,0,1.6185,40.43,6.98,41.0281037827,133.38,40.9985,-12.46,42.8500712047,1.6185,0,1.6185,39.38,-12.46,41.3041886496,133.36
2020-06-17 04:30:00,42.626,7.08,43.2099788938,1.666,0,1.666,40.96,7.08,41.5673910656,133.38,41.576,-12.37,43.3771907343,1.666,0,1.666,39.91,-12.37,41.7830707344,133.36
2020-06-17 05:00:00,42.1275,7.07,42.7166379324,1.6375000000000002,0,1.6375000000000002,40.49,7.07,41.1026154886,133.23,41.0875,-12.35,42.9034399116,1.6375000000000002,0,1.6375000000000002,39.45,-12.35,41.3379365716,133.21
2020-06-17 05:30:00,44.355,6.88,44.8854143904,1.8250000000000002,0,1.8250000000000002,42.53,6.88,43.0828887147,132.55,43.275,-12.37,45.0082495216,1.8250000000000002,0,1.8250000000000002,41.45,-12.37,43.2564376712,132.55
2020-06-17 06:00:00,46.606,7.5,47.2056059806,3.406,0,3.406,43.2,7.5,43.846208502,132.55,45.516,-11.76,47.0106781061,3.406,0,3.406,42.11,-11.76,43.7212728543,132.55
2020-06-17 06:30:00,51.125,8.69,51.8582850179,6.175,0,6.175,44.95,8.69,45.7822957048,132.69,50.035,-10.59,51.1434191759,6.175,0,6.175,43.86,-10.59,45.1203690144,132.68
2020-06-17 07:00:00,55.0245,10.04,55.932970601,8.7045,0,8.7045,46.32,10.04,47.3956116112,132.82,53.8945,-9.29,54.6893155036,8.7045,0,8.7045,45.19,-9.29,46.1350214046,132.8
2020-06-17 07:30:00,60.3395,11.89,61.4998159367,12.1595,0,12.1595,48.18,11.89,49.6254420635,132.16,59.2095,-7.27,59.6541514922,12.1595,0,12.1595,47.05,-7.27,47.6083543089,132.14
2020-06-17 08:00:00,64.398,9.06,65.032192059,14.898,0,14.898,49.5,9.06,50.3222972449,133.52,63.828,3.21,63.9086667362,14.898,0,14.898,48.93,3.21,49.0351812478,133.51
