Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-17 08:30:00,65.431,8.95,66.040277566,16.681,0,16.681,48.75,8.95,49.5647556233,134.27,65.111,8.83,65.7070104403,16.681,0,16.681,48.43,8.83,49.2283840889,134.27
2020-06-17 09:00:00,65.3555,10.26,66.155944406,18.0055,0,18.0055,47.35,10.26,48.4488400274,133.9,65.0455,10.14,65.831122353,18.0055,0,18.0055,47.04,10.14,48.1204862818,133.89
2020-06-17 09:30:00,67.849,10.52,68.6597203679,22.589,0,22.589,45.26,10.52,46.4665255856,133.8,67.549,10.4,68.3449149608,22.589,0,22.589,44.96,10.4,46.1471732612,133.78
2020-06-17 10:00:00,66.8695,10.8,67.7360319937,22.0695,0,22.0695,44.8,10.8,46.0834026521,133.61,66.5895,10.68,67.440521278,22.0695,0,22.0695,44.52,10.68,45.7831060545,133.6
2020-06-17 10:30:00,68.18,10.34,68.9596113678,28.85,0,28.85,39.33,10.34,40.666503415,134.07,67.93,10.22,68.6944925012,28.85,0,28.85,39.08,10.22,40.394242164,134.06
2020-06-17 11:00:00,69.7805,10.87,70.622058029,31.5905,0,31.5905,38.19,10.87,39.706838202,133.91,69.5405,10.74,70.3649681322,31.5905,0,31.5905,37.95,10.74,39.4404627255,133.9
2020-06-17 11:30:00,69.117,10.76,69.9495338726,32.787,0,32.787,36.33,10.76,37.8899261018,134.0,68.887,10.65,69.7053890958,32.787,0,32.787,36.1,10.65,37.6381787551,134.0
2020-06-17 12:00:00,71.141,10.92,71.9742195581,36.191,0,36.191,34.95,10.92,36.6162382011,134.0,70.921,10.8,71.7386105316,36.191,0,36.191,34.73,10.8,36.37049491,134.0
2020-06-17 12:30:00,73.812,11.17,74.6523961035,43.042,0,43.042,30.77,11.17,32.7347185722,133.84,73.632,11.06,74.4580084611,43.042,0,43.042,30.59,11.06,32.5280140802,133.83
2020-06-17 13:00:00,76.335,11.54,77.2023563436,47.795,0,47.795,28.54,11.54,30.7847884514,133.7,76.155,11.41,77.0050136355,47.795,0,47.795,28.36,11.41,30.569227991600002,133.69
2020-06-17 13:30:00,80.3665,11.6,81.1993492723,55.7365,0,55.7365,24.63,11.6,27.2249315885,133.93,80.2165,11.49,81.0352205664,55.7365,0,55.7365,24.48,11.49,27.0423834009,133.92
2020-06-17 14:00:00,73.5695,10.86,74.3667326851,49.8495,0,49.8495,23.72,10.86,26.0878899108,134.18,73.4395,10.75,74.2221170558,49.8495,0,49.8495,23.59,10.75,25.9239387439,134.17
2020-06-17 14:30:00,75.686,11.3,76.5249018033,53.816,0,53.816,21.87,11.3,24.6168011732,134.18,75.556,11.17,76.377208878,53.816,0,53.816,21.74,11.17,24.4416959313,134.17
2020-06-17 15:00:00,73.4595,11.14,74.2993791377,52.8295,0,52.8295,20.63,11.14,23.4456072645,134.27,73.3195,11.02,74.1430339294,52.8295,0,52.8295,20.49,11.02,23.2654357363,134.26
2020-06-17 15:30:00,70.8985,10.09,71.6128857277,43.0085,0,43.0085,27.89,10.09,29.6590660676,134.73,70.6985,9.99,71.4008263415,43.0085,0,43.0085,27.69,9.99,29.4369869382,134.72
2020-06-17 16:00:00,69.3375,8.96,69.9140222434,33.6375,0,33.6375,35.7,8.96,36.8072221174,134.82,69.0775,8.87,69.6446545418,33.6375,0,33.6375,35.44,8.87,36.5331424873,134.79
2020-06-17 16:30:00,69.341,8.53,69.8636900042,21.871,0,21.871,47.47,8.53,48.2302996051,134.44,69.011,8.43,69.5239744333,21.871,0,21.871,47.14,8.43,47.8878324838,134.41
2020-06-17 17:00:00,70.73,8.47,71.2353409482,17.15,0,17.15,53.58,8.47,54.245343579,134.1,70.37,8.36,70.8648467154,17.15,0,17.15,53.22,8.36,53.8726089957,134.06
2020-06-17 17:30:00,73.7745,8.22,74.2310261969,25.6145,0,25.6145,48.16,8.22,48.8564632367,133.97,73.4445,8.13,73.893108476,25.6145,0,25.6145,47.83,8.13,48.516036524,133.93
2020-06-17 18:00:00,76.111,7.25,76.4555218477,32.021,0,32.021,44.09,7.25,44.6821060381,134.17,75.811,7.15,76.1474242572,32.021,0,32.021,43.79,7.15,44.3698839304,134.14
2020-06-17 18:30:00,76.9705,6.77,77.2676566893,31.5605,0,31.5605,45.41,6.77,45.9118829934,134.53,76.6705,6.67,76.9600836164,31.5605,0,31.5605,45.11,6.67,45.6004495592,134.52
2020-06-17 19:00:00,74.584,6.31,74.8504452625,26.444,0,26.444,48.14,6.31,48.5517836953,134.39,74.254,6.22,74.5140585125,26.444,0,26.444,47.81,6.22,48.2129080226,134.36
2020-06-17 19:30:00,67.8155,6.58,68.1339741997,10.5855,0,10.5855,57.23,6.58,57.6070247453,133.67,67.4055,6.49,67.7172173841,10.5855,0,10.5855,56.82,6.49,57.189443956,133.64
2020-06-17 20:00:00,63.812,6.04,64.0972147913,6.942,0,6.942,56.87,6.04,57.1898461267,134.08,63.422,5.94,63.6995579576,6.942,0,6.942,56.48,5.94,56.7914958422,134.06
2020-06-17 20:30:00,61.8165,5.09,62.0257025132,6.0365,0,6.0365,55.78,5.09,56.0117532309,134.41,61.4265,5.01,61.6304713778,6.0365,0,6.0365,55.39,5.01,55.6161145712,134.36
2020-06-17 21:00:00,58.5835,4.21,58.734577314,3.9935,0,3.9935,54.59,4.21,54.752097676700004,134.68,58.2035,4.12,58.3491372023,3.9935,0,3.9935,54.21,4.12,54.3663360914,134.63
2020-06-17 21:30:00,57.6635,3.7800000000000002,57.7872618511,1.1935,0,1.1935,56.47,3.7800000000000002,56.5963717918,134.38,57.2535,3.71,57.3735772133,1.1935,0,1.1935,56.06,3.71,56.182628098,134.36
2020-06-17 22:00:00,56.068,3.2,56.1592434422,1.158,0,1.158,54.91,3.2,55.0031644544,134.28,55.688,3.12,55.7753327556,1.158,0,1.158,54.53,3.12,54.6191843586,134.24
2020-06-17 22:30:00,54.953,2.31,55.0015300605,1.173,0,1.173,53.78,2.31,53.829587589,134.67,54.573,2.24,54.6189521046,1.173,0,1.173,53.4,2.24,53.4469606245,134.64
2020-06-17 23:00:00,51.883,1.71,51.911172102,1.303,0,1.303,50.58,1.71,50.6088974391,134.88,51.533,1.65,51.5594083461,1.303,0,1.303,50.23,1.65,50.2570930317,134.87
2020-06-17 23:30:00,46.4435,1.78,46.4775977461,1.3135,0,1.3135,45.13,1.78,45.1650893944,134.88,46.1335,1.72,46.1655523334,1.3135,0,1.3135,44.82,1.72,44.8529909817,134.87
2020-06-18 00:00:00,43.2825,1.29,43.3017194376,1.2725,0,1.2725,42.01,1.29,42.0298013319,135.23,42.9825,1.24,43.0003826291,1.2725,0,1.2725,41.71,1.24,41.7284279598,135.2
2020-06-18 00:30:00,41.7115,-9.76,42.8381469283,1.3415,0,1.3415,40.37,-9.76,41.5330531023,133.48,42.0715,6.35,42.5480153738,1.3415,0,1.3415,40.73,6.35,41.2220256659,133.48
2020-06-18 01:00:00,41.6085,-12.16,43.3489662189,1.3585,0,1.3585,40.25,-12.16,42.046737091,133.26,42.0885,7.21,42.7015916829,1.3585,0,1.3585,40.73,7.21,41.3632324656,133.25
2020-06-18 01:30:00,42.33,-12.17,44.0447249963,1.3900000000000001,0,1.3900000000000001,40.94,-12.17,42.7105666083,133.26,42.82,7.2,43.4211054673,1.3900000000000001,0,1.3900000000000001,41.43,7.2,42.0509797746,133.25
2020-06-18 02:00:00,41.8235,-12.21,43.5693613936,1.3835,0,1.3835,40.44,-12.21,42.243078723,133.41,42.3235,7.21,42.9332359862,1.3835,0,1.3835,40.94,7.21,41.5700336781,133.4
2020-06-18 02:30:00,41.0815,-12.49,42.9382084192,1.3815,0,1.3815,39.7,-12.49,41.6183865617,133.71,41.5715,6.99,42.1550674564,1.3815,0,1.3815,40.19,6.99,40.79333524,133.71
2020-06-18 03:00:00,39.7615,-12.83,41.7802080207,1.3515000000000001,0,1.3515000000000001,38.41,-12.83,40.4961356181,133.56,40.2515,6.61,40.7906282404,1.3515000000000001,0,1.3515000000000001,38.9,6.61,39.4575987612,133.56
2020-06-18 03:30:00,39.526,-13.08,41.6340134505,1.3559999999999999,0,1.3559999999999999,38.17,-13.08,40.3489194403,133.79,40.016,6.43,40.529312306,1.3559999999999999,0,1.3559999999999999,38.66,6.43,39.1910767905,133.78
2020-06-18 04:00:00,39.3375,-13.18,41.4867606141,1.2675,0,1.2675,38.07,-13.18,40.2869370888,134.04,39.8375,6.37,40.3435658594,1.2675,0,1.2675,38.57,6.37,39.0924775372,134.03
2020-06-18 04:30:00,39.642,-13.09,41.7472904989,1.262,0,1.262,38.38,-13.09,40.5508631227,133.92,40.132,6.46,40.6486042073,1.262,0,1.262,38.87,6.46,39.4031534271,133.91
2020-06-18 05:00:00,39.683,-13.06,41.776836752,1.223,0,1.223,38.46,-13.06,40.6169324297,134.09,40.173,6.52,40.6986526681,1.223,0,1.223,38.95,6.52,39.4919346196,134.06
2020-06-18 05:30:00,42.6425,-13.23,44.6476842205,1.2025000000000001,0,1.2025000000000001,41.44,-13.23,43.5006494204,133.43,43.1225,6.17,43.5616678543,1.2025000000000001,0,1.2025000000000001,41.92,6.17,42.3716331996,133.43
2020-06-18 06:00:00,44.5025,-12.67,46.2709564009,1.6125,0,1.6125,42.89,-12.67,44.7222651484,133.43,44.9825,6.74,45.4846447304,1.6125,0,1.6125,43.37,6.74,43.8905969429,133.43
2020-06-18 06:30:00,49.1405,-11.22,50.4051300985,2.2305,0,2.2305,46.91,-11.22,48.2331473159,132.74,49.6105,7.96,50.2450326923,2.2305,0,2.2305,47.38,7.96,48.0440006661,132.74
2020-06-18 07:00:00,53.136,-9.82,54.0357927304,3.176,0,3.176,49.96,-9.82,50.9159503496,132.39,53.596,9.27,54.3917651488,3.176,0,3.176,50.42,9.27,51.2650885106,132.38
2020-06-18 07:30:00,57.408,-7.83,57.9395147028,4.2780000000000005,0,4.2780000000000005,53.13,-7.83,53.7038713688,132.17,57.848,10.47,58.7878559228,4.2780000000000005,0,4.2780000000000005,53.57,10.47,54.5835671242,132.17
2020-06-18 08:00:00,61.6735,5.95,61.9598507281,5.0835,0,5.0835,56.59,5.95,56.9019384556,134.26,61.2735,5.85,61.5521267078,5.0835,0,5.0835,56.19,5.85,56.493704074,134.24
2020-06-18 08:30:00,63.8115,7.83,64.290095911,5.9215,0,5.9215,57.89,7.83,58.4171293372,134.26,63.4015,7.7,63.8673641405,5.9215,0,5.9215,57.48,7.7,57.9934513544,134.24
2020-06-18 09:00:00,65.4025,8.56,65.9602956804,8.3225,0,8.3225,57.08,8.56,57.7182813327,134.01,65.0025,8.43,65.5468527563,8.3225,0,8.3225,56.68,8.43,57.3034667363,134.0
2020-06-18 09:30:00,66.7965,8.68,67.3581087342,11.2165,0,11.2165,55.58,8.68,56.2537003227,133.64,66.3965,8.55,66.944736255,11.2165,0,11.2165,55.18,8.55,55.8384715049,133.63
2020-06-18 10:00:00,67.676,8.99,68.2704993097,15.056,0,15.056,52.62,8.99,53.3824362501,133.77,67.316,8.86,67.8965643903,15.056,0,15.056,52.26,8.86,53.0057279924,133.75
2020-06-18 10:30:00,69.3455,9.26,69.9610317981,14.775500000000001,0,14.775500000000001,54.57,9.26,55.3500903342,133.77,68.9555,9.12,69.5559873789,14.775500000000001,0,14.775500000000001,54.18,9.12,54.942213279,133.75
2020-06-18 11:00:00,70.0755,10.25,70.8211705654,13.4055,0,13.4055,56.67,10.25,57.5895077249,133.51,69.6955,10.12,70.4263950536,13.4055,0,13.4055,56.29,10.12,57.1924689098,133.49
2020-06-18 11:30:00,72.5825,10.46,73.3323319297,18.5125,0,18.5125,54.07,10.46,55.0724658972,133.59,72.2025,10.31,72.9348826437,18.5125,0,18.5125,53.69,10.31,54.6709447513,133.57
2020-06-18 12:00:00,73.8835,10.06,74.565241046,23.4635,0,23.4635,50.42,10.06,51.413811374,133.45,73.5535,9.92,74.2194298163,23.4635,0,23.4635,50.09,9.92,51.06284853,133.43
2020-06-18 12:30:00,75.6765,10.24,76.3661590775,26.3365,0,26.3365,49.34,10.24,50.3914000599,133.54,75.3265,10.1,76.000602644,26.3365,0,26.3365,48.99,10.1,50.0202968804,133.52
2020-06-18 13:00:00,76.428,10.0,77.0794342481,28.178,0,28.178,48.25,10.0,49.2753741741,133.54,76.108,9.87,76.74532275,28.178,0,28.178,47.93,9.87,48.9356904519,133.52
2020-06-18 13:30:00,75.0135,9.14,75.568278942,28.1735,0,28.1735,46.84,9.14,47.723424018,133.94,74.6935,9.01,75.2349589104,28.1735,0,28.1735,46.52,9.01,47.3844964097,133.92
2020-06-18 14:00:00,72.359,9.8,73.019619836,20.919,0,20.919,51.44,9.8,52.3651945475,133.8,71.979,9.66,72.6243212774,20.919,0,20.919,51.06,9.66,51.9657502592,133.78
2020-06-18 14:30:00,70.721,9.85,71.4036577564,19.221,0,19.221,51.5,9.85,52.4335055094,134.02,70.381,9.71,71.0476548593,19.221,0,19.221,51.16,9.71,52.0733108223,133.99
2020-06-18 15:00:00,69.7775,9.35,70.4011506032,18.7175,0,18.7175,51.06,9.35,51.909017521,134.58,69.4075,9.2,70.0145774553,18.7175,0,18.7175,50.69,9.2,51.51811429,134.57
2020-06-18 15:30:00,69.1165,9.12,69.7156006375,12.836500000000001,0,12.836500000000001,56.28,9.12,57.0141456132,134.78,68.7265,8.99,69.3119895996,12.836500000000001,0,12.836500000000001,55.89,8.99,56.6084110358,134.75
2020-06-18 16:00:00,69.6455,9.41,70.2783307304,11.1655,0,11.1655,58.48,9.41,59.2322420646,134.78,69.2355,9.26,69.8520011184,11.1655,0,11.1655,58.07,9.26,58.8036776061,134.75
2020-06-18 16:30:00,71.0735,9.67,71.7283159028,9.9735,0,9.9735,61.1,9.67,61.8604793063,134.57,70.6535,9.53,71.2933234058,9.9735,0,9.9735,60.68,9.53,61.4238007616,134.55
2020-06-18 17:00:00,74.18,10.01,74.8523379728,8.13,0,8.13,66.05,10.01,66.8042109451,134.25,73.73,9.85,74.3850482288,8.13,0,8.13,65.6,9.85,66.3353789467,134.21
2020-06-18 17:30:00,78.979,9.86,79.5920978553,14.109,0,14.109,64.87,9.86,65.6150630572,133.81,78.549,9.72,79.1481130603,14.109,0,14.109,64.44,9.72,65.1689496616,133.78
2020-06-18 18:00:00,80.232,10.08,80.8627245645,12.782,0,12.782,67.45,10.08,68.1990388495,133.66,79.762,9.94,80.3789788689,12.782,0,12.782,66.98,9.94,67.713543697,133.61
2020-06-18 18:30:00,79.0195,9.27,79.5613868673,13.7395,0,13.7395,65.28,9.27,65.9349019867,133.89,78.5695,9.12,79.0970336375,13.7395,0,13.7395,64.83,9.12,65.4683381491,133.87
2020-06-18 19:00:00,76.041,8.24,76.4861509098,13.551,0,13.551,62.49,8.24,63.0309265361,134.18,75.621,8.11,76.0546365516,13.551,0,13.551,62.07,8.11,62.5975798254,134.15
2020-06-18 19:30:00,72.712,7.1,73.0578191845,10.402,0,10.402,62.31,7.1,62.7132051485,134.75,72.292,6.97,72.6272274288,10.402,0,10.402,61.89,6.97,62.2812411565,134.73
2020-06-18 20:00:00,68.749,6.11,69.0199761011,9.619,0,9.619,59.13,6.11,59.4448399779,134.9,68.349,6.0,68.6118488382,9.619,0,9.619,58.73,6.0,59.0356917466,134.85
2020-06-18 20:30:00,64.6465,5.91,64.916084773,7.7865,0,7.7865,56.86,5.91,57.1663161311,134.64,64.2465,5.8,64.5077728824,7.7865,0,7.7865,56.46,5.8,56.7571281867,134.6
2020-06-18 21:00:00,64.9985,4.78,65.1740239839,4.2685,0,4.2685,60.73,4.78,60.9178241568,134.48,64.5785,4.67,64.7471355525,4.2685,0,4.2685,60.31,4.67,60.4905364499,134.47
2020-06-18 21:30:00,63.5885,4.64,63.7575637258,1.8085,0,1.8085,61.78,4.64,61.9539990638,134.24,63.1785,4.54,63.341411906,1.8085,0,1.8085,61.37,4.54,61.537699827,134.22
2020-06-18 22:00:00,62.7145,4.29,62.8610579791,1.8345,0,1.8345,60.88,4.29,61.030963453,134.11,62.2945,4.19,62.4352531047,1.8345,0,1.8345,60.46,4.19,60.605013819,134.09
2020-06-18 22:30:00,60.909,3.11,60.9883462721,1.859,0,1.859,59.05,3.11,59.1318408305,134.11,60.509,3.02,60.5843171209,1.859,0,1.859,58.65,3.02,58.7277013002,134.09
2020-06-18 23:00:00,56.999,2.4,57.0495048269,1.899,0,1.899,55.1,2.4,55.1522438347,134.81,56.629,2.32,56.6765034296,1.899,0,1.899,54.73,2.32,54.7791502307,134.79
2020-06-18 23:30:00,51.1035,2.35,51.1575039681,1.9335,0,1.9335,49.17,2.35,49.2261251776,135.09,50.783500000000004,2.27,50.8342086813,1.9335,0,1.9335,48.85,2.27,48.9027136261,135.07
2020-06-19 00:00:00,47.312,4.59,47.5341292547,1.9220000000000002,0,1.9220000000000002,45.39,4.59,45.621488358,134.15,46.702,-2.7199999999999998,46.7811415423,1.9220000000000002,0,1.9220000000000002,44.78,-2.7199999999999998,44.8625322513,134.11
2020-06-19 00:30:00,46.2865,8.2,47.0072343608,1.9264999999999999,0,1.9264999999999999,44.36,8.2,45.1115240266,132.99,45.1865,-11.18,46.5490298744,1.9264999999999999,0,1.9264999999999999,43.26,-11.18,44.6813160057,132.96
2020-06-19 01:00:00,44.744,7.8,45.4187795521,1.984,0,1.984,42.76,7.8,43.4655909887,132.99,43.654,-11.58,45.1637920906,1.984,0,1.984,41.67,-11.58,43.2491075052,132.96
2020-06-19 01:30:00,46.6625,7.8,47.3099239721,1.9625,0,1.9625,44.7,7.8,45.3754338822,133.21,45.5425,-11.63,47.0040020238,1.9625,0,1.9625,43.58,-11.63,45.1051360712,133.16
2020-06-19 02:00:00,45.803,7.68,46.4424074419,1.943,0,1.943,43.86,7.68,44.5273174579,133.31,44.703,-11.77,46.2265195424,1.943,0,1.943,42.76,-11.77,44.3503156697,133.29
2020-06-19 02:30:00,45.5145,7.6,46.1446606906,1.8445,0,1.8445,43.67,7.6,44.3263905591,133.49,44.4145,-11.9,45.9810592554,1.8445,0,1.8445,42.57,-11.9,44.2019784625,133.48
2020-06-19 03:00:00,44.171,7.34,44.7766997556,1.881,0,1.881,42.29,7.34,42.9222518049,133.6,43.081,-12.21,44.7778590489,1.881,0,1.881,41.2,-12.21,42.971200821,133.59
2020-06-19 03:30:00,41.649,6.87,42.2118004946,1.839,0,1.839,39.81,6.87,40.3984281872,134.11,40.599,-12.81,42.5719966762,1.839,0,1.839,38.76,-12.81,40.8219756994,134.09
2020-06-19 04:00:00,41.4615,6.97,42.043273924,1.7815,0,1.7815,39.68,6.97,40.2875079895,134.21,40.4115,-12.74,42.3721244718,1.7815,0,1.7815,38.63,-12.74,40.6765841732,134.17
2020-06-19 04:30:00,42.2365,6.73,42.7693211572,1.7165,0,1.7165,40.52,6.73,41.0750934266,134.21,41.1665,-12.95,43.1553382822,1.7165,0,1.7165,39.45,-12.95,41.5211391944,134.17
2020-06-19 05:00:00,42.0195,6.73,42.5550382475,1.7095,0,1.7095,40.31,6.73,40.8679458745,134.21,40.9595,-12.96,42.9609385401,1.7095,0,1.7095,39.25,-12.96,41.3342968974,134.17
2020-06-19 05:30:00,43.658,6.69,44.1676019725,1.758,0,1.758,41.9,6.69,42.4307211817,133.81,42.578,-12.92,44.4950838183,1.758,0,1.758,40.82,-12.92,42.8158708892,133.79
2020-06-19 06:00:00,45.183,7.33,45.7737084908,1.943,0,1.943,43.24,7.33,43.8568865744,133.81,44.073,-12.28,45.7518057458,1.943,0,1.943,42.13,-12.28,43.8832006581,133.79
2020-06-19 06:30:00,49.458,8.5,50.1831023752,2.498,0,2.498,46.96,8.5,47.7230719883,133.31,48.318,-10.96,49.5454410012,2.498,0,2.498,45.82,-10.96,47.1125673255,133.27
2020-06-19 07:00:00,53.315,9.64,54.179505581,3.265,0,3.265,50.05,9.64,50.9699136746,132.93,52.125,-9.72,53.0235233175,3.265,0,3.265,48.86,-9.72,49.8174467431,132.9
2020-06-19 07:30:00,58.6275,7.08,59.0534516879,4.4875,0,4.4875,54.14,7.08,54.6009706873,133.35,57.9875,0.76,57.9924801698,4.4875,0,4.4875,53.5,0.76,53.5053978585,133.34
2020-06-19 08:00:00,63.2195,1.6400000000000001,63.2407683401,5.5395,0,5.5395,57.68,1.6400000000000001,57.7033101304,132.66,62.8395,2.08,62.8739147839,5.5395,0,5.5395,57.3,2.08,57.3377397532,132.64
2020-06-19 08:30:00,66.6665,2.34,66.7075544616,9.9165,0,9.9165,56.75,2.34,56.7982226835,131.81,66.2665,2.04,66.2978930453,9.9165,0,9.9165,56.35,2.04,56.3869142621,131.78
2020-06-19 09:00:00,70.821,3.42,70.9035291153,17.001,0,17.001,53.82,3.42,53.9285527342,132.52,70.461,3.35,70.5405913003,17.001,0,17.001,53.46,3.35,53.5648588162,132.5
2020-06-19 09:30:00,73.742,3.93,73.8466482923,23.682,0,23.682,50.06,3.93,50.2140269248,132.26,73.422,3.87,73.5239211686,23.682,0,23.682,49.74,3.87,49.890324713300004,132.25
2020-06-19 10:00:00,75.5345,4.36,75.6602292506,29.5545,0,29.5545,45.98,4.36,46.1862533661,132.44,75.2345,4.3,75.3572822642,29.5545,0,29.5545,45.68,4.3,45.8819398021,132.42
2020-06-19 10:30:00,76.444,4.18,76.558197053,37.814,0,37.814,38.63,4.18,38.8554925332,132.54,76.204,4.1,76.3142163427,37.814,0,37.814,38.39,4.1,38.6083164616,132.53
2020-06-19 11:00:00,77.3945,4.48,77.5240545266,43.9345,0,43.9345,33.46,4.48,33.7585840935,132.73,77.1945,4.42,77.3209365583,43.9345,0,43.9345,33.26,4.42,33.5524067691,132.73
2020-06-19 11:30:00,77.575,4.74,77.719677206,48.685,0,48.685,28.89,4.74,29.2762651306,132.8,77.405,4.67,77.5457473044,48.685,0,48.685,28.72,4.67,29.0972043331,132.73
2020-06-19 12:00:00,80.426,4.95,80.5781854847,52.506,0,52.506,27.92,4.95,28.3554033651,132.8,80.236,4.87,80.3836587622,52.506,0,52.506,27.73,4.87,28.1543921973,132.86
2020-06-19 12:30:00,78.695,5.2,78.8666154022,51.655,0,51.655,27.04,5.2,27.5354607733,132.68,78.505,5.14,78.6730870438,51.655,0,51.655,26.85,5.14,27.337558413300002,132.66
2020-06-19 13:00:00,79.6415,5.28,79.816332428,51.1315,0,51.1315,28.51,5.28,28.9948012582,132.68,79.4515,5.2,79.6214848659,51.1315,0,51.1315,28.32,5.2,28.7934436982,132.66
2020-06-19 13:30:00,76.6705,3.9,76.7696266127,48.6605,0,48.6605,28.01,3.9,28.2802068592,133.29,76.4805,3.84,76.5768403648,48.6605,0,48.6605,27.82,3.84,28.0837675535,133.29
2020-06-19 14:00:00,71.753,2.85,71.8095781146,40.213,0,40.213,31.54,2.85,31.6685032801,133.95,71.543,2.7800000000000002,71.5969918991,40.213,0,40.213,31.33,2.7800000000000002,31.4530968269,133.95
2020-06-19 14:30:00,71.865,2.68,71.9149541125,39.115,0,39.115,32.75,2.68,32.8594719982,134.84,71.625,2.61,71.672538151,39.115,0,39.115,32.51,2.61,32.6146010247,134.83
2020-06-19 15:00:00,70.6155,1.82,70.6389498807,36.1255,0,36.1255,34.49,1.82,34.5379863339,134.98,70.3755,1.77,70.3977549376,36.1255,0,36.1255,34.25,1.77,34.2957052705,134.96
2020-06-19 15:30:00,76.453,2.29,76.4872885452,38.333,0,38.333,38.12,2.29,38.1887221572,134.98,76.193,2.22,76.2253346926,38.333,0,38.333,37.86,2.22,37.9250313118,134.96
2020-06-19 16:00:00,75.8465,3.68,75.9357225701,37.7565,0,37.7565,38.09,3.68,38.2673555397,133.59,75.5865,3.85,75.6844864041,37.7565,0,37.7565,37.83,3.85,38.0254046658,133.57
2020-06-19 16:30:00,76.815,5.46,77.0088035552,34.515,0,34.515,42.3,5.46,42.6509273053,132.27,76.535,5.36,76.7224597168,34.515,0,34.515,42.02,5.36,42.3604768623,132.25
2020-06-19 17:00:00,77.158,5.76,77.372699087,38.098,0,38.098,39.06,5.76,39.4824163394,131.74,76.868,5.41,77.0581437877,38.098,0,38.098,38.77,5.41,39.1456383266,131.73
2020-06-19 17:30:00,78.1395,1.21,78.1488679397,35.3095,0,35.3095,42.83,1.21,42.8470885825,133.51,77.8395,1.16,77.8481429467,35.3095,0,35.3095,42.53,1.16,42.5458164806,133.48
2020-06-19 18:00:00,78.442,1.46,78.4555859324,30.172,0,30.172,48.27,1.46,48.2920749192,133.23,78.102,1.4,78.1145466863,30.172,0,30.172,47.93,1.4,47.9504421252,133.21
2020-06-19 18:30:00,76.3135,1.04,76.3205862284,22.0135,0,22.0135,54.3,1.04,54.3099585711,133.04,75.9335,0.98,75.9398236912,22.0135,0,22.0135,53.92,0.98,53.928905051,133.02
2020-06-19 19:00:00,75.8375,0.72,75.8409177572,20.6275,0,20.6275,55.21,0.72,55.2146946021,133.04,75.4475,0.66,75.4503867203,20.6275,0,20.6275,54.82,0.66,54.8239728586,133.02
2020-06-19 19:30:00,75.8365,0.51,75.8382148541,23.5365,0,23.5365,52.3,0.51,52.3024865566,132.92,75.4765,0.47000000000000003,75.4779633552,23.5365,0,23.5365,51.94,0.47000000000000003,51.9421264486,132.89
2020-06-19 20:00:00,72.077,0.01,72.0770006937,17.407,0,17.407,54.67,0.01,54.6700009146,132.92,71.697,-0.05,71.6970174345,17.407,0,17.407,54.29,-0.05,54.2900230245,132.89
2020-06-19 20:30:00,67.8995,-0.7000000000000001,67.9031081781,11.0595,0,11.0595,56.84,-0.7000000000000001,56.8443101814,133.57,67.5095,-0.75,67.5136659518,11.0595,0,11.0595,56.45,-0.75,56.4549820654,133.55
2020-06-19 21:00:00,62.1305,-1.75,62.1551408192,3.7105,0,3.7105,58.42,-1.75,58.4462051805,134.3,61.7205,-1.79,61.7464510741,3.7105,0,3.7105,58.01,-1.79,58.0376102196,134.27
2020-06-19 21:30:00,61.2265,-2.21,61.266372524,2.1865,0,2.1865,59.04,-2.21,59.0813481566,134.17,60.8165,-2.25,60.8581068737,2.1865,0,2.1865,58.63,-2.25,58.6731574061,134.15
2020-06-19 22:00:00,60.1255,-2.49,60.1770375663,1.8455,0,1.8455,58.28,-2.49,58.333168095,134.59,59.7155,-2.52,59.7686484727,1.8455,0,1.8455,57.87,-2.52,57.9248418211,134.56
2020-06-19 22:30:00,57.823,-2.88,57.8946778987,1.923,0,1.923,55.9,-2.88,55.9741404579,134.41,57.443,-2.92,57.5171682978,1.923,0,1.923,55.52,-2.92,55.596733717,134.38
2020-06-19 23:00:00,54.6375,-3.45,54.7463140883,1.9275,0,1.9275,52.71,-3.45,52.8227848565,135.17,54.2775,-3.49,54.3895863769,1.9275,0,1.9275,52.35,-3.49,52.4662043605,135.15
2020-06-19 23:30:00,51.793,-1.4100000000000001,51.8121891933,4.563,0,4.563,47.23,-1.4100000000000001,47.2510423165,134.11,51.493,-1.22,51.5074504222,4.563,0,4.563,46.93,-1.22,46.9458549821,134.09
2020-06-20 00:00:00,49.5365,-0.48,49.538825503300004,8.2065,0,8.2065,41.33,-0.48,41.3327872276,133.56,49.2565,-0.53,49.2593513178,8.2065,0,8.2065,41.05,-0.53,41.0534212947,133.54
2020-06-20 00:30:00,48.278,-1.0,48.2883555736,8.988,0,8.988,39.29,-1.0,39.3027238242,133.99,48.008,-1.04,48.0192634679,8.988,0,8.988,39.02,-1.04,39.0338570987,133.97
2020-06-20 01:00:00,46.586,-1.34,46.6052678997,8.956,0,8.956,37.63,-1.34,37.6538510647,133.37,46.326,-1.38,46.3465497745,8.956,0,8.956,37.37,-1.38,37.395471651,133.35
2020-06-20 01:30:00,47.0045,-1.25,47.0211178116,8.9145,0,8.9145,38.09,-1.25,38.1105051134,133.51,46.7345,-1.29,46.7523003739,8.9145,0,8.9145,37.82,-1.29,37.8419938692,133.49
2020-06-20 02:00:00,46.1925,-1.42,46.2143209,8.8925,0,8.8925,37.3,-1.42,37.3270197042,133.64,45.9425,-1.45,45.9653761678,8.8925,0,8.8925,37.05,-1.45,37.0783629628,133.62
2020-06-20 02:30:00,45.1245,-1.76,45.1588097745,8.8545,0,8.8545,36.27,-1.76,36.3126768498,134.14,44.8745,-1.8,44.9105861713,8.8545,0,8.8545,36.02,-1.8,36.0649469707,134.13
2020-06-20 03:00:00,42.657,-1.85,42.6970976648,5.667,0,5.667,36.99,-1.85,37.0362336098,134.3,42.397,-1.9,42.4395524128,5.667,0,5.667,36.73,-1.9,36.7791095596,134.28
2020-06-20 03:30:00,40.483,-1.9100000000000001,40.5280321383,1.733,0,1.733,38.75,-1.9100000000000001,38.7970437018,134.3,40.213,-1.94,40.2597686158,1.733,0,1.733,38.48,-1.94,38.5288722908,134.28
2020-06-20 04:00:00,40.0525,-1.94,40.0994558099,1.7425000000000002,0,1.7425000000000002,38.31,-1.94,38.3590888839,134.41,39.7925,-1.99,39.8422283043,1.7425000000000002,0,1.7425000000000002,38.05,-1.99,38.102002572,134.39
2020-06-20 04:30:00,39.756,-2.05,39.8088185708,1.736,0,1.736,38.02,-2.05,38.0752268542,134.52,39.476,-2.08,39.5307598713,1.736,0,1.736,37.74,-2.08,37.7972750341,134.49
2020-06-20 05:00:00,39.5055,-2.17,39.5650531435,1.7755,0,1.7755,37.73,-2.17,37.792351078,134.96,39.2555,-2.2,39.3170990823,1.7755,0,1.7755,37.48,-2.2,37.5445122488,134.95
2020-06-20 05:30:00,39.4975,-2.18,39.5576150223,1.9075000000000002,0,1.9075000000000002,37.59,-2.18,37.6531605579,134.96,39.2375,-2.22,39.3002519871,1.9075000000000002,0,1.9075000000000002,37.33,-2.22,37.3959529896,134.95
2020-06-20 06:00:00,39.9435,-2.26,40.0073842215,2.5535,0,2.5535,37.39,-2.26,37.458239414,134.73,39.6835,-2.3,39.7500965062,2.5535,0,2.5535,37.13,-2.3,37.2011679924,134.71
2020-06-20 06:30:00,44.079,-2.08,44.1280482347,8.909,0,8.909,35.17,-2.08,35.2314532769,134.27,43.829,-2.11,43.8797600381,8.909,0,8.909,34.92,-2.11,34.9836890565,134.24
2020-06-20 07:00:00,47.6565,-1.63,47.6843673781,15.1265,0,15.1265,32.53,-1.63,32.5708120869,134.27,47.4265,-1.67,47.4558932299,15.1265,0,15.1265,32.3,-1.67,32.3431430136,134.24
2020-06-20 07:30:00,51.233,-1.2,51.2470515152,19.303,0,19.303,31.93,-1.2,31.95254137,133.99,51.013,-1.24,51.0280684428,19.303,0,19.303,31.71,-1.24,31.7342354564,133.96
2020-06-20 08:00:00,54.595,-0.56,54.5978719823,22.645,0,22.645,31.95,-0.56,31.9549072914,133.55,54.375,-0.61,54.3784215015,22.645,0,22.645,31.73,-0.61,31.7358629944,133.53
2020-06-20 08:30:00,57.767,0.68,57.7710021464,22.217,0,22.217,35.55,0.68,35.5565029214,131.59,57.517,0.62,57.5203415237,22.217,0,22.217,35.3,0.62,35.3054443394,131.59
2020-06-20 09:00:00,63.399,-0.96,63.4062678369,29.629,0,29.629,33.77,-0.96,33.7836424916,133.4,63.169,-1.25,63.1813664066,29.629,0,29.629,33.54,-1.25,33.5632850001,133.37
2020-06-20 09:30:00,68.872,-0.31,68.8726976675,40.982,0,40.982,27.89,-0.31,27.8917227865,133.21,68.692,-0.33,68.6927926642,40.982,0,40.982,27.71,-0.33,27.7119649249,133.19
2020-06-20 10:00:00,71.9935,0.23,71.9938673933,52.1235,0,52.1235,19.87,0.23,19.8713311079,132.91,71.8735,0.19,71.8737511352,52.1235,0,52.1235,19.75,0.19,19.7509139029,132.9
2020-06-20 10:30:00,74.5545,0.98,74.5609406476,60.2745,0,60.2745,14.28,0.98,14.3135879499,133.08,74.4745,0.9400000000000001,74.4804319956,60.2745,0,60.2745,14.2,0.9400000000000001,14.2310786661,133.06
2020-06-20 11:00:00,76.5515,1.38,76.5639376747,68.5115,0,68.5115,8.04,1.38,8.1575731685,133.08,76.4915,1.33,76.5030618489,68.5115,0,68.5115,7.98,1.33,8.0900741653,133.06
2020-06-20 11:30:00,73.737,1.0,73.7437805445,62.407,0,62.407,11.33,1.0,11.3740450149,132.93,73.657,0.97,73.6633867603,62.407,0,62.407,11.25,0.97,11.2917403442,132.91
2020-06-20 12:00:00,73.0995,0.5,73.101209978,57.7295,0,57.7295,15.37,0.5,15.3781305756,133.38,72.9795,0.45,72.9808873627,57.7295,0,57.7295,15.25,0.45,15.2566378996,133.36
2020-06-20 12:30:00,73.2635,0.02,73.2635027299,52.0135,0,52.0135,21.25,0.02,21.2500094118,133.38,73.1235,-0.02,73.1235027351,52.0135,0,52.0135,21.11,-0.02,21.1100094742,133.36
2020-06-20 13:00:00,71.2525,0.28,71.253050154,48.4125,0,48.4125,22.84,0.28,22.8417162227,133.21,71.1025,0.23,71.1028719972,48.4125,0,48.4125,22.69,0.23,22.6911656818,133.19
2020-06-20 13:30:00,69.8015,0.01,69.8015007163,51.8515,0,51.8515,17.95,0.01,17.9500027855,133.48,69.6815,-0.03,69.681506458,51.8515,0,51.8515,17.83,-0.03,17.8300252383,133.45
2020-06-20 14:00:00,68.461,-0.37,68.461999832,52.221,0,52.221,16.24,-0.37,16.2442143547,133.92,68.341,-0.41000000000000003,68.3422298509,52.221,0,52.221,16.12,-0.41000000000000003,16.1252131769,133.89
2020-06-20 14:30:00,66.6865,-0.59,66.6891099225,52.5765,0,52.5765,14.11,-0.59,14.1223298361,134.36,66.6065,-0.63,66.6094793723,52.5765,0,52.5765,14.03,-0.63,14.044137567,134.34
2020-06-20 15:00:00,68.7915,-0.38,68.7925495403,60.1915,0,60.1915,8.6,-0.38,8.608391255,134.52,68.7315,-0.43,68.7328450761,60.1915,0,60.1915,8.54,-0.43,8.5508186743,134.5
2020-06-20 15:30:00,67.055,-0.64,67.0580541397,57.895,0,57.895,9.16,-0.64,9.1823308588,134.64,67.005,-0.6900000000000001,67.0085526258,57.895,0,57.895,9.11,-0.6900000000000001,9.136093257,134.62
2020-06-20 16:00:00,70.198,0.02,70.1980028491,65.288,0,65.288,4.91,0.02,4.910040733,134.64,70.168,-0.02,70.1680028503,65.288,0,65.288,4.88,-0.02,4.8800409834,134.62
2020-06-20 16:30:00,71.022,0.34,71.0228138277,66.392,0,66.392,4.63,0.34,4.6424670166,134.75,70.992,0.29,70.9925923178,66.392,0,66.392,4.6,0.29,4.6091322394,134.71
2020-06-20 17:00:00,70.6855,-0.34,70.6863177019,58.4755,0,58.4755,12.21,-0.34,12.2147329074,134.47,70.5955,-0.37,70.5964696019,58.4755,0,58.4755,12.12,-0.37,12.1256463745,134.44
2020-06-20 17:30:00,72.643,-0.98,72.6496101091,48.273,0,48.273,24.37,-0.98,24.3896965951,133.84,72.473,-1.02,72.4801774901,48.273,0,48.273,24.2,-1.02,24.2214863293,133.82
2020-06-20 18:00:00,75.24,-0.73,75.2435412511,44.74,0,44.74,30.5,-0.73,30.5087348148,133.0,75.02,-0.76,75.0238495413,44.74,0,44.74,30.28,-0.76,30.289536147,132.99
2020-06-20 18:30:00,74.5475,-0.9500000000000001,74.5535529418,37.2075,0,37.2075,37.34,-0.9500000000000001,37.3520829406,132.52,74.2975,-0.98,74.3039629243,37.2075,0,37.2075,37.09,-0.98,37.1029446271,132.49
2020-06-20 19:00:00,71.722,-1.67,71.741439796,30.412,0,30.412,41.31,-1.67,41.343741969,132.52,71.442,-1.7000000000000002,71.4622233351,30.412,0,30.412,41.03,-1.7000000000000002,41.0652030313,132.49
2020-06-20 19:30:00,66.8095,-1.98,66.8388336991,17.9595,0,17.9595,48.85,-1.98,48.8901104519,132.75,66.4695,-2.01,66.499883686,17.9595,0,17.9595,48.51,-2.01,48.5516240717,132.73
2020-06-20 20:00:00,61.8475,-2.32,61.8909981843,8.0675,0,8.0675,53.78,-2.32,53.8300176481,132.96,61.4575,-2.34,61.5020317246,8.0675,0,8.0675,53.39,-2.34,53.4412546634,132.94
2020-06-20 20:30:00,60.506,-3.25,60.5932218652,8.366,0,8.366,52.14,-3.25,52.241191602,133.18,60.156,-3.26,60.2442689058,8.366,0,8.366,51.79,-3.26,51.8925013851,133.14
2020-06-20 21:00:00,59.366,-4.37,59.5266230858,10.066,0,10.066,49.3,-4.37,49.493301567,132.93,59.036,-4.39,59.1989982686,10.066,0,10.066,48.97,-4.39,49.1663807901,132.9
2020-06-20 21:30:00,58.3405,-4.58,58.5199994895,8.8805,0,8.8805,49.46,-4.58,49.6716015445,132.86,58.0105,-4.59,58.1918053531,8.8805,0,8.8805,49.13,-4.59,49.3439459306,132.83
2020-06-20 22:00:00,55.949,-4.57,56.13533202,6.569,0,6.569,49.38,-4.57,49.5910203565,132.86,55.599,-4.58,55.7873211492,6.569,0,6.569,49.03,-4.58,49.2434493105,132.83
2020-06-20 22:30:00,52.1085,-4.87,52.3355774999,1.8585,0,1.8585,50.25,-4.87,50.4854375043,132.86,51.7585,-4.87,51.9871063077,1.8585,0,1.8585,49.9,-4.87,50.1370810878,132.83
2020-06-20 23:00:00,48.9565,-5.5,49.2644790113,1.7865000000000002,0,1.7865000000000002,47.17,-5.5,47.4895662225,133.44,48.6365,-5.51,48.9476172275,1.7865000000000002,0,1.7865000000000002,46.85,-5.51,47.1729011192,133.4
2020-06-20 23:30:00,46.7425,-6.25,47.1584966496,1.8125,0,1.8125,44.93,-6.25,45.3626211765,133.97,46.4325,-6.24,46.8499162886,1.8125,0,1.8125,44.62,-6.24,45.0542117898,133.92
2020-06-21 00:00:00,43.461,-6.87,44.0006297796,1.861,0,1.861,41.6,-6.87,42.1634545549,135.06,43.171,-6.86,43.7126393735,1.861,0,1.861,41.31,-6.86,41.8757173073,135.01
2020-06-21 00:30:00,42.9135,-7.25,43.5216151154,1.8235000000000001,0,1.8235000000000001,41.09,-7.25,41.7247001188,134.96,42.6235,-7.23,43.2323449775,1.8235000000000001,0,1.8235000000000001,40.8,-7.23,41.4356476962,134.93
2020-06-21 01:00:00,41.4165,-7.59,42.1062296133,1.8665,0,1.8665,39.55,-7.59,40.2717096732,135.51,41.1265,-7.59,41.821012688,1.8665,0,1.8665,39.26,-7.59,39.9869441193,135.48
2020-06-21 01:30:00,42.8445,-7.8100000000000005,43.5505141215,1.8545,0,1.8545,40.99,-7.8100000000000005,41.7274034658,135.04,42.5545,-7.8,43.2634426537,1.8545,0,1.8545,40.7,-7.8,41.4406804963,135.01
2020-06-21 02:00:00,42.2375,-7.82,42.955311735,1.8475000000000001,0,1.8475000000000001,40.39,-7.82,41.1400595527,135.21,41.9575,-7.8,42.6763612114,1.8475000000000001,0,1.8475000000000001,40.11,-7.8,40.8613766288,135.19
2020-06-21 02:30:00,42.0345,-7.91,42.7722724466,1.8945,0,1.8945,40.14,-7.91,40.9119505768,135.12,41.7445,-7.91,42.4873084609,1.8945,0,1.8945,39.85,-7.91,40.6274611562,135.1
2020-06-21 03:00:00,44.981,-7.57,45.6135425175,1.891,0,1.891,43.09,-7.57,43.7498914284,135.22,44.661,-7.5600000000000005,45.2963411436,1.891,0,1.891,42.77,-7.5600000000000005,43.4330116386,135.18
2020-06-21 03:30:00,44.6465,-7.79,45.3210112669,1.7765,0,1.7765,42.87,-7.79,43.5720208391,135.12,44.3365,-7.78,45.0139270921,1.7765,0,1.7765,42.56,-7.78,43.2652516461,135.09
2020-06-21 04:00:00,44.1595,-7.82,44.8465588451,1.7595,0,1.7595,42.4,-7.82,43.1151064014,135.12,43.8595,-7.82,44.5511856211,1.7595,0,1.7595,42.1,-7.82,42.8201167677,135.09
2020-06-21 04:30:00,39.708,-8.31,40.5682309696,1.738,0,1.738,37.97,-8.31,38.868714926,135.37,39.438,-8.3,40.301933502,1.738,0,1.738,37.7,-8.3,38.6028496357,135.35
2020-06-21 05:00:00,39.1775,-8.09,40.0040573723,1.7475,0,1.7475,37.43,-8.09,38.2942946142,135.48,38.9075,-8.08,39.7376390372,1.7475,0,1.7475,37.16,-8.08,38.0283052475,135.45
2020-06-21 05:30:00,39.4555,-8.07,40.2723401387,1.8054999999999999,0,1.8054999999999999,37.65,-8.07,38.5051606931,135.48,39.1755,-8.06,39.9960423073,1.8054999999999999,0,1.8054999999999999,37.37,-8.06,38.2293146682,135.45
2020-06-21 06:00:00,40.313,-8.01,41.1010713851,2.963,0,2.963,37.35,-8.01,38.1992486837,135.62,40.053,-7.99,40.8421707185,2.963,0,2.963,37.09,-7.99,37.9408513347,135.57
2020-06-21 06:30:00,41.8315,-7.87,42.565376684,5.2015,0,5.2015,36.63,-7.87,37.4659018309,135.33,41.5615,-7.87,42.3000612559,5.2015,0,5.2015,36.36,-7.87,37.2019690339,135.31
2020-06-21 07:00:00,44.1135,-7.69,44.7787559257,9.6535,0,9.6535,34.46,-7.69,35.3076153259,134.96,43.8735,-7.68,44.5406151984,9.6535,0,9.6535,34.22,-7.68,35.0712246721,134.91
2020-06-21 07:30:00,48.553,-7.01,49.056435959,19.413,0,19.413,29.14,-7.01,29.9713146191,134.96,48.343,-7.01,48.8486002768,19.413,0,19.413,28.93,-7.01,29.7671799135,134.91
2020-06-21 08:00:00,53.314,-6.27,53.681425987,27.124,0,27.124,26.19,-6.27,26.9300761232,134.96,53.134,-6.27,53.5026621394,27.124,0,27.124,26.01,-6.27,26.755055597,134.91
2020-06-21 08:30:00,57.79,-4.86,57.9939971031,37.64,0,37.64,20.15,-4.86,20.7278098216,135.47,57.65,-4.87,57.8553316471,37.64,0,37.64,20.01,-4.87,20.5941010972,135.44
2020-06-21 09:00:00,61.9485,-3.9,62.0711418636,42.4985,0,42.4985,19.45,-3.9,19.837149492800002,135.31,61.8085,-3.92,61.9326817783,42.4985,0,42.4985,19.31,-3.92,19.7038701782,135.29
2020-06-21 09:30:00,63.955,-3.4,64.0453122797,38.625,0,38.625,25.33,-3.4,25.5571692486,134.6,63.785,-3.42,63.8766203317,38.625,0,38.625,25.16,-3.42,25.3913764889,134.57
2020-06-21 10:00:00,65.9385,-2.6,65.9897399771,39.4585,0,39.4585,26.48,-2.6,26.6073373339,133.79,65.7585,-2.63,65.8110721858,39.4585,0,39.4585,26.3,-2.63,26.4311728835,133.77
2020-06-21 10:30:00,66.162,-1.98,66.1916206479,37.182,0,37.182,28.98,-1.98,29.0475609992,133.32,65.962,-2.0,65.9923135221,37.182,0,37.182,28.78,-2.0,28.8494090061,133.29
2020-06-21 11:00:00,67.241,-1.25,67.2526176517,35.311,0,35.311,31.93,-1.25,31.9544582179,133.21,67.021,-1.29,67.0334136159,35.311,0,35.311,31.71,-1.29,31.7362285094,133.19
2020-06-21 11:30:00,71.6765,-0.2,71.6767790309,50.2265,0,50.2265,21.45,-0.2,21.4509323807,133.21,71.5465,-0.23,71.5468696887,50.2265,0,50.2265,21.32,-0.23,21.321240583,133.19
2020-06-21 12:00:00,70.8315,-0.43,70.8328051982,52.0715,0,52.0715,18.76,-0.43,18.7649273913,133.38,70.7015,-0.47000000000000003,70.7030621844,52.0715,0,52.0715,18.63,-0.47000000000000003,18.6359276667,133.37
2020-06-21 12:30:00,72.2985,-0.1,72.2985691577,54.8785,0,54.8785,17.42,-0.1,17.420287024,133.2,72.1785,-0.12,72.1785997526,54.8785,0,54.8785,17.3,-0.12,17.30041618,133.18
2020-06-21 13:00:00,69.6095,-0.54,69.6115945102,50.2395,0,50.2395,19.37,-0.54,19.3775256418,133.61,69.4695,-0.5700000000000001,69.4718383969,50.2395,0,50.2395,19.23,-0.5700000000000001,19.2384458832,133.59
2020-06-21 13:30:00,70.5095,-0.30000000000000004,70.510138209,58.4295,0,58.4295,12.08,-0.30000000000000004,12.0837245914,134.18,70.4495,-0.36,70.4504198018,58.4295,0,58.4295,12.02,-0.36,12.0253898066,134.16
2020-06-21 14:00:00,67.573,-0.18,67.5732397403,63.703,0,63.703,3.87,-0.18,3.874183785,134.47,67.543,-0.21,67.5433264579,63.703,0,63.703,3.84,-0.21,3.8457379006,134.44
2020-06-21 14:30:00,63.4585,-1.37,63.4732866823,53.6485,0,53.6485,9.81,-1.37,9.9052006542,134.63,63.3685,-1.4100000000000001,63.3841848749,53.6485,0,53.6485,9.72,-1.4100000000000001,9.8217360991,134.62
2020-06-21 15:00:00,64.4825,-1.32,64.4960092273,54.0225,0,54.0225,10.46,-1.32,10.5429597362,134.96,64.4125,-1.35,64.4266455455,54.0225,0,54.0225,10.39,-1.35,10.477337448,134.95
2020-06-21 15:30:00,66.594,-1.04,66.6021203566,60.604,0,60.604,5.99,-1.04,6.0796134746,135.12,66.554,-1.08,66.5627622323,60.604,0,60.604,5.95,-1.08,6.0472225029,135.09
2020-06-21 16:00:00,68.513,-0.9400000000000001,68.5194481078,61.983,0,61.983,6.53,-0.9400000000000001,6.5973100579,135.2,68.453,-0.97,68.4598722538,61.983,0,61.983,6.47,-0.97,6.5423084611,135.17
2020-06-21 16:30:00,71.6895,-0.64,71.6923567073,65.9595,0,65.9595,5.73,-0.64,5.7656309282,134.65,71.6495,-0.68,71.6527267468,65.9595,0,65.9595,5.69,-0.68,5.7304886354,134.63
2020-06-21 17:00:00,73.732,-0.61,73.7345232846,62.722,0,62.722,11.01,-0.61,11.0268853263,134.65,73.642,-0.65,73.6448685517,62.722,0,62.722,10.92,-0.65,10.9393281329,134.63
2020-06-21 17:30:00,73.497,-0.75,73.5008265872,55.567,0,55.567,17.93,-0.75,17.9456791457,134.96,73.357,-0.78,73.3611467263,55.567,0,55.567,17.79,-0.78,17.8070912841,134.96
2020-06-21 18:00:00,72.632,-1.48,72.6470771883,46.212,0,46.212,26.42,-1.48,26.4614209747,134.62,72.442,-1.51,72.4577357085,46.212,0,46.212,26.23,-1.51,26.2734276409,134.6
2020-06-21 18:30:00,70.0995,-2.23,70.1349613264,36.3295,0,36.3295,33.77,-2.23,33.8435488683,134.38,69.8595,-2.25,69.8957240484,36.3295,0,36.3295,33.53,-2.25,33.605407303,134.36
2020-06-21 19:00:00,67.5545,-2.93,67.6180106943,29.3345,0,29.3345,38.22,-2.93,38.3321444743,134.05,67.2745,-2.96,67.3395867989,29.3345,0,29.3345,37.94,-2.96,38.0552913535,134.02
2020-06-21 19:30:00,63.484,-3.2,63.5645990784,19.364,0,19.364,44.12,-3.2,44.2358949271,133.12,63.184,-3.21,63.2654878745,19.364,0,19.364,43.82,-3.21,43.9374157183,133.09
2020-06-21 20:00:00,60.067,-3.44,60.1654227027,12.717,0,12.717,47.35,-3.44,47.474794365,133.12,59.727,-3.45,59.8265578903,12.717,0,12.717,47.01,-3.45,47.1364254054,133.09
2020-06-21 20:30:00,57.4345,-3.6,57.547213575,7.0545,0,7.0545,50.38,-3.6,50.508458697500004,132.61,57.0745,-3.62,57.1891856058,7.0545,0,7.0545,50.02,-3.62,50.1508205317,132.58
2020-06-21 21:00:00,55.4875,-4.07,55.6365667188,5.6175,0,5.6175,49.87,-4.07,50.0358051799,132.61,55.1475,-4.08,55.2982201906,5.6175,0,5.6175,49.53,-4.08,49.6977595068,132.58
2020-06-21 21:30:00,55.102,-4.43,55.2797910995,5.442,0,5.442,49.66,-4.43,49.8572010847,132.88,54.752,-4.44,54.9317313035,5.442,0,5.442,49.31,-4.44,49.5094910093,132.85
2020-06-21 22:00:00,54.3055,-4.6,54.4999755069,5.0655,0,5.0655,49.24,-4.6,49.4543991976,133.04,53.9655,-4.61,54.1620465848,5.0655,0,5.0655,48.9,-4.61,49.1168209476,132.99
2020-06-21 22:30:00,56.2975,-4.27,56.4592012541,9.9975,0,9.9975,46.3,-4.27,46.4964826627,133.48,55.9775,-4.29,56.141647698,9.9975,0,9.9975,45.98,-4.29,46.1796979202,133.44
2020-06-21 23:00:00,52.8095,-4.87,53.0335760651,10.1495,0,10.1495,42.66,-4.87,42.9370760532,134.48,52.5295,-4.87,52.7547653795,10.1495,0,10.1495,42.38,-4.87,42.6588947349,134.44
2020-06-21 23:30:00,47.37,-5.45,47.682485254,5.21,0,5.21,42.16,-5.45,42.5107998043,135.54,47.07,-5.46,47.3856149058,5.21,0,5.21,41.86,-5.46,42.2145851573,135.5
2020-06-22 00:00:00,43.2095,-6.3,43.6663587931,2.1795,0,2.1795,41.03,-6.3,41.5108527978,136.75,42.9295,-6.3,43.3893070958,2.1795,0,2.1795,40.75,-6.3,41.2341181548,136.71
2020-06-22 00:30:00,41.954,-3.93,42.1376674248,2.064,0,2.064,39.89,-3.93,40.0831261256,134.96,41.674,-3.69,41.837045498,2.064,0,2.064,39.61,-3.69,39.7815057533,134.93
2020-06-22 01:00:00,40.595,-2.83,40.693524362,2.045,0,2.045,38.55,-2.83,38.6537372061,133.93,40.335,-2.86,40.436268683,2.045,0,2.045,38.29,-2.86,38.3966626154,133.92
2020-06-22 01:30:00,41.29,-2.9699999999999998,41.3966786107,2.02,0,2.02,39.27,-2.9699999999999998,39.3821507793,133.83,41.01,-3.01,41.1203137148,2.02,0,2.02,38.99,-3.01,39.1060123255,133.81
2020-06-22 02:00:00,40.388,-3.2,40.5145719958,2.018,0,2.018,38.37,-3.2,38.50320636,133.83,40.118,-3.23,40.2478176303,2.018,0,2.018,38.1,-3.23,38.2366695725,133.81
2020-06-22 02:30:00,39.6965,-3.3,39.8334295818,2.0865,0,2.0865,37.61,-3.3,37.7544977453,133.95,39.4265,-3.34,39.5677204581,2.0865,0,2.0865,37.34,-3.34,37.489081077,133.93
2020-06-22 03:00:00,38.762,-3.5300000000000002,38.9224041395,2.062,0,2.062,36.7,-3.5300000000000002,36.8693761813,134.19,38.512,-3.56,38.676190919,2.062,0,2.062,36.45,-3.56,36.6234364854,134.17
2020-06-22 03:30:00,42.723,-3.5,42.8661256588,2.033,0,2.033,40.69,-3.5,40.8402509787,134.26,42.413,-3.54,42.5604766068,2.033,0,2.033,40.38,-3.54,40.5348738742,134.17
2020-06-22 04:00:00,40.6675,-3.63,40.8291863285,2.0275,0,2.0275,38.64,-3.63,38.8101339859,134.26,40.4075,-3.66,40.5729177685,2.0275,0,2.0275,38.38,-3.66,38.5541178086,134.28
2020-06-22 04:30:00,38.9735,-3.73,39.1515849264,2.0535,0,2.0535,36.92,-3.73,37.1079411986,134.41,38.7135,-3.76,38.8956640546,2.0535,0,2.0535,36.66,-3.76,36.8523160738,134.4
2020-06-22 05:00:00,38.3495,-3.81,38.5382958919,2.0695,0,2.0695,36.28,-3.81,36.4795079462,134.41,38.0895,-3.84,38.2825758048,2.0695,0,2.0695,36.02,-3.84,36.2241079945,134.4
2020-06-22 05:30:00,39.1915,-3.74,39.3695475241,2.3615,0,2.3615,36.83,-3.74,37.0194070725,134.16,38.9315,-3.77,39.1136113425,2.3615,0,2.3615,36.57,-3.77,36.7638110103,134.13
2020-06-22 06:00:00,41.498,-3.23,41.6235138353,3.948,0,3.948,37.55,-3.23,37.6886640782,133.84,41.228,-3.27,41.3574767606,3.948,0,3.948,37.28,-3.27,37.4231385643,133.81
2020-06-22 06:30:00,46.9305,-1.29,46.9482260607,8.9605,0,8.9605,37.97,-1.29,37.9919070329,132.45,46.6605,-1.33,46.6794511563,8.9605,0,8.9605,37.7,-1.33,37.7234529173,132.43
2020-06-22 07:00:00,51.7515,-0.22,51.7519676172,12.9815,0,12.9815,38.77,-0.22,38.7706241889,131.95,51.4915,-0.28,51.4922612851,12.9815,0,12.9815,38.51,-0.28,38.511017904,131.93
2020-06-22 07:30:00,57.936,-1.18,57.9480154621,18.386,0,18.386,39.55,-1.18,39.5675991185,133.14,57.646,-1.44,57.6639828316,18.386,0,18.386,39.26,-1.44,39.2863996823,133.11
2020-06-22 08:00:00,63.455,-0.53,63.457213341,26.365,0,26.365,37.09,-0.53,37.0937865417,133.14,63.195,-0.5700000000000001,63.1975705625,26.365,0,26.365,36.83,-0.5700000000000001,36.8344105423,133.11
2020-06-22 08:30:00,70.712,0.8300000000000001,70.7168709998,39.282,0,39.282,31.43,0.8300000000000001,31.4409573646,132.9,70.492,0.8,70.4965393761,39.282,0,39.282,31.21,0.8,31.2202514404,132.88
2020-06-22 09:00:00,75.414,2.86,75.4682118246,49.504,0,49.504,25.91,2.86,26.0673684901,132.99,75.244,2.8,75.2960791542,49.504,0,49.504,25.74,2.8,25.8918442758,132.97
2020-06-22 09:30:00,75.2745,4.45,75.4059205252,54.1845,0,54.1845,21.09,4.45,21.5543638273,132.76,75.1345,4.39,75.2626413983,54.1845,0,54.1845,20.95,4.39,21.4050134314,132.74
2020-06-22 10:00:00,79.5155,6.23,79.7591853033,62.7455,0,62.7455,16.77,6.23,17.8898239231,132.85,79.4055,6.16,79.6440771825,62.7455,0,62.7455,16.66,6.16,17.7623534477,132.84
2020-06-22 10:30:00,79.0965,6.36,79.3517858164,60.4965,0,60.4965,18.6,6.36,19.6573039861,132.72,78.9865,6.29,79.2365526903,60.4965,0,60.4965,18.49,6.29,19.5305965091,132.71
2020-06-22 11:00:00,79.3635,6.43,79.6235519947,67.5735,0,67.5735,11.79,6.43,13.4294080287,132.55,79.2935,6.36,79.5481536068,67.5735,0,67.5735,11.72,6.36,13.3344666185,132.55
2020-06-22 11:30:00,79.5775,7.52,79.9320267868,73.5875,0,73.5875,5.99,7.52,9.6140782189,132.55,79.5375,7.44,79.884713846,73.5875,0,73.5875,5.95,7.44,9.5265996032,132.55
2020-06-22 12:00:00,79.5225,7.1,79.8388251808,71.9925,0,71.9925,7.53,7.1,10.3494395984,132.76,79.4725,7.03,79.7828249453,71.9925,0,71.9925,7.48,7.03,10.2650523623,132.75
2020-06-22 12:30:00,80.3225,7.0,80.6269434262,73.3025,0,73.3025,7.02,7.0,9.9136471593,132.76,80.2825,6.91,80.579326792,73.3025,0,73.3025,6.98,6.91,9.8218379135,132.75
2020-06-22 13:00:00,81.9915,7.44,82.3283649312,79.7915,0,79.7915,2.2,7.44,7.7584534541,132.76,81.9915,7.37,82.3220685615,79.7915,0,79.7915,2.2,7.37,7.6913522868,132.75
2020-06-22 13:30:00,82.193,7.6,82.5436202804,83.633,0,83.633,-1.44,7.6,7.7352181611,132.83,82.213,7.51,82.5552994604,83.633,0,83.633,-1.42,7.51,7.6430687554,132.75
2020-06-22 14:00:00,82.119,7.69,82.4782775099,83.169,0,83.169,-1.05,7.69,7.7613529748,133.15,82.129,7.61,82.4808143813,83.169,0,83.169,-1.04,7.61,7.6807356419,133.14
2020-06-22 14:30:00,82.185,6.75,82.4617288504,81.265,0,81.265,0.92,6.75,6.8124077975,132.93,82.185,6.67,82.455218907,81.265,0,81.265,0.92,6.67,6.7331493374,132.9
2020-06-22 15:00:00,78.7085,7.25,79.0417008436,82.4985,0,82.4985,-3.79,7.25,8.1808679246,133.06,78.7385,7.18,79.0651869172,82.4985,0,82.4985,-3.76,7.18,8.1049367672,133.04
2020-06-22 15:30:00,78.788,6.5,79.0556699042,81.328,0,81.328,-2.54,6.5,6.9786531652,133.06,78.798,6.42,79.0590994383,81.328,0,81.328,-2.5300000000000002,6.42,6.9005289652,133.04
2020-06-22 16:00:00,77.844,5.86,78.0642551748,75.024,0,75.024,2.8200000000000003,5.86,6.5032299667,133.06,77.814,5.78,78.028373019,75.024,0,75.024,2.79,5.78,6.4181383594,133.04
2020-06-22 16:30:00,77.267,4.96,77.426034956,69.007,0,69.007,8.26,4.96,9.6347911238,133.37,77.217,4.9,77.372314745,69.007,0,69.007,8.21,4.9,9.5610721156,133.36
2020-06-22 17:00:00,79.945,3.8,80.0352611353,66.095,0,66.095,13.85,3.8,14.3618418039,133.37,79.845,3.75,79.9330127357,66.095,0,66.095,13.75,3.75,14.2521928137,133.36
2020-06-22 17:30:00,81.3765,3.2,81.439393123,56.7665,0,56.7665,24.61,3.2,24.8171734893,133.13,81.2065,3.15,81.2675712831,56.7665,0,56.7665,24.44,3.15,24.6421610254,133.11
2020-06-22 18:00:00,81.229,2.68,81.2731987866,48.989,0,48.989,32.24,2.68,32.351197814,132.77,81.019,2.63,81.0616756612,48.989,0,48.989,32.03,2.63,32.1377939504,132.74
2020-06-22 18:30:00,83.9725,2.48,84.0091135309,48.8625,0,48.8625,35.11,2.48,35.1974786029,132.77,83.7525,2.44,83.788035281,48.8625,0,48.8625,34.89,2.44,34.9752155104,132.74
2020-06-22 19:00:00,79.3415,1.76,79.3610182788,37.6415,0,37.6415,41.7,1.76,41.7371249609,132.51,79.0615,1.72,79.0802072724,37.6415,0,37.6415,41.42,1.72,41.4556968341,132.48
2020-06-22 19:30:00,73.9385,0.84,73.9432713791,26.8785,0,26.8785,47.06,0.84,47.0674962155,132.06,73.6485,0.81,73.6529541312,26.8785,0,26.8785,46.77,0.81,46.7770135857,132.03
2020-06-22 20:00:00,65.9845,0.37,65.98553735670001,11.8445,0,11.8445,54.14,0.37,54.1412643,132.25,65.6145,0.34,65.6153808969,11.8445,0,11.8445,53.77,0.34,53.7710749381,132.22
2020-06-22 20:30:00,64.5685,-0.54,64.5707580275,10.7485,0,10.7485,53.82,-0.54,53.8227089619,132.53,64.2085,-0.56,64.2109419978,10.7485,0,10.7485,53.46,-0.56,53.4629329536,132.5
2020-06-22 21:00:00,62.166,-1.01,62.1742041043,8.936,0,8.936,53.23,-1.01,53.2395811404,133.31,61.826,-1.03,61.8345791285,8.936,0,8.936,52.89,-1.03,52.9000283554,133.27
2020-06-22 21:30:00,60.7425,-1.58,60.7630455643,7.5725,0,7.5725,53.17,-1.58,53.193470464,132.67,60.3925,-1.5899999999999999,60.4134269534,7.5725,0,7.5725,52.82,-1.5899999999999999,52.8439258572,132.65
2020-06-22 22:00:00,58.9095,-1.8,58.9369933934,4.1695,0,4.1695,54.74,-1.8,54.7695864509,132.67,58.5395,-1.81,58.5674752764,4.1695,0,4.1695,54.37,-1.81,54.4001194852,132.65
2020-06-22 22:30:00,58.536,-1.81,58.5639769483,4.066,0,4.066,54.47,-1.81,54.5000642201,132.77,58.186,-1.83,58.2147704281,4.066,0,4.066,54.12,-1.83,54.1509307399,132.74
2020-06-22 23:00:00,54.2165,-1.96,54.2519167611,1.9765000000000001,0,1.9765000000000001,52.24,-1.96,52.276755829,133.15,53.8765,-1.97,53.9125046,1.9765000000000001,0,1.9765000000000001,51.9,-1.97,51.9373747893,133.12
2020-06-22 23:30:00,50.7205,-2.91,50.8039094977,1.7405,0,1.7405,48.98,-2.91,49.0663683188,133.15,50.4005,-2.91,50.4844381988,1.7405,0,1.7405,48.66,-2.91,48.7469352883,133.12
