Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-23 00:00:00,47.9015,-3.52,48.030657941,1.8014999999999999,0,1.8014999999999999,46.1,-3.52,46.2341908116,133.15,47.6015,-3.52,47.7314697265,1.8014999999999999,0,1.8014999999999999,45.8,-3.52,45.9350672145,133.12
2020-06-23 00:30:00,47.916,-4.22,48.1014704141,4.386,0,4.386,43.53,-4.22,43.7340748159,133.45,47.626,-4.22,47.8125953698,4.386,0,4.386,43.24,-4.22,43.4454370446,133.43
2020-06-23 01:00:00,46.615,-4.58,46.8394558572,4.995,0,4.995,41.62,-4.58,41.8712407268,133.99,46.335,-4.57,46.5598230774,4.995,0,4.995,41.34,-4.57,41.5918321308,133.96
2020-06-23 01:30:00,45.7755,-4.63,46.0090567198,2.2555,0,2.2555,43.52,-4.63,43.7655949348,134.33,45.4855,-4.62,45.7195265751,2.2555,0,2.2555,43.23,-4.62,43.4761693345,134.3
2020-06-23 02:00:00,48.6155,-4.59,48.8317001573,1.8255,0,1.8255,46.79,-4.59,47.014595606,134.49,48.2955,-4.59,48.5131262675,1.8255,0,1.8255,46.47,-4.59,46.6961347437,134.47
2020-06-23 02:30:00,46.9505,-4.82,47.1972652836,1.8305,0,1.8305,45.12,-4.82,45.376720904,135.29,46.6505,-4.83,46.8998726038,1.8305,0,1.8305,44.82,-4.83,45.0794997754,135.27
2020-06-23 03:00:00,46.0525,-2.23,46.1064600273,1.8425,0,1.8425,44.21,-2.23,44.2662060719,133.54,45.7425,-2.0,45.7862021383,1.8425,0,1.8425,43.9,-2.0,43.9455344717,133.52
2020-06-23 03:30:00,42.9925,-2.22,43.0497788177,5.4925,0,5.4925,37.5,-2.22,37.5656545264,133.54,42.7525,-2.25,42.8116661233,5.4925,0,5.4925,37.26,-2.25,37.3278729638,133.52
2020-06-23 04:00:00,42.434,-2.25,42.4936095901,4.594,0,4.594,37.84,-2.25,37.9068344761,133.68,42.184,-2.3,42.2466549682,4.594,0,4.594,37.59,-2.3,37.6602987243,133.67
2020-06-23 04:30:00,42.157,-1.87,42.1984543437,2.567,0,2.567,39.59,-1.87,39.6341393246,133.84,41.897,-1.9,41.9400597162,2.567,0,2.567,39.33,-1.9,39.3758669746,133.83
2020-06-23 05:00:00,41.532,-1.9100000000000001,41.5758959495,1.8820000000000001,0,1.8820000000000001,39.65,-1.9100000000000001,39.6959771262,133.99,41.262,-1.9500000000000002,41.3080518059,1.8820000000000001,0,1.8820000000000001,39.38,-1.9500000000000002,39.4282500246,133.97
2020-06-23 05:30:00,43.8435,-2.21,43.8991639129,6.2335,0,6.2335,37.61,-2.21,37.6748749168,133.77,43.5835,-2.24,43.6410251054,6.2335,0,6.2335,37.35,-2.24,37.4171097227,133.72
2020-06-23 06:00:00,46.0995,-1.8399999999999999,46.1362059586,7.9995,0,7.9995,38.1,-1.8399999999999999,38.14440457,133.56,45.8395,-1.88,45.8780357061,7.9995,0,7.9995,37.84,-1.88,37.8866731187,133.53
2020-06-23 06:30:00,49.6085,0.53,49.6113310873,5.7785,0,5.7785,43.83,0.53,43.8332043091,131.99,49.3185,0.48,49.3208357822,5.7785,0,5.7785,43.54,0.48,43.5426457625,131.96
2020-06-23 07:00:00,54.0795,1.57,54.1022847969,10.1395,0,10.1395,43.94,1.57,43.9680395287,131.87,53.7695,1.34,53.7861946065,10.1395,0,10.1395,43.63,1.34,43.6505727339,131.84
2020-06-23 07:30:00,61.581,-0.19,61.5812931092,18.471,0,18.471,43.11,-0.19,43.1104186943,132.48,61.301,-0.28,61.3016394642,18.471,0,18.471,42.83,-0.28,42.8309152365,132.47
2020-06-23 08:00:00,68.7105,0.7000000000000001,68.7140655925,30.610500000000002,0,30.610500000000002,38.1,0.7000000000000001,38.1064299036,132.28,68.4505,0.67,68.4537789333,30.610500000000002,0,30.610500000000002,37.84,0.67,37.8459310891,132.26
2020-06-23 08:30:00,73.5435,2.25,73.5779103553,41.1235,0,41.1235,32.42,2.25,32.4979830143,132.52,73.3335,2.21,73.3667930487,41.1235,0,41.1235,32.21,2.21,32.2857274968,132.51
2020-06-23 09:00:00,76.6165,3.64,76.7029182773,48.1465,0,48.1465,28.47,3.64,28.7017508177,132.11,76.4265,3.58,76.5103019354,48.1465,0,48.1465,28.28,3.58,28.5056976761,132.11
2020-06-23 09:30:00,81.9715,5.46,82.1531400024,62.3715,0,62.3715,19.6,5.46,20.3462920455,131.7,81.8615,5.41,82.0400711985,62.3715,0,62.3715,19.49,5.41,20.2269177088,131.69
2020-06-23 10:00:00,83.6835,6.64,83.9465173325,70.7635,0,70.7635,12.92,6.64,14.5263897786,131.91,83.6035,6.5600000000000005,83.8604722873,70.7635,0,70.7635,12.84,6.5600000000000005,14.4187100671,131.9
2020-06-23 10:30:00,82.122,6.73,82.3973044705,72.752,0,72.752,9.37,6.73,11.5364552615,132.32,82.062,6.66,82.3318130737,72.752,0,72.752,9.31,6.66,11.4469078794,132.31
2020-06-23 11:00:00,82.6275,7.61,82.977200822,78.4575,0,78.4575,4.17,7.61,8.6776148797,132.41,82.6075,7.51,82.9481715064,78.4575,0,78.4575,4.15,7.51,8.5803612978,132.41
2020-06-23 11:30:00,84.883,8.03,85.2619762204,80.993,0,80.993,3.89,8.03,8.9226117253,132.41,84.853,7.95,85.2246097615,80.993,0,80.993,3.86,7.95,8.8375392503,132.41
2020-06-23 12:00:00,83.445,8.34,83.8607394732,85.445,0,85.445,-2.0,8.34,8.5764561446,132.62,83.475,8.26,83.8826753567,85.445,0,85.445,-1.97,8.26,8.4916723912,132.6
2020-06-23 12:30:00,84.3845,8.67,84.8287259143,86.8945,0,86.8945,-2.51,8.67,9.0260179481,132.44,84.4045,8.58,84.8394720649,86.8945,0,86.8945,-2.49,8.58,8.9340080591,132.43
2020-06-23 13:00:00,85.636,8.92,86.0993083364,89.066,0,89.066,-3.43,8.92,9.5567410763,132.52,85.676,8.81,86.1277718045,89.066,0,89.066,-3.39,8.81,9.4397139787,132.51
2020-06-23 13:30:00,82.521,8.27,82.9343616422,85.481,0,85.481,-2.96,8.27,8.7837634303,132.4,82.551,8.19,82.9562758385,85.481,0,85.481,-2.93,8.19,8.6983331737,132.39
2020-06-23 14:00:00,81.2665,8.2,81.6791529232,84.7865,0,84.7865,-3.52,8.2,8.9235867228,132.66,81.3065,8.1,81.7089771216,84.7865,0,84.7865,-3.48,8.1,8.8159174225,132.65
2020-06-23 14:30:00,81.4275,8.11,81.8303724558,87.0875,0,87.0875,-5.66,8.11,9.8897775506,132.66,81.4475,8.03,81.8423860616,87.0875,0,87.0875,-5.64,8.03,9.8127722892,132.65
2020-06-23 15:00:00,79.911,8.05,80.3154432286,81.691,0,81.691,-1.78,8.05,8.2444466158,132.58,79.931,7.96,80.3263740063,81.691,0,81.691,-1.76,7.96,8.1522512228,132.57
2020-06-23 15:30:00,78.95,7.46,79.301665178,77.48,0,77.48,1.47,7.46,7.6034531629,132.74,78.94,7.37,79.2832926915,77.48,0,77.48,1.46,7.37,7.5132216791,132.71
2020-06-23 16:00:00,77.9675,6.41,78.2305512971,71.9175,0,71.9175,6.05,6.41,8.8142271357,133.04,77.9275,6.34,78.1849784565,71.9175,0,71.9175,6.01,6.34,8.7358857593,133.03
2020-06-23 16:30:00,78.32,5.6,78.5199490575,66.3,0,66.3,12.02,5.6,13.2604826458,133.53,78.24,5.52,78.4344822129,66.3,0,66.3,11.94,5.52,13.1542388605,133.53
2020-06-23 17:00:00,79.4525,4.43,79.575904998,59.9325,0,59.9325,19.52,4.43,20.0163757958,133.62,79.3225,4.37,79.4427838526,59.9325,0,59.9325,19.39,4.37,19.8763427219,133.61
2020-06-23 17:30:00,83.5595,3.19,83.6203691707,57.6395,0,57.6395,25.92,3.19,26.1155604956,133.49,83.3795,3.15,83.4389808198,57.6395,0,57.6395,25.74,3.15,25.932028459,133.48
2020-06-23 18:00:00,80.8225,2.68,80.8669209643,48.9725,0,48.9725,31.85,2.68,31.9625546538,133.2,80.6125,2.63,80.6553907451,48.9725,0,48.9725,31.64,2.63,31.749118098,133.17
2020-06-23 18:30:00,78.9015,2.08,78.9289117007,39.5015,0,39.5015,39.4,2.08,39.4548653527,132.78,78.6315,2.04,78.6579582258,39.5015,0,39.5015,39.13,2.04,39.1831405071,132.76
2020-06-23 19:00:00,80.142,1.96,80.165963875,39.872,0,39.872,40.27,1.96,40.3176698235,132.78,79.872,1.92,79.8950735903,39.872,0,39.872,40.0,1.92,40.0460534885,132.76
2020-06-23 19:30:00,75.4505,1.73,75.4703309271,28.7405,0,28.7405,46.71,1.73,46.7420260579,131.52,75.1505,1.7000000000000002,75.1697256231,28.7405,0,28.7405,46.41,1.7000000000000002,46.441125094,131.48
2020-06-23 20:00:00,67.1595,1.67,67.180260049,11.5995,0,11.5995,55.56,1.67,55.5850924259,131.28,66.7895,1.63,66.8093871417,11.5995,0,11.5995,55.19,1.63,55.214065237,131.24
2020-06-23 20:30:00,64.6235,1.26,64.6357822901,6.3135,0,6.3135,58.31,1.26,58.3236118566,131.44,64.2335,1.22,64.24508481,6.3135,0,6.3135,57.92,1.22,57.9328473321,131.41
2020-06-23 21:00:00,62.334,0.62,62.3370833132,4.074,0,4.074,58.26,0.62,58.2632989111,132.35,61.944,0.6000000000000001,61.9469057823,4.074,0,4.074,57.87,0.6000000000000001,57.8731103363,132.32
2020-06-23 21:30:00,61.6655,-0.17,61.6657343283,4.0355,0,4.0355,57.63,-0.17,57.6302507369,132.35,61.2855,-0.18,61.285764336,4.0355,0,4.0355,57.25,-0.18,57.2502829687,132.32
2020-06-23 22:00:00,61.7695,-0.54,61.7718603431,6.0895,0,6.0895,55.68,-0.54,55.6826184729,132.71,61.3995,-0.5700000000000001,61.40214573,6.0895,0,6.0895,55.31,-0.5700000000000001,55.3129370039,132.69
2020-06-23 22:30:00,60.6465,-1.03,60.6552459582,5.9665,0,5.9665,54.68,-1.03,54.6897001272,132.71,60.2765,-1.05,60.2856446615,5.9665,0,5.9665,54.31,-1.05,54.3201491161,132.69
2020-06-23 23:00:00,56.117,-1.44,56.1354726443,2.087,0,2.087,54.03,-1.44,54.0491859328,133.81,55.767,-1.46,55.7861083873,2.087,0,2.087,53.68,-1.46,53.699851024,133.78
2020-06-23 23:30:00,51.5395,-1.63,51.5652689341,1.6495000000000002,0,1.6495000000000002,49.89,-1.63,49.9166204786,133.81,51.2095,-1.6400000000000001,51.2357540225,1.6495000000000002,0,1.6495000000000002,49.56,-1.6400000000000001,49.5871273618,133.78
2020-06-24 00:00:00,48.999,-2.63,49.0695312898,3.699,0,3.699,45.3,-2.63,45.3762812491,134.54,48.709,-2.64,48.7804907827,3.699,0,3.699,45.01,-2.64,45.0873563208,134.52
2020-06-24 00:30:00,46.381,-2.67,46.4577879478,1.971,0,1.971,44.41,-2.67,44.4901899299,134.84,46.091,-2.68,46.1688496824,1.971,0,1.971,44.12,-2.68,44.2013212472,134.81
2020-06-24 01:00:00,48.129,-3.15,48.2319721865,1.759,0,1.759,46.37,-3.15,46.4768695159,135.64,47.809,-3.16,47.9133184094,1.759,0,1.759,46.05,-3.16,46.1582939459,135.63
2020-06-24 01:30:00,48.076,-3.23,48.1843820755,1.726,0,1.726,46.35,-3.23,46.462408461,136.13,47.756,-3.25,47.8664604499,1.726,0,1.726,46.03,-3.25,46.1445923159,136.11
2020-06-24 02:00:00,46.8765,-3.49,47.006237376,1.7065000000000001,0,1.7065000000000001,45.17,-3.49,45.304624488,136.5,46.5765,-3.5,46.7078189627,1.7065000000000001,0,1.7065000000000001,44.87,-3.5,45.0062984481,136.48
2020-06-24 02:30:00,42.323,-3.85,42.4977508699,1.683,0,1.683,40.64,-3.85,40.8219561021,136.74,42.063,-3.87,42.2406542208,1.683,0,1.683,40.38,-3.87,40.5650255762,136.72
2020-06-24 03:00:00,41.276,-4.6,41.5315323098,1.716,0,1.716,39.56,-4.6,39.8265439123,137.12,41.016,-4.61,41.2742577886,1.716,0,1.716,39.3,-4.61,39.5694591826,137.08
2020-06-24 03:30:00,40.832,-4.68,41.0993263205,1.702,0,1.702,39.13,-4.68,39.4088733663,137.12,40.582,-4.69,40.8521091744,1.702,0,1.702,38.88,-4.69,39.1618500584,137.08
2020-06-24 04:00:00,40.7935,-4.86,41.0819819659,1.6735,0,1.6735,39.12,-4.86,39.4207305868,137.19,40.5235,-4.87,40.8150824114,1.6735,0,1.6735,38.85,-4.87,39.154047045,137.08
2020-06-24 04:30:00,41.4545,-6.26,41.9244936791,1.7545000000000002,0,1.7545000000000002,39.7,-6.26,40.1905162943,133.86,41.2145,-5.74,41.6122891734,1.7545000000000002,0,1.7545000000000002,39.46,-5.74,39.8752956102,133.84
2020-06-24 05:00:00,41.3525,-6.31,41.8311529395,1.7825000000000002,0,1.7825000000000002,39.57,-6.31,40.0699513351,132.33,41.0925,-6.31,41.5741464885,1.7825000000000002,0,1.7825000000000002,39.31,-6.31,39.8132163986,132.3
2020-06-24 05:30:00,42.1305,-6.07,42.5655251377,2.0005,0,2.0005,40.13,-6.07,40.5864731161,131.92,41.8705,-6.06,42.3067650648,2.0005,0,2.0005,39.87,-6.06,40.3279121701,131.91
2020-06-24 06:00:00,44.334,-5.38,44.6592426716,3.464,0,3.464,40.87,-5.38,41.2225824033,131.71,44.054,-5.59,44.4072405808,3.464,0,3.464,40.59,-5.59,40.9731155759,131.7
2020-06-24 06:30:00,50.6765,1.57,50.7008141182,5.7965,0,5.7965,44.88,1.57,44.9074526109,133.37,50.3565,1.21,50.3710352509,5.7965,0,5.7965,44.56,1.21,44.5764253838,133.34
2020-06-24 07:00:00,54.9685,2.69,55.0342810642,9.5885,0,9.5885,45.38,2.69,45.4596579398,133.15,54.6685,2.64,54.7322070837,9.5885,0,9.5885,45.08,2.64,45.1572364079,133.1
2020-06-24 07:30:00,60.946,3.9,61.0706551136,15.746,0,15.746,45.2,3.9,45.3679402221,132.38,60.646,3.84,60.7674494775,15.746,0,15.746,44.9,3.84,45.063905734,132.36
2020-06-24 08:00:00,67.177,5.52,67.4034103662,23.817,0,23.817,43.36,5.52,43.7099531,131.97,66.897,5.45,67.1186345883,23.817,0,23.817,43.08,5.45,43.4233681328,131.94
2020-06-24 08:30:00,71.6475,6.61,71.9517640941,31.7875,0,31.7875,39.86,6.61,40.4043524883,132.47,71.3875,6.3,71.664950682,31.7875,0,31.7875,39.6,6.3,40.0980049379,132.46
2020-06-24 09:00:00,75.589,5.92,75.8204676918,44.149,0,44.149,31.44,5.92,31.9924991209,133.9,75.399,5.84,75.6248292626,44.149,0,44.149,31.25,5.84,31.7910065899,133.89
2020-06-24 09:30:00,77.8085,6.88,78.1120801941,54.2885,0,54.2885,23.52,6.88,24.5056075215,133.9,77.6685,6.8,77.9656071114,54.2885,0,54.2885,23.38,6.8,24.3488069523,133.81
2020-06-24 10:00:00,82.3185,8.4,82.7459693414,67.8485,0,67.8485,14.47,8.4,16.7314344872,133.9,82.2585,8.32,82.6781907292,67.8485,0,67.8485,14.41,8.32,16.6394260718,133.91
2020-06-24 10:30:00,84.44,9.21,84.9407893771,76.47,0,76.47,7.97,9.21,12.1796962195,133.75,84.4,9.13,84.8923842285,76.47,0,76.47,7.93,9.13,12.0930475894,133.74
2020-06-24 11:00:00,81.7935,9.86,82.3856555612,74.1535,0,74.1535,7.64,9.86,12.4735399947,133.34,81.7635,9.76,82.343958687,74.1535,0,74.1535,7.61,9.76,12.3761746917,133.32
2020-06-24 11:30:00,80.7875,10.04,81.4089783516,75.9475,0,75.9475,4.84,10.04,11.1457256381,133.62,80.7675,9.95,81.3780778604,75.9475,0,75.9475,4.82,9.95,11.0559893271,133.6
2020-06-24 12:00:00,82.685,10.73,83.3783072807,82.565,0,82.565,0.12,10.73,10.7306709949,133.46,82.715,10.63,83.3952524128,82.565,0,82.565,0.15,10.63,10.6310582728,133.45
2020-06-24 12:30:00,84.0695,11.0,84.7860886599,85.5795,0,85.5795,-1.51,11.0,11.1031572087,133.46,84.0995,10.89,84.8016391366,85.5795,0,85.5795,-1.48,10.89,10.9901091896,133.45
2020-06-24 13:00:00,83.27,10.96,83.9881807161,83.85,0,83.85,-0.58,10.96,10.9753359857,133.56,83.28,10.86,83.9851058224,83.85,0,83.85,-0.5700000000000001,10.86,10.8749482757,133.55
2020-06-24 13:30:00,82.1835,10.61,82.8655523861,83.9235,0,83.9235,-1.74,10.61,10.7517300933,133.7,82.2035,10.51,82.8726463452,83.9235,0,83.9235,-1.72,10.51,10.6498122049,133.67
2020-06-24 14:00:00,83.71,10.54,84.3709410876,85.95,0,85.95,-2.24,10.54,10.7753979045,133.84,83.75,10.44,84.3981996253,85.95,0,85.95,-2.2,10.44,10.6692830125,133.81
2020-06-24 14:30:00,80.3555,10.44,81.0308581977,83.1455,0,83.1455,-2.79,10.44,10.8063731196,134.0,80.3955,10.34,81.0577079632,83.1455,0,83.1455,-2.75,10.34,10.6994439108,133.99
2020-06-24 15:00:00,78.6795,9.97,79.3086667411,79.1995,0,79.1995,-0.52,9.97,9.9835514723,134.1,78.6895,9.88,79.3073250731,79.1995,0,79.1995,-0.51,9.88,9.8931541987,134.08
2020-06-24 15:30:00,78.4465,9.17,78.9806448584,75.4965,0,75.4965,2.95,9.17,9.6328292832,134.1,78.4465,9.07,78.9690968813,75.4965,0,75.4965,2.95,9.07,9.5376831568,134.08
2020-06-24 16:00:00,77.671,8.66,78.1522862174,69.841,0,69.841,7.83,8.66,11.67495182,134.3,77.621,8.57,78.0926663714,69.841,0,69.841,7.78,8.57,11.574683581,134.3
2020-06-24 16:30:00,78.1935,7.96,78.5976147364,64.6935,0,64.6935,13.5,7.96,15.6720005105,134.94,78.1135,7.87,78.5089535165,64.6935,0,64.6935,13.42,7.87,15.5574194518,134.92
2020-06-24 17:00:00,79.9345,6.59,80.2056880168,61.9645,0,61.9645,17.97,6.59,19.1402455575,135.2,79.8245,6.51,80.0895180423,61.9645,0,61.9645,17.86,6.51,19.0094634327,135.15
2020-06-24 17:30:00,81.1085,4.71,81.245140607,56.1285,0,56.1285,24.98,4.71,25.4201593229,135.62,80.9485,4.64,81.0813742622,56.1285,0,56.1285,24.82,4.64,25.249990099,135.59
2020-06-24 18:00:00,85.8695,4.82,86.0046709793,57.7995,0,57.7995,28.07,4.82,28.4808233729,135.47,85.6995,4.74,85.830483514,57.7995,0,57.7995,27.9,4.74,28.2997809179,135.41
2020-06-24 18:30:00,80.199,3.7199999999999998,80.2852290337,43.059,0,43.059,37.14,3.7199999999999998,37.3258355566,135.32,79.959,3.66,80.0427215992,43.059,0,43.059,36.9,3.66,37.0810679458,135.29
2020-06-24 19:00:00,73.192,2.87,73.2482475149,28.432,0,28.432,44.76,2.87,44.8519174618,135.17,72.892,2.8,72.9457583688,28.432,0,28.432,44.46,2.8,44.5480818891,135.11
2020-06-24 19:30:00,68.7255,2.68,68.7777344077,17.6455,0,17.6455,51.08,2.68,51.1502570864,134.68,68.3955,2.62,68.4456632684,17.6455,0,17.6455,50.75,2.62,50.817584555,134.66
2020-06-24 20:00:00,66.6775,2.2800000000000002,66.7164702772,13.4675,0,13.4675,53.21,2.2800000000000002,53.2588255597,134.68,66.3175,2.22,66.3546472091,13.4675,0,13.4675,52.85,2.22,52.8966057512,134.74
2020-06-24 20:30:00,62.4725,2.08,62.5071168448,4.5825,0,4.5825,57.89,2.08,57.9273553686,134.41,62.1025,2.01,62.1350191619,4.5825,0,4.5825,57.52,2.01,57.5551083745,134.39
2020-06-24 21:00:00,59.723,0.8,59.7283578294,2.983,0,2.983,56.74,0.8,56.7456394801,133.91,59.353,0.74,59.3576128984,2.983,0,2.983,56.37,0.74,56.3748569843,133.88
2020-06-24 21:30:00,59.555,1.07,59.5646113477,1.665,0,1.665,57.89,1.07,57.8998877374,133.46,59.175,1.01,59.1836187217,1.665,0,1.665,57.51,1.01,57.5188682086,133.43
2020-06-24 22:00:00,59.3725,1.24,59.385447344,1.2825,0,1.2825,58.09,1.24,58.1032331286,133.46,58.9925,1.19,59.0045011525,1.2825,0,1.2825,57.71,1.19,57.7222678002,133.43
2020-06-24 22:30:00,58.759,1.1400000000000001,58.770057691,1.319,0,1.319,57.44,1.1400000000000001,57.4513115603,133.85,58.369,1.07,58.3788066082,1.319,0,1.319,57.05,1.07,57.0600332983,133.82
2020-06-24 23:00:00,55.1855,0.49,55.1876753474,1.2955,0,1.2955,53.89,0.49,53.89222764,134.61,54.8455,0.43,54.8471856183,1.2955,0,1.2955,53.55,0.43,53.5517263961,134.58
2020-06-24 23:30:00,50.701,-2.16,50.7469900684,1.5110000000000001,0,1.5110000000000001,49.19,-2.16,49.2374014343,135.07,50.521,0.8,50.5273336027,1.5110000000000001,0,1.5110000000000001,49.01,0.8,49.0165288449,135.04
2020-06-25 00:00:00,46.707,-13.44,48.6022370781,1.7269999999999999,0,1.7269999999999999,44.98,-13.44,46.9450103845,133.61,47.257,6.06,47.6439676035,1.7269999999999999,0,1.7269999999999999,45.53,6.06,45.9315196788,133.58
2020-06-25 00:30:00,44.692,-9.68,45.7282982845,1.732,0,1.732,42.96,-9.68,44.0370752889,133.94,44.982,4.02,45.1612746056,1.732,0,1.732,43.25,4.02,43.4364236557,133.92
2020-06-25 01:00:00,43.6575,0.6900000000000001,43.6629523309,1.7775,0,1.7775,41.88,0.6900000000000001,41.8856837117,132.52,43.3875,0.62,43.3919296212,1.7775,0,1.7775,41.61,0.62,41.6146188256,132.49
2020-06-25 01:30:00,45.9515,0.8300000000000001,45.9589953355,1.7515,0,1.7515,44.2,0.8300000000000001,44.2077922995,132.42,45.6615,0.76,45.6678243652,1.7515,0,1.7515,43.91,0.76,43.916576597,132.41
2020-06-25 02:00:00,45.0495,0.6000000000000001,45.0534954277,1.5895000000000001,0,1.5895000000000001,43.46,0.6000000000000001,43.4641415422,132.56,44.7595,0.53,44.7626377714,1.5895000000000001,0,1.5895000000000001,43.17,0.53,43.1732532941,132.55
2020-06-25 02:30:00,44.074,0.24,44.0746534416,1.424,0,1.424,42.65,0.24,42.6506752584,132.9,43.784,0.18,43.7843699966,1.424,0,1.424,42.36,0.18,42.3603824345,132.88
2020-06-25 03:00:00,43.074,-0.31,43.0751155077,1.434,0,1.434,41.64,-0.31,41.6411539225,133.26,42.794,-0.36,42.7955142042,1.434,0,1.434,41.36,-0.36,41.3615667015,133.24
2020-06-25 03:30:00,42.752,-0.22,42.7525660516,1.452,0,1.452,41.3,-0.22,41.3005859523,132.79,42.662,-0.30000000000000004,42.6630547898,1.452,0,1.452,41.21,-0.30000000000000004,41.2110919535,132.77
2020-06-25 04:00:00,41.903,0.0,41.903,1.453,0,1.453,40.45,0.0,40.45,132.79,41.633,-0.02,41.6330048039,1.453,0,1.453,40.18,-0.02,40.1800049776,132.77
2020-06-25 04:30:00,41.6305,-0.17,41.6308470998,1.4805000000000001,0,1.4805000000000001,40.15,-0.17,40.1503598988,132.79,41.3705,-0.25,41.3712553623,1.4805000000000001,0,1.4805000000000001,39.89,-0.25,39.8907833967,132.77
2020-06-25 05:00:00,41.3235,-0.27,41.3243820553,1.4735,0,1.4735,39.85,-0.27,39.8509146696,132.88,41.0535,-0.34,41.0549078948,1.4735,0,1.4735,39.58,-0.34,39.5814603066,132.86
2020-06-25 05:30:00,43.006,-0.73,43.0121952009,1.766,0,1.766,41.24,-0.73,41.2464604542,132.3,42.746,-0.78,42.7531158631,1.766,0,1.766,40.98,-0.78,40.987422461,132.3
2020-06-25 06:00:00,45.036,0.0,45.036,2.886,0,2.886,42.15,0.0,42.15,131.7,44.756,-0.04,44.7560178747,2.886,0,2.886,41.87,-0.04,41.8700191068,131.67
2020-06-25 06:30:00,49.6055,-1.02,49.6159856322,4.5055,0,4.5055,45.1,-1.02,45.1115328935,133.2,49.3055,-1.31,49.3228996537,4.5055,0,4.5055,44.8,-1.31,44.8191488094,133.18
2020-06-25 07:00:00,53.952,-0.79,53.9577835349,8.172,0,8.172,45.78,-0.79,45.786815788,133.03,53.652,-0.8200000000000001,53.6582659429,8.172,0,8.172,45.48,-0.8200000000000001,45.4873916597,133.0
2020-06-25 07:30:00,60.501,0.67,60.5047097423,16.031,0,16.031,44.47,0.67,44.4750469365,132.77,60.181,0.63,60.184297462,16.031,0,16.031,44.15,0.63,44.1544946749,132.75
2020-06-25 08:00:00,68.055,2.16,68.0892695291,28.665,0,28.665,39.39,2.16,39.4491786987,132.96,67.785,2.11,67.8178319102,28.665,0,28.665,39.12,2.11,39.1768617937,132.95
2020-06-25 08:30:00,72.0385,4.0,72.1494662645,36.6185,0,36.6185,35.42,4.0,35.645145532,132.96,71.7985,3.95,71.9070726859,36.6185,0,36.6185,35.18,3.95,35.4010578938,132.95
2020-06-25 09:00:00,75.573,5.4,75.7656804167,44.413,0,44.413,31.16,5.4,31.6244462402,132.49,75.363,5.33,75.5512453173,44.413,0,44.413,30.95,5.33,31.4055950429,132.49
2020-06-25 09:30:00,78.5225,6.35,78.7788392035,53.3525,0,53.3525,25.17,6.35,25.9586478847,132.49,78.3325,6.28,78.5838339371,53.3525,0,53.3525,24.98,6.28,25.7573057597,132.49
2020-06-25 10:00:00,83.479,7.9,83.8519733876,66.189,0,66.189,17.29,7.9,19.0093161371,132.28,83.369,7.82,83.7349542366,66.189,0,66.189,17.18,7.82,18.8760377198,132.27
2020-06-25 10:30:00,81.91,7.68,82.2692561046,67.93,0,67.93,13.98,7.68,15.9506363509,132.28,81.8,7.6,82.1522975942,67.93,0,67.93,13.87,7.6,15.8157168665,132.27
2020-06-25 11:00:00,82.9665,8.67,83.4182775071,73.4565,0,73.4565,9.51,8.67,12.8689160383,131.91,82.9065,8.59,83.3503199889,73.4565,0,73.4565,9.45,8.59,12.7706930117,131.89
2020-06-25 11:30:00,84.1765,8.69,84.623869282,77.6365,0,77.6365,6.54,8.69,10.8760148952,131.64,84.1265,8.6,84.5649336442,77.6365,0,77.6365,6.49,8.6,10.7740475217,131.59
2020-06-25 12:00:00,85.133,9.29,85.6383780148,80.333,0,80.333,4.8,9.29,10.4567729248,131.48,85.113,9.2,85.6087774063,80.333,0,80.333,4.78,9.2,10.3676612599,131.44
2020-06-25 12:30:00,86.5795,9.68,87.1189544258,81.5295,0,81.5295,5.05,9.68,10.9180996515,131.4,86.5495,9.6,87.0802845095,81.5295,0,81.5295,5.02,9.6,10.8333005128,131.34
2020-06-25 13:00:00,89.271,9.77,89.8040329885,82.161,0,82.161,7.11,9.77,12.0832528733,131.49,89.221,9.68,89.7445777805,82.161,0,82.161,7.06,9.68,11.9810683998,131.47
2020-06-25 13:30:00,85.6185,9.41,86.1340562278,82.0885,0,82.0885,3.5300000000000002,9.41,10.0503233779,131.58,85.5985,9.32,86.1043878223,82.0885,0,82.0885,3.51,9.32,9.9590411185,131.56
2020-06-25 14:00:00,84.0815,9.47,84.6131168451,80.7115,0,80.7115,3.37,9.47,10.0517560655,131.78,84.0715,9.38,84.5931528686,80.7115,0,80.7115,3.36,9.38,9.9636338752,131.77
2020-06-25 14:30:00,84.028,9.44,84.5565987017,80.188,0,80.188,3.84,9.44,10.1911334011,131.7,84.008,9.35,84.5267210058,80.188,0,80.188,3.8200000000000003,9.35,10.1002425713,131.68
2020-06-25 15:00:00,83.048,9.21,83.5571325741,77.938,0,77.938,5.11,9.21,10.5326255036,132.01,83.028,9.12,83.5273798464,77.938,0,77.938,5.09,9.12,10.444256795,132.0
2020-06-25 15:30:00,83.5085,8.41,83.9309101121,76.9485,0,76.9485,6.5600000000000005,8.41,10.6659129942,132.3,83.4785,8.32,83.8920876022,76.9485,0,76.9485,6.53,8.32,10.5765448044,132.29
2020-06-25 16:00:00,82.6935,7.84,83.0643156972,71.7335,0,71.7335,10.96,7.84,13.4754294922,132.3,82.6435,7.75,83.0060876819,71.7335,0,71.7335,10.91,7.75,13.3824736129,132.29
2020-06-25 16:30:00,82.9575,6.62,83.2212184857,67.3775,0,67.3775,15.58,6.62,16.928106805,132.85,82.8875,6.54,83.1451096352,67.3775,0,67.3775,15.51,6.54,16.8324597133,132.83
2020-06-25 17:00:00,82.963,5.75,83.1620217948,58.743,0,58.743,24.22,5.75,24.8931898318,132.6,82.823,5.67,83.0168550898,58.743,0,58.743,24.08,5.67,24.7385387604,132.57
2020-06-25 17:30:00,82.492,4.52,82.6157398079,52.182,0,52.182,30.31,4.52,30.6451709083,132.6,82.322,4.45,82.4421869191,52.182,0,52.182,30.14,4.45,30.4667376002,132.57
2020-06-25 18:00:00,80.6175,3.6,80.6978395389,42.3575,0,42.3575,38.26,3.6,38.4289942621,132.33,80.3675,3.5300000000000002,80.4449871418,42.3575,0,42.3575,38.01,3.5300000000000002,38.1735641511,132.3
2020-06-25 18:30:00,78.8655,2.59,78.9080172749,37.2655,0,37.2655,41.6,2.59,41.680548221,132.33,78.6055,2.5300000000000002,78.6462048051,37.2655,0,37.2655,41.34,2.5300000000000002,41.4173454002,132.3
2020-06-25 19:00:00,75.4065,2.26,75.440359505,28.6865,0,28.6865,46.72,2.26,46.7746298756,132.06,75.1165,2.21,75.1490031354,28.6865,0,28.6865,46.43,2.21,46.4825666245,132.03
2020-06-25 19:30:00,73.3,2.49,73.342280439,21.74,0,21.74,51.56,2.49,51.6200900813,131.66,72.97,2.43,73.010449937,21.74,0,21.74,51.23,2.43,51.287598891,131.61
2020-06-25 20:00:00,72.721,2.61,72.7678221538,20.681,0,20.681,52.04,2.61,52.105409508,131.66,72.381,2.55,72.4259046267,20.681,0,20.681,51.7,2.55,51.7628486465,131.61
2020-06-25 20:30:00,69.1455,1.72,69.1668892625,14.4255,0,14.4255,54.72,1.72,54.74702549,131.56,68.8055,1.6600000000000001,68.8255216489,14.4255,0,14.4255,54.38,1.6600000000000001,54.4053306212,131.53
2020-06-25 21:00:00,63.895,0.98,63.9025150131,6.365,0,6.365,57.53,0.98,57.538346344,131.95,63.505,0.93,63.511809335,6.365,0,6.365,57.14,0.93,57.1475677523,131.92
2020-06-25 21:30:00,61.8295,0.47000000000000003,61.8312863383,2.9495,0,2.9495,58.88,0.47000000000000003,58.8818758193,132.06,61.4495,0.42,61.4509353082,2.9495,0,2.9495,58.5,0.42,58.5015076729,132.04
2020-06-25 22:00:00,61.3985,0.32,61.3993338909,2.6085000000000003,0,2.6085000000000003,58.79,0.32,58.79087089,132.06,61.0085,0.26,61.0090540186,2.6085000000000003,0,2.6085000000000003,58.4,0.26,58.4005787643,132.04
2020-06-25 22:30:00,60.196,0.45,60.197681982,1.3559999999999999,0,1.3559999999999999,58.84,0.45,58.841720743,132.62,59.796,0.4,59.7973378672,1.3559999999999999,0,1.3559999999999999,58.44,0.4,58.4413689094,132.59
2020-06-25 23:00:00,57.511,-0.11,57.5111051972,1.191,0,1.191,56.32,-0.11,56.3201074218,132.93,57.121,-0.16,57.1212240853,1.191,0,1.191,55.93,-0.16,55.930228857,132.89
2020-06-25 23:30:00,52.337,-0.77,52.3426639463,1.207,0,1.207,51.13,-0.77,51.1357976373,134.15,51.977,-0.81,51.9833110623,1.207,0,1.207,50.77,-0.81,50.7764610819,134.11
2020-06-26 00:00:00,48.585,-1.47,48.607233258,1.315,0,1.315,47.27,-1.47,47.2928514683,134.46,48.265,-1.52,48.2889285965,1.315,0,1.315,46.95,-1.52,46.9745984549,134.44
2020-06-26 00:30:00,46.1955,-2.26,46.250749402,1.5255,0,1.5255,44.67,-2.26,44.7271338228,135.03,45.8955,-2.29,45.952595359200004,1.5255,0,1.5255,44.37,-2.29,44.4290558081,135.02
2020-06-26 01:00:00,44.1145,-2.44,44.1819274166,1.5045000000000002,0,1.5045000000000002,42.61,-2.44,42.6798043576,134.9,43.8345,-2.46,43.9034735556,1.5045000000000002,0,1.5045000000000002,42.33,-2.46,42.4014209668,134.9
2020-06-26 01:30:00,46.9745,-2.19,47.0255223283,1.5045000000000002,0,1.5045000000000002,45.47,-2.19,45.5227086189,134.9,46.6745,-2.23,46.7277417628,1.5045000000000002,0,1.5045000000000002,45.17,-2.23,45.2250129906,134.9
2020-06-26 02:00:00,46.2155,-2.29,46.2722005123,1.5155,0,1.5155,44.7,-2.29,44.7586203988,135.04,45.9255,-2.32,45.9840619155,1.5155,0,1.5155,44.41,-2.32,44.4705576758,135.01
2020-06-26 02:30:00,45.4955,-2.63,45.5714540063,1.5655000000000001,0,1.5655000000000001,43.93,-2.63,44.0086559668,135.22,45.1955,-2.66,45.2737100341,1.5655000000000001,0,1.5655000000000001,43.63,-2.66,43.7110111986,135.2
2020-06-26 03:00:00,44.41,-3.52,44.5492817002,1.6,0,1.6,42.81,-3.52,42.9544700817,135.7,44.13,-3.27,44.2509864297,1.6,0,1.6,42.53,-3.27,42.6555248473,135.68
2020-06-26 03:30:00,44.346,0.26,44.3467621817,1.576,0,1.576,42.77,0.26,42.7707902663,132.85,44.056,0.18,44.0563677123,1.576,0,1.576,42.48,0.18,42.4803813542,132.83
2020-06-26 04:00:00,44.1585,0.05,44.1585283071,1.5285000000000002,0,1.5285000000000002,42.63,0.05,42.6300293221,132.85,43.8785,0.0,43.8785,1.5285000000000002,0,1.5285000000000002,42.35,0.0,42.35,132.83
2020-06-26 04:30:00,42.264,0.1,42.2641183038,1.504,0,1.504,40.76,0.1,40.7601226691,132.85,41.994,0.04,41.9940190503,1.504,0,1.504,40.49,0.04,40.490019758,132.83
2020-06-26 05:00:00,42.0685,0.08,42.0685760663,1.5185,0,1.5185,40.55,0.08,40.5500789148,133.06,41.7985,0.05,41.7985299054,1.5185,0,1.5185,40.28,0.05,40.2800310328,133.01
2020-06-26 05:30:00,43.8455,0.11,43.8456379843,1.7955,0,1.7955,42.05,0.11,42.0501438761,132.19,43.5755,0.08,43.5755734357,1.7955,0,1.7955,41.78,0.08,41.7800765916,132.17
2020-06-26 06:00:00,45.9995,0.7000000000000001,46.0048258365,3.6395,0,3.6395,42.36,0.7000000000000001,42.3657833635,132.19,45.7095,0.64,45.7139802495,3.6395,0,3.6395,42.07,0.64,42.0748677954,132.17
2020-06-26 06:30:00,50.563,0.88,50.5706571937,6.433,0,6.433,44.13,0.88,44.1387732045,132.1,50.273,0.58,50.276345621,6.433,0,6.433,43.84,0.58,43.843836511,132.08
2020-06-26 07:00:00,54.223,-0.92,54.2308042445,9.773,0,9.773,44.45,-0.92,44.4595197905,133.54,53.923,-0.9400000000000001,53.931192542,9.773,0,9.773,44.15,-0.9400000000000001,44.1600056612,133.52
2020-06-26 07:30:00,59.7275,0.19,59.7278022051,11.8775,0,11.8775,47.85,0.19,47.850377219,132.78,59.4175,0.15,59.4176893379,11.8775,0,11.8775,47.54,0.15,47.5402366422,132.75
2020-06-26 08:00:00,67.4545,1.26,67.4662669061,25.6545,0,25.6545,41.8,1.26,41.8189861187,132.41,67.1345,1.23,67.1457667337,25.6545,0,25.6545,41.48,1.23,41.4982324925,132.4
2020-06-26 08:30:00,71.6045,3.04,71.669003204,36.6445,0,36.6445,34.96,3.04,35.0919249971,132.94,71.3445,2.99,71.407126957,36.6445,0,36.6445,34.7,2.99,34.8285816536,132.91
2020-06-26 09:00:00,75.6275,4.03,75.7347981858,44.8875,0,44.8875,30.74,4.03,31.0030401735,132.55,75.4175,3.9699999999999998,75.521918714,44.8875,0,44.8875,30.53,3.9699999999999998,30.7870394809,132.54
2020-06-26 09:30:00,77.3285,4.77,77.4754787804,49.5485,0,49.5485,27.78,4.77,28.1865446623,132.35,77.1285,4.71,77.2721787725,49.5485,0,49.5485,27.58,4.71,27.9792869816,132.32
2020-06-26 10:00:00,79.3405,5.05,79.5010530764,54.2005,0,54.2005,25.14,5.05,25.642193743900002,132.22,79.1705,4.99,79.3276003056,54.2005,0,54.2005,24.97,4.99,25.4637192884,132.19
2020-06-26 10:30:00,80.9375,5.77,81.1429097719,55.8175,0,55.8175,25.12,5.77,25.7741595401,132.03,80.7875,5.7,80.9883334577,55.8175,0,55.8175,24.97,5.7,25.6123193015,132.01
2020-06-26 11:00:00,78.7795,5.92,79.0016203647,48.2095,0,48.2095,30.57,5.92,31.1379398805,131.86,78.6095,5.85,78.8268735283,48.2095,0,48.2095,30.4,5.85,30.9577534715,131.84
2020-06-26 11:30:00,82.757,6.4,83.0041026034,49.177,0,49.177,33.58,6.4,34.1844467558,131.54,82.557,6.32,82.7985546311,49.177,0,49.177,33.38,6.32,33.9730304801,131.53
2020-06-26 12:00:00,85.52,7.07,85.8117433688,64.72,0,64.72,20.8,7.07,21.9687254979,131.65,85.35,6.99,85.6357553829,64.72,0,64.72,20.63,6.99,21.7820338812,131.64
2020-06-26 12:30:00,83.567,5.85,83.7715106047,62.757,0,62.757,20.81,5.85,21.6166278591,132.0,83.467,5.78,83.6668900402,62.757,0,62.757,20.71,5.78,21.5014534392,132.0
2020-06-26 13:00:00,80.0745,5.68,80.2756996248,55.7045,0,55.7045,24.37,5.68,25.0231752581,132.0,79.9245,5.59,80.1197466312,55.7045,0,55.7045,24.22,5.59,24.8567194135,132.0
2020-06-26 13:30:00,78.97,5.02,79.1293959284,60.17,0,60.17,18.8,5.02,19.4586844365,132.11,78.84,4.95,78.9952409959,60.17,0,60.17,18.67,4.95,19.3150563033,132.1
2020-06-26 14:00:00,78.176,5.14,78.3447929093,63.816,0,63.816,14.36,5.14,15.2521867285,132.18,78.076,5.08,78.2410900742,63.816,0,63.816,14.26,5.08,15.1378333985,132.18
2020-06-26 14:30:00,76.8745,4.43,77.002036663,62.6745,0,62.6745,14.2,4.43,14.8749756302,132.18,76.7545,4.36,76.8782340474,62.6745,0,62.6745,14.08,4.36,14.7396065076,132.18
2020-06-26 15:00:00,73.906,4.02,74.0152500232,60.136,0,60.136,13.77,4.02,14.3448004517,132.42,73.816,3.95,73.9216095333,60.136,0,60.136,13.68,3.95,14.2388517796,132.42
2020-06-26 15:30:00,74.079,3.15,74.1459421749,56.589,0,56.589,17.49,3.15,17.7713983693,132.42,73.959,3.09,74.0235218089,56.589,0,56.589,17.37,3.09,17.6427038744,132.42
2020-06-26 16:00:00,69.896,2.56,69.9428653688,45.816,0,45.816,24.08,2.56,24.2156973883,132.33,69.736,2.51,69.7811564536,45.816,0,45.816,23.92,2.51,24.0513305245,132.32
2020-06-26 16:30:00,71.5155,1.94,71.5418083379,42.9055,0,42.9055,28.61,1.94,28.6756987709,132.68,71.3055,1.8900000000000001,71.3305434597,42.9055,0,42.9055,28.4,1.8900000000000001,28.4628196073,132.66
2020-06-26 17:00:00,74.9755,2.19,75.0074776289,44.5155,0,44.5155,30.46,2.19,30.5386263607,132.49,74.7955,2.15,74.8263945426,44.5155,0,44.5155,30.28,2.15,30.3562332973,132.47
2020-06-26 17:30:00,76.87,2.18,76.9009057164,38.88,0,38.88,37.99,2.18,38.0524966329,132.78,76.59,2.12,76.61933502709999,38.88,0,38.88,37.71,2.12,37.7695446094,132.77
2020-06-26 18:00:00,81.5055,1.6400000000000001,81.5219978303,47.3055,0,47.3055,34.2,1.6400000000000001,34.2392990582,132.78,81.2655,1.5899999999999999,81.2810530828,47.3055,0,47.3055,33.96,1.5899999999999999,33.9972013554,132.77
2020-06-26 18:30:00,78.674,0.6000000000000001,78.676287889,40.974,0,40.974,37.7,0.6000000000000001,37.7047742335,132.41,78.444,0.55,78.4459281034,40.974,0,40.974,37.47,0.55,37.4740363452,132.39
2020-06-26 19:00:00,73.999,-0.02,73.9990027027,29.439,0,29.439,44.56,-0.02,44.5600044883,132.41,73.689,-0.04,73.6890108564,29.439,0,29.439,44.25,-0.04,44.2500180791,132.39
2020-06-26 19:30:00,69.9295,-0.05,69.9295178751,19.5495,0,19.5495,50.38,-0.05,50.3800248114,132.64,69.6195,-0.09,69.6195581733,19.5495,0,19.5495,50.07,-0.09,50.0700808867,132.63
2020-06-26 20:00:00,66.7535,-0.4,66.7546984283,13.5035,0,13.5035,53.25,-0.4,53.2515023262,132.88,66.3835,-0.44,66.3849581777,13.5035,0,13.5035,52.88,-0.44,52.8818305281,132.88
2020-06-26 20:30:00,64.635,-1.6099999999999999,64.6550487201,12.665,0,12.665,51.97,-1.6099999999999999,51.9949324454,132.69,64.265,-1.6400000000000001,64.2859224481,12.665,0,12.665,51.6,-1.6400000000000001,51.6260554372,132.66
2020-06-26 21:00:00,61.876,-2.08,61.9109503723,10.026,0,10.026,51.85,-2.08,51.8917035758,133.0,61.516,-2.11,61.5521758836,10.026,0,10.026,51.49,-2.11,51.533214532,132.98
2020-06-26 21:30:00,59.327,-2.34,59.3731296884,6.197,0,6.197,53.13,-2.34,53.1815052438,133.45,58.967,-2.36,59.0142075182,6.197,0,6.197,52.77,-2.36,52.8227460475,133.43
2020-06-26 22:00:00,58.5645,-2.62,58.6230761753,5.6645,0,5.6645,52.9,-2.62,52.9648411685,133.45,58.1845,-2.65,58.2448155654,5.6645,0,5.6645,52.52,-2.65,52.5868129858,133.43
2020-06-26 22:30:00,56.3595,-2.74,56.4260652558,1.9095,0,1.9095,54.45,-2.74,54.518896724,133.22,55.9895,-2.76,56.0574857646,1.9095,0,1.9095,54.08,-2.76,54.1503831935,133.2
2020-06-26 23:00:00,53.629,-3.25,53.7273872527,1.779,0,1.779,51.85,-3.25,51.9517564669,133.44,53.249,-3.27,53.3493102205,1.779,0,1.779,51.47,-3.27,51.5737704652,133.43
2020-06-26 23:30:00,48.813,-3.46,48.9354735238,1.783,0,1.783,47.03,-3.46,47.1571044489,134.08,48.473,-3.48,48.5977584771,1.783,0,1.783,46.69,-3.48,46.8195098223,134.06
2020-06-27 00:00:00,45.2645,-4.0,45.4408952404,1.8345,0,1.8345,43.43,-4.0,43.6138154717,134.33,44.9645,-4.03,45.144735687,1.8345,0,1.8345,43.13,-4.03,43.317869292,134.32
2020-06-27 00:30:00,43.86,-4.48,44.08820704,1.87,0,1.87,41.99,-4.48,42.2283139611,134.26,43.55,-4.5,43.7818741033,1.87,0,1.87,41.68,-4.5,41.9222184527,134.32
2020-06-27 01:00:00,41.698,-4.5600000000000005,41.9465946651,1.9380000000000002,0,1.9380000000000002,39.76,-4.5600000000000005,40.0206346776,134.36,41.418,-4.57,41.6693607342,1.9380000000000002,0,1.9380000000000002,39.48,-4.57,39.7436196137,134.32
2020-06-27 01:30:00,41.436,-4.5600000000000005,41.6861571268,1.8860000000000001,0,1.8860000000000001,39.55,-4.5600000000000005,39.8120094946,134.83,41.176,-4.58,41.4299333333,1.8860000000000001,0,1.8860000000000001,39.29,-4.58,39.556042522,134.83
2020-06-27 02:00:00,40.1495,-5.11,40.4733795259,1.8595000000000002,0,1.8595000000000002,38.29,-5.11,38.6294732038,134.98,39.8695,-5.12,40.1969082175,1.8595000000000002,0,1.8595000000000002,38.01,-5.12,38.3532853873,134.98
2020-06-27 02:30:00,39.4265,-6.28,39.9235181597,1.8865,0,1.8865,37.54,-6.28,38.0616604998,135.09,39.2365,-4.46,39.4891698096,1.8865,0,1.8865,37.35,-4.46,37.6153439437,135.11
2020-06-27 03:00:00,38.198,-14.04,40.6965453571,1.908,0,1.908,36.29,-14.04,38.9112541561,132.22,38.738,5.55,39.133555218,1.908,0,1.908,36.83,5.55,37.245823927,132.22
2020-06-27 03:30:00,37.875,-14.12,40.4214055297,1.905,0,1.905,35.97,-14.12,38.6421440917,132.32,38.415,5.49,38.8053131027,1.905,0,1.905,36.51,5.49,36.9204577436,132.33
2020-06-27 04:00:00,37.8795,-14.23,40.4641745282,1.8995000000000002,0,1.8995000000000002,35.98,-14.23,38.691773027400004,132.58,38.4195,5.42,38.7999275805,1.8995000000000002,0,1.8995000000000002,36.52,5.42,36.9200054171,132.59
2020-06-27 04:30:00,37.5545,-14.25,40.1671877314,1.8945,0,1.8945,35.66,-14.25,38.401798135,132.58,38.0945,5.42,38.4781409407,1.8945,0,1.8945,36.2,5.42,36.6035025646,132.59
2020-06-27 05:00:00,37.2595,-14.29,39.9058196288,1.8795000000000002,0,1.8795000000000002,35.38,-14.29,38.1568932173,132.66,37.7995,5.37,38.1790400645,1.8795000000000002,0,1.8795000000000002,35.92,5.37,36.3191863896,132.59
2020-06-27 05:30:00,37.446,-14.4,40.1193583697,1.966,0,1.966,35.48,-14.4,38.2908657515,132.66,37.986,5.28,38.3512007113,1.966,0,1.966,36.02,5.28,36.4049282378,132.59
2020-06-27 06:00:00,37.9675,-14.9,40.7865303287,3.0975,0,3.0975,34.87,-14.9,37.9200065928,132.66,38.4975,4.79,38.7943501847,3.0975,0,3.0975,35.4,4.79,35.7225992895,132.66
2020-06-27 06:30:00,39.8915,-14.4,42.4109864569,4.5515,0,4.5515,35.34,-14.4,38.1611792271,132.28,40.4315,5.2,40.764521244,4.5515,0,4.5515,35.88,5.2,36.2548534682,132.28
2020-06-27 07:00:00,42.15,-13.05,44.1239730759,6.07,0,6.07,36.08,-13.05,38.3675500912,133.17,42.65,6.25,43.1055100886,6.07,0,6.07,36.58,6.25,37.1100916194,133.17
2020-06-27 07:30:00,44.75,-12.39,46.4335503704,6.6,0,6.6,38.15,-12.39,40.1115270215,133.64,45.27,7.11,45.8249386252,6.6,0,6.6,38.67,7.11,39.3182018917,133.64
2020-06-27 08:00:00,47.865,-11.31,49.1830694955,7.335,0,7.335,40.53,-11.31,42.0784624244,133.1,48.375,8.05,49.0402194632,7.335,0,7.335,41.04,8.05,41.8220527951,133.1
2020-06-27 08:30:00,52.9725,-10.41,53.985681956,11.5425,0,11.5425,41.43,-10.41,42.7178300011,132.44,53.4525,8.74,54.16232414,11.5425,0,11.5425,41.91,8.74,42.8116304291,132.44
2020-06-27 09:00:00,59.3255,-9.81,60.1311154915,23.6855,0,23.6855,35.64,-9.81,36.9654663166,132.3,59.8055,9.3,60.5242747189,23.6855,0,23.6855,36.12,9.3,37.2980482063,132.27
2020-06-27 09:30:00,62.7825,-9.09,63.4371374374,34.0225,0,34.0225,28.76,-9.09,30.1623225233,132.08,63.2525,9.97,64.0334260855,34.0225,0,34.0225,29.23,9.97,30.8835522568,132.08
2020-06-27 10:00:00,66.1825,-8.83,66.7689464216,48.7625,0,48.7625,17.42,-8.83,19.5301126469,132.0,66.6725,10.19,67.4467075271,48.7625,0,48.7625,17.91,10.19,20.605926332,132.0
2020-06-27 10:30:00,72.0235,-0.16,72.0236777196,61.8935,0,61.8935,10.13,-0.16,10.1312634947,133.07,71.9835,1.35,71.9961580381,61.8935,0,61.8935,10.09,1.35,10.179911591,133.08
2020-06-27 11:00:00,69.2635,0.56,69.2657637816,57.5535,0,57.5535,11.71,0.56,11.7233826177,133.15,69.2135,0.51,69.2153789432,57.5535,0,57.5535,11.66,0.51,11.6711481869,133.15
2020-06-27 11:30:00,69.1285,0.03,69.1285065096,44.6885,0,44.6885,24.44,0.03,24.4400184124,133.15,68.9885,-0.01,68.9885007248,44.6885,0,44.6885,24.3,-0.01,24.3000020576,133.15
2020-06-27 12:00:00,69.1265,0.7000000000000001,69.130044136,52.7065,0,52.7065,16.42,0.7000000000000001,16.4349140551,132.89,68.9865,0.65,68.9895621254,52.7065,0,52.7065,16.28,0.65,16.292970877,132.89
2020-06-27 12:30:00,67.468,0.31,67.4687121857,44.908,0,44.908,22.56,0.31,22.5621297754,132.89,67.378,0.26,67.3785016456,44.908,0,44.908,22.47,0.26,22.4715041775,132.89
2020-06-27 13:00:00,67.325,-0.53,67.327086117,37.625,0,37.625,29.7,-0.53,29.7047285798,133.15,67.105,-0.5700000000000001,67.1074207894,37.625,0,37.625,29.48,-0.5700000000000001,29.4855100007,133.15
2020-06-27 13:30:00,66.1625,-0.64,66.1655953366,38.5225,0,38.5225,27.64,-0.64,27.6474085585,133.55,66.0025,-0.68,66.0060028047,38.5225,0,38.5225,27.48,-0.68,27.488412104,133.55
2020-06-27 14:00:00,64.5605,-0.8,64.5654564008,38.7605,0,38.7605,25.8,-0.8,25.8124001209,133.64,64.3505,-0.84,64.3559822414,38.7605,0,38.7605,25.59,-0.84,25.6037829236,133.64
2020-06-27 14:30:00,62.43,-1.69,62.4528702303,41.09,0,41.09,21.34,-1.69,21.4068143356,133.87,62.28,-1.72,62.3037462758,41.09,0,41.09,21.19,-1.72,21.2596919075,133.86
2020-06-27 15:00:00,60.9765,-2.15,61.0143921731,39.4465,0,39.4465,21.53,-2.15,21.637083907,134.04,60.8565,-2.19,60.8958922445,39.4465,0,39.4465,21.41,-2.19,21.5217146157,134.03
2020-06-27 15:30:00,63.4415,-2.15,63.4779207461,37.1615,0,37.1615,26.28,-2.15,26.3678004392,134.04,63.2715,-2.17,63.3087009206,37.1615,0,37.1615,26.11,-2.17,26.200019084,134.03
2020-06-27 16:00:00,67.509,-1.65,67.5291609677,38.679,0,38.679,28.83,-1.65,28.8771778399,134.04,67.309,-1.69,67.3302129879,38.679,0,38.679,28.63,-1.69,28.6798361223,134.03
2020-06-27 16:30:00,69.1435,-1.8900000000000001,69.1693262382,34.5735,0,34.5735,34.57,-1.8900000000000001,34.6216261894,133.65,68.9035,-1.92,68.9302452647,34.5735,0,34.5735,34.33,-1.92,34.3836487302,133.64
2020-06-27 17:00:00,66.786,-2.04,66.8171489664,37.406,0,37.406,29.38,-2.04,29.4507385306,133.65,66.606,-2.06,66.6378483746,37.406,0,37.406,29.2,-2.06,29.272574195,133.64
2020-06-27 17:30:00,70.5315,-1.71,70.5522259908,37.6015,0,37.6015,32.93,-1.71,32.974368834,133.65,70.3115,-1.75,70.3332747158,37.6015,0,37.6015,32.71,-1.75,32.756779451,133.64
2020-06-27 18:00:00,71.7945,-1.37,71.8075701458,35.4045,0,35.4045,36.39,-1.37,36.4157795468,133.53,71.5645,-1.4100000000000001,71.57838891910001,35.4045,0,35.4045,36.16,-1.4100000000000001,36.1874798791,133.53
2020-06-27 18:30:00,70.3935,-2.25,70.4294493962,33.0435,0,33.0435,37.35,-2.25,37.4177097108,133.45,70.1435,-2.2800000000000002,70.1805456822,33.0435,0,33.0435,37.1,-2.2800000000000002,37.1699932741,133.44
2020-06-27 19:00:00,66.6195,-2.41,66.6630773386,22.1495,0,22.1495,44.47,-2.41,44.535255697,133.26,66.3095,-2.44,66.3543773255,22.1495,0,22.1495,44.16,-2.44,44.2273580491,133.26
2020-06-27 19:30:00,68.445,-2.45,68.488835039,26.245,0,26.245,42.2,-2.45,42.27105984,133.63,68.165,-2.48,68.2100991423,26.245,0,26.245,41.92,-2.48,41.9932947028,133.62
2020-06-27 20:00:00,63.877,-3.09,63.9516944967,19.427,0,19.427,44.45,-3.09,44.5572732559,133.63,63.597,-3.12,63.6734859184,19.427,0,19.427,44.17,-3.12,44.2800553297,133.62
2020-06-27 20:30:00,56.8355,-3.89,56.9684663674,7.3655,0,7.3655,49.47,-3.89,49.6227064961,133.53,56.4955,-3.91,56.6306420611,7.3655,0,7.3655,49.13,-3.91,49.2853426487,133.52
2020-06-27 21:00:00,54.358,-4.21,54.5207874485,4.908,0,4.908,49.45,-4.21,49.6288887645,133.53,54.008,-4.23,54.1733971983,4.908,0,4.908,49.1,-4.23,49.2818719206,133.59
2020-06-27 21:30:00,53.327,-4.53,53.5190604271,2.197,0,2.197,51.13,-4.53,51.330281511,133.38,52.987,-4.55,53.1819957222,2.197,0,2.197,50.79,-4.55,50.9933976118,133.37
2020-06-27 22:00:00,53.877,-4.52,54.06626979,1.607,0,1.607,52.27,-4.52,52.4650674259,133.1,53.507,-4.53,53.698416634,1.607,0,1.607,51.9,-4.53,52.0973214283,133.07
2020-06-27 22:30:00,51.9905,-4.82,52.2134512386,1.6505,0,1.6505,50.34,-4.82,50.5702283958,133.64,51.6305,-4.83,51.8559295573,1.6505,0,1.6505,49.98,-4.83,50.2128399914,133.63
2020-06-27 23:00:00,49.462,-5.59,49.776877604,1.712,0,1.712,47.75,-5.59,48.0760917713,134.11,49.122,-5.6,49.4401747974,1.712,0,1.712,47.41,-5.6,47.739586299,134.08
2020-06-27 23:30:00,47.656,-6.18,48.055038612,1.716,0,1.716,45.94,-6.18,46.3538132196,134.23,47.336,-6.18,47.7377135607,1.716,0,1.716,45.62,-6.18,46.0366897159,134.22
2020-06-28 00:00:00,44.7075,-6.64,45.1978999097,1.7575,0,1.7575,42.95,-6.64,43.4602358484,135.17,44.3975,-6.63,44.889808489800004,1.7575,0,1.7575,42.64,-6.63,43.1523637823,135.17
2020-06-28 00:30:00,43.333,-7.06,43.9043561506,1.7429999999999999,0,1.7429999999999999,41.59,-7.06,42.1849700723,134.99,43.043,-7.06,43.6181550389,1.7429999999999999,0,1.7429999999999999,41.3,-7.06,41.8990882956,134.99
2020-06-28 01:00:00,41.52,-6.79,42.0715402618,1.7000000000000002,0,1.7000000000000002,39.82,-6.79,40.3947583233,134.99,41.22,-7.03,41.8151802579,1.7000000000000002,0,1.7000000000000002,39.52,-7.03,40.140394866,135.06
2020-06-28 01:30:00,41.355,-3.55,41.507090057,1.695,0,1.695,39.66,-3.55,39.8185647657,132.77,41.065,-3.5700000000000003,41.2198874938,1.695,0,1.695,39.37,-3.5700000000000003,39.5315291887,132.77
2020-06-28 02:00:00,39.806,-3.69,39.9766648934,1.756,0,1.756,38.05,-3.69,38.2285050715,132.77,39.546,-3.7199999999999998,39.7205805094,1.756,0,1.756,37.79,-3.7199999999999998,37.9726546346,132.77
2020-06-28 02:30:00,39.1565,-3.89,39.3492514827,1.7765,0,1.7765,37.38,-3.89,37.5818639772,132.86,38.8865,-3.92,39.0835807245,1.7765,0,1.7765,37.11,-3.92,37.3164641948,132.86
2020-06-28 03:00:00,37.9955,-3.91,38.1961532127,1.8054999999999999,0,1.8054999999999999,36.19,-3.91,36.4006071378,133.07,37.7255,-3.94,37.9306861294,1.8054999999999999,0,1.8054999999999999,35.92,-3.94,36.135439668,133.07
2020-06-28 03:30:00,37.6365,-3.86,37.8339230354,1.7965,0,1.7965,35.84,-3.86,36.047263419,133.17,37.3865,-3.88,37.58729549,1.7965,0,1.7965,35.59,-3.88,35.8008728944,133.16
2020-06-28 04:00:00,37.417,-3.95,37.6249171295,1.717,0,1.717,35.7,-3.95,35.9178576755,133.38,37.167,-3.98,37.3794902186,1.717,0,1.717,35.45,-3.98,35.6727192684,133.38
2020-06-28 04:30:00,41.595,-3.39,41.7329141686,1.705,0,1.705,39.89,-3.39,40.0337882294,132.77,41.315,-3.42,41.4563098334,1.705,0,1.705,39.61,-3.42,39.7573703859,132.77
2020-06-28 05:00:00,40.667,-3.4,40.8088824767,1.7069999999999999,0,1.7069999999999999,38.96,-3.4,39.1080758923,132.58,40.387,-3.43,40.5323903687,1.7069999999999999,0,1.7069999999999999,38.68,-3.43,38.8317820863,132.58
2020-06-28 05:30:00,40.4845,-3.38,40.6253509554,1.9745,0,1.9745,38.51,-3.38,38.6580457344,132.58,40.2045,-3.41,40.3488527749,1.9745,0,1.9745,38.23,-3.41,38.3817795314,132.58
2020-06-28 06:00:00,37.034,-3.8,37.2284455222,3.474,0,3.474,33.56,-3.8,33.774451883,132.88,36.784,-3.8200000000000003,36.981820615,3.474,0,3.474,33.31,-3.8200000000000003,33.5283238472,132.88
2020-06-28 06:30:00,39.1705,-3.56,39.3319421113,5.8305,0,5.8305,33.34,-3.56,33.5295272857,132.98,38.9305,-3.59,39.0956766184,5.8305,0,5.8305,33.1,-3.59,33.2941150956,132.97
2020-06-28 07:00:00,40.952,-3.12,41.0706793711,9.262,0,9.262,31.69,-3.12,31.8432174882,133.1,40.722,-3.15,40.8436504735,9.262,0,9.262,31.46,-3.15,31.6173069694,133.1
2020-06-28 07:30:00,44.682,-2.62,44.7587480164,14.112,0,14.112,30.57,-2.62,30.6820680529,132.94,44.472,-2.65,44.5508842112,14.112,0,14.112,30.36,-2.65,30.4754343693,132.93
2020-06-28 08:00:00,49.4405,-1.79,49.4728929844,21.7905,0,21.7905,27.65,-1.79,27.7078797457,132.63,49.2405,-1.82,49.2741234346,21.7905,0,21.7905,27.45,-1.82,27.5102689918,132.63
2020-06-28 08:30:00,52.56,-1.16,52.5727990505,24.12,0,24.12,28.44,-1.16,28.4636469905,132.12,52.36,-1.21,52.3739792263,24.12,0,24.12,28.24,-1.21,28.2659105638,132.12
2020-06-28 09:00:00,56.7565,-0.46,56.7583640731,31.0065,0,31.0065,25.75,-0.46,25.7541084101,131.71,56.5465,-0.5,56.5487105269,31.0065,0,31.0065,25.54,-0.5,25.5448938146,131.71
2020-06-28 09:30:00,62.4855,0.89,62.491837949,43.8055,0,43.8055,18.68,0.89,18.7011898017,131.57,62.3755,0.84,62.3811558105,43.8055,0,43.8055,18.57,0.84,18.5889886761,131.57
2020-06-28 10:00:00,65.982,0.24,65.9824364812,47.722,0,47.722,18.26,0.24,18.2615771499,132.3,65.832,0.42,65.8333397603,47.722,0,47.722,18.11,0.42,18.1148695827,132.3
2020-06-28 10:30:00,68.2825,-1.0,68.2898221278,52.2725,0,52.2725,16.01,-1.0,16.0412000798,133.59,68.1625,-1.03,68.1702816941,52.2725,0,52.2725,15.89,-1.03,15.923347638,133.59
2020-06-28 11:00:00,68.5065,-0.89,68.5122809593,49.4765,0,49.4765,19.03,-0.89,19.0508005081,133.59,68.4365,-0.93,68.4428187047,49.4765,0,49.4765,18.96,-0.93,18.9827948416,133.59
2020-06-28 11:30:00,70.13,-0.2,70.1302851841,53.18,0,53.18,16.95,-0.2,16.9511798999,133.32,69.99,-0.23,69.9903779101,53.18,0,53.18,16.81,-0.23,16.8115733945,133.32
2020-06-28 12:00:00,72.754,0.17,72.7541986142,56.624,0,56.624,16.13,0.17,16.1308958214,133.02,72.604,0.13,72.6041163847,56.624,0,56.624,15.98,0.13,15.9805287772,133.02
2020-06-28 12:30:00,75.3265,0.89,75.3317575943,66.5665,0,66.5665,8.76,0.89,8.8050951159,133.51,75.2365,0.84,75.2411890672,66.5665,0,66.5665,8.67,0.84,8.7105969945,133.51
2020-06-28 13:00:00,74.8605,0.22,74.8608232672,62.5205,0,62.5205,12.34,0.22,12.3419609463,133.9,74.8405,0.16,74.8406710302,62.5205,0,62.5205,12.32,0.16,12.3210389172,133.9
