Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-28 13:30:00,70.875,-0.59,70.8774556894,56.225,0,56.225,14.65,-0.59,14.6618757327,134.61,70.755,-0.61,70.7576294473,56.225,0,56.225,14.53,-0.61,14.5427989053,134.62
2020-06-28 14:00:00,69.925,0.77,69.9292394139,67.035,0,67.035,2.89,0.77,2.9908192856999998,134.22,69.865,0.72,69.8687099137,67.035,0,67.035,2.83,0.72,2.9201541055,134.22
2020-06-28 14:30:00,70.8285,0.45,70.8299294949,71.0685,0,71.0685,-0.24,0.45,0.51,134.22,70.8285,0.41000000000000003,70.8296866593,71.0685,0,71.0685,-0.24,0.41000000000000003,0.4750789408,134.22
2020-06-28 15:00:00,68.1195,-0.37,68.1205048444,61.0995,0,61.0995,7.02,-0.37,7.0297439498,134.47,68.1395,-0.42,68.1407943911,61.0995,0,61.0995,7.04,-0.42,7.0525172811,134.47
2020-06-28 15:30:00,68.5075,-1.75,68.5298479223,50.2875,0,50.2875,18.22,-1.75,18.3038493219,134.36,68.4075,-1.78,68.4306543608,50.2875,0,50.2875,18.12,-1.78,18.2072183488,134.35
2020-06-28 16:00:00,67.9945,-2.1,68.0269213639,48.3745,0,48.3745,19.62,-2.1,19.7320652746,134.28,67.8845,-2.13,67.9179080968,48.3745,0,48.3745,19.51,-2.13,19.6259267297,134.27
2020-06-28 16:30:00,71.4935,-1.06,71.5013576252,52.3835,0,52.3835,19.11,-1.06,19.1393756429,133.74,71.3335,-1.08,71.3416752134,52.3835,0,52.3835,18.95,-1.08,18.9807507755,133.73
2020-06-28 17:00:00,73.3115,-1.01,73.3184569686,48.3015,0,48.3015,25.01,-1.01,25.0303855344,133.51,73.2415,-1.04,73.2488834198,48.3015,0,48.3015,24.94,-1.04,24.9616746233,133.5
2020-06-28 17:30:00,71.9635,-0.56,71.9656788494,29.0235,0,29.0235,42.94,-0.56,42.9436514516,133.51,71.6535,-0.61,71.6560964765,29.0235,0,29.0235,42.63,-0.61,42.6343640741,133.5
2020-06-28 18:00:00,73.9965,-0.85,74.0013818266,32.2065,0,32.2065,41.79,-0.85,41.7986435187,133.84,73.7165,-0.9,73.7219938163,32.2065,0,32.2065,41.51,-0.9,41.5197555388,133.81
2020-06-28 18:30:00,71.928,-1.56,71.944914928,27.988,0,27.988,43.94,-1.56,43.9676835869,134.0,71.648,-1.58,71.6654191643,27.988,0,27.988,43.66,-1.58,43.6885797435,133.98
2020-06-28 19:00:00,67.8135,-2.05,67.8444786423,19.7235,0,19.7235,48.09,-2.05,48.1336742832,134.0,67.4835,-2.09,67.5158564505,19.7235,0,19.7235,47.76,-2.09,47.8057078182,133.98
2020-06-28 19:30:00,64.989,-2.85,65.0514613287,16.179,0,16.179,48.81,-2.85,48.8931344874,133.58,64.639,-2.87,64.7026832597,16.179,0,16.179,48.46,-2.87,48.5449121948,133.56
2020-06-28 20:00:00,61.1485,-3.51,61.2491563391,13.5185,0,13.5185,47.63,-3.51,47.7591561902,133.58,60.8285,-3.54,60.9314205665,13.5185,0,13.5185,47.31,-3.54,47.4422564809,133.56
2020-06-28 20:30:00,57.595,-3.89,57.7262169642,9.405,0,9.405,48.19,-3.89,48.3467496322,133.66,57.265,-3.9,57.3976499954,9.405,0,9.405,47.86,-3.9,48.0186380482,133.56
2020-06-28 21:00:00,55.11,-4.18,55.2682956133,6.28,0,6.28,48.83,-4.18,49.008583942,134.11,54.77,-4.2,54.930801013600004,6.28,0,6.28,48.49,-4.2,48.6715532935,134.08
2020-06-28 21:30:00,53.8665,-4.46,54.0508225862,4.6065000000000005,0,4.6065000000000005,49.26,-4.46,49.4614920923,133.93,53.5265,-4.48,53.7136537786,4.6065000000000005,0,4.6065000000000005,48.92,-4.48,49.1247066149,133.91
2020-06-28 22:00:00,52.989,-4.22,53.1567730492,2.3890000000000002,0,2.3890000000000002,50.6,-4.22,50.7756674008,133.78,52.649,-4.23,52.8186529646,2.3890000000000002,0,2.3890000000000002,50.26,-4.23,50.4376892809,133.76
2020-06-28 22:30:00,51.4055,-4.58,51.6091254552,1.7255,0,1.7255,49.68,-4.58,49.8906684662,134.05,51.0355,-4.59,51.2414906131,1.7255,0,1.7255,49.31,-4.59,49.5231683154,134.04
2020-06-28 23:00:00,48.088,-5.12,48.3597988416,1.678,0,1.678,46.41,-5.12,46.6915677612,134.71,47.758,-5.14,48.0338023063,1.678,0,1.678,46.08,-5.14,46.3657847987,134.7
2020-06-28 23:30:00,45.9875,-5.88,46.3618868927,1.6575000000000002,0,1.6575000000000002,44.33,-5.88,44.7182658429,135.01,45.6775,-5.88,46.0544070231,1.6575000000000002,0,1.6575000000000002,44.02,-5.88,44.4109761208,135.0
2020-06-29 00:00:00,43.0955,-4.67,43.3477914114,1.7155,0,1.7155,41.38,-4.67,41.6426860325,134.35,42.7755,-4.93,43.0586611525,1.7155,0,1.7155,41.06,-4.93,41.3549090194,134.35
2020-06-29 00:30:00,41.8225,-2.8,41.9161246569,1.7225000000000001,0,1.7225000000000001,40.1,-2.8,40.1976367465,133.29,41.5425,-2.84,41.6394633281,1.7225000000000001,0,1.7225000000000001,39.82,-2.84,39.9211472781,133.29
2020-06-29 01:00:00,40.53,-2.89,40.6329053847,1.72,0,1.72,38.81,-2.89,38.917453668,133.5,40.24,-2.92,40.3458052342,1.72,0,1.72,38.52,-2.92,38.6305164345,133.51
2020-06-29 01:30:00,41.045,-2.79,41.1397146927,1.7349999999999999,0,1.7349999999999999,39.31,-2.79,39.408884785,133.4,40.765,-2.83,40.8631144799,1.7349999999999999,0,1.7349999999999999,39.03,-2.83,39.1324647831,133.4
2020-06-29 02:00:00,40.3495,-2.7199999999999998,40.4410750383,1.7795,0,1.7795,38.57,-2.7199999999999998,38.6657897889,132.13,40.0795,-2.76,40.1744187295,1.7795,0,1.7795,38.3,-2.76,38.3993177023,132.13
2020-06-29 02:30:00,39.648,-2.83,39.7488717324,1.758,0,1.758,37.89,-2.83,37.9955392119,132.36,39.368,-2.86,39.4717496952,1.758,0,1.758,37.61,-2.86,37.7185856044,132.36
2020-06-29 03:00:00,38.4955,-2.79,38.5964716036,1.7255,0,1.7255,36.77,-2.79,36.8756966036,132.57,38.2355,-2.84,38.3408275895,1.7255,0,1.7255,36.51,-2.84,36.6202908235,132.56
2020-06-29 03:30:00,38.269,-2.67,38.3620288958,1.669,0,1.669,36.6,-2.67,36.6972601157,132.49,38.009,-2.71,38.1054875444,1.669,0,1.669,36.34,-2.71,36.4409069591,132.49
2020-06-29 04:00:00,38.1755,-2.63,38.2659862051,1.6555,0,1.6555,36.52,-2.63,36.614577698,132.69,37.9155,-2.67,38.0093941053,1.6555,0,1.6555,36.26,-2.67,36.3581696459,132.68
2020-06-29 04:30:00,38.5905,-2.58,38.6766478673,1.6505,0,1.6505,36.94,-2.58,37.0299878477,132.61,38.3205,-2.63,38.4106446216,1.6505,0,1.6505,36.67,-2.63,36.7641918176,132.68
2020-06-29 05:00:00,38.129,-2.8200000000000003,38.2331406113,1.629,0,1.629,36.5,-2.8200000000000003,36.6087749044,132.71,37.869,-2.85,37.9760932825,1.629,0,1.629,36.24,-2.85,36.3518926605,132.68
2020-06-29 05:30:00,38.846,-2.9699999999999998,38.9593713502,1.776,0,1.776,37.07,-2.9699999999999998,37.1887859442,132.52,38.586,-3.01,38.7032233283,1.776,0,1.776,36.81,-3.01,36.932860707,132.52
2020-06-29 06:00:00,40.504,-2.45,40.578029967,2.404,0,2.404,38.1,-2.45,38.178691701,132.45,40.244,-2.49,40.3209577763,2.404,0,2.404,37.84,-2.49,37.9218367171,132.44
2020-06-29 06:30:00,45.27,-0.99,45.2808237558,3.92,0,3.92,41.35,-0.99,41.3618495718,132.07,44.98,-1.03,44.9917914736,3.92,0,3.92,41.06,-1.03,41.0729168674,132.06
2020-06-29 07:00:00,49.5345,-0.02,49.5345040376,6.2645,0,6.2645,43.27,-0.02,43.2700046221,132.38,49.2345,-0.08,49.234564995,6.2645,0,6.2645,42.97,-0.08,42.9700744705,132.38
2020-06-29 07:30:00,54.465,1.3,54.4805123416,8.625,0,8.625,45.84,1.3,45.8584299775,131.89,54.155,1.24,54.1691944282,8.625,0,8.625,45.53,1.24,45.54688244,131.88
2020-06-29 08:00:00,59.495,1.98,59.5279381887,11.925,0,11.925,47.57,1.98,47.611188811,132.22,59.185,2.16,59.2244022764,11.925,0,11.925,47.26,2.16,47.309335231,132.22
2020-06-29 08:30:00,63.704,1.71,63.7269465454,14.924,0,14.924,48.78,1.71,48.8099631223,133.67,63.364,1.6600000000000001,63.3857404784,14.924,0,14.924,48.44,1.6600000000000001,48.4684350892,133.66
2020-06-29 09:00:00,67.522,2.0,67.5516134818,22.382,0,22.382,45.14,2.0,45.1842848787,133.09,67.212,1.94,67.2399921475,22.382,0,22.382,44.83,1.94,44.8719567213,133.07
2020-06-29 09:30:00,57.783500000000004,1.49,57.802707309,39.0235,0,39.0235,18.76,1.49,18.8190780858,132.71,86.6435,4.24,86.7471826185,39.0235,0,39.0235,47.62,4.24,47.8083883853,132.38
2020-06-29 10:00:00,36.6935,0.0,36.6935,36.6935,0,36.6935,0.0,0.0,0.0,0.0,97.8335,5.52,97.9891020586,36.6935,0,36.6935,61.14,5.52,61.3886797382,131.21
2020-06-29 10:30:00,28.0935,0.0,28.0935,28.0935,0,28.0935,0.0,0.0,0.0,0.0,95.0335,4.71,95.1501456765,28.0935,0,28.0935,66.94,4.71,67.1054967942,131.68
2020-06-29 11:00:00,44.171,0.0,44.171,44.171,0,44.171,0.0,0.0,0.0,0.0,94.281,5.73,94.4549620772,44.171,0,44.171,50.11,5.73,50.4365442908,131.68
2020-06-29 11:30:00,40.9065,0.0,40.9065,40.9065,0,40.9065,0.0,0.0,0.0,0.0,93.2565,4.98,93.3893740864,40.9065,0,40.9065,52.35,4.98,52.5863375793,131.92
2020-06-29 12:00:00,36.9015,0.0,36.9015,36.9015,0,36.9015,0.0,0.0,0.0,0.0,93.0615,4.5600000000000005,93.1731526903,36.9015,0,36.9015,56.16,4.5600000000000005,56.3448240746,132.38
2020-06-29 12:30:00,44.9835,0.0,44.9835,44.9835,0,44.9835,0.0,0.0,0.0,0.0,93.2035,4.7,93.3219288927,44.9835,0,44.9835,48.22,4.7,48.4485128771,132.38
2020-06-29 13:00:00,46.004,0.0,46.004,46.004,0,46.004,0.0,0.0,0.0,0.0,92.544,4.45,92.6509278745,46.004,0,46.004,46.54,4.45,46.7522630468,132.22
2020-06-29 13:30:00,50.0895,0.0,50.0895,50.0895,0,50.0895,0.0,0.0,0.0,0.0,90.4495,3.09,90.5022659951,50.0895,0,50.0895,40.36,3.09,40.4781138395,132.72
2020-06-29 14:00:00,36.2945,0.0,36.2945,36.2945,0,36.2945,0.0,0.0,0.0,0.0,91.5245,2.74,91.5655049691,36.2945,0,36.2945,55.23,2.74,55.2979249159,132.82
2020-06-29 14:30:00,34.1525,0.0,34.1525,34.1525,0,34.1525,0.0,0.0,0.0,0.0,92.2125,3.17,92.2669716434,34.1525,0,34.1525,58.06,3.17,58.1464745277,133.06
2020-06-29 15:00:00,36.3855,0.0,36.3855,36.3855,0,36.3855,0.0,0.0,0.0,0.0,90.7155,2.84,90.7599445805,36.3855,0,36.3855,54.33,2.84,54.4041772293,133.54
2020-06-29 15:30:00,44.4935,0.0,44.4935,44.4935,0,44.4935,0.0,0.0,0.0,0.0,87.0735,1.92,87.0946657508,44.4935,0,44.4935,42.58,1.92,42.6232659471,134.11
2020-06-29 16:00:00,34.745,0.0,34.745,34.745,0,34.745,0.0,0.0,0.0,0.0,91.925,2.42,91.9568487118,34.745,0,34.745,57.18,2.42,57.231187302,133.43
2020-06-29 16:30:00,37.995,0.0,37.995,37.995,0,37.995,0.0,0.0,0.0,0.0,90.995,2.5,91.0293360681,37.995,0,37.995,53.0,2.5,53.058929503,133.6
2020-06-29 17:00:00,42.281,0.0,42.281,42.281,0,42.281,0.0,0.0,0.0,0.0,93.841,2.36,93.8706710373,42.281,0,42.281,51.56,2.36,51.6139826016,133.78
2020-06-29 17:30:00,35.1845,0.0,35.1845,35.1845,0,35.1845,0.0,0.0,0.0,0.0,103.2045,2.37,103.2317088895,35.1845,0,35.1845,68.02,2.37,68.061276068,133.69
2020-06-29 18:00:00,31.5885,0.0,31.5885,31.5885,0,31.5885,0.0,0.0,0.0,0.0,106.0085,1.21,106.0154053534,31.5885,0,31.5885,74.42,1.21,74.4298360874,132.74
2020-06-29 18:30:00,26.453,0.0,26.453,26.453,0,26.453,0.0,0.0,0.0,0.0,106.163,0.48,106.1640851183,26.453,0,26.453,79.71,0.48,79.7114452259,132.38
2020-06-29 19:00:00,22.6395,0.0,22.6395,22.6395,0,22.6395,0.0,0.0,0.0,0.0,103.8995,-0.77,103.9023531988,22.6395,0,22.6395,81.26,-0.77,81.2636480845,132.58
2020-06-29 19:30:00,12.913,0.0,12.913,12.913,0,12.913,0.0,0.0,0.0,0.0,101.353,-1.12,101.3591880838,12.913,0,12.913,88.44,-1.12,88.4470915293,132.37
2020-06-29 20:00:00,7.9665,0.0,7.9665,7.9665,0,7.9665,0.0,0.0,0.0,0.0,98.3865,-1.6,98.3995090549,7.9665,0,7.9665,90.42,-1.6,90.4341550522,132.24
2020-06-29 20:30:00,9.035,0.0,9.035,9.035,0,9.035,0.0,0.0,0.0,0.0,96.085,-2.36,96.1139783018,9.035,0,9.035,87.05,-2.36,87.0819849337,132.13
2020-06-29 21:00:00,7.8205,0.0,7.8205,7.8205,0,7.8205,0.0,0.0,0.0,0.0,93.0405,-3.3,93.0990045073,7.8205,0,7.8205,85.22,-3.3,85.2838695182,132.36
2020-06-29 21:30:00,6.598,0.0,6.598,6.598,0,6.598,0.0,0.0,0.0,0.0,92.078,-4.21,92.1741947836,6.598,0,6.598,85.48,-4.21,85.5836111648,132.57
2020-06-29 22:00:00,3.4065,0.0,3.4065,3.4065,0,3.4065,0.0,0.0,0.0,0.0,90.9365,-4.87,91.0668102672,3.4065,0,3.4065,87.53,-4.87,87.6653740082,132.57
2020-06-29 22:30:00,1.8075,0.0,1.8075,1.8075,0,1.8075,0.0,0.0,0.0,0.0,87.6975,-5.7,87.8825438085,1.8075,0,1.8075,85.89,-5.7,86.0789294775,132.11
2020-06-29 23:00:00,1.843,0.0,1.843,1.843,0,1.843,0.0,0.0,0.0,0.0,81.793,-6.27,82.0329674521,1.843,0,1.843,79.95,-6.27,80.1954824164,133.04
2020-06-29 23:30:00,1.871,0.0,1.871,1.871,0,1.871,0.0,0.0,0.0,0.0,77.621,-7.8,78.0119198649,1.871,0,1.871,75.75,-7.8,76.1505252772,133.55
2020-06-30 00:00:00,1.92,0.0,1.92,1.92,0,1.92,0.0,0.0,0.0,0.0,72.59,-9.09,73.1569285851,1.92,0,1.92,70.67,-9.09,71.2522069834,134.55
2020-06-30 00:30:00,1.9609999999999999,0.0,1.9609999999999999,1.9609999999999999,0,1.9609999999999999,0.0,0.0,0.0,0.0,70.511,-9.65,71.1682767882,1.9609999999999999,0,1.9609999999999999,68.55,-9.65,69.2258983329,135.23
2020-06-30 01:00:00,1.9420000000000002,0.0,1.9420000000000002,1.9420000000000002,0,1.9420000000000002,0.0,0.0,0.0,0.0,68.542,-9.87,69.2489903464,1.9420000000000002,0,1.9420000000000002,66.6,-9.87,67.3273859585,135.48
2020-06-30 01:30:00,1.892,0.0,1.892,1.892,0,1.892,0.0,0.0,0.0,0.0,69.192,-10.13,69.9296057761,1.892,0,1.892,67.3,-10.13,68.0581141378,135.36
2020-06-30 02:00:00,4.3105,0.0,4.3105,4.3105,0,4.3105,0.0,0.0,0.0,0.0,68.1005,-10.56,68.9143794882,4.3105,0,4.3105,63.79,-10.56,64.6581603512,135.56
2020-06-30 02:30:00,2.0685000000000002,0.0,2.0685000000000002,2.0685000000000002,0,2.0685000000000002,0.0,0.0,0.0,0.0,66.7085,-10.6,67.5454215491,2.0685000000000002,0,2.0685000000000002,64.64,-10.6,65.5033556392,135.38
2020-06-30 03:00:00,1.885,0.0,1.885,1.885,0,1.885,0.0,0.0,0.0,0.0,64.575,-10.9,65.4884770399,1.885,0,1.885,62.69,-10.9,63.6305437663,135.66
2020-06-30 03:30:00,1.919,0.0,1.919,1.919,0,1.919,0.0,0.0,0.0,0.0,68.029,-10.94,68.9030365151,1.919,0,1.919,66.11,-10.94,67.0090717739,135.66
2020-06-30 04:00:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,68.209,-8.29,68.7109291234,3.089,0,3.089,65.12,-8.29,65.6455520199,134.33
2020-06-30 04:30:00,3.537,0.0,3.537,3.537,0,3.537,0.0,0.0,0.0,0.0,68.457,-4.74,68.6209038778,3.537,0,3.537,64.92,-4.74,65.0928106629,132.83
2020-06-30 05:00:00,1.8715000000000002,0.0,1.8715000000000002,1.8715000000000002,0,1.8715000000000002,0.0,0.0,0.0,0.0,68.1415,-4.66,68.3006560895,1.8715000000000002,0,1.8715000000000002,66.27,-4.66,66.433639822,132.83
2020-06-30 05:30:00,1.9065,0.0,1.9065,1.9065,0,1.9065,0.0,0.0,0.0,0.0,64.8265,-4.46,64.9797407062,1.9065,0,1.9065,62.92,-4.46,63.0778725069,132.58
2020-06-30 06:00:00,2.8175,0.0,2.8175,2.8175,0,2.8175,0.0,0.0,0.0,0.0,66.8675,-3.85,66.9782431559,2.8175,0,2.8175,64.05,-3.85,64.1656060518,132.34
2020-06-30 06:30:00,6.8065,0.0,6.8065,6.8065,0,6.8065,0.0,0.0,0.0,0.0,72.7965,-4.46,72.9329967316,6.8065,0,6.8065,65.99,-4.46,66.1405450537,132.57
2020-06-30 07:00:00,7.1125,0.0,7.1125,7.1125,0,7.1125,0.0,0.0,0.0,0.0,78.6525,-5.25,78.8275222004,7.1125,0,7.1125,71.54,-5.25,71.7323783239,132.82
2020-06-30 07:30:00,10.4215,0.0,10.4215,10.4215,0,10.4215,0.0,0.0,0.0,0.0,85.7915,-3.41,85.8592427887,10.4215,0,10.4215,75.37,-3.41,75.4471006733,132.0
2020-06-30 08:00:00,12.7385,0.0,12.7385,12.7385,0,12.7385,0.0,0.0,0.0,0.0,91.1485,-0.81,91.1520990008,12.7385,0,12.7385,78.41,-0.81,78.414183666,131.73
2020-06-30 08:30:00,12.5805,0.0,12.5805,12.5805,0,12.5805,0.0,0.0,0.0,0.0,95.9805,1.58,95.993503844,12.5805,0,12.5805,83.4,1.58,83.4149650842,131.26
2020-06-30 09:00:00,14.253,0.0,14.253,14.253,0,14.253,0.0,0.0,0.0,0.0,98.433,7.19,98.6952460304,14.253,0,14.253,84.18,7.19,84.4864989214,132.33
2020-06-30 09:30:00,17.021,0.0,17.021,17.021,0,17.021,0.0,0.0,0.0,0.0,101.911,12.65,102.6931079528,17.021,0,17.021,84.89,12.65,85.8273534487,133.7
2020-06-30 10:00:00,33.6635,0.0,33.6635,33.6635,0,33.6635,0.0,0.0,0.0,0.0,103.2235,11.72,103.8867140314,33.6635,0,33.6635,69.56,11.72,70.5404281246,134.1
2020-06-30 10:30:00,28.0215,0.0,28.0215,28.0215,0,28.0215,0.0,0.0,0.0,0.0,100.7715,3.03,100.8170427668,28.0215,0,28.0215,72.75,3.03,72.8130716287,132.38
2020-06-30 11:00:00,28.279,0.0,28.279,28.279,0,28.279,0.0,0.0,0.0,0.0,100.649,4.0,100.7284527877,28.279,0,28.279,72.37,4.0,72.48045874580001,132.16
2020-06-30 11:30:00,30.826,0.0,30.826,30.826,0,30.826,0.0,0.0,0.0,0.0,99.686,4.15,99.7723463491,30.826,0,30.826,68.86,4.15,68.9849411104,132.16
2020-06-30 12:00:00,31.5495,0.0,31.5495,31.5495,0,31.5495,0.0,0.0,0.0,0.0,99.5095,3.8,99.5820294544,31.5495,0,31.5495,67.96,3.8,68.0661560542,132.08
2020-06-30 12:30:00,38.8935,0.0,38.8935,38.8935,0,38.8935,0.0,0.0,0.0,0.0,103.0635,4.67,103.1692489662,38.8935,0,38.8935,64.17,4.67,64.3397062474,132.21
2020-06-30 13:00:00,30.6675,0.0,30.6675,30.6675,0,30.6675,0.0,0.0,0.0,0.0,101.4975,4.52,101.5980949932,30.6675,0,30.6675,70.83,4.52,70.9740748443,132.14
2020-06-30 13:30:00,37.3355,0.0,37.3355,37.3355,0,37.3355,0.0,0.0,0.0,0.0,98.7155,3.29,98.7703095077,37.3355,0,37.3355,61.38,3.29,61.4681096179,132.55
2020-06-30 14:00:00,38.239,0.0,38.239,38.239,0,38.239,0.0,0.0,0.0,0.0,97.639,3.86,97.7152696409,38.239,0,38.239,59.4,3.86,59.5252853836,132.99
2020-06-30 14:30:00,37.2195,0.0,37.2195,37.2195,0,37.2195,0.0,0.0,0.0,0.0,95.4095,3.18,95.4624800131,37.2195,0,37.2195,58.19,3.18,58.2768264407,133.14
2020-06-30 15:00:00,35.117,0.0,35.117,35.117,0,35.117,0.0,0.0,0.0,0.0,93.387,2.75,93.4274813371,35.117,0,35.117,58.27,2.75,58.3348557897,133.04
2020-06-30 15:30:00,27.422,0.0,27.422,27.422,0,27.422,0.0,0.0,0.0,0.0,99.712,3.25,99.7649509798,27.422,0,27.422,72.29,3.25,72.3630195611,132.65
2020-06-30 16:00:00,30.858,0.0,30.858,30.858,0,30.858,0.0,0.0,0.0,0.0,103.688,3.69,103.7536382205,30.858,0,30.858,72.83,3.69,72.923418735,132.78
2020-06-30 16:30:00,34.827,0.0,34.827,34.827,0,34.827,0.0,0.0,0.0,0.0,95.537,2.63,95.5731932552,34.827,0,34.827,60.71,2.63,60.766940025,133.05
2020-06-30 17:00:00,34.2715,0.0,34.2715,34.2715,0,34.2715,0.0,0.0,0.0,0.0,100.6815,2.51,100.7127824174,34.2715,0,34.2715,66.41,2.51,66.4574164409,132.8
2020-06-30 17:30:00,34.114,0.0,34.114,34.114,0,34.114,0.0,0.0,0.0,0.0,105.044,2.12,105.0653907621,34.114,0,34.114,70.93,2.12,70.9616748675,132.54
2020-06-30 18:00:00,35.2825,0.0,35.2825,35.2825,0,35.2825,0.0,0.0,0.0,0.0,108.7025,2.55,108.732405502,35.2825,0,35.2825,73.42,2.55,73.4642695465,132.3
2020-06-30 18:30:00,38.1115,0.0,38.1115,38.1115,0,38.1115,0.0,0.0,0.0,0.0,109.0615,2.58,109.0920124585,38.1115,0,38.1115,70.95,2.58,70.996893594,132.6
2020-06-30 19:00:00,32.458,0.0,32.458,32.458,0,32.458,0.0,0.0,0.0,0.0,104.488,0.76,104.4907639172,32.458,0,32.458,72.03,0.76,72.0340093289,133.0
2020-06-30 19:30:00,17.088,0.0,17.088,17.088,0,17.088,0.0,0.0,0.0,0.0,100.958,-0.26,100.9583347921,17.088,0,17.088,83.87,-0.26,83.8704030037,133.24
2020-06-30 20:00:00,10.2195,0.0,10.2195,10.2195,0,10.2195,0.0,0.0,0.0,0.0,96.6295,-1.28,96.6379773704,10.2195,0,10.2195,86.41,-1.28,86.4194798642,133.67
2020-06-30 20:30:00,10.5895,0.0,10.5895,10.5895,0,10.5895,0.0,0.0,0.0,0.0,93.1395,-3.39,93.2011725262,10.5895,0,10.5895,82.55,-3.39,82.619577583,134.66
2020-06-30 21:00:00,8.5635,0.0,8.5635,8.5635,0,8.5635,0.0,0.0,0.0,0.0,90.2135,-4.18,90.3102872449,8.5635,0,8.5635,81.65,-4.18,81.7569257005,133.56
2020-06-30 21:30:00,6.575,0.0,6.575,6.575,0,6.575,0.0,0.0,0.0,0.0,89.995,-4.46,90.1054472549,6.575,0,6.575,83.42,-4.46,83.5391405271,132.91
2020-06-30 22:00:00,6.0485,0.0,6.0485,6.0485,0,6.0485,0.0,0.0,0.0,0.0,88.8785,-4.53,88.9938686778,6.0485,0,6.0485,82.83,-4.53,82.9537811073,132.91
2020-06-30 22:30:00,6.125,0.0,6.125,6.125,0,6.125,0.0,0.0,0.0,0.0,86.715,-5.62,86.8969252908,6.125,0,6.125,80.59,-5.62,80.7857196539,132.83
2020-06-30 23:00:00,6.51,0.0,6.51,6.51,0,6.51,0.0,0.0,0.0,0.0,81.81,-6.02,82.0311922381,6.51,0,6.51,75.3,-6.02,75.5402568171,133.45
2020-06-30 23:30:00,2.095,0.0,2.095,2.095,0,2.095,0.0,0.0,0.0,0.0,75.895,-6.75,76.1945767427,2.095,0,2.095,73.8,-6.75,74.1080461219,134.24
2020-07-01 00:00:00,1.9415,0.0,1.9415,1.9415,0,1.9415,0.0,0.0,0.0,0.0,70.4215,-7.8,70.852153547,1.9415,0,1.9415,68.48,-7.8,68.9227857824,134.44
2020-07-01 00:30:00,1.959,0.0,1.959,1.959,0,1.959,0.0,0.0,0.0,0.0,67.579,-7.9,68.039189009,1.959,0,1.959,65.62,-7.9,66.0938302718,134.99
2020-07-01 01:00:00,1.913,0.0,1.913,1.913,0,1.913,0.0,0.0,0.0,0.0,65.083,-8.39,65.6215588736,1.913,0,1.913,63.17,-8.39,63.7247283243,135.51
2020-07-01 01:30:00,1.7415,0.0,1.7415,1.7415,0,1.7415,0.0,0.0,0.0,0.0,68.8115,-8.02,69.2772901624,1.7415,0,1.7415,67.07,-8.02,67.5478001122,135.67
2020-07-01 02:00:00,1.6165,0.0,1.6165,1.6165,0,1.6165,0.0,0.0,0.0,0.0,67.7665,-7.76,68.2093550933,1.6165,0,1.6165,66.15,-7.76,66.6036042568,135.48
2020-07-01 02:30:00,1.205,0.0,1.205,1.205,0,1.205,0.0,0.0,0.0,0.0,67.105,-5.14,67.3015648035,1.205,0,1.205,65.9,-5.14,66.10014826,134.38
2020-07-01 03:00:00,1.192,0.0,1.192,1.192,0,1.192,0.0,0.0,0.0,0.0,65.332,-2.12,65.3663875704,1.192,0,1.192,64.14,-2.12,64.1750262953,132.93
2020-07-01 03:30:00,1.189,0.0,1.189,1.189,0,1.189,0.0,0.0,0.0,0.0,65.199,-2.2800000000000002,65.2388534617,1.189,0,1.189,64.01,-2.2800000000000002,64.0505932837,132.93
2020-07-01 04:00:00,1.1805,0.0,1.1805,1.1805,0,1.1805,0.0,0.0,0.0,0.0,64.9305,-2.27,64.9701680023,1.1805,0,1.1805,63.75,-2.27,63.7904020994,133.11
2020-07-01 04:30:00,1.2690000000000001,0.0,1.2690000000000001,1.2690000000000001,0,1.2690000000000001,0.0,0.0,0.0,0.0,65.079,-2.63,65.1321206549,1.2690000000000001,0,1.2690000000000001,63.81,-2.63,63.8641761867,133.18
2020-07-01 05:00:00,1.4885000000000002,0.0,1.4885000000000002,1.4885000000000002,0,1.4885000000000002,0.0,0.0,0.0,0.0,62.4085,-2.68,62.4660169392,1.4885000000000002,0,1.4885000000000002,60.92,-2.68,60.9789209481,133.29
2020-07-01 05:30:00,1.6915,0.0,1.6915,1.6915,0,1.6915,0.0,0.0,0.0,0.0,65.1115,-3.46,65.2033667248,1.6915,0,1.6915,63.42,-3.46,63.5143133475,132.1
2020-07-01 06:00:00,2.786,0.0,2.786,2.786,0,2.786,0.0,0.0,0.0,0.0,67.266,-2.75,67.3221899228,2.786,0,2.786,64.48,-2.75,64.5386155724,131.63
2020-07-01 06:30:00,7.3755,0.0,7.3755,7.3755,0,7.3755,0.0,0.0,0.0,0.0,73.5455,-6.77,73.8564382451,7.3755,0,7.3755,66.17,-6.77,66.5154252787,133.96
2020-07-01 07:00:00,11.221,0.0,11.221,11.221,0,11.221,0.0,0.0,0.0,0.0,78.371,-6.09,78.6072626479,11.221,0,11.221,67.15,-6.09,67.4255930638,134.23
2020-07-01 07:30:00,8.8405,0.0,8.8405,8.8405,0,8.8405,0.0,0.0,0.0,0.0,86.0605,-3.02,86.1134720021,8.8405,0,8.8405,77.22,-3.02,77.279032085,132.61
2020-07-01 08:00:00,12.243,0.0,12.243,12.243,0,12.243,0.0,0.0,0.0,0.0,92.543,-0.39,92.5438217765,12.243,0,12.243,80.3,-0.39,80.3009470679,131.7
2020-07-01 08:30:00,18.5475,0.0,18.5475,18.5475,0,18.5475,0.0,0.0,0.0,0.0,95.5675,2.31,95.5954138871,18.5475,0,18.5475,77.02,2.31,77.0546332157,131.7
2020-07-01 09:00:00,22.893,0.0,22.893,22.893,0,22.893,0.0,0.0,0.0,0.0,98.143,3.42,98.2025704806,22.893,0,22.893,75.25,3.42,75.3276768525,131.41
2020-07-01 09:30:00,23.727,0.0,23.727,23.727,0,23.727,0.0,0.0,0.0,0.0,99.907,4.6,100.0128424204,23.727,0,23.727,76.18,4.6,76.3187552309,131.09
2020-07-01 10:00:00,28.0435,0.0,28.0435,28.0435,0,28.0435,0.0,0.0,0.0,0.0,99.1935,5.02,99.3204452379,28.0435,0,28.0435,71.15,5.02,71.3268736172,131.24
2020-07-01 10:30:00,42.394,0.0,42.394,42.394,0,42.394,0.0,0.0,0.0,0.0,94.964,4.75,95.0827208067,42.394,0,42.394,52.57,4.75,52.7841586084,131.5
2020-07-01 11:00:00,46.199,0.0,46.199,46.199,0,46.199,0.0,0.0,0.0,0.0,95.129,5.17,95.2693840696,46.199,0,46.199,48.93,5.17,49.2023759589,131.35
2020-07-01 11:30:00,46.542,0.0,46.542,46.542,0,46.542,0.0,0.0,0.0,0.0,93.972,5.46,94.1304859437,46.542,0,46.542,47.43,5.46,47.7432351229,131.59
2020-07-01 12:00:00,43.303,0.0,43.303,43.303,0,43.303,0.0,0.0,0.0,0.0,95.793,5.51,95.9513363586,43.303,0,43.303,52.49,5.51,52.7784065694,131.37
2020-07-01 12:30:00,43.447,0.0,43.447,43.447,0,43.447,0.0,0.0,0.0,0.0,97.147,5.79,97.3193902005,43.447,0,43.447,53.7,5.79,54.0112404968,131.37
2020-07-01 13:00:00,41.7175,0.0,41.7175,41.7175,0,41.7175,0.0,0.0,0.0,0.0,97.5675,5.5600000000000005,97.7257931984,41.7175,0,41.7175,55.85,5.5600000000000005,56.1260732637,131.45
2020-07-01 13:30:00,47.1525,0.0,47.1525,47.1525,0,47.1525,0.0,0.0,0.0,0.0,93.8325,5.47,93.9918026013,47.1525,0,47.1525,46.68,5.47,46.9993968046,131.56
2020-07-01 14:00:00,43.452,0.0,43.452,43.452,0,43.452,0.0,0.0,0.0,0.0,90.602,4.72,90.7248632074,43.452,0,43.452,47.15,4.72,47.3856613334,131.95
2020-07-01 14:30:00,36.5125,0.0,36.5125,36.5125,0,36.5125,0.0,0.0,0.0,0.0,88.0025,3.95,88.0911034455,36.5125,0,36.5125,51.49,3.95,51.6412877454,132.36
2020-07-01 15:00:00,33.221,0.0,33.221,33.221,0,33.221,0.0,0.0,0.0,0.0,89.941,3.84,90.0229364162,33.221,0,33.221,56.72,3.84,56.8498372909,132.36
2020-07-01 15:30:00,30.741,0.0,30.741,30.741,0,30.741,0.0,0.0,0.0,0.0,90.251,3.52,90.3196180295,30.741,0,30.741,59.51,3.52,59.6140126145,132.55
2020-07-01 16:00:00,39.8625,0.0,39.8625,39.8625,0,39.8625,0.0,0.0,0.0,0.0,89.6225,3.59,89.6943733255,39.8625,0,39.8625,49.76,3.59,49.8893345315,132.67
2020-07-01 16:30:00,40.142,0.0,40.142,40.142,0,40.142,0.0,0.0,0.0,0.0,91.612,3.68,91.685881923,40.142,0,40.142,51.47,3.68,51.6013885472,132.75
2020-07-01 17:00:00,41.1965,0.0,41.1965,41.1965,0,41.1965,0.0,0.0,0.0,0.0,95.9465,2.95,95.9918400816,41.1965,0,41.1965,54.75,2.95,54.8294172867,132.61
2020-07-01 17:30:00,44.0065,0.0,44.0065,44.0065,0,44.0065,0.0,0.0,0.0,0.0,98.9765,1.94,98.9955107682,44.0065,0,44.0065,54.97,1.94,55.0042225652,132.61
2020-07-01 18:00:00,42.7745,0.0,42.7745,42.7745,0,42.7745,0.0,0.0,0.0,0.0,101.7845,1.67,101.7981991012,42.7745,0,42.7745,59.01,1.67,59.0336260109,132.17
2020-07-01 18:30:00,34.676,0.0,34.676,34.676,0,34.676,0.0,0.0,0.0,0.0,105.266,0.33,105.2665172598,34.676,0,34.676,70.59,0.33,70.5907713515,132.17
2020-07-01 19:00:00,30.775,0.0,30.775,30.775,0,30.775,0.0,0.0,0.0,0.0,103.935,-0.45,103.935974162,30.775,0,30.775,73.16,-0.45,73.1613839399,132.33
2020-07-01 19:30:00,34.467,0.0,34.467,34.467,0,34.467,0.0,0.0,0.0,0.0,104.427,-0.91,104.4309648955,34.467,0,34.467,69.96,-0.91,69.9659181316,132.23
2020-07-01 20:00:00,13.8745,0.0,13.8745,13.8745,0,13.8745,0.0,0.0,0.0,0.0,100.4545,-1.58,100.4669247576,13.8745,0,13.8745,86.58,-1.58,86.5944155243,132.23
2020-07-01 20:30:00,7.882,0.0,7.882,7.882,0,7.882,0.0,0.0,0.0,0.0,99.212,-1.94,99.2309656508,7.882,0,7.882,91.33,-1.94,91.3506020779,131.55
2020-07-01 21:00:00,3.0145,0.0,3.0145,3.0145,0,3.0145,0.0,0.0,0.0,0.0,96.7445,-2.41,96.7745130716,3.0145,0,3.0145,93.73,-2.41,93.7609780239,131.92
2020-07-01 21:30:00,5.252,0.0,5.252,5.252,0,5.252,0.0,0.0,0.0,0.0,95.812,-3.69,95.8830300105,5.252,0,5.252,90.56,-3.69,90.6351460527,131.81
2020-07-01 22:00:00,3.1975,0.0,3.1975,3.1975,0,3.1975,0.0,0.0,0.0,0.0,94.1175,-4.25,94.2134083146,3.1975,0,3.1975,90.92,-4.25,91.0192776284,132.22
2020-07-01 22:30:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,90.711,-5.35,90.8686305663,2.891,0,2.891,87.82,-5.35,87.9828102529,132.3
2020-07-01 23:00:00,4.2605,0.0,4.2605,4.2605,0,4.2605,0.0,0.0,0.0,0.0,85.0805,-6.04,85.2946251545,4.2605,0,4.2605,80.82,-6.04,81.0453823484,132.74
2020-07-01 23:30:00,1.8575,0.0,1.8575,1.8575,0,1.8575,0.0,0.0,0.0,0.0,77.5075,-7.17,77.8384317433,1.8575,0,1.8575,75.65,-7.17,75.9890215755,134.47
2020-07-02 00:00:00,3.7515,0.0,3.7515,3.7515,0,3.7515,0.0,0.0,0.0,0.0,71.6215,-8.32,72.1031321251,3.7515,0,3.7515,67.87,-8.32,68.3780615402,135.29
2020-07-02 00:30:00,2.1815,0.0,2.1815,2.1815,0,2.1815,0.0,0.0,0.0,0.0,68.9215,-8.15,69.4016978341,2.1815,0,2.1815,66.74,-8.15,67.2357799092,135.59
2020-07-02 01:00:00,1.7455,0.0,1.7455,1.7455,0,1.7455,0.0,0.0,0.0,0.0,66.4555,-8.02,66.9376865469,1.7455,0,1.7455,64.71,-8.02,65.2050956598,135.43
2020-07-02 01:30:00,1.6375000000000002,0.0,1.6375000000000002,1.6375000000000002,0,1.6375000000000002,0.0,0.0,0.0,0.0,68.0475,-2.74,68.1026420651,1.6375000000000002,0,1.6375000000000002,66.41,-2.74,66.4665005849,132.62
2020-07-02 02:00:00,1.6025,0.0,1.6025,1.6025,0,1.6025,0.0,0.0,0.0,0.0,66.7925,-2.83,66.8524267043,1.6025,0,1.6025,65.19,-2.83,65.2513984524,132.73
2020-07-02 02:30:00,1.5905,0.0,1.5905,1.5905,0,1.5905,0.0,0.0,0.0,0.0,65.5605,-3.04,65.6309436185,1.5905,0,1.5905,63.97,-3.04,64.042193123,133.12
2020-07-02 03:00:00,1.6015000000000001,0.0,1.6015000000000001,1.6015000000000001,0,1.6015000000000001,0.0,0.0,0.0,0.0,64.2915,-3.27,64.3746058027,1.6015000000000001,0,1.6015000000000001,62.69,-3.27,62.7752260052,133.26
2020-07-02 03:30:00,1.556,0.0,1.556,1.556,0,1.556,0.0,0.0,0.0,0.0,64.426,-3.96,64.5475876854,1.556,0,1.556,62.87,-3.96,62.9945910376,132.92
2020-07-02 04:00:00,1.518,0.0,1.518,1.518,0,1.518,0.0,0.0,0.0,0.0,64.368,-3.88,64.484834062,1.518,0,1.518,62.85,-3.88,62.9696506263,132.99
2020-07-02 04:30:00,1.52,0.0,1.52,1.52,0,1.52,0.0,0.0,0.0,0.0,65.46,-3.69,65.5639207186,1.52,0,1.52,63.94,-3.69,64.0463870956,132.2
2020-07-02 05:00:00,1.5365,0.0,1.5365,1.5365,0,1.5365,0.0,0.0,0.0,0.0,65.4865,-3.7199999999999998,65.5920733187,1.5365,0,1.5365,63.95,-3.7199999999999998,64.0581056542,132.35
2020-07-02 05:30:00,1.6165,0.0,1.6165,1.6165,0,1.6165,0.0,0.0,0.0,0.0,66.3565,-3.63,66.4557145191,1.6165,0,1.6165,64.74,-3.63,64.8416879793,132.35
2020-07-02 06:00:00,2.8125,0.0,2.8125,2.8125,0,2.8125,0.0,0.0,0.0,0.0,68.5725,-3.0,68.6380926035,2.8125,0,2.8125,65.76,-3.0,65.828395089,132.03
2020-07-02 06:30:00,5.82,0.0,5.82,5.82,0,5.82,0.0,0.0,0.0,0.0,74.55,-5.07,74.72220152,5.82,0,5.82,68.73,-5.07,68.9167454252,133.2
2020-07-02 07:00:00,8.047,0.0,8.047,8.047,0,8.047,0.0,0.0,0.0,0.0,79.887,-4.53,80.0153339617,8.047,0,8.047,71.84,-4.53,71.982681945,133.12
2020-07-02 07:30:00,10.58,0.0,10.58,10.58,0,10.58,0.0,0.0,0.0,0.0,87.31,-2.17,87.3369623928,10.58,0,10.58,76.73,-2.17,76.7606787359,132.85
2020-07-02 08:00:00,18.285,0.0,18.285,18.285,0,18.285,0.0,0.0,0.0,0.0,92.455,-0.32,92.4555537813,18.285,0,18.285,74.17,-0.32,74.1706903028,132.52
2020-07-02 08:30:00,22.161,0.0,22.161,22.161,0,22.161,0.0,0.0,0.0,0.0,94.871,1.06,94.8769215405,22.161,0,22.161,72.71,1.06,72.7177261746,132.03
2020-07-02 09:00:00,28.269,0.0,28.269,28.269,0,28.269,0.0,0.0,0.0,0.0,98.219,3.81,98.2928688207,28.269,0,28.269,69.95,3.81,70.0536837004,131.17
2020-07-02 09:30:00,29.4945,0.0,29.4945,29.4945,0,29.4945,0.0,0.0,0.0,0.0,99.8145,4.82,99.930810115,29.4945,0,29.4945,70.32,4.82,70.4849969852,131.04
2020-07-02 10:00:00,40.8915,0.0,40.8915,40.8915,0,40.8915,0.0,0.0,0.0,0.0,99.6615,6.5,99.873242574,40.8915,0,40.8915,58.77,6.5,59.128359524,131.04
2020-07-02 10:30:00,35.5005,0.0,35.5005,35.5005,0,35.5005,0.0,0.0,0.0,0.0,98.5705,5.5600000000000005,98.7271850619,35.5005,0,35.5005,63.07,5.5600000000000005,63.3145994223,131.61
2020-07-02 11:00:00,37.539,0.0,37.539,37.539,0,37.539,0.0,0.0,0.0,0.0,98.419,6.04,98.6041640145,37.539,0,37.539,60.88,6.04,61.1788852465,131.61
2020-07-02 11:30:00,39.713,0.0,39.713,39.713,0,39.713,0.0,0.0,0.0,0.0,97.783,6.59,98.0048120706,39.713,0,39.713,58.07,6.59,58.4427326534,131.34
2020-07-02 12:00:00,49.7405,0.0,49.7405,49.7405,0,49.7405,0.0,0.0,0.0,0.0,95.0605,6.39,95.2750269496,49.7405,0,49.7405,45.32,6.39,45.7682695762,131.59
2020-07-02 12:30:00,51.6155,0.0,51.6155,51.6155,0,51.6155,0.0,0.0,0.0,0.0,96.1055,7.17,96.372589621,51.6155,0,51.6155,44.49,7.17,45.0640544115,131.59
2020-07-02 13:00:00,51.376,0.0,51.376,51.376,0,51.376,0.0,0.0,0.0,0.0,95.196,7.24,95.4709171214,51.376,0,51.376,43.82,7.24,44.4140743459,131.59
2020-07-02 13:30:00,57.0335,0.0,57.0335,57.0335,0,57.0335,0.0,0.0,0.0,0.0,92.2635,6.73,92.5086284205,57.0335,0,57.0335,35.23,6.73,35.8670573089,131.69
2020-07-02 14:00:00,57.293,0.0,57.293,57.293,0,57.293,0.0,0.0,0.0,0.0,90.053,6.22,90.2675534675,57.293,0,57.293,32.76,6.22,33.3452545349,131.92
2020-07-02 14:30:00,52.1265,0.0,52.1265,52.1265,0,52.1265,0.0,0.0,0.0,0.0,88.6965,6.17,88.9108430522,52.1265,0,52.1265,36.57,6.17,37.0868413322,132.0
2020-07-02 15:00:00,48.6775,0.0,48.6775,48.6775,0,48.6775,0.0,0.0,0.0,0.0,88.7375,5.79,88.9261941514,48.6775,0,48.6775,40.06,5.79,40.4762609439,132.23
2020-07-02 15:30:00,57.9405,0.0,57.9405,57.9405,0,57.9405,0.0,0.0,0.0,0.0,90.9605,6.49,91.1917357015,57.9405,0,57.9405,33.02,6.49,33.6517532976,132.23
2020-07-02 16:00:00,52.794,0.0,52.794,52.794,0,52.794,0.0,0.0,0.0,0.0,96.294,6.3,96.499867544,52.794,0,52.794,43.5,6.3,43.9538394227,132.03
2020-07-02 16:30:00,52.977,0.0,52.977,52.977,0,52.977,0.0,0.0,0.0,0.0,98.757,5.28,98.8980457289,52.977,0,52.977,45.78,5.28,46.0834764314,132.41
2020-07-02 17:00:00,55.1815,0.0,55.1815,55.1815,0,55.1815,0.0,0.0,0.0,0.0,97.3815,4.23,97.4733268246,55.1815,0,55.1815,42.2,4.23,42.4114713256,132.5
2020-07-02 17:30:00,47.746,0.0,47.746,47.746,0,47.746,0.0,0.0,0.0,0.0,102.726,3.09,102.7724631212,47.746,0,47.746,54.98,3.09,55.0667640233,132.06
2020-07-02 18:00:00,46.4195,0.0,46.4195,46.4195,0,46.4195,0.0,0.0,0.0,0.0,105.9995,2.48,106.0285074886,46.4195,0,46.4195,59.58,2.48,59.631592298,131.76
2020-07-02 18:30:00,48.3185,0.0,48.3185,48.3185,0,48.3185,0.0,0.0,0.0,0.0,107.6485,1.43,107.6579976233,48.3185,0,48.3185,59.33,1.43,59.3472307694,132.05
2020-07-02 19:00:00,36.1425,0.0,36.1425,36.1425,0,36.1425,0.0,0.0,0.0,0.0,106.5925,0.05,106.5925117269,36.1425,0,36.1425,70.45,0.05,70.4500177431,131.76
2020-07-02 19:30:00,17.991,0.0,17.991,17.991,0,17.991,0.0,0.0,0.0,0.0,104.011,0.28,104.0113768825,17.991,0,17.991,86.02,0.28,86.0204557068,133.12
2020-07-02 20:00:00,10.6805,0.0,10.6805,10.6805,0,10.6805,0.0,0.0,0.0,0.0,100.9205,-0.49,100.9216895432,10.6805,0,10.6805,90.24,-0.49,90.2413303315,134.14
2020-07-02 20:30:00,5.2485,0.0,5.2485,5.2485,0,5.2485,0.0,0.0,0.0,0.0,98.7885,-1.08,98.7944033448,5.2485,0,5.2485,93.54,-1.08,93.5462345581,134.36
2020-07-02 21:00:00,3.3725,0.0,3.3725,3.3725,0,3.3725,0.0,0.0,0.0,0.0,96.3925,-2.21,96.4178311115,3.3725,0,3.3725,93.02,-2.21,93.0462492527,134.68
2020-07-02 21:30:00,1.699,0.0,1.699,1.699,0,1.699,0.0,0.0,0.0,0.0,95.559,-3.01,95.6063940383,1.699,0,1.699,93.86,-3.01,93.9082515011,134.17
2020-07-02 22:00:00,1.4929999999999999,0.0,1.4929999999999999,1.4929999999999999,0,1.4929999999999999,0.0,0.0,0.0,0.0,94.433,-3.65,94.503513104,1.4929999999999999,0,1.4929999999999999,92.94,-3.65,93.0116449699,133.76
2020-07-02 22:30:00,1.5230000000000001,0.0,1.5230000000000001,1.5230000000000001,0,1.5230000000000001,0.0,0.0,0.0,0.0,90.333,-3.64,90.4063077943,1.5230000000000001,0,1.5230000000000001,88.81,-3.64,88.8845639017,134.18
2020-07-02 23:00:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,82.617,-4.43,82.7356851002,3.447,0,3.447,79.17,-4.43,79.2938446539,134.78
2020-07-02 23:30:00,6.296,0.0,6.296,6.296,0,6.296,0.0,0.0,0.0,0.0,73.656,-7.65,74.0522034513,6.296,0,6.296,67.36,-7.65,67.7930092266,133.28
2020-07-03 00:00:00,6.296,0.0,6.296,6.296,0,6.296,0.0,0.0,0.0,0.0,68.476,-8.1,68.9534087337,6.296,0,6.296,62.18,-8.1,62.7053618122,133.2
2020-07-03 00:30:00,1.771,0.0,1.771,1.771,0,1.771,0.0,0.0,0.0,0.0,65.541,-8.48,66.0873140701,1.771,0,1.771,63.77,-8.48,64.3313554964,133.02
2020-07-03 01:00:00,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0,62.932,-9.16,63.595143085,3.502,0,3.502,59.43,-9.16,60.1317761254,133.67
2020-07-03 01:30:00,4.104,0.0,4.104,4.104,0,4.104,0.0,0.0,0.0,0.0,63.944,-9.75,64.6830552463,4.104,0,4.104,59.84,-9.75,60.6291027478,134.12
2020-07-03 02:00:00,1.6455000000000002,0.0,1.6455000000000002,1.6455000000000002,0,1.6455000000000002,0.0,0.0,0.0,0.0,62.9155,-9.71,63.6603820303,1.6455000000000002,0,1.6455000000000002,61.27,-9.71,62.034643547,134.12
2020-07-03 02:30:00,1.588,0.0,1.588,1.588,0,1.588,0.0,0.0,0.0,0.0,61.978,-10.2,62.8117225046,1.588,0,1.588,60.39,-10.2,61.2453434965,134.63
2020-07-03 03:00:00,1.542,0.0,1.542,1.542,0,1.542,0.0,0.0,0.0,0.0,60.182,-10.26,61.0503130541,1.542,0,1.542,58.64,-10.26,59.5308088304,134.9
2020-07-03 03:30:00,1.562,0.0,1.562,1.562,0,1.562,0.0,0.0,0.0,0.0,60.212,-10.47,61.1155123025,1.562,0,1.562,58.65,-10.47,59.5772053725,135.01
2020-07-03 04:00:00,1.5310000000000001,0.0,1.5310000000000001,1.5310000000000001,0,1.5310000000000001,0.0,0.0,0.0,0.0,60.221,-10.6,61.1467811172,1.5310000000000001,0,1.5310000000000001,58.69,-10.6,59.6395514738,135.23
2020-07-03 04:30:00,1.5070000000000001,0.0,1.5070000000000001,1.5070000000000001,0,1.5070000000000001,0.0,0.0,0.0,0.0,61.237,-10.98,62.2135882987,1.5070000000000001,0,1.5070000000000001,59.73,-10.98,60.730826604,134.61
2020-07-03 05:00:00,1.495,0.0,1.495,1.495,0,1.495,0.0,0.0,0.0,0.0,61.115,-10.98,62.0935071082,1.495,0,1.495,59.62,-10.98,60.6226426346,134.61
2020-07-03 05:30:00,1.6065,0.0,1.6065,1.6065,0,1.6065,0.0,0.0,0.0,0.0,63.8365,-10.85,64.7519979016,1.6065,0,1.6065,62.23,-10.85,63.1687850129,133.15
2020-07-03 06:00:00,2.544,0.0,2.544,2.544,0,2.544,0.0,0.0,0.0,0.0,66.174,-10.05,66.9328079196,2.544,0,2.544,63.63,-10.05,64.4187814228,132.9
2020-07-03 06:30:00,5.0075,0.0,5.0075,5.0075,0,5.0075,0.0,0.0,0.0,0.0,71.9475,-7.07,72.2940361043,5.0075,0,5.0075,66.94,-7.07,67.3123205661,132.38
2020-07-03 07:00:00,8.4965,0.0,8.4965,8.4965,0,8.4965,0.0,0.0,0.0,0.0,76.4465,-5.64,76.6542690413,8.4965,0,8.4965,67.95,-5.64,68.1836644659,131.65
2020-07-03 07:30:00,12.4785,0.0,12.4785,12.4785,0,12.4785,0.0,0.0,0.0,0.0,82.2085,-3.92,82.3019068567,12.4785,0,12.4785,69.73,-3.92,69.8400980813,131.32
2020-07-03 08:00:00,21.2235,0.0,21.2235,21.2235,0,21.2235,0.0,0.0,0.0,0.0,85.7335,5.38,85.9021386361,21.2235,0,21.2235,64.51,5.38,64.7339516792,133.43
2020-07-03 08:30:00,25.934,0.0,25.934,25.934,0,25.934,0.0,0.0,0.0,0.0,89.074,9.66,89.5962782486,25.934,0,25.934,63.14,9.66,63.8746835609,133.64
2020-07-03 09:00:00,39.637,0.0,39.637,39.637,0,39.637,0.0,0.0,0.0,0.0,89.587,11.25,90.2906034369,39.637,0,39.637,49.95,11.25,51.2012206886,133.64
2020-07-03 09:30:00,43.4215,0.0,43.4215,43.4215,0,43.4215,0.0,0.0,0.0,0.0,87.7215,12.23,88.5699410762,43.4215,0,43.4215,44.3,12.23,45.95718551,133.53
2020-07-03 10:00:00,46.326,0.0,46.326,46.326,0,46.326,0.0,0.0,0.0,0.0,86.916,12.89,87.8666213986,46.326,0,46.326,40.59,12.89,42.5875592163,133.37
2020-07-03 10:30:00,48.328,0.0,48.328,48.328,0,48.328,0.0,0.0,0.0,0.0,85.078,12.81,86.0369814905,48.328,0,48.328,36.75,12.81,38.9186150833,133.5
2020-07-03 11:00:00,48.0335,0.0,48.0335,48.0335,0,48.0335,0.0,0.0,0.0,0.0,84.9035,13.27,85.9342609921,48.0335,0,48.0335,36.87,13.27,39.1853263352,133.5
2020-07-03 11:30:00,48.2025,0.0,48.2025,48.2025,0,48.2025,0.0,0.0,0.0,0.0,84.6125,13.72,85.7176385364,48.2025,0,48.2025,36.41,13.72,38.9092084217,133.57
2020-07-03 12:00:00,58.1885,0.0,58.1885,58.1885,0,58.1885,0.0,0.0,0.0,0.0,84.0285,14.3,85.2366048846,58.1885,0,58.1885,25.84,14.3,29.5329578607,133.57
2020-07-03 12:30:00,63.346,0.0,63.346,63.346,0,63.346,0.0,0.0,0.0,0.0,84.896,15.29,86.2618972432,63.346,0,63.346,21.55,15.29,26.4232208483,133.38
2020-07-03 13:00:00,54.2455,0.0,54.2455,54.2455,0,54.2455,0.0,0.0,0.0,0.0,88.1755,14.85,89.4172315622,54.2455,0,54.2455,33.93,14.85,37.0373784169,133.18
2020-07-03 13:30:00,45.7795,0.0,45.7795,45.7795,0,45.7795,0.0,0.0,0.0,0.0,88.4395,13.49,89.4624237334,45.7795,0,45.7795,42.66,13.49,44.7421020963,133.4
2020-07-03 14:00:00,29.9355,0.0,29.9355,29.9355,0,29.9355,0.0,0.0,0.0,0.0,89.7855,11.92,90.5732985501,29.9355,0,29.9355,59.85,11.92,61.0254774664,133.4
2020-07-03 14:30:00,30.1955,0.0,30.1955,30.1955,0,30.1955,0.0,0.0,0.0,0.0,89.2955,11.49,90.0316967531,30.1955,0,30.1955,59.1,11.49,60.2065619347,133.55
2020-07-03 15:00:00,27.332,0.0,27.332,27.332,0,27.332,0.0,0.0,0.0,0.0,88.682,11.31,89.4002976729,27.332,0,27.332,61.35,11.31,62.3838007819,133.55
2020-07-03 15:30:00,20.7165,0.0,20.7165,20.7165,0,20.7165,0.0,0.0,0.0,0.0,89.9965,10.64,90.6232840513,20.7165,0,20.7165,69.28,10.64,70.0922820288,133.64
2020-07-03 16:00:00,15.0825,0.0,15.0825,15.0825,0,15.0825,0.0,0.0,0.0,0.0,101.7925,11.66,102.4581312354,15.0825,0,15.0825,86.71,11.66,87.4904549079,132.87
2020-07-03 16:30:00,15.384,0.0,15.384,15.384,0,15.384,0.0,0.0,0.0,0.0,104.634,11.69,105.2849944484,15.384,0,15.384,89.25,11.69,90.0123247117,133.06
2020-07-03 17:00:00,14.7485,0.0,14.7485,14.7485,0,14.7485,0.0,0.0,0.0,0.0,100.3085,10.82,100.8903740317,14.7485,0,14.7485,85.56,10.82,86.241440155,132.8
2020-07-03 17:30:00,13.3345,0.0,13.3345,13.3345,0,13.3345,0.0,0.0,0.0,0.0,105.1045,12.51,105.8463793441,13.3345,0,13.3345,91.77,12.51,92.6187508013,131.56
2020-07-03 18:00:00,12.196,0.0,12.196,12.196,0,12.196,0.0,0.0,0.0,0.0,108.326,7.4,108.5784613816,12.196,0,12.196,96.13,7.4,96.4144019325,134.28
2020-07-03 18:30:00,15.3055,0.0,15.3055,15.3055,0,15.3055,0.0,0.0,0.0,0.0,107.7255,4.09,107.8031142883,15.3055,0,15.3055,92.42,4.09,92.5104561658,134.21
2020-07-03 19:00:00,20.1175,0.0,20.1175,20.1175,0,20.1175,0.0,0.0,0.0,0.0,105.2075,2.41,105.23509945,20.1175,0,20.1175,85.09,2.41,85.1241223156,132.09
2020-07-03 19:30:00,9.816,0.0,9.816,9.816,0,9.816,0.0,0.0,0.0,0.0,100.466,1.6099999999999999,100.4788995561,9.816,0,9.816,90.65,1.6099999999999999,90.66429617,132.09
2020-07-03 20:00:00,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0,96.537,0.5,96.5382948316,3.417,0,3.417,93.12,0.5,93.1213423443,132.39
2020-07-03 20:30:00,2.3565,0.0,2.3565,2.3565,0,2.3565,0.0,0.0,0.0,0.0,92.7665,-1.43,92.7775211043,2.3565,0,2.3565,90.41,-1.43,90.4213083294,132.81
2020-07-03 21:00:00,1.9729999999999999,0.0,1.9729999999999999,1.9729999999999999,0,1.9729999999999999,0.0,0.0,0.0,0.0,88.663,-2.44,88.6965679663,1.9729999999999999,0,1.9729999999999999,86.69,-2.44,86.7243316492,133.12
2020-07-03 21:30:00,1.5285000000000002,0.0,1.5285000000000002,1.5285000000000002,0,1.5285000000000002,0.0,0.0,0.0,0.0,86.7385,-2.56,86.7762696954,1.5285000000000002,0,1.5285000000000002,85.21,-2.56,85.2484469067,133.44
2020-07-03 22:00:00,1.5345,0.0,1.5345,1.5345,0,1.5345,0.0,0.0,0.0,0.0,84.0945,-3.32,84.1600102795,1.5345,0,1.5345,82.56,-3.32,82.6267269108,133.44
2020-07-03 22:30:00,1.5779999999999998,0.0,1.5779999999999998,1.5779999999999998,0,1.5779999999999998,0.0,0.0,0.0,0.0,81.428,-4.68,81.5623784842,1.5779999999999998,0,1.5779999999999998,79.85,-4.68,79.9870295736,133.67
2020-07-03 23:00:00,1.5835,0.0,1.5835,1.5835,0,1.5835,0.0,0.0,0.0,0.0,76.4435,-5.99,76.6778246447,1.5835,0,1.5835,74.86,-5.99,75.0992656422,133.95
2020-07-03 23:30:00,1.545,0.0,1.545,1.545,0,1.545,0.0,0.0,0.0,0.0,70.285,-6.59,70.5932668531,1.545,0,1.545,68.74,-6.59,69.0551641805,134.55
2020-07-04 00:00:00,1.557,0.0,1.557,1.557,0,1.557,0.0,0.0,0.0,0.0,65.487,-7.46,65.9105361001,1.557,0,1.557,63.93,-7.46,64.3637825178,134.86
2020-07-04 00:30:00,1.5885,0.0,1.5885,1.5885,0,1.5885,0.0,0.0,0.0,0.0,64.7385,-7.83,65.2102927631,1.5885,0,1.5885,63.15,-7.83,63.6335713283,135.15
2020-07-04 01:00:00,1.5845,0.0,1.5845,1.5845,0,1.5845,0.0,0.0,0.0,0.0,62.0145,-8.42,62.5835011025,1.5845,0,1.5845,60.43,-8.42,61.0137795912,135.48
2020-07-04 01:30:00,1.6065,0.0,1.6065,1.6065,0,1.6065,0.0,0.0,0.0,0.0,63.0765,-8.24,63.6124394458,1.6065,0,1.6065,61.47,-8.24,62.0198234438,135.34
2020-07-04 02:00:00,1.588,0.0,1.588,1.588,0,1.588,0.0,0.0,0.0,0.0,61.758,-8.31,62.3145782622,1.588,0,1.588,60.17,-8.31,60.7411310398,135.65
2020-07-04 02:30:00,1.605,0.0,1.605,1.605,0,1.605,0.0,0.0,0.0,0.0,64.685,-7.78,65.151190511,1.605,0,1.605,63.08,-7.78,63.5579640958,135.27
2020-07-04 03:00:00,1.581,0.0,1.581,1.581,0,1.581,0.0,0.0,0.0,0.0,62.961,-2.55,63.0126179507,1.581,0,1.581,61.38,-2.55,61.4329463724,132.85
2020-07-04 03:30:00,1.49,0.0,1.49,1.49,0,1.49,0.0,0.0,0.0,0.0,61.93,-2.27,61.9715886516,1.49,0,1.49,60.44,-2.27,60.4826132041,132.85
2020-07-04 04:00:00,1.434,0.0,1.434,1.434,0,1.434,0.0,0.0,0.0,0.0,61.634,-2.23,61.674328987,1.434,0,1.434,60.2,-2.23,60.2412889968,132.85
2020-07-04 04:30:00,1.443,0.0,1.443,1.443,0,1.443,0.0,0.0,0.0,0.0,61.613,-2.18,61.6515544735,1.443,0,1.443,60.17,-2.18,60.2094784897,133.05
2020-07-04 05:00:00,1.4395,0.0,1.4395,1.4395,0,1.4395,0.0,0.0,0.0,0.0,57.8295,-2.5700000000000003,57.8865784984,1.4395,0,1.4395,56.39,-2.5700000000000003,56.4485340819,133.37
2020-07-04 05:30:00,1.5470000000000002,0.0,1.5470000000000002,1.5470000000000002,0,1.5470000000000002,0.0,0.0,0.0,0.0,58.697,-2.43,58.7472783114,1.5470000000000002,0,1.5470000000000002,57.15,-2.43,57.2016380884,133.37
2020-07-04 06:00:00,1.9275,0.0,1.9275,1.9275,0,1.9275,0.0,0.0,0.0,0.0,59.1175,-2.66,59.1773132733,1.9275,0,1.9275,57.19,-2.66,57.2518270451,133.27
2020-07-04 06:30:00,2.439,0.0,2.439,2.439,0,2.439,0.0,0.0,0.0,0.0,60.999,-1.94,61.029841889,2.439,0,2.439,58.56,-1.94,58.5921257508,132.89
2020-07-04 07:00:00,3.5995,0.0,3.5995,3.5995,0,3.5995,0.0,0.0,0.0,0.0,63.6695,-1.38,63.6844535994,3.5995,0,3.5995,60.07,-1.38,60.0858494156,132.64
2020-07-04 07:30:00,7.515,0.0,7.515,7.515,0,7.515,0.0,0.0,0.0,0.0,66.745,-0.05,66.745018728,7.515,0,7.515,59.23,-0.05,59.2300211042,131.97
2020-07-04 08:00:00,10.935,0.0,10.935,10.935,0,10.935,0.0,0.0,0.0,0.0,71.365,1.6600000000000001,71.3843037719,10.935,0,10.935,60.43,1.6600000000000001,60.4527956343,131.52
2020-07-04 08:30:00,16.3685,0.0,16.3685,16.3685,0,16.3685,0.0,0.0,0.0,0.0,74.9685,-1.67,74.987098172,16.3685,0,16.3685,58.6,-1.67,58.6237912455,133.52
2020-07-04 09:00:00,22.8355,0.0,22.8355,22.8355,0,22.8355,0.0,0.0,0.0,0.0,77.6955,-2.61,77.7393260856,22.8355,0,22.8355,54.86,-2.61,54.922051127,134.27
2020-07-04 09:30:00,23.344,0.0,23.344,23.344,0,23.344,0.0,0.0,0.0,0.0,80.794,-1.82,80.8144964471,23.344,0,23.344,57.45,-1.82,57.4788213171,133.33
2020-07-04 10:00:00,19.81,0.0,19.81,19.81,0,19.81,0.0,0.0,0.0,0.0,84.24,-0.62,84.2422815456,19.81,0,19.81,64.43,-0.62,64.4329830134,132.84
2020-07-04 10:30:00,21.0345,0.0,21.0345,21.0345,0,21.0345,0.0,0.0,0.0,0.0,84.9845,-0.12,84.9845847213,21.0345,0,21.0345,63.95,-0.12,63.9501125879,132.69
2020-07-04 11:00:00,31.4985,0.0,31.4985,31.4985,0,31.4985,0.0,0.0,0.0,0.0,86.8385,0.24,86.8388316495,31.4985,0,31.4985,55.34,0.24,55.3405204168,132.9
2020-07-04 11:30:00,37.2085,0.0,37.2085,37.2085,0,37.2085,0.0,0.0,0.0,0.0,86.9285,0.68,86.9311596164,37.2085,0,37.2085,49.72,0.68,49.724649822800004,132.9
2020-07-04 12:00:00,24.4845,0.0,24.4845,24.4845,0,24.4845,0.0,0.0,0.0,0.0,85.0745,-0.04,85.0745094035,24.4845,0,24.4845,60.59,-0.04,60.5900132035,132.9
2020-07-04 12:30:00,25.157,0.0,25.157,25.157,0,25.157,0.0,0.0,0.0,0.0,87.297,0.01,87.2970005728,25.157,0,25.157,62.14,0.01,62.1400008046,132.75
2020-07-04 13:00:00,25.231,0.0,25.231,25.231,0,25.231,0.0,0.0,0.0,0.0,88.231,0.24,88.2313264153,25.231,0,25.231,63.0,0.24,63.0004571412,132.96
2020-07-04 13:30:00,21.9155,0.0,21.9155,21.9155,0,21.9155,0.0,0.0,0.0,0.0,87.0355,0.11,87.0355695118,21.9155,0,21.9155,65.12,0.11,65.1200929053,133.22
2020-07-04 14:00:00,23.4545,0.0,23.4545,23.4545,0,23.4545,0.0,0.0,0.0,0.0,83.6345,-0.61,83.6367245309,23.4545,0,23.4545,60.18,-0.61,60.1830914793,133.73
2020-07-04 14:30:00,21.181,0.0,21.181,21.181,0,21.181,0.0,0.0,0.0,0.0,82.881,-1.29,82.8910384843,21.181,0,21.181,61.7,-1.29,61.7134839399,133.57
2020-07-04 15:00:00,26.923000000000002,0.0,26.923000000000002,26.923000000000002,0,26.923000000000002,0.0,0.0,0.0,0.0,80.553,-1.54,80.567719398,26.923000000000002,0,26.923000000000002,53.63,-1.54,53.6521062028,133.75
2020-07-04 15:30:00,34.2795,0.0,34.2795,34.2795,0,34.2795,0.0,0.0,0.0,0.0,78.8895,-2.51,78.9294198018,34.2795,0,34.2795,44.61,-2.51,44.6805572929,134.33
2020-07-04 16:00:00,29.7575,0.0,29.7575,29.7575,0,29.7575,0.0,0.0,0.0,0.0,79.2575,-2.67,79.3024602787,29.7575,0,29.7575,49.5,-2.67,49.5719567901,134.2
2020-07-04 16:30:00,23.3065,0.0,23.3065,23.3065,0,23.3065,0.0,0.0,0.0,0.0,83.8465,-1.92,83.8684801475,23.3065,0,23.3065,60.54,-1.92,60.5704383342,133.75
2020-07-04 17:00:00,22.9285,0.0,22.9285,22.9285,0,22.9285,0.0,0.0,0.0,0.0,87.7185,-1.47,87.7308163774,22.9285,0,22.9285,64.79,-1.47,64.806674039,133.31
2020-07-04 17:30:00,21.1765,0.0,21.1765,21.1765,0,21.1765,0.0,0.0,0.0,0.0,93.1665,-0.5700000000000001,93.1682436362,21.1765,0,21.1765,71.99,-0.5700000000000001,71.992256528,132.61
2020-07-04 18:00:00,21.905,0.0,21.905,21.905,0,21.905,0.0,0.0,0.0,0.0,96.005,-0.8200000000000001,96.0085018371,21.905,0,21.905,74.1,-0.8200000000000001,74.1045369731,132.4
2020-07-04 18:30:00,21.0075,0.0,21.0075,21.0075,0,21.0075,0.0,0.0,0.0,0.0,95.8275,-1.49,95.8390831355,21.0075,0,21.0075,74.82,-1.49,74.8348348031,132.48
2020-07-04 19:00:00,17.331,0.0,17.331,17.331,0,17.331,0.0,0.0,0.0,0.0,94.581,-1.9100000000000001,94.6002836201,17.331,0,17.331,77.25,-1.9100000000000001,77.2736086902,132.06
2020-07-04 19:30:00,12.7125,0.0,12.7125,12.7125,0,12.7125,0.0,0.0,0.0,0.0,92.3525,-2.26,92.3801486048,12.7125,0,12.7125,79.64,-2.26,79.6720603474,132.14
2020-07-04 20:00:00,9.5315,0.0,9.5315,9.5315,0,9.5315,0.0,0.0,0.0,0.0,89.9815,-2.76,90.0238187495,9.5315,0,9.5315,80.45,-2.76,80.4973297694,132.27
2020-07-04 20:30:00,3.7960000000000003,0.0,3.7960000000000003,3.7960000000000003,0,3.7960000000000003,0.0,0.0,0.0,0.0,87.576,-4.59,87.6962021755,3.7960000000000003,0,3.7960000000000003,83.78,-4.59,83.905640454,132.27
2020-07-04 21:00:00,2.2405,0.0,2.2405,2.2405,0,2.2405,0.0,0.0,0.0,0.0,84.5105,-5.55,84.6925445966,2.2405,0,2.2405,82.27,-5.55,82.4569912136,132.65
2020-07-04 21:30:00,1.6785,0.0,1.6785,1.6785,0,1.6785,0.0,0.0,0.0,0.0,83.1085,-6.39,83.3537933885,1.6785,0,1.6785,81.43,-6.39,81.6803342305,132.92
