Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-04 22:00:00,1.807,0.0,1.807,1.807,0,1.807,0.0,0.0,0.0,0.0,82.087,-6.55,82.3479087105,1.807,0,1.807,80.28,-6.55,80.5467621944,133.35
2020-07-04 22:30:00,1.681,0.0,1.681,1.681,0,1.681,0.0,0.0,0.0,0.0,80.681,-7.88,81.064900919,1.681,0,1.681,79.0,-7.88,79.3920298267,133.64
2020-07-04 23:00:00,1.5935000000000001,0.0,1.5935000000000001,1.5935000000000001,0,1.5935000000000001,0.0,0.0,0.0,0.0,76.3635,-8.49,76.8340044007,1.5935000000000001,0,1.5935000000000001,74.77,-8.49,75.2504684371,133.89
2020-07-04 23:30:00,1.565,0.0,1.565,1.565,0,1.565,0.0,0.0,0.0,0.0,70.705,-8.69,71.2370207476,1.565,0,1.565,69.14,-8.69,69.6839701797,135.2
2020-07-05 00:00:00,1.5855000000000001,0.0,1.5855000000000001,1.5855000000000001,0,1.5855000000000001,0.0,0.0,0.0,0.0,66.1155,-3.12,66.1890756866,1.5855000000000001,0,1.5855000000000001,64.53,-3.12,64.6053813548,132.98
2020-07-05 00:30:00,1.6135000000000002,0.0,1.6135000000000002,1.6135000000000002,0,1.6135000000000002,0.0,0.0,0.0,0.0,65.3035,-3.48,65.3961582377,1.6135000000000002,0,1.6135000000000002,63.69,-3.48,63.7850021557,132.77
2020-07-05 01:00:00,1.6179999999999999,0.0,1.6179999999999999,1.6179999999999999,0,1.6179999999999999,0.0,0.0,0.0,0.0,62.908,-3.5300000000000002,63.0069628216,1.6179999999999999,0,1.6179999999999999,61.29,-3.5300000000000002,61.3915710827,133.01
2020-07-05 01:30:00,1.729,0.0,1.729,1.729,0,1.729,0.0,0.0,0.0,0.0,62.149,-4.01,62.2782329631,1.729,0,1.729,60.42,-4.01,60.5529231334,132.85
2020-07-05 02:00:00,1.639,0.0,1.639,1.639,0,1.639,0.0,0.0,0.0,0.0,60.609,-4.05,60.7441633492,1.639,0,1.639,58.97,-4.05,59.1089113417,132.99
2020-07-05 02:30:00,1.4815,0.0,1.4815,1.4815,0,1.4815,0.0,0.0,0.0,0.0,59.1015,-4.48,59.2710528188,1.4815,0,1.4815,57.62,-4.48,57.793899332,133.13
2020-07-05 03:00:00,1.4115,0.0,1.4115,1.4115,0,1.4115,0.0,0.0,0.0,0.0,57.6915,-4.5600000000000005,57.8714331277,1.4115,0,1.4115,56.28,-4.5600000000000005,56.464431282,133.3
2020-07-05 03:30:00,1.3935,0.0,1.3935,1.3935,0,1.3935,0.0,0.0,0.0,0.0,57.3035,-4.78,57.5025174427,1.3935,0,1.3935,55.91,-4.78,56.1139599387,133.45
2020-07-05 04:00:00,1.2285,0.0,1.2285,1.2285,0,1.2285,0.0,0.0,0.0,0.0,61.2685,-4.5600000000000005,61.4379580736,1.2285,0,1.2285,60.04,-4.5600000000000005,60.212915558,133.45
2020-07-05 04:30:00,1.2225,0.0,1.2225,1.2225,0,1.2225,0.0,0.0,0.0,0.0,61.1825,-4.39,61.3397946381,1.2225,0,1.2225,59.96,-4.39,60.1204931783,133.45
2020-07-05 05:00:00,1.2185,0.0,1.2185,1.2185,0,1.2185,0.0,0.0,0.0,0.0,60.3885,-4.54,60.558917859,1.2185,0,1.2185,59.17,-4.54,59.3439171272,133.64
2020-07-05 05:30:00,1.258,0.0,1.258,1.258,0,1.258,0.0,0.0,0.0,0.0,59.738,-4.5,59.9072503458,1.258,0,1.258,58.48,-4.5,58.6528805772,133.64
2020-07-05 06:00:00,2.0685000000000002,0.0,2.0685000000000002,2.0685000000000002,0,2.0685000000000002,0.0,0.0,0.0,0.0,57.1185,-4.64,57.3066544325,2.0685000000000002,0,2.0685000000000002,55.05,-4.64,55.2451997915,133.81
2020-07-05 06:30:00,3.786,0.0,3.786,3.786,0,3.786,0.0,0.0,0.0,0.0,58.376,-4.2,58.5268944674,3.786,0,3.786,54.59,-4.2,54.7513296642,133.41
2020-07-05 07:00:00,6.2385,0.0,6.2385,6.2385,0,6.2385,0.0,0.0,0.0,0.0,59.5785,-3.92,59.7073200056,6.2385,0,6.2385,53.34,-3.92,53.4838480291,133.3
2020-07-05 07:30:00,11.3675,0.0,11.3675,11.3675,0,11.3675,0.0,0.0,0.0,0.0,62.2775,-3.38,62.3691542852,11.3675,0,11.3675,50.91,-3.38,51.0220785543,132.87
2020-07-05 08:00:00,15.2145,0.0,15.2145,15.2145,0,15.2145,0.0,0.0,0.0,0.0,66.1545,-2.26,66.1930923152,15.2145,0,15.2145,50.94,-2.26,50.9901088448,132.49
2020-07-05 08:30:00,20.3505,0.0,20.3505,20.3505,0,20.3505,0.0,0.0,0.0,0.0,69.5305,-1.28,69.5422808818,20.3505,0,20.3505,49.18,-1.28,49.1966543578,132.41
2020-07-05 09:00:00,30.363,0.0,30.363,30.363,0,30.363,0.0,0.0,0.0,0.0,71.803,-0.25,71.8034352173,30.363,0,30.363,41.44,-0.25,41.4407540955,132.11
2020-07-05 09:30:00,40.079,0.0,40.079,40.079,0,40.079,0.0,0.0,0.0,0.0,75.249,2.06,75.2771917715,40.079,0,40.079,35.17,2.06,35.2302781709,132.03
2020-07-05 10:00:00,46.6875,0.0,46.6875,46.6875,0,46.6875,0.0,0.0,0.0,0.0,77.0875,4.4,77.2129694821,46.6875,0,46.6875,30.4,4.4,30.7167706636,131.56
2020-07-05 10:30:00,49.7955,0.0,49.7955,49.7955,0,49.7955,0.0,0.0,0.0,0.0,78.4055,5.84,78.6226941172,49.7955,0,49.7955,28.61,5.84,29.1999606164,131.15
2020-07-05 11:00:00,54.94,0.0,54.94,54.94,0,54.94,0.0,0.0,0.0,0.0,78.1,6.87,78.4015746015,54.94,0,54.94,23.16,6.87,24.1574522663,131.27
2020-07-05 11:30:00,59.3025,0.0,59.3025,59.3025,0,59.3025,0.0,0.0,0.0,0.0,78.2825,2.81,78.332917131,59.3025,0,59.3025,18.98,2.81,19.1868835406,133.18
2020-07-05 12:00:00,61.248,0.0,61.248,61.248,0,61.248,0.0,0.0,0.0,0.0,78.498,1.82,78.519095792,61.248,0,61.248,17.25,1.82,17.3457458762,133.51
2020-07-05 12:30:00,60.0605,0.0,60.0605,60.0605,0,60.0605,0.0,0.0,0.0,0.0,79.1405,2.03,79.1665310611,60.0605,0,60.0605,19.08,2.03,19.1876861554,133.32
2020-07-05 13:00:00,53.5695,0.0,53.5695,53.5695,0,53.5695,0.0,0.0,0.0,0.0,80.3395,0.6000000000000001,80.3417404607,53.5695,0,53.5695,26.77,0.6000000000000001,26.7767231005,133.51
2020-07-05 13:30:00,56.5995,0.0,56.5995,56.5995,0,56.5995,0.0,0.0,0.0,0.0,78.4195,-0.39,78.4204697783,56.5995,0,56.5995,21.82,-0.39,21.8234850562,133.86
2020-07-05 14:00:00,58.348,0.0,58.348,58.348,0,58.348,0.0,0.0,0.0,0.0,75.708,-0.43,75.7092211293,58.348,0,58.348,17.36,-0.43,17.3653246442,134.19
2020-07-05 14:30:00,45.452,0.0,45.452,45.452,0,45.452,0.0,0.0,0.0,0.0,74.392,-2.59,74.4370725109,45.452,0,45.452,28.94,-2.59,29.0556655405,134.4
2020-07-05 15:00:00,56.7025,0.0,56.7025,56.7025,0,56.7025,0.0,0.0,0.0,0.0,71.0825,-1.32,71.0947551248,56.7025,0,56.7025,14.38,-1.32,14.4404570565,134.56
2020-07-05 15:30:00,58.1545,0.0,58.1545,58.1545,0,58.1545,0.0,0.0,0.0,0.0,72.2645,-1.79,72.2866658537,58.1545,0,58.1545,14.11,-1.79,14.2230868661,134.66
2020-07-05 16:00:00,55.6965,0.0,55.6965,55.6965,0,55.6965,0.0,0.0,0.0,0.0,80.0365,-1.34,80.0477165961,55.6965,0,55.6965,24.34,-1.34,24.3768578779,134.22
2020-07-05 16:30:00,57.2525,0.0,57.2525,57.2525,0,57.2525,0.0,0.0,0.0,0.0,81.8525,-1.53,81.8667982533,57.2525,0,57.2525,24.6,-1.53,24.6475333451,133.84
2020-07-05 17:00:00,52.176,0.0,52.176,52.176,0,52.176,0.0,0.0,0.0,0.0,82.486,-2.13,82.5134964476,52.176,0,52.176,30.31,-2.13,30.3847494642,133.72
2020-07-05 17:30:00,45.996,0.0,45.996,45.996,0,45.996,0.0,0.0,0.0,0.0,89.106,-1.6099999999999999,89.1205438493,45.996,0,45.996,43.11,-1.6099999999999999,43.1400533148,132.88
2020-07-05 18:00:00,37.5755,0.0,37.5755,37.5755,0,37.5755,0.0,0.0,0.0,0.0,92.5055,-2.06,92.5284341716,37.5755,0,37.5755,54.93,-2.06,54.9686137719,132.88
2020-07-05 18:30:00,29.93,0.0,29.93,29.93,0,29.93,0.0,0.0,0.0,0.0,92.33,-3.14,92.3833778339,29.93,0,29.93,62.4,-3.14,62.4789532563,132.54
2020-07-05 19:00:00,28.68,0.0,28.68,28.68,0,28.68,0.0,0.0,0.0,0.0,91.1,-3.31,91.1601124396,28.68,0,28.68,62.42,-3.31,62.5076995257,132.41
2020-07-05 19:30:00,25.336,0.0,25.336,25.336,0,25.336,0.0,0.0,0.0,0.0,90.406,-3.95,90.4922501433,25.336,0,25.336,65.07,-3.95,65.1897798738,132.26
2020-07-05 20:00:00,17.575,0.0,17.575,17.575,0,17.575,0.0,0.0,0.0,0.0,87.675,-4.42,87.7863430438,17.575,0,17.575,70.1,-4.42,70.2392084238,132.41
2020-07-05 20:30:00,6.489,0.0,6.489,6.489,0,6.489,0.0,0.0,0.0,0.0,83.709,-5.7,83.9028407207,6.489,0,6.489,77.22,-5.7,77.4300871755,132.88
2020-07-05 21:00:00,3.737,0.0,3.737,3.737,0,3.737,0.0,0.0,0.0,0.0,81.527,-6.45,81.7817475296,3.737,0,3.737,77.79,-6.45,78.0569445982,133.05
2020-07-05 21:30:00,2.2915,0.0,2.2915,2.2915,0,2.2915,0.0,0.0,0.0,0.0,80.6015,-6.55,80.8672016472,2.2915,0,2.2915,78.31,-6.55,78.5834499115,132.88
2020-07-05 22:00:00,2.008,0.0,2.008,2.008,0,2.008,0.0,0.0,0.0,0.0,80.448,-6.6,80.7182798627,2.008,0,2.008,78.44,-6.6,78.717174746,133.1
2020-07-05 22:30:00,2.014,0.0,2.014,2.014,0,2.014,0.0,0.0,0.0,0.0,79.314,-7.22,79.6419424424,2.014,0,2.014,77.3,-7.22,77.6364502022,132.85
2020-07-05 23:00:00,2.056,0.0,2.056,2.056,0,2.056,0.0,0.0,0.0,0.0,74.086,-7.71,74.4861027038,2.056,0,2.056,72.03,-7.71,72.4414591239,134.3
2020-07-05 23:30:00,2.039,0.0,2.039,2.039,0,2.039,0.0,0.0,0.0,0.0,70.149,-8.85,70.7050542819,2.039,0,2.039,68.11,-8.85,68.6825640174,134.63
2020-07-06 00:00:00,2.0655,0.0,2.0655,2.0655,0,2.0655,0.0,0.0,0.0,0.0,66.3555,-9.4,67.0180004197,2.0655,0,2.0655,64.29,-9.4,64.9735646244,135.36
2020-07-06 00:30:00,2.055,0.0,2.055,2.055,0,2.055,0.0,0.0,0.0,0.0,64.395,-7.79,64.8644750615,2.055,0,2.055,62.34,-7.79,62.8248334658,134.76
2020-07-06 01:00:00,2.071,0.0,2.071,2.071,0,2.071,0.0,0.0,0.0,0.0,62.391,-4.14,62.5282054836,2.071,0,2.071,60.32,-4.14,60.461905362,133.37
2020-07-06 01:30:00,2.0565,0.0,2.0565,2.0565,0,2.0565,0.0,0.0,0.0,0.0,63.8665,-3.93,63.9873012577,2.0565,0,2.0565,61.81,-3.93,61.9348125048,133.11
2020-07-06 02:00:00,2.0085,0.0,2.0085,2.0085,0,2.0085,0.0,0.0,0.0,0.0,62.9585,-4.01,63.0860747095,2.0085,0,2.0085,60.95,-4.01,61.0817697844,133.45
2020-07-06 02:30:00,1.911,0.0,1.911,1.911,0,1.911,0.0,0.0,0.0,0.0,66.221,-3.84,66.3322428461,1.911,0,1.911,64.31,-3.84,64.4245426837,133.45
2020-07-06 03:00:00,1.859,0.0,1.859,1.859,0,1.859,0.0,0.0,0.0,0.0,64.149,-4.32,64.2942967999,1.859,0,1.859,62.29,-4.32,62.4396228368,133.33
2020-07-06 03:30:00,1.831,0.0,1.831,1.831,0,1.831,0.0,0.0,0.0,0.0,63.071,-4.51,63.2320420436,1.831,0,1.831,61.24,-4.51,61.4058441844,133.33
2020-07-06 04:00:00,1.7435,0.0,1.7435,1.7435,0,1.7435,0.0,0.0,0.0,0.0,63.0035,-4.27,63.1480317369,1.7435,0,1.7435,61.26,-4.27,61.4086353862,133.33
2020-07-06 04:30:00,1.7495,0.0,1.7495,1.7495,0,1.7495,0.0,0.0,0.0,0.0,58.9795,-4.29,59.1353153391,1.7495,0,1.7495,57.23,-4.29,57.3905654267,133.33
2020-07-06 05:00:00,1.7469999999999999,0.0,1.7469999999999999,1.7469999999999999,0,1.7469999999999999,0.0,0.0,0.0,0.0,58.907,-4.35,59.0673949739,1.7469999999999999,0,1.7469999999999999,57.16,-4.35,57.3252832527,133.7
2020-07-06 05:30:00,1.924,0.0,1.924,1.924,0,1.924,0.0,0.0,0.0,0.0,59.974,-4.59,60.1493871623,1.924,0,1.924,58.05,-4.59,58.2311823682,132.82
2020-07-06 06:00:00,3.5255,0.0,3.5255,3.5255,0,3.5255,0.0,0.0,0.0,0.0,62.4355,-3.83,62.5528621268,3.5255,0,3.5255,58.91,-3.83,59.0343713442,132.22
2020-07-06 06:30:00,5.818,0.0,5.818,5.818,0,5.818,0.0,0.0,0.0,0.0,68.518,-3.99,68.6340762595,5.818,0,5.818,62.7,-3.99,62.8268262767,132.47
2020-07-06 07:00:00,9.021,0.0,9.021,9.021,0,9.021,0.0,0.0,0.0,0.0,74.021,-5.11,74.197173403,9.021,0,9.021,65.0,-5.11,65.2005529118,133.11
2020-07-06 07:30:00,13.9115,0.0,13.9115,13.9115,0,13.9115,0.0,0.0,0.0,0.0,79.7615,-2.8200000000000003,79.8113355498,13.9115,0,13.9115,65.85,-2.8200000000000003,65.9103550286,132.55
2020-07-06 08:00:00,23.1225,0.0,23.1225,23.1225,0,23.1225,0.0,0.0,0.0,0.0,85.3925,0.15,85.3926317445,23.1225,0,23.1225,62.27,0.15,62.2701806646,132.55
2020-07-06 08:30:00,36.771,0.0,36.771,36.771,0,36.771,0.0,0.0,0.0,0.0,88.031,2.62,88.069979908,36.771,0,36.771,51.26,2.62,51.3269130184,132.03
2020-07-06 09:00:00,33.648,0.0,33.648,33.648,0,33.648,0.0,0.0,0.0,0.0,89.878,5.4,90.0400737672,33.648,0,33.648,56.23,5.4,56.4886970995,131.3
2020-07-06 09:30:00,47.7395,0.0,47.7395,47.7395,0,47.7395,0.0,0.0,0.0,0.0,91.0795,7.54,91.3910658667,47.7395,0,47.7395,43.34,7.54,43.9909899866,130.85
2020-07-06 10:00:00,64.617,0.0,64.617,64.617,0,64.617,0.0,0.0,0.0,0.0,93.237,14.21,94.3136377678,64.617,0,64.617,28.62,14.21,31.9535365805,132.76
2020-07-06 10:30:00,62.8735,0.0,62.8735,62.8735,0,62.8735,0.0,0.0,0.0,0.0,89.0035,7.06,89.2830701323,62.8735,0,62.8735,26.13,7.06,27.0669632578,131.56
2020-07-06 11:00:00,60.644,0.0,60.644,60.644,0,60.644,0.0,0.0,0.0,0.0,89.604,7.54,89.9206784672,60.644,0,60.644,28.96,7.54,29.9254607316,131.77
2020-07-06 11:30:00,65.8625,0.0,65.8625,65.8625,0,65.8625,0.0,0.0,0.0,0.0,86.4025,8.24,86.794525209,65.8625,0,65.8625,20.54,8.24,22.1311816223,132.02
2020-07-06 12:00:00,55.281,0.0,55.281,55.281,0,55.281,0.0,0.0,0.0,0.0,89.011,7.44,89.3213956508,55.281,0,55.281,33.73,7.44,34.5407947216,132.02
2020-07-06 12:30:00,46.2155,0.0,46.2155,46.2155,0,46.2155,0.0,0.0,0.0,0.0,90.0355,6.47,90.2676695182,46.2155,0,46.2155,43.82,6.47,44.2950708319,132.02
2020-07-06 13:00:00,53.132,0.0,53.132,53.132,0,53.132,0.0,0.0,0.0,0.0,89.782,7.13,90.0646680114,53.132,0,53.132,36.65,7.13,37.337104869,132.27
2020-07-06 13:30:00,51.8555,0.0,51.8555,51.8555,0,51.8555,0.0,0.0,0.0,0.0,86.2555,6.87,86.5286552551,51.8555,0,51.8555,34.4,6.87,35.0792944627,132.17
2020-07-06 14:00:00,65.4975,0.0,65.4975,65.4975,0,65.4975,0.0,0.0,0.0,0.0,79.7475,7.79,80.1270731791,65.4975,0,65.4975,14.25,7.79,16.2402770912,133.0
2020-07-06 14:30:00,74.3375,0.0,74.3375,74.3375,0,74.3375,0.0,0.0,0.0,0.0,79.1475,8.65,79.6187745212,74.3375,0,74.3375,4.8100000000000005,8.65,9.8974037,133.0
2020-07-06 15:00:00,82.188,0.0,82.188,82.188,0,82.188,0.0,0.0,0.0,0.0,76.858,9.86,77.4878814009,82.188,0,82.188,-5.33,9.86,11.2084120196,132.82
2020-07-06 15:30:00,84.5605,0.0,84.5605,84.5605,0,84.5605,0.0,0.0,0.0,0.0,76.8005,9.47,77.3821536289,84.5605,0,84.5605,-7.76,9.47,12.2433042926,132.33
2020-07-06 16:00:00,79.9035,0.0,79.9035,79.9035,0,79.9035,0.0,0.0,0.0,0.0,77.7535,9.54,78.3365710396,79.9035,0,79.9035,-2.15,9.54,9.7792688888,132.66
2020-07-06 16:30:00,71.815,0.0,71.815,71.815,0,71.815,0.0,0.0,0.0,0.0,87.315,8.79,87.7563292589,71.815,0,71.815,15.5,8.79,17.8189253324,132.4
2020-07-06 17:00:00,65.4845,0.0,65.4845,65.4845,0,65.4845,0.0,0.0,0.0,0.0,86.0045,5.9,86.2066355929,65.4845,0,65.4845,20.52,5.9,21.3513559288,132.4
2020-07-06 17:30:00,58.706,0.0,58.706,58.706,0,58.706,0.0,0.0,0.0,0.0,99.956,4.9,100.0760307766,58.706,0,58.706,41.25,4.9,41.5400108329,132.08
2020-07-06 18:00:00,50.1875,0.0,50.1875,50.1875,0,50.1875,0.0,0.0,0.0,0.0,95.1875,3.23,95.2422860722,50.1875,0,50.1875,45.0,3.23,45.1157721867,131.86
2020-07-06 18:30:00,42.501,0.0,42.501,42.501,0,42.501,0.0,0.0,0.0,0.0,97.181,1.6600000000000001,97.1951766344,42.501,0,42.501,54.68,1.6600000000000001,54.7051917097,131.86
2020-07-06 19:00:00,30.7565,0.0,30.7565,30.7565,0,30.7565,0.0,0.0,0.0,0.0,96.9665,0.09,96.966541767,30.7565,0,30.7565,66.21,0.09,66.210061169,132.26
2020-07-06 19:30:00,20.9875,0.0,20.9875,20.9875,0,20.9875,0.0,0.0,0.0,0.0,95.1275,-0.8,95.1308638469,20.9875,0,20.9875,74.14,-0.8,74.144316033,131.49
2020-07-06 20:00:00,11.628,0.0,11.628,11.628,0,11.628,0.0,0.0,0.0,0.0,93.338,-0.63,93.3401261195,11.628,0,11.628,81.71,-0.63,81.7124286752,131.4
2020-07-06 20:30:00,4.9405,0.0,4.9405,4.9405,0,4.9405,0.0,0.0,0.0,0.0,91.4105,-1.06,91.4166456957,4.9405,0,4.9405,86.47,-1.06,86.4764968069,131.4
2020-07-06 21:00:00,5.331,0.0,5.331,5.331,0,5.331,0.0,0.0,0.0,0.0,89.111,-1.94,89.1321149811,5.331,0,5.331,83.78,-1.94,83.80245819780001,131.58
2020-07-06 21:30:00,5.3595,0.0,5.3595,5.3595,0,5.3595,0.0,0.0,0.0,0.0,87.2995,-2.81,87.3447124917,5.3595,0,5.3595,81.94,-2.81,81.9881680488,131.58
2020-07-06 22:00:00,5.1665,0.0,5.1665,5.1665,0,5.1665,0.0,0.0,0.0,0.0,86.6165,-3.14,86.6733965658,5.1665,0,5.1665,81.45,-3.14,81.5105030042,131.86
2020-07-06 22:30:00,5.1945,0.0,5.1945,5.1945,0,5.1945,0.0,0.0,0.0,0.0,84.3645,-3.9699999999999998,84.4578578952,5.1945,0,5.1945,79.17,-3.9699999999999998,79.2694758403,132.58
2020-07-06 23:00:00,5.2245,0.0,5.2245,5.2245,0,5.2245,0.0,0.0,0.0,0.0,79.2245,-4.8,79.3697763651,5.2245,0,5.2245,74.0,-4.8,74.1555122698,132.78
2020-07-06 23:30:00,2.1585,0.0,2.1585,2.1585,0,2.1585,0.0,0.0,0.0,0.0,73.5585,-5.42,73.7579102351,2.1585,0,2.1585,71.4,-5.42,71.6054215824,133.82
2020-07-07 00:00:00,4.221,0.0,4.221,4.221,0,4.221,0.0,0.0,0.0,0.0,68.701,-6.75,69.0318035474,4.221,0,4.221,64.48,-6.75,64.8323445512,134.16
2020-07-07 00:30:00,2.341,0.0,2.341,2.341,0,2.341,0.0,0.0,0.0,0.0,66.571,-6.7,66.9073093242,2.341,0,2.341,64.23,-6.7,64.5785018408,134.47
2020-07-07 01:00:00,2.0635,0.0,2.0635,2.0635,0,2.0635,0.0,0.0,0.0,0.0,64.1535,-7.41,64.5800252574,2.0635,0,2.0635,62.09,-7.41,62.5306021081,134.93
2020-07-07 01:30:00,2.0385,0.0,2.0385,2.0385,0,2.0385,0.0,0.0,0.0,0.0,65.4885,-7.5600000000000005,65.923419452,2.0385,0,2.0385,63.45,-7.5600000000000005,63.8987957633,135.18
2020-07-07 02:00:00,2.0795,0.0,2.0795,2.0795,0,2.0795,0.0,0.0,0.0,0.0,64.2095,-7.89,64.6924415233,2.0795,0,2.0795,62.13,-7.89,62.6289789155,135.37
2020-07-07 02:30:00,2.0915,0.0,2.0915,2.0915,0,2.0915,0.0,0.0,0.0,0.0,64.0815,-6.78,64.4391731965,2.0915,0,2.0915,61.99,-6.78,62.359670461,134.79
2020-07-07 03:00:00,2.114,0.0,2.114,2.114,0,2.114,0.0,0.0,0.0,0.0,63.034,-2.76,63.094395599,2.114,0,2.114,60.92,-2.76,60.98248929,133.06
2020-07-07 03:30:00,2.048,0.0,2.048,2.048,0,2.048,0.0,0.0,0.0,0.0,62.088,-3.14,62.1673495012,2.048,0,2.048,60.04,-3.14,60.1220525265,133.06
2020-07-07 04:00:00,2.5115,0.0,2.5115,2.5115,0,2.5115,0.0,0.0,0.0,0.0,61.9315,-3.21,62.0146336944,2.5115,0,2.5115,59.42,-3.21,59.5066424864,133.22
2020-07-07 04:30:00,3.8015,0.0,3.8015,3.8015,0,3.8015,0.0,0.0,0.0,0.0,62.0315,-3.19,62.1134694913,3.8015,0,3.8015,58.23,-3.19,58.3173130382,133.13
2020-07-07 05:00:00,3.1205,0.0,3.1205,3.1205,0,3.1205,0.0,0.0,0.0,0.0,62.2105,-3.24,62.2948144732,3.1205,0,3.1205,59.09,-3.24,59.178760548,133.45
2020-07-07 05:30:00,1.832,0.0,1.832,1.832,0,1.832,0.0,0.0,0.0,0.0,64.082,-2.86,64.1457896046,1.832,0,1.832,62.25,-2.86,62.3156649648,132.75
2020-07-07 06:00:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,67.008,-2.18,67.0434520591,2.968,0,2.968,64.04,-2.18,64.0770941913,132.34
2020-07-07 06:30:00,5.2135,0.0,5.2135,5.2135,0,5.2135,0.0,0.0,0.0,0.0,73.3535,-4.84,73.5130026747,5.2135,0,5.2135,68.14,-4.84,68.3116768935,133.14
2020-07-07 07:00:00,8.251,0.0,8.251,8.251,0,8.251,0.0,0.0,0.0,0.0,77.851,-3.99,77.9531801853,8.251,0,8.251,69.6,-3.99,69.7142747219,132.94
2020-07-07 07:30:00,15.0375,0.0,15.0375,15.0375,0,15.0375,0.0,0.0,0.0,0.0,83.9375,-1.51,83.9510810309,15.0375,0,15.0375,68.9,-1.51,68.9165444578,132.46
2020-07-07 08:00:00,23.7565,0.0,23.7565,23.7565,0,23.7565,0.0,0.0,0.0,0.0,88.2565,0.34,88.2571549068,23.7565,0,23.7565,64.5,0.34,64.5008961178,132.46
2020-07-07 08:30:00,31.5595,0.0,31.5595,31.5595,0,31.5595,0.0,0.0,0.0,0.0,90.5195,3.05,90.57086938,31.5595,0,31.5595,58.96,3.05,59.0388355237,132.09
2020-07-07 09:00:00,33.1465,0.0,33.1465,33.1465,0,33.1465,0.0,0.0,0.0,0.0,93.1165,4.38,93.2194559749,33.1465,0,33.1465,59.97,4.38,60.1297372354,131.59
2020-07-07 09:30:00,33.2205,0.0,33.2205,33.2205,0,33.2205,0.0,0.0,0.0,0.0,93.7205,5.54,93.8840972703,33.2205,0,33.2205,60.5,5.54,60.7531200845,131.32
2020-07-07 10:00:00,39.7515,0.0,39.7515,39.7515,0,39.7515,0.0,0.0,0.0,0.0,91.9615,6.32,92.1784133203,39.7515,0,39.7515,52.21,6.32,52.5911256772,131.32
2020-07-07 10:30:00,52.3885,0.0,52.3885,52.3885,0,52.3885,0.0,0.0,0.0,0.0,88.8085,6.76,89.0654100774,52.3885,0,52.3885,36.42,6.76,37.0420571783,131.6
2020-07-07 11:00:00,54.0655,0.0,54.0655,54.0655,0,54.0655,0.0,0.0,0.0,0.0,89.5755,7.63,89.8998726376,54.0655,0,54.0655,35.51,7.63,36.3204763185,131.52
2020-07-07 11:30:00,59.486,0.0,59.486,59.486,0,59.486,0.0,0.0,0.0,0.0,85.626,8.01,85.9998370696,59.486,0,59.486,26.14,8.01,27.3397092157,131.97
2020-07-07 12:00:00,55.5065,0.0,55.5065,55.5065,0,55.5065,0.0,0.0,0.0,0.0,86.5665,7.52,86.8925159162,55.5065,0,55.5065,31.06,7.52,31.9573778649,132.25
2020-07-07 12:30:00,53.89,0.0,53.89,53.89,0,53.89,0.0,0.0,0.0,0.0,86.37,7.32,86.6796360168,53.89,0,53.89,32.48,7.32,33.2946362047,132.25
2020-07-07 13:00:00,54.857,0.0,54.857,54.857,0,54.857,0.0,0.0,0.0,0.0,86.307,7.9,86.6678039932,54.857,0,54.857,31.45,7.9,32.4270334752,132.49
2020-07-07 13:30:00,57.4425,0.0,57.4425,57.4425,0,57.4425,0.0,0.0,0.0,0.0,88.2525,6.64,88.5019398446,57.4425,0,57.4425,30.81,6.64,31.5173872648,133.33
2020-07-07 14:00:00,42.752,0.0,42.752,42.752,0,42.752,0.0,0.0,0.0,0.0,86.122,6.05,86.3342422449,42.752,0,42.752,43.37,6.05,43.7899463347,133.33
2020-07-07 14:30:00,42.843,0.0,42.843,42.843,0,42.843,0.0,0.0,0.0,0.0,85.503,5.96,85.710469658,42.843,0,42.843,42.66,5.96,43.0743218171,132.85
2020-07-07 15:00:00,44.0885,0.0,44.0885,44.0885,0,44.0885,0.0,0.0,0.0,0.0,90.8585,6.89,91.1193674377,44.0885,0,44.0885,46.77,6.89,47.2747818609,132.64
2020-07-07 15:30:00,38.5885,0.0,38.5885,38.5885,0,38.5885,0.0,0.0,0.0,0.0,83.6285,6.05,83.8470542849,38.5885,0,38.5885,45.04,6.05,45.4445167209,132.98
2020-07-07 16:00:00,33.627,0.0,33.627,33.627,0,33.627,0.0,0.0,0.0,0.0,86.267,6.05,86.478886377,33.627,0,33.627,52.64,6.05,52.9865275329,132.98
2020-07-07 16:30:00,28.202,0.0,28.202,28.202,0,28.202,0.0,0.0,0.0,0.0,90.382,5.68,90.5603021417,28.202,0,28.202,62.18,5.68,62.4388885231,132.98
2020-07-07 17:00:00,25.159,0.0,25.159,25.159,0,25.159,0.0,0.0,0.0,0.0,97.369,5.2,97.5077543634,25.159,0,25.159,72.21,5.2,72.3969895783,132.51
2020-07-07 17:30:00,17.329,0.0,17.329,17.329,0,17.329,0.0,0.0,0.0,0.0,102.909,6.0,103.0837634208,17.329,0,17.329,85.58,6.0,85.7900716866,131.3
2020-07-07 18:00:00,19.7945,0.0,19.7945,19.7945,0,19.7945,0.0,0.0,0.0,0.0,106.0445,5.7,106.1975799171,19.7945,0,19.7945,86.25,5.7,86.4381426223,130.91
2020-07-07 18:30:00,14.967,0.0,14.967,14.967,0,14.967,0.0,0.0,0.0,0.0,106.627,4.88,106.7386131117,14.967,0,14.967,91.66,4.88,91.7898142497,131.0
2020-07-07 19:00:00,23.9525,0.0,23.9525,23.9525,0,23.9525,0.0,0.0,0.0,0.0,107.3825,4.28,107.4677612415,23.9525,0,23.9525,83.43,4.28,83.5397109164,131.18
2020-07-07 19:30:00,14.43,0.0,14.43,14.43,0,14.43,0.0,0.0,0.0,0.0,101.69,2.11,101.7118881941,14.43,0,14.43,87.26,2.11,87.2855068153,131.02
2020-07-07 20:00:00,8.054,0.0,8.054,8.054,0,8.054,0.0,0.0,0.0,0.0,97.774,1.56,97.7864442344,8.054,0,8.054,89.72,1.56,89.7335611686,131.48
2020-07-07 20:30:00,6.9565,0.0,6.9565,6.9565,0,6.9565,0.0,0.0,0.0,0.0,96.0265,0.58,96.0282515838,6.9565,0,6.9565,89.07,0.58,89.0718883824,131.62
2020-07-07 21:00:00,6.4555,0.0,6.4555,6.4555,0,6.4555,0.0,0.0,0.0,0.0,92.4955,-0.7000000000000001,92.4981487396,6.4555,0,6.4555,86.04,-0.7000000000000001,86.0428474657,131.62
2020-07-07 21:30:00,6.281,0.0,6.281,6.281,0,6.281,0.0,0.0,0.0,0.0,91.381,-1.05,91.3870322365,6.281,0,6.281,85.1,-1.05,85.1064774268,131.62
2020-07-07 22:00:00,6.301,0.0,6.301,6.301,0,6.301,0.0,0.0,0.0,0.0,88.781,-1.6,88.7954163288,6.301,0,6.301,82.48,-1.6,82.495517454,132.02
2020-07-07 22:30:00,2.1535,0.0,2.1535,2.1535,0,2.1535,0.0,0.0,0.0,0.0,85.0735,-2.75,85.117935256,2.1535,0,2.1535,82.92,-2.75,82.9655886498,132.58
2020-07-07 23:00:00,2.0055,0.0,2.0055,2.0055,0,2.0055,0.0,0.0,0.0,0.0,80.6955,-4.15,80.8021424236,2.0055,0,2.0055,78.69,-4.15,78.7993565964,133.26
2020-07-07 23:30:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,75.612,-5.78,75.832598162,3.282,0,3.282,72.33,-5.78,72.5605767618,134.81
2020-07-08 00:00:00,4.8575,0.0,4.8575,4.8575,0,4.8575,0.0,0.0,0.0,0.0,70.6575,-7.04,71.0073510719,4.8575,0,4.8575,65.8,-7.04,66.1755362653,135.3
2020-07-08 00:30:00,2.0355,0.0,2.0355,2.0355,0,2.0355,0.0,0.0,0.0,0.0,68.2555,-7.33,68.6479583109,2.0355,0,2.0355,66.22,-7.33,66.6244497163,135.18
2020-07-08 01:00:00,2.036,0.0,2.036,2.036,0,2.036,0.0,0.0,0.0,0.0,66.336,-7.45,66.7530328599,2.036,0,2.036,64.3,-7.45,64.7301513979,135.28
2020-07-08 01:30:00,2.0245,0.0,2.0245,2.0245,0,2.0245,0.0,0.0,0.0,0.0,70.7845,-6.9,71.1200073133,2.0245,0,2.0245,68.76,-6.9,69.1053369864,134.88
2020-07-08 02:00:00,2.056,0.0,2.056,2.056,0,2.056,0.0,0.0,0.0,0.0,69.616,-6.86,69.9531775976,2.056,0,2.056,67.56,-6.86,67.9073869325,134.95
2020-07-08 02:30:00,2.064,0.0,2.064,2.064,0,2.064,0.0,0.0,0.0,0.0,68.844,-7.78,69.2822108192,2.064,0,2.064,66.78,-7.78,67.2316651586,135.18
2020-07-08 03:00:00,2.0665,0.0,2.0665,2.0665,0,2.0665,0.0,0.0,0.0,0.0,66.8265,-8.44,67.3573656125,2.0665,0,2.0665,64.76,-8.44,65.3076657063,135.26
2020-07-08 03:30:00,2.081,0.0,2.081,2.081,0,2.081,0.0,0.0,0.0,0.0,66.471,-8.79,67.0496677173,2.081,0,2.081,64.39,-8.79,64.9872002782,134.56
2020-07-08 04:00:00,2.069,0.0,2.069,2.069,0,2.069,0.0,0.0,0.0,0.0,62.349,-8.96,62.9895181836,2.069,0,2.069,60.28,-8.96,60.9422677622,134.75
2020-07-08 04:30:00,2.087,0.0,2.087,2.087,0,2.087,0.0,0.0,0.0,0.0,63.517,-8.71,64.1114138746,2.087,0,2.087,61.43,-8.71,62.044411513,133.91
2020-07-08 05:00:00,2.0505,0.0,2.0505,2.0505,0,2.0505,0.0,0.0,0.0,0.0,63.6905,-8.6,64.2684976505,2.0505,0,2.0505,61.64,-8.6,62.2370436316,133.91
2020-07-08 05:30:00,2.0295,0.0,2.0295,2.0295,0,2.0295,0.0,0.0,0.0,0.0,64.8295,-8.53,65.3882632454,2.0295,0,2.0295,62.8,-8.53,63.3766589526,133.62
2020-07-08 06:00:00,2.2535,0.0,2.2535,2.2535,0,2.2535,0.0,0.0,0.0,0.0,66.9335,-7.53,67.3557296913,2.2535,0,2.2535,64.68,-7.53,65.1168434432,133.43
2020-07-08 06:30:00,3.4115,0.0,3.4115,3.4115,0,3.4115,0.0,0.0,0.0,0.0,72.2115,-4.8100000000000005,72.3715194828,3.4115,0,3.4115,68.8,-4.8100000000000005,68.9679353033,133.27
2020-07-08 07:00:00,5.316,0.0,5.316,5.316,0,5.316,0.0,0.0,0.0,0.0,76.616,-2.5700000000000003,76.6590918026,5.316,0,5.316,71.3,-2.5700000000000003,71.3463026372,133.01
2020-07-08 07:30:00,7.5205,0.0,7.5205,7.5205,0,7.5205,0.0,0.0,0.0,0.0,84.8005,-0.16,84.8006509424,7.5205,0,7.5205,77.28,-0.16,77.2801656313,131.54
2020-07-08 08:00:00,11.212,0.0,11.212,11.212,0,11.212,0.0,0.0,0.0,0.0,90.412,1.72,90.4283591801,11.212,0,11.212,79.2,1.72,79.218674566,131.21
2020-07-08 08:30:00,18.228,0.0,18.228,18.228,0,18.228,0.0,0.0,0.0,0.0,93.968,3.33,94.0269850841,18.228,0,18.228,75.74,3.33,75.8131683812,131.51
2020-07-08 09:00:00,20.092,0.0,20.092,20.092,0,20.092,0.0,0.0,0.0,0.0,96.392,5.31,96.5381466779,20.092,0,20.092,76.3,5.31,76.4845481127,131.24
2020-07-08 09:30:00,20.587,0.0,20.587,20.587,0,20.587,0.0,0.0,0.0,0.0,99.277,7.5600000000000005,99.5644330522,20.587,0,20.587,78.69,7.5600000000000005,79.0523225465,132.57
2020-07-08 10:00:00,25.8275,0.0,25.8275,25.8275,0,25.8275,0.0,0.0,0.0,0.0,98.4475,7.7,98.7481658374,25.8275,0,25.8275,72.62,7.7,73.0270799088,133.36
2020-07-08 10:30:00,34.4975,0.0,34.4975,34.4975,0,34.4975,0.0,0.0,0.0,0.0,97.2675,7.13,97.5284751047,34.4975,0,34.4975,62.77,7.13,63.1736479871,133.73
2020-07-08 11:00:00,34.8,0.0,34.8,34.8,0,34.8,0.0,0.0,0.0,0.0,96.91,7.74,97.2185975007,34.8,0,34.8,62.11,7.74,62.5904122051,133.73
2020-07-08 11:30:00,40.4195,0.0,40.4195,40.4195,0,40.4195,0.0,0.0,0.0,0.0,96.0495,8.43,96.4187292503,40.4195,0,40.4195,55.63,8.43,56.2651028614,133.56
2020-07-08 12:00:00,43.471,0.0,43.471,43.471,0,43.471,0.0,0.0,0.0,0.0,97.431,8.93,97.8393819533,43.471,0,43.471,53.96,8.93,54.6939347643,133.56
2020-07-08 12:30:00,51.943,0.0,51.943,51.943,0,51.943,0.0,0.0,0.0,0.0,99.113,9.45,99.5624892668,51.943,0,51.943,47.17,9.45,48.1072905078,133.67
2020-07-08 13:00:00,55.2905,0.0,55.2905,55.2905,0,55.2905,0.0,0.0,0.0,0.0,97.4505,9.31,97.8942084612,55.2905,0,55.2905,42.16,9.31,43.1757072901,133.83
2020-07-08 13:30:00,42.821,0.0,42.821,42.821,0,42.821,0.0,0.0,0.0,0.0,93.191,7.29,93.4757004841,42.821,0,42.821,50.37,7.29,50.8948032711,134.04
2020-07-08 14:00:00,46.1155,0.0,46.1155,46.1155,0,46.1155,0.0,0.0,0.0,0.0,89.7855,6.76,90.0396224462,46.1155,0,46.1155,43.67,6.76,44.1901176735,134.25
2020-07-08 14:30:00,42.3045,0.0,42.3045,42.3045,0,42.3045,0.0,0.0,0.0,0.0,90.2545,6.87,90.5155879959,42.3045,0,42.3045,47.95,6.87,48.4396469847,134.11
2020-07-08 15:00:00,34.549,0.0,34.549,34.549,0,34.549,0.0,0.0,0.0,0.0,94.869,6.48,95.0900497476,34.549,0,34.549,60.32,6.48,60.6670652002,134.27
2020-07-08 15:30:00,24.3485,0.0,24.3485,24.3485,0,24.3485,0.0,0.0,0.0,0.0,97.8585,7.04,98.1114041396,24.3485,0,24.3485,73.51,7.04,73.8463384333,134.05
2020-07-08 16:00:00,24.111,0.0,24.111,24.111,0,24.111,0.0,0.0,0.0,0.0,95.241,6.49,95.4618676802,24.111,0,24.111,71.13,6.49,71.4254646467,134.14
2020-07-08 16:30:00,21.859,0.0,21.859,21.859,0,21.859,0.0,0.0,0.0,0.0,107.069,7.38,107.3230411468,21.859,0,21.859,85.21,7.38,85.5289921606,133.89
2020-07-08 17:00:00,17.8815,0.0,17.8815,17.8815,0,17.8815,0.0,0.0,0.0,0.0,105.9015,6.57,106.1051016787,17.8815,0,17.8815,88.02,6.57,88.2648588058,133.89
2020-07-08 17:30:00,17.106,0.0,17.106,17.106,0,17.106,0.0,0.0,0.0,0.0,111.136,5.77,111.2856836974,17.106,0,17.106,94.03,5.77,94.2068670533,133.64
2020-07-08 18:00:00,15.765,0.0,15.765,15.765,0,15.765,0.0,0.0,0.0,0.0,116.985,5.62,117.119915578,15.765,0,15.765,101.22,5.62,101.3758985164,133.15
2020-07-08 18:30:00,12.4385,0.0,12.4385,12.4385,0,12.4385,0.0,0.0,0.0,0.0,113.2285,4.29,113.3097405886,12.4385,0,12.4385,100.79,4.29,100.8812579224,133.35
2020-07-08 19:00:00,24.769,0.0,24.769,24.769,0,24.769,0.0,0.0,0.0,0.0,112.069,3.2,112.1146768314,24.769,0,24.769,87.3,3.2,87.3586286522,133.86
2020-07-08 19:30:00,19.4655,0.0,19.4655,19.4655,0,19.4655,0.0,0.0,0.0,0.0,109.4555,2.42,109.482249156,19.4655,0,19.4655,89.99,2.42,90.0225332903,134.0
2020-07-08 20:00:00,8.521,0.0,8.521,8.521,0,8.521,0.0,0.0,0.0,0.0,103.581,1.33,103.5895383762,8.521,0,8.521,95.06,1.33,95.0693036684,134.35
2020-07-08 20:30:00,2.943,0.0,2.943,2.943,0,2.943,0.0,0.0,0.0,0.0,99.843,1.38,99.8525365176,2.943,0,2.943,96.9,1.38,96.9098261272,133.9
2020-07-08 21:00:00,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0,97.415,-0.25,97.415320792,2.535,0,2.535,94.88,-0.25,94.8803293628,134.25
2020-07-08 21:30:00,1.9375,0.0,1.9375,1.9375,0,1.9375,0.0,0.0,0.0,0.0,95.6075,-0.92,95.6119263285,1.9375,0,1.9375,93.67,-0.92,93.6745178797,134.25
2020-07-08 22:00:00,1.8995000000000002,0.0,1.8995000000000002,1.8995000000000002,0,1.8995000000000002,0.0,0.0,0.0,0.0,93.0195,-1.07,93.0256538824,1.8995000000000002,0,1.8995000000000002,91.12,-1.07,91.1262821583,134.64
2020-07-08 22:30:00,1.955,0.0,1.955,1.955,0,1.955,0.0,0.0,0.0,0.0,89.905,-2.04,89.9281414519,1.955,0,1.955,87.95,-2.04,87.9736557158,134.64
2020-07-08 23:00:00,2.268,0.0,2.268,2.268,0,2.268,0.0,0.0,0.0,0.0,83.208,-2.71,83.2521192763,2.268,0,2.268,80.94,-2.71,80.9853548489,135.38
2020-07-08 23:30:00,5.491,0.0,5.491,5.491,0,5.491,0.0,0.0,0.0,0.0,74.761,-6.44,75.0378619165,5.491,0,5.491,69.27,-6.44,69.5687178263,132.55
2020-07-09 00:00:00,5.447,0.0,5.447,5.447,0,5.447,0.0,0.0,0.0,0.0,69.087,-7.12,69.4529190819,5.447,0,5.447,63.64,-7.12,64.0370517747,132.67
2020-07-09 00:30:00,2.1295,0.0,2.1295,2.1295,0,2.1295,0.0,0.0,0.0,0.0,67.0795,-7.11,67.4552549491,2.1295,0,2.1295,64.95,-7.11,65.3380027243,132.44
2020-07-09 01:00:00,1.9955,0.0,1.9955,1.9955,0,1.9955,0.0,0.0,0.0,0.0,65.6055,-7.46,66.0282759903,1.9955,0,1.9955,63.61,-7.46,64.045949911,132.52
2020-07-09 01:30:00,2.0005,0.0,2.0005,2.0005,0,2.0005,0.0,0.0,0.0,0.0,66.3605,-7.57,66.7908740791,2.0005,0,2.0005,64.36,-7.57,64.803661162,132.83
2020-07-09 02:00:00,1.5535,0.0,1.5535,1.5535,0,1.5535,0.0,0.0,0.0,0.0,64.8635,-7.65,65.3130624933,1.5535,0,1.5535,63.31,-7.65,63.7705151304,132.96
2020-07-09 02:30:00,1.591,0.0,1.591,1.591,0,1.591,0.0,0.0,0.0,0.0,67.771,-7.88,68.2275812337,1.591,0,1.591,66.18,-7.88,66.6474815728,133.04
2020-07-09 03:00:00,1.5915,0.0,1.5915,1.5915,0,1.5915,0.0,0.0,0.0,0.0,66.3315,-7.93,66.8038381551,1.5915,0,1.5915,64.74,-7.93,65.2238644976,133.15
2020-07-09 03:30:00,1.587,0.0,1.587,1.587,0,1.587,0.0,0.0,0.0,0.0,65.877,-7.96,66.3561657195,1.587,0,1.587,64.29,-7.96,64.7809053657,133.29
2020-07-09 04:00:00,1.5335,0.0,1.5335,1.5335,0,1.5335,0.0,0.0,0.0,0.0,65.4835,-7.93,65.9619107686,1.5335,0,1.5335,63.95,-7.93,64.4397967098,133.29
2020-07-09 04:30:00,1.545,0.0,1.545,1.545,0,1.545,0.0,0.0,0.0,0.0,65.435,-7.78,65.8958847349,1.545,0,1.545,63.89,-7.78,64.3619491625,133.15
2020-07-09 05:00:00,1.5645,0.0,1.5645,1.5645,0,1.5645,0.0,0.0,0.0,0.0,62.9445,-7.69,63.4125080741,1.5645,0,1.5645,61.38,-7.69,61.8598456189,133.15
2020-07-09 05:30:00,1.549,0.0,1.549,1.549,0,1.549,0.0,0.0,0.0,0.0,61.289,-7.85,61.7896756829,1.549,0,1.549,59.74,-7.85,60.2535484432,133.15
2020-07-09 06:00:00,1.858,0.0,1.858,1.858,0,1.858,0.0,0.0,0.0,0.0,63.638,-7.08,64.0306289521,1.858,0,1.858,61.78,-7.08,62.1843613781,132.86
2020-07-09 06:30:00,3.724,0.0,3.724,3.724,0,3.724,0.0,0.0,0.0,0.0,70.964,-5.65,71.1885650649,3.724,0,3.724,67.24,-5.65,67.4769597715,132.17
2020-07-09 07:00:00,6.666,0.0,6.666,6.666,0,6.666,0.0,0.0,0.0,0.0,75.856,-3.92,75.9572191171,6.666,0,6.666,69.19,-3.92,69.3009559819,131.83
2020-07-09 07:30:00,9.4035,0.0,9.4035,9.4035,0,9.4035,0.0,0.0,0.0,0.0,84.1435,-0.5,84.1449855443,9.4035,0,9.4035,74.74,-0.5,74.7416724458,131.58
2020-07-09 08:00:00,12.8045,0.0,12.8045,12.8045,0,12.8045,0.0,0.0,0.0,0.0,89.3345,2.62,89.3729113896,12.8045,0,12.8045,76.53,2.62,76.5748346391,132.26
2020-07-09 08:30:00,15.4415,0.0,15.4415,15.4415,0,15.4415,0.0,0.0,0.0,0.0,92.8715,4.51,92.9809421992,15.4415,0,15.4415,77.43,4.51,77.5612338736,131.63
2020-07-09 09:00:00,19.1215,0.0,19.1215,19.1215,0,19.1215,0.0,0.0,0.0,0.0,94.7115,5.91,94.8957129287,19.1215,0,19.1215,75.59,5.91,75.8206845129,131.13
2020-07-09 09:30:00,22.744,0.0,22.744,22.744,0,22.744,0.0,0.0,0.0,0.0,96.274,6.09,96.4664251229,22.744,0,22.744,73.53,6.09,73.7817660401,131.29
2020-07-09 10:00:00,18.6445,0.0,18.6445,18.6445,0,18.6445,0.0,0.0,0.0,0.0,97.5045,6.78,97.7399402509,18.6445,0,18.6445,78.86,6.78,79.1509191355,131.05
2020-07-09 10:30:00,28.078,0.0,28.078,28.078,0,28.078,0.0,0.0,0.0,0.0,95.788,6.53,96.0103215493,28.078,0,28.078,67.71,6.53,68.0241501233,131.3
2020-07-09 11:00:00,32.3815,0.0,32.3815,32.3815,0,32.3815,0.0,0.0,0.0,0.0,94.8115,6.68,95.0465303536,32.3815,0,32.3815,62.43,6.68,62.7863623727,131.3
2020-07-09 11:30:00,30.671,0.0,30.671,30.671,0,30.671,0.0,0.0,0.0,0.0,97.191,14.63,98.2859470169,30.671,0,30.671,66.52,14.63,68.1098179413,133.34
2020-07-09 12:00:00,29.812,0.0,29.812,29.812,0,29.812,0.0,0.0,0.0,0.0,96.422,16.89,97.8901128,29.812,0,29.812,66.61,16.89,68.7180049187,134.43
2020-07-09 12:30:00,30.027,0.0,30.027,30.027,0,30.027,0.0,0.0,0.0,0.0,97.317,16.47,98.7008580966,30.027,0,30.027,67.29,16.47,69.2762946469,134.54
2020-07-09 13:00:00,35.1785,0.0,35.1785,35.1785,0,35.1785,0.0,0.0,0.0,0.0,97.4385,16.46,98.818990494,35.1785,0,35.1785,62.26,16.46,64.399062105,134.71
2020-07-09 13:30:00,37.6115,0.0,37.6115,37.6115,0,37.6115,0.0,0.0,0.0,0.0,92.3615,14.74,93.5302853746,37.6115,0,37.6115,54.75,14.74,56.6994717788,132.93
2020-07-09 14:00:00,40.923,0.0,40.923,40.923,0,40.923,0.0,0.0,0.0,0.0,89.053,14.84,90.2810190959,40.923,0,40.923,48.13,14.84,50.3658862724,133.18
2020-07-09 14:30:00,44.112,0.0,44.112,44.112,0,44.112,0.0,0.0,0.0,0.0,87.372,14.43,88.5555830199,44.112,0,44.112,43.26,14.43,45.6032071241,133.32
2020-07-09 15:00:00,28.022,0.0,28.022,28.022,0,28.022,0.0,0.0,0.0,0.0,90.752,14.22,91.8593158259,28.022,0,28.022,62.73,14.22,64.3215461568,133.22
2020-07-09 15:30:00,22.001,0.0,22.001,22.001,0,22.001,0.0,0.0,0.0,0.0,93.921,13.9,94.9440058192,22.001,0,22.001,71.92,13.9,73.2509139875,133.5
2020-07-09 16:00:00,22.231,0.0,22.231,22.231,0,22.231,0.0,0.0,0.0,0.0,95.861,13.7,96.8350211494,22.231,0,22.231,73.63,13.7,74.8937040077,133.5
2020-07-09 16:30:00,29.508,0.0,29.508,29.508,0,29.508,0.0,0.0,0.0,0.0,96.428,13.32,97.3436263142,29.508,0,29.508,66.92,13.32,68.2327545978,133.74
2020-07-09 17:00:00,26.3675,0.0,26.3675,26.3675,0,26.3675,0.0,0.0,0.0,0.0,103.1275,12.64,103.8992341466,26.3675,0,26.3675,76.76,12.64,77.7937478208,133.5
2020-07-09 17:30:00,23.712,0.0,23.712,23.712,0,23.712,0.0,0.0,0.0,0.0,106.072,12.51,106.8071593293,23.712,0,23.712,82.36,12.51,83.3046799406,133.26
2020-07-09 18:00:00,14.943,0.0,14.943,14.943,0,14.943,0.0,0.0,0.0,0.0,109.583,13.06,110.3584953187,14.943,0,14.943,94.64,13.06,95.5368682761,132.66
2020-07-09 18:30:00,10.925,0.0,10.925,10.925,0,10.925,0.0,0.0,0.0,0.0,110.775,12.41,111.4679717453,10.925,0,10.925,99.85,12.41,100.6182418849,132.55
2020-07-09 19:00:00,20.1075,0.0,20.1075,20.1075,0,20.1075,0.0,0.0,0.0,0.0,111.7875,11.28,112.3551670207,20.1075,0,20.1075,91.68,11.28,92.3713202244,132.55
2020-07-09 19:30:00,20.442,0.0,20.442,20.442,0,20.442,0.0,0.0,0.0,0.0,108.892,10.39,109.3865611673,20.442,0,20.442,88.45,10.39,89.0581529115,132.74
2020-07-09 20:00:00,17.395,0.0,17.395,17.395,0,17.395,0.0,0.0,0.0,0.0,102.015,9.18,102.4272064688,17.395,0,17.395,84.62,9.18,85.1164895893,133.35
2020-07-09 20:30:00,10.021,0.0,10.021,10.021,0,10.021,0.0,0.0,0.0,0.0,96.811,7.88,97.1311696676,10.021,0,10.021,86.79,7.88,87.1469936372,133.56
2020-07-09 21:00:00,6.675,0.0,6.675,6.675,0,6.675,0.0,0.0,0.0,0.0,96.675,7.14,96.9383062829,6.675,0,6.675,90.0,7.14,90.2827757659,133.39
2020-07-09 21:30:00,1.974,0.0,1.974,1.974,0,1.974,0.0,0.0,0.0,0.0,94.824,6.62,95.0548019618,1.974,0,1.974,92.85,6.62,93.0856965382,133.51
2020-07-09 22:00:00,1.754,0.0,1.754,1.754,0,1.754,0.0,0.0,0.0,0.0,92.844,5.72,93.0200340572,1.754,0,1.754,91.09,5.72,91.2694171122,133.86
2020-07-09 22:30:00,1.788,0.0,1.788,1.788,0,1.788,0.0,0.0,0.0,0.0,88.528,4.67,88.6510895816,1.788,0,1.788,86.74,4.67,86.865623235,134.33
2020-07-09 23:00:00,2.191,0.0,2.191,2.191,0,2.191,0.0,0.0,0.0,0.0,82.401,3.38,82.4702928393,2.191,0,2.191,80.21,3.38,80.2811839723,134.66
2020-07-09 23:30:00,6.5545,0.0,6.5545,6.5545,0,6.5545,0.0,0.0,0.0,0.0,77.7845,2.11,77.8131129068,6.5545,0,6.5545,71.23,2.11,71.2612447267,135.07
2020-07-10 00:00:00,6.542,0.0,6.542,6.542,0,6.542,0.0,0.0,0.0,0.0,73.412,-3.04,73.4749164273,6.542,0,6.542,66.87,-3.04,66.9390655746,133.71
2020-07-10 00:30:00,1.7705000000000002,0.0,1.7705000000000002,1.7705000000000002,0,1.7705000000000002,0.0,0.0,0.0,0.0,70.7705,-7.97,71.2178669313,1.7705000000000002,0,1.7705000000000002,69.0,-7.97,69.4587712244,132.82
2020-07-10 01:00:00,1.5705,0.0,1.5705,1.5705,0,1.5705,0.0,0.0,0.0,0.0,68.9005,-8.67,69.4438463814,1.5705,0,1.5705,67.33,-8.67,67.8859175382,132.36
2020-07-10 01:30:00,1.5675,0.0,1.5675,1.5675,0,1.5675,0.0,0.0,0.0,0.0,72.9675,-8.64,73.4772458401,1.5675,0,1.5675,71.4,-8.64,71.9208565021,132.22
2020-07-10 02:00:00,1.561,0.0,1.561,1.561,0,1.561,0.0,0.0,0.0,0.0,71.881,-8.47,72.3783051819,1.561,0,1.561,70.32,-8.47,70.8282662501,132.38
2020-07-10 02:30:00,1.5855000000000001,0.0,1.5855000000000001,1.5855000000000001,0,1.5855000000000001,0.0,0.0,0.0,0.0,71.0455,-8.78,71.5859725802,1.5855000000000001,0,1.5855000000000001,69.46,-8.78,70.0127131313,132.73
2020-07-10 03:00:00,1.5645,0.0,1.5645,1.5645,0,1.5645,0.0,0.0,0.0,0.0,68.8545,-9.18,69.4637644405,1.5645,0,1.5645,67.29,-9.18,67.9133013481,132.73
2020-07-10 03:30:00,1.5925,0.0,1.5925,1.5925,0,1.5925,0.0,0.0,0.0,0.0,67.8425,-9.17,68.4594310979,1.5925,0,1.5925,66.25,-9.17,66.8816222889,132.84
2020-07-10 04:00:00,1.6025,0.0,1.6025,1.6025,0,1.6025,0.0,0.0,0.0,0.0,65.6025,-9.18,66.2416817891,1.6025,0,1.6025,64.0,-9.18,64.6550261001,133.06
2020-07-10 04:30:00,1.604,0.0,1.604,1.604,0,1.604,0.0,0.0,0.0,0.0,63.594,-9.38,64.2820444292,1.604,0,1.604,61.99,-9.38,62.6956497693,132.96
2020-07-10 05:00:00,1.6155,0.0,1.6155,1.6155,0,1.6155,0.0,0.0,0.0,0.0,63.4455,-9.62,64.1706776515,1.6155,0,1.6155,61.83,-9.62,62.5739027071,133.05
2020-07-10 05:30:00,1.7245,0.0,1.7245,1.7245,0,1.7245,0.0,0.0,0.0,0.0,64.6245,-9.6,65.3336513617,1.7245,0,1.7245,62.9,-9.6,63.6283741738,132.93
2020-07-10 06:00:00,2.5045,0.0,2.5045,2.5045,0,2.5045,0.0,0.0,0.0,0.0,66.4445,-8.97,67.047240661,2.5045,0,2.5045,63.94,-8.97,64.5661250192,132.71
2020-07-10 06:30:00,4.4815000000000005,0.0,4.4815000000000005,4.4815000000000005,0,4.4815000000000005,0.0,0.0,0.0,0.0,72.2415,-7.18,72.5974291711,4.4815000000000005,0,4.4815000000000005,67.76,-7.18,68.1393425269,131.76
2020-07-10 07:00:00,7.1555,0.0,7.1555,7.1555,0,7.1555,0.0,0.0,0.0,0.0,77.9055,0.2,77.9057567209,7.1555,0,7.1555,70.75,0.2,70.7502826849,132.86
2020-07-10 07:30:00,11.213,0.0,11.213,11.213,0,11.213,0.0,0.0,0.0,0.0,84.283,6.47,84.5309705907,11.213,0,11.213,73.07,6.47,73.3558845629,133.62
2020-07-10 08:00:00,19.124,0.0,19.124,19.124,0,19.124,0.0,0.0,0.0,0.0,88.714,8.25,89.096780503,19.124,0,19.124,69.59,8.25,70.0773187272,133.24
2020-07-10 08:30:00,23.3035,0.0,23.3035,23.3035,0,23.3035,0.0,0.0,0.0,0.0,93.2835,10.66,93.8906117365,23.3035,0,23.3035,69.98,10.66,70.7872587405,133.12
2020-07-10 09:00:00,23.097,0.0,23.097,23.097,0,23.097,0.0,0.0,0.0,0.0,95.657,11.66,96.3650208789,23.097,0,23.097,72.56,11.66,73.4908783455,133.01
2020-07-10 09:30:00,21.956,0.0,21.956,21.956,0,21.956,0.0,0.0,0.0,0.0,95.326,12.89,96.1935464363,21.956,0,21.956,73.37,12.89,74.4936842961,132.49
2020-07-10 10:00:00,40.486,0.0,40.486,40.486,0,40.486,0.0,0.0,0.0,0.0,93.576,14.71,94.7251385642,40.486,0,40.486,53.09,14.71,55.0902187325,132.68
2020-07-10 10:30:00,36.648,0.0,36.648,36.648,0,36.648,0.0,0.0,0.0,0.0,87.758,14.2,88.8994182433,36.648,0,36.648,51.11,14.2,53.0459432945,133.24
2020-07-10 11:00:00,40.273,0.0,40.273,40.273,0,40.273,0.0,0.0,0.0,0.0,87.803,14.66,89.01843859,40.273,0,40.273,47.53,14.66,49.7394863263,133.4
2020-07-10 11:30:00,37.5955,0.0,37.5955,37.5955,0,37.5955,0.0,0.0,0.0,0.0,89.6955,15.05,90.9493552492,37.5955,0,37.5955,52.1,15.05,54.2301807115,133.31
2020-07-10 12:00:00,36.9205,0.0,36.9205,36.9205,0,36.9205,0.0,0.0,0.0,0.0,88.6705,14.87,89.9087007483,36.9205,0,36.9205,51.75,14.87,53.8440284526,133.45
2020-07-10 12:30:00,45.9375,0.0,45.9375,45.9375,0,45.9375,0.0,0.0,0.0,0.0,87.4675,14.89,88.7258454806,45.9375,0,45.9375,41.53,14.89,44.1186241853,133.68
2020-07-10 13:00:00,44.6225,0.0,44.6225,44.6225,0,44.6225,0.0,0.0,0.0,0.0,84.6225,14.71,85.8915106763,44.6225,0,44.6225,40.0,14.71,42.6190579436,133.59
2020-07-10 13:30:00,46.8375,0.0,46.8375,46.8375,0,46.8375,0.0,0.0,0.0,0.0,86.5675,15.08,87.8711468928,46.8375,0,46.8375,39.73,15.08,42.4956385997,134.03
2020-07-10 14:00:00,57.045,0.0,57.045,57.045,0,57.045,0.0,0.0,0.0,0.0,76.955,14.94,78.391808405,57.045,0,57.045,19.91,14.94,24.8920007231,133.66
2020-07-10 14:30:00,58.0555,0.0,58.0555,58.0555,0,58.0555,0.0,0.0,0.0,0.0,81.6855,14.83,83.0207793884,58.0555,0,58.0555,23.63,14.83,27.898132554,132.99
2020-07-10 15:00:00,48.677,0.0,48.677,48.677,0,48.677,0.0,0.0,0.0,0.0,77.787,13.47,78.9446532008,48.677,0,48.677,29.11,13.47,32.0754267314,133.35
2020-07-10 15:30:00,46.1655,0.0,46.1655,46.1655,0,46.1655,0.0,0.0,0.0,0.0,77.2755,12.21,78.2341805111,46.1655,0,46.1655,31.11,12.21,33.4202962285,133.44
2020-07-10 16:00:00,54.423,0.0,54.423,54.423,0,54.423,0.0,0.0,0.0,0.0,73.863,13.55,75.0955742304,54.423,0,54.423,19.44,13.55,23.6963309396,133.36
2020-07-10 16:30:00,57.843,0.0,57.843,57.843,0,57.843,0.0,0.0,0.0,0.0,74.483,14.32,75.8470809524,57.843,0,57.843,16.64,14.32,21.9534052028,133.52
2020-07-10 17:00:00,57.7975,0.0,57.7975,57.7975,0,57.7975,0.0,0.0,0.0,0.0,78.1175,13.63,79.2976715059,57.7975,0,57.7975,20.32,13.63,24.4679239005,133.7
2020-07-10 17:30:00,56.3865,0.0,56.3865,56.3865,0,56.3865,0.0,0.0,0.0,0.0,83.0865,12.14,83.9687208563,56.3865,0,56.3865,26.7,12.14,29.3303528789,134.08
2020-07-10 18:00:00,45.3365,0.0,45.3365,45.3365,0,45.3365,0.0,0.0,0.0,0.0,88.8465,10.77,89.4968907966,45.3365,0,45.3365,43.51,10.77,44.8231301897,133.88
2020-07-10 18:30:00,45.086,0.0,45.086,45.086,0,45.086,0.0,0.0,0.0,0.0,94.586,10.28,95.1429965683,45.086,0,45.086,49.5,10.28,50.556190521,133.75
2020-07-10 19:00:00,37.414,0.0,37.414,37.414,0,37.414,0.0,0.0,0.0,0.0,96.304,8.84,96.70887247819999,37.414,0,37.414,58.89,8.84,59.5497917713,133.12
2020-07-10 19:30:00,22.2,0.0,22.2,22.2,0,22.2,0.0,0.0,0.0,0.0,96.45,7.61,96.7497524545,22.2,0,22.2,74.25,7.61,74.6389616755,132.63
2020-07-10 20:00:00,13.377,0.0,13.377,13.377,0,13.377,0.0,0.0,0.0,0.0,95.317,6.93,95.5685899708,13.377,0,13.377,81.94,6.93,82.2325270194,132.63
2020-07-10 20:30:00,7.8785,0.0,7.8785,7.8785,0,7.8785,0.0,0.0,0.0,0.0,94.0185,5.88,94.2021907508,7.8785,0,7.8785,86.14,5.88,86.3404540178,132.38
2020-07-10 21:00:00,6.184,0.0,6.184,6.184,0,6.184,0.0,0.0,0.0,0.0,91.774,5.17,91.9195081362,6.184,0,6.184,85.59,5.17,85.7460028223,132.83
2020-07-10 21:30:00,3.863,0.0,3.863,3.863,0,3.863,0.0,0.0,0.0,0.0,91.303,4.94,91.4365430722,3.863,0,3.863,87.44,4.94,87.5794336588,133.15
2020-07-10 22:00:00,1.685,0.0,1.685,1.685,0,1.685,0.0,0.0,0.0,0.0,90.565,4.5600000000000005,90.6797266482,1.685,0,1.685,88.88,4.5600000000000005,88.9968988224,132.86
2020-07-10 22:30:00,1.6785,0.0,1.6785,1.6785,0,1.6785,0.0,0.0,0.0,0.0,97.5685,4.74,97.6835697149,1.6785,0,1.6785,95.89,4.74,96.0070815096,132.86
2020-07-10 23:00:00,1.691,0.0,1.691,1.691,0,1.691,0.0,0.0,0.0,0.0,86.021,3.2800000000000002,86.0835108543,1.691,0,1.691,84.33,3.2800000000000002,84.3937633952,134.0
2020-07-10 23:30:00,1.987,0.0,1.987,1.987,0,1.987,0.0,0.0,0.0,0.0,78.287,2.9,78.3406942081,1.987,0,1.987,76.3,2.9,76.3550915133,134.65
2020-07-11 00:00:00,1.8585,0.0,1.8585,1.8585,0,1.8585,0.0,0.0,0.0,0.0,72.6685,0.68,72.6716815015,1.8585,0,1.8585,70.81,0.68,70.8132650003,133.04
2020-07-11 00:30:00,2.0735,0.0,2.0735,2.0735,0,2.0735,0.0,0.0,0.0,0.0,69.6135,0.63,69.6163506818,2.0735,0,2.0735,67.54,0.63,67.5429381949,133.62
2020-07-11 01:00:00,2.8935,0.0,2.8935,2.8935,0,2.8935,0.0,0.0,0.0,0.0,66.2735,0.36,66.2744777592,2.8935,0,2.8935,63.38,0.36,63.3810223963,133.48
2020-07-11 01:30:00,2.2535,0.0,2.2535,2.2535,0,2.2535,0.0,0.0,0.0,0.0,67.7035,0.17,67.7037134303,2.2535,0,2.2535,65.45,0.17,65.4502207788,133.83
2020-07-11 02:00:00,2.1095,0.0,2.1095,2.1095,0,2.1095,0.0,0.0,0.0,0.0,66.1895,-0.05,66.1895188852,2.1095,0,2.1095,64.08,-0.05,64.0800195069,133.83
2020-07-11 02:30:00,2.215,0.0,2.215,2.215,0,2.215,0.0,0.0,0.0,0.0,64.715,-0.4,64.7162361776,2.215,0,2.215,62.5,-0.4,62.5012799869,133.9
2020-07-11 03:00:00,2.415,0.0,2.415,2.415,0,2.415,0.0,0.0,0.0,0.0,62.955,-0.71,62.9590035261,2.415,0,2.415,60.54,-0.71,60.5441632199,134.14
2020-07-11 03:30:00,4.19,0.0,4.19,4.19,0,4.19,0.0,0.0,0.0,0.0,61.19,-0.75,61.1945961667,4.19,0,4.19,57.0,-0.75,57.004933997,134.06
2020-07-11 04:00:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,61.099,-0.67,61.1026734358,2.9290000000000003,0,2.9290000000000003,58.17,-0.67,58.1738583902,134.51
2020-07-11 04:30:00,3.0855,0.0,3.0855,3.0855,0,3.0855,0.0,0.0,0.0,0.0,61.0655,-0.8,61.07074005,3.0855,0,3.0855,57.98,-0.8,57.9855188819,134.51
2020-07-11 05:00:00,3.311,0.0,3.311,3.311,0,3.311,0.0,0.0,0.0,0.0,60.641,-0.8200000000000001,60.6465438504,3.311,0,3.311,57.33,-0.8200000000000001,57.3358639945,134.68
2020-07-11 05:30:00,2.8995,0.0,2.8995,2.8995,0,2.8995,0.0,0.0,0.0,0.0,60.3095,-1.07,60.3189911243,2.8995,0,2.8995,57.41,-1.07,57.4199703936,134.68
2020-07-11 06:00:00,4.299,0.0,4.299,4.299,0,4.299,0.0,0.0,0.0,0.0,60.049,-1.46,60.0667462162,4.299,0,4.299,55.75,-1.46,55.7691142121,134.47
2020-07-11 06:30:00,4.858,0.0,4.858,4.858,0,4.858,0.0,0.0,0.0,0.0,63.518,-1.42,63.5338706833,4.858,0,4.858,58.66,-1.42,58.6771846632,134.12
2020-07-11 07:00:00,8.3105,0.0,8.3105,8.3105,0,8.3105,0.0,0.0,0.0,0.0,65.2305,-0.16,65.2306962269,8.3105,0,8.3105,56.92,-0.16,56.9202248766,133.51
2020-07-11 07:30:00,16.3225,0.0,16.3225,16.3225,0,16.3225,0.0,0.0,0.0,0.0,69.5825,1.69,69.6030200943,16.3225,0,16.3225,53.26,1.69,53.2868060593,133.29
2020-07-11 08:00:00,29.8985,0.0,29.8985,29.8985,0,29.8985,0.0,0.0,0.0,0.0,73.0685,3.26,73.1411873861,29.8985,0,29.8985,43.17,3.26,43.2929151248,133.12
2020-07-11 08:30:00,40.8995,0.0,40.8995,40.8995,0,40.8995,0.0,0.0,0.0,0.0,77.9895,4.31,78.1085028038,40.8995,0,40.8995,37.09,4.31,37.339579537,133.12
2020-07-11 09:00:00,52.245,0.0,52.245,52.245,0,52.245,0.0,0.0,0.0,0.0,79.075,6.33,79.3279555075,52.245,0,52.245,26.83,6.33,27.5666066102,132.33
2020-07-11 09:30:00,57.627,0.0,57.627,57.627,0,57.627,0.0,0.0,0.0,0.0,79.597,8.8,80.0819730589,57.627,0,57.627,21.97,8.8,23.6668734733,132.12
2020-07-11 10:00:00,65.832,0.0,65.832,65.832,0,65.832,0.0,0.0,0.0,0.0,79.962,10.84,80.6934138824,65.832,0,65.832,14.13,10.84,17.8090566847,131.7
2020-07-11 10:30:00,71.728,0.0,71.728,71.728,0,71.728,0.0,0.0,0.0,0.0,79.058,11.8,79.9337686088,71.728,0,71.728,7.33,11.8,13.8913246309,131.9
2020-07-11 11:00:00,75.0365,0.0,75.0365,75.0365,0,75.0365,0.0,0.0,0.0,0.0,76.2865,12.67,77.3314876506,75.0365,0,75.0365,1.25,12.67,12.7315120862,131.67
2020-07-11 11:30:00,73.7545,0.0,73.7545,73.7545,0,73.7545,0.0,0.0,0.0,0.0,76.6345,12.08,77.5807514159,73.7545,0,73.7545,2.88,12.08,12.418566745,131.67
2020-07-11 12:00:00,76.7245,0.0,76.7245,76.7245,0,76.7245,0.0,0.0,0.0,0.0,77.4645,11.86,78.3671382676,76.7245,0,76.7245,0.74,11.86,11.8830635781,131.67
2020-07-11 12:30:00,83.1165,0.0,83.1165,83.1165,0,83.1165,0.0,0.0,0.0,0.0,77.1565,12.08,78.0964268853,83.1165,0,83.1165,-5.96,12.08,13.470263546,131.88
2020-07-11 13:00:00,84.1215,0.0,84.1215,84.1215,0,84.1215,0.0,0.0,0.0,0.0,73.7715,12.57,74.8347453543,84.1215,0,84.1215,-10.35,12.57,16.2827331858,131.88
