Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-11 13:30:00,86.045,0.0,86.045,86.045,0,86.045,0.0,0.0,0.0,0.0,71.205,12.7,72.3287081663,86.045,0,86.045,-14.84,12.7,19.5324243247,131.98
2020-07-11 14:00:00,87.0755,0.0,87.0755,87.0755,0,87.0755,0.0,0.0,0.0,0.0,68.3155,12.64,69.475010905,87.0755,0,87.0755,-18.76,12.64,22.6209460456,132.29
2020-07-11 14:30:00,86.468,0.0,86.468,86.468,0,86.468,0.0,0.0,0.0,0.0,65.838,11.54,66.841707369,86.468,0,86.468,-20.63,11.54,23.6382846247,132.47
2020-07-11 15:00:00,84.7165,0.0,84.7165,84.7165,0,84.7165,0.0,0.0,0.0,0.0,65.0465,11.84,66.115299003,84.7165,0,84.7165,-19.67,11.84,22.9585387166,132.47
2020-07-11 15:30:00,83.105,0.0,83.105,83.105,0,83.105,0.0,0.0,0.0,0.0,64.675,11.51,65.6912149758,83.105,0,83.105,-18.43,11.51,21.7288978091,132.47
2020-07-11 16:00:00,80.892,0.0,80.892,80.892,0,80.892,0.0,0.0,0.0,0.0,65.572,10.97,66.4832917657,80.892,0,80.892,-15.32,10.97,18.8425927091,132.65
2020-07-11 16:30:00,73.8505,0.0,73.8505,73.8505,0,73.8505,0.0,0.0,0.0,0.0,68.6305,9.7,69.3125928692,73.8505,0,73.8505,-5.22,9.7,11.0153710786,132.8
2020-07-11 17:00:00,66.586,0.0,66.586,66.586,0,66.586,0.0,0.0,0.0,0.0,73.136,8.75,73.6575657757,66.586,0,66.586,6.55,8.75,10.9300045746,132.7
2020-07-11 17:30:00,57.1565,0.0,57.1565,57.1565,0,57.1565,0.0,0.0,0.0,0.0,77.9365,7.85,78.3308402371,57.1565,0,57.1565,20.78,7.85,22.2133045718,132.28
2020-07-11 18:00:00,51.0635,0.0,51.0635,51.0635,0,51.0635,0.0,0.0,0.0,0.0,81.5035,6.44,81.7575324496,51.0635,0,51.0635,30.44,6.44,31.1137782984,132.03
2020-07-11 18:30:00,40.8765,0.0,40.8765,40.8765,0,40.8765,0.0,0.0,0.0,0.0,85.1165,4.53,85.2369607169,40.8765,0,40.8765,44.24,4.53,44.4713222201,131.63
2020-07-11 19:00:00,28.3795,0.0,28.3795,28.3795,0,28.3795,0.0,0.0,0.0,0.0,85.8095,3.84,85.8953775837,28.3795,0,28.3795,57.43,3.84,57.558235727,131.53
2020-07-11 19:30:00,16.236,0.0,16.236,16.236,0,16.236,0.0,0.0,0.0,0.0,85.456,3.98,85.5486314093,16.236,0,16.236,69.22,3.98,69.3343262749,131.1
2020-07-11 20:00:00,7.5805,0.0,7.5805,7.5805,0,7.5805,0.0,0.0,0.0,0.0,84.9005,3.84,84.9872961109,7.5805,0,7.5805,77.32,3.84,77.4152956463,131.27
2020-07-11 20:30:00,4.461,0.0,4.461,4.461,0,4.461,0.0,0.0,0.0,0.0,83.721,2.89,83.7708657052,4.461,0,4.461,79.26,2.89,79.3126704884,131.67
2020-07-11 21:00:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,81.693,2.03,81.7182179749,2.983,0,2.983,78.71,2.03,78.7361733894,131.85
2020-07-11 21:30:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,80.191,2.0,80.2159365775,3.001,0,3.001,77.19,2.0,77.2159057449,131.85
2020-07-11 22:00:00,2.4875,0.0,2.4875,2.4875,0,2.4875,0.0,0.0,0.0,0.0,80.3875,1.94,80.4109057047,2.4875,0,2.4875,77.9,1.94,77.9241528667,131.76
2020-07-11 22:30:00,2.4625,0.0,2.4625,2.4625,0,2.4625,0.0,0.0,0.0,0.0,79.2725,0.9400000000000001,79.2780729852,2.4625,0,2.4625,76.81,0.9400000000000001,76.8157516399,132.13
2020-07-11 23:00:00,2.2275,0.0,2.2275,2.2275,0,2.2275,0.0,0.0,0.0,0.0,76.3075,0.04,76.3075104839,2.2275,0,2.2275,74.08,0.04,74.0800107991,132.82
2020-07-11 23:30:00,2.4935,0.0,2.4935,2.4935,0,2.4935,0.0,0.0,0.0,0.0,72.7235,-0.76,72.7274710976,2.4935,0,2.4935,70.23,-0.76,70.2341120824,133.34
2020-07-12 00:00:00,2.7205,0.0,2.7205,2.7205,0,2.7205,0.0,0.0,0.0,0.0,68.5805,-1.17,68.5904795161,2.7205,0,2.7205,65.86,-1.17,65.8703916794,133.73
2020-07-12 00:30:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,66.337,-1.54,66.3548729861,2.707,0,2.707,63.63,-1.54,63.6486331354,134.19
2020-07-12 01:00:00,3.0965,0.0,3.0965,3.0965,0,3.0965,0.0,0.0,0.0,0.0,63.4765,-1.9,63.5049293539,3.0965,0,3.0965,60.38,-1.9,60.4098866081,134.19
2020-07-12 01:30:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,64.406,-2.13,64.4412114722,2.606,0,2.606,61.8,-2.13,61.8366954162,134.52
2020-07-12 02:00:00,3.1125,0.0,3.1125,3.1125,0,3.1125,0.0,0.0,0.0,0.0,62.7025,-2.2,62.7410830816,3.1125,0,3.1125,59.59,-2.2,59.6305970119,134.73
2020-07-12 02:30:00,2.6415,0.0,2.6415,2.6415,0,2.6415,0.0,0.0,0.0,0.0,62.0115,-2.64,62.0676705882,2.6415,0,2.6415,59.37,-2.64,59.4286673248,134.82
2020-07-12 03:00:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,59.866,-2.99,59.9406210845,2.856,0,2.856,57.01,-2.99,57.0883543291,135.01
2020-07-12 03:30:00,3.129,0.0,3.129,3.129,0,3.129,0.0,0.0,0.0,0.0,59.449,-2.9699999999999998,59.5231425666,3.129,0,3.129,56.32,-2.9699999999999998,56.3982561787,135.11
2020-07-12 04:00:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,58.758,-2.92,58.8305104856,2.798,0,2.798,55.96,-2.92,56.0361312012,135.11
2020-07-12 04:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,58.555,-3.24,58.6445702943,3.085,0,3.085,55.47,-3.24,55.5645435507,134.9
2020-07-12 05:00:00,2.9375,0.0,2.9375,2.9375,0,2.9375,0.0,0.0,0.0,0.0,57.7475,-3.29,57.8411432827,2.9375,0,2.9375,54.81,-3.29,54.9086532343,135.29
2020-07-12 05:30:00,2.58,0.0,2.58,2.58,0,2.58,0.0,0.0,0.0,0.0,56.89,-3.55,57.0006543822,2.58,0,2.58,54.31,-3.55,54.4259000844,135.82
2020-07-12 06:00:00,3.868,0.0,3.868,3.868,0,3.868,0.0,0.0,0.0,0.0,57.778,-3.2,57.8665471927,3.868,0,3.868,53.91,-3.2,54.0048895934,135.82
2020-07-12 06:30:00,5.66,0.0,5.66,5.66,0,5.66,0.0,0.0,0.0,0.0,59.43,-2.77,59.4945190753,5.66,0,5.66,53.77,-2.77,53.8413019902,135.23
2020-07-12 07:00:00,8.1405,0.0,8.1405,8.1405,0,8.1405,0.0,0.0,0.0,0.0,61.0505,-2.61,61.1062652291,8.1405,0,8.1405,52.91,-2.61,52.9743352955,134.88
2020-07-12 07:30:00,14.9065,0.0,14.9065,14.9065,0,14.9065,0.0,0.0,0.0,0.0,64.2765,-1.76,64.3005913834,14.9065,0,14.9065,49.37,-1.76,49.4013613173,134.55
2020-07-12 08:00:00,26.1135,0.0,26.1135,26.1135,0,26.1135,0.0,0.0,0.0,0.0,67.4135,-0.56,67.41582590350001,26.1135,0,26.1135,41.3,-0.56,41.3037964357,134.28
2020-07-12 08:30:00,37.092,0.0,37.092,37.092,0,37.092,0.0,0.0,0.0,0.0,70.162,0.97,70.1687048762,37.092,0,37.092,33.07,0.97,33.084222826,133.92
2020-07-12 09:00:00,47.828,0.0,47.828,47.828,0,47.828,0.0,0.0,0.0,0.0,71.668,2.84,71.7242485077,47.828,0,47.828,23.84,2.84,24.0085651383,133.63
2020-07-12 09:30:00,56.806,0.0,56.806,56.806,0,56.806,0.0,0.0,0.0,0.0,74.776,4.8100000000000005,74.9305430115,56.806,0,56.806,17.97,4.8100000000000005,18.6026073441,133.23
2020-07-12 10:00:00,61.9575,0.0,61.9575,61.9575,0,61.9575,0.0,0.0,0.0,0.0,74.9975,6.6,75.2873495765,61.9575,0,61.9575,13.04,6.6,14.6151154631,132.49
2020-07-12 10:30:00,70.413,0.0,70.413,70.413,0,70.413,0.0,0.0,0.0,0.0,74.423,8.76,74.9367768789,70.413,0,70.413,4.01,8.76,9.6341943099,132.33
2020-07-12 11:00:00,74.282,0.0,74.282,74.282,0,74.282,0.0,0.0,0.0,0.0,74.092,10.08,74.7745335258,74.282,0,74.282,-0.19,10.08,10.0817905156,132.43
2020-07-12 11:30:00,75.4835,0.0,75.4835,75.4835,0,75.4835,0.0,0.0,0.0,0.0,72.7835,10.86,73.5892483468,75.4835,0,75.4835,-2.7,10.86,11.1906032009,132.3
2020-07-12 12:00:00,77.1635,0.0,77.1635,77.1635,0,77.1635,0.0,0.0,0.0,0.0,74.8235,11.06,75.636497488,77.1635,0,77.1635,-2.34,11.06,11.3048308258,132.19
2020-07-12 12:30:00,75.8125,0.0,75.8125,75.8125,0,75.8125,0.0,0.0,0.0,0.0,75.7525,10.39,76.461711701,75.8125,0,75.8125,-0.06,10.39,10.3901732421,132.19
2020-07-12 13:00:00,80.8605,0.0,80.8605,80.8605,0,80.8605,0.0,0.0,0.0,0.0,75.1405,11.08,75.9530192965,80.8605,0,80.8605,-5.72,11.08,12.469354434,132.1
2020-07-12 13:30:00,81.4685,0.0,81.4685,81.4685,0,81.4685,0.0,0.0,0.0,0.0,70.5385,11.16,71.4158636596,81.4685,0,81.4685,-10.93,11.16,15.620835445,132.1
2020-07-12 14:00:00,79.2075,0.0,79.2075,79.2075,0,79.2075,0.0,0.0,0.0,0.0,67.9875,10.72,68.8274549598,79.2075,0,79.2075,-11.22,10.72,15.5179508957,132.44
2020-07-12 14:30:00,85.4595,0.0,85.4595,85.4595,0,85.4595,0.0,0.0,0.0,0.0,65.6995,11.43,66.6863494296,85.4595,0,85.4595,-19.76,11.43,22.8276696139,132.6
2020-07-12 15:00:00,81.494,0.0,81.494,81.494,0,81.494,0.0,0.0,0.0,0.0,63.984,11.36,64.9846278438,81.494,0,81.494,-17.51,11.36,20.8722231686,132.9
2020-07-12 15:30:00,81.537,0.0,81.537,81.537,0,81.537,0.0,0.0,0.0,0.0,63.977,11.34,64.9742420425,81.537,0,81.537,-17.56,11.34,20.9033298783,132.71
2020-07-12 16:00:00,77.168,0.0,77.168,77.168,0,77.168,0.0,0.0,0.0,0.0,64.858,10.63,65.7233372859,77.168,0,77.168,-12.31,10.63,16.2644704802,132.79
2020-07-12 16:30:00,72.794,0.0,72.794,72.794,0,72.794,0.0,0.0,0.0,0.0,69.124,10.03,69.8478938551,72.794,0,72.794,-3.67,10.03,10.6803464363,132.9
2020-07-12 17:00:00,66.648,0.0,66.648,66.648,0,66.648,0.0,0.0,0.0,0.0,73.618,9.05,74.1721809306,66.648,0,66.648,6.97,9.05,11.4229330734,133.0
2020-07-12 17:30:00,57.1065,0.0,57.1065,57.1065,0,57.1065,0.0,0.0,0.0,0.0,79.4565,7.54,79.8134511987,57.1065,0,57.1065,22.35,7.54,23.5875835982,132.79
2020-07-12 18:00:00,45.5695,0.0,45.5695,45.5695,0,45.5695,0.0,0.0,0.0,0.0,84.0395,6.97,84.3280407708,45.5695,0,45.5695,38.47,6.97,39.0963144043,132.55
2020-07-12 18:30:00,34.049,0.0,34.049,34.049,0,34.049,0.0,0.0,0.0,0.0,85.849,5.6,86.0314523939,34.049,0,34.049,51.8,5.6,52.1018233846,132.26
2020-07-12 19:00:00,26.149,0.0,26.149,26.149,0,26.149,0.0,0.0,0.0,0.0,86.299,4.78,86.4312779091,26.149,0,26.149,60.15,4.78,60.3396295978,131.98
2020-07-12 19:30:00,15.953,0.0,15.953,15.953,0,15.953,0.0,0.0,0.0,0.0,86.543,4.33,86.6512535916,15.953,0,15.953,70.59,4.33,70.7226767027,131.76
2020-07-12 20:00:00,8.539,0.0,8.539,8.539,0,8.539,0.0,0.0,0.0,0.0,85.759,3.7199999999999998,85.8396439939,8.539,0,8.539,77.22,3.7199999999999998,77.3095518031,131.66
2020-07-12 20:30:00,5.4765,0.0,5.4765,5.4765,0,5.4765,0.0,0.0,0.0,0.0,84.7365,3.22,84.7976581767,5.4765,0,5.4765,79.26,3.22,79.3253805538,131.46
2020-07-12 21:00:00,3.3665,0.0,3.3665,3.3665,0,3.3665,0.0,0.0,0.0,0.0,84.6265,2.99,84.6793044507,3.3665,0,3.3665,81.26,2.99,81.3149906229,131.78
2020-07-12 21:30:00,2.7835,0.0,2.7835,2.7835,0,2.7835,0.0,0.0,0.0,0.0,83.4535,2.84,83.501809934,2.7835,0,2.7835,80.67,2.84,80.7199758424,131.78
2020-07-12 22:00:00,1.838,0.0,1.838,1.838,0,1.838,0.0,0.0,0.0,0.0,83.368,2.54,83.4066845283,1.838,0,1.838,81.53,2.54,81.5695562082,131.86
2020-07-12 22:30:00,1.698,0.0,1.698,1.698,0,1.698,0.0,0.0,0.0,0.0,82.488,1.72,82.5059303566,1.698,0,1.698,80.79,1.72,80.8083071225,132.36
2020-07-12 23:00:00,2.857,0.0,2.857,2.857,0,2.857,0.0,0.0,0.0,0.0,76.487,1.27,76.4975428952,2.857,0,2.857,73.63,1.27,73.6409519221,132.83
2020-07-12 23:30:00,1.9245,0.0,1.9245,1.9245,0,1.9245,0.0,0.0,0.0,0.0,71.1845,0.64,71.1873769727,1.9245,0,1.9245,69.26,0.64,69.2629569106,133.69
2020-07-13 00:00:00,1.9220000000000002,0.0,1.9220000000000002,1.9220000000000002,0,1.9220000000000002,0.0,0.0,0.0,0.0,67.112,-0.51,67.1139377775,1.9220000000000002,0,1.9220000000000002,65.19,-0.51,65.1919949074,134.14
2020-07-13 00:30:00,1.904,0.0,1.904,1.904,0,1.904,0.0,0.0,0.0,0.0,65.564,-0.81,65.5690033171,1.904,0,1.904,63.66,-0.81,63.6651529488,134.43
2020-07-13 01:00:00,1.8785,0.0,1.8785,1.8785,0,1.8785,0.0,0.0,0.0,0.0,63.4585,-1.19,63.469656705,1.8785,0,1.8785,61.58,-1.19,61.5914969781,134.14
2020-07-13 01:30:00,1.8605,0.0,1.8605,1.8605,0,1.8605,0.0,0.0,0.0,0.0,65.0705,-1.9100000000000001,65.0985258685,1.8605,0,1.8605,63.21,-1.9100000000000001,63.2388504007,133.77
2020-07-13 02:00:00,1.9165,0.0,1.9165,1.9165,0,1.9165,0.0,0.0,0.0,0.0,64.6665,-2.23,64.7049389324,1.9165,0,1.9165,62.75,-2.23,62.7896121982,133.77
2020-07-13 02:30:00,2.001,0.0,2.001,2.001,0,2.001,0.0,0.0,0.0,0.0,63.731,-2.22,63.7696539194,2.001,0,2.001,61.73,-2.22,61.7699061032,134.13
2020-07-13 03:00:00,2.032,0.0,2.032,2.032,0,2.032,0.0,0.0,0.0,0.0,62.452,-2.41,62.4984832136,2.032,0,2.032,60.42,-2.41,60.4680452801,134.27
2020-07-13 03:30:00,1.978,0.0,1.978,1.978,0,1.978,0.0,0.0,0.0,0.0,63.068,-3.1,63.1441416443,1.978,0,1.978,61.09,-3.1,61.1686038749,133.95
2020-07-13 04:00:00,1.9140000000000001,0.0,1.9140000000000001,1.9140000000000001,0,1.9140000000000001,0.0,0.0,0.0,0.0,62.394,-2.73,62.4536959355,1.9140000000000001,0,1.9140000000000001,60.48,-2.73,60.54158323,133.86
2020-07-13 04:30:00,1.854,0.0,1.854,1.854,0,1.854,0.0,0.0,0.0,0.0,62.704,-2.52,62.7546174875,1.854,0,1.854,60.85,-2.52,60.9021584182,133.86
2020-07-13 05:00:00,1.8615,0.0,1.8615,1.8615,0,1.8615,0.0,0.0,0.0,0.0,62.3115,-2.23,62.3513907804,1.8615,0,1.8615,60.45,-2.23,60.4911183563,133.86
2020-07-13 05:30:00,1.9635,0.0,1.9635,1.9635,0,1.9635,0.0,0.0,0.0,0.0,63.1335,-2.13,63.1694207845,1.9635,0,1.9635,61.17,-2.13,61.2070731207,133.75
2020-07-13 06:00:00,3.517,0.0,3.517,3.517,0,3.517,0.0,0.0,0.0,0.0,63.797,-1.79,63.8221067421,3.517,0,3.517,60.28,-1.79,60.3065709521,133.75
2020-07-13 06:30:00,6.8425,0.0,6.8425,6.8425,0,6.8425,0.0,0.0,0.0,0.0,69.4225,0.6000000000000001,69.4250927709,6.8425,0,6.8425,62.58,0.6000000000000001,62.5828762522,133.09
2020-07-13 07:00:00,10.336500000000001,0.0,10.336500000000001,10.336500000000001,0,10.336500000000001,0.0,0.0,0.0,0.0,74.1065,2.89,74.1628305976,10.336500000000001,0,10.336500000000001,63.77,2.89,63.8354525323,132.7
2020-07-13 07:30:00,14.5165,0.0,14.5165,14.5165,0,14.5165,0.0,0.0,0.0,0.0,81.6565,5.19,81.8212691924,14.5165,0,14.5165,67.14,5.19,67.3402977421,131.8
2020-07-13 08:00:00,21.328,0.0,21.328,21.328,0,21.328,0.0,0.0,0.0,0.0,87.248,7.67,87.5844872338,21.328,0,21.328,65.92,7.67,66.364714269,130.93
2020-07-13 08:30:00,22.949,0.0,22.949,22.949,0,22.949,0.0,0.0,0.0,0.0,91.359,9.76,91.8788576387,22.949,0,22.949,68.41,9.76,69.1027184704,130.52
2020-07-13 09:00:00,24.3595,0.0,24.3595,24.3595,0,24.3595,0.0,0.0,0.0,0.0,94.3595,11.77,95.0907363535,24.3595,0,24.3595,70.0,11.77,70.9826239301,130.28
2020-07-13 09:30:00,29.181,0.0,29.181,29.181,0,29.181,0.0,0.0,0.0,0.0,94.221,12.89,95.0986274401,29.181,0,29.181,65.04,12.89,66.3050050901,130.28
2020-07-13 10:00:00,36.7585,0.0,36.7585,36.7585,0,36.7585,0.0,0.0,0.0,0.0,92.5585,13.29,93.5077538082,36.7585,0,36.7585,55.8,13.29,57.3608237389,130.28
2020-07-13 10:30:00,39.5,0.0,39.5,39.5,0,39.5,0.0,0.0,0.0,0.0,92.12,12.97,93.0285724925,39.5,0,39.5,52.62,12.97,54.1948825997,130.28
2020-07-13 11:00:00,49.0715,0.0,49.0715,49.0715,0,49.0715,0.0,0.0,0.0,0.0,90.9515,14.94,92.1703800158,49.0715,0,49.0715,41.88,14.94,44.4650199595,130.64
2020-07-13 11:30:00,58.4185,0.0,58.4185,58.4185,0,58.4185,0.0,0.0,0.0,0.0,87.3685,16.35,88.8851916365,58.4185,0,58.4185,28.95,16.35,33.2479322665,130.51
2020-07-13 12:00:00,63.6525,0.0,63.6525,63.6525,0,63.6525,0.0,0.0,0.0,0.0,84.1725,16.52,85.7783198498,63.6525,0,63.6525,20.52,16.52,26.3435153311,130.51
2020-07-13 12:30:00,54.292,0.0,54.292,54.292,0,54.292,0.0,0.0,0.0,0.0,88.062,15.72,89.4540901468,54.292,0,54.292,33.77,15.72,37.2495812057,130.51
2020-07-13 13:00:00,47.2865,0.0,47.2865,47.2865,0,47.2865,0.0,0.0,0.0,0.0,91.8065,14.78,92.9886113578,47.2865,0,47.2865,44.52,14.78,46.9092613457,130.59
2020-07-13 13:30:00,46.673,0.0,46.673,46.673,0,46.673,0.0,0.0,0.0,0.0,91.433,14.19,92.5275612399,46.673,0,46.673,44.76,14.19,46.9554437739,130.76
2020-07-13 14:00:00,50.941,0.0,50.941,50.941,0,50.941,0.0,0.0,0.0,0.0,88.461,15.25,89.7658677951,50.941,0,50.941,37.52,15.25,40.5007765358,130.76
2020-07-13 14:30:00,42.2685,0.0,42.2685,42.2685,0,42.2685,0.0,0.0,0.0,0.0,87.8885,13.9,88.9808880168,42.2685,0,42.2685,45.62,13.9,47.6906112353,130.76
2020-07-13 15:00:00,27.9325,0.0,27.9325,27.9325,0,27.9325,0.0,0.0,0.0,0.0,90.3225,13.83,91.3751766414,27.9325,0,27.9325,62.39,13.83,63.9044677624,130.62
2020-07-13 15:30:00,29.8395,0.0,29.8395,29.8395,0,29.8395,0.0,0.0,0.0,0.0,93.9995,13.26,94.9301511652,29.8395,0,29.8395,64.16,13.26,65.5159003601,130.53
2020-07-13 16:00:00,39.489,0.0,39.489,39.489,0,39.489,0.0,0.0,0.0,0.0,94.019,12.86,94.8944253421,39.489,0,39.489,54.53,12.86,56.0258913361,130.66
2020-07-13 16:30:00,38.406,0.0,38.406,38.406,0,38.406,0.0,0.0,0.0,0.0,94.946,12.33,95.7432598985,38.406,0,38.406,56.54,12.33,57.8688214845,130.98
2020-07-13 17:00:00,32.468,0.0,32.468,32.468,0,32.468,0.0,0.0,0.0,0.0,100.118,11.3,100.7536794564,32.468,0,32.468,67.65,11.3,68.5872619369,130.77
2020-07-13 17:30:00,20.7635,0.0,20.7635,20.7635,0,20.7635,0.0,0.0,0.0,0.0,106.1135,11.49,106.7337574634,20.7635,0,20.7635,85.35,11.49,86.1199314909,130.18
2020-07-13 18:00:00,18.816,0.0,18.816,18.816,0,18.816,0.0,0.0,0.0,0.0,108.526,12.05,109.1929264009,18.816,0,18.816,89.71,12.05,90.5156704665,130.03
2020-07-13 18:30:00,16.0025,0.0,16.0025,16.0025,0,16.0025,0.0,0.0,0.0,0.0,109.3725,11.45,109.9702062208,16.0025,0,16.0025,93.37,11.45,94.0694392457,130.03
2020-07-13 19:00:00,13.789,0.0,13.789,13.789,0,13.789,0.0,0.0,0.0,0.0,106.379,5.94,106.5447100564,13.789,0,13.789,92.59,5.94,92.7803411289,132.19
2020-07-13 19:30:00,9.819,0.0,9.819,9.819,0,9.819,0.0,0.0,0.0,0.0,104.319,4.15,104.401514649,9.819,0,9.819,94.5,4.15,94.5910804463,133.04
2020-07-13 20:00:00,3.7385,0.0,3.7385,3.7385,0,3.7385,0.0,0.0,0.0,0.0,100.2685,3.5700000000000003,100.3320337293,3.7385,0,3.7385,96.53,3.5700000000000003,96.5959926705,133.32
2020-07-13 20:30:00,2.8075,0.0,2.8075,2.8075,0,2.8075,0.0,0.0,0.0,0.0,96.2475,1.87,96.2656644721,2.8075,0,2.8075,93.44,1.87,93.4587101345,133.23
2020-07-13 21:00:00,2.346,0.0,2.346,2.346,0,2.346,0.0,0.0,0.0,0.0,92.436,0.46,92.4371445686,2.346,0,2.346,90.09,0.46,90.0911743735,133.45
2020-07-13 21:30:00,1.7825000000000002,0.0,1.7825000000000002,1.7825000000000002,0,1.7825000000000002,0.0,0.0,0.0,0.0,90.9425,0.15,90.9426237045,1.7825000000000002,0,1.7825000000000002,89.16,0.15,89.1601261776,133.45
2020-07-13 22:00:00,1.7469999999999999,0.0,1.7469999999999999,1.7469999999999999,0,1.7469999999999999,0.0,0.0,0.0,0.0,88.667,-0.63,88.6692381212,1.7469999999999999,0,1.7469999999999999,86.92,-0.63,86.9222831039,133.64
2020-07-13 22:30:00,4.3475,0.0,4.3475,4.3475,0,4.3475,0.0,0.0,0.0,0.0,84.8675,-2.41,84.9017117392,4.3475,0,4.3475,80.52,-2.41,80.556058121,134.22
2020-07-13 23:00:00,4.5525,0.0,4.5525,4.5525,0,4.5525,0.0,0.0,0.0,0.0,80.4625,-3.44,80.5360013053,4.5525,0,4.5525,75.91,-3.44,75.9879049586,134.45
2020-07-13 23:30:00,1.9425,0.0,1.9425,1.9425,0,1.9425,0.0,0.0,0.0,0.0,77.1225,-4.25,77.2395138919,1.9425,0,1.9425,75.18,-4.25,75.3000325365,134.45
2020-07-14 00:00:00,2.0045,0.0,2.0045,2.0045,0,2.0045,0.0,0.0,0.0,0.0,73.9445,-5.59,74.1554932574,2.0045,0,2.0045,71.94,-5.59,72.1568548372,134.37
2020-07-14 00:30:00,2.0405,0.0,2.0405,2.0405,0,2.0405,0.0,0.0,0.0,0.0,71.7705,-6.0,72.020862743,2.0405,0,2.0405,69.73,-6.0,69.9876624842,135.12
2020-07-14 01:00:00,2.082,0.0,2.082,2.082,0,2.082,0.0,0.0,0.0,0.0,69.452,-6.03,69.7132785343,2.082,0,2.082,67.37,-6.03,67.639321404,135.4
2020-07-14 01:30:00,2.0565,0.0,2.0565,2.0565,0,2.0565,0.0,0.0,0.0,0.0,69.9865,-6.12,70.2535734483,2.0565,0,2.0565,67.93,-6.12,68.2051266402,135.53
2020-07-14 02:00:00,2.091,0.0,2.091,2.091,0,2.091,0.0,0.0,0.0,0.0,68.961,-6.44,69.2610505335,2.091,0,2.091,66.87,-6.44,67.1793904408,135.53
2020-07-14 02:30:00,2.125,0.0,2.125,2.125,0,2.125,0.0,0.0,0.0,0.0,68.575,-6.93,68.9242738446,2.125,0,2.125,66.45,-6.93,66.8103839235,135.29
2020-07-14 03:00:00,2.1155,0.0,2.1155,2.1155,0,2.1155,0.0,0.0,0.0,0.0,66.4955,-7.09,66.8724129986,2.1155,0,2.1155,64.38,-7.09,64.7692249452,135.48
2020-07-14 03:30:00,2.1195,0.0,2.1195,2.1195,0,2.1195,0.0,0.0,0.0,0.0,66.3295,-7.5,66.7521727755,2.1195,0,2.1195,64.21,-7.5,64.6465320029,135.57
2020-07-14 04:00:00,2.0175,0.0,2.0175,2.0175,0,2.0175,0.0,0.0,0.0,0.0,65.5075,-6.93,65.8730404358,2.0175,0,2.0175,63.49,-6.93,63.8670885511,135.57
2020-07-14 04:30:00,1.9344999999999999,0.0,1.9344999999999999,1.9344999999999999,0,1.9344999999999999,0.0,0.0,0.0,0.0,65.5945,-7.14,65.9819523071,1.9344999999999999,0,1.9344999999999999,63.66,-7.14,64.0591539126,135.57
2020-07-14 05:00:00,1.901,0.0,1.901,1.901,0,1.901,0.0,0.0,0.0,0.0,65.811,-6.63,66.1441200788,1.901,0,1.901,63.91,-6.63,64.2529765847,135.46
2020-07-14 05:30:00,1.9100000000000001,0.0,1.9100000000000001,1.9100000000000001,0,1.9100000000000001,0.0,0.0,0.0,0.0,67.34,-6.17,67.6220711011,1.9100000000000001,0,1.9100000000000001,65.43,-6.17,65.7202693239,135.35
2020-07-14 06:00:00,2.257,0.0,2.257,2.257,0,2.257,0.0,0.0,0.0,0.0,69.727,-5.67,69.9571542374,2.257,0,2.257,67.47,-5.67,67.7078267263,135.01
2020-07-14 06:30:00,3.6705,0.0,3.6705,3.6705,0,3.6705,0.0,0.0,0.0,0.0,73.5105,-3.33,73.5858852651,3.6705,0,3.6705,69.84,-3.33,69.9193428173,134.77
2020-07-14 07:00:00,6.817,0.0,6.817,6.817,0,6.817,0.0,0.0,0.0,0.0,77.977,-2.09,78.0050038715,6.817,0,6.817,71.16,-2.09,71.1906854862,134.27
2020-07-14 07:30:00,15.083,0.0,15.083,15.083,0,15.083,0.0,0.0,0.0,0.0,86.673,0.44,86.6741168343,15.083,0,15.083,71.59,0.44,71.5913521314,134.03
2020-07-14 08:00:00,18.2815,0.0,18.2815,18.2815,0,18.2815,0.0,0.0,0.0,0.0,90.8515,3.07,90.903355011,18.2815,0,18.2815,72.57,3.07,72.6349075858,134.45
2020-07-14 08:30:00,24.269,0.0,24.269,24.269,0,24.269,0.0,0.0,0.0,0.0,93.869,5.5600000000000005,94.0335193482,24.269,0,24.269,69.6,5.5600000000000005,69.8217272774,133.97
2020-07-14 09:00:00,31.4685,0.0,31.4685,31.4685,0,31.4685,0.0,0.0,0.0,0.0,95.7685,6.58,95.9942810393,31.4685,0,31.4685,64.3,6.58,64.6357981308,133.51
2020-07-14 09:30:00,33.5675,0.0,33.5675,33.5675,0,33.5675,0.0,0.0,0.0,0.0,95.7275,7.61,96.0295077372,33.5675,0,33.5675,62.16,7.61,62.6240983967,133.51
2020-07-14 10:00:00,37.8925,0.0,37.8925,37.8925,0,37.8925,0.0,0.0,0.0,0.0,94.4125,8.09,94.7584732689,37.8925,0,37.8925,56.52,8.09,57.0960462729,133.3
2020-07-14 10:30:00,47.817,0.0,47.817,47.817,0,47.817,0.0,0.0,0.0,0.0,92.687,8.49,93.0750238732,47.817,0,47.817,44.87,8.49,45.666147199,133.61
2020-07-14 11:00:00,57.337,0.0,57.337,57.337,0,57.337,0.0,0.0,0.0,0.0,89.697,9.89,90.2405890329,57.337,0,57.337,32.36,9.89,33.837578223,133.42
2020-07-14 11:30:00,57.404,0.0,57.404,57.404,0,57.404,0.0,0.0,0.0,0.0,90.084,10.87,90.7374451701,57.404,0,57.404,32.68,10.87,34.4403731106,133.72
2020-07-14 12:00:00,59.966,0.0,59.966,59.966,0,59.966,0.0,0.0,0.0,0.0,89.806,11.19,90.5004626287,59.966,0,59.966,29.84,11.19,31.86913397,133.5
2020-07-14 12:30:00,68.5215,0.0,68.5215,68.5215,0,68.5215,0.0,0.0,0.0,0.0,87.5815,12.91,88.5278896295,68.5215,0,68.5215,19.06,12.91,23.0206798336,133.5
2020-07-14 13:00:00,64.104,0.0,64.104,64.104,0,64.104,0.0,0.0,0.0,0.0,90.464,11.83,91.234227108,64.104,0,64.104,26.36,11.83,28.8928797457,133.7
2020-07-14 13:30:00,64.9125,0.0,64.9125,64.9125,0,64.9125,0.0,0.0,0.0,0.0,86.7125,10.72,87.3726276144,64.9125,0,64.9125,21.8,10.72,24.2931759966,133.8
2020-07-14 14:00:00,61.336,0.0,61.336,61.336,0,61.336,0.0,0.0,0.0,0.0,84.986,9.81,85.550314412,61.336,0,61.336,23.65,9.81,25.6038786124,134.19
2020-07-14 14:30:00,64.955,0.0,64.955,64.955,0,64.955,0.0,0.0,0.0,0.0,82.795,10.34,83.4381664767,64.955,0,64.955,17.84,10.34,20.6199224053,133.99
2020-07-14 15:00:00,45.293,0.0,45.293,45.293,0,45.293,0.0,0.0,0.0,0.0,87.533,7.87,87.8860796088,45.293,0,45.293,42.24,7.87,42.9669000511,134.27
2020-07-14 15:30:00,30.632,0.0,30.632,30.632,0,30.632,0.0,0.0,0.0,0.0,91.512,7.08,91.7854702227,30.632,0,30.632,60.88,7.08,61.2902993956,134.03
2020-07-14 16:00:00,40.5105,0.0,40.5105,40.5105,0,40.5105,0.0,0.0,0.0,0.0,93.0605,6.82,93.3100694472,40.5105,0,40.5105,52.55,6.82,52.9907057888,134.28
2020-07-14 16:30:00,32.2135,0.0,32.2135,32.2135,0,32.2135,0.0,0.0,0.0,0.0,95.9335,6.12,96.1285120152,32.2135,0,32.2135,63.72,6.12,64.0132236339,134.28
2020-07-14 17:00:00,25.9735,0.0,25.9735,25.9735,0,25.9735,0.0,0.0,0.0,0.0,101.5435,5.49,101.6918014997,25.9735,0,25.9735,75.57,5.49,75.7691559937,133.86
2020-07-14 17:30:00,23.401,0.0,23.401,23.401,0,23.401,0.0,0.0,0.0,0.0,105.511,5.2,105.6390605837,23.401,0,23.401,82.11,5.2,82.274492402,133.69
2020-07-14 18:00:00,29.033,0.0,29.033,29.033,0,29.033,0.0,0.0,0.0,0.0,105.193,4.24,105.2784158743,29.033,0,29.033,76.16,4.24,76.2779338997,133.69
2020-07-14 18:30:00,25.5855,0.0,25.5855,25.5855,0,25.5855,0.0,0.0,0.0,0.0,104.4855,2.7199999999999998,104.5208979595,25.5855,0,25.5855,78.9,2.7199999999999998,78.9468707423,133.39
2020-07-14 19:00:00,21.4385,0.0,21.4385,21.4385,0,21.4385,0.0,0.0,0.0,0.0,102.5285,1.58,102.5406734533,21.4385,0,21.4385,81.09,1.58,81.1053913128,133.39
2020-07-14 19:30:00,12.9955,0.0,12.9955,12.9955,0,12.9955,0.0,0.0,0.0,0.0,100.9855,1.04,100.9908550823,12.9955,0,12.9955,87.99,1.04,87.9961459383,133.17
2020-07-14 20:00:00,10.6555,0.0,10.6555,10.6555,0,10.6555,0.0,0.0,0.0,0.0,97.2555,0.37,97.2562038137,10.6555,0,10.6555,86.6,0.37,86.6007904121,133.88
2020-07-14 20:30:00,6.8465,0.0,6.8465,6.8465,0,6.8465,0.0,0.0,0.0,0.0,94.4265,-0.43,94.4274790633,6.8465,0,6.8465,87.58,-0.43,87.5810555999,134.17
2020-07-14 21:00:00,5.751,0.0,5.751,5.751,0,5.751,0.0,0.0,0.0,0.0,91.251,-1.6,91.2650261656,5.751,0,5.751,85.5,-1.6,85.5149694498,134.17
2020-07-14 21:30:00,1.6905000000000001,0.0,1.6905000000000001,1.6905000000000001,0,1.6905000000000001,0.0,0.0,0.0,0.0,91.2605,-1.65,91.2754148731,1.6905000000000001,0,1.6905000000000001,89.57,-1.65,89.5851963217,133.84
2020-07-14 22:00:00,1.595,0.0,1.595,1.595,0,1.595,0.0,0.0,0.0,0.0,89.305,-1.9300000000000002,89.3258525008,1.595,0,1.595,87.71,-1.9300000000000002,87.7312316111,133.92
2020-07-14 22:30:00,1.653,0.0,1.653,1.653,0,1.653,0.0,0.0,0.0,0.0,85.633,-3.0,85.6855337207,1.653,0,1.653,83.98,-3.0,84.0335671027,134.19
2020-07-14 23:00:00,1.9885000000000002,0.0,1.9885000000000002,1.9885000000000002,0,1.9885000000000002,0.0,0.0,0.0,0.0,82.4785,-4.59,82.6061200048,1.9885000000000002,0,1.9885000000000002,80.49,-4.59,80.6207677959,134.43
2020-07-14 23:30:00,2.019,0.0,2.019,2.019,0,2.019,0.0,0.0,0.0,0.0,78.739,-5.28,78.915831878,2.019,0,2.019,76.72,-5.28,76.9014746283,134.25
2020-07-15 00:00:00,1.9889999999999999,0.0,1.9889999999999999,1.9889999999999999,0,1.9889999999999999,0.0,0.0,0.0,0.0,74.419,-5.78,74.6431240035,1.9889999999999999,0,1.9889999999999999,72.43,-5.78,72.660259427,134.79
2020-07-15 00:30:00,2.031,0.0,2.031,2.031,0,2.031,0.0,0.0,0.0,0.0,71.561,-5.97,71.8095928202,2.031,0,2.031,69.53,-5.97,69.7858280742,135.22
2020-07-15 01:00:00,2.0545,0.0,2.0545,2.0545,0,2.0545,0.0,0.0,0.0,0.0,69.8045,-0.67,69.8077153347,2.0545,0,2.0545,67.75,-0.67,67.7533128341,133.12
2020-07-15 01:30:00,2.0465,0.0,2.0465,2.0465,0,2.0465,0.0,0.0,0.0,0.0,70.5965,-1.43,70.6109815273,2.0465,0,2.0465,68.55,-1.43,68.5649137679,132.16
2020-07-15 02:00:00,2.0345,0.0,2.0345,2.0345,0,2.0345,0.0,0.0,0.0,0.0,69.3845,-1.54,69.4015881681,2.0345,0,2.0345,67.35,-1.54,67.3676042323,132.37
2020-07-15 02:30:00,2.0435,0.0,2.0435,2.0435,0,2.0435,0.0,0.0,0.0,0.0,68.5435,-1.6400000000000001,68.5631168505,2.0435,0,2.0435,66.5,-1.6400000000000001,66.5202194825,132.66
2020-07-15 03:00:00,2.0495,0.0,2.0495,2.0495,0,2.0495,0.0,0.0,0.0,0.0,67.2495,-1.77,67.2727890774,2.0495,0,2.0495,65.2,-1.77,65.2240208819,132.66
2020-07-15 03:30:00,2.054,0.0,2.054,2.054,0,2.054,0.0,0.0,0.0,0.0,66.854,-1.67,66.8748548858,2.054,0,2.054,64.8,-1.67,64.8215157182,132.66
2020-07-15 04:00:00,2.045,0.0,2.045,2.045,0,2.045,0.0,0.0,0.0,0.0,66.575,-1.63,66.5949511975,2.045,0,2.045,64.53,-1.63,64.5505832661,132.66
2020-07-15 04:30:00,2.051,0.0,2.051,2.051,0,2.051,0.0,0.0,0.0,0.0,66.471,-1.9,66.4981491547,2.051,0,2.051,64.42,-1.9,64.4480131579,132.66
2020-07-15 05:00:00,2.0495,0.0,2.0495,2.0495,0,2.0495,0.0,0.0,0.0,0.0,66.5695,-1.73,66.5919757197,2.0495,0,2.0495,64.52,-1.73,64.5431894161,132.66
2020-07-15 05:30:00,2.147,0.0,2.147,2.147,0,2.147,0.0,0.0,0.0,0.0,66.577,-1.56,66.5952740741,2.147,0,2.147,64.43,-1.56,64.4488828452,132.66
2020-07-15 06:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,68.427,-1.05,68.4350555563,2.947,0,2.947,65.48,-1.05,65.48841806,132.75
2020-07-15 06:30:00,7.305,0.0,7.305,7.305,0,7.305,0.0,0.0,0.0,0.0,71.875,1.57,71.8921450855,7.305,0,7.305,64.57,1.57,64.5890842171,132.75
2020-07-15 07:00:00,6.7045,0.0,6.7045,6.7045,0,6.7045,0.0,0.0,0.0,0.0,76.8545,3.63,76.9401785171,6.7045,0,6.7045,70.15,3.63,70.2438566709,132.21
2020-07-15 07:30:00,10.679,0.0,10.679,10.679,0,10.679,0.0,0.0,0.0,0.0,84.369,6.1,84.5892319447,10.679,0,10.679,73.69,6.1,73.9420455492,131.49
2020-07-15 08:00:00,17.887,0.0,17.887,17.887,0,17.887,0.0,0.0,0.0,0.0,89.787,7.68,90.1148587581,17.887,0,17.887,71.9,7.68,72.3090063547,131.13
2020-07-15 08:30:00,22.34,0.0,22.34,22.34,0,22.34,0.0,0.0,0.0,0.0,93.89,7.33,94.1756921928,22.34,0,22.34,71.55,7.33,71.9244840093,131.97
2020-07-15 09:00:00,22.704,0.0,22.704,22.704,0,22.704,0.0,0.0,0.0,0.0,96.544,4.83,96.6647445349,22.704,0,22.704,73.84,4.83,73.997800643,133.18
2020-07-15 09:30:00,22.3905,0.0,22.3905,22.3905,0,22.3905,0.0,0.0,0.0,0.0,97.5405,5.7,97.7069042609,22.3905,0,22.3905,75.15,5.7,75.3658576545,132.9
2020-07-15 10:00:00,23.947,0.0,23.947,23.947,0,23.947,0.0,0.0,0.0,0.0,98.047,6.19,98.2422022809,23.947,0,23.947,74.1,6.19,74.3580937088,132.9
2020-07-15 10:30:00,24.242,0.0,24.242,24.242,0,24.242,0.0,0.0,0.0,0.0,97.102,6.16,97.2971942247,24.242,0,24.242,72.86,6.16,73.1199370897,133.04
2020-07-15 11:00:00,31.4115,0.0,31.4115,31.4115,0,31.4115,0.0,0.0,0.0,0.0,96.2515,6.55,96.4741092327,31.4115,0,31.4115,64.84,6.55,65.1699938622,132.96
2020-07-15 11:30:00,40.137,0.0,40.137,40.137,0,40.137,0.0,0.0,0.0,0.0,95.047,6.77,95.2878014701,40.137,0,40.137,54.91,6.77,55.3257715717,133.12
2020-07-15 12:00:00,47.461,0.0,47.461,47.461,0,47.461,0.0,0.0,0.0,0.0,94.251,7.52,94.5505230075,47.461,0,47.461,46.79,7.52,47.3904473497,133.04
2020-07-15 12:30:00,50.131,0.0,50.131,50.131,0,50.131,0.0,0.0,0.0,0.0,95.481,7.89,95.8064374716,50.131,0,50.131,45.35,7.89,46.0312350475,132.79
2020-07-15 13:00:00,52.6315,0.0,52.6315,52.6315,0,52.6315,0.0,0.0,0.0,0.0,95.6015,8.38,95.9680738696,52.6315,0,52.6315,42.97,8.38,43.7795077633,132.9
2020-07-15 13:30:00,49.5905,0.0,49.5905,49.5905,0,49.5905,0.0,0.0,0.0,0.0,93.1805,7.4,93.4738764589,49.5905,0,49.5905,43.59,7.4,44.2136641775,133.35
2020-07-15 14:00:00,50.387,0.0,50.387,50.387,0,50.387,0.0,0.0,0.0,0.0,90.437,7.3,90.7311466311,50.387,0,50.387,40.05,7.3,40.7098575286,133.55
2020-07-15 14:30:00,41.819,0.0,41.819,41.819,0,41.819,0.0,0.0,0.0,0.0,93.459,6.46,93.6819955007,41.819,0,41.819,51.64,6.46,52.0424941754,133.32
2020-07-15 15:00:00,40.533,0.0,40.533,40.533,0,40.533,0.0,0.0,0.0,0.0,93.943,6.44,94.1634793803,40.533,0,40.533,53.41,6.44,53.7968558561,133.39
2020-07-15 15:30:00,43.0355,0.0,43.0355,43.0355,0,43.0355,0.0,0.0,0.0,0.0,94.1155,6.71,94.3543927978,43.0355,0,43.0355,51.08,6.71,51.5188363611,133.46
2020-07-15 16:00:00,46.235,0.0,46.235,46.235,0,46.235,0.0,0.0,0.0,0.0,94.655,6.69,94.8911224773,46.235,0,46.235,48.42,6.69,48.8799805646,133.58
2020-07-15 16:30:00,41.301,0.0,41.301,41.301,0,41.301,0.0,0.0,0.0,0.0,96.711,6.11,96.9038163387,41.301,0,41.301,55.41,6.11,55.7458536575,133.8
2020-07-15 17:00:00,30.619,0.0,30.619,30.619,0,30.619,0.0,0.0,0.0,0.0,100.439,5.62,100.596108876,30.619,0,30.619,69.82,5.62,70.0458192899,133.53
2020-07-15 17:30:00,30.6125,0.0,30.6125,30.6125,0,30.6125,0.0,0.0,0.0,0.0,102.1625,4.5,102.2615587904,30.6125,0,30.6125,71.55,4.5,71.6913697735,133.66
2020-07-15 18:00:00,25.2325,0.0,25.2325,25.2325,0,25.2325,0.0,0.0,0.0,0.0,105.3025,3.86,105.3732229091,25.2325,0,25.2325,80.07,3.86,80.162987095,133.47
2020-07-15 18:30:00,23.46,0.0,23.46,23.46,0,23.46,0.0,0.0,0.0,0.0,106.5,2.7800000000000002,106.5362773894,23.46,0,23.46,83.04,2.7800000000000002,83.0865211692,133.27
2020-07-15 19:00:00,21.596,0.0,21.596,21.596,0,21.596,0.0,0.0,0.0,0.0,104.996,1.8399999999999999,105.0121212813,21.596,0,21.596,83.4,1.8399999999999999,83.4202948928,133.14
2020-07-15 19:30:00,18.543,0.0,18.543,18.543,0,18.543,0.0,0.0,0.0,0.0,104.173,1.48,104.1835127503,18.543,0,18.543,85.63,1.48,85.6427889551,133.14
2020-07-15 20:00:00,12.023,0.0,12.023,12.023,0,12.023,0.0,0.0,0.0,0.0,101.013,1.07,101.0186669334,12.023,0,12.023,88.99,1.07,88.9964325128,133.22
2020-07-15 20:30:00,8.5015,0.0,8.5015,8.5015,0,8.5015,0.0,0.0,0.0,0.0,98.1715,0.17,98.1716471913,8.5015,0,8.5015,89.67,0.17,89.6701611463,133.36
2020-07-15 21:00:00,5.9305,0.0,5.9305,5.9305,0,5.9305,0.0,0.0,0.0,0.0,94.2405,-1.51,94.2525964642,5.9305,0,5.9305,88.31,-1.51,88.322908693,133.23
2020-07-15 21:30:00,4.91,0.0,4.91,4.91,0,4.91,0.0,0.0,0.0,0.0,94.38,-1.63,94.3940744962,4.91,0,4.91,89.47,-1.63,89.4848467619,133.15
2020-07-15 22:00:00,4.753,0.0,4.753,4.753,0,4.753,0.0,0.0,0.0,0.0,93.163,-1.83,93.1809716036,4.753,0,4.753,88.41,-1.83,88.4289375714,133.26
2020-07-15 22:30:00,1.477,0.0,1.477,1.477,0,1.477,0.0,0.0,0.0,0.0,88.747,-2.25,88.7755175091,1.477,0,1.477,87.27,-2.25,87.2989999943,133.71
2020-07-15 23:00:00,1.4985,0.0,1.4985,1.4985,0,1.4985,0.0,0.0,0.0,0.0,82.8385,-3.69,82.9206438847,1.4985,0,1.4985,81.34,-3.69,81.4236556536,134.34
2020-07-15 23:30:00,1.5310000000000001,0.0,1.5310000000000001,1.5310000000000001,0,1.5310000000000001,0.0,0.0,0.0,0.0,79.681,-5.02,79.8389764526,1.5310000000000001,0,1.5310000000000001,78.15,-5.02,78.3110649908,134.62
2020-07-16 00:00:00,1.51,0.0,1.51,1.51,0,1.51,0.0,0.0,0.0,0.0,75.1,-5.36,75.2910326666,1.51,0,1.51,73.59,-5.36,73.7849422308,134.82
2020-07-16 00:30:00,1.5425,0.0,1.5425,1.5425,0,1.5425,0.0,0.0,0.0,0.0,72.9425,-5.59,73.1563832229,1.5425,0,1.5425,71.4,-5.59,71.618489931,135.27
2020-07-16 01:00:00,1.5705,0.0,1.5705,1.5705,0,1.5705,0.0,0.0,0.0,0.0,70.7905,-5.75,71.0236396579,1.5705,0,1.5705,69.22,-5.75,69.4584112977,135.59
2020-07-16 01:30:00,1.5725,0.0,1.5725,1.5725,0,1.5725,0.0,0.0,0.0,0.0,71.4525,-0.29,71.4530885004,1.5725,0,1.5725,69.88,-0.29,69.8806017433,132.82
2020-07-16 02:00:00,1.579,0.0,1.579,1.579,0,1.579,0.0,0.0,0.0,0.0,70.659,-0.08,70.6590452879,1.579,0,1.579,69.08,-0.08,69.0800463231,133.11
2020-07-16 02:30:00,1.6005,0.0,1.6005,1.6005,0,1.6005,0.0,0.0,0.0,0.0,69.0005,-0.18,69.0007347805,1.6005,0,1.6005,67.4,-0.18,67.4002403557,133.63
2020-07-16 03:00:00,1.607,0.0,1.607,1.607,0,1.607,0.0,0.0,0.0,0.0,67.167,-0.44,67.1684411685,1.607,0,1.607,65.56,-0.44,65.5614764934,133.74
2020-07-16 03:30:00,1.5779999999999998,0.0,1.5779999999999998,1.5779999999999998,0,1.5779999999999998,0.0,0.0,0.0,0.0,66.158,-0.52,66.160043561,1.5779999999999998,0,1.5779999999999998,64.58,-0.52,64.5820934935,133.84
2020-07-16 04:00:00,1.5885,0.0,1.5885,1.5885,0,1.5885,0.0,0.0,0.0,0.0,65.7785,-0.04,65.778512162,1.5885,0,1.5885,64.19,-0.04,64.190012463,133.84
2020-07-16 04:30:00,1.5925,0.0,1.5925,1.5925,0,1.5925,0.0,0.0,0.0,0.0,66.0925,-0.48,66.0942429887,1.5925,0,1.5925,64.5,-0.48,64.5017860218,133.6
2020-07-16 05:00:00,1.581,0.0,1.581,1.581,0,1.581,0.0,0.0,0.0,0.0,66.131,-0.27,66.1315511764,1.581,0,1.581,64.55,-0.27,64.5505646761,133.8
2020-07-16 05:30:00,1.5925,0.0,1.5925,1.5925,0,1.5925,0.0,0.0,0.0,0.0,67.6025,-0.31,67.6032107688,1.5925,0,1.5925,66.01,-0.31,66.010727916,133.45
2020-07-16 06:00:00,2.23,0.0,2.23,2.23,0,2.23,0.0,0.0,0.0,0.0,70.29,0.23,70.2903762972,2.23,0,2.23,68.06,0.23,68.0603886266,132.93
2020-07-16 06:30:00,3.6875,0.0,3.6875,3.6875,0,3.6875,0.0,0.0,0.0,0.0,75.7075,2.74,75.7570667083,3.6875,0,3.6875,72.02,2.74,72.072102786,132.28
2020-07-16 07:00:00,5.361,0.0,5.361,5.361,0,5.361,0.0,0.0,0.0,0.0,80.581,5.06,80.7397124159,5.361,0,5.361,75.22,5.06,75.3899993368,131.71
2020-07-16 07:30:00,7.348,0.0,7.348,7.348,0,7.348,0.0,0.0,0.0,0.0,86.258,6.67,86.5154984035,7.348,0,7.348,78.91,6.67,79.1913947345,131.93
2020-07-16 08:00:00,10.8835,0.0,10.8835,10.8835,0,10.8835,0.0,0.0,0.0,0.0,91.6435,3.95,91.7285865598,10.8835,0,10.8835,80.76,3.95,80.8565402426,133.43
2020-07-16 08:30:00,17.277,0.0,17.277,17.277,0,17.277,0.0,0.0,0.0,0.0,95.207,5.25,95.3516405155,17.277,0,17.277,77.93,5.25,78.1066412029,132.91
2020-07-16 09:00:00,19.573,0.0,19.573,19.573,0,19.573,0.0,0.0,0.0,0.0,97.943,6.18,98.137778908,19.573,0,19.573,78.37,6.18,78.613289589,132.61
2020-07-16 09:30:00,23.3415,0.0,23.3415,23.3415,0,23.3415,0.0,0.0,0.0,0.0,98.7315,7.04,98.9821736084,23.3415,0,23.3415,75.39,7.04,75.7179879553,132.26
2020-07-16 10:00:00,29.929,0.0,29.929,29.929,0,29.929,0.0,0.0,0.0,0.0,98.069,7.69,98.3700404646,29.929,0,29.929,68.14,7.69,68.5725579222,132.83
2020-07-16 10:30:00,33.2815,0.0,33.2815,33.2815,0,33.2815,0.0,0.0,0.0,0.0,97.4415,7.41,97.7228428887,33.2815,0,33.2815,64.16,7.41,64.5864823318,133.07
2020-07-16 11:00:00,37.484,0.0,37.484,37.484,0,37.484,0.0,0.0,0.0,0.0,95.514,8.14,95.8602305234,37.484,0,37.484,58.03,8.14,58.5981271032,133.07
2020-07-16 11:30:00,41.9,0.0,41.9,41.9,0,41.9,0.0,0.0,0.0,0.0,92.73,8.43,93.1123933749,41.9,0,41.9,50.83,8.43,51.5243030035,133.15
2020-07-16 12:00:00,48.633,0.0,48.633,48.633,0,48.633,0.0,0.0,0.0,0.0,92.543,9.46,93.0252570488,48.633,0,48.633,43.91,9.46,44.9174765542,133.15
2020-07-16 12:30:00,57.7,0.0,57.7,57.7,0,57.7,0.0,0.0,0.0,0.0,91.27,10.43,91.8640179831,57.7,0,57.7,33.57,10.43,35.1529486672,133.34
2020-07-16 13:00:00,59.0535,0.0,59.0535,59.0535,0,59.0535,0.0,0.0,0.0,0.0,89.1635,11.36,89.8842551966,59.0535,0,59.0535,30.11,11.36,32.181698215,133.34
2020-07-16 13:30:00,63.241,0.0,63.241,63.241,0,63.241,0.0,0.0,0.0,0.0,84.731,11.67,85.5308789912,63.241,0,63.241,21.49,11.67,24.4542225393,133.48
2020-07-16 14:00:00,67.983,0.0,67.983,67.983,0,67.983,0.0,0.0,0.0,0.0,81.683,11.8,82.5309183821,67.983,0,67.983,13.7,11.8,18.081205712,133.39
2020-07-16 14:30:00,72.2395,0.0,72.2395,72.2395,0,72.2395,0.0,0.0,0.0,0.0,79.3895,12.73,80.4036417723,72.2395,0,72.2395,7.15,12.73,14.6005273877,133.18
2020-07-16 15:00:00,74.3865,0.0,74.3865,74.3865,0,74.3865,0.0,0.0,0.0,0.0,77.8265,13.24,78.9446749455,74.3865,0,74.3865,3.44,13.24,13.6795906371,133.18
2020-07-16 15:30:00,73.278,0.0,73.278,73.278,0,73.278,0.0,0.0,0.0,0.0,79.078,13.29,80.1869951052,73.278,0,73.278,5.8,13.29,14.500486198699999,133.08
2020-07-16 16:00:00,69.3335,0.0,69.3335,69.3335,0,69.3335,0.0,0.0,0.0,0.0,81.3335,12.35,82.2657931479,69.3335,0,69.3335,12.0,12.35,17.2198286867,133.08
2020-07-16 16:30:00,71.9665,0.0,71.9665,71.9665,0,71.9665,0.0,0.0,0.0,0.0,84.2265,11.11,84.9560792542,71.9665,0,71.9665,12.26,11.11,16.5450808399,133.18
2020-07-16 17:00:00,65.968,0.0,65.968,65.968,0,65.968,0.0,0.0,0.0,0.0,89.848,9.14,90.3116974926,65.968,0,65.968,23.88,9.14,25.5693957692,133.43
2020-07-16 17:30:00,60.8465,0.0,60.8465,60.8465,0,60.8465,0.0,0.0,0.0,0.0,94.4365,7.1,94.7030228253,60.8465,0,60.8465,33.59,7.1,34.3321729577,133.59
2020-07-16 18:00:00,51.5475,0.0,51.5475,51.5475,0,51.5475,0.0,0.0,0.0,0.0,98.5875,5.5600000000000005,98.7441580867,51.5475,0,51.5475,47.04,5.5600000000000005,47.3674487386,133.48
2020-07-16 18:30:00,40.705,0.0,40.705,40.705,0,40.705,0.0,0.0,0.0,0.0,101.305,3.92,101.38081389,40.705,0,40.705,60.6,3.92,60.7266531269,133.16
2020-07-16 19:00:00,30.064,0.0,30.064,30.064,0,30.064,0.0,0.0,0.0,0.0,100.824,2.61,100.8577764776,30.064,0,30.064,70.76,2.61,70.8081188848,133.34
2020-07-16 19:30:00,20.9745,0.0,20.9745,20.9745,0,20.9745,0.0,0.0,0.0,0.0,100.0845,2.2800000000000002,100.1104666868,20.9745,0,20.9745,79.11,2.2800000000000002,79.1428486978,133.03
2020-07-16 20:00:00,14.9175,0.0,14.9175,14.9175,0,14.9175,0.0,0.0,0.0,0.0,99.1975,2.14,99.2205805579,14.9175,0,14.9175,84.28,2.14,84.3071645829,132.96
2020-07-16 20:30:00,12.0505,0.0,12.0505,12.0505,0,12.0505,0.0,0.0,0.0,0.0,97.8205,0.93,97.8249207526,12.0505,0,12.0505,85.77,0.93,85.7750418245,132.69
2020-07-16 21:00:00,9.7685,0.0,9.7685,9.7685,0,9.7685,0.0,0.0,0.0,0.0,95.4585,0.24,95.4588017013,9.7685,0,9.7685,85.69,0.24,85.6903360946,132.9
2020-07-16 21:30:00,6.8575,0.0,6.8575,6.8575,0,6.8575,0.0,0.0,0.0,0.0,94.2075,-0.05,94.2075132686,6.8575,0,6.8575,87.35,-0.05,87.3500143102,132.9
2020-07-16 22:00:00,6.633,0.0,6.633,6.633,0,6.633,0.0,0.0,0.0,0.0,93.943,-0.56,93.9446690824,6.633,0,6.633,87.31,-0.56,87.3117958812,132.9
2020-07-16 22:30:00,2.197,0.0,2.197,2.197,0,2.197,0.0,0.0,0.0,0.0,90.487,-1.42,90.4981412461,2.197,0,2.197,88.29,-1.42,88.3014184484,133.36
2020-07-16 23:00:00,2.0075,0.0,2.0075,2.0075,0,2.0075,0.0,0.0,0.0,0.0,84.2375,-3.35,84.3040859404,2.0075,0,2.0075,82.23,-3.35,82.2982101871,133.83
2020-07-16 23:30:00,1.9689999999999999,0.0,1.9689999999999999,1.9689999999999999,0,1.9689999999999999,0.0,0.0,0.0,0.0,77.049,-4.0,77.1527601645,1.9689999999999999,0,1.9689999999999999,75.08,-4.0,75.1864775076,134.57
2020-07-17 00:00:00,1.9729999999999999,0.0,1.9729999999999999,1.9729999999999999,0,1.9729999999999999,0.0,0.0,0.0,0.0,71.553,-4.52,71.6956219654,1.9729999999999999,0,1.9729999999999999,69.58,-4.52,69.7266577429,135.2
2020-07-17 00:30:00,2.015,0.0,2.015,2.015,0,2.015,0.0,0.0,0.0,0.0,70.145,-5.15,70.3338007291,2.015,0,2.015,68.13,-5.15,68.3243690055,135.31
2020-07-17 01:00:00,1.9845000000000002,0.0,1.9845000000000002,1.9845000000000002,0,1.9845000000000002,0.0,0.0,0.0,0.0,67.1745,-2.95,67.2392441231,1.9845000000000002,0,1.9845000000000002,65.19,-2.95,65.2567130646,134.41
2020-07-17 01:30:00,2.029,0.0,2.029,2.029,0,2.029,0.0,0.0,0.0,0.0,66.939,0.46,66.9405805248,2.029,0,2.029,64.91,0.46,64.9116299287,132.95
2020-07-17 02:00:00,2.025,0.0,2.025,2.025,0,2.025,0.0,0.0,0.0,0.0,65.635,0.23,65.635402985,2.025,0,2.025,63.61,0.23,63.6104158138,132.95
2020-07-17 02:30:00,2.0625,0.0,2.0625,2.0625,0,2.0625,0.0,0.0,0.0,0.0,65.1025,0.17,65.1027219573,2.0625,0,2.0625,63.04,0.17,63.0402292191,133.48
2020-07-17 03:00:00,2.055,0.0,2.055,2.055,0,2.055,0.0,0.0,0.0,0.0,63.145,0.03,63.1450071265,2.055,0,2.055,61.09,0.03,61.0900073662,133.65
2020-07-17 03:30:00,2.075,0.0,2.075,2.075,0,2.075,0.0,0.0,0.0,0.0,63.095,-0.59,63.0977584784,2.075,0,2.075,61.02,-0.59,61.0228522768,133.65
2020-07-17 04:00:00,2.0445,0.0,2.0445,2.0445,0,2.0445,0.0,0.0,0.0,0.0,63.8245,-0.68,63.8281223306,2.0445,0,2.0445,61.78,-0.68,61.7837421981,133.51
2020-07-17 04:30:00,2.04,0.0,2.04,2.04,0,2.04,0.0,0.0,0.0,0.0,64.43,-0.72,64.4340228451,2.04,0,2.04,62.39,-0.72,62.3941543736,133.51
2020-07-17 05:00:00,2.0075,0.0,2.0075,2.0075,0,2.0075,0.0,0.0,0.0,0.0,63.1175,-0.54,63.1198099352,2.0075,0,2.0075,61.11,-0.54,61.112385815,133.73
2020-07-17 05:30:00,1.9895,0.0,1.9895,1.9895,0,1.9895,0.0,0.0,0.0,0.0,63.1795,-0.9,63.185909982,1.9895,0,1.9895,61.19,-0.9,61.1966183706,133.63
2020-07-17 06:00:00,2.52,0.0,2.52,2.52,0,2.52,0.0,0.0,0.0,0.0,64.89,-0.11,64.8900932346,2.52,0,2.52,62.37,-0.11,62.3700970017,133.31
2020-07-17 06:30:00,4.088,0.0,4.088,4.088,0,4.088,0.0,0.0,0.0,0.0,71.338,1.77,71.3599547646,4.088,0,4.088,67.25,1.77,67.2732889043,132.41
2020-07-17 07:00:00,7.0155,0.0,7.0155,7.0155,0,7.0155,0.0,0.0,0.0,0.0,78.0155,3.63,78.0999048671,7.0155,0,7.0155,71.0,3.63,71.0927345092,132.11
2020-07-17 07:30:00,14.909,0.0,14.909,14.909,0,14.909,0.0,0.0,0.0,0.0,84.579,6.27,84.8110850125,14.909,0,14.909,69.67,6.27,69.9515675307,131.81
2020-07-17 08:00:00,19.3845,0.0,19.3845,19.3845,0,19.3845,0.0,0.0,0.0,0.0,90.9445,6.09,91.1481770539,19.3845,0,19.3845,71.56,6.09,71.8186723631,132.49
2020-07-17 08:30:00,24.571,0.0,24.571,24.571,0,24.571,0.0,0.0,0.0,0.0,93.431,5.33,93.5829079533,24.571,0,24.571,68.86,5.33,69.0659720847,132.97
2020-07-17 09:00:00,30.013,0.0,30.013,30.013,0,30.013,0.0,0.0,0.0,0.0,95.123,7.19,95.3943458964,30.013,0,30.013,65.11,7.19,65.5057875306,133.2
2020-07-17 09:30:00,34.6365,0.0,34.6365,34.6365,0,34.6365,0.0,0.0,0.0,0.0,96.0565,8.24,96.4092775217,34.6365,0,34.6365,61.42,8.24,61.9702670641,133.2
2020-07-17 10:00:00,42.24,0.0,42.24,42.24,0,42.24,0.0,0.0,0.0,0.0,94.91,9.06,95.3414479647,42.24,0,42.24,52.67,9.06,53.4435449797,132.93
2020-07-17 10:30:00,51.0445,0.0,51.0445,51.0445,0,51.0445,0.0,0.0,0.0,0.0,93.4545,9.3,93.9160985681,51.0445,0,51.0445,42.41,9.3,43.41771643,133.01
2020-07-17 11:00:00,59.4815,0.0,59.4815,59.4815,0,59.4815,0.0,0.0,0.0,0.0,89.7315,10.09,90.2970109818,59.4815,0,59.4815,30.25,10.09,31.8884085523,133.17
2020-07-17 11:30:00,64.536,0.0,64.536,64.536,0,64.536,0.0,0.0,0.0,0.0,90.276,11.32,90.982957613,64.536,0,64.536,25.74,11.32,28.1192105152,133.0
2020-07-17 12:00:00,63.385,0.0,63.385,63.385,0,63.385,0.0,0.0,0.0,0.0,88.015,11.24,88.7298023496,63.385,0,63.385,24.63,11.24,27.0735018053,132.83
2020-07-17 12:30:00,64.316,0.0,64.316,64.316,0,64.316,0.0,0.0,0.0,0.0,88.266,10.71,88.9133896328,64.316,0,64.316,23.95,10.71,26.2355979539,132.71
2020-07-17 13:00:00,63.0845,0.0,63.0845,63.0845,0,63.0845,0.0,0.0,0.0,0.0,85.4945,10.08,86.0866768452,63.0845,0,63.0845,22.41,10.08,24.5726372211,133.09
2020-07-17 13:30:00,74.1495,0.5700000000000001,74.1516908118,73.8895,0,73.8895,0.26,0.5700000000000001,0.6264982043,134.89,82.3795,10.19,83.0073377494,73.8895,0,73.8895,8.49,10.19,13.263340454,133.78
2020-07-17 14:00:00,78.1335,7.46,78.4888235499,74.5335,0,74.5335,3.6,7.46,8.2832119374,135.0,78.1135,7.35,78.4585328836,74.5335,0,74.5335,3.58,7.35,8.1755061005,134.88
2020-07-17 14:30:00,77.2005,7.57,77.5707554446,76.3705,0,76.3705,0.8300000000000001,7.57,7.615366045,135.0,77.1905,7.47,77.551106957,76.3705,0,76.3705,0.8200000000000001,7.47,7.5148719217,134.88
2020-07-17 15:00:00,76.9635,7.54,77.3319593199,77.4335,0,77.4335,-0.47000000000000003,7.54,7.5546343393,135.12,76.9735,7.44,77.3322268026,77.4335,0,77.4335,-0.46,7.44,7.4542068659,135.09
2020-07-17 15:30:00,76.8935,7.71,77.2790685907,77.1435,0,77.1435,-0.25,7.71,7.7140521129,135.32,76.8935,7.6,77.268171599,77.1435,0,77.1435,-0.25,7.6,7.6041107304,135.31
2020-07-17 16:00:00,76.377,7.01,76.6980197202,73.167,0,73.167,3.21,7.01,7.7100064851,135.61,76.357,6.91,76.6690260079,73.167,0,73.167,3.19,6.91,7.610794965,135.59
2020-07-17 16:30:00,74.679,5.5,74.8812596115,66.019,0,66.019,8.66,5.5,10.2589278192,135.93,74.609,5.41,74.804886077,66.019,0,66.019,8.59,5.41,10.1516599628,135.91
2020-07-17 17:00:00,74.5245,4.29,74.6478747202,57.3345,0,57.3345,17.19,4.29,17.717228903,135.86,74.3845,4.19,74.5024156672,57.3345,0,57.3345,17.05,4.19,17.5572947802,135.91
2020-07-17 17:30:00,75.2725,3.0,75.3322590677,49.6125,0,49.6125,25.66,3.0,25.8347750135,135.41,75.0725,2.92,75.1292663098,49.6125,0,49.6125,25.46,2.92,25.6268999296,135.4
2020-07-17 18:00:00,73.8585,1.8399999999999999,73.8814159464,36.0585,0,36.0585,37.8,1.8399999999999999,37.8447565721,135.05,73.5785,1.75,73.5993081642,36.0585,0,36.0585,37.52,1.75,37.5607893953,135.04
2020-07-17 18:30:00,72.13,1.69,72.1497955645,25.47,0,25.47,46.66,1.69,46.6905954128,134.38,71.77,1.5899999999999999,71.7876103516,25.47,0,25.47,46.3,1.5899999999999999,46.3272932514,134.35
2020-07-17 19:00:00,70.0155,1.43,70.0301016724,20.3655,0,20.3655,49.65,1.43,49.6705888832,134.11,69.6455,1.34,69.6583898052,20.3655,0,20.3655,49.28,1.34,49.2982149778,134.08
2020-07-17 19:30:00,68.1485,1.06,68.1567432632,15.4185,0,15.4185,52.73,1.06,52.7406532004,134.18,67.7585,0.97,67.7654426847,15.4185,0,15.4185,52.34,0.97,52.3489875738,134.16
2020-07-17 20:00:00,65.0415,0.98,65.0488825596,8.8115,0,8.8115,56.23,0.98,56.2385392769,134.41,64.6115,0.89,64.617629423,8.8115,0,8.8115,55.8,0.89,55.8070972189,134.39
2020-07-17 20:30:00,61.6755,0.31,61.6762790727,4.8255,0,4.8255,56.85,0.31,56.8508452004,134.58,61.2655,0.26,61.2660516946,4.8255,0,4.8255,56.44,0.26,56.4405988629,134.55
2020-07-17 21:00:00,60.15,-0.09,60.1500673316,2.63,0,2.63,57.52,-0.09,57.5200704102,134.11,59.72,-0.19,59.720302243,2.63,0,2.63,57.09,-0.19,57.0903161666,134.08
2020-07-17 21:30:00,60.828,-0.07,60.8280402775,6.388,0,6.388,54.44,-0.07,54.4400450037,134.23,60.428,-0.12,60.4281191499,6.388,0,6.388,54.04,-0.12,54.0401332345,134.2
2020-07-17 22:00:00,59.4665,-0.27,59.467112947,6.4365,0,6.4365,53.03,-0.27,53.0306873423,134.49,59.0765,-0.34,59.0774783843,6.4365,0,6.4365,52.64,-0.34,52.6410980129,134.47
2020-07-17 22:30:00,55.776,-1.08,55.7864551303,2.086,0,2.086,53.69,-1.08,53.7008612594,134.68,55.376,-1.15,55.3879398064,2.086,0,2.086,53.29,-1.15,53.3024070751,134.66
2020-07-17 23:00:00,53.094,-1.5899999999999999,53.1178024395,1.884,0,1.884,51.21,-1.5899999999999999,51.2346777095,135.26,52.694,-2.45,52.7509254516,1.884,0,1.884,50.81,-2.45,50.8690338025,135.23
2020-07-17 23:30:00,48.4885,-2.89,48.574548194,2.5785,0,2.5785,45.91,-2.89,46.0008717309,132.77,48.1385,-3.22,48.2460732314,2.5785,0,2.5785,45.56,-3.22,45.6736466685,132.74
2020-07-18 00:00:00,44.923,-3.26,45.0411315244,2.9530000000000003,0,2.9530000000000003,41.97,-3.26,42.0964190876,132.99,44.603,-3.3,44.7249103856,2.9530000000000003,0,2.9530000000000003,41.65,-3.3,41.7805277611,132.95
2020-07-18 00:30:00,43.5365,-3.62,43.6867397759,2.6265,0,2.6265,40.91,-3.62,41.0698490379,132.63,43.2265,-3.66,43.3811699041,2.6265,0,2.6265,40.6,-3.66,40.7646366352,132.61
2020-07-18 01:00:00,42.5485,-3.9,42.7268633561,2.0285,0,2.0285,40.52,-3.9,40.7072524251,133.13,42.2585,-3.93,42.4408496881,2.0285,0,2.0285,40.23,-3.93,40.4215017039,133.12
