Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-18 01:30:00,43.5045,-4.25,43.7116005226,2.1745,0,2.1745,41.33,-4.25,41.5479409839,133.35,43.2045,-4.28,43.4159788586,2.1745,0,2.1745,41.03,-4.28,41.2526277951,133.33
2020-07-18 02:00:00,42.5515,-4.5,42.7887853561,2.6415,0,2.6415,39.91,-4.5,40.162894567,133.9,42.2415,-4.53,42.4837053734,2.6415,0,2.6415,39.6,-4.53,39.8582601226,133.89
2020-07-18 02:30:00,41.6455,-4.97,41.9410129855,2.7555,0,2.7555,38.89,-4.97,39.206287761,134.14,41.3555,-5.0,41.6566606949,2.7555,0,2.7555,38.6,-5.0,38.9224870737,134.1
2020-07-18 03:00:00,40.537,-5.31,40.8833030588,2.017,0,2.017,38.52,-5.31,38.8842705988,134.33,40.257,-5.33,40.6083113291,2.017,0,2.017,38.24,-5.33,38.6096684782,134.32
2020-07-18 03:30:00,40.285,-5.5,40.6587164701,2.835,0,2.835,37.45,-5.5,37.8517172662,134.21,39.995,-5.52,40.3741306408,2.835,0,2.835,37.16,-5.52,37.5677521287,134.19
2020-07-18 04:00:00,39.548,-5.39,39.9136117634,2.218,0,2.218,37.33,-5.39,37.7171181296,133.62,39.278,-5.41,39.6488257581,2.218,0,2.218,37.06,-5.41,37.4527929533,133.59
2020-07-18 04:30:00,39.9825,-5.32,40.3348820037,2.9725,0,2.9725,37.01,-5.32,37.3904065236,133.37,39.7025,-5.33,40.0586745443,2.9725,0,2.9725,36.73,-5.33,37.1147113689,133.37
2020-07-18 05:00:00,39.7405,-5.21,40.0805618754,2.5404999999999998,0,2.5404999999999998,37.2,-5.21,37.5630682985,133.55,39.4605,-5.22,39.8042643476,2.5404999999999998,0,2.5404999999999998,36.92,-5.22,37.287193512,133.53
2020-07-18 05:30:00,39.7845,-5.36,40.1439415136,2.7945,0,2.7945,36.99,-5.36,37.3763253946,133.36,39.5145,-5.38,39.879068573,2.7945,0,2.7945,36.72,-5.38,37.1120303945,133.32
2020-07-18 06:00:00,40.0635,-5.54,40.4447231694,2.9535,0,2.9535,37.11,-5.54,37.5212433163,133.36,39.783500000000004,-5.55,40.1687611491,2.9535,0,2.9535,36.83,-5.55,37.245823927,133.32
2020-07-18 06:30:00,42.238,-5.32,42.5717164794,4.128,0,4.128,38.11,-5.32,38.4795335211,132.94,41.948,-5.33,42.2852646202,4.128,0,4.128,37.82,-5.33,38.1937337792,132.9
2020-07-18 07:00:00,44.4085,-4.68,44.6544205231,6.1785,0,6.1785,38.23,-4.68,38.5153904303,132.45,44.1285,-4.7,44.3780859462,6.1785,0,6.1785,37.95,-4.7,38.2399333158,132.43
2020-07-18 07:30:00,48.808,-4.01,48.972451072,10.908,0,10.908,37.9,-4.01,38.1115481186,132.04,48.538,-4.03,48.7050135407,10.908,0,10.908,37.63,-4.03,37.8451819919,132.03
2020-07-18 08:00:00,53.005,-2.95,53.0870278411,16.205,0,16.205,36.8,-2.95,36.9180511403,131.96,52.735,-2.99,52.8196963736,16.205,0,16.205,36.53,-2.99,36.6521622827,131.92
2020-07-18 08:30:00,56.8945,-1.9300000000000002,56.9272257382,19.9745,0,19.9745,36.92,-1.9300000000000002,36.9704111419,131.75,56.6245,-1.97,56.6587583719,19.9745,0,19.9745,36.65,-1.97,36.7029072418,131.72
2020-07-18 09:00:00,59.111,-0.9400000000000001,59.1184736017,21.941,0,21.941,37.17,-0.9400000000000001,37.1818840297,131.12,58.831,-0.99,58.8393292025,21.941,0,21.941,36.89,-0.99,36.9032816969,131.1
2020-07-18 09:30:00,60.768,-4.83,60.9596483258,23.918,0,23.918,36.85,-4.83,37.1651907031,132.66,61.048,10.07,61.8729602007,23.918,0,23.918,37.13,10.07,38.4713113891,132.66
2020-07-18 10:00:00,63.7615,-5.4,63.9897560727,31.5415,0,31.5415,32.22,-5.4,32.6693801594,132.93,65.0115,13.21,66.340027376,31.5415,0,31.5415,33.47,13.21,35.9825652226,132.95
2020-07-18 10:30:00,57.5225,-3.32,57.6182298084,40.0525,0,40.0525,17.47,-3.32,17.7826685287,132.78,72.2725,12.66,73.3729504399,40.0525,0,40.0525,32.22,12.66,34.617972211,132.95
2020-07-18 11:00:00,64.4515,-4.82,64.6314803501,43.4515,0,43.4515,21.0,-4.82,21.5460530028,132.98,67.0815,13.35,68.3970038982,43.4515,0,43.4515,23.63,13.35,27.1403647728,133.07
2020-07-18 11:30:00,46.3385,0.0,46.3385,46.3385,0,46.3385,0.0,0.0,0.0,0.0,76.8585,10.53,77.5764778928,46.3385,0,46.3385,30.52,10.53,32.2854657702,133.5
2020-07-18 12:00:00,53.3025,0.0,53.3025,53.3025,0,53.3025,0.0,0.0,0.0,0.0,76.2325,11.09,77.0349411387,53.3025,0,53.3025,22.93,11.09,25.4710227514,133.57
2020-07-18 12:30:00,69.917,-3.04,69.9830585856,64.407,0,64.407,5.51,-3.04,6.2929881614,133.43,72.027,15.0,73.5723367102,64.407,0,64.407,7.62,15.0,16.8245178237,133.34
2020-07-18 13:00:00,70.3055,-3.34,70.384791896,67.3655,0,67.3655,2.94,-3.34,4.449629198,133.53,70.8155,15.56,72.5048180485,67.3655,0,67.3655,3.45,15.56,15.9378825444,133.44
2020-07-18 13:30:00,68.41,-4.77,68.5760964185,62.54,0,62.54,5.87,-4.77,7.5637160179,134.05,68.94,14.32,70.4115473484,62.54,0,62.54,6.4,14.32,15.685101211,134.01
2020-07-18 14:00:00,64.649,-5.41,64.8749666744,54.529,0,54.529,10.12,-5.41,11.4752995604,134.26,65.159,13.76,66.5960425326,54.529,0,54.529,10.63,13.76,17.3877686895,134.22
2020-07-18 14:30:00,62.285,-6.22,62.594805096,50.965,0,50.965,11.32,-6.22,12.9162997797,134.5,62.795,13.04,64.134652295,50.965,0,50.965,11.83,13.04,17.6065470777,134.47
2020-07-18 15:00:00,60.242,-7.09,60.6577832104,42.632,0,42.632,17.61,-7.09,18.9836824668,134.94,60.732,12.25,61.9551315389,42.632,0,42.632,18.1,12.25,21.8557200751,134.9
2020-07-18 15:30:00,60.142,-7.08,60.5572998407,37.582,0,37.582,22.56,-7.08,23.6448725943,134.94,60.612,12.3,61.8474295666,37.582,0,37.582,23.03,12.3,26.1088280089,134.9
2020-07-18 16:00:00,61.8995,-6.45,62.2346414809,46.4395,0,46.4395,15.46,-6.45,16.7515402277,134.94,62.3995,12.95,63.7291150123,46.4395,0,46.4395,15.96,12.95,20.5529584245,134.9
2020-07-18 16:30:00,64.1215,-5.82,64.3850849363,50.8015,0,50.8015,13.32,-5.82,14.5359829389,134.77,64.6315,13.51,66.0284097359,50.8015,0,50.8015,13.83,13.51,19.333623561,134.74
2020-07-18 17:00:00,63.581,-6.49,63.911373487,38.531,0,38.531,25.05,-6.49,25.8770670672,134.55,64.031,12.78,65.2939305066,38.531,0,38.531,25.5,12.78,28.5232957423,134.53
2020-07-18 17:30:00,67.4685,-6.42,67.7732608943,40.0285,0,40.0285,27.44,-6.42,28.1810219829,134.35,67.9185,12.74,69.1030407598,40.0285,0,40.0285,27.89,12.74,30.6620237427,134.32
2020-07-18 18:00:00,68.264,-6.58,68.5803914833,35.234,0,35.234,33.03,-6.58,33.6790335372,134.15,68.704,12.51,69.8336574726,35.234,0,35.234,33.47,12.51,35.7315127024,134.13
2020-07-18 18:30:00,66.1395,-6.97,66.5057468212,24.9095,0,24.9095,41.23,-6.97,41.8149949181,133.78,66.5495,12.01,67.624522551,24.9095,0,24.9095,41.64,12.01,43.3373937841,133.75
2020-07-18 19:00:00,64.65,-7.41,65.0732710105,22.06,0,22.06,42.59,-7.41,43.2298068467,133.55,65.04,11.5,66.0488576737,22.06,0,22.06,42.98,11.5,44.4919138721,133.53
2020-07-18 19:30:00,62.0095,-7.73,62.4894470311,15.0095,0,15.0095,47.0,-7.73,47.6314276502,133.55,62.3895,11.18,63.3832951987,15.0095,0,15.0095,47.38,11.18,48.6811750064,133.53
2020-07-18 20:00:00,59.6675,-7.75,60.1687049574,10.6275,0,10.6275,49.04,-7.75,49.6486062241,133.72,60.0375,11.21,61.0750808943,10.6275,0,10.6275,49.41,11.21,50.6656905608,133.7
2020-07-18 20:30:00,56.9135,-8.12,57.4898328598,9.6035,0,9.6035,47.31,-8.12,48.0017760088,132.74,57.2935,10.57,58.2603642475,9.6035,0,9.6035,47.69,10.57,48.8473233658,132.71
2020-07-18 21:00:00,55.0105,-8.69,55.6926495172,9.1905,0,9.1905,45.82,-8.69,46.6367719723,132.58,55.3905,9.96,56.278851181,9.1905,0,9.1905,46.2,9.96,47.2614176681,132.56
2020-07-18 21:30:00,53.771,-8.79,54.4847184172,6.681,0,6.681,47.09,-8.79,47.9033631387,132.8,54.141,9.88,55.0351004451,6.681,0,6.681,47.46,9.88,48.4774793074,132.79
2020-07-18 22:00:00,53.313,-8.85,54.0425616436,6.793,0,6.793,46.52,-8.85,47.354333487,132.8,53.693,9.84,54.5872132372,6.793,0,6.793,46.9,9.84,47.9211393855,132.79
2020-07-18 22:30:00,52.1455,-9.61,53.0236293576,7.1355,0,7.1355,45.01,-9.61,46.0244739242,133.44,52.5255,9.24,53.3320330594,7.1355,0,7.1355,45.39,9.24,46.3209423479,133.42
2020-07-18 23:00:00,49.551,-10.14,50.5778726421,7.091,0,7.091,42.46,-10.14,43.6539940899,133.97,49.951,8.86,50.7306810619,7.091,0,7.091,42.86,8.86,43.7661878623,133.95
2020-07-18 23:30:00,46.9325,-10.55,48.1036594892,7.0525,0,7.0525,39.88,-10.55,41.2518714727,134.41,47.3525,8.61,48.128903543,7.0525,0,7.0525,40.3,8.61,41.2094904118,134.38
2020-07-19 00:00:00,45.435,-11.47,46.860432403,7.695,0,7.695,37.74,-11.47,39.4444989827,135.19,45.855,7.92,46.5339384213,7.695,0,7.695,38.16,7.92,38.9732215758,135.17
2020-07-19 00:30:00,43.9855,-12.25,45.6594646295,7.2155,0,7.2155,36.77,-12.25,38.7568755191,135.9,44.4155,7.33,45.0162808354,7.2155,0,7.2155,37.2,7.33,37.9152858357,135.89
2020-07-19 01:00:00,42.96,-12.44,44.7248834543,6.45,0,6.45,36.51,-12.44,38.5711511366,136.53,43.38,7.3,43.9899352125,6.45,0,6.45,36.93,7.3,37.6445865962,136.52
2020-07-19 01:30:00,41.462,-12.5,43.3052819411,2.192,0,2.192,39.27,-12.5,41.2114413725,135.75,41.872,7.02,42.4563868458,2.192,0,2.192,39.68,7.02,40.2961884054,135.74
2020-07-19 02:00:00,40.3595,-12.4,42.221431054,2.1095,0,2.1095,38.25,-12.4,40.2097314092,136.15,40.7795,7.25,41.4189584641,2.1095,0,2.1095,38.67,7.25,39.3437593527,136.13
2020-07-19 02:30:00,39.4635,-12.7,41.4566982797,2.1035,0,2.1035,37.36,-12.7,39.459594524,136.6,39.9035,7.08,40.5267283684,2.1035,0,2.1035,37.8,7.08,38.4573322008,136.59
2020-07-19 03:00:00,38.2185,-12.9,40.3368781917,1.7485,0,1.7485,36.47,-12.9,38.6842461475,136.86,38.6485,6.96,39.2701941967,1.7485,0,1.7485,36.9,6.96,37.5506537892,136.85
2020-07-19 03:30:00,38.183,-13.12,40.3741983078,2.043,0,2.043,36.14,-13.12,38.4478087802,137.07,38.623,6.8100000000000005,39.2187739355,2.043,0,2.043,36.58,6.8100000000000005,37.2085003729,137.05
2020-07-19 04:00:00,37.7435,-13.21,39.9884469847,2.0735,0,2.0735,35.67,-13.21,38.0375209497,137.07,38.1735,6.71,38.7587435587,2.0735,0,2.0735,36.1,6.71,36.7183074229,137.05
2020-07-19 04:30:00,37.793,-13.25,40.0483875955,1.963,0,1.963,35.83,-13.25,38.2014580874,137.32,38.233,6.75,38.8242809206,1.963,0,1.963,36.27,6.75,36.8927553864,137.31
2020-07-19 05:00:00,37.0395,-13.19,39.3179432352,2.1095,0,2.1095,34.93,-13.19,37.3373941244,137.53,37.4795,6.87,38.1039344458,2.1095,0,2.1095,35.37,6.87,36.0310116428,137.52
2020-07-19 05:30:00,37.695,-11.85,39.5137384336,2.245,0,2.245,35.45,-11.85,37.37813532,136.0,37.965,3.07,38.088923915,2.245,0,2.245,35.72,3.07,35.8516847582,135.97
2020-07-19 06:00:00,38.0065,-7.24,38.6899423914,2.3465,0,2.3465,35.66,-7.24,36.3875418241,132.54,37.7265,-7.24,38.4149242125,2.3465,0,2.3465,35.38,-7.24,36.1131831884,132.51
2020-07-19 06:30:00,39.5055,-6.93,40.1087201273,3.4155,0,3.4155,36.09,-6.93,36.7493265244,132.25,39.2355,-6.95,39.846291675,3.4155,0,3.4155,35.82,-6.95,36.4880103596,132.23
2020-07-19 07:00:00,40.555,-6.72,41.1079849299,5.585,0,5.585,34.97,-6.72,35.6098202748,132.04,40.295,-6.72,40.8515045623,5.585,0,5.585,34.71,-6.72,35.3545258772,132.03
2020-07-19 07:30:00,42.983,-6.2,43.4278515356,7.923,0,7.923,35.06,-6.2,35.6039829233,131.56,42.703,-6.21,43.1521761792,7.923,0,7.923,34.78,-6.21,35.3300509482,131.56
2020-07-19 08:00:00,45.8805,-5.72,46.2356862202,10.7105,0,10.7105,35.17,-5.72,35.6321105185,131.24,45.6205,-5.74,45.9801872577,10.7105,0,10.7105,34.91,-5.74,35.3787464447,131.23
2020-07-19 08:30:00,49.897,-4.87,50.1340952746,15.247,0,15.247,34.65,-4.87,34.9905615845,131.03,49.637,-4.89,49.8772881079,15.247,0,15.247,34.39,-4.89,34.7359208889,131.02
2020-07-19 09:00:00,54.2415,-14.18,56.0643623191,23.6015,0,23.6015,30.64,-14.18,33.7621385579,133.86,54.6715,3.83,54.8054907126,23.6015,0,23.6015,31.07,3.83,31.3051720966,133.85
2020-07-19 09:30:00,59.8575,-14.28,61.5372952465,33.9575,0,33.9575,25.9,-14.28,29.5758076813,133.55,60.3575,5.2,60.5810845582,33.9575,0,33.9575,26.4,5.2,26.9072480941,133.54
2020-07-19 10:00:00,62.0715,-13.54,63.5311160948,36.0915,0,36.0915,25.98,-13.54,29.2966209656,132.94,62.5615,5.77,62.8270179322,36.0915,0,36.0915,26.47,5.77,27.0915817183,132.93
2020-07-19 10:30:00,65.942,-9.18,66.5779224969,45.922,0,45.922,20.02,-9.18,22.0243683224,132.94,66.172,2.27,66.2109242044,45.922,0,45.922,20.25,2.27,20.3768348867,132.93
2020-07-19 11:00:00,68.8315,-3.93,68.9436022576,52.8715,0,52.8715,15.96,-3.93,16.436742378,133.45,68.7015,-3.94,68.814385867,52.8715,0,52.8715,15.83,-3.94,16.3129549745,133.44
2020-07-19 11:30:00,70.2385,-2.7800000000000002,70.29349388279999,59.7985,0,59.7985,10.44,-2.7800000000000002,10.8037956293,132.96,70.1485,-2.8,70.2043592112,59.7985,0,59.7985,10.35,-2.8,10.7220567057,132.96
2020-07-19 12:00:00,70.651,-2.62,70.6995629477,59.901,0,59.901,10.75,-2.62,11.0646689964,133.44,70.551,-2.64,70.6003767766,59.901,0,59.901,10.65,-2.64,10.972333389,133.43
2020-07-19 12:30:00,72.9535,-2.15,72.9851742633,63.3435,0,63.3435,9.61,-2.15,9.8475682277,133.69,72.8835,-2.16,72.9155002194,63.3435,0,63.3435,9.54,-2.16,9.7814722818,133.68
2020-07-19 13:00:00,72.784,-2.1,72.8142888175,68.954,0,68.954,3.83,-2.1,4.3679400179,133.61,72.744,-2.12,72.7748853383,68.954,0,68.954,3.79,-2.12,4.3426374475,133.59
2020-07-19 13:30:00,70.114,-2.44,70.156443724,65.194,0,65.194,4.92,-2.44,5.4918120871,134.04,70.074,-2.46,70.1171667711,65.194,0,65.194,4.88,-2.46,5.4649794144,134.01
2020-07-19 14:00:00,66.778,-2.67,66.8313562933,62.118,0,62.118,4.66,-2.67,5.3707075884,134.12,66.738,-2.69,66.7921907411,62.118,0,62.118,4.62,-2.69,5.3460733253,134.1
2020-07-19 14:30:00,66.5625,-3.18,66.6384183955,65.7725,0,65.7725,0.79,-3.18,3.2766598847,134.46,66.5525,-3.2,66.6293873321,65.7725,0,65.7725,0.78,-3.2,3.2936909387,134.44
2020-07-19 15:00:00,66.2025,-3.08,66.2741081136,66.1225,0,66.1225,0.08,-3.08,3.0810387859,134.74,66.1925,-3.1,66.2650515449,66.1225,0,66.1225,0.07,-3.1,3.1007902219,134.72
2020-07-19 15:30:00,66.626,-3.43,66.7142321847,66.226,0,66.226,0.4,-3.43,3.4532448509,134.95,66.606,-3.43,66.6942586435,66.226,0,66.226,0.38,-3.43,3.4509853665,134.92
2020-07-19 16:00:00,65.408,-3.8,65.5182910644,59.358,0,59.358,6.05,-3.8,7.1444034041,134.95,65.358,-3.8200000000000003,65.4695392072,59.358,0,59.358,6.0,-3.8200000000000003,7.112833472,134.92
2020-07-19 16:30:00,66.461,-3.27,66.5413962958,58.591,0,58.591,7.87,-3.27,8.5223118929,134.5,66.391,-3.2800000000000002,66.4719736506,58.591,0,58.591,7.8,-3.2800000000000002,8.4615837761,134.48
2020-07-19 17:00:00,68.063,-3.79,68.1684389509,52.343,0,52.343,15.72,-3.79,16.1704205264,134.42,67.943,-3.8,68.0491825741,52.343,0,52.343,15.6,-3.8,16.0561514691,134.41
2020-07-19 17:30:00,69.0785,-4.28,69.2109641766,49.8885,0,49.8885,19.19,-4.28,19.6614979083,134.34,68.9285,-4.28,69.0612518874,49.8885,0,49.8885,19.04,-4.28,19.5151223414,134.31
2020-07-19 18:00:00,69.8895,-4.32,70.0228863319,46.5495,0,46.5495,23.34,-4.32,23.7364277009,134.23,69.7095,-4.33,69.8438493373,46.5495,0,46.5495,23.16,-4.33,23.5612924094,134.22
2020-07-19 18:30:00,68.833,-4.8100000000000005,69.0008549875,38.223,0,38.223,30.61,-4.8100000000000005,30.9856127905,134.38,68.613,-4.82,68.7820919208,38.223,0,38.223,30.39,-4.82,30.7698635031,134.35
2020-07-19 19:00:00,64.354,-5.22,64.5653600315,27.454,0,27.454,36.9,-5.22,37.2673905714,134.51,64.074,-5.22,64.2862806204,27.454,0,27.454,36.62,-5.22,36.9901716676,134.47
2020-07-19 19:30:00,60.9635,-5.43,61.2048464768,18.4335,0,18.4335,42.53,-5.43,42.8752352763,134.42,60.6535,-5.44,60.8969675949,18.4335,0,18.4335,42.22,-5.44,42.5690262985,134.38
2020-07-19 20:00:00,57.575,-5.75,57.861413092,12.015,0,12.015,45.56,-5.75,45.921412217,134.6,57.235,-5.75,57.5231060097,12.015,0,12.015,45.22,-5.75,45.5841079764,134.59
2020-07-19 20:30:00,56.2855,-6.43,56.6515878882,9.3055,0,9.3055,46.98,-6.43,47.4179849846,134.78,55.9355,-6.43,56.3038636352,9.3055,0,9.3055,46.63,-6.43,47.0712417512,134.73
2020-07-19 21:00:00,54.6645,-6.86,55.093258755,7.5145,0,7.5145,47.15,-6.86,47.6464279878,134.89,54.3045,-6.85,54.7348263928,7.5145,0,7.5145,46.79,-6.85,47.2887576491,134.85
2020-07-19 21:30:00,53.515,-7.07,53.9799974528,6.585,0,6.585,46.93,-7.07,47.4595596271,134.32,53.165,-7.07,53.6330320325,6.585,0,6.585,46.58,-7.07,47.1134938208,134.29
2020-07-19 22:00:00,53.4615,-6.89,53.9036555555,7.6215,0,7.6215,45.84,-6.89,46.3549102038,134.22,53.1215,-6.88,53.5651767686,7.6215,0,7.6215,45.5,-6.88,46.0172185166,134.19
2020-07-19 22:30:00,51.504,-7.35,52.0258062504,6.684,0,6.684,44.82,-7.35,45.4186624638,134.68,51.174,-7.34,51.6977163519,6.684,0,6.684,44.49,-7.34,45.0914149257,134.65
2020-07-19 23:00:00,48.461,-8.01,49.1185160708,6.521,0,6.521,41.94,-8.01,42.6980526488,134.94,48.151,-7.99,48.8094140612,6.521,0,6.521,41.63,-7.99,42.3898218916,134.91
2020-07-19 23:30:00,45.9225,-6.8100000000000005,46.4246928504,7.8625,0,7.8625,38.06,-6.8100000000000005,38.6644500801,133.75,45.6225,-7.07,46.1670597531,7.8625,0,7.8625,37.76,-7.07,38.4161749788,133.74
2020-07-20 00:00:00,41.6435,-5.6,42.0183423311,1.7535,0,1.7535,39.89,-5.6,40.2811630915,133.06,41.3435,-5.61,41.722381191,1.7535,0,1.7535,39.59,-5.61,39.9854998718,133.04
2020-07-20 00:30:00,40.7175,-5.74,41.1200973521,2.3175,0,2.3175,38.4,-5.74,38.8266351877,133.31,40.4375,-5.74,40.8428574692,2.3175,0,2.3175,38.12,-5.74,38.5497341106,133.29
2020-07-20 01:00:00,39.544,-6.01,39.9981004049,2.034,0,2.034,37.51,-6.01,37.9884219204,133.69,39.254,-6.02,39.7129313448,2.034,0,2.034,37.22,-6.02,37.7036974314,133.68
2020-07-20 01:30:00,40.578,-6.09,41.0324528148,2.808,0,2.808,37.77,-6.09,38.2578227295,133.91,40.298,-6.1,40.7570706013,2.808,0,2.808,37.49,-6.1,37.9830238396,133.89
2020-07-20 02:00:00,39.6885,-6.06,40.1484823156,2.0485,0,2.0485,37.64,-6.06,38.1247059005,134.22,39.4085,-6.07,39.8732337822,2.0485,0,2.0485,37.36,-6.07,37.8498943195,134.21
2020-07-20 02:30:00,39.3275,-6.27,39.8241780361,2.1175,0,2.1175,37.21,-6.27,37.7345597563,134.4,39.0475,-6.27,39.5476947021,2.1175,0,2.1175,36.93,-6.27,37.4584810157,134.38
2020-07-20 03:00:00,38.1535,-6.52,38.7065880988,1.4735,0,1.4735,36.68,-6.52,37.2549701382,134.88,37.8835,-6.54,38.4438704119,1.4735,0,1.4735,36.41,-6.54,36.9926979281,134.87
2020-07-20 03:30:00,38.013,-6.51,38.566413743,2.383,0,2.383,35.63,-6.51,36.219842628,134.72,37.743,-6.51,38.3003152598,2.383,0,2.383,35.36,-6.51,35.954272347,134.69
2020-07-20 04:00:00,38.07,-6.5600000000000005,38.6310561595,1.6600000000000001,0,1.6600000000000001,36.41,-6.5600000000000005,36.996238998,134.89,37.79,-6.5600000000000005,38.3551521963,1.6600000000000001,0,1.6600000000000001,36.13,-6.5600000000000005,36.7207094158,134.87
2020-07-20 04:30:00,38.877,-6.26,39.3777694772,2.6870000000000003,0,2.6870000000000003,36.19,-6.26,36.7274243584,134.64,38.607,-6.27,39.1128284454,2.6870000000000003,0,2.6870000000000003,35.92,-6.27,36.4631224664,134.61
2020-07-20 05:00:00,38.667,-6.37,39.1881843034,2.467,0,2.467,36.2,-6.37,36.756181793,134.84,38.397,-6.38,38.923437785,2.467,0,2.467,35.93,-6.38,36.4920443385,134.82
2020-07-20 05:30:00,40.674,-6.4,41.1744371668,6.234,0,6.234,34.44,-6.4,35.0296103318,135.09,40.424,-6.4,40.9274941329,6.234,0,6.234,34.19,-6.4,34.7838482632,135.06
2020-07-20 06:00:00,41.891,-6.02,42.3213454536,7.201,0,7.201,34.69,-6.02,35.2084719918,134.41,41.631,-6.03,42.0654378439,7.201,0,7.201,34.43,-6.03,34.9540526978,134.37
2020-07-20 06:30:00,44.429,-4.48,44.6542992443,4.569,0,4.569,39.86,-4.48,40.1109710678,133.41,44.119,-4.5,44.347899172300004,4.569,0,4.569,39.55,-4.5,39.8051818235,133.37
2020-07-20 07:00:00,49.3455,-3.19,49.4485032155,8.6455,0,8.6455,40.7,-3.19,40.8248221062,132.7,49.0455,-3.21,49.15043408,8.6455,0,8.6455,40.4,-3.21,40.5273253497,132.68
2020-07-20 07:30:00,57.7845,-1.9,57.815728312,18.0345,0,18.0345,39.75,-1.9,39.795382898,131.69,57.4845,-1.94,57.5172264652,18.0345,0,18.0345,39.45,-1.94,39.4976720833,131.67
2020-07-20 08:00:00,64.584,-0.23,64.5844095429,28.334,0,28.334,36.25,-0.23,36.2507296478,131.21,64.314,-0.27,64.3145667481,28.334,0,28.334,35.98,-0.27,35.9810130486,131.2
2020-07-20 08:30:00,70.8645,1.46,70.879538375,39.4045,0,39.4045,31.46,1.46,31.493859719,130.91,70.6345,1.4,70.6483728776,39.4045,0,39.4045,31.23,1.4,31.2613643336,130.9
2020-07-20 09:00:00,75.6845,11.54,76.5592263561,49.9045,0,49.9045,25.78,11.54,28.2449995574,132.54,75.0845,-0.9400000000000001,75.0903838068,49.9045,0,49.9045,25.18,-0.9400000000000001,25.1975395624,132.52
2020-07-20 09:30:00,77.587,16.97,79.421177711,57.077,0,57.077,20.51,16.97,26.6203117938,132.82,76.827,-1.9300000000000002,76.8512383049,57.077,0,57.077,19.75,-1.9300000000000002,19.844077202,132.8
2020-07-20 10:00:00,79.0735,17.99,81.0941335871,65.5535,0,65.5535,13.52,17.99,22.5040107536,132.82,78.4035,-0.88,78.4084383995,65.5535,0,65.5535,12.85,-0.88,12.8800970493,132.8
2020-07-20 10:30:00,80.1485,18.58,82.2739232822,72.6085,0,72.6085,7.54,18.58,20.0516333499,132.66,79.5385,-0.26,79.5389249503,72.6085,0,72.6085,6.93,-0.26,6.9348756297000005,132.66
2020-07-20 11:00:00,80.7605,19.21,83.0137486218,75.9205,0,75.9205,4.84,19.21,19.810343258,132.38,80.1905,0.37,80.1913535878,75.9205,0,75.9205,4.27,0.37,4.2860004666,132.36
2020-07-20 11:30:00,80.351,18.93,82.5507607536,74.111,0,74.111,6.24,18.93,19.9319467188,132.12,79.761,0.21,79.7612764504,74.111,0,74.111,5.65,0.21,5.6539013079,132.09
2020-07-20 12:00:00,82.7655,20.22,85.1996267025,82.7355,0,82.7355,0.03,20.22,20.2200222552,131.75,82.2655,1.56,82.2802898041,82.7355,0,82.7355,-0.47000000000000003,1.56,1.6292636374,131.73
2020-07-20 12:30:00,84.136,20.57,86.6140369455,85.726,0,85.726,-1.5899999999999999,20.57,20.6313596256,131.9,83.626,1.88,83.6471295144,85.726,0,85.726,-2.1,1.88,2.8185812034,131.89
2020-07-20 13:00:00,84.4285,20.31,86.8370180986,87.4885,0,87.4885,-3.06,20.31,20.5392234517,132.3,83.9585,1.51,83.9720776345,87.4885,0,87.4885,-3.5300000000000002,1.51,3.8394009949,132.28
2020-07-20 13:30:00,80.459,19.37,82.7577644756,81.019,0,81.019,-0.56,19.37,19.3780933015,132.78,79.939,0.43,79.9401564985,81.019,0,81.019,-1.08,0.43,1.1624543002,132.76
2020-07-20 14:00:00,80.134,19.69,82.5175984624,83.454,0,83.454,-3.32,19.69,19.9679367988,132.87,79.644,0.72,79.647254416,83.454,0,83.454,-3.81,0.72,3.877434719,132.85
2020-07-20 14:30:00,79.7755,19.61,82.1503651863,82.0555,0,82.0555,-2.2800000000000002,19.61,19.7420996857,132.87,79.2655,0.63,79.2680035717,82.0555,0,82.0555,-2.79,0.63,2.8602447448,132.85
2020-07-20 15:00:00,78.712,19.4,81.0674962238,80.432,0,80.432,-1.72,19.4,19.4760981719,133.07,78.212,0.4,78.2130228543,80.432,0,80.432,-2.22,0.4,2.2557482129,133.05
2020-07-20 15:30:00,78.3145,19.35,80.6695940875,78.9445,0,78.9445,-0.63,19.35,19.3602530975,133.07,77.7945,0.28,77.79500389,78.9445,0,78.9445,-1.15,0.28,1.1835962149,133.05
2020-07-20 16:00:00,77.2275,18.42,79.3938483527,74.4375,0,74.4375,2.79,18.42,18.6300966181,133.4,76.6575,-0.66,76.6603411566,74.4375,0,74.4375,2.22,-0.66,2.3160310879,133.37
2020-07-20 16:30:00,79.359,18.12,81.4013837782,74.929,0,74.929,4.43,18.12,18.6536671998,133.89,78.769,-1.1,78.7766803121,74.929,0,74.929,3.84,-1.1,3.9944461443,133.85
2020-07-20 17:00:00,80.7465,17.02,82.5207710958,70.7565,0,70.7565,9.99,17.02,19.7352603226,134.15,80.1065,-2.29,80.1392253659,70.7565,0,70.7565,9.35,-2.29,9.6263492561,134.14
2020-07-20 17:30:00,80.6905,16.07,82.2751584031,62.3805,0,62.3805,18.31,16.07,24.361875954,134.52,79.9405,-3.34,80.0102439707,62.3805,0,62.3805,17.56,-3.34,17.8748202788,134.51
2020-07-20 18:00:00,79.863,15.38,81.3304565892,52.543,0,52.543,27.32,15.38,31.3516634327,134.52,79.013,-4.0,79.114184373,52.543,0,52.543,26.47,-4.0,26.7705229684,134.51
2020-07-20 18:30:00,75.546,14.33,76.8930882199,37.566,0,37.566,37.98,14.33,40.5934637596,134.35,74.576,-4.97,74.7414254346,37.566,0,37.566,37.01,-4.97,37.3422147174,134.31
2020-07-20 19:00:00,71.9625,13.45,73.2086327304,26.2725,0,26.2725,45.69,13.45,47.6285481618,134.1,70.9025,-5.75,71.1352725886,26.2725,0,26.2725,44.63,-5.75,44.9988822083,134.07
2020-07-20 19:30:00,69.1915,12.97,70.3966233015,20.2615,0,20.2615,48.93,12.97,50.6198162778,133.67,68.1015,-6.1,68.3741493713,20.2615,0,20.2615,47.84,-6.1,48.2273324993,133.64
2020-07-20 20:00:00,64.8145,12.53,66.014546202,11.2945,0,11.2945,53.52,12.53,54.9671838464,133.01,63.6645,-6.33,63.9784140179,11.2945,0,11.2945,52.37,-6.33,52.7511687074,132.96
2020-07-20 20:30:00,62.742,11.93,63.8661370681,8.652,0,8.652,54.09,11.93,55.3900081242,133.01,61.592,-6.92,61.9795197142,8.652,0,8.652,52.94,-6.92,53.3903549342,132.96
2020-07-20 21:00:00,61.0305,11.53,62.110086381,7.3705,0,7.3705,53.66,11.53,54.8847565359,133.22,59.8805,-7.38,60.3335618064,7.3705,0,7.3705,52.51,-7.38,53.0260737751,133.19
2020-07-20 21:30:00,59.856,11.27,60.907746929300004,6.556,0,6.556,53.3,11.27,54.4784627169,133.22,58.716,-7.67,59.2148423624,6.556,0,6.556,52.16,-7.67,52.7209114109,133.19
2020-07-20 22:00:00,59.5395,11.17,60.5782218314,6.5095,0,6.5095,53.03,11.17,54.1936324673,133.46,58.4095,-7.83,58.9319827449,6.5095,0,6.5095,51.9,-7.83,52.487321326200004,133.43
2020-07-20 22:30:00,57.792,10.4,58.7203138956,6.572,0,6.572,51.22,10.4,52.2651738732,133.79,56.662,-8.64,57.3169420329,6.572,0,6.572,50.09,-8.64,50.8296930937,133.75
2020-07-20 23:00:00,52.88,9.94,53.8061148941,2.12,0,2.12,50.76,9.94,51.7240872322,134.16,51.77,-9.23,52.586365153,2.12,0,2.12,49.65,-9.23,50.5006475206,134.12
2020-07-20 23:30:00,49.3475,9.33,50.2217548105,2.4175,0,2.4175,46.93,9.33,47.8484461608,134.78,48.2675,-9.99,49.2904824104,2.4175,0,2.4175,45.85,-9.99,46.9257136334,134.74
2020-07-21 00:00:00,46.5765,8.94,47.4267219218,2.2165,0,2.2165,44.36,8.94,45.2518861485,135.08,45.5365,-10.5,46.7313902238,2.2165,0,2.2165,43.32,-10.5,44.5743468825,135.06
2020-07-21 00:30:00,45.288,8.67,46.1104309674,2.128,0,2.128,43.16,8.67,44.0222046245,135.48,44.238,-10.85,45.549128905,2.128,0,2.128,42.11,-10.85,43.4853377588,135.45
2020-07-21 01:00:00,43.575,8.45,44.3867449246,2.315,0,2.315,41.26,8.45,42.1163875469,135.13,42.565,-10.99,43.9608840334,2.315,0,2.315,40.25,-10.99,41.7234059012,135.1
2020-07-21 01:30:00,44.5005,8.28,45.2642563205,2.1605,0,2.1605,42.34,8.28,43.1420212786,135.13,43.4705,-11.13,44.8727230091,2.1605,0,2.1605,41.31,-11.13,42.7830924548,135.1
2020-07-21 02:00:00,43.7155,8.12,44.4632358275,2.4155,0,2.4155,41.3,8.12,42.0906687996,135.22,42.7055,-11.33,44.1828997492,2.4155,0,2.4155,40.29,-11.33,41.8527537923,135.2
2020-07-21 02:30:00,43.4325,8.05,44.1722147537,3.1625,0,3.1625,40.27,8.05,41.0667188852,135.34,42.4325,-11.45,43.9501940411,3.1625,0,3.1625,39.27,-11.45,40.9052001584,135.31
2020-07-21 03:00:00,42.3025,7.94,43.0412024257,2.3725,0,2.3725,39.93,7.94,40.7117734814,135.79,41.2925,-11.68,42.9126200115,2.3725,0,2.3725,38.92,-11.68,40.6348225048,135.76
2020-07-21 03:30:00,42.3025,7.57,42.9744855263,2.9925,0,2.9925,39.31,7.57,40.0322494996,135.86,41.3025,-12.08,43.0328119724,2.9925,0,2.9925,38.31,-12.08,40.1694224504,135.84
2020-07-21 04:00:00,41.832,7.44,42.4884669528,2.292,0,2.292,39.54,7.44,40.2338812445,136.03,40.842,-12.24,42.6366809684,2.292,0,2.292,38.55,-12.24,40.4465091201,136.01
2020-07-21 04:30:00,42.318,7.14,42.9161126385,2.278,0,2.278,40.04,7.14,40.6716264735,135.45,41.318,-12.36,43.1270996474,2.278,0,2.278,39.04,-12.36,40.9498620266,135.41
2020-07-21 05:00:00,42.2415,7.13,42.8390151877,2.3515,0,2.3515,39.89,7.13,40.52220379,135.45,41.2315,-12.39,43.0528592808,2.3515,0,2.3515,38.88,-12.39,40.8064516958,135.48
2020-07-21 05:30:00,42.704,7.07,43.2852921441,2.314,0,2.314,40.39,7.07,41.0041095501,135.45,41.704,-12.43,43.5169911184,2.314,0,2.314,39.39,-12.43,41.3046849643,135.37
2020-07-21 06:00:00,44.494,7.67,45.15024846,3.904,0,3.904,40.59,7.67,41.308316354,135.63,43.484,-11.91,45.0855448675,3.904,0,3.904,39.58,-11.91,41.3330920692,135.61
2020-07-21 06:30:00,49.9275,8.98,50.7286472937,9.4575,0,9.4575,40.47,8.98,41.4543278802,135.82,48.9275,-10.65,50.0731740181,9.4575,0,9.4575,39.47,-10.65,40.8815777582,135.8
2020-07-21 07:00:00,53.5865,9.81,54.4770509687,12.4065,0,12.4065,41.18,9.81,42.3323576003,135.39,52.5665,-9.71,53.4557856761,12.4065,0,12.4065,40.16,-9.71,41.3171840764,135.37
2020-07-21 07:30:00,57.589,11.21,58.6698987642,13.919,0,13.919,43.67,11.21,45.0858403493,134.54,56.549,-8.05,57.1191027678,13.919,0,13.919,42.63,-8.05,43.3834000512,134.52
2020-07-21 08:00:00,62.85,12.63,64.1064692523,23.48,0,23.48,39.37,12.63,41.3462670625,134.24,61.86,-6.58,62.2089704142,23.48,0,23.48,38.38,-6.58,38.9399640472,134.22
2020-07-21 08:30:00,68.754,14.28,70.2212995892,34.154,0,34.154,34.6,14.28,37.4309818199,133.61,67.824,-4.77,67.9915279722,34.154,0,34.154,33.67,-4.77,34.0062023754,133.59
2020-07-21 09:00:00,72.765,15.4,74.3767788023,45.285,0,45.285,27.48,15.4,31.5009587156,133.29,71.925,-3.61,72.0155380803,45.285,0,45.285,26.64,-3.61,26.8834837772,133.25
2020-07-21 09:30:00,77.6375,16.57,79.3860586391,59.3175,0,59.3175,18.32,16.57,24.7019695571,133.18,76.8975,-2.41,76.935255938,59.3175,0,59.3175,17.58,-2.41,17.7444216587,133.15
2020-07-21 10:00:00,78.348,17.67,80.3158639622,66.238,0,66.238,12.11,17.67,21.4215078834,133.01,77.688,-1.29,77.6987094101,66.238,0,66.238,11.45,-1.29,11.5224389779,132.98
2020-07-21 10:30:00,74.017,18.55,76.3060861858,66.547,0,66.547,7.47,18.55,19.9975848542,132.6,73.407,-0.26,73.4074604451,66.547,0,66.547,6.86,-0.26,6.8649253456,132.59
2020-07-21 11:00:00,75.9765,19.03,78.3234923395,73.7965,0,73.7965,2.18,19.03,19.1544590109,132.38,75.4465,0.26,75.4469479982,73.7965,0,73.7965,1.65,0.26,1.6703592428,132.36
2020-07-21 11:30:00,78.6635,20.12,81.1958165933,80.4335,0,80.4335,-1.77,20.12,20.1977053152,131.81,78.1535,1.44,78.1667650747,80.4335,0,80.4335,-2.2800000000000002,1.44,2.6966646065,131.79
2020-07-21 12:00:00,80.062,20.75,82.7072327188,83.942,0,83.942,-3.88,20.75,21.109639978,131.62,79.602,2.13,79.6304923004,83.942,0,83.942,-4.34,2.13,4.8345113507,131.61
2020-07-21 12:30:00,81.963,20.64,84.5218490628,88.203,0,88.203,-6.24,20.64,21.5626343474,131.73,81.503,1.99,81.5272905781,88.203,0,88.203,-6.7,1.99,6.9892846558,131.73
2020-07-21 13:00:00,82.8405,20.77,85.4045744691,91.3505,0,91.3505,-8.51,20.77,22.4457791132,131.73,82.4205,2.13,82.4480182918,91.3505,0,91.3505,-8.93,2.13,9.1805119683,131.73
2020-07-21 13:30:00,79.0315,19.73,81.4570493711,83.9315,0,83.9315,-4.9,19.73,20.3293605409,132.07,78.5715,1.01,78.5779912714,83.9315,0,83.9315,-5.36,1.01,5.4543285563,132.06
2020-07-21 14:00:00,77.549,19.86,80.0516520816,82.409,0,82.409,-4.86,19.86,20.4460069451,132.07,77.079,1.13,77.0872826152,82.409,0,82.409,-5.33,1.13,5.4484676745,132.06
2020-07-21 14:30:00,76.117,20.08,78.7210523875,79.367,0,79.367,-3.25,20.08,20.341310184,132.07,75.627,1.32,75.6385188181,79.367,0,79.367,-3.74,1.32,3.966106403,132.06
2020-07-21 15:00:00,72.882,19.25,75.3813532911,71.392,0,71.392,1.49,19.25,19.3075788228,132.36,72.342,0.47000000000000003,72.3435267595,71.392,0,71.392,0.9500000000000001,0.47000000000000003,1.0599056562,132.34
2020-07-21 15:30:00,73.18,18.93,75.5887379178,69.4,0,69.4,3.7800000000000002,18.93,19.3037120783,132.74,72.6,0.04,72.6000110193,69.4,0,69.4,3.2,0.04,3.2002499902,132.7
2020-07-21 16:00:00,74.357,18.53,76.6310925734,69.507,0,69.507,4.85,18.53,19.1542005837,132.86,73.777,-0.4,73.7780843408,69.507,0,69.507,4.27,-0.4,4.28869444,132.82
2020-07-21 16:30:00,75.374,18.24,77.5495807597,69.484,0,69.484,5.89,18.24,19.1674124493,133.37,74.784,-0.84,74.7887174379,69.484,0,69.484,5.3,-0.84,5.3661531845,133.34
2020-07-21 17:00:00,80.8255,17.27,82.6499506972,66.9055,0,66.9055,13.92,17.27,22.1815080642,133.51,80.1355,-1.82,80.15616483,66.9055,0,66.9055,13.23,-1.82,13.354598459,133.5
2020-07-21 17:30:00,80.699,15.82,82.2350351189,60.119,0,60.119,20.58,15.82,25.9578273359,133.1,79.939,-3.14,80.0006457536,60.119,0,60.119,19.82,-3.14,20.0671871472,133.07
2020-07-21 18:00:00,75.6785,14.89,77.1294202121,51.4385,0,51.4385,24.24,14.89,28.4480175056,133.21,74.8885,-4.08,74.9995588804,51.4385,0,51.4385,23.45,-4.08,23.8022877052,133.18
2020-07-21 18:30:00,72.5625,14.09,73.9178226563,40.9125,0,40.9125,31.65,14.09,34.644633062,133.35,71.6725,-4.91,71.8404854956,40.9125,0,40.9125,30.76,-4.91,31.1494093042,133.33
2020-07-21 19:00:00,69.162,13.65,70.4961328301,30.052,0,30.052,39.11,13.65,41.4235995539,133.23,68.192,-5.31,68.3984280814,30.052,0,30.052,38.14,-5.31,38.5078654303,133.21
2020-07-21 19:30:00,69.09,13.55,70.4061829671,27.17,0,27.17,41.92,13.55,44.0555206529,133.1,68.09,-5.38,68.302214459,27.17,0,27.17,40.92,-5.38,41.2721552624,133.06
2020-07-21 20:00:00,62.293,12.95,63.6248406599,13.393,0,13.393,48.9,12.95,50.5856946181,133.1,61.203,-5.95,61.491541768,13.393,0,13.393,47.81,-5.95,48.1788189976,133.06
2020-07-21 20:30:00,59.7385,12.51,61.0343221659,7.7985,0,7.7985,51.94,12.51,53.4253095452,133.48,58.6185,-6.48,58.9755792023,7.7985,0,7.7985,50.82,-6.48,51.2314629891,133.44
2020-07-21 21:00:00,58.4035,12.06,59.635663929,6.1635,0,6.1635,52.24,12.06,53.6140019025,133.48,57.2635,-6.94,57.6825106271,6.1635,0,6.1635,51.1,-6.94,51.5691147878,133.44
2020-07-21 21:30:00,57.676,11.81,58.8727192849,5.386,0,5.386,52.29,11.81,53.6070909489,133.29,56.546,-7.13,56.9937454112,5.386,0,5.386,51.16,-7.13,51.6544528574,133.24
2020-07-21 22:00:00,57.3735,11.74,58.5623266465,5.2335,0,5.2335,52.14,11.74,53.445366497,133.45,56.2535,-7.23,56.7162160431,5.2335,0,5.2335,51.02,-7.23,51.5297321941,133.42
2020-07-21 22:30:00,56.21,10.92,57.260898526,5.12,0,5.12,51.09,10.92,52.243990085,133.78,55.09,-8.13,55.6866680634,5.12,0,5.12,49.97,-8.13,50.6270461315,133.77
2020-07-21 23:00:00,53.3525,9.83,54.2505129584,4.8625,0,4.8625,48.49,9.83,49.4763478846,134.02,52.2825,-8.95,53.0430231628,4.8625,0,4.8625,47.42,-8.95,48.2572160407,134.0
2020-07-21 23:30:00,47.1555,-2.85,47.2415461247,1.7555,0,1.7555,45.4,-2.85,45.4893668894,132.11,46.8055,-2.89,46.8946364764,1.7555,0,1.7555,45.05,-2.89,45.1426029378,132.08
2020-07-22 00:00:00,43.749,-3.21,43.8666057611,1.839,0,1.839,41.91,-3.21,42.0327515159,132.11,43.439,-3.25,43.5604088709,1.839,0,1.839,41.6,-3.25,41.7267599988,132.08
2020-07-22 00:30:00,43.679,-3.68,43.8337477408,2.029,0,2.029,41.65,-3.68,41.8122577721,132.44,43.379,-3.71,43.5373602898,2.029,0,2.029,41.35,-3.71,41.5161004913,132.4
2020-07-22 01:00:00,44.143,-4.02,44.3256680604,2.883,0,2.883,41.26,-4.02,41.4553735962,132.25,43.833,-4.04,44.0187856375,2.883,0,2.883,40.95,-4.04,41.1488043569,132.23
2020-07-22 01:30:00,43.52,-4.14,43.7164728678,2.17,0,2.17,41.35,-4.14,41.5567335097,132.62,43.21,-4.17,43.4107475172,2.17,0,2.17,41.04,-4.17,41.2513090701,132.58
2020-07-22 02:00:00,42.9935,-4.2,43.198160172,2.2835,0,2.2835,40.71,-4.2,40.9260809265,133.01,42.6835,-4.24,42.893574953,2.2835,0,2.2835,40.4,-4.24,40.6218857268,132.99
2020-07-22 02:30:00,42.912,-4.61,43.1589138418,2.222,0,2.222,40.69,-4.61,40.9503137961,133.12,42.602,-4.63,42.8528564275,2.222,0,2.222,40.38,-4.63,40.6445728234,133.1
2020-07-22 03:00:00,41.9415,-4.8,42.2152747504,2.2515,0,2.2515,39.69,-4.8,39.9791958398,133.12,41.6515,-4.82,41.9294628185,2.2515,0,2.2515,39.4,-4.82,39.6937325028,133.1
2020-07-22 03:30:00,41.8575,-4.99,42.1538895744,1.9675,0,1.9675,39.89,-4.99,40.2008979999,133.12,41.5575,-5.02,41.8596011239,1.9675,0,1.9675,39.59,-5.02,39.9069981332,133.1
2020-07-22 04:00:00,41.441,-4.96,41.7367713294,1.751,0,1.751,39.69,-4.96,39.9987212296,133.32,41.141,-4.97,41.4401107745,1.751,0,1.751,39.39,-4.97,39.702304719,133.27
2020-07-22 04:30:00,41.9525,-5.17,42.2698610862,2.3625,0,2.3625,39.59,-5.17,39.9261443167,132.79,41.6625,-5.19,41.9845210316,2.3625,0,2.3625,39.3,-5.19,39.6412171862,132.77
2020-07-22 05:00:00,41.959,-5.1,42.2678090395,2.589,0,2.589,39.37,-5.1,39.6989533867,132.79,41.659,-5.12,41.9724514533,2.589,0,2.589,39.07,-5.12,39.4040518221,132.77
2020-07-22 05:30:00,43.6955,-5.51,44.0415351714,5.1255,0,5.1255,38.57,-5.51,38.9615836434,132.44,43.4055,-5.52,43.7550891926,5.1255,0,5.1255,38.28,-5.52,38.675946013,132.4
2020-07-22 06:00:00,43.7805,-4.59,44.0204529764,7.7205,0,7.7205,36.06,-4.59,36.3509518445,132.66,43.5105,-4.61,43.7540365024,7.7205,0,7.7205,35.79,-4.61,36.0856785997,132.64
2020-07-22 06:30:00,47.199,-2.9,47.2880069468,7.519,0,7.519,39.68,-2.9,39.785831649,132.19,46.899,-2.93,46.9904362716,7.519,0,7.519,39.38,-2.93,39.4888503251,132.16
2020-07-22 07:00:00,51.1155,-2.41,51.1722819527,9.4955,0,9.4955,41.62,-2.41,41.6897169575,131.92,50.8155,-2.44,50.874046824,9.4955,0,9.4955,41.32,-2.44,41.3919798995,131.9
2020-07-22 07:30:00,57.0055,-0.85,57.0118367556,16.2655,0,16.2655,40.74,-0.85,40.748866241900004,131.21,56.7055,-0.9,56.7126417146,16.2655,0,16.2655,40.44,-0.9,40.450013597,131.2
2020-07-22 08:00:00,62.5495,-2.29,62.5914055622,24.9195,0,24.9195,37.63,-2.29,37.6996153827,132.08,62.6495,7.92,63.148129428,24.9195,0,24.9195,37.73,7.92,38.5522930576,132.06
2020-07-22 08:30:00,68.553,-3.73,68.6544005072,36.003,0,36.003,32.55,-3.73,32.763018786399996,133.1,68.983,15.07,70.6099085752,36.003,0,36.003,32.98,15.07,36.2599682846,133.08
2020-07-22 09:00:00,72.529,-2.56,72.5741651072,47.469,0,47.469,25.06,-2.56,25.1904188135,132.89,72.969,16.17,74.7391721991,47.469,0,47.469,25.5,16.17,30.194683306800002,132.85
2020-07-22 09:30:00,73.848,-1.47,73.862629279,50.628,0,50.628,23.22,-1.47,23.2664844788,132.66,74.308,17.18,76.2681536685,50.628,0,50.628,23.68,17.18,29.2556797904,132.64
2020-07-22 10:00:00,74.8365,-0.56,74.8385952049,56.8265,0,56.8265,18.01,-0.56,18.0187041709,132.49,75.3065,18.05,77.4394695375,56.8265,0,56.8265,18.48,18.05,25.8324001982,132.48
2020-07-22 10:30:00,77.6405,-0.41000000000000003,77.641582546,64.2705,0,64.2705,13.37,-0.41000000000000003,13.376284985,132.66,78.1205,18.22,80.2170862114,64.2705,0,64.2705,13.85,18.22,22.8864785408,132.66
2020-07-22 11:00:00,79.098,0.56,79.0999823262,71.658,0,71.658,7.44,0.56,7.4610455031,132.3,79.598,19.14,81.8668504585,71.658,0,71.658,7.94,19.14,20.7215636476,132.28
2020-07-22 11:30:00,81.415,0.86,81.4195420338,77.215,0,77.215,4.2,0.86,4.2871435712,132.19,81.935,19.4,84.2003813827,77.215,0,77.215,4.72,19.4,19.9659309826,132.19
2020-07-22 12:00:00,78.067,0.61,78.0693831729,71.127,0,71.127,6.94,0.61,6.9667567777,132.19,78.577,19.17,80.8816037737,71.127,0,71.127,7.45,19.17,20.566754727,132.1
2020-07-22 12:30:00,80.2935,1.32,80.3043494603,76.7235,0,76.7235,3.5700000000000003,1.32,3.8062185959,131.89,80.8035,19.84,83.2035528824,76.7235,0,76.7235,4.08,19.84,20.255172179,131.84
2020-07-22 13:00:00,80.9325,1.4100000000000001,80.9447815257,78.8225,0,78.8225,2.11,1.4100000000000001,2.5377549133,132.16,81.4425,19.97,83.8551233155,78.8225,0,78.8225,2.62,19.97,20.1411345261,132.11
2020-07-22 13:30:00,80.7395,1.42,80.7519861072,83.7795,0,83.7795,-3.04,1.42,3.3552943239,132.58,81.2895,20.09,83.7352429402,83.7795,0,83.7795,-2.49,20.09,20.2437200139,132.54
2020-07-22 14:00:00,78.4325,1.16,78.4410776077,78.7125,0,78.7125,-0.28,1.16,1.1933147112,132.87,78.9525,19.87,81.414459135,78.7125,0,78.7125,0.24,19.87,19.8714493684,132.82
2020-07-22 14:30:00,77.1665,1.23,77.1763022064,77.4765,0,77.4765,-0.31,1.23,1.2684636376,132.69,77.7065,19.91,80.2166332019,77.4765,0,77.4765,0.23,19.91,19.9113284338,132.65
2020-07-22 15:00:00,75.779,1.56,75.7950555182,74.489,0,74.489,1.29,1.56,2.0242776489,132.6,76.299,20.24,78.9379186513,74.489,0,74.489,1.81,20.24,20.3207701626,132.65
2020-07-22 15:30:00,77.223,1.5,77.2375668247,77.443,0,77.443,-0.22,1.5,1.5160474927,132.68,77.743,20.21,80.3269453484,77.443,0,77.443,0.30000000000000004,20.21,20.2122264978,132.65
2020-07-22 16:00:00,76.5925,0.71,76.5957907215,72.2825,0,72.2825,4.31,0.71,4.3680888269,133.17,77.1125,19.51,79.5423016781,72.2825,0,72.2825,4.83,19.51,20.0989800736,133.1
2020-07-22 16:30:00,75.9445,-0.43,75.9457173266,68.2245,0,68.2245,7.72,-0.43,7.7319661148000005,133.17,76.4545,18.37,78.6304487476,68.2245,0,68.2245,8.23,18.37,20.1293268641,133.1
2020-07-22 17:00:00,76.7495,-1.49,76.7639619239,62.0595,0,62.0595,14.69,-1.49,14.7653716513,133.17,77.2295,17.35,79.15439451,62.0595,0,62.0595,15.17,17.35,23.0467221097,133.1
2020-07-22 17:30:00,75.7945,-2.48,75.8350620112,51.9345,0,51.9345,23.86,-2.48,23.9885389301,133.62,76.2445,16.45,77.9988864039,51.9345,0,51.9345,24.31,16.45,29.352659164,133.59
2020-07-22 18:00:00,74.051,-3.24,74.1218469886,40.481,0,40.481,33.57,-3.24,33.7259914606,133.54,74.481,15.65,76.1074363055,40.481,0,40.481,34.0,15.65,37.4288992625,133.5
2020-07-22 18:30:00,73.721,-4.37,73.8504078594,35.411,0,35.411,38.31,-4.37,38.5584361716,133.26,74.131,14.45,75.5262051278,35.411,0,35.411,38.72,14.45,41.328451459,133.24
2020-07-22 19:00:00,69.739,-4.83,69.9060585429,24.339,0,24.339,45.4,-4.83,45.6562033025,133.05,70.119,13.89,71.4815099239,24.339,0,24.339,45.78,13.89,47.8407828113,133.01
2020-07-22 19:30:00,69.264,-4.83,69.4322014342,21.374,0,21.374,47.89,-4.83,48.1329512912,132.87,69.644,13.84,71.0058612792,21.374,0,21.374,48.27,13.84,50.2149230807,132.82
2020-07-22 20:00:00,64.465,-5.34,64.6857930693,12.685,0,12.685,51.78,-5.34,52.0546251547,132.98,64.825,13.37,66.1894064409,12.685,0,12.685,52.14,13.37,53.8269124138,132.93
2020-07-22 20:30:00,62.228,-6.07,62.5233467114,9.148,0,9.148,53.08,-6.07,53.4259422004,133.05,62.588,12.66,63.8555662726,9.148,0,9.148,53.44,12.66,54.9191150693,133.01
2020-07-22 21:00:00,59.373,-6.55,59.7332037396,6.723,0,6.723,52.65,-6.55,53.0558667821,133.33,59.733,12.25,60.9761739452,6.723,0,6.723,53.01,12.25,54.4070087397,133.29
2020-07-22 21:30:00,57.2765,-6.49,57.6430182438,1.5365,0,1.5365,55.74,-6.49,56.1165545984,133.33,57.6365,12.33,58.9406059712,1.5365,0,1.5365,56.1,12.33,57.4390015582,133.29
2020-07-22 22:00:00,57.9195,-7.1,58.353050308,1.3094999999999999,0,1.3094999999999999,56.61,-7.1,57.0535020836,133.22,58.2595,11.68,59.4187827227,1.3094999999999999,0,1.3094999999999999,56.95,11.68,58.1354014349,133.21
2020-07-22 22:30:00,56.4425,-7.96,57.0010298701,1.3225,0,1.3225,55.12,-7.96,55.6917947278,133.47,56.8125,10.92,57.8524550581,1.3225,0,1.3225,55.49,10.92,56.5542792369,133.45
2020-07-22 23:00:00,52.802,-8.97,53.5584923612,1.312,0,1.312,51.49,-8.97,52.2654857435,134.43,53.172,10.14,54.1302243114,1.312,0,1.312,51.86,10.14,52.8420211574,134.41
2020-07-22 23:30:00,49.524,-9.72,50.4688515423,1.454,0,1.454,48.07,-9.72,49.0428720611,134.56,49.914,9.43,50.796971327,1.454,0,1.454,48.46,9.43,49.3689831777,134.53
2020-07-23 00:00:00,46.8195,-10.24,47.9262264345,1.7695,0,1.7695,45.05,-10.24,46.1991352733,134.82,47.2195,9.03,48.0751711411,1.7695,0,1.7695,45.45,9.03,46.3383577611,134.8
2020-07-23 00:30:00,46.933,-10.82,48.1640829768,1.443,0,1.443,45.49,-10.82,46.7590900254,135.01,47.323,8.48,48.0767795198,1.443,0,1.443,45.88,8.48,46.6570980666,135.0
2020-07-23 01:00:00,45.552,-11.2,46.9086847396,1.442,0,1.442,44.11,-11.2,45.5096923743,135.44,45.942,8.22,46.6715734039,1.442,0,1.442,44.5,8.22,45.252827536,135.42
2020-07-23 01:30:00,46.166,-11.17,47.4980889721,2.536,0,2.536,43.63,-11.17,45.0371602124,135.25,46.566,8.23,47.2876860927,2.536,0,2.536,44.03,8.23,44.792564115,135.23
2020-07-23 02:00:00,45.3075,-11.32,46.700235077,2.5275,0,2.5275,42.78,-11.32,44.2523536097,135.51,45.7175,8.15,46.4382633854,2.5275,0,2.5275,43.19,8.15,43.9522308876,135.46
2020-07-23 02:30:00,44.207,-11.66,45.7188631639,1.9769999999999999,0,1.9769999999999999,42.23,-11.66,43.81014152,135.98,44.607,7.94,45.3081455039,1.9769999999999999,0,1.9769999999999999,42.63,7.94,43.3631237343,135.96
2020-07-23 03:00:00,43.494,-11.86,45.0820101149,2.334,0,2.334,41.16,-11.86,42.8346261802,136.11,43.924,7.79,44.6094370733,2.334,0,2.334,41.59,7.79,42.3132626962,136.07
2020-07-23 03:30:00,43.2405,-11.96,44.8640439578,1.7505000000000002,0,1.7505000000000002,41.49,-11.96,43.1794129187,135.74,43.6405,7.55,44.288776685,1.7505000000000002,0,1.7505000000000002,41.89,7.55,42.5649456713,135.72
2020-07-23 04:00:00,42.843,-12.06,44.508047014,1.553,0,1.553,41.29,-12.06,43.0152031263,135.47,43.253,7.38,43.878085749,1.553,0,1.553,41.7,7.38,42.3480153018,135.47
2020-07-23 04:30:00,43.5615,-11.85,45.1445099901,2.8115,0,2.8115,40.75,-11.85,42.4380136199,135.23,43.9615,7.54,44.6034200735,2.8115,0,2.8115,41.15,7.54,41.835082168,135.2
2020-07-23 05:00:00,43.2365,-11.99,44.8681962224,2.1065,0,2.1065,41.13,-11.99,42.8420004201,135.23,43.6465,7.4,44.2693682161,2.1065,0,2.1065,41.54,7.4,42.1939758733,135.2
2020-07-23 05:30:00,43.5325,-12.15,45.1962504667,1.5825,0,1.5825,41.95,-12.15,43.6740769794,135.23,43.9325,7.21,44.5202050338,1.5825,0,1.5825,42.35,7.21,42.9593598649,135.2
2020-07-23 06:00:00,45.3485,-11.48,46.7790214974,2.1985,0,2.1985,43.15,-11.48,44.6510123066,134.83,45.7485,7.78,46.4053192237,2.1985,0,2.1985,43.55,7.78,44.239472194,134.8
2020-07-23 06:30:00,49.9765,-9.92,50.9515157012,4.3365,0,4.3365,45.64,-9.92,46.7056313521,134.83,50.3665,9.3,51.2179101707,4.3365,0,4.3365,46.03,9.3,46.9600990203,134.8
2020-07-23 07:00:00,54.0725,-8.9,54.8000479585,7.3125,0,7.3125,46.76,-8.9,47.5994495766,134.71,54.4525,10.27,55.4125225581,7.3125,0,7.3125,47.14,10.27,48.2457511083,134.68
2020-07-23 07:30:00,60.827,-8.03,61.3547457741,16.867,0,16.867,43.96,-8.03,44.6873863635,134.45,61.217,11.07,62.2098544364,16.867,0,16.867,44.35,11.07,45.7106924034,134.43
2020-07-23 08:00:00,64.568,-6.53,64.8973614564,25.388,0,25.388,39.18,-6.53,39.7204393228,134.7,64.978,12.65,66.1979077011,25.388,0,25.388,39.59,12.65,41.5618887925,134.68
2020-07-23 08:30:00,68.264,-5.15,68.4579885477,28.914,0,28.914,39.35,-5.15,39.6855767251,134.03,68.674,13.87,70.060653551,28.914,0,28.914,39.76,13.87,42.109791023,134.03
2020-07-23 09:00:00,71.328,-4.07,71.4440234309,32.598,0,32.598,38.73,-4.07,38.9432638591,133.81,71.738,14.87,73.262934312,32.598,0,32.598,39.14,14.87,41.8695175516,133.76
2020-07-23 09:30:00,73.8605,-2.85,73.91546496,37.8205,0,37.8205,36.04,-2.85,36.1525116693,133.81,74.2805,16.12,76.0095196686,37.8205,0,37.8205,36.46,16.12,39.8645958214,133.85
2020-07-23 10:00:00,76.3175,-2.07,76.3455676922,45.9875,0,45.9875,30.33,-2.07,30.400555916,134.06,76.7675,16.96,78.6186406411,45.9875,0,45.9875,30.78,16.96,35.1432781624,134.05
2020-07-23 10:30:00,78.7825,-1.46,78.7960272238,58.0225,0,58.0225,20.76,-1.46,20.8112757898,134.2,79.2525,17.62,81.1875800615,58.0225,0,58.0225,21.23,17.62,27.5894418211,134.17
2020-07-23 11:00:00,78.199,-1.02,78.2056519761,57.529,0,57.529,20.67,-1.02,20.6951516061,134.2,78.679,18.05,80.7229059251,57.529,0,57.529,21.15,18.05,27.8051254268,134.17
2020-07-23 11:30:00,77.494,-1.32,77.50524134529999,54.134,0,54.134,23.36,-1.32,23.3972647974,134.08,77.974,17.74,79.9665697401,54.134,0,54.134,23.84,17.74,29.716211064,134.06
2020-07-23 12:00:00,76.5135,-1.12,76.5216968072,54.3735,0,54.3735,22.14,-1.12,22.168310716,134.01,76.9635,17.93,79.0244597087,54.3735,0,54.3735,22.59,17.93,28.8408217636,133.97
2020-07-23 12:30:00,75.8955,-1.11,75.903616648,46.3755,0,46.3755,29.52,-1.11,29.5408615311,133.92,76.3455,17.87,78.4090063083,46.3755,0,46.3755,29.97,17.87,34.8932343012,133.89
2020-07-23 13:00:00,77.6685,-1.42,77.6814797249,42.3985,0,42.3985,35.27,-1.42,35.2985736256,134.0,78.1085,17.55,80.0558572014,42.3985,0,42.3985,35.71,17.55,39.7895287733,133.97
2020-07-23 13:30:00,73.8905,-2.32,73.9269124896,35.1005,0,35.1005,38.79,-2.32,38.8593167722,134.0,74.3105,16.66,76.1551443453,35.1005,0,35.1005,39.21,16.66,42.6025785605,133.97
2020-07-23 14:00:00,70.4185,-2.54,70.4642940946,27.3785,0,27.3785,43.04,-2.54,43.114883741,134.0,70.8085,16.45,72.6941962763,27.3785,0,27.3785,43.43,16.45,46.4410098943,133.97
2020-07-23 14:30:00,69.425,-2.46,69.4685700515,24.925,0,24.925,44.5,-2.46,44.5679436367,134.12,69.825,16.54,71.7572451046,24.925,0,24.925,44.9,16.54,47.8495726209,134.08
2020-07-23 15:00:00,68.9125,-2.63,68.9626678446,26.9525,0,26.9525,41.96,-2.63,42.0423417521,134.24,69.3125,16.42,71.2308855501,26.9525,0,26.9525,42.36,16.42,45.4311126872,134.16
2020-07-23 15:30:00,67.529,-2.65,67.5809761767,21.429,0,21.429,46.1,-2.65,46.1761031271,134.1,67.919,16.39,69.8686099833,21.429,0,21.429,46.49,16.39,49.2945453372,134.08
2020-07-23 16:00:00,68.1805,-2.75,68.235936868,21.5005,0,21.5005,46.68,-2.75,46.7609334808,134.1,68.5805,16.31,70.4932697514,21.5005,0,21.5005,47.08,16.31,49.8251191669,134.08
2020-07-23 16:30:00,70.5225,-2.94,70.5837559659,22.1525,0,22.1525,48.37,-2.94,48.4592663997,134.32,70.9025,16.1,72.7074583949,22.1525,0,22.1525,48.75,16.1,51.3397750287,134.27
2020-07-23 17:00:00,72.1585,-3.01,72.221251874,19.4485,0,19.4485,52.71,-3.01,52.7958729448,134.16,72.5285,16.0,74.2723590056,19.4485,0,19.4485,53.08,16.0,55.4390331806,134.11
2020-07-23 17:30:00,73.381,-2.52,73.4242573064,17.241,0,17.241,56.14,-2.52,56.196530142,134.29,73.751,16.54,75.5829451728,17.241,0,17.241,56.51,16.54,58.880826251,134.27
2020-07-23 18:00:00,74.474,-2.69,74.522565549,15.504,0,15.504,58.97,-2.69,59.0313221942,133.92,74.834,16.24,76.5758784213,15.504,0,15.504,59.33,16.24,61.5124906015,133.89
