Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-23 18:30:00,74.2435,-3.88,74.344816176,16.5735,0,16.5735,57.67,-3.88,57.8003745663,133.92,74.5935,15.04,76.0946242664,16.5735,0,16.5735,58.02,15.04,59.9376509383,133.89
2020-07-23 19:00:00,71.285,-4.75,71.4430803157,15.925,0,15.925,55.36,-4.75,55.5634061231,133.92,71.645,14.17,73.0328345677,15.925,0,15.925,55.72,14.17,57.4935413764,133.89
2020-07-23 19:30:00,68.05,-5.35,68.2599809552,12.7,0,12.7,55.35,-5.35,55.6079580636,133.55,68.42,13.5,69.7391310528,12.7,0,12.7,55.72,13.5,57.3320887462,133.53
2020-07-23 20:00:00,64.928,-5.93,65.1982368167,9.868,0,9.868,55.06,-5.93,55.3784118588,133.28,65.288,12.84,66.5386244523,9.868,0,9.868,55.42,12.84,56.8879776403,133.26
2020-07-23 20:30:00,62.163,-6.33,62.4844578195,6.933,0,6.933,55.23,-6.33,55.5915623094,133.28,62.523,12.45,63.7505139509,6.933,0,6.933,55.59,12.45,56.9671010321,133.26
2020-07-23 21:00:00,58.4135,-6.16,58.7374036049,2.2235,0,2.2235,56.19,-6.16,56.5266459292,133.51,58.7535,12.67,60.1040985479,2.2235,0,2.2235,56.53,12.67,57.9324589501,133.49
2020-07-23 21:30:00,58.47,-6.68,58.850346643,4.06,0,4.06,54.41,-6.68,54.8185233293,133.51,58.84,12.17,60.0853933997,4.06,0,4.06,54.78,12.17,56.1155709229,133.49
2020-07-23 22:00:00,56.2025,-6.96,56.6318162012,1.8425,0,1.8425,54.36,-6.96,54.8037516964,133.63,56.5725,11.91,57.8125925405,1.8425,0,1.8425,54.73,11.91,56.0109007248,133.59
2020-07-23 22:30:00,53.685,-7.89,54.2616929795,1.705,0,1.705,51.98,-7.89,52.5753982391,133.97,54.055,11.11,55.18491755,1.705,0,1.705,52.35,11.11,53.5159284699,133.93
2020-07-23 23:00:00,53.0,-8.41,53.6630981215,1.75,0,1.75,51.25,-8.41,51.9354464696,134.47,53.37,10.71,54.4340059154,1.75,0,1.75,51.62,10.71,52.7193370596,134.44
2020-07-23 23:30:00,47.216,-9.4,48.1426074907,2.786,0,2.786,44.43,-9.4,45.4134880845,134.83,47.616,9.86,48.6261560891,2.786,0,2.786,44.83,9.86,45.901508689799996,134.81
2020-07-24 00:00:00,44.151,-10.02,45.2737363269,1.861,0,1.861,42.29,-10.02,43.4608386942,134.95,44.561,9.27,45.5150043502,1.861,0,1.861,42.7,9.27,43.6946552796,134.93
2020-07-24 00:30:00,45.1305,-10.66,46.3723800365,3.3905,0,3.3905,41.74,-10.66,43.0797307327,135.07,45.5405,8.69,46.3621962406,3.3905,0,3.3905,42.15,8.69,43.0364798746,135.05
2020-07-24 01:00:00,43.8915,-11.0,45.2489090725,2.6215,0,2.6215,41.27,-11.0,42.7108054244,135.24,44.3015,8.36,45.0833949725,2.6215,0,2.6215,41.68,8.36,42.5101399668,135.22
2020-07-24 01:30:00,44.8005,-11.18,46.1744214934,2.4005,0,2.4005,42.4,-11.18,43.8492006769,135.35,45.2005,8.21,45.9400620401,2.4005,0,2.4005,42.8,8.21,43.580317805199996,135.33
2020-07-24 02:00:00,43.3325,-11.44,44.817174791,2.5825,0,2.5825,40.75,-11.44,42.3253600103,135.59,43.7525,8.02,44.481475428,2.5825,0,2.5825,41.17,8.02,41.9438827483,135.55
2020-07-24 02:30:00,42.0855,-11.48,43.6231556659,2.6755,0,2.6755,39.41,-11.48,41.0480023874,135.39,42.4955,7.96,43.2345824572,2.6755,0,2.6755,39.82,7.96,40.6078071311,135.38
2020-07-24 03:00:00,40.917,-11.49,42.4996586927,2.3970000000000002,0,2.3970000000000002,38.52,-11.49,40.197145421,135.48,41.347,7.97,42.1081382752,2.3970000000000002,0,2.3970000000000002,38.95,7.97,39.7570547199,135.45
2020-07-24 03:30:00,40.78,-11.36,42.3327060321,2.9,0,2.9,37.88,-11.36,39.5467318498,135.48,41.2,8.14,41.9964236573,2.9,0,2.9,38.3,8.14,39.1554542816,135.45
2020-07-24 04:00:00,40.9695,-11.46,42.5421147835,1.9095,0,1.9095,39.06,-11.46,40.7064515771,135.83,41.3895,8.06,42.1669812798,1.9095,0,1.9095,39.48,8.06,40.2943420346,135.79
2020-07-24 04:30:00,41.2925,-11.61,42.8936202278,2.6025,0,2.6025,38.69,-11.61,40.3944080288,135.72,41.7125,7.9,42.4540063628,2.6025,0,2.6025,39.11,7.9,39.8999010024,135.69
2020-07-24 05:00:00,41.645,-11.43,43.1850775732,2.115,0,2.115,39.53,-11.43,41.1493110513,135.61,42.065,8.02,42.8227115559,2.115,0,2.115,39.95,8.02,40.7470600166,135.58
2020-07-24 05:30:00,42.4285,-11.37,43.925556482,1.8485,0,1.8485,40.58,-11.37,42.1427728086,135.2,42.8385,7.96,43.5717647365,1.8485,0,1.8485,40.99,7.96,41.7557385278,135.18
2020-07-24 06:00:00,43.43,-10.72,44.7334695726,2.76,0,2.76,40.67,-10.72,42.0590929527,135.06,43.83,8.6,44.6657463836,2.76,0,2.76,41.07,8.6,41.960754283,135.04
2020-07-24 06:30:00,45.7915,-9.17,46.7006463794,3.6015,0,3.6015,42.19,-9.17,43.1750506659,134.9,46.2115,10.08,47.2980880401,3.6015,0,3.6015,42.61,10.08,43.7860537158,134.87
2020-07-24 07:00:00,49.043,-7.99,49.6895959835,5.243,0,5.243,43.8,-7.99,44.5228042693,134.9,49.443,11.23,50.7022992477,5.243,0,5.243,44.2,11.23,45.6043079105,134.87
2020-07-24 07:30:00,54.1795,-6.35,54.550350322,9.8495,0,9.8495,44.33,-6.35,44.7824898816,134.3,54.5795,12.71,56.039860102,9.8495,0,9.8495,44.73,12.71,46.5007204245,134.27
2020-07-24 08:00:00,60.2035,-4.7,60.386682408,15.9035,0,15.9035,44.3,-4.7,44.5486251191,133.5,60.5935,14.16,62.2260222274,15.9035,0,15.9035,44.69,14.16,46.8796512359,133.48
2020-07-24 08:30:00,64.966,-3.55,65.062920746,23.216,0,23.216,41.75,-3.55,41.9006563194,133.01,65.376,15.17,67.1129665266,23.216,0,23.216,42.16,15.17,44.8061881887,132.97
2020-07-24 09:00:00,68.1695,-2.94,68.2328684012,27.6595,0,27.6595,40.51,-2.94,40.6165446586,133.18,68.5795,15.84,70.3850369059,27.6595,0,27.6595,40.92,15.84,43.8788331659,133.17
2020-07-24 09:30:00,70.213,-2.5,70.2574933299,31.793,0,31.793,38.42,-2.5,38.5012519277,132.99,70.633,16.21,72.4691988986,31.793,0,31.793,38.84,16.21,42.0869302753,132.96
2020-07-24 10:00:00,73.0135,-1.85,73.036933686,38.9435,0,38.9435,34.07,-1.85,34.1201905036,132.99,73.4335,16.87,75.3463723231,38.9435,0,38.9435,34.49,16.87,38.3947522456,132.96
2020-07-24 10:30:00,73.1585,-1.9,73.1831682988,42.2285,0,42.2285,30.93,-1.9,30.9883026318,132.99,73.5985,16.84,75.5004953775,42.2285,0,42.2285,31.37,16.84,35.604248342,132.96
2020-07-24 11:00:00,73.0915,-1.9100000000000001,73.1164514473,44.7315,0,44.7315,28.36,-1.9100000000000001,28.4242449328,132.99,73.5315,16.79,75.424038557,44.7315,0,44.7315,28.8,16.79,33.3368279835,132.96
2020-07-24 11:30:00,73.781,-2.31,73.8171528915,47.981,0,47.981,25.8,-2.31,25.9032063652,132.99,74.221,16.4,76.0112941674,47.981,0,47.981,26.24,16.4,30.9434581131,132.96
2020-07-24 12:00:00,75.8585,-2.11,75.8878390933,52.8585,0,52.8585,23.0,-2.11,23.0965819982,132.99,76.3185,16.61,78.1050929341,52.8585,0,52.8585,23.46,16.61,28.7448030085,132.96
2020-07-24 12:30:00,76.356,-1.67,76.3742602976,52.426,0,52.426,23.93,-1.67,23.9882012665,132.99,76.806,17.05,78.6756896125,52.426,0,52.426,24.38,17.05,29.750410081200002,132.96
2020-07-24 13:00:00,76.501,-0.73,76.5044828817,57.901,0,57.901,18.6,-0.73,18.6143197566,132.86,76.971,17.94,79.034033435,57.901,0,57.901,19.07,17.94,26.1822172476,132.84
2020-07-24 13:30:00,75.805,-1.46,75.819058455,61.245,0,61.245,14.56,-1.46,14.6330174605,133.1,76.275,17.3,78.2123112112,61.245,0,61.245,15.03,17.3,22.9170438757,133.1
2020-07-24 14:00:00,72.1475,-1.9500000000000002,72.1738474536,57.2675,0,57.2675,14.88,-1.9500000000000002,15.0072282584,133.28,72.6175,16.88,74.5535760796,57.2675,0,57.2675,15.35,16.88,22.8157160747,133.26
2020-07-24 14:30:00,70.821,-2.21,70.8554736135,53.581,0,53.581,17.24,-2.21,17.3810730394,133.28,71.281,16.62,73.1929324525,53.581,0,53.581,17.7,16.62,24.2799176275,133.26
2020-07-24 15:00:00,68.9945,-2.54,69.0412386205,49.9345,0,49.9345,19.06,-2.54,19.2284996815,133.43,69.4545,16.32,71.3461279275,49.9345,0,49.9345,19.52,16.32,25.4435217688,133.4
2020-07-24 15:30:00,65.0195,-3.59,65.1185340763,35.0795,0,35.0795,29.94,-3.59,30.1544640145,133.85,65.4395,15.36,67.2179868804,35.0795,0,35.0795,30.36,15.36,34.024391251,133.83
2020-07-24 16:00:00,65.3255,-3.95,65.4448122486,30.3655,0,30.3655,34.96,-3.95,35.1824402224,134.07,65.7555,15.05,67.4558246577,30.3655,0,30.3655,35.39,15.05,38.4571787837,134.06
2020-07-24 16:30:00,68.6035,-3.7199999999999998,68.7042837984,40.2535,0,40.2535,28.35,-3.7199999999999998,28.593021876,133.99,69.0435,15.31,70.720583936,40.2535,0,40.2535,28.79,15.31,32.6076708767,133.97
2020-07-24 17:00:00,68.0565,-4.01,68.1745355118,31.6265,0,31.6265,36.43,-4.01,36.6500341064,133.84,68.4665,14.94,70.0775657557,31.6265,0,31.6265,36.84,14.94,39.7541092216,133.79
2020-07-24 17:30:00,70.98,-4.02,71.0937465604,28.04,0,28.04,42.94,-4.02,43.1277636796,133.41,71.37,14.83,72.8944840163,28.04,0,28.04,43.33,14.83,45.7975741716,133.37
2020-07-24 18:00:00,72.108,-4.34,72.2384887993,29.308,0,29.308,42.8,-4.34,43.0194793088,133.41,72.508,14.46,73.9357942001,29.308,0,29.308,43.2,14.46,45.5558075332,133.37
2020-07-24 18:30:00,70.4715,-4.69,70.6273913737,22.9115,0,22.9115,47.56,-4.69,47.7906863311,133.41,70.8515,14.12,72.2447884089,22.9115,0,22.9115,47.94,14.12,49.9761743234,133.37
2020-07-24 19:00:00,67.6485,-5.0,67.833027002,15.8185,0,15.8185,51.83,-5.0,52.0706145537,133.41,68.0185,13.77,69.3983374603,15.8185,0,15.8185,52.2,13.77,53.9856730994,133.37
2020-07-24 19:30:00,65.4985,-5.1,65.6967541226,9.2785,0,9.2785,56.22,-5.1,56.4508494179,133.17,65.8585,13.65,67.2581929749,9.2785,0,9.2785,56.58,13.65,58.2032550636,133.14
2020-07-24 20:00:00,63.727,-5.61,63.9734525331,7.997,0,7.997,55.73,-5.61,56.0116505738,133.25,64.087,13.13,65.4181967728,7.997,0,7.997,56.09,13.13,57.606293059,133.22
2020-07-24 20:30:00,61.296,-6.33,61.6219807861,6.946,0,6.946,54.35,-6.33,54.7173774956,133.32,61.676,12.45,62.9200403369,6.946,0,6.946,54.73,12.45,56.128205031,133.22
2020-07-24 21:00:00,59.6665,-6.68,60.0392673361,5.7665,0,5.7665,53.9,-6.68,54.312359551,133.48,60.0265,12.17,61.2477722228,5.7665,0,5.7665,54.26,12.17,55.6080614659,133.45
2020-07-24 21:30:00,59.276,-7.3,59.7238158192,4.466,0,4.466,54.81,-7.3,55.2939969617,133.48,59.636,11.54,60.7422760193,4.466,0,4.466,55.17,11.54,56.3640000355,133.45
2020-07-24 22:00:00,57.0075,-8.05,57.5730627659,4.3375,0,4.3375,52.67,-8.05,53.2816234738,133.92,57.3875,10.9,58.41348437,4.3375,0,4.3375,53.05,10.9,54.1582172897,133.9
2020-07-24 22:30:00,58.5505,-8.23,59.126085193,3.0905,0,3.0905,55.46,-8.23,56.0673211416,134.22,58.9105,10.81,59.8940991271,3.0905,0,3.0905,55.82,10.81,56.8570883883,134.21
2020-07-24 23:00:00,50.4135,-8.98,51.2070442639,2.1535,0,2.1535,48.26,-8.98,49.0883692946,134.48,50.7935,10.18,51.8035910169,2.1535,0,2.1535,48.64,10.18,49.6938829234,134.45
2020-07-24 23:30:00,48.4565,-9.5,49.3789671039,6.1665,0,6.1665,42.29,-9.5,43.3439049925,134.92,48.8765,9.81,49.8512622934,6.1665,0,6.1665,42.71,9.81,43.8221428048,134.9
2020-07-25 00:00:00,45.007,-9.92,46.0872699235,5.517,0,5.517,39.49,-9.92,40.7169068079,134.92,45.427,9.37,46.3832860953,5.517,0,5.517,39.91,9.37,40.9951826438,134.9
2020-07-25 00:30:00,42.468,-9.76,43.5750917842,2.038,0,2.038,40.43,-9.76,41.5913753079,135.0,42.878,9.53,43.9242960558,2.038,0,2.038,40.84,9.53,41.9371732476,134.97
2020-07-25 01:00:00,40.935,-10.38,42.2305413771,2.055,0,2.055,38.88,-10.38,40.2417544349,135.26,41.355,8.98,42.3187479139,2.055,0,2.055,39.3,8.98,40.312906122,135.23
2020-07-25 01:30:00,40.791,-10.61,42.1482832509,2.3810000000000002,0,2.3810000000000002,38.41,-10.61,39.8484654661,135.33,41.211,8.8,42.140082119,2.3810000000000002,0,2.3810000000000002,38.83,8.8,39.8146819653,135.23
2020-07-25 02:00:00,39.4565,-10.8,40.9078891199,3.3865,0,3.3865,36.07,-10.8,37.6521566447,135.52,39.8965,8.69,40.8319337315,3.3865,0,3.3865,36.51,8.69,37.5299373834,135.48
2020-07-25 02:30:00,38.167,-10.93,39.7011937982,3.907,0,3.907,34.26,-10.93,35.9612638821,135.52,38.607,8.59,39.5510878359,3.907,0,3.907,34.7,8.59,35.747420886,135.48
2020-07-25 03:00:00,37.3275,-11.02,38.9202088413,3.5275,0,3.5275,33.8,-11.02,35.5510956231,135.8,37.7675,8.55,38.7232043644,3.5275,0,3.5275,34.24,8.55,35.2913601325,135.76
2020-07-25 03:30:00,37.553,-11.76,39.3513075895,2.4130000000000003,0,2.4130000000000003,35.14,-11.76,37.0555960686,136.16,37.993,7.89,38.8036099996,2.4130000000000003,0,2.4130000000000003,35.58,7.89,36.4443205452,136.13
2020-07-25 04:00:00,38.254,-11.92,40.0681284315,2.074,0,2.074,36.18,-11.92,38.0930282335,136.43,38.684,7.75,39.452685029,2.074,0,2.074,36.61,7.75,37.4213121095,136.38
2020-07-25 04:30:00,37.712,-11.79,39.5120113889,3.102,0,3.102,34.61,-11.79,36.563044184,136.22,38.152,7.9,38.9613283141,3.102,0,3.102,35.05,7.9,35.9292707969,136.19
2020-07-25 05:00:00,37.495,-11.88,39.332040692,2.875,0,2.875,34.62,-11.88,36.601622914800004,136.22,37.935,7.8100000000000005,38.7306122466,2.875,0,2.875,35.06,7.8100000000000005,35.9193499384,136.19
2020-07-25 05:30:00,38.5085,-11.83,40.2846555434,2.0885,0,2.0885,36.42,-11.83,38.2931495179,136.44,38.9485,7.88,39.7376402451,2.0885,0,2.0885,36.86,7.88,37.6928905763,136.41
2020-07-25 06:00:00,38.3525,-11.91,40.159212595,2.5825,0,2.5825,35.77,-11.91,37.7006763865,136.44,38.7825,7.79,39.5571283873,2.5825,0,2.5825,36.2,7.79,37.0286929286,136.41
2020-07-25 06:30:00,40.7355,-11.77,42.4018143509,3.7655000000000003,0,3.7655000000000003,36.97,-11.77,38.7983736773,135.78,41.1655,7.77,41.8923774719,3.7655000000000003,0,3.7655000000000003,37.4,7.77,38.1985981418,135.75
2020-07-25 07:00:00,43.272,-11.37,44.7408413421,6.802,0,6.802,36.47,-11.37,38.2012800833,135.35,43.692,8.05,44.4273942968,6.802,0,6.802,36.89,8.05,37.7581064144,135.3
2020-07-25 07:30:00,47.8295,-10.46,48.9599088056,11.1195,0,11.1195,36.71,-10.46,38.171137001700004,134.93,48.2595,8.83,49.0606587833,11.1195,0,11.1195,37.14,8.83,38.1752341185,134.89
2020-07-25 08:00:00,51.8975,-9.33,52.7294927555,14.5975,0,14.5975,37.3,-9.33,38.449172943,134.48,52.3175,9.84,53.234823248,14.5975,0,14.5975,37.72,9.84,38.9823549827,134.42
2020-07-25 08:30:00,56.844,-8.67,57.5013846442,19.764,0,19.764,37.08,-8.67,38.0801168591,134.61,57.284,10.51,58.2401644572,19.764,0,19.764,37.52,10.51,38.9642207673,134.59
2020-07-25 09:00:00,59.0705,-7.87,59.5924564878,18.6905,0,18.6905,40.38,-7.87,41.1397775881,134.02,59.4705,11.14,60.5048755907,18.6905,0,18.6905,40.78,11.14,42.2742001698,133.99
2020-07-25 09:30:00,61.9,-7.0,62.2945422971,19.42,0,19.42,42.48,-7.0,43.0528791139,133.46,62.3,11.86,63.4188426258,19.42,0,19.42,42.88,11.86,44.4899314452,133.43
2020-07-25 10:00:00,63.1265,-6.65,63.4758024939,22.9065,0,22.9065,40.22,-6.65,40.7660508266,133.46,63.5265,12.19,64.6854875706,22.9065,0,22.9065,40.62,12.19,42.4096746038,133.43
2020-07-25 10:30:00,65.0245,-6.53,65.3515608096,29.2445,0,29.2445,35.78,-6.53,36.3709953122,133.46,65.4445,12.35,66.5995876883,29.2445,0,29.2445,36.2,12.35,38.2486927881,133.43
2020-07-25 11:00:00,65.6815,-5.91,65.9468539223,28.8615,0,28.8615,36.82,-5.91,37.2912925493,133.87,66.1015,13.06,67.3793136077,28.8615,0,28.8615,37.24,13.06,39.4636693682,133.84
2020-07-25 11:30:00,67.826,-5.64,68.0600901851,30.686,0,30.686,37.14,-5.64,37.5657982745,133.79,68.246,13.32,69.5337250261,30.686,0,30.686,37.56,13.32,39.8519259259,133.76
2020-07-25 12:00:00,67.181,-5.22,67.3834932383,25.741,0,25.741,41.44,-5.22,41.7674753846,133.56,67.601,13.68,68.9712809871,25.741,0,25.741,41.86,13.68,44.0386421226,133.53
2020-07-25 12:30:00,65.3,-4.82,65.4776480946,15.23,0,15.23,50.07,-4.82,50.3014641934,133.3,65.67,14.0,67.1457288292,15.23,0,15.23,50.44,14.0,52.3468585495,133.27
2020-07-25 13:00:00,65.843,-4.57,66.0014056593,13.933,0,13.933,51.91,-4.57,52.1107762368,133.18,66.213,14.18,67.7143542316,13.933,0,13.933,52.28,14.18,54.1689099023,133.15
2020-07-25 13:30:00,64.653,-4.9,64.8384176935,11.143,0,11.143,53.51,-4.9,53.7338822346,133.08,65.023,13.84,66.4795918234,11.143,0,11.143,53.88,13.84,55.6291290602,133.05
2020-07-25 14:00:00,62.8055,-5.7,63.0636252546,14.0155,0,14.0155,48.79,-5.7,49.1218291598,133.49,63.1755,13.18,64.5356971005,14.0155,0,14.0155,49.16,13.18,50.8961491667,133.45
2020-07-25 14:30:00,61.276,-6.17,61.5858512647,11.706,0,11.706,49.57,-6.17,49.9525154522,133.95,61.656,12.79,62.9686146902,11.706,0,11.706,49.95,12.79,51.561483687,133.92
2020-07-25 15:00:00,62.02,-6.55,62.3649172211,19.48,0,19.48,42.54,-6.55,43.0413069039,134.24,62.43,12.57,63.6828846708,19.48,0,19.48,42.95,12.57,44.7516189651,134.22
2020-07-25 15:30:00,65.6835,-6.65,66.0192750055,33.0235,0,33.0235,32.66,-6.65,33.3301380135,134.57,66.1135,12.54,67.2922468212,33.0235,0,33.0235,33.09,12.54,35.3864338412,134.54
2020-07-25 16:00:00,65.3335,-6.52,65.6580278584,45.8535,0,45.8535,19.48,-6.52,20.5421712582,134.85,65.8035,12.78,67.0330441816,45.8535,0,45.8535,19.95,12.78,23.6924228394,134.84
2020-07-25 16:30:00,63.0165,-6.87,63.3898743669,33.0065,0,33.0065,30.01,-6.87,30.7863118934,134.68,63.4665,12.38,64.6626710108,33.0065,0,33.0065,30.46,12.38,32.8797201935,134.67
2020-07-25 17:00:00,62.2525,-5.65,62.5083694896,13.1725,0,13.1725,49.08,-5.65,49.4041384906,133.97,62.6425,13.37,64.0534129165,13.1725,0,13.1725,49.47,13.37,51.2448807199,133.95
2020-07-25 17:30:00,68.3905,-4.49,68.5377311431,13.8105,0,13.8105,54.58,-4.49,54.7643725427,133.58,68.7605,14.37,70.2460195331,13.8105,0,13.8105,54.95,14.37,56.7978820028,133.55
2020-07-25 18:00:00,73.2225,-5.1,73.3998944567,25.8425,0,25.8425,47.38,-5.1,47.6536924068,133.58,73.6125,13.77,74.8893387356,25.8425,0,25.8425,47.77,13.77,49.7150460122,133.55
2020-07-25 18:30:00,72.052,-5.97,72.2989045837,28.392,0,28.392,43.66,-5.97,44.0662739519,133.58,72.452,12.96,73.6019966034,28.392,0,28.392,44.06,12.96,45.926519572,133.55
2020-07-25 19:00:00,68.8325,-6.6,69.148196334,22.1025,0,22.1025,46.73,-6.6,47.1937803105,133.74,69.2225,12.34,70.3137974103,22.1025,0,22.1025,47.12,12.34,48.7090340697,133.72
2020-07-25 19:30:00,65.911,-7.34,66.3184402787,18.831,0,18.831,47.08,-7.34,47.648735555100004,133.86,66.301,11.63,67.3132936425,18.831,0,18.831,47.47,11.63,48.8738969185,133.85
2020-07-25 20:00:00,62.4315,-7.89,62.9280882615,14.6615,0,14.6615,47.77,-7.89,48.417197358,134.04,62.8215,11.16,63.8050661174,14.6615,0,14.6615,48.16,11.16,49.4361325348,134.01
2020-07-25 20:30:00,58.6735,-8.35,59.2646783696,8.1935,0,8.1935,50.48,-8.35,51.1659349568,134.33,59.0535,10.75,60.0239815595,8.1935,0,8.1935,50.86,10.75,51.9836714748,134.3
2020-07-25 21:00:00,55.4405,-8.61,56.1050901456,6.8905,0,6.8905,48.55,-8.61,49.3075511458,134.14,55.8205,10.45,56.790234374,6.8905,0,6.8905,48.93,10.45,50.0334628024,134.1
2020-07-25 21:30:00,54.395,-9.13,55.1558965569,7.645,0,7.645,46.75,-9.13,47.6331754138,134.06,54.795,9.88,55.6785993448,7.645,0,7.645,47.15,9.88,48.1740272346,134.1
2020-07-25 22:00:00,54.244,-9.43,55.0575738296,7.524,0,7.524,46.72,-9.43,47.6621789263,134.27,54.634,9.61,55.4727505718,7.524,0,7.524,47.11,9.61,48.0801851078,134.26
2020-07-25 22:30:00,52.608,-10.34,53.6145247484,6.438,0,6.438,46.17,-10.34,47.3136819535,134.66,53.008,8.82,53.73677013,6.438,0,6.438,46.57,8.82,47.3978617661,134.63
2020-07-25 23:00:00,49.044,-10.81,50.2212110169,6.254,0,6.254,42.79,-10.81,44.134342637,135.05,49.444,8.52,50.1726971171,6.254,0,6.254,43.19,8.52,44.0223409191,135.04
2020-07-25 23:30:00,45.9115,-11.61,47.3567094745,5.2315,0,5.2315,40.68,-11.61,42.3043082912,135.71,46.3215,7.86,46.9836244052,5.2315,0,5.2315,41.09,7.86,41.8350056771,135.7
2020-07-26 00:00:00,44.1475,-12.09,45.7730254216,5.0875,0,5.0875,39.06,-12.09,40.8882831628,135.99,44.5775,7.42,45.1908166141,5.0875,0,5.0875,39.49,7.42,40.1810465269,135.96
2020-07-26 00:30:00,42.647,-12.33,44.3936426642,5.337,0,5.337,37.31,-12.33,39.2945925033,136.16,43.067,7.28,43.6779680045,5.337,0,5.337,37.73,7.28,38.4259196377,136.13
2020-07-26 01:00:00,40.9275,-12.27,42.727194575,5.7775,0,5.7775,35.15,-12.27,37.2300335751,135.94,41.3575,7.3,41.9968190016,5.7775,0,5.7775,35.58,7.3,36.3211563693,135.91
2020-07-26 01:30:00,39.994,-12.26,41.8309411321,2.724,0,2.724,37.27,-12.26,39.2346849102,135.84,40.434,7.31,41.0894689184,2.724,0,2.724,37.71,7.31,38.4119799021,135.83
2020-07-26 02:00:00,38.7805,-12.6,40.7760613626,1.7805,0,1.7805,37.0,-12.6,39.0865705838,135.92,39.1905,6.95,39.8019822402,1.7805,0,1.7805,37.41,6.95,38.0501064387,135.83
2020-07-26 02:30:00,37.658,-12.64,39.7227210045,2.298,0,2.298,35.36,-12.64,37.5512875944,136.26,38.098,7.03,38.7411732398,2.298,0,2.298,35.8,7.03,36.4837073226,136.24
2020-07-26 03:00:00,35.767,-12.7,37.9548190484,2.447,0,2.447,33.32,-12.7,35.6582725325,136.41,36.207,7.03,36.8831634896,2.447,0,2.447,33.76,7.03,34.4841775312,136.38
2020-07-26 03:30:00,35.9985,-12.73,38.1830446959,2.6585,0,2.6585,33.34,-12.73,35.6876519261,136.54,36.4485,7.03,37.1202647115,2.6585,0,2.6585,33.79,7.03,34.5135480645,136.49
2020-07-26 04:00:00,35.966,-12.86,38.19597827,1.706,0,1.706,34.26,-12.86,36.594086954,136.69,36.406,6.92,37.0578363643,1.706,0,1.706,34.7,6.92,35.3832785366,136.67
2020-07-26 04:30:00,35.729,-12.88,37.9796766837,2.589,0,2.589,33.14,-12.88,35.5549433975,136.69,36.179,6.93,36.8367335821,2.589,0,2.589,33.59,6.93,34.297419728,136.67
2020-07-26 05:00:00,35.866,-13.03,38.1595447562,1.806,0,1.806,34.06,-13.03,36.4673072765,136.69,36.296,6.78,36.9238136709,1.806,0,1.806,34.49,6.78,35.1500853484,136.67
2020-07-26 05:30:00,35.5865,-12.97,37.8763763083,2.1365,0,2.1365,33.45,-12.97,35.8765020591,136.69,36.0265,6.82,36.6663483626,2.1365,0,2.1365,33.89,6.82,34.5694156734,136.67
2020-07-26 06:00:00,35.888,-12.98,38.1631883364,3.698,0,3.698,32.19,-12.98,34.7084499798,136.69,36.328,6.83,36.9644759736,3.698,0,3.698,32.63,6.83,33.3371534478,136.58
2020-07-26 06:30:00,38.334,-12.87,40.4367710877,5.904,0,5.904,32.43,-12.87,34.8904256208,136.6,38.794,6.89,39.4010981573,5.904,0,5.904,32.89,6.89,33.6039313176,136.58
2020-07-26 07:00:00,40.898,-12.44,42.7480994197,8.038,0,8.038,32.86,-12.44,35.1359246356,136.6,41.338,7.31,41.9793561647,8.038,0,8.038,33.3,7.31,34.0929039538,136.58
2020-07-26 07:30:00,44.53,-11.78,46.0617987057,11.83,0,11.83,32.7,-11.78,34.7571345194,136.07,44.97,7.8100000000000005,45.6431484453,11.83,0,11.83,33.14,7.8100000000000005,34.0478442783,136.03
2020-07-26 08:00:00,48.1875,-10.84,49.3917073632,14.4675,0,14.4675,33.72,-10.84,35.4195426283,135.6,48.6175,8.64,49.3792558292,14.4675,0,14.4675,34.15,8.64,35.2260145347,135.56
2020-07-26 08:30:00,53.772,-9.95,54.6848286456,23.262,0,23.262,30.51,-9.95,32.0914723875,135.03,54.212,9.36,55.0140940487,23.262,0,23.262,30.95,9.36,32.3343795363,134.99
2020-07-26 09:00:00,59.7495,-8.86,60.4028339588,35.2495,0,35.2495,24.5,-8.86,26.0528232635,134.38,60.2195,10.32,61.0973860345,35.2495,0,35.2495,24.97,10.32,27.0185732414,134.36
2020-07-26 09:30:00,65.1385,-7.51,65.5699952894,43.6785,0,43.6785,21.46,-7.51,22.7361320369,133.59,65.5985,11.45,66.590282341,43.6785,0,43.6785,21.92,11.45,24.7303234916,133.56
2020-07-26 10:00:00,69.453,-6.77,69.7821761555,53.523,0,53.523,15.93,-6.77,17.3088936677,134.15,69.933,12.36,71.0168577804,53.523,0,53.523,16.41,12.36,20.5440429322,134.13
2020-07-26 10:30:00,71.3435,-6.46,71.6353724933,58.6335,0,58.6335,12.71,-6.46,14.2574787392,134.15,71.8235,12.63,72.9255240108,58.6335,0,58.6335,13.19,12.63,18.2617907118,134.13
2020-07-26 11:00:00,70.167,-6.03,70.4256259397,56.377,0,56.377,13.79,-6.03,15.0507474897,133.73,70.647,12.97,71.8277071122,56.377,0,56.377,14.27,12.97,19.2835110911,133.7
2020-07-26 11:30:00,76.4475,-4.72,76.5930718554,67.6075,0,67.6075,8.84,-4.72,10.0211775755,133.17,76.9275,14.1,78.2090164639,67.6075,0,67.6075,9.32,14.1,16.901846053,133.15
2020-07-26 12:00:00,73.308,-5.4,73.5066178245,56.058,0,56.058,17.25,-5.4,18.075466799,133.01,73.768,13.39,74.9733947744,56.058,0,56.058,17.71,13.39,22.2021665609,132.99
2020-07-26 12:30:00,73.0375,-5.75,73.2634895855,46.4775,0,46.4775,26.56,-5.75,27.1752847271,133.26,73.4575,13.06,74.6094357722,46.4775,0,46.4775,26.98,13.06,29.9747226843,133.25
2020-07-26 13:00:00,77.529,-5.72,77.7397211276,50.829,0,50.829,26.7,-5.72,27.3058308791,133.53,77.979,13.18,79.0849975722,50.829,0,50.829,27.15,13.18,30.1800414181,133.51
2020-07-26 13:30:00,77.4515,-4.76,77.5976317438,63.8315,0,63.8315,13.62,-4.76,14.427820348200001,133.53,77.9215,14.17,79.199425896,63.8315,0,63.8315,14.09,14.17,19.9829177049,133.51
2020-07-26 14:00:00,69.89,-6.45,70.1869973713,53.52,0,53.52,16.37,-6.45,17.5948685701,133.75,70.37,12.56,71.4820991578,53.52,0,53.52,16.85,12.56,21.0160914539,133.74
2020-07-26 14:30:00,69.2815,-7.26,69.6608487046,48.0515,0,48.0515,21.23,-7.26,22.4370341177,134.08,69.7515,11.83,70.7475840736,48.0515,0,48.0515,21.7,11.83,24.7151552696,134.05
2020-07-26 15:00:00,66.472,-7.21,66.861879154,39.912,0,39.912,26.56,-7.21,27.5212227199,134.08,66.912,11.87,67.9566968297,39.912,0,39.912,27.0,11.87,29.494014647,134.05
2020-07-26 15:30:00,50.261,-3.92,50.4136342769,25.101,0,25.101,25.16,-3.92,25.4635425658,132.15,50.221,0.0,50.221,25.101,0,25.101,25.12,0.0,25.12,132.14
2020-07-26 16:00:00,58.3715,-1.58,58.3928798078,24.9215,0,24.9215,33.45,-1.58,33.4872946056,131.41,58.1115,-1.62,58.134076343,24.9215,0,24.9215,33.19,-1.62,33.2295124851,131.39
2020-07-26 16:30:00,60.987,2.79,61.0507843439,24.187,0,24.187,36.8,2.79,36.9056106846,132.5,60.377,-5.87,60.6616767737,24.187,0,24.187,36.19,-5.87,36.6629649647,132.47
2020-07-26 17:00:00,65.025,8.04,65.520166552,22.645,0,22.645,42.38,8.04,43.1359015207,133.62,63.985,-10.97,64.9185730358,22.645,0,22.645,41.34,-10.97,42.7707435053,133.59
2020-07-26 17:30:00,67.6575,8.44,68.1818957367,18.8675,0,18.8675,48.79,8.44,49.514621073,133.16,66.5375,-10.43,67.3500096975,18.8675,0,18.8675,47.67,-10.43,48.797682322,133.13
2020-07-26 18:00:00,70.0555,8.81,70.6072884358,18.4255,0,18.4255,51.63,8.81,52.3762637079,133.33,68.9055,-10.11,69.6432339158,18.4255,0,18.4255,50.48,-10.11,51.4824484655,133.29
2020-07-26 18:30:00,69.7965,8.44,70.3049430143,15.0065,0,15.0065,54.79,8.44,55.4362489712,132.96,68.6165,-10.36,69.3941904791,15.0065,0,15.0065,53.61,-10.36,54.6018470384,132.93
2020-07-26 19:00:00,66.8895,8.47,67.4236316899,8.8395,0,8.8395,58.05,8.47,58.6646690948,133.16,65.6695,-10.38,66.4847924735,8.8395,0,8.8395,56.83,-10.38,57.770176562,133.15
2020-07-26 19:30:00,65.4705,7.64,65.9147629158,10.0305,0,10.0305,55.44,7.64,55.9639455364,133.16,64.2705,-11.21,65.240794525,10.0305,0,10.0305,54.24,-11.21,55.3862952363,133.07
2020-07-26 20:00:00,62.582,6.87,62.9579512373,6.782,0,6.782,55.8,6.87,56.2213206889,133.29,61.382,-11.98,62.540149696,6.782,0,6.782,54.6,-11.98,55.8988407751,133.24
2020-07-26 20:30:00,60.459,6.55,60.8127715287,4.679,0,4.679,55.78,6.55,56.1632522206,133.29,59.269,-12.31,60.5338786218,4.679,0,4.679,54.59,-12.31,55.9607380223,133.24
2020-07-26 21:00:00,58.519,6.52,58.8810985037,1.299,0,1.299,57.22,6.52,57.5902665387,133.51,57.299,-12.39,58.6232675735,1.299,0,1.299,56.0,-12.39,57.3542683678,133.48
2020-07-26 21:30:00,59.093,6.66,59.4671190575,2.813,0,2.813,56.28,6.66,56.6726918365,133.29,57.873,-12.23,59.1511371742,2.813,0,2.813,55.06,-12.23,56.4019192936,133.25
2020-07-26 22:00:00,57.017,6.02,57.3339226724,3.747,0,3.747,53.27,6.02,53.6090785222,133.89,55.857,-12.98,57.3453123542,3.747,0,3.747,52.11,-12.98,53.7022578669,133.84
2020-07-26 22:30:00,52.452,5.22,52.7111060783,1.362,0,1.362,51.09,5.22,51.3559782304,134.56,51.282,-14.54,53.3034250682,1.362,0,1.362,49.92,-14.54,51.994403545,134.52
2020-07-26 23:00:00,47.236,3.23,47.3463049878,1.686,0,1.686,45.55,3.23,45.6643778015,133.32,46.086,-16.16,48.8371272292,1.686,0,1.686,44.4,-16.16,47.2493978798,133.29
2020-07-26 23:30:00,44.1255,3.08,44.2328627861,1.6855,0,1.6855,42.44,3.08,42.5516157155,133.69,43.0255,-16.42,46.0522534764,1.6855,0,1.6855,41.34,-16.42,44.4815916981,133.64
2020-07-27 00:00:00,41.3295,2.75,41.4208892982,2.1595,0,2.1595,39.17,2.75,39.2664156755,134.19,40.2495,-16.91,43.6574203343,2.1595,0,2.1595,38.09,-16.91,41.6748869225,134.16
2020-07-27 00:30:00,40.1695,2.44,40.2435377452,1.6895,0,1.6895,38.48,2.44,38.5572820619,134.05,39.1195,-17.16,42.7176881426,1.6895,0,1.6895,37.43,-17.16,41.1760913638,134.03
2020-07-27 01:00:00,38.9485,2.6,39.0351847985,1.9685000000000001,0,1.9685000000000001,36.98,2.6,37.0712880812,134.27,37.9185,-17.08,41.5877270628,1.9685000000000001,0,1.9685000000000001,35.95,-17.08,39.8011168185,134.19
2020-07-27 01:30:00,39.22,2.45,39.296448949,1.75,0,1.75,37.47,2.45,37.550011984,133.95,38.17,-17.14,41.8417076611,1.75,0,1.75,36.42,-17.14,40.2516583509,133.92
2020-07-27 02:00:00,38.9015,2.41,38.9760798728,2.1215,0,2.1215,36.78,2.41,36.8588727446,133.95,37.8615,-17.2,41.5852519801,2.1215,0,2.1215,35.74,-17.2,39.6634289995,133.92
2020-07-27 02:30:00,38.2595,2.37,38.3328350145,1.1895,0,1.1895,37.07,2.37,37.1456834639,134.22,37.2295,-17.29,41.0485050915,1.1895,0,1.1895,36.04,-17.29,39.9728120102,134.2
2020-07-27 03:00:00,37.579,2.49,37.6614038639,1.529,0,1.529,36.05,2.49,36.1358907459,134.41,36.549,-17.22,40.402447958,1.529,0,1.529,35.02,-17.22,39.0247203706,134.37
2020-07-27 03:30:00,36.7815,2.39,36.8590673003,1.2415,0,1.2415,35.54,2.39,35.6202709142,134.55,35.7615,-17.33,39.7393228711,1.2415,0,1.2415,34.52,-17.33,38.6258889865,134.49
2020-07-27 04:00:00,36.873,2.5,36.9576531858,1.263,0,1.263,35.61,2.5,35.6976483819,134.63,35.853,-17.26,39.7912705125,1.263,0,1.263,34.59,-17.26,38.6571558706,134.6
2020-07-27 04:30:00,37.202,2.68,37.2984075263,1.752,0,1.752,35.45,2.68,35.5511589122,134.63,36.192,-17.08,40.0198358817,1.752,0,1.752,34.44,-17.08,38.4426846097,134.6
2020-07-27 05:00:00,37.324,2.76,37.425907818,1.674,0,1.674,35.65,2.76,35.7566790964,134.63,36.304,-17.01,40.0914020209,1.674,0,1.674,34.63,-17.01,38.5820813332,134.6
2020-07-27 05:30:00,40.5425,2.61,40.626424975,4.6325,0,4.6325,35.91,2.61,36.00472469,134.37,39.5225,-17.04,43.0393959791,4.6325,0,4.6325,34.89,-17.04,38.8287741244,134.35
2020-07-27 06:00:00,41.521,3.1,41.6365637511,4.621,0,4.621,36.9,3.1,37.0299878477,134.27,40.481,-16.56,43.7372262609,4.621,0,4.621,35.86,-16.56,39.4990278361,134.23
2020-07-27 06:30:00,45.7715,4.41,45.9834569411,5.1215,0,5.1215,40.65,4.41,40.8885142797,133.78,44.7015,-15.1,47.1829853046,5.1215,0,5.1215,39.58,-15.1,42.3625589406,133.75
2020-07-27 07:00:00,49.149,6.26,49.5460573709,2.609,0,2.609,46.54,6.26,46.9591226494,132.91,47.999,-13.04,49.7387736178,2.609,0,2.609,45.39,-13.04,47.2259854318,132.88
2020-07-27 07:30:00,53.254,1.3599999999999999,53.2713630011,4.254,0,4.254,49.0,1.3599999999999999,49.018869836,132.8,52.554,-6.82,52.9946725247,4.254,0,4.254,48.3,-6.82,48.7791184832,132.75
2020-07-27 08:00:00,58.2445,-2.33,58.29108577,7.7345,0,7.7345,50.51,-2.33,50.5637122846,132.36,57.8745,-2.35,57.9221913454,7.7345,0,7.7345,50.14,-2.35,50.1950405917,132.35
2020-07-27 08:30:00,61.46,-0.34,61.4609404419,5.41,0,5.41,56.05,-0.34,56.0510312126,132.51,61.07,-0.36,61.0710610682,5.41,0,5.41,55.66,-0.36,55.6611641991,132.49
2020-07-27 09:00:00,65.2755,0.24,65.2759412054,9.9555,0,9.9555,55.32,0.24,55.3205206049,132.32,64.8555,0.19,64.8557783104,9.9555,0,9.9555,54.9,0.19,54.9003287786,132.3
2020-07-27 09:30:00,67.514,1.05,67.5221644795,11.444,0,11.444,56.07,1.05,56.0798305989,131.88,67.104,1.0,67.111450707,11.444,0,11.444,55.66,1.0,55.668982387,131.84
2020-07-27 10:00:00,69.4225,1.21,69.4330440514,14.1025,0,14.1025,55.32,1.21,55.3332314256,131.88,69.0325,1.17,69.0424141832,14.1025,0,14.1025,54.93,1.17,54.9424589912,131.84
2020-07-27 10:30:00,70.919,1.11,70.9276861388,16.369,0,16.369,54.55,1.11,54.5612921401,131.95,70.519,1.07,70.5271172032,16.369,0,16.369,54.15,1.07,54.1605705288,131.84
2020-07-27 11:00:00,72.672,1.46,72.6866644165,20.972,0,20.972,51.7,1.46,51.7206109786,131.74,72.292,1.4100000000000001,72.3057491767,20.972,0,20.972,51.32,1.4100000000000001,51.3393659875,131.71
2020-07-27 11:30:00,72.869,1.8599999999999999,72.8927346242,23.749,0,23.749,49.12,1.8599999999999999,49.1552031834,131.74,72.509,1.8,72.531338613,23.749,0,23.749,48.76,1.8,48.7932126427,131.71
2020-07-27 12:00:00,72.548,2.04,72.576676033,23.708,0,23.708,48.84,2.04,48.8825858563,131.89,72.198,1.99,72.225420068,23.708,0,23.708,48.49,1.99,48.5308170135,131.86
2020-07-27 12:30:00,75.6795,2.23,75.7123478717,34.0195,0,34.0195,41.66,2.23,41.7196416571,132.03,75.3595,2.18,75.3910249317,34.0195,0,34.0195,41.34,2.18,41.3974395343,132.01
2020-07-27 13:00:00,79.172,2.58,79.2140264347,51.802,0,51.802,27.37,2.58,27.491331361,132.12,78.962,2.52,79.0022015136,51.802,0,51.802,27.16,2.52,27.2766566866,132.1
2020-07-27 13:30:00,78.805,1.22,78.8144429975,50.765,0,50.765,28.04,1.22,28.0665281073,132.47,78.605,1.17,78.6137069791,50.765,0,50.765,27.84,1.17,27.8645742835,132.46
2020-07-27 14:00:00,76.408,1.09,76.4157743139,47.188,0,47.188,29.22,1.09,29.2403231856,132.63,76.188,1.04,76.1950979001,47.188,0,47.188,29.0,1.04,29.0186422839,132.61
2020-07-27 14:30:00,77.463,1.44,77.4763832984,54.303,0,54.303,23.16,1.44,23.204723657,132.81,77.293,1.4,77.3056779868,54.303,0,54.303,22.99,1.4,23.0325877834,132.8
2020-07-27 15:00:00,76.7185,1.54,76.7339549499,51.6385,0,51.6385,25.08,1.54,25.1272362189,132.94,76.5185,1.49,76.5330055744,51.6385,0,51.6385,24.88,1.49,24.9245762251,132.92
2020-07-27 15:30:00,79.5145,1.13,79.5225289478,52.2645,0,52.2645,27.25,1.13,27.2734192943,133.17,79.3245,1.08,79.3318517384,52.2645,0,52.2645,27.06,1.08,27.0815435306,133.15
2020-07-27 16:00:00,76.464,0.52,76.4657681319,45.064,0,45.064,31.4,0.52,31.4043054373,133.17,76.244,0.48,76.2455109236,45.064,0,45.064,31.18,0.48,31.1836944572,133.15
2020-07-27 16:30:00,75.5355,-0.07,75.5355324351,34.2655,0,34.2655,41.27,-0.07,41.2700593651,132.63,75.2255,-0.11,75.2255804248,34.2655,0,34.2655,40.96,-0.11,40.9601477048,132.59
2020-07-27 17:00:00,79.56,-0.35000000000000003,79.5607698555,36.67,0,36.67,42.89,-0.35000000000000003,42.891428048,132.38,79.25,-0.39,79.2509596156,36.67,0,36.67,42.58,-0.39,42.5817860123,132.37
2020-07-27 17:30:00,81.049,-0.28,81.0494836566,31.299,0,31.299,49.75,-0.28,49.7507879335,132.3,80.679,-0.33,80.679674894,31.299,0,31.299,49.38,-0.33,49.3811026608,132.27
2020-07-27 18:00:00,77.382,-0.17,77.3821867357,19.452,0,19.452,57.93,-0.17,57.9302494384,132.06,76.952,-0.18,76.9522105206,19.452,0,19.452,57.5,-0.18,57.5002817384,132.03
2020-07-27 18:30:00,76.663,-1.11,76.671035398,18.963,0,18.963,57.7,-1.11,57.7106757888,132.21,76.233,-1.1400000000000001,76.2415233911,18.963,0,18.963,57.27,-1.1400000000000001,57.2813451309,132.16
2020-07-27 19:00:00,73.3735,-1.8599999999999999,73.3970714828,18.3135,0,18.3135,55.06,-1.8599999999999999,55.0914076785,131.85,72.9635,-1.8900000000000001,72.9879745729,18.3135,0,18.3135,54.65,-1.8900000000000001,54.682671844,131.83
2020-07-27 19:30:00,67.84,-2.16,67.8743780819,12.58,0,12.58,55.26,-2.16,55.3021988713,132.17,67.43,-2.18,67.4652303042,12.58,0,12.58,54.85,-2.18,54.8933046919,132.14
2020-07-27 20:00:00,64.984,-2.62,65.036794632,5.354,0,5.354,59.63,-2.62,59.6875305236,132.48,64.564,-2.64,64.6179518091,5.354,0,5.354,59.21,-2.64,59.2688257012,132.46
2020-07-27 20:30:00,62.828,-3.25,62.9120027022,3.118,0,3.118,59.71,-3.25,59.7983829213,132.69,62.368,-3.27,62.4536654169,3.118,0,3.118,59.25,-3.27,59.340166835,132.66
2020-07-27 21:00:00,61.816,-4.04,61.9478769289,4.636,0,4.636,57.18,-4.04,57.3225435584,132.96,61.396,-4.06,61.5300935803,4.636,0,4.636,56.76,-4.06,56.9050191108,132.92
2020-07-27 21:30:00,60.8105,-4.31,60.9630462678,4.6305,0,4.6305,56.18,-4.31,56.3450840802,132.96,60.4005,-4.32,60.55479172,4.6305,0,4.6305,55.77,-4.32,55.937065529,132.92
2020-07-27 22:00:00,57.892,-4.75,58.0865402998,1.262,0,1.262,56.63,-4.75,56.8288606256,133.25,57.482,-4.75,57.6779231942,1.262,0,1.262,56.22,-4.75,56.4203057418,133.21
2020-07-27 22:30:00,56.8465,-5.69,57.1305580425,1.2965,0,1.2965,55.55,-5.69,55.8406536495,133.35,56.4265,-5.69,56.7126617454,1.2965,0,1.2965,55.13,-5.69,55.4228562959,133.32
2020-07-27 23:00:00,53.3755,-6.13,53.7263520095,1.3255,0,1.3255,52.05,-6.13,52.4097261966,133.83,52.9955,-6.13,53.3488511615,1.3255,0,1.3255,51.67,-6.13,52.0323533967,133.81
2020-07-27 23:30:00,49.3315,-6.89,49.8103301761,1.8815,0,1.8815,47.45,-6.89,47.9476235073,134.25,48.9815,-6.88,49.4623264945,1.8815,0,1.8815,47.1,-6.88,47.5998361342,134.22
2020-07-28 00:00:00,45.898,-6.21,46.3162013123,1.5779999999999998,0,1.5779999999999998,44.32,-6.21,44.7529496235,133.28,45.578,-5.95,45.9647319583,1.5779999999999998,0,1.5779999999999998,44.0,-5.95,44.400478601,133.26
2020-07-28 00:30:00,44.62,-4.09,44.8070585957,2.45,0,2.45,42.17,-4.09,42.3678769824,131.4,44.3,-4.1,44.4893245622,2.45,0,2.45,41.85,-4.1,42.0503567167,131.37
2020-07-28 01:00:00,43.5315,-4.26,43.7394454955,1.8515000000000001,0,1.8515000000000001,41.68,-4.26,41.8971359403,131.87,43.2315,-4.27,43.4418633607,1.8515000000000001,0,1.8515000000000001,41.38,-4.27,41.5997271626,131.84
2020-07-28 01:30:00,44.6825,-4.22,44.88133472,2.6425,0,2.6425,42.04,-4.22,42.2512721702,131.87,44.3625,-4.23,44.5637106427,2.6425,0,2.6425,41.72,-4.23,41.9338920207,131.84
2020-07-28 02:00:00,43.9225,-4.44,44.1463430677,2.4725,0,2.4725,41.45,-4.44,41.6871215125,132.2,43.6225,-4.44,43.8478745922,2.4725,0,2.4725,41.15,-4.44,41.3888402833,132.17
2020-07-28 02:30:00,43.2335,-4.92,43.5125490204,1.6335000000000002,0,1.6335000000000002,41.6,-4.92,41.8899319646,132.2,42.9235,-4.93,43.2056912021,1.6335000000000002,0,1.6335000000000002,41.29,-4.93,41.5832778891,132.17
2020-07-28 03:00:00,42.219,-4.98,42.5116967551,2.349,0,2.349,39.87,-4.98,40.1798120951,132.39,41.929,-4.98,42.2237070968,2.349,0,2.349,39.58,-4.98,39.8920643738,132.37
2020-07-28 03:30:00,41.95,-5.15,42.2649381876,1.6099999999999999,0,1.6099999999999999,40.34,-5.15,40.6674083266,132.47,41.65,-5.15,41.9671895652,1.6099999999999999,0,1.6099999999999999,40.04,-5.15,40.3698414661,132.44
2020-07-28 04:00:00,41.7145,-5.04,42.01786656,1.8645,0,1.8645,39.85,-5.04,40.1674507531,132.47,41.4145,-5.04,41.7200480615,1.8645,0,1.8645,39.55,-5.04,39.869839478,132.44
2020-07-28 04:30:00,42.269,-4.9,42.5520664716,1.699,0,1.699,40.57,-4.9,40.8648369628,132.27,41.969,-4.91,42.2552370837,1.699,0,1.699,40.27,-4.91,40.5682264833,132.26
2020-07-28 05:00:00,42.3505,-4.7,42.6105016428,1.5705,0,1.5705,40.78,-4.7,41.0499500609,132.1,42.0505,-4.7,42.3123451282,1.5705,0,1.5705,40.48,-4.7,40.7519373773,132.07
2020-07-28 05:30:00,43.7895,-4.64,44.034644432,1.3195000000000001,0,1.3195000000000001,42.47,-4.64,42.7227164399,131.79,43.4595,-4.64,43.7064954011,1.3195000000000001,0,1.3195000000000001,42.14,-4.64,42.394683629,131.78
2020-07-28 06:00:00,44.7705,-4.34,44.9803653859,1.4304999999999999,0,1.4304999999999999,43.34,-4.34,43.5567583734,131.46,44.4605,-4.34,44.67182177,1.4304999999999999,0,1.4304999999999999,43.03,-4.34,43.2483121058,131.43
2020-07-28 06:30:00,48.7695,1.53,48.7934937287,2.5495,0,2.5495,46.22,1.53,46.2453165196,133.19,48.4095,0.97,48.4192171586,2.5495,0,2.5495,45.86,0.97,45.870257248,133.16
2020-07-28 07:00:00,52.4925,4.57,52.6910567008,4.6825,0,4.6825,47.81,4.57,48.0279189639,134.63,52.1525,4.47,52.3437117164,4.6825,0,4.6825,47.47,4.47,47.6799937081,134.6
2020-07-28 07:30:00,55.984,5.74,56.2774897806,6.724,0,6.724,49.26,5.74,49.5932979343,134.76,55.624,5.65,55.910212627,6.724,0,6.724,48.9,5.65,49.2253237673,134.73
2020-07-28 08:00:00,61.805,6.95,62.1945377425,13.725,0,13.725,48.08,6.95,48.5797169609,133.7,61.455,6.83,61.8333722596,13.725,0,13.725,47.73,6.83,48.2161985229,133.69
2020-07-28 08:30:00,68.5555,8.52,69.082899333,24.9555,0,24.9555,43.6,8.52,44.4246598186,132.86,68.2355,8.4,68.7505887993,24.9555,0,24.9555,43.28,8.4,44.0876218456,132.85
2020-07-28 09:00:00,74.224,9.34,74.809342839,36.174,0,36.174,38.05,9.34,39.1795622742,133.0,73.924,9.22,74.4967527883,36.174,0,36.174,37.75,9.22,38.8596307239,132.98
2020-07-28 09:30:00,80.542,10.24,81.1903403368,51.932,0,51.932,28.61,10.24,30.387327951,133.18,80.342,10.11,80.9756078335,51.932,0,51.932,28.41,10.11,30.1552681965,133.15
2020-07-28 10:00:00,82.834,11.24,83.5931166783,61.704,0,61.704,21.13,11.24,23.9335434067,133.05,82.654,11.12,83.3986697496,61.704,0,61.704,20.95,11.12,23.7182819783,133.04
2020-07-28 10:30:00,83.325,12.55,84.2648095292,66.785,0,66.785,16.54,12.55,20.762324051,132.87,83.195,12.4,84.1140180053,66.785,0,66.785,16.41,12.4,20.568133119,132.86
2020-07-28 11:00:00,80.863,12.63,81.843397223,66.913,0,66.913,13.95,12.63,18.8180604739,132.87,80.743,12.47,81.7002628454,66.913,0,66.913,13.83,12.47,18.6217560933,132.93
2020-07-28 11:30:00,82.431,12.51,83.3748754782,69.781,0,69.781,12.65,12.51,17.7910820357,133.02,82.321,12.36,83.2437183276,69.781,0,69.781,12.54,12.36,17.6074188909,133.02
2020-07-28 12:00:00,84.176,12.89,85.1572138812,72.566,0,72.566,11.61,12.89,17.3477433691,133.02,84.096,12.74,85.0555395962,72.566,0,72.566,11.53,12.74,17.1827966292,133.02
2020-07-28 12:30:00,85.8265,13.31,86.852427728,79.4565,0,79.4565,6.37,13.31,14.7557785291,133.02,85.7765,13.14,86.7771142194,79.4565,0,79.4565,6.32,13.14,14.5808778885,133.02
2020-07-28 13:00:00,82.024,12.39,82.95449762370001,68.664,0,68.664,13.36,12.39,18.220913808,133.15,81.934,12.25,82.8446911757,68.664,0,68.664,13.27,12.25,18.0597729775,133.15
2020-07-28 13:30:00,80.6595,12.44,81.6131640132,69.3595,0,69.3595,11.3,12.44,16.8060584314,133.28,80.5595,12.28,81.4900695806,69.3595,0,69.3595,11.2,12.28,16.620421174,133.28
2020-07-28 14:00:00,78.886,12.82,79.9209196394,71.836,0,71.836,7.05,12.82,14.6306151614,133.28,78.836,12.67,79.8476286185,71.836,0,71.836,7.0,12.67,14.4751131256,133.28
2020-07-28 14:30:00,79.381,12.95,80.4303777251,77.451,0,77.451,1.9300000000000002,12.95,13.0930286794,132.82,79.351,12.8,80.3767453994,77.451,0,77.451,1.9,12.8,12.9402472928,132.82
2020-07-28 15:00:00,80.065,13.17,81.1409460445,76.485,0,76.485,3.58,13.17,13.6479046011,132.93,80.035,13.01,81.0855185899,76.485,0,76.485,3.55,13.01,13.4856442189,132.93
2020-07-28 15:30:00,79.496,13.65,80.6593857899,79.556,0,79.556,-0.06,13.65,13.6501318675,133.12,79.486,13.5,80.6242779565,79.556,0,79.556,-0.07,13.5,13.5001814803,133.1
2020-07-28 16:00:00,77.1905,12.72,78.2315261915,71.7505,0,71.7505,5.44,12.72,13.8344497541,133.29,77.1505,12.56,78.1661899433,71.7505,0,71.7505,5.4,12.56,13.6716348693,133.28
2020-07-28 16:30:00,78.026,11.78,78.9102342919,68.886,0,68.886,9.14,11.78,14.9099966465,133.71,77.956,11.64,78.8202228873,68.886,0,68.886,9.07,11.64,14.7565070393,133.7
2020-07-28 17:00:00,80.053,10.95,80.7984239265,65.353,0,65.353,14.7,10.95,18.3300981994,133.79,79.923,10.8,80.6494012935,65.353,0,65.353,14.57,10.8,18.1362868306,133.78
2020-07-28 17:30:00,81.282,9.79,81.8694547679,57.702,0,57.702,23.58,9.79,25.5315589027,133.79,81.092,9.65,81.6641596051,57.702,0,57.702,23.39,9.65,25.3024623308,133.78
2020-07-28 18:00:00,81.423,8.89,81.9068802299,50.183,0,50.183,31.24,8.89,32.4802971046,133.79,81.183,8.75,81.6531811322,50.183,0,50.183,31.0,8.75,32.2112169904,133.78
2020-07-28 18:30:00,78.2995,8.04,78.7112018727,40.0095,0,40.0095,38.29,8.04,39.1250009585,133.79,77.9895,7.9,78.3885968126,40.0095,0,40.0095,37.98,7.9,38.7929168792,133.78
2020-07-28 19:00:00,73.7195,7.27,74.0771056417,28.2395,0,28.2395,45.48,7.27,46.0573913721,133.23,73.3495,7.14,73.6961922371,28.2395,0,28.2395,45.11,7.14,45.6715633628,133.2
2020-07-28 19:30:00,69.2555,7.05,69.6134094859,18.9055,0,18.9055,50.35,7.05,50.8411742587,133.23,68.8655,6.92,69.2123073611,18.9055,0,18.9055,49.96,6.92,50.4369705672,133.2
2020-07-28 20:00:00,66.2305,6.69,66.5675238405,12.9505,0,12.9505,53.28,6.69,53.6983658969,133.43,65.8005,6.5600000000000005,66.1266920407,12.9505,0,12.9505,52.85,6.5600000000000005,53.2555734172,133.4
2020-07-28 20:30:00,64.0375,6.05,64.3226546891,10.8475,0,10.8475,53.19,6.05,53.5329674126,133.43,63.6175,5.93,63.8932798207,10.8475,0,10.8475,52.77,5.93,53.1021449661,133.4
2020-07-28 21:00:00,61.8085,5.31,62.0361730948,8.3485,0,8.3485,53.46,5.31,53.7230648791,133.62,61.3985,5.2,61.6183073627,8.3485,0,8.3485,53.05,5.2,53.3042446715,133.57
2020-07-28 21:30:00,58.6955,5.29,58.9334015669,4.1855,0,4.1855,54.51,5.29,54.7660862213,133.71,58.3155,5.19,58.545995937,4.1855,0,4.1855,54.13,5.19,54.3782401333,133.69
2020-07-28 22:00:00,56.8395,4.44,57.012650879,4.2995,0,4.2995,52.54,4.44,52.7272718809,133.78,56.4595,4.37,56.6283678049,4.2995,0,4.2995,52.16,4.37,52.3427406619,133.77
2020-07-28 22:30:00,56.336,3.2800000000000002,56.4314034559,8.766,0,8.766,47.57,3.2800000000000002,47.6829455885,133.71,55.996,3.2,56.0873605726,8.766,0,8.766,47.23,3.2,47.3382815489,133.7
2020-07-28 23:00:00,53.381,2.63,53.4457487645,8.741,0,8.741,44.64,2.63,44.7174071252,134.35,53.081,2.56,53.142696215,8.741,0,8.741,44.34,2.56,44.4138401852,134.34
2020-07-28 23:30:00,51.4375,2.03,51.4775417658,10.0975,0,10.0975,41.34,2.03,41.3898115483,134.22,51.1375,1.97,51.1754316665,10.0975,0,10.0975,41.04,1.97,41.0872547148,134.21
2020-07-29 00:00:00,47.4025,1.6099999999999999,47.4298335043,5.1725,0,5.1725,42.23,1.6099999999999999,42.2606791237,134.44,47.1025,1.56,47.1283259436,5.1725,0,5.1725,41.93,1.56,41.9590097595,134.43
2020-07-29 00:30:00,44.9405,-4.4,45.1553821847,1.7105000000000001,0,1.7105000000000001,43.23,-4.4,43.4533416437,133.75,44.9805,4.24,45.179895753,1.7105000000000001,0,1.7105000000000001,43.27,4.24,43.4772411728,133.74
2020-07-29 01:00:00,43.5325,-5.92,43.9331874128,1.7425000000000002,0,1.7425000000000002,41.79,-5.92,42.2072327925,133.11,43.6625,4.54,43.8978986541,1.7425000000000002,0,1.7425000000000002,41.92,4.54,42.1651277717,133.1
2020-07-29 01:30:00,44.0015,1.23,44.0186881023,2.2815,0,2.2815,41.72,1.23,41.7381276533,134.49,43.6915,1.18,43.7074315449,2.2815,0,2.2815,41.41,1.18,41.4268089527,134.48
2020-07-29 02:00:00,43.9545,1.1,43.968262079,3.3445,0,3.3445,40.61,1.1,40.6248950768,134.49,43.6645,1.04,43.6768835913,3.3445,0,3.3445,40.32,1.04,40.3334104682,134.48
2020-07-29 02:30:00,44.1765,0.31,44.177587669,1.8965,0,1.8965,42.28,0.31,42.2811364559,134.16,43.8565,0.02,43.8565045603,1.8965,0,1.8965,41.96,0.02,41.9600047664,134.14
2020-07-29 03:00:00,43.9945,-1.08,44.0077542059,1.7545000000000002,0,1.7545000000000002,42.24,-1.08,42.2538045624,133.59,43.6745,-1.11,43.6886032078,1.7545000000000002,0,1.7545000000000002,41.92,-1.11,41.9346932742,133.58
2020-07-29 03:30:00,43.645,-1.04,43.6573891226,2.385,0,2.385,41.26,-1.04,41.2731050443,133.75,43.345,-1.07,43.3582048175,2.385,0,2.385,40.96,-1.07,40.9739734466,133.72
2020-07-29 04:00:00,43.4885,-1.22,43.5056092044,2.0885,0,2.0885,41.4,-1.22,41.4179719446,133.75,43.1785,-1.25,43.1965897062,2.0885,0,2.0885,41.09,-1.25,41.109008745,133.72
2020-07-29 04:30:00,45.418,-1.24,45.4349240563,6.678,0,6.678,38.74,-1.24,38.7598400409,133.65,45.128,-1.27,45.1458667433,6.678,0,6.678,38.45,-1.27,38.4709682748,133.64
2020-07-29 05:00:00,45.4785,-1.03,45.4901622579,6.1585,0,6.1585,39.32,-1.03,39.3334882765,133.65,45.1885,-1.07,45.2011662709,6.1585,0,6.1585,39.03,-1.07,39.0446641681,133.64
2020-07-29 05:30:00,46.96,-0.74,46.9658301321,6.08,0,6.08,40.88,-0.74,40.8866971031,133.74,46.66,-0.77,46.6663529751,6.08,0,6.08,40.58,-0.77,40.5873046654,133.73
2020-07-29 06:00:00,47.4325,-0.5,47.4351352507,6.4225,0,6.4225,41.01,-0.5,41.0130479238,133.67,47.1225,-0.54,47.1255939618,6.4225,0,6.4225,40.7,-0.54,40.7035821519,133.66
2020-07-29 06:30:00,52.2475,0.96,52.2563188165,8.6975,0,8.6975,43.55,0.96,43.5605796564,132.5,51.9275,0.91,51.935473005,8.6975,0,8.6975,43.23,0.91,43.2395767787,132.49
2020-07-29 07:00:00,55.372,2.36,55.4222697478,11.032,0,11.032,44.34,2.36,44.4027611754,132.39,55.042,2.3,55.0900332547,11.032,0,11.032,44.01,2.3,44.070058997,132.37
2020-07-29 07:30:00,57.6215,3.66,57.7376208572,15.2215,0,15.2215,42.4,3.66,42.5576738086,132.06,57.3015,3.59,57.4138485232,15.2215,0,15.2215,42.08,3.59,42.2328604288,132.03
2020-07-29 08:00:00,61.8055,5.75,62.0723958797,24.485500000000002,0,24.485500000000002,37.32,5.75,37.7603614919,131.84,61.5355,5.68,61.7970886066,24.485500000000002,0,24.485500000000002,37.05,5.68,37.4828614169,131.81
2020-07-29 08:30:00,67.0185,7.99,67.4931066276,31.0385,0,31.0385,35.98,7.99,36.8564851824,131.71,66.7485,7.88,67.2120275862,31.0385,0,31.0385,35.71,7.88,36.5690921408,131.7
2020-07-29 09:00:00,72.2415,9.9,72.9166944002,41.9915,0,41.9915,30.25,9.9,31.8287998517,132.09,72.0015,10.0,72.6926131202,41.9915,0,41.9915,30.01,10.0,31.6322635927,132.08
2020-07-29 09:30:00,74.588,10.98,75.3918440151,47.828,0,47.828,26.76,10.98,28.9250410544,133.21,74.358,10.84,75.1439802246,47.828,0,47.828,26.53,10.84,28.6591433926,133.19
2020-07-29 10:00:00,75.269,11.62,76.1606641318,49.769,0,49.769,25.5,11.62,28.0227479024,133.21,75.049,11.48,75.9219520363,49.769,0,49.769,25.28,11.48,27.764524127,133.19
2020-07-29 10:30:00,75.5315,11.83,76.452314499,54.2215,0,54.2215,21.31,11.83,24.3734486686,133.03,75.3515,11.68,76.2513668877,54.2215,0,54.2215,21.13,11.68,24.1433075613,133.02
