Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-29 11:00:00,73.0725,11.39,73.9548670221,50.3925,0,50.3925,22.68,11.39,25.3794109467,133.15,72.8625,11.25,73.7258869479,50.3925,0,50.3925,22.47,11.25,25.1289355127,133.13
2020-07-29 11:30:00,72.0355,11.25,72.9086809663,45.9955,0,45.9955,26.04,11.25,28.3662493115,133.23,71.8155,11.1,72.6682601983,45.9955,0,45.9955,25.82,11.1,28.1048465571,133.13
2020-07-29 12:00:00,72.343,11.1,73.189614352,46.923,0,46.923,25.42,11.1,27.737815343,133.16,72.133,10.96,72.9608887624,46.923,0,46.923,25.21,10.96,27.4893743108,133.13
2020-07-29 12:30:00,73.9675,11.4,74.8408381584,51.5975,0,51.5975,22.37,11.4,25.1073077011,133.33,73.7875,11.25,74.6401879436,51.5975,0,51.5975,22.19,11.25,24.8788785921,133.31
2020-07-29 13:00:00,74.7575,11.79,75.6814898522,54.6575,0,54.6575,20.1,11.79,23.302662938,133.42,74.5775,11.64,75.4804153821,54.6575,0,54.6575,19.92,11.64,23.0715409108,133.41
2020-07-29 13:30:00,73.308,11.58,74.216974231,58.208,0,58.208,15.1,11.58,19.0290935149,133.42,73.168,11.44,74.0569363666,58.208,0,58.208,14.96,11.44,18.8328224119,133.41
2020-07-29 14:00:00,72.3215,11.36,73.2082574731,56.1515,0,56.1515,16.17,11.36,19.7615409318,133.54,72.1715,11.22,73.0384406477,56.1515,0,56.1515,16.02,11.22,19.5583434881,133.52
2020-07-29 14:30:00,77.541,11.91,78.4503332115,57.861,0,57.861,19.68,11.91,23.0032715065,133.72,77.371,11.76,78.2596271458,57.861,0,57.861,19.51,11.76,22.7802041255,133.7
2020-07-29 15:00:00,71.277,11.92,72.2668466795,59.177,0,59.177,12.1,11.92,16.9851817771,133.72,71.147,11.77,72.1139966234,59.177,0,59.177,11.97,11.77,16.787310684,133.7
2020-07-29 15:30:00,70.5285,11.62,71.4793236695,58.5385,0,58.5385,11.99,11.62,16.6968410186,133.72,70.4185,11.47,71.346520884,58.5385,0,58.5385,11.88,11.47,16.5134884261,133.7
2020-07-29 16:00:00,69.0215,11.3,69.9403850593,52.5415,0,52.5415,16.48,11.3,19.9820019017,133.9,68.8715,11.16,69.7698295272,52.5415,0,52.5415,16.33,11.16,19.7791430552,133.89
2020-07-29 16:30:00,72.0665,10.65,72.8491792833,47.3365,0,47.3365,24.73,10.65,26.9257386157,134.05,71.8665,10.5,72.6294969159,47.3365,0,47.3365,24.53,10.5,26.6827828384,134.03
2020-07-29 17:00:00,73.321,9.66,73.9546120333,46.621,0,46.621,26.7,9.66,28.3937598778,134.05,73.101,9.52,73.7182921737,46.621,0,46.621,26.48,9.52,28.1393105815,134.03
2020-07-29 17:30:00,74.1695,9.2,74.7379069164,42.2095,0,42.2095,31.96,9.2,33.257805099,133.88,73.8995,9.07,74.4540193693,42.2095,0,42.2095,31.69,9.07,32.9624179938,133.86
2020-07-29 18:00:00,71.6225,9.5,72.2497924305,28.4325,0,28.4325,43.19,9.5,44.2224614873,133.45,71.2725,9.36,71.8844827223,28.4325,0,28.4325,42.84,9.36,43.8506009081,133.42
2020-07-29 18:30:00,70.6175,9.41,71.2416971039,20.7775,0,20.7775,49.84,9.41,50.7205451469,133.45,70.2175,9.27,70.8267619354,20.7775,0,20.7775,49.44,9.27,50.3015556419,133.42
2020-07-29 19:00:00,69.986,8.52,70.5026992107,20.946,0,20.946,49.04,8.52,49.7746120025,133.7,69.616,8.38,70.1185557182,20.946,0,20.946,48.67,8.38,49.3861650667,133.69
2020-07-29 19:30:00,66.2935,7.65,66.7334297204,13.8735,0,13.8735,52.42,7.65,52.9752668705,133.7,65.9235,7.53,66.3521571032,13.8735,0,13.8735,52.05,7.53,52.5918567841,133.69
2020-07-29 20:00:00,63.083,6.97,63.4668873429,10.233,0,10.233,52.85,6.97,53.3076298479,133.7,62.693,6.86,63.0672010557,10.233,0,10.233,52.46,6.86,52.9066271841,133.69
2020-07-29 20:30:00,60.374,6.05,60.6763741171,6.964,0,6.964,53.41,6.05,53.7515636982,133.9,60.004,5.95,60.2982795443,6.964,0,6.964,53.04,5.95,53.3726905824,133.86
2020-07-29 21:00:00,59.2995,5.75,59.5776233182,3.9895,0,3.9895,55.31,5.75,55.6080803481,134.01,58.9095,5.65,59.1798250272,3.9895,0,3.9895,54.92,5.65,55.2098623436,133.94
2020-07-29 21:30:00,61.2245,5.31,61.4543367082,9.5645,0,9.5645,51.66,5.31,51.9321836629,133.84,60.8645,5.21,61.0870809603,9.5645,0,9.5645,51.3,5.21,51.5638836784,133.81
2020-07-29 22:00:00,59.193,4.69,59.378509151,8.843,0,8.843,50.35,4.69,50.567960212,134.3,58.833,4.59,59.0117783921,8.843,0,8.843,49.99,4.59,50.2002808757,134.27
2020-07-29 22:30:00,54.687,3.67,54.8100070151,4.697,0,4.697,49.99,3.67,50.1245349106,134.49,54.327,3.59,54.4454867643,4.697,0,4.697,49.63,3.59,49.7596724266,134.47
2020-07-29 23:00:00,52.7085,3.04,52.7960942897,6.9685,0,6.9685,45.74,3.04,45.8409118583,134.19,52.3785,2.96,52.462070701100004,6.9685,0,6.9685,45.41,2.96,45.5063698838,134.16
2020-07-29 23:30:00,48.34,2.38,48.3985536974,4.69,0,4.69,43.65,2.38,43.7148361543,134.44,48.03,2.31,48.0855175703,4.69,0,4.69,43.34,2.31,43.4015172546,134.42
2020-07-30 00:00:00,44.1995,2.15,44.2517604198,2.8095,0,2.8095,41.39,2.15,41.4458031651,134.75,43.9095,2.08,43.9587373596,2.8095,0,2.8095,41.1,2.08,41.1525989459,134.74
2020-07-30 00:30:00,43.323,1.4100000000000001,43.3459390139,4.493,0,4.493,38.83,1.4100000000000001,38.8555916182,135.14,43.043,1.35,43.0641654859,4.493,0,4.493,38.55,1.35,38.5736308895,135.13
2020-07-30 01:00:00,41.28,1.4100000000000001,41.304073649,2.71,0,2.71,38.57,1.4100000000000001,38.5957640163,135.28,41.0,1.29,41.0202888825,2.71,0,2.71,38.29,1.29,38.3117240541,135.27
2020-07-30 01:30:00,41.2405,-11.45,42.8004829441,2.0805,0,2.0805,39.16,-11.45,40.7996090668,132.68,41.6905,7.06,42.2840559815,2.0805,0,2.0805,39.61,7.06,40.2342602765,132.66
2020-07-30 02:00:00,41.3195,-12.18,43.0772965755,1.7195,0,1.7195,39.6,-12.18,41.4308146191,132.97,41.7995,7.05,42.3898655371,1.7195,0,1.7195,40.08,7.05,40.6953179125,132.96
2020-07-30 02:30:00,41.0365,-12.47,42.8893370461,1.7165,0,1.7165,39.32,-12.47,41.250009697,133.15,41.5365,6.83,42.094295721,1.7165,0,1.7165,39.82,6.83,40.4015012097,133.15
2020-07-30 03:00:00,40.3515,-12.81,42.3360325521,1.7215,0,1.7215,38.63,-12.81,40.6985626282,133.4,40.8315,6.53,41.3503602433,1.7215,0,1.7215,39.11,6.53,39.6513934181,133.37
2020-07-30 03:30:00,39.7535,-13.03,41.8344554434,1.7235,0,1.7235,38.03,-13.03,40.2002711434,133.4,40.2335,6.34,40.7299659004,1.7235,0,1.7235,38.51,6.34,39.0283960726,133.37
2020-07-30 04:00:00,40.0775,-12.99,42.1301092599,1.7275,0,1.7275,38.35,-12.99,40.4902778454,133.4,40.5675,6.38,41.0661229756,1.7275,0,1.7275,38.84,6.38,39.360513208,133.37
2020-07-30 04:30:00,40.7715,-13.01,42.7969077417,1.6915,0,1.6915,39.08,-13.01,41.1886695585,133.4,41.2515,6.3,41.7298005297,1.6915,0,1.6915,39.56,6.3,40.0585022186,133.27
2020-07-30 05:00:00,40.258,-12.73,42.2227363396,1.718,0,1.718,38.54,-12.73,40.5879846753,133.15,40.738,6.58,41.2659792565,1.718,0,1.718,39.02,6.58,39.5709085061,133.13
2020-07-30 05:30:00,41.874,-12.66,43.7459423947,1.654,0,1.654,40.22,-12.66,42.1654360822,132.8,42.344,6.51,42.8415036618,1.654,0,1.654,40.69,6.51,41.2074774768,132.77
2020-07-30 06:00:00,42.1745,-11.95,43.8348143631,1.8345,0,1.8345,40.34,-11.95,42.0727714799,132.68,42.6545,7.19,43.2562419802,1.8345,0,1.8345,40.82,7.19,41.4483835632,132.66
2020-07-30 06:30:00,47.061,-10.61,48.242199587100004,5.061,0,5.061,42.0,-10.61,43.3194194329,132.55,47.541,8.49,48.2931338909,5.061,0,5.061,42.48,8.49,43.3200934902,132.54
2020-07-30 07:00:00,51.2525,-9.61,52.1456695829,8.5925,0,8.5925,42.66,-9.61,43.7290258295,132.28,51.7225,9.42,52.5733145831,8.5925,0,8.5925,43.13,9.42,44.1467246803,132.25
2020-07-30 07:30:00,56.5335,-8.03,57.1009415181,14.3535,0,14.3535,42.18,-8.03,42.9375511645,132.08,57.0035,10.92,58.0400328416,14.3535,0,14.3535,42.65,10.92,44.0257754049,132.06
2020-07-30 08:00:00,64.5585,5.97,64.8339480693,26.4085,0,26.4085,38.15,5.97,38.6142901009,134.2,64.3285,6.89,64.6964296716,26.4085,0,26.4085,37.92,6.89,38.5408679197,134.17
2020-07-30 08:30:00,70.039,8.06,70.501241982,38.539,0,38.539,31.5,8.06,32.5148212359,134.36,69.819,7.94,70.269028462,38.539,0,38.539,31.28,7.94,32.2720002479,134.33
2020-07-30 09:00:00,74.469,9.08,75.0205195996,48.859,0,48.859,25.61,9.08,27.1720168556,134.19,74.279,8.95,74.8162571972,48.859,0,48.859,25.42,8.95,26.9495621486,134.17
2020-07-30 09:30:00,77.167,10.1,77.8251623127,58.387,0,58.387,18.78,10.1,21.3236582227,133.81,77.027,9.98,77.6708383436,58.387,0,58.387,18.64,9.98,21.1435569382,133.8
2020-07-30 10:00:00,76.805,11.15,77.6101187024,61.125,0,61.125,15.68,11.15,19.240189708,133.53,76.685,11.03,77.4741900571,61.125,0,61.125,15.56,11.03,19.072873407,133.53
2020-07-30 10:30:00,81.329,12.1,82.2241828235,76.799,0,76.799,4.53,12.1,12.920174147400001,132.9,81.299,11.97,82.1754726241,76.799,0,76.799,4.5,11.97,12.7879200811,132.9
2020-07-30 11:00:00,82.4565,13.36,83.5318142521,80.2065,0,80.2065,2.25,13.36,13.5481400938,132.98,82.4365,13.22,83.4897893892,80.2065,0,80.2065,2.23,13.22,13.4067632186,132.9
2020-07-30 11:30:00,83.053,13.78,84.1884149334,81.223,0,81.223,1.83,13.78,13.9009819797,132.73,83.043,13.64,84.1557451931,81.223,0,81.223,1.82,13.64,13.760886599300001,132.72
2020-07-30 12:00:00,82.9885,14.3,84.2115261247,84.8785,0,84.8785,-1.8900000000000001,14.3,14.4243578713,132.51,82.9985,14.15,84.1960420819,84.8785,0,84.8785,-1.88,14.15,14.274344118,132.48
2020-07-30 12:30:00,83.6055,14.28,84.8162604118,87.0655,0,87.0655,-3.46,14.28,14.6931957041,132.7,83.6355,14.14,84.8223818355,87.0655,0,87.0655,-3.43,14.14,14.5500687284,132.69
2020-07-30 13:00:00,83.32,14.65,84.5981376864,87.6,0,87.6,-4.28,14.65,15.2624015148,133.21,83.35,14.5,84.6018469066,87.6,0,87.6,-4.25,14.5,15.1100132363,133.19
2020-07-30 13:30:00,80.7515,14.4,82.0253908997,87.5815,0,87.5815,-6.83,14.4,15.9376566659,133.21,80.8015,14.26,82.0501675943,87.5815,0,87.5815,-6.78,14.26,15.7897435065,133.19
2020-07-30 14:00:00,79.45,14.58,80.7767225134,87.25,0,87.25,-7.8,14.58,16.5353076778,133.04,79.51,14.43,80.8088175882,87.25,0,87.25,-7.74,14.43,16.3747519065,133.01
2020-07-30 14:30:00,84.3825,14.87,85.6826890699,85.9425,0,85.9425,-1.56,14.87,14.951605265,132.96,84.3925,14.72,85.6666356072,85.9425,0,85.9425,-1.55,14.72,14.8013816923,133.01
2020-07-30 15:00:00,81.8205,14.35,83.0693488614,83.4405,0,83.4405,-1.62,14.35,14.4411530011,133.21,81.8305,14.21,83.0551312698,83.4405,0,83.4405,-1.6099999999999999,14.21,14.3009160546,133.18
2020-07-30 15:30:00,78.5435,13.71,79.7310823472,80.1835,0,80.1835,-1.6400000000000001,13.71,13.8077405827,133.53,78.5635,13.56,79.7251348839,80.1835,0,80.1835,-1.62,13.56,13.6564270583,133.52
2020-07-30 16:00:00,81.824,13.49,82.9285661036,83.354,0,83.354,-1.53,13.49,13.5764870272,133.77,81.834,13.34,82.9141674022,83.354,0,83.354,-1.52,13.34,13.42631744,133.74
2020-07-30 16:30:00,79.1835,11.99,80.0861209714,72.7735,0,72.7735,6.41,11.99,13.5958890846,134.04,79.1335,11.86,80.0173132656,72.7735,0,72.7735,6.36,11.86,13.4576818212,134.03
2020-07-30 17:00:00,77.667,10.84,78.4198220414,63.957,0,63.957,13.71,10.84,17.4776914952,133.74,77.577,10.7,78.3114354932,63.957,0,63.957,13.62,10.7,17.3203464169,133.72
2020-07-30 17:30:00,78.3,9.65,78.8924109151,55.78,0,55.78,22.52,9.65,24.5004673425,133.95,78.14,9.52,78.7177870624,55.78,0,55.78,22.36,9.52,24.3022632691,133.92
2020-07-30 18:00:00,78.61,8.83,79.1043677682,50.17,0,50.17,28.44,8.83,29.7792293386,133.8,78.41,8.71,78.8922822588,50.17,0,50.17,28.24,8.71,29.5526936167,133.77
2020-07-30 18:30:00,76.7785,7.88,77.1818143234,38.4985,0,38.4985,38.28,7.88,39.0826406477,133.25,76.5185,7.75,76.9099690694,38.4985,0,38.4985,38.02,7.75,38.8018414511,133.2
2020-07-30 19:00:00,71.81,7.48,72.198521453,27.04,0,27.04,44.77,7.48,45.3905639974,133.25,71.48,7.36,71.8579153608,27.04,0,27.04,44.44,7.36,45.0453460415,133.29
2020-07-30 19:30:00,66.5645,7.42,66.9767800081,16.7245,0,16.7245,49.84,7.42,50.3893044207,133.25,66.2045,7.29,66.6046538933,16.7245,0,16.7245,49.48,7.29,50.0141429998,133.29
2020-07-30 20:00:00,64.066,7.48,64.5011841442,10.986,0,10.986,53.08,7.48,53.6044475767,132.96,63.686,7.36,64.1098759631,10.986,0,10.986,52.7,7.36,53.2114611714,132.93
2020-07-30 20:30:00,62.496,6.66,62.84986568,9.816,0,9.816,52.68,6.66,53.0993220296,132.77,62.116,6.53,62.4582929322,9.816,0,9.816,52.3,6.53,52.7060802944,132.74
2020-07-30 21:00:00,61.5355,6.15,61.842058991,8.4455,0,8.4455,53.09,6.15,53.4450240902,133.26,61.1555,6.04,61.4530453293,8.4455,0,8.4455,52.71,6.04,53.0549309678,133.23
2020-07-30 21:30:00,61.465,6.1,61.7669509123,8.075,0,8.075,53.39,6.1,53.7373436262,133.12,61.085,5.98,61.377012187,8.075,0,8.075,53.01,5.98,53.3462322943,133.09
2020-07-30 22:00:00,60.8045,6.0,61.099813586,8.1045,0,8.1045,52.7,6.0,53.0404562575,133.64,60.4345,5.89,60.7208439521,8.1045,0,8.1045,52.33,5.89,52.6604310655,133.62
2020-07-30 22:30:00,55.449,5.17,55.6895008148,2.009,0,2.009,53.44,5.17,53.6895008358,133.4,55.069,5.06,55.3009797472,2.009,0,2.009,53.06,5.06,53.3007241977,133.37
2020-07-30 23:00:00,51.951,4.26,52.1253681138,1.7309999999999999,0,1.7309999999999999,50.22,4.26,50.4003571416,133.62,51.591,4.15,51.7576446624,1.7309999999999999,0,1.7309999999999999,49.86,4.15,50.0324104956,133.6
2020-07-30 23:30:00,49.3845,3.38,49.5000327298,1.7245,0,1.7245,47.66,3.38,47.7797028036,134.31,49.0345,3.29,49.1447483486,1.7245,0,1.7245,47.31,3.29,47.424257506000004,134.29
2020-07-31 00:00:00,48.1235,2.48,48.1873598805,1.7335,0,1.7335,46.39,2.48,46.4562428528,134.31,47.783500000000004,2.39,47.8432332964,1.7335,0,1.7335,46.05,2.39,46.1119789209,134.29
2020-07-31 00:30:00,47.24,1.83,47.275432309,1.74,0,1.74,45.5,1.83,45.5367862283,134.73,46.91,1.75,46.9426309446,1.74,0,1.74,45.17,1.75,45.203887001,134.72
2020-07-31 01:00:00,45.458,1.55,45.4844178153,1.798,0,1.798,43.66,1.55,43.6875050787,135.04,45.148,1.49,45.172580223,1.798,0,1.798,43.35,1.49,43.3755991313,135.03
2020-07-31 01:30:00,46.1195,1.4100000000000001,46.1410487554,1.7595,0,1.7595,44.36,1.4100000000000001,44.3824030444,134.91,45.7895,1.33,45.8088114913,1.7595,0,1.7595,44.03,1.33,44.0500828603,134.9
2020-07-31 02:00:00,45.1045,1.15,45.119158018,1.7545000000000002,0,1.7545000000000002,43.35,1.15,43.3652510658,135.15,44.7945,1.08,44.807517564,1.7545000000000002,0,1.7545000000000002,43.04,1.08,43.0535480536,135.14
2020-07-31 02:30:00,44.157,1.18,44.1727636559,1.7570000000000001,0,1.7570000000000001,42.4,1.18,42.4164166332,135.8,43.837,1.11,43.8510509452,1.7570000000000001,0,1.7570000000000001,42.08,1.11,42.0946374257,135.78
2020-07-31 03:00:00,43.0575,0.93,43.0675423753,1.7675,0,1.7675,41.29,0.93,41.3004721523,136.11,42.7675,0.86,42.7761458789,1.7675,0,1.7675,41.0,0.86,41.0090185203,136.1
2020-07-31 03:30:00,42.8085,0.72,42.8145544441,1.7585000000000002,0,1.7585000000000002,41.05,0.72,41.0563137654,136.21,42.5085,0.64,42.513317587,1.7585000000000002,0,1.7585000000000002,40.75,0.64,40.755025457,136.18
2020-07-31 04:00:00,42.942,0.8200000000000001,42.9498284513,1.782,0,1.782,41.16,0.8200000000000001,41.1681673141,136.21,42.642,0.74,42.6484204162,1.782,0,1.782,40.86,0.74,40.8667003806,136.18
2020-07-31 04:30:00,43.473,0.73,43.4791286596,1.763,0,1.763,41.71,0.73,41.7163876672,135.92,43.163,0.66,43.1680456935,1.763,0,1.763,41.4,0.66,41.4052605353,135.9
2020-07-31 05:00:00,43.582,0.81,43.5895265402,1.772,0,1.772,41.81,0.81,41.817845473,135.7,43.282,0.74,43.2883254931,1.772,0,1.772,41.51,0.74,41.516595477,135.68
2020-07-31 05:30:00,44.278,0.89,44.2869437193,1.798,0,1.798,42.48,0.89,42.4893221881,135.7,43.978,0.8200000000000001,43.9856440671,1.798,0,1.798,42.18,0.8200000000000001,42.1879698492,135.68
2020-07-31 06:00:00,45.496,1.47,45.5197420467,1.996,0,1.996,43.5,1.47,43.524830844,135.37,45.176,1.3900000000000001,45.1973790833,1.996,0,1.996,43.18,1.3900000000000001,43.2023668333,135.36
2020-07-31 06:30:00,49.976,2.8,50.0543761923,3.126,0,3.126,46.85,2.8,46.9335967085,134.0,49.626,2.7199999999999998,49.7004856717,3.126,0,3.126,46.5,2.7199999999999998,46.5794847546,133.98
2020-07-31 07:00:00,54.117,4.15,54.2758895735,5.447,0,5.447,48.67,4.15,48.8466109367,133.6,53.767,4.06,53.9200694454,5.447,0,5.447,48.32,4.06,48.4902670646,133.59
2020-07-31 07:30:00,59.1785,5.46,59.4298448782,13.8085,0,13.8085,45.37,5.46,45.6973576917,133.6,58.8585,5.36,59.1020526061,13.8085,0,13.8085,45.05,5.36,45.3677429458,133.59
2020-07-31 08:00:00,65.7345,7.32,66.1408110795,23.8945,0,23.8945,41.84,7.32,42.4754988199,133.86,65.4345,7.21,65.830524001,23.8945,0,23.8945,41.54,7.21,42.1610685348,133.84
2020-07-31 08:30:00,71.797,8.71,72.3233939262,34.407,0,34.407,37.39,8.71,38.3910953217,133.5,71.517,8.59,72.0310307368,34.407,0,34.407,37.11,8.59,38.0912089595,133.48
2020-07-31 09:00:00,76.4165,9.8,77.0423355841,44.4765,0,44.4765,31.94,9.8,33.4096333413,133.29,76.1865,9.68,76.7989920653,44.4765,0,44.4765,31.71,9.68,33.1545849016,133.27
2020-07-31 09:30:00,79.008,11.25,79.8049281937,52.588,0,52.588,26.42,11.25,28.715481887,132.95,78.818,11.11,79.5971684421,52.588,0,52.588,26.23,11.11,28.4858736921,132.93
2020-07-31 10:00:00,79.73,12.68,80.7319967547,57.94,0,57.94,21.79,12.68,25.2108409221,132.71,79.57,12.54,80.5520732198,57.94,0,57.94,21.63,12.54,25.0021699058,132.71
2020-07-31 10:30:00,80.9655,13.34,82.0571007912,65.1355,0,65.1355,15.83,13.34,20.7013163833,132.71,80.8555,13.2,81.9258926119,65.1355,0,65.1355,15.72,13.2,20.5270163443,132.71
2020-07-31 11:00:00,82.2065,14.0,83.390099186,72.1865,0,72.1865,10.02,14.0,17.2162829902,132.71,82.1265,13.85,83.2861603284,72.1865,0,72.1865,9.94,13.85,17.0477593836,132.71
2020-07-31 11:30:00,83.3875,14.55,84.647372412,74.8175,0,74.8175,8.57,14.55,16.886308063,132.49,83.3275,14.41,84.5642971723,74.8175,0,74.8175,8.51,14.41,16.7352382714,132.47
2020-07-31 12:00:00,83.864,15.08,85.2090188654,77.414,0,77.414,6.45,15.08,16.4014907859,132.33,83.814,14.92,85.1316215986,77.414,0,77.414,6.4,14.92,16.2347282084,132.3
2020-07-31 12:30:00,85.384,15.53,86.7848394364,76.564,0,76.564,8.82,15.53,17.8598236273,132.47,85.324,15.37,86.6973002809,76.564,0,76.564,8.76,15.37,17.6910853257,132.44
2020-07-31 13:00:00,83.3015,14.62,84.5747261435,70.8515,0,70.8515,12.45,14.62,19.2027836524,132.87,83.2115,14.48,84.4619685554,70.8515,0,70.8515,12.36,14.48,19.0378570223,132.82
2020-07-31 13:30:00,80.691,13.69,81.8440809161,71.351,0,71.351,9.34,13.69,16.5726189843,133.37,80.621,13.55,81.7517470211,71.351,0,71.351,9.27,13.55,16.4175333105,133.34
2020-07-31 14:00:00,78.446,13.43,79.5873093904,67.506,0,67.506,10.94,13.43,17.3219080935,133.61,78.366,13.29,79.4849297414,67.506,0,67.506,10.86,13.29,17.1628581536,133.58
2020-07-31 14:30:00,74.334,13.08,75.4760223912,61.614,0,61.614,12.72,13.08,18.2451308573,133.61,74.234,12.94,75.3533699047,61.614,0,61.614,12.62,12.94,18.0750656984,133.58
2020-07-31 15:00:00,74.3665,11.36,75.229156065,49.8865,0,49.8865,24.48,11.36,26.9874044695,133.81,74.1865,11.23,75.0316578669,49.8865,0,49.8865,24.3,11.23,26.7694396654,133.75
2020-07-31 15:30:00,76.2185,10.85,76.986896562,56.7385,0,56.7385,19.48,10.85,22.2978227637,133.53,76.0785,10.73,76.8314457904,56.7385,0,56.7385,19.34,10.73,22.117153976,133.5
2020-07-31 16:00:00,71.616,9.29,72.216033926,41.646,0,41.646,29.97,9.29,31.3768226562,133.53,71.396,9.16,71.9812087701,41.646,0,41.646,29.75,9.16,31.1282524405,133.5
2020-07-31 16:30:00,71.686,8.66,72.207189365,35.366,0,35.366,36.32,8.66,37.3381574264,133.89,71.426,8.54,71.9347278858,35.366,0,35.366,36.06,8.54,37.0574580888,133.85
2020-07-31 17:00:00,72.8635,8.56,73.3645911339,28.4335,0,28.4335,44.43,8.56,45.2470827789,133.33,72.5435,8.44,73.0328213357,28.4335,0,28.4335,44.11,8.44,44.910195947,133.29
2020-07-31 17:30:00,76.1555,7.88,76.5620962373,30.1555,0,30.1555,46.0,7.88,46.6700589243,132.99,75.8355,7.76,76.231493887,30.1555,0,30.1555,45.68,7.76,46.3344364377,132.97
2020-07-31 18:00:00,74.861,7.82,75.2683314615,23.791,0,23.791,51.07,7.82,51.6652426685,132.89,74.481,7.71,74.8789921206,23.791,0,23.791,50.69,7.71,51.2729967917,132.83
2020-07-31 18:30:00,72.566,7.68,72.9712734985,16.316,0,16.316,56.25,7.68,56.7718671527,133.2,72.176,7.5600000000000005,72.5708521102,16.316,0,16.316,55.86,7.5600000000000005,56.3692575789,133.15
2020-07-31 19:00:00,70.335,7.48,70.7316239387,13.275,0,13.275,57.06,7.48,57.5481885032,133.2,69.915,7.38,70.3034254144,13.275,0,13.275,56.64,7.38,57.1187709952,133.15
2020-07-31 19:30:00,68.3265,7.47,68.7336271577,8.5265,0,8.5265,59.8,7.47,60.2647566991,132.87,67.9065,7.35,68.3031129763,8.5265,0,8.5265,59.38,7.35,59.833158867,132.84
2020-07-31 20:00:00,67.2945,7.34,67.6936136593,7.4845,0,7.4845,59.81,7.34,60.2587064249,132.87,66.8545,7.22,67.2432343827,7.4845,0,7.4845,59.37,7.22,59.8074017158,132.84
2020-07-31 20:30:00,65.075,6.57,65.4058141529,6.945,0,6.945,58.13,6.57,58.5001008546,133.03,64.655,6.46,64.9769237884,6.945,0,6.945,57.71,6.46,58.0704374015,133.0
2020-07-31 21:00:00,63.121,5.98,63.4036358658,6.971,0,6.971,56.15,5.98,56.4675384624,133.59,62.731,5.87,63.0050415522,6.971,0,6.971,55.76,5.87,56.0681237425,133.57
2020-07-31 21:30:00,61.9805,5.95,62.2654388907,6.2305,0,6.2305,55.75,5.95,56.066612168,133.43,61.5705,5.85,61.8477887256,6.2305,0,6.2305,55.34,5.85,55.6483431919,133.41
2020-07-31 22:00:00,59.1115,5.5,59.3668209714,6.1915,0,6.1915,52.92,5.5,53.2050411145,133.73,58.7315,5.4,58.979225938,6.1915,0,6.1915,52.54,5.4,52.8167738507,133.73
2020-07-31 22:30:00,55.988,5.07,56.2170885408,1.9580000000000002,0,1.9580000000000002,54.03,5.07,54.2673548277,134.3,55.608,4.96,55.8287673516,1.9580000000000002,0,1.9580000000000002,53.65,4.96,53.8787908179,134.3
2020-07-31 23:00:00,51.0365,4.15,51.2049492945,1.7765,0,1.7765,49.26,4.15,49.4345031329,134.3,50.6765,4.06,50.8388754031,1.7765,0,1.7765,48.9,4.06,49.0682545033,134.3
2020-07-31 23:30:00,48.0705,3.51,48.1984758084,2.0505,0,2.0505,46.02,3.51,46.1536618266,133.95,47.7405,3.42,47.8628430022,2.0505,0,2.0505,45.69,3.42,45.8178185862,133.95
2020-08-01 00:00:00,46.114,2.96,46.2089016965,1.8940000000000001,0,1.8940000000000001,44.22,2.96,44.318957569,134.38,45.794,2.89,45.8851014601,1.8940000000000001,0,1.8940000000000001,43.9,2.89,43.9950235822,134.37
2020-08-01 00:30:00,45.0025,2.54,45.0741234662,1.9125,0,1.9125,43.09,2.54,43.1647969994,134.69,44.7025,2.46,44.7701363215,1.9125,0,1.9125,42.79,2.46,42.8606544514,134.68
2020-08-01 01:00:00,44.438,-2.84,44.5286586818,1.858,0,1.858,42.58,-2.84,42.6746060322,132.15,44.098,-3.37,44.2265814189,1.858,0,1.858,42.24,-3.37,42.3742197568,132.13
2020-08-01 01:30:00,44.634,-3.71,44.7879231043,1.834,0,1.834,42.8,-3.71,42.9604946433,132.07,44.324,-3.73,44.4806685651,1.834,0,1.834,42.49,-3.73,42.6534054912,132.06
2020-08-01 02:00:00,43.7135,-3.99,43.8952182162,2.7235,0,2.7235,40.99,-3.99,41.1837370815,131.99,43.4135,-4.0,43.5973850391,2.7235,0,2.7235,40.69,-4.0,40.886135792,131.97
2020-08-01 02:30:00,44.0985,-4.58,44.335697832,6.4585,0,6.4585,37.64,-4.58,37.9176212334,132.41,43.8285,-4.59,44.0681916154,6.4585,0,6.4585,37.37,-4.59,37.6508300041,132.39
2020-08-01 03:00:00,41.7245,-4.92,42.0135728099,4.0145,0,4.0145,37.71,-4.92,38.0296003134,132.8,41.4445,-4.93,41.7366922533,4.0145,0,4.0145,37.43,-4.93,37.7532753546,132.77
2020-08-01 03:30:00,40.6025,-4.79,40.8840691009,1.8025,0,1.8025,38.8,-4.79,39.0945533291,133.03,40.3225,-4.8,40.6071915583,1.8025,0,1.8025,38.52,-4.8,38.8179133906,133.01
2020-08-01 04:00:00,40.3545,-4.89,40.6496958199,1.8745,0,1.8745,38.48,-4.89,38.7894637756,133.17,40.0745,-4.89,40.3717432154,1.8745,0,1.8745,38.2,-4.89,38.5117138024,133.15
2020-08-01 04:30:00,39.9405,-4.97,40.2485333925,1.8305,0,1.8305,38.11,-4.97,38.4327074248,133.17,39.6605,-4.98,39.9719359082,1.8305,0,1.8305,37.83,-4.98,38.1563795452,133.15
2020-08-01 05:00:00,39.8055,-4.76,40.0890936571,1.8955000000000002,0,1.8955000000000002,37.91,-4.76,38.2076654613,133.17,39.5255,-4.77,39.8122851674,1.8955000000000002,0,1.8955000000000002,37.63,-4.77,37.9311191504,133.15
2020-08-01 05:30:00,41.0185,-4.7,41.2868906828,1.8785,0,1.8785,39.14,-4.7,39.4211821233,133.17,40.7285,-4.71,40.9999367347,1.8785,0,1.8785,38.85,-4.71,39.1344681834,133.15
2020-08-01 06:00:00,40.358,-4.91,40.6555809699,2.318,0,2.318,38.04,-4.91,38.3555693479,133.09,40.078,-4.92,40.3788618463,2.318,0,2.318,37.76,-4.92,38.0791806635,133.05
2020-08-01 06:30:00,42.805,-4.9,43.0845450829,3.135,0,3.135,39.67,-4.9,39.9714760798,132.45,42.525,-4.89,42.8052301127,3.135,0,3.135,39.39,-4.89,39.6923695438,132.43
2020-08-01 07:00:00,45.6735,-4.55,45.8995762753,5.0635,0,5.0635,40.61,-4.55,40.8640991581,132.22,45.3735,-4.5600000000000005,45.602062478,5.0635,0,5.0635,40.31,-4.5600000000000005,40.5671012028,132.19
2020-08-01 07:30:00,49.8745,-3.5700000000000003,50.0021064581,9.7745,0,9.7745,40.1,-3.5700000000000003,40.2586003234,131.62,49.5745,-3.59,49.7043172194,9.7745,0,9.7745,39.8,-3.59,39.9615828015,131.59
2020-08-01 08:00:00,55.0505,-2.6,55.11186397,18.1205,0,18.1205,36.93,-2.6,37.0214113723,131.62,54.7805,-2.62,54.8431178932,18.1205,0,18.1205,36.66,-2.62,36.7535032344,131.59
2020-08-01 08:30:00,59.176,-1.5899999999999999,59.1973570018,22.756,0,22.756,36.42,-1.5899999999999999,36.4546910562,131.73,58.906,-1.6099999999999999,58.9279978957,22.756,0,22.756,36.15,-1.6099999999999999,36.1858342449,131.72
2020-08-01 09:00:00,60.0135,-0.72,60.0178188728,19.8835,0,19.8835,40.13,-0.72,40.1364584885,131.13,59.7235,-0.76,59.7283354217,19.8835,0,19.8835,39.84,-0.76,39.8472483366,131.11
2020-08-01 09:30:00,63.7055,0.71,63.7094563644,23.1855,0,23.1855,40.52,0.71,40.5262199076,132.93,63.4355,1.17,63.4462887823,23.1855,0,23.1855,40.25,1.17,40.2670013783,132.92
2020-08-01 10:00:00,66.453,1.99,66.4827895699,27.003,0,27.003,39.45,1.99,39.5001594933,134.47,66.163,1.9300000000000002,66.1911434332,27.003,0,27.003,39.16,1.9300000000000002,39.2075311643,134.44
2020-08-01 10:30:00,69.4205,1.6800000000000002,69.4408253137,39.4505,0,39.4505,29.97,1.6800000000000002,30.0170501549,134.98,69.2105,1.63,69.229691681,39.4505,0,39.4505,29.76,1.63,29.8046053488,134.96
2020-08-01 11:00:00,70.534,2.07,70.5643681754,53.014,0,53.014,17.52,2.07,17.6418621466,135.2,70.394,2.01,70.4226904911,53.014,0,53.014,17.38,2.01,17.4958423633,135.18
2020-08-01 11:30:00,69.5875,2.18,69.6216385634,53.6975,0,53.6975,15.89,2.18,16.0388434745,135.2,69.4475,2.13,69.4801565647,53.6975,0,53.6975,15.75,2.13,15.8933759787,135.18
2020-08-01 12:00:00,68.51,1.99,68.5388955266,49.13,0,49.13,19.38,1.99,19.4819018579,135.42,68.36,1.94,68.3875222537,49.13,0,49.13,19.23,1.94,19.327609785,135.4
2020-08-01 12:30:00,70.311,3.22,70.3846937977,49.971,0,49.971,20.34,3.22,20.5932998813,134.89,70.141,2.89,70.2005126833,49.971,0,49.971,20.17,2.89,20.3759907735,134.88
2020-08-01 13:00:00,70.4125,6.13,70.678830326,50.6225,0,50.6225,19.79,6.13,20.7176494806,132.95,70.2525,6.05,70.5125255274,50.6225,0,50.6225,19.63,6.05,20.5411635503,132.94
2020-08-01 13:30:00,70.4695,6.53,70.7714019237,59.9895,0,59.9895,10.48,6.53,12.3479269515,132.95,70.3795,6.42,70.6717087684,59.9895,0,59.9895,10.39,6.42,12.2134556944,132.94
2020-08-01 14:00:00,69.374,6.95,69.7212620081,65.054,0,65.054,4.32,6.95,8.1832084172,132.74,69.304,6.86,69.6426881733,65.054,0,65.054,4.25,6.86,8.0698265161,132.73
2020-08-01 14:30:00,68.358,6.58,68.6739584122,62.948,0,62.948,5.41,6.58,8.5184799113,133.15,68.308,6.48,68.6146723668,62.948,0,62.948,5.36,6.48,8.4095184167,133.15
2020-08-01 15:00:00,69.5615,6.39,69.8543798358,66.8715,0,66.8715,2.69,6.39,6.9331233943,133.23,69.5215,6.29,69.805465848,66.8715,0,66.8715,2.65,6.29,6.8254377149,133.23
2020-08-01 15:30:00,67.1015,5.84,67.355154979,60.8315,0,60.8315,6.27,5.84,8.5684596049,133.4,67.0415,5.75,67.2876305293,60.8315,0,60.8315,6.21,5.75,8.4632499668,133.39
2020-08-01 16:00:00,67.9515,5.74,68.1935037394,60.7915,0,60.7915,7.16,5.74,9.1767750327,133.24,67.8815,5.65,68.1162281857,60.7915,0,60.7915,7.09,5.65,9.0659031541,133.23
2020-08-01 16:30:00,68.684,5.48,68.9022659714,59.724,0,59.724,8.96,5.48,10.502951966,132.88,68.604,5.39,68.8154119075,59.724,0,59.724,8.88,5.39,10.3878053505,132.88
2020-08-01 17:00:00,70.018,5.3,70.2183047645,56.348,0,56.348,13.67,5.3,14.6614767333,132.27,69.908,5.21,70.1018727567,56.348,0,56.348,13.56,5.21,14.5264482927,132.27
2020-08-01 17:30:00,69.868,4.66,70.0232320305,45.748,0,45.748,24.12,4.66,24.5660334609,131.9,69.688,4.57,69.8376849845,45.748,0,45.748,23.94,4.57,24.3722895929,131.9
2020-08-01 18:00:00,70.6985,3.15,70.7686399633,38.7085,0,38.7085,31.99,3.15,32.1447134067,132.5,70.4785,3.32,70.5566535647,38.7085,0,38.7085,31.77,3.32,31.9430007983,132.49
2020-08-01 18:30:00,68.7715,0.67,68.7747636292,27.4215,0,27.4215,41.35,0.67,41.355427697,133.91,68.4715,0.62,68.4743069498,27.4215,0,27.4215,41.05,0.62,41.054681828,133.88
2020-08-01 19:00:00,67.7365,0.37,67.7375105259,21.2065,0,21.2065,46.53,0.37,46.5314710707,134.08,67.3865,0.31,67.3872130471,21.2065,0,21.2065,46.18,0.31,46.181040482,134.05
2020-08-01 19:30:00,64.4745,0.05,64.4745193875,16.4345,0,16.4345,48.04,0.05,48.04002602,134.08,64.1245,0.02,64.1245031189,16.4345,0,16.4345,47.69,0.02,47.6900041938,134.05
2020-08-01 20:00:00,61.385,-0.41000000000000003,61.3863692117,11.265,0,11.265,50.12,-0.41000000000000003,50.1216769472,134.27,61.035,-0.46,61.036733407,11.265,0,11.265,49.77,-0.46,49.7721257332,134.25
2020-08-01 20:30:00,59.493,-0.97,59.5009071275,8.103,0,8.103,51.39,-0.97,51.3991536895,134.66,59.113,-1.01,59.1216277601,8.103,0,8.103,51.01,-1.01,51.01999804,134.63
2020-08-01 21:00:00,57.5755,-1.27,57.5895051225,7.0055,0,7.0055,50.57,-1.27,50.5859446882,134.66,57.2155,-1.32,57.2307246176,7.0055,0,7.0055,50.21,-1.32,50.2273481283,134.63
2020-08-01 21:30:00,57.981,-1.24,57.9942580003,7.201,0,7.201,50.78,-1.24,50.7951375626,134.33,57.611,-1.28,57.6252177523,7.201,0,7.201,50.41,-1.28,50.4262481254,134.29
2020-08-01 22:00:00,56.944,-1.82,56.9730772909,6.274,0,6.274,50.67,-1.82,50.7026754718,135.01,56.574,-1.8599999999999999,56.6045676249,6.274,0,6.274,50.3,-1.8599999999999999,50.3343779141,134.99
2020-08-01 22:30:00,52.8015,-6.53,53.2037527083,2.1215,0,2.1215,50.68,-6.53,51.098955958,133.81,52.4115,-7.04,52.8821986329,2.1215,0,2.1215,50.29,-7.04,50.7803672693,133.8
2020-08-01 23:00:00,49.293,-9.21,50.1460262533,2.043,0,2.043,47.25,-9.21,48.1392417888,132.76,48.943,-9.19,49.7983267691,2.043,0,2.043,46.9,-9.19,47.7919041261,132.74
2020-08-01 23:30:00,46.795,-9.29,47.7082395923,3.005,0,3.005,43.79,-9.29,44.7645864496,132.9,46.465,-9.28,47.3826405448,3.005,0,3.005,43.46,-9.28,44.4397344727,132.89
2020-08-02 00:00:00,44.1505,-9.86,45.2381061744,2.3605,0,2.3605,41.79,-9.86,42.937439374,133.55,43.8505,-9.84,44.9409829693,2.3605,0,2.3605,41.49,-9.84,42.6408923453,133.53
2020-08-02 00:30:00,43.086,-10.15,44.2654029237,2.946,0,2.946,40.14,-10.15,41.4034068647,133.78,42.786,-10.13,43.9688377831,2.946,0,2.946,39.84,-10.13,41.107693927,133.75
2020-08-02 01:00:00,41.232,-10.5,42.5479473535,2.452,0,2.452,38.78,-10.5,40.1763412968,134.14,40.952,-10.48,42.271700983,2.452,0,2.452,38.5,-10.48,39.9008821958,134.12
2020-08-02 01:30:00,41.632,-10.59,42.9577876991,1.812,0,1.812,39.82,-10.59,41.2041320743,134.14,41.332,-10.57,42.6621509537,1.812,0,1.812,39.52,-10.57,40.9091102323,134.12
2020-08-02 02:00:00,40.3775,-10.96,41.8385480897,1.9575,0,1.9575,38.42,-10.96,39.9526970304,134.38,40.0975,-10.93,41.5604909289,1.9575,0,1.9575,38.14,-10.93,39.6752378695,134.36
2020-08-02 02:30:00,39.497,-11.23,41.0624635038,2.717,0,2.717,36.78,-11.23,38.4562257638,134.26,39.217,-11.2,40.7849615545,2.717,0,2.717,36.5,-11.2,38.1797066516,134.25
2020-08-02 03:00:00,38.073,-11.57,39.7921880399,1.923,0,1.923,36.15,-11.57,37.9563881316,134.57,37.813,-11.53,39.5318083194,1.923,0,1.923,35.89,-11.53,37.6965913578,134.54
2020-08-02 03:30:00,38.13,-8.45,39.0550816156,1.82,0,1.82,36.31,-8.45,37.2802709218,132.62,37.85,-8.69,38.8347602027,1.82,0,1.82,36.03,-8.69,37.0631488139,132.6
2020-08-02 04:00:00,38.1085,-7.82,38.902572823,1.7985,0,1.7985,36.31,-7.82,37.1425429932,132.14,37.8385,-7.82,38.6381221367,1.7985,0,1.7985,36.04,-7.82,36.8786388035,132.11
2020-08-02 04:30:00,38.0635,-7.9,38.8746708314,2.1835,0,2.1835,35.88,-7.9,36.7394120802,131.74,37.8035,-7.88,38.6160460463,2.1835,0,2.1835,35.62,-7.88,36.4812116027,131.72
2020-08-02 05:00:00,38.0505,-7.94,38.8700932627,2.1905,0,2.1905,35.86,-7.94,36.7285066399,131.74,37.7805,-7.93,38.6037702854,2.1905,0,2.1905,35.59,-7.93,36.4627618263,131.72
2020-08-02 05:30:00,39.0115,-8.04,39.831378739,1.9015,0,1.9015,37.11,-8.04,37.9709586395,131.5,38.7415,-8.04,39.5669738829,1.9015,0,1.9015,36.84,-8.04,37.7071239953,131.48
2020-08-02 06:00:00,38.9335,-8.04,39.7549873884,2.0235,0,2.0235,36.91,-8.04,37.7755172036,131.5,38.6635,-8.03,39.4885696405,2.0235,0,2.0235,36.64,-8.03,37.5096054365,131.48
2020-08-02 06:30:00,40.9985,-7.21,41.6276482911,3.6885,0,3.6885,37.31,-7.21,38.0002657885,131.5,40.7285,-6.95,41.3172265798,3.6885,0,3.6885,37.04,-6.95,37.6863914431,131.48
2020-08-02 07:00:00,42.989,-6.49,43.4761339243,5.629,0,5.629,37.36,-6.49,37.9195160834,133.15,42.709,-6.49,43.1992914409,5.629,0,5.629,37.08,-6.49,37.6436780881,133.12
2020-08-02 07:30:00,46.513,-5.8100000000000005,46.8744628663,10.633,0,10.633,35.88,-5.8100000000000005,36.3473589137,132.76,46.253,-5.82,46.6177263388,10.633,0,10.633,35.62,-5.82,36.0923371368,132.72
2020-08-02 08:00:00,51.6125,-5.05,51.8589689085,17.9625,0,17.9625,33.65,-5.05,34.0268276511,132.76,51.3625,-5.06,51.6111422684,17.9625,0,17.9625,33.4,-5.06,33.7811130663,132.72
2020-08-02 08:30:00,55.5695,-4.1,55.7205467512,22.5795,0,22.5795,32.99,-4.1,33.2437979178,132.76,55.3195,-4.12,55.4727093286,22.5795,0,22.5795,32.74,-4.12,32.9982120728,132.72
2020-08-02 09:00:00,59.9555,-3.51,60.0581558179,27.2855,0,27.2855,32.67,-3.51,32.8580127214,132.44,59.7255,-3.5300000000000002,59.829727145,27.2855,0,27.2855,32.44,-3.5300000000000002,32.631495522,132.43
2020-08-02 09:30:00,64.7455,-1.9300000000000002,64.7742593184,34.3855,0,34.3855,30.36,-1.9300000000000002,30.4212836679,131.48,64.5255,-1.96,64.5552612128,34.3855,0,34.3855,30.14,-1.96,30.2036620296,131.48
2020-08-02 10:00:00,68.415,2.15,68.4487744594,44.295,0,44.295,24.12,2.15,24.2156333801,132.9,68.245,2.6,68.2945094792,44.295,0,44.295,23.95,2.6,24.0907139786,132.89
2020-08-02 10:30:00,70.3955,5.98,70.6490397688,51.4255,0,51.4255,18.97,5.98,19.8902312707,134.17,70.2555,5.89,70.5019672084,51.4255,0,51.4255,18.83,5.89,19.7296984265,134.16
2020-08-02 11:00:00,73.254,6.8100000000000005,73.5698621448,61.924,0,61.924,11.33,6.8100000000000005,13.2191149477,134.32,73.164,6.72,73.4719626524,61.924,0,61.924,11.24,6.72,13.0956481321,134.31
2020-08-02 11:30:00,71.812,6.99,72.1513925299,59.462,0,59.462,12.35,6.99,14.1909337254,134.05,71.702,6.9,72.0332340243,59.462,0,59.462,12.24,6.9,14.05089321,134.03
2020-08-02 12:00:00,72.755,7.03,73.0938501175,59.875,0,59.875,12.88,7.03,14.6736260004,134.15,72.645,6.93,72.9747965054,59.875,0,59.875,12.77,6.93,14.5292050712,134.14
2020-08-02 12:30:00,74.4635,7.27,74.8175496274,59.3735,0,59.3735,15.09,7.27,16.7499552238,133.86,74.3335,7.18,74.6794591722,59.3735,0,59.3735,14.96,7.18,16.5937940207,133.86
2020-08-02 13:00:00,76.0905,7.15,76.4256939141,64.2005,0,64.2005,11.89,7.15,13.8742423217,134.49,75.9805,7.06,76.3077976373,64.2005,0,64.2005,11.78,7.06,13.7336084115,134.49
2020-08-02 13:30:00,73.747,6.54,74.0364208279,66.457,0,66.457,7.29,6.54,9.79365611,134.99,73.677,6.45,73.9587914247,66.457,0,66.457,7.22,6.45,9.6814719955,134.99
2020-08-02 14:00:00,68.865,2.99,68.9298797692,62.075,0,62.075,6.79,2.99,7.419177852,134.57,68.935,7.68,69.3614923787,62.075,0,62.075,6.86,7.68,10.2976696393,134.55
2020-08-02 14:30:00,67.752,-7.27,68.1409304603,59.852,0,59.852,7.9,-7.27,10.7360560729,132.56,68.262,11.89,69.2897737332,59.852,0,59.852,8.41,11.89,14.5636602542,132.54
2020-08-02 15:00:00,66.7375,-7.12,67.1162298274,56.2275,0,56.2275,10.51,-7.12,12.6946642334,132.78,67.2475,12.13,68.3327385391,56.2275,0,56.2275,11.02,12.13,16.3883281637,132.77
2020-08-02 15:30:00,66.094,-7.03,66.4668168036,55.274,0,55.274,10.82,-7.03,12.9032282782,132.88,66.594,12.23,67.7077080989,55.274,0,55.274,11.32,12.23,16.6647922279,132.87
2020-08-02 16:00:00,65.8135,-6.98,66.1826048313,51.8535,0,51.8535,13.96,-6.98,15.6077544829,132.59,66.3135,12.24,67.4336554122,51.8535,0,51.8535,14.46,12.24,18.9448990496,132.57
2020-08-02 16:30:00,65.6605,-7.74,66.1151182427,38.7005,0,38.7005,26.96,-7.74,28.0490498948,132.29,66.1505,11.37,67.1205300206,38.7005,0,38.7005,27.45,11.37,29.7116037938,132.28
2020-08-02 17:00:00,65.8985,-7.5,66.3239195332,31.7485,0,31.7485,34.15,-7.5,34.9638742133,132.11,66.3785,11.54,67.3741557442,31.7485,0,31.7485,34.63,11.54,36.5021711683,132.11
2020-08-02 17:30:00,66.224,2.24,66.2618727173,22.264,0,22.264,43.96,2.24,44.0170330668,133.69,66.134,7.69,66.5795918882,22.264,0,22.264,43.87,7.69,44.538893116,133.67
2020-08-02 18:00:00,68.4575,5.94,68.7147211757,21.7175,0,21.7175,46.74,5.94,47.1159336106,134.43,68.1175,5.84,68.3673855449,21.7175,0,21.7175,46.4,5.84,46.7660731728,134.38
2020-08-02 18:30:00,67.713,4.89,67.8893398775,21.963,0,21.963,45.75,4.89,46.0105922587,134.56,67.383,4.8100000000000005,67.5544579506,21.963,0,21.963,45.42,4.8100000000000005,45.6739805579,134.53
2020-08-02 19:00:00,65.3995,4.62,65.5624816511,18.1195,0,18.1195,47.28,4.62,47.5051870852,134.56,65.0595,4.54,65.2177133933,18.1195,0,18.1195,46.94,4.54,47.1590415509,134.53
2020-08-02 19:30:00,62.5715,4.26,62.7163472489,14.9815,0,14.9815,47.59,4.26,47.7802856835,134.8,62.2315,4.18,62.3717243008,14.9815,0,14.9815,47.25,4.18,47.4345327794,134.79
2020-08-02 20:00:00,58.594,3.76,58.7145163993,9.274000000000001,0,9.274000000000001,49.32,3.76,49.4631175726,135.06,58.254,3.69,58.3707513743,9.274000000000001,0,9.274000000000001,48.98,3.69,49.1187998632,135.04
2020-08-02 20:30:00,55.063,3.2,55.155906021,4.333,0,4.333,50.73,3.2,50.830826277,134.95,54.703,3.13,54.7924731053,4.333,0,4.333,50.37,3.13,50.4671556559,134.92
2020-08-02 21:00:00,53.742,2.71,53.8102839985,5.962,0,5.962,47.78,2.71,47.8567915765,134.83,53.412,2.64,53.4772039658,5.962,0,5.962,47.45,2.64,47.52338477,134.81
2020-08-02 21:30:00,54.7135,2.46,54.768774701,6.5735,0,6.5735,48.14,2.46,48.2028131959,133.73,54.3735,2.41,54.4268830841,6.5735,0,6.5735,47.8,2.41,47.8607156236,133.71
2020-08-02 22:00:00,52.8955,2.39,52.9494666663,6.4655000000000005,0,6.4655000000000005,46.43,2.39,46.4914723363,134.08,52.5555,2.33,52.6071238546,6.4655000000000005,0,6.4655000000000005,46.09,2.33,46.1488569739,134.05
2020-08-02 22:30:00,49.906,1.96,49.9444735281,1.8860000000000001,0,1.8860000000000001,48.02,1.96,48.0599833541,134.63,49.576,1.9,49.6123953866,1.8860000000000001,0,1.8860000000000001,47.69,1.9,47.7278335984,134.62
2020-08-02 23:00:00,46.055,0.49,46.0576065922,1.845,0,1.845,44.21,0.49,44.2127153656,134.63,45.715,-0.08,45.7150699989,1.845,0,1.845,43.87,-0.08,43.8700729427,134.62
2020-08-02 23:30:00,42.524,-5.14,42.8335169698,2.334,0,2.334,40.19,-5.14,40.5173506044,132.19,42.234,-5.16,42.5480476168,2.334,0,2.334,39.9,-5.16,40.2322706294,132.17
2020-08-03 00:00:00,40.377,-5.41,40.7378230764,2.017,0,2.017,38.36,-5.41,38.739614092,132.36,40.097,-5.42,40.4616585053,2.017,0,2.017,38.08,-5.42,38.4637855651,132.33
2020-08-03 00:30:00,40.658,-5.94,41.0896162552,1.988,0,1.988,38.67,-5.94,39.1235542864,133.26,40.368,-5.95,40.8041410153,1.988,0,1.988,38.38,-5.95,38.8384719061,133.23
2020-08-03 01:00:00,40.027,-6.45,40.5433499973,1.717,0,1.717,38.31,-6.45,38.8491775975,134.05,39.747,-6.45,40.2669406461,1.717,0,1.717,38.03,-6.45,38.5730916573,134.03
2020-08-03 01:30:00,40.876,-6.52,41.3927261243,2.136,0,2.136,38.74,-6.52,39.2848316784,134.16,40.596,-6.53,41.1178320927,2.136,0,2.136,38.46,-6.53,39.0104152759,134.13
2020-08-03 02:00:00,39.9705,-6.39,40.4780554159,2.0205,0,2.0205,37.95,-6.39,38.4842123474,134.31,39.6905,-6.4,40.2031813449,2.0205,0,2.0205,37.67,-6.4,38.2098010987,134.29
2020-08-03 02:30:00,40.8635,-6.78,41.4221442256,3.7235,0,3.7235,37.14,-6.78,37.7537812676,134.31,40.5935,-6.79,41.1574579177,3.7235,0,3.7235,36.87,-6.79,37.4900120032,134.29
2020-08-03 03:00:00,40.5035,-6.77,41.0653919043,5.6135,0,5.6135,34.89,-6.77,35.5407512582,134.31,40.2435,-6.78,40.8106320981,5.6135,0,5.6135,34.63,-6.78,35.2874666135,134.29
2020-08-03 03:30:00,39.6415,-6.71,40.2053805137,2.1315,0,2.1315,37.51,-6.71,38.1054353078,134.31,39.3615,-6.72,39.9310165442,2.1315,0,2.1315,37.23,-6.72,37.8316177291,134.29
2020-08-03 04:00:00,39.1465,-6.66,39.7089922089,1.7965,0,1.7965,37.35,-6.66,37.9391367851,134.42,38.8765,-6.66,39.442842852,1.7965,0,1.7965,37.08,-6.66,37.6733592874,134.39
2020-08-03 04:30:00,40.034,-6.57,40.5695212691,1.724,0,1.724,38.31,-6.57,38.8692809298,134.23,39.744,-6.57,40.2833766708,1.724,0,1.724,38.02,-6.57,38.5834848089,134.2
2020-08-03 05:00:00,39.58,-6.26,40.0719852266,2.41,0,2.41,37.17,-6.26,37.6934543389,134.23,39.31,-6.26,39.8053225084,2.41,0,2.41,36.9,-6.26,37.4272307284,134.2
2020-08-03 05:30:00,39.738,-6.16,40.2126129964,1.798,0,1.798,37.94,-6.16,38.4368208883,133.58,39.458,-6.16,39.9359407552,1.798,0,1.798,37.66,-6.16,38.1604664542,133.55
2020-08-03 06:00:00,40.7275,-5.73,41.1286050851,1.9175,0,1.9175,38.81,-5.73,39.2307150075,133.73,40.4475,-5.74,40.8527582453,1.9175,0,1.9175,38.53,-5.74,38.9552114614,133.7
2020-08-03 06:30:00,44.3215,-4.19,44.5191134486,2.8815,0,2.8815,41.44,-4.19,41.6512868949,132.97,44.0215,-4.2,44.2214027621,2.8815,0,2.8815,41.14,-4.2,41.3538341632,132.94
2020-08-03 07:00:00,48.5815,-2.62,48.6520969975,5.1915,0,5.1915,43.39,-2.62,43.4690292047,132.46,48.2715,-2.65,48.3441848856,5.1915,0,5.1915,43.08,-2.65,43.1614283823,132.43
2020-08-03 07:30:00,55.3415,-1.1400000000000001,55.3532403952,10.9815,0,10.9815,44.36,-1.1400000000000001,44.3746459141,131.7,55.0015,-1.17,55.0139427986,10.9815,0,10.9815,44.02,-1.17,44.0355458692,131.65
2020-08-03 08:00:00,60.84,0.6000000000000001,60.8429585079,20.16,0,20.16,40.68,0.6000000000000001,40.684424538100004,131.3,60.55,0.56,60.55258954,20.16,0,20.16,40.39,0.56,40.3938819625,131.28
2020-08-03 08:30:00,66.8275,2.5300000000000002,66.8753740644,30.7075,0,30.7075,36.12,2.5300000000000002,36.2084976214,131.65,66.5575,2.47,66.6033160304,30.7075,0,30.7075,35.85,2.47,35.9349885209,131.63
2020-08-03 09:00:00,71.2675,-1.52,71.2837075091,42.2775,0,42.2775,28.99,-1.52,29.0298208744,132.63,71.3675,7.92,71.805615771,42.2775,0,42.2775,29.09,7.92,30.1488722841,132.61
2020-08-03 09:30:00,74.33,-6.3,74.5965072909,52.15,0,52.15,22.18,-6.3,23.0573719231,134.22,74.8,12.82,75.890660822,52.15,0,52.15,22.65,12.82,26.0264269542,134.22
2020-08-03 10:00:00,75.3765,-5.38,75.5682549239,60.3865,0,60.3865,14.99,-5.38,15.926220518400001,134.05,75.8665,13.72,77.0971090395,60.3865,0,60.3865,15.48,13.72,20.6849897269,134.04
2020-08-03 10:30:00,74.6735,-5.14,74.8501917316,62.8935,0,62.8935,11.78,-5.14,12.8525483854,134.05,75.1635,13.92,76.4415994878,62.8935,0,62.8935,12.27,13.92,18.5558427456,133.97
2020-08-03 11:00:00,75.2645,-4.55,75.401906211,67.6945,0,67.6945,7.57,-4.55,8.8321797989,133.67,75.7545,14.42,77.114724082,67.6945,0,67.6945,8.06,14.42,16.519685227,133.66
2020-08-03 11:30:00,74.9055,-4.71,75.0534345,65.4755,0,65.4755,9.43,-4.71,10.5408253946,133.54,75.4255,14.23,76.7561004107,65.4755,0,65.4755,9.95,14.23,17.3636228939,133.51
2020-08-03 12:00:00,80.0255,-4.28,80.1398717883,78.9655,0,78.9655,1.06,-4.28,4.4093083358000005,133.74,80.5555,14.7,81.8857654312,78.9655,0,78.9655,1.5899999999999999,14.7,14.7857397515,133.7
2020-08-03 12:30:00,81.705,-3.25,81.7696124792,81.395,0,81.395,0.31,-3.25,3.2647511391,133.62,82.255,15.71,83.7418003449,81.395,0,81.395,0.86,15.71,15.7335215384,133.57
2020-08-03 13:00:00,80.694,-3.26,80.7598243931,83.014,0,83.014,-2.32,-3.26,4.0012498047,133.62,81.234,15.7,82.7372513201,83.014,0,83.014,-1.78,15.7,15.8005822678,133.57
2020-08-03 13:30:00,79.278,-3.74,79.3661696443,85.788,0,85.788,-6.51,-3.74,7.5078425663,133.73,79.838,15.27,81.2851717351,85.788,0,85.788,-5.95,15.27,16.3882701955,133.69
2020-08-03 14:00:00,76.91,-4.35,77.0329189373,79.18,0,79.18,-2.27,-4.35,4.9066689312000005,134.09,77.47,14.73,78.8579342869,79.18,0,79.18,-1.71,14.73,14.8289244384,134.07
2020-08-03 14:30:00,78.2495,-4.34,78.3697636225,84.7295,0,84.7295,-6.48,-4.34,7.7991025125,133.74,78.7995,14.65,80.149757955,84.7295,0,84.7295,-5.93,14.65,15.8046638686,133.71
2020-08-03 15:00:00,78.335,-4.37,78.4567978253,85.595,0,85.595,-7.26,-4.37,8.4737535957,133.74,78.915,14.64,80.2614902989,85.595,0,85.595,-6.68,14.64,16.0919855829,133.71
2020-08-03 15:30:00,75.3725,-4.77,75.5232855234,78.5225,0,78.5225,-3.15,-4.77,5.716240023,133.61,75.9125,14.19,77.2273510892,78.5225,0,78.5225,-2.61,14.19,14.4280352093,133.56
2020-08-03 16:00:00,75.8615,-5.0,76.0260954032,78.1515,0,78.1515,-2.29,-5.0,5.4994636102,133.74,76.4015,14.01,77.6754098943,78.1515,0,78.1515,-1.75,14.01,14.1188738928,133.7
2020-08-03 16:30:00,75.8565,-5.66,76.0673661451,72.6365,0,72.6365,3.22,-5.66,6.5118353788,133.82,76.3965,13.38,77.5593296274,72.6365,0,72.6365,3.76,13.38,13.898273274,133.78
2020-08-03 17:00:00,75.592,-6.9,75.9062610329,63.852,0,63.852,11.74,-6.9,13.6175475031,133.82,76.092,12.13,77.0527699956,63.852,0,63.852,12.24,12.13,17.2323678002,133.78
2020-08-03 17:30:00,76.3545,-8.0,76.7724538506,55.1245,0,55.1245,21.23,-8.0,22.6872849852,133.89,76.8145,10.99,77.5966978051,55.1245,0,55.1245,21.69,10.99,24.3153490619,133.87
2020-08-03 18:00:00,76.508,-8.74,77.0055950175,49.458,0,49.458,27.05,-8.74,28.4269256164,133.62,76.968,10.19,77.6396105348,49.458,0,49.458,27.51,10.19,29.3366017119,133.56
2020-08-03 18:30:00,73.0885,-9.32,73.6803313799,38.2485,0,38.2485,34.84,-9.32,36.065052336,133.28,73.5185,9.53,74.1336006292,38.2485,0,38.2485,35.27,9.53,36.5348299572,133.26
2020-08-03 19:00:00,69.05,-9.46,69.6950077122,27.75,0,27.75,41.3,-9.46,42.3695834296,133.17,69.46,9.35,70.0864758709,27.75,0,27.75,41.71,9.35,42.7451353957,133.13
2020-08-03 19:30:00,64.8235,-9.5,65.5159228909,17.3335,0,17.3335,47.49,-9.5,48.4308796121,133.4,65.2135,9.33,65.8775339721,17.3335,0,17.3335,47.88,9.33,48.7805627274,133.36
2020-08-03 20:00:00,61.2215,-9.73,61.9898779016,10.2415,0,10.2415,50.98,-9.73,51.9002244696,133.57,61.6115,9.15,62.2872333007,10.2415,0,10.2415,51.37,9.15,52.1785339004,133.55
2020-08-03 20:30:00,58.7885,-10.46,59.7118022861,6.7985,0,6.7985,51.99,-10.46,53.0317989512,133.67,59.1685,8.47,59.7716679728,6.7985,0,6.7985,52.37,8.47,53.0505212038,133.63
2020-08-03 21:00:00,57.61,-10.96,58.6432749768,6.58,0,6.58,51.03,-10.96,52.1937017273,133.96,57.98,8.05,58.5361674523,6.58,0,6.58,51.4,8.05,52.0265557192,133.89
2020-08-03 21:30:00,57.838,-11.38,58.9469137784,8.718,0,8.718,49.12,-11.38,50.4210154598,134.19,58.238,7.69,58.7435166125,8.718,0,8.718,49.52,7.69,50.1135360956,134.14
2020-08-03 22:00:00,56.405,-11.82,57.6301693994,8.905,0,8.905,47.5,-11.82,48.948568927,134.63,56.805,7.39,57.2836811404,8.905,0,8.905,47.9,7.39,48.4667112563,134.6
2020-08-03 22:30:00,52.9625,-13.03,54.5417941239,5.6825,0,5.6825,47.28,-13.03,49.0426273766,135.17,53.3725,6.31,53.744207653,5.6825,0,5.6825,47.69,6.31,48.1056358445,135.15
2020-08-03 23:00:00,47.8555,-13.25,49.6559299606,1.8555000000000001,0,1.8555000000000001,46.0,-13.25,47.8702673901,135.0,48.2655,6.08,48.6469412219,1.8555000000000001,0,1.8555000000000001,46.41,6.08,46.8065647105,134.96
2020-08-03 23:30:00,46.297,-13.86,48.3271332587,2.197,0,2.197,44.1,-13.86,46.2267195462,134.8,46.697,5.39,47.0070410577,2.197,0,2.197,44.5,5.39,44.825239542,134.77
2020-08-04 00:00:00,44.113,-14.48,46.4287321494,1.5430000000000001,0,1.5430000000000001,42.57,-14.48,44.9652677074,135.1,44.523,4.8100000000000005,44.7820681635,1.5430000000000001,0,1.5430000000000001,42.98,4.8100000000000005,43.2483121058,135.07
2020-08-04 00:30:00,42.7945,-14.98,45.3405958303,1.6545,0,1.6545,41.14,-14.98,43.7824165619,134.88,43.2145,4.26,43.4239635484,1.6545,0,1.6545,41.56,4.26,41.7777596336,134.86
2020-08-04 01:00:00,41.571,-15.32,44.3040679961,2.161,0,2.161,39.41,-15.32,42.2829812099,135.09,41.991,4.0,42.1810867688,2.161,0,2.161,39.83,4.0,40.0303497362,135.05
2020-08-04 01:30:00,41.7285,-15.53,44.5246966553,1.4985,0,1.4985,40.23,-15.53,43.1234715671,135.42,42.1485,3.87,42.3257953528,1.4985,0,1.4985,40.65,3.87,40.8338021742,135.38
2020-08-04 02:00:00,41.1975,-15.82,44.1305609102,1.3275000000000001,0,1.3275000000000001,39.87,-15.82,42.8939308061,135.42,41.6175,3.58,41.771194695,1.3275000000000001,0,1.3275000000000001,40.29,3.58,40.4487391645,135.38
2020-08-04 02:30:00,40.631,-16.03,43.6788170742,1.701,0,1.701,38.93,-16.03,42.1011377518,135.77,41.051,3.48,41.1982402658,1.701,0,1.701,39.35,3.48,39.5035808503,135.74
