Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-04 03:00:00,39.2255,-16.63,42.6051258683,1.3955,0,1.3955,37.83,-16.63,41.3239131739,135.94,39.6555,2.91,39.7621274613,1.3955,0,1.3955,38.26,2.91,38.3705056,135.92
2020-08-04 03:30:00,39.6835,-16.86,43.1165834946,1.2435,0,1.2435,38.44,-16.86,41.9749115544,136.19,40.1035,2.75,40.1976767021,1.2435,0,1.2435,38.86,2.75,38.9571829064,136.17
2020-08-04 04:00:00,39.456,-16.95,42.9427343796,1.036,0,1.036,38.42,-16.95,41.9928434379,136.03,39.886,2.64,39.9732735212,1.036,0,1.036,38.85,2.64,38.9395955295,136.0
2020-08-04 04:30:00,40.06,-16.91,43.4827747505,1.25,0,1.25,38.81,-16.91,42.3339603628,135.51,40.47,2.52,40.5483822119,1.25,0,1.25,39.22,2.52,39.3008753083,135.49
2020-08-04 05:00:00,40.757,-16.54,43.9852776392,2.047,0,2.047,38.71,-16.54,42.0955543971,135.22,41.177,2.84,41.2748219742,2.047,0,2.047,39.13,2.84,39.2329262228,135.18
2020-08-04 05:30:00,42.343,-16.54,45.4587862684,1.183,0,1.183,41.16,-16.54,44.358958509,134.72,42.753,2.66,42.8356698208,1.183,0,1.183,41.57,2.66,41.655017705,134.7
2020-08-04 06:00:00,44.026,-16.05,46.8603369173,1.9460000000000002,0,1.9460000000000002,42.08,-16.05,45.0369725892,134.94,44.426,3.25,44.544718834,1.9460000000000002,0,1.9460000000000002,42.48,3.25,42.6041418174,134.91
2020-08-04 06:30:00,48.4075,-14.31,50.4783335328,3.7875,0,3.7875,44.62,-14.31,46.8585157682,134.14,48.8075,4.78,49.0410079041,3.7875,0,3.7875,45.02,4.78,45.2730471694,134.12
2020-08-04 07:00:00,52.6705,-13.09,54.2727341328,7.3905,0,7.3905,45.28,-13.09,47.1341330672,134.47,53.0605,6.05,53.4042990802,7.3905,0,7.3905,45.67,6.05,46.0689852287,134.44
2020-08-04 07:30:00,58.3085,-11.92,59.5144316301,11.4485,0,11.4485,46.86,-11.92,48.3523112167,133.98,58.6885,7.08,59.1140121481,11.4485,0,11.4485,47.24,7.08,47.7676040848,133.95
2020-08-04 08:00:00,65.4495,-11.09,66.3824159718,25.6295,0,25.6295,39.82,-11.09,41.3354629828,133.12,65.8495,7.7,66.2981647578,25.6295,0,25.6295,40.22,7.7,40.9504383371,133.1
2020-08-04 08:30:00,68.392,-9.03,68.9855532992,23.072,0,23.072,45.32,-9.03,46.2108569494,132.8,68.772,9.64,69.444348827,23.072,0,23.072,45.7,9.64,46.7056698914,132.78
2020-08-04 09:00:00,72.3315,-7.67,72.7370249065,30.1715,0,30.1715,42.16,-7.67,42.8520069542,133.2,72.7315,11.11,73.5751533621,30.1715,0,30.1715,42.56,11.11,43.986198972,133.18
2020-08-04 09:30:00,73.4855,-7.35,73.8521577901,32.7955,0,32.7955,40.69,-7.35,41.3485017866,133.2,73.8955,11.43,74.7742590752,32.7955,0,32.7955,41.1,11.43,42.6597573833,133.18
2020-08-04 10:00:00,74.3315,-7.3,74.6891015627,35.0315,0,35.0315,39.3,-7.3,39.9722403675,133.58,74.7515,11.56,75.6400710751,35.0315,0,35.0315,39.72,11.56,41.3680069619,133.57
2020-08-04 10:30:00,74.446,-7.18,74.7914387881,30.526,0,30.526,43.92,-7.18,44.5030201222,133.04,74.836,11.57,75.7251067744,30.526,0,30.526,44.31,11.57,45.7956438976,133.02
2020-08-04 11:00:00,74.6125,-6.91,74.9317906916,34.7125,0,34.7125,39.9,-6.91,40.4939267051,132.95,75.0125,11.78,75.9318349327,34.7125,0,34.7125,40.3,11.78,41.9864073243,132.93
2020-08-04 11:30:00,74.953,-6.95,75.2745289524,43.333,0,43.333,31.62,-6.95,32.3747880302,133.06,75.363,11.8,76.2812019373,43.333,0,43.333,32.03,11.8,34.1344532694,133.04
2020-08-04 12:00:00,76.149,-6.69,76.4423070099,46.959,0,46.959,29.19,-6.69,29.9468228699,133.06,76.589,12.09,77.5373653215,46.959,0,46.959,29.63,12.09,32.0016405829,133.04
2020-08-04 12:30:00,75.226,-7.06,75.5565660681,37.136,0,37.136,38.09,-7.06,38.7387622415,133.44,75.646,11.78,76.5577279966,37.136,0,37.136,38.51,11.78,40.2714352861,133.42
2020-08-04 13:00:00,78.047,-6.89,78.3505348354,47.067,0,47.067,30.98,-6.89,31.7369264422,133.67,78.457,12.01,79.3709074473,47.067,0,47.067,31.39,12.01,33.6091088843,133.65
2020-08-04 13:30:00,81.1175,-7.13,81.4302505599,59.4875,0,59.4875,21.63,-7.13,22.7748501642,133.19,81.5875,11.66,82.416477456,59.4875,0,59.4875,22.1,11.66,24.9873087787,133.16
2020-08-04 14:00:00,76.778,-7.3,77.1242587258,54.608,0,54.608,22.17,-7.3,23.3409275737,133.9,77.228,11.67,78.1047558347,54.608,0,54.608,22.62,11.67,25.4529624995,133.87
2020-08-04 14:30:00,75.8605,-7.09,76.1910989568,55.1505,0,55.1505,20.71,-7.09,21.8900022841,133.82,76.3205,11.88,77.2395826002,55.1505,0,55.1505,21.17,11.88,24.2755700242,133.79
2020-08-04 15:00:00,74.5245,-7.29,74.8802056638,49.6045,0,49.6045,24.92,-7.29,25.9644083314,133.48,74.9845,11.61,75.8779766484,49.6045,0,49.6045,25.38,11.61,27.9094338889,133.43
2020-08-04 15:30:00,72.2215,-7.9,72.6522887613,38.9115,0,38.9115,33.31,-7.9,34.2339904189,133.48,72.6415,10.95,73.4621672853,38.9115,0,38.9115,33.73,10.95,35.462873544,133.43
2020-08-04 16:00:00,72.8025,-8.29,73.2729698201,35.0225,0,35.0225,37.78,-8.29,38.6788378833,133.34,73.2225,10.52,73.9743530303,35.0225,0,35.0225,38.2,10.52,39.6220948462,133.32
2020-08-04 16:30:00,71.8495,-7.89,72.2814135878,27.0395,0,27.0395,44.81,-7.89,45.4993208741,132.65,72.2595,10.76,73.0562313581,27.0395,0,27.0395,45.22,10.76,46.4825343543,132.62
2020-08-04 17:00:00,75.3575,-7.93,75.7735950464,27.6275,0,27.6275,47.73,-7.93,48.384272238,132.47,75.7275,10.63,76.4699362903,27.6275,0,27.6275,48.1,10.63,49.2606019046,132.41
2020-08-04 17:30:00,77.7645,-8.0,78.1749157994,24.9045,0,24.9045,52.86,-8.0,53.4619453443,132.69,78.1445,10.62,78.8628383984,24.9045,0,24.9045,53.24,10.62,54.2888754719,132.62
2020-08-04 18:00:00,77.599,-8.14,78.0247678689,20.629,0,20.629,56.97,-8.14,57.548592511,132.69,77.959,10.48,78.6602573159,20.629,0,20.629,57.33,10.48,58.2800077213,132.62
2020-08-04 18:30:00,77.522,-8.07,77.9409095662,18.652,0,18.652,58.87,-8.07,59.4205503172,132.52,77.882,10.5,78.5866141528,18.652,0,18.652,59.23,10.5,60.1534944953,132.47
2020-08-04 19:00:00,75.1075,-8.41,75.5768791116,14.4375,0,14.4375,60.67,-8.41,61.2501183672,132.62,75.4575,10.16,76.1384259507,14.4375,0,14.4375,61.02,10.16,61.8600517297,132.56
2020-08-04 19:30:00,72.9005,-8.91,73.4429778825,13.2805,0,13.2805,59.62,-8.91,60.2821076274,132.62,73.2505,9.7,73.8899570324,13.2805,0,13.2805,59.97,9.7,60.7494106967,132.56
2020-08-04 20:00:00,69.5495,-9.52,70.1980295325,10.2995,0,10.2995,59.25,-9.52,60.00994001,133.22,69.9095,9.25,70.5187967158,10.2995,0,10.2995,59.61,9.25,60.3234166804,133.17
2020-08-04 20:30:00,66.306,-10.48,67.1290997705,7.516,0,7.516,58.79,-10.48,59.7167857474,132.71,66.656,8.14,67.1511871526,7.516,0,7.516,59.14,8.14,59.6975644394,132.68
2020-08-04 21:00:00,64.696,-10.95,65.6161178065,6.936,0,6.936,57.76,-10.95,58.7887752892,132.71,65.056,7.69,65.5089248576,6.936,0,6.936,58.12,7.69,58.6265340951,132.68
2020-08-04 21:30:00,64.5715,-10.91,65.4866911078,6.7315000000000005,0,6.7315000000000005,57.84,-10.91,58.8599498811,132.23,64.9315,7.6,65.3747634202,6.7315000000000005,0,6.7315000000000005,58.2,7.6,58.694122363299996,132.19
2020-08-04 22:00:00,61.726,-11.94,62.8702049941,6.306,0,6.306,55.42,-11.94,56.691621956,133.73,62.086,7.0,62.4793677625,6.306,0,6.306,55.78,7.0,56.2175097278,133.69
2020-08-04 22:30:00,58.4015,-13.23,59.8812834052,6.0815,0,6.0815,52.32,-13.23,53.9667981263,133.62,58.7715,5.66,59.0434146391,6.0815,0,6.0815,52.69,5.66,52.9931287999,133.59
2020-08-04 23:00:00,54.453,-13.86,56.1892232461,6.443,0,6.443,48.01,-13.86,49.9705883495,133.82,54.843,5.12,55.0814764599,6.443,0,6.443,48.4,5.12,48.6700565029,133.77
2020-08-04 23:30:00,51.378,-14.52,53.3903482289,6.7780000000000005,0,6.7780000000000005,44.6,-14.52,46.9040552618,134.43,51.788,4.66,51.9972359265,6.7780000000000005,0,6.7780000000000005,45.01,4.66,45.2505878415,134.39
2020-08-05 00:00:00,48.4885,-15.33,50.8541397749,5.8585,0,5.8585,42.63,-15.33,45.3026025742,135.42,48.908500000000004,4.08,49.0783839613,5.8585,0,5.8585,43.05,4.08,43.2429057766,135.37
2020-08-05 00:30:00,45.5845,-15.69,48.2091561869,1.7845,0,1.7845,43.8,-15.69,46.5254349792,135.42,45.9845,3.76,46.1379652808,1.7845,0,1.7845,44.2,3.76,44.3596393132,135.37
2020-08-05 01:00:00,44.2275,-15.88,46.9919797013,1.5675,0,1.5675,42.66,-15.88,45.5197759221,135.59,44.6475,3.6,44.7924017692,1.5675,0,1.5675,43.08,3.6,43.2301561413,135.55
2020-08-05 01:30:00,44.6875,-15.9,47.4318738429,1.7075,0,1.7075,42.98,-15.9,45.8267432838,135.4,45.1075,3.54,45.2461949367,1.7075,0,1.7075,43.4,3.54,43.5441339333,135.34
2020-08-05 02:00:00,43.724,-16.05,46.5767181755,1.5939999999999999,0,1.5939999999999999,42.13,-16.05,45.0836932826,135.53,44.134,3.4,44.2647710488,1.5939999999999999,0,1.5939999999999999,42.54,3.4,42.6756558239,135.48
2020-08-05 02:30:00,43.0265,-16.01,45.9086027042,1.6865,0,1.6865,41.34,-16.01,44.3318813045,135.17,43.4465,3.38,43.5777783079,1.6865,0,1.6865,41.76,3.38,41.8965631049,135.11
2020-08-05 03:00:00,42.274,-16.13,45.2467454741,2.014,0,2.014,40.26,-16.13,43.3710099029,135.57,42.684,3.37,42.8168279535,2.014,0,2.014,40.67,3.37,40.8093837248,135.53
2020-08-05 03:30:00,41.9445,-16.05,44.9103950133,2.1445,0,2.1445,39.8,-16.05,42.9143623977,135.75,42.3745,3.52,42.5204497889,2.1445,0,2.1445,40.23,3.52,40.38370092,135.68
2020-08-05 04:00:00,41.778,-16.3,44.8451924291,1.718,0,1.718,40.06,-16.3,43.2492034609,135.94,42.198,3.2800000000000002,42.3252832713,1.718,0,1.718,40.48,3.2800000000000002,40.6126679744,135.88
2020-08-05 04:30:00,41.6855,-16.53,44.8433028472,1.6155,0,1.6155,40.07,-16.53,43.3456549149,136.01,42.1155,3.08,42.2279734329,1.6155,0,1.6155,40.5,3.08,40.6169472019,135.95
2020-08-05 05:00:00,42.218,-16.35,45.273414097,1.408,0,1.408,40.81,-16.35,43.9633779412,136.01,42.648,3.26,42.7724152229,1.408,0,1.408,41.24,3.26,41.3686499659,135.95
2020-08-05 05:30:00,43.525,-15.85,46.3211412316,1.455,0,1.455,42.07,-15.85,44.9567280838,136.13,43.945,3.77,44.1064159165,1.455,0,1.455,42.49,3.77,42.6569220643,136.08
2020-08-05 06:00:00,44.7365,-15.0,47.1842604292,2.5365,0,2.5365,42.2,-15.0,44.7866051404,135.23,45.1465,4.4,45.3604063281,2.5365,0,2.5365,42.61,4.4,42.8365743262,135.18
2020-08-05 06:30:00,49.3635,-13.24,51.1082452472,6.8735,0,6.8735,42.49,-13.24,44.5050300528,134.57,49.783500000000004,5.97,50.1401812148,6.8735,0,6.8735,42.91,5.97,43.3233078146,134.53
2020-08-05 07:00:00,53.9025,-12.12,55.2482932429,9.3425,0,9.3425,44.56,-12.12,46.1788696267,134.74,54.3025,7.1,54.7646921497,9.3425,0,9.3425,44.96,7.1,45.5171572047,134.68
2020-08-05 07:30:00,58.2635,-10.4,59.18441883,9.6135,0,9.6135,48.65,-10.4,49.7491959734,133.96,58.6635,8.61,59.291975277,9.6135,0,9.6135,49.05,8.61,49.7999457831,133.9
2020-08-05 08:00:00,64.437,-9.35,65.1118228051,16.867,0,16.867,47.57,-9.35,48.4801753297,133.7,64.827,9.57,65.5295721717,16.867,0,16.867,47.96,9.57,48.9054853774,133.64
2020-08-05 08:30:00,69.0655,-7.96,69.5226933472,22.9555,0,22.9555,46.11,-7.96,46.7920260301,133.07,69.4455,10.79,70.2787419512,22.9555,0,22.9555,46.49,10.79,47.7257184336,133.02
2020-08-05 09:00:00,72.852,-6.3,73.123894207,27.142,0,27.142,45.71,-6.3,46.1421076675,132.41,73.252,12.26,74.2708765533,27.142,0,27.142,46.11,12.26,47.7120498407,132.38
2020-08-05 09:30:00,75.3035,-5.37,75.4947283739,32.3035,0,32.3035,43.0,-5.37,43.3340155075,132.91,75.6835,13.3,76.8432311414,32.3035,0,32.3035,43.38,13.3,45.3730580852,132.85
2020-08-05 10:00:00,75.7135,-5.02,75.8797369675,33.8735,0,33.8735,41.84,-5.02,42.1400759373,133.18,76.1335,13.71,77.3580889258,33.8735,0,33.8735,42.26,13.71,44.4282759062,133.12
2020-08-05 10:30:00,73.071,-5.55,73.2814679233,26.311,0,26.311,46.76,-5.55,47.088216148,133.4,73.461,13.23,74.6428256499,26.311,0,26.311,47.15,13.23,48.9709648669,133.34
2020-08-05 11:00:00,73.24,-5.73,73.4638040126,24.63,0,24.63,48.61,-5.73,48.9465524833,133.59,73.64,13.09,74.7943694405,24.63,0,24.63,49.01,13.09,50.727982416,133.56
2020-08-05 11:30:00,75.9045,-5.49,76.1027806342,35.6445,0,35.6445,40.26,-5.49,40.6325940594,132.93,76.3045,13.2,77.4378248678,35.6445,0,35.6445,40.66,13.2,42.7489836136,132.9
2020-08-05 12:00:00,76.612,-4.97,76.7730385226,39.022,0,39.022,37.59,-4.97,37.9171333305,132.93,77.032,13.75,78.2495464779,39.022,0,39.022,38.01,13.75,40.4205714952,132.9
2020-08-05 12:30:00,77.118,-4.93,77.27542186229999,45.448,0,45.448,31.67,-4.93,32.0514243053,132.93,77.538,13.74,78.7459779544,45.448,0,45.448,32.09,13.74,34.9078171761,132.9
2020-08-05 13:00:00,74.776,-4.54,74.9136955169,39.026,0,39.026,35.75,-4.54,36.0371211392,132.93,75.206,14.13,76.5218879537,39.026,0,39.026,36.18,14.13,38.841334941,132.9
2020-08-05 13:30:00,72.791,-5.42,72.9925070196,32.761,0,32.761,40.03,-5.42,40.3952633362,132.71,73.181,13.21,74.3637200589,32.761,0,32.761,40.42,13.21,42.5238815256,132.69
2020-08-05 14:00:00,72.494,-5.72,72.7193126755,35.164,0,35.164,37.33,-5.72,37.7656894548,132.71,72.904,12.95,74.0452275032,35.164,0,35.164,37.74,12.95,39.9000012531,132.69
2020-08-05 14:30:00,74.0715,-6.07,74.3197955611,34.4415,0,34.4415,39.63,-6.07,40.0921663171,132.71,74.4815,12.54,75.5297652734,34.4415,0,34.4415,40.04,12.54,41.9577549447,132.6
2020-08-05 15:00:00,73.8125,-6.32,74.0825725542,32.0825,0,32.0825,41.73,-6.32,42.2058680754,132.71,74.2225,12.32,75.2380349707,32.0825,0,32.0825,42.14,12.32,43.9040089286,132.6
2020-08-05 15:30:00,72.899,-6.42,73.1811492189,27.879,0,27.879,45.02,-6.42,45.475452719,132.62,73.279,12.17,74.2827082234,27.879,0,27.879,45.4,12.17,47.0028605512,132.6
2020-08-05 16:00:00,74.289,-6.18,74.5456096695,29.119,0,29.119,45.17,-6.18,45.5908028006,132.52,74.699,12.41,75.7228413426,29.119,0,29.119,45.58,12.41,47.2392262849,132.49
2020-08-05 16:30:00,76.698,-6.86,77.0041739388,33.708,0,33.708,42.99,-6.86,43.5338913951,132.52,77.098,11.75,77.9882305479,33.708,0,33.708,43.39,11.75,44.9528041395,132.49
2020-08-05 17:00:00,79.599,-7.35,79.9376213119,36.999,0,36.999,42.6,-7.35,43.2294170675,132.17,80.009,11.14,80.7808125795,36.999,0,36.999,43.01,11.14,44.4292662555,132.12
2020-08-05 17:30:00,80.831,-6.7,81.1082027973,33.611,0,33.611,47.22,-6.7,47.6929596481,132.73,81.241,11.92,82.1108182945,33.611,0,33.611,47.63,11.92,49.0989134299,132.69
2020-08-05 18:00:00,78.7415,-6.89,79.0423678937,23.6415,0,23.6415,55.1,-6.89,55.5291103837,132.66,79.1115,11.69,79.9705291482,23.6415,0,23.6415,55.47,11.69,56.6884203343,132.61
2020-08-05 18:30:00,77.3765,-6.96,77.688894652,17.0865,0,17.0865,60.29,-6.96,60.6904086327,132.44,77.7265,11.57,78.5829097339,17.0865,0,17.0865,60.64,11.57,61.7339007353,132.39
2020-08-05 19:00:00,74.7845,-7.3,75.139945703,13.7545,0,13.7545,61.03,-7.3,61.4650380298,132.36,75.1445,11.2,75.9745739063,13.7545,0,13.7545,61.39,11.2,62.403301996,132.39
2020-08-05 19:30:00,72.5775,-8.12,73.0303218276,12.9375,0,12.9375,59.64,-8.12,60.1902317656,132.66,72.9275,10.48,73.6766629012,12.9375,0,12.9375,59.99,10.48,60.8985262547,132.6
2020-08-05 20:00:00,69.7375,-8.86,70.298069008,11.2075,0,11.2075,58.53,-8.86,59.1967946767,132.99,70.0975,9.82,70.7820027002,11.2075,0,11.2075,58.89,9.82,59.7031364335,132.94
2020-08-05 20:30:00,66.2665,-9.66,66.9668919859,7.6165,0,7.6165,58.65,-9.66,59.4402060898,132.71,66.6265,8.94,67.2236126837,7.6165,0,7.6165,59.01,8.94,59.6833620032,132.65
2020-08-05 21:00:00,64.063,-10.03,64.8434180854,6.553,0,6.553,57.51,-10.03,58.3780866422,133.61,64.423,8.85,65.0280357154,6.553,0,6.553,57.87,8.85,58.5427997281,133.55
2020-08-05 21:30:00,63.9565,-10.34,64.7869546456,6.4665,0,6.4665,57.49,-10.34,58.4124618553,134.26,64.3265,8.7,64.9121606654,6.4665,0,6.4665,57.86,8.7,58.5104230031,134.2
2020-08-05 22:00:00,61.1495,-11.18,62.1631221083,6.2195,0,6.2195,54.93,-11.18,56.0561976948,133.62,61.5395,7.68,62.0168723837,6.2195,0,6.2195,55.32,7.68,55.8505577412,133.58
2020-08-05 22:30:00,58.6935,-11.82,59.8718576816,5.7735,0,5.7735,52.92,-11.82,54.2239688699,132.56,59.0635,6.72,59.4445576336,5.7735,0,5.7735,53.29,6.72,53.7120331025,132.52
2020-08-05 23:00:00,55.2605,-12.37,56.628082788,6.6705,0,6.6705,48.59,-12.37,50.1398544074,133.43,55.6405,6.47,56.0154098463,6.6705,0,6.6705,48.97,6.47,49.3955645782,133.39
2020-08-05 23:30:00,51.069,-13.27,52.7649093717,5.869,0,5.869,45.2,-13.27,47.1076734726,134.85,51.479,5.93,51.8194205004,5.869,0,5.869,45.61,5.93,45.9938800277,134.8
2020-08-06 00:00:00,47.126,-14.33,49.2565607407,4.086,0,4.086,43.04,-14.33,45.3628757907,135.51,47.556,5.08,47.8265568069,4.086,0,4.086,43.47,5.08,43.7658234242,135.45
2020-08-06 00:30:00,44.3665,-14.47,46.6665535716,1.4265,0,1.4265,42.94,-14.47,45.3125203448,135.94,44.7765,5.06,45.0614974479,1.4265,0,1.4265,43.35,5.06,43.6443134898,135.88
2020-08-06 01:00:00,43.5165,-14.64,45.9131285391,3.9265,0,3.9265,39.59,-14.64,42.210161099,136.24,43.9665,5.01,44.2510250983,3.9265,0,3.9265,40.04,5.01,40.3522205089,136.19
2020-08-06 01:30:00,44.1765,-15.14,46.698851723,6.1765,0,6.1765,38.0,-15.14,40.9050070285,136.65,44.6065,4.61,44.8440848078,6.1765,0,6.1765,38.43,4.61,38.7055164027,136.6
2020-08-06 02:00:00,43.5695,-15.2,46.1447865988,6.3895,0,6.3895,37.18,-15.2,40.167056153,136.58,44.0195,4.53,44.251974874,6.3895,0,6.3895,37.63,4.53,37.9016859783,136.6
2020-08-06 02:30:00,42.162,-15.47,44.9105237556,6.272,0,6.272,35.89,-15.47,39.082131467,136.49,42.622,4.22,42.830401399,6.272,0,6.272,36.35,4.22,36.5941375086,136.46
2020-08-06 03:00:00,39.698,-15.42,42.587646143,2.748,0,2.748,36.95,-15.42,40.0384677529,136.82,39.988,4.45,40.2348436557,2.748,0,2.748,37.24,4.45,37.504934342,136.76
2020-08-06 03:30:00,38.7955,-15.35,41.7218566252,2.0455,0,2.0455,36.75,-15.35,39.8269381198,136.82,39.2455,4.47,39.4992426541,2.0455,0,2.0455,37.2,4.47,37.4675980015,136.76
2020-08-06 04:00:00,38.406,-15.36,41.363636639,1.416,0,1.416,36.99,-15.36,40.0523370105,137.26,38.856,4.55,39.1214932742,1.416,0,1.416,37.44,4.55,37.7154623464,137.18
2020-08-06 04:30:00,38.363,-10.38,39.7424731113,2.003,0,2.003,36.36,-10.38,37.812616942,132.88,38.273,-5.8,38.7099797081,2.003,0,2.003,36.27,-5.8,36.730816762,132.83
2020-08-06 05:00:00,38.5685,-9.2,39.6505888008,1.8585,0,1.8585,36.71,-9.2,37.8452652257,132.11,38.3085,-9.2,39.3977305469,1.8585,0,1.8585,36.45,-9.2,37.5931177212,132.06
2020-08-06 05:30:00,40.082,-8.96,41.0712590993,1.682,0,1.682,38.4,-8.96,39.4314798099,131.83,39.782,-8.96,40.7785375412,1.682,0,1.682,38.1,-8.96,39.1393868118,131.81
2020-08-06 06:00:00,41.811,-6.39,42.2964752787,1.691,0,1.691,40.12,-6.39,40.6256876865,132.53,41.491,-6.93,42.0657578203,1.691,0,1.691,39.8,-6.93,40.3988230027,132.48
2020-08-06 06:30:00,45.1265,-1.2,45.1424523287,1.9365,0,1.9365,43.19,-1.2,43.2066673096,134.34,44.8065,-1.25,44.823932695,1.9365,0,1.9365,42.87,-1.25,42.8882198278,134.28
2020-08-06 07:00:00,48.5355,-0.19,48.5358718913,3.6855,0,3.6855,44.85,-0.19,44.8504024508,133.79,48.2055,-0.25,48.2061482619,3.6855,0,3.6855,44.52,-0.25,44.5207019262,133.73
2020-08-06 07:30:00,54.5695,1.31,54.5852217203,8.1495,0,8.1495,46.42,1.31,46.4384808106,133.02,54.2495,1.24,54.2636697087,8.1495,0,8.1495,46.1,1.24,46.1166737742,132.96
2020-08-06 08:00:00,59.659,2.35,59.7052659403,12.519,0,12.519,47.14,2.35,47.1985391723,132.47,59.299,2.2800000000000002,59.3428159173,12.519,0,12.519,46.78,2.2800000000000002,46.8355292486,132.43
2020-08-06 08:30:00,62.0615,4.59,62.231004188,9.9515,0,9.9515,52.11,4.59,52.3117596722,131.95,61.6715,4.5,61.8354583734,9.9515,0,9.9515,51.72,4.5,51.9153965602,131.9
2020-08-06 09:00:00,65.3795,5.52,65.6121133652,13.6795,0,13.6795,51.7,5.52,51.9938496363,131.56,65.0295,5.43,65.2558102413,13.6795,0,13.6795,51.35,5.43,51.6362992477,131.53
2020-08-06 09:30:00,68.4165,5.95,68.6747404236,20.1665,0,20.1665,48.25,5.95,48.6154810734,131.11,68.0765,5.86,68.3282478354,20.1665,0,20.1665,47.91,5.86,48.2670456937,131.08
2020-08-06 10:00:00,69.597,6.51,69.9008047808,21.247,0,21.247,48.35,6.51,48.7862952067,131.11,69.247,6.41,69.5430450081,21.247,0,21.247,48.0,6.41,48.426109693,131.08
2020-08-06 10:30:00,70.7515,6.21,71.0235091519,23.3315,0,23.3315,47.42,6.21,47.8248941452,131.39,70.4215,6.13,70.6877964167,23.3315,0,23.3315,47.09,6.13,47.4873140955,131.32
2020-08-06 11:00:00,71.9245,6.4,72.2086816127,26.9145,0,26.9145,45.01,6.4,45.4627330899,131.55,71.6245,6.3,71.9010361556,26.9145,0,26.9145,44.71,6.3,45.1516788171,131.51
2020-08-06 11:30:00,72.931,6.53,73.2227537109,29.251,0,29.251,43.68,6.53,44.1654084097,131.15,72.621,6.44,72.9059890613,29.251,0,29.251,43.37,6.44,43.8455299888,131.1
2020-08-06 12:00:00,73.5775,6.92,73.9021982505,32.9875,0,32.9875,40.59,6.92,41.1756542146,131.52,73.3075,6.82,73.6240582707,32.9875,0,32.9875,40.32,6.82,40.892723069,131.48
2020-08-06 12:30:00,74.8265,7.42,75.1934937495,36.3065,0,36.3065,38.52,7.42,39.2281378605,131.65,74.5265,7.32,74.885122703,36.3065,0,36.3065,38.22,7.32,38.9146604765,131.62
2020-08-06 13:00:00,75.235,6.94,75.5544096992,35.195,0,35.195,40.04,6.94,40.636992999,131.76,74.965,6.85,75.2773121531,35.195,0,35.195,39.77,6.85,40.3556117535,131.74
2020-08-06 13:30:00,75.355,6.46,75.6313931182,43.145,0,43.145,32.21,6.46,32.8514185386,132.05,75.165,6.36,75.4335921523,43.145,0,43.145,32.02,6.36,32.6455203665,132.01
2020-08-06 14:00:00,76.4705,6.67,76.7608381289,52.8805,0,52.8805,23.59,6.67,24.514832245,132.14,76.3105,6.58,76.593660379,52.8805,0,52.8805,23.43,6.58,24.3364192107,132.11
2020-08-06 14:30:00,74.2855,6.39,74.5598257123,47.9155,0,47.9155,26.37,6.39,27.1331715802,132.14,74.0655,6.31,74.3338038193,47.9155,0,47.9155,26.15,6.31,26.9005315933,132.11
2020-08-06 15:00:00,73.617,5.93,73.8554506384,45.317,0,45.317,28.3,5.93,28.9146139521,132.27,73.397,5.84,73.6289699032,45.317,0,45.317,28.08,5.84,28.6808647011,132.24
2020-08-06 15:30:00,70.7545,5.52,70.9694981682,38.7245,0,38.7245,32.03,5.52,32.5021737735,132.35,70.5045,5.43,70.713290266,38.7245,0,38.7245,31.78,5.43,32.2405536553,132.32
2020-08-06 16:00:00,70.7975,5.31,70.9963527672,34.0875,0,34.0875,36.71,5.31,37.0920503612,132.55,70.5075,5.23,70.7012054795,34.0875,0,34.0875,36.42,5.23,36.7936040637,132.52
2020-08-06 16:30:00,71.0305,4.79,71.1918255859,35.0105,0,35.0105,36.02,4.79,36.337095371,132.67,70.7905,4.71,70.9470153724,35.0105,0,35.0105,35.78,4.71,36.0886755091,132.62
2020-08-06 17:00:00,75.3385,4.94,75.5002859746,41.2285,0,41.2285,34.11,4.94,34.4658628211,132.41,75.0785,4.86,75.2356349229,41.2285,0,41.2285,33.85,4.86,34.1971066028,132.37
2020-08-06 17:30:00,75.9745,4.43,76.1035449256,33.9845,0,33.9845,41.99,4.43,42.2230387348,132.19,75.6645,4.36,75.7900135918,33.9845,0,33.9845,41.68,4.36,41.9074217771,132.17
2020-08-06 18:00:00,76.302,4.43,76.430491978,30.182,0,30.182,46.12,4.43,46.3322706113,132.03,75.962,4.34,76.0858793995,30.182,0,30.182,45.78,4.34,45.9852585075,131.99
2020-08-06 18:30:00,75.8615,3.37,75.9363159644,27.5615,0,27.5615,48.3,3.37,48.4174235167,131.78,75.5015,3.31,75.5740206834,27.5615,0,27.5615,47.94,3.31,48.0541330168,131.73
2020-08-06 19:00:00,73.441,2.9,73.4982345434,23.211,0,23.211,50.23,2.9,50.313645266500004,131.64,73.081,2.83,73.1357741533,23.211,0,23.211,49.87,2.83,49.9502332327,131.59
2020-08-06 19:30:00,69.4635,2.83,69.5211243598,15.4035,0,15.4035,54.06,2.83,54.1340234972,131.41,69.0735,2.76,69.1286192705,15.4035,0,15.4035,53.67,2.76,53.7409201633,131.39
2020-08-06 20:00:00,66.512,2.46,66.5574769955,11.372,0,11.372,55.14,2.46,55.1948475856,131.65,66.122,2.39,66.1651795433,11.372,0,11.372,54.75,2.39,54.8021404691,131.59
2020-08-06 20:30:00,64.595,1.8399999999999999,64.6212010489,10.615,0,10.615,53.98,1.8399999999999999,54.0113506589,132.17,64.195,1.78,64.2196731929,10.615,0,10.615,53.58,1.78,53.6095588491,132.14
2020-08-06 21:00:00,62.1415,1.25,62.1540708421,7.4715,0,7.4715,54.67,1.25,54.68428842,132.3,61.7615,1.19,61.7729631979,7.4715,0,7.4715,54.29,1.19,54.3030404305,132.25
2020-08-06 21:30:00,62.878,1.33,62.8920645551,8.528,0,8.528,54.35,1.33,54.3662707936,132.2,62.488,1.27,62.5009043455,8.528,0,8.528,53.96,1.27,53.9749432607,132.17
2020-08-06 22:00:00,60.892,0.5,60.8940527802,8.282,0,8.282,52.61,0.5,52.6123759205,132.96,60.522,0.44,60.5235993973,8.282,0,8.282,52.24,0.44,52.2418529534,132.93
2020-08-06 22:30:00,56.68,-0.58,56.6829674594,4.33,0,4.33,52.35,-0.58,52.3532128909,133.07,56.31,-0.62,56.3134131446,4.33,0,4.33,51.98,-0.62,51.9836974445,133.03
2020-08-06 23:00:00,53.17,-1.27,53.1851652249,1.69,0,1.69,51.48,-1.27,51.4956629242,133.26,52.8,-1.31,52.8162484469,1.69,0,1.69,51.11,-1.31,51.1267855434,133.22
2020-08-06 23:30:00,50.011,-2.09,50.0546523412,1.7610000000000001,0,1.7610000000000001,48.25,-2.09,48.2952440723,134.09,49.681,-2.12,49.7262120114,1.7610000000000001,0,1.7610000000000001,47.92,-2.12,47.9668719013,134.05
2020-08-07 00:00:00,48.1045,-2.85,48.1888516179,1.5145,0,1.5145,46.59,-2.85,46.6770885982,134.33,47.7745,-2.89,47.8618318731,1.5145,0,1.5145,46.26,-2.89,46.3501855444,134.28
2020-08-07 00:30:00,45.8105,-0.5,45.8132285508,1.4605000000000001,0,1.4605000000000001,44.35,-0.5,44.3528183997,132.9,45.5005,-0.31,45.5015560201,1.4605000000000001,0,1.4605000000000001,44.04,-0.31,44.0410910401,132.86
2020-08-07 01:00:00,44.741,8.26,45.4970843132,1.501,0,1.501,43.24,8.26,44.0218718366,133.76,43.801,-8.7,44.6566635677,1.501,0,1.501,42.3,-8.7,43.1854142043,133.73
2020-08-07 01:30:00,44.7405,4.13,44.9307159997,2.5305,0,2.5305,42.21,4.13,42.4115668185,132.87,43.6505,-15.15,46.2048552671,2.5305,0,2.5305,41.12,-15.15,43.8221051525,132.81
2020-08-07 02:00:00,44.233,4.11,44.4235341795,1.5630000000000002,0,1.5630000000000002,42.67,4.11,42.8674818481,133.5,43.123,-15.31,45.7601270649,1.5630000000000002,0,1.5630000000000002,41.56,-15.31,44.2902890033,133.45
2020-08-07 02:30:00,43.4135,3.81,43.5803634938,1.9935,0,1.9935,41.42,3.81,41.5948614615,133.77,42.3135,-15.69,45.1287977045,1.9935,0,1.9935,40.32,-15.69,43.2652111979,133.71
2020-08-07 03:00:00,42.159,3.73,42.3236834526,1.949,0,1.949,40.21,3.73,40.3826324055,133.89,41.099,-15.82,44.0386216973,1.949,0,1.949,39.15,-15.82,42.2255242715,133.84
2020-08-07 03:30:00,41.85,3.61,42.0054115561,1.8900000000000001,0,1.8900000000000001,39.96,3.61,40.1227329578,134.23,40.77,-16.03,43.808147644,1.8900000000000001,0,1.8900000000000001,38.88,-16.03,42.0549081559,134.19
2020-08-07 04:00:00,41.243,3.61,41.4006901996,2.093,0,2.093,39.15,3.61,39.3160857665,134.23,40.183,-16.05,43.269804587,2.093,0,2.093,38.09,-16.05,41.3334077956,134.19
2020-08-07 04:30:00,41.822,3.33,41.9543631104,1.472,0,1.472,40.35,3.33,40.4871757474,134.34,40.732,-16.32,43.8798156787,1.472,0,1.472,39.26,-16.32,42.5169378013,134.3
2020-08-07 05:00:00,41.7605,3.38,41.8970614751,2.0305,0,2.0305,39.73,3.38,39.8735162733,134.11,40.6905,-16.22,43.8041686401,2.0305,0,2.0305,38.66,-16.22,41.9247420982,134.08
2020-08-07 05:30:00,43.89,3.47,44.026957651,2.19,0,2.19,41.7,3.47,41.8441262306,133.7,42.8,-16.01,45.6963904483,2.19,0,2.19,40.61,-16.01,43.6519438284,133.65
2020-08-07 06:00:00,43.944,4.16,44.1404659694,2.104,0,2.104,41.84,4.16,42.0462982913,134.19,42.844,-15.5,45.5615883832,2.104,0,2.104,40.74,-15.5,43.5889619055,134.15
2020-08-07 06:30:00,46.064,5.49,46.3900010347,2.324,0,2.324,43.74,5.49,44.083190674,133.97,44.934,-14.08,47.0883292972,2.324,0,2.324,42.61,-14.08,44.876034807,133.93
2020-08-07 07:00:00,50.0185,6.51,50.4403652073,4.3385,0,4.3385,45.68,6.51,46.1415485219,133.43,48.8685,-12.91,50.5450135251,4.3385,0,4.3385,44.53,-12.91,46.3636603387,133.4
2020-08-07 07:30:00,56.306,3.14,56.3934857586,10.496,0,10.496,45.81,3.14,45.9174879539,134.25,55.826,-0.84,55.8323192784,10.496,0,10.496,45.33,-0.84,45.3377822572,134.21
2020-08-07 08:00:00,63.283,2.8200000000000003,63.345800879,23.403,0,23.403,39.88,2.8200000000000003,39.9795797877,134.25,63.033,2.75,63.0929599005,23.403,0,23.403,39.63,2.75,39.7252992437,134.21
2020-08-07 08:30:00,69.9695,4.35,70.1045892239,34.5995,0,34.5995,35.37,4.35,35.6364897261,133.8,69.7295,4.27,69.8601178803,34.5995,0,34.5995,35.13,4.27,35.3885546469,133.76
2020-08-07 09:00:00,73.5315,5.49,73.7361620391,43.1115,0,43.1115,30.42,5.49,30.9114299249,133.66,73.3215,5.4,73.5200813537,43.1115,0,43.1115,30.21,5.4,30.6888269571,133.62
2020-08-07 09:30:00,74.8875,6.72,75.1884037352,43.8075,0,43.8075,31.08,6.72,31.7981886277,133.19,74.6675,6.62,74.9603892483,43.8075,0,43.8075,30.86,6.62,31.5620658386,133.17
2020-08-07 10:00:00,73.453,7.31,73.8158472755,32.823,0,32.823,40.63,7.31,41.2823570064,133.0,73.143,7.21,73.4975002908,32.823,0,32.823,40.32,7.21,40.959571531,132.98
2020-08-07 10:30:00,77.9075,7.47,78.264803432,45.4175,0,45.4175,32.49,7.47,33.3376813831,133.29,77.7475,7.38,78.0969791749,45.4175,0,45.4175,32.33,7.38,33.1616239047,133.26
2020-08-07 11:00:00,81.885,8.61,82.3364155462,69.405,0,69.405,12.48,8.61,15.1618765329,133.15,81.865,8.51,82.3061256833,69.405,0,69.405,12.46,8.51,15.088793855,133.12
2020-08-07 11:30:00,81.3365,9.53,81.8929003776,74.4065,0,74.4065,6.93,9.53,11.7832847712,133.29,81.2865,9.42,81.8305045949,74.4065,0,74.4065,6.88,9.42,11.6649389197,133.27
2020-08-07 12:00:00,82.889,10.02,83.4924351124,75.309,0,75.309,7.58,10.02,12.5641076086,133.13,82.829,9.91,83.4197299264,75.309,0,75.309,7.52,9.91,12.4401969438,133.1
2020-08-07 12:30:00,79.8265,9.64,80.40646555,69.6565,0,69.6565,10.17,9.64,14.0127977221,133.13,79.7165,9.54,80.2853160438,69.6565,0,69.6565,10.06,9.54,13.864169647,133.1
2020-08-07 13:00:00,74.333,8.34,74.799401662,44.563,0,44.563,29.77,8.34,30.9161527361,133.13,74.013,8.24,74.4702743986,44.563,0,44.563,29.45,8.24,30.5810415127,133.1
2020-08-07 13:30:00,71.2815,7.82,71.7091670726,24.3415,0,24.3415,46.94,7.82,47.586930979,133.13,70.9615,7.7,71.3780392155,24.3415,0,24.3415,46.62,7.7,47.2516073801,133.1
2020-08-07 14:00:00,74.0135,7.61,74.4036980415,39.2735,0,39.2735,34.74,7.61,35.5637413667,133.06,73.8135,7.52,74.1955738724,39.2735,0,39.2735,34.54,7.52,35.3491442612,133.0
2020-08-07 14:30:00,68.209,7.09,68.5764958349,29.139,0,29.139,39.07,7.09,39.708097411,133.15,67.879,6.99,68.237956747,29.139,0,29.139,38.74,6.99,39.3655649013,133.1
2020-08-07 15:00:00,71.252,6.67,71.5635130775,32.822,0,32.822,38.43,6.67,39.0045356337,133.24,71.022,6.57,71.3252366558,32.822,0,32.822,38.2,6.57,38.7608681533,133.19
2020-08-07 15:30:00,69.68,5.99,69.9369894977,33.29,0,33.29,36.39,5.99,36.8796990226,133.51,69.43,5.9,69.6802332086,33.29,0,33.29,36.14,5.9,36.618432517,133.5
2020-08-07 16:00:00,66.2595,5.5,66.4873773001,26.6595,0,26.6595,39.6,5.5,39.9801200598,133.51,65.9295,5.41,66.1510927366,26.6595,0,26.6595,39.27,5.41,39.6409005952,133.5
2020-08-07 16:30:00,65.711,5.62,65.9508902214,15.911,0,15.911,49.8,5.62,50.1161091866,133.51,65.331,5.52,65.5637854383,15.911,0,15.911,49.42,5.52,49.7273244806,133.5
2020-08-07 17:00:00,72.893,5.89,73.1305787547,28.093,0,28.093,44.8,5.89,45.1855297634,133.41,72.633,5.8,72.8642071871,28.093,0,28.093,44.54,5.8,44.9160505833,133.37
2020-08-07 17:30:00,75.1975,5.24,75.3798488076,38.8075,0,38.8075,36.39,5.24,36.7653328558,133.73,74.9375,5.16,75.114941964,38.8075,0,38.8075,36.13,5.16,36.4966094316,133.66
2020-08-07 18:00:00,74.05,4.71,74.1996401609,32.32,0,32.32,41.73,4.71,41.9949639838,133.87,73.75,4.62,73.894566106,32.32,0,32.32,41.43,4.62,41.6868000691,133.84
2020-08-07 18:30:00,72.672,4.19,72.7926897703,26.192,0,26.192,46.48,4.19,46.6684743697,133.69,72.332,4.1,72.4481071112,26.192,0,26.192,46.14,4.1,46.3218048008,133.64
2020-08-07 19:00:00,69.942,3.86,70.0484329875,18.572,0,18.572,51.37,3.86,51.5148182565,133.44,69.562,3.7800000000000002,69.6646269207,18.572,0,18.572,50.99,3.7800000000000002,51.1299178564,133.37
2020-08-07 19:30:00,66.111,3.65,66.2116819073,12.331,0,12.331,53.78,3.65,53.9037187956,133.23,65.731,3.5700000000000003,65.8278760177,12.331,0,12.331,53.4,3.5700000000000003,53.5192012272,133.18
2020-08-07 20:00:00,63.2315,3.06,63.30549891,8.7015,0,8.7015,54.53,3.06,54.6157898414,133.23,62.8615,2.99,62.9325693282,8.7015,0,8.7015,54.16,2.99,54.242471367,133.18
2020-08-07 20:30:00,61.687,2.2800000000000002,61.7291209155,9.067,0,9.067,52.62,2.2800000000000002,52.6693725043,133.45,61.327,2.21,61.3668072251,9.067,0,9.067,52.26,2.21,52.3067079828,133.37
2020-08-07 21:00:00,60.5405,1.82,60.5678507151,9.0205,0,9.0205,51.52,1.82,51.5521367161,133.6,60.1705,1.74,60.1956532505,9.0205,0,9.0205,51.15,1.74,51.179586751,133.56
2020-08-07 21:30:00,60.689,1.94,60.7199993495,8.079,0,8.079,52.61,1.94,52.6457567141,133.72,60.329,1.87,60.3579749577,8.079,0,8.079,52.25,1.87,52.2834524491,133.68
2020-08-07 22:00:00,57.288,1.3599999999999999,57.304140723,5.668,0,5.668,51.62,1.3599999999999999,51.6379124288,134.12,56.928,1.29,56.9426139548,5.668,0,5.668,51.26,1.29,51.2762293856,134.08
2020-08-07 22:30:00,54.403,-9.79,55.2768532842,5.663,0,5.663,48.74,-9.79,49.7134961555,134.26,54.673,5.64,54.9631379108,5.663,0,5.663,49.01,5.64,49.3334541665,134.25
2020-08-07 23:00:00,53.1325,5.35,53.4011709258,6.8025,0,6.8025,46.33,5.35,46.637875166,134.44,52.1725,-11.42,53.4077349852,6.8025,0,6.8025,45.37,-11.42,46.7851824833,134.4
2020-08-07 23:30:00,48.046,2.73,48.1234975454,6.306,0,6.306,41.74,2.73,41.829182397,132.1,47.746,1.9500000000000002,47.7858034985,6.306,0,6.306,41.44,1.9500000000000002,41.4858542156,132.06
2020-08-08 00:00:00,45.0675,2.6,45.1424363127,5.7775,0,5.7775,39.29,2.6,39.3759330048,132.1,44.7875,2.5300000000000002,44.8589016389,5.7775,0,5.7775,39.01,2.5300000000000002,39.0919556942,132.06
2020-08-08 00:30:00,41.8585,2.43,41.9289747341,1.4785,0,1.4785,40.38,2.43,40.4530505648,132.36,41.5785,2.37,41.6459909505,1.4785,0,1.4785,40.1,2.37,40.1699751058,132.32
2020-08-08 01:00:00,40.5015,2.32,40.5678925044,1.5514999999999999,0,1.5514999999999999,38.95,2.32,39.0190325354,132.96,40.2315,2.26,40.2949276243,1.5514999999999999,0,1.5514999999999999,38.68,2.26,38.7459675321,132.94
2020-08-08 01:30:00,39.778,2.14,39.835522891,1.338,0,1.338,38.44,2.14,38.499522075,133.21,39.498,2.08,39.5527294128,1.338,0,1.338,38.16,2.08,38.216645588,133.2
2020-08-08 02:00:00,40.46,1.81,40.5004654294,1.75,0,1.75,38.71,1.81,38.7522928354,133.86,40.18,1.75,40.2180917001,1.75,0,1.75,38.43,1.75,38.4698245382,133.82
2020-08-08 02:30:00,39.9865,0.96,39.998022229200004,1.2965,0,1.2965,38.69,0.96,38.7019082217,134.28,39.7165,0.9,39.7266959644,1.2965,0,1.2965,38.42,0.9,38.430539939,134.25
2020-08-08 03:00:00,39.1585,0.87,39.168163376,1.6684999999999999,0,1.6684999999999999,37.49,0.87,37.5000933332,134.7,38.8885,0.81,38.8969347411,1.6684999999999999,0,1.6684999999999999,37.22,0.81,37.2288127665,134.66
2020-08-08 03:30:00,38.74,0.87,38.7497677412,1.87,0,1.87,36.87,0.87,36.8802630142,134.85,38.49,0.8,38.4983129501,1.87,0,1.87,36.62,0.8,36.628737352,134.84
2020-08-08 04:00:00,38.3835,0.9400000000000001,38.3950084288,1.7835,0,1.7835,36.6,0.9400000000000001,36.6120690483,135.15,38.1135,0.88,38.1236577764,1.7835,0,1.7835,36.33,0.88,36.3406562957,135.1
2020-08-08 04:30:00,38.586,0.72,38.5927168777,1.516,0,1.516,37.07,0.72,37.0769915177,134.77,38.326,0.66,38.331682405,1.516,0,1.516,36.81,0.66,36.815916395,134.73
2020-08-08 05:00:00,38.2025,0.5,38.2057718971,1.6225,0,1.6225,36.58,0.5,36.5834170083,134.51,37.9425,0.45,37.9451684177,1.6225,0,1.6225,36.32,0.45,36.3227876133,134.48
2020-08-08 05:30:00,39.2975,0.8300000000000001,39.3062642113,1.3875,0,1.3875,37.91,0.8300000000000001,37.9190849046,134.51,39.0275,0.77,39.0350951869,1.3875,0,1.3875,37.64,0.77,37.647875106,134.48
2020-08-08 06:00:00,39.177,0.59,39.1814424058,1.2469999999999999,0,1.2469999999999999,37.93,0.59,37.9345884385,134.51,38.897,0.53,38.9006106507,1.2469999999999999,0,1.2469999999999999,37.65,0.53,37.6537302269,134.48
2020-08-08 06:30:00,40.7825,0.77,40.7897684015,2.0925,0,2.0925,38.69,0.77,38.6976614281,133.73,40.5025,0.71,40.5087225946,2.0925,0,2.0925,38.41,0.71,38.4165615328,133.71
2020-08-08 07:00:00,43.3445,1.06,43.357459338,4.7645,0,4.7645,38.58,1.06,38.594559202,133.05,43.0645,1.0,43.0761089265,4.7645,0,4.7645,38.3,1.0,38.3130526061,133.03
2020-08-08 07:30:00,48.435,1.88,48.4714722801,9.855,0,9.855,38.58,1.88,38.6257789565,132.39,48.155,1.81,48.1890041918,9.855,0,9.855,38.3,1.81,38.3427450765,132.36
2020-08-08 08:00:00,53.429,2.76,53.500239635,15.959,0,15.959,37.47,2.76,37.5715118141,132.39,53.159,2.68,53.2265129517,15.959,0,15.959,37.2,2.68,37.2964126961,132.36
2020-08-08 08:30:00,58.084,3.85,58.2114555393,22.144,0,22.144,35.94,3.85,36.1456235248,131.89,57.834,3.77,57.9567464235,22.144,0,22.144,35.69,3.77,35.888563638,131.85
2020-08-08 09:00:00,62.2515,4.7,62.428673318,26.6515,0,26.6515,35.6,4.7,35.9089125427,131.59,62.0015,4.62,62.1733898243,26.6515,0,26.6515,35.35,4.62,35.6506227155,131.57
2020-08-08 09:30:00,65.3635,5.64,65.6063772224,33.1535,0,33.1535,32.21,5.64,32.7000565749,131.59,65.1535,5.55,65.3894568126,33.1535,0,33.1535,32.0,5.55,32.4777231345,131.57
2020-08-08 10:00:00,68.0015,6.62,68.3229712633,44.4515,0,44.4515,23.55,6.62,24.4627655836,131.59,67.8515,6.53,68.1649979993,44.4515,0,44.4515,23.4,6.53,24.2940507121,131.57
2020-08-08 10:30:00,71.027,4.04,71.1418043699,56.797,0,56.797,14.23,4.04,14.792379795,133.91,70.957,4.21,71.0817835243,56.797,0,56.797,14.16,4.21,14.7725996358,133.89
2020-08-08 11:00:00,74.1835,4.66,74.3297199796,68.6735,0,68.6735,5.51,4.66,7.2163494926,134.04,74.1735,4.58,74.3147663809,68.6735,0,68.6735,5.5,4.58,7.1572620463,134.02
2020-08-08 11:30:00,78.7645,6.0,78.9926987781,82.9645,0,82.9645,-4.2,6.0,7.3239333694,133.78,78.8045,5.92,79.0265500971,82.9645,0,82.9645,-4.16,5.92,7.2354681949,133.76
2020-08-08 12:00:00,79.63,6.4,79.8867755013,86.77,0,86.77,-7.14,6.4,9.588513962,133.88,79.69,6.32,79.9402182884,86.77,0,86.77,-7.08,6.32,9.4904583662,133.87
2020-08-08 12:30:00,79.1695,6.37,79.4253525661,85.0095,0,85.0095,-5.84,6.37,8.6419037255,133.88,79.1995,6.28,79.448091231,85.0095,0,85.0095,-5.8100000000000005,6.28,8.5553784253,133.87
2020-08-08 13:00:00,79.4575,6.45,79.7188610446,85.0375,0,85.0375,-5.58,6.45,8.5287103363,134.13,79.4975,6.36,79.7515022194,85.0375,0,85.0375,-5.54,6.36,8.4345242901,134.12
2020-08-08 13:30:00,78.0905,6.49,78.3597236484,85.0905,0,85.0905,-7.0,6.49,9.545684889,134.34,78.1505,6.4,78.412120557,85.0905,0,85.0905,-6.94,6.4,9.4405296462,134.32
2020-08-08 14:00:00,76.0685,5.9,76.2969638469,83.9985,0,83.9985,-7.93,5.9,9.8840730471,134.92,76.1185,5.83,76.3414366006,83.9985,0,83.9985,-7.88,5.83,9.8022089347,134.89
2020-08-08 14:30:00,74.752,5.63,74.9637139155,82.792,0,82.792,-8.04,5.63,9.8152177765,135.09,74.802,5.55,75.0076109738,82.792,0,82.792,-7.99,5.55,9.7284428353,135.06
2020-08-08 15:00:00,73.691,5.38,73.8871293325,82.021,0,82.021,-8.33,5.38,9.9163148397,135.2,73.751,5.31,73.9419103148,82.021,0,82.021,-8.27,5.31,9.8279702889,135.16
2020-08-08 15:30:00,72.5925,4.65,72.7412782143,77.3525,0,77.3525,-4.76,4.65,6.6543294178,135.46,72.6125,4.58,72.7567973199,77.3525,0,77.3525,-4.74,4.58,6.5912062629,135.44
2020-08-08 16:00:00,71.4205,4.15,71.5409695227,72.5305,0,72.5305,-1.11,4.15,4.2958817488,135.55,71.4105,4.07,71.5263896073,72.5305,0,72.5305,-1.12,4.07,4.2212912716,135.53
2020-08-08 16:30:00,71.003,3.42,71.085317816,66.883,0,66.883,4.12,3.42,5.354512116,135.18,70.973,3.35,71.0520177687,66.883,0,66.883,4.09,3.35,5.2868327002,135.15
2020-08-08 17:00:00,71.671,2.56,71.7167054528,62.001,0,62.001,9.67,2.56,10.0031245119,135.03,71.571,2.5,71.6146496256,62.001,0,62.001,9.57,2.5,9.8911526123,135.01
2020-08-08 17:30:00,70.964,1.96,70.9910620853,51.924,0,51.924,19.04,1.96,19.1406165,134.9,70.794,1.9,70.8194919214,51.924,0,51.924,18.87,1.9,18.9654132568,134.87
2020-08-08 18:00:00,68.5225,1.5,68.5389159985,41.2925,0,41.2925,27.23,1.5,27.2712834315,134.61,68.3025,1.44,68.3176778459,41.2925,0,41.2925,27.01,1.44,27.0483585454,134.56
2020-08-08 18:30:00,66.9925,1.2,67.0032466098,33.4525,0,33.4525,33.54,1.2,33.5614600398,134.25,66.7425,1.13,66.7520651834,33.4525,0,33.4525,33.29,1.13,33.3091729108,134.17
2020-08-08 19:00:00,63.328,1.02,63.3362138433,22.988,0,22.988,40.34,1.02,40.3528933287,133.75,63.018,0.96,63.0253117723,22.988,0,22.988,40.03,0.96,40.0415097118,133.7
2020-08-08 19:30:00,60.3885,1.18,60.4000275848,15.0585,0,15.0585,45.33,1.18,45.3453558813,133.64,60.0585,1.11,60.0687566231,15.0585,0,15.0585,45.0,1.11,45.0136879182,133.59
2020-08-08 20:00:00,58.288,0.91,58.2951030877,10.918,0,10.918,47.37,0.91,47.3787399579,133.52,57.938,0.85,57.9442347779,10.918,0,10.918,47.02,0.85,47.0276822733,133.48
2020-08-08 20:30:00,56.213,0.41000000000000003,56.2144951859,8.963,0,8.963,47.25,0.41000000000000003,47.2517788025,133.74,55.883,0.36,55.8841595535,8.963,0,8.963,46.92,0.36,46.9213810538,133.68
2020-08-08 21:00:00,54.502,0.07,54.5020449525,5.732,0,5.732,48.77,0.07,48.7700502358,133.91,54.162,0.03,54.1620083084,5.732,0,5.732,48.43,0.03,48.4300092918,133.88
2020-08-08 21:30:00,55.93,0.30000000000000004,55.9308045714,6.22,0,6.22,49.71,0.30000000000000004,49.7109052422,133.53,55.58,0.21,55.580396724,6.22,0,6.22,49.36,0.21,49.360446716,133.48
2020-08-08 22:00:00,53.4975,0.23,53.4979944133,1.6975,0,1.6975,51.8,0.23,51.8005106152,133.84,53.1175,0.18,53.1178049834,1.6975,0,1.6975,51.42,0.18,51.4203150515,133.79
2020-08-08 22:30:00,50.427,-0.93,50.4355750339,0.687,0,0.687,49.74,-0.93,49.7486934502,134.32,50.087,-0.98,50.0965864007,0.687,0,0.687,49.4,-0.98,49.4097196916,134.27
2020-08-08 23:00:00,47.0465,-1.37,47.0664430593,1.7465000000000002,0,1.7465000000000002,45.3,-1.37,45.3207116008,134.66,46.7365,-1.42,46.7580670286,1.7465000000000002,0,1.7465000000000002,44.99,-1.42,45.0124038461,134.61
2020-08-08 23:30:00,44.6745,-2.0,44.7192458596,1.0245,0,1.0245,43.65,-2.0,43.6957949922,135.0,44.3845,-2.03,44.4308984857,1.0245,0,1.0245,43.36,-2.03,43.4074935927,134.99
2020-08-09 00:00:00,43.004,-2.64,43.0849581177,0.8240000000000001,0,0.8240000000000001,42.18,-2.64,42.2625366016,135.15,42.704,-2.68,42.7880125269,0.8240000000000001,0,0.8240000000000001,41.88,-2.68,41.9656621537,135.12
2020-08-09 00:30:00,41.192,-3.07,41.3062436443,0.872,0,0.872,40.32,-3.07,40.4367073338,135.35,40.912,-3.1,41.0292791065,0.872,0,0.872,40.04,-3.1,40.1598256968,135.32
2020-08-09 01:00:00,40.24,0.08,40.2400795228,1.1,0,1.1,39.14,0.08,39.1400817577,133.4,39.95,-0.24,39.9507208946,1.1,0,1.1,38.85,-0.24,38.8507413057,133.37
2020-08-09 01:30:00,40.316,0.33,40.3173505578,0.596,0,0.596,39.72,0.33,39.7213708223,133.55,40.036,0.26,40.0368442313,0.596,0,0.596,39.44,0.26,39.4408569887,133.53
2020-08-09 02:00:00,39.5275,0.56,39.5314666595,1.6175000000000002,0,1.6175000000000002,37.91,0.56,37.9141358862,133.8,39.2575,0.51,39.260812603,1.6175000000000002,0,1.6175000000000002,37.64,0.51,37.6434549424,133.78
2020-08-09 02:30:00,38.1155,0.22,38.116134907,0.9755,0,0.9755,37.14,0.22,37.1406515829,134.36,37.8555,0.16,37.8558381264,0.9755,0,0.9755,36.88,0.16,36.88034707,134.33
2020-08-09 03:00:00,37.3595,-0.04,37.3595214136,0.6095,0,0.6095,36.75,-0.04,36.7500217687,134.9,37.0895,-0.09,37.0896091952,0.6095,0,0.6095,36.48,-0.09,36.4801110196,134.88
2020-08-09 03:30:00,36.4075,-0.26,36.4084283683,0.9975,0,0.9975,35.41,-0.26,35.4109545198,135.06,36.1675,-0.32,36.1689156079,0.9975,0,0.9975,35.17,-0.32,35.1714557561,135.04
2020-08-09 04:00:00,36.356,-0.17,36.3563974563,1.466,0,1.466,34.89,-0.17,34.8904141563,135.15,36.106,-0.25,36.1068654967,1.466,0,1.466,34.64,-0.25,34.6409021245,135.04
2020-08-09 04:30:00,36.0865,1.37,36.1124962063,0.47650000000000003,0,0.47650000000000003,35.61,1.37,35.636343808,134.61,35.6065,-4.32,35.8676071442,0.47650000000000003,0,0.47650000000000003,35.13,-4.32,35.3946224729,134.57
2020-08-09 05:00:00,35.814,3.86,36.0214130206,0.804,0,0.804,35.01,3.86,35.2221478618,132.39,34.914,-12.41,37.0539538511,0.804,0,0.804,34.11,-12.41,36.2973855808,132.38
2020-08-09 05:30:00,36.33,-5.64,36.7651805381,0.65,0,0.65,35.68,-5.64,36.123012056,133.04,36.07,-5.65,36.5098260746,0.65,0,0.65,35.42,-5.65,35.8677975348,133.03
2020-08-09 06:00:00,36.1025,-5.52,36.5220605422,0.4425,0,0.4425,35.66,-5.52,36.0847059015,133.04,35.8525,-5.53,36.2764752457,0.4425,0,0.4425,35.41,-5.53,35.839210370800004,133.03
2020-08-09 06:30:00,37.5585,-5.08,37.9004923748,1.8585,0,1.8585,35.7,-5.08,36.0596228488,132.51,37.2985,-5.09,37.6442054273,1.8585,0,1.8585,35.44,-5.09,35.8036548414,132.49
2020-08-09 07:00:00,39.913,-4.79,40.1993988637,4.473,0,4.473,35.44,-4.79,35.7622384646,132.06,39.653,-4.8100000000000005,39.9436666945,4.473,0,4.473,35.18,-4.8100000000000005,35.5073020659,132.03
2020-08-09 07:30:00,43.7805,-3.92,43.9556433265,8.4205,0,8.4205,35.36,-3.92,35.5766215372,132.15,43.5405,-3.95,43.7193051209,8.4205,0,8.4205,35.12,-3.95,35.3414331911,132.12
2020-08-09 08:00:00,49.172,-3.18,49.2747195223,15.332,0,15.332,33.84,-3.18,33.9890864838,132.93,48.942,-3.2,49.0465020567,15.332,0,15.332,33.61,-3.2,33.7619919436,132.91
2020-08-09 08:30:00,54.9305,-2.52,54.9882735704,23.1805,0,23.1805,31.75,-2.52,31.8498492932,132.6,54.7105,-2.56,54.7703606913,23.1805,0,23.1805,31.53,-2.56,31.6337557049,132.57
2020-08-09 09:00:00,58.381,-1.87,58.4109412782,27.221,0,27.221,31.16,-1.87,31.2160615709,132.38,58.161,-1.9100000000000001,58.19235363,27.221,0,27.221,30.94,-1.9100000000000001,30.9988983675,132.36
2020-08-09 09:30:00,60.8355,-0.8200000000000001,60.8410261275,28.4555,0,28.4555,32.38,-0.8200000000000001,32.3903812883,131.29,60.6055,-0.85,60.611460387,28.4555,0,28.4555,32.15,-0.85,32.161234429,131.27
2020-08-09 10:00:00,62.3465,-0.1,62.3465801969,29.9165,0,29.9165,32.43,-0.1,32.4301541779,131.37,62.1265,-0.13,62.1266360127,29.9165,0,29.9165,32.21,-0.13,32.2102623398,131.36
2020-08-09 10:30:00,64.8035,0.36,64.8044999383,36.2235,0,36.2235,28.58,0.36,28.5822672299,131.29,64.6335,0.31,64.6342434183,36.2235,0,36.2235,28.41,0.31,28.4116912555,131.28
2020-08-09 11:00:00,67.7375,0.58,67.7399830695,45.6675,0,45.6675,22.07,0.58,22.0776198898,131.61,67.5875,0.54,67.5896571692,45.6675,0,45.6675,21.92,0.54,21.926650451,131.59
2020-08-09 11:30:00,68.2125,0.42,68.2137930059,47.0925,0,47.0925,21.12,0.42,21.1241757236,131.5,68.0825,0.37,68.0835053904,47.0925,0,47.0925,20.99,0.37,20.9932608234,131.49
2020-08-09 12:00:00,68.7295,1.1400000000000001,68.7389538053,50.4595,0,50.4595,18.27,1.1400000000000001,18.3055319508,130.99,68.6195,1.09,68.6281566141,50.4595,0,50.4595,18.16,1.09,18.1926825949,130.97
2020-08-09 12:30:00,73.5635,2.86,73.6190745137,61.6835,0,61.6835,11.88,2.86,12.2194107878,132.75,73.4935,2.26,73.5282404403,61.6835,0,61.6835,11.81,2.26,12.0242962372,132.72
2020-08-09 13:00:00,75.193,2.87,75.247751787,69.153,0,69.153,6.04,2.87,6.6871892451,133.1,75.173,2.8200000000000003,75.2258753954,69.153,0,69.153,6.02,2.8200000000000003,6.6477665422,133.09
2020-08-09 13:30:00,74.277,2.98,74.3367548996,73.117,0,73.117,1.16,2.98,3.1978117518,133.24,74.287,2.92,74.3443660878,73.117,0,73.117,1.17,2.92,3.1456795768,133.22
2020-08-09 14:00:00,73.076,3.25,73.1482349479,76.446,0,76.446,-3.37,3.25,4.681815887,133.32,73.136,3.19,73.2055366485,76.446,0,76.446,-3.31,3.19,4.5969772677,133.31
2020-08-09 14:30:00,72.5305,3.6,72.6197867681,79.9405,0,79.9405,-7.41,3.6,8.238209757,133.75,72.5805,3.5300000000000002,72.666291224,79.9405,0,79.9405,-7.36,3.5300000000000002,8.1627507618,133.75
2020-08-09 15:00:00,72.661,3.74,72.7571887926,80.671,0,80.671,-8.01,3.74,8.8401187775,133.75,72.711,3.67,72.8035604967,80.671,0,80.671,-7.96,3.67,8.7653009076,133.75
2020-08-09 15:30:00,71.9485,3.2800000000000002,72.0232257834,76.8685,0,76.8685,-4.92,3.2800000000000002,5.9131040918,133.87,71.9685,3.21,72.0400520006,76.8685,0,76.8685,-4.9,3.21,5.857823828,133.86
2020-08-09 16:00:00,72.803,2.77,72.8556772599,74.473,0,74.473,-1.67,2.77,3.2344705904,134.05,72.783,2.7,72.8330631582,74.473,0,74.473,-1.69,2.7,3.1852943349,134.05
2020-08-09 16:30:00,72.2905,2.07,72.3201306017,67.3205,0,67.3205,4.97,2.07,5.3838462088,133.92,72.2305,2.02,72.2587401651,67.3205,0,67.3205,4.91,2.02,5.3092843209,133.9
2020-08-09 17:00:00,71.829,1.76,71.8505590862,59.839,0,59.839,11.99,1.76,12.118485879,133.62,71.719,1.7000000000000002,71.7391452486,59.839,0,59.839,11.88,1.7000000000000002,12.0010166236,133.59
2020-08-09 17:30:00,72.0425,1.05,72.050151327,50.0425,0,50.0425,22.0,1.05,22.0250425652,133.26,71.8525,1.0,71.8594583632,50.0425,0,50.0425,21.81,1.0,21.8329132275,133.22
2020-08-09 18:00:00,70.9635,0.73,70.9672546478,40.9735,0,40.9735,29.99,0.73,29.9988833126,132.67,70.7235,0.6900000000000001,70.726865845,40.9735,0,40.9735,29.75,0.6900000000000001,29.7580006049,132.63
2020-08-09 18:30:00,69.165,0.39,69.1660995358,32.345,0,32.345,36.82,0.39,36.8220653956,132.25,68.875,0.32,68.8757433717,32.345,0,32.345,36.53,0.32,36.5314015608,132.2
