Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-09 19:00:00,66.757,0.2,66.7572995934,23.347,0,23.347,43.41,0.2,43.4104607209,132.14,66.437,0.14,66.437147508,23.347,0,23.347,43.09,0.14,43.0902274304,132.08
2020-08-09 19:30:00,63.602,0.21,63.6023466863,15.152,0,15.152,48.45,0.21,48.4504551062,131.86,63.232,0.14,63.2321549846,15.152,0,15.152,48.08,0.14,48.0802038265,131.81
2020-08-09 20:00:00,60.3735,-0.08,60.3735530034,10.4335,0,10.4335,49.94,-0.08,49.9400640769,131.97,60.0235,-0.12,60.0236199529,10.4335,0,10.4335,49.59,-0.12,49.5901451904,131.94
2020-08-09 20:30:00,58.3825,-0.53,58.3849056371,6.6025,0,6.6025,51.78,-0.53,51.7827123662,132.15,58.0025,-0.58,58.0053998025,6.6025,0,6.6025,51.4,-0.58,51.4032722694,132.11
2020-08-09 21:00:00,57.377,-0.64,57.3805692635,5.197,0,5.197,52.18,-0.64,52.1839247278,131.89,56.997,-0.6900000000000001,57.0011763826,5.197,0,5.197,51.8,-0.6900000000000001,51.804595356,131.86
2020-08-09 21:30:00,59.4645,-0.09,59.4645681078,5.3145,0,5.3145,54.15,-0.09,54.1500747922,131.2,59.0845,-0.12,59.0846218592,5.3145,0,5.3145,53.77,-0.12,53.7701339035,131.15
2020-08-09 22:00:00,56.7385,-0.97,56.7467909423,4.9585,0,4.9585,51.78,-0.97,51.7890847573,132.03,56.3785,-1.0,56.3873679316,4.9585,0,4.9585,51.42,-1.0,51.4297229236,132.0
2020-08-09 22:30:00,54.007,-1.74,54.0350224299,5.127,0,5.127,48.88,-1.74,48.910959917,132.56,53.677,-1.77,53.7061749615,5.127,0,5.127,48.55,-1.77,48.5822539617,132.53
2020-08-09 23:00:00,50.3425,-2.08,50.3854513352,5.2125,0,5.2125,45.13,-2.08,45.1779072114,132.77,50.0225,-2.11,50.0669811977,5.2125,0,5.2125,44.81,-2.11,44.8596500209,132.74
2020-08-09 23:30:00,46.246,-2.81,46.3312919742,1.366,0,1.366,44.88,-2.81,44.9678829833,133.34,45.926,-2.83,46.0131109142,1.366,0,1.366,44.56,-2.83,44.6497760353,133.32
2020-08-10 00:00:00,43.467,-3.56,43.6125405016,1.037,0,1.037,42.43,-3.56,42.5790852415,132.89,43.157,-3.59,43.3060590334,1.037,0,1.037,42.12,-3.59,42.2727157869,132.88
2020-08-10 00:30:00,42.561,-3.85,42.7347776524,0.721,0,0.721,41.84,-3.85,42.0167597513,133.44,42.281,-3.87,42.457742062,0.721,0,0.721,41.56,-3.87,41.73979516,133.43
2020-08-10 01:00:00,41.0485,-3.85,41.2286532917,0.7885000000000001,0,0.7885000000000001,40.26,-3.85,40.4436657587,133.79,40.7485,-3.87,40.931859868000004,0.7885000000000001,0,0.7885000000000001,39.96,-3.87,40.1469612798,133.78
2020-08-10 01:30:00,41.3675,-3.9,41.5509332777,1.4075,0,1.4075,39.96,-3.9,40.1498642588,134.02,41.0875,-3.92,41.2740724457,1.4075,0,1.4075,39.68,-3.92,39.8731588917,134.0
2020-08-10 02:00:00,40.657,-3.94,40.8474631893,1.647,0,1.647,39.01,-3.94,39.2084646473,134.35,40.377,-3.9699999999999998,40.5717023182,1.647,0,1.647,38.73,-3.9699999999999998,38.9329397811,134.33
2020-08-10 02:30:00,39.811,-4.25,40.0372104548,1.041,0,1.041,38.77,-4.25,39.0022486531,135.09,39.541,-4.27,39.7708886121,1.041,0,1.041,38.5,-4.27,38.7360671726,135.08
2020-08-10 03:00:00,38.8485,-4.49,39.1071099961,1.6185,0,1.6185,37.23,-4.49,37.4997733326,135.27,38.5785,-4.52,38.8423874427,1.6185,0,1.6185,36.96,-4.52,37.235359539,135.26
2020-08-10 03:30:00,38.9125,-4.41,39.1615979788,1.5625,0,1.5625,37.35,-4.41,37.609448281,135.42,38.6425,-4.42,38.8944624111,1.5625,0,1.5625,37.08,-4.42,37.3425066111,135.42
2020-08-10 04:00:00,38.6675,-4.38,38.9147781216,1.2275,0,1.2275,37.44,-4.38,37.6953312759,135.51,38.4075,-4.4,38.6587125529,1.2275,0,1.2275,37.18,-4.4,37.4394497823,135.5
2020-08-10 04:30:00,39.078,-4.31,39.3149613252,1.058,0,1.058,38.02,-4.31,38.2635139526,135.37,38.798,-4.33,39.0388742666,1.058,0,1.058,37.74,-4.33,37.9875834978,135.35
2020-08-10 05:00:00,38.8515,-4.02,39.058922825,1.5314999999999999,0,1.5314999999999999,37.32,-4.02,37.5358868285,135.37,38.5815,-4.04,38.7924443964,1.5314999999999999,0,1.5314999999999999,37.05,-4.04,37.2696136283,135.35
2020-08-10 05:30:00,40.1895,-4.07,40.3950592307,1.1495,0,1.1495,39.04,-4.07,39.251579586,135.18,39.9195,-4.08,40.1274579341,1.1495,0,1.1495,38.77,-4.08,38.9840903447,135.16
2020-08-10 06:00:00,41.0365,-3.49,41.1846383042,0.7765000000000001,0,0.7765000000000001,40.26,-3.49,40.4109848927,135.09,40.7265,-3.52,40.8783341423,0.7765000000000001,0,0.7765000000000001,39.95,-3.52,40.10477403,135.08
2020-08-10 06:30:00,43.7315,-1.8599999999999999,43.7710371393,2.2615,0,2.2615,41.47,-1.8599999999999999,41.5116911243,134.36,43.4315,-1.8900000000000001,43.4726039276,2.2615,0,2.2615,41.17,-1.8900000000000001,41.2133594845,134.34
2020-08-10 07:00:00,48.6825,-0.54,48.6854948239,6.9425,0,6.9425,41.74,-0.54,41.7434929061,133.75,48.3925,-0.5700000000000001,48.3958568087,6.9425,0,6.9425,41.45,-0.5700000000000001,41.4539189945,133.73
2020-08-10 07:30:00,54.2865,0.88,54.2936320598,11.1765,0,11.1765,43.11,0.88,43.1189807393,132.98,53.9865,0.8300000000000001,53.9928799218,11.1765,0,11.1765,42.81,0.8300000000000001,42.8180452613,132.95
2020-08-10 08:00:00,60.7565,2.2800000000000002,60.7992655568,19.5265,0,19.5265,41.23,2.2800000000000002,41.2929933524,132.34,60.4565,2.21,60.4968800208,19.5265,0,19.5265,40.93,2.21,40.9896206374,132.31
2020-08-10 08:30:00,64.4675,4.32,64.6120805752,20.5675,0,20.5675,43.9,4.32,44.1120437069,131.96,64.1575,4.25,64.2981127736,20.5675,0,20.5675,43.59,4.25,43.7966962224,131.93
2020-08-10 09:00:00,67.6415,5.96,67.9035648714,24.1115,0,24.1115,43.53,5.96,43.9361183993,131.37,67.3315,5.87,67.5868906834,24.1115,0,24.1115,43.22,5.87,43.6168006621,131.33
2020-08-10 09:30:00,67.901,6.77,68.2376633612,22.761,0,22.761,45.14,6.77,45.6448518455,131.0,67.591,6.68,67.9202891705,22.761,0,22.761,44.83,6.68,45.324952289,130.98
2020-08-10 10:00:00,66.805,7.03,67.1738708502,22.125,0,22.125,44.68,7.03,45.2296727824,131.0,66.515,6.93,66.8750336449,22.125,0,22.125,44.39,6.93,44.9276863415,130.98
2020-08-10 10:30:00,69.939,6.17,70.2106303988,33.359,0,33.359,36.58,6.17,37.0967020097,131.7,69.699,6.1,69.9654243252,33.359,0,33.359,36.34,6.1,36.8484138058,131.67
2020-08-10 11:00:00,69.9695,6.53,70.2735500046,33.3795,0,33.3795,36.59,6.53,37.1681180584,131.7,69.6795,6.44,69.9764697613,33.3795,0,33.3795,36.3,6.44,36.8668360454,131.67
2020-08-10 11:30:00,80.0695,8.32,80.5006039123,28.9395,0,28.9395,51.13,8.32,51.8025028353,131.14,49.1695,3.35,49.283488414,28.9395,0,28.9395,20.23,3.35,20.505496824,131.43
2020-08-10 12:00:00,93.446,10.62,94.0475375329,25.296,0,25.296,68.15,10.62,68.9725082913,130.72,25.296,0.0,25.296,25.296,0,25.296,0.0,0.0,0.0,0.0
2020-08-10 12:30:00,95.8535,19.58,97.8328669837,18.0235,0,18.0235,77.83,19.58,80.255126316,132.9,18.0235,0.0,18.0235,18.0235,0,18.0235,0.0,0.0,0.0,0.0
2020-08-10 13:00:00,95.8845,20.18,97.9850485546,19.2045,0,19.2045,76.68,20.18,79.2909503033,133.56,19.2045,0.0,19.2045,19.2045,0,19.2045,0.0,0.0,0.0,0.0
2020-08-10 13:30:00,91.7795,18.4,93.6057509999,26.3195,0,26.3195,65.46,18.4,67.996849927,134.0,26.3195,0.0,26.3195,26.3195,0,26.3195,0.0,0.0,0.0,0.0
2020-08-10 14:00:00,88.829,17.86,90.6066820991,30.259,0,30.259,58.57,17.86,61.2325444515,134.15,30.259,0.0,30.259,30.259,0,30.259,0.0,0.0,0.0,0.0
2020-08-10 14:30:00,88.5565,18.1,90.3872982905,28.8865,0,28.8865,59.67,18.1,62.354782495,134.15,28.8865,0.0,28.8865,28.8865,0,28.8865,0.0,0.0,0.0,0.0
2020-08-10 15:00:00,87.4505,18.35,89.3549799969,33.6305,0,33.6305,53.82,18.35,56.8622449434,134.15,33.6305,0.0,33.6305,33.6305,0,33.6305,0.0,0.0,0.0,0.0
2020-08-10 15:30:00,89.137,18.2,90.9760670122,30.347,0,30.347,58.79,18.2,61.5427014357,134.23,30.347,0.0,30.347,30.347,0,30.347,0.0,0.0,0.0,0.0
2020-08-10 16:00:00,91.914,18.36,93.729787133,26.914,0,26.914,65.0,18.36,67.5432424451,134.48,26.914,0.0,26.914,26.914,0,26.914,0.0,0.0,0.0,0.0
2020-08-10 16:30:00,95.6695,17.08,97.1821981139,27.9695,0,27.9695,67.7,17.08,69.8213176616,134.27,27.9695,0.0,27.9695,27.9695,0,27.9695,0.0,0.0,0.0,0.0
2020-08-10 17:00:00,99.894,8.89,100.2887996538,25.884,0,25.884,74.01,8.89,74.5420163398,131.47,25.884,0.0,25.884,25.884,0,25.884,0.0,0.0,0.0,0.0
2020-08-10 17:30:00,101.6865,8.43,102.035333009,26.4265,0,26.4265,75.26,8.43,75.7306575965,131.34,26.4265,0.0,26.4265,26.4265,0,26.4265,0.0,0.0,0.0,0.0
2020-08-10 18:00:00,102.909,7.86,103.2087296744,31.929,0,31.929,70.98,7.86,71.4138642002,131.34,31.929,0.0,31.929,31.929,0,31.929,0.0,0.0,0.0,0.0
2020-08-10 18:30:00,101.4795,7.01,101.7213302127,28.9995,0,28.9995,72.48,7.01,72.8182017081,131.45,28.9995,0.0,28.9995,28.9995,0,28.9995,0.0,0.0,0.0,0.0
2020-08-10 19:00:00,99.815,6.42,100.021250867,21.065,0,21.065,78.75,6.42,79.0112580586,131.45,21.065,0.0,21.065,21.065,0,21.065,0.0,0.0,0.0,0.0
2020-08-10 19:30:00,98.494,6.64,98.7175649821,12.504,0,12.504,85.99,6.64,86.2459836746,131.26,12.504,0.0,12.504,12.504,0,12.504,0.0,0.0,0.0,0.0
2020-08-10 20:00:00,96.4545,5.75,96.6257371007,7.6745,0,7.6745,88.78,5.75,88.9660098015,131.13,7.6745,0.0,7.6745,7.6745,0,7.6745,0.0,0.0,0.0,0.0
2020-08-10 20:30:00,94.1615,1.19,94.1690192274,2.2615,0,2.2615,91.9,1.19,91.9077042473,132.9,2.2615,0.0,2.2615,2.2615,0,2.2615,0.0,0.0,0.0,0.0
2020-08-10 21:00:00,92.642,-0.78,92.6452835497,1.182,0,1.182,91.46,-0.78,91.4633259837,133.8,1.182,0.0,1.182,1.182,0,1.182,0.0,0.0,0.0,0.0
2020-08-10 21:30:00,93.836,-1.82,93.8536482828,6.256,0,6.256,87.58,-1.82,87.598908669,134.08,6.256,0.0,6.256,6.256,0,6.256,0.0,0.0,0.0,0.0
2020-08-10 22:00:00,90.549,-1.47,90.5609314274,7.589,0,7.589,82.96,-1.47,82.9730227243,133.43,7.589,0.0,7.589,7.589,0,7.589,0.0,0.0,0.0,0.0
2020-08-10 22:30:00,85.655,-0.39,85.6558878595,4.985,0,4.985,80.67,-0.39,80.6709427241,132.25,4.985,0.0,4.985,4.985,0,4.985,0.0,0.0,0.0,0.0
2020-08-10 23:00:00,80.1115,-0.46,80.1128206484,1.3915,0,1.3915,78.72,-0.46,78.7213439926,132.0,1.3915,0.0,1.3915,1.3915,0,1.3915,0.0,0.0,0.0,0.0
2020-08-10 23:30:00,74.8455,-1.7000000000000002,74.8648039485,0.8855000000000001,0,0.8855000000000001,73.96,-1.7000000000000002,73.979535008,133.08,0.8855000000000001,0.0,0.8855000000000001,0.8855000000000001,0,0.8855000000000001,0.0,0.0,0.0,0.0
2020-08-11 00:00:00,67.6835,-2.18,67.7185984221,1.5135,0,1.5135,66.17,-2.18,66.2059007944,133.38,1.5135,0.0,1.5135,1.5135,0,1.5135,0.0,0.0,0.0,0.0
2020-08-11 00:30:00,65.461,-3.1,65.5343613763,1.541,0,1.541,63.92,-3.1,63.9951279396,133.97,1.541,0.0,1.541,1.541,0,1.541,0.0,0.0,0.0,0.0
2020-08-11 01:00:00,62.5625,-3.93,62.6858142346,1.1025,0,1.1025,61.46,-3.93,61.585521837499996,133.97,1.1025,0.0,1.1025,1.1025,0,1.1025,0.0,0.0,0.0,0.0
2020-08-11 01:30:00,62.938,-4.29,63.084038742,0.918,0,0.918,62.02,-4.29,62.1681952448,133.97,0.918,0.0,0.918,0.918,0,0.918,0.0,0.0,0.0,0.0
2020-08-11 02:00:00,61.606,-4.09,61.7416175363,1.596,0,1.596,60.01,-4.09,60.1492161212,134.27,1.596,0.0,1.596,1.596,0,1.596,0.0,0.0,0.0,0.0
2020-08-11 02:30:00,59.1325,-4.29,59.2879132391,0.9025000000000001,0,0.9025000000000001,58.23,-4.29,58.3878155097,134.68,0.9025000000000001,0.0,0.9025000000000001,0.9025000000000001,0,0.9025000000000001,0.0,0.0,0.0,0.0
2020-08-11 03:00:00,57.05,-4.48,57.225631495,1.23,0,1.23,55.82,-4.48,55.9994892834,134.9,1.23,0.0,1.23,1.23,0,1.23,0.0,0.0,0.0,0.0
2020-08-11 03:30:00,57.2385,-4.46,57.4119977204,1.6485,0,1.6485,55.59,-4.46,55.7686264848,134.99,1.6485,0.0,1.6485,1.6485,0,1.6485,0.0,0.0,0.0,0.0
2020-08-11 04:00:00,57.701,-4.29,57.8602583904,1.431,0,1.431,56.27,-4.29,56.4332969088,135.21,1.431,0.0,1.431,1.431,0,1.431,0.0,0.0,0.0,0.0
2020-08-11 04:30:00,58.9325,-4.99,59.1433821847,1.1125,0,1.1125,57.82,-4.99,58.0349248298,135.03,1.1125,0.0,1.1125,1.1125,0,1.1125,0.0,0.0,0.0,0.0
2020-08-11 05:00:00,58.932,-4.83,59.1295993898,1.482,0,1.482,57.45,-4.83,57.6526790358,135.03,1.482,0.0,1.482,1.482,0,1.482,0.0,0.0,0.0,0.0
2020-08-11 05:30:00,62.0075,-4.5,62.170572269,1.2974999999999999,0,1.2974999999999999,60.71,-4.5,60.8765480296,134.47,1.2974999999999999,0.0,1.2974999999999999,1.2974999999999999,0,1.2974999999999999,0.0,0.0,0.0,0.0
2020-08-11 06:00:00,63.9645,-3.47,64.0585525925,0.8845000000000001,0,0.8845000000000001,63.08,-3.47,63.175369409300004,134.37,0.8845000000000001,0.0,0.8845000000000001,0.8845000000000001,0,0.8845000000000001,0.0,0.0,0.0,0.0
2020-08-11 06:30:00,70.094,-1.48,70.1096229914,1.3940000000000001,0,1.3940000000000001,68.7,-1.48,68.7159399266,133.66,1.3940000000000001,0.0,1.3940000000000001,1.3940000000000001,0,1.3940000000000001,0.0,0.0,0.0,0.0
2020-08-11 07:00:00,75.3445,0.79,75.3486415289,3.7945,0,3.7945,71.55,0.79,71.5543611529,132.98,3.7945,0.0,3.7945,3.7945,0,3.7945,0.0,0.0,0.0,0.0
2020-08-11 07:30:00,80.767,3.0,80.8226966204,7.527,0,7.527,73.24,3.0,73.3014160845,131.94,7.527,0.0,7.527,7.527,0,7.527,0.0,0.0,0.0,0.0
2020-08-11 08:00:00,85.1385,4.88,85.2782421386,15.6285,0,15.6285,69.51,4.88,69.6810914094,131.26,15.6285,0.0,15.6285,15.6285,0,15.6285,0.0,0.0,0.0,0.0
2020-08-11 08:30:00,88.8295,7.5600000000000005,89.1506234989,24.7395,0,24.7395,64.09,7.5600000000000005,64.5343451195,130.68,24.7395,0.0,24.7395,24.7395,0,24.7395,0.0,0.0,0.0,0.0
2020-08-11 09:00:00,90.2795,9.24,90.7511196639,35.0195,0,35.0195,55.26,9.24,56.0271826884,131.15,35.0195,0.0,35.0195,35.0195,0,35.0195,0.0,0.0,0.0,0.0
2020-08-11 09:30:00,90.0865,10.35,90.6791044412,45.1265,0,45.1265,44.96,10.35,46.1359306831,130.88,45.1265,0.0,45.1265,45.1265,0,45.1265,0.0,0.0,0.0,0.0
2020-08-11 10:00:00,88.288,11.09,88.9817905192,50.708,0,50.708,37.58,11.09,39.1821962121,130.75,50.708,0.0,50.708,50.708,0,50.708,0.0,0.0,0.0,0.0
2020-08-11 10:30:00,85.6265,11.38,86.3794067024,57.4365,0,57.4365,28.19,11.38,30.4003371692,130.61,57.4365,0.0,57.4365,57.4365,0,57.4365,0.0,0.0,0.0,0.0
2020-08-11 11:00:00,85.825,13.54,86.8864904631,60.045,0,60.045,25.78,13.54,29.1194093347,131.48,60.045,0.0,60.045,60.045,0,60.045,0.0,0.0,0.0,0.0
2020-08-11 11:30:00,83.519,15.47,84.9396506998,64.279,0,64.279,19.24,15.47,24.6880234122,134.29,64.279,0.0,64.279,64.279,0,64.279,0.0,0.0,0.0,0.0
2020-08-11 12:00:00,82.9605,16.83,84.6504191381,69.2505,0,69.2505,13.71,16.83,21.7074411205,133.99,69.2505,0.0,69.2505,69.2505,0,69.2505,0.0,0.0,0.0,0.0
2020-08-11 12:30:00,82.7285,17.21,84.4996379415,73.5485,0,73.5485,9.18,17.21,19.5052941531,134.09,73.5485,0.0,73.5485,73.5485,0,73.5485,0.0,0.0,0.0,0.0
2020-08-11 13:00:00,82.511,16.81,84.205945283,75.381,0,75.381,7.13,16.81,18.2596002147,134.32,75.381,0.0,75.381,75.381,0,75.381,0.0,0.0,0.0,0.0
2020-08-11 13:30:00,80.445,16.26,82.0718321046,73.635,0,73.635,6.8100000000000005,16.26,17.6284911436,134.39,73.635,0.0,73.635,73.635,0,73.635,0.0,0.0,0.0,0.0
2020-08-11 14:00:00,79.5355,14.75,80.891645182,74.0655,0,74.0655,5.47,14.75,15.7316051311,132.96,74.0655,0.0,74.0655,74.0655,0,74.0655,0.0,0.0,0.0,0.0
2020-08-11 14:30:00,79.8755,14.86,81.2460159039,71.5055,0,71.5055,8.37,14.86,17.055101876,132.54,71.5055,0.0,71.5055,71.5055,0,71.5055,0.0,0.0,0.0,0.0
2020-08-11 15:00:00,81.0745,14.62,82.3821518914,65.5945,0,65.5945,15.48,14.62,21.2925996534,132.54,65.5945,0.0,65.5945,65.5945,0,65.5945,0.0,0.0,0.0,0.0
2020-08-11 15:30:00,84.783,14.66,86.0411104589,53.013,0,53.013,31.77,14.66,34.9892626387,132.46,53.013,0.0,53.013,53.013,0,53.013,0.0,0.0,0.0,0.0
2020-08-11 16:00:00,86.0825,14.06,87.2231643903,51.1725,0,51.1725,34.91,14.06,37.6349797396,132.46,51.1725,0.0,51.1725,51.1725,0,51.1725,0.0,0.0,0.0,0.0
2020-08-11 16:30:00,88.316,13.0,89.2676641119,52.276,0,52.276,36.04,13.0,38.3129429828,132.74,52.276,0.0,52.276,52.276,0,52.276,0.0,0.0,0.0,0.0
2020-08-11 17:00:00,91.571,12.26,92.3880708804,45.381,0,45.381,46.19,12.26,47.7893680645,132.74,45.381,0.0,45.381,45.381,0,45.381,0.0,0.0,0.0,0.0
2020-08-11 17:30:00,96.2525,11.78,96.9706767856,34.7125,0,34.7125,61.54,11.78,62.6573219983,132.74,34.7125,0.0,34.7125,34.7125,0,34.7125,0.0,0.0,0.0,0.0
2020-08-11 18:00:00,99.834,11.29,100.4703521244,29.884,0,29.884,69.95,11.29,70.8552510404,132.95,29.884,0.0,29.884,29.884,0,29.884,0.0,0.0,0.0,0.0
2020-08-11 18:30:00,99.0795,10.32,99.6155094363,25.4395,0,25.4395,73.64,10.32,74.359612694,133.05,25.4395,0.0,25.4395,25.4395,0,25.4395,0.0,0.0,0.0,0.0
2020-08-11 19:00:00,97.963,9.36,98.4091406781,18.433,0,18.433,79.53,9.36,80.0789017157,132.73,18.433,0.0,18.433,18.433,0,18.433,0.0,0.0,0.0,0.0
2020-08-11 19:30:00,98.105,9.7,98.5833709355,8.585,0,8.585,89.52,9.7,90.0439914708,132.52,8.585,0.0,8.585,8.585,0,8.585,0.0,0.0,0.0,0.0
2020-08-11 20:00:00,96.6685,9.03,97.0893392307,5.1985,0,5.1985,91.47,9.03,91.9146440998,132.52,5.1985,0.0,5.1985,5.1985,0,5.1985,0.0,0.0,0.0,0.0
2020-08-11 20:30:00,94.261,7.61,94.5676912111,6.531,0,6.531,87.73,7.61,88.0594401527,133.0,6.531,0.0,6.531,6.531,0,6.531,0.0,0.0,0.0,0.0
2020-08-11 21:00:00,93.0465,7.08,93.315473327,5.3765,0,5.3765,87.67,7.08,87.9554165472,132.93,5.3765,0.0,5.3765,5.3765,0,5.3765,0.0,0.0,0.0,0.0
2020-08-11 21:30:00,93.7315,6.42,93.951106924,4.9915,0,4.9915,88.74,6.42,88.9719281571,133.2,4.9915,0.0,4.9915,4.9915,0,4.9915,0.0,0.0,0.0,0.0
2020-08-11 22:00:00,89.595,4.42,89.7039599182,6.955,0,6.955,82.64,4.42,82.7581174266,133.87,6.955,0.0,6.955,6.955,0,6.955,0.0,0.0,0.0,0.0
2020-08-11 22:30:00,85.5595,2.5,85.5960164976,6.9895,0,6.9895,78.57,2.5,78.6097633885,134.43,6.9895,0.0,6.9895,6.9895,0,6.9895,0.0,0.0,0.0,0.0
2020-08-11 23:00:00,78.356,1.57,78.3717272746,5.366,0,5.366,72.99,1.57,73.0068832371,134.63,5.366,0.0,5.366,5.366,0,5.366,0.0,0.0,0.0,0.0
2020-08-11 23:30:00,72.879,0.78,72.8831739224,1.189,0,1.189,71.69,0.78,71.6942431441,134.76,1.189,0.0,1.189,1.189,0,1.189,0.0,0.0,0.0,0.0
2020-08-12 00:00:00,69.848,-3.93,69.9584734253,3.268,0,3.268,66.58,-3.93,66.6958866798,134.55,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0
2020-08-12 00:30:00,66.732,-11.0,67.6325352475,2.7720000000000002,0,2.7720000000000002,63.96,-11.0,64.8990107783,132.67,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0
2020-08-12 01:00:00,62.9745,-10.83,63.8989557837,0.5745,0,0.5745,62.4,-10.83,63.3328421911,132.67,0.5745,0.0,0.5745,0.5745,0,0.5745,0.0,0.0,0.0,0.0
2020-08-12 01:30:00,63.5745,-10.89,64.5004585274,0.5245000000000001,0,0.5245000000000001,63.05,-10.89,63.9835494483,133.07,0.5245000000000001,0.0,0.5245000000000001,0.5245000000000001,0,0.5245000000000001,0.0,0.0,0.0,0.0
2020-08-12 02:00:00,62.7445,-11.52,63.7932808394,0.5545,0,0.5545,62.19,-11.52,63.2479762522,133.39,0.5545,0.0,0.5545,0.5545,0,0.5545,0.0,0.0,0.0,0.0
2020-08-12 02:30:00,60.808,-11.55,61.8951966149,0.538,0,0.538,60.27,-11.55,61.3667287706,133.63,0.538,0.0,0.538,0.538,0,0.538,0.0,0.0,0.0,0.0
2020-08-12 03:00:00,59.2315,-11.98,60.4308778047,0.5715,0,0.5715,58.66,-11.98,59.8708276208,133.87,0.5715,0.0,0.5715,0.5715,0,0.5715,0.0,0.0,0.0,0.0
2020-08-12 03:30:00,58.0135,-12.18,59.2783146037,0.5435,0,0.5435,57.47,-12.18,58.7465173436,134.0,0.5435,0.0,0.5435,0.5435,0,0.5435,0.0,0.0,0.0,0.0
2020-08-12 04:00:00,58.1445,-12.41,59.4541081865,0.5645,0,0.5645,57.58,-12.41,58.9021604018,134.09,0.5645,0.0,0.5645,0.5645,0,0.5645,0.0,0.0,0.0,0.0
2020-08-12 04:30:00,60.052,-12.8,61.4009992101,0.5720000000000001,0,0.5720000000000001,59.48,-12.8,60.8416830799,134.25,0.5720000000000001,0.0,0.5720000000000001,0.5720000000000001,0,0.5720000000000001,0.0,0.0,0.0,0.0
2020-08-12 05:00:00,60.916,-12.92,62.2710643558,0.606,0,0.606,60.31,-12.92,61.6783795183,134.25,0.606,0.0,0.606,0.606,0,0.606,0.0,0.0,0.0,0.0
2020-08-12 05:30:00,61.6415,-12.18,62.8333265254,0.6015,0,0.6015,61.04,-12.18,62.2433450258,133.78,0.6015,0.0,0.6015,0.6015,0,0.6015,0.0,0.0,0.0,0.0
2020-08-12 06:00:00,64.472,-11.62,65.5107867759,0.632,0,0.632,63.84,-11.62,64.8889050609,133.49,0.632,0.0,0.632,0.632,0,0.632,0.0,0.0,0.0,0.0
2020-08-12 06:30:00,70.915,-9.11,71.4977574823,1.185,0,1.185,69.73,-9.11,70.3225781666,132.62,1.185,0.0,1.185,1.185,0,1.185,0.0,0.0,0.0,0.0
2020-08-12 07:00:00,75.195,-6.72,75.4946781237,3.665,0,3.665,71.53,-6.72,71.8449671167,132.08,3.665,0.0,3.665,3.665,0,3.665,0.0,0.0,0.0,0.0
2020-08-12 07:30:00,79.939,-2.61,79.9815967645,7.549,0,7.549,72.39,-2.61,72.4370361072,133.13,7.549,0.0,7.549,7.549,0,7.549,0.0,0.0,0.0,0.0
2020-08-12 08:00:00,84.3955,-0.66,84.3980806669,12.4655,0,12.4655,71.93,-0.66,71.9330278801,132.23,12.4655,0.0,12.4655,12.4655,0,12.4655,0.0,0.0,0.0,0.0
2020-08-12 08:30:00,87.9495,1.6,87.9640526025,20.4095,0,20.4095,67.54,1.6,67.5589490741,131.62,20.4095,0.0,20.4095,20.4095,0,20.4095,0.0,0.0,0.0,0.0
2020-08-12 09:00:00,89.625,3.49,89.6929246095,33.755,0,33.755,55.87,3.49,55.9788978098,131.46,33.755,0.0,33.755,33.755,0,33.755,0.0,0.0,0.0,0.0
2020-08-12 09:30:00,90.8935,11.13,91.5724043708,43.5435,0,43.5435,47.35,11.13,48.6405119216,133.08,43.5435,0.0,43.5435,43.5435,0,43.5435,0.0,0.0,0.0,0.0
2020-08-12 10:00:00,89.38,15.52,90.7174448494,50.13,0,50.13,39.25,15.52,42.2070242969,134.2,50.13,0.0,50.13,50.13,0,50.13,0.0,0.0,0.0,0.0
2020-08-12 10:30:00,88.1065,15.07,89.3860181586,53.8165,0,53.8165,34.29,15.07,37.4554268431,134.49,53.8165,0.0,53.8165,53.8165,0,53.8165,0.0,0.0,0.0,0.0
2020-08-12 11:00:00,86.271,15.66,87.6807906043,53.981,0,53.981,32.29,15.66,35.8870408365,134.0,53.981,0.0,53.981,53.981,0,53.981,0.0,0.0,0.0,0.0
2020-08-12 11:30:00,86.097,17.64,87.8855108024,54.977,0,54.977,31.12,17.64,35.7718324943,133.37,54.977,0.0,54.977,54.977,0,54.977,0.0,0.0,0.0,0.0
2020-08-12 12:00:00,87.8585,18.91,89.8704852677,63.7785,0,63.7785,24.08,18.91,30.6175521556,133.21,63.7785,0.0,63.7785,63.7785,0,63.7785,0.0,0.0,0.0,0.0
2020-08-12 12:30:00,90.6525,19.16,92.655174471,69.7825,0,69.7825,20.87,19.16,28.3312989466,133.59,69.7825,0.0,69.7825,69.7825,0,69.7825,0.0,0.0,0.0,0.0
2020-08-12 13:00:00,91.4795,18.62,93.35525330830001,70.1795,0,70.1795,21.3,18.62,28.2912424612,134.19,70.1795,0.0,70.1795,70.1795,0,70.1795,0.0,0.0,0.0,0.0
2020-08-12 13:30:00,88.72,18.09,90.54549409,70.41,0,70.41,18.31,18.09,25.7391569404,134.47,70.41,0.0,70.41,70.41,0,70.41,0.0,0.0,0.0,0.0
2020-08-12 14:00:00,87.956,18.93,89.9700107591,67.176,0,67.176,20.78,18.93,28.1096655974,134.35,67.176,0.0,67.176,67.176,0,67.176,0.0,0.0,0.0,0.0
2020-08-12 14:30:00,86.0975,19.17,88.2058297747,66.1975,0,66.1975,19.9,19.17,27.6314838545,134.35,66.1975,0.0,66.1975,66.1975,0,66.1975,0.0,0.0,0.0,0.0
2020-08-12 15:00:00,84.321,18.57,86.3416234559,62.581,0,62.581,21.74,18.57,28.5914760025,134.35,62.581,0.0,62.581,62.581,0,62.581,0.0,0.0,0.0,0.0
2020-08-12 15:30:00,84.642,17.84,86.5016402388,61.322,0,61.322,23.32,17.84,29.3613351195,134.47,61.322,0.0,61.322,61.322,0,61.322,0.0,0.0,0.0,0.0
2020-08-12 16:00:00,86.558,17.55,88.3192496798,59.038,0,59.038,27.52,17.55,32.6397441779,134.65,59.038,0.0,59.038,59.038,0,59.038,0.0,0.0,0.0,0.0
2020-08-12 16:30:00,89.1735,16.34,90.6581971046,55.6335,0,55.6335,33.54,16.34,37.3085405772,134.93,55.6335,0.0,55.6335,55.6335,0,55.6335,0.0,0.0,0.0,0.0
2020-08-12 17:00:00,92.8595,14.96,94.0568356912,49.2795,0,49.2795,43.58,14.96,46.076219463,135.15,49.2795,0.0,49.2795,49.2795,0,49.2795,0.0,0.0,0.0,0.0
2020-08-12 17:30:00,96.1295,13.92,97.1321119417,41.2495,0,41.2495,54.88,13.92,56.6178487758,135.23,41.2495,0.0,41.2495,41.2495,0,41.2495,0.0,0.0,0.0,0.0
2020-08-12 18:00:00,99.306,12.95,100.1468129098,33.276,0,33.276,66.03,12.95,67.2879142194,135.14,33.276,0.0,33.276,33.276,0,33.276,0.0,0.0,0.0,0.0
2020-08-12 18:30:00,100.9965,12.6,101.7794331496,23.5265,0,23.5265,77.47,12.6,78.4879665936,134.57,23.5265,0.0,23.5265,23.5265,0,23.5265,0.0,0.0,0.0,0.0
2020-08-12 19:00:00,99.8015,12.67,100.6025263214,15.9315,0,15.9315,83.87,12.67,84.8216116329,134.22,15.9315,0.0,15.9315,15.9315,0,15.9315,0.0,0.0,0.0,0.0
2020-08-12 19:30:00,98.7605,12.39,99.5346595928,11.8005,0,11.8005,86.96,12.39,87.838224595,134.36,11.8005,0.0,11.8005,11.8005,0,11.8005,0.0,0.0,0.0,0.0
2020-08-12 20:00:00,96.929,12.18,97.6912659402,7.199,0,7.199,89.73,12.18,90.5528867569,134.55,7.199,0.0,7.199,7.199,0,7.199,0.0,0.0,0.0,0.0
2020-08-12 20:30:00,94.989,10.72,95.591989837,6.999,0,6.999,87.99,10.72,88.6406142804,134.01,6.999,0.0,6.999,6.999,0,6.999,0.0,0.0,0.0,0.0
2020-08-12 21:00:00,95.501,10.89,96.1198892061,6.101,0,6.101,89.4,10.89,90.0608244466,134.26,6.101,0.0,6.101,6.101,0,6.101,0.0,0.0,0.0,0.0
2020-08-12 21:30:00,95.6295,10.46,96.1998589929,5.4595,0,5.4595,90.17,10.46,90.7746688234,134.64,5.4595,0.0,5.4595,5.4595,0,5.4595,0.0,0.0,0.0,0.0
2020-08-12 22:00:00,91.549,8.68,91.9595661201,3.779,0,3.779,87.77,8.68,88.1981592778,134.82,3.779,0.0,3.779,3.779,0,3.779,0.0,0.0,0.0,0.0
2020-08-12 22:30:00,86.5545,-1.8,86.573214508,2.8745000000000003,0,2.8745000000000003,83.68,-1.8,83.6993572257,132.2,2.8745000000000003,0.0,2.8745000000000003,2.8745000000000003,0,2.8745000000000003,0.0,0.0,0.0,0.0
2020-08-12 23:00:00,81.608,-2.39,81.6429896807,0.458,0,0.458,81.15,-2.39,81.1851870725,132.5,0.458,0.0,0.458,0.458,0,0.458,0.0,0.0,0.0,0.0
2020-08-12 23:30:00,77.5935,-4.08,77.7006926755,0.4435,0,0.4435,77.15,-4.08,77.2578080196,133.1,0.4435,0.0,0.4435,0.4435,0,0.4435,0.0,0.0,0.0,0.0
2020-08-13 00:00:00,71.6895,-6.24,71.9605587127,0.4595,0,0.4595,71.23,-6.24,71.5028006445,133.92,0.4595,0.0,0.4595,0.4595,0,0.4595,0.0,0.0,0.0,0.0
2020-08-13 00:30:00,68.2145,-7.0,68.5727205983,0.4545,0,0.4545,67.76,-7.0,68.1206106843,134.14,0.4545,0.0,0.4545,0.4545,0,0.4545,0.0,0.0,0.0,0.0
2020-08-13 01:00:00,65.3925,-7.21,65.7887768259,0.47250000000000003,0,0.47250000000000003,64.92,-7.21,65.319143442,134.14,0.47250000000000003,0.0,0.47250000000000003,0.47250000000000003,0,0.47250000000000003,0.0,0.0,0.0,0.0
2020-08-13 01:30:00,65.2275,-7.26,65.6302853586,0.40750000000000003,0,0.40750000000000003,64.82,-7.26,65.2253018391,134.29,0.40750000000000003,0.0,0.40750000000000003,0.40750000000000003,0,0.40750000000000003,0.0,0.0,0.0,0.0
2020-08-13 02:00:00,63.0435,-7.53,63.4916041083,0.3835,0,0.3835,62.66,-7.53,63.1108271218,134.49,0.3835,0.0,0.3835,0.3835,0,0.3835,0.0,0.0,0.0,0.0
2020-08-13 02:30:00,61.0675,-8.46,61.6507190246,0.40750000000000003,0,0.40750000000000003,60.66,-8.46,61.2470995232,134.25,0.40750000000000003,0.0,0.40750000000000003,0.40750000000000003,0,0.40750000000000003,0.0,0.0,0.0,0.0
2020-08-13 03:00:00,59.8075,-9.68,60.5858024313,0.42750000000000005,0,0.42750000000000005,59.38,-9.68,60.1638329896,133.07,0.42750000000000005,0.0,0.42750000000000005,0.42750000000000005,0,0.42750000000000005,0.0,0.0,0.0,0.0
2020-08-13 03:30:00,59.4955,-9.81,60.298844269599996,0.41550000000000004,0,0.41550000000000004,59.08,-9.81,59.8889180066,132.95,0.41550000000000004,0.0,0.41550000000000004,0.41550000000000004,0,0.41550000000000004,0.0,0.0,0.0,0.0
2020-08-13 04:00:00,59.421,-9.94,60.2466500396,0.501,0,0.501,58.92,-9.94,59.7525731663,132.95,0.501,0.0,0.501,0.501,0,0.501,0.0,0.0,0.0,0.0
2020-08-13 04:30:00,62.068,-10.16,62.8940555538,0.488,0,0.488,61.58,-10.16,62.4125147707,132.95,0.488,0.0,0.488,0.488,0,0.488,0.0,0.0,0.0,0.0
2020-08-13 05:00:00,61.339,-10.0,62.1487966175,0.509,0,0.509,60.83,-10.0,61.6464832736,132.66,0.509,0.0,0.509,0.509,0,0.509,0.0,0.0,0.0,0.0
2020-08-13 05:30:00,64.7545,-9.42,65.4360884394,0.5045000000000001,0,0.5045000000000001,64.25,-9.42,64.9368839721,132.1,0.5045000000000001,0.0,0.5045000000000001,0.5045000000000001,0,0.5045000000000001,0.0,0.0,0.0,0.0
2020-08-13 06:00:00,67.1315,-8.75,67.6993411508,0.5315,0,0.5315,66.6,-8.75,67.1723343349,132.22,0.5315,0.0,0.5315,0.5315,0,0.5315,0.0,0.0,0.0,0.0
2020-08-13 06:30:00,72.8235,-4.79,72.9808622328,0.8135,0,0.8135,72.01,-4.79,72.1691360624,132.93,0.8135,0.0,0.8135,0.8135,0,0.8135,0.0,0.0,0.0,0.0
2020-08-13 07:00:00,77.965,-2.61,78.0086746779,2.015,0,2.015,75.95,-2.61,75.9948327191,132.82,2.015,0.0,2.015,2.015,0,2.015,0.0,0.0,0.0,0.0
2020-08-13 07:30:00,85.3335,-0.24,85.3338374987,4.7035,0,4.7035,80.63,-0.24,80.6303571864,132.06,4.7035,0.0,4.7035,4.7035,0,4.7035,0.0,0.0,0.0,0.0
2020-08-13 08:00:00,90.009,3.1,90.0623677293,8.789,0,8.789,81.22,3.1,81.279138775,132.38,8.789,0.0,8.789,8.789,0,8.789,0.0,0.0,0.0,0.0
2020-08-13 08:30:00,93.753,5.98,93.943522443,12.693,0,12.693,81.06,5.98,81.2802805113,132.6,12.693,0.0,12.693,12.693,0,12.693,0.0,0.0,0.0,0.0
2020-08-13 09:00:00,96.312,7.68,96.6177196171,18.032,0,18.032,78.28,7.68,78.6558376727,132.6,18.032,0.0,18.032,18.032,0,18.032,0.0,0.0,0.0,0.0
2020-08-13 09:30:00,98.309,9.28,98.7460271657,20.049,0,20.049,78.26,9.28,78.8082863663,132.45,20.049,0.0,20.049,20.049,0,20.049,0.0,0.0,0.0,0.0
2020-08-13 10:00:00,98.357,9.74,98.8380850128,18.677,0,18.677,79.68,9.74,80.2730963648,132.38,18.677,0.0,18.677,18.677,0,18.677,0.0,0.0,0.0,0.0
2020-08-13 10:30:00,98.1475,10.16,98.6719684422,16.7575,0,16.7575,81.39,10.16,82.0216904239,132.12,16.7575,0.0,16.7575,16.7575,0,16.7575,0.0,0.0,0.0,0.0
2020-08-13 11:00:00,96.82,10.82,97.422711931,24.12,0,24.12,72.7,10.82,73.5007646219,132.12,24.12,0.0,24.12,24.12,0,24.12,0.0,0.0,0.0,0.0
2020-08-13 11:30:00,95.135,10.17,95.6770459671,33.095,0,33.095,62.04,10.17,62.8680403703,132.3,33.095,0.0,33.095,33.095,0,33.095,0.0,0.0,0.0,0.0
2020-08-13 12:00:00,95.109,10.1,95.6437759658,34.749,0,34.749,60.36,10.1,61.1991797331,132.41,34.749,0.0,34.749,34.749,0,34.749,0.0,0.0,0.0,0.0
2020-08-13 12:30:00,96.892,10.63,97.4733633564,37.352,0,37.352,59.54,10.63,60.4814723696,132.64,37.352,0.0,37.352,37.352,0,37.352,0.0,0.0,0.0,0.0
2020-08-13 13:00:00,97.8305,10.1,98.3504790545,35.0705,0,35.0705,62.76,10.1,63.5675042769,132.64,35.0705,0.0,35.0705,35.0705,0,35.0705,0.0,0.0,0.0,0.0
2020-08-13 13:30:00,97.015,9.11,97.4417894181,37.985,0,37.985,59.03,9.11,59.7288288852,132.94,37.985,0.0,37.985,37.985,0,37.985,0.0,0.0,0.0,0.0
2020-08-13 14:00:00,95.1595,9.11,95.5945738013,32.6295,0,32.6295,62.53,9.11,63.1901337235,132.94,32.6295,0.0,32.6295,32.6295,0,32.6295,0.0,0.0,0.0,0.0
2020-08-13 14:30:00,94.7245,9.96,95.2466928573,30.7245,0,30.7245,64.0,9.96,64.7703759446,132.81,30.7245,0.0,30.7245,30.7245,0,30.7245,0.0,0.0,0.0,0.0
2020-08-13 15:00:00,92.923,9.3,93.3872257271,29.293,0,29.293,63.63,9.3,64.3060409293,132.81,29.293,0.0,29.293,29.293,0,29.293,0.0,0.0,0.0,0.0
2020-08-13 15:30:00,91.871,9.14,92.3245375889,25.231,0,25.231,66.64,9.14,67.2638773786,132.7,25.231,0.0,25.231,25.231,0,25.231,0.0,0.0,0.0,0.0
2020-08-13 16:00:00,90.596,8.58,91.001382495,29.346,0,29.346,61.25,8.58,61.8480306881,132.98,29.346,0.0,29.346,29.346,0,29.346,0.0,0.0,0.0,0.0
2020-08-13 16:30:00,94.503,7.67,94.8137432496,25.363,0,25.363,69.14,7.67,69.5641322809,133.06,25.363,0.0,25.363,25.363,0,25.363,0.0,0.0,0.0,0.0
2020-08-13 17:00:00,99.4225,7.35,99.6938112736,22.1825,0,22.1825,77.24,7.35,77.5889173787,132.82,22.1825,0.0,22.1825,22.1825,0,22.1825,0.0,0.0,0.0,0.0
2020-08-13 17:30:00,105.6715,6.85,105.8932878527,18.4315,0,18.4315,87.24,6.85,87.5085144429,132.57,18.4315,0.0,18.4315,18.4315,0,18.4315,0.0,0.0,0.0,0.0
2020-08-13 18:00:00,109.136,6.6,109.3353853791,13.496,0,13.496,95.64,6.6,95.8674585039,132.06,13.496,0.0,13.496,13.496,0,13.496,0.0,0.0,0.0,0.0
2020-08-13 18:30:00,110.2205,6.25,110.3975593944,10.5805,0,10.5805,99.64,6.25,99.8358257341,132.06,10.5805,0.0,10.5805,10.5805,0,10.5805,0.0,0.0,0.0,0.0
2020-08-13 19:00:00,107.283,4.88,107.3939313416,11.843,0,11.843,95.44,4.88,95.5646796678,132.63,11.843,0.0,11.843,11.843,0,11.843,0.0,0.0,0.0,0.0
2020-08-13 19:30:00,102.9885,3.8,103.0585810704,11.7085,0,11.7085,91.28,3.8,91.3590630425,132.84,11.7085,0.0,11.7085,11.7085,0,11.7085,0.0,0.0,0.0,0.0
2020-08-13 20:00:00,98.762,2.5,98.7936366574,9.862,0,9.862,88.9,2.5,88.9351449091,133.44,9.862,0.0,9.862,9.862,0,9.862,0.0,0.0,0.0,0.0
2020-08-13 20:30:00,95.737,1.2,95.744520308,4.517,0,4.517,91.22,1.2,91.2278926645,134.09,4.517,0.0,4.517,4.517,0,4.517,0.0,0.0,0.0,0.0
2020-08-13 21:00:00,95.2785,1.1400000000000001,95.2853197625,3.2285,0,3.2285,92.05,1.1400000000000001,92.0570589363,133.72,3.2285,0.0,3.2285,3.2285,0,3.2285,0.0,0.0,0.0,0.0
2020-08-13 21:30:00,93.999,1.1,94.0054360183,0.929,0,0.929,93.07,1.1,93.0765002565,133.84,0.929,0.0,0.929,0.929,0,0.929,0.0,0.0,0.0,0.0
2020-08-13 22:00:00,89.833,-0.68,89.8355736276,0.723,0,0.723,89.11,-0.68,89.1125945083,134.3,0.723,0.0,0.723,0.723,0,0.723,0.0,0.0,0.0,0.0
2020-08-13 22:30:00,85.213,-2.9699999999999998,85.2647422385,0.833,0,0.833,84.38,-2.9699999999999998,84.4322527237,134.71,0.833,0.0,0.833,0.833,0,0.833,0.0,0.0,0.0,0.0
2020-08-13 23:00:00,79.849,1.55,79.8640426037,0.849,0,0.849,79.0,1.55,79.0152042331,132.64,0.849,0.0,0.849,0.849,0,0.849,0.0,0.0,0.0,0.0
2020-08-13 23:30:00,75.3535,0.8,75.3577465311,0.8535,0,0.8535,74.5,0.8,74.5042951782,133.35,0.8535,0.0,0.8535,0.8535,0,0.8535,0.0,0.0,0.0,0.0
2020-08-14 00:00:00,71.409,-0.07,71.4090343094,0.879,0,0.879,70.53,-0.07,70.530034737,132.01,0.879,0.0,0.879,0.879,0,0.879,0.0,0.0,0.0,0.0
2020-08-14 00:30:00,67.766,-0.43,67.7673642397,0.886,0,0.886,66.88,-0.43,66.8813823123,132.49,0.886,0.0,0.886,0.886,0,0.886,0.0,0.0,0.0,0.0
2020-08-14 01:00:00,65.075,-0.76,65.0794378049,0.925,0,0.925,64.15,-0.76,64.1545017906,133.01,0.925,0.0,0.925,0.925,0,0.925,0.0,0.0,0.0,0.0
2020-08-14 01:30:00,65.056,-1.12,65.0656402105,0.876,0,0.876,64.18,-1.12,64.1897717709,133.29,0.876,0.0,0.876,0.876,0,0.876,0.0,0.0,0.0,0.0
2020-08-14 02:00:00,64.176,-1.55,64.1947153277,0.866,0,0.866,63.31,-1.55,63.3289712533,133.43,0.866,0.0,0.866,0.866,0,0.866,0.0,0.0,0.0,0.0
2020-08-14 02:30:00,63.496,-1.6400000000000001,63.5171757559,0.906,0,0.906,62.59,-1.6400000000000001,62.6114821738,133.72,0.906,0.0,0.906,0.906,0,0.906,0.0,0.0,0.0,0.0
2020-08-14 03:00:00,61.203,-2.34,61.2477167656,0.863,0,0.863,60.34,-2.34,60.3853558406,133.95,0.863,0.0,0.863,0.863,0,0.863,0.0,0.0,0.0,0.0
2020-08-14 03:30:00,61.518,-2.73,61.5785451598,0.888,0,0.888,60.63,-2.73,60.6914310261,134.15,0.888,0.0,0.888,0.888,0,0.888,0.0,0.0,0.0,0.0
2020-08-14 04:00:00,62.425,-2.87,62.4909395433,0.915,0,0.915,61.51,-2.87,61.5769193773,134.15,0.915,0.0,0.915,0.915,0,0.915,0.0,0.0,0.0,0.0
2020-08-14 04:30:00,63.2505,-2.63,63.3051550053,0.9105000000000001,0,0.9105000000000001,62.34,-2.63,62.3954525587,133.87,0.9105000000000001,0.0,0.9105000000000001,0.9105000000000001,0,0.9105000000000001,0.0,0.0,0.0,0.0
2020-08-14 05:00:00,63.3545,-2.35,63.3980691366,0.8645,0,0.8645,62.49,-2.35,62.5341714585,133.73,0.8645,0.0,0.8645,0.8645,0,0.8645,0.0,0.0,0.0,0.0
2020-08-14 05:30:00,66.189,-2.08,66.221674103,0.849,0,0.849,65.34,-2.08,65.3730984427,133.24,0.849,0.0,0.849,0.849,0,0.849,0.0,0.0,0.0,0.0
2020-08-14 06:00:00,68.9555,-1.05,68.9634938228,0.8455,0,0.8455,68.11,-1.05,68.1180930444,132.87,0.8455,0.0,0.8455,0.8455,0,0.8455,0.0,0.0,0.0,0.0
2020-08-14 06:30:00,73.722,1.58,73.7389292301,0.892,0,0.892,72.83,1.58,72.8471365257,132.32,0.892,0.0,0.892,0.892,0,0.892,0.0,0.0,0.0,0.0
2020-08-14 07:00:00,78.351,3.5,78.429134899,1.301,0,1.301,77.05,3.5,77.1294528698,131.67,1.301,0.0,1.301,1.301,0,1.301,0.0,0.0,0.0,0.0
2020-08-14 07:30:00,84.4915,5.71,84.6842232783,2.5015,0,2.5015,81.99,5.71,82.1885892323,131.39,2.5015,0.0,2.5015,2.5015,0,2.5015,0.0,0.0,0.0,0.0
2020-08-14 08:00:00,89.6535,8.13,90.0213694755,3.3535,0,3.3535,86.3,8.13,86.6821025356,130.76,3.3535,0.0,3.3535,3.3535,0,3.3535,0.0,0.0,0.0,0.0
2020-08-14 08:30:00,94.0365,17.31,95.6164182149,9.5065,0,9.5065,84.53,17.31,86.2841642481,132.71,9.5065,0.0,9.5065,9.5065,0,9.5065,0.0,0.0,0.0,0.0
2020-08-14 09:00:00,97.729,20.67,99.8909722698,11.879,0,11.879,85.85,20.67,88.3032921244,133.32,11.879,0.0,11.879,11.879,0,11.879,0.0,0.0,0.0,0.0
2020-08-14 09:30:00,99.664,21.48,101.9524560567,13.394,0,13.394,86.27,21.48,88.9038992396,133.07,13.394,0.0,13.394,13.394,0,13.394,0.0,0.0,0.0,0.0
2020-08-14 10:00:00,100.0745,22.13,102.4921579939,12.2845,0,12.2845,87.79,22.13,90.5362965887,132.8,12.2845,0.0,12.2845,12.2845,0,12.2845,0.0,0.0,0.0,0.0
2020-08-14 10:30:00,100.0635,21.5,102.3472228849,13.1935,0,13.1935,86.87,21.5,89.4910436859,132.92,13.1935,0.0,13.1935,13.1935,0,13.1935,0.0,0.0,0.0,0.0
2020-08-14 11:00:00,99.444,21.51,101.7437429821,17.524,0,17.524,81.92,21.51,84.6969096248,132.82,17.524,0.0,17.524,17.524,0,17.524,0.0,0.0,0.0,0.0
2020-08-14 11:30:00,100.158,21.74,102.4902559466,20.948,0,20.948,79.21,21.74,82.1392214475,132.82,20.948,0.0,20.948,20.948,0,20.948,0.0,0.0,0.0,0.0
2020-08-14 12:00:00,99.62,21.47,101.9073368311,21.74,0,21.74,77.88,21.47,80.7852418453,132.74,21.74,0.0,21.74,21.74,0,21.74,0.0,0.0,0.0,0.0
2020-08-14 12:30:00,100.0555,21.69,102.37948613,22.4755,0,22.4755,77.58,21.69,80.555027776,132.62,22.4755,0.0,22.4755,22.4755,0,22.4755,0.0,0.0,0.0,0.0
2020-08-14 13:00:00,100.265,21.28,102.4983347426,20.195,0,20.195,80.07,21.28,82.8495220264,132.71,20.195,0.0,20.195,20.195,0,20.195,0.0,0.0,0.0,0.0
2020-08-14 13:30:00,98.6955,20.49,100.800009029,22.4955,0,22.4955,76.2,20.49,78.9067810774,133.4,22.4955,0.0,22.4955,22.4955,0,22.4955,0.0,0.0,0.0,0.0
2020-08-14 14:00:00,95.945,19.4,97.8866846154,25.045,0,25.045,70.9,19.4,73.506258237,133.81,25.045,0.0,25.045,25.045,0,25.045,0.0,0.0,0.0,0.0
2020-08-14 14:30:00,94.3275,18.97,96.2161013357,25.7575,0,25.7575,68.57,18.97,71.1456660662,134.14,25.7575,0.0,25.7575,25.7575,0,25.7575,0.0,0.0,0.0,0.0
2020-08-14 15:00:00,92.531,11.27,93.2147995814,20.711,0,20.711,71.82,11.27,72.6988672539,132.01,20.711,0.0,20.711,20.711,0,20.711,0.0,0.0,0.0,0.0
2020-08-14 15:30:00,93.494,10.02,94.0294019762,13.694,0,13.694,79.8,10.02,80.4266149978,131.27,13.694,0.0,13.694,13.694,0,13.694,0.0,0.0,0.0,0.0
2020-08-14 16:00:00,92.3715,8.96,92.8050408774,14.7915,0,14.7915,77.58,8.96,78.0956977048,131.48,14.7915,0.0,14.7915,14.7915,0,14.7915,0.0,0.0,0.0,0.0
2020-08-14 16:30:00,94.1625,8.75,94.5681706826,18.0025,0,18.0025,76.16,8.75,76.6609946453,131.78,18.0025,0.0,18.0025,18.0025,0,18.0025,0.0,0.0,0.0,0.0
2020-08-14 17:00:00,97.9215,8.69,98.3063388712,18.7115,0,18.7115,79.21,8.69,79.6852571057,131.56,18.7115,0.0,18.7115,18.7115,0,18.7115,0.0,0.0,0.0,0.0
2020-08-14 17:30:00,100.9745,8.42,101.3249527523,17.8245,0,17.8245,83.15,8.42,83.5752289856,131.15,17.8245,0.0,17.8245,17.8245,0,17.8245,0.0,0.0,0.0,0.0
2020-08-14 18:00:00,103.109,8.43,103.4530365963,15.969,0,15.969,87.14,8.43,87.5468131916,131.15,15.969,0.0,15.969,15.969,0,15.969,0.0,0.0,0.0,0.0
2020-08-14 18:30:00,102.0985,7.8100000000000005,102.3967763274,14.8085,0,14.8085,87.29,7.8100000000000005,87.6386912271,131.31,14.8085,0.0,14.8085,14.8085,0,14.8085,0.0,0.0,0.0,0.0
2020-08-14 19:00:00,100.1425,6.93,100.3819964249,13.5925,0,13.5925,86.55,6.93,86.8269969537,131.05,13.5925,0.0,13.5925,13.5925,0,13.5925,0.0,0.0,0.0,0.0
2020-08-14 19:30:00,98.34,9.06,98.7564640922,9.28,0,9.28,89.06,9.06,89.5196470056,134.07,9.28,0.0,9.28,9.28,0,9.28,0.0,0.0,0.0,0.0
2020-08-14 20:00:00,95.2465,8.8,95.6521602592,3.2065,0,3.2065,92.04,8.8,92.4597296124,134.3,3.2065,0.0,3.2065,3.2065,0,3.2065,0.0,0.0,0.0,0.0
2020-08-14 20:30:00,93.4685,7.24,93.7484831464,4.1585,0,4.1585,89.31,7.24,89.6029781871,134.9,4.1585,0.0,4.1585,4.1585,0,4.1585,0.0,0.0,0.0,0.0
2020-08-14 21:00:00,94.422,6.99,94.6803790867,4.082,0,4.082,90.34,6.99,90.6100198654,134.77,4.082,0.0,4.082,4.082,0,4.082,0.0,0.0,0.0,0.0
2020-08-14 21:30:00,94.957,6.1,95.1527290675,2.777,0,2.777,92.18,6.1,92.3816128891,134.77,2.777,0.0,2.777,2.777,0,2.777,0.0,0.0,0.0,0.0
2020-08-14 22:00:00,89.751,7.99,90.1059493097,1.701,0,1.701,88.05,7.99,88.4117786271,134.85,1.701,0.0,1.701,1.701,0,1.701,0.0,0.0,0.0,0.0
2020-08-14 22:30:00,85.3365,12.36,86.2269553692,1.7265000000000001,0,1.7265000000000001,83.61,12.36,84.518647055,134.26,1.7265000000000001,0.0,1.7265000000000001,1.7265000000000001,0,1.7265000000000001,0.0,0.0,0.0,0.0
2020-08-14 23:00:00,79.8725,15.7,81.400898375,1.7625000000000002,0,1.7625000000000002,78.11,15.7,79.6722166128,134.26,1.7625000000000002,0.0,1.7625000000000002,1.7625000000000002,0,1.7625000000000002,0.0,0.0,0.0,0.0
2020-08-14 23:30:00,76.6875,14.19,77.9892861632,1.7375,0,1.7375,74.95,14.19,76.2814433529,134.61,1.7375,0.0,1.7375,1.7375,0,1.7375,0.0,0.0,0.0,0.0
2020-08-15 00:00:00,72.083,13.06,73.2565525329,1.7530000000000001,0,1.7530000000000001,70.33,13.06,71.532317871,134.79,1.7530000000000001,0.0,1.7530000000000001,1.7530000000000001,0,1.7530000000000001,0.0,0.0,0.0,0.0
2020-08-15 00:30:00,69.486,12.49,70.5996054946,1.736,0,1.736,67.75,12.49,68.8916729366,135.15,1.736,0.0,1.736,1.736,0,1.736,0.0,0.0,0.0,0.0
2020-08-15 01:00:00,67.0055,12.12,68.092814821,1.7955,0,1.7955,65.21,12.12,66.3267555365,135.6,1.7955,0.0,1.7955,1.7955,0,1.7955,0.0,0.0,0.0,0.0
2020-08-15 01:30:00,67.1555,11.85,68.1929884977,1.7455,0,1.7455,65.41,11.85,66.4747365546,135.73,1.7455,0.0,1.7455,1.7455,0,1.7455,0.0,0.0,0.0,0.0
2020-08-15 02:00:00,65.321,11.66,66.35351265,1.751,0,1.751,63.57,11.66,64.6304920297,135.73,1.751,0.0,1.751,1.751,0,1.751,0.0,0.0,0.0,0.0
2020-08-15 02:30:00,63.7855,11.32,64.7821920766,1.7355,0,1.7355,62.05,11.32,63.074122269,135.94,1.7355,0.0,1.7355,1.7355,0,1.7355,0.0,0.0,0.0,0.0
2020-08-15 03:00:00,62.1695,10.6,63.0666847888,1.7695,0,1.7695,60.4,10.6,61.3230788529,136.14,1.7695,0.0,1.7695,1.7695,0,1.7695,0.0,0.0,0.0,0.0
2020-08-15 03:30:00,61.5175,10.81,62.4600584874,1.7575,0,1.7575,59.76,10.81,60.7298419231,136.24,1.7575,0.0,1.7575,1.7575,0,1.7575,0.0,0.0,0.0,0.0
2020-08-15 04:00:00,60.9395,10.65,61.8631163154,1.7395,0,1.7395,59.2,10.65,60.1503325012,136.24,1.7395,0.0,1.7395,1.7395,0,1.7395,0.0,0.0,0.0,0.0
2020-08-15 04:30:00,61.1725,10.56,62.0772772941,1.7225000000000001,0,1.7225000000000001,59.45,10.56,60.3805937367,136.52,1.7225000000000001,0.0,1.7225000000000001,1.7225000000000001,0,1.7225000000000001,0.0,0.0,0.0,0.0
2020-08-15 05:00:00,60.8385,10.66,61.7653517941,1.7485,0,1.7485,59.09,10.66,60.0438481445,136.35,1.7485,0.0,1.7485,1.7485,0,1.7485,0.0,0.0,0.0,0.0
2020-08-15 05:30:00,62.171,10.97,63.1314037623,1.741,0,1.741,60.43,10.97,61.4176342755,136.35,1.741,0.0,1.741,1.741,0,1.741,0.0,0.0,0.0,0.0
2020-08-15 06:00:00,60.009,11.86,61.1697611651,1.749,0,1.749,58.26,11.86,59.4549173744,136.35,1.749,0.0,1.749,1.749,0,1.749,0.0,0.0,0.0,0.0
2020-08-15 06:30:00,63.206,12.03,64.3406507272,1.746,0,1.746,61.46,12.03,62.6262924018,136.0,1.746,0.0,1.746,1.746,0,1.746,0.0,0.0,0.0,0.0
2020-08-15 07:00:00,66.4965,12.72,67.702163276,1.8065,0,1.8065,64.69,12.72,65.9287077076,135.29,1.8065,0.0,1.8065,1.8065,0,1.8065,0.0,0.0,0.0,0.0
2020-08-15 07:30:00,71.812,13.94,73.1524910307,2.052,0,2.052,69.76,13.94,71.1391678332,134.28,2.052,0.0,2.052,2.052,0,2.052,0.0,0.0,0.0,0.0
2020-08-15 08:00:00,76.987,15.37,78.5062740741,2.467,0,2.467,74.52,15.37,76.0885490728,134.08,2.467,0.0,2.467,2.467,0,2.467,0.0,0.0,0.0,0.0
2020-08-15 08:30:00,81.2475,16.93,82.992657243,3.0375,0,3.0375,78.21,16.93,80.0214283802,133.48,3.0375,0.0,3.0375,3.0375,0,3.0375,0.0,0.0,0.0,0.0
2020-08-15 09:00:00,85.1285,18.52,87.1197561535,5.7185,0,5.7185,79.41,18.52,81.5410234177,132.99,5.7185,0.0,5.7185,5.7185,0,5.7185,0.0,0.0,0.0,0.0
2020-08-15 09:30:00,88.2245,19.06,90.259880347,11.4345,0,11.4345,76.79,19.06,79.1200840495,132.88,11.4345,0.0,11.4345,11.4345,0,11.4345,0.0,0.0,0.0,0.0
2020-08-15 10:00:00,90.284,15.0,91.521585738,11.814,0,11.814,78.47,15.0,79.8908061043,131.8,11.814,0.0,11.814,11.814,0,11.814,0.0,0.0,0.0,0.0
2020-08-15 10:30:00,91.261,8.46,91.6522870473,12.581,0,12.581,78.68,8.46,79.1335200784,133.88,12.581,0.0,12.581,12.581,0,12.581,0.0,0.0,0.0,0.0
2020-08-15 11:00:00,90.631,7.43,90.9350485841,13.251,0,13.251,77.38,7.43,77.7358945404,134.35,13.251,0.0,13.251,13.251,0,13.251,0.0,0.0,0.0,0.0
2020-08-15 11:30:00,89.9675,7.78,90.3032638184,14.5275,0,14.5275,75.44,7.78,75.8401081223,134.63,14.5275,0.0,14.5275,14.5275,0,14.5275,0.0,0.0,0.0,0.0
2020-08-15 12:00:00,90.4605,2.74,90.5019870514,15.3205,0,15.3205,75.14,2.74,75.1899408166,134.08,15.3205,0.0,15.3205,15.3205,0,15.3205,0.0,0.0,0.0,0.0
2020-08-15 12:30:00,91.6675,-1.15,91.674713287,15.7275,0,15.7275,75.94,-1.15,75.9487070331,132.71,15.7275,0.0,15.7275,15.7275,0,15.7275,0.0,0.0,0.0,0.0
2020-08-15 13:00:00,91.0875,-1.28,91.0964931062,16.9775,0,16.9775,74.11,-1.28,74.1210530146,132.8,16.9775,0.0,16.9775,16.9775,0,16.9775,0.0,0.0,0.0,0.0
2020-08-15 13:30:00,88.9345,-1.88,88.9543685844,18.0645,0,18.0645,70.87,-1.88,70.8949314126,132.95,18.0645,0.0,18.0645,18.0645,0,18.0645,0.0,0.0,0.0,0.0
2020-08-15 14:00:00,86.483,-2.34,86.5146512968,16.883,0,16.883,69.6,-2.34,69.6393250972,133.12,16.883,0.0,16.883,16.883,0,16.883,0.0,0.0,0.0,0.0
2020-08-15 14:30:00,84.0825,-3.18,84.1426123094,16.1025,0,16.1025,67.98,-3.18,68.0543371138,132.95,16.1025,0.0,16.1025,16.1025,0,16.1025,0.0,0.0,0.0,0.0
2020-08-15 15:00:00,82.432,-3.49,82.505846605,15.312,0,15.312,67.12,-3.49,67.2106725156,133.14,15.312,0.0,15.312,15.312,0,15.312,0.0,0.0,0.0,0.0
2020-08-15 15:30:00,82.032,-3.61,82.1113946051,9.822,0,9.822,72.21,-3.61,72.3001811893,133.24,9.822,0.0,9.822,9.822,0,9.822,0.0,0.0,0.0,0.0
2020-08-15 16:00:00,82.9895,-3.74,83.0737305666,8.5095,0,8.5095,74.48,-3.74,74.5738425991,133.24,8.5095,0.0,8.5095,8.5095,0,8.5095,0.0,0.0,0.0,0.0
2020-08-15 16:30:00,85.5075,-3.4,85.5750697122,9.6175,0,9.6175,75.89,-3.4,75.9661246873,133.12,9.6175,0.0,9.6175,9.6175,0,9.6175,0.0,0.0,0.0,0.0
2020-08-15 17:00:00,89.5955,-3.19,89.6522711383,12.7455,0,12.7455,76.85,-3.19,76.9161790523,132.8,12.7455,0.0,12.7455,12.7455,0,12.7455,0.0,0.0,0.0,0.0
2020-08-15 17:30:00,92.916,-2.48,92.949090668,15.176,0,15.176,77.74,-2.48,77.7795474402,132.16,15.176,0.0,15.176,15.176,0,15.176,0.0,0.0,0.0,0.0
2020-08-15 18:00:00,95.471,-2.22,95.4968074911,15.431,0,15.431,80.04,-2.22,80.0707811876,132.08,15.431,0.0,15.431,15.431,0,15.431,0.0,0.0,0.0,0.0
2020-08-15 18:30:00,95.873,-2.7800000000000002,95.9132969353,13.623,0,13.623,82.25,-2.7800000000000002,82.2969677449,132.08,13.623,0.0,13.623,13.623,0,13.623,0.0,0.0,0.0,0.0
2020-08-15 19:00:00,95.2545,-3.17,95.3072330427,11.8745,0,11.8745,83.38,-3.17,83.4402378952,132.29,11.8745,0.0,11.8745,11.8745,0,11.8745,0.0,0.0,0.0,0.0
2020-08-15 19:30:00,91.918,-3.44,91.9823478935,7.238,0,7.238,84.68,-3.44,84.7498436577,132.29,7.238,0.0,7.238,7.238,0,7.238,0.0,0.0,0.0,0.0
2020-08-15 20:00:00,89.176,-4.27,89.2781713298,6.326,0,6.326,82.85,-4.27,82.9599626326,132.21,6.326,0.0,6.326,6.326,0,6.326,0.0,0.0,0.0,0.0
2020-08-15 20:30:00,85.6635,-5.71,85.8535924248,6.1135,0,6.1135,79.55,-5.71,79.7546650673,132.51,6.1135,0.0,6.1135,6.1135,0,6.1135,0.0,0.0,0.0,0.0
2020-08-15 21:00:00,84.638,-5.83,84.8385522272,6.118,0,6.118,78.52,-5.83,78.7361371925,132.51,6.118,0.0,6.118,6.118,0,6.118,0.0,0.0,0.0,0.0
2020-08-15 21:30:00,82.4795,-6.91,82.768448217,6.1695,0,6.1695,76.31,-6.91,76.6222174046,133.1,6.1695,0.0,6.1695,6.1695,0,6.1695,0.0,0.0,0.0,0.0
2020-08-15 22:00:00,79.096,-7.97,79.4965289557,6.136,0,6.136,72.96,-7.97,73.3940222361,133.3,6.136,0.0,6.136,6.136,0,6.136,0.0,0.0,0.0,0.0
2020-08-15 22:30:00,74.678,-9.09,75.2291950243,6.128,0,6.128,68.55,-9.09,69.1500585683,133.75,6.128,0.0,6.128,6.128,0,6.128,0.0,0.0,0.0,0.0
2020-08-15 23:00:00,69.558,-10.37,70.3267535437,6.208,0,6.208,63.35,-10.37,64.1931413782,134.29,6.208,0.0,6.208,6.208,0,6.208,0.0,0.0,0.0,0.0
2020-08-15 23:30:00,68.21,-11.45,69.1643448606,1.87,0,1.87,66.34,-11.45,67.3208593231,134.52,1.87,0.0,1.87,1.87,0,1.87,0.0,0.0,0.0,0.0
2020-08-16 00:00:00,66.5975,-12.49,67.758594335,1.6975,0,1.6975,64.9,-12.49,66.0909229774,134.36,1.6975,0.0,1.6975,1.6975,0,1.6975,0.0,0.0,0.0,0.0
2020-08-16 00:30:00,64.124,-12.82,65.3929642699,1.704,0,1.704,62.42,-12.82,63.7229063995,134.81,1.704,0.0,1.704,1.704,0,1.704,0.0,0.0,0.0,0.0
2020-08-16 01:00:00,61.4185,-12.46,62.6696397169,1.7185000000000001,0,1.7185000000000001,59.7,-12.46,60.9864050424,134.81,1.7185000000000001,0.0,1.7185000000000001,1.7185000000000001,0,1.7185000000000001,0.0,0.0,0.0,0.0
2020-08-16 01:30:00,61.8015,-7.11,62.2091432367,1.6515,0,1.6515,60.15,-7.11,60.5687592741,132.96,1.6515,0.0,1.6515,1.6515,0,1.6515,0.0,0.0,0.0,0.0
2020-08-16 02:00:00,60.4265,-7.32,60.8682536488,1.6465,0,1.6465,58.78,-7.32,59.2340341358,132.82,1.6465,0.0,1.6465,1.6465,0,1.6465,0.0,0.0,0.0,0.0
2020-08-16 02:30:00,58.532,-7.91,59.0640594948,1.682,0,1.682,56.85,-7.91,57.3976532621,133.16,1.682,0.0,1.682,1.682,0,1.682,0.0,0.0,0.0,0.0
2020-08-16 03:00:00,56.737,-8.37,57.3510598769,1.807,0,1.807,54.93,-8.37,55.5640333309,133.45,1.807,0.0,1.807,1.807,0,1.807,0.0,0.0,0.0,0.0
2020-08-16 03:30:00,55.781,-8.49,56.4233999419,1.681,0,1.681,54.1,-8.49,54.7621228588,133.45,1.681,0.0,1.681,1.681,0,1.681,0.0,0.0,0.0,0.0
2020-08-16 04:00:00,56.3735,-8.01,56.9397190215,1.6635,0,1.6635,54.71,-8.01,55.29325637,133.31,1.6635,0.0,1.6635,1.6635,0,1.6635,0.0,0.0,0.0,0.0
2020-08-16 04:30:00,56.566,-7.83,57.1053522535,1.646,0,1.646,54.92,-7.83,55.4753575924,133.76,1.646,0.0,1.646,1.646,0,1.646,0.0,0.0,0.0,0.0
