Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-16 05:00:00,56.069,-7.79,56.6075689374,1.659,0,1.659,54.41,-7.79,54.9648269351,133.43,1.659,0.0,1.659,1.659,0,1.659,0.0,0.0,0.0,0.0
2020-08-16 05:30:00,56.8095,-7.66,57.3235980225,1.6595,0,1.6595,55.15,-7.66,55.6794225904,133.43,1.6595,0.0,1.6595,1.6595,0,1.6595,0.0,0.0,0.0,0.0
2020-08-16 06:00:00,57.5365,-7.5,58.0232611308,1.6565,0,1.6565,55.88,-7.5,56.3810641971,133.36,1.6565,0.0,1.6565,1.6565,0,1.6565,0.0,0.0,0.0,0.0
2020-08-16 06:30:00,59.705,-6.93,60.1058393586,1.7149999999999999,0,1.7149999999999999,57.99,-6.93,58.402611243,133.12,1.7149999999999999,0.0,1.7149999999999999,1.7149999999999999,0,1.7149999999999999,0.0,0.0,0.0,0.0
2020-08-16 07:00:00,61.9515,-6.19,62.2599747209,2.0015,0,2.0015,59.95,-6.19,60.2687199134,132.7,2.0015,0.0,2.0015,2.0015,0,2.0015,0.0,0.0,0.0,0.0
2020-08-16 07:30:00,65.918,-5.0,66.1073575633,3.168,0,3.168,62.75,-5.0,62.9488879965,131.93,3.168,0.0,3.168,3.168,0,3.168,0.0,0.0,0.0,0.0
2020-08-16 08:00:00,69.629,-3.46,69.71491405,5.729,0,5.729,63.9,-3.46,63.9936059306,131.4,5.729,0.0,5.729,5.729,0,5.729,0.0,0.0,0.0,0.0
2020-08-16 08:30:00,74.2605,-1.98,74.2868915775,10.8905,0,10.8905,63.37,-1.98,63.4009250721,131.21,10.8905,0.0,10.8905,10.8905,0,10.8905,0.0,0.0,0.0,0.0
2020-08-16 09:00:00,75.9545,0.07,75.9545322561,17.6545,0,17.6545,58.3,0.07,58.300042024,131.47,17.6545,0.0,17.6545,17.6545,0,17.6545,0.0,0.0,0.0,0.0
2020-08-16 09:30:00,82.454,2.58,82.4943544493,13.864,0,13.864,68.59,2.58,68.6385059569,132.1,13.864,0.0,13.864,13.864,0,13.864,0.0,0.0,0.0,0.0
2020-08-16 10:00:00,85.0545,3.63,85.1319262689,17.3445,0,17.3445,67.71,3.63,67.8072341273,131.59,17.3445,0.0,17.3445,17.3445,0,17.3445,0.0,0.0,0.0,0.0
2020-08-16 10:30:00,86.8175,4.15,86.9166313559,17.6275,0,17.6275,69.19,4.15,69.3143462784,131.37,17.6275,0.0,17.6275,17.6275,0,17.6275,0.0,0.0,0.0,0.0
2020-08-16 11:00:00,87.234,4.52,87.3510226385,26.884,0,26.884,60.35,4.52,60.5190292387,131.37,26.884,0.0,26.884,26.884,0,26.884,0.0,0.0,0.0,0.0
2020-08-16 11:30:00,86.082,4.46,86.1974612387,35.382,0,35.382,50.7,4.46,50.8957915745,131.37,35.382,0.0,35.382,35.382,0,35.382,0.0,0.0,0.0,0.0
2020-08-16 12:00:00,85.46,4.75,85.5919044069,38.33,0,38.33,47.13,4.75,47.3687597473,131.51,38.33,0.0,38.33,38.33,0,38.33,0.0,0.0,0.0,0.0
2020-08-16 12:30:00,88.779,4.99,88.9191258448,30.299,0,30.299,58.48,4.99,58.6925080398,131.14,30.299,0.0,30.299,30.299,0,30.299,0.0,0.0,0.0,0.0
2020-08-16 13:00:00,91.7895,5.6,91.960166976,19.4095,0,19.4095,72.38,5.6,72.5963112011,130.91,19.4095,0.0,19.4095,19.4095,0,19.4095,0.0,0.0,0.0,0.0
2020-08-16 13:30:00,89.294,4.5600000000000005,89.4103575432,21.964,0,21.964,67.33,4.5600000000000005,67.4842389006,131.26,21.964,0.0,21.964,21.964,0,21.964,0.0,0.0,0.0,0.0
2020-08-16 14:00:00,86.196,3.83,86.2810484174,24.996,0,24.996,61.2,3.83,61.3197268422,131.79,24.996,0.0,24.996,24.996,0,24.996,0.0,0.0,0.0,0.0
2020-08-16 14:30:00,84.4215,2.94,84.4726776079,25.9415,0,25.9415,58.48,2.94,58.553855552,132.3,25.9415,0.0,25.9415,25.9415,0,25.9415,0.0,0.0,0.0,0.0
2020-08-16 15:00:00,84.192,3.0,84.2454323035,28.292,0,28.292,55.9,3.0,55.9804430136,132.3,28.292,0.0,28.292,28.292,0,28.292,0.0,0.0,0.0,0.0
2020-08-16 15:30:00,84.5885,3.01,84.642037028,23.9785,0,23.9785,60.61,3.01,60.6846949403,132.3,23.9785,0.0,23.9785,23.9785,0,23.9785,0.0,0.0,0.0,0.0
2020-08-16 16:00:00,84.547,3.2800000000000002,84.610599862,19.807,0,19.807,64.74,3.2800000000000002,64.8230360289,132.23,19.807,0.0,19.807,19.807,0,19.807,0.0,0.0,0.0,0.0
2020-08-16 16:30:00,86.8635,3.93,86.9523578303,20.5535,0,20.5535,66.31,3.93,66.4263577204,132.11,20.5535,0.0,20.5535,20.5535,0,20.5535,0.0,0.0,0.0,0.0
2020-08-16 17:00:00,90.8565,4.84,90.9853240487,21.5265,0,21.5265,69.33,4.84,69.4987373986,131.76,21.5265,0.0,21.5265,21.5265,0,21.5265,0.0,0.0,0.0,0.0
2020-08-16 17:30:00,95.0595,5.88,95.2411830053,17.5195,0,17.5195,77.54,5.88,77.7626259845,131.24,17.5195,0.0,17.5195,17.5195,0,17.5195,0.0,0.0,0.0,0.0
2020-08-16 18:00:00,96.8575,6.22,97.0570126588,16.5575,0,16.5575,80.3,6.22,80.5405388609,130.91,16.5575,0.0,16.5575,16.5575,0,16.5575,0.0,0.0,0.0,0.0
2020-08-16 18:30:00,95.103,4.73,95.2205519255,18.323,0,18.323,76.78,4.73,76.9255568716,131.18,18.323,0.0,18.323,18.323,0,18.323,0.0,0.0,0.0,0.0
2020-08-16 19:00:00,92.459,3.24,92.5157515291,18.079,0,18.079,74.38,3.24,74.4505339135,131.48,18.079,0.0,18.079,18.079,0,18.079,0.0,0.0,0.0,0.0
2020-08-16 19:30:00,90.9985,2.94,91.0459807034,12.5285,0,12.5285,78.47,2.94,78.5250565106,131.48,12.5285,0.0,12.5285,12.5285,0,12.5285,0.0,0.0,0.0,0.0
2020-08-16 20:00:00,87.6425,2.21,87.6703593368,10.0725,0,10.0725,77.57,2.21,77.6014755014,132.03,10.0725,0.0,10.0725,10.0725,0,10.0725,0.0,0.0,0.0,0.0
2020-08-16 20:30:00,84.6435,0.87,84.6479709872,10.5435,0,10.5435,74.1,0.87,74.1051071115,132.03,10.5435,0.0,10.5435,10.5435,0,10.5435,0.0,0.0,0.0,0.0
2020-08-16 21:00:00,83.7045,0.24,83.7048440668,12.0745,0,12.0745,71.63,0.24,71.630402065,132.21,12.0745,0.0,12.0745,12.0745,0,12.0745,0.0,0.0,0.0,0.0
2020-08-16 21:30:00,83.282,0.11,83.2820726447,11.042,0,11.042,72.24,0.11,72.2400837486,132.46,11.042,0.0,11.042,11.042,0,11.042,0.0,0.0,0.0,0.0
2020-08-16 22:00:00,78.8005,-0.71,78.8036985189,6.0105,0,6.0105,72.79,-0.71,72.7934626186,132.03,6.0105,0.0,6.0105,6.0105,0,6.0105,0.0,0.0,0.0,0.0
2020-08-16 22:30:00,74.6145,-2.05,74.6426561039,5.8945,0,5.8945,68.72,-2.05,68.7505701795,131.66,5.8945,0.0,5.8945,5.8945,0,5.8945,0.0,0.0,0.0,0.0
2020-08-16 23:00:00,69.8225,-2.85,69.8806411408,5.8725000000000005,0,5.8725000000000005,63.95,-2.85,64.0134751439,132.38,5.8725000000000005,0.0,5.8725000000000005,5.8725000000000005,0,5.8725000000000005,0.0,0.0,0.0,0.0
2020-08-16 23:30:00,67.601,-4.48,67.7492848745,1.601,0,1.601,66.0,-4.48,66.1518737452,133.08,1.601,0.0,1.601,1.601,0,1.601,0.0,0.0,0.0,0.0
2020-08-17 00:00:00,65.6495,-5.19,65.8543312945,1.4395,0,1.4395,64.21,-5.19,64.4194085661,133.08,1.4395,0.0,1.4395,1.4395,0,1.4395,0.0,0.0,0.0,0.0
2020-08-17 00:30:00,63.6965,-5.27,63.914137812,1.4465,0,1.4465,62.25,-5.27,62.4726772277,133.95,1.4465,0.0,1.4465,1.4465,0,1.4465,0.0,0.0,0.0,0.0
2020-08-17 01:00:00,61.4935,-5.45,61.7345368675,1.4735,0,1.4735,60.02,-5.45,60.2669304013,134.33,1.4735,0.0,1.4735,1.4735,0,1.4735,0.0,0.0,0.0,0.0
2020-08-17 01:30:00,61.982,-5.75,62.2481391208,1.452,0,1.452,60.53,-5.75,60.8024950146,134.59,1.452,0.0,1.452,1.452,0,1.452,0.0,0.0,0.0,0.0
2020-08-17 02:00:00,61.068,-6.2,61.3819242448,1.438,0,1.438,59.63,-6.2,59.9514545278,134.89,1.438,0.0,1.438,1.438,0,1.438,0.0,0.0,0.0,0.0
2020-08-17 02:30:00,60.265,-6.01,60.5639358447,1.445,0,1.445,58.82,-6.01,59.1262420588,135.42,1.445,0.0,1.445,1.445,0,1.445,0.0,0.0,0.0,0.0
2020-08-17 03:00:00,58.9965,-2.65,59.0559862525,1.4565000000000001,0,1.4565000000000001,57.54,-2.65,57.6009904429,133.77,1.4565000000000001,0.0,1.4565000000000001,1.4565000000000001,0,1.4565000000000001,0.0,0.0,0.0,0.0
2020-08-17 03:30:00,59.0265,-0.2,59.0268388299,1.4565000000000001,0,1.4565000000000001,57.57,-0.2,57.5703474021,132.74,1.4565000000000001,0.0,1.4565000000000001,1.4565000000000001,0,1.4565000000000001,0.0,0.0,0.0,0.0
2020-08-17 04:00:00,59.294,-0.05,59.2940210814,1.454,0,1.454,57.84,-0.05,57.8400216113,132.82,1.454,0.0,1.454,1.454,0,1.454,0.0,0.0,0.0,0.0
2020-08-17 04:30:00,59.4985,-0.06,59.4985302529,1.4485000000000001,0,1.4485000000000001,58.05,-0.06,58.0500310077,132.82,1.4485000000000001,0.0,1.4485000000000001,1.4485000000000001,0,1.4485000000000001,0.0,0.0,0.0,0.0
2020-08-17 05:00:00,59.247,-0.11,59.2471021148,1.557,0,1.557,57.69,-0.11,57.6901048708,132.82,1.557,0.0,1.557,1.557,0,1.557,0.0,0.0,0.0,0.0
2020-08-17 05:30:00,61.5715,0.24,61.5719677471,1.6015000000000001,0,1.6015000000000001,59.97,0.24,59.9704802382,132.09,1.6015000000000001,0.0,1.6015000000000001,1.6015000000000001,0,1.6015000000000001,0.0,0.0,0.0,0.0
2020-08-17 06:00:00,63.48,1.15,63.4904158122,1.3599999999999999,0,1.3599999999999999,62.12,1.15,62.130643808,132.2,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0,1.3599999999999999,0.0,0.0,0.0,0.0
2020-08-17 06:30:00,68.4455,4.05,68.5652169124,1.3755,0,1.3755,67.07,4.05,67.1921676983,131.39,1.3755,0.0,1.3755,1.3755,0,1.3755,0.0,0.0,0.0,0.0
2020-08-17 07:00:00,74.5,2.58,74.5446604392,2.6,0,2.6,71.9,2.58,71.9462743997,132.76,2.6,0.0,2.6,2.6,0,2.6,0.0,0.0,0.0,0.0
2020-08-17 07:30:00,80.1025,2.62,80.1453361478,6.9225,0,6.9225,73.18,2.62,73.2268857729,132.46,6.9225,0.0,6.9225,6.9225,0,6.9225,0.0,0.0,0.0,0.0
2020-08-17 08:00:00,84.293,3.52,84.3664640067,16.973,0,16.973,67.32,3.52,67.41196333,132.21,16.973,0.0,16.973,16.973,0,16.973,0.0,0.0,0.0,0.0
2020-08-17 08:30:00,88.944,6.15,89.1563662113,23.424,0,23.424,65.52,6.15,65.8080002735,131.43,23.424,0.0,23.424,23.424,0,23.424,0.0,0.0,0.0,0.0
2020-08-17 09:00:00,90.8625,7.83,91.1992478382,36.1725,0,36.1725,54.69,7.83,55.2476696341,131.43,36.1725,0.0,36.1725,36.1725,0,36.1725,0.0,0.0,0.0,0.0
2020-08-17 09:30:00,91.2805,9.06,91.7290209271,43.4905,0,43.4905,47.79,9.06,48.6412140062,131.25,43.4905,0.0,43.4905,43.4905,0,43.4905,0.0,0.0,0.0,0.0
2020-08-17 10:00:00,89.649,10.0,90.2050065185,53.249,0,53.249,36.4,10.0,37.7486423597,131.13,53.249,0.0,53.249,53.249,0,53.249,0.0,0.0,0.0,0.0
2020-08-17 10:30:00,87.3145,10.14,87.9013168858,54.3645,0,54.3645,32.95,10.14,34.474948876,131.13,54.3645,0.0,54.3645,54.3645,0,54.3645,0.0,0.0,0.0,0.0
2020-08-17 11:00:00,87.364,8.82,87.80809129,66.684,0,66.684,20.68,8.82,22.4823219441,132.44,66.684,0.0,66.684,66.684,0,66.684,0.0,0.0,0.0,0.0
2020-08-17 11:30:00,86.827,6.53,87.0722046867,69.897,0,69.897,16.93,6.53,18.1456826821,133.53,69.897,0.0,69.897,69.897,0,69.897,0.0,0.0,0.0,0.0
2020-08-17 12:00:00,86.4225,6.29,86.6510969708,69.7425,0,69.7425,16.68,6.29,17.8265672523,133.7,69.7425,0.0,69.7425,69.7425,0,69.7425,0.0,0.0,0.0,0.0
2020-08-17 12:30:00,86.476,7.15,86.7710843311,71.306,0,71.306,15.17,7.15,16.7705515711,133.38,71.306,0.0,71.306,71.306,0,71.306,0.0,0.0,0.0,0.0
2020-08-17 13:00:00,87.057,6.48,87.2978330143,65.487,0,65.487,21.57,6.48,22.5223289204,133.38,65.487,0.0,65.487,65.487,0,65.487,0.0,0.0,0.0,0.0
2020-08-17 13:30:00,87.691,5.76,87.8799697371,53.321,0,53.321,34.37,5.76,34.8493113275,133.71,53.321,0.0,53.321,53.321,0,53.321,0.0,0.0,0.0,0.0
2020-08-17 14:00:00,85.5135,5.9,85.7167934669,49.8835,0,49.8835,35.63,5.9,36.1151893253,134.03,49.8835,0.0,49.8835,49.8835,0,49.8835,0.0,0.0,0.0,0.0
2020-08-17 14:30:00,86.0185,5.66,86.2045123079,37.0285,0,37.0285,48.99,5.66,49.3158767538,134.03,37.0285,0.0,37.0285,37.0285,0,37.0285,0.0,0.0,0.0,0.0
2020-08-17 15:00:00,88.4565,5.62,88.6348508898,27.9065,0,27.9065,60.55,5.62,60.8102532473,134.03,27.9065,0.0,27.9065,27.9065,0,27.9065,0.0,0.0,0.0,0.0
2020-08-17 15:30:00,91.5595,6.49,91.7892267113,17.6695,0,17.6695,73.89,6.49,74.1744713496,133.79,17.6695,0.0,17.6695,17.6695,0,17.6695,0.0,0.0,0.0,0.0
2020-08-17 16:00:00,93.585,6.49,93.8097666824,15.365,0,15.365,78.22,6.49,78.4887794529,133.93,15.365,0.0,15.365,15.365,0,15.365,0.0,0.0,0.0,0.0
2020-08-17 16:30:00,94.362,4.77,94.482484853,25.092,0,25.092,69.27,4.77,69.4340392027,134.42,25.092,0.0,25.092,25.092,0,25.092,0.0,0.0,0.0,0.0
2020-08-17 17:00:00,97.4245,4.8,97.5426737395,30.5545,0,30.5545,66.87,4.8,67.0420532203,134.42,30.5545,0.0,30.5545,30.5545,0,30.5545,0.0,0.0,0.0,0.0
2020-08-17 17:30:00,101.868,4.39,101.962549615,24.708,0,24.708,77.16,4.39,77.2847831077,134.42,24.708,0.0,24.708,24.708,0,24.708,0.0,0.0,0.0,0.0
2020-08-17 18:00:00,103.744,4.1,103.824985124,20.614,0,20.614,83.13,4.1,83.2310452896,134.25,20.614,0.0,20.614,20.614,0,20.614,0.0,0.0,0.0,0.0
2020-08-17 18:30:00,103.3825,2.67,103.4169725251,20.8025,0,20.8025,82.58,2.67,82.6231523243,134.57,20.8025,0.0,20.8025,20.8025,0,20.8025,0.0,0.0,0.0,0.0
2020-08-17 19:00:00,101.146,1.24,101.1536006082,16.386,0,16.386,84.76,1.24,84.7690698309,134.57,16.386,0.0,16.386,16.386,0,16.386,0.0,0.0,0.0,0.0
2020-08-17 19:30:00,97.996,0.27,97.9963719533,13.896,0,13.896,84.1,0.27,84.1004334115,134.26,13.896,0.0,13.896,13.896,0,13.896,0.0,0.0,0.0,0.0
2020-08-17 20:00:00,95.6355,0.01,95.6355005228,8.1155,0,8.1155,87.52,0.01,87.5200005713,134.07,8.1155,0.0,8.1155,8.1155,0,8.1155,0.0,0.0,0.0,0.0
2020-08-17 20:30:00,94.3235,-0.9400000000000001,94.3281837642,7.2735,0,7.2735,87.05,-0.9400000000000001,87.0550750962,133.85,7.2735,0.0,7.2735,7.2735,0,7.2735,0.0,0.0,0.0,0.0
2020-08-17 21:00:00,93.54,-1.5,93.5520261673,7.27,0,7.27,86.27,-1.5,86.2830394689,133.06,7.27,0.0,7.27,7.27,0,7.27,0.0,0.0,0.0,0.0
2020-08-17 21:30:00,90.448,-2.12,90.4728418035,5.058,0,5.058,85.39,-2.12,85.4163128448,133.29,5.058,0.0,5.058,5.058,0,5.058,0.0,0.0,0.0,0.0
2020-08-17 22:00:00,85.953,-3.4,86.0202197684,0.713,0,0.713,85.24,-3.4,85.3077815911,133.86,0.713,0.0,0.713,0.713,0,0.713,0.0,0.0,0.0,0.0
2020-08-17 22:30:00,81.46,-5.19,81.6251658498,0.58,0,0.58,80.88,-5.19,81.0463478511,134.69,0.58,0.0,0.58,0.58,0,0.58,0.0,0.0,0.0,0.0
2020-08-17 23:00:00,75.4745,-6.45,75.7496049511,0.5945,0,0.5945,74.88,-6.45,75.1572810844,134.69,0.5945,0.0,0.5945,0.5945,0,0.5945,0.0,0.0,0.0,0.0
2020-08-17 23:30:00,70.7515,-7.42,71.1395189206,0.6815,0,0.6815,70.07,-7.42,70.4617719051,134.49,0.6815,0.0,0.6815,0.6815,0,0.6815,0.0,0.0,0.0,0.0
2020-08-18 00:00:00,68.553,-4.86,68.7250566315,0.793,0,0.793,67.76,-4.86,67.9340650926,133.61,0.793,0.0,0.793,0.793,0,0.793,0.0,0.0,0.0,0.0
2020-08-18 00:30:00,68.378,-3.5,68.4675169989,0.758,0,0.758,67.62,-3.5,67.7105191237,133.1,0.758,0.0,0.758,0.758,0,0.758,0.0,0.0,0.0,0.0
2020-08-18 01:00:00,66.415,-3.81,66.5241935314,0.655,0,0.655,65.76,-3.81,65.8702793375,133.48,0.655,0.0,0.655,0.655,0,0.655,0.0,0.0,0.0,0.0
2020-08-18 01:30:00,66.709,-3.73,66.8131991526,0.619,0,0.619,66.09,-3.73,66.1951735401,133.99,0.619,0.0,0.619,0.619,0,0.619,0.0,0.0,0.0,0.0
2020-08-18 02:00:00,65.177,-4.27,65.31672243,0.607,0,0.607,64.57,-4.27,64.7110330624,133.99,0.607,0.0,0.607,0.607,0,0.607,0.0,0.0,0.0,0.0
2020-08-18 02:30:00,64.048,-4.63,64.2151322042,0.678,0,0.678,63.37,-4.63,63.5389156344,134.3,0.678,0.0,0.678,0.678,0,0.678,0.0,0.0,0.0,0.0
2020-08-18 03:00:00,62.7655,-4.87,62.9541491107,0.6955,0,0.6955,62.07,-4.87,62.2607565004,134.67,0.6955,0.0,0.6955,0.6955,0,0.6955,0.0,0.0,0.0,0.0
2020-08-18 03:30:00,62.555,-5.16,62.7674567352,0.665,0,0.665,61.89,-5.16,62.1047317038,134.67,0.665,0.0,0.665,0.665,0,0.665,0.0,0.0,0.0,0.0
2020-08-18 04:00:00,62.5395,-4.9,62.731164984,0.7195,0,0.7195,61.82,-4.9,62.013888767,134.67,0.7195,0.0,0.7195,0.7195,0,0.7195,0.0,0.0,0.0,0.0
2020-08-18 04:30:00,63.2005,-5.05,63.4019376695,0.7505000000000001,0,0.7505000000000001,62.45,-5.05,62.6538506398,134.67,0.7505000000000001,0.0,0.7505000000000001,0.7505000000000001,0,0.7505000000000001,0.0,0.0,0.0,0.0
2020-08-18 05:00:00,63.3655,-4.93,63.5569940309,0.7255,0,0.7255,62.64,-4.93,62.8337051271,134.93,0.7255,0.0,0.7255,0.7255,0,0.7255,0.0,0.0,0.0,0.0
2020-08-18 05:30:00,65.957,-4.74,66.1271007152,0.767,0,0.767,65.19,-4.74,65.3620968146,134.35,0.767,0.0,0.767,0.767,0,0.767,0.0,0.0,0.0,0.0
2020-08-18 06:00:00,68.7565,-3.55,68.8480848844,0.5765,0,0.5765,68.18,-3.55,68.2723582426,133.7,0.5765,0.0,0.5765,0.5765,0,0.5765,0.0,0.0,0.0,0.0
2020-08-18 06:30:00,73.3065,-0.81,73.31097491,1.0165,0,1.0165,72.29,-0.81,72.2945378296,132.69,1.0165,0.0,1.0165,1.0165,0,1.0165,0.0,0.0,0.0,0.0
2020-08-18 07:00:00,76.6615,1.47,76.6755924806,3.2415,0,3.2415,73.42,1.47,73.4347145429,132.34,3.2415,0.0,3.2415,3.2415,0,3.2415,0.0,0.0,0.0,0.0
2020-08-18 07:30:00,79.7345,3.86,79.8278779015,6.0345,0,6.0345,73.7,3.86,73.8010135432,132.34,6.0345,0.0,6.0345,6.0345,0,6.0345,0.0,0.0,0.0,0.0
2020-08-18 08:00:00,85.878,5.88,86.0790641445,7.418,0,7.418,78.46,5.88,78.6800228775,131.75,7.418,0.0,7.418,7.418,0,7.418,0.0,0.0,0.0,0.0
2020-08-18 08:30:00,90.88,8.43,91.2701446257,15.27,0,15.27,75.61,8.43,76.0784923615,131.25,15.27,0.0,15.27,15.27,0,15.27,0.0,0.0,0.0,0.0
2020-08-18 09:00:00,94.6315,9.96,95.1542032295,20.3815,0,20.3815,74.25,9.96,74.9150458853,130.81,20.3815,0.0,20.3815,20.3815,0,20.3815,0.0,0.0,0.0,0.0
2020-08-18 09:30:00,95.6165,19.01,97.4879232123,22.5365,0,22.5365,73.08,19.01,75.5120288431,132.84,22.5365,0.0,22.5365,22.5365,0,22.5365,0.0,0.0,0.0,0.0
2020-08-18 10:00:00,93.531,20.15,95.6769066233,31.751,0,31.751,61.78,20.15,64.9830047012,133.56,31.751,0.0,31.751,31.751,0,31.751,0.0,0.0,0.0,0.0
2020-08-18 10:30:00,91.7785,20.08,93.9494516336,42.9985,0,42.9985,48.78,20.08,52.7512540135,133.97,42.9985,0.0,42.9985,42.9985,0,42.9985,0.0,0.0,0.0,0.0
2020-08-18 11:00:00,89.709,20.39,91.9970476755,46.129,0,46.129,43.58,20.39,48.1141195493,133.84,46.129,0.0,46.129,46.129,0,46.129,0.0,0.0,0.0,0.0
2020-08-18 11:30:00,88.3165,21.38,90.8675331031,43.8765,0,43.8765,44.44,21.38,49.3154945225,133.67,43.8765,0.0,43.8765,43.8765,0,43.8765,0.0,0.0,0.0,0.0
2020-08-18 12:00:00,87.176,21.78,89.8555695324,53.826,0,53.826,33.35,21.78,39.8320335911,133.67,53.826,0.0,53.826,53.826,0,53.826,0.0,0.0,0.0,0.0
2020-08-18 12:30:00,91.2245,22.06,93.8538917693,52.4645,0,52.4645,38.76,22.06,44.5979954706,133.67,52.4645,0.0,52.4645,52.4645,0,52.4645,0.0,0.0,0.0,0.0
2020-08-18 13:00:00,92.339,21.65,94.8430989635,41.829,0,41.829,50.51,21.65,54.9543683432,133.84,41.829,0.0,41.829,41.829,0,41.829,0.0,0.0,0.0,0.0
2020-08-18 13:30:00,89.083,21.34,91.6033650528,51.913,0,51.913,37.17,21.34,42.8602904797,134.08,51.913,0.0,51.913,51.913,0,51.913,0.0,0.0,0.0,0.0
2020-08-18 14:00:00,86.9365,20.8,89.3901282707,52.8165,0,52.8165,34.12,20.8,39.9601601598,134.08,52.8165,0.0,52.8165,52.8165,0,52.8165,0.0,0.0,0.0,0.0
2020-08-18 14:30:00,85.9695,12.18,86.8280330898,48.1395,0,48.1395,37.83,12.18,39.7424370164,131.38,48.1395,0.0,48.1395,48.1395,0,48.1395,0.0,0.0,0.0,0.0
2020-08-18 15:00:00,88.3115,11.46,89.051965909,37.7315,0,37.7315,50.58,11.46,51.8620092168,131.29,37.7315,0.0,37.7315,37.7315,0,37.7315,0.0,0.0,0.0,0.0
2020-08-18 15:30:00,86.763,10.28,87.3698836499,30.003,0,30.003,56.76,10.28,57.683411827,131.4,30.003,0.0,30.003,30.003,0,30.003,0.0,0.0,0.0,0.0
2020-08-18 16:00:00,90.1935,10.94,90.8545598319,26.8035,0,26.8035,63.39,10.94,64.3270992662,131.4,26.8035,0.0,26.8035,26.8035,0,26.8035,0.0,0.0,0.0,0.0
2020-08-18 16:30:00,95.0475,11.28,95.7145007627,19.3275,0,19.3275,75.72,11.28,76.5555798097,130.92,19.3275,0.0,19.3275,19.3275,0,19.3275,0.0,0.0,0.0,0.0
2020-08-18 17:00:00,98.2825,10.53,98.8449832124,24.8125,0,24.8125,73.47,10.53,74.2207639411,130.79,24.8125,0.0,24.8125,24.8125,0,24.8125,0.0,0.0,0.0,0.0
2020-08-18 17:30:00,101.643,9.21,102.059411859,23.813,0,23.813,77.83,9.21,78.3730374555,131.26,23.813,0.0,23.813,23.813,0,23.813,0.0,0.0,0.0,0.0
2020-08-18 18:00:00,103.751,4.92,103.8675907153,19.781,0,19.781,83.97,4.92,84.1140136957,133.45,19.781,0.0,19.781,19.781,0,19.781,0.0,0.0,0.0,0.0
2020-08-18 18:30:00,104.202,3.76,104.2698154022,18.432,0,18.432,85.77,3.76,85.8523762047,133.61,18.432,0.0,18.432,18.432,0,18.432,0.0,0.0,0.0,0.0
2020-08-18 19:00:00,103.287,2.7,103.3222839904,15.897,0,15.897,87.39,2.7,87.4316996289,133.51,15.897,0.0,15.897,15.897,0,15.897,0.0,0.0,0.0,0.0
2020-08-18 19:30:00,100.5565,1.9,100.5744485058,11.8065,0,11.8065,88.75,1.9,88.7703356984,133.51,11.8065,0.0,11.8065,11.8065,0,11.8065,0.0,0.0,0.0,0.0
2020-08-18 20:00:00,96.9835,1.33,96.9926191638,9.3535,0,9.3535,87.63,1.33,87.6400924235,133.7,9.3535,0.0,9.3535,9.3535,0,9.3535,0.0,0.0,0.0,0.0
2020-08-18 20:30:00,94.245,0.31,94.24550984,5.955,0,5.955,88.29,0.31,88.2905442276,133.7,5.955,0.0,5.955,5.955,0,5.955,0.0,0.0,0.0,0.0
2020-08-18 21:00:00,93.391,0.12,93.3910770952,6.071,0,6.071,87.32,0.12,87.3200824553,133.53,6.071,0.0,6.071,6.071,0,6.071,0.0,0.0,0.0,0.0
2020-08-18 21:30:00,90.255,-0.9400000000000001,90.2598948869,6.865,0,6.865,83.39,-0.9400000000000001,83.3952978291,133.53,6.865,0.0,6.865,6.865,0,6.865,0.0,0.0,0.0,0.0
2020-08-18 22:00:00,84.8675,-3.38,84.934780604,8.5475,0,8.5475,76.32,-3.38,76.3948087242,133.76,8.5475,0.0,8.5475,8.5475,0,8.5475,0.0,0.0,0.0,0.0
2020-08-18 22:30:00,80.2745,-4.8,80.4178795434,3.6145,0,3.6145,76.66,-4.8,76.8101269365,134.14,3.6145,0.0,3.6145,3.6145,0,3.6145,0.0,0.0,0.0,0.0
2020-08-18 23:00:00,74.622,-5.64,74.8348346961,2.072,0,2.072,72.55,-5.64,72.7688951407,134.65,2.072,0.0,2.072,2.072,0,2.072,0.0,0.0,0.0,0.0
2020-08-18 23:30:00,68.738,-6.32,69.0279294489,2.068,0,2.068,66.67,-6.32,66.9688830727,133.98,2.068,0.0,2.068,2.068,0,2.068,0.0,0.0,0.0,0.0
2020-08-19 00:00:00,64.238,-7.57,64.6824979728,2.118,0,2.118,62.12,-7.57,62.5795437823,134.51,2.118,0.0,2.118,2.118,0,2.118,0.0,0.0,0.0,0.0
2020-08-19 00:30:00,62.7515,-6.63,63.1007737849,5.1315,0,5.1315,57.62,-6.63,58.0001836204,133.92,5.1315,0.0,5.1315,5.1315,0,5.1315,0.0,0.0,0.0,0.0
2020-08-19 01:00:00,61.457,-2.94,61.5272821519,2.087,0,2.087,59.37,-2.94,59.4427497682,132.24,2.087,0.0,2.087,2.087,0,2.087,0.0,0.0,0.0,0.0
2020-08-19 01:30:00,62.3645,-3.08,62.4405097693,2.0345,0,2.0345,60.33,-3.08,60.4085697563,132.59,2.0345,0.0,2.0345,2.0345,0,2.0345,0.0,0.0,0.0,0.0
2020-08-19 02:00:00,60.7875,-2.98,60.8605007887,2.0175,0,2.0175,58.77,-2.98,58.8455036515,132.68,2.0175,0.0,2.0175,2.0175,0,2.0175,0.0,0.0,0.0,0.0
2020-08-19 02:30:00,60.0175,-3.25,60.105430755,2.0475,0,2.0475,57.97,-3.25,58.0610316822,133.0,2.0475,0.0,2.0475,2.0475,0,2.0475,0.0,0.0,0.0,0.0
2020-08-19 03:00:00,58.5825,-3.63,58.6948567274,2.0725,0,2.0725,56.51,-3.63,56.6264690759,133.53,2.0725,0.0,2.0725,2.0725,0,2.0725,0.0,0.0,0.0,0.0
2020-08-19 03:30:00,58.451,-3.8200000000000003,58.5756929195,2.081,0,2.081,56.37,-3.8200000000000003,56.4992858362,134.35,2.081,0.0,2.081,2.081,0,2.081,0.0,0.0,0.0,0.0
2020-08-19 04:00:00,57.3855,-3.77,57.5092037004,2.0655,0,2.0655,55.32,-3.77,55.4483119671,134.35,2.0655,0.0,2.0655,2.0655,0,2.0655,0.0,0.0,0.0,0.0
2020-08-19 04:30:00,57.6805,-3.77,57.8035723831,2.0605,0,2.0605,55.62,-3.77,55.7476214739,134.35,2.0605,0.0,2.0605,2.0605,0,2.0605,0.0,0.0,0.0,0.0
2020-08-19 05:00:00,57.399,-3.9,57.5313410325,2.069,0,2.069,55.33,-3.9,55.467277741,134.26,2.069,0.0,2.069,2.069,0,2.069,0.0,0.0,0.0,0.0
2020-08-19 05:30:00,59.6385,-3.47,59.7393637583,2.0585,0,2.0585,57.58,-3.47,57.684463246199996,133.83,2.0585,0.0,2.0585,2.0585,0,2.0585,0.0,0.0,0.0,0.0
2020-08-19 06:00:00,63.2025,-2.34,63.2458030722,1.9725000000000001,0,1.9725000000000001,61.23,-2.34,61.2746970617,133.62,1.9725000000000001,0.0,1.9725000000000001,1.9725000000000001,0,1.9725000000000001,0.0,0.0,0.0,0.0
2020-08-19 06:30:00,69.617,0.16,69.6171838629,1.947,0,1.947,67.67,0.16,67.670189153,133.32,1.947,0.0,1.947,1.947,0,1.947,0.0,0.0,0.0,0.0
2020-08-19 07:00:00,74.844,2.74,74.8941381952,2.004,0,2.004,72.84,2.74,72.8915166532,132.37,2.004,0.0,2.004,2.004,0,2.004,0.0,0.0,0.0,0.0
2020-08-19 07:30:00,80.99,5.37,81.1678322983,2.95,0,2.95,78.04,5.37,78.2245389887,131.24,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0
2020-08-19 08:00:00,89.491,7.09,89.7714162805,8.151,0,8.151,81.34,7.09,81.6484151714,130.81,8.151,0.0,8.151,8.151,0,8.151,0.0,0.0,0.0,0.0
2020-08-19 08:30:00,96.945,10.91,97.556963488,11.245,0,11.245,85.7,10.91,86.3916552683,131.61,11.245,0.0,11.245,11.245,0,11.245,0.0,0.0,0.0,0.0
2020-08-19 09:00:00,101.725,14.66,102.7759272641,11.515,0,11.515,90.21,14.66,91.3934335716,133.94,11.515,0.0,11.515,11.515,0,11.515,0.0,0.0,0.0,0.0
2020-08-19 09:30:00,104.899,15.69,106.0659054598,12.869,0,12.869,92.03,15.69,93.3578973628,133.79,12.869,0.0,12.869,12.869,0,12.869,0.0,0.0,0.0,0.0
2020-08-19 10:00:00,105.272,16.01,106.4824590437,15.472,0,15.472,89.8,16.01,91.2160079153,133.68,15.472,0.0,15.472,15.472,0,15.472,0.0,0.0,0.0,0.0
2020-08-19 10:30:00,106.292,16.5,107.5650466648,16.072,0,16.072,90.22,16.5,91.7164020228,133.59,16.072,0.0,16.072,16.072,0,16.072,0.0,0.0,0.0,0.0
2020-08-19 11:00:00,107.3205,16.99,108.6570283978,16.9105,0,16.9105,90.41,16.99,91.9925442631,133.45,16.9105,0.0,16.9105,16.9105,0,16.9105,0.0,0.0,0.0,0.0
2020-08-19 11:30:00,107.3215,17.4,108.7228787434,18.7515,0,18.7515,88.57,17.4,90.2629763524,133.32,18.7515,0.0,18.7515,18.7515,0,18.7515,0.0,0.0,0.0,0.0
2020-08-19 12:00:00,107.836,17.14,109.189662954,22.926,0,22.926,84.91,17.14,86.6226742834,133.32,22.926,0.0,22.926,22.926,0,22.926,0.0,0.0,0.0,0.0
2020-08-19 12:30:00,109.4385,16.8,110.7204826681,29.6385,0,29.6385,79.8,16.8,81.5492489236,133.44,29.6385,0.0,29.6385,29.6385,0,29.6385,0.0,0.0,0.0,0.0
2020-08-19 13:00:00,107.1295,16.41,108.379047192,36.2295,0,36.2295,70.9,16.41,72.7742955995,133.7,36.2295,0.0,36.2295,36.2295,0,36.2295,0.0,0.0,0.0,0.0
2020-08-19 13:30:00,103.9845,15.17,105.0852279831,37.8345,0,37.8345,66.15,15.17,67.8671599524,134.07,37.8345,0.0,37.8345,37.8345,0,37.8345,0.0,0.0,0.0,0.0
2020-08-19 14:00:00,99.7365,14.92,100.8462980592,28.8665,0,28.8665,70.87,14.92,72.4234996393,134.07,28.8665,0.0,28.8665,28.8665,0,28.8665,0.0,0.0,0.0,0.0
2020-08-19 14:30:00,98.954,14.68,100.036975744,29.674,0,29.674,69.28,14.68,70.8182236434,134.21,29.674,0.0,29.674,29.674,0,29.674,0.0,0.0,0.0,0.0
2020-08-19 15:00:00,97.9725,13.91,98.9550345169,32.1025,0,32.1025,65.87,13.91,67.3226930537,134.51,32.1025,0.0,32.1025,32.1025,0,32.1025,0.0,0.0,0.0,0.0
2020-08-19 15:30:00,100.9405,14.26,101.9427885642,26.8705,0,26.8705,74.07,14.26,75.4301829509,134.34,26.8705,0.0,26.8705,26.8705,0,26.8705,0.0,0.0,0.0,0.0
2020-08-19 16:00:00,101.3615,14.58,102.4047366202,17.6715,0,17.6715,83.69,14.58,84.9505297217,133.75,17.6715,0.0,17.6715,17.6715,0,17.6715,0.0,0.0,0.0,0.0
2020-08-19 16:30:00,103.4635,13.9,104.3930353628,20.9135,0,20.9135,82.55,13.9,83.712080968,133.93,20.9135,0.0,20.9135,20.9135,0,20.9135,0.0,0.0,0.0,0.0
2020-08-19 17:00:00,108.026,14.3,108.9683746598,21.376,0,21.376,86.65,14.3,87.8220501924,133.8,21.376,0.0,21.376,21.376,0,21.376,0.0,0.0,0.0,0.0
2020-08-19 17:30:00,110.733,13.56,111.5601671252,20.843,0,20.843,89.89,13.56,90.9070167809,134.6,20.843,0.0,20.843,20.843,0,20.843,0.0,0.0,0.0,0.0
2020-08-19 18:00:00,112.4245,13.13,113.1886261965,18.6445,0,18.6445,93.78,13.13,94.6946952052,134.6,18.6445,0.0,18.6445,18.6445,0,18.6445,0.0,0.0,0.0,0.0
2020-08-19 18:30:00,112.257,12.61,112.9630300098,15.867,0,15.867,96.39,12.61,97.2113378161,134.51,15.867,0.0,15.867,15.867,0,15.867,0.0,0.0,0.0,0.0
2020-08-19 19:00:00,112.238,11.54,112.8296957543,12.008,0,12.008,100.23,11.54,100.8921429052,133.75,12.008,0.0,12.008,12.008,0,12.008,0.0,0.0,0.0,0.0
2020-08-19 19:30:00,111.547,11.66,112.1547538404,7.337,0,7.337,104.21,11.66,104.8602865722,133.07,7.337,0.0,7.337,7.337,0,7.337,0.0,0.0,0.0,0.0
2020-08-19 20:00:00,108.779,10.81,109.3148065954,6.549,0,6.549,102.23,10.81,102.799946498,133.75,6.549,0.0,6.549,6.549,0,6.549,0.0,0.0,0.0,0.0
2020-08-19 20:30:00,104.2515,9.54,104.687090189,4.3615,0,4.3615,99.89,9.54,100.3445250126,133.94,4.3615,0.0,4.3615,4.3615,0,4.3615,0.0,0.0,0.0,0.0
2020-08-19 21:00:00,97.775,8.85,98.1747071552,2.145,0,2.145,95.63,8.85,96.0386349341,133.86,2.145,0.0,2.145,2.145,0,2.145,0.0,0.0,0.0,0.0
2020-08-19 21:30:00,95.4045,7.32,95.6849048714,2.1245,0,2.1245,93.28,7.32,93.5667718798,134.16,2.1245,0.0,2.1245,2.1245,0,2.1245,0.0,0.0,0.0,0.0
2020-08-19 22:00:00,90.2265,5.12,90.3716532008,2.1465,0,2.1465,88.08,5.12,88.2286846779,134.88,2.1465,0.0,2.1465,2.1465,0,2.1465,0.0,0.0,0.0,0.0
2020-08-19 22:30:00,86.2715,5.23,86.4298826347,2.1715,0,2.1715,84.1,5.23,84.2624643599,134.65,2.1715,0.0,2.1715,2.1715,0,2.1715,0.0,0.0,0.0,0.0
2020-08-19 23:00:00,81.1825,9.17,81.6987589028,2.1525,0,2.1525,79.03,9.17,79.5602275009,133.15,2.1525,0.0,2.1525,2.1525,0,2.1525,0.0,0.0,0.0,0.0
2020-08-19 23:30:00,74.619,7.63,75.0080799714,2.109,0,2.109,72.51,7.63,72.9103353442,133.61,2.109,0.0,2.109,2.109,0,2.109,0.0,0.0,0.0,0.0
2020-08-20 00:00:00,69.6135,6.72,69.9370987549,2.1135,0,2.1135,67.5,6.72,67.8336818992,134.0,2.1135,0.0,2.1135,2.1135,0,2.1135,0.0,0.0,0.0,0.0
2020-08-20 00:30:00,67.2575,5.99,67.5237099562,2.1175,0,2.1175,65.14,5.99,65.4148278298,134.33,2.1175,0.0,2.1175,2.1175,0,2.1175,0.0,0.0,0.0,0.0
2020-08-20 01:00:00,64.982,5.46,65.2109800877,2.082,0,2.082,62.9,5.46,63.136531422,134.68,2.082,0.0,2.082,2.082,0,2.082,0.0,0.0,0.0,0.0
2020-08-20 01:30:00,65.443,0.4,65.4442224264,2.053,0,2.053,63.39,0.4,63.3912620161,133.34,2.053,0.0,2.053,2.053,0,2.053,0.0,0.0,0.0,0.0
2020-08-20 02:00:00,63.641,-4.85,63.8255386268,2.101,0,2.101,61.54,-4.85,61.7308196932,131.73,2.101,0.0,2.101,2.101,0,2.101,0.0,0.0,0.0,0.0
2020-08-20 02:30:00,63.431,-5.55,63.6733402689,2.121,0,2.121,61.31,-5.55,61.5606903795,131.58,2.121,0.0,2.121,2.121,0,2.121,0.0,0.0,0.0,0.0
2020-08-20 03:00:00,61.954,-5.88,62.2324072811,2.084,0,2.084,59.87,-5.88,60.1580526613,132.04,2.084,0.0,2.084,2.084,0,2.084,0.0,0.0,0.0,0.0
2020-08-20 03:30:00,61.4655,-6.15,61.7724063822,2.0755,0,2.0755,59.39,-6.15,59.7075757337,131.71,2.0755,0.0,2.0755,2.0755,0,2.0755,0.0,0.0,0.0,0.0
2020-08-20 04:00:00,61.069,-6.34,61.3972178604,2.109,0,2.109,58.96,-6.34,59.2998920741,131.71,2.109,0.0,2.109,2.109,0,2.109,0.0,0.0,0.0,0.0
2020-08-20 04:30:00,61.673,-6.3,61.9939426799,2.083,0,2.083,59.59,-6.3,59.9221002636,131.35,2.083,0.0,2.083,2.083,0,2.083,0.0,0.0,0.0,0.0
2020-08-20 05:00:00,61.9795,-5.92,62.2615838238,1.9895,0,1.9895,59.99,-5.92,60.2813943104,131.73,1.9895,0.0,1.9895,1.9895,0,1.9895,0.0,0.0,0.0,0.0
2020-08-20 05:30:00,64.0095,-4.36,64.1578186213,1.9895,0,1.9895,62.02,-4.36,62.1730649076,132.89,1.9895,0.0,1.9895,1.9895,0,1.9895,0.0,0.0,0.0,0.0
2020-08-20 06:00:00,66.481,-3.61,66.5789415731,2.011,0,2.011,64.47,-3.61,64.5709919391,132.73,2.011,0.0,2.011,2.011,0,2.011,0.0,0.0,0.0,0.0
2020-08-20 06:30:00,71.44,-1.19,71.4499104268,2.38,0,2.38,69.06,-1.19,69.0702519179,132.73,2.38,0.0,2.38,2.38,0,2.38,0.0,0.0,0.0,0.0
2020-08-20 07:00:00,74.3915,0.13,74.3916135882,10.1915,0,10.1915,64.2,0.13,64.2001316198,132.89,10.1915,0.0,10.1915,10.1915,0,10.1915,0.0,0.0,0.0,0.0
2020-08-20 07:30:00,81.2385,2.64,81.2813845985,13.8885,0,13.8885,67.35,2.64,67.4017217881,131.9,13.8885,0.0,13.8885,13.8885,0,13.8885,0.0,0.0,0.0,0.0
2020-08-20 08:00:00,87.0835,4.62,87.2059652332,21.5035,0,21.5035,65.58,4.62,65.7425341769,131.57,21.5035,0.0,21.5035,21.5035,0,21.5035,0.0,0.0,0.0,0.0
2020-08-20 08:30:00,90.7955,7.51,91.105559217,28.3955,0,28.3955,62.4,7.51,62.8502991242,131.15,28.3955,0.0,28.3955,28.3955,0,28.3955,0.0,0.0,0.0,0.0
2020-08-20 09:00:00,92.083,9.31,92.5524445328,36.003,0,36.003,56.08,9.31,56.8475373257,130.68,36.003,0.0,36.003,36.003,0,36.003,0.0,0.0,0.0,0.0
2020-08-20 09:30:00,92.737,5.79,92.9175724446,42.137,0,42.137,50.6,5.79,50.9301884937,133.34,42.137,0.0,42.137,42.137,0,42.137,0.0,0.0,0.0,0.0
2020-08-20 10:00:00,90.6155,6.27,90.832162477,52.8855,0,52.8855,37.73,6.27,38.2474286717,133.76,52.8855,0.0,52.8855,52.8855,0,52.8855,0.0,0.0,0.0,0.0
2020-08-20 10:30:00,89.3855,5.93,89.581987644,55.9955,0,55.9955,33.39,5.93,33.9124903244,133.93,55.9955,0.0,55.9955,55.9955,0,55.9955,0.0,0.0,0.0,0.0
2020-08-20 11:00:00,87.4445,6.48,87.6842687159,60.5445,0,60.5445,26.9,6.48,27.669484997,134.27,60.5445,0.0,60.5445,60.5445,0,60.5445,0.0,0.0,0.0,0.0
2020-08-20 11:30:00,86.8345,7.99,87.2013216084,66.3145,0,66.3145,20.52,7.99,22.020683459,134.27,66.3145,0.0,66.3145,66.3145,0,66.3145,0.0,0.0,0.0,0.0
2020-08-20 12:00:00,86.5685,7.45,86.8884784782,64.7285,0,64.7285,21.84,7.45,23.0757036729,134.27,64.7285,0.0,64.7285,64.7285,0,64.7285,0.0,0.0,0.0,0.0
2020-08-20 12:30:00,85.345,7.38,85.6634894515,68.245,0,68.245,17.1,7.38,18.6245644244,133.97,68.245,0.0,68.245,68.245,0,68.245,0.0,0.0,0.0,0.0
2020-08-20 13:00:00,86.066,6.93,86.3445496601,62.276,0,62.276,23.79,6.93,24.7788014238,134.15,62.276,0.0,62.276,62.276,0,62.276,0.0,0.0,0.0,0.0
2020-08-20 13:30:00,84.125,6.06,84.3429856301,65.815,0,65.815,18.31,6.06,19.2867752618,134.25,65.815,0.0,65.815,65.815,0,65.815,0.0,0.0,0.0,0.0
2020-08-20 14:00:00,81.577,5.83,81.7850587149,63.117,0,63.117,18.46,5.83,19.35873188,134.56,63.117,0.0,63.117,63.117,0,63.117,0.0,0.0,0.0,0.0
2020-08-20 14:30:00,82.961,5.26,83.1275833944,60.361,0,60.361,22.6,5.26,23.2040427512,134.56,60.361,0.0,60.361,60.361,0,60.361,0.0,0.0,0.0,0.0
2020-08-20 15:00:00,81.975,5.8100000000000005,82.1806347323,54.915,0,54.915,27.06,5.8100000000000005,27.6766995865,134.47,54.915,0.0,54.915,54.915,0,54.915,0.0,0.0,0.0,0.0
2020-08-20 15:30:00,85.2085,4.68,85.3369256081,48.1685,0,48.1685,37.04,4.68,37.3344880774,134.7,48.1685,0.0,48.1685,48.1685,0,48.1685,0.0,0.0,0.0,0.0
2020-08-20 16:00:00,87.1525,4.29,87.2580217301,44.7725,0,44.7725,42.38,4.29,42.5965785011,134.79,44.7725,0.0,44.7725,44.7725,0,44.7725,0.0,0.0,0.0,0.0
2020-08-20 16:30:00,89.931,3.3,89.9915260511,42.871,0,42.871,47.06,3.3,47.1755614699,134.66,42.871,0.0,42.871,42.871,0,42.871,0.0,0.0,0.0,0.0
2020-08-20 17:00:00,95.1235,3.03,95.1717455564,28.0535,0,28.0535,67.07,3.03,67.1384077857,134.41,28.0535,0.0,28.0535,28.0535,0,28.0535,0.0,0.0,0.0,0.0
2020-08-20 17:30:00,101.0855,2.88,101.1265183335,19.2555,0,19.2555,81.83,2.88,81.8806649949,134.41,19.2555,0.0,19.2555,19.2555,0,19.2555,0.0,0.0,0.0,0.0
2020-08-20 18:00:00,102.7455,1.52,102.7567426997,22.3755,0,22.3755,80.37,1.52,80.3843722374,134.49,22.3755,0.0,22.3755,22.3755,0,22.3755,0.0,0.0,0.0,0.0
2020-08-20 18:30:00,103.669,0.53,103.6703547838,22.209,0,22.209,81.46,0.53,81.4617241409,134.49,22.209,0.0,22.209,22.209,0,22.209,0.0,0.0,0.0,0.0
2020-08-20 19:00:00,103.0965,0.14,103.0965950565,14.4365,0,14.4365,88.66,0.14,88.6601105346,134.22,14.4365,0.0,14.4365,14.4365,0,14.4365,0.0,0.0,0.0,0.0
2020-08-20 19:30:00,100.7505,0.31,100.7509769196,6.0505,0,6.0505,94.7,0.31,94.7005073904,133.63,6.0505,0.0,6.0505,6.0505,0,6.0505,0.0,0.0,0.0,0.0
2020-08-20 20:00:00,97.928,0.02,97.9280020423,3.398,0,3.398,94.53,0.02,94.5300021157,133.96,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0
2020-08-20 20:30:00,97.146,-0.44,97.1469964332,2.066,0,2.066,95.08,-0.44,95.0810180846,133.24,2.066,0.0,2.066,2.066,0,2.066,0.0,0.0,0.0,0.0
2020-08-20 21:00:00,97.0845,-0.65,97.0866759151,2.9245,0,2.9245,94.16,-0.65,94.1622434949,133.06,2.9245,0.0,2.9245,2.9245,0,2.9245,0.0,0.0,0.0,0.0
2020-08-20 21:30:00,94.5495,-2.16,94.5741695721,5.9895,0,5.9895,88.56,-2.16,88.5863375471,133.75,5.9895,0.0,5.9895,5.9895,0,5.9895,0.0,0.0,0.0,0.0
2020-08-20 22:00:00,89.7345,-3.46,89.8011808956,6.0045,0,6.0045,83.73,-3.46,83.8014588179,134.38,6.0045,0.0,6.0045,6.0045,0,6.0045,0.0,0.0,0.0,0.0
2020-08-20 22:30:00,84.5335,0.39,84.5343996385,2.1835,0,2.1835,82.35,0.39,82.3509234921,131.94,2.1835,0.0,2.1835,2.1835,0,2.1835,0.0,0.0,0.0,0.0
2020-08-20 23:00:00,77.556,-0.47000000000000003,77.5574241192,2.066,0,2.066,75.49,-0.47000000000000003,75.4914630935,132.32,2.066,0.0,2.066,2.066,0,2.066,0.0,0.0,0.0,0.0
2020-08-20 23:30:00,72.2115,-1.08,72.2195758244,2.0815,0,2.0815,70.13,-1.08,70.1383154916,132.92,2.0815,0.0,2.0815,2.0815,0,2.0815,0.0,0.0,0.0,0.0
2020-08-21 00:00:00,67.1255,-2.08,67.1577184711,2.0855,0,2.0855,65.04,-2.08,65.073251033,133.51,2.0855,0.0,2.0855,2.0855,0,2.0855,0.0,0.0,0.0,0.0
2020-08-21 00:30:00,64.036,-2.8,64.0971863345,2.106,0,2.106,61.93,-2.8,61.9932649568,133.66,2.106,0.0,2.106,2.106,0,2.106,0.0,0.0,0.0,0.0
2020-08-21 01:00:00,61.989,-3.3,62.0767760197,3.239,0,3.239,58.75,-3.3,58.842607862,134.15,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0
2020-08-21 01:30:00,63.492,-3.8,63.605613463,8.582,0,8.582,54.91,-3.8,55.0413308342,134.06,8.582,0.0,8.582,8.582,0,8.582,0.0,0.0,0.0,0.0
2020-08-21 02:00:00,63.335,-4.0,63.4611867601,8.465,0,8.465,54.87,-4.0,55.0156059678,134.32,8.465,0.0,8.465,8.465,0,8.465,0.0,0.0,0.0,0.0
2020-08-21 02:30:00,62.9695,-3.93,63.0920187524,3.0995,0,3.0995,59.87,-3.93,59.9988483223,134.66,3.0995,0.0,3.0995,3.0995,0,3.0995,0.0,0.0,0.0,0.0
2020-08-21 03:00:00,60.748,-4.27,60.8978850536,2.008,0,2.008,58.74,-4.27,58.8949955429,134.82,2.008,0.0,2.008,2.008,0,2.008,0.0,0.0,0.0,0.0
2020-08-21 03:30:00,60.2925,-4.44,60.4557619773,2.0225,0,2.0225,58.27,-4.44,58.4389125498,135.24,2.0225,0.0,2.0225,2.0225,0,2.0225,0.0,0.0,0.0,0.0
2020-08-21 04:00:00,59.878,-4.34,60.0350771133,2.118,0,2.118,57.76,-4.34,57.9228210639,135.35,2.118,0.0,2.118,2.118,0,2.118,0.0,0.0,0.0,0.0
2020-08-21 04:30:00,60.2245,-4.06,60.3611961466,2.1445,0,2.1445,58.08,-4.06,58.221731338,135.43,2.1445,0.0,2.1445,2.1445,0,2.1445,0.0,0.0,0.0,0.0
2020-08-21 05:00:00,60.1475,-3.84,60.269954009,2.1675,0,2.1675,57.98,-3.84,58.1070219509,135.35,2.1675,0.0,2.1675,2.1675,0,2.1675,0.0,0.0,0.0,0.0
2020-08-21 05:30:00,62.1675,-3.21,62.2503185233,2.1475,0,2.1475,60.02,-3.21,60.1057775925,134.81,2.1475,0.0,2.1475,2.1475,0,2.1475,0.0,0.0,0.0,0.0
2020-08-21 06:00:00,64.854,-2.24,64.8926722828,2.064,0,2.064,62.79,-2.24,62.8299427025,134.22,2.064,0.0,2.064,2.064,0,2.064,0.0,0.0,0.0,0.0
2020-08-21 06:30:00,69.4875,-0.32,69.4882368193,2.2475,0,2.2475,67.24,-0.32,67.2407614472,133.85,2.2475,0.0,2.2475,2.2475,0,2.2475,0.0,0.0,0.0,0.0
2020-08-21 07:00:00,74.738,1.52,74.753455064,4.128,0,4.128,70.61,1.52,70.626358394,132.98,4.128,0.0,4.128,4.128,0,4.128,0.0,0.0,0.0,0.0
2020-08-21 07:30:00,80.9715,4.63,81.1037650929,4.5115,0,4.5115,76.46,4.63,76.600055483,131.54,4.5115,0.0,4.5115,4.5115,0,4.5115,0.0,0.0,0.0,0.0
2020-08-21 08:00:00,86.0465,6.15,86.2659994566,11.8265,0,11.8265,74.22,6.15,74.4743640456,130.91,11.8265,0.0,11.8265,11.8265,0,11.8265,0.0,0.0,0.0,0.0
2020-08-21 08:30:00,92.669,17.47,94.3013492003,18.269,0,18.269,74.4,17.47,76.423562466,133.34,18.269,0.0,18.269,18.269,0,18.269,0.0,0.0,0.0,0.0
2020-08-21 09:00:00,95.84,18.81,97.6684273448,24.72,0,24.72,71.12,18.81,73.5654164673,133.67,24.72,0.0,24.72,24.72,0,24.72,0.0,0.0,0.0,0.0
2020-08-21 09:30:00,96.7605,19.7,98.7455536227,26.2505,0,26.2505,70.51,19.7,73.2103141641,133.56,26.2505,0.0,26.2505,26.2505,0,26.2505,0.0,0.0,0.0,0.0
2020-08-21 10:00:00,97.6695,20.67,99.8327608065,25.4495,0,25.4495,72.22,20.67,75.1197530614,133.26,25.4495,0.0,25.4495,25.4495,0,25.4495,0.0,0.0,0.0,0.0
2020-08-21 10:30:00,98.3815,20.64,100.5232766191,31.4515,0,31.4515,66.93,20.64,70.0402348654,133.81,31.4515,0.0,31.4515,31.4515,0,31.4515,0.0,0.0,0.0,0.0
2020-08-21 11:00:00,95.4745,20.91,97.7374454866,34.9045,0,34.9045,60.57,20.91,64.0777106333,133.81,34.9045,0.0,34.9045,34.9045,0,34.9045,0.0,0.0,0.0,0.0
2020-08-21 11:30:00,94.764,21.85,97.2503891817,37.644,0,37.644,57.12,21.85,61.1564951579,133.81,37.644,0.0,37.644,37.644,0,37.644,0.0,0.0,0.0,0.0
2020-08-21 12:00:00,95.168,21.36,97.5356233589,36.078,0,36.078,59.09,21.36,62.8321390691,134.06,36.078,0.0,36.078,36.078,0,36.078,0.0,0.0,0.0,0.0
2020-08-21 12:30:00,95.021,20.9,97.2923452333,45.021,0,45.021,50.0,20.9,54.1923426325,134.14,45.021,0.0,45.021,45.021,0,45.021,0.0,0.0,0.0,0.0
2020-08-21 13:00:00,93.685,13.06,94.5909235868,56.245,0,56.245,37.44,13.06,39.6524551573,132.4,56.245,0.0,56.245,56.245,0,56.245,0.0,0.0,0.0,0.0
2020-08-21 13:30:00,91.316,11.63,92.0536189185,56.776,0,56.776,34.54,11.63,36.4454180934,131.79,56.776,0.0,56.776,56.776,0,56.776,0.0,0.0,0.0,0.0
2020-08-21 14:00:00,87.853,10.48,88.4758724681,48.833,0,48.833,39.02,10.48,40.4028563347,131.98,48.833,0.0,48.833,48.833,0,48.833,0.0,0.0,0.0,0.0
2020-08-21 14:30:00,88.4725,9.47,88.9778857708,35.1625,0,35.1625,53.31,9.47,54.1445934512,132.06,35.1625,0.0,35.1625,35.1625,0,35.1625,0.0,0.0,0.0,0.0
2020-08-21 15:00:00,91.2795,9.47,91.769428571,29.1895,0,29.1895,62.09,9.47,62.8080329257,131.78,29.1895,0.0,29.1895,29.1895,0,29.1895,0.0,0.0,0.0,0.0
2020-08-21 15:30:00,90.654,8.4,91.0423402379,37.114,0,37.114,53.54,8.4,54.1949407233,132.04,37.114,0.0,37.114,37.114,0,37.114,0.0,0.0,0.0,0.0
2020-08-21 16:00:00,88.994,7.67,89.3239102145,32.014,0,32.014,56.98,7.67,57.4939066337,132.04,32.014,0.0,32.014,32.014,0,32.014,0.0,0.0,0.0,0.0
2020-08-21 16:30:00,92.311,8.2,92.6744879727,25.901,0,25.901,66.41,8.2,66.9143340399,132.04,25.901,0.0,25.901,25.901,0,25.901,0.0,0.0,0.0,0.0
2020-08-21 17:00:00,96.1875,8.78,96.5873881842,22.1875,0,22.1875,74.0,8.78,74.5190472296,131.38,22.1875,0.0,22.1875,22.1875,0,22.1875,0.0,0.0,0.0,0.0
2020-08-21 17:30:00,100.3955,9.5,100.8439706688,17.8155,0,17.8155,82.58,9.5,83.1246437586,130.93,17.8155,0.0,17.8155,17.8155,0,17.8155,0.0,0.0,0.0,0.0
2020-08-21 18:00:00,101.014,10.2,101.5276720702,21.284,0,21.284,79.73,10.2,80.3798040555,134.42,21.284,0.0,21.284,21.284,0,21.284,0.0,0.0,0.0,0.0
2020-08-21 18:30:00,100.8635,9.04,101.2677995823,17.0035,0,17.0035,83.86,9.04,84.345842814,134.51,17.0035,0.0,17.0035,17.0035,0,17.0035,0.0,0.0,0.0,0.0
2020-08-21 19:00:00,100.106,8.63,100.4773015959,14.366,0,14.366,85.74,8.63,86.1732237995,134.38,14.366,0.0,14.366,14.366,0,14.366,0.0,0.0,0.0,0.0
2020-08-21 19:30:00,96.874,7.55,97.1677640784,13.144,0,13.144,83.73,7.55,84.069705602,134.87,13.144,0.0,13.144,13.144,0,13.144,0.0,0.0,0.0,0.0
2020-08-21 20:00:00,92.741,6.53,92.9706081566,10.461,0,10.461,82.28,6.53,82.5387139469,135.04,10.461,0.0,10.461,10.461,0,10.461,0.0,0.0,0.0,0.0
2020-08-21 20:30:00,90.8645,5.69,91.042481624,9.2345,0,9.2345,81.63,5.69,81.828069756,135.04,9.2345,0.0,9.2345,9.2345,0,9.2345,0.0,0.0,0.0,0.0
2020-08-21 21:00:00,89.3305,5.38,89.4923607368,9.1605,0,9.1605,80.17,5.38,80.3503161164,135.04,9.1605,0.0,9.1605,9.1605,0,9.1605,0.0,0.0,0.0,0.0
2020-08-21 21:30:00,84.538,-0.67,84.5406549774,9.128,0,9.128,75.41,-0.67,75.412976337,133.86,9.128,0.0,9.128,9.128,0,9.128,0.0,0.0,0.0,0.0
2020-08-21 22:00:00,81.6615,-6.64,81.9310086735,8.3415,0,8.3415,73.32,-6.64,73.6200516164,132.82,8.3415,0.0,8.3415,8.3415,0,8.3415,0.0,0.0,0.0,0.0
2020-08-21 22:30:00,77.709,-7.59,78.0787857295,6.289,0,6.289,71.42,-7.59,71.8221727602,133.26,6.289,0.0,6.289,6.289,0,6.289,0.0,0.0,0.0,0.0
2020-08-21 23:00:00,72.5375,-8.83,73.0729622107,2.8275,0,2.8275,69.71,-8.83,70.267012175,133.67,2.8275,0.0,2.8275,2.8275,0,2.8275,0.0,0.0,0.0,0.0
2020-08-21 23:30:00,69.521,-9.78,70.2055399595,1.891,0,1.891,67.63,-9.78,68.3334859348,134.41,1.891,0.0,1.891,1.891,0,1.891,0.0,0.0,0.0,0.0
2020-08-22 00:00:00,66.061,-9.7,66.7693471662,1.921,0,1.921,64.14,-9.7,64.8693271123,134.57,1.921,0.0,1.921,1.921,0,1.921,0.0,0.0,0.0,0.0
2020-08-22 00:30:00,64.997,-5.21,65.205476066,1.927,0,1.927,63.07,-5.21,63.2848244052,131.78,1.927,0.0,1.927,1.927,0,1.927,0.0,0.0,0.0,0.0
2020-08-22 01:00:00,62.6025,-5.4,62.8349664299,1.9125,0,1.9125,60.69,-5.4,60.9297636628,132.01,1.9125,0.0,1.9125,1.9125,0,1.9125,0.0,0.0,0.0,0.0
2020-08-22 01:30:00,62.708,-5.66,62.9629165779,1.8679999999999999,0,1.8679999999999999,60.84,-5.66,61.1027102509,131.86,1.8679999999999999,0.0,1.8679999999999999,1.8679999999999999,0,1.8679999999999999,0.0,0.0,0.0,0.0
2020-08-22 02:00:00,61.248,-6.14,61.5549925189,1.888,0,1.888,59.36,-6.14,59.6767056732,131.86,1.888,0.0,1.888,1.888,0,1.888,0.0,0.0,0.0,0.0
2020-08-22 02:30:00,59.782,-6.59,60.1441237695,1.9020000000000001,0,1.9020000000000001,57.88,-6.59,58.253948364,132.13,1.9020000000000001,0.0,1.9020000000000001,1.9020000000000001,0,1.9020000000000001,0.0,0.0,0.0,0.0
2020-08-22 03:00:00,58.082,-6.69,58.4660142647,1.9220000000000002,0,1.9220000000000002,56.16,-6.69,56.5570658716,132.27,1.9220000000000002,0.0,1.9220000000000002,1.9220000000000002,0,1.9220000000000002,0.0,0.0,0.0,0.0
2020-08-22 03:30:00,57.9835,-7.03,58.4081087885,1.9035000000000002,0,1.9035000000000002,56.08,-7.03,56.5189109945,132.36,1.9035000000000002,0.0,1.9035000000000002,1.9035000000000002,0,1.9035000000000002,0.0,0.0,0.0,0.0
2020-08-22 04:00:00,57.7965,-6.88,58.2045514737,1.9465,0,1.9465,55.85,-6.88,56.2721680762,132.36,1.9465,0.0,1.9465,1.9465,0,1.9465,0.0,0.0,0.0,0.0
2020-08-22 04:30:00,57.1025,-7.01,57.531170736,1.9225,0,1.9225,55.18,-7.01,55.6234887435,132.5,1.9225,0.0,1.9225,1.9225,0,1.9225,0.0,0.0,0.0,0.0
2020-08-22 05:00:00,57.182,-6.97,57.6052256657,1.932,0,1.932,55.25,-6.97,55.6879107168,132.5,1.932,0.0,1.932,1.932,0,1.932,0.0,0.0,0.0,0.0
2020-08-22 05:30:00,58.3095,-6.83,58.7081484144,1.8795000000000002,0,1.8795000000000002,56.43,-6.83,56.8418314272,132.39,1.8795000000000002,0.0,1.8795000000000002,1.8795000000000002,0,1.8795000000000002,0.0,0.0,0.0,0.0
2020-08-22 06:00:00,58.9995,-7.19,59.4359916233,1.8495,0,1.8495,57.15,-7.19,57.6005086783,132.39,1.8495,0.0,1.8495,1.8495,0,1.8495,0.0,0.0,0.0,0.0
2020-08-22 06:30:00,60.908,-6.41,61.2443676104,1.948,0,1.948,58.96,-6.41,59.3074169055,132.17,1.948,0.0,1.948,1.948,0,1.948,0.0,0.0,0.0,0.0
2020-08-22 07:00:00,65.841,-5.17,66.0436687427,3.091,0,3.091,62.75,-5.17,62.9626190688,131.86,3.091,0.0,3.091,3.091,0,3.091,0.0,0.0,0.0,0.0
2020-08-22 07:30:00,71.994,-2.43,72.034997994,6.254,0,6.254,65.74,-2.43,65.7848956828,133.02,6.254,0.0,6.254,6.254,0,6.254,0.0,0.0,0.0,0.0
2020-08-22 08:00:00,76.9455,-1.62,76.9625517395,10.3455,0,10.3455,66.6,-1.62,66.6196997892,132.45,10.3455,0.0,10.3455,10.3455,0,10.3455,0.0,0.0,0.0,0.0
2020-08-22 08:30:00,81.183,-0.06,81.1830221721,14.263,0,14.263,66.92,-0.06,66.9200268978,131.88,14.263,0.0,14.263,14.263,0,14.263,0.0,0.0,0.0,0.0
2020-08-22 09:00:00,84.3445,1.5899999999999999,84.3594854195,21.0045,0,21.0045,63.34,1.5899999999999999,63.3599534406,131.36,21.0045,0.0,21.0045,21.0045,0,21.0045,0.0,0.0,0.0,0.0
2020-08-22 09:30:00,87.38,3.21,87.4389415535,30.02,0,30.02,57.36,3.21,57.4497493467,131.36,30.02,0.0,30.02,30.02,0,30.02,0.0,0.0,0.0,0.0
2020-08-22 10:00:00,89.804,3.66,89.8785514792,30.934,0,30.934,58.87,3.66,58.9836629924,131.13,30.934,0.0,30.934,30.934,0,30.934,0.0,0.0,0.0,0.0
2020-08-22 10:30:00,89.1555,3.32,89.2172941769,39.5655,0,39.5655,49.59,3.32,49.7010110561,131.44,39.5655,0.0,39.5655,39.5655,0,39.5655,0.0,0.0,0.0,0.0
2020-08-22 11:00:00,87.095,3.6,87.1693697637,38.665,0,38.665,48.43,3.6,48.5636170399,131.33,38.665,0.0,38.665,38.665,0,38.665,0.0,0.0,0.0,0.0
2020-08-22 11:30:00,88.07,4.09,88.1649193274,50.24,0,50.24,37.83,4.09,38.0504533482,131.51,50.24,0.0,50.24,50.24,0,50.24,0.0,0.0,0.0,0.0
2020-08-22 12:00:00,89.2655,4.85,89.397158737,47.9755,0,47.9755,41.29,4.85,41.5738691969,131.32,47.9755,0.0,47.9755,47.9755,0,47.9755,0.0,0.0,0.0,0.0
2020-08-22 12:30:00,85.7015,5.43,85.8733486144,59.5515,0,59.5515,26.15,5.43,26.7078153356,131.4,59.5515,0.0,59.5515,59.5515,0,59.5515,0.0,0.0,0.0,0.0
2020-08-22 13:00:00,84.1715,5.41,84.3451807293,58.2615,0,58.2615,25.91,5.41,26.4687778335,131.52,58.2615,0.0,58.2615,58.2615,0,58.2615,0.0,0.0,0.0,0.0
2020-08-22 13:30:00,84.397,5.29,84.5626259585,59.697,0,59.697,24.7,5.29,25.2601286616,131.84,59.697,0.0,59.697,59.697,0,59.697,0.0,0.0,0.0,0.0
2020-08-22 14:00:00,80.857,4.35,80.9739275878,53.037,0,53.037,27.82,4.35,28.1580343774,132.28,53.037,0.0,53.037,53.037,0,53.037,0.0,0.0,0.0,0.0
2020-08-22 14:30:00,80.227,3.52,80.3041837578,50.367,0,50.367,29.86,3.52,30.0667590538,132.71,50.367,0.0,50.367,50.367,0,50.367,0.0,0.0,0.0,0.0
2020-08-22 15:00:00,79.531,3.7,79.6170205484,54.771,0,54.771,24.76,3.7,25.0349276013,132.71,54.771,0.0,54.771,54.771,0,54.771,0.0,0.0,0.0,0.0
2020-08-22 15:30:00,77.9855,3.07,78.0459038659,51.5155,0,51.5155,26.47,3.07,26.6474351486,132.71,51.5155,0.0,51.5155,51.5155,0,51.5155,0.0,0.0,0.0,0.0
2020-08-22 16:00:00,78.883,2.45,78.9210376832,41.843,0,41.843,37.04,2.45,37.1209388351,132.55,41.843,0.0,41.843,41.843,0,41.843,0.0,0.0,0.0,0.0
2020-08-22 16:30:00,81.624,2.34,81.6575347166,39.634,0,39.634,41.99,2.34,42.0551506952,132.3,39.634,0.0,39.634,39.634,0,39.634,0.0,0.0,0.0,0.0
2020-08-22 17:00:00,85.893,2.15,85.9199042655,40.863,0,40.863,45.03,2.15,45.0812976743,131.95,40.863,0.0,40.863,40.863,0,40.863,0.0,0.0,0.0,0.0
2020-08-22 17:30:00,90.05,2.08,90.0740190066,32.65,0,32.65,57.4,2.08,57.4376740476,131.63,32.65,0.0,32.65,32.65,0,32.65,0.0,0.0,0.0,0.0
2020-08-22 18:00:00,91.2705,2.7800000000000002,91.3128280706,26.4505,0,26.4505,64.82,2.7800000000000002,64.8795869284,131.55,26.4505,0.0,26.4505,26.4505,0,26.4505,0.0,0.0,0.0,0.0
2020-08-22 18:30:00,92.5695,1.99,92.5908874039,22.7395,0,22.7395,69.83,1.99,69.8583495368,131.26,22.7395,0.0,22.7395,22.7395,0,22.7395,0.0,0.0,0.0,0.0
2020-08-22 19:00:00,91.5775,1.71,91.5934637747,16.5875,0,16.5875,74.99,1.71,75.0094940658,130.88,16.5875,0.0,16.5875,16.5875,0,16.5875,0.0,0.0,0.0,0.0
2020-08-22 19:30:00,89.004,1.05,89.0101933264,13.624,0,13.624,75.38,1.05,75.387312593,131.07,13.624,0.0,13.624,13.624,0,13.624,0.0,0.0,0.0,0.0
2020-08-22 20:00:00,85.2495,0.49,85.2509082078,10.4895,0,10.4895,74.76,0.49,74.761605788,131.18,10.4895,0.0,10.4895,10.4895,0,10.4895,0.0,0.0,0.0,0.0
