Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-22 20:30:00,83.307,0.12,83.3070864273,9.397,0,9.397,73.91,0.12,73.9100974157,131.35,9.397,0.0,9.397,9.397,0,9.397,0.0,0.0,0.0,0.0
2020-08-22 21:00:00,83.0115,-0.06,83.0115216837,9.3415,0,9.3415,73.67,-0.06,73.6700244333,131.35,9.3415,0.0,9.3415,9.3415,0,9.3415,0.0,0.0,0.0,0.0
2020-08-22 21:30:00,81.3615,-1.12,81.3692084406,9.3115,0,9.3115,72.05,-1.12,72.0587045401,131.89,9.3115,0.0,9.3115,9.3115,0,9.3115,0.0,0.0,0.0,0.0
2020-08-22 22:00:00,78.6365,-2.17,78.6664352329,9.3165,0,9.3165,69.32,-2.17,69.3539566283,132.36,9.3165,0.0,9.3165,9.3165,0,9.3165,0.0,0.0,0.0,0.0
2020-08-22 22:30:00,73.0165,-3.48,73.0993821605,6.5665,0,6.5665,66.45,-3.48,66.5410617589,132.93,6.5665,0.0,6.5665,6.5665,0,6.5665,0.0,0.0,0.0,0.0
2020-08-22 23:00:00,71.6855,-4.67,71.8374540908,6.4555,0,6.4555,65.23,-4.67,65.3969555866,133.21,6.4555,0.0,6.4555,6.4555,0,6.4555,0.0,0.0,0.0,0.0
2020-08-22 23:30:00,71.3995,-5.71,71.6274577257,6.3895,0,6.3895,65.01,-5.71,65.2602804162,133.67,6.3895,0.0,6.3895,6.3895,0,6.3895,0.0,0.0,0.0,0.0
2020-08-23 00:00:00,66.9835,-6.88,67.3359018077,6.3935,0,6.3935,60.59,-6.88,60.9793612626,134.25,6.3935,0.0,6.3935,6.3935,0,6.3935,0.0,0.0,0.0,0.0
2020-08-23 00:30:00,64.8345,-7.4,65.2554395453,2.2045,0,2.2045,62.63,-7.4,63.0656554711,134.25,2.2045,0.0,2.2045,2.2045,0,2.2045,0.0,0.0,0.0,0.0
2020-08-23 01:00:00,62.5755,-7.66,63.0425951262,2.0155,0,2.0155,60.56,-7.66,61.0425196072,134.53,2.0155,0.0,2.0155,2.0155,0,2.0155,0.0,0.0,0.0,0.0
2020-08-23 01:30:00,62.913,-7.67,63.3788171947,1.953,0,1.953,60.96,-7.67,61.4406258106,134.66,1.953,0.0,1.953,1.953,0,1.953,0.0,0.0,0.0,0.0
2020-08-23 02:00:00,60.942,-8.05,61.4713743461,1.972,0,1.972,58.97,-8.05,59.5169169228,134.9,1.972,0.0,1.972,1.972,0,1.972,0.0,0.0,0.0,0.0
2020-08-23 02:30:00,59.482,-8.3,60.0582910513,1.9020000000000001,0,1.9020000000000001,57.58,-8.3,58.1751355821,135.15,1.9020000000000001,0.0,1.9020000000000001,1.9020000000000001,0,1.9020000000000001,0.0,0.0,0.0,0.0
2020-08-23 03:00:00,57.463,-8.68,58.1148756258,1.653,0,1.653,55.81,-8.68,56.4809569678,135.3,1.653,0.0,1.653,1.653,0,1.653,0.0,0.0,0.0,0.0
2020-08-23 03:30:00,56.6745,-8.65,57.3308071655,1.6345,0,1.6345,55.04,-8.65,55.7155642527,135.23,1.6345,0.0,1.6345,1.6345,0,1.6345,0.0,0.0,0.0,0.0
2020-08-23 04:00:00,56.396,-8.48,57.0299852358,1.686,0,1.686,54.71,-8.48,55.3632956028,135.11,1.686,0.0,1.686,1.686,0,1.686,0.0,0.0,0.0,0.0
2020-08-23 04:30:00,56.2825,-8.32,56.8941315625,1.6724999999999999,0,1.6724999999999999,54.61,-8.32,55.2401529687,135.11,1.6724999999999999,0.0,1.6724999999999999,1.6724999999999999,0,1.6724999999999999,0.0,0.0,0.0,0.0
2020-08-23 05:00:00,56.0025,-8.29,56.612755685,1.6724999999999999,0,1.6724999999999999,54.33,-8.29,54.9588300458,135.11,1.6724999999999999,0.0,1.6724999999999999,1.6724999999999999,0,1.6724999999999999,0.0,0.0,0.0,0.0
2020-08-23 05:30:00,57.2725,-7.98,57.8257698284,1.6125,0,1.6125,55.66,-7.98,56.2291383537,135.11,1.6125,0.0,1.6125,1.6125,0,1.6125,0.0,0.0,0.0,0.0
2020-08-23 06:00:00,58.248,-7.94,58.7866745445,1.6280000000000001,0,1.6280000000000001,56.62,-7.94,57.1740150768,135.03,1.6280000000000001,0.0,1.6280000000000001,1.6280000000000001,0,1.6280000000000001,0.0,0.0,0.0,0.0
2020-08-23 06:30:00,59.865,-7.54,60.3379633813,1.655,0,1.655,58.21,-7.54,58.6963005649,134.91,1.655,0.0,1.655,1.655,0,1.655,0.0,0.0,0.0,0.0
2020-08-23 07:00:00,62.043,-6.94,62.4299403251,2.193,0,2.193,59.85,-6.94,60.2510257174,134.55,2.193,0.0,2.193,2.193,0,2.193,0.0,0.0,0.0,0.0
2020-08-23 07:30:00,65.426,-6.01,65.7014579442,4.466,0,4.466,60.96,-6.01,61.2555442389,134.09,4.466,0.0,4.466,4.466,0,4.466,0.0,0.0,0.0,0.0
2020-08-23 08:00:00,69.621,-4.89,69.7925192338,10.321,0,10.321,59.3,-4.89,59.5012781375,133.6,10.321,0.0,10.321,10.321,0,10.321,0.0,0.0,0.0,0.0
2020-08-23 08:30:00,75.6855,-3.5300000000000002,75.7677755398,12.6855,0,12.6855,63.0,-3.5300000000000002,63.0988185309,133.15,12.6855,0.0,12.6855,12.6855,0,12.6855,0.0,0.0,0.0,0.0
2020-08-23 09:00:00,79.826,-2.11,79.8538814085,18.486,0,18.486,61.34,-2.11,61.3762796201,132.72,18.486,0.0,18.486,18.486,0,18.486,0.0,0.0,0.0,0.0
2020-08-23 09:30:00,84.9125,-0.61,84.9146910508,17.3925,0,17.3925,67.52,-0.61,67.5227554236,132.24,17.3925,0.0,17.3925,17.3925,0,17.3925,0.0,0.0,0.0,0.0
2020-08-23 10:00:00,89.532,1.52,89.5449017198,17.592,0,17.592,71.94,1.52,71.9560560342,131.81,17.592,0.0,17.592,17.592,0,17.592,0.0,0.0,0.0,0.0
2020-08-23 10:30:00,91.506,2.0,91.5278538807,25.756,0,25.756,65.75,2.0,65.7804112179,131.7,25.756,0.0,25.756,25.756,0,25.756,0.0,0.0,0.0,0.0
2020-08-23 11:00:00,90.6985,2.36,90.7291987303,29.4685,0,29.4685,61.23,2.36,61.2754640945,131.62,29.4685,0.0,29.4685,29.4685,0,29.4685,0.0,0.0,0.0,0.0
2020-08-23 11:30:00,89.567,2.45,89.6005021694,37.357,0,37.357,52.21,2.45,52.2674525876,131.62,37.357,0.0,37.357,37.357,0,37.357,0.0,0.0,0.0,0.0
2020-08-23 12:00:00,85.9865,3.06,86.0409308542,46.2165,0,46.2165,39.77,3.06,39.8875481824,131.91,46.2165,0.0,46.2165,46.2165,0,46.2165,0.0,0.0,0.0,0.0
2020-08-23 12:30:00,87.454,3.38,87.5192922503,46.464,0,46.464,40.99,3.38,41.1291198544,131.91,46.464,0.0,46.464,46.464,0,46.464,0.0,0.0,0.0,0.0
2020-08-23 13:00:00,87.63,3.23,87.6895079243,40.96,0,40.96,46.67,3.23,46.7816395608,131.91,40.96,0.0,40.96,40.96,0,40.96,0.0,0.0,0.0,0.0
2020-08-23 13:30:00,85.6925,2.46,85.7278027028,36.7625,0,36.7625,48.93,2.46,48.9918003343,132.17,36.7625,0.0,36.7625,36.7625,0,36.7625,0.0,0.0,0.0,0.0
2020-08-23 14:00:00,85.5615,1.34,85.5719923938,28.5815,0,28.5815,56.98,1.34,56.9957542278,132.42,28.5815,0.0,28.5815,28.5815,0,28.5815,0.0,0.0,0.0,0.0
2020-08-23 14:30:00,85.931,1.21,85.9395186221,27.521,0,27.521,58.41,1.21,58.4225316124,132.42,27.521,0.0,27.521,27.521,0,27.521,0.0,0.0,0.0,0.0
2020-08-23 15:00:00,86.7265,1.23,86.735221809,23.8565,0,23.8565,62.87,1.23,62.8820308196,132.42,23.8565,0.0,23.8565,23.8565,0,23.8565,0.0,0.0,0.0,0.0
2020-08-23 15:30:00,85.9275,0.79,85.9311314731,26.2775,0,26.2775,59.65,0.79,59.6552311202,132.42,26.2775,0.0,26.2775,26.2775,0,26.2775,0.0,0.0,0.0,0.0
2020-08-23 16:00:00,89.6385,1.48,89.6507171318,25.8785,0,25.8785,63.76,1.48,63.7771746003,132.28,25.8785,0.0,25.8785,25.8785,0,25.8785,0.0,0.0,0.0,0.0
2020-08-23 16:30:00,89.627,2.13,89.6523063228,27.277,0,27.277,62.35,2.13,62.3863719093,131.86,27.277,0.0,27.277,27.277,0,27.277,0.0,0.0,0.0,0.0
2020-08-23 17:00:00,97.1965,3.34,97.2538699089,26.1665,0,26.1665,71.03,3.34,71.1084840227,131.43,26.1665,0.0,26.1665,26.1665,0,26.1665,0.0,0.0,0.0,0.0
2020-08-23 17:30:00,99.7365,3.55,99.7996589786,24.7265,0,24.7265,75.01,3.55,75.0939584787,130.96,24.7265,0.0,24.7265,24.7265,0,24.7265,0.0,0.0,0.0,0.0
2020-08-23 18:00:00,100.644,3.67,100.7108913475,21.664,0,21.664,78.98,3.67,79.0652218109,130.79,21.664,0.0,21.664,21.664,0,21.664,0.0,0.0,0.0,0.0
2020-08-23 18:30:00,101.759,12.4,102.5117265536,18.149,0,18.149,83.61,12.4,84.524505914,133.28,18.149,0.0,18.149,18.149,0,18.149,0.0,0.0,0.0,0.0
2020-08-23 19:00:00,100.071,11.94,100.7807950008,14.661,0,14.661,85.41,11.94,86.2405455688,133.57,14.661,0.0,14.661,14.661,0,14.661,0.0,0.0,0.0,0.0
2020-08-23 19:30:00,98.18,11.21,98.8178956465,9.76,0,9.76,88.42,11.21,89.1277762541,133.57,9.76,0.0,9.76,9.76,0,9.76,0.0,0.0,0.0,0.0
2020-08-23 20:00:00,95.321,10.73,95.9230209126,7.331,0,7.331,87.99,10.73,88.6418242141,133.69,7.331,0.0,7.331,7.331,0,7.331,0.0,0.0,0.0,0.0
2020-08-23 20:30:00,93.523,9.47,94.0012363163,9.293,0,9.293,84.23,9.47,84.7606854621,134.26,9.293,0.0,9.293,9.293,0,9.293,0.0,0.0,0.0,0.0
2020-08-23 21:00:00,93.08,9.33,93.5464339245,9.43,0,9.43,83.65,9.33,84.168707962,134.26,9.43,0.0,9.43,9.43,0,9.43,0.0,0.0,0.0,0.0
2020-08-23 21:30:00,90.311,7.57,90.627708903,9.381,0,9.381,80.93,7.57,81.2832688811,134.02,9.381,0.0,9.381,9.381,0,9.381,0.0,0.0,0.0,0.0
2020-08-23 22:00:00,85.1635,5.53,85.342853434,2.2335,0,2.2335,82.93,5.53,83.1141732799,133.3,2.2335,0.0,2.2335,2.2335,0,2.2335,0.0,0.0,0.0,0.0
2020-08-23 22:30:00,81.1735,4.73,81.3111923554,1.9535,0,1.9535,79.22,4.73,79.3610817719,133.68,1.9535,0.0,1.9535,1.9535,0,1.9535,0.0,0.0,0.0,0.0
2020-08-23 23:00:00,75.05,4.06,75.1597372268,2.04,0,2.04,73.01,4.06,73.1227987703,134.24,2.04,0.0,2.04,2.04,0,2.04,0.0,0.0,0.0,0.0
2020-08-23 23:30:00,68.456,2.86,68.5157174377,1.976,0,1.976,66.48,2.86,66.5414908159,134.54,1.976,0.0,1.976,1.976,0,1.976,0.0,0.0,0.0,0.0
2020-08-24 00:00:00,64.58,-1.26,64.5922905616,1.81,0,1.81,62.77,-1.26,62.7826448949,133.87,1.81,0.0,1.81,1.81,0,1.81,0.0,0.0,0.0,0.0
2020-08-24 00:30:00,62.881,-7.49,63.325510349300004,1.871,0,1.871,61.01,-7.49,61.4680421032,131.92,1.871,0.0,1.871,1.871,0,1.871,0.0,0.0,0.0,0.0
2020-08-24 01:00:00,60.7665,-7.92,61.2804530193,1.9365,0,1.9365,58.83,-7.92,59.3607218622,131.92,1.9365,0.0,1.9365,1.9365,0,1.9365,0.0,0.0,0.0,0.0
2020-08-24 01:30:00,60.262,-7.96,60.7854443432,1.992,0,1.992,58.27,-7.96,58.8111766589,131.77,1.992,0.0,1.992,1.992,0,1.992,0.0,0.0,0.0,0.0
2020-08-24 02:00:00,59.4955,-8.15,60.0511200582,2.0055,0,2.0055,57.49,-8.15,58.064813786,131.95,2.0055,0.0,2.0055,2.0055,0,2.0055,0.0,0.0,0.0,0.0
2020-08-24 02:30:00,58.0155,-8.69,58.662716782,2.0455,0,2.0455,55.97,-8.69,56.6405949828,132.07,2.0455,0.0,2.0455,2.0455,0,2.0455,0.0,0.0,0.0,0.0
2020-08-24 03:00:00,56.6955,-8.85,57.3820722896,2.0455,0,2.0455,54.65,-8.85,55.3619454138,132.07,2.0455,0.0,2.0455,2.0455,0,2.0455,0.0,0.0,0.0,0.0
2020-08-24 03:30:00,57.3405,-8.66,57.9907625424,2.0705,0,2.0705,55.27,-8.66,55.9443339401,132.21,2.0705,0.0,2.0705,2.0705,0,2.0705,0.0,0.0,0.0,0.0
2020-08-24 04:00:00,57.56,-8.61,58.2003926104,2.08,0,2.08,55.48,-8.61,56.1441225775,132.3,2.08,0.0,2.08,2.08,0,2.08,0.0,0.0,0.0,0.0
2020-08-24 04:30:00,58.3935,-8.67,59.0336322976,2.1035,0,2.1035,56.29,-8.67,56.9537795058,132.47,2.1035,0.0,2.1035,2.1035,0,2.1035,0.0,0.0,0.0,0.0
2020-08-24 05:00:00,57.8805,-8.66,58.5247629662,2.1005,0,2.1005,55.78,-8.66,56.4482417795,132.36,2.1005,0.0,2.1005,2.1005,0,2.1005,0.0,0.0,0.0,0.0
2020-08-24 05:30:00,58.8775,-8.13,59.4361582393,2.0375,0,2.0375,56.84,-8.13,57.4184856993,132.0,2.0375,0.0,2.0375,2.0375,0,2.0375,0.0,0.0,0.0,0.0
2020-08-24 06:00:00,62.1865,-7.34,62.6181793272,2.0065,0,2.0065,60.18,-7.34,60.6259680335,131.71,2.0065,0.0,2.0065,2.0065,0,2.0065,0.0,0.0,0.0,0.0
2020-08-24 06:30:00,69.1905,-5.52,69.410342819,2.0205,0,2.0205,67.17,-5.52,67.3964338819,131.71,2.0205,0.0,2.0205,2.0205,0,2.0205,0.0,0.0,0.0,0.0
2020-08-24 07:00:00,75.9425,-7.08,76.2718146254,2.2925,0,2.2925,73.65,-7.08,73.9895188523,133.42,2.2925,0.0,2.2925,2.2925,0,2.2925,0.0,0.0,0.0,0.0
2020-08-24 07:30:00,84.023,-5.6,84.2094087914,6.133,0,6.133,77.89,-5.6,78.0910500634,133.51,6.133,0.0,6.133,6.133,0,6.133,0.0,0.0,0.0,0.0
2020-08-24 08:00:00,90.0195,-3.54,90.0890780297,11.8195,0,11.8195,78.2,-3.54,78.2800843127,132.98,11.8195,0.0,11.8195,11.8195,0,11.8195,0.0,0.0,0.0,0.0
2020-08-24 08:30:00,95.6845,-0.13,95.684588311,10.7245,0,10.7245,84.96,-0.13,84.9600994585,131.98,10.7245,0.0,10.7245,10.7245,0,10.7245,0.0,0.0,0.0,0.0
2020-08-24 09:00:00,99.3215,3.21,99.373358916,15.461500000000001,0,15.461500000000001,83.86,3.21,83.9214138346,132.91,15.461500000000001,0.0,15.461500000000001,15.461500000000001,0,15.461500000000001,0.0,0.0,0.0,0.0
2020-08-24 09:30:00,101.955,4.45,102.0520677155,19.155,0,19.155,82.8,4.45,82.9194940891,133.34,19.155,0.0,19.155,19.155,0,19.155,0.0,0.0,0.0,0.0
2020-08-24 10:00:00,101.617,5.12,101.7459045318,20.017,0,20.017,81.6,5.12,81.760469666,133.6,20.017,0.0,20.017,20.017,0,20.017,0.0,0.0,0.0,0.0
2020-08-24 10:30:00,97.6825,3.42,97.7423511394,36.2125,0,36.2125,61.47,3.42,61.5650655811,134.4,36.2125,0.0,36.2125,36.2125,0,36.2125,0.0,0.0,0.0,0.0
2020-08-24 11:00:00,94.733,3.6,94.8013780965,43.413,0,43.413,51.32,3.6,51.4461116121,134.77,43.413,0.0,43.413,43.413,0,43.413,0.0,0.0,0.0,0.0
2020-08-24 11:30:00,93.9685,10.39,94.5411608362,48.6485,0,48.6485,45.32,10.39,46.4957471173,131.9,48.6485,0.0,48.6485,48.6485,0,48.6485,0.0,0.0,0.0,0.0
2020-08-24 12:00:00,93.324,10.76,93.9422512824,56.354,0,56.354,36.97,10.76,38.5040062851,131.9,56.354,0.0,56.354,56.354,0,56.354,0.0,0.0,0.0,0.0
2020-08-24 12:30:00,94.6695,11.15,95.3238518433,55.1095,0,55.1095,39.56,11.15,41.101290734,131.7,55.1095,0.0,55.1095,55.1095,0,55.1095,0.0,0.0,0.0,0.0
2020-08-24 13:00:00,93.869,10.73,94.4802733961,48.209,0,48.209,45.66,10.73,46.9038218059,131.7,48.209,0.0,48.209,48.209,0,48.209,0.0,0.0,0.0,0.0
2020-08-24 13:30:00,90.8435,10.03,91.3955272005,49.3135,0,49.3135,41.53,10.03,42.7240190057,131.92,49.3135,0.0,49.3135,49.3135,0,49.3135,0.0,0.0,0.0,0.0
2020-08-24 14:00:00,91.0115,10.04,91.5636103059,35.2015,0,35.2015,55.81,10.04,56.7058877014,131.92,35.2015,0.0,35.2015,35.2015,0,35.2015,0.0,0.0,0.0,0.0
2020-08-24 14:30:00,95.82,10.55,96.399039933,26.98,0,26.98,68.84,10.55,69.6437226173,131.73,26.98,0.0,26.98,26.98,0,26.98,0.0,0.0,0.0,0.0
2020-08-24 15:00:00,93.121,9.99,93.6553294853,37.201,0,37.201,55.92,9.99,56.8053386576,132.11,37.201,0.0,37.201,37.201,0,37.201,0.0,0.0,0.0,0.0
2020-08-24 15:30:00,91.7935,10.27,92.3662251164,40.8135,0,40.8135,50.98,10.27,52.0041661793,132.11,40.8135,0.0,40.8135,40.8135,0,40.8135,0.0,0.0,0.0,0.0
2020-08-24 16:00:00,92.972,9.42,93.4480025683,36.432,0,36.432,56.54,9.42,57.3193510082,132.21,36.432,0.0,36.432,36.432,0,36.432,0.0,0.0,0.0,0.0
2020-08-24 16:30:00,97.8725,9.29,98.3124120152,27.3725,0,27.3725,70.5,9.29,71.1094515518,131.97,27.3725,0.0,27.3725,27.3725,0,27.3725,0.0,0.0,0.0,0.0
2020-08-24 17:00:00,103.4,9.21,103.8093642212,26.31,0,26.31,77.09,9.21,77.6382135292,131.83,26.31,0.0,26.31,26.31,0,26.31,0.0,0.0,0.0,0.0
2020-08-24 17:30:00,108.726,9.04,109.1011671615,21.376,0,21.376,87.35,9.04,87.8165365976,131.43,21.376,0.0,21.376,21.376,0,21.376,0.0,0.0,0.0,0.0
2020-08-24 18:00:00,111.8035,9.29,112.1887994064,16.9735,0,16.9735,94.83,9.29,95.2839598254,131.09,16.9735,0.0,16.9735,16.9735,0,16.9735,0.0,0.0,0.0,0.0
2020-08-24 18:30:00,112.9455,9.47,113.3418143063,11.3155,0,11.3155,101.63,9.47,102.0702591356,130.83,11.3155,0.0,11.3155,11.3155,0,11.3155,0.0,0.0,0.0,0.0
2020-08-24 19:00:00,110.4875,8.02,110.7781930537,12.6775,0,12.6775,97.81,8.02,98.1382519714,130.83,12.6775,0.0,12.6775,12.6775,0,12.6775,0.0,0.0,0.0,0.0
2020-08-24 19:30:00,107.751,6.72,107.9603464287,12.081,0,12.081,95.67,6.72,95.905720893,130.73,12.081,0.0,12.081,12.081,0,12.081,0.0,0.0,0.0,0.0
2020-08-24 20:00:00,104.5125,5.91,104.6794667366,9.9225,0,9.9225,94.59,5.91,94.7744490883,130.96,9.9225,0.0,9.9225,9.9225,0,9.9225,0.0,0.0,0.0,0.0
2020-08-24 20:30:00,103.314,5.44,103.4571225001,9.184,0,9.184,94.13,5.44,94.2870643302,131.1,9.184,0.0,9.184,9.184,0,9.184,0.0,0.0,0.0,0.0
2020-08-24 21:00:00,101.4275,4.68,101.5354133111,9.1575,0,9.1575,92.27,4.68,92.3886102288,131.59,9.1575,0.0,9.1575,9.1575,0,9.1575,0.0,0.0,0.0,0.0
2020-08-24 21:30:00,97.204,2.94,97.2484509697,9.154,0,9.154,88.05,2.94,88.0990698021,132.18,9.154,0.0,9.154,9.154,0,9.154,0.0,0.0,0.0,0.0
2020-08-24 22:00:00,91.068,1.08,91.0744037806,9.188,0,9.188,81.88,1.08,81.8871223087,132.18,9.188,0.0,9.188,9.188,0,9.188,0.0,0.0,0.0,0.0
2020-08-24 22:30:00,85.22,-0.38,85.2208472148,9.17,0,9.17,76.05,-0.38,76.0509493695,132.55,9.17,0.0,9.17,9.17,0,9.17,0.0,0.0,0.0,0.0
2020-08-24 23:00:00,80.7735,-1.9300000000000002,80.7965543959,6.3135,0,6.3135,74.46,-1.9300000000000002,74.4850085588,133.32,6.3135,0.0,6.3135,6.3135,0,6.3135,0.0,0.0,0.0,0.0
2020-08-24 23:30:00,75.1515,-3.09,75.2149988516,2.0015,0,2.0015,73.15,-3.09,73.2152347534,133.23,2.0015,0.0,2.0015,2.0015,0,2.0015,0.0,0.0,0.0,0.0
2020-08-25 00:00:00,71.588,-4.14,71.7076100843,1.928,0,1.928,69.66,-4.14,69.7829148144,132.92,1.928,0.0,1.928,1.928,0,1.928,0.0,0.0,0.0,0.0
2020-08-25 00:30:00,69.051,-4.59,69.2033864851,1.151,0,1.151,67.9,-4.59,68.054963816,133.34,1.151,0.0,1.151,1.151,0,1.151,0.0,0.0,0.0,0.0
2020-08-25 01:00:00,67.6,-4.8,67.7701999407,1.15,0,1.15,66.45,-4.8,66.6231378727,133.92,1.15,0.0,1.15,1.15,0,1.15,0.0,0.0,0.0,0.0
2020-08-25 01:30:00,68.551,-5.28,68.7540398886,1.151,0,1.151,67.4,-5.28,67.6064967292,133.92,1.151,0.0,1.151,1.151,0,1.151,0.0,0.0,0.0,0.0
2020-08-25 02:00:00,67.7355,-5.49,67.9576195893,1.1555,0,1.1555,66.58,-5.49,66.8059615603,134.08,1.1555,0.0,1.1555,1.1555,0,1.1555,0.0,0.0,0.0,0.0
2020-08-25 02:30:00,67.818,-5.8,68.0655648915,1.158,0,1.158,66.66,-5.8,66.9118494738,133.86,1.158,0.0,1.158,1.158,0,1.158,0.0,0.0,0.0,0.0
2020-08-25 03:00:00,66.2855,-6.32,66.5861089887,1.1555,0,1.1555,65.13,-6.32,65.4359175071,134.19,1.1555,0.0,1.1555,1.1555,0,1.1555,0.0,0.0,0.0,0.0
2020-08-25 03:30:00,66.305,-6.92,66.6651290031,2.205,0,2.205,64.1,-6.92,64.4724468281,133.89,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0
2020-08-25 04:00:00,66.1295,-7.0,66.4989531515,4.6695,0,4.6695,61.46,-7.0,61.8573487954,134.41,4.6695,0.0,4.6695,4.6695,0,4.6695,0.0,0.0,0.0,0.0
2020-08-25 04:30:00,66.567,-6.65,66.8983407044,1.147,0,1.147,65.42,-6.65,65.757120527,134.17,1.147,0.0,1.147,1.147,0,1.147,0.0,0.0,0.0,0.0
2020-08-25 05:00:00,67.065,-6.08,67.3400373107,1.145,0,1.145,65.92,-6.08,66.1997945616,134.47,1.145,0.0,1.145,1.145,0,1.145,0.0,0.0,0.0,0.0
2020-08-25 05:30:00,68.5865,-5.41,68.7995354799,1.1465,0,1.1465,67.44,-5.41,67.6566456455,134.23,1.1465,0.0,1.1465,1.1465,0,1.1465,0.0,0.0,0.0,0.0
2020-08-25 06:00:00,71.4405,-4.33,71.5716000956,1.1505,0,1.1505,70.29,-4.33,70.4232419021,133.49,1.1505,0.0,1.1505,1.1505,0,1.1505,0.0,0.0,0.0,0.0
2020-08-25 06:30:00,77.569,-1.13,77.5772302999,1.149,0,1.149,76.42,-1.13,76.4283540317,133.17,1.149,0.0,1.149,1.149,0,1.149,0.0,0.0,0.0,0.0
2020-08-25 07:00:00,82.959,1.27,82.9687204975,1.179,0,1.179,81.78,1.27,81.7898606185,132.49,1.179,0.0,1.179,1.179,0,1.179,0.0,0.0,0.0,0.0
2020-08-25 07:30:00,88.894,3.19,88.9512188562,1.344,0,1.344,87.55,3.19,87.6080966578,131.86,1.344,0.0,1.344,1.344,0,1.344,0.0,0.0,0.0,0.0
2020-08-25 08:00:00,95.3055,5.94,95.4904284745,1.7855,0,1.7855,93.52,5.94,93.7084521268,131.54,1.7855,0.0,1.7855,1.7855,0,1.7855,0.0,0.0,0.0,0.0
2020-08-25 08:30:00,101.505,9.25,101.925597987,2.615,0,2.615,98.89,9.25,99.3216723581,132.22,2.615,0.0,2.615,2.615,0,2.615,0.0,0.0,0.0,0.0
2020-08-25 09:00:00,102.471,10.88,103.0469807466,4.941,0,4.941,97.53,10.88,98.1349850971,131.56,4.941,0.0,4.941,4.941,0,4.941,0.0,0.0,0.0,0.0
2020-08-25 09:30:00,98.787,12.14,99.5301510548,7.3870000000000005,0,7.3870000000000005,91.4,12.14,92.2027092877,132.1,7.3870000000000005,0.0,7.3870000000000005,7.3870000000000005,0,7.3870000000000005,0.0,0.0,0.0,0.0
2020-08-25 10:00:00,90.907,11.95,91.6890677726,12.137,0,12.137,78.77,11.95,79.6712959603,132.31,12.137,0.0,12.137,12.137,0,12.137,0.0,0.0,0.0,0.0
2020-08-25 10:30:00,87.0905,12.17,87.9367050227,15.4105,0,15.4105,71.68,12.17,72.7057858771,132.44,15.4105,0.0,15.4105,15.4105,0,15.4105,0.0,0.0,0.0,0.0
2020-08-25 11:00:00,85.5695,11.55,86.345479501,15.6795,0,15.6795,69.89,11.55,70.8379460459,132.58,15.6795,0.0,15.6795,15.6795,0,15.6795,0.0,0.0,0.0,0.0
2020-08-25 11:30:00,83.1005,11.74,83.9256855811,19.0405,0,19.0405,64.06,11.74,65.1268853854,132.77,19.0405,0.0,19.0405,19.0405,0,19.0405,0.0,0.0,0.0,0.0
2020-08-25 12:00:00,84.8755,12.57,85.801255237,18.8855,0,18.8855,65.99,12.57,67.176521196,133.07,18.8855,0.0,18.8855,18.8855,0,18.8855,0.0,0.0,0.0,0.0
2020-08-25 12:30:00,80.693,12.78,81.6987677324,24.163,0,24.163,56.53,12.78,57.9566156707,133.57,24.163,0.0,24.163,24.163,0,24.163,0.0,0.0,0.0,0.0
2020-08-25 13:00:00,74.3295,11.74,75.2509280358,26.0495,0,26.0495,48.28,11.74,49.6868795559,133.99,26.0495,0.0,26.0495,26.0495,0,26.0495,0.0,0.0,0.0,0.0
2020-08-25 13:30:00,72.8165,11.12,73.6606887848,22.9565,0,22.9565,49.86,11.12,51.084968435,134.29,22.9565,0.0,22.9565,22.9565,0,22.9565,0.0,0.0,0.0,0.0
2020-08-25 14:00:00,68.8435,11.62,69.8172750274,26.7135,0,26.7135,42.13,11.62,43.7031040088,134.66,26.7135,0.0,26.7135,26.7135,0,26.7135,0.0,0.0,0.0,0.0
2020-08-25 14:30:00,73.283,11.83,74.2317114783,24.833,0,24.833,48.45,11.83,49.8733536069,134.84,24.833,0.0,24.833,24.833,0,24.833,0.0,0.0,0.0,0.0
2020-08-25 15:00:00,74.21,10.67,74.9731485267,24.61,0,24.61,49.6,10.67,50.7346912871,135.16,24.61,0.0,24.61,24.61,0,24.61,0.0,0.0,0.0,0.0
2020-08-25 15:30:00,81.077,10.49,81.7527982946,19.737,0,19.737,61.34,10.49,62.2305045777,135.06,19.737,0.0,19.737,19.737,0,19.737,0.0,0.0,0.0,0.0
2020-08-25 16:00:00,83.152,10.67,83.8337879617,19.572,0,19.572,63.58,10.67,64.4691034527,135.24,19.572,0.0,19.572,19.572,0,19.572,0.0,0.0,0.0,0.0
2020-08-25 16:30:00,77.457,14.39,78.782351761,22.597,0,22.597,54.86,14.39,56.7158857817,132.52,22.597,0.0,22.597,22.597,0,22.597,0.0,0.0,0.0,0.0
2020-08-25 17:00:00,86.329,15.31,87.6760648125,19.479,0,19.479,66.85,15.31,68.5807451111,131.77,19.479,0.0,19.479,19.479,0,19.479,0.0,0.0,0.0,0.0
2020-08-25 17:30:00,95.25,14.12,96.2908972853,14.05,0,14.05,81.2,14.12,82.4185318967,131.77,14.05,0.0,14.05,14.05,0,14.05,0.0,0.0,0.0,0.0
2020-08-25 18:00:00,98.9535,9.77,99.4346421638,13.7635,0,13.7635,85.19,9.77,85.748405233,133.46,13.7635,0.0,13.7635,13.7635,0,13.7635,0.0,0.0,0.0,0.0
2020-08-25 18:30:00,102.694,8.8,103.070352847,10.014,0,10.014,92.68,8.8,93.0968442,133.05,10.014,0.0,10.014,10.014,0,10.014,0.0,0.0,0.0,0.0
2020-08-25 19:00:00,104.4865,8.05,104.7961410656,8.2665,0,8.2665,96.22,8.05,96.5561541281,132.67,8.2665,0.0,8.2665,8.2665,0,8.2665,0.0,0.0,0.0,0.0
2020-08-25 19:30:00,105.324,7.52,105.5921179634,6.654,0,6.654,98.67,7.52,98.9561483689,132.49,6.654,0.0,6.654,6.654,0,6.654,0.0,0.0,0.0,0.0
2020-08-25 20:00:00,105.0145,6.96,105.2448897109,4.0445,0,4.0445,100.97,6.96,101.209596877,132.56,4.0445,0.0,4.0445,4.0445,0,4.0445,0.0,0.0,0.0,0.0
2020-08-25 20:30:00,104.2715,6.39,104.4671135442,1.1515,0,1.1515,103.12,6.39,103.317793724,132.41,1.1515,0.0,1.1515,1.1515,0,1.1515,0.0,0.0,0.0,0.0
2020-08-25 21:00:00,106.206,6.33,106.3944704202,1.146,0,1.146,105.06,6.33,105.250522564,132.62,1.146,0.0,1.146,1.146,0,1.146,0.0,0.0,0.0,0.0
2020-08-25 21:30:00,102.7025,4.5600000000000005,102.8036823574,1.1525,0,1.1525,101.55,4.5600000000000005,101.6523295355,133.75,1.1525,0.0,1.1525,1.1525,0,1.1525,0.0,0.0,0.0,0.0
2020-08-25 22:00:00,96.3075,2.76,96.3470402049,1.1575,0,1.1575,95.15,2.76,95.1900210106,133.75,1.1575,0.0,1.1575,1.1575,0,1.1575,0.0,0.0,0.0,0.0
2020-08-25 22:30:00,91.818,1.22,91.8261048069,1.158,0,1.158,90.66,1.22,90.6682083202,133.12,1.158,0.0,1.158,1.158,0,1.158,0.0,0.0,0.0,0.0
2020-08-25 23:00:00,84.958,-0.11,84.9580712116,1.158,0,1.158,83.8,-0.11,83.8000721957,134.38,1.158,0.0,1.158,1.158,0,1.158,0.0,0.0,0.0,0.0
2020-08-25 23:30:00,79.099,-1.9100000000000001,79.1220569816,1.159,0,1.159,77.94,-1.9100000000000001,77.9633997463,134.63,1.159,0.0,1.159,1.159,0,1.159,0.0,0.0,0.0,0.0
2020-08-26 00:00:00,74.087,-1.9100000000000001,74.1116162892,1.157,0,1.157,72.93,-1.9100000000000001,72.9550066822,135.07,1.157,0.0,1.157,1.157,0,1.157,0.0,0.0,0.0,0.0
2020-08-26 00:30:00,73.1565,2.49,73.1988633262,1.9565000000000001,0,1.9565000000000001,71.2,2.49,71.2435267235,133.23,1.9565000000000001,0.0,1.9565000000000001,1.9565000000000001,0,1.9565000000000001,0.0,0.0,0.0,0.0
2020-08-26 01:00:00,71.188,2.43,71.2294619101,1.9380000000000002,0,1.9380000000000002,69.25,2.43,69.2926215408,133.52,1.9380000000000002,0.0,1.9380000000000002,1.9380000000000002,0,1.9380000000000002,0.0,0.0,0.0,0.0
2020-08-26 01:30:00,71.174,2.95,71.2351091527,1.8940000000000001,0,1.8940000000000001,69.28,2.95,69.342778283,133.73,1.8940000000000001,0.0,1.8940000000000001,1.8940000000000001,0,1.8940000000000001,0.0,0.0,0.0,0.0
2020-08-26 02:00:00,69.6885,2.42,69.7305057507,1.8385,0,1.8385,67.85,2.42,67.8931432473,133.82,1.8385,0.0,1.8385,1.8385,0,1.8385,0.0,0.0,0.0,0.0
2020-08-26 02:30:00,68.399,1.77,68.4218978179,1.849,0,1.849,66.55,1.77,66.5735337803,134.27,1.849,0.0,1.849,1.849,0,1.849,0.0,0.0,0.0,0.0
2020-08-26 03:00:00,66.4615,1.07,66.4701126992,1.8615,0,1.8615,64.6,1.07,64.6088608474,134.84,1.8615,0.0,1.8615,1.8615,0,1.8615,0.0,0.0,0.0,0.0
2020-08-26 03:30:00,65.3975,0.8200000000000001,65.4026406673,1.8575,0,1.8575,63.54,0.8200000000000001,63.5452909349,134.68,1.8575,0.0,1.8575,1.8575,0,1.8575,0.0,0.0,0.0,0.0
2020-08-26 04:00:00,65.1115,0.8200000000000001,65.1166632457,1.8915000000000002,0,1.8915000000000002,63.22,0.8200000000000001,63.2253177137,134.46,1.8915000000000002,0.0,1.8915000000000002,1.8915000000000002,0,1.8915000000000002,0.0,0.0,0.0,0.0
2020-08-26 04:30:00,65.5005,0.87,65.5062775637,1.9005,0,1.9005,63.6,0.87,63.6059501934,134.54,1.9005,0.0,1.9005,1.9005,0,1.9005,0.0,0.0,0.0,0.0
2020-08-26 05:00:00,66.0325,1.02,66.040377469,1.9025,0,1.9025,64.13,1.02,64.1381111353,134.41,1.9025,0.0,1.9025,1.9025,0,1.9025,0.0,0.0,0.0,0.0
2020-08-26 05:30:00,68.5065,1.43,68.5214232357,1.8665,0,1.8665,66.64,1.43,66.6553411213,133.49,1.8665,0.0,1.8665,1.8665,0,1.8665,0.0,0.0,0.0,0.0
2020-08-26 06:00:00,71.774,2.61,71.8214395289,1.824,0,1.824,69.95,2.61,69.9986757018,132.96,1.824,0.0,1.824,1.824,0,1.824,0.0,0.0,0.0,0.0
2020-08-26 06:30:00,77.7885,5.58,77.9883781871,1.8585,0,1.8585,75.93,5.58,76.1347575027,133.16,1.8585,0.0,1.8585,1.8585,0,1.8585,0.0,0.0,0.0,0.0
2020-08-26 07:00:00,83.1385,6.68,83.4064301013,2.4985,0,2.4985,80.64,6.68,80.9162035689,133.24,2.4985,0.0,2.4985,2.4985,0,2.4985,0.0,0.0,0.0,0.0
2020-08-26 07:30:00,91.071,9.8,91.596763267,6.811,0,6.811,84.26,9.8,84.8279883057,131.42,6.811,0.0,6.811,6.811,0,6.811,0.0,0.0,0.0,0.0
2020-08-26 08:00:00,95.4365,11.38,96.1125898738,12.8865,0,12.8865,82.55,11.38,83.3307080253,131.23,12.8865,0.0,12.8865,12.8865,0,12.8865,0.0,0.0,0.0,0.0
2020-08-26 08:30:00,97.7755,12.33,98.5498721473,12.7355,0,12.7355,85.04,12.33,85.9292179646,132.23,12.7355,0.0,12.7355,12.7355,0,12.7355,0.0,0.0,0.0,0.0
2020-08-26 09:00:00,98.648,11.63,99.331187469,16.498,0,16.498,82.15,11.63,82.9691472778,132.69,16.498,0.0,16.498,16.498,0,16.498,0.0,0.0,0.0,0.0
2020-08-26 09:30:00,96.2315,12.75,97.0724682505,22.2615,0,22.2615,73.97,12.75,75.060798024,132.34,22.2615,0.0,22.2615,22.2615,0,22.2615,0.0,0.0,0.0,0.0
2020-08-26 10:00:00,95.0415,12.85,95.9062522584,30.7315,0,30.7315,64.31,12.85,65.5812366459,132.87,30.7315,0.0,30.7315,30.7315,0,30.7315,0.0,0.0,0.0,0.0
2020-08-26 10:30:00,92.1865,12.22,92.9928985582,34.4965,0,34.4965,57.69,12.22,58.970030524,133.34,34.4965,0.0,34.4965,34.4965,0,34.4965,0.0,0.0,0.0,0.0
2020-08-26 11:00:00,89.2865,12.62,90.1739623298,40.7065,0,40.7065,48.58,12.62,50.1924376774,133.6,40.7065,0.0,40.7065,40.7065,0,40.7065,0.0,0.0,0.0,0.0
2020-08-26 11:30:00,88.192,11.95,88.9979289871,47.592,0,47.592,40.6,11.95,42.322127782,134.27,47.592,0.0,47.592,47.592,0,47.592,0.0,0.0,0.0,0.0
2020-08-26 12:00:00,88.702,12.06,89.5180898143,51.192,0,51.192,37.51,12.06,39.4010621684,134.27,51.192,0.0,51.192,51.192,0,51.192,0.0,0.0,0.0,0.0
2020-08-26 12:30:00,90.405,12.9,91.3207206772,54.905,0,54.905,35.5,12.9,37.7711530139,133.84,54.905,0.0,54.905,54.905,0,54.905,0.0,0.0,0.0,0.0
2020-08-26 13:00:00,87.3625,12.7,88.2807816359,53.9325,0,53.9325,33.43,12.7,35.7610808002,133.84,53.9325,0.0,53.9325,53.9325,0,53.9325,0.0,0.0,0.0,0.0
2020-08-26 13:30:00,86.3585,11.64,87.1394292054,52.5185,0,52.5185,33.84,11.64,35.7859637288,134.36,52.5185,0.0,52.5185,52.5185,0,52.5185,0.0,0.0,0.0,0.0
2020-08-26 14:00:00,83.443,11.46,84.2262776632,50.453,0,50.453,32.99,11.46,34.9237984761,134.47,50.453,0.0,50.453,50.453,0,50.453,0.0,0.0,0.0,0.0
2020-08-26 14:30:00,82.8625,10.44,83.5175880055,47.9325,0,47.9325,34.93,10.44,36.456803206000004,134.77,47.9325,0.0,47.9325,47.9325,0,47.9325,0.0,0.0,0.0,0.0
2020-08-26 15:00:00,82.6995,10.25,83.3322854616,47.2095,0,47.2095,35.49,10.25,36.9405278793,134.52,47.2095,0.0,47.2095,47.2095,0,47.2095,0.0,0.0,0.0,0.0
2020-08-26 15:30:00,83.3,9.85,83.8803463274,50.5,0,50.5,32.8,9.85,34.2470801675,134.52,50.5,0.0,50.5,50.5,0,50.5,0.0,0.0,0.0,0.0
2020-08-26 16:00:00,84.093,10.05,84.691411306,50.623,0,50.623,33.47,10.05,34.9462930795,134.34,50.623,0.0,50.623,50.623,0,50.623,0.0,0.0,0.0,0.0
2020-08-26 16:30:00,89.228,9.05,89.6857763751,48.898,0,48.898,40.33,9.05,41.3329336002,134.56,48.898,0.0,48.898,48.898,0,48.898,0.0,0.0,0.0,0.0
2020-08-26 17:00:00,93.223,8.42,93.6024792887,46.133,0,46.133,47.09,8.42,47.8368529483,134.66,46.133,0.0,46.133,46.133,0,46.133,0.0,0.0,0.0,0.0
2020-08-26 17:30:00,97.6785,8.2,98.0220860942,39.7585,0,39.7585,57.92,8.2,58.4975760182,134.57,39.7585,0.0,39.7585,39.7585,0,39.7585,0.0,0.0,0.0,0.0
2020-08-26 18:00:00,100.9505,7.55,101.2324352678,32.1905,0,32.1905,68.76,7.55,69.1732614527,134.43,32.1905,0.0,32.1905,32.1905,0,32.1905,0.0,0.0,0.0,0.0
2020-08-26 18:30:00,102.831,6.8100000000000005,103.0562499851,25.981,0,25.981,76.85,6.8100000000000005,77.1511412748,134.16,25.981,0.0,25.981,25.981,0,25.981,0.0,0.0,0.0,0.0
2020-08-26 19:00:00,103.5455,6.82,103.7698557879,17.1855,0,17.1855,86.36,6.82,86.6288750937,133.6,17.1855,0.0,17.1855,17.1855,0,17.1855,0.0,0.0,0.0,0.0
2020-08-26 19:30:00,102.471,6.29,102.6638687222,14.231,0,14.231,88.24,6.29,88.4639005471,133.85,14.231,0.0,14.231,14.231,0,14.231,0.0,0.0,0.0,0.0
2020-08-26 20:00:00,100.805,5.62,100.9615393355,10.805,0,10.805,90.0,5.62,90.1752981697,134.15,10.805,0.0,10.805,10.805,0,10.805,0.0,0.0,0.0,0.0
2020-08-26 20:30:00,101.2355,5.11,101.3643850682,12.2655,0,12.2655,88.97,5.11,89.1166258338,134.03,12.2655,0.0,12.2655,12.2655,0,12.2655,0.0,0.0,0.0,0.0
2020-08-26 21:00:00,100.773,4.52,100.8743174896,12.393,0,12.393,88.38,4.52,88.4955072306,134.27,12.393,0.0,12.393,12.393,0,12.393,0.0,0.0,0.0,0.0
2020-08-26 21:30:00,97.665,3.1,97.7141864061,11.935,0,11.935,85.73,3.1,85.7860297484,134.73,11.935,0.0,11.935,11.935,0,11.935,0.0,0.0,0.0,0.0
2020-08-26 22:00:00,91.8045,1.82,91.8225387378,8.1045,0,8.1045,83.7,1.82,83.7197849973,134.44,8.1045,0.0,8.1045,8.1045,0,8.1045,0.0,0.0,0.0,0.0
2020-08-26 22:30:00,85.9955,-0.11,85.9955703525,7.5255,0,7.5255,78.47,-0.11,78.4700770995,134.9,7.5255,0.0,7.5255,7.5255,0,7.5255,0.0,0.0,0.0,0.0
2020-08-26 23:00:00,79.184,-1.8,79.2044560363,7.564,0,7.564,71.62,-1.8,71.6426158093,135.31,7.564,0.0,7.564,7.564,0,7.564,0.0,0.0,0.0,0.0
2020-08-26 23:30:00,73.5215,-11.27,74.3802652741,2.9815,0,2.9815,70.54,-11.27,71.4346169584,132.81,2.9815,0.0,2.9815,2.9815,0,2.9815,0.0,0.0,0.0,0.0
2020-08-27 00:00:00,69.213,-12.73,70.373945953,1.7429999999999999,0,1.7429999999999999,67.47,-12.73,68.6604238262,133.2,1.7429999999999999,0.0,1.7429999999999999,1.7429999999999999,0,1.7429999999999999,0.0,0.0,0.0,0.0
2020-08-27 00:30:00,67.343,-13.54,68.6906925937,1.7930000000000001,0,1.7930000000000001,65.55,-13.54,66.9338038662,133.0,1.7930000000000001,0.0,1.7930000000000001,1.7930000000000001,0,1.7930000000000001,0.0,0.0,0.0,0.0
2020-08-27 01:00:00,64.739,-13.74,66.1810072528,1.8090000000000002,0,1.8090000000000002,62.93,-13.74,64.4125181933,133.22,1.8090000000000002,0.0,1.8090000000000002,1.8090000000000002,0,1.8090000000000002,0.0,0.0,0.0,0.0
2020-08-27 01:30:00,65.4215,-13.88,66.87770228,1.7815,0,1.7815,63.64,-13.88,65.13604225,133.35,1.7815,0.0,1.7815,1.7815,0,1.7815,0.0,0.0,0.0,0.0
2020-08-27 02:00:00,64.0975,-14.1,65.6300198556,1.7675,0,1.7675,62.33,-14.1,63.9049207808,133.46,1.7675,0.0,1.7675,1.7675,0,1.7675,0.0,0.0,0.0,0.0
2020-08-27 02:30:00,62.9795,-14.38,64.6003236853,1.7995,0,1.7995,61.18,-14.38,62.8472497409,133.62,1.7995,0.0,1.7995,1.7995,0,1.7995,0.0,0.0,0.0,0.0
2020-08-27 03:00:00,61.663,-14.91,63.4400005438,1.7930000000000001,0,1.7930000000000001,59.87,-14.91,61.6986628704,133.93,1.7930000000000001,0.0,1.7930000000000001,1.7930000000000001,0,1.7930000000000001,0.0,0.0,0.0,0.0
2020-08-27 03:30:00,60.7795,-15.05,62.6150949872,1.7895,0,1.7895,58.99,-15.05,60.8795745714,133.93,1.7895,0.0,1.7895,1.7895,0,1.7895,0.0,0.0,0.0,0.0
2020-08-27 04:00:00,60.49,-15.17,62.3632022911,1.8,0,1.8,58.69,-15.17,60.6188502035,133.93,1.8,0.0,1.8,1.8,0,1.8,0.0,0.0,0.0,0.0
2020-08-27 04:30:00,60.2515,-15.24,62.1490213298,1.8215,0,1.8215,58.43,-15.24,60.3847869914,133.67,1.8215,0.0,1.8215,1.8215,0,1.8215,0.0,0.0,0.0,0.0
2020-08-27 05:00:00,60.682,-15.24,62.5664664497,1.812,0,1.812,58.87,-15.24,60.8106446274,133.67,1.812,0.0,1.812,1.812,0,1.812,0.0,0.0,0.0,0.0
2020-08-27 05:30:00,62.8695,-14.71,64.5674695977,1.7795,0,1.7795,61.09,-14.71,62.8360740339,133.55,1.7795,0.0,1.7795,1.7795,0,1.7795,0.0,0.0,0.0,0.0
2020-08-27 06:00:00,65.969,-13.63,67.3623475021,1.7890000000000001,0,1.7890000000000001,64.18,-13.63,65.61135039,133.25,1.7890000000000001,0.0,1.7890000000000001,1.7890000000000001,0,1.7890000000000001,0.0,0.0,0.0,0.0
2020-08-27 06:30:00,72.0505,-11.13,72.9050852153,1.8605,0,1.8605,70.19,-11.13,71.0669613815,132.9,1.8605,0.0,1.8605,1.8605,0,1.8605,0.0,0.0,0.0,0.0
2020-08-27 07:00:00,77.301,-9.81,77.9209901182,2.751,0,2.751,74.55,-9.81,75.1926765051,133.06,2.751,0.0,2.751,2.751,0,2.751,0.0,0.0,0.0,0.0
2020-08-27 07:30:00,82.8095,-7.35,83.1350454998,5.6595,0,5.6595,77.15,-7.35,77.4993225777,132.61,5.6595,0.0,5.6595,5.6595,0,5.6595,0.0,0.0,0.0,0.0
2020-08-27 08:00:00,87.8155,-5.53,87.9894478915,17.6255,0,17.6255,70.19,-5.53,70.4075067021,132.02,17.6255,0.0,17.6255,17.6255,0,17.6255,0.0,0.0,0.0,0.0
2020-08-27 08:30:00,92.054,-3.91,92.1370013404,26.524,0,26.524,65.53,-3.91,65.6465459868,132.46,26.524,0.0,26.524,26.524,0,26.524,0.0,0.0,0.0,0.0
2020-08-27 09:00:00,98.9795,0.47000000000000003,98.9806158813,16.0795,0,16.0795,82.9,0.47000000000000003,82.9013323174,132.53,16.0795,0.0,16.0795,16.0795,0,16.0795,0.0,0.0,0.0,0.0
2020-08-27 09:30:00,103.877,2.77,103.913926059,13.007,0,13.007,90.87,2.77,90.9122093011,131.81,13.007,0.0,13.007,13.007,0,13.007,0.0,0.0,0.0,0.0
2020-08-27 10:00:00,105.6395,3.81,105.7081835065,13.1595,0,13.1595,92.48,3.81,92.5584491011,131.65,13.1595,0.0,13.1595,13.1595,0,13.1595,0.0,0.0,0.0,0.0
2020-08-27 10:30:00,107.008,4.21,107.0907846829,12.788,0,12.788,94.22,4.21,94.3140100939,131.65,12.788,0.0,12.788,12.788,0,12.788,0.0,0.0,0.0,0.0
2020-08-27 11:00:00,108.551,5.92,108.7123084154,13.850999999999999,0,13.850999999999999,94.7,5.92,94.8848586446,133.46,13.850999999999999,0.0,13.850999999999999,13.850999999999999,0,13.850999999999999,0.0,0.0,0.0,0.0
2020-08-27 11:30:00,111.0795,6.79,111.2868339933,15.3195,0,15.3195,95.76,6.79,96.0004255199,133.18,15.3195,0.0,15.3195,15.3195,0,15.3195,0.0,0.0,0.0,0.0
2020-08-27 12:00:00,111.56,6.92,111.7744156773,20.4,0,20.4,91.16,6.92,91.4222729973,133.18,20.4,0.0,20.4,20.4,0,20.4,0.0,0.0,0.0,0.0
2020-08-27 12:30:00,112.6435,7.48,112.8915784824,19.5535,0,19.5535,93.09,7.48,93.3900342649,132.93,19.5535,0.0,19.5535,19.5535,0,19.5535,0.0,0.0,0.0,0.0
2020-08-27 13:00:00,114.4775,7.62,114.7308258763,18.6175,0,18.6175,95.86,7.62,96.1623834979,133.07,18.6175,0.0,18.6175,18.6175,0,18.6175,0.0,0.0,0.0,0.0
2020-08-27 13:30:00,110.488,6.59,110.6843541066,18.488,0,18.488,92.0,6.59,92.235720304,133.07,18.488,0.0,18.488,18.488,0,18.488,0.0,0.0,0.0,0.0
2020-08-27 14:00:00,111.198,7.52,111.4519878872,10.908,0,10.908,100.29,7.52,100.5715392146,133.07,10.908,0.0,10.908,10.908,0,10.908,0.0,0.0,0.0,0.0
2020-08-27 14:30:00,111.868,8.13,112.1630345702,9.258,0,9.258,102.61,8.13,102.9315743589,132.89,9.258,0.0,9.258,9.258,0,9.258,0.0,0.0,0.0,0.0
2020-08-27 15:00:00,110.696,8.04,110.9875939734,11.426,0,11.426,99.27,8.04,99.595052588,133.23,11.426,0.0,11.426,11.426,0,11.426,0.0,0.0,0.0,0.0
2020-08-27 15:30:00,109.2125,7.32,109.4575376859,27.9525,0,27.9525,81.26,7.32,81.5890311255,134.0,27.9525,0.0,27.9525,27.9525,0,27.9525,0.0,0.0,0.0,0.0
2020-08-27 16:00:00,96.5345,6.76,96.7709010511,58.9045,0,58.9045,37.63,6.76,38.2323750243,133.65,58.9045,0.0,58.9045,58.9045,0,58.9045,0.0,0.0,0.0,0.0
2020-08-27 16:30:00,95.572,7.94,95.9012553828,58.822,0,58.822,36.75,7.94,37.5979534017,132.59,58.822,0.0,58.822,58.822,0,58.822,0.0,0.0,0.0,0.0
2020-08-27 17:00:00,100.546,7.21,100.8041775722,47.316,0,47.316,53.23,7.21,53.7160776677,132.7,47.316,0.0,47.316,47.316,0,47.316,0.0,0.0,0.0,0.0
2020-08-27 17:30:00,106.5475,6.75,106.7610989839,35.0475,0,35.0475,71.5,6.75,71.8179121111,132.25,35.0475,0.0,35.0475,35.0475,0,35.0475,0.0,0.0,0.0,0.0
2020-08-27 18:00:00,111.153,7.91,111.4340949126,27.083,0,27.083,84.07,7.91,84.4412991373,131.78,27.083,0.0,27.083,27.083,0,27.083,0.0,0.0,0.0,0.0
2020-08-27 18:30:00,112.8225,7.88,113.0973514555,21.3225,0,21.3225,91.5,7.88,91.8386868373,131.7,21.3225,0.0,21.3225,21.3225,0,21.3225,0.0,0.0,0.0,0.0
2020-08-27 19:00:00,111.22,7.34,111.4619396924,14.64,0,14.64,96.58,7.34,96.8585153716,131.7,14.64,0.0,14.64,14.64,0,14.64,0.0,0.0,0.0,0.0
2020-08-27 19:30:00,110.6805,7.54,110.937030248,6.5805,0,6.5805,104.1,7.54,104.3727052442,130.82,6.5805,0.0,6.5805,6.5805,0,6.5805,0.0,0.0,0.0,0.0
2020-08-27 20:00:00,108.8845,7.32,109.1302741692,2.9445,0,2.9445,105.94,7.32,106.1925891953,131.08,2.9445,0.0,2.9445,2.9445,0,2.9445,0.0,0.0,0.0,0.0
2020-08-27 20:30:00,106.9945,6.43,107.1875362636,4.6545000000000005,0,4.6545000000000005,102.34,6.43,102.5417987944,131.43,4.6545000000000005,0.0,4.6545000000000005,4.6545000000000005,0,4.6545000000000005,0.0,0.0,0.0,0.0
2020-08-27 21:00:00,104.782,6.22,104.9664514214,5.162,0,5.162,99.62,6.22,99.8139910033,131.65,5.162,0.0,5.162,5.162,0,5.162,0.0,0.0,0.0,0.0
2020-08-27 21:30:00,100.125,4.15,100.2109680873,5.125,0,5.125,95.0,4.15,95.0906015335,132.06,5.125,0.0,5.125,5.125,0,5.125,0.0,0.0,0.0,0.0
2020-08-27 22:00:00,94.193,1.82,94.2105814068,5.113,0,5.113,89.08,1.82,89.0985903368,131.51,5.113,0.0,5.113,5.113,0,5.113,0.0,0.0,0.0,0.0
2020-08-27 22:30:00,89.823,0.31,89.8235349393,1.953,0,1.953,87.87,0.31,87.8705468288,131.95,1.953,0.0,1.953,1.953,0,1.953,0.0,0.0,0.0,0.0
2020-08-27 23:00:00,84.3945,-1.27,84.4040551766,2.0145,0,2.0145,82.38,-1.27,82.3897888091,131.95,2.0145,0.0,2.0145,2.0145,0,2.0145,0.0,0.0,0.0,0.0
2020-08-27 23:30:00,77.6355,-2.32,77.6701568188,2.1055,0,2.1055,75.53,-2.32,75.5656224748,132.87,2.1055,0.0,2.1055,2.1055,0,2.1055,0.0,0.0,0.0,0.0
2020-08-28 00:00:00,72.455,-3.76,72.5524956497,2.135,0,2.135,70.32,-3.76,70.4204515748,134.41,2.135,0.0,2.135,2.135,0,2.135,0.0,0.0,0.0,0.0
2020-08-28 00:30:00,69.8925,-5.22,70.0871597102,2.1825,0,2.1825,67.71,-5.22,67.91091591200001,135.15,2.1825,0.0,2.1825,2.1825,0,2.1825,0.0,0.0,0.0,0.0
2020-08-28 01:00:00,67.503,-6.27,67.7935683454,2.113,0,2.113,65.39,-6.27,65.6899155122,134.67,2.113,0.0,2.113,2.113,0,2.113,0.0,0.0,0.0,0.0
2020-08-28 01:30:00,68.9365,-6.86,69.2769848669,2.1465,0,2.1465,66.79,-6.86,67.1413710018,133.29,2.1465,0.0,2.1465,2.1465,0,2.1465,0.0,0.0,0.0,0.0
2020-08-28 02:00:00,66.9315,-7.3,67.3284166771,2.1115,0,2.1115,64.82,-7.3,65.2297662114,132.92,2.1115,0.0,2.1115,2.1115,0,2.1115,0.0,0.0,0.0,0.0
2020-08-28 02:30:00,65.878,-7.14,66.2637946695,2.158,0,2.158,63.72,-7.14,64.1187804001,133.07,2.158,0.0,2.158,2.158,0,2.158,0.0,0.0,0.0,0.0
2020-08-28 03:00:00,64.804,-7.05,65.18635529,2.094,0,2.094,62.71,-7.05,63.1050441724,133.95,2.094,0.0,2.094,2.094,0,2.094,0.0,0.0,0.0,0.0
2020-08-28 03:30:00,65.001,-6.93,65.3693728056,1.971,0,1.971,63.03,-6.93,63.40982416,132.8,1.971,0.0,1.971,1.971,0,1.971,0.0,0.0,0.0,0.0
2020-08-28 04:00:00,64.8045,-6.72,65.1519886132,1.9344999999999999,0,1.9344999999999999,62.87,-6.72,63.2281211171,132.52,1.9344999999999999,0.0,1.9344999999999999,1.9344999999999999,0,1.9344999999999999,0.0,0.0,0.0,0.0
2020-08-28 04:30:00,65.7035,-6.95,66.0700568507,1.9335,0,1.9335,63.77,-6.95,64.1476063466,132.81,1.9335,0.0,1.9335,1.9335,0,1.9335,0.0,0.0,0.0,0.0
2020-08-28 05:00:00,66.285,-6.9,66.6431633778,1.9649999999999999,0,1.9649999999999999,64.32,-6.9,64.6890438946,132.48,1.9649999999999999,0.0,1.9649999999999999,1.9649999999999999,0,1.9649999999999999,0.0,0.0,0.0,0.0
2020-08-28 05:30:00,70.5865,-5.96,70.8376706439,1.8965,0,1.8965,68.69,-5.96,68.9480797412,132.11,1.8965,0.0,1.8965,1.8965,0,1.8965,0.0,0.0,0.0,0.0
2020-08-28 06:00:00,73.554,-5.67,73.7722157455,2.044,0,2.044,71.51,-5.67,71.7344338515,132.48,2.044,0.0,2.044,2.044,0,2.044,0.0,0.0,0.0,0.0
2020-08-28 06:30:00,80.341,2.1,80.3684408272,5.291,0,5.291,75.05,2.1,75.0793746644,133.29,5.291,0.0,5.291,5.291,0,5.291,0.0,0.0,0.0,0.0
2020-08-28 07:00:00,84.9105,-2.79,84.9563247219,8.7505,0,8.7505,76.16,-2.79,76.2110864638,132.55,8.7505,0.0,8.7505,8.7505,0,8.7505,0.0,0.0,0.0,0.0
2020-08-28 07:30:00,90.695,3.59,90.7660240674,7.995,0,7.995,82.7,3.59,82.7778841237,132.22,7.995,0.0,7.995,7.995,0,7.995,0.0,0.0,0.0,0.0
2020-08-28 08:00:00,97.6525,13.06,98.5219486016,10.4025,0,10.4025,87.25,13.06,88.2220272948,132.94,10.4025,0.0,10.4025,10.4025,0,10.4025,0.0,0.0,0.0,0.0
2020-08-28 08:30:00,103.938,14.86,104.9948924663,16.818,0,16.818,87.12,14.86,88.3782439291,133.23,16.818,0.0,16.818,16.818,0,16.818,0.0,0.0,0.0,0.0
2020-08-28 09:00:00,104.7935,15.56,105.942395868,25.7635,0,25.7635,79.03,15.56,80.5472190706,133.96,25.7635,0.0,25.7635,25.7635,0,25.7635,0.0,0.0,0.0,0.0
2020-08-28 09:30:00,105.242,16.33,106.5013965354,38.222,0,38.222,67.02,16.33,68.9807893547,134.46,38.222,0.0,38.222,38.222,0,38.222,0.0,0.0,0.0,0.0
2020-08-28 10:00:00,103.857,17.58,105.3343858813,42.447,0,42.447,61.41,17.58,63.87679156,134.11,42.447,0.0,42.447,42.447,0,42.447,0.0,0.0,0.0,0.0
2020-08-28 10:30:00,102.239,17.1,103.6591680509,46.479,0,46.479,55.76,17.1,58.3231309173,134.11,46.479,0.0,46.479,46.479,0,46.479,0.0,0.0,0.0,0.0
2020-08-28 11:00:00,100.9825,17.15,102.4284521325,40.8625,0,40.8625,60.12,17.15,62.5182925231,134.11,40.8625,0.0,40.8625,40.8625,0,40.8625,0.0,0.0,0.0,0.0
2020-08-28 11:30:00,102.34,17.24,103.7819502611,41.29,0,41.29,61.05,17.24,63.4375291133,134.24,41.29,0.0,41.29,41.29,0,41.29,0.0,0.0,0.0,0.0
2020-08-28 12:00:00,99.47,17.07,100.9240595696,53.24,0,53.24,46.23,17.07,49.2808055941,134.4,53.24,0.0,53.24,53.24,0,53.24,0.0,0.0,0.0,0.0
2020-08-28 12:30:00,100.452,18.1,102.0696541779,48.612,0,48.612,51.84,18.1,54.9089755869,133.37,48.612,0.0,48.612,48.612,0,48.612,0.0,0.0,0.0,0.0
2020-08-28 13:00:00,101.189,18.63,102.8897012388,57.909,0,57.909,43.28,18.63,47.1193728736,133.54,57.909,0.0,57.909,57.909,0,57.909,0.0,0.0,0.0,0.0
2020-08-28 13:30:00,99.526,17.1,100.9843288634,60.066,0,60.066,39.46,17.1,43.0058321626,133.54,60.066,0.0,60.066,60.066,0,60.066,0.0,0.0,0.0,0.0
2020-08-28 14:00:00,95.0385,16.31,96.4278620641,60.3385,0,60.3385,34.7,16.31,38.3419626519,132.65,60.3385,0.0,60.3385,60.3385,0,60.3385,0.0,0.0,0.0,0.0
2020-08-28 14:30:00,94.4115,15.82,95.7277584207,59.4715,0,59.4715,34.94,15.82,38.3546085888,132.99,59.4715,0.0,59.4715,59.4715,0,59.4715,0.0,0.0,0.0,0.0
2020-08-28 15:00:00,98.697,15.42,99.8943151986,48.577,0,48.577,50.12,15.42,52.4384477268,133.7,48.577,0.0,48.577,48.577,0,48.577,0.0,0.0,0.0,0.0
2020-08-28 15:30:00,102.6755,15.46,103.8328941148,34.2855,0,34.2855,68.39,15.46,70.1156451871,133.4,34.2855,0.0,34.2855,34.2855,0,34.2855,0.0,0.0,0.0,0.0
2020-08-28 16:00:00,103.593,14.51,104.6042530158,21.793,0,21.793,81.8,14.51,83.076952881,132.99,21.793,0.0,21.793,21.793,0,21.793,0.0,0.0,0.0,0.0
2020-08-28 16:30:00,105.3365,13.38,106.1828735355,19.6265,0,19.6265,85.71,13.38,86.7480749066,132.99,19.6265,0.0,19.6265,19.6265,0,19.6265,0.0,0.0,0.0,0.0
2020-08-28 17:00:00,106.6755,12.76,107.4359339339,31.2955,0,31.2955,75.38,12.76,76.4523511738,132.52,31.2955,0.0,31.2955,31.2955,0,31.2955,0.0,0.0,0.0,0.0
2020-08-28 17:30:00,111.347,13.61,112.1756948229,27.967,0,27.967,83.38,13.61,84.4834687972,131.8,27.967,0.0,27.967,27.967,0,27.967,0.0,0.0,0.0,0.0
2020-08-28 18:00:00,116.5445,14.5,117.4430520731,16.3745,0,16.3745,100.17,14.5,101.2140252139,131.04,16.3745,0.0,16.3745,16.3745,0,16.3745,0.0,0.0,0.0,0.0
2020-08-28 18:30:00,117.2555,10.45,117.7202394673,15.3555,0,15.3555,101.9,10.45,102.4344302469,132.9,15.3555,0.0,15.3555,15.3555,0,15.3555,0.0,0.0,0.0,0.0
2020-08-28 19:00:00,116.556,8.54,116.8684420021,13.126,0,13.126,103.43,8.54,103.7819661598,133.88,13.126,0.0,13.126,13.126,0,13.126,0.0,0.0,0.0,0.0
2020-08-28 19:30:00,114.7375,8.19,115.0294310438,7.6775,0,7.6775,107.06,8.19,107.3728070789,134.08,7.6775,0.0,7.6775,7.6775,0,7.6775,0.0,0.0,0.0,0.0
2020-08-28 20:00:00,112.083,7.3,112.3204740419,3.983,0,3.983,108.1,7.3,108.3462043636,134.57,3.983,0.0,3.983,3.983,0,3.983,0.0,0.0,0.0,0.0
2020-08-28 20:30:00,109.44,6.24,109.6177503874,1.71,0,1.71,107.73,6.24,107.9105671378,134.48,1.71,0.0,1.71,1.71,0,1.71,0.0,0.0,0.0,0.0
2020-08-28 21:00:00,106.075,4.5,106.1704084244,5.385,0,5.385,100.69,4.5,100.7905060013,133.97,5.385,0.0,5.385,5.385,0,5.385,0.0,0.0,0.0,0.0
2020-08-28 21:30:00,102.429,3.01,102.4732167008,6.059,0,6.059,96.37,3.01,96.4169953898,134.9,6.059,0.0,6.059,6.059,0,6.059,0.0,0.0,0.0,0.0
2020-08-28 22:00:00,97.0175,2.54,97.0507439758,1.9675,0,1.9675,95.05,2.54,95.0839318707,134.9,1.9675,0.0,1.9675,1.9675,0,1.9675,0.0,0.0,0.0,0.0
2020-08-28 22:30:00,91.9175,5.5,92.0819027076,1.8475000000000001,0,1.8475000000000001,90.07,5.5,90.2377687003,133.78,1.8475000000000001,0.0,1.8475000000000001,1.8475000000000001,0,1.8475000000000001,0.0,0.0,0.0,0.0
2020-08-28 23:00:00,86.0845,2.51,86.1210847601,1.8745,0,1.8745,84.21,2.51,84.2473987729,134.43,1.8745,0.0,1.8745,1.8745,0,1.8745,0.0,0.0,0.0,0.0
2020-08-28 23:30:00,79.2305,-6.38,79.48695824,1.8805,0,1.8805,77.35,-6.38,77.61267229,132.44,1.8805,0.0,1.8805,1.8805,0,1.8805,0.0,0.0,0.0,0.0
2020-08-29 00:00:00,74.4675,-7.4,74.8342739408,1.9175,0,1.9175,72.55,-7.4,72.9264183955,133.63,1.9175,0.0,1.9175,1.9175,0,1.9175,0.0,0.0,0.0,0.0
2020-08-29 00:30:00,72.7385,-8.2,73.1992444104,1.9485000000000001,0,1.9485000000000001,70.79,-8.2,71.263343312,132.72,1.9485000000000001,0.0,1.9485000000000001,1.9485000000000001,0,1.9485000000000001,0.0,0.0,0.0,0.0
2020-08-29 01:00:00,70.6165,-8.6,71.1382461989,2.0265,0,2.0265,68.59,-8.6,69.1270431886,132.82,2.0265,0.0,2.0265,2.0265,0,2.0265,0.0,0.0,0.0,0.0
2020-08-29 01:30:00,71.2685,-8.75,71.8036321661,2.0185,0,2.0185,69.25,-8.75,69.8006088799,132.82,2.0185,0.0,2.0185,2.0185,0,2.0185,0.0,0.0,0.0,0.0
2020-08-29 02:00:00,69.3335,-9.23,69.9451722583,3.6335,0,3.6335,65.7,-9.23,66.3451799304,133.38,3.6335,0.0,3.6335,3.6335,0,3.6335,0.0,0.0,0.0,0.0
2020-08-29 02:30:00,67.957,-10.38,68.7451689139,6.287,0,6.287,61.67,-10.38,62.537455176899996,133.21,6.287,0.0,6.287,6.287,0,6.287,0.0,0.0,0.0,0.0
2020-08-29 03:00:00,66.1695,-10.4,66.9818089503,2.9295,0,2.9295,63.24,-10.4,64.0894499898,133.08,2.9295,0.0,2.9295,2.9295,0,2.9295,0.0,0.0,0.0,0.0
2020-08-29 03:30:00,65.6825,-10.4,66.5007579374,2.0425,0,2.0425,63.64,-10.4,64.4841810059,133.53,2.0425,0.0,2.0425,2.0425,0,2.0425,0.0,0.0,0.0,0.0
2020-08-29 04:00:00,65.424,-10.25,66.2220678928,2.074,0,2.074,63.35,-10.25,64.1738653971,133.91,2.074,0.0,2.074,2.074,0,2.074,0.0,0.0,0.0,0.0
2020-08-29 04:30:00,64.967,-10.33,65.7831284525,1.957,0,1.957,63.01,-10.33,63.8511472097,133.82,1.957,0.0,1.957,1.957,0,1.957,0.0,0.0,0.0,0.0
2020-08-29 05:00:00,65.335,-10.09,66.1095327846,1.685,0,1.685,63.65,-10.09,64.4447872213,133.82,1.685,0.0,1.685,1.685,0,1.685,0.0,0.0,0.0,0.0
2020-08-29 05:30:00,67.0015,-9.8,67.7144076416,1.6215000000000002,0,1.6215000000000002,65.38,-9.8,66.1103955517,132.85,1.6215000000000002,0.0,1.6215000000000002,1.6215000000000002,0,1.6215000000000002,0.0,0.0,0.0,0.0
2020-08-29 06:00:00,67.5985,-9.87,68.3152552674,1.6085,0,1.6085,65.99,-9.87,66.7240361489,133.28,1.6085,0.0,1.6085,1.6085,0,1.6085,0.0,0.0,0.0,0.0
2020-08-29 06:30:00,70.0055,-9.11,70.595765668,1.6355,0,1.6355,68.37,-9.11,68.97426331610001,133.28,1.6355,0.0,1.6355,1.6355,0,1.6355,0.0,0.0,0.0,0.0
2020-08-29 07:00:00,72.7855,-8.46,73.2755116683,2.0555,0,2.0555,70.73,-8.46,71.2341526236,133.06,2.0555,0.0,2.0555,2.0555,0,2.0555,0.0,0.0,0.0,0.0
2020-08-29 07:30:00,76.6495,-6.87,76.956758964,5.3095,0,5.3095,71.34,-6.87,71.6700251151,132.44,5.3095,0.0,5.3095,5.3095,0,5.3095,0.0,0.0,0.0,0.0
2020-08-29 08:00:00,81.859,-5.38,82.0356037401,12.189,0,12.189,69.67,-5.38,69.8774162373,131.42,12.189,0.0,12.189,12.189,0,12.189,0.0,0.0,0.0,0.0
2020-08-29 08:30:00,86.018,1.72,86.0351946822,22.588,0,22.588,63.43,1.72,63.4533159102,133.0,22.588,0.0,22.588,22.588,0,22.588,0.0,0.0,0.0,0.0
2020-08-29 09:00:00,89.339,6.8100000000000005,89.5981753218,37.639,0,37.639,51.7,6.8100000000000005,52.1465828219,134.55,37.639,0.0,37.639,37.639,0,37.639,0.0,0.0,0.0,0.0
2020-08-29 09:30:00,90.7535,8.56,91.1563018241,49.4135,0,49.4135,41.34,8.56,42.2169302532,134.32,49.4135,0.0,49.4135,49.4135,0,49.4135,0.0,0.0,0.0,0.0
