Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-29 10:00:00,89.343,9.79,89.8777822879,62.233,0,62.233,27.11,9.79,28.8235355222,134.15,62.233,0.0,62.233,62.233,0,62.233,0.0,0.0,0.0,0.0
2020-08-29 10:30:00,88.441,11.33,89.1637784137,62.321,0,62.321,26.12,11.33,28.4714471006,133.54,62.321,0.0,62.321,62.321,0,62.321,0.0,0.0,0.0,0.0
2020-08-29 11:00:00,87.0145,12.13,87.8559053806,62.0045,0,62.0045,25.01,12.13,27.7963486811,133.54,62.0045,0.0,62.0045,62.0045,0,62.0045,0.0,0.0,0.0,0.0
2020-08-29 11:30:00,85.528,11.77,86.3340702388,64.068,0,64.068,21.46,11.77,24.4757941648,133.45,64.068,0.0,64.068,64.068,0,64.068,0.0,0.0,0.0,0.0
2020-08-29 12:00:00,86.4475,10.16,87.0424945429,54.6875,0,54.6875,31.76,10.16,33.3455124417,133.61,54.6875,0.0,54.6875,54.6875,0,54.6875,0.0,0.0,0.0,0.0
2020-08-29 12:30:00,87.477,9.87,88.0320534181,63.627,0,63.627,23.85,9.87,25.8116136652,133.61,63.627,0.0,63.627,63.627,0,63.627,0.0,0.0,0.0,0.0
2020-08-29 13:00:00,86.9445,10.4,87.5642968352,68.4645,0,68.4645,18.48,10.4,21.205433266,133.86,68.4645,0.0,68.4645,68.4645,0,68.4645,0.0,0.0,0.0,0.0
2020-08-29 13:30:00,82.4875,10.67,83.1747350837,70.9675,0,70.9675,11.52,10.67,15.7022068513,134.22,70.9675,0.0,70.9675,70.9675,0,70.9675,0.0,0.0,0.0,0.0
2020-08-29 14:00:00,80.216,8.45,80.6598360772,62.056,0,62.056,18.16,8.45,20.0296804767,134.71,62.056,0.0,62.056,62.056,0,62.056,0.0,0.0,0.0,0.0
2020-08-29 14:30:00,81.3175,8.1,81.7199229457,58.7775,0,58.7775,22.54,8.1,23.9512337887,134.71,58.7775,0.0,58.7775,58.7775,0,58.7775,0.0,0.0,0.0,0.0
2020-08-29 15:00:00,78.7505,7.08,79.0681203156,57.0205,0,57.0205,21.73,7.08,22.85430594,133.79,57.0205,0.0,57.0205,57.0205,0,57.0205,0.0,0.0,0.0,0.0
2020-08-29 15:30:00,79.402,5.69,79.6056135207,49.032,0,49.032,30.37,5.69,30.8984303808,132.93,49.032,0.0,49.032,49.032,0,49.032,0.0,0.0,0.0,0.0
2020-08-29 16:00:00,79.861,4.99,80.0167446289,40.371,0,40.371,39.49,4.99,39.8040224098,132.8,40.371,0.0,40.371,40.371,0,40.371,0.0,0.0,0.0,0.0
2020-08-29 16:30:00,83.318,5.9,83.5266372123,40.998,0,40.998,42.32,5.9,42.7292920606,132.23,40.998,0.0,40.998,40.998,0,40.998,0.0,0.0,0.0,0.0
2020-08-29 17:00:00,89.098,5.55,89.2706900612,38.348,0,38.348,50.75,5.55,51.0525709441,132.33,38.348,0.0,38.348,38.348,0,38.348,0.0,0.0,0.0,0.0
2020-08-29 17:30:00,95.847,6.76,96.085092543,37.087,0,37.087,58.76,6.76,59.1475713787,131.81,37.087,0.0,37.087,37.087,0,37.087,0.0,0.0,0.0,0.0
2020-08-29 18:00:00,99.92,6.84,100.1538416637,31.26,0,31.26,68.66,6.84,68.999863768,131.51,31.26,0.0,31.26,31.26,0,31.26,0.0,0.0,0.0,0.0
2020-08-29 18:30:00,102.5565,4.31,102.6470252479,23.5965,0,23.5965,78.96,4.31,79.077542324,132.49,23.5965,0.0,23.5965,23.5965,0,23.5965,0.0,0.0,0.0,0.0
2020-08-29 19:00:00,102.925,1.07,102.9305616666,16.435,0,16.435,86.49,1.07,86.496618431,133.95,16.435,0.0,16.435,16.435,0,16.435,0.0,0.0,0.0,0.0
2020-08-29 19:30:00,102.029,0.44,102.0299487455,11.279,0,11.279,90.75,0.44,90.7510666604,133.95,11.279,0.0,11.279,11.279,0,11.279,0.0,0.0,0.0,0.0
2020-08-29 20:00:00,100.349,-0.84,100.3525156685,8.919,0,8.919,91.43,-0.84,91.4338586083,133.64,8.919,0.0,8.919,8.919,0,8.919,0.0,0.0,0.0,0.0
2020-08-29 20:30:00,100.79,-0.76,100.7928653229,8.78,0,8.78,92.01,-0.76,92.0131387357,133.64,8.78,0.0,8.78,8.78,0,8.78,0.0,0.0,0.0,0.0
2020-08-29 21:00:00,99.276,-1.52,99.2876355646,8.466,0,8.466,90.81,-1.52,90.8227201751,134.05,8.466,0.0,8.466,8.466,0,8.466,0.0,0.0,0.0,0.0
2020-08-29 21:30:00,95.246,-2.34,95.2747401781,5.866,0,5.866,89.38,-2.34,89.4106257667,134.47,5.866,0.0,5.866,5.866,0,5.866,0.0,0.0,0.0,0.0
2020-08-29 22:00:00,90.774,-3.3,90.8339643305,5.874,0,5.874,84.9,-3.3,84.9641100701,135.15,5.874,0.0,5.874,5.874,0,5.874,0.0,0.0,0.0,0.0
2020-08-29 22:30:00,86.3185,-1.6099999999999999,86.3335134363,1.8785,0,1.8785,84.44,-1.6099999999999999,84.4553473736,133.84,1.8785,0.0,1.8785,1.8785,0,1.8785,0.0,0.0,0.0,0.0
2020-08-29 23:00:00,80.901,-0.08,80.9010395545,4.621,0,4.621,76.28,-0.08,76.2800419507,133.1,4.621,0.0,4.621,4.621,0,4.621,0.0,0.0,0.0,0.0
2020-08-29 23:30:00,75.563,-1.52,75.5782863592,8.833,0,8.833,66.73,-1.52,66.7473093091,133.74,8.833,0.0,8.833,8.833,0,8.833,0.0,0.0,0.0,0.0
2020-08-30 00:00:00,70.5975,-2.06,70.6275484938,6.6475,0,6.6475,63.95,-2.06,63.9831704435,134.0,6.6475,0.0,6.6475,6.6475,0,6.6475,0.0,0.0,0.0,0.0
2020-08-30 00:30:00,68.446,-2.3,68.4846326996,1.706,0,1.706,66.74,-2.3,66.7796196455,134.21,1.706,0.0,1.706,1.706,0,1.706,0.0,0.0,0.0,0.0
2020-08-30 01:00:00,65.9545,-2.94,66.0199944733,1.6844999999999999,0,1.6844999999999999,64.27,-2.94,64.337209296,134.31,1.6844999999999999,0.0,1.6844999999999999,1.6844999999999999,0,1.6844999999999999,0.0,0.0,0.0,0.0
2020-08-30 01:30:00,66.756,-2.8200000000000003,66.8155366363,1.6560000000000001,0,1.6560000000000001,65.1,-2.8200000000000003,65.1610497153,134.31,1.6560000000000001,0.0,1.6560000000000001,1.6560000000000001,0,1.6560000000000001,0.0,0.0,0.0,0.0
2020-08-30 02:00:00,65.55,-2.96,65.6167973921,1.6400000000000001,0,1.6400000000000001,63.91,-2.96,63.9785096732,134.44,1.6400000000000001,0.0,1.6400000000000001,1.6400000000000001,0,1.6400000000000001,0.0,0.0,0.0,0.0
2020-08-30 02:30:00,64.6795,-3.42,64.7698550272,1.6095000000000002,0,1.6095000000000002,63.07,-3.42,63.1626574805,134.89,1.6095000000000002,0.0,1.6095000000000002,1.6095000000000002,0,1.6095000000000002,0.0,0.0,0.0,0.0
2020-08-30 03:00:00,62.4825,-4.46,62.6414751283,1.5325,0,1.5325,60.95,-4.46,61.1129618003,134.39,1.5325,0.0,1.5325,1.5325,0,1.5325,0.0,0.0,0.0,0.0
2020-08-30 03:30:00,61.6595,-5.32,61.8885800471,1.4595,0,1.4595,60.2,-5.32,60.4346125991,133.32,1.4595,0.0,1.4595,1.4595,0,1.4595,0.0,0.0,0.0,0.0
2020-08-30 04:00:00,61.502,-4.79,61.6882493187,1.442,0,1.442,60.06,-4.79,60.2507070498,133.32,1.442,0.0,1.442,1.442,0,1.442,0.0,0.0,0.0,0.0
2020-08-30 04:30:00,61.359,-4.72,61.5402736507,1.479,0,1.479,59.88,-4.72,60.0657373217,133.43,1.479,0.0,1.479,1.479,0,1.479,0.0,0.0,0.0,0.0
2020-08-30 05:00:00,60.953,-4.66,61.1308744335,1.4929999999999999,0,1.4929999999999999,59.46,-4.66,59.6423272517,133.43,1.4929999999999999,0.0,1.4929999999999999,1.4929999999999999,0,1.4929999999999999,0.0,0.0,0.0,0.0
2020-08-30 05:30:00,61.7075,-4.27,61.8550600699,1.5474999999999999,0,1.5474999999999999,60.16,-4.27,60.311346362,133.43,1.5474999999999999,0.0,1.5474999999999999,1.5474999999999999,0,1.5474999999999999,0.0,0.0,0.0,0.0
2020-08-30 06:00:00,62.7635,-3.9,62.8845524135,1.5535,0,1.5535,61.21,-3.9,61.3341185638,133.3,1.5535,0.0,1.5535,1.5535,0,1.5535,0.0,0.0,0.0,0.0
2020-08-30 06:30:00,64.8875,-3.49,64.9812877392,1.6075,0,1.6075,63.28,-3.49,63.3761666559,133.19,1.6075,0.0,1.6075,1.6075,0,1.6075,0.0,0.0,0.0,0.0
2020-08-30 07:00:00,67.3575,-2.9699999999999998,67.422946437,2.3375,0,2.3375,65.02,-2.9699999999999998,65.0877968593,133.32,2.3375,0.0,2.3375,2.3375,0,2.3375,0.0,0.0,0.0,0.0
2020-08-30 07:30:00,71.664,-2.25,71.6993123816,5.484,0,5.484,66.18,-2.25,66.218236914,132.78,5.484,0.0,5.484,5.484,0,5.484,0.0,0.0,0.0,0.0
2020-08-30 08:00:00,75.2815,-1.43,75.2950804651,13.4815,0,13.4815,61.8,-1.43,61.8165422844,132.46,13.4815,0.0,13.4815,13.4815,0,13.4815,0.0,0.0,0.0,0.0
2020-08-30 08:30:00,78.959,0.17,78.9591830062,24.639,0,24.639,54.32,0.17,54.3202660155,131.56,24.639,0.0,24.639,24.639,0,24.639,0.0,0.0,0.0,0.0
2020-08-30 09:00:00,81.9205,2.31,81.9530622994,36.9205,0,36.9205,45.0,2.31,45.0592509924,131.24,36.9205,0.0,36.9205,36.9205,0,36.9205,0.0,0.0,0.0,0.0
2020-08-30 09:30:00,84.1325,0.13,84.1326004368,50.2425,0,50.2425,33.89,0.13,33.8902493352,133.13,50.2425,0.0,50.2425,50.2425,0,50.2425,0.0,0.0,0.0,0.0
2020-08-30 10:00:00,83.994,0.24,83.9943428809,64.324,0,64.324,19.67,0.24,19.6714641041,133.82,64.324,0.0,64.324,64.324,0,64.324,0.0,0.0,0.0,0.0
2020-08-30 10:30:00,82.672,1.47,82.6850680837,73.092,0,73.092,9.58,1.47,9.6921256698,133.32,73.092,0.0,73.092,73.092,0,73.092,0.0,0.0,0.0,0.0
2020-08-30 11:00:00,80.434,2.96,80.4884461025,79.424,0,79.424,1.01,2.96,3.1275709424,132.98,79.424,0.0,79.424,79.424,0,79.424,0.0,0.0,0.0,0.0
2020-08-30 11:30:00,79.334,3.91,79.4302943215,77.754,0,77.754,1.58,3.91,4.2171672957,132.65,77.754,0.0,77.754,77.754,0,77.754,0.0,0.0,0.0,0.0
2020-08-30 12:00:00,80.244,4.3,80.3591285169,77.334,0,77.334,2.91,4.3,5.1921190279000005,132.76,77.334,0.0,77.334,77.334,0,77.334,0.0,0.0,0.0,0.0
2020-08-30 12:30:00,80.496,4.5,80.6216845272,82.406,0,82.406,-1.9100000000000001,4.5,4.8885682976,132.47,82.406,0.0,82.406,82.406,0,82.406,0.0,0.0,0.0,0.0
2020-08-30 13:00:00,79.9345,4.3,80.050073643,85.0545,0,85.0545,-5.12,4.3,6.6861349074,132.69,85.0545,0.0,85.0545,85.0545,0,85.0545,0.0,0.0,0.0,0.0
2020-08-30 13:30:00,76.9465,3.69,77.0349268985,81.1765,0,81.1765,-4.23,3.69,5.6132878066,133.26,81.1765,0.0,81.1765,81.1765,0,81.1765,0.0,0.0,0.0,0.0
2020-08-30 14:00:00,73.583,1.88,73.6070124988,77.243,0,77.243,-3.66,1.88,4.1146081223,133.89,77.243,0.0,77.243,77.243,0,77.243,0.0,0.0,0.0,0.0
2020-08-30 14:30:00,71.7855,1.56,71.8024484976,73.0055,0,73.0055,-1.22,1.56,1.9804039992,133.99,73.0055,0.0,73.0055,73.0055,0,73.0055,0.0,0.0,0.0,0.0
2020-08-30 15:00:00,71.865,0.54,71.8670287754,68.215,0,68.215,3.65,0.54,3.6897289873,134.24,68.215,0.0,68.215,68.215,0,68.215,0.0,0.0,0.0,0.0
2020-08-30 15:30:00,72.254,0.67,72.2571063356,65.874,0,65.874,6.38,0.67,6.4150837874,134.05,65.874,0.0,65.874,65.874,0,65.874,0.0,0.0,0.0,0.0
2020-08-30 16:00:00,76.5875,-0.05,76.5875163212,60.4075,0,60.4075,16.18,-0.05,16.1800772557,134.13,60.4075,0.0,60.4075,60.4075,0,60.4075,0.0,0.0,0.0,0.0
2020-08-30 16:30:00,81.466,-0.65,81.4685930651,53.346,0,53.346,28.12,-0.65,28.1275114434,133.95,53.346,0.0,53.346,53.346,0,53.346,0.0,0.0,0.0,0.0
2020-08-30 17:00:00,87.0975,-0.87,87.1018450221,47.0675,0,47.0675,40.03,-0.87,40.0394530432,133.73,47.0675,0.0,47.0675,47.0675,0,47.0675,0.0,0.0,0.0,0.0
2020-08-30 17:30:00,94.5565,-0.67,94.5588736833,34.7765,0,34.7765,59.78,-0.67,59.7837544823,133.26,34.7765,0.0,34.7765,34.7765,0,34.7765,0.0,0.0,0.0,0.0
2020-08-30 18:00:00,99.0815,-0.46,99.0825678021,32.5415,0,32.5415,66.54,-0.46,66.541590002,132.9,32.5415,0.0,32.5415,32.5415,0,32.5415,0.0,0.0,0.0,0.0
2020-08-30 18:30:00,99.0545,-0.67,99.0567658984,25.2745,0,25.2745,73.78,-0.67,73.7830420896,132.71,25.2745,0.0,25.2745,25.2745,0,25.2745,0.0,0.0,0.0,0.0
2020-08-30 19:00:00,98.7185,-0.55,98.7200321224,14.8185,0,14.8185,83.9,-0.55,83.901802722,132.71,14.8185,0.0,14.8185,14.8185,0,14.8185,0.0,0.0,0.0,0.0
2020-08-30 19:30:00,97.2025,-1.26,97.2106661136,12.3825,0,12.3825,84.82,-1.26,84.8293581256,132.71,12.3825,0.0,12.3825,12.3825,0,12.3825,0.0,0.0,0.0,0.0
2020-08-30 20:00:00,95.9315,-1.37,95.9412820023,6.9915,0,6.9915,88.94,-1.37,88.9505508696,132.38,6.9915,0.0,6.9915,6.9915,0,6.9915,0.0,0.0,0.0,0.0
2020-08-30 20:30:00,98.1055,-1.8599999999999999,98.1231304548,8.6155,0,8.6155,89.49,-1.8599999999999999,89.5093274469,132.24,8.6155,0.0,8.6155,8.6155,0,8.6155,0.0,0.0,0.0,0.0
2020-08-30 21:00:00,97.162,-1.47,97.1731194518,5.872,0,5.872,91.29,-1.47,91.3018345927,132.24,5.872,0.0,5.872,5.872,0,5.872,0.0,0.0,0.0,0.0
2020-08-30 21:30:00,94.438,-2.61,94.4740596354,1.6179999999999999,0,1.6179999999999999,92.82,-2.61,92.8566879659,132.55,1.6179999999999999,0.0,1.6179999999999999,1.6179999999999999,0,1.6179999999999999,0.0,0.0,0.0,0.0
2020-08-30 22:00:00,89.66,-3.93,89.7460890513,1.42,0,1.42,88.24,-3.93,88.327473076,132.88,1.42,0.0,1.42,1.42,0,1.42,0.0,0.0,0.0,0.0
2020-08-30 22:30:00,84.999,-5.63,85.1852504897,1.499,0,1.499,83.5,-5.63,83.6895865685,133.45,1.499,0.0,1.499,1.499,0,1.499,0.0,0.0,0.0,0.0
2020-08-30 23:00:00,79.26,-6.29,79.5091925503,1.49,0,1.49,77.77,-6.29,78.0239514508,134.23,1.49,0.0,1.49,1.49,0,1.49,0.0,0.0,0.0,0.0
2020-08-30 23:30:00,73.6565,-7.6,74.0475522367,1.5165000000000002,0,1.5165000000000002,72.14,-7.6,72.539228008,135.03,1.5165000000000002,0.0,1.5165000000000002,1.5165000000000002,0,1.5165000000000002,0.0,0.0,0.0,0.0
2020-08-31 00:00:00,69.546,-5.35,69.7514775184,1.566,0,1.566,67.98,-5.35,68.1901965095,134.11,1.566,0.0,1.566,1.566,0,1.566,0.0,0.0,0.0,0.0
2020-08-31 00:30:00,67.8745,-2.81,67.9326420085,1.6245,0,1.6245,66.25,-2.81,66.309566429,132.93,1.6245,0.0,1.6245,1.6245,0,1.6245,0.0,0.0,0.0,0.0
2020-08-31 01:00:00,65.2695,-3.43,65.3595634184,1.5295,0,1.5295,63.74,-3.43,63.832221487300004,132.74,1.5295,0.0,1.5295,1.5295,0,1.5295,0.0,0.0,0.0,0.0
2020-08-31 01:30:00,66.181,-3.56,66.276680371,1.5310000000000001,0,1.5310000000000001,64.65,-3.56,64.7479428245,132.6,1.5310000000000001,0.0,1.5310000000000001,1.5310000000000001,0,1.5310000000000001,0.0,0.0,0.0,0.0
2020-08-31 02:00:00,64.9115,-3.52,65.0068706542,1.4815,0,1.4815,63.43,-3.52,63.5275947916,132.3,1.4815,0.0,1.4815,1.4815,0,1.4815,0.0,0.0,0.0,0.0
2020-08-31 02:30:00,64.304,-3.7199999999999998,64.4115115177,1.524,0,1.524,62.78,-3.7199999999999998,62.890116870599996,132.65,1.524,0.0,1.524,1.524,0,1.524,0.0,0.0,0.0,0.0
2020-08-31 03:00:00,62.3015,-4.18,62.4415671028,1.5015,0,1.5015,60.8,-4.18,60.9435181131,132.88,1.5015,0.0,1.5015,1.5015,0,1.5015,0.0,0.0,0.0,0.0
2020-08-31 03:30:00,61.719,-4.27,61.8665326408,1.569,0,1.569,60.15,-4.27,60.3013714604,133.09,1.569,0.0,1.569,1.569,0,1.569,0.0,0.0,0.0,0.0
2020-08-31 04:00:00,61.333,-4.07,61.4678923423,1.593,0,1.593,59.74,-4.07,59.8784811097,132.9,1.593,0.0,1.593,1.593,0,1.593,0.0,0.0,0.0,0.0
2020-08-31 04:30:00,61.4545,-4.15,61.5944646072,1.5845,0,1.5845,59.87,-4.15,60.0136601117,133.1,1.5845,0.0,1.5845,1.5845,0,1.5845,0.0,0.0,0.0,0.0
2020-08-31 05:00:00,60.6995,-4.13,60.8398405673,1.4995,0,1.4995,59.2,-4.13,59.3438867955,133.1,1.4995,0.0,1.4995,1.4995,0,1.4995,0.0,0.0,0.0,0.0
2020-08-31 05:30:00,62.958,-3.61,63.0614134317,1.358,0,1.358,61.6,-3.61,61.7056893649,133.21,1.358,0.0,1.358,1.358,0,1.358,0.0,0.0,0.0,0.0
2020-08-31 06:00:00,63.485,-3.07,63.5591860001,1.675,0,1.675,61.81,-3.07,61.8861939369,133.4,1.675,0.0,1.675,1.675,0,1.675,0.0,0.0,0.0,0.0
2020-08-31 06:30:00,65.318,-2.81,65.3784155819,8.528,0,8.528,56.79,-2.81,56.859477662,133.4,8.528,0.0,8.528,8.528,0,8.528,0.0,0.0,0.0,0.0
2020-08-31 07:00:00,68.7975,-2.37,68.8383098736,6.6275,0,6.6275,62.17,-2.37,62.2151573172,132.98,6.6275,0.0,6.6275,6.6275,0,6.6275,0.0,0.0,0.0,0.0
2020-08-31 07:30:00,74.529,-1.51,74.5442951607,8.699,0,8.699,65.83,-1.51,65.8473158147,132.41,8.699,0.0,8.699,8.699,0,8.699,0.0,0.0,0.0,0.0
2020-08-31 08:00:00,78.1465,0.04,78.1465102372,11.0865,0,11.0865,67.06,0.04,67.0600119296,131.73,11.0865,0.0,11.0865,11.0865,0,11.0865,0.0,0.0,0.0,0.0
2020-08-31 08:30:00,82.1175,-0.56,82.1194094368,14.9075,0,14.9075,67.21,-0.56,67.2123329457,132.44,14.9075,0.0,14.9075,14.9075,0,14.9075,0.0,0.0,0.0,0.0
2020-08-31 09:00:00,84.8445,-2.54,84.8825116278,27.3445,0,27.3445,57.5,-2.54,57.5560735283,133.52,27.3445,0.0,27.3445,27.3445,0,27.3445,0.0,0.0,0.0,0.0
2020-08-31 09:30:00,86.985,-0.65,86.9874285457,34.555,0,34.555,52.43,-0.65,52.434029027,133.07,34.555,0.0,34.555,34.555,0,34.555,0.0,0.0,0.0,0.0
2020-08-31 10:00:00,86.864,0.46,86.8652179874,45.414,0,45.414,41.45,0.46,41.4525523943,133.16,45.414,0.0,45.414,45.414,0,45.414,0.0,0.0,0.0,0.0
2020-08-31 10:30:00,85.4035,1.53,85.4172038424,57.8535,0,57.8535,27.55,1.53,27.5924518664,133.01,57.8535,0.0,57.8535,57.8535,0,57.8535,0.0,0.0,0.0,0.0
2020-08-31 11:00:00,79.204,3.0,79.2607949493,67.344,0,67.344,11.86,3.0,12.233544049,133.01,67.344,0.0,67.344,67.344,0,67.344,0.0,0.0,0.0,0.0
2020-08-31 11:30:00,76.304,4.8100000000000005,76.4554544555,67.904,0,67.904,8.4,4.8100000000000005,9.6796745813,132.74,67.904,0.0,67.904,67.904,0,67.904,0.0,0.0,0.0,0.0
2020-08-31 12:00:00,77.2425,4.24,77.3587836399,66.0225,0,66.0225,11.22,4.24,11.9944153672,132.65,66.0225,0.0,66.0225,66.0225,0,66.0225,0.0,0.0,0.0,0.0
2020-08-31 12:30:00,78.781,3.61,78.8636675599,61.331,0,61.331,17.45,3.61,17.8195005542,132.76,61.331,0.0,61.331,61.331,0,61.331,0.0,0.0,0.0,0.0
2020-08-31 13:00:00,81.3165,2.37,81.3510299397,49.6465,0,49.6465,31.67,2.37,31.758554753,132.9,49.6465,0.0,49.6465,49.6465,0,49.6465,0.0,0.0,0.0,0.0
2020-08-31 13:30:00,79.875,1.24,79.8846244593,48.845,0,48.845,31.03,1.24,31.0547661398,133.1,48.845,0.0,48.845,48.845,0,48.845,0.0,0.0,0.0,0.0
2020-08-31 14:00:00,78.59,1.08,78.5974204411,46.5,0,46.5,32.09,1.08,32.1081687425,133.1,46.5,0.0,46.5,46.5,0,46.5,0.0,0.0,0.0,0.0
2020-08-31 14:30:00,77.688,0.27,77.688469183,42.728,0,42.728,34.96,0.27,34.9610426046,133.31,42.728,0.0,42.728,42.728,0,42.728,0.0,0.0,0.0,0.0
2020-08-31 15:00:00,77.2015,-0.03,77.2015058289,41.5115,0,41.5115,35.69,-0.03,35.6900126086,133.31,41.5115,0.0,41.5115,41.5115,0,41.5115,0.0,0.0,0.0,0.0
2020-08-31 15:30:00,78.605,-0.15,78.6051431205,40.135,0,40.135,38.47,-0.15,38.4702924346,133.38,40.135,0.0,40.135,40.135,0,40.135,0.0,0.0,0.0,0.0
2020-08-31 16:00:00,81.746,-0.12,81.7460880777,30.926,0,30.926,50.82,-0.12,50.8201416763,133.29,30.926,0.0,30.926,30.926,0,30.926,0.0,0.0,0.0,0.0
2020-08-31 16:30:00,86.685,0.77,86.688419786,27.035,0,27.035,59.65,0.77,59.654969617,132.96,27.035,0.0,27.035,27.035,0,27.035,0.0,0.0,0.0,0.0
2020-08-31 17:00:00,93.002,1.55,93.0149154921,27.612,0,27.612,65.39,1.55,65.4083679662,132.47,27.612,0.0,27.612,27.612,0,27.612,0.0,0.0,0.0,0.0
2020-08-31 17:30:00,99.37,2.0,99.390124761,29.11,0,29.11,70.26,2.0,70.2884599348,132.35,29.11,0.0,29.11,29.11,0,29.11,0.0,0.0,0.0,0.0
2020-08-31 18:00:00,101.514,1.82,101.5303136802,27.034,0,27.034,74.48,1.82,74.5022335236,132.04,27.034,0.0,27.034,27.034,0,27.034,0.0,0.0,0.0,0.0
2020-08-31 18:30:00,101.335,1.38,101.3443961204,22.355,0,22.355,78.98,1.38,78.9920552967,131.78,22.355,0.0,22.355,22.355,0,22.355,0.0,0.0,0.0,0.0
2020-08-31 19:00:00,100.8275,0.97,100.8321657818,15.6975,0,15.6975,85.13,0.97,85.1355260746,131.7,15.6975,0.0,15.6975,15.6975,0,15.6975,0.0,0.0,0.0,0.0
2020-08-31 19:30:00,100.231,1.12,100.2372573497,10.931000000000001,0,10.931000000000001,89.3,1.12,89.3070232401,131.49,10.931000000000001,0.0,10.931000000000001,10.931000000000001,0,10.931000000000001,0.0,0.0,0.0,0.0
2020-08-31 20:00:00,98.7715,1.17,98.7784293874,6.2915,0,6.2915,92.48,1.17,92.4874007636,131.49,6.2915,0.0,6.2915,6.2915,0,6.2915,0.0,0.0,0.0,0.0
2020-08-31 20:30:00,99.1805,1.09,99.1864894038,6.5905000000000005,0,6.5905000000000005,92.59,1.09,92.5964156974,131.49,6.5905000000000005,0.0,6.5905000000000005,6.5905000000000005,0,6.5905000000000005,0.0,0.0,0.0,0.0
2020-08-31 21:00:00,97.272,0.14,97.2721007484,8.042,0,8.042,89.23,0.14,89.2301098285,132.06,8.042,0.0,8.042,8.042,0,8.042,0.0,0.0,0.0,0.0
2020-08-31 21:30:00,92.8515,-1.42,92.8623575635,7.4715,0,7.4715,85.38,-1.42,85.3918075696,132.64,7.4715,0.0,7.4715,7.4715,0,7.4715,0.0,0.0,0.0,0.0
2020-08-31 22:00:00,86.985,-2.67,87.0259681072,1.655,0,1.655,85.33,-2.67,85.3717623105,132.91,1.655,0.0,1.655,1.655,0,1.655,0.0,0.0,0.0,0.0
2020-08-31 22:30:00,82.931,-4.83,83.0715333974,3.571,0,3.571,79.36,-4.83,79.5068456172,133.22,3.571,0.0,3.571,3.571,0,3.571,0.0,0.0,0.0,0.0
2020-08-31 23:00:00,78.1295,-6.23,78.3774946668,2.0695,0,2.0695,76.06,-6.23,76.3147200742,134.14,2.0695,0.0,2.0695,2.0695,0,2.0695,0.0,0.0,0.0,0.0
2020-08-31 23:30:00,75.456,-7.25,75.8034988375,1.576,0,1.576,73.88,-7.25,74.2348765743,134.62,1.576,0.0,1.576,1.576,0,1.576,0.0,0.0,0.0,0.0
2020-09-01 00:00:00,71.144,-8.14,71.6081583062,1.564,0,1.564,69.58,-8.14,70.0545216242,135.2,1.564,0.0,1.564,1.564,0,1.564,0.0,0.0,0.0,0.0
2020-09-01 00:30:00,68.8775,-9.32,69.505196973,1.5775000000000001,0,1.5775000000000001,67.3,-9.32,67.9422725555,135.03,1.5775000000000001,0.0,1.5775000000000001,1.5775000000000001,0,1.5775000000000001,0.0,0.0,0.0,0.0
2020-09-01 01:00:00,66.559,-9.7,67.2621028589,1.569,0,1.569,64.99,-9.7,65.7098934712,135.12,1.569,0.0,1.569,1.569,0,1.569,0.0,0.0,0.0,0.0
2020-09-01 01:30:00,67.4485,-9.68,68.1395813918,1.5885,0,1.5885,65.86,-9.68,66.5675746892,135.2,1.5885,0.0,1.5885,1.5885,0,1.5885,0.0,0.0,0.0,0.0
2020-09-01 02:00:00,66.8625,-9.5,67.534020362,1.5925,0,1.5925,65.27,-9.5,65.9577357101,135.29,1.5925,0.0,1.5925,1.5925,0,1.5925,0.0,0.0,0.0,0.0
2020-09-01 02:30:00,65.946,-10.13,66.7195010173,1.626,0,1.626,64.32,-10.13,65.1128197823,135.45,1.626,0.0,1.626,1.626,0,1.626,0.0,0.0,0.0,0.0
2020-09-01 03:00:00,64.3915,-10.13,65.1834501407,1.5915,0,1.5915,62.8,-10.13,63.6117669932,135.71,1.5915,0.0,1.5915,1.5915,0,1.5915,0.0,0.0,0.0,0.0
2020-09-01 03:30:00,64.1355,-10.12,64.9290132395,1.5855000000000001,0,1.5855000000000001,62.55,-10.12,63.3633719115,135.71,1.5855000000000001,0.0,1.5855000000000001,1.5855000000000001,0,1.5855000000000001,0.0,0.0,0.0,0.0
2020-09-01 04:00:00,63.604,-6.73,63.9590628136,1.564,0,1.564,62.04,-6.73,62.4039622139,133.85,1.564,0.0,1.564,1.564,0,1.564,0.0,0.0,0.0,0.0
2020-09-01 04:30:00,65.2315,-4.46,65.3837915102,1.5715,0,1.5715,63.66,-4.46,63.8160418704,132.64,1.5715,0.0,1.5715,1.5715,0,1.5715,0.0,0.0,0.0,0.0
2020-09-01 05:00:00,64.9985,-4.31,65.1412396432,1.5185,0,1.5185,63.48,-4.31,63.6261463551,132.74,1.5185,0.0,1.5185,1.5185,0,1.5185,0.0,0.0,0.0,0.0
2020-09-01 05:30:00,67.5635,-3.73,67.6663833247,1.5135,0,1.5135,66.05,-3.73,66.1552371321,132.39,1.5135,0.0,1.5135,1.5135,0,1.5135,0.0,0.0,0.0,0.0
2020-09-01 06:00:00,68.4905,-1.8,68.5141488326,1.4805000000000001,0,1.4805000000000001,67.01,-1.8,67.0341711368,132.24,1.4805000000000001,0.0,1.4805000000000001,1.4805000000000001,0,1.4805000000000001,0.0,0.0,0.0,0.0
2020-09-01 06:30:00,75.1575,1.15,75.1662976756,1.5075,0,1.5075,73.65,1.15,73.6589777284,131.61,1.5075,0.0,1.5075,1.5075,0,1.5075,0.0,0.0,0.0,0.0
2020-09-01 07:00:00,81.912,2.19,81.9412707004,2.512,0,2.512,79.4,2.19,79.4301963991,131.79,2.512,0.0,2.512,2.512,0,2.512,0.0,0.0,0.0,0.0
2020-09-01 07:30:00,87.6365,-0.36,87.6372394148,9.1565,0,9.1565,78.48,-0.36,78.4808256837,133.01,9.1565,0.0,9.1565,9.1565,0,9.1565,0.0,0.0,0.0,0.0
2020-09-01 08:00:00,92.888,1.27,92.8966815554,17.528,0,17.528,75.36,1.27,75.3707005407,132.38,17.528,0.0,17.528,17.528,0,17.528,0.0,0.0,0.0,0.0
2020-09-01 08:30:00,95.737,2.92,95.7815199765,30.397,0,30.397,65.34,2.92,65.4052138594,132.27,30.397,0.0,30.397,30.397,0,30.397,0.0,0.0,0.0,0.0
2020-09-01 09:00:00,95.5735,3.91,95.6534474144,44.3835,0,44.3835,51.19,3.91,51.3391098481,132.27,44.3835,0.0,44.3835,44.3835,0,44.3835,0.0,0.0,0.0,0.0
2020-09-01 09:30:00,93.895,5.7,94.0678533028,48.385,0,48.385,45.51,5.7,45.8655655149,132.27,48.385,0.0,48.385,48.385,0,48.385,0.0,0.0,0.0,0.0
2020-09-01 10:00:00,91.3825,6.75,91.6314564233,54.5125,0,54.5125,36.87,6.75,37.48278805,132.02,54.5125,0.0,54.5125,54.5125,0,54.5125,0.0,0.0,0.0,0.0
2020-09-01 10:30:00,89.2435,7.5,89.5580945099,60.6835,0,60.6835,28.56,7.5,29.5283524769,131.72,60.6835,0.0,60.6835,60.6835,0,60.6835,0.0,0.0,0.0,0.0
2020-09-01 11:00:00,87.226,9.1,87.6994017996,66.996,0,66.996,20.23,9.1,22.182490843,131.32,66.996,0.0,66.996,66.996,0,66.996,0.0,0.0,0.0,0.0
2020-09-01 11:30:00,86.801,10.65,87.4519073606,70.311,0,70.311,16.49,10.65,19.6301451854,131.04,70.311,0.0,70.311,70.311,0,70.311,0.0,0.0,0.0,0.0
2020-09-01 12:00:00,85.762,10.44,86.3951054401,64.982,0,64.982,20.78,10.44,23.2551499673,131.04,64.982,0.0,64.982,64.982,0,64.982,0.0,0.0,0.0,0.0
2020-09-01 12:30:00,87.4035,10.47,88.0283631124,64.0235,0,64.0235,23.38,10.47,25.6172851801,131.04,64.0235,0.0,64.0235,64.0235,0,64.0235,0.0,0.0,0.0,0.0
2020-09-01 13:00:00,87.247,9.79,87.7945505655,67.257,0,67.257,19.99,9.79,22.2585758754,131.25,67.257,0.0,67.257,67.257,0,67.257,0.0,0.0,0.0,0.0
2020-09-01 13:30:00,86.7325,9.72,87.2754544889,67.8125,0,67.8125,18.92,9.72,21.2707498692,131.25,67.8125,0.0,67.8125,67.8125,0,67.8125,0.0,0.0,0.0,0.0
2020-09-01 14:00:00,84.443,8.88,84.9086252921,58.253,0,58.253,26.19,8.88,27.6544842657,131.25,58.253,0.0,58.253,58.253,0,58.253,0.0,0.0,0.0,0.0
2020-09-01 14:30:00,84.3515,9.84,84.9235017663,62.7415,0,62.7415,21.61,9.84,23.7448457565,131.25,62.7415,0.0,62.7415,62.7415,0,62.7415,0.0,0.0,0.0,0.0
2020-09-01 15:00:00,85.3325,9.05,85.811060221,57.4425,0,57.4425,27.89,9.05,29.3215722634,131.44,57.4425,0.0,57.4425,57.4425,0,57.4425,0.0,0.0,0.0,0.0
2020-09-01 15:30:00,87.7005,8.76,88.1369122459,54.7505,0,54.7505,32.95,8.76,34.0945758149,131.59,54.7505,0.0,54.7505,54.7505,0,54.7505,0.0,0.0,0.0,0.0
2020-09-01 16:00:00,88.5025,7.45,88.8155110679,42.1425,0,42.1425,46.36,7.45,46.9547878283,131.59,42.1425,0.0,42.1425,42.1425,0,42.1425,0.0,0.0,0.0,0.0
2020-09-01 16:30:00,93.208,6.49,93.4336736086,37.128,0,37.128,56.08,6.49,56.4542868169,131.77,37.128,0.0,37.128,37.128,0,37.128,0.0,0.0,0.0,0.0
2020-09-01 17:00:00,96.2115,5.55,96.3714440706,38.3415,0,38.3415,57.87,5.55,58.1355261437,131.69,38.3415,0.0,38.3415,38.3415,0,38.3415,0.0,0.0,0.0,0.0
2020-09-01 17:30:00,102.8085,5.47,102.9539147981,31.2485,0,31.2485,71.56,5.47,71.7687571301,131.3,31.2485,0.0,31.2485,31.2485,0,31.2485,0.0,0.0,0.0,0.0
2020-09-01 18:00:00,107.1945,4.97,107.3096534812,26.5345,0,26.5345,80.66,4.97,80.8129723497,131.3,26.5345,0.0,26.5345,26.5345,0,26.5345,0.0,0.0,0.0,0.0
2020-09-01 18:30:00,108.8525,4.54,108.9471356037,20.4025,0,20.4025,88.45,4.54,88.5664389032,131.3,20.4025,0.0,20.4025,20.4025,0,20.4025,0.0,0.0,0.0,0.0
2020-09-01 19:00:00,108.6505,4.45,108.7415911703,14.2205,0,14.2205,94.43,4.45,94.5347946526,130.98,14.2205,0.0,14.2205,14.2205,0,14.2205,0.0,0.0,0.0,0.0
2020-09-01 19:30:00,107.999,3.36,108.0512545091,10.589,0,10.589,97.41,3.36,97.4679316493,131.13,10.589,0.0,10.589,10.589,0,10.589,0.0,0.0,0.0,0.0
2020-09-01 20:00:00,106.75,3.04,106.7932774101,10.98,0,10.98,95.77,3.04,95.8182367819,131.13,10.98,0.0,10.98,10.98,0,10.98,0.0,0.0,0.0,0.0
2020-09-01 20:30:00,107.5965,2.76,107.6318930998,11.0265,0,11.0265,96.57,2.76,96.6094327693,130.91,11.0265,0.0,11.0265,11.0265,0,11.0265,0.0,0.0,0.0,0.0
2020-09-01 21:00:00,104.8315,1.9100000000000001,104.8488983836,10.1315,0,10.1315,94.7,1.9100000000000001,94.7192593932,131.39,10.1315,0.0,10.1315,10.1315,0,10.1315,0.0,0.0,0.0,0.0
2020-09-01 21:30:00,100.1925,0.9,100.1965421372,4.1525,0,4.1525,96.04,0.9,96.0442169003,131.86,4.1525,0.0,4.1525,4.1525,0,4.1525,0.0,0.0,0.0,0.0
2020-09-01 22:00:00,94.624,-0.49,94.6252686971,1.724,0,1.724,92.9,-0.49,92.9012922407,132.35,1.724,0.0,1.724,1.724,0,1.724,0.0,0.0,0.0,0.0
2020-09-01 22:30:00,89.9075,-2.81,89.9514016358,1.6175000000000002,0,1.6175000000000002,88.29,-2.81,88.3347055239,132.51,1.6175000000000002,0.0,1.6175000000000002,1.6175000000000002,0,1.6175000000000002,0.0,0.0,0.0,0.0
2020-09-01 23:00:00,86.0785,-4.62,86.2023930193,1.6485,0,1.6485,84.43,-4.62,84.5563084577,132.76,1.6485,0.0,1.6485,1.6485,0,1.6485,0.0,0.0,0.0,0.0
2020-09-01 23:30:00,79.9,-5.42,80.0836212967,1.63,0,1.63,78.27,-5.42,78.4574362314,133.91,1.63,0.0,1.63,1.63,0,1.63,0.0,0.0,0.0,0.0
2020-09-02 00:00:00,74.619,-6.76,74.924580486,1.669,0,1.669,72.95,-6.76,73.2625422709,134.49,1.669,0.0,1.669,1.669,0,1.669,0.0,0.0,0.0,0.0
2020-09-02 00:30:00,72.477,-7.73,72.8880540898,1.7069999999999999,0,1.7069999999999999,70.77,-7.73,71.1909109367,134.41,1.7069999999999999,0.0,1.7069999999999999,1.7069999999999999,0,1.7069999999999999,0.0,0.0,0.0,0.0
2020-09-02 01:00:00,70.585,-7.91,71.026828206,1.725,0,1.725,68.86,-7.91,69.3128249316,134.64,1.725,0.0,1.725,1.725,0,1.725,0.0,0.0,0.0,0.0
2020-09-02 01:30:00,72.025,-8.1,72.4790357621,1.7149999999999999,0,1.7149999999999999,70.31,-8.1,70.7750386789,134.26,1.7149999999999999,0.0,1.7149999999999999,1.7149999999999999,0,1.7149999999999999,0.0,0.0,0.0,0.0
2020-09-02 02:00:00,70.912,-8.28,71.3937682435,1.722,0,1.722,69.19,-8.28,69.6836745587,134.52,1.722,0.0,1.722,1.722,0,1.722,0.0,0.0,0.0,0.0
2020-09-02 02:30:00,70.063,-8.3,70.5529160914,1.7229999999999999,0,1.7229999999999999,68.34,-8.3,68.8421789312,135.13,1.7229999999999999,0.0,1.7229999999999999,1.7229999999999999,0,1.7229999999999999,0.0,0.0,0.0,0.0
2020-09-02 03:00:00,68.097,-8.6,68.6379006745,1.717,0,1.717,66.38,-8.6,66.9347772089,135.36,1.717,0.0,1.717,1.717,0,1.717,0.0,0.0,0.0,0.0
2020-09-02 03:30:00,67.905,-8.8,68.4728342118,1.5750000000000002,0,1.5750000000000002,66.33,-8.8,66.9112016033,135.53,1.5750000000000002,0.0,1.5750000000000002,1.5750000000000002,0,1.5750000000000002,0.0,0.0,0.0,0.0
2020-09-02 04:00:00,68.247,-8.47,68.7705889825,1.177,0,1.177,67.07,-8.47,67.6027055672,135.61,1.177,0.0,1.177,1.177,0,1.177,0.0,0.0,0.0,0.0
2020-09-02 04:30:00,68.8765,-8.59,69.4100882599,1.1865,0,1.1865,67.69,-8.59,68.2328674467,135.02,1.1865,0.0,1.1865,1.1865,0,1.1865,0.0,0.0,0.0,0.0
2020-09-02 05:00:00,68.661,-8.46,69.1802321549,1.151,0,1.151,67.51,-8.46,68.038016579,135.02,1.151,0.0,1.151,1.151,0,1.151,0.0,0.0,0.0,0.0
2020-09-02 05:30:00,70.3445,-8.21,70.8219794997,1.1345,0,1.1345,69.21,-8.21,69.6952523491,134.11,1.1345,0.0,1.1345,1.1345,0,1.1345,0.0,0.0,0.0,0.0
2020-09-02 06:00:00,73.641,-6.61,73.9370609438,1.901,0,1.901,71.74,-6.61,72.0438734383,133.86,1.901,0.0,1.901,1.901,0,1.901,0.0,0.0,0.0,0.0
2020-09-02 06:30:00,79.553,-4.0,79.6534984103,5.833,0,5.833,73.72,-4.0,73.8284389649,134.19,5.833,0.0,5.833,5.833,0,5.833,0.0,0.0,0.0,0.0
2020-09-02 07:00:00,85.466,-2.22,85.4948276564,6.5760000000000005,0,6.5760000000000005,78.89,-2.22,78.9212297167,133.22,6.5760000000000005,0.0,6.5760000000000005,6.5760000000000005,0,6.5760000000000005,0.0,0.0,0.0,0.0
2020-09-02 07:30:00,91.915,-0.11,91.9150658217,11.255,0,11.255,80.66,-0.11,80.6600750062,132.36,11.255,0.0,11.255,11.255,0,11.255,0.0,0.0,0.0,0.0
2020-09-02 08:00:00,94.8925,2.46,94.9243812529,19.5925,0,19.5925,75.3,2.46,75.3401725509,131.44,19.5925,0.0,19.5925,19.5925,0,19.5925,0.0,0.0,0.0,0.0
2020-09-02 08:30:00,99.814,4.82,99.930310697,23.374,0,23.374,76.44,4.82,76.591814184,131.03,23.374,0.0,23.374,23.374,0,23.374,0.0,0.0,0.0,0.0
2020-09-02 09:00:00,101.664,9.1,102.0704604477,29.354,0,29.354,72.31,9.1,72.8803546918,131.86,29.354,0.0,29.354,29.354,0,29.354,0.0,0.0,0.0,0.0
2020-09-02 09:30:00,102.4475,15.63,103.6329443577,29.7575,0,29.7575,72.69,15.63,74.3514155884,133.71,29.7575,0.0,29.7575,29.7575,0,29.7575,0.0,0.0,0.0,0.0
2020-09-02 10:00:00,102.886,16.42,104.1880290436,28.966,0,28.966,73.92,16.42,75.7217458858,133.71,28.966,0.0,28.966,28.966,0,28.966,0.0,0.0,0.0,0.0
2020-09-02 10:30:00,104.8275,16.2,106.0718848529,32.8375,0,32.8375,71.99,16.2,73.7902439351,133.87,32.8375,0.0,32.8375,32.8375,0,32.8375,0.0,0.0,0.0,0.0
2020-09-02 11:00:00,103.27,16.36,104.5578428431,29.23,0,29.23,74.04,16.36,75.8259269643,133.87,29.23,0.0,29.23,29.23,0,29.23,0.0,0.0,0.0,0.0
2020-09-02 11:30:00,101.1255,17.04,102.5511011655,28.8955,0,28.8955,72.23,17.04,74.2127650745,133.87,28.8955,0.0,28.8955,28.8955,0,28.8955,0.0,0.0,0.0,0.0
2020-09-02 12:00:00,101.807,17.24,103.2563937439,25.867,0,25.867,75.94,17.24,77.8723391199,133.47,25.867,0.0,25.867,25.867,0,25.867,0.0,0.0,0.0,0.0
2020-09-02 12:30:00,102.926,17.35,104.3780818755,32.986,0,32.986,69.94,17.35,72.0598785733,133.29,32.986,0.0,32.986,32.986,0,32.986,0.0,0.0,0.0,0.0
2020-09-02 13:00:00,102.9535,17.46,104.4235354805,38.6935,0,38.6935,64.26,17.46,66.5897830001,133.37,38.6935,0.0,38.6935,38.6935,0,38.6935,0.0,0.0,0.0,0.0
2020-09-02 13:30:00,101.837,15.89,103.0692324072,29.597,0,29.597,72.24,15.89,73.966950052,133.37,29.597,0.0,29.597,29.597,0,29.597,0.0,0.0,0.0,0.0
2020-09-02 14:00:00,102.335,16.28,103.6218636437,23.335,0,23.335,79.0,16.28,80.6600173568,133.37,23.335,0.0,23.335,23.335,0,23.335,0.0,0.0,0.0,0.0
2020-09-02 14:30:00,101.8815,16.14,103.1520219979,22.5915,0,22.5915,79.29,16.14,80.9160286964,133.37,22.5915,0.0,22.5915,22.5915,0,22.5915,0.0,0.0,0.0,0.0
2020-09-02 15:00:00,102.039,15.97,103.2811619851,19.999,0,19.999,82.04,15.97,83.5799168461,133.37,19.999,0.0,19.999,19.999,0,19.999,0.0,0.0,0.0,0.0
2020-09-02 15:30:00,102.383,15.48,103.5466517518,20.053,0,20.053,82.33,15.48,83.772664396,133.27,20.053,0.0,20.053,20.053,0,20.053,0.0,0.0,0.0,0.0
2020-09-02 16:00:00,103.9115,15.34,105.0376857716,22.0615,0,22.0615,81.85,15.34,83.2750749024,133.27,22.0615,0.0,22.0615,22.0615,0,22.0615,0.0,0.0,0.0,0.0
2020-09-02 16:30:00,107.7015,15.49,108.809710974,28.4115,0,28.4115,79.29,15.49,80.788886612,133.51,28.4115,0.0,28.4115,28.4115,0,28.4115,0.0,0.0,0.0,0.0
2020-09-02 17:00:00,112.0055,15.17,113.0281422047,25.0655,0,25.0655,86.94,15.17,88.2535693329,133.32,25.0655,0.0,25.0655,25.0655,0,25.0655,0.0,0.0,0.0,0.0
2020-09-02 17:30:00,116.0215,15.12,117.002576306,22.7615,0,22.7615,93.26,15.12,94.4777328263,133.53,22.7615,0.0,22.7615,22.7615,0,22.7615,0.0,0.0,0.0,0.0
2020-09-02 18:00:00,118.3685,14.65,119.2716407712,20.4585,0,20.4585,97.91,14.65,98.9999525252,133.42,20.4585,0.0,20.4585,20.4585,0,20.4585,0.0,0.0,0.0,0.0
2020-09-02 18:30:00,119.9205,13.67,120.6971218391,17.5705,0,17.5705,102.35,13.67,103.2588562788,133.07,17.5705,0.0,17.5705,17.5705,0,17.5705,0.0,0.0,0.0,0.0
2020-09-02 19:00:00,119.8235,13.2,120.548376813,14.743500000000001,0,14.743500000000001,105.08,13.2,105.9058374217,133.37,14.743500000000001,0.0,14.743500000000001,14.743500000000001,0,14.743500000000001,0.0,0.0,0.0,0.0
2020-09-02 19:30:00,117.1305,12.39,117.7839807879,13.3605,0,13.3605,103.77,12.39,104.507057178,133.45,13.3605,0.0,13.3605,13.3605,0,13.3605,0.0,0.0,0.0,0.0
2020-09-02 20:00:00,114.816,12.33,115.4761566558,10.316,0,10.316,104.5,12.33,105.2248967688,133.86,10.316,0.0,10.316,10.316,0,10.316,0.0,0.0,0.0,0.0
2020-09-02 20:30:00,112.7125,12.75,113.4313455631,6.6825,0,6.6825,106.03,12.75,106.7938359644,133.76,6.6825,0.0,6.6825,6.6825,0,6.6825,0.0,0.0,0.0,0.0
2020-09-02 21:00:00,109.5765,11.42,110.1699857141,6.4165,0,6.4165,103.16,11.42,103.79018258,134.0,6.4165,0.0,6.4165,6.4165,0,6.4165,0.0,0.0,0.0,0.0
2020-09-02 21:30:00,104.5365,9.69,104.9846461739,2.2465,0,2.2465,102.29,9.69,102.7479449916,134.0,2.2465,0.0,2.2465,2.2465,0,2.2465,0.0,0.0,0.0,0.0
2020-09-02 22:00:00,97.872,6.86,98.1121194552,2.072,0,2.072,95.8,6.86,96.0452997288,132.71,2.072,0.0,2.072,2.072,0,2.072,0.0,0.0,0.0,0.0
2020-09-02 22:30:00,90.882,6.05,91.0831511532,2.092,0,2.092,88.79,6.05,88.9958796799,133.31,2.092,0.0,2.092,2.092,0,2.092,0.0,0.0,0.0,0.0
2020-09-02 23:00:00,84.239,4.84,84.3779279255,2.049,0,2.049,82.19,4.84,82.3323854871,134.11,2.049,0.0,2.049,2.049,0,2.049,0.0,0.0,0.0,0.0
2020-09-02 23:30:00,75.938,3.47,76.0172397815,2.008,0,2.008,73.93,3.47,74.011389664,134.57,2.008,0.0,2.008,2.008,0,2.008,0.0,0.0,0.0,0.0
2020-09-03 00:00:00,71.0695,0.59,71.071948969,2.0395,0,2.0395,69.03,0.59,69.0325213215,134.05,2.0395,0.0,2.0395,2.0395,0,2.0395,0.0,0.0,0.0,0.0
2020-09-03 00:30:00,68.48,-7.55,68.8949410334,2.07,0,2.07,66.41,-7.55,66.8377932012,131.81,2.07,0.0,2.07,2.07,0,2.07,0.0,0.0,0.0,0.0
2020-09-03 01:00:00,67.054,-7.48,67.4699141544,2.054,0,2.054,65.0,-7.48,65.4289721759,131.94,2.054,0.0,2.054,2.054,0,2.054,0.0,0.0,0.0,0.0
2020-09-03 01:30:00,67.7495,-7.76,68.1924654947,2.0895,0,2.0895,65.66,-7.76,66.1169660526,132.02,2.0895,0.0,2.0895,2.0895,0,2.0895,0.0,0.0,0.0,0.0
2020-09-03 02:00:00,66.8045,-7.69,67.2456490804,2.1145,0,2.1145,64.69,-7.69,65.1454695278,132.11,2.1145,0.0,2.1145,2.1145,0,2.1145,0.0,0.0,0.0,0.0
2020-09-03 02:30:00,65.829,-7.8100000000000005,66.2906731072,2.1390000000000002,0,2.1390000000000002,63.69,-7.8100000000000005,64.1670647607,132.31,2.1390000000000002,0.0,2.1390000000000002,2.1390000000000002,0,2.1390000000000002,0.0,0.0,0.0,0.0
2020-09-03 03:00:00,64.3145,-8.02,64.8126169064,2.1045,0,2.1045,62.21,-8.02,62.724831606,132.76,2.1045,0.0,2.1045,2.1045,0,2.1045,0.0,0.0,0.0,0.0
2020-09-03 03:30:00,64.161,-8.0,64.6578218083,2.091,0,2.091,62.07,-8.0,62.5834235241,132.44,2.091,0.0,2.091,2.091,0,2.091,0.0,0.0,0.0,0.0
2020-09-03 04:00:00,63.189,-7.92,63.6834053816,2.069,0,2.069,61.12,-7.92,61.6310051841,132.44,2.069,0.0,2.069,2.069,0,2.069,0.0,0.0,0.0,0.0
2020-09-03 04:30:00,63.458,-8.44,64.0168053249,2.088,0,2.088,61.37,-8.44,61.9476432159,132.25,2.088,0.0,2.088,2.088,0,2.088,0.0,0.0,0.0,0.0
2020-09-03 05:00:00,63.6275,-8.02,64.1309531837,1.9875,0,1.9875,61.64,-8.02,62.1595527654,132.25,1.9875,0.0,1.9875,1.9875,0,1.9875,0.0,0.0,0.0,0.0
2020-09-03 05:30:00,65.964,-6.87,66.3207825346,2.004,0,2.004,63.96,-6.87,64.3278983024,131.97,2.004,0.0,2.004,2.004,0,2.004,0.0,0.0,0.0,0.0
2020-09-03 06:00:00,69.95,-5.23,70.1452450277,2.41,0,2.41,67.54,-5.23,67.7421914319,131.5,2.41,0.0,2.41,2.41,0,2.41,0.0,0.0,0.0,0.0
2020-09-03 06:30:00,79.1795,5.48,79.3689083977,6.4695,0,6.4695,72.71,5.48,72.9162156177,133.15,6.4695,0.0,6.4695,6.4695,0,6.4695,0.0,0.0,0.0,0.0
2020-09-03 07:00:00,85.96,9.64,86.4988508594,6.48,0,6.48,79.48,9.64,80.062475605,133.53,6.48,0.0,6.48,6.48,0,6.48,0.0,0.0,0.0,0.0
2020-09-03 07:30:00,94.289,11.9,95.036969233,6.949,0,6.949,87.34,11.9,88.1469545702,132.66,6.949,0.0,6.949,6.949,0,6.949,0.0,0.0,0.0,0.0
2020-09-03 08:00:00,100.8235,14.28,101.8297429647,7.9035,0,7.9035,92.92,14.28,94.0108759666,132.0,7.9035,0.0,7.9035,7.9035,0,7.9035,0.0,0.0,0.0,0.0
2020-09-03 08:30:00,104.6545,16.64,105.9691180026,9.2145,0,9.2145,95.44,16.64,96.8797357552,131.25,9.2145,0.0,9.2145,9.2145,0,9.2145,0.0,0.0,0.0,0.0
2020-09-03 09:00:00,106.2635,17.71,107.7291767919,11.9035,0,11.9035,94.36,17.71,96.0075710556,131.4,11.9035,0.0,11.9035,11.9035,0,11.9035,0.0,0.0,0.0,0.0
2020-09-03 09:30:00,107.58,15.44,108.6823352712,8.18,0,8.18,99.4,15.44,100.5920155877,133.09,8.18,0.0,8.18,8.18,0,8.18,0.0,0.0,0.0,0.0
2020-09-03 10:00:00,107.604,14.08,108.5212754072,9.594,0,9.594,98.01,14.08,99.0161931201,134.22,9.594,0.0,9.594,9.594,0,9.594,0.0,0.0,0.0,0.0
2020-09-03 10:30:00,107.67,13.43,108.5043492216,10.36,0,10.36,97.31,13.43,98.2323826444,134.3,10.36,0.0,10.36,10.36,0,10.36,0.0,0.0,0.0,0.0
2020-09-03 11:00:00,109.474,14.32,110.4066079363,8.524000000000001,0,8.524000000000001,100.95,14.32,101.9606046471,134.03,8.524000000000001,0.0,8.524000000000001,8.524000000000001,0,8.524000000000001,0.0,0.0,0.0,0.0
2020-09-03 11:30:00,109.55,14.35,110.4858588237,10.31,0,10.31,99.24,14.35,100.2721302257,133.89,10.31,0.0,10.31,10.31,0,10.31,0.0,0.0,0.0,0.0
2020-09-03 12:00:00,110.111,15.0,111.1279997165,11.571,0,11.571,98.54,15.0,99.6751302984,134.1,11.571,0.0,11.571,11.571,0,11.571,0.0,0.0,0.0,0.0
2020-09-03 12:30:00,110.8705,14.82,111.8566053939,14.2605,0,14.2605,96.61,14.82,97.7400864538,134.1,14.2605,0.0,14.2605,14.2605,0,14.2605,0.0,0.0,0.0,0.0
2020-09-03 13:00:00,110.9725,14.51,111.9170936732,14.5625,0,14.5625,96.41,14.51,97.4957855499,134.32,14.5625,0.0,14.5625,14.5625,0,14.5625,0.0,0.0,0.0,0.0
2020-09-03 13:30:00,108.981,12.7,109.718495984,14.361,0,14.361,94.62,12.7,95.4684995169,134.7,14.361,0.0,14.361,14.361,0,14.361,0.0,0.0,0.0,0.0
2020-09-03 14:00:00,105.987,11.53,106.6123119954,16.397,0,16.397,89.59,11.53,90.3288934948,134.98,16.397,0.0,16.397,16.397,0,16.397,0.0,0.0,0.0,0.0
2020-09-03 14:30:00,104.173,10.71,104.7220990479,18.893,0,18.893,85.28,10.71,85.9498836532,134.82,18.893,0.0,18.893,18.893,0,18.893,0.0,0.0,0.0,0.0
2020-09-03 15:00:00,102.143,10.48,102.6792230639,24.123,0,24.123,78.02,10.48,78.7207139195,135.19,24.123,0.0,24.123,24.123,0,24.123,0.0,0.0,0.0,0.0
2020-09-03 15:30:00,102.039,10.35,102.5625663729,20.559,0,20.559,81.48,10.35,82.1347240818,135.19,20.559,0.0,20.559,20.559,0,20.559,0.0,0.0,0.0,0.0
2020-09-03 16:00:00,103.3025,10.54,103.838808286,18.4225,0,18.4225,84.88,10.54,85.5319004816,135.28,18.4225,0.0,18.4225,18.4225,0,18.4225,0.0,0.0,0.0,0.0
2020-09-03 16:30:00,105.287,4.11,105.3671887686,18.807,0,18.807,86.48,4.11,86.5776096921,133.53,18.807,0.0,18.807,18.807,0,18.807,0.0,0.0,0.0,0.0
2020-09-03 17:00:00,109.6385,1.5,109.648760514,15.6485,0,15.6485,93.99,1.5,94.0019685964,132.32,15.6485,0.0,15.6485,15.6485,0,15.6485,0.0,0.0,0.0,0.0
2020-09-03 17:30:00,112.8745,0.6900000000000001,112.8766089597,22.2445,0,22.2445,90.63,0.6900000000000001,90.6326265756,132.32,22.2445,0.0,22.2445,22.2445,0,22.2445,0.0,0.0,0.0,0.0
2020-09-03 18:00:00,114.2585,0.01,114.2585004376,21.7985,0,21.7985,92.46,0.01,92.4600005408,132.07,21.7985,0.0,21.7985,21.7985,0,21.7985,0.0,0.0,0.0,0.0
2020-09-03 18:30:00,115.4595,-0.17,115.459625152,16.9595,0,16.9595,98.5,-0.17,98.5001467004,131.86,16.9595,0.0,16.9595,16.9595,0,16.9595,0.0,0.0,0.0,0.0
2020-09-03 19:00:00,114.824,-0.5,114.8250886174,13.914,0,13.914,100.91,-0.5,100.91123872,131.86,13.914,0.0,13.914,13.914,0,13.914,0.0,0.0,0.0,0.0
2020-09-03 19:30:00,112.791,-0.77,112.7936282819,7.871,0,7.871,104.92,-0.77,104.922825448,131.86,7.871,0.0,7.871,7.871,0,7.871,0.0,0.0,0.0,0.0
2020-09-03 20:00:00,110.0035,-1.9300000000000002,110.0204295222,6.4135,0,6.4135,103.59,-1.9300000000000002,103.6079774921,131.99,6.4135,0.0,6.4135,6.4135,0,6.4135,0.0,0.0,0.0,0.0
2020-09-03 20:30:00,109.4665,-1.55,109.4774731269,6.3365,0,6.3365,103.13,-1.55,103.1416472624,132.06,6.3365,0.0,6.3365,6.3365,0,6.3365,0.0,0.0,0.0,0.0
2020-09-03 21:00:00,105.719,-2.8200000000000003,105.7566043375,6.279,0,6.279,99.44,-2.8200000000000003,99.479977885,132.3,6.279,0.0,6.279,6.279,0,6.279,0.0,0.0,0.0,0.0
2020-09-03 21:30:00,100.6785,-4.98,100.80159107,6.2185,0,6.2185,94.46,-4.98,94.5911835215,132.8,6.2185,0.0,6.2185,6.2185,0,6.2185,0.0,0.0,0.0,0.0
2020-09-03 22:00:00,94.277,-7.08,94.5424726195,1.937,0,1.937,92.34,-7.08,92.6110252616,133.29,1.937,0.0,1.937,1.937,0,1.937,0.0,0.0,0.0,0.0
2020-09-03 22:30:00,89.403,-8.72,89.8272498132,1.7530000000000001,0,1.7530000000000001,87.65,-8.72,88.0826935328,133.59,1.7530000000000001,0.0,1.7530000000000001,1.7530000000000001,0,1.7530000000000001,0.0,0.0,0.0,0.0
2020-09-03 23:00:00,82.1045,-10.34,82.7530332994,1.7545000000000002,0,1.7545000000000002,80.35,-10.34,81.0125798873,134.3,1.7545000000000002,0.0,1.7545000000000002,1.7545000000000002,0,1.7545000000000002,0.0,0.0,0.0,0.0
2020-09-03 23:30:00,74.3285,-11.83,75.2640339887,1.9185,0,1.9185,72.41,-11.83,73.3700006815,134.79,1.9185,0.0,1.9185,1.9185,0,1.9185,0.0,0.0,0.0,0.0
2020-09-04 00:00:00,70.5555,-12.77,71.7018234095,2.0055,0,2.0055,68.55,-12.77,69.7293008713,134.89,2.0055,0.0,2.0055,2.0055,0,2.0055,0.0,0.0,0.0,0.0
2020-09-04 00:30:00,69.554,-9.63,70.2174893883,1.984,0,1.984,67.57,-9.63,68.252778698,133.1,1.984,0.0,1.984,1.984,0,1.984,0.0,0.0,0.0,0.0
2020-09-04 01:00:00,68.312,-7.89,68.766135881,1.762,0,1.762,66.55,-7.89,67.0160771756,132.06,1.762,0.0,1.762,1.762,0,1.762,0.0,0.0,0.0,0.0
2020-09-04 01:30:00,69.9355,-7.62,70.3494034108,1.7755,0,1.7755,68.16,-7.62,68.584619267,132.06,1.7755,0.0,1.7755,1.7755,0,1.7755,0.0,0.0,0.0,0.0
2020-09-04 02:00:00,68.0945,-8.08,68.5722052311,1.8045,0,1.8045,66.29,-8.08,66.7806147022,132.14,1.8045,0.0,1.8045,1.8045,0,1.8045,0.0,0.0,0.0,0.0
2020-09-04 02:30:00,67.3135,-8.24,67.8159633291,1.8335,0,1.8335,65.48,-8.24,65.9964241456,131.89,1.8335,0.0,1.8335,1.8335,0,1.8335,0.0,0.0,0.0,0.0
2020-09-04 03:00:00,65.7025,-8.42,66.2398287003,2.0225,0,2.0225,63.68,-8.42,64.2342494313,132.45,2.0225,0.0,2.0225,2.0225,0,2.0225,0.0,0.0,0.0,0.0
2020-09-04 03:30:00,64.7315,-8.96,65.3486701644,2.0815,0,2.0815,62.65,-8.96,63.287471904,132.32,2.0815,0.0,2.0815,2.0815,0,2.0815,0.0,0.0,0.0,0.0
2020-09-04 04:00:00,64.6935,-9.04,65.3220524957,1.9835,0,1.9835,62.71,-9.04,63.3582330877,132.32,1.9835,0.0,1.9835,1.9835,0,1.9835,0.0,0.0,0.0,0.0
2020-09-04 04:30:00,64.8135,-9.0,65.4353863154,1.8635000000000002,0,1.8635000000000002,62.95,-9.0,63.5901132252,132.22,1.8635000000000002,0.0,1.8635000000000002,1.8635000000000002,0,1.8635000000000002,0.0,0.0,0.0,0.0
2020-09-04 05:00:00,65.27,-8.82,65.8632317762,1.83,0,1.83,63.44,-8.82,64.0501834502,132.22,1.83,0.0,1.83,1.83,0,1.83,0.0,0.0,0.0,0.0
2020-09-04 05:30:00,67.0635,-7.77,67.5121169291,1.8135,0,1.8135,65.25,-7.77,65.7109990793,132.22,1.8135,0.0,1.8135,1.8135,0,1.8135,0.0,0.0,0.0,0.0
2020-09-04 06:00:00,70.4995,-6.66,70.8133822116,1.7795,0,1.7795,68.72,-6.66,69.0419727412,131.74,1.7795,0.0,1.7795,1.7795,0,1.7795,0.0,0.0,0.0,0.0
2020-09-04 06:30:00,77.4895,-3.33,77.561017981,1.9095,0,1.9095,75.58,-3.33,75.653323126,131.61,1.9095,0.0,1.9095,1.9095,0,1.9095,0.0,0.0,0.0,0.0
2020-09-04 07:00:00,84.2695,-0.22,84.2697871734,1.9995,0,1.9995,82.27,-0.22,82.2702941529,132.69,1.9995,0.0,1.9995,1.9995,0,1.9995,0.0,0.0,0.0,0.0
2020-09-04 07:30:00,92.662,2.18,92.68764019,3.892,0,3.892,88.77,2.18,88.7967640176,131.73,3.892,0.0,3.892,3.892,0,3.892,0.0,0.0,0.0,0.0
2020-09-04 08:00:00,99.9595,7.76,100.2602575313,9.2695,0,9.2695,90.69,7.76,91.0213914418,131.73,9.2695,0.0,9.2695,9.2695,0,9.2695,0.0,0.0,0.0,0.0
2020-09-04 08:30:00,106.201,16.7,107.5060109994,11.321,0,11.321,94.88,16.7,96.338488674,133.12,11.321,0.0,11.321,11.321,0,11.321,0.0,0.0,0.0,0.0
2020-09-04 09:00:00,104.6585,17.11,106.0478841008,27.2285,0,27.2285,77.43,17.11,79.2979003505,133.78,27.2285,0.0,27.2285,27.2285,0,27.2285,0.0,0.0,0.0,0.0
2020-09-04 09:30:00,103.416,17.92,104.9571124603,24.726,0,24.726,78.69,17.92,80.7046621949,134.13,24.726,0.0,24.726,24.726,0,24.726,0.0,0.0,0.0,0.0
2020-09-04 10:00:00,105.274,18.62,106.9079953792,21.984,0,21.984,83.29,18.62,85.345934291,133.9,21.984,0.0,21.984,21.984,0,21.984,0.0,0.0,0.0,0.0
2020-09-04 10:30:00,105.7195,17.62,107.1777825869,22.6195,0,22.6195,83.1,17.62,84.9474802451,134.14,22.6195,0.0,22.6195,22.6195,0,22.6195,0.0,0.0,0.0,0.0
2020-09-04 11:00:00,107.1635,17.9,108.6481740861,24.4035,0,24.4035,82.76,17.9,84.6736535175,133.78,24.4035,0.0,24.4035,24.4035,0,24.4035,0.0,0.0,0.0,0.0
2020-09-04 11:30:00,104.121,17.73,105.6197687036,32.201,0,32.201,71.92,17.73,74.0732023069,134.08,32.201,0.0,32.201,32.201,0,32.201,0.0,0.0,0.0,0.0
2020-09-04 12:00:00,104.0685,18.1,105.6307847753,32.1985,0,32.1985,71.87,18.1,74.1141477722,134.33,32.1985,0.0,32.1985,32.1985,0,32.1985,0.0,0.0,0.0,0.0
2020-09-04 12:30:00,104.8825,17.93,106.4040586926,31.8025,0,31.8025,73.08,17.93,75.2474006196,134.17,31.8025,0.0,31.8025,31.8025,0,31.8025,0.0,0.0,0.0,0.0
2020-09-04 13:00:00,105.6405,17.26,107.0412202857,25.7405,0,25.7405,79.9,17.26,81.7429972536,134.27,25.7405,0.0,25.7405,25.7405,0,25.7405,0.0,0.0,0.0,0.0
2020-09-04 13:30:00,103.8645,16.84,105.2208152423,23.7645,0,23.7645,80.1,16.84,81.8510574153,134.27,23.7645,0.0,23.7645,23.7645,0,23.7645,0.0,0.0,0.0,0.0
2020-09-04 14:00:00,99.4455,15.2,100.6004347419,29.2655,0,29.2655,70.18,15.2,71.8071890551,133.62,29.2655,0.0,29.2655,29.2655,0,29.2655,0.0,0.0,0.0,0.0
2020-09-04 14:30:00,96.119,13.78,97.1017536453,30.939,0,30.939,65.18,13.78,66.6207235025,133.31,30.939,0.0,30.939,30.939,0,30.939,0.0,0.0,0.0,0.0
2020-09-04 15:00:00,92.801,13.25,93.7421362089,39.391,0,39.391,53.41,13.25,55.0289978102,133.55,39.391,0.0,39.391,39.391,0,39.391,0.0,0.0,0.0,0.0
2020-09-04 15:30:00,92.7795,12.85,93.6651382332,39.2895,0,39.2895,53.49,12.85,55.0118405437,133.42,39.2895,0.0,39.2895,39.2895,0,39.2895,0.0,0.0,0.0,0.0
2020-09-04 16:00:00,93.167,12.77,94.0380922233,36.627,0,36.627,56.54,12.77,57.9641656543,133.42,36.627,0.0,36.627,36.627,0,36.627,0.0,0.0,0.0,0.0
2020-09-04 16:30:00,98.308,12.4,99.0869459818,26.988,0,26.988,71.32,12.4,72.3899330018,133.27,26.988,0.0,26.988,26.988,0,26.988,0.0,0.0,0.0,0.0
2020-09-04 17:00:00,103.5525,13.05,104.3715610511,23.4625,0,23.4625,80.09,13.05,81.1462297337,132.71,23.4625,0.0,23.4625,23.4625,0,23.4625,0.0,0.0,0.0,134.85
2020-09-04 17:30:00,92.286,10.85,92.92162448,18.576,0,18.576,73.71,10.85,74.5042723607,132.9,51.546,4.73,51.7625638469,18.576,0,18.576,32.97,4.73,33.3075637056,133.99
2020-09-04 18:00:00,78.71,8.58,79.1762622255,14.02,0,14.02,64.69,8.58,65.2565130849,132.9,78.29,8.52,78.7522348889,14.02,0,14.02,64.27,8.52,64.832270514,132.93
2020-09-04 18:30:00,78.5135,8.49,78.9711959024,11.5735,0,11.5735,66.94,8.49,67.4762454498,132.9,78.0735,8.42,78.5262236597,11.5735,0,11.5735,66.5,8.42,67.0309361415,132.85
2020-09-04 19:00:00,77.0,8.21,77.4364520107,10.0,0,10.0,67.0,8.21,67.5011414718,133.03,76.56,8.13,76.9904572009,10.0,0,10.0,66.56,8.13,67.0546829088,133.01
2020-09-04 19:30:00,75.3555,8.02,75.7810779829,8.0055,0,8.0055,67.35,8.02,67.8258276765,133.27,74.9155,7.93,75.3340363996,8.0055,0,8.0055,66.91,7.93,67.3782828514,133.25
2020-09-04 20:00:00,74.211,7.57,74.5960952128,7.261,0,7.261,66.95,7.57,67.3766087006,133.65,73.771,7.49,74.1502565134,7.261,0,7.261,66.51,7.49,66.9304131169,133.62
2020-09-04 20:30:00,71.867,7.19,72.2257695632,5.367,0,5.367,66.5,7.19,66.887563119,134.0,71.427,7.09,71.7780219078,5.367,0,5.367,66.06,7.09,66.4393836516,133.97
2020-09-04 21:00:00,69.0865,6.27,69.3704359382,5.2565,0,5.2565,63.83,6.27,64.1372107283,134.67,68.6565,6.19,68.9349772775,5.2565,0,5.2565,63.4,6.19,63.7014607368,134.64
