Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-04 21:30:00,66.461,4.85,66.6377297107,5.321,0,5.321,61.14,4.85,61.3320642079,134.16,66.051,4.76,66.2222938367,5.321,0,5.321,60.73,4.76,60.9162580926,134.14
2020-09-04 22:00:00,63.8355,4.17,63.9715558686,5.3155,0,5.3155,58.52,4.17,58.6683841605,134.75,63.4355,4.09,63.5672145076,5.3155,0,5.3155,58.12,4.09,58.2637322869,134.71
2020-09-04 22:30:00,58.993,3.06,59.072308648,2.253,0,2.253,56.74,3.06,56.8224533085,135.07,58.603,2.99,58.6792272359,2.253,0,2.253,56.35,2.99,56.4292707732,135.05
2020-09-04 23:00:00,55.1255,1.8599999999999999,55.1568703812,2.1455,0,2.1455,52.98,1.8599999999999999,53.0126400022,134.9,54.7655,1.79,54.794745097,2.1455,0,2.1455,52.62,1.79,52.6504368453,134.85
2020-09-04 23:30:00,50.8825,-2.22,50.930906199,2.1525,0,2.1525,48.73,-2.22,48.7805422274,133.45,50.5625,-1.75,50.5927752377,2.1525,0,2.1525,48.41,-1.75,48.4416205344,133.42
2020-09-05 00:00:00,47.57,-4.92,47.8237524667,2.14,0,2.14,45.43,-4.92,45.6956376474,132.36,47.26,-4.94,47.5174830983,2.14,0,2.14,45.12,-4.94,45.389624365,132.33
2020-09-05 00:30:00,46.5605,-5.2,46.8499750293,2.1605,0,2.1605,44.4,-5.2,44.703467427,131.65,46.2505,-5.21,46.5430214989,2.1605,0,2.1605,44.09,-5.21,44.3967588907,131.62
2020-09-05 01:00:00,44.986,-5.5,45.3209686128,2.146,0,2.146,42.84,-5.5,43.191614927,132.08,44.686,-5.5,45.0232006414,2.146,0,2.146,42.54,-5.5,42.8940741828,132.07
2020-09-05 01:30:00,45.58,-5.77,45.9437623623,2.14,0,2.14,43.44,-5.77,43.8215300965,131.71,45.27,-5.76,45.6349701435,2.14,0,2.14,43.13,-5.76,43.5129233677,131.67
2020-09-05 02:00:00,44.538,-5.83,44.9179512445,2.088,0,2.088,42.45,-5.83,42.8484702177,131.63,44.248,-5.84,44.6317275489,2.088,0,2.088,42.16,-5.84,42.5625563142,131.59
2020-09-05 02:30:00,43.947,-5.95,44.3479572134,2.137,0,2.137,41.81,-5.95,42.2312514614,131.84,43.657,-5.96,44.0619478575,2.137,0,2.137,41.52,-5.96,41.9455837962,131.81
2020-09-05 03:00:00,43.1805,-6.13,43.6134438018,2.1305,0,2.1305,41.05,-6.13,41.5051731715,131.49,42.8905,-6.12,43.3249280467,2.1305,0,2.1305,40.76,-6.12,41.2168897419,131.47
2020-09-05 03:30:00,42.7135,-6.24,43.1668933588,2.1335,0,2.1335,40.58,-6.24,41.056960433,131.49,42.4335,-6.24,42.8898533717,2.1335,0,2.1335,40.3,-6.24,40.7802354088,131.47
2020-09-05 04:00:00,42.317,-6.22,42.7716832612,2.097,0,2.097,40.22,-6.22,40.6981178926,131.61,42.027,-6.21,42.4833241284,2.097,0,2.097,39.93,-6.21,40.4100111359,131.56
2020-09-05 04:30:00,42.419,-6.23,42.8740534706,2.109,0,2.109,40.31,-6.23,40.7885890906,131.61,42.139,-6.23,42.5970447449,2.109,0,2.109,40.03,-6.23,40.511897018,131.56
2020-09-05 05:00:00,42.255,-6.3,42.7220671902,2.035,0,2.035,40.22,-6.3,40.7104212702,131.53,41.985,-6.31,42.4565227615,2.035,0,2.035,39.95,-6.31,40.445254357,131.56
2020-09-05 05:30:00,43.048,-6.07,43.4738450565,1.9580000000000002,0,1.9580000000000002,41.09,-6.07,41.5359242103,131.4,42.758,-6.07,43.1867047134,1.9580000000000002,0,1.9580000000000002,40.8,-6.07,41.2490593832,131.38
2020-09-05 06:00:00,43.943,-5.99,44.3493782256,1.883,0,1.883,42.06,-5.99,42.4843936052,131.88,43.653,-5.99,44.0620529367,1.883,0,1.883,41.77,-5.99,42.1973103408,131.84
2020-09-05 06:30:00,45.435,-5.58,45.7763653537,1.865,0,1.865,43.57,-5.58,43.9258614031,132.75,45.135,-5.58,45.4786172283,1.865,0,1.865,43.27,-5.58,43.6283084705,132.74
2020-09-05 07:00:00,47.3455,-5.19,47.6291136832,2.3155,0,2.3155,45.03,-5.19,45.328103865,132.03,47.0355,-5.21,47.3231693809,2.3155,0,2.3155,44.72,-5.21,45.0224666139,132.0
2020-09-05 07:30:00,51.519,-4.06,51.6787283222,5.239,0,5.239,46.28,-4.06,46.4577442414,132.24,51.199,-4.08,51.3613084043,5.239,0,5.239,45.96,-4.08,46.1407412164,132.21
2020-09-05 08:00:00,57.338,-2.8200000000000003,57.4073047965,12.308,0,12.308,45.03,-2.8200000000000003,45.1182147253,131.67,57.018,-2.84,57.0886847282,12.308,0,12.308,44.71,-2.84,44.8001082588,131.65
2020-09-05 08:30:00,63.065,-1.76,63.0895540086,22.245,0,22.245,40.82,-1.76,40.8579245679,131.22,62.775,-1.78,62.8002310903,22.245,0,22.245,40.53,-1.78,40.5690682664,131.19
2020-09-05 09:00:00,66.843,0.02,66.8430029921,27.653,0,27.653,39.19,0.02,39.1900051033,132.17,66.543,-0.53,66.5451106318,27.653,0,27.653,38.89,-0.53,38.8936113006,132.12
2020-09-05 09:30:00,70.6355,1.76,70.6574232494,36.5455,0,36.5455,34.09,1.76,34.1354024438,134.71,69.5055,1.63,69.5246102488,36.5455,0,36.5455,32.96,1.63,33.0002803018,134.68
2020-09-05 10:00:00,79.0815,2.39,79.1176070306,45.1015,0,45.1015,33.98,2.39,34.063947217,134.71,60.3515,1.05,60.3606332989,45.1015,0,45.1015,15.25,1.05,15.2861048014,134.68
2020-09-05 10:30:00,83.6305,3.94,83.7232591951,51.1505,0,51.1505,32.48,3.94,32.7180989668,134.51,56.9905,0.64,56.9940934681,51.1505,0,51.1505,5.84,0.64,5.8749638297,134.68
2020-09-05 11:00:00,79.185,4.58,79.3173412628,65.445,0,65.445,13.74,4.58,14.4832316836,134.67,70.965,2.07,70.9951838155,65.445,0,65.445,5.52,2.07,5.8953625843,134.68
2020-09-05 11:30:00,80.363,5.29,80.5369223959,66.923,0,66.923,13.44,5.29,14.4436041209,134.19,68.093,0.61,68.0957322378,66.923,0,66.923,1.17,0.61,1.3194695904,134.56
2020-09-05 12:00:00,78.479,3.98,78.5798564583,72.779,0,72.779,5.7,3.98,6.9520069045,134.71,77.759,3.47,77.8363859708,72.779,0,72.779,4.98,3.47,6.0697034524,134.82
2020-09-05 12:30:00,75.387,2.9699999999999998,75.4454814353,61.217,0,61.217,14.17,2.9699999999999998,14.4779073073,134.71,75.327,2.91,75.3831879732,61.217,0,61.217,14.11,2.91,14.4069497119,134.82
2020-09-05 13:00:00,74.7795,2.66,74.8267948014,54.2195,0,54.2195,20.56,2.66,20.7313578909,134.93,74.6695,2.6,74.7147524271,54.2195,0,54.2195,20.45,2.6,20.6146185994,134.93
2020-09-05 13:30:00,73.842,2.56,73.8863625035,61.142,0,61.142,12.7,2.56,12.955446731,135.1,73.712,2.51,73.754722181,61.142,0,61.142,12.57,2.51,12.8181511927,135.09
2020-09-05 14:00:00,73.434,2.12,73.4645952551,68.044,0,68.044,5.39,2.12,5.7919340466,135.47,73.394,2.06,73.4229040286,68.044,0,68.044,5.35,2.06,5.7328963012,135.46
2020-09-05 14:30:00,70.874,5.75,71.1068658851,63.464,0,63.464,7.41,5.75,9.3792643635,134.46,70.604,-1.58,70.6216766723,63.464,0,63.464,7.14,-1.58,7.3127286289,134.45
2020-09-05 15:00:00,70.3435,12.64,71.4701167779,66.4335,0,66.4335,3.91,12.64,13.2309372306,132.59,69.7535,-6.71,70.0754940207,66.4335,0,66.4335,3.32,-6.71,7.4864210408,132.6
2020-09-05 15:30:00,68.672,12.02,69.7160238683,62.402,0,62.402,6.27,12.02,13.5570387622,132.74,68.072,-7.4,68.4730398332,62.402,0,62.402,5.67,-7.4,9.3224943014,132.76
2020-09-05 16:00:00,68.8675,11.87,69.8829697154,59.2875,0,59.2875,9.58,11.87,15.2536323543,133.11,68.2075,-7.62,68.6318253892,59.2875,0,59.2875,8.92,-7.62,11.7316154045,133.12
2020-09-05 16:30:00,69.0045,11.42,69.9431013056,54.3045,0,54.3045,14.7,11.42,18.6146823771,133.04,68.3045,-8.03,68.7748909141,54.3045,0,54.3045,14.0,-8.03,16.1394206835,133.04
2020-09-05 17:00:00,71.0445,11.38,71.9501590009,46.0245,0,46.0245,25.02,11.38,27.4864475697,132.74,70.2345,-7.97,70.6852593562,46.0245,0,46.0245,24.21,-7.97,25.4881344943,132.73
2020-09-05 17:30:00,72.442,12.01,73.4308073223,33.592,0,33.592,38.85,12.01,40.6640209522,132.28,71.452,-7.66,71.8614215278,33.592,0,33.592,37.86,-7.66,38.627130362,132.25
2020-09-05 18:00:00,72.434,12.55,73.5131747104,24.394,0,24.394,48.04,12.55,49.6522315712,133.61,71.404,-6.42,71.6920331418,24.394,0,24.394,47.01,-6.42,47.4463539168,133.58
2020-09-05 18:30:00,71.5645,12.48,72.6445322117,15.9145,0,15.9145,55.65,12.48,57.0322093207,132.88,70.4545,-6.24,70.7302917444,15.9145,0,15.9145,54.54,-6.24,54.8958031183,132.85
2020-09-05 19:00:00,69.284,12.42,70.3884156378,9.094,0,9.094,60.19,12.42,61.4580548016,132.45,68.114,-6.21,68.3964991502,9.094,0,9.094,59.02,-6.21,59.345804401,132.42
2020-09-05 19:30:00,67.7545,12.07,68.8211970998,4.0045,0,4.0045,63.75,12.07,64.8825662255,132.35,66.5345,-6.5,66.8512504763,4.0045,0,4.0045,62.53,-6.5,62.8669300984,132.31
2020-09-05 20:00:00,67.012,11.81,68.0447223817,2.372,0,2.372,64.64,11.81,65.7100121747,132.35,65.782,-6.72,66.1243519741,2.372,0,2.372,63.41,-6.72,63.7650884105,132.31
2020-09-05 20:30:00,68.391,11.47,69.3461590933,4.601,0,4.601,63.79,11.47,64.8130002391,132.28,67.171,-7.04,67.5389135314,4.601,0,4.601,62.57,-7.04,62.9648036605,132.23
2020-09-05 21:00:00,64.993,10.72,65.8711503543,2.4130000000000003,0,2.4130000000000003,62.58,10.72,63.4915332938,132.87,63.773,-7.92,64.2629125468,2.4130000000000003,0,2.4130000000000003,61.36,-7.92,61.8690229436,132.82
2020-09-05 21:30:00,61.8015,9.93,62.5941714719,2.2915,0,2.2915,59.51,9.93,60.3327854487,133.74,60.6115,-8.98,61.2731126372,2.2915,0,2.2915,58.32,-8.98,59.0073114114,133.7
2020-09-05 22:00:00,58.6775,4.59,58.8567507279,2.2875,0,2.2875,56.39,4.59,56.5764986545,133.74,57.9575,-3.41,58.0577290828,2.2875,0,2.2875,55.67,-3.41,55.7743399782,133.7
2020-09-05 22:30:00,55.4725,0.44,55.474244981300004,2.3425000000000002,0,2.3425000000000002,53.13,0.44,53.1318219149,132.67,55.1025,0.37,55.1037422164,2.3425000000000002,0,2.3425000000000002,52.76,0.37,52.7612973684,132.64
2020-09-05 23:00:00,52.594,-0.12,52.5941368976,2.354,0,2.354,50.24,-0.12,50.2401433119,133.71,52.234,-0.18,52.2343101419,2.354,0,2.354,49.88,-0.18,49.8803247784,133.69
2020-09-05 23:30:00,49.8225,-0.55,49.8255356845,2.3725,0,2.3725,47.45,-0.55,47.4531874588,134.54,49.4825,-0.6000000000000001,49.486137516,2.3725,0,2.3725,47.11,-0.6000000000000001,47.1138206899,134.52
2020-09-06 00:00:00,46.2295,-3.01,46.3273868273,3.3995,0,3.3995,42.83,-3.01,42.9356378781,134.34,45.9095,-3.58,46.0488717587,3.3995,0,3.3995,42.51,-3.58,42.6604793691,134.31
2020-09-06 00:30:00,44.3645,-7.68,45.0243407531,3.9445,0,3.9445,40.42,-7.68,41.1431500982,132.07,44.0845,-7.7,44.7519065544,3.9445,0,3.9445,40.14,-7.7,40.8718680757,132.05
2020-09-06 01:00:00,42.0965,-7.83,42.8185031528,2.3865,0,2.3865,39.71,-7.83,40.4745969714,132.24,41.8165,-7.84,42.5450969237,2.3865,0,2.3865,39.43,-7.84,40.201871847,132.22
2020-09-06 01:30:00,42.725,-7.7,43.4133116106,2.385,0,2.385,40.34,-7.7,41.0683040799,131.95,42.445,-7.7,43.1377795557,2.385,0,2.385,40.06,-7.7,40.793303372,131.92
2020-09-06 02:00:00,42.224,-8.0,42.9751809304,3.5140000000000002,0,3.5140000000000002,38.71,-8.0,39.5280166464,132.03,41.934,-8.02,42.6940365391,3.5140000000000002,0,3.5140000000000002,38.42,-8.02,39.2481439052,132.0
2020-09-06 02:30:00,41.995,-8.27,42.801552834,4.675,0,4.675,37.32,-8.27,38.2253227586,132.55,41.745,-8.27,42.5562912505,4.675,0,4.675,37.07,-8.27,37.9812822322,132.53
2020-09-06 03:00:00,40.3435,-8.18,41.1644311542,2.3935,0,2.3935,37.95,-8.18,38.8215777629,132.77,40.0835,-8.19,40.9116495909,2.3935,0,2.3935,37.69,-8.19,38.5695760931,132.77
2020-09-06 03:30:00,39.904,-8.06,40.7098614097,2.424,0,2.424,37.48,-8.06,38.3368491141,132.56,39.644,-8.07,40.457034444,2.424,0,2.424,37.22,-8.07,38.0848171848,132.53
2020-09-06 04:00:00,39.7305,-8.17,40.5618235568,3.3205,0,3.3205,36.41,-8.17,37.3153721675,132.65,39.4805,-8.18,40.3190064393,3.3205,0,3.3205,36.16,-8.18,37.0736833886,132.62
2020-09-06 04:30:00,40.0495,-8.31,40.9025494346,4.8195,0,4.8195,35.23,-8.31,36.1968092516,132.8,39.7995,-8.31,40.6577950736,4.8195,0,4.8195,34.98,-8.31,35.9535325107,132.77
2020-09-06 05:00:00,39.939,-8.38,40.8086770307,4.809,0,4.809,35.13,-8.38,36.115665576,132.8,39.689,-8.39,40.566104336,4.809,0,4.809,34.88,-8.39,35.8748728221,132.77
2020-09-06 05:30:00,40.583,-8.14,41.3912972616,4.813,0,4.813,35.77,-8.14,36.6844994514,132.7,40.343,-8.15,41.1579900991,4.813,0,4.813,35.53,-8.15,36.4527557257,132.68
2020-09-06 06:00:00,41.1205,-7.89,41.8706056829,4.4705,0,4.4705,36.65,-7.89,37.4896599078,132.37,40.8805,-7.89,41.6349298096,4.4705,0,4.4705,36.41,-7.89,37.2550694537,132.36
2020-09-06 06:30:00,42.352,-7.09,42.9413554048,2.252,0,2.252,40.1,-7.09,40.7219609056,132.06,42.082,-7.1,42.676746877,2.252,0,2.252,39.83,-7.1,40.4578657371,132.05
2020-09-06 07:00:00,43.738,-6.78,44.2603778113,2.248,0,2.248,41.49,-6.78,42.0403199322,131.97,43.448,-6.79,43.9753658768,2.248,0,2.248,41.2,-6.79,41.7557672663,131.95
2020-09-06 07:30:00,46.1835,-5.76,46.541307161,3.2835,0,3.2835,42.9,-5.76,43.2849581264,131.32,45.8935,-5.77,46.2547969647,3.2835,0,3.2835,42.61,-5.77,42.9988953346,131.31
2020-09-06 08:00:00,50.228,-1.18,50.2418588828,8.308,0,8.308,41.92,-1.18,41.9366045359,133.24,49.938,-0.7000000000000001,49.9429058426,8.308,0,8.308,41.63,-0.7000000000000001,41.635884763,133.23
2020-09-06 08:30:00,56.004,1.56,56.0257228066,18.314,0,18.314,37.69,1.56,37.7222706103,133.96,55.734,1.5,55.7541815113,18.314,0,18.314,37.42,1.5,37.4500520694,133.94
2020-09-06 09:00:00,62.7495,2.58,62.8025170694,30.3395,0,30.3395,32.41,2.58,32.5125283545,133.29,62.5395,2.52,62.5902505207,30.3395,0,30.3395,32.2,2.52,32.2984581675,133.28
2020-09-06 09:30:00,63.968,3.68,64.0737654895,26.088,0,26.088,37.88,3.68,38.0583341727,132.97,63.718,3.61,63.820181949,26.088,0,26.088,37.63,3.61,37.8027644492,132.96
2020-09-06 10:00:00,63.889,3.85,64.0048968517,26.309,0,26.309,37.58,3.85,37.776697844,132.52,63.619,3.77,63.7306053714,26.309,0,26.309,37.31,3.77,37.4999866667,132.51
2020-09-06 10:30:00,66.9155,4.37,67.0580423234,31.485500000000002,0,31.485500000000002,35.43,4.37,35.6984845617,132.52,66.6655,4.3,66.8040334879,31.485500000000002,0,31.485500000000002,35.18,4.3,35.4418171092,132.51
2020-09-06 11:00:00,69.643,5.34,69.8474269318,36.673,0,36.673,32.97,5.34,33.3996482017,132.11,69.403,5.27,69.6027967039,36.673,0,36.673,32.73,5.27,33.1515580328,132.1
2020-09-06 11:30:00,68.6255,5.27,68.827553714,33.5255,0,33.5255,35.1,5.27,35.493420517,132.11,68.4055,5.19,68.6021029579,33.5255,0,33.5255,34.88,5.19,35.2640113997,132.1
2020-09-06 12:00:00,72.2185,5.92,72.460735176,38.9685,0,38.9685,33.25,5.92,33.7729018593,132.11,71.9885,5.84,72.2249938197,38.9685,0,38.9685,33.02,5.84,33.532461884,132.1
2020-09-06 12:30:00,72.4405,6.73,72.7524497199,36.6005,0,36.6005,35.84,6.73,36.4664023452,131.87,72.1805,6.64,72.485268712,36.6005,0,36.6005,35.58,6.64,36.1942813163,131.86
2020-09-06 13:00:00,73.3505,6.36,73.6257118828,40.3205,0,40.3205,33.03,6.36,33.6367433025,132.03,73.0805,6.27,73.3489766817,40.3205,0,40.3205,32.76,6.27,33.3546173715,132.01
2020-09-06 13:30:00,76.469,6.83,76.7734124616,56.059,0,56.059,20.41,6.83,21.5224766233,132.16,76.289,6.74,76.5861548911,56.059,0,56.059,20.23,6.74,21.323238497,132.14
2020-09-06 14:00:00,72.8885,5.7,73.1110349554,58.7985,0,58.7985,14.09,5.7,15.1992795882,132.57,72.7985,5.6,73.0135713566,58.7985,0,58.7985,14.0,5.6,15.07846146,132.56
2020-09-06 14:30:00,71.124,5.97,71.3741148877,53.324,0,53.324,17.8,5.97,18.7744746931,132.57,70.984,5.9,71.2287740734,53.324,0,53.324,17.66,5.9,18.6194951596,132.56
2020-09-06 15:00:00,73.1105,6.59,73.4069023338,59.0605,0,59.0605,14.05,6.59,15.5187177305,132.57,73.0205,6.5,73.3092314804,59.0605,0,59.0605,13.96,6.5,15.3990778945,132.63
2020-09-06 15:30:00,73.6675,6.21,73.9287809737,51.6275,0,51.6275,22.04,6.21,22.8981593147,132.66,73.5575,6.12,73.8116535938,51.6275,0,51.6275,21.93,6.12,22.7679445713,132.63
2020-09-06 16:00:00,73.675,6.13,73.929578147,45.215,0,45.215,28.46,6.13,29.1126862381,132.74,73.505,6.05,73.7535594056,45.215,0,45.215,28.29,6.05,28.9296837176,132.76
2020-09-06 16:30:00,74.893,6.4,75.1659593766,42.343,0,42.343,32.55,6.4,33.1732196207,132.52,74.723,6.31,74.9889513795,42.343,0,42.343,32.38,6.31,32.9890966836,132.52
2020-09-06 17:00:00,73.9295,6.3,74.1974458472,34.8195,0,34.8195,39.11,6.3,39.6141653957,131.93,73.6995,6.21,73.9606679273,34.8195,0,34.8195,38.88,6.21,39.372814225,131.92
2020-09-06 17:30:00,75.069,5.35,75.2593998182,26.439,0,26.439,48.63,5.35,48.9234033976,132.35,74.779,5.52,74.9824595556,26.439,0,26.439,48.34,5.52,48.6541467914,132.34
2020-09-06 18:00:00,75.276,3.35,75.3505054794,21.236,0,21.236,54.04,3.35,54.1437355564,133.73,74.936,3.29,75.0081875264,21.236,0,21.236,53.7,3.29,53.8006886573,133.7
2020-09-06 18:30:00,73.4625,2.5700000000000003,73.5074404822,16.9325,0,16.9325,56.53,2.5700000000000003,56.5883892685,133.82,73.0925,2.51,73.1355840631,16.9325,0,16.9325,56.16,2.51,56.2160626512,133.79
2020-09-06 19:00:00,71.345,2.4,71.3853558162,12.255,0,12.255,59.09,2.4,59.1387191272,133.73,70.955,2.34,70.9935745332,12.255,0,12.255,58.7,2.34,58.7466220305,133.7
2020-09-06 19:30:00,67.9685,2.44,68.0122826573,5.8285,0,5.8285,62.14,2.44,62.1878862802,133.47,67.5585,2.38,67.600409187,5.8285,0,5.8285,61.73,2.38,61.7758634096,133.43
2020-09-06 20:00:00,66.9855,1.88,67.0118766358,4.6355,0,4.6355,62.35,1.88,62.3783367845,133.32,66.5655,1.82,66.5903761083,4.6355,0,4.6355,61.93,1.82,61.9567373253,133.28
2020-09-06 20:30:00,65.9895,1.4100000000000001,66.0045620412,3.9995000000000003,0,3.9995000000000003,61.99,1.4100000000000001,62.0060335774,133.32,65.5595,1.3599999999999999,65.5736047526,3.9995000000000003,0,3.9995000000000003,61.56,1.3599999999999999,61.5750209095,133.28
2020-09-06 21:00:00,63.1055,0.98,63.1131090206,2.7855,0,2.7855,60.32,0.98,60.3279603501,133.71,62.6955,0.93,62.7023972448,2.7855,0,2.7855,59.91,0.93,59.9172178927,133.67
2020-09-06 21:30:00,59.6005,-0.17,59.600742447100004,1.9405000000000001,0,1.9405000000000001,57.66,-0.17,57.6602506065,134.53,59.2105,-0.24,59.2109863982,1.9405000000000001,0,1.9405000000000001,57.27,-0.24,57.2705028789,134.49
2020-09-06 22:00:00,56.774,-1.38,56.7907692852,1.944,0,1.944,54.83,-1.38,54.8473636559,135.4,56.394,-1.43,56.4121275614,1.944,0,1.944,54.45,-1.43,54.468774541,135.38
2020-09-06 22:30:00,53.305,-2.37,53.3576604154,1.9849999999999999,0,1.9849999999999999,51.32,-2.37,51.3746951329,135.31,52.935,-2.4,52.9893784168,1.9849999999999999,0,1.9849999999999999,50.95,-2.4,51.0064946845,135.29
2020-09-06 23:00:00,49.098,-6.74,49.5584624862,1.998,0,1.998,47.1,-6.74,47.5798024376,133.87,48.748,-7.28,49.2885981136,1.998,0,1.998,46.75,-7.28,47.3134325536,133.84
2020-09-06 23:30:00,44.366,-9.54,45.3801008813,2.016,0,2.016,42.35,-9.54,43.4112208997,133.07,44.056,-9.53,45.0749601886,2.016,0,2.016,42.04,-9.53,43.1066410197,133.05
2020-09-07 00:00:00,41.776,-9.92,42.9376358921,2.026,0,2.026,39.75,-9.92,40.9691212989,133.95,41.506,-9.91,42.6726626308,2.026,0,2.026,39.48,-9.91,40.7047724475,133.93
2020-09-07 00:30:00,41.4915,-10.28,42.7460287307,2.0415,0,2.0415,39.45,-10.28,40.7673999661,134.3,41.2215,-10.27,42.4815838011,2.0415,0,2.0415,39.18,-10.27,40.5036455149,134.26
2020-09-07 01:00:00,41.381,-10.73,42.7495036345,2.051,0,2.051,39.33,-10.73,40.7674110044,134.52,41.101,-10.71,42.4734776184,2.051,0,2.051,39.05,-10.71,40.492056011,134.49
2020-09-07 01:30:00,42.6505,-10.64,43.9576472329,2.0405,0,2.0405,40.61,-10.64,41.9807301032,134.52,42.3805,-10.63,43.693291021,2.0405,0,2.0405,40.34,-10.63,41.7170528681,134.49
2020-09-07 02:00:00,41.993,-10.81,43.3620588649,2.043,0,2.043,39.95,-10.81,41.38669593,134.31,41.703,-10.79,43.0762615486,2.043,0,2.043,39.66,-10.79,41.1015778286,134.27
2020-09-07 02:30:00,41.7025,-10.99,43.1263099076,2.0425,0,2.0425,39.66,-10.99,41.1545343796,134.44,41.4325,-10.97,42.8601558122,2.0425,0,2.0425,39.39,-10.97,40.8890327594,134.41
2020-09-07 03:00:00,40.574,-11.23,42.0994343905,2.054,0,2.054,38.52,-11.23,40.1236002871,134.67,40.294,-11.22,41.8269630263,2.054,0,2.054,38.24,-11.22,39.8520513901,134.66
2020-09-07 03:30:00,40.4215,-11.32,41.9766609231,2.0515,0,2.0515,38.37,-11.32,40.0049909386,134.53,40.1615,-11.29,41.7182236229,2.0515,0,2.0515,38.11,-11.29,39.7471533572,134.51
2020-09-07 04:00:00,40.334,-11.4,41.9140973421,2.054,0,2.054,38.28,-11.4,39.9414371299,134.73,40.064,-11.37,41.6461402293,2.054,0,2.054,38.01,-11.37,39.6741351513,134.71
2020-09-07 04:30:00,41.089,-11.39,42.6384570664,2.059,0,2.059,39.03,-11.39,40.6580004427,134.4,40.819,-11.37,42.3729590777,2.059,0,2.059,38.76,-11.37,40.3932481982,134.38
2020-09-07 05:00:00,41.3105,-11.2,42.8018388653,2.0705,0,2.0705,39.24,-11.2,40.8070778175,134.33,41.0305,-11.18,42.5263956884,2.0705,0,2.0705,38.96,-11.18,40.532382116,134.38
2020-09-07 05:30:00,43.669,-10.88,45.0039549484,2.069,0,2.069,41.6,-10.88,42.9992372025,133.81,43.379,-10.84,44.7128979267,2.069,0,2.069,41.31,-10.84,42.7085670563,133.76
2020-09-07 06:00:00,45.353,-10.22,46.4902463857,2.033,0,2.033,43.32,-10.22,44.5092215164,133.81,45.063,-10.2,46.2029649373,2.033,0,2.033,43.03,-10.2,44.2224026937,133.76
2020-09-07 06:30:00,50.3035,-8.66,51.0434884412,2.0135,0,2.0135,48.29,-8.66,49.0603679155,134.08,49.9735,-8.65,50.7165969112,2.0135,0,2.0135,47.96,-8.65,48.7338085932,134.06
2020-09-07 07:00:00,55.7995,-7.3,56.2749873412,4.2195,0,4.2195,51.58,-7.3,52.0940150113,133.52,55.4495,-7.3,55.927963044,4.2195,0,4.2195,51.23,-7.3,51.7474917267,133.49
2020-09-07 07:30:00,63.511,-4.71,63.6854082267,7.781,0,7.781,55.73,-4.71,55.9286777959,131.91,63.131,-4.71,63.306455129,7.781,0,7.781,55.35,-4.71,55.5500369037,131.88
2020-09-07 08:00:00,68.901,-0.19,68.9012619696,13.661,0,13.661,55.24,-0.19,55.240326755,133.46,68.521,0.29,68.5216136777,13.661,0,13.661,54.86,0.29,54.8607664912,133.43
2020-09-07 08:30:00,72.7925,3.65,72.8839526662,22.8125,0,22.8125,49.98,3.65,50.1131010815,134.83,72.4325,3.59,72.5214117089,22.8125,0,22.8125,49.62,3.59,49.7496984915,134.8
2020-09-07 09:00:00,73.6005,4.34,73.7283473316,26.360500000000002,0,26.360500000000002,47.24,4.34,47.4389418094,134.68,73.2805,4.26,73.4042184091,26.360500000000002,0,26.360500000000002,46.92,4.26,47.1129918388,134.65
2020-09-07 09:30:00,75.022,5.25,75.205471769,31.122,0,31.122,43.9,5.25,44.2128092299,134.68,74.692,5.17,74.8707136603,31.122,0,31.122,43.57,5.17,43.875662958,134.65
2020-09-07 10:00:00,76.734,5.01,76.897378733,40.754,0,40.754,35.98,5.01,36.3271317337,134.68,76.464,4.93,76.6227655204,40.754,0,40.754,35.71,4.93,36.0487031667,134.65
2020-09-07 10:30:00,74.237,4.8,74.3920168365,34.627,0,34.627,39.61,4.8,39.8997756886,134.49,73.977,4.73,74.1280610093,34.627,0,34.627,39.35,4.73,39.6332612839,134.47
2020-09-07 11:00:00,76.393,5.25,76.5731868803,41.843,0,41.843,34.55,5.25,34.9466021238,134.66,76.133,5.18,76.3090170884,41.843,0,41.843,34.29,5.18,34.6790498716,134.64
2020-09-07 11:30:00,76.203,5.49,76.4005059473,41.073,0,41.073,35.13,5.49,35.5563918304,134.55,75.983,5.39,76.1739351025,41.073,0,41.073,34.91,5.39,35.3236493018,134.52
2020-09-07 12:00:00,75.525,5.38,75.7163788424,34.435,0,34.435,41.09,5.38,41.4407106599,134.41,75.245,5.31,75.432129262,34.435,0,34.435,40.81,5.31,41.1540058804,134.37
2020-09-07 12:30:00,75.664,5.49,75.8629092245,28.184,0,28.184,47.48,5.49,47.7963440024,134.17,75.364,5.4,75.5572133949,28.184,0,28.184,47.18,5.4,47.4880237534,134.16
2020-09-07 13:00:00,76.119,5.49,76.3167233377,25.429,0,25.429,50.69,5.49,50.9864315284,134.0,75.779,5.41,75.9718694057,25.429,0,25.429,50.35,5.41,50.6398124009,133.91
2020-09-07 13:30:00,74.715,4.8,74.8690271407,22.115,0,22.115,52.6,4.8,52.8185573449,134.0,74.355,4.71,74.5040275757,22.115,0,22.115,52.24,4.71,52.451898917,134.01
2020-09-07 14:00:00,73.958,5.25,74.1441047151,18.618,0,18.618,55.34,5.25,55.588470927,134.1,73.588,5.18,73.7700897654,18.618,0,18.618,54.97,5.18,55.2135246113,134.01
2020-09-07 14:30:00,74.2,5.33,74.3911883223,18.23,0,18.23,55.97,5.33,56.2232140668,133.92,73.8,5.24,73.9857932309,18.23,0,18.23,55.57,5.24,55.8165074149,133.89
2020-09-07 15:00:00,74.3955,5.4,74.5912221394,19.735500000000002,0,19.735500000000002,54.66,5.4,54.9260921603,133.92,74.0355,5.32,74.2263946332,19.735500000000002,0,19.735500000000002,54.3,5.32,54.5599890029,133.89
2020-09-07 15:30:00,73.0405,5.28,73.2310933979,15.9605,0,15.9605,57.08,5.28,57.3236844594,133.92,72.6505,5.2,72.8363587108,15.9605,0,15.9605,56.69,5.2,56.9279904792,133.89
2020-09-07 16:00:00,74.8385,5.65,75.0514728853,17.2585,0,17.2585,57.58,5.65,57.8565372279,133.66,74.4485,5.5600000000000005,74.6558286556,17.2585,0,17.2585,57.19,5.5600000000000005,57.4596353974,133.6
2020-09-07 16:30:00,78.0325,6.0,78.2628331729,21.0225,0,21.0225,57.01,6.0,57.3248645877,134.67,77.6225,5.92,77.8479216566,21.0225,0,21.0225,56.6,5.92,56.9087550382,134.63
2020-09-07 17:00:00,79.485,5.93,79.7058976802,21.655,0,21.655,57.83,5.93,58.1332417813,134.25,79.095,5.84,79.3103059192,21.655,0,21.655,57.44,5.84,57.736116946,134.2
2020-09-07 17:30:00,81.6475,5.13,81.80850295810001,24.2475,0,24.2475,57.4,5.13,57.628785342,134.05,81.2675,5.05,81.4242534891,24.2475,0,24.2475,57.02,5.05,57.2431908614,134.0
2020-09-07 18:00:00,80.439,6.09,80.6692061508,14.929,0,14.929,65.51,6.09,65.7924630942,133.3,80.019,6.0,80.24363128,14.929,0,14.929,65.09,6.0,65.3659552061,133.26
2020-09-07 18:30:00,79.7955,5.54,79.9875829129,12.8255,0,12.8255,66.97,5.54,67.1987537087,133.45,79.3455,5.46,79.5331375607,12.8255,0,12.8255,66.52,5.46,66.7437038229,133.43
2020-09-07 19:00:00,77.4235,4.86,77.5758851206,10.0335,0,10.0335,67.39,4.86,67.5650183157,133.59,76.9635,4.78,77.1117937299,10.0335,0,10.0335,66.93,4.78,67.1004716824,133.54
2020-09-07 19:30:00,73.992,5.08,74.1661814037,2.852,0,2.852,71.14,5.08,71.3211469341,133.59,73.512,4.99,73.6811661417,2.852,0,2.852,70.66,4.99,70.8359774408,133.54
2020-09-07 20:00:00,72.428,4.36,72.559112343,1.858,0,1.858,70.57,4.36,70.7045578446,133.59,71.948,4.28,72.0751906276,1.858,0,1.858,70.09,4.28,70.2205561072,133.54
2020-09-07 20:30:00,72.8395,4.14,72.9570583306,4.2695,0,4.2695,68.57,4.14,68.6948651647,133.72,72.3495,4.06,72.4633269334,4.2695,0,4.2695,68.08,4.06,68.2009530725,133.69
2020-09-07 21:00:00,69.624,2.91,69.6847865463,4.194,0,4.194,65.43,2.91,65.4946791732,134.6,69.184,2.83,69.2418569653,4.194,0,4.194,64.99,2.83,65.0515872212,134.56
2020-09-07 21:30:00,65.5335,1.37,65.5478185926,1.7735,0,1.7735,63.76,1.37,63.7747167771,134.87,65.0835,1.31,65.096682498,1.7735,0,1.7735,63.31,1.31,63.3235517008,134.83
2020-09-07 22:00:00,61.7315,-0.11,61.731598005,1.7815,0,1.7815,59.95,-0.11,59.9501009173,135.09,61.3015,-0.14,61.3016598654,1.7815,0,1.7815,59.52,-0.14,59.5201646503,135.06
2020-09-07 22:30:00,58.361,-0.63,58.3644002882,1.8210000000000002,0,1.8210000000000002,56.54,-0.63,56.5435097956,134.99,57.961,-0.91,57.968143156400004,1.8210000000000002,0,1.8210000000000002,56.14,-0.91,56.1473748273,134.96
2020-09-07 23:00:00,54.0225,1.71,54.0495569478,1.8225,0,1.8225,52.2,1.71,52.2280011105,133.15,53.6325,1.65,53.6578750628,1.8225,0,1.8225,51.81,1.65,51.8362672267,133.13
2020-09-07 23:30:00,48.9445,1.31,48.9620279426,1.8245,0,1.8245,47.12,1.31,47.1382063723,134.14,48.5945,1.25,48.6105742637,1.8245,0,1.8245,46.77,1.25,46.7867011019,134.12
2020-09-08 00:00:00,45.5635,0.64,45.5679946042,1.8635000000000002,0,1.8635000000000002,43.7,0.64,43.7046862476,134.33,45.2535,0.5700000000000001,45.2570896352,1.8635000000000002,0,1.8635000000000002,43.39,0.5700000000000001,43.3937437887,134.3
2020-09-08 00:30:00,44.2675,0.33,44.2687300049,1.8675000000000002,0,1.8675000000000002,42.4,0.33,42.4012841787,133.93,43.9775,0.27,43.9783288251,1.8675000000000002,0,1.8675000000000002,42.11,0.27,42.1108655812,133.91
2020-09-08 01:00:00,43.196,0.25,43.1967234406,1.846,0,1.846,41.35,0.25,41.3507557367,134.27,42.906,0.17,42.9063367814,1.846,0,1.846,41.06,0.17,41.0603519225,134.24
2020-09-08 01:30:00,43.447,0.24,43.4476628716,1.807,0,1.807,41.64,0.24,41.6406916369,134.6,43.147,0.17,43.1473349003,1.807,0,1.807,41.34,0.17,41.3403495389,134.57
2020-09-08 02:00:00,44.4435,0.07,44.4435551261,7.2435,0,7.2435,37.2,0.07,37.2000658602,134.91,44.1735,0.03,44.1735101871,7.2435,0,7.2435,36.93,0.03,36.9300121852,134.88
2020-09-08 02:30:00,44.31,-0.33,44.3112288252,7.72,0,7.72,36.59,-0.33,36.5914880812,135.24,44.07,-0.37,44.0715531834,7.72,0,7.72,36.35,-0.37,36.3518830324,135.21
2020-09-08 03:00:00,42.8075,3.03,42.9146007351,6.2975,0,6.2975,36.51,3.03,36.6355155553,133.64,42.0875,-8.4,42.917568154,6.2975,0,6.2975,35.79,-8.4,36.7625366372,133.6
2020-09-08 03:30:00,41.129,1.53,41.1574481838,2.129,0,2.129,39.0,1.53,39.03,132.63,40.359,-10.83,41.7868134822,2.129,0,2.129,38.23,-10.83,39.7343906459,132.6
2020-09-08 04:00:00,40.714,-5.51,41.0851542044,1.774,0,1.774,38.94,-5.51,39.3278997659,133.48,40.434,-5.52,40.8090523781,1.774,0,1.774,38.66,-5.52,39.0520934138,133.45
2020-09-08 04:30:00,41.1315,-5.48,41.4949477919,1.8215,0,1.8215,39.31,-5.48,39.6901310152,133.25,40.8615,-5.5,41.2299912958,1.8215,0,1.8215,39.04,-5.5,39.4255196542,133.2
2020-09-08 05:00:00,41.189,-5.38,41.5388748162,1.839,0,1.839,39.35,-5.38,39.716078608,133.25,40.919,-5.4,41.2737757056,1.839,0,1.839,39.08,-5.4,39.4513168348,133.2
2020-09-08 05:30:00,42.927,-5.09,43.2277159818,1.827,0,1.827,41.1,-5.09,41.4139843531,132.9,42.647,-5.11,42.9520512781,1.827,0,1.827,40.82,-5.11,41.1386010943,132.86
2020-09-08 06:00:00,44.9035,-4.15,45.0948645884,1.7635,0,1.7635,43.14,-4.15,43.3391520452,132.47,44.6135,-4.17,44.8079600322,1.7635,0,1.7635,42.85,-4.17,43.0524261802,132.44
2020-09-08 06:30:00,53.2185,3.51,53.3341245569,5.9785,0,5.9785,47.24,3.51,47.3702195477,132.25,52.5885,-4.72,52.7998932977,5.9785,0,5.9785,46.61,-4.72,46.8483777734,132.22
2020-09-08 07:00:00,57.544,12.7,58.928786989,2.5140000000000002,0,2.5140000000000002,55.03,12.7,56.4764632391,134.14,56.394,-6.71,56.7917893361,2.5140000000000002,0,2.5140000000000002,53.88,-6.71,54.2962107333,134.1
2020-09-08 07:30:00,62.3075,-3.21,62.3901326834,5.0675,0,5.0675,57.24,-3.21,57.3299372056,132.22,62.2975,6.08,62.593489328,5.0675,0,5.0675,57.23,6.08,57.5520573047,132.18
2020-09-08 08:00:00,67.4955,-7.54,67.9153452487,10.4455,0,10.4455,57.05,-7.54,57.5461041253,133.16,67.8755,11.23,68.7982296302,10.4455,0,10.4455,57.43,11.23,58.5176708354,133.1
2020-09-08 08:30:00,70.3125,-6.49,70.6113854577,13.8725,0,13.8725,56.44,-6.49,56.8119151235,133.16,70.7025,12.24,71.7541713509,13.8725,0,13.8725,56.83,12.24,58.1331789944,133.1
2020-09-08 09:00:00,71.2055,-5.68,71.4316850582,15.5355,0,15.5355,55.67,-5.68,55.9590144659,133.09,71.5755,13.0,72.7464927007,15.5355,0,15.5355,56.04,13.0,57.5280940063,133.1
2020-09-08 09:30:00,73.025,-5.14,73.2056707161,19.105,0,19.105,53.92,-5.14,54.1644348258,132.82,73.425,13.5,74.6557474345,19.105,0,19.105,54.32,13.5,55.9724253539,132.77
2020-09-08 10:00:00,73.0475,-4.92,73.2130019617,21.1975,0,21.1975,51.85,-4.92,52.0829041049,132.82,73.4375,13.72,74.7081307908,21.1975,0,21.1975,52.24,13.72,54.0116283776,132.77
2020-09-08 10:30:00,72.2985,-5.31,72.493235562,24.0785,0,24.0785,48.22,-5.31,48.5114883301,133.21,72.7085,13.45,73.9420615905,24.0785,0,24.0785,48.63,13.45,50.4557172182,133.18
2020-09-08 11:00:00,72.127,-5.11,72.3077881628,24.727,0,24.727,47.4,-5.11,47.6746483993,133.21,72.527,13.62,73.7947838875,24.727,0,24.727,47.8,13.62,49.7025592902,133.18
2020-09-08 11:30:00,73.1325,-4.93,73.2984819505,27.4725,0,27.4725,45.66,-4.93,45.9253796936,133.05,73.5325,13.78,74.8125454469,27.4725,0,27.4725,46.06,13.78,48.0771463379,133.02
2020-09-08 12:00:00,73.412,-4.6,73.5559769427,31.522,0,31.522,41.89,-4.6,42.1418094059,133.05,73.822,14.13,75.162122003,31.522,0,31.522,42.3,14.13,44.5976109226,133.02
2020-09-08 12:30:00,73.5895,-3.96,73.6959707871,32.1595,0,32.1595,41.43,-3.96,41.6188238661,132.87,74.0095,14.73,75.4611091242,32.1595,0,32.1595,41.85,14.73,44.366602304,132.82
2020-09-08 13:00:00,73.776,-4.86,73.9359031594,30.076,0,30.076,43.7,-4.86,43.9694166438,133.06,74.186,13.85,75.4677752157,30.076,0,30.076,44.11,13.85,46.2332629175,133.04
2020-09-08 13:30:00,74.5075,-5.51,74.7109607504,35.9675,0,35.9675,38.54,-5.51,38.9318853897,133.37,74.9175,13.31,76.0906558406,35.9675,0,35.9675,38.95,13.31,41.161372669,133.34
2020-09-08 14:00:00,72.793,-5.32,72.9871444091,36.543,0,36.543,36.25,-5.32,36.6382982683,133.37,73.213,13.51,74.4490662735,36.543,0,36.543,36.67,13.51,39.0795214914,133.34
2020-09-08 14:30:00,71.719,-5.48,71.9280568415,34.199,0,34.199,37.52,-5.48,37.9180801202,133.37,72.159,13.34,73.3817203464,34.199,0,34.199,37.96,13.34,40.2357701554,133.34
2020-09-08 15:00:00,70.5935,-5.34,70.7951823379,31.0635,0,31.0635,39.53,-5.34,39.8890523828,133.27,71.0235,13.47,72.2895459403,31.0635,0,31.0635,39.96,13.47,42.1692127031,133.22
2020-09-08 15:30:00,69.902,-5.65,70.1299658064,26.922,0,26.922,42.98,-5.65,43.3497739325,133.12,70.342,13.12,71.555093208,26.922,0,26.922,43.42,13.12,45.3589109217,133.09
2020-09-08 16:00:00,70.7935,-5.0,70.9698502341,21.0935,0,21.0935,49.7,-5.0,49.9508758682,132.85,71.2135,13.68,72.5155499341,21.0935,0,21.0935,50.12,13.68,51.9534098977,132.81
2020-09-08 16:30:00,72.8185,-4.85,72.9798358607,18.9285,0,18.9285,53.89,-4.85,54.1078053519,133.1,73.2185,13.89,74.5243640848,18.9285,0,18.9285,54.29,13.89,56.0387026973,133.07
2020-09-08 17:00:00,76.9845,-5.11,77.1539068372,21.5745,0,21.5745,55.41,-5.11,55.6451273698,132.81,77.3745,13.57,78.5554463436,21.5745,0,21.5745,55.8,13.57,57.4263432581,132.76
2020-09-08 17:30:00,80.22,-5.29,80.3942317583,22.99,0,22.99,57.23,-5.29,57.4739680203,132.81,80.62,13.36,81.7194836009,22.99,0,22.99,57.63,13.36,59.1583172513,132.76
2020-09-08 18:00:00,81.855,-5.13,82.0155956206,21.025,0,21.025,60.83,-5.13,61.0459318874,132.45,82.235,13.39,83.317989204,21.025,0,21.025,61.21,13.39,62.6574512728,132.4
2020-09-08 18:30:00,81.627,5.25,81.7956577637,18.057,0,18.057,63.57,5.25,63.7864201849,134.48,81.297,7.27,81.6214132995,18.057,0,18.057,63.24,7.27,63.6565039882,134.44
2020-09-08 19:00:00,78.0775,5.71,78.2860147552,12.8875,0,12.8875,65.19,5.71,65.4395919914,135.04,77.6375,5.61,77.8399223166,12.8875,0,12.8875,64.75,5.61,64.9925734219,135.01
2020-09-08 19:30:00,74.587,5.27,74.7729461035,7.337,0,7.337,67.25,5.27,67.4561739206,134.78,74.137,5.17,74.3170483066,7.337,0,7.337,66.8,5.17,66.99976791,134.74
2020-09-08 20:00:00,73.6825,5.36,73.8771981483,6.1725,0,6.1725,67.51,5.36,67.7224460574,134.78,73.2125,5.26,73.4012108636,6.1725,0,6.1725,67.04,5.26,67.2460348273,134.74
2020-09-08 20:30:00,74.275,5.9,74.508963387,8.355,0,8.355,65.92,5.9,66.183505498,134.93,73.735,3.87,73.8364891162,8.355,0,8.355,65.38,3.87,65.4944371684,134.9
2020-09-08 21:00:00,69.964,14.51,71.45279138,2.854,0,2.854,67.11,14.51,68.6607034628,132.59,68.684,-4.21,68.8129054466,2.854,0,2.854,65.83,-4.21,65.9644828677,132.56
2020-09-08 21:30:00,66.3795,13.29,67.6968398099,1.7695,0,1.7695,64.61,13.29,65.962687938,132.85,65.1195,-5.51,65.3521949153,1.7695,0,1.7695,63.35,-5.51,63.5891704616,132.81
2020-09-08 22:00:00,62.043,12.14,63.2195653971,1.763,0,1.763,60.28,12.14,61.4903081794,133.38,60.823,-6.8100000000000005,61.2030508145,1.763,0,1.763,59.06,-6.8100000000000005,59.4513221047,133.34
2020-09-08 22:30:00,57.912,10.86,58.9214675988,1.792,0,1.792,56.12,10.86,57.161123152,133.68,56.732,-8.17,57.3172637519,1.792,0,1.792,54.94,-8.17,55.5441491068,133.65
2020-09-08 23:00:00,52.7105,9.51,53.5615245325,1.7905000000000002,0,1.7905000000000002,50.92,9.51,51.8004488398,134.04,51.5905,-9.61,52.4779171676,1.7905000000000002,0,1.7905000000000002,49.8,-9.61,50.7187549137,134.0
2020-09-08 23:30:00,48.9705,3.54,49.0982837811,1.8405,0,1.8405,47.13,3.54,47.2627601818,133.73,48.3705,-3.11,48.4703762132,1.8405,0,1.8405,46.53,-3.11,46.633818201,133.7
2020-09-09 00:00:00,46.3265,0.59,46.330256876600004,1.8465,0,1.8465,44.48,0.59,44.4839128225,133.84,46.0165,0.52,46.0194379828,1.8465,0,1.8465,44.17,0.52,44.173060795,133.81
2020-09-09 00:30:00,45.4255,-0.06,45.4255396253,1.8555000000000001,0,1.8555000000000001,43.57,-0.06,43.5700413128,133.84,45.1155,-0.11,45.1156341001,1.8555000000000001,0,1.8555000000000001,43.26,-0.11,43.2601398518,133.81
2020-09-09 01:00:00,45.2685,-0.2,45.2689418062,1.8485,0,1.8485,43.42,-0.2,43.4204606148,134.23,44.9585,-0.28,44.9593719068,1.8485,0,1.8485,43.11,-0.28,43.1109092922,134.2
2020-09-09 01:30:00,45.6105,-0.44,45.612622269,1.8705,0,1.8705,43.74,-0.44,43.7422130213,134.23,45.3005,-0.51,45.3033707383,1.8705,0,1.8705,43.43,-0.51,43.4329943706,134.13
2020-09-09 02:00:00,46.1405,-0.67,46.1453642336,5.7105,0,5.7105,40.43,-0.67,40.4355511895,134.06,45.8505,-0.72,45.8561528069,5.7105,0,5.7105,40.14,-0.72,40.1464568798,134.05
2020-09-09 02:30:00,45.7305,-0.87,45.7387749098,6.3805,0,6.3805,39.35,-0.87,39.3596163599,134.43,45.4505,-0.92,45.4598102751,6.3805,0,6.3805,39.07,-0.92,39.0808303392,134.41
2020-09-09 03:00:00,44.9225,-0.8300000000000001,44.9301669956,6.3525,0,6.3525,38.57,-0.8300000000000001,38.5789294823,134.81,44.6425,-0.88,44.651172507,6.3525,0,6.3525,38.29,-0.88,38.3001109659,134.8
2020-09-09 03:30:00,44.6,-0.9400000000000001,44.6099047298,6.34,0,6.34,38.26,-0.9400000000000001,38.2715455659,135.11,44.33,-1.0,44.341277609,6.34,0,6.34,37.99,-1.0,38.0031590792,135.08
2020-09-09 04:00:00,43.698,-1.03,43.7101373139,4.178,0,4.178,39.52,-1.03,39.5334200393,135.11,43.428,-1.08,43.4414270484,4.178,0,4.178,39.25,-1.08,39.2648557873,135.08
2020-09-09 04:30:00,44.138,-1.06,44.1507264266,5.268,0,5.268,38.87,-1.06,38.8844506198,135.11,43.848,-1.1,43.8617954945,5.268,0,5.268,38.58,-1.1,38.5956785146,135.08
2020-09-09 05:00:00,44.4885,-1.2,44.504681015,5.1985,0,5.1985,39.29,-1.2,39.308321002,134.77,44.2285,-1.26,44.2464440633,5.1985,0,5.1985,39.03,-1.26,39.0503329051,134.73
2020-09-09 05:30:00,44.8585,-0.76,44.8649375599,1.8085,0,1.8085,43.05,-0.76,43.0567079559,134.29,44.5585,-0.79,44.5655026029,1.8085,0,1.8085,42.75,-0.79,42.7572987921,134.27
2020-09-09 06:00:00,46.9535,0.27,46.9542762935,1.7835,0,1.7835,45.17,0.27,45.1708069443,133.9,46.6435,0.21,46.6439727323,1.7835,0,1.7835,44.86,0.21,44.8604915265,133.86
2020-09-09 06:30:00,52.6,2.39,52.6542695325,1.79,0,1.79,50.81,2.39,50.8661793336,133.23,52.26,2.32,52.3114710174,1.79,0,1.79,50.47,2.32,50.5232946273,133.21
2020-09-09 07:00:00,58.594,4.54,58.7696217105,1.804,0,1.804,56.79,4.54,56.971183066500004,132.03,58.224,4.47,58.3953343684,1.804,0,1.804,56.42,4.47,56.5967958457,132.0
2020-09-09 07:30:00,65.791,4.14,65.9211292455,3.221,0,3.221,62.57,4.14,62.7068138243,132.92,65.371,4.28,65.5109612279,3.221,0,3.221,62.15,4.28,62.2971981713,132.9
2020-09-09 08:00:00,70.9285,3.99,71.0406377523,8.5185,0,8.5185,62.41,3.99,62.5374144013,133.4,70.5085,3.91,70.6168299504,8.5185,0,8.5185,61.99,3.91,62.1131886156,133.36
2020-09-09 08:30:00,73.2475,4.95,73.4145677386,11.5475,0,11.5475,61.7,4.95,61.8982431092,133.56,72.8075,4.86,72.9695255312,11.5475,0,11.5475,61.26,4.86,61.4524792014,133.5
2020-09-09 09:00:00,73.9905,5.64,74.2051459823,15.8805,0,15.8805,58.11,5.64,58.3830600431,133.56,73.5905,5.57,73.8009931522,15.8805,0,15.8805,57.71,5.57,57.9781769289,133.5
2020-09-09 09:30:00,75.888,6.87,76.1983296667,20.048,0,20.048,55.84,6.87,56.2610211425,133.09,75.468,6.76,75.7701565526,20.048,0,20.048,55.42,6.76,55.8307621299,133.06
2020-09-09 10:00:00,78.186,7.26,78.5223420181,26.496,0,26.496,51.69,7.26,52.1973533812,133.25,77.796,7.17,78.1257096992,26.496,0,26.496,51.3,7.17,51.798638013,133.22
2020-09-09 10:30:00,80.9905,7.21,81.3107938115,35.4505,0,35.4505,45.54,7.21,46.1072196082,133.58,80.6605,7.11,80.9732570683,35.4505,0,35.4505,45.21,7.11,45.7656661702,133.54
2020-09-09 11:00:00,79.2775,7.49,79.6305350117,32.6075,0,32.6075,46.67,7.49,47.2672085065,133.41,78.9475,7.39,79.2926217012,32.6075,0,32.6075,46.34,7.39,46.9255548715,133.39
2020-09-09 11:30:00,78.999,7.89,79.3920279436,34.029,0,34.029,44.97,7.89,45.6569052828,133.59,78.659,7.78,79.0428154926,34.029,0,34.029,44.63,7.78,45.3030385294,133.57
2020-09-09 12:00:00,79.3035,8.04,79.710016386,31.5035,0,31.5035,47.8,8.04,48.4714513915,133.45,78.9735,7.94,79.3716404155,31.5035,0,31.5035,47.47,7.94,48.1294556379,133.43
2020-09-09 12:30:00,80.333,7.83,80.7136902204,28.303,0,28.303,52.03,7.83,52.6158702294,133.15,79.953,7.73,80.3258059966,28.303,0,28.303,51.65,7.73,52.2252371943,133.13
2020-09-09 13:00:00,80.3235,7.8100000000000005,80.7022970692,29.8735,0,29.8735,50.45,7.8100000000000005,51.0509412254,133.15,79.9635,7.71,80.3343353259,29.8735,0,29.8735,50.09,7.71,50.6798993685,133.13
2020-09-09 13:30:00,78.907,7.02,79.2186534157,32.027,0,32.027,46.88,7.02,47.4026876875,133.56,78.547,6.91,78.8503602338,32.027,0,32.027,46.52,6.91,47.0303997431,133.53
2020-09-09 14:00:00,77.984,6.58,78.26110564,37.494,0,37.494,40.49,6.58,41.0211713631,133.75,77.654,6.48,77.9238995174,37.494,0,37.494,40.16,6.48,40.6794296912,133.73
2020-09-09 14:30:00,78.62,6.38,78.8784431895,43.57,0,43.57,35.05,6.38,35.6259301633,133.64,78.36,6.3,78.6128462785,43.57,0,43.57,34.79,6.3,35.3558213029,133.62
2020-09-09 15:00:00,78.588,6.85,78.8859698806,46.358,0,46.358,32.23,6.85,32.9498922608,133.64,78.358,6.75,78.6481955546,46.358,0,46.358,32.0,6.75,32.7041664012,133.62
2020-09-09 15:30:00,80.4815,6.5600000000000005,80.7484082955,53.3715,0,53.3715,27.11,6.5600000000000005,27.8923950209,133.45,80.2715,6.48,80.5326276254,53.3715,0,53.3715,26.9,6.48,27.669484997,133.44
2020-09-09 16:00:00,82.2905,6.34,82.5343685397,53.9205,0,53.9205,28.37,6.34,29.0697867209,133.57,82.0805,6.24,82.3173498131,53.9205,0,53.9205,28.16,6.24,28.8430788925,133.56
2020-09-09 16:30:00,84.9975,6.01,85.2097125113,59.5775,0,59.5775,25.42,6.01,26.1208058834,133.57,84.8175,5.92,85.0238478678,59.5775,0,59.5775,25.24,5.92,25.9249686596,133.56
2020-09-09 17:00:00,86.7895,5.58,86.9686938516,55.6795,0,55.6795,31.11,5.58,31.6064629467,133.37,86.5895,5.49,86.7633656001,55.6795,0,55.6795,30.91,5.49,31.3937605266,133.35
2020-09-09 17:30:00,86.3975,5.01,86.5426375046,45.9475,0,45.9475,40.45,5.01,40.75907997,133.53,86.1575,4.93,86.2984339733,45.9475,0,45.9475,40.21,4.93,40.5110972451,133.46
2020-09-09 18:00:00,84.2035,5.03,84.353602841,34.4135,0,34.4135,49.79,5.03,50.0434311374,133.4,83.8935,4.93,84.0382308372,34.4135,0,34.4135,49.48,4.93,49.724996732,133.37
2020-09-09 18:30:00,80.611,4.75,80.7508255128,23.001,0,23.001,57.61,4.75,57.8054893587,133.18,80.231,4.67,80.3667982503,23.001,0,23.001,57.23,4.67,57.4202211769,133.15
2020-09-09 19:00:00,77.19,4.57,77.32516408,14.42,0,14.42,62.77,4.57,62.9361406507,133.11,76.77,4.49,76.9011898478,14.42,0,14.42,62.35,4.49,62.5114597494,133.15
2020-09-09 19:30:00,74.3495,4.25,74.4708711528,10.2895,0,10.2895,64.06,4.25,64.2008263187,133.11,73.9095,4.16,74.0264803314,10.2895,0,10.2895,63.62,4.16,63.7558624755,133.15
2020-09-09 20:00:00,73.124,3.9699999999999998,73.2316890151,8.434,0,8.434,64.69,3.9699999999999998,64.8117041899,133.19,72.694,3.89,72.7980064013,8.434,0,8.434,64.26,3.89,64.3776335384,133.15
2020-09-09 20:30:00,73.4475,4.39,73.5785794661,8.5275,0,8.5275,64.92,4.39,65.0682603118,133.87,72.9875,4.3,73.114055805,8.5275,0,8.5275,64.46,4.3,64.6032630755,133.84
2020-09-09 21:00:00,69.286,3.06,69.3535391743,6.986,0,6.986,62.3,3.06,62.3751040079,134.4,68.856,2.98,68.9204551349,6.986,0,6.986,61.87,2.98,61.9417250325,134.38
2020-09-09 21:30:00,63.8445,2.11,63.879357231,1.8945,0,1.8945,61.95,2.11,61.9859225954,134.4,63.4145,2.03,63.4469834606,1.8945,0,1.8945,61.52,2.03,61.5534832483,134.38
2020-09-09 22:00:00,59.2925,0.65,59.2960627382,1.7125,0,1.7125,57.58,0.65,57.5836686917,134.49,58.8825,0.59,58.8854558125,1.7125,0,1.7125,57.17,0.59,57.1730443478,134.47
2020-09-09 22:30:00,55.6535,-0.54,55.6561197197,1.7335,0,1.7335,53.92,-0.54,53.9227039381,135.14,55.2735,-0.6000000000000001,55.2767564375,1.7335,0,1.7335,53.54,-0.6000000000000001,53.5433618668,135.12
2020-09-09 23:00:00,51.0945,-3.34,51.203549977,1.7345000000000002,0,1.7345000000000002,49.36,-3.34,49.4728733752,134.76,50.7245,-3.9,50.8742066302,1.7345000000000002,0,1.7345000000000002,48.99,-3.9,49.1449905891,134.74
2020-09-09 23:30:00,47.2615,-8.41,48.0039319457,1.8014999999999999,0,1.8014999999999999,45.46,-8.41,46.2313713835,132.28,46.9215,-8.4,47.6674643992,1.8014999999999999,0,1.8014999999999999,45.12,-8.4,45.8952546567,132.26
2020-09-10 00:00:00,44.421,-8.87,45.2979264536,1.811,0,1.811,42.61,-8.87,43.5234304714,132.93,44.111,-8.86,44.9919984108,1.811,0,1.811,42.3,-8.86,43.2179314637,132.93
2020-09-10 00:30:00,43.068,-9.14,44.0271759712,1.828,0,1.828,41.24,-9.14,42.2407054865,133.73,42.768,-9.14,43.7337561158,1.828,0,1.828,40.94,-9.14,41.9478628776,133.73
2020-09-10 01:00:00,41.4905,-9.43,42.5486367614,1.8205,0,1.8205,39.67,-9.43,40.7754068036,134.1,41.2105,-9.42,42.2734161176,1.8205,0,1.8205,39.39,-9.42,40.5007222158,134.08
2020-09-10 01:30:00,42.019,-9.44,43.0663437152,1.779,0,1.779,40.24,-9.44,41.3324473023,134.1,41.739,-9.43,42.7909922881,1.779,0,1.779,39.96,-9.43,41.0575997837,134.08
2020-09-10 02:00:00,41.0195,-9.56,42.1187960446,1.7895,0,1.7895,39.23,-9.56,40.3780447768,134.1,40.7295,-9.55,41.8341328373,1.7895,0,1.7895,38.94,-9.55,40.0939658802,134.08
2020-09-10 02:30:00,39.664,-9.81,40.8591360163,1.814,0,1.814,37.85,-9.81,39.1006214784,134.41,39.234,-9.75,40.427333031,1.814,0,1.814,37.42,-9.75,38.6693534986,134.39
2020-09-10 03:00:00,38.199,-9.92,39.4660613819,1.7890000000000001,0,1.7890000000000001,36.41,-9.92,37.7371766299,134.15,37.939,-9.9,39.2094085775,1.7890000000000001,0,1.7890000000000001,36.15,-9.9,37.4810952348,134.12
2020-09-10 03:30:00,37.921,-10.0,39.2173716738,1.751,0,1.751,36.17,-10.0,37.5269090121,134.33,37.671,-9.98,38.9705612097,1.751,0,1.751,35.92,-9.98,37.280649136,134.31
2020-09-10 04:00:00,38.1305,-9.94,39.4048046595,1.7905000000000002,0,1.7905000000000002,36.34,-9.94,37.6749147312,134.33,37.8805,-9.92,39.1578686888,1.7905000000000002,0,1.7905000000000002,36.09,-9.92,37.4285252181,134.31
2020-09-10 04:30:00,38.9675,-10.09,40.2526291843,1.8275000000000001,0,1.8275000000000001,37.14,-10.09,38.4862014234,133.74,38.6975,-10.07,39.9862652201,1.8275000000000001,0,1.8275000000000001,36.87,-10.07,38.2204369415,133.73
2020-09-10 05:00:00,39.1245,-10.01,40.3847322667,1.8045,0,1.8045,37.32,-10.01,38.639131719,133.74,38.8645,-9.99,40.1279137291,1.8045,0,1.8045,37.06,-9.99,38.3828568504,133.73
2020-09-10 05:30:00,41.8455,-9.73,42.9618292237,1.7855,0,1.7855,40.06,-9.73,41.2247073974,133.25,41.5455,-9.71,42.6651224099,1.7855,0,1.7855,39.76,-9.71,40.9284949638,133.23
2020-09-10 06:00:00,44.438,-9.4,45.4213148643,1.758,0,1.758,42.68,-9.4,43.7028877764,133.62,44.138,-9.39,45.1257702871,1.758,0,1.758,42.38,-9.39,43.4077930791,133.6
2020-09-10 06:30:00,50.2335,-7.17,50.742619387,1.5835,0,1.5835,48.65,-7.17,49.1755162657,133.27,49.8735,-7.18,50.3876810565,1.5835,0,1.5835,48.29,-7.18,48.8208613197,133.25
2020-09-10 07:00:00,54.7645,-5.24,55.0146167873,1.8345,0,1.8345,52.93,-5.24,53.18874411,132.5,54.3845,-5.26,54.6382781596,1.8345,0,1.8345,52.55,-5.26,52.8125941419,132.49
2020-09-10 07:30:00,62.1265,-3.24,62.2109283185,5.0665,0,5.0665,57.06,-3.24,57.1519133538,131.82,61.7365,-3.26,61.8225123418,5.0665,0,5.0665,56.67,-3.26,56.7636899787,131.78
2020-09-10 08:00:00,69.0695,5.0,69.2502406512,15.8095,0,15.8095,53.26,5.0,53.4941828613,132.94,68.2995,-5.33,68.5071572921,15.8095,0,15.8095,52.49,-5.33,52.7599184988,132.91
2020-09-10 08:30:00,73.1025,12.1,74.0971356143,23.3125,0,23.3125,49.79,12.1,51.2391852004,133.92,72.0225,-6.99,72.3609052338,23.3125,0,23.3125,48.71,-6.99,49.2089849519,133.88
2020-09-10 09:00:00,75.2325,12.11,76.2009262165,30.9325,0,30.9325,44.3,12.11,45.9253971131,134.07,74.2125,-7.0,74.5419020166,30.9325,0,30.9325,43.28,-7.0,43.8424269401,134.05
2020-09-10 09:30:00,75.9245,13.01,77.0310963199,34.2345,0,34.2345,41.69,13.01,43.6728313715,133.77,74.9545,-6.07,75.1998801212,34.2345,0,34.2345,40.72,-6.07,41.1699319893,133.74
2020-09-10 10:00:00,77.442,13.24,78.5656474803,43.292,0,43.292,34.15,13.24,36.6267675341,134.08,76.562,-5.91,76.7897645784,43.292,0,43.292,33.27,-5.91,33.7908419546,134.05
2020-09-10 10:30:00,77.41,13.28,78.5408587934,47.53,0,47.53,29.88,13.28,32.698207902,134.26,76.57,-5.9,76.7969719455,47.53,0,47.53,29.04,-5.9,29.6332853393,134.25
2020-09-10 11:00:00,74.3435,13.69,75.5934659362,40.9735,0,40.9735,33.37,13.69,36.0690033131,133.94,73.4335,-5.45,73.6354630749,40.9735,0,40.9735,32.46,-5.45,32.914344897,133.92
2020-09-10 11:30:00,77.6865,13.78,78.8991804916,52.4665,0,52.4665,25.22,13.78,28.7391162007,133.94,76.8865,-5.33,77.0710242714,52.4665,0,52.4665,24.42,-5.33,24.9949054809,133.92
2020-09-10 12:00:00,81.2605,14.58,82.5581326112,67.2805,0,67.2805,13.98,14.58,20.1994257344,133.86,80.5905,-4.53,80.7177154672,67.2805,0,67.2805,13.31,-4.53,14.0597652896,133.84
2020-09-10 12:30:00,83.5745,15.24,84.9526612311,68.3045,0,68.3045,15.27,15.24,21.5738383233,133.46,82.8945,-3.81,82.9820114859,68.3045,0,68.3045,14.59,-3.81,15.0792639078,133.43
2020-09-10 13:00:00,79.867,14.38,81.1512297442,62.187,0,62.187,17.68,14.38,22.7896204444,133.7,79.147,-4.68,79.2852445856,62.187,0,62.187,16.96,-4.68,17.5938625662,133.67
