Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-10 13:30:00,81.827,13.87,82.9941855132,70.377,0,70.377,11.45,13.87,17.9855330752,133.7,81.187,-5.23,81.3552817523,70.377,0,70.377,10.81,-5.23,12.0087051758,133.67
2020-09-10 14:00:00,80.0545,13.48,81.181484159,71.0445,0,71.0445,9.01,13.48,16.2138983591,133.96,79.4145,-5.73,79.6209501969,71.0445,0,71.0445,8.37,-5.73,10.1434609478,133.95
2020-09-10 14:30:00,78.481,13.38,79.6133893324,67.601,0,67.601,10.88,13.38,17.2452544197,134.33,77.811,-5.91,78.0351191516,67.601,0,67.601,10.21,-5.91,11.7971267688,134.31
2020-09-10 15:00:00,73.9305,12.47,74.974793966,53.9505,0,53.9505,19.98,12.47,23.5520975711,134.51,73.1405,-6.88,73.4633727803,53.9505,0,53.9505,19.19,-6.88,20.386036888,134.49
2020-09-10 15:30:00,72.2255,11.96,73.2090462323,42.3855,0,42.3855,29.84,11.96,32.1475846682,134.6,71.3455,-7.42,71.73030580060001,42.3855,0,42.3855,28.96,-7.42,29.895451159,134.57
2020-09-10 16:00:00,74.1165,11.4,74.9881028714,40.2365,0,40.2365,33.88,11.4,35.7465299015,134.68,73.1565,-7.97,73.5893633092,40.2365,0,40.2365,32.92,-7.97,33.8710392518,134.65
2020-09-10 16:30:00,75.198,10.05,75.866604669,34.518,0,34.518,40.68,10.05,41.9030416557,132.86,74.128,-9.52,74.7368101005,34.518,0,34.518,39.61,-9.52,40.7379736855,132.82
2020-09-10 17:00:00,77.53,2.06,77.5573626421,29.96,0,29.96,47.57,2.06,47.6145828502,133.07,76.96,-3.35,77.0328767475,29.96,0,29.96,47.0,-3.35,47.1192370482,133.03
2020-09-10 17:30:00,78.8395,-1.0,78.8458417436,26.5095,0,26.5095,52.33,-1.0,52.3395538766,133.56,78.4695,-1.05,78.476524708,26.5095,0,26.5095,51.96,-1.05,51.9706080395,133.52
2020-09-10 18:00:00,79.0385,-1.21,79.0477613994,22.9485,0,22.9485,56.09,-1.21,56.103049828,133.32,78.6485,-1.27,78.6587531827,22.9485,0,22.9485,55.7,-1.27,55.7144765748,133.29
2020-09-10 18:30:00,77.523,-1.58,77.5390993564,17.283,0,17.283,60.24,-1.58,60.2607168892,132.87,77.093,-1.63,77.1102298596,17.283,0,17.283,59.81,-1.63,59.832207046,132.82
2020-09-10 19:00:00,75.025,-1.5,75.0399935035,9.955,0,9.955,65.07,-1.5,65.0872867771,132.58,74.565,-1.55,74.5811083653,9.955,0,9.955,64.61,-1.55,64.6285896489,132.52
2020-09-10 19:30:00,72.631,-1.31,72.6428128654,5.521,0,5.521,67.11,-1.31,67.1227845072,132.21,72.161,-1.37,72.1740037756,5.521,0,5.521,66.64,-1.37,66.6540808953,132.17
2020-09-10 20:00:00,72.752,-1.21,72.7620615706,4.542,0,4.542,68.21,-1.21,68.2207314531,132.06,72.272,-1.25,72.2828090489,4.542,0,4.542,67.73,-1.25,67.7415337884,132.0
2020-09-10 20:30:00,72.046,-1.42,72.0599924785,4.166,0,4.166,67.88,-1.42,67.8948510566,132.35,71.576,-1.47,71.5910935522,4.166,0,4.166,67.41,-1.47,67.4260261323,132.3
2020-09-10 21:00:00,67.5575,-2.71,67.6118325905,1.9175,0,1.9175,65.64,-2.71,65.6959184425,133.04,67.0975,-2.74,67.1534221485,1.9175,0,1.9175,65.18,-2.74,65.2375658651,133.01
2020-09-10 21:30:00,64.875,-4.35,65.0206745966,1.955,0,1.955,62.92,-4.35,63.0701902645,132.7,64.435,-4.38,64.5836947302,1.955,0,1.955,62.48,-4.38,62.6333361717,132.67
2020-09-10 22:00:00,60.6415,-5.5600000000000005,60.8958547214,1.9115000000000002,0,1.9115000000000002,58.73,-5.5600000000000005,58.9925969932,133.56,60.2315,-5.58,60.4894204985,1.9115000000000002,0,1.9115000000000002,58.32,-5.58,58.586336291,133.55
2020-09-10 22:30:00,56.289,-7.15,56.7412902656,1.949,0,1.949,54.34,-7.15,54.8083761847,134.17,55.899,-7.17,56.3569614245,1.949,0,1.949,53.95,-7.17,54.4243640294,134.14
2020-09-10 23:00:00,53.666,-8.31,54.3055766565,1.936,0,1.936,51.73,-8.31,52.3932152096,134.57,53.306,-8.3,53.948305219,1.936,0,1.936,51.37,-8.3,52.0362075866,134.55
2020-09-10 23:30:00,50.46,-5.83,50.7956740284,1.9500000000000002,0,1.9500000000000002,48.51,-5.83,48.8590728524,133.18,50.15,-5.32,50.4313880436,1.9500000000000002,0,1.9500000000000002,48.2,-5.32,48.492704606,133.16
2020-09-11 00:00:00,47.207,-5.88,47.571790475,1.967,0,1.967,45.24,-5.88,45.620521698,133.43,46.887,-5.91,47.258003227,1.967,0,1.967,44.92,-5.91,45.3071131281,133.42
2020-09-11 00:30:00,46.4135,-6.06,46.8074415264,1.9935,0,1.9935,44.42,-6.06,44.8314621667,133.89,46.0935,-6.09,46.4940731949,1.9935,0,1.9935,44.1,-6.09,44.5185141261,133.87
2020-09-11 01:00:00,45.6685,-6.29,46.0996311509,2.0085,0,2.0085,43.66,-6.29,44.1107662595,134.03,45.3585,-6.32,45.7966802536,2.0085,0,2.0085,43.35,-6.32,43.8082743326,134.0
2020-09-11 01:30:00,46.398,-6.33,46.8278048172,2.018,0,2.018,44.38,-6.33,44.8291568067,133.03,46.088,-6.35,46.5233945881,2.018,0,2.018,44.07,-6.35,44.5251322289,133.01
2020-09-11 02:00:00,45.466,-6.53,45.9325380966,1.976,0,1.976,43.49,-6.53,43.9775056137,133.03,45.156,-6.55,45.628574775,1.976,0,1.976,43.18,-6.55,43.67396135,133.01
2020-09-11 02:30:00,45.2665,-6.77,45.7699565463,1.9865,0,1.9865,43.28,-6.77,43.8062929269,133.03,44.9465,-6.79,45.4564842707,1.9865,0,1.9865,42.96,-6.79,43.4932833895,133.01
2020-09-11 03:00:00,44.562,-6.72,45.0658434294,1.992,0,1.992,42.57,-6.72,43.097137956,133.29,44.262,-6.75,44.7737327459,1.992,0,1.992,42.27,-6.75,42.805553378,133.28
2020-09-11 03:30:00,44.404,-6.87,44.9323059279,1.994,0,1.994,42.41,-6.87,42.9628327744,133.29,44.094,-6.88,44.6275165789,1.994,0,1.994,42.1,-6.88,42.658462232,133.28
2020-09-11 04:00:00,44.248,-6.87,44.7781465003,1.968,0,1.968,42.28,-6.87,42.8345106194,133.29,43.948,-6.9,44.4863653719,1.968,0,1.968,41.98,-6.9,42.5432767896,133.28
2020-09-11 04:30:00,44.565,-6.92,45.099064569,1.9849999999999999,0,1.9849999999999999,42.58,-6.92,43.1386462467,132.84,44.255,-6.93,44.7943068369,1.9849999999999999,0,1.9849999999999999,42.27,-6.93,42.8343063443,132.81
2020-09-11 05:00:00,44.7995,-6.76,45.3066529359,1.9795,0,1.9795,42.82,-6.76,43.3503171845,132.92,44.4995,-6.78,45.0130414463,1.9795,0,1.9795,42.52,-6.78,43.0571573609,132.9
2020-09-11 05:30:00,46.338,-6.13,46.7417066869,1.998,0,1.998,44.34,-6.13,44.7617303061,133.19,46.008,-6.16,46.4185487063,1.998,0,1.998,44.01,-6.16,44.4390110151,133.18
2020-09-11 06:00:00,48.162,-5.36,48.4593421747,1.9220000000000002,0,1.9220000000000002,46.24,-5.36,46.5496208363,133.19,47.832,-5.39,48.1347309539,1.9220000000000002,0,1.9220000000000002,45.91,-5.39,46.2253199015,133.18
2020-09-11 06:30:00,53.57,-3.41,53.678422108,4.6,0,4.6,48.97,-3.41,49.0885831941,132.27,53.23,-3.46,53.3423330948,4.6,0,4.6,48.63,-3.46,48.7529332451,132.26
2020-09-11 07:00:00,59.799,-0.18,59.7992709069,6.609,0,6.609,53.19,-0.18,53.1903045677,131.73,59.389,-0.74,59.3936101024,6.609,0,6.609,52.78,-0.74,52.7851873161,131.7
2020-09-11 07:30:00,67.3975,6.3,67.6913067258,8.3175,0,8.3175,59.08,6.3,59.4149509804,134.02,66.9875,6.19,67.2728864867,8.3175,0,8.3175,58.67,6.19,58.9956354318,134.0
2020-09-11 08:00:00,71.703,7.65,72.1099348842,11.113,0,11.113,60.59,7.65,61.0710291382,133.67,71.293,7.53,71.6895581588,11.113,0,11.113,60.18,7.53,60.6492646287,133.63
2020-09-11 08:30:00,75.7475,9.18,76.3017441233,14.5875,0,14.5875,61.16,9.18,61.845112984,132.7,75.3275,9.05,75.8691950415,14.5875,0,14.5875,60.74,9.05,61.4105048017,132.66
2020-09-11 09:00:00,77.198,10.19,77.8676268034,18.708,0,18.708,58.49,10.19,59.3710047077,133.39,76.808,10.05,77.4627095059,18.708,0,18.708,58.1,10.05,58.962806073,133.36
2020-09-11 09:30:00,78.876,9.98,79.5048663668,23.546,0,23.546,55.33,9.98,56.2228538941,133.05,78.506,9.84,79.1202732301,23.546,0,23.546,54.96,9.84,55.833925171,133.04
2020-09-11 10:00:00,79.6455,9.59,80.2207814114,27.3455,0,27.3455,52.3,9.59,53.1719672384,133.5,79.2755,9.47,79.8391244958,27.3455,0,27.3455,51.93,9.47,52.7864168134,133.48
2020-09-11 10:30:00,76.267,9.91,76.9081490416,19.297,0,19.297,56.97,9.91,57.8255047535,133.86,75.877,9.76,76.5021354539,19.297,0,19.297,56.58,9.76,57.415625051,133.84
2020-09-11 11:00:00,75.9925,10.22,76.6766487025,18.7025,0,18.7025,57.29,10.22,58.1944370194,133.86,75.6125,10.08,76.2814299568,18.7025,0,18.7025,56.91,10.08,57.7958000204,133.84
2020-09-11 11:30:00,79.802,9.95,80.4199086296,28.692,0,28.692,51.11,9.95,52.0695169941,134.11,79.452,9.82,80.0565594065,28.692,0,28.692,50.76,9.82,51.7011605286,134.08
2020-09-11 12:00:00,77.6345,10.29,78.3134706819,24.0645,0,24.0645,53.57,10.29,54.549326302,133.92,77.2645,10.15,77.9283354131,24.0645,0,24.0645,53.2,10.15,54.1596021034,133.89
2020-09-11 12:30:00,79.279,10.22,79.9350251204,28.569,0,28.569,50.71,10.22,51.7296095094,133.92,78.929,10.08,79.5700536697,28.569,0,28.569,50.36,10.08,51.3588940691,133.89
2020-09-11 13:00:00,82.61,9.67,83.1740404213,38.21,0,38.21,44.4,9.67,45.4408285576,134.28,82.31,9.55,82.8621662763,38.21,0,38.21,44.1,9.55,45.1221952037,134.25
2020-09-11 13:30:00,80.373,8.97,80.8719978052,34.083,0,34.083,46.29,8.97,47.151086944,134.57,80.053,8.83,80.53851072,34.083,0,34.083,45.97,8.83,46.8103599644,134.54
2020-09-11 14:00:00,78.2075,8.71,78.6910233524,31.6275,0,31.6275,46.58,8.71,47.3873453572,134.78,77.9075,8.59,78.3796316415,31.6275,0,31.6275,46.28,8.59,47.070441893,134.74
2020-09-11 14:30:00,76.0245,8.57,76.5060095695,26.1445,0,26.1445,49.88,8.57,50.6108614825,135.2,75.6745,8.45,76.144812366,26.1445,0,26.1445,49.53,8.45,50.2456306558,135.17
2020-09-11 15:00:00,73.266,8.07,73.7091015818,22.896,0,22.896,50.37,8.07,51.0123690883,135.2,72.906,7.95,73.3381710707,22.896,0,22.896,50.01,7.95,50.6379561199,135.17
2020-09-11 15:30:00,73.343,7.37,73.7123636102,23.533,0,23.533,49.81,7.37,50.3522889251,134.78,73.003,7.25,73.3621190329,23.533,0,23.533,49.47,7.25,49.9984339755,134.74
2020-09-11 16:00:00,74.125,7.36,74.4894974141,23.585,0,23.585,50.54,7.36,51.0730966361,134.54,73.765,7.24,74.1194497079,23.585,0,23.585,50.18,7.24,50.6996055211,134.49
2020-09-11 16:30:00,76.8795,7.38,77.2329069779,25.5995,0,25.5995,51.28,7.38,51.808327516,134.54,76.5195,7.26,76.8631347282,25.5995,0,25.5995,50.92,7.26,51.4349492077,134.49
2020-09-11 17:00:00,76.999,8.3,77.4450514946,19.649,0,19.649,57.35,8.3,57.9474977889,134.11,76.589,8.18,77.0245890674,19.649,0,19.649,56.94,8.18,57.5245686642,134.07
2020-09-11 17:30:00,79.113,9.0,79.6232803205,14.203,0,14.203,64.91,9.0,65.5309705407,133.21,78.673,8.87,79.1714457933,14.203,0,14.203,64.47,8.87,65.0773217027,133.18
2020-09-11 18:00:00,80.6555,9.18,81.1762408605,14.2555,0,14.2555,66.4,9.18,67.0315776332,133.0,80.1955,9.05,80.7045272599,14.2555,0,14.2555,65.94,9.05,66.5581407493,132.99
2020-09-11 18:30:00,80.5455,8.77,81.0215432478,14.5355,0,14.5355,66.01,8.77,66.5900367923,133.42,80.0955,8.64,80.56015591,14.5355,0,14.5355,65.56,8.64,66.1268719962,133.4
2020-09-11 19:00:00,78.7245,8.38,79.1692572925,12.6245,0,12.6245,66.1,8.38,66.6290807381,133.52,78.2645,8.24,78.6970746613,12.6245,0,12.6245,65.64,8.24,66.1551751566,133.49
2020-09-11 19:30:00,76.596,8.08,77.0209946443,10.426,0,10.426,66.17,8.08,66.661497883,133.81,76.136,7.96,76.5509771068,10.426,0,10.426,65.71,7.96,66.1903746779,133.78
2020-09-11 20:00:00,75.8025,7.87,76.2099462423,9.3025,0,9.3025,66.5,7.87,66.9640717101,133.49,75.3625,7.75,75.7599426231,9.3025,0,9.3025,66.06,7.75,66.5130521026,133.47
2020-09-11 20:30:00,72.044,8.01,72.4879164827,2.084,0,2.084,69.96,8.01,70.4170554624,133.62,71.564,7.88,71.99653113869999,2.084,0,2.084,69.48,7.88,69.9254231306,133.6
2020-09-11 21:00:00,69.516,6.86,69.8536602906,1.596,0,1.596,67.92,6.86,68.265555004,133.62,69.036,6.74,69.3642335502,1.596,0,1.596,67.44,6.74,67.77596329080001,133.6
2020-09-11 21:30:00,66.003,5.64,66.2435325824,1.573,0,1.573,64.43,5.64,64.6763828611,133.75,65.563,5.53,65.7958043419,1.573,0,1.573,63.99,5.53,64.2285061324,133.73
2020-09-11 22:00:00,62.6475,4.08,62.7802170771,1.5875,0,1.5875,61.06,4.08,61.1961600102,134.71,62.2675,4.73,62.4468930872,1.5875,0,1.5875,60.68,4.73,60.8640723251,134.68
2020-09-11 22:30:00,59.1255,-10.16,59.9920857301,1.6755,0,1.6755,57.45,-10.16,58.3414783837,132.42,59.5955,8.94,60.2623200703,1.6755,0,1.6755,57.92,8.94,58.6058870763,132.39
2020-09-11 23:00:00,55.393,-11.08,56.4902721626,1.653,0,1.653,53.74,-11.08,54.8703380708,132.82,55.883,8.15,56.4741727607,1.653,0,1.653,54.23,8.15,54.8389952497,132.8
2020-09-11 23:30:00,51.059,-11.6,52.3601134548,1.659,0,1.659,49.4,-11.6,50.7436695559,133.71,51.549,7.88,52.1478072502,1.659,0,1.659,49.89,7.88,50.5084794861,133.7
2020-09-12 00:00:00,48.2845,-12.15,49.7897121929,1.6445,0,1.6445,46.64,-12.15,48.1965984277,133.52,48.7745,7.26,49.3118591238,1.6445,0,1.6445,47.13,7.26,47.6858941407,133.5
2020-09-12 00:30:00,47.601,-12.75,49.2789782869,1.701,0,1.701,45.9,-12.75,47.6379313153,133.6,48.091,6.64,48.5472335051,1.701,0,1.701,46.39,6.64,46.8627965448,133.59
2020-09-12 01:00:00,45.9845,-13.01,47.7894793888,1.6745,0,1.6745,44.31,-13.01,46.1804742288,133.98,46.4745,6.48,46.9240828387,1.6745,0,1.6745,44.8,6.48,45.2662169835,133.97
2020-09-12 01:30:00,46.785,-13.03,48.5655961047,1.685,0,1.685,45.1,-13.03,46.9445513345,133.89,47.275,6.45,47.7129764844,1.685,0,1.685,45.59,6.45,46.0440072105,133.86
2020-09-12 02:00:00,46.0045,-13.07,47.825086725,1.6345,0,1.6345,44.37,-13.07,46.2549651389,133.89,46.4945,6.43,46.9370155661,1.6345,0,1.6345,44.86,6.43,45.3184785711,133.86
2020-09-12 02:30:00,45.1695,-13.31,47.0896998318,1.6795,0,1.6795,43.49,-13.31,45.4811631338,133.62,45.6695,6.14,46.0803952918,1.6795,0,1.6795,43.99,6.14,44.4164350213,133.59
2020-09-12 03:00:00,44.164,-13.63,46.2194309355,1.674,0,1.674,42.49,-13.63,44.6226063784,133.87,44.654,5.86,45.0368661876,1.674,0,1.674,42.98,5.86,43.3776440116,133.85
2020-09-12 03:30:00,43.748,-13.81,45.8759588892,1.6880000000000002,0,1.6880000000000002,42.06,-13.81,44.2691732473,133.95,44.238,5.7,44.6037066173,1.6880000000000002,0,1.6880000000000002,42.55,5.7,42.9300885161,133.93
2020-09-12 04:00:00,43.1725,-13.86,45.3427431487,1.6925,0,1.6925,41.48,-13.86,43.7343114728,133.95,43.6625,5.67,44.0291131667,1.6925,0,1.6925,41.97,5.67,42.3512668051,133.93
2020-09-12 04:30:00,43.0795,-13.89,45.2634004495,1.7095,0,1.7095,41.37,-13.89,43.639534828,133.95,43.5795,5.64,43.9429450566,1.7095,0,1.7095,41.87,5.64,42.2481538058,133.93
2020-09-12 05:00:00,42.939,-14.02,45.1698806839,1.689,0,1.689,41.25,-14.02,43.567452301,133.79,43.429,5.45,43.7696303503,1.689,0,1.689,41.74,5.45,42.0943000892,133.75
2020-09-12 05:30:00,43.5385,-13.71,45.6460850704,1.6885,0,1.6885,41.85,-13.71,44.0384672758,133.79,44.0285,5.76,44.4036756615,1.6885,0,1.6885,42.34,5.76,42.7300035104,133.75
2020-09-12 06:00:00,44.1545,-13.55,46.1868203089,1.7045,0,1.7045,42.45,-13.55,44.5601279172,133.38,44.6445,5.83,45.0235525059,1.7045,0,1.7045,42.94,5.83,43.333964739,133.36
2020-09-12 06:30:00,46.401,-12.66,48.0970726864,1.7109999999999999,0,1.7109999999999999,44.69,-12.66,46.4485920131,133.03,46.881,6.64,47.3488939786,1.7109999999999999,0,1.7109999999999999,45.17,6.64,45.6554323164,133.0
2020-09-12 07:00:00,48.453,-12.03,49.9240834568,1.643,0,1.643,46.81,-12.03,48.3311183401,132.41,48.933,7.07,49.4411103132,1.643,0,1.643,47.29,7.07,47.8155727771,132.36
2020-09-12 07:30:00,52.4845,-10.99,53.6227828469,2.3645,0,2.3645,50.12,-10.99,51.3107639779,132.3,52.9545,8.06,53.5643787442,2.3645,0,2.3645,50.59,8.06,51.2280362692,132.27
2020-09-12 08:00:00,59.407,-5.39,59.6510163283,10.117,0,10.117,49.29,-5.39,49.5838300255,132.99,59.577,6.64,59.9458800002,10.117,0,10.117,49.46,6.64,49.9037193003,132.96
2020-09-12 08:30:00,64.795,4.14,64.9271254947,17.165,0,17.165,47.63,4.14,47.8095858589,134.44,64.475,4.04,64.6014490937,17.165,0,17.165,47.31,4.04,47.4821829742,134.4
2020-09-12 09:00:00,70.475,4.8,70.638273089,30.735,0,30.735,39.74,4.8,40.0288346071,134.26,70.205,4.71,70.3628177733,30.735,0,30.735,39.47,4.71,39.7500314465,134.23
2020-09-12 09:30:00,72.052,5.5600000000000005,72.2662044389,30.562,0,30.562,41.49,5.5600000000000005,41.8608850838,133.97,71.772,5.45,71.9786251883,30.562,0,30.562,41.21,5.45,41.5688176401,133.95
2020-09-12 10:00:00,73.695,5.99,73.9380357123,37.485,0,37.485,36.21,5.99,36.7021007573,134.21,73.445,5.89,73.6807988895,37.485,0,37.485,35.96,5.89,36.4391780917,134.19
2020-09-12 10:30:00,74.8185,6.34,75.0866402381,43.8785,0,43.8785,30.94,6.34,31.5828941042,134.29,74.6085,6.24,74.8689913933,43.8785,0,43.8785,30.73,6.24,31.3571443215,134.26
2020-09-12 11:00:00,76.7175,7.11,77.0462647132,55.9575,0,55.9575,20.76,7.11,21.9437849971,134.41,76.5775,7.01,76.8976827105,55.9575,0,55.9575,20.62,7.01,21.7789921714,134.39
2020-09-12 11:30:00,77.809,7.27,78.1478942839,60.019,0,60.019,17.79,7.27,19.2181424701,134.41,77.679,7.16,78.0082857202,60.019,0,60.019,17.66,7.16,19.056264062,134.39
2020-09-12 12:00:00,76.84,7.41,77.1964617065,59.63,0,59.63,17.21,7.41,18.7374544696,134.33,76.72,7.3,77.0665193194,59.63,0,59.63,17.09,7.3,18.5838128488,134.29
2020-09-12 12:30:00,78.214,7.62,78.5843126584,63.334,0,63.334,14.88,7.62,16.7176194478,134.44,78.114,7.51,78.4741810789,63.334,0,63.334,14.78,7.51,16.5785554256,134.41
2020-09-12 13:00:00,78.4405,7.58,78.8058908981,67.9105,0,67.9105,10.53,7.58,12.9744865024,134.71,78.3605,7.48,78.7166968327,67.9105,0,67.9105,10.45,7.48,12.8511828249,134.68
2020-09-12 13:30:00,76.7395,7.3,77.0859316623,67.1195,0,67.1195,9.62,7.3,12.0761914526,135.04,76.6495,7.19,76.9859854146,67.1195,0,67.1195,9.53,7.19,11.9380484167,135.01
2020-09-12 14:00:00,75.96,5.7,76.1735623428,68.18,0,68.18,7.78,5.7,9.6446047094,134.77,75.96,7.4,76.3196016761,68.18,0,68.18,7.78,7.4,10.7372435941,134.76
2020-09-12 14:30:00,74.3235,-6.64,74.619516564,67.5335,0,67.5335,6.79,-6.64,9.4970363798,132.45,74.8435,12.52,75.8834625742,67.5335,0,67.5335,7.31,12.52,14.4978101795,132.43
2020-09-12 15:00:00,72.3975,-6.76,72.7124171394,66.5775,0,66.5775,5.82,-6.76,8.9202017914,132.93,72.9175,12.53,73.9862332211,66.5775,0,66.5775,6.34,12.53,14.0426671256,132.92
2020-09-12 15:30:00,71.042,-7.51,71.4378461601,61.582,0,61.582,9.46,-7.51,12.0785636563,133.27,71.552,11.87,72.5298945539,61.582,0,61.582,9.97,11.87,15.5015418588,133.26
2020-09-12 16:00:00,70.24,-7.99,70.6929819713,55.71,0,55.71,14.53,-7.99,16.5819480158,133.16,70.76,11.39,71.6708427465,55.71,0,55.71,15.05,11.39,18.8741781278,133.15
2020-09-12 16:30:00,69.9325,-7.92,70.3795492757,48.9725,0,48.9725,20.96,-7.92,22.4064276492,133.34,70.4325,11.49,71.3635562192,48.9725,0,48.9725,21.46,11.49,24.3423848462,133.34
2020-09-12 17:00:00,69.3225,-7.54,69.7313459375,36.1925,0,36.1925,33.13,-7.54,33.9771761628,132.73,69.8025,11.68,70.77295674370001,36.1925,0,36.1925,33.61,11.68,35.5816596015,132.72
2020-09-12 17:30:00,71.378,-1.32,71.3902043981,27.358,0,27.358,44.02,-1.32,44.0397865572,133.12,71.498,9.19,72.086199123,27.358,0,27.358,44.14,9.19,45.0865356842,133.1
2020-09-12 18:00:00,73.1485,5.83,73.3804602892,23.8085,0,23.8085,49.34,5.83,49.6832416414,134.03,72.7885,5.72,73.0129038749,23.8085,0,23.8085,48.98,5.72,49.3128664752,133.99
2020-09-12 18:30:00,71.275,5.57,71.4923109502,17.015,0,17.015,54.26,5.57,54.5451418552,133.71,70.895,5.47,71.1057095106,17.015,0,17.015,53.88,5.47,54.1569506158,133.68
2020-09-12 19:00:00,70.509,5.06,70.690329473,13.859,0,13.859,56.65,5.06,56.8755316459,133.39,70.129,4.96,70.3041836664,13.859,0,13.859,56.27,4.96,56.4881801796,133.35
2020-09-12 19:30:00,69.081,5.19,69.2756859295,10.131,0,10.131,58.95,5.19,59.1780246375,133.58,68.671,5.09,68.8593809223,10.131,0,10.131,58.54,5.09,58.7608687819,133.53
2020-09-12 20:00:00,69.561,5.28,69.7611003425,9.191,0,9.191,60.37,5.28,60.6004562689,133.18,69.141,5.17,69.334023257,9.191,0,9.191,59.95,5.17,60.1725136586,133.15
2020-09-12 20:30:00,68.151,4.93,68.3290838589,7.5809999999999995,0,7.5809999999999995,60.57,4.93,60.770303603,133.77,67.741,4.83,67.9129735838,7.5809999999999995,0,7.5809999999999995,60.16,4.83,60.3535790157,133.71
2020-09-12 21:00:00,64.5795,4.41,64.7298997392,6.3695,0,6.3695,58.21,4.41,58.3768121774,134.36,64.1795,4.3,64.323387817,6.3695,0,6.3695,57.81,4.3,57.969699844,134.31
2020-09-12 21:30:00,59.8615,3.16,59.9448478374,1.9015,0,1.9015,57.96,3.16,58.0460782482,134.66,59.4615,3.07,59.5406993766,1.9015,0,1.9015,57.56,3.07,57.6418120812,134.63
2020-09-12 22:00:00,56.3865,2.02,56.4226708181,1.6764999999999999,0,1.6764999999999999,54.71,2.02,54.7472784712,134.88,56.0165,1.94,56.0500836061,1.6764999999999999,0,1.6764999999999999,54.34,1.94,54.3746190791,134.85
2020-09-12 22:30:00,54.08,-0.18,54.0802995554,1.7000000000000002,0,1.7000000000000002,52.38,-0.18,52.3803092774,134.88,53.79,1.69,53.8165420665,1.7000000000000002,0,1.7000000000000002,52.09,1.69,52.1174078404,134.85
2020-09-12 23:00:00,49.9295,-12.43,51.4534728687,1.6495000000000002,0,1.6495000000000002,48.28,-12.43,49.8544210677,133.07,50.4195,6.84,50.8813480585,1.6495000000000002,0,1.6495000000000002,48.77,6.84,49.247319724,133.06
2020-09-12 23:30:00,46.8585,-12.96,48.6176986523,1.6085,0,1.6085,45.25,-12.96,47.069354149,133.3,47.3585,6.4,47.7889895504,1.6085,0,1.6085,45.75,6.4,46.1954813808,133.27
2020-09-13 00:00:00,44.165,-13.39,46.1501822857,1.565,0,1.565,42.6,-13.39,44.6548104911,133.96,44.665,6.15,45.0864139736,1.565,0,1.565,43.1,6.15,43.5365650919,133.94
2020-09-13 00:30:00,43.615,-13.9,45.7763937527,1.625,0,1.625,41.99,-13.9,44.2308727022,132.71,44.105,5.35,44.4282964449,1.625,0,1.625,42.48,5.35,42.8155684302,132.7
2020-09-13 01:00:00,42.466,-14.17,44.7677345417,1.576,0,1.576,40.89,-14.17,43.2756397989,133.01,42.956,5.13,43.2612394182,1.576,0,1.576,41.38,5.13,41.696778053,132.99
2020-09-13 01:30:00,42.8595,-14.26,45.1695067523,1.5895000000000001,0,1.5895000000000001,41.27,-14.26,43.6641786823,132.81,43.3395,4.99,43.6258221728,1.5895000000000001,0,1.5895000000000001,41.75,4.99,42.0471473468,132.78
2020-09-13 02:00:00,41.9865,-14.21,44.3259549502,1.5665,0,1.5665,40.42,-14.21,42.845075563,133.2,42.4865,5.17,42.7999016617,1.5665,0,1.5665,40.92,5.17,41.2453063996,133.16
2020-09-13 02:30:00,41.501,-14.62,44.000879548,1.581,0,1.581,39.92,-14.62,42.5129486157,133.67,41.991,4.86,42.2713103771,1.581,0,1.581,40.41,4.86,40.701200228,133.65
2020-09-13 03:00:00,40.5205,-14.85,43.1559198749,1.6005,0,1.6005,38.92,-14.85,41.6567989649,133.89,41.0105,4.69,41.2778052984,1.6005,0,1.6005,39.41,4.69,39.6880863736,133.86
2020-09-13 03:30:00,39.907,-10.97,41.3873114493,1.597,0,1.597,38.31,-10.97,39.8496800489,133.8,40.147,2.07,40.2003297126,1.597,0,1.597,38.55,2.07,38.6055358725,133.76
2020-09-13 04:00:00,39.776,-3.22,39.9061220366,1.546,0,1.546,38.23,-3.22,38.3653658916,133.06,39.496,-3.25,39.6294904837,1.546,0,1.546,37.95,-3.25,38.0889091469,133.0
2020-09-13 04:30:00,39.7715,-3.16,39.8968396273,1.6215000000000002,0,1.6215000000000002,38.15,-3.16,38.2806491586,133.15,39.5115,-3.19,39.6400647357,1.6215000000000002,0,1.6215000000000002,37.89,-3.19,38.0240476541,133.12
2020-09-13 05:00:00,39.687,-3.19,39.8149980409,1.657,0,1.657,38.03,-3.19,38.163555914,133.26,39.397,-3.23,39.5291855342,1.657,0,1.657,37.74,-3.23,37.8779685305,133.24
2020-09-13 05:30:00,40.243,-3.12,40.3637640589,1.7229999999999999,0,1.7229999999999999,38.52,-3.12,38.6461485791,133.15,39.973,-3.15,40.0969229368,1.7229999999999999,0,1.7229999999999999,38.25,-3.15,38.3794867084,133.12
2020-09-13 06:00:00,40.8855,-2.8200000000000003,40.9826366923,1.6755,0,1.6755,39.21,-2.8200000000000003,39.311277008,132.94,40.5955,-2.85,40.6954189099,1.6755,0,1.6755,38.92,-2.85,39.0242091528,132.93
2020-09-13 06:30:00,43.2775,-2.24,43.3354313034,1.6375000000000002,0,1.6375000000000002,41.64,-2.24,41.7002062345,132.06,42.9775,-2.29,43.038466588,1.6375000000000002,0,1.6375000000000002,41.34,-2.29,41.4033778815,132.04
2020-09-13 07:00:00,44.6365,-1.9300000000000002,44.6782053383,1.6965,0,1.6965,42.94,-1.9300000000000002,42.9833514282,131.83,44.3365,-1.97,44.3802448422,1.6965,0,1.6965,42.64,-1.97,42.6854834809,131.81
2020-09-13 07:30:00,48.476,-1.23,48.4916021183,3.816,0,3.816,44.66,-1.23,44.676934765,132.02,48.136,-1.28,48.1530154404,3.816,0,3.816,44.32,-1.28,44.3384799018,132.01
2020-09-13 08:00:00,53.262,-2.49,53.3201720177,9.632,0,9.632,43.63,-2.49,43.700995412,132.85,52.932,-3.05,53.0197993584,9.632,0,9.632,43.3,-3.05,43.4072862547,132.84
2020-09-13 08:30:00,59.196,-3.32,59.2890277876,18.996,0,18.996,40.2,-3.32,40.3368615537,134.6,58.916,-3.35,59.0111646725,18.996,0,18.996,39.92,-3.35,40.0603157751,134.58
2020-09-13 09:00:00,64.992,-2.51,65.0404502137,30.122,0,30.122,34.87,-2.51,34.960220251,134.18,64.762,-2.5300000000000002,64.8113997997,30.122,0,30.122,34.64,-2.5300000000000002,34.7322688576,134.16
2020-09-13 09:30:00,70.7855,-1.0,70.7925632411,41.7055,0,41.7055,29.08,-1.0,29.0971888677,134.18,70.5755,-1.04,70.5831622999,41.7055,0,41.7055,28.87,-1.04,28.8887261748,134.16
2020-09-13 10:00:00,75.449,0.18,75.4492147143,54.239,0,54.239,21.21,0.18,21.2107637769,134.02,75.319,0.13,75.3191121894,54.239,0,54.239,21.08,0.13,21.0804008501,134.0
2020-09-13 10:30:00,78.5745,1.25,78.5844421641,64.7245,0,64.7245,13.85,1.25,13.9062935393,133.84,78.4745,1.19,78.4835221575,64.7245,0,64.7245,13.75,1.19,13.8013984799,133.82
2020-09-13 11:00:00,78.8115,1.8,78.8320526959,67.1115,0,67.1115,11.7,1.8,11.8376517942,133.84,78.7315,1.75,78.7509466118,67.1115,0,67.1115,11.62,1.75,11.751038252,133.82
2020-09-13 11:30:00,79.7025,2.37,79.7377288757,71.7525,0,71.7525,7.95,2.37,8.2957458977,133.1,79.6525,2.31,79.6859890837,71.7525,0,71.7525,7.9,2.31,8.230801905,133.09
2020-09-13 12:00:00,80.5925,2.92,80.6453808736,75.5925,0,75.5925,5.0,2.92,5.7901986148999995,133.1,80.5625,2.85,80.61289540920001,75.5925,0,75.5925,4.97,2.85,5.7291709697,133.09
2020-09-13 12:30:00,81.9975,3.5,82.0721634067,78.9075,0,78.9075,3.09,3.5,4.6688435399,132.88,81.9875,3.44,82.0596353651,78.9075,0,78.9075,3.08,3.44,4.6173585522,132.85
2020-09-13 13:00:00,81.578,3.71,81.6623180176,80.158,0,80.158,1.42,3.71,3.9724677469,132.88,81.568,3.63,81.6487325315,80.158,0,80.158,1.4100000000000001,3.63,3.8942264957,132.85
2020-09-13 13:30:00,79.235,3.24,79.3012157851,78.525,0,78.525,0.71,3.24,3.3168810651,132.56,79.225,3.17,79.2883946426,78.525,0,78.525,0.7000000000000001,3.17,3.2463672004,132.55
2020-09-13 14:00:00,76.9475,3.04,77.0075279194,76.5575,0,76.5575,0.39,3.04,3.0649143544,132.84,76.9375,2.98,76.9951901501,76.5575,0,76.5575,0.38,2.98,3.0041304898,132.82
2020-09-13 14:30:00,75.15,2.46,75.1902526928,74.12,0,74.12,1.03,2.46,2.6669270706,133.17,75.15,2.39,75.1879950524,74.12,0,74.12,1.03,2.39,2.6024987992,133.17
2020-09-13 15:00:00,74.1175,2.05,74.1458448347,72.3675,0,72.3675,1.75,2.05,2.6953663944,133.17,74.0975,1.99,74.1242174073,72.3675,0,72.3675,1.73,1.99,2.6368541863,133.17
2020-09-13 15:30:00,74.786,1.6400000000000001,74.8039798139,72.906,0,72.906,1.88,1.6400000000000001,2.4947945807,133.29,74.776,1.5899999999999999,74.7929025777,72.906,0,72.906,1.87,1.5899999999999999,2.4545875417,133.3
2020-09-13 16:00:00,72.819,1.13,72.8277671016,63.929,0,63.929,8.89,1.13,8.9615288874,133.29,72.749,1.07,72.7568684112,63.929,0,63.929,8.82,1.07,8.8846665666,133.3
2020-09-13 16:30:00,73.004,0.87,73.0091837785,55.254,0,55.254,17.75,0.87,17.7713083368,133.52,72.864,0.8200000000000001,72.8686139295,55.254,0,55.254,17.61,0.8200000000000001,17.6290810878,133.52
2020-09-13 17:00:00,73.4315,0.97,73.4379063716,46.6715,0,46.6715,26.76,0.97,26.7775745728,133.06,73.2415,0.92,73.247277917,46.6715,0,46.6715,26.57,0.92,26.5859229669,133.04
2020-09-13 17:30:00,74.76,1.31,74.7714765134,37.25,0,37.25,37.51,1.31,37.5328682624,132.68,74.51,1.25,74.5204844321,37.25,0,37.25,37.26,1.25,37.2809616292,132.65
2020-09-13 18:00:00,74.5945,1.49,74.6093796399,28.4145,0,28.4145,46.18,1.49,46.2040312094,132.14,74.2545,1.43,74.2682682594,28.4145,0,28.4145,45.84,1.43,45.8622993318,132.11
2020-09-13 18:30:00,73.8465,1.9300000000000002,73.8717162536,19.0965,0,19.0965,54.75,1.9300000000000002,54.7840067903,131.87,73.4765,1.87,73.5002921916,19.0965,0,19.0965,54.38,1.87,54.4121429462,131.84
2020-09-13 19:00:00,70.9035,1.79,70.9260911953,12.6335,0,12.6335,58.27,1.79,58.2974870813,131.87,70.4835,1.74,70.5049740958,12.6335,0,12.6335,57.85,1.74,57.8761617594,131.84
2020-09-13 19:30:00,69.3055,1.53,69.3223862129,9.4655,0,9.4655,59.84,1.53,59.8595564634,131.73,68.8855,1.47,68.901182938,9.4655,0,9.4655,59.42,1.47,59.4381804903,131.7
2020-09-13 20:00:00,69.254,1.56,69.271567876,8.594,0,8.594,60.66,1.56,60.6800560316,131.48,68.844,1.49,68.8601222479,8.594,0,8.594,60.25,1.49,60.2684212503,131.45
2020-09-13 20:30:00,68.5165,1.53,68.5335806175,8.5065,0,8.5065,60.01,1.53,60.0295010807,131.97,68.0965,1.48,68.1125811598,8.5065,0,8.5065,59.59,1.48,59.6083760893,131.92
2020-09-13 21:00:00,66.4565,0.58,66.4590309307,8.5165,0,8.5165,57.94,0.58,57.9429029304,132.34,66.0665,0.52,66.0685463912,8.5165,0,8.5165,57.55,0.52,57.5523492136,132.3
2020-09-13 21:30:00,62.2055,-0.32,62.2063230729,5.7855,0,5.7855,56.42,-0.32,56.4209074723,132.57,61.8055,-0.36,61.8065484415,5.7855,0,5.7855,56.02,-0.36,56.0211567178,132.55
2020-09-13 22:00:00,56.858,-1.07,56.8680671731,1.508,0,1.508,55.35,-1.07,55.3603414007,133.12,56.478,-1.11,56.488906734,1.508,0,1.508,54.97,-1.11,54.9812058798,133.1
2020-09-13 22:30:00,54.5105,-2.27,54.5577447321,1.3905,0,1.3905,53.12,-2.27,53.1684803243,133.62,54.1405,-2.31,54.1897577061,1.3905,0,1.3905,52.75,-2.31,52.8005549213,133.59
2020-09-13 23:00:00,50.483,-3.32,50.5920516386,1.553,0,1.553,48.93,-3.32,49.0425050339,134.37,50.153,-3.35,50.2647581214,1.553,0,1.553,48.6,-3.35,48.7153209986,134.34
2020-09-13 23:30:00,47.65,-4.18,47.8329896619,1.43,0,1.43,46.22,-4.18,46.4086285081,134.64,47.31,-4.21,47.4969493757,1.43,0,1.43,45.88,-4.21,46.0727522512,134.62
2020-09-14 00:00:00,45.0665,-4.62,45.3026911149,1.3565,0,1.3565,43.71,-4.62,43.9534810908,135.0,44.7665,-4.65,45.0073552017,1.3565,0,1.3565,43.41,-4.65,43.6583394096,134.97
2020-09-14 00:30:00,43.6485,-4.99,43.9328083811,1.3885,0,1.3885,42.26,-4.99,42.5535862179,135.37,43.3585,-4.74,43.6168215514,1.3885,0,1.3885,41.97,-4.74,42.2368145106,135.34
2020-09-14 01:00:00,42.443,-5.61,42.8121518847,1.433,0,1.433,41.01,-5.61,41.3919339969,133.64,42.163,-5.63,42.5372245098,1.433,0,1.433,40.73,-5.63,41.1172688782,133.62
2020-09-14 01:30:00,42.794,-5.69,43.170621214,1.534,0,1.534,41.26,-5.69,41.6504945949,133.64,42.494,-5.7,42.8745849659,1.534,0,1.534,40.96,-5.7,41.35470469,133.54
2020-09-14 02:00:00,42.035,-5.66,42.4143469241,1.315,0,1.315,40.72,-5.66,41.1114825809,133.75,41.755,-5.67,42.1382121714,1.315,0,1.315,40.44,-5.67,40.8355543614,133.72
2020-09-14 02:30:00,41.917,-5.92,42.3329811022,1.267,0,1.267,40.65,-5.92,41.078813274,134.25,41.627,-5.94,42.048670954,1.267,0,1.267,40.36,-5.94,40.7947692725,134.24
2020-09-14 03:00:00,40.562,-5.98,41.0004419976,1.232,0,1.232,39.33,-5.98,39.7820223216,134.25,40.292,-5.98,40.7333483033,1.232,0,1.232,39.06,-5.98,39.5151110336,134.24
2020-09-14 03:30:00,40.4,-5.87,40.8242195271,1.24,0,1.24,39.16,-5.87,39.5975062346,134.61,40.12,-5.89,40.5500493218,1.24,0,1.24,38.88,-5.89,39.3236124994,134.58
2020-09-14 04:00:00,39.9865,-6.14,40.4551576718,1.3665,0,1.3665,38.62,-6.14,39.1050380386,134.52,39.7165,-6.15,40.1898354345,1.3665,0,1.3665,38.35,-6.15,38.839992276,134.49
2020-09-14 04:30:00,40.4755,-5.95,40.9104949891,1.4255,0,1.4255,39.05,-5.95,39.5006961964,134.07,40.1955,-5.97,40.636426027,1.4255,0,1.4255,38.77,-5.97,39.2269524689,134.05
2020-09-14 05:00:00,40.6795,-5.82,41.0937236114,1.2595,0,1.2595,39.42,-5.82,39.8473186049,134.23,40.3995,-5.83,40.8179923594,1.2595,0,1.2595,39.14,-5.83,39.5718144643,134.21
2020-09-14 05:30:00,43.1425,-5.69,43.5161051365,1.2125,0,1.2125,41.93,-5.69,42.3143119996,132.75,42.8525,-5.7,43.2299289411,1.2125,0,1.2125,41.64,-5.7,42.0283190242,132.73
2020-09-14 06:00:00,44.0695,-4.82,44.3323045899,1.1695,0,1.1695,42.9,-4.82,43.1699247162,132.32,43.7595,-4.83,44.0252511662,1.1695,0,1.1695,42.59,-4.83,42.8630026946,132.3
2020-09-14 06:30:00,50.1405,-2.16,50.1870036987,1.0905,0,1.0905,49.05,-2.16,49.0975365981,131.52,49.7905,-2.2,49.8390799499,1.0905,0,1.0905,48.7,-2.2,48.7496666655,131.51
2020-09-14 07:00:00,56.895,4.83,57.0996490795,1.145,0,1.145,55.75,4.83,55.958836657,132.08,56.185,-2.7,56.2498375553,1.145,0,1.145,55.04,-2.7,55.1061847709,132.06
2020-09-14 07:30:00,64.509,13.97,66.0043330472,5.159,0,5.159,59.35,13.97,60.9719886505,132.66,63.339,-4.8100000000000005,63.5213745207,5.159,0,5.159,58.18,-4.8100000000000005,58.3784934715,132.63
2020-09-14 08:00:00,68.0825,14.6,69.6303583665,11.9325,0,11.9325,56.15,14.6,58.017088,132.33,66.9425,-4.09,67.0673274125,11.9325,0,11.9325,55.01,-4.09,55.1618364451,132.29
2020-09-14 08:30:00,72.5235,15.33,74.1260207501,24.3635,0,24.3635,48.16,15.33,50.5410179953,133.07,71.4635,-3.5300000000000002,71.550630551,24.3635,0,24.3635,47.1,-3.5300000000000002,47.2320960788,133.06
2020-09-14 09:00:00,75.602,16.29,77.3370965579,35.262,0,35.262,40.34,16.29,43.5049388001,132.86,74.632,-2.5700000000000003,74.6762366754,35.262,0,35.262,39.37,-2.5700000000000003,39.453793227,132.84
2020-09-14 09:30:00,76.9685,17.32,78.893170758,41.0285,0,41.0285,35.94,17.32,39.8956889902,132.71,76.0585,-1.49,76.073093287,41.0285,0,41.0285,35.03,-1.49,35.0616742327,132.69
2020-09-14 10:00:00,79.7195,17.66,81.6521541678,54.2795,0,54.2795,25.44,17.66,30.9688424065,132.84,78.9195,-1.19,78.9284712905,54.2795,0,54.2795,24.64,-1.19,24.6687190588,132.83
2020-09-14 10:30:00,82.219,17.7,84.1026394413,65.759,0,65.759,16.46,17.7,24.170676449,132.7,81.529,-1.17,81.5373947401,65.759,0,65.759,15.77,-1.17,15.8133424677,132.69
2020-09-14 11:00:00,82.192,18.58,84.2658962096,69.652,0,69.652,12.54,18.58,22.4157980005,132.6,81.532,-0.29,81.5325157468,69.652,0,69.652,11.88,-0.29,11.8835390352,132.58
2020-09-14 11:30:00,82.426,19.33,84.6622370127,72.076,0,72.076,10.35,19.33,21.9264999487,132.24,81.796,0.55,81.7978490915,72.076,0,72.076,9.72,0.55,9.735548264,132.22
2020-09-14 12:00:00,83.7995,20.09,86.174034954,75.8695,0,75.8695,7.93,20.09,21.5984490184,132.13,83.1895,1.37,83.200780106,75.8695,0,75.8695,7.32,1.37,7.4471001068,132.11
2020-09-14 12:30:00,84.9925,20.47,87.4227999795,78.7625,0,78.7625,6.23,20.47,21.3970511987,132.0,84.4025,1.77,84.4210572443,78.7625,0,78.7625,5.64,1.77,5.9112181486,131.97
2020-09-14 13:00:00,85.248,20.58,87.6969663329,80.168,0,80.168,5.08,20.58,21.1977074232,132.0,84.668,1.8399999999999999,84.6879910259,80.168,0,80.168,4.5,1.8399999999999999,4.8616458119,131.97
2020-09-14 13:30:00,84.1145,19.92,86.4410522278,79.9545,0,79.9545,4.16,19.92,20.3497420131,132.1,83.5345,1.17,83.5426932188,79.9545,0,79.9545,3.58,1.17,3.7663377438000003,132.07
2020-09-14 14:00:00,82.9195,20.15,85.3326782672,78.8395,0,78.8395,4.08,20.15,20.558912909,132.2,82.3495,1.37,82.3608951521,78.8395,0,78.8395,3.51,1.37,3.7678906566,132.19
2020-09-14 14:30:00,82.531,19.9,84.8962658837,76.341,0,76.341,6.19,19.9,20.8404918368,132.2,81.921,1.13,81.9287931133,76.341,0,76.341,5.58,1.13,5.6932679542999995,132.19
2020-09-14 15:00:00,81.573,19.67,83.9110435461,72.743,0,72.743,8.83,19.67,21.561025022,132.41,80.943,0.86,80.9475685181,72.743,0,72.743,8.2,0.86,8.2449742268,132.41
2020-09-14 15:30:00,81.843,18.87,83.9901991247,70.043,0,70.043,11.8,18.87,22.2557161197,132.74,81.173,-0.01,81.173000616,70.043,0,70.043,11.13,-0.01,11.1300044924,132.74
2020-09-14 16:00:00,81.5295,18.15,83.5253366964,63.5695,0,63.5695,17.96,18.15,25.5339793217,132.64,80.7795,-0.71,80.7826201621,63.5695,0,63.5695,17.21,-0.71,17.2246393286,132.64
2020-09-14 16:30:00,82.135,17.5,83.9786176655,58.315,0,58.315,23.82,17.5,29.5574423792,132.93,81.325,-1.42,81.3373962271,58.315,0,58.315,23.01,-1.42,23.0537740945,132.93
2020-09-14 17:00:00,82.1505,16.79,83.8487253943,48.9205,0,48.9205,33.23,16.79,37.2308608549,132.75,81.2405,-2.07,81.2668674199,48.9205,0,48.9205,32.32,-2.07,32.3862208354,132.72
2020-09-14 17:30:00,81.498,16.05,83.0633884693,39.108,0,39.108,42.39,16.05,45.3267536892,132.75,80.468,-2.73,80.5142963951,39.108,0,39.108,41.36,-2.73,41.45,132.65
2020-09-14 18:00:00,81.635,15.76,83.1423527752,31.495,0,31.495,50.14,15.76,52.5585121555,132.36,80.545,-2.93,80.5982749505,31.495,0,31.495,49.05,-2.93,49.1374337954,132.33
2020-09-14 18:30:00,77.577,15.53,79.1161919521,21.387,0,21.387,56.19,15.53,58.2966294051,132.28,76.407,-3.13,76.4710830903,21.387,0,21.387,55.02,-3.13,55.1089584369,132.24
2020-09-14 19:00:00,74.1795,15.49,75.7795376091,12.7295,0,12.7295,61.45,15.49,63.3722541811,132.11,72.9695,-3.11,73.0357448805,12.7295,0,12.7295,60.24,-3.11,60.3202262927,132.04
2020-09-14 19:30:00,73.2145,15.41,74.8186548279,9.6545,0,9.6545,63.56,15.41,65.401389129,132.01,71.9645,-3.16,72.0338452413,9.6545,0,9.6545,62.31,-3.16,62.3900769354,132.04
2020-09-14 20:00:00,73.663,9.33,74.2515081934,9.233,0,9.233,64.43,9.33,65.1020260821,132.56,72.893,1.6600000000000001,72.9118992278,9.233,0,9.233,63.66,1.6600000000000001,63.6816394261,132.51
2020-09-14 20:30:00,72.2255,4.44,72.3618438837,7.6754999999999995,0,7.6754999999999995,64.55,4.44,64.7025200437,133.45,71.7755,4.35,71.9071964427,7.6754999999999995,0,7.6754999999999995,64.1,4.35,64.2474318553,133.42
2020-09-14 21:00:00,69.0685,3.22,69.1435180783,7.4785,0,7.4785,61.59,3.22,61.6741153159,133.91,68.6485,3.15,68.720732332,7.4785,0,7.4785,61.17,3.15,61.2510522359,133.86
2020-09-14 21:30:00,65.44,1.99,65.4702504959,7.5,0,7.5,57.94,1.99,57.9741640733,134.23,65.04,1.92,65.068333312,7.5,0,7.5,57.54,1.92,57.5720244563,134.21
2020-09-14 22:00:00,60.0275,0.79,60.0326982256,4.6775,0,4.6775,55.35,0.79,55.3556374726,134.66,59.6375,0.72,59.6418461003,4.6775,0,4.6775,54.96,0.72,54.9647159549,134.63
2020-09-14 22:30:00,56.9245,-0.48,56.9265236972,4.5344999999999995,0,4.5344999999999995,52.39,-0.48,52.3921988468,134.66,56.5745,-0.54,56.5770770741,4.5344999999999995,0,4.5344999999999995,52.04,-0.54,52.0428016156,134.63
2020-09-14 23:00:00,52.072,-1.18,52.0853682333,1.512,0,1.512,50.56,-1.18,50.5737679039,135.18,51.722,-1.23,51.7366232373,1.512,0,1.512,50.21,-1.23,50.2250634644,135.16
2020-09-14 23:30:00,47.0735,-1.8399999999999999,47.1094470595,1.4635,0,1.4635,45.61,-1.8399999999999999,45.6470995793,135.45,46.7535,-1.8900000000000001,46.791685824,1.4635,0,1.4635,45.29,-1.8900000000000001,45.3294187035,135.43
2020-09-15 00:00:00,45.227,-5.97,45.6193207863,4.417,0,4.417,40.81,-5.97,41.2443571898,135.19,45.137,-1.08,45.149918815,4.417,0,4.417,40.72,-1.08,40.7343196825,135.17
2020-09-15 00:30:00,42.433,-15.94,45.3281710308,1.843,0,1.843,40.59,-15.94,43.6077023013,133.29,42.933,3.44,43.0705942494,1.843,0,1.843,41.09,3.44,41.2337446759,133.27
2020-09-15 01:00:00,41.1435,-16.16,44.20331653,1.5434999999999999,0,1.5434999999999999,39.6,-16.16,42.7703822756,132.65,41.6435,3.01,41.7521399721,1.5434999999999999,0,1.5434999999999999,40.1,3.01,40.212810148,132.63
2020-09-15 01:30:00,41.558,-16.25,44.6220782125,1.518,0,1.518,40.04,-16.25,43.2118513836,132.48,42.048,2.9,42.1478861154,1.518,0,1.518,40.53,2.9,40.6336178552,132.48
2020-09-15 02:00:00,40.805,-16.36,43.9624569946,1.425,0,1.425,39.38,-16.36,42.6431002625,132.7,41.305,2.83,41.4018348023,1.425,0,1.425,39.88,2.83,39.9802863922,132.7
2020-09-15 02:30:00,40.5835,-16.61,43.8510270376,1.4635,0,1.4635,39.12,-16.61,42.5001941172,133.07,41.0835,2.68,41.1708194265,1.4635,0,1.4635,39.62,2.68,39.7105376443,133.06
2020-09-15 03:00:00,39.8055,-16.82,43.2133107995,1.4555,0,1.4555,38.35,-16.82,41.8764241549,133.18,40.3055,2.5,40.3829584138,1.4555,0,1.4555,38.85,2.5,38.9303544808,133.15
2020-09-15 03:30:00,39.5055,-16.89,42.9645974059,1.4755,0,1.4755,38.03,-16.89,41.6119333845,132.93,40.0055,2.37,40.0756401103,1.4755,0,1.4755,38.53,2.37,38.6028211404,132.93
2020-09-15 04:00:00,39.346,-17.0,42.861494561,1.496,0,1.496,37.85,-17.0,41.4924390703,132.93,39.836,2.27,39.9006240051,1.496,0,1.496,38.34,2.27,38.4071412631,132.93
2020-09-15 04:30:00,39.419,-16.78,42.8418715861,1.529,0,1.529,37.89,-16.78,41.4393593097,133.34,39.919,2.62,40.004886714,1.529,0,1.529,38.39,2.62,38.4792996298,133.34
2020-09-15 05:00:00,39.6035,-16.86,43.0429647242,1.5135,0,1.5135,38.09,-16.86,41.654623993,133.49,40.1035,2.56,40.1851255099,1.5135,0,1.5135,38.59,2.56,38.6748199737,133.48
2020-09-15 05:30:00,40.684,-16.51,43.906354392,1.494,0,1.494,39.19,-16.51,42.5257122221,133.38,41.184,2.86,41.2831861174,1.494,0,1.494,39.69,2.86,39.7929101725,133.37
2020-09-15 06:00:00,42.7765,-15.74,45.580440457,1.4765000000000001,0,1.4765000000000001,41.3,-15.74,44.1977103479,133.11,43.2765,3.55,43.4218603039,1.4765000000000001,0,1.4765000000000001,41.8,3.55,41.9504767553,133.1
2020-09-15 06:30:00,49.393,-8.88,50.1848866592,1.643,0,1.643,47.75,-8.88,48.5686822963,133.47,49.573,3.44,49.6922119552,1.643,0,1.643,47.93,3.44,48.0532881289,133.46
2020-09-15 07:00:00,55.49,0.49,55.4921634107,3.58,0,3.58,51.91,0.49,51.912312605,134.58,55.11,0.43,55.1116775285,3.58,0,3.58,51.53,0.43,51.5317940693,134.56
2020-09-15 07:30:00,62.167,1.76,62.1919085493,8.947,0,8.947,53.22,1.76,53.249093889,134.08,61.797,1.69,61.8201044079,8.947,0,8.947,52.85,1.69,52.8770139096,134.05
2020-09-15 08:00:00,67.2635,2.7800000000000002,67.3209241785,15.9535,0,15.9535,51.31,2.7800000000000002,51.3852556674,133.68,66.9135,2.7,66.9679511576,15.9535,0,15.9535,50.96,2.7,51.031476561,133.66
2020-09-15 08:30:00,70.583,4.15,70.7048964995,20.603,0,20.603,49.98,4.15,50.1519979662,133.78,70.243,4.06,70.3602348561,20.603,0,20.603,49.64,4.06,49.8057546876,133.77
2020-09-15 09:00:00,74.955,4.79,75.1078965556,32.325,0,32.325,42.63,4.79,42.8982633681,133.86,74.675,4.71,74.8233902266,32.325,0,32.325,42.35,4.71,42.6111088802,133.84
2020-09-15 09:30:00,77.803,5.95,78.0301820387,40.123,0,40.123,37.68,5.95,38.1468858493,133.68,77.533,5.85,77.7533831354,40.123,0,40.123,37.41,5.85,37.8646352155,133.67
2020-09-15 10:00:00,80.701,6.35,80.9504410179,52.461,0,52.461,28.24,6.35,28.9451222143,133.82,80.521,6.24,80.7624234468,52.461,0,52.461,28.06,6.24,28.745455293,133.82
2020-09-15 10:30:00,81.079,6.49,81.33833254379999,54.109,0,54.109,26.97,6.49,27.739881038,133.82,80.889,6.39,81.1410033275,54.109,0,54.109,26.78,6.39,27.5318088763,133.74
2020-09-15 11:00:00,79.867,6.55,80.1351370436,52.547,0,52.547,27.32,6.55,28.0942147069,133.74,79.677,6.45,79.9376433791,52.547,0,52.547,27.13,6.45,27.8861865446,133.74
2020-09-15 11:30:00,81.252,6.94,81.5478454896,57.102,0,57.102,24.15,6.94,25.1273973981,133.53,81.092,6.84,81.3799610715,57.102,0,57.102,23.99,6.84,24.9460558005,133.51
2020-09-15 12:00:00,83.939,7.51,84.274289205,67.699,0,67.699,16.24,7.51,17.892392238,133.34,83.819,7.41,84.1459022235,67.699,0,67.699,16.12,7.41,17.7415472831,133.32
2020-09-15 12:30:00,83.377,7.64,83.7263024921,65.977,0,65.977,17.4,7.64,19.0034102203,133.52,83.257,7.53,83.5968237973,65.977,0,65.977,17.28,7.53,18.8493846053,133.48
2020-09-15 13:00:00,80.562,7.19,80.8822103061,58.952,0,58.952,21.61,7.19,22.7747272212,133.52,80.392,7.09,80.7040380898,58.952,0,58.952,21.44,7.09,22.5818887607,133.48
2020-09-15 13:30:00,78.521,6.28,78.7717324997,55.441,0,55.441,23.08,6.28,23.919130419,133.86,78.351,6.18,78.5943484037,55.441,0,55.441,22.91,6.18,23.7288958867,133.82
2020-09-15 14:00:00,75.4235,6.05,75.6657574617,45.5335,0,45.5335,29.89,6.05,30.4961407394,133.86,75.2035,5.94,75.4377227404,45.5335,0,45.5335,29.67,5.94,30.2587590625,133.82
2020-09-15 14:30:00,74.9555,6.08,75.2016846902,43.5055,0,43.5055,31.45,6.08,32.0323102507,133.7,74.7355,5.98,74.9743646872,43.5055,0,43.5055,31.23,5.98,31.7973788228,133.66
2020-09-15 15:00:00,75.1025,6.29,75.3654403971,46.8925,0,46.8925,28.21,6.29,28.9027368946,133.78,74.9025,6.19,75.1578379562,46.8925,0,46.8925,28.01,6.19,28.6858187961,133.73
2020-09-15 15:30:00,73.855,5.5600000000000005,74.0639900694,39.755,0,39.755,34.1,5.5600000000000005,34.5503053532,133.92,73.615,5.46,73.8172054808,39.755,0,39.755,33.86,5.46,34.297393487,133.91
2020-09-15 16:00:00,74.2665,5.5,74.4698799667,35.5565,0,35.5565,38.71,5.5,39.0987736381,133.8,73.9965,5.39,74.192547552,35.5565,0,35.5565,38.44,5.39,38.8160495156,133.78
2020-09-15 16:30:00,76.34,5.33,76.5258420405,34.19,0,34.19,42.15,5.33,42.4856611105,133.96,76.05,5.24,76.2303095888,34.19,0,34.19,41.86,5.24,42.1866945849,133.92
2020-09-15 17:00:00,77.6715,5.07,77.8367960045,31.1215,0,31.1215,46.55,5.07,46.8252859041,133.74,77.3415,4.96,77.5003820781,31.1215,0,31.1215,46.22,4.96,46.4853740439,133.7
2020-09-15 17:30:00,79.433,5.07,79.5946379413,26.913,0,26.913,52.52,5.07,52.7641478658,133.46,79.073,4.97,79.229036527,26.913,0,26.913,52.16,4.97,52.3962450945,133.41
2020-09-15 18:00:00,79.869,4.88,80.0179452436,24.909,0,24.909,54.96,4.88,55.1762267648,133.46,79.489,4.78,79.6325908218,24.909,0,24.909,54.58,4.78,54.7889112869,133.41
2020-09-15 18:30:00,78.667,4.03,78.7701579851,22.067,0,22.067,56.6,4.03,56.7432894711,133.55,78.277,3.93,78.3755933247,22.067,0,22.067,56.21,3.93,56.34721821,133.53
2020-09-15 19:00:00,75.9705,4.06,76.078909497,17.2805,0,17.2805,58.69,4.06,58.8302617706,133.69,75.5605,3.95,75.6636746415,17.2805,0,17.2805,58.28,3.95,58.4137047276,133.64
2020-09-15 19:30:00,73.627,4.17,73.744993247,12.567,0,12.567,61.06,4.17,61.2022262667,133.61,73.207,4.08,73.3206058963,12.567,0,12.567,60.64,4.08,60.7771009509,133.54
2020-09-15 20:00:00,74.3685,4.45,74.5015187245,11.1085,0,11.1085,63.26,4.45,63.4163236084,133.41,73.9285,4.34,74.0557810859,11.1085,0,11.1085,62.82,4.34,62.9697387639,133.39
2020-09-15 20:30:00,71.9975,4.07,72.1124462645,8.8575,0,8.8575,63.14,4.07,63.2710399788,133.65,71.5675,3.9699999999999998,71.677527554,8.8575,0,8.8575,62.71,3.9699999999999998,62.835539307,133.6
2020-09-15 21:00:00,68.116,3.0,68.1820317679,8.296,0,8.296,59.82,3.0,59.895178437,133.65,67.706,2.91,67.768506963,8.296,0,8.296,59.41,2.91,59.4812256094,133.6
2020-09-15 21:30:00,64.13,2.04,64.1624383888,6.1,0,6.1,58.03,2.04,58.0658462437,133.95,63.73,1.9500000000000002,63.7598259094,6.1,0,6.1,57.63,1.9500000000000002,57.6629811924,133.92
2020-09-15 22:00:00,60.317,0.96,60.3246391535,6.127,0,6.127,54.19,0.96,54.1985027468,134.33,59.937,0.87,59.9433137973,6.127,0,6.127,53.81,0.87,53.8170326198,134.29
2020-09-15 22:30:00,56.309,-0.26,56.3096002561,6.149,0,6.149,50.16,-0.26,50.1606738392,134.61,55.959,-0.31,55.9598586578,6.149,0,6.149,49.81,-0.31,49.8109646564,134.59
2020-09-15 23:00:00,50.483,-1.11,50.4952016433,1.893,0,1.893,48.59,-1.11,48.602676881,135.29,50.143,-1.16,50.1564158309,1.893,0,1.893,48.25,-1.16,48.2639420271,135.29
2020-09-15 23:30:00,47.1245,-2.02,47.167773959,1.7245,0,1.7245,45.4,-2.02,45.4449161073,135.44,46.8145,-2.08,46.8606851236,1.7245,0,1.7245,45.09,-2.08,45.1379496654,135.42
2020-09-16 00:00:00,44.08,0.5,44.082835662,1.75,0,1.75,42.33,0.5,42.3329528854,134.62,43.41,-8.73,44.2791260076,1.75,0,1.75,41.66,-8.73,42.564874016,134.61
2020-09-16 00:30:00,42.866,3.2800000000000002,42.9913055861,1.746,0,1.746,41.12,3.2800000000000002,41.2506096925,133.35,41.776,-16.1,44.7710193764,1.746,0,1.746,40.03,-16.1,43.1463891884,133.34
2020-09-16 01:00:00,41.8065,3.25,41.9326357656,1.7565,0,1.7565,40.05,3.25,40.1816500408,133.35,40.7365,-16.16,43.8247422383,1.7565,0,1.7565,38.98,-16.16,42.196990414,133.34
2020-09-16 01:30:00,42.5075,3.24,42.6308005584,1.7475,0,1.7475,40.76,3.24,40.8885705302,133.21,41.4275,-16.13,44.4568853638,1.7475,0,1.7475,39.68,-16.13,42.8331565496,133.2
2020-09-16 02:00:00,41.802,3.04,41.9123943959,1.742,0,1.742,40.06,3.04,40.1751813935,133.4,40.722,-16.34,43.8779772095,1.742,0,1.742,38.98,-16.34,42.2662513124,133.37
2020-09-16 02:30:00,41.1045,2.92,41.2080856174,1.7445,0,1.7445,39.36,2.92,39.468164386,133.6,40.0545,-16.53,43.3313266616,1.7445,0,1.7445,38.31,-16.53,41.7240578084,133.57
2020-09-16 03:00:00,40.61,2.59,40.6925079099,1.74,0,1.74,38.87,2.59,38.9561933459,133.83,39.55,-16.89,43.0055182506,1.74,0,1.74,37.81,-16.89,41.4109671464,133.82
2020-09-16 03:30:00,40.366,2.59,40.4490056244,1.736,0,1.736,38.63,2.59,38.716727651,133.6,39.306,-16.87,42.7733390794,1.736,0,1.736,37.57,-16.87,41.1837565067,133.6
2020-09-16 04:00:00,40.1035,2.47,40.179492434,1.7535,0,1.7535,38.35,2.47,38.4294600535,133.6,39.0535,-17.0,42.5931433713,1.7535,0,1.7535,37.3,-17.0,40.991340549,133.6
2020-09-16 04:30:00,40.2915,2.5,40.3689852764,1.7615,0,1.7615,38.53,2.5,38.6110204475,133.6,39.2415,-16.95,42.7457345504,1.7615,0,1.7615,37.48,-16.95,41.1345706189,133.6
2020-09-16 05:00:00,41.3455,2.55,41.4240614891,1.7355,0,1.7355,39.61,2.55,39.6919966744,133.6,40.2755,-16.91,43.6813919221,1.7355,0,1.7355,38.54,-16.91,42.0865738686,133.6
2020-09-16 05:30:00,42.9285,3.13,43.0424559273,1.7085,0,1.7085,41.22,3.13,41.3386659195,133.86,41.8385,-16.38,44.9306630515,1.7085,0,1.7085,40.13,-16.38,43.344218761,133.84
