Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-16 06:00:00,45.0205,3.87,45.1865280836,1.7205,0,1.7205,43.3,3.87,43.4725994162,133.56,43.9005,-15.59,46.5865001932,1.7205,0,1.7205,42.18,-15.59,44.9688836864,133.56
2020-09-16 06:30:00,50.833,5.78,51.1605540334,1.7229999999999999,0,1.7229999999999999,49.11,5.78,49.4489686445,132.74,49.643,-13.56,51.4616463884,1.7229999999999999,0,1.7229999999999999,47.92,-13.56,49.8016063998,132.71
2020-09-16 07:00:00,56.8995,0.92,56.9069371892,4.2895,0,4.2895,52.61,0.92,52.6180434832,134.68,56.4995,0.30000000000000004,56.5002964616,4.2895,0,4.2895,52.21,0.30000000000000004,52.2108618967,134.66
2020-09-16 07:30:00,63.704,1.96,63.7341448205,10.554,0,10.554,53.15,1.96,53.1861269505,133.92,63.334,1.87,63.3616008005,10.554,0,10.554,52.78,1.87,52.813116742,133.89
2020-09-16 08:00:00,69.1855,3.12,69.2558142704,13.9855,0,13.9855,55.2,3.12,55.2881036029,133.33,68.7955,3.03,68.8621936933,13.9855,0,13.9855,54.81,3.03,54.8936881618,133.29
2020-09-16 08:30:00,70.274,4.8,70.437739004,16.174,0,16.174,54.1,4.8,54.312521576500004,133.14,69.894,4.7,70.0518467708,16.174,0,16.174,53.72,4.7,53.9252111725,133.1
2020-09-16 09:00:00,71.958,5.29,72.1521854416,21.498,0,21.498,50.46,5.29,50.7365322031,133.24,71.618,5.19,71.8058077317,21.498,0,21.498,50.12,5.19,50.3879995634,133.2
2020-09-16 09:30:00,75.1185,5.93,75.3521993193,31.6785,0,31.6785,43.44,5.93,43.8428842573,133.34,74.8285,5.83,75.0552683844,31.6785,0,31.6785,43.15,5.83,43.5420647191,133.32
2020-09-16 10:00:00,76.913,6.24,77.1657123922,41.503,0,41.503,35.41,6.24,35.9556073513,133.76,76.663,6.12,76.9068915573,41.503,0,41.503,35.16,6.12,35.6886536591,133.75
2020-09-16 10:30:00,79.6125,6.17,79.8512307748,53.9725,0,53.9725,25.64,6.17,26.3719263612,133.91,79.4425,6.08,79.6748216581,53.9725,0,53.9725,25.47,6.08,26.1856315563,133.89
2020-09-16 11:00:00,80.8795,7.01,81.1827174973,60.9295,0,60.9295,19.95,7.01,21.1457466172,133.77,80.7395,6.9,81.0338007269,60.9295,0,60.9295,19.81,6.9,20.9772758003,133.75
2020-09-16 11:30:00,82.9545,7.84,83.3241541826,67.0845,0,67.0845,15.87,7.84,17.7009180553,133.86,82.8445,7.73,83.20435133,67.0845,0,67.0845,15.76,7.73,17.5536463448,133.85
2020-09-16 12:00:00,84.2295,8.41,84.6483122705,71.0595,0,71.0595,13.17,8.41,15.6261639566,134.02,84.1495,8.31,84.5588224271,71.0595,0,71.0595,13.09,8.31,15.5049733957,134.0
2020-09-16 12:30:00,85.6005,8.64,86.0354299126,73.8805,0,73.8805,11.72,8.64,14.5604944971,134.23,85.5105,8.53,85.9348969293,73.8805,0,73.8805,11.63,8.53,14.4228221926,134.19
2020-09-16 13:00:00,85.3725,8.57,85.8015655816,75.0525,0,75.0525,10.32,8.57,13.4144437082,134.23,85.3025,8.45,85.7200035362,75.0525,0,75.0525,10.25,8.45,13.2840129479,134.29
2020-09-16 13:30:00,82.7155,7.97,83.0985850677,70.7255,0,70.7255,11.99,7.97,14.3972566831,134.23,82.6255,7.86,82.9985111327,70.7255,0,70.7255,11.9,7.86,14.2614725747,134.18
2020-09-16 14:00:00,80.9045,8.17,81.3159702657,69.3945,0,69.3945,11.51,8.17,14.1148503357,134.23,80.8145,8.07,81.2164288199,69.3945,0,69.3945,11.42,8.07,13.9836082611,134.18
2020-09-16 14:30:00,79.3595,8.11,79.772817051,66.5795,0,66.5795,12.78,8.11,15.1360661996,134.23,79.2695,8.0,79.6721634591,66.5795,0,66.5795,12.69,8.0,15.0012032851,134.27
2020-09-16 15:00:00,78.125,7.9,78.5234081341,62.475,0,62.475,15.65,7.9,17.5309012889,134.35,78.005,7.79,78.3930106897,62.475,0,62.475,15.53,7.79,17.3742625743,134.27
2020-09-16 15:30:00,76.703,7.34,77.0533958304,55.203,0,55.203,21.5,7.34,22.7183978308,134.35,76.543,7.24,76.8846437788,55.203,0,55.203,21.34,7.24,22.5347110033,134.41
2020-09-16 16:00:00,76.6055,6.97,76.9219313996,48.3255,0,48.3255,28.28,6.97,29.1262647794,134.27,76.4055,6.86,76.7128413647,48.3255,0,48.3255,28.08,6.86,28.9058125643,134.26
2020-09-16 16:30:00,77.0475,6.82,77.348753424,40.9375,0,40.9375,36.11,6.82,36.7483945228,134.27,76.7875,6.71,77.0801158292,40.9375,0,40.9375,35.85,6.71,36.4725458393,134.26
2020-09-16 17:00:00,77.6725,6.94,77.9819264718,32.2825,0,32.2825,45.39,6.94,45.9174879539,133.93,77.3425,6.82,77.6426088321,32.2825,0,32.2825,45.06,6.82,45.5731938753,133.92
2020-09-16 17:30:00,78.6155,6.7,78.9004869456,24.7755,0,24.7755,53.84,6.7,54.2552817705,133.93,78.2255,6.58,78.5017531667,24.7755,0,24.7755,53.45,6.58,53.8534947798,133.92
2020-09-16 18:00:00,78.0185,6.65,78.3013974476,17.6785,0,17.6785,60.34,6.65,60.7053383155,133.68,77.5985,6.53,77.8727686823,17.6785,0,17.6785,59.92,6.53,60.2747650348,133.67
2020-09-16 18:30:00,77.429,6.39,77.6922270308,15.829,0,15.829,61.6,6.39,61.9305425457,133.6,76.999,6.27,77.2538601042,15.829,0,15.829,61.17,6.27,61.4905017055,133.59
2020-09-16 19:00:00,74.6605,6.03,74.9036124646,10.7405,0,10.7405,63.92,6.03,64.2037950592,133.6,74.2205,5.92,74.4562221728,10.7405,0,10.7405,63.48,5.92,63.7554452576,133.59
2020-09-16 19:30:00,70.2025,6.22,70.4775099322,2.1125,0,2.1125,68.09,6.22,68.3735072963,133.14,69.7125,6.11,69.9797453286,2.1125,0,2.1125,67.6,6.11,67.8755633494,133.1
2020-09-16 20:00:00,71.279,6.72,71.5950713457,1.729,0,1.729,69.55,6.72,69.8738928356,132.63,70.799,6.6,71.1059660015,1.729,0,1.729,69.07,6.6,69.38461573,132.59
2020-09-16 20:30:00,70.6255,5.5600000000000005,70.844017745,4.7555,0,4.7555,65.87,5.5600000000000005,66.1042396522,133.21,70.1755,5.46,70.3875869756,4.7555,0,4.7555,65.42,5.46,65.6474523497,133.16
2020-09-16 21:00:00,66.583,4.2,66.7153347365,4.763,0,4.763,61.82,4.2,61.962508019,133.59,66.153,4.11,66.280551514,4.763,0,4.763,61.39,4.11,61.5274264048,133.55
2020-09-16 21:30:00,64.087,2.86,64.1507846328,4.837,0,4.837,59.25,2.86,59.3189859994,133.99,63.687,2.7800000000000002,63.7476459879,4.837,0,4.837,58.85,2.7800000000000002,58.9156252619,133.95
2020-09-16 22:00:00,60.008,1.13,60.0186384717,5.098,0,5.098,54.91,1.13,54.9216259774,134.3,59.628,1.06,59.6374210039,5.098,0,5.098,54.53,1.06,54.5403016127,134.25
2020-09-16 22:30:00,54.119,0.14,54.1191810821,1.9689999999999999,0,1.9689999999999999,52.15,0.14,52.1501879191,135.1,53.769,0.06,53.7690334765,1.9689999999999999,0,1.9689999999999999,51.8,0.06,51.800034749,135.08
2020-09-16 23:00:00,49.0135,-0.93,49.0223222854,1.8735,0,1.8735,47.14,-0.93,47.1491728453,135.1,48.7035,-0.47000000000000003,48.7057677514,1.8735,0,1.8735,46.83,-0.47000000000000003,46.8323584715,135.08
2020-09-16 23:30:00,47.077,-2.89,47.1656233819,1.847,0,1.847,45.23,-2.89,45.3222351611,131.66,46.757,-2.93,46.8487134188,1.847,0,1.847,44.91,-2.93,45.0054774444,131.65
2020-09-17 00:00:00,45.8025,-3.27,45.9190799804,1.7225000000000001,0,1.7225000000000001,44.08,-3.27,44.2011232889,131.81,45.4925,-3.31,45.6127576041,1.7225000000000001,0,1.7225000000000001,43.77,-3.31,43.8949769336,131.78
2020-09-17 00:30:00,44.358,-3.65,44.5079168688,1.638,0,1.638,42.72,-3.65,42.8756446016,132.59,44.048,-3.69,44.2022895787,1.638,0,1.638,42.41,-3.69,42.5702266849,132.56
2020-09-17 01:00:00,42.6905,-4.02,42.8793562248,1.6405,0,1.6405,41.05,-4.02,41.246368325,132.93,42.4005,-4.05,42.5934842464,1.6405,0,1.6405,40.76,-4.05,40.9607141051,132.9
2020-09-17 01:30:00,43.2795,-3.9699999999999998,43.4612013208,1.6795,0,1.6795,41.6,-3.9699999999999998,41.7890045347,133.13,42.9795,-4.01,43.1661617503,1.6795,0,1.6795,41.3,-4.01,41.4942176695,133.1
2020-09-17 02:00:00,42.6845,-4.0,42.871511989300004,1.6844999999999999,0,1.6844999999999999,41.0,-4.0,41.1946598481,133.13,42.4045,-4.04,42.5965165272,1.6844999999999999,0,1.6844999999999999,40.72,-4.04,40.9199217986,133.18
2020-09-17 02:30:00,42.322,-4.16,42.5259601185,1.742,0,1.742,40.58,-4.16,40.792670910300004,133.43,42.022,-4.19,42.2303751345,1.742,0,1.742,40.28,-4.19,40.4973394188,133.42
2020-09-17 03:00:00,41.196,-4.54,41.4454100716,1.766,0,1.766,39.43,-4.54,39.6905089411,133.7,40.916,-4.58,41.1715369643,1.766,0,1.766,39.15,-4.58,39.4169874546,133.68
2020-09-17 03:30:00,40.8275,-4.76,41.1040430645,1.7575,0,1.7575,39.07,-4.76,39.3588935312,133.96,40.5475,-4.8,40.8306227757,1.7575,0,1.7575,38.79,-4.8,39.0858554979,133.94
2020-09-17 04:00:00,40.488,-4.82,40.7738953744,1.748,0,1.748,38.74,-4.82,39.0386987488,133.96,40.208,-4.85,40.4994538729,1.748,0,1.748,38.46,-4.85,38.7645985404,133.94
2020-09-17 04:30:00,41.2185,-4.72,41.4878674102,1.7385000000000002,0,1.7385000000000002,39.48,-4.72,39.7611468647,133.96,40.9285,-4.76,41.2043652087,1.7385000000000002,0,1.7385000000000002,39.19,-4.76,39.478015401,133.86
2020-09-17 05:00:00,41.1645,-4.65,41.4263027586,1.6844999999999999,0,1.6844999999999999,39.48,-4.65,39.7528980076,133.78,40.8845,-4.7,41.1537645939,1.6844999999999999,0,1.6844999999999999,39.2,-4.7,39.4807548053,133.75
2020-09-17 05:30:00,43.058,-4.4,43.282229194,1.5779999999999998,0,1.5779999999999998,41.48,-4.4,41.7127126905,132.9,42.758,-4.44,42.9879071833,1.5779999999999998,0,1.5779999999999998,41.18,-4.44,41.418667289,132.88
2020-09-17 06:00:00,44.407,-3.61,44.5534931178,1.577,0,1.577,42.83,-3.61,42.9818682702,132.69,44.097,-3.65,44.247801177,1.577,0,1.577,42.52,-3.65,42.6763740259,132.68
2020-09-17 06:30:00,48.584,-1.4,48.6041670642,1.604,0,1.604,46.98,-1.4,47.0008553114,131.35,48.244,-1.45,48.2657853557,1.604,0,1.604,46.64,-1.45,46.6625342218,131.34
2020-09-17 07:00:00,53.6255,3.26,53.7244995347,1.5855000000000001,0,1.5855000000000001,52.04,3.26,52.1420099344,131.99,52.9855,-3.46,53.0983503534,1.5855000000000001,0,1.5855000000000001,51.4,-3.46,51.5163236266,131.97
2020-09-17 07:30:00,59.42,10.2,60.2891068104,2.3,0,2.3,57.12,10.2,58.0235676256,133.47,58.24,-8.73,58.8906656441,2.3,0,2.3,55.94,-8.73,56.617104306,133.45
2020-09-17 08:00:00,65.2655,10.99,66.1843303981,10.2455,0,10.2455,55.02,10.99,56.1068667812,133.03,64.1355,-7.82,64.6104849096,10.2455,0,10.2455,53.89,-7.82,54.4544258991,133.01
2020-09-17 08:30:00,68.6245,11.71,69.6164211968,19.8745,0,19.8745,48.75,11.71,50.136679188,133.03,67.5545,-7.11,67.9276274446,19.8745,0,19.8745,47.68,-7.11,48.2072038185,133.01
2020-09-17 09:00:00,70.9155,11.98,71.9202929655,29.1755,0,29.1755,41.74,11.98,43.4252000571,133.03,69.9355,-6.8,70.265312639,29.1755,0,29.1755,40.76,-6.8,41.3233299723,133.01
2020-09-17 09:30:00,71.8705,12.38,72.9289597502,35.8405,0,35.8405,36.03,12.38,38.0975760384,133.13,70.9505,-6.47,71.2448899939,35.8405,0,35.8405,35.11,-6.47,35.7011624461,133.12
2020-09-17 10:00:00,73.7115,12.85,74.8231764379,45.8215,0,45.8215,27.89,12.85,30.7078914939,133.13,72.8915,-6.04,73.1413178187,45.8215,0,45.8215,27.07,-6.04,27.7356539494,133.12
2020-09-17 10:30:00,75.2965,13.33,76.4673251281,54.8465,0,54.8465,20.45,13.33,24.4108869155,133.13,74.5465,-5.58,74.7550470687,54.8465,0,54.8465,19.7,-5.58,20.4750189255,133.12
2020-09-17 11:00:00,76.0955,13.87,77.3492212,62.9555,0,62.9555,13.14,13.87,19.1059283993,133.13,75.4355,-5.04,75.6036788804,62.9555,0,62.9555,12.48,-5.04,13.4592718971,133.12
2020-09-17 11:30:00,77.0635,14.43,78.4028566587,68.8935,0,68.8935,8.17,14.43,16.5823339732,132.99,76.4435,-4.45,76.5729142207,68.8935,0,68.8935,7.55,-4.45,8.7638461876,132.98
2020-09-17 12:00:00,78.493,15.0,79.9133971809,73.163,0,73.163,5.33,15.0,15.9188221926,132.99,77.913,-3.89,78.010048513,73.163,0,73.163,4.75,-3.89,6.1395928204,132.98
2020-09-17 12:30:00,80.563,15.54,82.0480869308,76.923,0,76.923,3.64,15.54,15.9606140233,132.99,80.003,-3.36,80.073526268,76.923,0,76.923,3.08,-3.36,4.5580697669,132.98
2020-09-17 13:00:00,81.291,15.55,82.7649030749,78.721,0,78.721,2.5700000000000003,15.55,15.7609454031,133.35,80.731,-3.45,80.8046834101,78.721,0,78.721,2.01,-3.45,3.9928185534000002,133.35
2020-09-17 13:30:00,80.13,15.1,81.5403390967,78.76,0,78.76,1.37,15.1,15.162021633,133.35,79.59,-3.91,79.685984966,78.76,0,78.76,0.8300000000000001,-3.91,3.9971239661,133.35
2020-09-17 14:00:00,77.414,15.08,78.8690927804,77.684,0,77.684,-0.27,15.08,15.0824169151,132.99,76.884,-3.85,76.9803348655,77.684,0,77.684,-0.8,-3.85,3.9322385482,133.0
2020-09-17 14:30:00,76.4435,14.84,77.870625349,74.7835,0,74.7835,1.6600000000000001,14.84,14.9325550392,133.16,75.8935,-4.12,76.0052481231,74.7835,0,74.7835,1.11,-4.12,4.2669075453,133.17
2020-09-17 15:00:00,74.6985,14.07,76.0120437973,70.3185,0,70.3185,4.38,14.07,14.7359865635,133.37,74.1185,-4.93,74.2822787901,70.3185,0,70.3185,3.8,-4.93,6.2245401437,133.37
2020-09-17 15:30:00,73.1475,13.51,74.3846547095,64.3775,0,64.3775,8.77,13.51,16.106923977,133.6,72.5175,-5.59,72.7326330216,64.3775,0,64.3775,8.14,-5.59,9.874598726,133.62
2020-09-17 16:00:00,73.4665,13.18,74.6393932334,57.2665,0,57.2665,16.2,13.18,20.8842620171,133.73,72.7465,-5.93,72.9877946115,57.2665,0,57.2665,15.48,-5.93,16.5769508656,133.75
2020-09-17 16:30:00,73.7665,12.67,74.8466794337,48.4665,0,48.4665,25.3,12.67,28.295209842,134.15,72.9365,-6.5,73.2255626967,48.4665,0,48.4665,24.47,-6.5,25.3185880333,134.16
2020-09-17 17:00:00,75.123,11.57,76.0087496871,41.513,0,41.513,33.61,11.57,35.5457029752,133.92,74.213,-7.54,74.5950465447,41.513,0,41.513,32.7,-7.54,33.5580333154,133.9
2020-09-17 17:30:00,77.371,11.18,78.1745741338,35.551,0,35.551,41.82,11.18,43.2886220617,133.8,76.371,-7.87,76.7754292792,35.551,0,35.551,40.82,-7.87,41.5717367932,133.76
2020-09-17 18:00:00,75.524,11.48,76.3915242419,25.154,0,25.154,50.37,11.48,51.6616618006,133.36,74.424,-7.42,74.7929687604,25.154,0,25.154,49.27,-7.42,49.8255888074,133.31
2020-09-17 18:30:00,73.328,11.4,74.2088645918,15.388,0,15.388,57.94,11.4,59.050856048,133.09,72.138,-7.42,72.518600676,15.388,0,15.388,56.75,-7.42,57.2330228103,133.04
2020-09-17 19:00:00,71.575,11.29,72.45995256,9.965,0,9.965,61.61,11.29,62.6359018455,132.96,70.345,-7.5,70.7436854073,9.965,0,9.965,60.38,-7.5,60.8440169614,132.92
2020-09-17 19:30:00,70.9035,11.14,71.7732952584,7.5835,0,7.5835,63.32,11.14,64.2924723432,132.6,69.6735,-7.52,70.0781492496,7.5835,0,7.5835,62.09,-7.52,62.5437326996,132.55
2020-09-17 20:00:00,71.4205,2.5,71.4642415495,7.3004999999999995,0,7.3004999999999995,64.12,2.5,64.1687182356,133.11,70.8605,-0.28,70.8610531974,7.3004999999999995,0,7.3004999999999995,63.56,-0.28,63.5606167371,133.07
2020-09-17 20:30:00,68.189,0.28,68.1895748704,5.019,0,5.019,63.17,0.28,63.1706205447,133.92,67.749,0.24,67.7494250972,5.019,0,5.019,62.73,0.24,62.7304591088,133.86
2020-09-17 21:00:00,62.862,-1.07,62.8711057959,1.572,0,1.572,61.29,-1.07,61.2993393113,134.25,62.442,-1.12,62.4520437136,1.572,0,1.572,60.87,-1.12,60.8803030544,134.21
2020-09-17 21:30:00,59.544,-2.49,59.5960404389,1.454,0,1.454,58.09,-2.49,58.1433418372,134.58,59.134,-2.54,59.1885255434,1.454,0,1.454,57.68,-2.54,57.7358987113,134.55
2020-09-17 22:00:00,56.497,-3.54,56.6077963623,1.457,0,1.457,55.04,-3.54,55.1537233557,134.66,56.127,-3.32,56.2251058603,1.457,0,1.457,54.67,-3.32,54.7707157156,134.63
2020-09-17 22:30:00,53.1985,-1.45,53.2182572267,1.4885000000000002,0,1.4885000000000002,51.71,-1.45,51.7303257287,132.96,52.8385,-1.51,52.8600717201,1.4885000000000002,0,1.4885000000000002,51.35,-1.51,51.3721967605,132.93
2020-09-17 23:00:00,48.7335,-2.19,48.7826826061,1.7934999999999999,0,1.7934999999999999,46.94,-2.19,46.991059788,133.59,48.4035,-2.23,48.4548419897,1.7934999999999999,0,1.7934999999999999,46.61,-2.23,46.6633153559,133.59
2020-09-17 23:30:00,46.3735,-2.81,46.4585579011,1.9535,0,1.9535,44.42,-2.81,44.5087912664,133.75,46.0635,-2.86,46.1522007303,1.9535,0,1.9535,44.11,-2.86,44.202620963,133.73
2020-09-18 00:00:00,44.4585,-3.59,44.6032097752,1.8885,0,1.8885,42.57,-3.59,42.7211071954,134.91,44.1585,-3.62,44.3066306804,1.8885,0,1.8885,42.27,-3.62,42.4247251022,134.9
2020-09-18 00:30:00,42.6655,-4.27,42.8786402565,1.9355,0,1.9355,40.73,-4.27,40.95321477,134.91,42.3855,-4.3,42.6030586959,1.9355,0,1.9355,40.45,-4.3,40.6779116966,134.9
2020-09-18 01:00:00,41.437,-4.26,41.6554026388,1.957,0,1.957,39.48,-4.26,39.7091677072,135.31,41.157,-4.29,41.3799800507,1.957,0,1.957,39.2,-4.29,39.4340474717,135.29
2020-09-18 01:30:00,42.3695,-4.24,42.5811241074,1.9495,0,1.9495,40.42,-4.24,40.641776536,135.51,42.0795,-4.27,42.2955933904,1.9495,0,1.9495,40.13,-4.27,40.3565335479,135.49
2020-09-18 02:00:00,41.641,-4.44,41.8770400219,1.911,0,1.911,39.73,-4.44,39.977324823000004,135.37,41.371,-4.21,41.5846575193,1.911,0,1.911,39.46,-4.21,39.6839476363,135.35
2020-09-18 02:30:00,40.8675,-0.71,40.8736670272,1.9175,0,1.9175,38.95,-0.71,38.9564705794,133.05,40.5875,-0.77,40.5948033158,1.9175,0,1.9175,38.67,-0.77,38.6776653897,133.03
2020-09-18 03:00:00,39.958,-0.92,39.9685897174,1.948,0,1.948,38.01,-0.92,38.0211322819,133.05,39.688,-0.98,39.7000975314,1.948,0,1.948,37.74,-0.98,37.7527217562,133.03
2020-09-18 03:30:00,39.9365,-1.17,39.9536347815,1.9565000000000001,0,1.9565000000000001,37.98,-1.17,37.9980170535,133.12,39.6665,-1.24,39.6858768613,1.9565000000000001,0,1.9565000000000001,37.71,-1.24,37.7303816572,133.11
2020-09-18 04:00:00,39.5465,-1.18,39.5641006754,1.9565000000000001,0,1.9565000000000001,37.59,-1.18,37.6085163228,132.99,39.2865,-1.23,39.3057499897,1.9565000000000001,0,1.9565000000000001,37.33,-1.23,37.3502583659,132.99
2020-09-18 04:30:00,40.166,-1.09,40.1807871501,1.966,0,1.966,38.2,-1.09,38.215547883,133.18,39.886,-1.15,39.9025750548,1.966,0,1.966,37.92,-1.15,37.9374340197,133.17
2020-09-18 05:00:00,40.5335,-0.97,40.5451047878,1.9535,0,1.9535,38.58,-0.97,38.5921922155,133.02,40.2635,-1.04,40.2769292803,1.9535,0,1.9535,38.31,-1.04,38.3241138188,133.01
2020-09-18 05:30:00,43.0215,-0.76,43.028212399,1.9415,0,1.9415,41.08,-0.76,41.0870295836,132.82,42.7215,-0.81,42.7291781134,1.9415,0,1.9415,40.78,-0.81,40.7880435912,132.81
2020-09-18 06:00:00,45.246,-0.09,45.2460895106,1.8860000000000001,0,1.8860000000000001,43.36,-0.09,43.360093404,132.25,44.926,-0.16,44.9262849121,1.8860000000000001,0,1.8860000000000001,43.04,-0.16,43.0402973967,132.22
2020-09-18 06:30:00,50.816,0.1,50.8160983941,1.936,0,1.936,48.88,0.1,48.880102291200004,132.9,50.446,-0.21,50.4464370992,1.936,0,1.936,48.51,-0.21,48.5104545433,132.88
2020-09-18 07:00:00,54.968,-0.15,54.9682046642,1.928,0,1.928,53.04,-0.15,53.0402121036,133.18,54.598,-0.21,54.5984038595,1.928,0,1.928,52.67,-0.21,52.6704186427,133.15
2020-09-18 07:30:00,60.651,1.24,60.6636744766,3.341,0,3.341,57.31,1.24,57.3234131922,132.91,60.251,1.18,60.2625538871,3.341,0,3.341,56.91,1.18,56.9222320363,132.88
2020-09-18 08:00:00,65.8885,2.87,65.9509767346,8.0885,0,8.0885,57.8,2.87,57.8712095951,132.91,65.4685,2.79,65.5279222336,8.0885,0,8.0885,57.38,2.79,57.4477893395,132.88
2020-09-18 08:30:00,70.254,3.9,70.3621667944,17.294,0,17.294,52.96,3.9,53.1034047873,132.64,69.894,3.8200000000000003,69.9983116654,17.294,0,17.294,52.6,3.8200000000000003,52.7385286105,132.61
2020-09-18 09:00:00,73.7355,4.48,73.8714718971,28.6855,0,28.6855,45.05,4.48,45.2722089145,133.18,73.4255,4.4,73.5572161671,28.6855,0,28.6855,44.74,4.4,44.9558405549,133.15
2020-09-18 09:30:00,77.186,4.88,77.3401124644,40.166,0,40.166,37.02,4.88,37.3402570961,133.32,76.936,4.79,77.0849673802,40.166,0,40.166,36.77,4.79,37.0806823022,133.29
2020-09-18 10:00:00,78.9465,5.27,79.1222014497,50.7565,0,50.7565,28.19,5.27,28.6783716414,133.48,78.7565,5.19,78.9273234834,50.7565,0,50.7565,28.0,5.19,28.4769397935,133.47
2020-09-18 10:30:00,80.659,5.36,80.8368967799,60.159,0,60.159,20.5,5.36,21.1891387272,134.21,80.519,5.27,80.6912774778,60.159,0,60.159,20.36,5.27,21.03098904,134.21
2020-09-18 11:00:00,81.4945,6.13,81.7247234945,67.6945,0,67.6945,13.8,6.13,15.1002284751,133.26,81.4045,6.05,81.6290090608,67.6945,0,67.6945,13.71,6.05,14.9855463698,133.24
2020-09-18 11:30:00,82.465,6.71,82.7375387898,72.925,0,72.925,9.54,6.71,11.6634343141,132.7,82.385,6.62,82.650545219,72.925,0,72.925,9.46,6.62,11.546254804,132.68
2020-09-18 12:00:00,83.3705,7.17,83.6782478919,76.3705,0,76.3705,7.0,7.17,10.0204241427,132.55,83.3305,7.08,83.6307277874,76.3705,0,76.3705,6.96,7.08,9.9281418201,132.53
2020-09-18 12:30:00,84.652,7.75,85.0060209868,78.722,0,78.722,5.93,7.75,9.7584527462,132.36,84.612,7.65,84.9571247395,78.722,0,78.722,5.89,7.65,9.6547708414,132.35
2020-09-18 13:00:00,84.9935,7.72,85.3433854628,80.5835,0,80.5835,4.41,7.72,8.8908098619,132.36,84.9535,7.63,85.2954515918,80.5835,0,80.5835,4.37,7.63,8.7928266217,132.35
2020-09-18 13:30:00,84.322,7.08,84.6187100114,81.252,0,81.252,3.07,7.08,7.7169488789,132.8,84.302,6.99,84.5912956751,81.252,0,81.252,3.05,6.99,7.6264408475,132.78
2020-09-18 14:00:00,82.845,7.07,83.146129946,80.735,0,80.735,2.11,7.07,7.3781433979,133.05,82.825,6.97,83.1177569777,80.735,0,80.735,2.09,6.97,7.2766063519,133.04
2020-09-18 14:30:00,82.174,6.98,82.4699137625,78.294,0,78.294,3.88,6.98,7.9859125966,133.57,82.134,6.9,82.4233216754,78.294,0,78.294,3.84,6.9,7.8965562114,133.56
2020-09-18 15:00:00,79.5125,5.7,79.7165456869,70.9725,0,70.9725,8.54,5.7,10.2675021305,133.18,79.4425,5.61,79.6403346694,70.9725,0,70.9725,8.47,5.61,10.1593799023,133.2
2020-09-18 15:30:00,75.6575,4.17,75.772331403,56.0375,0,56.0375,19.62,4.17,20.0582476802,133.43,75.5075,4.09,75.6181899826,56.0375,0,56.0375,19.47,4.09,19.8949491078,133.45
2020-09-18 16:00:00,72.851,3.69,72.9443918406,42.401,0,42.401,30.45,3.69,30.6727664223,133.33,72.631,3.62,72.7211562133,42.401,0,42.401,30.23,3.62,30.4459734612,133.34
2020-09-18 16:30:00,74.2415,3.13,74.307450651,42.4715,0,42.4715,31.77,3.13,31.923812429,133.25,74.0115,3.05,74.0743183043,42.4715,0,42.4715,31.54,3.05,31.6871283016,133.25
2020-09-18 17:00:00,75.6005,2.98,75.6592096195,33.3305,0,33.3305,42.27,2.98,42.3749135692,132.63,75.2805,2.91,75.336722654,33.3305,0,33.3305,41.95,2.91,42.0508097425,132.62
2020-09-18 17:30:00,74.9835,3.07,75.0463201779,22.4335,0,22.4335,52.55,3.07,52.6395991626,132.11,74.6135,3.0,74.6737864464,22.4335,0,22.4335,52.18,3.0,52.2661687901,132.09
2020-09-18 18:00:00,74.3755,3.12,74.4409121401,15.8955,0,15.8955,58.48,3.12,58.5631693131,131.9,73.9555,3.04,74.0179544452,15.8955,0,15.8955,58.06,3.04,58.1395321619,131.88
2020-09-18 18:30:00,73.2335,2.92,73.2916906767,10.8535,0,10.8535,62.38,2.92,62.448305021,131.9,72.7835,2.84,72.8388870882,10.8535,0,10.8535,61.93,2.84,61.9950844826,131.88
2020-09-18 19:00:00,72.0875,2.95,72.1478354232,6.2475,0,6.2475,65.84,2.95,65.9060551088,131.66,71.6375,2.85,71.6941692626,6.2475,0,6.2475,65.39,2.85,65.452078653,131.62
2020-09-18 19:30:00,70.9865,4.31,71.1172221213,1.6965,0,1.6965,69.29,4.31,69.4239166282,131.27,70.4565,3.73,70.5551648871,1.6965,0,1.6965,68.76,3.73,68.8610956927,131.22
2020-09-18 20:00:00,71.826,9.28,72.4230120611,1.436,0,1.436,70.39,9.28,70.9990880223,134.14,71.356,9.15,71.9402615786,1.436,0,1.436,69.92,9.15,70.5161605591,134.1
2020-09-18 20:30:00,68.8975,0.34,68.8983389223,1.4475,0,1.4475,67.45,0.34,67.4508569256,133.48,68.9275,11.59,69.8951239805,1.4475,0,1.4475,67.48,11.59,68.4680838055,133.43
2020-09-18 21:00:00,65.6765,-5.4,65.8981232832,1.4465,0,1.4465,64.23,-5.4,64.4565970247,132.88,66.0265,13.17,67.3271683813,1.4465,0,1.4465,64.58,13.17,65.9092201441,132.84
2020-09-18 21:30:00,62.7015,-6.57,63.0447698247,1.4515,0,1.4515,61.25,-6.57,61.6013587512,133.53,63.0615,12.2,64.2307775311,1.4515,0,1.4515,61.61,12.2,62.806306212,133.49
2020-09-18 22:00:00,59.1755,-7.57,59.6577295935,1.4455,0,1.4455,57.73,-7.57,58.2242028713,133.53,59.5455,11.22,60.5933574763,1.4455,0,1.4455,58.1,11.22,59.1734602673,133.56
2020-09-18 22:30:00,55.711,-8.36,56.3347594386,1.5310000000000001,0,1.5310000000000001,54.18,-8.36,54.8211820376,133.99,56.051,9.31,56.818929073,1.5310000000000001,0,1.5310000000000001,54.52,9.31,55.309190014,133.95
2020-09-18 23:00:00,52.0285,-3.63,52.1549778281,1.6684999999999999,0,1.6684999999999999,50.36,-3.63,50.4906575517,132.31,51.6785,-3.67,51.8086504577,1.6684999999999999,0,1.6684999999999999,50.01,-3.67,50.1444812517,132.26
2020-09-18 23:30:00,48.699,-4.22,48.8814995781,1.679,0,1.679,47.02,-4.22,47.2089906692,132.82,48.359,-4.25,48.5453950545,1.679,0,1.679,46.68,-4.25,46.873072227,132.78
2020-09-19 00:00:00,45.6425,-4.82,45.8962983938,1.6625,0,1.6625,43.98,-4.82,44.2433362214,133.32,45.3225,-4.86,45.5823277845,1.6625,0,1.6625,43.66,-4.86,43.9296619609,133.28
2020-09-19 00:30:00,44.3655,-5.13,44.6611071319,1.6955,0,1.6955,42.67,-5.13,42.977270737,133.59,44.0655,-5.15,44.3654233638,1.6955,0,1.6955,42.37,-5.15,42.6818392293,133.56
2020-09-19 01:00:00,42.6875,-5.46,43.0352675866,1.7075,0,1.7075,40.98,-5.46,41.3421334718,133.93,42.3875,-5.49,42.7415518699,1.7075,0,1.7075,40.68,-5.49,41.0487819551,133.9
2020-09-19 01:30:00,43.077,-5.48,43.4241675683,1.717,0,1.717,41.36,-5.48,41.7214573092,133.93,42.777,-5.51,43.1304049251,1.717,0,1.717,41.06,-5.51,41.4280545042,133.9
2020-09-19 02:00:00,42.2535,-5.58,42.6203550226,1.7035,0,1.7035,40.55,-5.58,40.9321255251,133.41,41.9535,-5.6,42.32559701,1.7035,0,1.7035,40.25,-5.6,40.6376980155,133.37
2020-09-19 02:30:00,41.758,-5.51,42.1199556505,1.708,0,1.708,40.05,-5.51,40.4272507104,133.53,41.478,-5.54,41.8463389558,1.708,0,1.708,39.77,-5.54,40.1540097624,133.52
2020-09-19 03:00:00,40.674,-5.64,41.063169337,1.714,0,1.714,38.96,-5.64,39.3661174108,133.81,40.394,-5.67,40.7900004413,1.714,0,1.714,38.68,-5.67,39.093366445,133.78
2020-09-19 03:30:00,40.2595,-5.82,40.6780006914,1.7395,0,1.7395,38.52,-5.82,38.9571918906,134.03,39.9695,-5.84,40.3938922394,1.7395,0,1.7395,38.23,-5.84,38.6734857493,134.0
2020-09-19 04:00:00,39.9845,-5.88,40.4145350122,1.7545000000000002,0,1.7545000000000002,38.23,-5.88,38.6795462745,134.03,39.7145,-5.9,40.1503612717,1.7545000000000002,0,1.7545000000000002,37.96,-5.9,38.4157728023,134.0
2020-09-19 04:30:00,39.878,-5.78,40.294705409,1.768,0,1.768,38.11,-5.78,38.5458233795,134.03,39.598,-5.8100000000000005,40.0219652691,1.768,0,1.768,37.83,-5.8100000000000005,38.2735548388,134.0
2020-09-19 05:00:00,39.7595,-5.94,40.200764175,1.7695,0,1.7695,37.99,-5.94,38.4515760405,133.87,39.4795,-5.96,39.9268395976,1.7695,0,1.7695,37.71,-5.96,38.1780787887,133.84
2020-09-19 05:30:00,40.9345,-5.59,41.314421093,1.7745000000000002,0,1.7745000000000002,39.16,-5.59,39.5569677807,133.72,40.6545,-5.62,41.0411107336,1.7745000000000002,0,1.7745000000000002,38.88,-5.62,39.2840781997,133.7
2020-09-19 06:00:00,41.3385,-5.7,41.7296247557,1.7485,0,1.7485,39.59,-5.7,39.9982262107,133.44,41.0485,-5.72,41.4451173511,1.7485,0,1.7485,39.3,-5.72,39.7140831444,133.43
2020-09-19 06:30:00,43.0865,-5.33,43.4149211936,1.7665000000000002,0,1.7665000000000002,41.32,-5.33,41.6623487096,132.87,42.7865,-5.35,43.1196832346,1.7665000000000002,0,1.7665000000000002,41.02,-5.35,41.3674135039,132.85
2020-09-19 07:00:00,45.2155,-4.63,45.451934395,1.7655,0,1.7655,43.45,-4.63,43.6959883742,132.1,44.8955,-4.67,45.1377316693,1.7655,0,1.7655,43.13,-4.67,43.3820907749,132.08
2020-09-19 07:30:00,48.7085,-3.7800000000000002,48.854952382,2.6585,0,2.6585,46.05,-3.7800000000000002,46.2048796124,132.1,48.3785,-3.81,48.5282944502,2.6585,0,2.6585,45.72,-3.81,45.8784753452,132.08
2020-09-19 08:00:00,53.464,-3.12,53.5549595836,5.904,0,5.904,47.56,-3.12,47.6622282316,132.41,53.114,-3.15,53.2073255859,5.904,0,5.904,47.21,-3.15,47.3149722604,132.38
2020-09-19 08:30:00,58.836,-2.21,58.8774914207,10.576,0,10.576,48.26,-2.21,48.3105754468,132.22,58.506,-2.26,58.5496339527,10.576,0,10.576,47.93,-2.26,47.9832522866,132.19
2020-09-19 09:00:00,63.877,-1.6800000000000002,63.8990886398,19.997,0,19.997,43.88,-1.6800000000000002,43.9121486607,131.65,63.567,-1.71,63.5899959821,19.997,0,19.997,43.57,-1.71,43.603543434,131.63
2020-09-19 09:30:00,66.4155,-1.18,66.4259816657,26.6355,0,26.6355,39.78,-1.18,39.7974974088,131.65,66.1455,-1.24,66.1571218407,26.6355,0,26.6355,39.51,-1.24,39.5294535758,131.63
2020-09-19 10:00:00,69.133,-0.65,69.1360556367,37.113,0,37.113,32.02,-0.65,32.0265967596,131.65,68.913,-0.7000000000000001,68.9165551156,37.113,0,37.113,31.8,-0.7000000000000001,31.8077034694,131.63
2020-09-19 10:30:00,71.1705,-0.01,71.1705007025,46.9205,0,46.9205,24.25,-0.01,24.2500020619,131.73,71.0005,-0.09,71.0005570418,46.9205,0,46.9205,24.08,-0.09,24.0801681888,131.72
2020-09-19 11:00:00,74.314,0.64,74.3167558226,60.234,0,60.234,14.08,0.64,14.0945379491,131.91,74.214,0.59,74.2163452078,60.234,0,60.234,13.98,0.59,13.9924443897,131.91
2020-09-19 11:30:00,77.4945,1.22,77.5041026672,70.2745,0,70.2745,7.22,1.22,7.3223493498,132.04,77.4445,1.16,77.4531870245,70.2745,0,70.2745,7.17,1.16,7.2632293093,132.04
2020-09-19 12:00:00,77.5305,1.24,77.5404154635,70.4105,0,70.4105,7.12,1.24,7.2271709541,132.29,77.4805,1.18,77.4894849657,70.4105,0,70.4105,7.07,1.18,7.167796035,132.28
2020-09-19 12:30:00,77.436,1.08,77.4435310145,65.246,0,65.246,12.19,1.08,12.237748976,132.08,77.366,1.02,77.3727235917,65.246,0,65.246,12.12,1.02,12.1628450619,132.06
2020-09-19 13:00:00,75.032,0.43,75.0332321308,58.012,0,58.012,17.02,0.43,17.0254309784,131.81,74.892,0.37,74.8929139772,58.012,0,58.012,16.88,0.37,16.8840546078,131.8
2020-09-19 13:30:00,74.3595,0.6900000000000001,74.3627012705,58.0395,0,58.0395,16.32,0.6900000000000001,16.3345798844,132.25,74.2495,0.62,74.2520885245,58.0395,0,58.0395,16.21,0.62,16.2218525453,132.25
2020-09-19 14:00:00,70.0835,0.09,70.0835577882,56.6135,0,56.6135,13.47,0.09,13.4703006648,132.85,69.9935,0.04,69.9935114296,56.6135,0,56.6135,13.38,0.04,13.3800597906,132.84
2020-09-19 14:30:00,69.794,0.0,69.794,62.424,0,62.424,7.37,0.0,7.37,133.17,69.744,-0.05,69.7440179227,62.424,0,62.424,7.32,-0.05,7.320170763,133.15
2020-09-19 15:00:00,69.0055,-0.09,69.0055586909,60.8155,0,60.8155,8.19,-0.09,8.1904944906,132.66,68.9455,-0.14,68.9456421411,60.8155,0,60.8155,8.13,-0.14,8.1312053227,132.67
2020-09-19 15:30:00,67.821,-1.04,67.8289734627,52.981,0,52.981,14.84,-1.04,14.8763974134,132.44,67.711,-1.08,67.7196125284,52.981,0,52.981,14.73,-1.08,14.7695396001,132.45
2020-09-19 16:00:00,65.7775,-1.27,65.789759129,44.8375,0,44.8375,20.94,-1.27,20.9784770658,132.31,65.6275,-1.31,65.6405732474,44.8375,0,44.8375,20.79,-1.31,20.8312313606,132.32
2020-09-19 16:30:00,64.4245,-1.65,64.4456259202,33.9045,0,33.9045,30.52,-1.65,30.5645693573,132.31,64.2045,-1.7000000000000002,64.2270022673,33.9045,0,33.9045,30.3,-1.7000000000000002,30.347652298,132.32
2020-09-19 17:00:00,64.5215,-1.45,64.537790962,22.2215,0,22.2215,42.3,-1.45,42.3248449495,131.36,64.1915,-1.49,64.2087904593,22.2215,0,22.2215,41.97,-1.49,41.9964403253,131.34
2020-09-19 17:30:00,68.7335,4.28,68.8666277833,18.0135,0,18.0135,50.72,4.28,50.9002632606,133.73,68.3535,3.69,68.4530281452,18.0135,0,18.0135,50.34,3.69,50.4750601783,133.7
2020-09-19 18:00:00,70.217,5.52,70.4336389022,13.777,0,13.777,56.44,5.52,56.709293771,133.73,69.827,5.4,70.0354904959,13.777,0,13.777,56.05,5.4,56.3095240612,133.7
2020-09-19 18:30:00,70.119,5.23,70.3137757555,10.419,0,10.419,59.7,5.23,59.9286484079,133.58,69.699,5.12,69.8868013362,10.419,0,10.419,59.28,5.12,59.5006957943,133.52
2020-09-19 19:00:00,68.8605,5.15,69.0528128337,7.6605,0,7.6605,61.2,5.15,61.4163048384,133.39,68.4205,5.03,68.6051435408,7.6605,0,7.6605,60.76,5.03,60.9678480841,133.33
2020-09-19 19:30:00,69.127,4.85,69.2969308772,8.797,0,8.797,60.33,4.85,60.524634654,133.39,68.717,4.73,68.8795977703,8.797,0,8.797,59.92,4.73,60.1063998256,133.33
2020-09-19 20:00:00,69.57,4.75,69.7319682785,8.83,0,8.83,60.74,4.75,60.9254470644,133.48,69.15,4.64,69.3054983389,8.83,0,8.83,60.32,4.64,60.4981983203,133.45
2020-09-19 20:30:00,66.852,4.0,66.9715604119,8.442,0,8.442,58.41,4.0,58.5468026454,133.95,66.442,3.89,66.5557770896,8.442,0,8.442,58.0,3.89,58.1303027689,133.91
2020-09-19 21:00:00,63.095,3.39,63.1860041861,6.135,0,6.135,56.96,3.39,57.0607895143,133.95,62.705,3.29,62.7912503857,6.135,0,6.135,56.57,3.29,56.6655892054,133.84
2020-09-19 21:30:00,59.6305,2.52,59.6837241654,3.3505000000000003,0,3.3505000000000003,56.28,2.52,56.3363896607,134.56,59.2405,2.42,59.2899084183,3.3505000000000003,0,3.3505000000000003,55.89,2.42,55.9423676653,134.53
2020-09-19 22:00:00,55.739,1.87,55.7703596994,1.549,0,1.549,54.19,1.87,54.2222555783,134.71,55.359,1.78,55.3876094537,1.549,0,1.549,53.81,1.78,53.839432575000004,134.69
2020-09-19 22:30:00,52.2205,-3.65,52.3479046405,1.9605000000000001,0,1.9605000000000001,50.26,-3.65,50.3923615243,133.02,51.8805,-3.19,51.9784799725,1.9605000000000001,0,1.9605000000000001,49.92,-3.19,50.0218202388,133.01
2020-09-19 23:00:00,48.4115,-5.58,48.732019579,1.9715,0,1.9715,46.44,-5.58,46.7740312567,132.38,48.0915,-5.61,48.4176049826,1.9715,0,1.9715,46.12,-5.61,46.459945114,132.34
2020-09-19 23:30:00,45.431,-6.11,45.8400246619,2.001,0,2.001,43.43,-6.11,43.8576903177,133.18,45.131,-6.13,45.5454065851,2.001,0,2.001,43.13,-6.13,43.5634456856,133.16
2020-09-20 00:00:00,42.395,-6.69,42.9196007088,1.9849999999999999,0,1.9849999999999999,40.41,-6.69,40.9600317383,133.57,42.105,-6.72,42.6378872014,1.9849999999999999,0,1.9849999999999999,40.12,-6.72,40.6788987068,133.56
2020-09-20 00:30:00,41.041,-6.87,41.6120244761,1.9809999999999999,0,1.9809999999999999,39.06,-6.87,39.6595574862,134.02,40.761,-6.89,41.33922134,1.9809999999999999,0,1.9809999999999999,38.78,-6.89,39.3873139475,134.0
2020-09-20 01:00:00,39.5415,-7.1,40.1738748722,1.9815,0,1.9815,37.56,-7.1,38.2251697184,134.16,39.2715,-7.12,39.9117164784,1.9815,0,1.9815,37.29,-7.12,37.9636470851,134.14
2020-09-20 01:30:00,40.2405,-7.22,40.8830801219,1.9905,0,1.9905,38.25,-7.22,38.9254531123,133.75,39.9705,-7.25,40.6226952608,1.9905,0,1.9905,37.98,-7.25,38.6657846164,133.73
2020-09-20 02:00:00,39.5125,-7.19,40.1613465443,1.9525000000000001,0,1.9525000000000001,37.56,-7.19,38.2419887035,133.75,39.2425,-7.2,39.897541356,1.9525000000000001,0,1.9525000000000001,37.29,-7.2,37.9787322063,133.73
2020-09-20 02:30:00,38.998,-7.35,39.6845877388,1.9580000000000002,0,1.9580000000000002,37.04,-7.35,37.7622046496,134.12,38.738,-7.37,39.4328485403,1.9580000000000002,0,1.9580000000000002,36.78,-7.37,37.51113568,134.1
2020-09-20 03:00:00,37.6775,-7.5,38.4167151934,1.9575,0,1.9575,35.72,-7.5,36.4988821747,134.4,37.4175,-7.51,38.1637184542,1.9575,0,1.9575,35.46,-7.51,36.2465405246,134.38
2020-09-20 03:30:00,36.778,-7.68,37.571314643,1.988,0,1.988,34.79,-7.68,35.6276086764,134.4,36.528,-7.69,37.328687145399996,1.988,0,1.988,34.54,-7.69,35.3856990888,134.31
2020-09-20 04:00:00,36.497,-7.76,37.3128477739,1.967,0,1.967,34.53,-7.76,35.3912206628,134.67,36.247,-7.77,37.0704452226,1.967,0,1.967,34.28,-7.77,35.149556185,134.65
2020-09-20 04:30:00,36.499,-7.71,37.3044380872,1.9889999999999999,0,1.9889999999999999,34.51,-7.71,35.3607720504,134.67,36.259,-7.72,37.0717342594,1.9889999999999999,0,1.9889999999999999,34.27,-7.72,35.128781647,134.65
2020-09-20 05:00:00,36.648,-7.65,37.4379273465,1.988,0,1.988,34.66,-7.65,35.4941981174,134.48,36.388,-7.66,37.1855098661,1.988,0,1.988,34.4,-7.66,35.2425254487,134.46
2020-09-20 05:30:00,36.9695,-7.62,37.7466333631,1.9895,0,1.9895,34.98,-7.62,35.800346367,134.48,36.7195,-7.63,37.5038475393,1.9895,0,1.9895,34.73,-7.63,35.5582592375,134.46
2020-09-20 06:00:00,37.5805,-7.33,38.2886782254,1.9705,0,1.9705,35.61,-7.33,36.3565812474,134.48,37.3305,-7.34,38.0452602863,1.9705,0,1.9705,35.36,-7.34,36.113781303,134.46
2020-09-20 06:30:00,39.643,-6.86,40.2321643589,1.963,0,1.963,37.68,-6.86,38.299373363,133.74,39.373,-6.87,39.9678624522,1.963,0,1.963,37.41,-6.87,38.0355754525,133.73
2020-09-20 07:00:00,42.036,-6.13,42.4806096472,1.916,0,1.916,40.12,-6.13,40.5856045908,133.48,41.746,-6.15,42.19657588,1.916,0,1.916,39.83,-6.15,40.3020024316,133.47
2020-09-20 07:30:00,46.246,-5.4,46.5602031353,2.726,0,2.726,43.52,-5.4,43.8537387232,133.57,45.936,-5.43,46.255821212,2.726,0,2.726,43.21,-5.43,43.5498450055,133.56
2020-09-20 08:00:00,50.852,-4.89,51.0865736177,6.112,0,6.112,44.74,-4.89,45.0064406502,132.66,50.542,-4.92,50.7809035367,6.112,0,6.112,44.43,-4.92,44.701580509,132.63
2020-09-20 08:30:00,56.3715,-4.31,56.5360249067,12.2815,0,12.2815,44.09,-4.31,44.3001602706,132.25,56.0615,-4.35,56.230012291,12.2815,0,12.2815,43.78,-4.35,43.9955781869,132.23
2020-09-20 09:00:00,61.771,-3.41,61.8650510466,19.371,0,19.371,42.4,-3.41,42.5369028022,132.25,61.471,-3.44,61.5671782771,19.371,0,19.371,42.1,-3.44,42.240307764,132.23
2020-09-20 09:30:00,68.6595,-2.5700000000000003,68.7075821162,32.1895,0,32.1895,36.47,-2.5700000000000003,36.5604403693,131.65,68.4095,-2.61,68.4592710321,32.1895,0,32.1895,36.22,-2.61,36.3139160653,131.65
2020-09-20 10:00:00,71.8225,-1.69,71.8423802936,39.9925,0,39.9925,31.83,-1.69,31.8748333329,131.37,71.6025,-1.74,71.6236385996,39.9925,0,39.9925,31.61,-1.74,31.6578536859,131.35
2020-09-20 10:30:00,72.8555,-1.19,72.8652179044,44.8955,0,44.8955,27.96,-1.19,27.9853122191,131.29,72.6555,-1.23,72.6659107164,44.8955,0,44.8955,27.76,-1.23,27.7872362786,131.28
2020-09-20 11:00:00,73.901,-0.65,73.9038584987,50.531,0,50.531,23.37,-0.65,23.3790376192,131.54,73.741,-0.7000000000000001,73.7443223645,50.531,0,50.531,23.21,-0.7000000000000001,23.2205533956,131.54
2020-09-20 11:30:00,78.7065,0.30000000000000004,78.7070717423,66.4965,0,66.4965,12.21,0.30000000000000004,12.213684947600001,131.95,78.6365,0.26,78.6369298247,66.4965,0,66.4965,12.14,0.26,12.1427838653,131.95
2020-09-20 12:00:00,80.8715,1.46,80.8846778584,73.7415,0,73.7415,7.13,1.46,7.2779461388,131.51,80.8315,1.4,80.8436230772,73.7415,0,73.7415,7.09,1.4,7.226901134,131.51
2020-09-20 12:30:00,82.337,1.75,82.3555952501,77.217,0,77.217,5.12,1.75,5.4108132476,131.34,82.317,1.69,82.3343463507,77.217,0,77.217,5.1,1.69,5.3727181203,131.35
2020-09-20 13:00:00,82.4165,2.0,82.4407634138,78.6965,0,78.6965,3.7199999999999998,2.0,4.2235530067,131.14,82.3965,1.94,82.4193351845,78.6965,0,78.6965,3.7,1.94,4.1777505909,131.14
2020-09-20 13:30:00,78.0935,1.71,78.112219545,74.2935,0,74.2935,3.8,1.71,4.1670253179,131.22,78.0735,1.6400000000000001,78.0907228949,74.2935,0,74.2935,3.7800000000000002,1.6400000000000001,4.12043687,131.22
2020-09-20 14:00:00,75.6505,1.4,75.6634532007,73.1305,0,73.1305,2.52,1.4,2.8827764395,131.34,75.6405,1.35,75.6525461584,73.1305,0,73.1305,2.51,1.35,2.8500175438,131.34
2020-09-20 14:30:00,73.062,0.72,73.0655475857,68.062,0,68.062,5.0,0.72,5.0515740121,131.57,73.042,0.66,73.0449817852,68.062,0,68.062,4.98,0.66,5.0235445653,131.57
2020-09-20 15:00:00,72.0265,0.61,72.0290830307,66.0765,0,66.0765,5.95,0.61,5.9811871731,131.69,71.9965,0.56,71.9986778507,66.0765,0,66.0765,5.92,0.56,5.9464274989,131.69
2020-09-20 15:30:00,71.7455,0.03,71.7455062722,61.9655,0,61.9655,9.78,0.03,9.7800460122,131.69,71.6855,-0.01,71.6855006975,61.9655,0,61.9655,9.72,-0.01,9.720005144,131.69
2020-09-20 16:00:00,70.424,-0.13,70.4241199874,53.204,0,53.204,17.22,-0.13,17.2204907015,131.58,70.304,-0.18,70.3042304275,53.204,0,53.204,17.1,-0.18,17.1009473422,131.59
2020-09-20 16:30:00,69.567,-0.13,69.5671214655,40.907,0,40.907,28.66,-0.13,28.6602948345,131.18,69.377,-0.18,69.3772335064,40.907,0,40.907,28.47,-0.18,28.4705690143,131.18
2020-09-20 17:00:00,69.648,-1.38,69.6616702642,32.368,0,32.368,37.28,-1.38,37.3055331017,132.2,69.388,-1.6800000000000002,69.4083348309,32.368,0,32.368,37.02,-1.6800000000000002,37.0581003291,132.19
2020-09-20 17:30:00,70.6995,-2.99,70.7626978022,24.9095,0,24.9095,45.79,-2.99,45.887516821,133.43,70.3795,-3.02,70.444264637,24.9095,0,24.9095,45.47,-3.02,45.5701799426,133.42
2020-09-20 18:00:00,72.4275,-2.93,72.4867412445,22.2675,0,22.2675,50.16,-2.93,50.2455022863,133.34,72.0975,-2.95,72.1578270616,22.2675,0,22.2675,49.83,-2.95,49.917245517,133.31
2020-09-20 18:30:00,70.1085,-3.16,70.1796791974,14.1385,0,14.1385,55.97,-3.16,56.0591339569,133.13,69.7385,-3.19,69.8114208583,14.1385,0,14.1385,55.6,-3.19,55.6914365051,133.1
2020-09-20 19:00:00,68.498,-3.16,68.5708509791,10.428,0,10.428,58.07,-3.16,58.1559154343,132.96,68.098,-3.18,68.172208443,10.428,0,10.428,57.67,-3.18,57.7576081568,132.93
2020-09-20 19:30:00,68.244,-3.18,68.3180498551,8.774000000000001,0,8.774000000000001,59.47,-3.18,59.5549603308,132.96,67.854,-3.22,67.9303593101,8.774000000000001,0,8.774000000000001,59.08,-3.22,59.1676837471,132.93
2020-09-20 20:00:00,68.5925,-3.2,68.667103159,8.7125,0,8.7125,59.88,-3.2,59.965443382,132.85,68.1925,-3.22,68.2684806939,8.7125,0,8.7125,59.48,-3.22,59.5670949434,132.81
2020-09-20 20:30:00,65.2515,-3.98,65.3727669007,6.4615,0,6.4615,58.79,-3.98,58.9245661842,133.27,64.8515,-4.0,64.9747416482,6.4615,0,6.4615,58.39,-4.0,58.5268493941,133.22
2020-09-20 21:00:00,61.723,-5.09,61.9325183486,6.463,0,6.463,55.26,-5.09,55.4939248927,133.27,61.363,-5.11,61.5753998688,6.463,0,6.463,54.9,-5.11,55.1373022554,133.31
2020-09-20 21:30:00,57.3685,-6.05,57.6866300996,2.0885,0,2.0885,55.28,-6.05,55.6100791224,133.51,56.9785,-6.05,57.2987954695,2.0885,0,2.0885,54.89,-6.05,55.222410306,133.5
2020-09-20 22:00:00,53.7685,-7.11,54.2365531007,1.8685,0,1.8685,51.9,-7.11,52.3847506437,133.95,53.4285,-7.12,53.9008257103,1.8685,0,1.8685,51.56,-7.12,52.0492843371,133.92
2020-09-20 22:30:00,50.7735,-8.23,51.436185728,1.9135,0,1.9135,48.86,-8.23,49.5482845314,134.23,50.4435,-8.23,51.1104646061,1.9135,0,1.9135,48.53,-8.23,49.2228991426,134.22
2020-09-20 23:00:00,46.76,-8.3,47.4909212376,1.9300000000000002,0,1.9300000000000002,44.83,-8.3,45.5918731793,134.03,46.47,-8.05,47.1620970696,1.9300000000000002,0,1.9300000000000002,44.54,-8.05,45.2616183979,134.01
2020-09-20 23:30:00,43.511,-5.55,43.8635340687,1.9609999999999999,0,1.9609999999999999,41.55,-5.55,41.9190290918,132.48,43.221,-5.5600000000000005,43.5771550356,1.9609999999999999,0,1.9609999999999999,41.26,-5.5600000000000005,41.6329340787,132.46
2020-09-21 00:00:00,40.7365,-5.88,41.158678699,1.9665,0,1.9665,38.77,-5.88,39.213356143,133.06,40.4665,-5.9,40.8943470696,1.9665,0,1.9665,38.5,-5.9,38.9494544249,133.04
2020-09-21 00:30:00,39.8915,-6.36,40.3953137412,1.9915,0,1.9915,37.9,-6.36,38.4299310434,133.46,39.6315,-6.37,40.140163082,1.9915,0,1.9915,37.64,-6.37,38.1752079235,133.45
2020-09-21 01:00:00,38.809,-6.16,39.2948352968,1.9889999999999999,0,1.9889999999999999,36.82,-6.16,37.3317291322,133.46,38.559,-6.18,39.0511060151,1.9889999999999999,0,1.9889999999999999,36.57,-6.18,37.0885063059,133.45
2020-09-21 01:30:00,39.441,-6.41,39.9584857196,1.9809999999999999,0,1.9809999999999999,37.46,-6.41,38.004469474,133.62,39.191,-6.43,39.7149767846,1.9809999999999999,0,1.9809999999999999,37.21,-6.43,37.7614750771,133.61
2020-09-21 02:00:00,38.766,-6.59,39.3221420576,1.9460000000000002,0,1.9460000000000002,36.82,-6.59,37.4050865525,133.37,38.506,-6.6,39.0675317367,1.9460000000000002,0,1.9460000000000002,36.56,-6.6,37.150956919,133.36
2020-09-21 02:30:00,38.372,-6.66,38.9456799145,1.982,0,1.982,36.39,-6.66,36.9944279588,133.46,38.122,-6.68,38.7028330229,1.982,0,1.982,36.14,-6.68,36.752170004,133.44
2020-09-21 03:00:00,37.1125,-6.85,37.7393714342,1.9825,0,1.9825,35.13,-6.85,35.7916107489,133.23,36.8725,-6.86,37.5052110546,1.9825,0,1.9825,34.89,-6.86,35.5580047247,133.22
2020-09-21 03:30:00,36.981,-6.92,37.6228755015,2.041,0,2.041,34.94,-6.92,35.6186748771,133.23,36.741,-6.92,37.3869961484,2.041,0,2.041,34.7,-6.92,35.3832785366,133.22
2020-09-21 04:00:00,37.1105,-6.73,37.7158071669,2.0305,0,2.0305,35.08,-6.73,35.7197326418,133.01,36.8705,-6.74,37.4814803636,2.0305,0,2.0305,34.84,-6.74,35.4859577861,132.99
2020-09-21 04:30:00,37.9235,-6.92,38.5496855013,2.0235,0,2.0235,35.9,-6.92,36.5608588521,132.79,37.6735,-6.93,38.3055805628,2.0235,0,2.0235,35.65,-6.93,36.3173154294,132.77
2020-09-21 05:00:00,38.0025,-6.92,38.6274048604,2.0125,0,2.0125,35.99,-6.92,36.6492360084,132.63,37.7525,-6.93,38.3832796443,2.0125,0,2.0125,35.74,-6.93,36.4056657678,132.62
2020-09-21 05:30:00,41.9325,-6.97,42.5078281761,6.5025,0,6.5025,35.43,-6.97,36.1090819601,132.96,41.6725,-6.98,42.2530194927,6.5025,0,6.5025,35.17,-6.98,35.8559520861,132.94
2020-09-21 06:00:00,44.2105,-6.27,44.6528969973,4.0105,0,4.0105,40.2,-6.27,40.6860283144,133.28,43.9405,-6.28,44.3870019291,4.0105,0,4.0105,39.93,-6.28,40.4208275521,133.27
2020-09-21 06:30:00,49.2635,-4.19,49.4413645873,2.3035,0,2.3035,46.96,-4.19,47.1465555476,132.87,48.9235,-4.23,49.1060256206,2.3035,0,2.3035,46.62,-4.23,46.8115082004,132.85
2020-09-21 07:00:00,56.5815,-2.29,56.627822157,6.4815000000000005,0,6.4815000000000005,50.1,-2.29,50.1523090196,131.86,56.2315,-2.32,56.2793389465,6.4815000000000005,0,6.4815000000000005,49.75,-2.32,49.8040650951,131.83
2020-09-21 07:30:00,64.2695,4.4,64.4199396946,7.6495,0,7.6495,56.62,4.4,56.7907069863,132.91,63.8495,3.81,63.9630733334,7.6495,0,7.6495,56.2,3.81,56.3289987484,132.89
2020-09-21 08:00:00,69.2565,7.44,69.6549811015,12.0765,0,12.0765,57.18,7.44,57.6619978842,133.45,68.8865,7.34,69.2764424769,12.0765,0,12.0765,56.81,7.34,57.2822110258,133.43
2020-09-21 08:30:00,72.641,8.85,73.1781209174,19.531,0,19.531,53.11,8.85,53.8423123575,133.45,72.291,8.74,72.8174174288,19.531,0,19.531,52.76,8.74,53.4790164457,133.43
2020-09-21 09:00:00,75.1085,9.55,75.7132040813,28.4385,0,28.4385,46.67,9.55,47.6370800952,133.45,74.8085,9.44,75.4017590793,28.4385,0,28.4385,46.37,9.44,47.3211422094,133.43
2020-09-21 09:30:00,78.7305,10.03,79.366822604,38.9105,0,38.9105,39.82,10.03,41.0637711371,133.26,78.4805,9.91,79.1037102812,38.9105,0,38.9105,39.57,9.91,40.7920703078,133.23
2020-09-21 10:00:00,80.751,10.56,81.4385510738,48.811,0,48.811,31.94,10.56,33.640410223399996,133.46,80.561,10.44,81.2346497561,48.811,0,48.811,31.75,10.44,33.4223892024,133.44
2020-09-21 10:30:00,80.638,10.59,81.3304072534,53.328,0,53.328,27.31,10.59,29.291367329,133.68,80.468,10.48,81.1475780538,53.328,0,53.328,27.14,10.48,29.093126336,133.67
2020-09-21 11:00:00,81.832,11.03,82.5720117473,61.532,0,61.532,20.3,11.03,23.1030495823,133.81,81.712,10.91,82.4371217596,61.532,0,61.532,20.18,10.91,22.9403683493,133.81
2020-09-21 11:30:00,83.7415,11.22,84.4898054339,67.8015,0,67.8015,15.94,11.22,19.4928704915,133.67,83.6415,11.1,84.3748216131,67.8015,0,67.8015,15.84,11.1,19.3420681417,133.67
2020-09-21 12:00:00,85.5565,11.82,86.3691327515,72.1465,0,72.1465,13.41,11.82,17.8756957907,133.67,85.4765,11.69,86.2721748436,72.1465,0,72.1465,13.33,11.69,17.7297772124,133.67
2020-09-21 12:30:00,86.3045,12.06,87.14304516280001,74.5745,0,74.5745,11.73,12.06,16.8236886562,133.95,86.2345,11.93,87.0558090552,74.5745,0,74.5745,11.66,11.93,16.6817415158,133.95
2020-09-21 13:00:00,86.3295,11.79,87.1308594601,75.6695,0,75.6695,10.66,11.79,15.8946437519,133.95,86.2595,11.67,87.0453343968,75.6695,0,75.6695,10.59,11.67,15.7587118763,133.87
2020-09-21 13:30:00,84.1465,11.14,84.8806989972,75.6965,0,75.6965,8.45,11.14,13.9822065498,133.36,84.1065,11.02,84.8253720431,75.6965,0,75.6965,8.41,11.02,13.8624853472,133.34
2020-09-21 14:00:00,82.624,11.23,83.3836811133,74.194,0,74.194,8.43,11.23,14.0420012819,133.36,82.564,11.12,83.3094742271,74.194,0,74.194,8.37,11.12,13.9180206926,133.42
2020-09-21 14:30:00,81.4965,10.95,82.2288392977,71.2665,0,71.2665,10.23,10.95,14.9851726717,133.46,81.4465,10.82,82.1620640092,71.2665,0,71.2665,10.18,10.82,14.8561367791,133.42
2020-09-21 15:00:00,80.709,10.65,81.4086308754,67.159,0,67.159,13.55,10.65,17.2344132479,133.6,80.609,10.53,81.29386066,67.159,0,67.159,13.45,10.53,17.0816685368,133.6
2020-09-21 15:30:00,79.6215,10.16,80.2671094674,61.5815,0,61.5815,18.04,10.16,20.7042797508,133.75,79.5015,10.04,80.1329526615,61.5815,0,61.5815,17.92,10.04,20.5408860568,133.76
2020-09-21 16:00:00,79.018,10.19,79.6723316089,54.428,0,54.428,24.59,10.19,26.6177422033,133.75,78.848,10.08,79.489706906,54.428,0,54.428,24.42,10.08,26.4186070791,133.76
2020-09-21 16:30:00,79.823,9.2,80.3514239388,48.743,0,48.743,31.08,9.2,32.4130590966,134.71,79.603,9.07,80.1180535772,48.743,0,48.743,30.86,9.07,32.1652685361,134.72
2020-09-21 17:00:00,79.07,8.89,79.5681908805,39.34,0,39.34,39.73,8.89,40.7124673779,134.49,78.81,8.77,79.2964627206,39.34,0,39.34,39.47,8.77,40.432583395099996,134.47
2020-09-21 17:30:00,79.5055,8.74,79.9844493027,28.985500000000002,0,28.985500000000002,50.52,8.74,51.2704398265,133.86,79.1655,8.61,79.6323331961,28.985500000000002,0,28.985500000000002,50.18,8.61,50.9133037624,133.84
2020-09-21 18:00:00,78.426,9.06,78.9475843582,18.976,0,18.976,59.45,9.06,60.1363958015,133.36,78.006,8.93,78.5154821421,18.976,0,18.976,59.03,8.93,59.7016398435,133.34
2020-09-21 18:30:00,76.1925,9.04,76.7269095966,10.5325,0,10.5325,65.66,9.04,66.2793874444,133.12,75.7525,8.91,76.2746966972,10.5325,0,10.5325,65.22,8.91,65.8258042108,133.1
