Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-21 19:00:00,75.4025,8.94,75.9306302242,7.6325,0,7.6325,67.77,8.94,68.3571247201,133.12,74.9525,8.82,75.4696605018,7.6325,0,7.6325,67.32,8.82,67.895322372,133.03
2020-09-21 19:30:00,76.309,9.08,76.8473153793,8.519,0,8.519,67.79,9.08,68.395398237,132.82,75.839,8.95,76.3652828254,8.519,0,8.519,67.32,8.95,67.9123324588,132.78
2020-09-21 20:00:00,76.806,9.08,77.3408561887,8.716,0,8.716,68.09,9.08,68.6927543486,133.01,76.346,8.95,76.8688117249,8.716,0,8.716,67.63,8.95,68.2196408668,132.99
2020-09-21 20:30:00,72.7395,8.02,73.1802928407,6.5595,0,6.5595,66.18,8.02,66.6641792869,133.57,72.2995,7.89,72.7287412255,6.5595,0,6.5595,65.74,7.89,66.2117791635,133.56
2020-09-21 21:00:00,68.343,6.74,68.6745458594,6.463,0,6.463,61.88,6.74,62.2459797899,134.25,67.943,6.63,68.2657172305,6.463,0,6.463,61.48,6.63,61.8364560757,134.24
2020-09-21 21:30:00,62.8805,5.6,63.1293693953,2.0405,0,2.0405,60.84,5.6,61.0971816044,134.43,62.4705,5.49,62.7112706796,2.0405,0,2.0405,60.43,5.49,60.6788678207,134.4
2020-09-21 22:00:00,59.3615,4.06,59.5001788422,1.8215,0,1.8215,57.54,4.06,57.6830581714,134.58,58.9815,3.98,59.1156302703,1.8215,0,1.8215,57.16,3.98,57.2983943929,134.55
2020-09-21 22:30:00,55.8765,2.58,55.9360317886,1.8565,0,1.8565,54.02,2.58,54.0815754208,134.79,55.5065,2.49,55.5623221459,1.8565,0,1.8565,53.65,2.49,53.7077517683,134.76
2020-09-21 23:00:00,51.3845,4.74,51.6026592362,1.8745,0,1.8745,49.51,4.74,49.7363820558,133.92,50.6545,-4.53,50.8566541394,1.8745,0,1.8745,48.78,-4.53,48.9898897733,133.91
2020-09-21 23:30:00,47.9655,7.36,48.526887292,1.9155000000000002,0,1.9155000000000002,46.05,7.36,46.634451857,132.83,46.8355,-11.94,48.333504531,1.9155000000000002,0,1.9155000000000002,44.92,-11.94,46.4797805503,132.82
2020-09-22 00:00:00,44.258,7.01,44.8097161785,1.928,0,1.928,42.33,7.01,42.9065146569,133.15,43.188,-12.36,44.9218537463,1.928,0,1.928,41.26,-12.36,43.0715358445,133.13
2020-09-22 00:30:00,42.923,6.79,43.4567374408,1.933,0,1.933,40.99,6.79,41.5485763896,133.64,41.843,-12.74,43.7395044439,1.933,0,1.933,39.91,-12.74,41.8941010167,133.63
2020-09-22 01:00:00,42.805,6.35,43.2734390244,1.9649999999999999,0,1.9649999999999999,40.84,6.35,41.3307161806,133.91,41.735,-13.25,43.7878148005,1.9649999999999999,0,1.9649999999999999,39.77,-13.25,41.9191531403,133.89
2020-09-22 01:30:00,44.4365,5.99,44.8384057728,1.9965000000000002,0,1.9965000000000002,42.44,5.99,42.8606311199,133.81,43.3465,-13.55,45.4149927034,1.9965000000000002,0,1.9965000000000002,41.35,-13.55,43.5135036512,133.8
2020-09-22 02:00:00,43.879,5.91,44.2752158775,1.9689999999999999,0,1.9689999999999999,41.91,5.91,42.3246523908,134.13,42.799,-13.7,44.9382287257,1.9689999999999999,0,1.9689999999999999,40.83,-13.7,43.0671440892,134.11
2020-09-22 02:30:00,42.719,-1.42,42.742594224,1.959,0,1.959,40.76,-1.42,40.7847275337,133.26,42.339,-3.65,42.4960400626,1.959,0,1.959,40.38,-3.65,40.5446284975,133.26
2020-09-22 03:00:00,41.658,-2.52,41.7341510516,1.9580000000000002,0,1.9580000000000002,39.7,-2.52,39.7798994468,133.26,41.378,-2.56,41.4571162046,1.9580000000000002,0,1.9580000000000002,39.42,-2.56,39.5030378579,133.26
2020-09-22 03:30:00,41.8545,-2.5700000000000003,41.9333288716,1.9745,0,1.9745,39.88,-2.5700000000000003,39.9627238811,133.26,41.5745,-2.62,41.6569736089,1.9745,0,1.9745,39.6,-2.62,39.6865770759,133.26
2020-09-22 04:00:00,41.9685,-2.59,42.0483423246,1.9785,0,1.9785,39.99,-2.59,40.0737844482,133.14,41.6885,-2.63,41.7713769494,1.9785,0,1.9785,39.71,-2.63,39.796997374200004,133.13
2020-09-22 04:30:00,42.468,-2.71,42.5543784351,1.978,0,1.978,40.49,-2.71,40.5805889558,132.58,42.188,-2.76,42.2781852023,1.978,0,1.978,40.21,-2.76,40.3046113987,132.57
2020-09-22 05:00:00,42.7605,-2.74,42.8481966978,1.9405000000000001,0,1.9405000000000001,40.82,-2.74,40.9118564722,132.49,42.4705,-2.7800000000000002,42.5613882557,1.9405000000000001,0,1.9405000000000001,40.53,-2.7800000000000002,40.6252298455,132.48
2020-09-22 05:30:00,44.948,-2.26,45.0047809016,1.978,0,1.978,42.97,-2.26,43.0293911182,132.18,44.638,-2.31,44.6977308596,1.978,0,1.978,42.66,-2.31,42.7224964158,132.17
2020-09-22 06:00:00,46.9215,-1.55,46.9470942897,1.9615,0,1.9615,44.96,-1.55,44.9867102598,132.0,46.6015,-1.6099999999999999,46.6293030427,1.9615,0,1.9615,44.64,-1.6099999999999999,44.6690239428,131.97
2020-09-22 06:30:00,51.609,-0.6900000000000001,51.6136123615,2.129,0,2.129,49.48,-0.6900000000000001,49.4848108009,132.41,51.299,-0.21,51.2994298311,2.129,0,2.129,49.17,-0.21,49.1704484421,132.4
2020-09-22 07:00:00,57.783500000000004,-1.18,57.7955471663,4.4235,0,4.4235,53.36,-1.18,53.3730456317,133.73,57.4035,-1.22,57.4164629026,4.4235,0,4.4235,52.98,-1.22,52.9940449485,133.7
2020-09-22 07:30:00,65.0955,0.5700000000000001,65.0979955164,9.9455,0,9.9455,55.15,0.5700000000000001,55.1529455242,133.09,64.7155,0.51,64.7175095337,9.9455,0,9.9455,54.77,0.51,54.7723744236,133.06
2020-09-22 08:00:00,70.5055,2.55,70.5515983536,13.7055,0,13.7055,56.8,2.55,56.8572115039,132.28,70.1155,2.48,70.1593453522,13.7055,0,13.7055,56.41,2.48,56.4644888403,132.25
2020-09-22 08:30:00,74.982,3.49,75.0631762184,20.192,0,20.192,54.79,3.49,54.901040063,132.28,74.602,3.42,74.6803508562,20.192,0,20.192,54.41,3.42,54.5173779634,132.25
2020-09-22 09:00:00,77.112,3.7199999999999998,77.2016770802,26.722,0,26.722,50.39,3.7199999999999998,50.5271263778,132.41,76.772,3.64,76.8582434356,26.722,0,26.722,50.05,3.64,50.1821890714,132.38
2020-09-22 09:30:00,80.3565,3.79,80.445827687,36.3965,0,36.3965,43.96,3.79,44.1230744622,132.18,80.0665,3.73,80.1533363139,36.3965,0,36.3965,43.67,3.73,43.8290063771,132.17
2020-09-22 10:00:00,81.487,4.35,81.6030248765,43.387,0,43.387,38.1,4.35,38.3475227362,131.98,81.207,4.27,81.3191843847,43.387,0,43.387,37.82,4.27,38.0602850751,131.97
2020-09-22 10:30:00,78.4445,4.55,78.5763455516,38.4945,0,38.4945,39.95,4.55,40.2082702936,132.17,78.1645,4.47,78.2922088094,38.4945,0,38.4945,39.67,4.47,39.9210445755,132.15
2020-09-22 11:00:00,76.517,4.63,76.6569513417,34.327,0,34.327,42.19,4.63,42.4432915783,131.99,76.197,4.55,76.3327276402,34.327,0,34.327,41.87,4.55,42.1164979551,131.98
2020-09-22 11:30:00,75.786,5.06,75.9547325451,25.706,0,25.706,50.08,5.06,50.3349778981,131.7,75.436,5.44,75.6318960228,25.706,0,25.706,49.73,5.44,50.0266578936,131.67
2020-09-22 12:00:00,77.7935,10.33,78.4763502098,22.8035,0,22.8035,54.99,10.33,55.9518453672,133.71,77.4035,9.96,78.0416774054,22.8035,0,22.8035,54.6,9.96,55.5010053963,133.68
2020-09-22 12:30:00,79.2525,10.36,79.9267687089,18.5325,0,18.5325,60.72,10.36,61.5974674804,132.37,78.8225,10.23,79.4835794756,18.5325,0,18.5325,60.29,10.23,61.1517538587,132.36
2020-09-22 13:00:00,78.627,10.68,79.3490234912,13.987,0,13.987,64.64,10.68,65.5163491046,132.58,78.187,10.56,78.8968983484,13.987,0,13.987,64.2,10.56,65.0626897692,132.57
2020-09-22 13:30:00,77.737,9.84,78.3573019507,15.017,0,15.017,62.72,9.84,63.4871955594,133.55,77.327,9.71,77.9342609447,15.017,0,15.017,62.31,9.71,63.0620345374,133.52
2020-09-22 14:00:00,76.285,9.71,76.9004897579,13.845,0,13.845,62.44,9.71,63.190487417,133.55,75.855,9.59,76.4588067197,13.845,0,13.845,62.01,9.59,62.7471768289,133.52
2020-09-22 14:30:00,75.3085,9.75,75.9370309681,11.7785,0,11.7785,63.53,9.75,64.2738158195,133.7,74.8785,9.62,75.4939346057,11.7785,0,11.7785,63.1,9.62,63.82910308,133.68
2020-09-22 15:00:00,74.018,9.72,74.6534843393,10.908,0,10.908,63.11,9.72,63.8541345568,134.31,73.588,9.6,74.2115472417,10.908,0,10.908,62.68,9.6,63.410901271,134.28
2020-09-22 15:30:00,74.784,9.24,75.3526658852,14.004,0,14.004,60.78,9.24,61.4783376483,134.88,74.374,9.11,74.9298603762,14.004,0,14.004,60.37,9.11,61.0534929386,134.85
2020-09-22 16:00:00,76.6375,9.35,77.2057569502,15.1775,0,15.1775,61.46,9.35,62.1671464682,134.65,76.2275,9.23,76.7842734956,15.1775,0,15.1775,61.05,9.23,61.7437883515,134.6
2020-09-22 16:30:00,78.3525,9.55,78.9323555727,11.7525,0,11.7525,66.6,9.55,67.2812195193,134.28,77.9025,9.41,78.4687683493,11.7525,0,11.7525,66.15,9.41,66.8159457016,134.26
2020-09-22 17:00:00,80.808,10.85,81.5331549984,8.278,0,8.278,72.53,10.85,73.3370533905,134.03,80.318,10.71,81.0289159745,8.278,0,8.278,72.04,10.71,72.8317629884,134.01
2020-09-22 17:30:00,86.393,10.6,87.0408550567,13.353,0,13.353,73.04,10.6,73.8051597112,134.03,85.903,10.46,86.537489038,13.353,0,13.353,72.55,10.46,73.3001643927,133.92
2020-09-22 18:00:00,88.0315,10.41,88.6448706483,13.1115,0,13.1115,74.92,10.41,75.6397679795,133.48,87.5315,10.27,88.1319260668,13.1115,0,13.1115,74.42,10.27,75.1252906816,133.43
2020-09-22 18:30:00,86.9635,9.77,87.5105892578,12.3535,0,12.3535,74.61,9.77,75.2469600715,133.29,86.4635,9.64,86.9992323659,12.3535,0,12.3535,74.11,9.64,74.7343408347,133.23
2020-09-22 19:00:00,86.009,9.35,86.5157244725,11.219,0,11.219,74.79,9.35,75.372187178,132.99,85.499,9.22,85.9946940282,11.219,0,11.219,74.28,9.22,74.8500287241,132.95
2020-09-22 19:30:00,83.693,9.95,84.2823869441,6.783,0,6.783,76.91,9.95,77.5509548619,132.75,83.173,9.82,83.7507034538,6.783,0,6.783,76.39,9.82,77.0185984032,132.72
2020-09-22 20:00:00,80.83,8.87,81.3152248967,6.65,0,6.65,74.18,8.87,74.708428574,133.36,80.34,8.75,80.8150858442,6.65,0,6.65,73.69,8.75,74.2076721101,133.34
2020-09-22 20:30:00,74.0745,7.28,74.4313774577,2.2245,0,2.2245,71.85,7.28,72.217871057,133.58,73.5845,7.17,73.9329935837,2.2245,0,2.2245,71.36,7.17,71.7193035382,133.56
2020-09-22 21:00:00,70.119,6.02,70.3769462324,1.9889999999999999,0,1.9889999999999999,68.13,6.02,68.3954479479,133.58,69.649,5.91,69.899293995,1.9889999999999999,0,1.9889999999999999,67.66,5.91,67.9176243695,133.56
2020-09-22 21:30:00,66.5815,4.52,66.7347476376,1.9915,0,1.9915,64.59,4.52,64.7479613579,133.67,66.1515,4.43,66.2996670599,1.9915,0,1.9915,64.16,4.43,64.3127553445,133.64
2020-09-22 22:00:00,62.306,3.34,62.3954584565,1.876,0,1.876,60.43,3.34,60.5222314526,134.4,61.896,3.25,61.981265847,1.876,0,1.876,60.02,3.25,60.1079270978,134.38
2020-09-22 22:30:00,58.389,2.4,58.4383035431,1.879,0,1.879,56.51,2.4,56.5609414702,134.63,58.019,2.32,58.065366278,1.879,0,1.879,56.14,2.32,56.1879168505,134.61
2020-09-22 23:00:00,54.605,1.3599999999999999,54.6219335524,1.925,0,1.925,52.68,1.3599999999999999,52.6975521253,134.73,54.245,1.29,54.2603365729,1.925,0,1.925,52.32,1.29,52.3359006801,134.71
2020-09-22 23:30:00,50.3805,-4.11,50.5478672176,2.0605,0,2.0605,48.32,-4.11,48.4944790672,132.47,50.0205,-4.63,50.2343241245,2.0605,0,2.0605,47.96,-4.63,48.1829689828,132.44
2020-09-23 00:00:00,47.2445,-5.88,47.6090031428,2.0745,0,2.0745,45.17,-5.88,45.551106462999996,132.17,46.9245,-5.9,47.293960505,2.0745,0,2.0745,44.85,-5.9,45.2364067981,132.15
2020-09-23 00:30:00,46.1795,-5.96,46.5625151839,2.0795,0,2.0795,44.1,-5.96,44.5009168445,132.48,45.8695,-5.98,46.2576634759,2.0795,0,2.0795,43.79,-5.98,44.1964308514,132.46
2020-09-23 01:00:00,44.9095,-5.96,45.3032536387,1.9495,0,1.9495,42.96,-5.96,43.3714560512,132.82,44.6095,-5.98,45.0085313052,1.9495,0,1.9495,42.66,-5.98,43.077093681,132.8
2020-09-23 01:30:00,45.3515,-5.71,45.7095466205,1.9415,0,1.9415,43.41,-5.71,43.7839262744,133.45,45.0415,-5.73,45.4045110341,1.9415,0,1.9415,43.1,-5.73,43.4792237741,133.43
2020-09-23 02:00:00,45.149,-5.84,45.5251337285,3.939,0,3.939,41.21,-5.84,41.6217455184,133.85,44.849,-5.87,45.2315122564,3.939,0,3.939,40.91,-5.87,41.3289849863,133.84
2020-09-23 02:30:00,45.3665,-5.98,45.7589305191,6.5365,0,6.5365,38.83,-5.98,39.2877754524,134.44,45.0965,-6.01,45.4952130696,6.5365,0,6.5365,38.56,-6.01,39.0255518859,134.41
2020-09-23 03:00:00,42.956,-6.02,43.3757805232,2.7359999999999998,0,2.7359999999999998,40.22,-6.02,40.6680316711,134.68,42.676,-6.03,43.099905754,2.7359999999999998,0,2.7359999999999998,39.94,-6.03,40.3926292781,134.67
2020-09-23 03:30:00,42.1375,-5.91,42.5499354435,1.9075000000000002,0,1.9075000000000002,40.23,-5.91,40.6617879587,134.8,41.8475,-5.94,42.2669712216,1.9075000000000002,0,1.9075000000000002,39.94,-5.94,40.3792917224,134.77
2020-09-23 04:00:00,41.931,-5.8100000000000005,42.3316059346,1.901,0,1.901,40.03,-5.8100000000000005,40.4494375733,134.8,41.651,-5.83,42.0570410395,1.901,0,1.901,39.75,-5.83,40.1752585555,134.77
2020-09-23 04:30:00,42.1425,-5.6,42.5129428086,1.9225,0,1.9225,40.22,-5.6,40.6079844366,134.8,41.8625,-5.64,42.2407209485,1.9225,0,1.9225,39.94,-5.64,40.3362516851,134.77
2020-09-23 05:00:00,43.3695,-5.75,43.7490117631,4.8995,0,4.8995,38.47,-5.75,38.8973443824,135.03,43.1095,-5.77,43.4939293494,4.8995,0,4.8995,38.21,-5.77,38.6432012132,135.0
2020-09-23 05:30:00,45.6445,-5.79,46.0102649444,6.5845,0,6.5845,39.06,-5.79,39.4868041249,134.02,45.3645,-5.8100000000000005,45.7350408358,6.5845,0,6.5845,38.78,-5.8100000000000005,39.2128104068,134.0
2020-09-23 06:00:00,46.0555,-4.83,46.308076836,4.3955,0,4.3955,41.66,-4.83,41.9390569756,133.67,45.7655,-4.86,46.022826839,4.3955,0,4.3955,41.37,-4.86,41.6544895539,133.64
2020-09-23 06:30:00,51.972,-2.37,52.0260096875,1.8719999999999999,0,1.8719999999999999,50.1,-2.37,50.1560255602,132.08,51.612,-2.41,51.6682363159,1.8719999999999999,0,1.8719999999999999,49.74,-2.41,49.7983503743,132.05
2020-09-23 07:00:00,57.931,-0.19,57.9313115767,2.191,0,2.191,55.74,-0.19,55.740323824,131.17,57.531,-0.24,57.5315005975,2.191,0,2.191,55.34,-0.24,55.3405204168,131.15
2020-09-23 07:30:00,65.87,7.67,66.315049574,6.5600000000000005,0,6.5600000000000005,59.31,7.67,59.8038878335,132.97,64.93,-5.7,65.1797123344,6.5600000000000005,0,6.5600000000000005,58.37,-5.7,58.6476504218,132.93
2020-09-23 08:00:00,69.413,11.39,70.3412870866,7.4030000000000005,0,7.4030000000000005,62.01,11.39,63.0473805959,133.22,68.203,-7.46,68.6097719643,7.4030000000000005,0,7.4030000000000005,60.8,-7.46,61.2559515476,133.18
2020-09-23 08:30:00,70.9215,12.42,72.0008025112,9.1915,0,9.1915,61.73,12.42,62.9670493195,132.74,69.7115,-6.29,69.9946950293,9.1915,0,9.1915,60.52,-6.29,60.8459900076,132.7
2020-09-23 09:00:00,72.5425,13.66,73.8174092356,9.5825,0,9.5825,62.96,13.66,64.4248181992,132.48,71.3325,-5.01,71.5082208998,9.5825,0,9.5825,61.75,-5.01,61.9529063079,132.44
2020-09-23 09:30:00,74.787,14.2,76.1231592158,12.117,0,12.117,62.67,14.2,64.2586095399,132.3,73.577,-4.45,73.711447069,12.117,0,12.117,61.46,-4.45,61.6208901266,132.26
2020-09-23 10:00:00,76.0365,14.13,77.3382585287,17.2465,0,17.2465,58.79,14.13,60.4642125559,132.56,74.8865,-4.54,75.0239927107,17.2465,0,17.2465,57.64,-4.54,57.8185195245,132.52
2020-09-23 10:30:00,76.293,14.15,77.5940999626,18.723,0,18.723,57.57,14.15,59.2834496297,132.69,75.143,-4.58,75.2824471507,18.723,0,18.723,56.42,-4.58,56.60558983,132.66
2020-09-23 11:00:00,75.974,14.33,77.3136312431,17.694,0,17.694,58.28,14.33,60.015892062,132.6,74.814,-4.37,74.9415205077,17.694,0,17.694,57.12,-4.37,57.2869208459,132.58
2020-09-23 11:30:00,77.2495,14.33,78.5673860469,21.4095,0,21.4095,55.84,14.33,57.6494102312,132.6,76.1195,-4.37,76.2448370727,21.4095,0,21.4095,54.71,-4.37,54.8842509287,132.58
2020-09-23 12:00:00,76.828,13.87,78.0699589087,27.778,0,27.778,49.05,13.87,50.9733204726,132.8,75.778,-4.89,75.9356134103,27.778,0,27.778,48.0,-4.89,48.2484414256,132.77
2020-09-23 12:30:00,78.2625,13.78,79.4663910484,31.3025,0,31.3025,46.96,13.78,48.9400653861,132.71,77.2125,-4.99,77.3735759562,31.3025,0,31.3025,45.91,-4.99,46.1803876121,132.7
2020-09-23 13:00:00,78.704,13.52,79.8568094529,33.254,0,33.254,45.45,13.52,47.4182760125,132.9,77.684,-5.29,77.863906632,33.254,0,33.254,44.43,-5.29,44.7438152151,132.86
2020-09-23 13:30:00,75.705,12.7,76.7628622773,30.285,0,30.285,45.42,12.7,47.1621288748,133.3,74.695,-6.21,74.9526992509,30.285,0,30.285,44.41,-6.21,44.8420806832,133.28
2020-09-23 14:00:00,75.4025,12.61,76.4496507922,35.0425,0,35.0425,40.36,12.61,42.2840596443,133.66,74.4425,-6.37,74.7145414645,35.0425,0,35.0425,39.4,-6.37,39.911613598,133.64
2020-09-23 14:30:00,74.528,12.62,75.5889355925,32.768,0,32.768,41.76,12.62,43.625244985,133.59,73.548,-6.36,73.8224756019,32.768,0,32.768,40.78,-6.36,41.2729693625,133.56
2020-09-23 15:00:00,71.699,12.44,72.7701875839,30.149,0,30.149,41.55,12.44,43.3722964575,134.14,70.699,-6.7,71.015763046,30.149,0,30.149,40.55,-6.7,41.0997871041,134.11
2020-09-23 15:30:00,71.1825,11.63,72.1263142428,22.3125,0,22.3125,48.87,11.63,50.2347867518,134.67,70.1025,-7.64,70.5175872123,22.3125,0,22.3125,47.79,-7.64,48.3968356404,134.63
2020-09-23 16:00:00,71.386,11.57,72.3175351903,19.766,0,19.766,51.62,11.57,52.9007495221,134.59,70.276,-7.67,70.6933170533,19.766,0,19.766,50.51,-7.67,51.0890301337,134.63
2020-09-23 16:30:00,77.627,11.66,78.4978135301,28.627,0,28.627,49.0,11.66,50.3682002855,134.28,76.567,-7.5,76.9334484408,28.627,0,28.627,47.94,-7.5,48.5231243842,134.25
2020-09-23 17:00:00,79.6455,11.56,80.4800551084,32.0655,0,32.0655,47.58,11.56,48.964170574,134.13,78.5955,-7.5600000000000005,78.95825618800001,32.0655,0,32.0655,46.53,-7.5600000000000005,47.1401580396,134.11
2020-09-23 17:30:00,80.913,11.99,81.7965382458,21.963,0,21.963,58.95,11.99,60.1569829696,133.67,79.733,-6.99,80.0388117665,21.963,0,21.963,57.77,-6.99,58.1913481542,133.63
2020-09-23 18:00:00,81.867,13.03,82.8974462152,12.807,0,12.807,69.06,13.03,70.2784782135,133.08,80.577,-5.79,80.7847574051,12.807,0,12.807,67.77,-5.79,68.0168876089,133.06
2020-09-23 18:30:00,82.4635,13.45,83.5531647052,9.1135,0,9.1135,73.35,13.45,74.5729508602,133.08,81.1335,-5.36,81.3103586405,9.1135,0,9.1135,72.02,-5.36,72.2191802778,133.06
2020-09-23 19:00:00,81.609,13.31,82.6872721826,8.039,0,8.039,73.57,13.31,74.7643029794,133.08,80.279,-5.48,80.4658203276,8.039,0,8.039,72.24,-5.48,72.4475534439,132.99
2020-09-23 19:30:00,80.422,13.36,81.5241539913,5.662,0,5.662,74.76,13.36,75.9443691132,132.96,79.092,-5.41,79.2768097491,5.662,0,5.662,73.43,-5.41,73.6290228103,132.99
2020-09-23 20:00:00,78.4145,12.32,79.3764209967,5.8145,0,5.8145,72.6,12.32,73.6379141475,133.18,77.0845,-6.53,77.3605910025,5.8145,0,5.8145,71.27,-6.53,71.5685252049,133.15
2020-09-23 20:30:00,75.9315,10.65,76.6747363364,5.6115,0,5.6115,70.32,10.65,71.12190169,133.69,74.6315,-8.3,75.0916159917,5.6115,0,5.6115,69.02,-8.3,69.5172669198,133.67
2020-09-23 21:00:00,72.8105,9.07,73.3732499638,5.7405,0,5.7405,67.07,9.07,67.6804979296,134.05,71.5505,-9.91,72.233525113,5.7405,0,5.7405,65.81,-9.91,66.5519661618,134.03
2020-09-23 21:30:00,67.5275,7.91,67.9892002913,1.3575,0,1.3575,66.17,7.91,66.6411059332,134.71,66.2575,-11.29,67.2125018598,1.3575,0,1.3575,64.9,-11.29,65.874684819,134.69
2020-09-23 22:00:00,62.905,-0.11,62.9050961767,1.145,0,1.145,61.76,-0.11,61.7600979598,132.33,62.325,-3.71,62.4353243365,1.145,0,1.145,61.18,-3.71,61.2923853346,132.31
2020-09-23 22:30:00,58.3785,-3.22,58.4672358013,1.0985,0,1.0985,57.28,-3.22,57.3704348946,131.8,57.9885,-3.25,58.079502686,1.0985,0,1.0985,56.89,-3.25,56.9827570411,131.79
2020-09-23 23:00:00,54.2775,-3.77,54.4082705685,1.0475,0,1.0475,53.23,-3.77,53.3633376018,132.02,53.9175,-3.8,54.0512424117,1.0475,0,1.0475,52.87,-3.8,53.0063854644,132.01
2020-09-23 23:30:00,49.5455,-4.37,49.737847463,1.0455,0,1.0455,48.5,-4.37,48.6964772853,132.67,49.2155,-4.38,49.4100176103,1.0455,0,1.0455,48.17,-4.38,48.3687223317,132.67
2020-09-24 00:00:00,46.3185,-4.92,46.5790708607,1.4385,0,1.4385,44.88,-4.92,45.1488737401,133.24,46.0085,-4.95,46.2740161673,1.4385,0,1.4385,44.57,-4.95,44.8440341629,133.24
2020-09-24 00:30:00,44.8845,-5.33,45.1998588521,1.5145,0,1.5145,43.37,-5.33,43.6962904604,133.64,44.5845,-5.34,44.9031540123,1.5145,0,1.5145,43.07,-5.34,43.399775345,133.64
2020-09-24 01:00:00,43.695,-5.31,44.0164642492,1.495,0,1.495,42.2,-5.31,42.5327650171,133.75,43.405,-5.33,43.7310293156,1.495,0,1.495,41.91,-5.33,42.2475679773,133.75
2020-09-24 01:30:00,44.3835,-5.45,44.7168600446,1.1135,0,1.1135,43.27,-5.45,43.6118722368,134.0,44.0835,-5.46,44.4203396233,1.1135,0,1.1135,42.97,-5.46,43.3154995354,134.0
2020-09-24 02:00:00,43.7955,-5.5600000000000005,44.1470205138,1.0555,0,1.0555,42.74,-5.5600000000000005,43.1001299302,134.07,43.5055,-5.58,43.8618847093,1.0555,0,1.0555,42.45,-5.58,42.8151713765,134.0
2020-09-24 02:30:00,43.4515,-5.66,43.8185856943,1.0715,0,1.0715,42.38,-5.66,42.7562860875,134.41,43.1515,-5.69,43.5250278834,1.0715,0,1.0715,42.08,-5.69,42.4629544427,134.4
2020-09-24 03:00:00,42.2195,-5.86,42.624239351,1.0795,0,1.0795,41.14,-5.86,41.555254782,134.6,41.9295,-5.88,42.3397847213,1.0795,0,1.0795,40.85,-5.88,41.2710176758,134.6
2020-09-24 03:30:00,42.13,-5.64,42.5058407751,1.09,0,1.09,41.04,-5.64,41.4257311342,134.6,41.84,-5.66,42.2210989909,1.09,0,1.09,40.75,-5.66,41.1411971143,134.6
2020-09-24 04:00:00,42.255,-5.39,42.5973840159,1.095,0,1.095,41.16,-5.39,41.511416502,134.6,41.965,-5.42,42.3135631329,1.095,0,1.095,40.87,-5.42,41.2278219168,134.6
2020-09-24 04:30:00,42.785,-5.44,43.1294542627,1.085,0,1.085,41.7,-5.44,42.0533423166,134.88,42.495,-5.46,42.8443301383,1.085,0,1.085,41.41,-5.46,41.7684055238,134.89
2020-09-24 05:00:00,42.8025,-5.5,43.1544204717,1.0525,0,1.0525,41.75,-5.5,42.1107171632,134.88,42.5125,-5.52,42.8693720067,1.0525,0,1.0525,41.46,-5.52,41.8258532489,134.89
2020-09-24 05:30:00,44.919,-5.19,45.2178356514,1.049,0,1.049,43.87,-5.19,44.1759323614,134.2,44.609,-5.21,44.9122141627,1.049,0,1.049,43.56,-5.21,43.8704650078,134.19
2020-09-24 06:00:00,47.463,-4.28,47.6555848668,1.033,0,1.033,46.43,-4.28,46.6268517059,133.57,47.143,-4.31,47.3396086697,1.033,0,1.033,46.11,-4.31,46.310994375,133.57
2020-09-24 06:30:00,53.631,-1.8,53.6611979087,1.041,0,1.041,52.59,-1.8,52.620795319,132.16,53.261,-1.8399999999999999,53.2927736283,1.041,0,1.041,52.22,-1.8399999999999999,52.2524066431,132.16
2020-09-24 07:00:00,60.7825,-0.04,60.7825131617,5.0425,0,5.0425,55.74,-0.04,55.7400143523,131.24,60.4025,-0.08,60.4025529779,5.0425,0,5.0425,55.36,-0.08,55.3600578034,131.24
2020-09-24 07:30:00,67.77,1.77,67.7931102694,8.14,0,8.14,59.63,1.77,59.6562637114,130.46,67.35,1.71,67.3717047432,8.14,0,8.14,59.21,1.71,59.2346874728,130.45
2020-09-24 08:00:00,73.43,3.32,73.5050154751,13.28,0,13.28,60.15,3.32,60.2415545948,130.11,73.03,3.25,73.1022804022,13.28,0,13.28,59.75,3.25,59.8383238402,130.1
2020-09-24 08:30:00,77.278,4.12,77.3877489271,21.958,0,21.958,55.32,4.12,55.4732079476,129.62,76.908,4.04,77.014038097,21.958,0,21.958,54.95,4.04,55.0983130413,129.61
2020-09-24 09:00:00,80.079,5.35,80.2575151684,26.259,0,26.259,53.82,5.35,54.0852558467,130.13,79.719,5.28,79.8936628338,26.259,0,26.259,53.46,5.28,53.7201079671,130.11
2020-09-24 09:30:00,84.243,4.85,84.382495513,43.293,0,43.293,40.95,4.85,41.2362098161,130.69,83.973,4.77,84.1083683649,43.293,0,43.293,40.68,4.77,40.958702372,130.68
2020-09-24 10:00:00,85.8085,5.26,85.9695659652,53.0485,0,53.0485,32.76,5.26,33.179590112,130.69,85.6085,5.18,85.765072566,53.0485,0,53.0485,32.56,5.18,32.9694707267,130.68
2020-09-24 10:30:00,86.5445,5.18,86.6993822368,59.8845,0,59.8845,26.66,5.18,27.158571391,130.39,86.3645,5.1,86.5149516572,59.8845,0,59.8845,26.48,5.1,26.9666534817,130.39
2020-09-24 11:00:00,85.5195,5.55,85.6994012829,51.4995,0,51.4995,34.02,5.55,34.4697389024,130.06,85.2995,5.47,85.4747073715,51.4995,0,51.4995,33.8,5.47,34.2397561323,130.05
2020-09-24 11:30:00,79.991,5.15,80.1566128339,30.391,0,30.391,49.6,5.15,49.8666471702,129.98,79.661,5.06,79.8215417102,30.391,0,30.391,49.27,5.06,49.5291479838,129.96
2020-09-24 12:00:00,84.8295,5.52,85.0089081817,42.3995,0,42.3995,42.43,5.52,42.7875601081,129.76,84.5495,5.44,84.7243267914,42.3995,0,42.3995,42.15,5.44,42.4996011746,129.75
2020-09-24 12:30:00,82.7565,5.29,82.9254025751,42.1765,0,42.1765,40.58,5.29,40.9233490809,129.89,82.4665,5.21,82.6309126311,42.1765,0,42.1765,40.29,5.21,40.6254624589,129.89
2020-09-24 13:00:00,83.396,5.59,83.5831377492,31.346,0,31.346,52.05,5.59,52.3493132715,129.89,83.046,5.5,83.2279287018,31.346,0,31.346,51.7,5.5,51.9917301116,129.81
2020-09-24 13:30:00,84.512,5.08,84.6645412437,37.092,0,37.092,47.42,5.08,47.6913283522,130.59,84.222,5.0,84.3702867365,37.092,0,37.092,47.13,5.0,47.3944817463,130.57
2020-09-24 14:00:00,84.251,4.71,84.3825521124,52.181,0,52.181,32.07,4.71,32.4140247424,131.29,84.051,4.64,84.1789771915,52.181,0,52.181,31.87,4.64,32.2060009936,131.28
2020-09-24 14:30:00,80.3955,4.28,80.5093461671,47.2355,0,47.2355,33.16,4.28,33.4350714071,131.51,80.1755,4.2,80.2854333005,47.2355,0,47.2355,32.94,4.2,33.2066800509,131.51
2020-09-24 15:00:00,78.9205,4.2,79.0321790175,54.5405,0,54.5405,24.38,4.2,24.7391269046,131.51,78.7605,4.13,78.8687090059,54.5405,0,54.5405,24.22,4.13,24.5696011364,131.51
2020-09-24 15:30:00,77.9785,3.92,78.0769675529,48.9185,0,48.9185,29.06,3.92,29.3231990069,131.51,77.7785,3.84,77.8732345691,48.9185,0,48.9185,28.86,3.84,29.1143469788,131.51
2020-09-24 16:00:00,77.122,3.13,77.1854894653,44.572,0,44.572,32.55,3.13,32.7001437306,131.33,76.902,3.06,76.9628560021,44.572,0,44.572,32.33,3.06,32.4744899883,131.38
2020-09-24 16:30:00,81.3375,2.7800000000000002,81.3849943555,49.9875,0,49.9875,31.35,2.7800000000000002,31.4730186032,131.24,81.1275,2.71,81.1727500843,49.9875,0,49.9875,31.14,2.71,31.2576982518,131.27
2020-09-24 17:00:00,81.565,2.45,81.6017875111,44.885,0,44.885,36.68,2.45,36.7617314609,131.24,81.315,2.38,81.3498225259,44.885,0,44.885,36.43,2.38,36.5076608399,131.27
2020-09-24 17:30:00,83.2515,2.66,83.2939844902,36.4515,0,36.4515,46.8,2.66,46.8755330636,130.81,82.9415,2.6,82.9822416078,36.4515,0,36.4515,46.49,2.6,46.5626470467,130.8
2020-09-24 18:00:00,82.62,3.8,82.7073418748,22.17,0,22.17,60.45,3.8,60.5693197915,130.22,82.2,3.7199999999999998,82.2841321276,22.17,0,22.17,60.03,3.7199999999999998,60.1451519243,130.21
2020-09-24 18:30:00,82.757,4.75,82.8932056866,14.207,0,14.207,68.55,4.75,68.7143725868,129.64,82.287,4.66,82.4188447444,14.207,0,14.207,68.08,4.66,68.2392995275,129.63
2020-09-24 19:00:00,82.4445,4.58,82.5716172801,12.5245,0,12.5245,69.92,4.58,70.0698423004,129.42,81.9745,4.5,82.097921108,12.5245,0,12.5245,69.45,4.5,69.595635639,129.39
2020-09-24 19:30:00,81.86,6.27,82.0997716197,9.08,0,9.08,72.78,6.27,73.0495811076,133.01,81.35,5.69,81.5487498371,9.08,0,9.08,72.27,5.69,72.4936479976,132.97
2020-09-24 20:00:00,81.9925,5.5600000000000005,82.1807985861,11.7425,0,11.7425,70.25,5.5600000000000005,70.4696821335,133.89,81.5425,5.47,81.7257621944,11.7425,0,11.7425,69.8,5.47,70.0140050276,133.88
2020-09-24 20:30:00,76.7805,3.99,76.8841029098,9.2805,0,9.2805,67.5,3.99,67.6178238337,134.85,76.3205,3.9,76.4200806088,9.2805,0,9.2805,67.04,3.9,67.1533439227,134.82
2020-09-24 21:00:00,70.0025,3.22,70.0765182229,1.8725,0,1.8725,68.13,3.22,68.2060503181,134.85,69.5425,3.13,69.6129025846,1.8725,0,1.8725,67.67,3.13,67.7423486454,134.82
2020-09-24 21:30:00,66.055,1.87,66.0814643073,1.625,0,1.625,64.43,1.87,64.4571314906,134.74,65.625,1.81,65.6499560167,1.625,0,1.625,64.0,1.81,64.0255894155,134.72
2020-09-24 22:00:00,61.3655,0.42,61.3669372729,1.6055000000000001,0,1.6055000000000001,59.76,0.42,59.7614758854,135.14,60.9555,0.35000000000000003,60.9565048231,1.6055000000000001,0,1.6055000000000001,59.35,0.35000000000000003,59.3510320045,135.11
2020-09-24 22:30:00,57.1115,1.43,57.129399894,1.6415000000000002,0,1.6415000000000002,55.47,1.43,55.4884294245,133.93,56.7515,1.62,56.7746171475,1.6415000000000002,0,1.6415000000000002,55.11,1.62,55.1338054192,133.92
2020-09-24 23:00:00,52.3235,1.76,52.3530920983,1.6635,0,1.6635,50.66,1.76,50.6905632243,133.18,51.9835,1.69,52.0109639619,1.6635,0,1.6635,50.32,1.69,50.3483713739,133.17
2020-09-24 23:30:00,49.5895,0.87,49.5971310687,1.6895,0,1.6895,47.9,0.87,47.9079001836,133.85,49.2595,0.8,49.2659957806,1.6895,0,1.6895,47.57,0.8,47.5767264532,133.84
2020-09-25 00:00:00,46.9465,0.18,46.9468450724,1.6865,0,1.6865,45.26,0.18,45.2603579305,134.39,46.6265,0.14,46.6267101804,1.6865,0,1.6865,44.94,0.14,44.940218068,134.38
2020-09-25 00:30:00,45.6435,0.04,45.6435175271,1.7135,0,1.7135,43.93,0.04,43.9300182108,134.92,45.3535,0.02,45.3535044098,1.7135,0,1.7135,43.64,0.02,43.640004583,134.91
2020-09-25 01:00:00,44.4475,0.01,44.4475011249,1.7175,0,1.7175,42.73,0.01,42.7300011701,134.92,44.1375,-0.01,44.1375011328,1.7175,0,1.7175,42.42,-0.01,42.4200011787,134.91
2020-09-25 01:30:00,44.828,-0.01,44.8280011154,1.6880000000000002,0,1.6880000000000002,43.14,-0.01,43.140001159,134.92,44.528,-0.03,44.528010105999996,1.6880000000000002,0,1.6880000000000002,42.84,-0.03,42.8400105042,134.82
2020-09-25 02:00:00,44.564,-0.05,44.5640280495,1.694,0,1.694,42.87,-0.05,42.8700291579,134.49,44.264,-0.1,44.2641129585,1.694,0,1.694,42.57,-0.1,42.5701174534,134.45
2020-09-25 02:30:00,44.065,-0.32,44.0661619046,1.725,0,1.725,42.34,-0.32,42.3412092411,134.82,43.755,-0.38,43.756650066,1.725,0,1.725,42.03,-0.38,42.0317177855,134.79
2020-09-25 03:00:00,43.02,-0.59,43.0240456024,1.71,0,1.71,41.31,-0.59,41.3142130507,135.09,42.72,-0.64,42.7247937385,1.71,0,1.71,41.01,-0.64,41.0149935999,135.07
2020-09-25 03:30:00,42.561,-0.65,42.5659631748,1.721,0,1.721,40.84,-0.65,40.8451722973,135.09,42.271,-0.71,42.2769622963,1.721,0,1.721,40.55,-0.71,40.5562153067,135.07
2020-09-25 04:00:00,41.646,-7.99,42.4055352047,1.736,0,1.736,39.91,-7.99,40.7019434425,133.86,41.786,2.56,41.8643451639,1.736,0,1.736,40.05,2.56,40.1317343258,133.85
2020-09-25 04:30:00,42.044,-13.9,44.282140147,1.724,0,1.724,40.32,-13.9,42.6487092419,132.61,42.564,5.73,42.9479568315,1.724,0,1.724,40.84,5.73,41.2400109117,132.6
2020-09-25 05:00:00,42.4495,-13.9,44.6673264283,1.6995,0,1.6995,40.75,-13.9,43.0554584228,132.61,42.9695,5.71,43.3472263271,1.6995,0,1.6995,41.27,5.71,41.6631371838,132.6
2020-09-25 05:30:00,44.777,-3.87,44.9439276099,1.7069999999999999,0,1.7069999999999999,43.07,-3.87,43.2435174333,133.72,44.697,1.5,44.7221623918,1.7069999999999999,0,1.7069999999999999,42.99,1.5,43.0161609166,133.71
2020-09-25 06:00:00,47.541,0.8200000000000001,47.5480712648,2.061,0,2.061,45.48,0.8200000000000001,45.4873916597,134.06,47.211,0.76,47.2171168222,2.061,0,2.061,45.15,0.76,45.1563960032,134.04
2020-09-25 06:30:00,54.786,2.7199999999999998,54.8534793427,6.296,0,6.296,48.49,2.7199999999999998,48.5662279779,133.21,54.436,2.65,54.5004641815,6.296,0,6.296,48.14,2.65,48.212883133,133.19
2020-09-25 07:00:00,60.4445,4.6,60.6192838975,6.2445,0,6.2445,54.2,4.6,54.3948526977,132.53,60.0645,4.51,60.2335808354,6.2445,0,6.2445,53.82,4.51,54.0086335691,132.49
2020-09-25 07:30:00,66.733,4.02,66.8539728737,6.553,0,6.553,60.18,4.02,60.3141177503,133.44,66.323,4.18,66.4545914817,6.553,0,6.553,59.77,4.18,59.9159853461,133.42
2020-09-25 08:00:00,71.788,4.18,71.9095914604,11.178,0,11.178,60.61,4.18,60.7539669487,133.61,71.358,4.1,71.4756893216,11.178,0,11.178,60.18,4.1,60.3195026505,133.58
2020-09-25 08:30:00,76.039,4.83,76.1922464625,21.619,0,21.619,54.42,4.83,54.6339207819,133.79,75.669,4.75,75.8179402318,21.619,0,21.619,54.05,4.75,54.2583173348,133.77
2020-09-25 09:00:00,80.0815,5.31,80.2573531974,34.7515,0,34.7515,45.33,5.31,45.6399496056,134.2,79.7715,5.23,79.942761475,34.7515,0,34.7515,45.02,5.23,45.322768009,134.18
2020-09-25 09:30:00,84.322,5.84,84.5239923572,47.612,0,47.612,36.71,5.84,37.1716249309,134.74,84.062,5.75,84.2584259525,47.612,0,47.612,36.45,5.75,36.9007452499,134.71
2020-09-25 10:00:00,84.5315,6.07,84.7491557023,54.9515,0,54.9515,29.58,6.07,30.196378922,135.3,84.3315,5.98,84.5432569295,54.9515,0,54.9515,29.38,5.98,29.9824081755,135.28
2020-09-25 10:30:00,85.807,6.62,86.0619872476,62.047,0,62.047,23.76,6.62,24.6649954389,135.3,85.647,6.53,85.8955732794,62.047,0,62.047,23.6,6.53,24.486749478,135.35
2020-09-25 11:00:00,85.579,7.12,85.8746740372,67.149,0,67.149,18.43,7.12,19.7575124953,135.3,85.449,7.02,85.7368765526,67.149,0,67.149,18.3,7.02,19.6002653043,135.35
2020-09-25 11:30:00,85.9765,7.1,86.2691633914,71.7865,0,71.7865,14.19,7.1,15.8671389986,134.95,85.8765,7.01,86.1621340976,71.7865,0,71.7865,14.09,7.01,15.7374775615,134.94
2020-09-25 12:00:00,84.291,6.95,84.5770369604,70.461,0,70.461,13.83,6.95,15.4780941979,135.04,84.191,6.86,84.4700188292,70.461,0,70.461,13.73,6.86,15.3483712491,135.04
2020-09-25 12:30:00,85.7465,7.03,86.0341976324,75.1565,0,75.1565,10.59,7.03,12.7109795059,135.04,85.6565,6.93,85.9363770021,75.1565,0,75.1565,10.5,6.93,12.5807352726,135.04
2020-09-25 13:00:00,85.8565,6.85,86.1293277127,76.8065,0,76.8065,9.05,6.85,11.3501101316,135.04,85.7765,6.75,86.0416785764,76.8065,0,76.8065,8.97,6.75,11.2260144308,135.04
2020-09-25 13:30:00,81.6065,4.7,81.7417325621,73.7165,0,73.7165,7.89,4.7,9.1837955117,134.5,81.5165,4.12,81.6205499384,73.7165,0,73.7165,7.8,4.12,8.8212470774,134.5
2020-09-25 14:00:00,79.541,-0.1,79.5410628606,72.051,0,72.051,7.49,-0.1,7.490667527,133.04,79.471,-0.15,79.4711415609,72.051,0,72.051,7.42,-0.15,7.4215160176,133.04
2020-09-25 14:30:00,79.1375,-0.34,79.138230371,69.8975,0,69.8975,9.24,-0.34,9.2462532953,132.48,79.0475,-0.39,79.0484620739,69.8975,0,69.8975,9.15,-0.39,9.1583077039,132.49
2020-09-25 15:00:00,77.274,-0.98,77.2802140007,64.704,0,64.704,12.57,-0.98,12.6081441933,132.56,77.164,-1.03,77.1708740135,64.704,0,64.704,12.46,-1.03,12.50249975,132.6
2020-09-25 15:30:00,74.5385,-2.2,74.570959376,56.7685,0,56.7685,17.77,-2.2,17.9056667008,132.69,74.3985,-2.24,74.4322134714,56.7685,0,56.7685,17.63,-2.24,17.7717331738,132.74
2020-09-25 16:00:00,75.3135,-2.6,75.3583657085,51.8735,0,51.8735,23.44,-2.6,23.5837571222,132.46,75.1235,-2.64,75.1698733021,51.8735,0,51.8735,23.25,-2.64,23.3994038386,132.51
2020-09-25 16:30:00,76.231,-2.7,76.2788002069,43.911,0,43.911,32.32,-2.7,32.4325823825,132.24,75.981,-2.73,76.0300286795,43.911,0,43.911,32.07,-2.73,32.1859876344,132.25
2020-09-25 17:00:00,77.849,-2.8200000000000003,77.9000590565,40.159,0,40.159,37.69,-2.8200000000000003,37.7953502431,132.01,77.569,-2.85,77.6213389539,40.159,0,40.159,37.41,-2.85,37.5184034842,132.0
2020-09-25 17:30:00,77.169,-2.83,77.2208745159,31.089,0,31.089,46.08,-2.83,46.1668203367,131.67,76.819,-2.86,76.8722209969,31.089,0,31.089,45.73,-2.86,45.8193463506,131.67
2020-09-25 18:00:00,76.7005,-7.5,77.0663136542,21.2005,0,21.2005,55.5,-7.5,56.0044641078,133.34,76.9305,7.8100000000000005,77.3259201707,21.2005,0,21.2005,55.73,7.8100000000000005,56.2745857381,133.32
2020-09-25 18:30:00,76.5785,-8.47,77.0454902136,15.1185,0,15.1185,61.46,-8.47,62.0408937718,133.48,76.9285,10.37,77.6242939565,15.1185,0,15.1185,61.81,10.37,62.6738621756,133.45
2020-09-25 19:00:00,76.613,-8.28,77.0591342347,11.483,0,11.483,65.13,-8.28,65.6542100706,133.11,76.943,10.45,77.6493898817,11.483,0,11.483,65.46,10.45,66.288868598,133.1
2020-09-25 19:30:00,77.6285,-7.53,77.992851674,10.8785,0,10.8785,66.75,-7.53,67.1733831216,132.83,77.9685,11.1,78.7546633048,10.8785,0,10.8785,67.09,11.1,68.0020448222,132.81
2020-09-25 20:00:00,76.232,-7.59,76.6089154342,10.852,0,10.852,65.38,-7.59,65.8190891763,132.83,76.562,11.01,77.3495956292,10.852,0,10.852,65.71,11.01,66.6260024315,132.81
2020-09-25 20:30:00,71.391,-8.76,71.9264379835,8.101,0,8.101,63.29,-8.76,63.89336194,132.47,71.741,9.79,72.4059057053,8.101,0,8.101,63.64,9.79,64.3886146768,132.44
2020-09-25 21:00:00,68.4185,-10.09,69.1585080973,7.8085,0,7.8085,60.61,-10.09,61.444122583,132.82,68.7785,8.53,69.3054324151,7.8085,0,7.8085,60.97,8.53,61.5638026766,132.8
2020-09-25 21:30:00,63.8275,-10.79,64.7330970698,3.3275,0,3.3275,60.5,-10.79,61.4546507597,133.29,64.1775,7.97,64.6704910005,3.3275,0,3.3275,60.85,7.97,61.3697270647,133.26
2020-09-25 22:00:00,60.579,-12.2,61.795268759,3.959,0,3.959,56.62,-12.2,57.9194647765,134.11,60.949,6.8,61.3271603859,3.959,0,3.959,56.99,6.8,57.3942514543,134.09
2020-09-25 22:30:00,57.6895,-9.99,58.5480871613,6.2095,0,6.2095,51.48,-9.99,52.4403518295,132.93,57.6095,-2.45,57.6615729082,6.2095,0,6.2095,51.4,-2.45,51.4583569501,132.9
2020-09-25 23:00:00,52.493,-8.03,53.103634047,3.233,0,3.233,49.26,-8.03,49.9102043674,131.89,52.133,-8.03,52.7478017457,3.233,0,3.233,48.9,-8.03,49.5549281101,131.87
2020-09-25 23:30:00,48.0785,-8.62,48.8451283369,1.4985,0,1.4985,46.58,-8.62,47.3708855733,132.46,47.7585,-8.6,48.5266351837,1.4985,0,1.4985,46.26,-8.6,47.0526046038,132.43
2020-09-26 00:00:00,45.9475,-9.17,46.8536194573,1.4975,0,1.4975,44.45,-9.17,45.3860264839,133.3,45.6175,-9.15,46.5261088664,1.4975,0,1.4975,44.12,-9.15,45.0588160075,133.29
2020-09-26 00:30:00,45.13,-9.44,46.1067294438,1.5,0,1.5,43.63,-9.44,44.6395620498,133.63,44.8,-9.42,45.7796505011,1.5,0,1.5,43.3,-9.42,44.3128243289,133.6
2020-09-26 01:00:00,43.6095,-9.82,44.7014640728,1.4895,0,1.4895,42.12,-9.82,43.2495872813,133.63,43.3095,-9.8,44.4044230933,1.4895,0,1.4895,41.82,-9.8,42.9529090982,133.69
2020-09-26 01:30:00,44.968,-9.58,45.9771402329,1.528,0,1.528,43.44,-9.58,44.4838172822,132.76,44.638,-9.56,45.6502425404,1.528,0,1.528,43.11,-9.56,44.1572836574,132.74
2020-09-26 02:00:00,44.5665,-9.57,45.5824288762,1.5165000000000002,0,1.5165000000000002,43.05,-9.57,44.1008775423,132.76,44.2465,-9.56,45.2674978572,1.5165000000000002,0,1.5165000000000002,42.73,-9.56,43.7863734511,132.74
2020-09-26 02:30:00,44.47,-9.74,45.5241529301,1.54,0,1.54,42.93,-9.74,44.021046103,132.76,44.15,-9.74,45.2116146582,1.54,0,1.54,42.61,-9.74,43.7090345352,132.74
2020-09-26 03:00:00,43.179,-9.97,44.3150870585,1.549,0,1.549,41.63,-9.97,42.8072166813,133.12,42.869,-9.95,44.0085634962,1.549,0,1.549,41.32,-9.95,42.5011164559,133.09
2020-09-26 03:30:00,42.3695,-10.42,43.6319943419,1.5594999999999999,0,1.5594999999999999,40.81,-10.42,42.1192651883,133.31,42.0695,-10.4,43.3359300148,1.5594999999999999,0,1.5594999999999999,40.51,-10.4,41.8236787,133.29
2020-09-26 04:00:00,41.666,-10.47,42.9613367576,1.576,0,1.576,40.09,-10.47,41.4346352705,133.4,41.356,-10.45,42.6558464457,1.576,0,1.576,39.78,-10.45,41.1296839278,133.39
2020-09-26 04:30:00,41.6635,-10.62,42.9957164407,1.5434999999999999,0,1.5434999999999999,40.12,-10.62,41.5017927324,133.14,41.3735,-10.6,42.7097939851,1.5434999999999999,0,1.5434999999999999,39.83,-10.6,41.2163668947,133.13
2020-09-26 05:00:00,41.3535,-10.77,42.7329482045,1.5135,0,1.5135,39.84,-10.77,41.2700678458,133.14,41.0435,-10.75,42.4279553155,1.5135,0,1.5135,39.53,-10.75,40.9656368192,133.13
2020-09-26 05:30:00,42.3585,-10.67,43.6817058075,1.5385,0,1.5385,40.82,-10.67,42.1914837378,132.52,42.0585,-10.65,43.3859415278,1.5385,0,1.5385,40.52,-10.65,41.8962158196,132.5
2020-09-26 06:00:00,43.474,-10.58,44.7428773773,1.554,0,1.554,41.92,-10.58,43.2345093646,132.63,43.164,-10.56,44.4369721741,1.554,0,1.554,41.61,-10.56,42.9290775582,132.63
2020-09-26 06:30:00,45.8325,-10.4,46.997638837,1.5725,0,1.5725,44.26,-10.4,45.4654550181,132.54,45.4925,-10.38,46.6616754548,1.5725,0,1.5725,43.92,-10.38,45.1299324174,132.52
2020-09-26 07:00:00,48.715,-9.39,49.6117256805,1.5750000000000002,0,1.5750000000000002,47.14,-9.39,48.0661180043,132.25,48.355,-9.38,49.2563744606,1.5750000000000002,0,1.5750000000000002,46.78,-9.38,47.7111391606,132.25
2020-09-26 07:30:00,51.6215,-8.21,52.2702913924,2.2315,0,2.2315,49.39,-8.21,50.0677161452,132.44,51.2615,-8.21,51.9147905924,2.2315,0,2.2315,49.03,-8.21,49.712624151200004,132.41
2020-09-26 08:00:00,57.013,-6.84,57.4218405226,6.763,0,6.763,50.25,-6.84,50.7133917225,131.91,56.643,-6.84,57.0544919266,6.763,0,6.763,49.88,-6.84,50.3467973162,131.9
2020-09-26 08:30:00,62.842,-6.13,63.140271333,17.202,0,17.202,45.64,-6.13,46.0498262755,131.84,62.512,-6.13,62.8118384065,17.202,0,17.202,45.31,-6.13,45.7227842547,131.81
2020-09-26 09:00:00,69.475,-5.44,69.6876547532,33.145,0,33.145,36.33,-5.44,36.735030965,131.94,69.205,-5.45,69.4192662378,33.145,0,33.145,36.06,-5.45,36.4695228924,131.93
2020-09-26 09:30:00,71.6955,-4.57,71.8410023611,40.2755,0,40.2755,31.42,-4.57,31.7506110177,132.12,71.4555,-4.58,71.6021290204,40.2755,0,40.2755,31.18,-4.58,31.5145807524,132.11
2020-09-26 10:00:00,74.1225,-3.85,74.2224191619,50.8425,0,50.8425,23.28,-3.85,23.5962052034,132.71,73.9525,-3.87,74.0536910373,50.8425,0,50.8425,23.11,-3.87,23.4317946389,132.69
2020-09-26 10:30:00,74.947,-3.41,75.0245353801,59.737,0,59.737,15.21,-3.41,15.5875655572,132.93,74.827,-3.43,74.90557275,59.737,0,59.737,15.09,-3.43,15.4749151856,132.91
2020-09-26 11:00:00,74.914,-3.01,74.9744456198,63.804,0,63.804,11.11,-3.01,11.5105256179,132.93,74.824,-3.04,74.8857301226,63.804,0,63.804,11.02,-3.04,11.4316228069,132.91
2020-09-26 11:30:00,76.5605,-2.56,76.6032881817,71.7405,0,71.7405,4.82,-2.56,5.4576551742,133.01,76.5105,-2.58,76.5539875529,71.7405,0,71.7405,4.77,-2.58,5.4230342061,132.99
2020-09-26 12:00:00,77.1725,-1.98,77.197896061,77.5125,0,77.5125,-0.34,-1.98,2.0089798406,132.93,77.1625,-2.01,77.1886747279,77.5125,0,77.5125,-0.35000000000000003,-2.01,2.0402450833,132.99
2020-09-26 12:30:00,76.153,-2.0,76.179258391,77.223,0,77.223,-1.07,-2.0,2.268237201,132.81,76.153,-2.03,76.1800519099,77.223,0,77.223,-1.07,-2.03,2.2947330999,132.8
2020-09-26 13:00:00,75.124,-2.08,75.1527895424,78.084,0,78.084,-2.96,-2.08,3.6177340975,132.81,75.134,-2.12,75.1639032781,78.084,0,78.084,-2.95,-2.12,3.6327537764,132.8
2020-09-26 13:30:00,73.909,-2.32,73.9454033798,79.399,0,79.399,-5.49,-2.32,5.9600755029,133.07,73.939,-2.34,73.9760185533,79.399,0,79.399,-5.46,-2.34,5.9403030226,133.07
2020-09-26 14:00:00,72.645,-2.54,72.6893914199,82.015,0,82.015,-9.37,-2.54,9.7081666652,133.29,72.705,-2.5700000000000003,72.7504084181,82.015,0,82.015,-9.31,-2.5700000000000003,9.6582089437,133.29
2020-09-26 14:30:00,71.6895,-3.5300000000000002,71.7763562063,80.0495,0,80.0495,-8.36,-3.5300000000000002,9.0747176265,133.52,71.7395,-3.56,71.8277763839,80.0495,0,80.0495,-8.31,-3.56,9.0404479977,133.53
2020-09-26 15:00:00,69.262,-4.08,69.3820657231,74.862,0,74.862,-5.6,-4.08,6.9286650951,133.6,69.292,-4.11,69.4137836744,74.862,0,74.862,-5.57,-4.11,6.9222106296,133.63
2020-09-26 15:30:00,67.981,-4.96,68.1617045048,69.961,0,69.961,-1.98,-4.96,5.3405992173,133.79,67.971,-5.0,68.154653847,69.961,0,69.961,-1.99,-5.0,5.38145891,133.85
2020-09-26 16:00:00,66.832,-5.8,67.0832037398,62.262,0,62.262,4.57,-5.8,7.3840977783,133.92,66.762,-5.83,67.0160692968,62.262,0,62.262,4.5,-5.83,7.3647063757,134.0
2020-09-26 16:30:00,66.733,-6.44,67.043022672,53.193,0,53.193,13.54,-6.44,14.9935052606,133.92,66.623,-6.46,66.9354594292,53.193,0,53.193,13.43,-6.46,14.9029024019,133.87
2020-09-26 17:00:00,67.265,-6.43,67.5716295867,41.865,0,41.865,25.4,-6.43,26.2012385203,133.4,67.075,-6.43,67.3824942029,41.865,0,41.865,25.21,-6.43,26.0170905368,133.4
2020-09-26 17:30:00,68.6905,-5.67,68.9241154477,30.0905,0,30.0905,38.6,-5.67,39.0142140764,132.38,68.4105,-5.69,68.6467232302,30.0905,0,30.0905,38.32,-5.69,38.7401406812,132.37
2020-09-26 18:00:00,69.5845,-4.78,69.748484143,21.1745,0,21.1745,48.41,-4.78,48.6454160225,131.65,69.2245,-4.79,69.390024501,21.1745,0,21.1745,48.05,-4.79,48.2881621104,131.63
2020-09-26 18:30:00,68.7975,-4.13,68.9213530501,11.5175,0,11.5175,57.28,-4.13,57.4286975301,130.98,68.3775,-4.15,68.503321133,11.5175,0,11.5175,56.86,-4.15,57.0112453819,130.95
2020-09-26 19:00:00,69.706,-4.08,69.8253022621,9.916,0,9.916,59.79,-4.08,59.9290455455,130.67,69.276,-4.1,69.3972202325,9.916,0,9.916,59.36,-4.1,59.501425193,130.64
2020-09-26 19:30:00,71.2955,-3.61,71.3868364634,9.0855,0,9.0855,62.21,-3.61,62.3146547772,130.5,70.8455,-3.63,70.9384364802,9.0855,0,9.0855,61.76,-3.63,61.8665862966,130.47
2020-09-26 20:00:00,70.081,-4.2,70.2067415638,9.021,0,9.021,61.06,-4.2,61.2042776283,130.5,69.661,-4.23,69.7893102201,9.021,0,9.021,60.64,-4.23,60.7873547705,130.47
2020-09-26 20:30:00,67.1155,-5.05,67.3052214932,8.9155,0,8.9155,58.2,-5.05,58.4186827993,130.95,66.6955,-5.06,66.887168577,8.9155,0,8.9155,57.78,-5.06,58.0011379199,130.91
2020-09-26 21:00:00,62.5825,-5.89,62.8590598581,6.1625,0,6.1625,56.42,-5.89,56.7266119207,130.55,62.1725,-5.9,62.4518194791,6.1625,0,6.1625,56.01,-5.9,56.3198908025,130.5
2020-09-26 21:30:00,59.0725,-6.7,59.4512426805,6.0225,0,6.0225,53.05,-6.7,53.4714175986,130.66,58.6925,-6.71,59.0748140602,6.0225,0,6.0225,52.67,-6.71,53.0956966241,130.63
2020-09-26 22:00:00,55.706,-7.54,56.2139665564,6.026,0,6.026,49.68,-7.54,50.2489203864,131.93,55.356,-7.53,55.8658002359,6.026,0,6.026,49.33,-7.53,49.9014007819,131.9
2020-09-26 22:30:00,52.1225,-8.77,52.8551596937,6.0725,0,6.0725,46.05,-8.77,46.877664191,132.54,51.7925,-8.76,52.5280939712,6.0725,0,6.0725,45.72,-8.76,46.5516487356,132.5
2020-09-26 23:00:00,49.7195,-9.6,50.6378186759,6.0995,0,6.0995,43.62,-9.6,44.6639048897,132.74,49.4095,-9.58,50.3296641182,6.0995,0,6.0995,43.31,-9.58,44.3568765808,132.7
2020-09-26 23:30:00,47.469,-10.27,48.5672612055,6.079,0,6.079,41.39,-10.27,42.6451052291,133.56,47.169,-10.26,48.2719604015,6.079,0,6.079,41.09,-10.26,42.35157258,133.53
2020-09-27 00:00:00,43.385,-10.93,44.7406205254,2.065,0,2.065,41.32,-10.93,42.7411663388,134.59,43.085,-10.91,44.4448571266,2.065,0,2.065,41.02,-10.91,42.4460657776,134.57
2020-09-27 00:30:00,42.347,-11.44,43.8650431323,1.427,0,1.427,40.92,-11.44,42.4890574148,135.7,42.047,-11.43,43.5728712504,1.427,0,1.427,40.62,-11.43,42.1975034807,135.65
2020-09-27 01:00:00,41.1495,-11.72,42.7859760932,1.4495,0,1.4495,39.7,-11.72,41.3938207949,136.17,40.8595,-11.71,42.5043861296,1.4495,0,1.4495,39.41,-11.71,41.1129201103,136.16
2020-09-27 01:30:00,42.305,-11.71,43.8957529267,1.455,0,1.455,40.85,-11.71,42.4952538526,135.34,41.995,-11.69,43.5916978908,1.455,0,1.455,40.54,-11.69,42.191796596,135.31
2020-09-27 02:00:00,42.0325,-11.57,43.5958249865,1.4325,0,1.4325,40.6,-11.57,42.2164055789,134.65,41.7225,-11.55,43.2916794113,1.4325,0,1.4325,40.29,-11.55,41.9128452864,134.63
2020-09-27 02:30:00,41.689,-11.82,43.3322642035,1.459,0,1.459,40.23,-11.82,41.9304817525,134.79,41.399,-11.8,43.0478478092,1.459,0,1.459,39.94,-11.8,41.6466517262,134.75
2020-09-27 03:00:00,40.638,-11.97,42.3642295339,1.458,0,1.458,39.18,-11.97,40.9677104559,135.15,40.358,-11.96,42.0928707028,1.458,0,1.458,38.9,-11.96,40.6970711477,135.12
2020-09-27 03:30:00,39.905,-12.13,41.7078640666,1.415,0,1.415,38.49,-12.13,40.356127168,135.54,39.615,-12.11,41.4246342772,1.415,0,1.415,38.2,-12.11,40.0735835682,135.52
2020-09-27 04:00:00,39.327,-11.94,41.0995928082,1.407,0,1.407,37.92,-11.94,39.7553769948,135.54,39.037,-11.93,40.8192634549,1.407,0,1.407,37.63,-11.93,39.4758381798,135.52
2020-09-27 04:30:00,38.774,-12.06,40.6062393728,1.434,0,1.434,37.34,-12.06,39.2392558543,135.54,38.494,-12.03,40.3300004463,1.434,0,1.434,37.06,-12.03,38.9636304777,135.52
2020-09-27 05:00:00,38.425,-11.97,40.2462610065,1.425,0,1.425,37.0,-11.97,38.888056007,135.54,38.155,-11.97,39.9885599266,1.425,0,1.425,36.73,-11.97,38.6312541862,135.52
2020-09-27 05:30:00,38.736,-11.92,40.5285590171,1.456,0,1.456,37.28,-11.92,39.1392999426,135.64,38.456,-11.9,40.2551106818,1.456,0,1.456,37.0,-11.9,38.8665666094,135.6
2020-09-27 06:00:00,39.266,-11.76,40.9892224371,1.466,0,1.466,37.8,-11.76,39.5870888043,135.37,38.986,-11.74,40.7153017427,1.466,0,1.466,37.52,-11.74,39.3138398023,135.37
2020-09-27 06:30:00,41.18,-11.15,42.6628046429,1.47,0,1.47,39.71,-11.15,41.245685835,134.53,40.89,-11.14,42.3803220847,1.47,0,1.47,39.42,-11.14,40.9638377108,134.5
2020-09-27 07:00:00,43.445,-10.05,44.5922697897,1.415,0,1.415,42.03,-10.05,43.2148516138,133.76,43.125,-10.03,44.2760265268,1.415,0,1.415,41.71,-10.03,42.8990093126,133.74
2020-09-27 07:30:00,46.455,-9.46,47.4084235659,1.745,0,1.745,44.71,-9.46,45.6998435446,133.49,46.125,-9.45,47.083098082,1.745,0,1.745,44.38,-9.45,45.3749589531,133.47
2020-09-27 08:00:00,51.534,-8.74,52.2698838338,5.514,0,5.514,46.02,-8.74,46.8425874606,133.08,51.194,-8.73,51.9330197081,5.514,0,5.514,45.68,-8.73,46.5067231699,133.07
2020-09-27 08:30:00,58.007,-7.69,58.514512294,14.287,0,14.287,43.72,-7.69,44.3911533979,132.44,57.697,-7.69,58.2072152658,14.287,0,14.287,43.41,-7.69,44.0858730207,132.41
2020-09-27 09:00:00,65.906,-7.13,66.2905554057,30.016,0,30.016,35.89,-7.13,36.591378766,132.75,65.646,-7.12,66.0309905726,30.016,0,30.016,35.63,-7.12,36.3344368334,132.72
2020-09-27 09:30:00,70.3175,-5.98,70.5713199979,39.2875,0,39.2875,31.03,-5.98,31.6009699218,132.06,70.1075,-5.99,70.3629281387,39.2875,0,39.2875,30.82,-5.99,31.396695686,132.04
2020-09-27 10:00:00,73.079,-5.01,73.250531336,50.259,0,50.259,22.82,-5.01,23.3634864693,132.06,72.909,-5.01,73.0809303512,50.259,0,50.259,22.65,-5.01,23.1974696896,132.04
