Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-27 10:30:00,75.916,-4.08,76.0255579131,60.766,0,60.766,15.15,-4.08,15.6897705528,131.91,75.796,-4.1,75.9068087592,60.766,0,60.766,15.03,-4.1,15.5791816216,131.9
2020-09-27 11:00:00,77.2965,-3.08,77.3578393716,68.9365,0,68.9365,8.36,-3.08,8.9093209618,131.7,77.2365,-3.1,77.2986864846,68.9365,0,68.9365,8.3,-3.1,8.8600225733,131.69
2020-09-27 11:30:00,79.344,-2.4,79.3802893419,75.914,0,75.914,3.43,-2.4,4.186275194,131.7,79.314,-2.43,79.3512160965,75.914,0,75.914,3.4,-2.43,4.1791027745000005,131.69
2020-09-27 12:00:00,80.424,-1.8,80.4441407189,79.974,0,79.974,0.45,-1.8,1.8553975315,131.42,80.424,-1.82,80.4445907193,79.974,0,79.974,0.45,-1.82,1.8748066567000001,131.41
2020-09-27 12:30:00,81.8035,-1.53,81.8178068164,82.3635,0,82.3635,-0.56,-1.53,1.6292636374,131.59,81.7935,-1.56,81.8083751351,82.3635,0,82.3635,-0.5700000000000001,-1.56,1.6608732643000002,131.58
2020-09-27 13:00:00,81.2065,-1.7000000000000002,81.224292193,83.2665,0,83.2665,-2.06,-1.7000000000000002,2.6708800048,131.89,81.2165,-1.74,81.2351369313,83.2665,0,83.2665,-2.05,-1.74,2.6888845271,131.89
2020-09-27 13:30:00,78.508,-2.16,78.5377085482,83.038,0,83.038,-4.53,-2.16,5.0186153469,132.16,78.538,-2.18,78.5682495923,83.038,0,83.038,-4.5,-2.18,5.0002399942,132.16
2020-09-27 14:00:00,76.363,-2.7,76.4107176318,81.793,0,81.793,-5.43,-2.7,6.0642311961,132.7,76.393,-2.74,76.4421222167,81.793,0,81.793,-5.4,-2.74,6.0553777752,132.71
2020-09-27 14:30:00,74.5145,-3.39,74.5915733193,78.9545,0,78.9545,-4.44,-3.39,5.5862062261,133.1,74.5345,-3.41,74.6124640409,78.9545,0,78.9545,-4.42,-3.41,5.5825173533,133.12
2020-09-27 15:00:00,72.8115,-4.05,72.9240497521,74.4515,0,74.4515,-1.6400000000000001,-4.05,4.3694507664,133.41,72.8115,-4.07,72.9251632309,74.4515,0,74.4515,-1.6400000000000001,-4.07,4.3879949863,133.45
2020-09-27 15:30:00,71.873,-4.69,72.0258580581,68.073,0,68.073,3.8,-4.69,6.0362322686,133.41,71.813,-4.74,71.9692612787,68.073,0,68.073,3.74,-4.74,6.037814174,133.45
2020-09-27 16:00:00,71.2785,-5.41,71.4835132198,60.7585,0,60.7585,10.52,-5.41,11.829560431400001,133.59,71.1785,-5.44,71.3860803116,60.7585,0,60.7585,10.42,-5.44,11.754573578,133.64
2020-09-27 16:30:00,72.461,-5.35,72.6582343647,51.521,0,51.521,20.94,-5.35,21.6126375068,132.87,72.301,-5.38,72.5008896566,51.521,0,51.521,20.78,-5.38,21.4651531558,132.88
2020-09-27 17:00:00,75.17,-5.16,75.3468944284,44.99,0,44.99,30.18,-5.16,30.61793592,132.17,74.95,-5.16,75.1274124405,44.99,0,44.99,29.96,-5.16,30.4011052431,132.17
2020-09-27 17:30:00,76.4585,-3.95,76.5604644856,32.5485,0,32.5485,43.91,-3.95,44.0873065632,130.99,76.1385,-3.98,76.2424526248,32.5485,0,32.5485,43.59,-3.98,43.7713205193,130.97
2020-09-27 18:00:00,75.69,-3.49,75.7704177103,22.25,0,22.25,53.44,-3.49,53.5538392648,130.85,75.31,-3.52,75.3922177681,22.25,0,22.25,53.06,-3.52,53.1766302054,130.82
2020-09-27 18:30:00,73.0435,-3.67,73.1356396858,15.2335,0,15.2335,57.81,-3.67,57.926375685,130.6,72.6235,-3.69,72.7171840231,15.2335,0,15.2335,57.39,-3.69,57.5085054579,130.57
2020-09-27 19:00:00,71.16,-3.37,71.2397536492,10.1,0,10.1,61.06,-3.37,61.1529271581,130.13,70.73,-3.4,70.8116720605,10.1,0,10.1,60.63,-3.4,60.7252575128,130.11
2020-09-27 19:30:00,71.6585,-2.39,71.6983453244,9.0085,0,9.0085,62.65,-2.39,62.6955708164,129.55,71.2085,-2.42,71.2496096288,9.0085,0,9.0085,62.2,-2.42,62.2470593683,129.51
2020-09-27 20:00:00,69.353,-1.69,69.3735879784,6.343,0,6.343,63.01,-1.69,63.0326597884,133.7,68.893,-2.19,68.9277995369,6.343,0,6.343,62.55,-2.19,62.5883263876,133.67
2020-09-27 20:30:00,64.6265,-2.83,64.6884332957,1.5865,0,1.5865,63.04,-2.83,63.1034903947,134.17,64.1765,-2.87,64.2406417484,1.5865,0,1.5865,62.59,-2.87,62.6557658959,134.14
2020-09-27 21:00:00,61.512,-3.91,61.6361439741,1.472,0,1.472,60.04,-3.91,60.1671812536,134.52,61.092,-3.94,61.2189191672,1.472,0,1.472,59.62,-3.94,59.7500460251,134.47
2020-09-27 21:30:00,59.291,-2.5300000000000002,59.3449541326,6.131,0,6.131,53.16,-2.5300000000000002,53.2201700486,133.42,58.931,-2.32,58.976649286,6.131,0,6.131,52.8,-2.32,52.8509451193,133.4
2020-09-27 22:00:00,55.0865,-2.49,55.1427473223,2.0665,0,2.0665,53.02,-2.49,53.0784372415,133.32,54.7065,-2.5300000000000002,54.7649709417,2.0665,0,2.0665,52.64,-2.5300000000000002,52.7007637516,133.31
2020-09-27 22:30:00,51.4785,-3.45,51.5939769959,1.4385,0,1.4385,50.04,-3.45,50.158788861,134.46,51.1185,-3.49,51.2374974238,1.4385,0,1.4385,49.68,-3.49,49.8024346794,134.44
2020-09-27 23:00:00,47.6825,-4.28,47.8742018863,1.4425,0,1.4425,46.24,-4.28,46.437657133,134.59,47.3425,-4.31,47.5382835854,1.4425,0,1.4425,45.9,-4.31,46.1019099387,134.57
2020-09-27 23:30:00,46.0735,-4.8,46.3228604714,1.4235,0,1.4235,44.65,-4.8,44.9072655591,134.68,45.7535,-4.82,46.0066860603,1.4235,0,1.4235,44.33,-4.82,44.5912693248,134.66
2020-09-28 00:00:00,43.404,-5.84,43.7951231988,1.434,0,1.434,41.97,-5.84,42.3743613521,134.54,43.114,-5.61,43.4774550313,1.434,0,1.434,41.68,-5.61,42.0558497715,134.51
2020-09-28 00:30:00,43.037,-6.28,43.4927783546,1.447,0,1.447,41.59,-6.28,42.0614609827,132.25,42.727,-6.3,43.1889630461,1.447,0,1.447,41.28,-6.3,41.7579740888,132.22
2020-09-28 01:00:00,42.212,-6.27,42.6751197304,1.422,0,1.422,40.79,-6.27,41.2690804356,132.41,41.912,-6.3,42.3828472852,1.422,0,1.422,40.49,-6.3,40.9771899964,132.4
2020-09-28 01:30:00,43.982,-6.24,44.4224484242,1.412,0,1.412,42.57,-6.24,43.024905578,132.25,43.662,-6.26,44.108478142,1.412,0,1.412,42.25,-6.26,42.7112409092,132.23
2020-09-28 02:00:00,44.0075,-6.27,44.4519173518,1.3775,0,1.3775,42.63,-6.27,43.0886272698,132.15,43.6875,-6.29,44.1379854122,1.3775,0,1.3775,42.31,-6.29,42.7749950321,132.14
2020-09-28 02:30:00,43.828,-6.37,44.2884915525,1.448,0,1.448,42.38,-6.37,42.8560532481,132.71,43.508,-6.4,43.9761988353,1.448,0,1.448,42.06,-6.4,42.5441370814,132.71
2020-09-28 03:00:00,42.63,-6.89,43.1832027529,1.32,0,1.32,41.31,-6.89,41.8806423064,133.52,42.32,-6.91,42.8804209401,1.32,0,1.32,41.0,-6.91,41.5782166525,133.49
2020-09-28 03:30:00,42.2175,-7.02,42.7971693719,1.4075,0,1.4075,40.81,-7.02,41.4093769574,133.89,41.9175,-7.05,42.5062266762,1.4075,0,1.4075,40.51,-7.05,41.1188837397,133.87
2020-09-28 04:00:00,42.1105,-6.78,42.6528147987,1.4405000000000001,0,1.4405000000000001,40.67,-6.78,41.231266049,133.89,41.8105,-6.8,42.3598620188,1.4405000000000001,0,1.4405000000000001,40.37,-6.8,40.9386968527,133.87
2020-09-28 04:30:00,42.4695,-6.55,42.9716293646,1.3495,0,1.3495,41.12,-6.55,41.6384065497,133.73,42.1495,-6.58,42.660013481600004,1.3495,0,1.3495,40.8,-6.58,41.3271871775,133.73
2020-09-28 05:00:00,42.7145,-6.6,43.2213894993,1.3145,0,1.3145,41.4,-6.6,41.922786167,133.73,42.4045,-6.62,42.9181316025,1.3145,0,1.3145,41.09,-6.62,41.6198570396,133.73
2020-09-28 05:30:00,44.9465,-6.36,45.3942448142,1.2765,0,1.2765,43.67,-6.36,44.1306979324,133.34,44.6165,-6.39,45.0717669085,1.2765,0,1.2765,43.34,-6.39,43.8085345566,133.31
2020-09-28 06:00:00,46.961,-5.4,47.2704508229,1.221,0,1.221,45.74,-5.4,46.0576551726,132.56,46.621,-5.43,46.9361538795,1.221,0,1.221,45.4,-5.43,45.723570508,132.55
2020-09-28 06:30:00,52.379,-3.2800000000000002,52.4815971651,1.189,0,1.189,51.19,-3.2800000000000002,51.2949753875,132.44,52.009,-3.33,52.1154965533,1.189,0,1.189,50.82,-3.33,50.9289829076,132.41
2020-09-28 07:00:00,57.578,-1.42,57.5955074984,1.6280000000000001,0,1.6280000000000001,55.95,-1.42,55.9680167596,132.44,57.148,-1.48,57.167161063,1.6280000000000001,0,1.6280000000000001,55.52,-1.48,55.5397227217,132.41
2020-09-28 07:30:00,65.9115,1.37,65.9257364938,6.1815,0,6.1815,59.73,1.37,59.7457094694,131.99,65.4615,1.05,65.4699204387,6.1815,0,6.1815,59.28,1.05,59.2892983598,131.96
2020-09-28 08:00:00,72.4105,4.14,72.5287536791,6.0105,0,6.0105,66.4,4.14,66.5289380646,132.35,71.9305,4.05,72.0444260873,6.0105,0,6.0105,65.92,4.05,66.0442949845,132.33
2020-09-28 08:30:00,72.542,5.54,72.7532361067,6.442,0,6.442,66.1,5.54,66.3317540851,132.17,72.082,5.44,72.286985855,6.442,0,6.442,65.64,5.44,65.8650377666,132.13
2020-09-28 09:00:00,75.0005,5.94,75.2353547227,11.9405,0,11.9405,63.06,5.94,63.3391442948,132.17,74.5505,5.85,74.7796733762,11.9405,0,11.9405,62.61,5.85,62.8827050945,132.13
2020-09-28 09:30:00,77.39,6.76,77.6846812441,14.76,0,14.76,62.63,6.76,62.9937655645,131.85,76.96,6.66,77.2476355625,14.76,0,14.76,62.2,6.66,62.555540122400004,131.85
2020-09-28 10:00:00,77.7725,6.89,78.077101997,17.9125,0,17.9125,59.86,6.89,60.2552213505,132.39,77.3425,6.79,77.6399794323,17.9125,0,17.9125,59.43,6.79,59.816628123,132.37
2020-09-28 10:30:00,79.486,6.92,79.7866567541,23.016,0,23.016,56.47,6.92,56.8924186513,132.77,79.096,6.82,79.3894805122,23.016,0,23.016,56.08,6.82,56.493174809,132.75
2020-09-28 11:00:00,79.986,6.61,80.258658698,29.636,0,29.636,50.35,6.61,50.7820302863,132.99,79.636,6.51,79.9016432622,29.636,0,29.636,50.0,6.51,50.4220199913,132.98
2020-09-28 11:30:00,82.129,6.33,82.3725776032,41.909,0,41.909,40.22,6.33,40.7150746039,133.1,81.849,6.23,82.0857582105,41.909,0,41.909,39.94,6.23,40.4229699552,133.1
2020-09-28 12:00:00,82.375,6.23,82.6102507259,46.635,0,46.635,35.74,6.23,36.2789263898,133.1,82.135,6.14,82.3641780448,46.635,0,46.635,35.5,6.14,36.027067602,133.1
2020-09-28 12:30:00,81.6185,6.19,81.8528902498,53.0285,0,53.0285,28.59,6.19,29.2524221219,132.83,81.4085,6.09,81.6359722932,53.0285,0,53.0285,28.38,6.09,29.0260658719,132.82
2020-09-28 13:00:00,80.7715,5.97,80.9918274411,46.8115,0,46.8115,33.96,5.97,34.4807555022,132.63,80.5315,5.88,80.7458784846,46.8115,0,46.8115,33.72,5.88,34.2288299537,132.6
2020-09-28 13:30:00,77.3695,5.27,77.5487745245,32.6295,0,32.6295,44.74,5.27,45.0493118704,132.74,77.0395,5.18,77.2134506433,32.6295,0,32.6295,44.41,5.18,44.7110780456,132.72
2020-09-28 14:00:00,76.397,5.45,76.5911490252,26.317,0,26.317,50.08,5.45,50.3756776629,133.01,76.037,5.35,76.2249819219,26.317,0,26.317,49.72,5.35,50.0070085088,132.97
2020-09-28 14:30:00,74.715,5.62,74.9260677268,20.005,0,20.005,54.71,5.62,54.9978954143,133.01,74.325,5.52,74.5296989461,20.005,0,20.005,54.32,5.52,54.5997509152,132.97
2020-09-28 15:00:00,72.9965,5.62,73.2125222366,19.5465,0,19.5465,53.45,5.62,53.7446453147,133.11,72.6165,5.53,72.826760001,19.5465,0,19.5465,53.07,5.53,53.3573406384,133.07
2020-09-28 15:30:00,72.4225,5.57,72.6363779814,18.1525,0,18.1525,54.27,5.57,54.5550895884,133.43,72.0325,5.47,72.2398917237,18.1525,0,18.1525,53.88,5.47,54.1569506158,133.39
2020-09-28 16:00:00,72.5585,5.97,72.8036868726,15.4185,0,15.4185,57.14,5.97,57.4510269708,133.31,72.1485,5.87,72.3868976559,15.4185,0,15.4185,56.73,5.87,57.0328834972,133.25
2020-09-28 16:30:00,75.3915,6.5,75.6711852177,14.4115,0,14.4115,60.98,6.5,61.3254465944,132.65,74.9615,6.4,75.2342108502,14.4115,0,14.4115,60.55,6.4,60.8872934199,132.6
2020-09-28 17:00:00,79.44,5.08,79.6022612744,14.07,0,14.07,65.37,5.08,65.5670900681,132.2,78.98,5.0,79.1381096565,14.07,0,14.07,64.91,5.0,65.1022895143,132.15
2020-09-28 17:30:00,83.4445,-8.5,83.8763052372,13.6445,0,13.6445,69.8,-8.5,70.3156454852,134.67,82.9445,-8.46,83.3748264181,13.6445,0,13.6445,69.3,-8.46,69.8144798734,134.63
2020-09-28 18:00:00,84.802,-8.2,85.1975305041,10.962,0,10.962,73.84,-8.2,74.2939136134,134.87,84.282,-8.15,84.6751322644,10.962,0,10.962,73.32,-8.15,73.7715724382,134.79
2020-09-28 18:30:00,84.474,-8.6,84.9106393569,9.394,0,9.394,75.08,-8.6,75.5709362123,134.79,83.934,-8.56,84.3693662178,9.394,0,9.394,74.54,-8.56,75.0298953751,134.69
2020-09-28 19:00:00,83.474,-4.75,83.6090376455,8.714,0,8.714,74.76,-4.75,74.91074756,134.02,82.944,-4.74,83.0793279703,8.714,0,8.714,74.23,-4.74,74.3811837765,133.94
2020-09-28 19:30:00,83.0105,6.63,83.2748462037,8.650500000000001,0,8.650500000000001,74.36,6.63,74.6549830889,132.13,82.4905,6.53,82.7485558197,8.650500000000001,0,8.650500000000001,73.84,6.53,74.1281761546,132.07
2020-09-28 20:00:00,97.0345,7.12,97.2953677739,8.7045,0,8.7045,88.33,7.12,88.6164956427,132.38,49.5545,3.35,49.6676048371,8.7045,0,8.7045,40.85,3.35,40.987132127,133.2
2020-09-28 20:30:00,85.6505,5.01,85.7969011693,8.3405,0,8.3405,77.31,5.01,77.4721640333,132.55,57.9305,2.87,58.001549378,8.3405,0,8.3405,49.59,2.87,49.672980583,132.99
2020-09-28 21:00:00,70.462,3.05,70.5279798661,5.422,0,5.422,65.04,3.05,65.1114744112,131.76,70.012,2.98,70.0753918576,5.422,0,5.422,64.59,2.98,64.6587078436,131.72
2020-09-28 21:30:00,66.633,1.99,66.6627091334,4.133,0,4.133,62.5,1.99,62.5316727747,132.63,66.193,1.92,66.2208399901,4.133,0,4.133,62.06,1.92,62.0896931866,132.63
2020-09-28 22:00:00,60.924,0.78,60.9289929016,1.464,0,1.464,59.46,0.78,59.4651158243,133.05,60.514,0.73,60.5184029532,1.464,0,1.464,59.05,0.73,59.0545121053,133.04
2020-09-28 22:30:00,56.906,-0.65,56.9097121413,1.506,0,1.506,55.4,-0.65,55.4038130457,133.3,56.506,-0.7000000000000001,56.5103356564,1.506,0,1.506,55.0,-0.7000000000000001,55.0044543651,133.29
2020-09-28 23:00:00,52.304,-1.56,52.3272588237,1.534,0,1.534,50.77,-1.56,50.7939612553,133.53,51.944,-1.5899999999999999,51.9683291631,1.534,0,1.534,50.41,-1.5899999999999999,50.4350691484,133.51
2020-09-28 23:30:00,48.385,-2.15,48.4327443472,1.5550000000000002,0,1.5550000000000002,46.83,-2.15,46.8793280669,133.53,48.065,-2.19,48.114865946,1.5550000000000002,0,1.5550000000000002,46.51,-2.19,46.5615313322,133.51
2020-09-29 00:00:00,47.0955,-2.8200000000000003,47.1798529062,1.5755,0,1.5755,45.52,-2.8200000000000003,45.6072669648,133.95,46.7655,-2.85,46.8522623813,1.5755,0,1.5755,45.19,-2.85,45.2797813599,133.93
2020-09-29 00:30:00,47.1625,-3.4,47.2848961747,1.5625,0,1.5625,45.6,-3.4,45.7265787043,134.58,46.8425,-3.44,46.9686427976,1.5625,0,1.5625,45.28,-3.44,45.4104833711,134.55
2020-09-29 01:00:00,46.2685,-3.5700000000000003,46.4060232324,1.5285000000000002,0,1.5285000000000002,44.74,-3.5700000000000003,44.8822069422,134.77,45.9385,-3.6,46.0793422506,1.5285000000000002,0,1.5285000000000002,44.41,-3.6,44.5556741617,134.77
2020-09-29 01:30:00,47.77,-3.35,47.8873198248,1.48,0,1.48,46.29,-3.35,46.4110611816,134.56,47.44,-3.39,47.5609682408,1.48,0,1.48,45.96,-3.39,46.08485326,134.52
2020-09-29 02:00:00,47.5905,-3.37,47.7096697772,1.4705,0,1.4705,46.12,-3.37,46.2429594641,134.56,47.2605,-3.41,47.3833616394,1.4705,0,1.4705,45.79,-3.41,45.916796491,134.52
2020-09-29 02:30:00,47.2025,-3.43,47.3269575005,1.4825,0,1.4825,45.72,-3.43,45.8484819814,134.68,46.8725,-3.46,47.0000303856,1.4825,0,1.4825,45.39,-3.46,45.5216838441,134.63
2020-09-29 03:00:00,46.228,-3.85,46.3880424679,1.488,0,1.488,44.74,-3.85,44.9053460069,134.68,45.918,-3.89,46.0824784924,1.488,0,1.488,44.43,-3.89,44.5999663677,134.63
2020-09-29 03:30:00,45.574,-4.09,45.7571587405,1.504,0,1.504,44.07,-4.09,44.2593831859,134.36,45.244,-4.12,45.4312000282,1.504,0,1.504,43.74,-4.12,43.9336090027,134.32
2020-09-29 04:00:00,45.0385,-4.14,45.2283769579,1.5085000000000002,0,1.5085000000000002,43.53,-4.14,43.7264279355,134.36,44.7285,-4.17,44.9224622238,1.5085000000000002,0,1.5085000000000002,43.22,-4.17,43.4207012841,134.32
2020-09-29 04:30:00,44.347,-4.11,44.5370464782,1.477,0,1.477,42.87,-4.11,43.0665647574,134.14,44.037,-4.14,44.231176437,1.477,0,1.477,42.56,-4.14,42.7608839946,134.1
2020-09-29 05:00:00,43.48,-3.83,43.6483596484,1.44,0,1.44,42.04,-3.83,42.2141030936,134.14,43.19,-3.86,43.362145934,1.44,0,1.44,41.75,-3.86,41.9280586243,134.1
2020-09-29 05:30:00,46.029,-3.31,46.1478595495,1.429,0,1.429,44.6,-3.31,44.7226575686,134.26,45.699,-3.34,45.8208926255,1.429,0,1.429,44.27,-3.34,44.3958162443,134.24
2020-09-29 06:00:00,48.4905,-2.68,48.5645033975,1.5005000000000002,0,1.5005000000000002,46.99,-2.68,47.0663627233,134.26,48.1505,-2.7199999999999998,48.2272645943,1.5005000000000002,0,1.5005000000000002,46.65,-2.7199999999999998,46.7292296106,134.24
2020-09-29 06:30:00,55.2215,-0.75,55.2265928901,6.8615,0,6.8615,48.36,-0.75,48.3658154072,133.96,54.8815,-0.8200000000000001,54.887625584,6.8615,0,6.8615,48.02,-0.8200000000000001,48.0270007392,133.89
2020-09-29 07:00:00,60.543,1.25,60.5559026768,7.543,0,7.543,53.0,1.25,53.0147385168,133.71,60.173,1.19,60.1847657551,7.543,0,7.543,52.63,1.19,52.6434516346,133.69
2020-09-29 07:30:00,66.7365,3.1,66.8084607834,7.7865,0,7.7865,58.95,3.1,59.0314534803,133.11,66.3265,3.02,66.3952182183,7.7865,0,7.7865,58.54,3.02,58.6178471116,133.08
2020-09-29 08:00:00,71.9235,4.03,72.03631551,13.5235,0,13.5235,58.4,4.03,58.5388836586,132.96,71.5135,3.94,71.6219539125,13.5235,0,13.5235,57.99,3.94,58.1236931036,132.9
2020-09-29 08:30:00,74.905,4.55,75.0430644697,21.525,0,21.525,53.38,4.55,53.5735653098,132.88,74.545,4.47,74.6788987934,21.525,0,21.525,53.02,4.47,53.208094309,132.82
2020-09-29 09:00:00,76.8935,4.87,77.0475648042,31.7035,0,31.7035,45.19,4.87,45.4516556354,132.88,76.5735,4.78,76.722547548,31.7035,0,31.7035,44.87,4.78,45.123888352,132.82
2020-09-29 09:30:00,79.064,5.24,79.2374513472,41.554,0,41.554,37.51,5.24,37.8742353058,132.99,78.814,5.16,78.9827335308,41.554,0,41.554,37.26,5.16,37.6155978286,132.93
2020-09-29 10:00:00,81.001,5.35,81.177487649,51.871,0,51.871,29.13,5.35,29.6172145888,133.17,80.791,5.26,80.9620483992,51.871,0,51.871,28.92,5.26,29.3944552595,133.15
2020-09-29 10:30:00,80.152,5.5600000000000005,80.3446121653,55.922,0,55.922,24.23,5.5600000000000005,24.8597365231,133.31,79.982,5.47,80.1688295037,55.922,0,55.922,24.06,5.47,24.6739640107,133.23
2020-09-29 11:00:00,79.0625,5.79,79.2742266203,57.4125,0,57.4125,21.65,5.79,22.4108589751,133.14,78.9025,5.69,79.1073991877,57.4125,0,57.4125,21.49,5.69,22.2305240604,133.13
2020-09-29 11:30:00,80.2025,6.03,80.4288623956,60.2625,0,60.2625,19.94,6.03,20.8318146113,133.23,80.0625,5.95,80.2832884619,60.2625,0,60.2625,19.8,5.95,20.6746825852,133.21
2020-09-29 12:00:00,84.7955,7.8,85.1534897714,55.9455,0,55.9455,28.85,7.8,29.8858243989,133.0,68.1255,3.68,68.2248206319,55.9455,0,55.9455,12.18,3.68,12.7237887439,133.21
2020-09-29 12:30:00,96.163,8.61,96.5476808059,43.583,0,43.583,52.58,8.61,53.2802824692,132.78,43.583,0.0,43.583,43.583,0,43.583,0.0,0.0,0.0,0.0
2020-09-29 13:00:00,94.1595,8.3,94.5246075911,44.7095,0,44.7095,49.45,8.3,50.1417241427,132.87,44.7095,0.0,44.7095,44.7095,0,44.7095,0.0,0.0,0.0,0.0
2020-09-29 13:30:00,91.813,6.78,92.0629967414,56.423,0,56.423,35.39,6.78,36.0336023733,133.6,56.423,0.0,56.423,56.423,0,56.423,0.0,0.0,0.0,0.0
2020-09-29 14:00:00,87.2255,6.83,87.4924953939,52.2755,0,52.2755,34.95,6.83,35.6111134339,133.6,52.2755,0.0,52.2755,52.2755,0,52.2755,0.0,0.0,0.0,0.0
2020-09-29 14:30:00,91.431,7.85,91.7673703503,49.321,0,49.321,42.11,7.85,42.8354362648,133.48,49.321,0.0,49.321,49.321,0,49.321,0.0,0.0,0.0,0.0
2020-09-29 15:00:00,94.827,6.9,95.0777046894,39.687,0,39.687,55.14,6.9,55.570042289,133.67,39.687,0.0,39.687,39.687,0,39.687,0.0,0.0,0.0,0.0
2020-09-29 15:30:00,93.7785,5.75,93.9546143744,34.0285,0,34.0285,59.75,5.75,60.0260360177,133.67,34.0285,0.0,34.0285,34.0285,0,34.0285,0.0,0.0,0.0,0.0
2020-09-29 16:00:00,95.4325,6.11,95.6278942372,32.9425,0,32.9425,62.49,6.11,62.7879940753,133.56,32.9425,0.0,32.9425,32.9425,0,32.9425,0.0,0.0,0.0,0.0
2020-09-29 16:30:00,102.0405,6.8100000000000005,102.2674911213,25.5305,0,25.5305,76.51,6.8100000000000005,76.8124742474,132.96,25.5305,0.0,25.5305,25.5305,0,25.5305,0.0,0.0,0.0,0.0
2020-09-29 17:00:00,108.7255,7.68,108.996407052,19.8355,0,19.8355,88.89,7.68,89.2211550026,132.25,19.8355,0.0,19.8355,19.8355,0,19.8355,0.0,0.0,0.0,0.0
2020-09-29 17:30:00,96.691,8.83,97.093348799,16.191,0,16.191,80.5,8.83,80.9828308964,133.23,51.531,2.47,51.590162444,16.191,0,16.191,35.34,2.47,35.426212047,134.24
2020-09-29 18:00:00,81.13,6.89,81.4220424701,14.83,0,14.83,66.3,6.89,66.6570483895,134.52,80.62,6.8100000000000005,80.9071103179,14.83,0,14.83,65.79,6.8100000000000005,66.1415164628,134.61
2020-09-29 18:30:00,80.7425,6.33,80.9902475996,10.4825,0,10.4825,70.26,6.33,70.5445710172,134.3,80.2625,6.26,80.5062513489,10.4825,0,10.4825,69.78,6.26,70.06023123,134.3
2020-09-29 19:00:00,80.687,6.55,80.95242102,8.327,0,8.327,72.36,6.55,72.6558469774,133.9,80.187,6.47,80.4475970368,8.327,0,8.327,71.86,6.47,72.1506791375,133.87
2020-09-29 19:30:00,81.3005,7.1,81.6099338331,7.6605,0,7.6605,73.64,7.1,73.9814814666,133.7,80.7905,7.01,81.0940502765,7.6605,0,7.6605,73.13,7.01,73.4652094532,133.67
2020-09-29 20:00:00,78.522,6.53,78.7930541609,6.132,0,6.132,72.39,6.53,72.6839253205,132.44,78.022,6.45,78.2881535355,6.132,0,6.132,71.89,6.45,72.1787683464,132.41
2020-09-29 20:30:00,74.538,5.29,74.7254812229,6.148,0,6.148,68.39,5.29,68.5942869341,133.3,74.068,5.21,74.2510116025,6.148,0,6.148,67.92,5.21,68.1195309731,133.26
2020-09-29 21:00:00,69.848,3.64,69.9427816433,5.018,0,5.018,64.83,3.64,64.9321068502,134.47,69.398,3.58,69.4902784856,5.018,0,5.018,64.38,3.58,64.4794602955,134.44
2020-09-29 21:30:00,65.133,1.83,65.1587030948,1.633,0,1.633,63.5,1.83,63.5263638185,134.47,64.703,1.76,64.7269326401,1.633,0,1.633,63.07,1.76,63.0945520628,134.44
2020-09-29 22:00:00,61.23,0.67,61.233665577,1.48,0,1.48,59.75,0.67,59.7537563673,134.67,60.82,0.62,60.8231600626,1.48,0,1.48,59.34,0.62,59.3432388735,134.63
2020-09-29 22:30:00,57.596,-0.88,57.6027222968,1.556,0,1.556,56.04,-0.88,56.0469089246,135.14,57.196,-0.93,57.2035603437,1.556,0,1.556,55.64,-0.93,55.6477717434,135.11
2020-09-29 23:00:00,52.957,-2.59,53.020297519,1.5470000000000002,0,1.5470000000000002,51.41,-2.59,51.4751998539,135.4,52.647,-1.53,52.6692273439,1.5470000000000002,0,1.5470000000000002,51.1,-1.53,51.1228999569,135.37
2020-09-29 23:30:00,49.645,-4.04,49.8091118672,1.5550000000000002,0,1.5550000000000002,48.09,-4.04,48.2594001206,132.77,49.305,-4.06,49.4718771122,1.5550000000000002,0,1.5550000000000002,47.75,-4.06,47.9222923074,132.76
2020-09-30 00:00:00,48.0815,-4.6,48.301041834,1.5514999999999999,0,1.5514999999999999,46.53,-4.6,46.756827309,132.77,47.7415,-4.62,47.9645204526,1.5514999999999999,0,1.5514999999999999,46.19,-4.62,46.4204750083,132.76
2020-09-30 00:30:00,47.353,-4.86,47.6017458608,1.5630000000000002,0,1.5630000000000002,45.79,-4.86,46.0471899251,133.12,47.023,-4.89,47.2765759018,1.5630000000000002,0,1.5630000000000002,45.46,-4.89,45.722245133,133.1
2020-09-30 01:00:00,46.278,-5.17,46.5658907786,1.528,0,1.528,44.75,-5.17,45.0476569868,133.2,45.958,-5.18,46.2490017622,1.528,0,1.528,44.43,-5.18,44.7309434285,133.18
2020-09-30 01:30:00,48.1455,-5.05,48.4096237359,1.5655000000000001,0,1.5655000000000001,46.58,-5.05,46.8529497471,132.88,47.8155,-5.08,48.0845967047,1.5655000000000001,0,1.5655000000000001,46.25,-5.08,46.5281516934,132.86
2020-09-30 02:00:00,47.9455,-5.19,48.2255852245,1.5655000000000001,0,1.5655000000000001,46.38,-5.19,46.6694814627,132.77,47.6055,-5.21,47.8897455647,1.5655000000000001,0,1.5655000000000001,46.04,-5.21,46.3338504767,132.74
2020-09-30 02:30:00,48.0015,-5.28,48.2910178216,1.5915,0,1.5915,46.41,-5.28,46.7093834256,132.77,47.6515,-5.3,47.9453381701,1.5915,0,1.5915,46.06,-5.3,46.3639256319,132.74
2020-09-30 03:00:00,46.7885,-5.5600000000000005,47.1176965932,1.5485,0,1.5485,45.24,-5.5600000000000005,45.5803817448,133.16,46.4585,-5.58,46.7923991931,1.5485,0,1.5485,44.91,-5.58,45.2553256535,133.13
2020-09-30 03:30:00,47.019,-5.85,47.3815244689,1.579,0,1.579,45.44,-5.85,45.8150204627,132.6,46.689,-5.87,47.0565576833,1.579,0,1.579,45.11,-5.87,45.4903176511,132.6
2020-09-30 04:00:00,46.7275,-5.63,47.065445459,1.5875,0,1.5875,45.14,-5.63,45.4897406016,132.6,46.3975,-5.65,46.7402450384,1.5875,0,1.5875,44.81,-5.65,45.1647938111,132.6
2020-09-30 04:30:00,47.009,-5.88,47.3753151019,1.499,0,1.499,45.51,-5.88,45.8882828182,132.49,46.669,-5.9,47.0404672702,1.499,0,1.499,45.17,-5.9,45.5536924958,132.47
2020-09-30 05:00:00,47.0715,-5.63,47.4069932842,1.4715,0,1.4715,45.6,-5.63,45.9462392367,132.49,46.7315,-5.65,47.0718131396,1.4715,0,1.4715,45.26,-5.65,45.6112935576,132.47
2020-09-30 05:30:00,48.5935,-4.88,48.8379221738,1.4035,0,1.4035,47.19,-4.88,47.441653639,131.95,48.2535,-4.9,48.50165216,1.4035,0,1.4035,46.85,-4.9,47.1055463826,131.92
2020-09-30 06:00:00,49.541,-3.86,49.6911489201,1.341,0,1.341,48.2,-3.86,48.3543131478,132.28,49.181,-3.89,49.3346010524,1.341,0,1.341,47.84,-3.89,47.9978926621,132.24
2020-09-30 06:30:00,54.9385,-2.01,54.9752570003,1.3085,0,1.3085,53.63,-2.01,53.6676532,131.43,54.5485,-2.04,54.5866325418,1.3085,0,1.3085,53.24,-2.04,53.2790690609,131.41
2020-09-30 07:00:00,62.3925,10.25,63.2288427559,3.6825,0,3.6825,58.71,10.25,59.5980419141,132.8,61.3725,-4.6,61.5446484778,3.6825,0,3.6825,57.69,-4.6,57.873103424600004,132.76
2020-09-30 07:30:00,69.878,14.64,71.3951292736,7.098,0,7.098,62.78,14.64,64.4643932726,133.51,68.638,-4.34,68.7750728389,7.098,0,7.098,61.54,-4.34,61.6928456144,133.49
2020-09-30 08:00:00,74.5725,16.28,76.3288684329,7.7225,0,7.7225,66.85,16.28,68.8037855063,133.12,73.3025,-2.61,73.3489509553,7.7225,0,7.7225,65.58,-2.61,65.6319167783,133.1
2020-09-30 08:30:00,75.456,17.58,77.4768632303,7.206,0,7.206,68.25,17.58,70.4777901186,132.82,74.176,-1.24,74.1863638144,7.206,0,7.206,66.97,-1.24,66.9814787833,132.76
2020-09-30 09:00:00,77.4085,18.09,79.4941757128,9.0185,0,9.0185,68.39,18.09,70.7420681066,132.62,76.1085,-0.6900000000000001,76.1116277073,9.0185,0,9.0185,67.09,-0.6900000000000001,67.093548125,132.59
2020-09-30 09:30:00,77.869,19.27,80.2179160849,6.169,0,6.169,71.7,19.27,74.2443459127,132.32,76.559,0.54,76.5609043899,6.169,0,6.169,70.39,0.54,70.3920712865,132.3
2020-09-30 10:00:00,79.025,19.33,81.3547756742,8.645,0,8.645,70.38,19.33,72.9862541853,132.32,77.715,0.63,77.7175535191,8.645,0,8.645,69.07,0.63,69.0728731124,132.3
2020-09-30 10:30:00,79.7805,18.84,81.9748362624,12.9205,0,12.9205,66.86,18.84,69.4636969935,132.32,78.5105,0.1,78.5105636857,12.9205,0,12.9205,65.59,0.1,65.5900762311,132.3
2020-09-30 11:00:00,80.4095,19.13,82.6537633157,14.6895,0,14.6895,65.72,19.13,68.4476098925,132.32,79.1395,0.38,79.1404123078,14.6895,0,14.6895,64.45,0.38,64.4511202385,132.3
2020-09-30 11:30:00,80.6235,19.59,82.9693729773,13.2635,0,13.2635,67.36,19.59,70.1508210928,132.46,79.3335,0.84,79.3379469248,13.2635,0,13.2635,66.07,0.84,66.0753395754,132.44
2020-09-30 12:00:00,80.0385,20.11,82.5261993687,9.2285,0,9.2285,70.81,20.11,73.6102452108,132.26,78.7185,1.3900000000000001,78.730771254,9.2285,0,9.2285,69.49,1.3900000000000001,69.50390061,132.22
2020-09-30 12:30:00,81.7395,21.02,84.3989707298,8.1995,0,8.1995,73.54,21.02,76.4851096619,132.01,80.4095,2.4,80.4453086901,8.1995,0,8.1995,72.21,2.4,72.2498726642,131.98
2020-09-30 13:00:00,81.8305,20.53,84.366531458,8.4705,0,8.4705,73.36,20.53,76.1785435671,132.1,80.4805,1.9,80.5029246689,8.4705,0,8.4705,72.01,1.9,72.035061602,132.06
2020-09-30 13:30:00,80.375,19.89,82.7994729754,8.315,0,8.315,72.06,19.89,74.7546366455,132.38,79.035,1.16,79.0435122259,8.315,0,8.315,70.72,1.16,70.7295129348,132.35
2020-09-30 14:00:00,78.94,20.13,81.4661923745,7.1,0,7.1,71.84,20.13,74.6069869382,132.38,77.62,1.38,77.6322664876,7.1,0,7.1,70.52,1.38,70.53350126,132.44
2020-09-30 14:30:00,78.3955,20.16,80.9461550677,7.5455,0,7.5455,70.85,20.16,73.6623927116,132.67,77.0755,1.3599999999999999,77.0874976909,7.5455,0,7.5455,69.53,1.3599999999999999,69.5432994616,132.66
2020-09-30 15:00:00,76.7445,19.85,79.2700497051,7.2745,0,7.2745,69.47,19.85,72.2502830444,132.88,75.4445,1.02,75.4513948198,7.2745,0,7.2745,68.17,1.02,68.1776304956,132.85
2020-09-30 15:30:00,76.0995,19.88,78.6533425879,6.4195,0,6.4195,69.68,19.88,72.460449902,133.1,74.7995,0.98,74.8059195535,6.4195,0,6.4195,68.38,0.98,68.3870221606,133.08
2020-09-30 16:00:00,78.858,20.33,81.4364357275,8.838,0,8.838,70.02,20.33,72.9116540753,133.01,77.538,1.44,77.5513703554,8.838,0,8.838,68.7,1.44,68.7150900458,132.97
2020-09-30 16:30:00,81.306,20.3,83.8018832485,10.136,0,10.136,71.17,20.3,74.0085055923,132.81,79.996,1.49,80.0098751155,10.136,0,10.136,69.86,1.49,69.8758878298,132.77
2020-09-30 17:00:00,84.966,20.57,87.4205127873,10.316,0,10.316,74.65,20.57,77.4322116435,132.59,83.606,1.81,83.6255901982,10.316,0,10.316,73.29,1.81,73.3123468455,132.54
2020-09-30 17:30:00,87.061,20.24,89.3827462154,9.741,0,9.741,77.32,20.24,79.9252150451,132.36,85.681,1.6,85.6959378325,9.741,0,9.741,75.94,1.6,75.956853542,132.33
2020-09-30 18:00:00,89.07,19.63,91.2074657032,13.88,0,13.88,75.19,19.63,77.7101859475,132.6,87.7,0.92,87.7048254089,13.88,0,13.88,73.82,0.92,73.8257326411,132.57
2020-09-30 18:30:00,86.912,18.44,88.8466619744,15.212,0,15.212,71.7,18.44,74.033260093,132.48,85.602,-0.2,85.6022336391,15.212,0,15.212,70.39,-0.2,70.3902841307,132.42
2020-09-30 19:00:00,83.5035,18.26,85.4766758376,9.0935,0,9.0935,74.41,18.26,76.6177244507,132.23,82.1535,-0.34,82.154203558,9.0935,0,9.0935,73.06,-0.34,73.0607911263,132.2
2020-09-30 19:30:00,84.1315,18.92,86.2326834341,7.4915,0,7.4915,76.64,18.92,78.9408386071,132.23,82.7515,0.34,82.75219847380001,7.4915,0,7.4915,75.26,0.34,75.2607680003,132.2
2020-09-30 20:00:00,82.02,18.12,83.9977071116,7.49,0,7.49,74.53,18.12,76.7010775674,132.82,80.66,-0.65,80.6626189756,7.49,0,7.49,73.17,-0.65,73.1728870552,132.8
2020-09-30 20:30:00,77.134,16.78,78.9380919202,5.244,0,5.244,71.89,16.78,73.8223577245,133.33,75.804,-2.1,75.8330825959,5.244,0,5.244,70.56,-2.1,70.591243083,133.3
2020-09-30 21:00:00,71.501,15.31,73.1217416436,1.661,0,1.661,69.84,15.31,71.4984034787,133.48,70.191,-3.61,70.2837718183,1.661,0,1.661,68.53,-3.61,68.6250173042,133.47
2020-09-30 21:30:00,67.333,14.17,68.8078613895,1.533,0,1.533,65.8,14.17,67.3084608352,133.98,66.083,-4.89,66.2636777503,1.533,0,1.533,64.55,-4.89,64.7349565536,133.97
2020-09-30 22:00:00,62.83,12.69,64.0987129356,1.53,0,1.53,61.3,12.69,62.5997292326,133.98,61.62,-6.36,61.9473486115,1.53,0,1.53,60.09,-6.36,60.4256377707,133.97
2020-09-30 22:30:00,58.536,10.92,59.5458621232,1.596,0,1.596,56.94,10.92,57.9776681145,133.7,57.366,-8.04,57.9266739594,1.596,0,1.596,55.77,-8.04,56.3465571264,133.68
2020-09-30 23:00:00,54.5635,5.89,54.8804849856,1.6135000000000002,0,1.6135000000000002,52.95,5.89,53.2765858516,133.42,53.6835,-6.94,54.130229745,1.6135000000000002,0,1.6135000000000002,52.07,-6.94,52.5304530725,133.41
2020-09-30 23:30:00,50.5245,-3.46,50.6428346388,1.6045,0,1.6045,48.92,-3.46,49.0422063125,132.42,50.1745,-3.49,50.2957309346,1.6045,0,1.6045,48.57,-3.49,48.6952256387,132.41
2020-10-01 00:00:00,47.775,-4.04,47.9455130852,1.585,0,1.585,46.19,-4.04,46.3663423185,132.42,47.455,-4.07,47.629212937,1.585,0,1.585,45.87,-4.07,46.0502095544,132.41
2020-10-01 00:30:00,47.854,-4.51,48.0660526359,2.354,0,2.354,45.5,-4.51,45.7229712508,132.51,47.524,-4.53,47.7394121874,2.354,0,2.354,45.17,-4.53,45.3965835719,132.49
2020-10-01 01:00:00,47.632,-4.79,47.8722416856,5.192,0,5.192,42.44,-4.79,42.7094567982,132.68,47.322,-4.8100000000000005,47.5658257996,5.192,0,5.192,42.13,-4.8100000000000005,42.4036908771,132.67
2020-10-01 01:30:00,49.6745,-4.55,49.8824463138,5.1545,0,5.1545,44.52,-4.55,44.7519038701,132.68,49.3545,-4.57,49.565628920099996,5.1545,0,5.1545,44.2,-4.57,44.4356264725,132.58
2020-10-01 02:00:00,49.115,-4.39,49.3108033295,2.995,0,2.995,46.12,-4.39,46.3284631733,132.47,48.785,-4.42,48.9848203528,2.995,0,2.995,45.79,-4.42,46.0028314346,132.44
2020-10-01 02:30:00,48.116,-4.43,48.3195028534,1.516,0,1.516,46.6,-4.43,46.8100939969,132.82,47.776,-4.45,47.9827956251,1.516,0,1.516,46.26,-4.45,46.4735419352,132.81
2020-10-01 03:00:00,46.7615,-4.65,46.9921310673,1.5115,0,1.5115,45.25,-4.65,45.4882951978,133.1,46.4315,-4.67,46.6657593129,1.5115,0,1.5115,44.92,-4.67,45.1621002612,133.07
2020-10-01 03:30:00,46.0395,-4.76,46.2849128794,1.5095,0,1.5095,44.53,-4.76,44.7836856456,133.26,45.7195,-4.77,45.9676579809,1.5095,0,1.5095,44.21,-4.77,44.4665829584,133.23
2020-10-01 04:00:00,45.6445,-4.74,45.8899551127,1.5245000000000002,0,1.5245000000000002,44.12,-4.74,44.3738887185,133.42,45.3345,-4.77,45.5847539233,1.5245000000000002,0,1.5245000000000002,43.81,-4.77,44.0689119448,133.4
2020-10-01 04:30:00,45.505,-4.49,45.7259786664,1.545,0,1.545,43.96,-4.49,44.1887055705,133.42,45.175,-4.52,45.4005619459,1.545,0,1.545,43.63,-4.52,43.8635076117,133.4
2020-10-01 05:00:00,45.4855,-4.42,45.6997495644,1.5155,0,1.5155,43.97,-4.42,44.1915976176,133.18,45.1655,-4.43,45.3822354038,1.5155,0,1.5155,43.65,-4.43,43.8742225002,133.15
2020-10-01 05:30:00,46.721,-3.93,46.8859972806,1.501,0,1.501,45.22,-3.93,45.3904538422,133.01,46.401,-3.96,46.5696725456,1.501,0,1.501,44.9,-3.96,45.0742897892,132.98
2020-10-01 06:00:00,48.951,-3.35,49.0654960334,1.501,0,1.501,47.45,-3.35,47.5681090648,132.63,48.611,-3.38,48.7283666974,1.501,0,1.501,47.11,-3.38,47.2310967478,132.6
2020-10-01 06:30:00,55.517,-1.34,55.533169268500004,1.4969999999999999,0,1.4969999999999999,54.02,-1.34,54.0366172146,131.43,55.117,-1.38,55.1342732699,1.4969999999999999,0,1.4969999999999999,53.62,-1.38,53.6377553594,131.4
2020-10-01 07:00:00,61.9565,1.56,61.976136474,4.7565,0,4.7565,57.2,1.56,57.2212687731,132.55,61.5765,1.74,61.6010791484,4.7565,0,4.7565,56.82,1.74,56.8466357844,132.52
2020-10-01 07:30:00,66.433,4.25,66.5688064261,2.233,0,2.233,64.2,4.25,64.3405198922,132.33,65.973,4.17,66.1046566363,2.233,0,2.233,63.74,4.17,63.8762592831,132.3
2020-10-01 08:00:00,72.359,5.32,72.5543057372,7.779,0,7.779,64.58,5.32,64.7987561609,132.24,71.909,5.24,72.099666303,7.779,0,7.779,64.13,5.24,64.3437215274,132.19
2020-10-01 08:30:00,75.174,5.71,75.3905456672,14.784,0,14.784,60.39,5.71,60.6593455289,132.24,74.744,5.62,74.954986065,14.784,0,14.784,59.96,5.62,60.2228029902,132.19
2020-10-01 09:00:00,75.361,5.73,75.5785235434,18.521,0,18.521,56.84,5.73,57.128088538,132.35,74.961,5.64,75.1728749018,18.521,0,18.521,56.44,5.64,56.7211001304,132.33
2020-10-01 09:30:00,77.689,6.06,77.924991633,23.359,0,23.359,54.33,6.06,54.6669232718,132.28,77.289,5.97,77.5192261378,23.359,0,23.359,53.93,5.97,54.2594305167,132.33
2020-10-01 10:00:00,78.14,6.41,78.4024725375,24.47,0,24.47,53.67,6.41,54.0514292133,132.49,77.76,6.32,78.0164085305,24.47,0,24.47,53.29,6.32,53.6634559081,132.47
2020-10-01 10:30:00,76.4715,6.09,76.7136129527,26.9615,0,26.9615,49.51,6.09,49.8831454501,132.78,76.1315,6.0,76.367567018,26.9615,0,26.9615,49.17,6.0,49.5347241842,132.76
2020-10-01 11:00:00,76.416,5.78,76.6342838161,34.966,0,34.966,41.45,5.78,41.8510561396,132.99,76.126,5.69,76.338351934,34.966,0,34.966,41.16,5.69,41.5514343916,132.97
2020-10-01 11:30:00,75.7915,6.54,76.0731429103,27.9815,0,27.9815,47.81,6.54,48.2552349492,132.79,75.4415,6.45,75.7167248516,27.9815,0,27.9815,47.46,6.45,47.8962848246,132.77
2020-10-01 12:00:00,78.31,7.19,78.6393807198,30.65,0,30.65,47.66,7.19,48.1992914886,132.58,77.99,7.1,78.3125156026,30.65,0,30.65,47.34,7.1,47.8694641708,132.58
2020-10-01 12:30:00,82.7175,7.25,83.0346151087,43.4175,0,43.4175,39.3,7.25,39.9631392661,132.66,82.4575,7.16,82.7677769802,43.4175,0,43.4175,39.04,7.16,39.6911476277,132.66
2020-10-01 13:00:00,85.0325,6.43,85.2752657941,63.0625,0,63.0625,21.97,6.43,22.8916098167,133.14,84.8825,6.34,85.1189426993,63.0625,0,63.0625,21.82,6.34,22.7224118438,133.12
2020-10-01 13:30:00,83.659,6.26,83.8928833752,66.519,0,66.519,17.14,6.26,18.2473888543,133.47,83.539,6.17,83.7665411784,66.519,0,66.519,17.02,6.17,18.1038476573,133.46
2020-10-01 14:00:00,78.139,5.82,78.3554447438,61.039,0,61.039,17.1,5.82,18.0632887371,133.64,78.009,5.72,78.2184280141,61.039,0,61.039,16.97,5.72,17.9080791823,133.64
2020-10-01 14:30:00,78.3295,5.19,78.5012526668,55.9695,0,55.9695,22.36,5.19,22.9544265884,133.72,78.1495,5.11,78.3163868565,55.9695,0,55.9695,22.18,5.11,22.761030293,133.73
2020-10-01 15:00:00,73.3185,4.8100000000000005,73.4761086493,34.9285,0,34.9285,38.39,4.8100000000000005,38.6901563708,133.63,73.0485,4.73,73.201477118,34.9285,0,34.9285,38.12,4.73,38.412332655,133.64
2020-10-01 15:30:00,70.5715,4.55,70.7180253701,23.5715,0,23.5715,47.0,4.55,47.219725751,133.43,70.2415,4.47,70.3835863128,23.5715,0,23.5715,46.67,4.47,46.883577082,133.45
2020-10-01 16:00:00,73.434,4.62,73.5791869757,24.544,0,24.544,48.89,4.62,49.1078048787,133.16,73.104,4.55,73.2454593541,24.544,0,24.544,48.56,4.55,48.7726983055,133.16
2020-10-01 16:30:00,77.596,4.22,77.7106660376,25.266,0,25.266,52.33,4.22,52.4998790475,132.92,77.216,4.14,77.3269051236,25.266,0,25.266,51.95,4.14,52.1147013807,132.91
2020-10-01 17:00:00,80.957,5.0,81.1112559945,19.627,0,19.627,61.33,5.0,61.5334778799,132.28,80.527,4.91,80.6765506761,19.627,0,19.627,60.9,4.91,61.0976112463,132.26
2020-10-01 17:30:00,83.894,5.46,84.0714864624,17.354,0,17.354,66.54,5.46,66.7636368093,131.95,83.424,5.38,83.5972976597,17.354,0,17.354,66.07,5.38,66.2886815377,131.93
2020-10-01 18:00:00,85.5615,5.97,85.7695236214,14.1715,0,14.1715,71.39,5.97,71.6391862042,131.46,85.0615,5.88,85.2644895736,14.1715,0,14.1715,70.89,5.88,71.1334415026,131.41
2020-10-01 18:30:00,87.0415,6.33,87.2713677116,11.3215,0,11.3215,75.72,6.33,75.9841253158,131.02,86.5215,6.23,86.7455062943,11.3215,0,11.3215,75.2,6.23,75.4576232067,130.99
2020-10-01 19:00:00,86.4075,7.2,86.7069550627,8.7875,0,8.7875,77.62,7.2,77.9532193049,130.9,85.8575,7.09,86.149744087,8.7875,0,8.7875,77.07,7.09,77.3954326818,130.84
2020-10-01 19:30:00,85.5205,7.18,85.8213744952,9.4605,0,9.4605,76.06,7.18,76.3981413386,131.23,84.9805,7.08,85.2749188229,9.4605,0,9.4605,75.52,7.08,75.8511489695,131.18
2020-10-01 20:00:00,81.694,6.1,81.9214235472,8.944,0,8.944,72.75,6.1,73.0052909042,131.82,81.184,6.01,81.4061542882,8.944,0,8.944,72.24,6.01,72.4895695945,131.81
2020-10-01 20:30:00,78.134,4.54,78.2657879025,7.454,0,7.454,70.68,4.54,70.8256591921,132.44,77.644,4.44,77.7708450256,7.454,0,7.454,70.19,4.44,70.3302900605,132.41
2020-10-01 21:00:00,72.3885,3.4,72.4683029486,1.4585,0,1.4585,70.93,3.4,71.0114420358,132.93,71.8885,3.33,71.9655843598,1.4585,0,1.4585,70.43,3.33,70.5086788984,132.91
2020-10-01 21:30:00,68.0185,1.73,68.0404970753,1.4685000000000001,0,1.4685000000000001,66.55,1.73,66.5724823031,133.58,67.5285,1.6600000000000001,67.5489001557,1.4685000000000001,0,1.4685000000000001,66.06,1.6600000000000001,66.0808535054,133.56
2020-10-01 22:00:00,62.9375,0.28,62.938122837,1.4675,0,1.4675,61.47,0.28,61.4706377061,133.67,62.5175,0.22,62.5178870904,1.4675,0,1.4675,61.05,0.22,61.0503963951,133.65
2020-10-01 22:30:00,58.225,-0.91,58.2321107723,1.495,0,1.495,56.73,-0.91,56.737298138,133.78,57.815,-0.96,57.8229697006,1.495,0,1.495,56.32,-0.96,56.328181224,133.78
2020-10-01 23:00:00,53.281,-2.02,53.3192775739,1.501,0,1.501,51.78,-2.02,51.8193863337,134.28,52.921,-2.06,52.9610785483,1.501,0,1.501,51.42,-2.06,51.4612475558,134.27
2020-10-01 23:30:00,48.726,-2.5700000000000003,48.7937288594,1.526,0,1.526,47.2,-2.5700000000000003,47.2699153797,135.12,48.386,-2.61,48.4563421649,1.526,0,1.526,46.86,-2.61,46.9326293745,135.09
2020-10-02 00:00:00,46.43,-3.66,46.5740324645,4.27,0,4.27,42.16,-3.66,42.3185680287,134.86,46.13,-3.69,46.2773486708,4.27,0,4.27,41.86,-3.69,42.0223238291,134.85
2020-10-02 00:30:00,44.2615,-3.41,44.3926624821,2.3815,0,2.3815,41.88,-3.41,42.0185970732,135.09,43.9615,-3.43,44.0951061032,2.3815,0,2.3815,41.58,-3.43,41.7212332033,135.07
2020-10-02 01:00:00,43.5835,-3.47,43.7214177749,1.5434999999999999,0,1.5434999999999999,42.04,-3.47,42.182964571,135.23,43.2835,-3.5,43.4247783213,1.5434999999999999,0,1.5434999999999999,41.74,-3.5,41.8864846938,135.21
2020-10-02 01:30:00,45.6415,-3.3,45.7606438138,1.5615,0,1.5615,44.08,-3.3,44.203352814,135.23,45.3315,-3.34,45.4543781417,1.5615,0,1.5615,43.77,-3.34,43.8972493443,135.21
2020-10-02 02:00:00,45.848,-3.26,45.9637542418,1.538,0,1.538,44.31,-3.26,44.4297614218,135.23,45.518,-3.2800000000000002,45.6360244105,1.538,0,1.538,43.98,-3.2800000000000002,44.1021405376,135.21
2020-10-02 02:30:00,47.1565,-3.59,47.292954996,1.5665,0,1.5665,45.59,-3.59,45.7311294416,135.61,46.8365,-3.63,46.9769585249,1.5665,0,1.5665,45.27,-3.63,45.4153035881,135.57
2020-10-02 03:00:00,46.93,-4.07,47.1061545873,1.57,0,1.57,45.36,-4.07,45.5422276574,135.77,46.6,-4.1,46.7800171013,1.57,0,1.57,45.03,-4.1,45.2162680901,135.72
2020-10-02 03:30:00,46.081,-3.31,46.1997257676,1.561,0,1.561,44.52,-3.31,44.6428773714,135.37,45.751,-3.58,45.890853129999996,1.561,0,1.561,44.19,-3.58,44.3347775454,135.34
2020-10-02 04:00:00,45.784,-0.19,45.7843942408,1.554,0,1.554,44.23,-0.19,44.2304080922,133.16,45.474,-0.27,45.4748015499,1.554,0,1.554,43.92,-0.27,43.9208299102,133.14
2020-10-02 04:30:00,46.444,-0.21,46.4444747629,1.564,0,1.564,44.88,-0.21,44.8804913075,133.04,46.114,-0.29,46.1149118616,1.564,0,1.564,44.55,-0.29,44.5509438733,133.03
2020-10-02 05:00:00,46.467,-0.03,46.4670096843,1.537,0,1.537,44.93,-0.03,44.9300100156,133.04,46.147,-0.09,46.1470877629,1.537,0,1.537,44.61,-0.09,44.6100907867,133.03
2020-10-02 05:30:00,48.509,0.51,48.5116808717,1.4889999999999999,0,1.4889999999999999,47.02,0.51,47.022765763,132.14,48.169,0.43,48.170919246,1.4889999999999999,0,1.4889999999999999,46.68,0.43,46.6819804636,132.1
2020-10-02 06:00:00,52.449,1.3599999999999999,52.4666294038,6.079,0,6.079,46.37,1.3599999999999999,46.3899396421,131.89,52.119,1.29,52.1349619833,6.079,0,6.079,46.04,1.29,46.0580687828,131.88
2020-10-02 06:30:00,56.783500000000004,0.9,56.7906319057,2.1135,0,2.1135,54.67,0.9,54.677407583,132.83,56.3935,1.1,56.4042271665,2.1135,0,2.1135,54.28,1.1,54.291144766,132.8
2020-10-02 07:00:00,62.2995,1.83,62.3263716275,1.3895,0,1.3895,60.91,1.83,60.937484359,132.97,61.8695,1.77,61.8948134358,1.3895,0,1.3895,60.48,1.77,60.5058947541,132.96
2020-10-02 07:30:00,69.462,4.38,69.5999557758,1.412,0,1.412,68.05,4.38,68.190812431,131.76,68.972,4.31,69.1065328605,1.412,0,1.412,67.56,4.31,67.6973389433,131.73
2020-10-02 08:00:00,73.931,5.97,74.1716499816,1.941,0,1.941,71.99,5.97,72.2371164984,131.21,73.431,5.88,73.6660448307,1.941,0,1.941,71.49,5.88,71.731405256,131.17
2020-10-02 08:30:00,75.9915,10.12,76.6623928158,3.3315,0,3.3315,72.66,10.12,73.3613658542,132.68,75.4915,10.48,76.215464128,3.3315,0,3.3315,72.16,10.48,72.9170487609,132.66
2020-10-02 09:00:00,77.313,13.38,78.4622480496,5.803,0,5.803,71.51,13.38,72.7509759385,134.18,76.813,13.24,77.9457155269,5.803,0,5.803,71.01,13.24,72.2337711877,134.13
2020-10-02 09:30:00,79.1965,13.98,80.4209301877,5.9965,0,5.9965,73.2,13.98,74.5230192625,133.78,78.6765,13.84,79.8845244853,5.9965,0,5.9965,72.68,13.84,73.9859986754,133.75
2020-10-02 10:00:00,80.2255,14.41,81.5093795232,5.1955,0,5.1955,75.03,14.41,76.401236901,134.03,79.7155,14.25,80.9791543562,5.1955,0,5.1955,74.52,14.25,75.8702372476,133.97
2020-10-02 10:30:00,80.9865,14.14,82.2116341052,7.2265,0,7.2265,73.76,14.14,75.1031104549,134.33,80.4765,14.0,81.6851703325,7.2265,0,7.2265,73.25,14.0,74.5758841718,134.3
2020-10-02 11:00:00,81.578,14.42,82.8426610147,8.078,0,8.078,73.5,14.42,74.9011775608,133.9,81.058,14.27,82.3045093783,8.078,0,8.078,72.98,14.27,74.3620420645,133.87
2020-10-02 11:30:00,81.8595,14.36,83.1094900733,9.1795,0,9.1795,72.68,14.36,74.0850322265,133.9,81.3595,14.22,82.5928364948,9.1795,0,9.1795,72.18,14.22,73.5673895146,133.87
2020-10-02 12:00:00,82.287,14.41,83.5392031863,13.047,0,13.047,69.24,14.41,70.7235865889,133.9,81.807,14.26,83.0405494262,13.047,0,13.047,68.76,14.26,70.2231101561,133.87
2020-10-02 12:30:00,85.3065,14.46,86.5233525833,21.6365,0,21.6365,63.67,14.46,65.291350882,133.9,84.8765,14.31,86.0743652445,21.6365,0,21.6365,63.24,14.31,64.8388286446,133.87
2020-10-02 13:00:00,85.5105,14.31,86.6996061713,28.4605,0,28.4605,57.05,14.31,58.8173324795,134.42,85.1305,14.17,86.3017434948,28.4605,0,28.4605,56.67,14.17,58.4147053404,134.38
2020-10-02 13:30:00,80.2205,12.45,81.1808543947,21.1105,0,21.1105,59.11,12.45,60.4069085453,134.98,79.8105,12.32,80.7557942828,21.1105,0,21.1105,58.7,12.32,59.9789329682,134.95
2020-10-02 14:00:00,78.7485,11.66,79.6070464987,21.0185,0,21.0185,57.73,11.66,58.8957426305,134.09,78.3485,11.29,79.157763689,21.0185,0,21.0185,57.33,11.29,58.4310961732,134.07
2020-10-02 14:30:00,77.486,10.77,78.230896045,26.876,0,26.876,50.61,10.77,51.7432604307,133.45,77.146,10.63,77.8749139069,26.876,0,26.876,50.27,10.63,51.3816095505,133.44
2020-10-02 15:00:00,75.8855,10.57,76.6181049769,19.2955,0,19.2955,56.59,10.57,57.5686807214,133.59,75.5055,10.44,76.223842269,19.2955,0,19.2955,56.21,10.44,57.171301367,133.57
2020-10-02 15:30:00,75.0365,10.56,75.7759192109,19.3965,0,19.3965,55.64,10.56,56.6332340592,133.79,74.6465,10.43,75.3716449485,19.3965,0,19.3965,55.25,10.43,56.2258605981,133.78
2020-10-02 16:00:00,74.5155,10.34,75.2294845141,14.775500000000001,0,14.775500000000001,59.74,10.34,60.6282376455,133.48,74.1255,10.21,74.825355664,14.775500000000001,0,14.775500000000001,59.35,10.21,60.2218116632,133.46
2020-10-02 16:30:00,77.114,11.61,77.983082114,9.474,0,9.474,67.64,11.61,68.6291607118,132.82,76.644,11.48,77.4989879676,9.474,0,9.474,67.17,11.48,68.1439601139,132.8
2020-10-02 17:00:00,80.3035,12.15,81.2174526333,9.0435,0,9.0435,71.26,12.15,72.2883815008,132.3,79.8235,12.02,80.7234262916,9.0435,0,9.0435,70.78,12.02,71.793375739,132.28
2020-10-02 17:30:00,83.6205,12.75,84.5869406011,6.6705,0,6.6705,76.95,12.75,77.9991346106,131.74,83.0805,12.6,84.0305270735,6.6705,0,6.6705,76.41,12.6,77.4419014488,131.7
2020-10-02 18:00:00,85.7985,12.05,86.6405511423,4.3585,0,4.3585,81.44,12.05,82.3266427106,132.41,85.2485,12.14,86.1085730473,4.3585,0,4.3585,80.89,12.14,81.7959149347,132.39
2020-10-02 18:30:00,88.725,10.15,89.3036848344,7.875,0,7.875,80.85,10.15,81.4846304526,133.78,88.165,10.04,88.7348230685,7.875,0,7.875,80.29,10.04,80.9152995422,133.75
2020-10-02 19:00:00,88.225,10.13,88.8046593654,6.425,0,6.425,81.8,10.13,82.4248560812,133.64,87.675,10.02,88.2457139186,6.425,0,6.425,81.25,10.02,81.8655171608,133.59
2020-10-02 19:30:00,83.754,9.41,84.2809623581,2.334,0,2.334,81.42,9.41,81.9619698397,134.22,83.194,9.29,83.7110849052,2.334,0,2.334,80.86,9.29,81.3919142176,134.16
2020-10-02 20:00:00,80.17,7.72,80.5408424341,1.4,0,1.4,78.77,7.72,79.1474023579,134.85,79.61,7.62,79.9738488507,1.4,0,1.4,78.21,7.62,78.5803315086,134.82
2020-10-02 20:30:00,75.6145,5.11,75.7869692642,1.4045,0,1.4045,74.21,5.11,74.3857257812,134.85,75.0845,4.51,75.2198261115,1.4045,0,1.4045,73.68,4.51,73.8179009455,134.82
2020-10-02 21:00:00,71.739,-0.96,71.7454229969,1.449,0,1.449,70.29,-0.96,70.2965553921,132.59,71.239,-1.0,71.2460182817,1.449,0,1.449,69.79,-1.0,69.7971639825,132.56
2020-10-02 21:30:00,68.1505,-2.21,68.1863237772,1.4705,0,1.4705,66.68,-2.21,66.7166133733,133.15,67.6705,-2.25,67.707895184,1.4705,0,1.4705,66.2,-2.25,66.2382253687,133.11
2020-10-02 22:00:00,64.374,-3.46,64.4669176865,1.504,0,1.504,62.87,-3.46,62.9651371792,133.47,63.944,-3.49,64.0391695449,1.504,0,1.504,62.44,-3.49,62.537458375,133.43
2020-10-02 22:30:00,60.8365,-4.8,61.0255662182,1.5965,0,1.5965,59.24,-4.8,59.4341450683,134.1,60.4165,-4.82,60.6084637015,1.5965,0,1.5965,58.82,-4.82,59.0171568275,134.08
2020-10-02 23:00:00,56.7745,-3.35,56.8732481071,1.5945,0,1.5945,55.18,-3.35,55.2815963952,133.44,56.3745,-3.62,56.4906067435,1.5945,0,1.5945,54.78,-3.62,54.8994790504,133.4
2020-10-02 23:30:00,53.859,-2.71,53.9271358501,1.609,0,1.609,52.25,-2.71,52.3202312686,132.82,53.489,-2.75,53.5596454525,1.609,0,1.609,51.88,-2.75,51.9528334165,132.8
2020-10-03 00:00:00,51.143,-2.99,51.23032841,1.593,0,1.593,49.55,-2.99,49.6401309426,133.48,50.783,-3.02,50.872718514,1.593,0,1.593,49.19,-3.02,49.2826186398,133.47
2020-10-03 00:30:00,50.1755,-3.16,50.274908257,1.5955,0,1.5955,48.58,-3.16,48.6826663197,133.48,49.8255,-3.19,49.9275129588,1.5955,0,1.5955,48.23,-3.19,48.3353804164,133.47
2020-10-03 01:00:00,48.8565,-3.56,48.9860305827,1.5965,0,1.5965,47.26,-3.56,47.3938941215,133.48,48.5265,-3.59,48.6591132497,1.5965,0,1.5965,46.93,-3.59,47.0671116598,133.47
2020-10-03 01:30:00,51.029,-3.43,51.1441466934,1.599,0,1.599,49.43,-3.43,49.5488627518,132.92,50.689,-3.45,50.8062714731,1.599,0,1.599,49.09,-3.45,49.2110820852,132.91
2020-10-03 02:00:00,50.767,-3.45,50.8840917085,1.577,0,1.577,49.19,-3.45,49.3108365372,132.63,50.407,-3.48,50.5269833752,1.577,0,1.577,48.83,-3.48,48.953848674,132.61
2020-10-03 02:30:00,50.292,-3.7,50.4279214721,1.612,0,1.612,48.68,-3.7,48.8204096664,132.86,49.942,-3.7199999999999998,50.0803530738,1.612,0,1.612,48.33,-3.7199999999999998,48.4729543148,132.84
