Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-03 03:00:00,48.667,-3.96,48.8278454266,1.577,0,1.577,47.09,-3.96,47.2562133481,133.23,48.327,-3.99,48.4914325319,1.577,0,1.577,46.75,-3.99,46.9199595055,133.21
2020-10-03 03:30:00,48.6475,-4.2,48.8284676828,3.9775,0,3.9775,44.67,-4.2,44.8670134954,133.49,48.3275,-4.23,48.5122681005,3.9775,0,3.9775,44.35,-4.23,44.5512670976,133.48
2020-10-03 04:00:00,47.4775,-4.32,47.6736342883,2.6975,0,2.6975,44.78,-4.32,44.98789615,133.7,47.1475,-4.34,47.3468304773,2.6975,0,2.6975,44.45,-4.34,44.6613714523,133.67
2020-10-03 04:30:00,47.4515,-4.6,47.6739431162,3.9515000000000002,0,3.9515000000000002,43.5,-4.6,43.7425422215,133.81,47.1415,-4.62,47.3673455267,3.9515000000000002,0,3.9515000000000002,43.19,-4.62,43.4363960291,133.77
2020-10-03 05:00:00,46.6795,-4.96,46.9422764707,4.2695,0,4.2695,42.41,-4.96,42.6990597086,133.9,46.3695,-4.98,46.6361547541,4.2695,0,4.2695,42.1,-4.98,42.3935183725,133.88
2020-10-03 05:30:00,45.795,-5.05,46.0726005886,1.545,0,1.545,44.25,-5.05,44.5372316158,133.9,45.475,-5.08,45.7578629855,1.545,0,1.545,43.93,-5.08,44.2227464095,133.88
2020-10-03 06:00:00,46.0985,-4.97,46.3656403196,1.5085000000000002,0,1.5085000000000002,44.59,-4.97,44.8661230774,133.66,45.7785,-5.0,46.0507444267,1.5085000000000002,0,1.5085000000000002,44.27,-5.0,44.5514635001,133.62
2020-10-03 06:30:00,47.658500000000004,-3.92,47.8194418856,1.5085000000000002,0,1.5085000000000002,46.15,-3.92,46.3161839965,133.11,47.3285,-3.94,47.4922152805,1.5085000000000002,0,1.5085000000000002,45.82,-3.94,45.9890856617,133.1
2020-10-03 07:00:00,50.9865,-2.74,51.0600703314,1.9065,0,1.9065,49.08,-2.74,49.1564237918,132.53,50.6365,-2.7800000000000002,50.7127551238,1.9065,0,1.9065,48.73,-2.7800000000000002,48.8092337576,132.5
2020-10-03 07:30:00,56.714,-1.57,56.7357268042,6.284,0,6.284,50.43,-1.57,50.4544329073,131.74,56.344,-1.6099999999999999,56.3669977558,6.284,0,6.284,50.06,-1.6099999999999999,50.0858832407,131.72
2020-10-03 08:00:00,59.653,-0.15,59.6531885904,1.823,0,1.823,57.83,-0.15,57.8301945354,131.02,59.253,-0.13,59.2531426086,1.823,0,1.823,57.43,-0.13,57.4301471355,131.01
2020-10-03 08:30:00,62.404,-4.78,62.5868006532,2.234,0,2.234,60.17,-4.78,60.3595667645,133.04,62.734,13.39,64.1470720766,2.234,0,2.234,60.5,13.39,61.9640387644,133.02
2020-10-03 09:00:00,66.7885,-4.11,66.9148401496,6.3485,0,6.3485,60.44,-4.11,60.5795815436,132.7,67.1385,14.48,68.6822290134,6.3485,0,6.3485,60.79,14.48,62.4907553163,132.69
2020-10-03 09:30:00,69.7675,-3.04,69.833700004,6.9775,0,6.9775,62.79,-3.04,62.8635482613,132.51,70.1175,15.49,71.8081047393,6.9775,0,6.9775,63.14,15.49,65.01230422,132.5
2020-10-03 10:00:00,72.159,-2.21,72.19283469289999,7.909,0,7.909,64.25,-2.21,64.2879973245,132.36,72.499,16.29,74.3065885437,7.909,0,7.909,64.59,16.29,66.6125528711,132.35
2020-10-03 10:30:00,73.523,-1.94,73.5485902584,9.243,0,9.243,64.28,-1.94,64.3092683833,132.36,73.883,16.53,75.7095673545,9.243,0,9.243,64.64,16.53,66.7200906774,132.35
2020-10-03 11:00:00,73.725,-1.8399999999999999,73.7479574293,9.895,0,9.895,63.83,-1.8399999999999999,63.8565149378,132.36,74.065,16.63,75.9090319066,9.895,0,9.895,64.17,16.63,66.28986197,132.35
2020-10-03 11:30:00,73.9875,-1.37,74.0001828123,8.4375,0,8.4375,65.55,-1.37,65.5643149892,132.21,74.3275,17.06,76.2602180449,8.4375,0,8.4375,65.89,17.06,68.0627335625,132.18
2020-10-03 12:00:00,75.173,-1.35,75.1851210613,9.903,0,9.903,65.27,-1.35,65.2839597451,132.32,75.513,17.1,77.4249518502,9.903,0,9.903,65.61,17.1,67.8017853747,132.25
2020-10-03 12:30:00,76.528,-1.26,76.5383719712,10.978,0,10.978,65.55,-1.26,65.5621087214,132.22,76.878,17.2,78.7785940722,10.978,0,10.978,65.9,17.2,68.1076354016,132.25
2020-10-03 13:00:00,76.741,-1.3900000000000001,76.7535874145,11.821,0,11.821,64.92,-1.3900000000000001,64.9348789173,132.4,77.091,17.08,78.9604247772,11.821,0,11.821,65.27,17.08,67.4677648955,132.37
2020-10-03 13:30:00,75.977,-1.78,75.9978481866,12.657,0,12.657,63.32,-1.78,63.3450140106,132.7,76.337,16.77,78.1573443062,12.657,0,12.657,63.68,16.77,65.8511602024,132.67
2020-10-03 14:00:00,73.859,-2.26,73.8935686038,10.409,0,10.409,63.45,-2.26,63.4902362572,133.1,74.219,16.39,76.0071842723,10.409,0,10.409,63.81,16.39,65.8813190518,133.09
2020-10-03 14:30:00,73.0975,-2.93,73.1561986864,9.4775,0,9.4775,63.62,-2.93,63.6874343964,133.28,73.4375,15.77,75.1116456101,9.4775,0,9.4775,63.96,15.77,65.8754468676,133.26
2020-10-03 15:00:00,73.1905,-3.34,73.266669709,9.9105,0,9.9105,63.28,-3.34,63.368083449,133.28,73.5505,15.4,75.1454326639,9.9105,0,9.9105,63.64,15.4,65.4767867263,133.26
2020-10-03 15:30:00,71.89,-2.98,71.9517372966,5.83,0,5.83,66.06,-2.98,66.1271804933,133.35,72.24,15.73,73.9327430845,5.83,0,5.83,66.41,15.73,68.2474981226,133.26
2020-10-03 16:00:00,72.3855,-2.68,72.4350951559,3.8455,0,3.8455,68.54,-2.68,68.5923756696,133.13,72.7255,15.98,74.4604509136,3.8455,0,3.8455,68.88,15.98,70.7093685448,133.12
2020-10-03 16:30:00,74.5705,-2.4,74.6091111745,3.5905,0,3.5905,70.98,-2.4,71.0205632194,132.82,74.9005,16.18,76.6281756291,3.5905,0,3.5905,71.31,16.18,73.1225580789,132.82
2020-10-03 17:00:00,79.209,-1.99,79.2339938473,7.619,0,7.619,71.59,-1.99,71.6176528518,132.34,79.539,16.45,81.2222569312,7.619,0,7.619,71.92,16.45,73.7772925771,132.3
2020-10-03 17:30:00,83.889,1.1,83.896211601,7.779,0,7.779,76.11,1.1,76.1179486061,132.59,83.799,10.63,84.470523267,7.779,0,7.779,76.02,10.63,76.7596072163,132.55
2020-10-03 18:00:00,85.5065,3.27,85.5690039807,6.7165,0,6.7165,78.79,3.27,78.8578277662,133.05,84.9565,3.2,85.0167447757,6.7165,0,6.7165,78.24,3.2,78.3054123289,133.01
2020-10-03 18:30:00,86.459,2.89,86.5072874445,7.729,0,7.729,78.73,2.89,78.7830248213,133.62,85.909,2.81,85.9549439009,7.729,0,7.729,78.18,2.81,78.2304831891,133.58
2020-10-03 19:00:00,85.302,2.3,85.3330018457,7.742,0,7.742,77.56,2.3,77.5940951362,133.62,84.752,2.23,84.7813328746,7.742,0,7.742,77.01,2.23,77.0422805997,133.5
2020-10-03 19:30:00,82.465,1.58,82.4801347295,6.215,0,6.215,76.25,1.58,76.2663680793,133.53,81.935,1.51,81.948912897,6.215,0,6.215,75.72,1.51,75.7350546313,133.5
2020-10-03 20:00:00,76.424,-0.06,76.4240235528,1.494,0,1.494,74.93,-0.06,74.9300240224,134.56,75.904,-0.13,75.9041113247,1.494,0,1.494,74.41,-0.13,74.4101135599,134.52
2020-10-03 20:30:00,72.474,-1.42,72.4879098609,1.534,0,1.534,70.94,-1.42,70.9542105868,135.07,71.984,-1.47,71.9990080209,1.534,0,1.534,70.45,-1.47,70.4653347399,135.05
2020-10-03 21:00:00,68.1815,-0.07,68.1815359335,1.5015,0,1.5015,66.68,-0.07,66.6800367426,133.5,67.6915,-0.36,67.6924572774,1.5015,0,1.5015,66.19,-0.36,66.1909789926,133.47
2020-10-03 21:30:00,64.9475,0.03,64.9475069287,1.5075,0,1.5075,63.44,0.03,63.4400070933,133.36,64.4975,-0.03,64.497506977,1.5075,0,1.5075,62.99,-0.03,62.990007144,133.34
2020-10-03 22:00:00,61.313,-0.86,61.3190310507,1.5030000000000001,0,1.5030000000000001,59.81,-0.86,59.816182593,133.97,60.893,-0.91,60.8997992525,1.5030000000000001,0,1.5030000000000001,59.39,-0.91,59.3969713033,133.96
2020-10-03 22:30:00,57.556,-1.92,57.5880155588,1.566,0,1.566,55.99,-1.92,56.022910492,134.52,57.166,-1.96,57.199590523,1.566,0,1.566,55.6,-1.96,55.6345360365,134.49
2020-10-03 23:00:00,53.0195,-2.81,53.0939118944,1.5495,0,1.5495,51.47,-2.81,51.5466487756,134.85,52.6495,-2.85,52.7265810597,1.5495,0,1.5495,51.1,-2.85,51.1794148071,134.82
2020-10-03 23:30:00,49.7795,-3.69,49.9160767714,1.5594999999999999,0,1.5594999999999999,48.22,-3.69,48.3609811728,134.99,49.4295,-3.71,49.568534074,1.5594999999999999,0,1.5594999999999999,47.87,-3.71,48.0135501708,134.98
2020-10-04 00:00:00,47.452,-4.25,47.6419437471,1.562,0,1.562,45.89,-4.25,46.0863819365,135.46,47.112,-4.52,47.3283313038,1.562,0,1.562,45.55,-4.52,45.7737140726,135.43
2020-10-04 00:30:00,48.5925,-0.56,48.5957267283,1.6125,0,1.6125,46.98,-0.56,46.9833374719,133.05,48.2625,-0.63,48.266611713,1.6125,0,1.6125,46.65,-0.63,46.6542538253,133.04
2020-10-04 01:00:00,47.655,-0.84,47.6624026356,1.605,0,1.605,46.05,-0.84,46.0576606006,133.53,47.325,-0.9,47.3335570711,1.605,0,1.605,45.72,-0.9,45.7288574097,133.52
2020-10-04 01:30:00,50.379,-0.43,50.3808350566,1.639,0,1.639,48.74,-0.43,48.7418967624,132.9,50.019,-0.5,50.0214989879,1.639,0,1.639,48.38,-0.5,48.3825836433,132.88
2020-10-04 02:00:00,50.452,-0.65,50.4561869744,1.592,0,1.592,48.86,-0.65,48.8643233863,133.02,50.092,-0.71,50.0970314889,1.592,0,1.592,48.5,-0.71,48.5051966288,132.99
2020-10-04 02:30:00,50.65,-0.43,50.6518252386,1.62,0,1.62,49.03,-0.43,49.031885544,133.02,50.3,-0.49,50.3023866233,1.62,0,1.62,48.68,-0.49,48.6824660427,132.99
2020-10-04 03:00:00,49.218,-0.8200000000000001,49.2248303603,1.6179999999999999,0,1.6179999999999999,47.6,-0.8200000000000001,47.6070625013,133.8,48.858,-0.88,48.8659243645,1.6179999999999999,0,1.6179999999999999,47.24,-0.88,47.2481957327,133.78
2020-10-04 03:30:00,47.9015,-1.34,47.9202389628,1.6215000000000002,0,1.6215000000000002,46.28,-1.34,46.2993952444,133.95,47.5715,-1.4,47.5920961111,1.6215000000000002,0,1.6215000000000002,45.95,-1.4,45.9713225827,133.93
2020-10-04 04:00:00,46.878,-1.19,46.8931016675,1.558,0,1.558,45.32,-1.19,45.3356206531,133.87,46.538,-1.25,46.5547843299,1.558,0,1.558,44.98,-1.25,44.9973654784,133.84
2020-10-04 04:30:00,46.24,-1.37,46.260290747,1.53,0,1.53,44.71,-1.37,44.7309847868,133.87,45.92,-1.42,45.9419503286,1.53,0,1.53,44.39,-1.42,44.4127065151,133.84
2020-10-04 05:00:00,45.4975,-1.37,45.5181217346,1.4775,0,1.4775,44.02,-1.37,44.041313559,134.11,45.1775,-1.42,45.1998109094,1.4775,0,1.4775,43.7,-1.42,43.7230648514,134.09
2020-10-04 05:30:00,45.659,-1.16,45.6737329436,1.469,0,1.469,44.19,-1.16,44.2052225421,134.33,45.339,-1.21,45.3551432695,1.469,0,1.469,43.87,-1.21,43.8866836295,134.3
2020-10-04 06:00:00,46.1805,-0.96,46.1904771598,1.4705,0,1.4705,44.71,-0.96,44.7203052315,134.03,45.8605,-1.02,45.8718416924,1.4705,0,1.4705,44.39,-1.02,44.4017173091,134.03
2020-10-04 06:30:00,47.995,-0.45,47.9971095484,1.5150000000000001,0,1.5150000000000001,46.48,-0.45,46.4821783052,133.43,47.645,-0.5,47.6476234979,1.5150000000000001,0,1.5150000000000001,46.13,-0.5,46.1327096538,133.43
2020-10-04 07:00:00,50.2935,0.46,50.2956036076,1.4835,0,1.4835,48.81,0.46,48.8121675405,132.66,49.9435,0.4,49.9451017844,1.4835,0,1.4835,48.46,0.4,48.4616508179,132.65
2020-10-04 07:30:00,53.9785,1.31,53.9943938039,1.4485000000000001,0,1.4485000000000001,52.53,1.31,52.5463319367,132.01,53.6085,1.24,53.6228390917,1.4485000000000001,0,1.4485000000000001,52.16,1.24,52.1747371819,132.0
2020-10-04 08:00:00,57.1555,2.25,57.1997699318,1.4055,0,1.4055,55.75,2.25,55.7953851138,131.81,56.7555,2.18,56.7973518771,1.4055,0,1.4055,55.35,2.18,55.3929138067,131.8
2020-10-04 08:30:00,60.401,1.88,60.430250711,1.601,0,1.601,58.8,1.88,58.8300467448,132.35,59.991,2.05,60.0260158681,1.601,0,1.601,58.39,2.05,58.4259753877,132.32
2020-10-04 09:00:00,64.5725,1.15,64.5827396156,2.0225,0,2.0225,62.55,1.15,62.5605706496,133.09,64.1325,1.09,64.1417621854,2.0225,0,2.0225,62.11,1.09,62.1195637461,133.07
2020-10-04 09:30:00,69.2715,2.41,69.3134100463,2.6915,0,2.6915,66.58,2.41,66.6236031749,132.17,68.8115,2.35,68.8516160468,2.6915,0,2.6915,66.12,2.35,66.161748012,132.14
2020-10-04 10:00:00,73.0555,3.81,73.1547823471,3.6055,0,3.6055,69.45,3.81,69.5544290466,131.75,72.5755,3.73,72.6712880046,3.6055,0,3.6055,68.97,3.73,69.0707883262,131.73
2020-10-04 10:30:00,76.52,5.04,76.6858005109,5.75,0,5.75,70.77,5.04,70.9492388966,131.46,76.03,4.95,76.1909666562,5.75,0,5.75,70.28,4.95,70.4541049194,131.41
2020-10-04 11:00:00,80.269,5.4,80.4504341878,10.519,0,10.519,69.75,5.4,69.9587199711,131.37,79.779,5.31,79.955518515,10.519,0,10.519,69.26,5.31,69.4632543148,131.33
2020-10-04 11:30:00,82.1625,5.82,82.368372609,12.1125,0,12.1125,70.05,5.82,70.2913572212,131.15,81.6825,5.74,81.883932528,12.1125,0,12.1125,69.57,5.74,69.8063929737,131.11
2020-10-04 12:00:00,84.2305,5.89,84.4361843658,15.5105,0,15.5105,68.72,5.89,68.9719544453,130.97,83.7605,5.79,83.9603803008,15.5105,0,15.5105,68.25,5.79,68.4951574931,130.95
2020-10-04 12:30:00,86.528,11.5,87.2888583039,15.258,0,15.258,71.27,11.5,72.1918478777,133.92,86.068,11.85,86.8799351059,15.258,0,15.258,70.81,11.85,71.7946975758,133.89
2020-10-04 13:00:00,86.6965,12.99,87.6642641688,12.0565,0,12.0565,74.64,12.99,75.7619277738,134.3,86.1765,12.85,87.1292812564,12.0565,0,12.0565,74.12,12.85,75.2256399109,134.27
2020-10-04 13:30:00,85.076,12.35,85.9677164754,12.616,0,12.616,72.46,12.35,73.5049256853,134.82,84.586,12.21,85.4627140688,12.616,0,12.616,71.97,12.21,72.9983903932,134.77
2020-10-04 14:00:00,83.267,9.69,83.8289293084,14.687,0,14.687,68.58,9.69,69.2611904316,132.47,82.787,9.1,83.2856372312,14.687,0,14.687,68.1,9.1,68.7053127495,132.44
2020-10-04 14:30:00,81.2125,8.95,81.704177716,13.9625,0,13.9625,67.25,8.95,67.8429436272,131.54,80.7425,8.85,81.2260660518,13.9625,0,13.9625,66.78,8.85,67.363869396,131.51
2020-10-04 15:00:00,80.4095,8.83,80.8928710719,13.4095,0,13.4095,67.0,8.83,67.579352616,131.72,79.9395,8.72,80.4136932385,13.4095,0,13.4095,66.53,8.72,67.0990260734,131.7
2020-10-04 15:30:00,80.926,8.7,81.392306,11.906,0,11.906,69.02,8.7,69.5661584393,132.32,80.446,8.59,80.903318943,11.906,0,11.906,68.54,8.59,69.0761876481,132.3
2020-10-04 16:00:00,80.8045,9.56,81.3680577392,6.5745000000000005,0,6.5745000000000005,74.23,9.56,74.8430791724,132.05,80.2845,9.45,80.8387496208,6.5745000000000005,0,6.5745000000000005,73.71,9.45,74.3133002901,132.03
2020-10-04 16:30:00,84.091,10.15,84.7013505264,9.641,0,9.641,74.45,10.15,75.1387050727,131.97,83.571,10.03,84.1707368448,9.641,0,9.641,73.93,10.03,74.607277125,131.92
2020-10-04 17:00:00,84.6285,10.22,85.2433657961,8.2985,0,8.2985,76.33,10.22,77.0111504913,131.85,84.1085,10.34,84.7416979547,8.2985,0,8.2985,75.81,10.34,76.5119056095,131.8
2020-10-04 17:30:00,86.6405,7.71,86.982873833,9.1505,0,9.1505,77.49,7.71,77.8726152123,133.73,86.0905,7.59,86.4244310959,9.1505,0,9.1505,76.94,7.59,77.3134638986,133.68
2020-10-04 18:00:00,86.1725,7.69,86.5149458547,8.7125,0,8.7125,77.46,7.69,77.8407842972,133.56,85.6425,7.59,85.9781711032,8.7125,0,8.7125,76.93,7.59,77.30351221,133.51
2020-10-04 18:30:00,85.313,7.2,85.6162833169,8.433,0,8.433,76.88,7.2,77.2164127631,134.05,84.783,7.1,85.0797689759,8.433,0,8.433,76.35,7.1,76.6794137954,134.03
2020-10-04 19:00:00,83.398,6.6,83.6587497157,7.588,0,7.588,75.81,6.6,76.0967548585,134.84,82.868,6.49,83.1217512087,7.588,0,7.588,75.28,6.49,75.5592383498,134.79
2020-10-04 19:30:00,81.8955,6.22,82.1313662388,6.1455,0,6.1455,75.75,6.22,76.004939971,134.68,81.3755,6.12,81.6053086524,6.1455,0,6.1455,75.23,6.12,75.4785221106,134.65
2020-10-04 20:00:00,78.0535,4.94,78.2096698769,6.0335,0,6.0335,72.02,4.94,72.1892235725,134.57,77.5535,4.85,77.7050053874,6.0335,0,6.0335,71.52,4.85,71.6842583836,134.55
2020-10-04 20:30:00,74.145,3.62,74.2333174862,4.875,0,4.875,69.27,3.62,69.3645247947,134.48,73.665,3.54,73.7500089831,4.875,0,4.875,68.79,3.54,68.8810256892,134.46
2020-10-04 21:00:00,68.6455,2.56,68.6932185172,1.6555,0,1.6555,66.99,2.56,67.0388969181,134.72,68.1855,2.48,68.2305855922,1.6555,0,1.6555,66.53,2.48,66.5762067108,134.68
2020-10-04 21:30:00,66.869,1.1,66.8780469287,7.549,0,7.549,59.32,1.1,59.3301980445,135.42,66.469,1.03,66.4769799329,7.549,0,7.549,58.92,1.03,58.9290021976,135.4
2020-10-04 22:00:00,62.158,5.82,62.4298755725,5.148,0,5.148,57.01,5.82,57.3063041907,133.29,60.928,-12.43,62.1830047843,5.148,0,5.148,55.78,-12.43,57.1481696995,133.26
2020-10-04 22:30:00,56.968,5.7,57.2524499388,1.468,0,1.468,55.5,5.7,55.791934901,133.85,55.698,-13.82,57.3869288602,1.468,0,1.468,54.23,-13.82,55.9632495483,133.84
2020-10-04 23:00:00,53.2415,4.83,53.4601367586,1.4615,0,1.4615,51.78,4.83,52.0047815109,134.54,52.0215,-14.85,54.0995282997,1.4615,0,1.4615,50.56,-14.85,52.6956933724,134.51
2020-10-04 23:30:00,51.9215,0.5700000000000001,51.9246286674,5.1715,0,5.1715,46.75,0.5700000000000001,46.7534747372,133.4,51.4015,-4.18,51.5711799579,5.1715,0,5.1715,46.23,-4.18,46.4185878717,133.37
2020-10-05 00:00:00,48.172,-0.07,48.1720508594,1.492,0,1.492,46.68,-0.07,46.680052485,133.24,47.832,-0.12,47.8321505266,1.492,0,1.492,46.34,-0.12,46.3401553731,133.23
2020-10-05 00:30:00,48.2905,-0.15,48.2907329645,1.4905,0,1.4905,46.8,-0.15,46.800240384,133.7,47.9605,-0.21,47.9609597511,1.4905,0,1.4905,46.47,-0.21,46.4704744973,133.67
2020-10-05 01:00:00,49.0405,-0.28,49.0412993328,5.5805,0,5.5805,43.46,-0.28,43.4609019695,133.7,48.7205,-0.37,48.7219049325,5.5805,0,5.5805,43.14,-0.37,43.1415866653,133.67
2020-10-05 01:30:00,52.499,0.03,52.4990085716,6.119,0,6.119,46.38,0.03,46.3800097025,133.43,52.169,0.01,52.1690009584,6.119,0,6.119,46.05,0.01,46.0500010858,133.42
2020-10-05 02:00:00,52.951,0.0,52.951,6.081,0,6.081,46.87,0.0,46.87,133.43,52.621,-0.01,52.6210009502,6.081,0,6.081,46.54,-0.01,46.5400010743,133.42
2020-10-05 02:30:00,52.0685,0.45,52.0704445175,1.6085,0,1.6085,50.46,0.45,50.4620064999,133.31,51.7085,0.37,51.7098237499,1.6085,0,1.6085,50.1,0.37,50.1013662488,133.29
2020-10-05 03:00:00,50.6775,0.2,50.6778946509,1.3875,0,1.3875,49.29,0.2,49.2904057601,133.62,50.3175,0.14,50.3176947629,1.3875,0,1.3875,48.93,0.14,48.9302002857,133.59
2020-10-05 03:30:00,49.623,-0.01,49.6230010076,1.403,0,1.403,48.22,-0.01,48.2200010369,133.85,49.273,-0.03,49.2730091328,1.403,0,1.403,47.87,-0.03,47.8700094005,133.81
2020-10-05 04:00:00,48.662,0.0,48.662,1.392,0,1.392,47.27,0.0,47.27,133.85,48.332,-0.03,48.3320093106,1.392,0,1.392,46.94,-0.03,46.9400095867,133.81
2020-10-05 04:30:00,48.0695,0.01,48.0695010402,1.3695,0,1.3695,46.7,0.01,46.7000010707,133.85,47.7295,-0.05,47.7295261892,1.3695,0,1.3695,46.36,-0.05,46.3600269629,133.81
2020-10-05 05:00:00,47.569,-0.03,47.5690094599,1.329,0,1.329,46.24,-0.03,46.2400097318,133.85,47.239,-0.08,47.2390677406,1.329,0,1.329,45.91,-0.08,45.9100697015,133.81
2020-10-05 05:30:00,49.3575,0.21,49.3579467386,1.3875,0,1.3875,47.97,0.21,47.9704596601,133.85,49.0075,0.12,49.0076469161,1.3875,0,1.3875,47.62,0.12,47.6201511967,133.81
2020-10-05 06:00:00,53.0005,0.87,53.0076400177,3.9505,0,3.9505,49.05,0.87,49.0577149896,133.61,52.6505,0.79,52.6564264858,3.9505,0,3.9505,48.7,0.79,48.7064071761,133.6
2020-10-05 06:30:00,58.443,2.61,58.5012508328,2.523,0,2.523,55.92,2.61,55.9808761989,132.66,58.043,2.5300000000000002,58.0981131277,2.523,0,2.523,55.52,2.5300000000000002,55.5776150982,132.64
2020-10-05 07:00:00,64.478,5.32,64.6971010479,1.268,0,1.268,63.21,5.32,63.4334809072,131.54,64.038,5.23,64.2512127823,1.268,0,1.268,62.77,5.23,62.9875051101,131.51
2020-10-05 07:30:00,70.449,5.17,70.638449169,1.249,0,1.249,69.2,5.17,69.3928591427,132.66,69.969,5.33,70.1717169592,1.249,0,1.249,68.72,5.33,68.9263904466,132.63
2020-10-05 08:00:00,74.0235,6.25,74.2868834469,1.9035000000000002,0,1.9035000000000002,72.12,6.25,72.3903094343,132.06,73.5135,6.15,73.7703001366,1.9035000000000002,0,1.9035000000000002,71.61,6.15,71.8736015516,132.01
2020-10-05 08:30:00,74.959,7.11,75.2954432951,4.449,0,4.449,70.51,7.11,70.8675680407,131.84,74.459,7.02,74.7891909369,4.449,0,4.449,70.01,7.02,70.3610723341,131.81
2020-10-05 09:00:00,77.715,7.23,78.0505869613,13.105,0,13.105,64.61,7.23,65.0132678766,132.19,77.255,7.13,77.5833224669,13.105,0,13.105,64.15,7.13,64.545018398,132.18
2020-10-05 09:30:00,79.161,7.7,79.5346083224,19.041,0,19.041,60.12,7.7,60.6110913942,131.97,78.741,7.6,79.1069218274,19.041,0,19.041,59.7,7.6,60.1818078824,131.95
2020-10-05 10:00:00,78.9495,9.14,79.4768088832,19.0095,0,19.0095,59.94,9.14,60.6328557797,131.97,78.5295,9.04,79.0481117437,19.0095,0,19.0095,59.52,9.04,60.2025913064,131.95
2020-10-05 10:30:00,77.143,9.09,77.6767053176,15.393,0,15.393,61.75,9.09,62.4154676342,131.97,76.723,8.98,77.2467418666,15.393,0,15.393,61.33,8.98,61.9839438887,131.95
2020-10-05 11:00:00,76.395,9.02,76.9256551808,16.575,0,16.575,59.82,9.02,60.4962213696,132.05,75.995,8.91,76.51554172190001,16.575,0,16.575,59.42,8.91,60.0843115963,131.95
2020-10-05 11:30:00,76.6675,9.18,77.215140719,17.5675,0,17.5675,59.1,9.18,59.808715084,132.05,76.2475,9.07,76.7850646692,17.5675,0,17.5675,58.68,9.07,59.3768246035,131.95
2020-10-05 12:00:00,76.3615,9.32,76.9281553285,16.8815,0,16.8815,59.48,9.32,60.2057538778,132.05,75.9515,9.2,76.5066686783,16.8815,0,16.8815,59.07,9.2,59.7821453278,131.95
2020-10-05 12:30:00,78.5655,10.78,79.3016153067,12.0155,0,12.0155,66.55,10.78,67.4174376553,131.56,78.1055,10.66,78.8295929854,12.0155,0,12.0155,66.09,10.66,66.9441834665,131.54
2020-10-05 13:00:00,80.323,11.29,81.1125664062,12.293,0,12.293,68.03,11.29,68.9604596852,131.37,79.853,11.16,80.6290717359,12.293,0,12.293,67.56,11.16,68.4755372378,131.34
2020-10-05 13:30:00,79.1215,9.79,79.7248760567,15.5215,0,15.5215,63.6,9.79,64.3490800245,131.83,78.6915,9.68,79.2846427264,15.5215,0,15.5215,63.17,9.68,63.9073649903,131.79
2020-10-05 14:00:00,77.319,9.35,77.8822846416,14.999,0,14.999,62.32,9.35,63.0174967767,132.13,76.889,9.24,77.4422102022,14.999,0,14.999,61.89,9.24,62.575951451,132.11
2020-10-05 14:30:00,76.183,8.83,76.6930139517,17.443,0,17.443,58.74,8.83,59.3999705387,132.22,75.773,8.73,76.2742448602,17.443,0,17.443,58.33,8.73,58.9796727695,132.2
2020-10-05 15:00:00,74.374,8.74,74.8857761928,14.634,0,14.634,59.74,8.74,60.3759488538,132.43,73.954,8.63,74.4558326527,14.634,0,14.634,59.32,8.63,59.9444684687,132.4
2020-10-05 15:30:00,73.592,8.8,74.1162766469,11.642,0,11.642,61.95,8.8,62.5718986447,132.31,73.162,8.69,73.6762807422,11.642,0,11.642,61.52,8.69,62.1307210645,132.29
2020-10-05 16:00:00,76.13,9.8,76.758171552,9.47,0,9.47,66.66,9.8,67.3765211331,131.94,75.67,9.67,76.2853708125,9.47,0,9.47,66.2,9.67,66.902532837,131.92
2020-10-05 16:30:00,79.6865,10.93,80.4326002455,7.3665,0,7.3665,72.32,10.93,73.1412831443,131.46,79.1965,10.81,79.9308558208,7.3665,0,7.3665,71.83,10.81,72.6388670066,131.45
2020-10-05 17:00:00,83.4105,11.27,84.1684288213,6.1805,0,6.1805,77.23,11.27,78.047971146,130.96,82.8905,11.15,83.6370581157,6.1805,0,6.1805,76.71,11.15,77.5161054233,130.92
2020-10-05 17:30:00,89.2535,13.67,90.294275357,11.6135,0,11.6135,77.64,13.67,78.8342469996,132.35,88.7635,14.0,89.8607752707,11.6135,0,11.6135,77.15,14.0,78.4099642903,132.3
2020-10-05 18:00:00,89.9275,17.75,91.662521001,7.5975,0,7.5975,82.33,17.75,84.2216801067,133.89,89.3675,17.58,91.0802198957,7.5975,0,7.5975,81.77,17.58,83.6384439119,133.86
2020-10-05 18:30:00,90.1365,17.29,91.7798056887,6.8565000000000005,0,6.8565000000000005,83.28,17.29,85.0558786916,133.81,89.5665,17.12,91.1880053639,6.8565000000000005,0,6.8565000000000005,82.71,17.12,84.4632375652,133.73
2020-10-05 19:00:00,89.457,17.04,91.0654514566,6.047,0,6.047,83.41,17.04,85.1327768841,133.67,88.907,16.87,90.4933784815,6.047,0,6.047,82.86,16.87,84.5598988883,133.62
2020-10-05 19:30:00,89.1755,16.27,90.6475741554,8.5755,0,8.5755,80.6,16.27,82.2257435357,133.93,88.6455,16.12,90.0992734169,8.5755,0,8.5755,80.07,16.12,81.676552939,133.89
2020-10-05 20:00:00,84.7365,14.36,85.9446567987,8.9465,0,8.9465,75.79,14.36,77.1384061282,134.62,84.2265,14.21,85.4167864196,8.9465,0,8.9465,75.28,14.21,76.6094152177,134.58
2020-10-05 20:30:00,77.654,13.32,78.7881089759,1.764,0,1.764,75.89,13.32,77.0500778715,134.62,77.144,13.18,78.2617987015,1.764,0,1.764,75.38,13.18,76.5235702251,134.58
2020-10-05 21:00:00,74.135,11.46,75.0155305587,1.395,0,1.395,72.74,11.46,73.6372134182,134.62,73.645,11.32,74.5099216548,1.395,0,1.395,72.25,11.32,73.1314221112,134.58
2020-10-05 21:30:00,70.474,13.04,71.6702607502,1.4140000000000001,0,1.4140000000000001,69.06,13.04,70.2803329531,133.95,69.604,3.69,69.7017425607,1.4140000000000001,0,1.4140000000000001,68.19,3.69,68.2897664369,133.92
2020-10-05 22:00:00,65.7315,14.4,67.2903417457,1.3915,0,1.3915,64.34,14.4,65.9317495597,133.47,64.5015,-4.51,64.6589792856,1.3915,0,1.3915,63.11,-4.51,63.2709427779,133.45
2020-10-05 22:30:00,60.3605,12.76,61.6944694462,1.4505,0,1.4505,58.91,12.76,60.2760790032,134.0,59.1805,-6.35,59.5201989265,1.4505,0,1.4505,57.73,-6.35,58.0781835115,133.96
2020-10-05 23:00:00,54.8475,11.48,56.0360478286,1.4775,0,1.4775,53.37,11.48,54.5907254028,133.75,53.7075,-7.5,54.2286414752,1.4775,0,1.4775,52.23,-7.5,52.7657360415,133.73
2020-10-05 23:30:00,50.4335,10.25,51.4645550088,1.4935,0,1.4935,48.94,10.25,50.0018609654,132.93,49.2835,-9.12,50.1202331624,1.4935,0,1.4935,47.79,-9.12,48.6524254277,132.92
2020-10-06 00:00:00,48.173,9.74,49.1477927175,1.4929999999999999,0,1.4929999999999999,46.68,9.74,47.6853226895,133.18,47.033,-9.69,48.0208203699,1.4929999999999999,0,1.4929999999999999,45.54,-9.69,46.559507085,133.16
2020-10-06 00:30:00,47.537,9.77,48.5306013666,1.5270000000000001,0,1.5270000000000001,46.01,9.77,47.0358692914,133.51,46.417,-9.76,47.4320091183,1.5270000000000001,0,1.5270000000000001,44.89,-9.76,45.9387603228,133.5
2020-10-06 01:00:00,46.985,9.89,48.01460533,1.525,0,1.525,45.46,9.89,46.523367247,133.71,45.855,-9.72,46.873867186300004,1.525,0,1.525,44.33,-9.72,45.3831169049,133.69
2020-10-06 01:30:00,50.446,10.31,51.4887853421,1.496,0,1.496,48.95,10.31,50.0239802495,133.71,49.286,-9.26,50.1483538713,1.496,0,1.496,47.79,-9.26,48.6788629695,133.69
2020-10-06 02:00:00,50.936,10.23,51.9531423111,1.426,0,1.426,49.51,10.23,50.5558404143,133.46,49.766,-9.27,50.6220076251,1.426,0,1.426,48.34,-9.27,49.2208136869,133.4
2020-10-06 02:30:00,51.1645,10.29,52.1889850471,1.3945,0,1.3945,49.77,10.29,50.8226032391,133.46,49.9845,-9.24,50.8313666967,1.3945,0,1.3945,48.59,-9.24,49.4607490845,133.48
2020-10-06 03:00:00,49.549,10.06,50.5599347409,1.379,0,1.379,48.17,10.06,49.2092725002,133.6,48.389,-9.5,49.3127298068,1.379,0,1.379,47.01,-9.5,47.9602971217,133.57
2020-10-06 03:30:00,48.376,9.9,49.3786125362,1.4060000000000001,0,1.4060000000000001,46.97,9.9,48.0019885005,133.85,47.236,-9.71,48.2236850106,1.4060000000000001,0,1.4060000000000001,45.83,-9.71,46.8473371709,133.81
2020-10-06 04:00:00,47.8145,9.85,48.8185303983,1.4245,0,1.4245,46.39,9.85,47.4241984645,134.05,46.6745,-9.82,47.6963452504,1.4245,0,1.4245,45.25,-9.82,46.3032925395,134.03
2020-10-06 04:30:00,47.286,9.63,48.2566336994,1.466,0,1.466,45.82,9.63,46.8210348027,134.25,46.166,-10.07,47.251502156,1.466,0,1.466,44.7,-10.07,45.8202455253,134.2
2020-10-06 05:00:00,46.692,9.57,47.6626453735,1.502,0,1.502,45.19,9.57,46.1922179593,134.25,45.572,-10.14,46.6864732444,1.502,0,1.502,44.07,-10.14,45.2215048401,134.2
2020-10-06 05:30:00,48.725,9.64,49.669459681,3.585,0,3.585,45.14,9.64,46.157872568,133.85,47.605,-9.96,48.6357648752,3.585,0,3.585,44.02,-9.96,45.1327154069,133.83
2020-10-06 06:00:00,51.9405,10.24,52.9402789967,6.1205,0,6.1205,45.82,10.24,46.9502928638,133.53,50.8205,-9.25,51.6554519896,6.1205,0,6.1205,44.7,-9.25,45.6470426205,133.51
2020-10-06 06:30:00,56.053,12.92,57.5227364526,2.293,0,2.293,53.76,12.92,55.2907225491,132.87,54.843,-6.43,55.2186521838,2.293,0,2.293,52.55,-6.43,52.9419247856,132.85
2020-10-06 07:00:00,62.249,15.49,64.147315618,1.419,0,1.419,60.83,15.49,62.7712434161,132.16,60.949,-3.55,61.0522980812,1.419,0,1.419,59.53,-3.55,59.6357560529,132.11
2020-10-06 07:30:00,69.407,11.83,70.4079579948,1.417,0,1.417,67.99,11.83,69.0115135322,133.84,68.957,11.71,69.9442059716,1.417,0,1.417,67.54,11.71,68.547616297,133.81
2020-10-06 08:00:00,73.816,12.87,74.9295586268,3.226,0,3.226,70.59,12.87,71.7536410226,133.04,73.346,12.74,74.4442295682,3.226,0,3.226,70.12,12.74,71.2679591401,132.99
2020-10-06 08:30:00,76.982,13.52,78.1602118984,10.452,0,10.452,66.53,13.52,67.8898468108,133.34,76.532,13.39,77.6945244145,10.452,0,10.452,66.08,13.39,67.4229819869,133.31
2020-10-06 09:00:00,77.9405,13.54,79.1078576391,13.9805,0,13.9805,63.96,13.54,65.3774670663,132.99,77.5105,13.4,78.6602670365,13.9805,0,13.9805,63.53,13.4,64.9278129926,132.96
2020-10-06 09:30:00,82.5445,14.53,83.8135751549,18.1345,0,18.1345,64.41,14.53,66.0285468566,132.8,82.1145,14.38,83.3641140435,18.1345,0,18.1345,63.98,14.38,65.5760993045,132.77
2020-10-06 10:00:00,81.779,13.86,82.9451893783,21.969,0,21.969,59.81,13.86,61.3949159133,133.49,81.379,13.72,82.5274502272,21.969,0,21.969,59.41,13.72,60.9736541467,133.48
2020-10-06 10:30:00,78.843,13.08,79.920617171,26.013,0,26.013,52.83,13.08,54.4251348184,134.08,83.283,13.17,84.3178924606,26.013,0,26.013,57.27,13.17,58.7648006888,133.84
2020-10-06 11:00:00,77.9165,13.08,79.0067552318,27.9165,0,27.9165,50.0,13.08,51.6825541165,134.08,85.7165,14.12,86.8717029432,27.9165,0,27.9165,57.8,14.12,59.4997008396,133.75
2020-10-06 11:30:00,78.2675,13.18,79.3694774851,30.9275,0,30.9275,47.34,13.18,49.140492468,134.08,86.2275,14.32,87.408490184,30.9275,0,30.9275,55.3,14.32,57.124008963,133.67
2020-10-06 12:00:00,78.3,13.45,79.4467903694,30.47,0,30.47,47.83,13.45,49.6851225217,134.16,85.73,14.44,86.9376011861,30.47,0,30.47,55.26,14.44,57.1155075264,133.78
2020-10-06 12:30:00,80.933,13.97,82.1298446912,34.023,0,34.023,46.91,13.97,48.9459804274,134.08,87.793,14.67,89.0102227219,34.023,0,34.023,53.77,14.67,55.7352832594,133.78
2020-10-06 13:00:00,81.494,13.53,82.6095208556,34.484,0,34.484,47.01,13.53,48.9183094557,134.46,84.134,13.31,85.180314956,34.484,0,34.484,49.65,13.31,51.4030991284,134.26
2020-10-06 13:30:00,80.3965,12.72,81.396533171,38.0065,0,38.0065,42.39,12.72,44.2573214282,134.46,82.6865,11.29,83.4537080198,38.0065,0,38.0065,44.68,11.29,46.0843411584,134.49
2020-10-06 14:00:00,78.629,12.29,79.5836901695,33.579,0,33.579,45.05,12.29,46.6963231957,132.93,78.909,11.39,79.7267983867,33.579,0,33.579,45.33,11.39,46.7390735894,132.82
2020-10-06 14:30:00,80.8475,12.52,81.8111768419,34.9875,0,34.9875,45.86,12.52,47.5383003482,133.14,79.6275,11.38,80.4365784718,34.9875,0,34.9875,44.64,11.38,46.067711035,133.07
2020-10-06 15:00:00,78.0505,11.52,78.8960769002,33.7505,0,33.7505,44.3,11.52,45.773359064,133.31,82.3205,11.59,83.1323812978,33.7505,0,33.7505,48.57,11.59,49.9336860246,133.07
2020-10-06 15:30:00,78.8795,11.09,79.655279927,33.0095,0,33.0095,45.87,11.09,47.1915776384,133.18,78.8195,10.94,79.5751040229,33.0095,0,33.0095,45.81,10.94,47.0981921097,133.16
2020-10-06 16:00:00,78.732,12.16,79.6655096262,24.312,0,24.312,54.42,12.16,55.7620121588,132.39,78.352,12.03,79.2701507757,24.312,0,24.312,54.04,12.03,55.3628259756,132.41
2020-10-06 16:30:00,82.253,12.41,83.1839173699,22.733,0,22.733,59.52,12.41,60.7999876645,132.28,81.853,12.27,82.7675450222,22.733,0,22.733,59.12,12.27,60.3798583967,132.29
2020-10-06 17:00:00,83.94,13.08,84.9529869987,15.47,0,15.47,68.47,13.08,69.7081580592,131.56,83.46,12.94,84.457179683,15.47,0,15.47,67.99,12.94,69.2104305723,131.56
2020-10-06 17:30:00,87.379,10.09,87.959636999,13.719,0,13.719,73.66,10.09,74.3478560552,133.28,86.869,9.72,87.4111066227,13.719,0,13.719,73.15,9.72,73.7929596913,133.23
2020-10-06 18:00:00,89.701,10.13,90.2711820073,12.581,0,12.581,77.12,10.13,77.7824613907,132.69,89.191,10.02,89.752074522,12.581,0,12.581,76.61,10.02,77.2624908995,132.63
2020-10-06 18:30:00,91.5405,11.2,92.223116084,9.3505,0,9.3505,82.19,11.2,82.9495997579,132.15,90.9805,11.08,91.6527019801,9.3505,0,9.3505,81.63,11.08,82.3785366464,132.09
2020-10-06 19:00:00,93.2785,12.17,94.0690568798,8.9185,0,8.9185,84.36,12.17,85.2333180159,131.7,92.7185,12.04,93.4969616739,8.9185,0,8.9185,83.8,12.04,84.6605079125,131.65
2020-10-06 19:30:00,91.8245,12.2,92.6314136794,7.4545,0,7.4545,84.37,12.2,85.2475037758,132.02,91.2445,12.08,92.0406713375,7.4545,0,7.4545,83.79,12.08,84.6563080934,131.97
2020-10-06 20:00:00,86.883,10.32,87.4937602861,5.583,0,5.583,81.3,10.32,81.952378855,132.84,86.343,10.2,86.9433933603,5.583,0,5.583,80.76,10.2,81.4015822942,132.8
2020-10-06 20:30:00,81.2605,9.16,81.7751457366,1.3105,0,1.3105,79.95,9.16,80.4730271582,133.1,80.7305,9.05,81.23617501,1.3105,0,1.3105,79.42,9.05,79.9339658718,133.07
2020-10-06 21:00:00,76.2835,6.96,76.6003522985,1.2935,0,1.2935,74.99,6.96,75.312294481,133.8,75.7735,6.86,76.0833943923,1.2935,0,1.2935,74.48,6.86,74.7952538601,133.77
2020-10-06 21:30:00,72.159,4.86,72.3224783937,1.2690000000000001,0,1.2690000000000001,70.89,4.86,71.056398023,134.26,71.669,4.78,71.8282253783,1.2690000000000001,0,1.2690000000000001,70.4,4.78,70.5620889713,134.22
2020-10-06 22:00:00,67.491,3.35,67.5740895684,1.2610000000000001,0,1.2610000000000001,66.23,3.35,66.3146695687,134.19,67.041,3.26,67.1202151442,1.2610000000000001,0,1.2610000000000001,65.78,3.26,65.8607318514,134.22
2020-10-06 22:30:00,62.8205,1.63,62.8416432014,1.3405,0,1.3405,61.48,1.63,61.5016040441,135.01,62.3905,1.57,62.4102506825,1.3405,0,1.3405,61.05,1.57,61.0701842146,134.99
2020-10-06 23:00:00,57.278,-2.2800000000000002,57.3233607179,1.388,0,1.388,55.89,-2.2800000000000002,55.9364863037,134.4,56.918,-1.81,56.9467718488,1.388,0,1.388,55.53,-1.81,55.5594906384,134.38
2020-10-06 23:30:00,53.2775,-6.04,53.6187803503,1.4375,0,1.4375,51.84,-6.04,52.1906811605,132.92,52.9275,-6.06,53.2732940248,1.4375,0,1.4375,51.49,-6.06,51.8453826295,132.9
2020-10-07 00:00:00,50.1415,-6.89,50.6126676065,1.4815,0,1.4815,48.66,-6.89,49.1453731291,132.81,49.8015,-6.9,50.2772254828,1.4815,0,1.4815,48.32,-6.9,48.8101669737,132.8
2020-10-07 00:30:00,50.8955,-7.23,51.4064667163,1.5255,0,1.5255,49.37,-7.23,49.8965910659,133.04,50.5555,-7.24,51.071285281,1.5255,0,1.5255,49.03,-7.24,49.5616636121,133.03
2020-10-07 01:00:00,50.1075,-7.41,50.6524397858,1.5375,0,1.5375,48.57,-7.41,49.1319956851,133.04,49.7575,-7.42,50.3077052374,1.5375,0,1.5375,48.22,-7.42,48.7875475916,133.03
2020-10-07 01:30:00,53.2165,-6.86,53.6568306206,1.4965,0,1.4965,51.72,-6.86,52.1729623464,132.84,52.8565,-6.87,53.3010927866,1.4965,0,1.4965,51.36,-6.87,51.8174343248,132.81
2020-10-07 02:00:00,53.6865,-6.75,54.1091746587,1.4365,0,1.4365,52.25,-6.75,52.6842006678,132.77,53.3165,-6.77,53.7446004009,1.4365,0,1.4365,51.88,-6.77,52.3198556955,132.81
2020-10-07 02:30:00,54.05,-6.88,54.4861165803,1.4,0,1.4,52.65,-6.88,53.0976167073,133.11,53.68,-6.9,54.1216444687,1.4,0,1.4,52.28,-6.9,52.7333708386,133.1
2020-10-07 03:00:00,52.374,-7.09,52.851716869,1.384,0,1.384,50.99,-7.09,51.48056138,133.43,52.014,-7.1,52.4963445966,1.384,0,1.384,50.63,-7.1,51.1254036659,133.42
2020-10-07 03:30:00,51.749,-7.65,52.3113897827,1.399,0,1.399,50.35,-7.65,50.9278411088,133.24,51.389,-7.67,51.958235353,1.399,0,1.399,49.99,-7.67,50.5749839347,133.21
2020-10-07 04:00:00,50.603,-8.07,51.2424483119,1.433,0,1.433,49.17,-8.07,49.8278416149,133.4,50.263,-8.07,50.9067192913,1.433,0,1.433,48.83,-8.07,49.4923610267,133.37
2020-10-07 04:30:00,50.529,-8.13,51.1788700637,1.429,0,1.429,49.1,-8.13,49.7685332314,133.12,50.179,-8.13,50.8333447749,1.429,0,1.429,48.75,-8.13,49.4232677997,133.09
2020-10-07 05:00:00,50.577,-8.06,51.2151982228,1.437,0,1.437,49.14,-8.06,49.7966183591,133.12,50.227,-8.07,50.8711748341,1.437,0,1.437,48.79,-8.07,49.4528967807,133.09
2020-10-07 05:30:00,52.302,-7.49,52.8355874766,1.462,0,1.462,50.84,-7.49,51.388770174,133.12,51.942,-7.5,52.4806761008,1.462,0,1.462,50.48,-7.5,51.0341101617,133.09
2020-10-07 06:00:00,54.625,-6.54,55.0151090611,1.435,0,1.435,53.19,-6.54,53.590556071,132.76,54.255,-6.55,54.6489480686,1.435,0,1.435,52.82,-6.55,53.2245704539,132.72
2020-10-07 06:30:00,60.402,-3.55,60.5062319435,1.412,0,1.412,58.99,-3.55,59.0967224133,132.26,59.992,-3.58,60.0987226487,1.412,0,1.412,58.58,-3.58,58.6892903348,132.22
2020-10-07 07:00:00,67.228,3.4,67.3139211753,1.3980000000000001,0,1.3980000000000001,65.83,3.4,65.9177434383,133.75,66.738,2.8200000000000003,66.7975526797,1.3980000000000001,0,1.3980000000000001,65.34,2.8200000000000003,65.4008256829,133.72
2020-10-07 07:30:00,74.481,7.64,74.8718168672,1.411,0,1.411,73.07,7.64,73.4683231059,133.18,73.991,7.54,74.3741869266,1.411,0,1.411,72.58,7.54,72.9705968182,133.15
2020-10-07 08:00:00,79.1905,9.78,79.7921279968,2.8305,0,2.8305,76.36,9.78,76.9837515324,132.55,78.6705,9.66,79.2613598814,2.8305,0,2.8305,75.84,9.66,76.4527383421,132.49
2020-10-07 08:30:00,81.8915,10.36,82.5442146504,10.0815,0,10.0815,71.81,10.36,72.5534678703,133.15,81.4115,10.24,82.0529702829,10.0815,0,10.0815,71.33,10.24,72.0612690701,133.1
2020-10-07 09:00:00,81.962,10.63,82.6484503424,11.682,0,11.682,70.28,10.63,71.0793591699,133.15,81.492,10.5,82.1656623171,11.682,0,11.682,69.81,10.5,70.5952271758,133.1
2020-10-07 09:30:00,82.0495,10.65,82.7377963826,14.1195,0,14.1195,67.93,10.65,68.7597803952,133.36,81.5695,10.52,82.2450833196,14.1195,0,14.1195,67.45,10.52,68.2654590551,133.32
2020-10-07 10:00:00,82.614,9.77,83.1896982565,22.304,0,22.304,60.31,9.77,61.0962273794,134.76,82.204,9.65,82.7684729592,22.304,0,22.304,59.9,9.65,60.6723371892,134.74
2020-10-07 10:30:00,82.99,8.57,83.4313190595,31.34,0,31.34,51.65,8.57,52.356159141,135.23,82.62,8.46,83.0520078023,31.34,0,31.34,51.28,8.46,51.9731661533,135.2
2020-10-07 11:00:00,85.631,17.02,87.3060625673,50.701,0,50.701,34.93,17.02,38.8559557854,133.01,84.791,1.52,84.8046229931,50.701,0,50.701,34.09,1.52,34.1238699447,132.99
2020-10-07 11:30:00,84.611,19.37,86.7998745448,49.501,0,49.501,35.11,19.37,40.0987406286,132.3,83.631,0.09,83.631048427,49.501,0,49.501,34.13,0.09,34.1301186637,132.27
2020-10-07 12:00:00,83.7055,19.46,85.9377817392,45.6955,0,45.6955,38.01,19.46,42.7018934006,132.06,82.6855,0.22,82.6857926747,45.6955,0,45.6955,36.99,0.22,36.9906542251,132.03
2020-10-07 12:30:00,86.632,20.07,88.9264208433,52.702,0,52.702,33.93,20.07,39.4214383299,132.45,85.662,0.37,85.662799067,52.702,0,52.702,32.96,0.37,32.9620766943,132.43
2020-10-07 13:00:00,85.5645,17.2,87.27613454,51.7145,0,51.7145,33.85,17.2,37.969230964,134.0,84.8645,4.38,84.9774544232,51.7145,0,51.7145,33.15,4.38,33.4381055085,134.0
2020-10-07 13:30:00,83.4135,11.17,84.1580708087,45.8735,0,45.8735,37.54,11.17,39.1665737588,133.18,83.1535,11.03,83.8818541894,45.8735,0,45.8735,37.28,11.03,38.877490917,133.17
2020-10-07 14:00:00,79.884,11.07,80.6473704221,34.244,0,34.244,45.64,11.07,46.9633314406,132.87,79.574,10.94,80.3225066591,34.244,0,34.244,45.33,10.94,46.6314539769,132.85
2020-10-07 14:30:00,78.324,10.79,79.0637279415,32.464,0,32.464,45.86,10.79,47.1122457542,132.78,77.994,10.65,78.7177650597,32.464,0,32.464,45.53,10.65,46.758992718,132.77
2020-10-07 15:00:00,77.1275,10.53,77.842996835,30.9075,0,30.9075,46.22,10.53,47.4043173139,133.07,76.7975,10.4,77.4984903482,30.9075,0,30.9075,45.89,10.4,47.0537150499,133.06
2020-10-07 15:30:00,76.7285,10.34,77.4220789714,29.2685,0,29.2685,47.46,10.34,48.5733177784,132.9,76.3885,10.21,77.0678080151,29.2685,0,29.2685,47.12,10.21,48.2134680354,132.88
2020-10-07 16:00:00,77.946,11.16,78.7408694135,21.236,0,21.236,56.71,11.16,57.7976617174,131.78,77.556,11.01,78.3336022151,21.236,0,21.236,56.32,11.01,57.3860828076,131.76
2020-10-07 16:30:00,79.448,9.18,79.9766034788,14.328,0,14.328,65.12,9.18,65.7638715405,132.96,79.008,9.3,79.5534667001,14.328,0,14.328,64.68,9.3,65.3451788581,132.92
2020-10-07 17:00:00,81.8595,9.22,82.3770971827,7.7495,0,7.7495,74.11,9.22,74.6813263139,133.06,81.3595,9.09,81.8657213994,7.7495,0,7.7495,73.61,9.09,74.1691323935,133.01
2020-10-07 17:30:00,86.216,10.12,86.8079089484,7.696,0,7.696,78.52,10.12,79.1694688627,132.49,85.686,9.99,86.2663937811,7.696,0,7.696,77.99,9.99,78.627223021,132.44
2020-10-07 18:00:00,89.446,10.97,90.116190643,9.866,0,9.866,79.58,10.97,80.332541974,132.49,88.916,10.84,89.5743303408,9.866,0,9.866,79.05,10.84,79.7897744075,132.44
2020-10-07 18:30:00,90.9765,11.4,91.687968416,9.1565,0,9.1565,81.82,11.4,82.6103649671,132.49,90.4265,11.27,91.1260928727,9.1565,0,9.1565,81.27,11.27,82.0477044164,132.44
2020-10-07 19:00:00,91.5,11.72,92.2475387206,9.06,0,9.06,82.44,11.72,83.2689137674,132.49,90.94,11.59,91.6755785365,9.06,0,9.06,81.88,11.59,82.6962060798,132.44
2020-10-07 19:30:00,87.4605,11.29,88.1861846337,6.4205,0,6.4205,81.04,11.29,81.8226478428,133.32,86.9305,11.15,87.6426513191,6.4205,0,6.4205,80.51,11.15,81.2784264119,133.29
2020-10-07 20:00:00,83.505,9.52,84.0459126014,6.165,0,6.165,77.34,9.52,77.9237191104,133.44,82.985,9.39,83.5145635503,6.165,0,6.165,76.82,9.39,77.3917598973,133.4
2020-10-07 20:30:00,79.3065,8.06,79.7150208069,6.1665,0,6.1665,73.14,8.06,73.5827642862,133.32,78.8165,7.95,79.2164324635,6.1665,0,6.1665,72.65,7.95,73.0836849098,133.29
2020-10-07 21:00:00,74.522,6.28,74.7861409888,6.172,0,6.172,68.35,6.28,68.6378969666,133.99,74.052,6.17,74.3085971069,6.172,0,6.172,67.88,6.17,68.1598364141,133.96
2020-10-07 21:30:00,69.0585,4.77,69.2230404002,1.6385,0,1.6385,67.42,4.77,67.5885293523,134.28,68.6085,4.68,68.7679334592,1.6385,0,1.6385,66.97,4.68,67.1333248097,134.25
2020-10-07 22:00:00,63.639,3.08,63.7134893174,1.389,0,1.389,62.25,3.08,62.3261494078,135.18,63.219,3.0,63.2901411043,1.389,0,1.389,61.83,3.0,61.9027374193,135.16
2020-10-07 22:30:00,58.1045,-4.59,58.2855129535,1.4344999999999999,0,1.4344999999999999,56.67,-4.59,56.8555802011,134.41,58.1145,4.08,58.2575446638,1.4344999999999999,0,1.4344999999999999,56.68,4.08,56.8266557172,134.4
2020-10-07 23:00:00,54.1775,-12.82,55.673637444,1.4675,0,1.4675,52.71,-12.82,54.2466266232,133.56,54.6775,6.52,55.0648654429,1.4675,0,1.4675,53.21,6.52,53.6079704895,133.55
2020-10-07 23:30:00,51.4035,-13.77,53.2159065717,1.4835,0,1.4835,49.92,-13.77,51.7843538146,134.39,51.9135,5.76,52.2320694808,1.4835,0,1.4835,50.43,5.76,50.7578811615,134.38
2020-10-08 00:00:00,48.818,-6.06,49.1926897415,1.468,0,1.468,47.35,-6.06,47.7362137166,133.89,48.868,3.06,48.9637112972,1.468,0,1.468,47.4,3.06,47.498669455,133.88
2020-10-08 00:30:00,49.049,1.8599999999999999,49.0842541045,1.509,0,1.509,47.54,1.8599999999999999,47.5763722871,133.42,48.729,1.8,48.7622337573,1.509,0,1.509,47.22,1.8,47.2542950429,133.4
2020-10-08 01:00:00,48.0685,1.79,48.1018169329,1.5185,0,1.5185,46.55,1.79,46.5844029692,133.22,47.7385,1.71,47.7691164064,1.5185,0,1.5185,46.22,1.71,46.2516215932,133.19
2020-10-08 01:30:00,50.9625,2.41,51.0194522339,1.5025,0,1.5025,49.46,2.41,49.5186803136,132.54,50.6125,2.33,50.6661036221,1.5025,0,1.5025,49.11,2.33,49.1652417873,132.52
2020-10-08 02:00:00,51.2805,2.21,51.3280993243,1.4905,0,1.4905,49.79,2.21,49.8390228636,132.54,50.9305,2.13,50.9750206498,1.4905,0,1.4905,49.44,2.13,49.4858616172,132.52
2020-10-08 02:30:00,51.341,2.25,51.3902790516,1.5110000000000001,0,1.5110000000000001,49.83,2.25,49.8807718465,132.74,51.001,2.16,51.0467197869,1.5110000000000001,0,1.5110000000000001,49.49,2.16,49.5371143689,132.72
2020-10-08 03:00:00,49.744,2.07,49.7870508868,1.484,0,1.484,48.26,2.07,48.304373508,132.82,49.404,1.99,49.4440624949,1.484,0,1.484,47.92,1.99,47.961302109100004,132.8
2020-10-08 03:30:00,48.112,1.87,48.1483275307,1.502,0,1.502,46.61,1.87,46.6474972533,132.97,47.772,1.79,47.8055235721,1.502,0,1.502,46.27,1.79,46.3046110015,132.94
2020-10-08 04:00:00,47.329,1.78,47.3624602507,1.509,0,1.509,45.82,1.78,45.8545613871,133.29,47.009,1.7000000000000002,47.0397287513,1.509,0,1.509,45.5,1.7000000000000002,45.5317471661,133.27
2020-10-08 04:30:00,47.025,1.6099999999999999,47.0525528,1.505,0,1.505,45.52,1.6099999999999999,45.5484632013,133.29,46.705,1.53,46.7300537663,1.505,0,1.505,45.2,1.53,45.2258874982,133.27
2020-10-08 05:00:00,46.7045,1.6400000000000001,46.7332849289,1.4945,0,1.4945,45.21,1.6400000000000001,45.2397358525,133.07,46.3845,1.56,46.4107254872,1.4945,0,1.4945,44.89,1.56,44.9170980808,133.05
2020-10-08 05:30:00,48.2245,1.76,48.256605768,1.5345,0,1.5345,46.69,1.76,46.7231602099,132.24,47.9045,1.69,47.9343010823,1.5345,0,1.5345,46.37,1.69,46.4007866313,132.22
2020-10-08 06:00:00,50.821,2.94,50.9059686186,1.471,0,1.471,49.35,2.94,49.4374969027,132.08,50.481,2.86,50.5619517127,1.471,0,1.471,49.01,2.86,49.0933773538,132.04
2020-10-08 06:30:00,56.72,2.51,56.7755096851,1.45,0,1.45,55.27,2.51,55.3269644929,133.31,56.32,2.19,56.3625629297,1.45,0,1.45,54.87,2.19,54.9136868185,133.27
2020-10-08 07:00:00,63.146,4.27,63.2902063198,1.456,0,1.456,61.69,4.27,61.8376018293,133.31,62.736,4.2,62.8764319598,1.456,0,1.456,61.28,4.2,61.4237608748,133.27
2020-10-08 07:30:00,70.4865,7.11,70.8441866511,1.4565000000000001,0,1.4565000000000001,69.03,7.11,69.3951943581,131.86,70.0465,7.92,70.4928263176,1.4565000000000001,0,1.4565000000000001,68.59,7.92,69.0457420845,131.83
2020-10-08 08:00:00,74.3215,2.84,74.3757417593,1.5514999999999999,0,1.5514999999999999,72.77,2.84,72.8253973556,133.4,74.6215,20.98,77.5146996527,1.5514999999999999,0,1.5514999999999999,73.07,20.98,76.0222684481,133.37
2020-10-08 08:30:00,76.1235,4.43,76.2522927672,2.5235000000000003,0,2.5235000000000003,73.6,4.43,73.7332007986,133.01,76.4235,22.45,79.6527077522,2.5235000000000003,0,2.5235000000000003,73.9,22.45,77.2347881463,132.99
2020-10-08 09:00:00,76.6315,4.72,76.7767229846,3.5115,0,3.5115,73.12,4.72,73.2721829892,133.18,76.9315,22.77,80.230471719,3.5115,0,3.5115,73.42,22.77,76.8698204759,133.15
2020-10-08 09:30:00,78.889,4.57,79.0212580323,7.329,0,7.329,71.56,4.57,71.7057773126,133.9,79.199,22.79,82.4127763214,7.329,0,7.329,71.87,22.79,75.3968235405,133.89
2020-10-08 10:00:00,80.7405,4.68,80.8760207988,17.1605,0,17.1605,63.58,4.68,63.7520101644,133.71,80.9705,20.19,83.4497331946,17.1605,0,17.1605,63.81,20.19,66.9279627659,133.69
2020-10-08 10:30:00,80.6465,9.42,81.194792704,21.7465,0,21.7465,58.9,9.42,59.6485238711,132.3,80.2265,9.32,80.7660430023,21.7465,0,21.7465,58.48,9.32,59.2180107738,132.27
2020-10-08 11:00:00,79.167,9.11,79.6894346134,21.787,0,21.787,57.38,9.11,58.0986789867,133.12,78.777,9.0,79.2894427336,21.787,0,21.787,56.99,9.0,57.6962745764,133.1
2020-10-08 11:30:00,80.2195,8.03,80.6204011417,33.9495,0,33.9495,46.27,8.03,46.9616205001,133.12,79.8995,7.91,80.2900878082,33.9495,0,33.9495,45.95,7.91,46.6258576329,133.1
2020-10-08 12:00:00,80.706,7.64,81.0668121737,38.286,0,38.286,42.42,7.64,43.1025057276,133.29,80.406,7.55,80.7596888057,38.286,0,38.286,42.12,7.55,42.7913180447,133.26
2020-10-08 12:30:00,82.5775,7.8100000000000005,82.9460041608,43.3175,0,43.3175,39.26,7.8100000000000005,40.0292855295,133.46,82.3075,7.7,82.6668891168,43.3175,0,43.3175,38.99,7.7,39.7430509649,133.45
2020-10-08 13:00:00,81.368,8.04,81.764252727,38.018,0,38.018,43.35,8.04,44.0892742059,133.46,81.048,7.94,81.4359988212,38.018,0,38.018,43.03,7.94,43.7564223857,133.45
2020-10-08 13:30:00,78.189,6.96,78.4981612587,31.269,0,31.269,46.92,6.96,47.4334059498,134.03,77.869,6.87,78.1714657724,31.269,0,31.269,46.6,6.87,47.1036824463,134.0
2020-10-08 14:00:00,75.9765,6.71,76.2722272669,26.0565,0,26.0565,49.92,6.71,50.3689438047,134.42,75.6365,6.61,75.9247800935,26.0565,0,26.0565,49.58,6.61,50.01868151,134.39
2020-10-08 14:30:00,75.792,6.31,76.0542133218,29.812,0,29.812,45.98,6.31,46.4109523712,134.15,75.482,6.21,75.7370214888,29.812,0,29.812,45.67,6.21,46.0902701229,134.12
2020-10-08 15:00:00,74.75,6.42,75.025188437,27.18,0,27.18,47.57,6.42,48.001263525,134.0,74.43,6.32,74.6978399955,27.18,0,27.18,47.25,6.32,47.6707971404,133.98
2020-10-08 15:30:00,74.9705,6.5600000000000005,75.2569562914,25.7205,0,25.7205,49.25,6.5600000000000005,49.6849685519,134.0,74.6305,6.45,74.908704636,25.7205,0,25.7205,48.91,6.45,49.3334632881,133.98
2020-10-08 16:00:00,76.6605,6.94,76.9739947011,22.0705,0,22.0705,54.59,6.94,55.0293712485,133.4,76.2905,6.85,76.5974078559,22.0705,0,22.0705,54.22,6.85,54.6509917568,133.38
2020-10-08 16:30:00,77.1845,7.76,77.5736078847,14.7545,0,14.7545,62.43,7.76,62.9104323622,133.17,76.7645,7.65,77.1447403278,14.7545,0,14.7545,62.01,7.65,62.4800976312,133.15
2020-10-08 17:00:00,79.346,9.06,79.8615759674,8.386,0,8.386,70.96,9.06,71.5360412659,132.69,78.856,8.94,79.3611513021,8.386,0,8.386,70.47,8.94,71.0348118883,132.65
2020-10-08 17:30:00,84.621,9.2,85.1196430972,13.371,0,13.371,71.25,9.2,71.8415095888,132.6,84.151,9.09,84.6405275326,13.371,0,13.371,70.78,9.09,71.3613095452,132.56
2020-10-08 18:00:00,86.0835,9.3,86.5844037472,11.4335,0,11.4335,74.65,9.3,75.2270729193,132.32,85.5835,9.17,86.0733662189,11.4335,0,11.4335,74.15,9.17,74.7148673291,132.28
2020-10-08 18:30:00,87.0525,10.42,87.6739080699,9.6825,0,9.6825,77.37,10.42,78.0685167017,131.88,86.4925,9.57,87.0203278335,9.6825,0,9.6825,76.81,9.57,77.4038823316,131.84
2020-10-08 19:00:00,89.377,14.63,90.5664674645,11.797,0,11.797,77.58,14.63,78.9474084438,134.39,88.857,14.47,90.0274810766,11.797,0,11.797,77.06,14.47,78.4067886092,134.37
