Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-08 19:30:00,87.8505,14.49,89.0374665534,9.1105,0,9.1105,78.74,14.49,80.0621489844,134.15,87.3205,14.33,88.488522534,9.1105,0,9.1105,78.21,14.33,79.5119676527,134.11
2020-10-08 20:00:00,84.0055,13.02,85.0084962239,8.8855,0,8.8855,75.12,13.02,76.2399816369,134.15,83.5055,12.88,84.4929756267,8.8855,0,8.8855,74.62,12.88,75.7234362665,134.11
2020-10-08 20:30:00,79.598,11.53,80.428741778,8.868,0,8.868,70.73,11.53,71.663615594,134.82,79.128,11.39,79.94355811450001,8.868,0,8.868,70.26,11.39,71.177241447,134.77
2020-10-08 21:00:00,75.741,-0.1,75.7410660144,9.731,0,9.731,66.01,-0.1,66.0100757461,133.4,75.931,14.41,77.2862527297,9.731,0,9.731,66.2,14.41,67.7501889296,133.38
2020-10-08 21:30:00,71.5055,-4.16,71.6264066546,8.6855,0,8.6855,62.82,-4.16,62.9575888992,133.17,71.8655,14.47,73.3077826036,8.6855,0,8.6855,63.18,14.47,64.8158414278,133.13
2020-10-08 22:00:00,66.2905,-5.32,66.5036299028,6.2105,0,6.2105,60.08,-5.32,60.3150793749,133.73,66.6605,13.49,68.0117810401,6.2105,0,6.2105,60.45,13.49,61.9369243666,133.72
2020-10-08 22:30:00,60.262,-6.88,60.6534668754,1.712,0,1.712,58.55,-6.88,58.9528362337,134.08,60.642,12.08,61.8334744617,1.712,0,1.712,58.93,12.08,60.1553929419,134.05
2020-10-08 23:00:00,56.0715,-0.13,56.0716507002,1.4915,0,1.4915,54.58,-0.13,54.5801548184,133.75,55.9115,5.41,56.1726261826,1.4915,0,1.4915,54.42,5.41,54.6882482806,133.73
2020-10-08 23:30:00,53.0015,2.7199999999999998,53.0712483578,1.4715,0,1.4715,51.53,2.7199999999999998,51.6017373739,133.86,52.6415,2.63,52.7071572203,1.4715,0,1.4715,51.17,2.63,51.2375428763,133.85
2020-10-09 00:00:00,50.024,2.06,50.0663976735,1.454,0,1.454,48.57,2.06,48.6136657741,134.08,49.684,1.98,49.7234376929,1.454,0,1.454,48.23,1.98,48.2706256433,134.05
2020-10-09 00:30:00,50.2175,1.92,50.2541909322,1.4875,0,1.4875,48.73,1.92,48.76781008,134.47,49.8675,1.8399999999999999,49.9014344107,1.4875,0,1.4875,48.38,1.8399999999999999,48.4149770216,134.45
2020-10-09 01:00:00,50.507,1.62,50.5329738784,1.487,0,1.487,49.02,1.62,49.046761361,134.61,50.167,1.55,50.1909393118,1.487,0,1.487,48.68,1.55,48.7046702073,134.58
2020-10-09 01:30:00,53.6115,2.08,53.6518343792,1.4715,0,1.4715,52.14,2.08,52.1814718075,134.44,53.2315,2.0,53.2690584885,1.4715,0,1.4715,51.76,2.0,51.7986254644,134.41
2020-10-09 02:00:00,53.988,2.13,54.0300013326,1.458,0,1.458,52.53,2.13,52.5731661592,134.17,53.618,2.06,53.6575579392,1.458,0,1.458,52.16,2.06,52.200662831,134.15
2020-10-09 02:30:00,53.9265,2.14,53.9689447947,1.3965,0,1.3965,52.53,2.14,52.5735722583,134.36,53.5465,2.05,53.5857272252,1.3965,0,1.3965,52.15,2.05,52.1902768722,134.34
2020-10-09 03:00:00,52.3715,1.82,52.4031145281,1.3215,0,1.3215,51.05,1.82,51.082432401,134.77,52.0115,1.74,52.0405969629,1.3215,0,1.3215,50.69,1.74,50.7198550865,134.74
2020-10-09 03:30:00,51.4075,1.58,51.4317747725,1.3475000000000001,0,1.3475000000000001,50.06,1.58,50.0849278726,134.9,51.0575,1.52,51.0801204604,1.3475000000000001,0,1.3475000000000001,49.71,1.52,49.7332333556,134.88
2020-10-09 04:00:00,50.3355,1.48,50.3572533033,1.3555000000000001,0,1.3555000000000001,48.98,1.48,49.0023550454,135.05,49.9955,1.49,50.0176980703,1.3555000000000001,0,1.3555000000000001,48.64,1.49,48.6628164002,135.03
2020-10-09 04:30:00,49.5905,0.33,49.5915979804,1.3505,0,1.3505,48.24,0.33,48.2411287181,132.96,49.2605,0.73,49.2659087022,1.3505,0,1.3505,47.91,0.73,47.9155611467,132.93
2020-10-09 05:00:00,48.9745,0.68,48.9792205966,1.3645,0,1.3645,47.61,0.68,47.614855875,132.88,48.6445,0.6000000000000001,48.6482001748,1.3645,0,1.3645,47.28,0.6000000000000001,47.2838069533,132.86
2020-10-09 05:30:00,50.78,0.98,50.7894555986,1.38,0,1.38,49.4,0.98,49.4097196916,131.91,50.43,0.92,50.4383911322,1.38,0,1.38,49.05,0.92,49.058627172,131.89
2020-10-09 06:00:00,53.3765,2.04,53.4154692224,1.3265,0,1.3265,52.05,2.04,52.0899616049,131.4,53.0265,1.96,53.0627110337,1.3265,0,1.3265,51.7,1.96,51.7371394648,131.38
2020-10-09 06:30:00,59.65,1.15,59.6610844689,1.29,0,1.29,58.36,1.15,58.3713294349,132.9,59.21,0.56,59.2126481421,1.29,0,1.29,57.92,0.56,57.9227071191,132.88
2020-10-09 07:00:00,65.745,2.6,65.7963906685,1.695,0,1.695,64.05,2.6,64.102749551,132.71,65.295,2.5300000000000002,65.3439968551,1.695,0,1.695,63.6,2.5300000000000002,63.6503016489,132.68
2020-10-09 07:30:00,74.435,4.97,74.6007380996,6.135,0,6.135,68.3,4.97,68.4805877603,131.55,73.965,4.89,74.1264684509,6.135,0,6.135,67.83,4.89,68.0060364968,131.52
2020-10-09 08:00:00,79.7505,11.27,80.5428777127,7.1905,0,7.1905,72.56,11.27,73.4300108947,133.23,79.2405,10.66,79.9543147069,7.1905,0,7.1905,72.05,10.66,72.8343195204,133.2
2020-10-09 08:30:00,80.627,14.05,81.8420162814,7.767,0,7.767,72.86,14.05,74.2023052203,134.85,80.127,13.9,81.3237119726,7.767,0,7.767,72.36,13.9,73.6829668241,134.82
2020-10-09 09:00:00,81.023,10.98,81.7636039384,14.933,0,14.933,66.09,10.98,66.9958842019,133.61,80.593,11.33,81.3855057673,14.933,0,14.933,65.66,11.33,66.6303571955,133.59
2020-10-09 09:30:00,83.6755,8.41,84.0970712941,23.2455,0,23.2455,60.43,8.41,61.0124003789,132.46,83.2555,8.31,83.6691961253,23.2455,0,23.2455,60.01,8.31,60.5826394275,132.44
2020-10-09 10:00:00,84.1395,7.59,84.4811432229,30.6595,0,30.6595,53.48,7.59,54.0159096933,133.08,83.7695,7.49,84.103681431,30.6595,0,30.6595,53.11,7.49,53.6355497781,133.07
2020-10-09 10:30:00,81.966,7.3,82.2904317403,28.906,0,28.906,53.06,7.3,53.5598132932,133.34,81.606,7.2,81.923007977,28.906,0,28.906,52.7,7.2,53.1895666461,133.32
2020-10-09 11:00:00,81.147,7.62,81.5039876877,29.207,0,29.207,51.94,7.62,52.4959807985,133.34,80.787,7.52,81.1362420192,29.207,0,29.207,51.58,7.52,52.1252990399,133.32
2020-10-09 11:30:00,82.3335,7.66,82.6890610797,29.6035,0,29.6035,52.73,7.66,53.2834730475,133.23,81.9735,7.55,82.320454337,29.6035,0,29.6035,52.37,7.55,52.9114297671,133.22
2020-10-09 12:00:00,80.861,8.0,81.2557771546,23.381,0,23.381,57.48,8.0,58.0340451804,132.58,80.481,7.9,80.8678017569,23.381,0,23.381,57.1,7.9,57.6439068766,132.57
2020-10-09 12:30:00,81.6295,8.64,82.085472955,19.9795,0,19.9795,61.65,8.64,62.2524866973,132.17,81.2095,8.53,81.6562538343,19.9795,0,19.9795,61.23,8.53,61.821305389,132.16
2020-10-09 13:00:00,82.0935,8.02,82.4843205843,23.3435,0,23.3435,58.75,8.02,59.294880892,132.41,81.6635,7.93,82.0476211249,23.3435,0,23.3435,58.32,7.93,58.8566674218,132.38
2020-10-09 13:30:00,82.3565,6.73,82.6310231829,32.0865,0,32.0865,50.27,6.73,50.7184956402,132.78,81.9865,6.63,82.2541371741,32.0865,0,32.0865,49.9,6.63,50.3385230216,132.77
2020-10-09 14:00:00,80.3905,5.55,80.5818527353,40.7405,0,40.7405,39.65,5.55,40.0365458051,133.84,80.0805,5.46,80.266419381,40.7405,0,40.7405,39.34,5.46,39.7170895208,133.82
2020-10-09 14:30:00,79.049,5.44,79.235964063,34.539,0,34.539,44.51,5.44,44.8412053808,134.16,78.739,5.35,78.9205462538,34.539,0,34.539,44.2,5.35,44.5226066173,134.15
2020-10-09 15:00:00,80.135,4.39,80.2551576224,43.755,0,43.755,36.38,4.39,36.6439149109,134.49,79.885,4.31,80.0011832725,43.755,0,43.755,36.13,4.31,36.3861649532,134.48
2020-10-09 15:30:00,77.0255,4.15,77.1372163761,37.9655,0,37.9655,39.06,4.15,39.2798434315,134.49,76.7555,4.06,76.8628023185,37.9655,0,37.9655,38.79,4.06,39.0018935438,134.48
2020-10-09 16:00:00,75.5365,4.14,75.6498673644,30.2265,0,30.2265,45.31,4.14,45.4987439387,134.26,75.2165,4.06,75.3259946649,30.2265,0,30.2265,44.99,4.06,45.172820368000004,134.27
2020-10-09 16:30:00,78.617,4.63,78.7532195469,27.057,0,27.057,51.56,4.63,51.7674656517,134.26,78.257,4.54,78.3885811136,27.057,0,27.057,51.2,4.54,51.4008910429,134.27
2020-10-09 17:00:00,80.914,5.44,81.0966645183,21.274,0,21.274,59.64,5.44,59.8875880296,133.47,80.504,5.35,80.6815748235,21.274,0,21.274,59.23,5.35,59.4711308115,133.45
2020-10-09 17:30:00,84.022,6.55,84.2769184534,16.132,0,16.132,67.89,6.55,68.2052388017,132.26,83.542,6.46,83.7913919445,16.132,0,16.132,67.41,6.46,67.7188282533,132.24
2020-10-09 18:00:00,86.589,7.51,86.9140668764,13.939,0,13.939,72.65,7.51,73.0371316523,131.37,86.109,7.41,86.427240966,13.939,0,13.939,72.17,7.41,72.5494107488,131.34
2020-10-09 18:30:00,87.6065,6.31,87.8334500191,9.5365,0,9.5365,78.07,6.31,78.324587455,132.82,87.0565,5.96,87.2602761413,9.5365,0,9.5365,77.52,5.96,77.74877491,132.8
2020-10-09 19:00:00,88.8565,5.6,89.0327894219,8.8465,0,8.8465,80.01,5.6,80.2057360792,133.12,88.3165,5.51,88.4882154428,8.8465,0,8.8465,79.47,5.51,79.6607870913,133.07
2020-10-09 19:30:00,87.1825,5.63,87.3640956357,6.0925,0,6.0925,81.09,5.63,81.2852077564,133.12,86.6325,5.54,86.8094560301,6.0925,0,6.0925,80.54,5.54,80.7303115317,133.07
2020-10-09 20:00:00,83.812,3.8,83.8981009559,5.912,0,5.912,77.9,3.8,77.9926278567,133.6,83.272,3.7199999999999998,83.3550501409,5.912,0,5.912,77.36,3.7199999999999998,77.4493899266,133.54
2020-10-09 20:30:00,77.8465,2.2,77.8775806137,1.3365,0,1.3365,76.51,2.2,76.541623317,133.74,77.3165,2.13,77.3458342269,1.3365,0,1.3365,75.98,2.13,76.0098500196,133.69
2020-10-09 21:00:00,72.8365,0.5700000000000001,72.8387303037,1.0865,0,1.0865,71.75,0.5700000000000001,71.7522640758,134.45,72.3665,0.5,72.368227298,1.0865,0,1.0865,71.28,0.5,71.281753626,134.41
2020-10-09 21:30:00,69.9025,-0.32,69.9032324449,1.1025,0,1.1025,68.8,-0.32,68.800744182,134.29,69.4325,-0.13,69.4326217008,1.1025,0,1.1025,68.33,-0.13,68.3301236645,134.27
2020-10-09 22:00:00,66.1355,1.74,66.1583854115,1.4055,0,1.4055,64.73,1.74,64.7533821511,132.74,65.6855,1.6800000000000002,65.7069806813,1.4055,0,1.4055,64.28,1.6800000000000002,64.3019502037,132.71
2020-10-09 22:30:00,61.8735,-0.12,61.8736163663,1.5335,0,1.5335,60.34,-0.12,60.3401193237,133.66,61.4635,-0.18,61.4637635705,1.5335,0,1.5335,59.93,-0.18,59.9302703148,133.64
2020-10-09 23:00:00,57.5245,-1.25,57.5380795669,1.5345,0,1.5345,55.99,-1.25,56.0039516463,134.41,57.1245,-1.31,57.1395187261,1.5345,0,1.5345,55.59,-1.31,55.6054331878,134.38
2020-10-09 23:30:00,54.406,-1.82,54.4364329838,1.546,0,1.546,52.86,-1.82,52.8913225397,134.69,54.036,-1.8599999999999999,54.0680025154,1.546,0,1.546,52.49,-1.8599999999999999,52.52294451,134.66
2020-10-10 00:00:00,51.421,-2.54,51.4836949043,1.541,0,1.541,49.88,-2.54,49.9446293409,134.93,51.081,-2.59,51.1466192529,1.541,0,1.541,49.54,-2.59,49.607657675,134.9
2020-10-10 00:30:00,51.1335,-2.5700000000000003,51.1980441252,1.5434999999999999,0,1.5434999999999999,49.59,-2.5700000000000003,49.6565504239,133.7,50.783500000000004,-2.61,50.8505257815,1.5434999999999999,0,1.5434999999999999,49.24,-2.61,49.3091239022,133.67
2020-10-10 01:00:00,49.527,-2.58,49.5941541817,1.537,0,1.537,47.99,-2.58,48.0593019092,134.0,49.177,-2.62,49.246743334,1.537,0,1.537,47.64,-2.62,47.7119901073,133.95
2020-10-10 01:30:00,52.378,-2.22,52.42502536,1.538,0,1.538,50.84,-2.22,50.8884466259,133.69,52.028,-2.26,52.0770619755,1.538,0,1.538,50.49,-2.26,50.5405550029,133.67
2020-10-10 02:00:00,52.5475,-2.35,52.6000214472,1.5075,0,1.5075,51.04,-2.35,51.0940710846,133.69,52.1875,-2.39,52.2421980419,1.5075,0,1.5075,50.68,-2.39,50.7363232803,133.67
2020-10-10 02:30:00,53.138,-2.38,53.191272254,1.518,0,1.518,51.62,-2.38,51.6748372034,133.6,52.778,-2.41,52.8329952208,1.518,0,1.518,51.26,-2.41,51.3166220634,133.57
2020-10-10 03:00:00,51.626,-2.8200000000000003,51.7029619654,1.506,0,1.506,50.12,-2.8200000000000003,50.199270911,134.36,51.276,-2.87,51.3562564446,1.506,0,1.506,49.77,-2.87,49.852680971,134.35
2020-10-10 03:30:00,50.1345,-3.36,50.2469669756,1.5245000000000002,0,1.5245000000000002,48.61,-3.36,48.7259858802,134.78,49.7845,-3.39,49.899784972,1.5245000000000002,0,1.5245000000000002,48.26,-3.39,48.3789179292,134.74
2020-10-10 04:00:00,49.0345,-3.64,49.1694192588,1.5245000000000002,0,1.5245000000000002,47.51,-3.64,47.6492360904,135.28,48.6945,-3.68,48.8333567375,1.5245000000000002,0,1.5245000000000002,47.17,-3.68,47.3133311023,135.24
2020-10-10 04:30:00,48.584,-3.89,48.7394825167,1.524,0,1.524,47.06,-3.89,47.2205008444,135.09,48.254,-3.93,48.413772999,1.524,0,1.524,46.73,-3.93,46.8949656147,135.07
2020-10-10 05:00:00,47.635,-4.05,47.8068585561,1.5150000000000001,0,1.5150000000000001,46.12,-4.05,46.2974826529,135.09,47.305,-4.09,47.4814819166,1.5150000000000001,0,1.5150000000000001,45.79,-4.09,45.9722981805,135.07
2020-10-10 05:30:00,48.271,-3.86,48.4250868972,1.5310000000000001,0,1.5310000000000001,46.74,-3.86,46.8991172625,134.88,47.941,-3.89,48.0985611115,1.5310000000000001,0,1.5310000000000001,46.41,-3.89,46.5727409543,134.86
2020-10-10 06:00:00,49.2055,-3.64,49.3399516644,1.5255,0,1.5255,47.68,-3.64,47.8187410959,134.58,48.8755,-3.68,49.0138439653,1.5255,0,1.5255,47.35,-3.68,47.4927878735,134.56
2020-10-10 06:30:00,51.7355,-2.41,51.7916022174,1.5255,0,1.5255,50.21,-2.41,50.2678048059,134.11,51.3855,-2.45,51.4438733986,1.5255,0,1.5255,49.86,-2.45,49.9201572514,134.08
2020-10-10 07:00:00,55.162,-1.26,55.1763884646,1.452,0,1.452,53.71,-1.26,53.7247773378,133.49,54.792,-1.31,54.8076578956,1.452,0,1.452,53.34,-1.31,53.3560840017,133.47
2020-10-10 07:30:00,58.8575,0.25,58.858030941,1.4675,0,1.4675,57.39,0.25,57.3905445174,133.37,58.4575,0.2,58.4578421279,1.4675,0,1.4675,56.99,0.2,56.9903509377,133.34
2020-10-10 08:00:00,63.872,1.3,63.8852282144,2.612,0,2.612,61.26,1.3,61.2737921138,133.21,63.442,1.23,63.4539223689,2.612,0,2.612,60.83,1.23,60.8424342051,133.19
2020-10-10 08:30:00,68.2055,1.99,68.2345244744,8.1855,0,8.1855,60.02,1.99,60.0529807753,132.76,67.7755,1.9300000000000002,67.8029741254,8.1855,0,8.1855,59.59,1.9300000000000002,59.6212462131,132.73
2020-10-10 09:00:00,72.218,2.71,72.2688288545,15.678,0,15.678,56.54,2.71,56.6049087977,132.47,71.828,2.64,71.8764995252,15.678,0,15.678,56.15,2.64,56.2120280723,132.45
2020-10-10 09:30:00,73.1965,4.37,73.3268335076,12.9165,0,12.9165,60.28,4.37,60.4381940498,132.1,72.7965,4.29,72.9227983024,12.9165,0,12.9165,59.88,4.29,60.0334781601,132.09
2020-10-10 10:00:00,75.9375,4.92,76.0967167902,18.5475,0,18.5475,57.39,4.92,57.6005078103,132.87,75.5275,4.83,75.6817821953,18.5475,0,18.5475,56.98,4.83,57.1843448856,132.85
2020-10-10 10:30:00,78.4805,3.67,78.5662636266,33.1405,0,33.1405,45.34,3.67,45.4882897019,133.15,78.1605,3.6,78.2433624038,33.1405,0,33.1405,45.02,3.6,45.1637066681,133.15
2020-10-10 11:00:00,80.387,2.63,80.4300109971,48.487,0,48.487,31.9,2.63,32.0082317537,133.73,80.157,2.56,80.1978693545,48.487,0,48.487,31.67,2.56,31.7732985382,133.72
2020-10-10 11:30:00,78.81,2.51,78.8499600507,49.38,0,49.38,29.43,2.51,29.5368414019,133.8,78.61,2.44,78.6478588393,49.38,0,49.38,29.23,2.44,29.3316637782,133.8
2020-10-10 12:00:00,76.279,2.45,76.3183355492,44.639,0,44.639,31.64,2.45,31.7347144307,133.68,76.069,2.37,76.1059108151,44.639,0,44.639,31.43,2.37,31.519229051499998,133.68
2020-10-10 12:30:00,75.124,2.35,75.1607469095,35.904,0,35.904,39.22,2.35,39.2903410522,133.61,74.854,2.2800000000000002,74.8887155451,35.904,0,35.904,38.95,2.2800000000000002,39.0166746405,133.61
2020-10-10 13:00:00,75.914,2.25,75.9473363325,37.914,0,37.914,38.0,2.25,38.0665535608,133.68,75.644,2.18,75.6754064145,37.914,0,37.914,37.73,2.18,37.7929265869,133.69
2020-10-10 13:30:00,75.513,1.56,75.5291120628,38.373,0,38.373,37.14,1.56,37.1727480824,133.88,75.253,1.49,75.2677494615,38.373,0,38.373,36.88,1.49,36.9100866973,133.88
2020-10-10 14:00:00,71.0135,1.18,71.0233030931,35.6935,0,35.6935,35.32,1.18,35.3397057147,134.19,70.7635,1.12,70.7723627714,35.6935,0,35.6935,35.07,1.12,35.0878796738,134.19
2020-10-10 14:30:00,71.993,0.93,71.9990065834,44.343,0,44.343,27.65,0.93,27.6656357238,134.45,71.783,0.87,71.788271946,44.343,0,44.343,27.44,0.87,27.4537884453,134.46
2020-10-10 15:00:00,72.725,0.96,72.731335922,41.465,0,41.465,31.26,0.96,31.274737409,134.66,72.515,0.89,72.520461423,41.465,0,41.465,31.05,0.89,31.0627526147,134.67
2020-10-10 15:30:00,72.6865,0.79,72.6907929675,36.2465,0,36.2465,36.44,0.79,36.4485623859,134.54,72.4465,0.73,72.4501777931,36.2465,0,36.2465,36.2,0.73,36.2073597491,134.56
2020-10-10 16:00:00,71.4375,1.17,71.4470804599,26.0175,0,26.0175,45.42,1.17,45.4350668537,134.54,71.1175,1.11,71.1261618974,26.0175,0,26.0175,45.1,1.11,45.1136575773,134.56
2020-10-10 16:30:00,71.226,1.62,71.2444206658,20.086,0,20.086,51.14,1.62,51.1656525415,134.05,70.886,1.55,70.9029441984,20.086,0,20.086,50.8,1.55,50.8236411525,134.06
2020-10-10 17:00:00,73.31,2.94,73.3689287096,14.77,0,14.77,58.54,2.94,58.6137799498,133.04,72.9,2.87,72.9564726395,14.77,0,14.77,58.13,2.87,58.2008058363,133.04
2020-10-10 17:30:00,77.8895,4.96,78.0472665136,11.8595,0,11.8595,66.03,4.96,66.2160290262,132.0,77.4395,4.87,77.592480694,11.8595,0,11.8595,65.58,4.87,65.7605755753,132.0
2020-10-10 18:00:00,81.9305,6.51,82.1887275133,8.7805,0,8.7805,73.15,6.51,73.4391081101,131.41,81.4405,6.41,81.692368923,8.7805,0,8.7805,72.66,6.41,72.9421942363,131.4
2020-10-10 18:30:00,83.75,6.68,84.0159800276,9.2,0,9.2,74.55,6.68,74.8486800151,131.2,83.25,6.58,83.509633576,9.2,0,9.2,74.05,6.58,74.3417708963,131.17
2020-10-10 19:00:00,85.3145,4.46,85.4309985324,9.1645,0,9.1645,76.15,4.46,76.2804961966,133.32,84.7845,4.13,84.8850301305,9.1645,0,9.1645,75.62,4.13,75.7326963735,133.27
2020-10-10 19:30:00,83.6655,2.5300000000000002,83.703744183,9.2155,0,9.2155,74.45,2.5300000000000002,74.4929755078,134.0,83.1455,2.46,83.1818836662,9.2155,0,9.2155,73.93,2.46,73.9709165821,133.96
2020-10-10 20:00:00,79.9155,1.04,79.9222668613,9.2255,0,9.2255,70.69,1.04,70.6976498902,134.22,79.4255,0.97,79.4314229399,9.2255,0,9.2255,70.2,0.97,70.2067012471,134.19
2020-10-10 20:30:00,72.8615,0.03,72.8615061761,1.8615,0,1.8615,71.0,0.03,71.000006338,134.39,72.3815,-0.05,72.3815172696,1.8615,0,1.8615,70.52,-0.05,70.5200177255,134.36
2020-10-10 21:00:00,68.8495,-1.65,68.8692685474,1.4795,0,1.4795,67.37,-1.65,67.390202552,134.74,68.3995,-1.43,68.4144465756,1.4795,0,1.4795,66.92,-1.43,66.9352769472,134.71
2020-10-10 21:30:00,65.155,1.15,65.1651480855,1.505,0,1.505,63.65,1.15,63.6603879976,132.59,64.715,1.07,64.7238451036,1.505,0,1.505,63.21,1.07,63.2190556715,132.57
2020-10-10 22:00:00,61.986,0.04,61.9860129061,1.486,0,1.486,60.5,0.04,60.5000132231,133.15,61.566,-0.01,61.5660008121,1.486,0,1.486,60.08,-0.01,60.0800008322,133.13
2020-10-10 22:30:00,58.5845,-1.32,58.5993689407,1.5345,0,1.5345,57.05,-1.32,57.0652687718,133.66,58.1845,-1.37,58.2006266311,1.5345,0,1.5345,56.65,-1.37,56.6665633332,133.64
2020-10-10 23:00:00,55.3895,-2.33,55.4384849202,1.5695000000000001,0,1.5695000000000001,53.82,-2.33,53.8704121016,134.11,55.0095,-2.39,55.0613947358,1.5695000000000001,0,1.5695000000000001,53.44,-2.39,53.493417352,134.08
2020-10-10 23:30:00,52.2735,-3.58,52.3959464296,1.5635,0,1.5635,50.71,-3.58,50.8362124868,134.68,51.9135,-3.62,52.0395607423,1.5635,0,1.5635,50.35,-3.62,50.4799653328,134.65
2020-10-11 00:00:00,49.009,-3.99,49.1711519186,1.5390000000000001,0,1.5390000000000001,47.47,-3.99,47.6373907766,135.26,48.659,-4.03,48.8255996481,1.5390000000000001,0,1.5390000000000001,47.12,-4.03,47.2920215258,135.24
2020-10-11 00:30:00,48.848,-4.2,49.0282276245,1.568,0,1.568,47.28,-4.2,47.4661816455,134.9,48.518,-4.25,48.7037865468,1.568,0,1.568,46.95,-4.25,47.1419664418,134.86
2020-10-11 01:00:00,48.06,-4.44,48.2646578772,1.55,0,1.55,46.51,-4.44,46.7214479656,134.98,47.73,-4.48,47.9397882765,1.55,0,1.55,46.18,-4.48,46.3967973033,134.95
2020-10-11 01:30:00,50.931,-3.59,51.0573683321,1.5510000000000002,0,1.5510000000000002,49.38,-3.59,49.5103272055,134.37,50.571,-3.63,50.7011138043,1.5510000000000002,0,1.5510000000000002,49.02,-3.63,49.1542195544,134.36
2020-10-11 02:00:00,51.3115,-3.5300000000000002,51.4327807167,1.5415,0,1.5415,49.77,-3.5300000000000002,49.8950278084,134.19,50.9615,-3.58,51.0870911508,1.5415,0,1.5415,49.42,-3.58,49.5494984838,134.16
2020-10-11 02:30:00,51.5755,-3.32,51.6822464706,1.5354999999999999,0,1.5354999999999999,50.04,-3.32,50.1500149551,134.49,51.2155,-3.36,51.3255982941,1.5354999999999999,0,1.5354999999999999,49.68,-3.36,49.7934935509,134.47
2020-10-11 03:00:00,49.946,-3.68,50.0813869217,1.506,0,1.506,48.44,-3.68,48.5795841892,135.3,49.596,-3.73,49.7360645407,1.506,0,1.506,48.09,-3.73,48.2344379049,135.27
2020-10-11 03:30:00,48.376,-4.08,48.5477473834,1.506,0,1.506,46.87,-4.08,47.0472454029,135.3,48.046,-4.12,48.2223238345,1.506,0,1.506,46.54,-4.12,46.7220076623,135.27
2020-10-11 04:00:00,47.151,-4.33,47.349400218,1.491,0,1.491,45.66,-4.33,45.8648503759,135.7,46.821,-4.38,47.0254233474,1.491,0,1.491,45.33,-4.38,45.5411165871,135.66
2020-10-11 04:30:00,45.993,-4.8,46.242794563,1.483,0,1.483,44.51,-4.8,44.7680700947,135.7,45.683,-4.45,45.8992264532,1.483,0,1.483,44.2,-4.45,44.4234453864,135.66
2020-10-11 05:00:00,44.389,-10.68,45.6557304289,1.479,0,1.479,42.91,-10.68,44.2191191681,132.48,44.089,-10.55,45.3336786617,1.479,0,1.479,42.61,-10.55,43.8966354064,132.44
2020-10-11 05:30:00,44.524,-10.32,45.7043649557,1.524,0,1.524,43.0,-10.32,44.2210628547,132.31,44.224,-10.33,45.4144368676,1.524,0,1.524,42.7,-10.33,43.9317527536,132.28
2020-10-11 06:00:00,45.0195,-10.06,46.1298057686,1.5095,0,1.5095,43.51,-10.06,44.6578514933,132.03,44.6995,-10.06,45.8175610465,1.5095,0,1.5095,43.19,-10.06,44.3461351191,132.0
2020-10-11 06:30:00,47.829,-4.5,48.0402252389,1.479,0,1.479,46.35,-4.5,46.5679342466,134.22,47.479,-5.02,47.7436471271,1.479,0,1.479,46.0,-5.02,46.2731066603,134.19
2020-10-11 07:00:00,50.3835,-2.52,50.4464812673,1.4635,0,1.4635,48.92,-2.52,48.9848629681,134.82,50.0335,-2.56,50.0989493128,1.4635,0,1.4635,48.57,-2.56,48.6374187226,134.79
2020-10-11 07:30:00,53.527,-1.65,53.5524250525,1.487,0,1.487,52.04,-1.65,52.0661511925,134.7,53.157,-1.69,53.183857974,1.487,0,1.487,51.67,-1.69,51.6976305066,134.67
2020-10-11 08:00:00,57.0625,-1.29,57.0770795175,2.3225,0,2.3225,54.74,-1.29,54.7551979268,133.95,56.6925,-1.33,56.7080986831,2.3225,0,2.3225,54.37,-1.33,54.3862648102,133.93
2020-10-11 08:30:00,61.102,-0.44,61.1035842157,6.322,0,6.322,54.78,-0.44,54.7817670398,133.88,60.712,-0.49,60.7139773364,6.322,0,6.322,54.39,-0.49,54.3922071624,133.84
2020-10-11 09:00:00,65.631,0.27,65.6315553754,13.071,0,13.071,52.56,0.27,52.5606934886,133.62,65.251,0.22,65.2513708745,13.071,0,13.071,52.18,0.22,52.1804637772,133.59
2020-10-11 09:30:00,71.582,0.4,71.5831175907,29.642,0,29.642,41.94,0.4,41.9419074435,133.88,71.292,0.34,71.2928107455,29.642,0,29.642,41.65,0.34,41.651387732,133.86
2020-10-11 10:00:00,75.38,0.68,75.3830670642,42.35,0,42.35,33.03,0.68,33.0369989557,133.88,75.13,0.62,75.1325581888,42.35,0,42.35,32.78,0.62,32.785862807,133.86
2020-10-11 10:30:00,75.1805,1.6099999999999999,75.1977372017,45.8405,0,45.8405,29.34,1.6099999999999999,29.3841402801,134.05,74.9705,1.55,74.9865212572,45.8405,0,45.8405,29.13,1.55,29.1712084083,134.05
2020-10-11 11:00:00,75.478,1.77,75.4987508771,50.378,0,50.378,25.1,1.77,25.1623309731,134.05,75.298,1.72,75.3176420502,50.378,0,50.378,24.92,1.72,24.9792874198,134.05
2020-10-11 11:30:00,76.685,2.25,76.71800131,52.645,0,52.645,24.04,2.25,24.1450636777,133.88,76.515,2.18,76.5460490489,52.645,0,52.645,23.87,2.18,23.9693408337,133.87
2020-10-11 12:00:00,78.1545,2.34,78.1895227652,51.9545,0,51.9545,26.2,2.34,26.3042886237,133.7,77.9745,2.2800000000000002,78.0078268525,51.9545,0,51.9545,26.02,2.2800000000000002,26.1197013765,133.69
2020-10-11 12:30:00,77.3245,2.75,77.3733856067,45.5645,0,45.5645,31.76,2.75,31.8788346713,133.5,77.1045,2.67,77.1507149691,45.5645,0,45.5645,31.54,2.67,31.6528118814,133.48
2020-10-11 13:00:00,75.99,2.66,76.036541873,41.96,0,41.96,34.03,2.66,34.1338028939,133.59,75.74,2.59,75.7842707955,41.96,0,41.96,33.78,2.59,33.8791455028,133.58
2020-10-11 13:30:00,72.678,2.18,72.71068755,38.778,0,38.778,33.9,2.18,33.9700220783,133.86,72.438,2.12,72.4690157516,38.778,0,38.778,33.66,2.12,33.7266956579,133.86
2020-10-11 14:00:00,71.4045,1.25,71.4154403491,41.8945,0,41.8945,29.51,1.25,29.536462212,134.44,71.1745,1.18,71.1842809211,41.8945,0,41.8945,29.28,1.18,29.3037676758,134.44
2020-10-11 14:30:00,73.882,1.17,73.8912635161,51.762,0,51.762,22.12,1.17,22.1509209741,134.53,73.722,1.11,73.7303559194,51.762,0,51.762,21.96,1.11,21.9880353829,134.55
2020-10-11 15:00:00,72.6785,0.79,72.6827934401,50.6985,0,50.6985,21.98,0.79,21.9941924153,134.83,72.5185,0.73,72.5221741418,50.6985,0,50.6985,21.82,0.73,21.832207859,134.87
2020-10-11 15:30:00,71.5605,0.55,71.562613565,43.2105,0,43.2105,28.35,0.55,28.3553345951,134.83,71.3705,0.48,71.372114094,43.2105,0,43.2105,28.16,0.48,28.164090612,134.87
2020-10-11 16:00:00,72.7025,1.11,72.7109730801,34.9625,0,34.9625,37.74,1.11,37.7563200008,134.63,72.4525,1.05,72.4601080337,34.9625,0,34.9625,37.49,1.05,37.5047010387,134.66
2020-10-11 16:30:00,74.0045,1.8,74.026387324,28.1945,0,28.1945,45.81,1.8,45.8453498187,134.15,73.6945,1.74,73.715038698,28.1945,0,28.1945,45.5,1.74,45.5332581747,134.17
2020-10-11 17:00:00,75.4535,3.44,75.5318758025,21.7135,0,21.7135,53.74,3.44,53.8499879294,133.04,75.0835,3.36,75.1586426983,21.7135,0,21.7135,53.37,3.36,53.4756626887,133.04
2020-10-11 17:30:00,76.9925,5.1,77.1612276746,14.1425,0,14.1425,62.85,5.1,63.0565817342,132.22,76.5725,5.03,76.7375309497,14.1425,0,14.1425,62.43,5.03,62.6323063602,132.2
2020-10-11 18:00:00,77.281,5.77,77.496102231,9.621,0,9.621,67.66,5.77,67.90558519,131.82,76.811,5.68,77.0207252692,9.621,0,9.621,67.19,5.68,67.4296559386,131.78
2020-10-11 18:30:00,77.4925,6.16,77.7369484624,6.5025,0,6.5025,70.99,6.16,71.2567589777,131.47,77.0225,6.07,77.2613124808,6.5025,0,6.5025,70.52,6.07,70.7807551528,131.43
2020-10-11 19:00:00,79.433,6.33,79.6848190624,7.643,0,7.643,71.79,6.33,72.0685298865,131.29,78.943,6.23,79.1884470677,7.643,0,7.643,71.3,6.23,71.5716626885,131.24
2020-10-11 19:30:00,78.834,5.87,79.0522387792,7.704,0,7.704,71.13,5.87,71.3717997531,131.54,78.354,5.78,78.5668996206,7.704,0,7.704,70.65,5.78,70.8860416443,131.48
2020-10-11 20:00:00,74.1515,4.35,74.2789839204,7.7115,0,7.7115,66.44,4.35,66.5822506378,131.76,73.6915,4.27,73.8151073443,7.7115,0,7.7115,65.98,4.27,66.1180255301,131.7
2020-10-11 20:30:00,69.944,3.56,70.034539593,5.414,0,5.414,64.53,3.56,64.6281246827,131.39,69.494,3.48,69.5810781463,5.414,0,5.414,64.08,3.48,64.1744248124,131.35
2020-10-11 21:00:00,64.7605,2.32,64.802042871,1.6505,0,1.6505,63.11,2.32,63.1526286072,132.37,64.3305,2.25,64.3698355618,1.6505,0,1.6505,62.68,2.25,62.7203706941,132.34
2020-10-11 21:30:00,61.2735,1.2,61.2852494671,1.4335,0,1.4335,59.84,1.2,59.8520308762,133.07,60.8635,1.1400000000000001,60.8741754133,1.4335,0,1.4335,59.43,1.1400000000000001,59.4409328662,133.03
2020-10-11 22:00:00,56.4755,-0.30000000000000004,56.4762968001,1.3855,0,1.3855,55.09,-0.30000000000000004,55.0908168391,133.49,56.1055,-0.35000000000000003,56.1065916827,1.3855,0,1.3855,54.72,-0.35000000000000003,54.7211193233,133.46
2020-10-11 22:30:00,54.475,-1.71,54.5018323086,1.415,0,1.415,53.06,-1.71,53.0875475041,134.38,54.095,-1.74,54.1229768675,1.415,0,1.415,52.68,-1.74,52.70872793,134.33
2020-10-11 23:00:00,50.51,-2.8200000000000003,50.5886597964,1.45,0,1.45,49.06,-2.8200000000000003,49.1409808612,135.23,50.17,-2.87,50.2520228449,1.45,0,1.45,48.72,-2.87,48.8044598372,135.2
2020-10-11 23:30:00,46.164,-3.29,46.2810868066,1.474,0,1.474,44.69,-3.29,44.8109383968,135.23,45.854,-3.33,45.9747562908,1.474,0,1.474,44.38,-3.33,44.5047559256,135.2
2020-10-12 00:00:00,43.715,-3.43,43.8493571789,1.475,0,1.475,42.24,-3.43,42.3790337313,134.76,43.425,-3.46,43.5626241749,1.475,0,1.475,41.95,-3.46,42.092447066,134.72
2020-10-12 00:30:00,45.27,-3.42,45.3990010903,1.5,0,1.5,43.77,-3.42,43.9034087515,135.41,44.98,-3.23,45.0958235317,1.5,0,1.5,43.48,-3.23,43.5998084858,135.37
2020-10-12 01:00:00,45.578,-4.45,45.7947222287,1.518,0,1.518,44.06,-4.45,44.2841517927,133.62,45.258,-4.48,45.4791926489,1.518,0,1.518,43.74,-4.48,43.9688298684,133.59
2020-10-12 01:30:00,49.3025,-3.92,49.4580924243,1.5225,0,1.5225,47.78,-3.92,47.9405339979,132.9,48.9625,-3.96,49.1223778562,1.5225,0,1.5225,47.44,-3.96,47.6049913349,132.88
2020-10-12 02:00:00,50.313,-3.56,50.4387903205,1.5030000000000001,0,1.5030000000000001,48.81,-3.56,48.9396536563,132.54,49.963,-3.61,50.0932477386,1.5030000000000001,0,1.5030000000000001,48.46,-3.61,48.5942764119,132.52
2020-10-12 02:30:00,50.513,-3.64,50.6439805801,1.533,0,1.533,48.98,-3.64,49.1150689707,132.54,50.163,-3.67,50.2970721713,1.533,0,1.533,48.63,-3.67,48.7682868266,132.52
2020-10-12 03:00:00,48.7665,-3.91,48.922996865,1.5465,0,1.5465,47.22,-3.91,47.3816050805,132.8,48.4265,-3.96,48.5881415805,1.5465,0,1.5465,46.88,-3.96,47.0469552681,132.77
2020-10-12 03:30:00,47.6455,-4.34,47.8427556716,1.5354999999999999,0,1.5354999999999999,46.11,-4.34,46.3137960008,133.34,47.3155,-4.38,47.5177960374,1.5354999999999999,0,1.5354999999999999,45.78,-4.38,45.9890508708,133.31
2020-10-12 04:00:00,46.775,-4.32,46.9740675799,1.545,0,1.545,45.23,-4.32,45.4358371773,133.51,46.465,-4.37,46.6700452646,1.545,0,1.545,44.92,-4.37,45.1320650979,133.49
2020-10-12 04:30:00,46.27,-4.33,46.4721615594,1.56,0,1.56,44.71,-4.33,44.9191829846,133.63,45.94,-4.37,46.1473780404,1.56,0,1.56,44.38,-4.37,44.5946330852,133.6
2020-10-12 05:00:00,45.9675,-4.65,46.2020947171,1.5575,0,1.5575,44.41,-4.65,44.652778189,133.63,45.6575,-4.69,45.8977494682,1.5575,0,1.5575,44.1,-4.69,44.348687692,133.67
2020-10-12 05:30:00,48.3985,-4.76,48.6320100577,1.5385,0,1.5385,46.86,-4.76,47.1011379905,133.24,48.0585,-4.79,48.2966201949,1.5385,0,1.5385,46.52,-4.79,46.7659544968,133.21
2020-10-12 06:00:00,50.928,-4.0,51.0848429967,1.468,0,1.468,49.46,-4.0,49.6214832507,133.24,50.578,-4.03,50.7382989861,1.468,0,1.468,49.11,-4.03,49.2750748351,133.21
2020-10-12 06:30:00,57.257,-1.29,57.271530004,1.477,0,1.477,55.78,-1.29,55.7949146428,132.0,56.857,-1.34,56.8727882999,1.477,0,1.477,55.38,-1.34,55.3962092566,131.97
2020-10-12 07:00:00,63.101,1.6800000000000002,63.1233601846,1.471,0,1.471,61.63,1.6800000000000002,61.6528936872,132.6,62.671,1.35,62.6855385316,1.471,0,1.471,61.2,1.35,61.214887895,132.58
2020-10-12 07:30:00,69.632,4.38,69.7696196349,1.472,0,1.472,68.16,4.38,68.300585649,131.97,69.162,4.31,69.296163992,1.472,0,1.472,67.69,4.31,67.8270757146,131.96
2020-10-12 08:00:00,74.098,6.0,74.3405246417,2.008,0,2.008,72.09,6.0,72.3392569771,131.56,73.588,5.67,73.8061152209,2.008,0,2.008,71.58,5.67,71.8042150573,131.54
2020-10-12 08:30:00,75.124,3.61,75.2106872459,4.844,0,4.844,70.28,3.61,70.3726544902,133.47,74.654,3.5300000000000002,74.7374110871,4.844,0,4.844,69.81,3.5300000000000002,69.8991916978,133.43
2020-10-12 09:00:00,76.7325,4.47,76.8625881444,5.8125,0,5.8125,70.92,4.47,71.0607296613,133.67,76.2425,4.39,76.3687822755,5.8125,0,5.8125,70.43,4.39,70.566684774,133.64
2020-10-12 09:30:00,77.454,4.98,77.6139324864,7.714,0,7.714,69.74,4.98,69.9175800497,133.52,76.984,4.88,77.1385160345,7.714,0,7.714,69.27,4.88,69.4416827273,133.48
2020-10-12 10:00:00,77.777,5.22,77.9519732207,9.617,0,9.617,68.16,5.22,68.3595933282,133.63,77.317,5.14,77.4876641086,9.617,0,9.617,67.7,5.14,67.8948422194,133.61
2020-10-12 10:30:00,78.126,4.96,78.28328989,12.246,0,12.246,65.88,4.96,66.0664513955,133.63,77.676,4.87,77.8285158281,12.246,0,12.246,65.43,4.87,65.610988409,133.61
2020-10-12 11:00:00,77.764,5.06,77.9284498498,13.144,0,13.144,64.62,5.06,64.8178061955,133.63,77.344,4.98,77.5041594755,13.144,0,13.144,64.2,4.98,64.3928598526,133.61
2020-10-12 11:30:00,77.924,5.35,78.1074405931,12.494,0,12.494,65.43,5.35,65.6483617465,133.63,77.484,5.27,77.6630102172,12.494,0,12.494,64.99,5.27,65.2033204676,133.61
2020-10-12 12:00:00,78.6125,5.55,78.8081699841,11.9225,0,11.9225,66.69,5.55,66.9205394479,133.63,78.1825,5.47,78.373619326,11.9225,0,11.9225,66.26,5.47,66.4854006531,133.61
2020-10-12 12:30:00,80.556,6.04,80.7821189125,12.866,0,12.866,67.69,6.04,67.9589412807,133.32,80.096,5.95,80.3166963713,12.866,0,12.866,67.23,5.95,67.4927803546,133.29
2020-10-12 13:00:00,81.0655,5.85,81.2763052202,13.0755,0,13.0755,67.99,5.85,68.2412089576,133.23,80.6255,5.77,80.8317026311,13.0755,0,13.0755,67.55,5.77,67.7959836569,133.21
2020-10-12 13:30:00,81.0415,5.04,81.1980684638,14.6315,0,14.6315,66.41,5.04,66.6009737166,133.64,80.6015,4.95,80.753354743,14.6315,0,14.6315,65.97,4.95,66.1554487552,133.62
2020-10-12 14:00:00,79.2355,5.02,79.3943628997,11.9655,0,11.9655,67.27,5.02,67.4570478156,133.92,78.7955,4.93,78.9495770745,11.9655,0,11.9655,66.83,4.93,67.0115945192,133.91
2020-10-12 14:30:00,79.5325,5.02,79.6907708348,11.6425,0,11.6425,67.89,5.02,68.0753442885,134.03,79.0725,4.94,79.2266612716,11.6425,0,11.6425,67.43,4.94,67.6107129085,134.02
2020-10-12 15:00:00,78.108,4.92,78.2628012788,11.558,0,11.558,66.55,4.92,66.7316184428,134.35,77.668,4.84,77.8186598702,11.558,0,11.558,66.11,4.84,66.2869346101,134.34
2020-10-12 15:30:00,76.535,4.67,76.6773442746,11.425,0,11.425,65.11,4.67,65.2772625039,134.35,76.105,4.58,76.2426876822,11.425,0,11.425,64.68,4.58,64.8419524691,134.34
2020-10-12 16:00:00,77.6715,4.69,77.8129681496,10.1015,0,10.1015,67.57,4.69,67.7325697135,134.09,77.2315,4.6,77.3683694558,10.1015,0,10.1015,67.13,4.6,67.2874200724,134.09
2020-10-12 16:30:00,80.309,5.51,80.4977986097,6.839,0,6.839,73.47,5.51,73.6763259127,133.81,79.829,5.42,80.0127842348,6.839,0,6.839,72.99,5.42,73.1909591411,133.81
2020-10-12 17:00:00,83.6355,6.79,83.9106725051,4.2955,0,4.2955,79.34,6.79,79.6300175813,133.12,83.1055,6.7,83.3751409609,4.2955,0,4.2955,78.81,6.7,79.09428614,133.1
2020-10-12 17:30:00,87.9695,7.31,88.2726969694,7.2395,0,7.2395,80.73,7.31,81.060280039,132.61,87.4295,7.22,87.7271102354,7.2395,0,7.2395,80.19,7.22,80.514374493,132.6
2020-10-12 18:00:00,90.039,7.49,90.3499951356,5.799,0,5.799,84.24,7.49,84.5723223046,132.43,89.489,7.4,89.7944381407,5.799,0,5.799,83.69,7.4,84.0165227797,132.39
2020-10-12 18:30:00,90.227,7.63,90.5490388077,4.057,0,4.057,86.17,7.63,86.5071430577,132.25,89.657,7.53,89.9726544512,4.057,0,4.057,85.6,7.53,85.9305585924,132.22
2020-10-12 19:00:00,90.163,8.12,90.527901605,3.763,0,3.763,86.4,8.12,86.7807259707,132.15,89.593,8.02,89.9512426207,3.763,0,3.763,85.83,8.02,86.2038821632,132.13
2020-10-12 19:30:00,85.8625,6.62,86.1173229162,3.4725,0,3.4725,82.39,6.62,82.6555291556,132.77,85.3225,6.52,85.5712533872,3.4725,0,3.4725,81.85,6.52,82.1092741412,132.75
2020-10-12 20:00:00,80.932,5.04,81.0887798897,1.332,0,1.332,79.6,5.04,79.7593981923,133.39,80.392,4.96,80.5448649139,1.332,0,1.332,79.06,4.96,79.2154353646,133.37
2020-10-12 20:30:00,77.6,2.92,77.6549187109,1.35,0,1.35,76.25,2.92,76.3058903362,134.19,77.1,2.84,77.1522883653,1.35,0,1.35,75.75,2.84,75.8032195886,134.17
2020-10-12 21:00:00,73.3075,1.3599999999999999,73.3201142678,1.3675,0,1.3675,71.94,1.3599999999999999,71.9528540087,134.57,72.8275,1.29,72.8389240465,1.3675,0,1.3675,71.46,1.29,71.4716426284,134.53
2020-10-12 21:30:00,69.428,-0.47000000000000003,69.4295908385,1.388,0,1.388,68.04,-0.47000000000000003,68.0416232905,134.42,68.968,-0.28,68.9685683772,1.388,0,1.388,67.58,-0.28,67.5805800508,134.4
2020-10-12 22:00:00,64.553,1.55,64.5716060587,1.363,0,1.363,63.19,1.55,63.2090072695,132.88,64.133,1.49,64.1503062269,1.363,0,1.363,62.77,1.49,62.7876819129,132.86
2020-10-12 22:30:00,59.976,-0.05,59.9760208417,1.416,0,1.416,58.56,-0.05,58.5600213456,133.23,59.576,-0.1,59.5760839264,1.416,0,1.416,58.16,-0.1,58.1600859697,133.23
2020-10-12 23:00:00,56.897,-1.5,56.916769137,1.447,0,1.447,55.45,-1.5,55.4702848379,133.76,56.517,-1.56,56.5385257059,1.447,0,1.447,55.07,-1.56,55.0920910839,133.75
2020-10-12 23:30:00,52.829,-2.16,52.8731391256,1.439,0,1.439,51.39,-2.16,51.4353740144,134.49,52.479,-2.2,52.5250934411,1.439,0,1.439,51.04,-2.2,51.0873917909,134.47
2020-10-13 00:00:00,50.1635,-2.91,50.2478341051,1.4235,0,1.4235,48.74,-2.91,48.8267928498,134.75,49.8235,-2.95,49.9107568792,1.4235,0,1.4235,48.4,-2.95,48.4898185189,134.73
2020-10-13 00:30:00,49.622,-3.2800000000000002,49.7302853802,1.482,0,1.482,48.14,-3.2800000000000002,48.2516113721,134.89,49.292,-3.33,49.4043536948,1.482,0,1.482,47.81,-3.33,47.9258281097,134.86
2020-10-13 01:00:00,49.2,-3.45,49.3208120371,1.51,0,1.51,47.69,-3.45,47.814627469,134.78,48.88,-3.49,49.0044334729,1.51,0,1.51,47.37,-3.49,47.4983894464,134.74
2020-10-13 01:30:00,52.776,-2.5300000000000002,52.8366073476,1.506,0,1.506,51.27,-2.5300000000000002,51.3323854891,134.23,52.426,-2.5700000000000003,52.4889548,1.506,0,1.506,50.92,-2.5700000000000003,50.9848144059,134.2
2020-10-13 02:00:00,53.793,-2.39,53.8460671637,1.4929999999999999,0,1.4929999999999999,52.3,-2.39,52.3545805064,133.89,53.423,-2.44,53.4786922895,1.4929999999999999,0,1.4929999999999999,51.93,-2.44,51.9872917163,133.88
2020-10-13 02:30:00,54.4185,-2.43,54.4727275088,1.5285000000000002,0,1.5285000000000002,52.89,-2.43,52.945793034,134.0,54.0485,-2.49,54.1058264168,1.5285000000000002,0,1.5285000000000002,52.52,-2.49,52.5789929535,133.98
2020-10-13 03:00:00,52.9825,-2.76,53.054339184,1.5225,0,1.5225,51.46,-2.76,51.5339616176,134.59,52.6325,-2.81,52.7074582602,1.5225,0,1.5225,51.11,-2.81,51.1871878501,134.57
2020-10-13 03:30:00,51.6975,-3.22,51.7976824409,1.4975,0,1.4975,50.2,-3.22,50.3031649104,134.99,51.3475,-3.27,51.4515175311,1.4975,0,1.4975,49.85,-3.27,49.9571356265,134.98
2020-10-13 04:00:00,50.3595,-3.44,50.4768545004,1.5295,0,1.5295,48.83,-3.44,48.9510214398,135.29,50.0295,-3.48,50.1503865414,1.5295,0,1.5295,48.5,-3.48,48.6246892021,135.26
2020-10-13 04:30:00,49.671,-3.61,49.8020114152,1.5310000000000001,0,1.5310000000000001,48.14,-3.61,48.2751664938,135.29,49.331,-3.65,49.4658474202,1.5310000000000001,0,1.5310000000000001,47.8,-3.65,47.9391541436,135.26
2020-10-13 05:00:00,48.999,-3.71,49.1392521412,1.499,0,1.499,47.5,-3.71,47.6446649689,135.29,48.669,-3.75,48.813257021,1.499,0,1.499,47.17,-3.75,47.3188271199,135.26
2020-10-13 05:30:00,50.25,-3.32,50.3595561934,1.47,0,1.47,48.78,-3.32,48.892850193,134.71,49.92,-3.36,50.0329491435,1.47,0,1.47,48.45,-3.36,48.5663679927,134.68
2020-10-13 06:00:00,51.658500000000004,-2.24,51.7070422887,1.4385,0,1.4385,50.22,-2.24,50.2699313706,134.42,51.3085,-2.3,51.3600250414,1.4385,0,1.4385,49.87,-2.3,49.923009725,134.41
2020-10-13 06:30:00,58.073,0.36,58.0741158262,1.393,0,1.393,56.68,0.36,56.6811432489,133.51,57.683,0.31,57.683832995,1.393,0,1.393,56.29,0.31,56.2908536087,133.48
2020-10-13 07:00:00,65.066,2.91,65.1310406488,3.206,0,3.206,61.86,2.91,61.9284078594,132.82,64.666,2.84,64.728333487,3.206,0,3.206,61.46,2.84,61.5255816714,132.8
2020-10-13 07:30:00,72.653,6.42,72.9361008623,4.093,0,4.093,68.56,6.42,68.8599302933,131.56,72.203,6.33,72.4799428049,4.093,0,4.093,68.11,6.33,68.4035159915,131.54
2020-10-13 08:00:00,77.624,7.72,78.0069469727,7.884,0,7.884,69.74,7.72,70.165988912,131.22,77.154,7.61,77.5283936116,7.884,0,7.884,69.27,7.61,69.686763449,131.2
2020-10-13 08:30:00,79.6935,7.88,80.0821349756,14.9635,0,14.9635,64.73,7.88,65.2078775916,131.03,79.2535,7.77,79.6334738803,14.9635,0,14.9635,64.29,7.77,64.757833503,131.02
2020-10-13 09:00:00,81.5585,7.61,81.9127647089,20.1485,0,20.1485,61.41,7.61,61.8797236581,131.28,81.1485,7.52,81.4961928697,20.1485,0,20.1485,61.0,7.52,61.4617799937,131.27
2020-10-13 09:30:00,83.3355,8.22,83.7399185589,21.5855,0,21.5855,61.75,8.22,62.2947100483,131.28,82.9155,8.1,83.3102042985,21.5855,0,21.5855,61.33,8.1,61.8625807738,131.27
2020-10-13 10:00:00,80.593,8.45,81.0347712343,16.193,0,16.193,64.4,8.45,64.9520015088,131.44,80.163,8.35,80.5967063161,16.193,0,16.193,63.97,8.35,64.5126607729,131.43
2020-10-13 10:30:00,81.976,7.68,82.3349681241,24.806,0,24.806,57.17,7.68,57.6835444473,131.89,81.566,7.57,81.916526147,24.806,0,24.806,56.76,7.57,57.2625750382,131.89
2020-10-13 11:00:00,84.014,7.34,84.3340251381,36.394,0,36.394,47.62,7.34,48.182361918,132.32,83.684,7.27,83.9991949723,36.394,0,36.394,47.29,7.27,47.8455536074,132.31
2020-10-13 11:30:00,81.3985,6.61,81.6664429386,39.2985,0,39.2985,42.1,6.61,42.6157494361,132.44,81.0885,6.6,81.3566520467,39.2985,0,39.2985,41.79,6.6,42.3079673348,132.42
2020-10-13 12:00:00,81.7545,6.57,82.0180661211,45.4045,0,45.4045,36.35,6.57,36.9389685833,132.34,81.4945,6.57,81.7589042872,45.4045,0,45.4045,36.09,6.57,36.6831432677,132.33
2020-10-13 12:30:00,81.7815,6.01,82.0020355982,44.1315,0,44.1315,37.65,6.01,38.1266652095,132.42,81.5115,6.01,81.7327641295,44.1315,0,44.1315,37.38,6.01,37.860064712,132.41
2020-10-13 13:00:00,83.122,6.2,83.3529056722,40.922,0,40.922,42.2,6.2,42.6530186505,132.33,82.832,6.2,83.0637118362,40.922,0,40.922,41.91,6.2,42.3661197185,132.32
2020-10-13 13:30:00,80.4525,5.64,80.6499495118,31.1225,0,31.1225,49.33,5.64,49.6513695682,132.6,80.0825,5.63,80.2801576123,31.1225,0,31.1225,48.96,5.63,49.282638931,132.6
2020-10-13 14:00:00,78.035,5.51,78.2292868752,28.385,0,28.385,49.65,5.51,49.9548055746,132.6,77.655,5.52,77.8509436359,28.385,0,28.385,49.27,5.52,49.5782543057,132.6
2020-10-13 14:30:00,77.572,5.36,77.7569597142,28.902,0,28.902,48.67,5.36,48.9642573721,132.82,77.212,5.36,77.397820021,28.902,0,28.902,48.31,5.36,48.6064368165,132.82
2020-10-13 15:00:00,78.8855,5.04,79.046339006,42.3155,0,42.3155,36.57,5.04,36.9156674056,133.07,78.5855,5.04,78.7469517521,42.3155,0,42.3155,36.27,5.04,36.6184994231,133.07
2020-10-13 15:30:00,78.9625,4.32,79.0805842559,45.5925,0,45.5925,33.37,4.32,33.6484665327,133.07,78.7025,4.34,78.8220724559,45.5925,0,45.5925,33.11,4.34,33.3932283555,133.15
2020-10-13 16:00:00,79.756,3.95,79.8537540508,42.416,0,42.416,37.34,3.95,37.5483435054,132.93,79.496,3.96,79.5945702671,42.416,0,42.416,37.08,3.96,37.2908567882,132.96
2020-10-13 16:30:00,79.658,4.27,79.7723627831,31.468,0,31.468,48.19,4.27,48.3788073437,132.47,79.318,4.28,79.4333904854,31.468,0,31.468,47.85,4.28,48.0410335026,132.49
2020-10-13 17:00:00,80.721,4.9,80.8695853891,19.941,0,19.941,60.78,4.9,60.9771957374,131.77,80.291,4.91,80.4409894332,19.941,0,19.941,60.35,4.91,60.5494062729,131.78
2020-10-13 17:30:00,82.8045,6.18,83.0347976468,9.3745,0,9.3745,73.43,6.18,73.6896010303,131.34,82.3045,6.18,82.5361927899,9.3745,0,9.3745,72.93,6.18,73.1913744918,131.32
2020-10-13 18:00:00,85.7115,5.71,85.9014862051,3.4915000000000003,0,3.4915000000000003,82.22,5.71,82.4180350409,132.44,85.0915,13.97,86.2306457836,3.4915000000000003,0,3.4915000000000003,81.6,13.97,82.7872025134,132.4
2020-10-13 18:30:00,90.1895,4.12,90.2835550377,8.2995,0,8.2995,81.89,4.12,81.9935759679,133.15,89.5795,15.95,90.9884021194,8.2995,0,8.2995,81.28,15.95,82.8301931665,133.12
2020-10-13 19:00:00,91.409,4.6,91.5246703408,8.319,0,8.319,83.09,4.6,83.2172343929,132.82,90.799,16.37,92.2628598137,8.319,0,8.319,82.48,16.37,84.0888060327,132.78
2020-10-13 19:30:00,87.371,4.33,87.4782289544,1.8010000000000002,0,1.8010000000000002,85.57,4.33,85.6794829583,132.82,86.731,16.08,88.2090287952,1.8010000000000002,0,1.8010000000000002,84.93,16.08,86.4388298162,132.78
2020-10-13 20:00:00,84.544,2.65,84.5855214325,1.454,0,1.454,83.09,2.65,83.132247654,132.82,83.914,14.4,85.140586068,1.454,0,1.454,82.46,14.4,83.7078944903,132.7
2020-10-13 20:30:00,80.2965,1.3599999999999999,80.3080164881,1.4565000000000001,0,1.4565000000000001,78.84,1.3599999999999999,78.8517292138,134.06,79.7065,11.7,80.5606364315,1.4565000000000001,0,1.4565000000000001,78.25,11.7,79.1198616025,134.03
2020-10-13 21:00:00,75.656,3.07,75.7182622357,1.476,0,1.476,74.18,3.07,74.2435000522,134.41,75.126,3.06,75.1882934771,1.476,0,1.476,73.65,3.06,73.7135408185,134.36
2020-10-13 21:30:00,71.6455,1.7000000000000002,71.6656659095,1.4455,0,1.4455,70.2,1.7000000000000002,70.2205810286,134.49,71.1355,1.72,71.1562910799,1.4455,0,1.4455,69.69,1.72,69.7112221956,134.47
2020-10-13 22:00:00,67.049,0.11,67.0490902325,1.439,0,1.439,65.61,0.11,65.6100922115,135.03,66.579,0.13,66.5791269168,1.439,0,1.439,65.14,0.13,65.1401297205,135.0
2020-10-13 22:30:00,61.7345,-1.3599999999999999,61.7494784614,1.4645000000000001,0,1.4645000000000001,60.27,-1.3599999999999999,60.2853423313,135.47,61.2845,-1.33,61.2989301721,1.4645000000000001,0,1.4645000000000001,59.82,-1.33,59.8347833622,135.44
2020-10-13 23:00:00,55.9575,-8.09,56.5392775533,1.4975,0,1.4975,54.46,-8.09,55.0576034713,133.92,56.1275,4.78,56.3306724285,1.4975,0,1.4975,54.63,4.78,54.8387208093,133.91
2020-10-13 23:30:00,51.5075,-11.57,52.7909789287,1.4675,0,1.4675,50.04,-11.57,51.3601645247,132.99,51.9675,7.8,52.5496056717,1.4675,0,1.4675,50.5,7.8,51.0988258182,132.97
2020-10-14 00:00:00,48.2615,-12.1,49.7552246729,1.4915,0,1.4915,46.77,-12.1,48.3098633821,133.16,48.7215,7.34,49.2712914612,1.4915,0,1.4915,47.23,7.34,47.7969507396,133.15
2020-10-14 00:30:00,48.129,-12.0,49.6024257572,1.119,0,1.119,47.01,-12.0,48.5174205827,133.29,48.599,7.5,49.1743103765,1.119,0,1.119,47.48,7.5,48.0687049961,133.28
2020-10-14 01:00:00,47.6985,-12.16,49.2241048903,1.1285,0,1.1285,46.57,-12.16,48.1313878877,133.07,48.1685,7.24,48.7095677691,1.1285,0,1.1285,47.04,7.24,47.5938987686,133.06
2020-10-14 01:30:00,50.9535,-11.39,52.2110262516,1.1335,0,1.1335,49.82,-11.39,51.105425348,132.88,51.4135,7.96,52.0260471519,1.1335,0,1.1335,50.28,7.96,50.9061882289,132.87
2020-10-14 02:00:00,51.5185,-11.21,52.7239977833,1.1485,0,1.1485,50.37,-11.21,51.6023352185,132.64,51.9785,8.08,52.6027647776,1.1485,0,1.1485,50.83,8.08,51.4681969764,132.63
2020-10-14 02:30:00,52.151,-11.29,53.3590751513,1.141,0,1.141,51.01,-11.29,52.2444657356,132.95,52.611,8.08,53.2278472324,1.141,0,1.141,51.47,8.08,52.1003579642,132.93
2020-10-14 03:00:00,50.59,-11.47,51.873972279,1.15,0,1.15,49.44,-11.47,50.7530737985,133.51,51.05,8.05,51.6807991424,1.15,0,1.15,49.9,8.05,50.5451530812,133.49
2020-10-14 03:30:00,49.292,-11.64,50.6477133146,1.142,0,1.142,48.15,-11.64,49.5369770979,133.51,49.762,7.93,50.3898952569,1.142,0,1.142,48.62,7.93,49.2624532479,133.49
2020-10-14 04:00:00,48.2825,-11.82,49.7082710044,1.1525,0,1.1525,47.13,-11.82,48.5896007393,133.78,48.7425,7.78,49.3594945907,1.1525,0,1.1525,47.59,7.78,48.2217430212,133.75
2020-10-14 04:30:00,47.7455,-11.89,49.2037078913,1.1655,0,1.1655,46.58,-11.89,48.0735738218,133.25,48.2155,7.55,48.8030423258,1.1655,0,1.1655,47.05,7.55,47.6519149668,133.23
2020-10-14 05:00:00,47.37,-11.87,48.8345553886,1.19,0,1.19,46.18,-11.87,47.6811210019,133.25,47.84,7.57,48.4352196237,1.19,0,1.19,46.65,7.57,47.260209479,133.23
2020-10-14 05:30:00,48.4605,-11.57,49.822534663,1.1605,0,1.1605,47.3,-11.57,48.6945058502,132.88,48.9205,7.74,49.5290108951,1.1605,0,1.1605,47.76,7.74,48.3831086227,132.85
2020-10-14 06:00:00,51.3085,-10.14,52.3008773564,1.1585,0,1.1585,50.15,-10.14,51.1648521937,132.44,51.7685,9.08,52.5587670351,1.1585,0,1.1585,50.61,9.08,51.4180756155,132.41
2020-10-14 06:30:00,58.505,-7.72,59.0121464192,1.155,0,1.155,57.35,-7.72,57.8672696781,132.25,58.965,11.42,60.0606995048,1.155,0,1.155,57.81,11.42,58.9271796372,132.24
2020-10-14 07:00:00,64.702,5.53,64.9378911268,1.152,0,1.152,63.55,5.53,63.7901512775,133.71,64.392,8.68,64.9743954493,1.152,0,1.152,63.24,8.68,63.8329068741,133.7
2020-10-14 07:30:00,71.8355,10.3,72.5701664615,2.2455,0,2.2455,69.59,10.3,70.3481207994,133.23,71.3555,10.27,72.0907780527,2.2455,0,2.2455,69.11,10.27,69.8689129728,133.2
2020-10-14 08:00:00,76.163,12.03,77.1072206022,5.553,0,5.553,70.61,12.03,71.6274598181,132.58,75.663,12.0,76.6086781572,5.553,0,5.553,70.11,12.0,71.1295444945,132.55
2020-10-14 08:30:00,78.3895,12.26,79.34243070549999,10.4395,0,10.4395,67.95,12.26,69.0471585223,132.58,77.9095,12.22,78.8620224839,10.4395,0,10.4395,67.47,12.22,68.5676986634,132.55
2020-10-14 09:00:00,79.112,11.96,80.0109376523,19.442,0,19.442,59.67,11.96,60.8568032351,132.95,78.682,11.91,79.5782961868,19.442,0,19.442,59.24,11.91,60.4253729819,132.93
2020-10-14 09:30:00,78.1735,12.74,79.2048212058,22.6835,0,22.6835,55.49,12.74,56.9337132111,132.95,77.7735,12.71,78.8052117709,22.6835,0,22.6835,55.09,12.71,56.5371753805,132.93
2020-10-14 10:00:00,79.2175,12.39,80.1805737461,33.7875,0,33.7875,45.43,12.39,47.0892450566,133.78,78.8875,12.34,79.846811184,33.7875,0,33.7875,45.1,12.34,46.7577330503,133.77
2020-10-14 10:30:00,77.9225,12.05,78.8487064336,41.9725,0,41.9725,35.95,12.05,37.915761894,134.31,77.6525,12.01,78.5757650695,41.9725,0,41.9725,35.68,12.01,37.6470782399,134.3
2020-10-14 11:00:00,74.923,11.42,75.7883390041,44.683,0,44.683,30.24,11.42,32.3245108238,134.69,74.713,11.38,75.5747098506,44.683,0,44.683,30.03,11.38,32.113942455,134.69
