Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-14 11:30:00,75.2765,11.92,76.2144202382,45.7365,0,45.7365,29.54,11.92,31.8543246671,134.4,75.0565,11.88,75.9908717692,45.7365,0,45.7365,29.32,11.88,31.6353726073,134.39
2020-10-14 12:00:00,75.689,12.56,76.7240400461,50.759,0,50.759,24.93,12.56,27.9152019516,134.3,75.509,12.51,76.5382857203,50.759,0,50.759,24.75,12.51,27.7319779316,134.3
2020-10-14 12:30:00,77.532,12.83,78.5863851058,55.442,0,55.442,22.09,12.83,25.545586703,134.38,77.372,12.78,78.4203722511,55.442,0,55.442,21.93,12.78,25.3821452994,134.38
2020-10-14 13:00:00,74.2075,11.97,75.1667077651,45.4075,0,45.4075,28.8,11.97,31.1884738325,134.58,74.0175,11.93,74.972763096,45.4075,0,45.4075,28.61,11.93,30.9976934626,134.58
2020-10-14 13:30:00,74.0535,12.87,75.1635401125,49.3035,0,49.3035,24.75,12.87,27.8962255511,134.29,73.6635,7.1,74.0048730304,49.3035,0,49.3035,24.36,7.1,25.373600454,134.3
2020-10-14 14:00:00,73.662,16.99,75.5959677761,42.352,0,42.352,31.31,16.99,35.622692206,132.19,72.732,-2.19,72.7649635745,42.352,0,42.352,30.38,-2.19,30.4588328732,132.2
2020-10-14 14:30:00,71.309,16.97,73.3004391597,32.619,0,32.619,38.69,16.97,42.2480413747,132.12,70.269,-2.18,70.3028076324,32.619,0,32.619,37.65,-2.18,37.7130600721,132.13
2020-10-14 15:00:00,70.71,17.15,72.7600618471,36.04,0,36.04,34.67,17.15,38.6798578074,131.97,69.73,-1.99,69.7583901764,36.04,0,36.04,33.69,-1.99,33.7487214573,132.0
2020-10-14 15:30:00,70.5275,16.71,72.4800134951,33.2275,0,33.2275,37.3,16.71,40.8719231258,132.14,69.5275,-2.45,69.5706529813,33.2275,0,33.2275,36.3,-2.45,36.3825851198,132.17
2020-10-14 16:00:00,70.6295,16.73,72.5838767926,27.5795,0,27.5795,43.05,16.73,46.1865283389,131.89,69.5395,-2.38,69.5802160118,27.5795,0,27.5795,41.96,-2.38,42.027443415,131.92
2020-10-14 16:30:00,71.9705,16.67,73.87585377,27.4805,0,27.4805,44.49,16.67,47.5105146257,131.89,70.8605,-2.41,70.9014707905,27.4805,0,27.4805,43.38,-2.41,43.4468928693,131.92
2020-10-14 17:00:00,74.666,2.6,74.7112545471,17.586,0,17.586,57.08,2.6,57.1391844534,132.82,74.216,1.1,74.2241514333,17.586,0,17.586,56.63,1.1,56.6406823758,132.81
2020-10-14 17:30:00,80.3395,1.71,80.3576963349,13.1295,0,13.1295,67.21,1.71,67.23174994,132.42,79.8595,1.75,79.8786719985,13.1295,0,13.1295,66.73,1.75,66.7529430063,132.4
2020-10-14 18:00:00,84.094,2.45,84.1296816587,10.814,0,10.814,73.28,2.45,73.3209444838,132.28,83.584,2.47,83.620487657,10.814,0,10.814,72.77,2.47,72.8119069933,132.22
2020-10-14 18:30:00,85.3605,3.41,85.4285845619,9.2105,0,9.2105,76.15,3.41,76.2263117303,131.73,84.8205,4.24,84.9264082618,9.2105,0,9.2105,75.61,4.24,75.7287904301,131.69
2020-10-14 19:00:00,87.4975,5.44,87.6664480075,8.9375,0,8.9375,78.56,5.44,78.748125057,132.86,86.9175,17.21,88.6049428996,8.9375,0,8.9375,77.98,17.21,79.8565244673,132.83
2020-10-14 19:30:00,86.102,7.95,86.4682421702,8.932,0,8.932,77.17,7.95,77.5784209687,132.76,85.562,9.78,86.119128212,8.932,0,8.932,76.63,9.78,77.2515715051,132.73
2020-10-14 20:00:00,79.295,7.34,79.633991643,1.375,0,1.375,77.92,7.34,78.2649474541,133.26,78.745,7.31,79.0835705125,1.375,0,1.375,77.37,7.31,77.7145610552,133.21
2020-10-14 20:30:00,75.91,5.59,76.1155450614,0.98,0,0.98,74.93,5.59,75.1382259572,133.83,75.38,5.59,75.5869863138,0.98,0,0.98,74.4,5.59,74.6097051328,133.78
2020-10-14 21:00:00,72.202,3.85,72.3045731887,0.912,0,0.912,71.29,3.85,71.3938834915,134.4,71.692,3.85,71.795301824,0.912,0,0.912,70.78,3.85,70.8846309153,134.36
2020-10-14 21:30:00,68.373,2.45,68.4168811698,0.923,0,0.923,67.45,2.45,67.4944812559,135.25,67.893,2.46,67.9375525685,0.923,0,0.923,66.97,2.46,67.0151661939,135.2
2020-10-14 22:00:00,64.0965,0.9400000000000001,64.1033923615,0.9165000000000001,0,0.9165000000000001,63.18,0.9400000000000001,63.1869923323,135.25,63.6365,0.96,63.6437407154,0.9165000000000001,0,0.9165000000000001,62.72,0.96,62.7273465085,135.2
2020-10-14 22:30:00,60.756,-0.43,60.7575216414,0.916,0,0.916,59.84,-0.43,59.8415449333,135.53,60.326,-0.41000000000000003,60.3273932472,0.916,0,0.916,59.41,-0.41000000000000003,59.4114147281,135.49
2020-10-14 23:00:00,55.461,1.4,55.4786672605,0.921,0,0.921,54.54,1.4,54.5579655046,133.58,55.071,1.6800000000000002,55.0966191431,0.921,0,0.921,54.15,1.6800000000000002,54.1760546736,133.54
2020-10-14 23:30:00,52.342,1.6,52.3664488389,0.932,0,0.932,51.41,1.6,51.4348918537,133.78,51.962,1.62,51.9872469361,0.932,0,0.932,51.03,1.62,51.0557078102,133.76
2020-10-15 00:00:00,49.208,1.08,49.2198503045,0.908,0,0.908,48.3,1.08,48.3120730253,134.26,48.868,1.1,48.8803787219,0.908,0,0.908,47.96,1.1,47.9726130203,134.23
2020-10-15 00:30:00,48.8395,1.1400000000000001,48.8528029928,0.6395000000000001,0,0.6395000000000001,48.2,1.1400000000000001,48.213479443,134.64,48.4795,1.17,48.4936162835,0.6395000000000001,0,0.6395000000000001,47.84,1.17,47.8543049265,134.64
2020-10-15 01:00:00,48.0005,0.86,48.0082034683,0.6405000000000001,0,0.6405000000000001,47.36,0.86,47.3678076335,134.07,47.6605,0.89,47.668809092000004,0.6405000000000001,0,0.6405000000000001,47.02,0.89,47.0284222572,134.05
2020-10-15 01:30:00,51.5205,1.35,51.5381840993,0.6405000000000001,0,0.6405000000000001,50.88,1.35,50.8979066367,133.64,51.1505,1.38,51.1691122676,0.6405000000000001,0,0.6405000000000001,50.51,1.38,50.5288481959,133.62
2020-10-15 02:00:00,52.051,1.22,52.0652955528,0.641,0,0.641,51.41,1.22,51.4244737455,133.38,51.671,1.24,51.6858766105,0.641,0,0.641,51.03,1.24,51.0450634244,133.37
2020-10-15 02:30:00,53.0005,1.3,53.0164408486,0.6405000000000001,0,0.6405000000000001,52.36,1.3,52.3761357872,133.62,52.3905,1.32,52.4071263308,0.6405000000000001,0,0.6405000000000001,51.75,1.32,51.7668320452,133.59
2020-10-15 03:00:00,51.46,1.1400000000000001,51.4726257345,0.64,0,0.64,50.82,1.1400000000000001,50.8327846965,133.96,51.1,1.17,51.1133925699,0.64,0,0.64,50.46,1.17,50.4735623867,133.93
2020-10-15 03:30:00,49.981,0.9400000000000001,49.9898385775,0.641,0,0.641,49.34,0.9400000000000001,49.348953383,134.16,49.631,0.97,49.6404780497,0.641,0,0.641,48.99,0.97,48.9996020392,134.13
2020-10-15 04:00:00,49.0805,0.71,49.0856351721,0.6405000000000001,0,0.6405000000000001,48.44,0.71,48.4452030649,134.36,48.7205,0.74,48.726119486900004,0.6405000000000001,0,0.6405000000000001,48.08,0.74,48.0856943383,134.33
2020-10-15 04:30:00,48.501,0.8,48.5075973534,0.641,0,0.641,47.86,0.8,47.866685701,134.27,48.161,0.8300000000000001,48.1681515215,0.641,0,0.641,47.52,0.8300000000000001,47.5272479742,134.25
2020-10-15 05:00:00,47.799,0.52,47.8018284274,0.649,0,0.649,47.15,0.52,47.1528673571,134.4,47.449,0.56,47.4523044857,0.649,0,0.649,46.8,0.56,46.8033503074,134.38
2020-10-15 05:30:00,49.231,1.13,49.2439667472,0.641,0,0.641,48.59,1.13,48.6031377588,133.99,48.871,1.15,48.8845286466,0.641,0,0.641,48.23,1.15,48.2437083981,133.97
2020-10-15 06:00:00,51.891,2.08,51.9326706515,0.641,0,0.641,51.25,2.08,51.2921914135,133.7,51.501,2.1,51.5437969207,0.641,0,0.641,50.86,2.1,50.9033358435,133.65
2020-10-15 06:30:00,58.651,4.27,58.8062301206,0.641,0,0.641,58.01,4.27,58.1669407825,133.06,58.211,4.26,58.3666696069,0.641,0,0.641,57.57,4.26,57.7273981745,133.05
2020-10-15 07:00:00,63.9705,6.54,64.3039382173,0.6405000000000001,0,0.6405000000000001,63.33,6.54,63.6667927573,132.49,63.4805,6.53,63.8154744576,0.6405000000000001,0,0.6405000000000001,62.84,6.53,63.1783705076,132.47
2020-10-15 07:30:00,70.6215,7.09,70.9765057061,0.6415000000000001,0,0.6415000000000001,69.98,7.09,70.3382435095,133.15,70.1015,6.84,70.4344085107,0.6415000000000001,0,0.6415000000000001,69.46,6.84,69.7959683649,133.13
2020-10-15 08:00:00,73.5025,7.19,73.8533249505,0.6525000000000001,0,0.6525000000000001,72.85,7.19,73.2039520791,133.72,72.9825,7.17,73.3338544347,0.6525000000000001,0,0.6525000000000001,72.33,7.17,72.6845086659,133.7
2020-10-15 08:30:00,69.4275,6.69,69.7490778165,0.4475,0,0.4475,68.98,6.69,69.3036543048,133.9,68.9575,6.69,69.2812594159,0.4475,0,0.4475,68.51,6.69,68.8358641988,133.88
2020-10-15 09:00:00,62.8875,7.46,63.3284237626,0.9075000000000001,0,0.9075000000000001,61.98,7.46,62.4273337569,134.05,62.4675,7.45,62.9101824528,0.9075000000000001,0,0.9075000000000001,61.56,7.45,62.0091614199,134.03
2020-10-15 09:30:00,55.057,7.49,55.564137256,0.767,0,0.767,54.29,7.49,54.8042352378,133.97,54.707,7.49,55.2173518833,0.767,0,0.767,53.94,7.49,54.4575403411,133.95
2020-10-15 10:00:00,46.473,7.31,47.0444027383,1.433,0,1.433,45.04,7.31,45.6293512994,134.36,46.193,7.3,46.7662618669,1.433,0,1.433,44.76,7.3,45.3513792514,134.35
2020-10-15 10:30:00,37.985,6.41,38.5220498546,2.355,0,2.355,35.63,6.41,36.202002707,135.2,37.765,6.41,38.305134447,2.355,0,2.355,35.41,6.41,35.9854998576,135.19
2020-10-15 11:00:00,30.377,7.04,31.1821059103,3.027,0,3.027,27.35,7.04,28.2415314741,135.29,30.197,7.02,31.0022452251,3.027,0,3.027,27.17,7.02,28.0622397538,135.28
2020-10-15 11:30:00,26.333,7.25,27.3128063186,3.873,0,3.873,22.46,7.25,23.6011461586,135.44,26.173,7.25,27.1585792891,3.873,0,3.873,22.3,7.25,23.4489338777,135.43
2020-10-15 12:00:00,22.4875,6.43,23.3887271191,3.6675,0,3.6675,18.82,6.43,19.8881195692,133.35,22.3575,6.68,23.3340996452,3.6675,0,3.6675,18.69,6.68,19.8478840182,133.35
2020-10-15 12:30:00,23.1525,6.74,24.113603137,3.9625,0,3.9625,19.19,6.74,20.3392158158,133.24,23.0025,6.74,23.9696184002,3.9625,0,3.9625,19.04,6.74,20.1977523502,133.24
2020-10-15 13:00:00,26.0615,6.38,26.8310674825,4.6015,0,4.6015,21.46,6.38,22.3883005161,133.75,25.8915,6.38,26.665974054,4.6015,0,4.6015,21.29,6.38,22.2254021336,133.77
2020-10-15 13:30:00,32.813,5.43,33.2592523819,3.893,0,3.893,28.92,5.43,29.4253513148,134.24,32.573,5.44,33.0241416088,3.893,0,3.893,28.68,5.44,29.1913685873,134.25
2020-10-15 14:00:00,40.379,4.85,40.6692284289,2.479,0,2.479,37.9,4.85,38.209063061,134.39,40.089,4.85,40.3813127696,2.479,0,2.479,37.61,4.85,37.9214266609,134.4
2020-10-15 14:30:00,44.872,4.8,45.128,2.922,0,2.922,41.95,4.8,42.2237196372,134.39,44.582,4.82,44.8418010789,2.922,0,2.922,41.66,4.82,41.9379064809,134.4
2020-10-15 15:00:00,40.941,4.15,41.1507956302,2.581,0,2.581,38.36,4.15,38.5838321062,134.5,40.661,4.16,40.8732494549,2.581,0,2.581,38.08,4.16,38.3065529642,134.52
2020-10-15 15:30:00,38.1365,4.05,38.3509469538,3.0565,0,3.0565,35.08,4.05,35.3130131821,134.71,37.8765,4.06,38.0934751926,3.0565,0,3.0565,34.82,4.06,35.0558982198,134.71
2020-10-15 16:00:00,43.771,4.71,44.023681593,6.391,0,6.391,37.38,4.71,37.675569007,134.05,43.471,4.72,43.7264935823,6.391,0,6.391,37.08,4.72,37.3792027737,134.05
2020-10-15 16:30:00,48.8625,4.2,49.0426743383,4.4025,0,4.4025,44.46,4.2,44.6579399435,133.68,48.5225,4.22,48.7056609261,4.4025,0,4.4025,44.12,4.22,44.3213582824,133.67
2020-10-15 17:00:00,64.7375,4.13,64.8691051753,15.0375,0,15.0375,49.7,4.13,49.8713033718,133.22,64.3575,4.13,64.48988065,15.0375,0,15.0375,49.32,4.13,49.492618641600004,133.2
2020-10-15 17:30:00,68.2375,4.61,68.3930442827,6.9075,0,6.9075,61.33,4.61,61.5030161862,132.55,67.7575,4.62,67.9148231703,6.9075,0,6.9075,60.85,4.62,61.0251333468,132.54
2020-10-15 18:00:00,76.1035,6.05,76.343599681,5.8835,0,5.8835,70.22,6.05,70.4801454312,131.82,75.5735,6.04,75.8144808216,5.8835,0,5.8835,69.69,6.04,69.9512523119,131.8
2020-10-15 18:30:00,81.0885,6.96,81.3866477516,5.8485,0,5.8485,75.24,6.96,75.5612281531,131.53,80.5385,6.95,80.8378159171,5.8485,0,5.8485,74.69,6.95,75.0126562655,131.5
2020-10-15 19:00:00,84.775,8.15,85.1658565682,5.605,0,5.605,79.17,8.15,79.5883873439,130.97,84.205,8.13,84.5965656809,5.605,0,5.605,78.6,8.13,79.0193450998,130.91
2020-10-15 19:30:00,83.264,7.57,83.6074075426,5.654,0,5.654,77.61,7.57,77.9783110871,131.1,82.744,7.5600000000000005,83.0886462521,5.654,0,5.654,77.09,7.5600000000000005,77.4598069969,131.07
2020-10-15 20:00:00,80.435,6.03,80.6607099212,5.665,0,5.665,74.77,6.03,75.0127575816,131.45,79.905,6.03,80.1322027964,5.665,0,5.665,74.24,6.03,74.4844849616,131.4
2020-10-15 20:30:00,74.804,4.7,74.9515070963,1.014,0,1.014,73.79,4.7,73.9395300229,131.98,74.264,4.7,74.412577539,1.014,0,1.014,73.25,4.7,73.4006301063,131.94
2020-10-15 21:00:00,71.2855,2.8200000000000003,71.341256719,0.7955,0,0.7955,70.49,2.8200000000000003,70.5463854496,132.64,70.7955,2.85,70.8528427111,0.7955,0,0.7955,70.0,2.85,70.0579938337,132.59
2020-10-15 21:30:00,67.315,1.18,67.3253416256,0.795,0,0.795,66.52,1.18,66.530465202,133.45,66.855,1.22,66.8661306268,0.795,0,0.795,66.06,1.22,66.0712645558,133.4
2020-10-15 22:00:00,62.9355,-0.2,62.9358177849,0.7955,0,0.7955,62.14,-0.2,62.140321853,133.86,62.5055,-0.16,62.5057047816,0.7955,0,0.7955,61.71,-0.16,61.7102074215,133.84
2020-10-15 22:30:00,58.5855,-1.71,58.6104505208,0.7955,0,0.7955,57.79,-1.71,57.8152938244,134.33,58.1755,-1.6600000000000001,58.1991786905,0.7955,0,0.7955,57.38,-1.6600000000000001,57.4040068288,134.32
2020-10-15 23:00:00,53.1555,-2.7800000000000002,53.228146504,0.7955,0,0.7955,52.36,-2.7800000000000002,52.4337486739,134.88,52.8055,-2.71,52.8749934303,0.7955,0,0.7955,52.01,-2.71,52.0805549126,134.85
2020-10-15 23:30:00,47.6845,-3.39,47.8048495474,0.7945,0,0.7945,46.89,-3.39,47.012383475,135.39,47.3545,-3.33,47.4714395216,0.7945,0,0.7945,46.56,-3.33,46.6789299363,135.37
2020-10-16 00:00:00,45.2865,-3.68,45.4357731556,0.7965,0,0.7965,44.49,-3.68,44.6419365619,134.83,44.9665,-3.61,45.1111762455,0.7965,0,0.7965,44.17,-3.61,44.3172765409,134.82
2020-10-16 00:30:00,46.1985,-3.64,46.3416767311,1.2985,0,1.2985,44.9,-3.64,45.0473040259,134.6,45.8785,-3.56,46.0164140525,1.2985,0,1.2985,44.58,-3.56,44.7219185635,134.57
2020-10-16 01:00:00,45.5295,-3.89,45.6953769024,1.2995,0,1.2995,44.23,-3.89,44.4007319759,134.22,45.1895,-3.8200000000000003,45.3506704498,1.2995,0,1.2995,43.89,-3.8200000000000003,44.0559246867,134.2
2020-10-16 01:30:00,49.502,-3.21,49.6059684312,1.332,0,1.332,48.17,-3.21,48.2768370961,134.08,49.142,-3.15,49.2428539384,1.332,0,1.332,47.81,-3.15,47.9136577606,134.05
2020-10-16 02:00:00,49.769,-3.03,49.8611498163,1.329,0,1.329,48.44,-3.03,48.5346731729,134.24,49.409,-2.9699999999999998,49.4981836131,1.329,0,1.329,48.08,-2.9699999999999998,48.1716441488,134.21
2020-10-16 02:30:00,50.1845,-3.0,50.2740891539,1.3345,0,1.3345,48.85,-3.0,48.9420320379,134.24,49.8345,-2.93,49.920559795,1.3345,0,1.3345,48.5,-2.93,48.5884235184,134.21
2020-10-16 03:00:00,48.868,-3.19,48.9720075553,1.328,0,1.328,47.54,-3.19,47.6469065103,134.53,48.508,-3.12,48.6082345287,1.328,0,1.328,47.18,-3.12,47.283049817,134.48
2020-10-16 03:30:00,47.8655,-3.31,47.9798102357,1.3255,0,1.3255,46.54,-3.31,46.6575578015,134.78,47.5255,-3.26,47.6371782356,1.3255,0,1.3255,46.2,-3.26,46.3148745005,134.77
2020-10-16 04:00:00,47.1125,-3.54,47.2453093571,1.3225,0,1.3225,45.79,-3.54,45.9266338849,134.98,46.7825,-3.46,46.9102750605,1.3225,0,1.3225,45.46,-3.46,45.5914816605,134.97
2020-10-16 04:30:00,46.0515,-3.77,46.2055575905,1.3315000000000001,0,1.3315000000000001,44.72,-3.77,44.8786285441,134.98,45.7215,-3.7,45.8709664412,1.3315000000000001,0,1.3315000000000001,44.39,-3.7,44.5439344917,134.97
2020-10-16 05:00:00,45.709,-3.56,45.8474239298,1.329,0,1.329,44.38,-3.56,44.5225560812,134.98,45.389,-3.5,45.5237445846,1.329,0,1.329,44.06,-3.5,44.1987963637,134.89
2020-10-16 05:30:00,47.5065,-3.15,47.6108185421,1.2865,0,1.2865,46.22,-3.15,46.3272155433,134.88,47.1465,-3.08,47.246998447,1.2865,0,1.2865,45.86,-3.08,45.963311456,134.89
2020-10-16 06:00:00,49.5525,-2.45,49.6130301055,1.2225,0,1.2225,48.33,-2.45,48.392059266,134.7,49.1825,-2.39,49.24053621,1.2225,0,1.2225,47.96,-2.39,48.0195137418,134.67
2020-10-16 06:30:00,56.7305,-0.12,56.7306269157,1.2105000000000001,0,1.2105000000000001,55.52,-0.12,55.5201296828,133.84,56.3005,-0.11,56.300607459,1.2105000000000001,0,1.2105000000000001,55.09,-0.11,55.0901098202,133.81
2020-10-16 07:00:00,63.2195,1.9300000000000002,63.2489531949,1.2695,0,1.2695,61.95,1.9300000000000002,61.9800564698,133.84,62.7395,1.9500000000000002,62.7697965605,1.2695,0,1.2695,61.47,1.9500000000000002,61.5009219443,133.81
2020-10-16 07:30:00,71.033,4.48,71.1741349719,1.663,0,1.663,69.37,4.48,69.5145114347,132.56,70.513,4.48,70.6551736888,1.663,0,1.663,68.85,4.48,68.9956005844,132.55
2020-10-16 08:00:00,76.849,6.15,77.0946904851,6.269,0,6.269,70.58,6.15,70.8474339691,131.76,76.349,6.15,76.5962943033,6.269,0,6.269,70.08,6.15,70.3493347517,131.75
2020-10-16 08:30:00,76.036,7.47,76.4020562289,2.776,0,2.776,73.26,7.47,73.6398567353,131.26,75.506,7.45,75.8726468235,2.776,0,2.776,72.73,7.45,73.1105696873,131.23
2020-10-16 09:00:00,75.9005,8.01,76.3219889694,5.2405,0,5.2405,70.66,8.01,71.1125565565,131.09,75.4105,7.99,75.8326025549,5.2405,0,5.2405,70.17,7.99,70.623430956,131.05
2020-10-16 09:30:00,77.127,14.82,78.5379305113,13.077,0,13.077,64.05,14.82,65.7421850869,133.63,76.107,0.04,76.1070105115,13.077,0,13.077,63.03,0.04,63.0300126924,133.61
2020-10-16 10:00:00,74.596,14.47,75.9864732436,19.506,0,19.506,55.09,14.47,56.9586604477,133.19,73.456,-4.5,73.5937085354,19.506,0,19.506,53.95,-4.5,54.1373484759,133.16
2020-10-16 10:30:00,73.468,14.45,74.8755602583,20.678,0,20.678,52.79,14.45,54.7319522765,133.53,72.358,-4.45,72.4947078344,20.678,0,20.678,51.68,-4.45,51.8712338392,133.51
2020-10-16 11:00:00,72.544,14.51,73.9808896675,23.324,0,23.324,49.22,14.51,51.3142134306,133.65,71.484,-4.43,71.6211362378,23.324,0,23.324,48.16,-4.43,48.3633177108,133.64
2020-10-16 11:30:00,69.0875,14.04,70.4996755755,26.1575,0,26.1575,42.93,14.04,45.167538122,133.92,68.0975,-4.97,68.2786233476,26.1575,0,26.1575,41.94,-4.97,42.2334523808,133.89
2020-10-16 12:00:00,65.58,14.36,67.1337917892,30.99,0,30.99,34.59,14.36,37.4523390458,133.92,64.69,-4.69,64.8597887755,30.99,0,30.99,33.7,-4.69,34.0247865533,133.89
2020-10-16 12:30:00,66.1965,14.66,67.800385045,33.8965,0,33.8965,32.3,14.66,35.4711939466,133.73,65.3265,-4.32,65.4691836076,33.8965,0,33.8965,31.43,-4.32,31.7254992081,133.71
2020-10-16 13:00:00,67.0205,13.99,68.4650824892,35.3005,0,35.3005,31.72,13.99,34.6681193606,133.91,66.1505,-5.05,66.3429811679,35.3005,0,35.3005,30.85,-5.05,31.2605982028,133.9
2020-10-16 13:30:00,64.43,13.15,65.7582496726,33.83,0,33.83,30.6,13.15,33.305892872,134.39,63.55,-6.25,63.8565971533,33.83,0,33.83,29.72,-6.25,30.3700658544,134.39
2020-10-16 14:00:00,61.1855,1.06,61.1946812252,31.6655,0,31.6655,29.52,1.06,29.5390250347,131.95,60.9955,0.99,61.0035336702,31.6655,0,31.6655,29.33,0.99,29.3467033924,131.96
2020-10-16 14:30:00,62.0715,0.5,62.073513774,27.6915,0,27.6915,34.38,0.5,34.3836356426,132.16,61.8015,0.54,61.803859121,27.6915,0,27.6915,34.11,0.54,34.1142741385,132.22
2020-10-16 15:00:00,63.489,-0.38,63.4901371947,21.419,0,21.419,42.07,-0.38,42.0717161523,132.44,63.179,-0.32,63.1798103907,21.419,0,21.419,41.76,-0.32,41.761226035600004,132.49
2020-10-16 15:30:00,64.1955,-0.96,64.202677672,19.3555,0,19.3555,44.84,-0.96,44.8502753615,132.44,63.8455,-0.91,63.8519848576,19.3555,0,19.3555,44.49,-0.91,44.4993056126,132.49
2020-10-16 16:00:00,66.5195,-1.23,66.5308708815,19.5195,0,19.5195,47.0,-1.23,47.0160919261,132.28,66.1695,-1.17,66.1798430812,19.5195,0,19.5195,46.65,-1.17,46.6646697192,132.28
2020-10-16 16:30:00,69.8855,-0.72,69.8892088255,19.1455,0,19.1455,50.74,-0.72,50.7451081386,132.2,69.4955,-0.67,69.4987296305,19.1455,0,19.1455,50.35,-0.67,50.3544575981,132.19
2020-10-16 17:00:00,74.532,0.0,74.532,15.512,0,15.512,59.02,0.0,59.02,131.5,74.082,0.47000000000000003,74.0834909005,15.512,0,15.512,58.57,0.47000000000000003,58.5718857473,131.48
2020-10-16 17:30:00,77.062,-4.98,77.2227443439,10.972,0,10.972,66.09,-4.98,66.277360388,133.68,77.372,13.75,78.5842788603,10.972,0,10.972,66.4,13.75,67.8087199407,133.65
2020-10-16 18:00:00,79.837,-4.38,79.9570570306,7.917,0,7.917,71.92,-4.38,72.0532497532,133.03,80.137,14.4,81.4205058262,7.917,0,7.917,72.22,14.4,73.6416213836,133.0
2020-10-16 18:30:00,82.747,-3.58,82.8244070851,5.627,0,5.627,77.12,-3.58,77.2030491626,132.55,83.037,15.07,84.3934136589,5.627,0,5.627,77.41,15.07,78.8632550685,132.52
2020-10-16 19:00:00,85.1635,-3.3,85.2274118594,6.4335,0,6.4335,78.73,-3.3,78.7991300713,132.55,85.4735,15.33,86.8373658182,6.4335,0,6.4335,79.04,15.33,80.5129213232,132.52
2020-10-16 19:30:00,82.79,-4.89,82.9342884457,7.7,0,7.7,75.09,-4.89,75.2490544791,132.75,83.11,13.79,84.2462830041,7.7,0,7.7,75.41,13.79,76.660499607,132.72
2020-10-16 20:00:00,78.359,3.12,78.4210895168,1.669,0,1.669,76.69,3.12,76.7534396623,134.08,78.069,8.35,78.51427425,1.669,0,1.669,76.4,8.35,76.8549445384,134.05
2020-10-16 20:30:00,67.686,6.6,68.007018726,1.866,0,1.866,65.82,6.6,66.1500748299,135.07,67.226,6.6,67.549204851,1.866,0,1.866,65.36,6.6,65.6923861646,135.03
2020-10-16 21:00:00,68.159,5.79,68.4044836323,1.879,0,1.879,66.28,5.79,66.5324169109,134.12,67.669,5.53,67.8945834437,1.879,0,1.879,65.79,5.53,66.0220039078,134.08
2020-10-16 21:30:00,65.106,5.7,65.3550398669,1.546,0,1.546,63.56,5.7,63.8150734545,133.99,64.646,5.7,64.8968051294,1.546,0,1.546,63.1,5.7,63.3569254305,133.95
2020-10-16 22:00:00,61.37,4.47,61.5325751127,1.31,0,1.31,60.06,4.47,60.2261114468,134.77,60.95,4.48,61.1144246475,1.31,0,1.31,59.64,4.48,59.8080262172,134.74
2020-10-16 22:30:00,57.383,3.39,57.4830478402,1.423,0,1.423,55.96,3.39,56.0625873466,134.77,56.993,3.4,57.0943258915,1.423,0,1.423,55.57,3.4,55.6739157955,134.74
2020-10-16 23:00:00,52.6495,-1.81,52.680603169,1.7795,0,1.7795,50.87,-1.81,50.9021905226,134.16,52.5795,4.71,52.7900361835,1.7795,0,1.7795,50.8,4.71,51.017880199,134.15
2020-10-16 23:30:00,49.088,-10.82,50.2663321121,1.3780000000000001,0,1.3780000000000001,47.71,-10.82,48.9215341133,132.85,49.548,8.46,50.2650564906,1.3780000000000001,0,1.3780000000000001,48.17,8.46,48.9072642866,132.83
2020-10-17 00:00:00,46.7995,-11.31,48.1467475563,1.3395000000000001,0,1.3395000000000001,45.46,-11.31,46.8457863633,133.34,47.2795,8.09,47.9666469565,1.3395000000000001,0,1.3395000000000001,45.94,8.09,46.6468830684,133.32
2020-10-17 00:30:00,46.3065,-11.18,47.6370060169,1.3965,0,1.3965,44.91,-11.18,46.2806709113,133.68,46.7765,8.34,47.51417212,1.3965,0,1.3965,45.38,8.34,46.1400043346,133.67
2020-10-17 01:00:00,46.346,-11.27,47.6965891443,1.6960000000000002,0,1.6960000000000002,44.65,-11.27,46.050357219,133.68,46.796,8.27,47.5211375706,1.6960000000000002,0,1.6960000000000002,45.1,8.27,45.8519672424,133.67
2020-10-17 01:30:00,50.9275,-10.73,52.0455872889,1.5775000000000001,0,1.5775000000000001,49.35,-10.73,50.5030236719,133.32,51.3775,8.67,52.1039001059,1.5775000000000001,0,1.5775000000000001,49.8,8.67,50.5490741755,133.3
2020-10-17 02:00:00,51.374,-10.58,52.4521141233,1.564,0,1.564,49.81,-10.58,50.9212382018,133.15,51.834,8.76,52.5690132683,1.564,0,1.564,50.27,8.76,51.0275464823,133.12
2020-10-17 02:30:00,51.842,-10.48,52.8906736958,2.052,0,2.052,49.79,-10.48,50.8809836776,133.15,52.302,8.89,53.05215645,2.052,0,2.052,50.25,8.89,51.0303301969,133.12
2020-10-17 03:00:00,50.3015,-10.69,51.4248675472,2.2015000000000002,0,2.2015000000000002,48.1,-10.69,49.2735842009,133.48,50.7615,8.75,51.5101192219,2.2015000000000002,0,2.2015000000000002,48.56,8.75,49.3420317782,133.44
2020-10-17 03:30:00,48.518,-11.25,49.8052088039,1.6280000000000001,0,1.6280000000000001,46.89,-11.25,48.2206864323,133.97,48.988,8.34,49.6928540537,1.6280000000000001,0,1.6280000000000001,47.36,8.34,48.0887221706,133.95
2020-10-17 04:00:00,47.346,-10.46,48.4876821059,1.416,0,1.416,45.93,-10.46,47.1060134165,134.05,47.696,6.32,48.1128965663,1.416,0,1.416,46.28,6.32,46.7095364995,134.03
2020-10-17 04:30:00,46.3415,-4.58,46.5672741552,1.3615,0,1.3615,44.98,-4.58,45.2125734724,133.56,46.0115,-4.51,46.2320044152,1.3615,0,1.3615,44.65,-4.51,44.8771946539,133.54
2020-10-17 05:00:00,46.1115,-4.7,46.3504091918,1.3815,0,1.3815,44.73,-4.7,44.9762481761,133.45,45.7715,-4.62,46.0040716921,1.3815,0,1.3815,44.39,-4.62,44.6297714536,133.45
2020-10-17 05:30:00,46.358,-4.49,46.5749317122,1.3679999999999999,0,1.3679999999999999,44.99,-4.49,45.2134957728,133.34,46.018,-4.42,46.2297817862,1.3679999999999999,0,1.3679999999999999,44.65,-4.42,44.8682393236,133.32
2020-10-17 06:00:00,47.035,-4.31,47.2320582338,1.365,0,1.365,45.67,-4.31,45.8729222963,133.34,46.675,-4.25,46.8680928244,1.365,0,1.365,45.31,-4.25,45.5088848468,133.32
2020-10-17 06:30:00,50.369,-3.48,50.4890736794,1.399,0,1.399,48.97,-3.48,49.0934954958,132.77,49.989,-3.42,50.1058531611,1.399,0,1.399,48.59,-3.42,48.7102094021,132.74
2020-10-17 07:00:00,53.4995,-2.92,53.5791274682,1.3195000000000001,0,1.3195000000000001,52.18,-2.92,52.2616379384,132.47,53.0995,-2.86,53.1764656615,1.3195000000000001,0,1.3195000000000001,51.78,-2.86,51.8589240151,132.44
2020-10-17 07:30:00,57.866,-1.4100000000000001,57.8831759322,1.986,0,1.986,55.88,-1.4100000000000001,55.8977861816,131.71,57.426,-1.37,57.4423395763,1.986,0,1.986,55.44,-1.37,55.4569247254,131.7
2020-10-17 08:00:00,61.701,-2.41,61.7480485603,1.5310000000000001,0,1.5310000000000001,60.17,-2.41,60.2182447436,131.89,61.411,1.46,61.4283527453,1.5310000000000001,0,1.5310000000000001,59.88,1.46,59.8977962867,131.88
2020-10-17 08:30:00,64.5915,-9.82,65.3337146675,3.2015000000000002,0,3.2015000000000002,61.39,-9.82,62.1704471594,133.66,64.9115,9.13,65.5504365527,3.2015000000000002,0,3.2015000000000002,61.71,9.13,62.3817361092,133.63
2020-10-17 09:00:00,67.487,-8.84,68.0635054122,6.357,0,6.357,61.13,-8.84,61.7658684064,133.51,67.817,10.09,68.5635004138,6.357,0,6.357,61.46,10.09,62.2827399847,133.49
2020-10-17 09:30:00,68.555,-8.27,69.0520160821,8.405,0,8.405,60.15,-8.27,60.7158578956,133.51,68.895,10.66,69.7148235672,8.405,0,8.405,60.49,10.66,61.4221108397,133.49
2020-10-17 10:00:00,68.9865,-8.08,69.4580706776,10.4365,0,10.4365,58.55,-8.08,59.1048974282,133.86,69.3365,10.93,70.1926999926,10.4365,0,10.4365,58.9,10.93,59.9055498264,133.84
2020-10-17 10:30:00,69.475,-8.11,69.9467492097,12.945,0,12.945,56.53,-8.11,57.1087821618,134.09,69.845,10.97,70.7012370825,12.945,0,12.945,56.9,10.97,57.9478291224,134.07
2020-10-17 11:00:00,69.466,-8.6,69.9963224463,17.706,0,17.706,51.76,-8.6,52.4695873816,0.003,69.866,10.59,70.6640365108,17.706,0,17.706,52.16,10.59,53.2241834132,0.003
2020-10-17 11:30:00,70.209,-8.9,70.7708533296,29.719,0,29.719,40.49,-8.9,41.4566050226,134.27,70.649,10.26,71.3901169701,29.719,0,29.719,40.93,10.26,42.1963564778,134.33
2020-10-17 12:00:00,71.812,-9.6,72.4508339773,39.082,0,39.082,32.73,-9.6,34.1088390304,134.57,72.282,9.96,72.9649856027,39.082,0,39.082,33.2,9.96,34.6618176096,134.56
2020-10-17 12:30:00,74.077,-2.11,74.1070443953,45.727,0,45.727,28.35,-2.11,28.4284118445,132.77,74.147,5.52,74.3521889994,45.727,0,45.727,28.42,5.52,28.9511105141,132.77
2020-10-17 13:00:00,74.291,2.49,74.3327167605,47.091,0,47.091,27.2,2.49,27.3137346403,133.5,74.101,2.5300000000000002,74.1441777957,47.091,0,47.091,27.01,2.5300000000000002,27.1282325263,133.51
2020-10-17 13:30:00,72.42,2.5,72.4631382152,46.24,0,46.24,26.18,2.5,26.2990950415,133.61,72.22,2.52,72.263952286,46.24,0,46.24,25.98,2.52,26.1019309631,133.61
2020-10-17 14:00:00,68.6985,1.8599999999999999,68.7236749763,38.6685,0,38.6685,30.03,1.8599999999999999,30.087547258,133.97,68.4585,1.9,68.4848612633,38.6685,0,38.6685,29.79,1.9,29.8505293085,133.98
2020-10-17 14:30:00,67.072,1.0,67.0794542613,32.402,0,32.402,34.67,1.0,34.684418692,134.27,66.782,1.03,66.7899425363,32.402,0,32.402,34.38,1.03,34.3954255679,134.27
2020-10-17 15:00:00,65.428,0.62,65.4309375143,27.148,0,27.148,38.28,0.62,38.2850205694,134.14,65.128,0.66,65.1313440979,27.148,0,27.148,37.98,0.66,37.9857341643,134.14
2020-10-17 15:30:00,62.783,-0.16,62.7832038765,22.413,0,22.413,40.37,-0.16,40.3703170659,134.01,62.473,-0.13,62.4731352583,22.413,0,22.413,40.06,-0.13,40.060210933,134.02
2020-10-17 16:00:00,64.7235,0.0,64.7235,22.0335,0,22.0335,42.69,0.0,42.69,133.82,64.4035,0.01,64.4035007764,22.0335,0,22.0335,42.37,0.01,42.3700011801,133.84
2020-10-17 16:30:00,66.879,0.74,66.8830938354,19.209,0,19.209,47.67,0.74,47.6757433083,133.51,66.509,0.77,66.5134571421,19.209,0,19.209,47.3,0.77,47.3062670267,133.51
2020-10-17 17:00:00,67.4875,1.98,67.5165391312,13.6975,0,13.6975,53.79,1.98,53.8264293819,132.79,67.0775,2.01,67.1076084081,13.6975,0,13.6975,53.38,2.01,53.4178294205,132.78
2020-10-17 17:30:00,70.1105,3.08,70.178120595,9.7105,0,9.7105,60.4,3.08,60.4784788168,131.9,69.6505,3.09,69.719009246,9.7105,0,9.7105,59.94,3.09,60.0195943005,131.88
2020-10-17 18:00:00,73.211,4.1,73.3257152778,6.921,0,6.921,66.29,4.1,66.4166703471,131.72,72.701,4.11,72.8170824807,6.921,0,6.921,65.78,4.11,65.9082733805,131.68
2020-10-17 18:30:00,75.808,5.01,75.9733700977,5.898,0,5.898,69.91,5.01,70.0892873412,131.49,75.298,5.01,75.4644877012,5.898,0,5.898,69.4,5.01,69.5806014633,131.45
2020-10-17 19:00:00,76.3825,5.06,76.5499177416,5.4925,0,5.4925,70.89,5.06,71.0703573932,131.28,75.8625,5.08,76.0323964258,5.4925,0,5.4925,70.37,5.08,70.5531239563,131.24
2020-10-17 19:30:00,74.915,4.49,75.0494325428,3.455,0,3.455,71.46,4.49,71.6009196868,131.58,74.395,4.49,74.5303704875,3.455,0,3.455,70.94,4.49,71.0819505923,131.56
2020-10-17 20:00:00,70.9425,3.24,71.0164481388,1.3025,0,1.3025,69.64,3.24,69.7153297346,131.7,70.4425,3.27,70.5183572288,1.3025,0,1.3025,69.14,3.27,69.217284691,131.67
2020-10-17 20:30:00,66.5425,1.9300000000000002,66.5704829955,1.6025,0,1.6025,64.94,1.9300000000000002,64.9686732203,132.28,66.0925,1.96,66.1215559122,1.6025,0,1.6025,64.49,1.96,64.519777588,132.23
2020-10-17 21:00:00,64.0255,0.14,64.0256530638,1.4055,0,1.4055,62.62,0.14,62.6201564993,132.82,63.5655,0.17,63.5657273242,1.4055,0,1.4055,62.16,0.17,62.1602324642,132.77
2020-10-17 21:30:00,61.229,-1.03,61.2376627657,1.5590000000000002,0,1.5590000000000002,59.67,-1.03,59.6788890647,133.43,60.799,-0.98,60.8068976433,1.5590000000000002,0,1.5590000000000002,59.24,-0.98,59.2481054549,133.4
2020-10-17 22:00:00,57.7585,-1.94,57.7910713021,1.3685,0,1.3685,56.39,-1.94,56.4233612965,133.89,57.3585,-1.88,57.3893014616,1.3685,0,1.3685,55.99,-1.88,56.0215538878,133.86
2020-10-17 22:30:00,55.4995,-3.18,55.5905288718,2.1395,0,2.1395,53.36,-3.18,53.454672387,134.14,55.1095,-3.12,55.1977480542,2.1395,0,2.1395,52.97,-3.12,53.0618064148,134.11
2020-10-17 23:00:00,52.382,-4.1,52.5422108785,1.8719999999999999,0,1.8719999999999999,50.51,-4.1,50.6761294891,134.72,52.012,-4.03,52.1678928461,1.8719999999999999,0,1.8719999999999999,50.14,-4.03,50.3016948025,134.71
2020-10-17 23:30:00,48.7065,-4.44,48.9084526667,1.4665,0,1.4665,47.24,-4.44,47.4481949077,135.5,48.3865,-4.36,48.5825378325,1.4665,0,1.4665,46.92,-4.36,47.1221391705,135.46
2020-10-18 00:00:00,46.122,-1.8,46.1571108715,1.812,0,1.812,44.31,-1.8,44.346545525,134.15,45.772,-2.02,45.8165514198,1.812,0,1.812,43.96,-2.02,44.0063859002,134.11
2020-10-18 00:30:00,46.335,-0.46,46.3372833148,1.685,0,1.685,44.65,-0.46,44.652369478,133.15,46.005,-0.44,46.007104071,1.685,0,1.685,44.32,-0.44,44.3221840617,133.14
2020-10-18 01:00:00,46.2785,-0.64,46.2829251695,2.5785,0,2.5785,43.7,-0.64,43.7046862476,132.92,45.9385,-0.61,45.9425498014,2.5785,0,2.5785,43.36,-0.61,43.3642906087,132.9
2020-10-18 01:30:00,49.8075,-0.07,49.8075491894,2.2475,0,2.2475,47.56,-0.07,47.5600515138,132.57,49.4375,-0.05,49.4375252844,2.2475,0,2.2475,47.19,-0.05,47.1900264887,132.55
2020-10-18 02:00:00,50.5265,0.0,50.5265,2.2765,0,2.2765,48.25,0.0,48.25,132.21,50.1565,0.02,50.1565039875,2.2765,0,2.2765,47.88,0.02,47.8800041771,132.18
2020-10-18 02:30:00,50.704,0.11,50.7041193198,1.454,0,1.454,49.25,0.11,49.2501228425,132.47,50.344,0.12,50.3441430158,1.454,0,1.454,48.89,0.12,48.8901472692,132.45
2020-10-18 03:00:00,49.013,-0.09,49.0130826311,1.703,0,1.703,47.31,-0.09,47.3100856055,132.8,48.653,-0.06,48.6530369967,1.703,0,1.703,46.95,-0.06,46.9500383386,132.74
2020-10-18 03:30:00,47.456,-0.27,47.4567680737,1.6059999999999999,0,1.6059999999999999,45.85,-0.27,45.8507949768,133.12,47.116,-0.24,47.1166112534,1.6059999999999999,0,1.6059999999999999,45.51,-0.24,45.5106328236,133.11
2020-10-18 04:00:00,46.6135,-0.58,46.6171082571,1.4835,0,1.4835,45.13,-0.58,45.133726857,133.28,46.2635,-0.54,46.2666514052,1.4835,0,1.4835,44.78,-0.54,44.7832557995,133.23
2020-10-18 04:30:00,45.594,-0.63,45.5983523387,1.764,0,1.764,43.83,-0.63,43.8345274869,133.48,45.274,-0.61,45.2781092361,1.764,0,1.764,43.51,-0.61,43.5142758184,133.46
2020-10-18 05:00:00,45.18,-0.96,45.1901980522,1.4100000000000001,0,1.4100000000000001,43.77,-0.96,43.780526493,133.73,44.85,-0.93,44.8596411042,1.4100000000000001,0,1.4100000000000001,43.44,-0.93,43.4499539701,133.71
2020-10-18 05:30:00,44.835,-0.87,44.8434401557,1.795,0,1.795,43.04,-0.87,43.0487920853,133.73,44.505,-0.84,44.5129264933,1.795,0,1.795,42.71,-0.84,42.7182595619,133.71
2020-10-18 06:00:00,45.396,-0.6000000000000001,45.3999649339,1.816,0,1.816,43.58,-0.6000000000000001,43.5841301393,133.43,45.056,-0.5700000000000001,45.0596053689,1.816,0,1.816,43.24,-0.5700000000000001,43.2437567748,133.43
2020-10-18 06:30:00,48.3325,-0.03,48.3325093105,1.3825,0,1.3825,46.95,-0.03,46.9500095847,133.03,47.9725,-0.01,47.9725010423,1.3825,0,1.3825,46.59,-0.01,46.5900010732,133.01
2020-10-18 07:00:00,50.3305,0.59,50.3339580229,1.5105,0,1.5105,48.82,0.59,48.8235650071,132.59,49.9605,0.62,49.9643468911,1.5105,0,1.5105,48.45,0.62,48.4539668139,132.55
2020-10-18 07:30:00,53.3905,1.6800000000000002,53.4169251291,2.4105,0,2.4105,50.98,1.6800000000000002,51.0076739325,131.84,52.9905,1.69,53.0174423209,2.4105,0,2.4105,50.58,1.69,50.608225616,131.81
2020-10-18 08:00:00,56.2505,2.22,56.2942905653,1.5805,0,1.5805,54.67,2.22,54.7150555149,131.49,55.8305,2.24,55.8754179425,1.5805,0,1.5805,54.25,2.24,54.2962254673,131.46
2020-10-18 08:30:00,59.4585,0.13,59.458642115800004,1.9885000000000002,0,1.9885000000000002,57.47,0.13,57.470147033,133.13,59.0485,0.43,59.0500656414,1.9885000000000002,0,1.9885000000000002,57.06,0.43,57.0616202013,133.12
2020-10-18 09:00:00,61.13,0.27,61.1305962673,3.23,0,3.23,57.9,0.27,57.9006295303,133.34,60.69,0.33,60.6908971758,3.23,0,3.23,57.46,0.33,57.4609476079,133.32
2020-10-18 09:30:00,63.1885,1.65,63.2100390148,4.1385,0,4.1385,59.05,1.65,59.0730479999,132.88,62.7585,1.71,62.7817921236,4.1385,0,4.1385,58.62,1.71,58.6449358427,132.86
2020-10-18 10:00:00,65.112,2.37,65.1551183254,6.122,0,6.122,58.99,2.37,59.0375897204,132.59,64.672,2.4,64.716517088,6.122,0,6.122,58.55,2.4,58.5991680828,132.55
2020-10-18 10:30:00,66.4455,2.86,66.5070227138,7.8455,0,7.8455,58.6,2.86,58.6697502977,132.43,66.0155,2.9,66.0791664615,7.8455,0,7.8455,58.17,2.9,58.2422432604,132.41
2020-10-18 11:00:00,68.0065,3.1,68.0771183457,12.5365,0,12.5365,55.47,3.1,55.5565558688,132.87,67.6065,3.13,67.6789165269,12.5365,0,12.5365,55.07,3.13,55.1588777986,132.84
2020-10-18 11:30:00,69.2255,3.3,69.3041113517,16.1055,0,16.1055,53.12,3.3,53.2224050565,133.0,68.8455,3.33,68.9259876262,16.1055,0,16.1055,52.74,3.33,52.8450234175,132.98
2020-10-18 12:00:00,69.392,3.26,69.4685343447,18.942,0,18.942,50.45,3.26,50.5552183261,133.07,69.022,3.3,69.1008428603,18.942,0,18.942,50.08,3.3,50.1886082692,133.05
2020-10-18 12:30:00,69.854,3.18,69.9263449352,20.924,0,20.924,48.93,3.18,49.0332264898,132.99,69.504,3.22,69.5785485333,20.924,0,20.924,48.58,3.22,48.6865977452,133.05
2020-10-18 13:00:00,69.8545,3.15,69.9254865571,19.924500000000002,0,19.924500000000002,49.93,3.15,50.0292654353,133.07,69.4745,3.18,69.5472397026,19.924500000000002,0,19.924500000000002,49.55,3.18,49.6519375251,133.05
2020-10-18 13:30:00,68.0045,2.79,68.061708179,18.4845,0,18.4845,49.52,2.79,49.5985332444,133.36,67.6545,2.83,67.7136638371,18.4845,0,18.4845,49.17,2.83,49.2513735849,133.35
2020-10-18 14:00:00,66.026,2.23,66.0636479162,16.236,0,16.236,49.79,2.23,49.8399137238,133.45,65.646,2.27,65.6852359058,16.236,0,16.236,49.41,2.27,49.4621168168,133.43
2020-10-18 14:30:00,66.322,2.42,66.3661365758,14.202,0,14.202,52.12,2.42,52.1761516404,133.45,65.932,2.46,65.977876777,14.202,0,14.202,51.73,2.46,51.7884591391,133.35
2020-10-18 15:00:00,65.788,2.37,65.8306755548,11.998,0,11.998,53.79,2.37,53.8421860626,133.45,65.388,2.4,65.4320299548,11.998,0,11.998,53.39,2.4,53.4439154628,133.43
2020-10-18 15:30:00,67.11,2.58,67.1595748944,10.36,0,10.36,56.75,2.58,56.8086164239,133.45,66.68,2.62,66.731452854,10.36,0,10.36,56.32,2.62,56.3809081161,133.43
2020-10-18 16:00:00,67.9955,3.24,68.0726495757,8.8055,0,8.8055,59.19,3.24,59.2786108137,133.21,67.5555,3.26,67.6341125487,8.8055,0,8.8055,58.75,3.26,58.8403781429,133.21
2020-10-18 16:30:00,70.5825,4.03,70.697455444,7.8625,0,7.8625,62.72,4.03,62.8493381031,132.62,70.1125,4.06,70.2299527,7.8625,0,7.8625,62.25,4.06,62.3822578944,132.59
2020-10-18 17:00:00,75.506,4.97,75.6693923327,9.546,0,9.546,65.96,4.97,66.1469764993,131.92,75.016,4.98,75.1811190127,9.546,0,9.546,65.47,4.98,65.6591296013,131.88
2020-10-18 17:30:00,78.4815,5.76,78.6925882295,7.8615,0,7.8615,70.62,5.76,70.854512912,131.38,77.9615,5.77,78.1747298188,7.8615,0,7.8615,70.1,5.77,70.3370663306,131.34
2020-10-18 18:00:00,77.505,5.65,77.710665452,5.805,0,5.805,71.7,5.65,71.9222670666,131.15,76.995,5.65,77.2020240991,5.805,0,5.805,71.19,5.65,71.4138543981,131.13
2020-10-18 18:30:00,79.195,5.42,79.3802521097,6.055,0,6.055,73.14,5.42,73.3405481299,131.15,78.665,5.44,78.8528745513,6.055,0,6.055,72.61,5.44,72.8134994352,131.13
2020-10-18 19:00:00,80.1565,4.83,80.3018890952,8.4365,0,8.4365,71.72,4.83,71.8824547438,131.29,79.6365,4.84,79.78344272,8.4365,0,8.4365,71.2,4.84,71.364316013,131.27
2020-10-18 19:30:00,77.3455,4.16,77.4572912659,6.1955,0,6.1955,71.15,4.16,71.2715097357,131.81,76.8355,4.18,76.9491160459,6.1955,0,6.1955,70.64,4.18,70.7635640708,131.79
2020-10-18 20:00:00,71.191,2.7199999999999998,71.242942675,1.691,0,1.691,69.5,2.7199999999999998,69.5532055336,132.25,70.681,2.75,70.7344771734,1.691,0,1.691,68.99,2.75,69.044786914,132.23
2020-10-18 20:30:00,68.9075,1.49,68.9236073943,1.4375,0,1.4375,67.47,1.49,67.4864504919,132.57,68.4175,1.53,68.4346053269,1.4375,0,1.4375,66.98,1.53,66.9974723404,132.55
2020-10-18 21:00:00,66.682,-0.04,66.6820119972,1.302,0,1.302,65.38,-0.04,65.3800122362,132.12,66.222,0.0,66.222,1.302,0,1.302,64.92,0.0,64.92,132.09
2020-10-18 21:30:00,63.3435,-0.67,63.3470432795,1.7735,0,1.7735,61.57,-0.67,61.5736453363,132.12,62.8935,-0.61,62.8964581058,1.7735,0,1.7735,61.12,-0.61,61.123043936,132.09
2020-10-18 22:00:00,59.919,-1.85,59.9475525856,1.299,0,1.299,58.62,-1.85,58.6491849901,133.35,59.499,-1.78,59.5256197028,1.299,0,1.299,58.2,-1.78,58.2272135689,133.33
2020-10-18 22:30:00,55.641,-2.93,55.7180920438,1.321,0,1.321,54.32,-2.93,54.3989641445,134.12,55.251,-2.87,55.3254905175,1.321,0,1.321,53.93,-2.87,54.006312594,134.09
2020-10-18 23:00:00,51.9865,-3.84,52.1281285128,1.3265,0,1.3265,50.66,-3.84,50.8053264924,134.52,51.6165,-3.77,51.7539947468,1.3265,0,1.3265,50.29,-3.77,50.4311114294,134.5
2020-10-18 23:30:00,48.6965,-4.22,48.8790089123,1.7665000000000002,0,1.7665000000000002,46.93,-4.22,47.1193516509,135.17,48.3465,-4.14,48.5234341556,1.7665000000000002,0,1.7665000000000002,46.58,-4.14,46.7636183373,135.15
2020-10-19 00:00:00,46.27,-4.55,46.4931758433,1.56,0,1.56,44.71,-4.55,44.940923444,135.29,45.95,-4.47,46.1669080619,1.56,0,1.56,44.39,-4.47,44.6144931609,135.28
2020-10-19 00:30:00,47.0585,-4.27,47.2518287715,1.8185,0,1.8185,45.24,-4.27,45.4410662287,135.29,46.7085,-4.19,46.8960560415,1.8185,0,1.8185,44.89,-4.19,45.0851217144,135.28
2020-10-19 01:00:00,46.947,-4.01,47.1179467825,1.867,0,1.867,45.08,-4.01,45.2579992929,135.71,46.607,-3.95,46.7740841599,1.867,0,1.867,44.74,-3.95,44.914030102,135.67
2020-10-19 01:30:00,51.2865,-3.41,51.3997391263,1.8665,0,1.8665,49.42,-3.41,49.5375059929,135.28,50.8965,-3.33,51.0053194505,1.8665,0,1.8665,49.03,-3.33,49.1429526992,135.25
2020-10-19 02:00:00,51.684,-3.35,51.7924546242,1.6840000000000002,0,1.6840000000000002,50.0,-3.35,50.1120993374,135.2,51.304,-3.29,51.4093815952,1.6840000000000002,0,1.6840000000000002,49.62,-3.29,49.7289503207,135.25
2020-10-19 02:30:00,52.546,-3.34,52.652043797,1.556,0,1.556,50.99,-3.34,51.099272989,135.09,52.176,-3.27,52.2783691023,1.556,0,1.556,50.62,-3.27,50.7255093617,135.05
2020-10-19 03:00:00,50.984,-3.48,51.1026286604,2.334,0,2.334,48.65,-3.48,48.7743057357,135.27,50.624,-3.41,50.7387177213,2.334,0,2.334,48.29,-3.41,48.4102489149,135.23
2020-10-19 03:30:00,49.793,-3.64,49.9258695367,2.073,0,2.073,47.72,-3.64,47.858625137,135.51,49.423,-3.5700000000000003,49.5517691813,2.073,0,2.073,47.35,-3.5700000000000003,47.4843911196,135.48
2020-10-19 04:00:00,48.898,-2.65,48.9697549922,1.348,0,1.348,47.55,-2.65,47.6237860738,135.36,48.398,-6.05,48.7746748221,1.348,0,1.348,47.05,-6.05,47.4373797759,135.34
2020-10-19 04:30:00,48.305,2.42,48.3655809952,1.325,0,1.325,46.98,2.42,47.0422873594,132.9,47.085,-17.2,50.1282078774,1.325,0,1.325,45.76,-17.2,48.885760708,132.86
2020-10-19 05:00:00,48.008,2.51,48.0735703272,1.3780000000000001,0,1.3780000000000001,46.63,2.51,46.6975052867,132.99,46.788,-17.15,49.8321125781,1.3780000000000001,0,1.3780000000000001,45.41,-17.15,48.5406077424,132.95
2020-10-19 05:30:00,49.597,0.11,49.597121983,1.667,0,1.667,47.93,0.11,47.9301262256,133.75,48.737,-11.19,50.0051124286,1.667,0,1.667,47.07,-11.19,48.3818250999,133.7
2020-10-19 06:00:00,51.9685,-3.11,52.0614741652,1.3585,0,1.3585,50.61,-3.11,50.7054651887,134.8,51.5785,-3.05,51.6685993835,1.3585,0,1.3585,50.22,-3.05,50.312532236,134.77
2020-10-19 06:30:00,57.658,-0.8,57.6635497,1.728,0,1.728,55.93,-0.8,55.9357211449,134.19,57.218,-0.76,57.2230471401,1.728,0,1.728,55.49,-0.76,55.4952042973,134.16
2020-10-19 07:00:00,63.5445,1.18,63.5554551573,2.1645,0,2.1645,61.38,1.18,61.391341409,133.4,63.0745,1.21,63.086105049,2.1645,0,2.1645,60.91,1.21,60.9220173665,133.38
2020-10-19 07:30:00,72.1945,3.5300000000000002,72.2807493753,5.7245,0,5.7245,66.47,3.5300000000000002,66.5636672668,131.59,71.6845,3.54,71.7718547918,5.7245,0,5.7245,65.96,3.54,66.0549256301,131.56
2020-10-19 08:00:00,77.813,16.79,79.6038131562,5.493,0,5.493,72.32,16.79,74.2434273185,133.54,76.563,0.11,76.5630790199,5.493,0,5.493,71.07,0.11,71.0700851273,133.5
2020-10-19 08:30:00,78.006,18.91,80.2653358306,3.616,0,3.616,74.39,18.91,76.7558479857,133.89,76.776,2.46,76.8154006434,3.616,0,3.616,73.16,2.46,73.2013469821,133.84
2020-10-19 09:00:00,79.3665,12.17,80.2941481196,9.9265,0,9.9265,69.44,12.17,70.4983865064,133.21,78.8865,12.12,79.8121186428,9.9265,0,9.9265,68.96,12.12,70.0169693717,133.16
2020-10-19 09:30:00,79.9695,12.46,80.934371748,12.3395,0,12.3395,67.63,12.46,68.7682230394,133.45,79.4895,12.42,80.4539434102,12.3395,0,12.3395,67.15,12.42,68.2889368785,133.42
2020-10-19 10:00:00,80.819,12.08,81.7168107613,22.369,0,22.369,58.45,12.08,59.6852485963,133.72,80.439,12.03,81.3335946642,22.369,0,22.369,58.07,12.03,59.3029999241,133.7
2020-10-19 10:30:00,83.555,10.93,84.2668554356,36.165,0,36.165,47.39,10.93,48.6341135418,134.82,83.235,10.9,83.9456682921,36.165,0,36.165,47.07,10.9,48.3155761634,134.79
2020-10-19 11:00:00,82.9425,10.84,83.647856555,41.7825,0,41.7825,41.16,10.84,42.563496097,134.99,82.6525,10.8,83.3551183566,41.7825,0,41.7825,40.87,10.8,42.2728861092,134.96
2020-10-19 11:30:00,83.065,11.04,83.7954403592,48.655,0,48.655,34.41,11.04,36.1376493425,134.99,82.825,11.0,83.5522628359,48.655,0,48.655,34.17,11.0,35.8969204807,134.96
2020-10-19 12:00:00,82.485,11.51,83.2841841228,49.615,0,49.615,32.87,11.51,34.8269579493,135.11,82.235,11.47,83.0310551842,49.615,0,49.615,32.62,11.47,34.5778151421,135.08
2020-10-19 12:30:00,82.4895,11.61,83.3025192311,47.5395,0,47.5395,34.95,11.61,36.8279051807,135.11,82.2195,11.57,83.02957955,47.5395,0,47.5395,34.68,11.57,36.5590932601,135.08
2020-10-19 13:00:00,81.0525,10.6,81.7426923722,44.0625,0,44.0625,36.99,10.6,38.4788266453,133.41,80.7525,10.02,81.3717804663,44.0625,0,44.0625,36.69,10.02,38.0336232826,133.39
2020-10-19 13:30:00,79.661,9.55,80.2313992213,40.221,0,40.221,39.44,9.55,40.579749876,133.41,79.321,9.52,79.8902462194,40.221,0,40.221,39.1,9.52,40.2422713077,133.39
2020-10-19 14:00:00,75.6345,9.26,76.1992466515,26.5445,0,26.5445,49.09,9.26,49.9557374082,133.41,75.2245,9.23,75.7886422906,26.5445,0,26.5445,48.68,9.23,49.5473036602,133.39
2020-10-19 14:30:00,75.223,9.28,75.7932591264,26.063,0,26.063,49.16,9.28,50.0282320295,132.95,74.873,9.24,75.440995016,26.063,0,26.063,48.81,9.24,49.6768930188,132.94
2020-10-19 15:00:00,73.0525,9.51,73.6689069842,17.7425,0,17.7425,55.31,9.51,56.12161972,132.7,72.6225,9.48,73.2386367039,17.7425,0,17.7425,54.88,9.48,55.6927715238,132.69
2020-10-19 15:30:00,72.993,9.93,73.6653442875,11.583,0,11.583,61.41,9.93,62.2076603,132.7,72.513,9.89,73.1843375935,11.583,0,11.583,60.93,9.89,61.7274412235,132.62
2020-10-19 16:00:00,74.5005,10.97,75.3038206219,8.2805,0,8.2805,66.22,10.97,67.1224947391,132.08,74.0005,10.93,74.8033348204,8.2805,0,8.2805,65.72,10.93,66.6226935811,132.06
2020-10-19 16:30:00,77.0205,11.48,77.8713542983,8.1805,0,8.1805,68.84,11.48,69.7906584007,131.61,76.5005,11.43,77.3496696842,8.1805,0,8.1805,68.32,11.43,69.2695264889,131.6
2020-10-19 17:00:00,79.3025,9.69,79.8923188188,6.6225000000000005,0,6.6225000000000005,72.68,9.69,73.3231102723,132.6,78.7825,10.19,79.4387714296,6.6225000000000005,0,6.6225000000000005,72.16,10.19,72.8759336132,132.58
2020-10-19 17:30:00,79.554,8.28,79.9837315709,3.614,0,3.614,75.94,8.28,76.390064799,133.66,78.984,8.26,79.4147332426,3.614,0,3.614,75.37,8.26,75.8212668056,133.62
2020-10-19 18:00:00,81.821,8.74,82.2864730135,2.501,0,2.501,79.32,8.74,79.8000626566,133.2,81.261,8.7,81.7253945907,2.501,0,2.501,78.76,8.7,79.2390535027,133.16
2020-10-19 18:30:00,84.4675,8.66,84.9102712058,5.0875,0,5.0875,79.38,8.66,79.8509862181,133.4,83.8975,8.64,84.3412123831,5.0875,0,5.0875,78.81,8.64,79.2821903078,133.35
2020-10-19 19:00:00,84.0255,8.59,84.4634403174,5.0055,0,5.0055,79.02,8.59,79.4855238393,133.57,83.4555,8.57,83.8943703728,5.0055,0,5.0055,78.45,8.57,78.9167117916,133.54
2020-10-19 19:30:00,81.7095,7.95,82.0953402469,1.6295000000000002,0,1.6295000000000002,80.08,7.95,80.4736534525,133.37,81.1295,7.93,81.5161374836,1.6295000000000002,0,1.6295000000000002,79.5,7.93,79.894523592,133.32
2020-10-19 20:00:00,77.32,6.4,77.5844211166,1.6600000000000001,0,1.6600000000000001,75.66,6.4,75.9302021596,133.37,76.79,6.41,77.0570710578,1.6600000000000001,0,1.6600000000000001,75.13,6.41,75.4029508706,133.32
2020-10-19 20:30:00,72.5495,5.1,72.7285360106,1.6195,0,1.6195,70.93,5.1,71.113113418,133.89,72.0495,5.11,72.2304821405,1.6195,0,1.6195,70.43,5.11,70.6151329391,133.83
2020-10-19 21:00:00,68.3455,3.34,68.4270631421,2.1155,0,2.1155,66.23,3.34,66.3141651535,134.59,67.8855,3.36,67.9686009143,2.1155,0,2.1155,65.77,3.36,65.8557704381,134.55
2020-10-19 21:30:00,64.8035,1.98,64.83374131,1.6835,0,1.6835,63.12,1.98,63.1510474973,135.22,64.3535,2.01,64.3848822493,1.6835,0,1.6835,62.67,2.01,62.7022248409,135.2
2020-10-19 22:00:00,60.042,3.6,60.1498276307,1.842,0,1.842,58.2,3.6,58.3112339091,134.57,59.222,-5.41,59.4685915757,1.842,0,1.842,57.38,-5.41,57.634473191,134.53
2020-10-19 22:30:00,57.962,5.3,58.2038095317,1.962,0,1.962,56.0,5.3,56.2502444439,132.96,56.672,-13.93,58.3588937866,1.962,0,1.962,54.71,-13.93,56.4555488858,132.95
2020-10-19 23:00:00,53.986,4.61,54.1824722212,2.106,0,2.106,51.88,4.61,52.0844170554,133.86,52.776,-14.87,54.8308587932,2.106,0,2.106,50.67,-14.87,52.8068726588,133.84
2020-10-19 23:30:00,49.09,4.48,49.2940006492,1.47,0,1.47,47.62,4.48,47.8302707498,134.63,47.91,-15.2,50.2633872715,1.47,0,1.47,46.44,-15.2,48.8642364107,134.59
2020-10-20 00:00:00,46.7275,1.8399999999999999,46.7637130289,1.4175,0,1.4175,45.31,1.8399999999999999,45.347345016,133.84,46.0675,-5.76,46.4262011826,1.4175,0,1.4175,44.65,-5.76,45.0199966681,133.82
2020-10-20 00:30:00,47.967,0.64,47.971269412,2.307,0,2.307,45.66,0.64,45.664485106,132.98,47.617,0.66,47.621573777,2.307,0,2.307,45.31,0.66,45.3148066309,132.96
2020-10-20 01:00:00,47.783500000000004,0.42,47.7853457898,1.5434999999999999,0,1.5434999999999999,46.24,0.42,46.2419074001,133.25,47.4335,0.44,47.4355407079,1.5434999999999999,0,1.5434999999999999,45.89,0.44,45.8921093435,133.22
2020-10-20 01:30:00,51.265,1.19,51.2788097073,2.005,0,2.005,49.26,1.19,49.2743716348,132.96,50.875,1.19,50.8889155416,2.005,0,2.005,48.87,1.19,48.8844862917,132.9
