Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-20 02:00:00,52.3265,1.23,52.3409543498,2.4265,0,2.4265,49.9,1.23,49.9151570167,132.56,51.9465,1.25,51.9615373353,2.4265,0,2.4265,49.52,1.25,49.5357739417,132.53
2020-10-20 02:30:00,53.1835,1.46,53.2035362758,2.0235,0,2.0235,51.16,1.46,51.1808284419,132.17,52.7935,1.47,52.8139616224,2.0235,0,2.0235,50.77,1.47,50.7912768101,132.14
2020-10-20 03:00:00,51.575,1.23,51.5896649049,1.925,0,1.925,49.65,1.23,49.6652333127,132.3,51.205,1.26,51.2205000464,1.925,0,1.925,49.28,1.26,49.2961053228,132.29
2020-10-20 03:30:00,49.548,0.62,49.5518789149,1.778,0,1.778,47.77,0.62,47.7740232763,132.79,49.188,0.64,49.1921634409,1.778,0,1.778,47.41,0.64,47.414319567,132.77
2020-10-20 04:00:00,48.963,0.86,48.9705520594,2.173,0,2.173,46.79,0.86,46.7979027308,132.96,48.613,0.89,48.6211463152,2.173,0,2.173,46.44,0.89,46.448527425500004,132.93
2020-10-20 04:30:00,48.371,0.78,48.3772884833,2.321,0,2.321,46.05,0.78,46.0566053895,132.96,48.011,0.8,48.0176646767,2.321,0,2.321,45.69,0.8,45.697003184,132.93
2020-10-20 05:00:00,47.684,0.93,47.6930682175,1.824,0,1.824,45.86,0.93,45.869428817,132.96,47.334,0.9500000000000001,47.3435323566,1.824,0,1.824,45.51,0.9500000000000001,45.5199143233,132.93
2020-10-20 05:30:00,48.213,1.29,48.2302547059,1.633,0,1.633,46.58,1.29,46.5978593929,132.84,47.853,1.32,47.8712022932,1.633,0,1.633,46.22,1.32,46.2388451413,132.82
2020-10-20 06:00:00,50.171,1.74,50.2011637415,1.791,0,1.791,48.38,1.74,48.4112796774,132.28,49.801,1.75,49.8317378886,1.791,0,1.791,48.01,1.75,48.0418838099,132.24
2020-10-20 06:30:00,55.047,3.03,55.1303283955,1.4969999999999999,0,1.4969999999999999,53.55,3.03,53.635654186400004,132.03,54.647,3.29,54.7459469641,1.4969999999999999,0,1.4969999999999999,53.15,3.29,53.2517286104,131.99
2020-10-20 07:00:00,60.638,2.25,60.6797292677,1.5779999999999998,0,1.5779999999999998,59.06,2.25,59.1028434172,132.99,60.188,2.2800000000000002,60.2311692066,1.5779999999999998,0,1.5779999999999998,58.61,2.2800000000000002,58.6543306159,132.96
2020-10-20 07:30:00,67.194,4.57,67.3492281767,2.354,0,2.354,64.84,4.57,65.0008499944,131.58,66.694,4.59,66.8517594084,2.354,0,2.354,64.34,4.59,64.5035169584,131.53
2020-10-20 08:00:00,70.8865,6.08,71.1467657891,1.6965,0,1.6965,69.19,6.08,69.4566231543,131.49,70.3765,6.08,70.6386448925,1.6965,0,1.6965,68.68,6.08,68.9485953446,131.45
2020-10-20 08:30:00,71.2465,3.01,71.3100544261,2.4065,0,2.4065,68.84,3.01,68.9057740687,132.64,71.2065,14.01,72.5716593599,2.4065,0,2.4065,68.8,14.01,70.2119655045,132.6
2020-10-20 09:00:00,72.0675,5.38,72.2680355084,3.7475,0,3.7475,68.32,5.38,68.5315022453,132.21,71.8275,10.85,72.6423585537,3.7475,0,3.7475,68.08,10.85,68.9391681122,132.18
2020-10-20 09:30:00,74.525,7.03,74.8558382827,12.755,0,12.755,61.77,7.03,62.1687526013,131.81,74.095,7.04,74.4286949032,12.755,0,12.755,61.34,7.04,61.7426692005,131.77
2020-10-20 10:00:00,75.584,6.79,75.8883729961,19.924,0,19.924,55.66,6.79,56.0726287952,132.22,75.194,6.79,75.4999452715,19.924,0,19.924,55.27,6.79,55.6855187639,132.21
2020-10-20 10:30:00,74.479,6.31,74.7458195553,21.699,0,21.699,52.78,6.31,53.155851042,132.83,74.089,6.31,74.3572190241,21.699,0,21.699,52.39,6.31,52.768628938,132.8
2020-10-20 11:00:00,73.9145,6.39,74.1901975348,18.6245,0,18.6245,55.29,6.39,55.6580290704,132.99,73.5045,6.41,73.7834644094,18.6245,0,18.6245,54.88,6.41,55.2530768374,132.94
2020-10-20 11:30:00,74.0375,6.35,74.3093123791,19.8375,0,19.8375,54.2,6.35,54.5707110087,132.88,73.6575,6.35,73.9307094938,19.8375,0,19.8375,53.82,6.35,54.1933104728,132.85
2020-10-20 12:00:00,75.4025,6.15,75.6528882876,23.5325,0,23.5325,51.87,6.15,52.2333169538,133.09,75.0125,6.16,75.2650035292,23.5325,0,23.5325,51.48,6.16,51.8472371491,133.07
2020-10-20 12:30:00,75.28,6.01,75.5195239657,24.42,0,24.42,50.86,6.01,51.2138623812,133.09,74.93,6.02,75.1714393902,24.42,0,24.42,50.51,6.02,50.8674797882,133.07
2020-10-20 13:00:00,78.2995,5.92,78.5229781672,36.2895,0,36.2895,42.01,5.92,42.4250692398,133.42,78.0395,5.93,78.2644776399,36.2895,0,36.2895,41.75,5.93,42.1690336622,133.4
2020-10-20 13:30:00,77.3085,4.69,77.4506311934,42.0885,0,42.0885,35.22,4.69,35.530895007,134.22,77.0285,4.71,77.1723649518,42.0885,0,42.0885,34.94,4.71,35.2560306898,134.2
2020-10-20 14:00:00,75.727,4.72,75.8739542201,41.447,0,41.447,34.28,4.72,34.6034217961,133.62,75.457,4.73,75.6051039878,41.447,0,41.447,34.01,4.73,34.33734119,133.59
2020-10-20 14:30:00,72.814,4.69,72.9648867333,31.454,0,31.454,41.36,4.69,41.6250609609,133.62,72.474,4.71,72.6268874178,31.454,0,31.454,41.02,4.71,41.2895204622,133.59
2020-10-20 15:00:00,71.5595,4.63,71.7091273148,20.3695,0,20.3695,51.19,4.63,51.3989591334,133.62,71.1595,4.64,71.3106166026,20.3695,0,20.3695,50.79,4.64,51.0015068405,133.59
2020-10-20 15:30:00,69.5205,4.88,69.6915656321,15.650500000000001,0,15.650500000000001,53.87,4.88,54.0905842083,133.15,69.1105,4.9,69.2839895665,15.650500000000001,0,15.650500000000001,53.46,4.9,53.6840907532,133.12
2020-10-20 16:00:00,71.9365,5.64,72.1572562689,14.2165,0,14.2165,57.72,5.64,57.9948963272,132.54,71.5065,5.64,71.7285796754,14.2165,0,14.2165,57.29,5.64,57.5669497194,132.49
2020-10-20 16:30:00,73.0625,6.33,73.3361971079,7.0025,0,7.0025,66.06,6.33,66.3625835844,131.92,72.5425,6.33,72.8181516262,7.0025,0,7.0025,65.54,6.33,65.8449732326,131.88
2020-10-20 17:00:00,75.033,6.86,75.3459400963,5.603,0,5.603,69.43,6.86,69.7680765107,131.7,74.513,6.86,74.8281148299,5.603,0,5.603,68.91,6.86,69.2506151597,131.66
2020-10-20 17:30:00,75.5235,6.89,75.8371357071,3.9335,0,3.9335,71.59,6.89,71.9207911525,131.45,75.0035,6.89,75.3193010606,3.9335,0,3.9335,71.07,6.89,71.4032002084,131.4
2020-10-20 18:00:00,79.151,9.08,79.6701148549,3.331,0,3.331,75.82,9.08,76.3617626826,132.18,78.561,8.04,78.9713386046,3.331,0,3.331,75.23,8.04,75.658406671,132.1
2020-10-20 18:30:00,82.823,9.77,83.3972555244,5.6530000000000005,0,5.6530000000000005,77.17,9.77,77.7860000257,134.81,82.253,9.75,82.8288507043,5.6530000000000005,0,5.6530000000000005,76.6,9.75,77.2180192701,134.77
2020-10-20 19:00:00,82.2275,9.2,82.7405689867,5.6575,0,5.6575,76.57,9.2,77.1207164126,134.81,81.6775,9.18,82.191766049,5.6575,0,5.6575,76.02,9.18,76.5722717438,134.68
2020-10-20 19:30:00,79.3455,7.84,79.7318880389,1.7455,0,1.7455,77.6,7.84,77.9950357395,134.9,78.8055,8.36,79.247690378,1.7455,0,1.7455,77.06,8.36,77.5121487252,134.85
2020-10-20 20:00:00,75.8085,6.4,76.0781747432,1.5785,0,1.5785,74.23,6.4,74.5053883957,133.94,75.2785,6.39,75.54922013,1.5785,0,1.5785,73.7,6.39,73.9764969433,133.89
2020-10-20 20:30:00,71.467,4.84,71.6307035356,1.867,0,1.867,69.6,4.84,69.7680843939,134.16,70.987,4.84,71.151807911,1.867,0,1.867,69.12,4.84,69.2892488053,134.06
2020-10-20 21:00:00,67.5595,3.63,67.6569504209,1.9395,0,1.9395,65.62,3.63,65.7203263839,134.27,67.0895,3.65,67.1887156467,1.9395,0,1.9395,65.15,3.65,65.252164715,134.22
2020-10-20 21:30:00,64.67,2.16,64.7060623126,2.06,0,2.06,62.61,2.16,62.6472481439,134.96,64.22,2.19,64.2573303211,2.06,0,2.06,62.16,2.19,62.1985667037,134.93
2020-10-20 22:00:00,59.6005,0.03,59.6005075503,1.6505,0,1.6505,57.95,0.03,57.9500077653,134.27,59.2005,0.61,59.2036426265,1.6505,0,1.6505,57.55,0.61,57.5532327502,134.22
2020-10-20 22:30:00,55.168,-0.97,55.1765269295,1.608,0,1.608,53.56,-0.97,53.5687828871,134.14,54.798,-0.92,54.8057223655,1.608,0,1.608,53.19,-0.92,53.1979557878,134.12
2020-10-20 23:00:00,50.4885,-1.63,50.5148050798,1.6285,0,1.6285,48.86,-1.63,48.8871813464,134.14,50.1285,-1.58,50.1533938258,1.6285,0,1.6285,48.5,-1.58,48.5257292578,134.12
2020-10-20 23:30:00,48.0495,-2.6,48.1197927079,1.6795,0,1.6795,46.37,-2.6,46.4428347541,134.27,47.7095,-2.54,47.7770655257,1.6795,0,1.6795,46.03,-2.54,46.100027115,134.24
2020-10-21 00:00:00,46.945,-3.21,47.05461853,1.345,0,1.345,45.6,-3.21,45.7128439282,134.94,46.615,-3.15,46.7213091105,1.345,0,1.345,45.27,-3.15,45.3794601114,134.91
2020-10-21 00:30:00,47.019,-3.22,47.1291285831,1.939,0,1.939,45.08,-3.22,45.1948536893,135.24,46.669,-3.15,46.7751863812,1.939,0,1.939,44.73,-3.15,44.8407783162,135.2
2020-10-21 01:00:00,46.3855,-3.25,46.4992162326,1.5155,0,1.5155,44.87,-3.25,44.9875471659,135.24,46.0455,-3.19,46.1558682103,1.5155,0,1.5155,44.53,-3.19,44.6441149537,135.2
2020-10-21 01:30:00,50.1105,-2.87,50.1926200776,1.2905,0,1.2905,48.82,-2.87,48.9042871331,135.06,49.7205,-2.81,49.7998415685,1.2905,0,1.2905,48.43,-2.81,48.5114522561,135.03
2020-10-21 02:00:00,50.589,-2.76,50.6642331532,1.579,0,1.579,49.01,-2.76,49.0876532338,135.06,50.229,-2.71,50.3020530496,1.579,0,1.579,48.65,-2.71,48.7254204702,135.03
2020-10-21 02:30:00,51.283,-2.84,51.361577945,1.423,0,1.423,49.86,-2.84,49.9408169737,135.33,50.903,-2.77,50.9783121435,1.423,0,1.423,49.48,-2.77,49.5574747137,135.28
2020-10-21 03:00:00,48.893,-2.87,48.9771615041,1.833,0,1.833,47.06,-2.87,47.1474336523,135.68,48.553,-2.81,48.6342462571,1.833,0,1.833,46.72,-2.81,46.8044282093,135.62
2020-10-21 03:30:00,47.653,-2.15,47.7014770107,1.383,0,1.383,46.27,-2.15,46.3199244386,134.75,47.323,-1.56,47.348705674,1.383,0,1.383,45.94,-1.56,45.9664790907,134.7
2020-10-21 04:00:00,47.06,0.4,47.0616999268,1.58,0,1.58,45.48,0.4,45.4817589809,133.32,46.72,0.42,46.7218878043,1.58,0,1.58,45.14,0.42,45.1419538788,133.3
2020-10-21 04:30:00,46.1615,0.39,46.1631474474,1.9215,0,1.9215,44.24,0.39,44.2417189992,133.32,45.8215,0.41000000000000003,45.823334255,1.9215,0,1.9215,43.9,0.41000000000000003,43.9019145368,133.3
2020-10-21 05:00:00,46.058,0.4,46.0597369076,1.3980000000000001,0,1.3980000000000001,44.66,0.4,44.6617912762,133.32,45.718,0.42,45.7199291775,1.3980000000000001,0,1.3980000000000001,44.32,0.42,44.3219900275,133.3
2020-10-21 05:30:00,47.3245,1.12,47.3377513223,1.5845,0,1.5845,45.74,1.12,45.7537102321,132.92,46.9645,1.1400000000000001,46.978333945,1.5845,0,1.5845,45.38,1.1400000000000001,45.3943168249,132.89
2020-10-21 06:00:00,49.139,2.07,49.182580463,1.549,0,1.549,47.59,2.07,47.6349976383,132.49,48.779,2.09,48.8237538602,1.549,0,1.549,47.23,2.09,47.2762202381,132.47
2020-10-21 06:30:00,54.632,5.06,54.8658274703,2.182,0,2.182,52.45,5.06,52.6935109857,132.27,54.212,4.79,54.4232031766,2.182,0,2.182,52.03,4.79,52.2500239234,132.25
2020-10-21 07:00:00,59.99,7.06,60.4040040064,1.43,0,1.43,58.56,7.06,58.9840419097,132.85,59.55,7.04,59.9646904436,1.43,0,1.43,58.12,7.04,58.544820437,132.83
2020-10-21 07:30:00,66.4825,9.23,67.1201587174,2.0225,0,2.0225,64.46,9.23,65.1174669348,131.63,65.9925,9.19,66.6293190439,2.0225,0,2.0225,63.97,9.19,64.6267514269,131.62
2020-10-21 08:00:00,71.8,11.19,72.6667468654,2.16,0,2.16,69.64,11.19,70.5332949748,131.63,71.27,10.92,72.1017288281,2.16,0,2.16,69.11,10.92,69.9674102708,131.62
2020-10-21 08:30:00,71.739,8.58,72.2502631206,1.7189999999999999,0,1.7189999999999999,70.02,8.58,70.5437226123,134.1,71.239,8.54,71.7490537986,1.7189999999999999,0,1.7189999999999999,69.52,8.54,70.0425727683,134.06
2020-10-21 09:00:00,71.918,8.98,72.4764728998,2.068,0,2.068,69.85,8.98,70.4248741568,134.03,71.408,8.96,71.9679377501,2.068,0,2.068,69.34,8.96,69.9165016287,133.97
2020-10-21 09:30:00,73.609,9.3,74.1941701281,3.589,0,3.589,70.02,9.3,70.6349092163,133.91,73.119,9.27,73.7042811579,3.589,0,3.589,69.53,9.27,70.1452336228,133.84
2020-10-21 10:00:00,73.745,9.48,74.3518353842,4.665,0,4.665,69.08,9.48,69.7274465329,134.06,73.355,9.48,73.9650351518,4.665,0,4.665,68.69,9.48,69.341088108,134.02
2020-10-21 10:30:00,73.9575,9.38,74.5499577884,5.4875,0,5.4875,68.47,9.38,69.1095167108,134.2,73.5575,9.38,74.1531537175,5.4875,0,5.4875,68.07,9.38,68.7132396267,134.1
2020-10-21 11:00:00,74.9055,9.39,75.4917613402,8.5555,0,8.5555,66.35,9.39,67.0111528031,134.31,74.5455,9.38,75.1333213045,8.5555,0,8.5555,65.99,9.38,66.6533157465,134.26
2020-10-21 11:30:00,75.304,8.59,75.7923513028,16.344,0,16.344,58.96,8.59,59.5824613456,134.75,74.974,8.59,75.4644868531,16.344,0,16.344,58.63,8.59,59.2559279735,134.69
2020-10-21 12:00:00,74.683,8.71,75.1891919693,12.983,0,12.983,61.7,8.71,62.3117492934,134.57,74.333,8.72,74.8427236877,12.983,0,12.983,61.35,8.72,61.9666111709,134.51
2020-10-21 12:30:00,76.0425,8.9,76.5615556676,12.9825,0,12.9825,63.06,8.9,63.6849558373,134.41,75.6825,8.9,76.2040078096,12.9825,0,12.9825,62.7,8.9,63.3285085882,134.37
2020-10-21 13:00:00,78.5145,8.82,79.0083483579,18.8945,0,18.8945,59.62,8.82,60.2688709036,134.67,78.1845,8.82,78.6804196751,18.8945,0,18.8945,59.29,8.82,59.9424432268,134.61
2020-10-21 13:30:00,76.8315,7.91,77.2376041333,19.4015,0,19.4015,57.43,7.91,57.9721743598,135.23,76.5015,7.9,76.9083188105,19.4015,0,19.4015,57.1,7.9,57.6439068766,135.18
2020-10-21 14:00:00,73.5585,8.29,74.0241651236,11.6685,0,11.6685,61.89,8.29,62.4427433734,135.53,73.1985,8.28,73.6653161417,11.6685,0,11.6685,61.53,8.28,62.084614036,135.48
2020-10-21 14:30:00,73.481,8.65,73.9883765263,13.451,0,13.451,60.03,8.65,60.6500074196,133.93,73.161,9.13,73.7284803926,13.451,0,13.451,59.71,9.13,60.4039816568,133.89
2020-10-21 15:00:00,72.92,10.49,73.6706624105,16.68,0,16.68,56.24,10.49,57.2099440657,130.81,72.53,10.44,73.2775170158,16.68,0,16.68,55.85,10.44,56.8173925836,130.79
2020-10-21 15:30:00,71.4175,10.07,72.1239502957,16.0975,0,16.0975,55.32,10.07,56.2290609916,130.2,71.0075,10.03,71.7123835627,16.0975,0,16.0975,54.91,10.03,55.8185363477,130.17
2020-10-21 16:00:00,72.651,10.18,73.3607538197,13.751,0,13.751,58.9,10.18,59.7732582348,129.66,72.211,10.13,72.9180733495,13.751,0,13.751,58.46,10.13,59.3311764589,129.63
2020-10-21 16:30:00,76.058,10.3,76.7522596671,12.378,0,12.378,63.68,10.3,64.5076150543,129.44,75.578,10.25,76.2698930378,12.378,0,12.378,63.2,10.25,64.0257955827,129.42
2020-10-21 17:00:00,78.4235,8.16,78.8468829584,8.7635,0,8.7635,69.66,8.16,70.1363044364,131.07,77.8935,7.9,78.2930861714,8.7635,0,8.7635,69.13,7.9,69.5799317332,131.04
2020-10-21 17:30:00,80.2385,7.5,80.5882552377,6.6085,0,6.6085,73.63,7.5,74.0109917512,130.78,79.6885,7.5,80.0406586195,6.6085,0,6.6085,73.08,7.5,73.4638441684,130.75
2020-10-21 18:00:00,82.9985,11.88,83.8444118725,6.1885,0,6.1885,76.81,11.88,77.723294449,132.88,82.4185,11.33,83.1936177976,6.1885,0,6.1885,76.23,11.33,77.0673848006,132.84
2020-10-21 18:30:00,84.881,13.54,85.9541491785,5.991,0,5.991,78.89,13.54,80.0435112923,133.7,84.331,13.47,85.3999909895,5.991,0,5.991,78.34,13.47,79.4895999487,133.65
2020-10-21 19:00:00,85.1435,13.37,86.1868463993,5.9935,0,5.9935,79.15,13.37,80.2712862735,133.4,84.5835,13.3,85.62276842200001,5.9935,0,5.9935,78.59,13.3,79.7074532274,133.35
2020-10-21 19:30:00,81.564,13.0,82.5934991146,1.904,0,1.904,79.66,13.0,80.7137881653,133.96,80.984,12.93,82.0097137905,1.904,0,1.904,79.08,12.93,80.1300898539,133.91
2020-10-21 20:00:00,77.6535,11.46,78.4945709094,1.2835,0,1.2835,76.37,11.46,77.2250509874,134.95,77.1235,11.41,77.9629549995,1.2835,0,1.2835,75.84,11.41,76.6935049401,134.91
2020-10-21 20:30:00,72.8835,2.3,72.9197817622,1.4535,0,1.4535,71.43,2.3,71.4670196664,133.67,72.9035,13.93,74.2224037084,1.4535,0,1.4535,71.45,13.93,72.7952429764,133.62
2020-10-21 21:00:00,69.533,-3.7800000000000002,69.63566966,1.293,0,1.293,68.24,-3.7800000000000002,68.3446120773,132.93,69.863,14.93,71.4404904029,1.293,0,1.293,68.57,14.93,70.1765616143,132.89
2020-10-21 21:30:00,66.46,-4.91,66.641126191,1.3900000000000001,0,1.3900000000000001,65.07,-4.91,65.2549844839,133.26,66.82,13.92,68.254514869,1.3900000000000001,0,1.3900000000000001,65.43,13.92,66.8943293561,133.23
2020-10-21 22:00:00,62.003,-5.24,62.2240275858,1.283,0,1.283,60.72,-5.24,60.9456807329,133.85,62.293,12.17,63.4706762923,1.283,0,1.283,61.01,12.17,62.2119683019,133.8
2020-10-21 22:30:00,57.7975,3.85,57.9255859379,1.4275,0,1.4275,56.37,3.85,56.5013221084,133.26,57.3975,3.86,57.5271466896,1.4275,0,1.4275,55.97,3.86,56.1029455555,133.23
2020-10-21 23:00:00,52.647,2.83,52.7230073972,1.2770000000000001,0,1.2770000000000001,51.37,2.83,51.4478940288,132.81,52.287,2.86,52.3651598775,1.2770000000000001,0,1.2770000000000001,51.01,2.86,51.090113525,132.78
2020-10-21 23:30:00,49.8435,1.9100000000000001,49.8800821195,1.2335,0,1.2335,48.61,1.9100000000000001,48.6475096999,133.0,49.4935,1.9300000000000002,49.5311158995,1.2335,0,1.2335,48.26,1.9300000000000002,48.2985765836,132.96
2020-10-22 00:00:00,47.5535,1.8,47.5875546992,1.3135,0,1.3135,46.24,1.8,46.2750213398,133.51,47.2035,1.82,47.2385733511,1.3135,0,1.3135,45.89,1.82,45.9260764708,133.47
2020-10-22 00:30:00,48.3075,1.52,48.331407555,1.6775,0,1.6775,46.63,1.52,46.6547671734,133.95,47.9675,1.55,47.992536464,1.6775,0,1.6775,46.29,1.55,46.3159432593,133.9
2020-10-22 01:00:00,48.102,1.28,48.1190274632,1.462,0,1.462,46.64,1.28,46.6575610164,134.21,47.742,1.31,47.759969263,1.462,0,1.462,46.28,1.31,46.2985366939,134.16
2020-10-22 01:30:00,51.6265,1.5899999999999999,51.6509787153,1.3265,0,1.3265,50.3,1.5899999999999999,50.3251239442,133.66,51.2465,1.6099999999999999,51.2717842702,1.3265,0,1.3265,49.92,1.6099999999999999,49.9459557922,133.62
2020-10-22 02:00:00,52.2775,1.87,52.3109348631,2.0375,0,2.0375,50.24,1.87,50.2747899051,133.43,51.8975,1.8900000000000001,51.9319035493,2.0375,0,2.0375,49.86,1.8900000000000001,49.8958084412,133.38
2020-10-22 02:30:00,52.2255,1.8599999999999999,52.2586112545,1.6255000000000002,0,1.6255000000000002,50.6,1.8599999999999999,50.6341742305,133.73,51.8455,1.8900000000000001,51.8799380324,1.6255000000000002,0,1.6255000000000002,50.22,1.8900000000000001,50.2555519321,133.68
2020-10-22 03:00:00,50.8445,1.57,50.868733818,1.3345,0,1.3345,49.51,1.57,49.5348866961,134.36,50.4745,1.6,50.4998529726,1.3345,0,1.3345,49.14,1.6,49.166041126,134.3
2020-10-22 03:30:00,49.5925,1.3900000000000001,49.6119759358,1.9025,0,1.9025,47.69,1.3900000000000001,47.7102525669,134.51,49.2325,1.42,49.252974085299996,1.9025,0,1.9025,47.33,1.42,47.3512967087,134.44
2020-10-22 04:00:00,48.742,1.28,48.758803964,1.4020000000000001,0,1.4020000000000001,47.34,1.28,47.3573014434,134.79,48.382,1.29,48.3991944561,1.4020000000000001,0,1.4020000000000001,46.98,1.29,46.9977073909,134.75
2020-10-22 04:30:00,47.8995,1.1,47.9121289472,1.3094999999999999,0,1.3094999999999999,46.59,1.1,46.6029838101,134.91,47.5595,1.1400000000000001,47.5731609235,1.3094999999999999,0,1.3094999999999999,46.25,1.1400000000000001,46.2640475964,134.87
2020-10-22 05:00:00,47.481,0.8200000000000001,47.4880801991,1.771,0,1.771,45.71,0.8200000000000001,45.7173544729,134.63,47.131,0.84,47.1384849247,1.771,0,1.771,45.36,0.84,45.3677771111,134.57
2020-10-22 05:30:00,49.2115,1.19,49.2258857945,1.5615,0,1.5615,47.65,1.19,47.6648570752,134.15,48.8515,1.22,48.8667315487,1.5615,0,1.5615,47.29,1.22,47.3057343247,134.1
2020-10-22 06:00:00,51.116,2.0,51.1551117289,1.9260000000000002,0,1.9260000000000002,49.19,2.0,49.2306418808,133.48,50.726,2.02,50.7662040732,1.9260000000000002,0,1.9260000000000002,48.8,2.02,48.841789484,133.44
2020-10-22 06:30:00,55.8585,3.98,56.0001109128,1.3985,0,1.3985,54.46,3.98,54.605237844,132.99,55.4485,3.99,55.591872178,1.3985,0,1.3985,54.05,3.99,54.1970718766,132.94
2020-10-22 07:00:00,61.3765,5.45,61.6179945491,1.2865,0,1.2865,60.09,5.45,60.3366439239,132.3,60.9165,5.44,61.1589206269,1.2865,0,1.2865,59.63,5.44,59.8776293786,132.27
2020-10-22 07:30:00,69.425,5.26,69.6239773713,1.685,0,1.685,67.74,5.26,67.9439121629,132.85,68.875,4.73,69.0372256467,1.685,0,1.685,67.19,4.73,67.3562840424,132.81
2020-10-22 08:00:00,74.338,6.04,74.5829728826,2.108,0,2.108,72.23,6.04,72.4820977897,132.99,73.818,6.03,74.0638779973,2.108,0,2.108,71.71,6.03,71.9630808123,132.93
2020-10-22 08:30:00,75.5205,7.21,75.8638914125,2.2905,0,2.2905,73.23,7.21,73.5840811589,132.99,75.0005,7.2,75.3453050976,2.2905,0,2.2905,72.71,7.2,73.065615032,132.93
2020-10-22 09:00:00,76.5505,7.34,76.9015906874,5.1505,0,5.1505,71.4,7.34,71.7762885638,132.91,76.0405,7.34,76.3939345776,5.1505,0,5.1505,70.89,7.34,71.2689813313,132.93
2020-10-22 09:30:00,77.016,8.16,77.4470777757,7.046,0,7.046,69.97,8.16,70.4442084206,133.08,76.526,8.14,76.9577044616,7.046,0,7.046,69.48,8.14,69.9551999497,133.04
2020-10-22 10:00:00,76.94,7.62,77.316414816,11.78,0,11.78,65.16,7.62,65.6040395098,133.94,76.48,7.61,76.85767691,11.78,0,11.78,64.7,7.61,65.1460060173,133.9
2020-10-22 10:30:00,79.2455,7.15,79.5674039431,21.0155,0,21.0155,58.23,7.15,58.667328216,134.71,78.8555,7.15,79.1789895127,21.0155,0,21.0155,57.84,7.15,58.2802548038,134.67
2020-10-22 11:00:00,78.948,7.34,79.2884752281,23.748,0,23.748,55.2,7.34,55.685865352,134.96,78.558,7.32,78.8983001338,23.748,0,23.748,54.81,7.32,55.2966409468,134.93
2020-10-22 11:30:00,77.4525,7.61,77.825457636,18.2725,0,18.2725,59.18,7.61,59.6672816542,134.96,77.0225,7.6,77.396547121,18.2725,0,18.2725,58.75,7.6,59.2395349408,134.93
2020-10-22 12:00:00,78.16,7.34,78.5038928971,20.42,0,20.42,57.74,7.34,58.2046664796,134.8,77.74,7.32,78.0838651707,20.42,0,20.42,57.32,7.32,57.7855068335,134.77
2020-10-22 12:30:00,78.554,7.28,78.8906161467,18.664,0,18.664,59.89,7.28,60.3308420296,134.91,78.134,7.28,78.472417804,18.664,0,18.664,59.47,7.28,59.9139324365,134.85
2020-10-22 13:00:00,78.868,7.13,79.1896352056,21.598,0,21.598,57.27,7.13,57.7121287079,134.91,78.458,7.12,78.7804046956,21.598,0,21.598,56.86,7.12,57.3040487226,134.85
2020-10-22 13:30:00,77.9425,-0.09,77.9425519614,26.2525,0,26.2525,51.69,-0.09,51.6900783517,134.3,77.9625,9.14,78.4964394495,26.2525,0,26.2525,51.71,9.14,52.5115577754,134.25
2020-10-22 14:00:00,75.1645,-6.76,75.4678717088,25.9945,0,25.9945,49.17,-6.76,49.6325145444,133.08,75.6245,12.6,76.6669746387,25.9945,0,25.9945,49.63,12.6,51.2044617197,133.05
2020-10-22 14:30:00,76.001,-6.65,76.2913789428,27.931,0,27.931,48.07,-6.65,48.5278002798,133.08,76.491,12.72,77.5414178423,27.931,0,27.931,48.56,12.72,50.1983266653,133.05
2020-10-22 15:00:00,73.044,-7.04,73.382474311,27.284,0,27.284,45.76,-7.04,46.2983714616,133.46,73.504,12.4,74.5425919592,27.284,0,27.284,46.22,12.4,47.8544501588,133.43
2020-10-22 15:30:00,70.729,-7.4,71.1150577656,23.519,0,23.519,47.21,-7.4,47.7864426381,133.57,71.209,12.12,72.2330677806,23.519,0,23.519,47.69,12.12,49.2060006503,133.54
2020-10-22 16:00:00,69.574,-7.0,69.9252563528,15.264,0,15.264,54.31,-7.0,54.7592558386,132.83,70.014,12.29,71.0844870278,15.264,0,15.264,54.75,12.29,56.1124460347,132.82
2020-10-22 16:30:00,71.898,-2.44,71.9393911845,10.768,0,10.768,61.13,-2.44,61.1786768409,133.0,72.128,11.93,73.1079563659,10.768,0,10.768,61.36,11.93,62.5089953527,132.99
2020-10-22 17:00:00,74.565,7.03,74.89566159,8.565,0,8.565,66.0,7.03,66.3733448005,134.27,74.065,7.01,74.3959967001,8.565,0,8.565,65.5,7.01,65.8740472417,134.24
2020-10-22 17:30:00,75.708,7.29,76.058170922,4.788,0,4.788,70.92,7.29,71.2936918668,133.51,75.188,7.27,75.5386539727,4.788,0,4.788,70.4,7.27,70.7743802516,133.48
2020-10-22 18:00:00,78.0935,8.04,78.5062821833,2.9635,0,2.9635,75.13,8.04,75.5589736563,132.74,77.5535,8.02,77.9670812731,2.9635,0,2.9635,74.59,8.02,75.0199206878,132.69
2020-10-22 18:30:00,83.1665,8.0,83.5503843333,9.4165,0,9.4165,73.75,8.0,74.1826293683,132.5,82.6365,7.98,83.0209102109,9.4165,0,9.4165,73.22,7.98,73.6535728936,132.44
2020-10-22 19:00:00,83.5045,7.55,83.8451192393,9.7445,0,9.7445,73.76,7.55,74.1453983737,132.5,82.9845,7.53,83.3254351339,9.7445,0,9.7445,73.24,7.53,73.6260721484,132.37
2020-10-22 19:30:00,83.4655,6.8,83.7420425488,9.6855,0,9.6855,73.78,6.8,74.0927013949,132.87,82.9355,6.8,83.2138039045,9.6855,0,9.6855,73.25,6.8,73.5649542921,132.81
2020-10-22 20:00:00,79.0695,5.67,79.2725345265,6.6595,0,6.6595,72.41,5.67,72.6316528794,133.48,78.5495,5.67,78.7538751443,6.6595,0,6.6595,71.89,5.67,72.1132512095,133.45
2020-10-22 20:30:00,73.363,4.05,73.4747049603,1.673,0,1.673,71.69,4.05,71.8043076702,134.03,72.853,4.07,72.9665985846,1.673,0,1.673,71.18,4.07,71.296264278,134.0
2020-10-22 21:00:00,71.3825,2.81,71.4377869636,1.8225,0,1.8225,69.56,2.81,69.6167343388,134.03,70.8625,2.8200000000000003,70.9185892855,1.8225,0,1.8225,69.04,2.8200000000000003,69.0975686982,134.0
2020-10-22 21:30:00,68.1895,1.6099999999999999,68.2085039438,2.1995,0,2.1995,65.99,1.6099999999999999,66.0096371752,134.45,67.7395,1.63,67.7591083195,2.1995,0,2.1995,65.54,1.63,65.5602661679,134.4
2020-10-22 22:00:00,63.0485,0.45,63.0501058861,2.4185,0,2.4185,60.63,0.45,60.6316699424,135.09,62.6285,0.47000000000000003,62.6302635493,2.4185,0,2.4185,60.21,0.47000000000000003,60.2118343849,135.06
2020-10-22 22:30:00,58.257,-1.54,58.2773510808,1.427,0,1.427,56.83,-1.54,56.8508619108,134.89,57.817,-2.25,57.8607638128,1.427,0,1.427,56.39,-2.25,56.434870426,134.85
2020-10-22 23:00:00,53.8395,-7.65,54.3802745511,1.3195000000000001,0,1.3195000000000001,52.52,-7.65,53.0742206726,132.35,53.4495,-7.55,53.9801032812,1.3195000000000001,0,1.3195000000000001,52.13,-7.55,52.6738967611,132.31
2020-10-22 23:30:00,49.825,-8.01,50.464747349,2.135,0,2.135,47.69,-8.01,48.3580003722,132.61,49.475,-7.92,50.1049101885,2.135,0,2.135,47.34,-7.92,47.9979374557,132.6
2020-10-23 00:00:00,47.3985,-8.25,48.1111245166,1.8885,0,1.8885,45.51,-8.25,46.2517307784,133.75,47.0585,-8.16,47.7607372457,1.8885,0,1.8885,45.17,-8.16,45.9011383301,133.72
2020-10-23 00:30:00,47.39,-8.52,48.1497923152,1.52,0,1.52,45.87,-8.52,46.6545528325,132.84,47.05,-8.41,47.7957173814,1.52,0,1.52,45.53,-8.41,46.3002051831,132.81
2020-10-23 01:00:00,47.1785,-8.56,47.9487691422,2.0485,0,2.0485,45.13,-8.56,45.9346329037,133.09,46.8385,-8.46,47.5963935845,2.0485,0,2.0485,44.79,-8.46,45.581966829,133.07
2020-10-23 01:30:00,50.7725,-7.93,51.3880497416,1.5125000000000002,0,1.5125000000000002,49.26,-7.93,49.8942130913,132.76,50.3925,-7.84,50.9987221041,1.5125000000000002,0,1.5125000000000002,48.88,-7.84,49.5047472471,132.7
2020-10-23 02:00:00,51.633,-7.86,52.2278305983,1.963,0,1.963,49.67,-7.86,50.2880552418,132.59,51.253,-7.76,51.8371257787,1.963,0,1.963,49.29,-7.76,49.8971111388,132.56
2020-10-23 02:30:00,51.4645,-7.93,52.0718701436,1.6445,0,1.6445,49.82,-7.93,50.4471733599,132.71,51.0845,-7.84,51.6826057804,1.6445,0,1.6445,49.44,-7.84,50.0577586394,132.66
2020-10-23 03:00:00,49.806,-8.15,50.468407306,1.316,0,1.316,48.49,-8.15,49.1701393124,133.39,49.446,-8.05,50.0970000699,1.316,0,1.316,48.13,-8.05,48.798559405,133.37
2020-10-23 03:30:00,47.8485,-8.47,48.5923847146,1.6985000000000001,0,1.6985000000000001,46.15,-8.47,46.9208205384,133.59,47.5085,-8.38,48.2419109515,1.6985000000000001,0,1.6985000000000001,45.81,-8.38,46.5701674895,133.55
2020-10-23 04:00:00,46.8485,-8.66,47.6421824883,1.6585,0,1.6585,45.19,-8.66,46.0122994426,133.81,46.4985,-8.56,47.2798487968,1.6585,0,1.6585,44.84,-8.56,45.6497447967,133.76
2020-10-23 04:30:00,46.261,-8.98,47.1245214405,1.491,0,1.491,44.77,-8.98,45.6617268618,133.92,45.921,-8.88,46.7717076981,1.491,0,1.491,44.43,-8.88,45.308711083,133.88
2020-10-23 05:00:00,45.6025,-8.91,46.4647835059,1.7125,0,1.7125,43.89,-8.91,44.7852676669,133.92,45.2725,-8.81,46.1217449393,1.7125,0,1.7125,43.56,-8.81,44.441981279,133.88
2020-10-23 05:30:00,47.1225,-8.57,47.8954580963,1.8825,0,1.8825,45.24,-8.57,46.0445707983,133.28,46.7825,-8.48,47.5448494187,1.8825,0,1.8825,44.9,-8.48,45.6937676275,133.24
2020-10-23 06:00:00,49.328,-7.89,49.9550166049,1.268,0,1.268,48.06,-7.89,48.7033438277,132.67,48.948,-7.79,49.5640071423,1.268,0,1.268,47.68,-7.79,48.3121775539,132.63
2020-10-23 06:30:00,54.564,-1.6099999999999999,54.5877476729,1.734,0,1.734,52.83,-1.6099999999999999,52.8545267692,134.13,54.184,-1.09,54.1949624596,1.734,0,1.734,52.45,-1.09,52.4613248022,134.08
2020-10-23 07:00:00,58.525,2.34,58.5717613275,1.415,0,1.415,57.11,2.34,57.1579189614,135.37,58.095,2.36,58.1429155186,1.415,0,1.415,56.68,2.36,56.7291106928,135.32
2020-10-23 07:30:00,64.441,4.62,64.6063996907,1.991,0,1.991,62.45,4.62,62.6206587318,134.2,63.961,4.62,64.1276377313,1.991,0,1.991,61.97,4.62,62.141976956,134.16
2020-10-23 08:00:00,69.077,6.32,69.3655125332,1.587,0,1.587,67.49,6.32,67.7852675734,133.42,68.577,6.31,68.8666902719,1.587,0,1.587,66.99,6.31,67.2865231677,133.4
2020-10-23 08:30:00,70.8015,7.16,71.1626166063,2.9415,0,2.9415,67.86,7.16,68.2366851481,132.93,70.3215,7.14,70.6830457907,2.9415,0,2.9415,67.38,7.14,67.7572431553,132.89
2020-10-23 09:00:00,71.909,7.68,72.3179554537,6.619,0,6.619,65.29,7.68,65.7401437479,133.47,71.449,7.66,71.8584386207,6.619,0,6.619,64.83,7.66,65.2809658323,133.43
2020-10-23 09:30:00,73.006,8.29,73.475166798,9.126,0,9.126,63.88,8.29,64.4156696775,133.47,72.536,8.26,73.004786802,9.126,0,9.126,63.41,8.26,63.945724642100004,133.43
2020-10-23 10:00:00,74.2785,8.78,74.7956145924,7.0985,0,7.0985,67.18,8.78,67.7513158544,133.47,73.7785,8.76,74.2967338599,7.0985,0,7.0985,66.68,8.76,67.2529553254,133.43
2020-10-23 10:30:00,80.3785,9.43,80.9297730273,9.8985,0,9.8985,70.48,9.43,71.108053693,133.4,79.8685,9.39,80.418588599,9.8985,0,9.8985,69.97,9.39,70.5972591536,133.32
2020-10-23 11:00:00,76.2155,8.18,76.6532115456,16.1455,0,16.1455,60.07,8.18,60.6243952547,133.98,75.8155,8.16,76.2533647799,16.1455,0,16.1455,59.67,8.16,60.2253642579,133.95
2020-10-23 11:30:00,73.633,7.48,74.0119523388,21.113,0,21.113,52.52,7.48,53.0499839774,134.15,73.263,7.47,73.642841261,21.113,0,21.113,52.15,7.47,52.6822873459,134.12
2020-10-23 12:00:00,78.084,8.27,78.5207230991,27.094,0,27.094,50.99,8.27,51.6562968088,134.15,77.724,8.25,78.1606210057,27.094,0,27.094,50.63,8.25,51.2977523874,134.12
2020-10-23 12:30:00,75.9795,7.73,76.3717049715,24.7895,0,24.7895,51.19,7.73,51.7703486563,134.61,75.5995,7.71,75.9916344097,24.7895,0,24.7895,50.81,7.71,51.3916355062,134.57
2020-10-23 13:00:00,75.6005,7.35,75.9569489925,24.7605,0,24.7605,50.84,7.35,51.3685516634,134.89,75.2505,7.34,75.6076275931,24.7605,0,24.7605,50.49,7.34,51.0207379406,134.87
2020-10-23 13:30:00,76.8565,10.03,77.5082091926,29.1865,0,29.1865,47.67,10.03,48.7137537047,134.41,76.1265,0.52,76.1282759706,29.1865,0,29.1865,46.94,0.52,46.9428801843,134.38
2020-10-23 14:00:00,76.1,12.65,77.1442317999,38.43,0,38.43,37.67,12.65,39.7372797257,134.07,75.08,-6.96,75.4019097901,38.43,0,38.43,36.65,-6.96,37.3050144083,134.03
2020-10-23 14:30:00,74.7785,11.95,75.7273171468,41.8285,0,41.8285,32.95,11.95,35.0500356633,134.07,73.7885,-7.65,74.1839957959,41.8285,0,41.8285,31.96,-7.65,32.8628072447,134.03
2020-10-23 15:00:00,72.4015,11.43,73.298172571,32.5115,0,32.5115,39.89,11.43,41.4952647901,134.49,71.3015,-8.29,71.781808296,32.5115,0,32.5115,38.79,-8.29,39.6659576967,134.49
2020-10-23 15:30:00,71.124,7.17,71.4844897583,25.864,0,25.864,45.26,7.17,45.8244094343,132.03,70.764,6.97,71.1064314672,25.864,0,25.864,44.9,6.97,45.4377695315,132.04
2020-10-23 16:00:00,72.3525,5.08,72.5306187499,25.1725,0,25.1725,47.18,5.08,47.4527006608,132.46,71.9925,5.35,72.1910143733,25.1725,0,25.1725,46.82,5.35,47.1246740042,132.46
2020-10-23 16:30:00,74.018,3.47,74.0992930061,22.328,0,22.328,51.69,3.47,51.8063413107,133.15,73.648,3.49,73.730644945,22.328,0,22.328,51.32,3.49,51.4385312776,133.15
2020-10-23 17:00:00,75.958,3.93,76.0595994205,21.118,0,21.118,54.84,3.93,54.9806375009,132.24,75.498,3.94,75.6007381181,21.118,0,21.118,54.38,3.94,54.5225457953,132.22
2020-10-23 17:30:00,74.045,4.86,74.2043234926,7.325,0,7.325,66.72,4.86,66.8967712225,131.61,73.545,4.86,73.7054043134,7.325,0,7.325,66.22,4.86,66.3981023825,131.59
2020-10-23 18:00:00,75.088,5.72,75.3055518803,2.658,0,2.658,72.43,5.72,72.6555111468,131.26,74.538,5.71,74.7563879812,2.658,0,2.658,71.88,5.71,72.1064386862,131.24
2020-10-23 18:30:00,80.3625,9.99,80.9810564654,1.8325,0,1.8325,78.53,9.99,79.1628764005,132.35,79.8025,10.41,80.4786127257,1.8325,0,1.8325,77.97,10.41,78.6618649664,132.32
2020-10-23 19:00:00,81.7735,12.82,82.7723244947,1.6135000000000002,0,1.6135000000000002,80.16,12.82,81.178679467,133.62,81.2035,12.76,82.1999149163,1.6135000000000002,0,1.6135000000000002,79.59,12.76,80.6063626521,133.58
2020-10-23 19:30:00,81.2615,12.22,82.1751774093,1.4815,0,1.4815,79.78,12.22,80.7104503766,134.23,80.6815,12.17,81.5941991949,1.4815,0,1.4815,79.2,12.17,80.1295756884,134.19
2020-10-23 20:00:00,77.2395,10.51,77.9512697796,1.5495,0,1.5495,75.69,10.51,76.416203779,134.89,76.7195,10.48,77.4319835743,1.5495,0,1.5495,75.17,10.48,75.8970309037,134.84
2020-10-23 20:30:00,73.555,5.2,73.7385789462,1.5550000000000002,0,1.5550000000000002,72.0,5.2,72.1875335498,132.87,73.015,4.73,73.1680471586,1.5550000000000002,0,1.5550000000000002,71.46,4.73,71.6163703353,132.84
2020-10-23 21:00:00,70.289,2.14,70.3215693866,1.659,0,1.659,68.63,2.14,68.6633563118,132.28,69.789,2.17,69.8227285416,1.659,0,1.659,68.13,2.17,68.1645494374,132.22
2020-10-23 21:30:00,67.477,1.04,67.4850141068,1.467,0,1.467,66.01,1.04,66.0181921897,133.1,66.997,1.07,67.0055438677,1.467,0,1.467,65.53,1.07,65.5387351114,133.07
2020-10-23 22:00:00,63.393,-0.19,63.3932847311,1.403,0,1.403,61.99,-0.19,61.9902911753,133.62,62.943,-0.11,62.9430961186,1.403,0,1.403,61.54,-0.11,61.54009831,133.59
2020-10-23 22:30:00,59.467,-1.27,59.4805597569,2.147,0,2.147,57.32,-1.27,57.3340675341,134.27,59.057,-1.22,59.069600041,2.147,0,2.147,56.91,-1.22,56.9230752859,134.24
2020-10-23 23:00:00,54.4865,-2.42,54.5402152751,1.5165000000000002,0,1.5165000000000002,52.97,-2.42,53.0252515317,134.59,54.1065,-2.35,54.1575095647,1.5165000000000002,0,1.5165000000000002,52.59,-2.35,52.642479045,134.56
2020-10-23 23:30:00,52.0895,-2.98,52.1746721144,1.2895,0,1.2895,50.8,-2.98,50.8873304468,134.77,51.7195,-2.92,51.8018636755,1.2895,0,1.2895,50.43,-2.92,50.5144662448,134.75
2020-10-24 00:00:00,48.8405,-3.42,48.9600943652,2.0805,0,2.0805,46.76,-3.42,46.8849016209,134.94,48.5005,-3.36,48.6167471171,2.0805,0,2.0805,46.42,-3.36,46.5414438968,134.9
2020-10-24 00:30:00,48.8185,-3.41,48.9374503039,1.4185,0,1.4185,47.4,-3.41,47.5225009864,135.34,48.4485,-3.34,48.5634919693,1.4185,0,1.4185,47.03,-3.34,47.1484517243,135.32
2020-10-24 01:00:00,48.196,-3.27,48.3068040342,1.446,0,1.446,46.75,-3.27,46.8642230278,134.87,47.846,-3.2,47.9528905907,1.446,0,1.446,46.4,-3.2,46.510213932,134.85
2020-10-24 01:30:00,52.0455,-2.62,52.1114044164,1.4055,0,1.4055,50.64,-2.62,50.707731166,134.07,51.6555,-2.56,51.7188967424,1.4055,0,1.4055,50.25,-2.56,50.3151676933,134.05
2020-10-24 02:00:00,52.2185,-2.56,52.2812140472,1.6885,0,1.6885,50.53,-2.56,50.5948070458,133.82,51.8285,-2.49,51.8882791413,1.6885,0,1.6885,50.14,-2.49,50.2017898087,133.79
2020-10-24 02:30:00,52.8305,-2.65,52.8969208012,2.0405,0,2.0405,50.79,-2.65,50.8590857173,133.67,52.4405,-2.59,52.5044201973,2.0405,0,2.0405,50.4,-2.59,50.4665047333,133.64
2020-10-24 03:00:00,51.1945,-3.0,51.2823247352,1.5145,0,1.5145,49.68,-3.0,49.770497285,134.47,50.8145,-2.93,50.8989028394,1.5145,0,1.5145,49.3,-2.93,49.3869912021,134.45
2020-10-24 03:30:00,50.3105,-3.38,50.4239110963,1.9605000000000001,0,1.9605000000000001,48.35,-3.38,48.4679987208,134.61,49.9505,-3.31,50.0600494431,1.9605000000000001,0,1.9605000000000001,47.99,-3.31,48.1040143855,134.57
2020-10-24 04:00:00,49.1865,-3.39,49.3031832872,2.3365,0,2.3365,46.85,-3.39,46.9724876923,134.74,48.8465,-3.32,48.9591969118,2.3365,0,2.3365,46.51,-3.32,46.628344384100004,134.71
2020-10-24 04:30:00,47.817,-3.8,47.9677546796,2.437,0,2.437,45.38,-3.8,45.5388229975,134.59,47.467,-3.73,47.6133278505,2.437,0,2.437,45.03,-3.73,45.1842206971,134.56
2020-10-24 05:00:00,46.4235,-4.0,46.5955078548,1.7635,0,1.7635,44.66,-4.0,44.8387733998,134.82,46.0835,-3.93,46.2507715855,1.7635,0,1.7635,44.32,-3.93,44.4939018294,134.78
2020-10-24 05:30:00,46.6775,-3.7,46.8239148967,2.3075,0,2.3075,44.37,-3.7,44.5240036385,134.62,46.3375,-3.63,46.4794665013,2.3075,0,2.3075,44.03,-3.63,44.179382069,134.61
2020-10-24 06:00:00,47.318,-3.73,47.4647872006,1.8479999999999999,0,1.8479999999999999,45.47,-3.73,45.6227333684,134.62,46.968,-3.66,47.1103876443,1.8479999999999999,0,1.8479999999999999,45.12,-3.66,45.2682007595,134.61
2020-10-24 06:30:00,50.989,-2.86,51.0691464683,4.219,0,4.219,46.77,-2.86,46.8573633488,134.51,50.639,-2.8,50.7163516137,4.219,0,4.219,46.42,-2.8,46.5043696872,134.47
2020-10-24 07:00:00,54.633,-2.31,54.681814061,6.413,0,6.413,48.22,-2.31,48.2752990669,134.7,54.263,-2.25,54.3096277745,6.413,0,6.413,47.85,-2.25,47.9028704777,134.68
2020-10-24 07:30:00,57.5585,-0.99,57.5670133171,4.7685,0,4.7685,52.79,-0.99,52.7992821921,134.3,57.1385,-0.9400000000000001,57.1462315665,4.7685,0,4.7685,52.37,-0.9400000000000001,52.3784354482,134.27
2020-10-24 08:00:00,60.311,0.29,60.3116972154,2.511,0,2.511,57.8,0.29,57.8007275041,133.36,59.871,0.32,59.8718551658,2.511,0,2.511,57.36,0.32,57.3608926011,133.33
2020-10-24 08:30:00,62.5695,1.2,62.581006146,1.9495,0,1.9495,60.62,1.2,60.6318761049,133.23,62.1095,1.23,62.1216781023,1.9495,0,1.9495,60.16,1.23,60.1725726557,133.19
2020-10-24 09:00:00,65.783,2.16,65.8184524962,3.433,0,3.433,62.35,2.16,62.387403376,132.47,65.303,2.18,65.3393771703,3.433,0,3.433,61.87,2.18,61.9083944227,132.44
2020-10-24 09:30:00,68.7535,3.1,68.8233518673,5.1235,0,5.1235,63.63,3.1,63.7054699378,132.13,68.2835,3.12,68.3547421343,5.1235,0,5.1235,63.16,3.12,63.2370144773,132.09
2020-10-24 10:00:00,69.594,3.61,69.6875665811,6.184,0,6.184,63.41,3.61,63.5126774747,132.03,69.124,3.63,69.2192478723,6.184,0,6.184,62.94,3.63,63.044591362,132.0
2020-10-24 10:30:00,70.499,3.8,70.6013385213,5.879,0,5.879,64.62,3.8,64.7316336886,132.03,70.029,3.8200000000000003,70.133110875,5.879,0,5.879,64.15,3.8200000000000003,64.2636359071,131.93
2020-10-24 11:00:00,70.153,3.44,70.2372907294,7.203,0,7.203,62.95,3.44,63.0439219909,132.03,69.683,3.45,69.7683523455,7.203,0,7.203,62.48,3.45,62.5751779862,131.93
2020-10-24 11:30:00,71.196,3.52,71.2829630136,9.196,0,9.196,62.0,3.52,62.0998421898,132.03,70.736,3.55,70.82502521,9.196,0,9.196,61.54,3.55,61.6423077115,132.0
2020-10-24 12:00:00,71.3405,3.3,71.4167833233,10.3205,0,10.3205,61.02,3.3,61.1091678883,131.94,70.8905,3.31,70.96773274,10.3205,0,10.3205,60.57,3.31,60.6603742158,131.88
2020-10-24 12:30:00,72.2845,3.54,72.3711305719,9.7145,0,9.7145,62.57,3.54,62.670060635,132.07,71.8045,3.56,71.892696571,9.7145,0,9.7145,62.09,3.56,62.1919745626,132.04
2020-10-24 13:00:00,72.4505,3.76,72.5480016972,9.3805,0,9.3805,63.07,3.76,63.1819792346,132.07,71.9905,3.7800000000000002,72.0896697887,9.3805,0,9.3805,62.61,3.7800000000000002,62.7240025827,132.04
2020-10-24 13:30:00,71.899,3.46,71.9822047523,8.739,0,8.739,63.16,3.46,63.2547010111,132.33,71.429,3.47,71.5132361245,8.739,0,8.739,62.69,3.47,62.7859618068,132.3
2020-10-24 14:00:00,70.6035,3.29,70.68011256529999,8.6935,0,8.6935,61.91,3.29,61.9973563953,132.87,70.1535,3.31,70.2315432142,8.6935,0,8.6935,61.46,3.31,61.5490674178,132.82
2020-10-24 14:30:00,69.9325,2.8200000000000003,69.9893345893,9.8125,0,9.8125,60.12,2.8200000000000003,60.1861013856,132.87,69.4825,2.85,69.5409254055,9.8125,0,9.8125,59.67,2.85,59.7380230674,132.82
2020-10-24 15:00:00,68.6515,2.5700000000000003,68.6995877153,10.3915,0,10.3915,58.26,2.5700000000000003,58.3166571401,133.37,68.2215,2.59,68.2706464174,10.3915,0,10.3915,57.83,2.59,57.8879693892,133.32
2020-10-24 15:30:00,67.5605,2.39,67.6027607443,10.1805,0,10.1805,57.38,2.39,57.4297527419,133.37,67.1505,2.41,67.1937329686,10.1805,0,10.1805,56.97,2.41,57.0209522895,133.32
2020-10-24 16:00:00,67.2935,2.74,67.3492594039,6.4535,0,6.4535,60.84,2.74,60.9016682859,133.27,66.8335,2.77,66.8908784682,6.4535,0,6.4535,60.38,2.77,60.4435050274,133.23
2020-10-24 16:30:00,69.733,3.0,69.7975020255,6.343,0,6.343,63.39,3.0,63.4609494099,132.8,69.253,3.01,69.3183821868,6.343,0,6.343,62.91,3.01,62.9819672605,132.77
2020-10-24 17:00:00,73.1985,3.59,73.2864823978,7.3985,0,7.3985,65.8,3.59,65.8978611186,131.89,72.7085,3.6,72.7975684501,7.3985,0,7.3985,65.31,3.6,65.4091438562,131.86
2020-10-24 17:30:00,77.0245,4.84,77.1764160884,6.7245,0,6.7245,70.3,4.84,70.4664146952,131.12,76.4945,4.84,76.6474665612,6.7245,0,6.7245,69.77,4.84,69.9376758264,131.09
2020-10-24 18:00:00,80.1045,-2.58,80.1460374582,8.7545,0,8.7545,71.35,-2.58,71.3966308729,133.34,80.1945,11.74,81.0492777898,8.7545,0,8.7545,71.44,11.74,72.3982126851,133.29
2020-10-24 18:30:00,81.6175,-4.89,81.7638575793,10.1775,0,10.1775,71.44,-4.89,71.6071623513,134.24,81.8875,13.75,83.0338795688,10.1775,0,10.1775,71.71,13.75,73.0163447455,134.19
2020-10-24 19:00:00,79.3005,-1.87,79.3225453465,10.0105,0,10.0105,69.29,-1.87,69.3152292069,132.84,79.0405,3.79,79.1313132726,10.0105,0,10.0105,69.03,3.79,69.1339641566,132.81
2020-10-24 19:30:00,76.444,-0.91,76.4494161914,9.634,0,9.634,66.81,-0.91,66.8161971381,132.52,75.964,-0.85,75.9687553933,9.634,0,9.634,66.33,-0.85,66.33544603,132.49
2020-10-24 20:00:00,71.1015,-1.74,71.1227875034,1.9515,0,1.9515,69.15,-1.74,69.171888076,132.86,70.5815,-1.69,70.6017297398,1.9515,0,1.9515,68.63,-1.69,68.6508048023,132.84
2020-10-24 20:30:00,68.4425,-3.0,68.508217071,1.3125,0,1.3125,67.13,-3.0,67.1970006771,133.02,67.9425,-2.93,68.0056483408,1.3125,0,1.3125,66.63,-2.93,66.6943910685,132.95
2020-10-24 21:00:00,65.834,-4.17,65.9659340569,1.294,0,1.294,64.54,-4.17,64.6745738293,133.02,65.374,-4.09,65.5018165855,1.294,0,1.294,64.08,-4.09,64.210392461,132.95
2020-10-24 21:30:00,63.339,-5.19,63.5512786732,1.549,0,1.549,61.79,-5.19,62.0075817945,133.27,62.879,-5.1,63.0854867699,1.549,0,1.549,61.33,-5.1,61.5416842473,133.23
2020-10-24 22:00:00,60.4035,-6.01,60.7017537823,1.8335,0,1.8335,58.57,-6.01,58.877542408,133.18,59.9935,-5.93,60.2858602182,1.8335,0,1.8335,58.16,-5.93,58.461530086,133.15
2020-10-24 22:30:00,57.2995,-6.82,57.7039435416,1.9595,0,1.9595,55.34,-6.82,55.7586585204,133.47,56.8895,-6.73,57.2861947615,1.9595,0,1.9595,54.93,-6.73,55.3407426766,133.44
2020-10-24 23:00:00,53.57,-8.03,54.1684945333,1.45,0,1.45,52.12,-8.03,52.7349533042,134.4,53.18,-7.92,53.7665211819,1.45,0,1.45,51.73,-7.92,52.3327746255,134.36
2020-10-24 23:30:00,51.009,-7.94,51.6232668571,1.589,0,1.589,49.42,-7.94,50.0537710867,133.84,50.669,-7.3,51.1921630819,1.589,0,1.589,49.08,-7.3,49.6199193873,133.81
2020-10-25 00:00:00,48.5865,-5.67,48.9162230988,1.3865,0,1.3865,47.2,-5.67,47.5393405507,132.96,48.2265,-5.6,48.5505437894,1.3865,0,1.3865,46.84,-5.6,47.1735688707,132.93
2020-10-25 00:30:00,50.2725,-5.86,50.6128823152,5.4825,0,5.4825,44.79,-5.86,45.1717134942,133.04,49.9525,-5.78,50.2857898044,5.4825,0,5.4825,44.47,-5.78,44.8440553474,133.01
2020-10-25 01:00:00,49.6415,-5.86,49.9861793124,6.1415,0,6.1415,43.5,-5.86,43.892933372,133.04,49.3115,-5.77,49.6479297882,6.1415,0,6.1415,43.17,-5.77,43.5538953482,133.01
2020-10-25 01:30:00,53.509,-5.49,53.7898985033,6.339,0,6.339,47.17,-5.49,47.4884091121,132.19,53.139,-5.43,53.4157113685,6.339,0,6.339,46.8,-5.43,47.1139565309,132.15
2020-10-25 02:00:00,54.009,-5.19,54.2577937351,5.579,0,5.579,48.43,-5.19,48.7072992476,132.19,53.639,-5.12,53.8828054299,5.579,0,5.579,48.06,-5.12,48.3319563022,132.15
2020-10-25 02:30:00,53.005,-4.82,53.2237017221,2.085,0,2.085,50.92,-4.82,51.1476177353,132.91,52.615,-4.74,52.8280779984,2.085,0,2.085,50.53,-4.74,50.7518324792,132.88
2020-10-25 03:00:00,51.185,-4.9,51.4190064568,1.5550000000000002,0,1.5550000000000002,49.63,-4.9,49.8713033718,133.33,50.805,-4.83,51.0340761159,1.5550000000000002,0,1.5550000000000002,49.25,-4.83,49.4862748649,133.29
2020-10-25 03:30:00,49.833,-5.5,50.1355950299,2.083,0,2.083,47.75,-5.5,48.0657102309,132.8,49.473,-5.43,49.7700977395,2.083,0,2.083,47.39,-5.43,47.7000733752,132.78
2020-10-25 04:00:00,50.0965,-5.91,50.4439036183,5.8965,0,5.8965,44.2,-5.91,44.5933638561,133.08,49.7665,-5.82,50.1056575872,5.8965,0,5.8965,43.87,-5.82,44.2543704056,133.06
2020-10-25 04:30:00,49.543,-6.53,49.9714893614,6.143,0,6.143,43.4,-6.53,43.8885053288,132.98,49.223,-6.45,49.643793459,6.143,0,6.143,43.08,-6.45,43.5601756195,132.95
2020-10-25 05:00:00,48.106,-6.39,48.5285414576,4.676,0,4.676,43.43,-6.39,43.8975739649,133.62,47.756,-6.31,48.1710663781,4.676,0,4.676,43.08,-6.31,43.5396658232,133.59
2020-10-25 05:30:00,45.976,-6.46,46.4276229846,1.5859999999999999,0,1.5859999999999999,44.39,-6.46,44.8575935601,133.29,45.636,-6.37,46.078426579,1.5859999999999999,0,1.5859999999999999,44.05,-6.37,44.5081947511,133.26
2020-10-25 06:00:00,46.393,-6.17,46.8014887477,1.893,0,1.893,44.5,-6.17,44.9257042238,133.43,46.053,-6.1,46.4552344629,1.893,0,1.893,44.16,-6.1,44.5793180746,133.42
2020-10-25 06:30:00,49.5155,-5.98,49.8752958914,6.2955,0,6.2955,43.22,-5.98,43.63174074,133.43,49.1855,-5.9,49.5381005919,6.2955,0,6.2955,42.89,-5.9,43.2939037279,133.34
2020-10-25 07:00:00,50.496,-5.53,50.7979026732,6.286,0,6.286,44.21,-5.53,44.5545171672,133.43,50.156,-5.46,50.4523134851,6.286,0,6.286,43.87,-5.46,44.2084663837,133.34
2020-10-25 07:30:00,52.821,-4.59,53.0200541399,6.971,0,6.971,45.85,-4.59,46.07917751,133.23,52.471,-4.52,52.6653229459,6.971,0,6.971,45.5,-4.52,45.7239587088,133.2
2020-10-25 08:00:00,54.445,-3.9,54.5845035244,6.215,0,6.215,48.23,-3.9,48.3874250193,132.63,54.085,-3.84,54.2211473966,6.215,0,6.215,47.87,-3.84,48.023770156,132.59
2020-10-25 08:30:00,56.8605,-2.8200000000000003,56.9303860891,7.8405000000000005,0,7.8405000000000005,49.02,-2.8200000000000003,49.101046832,132.16,56.4805,-2.77,56.5483844177,7.8405000000000005,0,7.8405000000000005,48.64,-2.77,48.7188105356,132.13
2020-10-25 09:00:00,60.424,-1.9500000000000002,60.455456958,7.674,0,7.674,52.75,-1.9500000000000002,52.7860303489,131.75,60.024,-1.9,60.0540637759,7.674,0,7.674,52.35,-1.9,52.3844681179,131.72
2020-10-25 09:30:00,66.659,-1.05,66.6672691881,18.789,0,18.789,47.87,-1.05,47.8815141782,131.75,66.309,-1.01,66.3166915716,18.789,0,18.789,47.52,-1.01,47.5307321635,131.72
2020-10-25 10:00:00,70.5955,0.07,70.5955347048,20.8855,0,20.8855,49.71,0.07,49.7100492858,131.67,70.2055,0.08,70.2055455805,20.8855,0,20.8855,49.32,0.08,49.3200648824,131.64
2020-10-25 10:30:00,74.174,0.72,74.1774944036,27.254,0,27.254,46.92,0.72,46.9255239715,131.79,73.844,0.77,73.8480144351,27.254,0,27.254,46.59,0.77,46.596362519,131.78
2020-10-25 11:00:00,74.613,1.21,74.622810648,33.313,0,33.313,41.3,1.21,41.3177213796,131.63,74.313,1.23,74.3231785448,33.313,0,33.313,41.0,1.23,41.0184458506,131.62
2020-10-25 11:30:00,77.915,1.53,77.9300206916,49.445,0,49.445,28.47,1.53,28.5110820559,131.86,77.695,1.56,77.7106596613,49.445,0,49.445,28.25,1.56,28.2930397801,131.86
2020-10-25 12:00:00,77.707,1.8399999999999999,77.7287813426,49.377,0,49.377,28.33,1.8399999999999999,28.38969003,131.99,77.487,1.87,77.5095611457,49.377,0,49.377,28.11,1.87,28.1721316197,131.99
2020-10-25 12:30:00,79.0285,1.77,79.0483188452,55.1485,0,55.1485,23.88,1.77,23.9455068854,131.86,78.8585,1.79,78.8788128857,55.1485,0,55.1485,23.71,1.79,23.7774725318,131.86
2020-10-25 13:00:00,80.878,2.23,80.9087373774,62.308,0,62.308,18.57,2.23,18.7034168001,132.03,80.708,2.26,80.7396362637,62.308,0,62.308,18.4,2.26,18.5382739218,132.03
2020-10-25 13:30:00,78.831,1.83,78.8522381483,49.871,0,49.871,28.96,1.83,29.017761802,132.03,78.571,1.8599999999999999,78.5930126729,49.871,0,49.871,28.7,1.8599999999999999,28.7602086223,132.03
2020-10-25 14:00:00,77.658,1.25,77.6680594839,39.748,0,39.748,37.91,1.25,37.9306024207,132.26,77.368,1.28,77.3785876325,39.748,0,39.748,37.62,1.28,37.6417693527,132.27
2020-10-25 14:30:00,74.9345,0.76,74.9383539334,40.5245,0,40.5245,34.41,0.76,34.4183918857,132.26,74.6445,0.8,74.6487868639,40.5245,0,40.5245,34.12,0.8,34.1293773749,132.27
2020-10-25 15:00:00,71.5965,-0.01,71.5965006984,33.7265,0,33.7265,37.87,-0.01,37.8700013203,132.49,71.2965,0.02,71.2965028052,33.7265,0,33.7265,37.57,0.02,37.5700053234,132.5
2020-10-25 15:30:00,69.641,0.11,69.6410868741,26.381,0,26.381,43.26,0.11,43.2601398518,132.08,69.311,0.15,69.3111623117,26.381,0,26.381,42.93,0.15,42.9302620537,132.08
2020-10-25 16:00:00,69.362,-0.17,69.362208327,25.512,0,25.512,43.85,-0.17,43.8503295313,131.37,69.062,-0.14,69.0621419013,25.512,0,25.512,43.55,-0.14,43.5502250281,131.34
2020-10-25 16:30:00,69.42,-0.68,69.4233303724,25.38,0,25.38,44.04,-0.68,44.0452494601,133.63,69.04,-0.64,69.0429663326,25.38,0,25.38,43.66,-0.64,43.6646905405,133.62
2020-10-25 17:00:00,69.8715,2.03,69.9009829133,6.7915,0,6.7915,63.08,2.03,63.1126556247,132.91,69.3515,1.55,69.3688190201,6.7915,0,6.7915,62.56,1.55,62.5791986206,132.88
2020-10-25 17:30:00,74.57,8.77,75.0839383623,5.68,0,5.68,68.89,8.77,69.4459862051,132.17,74.08,8.75,74.5949656478,5.68,0,5.68,68.4,8.75,68.9573962676,132.12
