Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-25 18:00:00,80.738,9.33,81.2752947949,11.028,0,11.028,69.71,9.33,70.3315931854,132.03,80.208,9.3,80.7453606345,11.028,0,11.028,69.18,9.3,69.8023094174,131.98
2020-10-25 18:30:00,85.083,10.88,85.7758199553,9.653,0,9.653,75.43,10.88,76.2106245874,132.37,84.533,10.84,85.2251939804,9.653,0,9.653,74.88,10.84,75.6605577563,132.33
2020-10-25 19:00:00,86.145,11.34,86.888184611,9.645,0,9.645,76.5,11.34,77.335926968,133.14,85.595,11.3,86.3376744243,9.645,0,9.645,75.95,11.3,76.7860176074,133.08
2020-10-25 19:30:00,82.8475,10.16,83.4681607336,9.6375,0,9.6375,73.21,10.16,73.9116344022,133.14,82.3375,10.13,82.9583076385,9.6375,0,9.6375,72.7,10.13,73.402363041,133.08
2020-10-25 20:00:00,78.194,9.22,78.7356973424,7.594,0,7.594,70.6,9.22,71.1994971892,133.62,77.684,9.18,78.2245246454,7.594,0,7.594,70.09,9.18,70.688616481,133.57
2020-10-25 20:30:00,75.59,7.52,75.9631390873,6.36,0,6.36,69.23,7.52,69.6372263951,134.01,75.09,7.52,75.4656113737,6.36,0,6.36,68.73,7.52,69.1401713912,133.96
2020-10-25 21:00:00,72.6165,6.54,72.9104085316,6.4565,0,6.4565,66.16,6.54,66.4824578366,134.27,72.1365,6.53,72.4314540255,6.4565,0,6.4565,65.68,6.53,66.0038127687,134.23
2020-10-25 21:30:00,67.5515,5.75,67.795779015,1.6515,0,1.6515,65.9,5.75,66.1503779279,134.49,67.0815,5.75,67.3274843006,1.6515,0,1.6515,65.43,5.75,65.6821695744,134.46
2020-10-25 22:00:00,64.111,4.44,64.2645619374,1.461,0,1.461,62.65,4.44,62.8071341489,135.02,63.661,4.44,63.8156447981,1.461,0,1.461,62.2,4.44,62.3582680965,134.99
2020-10-25 22:30:00,61.2725,3.42,61.367871531,2.0625,0,2.0625,59.21,3.42,59.3086882337,132.23,60.8525,3.43,60.9490906926,2.0625,0,2.0625,58.79,3.43,58.8899736797,132.2
2020-10-25 23:00:00,57.2705,2.36,57.3191047579,1.3505,0,1.3505,55.92,2.36,55.969777559,132.9,56.9005,2.9,56.9743530042,1.3505,0,1.3505,55.55,2.9,55.6256460637,132.87
2020-10-25 23:30:00,55.3645,-4.59,55.5544414089,6.0645,0,6.0645,49.3,-4.59,49.5132113683,132.9,55.0045,-4.52,55.1899032455,6.0645,0,6.0645,48.94,-4.52,49.1482858297,132.87
2020-10-26 00:00:00,50.2905,-4.88,50.52671363,2.1405,0,2.1405,48.15,-4.88,48.396662075,132.9,49.9305,-4.8100000000000005,50.1616480017,2.1405,0,2.1405,47.79,-4.8100000000000005,48.0314501134,132.87
2020-10-26 00:30:00,55.8615,-4.42,56.0360917824,5.0015,0,5.0015,50.86,-4.42,51.0516992861,132.45,55.4815,-4.35,55.6517685456,5.0015,0,5.0015,50.48,-4.35,50.6670790553,132.43
2020-10-26 01:00:00,57.577,-4.3,57.7373443189,6.557,0,6.557,51.02,-4.3,51.2008828049,132.45,57.177,-4.23,57.333255873,6.557,0,6.557,50.62,-4.23,50.7964299927,132.35
2020-10-26 01:30:00,54.987,-4.72,55.1892069974,4.647,0,4.647,50.34,-4.72,50.5607950887,132.74,54.617,-4.65,54.8145891985,4.647,0,4.647,49.97,-4.65,50.1858884548,132.72
2020-10-26 02:00:00,51.595,-5.04,51.8405789416,1.8250000000000002,0,1.8250000000000002,49.77,-5.04,50.0245389784,133.15,51.215,-4.97,51.4555840021,1.8250000000000002,0,1.8250000000000002,49.39,-4.97,49.639429892,133.12
2020-10-26 02:30:00,52.795,-5.44,53.0745289664,6.025,0,6.025,46.77,-5.44,47.0853108729,132.96,52.455,-5.37,52.7291563084,6.025,0,6.025,46.43,-5.37,46.7395100531,132.92
2020-10-26 03:00:00,52.2775,-5.48,52.5639363656,6.9275,0,6.9275,45.35,-5.48,45.6798960156,133.07,51.9375,-5.4,52.2174674439,6.9275,0,6.9275,45.01,-5.4,45.3327707073,133.02
2020-10-26 03:30:00,51.2315,-5.51,51.5269511251,7.3015,0,7.3015,43.93,-5.51,44.2742024208,133.3,50.8915,-5.44,51.1814260474,7.3015,0,7.3015,43.59,-5.44,43.9281424602,133.26
2020-10-26 04:00:00,49.7795,-5.55,50.0879338788,6.4195,0,6.4195,43.36,-5.55,43.7137518408,133.75,49.4495,-5.47,49.7511200904,6.4195,0,6.4195,43.03,-5.47,43.3762815373,133.72
2020-10-26 04:30:00,48.1655,-5.39,48.4661478792,3.9955,0,3.9955,44.17,-5.39,44.4976516234,133.89,47.8255,-5.32,48.1204826477,3.9955,0,3.9955,43.83,-5.32,44.1516851321,133.85
2020-10-26 05:00:00,47.117,-5.35,47.419765805,1.5070000000000001,0,1.5070000000000001,45.61,-5.35,45.9227024466,133.74,46.777,-5.27,47.0729288339,1.5070000000000001,0,1.5070000000000001,45.27,-5.27,45.5757150246,133.67
2020-10-26 05:30:00,48.8235,-4.5,49.0304410775,1.3535,0,1.3535,47.47,-4.5,47.6828155628,133.53,48.4535,-4.43,48.6555912743,1.3535,0,1.3535,47.1,-4.43,47.3078735519,133.51
2020-10-26 06:00:00,51.87,-3.69,52.0010865271,1.67,0,1.67,50.2,-3.69,50.3354358281,133.08,51.48,-3.63,51.6078220815,1.67,0,1.67,49.81,-3.63,49.9420964718,133.06
2020-10-26 06:30:00,57.381,-1.34,57.3966441615,1.611,0,1.611,55.77,-1.34,55.786095938,132.34,56.951,-1.3,56.965835384,1.611,0,1.611,55.34,-1.3,55.3552671387,132.31
2020-10-26 07:00:00,62.2535,0.48,62.2553504709,1.3335,0,1.3335,60.92,0.48,60.9218909752,131.14,61.7935,0.52,61.7956878937,1.3335,0,1.3335,60.46,0.52,60.4622361479,131.11
2020-10-26 07:30:00,67.6225,7.36,68.0218502119,2.6725,0,2.6725,64.95,7.36,65.3656798328,133.39,67.1125,6.84,67.4601605116,2.6725,0,2.6725,64.44,6.84,64.8019999691,133.36
2020-10-26 08:00:00,70.536,10.24,71.2754157897,4.116,0,4.116,66.42,10.24,67.2047170963,133.46,70.036,10.21,70.7763053288,4.116,0,4.116,65.92,10.21,66.7060004797,133.36
2020-10-26 08:30:00,74.2495,11.44,75.1256404315,8.2195,0,8.2195,66.03,11.44,67.0136889001,132.6,73.7795,11.4,74.655037474,8.2195,0,8.2195,65.56,11.4,66.5437720602,132.56
2020-10-26 09:00:00,77.3275,12.63,78.3521483831,11.0675,0,11.0675,66.26,12.63,67.4529799193,132.33,76.8375,12.57,77.8588871372,11.0675,0,11.0675,65.77,12.57,66.9604196522,132.29
2020-10-26 09:30:00,80.195,13.21,81.2757166994,16.955,0,16.955,63.24,13.21,64.6049665273,132.55,79.745,13.15,80.8219495249,16.955,0,16.955,62.79,13.15,64.1522143032,132.5
2020-10-26 10:00:00,82.1165,13.59,83.2334528435,27.7365,0,27.7365,54.38,13.59,56.052408512,132.76,81.7465,13.54,82.8602550216,27.7365,0,27.7365,54.01,13.54,55.6813406807,132.72
2020-10-26 10:30:00,82.625,12.96,83.6352331557,38.125,0,38.125,44.5,12.96,46.3488036523,133.28,82.315,12.91,83.3212297377,38.125,0,38.125,44.19,12.91,46.0372045198,133.26
2020-10-26 11:00:00,83.0595,13.12,84.0893271483,44.1795,0,44.1795,38.88,13.12,41.0339956621,133.44,82.7595,13.07,83.7852000072,44.1795,0,44.1795,38.58,13.07,40.7337857313,133.42
2020-10-26 11:30:00,80.473,12.52,81.4411083483,45.293,0,45.293,35.18,12.52,37.3414354304,133.34,80.203,12.48,81.1681686932,45.293,0,45.293,34.91,12.48,37.073690132,133.34
2020-10-26 12:00:00,80.3775,12.47,81.339064454,43.4675,0,43.4675,36.91,12.47,38.9595816199,133.34,80.0575,12.42,81.0151819491,43.4675,0,43.4675,36.59,12.42,38.6404516019,133.34
2020-10-26 12:30:00,80.313,12.61,81.2969253355,40.103,0,40.103,40.21,12.61,42.1409088654,133.42,80.023,12.56,81.0026797643,40.103,0,40.103,39.92,12.56,41.8492532789,133.42
2020-10-26 13:00:00,81.593,12.29,82.5134034506,44.193,0,44.193,37.4,12.29,39.367551359,134.31,81.293,12.24,82.2093026914,44.193,0,44.193,37.1,12.24,39.066963025,134.32
2020-10-26 13:30:00,82.0725,11.36,82.8549627738,46.2625,0,46.2625,35.81,11.36,37.5686797745,134.73,81.7925,11.33,82.5734942718,46.2625,0,46.2625,35.53,11.33,37.2927580101,134.75
2020-10-26 14:00:00,78.0835,10.92,78.8433850887,42.2735,0,42.2735,35.81,10.92,37.4379820503,134.73,77.8135,10.88,78.5704472575,42.2735,0,42.2735,35.54,10.88,37.1680777012,134.75
2020-10-26 14:30:00,78.3135,9.82,78.9267805137,43.8835,0,43.8835,34.43,9.82,35.8030347876,134.59,78.0935,11.14,78.8840563248,43.8835,0,43.8835,34.21,11.14,35.9781002834,134.62
2020-10-26 15:00:00,74.455,-2.3,74.4905163427,28.325,0,28.325,46.13,-2.3,46.1873023676,132.33,74.865,16.89,76.7465981331,28.325,0,28.325,46.54,16.89,49.5100363563,132.35
2020-10-26 15:30:00,74.053,2.5700000000000003,74.0975823425,19.953,0,19.953,54.1,2.5700000000000003,54.1610090379,132.33,74.033,11.38,74.9025332616,19.953,0,19.953,54.08,11.38,55.2643718864,132.35
2020-10-26 16:00:00,74.246,5.91,74.4808473099,14.576,0,14.576,59.67,5.91,59.9619629432,132.6,73.776,5.92,74.0131378608,14.576,0,14.576,59.2,5.92,59.495263677,132.6
2020-10-26 16:30:00,75.725,7.05,76.0524695523,5.525,0,5.525,70.2,7.05,70.5531182869,131.9,75.195,7.05,75.5247676263,5.525,0,5.525,69.67,7.05,70.025790963,131.88
2020-10-26 17:00:00,80.8625,9.62,81.4327225767,4.0425,0,4.0425,76.82,9.62,77.4200025833,131.9,80.3125,10.33,80.9741104073,4.0425,0,4.0425,76.27,10.33,76.9663679798,131.88
2020-10-26 17:30:00,92.0775,14.86,93.2688887371,12.3475,0,12.3475,79.73,14.86,81.102974668,133.39,91.4975,14.79,92.6851477112,12.3475,0,12.3475,79.15,14.79,80.5199764034,133.35
2020-10-26 18:00:00,96.552,13.81,97.5346338692,11.682,0,11.682,84.87,13.81,85.9862372709,132.89,95.922,18.86,97.7585274234,11.682,0,11.682,84.24,18.86,86.325414566,132.82
2020-10-26 18:30:00,96.047,13.86,97.041876574,11.697,0,11.697,84.35,13.86,85.4811213076,134.15,95.447,15.98,96.7754628457,11.697,0,11.697,83.75,15.98,85.2609107387,134.11
2020-10-26 19:00:00,91.3515,9.06,91.7996740313,11.2215,0,11.2215,80.13,9.06,80.6405636141,134.6,91.0115,14.09,92.0957177737,11.2215,0,11.2215,79.79,14.09,81.024516043,134.56
2020-10-26 19:30:00,85.259,-0.67,85.261632526,5.649,0,5.649,79.61,-0.67,79.6128193195,132.9,85.539,18.05,87.4226688051,5.649,0,5.649,79.89,18.05,81.9036910035,132.87
2020-10-26 20:00:00,81.4055,4.31,81.5195162538,5.6555,0,5.6555,75.75,4.31,75.8725154453,133.94,81.0755,8.84,81.55600713769999,5.6555,0,5.6555,75.42,8.84,75.9363022539,133.88
2020-10-26 20:30:00,76.5435,5.17,76.7179007289,1.7135,0,1.7135,74.83,5.17,75.0083848646,134.74,75.9435,4.11,76.0546336014,1.7135,0,1.7135,74.23,4.11,74.3436950925,134.7
2020-10-26 21:00:00,73.0065,0.85,73.0114480219,1.8865,0,1.8865,71.12,0.85,71.1250792618,133.81,72.5365,9.34,73.1353500863,1.8865,0,1.8865,70.65,9.34,71.2647044476,133.78
2020-10-26 21:30:00,68.7045,2.69,68.7571408673,1.6945000000000001,0,1.6945000000000001,67.01,2.69,67.0639709531,135.03,68.2045,4.91,68.3810055516,1.6945000000000001,0,1.6945000000000001,66.51,4.91,66.690990396,135.0
2020-10-26 22:00:00,64.458,5.32,64.6771688001,1.538,0,1.538,62.92,5.32,63.1445072829,133.4,64.018,5.31,64.2378426163,1.538,0,1.538,62.48,5.31,62.7052350287,133.37
2020-10-26 22:30:00,60.2245,4.03,60.3591857156,1.2945,0,1.2945,58.93,4.03,59.0676375014,134.39,59.7945,4.05,59.931500317,1.2945,0,1.2945,58.5,4.05,58.6400247271,134.37
2020-10-26 23:00:00,55.315,3.23,55.409224187,1.325,0,1.325,53.99,3.23,54.0865325197,134.21,54.935,3.24,55.0304627002,1.325,0,1.325,53.61,3.24,53.7078178667,134.18
2020-10-26 23:30:00,52.4375,3.0,52.5232463415,1.3375,0,1.3375,51.1,3.0,51.1879868719,134.79,52.0575,3.01,52.1444475112,1.3375,0,1.3375,50.72,3.01,50.8092363651,134.77
2020-10-27 00:00:00,50.9685,2.5300000000000002,51.0312540729,1.2985,0,1.2985,49.67,2.5300000000000002,49.7343925267,134.88,50.5985,2.55,50.6627151093,1.2985,0,1.2985,49.3,2.55,49.3659042255,134.85
2020-10-27 00:30:00,56.4195,3.66,56.538089641,1.3795,0,1.3795,55.04,3.66,55.1615554531,134.44,55.9995,3.66,56.1189771846,1.3795,0,1.3795,54.62,3.66,54.7424880691,134.41
2020-10-27 01:00:00,56.9765,3.9,57.1098201035,1.5565,0,1.5565,55.42,3.9,55.5570553575,133.77,56.5765,3.91,56.7114490403,1.5565,0,1.5565,55.02,3.91,55.1587572376,133.75
2020-10-27 01:30:00,55.811,3.74,55.9361718479,1.381,0,1.381,54.43,3.74,54.558340334,134.67,55.391,3.51,55.5020988882,1.381,0,1.381,54.01,3.51,54.1239337077,134.64
2020-10-27 02:00:00,53.5405,9.0,54.2916673188,1.7805,0,1.7805,51.76,9.0,52.5366310302,132.79,52.3305,-10.0,53.277398869,1.7805,0,1.7805,50.55,-10.0,51.5296274002,132.76
2020-10-27 02:30:00,53.2705,8.95,54.017114605,2.0205,0,2.0205,51.25,8.95,52.0256186893,133.11,52.0505,-10.37,53.0734533477,2.0205,0,2.0205,50.03,-10.37,51.0934222772,133.07
2020-10-27 03:00:00,51.9585,9.02,52.7356247924,1.5385,0,1.5385,50.42,9.02,51.2204724695,133.75,50.7485,-10.46,51.8152665944,1.5385,0,1.5385,49.21,-10.46,50.3093997181,133.72
2020-10-27 03:30:00,49.973,8.73,50.7298100627,1.553,0,1.553,48.42,8.73,49.2007042633,133.9,48.783,-10.82,49.9685249832,1.553,0,1.553,47.23,-10.82,48.4535375386,133.87
2020-10-27 04:00:00,48.3865,5.34,48.6802730297,1.3965,0,1.3965,46.99,5.34,47.2924486573,134.05,47.4365,-9.15,48.3109100747,1.3965,0,1.3965,46.04,-9.15,46.9404313998,134.02
2020-10-27 04:30:00,47.57,-3.86,47.7263501642,1.78,0,1.78,45.79,-3.86,45.9524069011,133.17,47.22,-3.79,47.3718534575,1.78,0,1.78,45.44,-3.79,45.5977817443,133.14
2020-10-27 05:00:00,47.746,-3.61,47.8822787261,1.496,0,1.496,46.25,-3.61,46.3906736317,132.69,47.386,-3.54,47.5180449514,1.496,0,1.496,45.89,-3.54,46.0263370257,132.66
2020-10-27 05:30:00,49.817,-3.21,49.9203123888,1.397,0,1.397,48.42,-3.21,48.5262866908,132.44,49.457,-3.15,49.5572128857,1.397,0,1.397,48.06,-3.15,48.1631197079,132.41
2020-10-27 06:00:00,51.286,-2.3,51.3375476235,1.526,0,1.526,49.76,-2.3,49.813126784,132.23,50.906,-2.23,50.9548205374,1.526,0,1.526,49.38,-2.23,49.4303277351,132.2
2020-10-27 06:30:00,56.774,0.45,56.7757833588,1.404,0,1.404,55.37,0.45,55.3718285774,133.29,56.354,0.71,56.358472442,1.404,0,1.404,54.95,0.71,54.9545867058,133.26
2020-10-27 07:00:00,63.027,6.49,63.3602622233,1.577,0,1.577,61.45,6.49,61.7917680602,132.51,62.557,6.48,62.8917216253,1.577,0,1.577,60.98,6.48,61.3233299813,132.47
2020-10-27 07:30:00,67.616,8.47,68.1444374546,2.216,0,2.216,65.4,8.47,65.9461970094,132.06,67.136,8.45,67.6656855134,2.216,0,2.216,64.92,8.45,65.4676171859,132.04
2020-10-27 08:00:00,72.159,6.98,72.4958045752,2.999,0,2.999,69.16,6.98,69.5113372048,132.06,71.839,11.51,72.7552198883,2.999,0,2.999,68.84,11.51,69.7955994315,132.04
2020-10-27 08:30:00,75.47,2.32,75.5056507819,4.64,0,4.64,70.83,2.32,70.8679850144,132.64,74.94,2.36,74.9771511862,4.64,0,4.64,70.3,2.36,70.3396019323,132.61
2020-10-27 09:00:00,78.605,3.7199999999999998,78.692975703,6.545,0,6.545,72.06,3.7199999999999998,72.1559560951,131.7,78.075,3.73,78.1640488012,6.545,0,6.545,71.53,3.73,71.6271861796,131.67
2020-10-27 09:30:00,80.7735,4.44,80.8954380806,10.1335,0,10.1335,70.64,4.44,70.7793981325,131.86,80.2635,4.46,80.3873188522,10.1335,0,10.1335,70.13,4.46,70.2716763711,131.84
2020-10-27 10:00:00,80.132,4.1,80.2368208742,11.672,0,11.672,68.46,4.1,68.5826625322,132.08,79.642,4.11,79.747979686,11.672,0,11.672,67.97,4.11,68.0941480599,132.06
2020-10-27 10:30:00,79.5505,3.81,79.6416860083,12.6805,0,12.6805,66.87,3.81,66.9784517588,132.45,79.0605,3.83,79.1532157291,12.6805,0,12.6805,66.38,3.83,66.490400059,132.43
2020-10-27 11:00:00,79.0255,3.5,79.1029686564,14.4955,0,14.4955,64.53,3.5,64.6248473886,132.91,78.5555,3.5300000000000002,78.634772717,14.4955,0,14.4955,64.06,3.5300000000000002,64.1571858797,132.9
2020-10-27 11:30:00,79.7135,3.5300000000000002,79.791622256,16.5835,0,16.5835,63.13,3.5300000000000002,63.2286153573,132.91,79.2435,3.55,79.3229777067,16.5835,0,16.5835,62.66,3.55,62.7604819931,132.9
2020-10-27 12:00:00,79.833,3.95,79.9306598809,15.633,0,15.633,64.2,3.95,64.3214000159,132.77,79.363,3.98,79.4627344672,15.633,0,15.633,63.73,3.98,63.8541564818,132.74
2020-10-27 12:30:00,82.099,3.7,82.1823326573,23.119,0,23.119,58.98,3.7,59.0959423311,132.38,81.699,3.7199999999999998,81.7836475159,23.119,0,23.119,58.58,3.7199999999999998,58.6979965587,132.36
2020-10-27 13:00:00,82.3765,2.9699999999999998,82.4300227602,27.2665,0,27.2665,55.11,2.9699999999999998,55.1899719152,132.87,81.9665,2.99,82.0210169545,27.2665,0,27.2665,54.7,2.99,54.7816584269,132.85
2020-10-27 13:30:00,79.6585,2.46,79.6964755949,18.9085,0,18.9085,60.75,2.46,60.7997870062,133.8,79.1985,2.5,79.2379479937,18.9085,0,18.9085,60.29,2.5,60.3418105463,133.8
2020-10-27 14:00:00,77.713,2.34,77.7482216453,16.543,0,16.543,61.17,2.34,61.2147408718,134.77,77.263,2.38,77.2996479229,16.543,0,16.543,60.72,2.38,60.7666257085,134.79
2020-10-27 14:30:00,77.94,1.92,77.963645374,24.44,0,24.44,53.5,1.92,53.5344412505,134.63,77.59,2.21,77.6214673914,24.44,0,24.44,53.15,2.21,53.1959265358,134.63
2020-10-27 15:00:00,77.3405,5.13,77.5104498777,24.7505,0,24.7505,52.59,5.13,52.83961582,132.61,76.9205,5.12,77.0907109855,24.7505,0,24.7505,52.17,5.12,52.4206381113,132.6
2020-10-27 15:30:00,76.665,5.28,76.8466045118,19.805,0,19.805,56.86,5.28,57.1046232804,132.71,76.255,5.29,76.4382700288,19.805,0,19.805,56.45,5.29,56.6973244519,132.71
2020-10-27 16:00:00,75.7845,5.62,75.9925972727,12.0745,0,12.0745,63.71,5.62,63.9573959758,132.44,75.2845,5.61,75.4932317513,12.0745,0,12.0745,63.21,5.61,63.4584604289,132.41
2020-10-27 16:30:00,78.699,9.98,79.3292695101,6.679,0,6.679,72.02,9.98,72.7081893599,132.71,78.139,9.45,78.7083592829,6.679,0,6.679,71.46,9.45,72.0821344024,132.68
2020-10-27 17:00:00,84.136,13.5,85.212185138,6.476,0,6.476,77.66,13.5,78.8246509666,133.26,83.556,13.44,84.6300108472,6.476,0,6.476,77.08,13.44,78.2429549544,133.21
2020-10-27 17:30:00,91.648,15.57,92.9611790158,5.808,0,5.808,85.84,15.57,87.2406470632,131.92,91.018,15.49,92.3266831636,5.808,0,5.808,85.21,15.49,86.6064905189,131.88
2020-10-27 18:00:00,94.2225,16.27,95.6169043959,6.0725,0,6.0725,88.15,16.27,89.6389167717,131.43,93.5725,16.19,94.9627761612,6.0725,0,6.0725,87.5,16.19,88.9852015787,131.39
2020-10-27 18:30:00,92.615,15.56,93.913001363,5.885,0,5.885,86.73,15.56,88.1147348631,131.89,92.015,15.49,93.3097011302,5.885,0,5.885,86.13,15.49,87.5118106315,131.84
2020-10-27 19:00:00,87.8685,14.07,88.9878541839,1.5585,0,1.5585,86.31,14.07,87.4493053146,132.41,87.2585,14.0,88.374463632,1.5585,0,1.5585,85.7,14.0,86.8359948408,132.36
2020-10-27 19:30:00,84.181,12.5,85.1039996769,1.111,0,1.111,83.07,12.5,84.0052075767,132.11,83.611,12.46,84.5343180075,1.111,0,1.111,82.5,12.46,83.4356134993,132.07
2020-10-27 20:00:00,80.583,11.05,81.3370911024,1.053,0,1.053,79.53,11.05,80.2939810945,132.43,80.033,11.01,80.7867636993,1.053,0,1.053,78.98,11.01,79.7437176209,132.38
2020-10-27 20:30:00,77.0665,9.96,77.7074450889,1.3865,0,1.3865,75.68,9.96,76.3325880604,133.02,76.5265,9.93,77.1680640048,1.3865,0,1.3865,75.14,9.93,75.7933011552,132.96
2020-10-27 21:00:00,72.2595,8.65,72.7753930958,1.0995,0,1.0995,71.16,8.65,71.6838064001,133.95,71.7595,8.63,72.2765711711,1.0995,0,1.0995,70.66,8.63,71.1850581232,133.9
2020-10-27 21:30:00,67.914,7.14,68.2882932573,0.974,0,0.974,66.94,7.14,67.3197088526,134.41,67.434,7.12,67.8088398072,0.974,0,0.974,66.46,7.12,66.8403022136,134.37
2020-10-27 22:00:00,63.11,4.02,63.2379039817,1.3,0,1.3,61.81,4.02,61.9405884699,134.33,62.71,4.57,62.8762991913,1.3,0,1.3,61.41,4.57,61.579810003,134.3
2020-10-27 22:30:00,59.9965,-1.8900000000000001,60.0262618547,1.0165,0,1.0165,58.98,-1.8900000000000001,59.0102745291,132.28,59.5565,-1.83,59.5846086859,1.0165,0,1.0165,58.54,-1.83,58.5685965343,132.23
2020-10-27 23:00:00,55.9935,-3.12,56.0803570089,1.1435,0,1.1435,54.85,-3.12,54.9386648909,131.65,55.5935,-3.05,55.6771024951,1.1435,0,1.1435,54.45,-3.05,54.535355504500004,131.62
2020-10-27 23:30:00,53.036,-3.5700000000000003,53.1560174957,1.076,0,1.076,51.96,-3.5700000000000003,52.08249706,131.89,52.646,-3.5,52.7622148512,1.076,0,1.076,51.57,-3.5,51.6886341472,131.86
2020-10-28 00:00:00,51.3495,-3.89,51.4966333875,0.8995000000000001,0,0.8995000000000001,50.45,-3.89,50.5997490112,132.55,50.9595,-3.81,51.1017293274,0.8995000000000001,0,0.8995000000000001,50.06,-3.81,50.2047776611,132.52
2020-10-28 00:30:00,57.3005,-2.95,57.3763871314,1.0405,0,1.0405,56.26,-2.95,56.3372887172,131.94,56.8705,-2.88,56.9433768778,1.0405,0,1.0405,55.83,-2.88,55.9042332923,131.92
2020-10-28 01:00:00,58.203,-2.48,58.2558118045,2.123,0,2.123,56.08,-2.48,56.1348091651,131.84,57.783,-2.43,57.8340729069,2.123,0,2.123,55.66,-2.43,55.7130191248,131.84
2020-10-28 01:30:00,55.9935,-3.02,56.0748824542,1.7035,0,1.7035,54.29,-3.02,54.3739321734,132.28,55.5935,-2.94,55.6711850265,1.7035,0,1.7035,53.89,-2.94,53.970137113,132.25
2020-10-28 02:00:00,53.8435,-3.71,53.9711644515,1.4835,0,1.4835,52.36,-3.71,52.4912726079,132.69,53.4335,-3.65,53.5580192151,1.4835,0,1.4835,51.95,-3.65,52.0780664004,132.67
2020-10-28 02:30:00,53.866,-3.77,53.997767139,1.246,0,1.246,52.62,-3.77,52.7548793952,133.12,53.476,-3.69,53.6031591979,1.246,0,1.246,52.23,-3.69,52.3601852556,133.1
2020-10-28 03:00:00,52.991,-3.89,53.1335880682,0.911,0,0.911,52.08,-3.89,52.2250753949,133.51,52.591,-3.83,52.7302776496,0.911,0,0.911,51.68,-3.83,51.8217261388,133.49
2020-10-28 03:30:00,52.122,-4.3,52.2990715405,0.892,0,0.892,51.23,-4.3,51.4101439407,133.97,51.732,-4.22,51.9038363129,0.892,0,0.892,50.84,-4.22,51.0148409779,133.94
2020-10-28 04:00:00,50.595,-4.77,50.8193558106,0.885,0,0.885,49.71,-4.77,49.9383319705,134.23,50.225,-4.7,50.4444310603,0.885,0,0.885,49.34,-4.7,49.5633493622,134.2
2020-10-28 04:30:00,49.5025,-4.92,49.7463959122,1.4825,0,1.4825,48.02,-4.92,48.2713869699,133.84,49.1425,-4.84,49.3802683898,1.4825,0,1.4825,47.66,-4.84,47.9051270742,133.84
2020-10-28 05:00:00,49.5355,-4.84,49.7713909817,1.1555,0,1.1555,48.38,-4.84,48.6214973031,133.66,49.1555,-4.78,49.3873625561,1.1555,0,1.1555,48.0,-4.78,48.2374170121,133.61
2020-10-28 05:30:00,51.028,-3.96,51.1814261622,0.888,0,0.888,50.14,-3.96,50.2961350404,133.35,50.648,-3.88,50.7964005024,0.888,0,0.888,49.76,-3.88,49.9110408627,133.32
2020-10-28 06:00:00,53.691,-2.87,53.7676518085,2.161,0,2.161,51.53,-2.87,51.6098614608,131.95,53.291,-2.8200000000000003,53.3655608141,2.161,0,2.161,51.13,-2.8200000000000003,51.2077074277,131.92
2020-10-28 06:30:00,58.264,0.5700000000000001,58.2667881044,1.424,0,1.424,56.84,0.5700000000000001,56.8428579507,133.86,57.804,0.1,57.8040864991,1.424,0,1.424,56.38,0.1,56.3800886839,133.81
2020-10-28 07:00:00,63.0395,2.62,63.0939217378,0.8995000000000001,0,0.8995000000000001,62.14,2.62,62.1952088187,134.82,62.5695,2.64,62.6251701016,0.8995000000000001,0,0.8995000000000001,61.67,2.64,61.7264813512,134.78
2020-10-28 07:30:00,68.33,3.95,68.444074981,1.6,0,1.6,66.73,3.95,66.8468054585,134.63,67.83,3.96,67.9454965395,1.6,0,1.6,66.23,3.96,66.3482818165,134.6
2020-10-28 08:00:00,73.4695,5.12,73.6476872023,3.9195,0,3.9195,69.55,5.12,69.7382025865,133.99,72.9395,5.12,73.1189787965,3.9195,0,3.9195,69.02,5.12,69.2096438367,133.96
2020-10-28 08:30:00,77.429,6.8100000000000005,77.7278980869,7.049,0,7.049,70.38,6.8100000000000005,70.7087017276,133.55,76.909,6.78,77.2072709076,7.049,0,7.049,69.86,6.78,70.188232632,133.51
2020-10-28 09:00:00,82.0075,8.6,82.4572013608,9.5675,0,9.5675,72.44,8.6,72.9487052661,133.33,78.8375,6.83,79.1328017086,9.5675,0,9.5675,69.27,6.83,69.6059034853,133.29
2020-10-28 09:30:00,83.735,9.45,84.2665575718,11.335,0,11.335,72.4,9.45,73.0141253457,132.96,80.175,7.34,80.5102864546,11.335,0,11.335,68.84,7.34,69.2302043909,132.93
2020-10-28 10:00:00,84.7585,9.53,85.2925801125,15.4185,0,15.4185,69.34,9.53,69.9918316663,133.21,81.0985,7.39,81.4345062136,15.4185,0,15.4185,65.68,7.39,66.0944362258,133.18
2020-10-28 10:30:00,84.2525,9.17,84.7500599189,18.8425,0,18.8425,65.41,9.17,66.0496555631,133.89,80.7125,7.07,81.0215561209,18.8425,0,18.8425,61.87,7.07,62.2726408626,133.85
2020-10-28 11:00:00,83.612,9.12,84.1079124934,19.232,0,19.232,64.38,9.12,65.0227560166,133.75,80.242,7.06,80.5519842338,19.232,0,19.232,61.01,7.06,61.4171287183,133.72
2020-10-28 11:30:00,82.685,8.97,83.1701276,18.885,0,18.885,63.8,8.97,64.4274855943,133.43,79.355,6.9,79.6544162304,18.885,0,18.885,60.47,6.9,60.8623931505,133.42
2020-10-28 12:00:00,87.127,8.75,87.5652706785,24.677,0,24.677,62.45,8.75,63.0600111005,133.62,80.967,6.52,81.229092627,24.677,0,24.677,56.29,6.52,56.6663436265,133.6
2020-10-28 12:30:00,85.961,8.23,86.3540758795,34.871,0,34.871,51.09,8.23,51.7486328322,134.14,82.751,6.18,82.981446125,34.871,0,34.871,47.88,6.18,48.2771871592,134.12
2020-10-28 13:00:00,85.0975,9.31,85.6052603889,16.0875,0,16.0875,69.01,9.31,69.6351649671,133.53,81.7675,7.29,82.091827585,16.0875,0,16.0875,65.68,7.29,66.0833299706,133.51
2020-10-28 13:30:00,85.336,8.79,85.7875107227,21.786,0,21.786,63.55,8.79,64.1550200686,133.84,82.136,6.76,82.4137130337,21.786,0,21.786,60.35,6.76,60.7274246119,133.82
2020-10-28 14:00:00,87.547,8.8,87.9881651644,26.727,0,26.727,60.82,8.8,61.4533351414,134.47,84.347,6.75,84.6166585786,26.727,0,26.727,57.62,6.75,58.0140233047,134.45
2020-10-28 14:30:00,85.8445,8.76,86.2902994563,17.5145,0,17.5145,68.33,8.76,68.8892335565,134.47,82.5645,6.73,82.8383338814,17.5145,0,17.5145,65.05,6.73,65.3972124788,134.45
2020-10-28 15:00:00,78.4495,7.84,78.8402793644,14.4295,0,14.4295,64.02,7.84,64.4982635425,134.65,75.1995,5.8100000000000005,75.4236097005,14.4295,0,14.4295,60.77,5.8100000000000005,61.0471047635,134.63
2020-10-28 15:30:00,78.419,7.65,78.7912562471,14.469,0,14.469,63.95,7.65,64.4059391671,134.46,75.199,5.61,75.4079684185,14.469,0,14.469,60.73,5.61,60.9885645019,134.44
2020-10-28 16:00:00,79.1165,8.44,79.5654081385,9.7865,0,9.7865,69.33,8.44,69.8418391797,134.15,75.8365,6.42,76.1077600002,9.7865,0,9.7865,66.05,6.42,66.3612756056,134.12
2020-10-28 16:30:00,81.853,9.69,82.4245698139,8.243,0,8.243,73.61,9.69,74.2450550542,133.78,78.523,7.68,78.8976801243,8.243,0,8.243,70.28,7.68,70.6983790479,133.73
2020-10-28 17:00:00,87.1555,11.55,87.917482222,5.5055,0,5.5055,81.65,11.55,82.4628704327,132.77,83.7155,9.54,84.2573233627,5.5055,0,5.5055,78.21,9.54,78.7896928538,132.72
2020-10-28 17:30:00,96.3795,12.8,97.2257580081,11.8395,0,11.8395,84.54,12.8,85.5035180563,132.17,92.9195,10.8,93.5450345034,11.8395,0,11.8395,81.08,10.8,81.7961270477,132.14
2020-10-28 18:00:00,101.675,13.66,102.5885043511,12.655,0,12.655,89.02,13.66,90.0619564522,131.73,98.145,11.67,98.8363795624,12.655,0,12.655,85.49,11.67,86.2828430222,131.69
2020-10-28 18:30:00,97.4415,11.7,98.1414077862,12.9215,0,12.9215,84.52,11.7,85.3259655673,132.47,93.9715,9.71,94.4718313163,12.9215,0,12.9215,81.05,9.71,81.6295693974,132.43
2020-10-28 19:00:00,92.2615,10.39,92.8446901134,9.0815,0,9.0815,83.18,10.39,83.8263950078,132.8,88.8015,8.39,89.1969646471,9.0815,0,9.0815,79.72,8.39,80.1602800644,132.75
2020-10-28 19:30:00,86.2225,9.79,86.7765152922,2.5425,0,2.5425,83.68,9.79,84.2507359018,132.59,82.7825,7.8100000000000005,83.1500956479,2.5425,0,2.5425,80.24,7.8100000000000005,80.61918940300001,132.55
2020-10-28 20:00:00,81.8155,8.57,82.2631201709,1.8355000000000001,0,1.8355000000000001,79.98,8.57,80.43783500320001,133.29,78.4655,6.6,78.7425849858,1.8355000000000001,0,1.8355000000000001,76.63,6.6,76.9136977397,133.24
2020-10-28 20:30:00,77.8585,7.22,78.1925471017,2.3985,0,2.3985,75.46,7.22,75.8046172736,133.86,74.5685,5.23,74.7516828724,2.3985,0,2.3985,72.17,5.23,72.3592551095,133.81
2020-10-28 21:00:00,73.329,5.6,73.5425199527,1.729,0,1.729,71.6,5.6,71.8186605277,133.75,70.079,3.62,70.1724350511,1.729,0,1.729,68.35,3.62,68.445795342,133.7
2020-10-28 21:30:00,69.9315,4.09,70.0510013651,1.9615,0,1.9615,67.97,4.09,68.0929438341,134.51,66.7315,2.12,66.7651667582,1.9615,0,1.9615,64.77,2.12,64.8046857874,134.48
2020-10-28 22:00:00,64.9545,4.38,65.1020081891,1.8945,0,1.8945,63.06,4.38,63.2119292539,134.19,61.8345,2.55,61.8870575343,1.8945,0,1.8945,59.94,2.55,59.9942172213,134.16
2020-10-28 22:30:00,61.616,4.75,61.7988184029,2.066,0,2.066,59.55,4.75,59.7391412727,133.49,58.576,2.75,58.6405173579,2.066,0,2.066,56.51,2.75,56.5768733671,133.47
2020-10-28 23:00:00,58.303,3.56,58.4115862565,2.383,0,2.383,55.92,3.56,56.0332044417,133.64,55.303,1.57,55.3252809211,2.383,0,2.383,52.92,1.57,52.9432838045,133.62
2020-10-28 23:30:00,55.298,2.85,55.3713942754,2.518,0,2.518,52.78,2.85,52.856890752300004,133.64,52.348,0.85,52.3549004774,2.518,0,2.518,49.83,0.85,49.8372491215,133.62
2020-10-29 00:00:00,53.654,2.56,53.7150380806,1.444,0,1.444,52.21,2.56,52.2727242451,133.5,50.694,0.56,50.6970929739,1.444,0,1.444,49.25,0.56,49.2531836534,133.47
2020-10-29 00:30:00,59.69,3.84,59.8133906412,1.8900000000000001,0,1.8900000000000001,57.8,3.84,57.9274166522,132.71,56.67,1.85,56.7001887122,1.8900000000000001,0,1.8900000000000001,54.78,1.85,54.8112296888,132.67
2020-10-29 01:00:00,60.489,4.09,60.6271162187,2.119,0,2.119,58.37,4.09,58.5131181873,132.41,57.469,2.12,57.5080895266,2.119,0,2.119,55.35,2.12,55.39058494,132.38
2020-10-29 01:30:00,58.7745,3.7,58.890846914,1.6445,0,1.6445,57.13,3.7,57.2496890821,133.15,55.7845,1.72,55.8110100271,1.6445,0,1.6445,54.14,1.72,54.1673148679,133.12
2020-10-29 02:00:00,56.5915,3.36,56.691158678,2.0615,0,2.0615,54.53,3.36,54.6334192596,134.05,53.6215,1.3599999999999999,53.6387440406,2.0615,0,2.0615,51.56,1.3599999999999999,51.5779332661,134.01
2020-10-29 02:30:00,56.44,2.91,56.5149688136,1.5,0,1.5,54.94,2.91,55.0170128233,134.27,53.46,0.9,53.4675752209,1.5,0,1.5,51.96,0.9,51.9677938727,134.24
2020-10-29 03:00:00,54.8055,3.0,54.8875471328,2.6055,0,2.6055,52.2,3.0,52.2861358297,134.51,51.8455,0.98,51.8547613074,2.6055,0,2.6055,49.24,0.98,49.2497512684,134.49
2020-10-29 03:30:00,53.4095,-3.02,53.4948136762,3.4295,0,3.4295,49.98,-3.02,50.0711573663,133.64,50.7895,2.81,50.8671741917,3.4295,0,3.4295,47.36,2.81,47.4432893042,133.6
2020-10-29 04:00:00,51.112,-8.75,51.8555594319,1.932,0,1.932,49.18,-8.75,49.9523262722,132.06,48.742,4.78,48.9758201973,1.932,0,1.932,46.81,4.78,47.0534217672,132.02
2020-10-29 04:30:00,50.905,-8.91,51.6788847113,2.995,0,2.995,47.91,-8.91,48.7314703246,132.22,48.535,4.67,48.7591542687,2.995,0,2.995,45.54,4.67,45.7788215226,132.19
2020-10-29 05:00:00,50.3645,-9.07,51.1746788974,2.5245,0,2.5245,47.84,-9.07,48.6922016343,131.97,47.9745,4.46,48.1813682895,2.5245,0,2.5245,45.45,4.46,45.6683052017,131.97
2020-10-29 05:30:00,52.02,-7.84,52.6074709523,2.44,0,2.44,49.58,-7.84,50.1960357,132.67,49.54,5.88,49.8877339634,2.44,0,2.44,47.1,5.88,47.465612816,132.66
2020-10-29 06:00:00,54.015,-6.66,54.4240371986,3.305,0,3.305,50.71,-6.66,51.1454758508,132.67,51.455,6.51,51.8651822035,3.305,0,3.305,48.15,6.51,48.5880911335,132.66
2020-10-29 06:30:00,57.4885,-4.49,57.6635737034,1.6985000000000001,0,1.6985000000000001,55.79,-4.49,55.970386813,132.67,54.8285,8.64,55.5050809589,1.6985000000000001,0,1.6985000000000001,53.13,8.64,53.8279341978,132.66
2020-10-29 07:00:00,62.626,-2.15,62.6628947305,2.426,0,2.426,60.2,-2.15,60.2383806223,131.78,59.936,10.8,60.9012651429,2.426,0,2.426,57.51,10.8,58.5152979998,131.76
2020-10-29 07:30:00,66.6495,0.04,66.6495120031,1.8195000000000001,0,1.8195000000000001,64.83,0.04,64.83001234,132.5,63.8195,13.18,65.1662564542,1.8195000000000001,0,1.8195000000000001,62.0,13.18,63.3854273473,132.46
2020-10-29 08:00:00,70.9015,1.8,70.9243449194,3.0015,0,3.0015,67.9,1.8,67.9238544254,132.5,67.9815,14.34,69.4774779497,3.0015,0,3.0015,64.98,14.34,66.5434895388,132.46
2020-10-29 08:30:00,75.0305,3.5,75.1120891085,3.7105,0,3.7105,71.32,3.5,71.4058288937,132.02,72.0505,15.93,73.7905105705,3.7105,0,3.7105,68.34,15.93,70.1720777803,131.99
2020-10-29 09:00:00,79.052,4.88,79.2024816783,4.832,0,4.832,74.22,4.88,74.3802581335,131.82,76.052,17.27,77.9882016974,4.832,0,4.832,71.22,17.27,73.2839771028,131.79
2020-10-29 09:30:00,81.7665,11.76,82.6078575091,4.7865,0,4.7865,76.98,11.76,77.8730890616,134.58,78.2865,9.71,78.886375137,4.7865,0,4.7865,73.5,9.71,74.1386140955,134.56
2020-10-29 10:00:00,82.4565,11.78,83.293714002,9.7665,0,9.7665,72.69,11.78,73.6383358041,134.77,78.7765,9.62,79.3617121303,9.7665,0,9.7665,69.01,9.62,69.6772882653,134.76
2020-10-29 10:30:00,81.3805,11.23,82.1516809338,8.7705,0,8.7705,72.61,11.23,73.4732944681,134.98,77.6805,9.07,78.2082155547,8.7705,0,8.7705,68.91,9.07,69.5043379941,134.96
2020-10-29 11:00:00,80.758,11.38,81.5558640687,9.208,0,9.208,71.55,11.38,72.4493402316,134.98,77.208,9.25,77.7601296552,9.208,0,9.208,68.0,9.25,68.6262522654,134.96
2020-10-29 11:30:00,80.8305,11.51,81.6458806692,8.4405,0,8.4405,72.39,11.51,73.2993328755,134.98,77.0805,9.32,77.6419080153,8.4405,0,8.4405,68.64,9.32,69.2698491409,134.96
2020-10-29 12:00:00,80.6645,11.61,81.495727865,8.2345,0,8.2345,72.43,11.61,73.3545976746,134.98,77.1645,9.49,77.745869088,8.2345,0,8.2345,68.93,9.49,69.5802055185,134.96
2020-10-29 12:30:00,83.3795,11.91,84.2258221702,11.8895,0,11.8895,71.49,11.91,72.4752937214,134.67,79.6995,9.73,80.2912398724,11.8895,0,11.8895,67.81,9.73,68.5045180992,134.66
2020-10-29 13:00:00,83.5215,11.04,84.2479825411,16.1115,0,16.1115,67.41,11.04,68.308050038,135.19,80.0015,8.88,80.4928220542,16.1115,0,16.1115,63.89,8.88,64.5041587807,135.16
2020-10-29 13:30:00,81.4055,11.61,82.229237685,12.7555,0,12.7555,68.65,11.61,69.6248131057,134.76,77.9055,9.06,78.4305459005,12.7555,0,12.7555,65.15,9.06,65.7769420086,134.74
2020-10-29 14:00:00,82.45,14.53,83.720507643,15.49,0,15.49,66.96,14.53,68.5183369617,133.12,78.95,12.36,79.9116518413,15.49,0,15.49,63.46,12.36,64.6524647635,133.11
2020-10-29 14:30:00,83.8825,15.03,85.2183941778,10.3225,0,10.3225,73.56,15.03,75.0797875596,132.76,80.3925,12.91,81.4224917099,10.3225,0,10.3225,70.07,12.91,71.2493719271,132.73
2020-10-29 15:00:00,77.551,14.07,78.8170191076,6.7010000000000005,0,6.7010000000000005,70.85,14.07,72.2335614517,133.38,75.331,12.83,76.4157605537,6.7010000000000005,0,6.7010000000000005,68.63,12.83,69.8189501497,133.34
2020-10-29 15:30:00,77.084,13.6,78.274536447,5.574,0,5.574,71.51,13.6,72.7917584621,133.2,76.554,13.55,77.7439220518,5.574,0,5.574,70.98,13.55,72.2617665159,133.18
2020-10-29 16:00:00,77.7675,14.25,79.0622954148,2.4975,0,2.4975,75.27,14.25,76.6070192606,132.78,77.2175,14.19,78.5104987008,2.4975,0,2.4975,74.72,14.19,76.0554698888,132.74
2020-10-29 16:30:00,79.663,14.23,80.9239548527,2.273,0,2.273,77.39,14.23,78.6873878077,132.24,79.093,14.17,80.3522964762,2.273,0,2.273,76.82,14.17,78.1159477956,132.2
2020-10-29 17:00:00,83.777,12.89,84.7628328278,1.697,0,1.697,82.08,12.89,83.0859705365,132.97,83.197,13.08,84.2189242926,1.697,0,1.697,81.5,13.08,82.5429367057,132.93
2020-10-29 17:30:00,91.937,11.44,92.646022953,9.277,0,9.277,82.66,11.44,83.4478831367,133.72,91.327,11.41,92.0369981529,9.277,0,9.277,82.05,11.41,82.8395473189,133.69
2020-10-29 18:00:00,94.0715,11.78,94.8061997564,9.9915,0,9.9915,84.08,11.78,84.9012061163,133.72,93.4615,11.73,94.1947179106,9.9915,0,9.9915,83.47,11.73,84.2901761773,133.69
2020-10-29 18:30:00,91.6685,10.76,92.2978412112,9.6585,0,9.6585,82.01,10.76,82.7128629658,134.57,91.0985,10.72,91.7270685362,9.6585,0,9.6585,81.44,10.72,82.1425103098,134.52
2020-10-29 19:00:00,87.4725,9.4,87.9761232168,4.7725,0,4.7725,82.7,9.4,83.2325056694,134.87,86.8625,9.38,87.3674899848,4.7725,0,4.7725,82.09,9.38,82.624164141,134.84
2020-10-29 19:30:00,82.5735,8.3,82.9895951445,2.0235,0,2.0235,80.55,8.3,80.9764935027,134.72,82.0135,8.28,82.4304105428,2.0235,0,2.0235,79.99,8.28,80.4174017238,134.67
2020-10-29 20:00:00,81.434,6.12,81.6636440284,4.784,0,4.784,76.65,6.12,76.8939327906,135.01,80.884,8.55,81.3346417955,4.784,0,4.784,76.1,8.55,76.5787992854,134.96
2020-10-29 20:30:00,78.4565,5.65,78.659677677,6.8065,0,6.8065,71.65,5.65,71.8724216929,135.47,77.9465,5.65,78.1510035908,6.8065,0,6.8065,71.14,5.65,71.3640112382,135.44
2020-10-29 21:00:00,73.203,6.02,73.4501164669,2.6029999999999998,0,2.6029999999999998,70.6,6.02,70.8561952126,135.06,72.483,1.5,72.4985192194,2.6029999999999998,0,2.6029999999999998,69.88,1.5,69.8960971729,135.02
2020-10-29 21:30:00,68.8225,9.55,69.4819329484,2.0025,0,2.0025,66.82,9.55,67.4989992518,133.54,67.5325,-9.34,68.1753192603,2.0025,0,2.0025,65.53,-9.34,66.1922691861,133.51
2020-10-29 22:00:00,64.4335,8.34,64.9710052427,1.7934999999999999,0,1.7934999999999999,62.64,8.34,63.1927622438,133.72,63.1835,-10.57,64.0615295809,1.7934999999999999,0,1.7934999999999999,61.39,-10.57,62.293314248,133.68
2020-10-29 22:30:00,60.5055,6.73,60.8786368955,1.6555,0,1.6555,58.85,6.73,59.2335664974,134.31,59.2955,-12.33,60.5638937012,1.6555,0,1.6555,57.64,-12.33,58.9440285356,134.29
2020-10-29 23:00:00,55.5905,5.87,55.8995580506,2.3605,0,2.3605,53.23,5.87,53.5526824725,134.31,54.4505,-13.22,56.032359849,2.3605,0,2.3605,52.09,-13.22,53.7413853562,134.29
2020-10-29 23:30:00,52.5715,4.68,52.7793995063,1.8014999999999999,0,1.8014999999999999,50.77,4.68,50.9852459051,134.31,51.5515,-11.84,52.8936929345,1.8014999999999999,0,1.8014999999999999,49.75,-11.84,51.1394964778,134.29
2020-10-30 00:00:00,50.886,1.8399999999999999,50.9192556505,2.086,0,2.086,48.8,1.8399999999999999,48.8346762045,133.14,50.516,1.85,50.5498640552,2.086,0,2.086,48.43,1.85,48.4653216228,133.11
2020-10-30 00:30:00,57.419,2.83,57.4886985502,2.8689999999999998,0,2.8689999999999998,54.55,2.83,54.6233594719,132.34,56.999,2.85,57.070206772,2.8689999999999998,0,2.8689999999999998,54.13,2.85,54.2049757864,132.33
2020-10-30 01:00:00,59.0675,2.67,59.1278145736,7.4275,0,7.4275,51.64,2.67,51.7089789108,132.27,58.6875,2.69,58.7491170678,7.4275,0,7.4275,51.26,2.69,51.3305337981,132.25
2020-10-30 01:30:00,56.3675,2.6,56.4274317708,5.1875,0,5.1875,51.18,2.6,51.2459988682,132.86,55.9875,2.62,56.0487694446,5.1875,0,5.1875,50.8,2.62,50.8675181231,132.83
2020-10-30 02:00:00,53.632,2.2800000000000002,53.6804417269,2.592,0,2.592,51.04,2.2800000000000002,51.0908993853,133.42,53.452,2.31,53.5018915927,2.592,0,2.592,50.86,2.31,50.9124316842,133.4
2020-10-30 02:30:00,54.185,1.73,54.2126103873,6.555,0,6.555,47.63,1.73,47.6614078684,134.06,53.825,1.76,53.8537670456,6.555,0,6.555,47.27,1.76,47.3027536196,134.04
2020-10-30 03:00:00,51.5495,1.56,51.5730990949,3.4195,0,3.4195,48.13,1.56,48.1552748928,134.47,51.1895,1.58,51.213878102,3.4195,0,3.4195,47.77,1.58,47.7961222276,134.44
2020-10-30 03:30:00,49.655,1.53,49.6785660522,2.375,0,2.375,47.28,1.53,47.304749233,134.7,49.295,1.55,49.319362577,2.375,0,2.375,46.92,1.55,46.9455951075,134.68
2020-10-30 04:00:00,48.1345,1.27,48.1512511805,1.9745,0,1.9745,46.16,1.27,46.177467449,134.83,47.7945,1.29,47.8119057375,1.9745,0,1.9745,45.82,1.29,45.8381555039,134.79
2020-10-30 04:30:00,49.16,1.17,49.1739209338,6.59,0,6.59,42.57,1.17,42.586075189,134.93,48.84,1.2,48.8547397905,6.59,0,6.59,42.25,1.2,42.2670379847,134.88
2020-10-30 05:00:00,49.052,1.09,49.0641091227,6.752,0,6.752,42.3,1.09,42.3140414047,134.83,48.722,1.12,48.7348713346,6.752,0,6.752,41.97,1.12,41.9849413481,134.79
2020-10-30 05:30:00,50.804,1.53,50.8270333189,6.954,0,6.954,43.85,1.53,43.8766840133,134.25,50.484,1.56,50.508096935,6.954,0,6.954,43.53,1.56,43.5579441664,134.22
2020-10-30 06:00:00,52.738,2.04,52.7774406731,6.748,0,6.748,45.99,2.04,46.0352223846,133.28,52.398,2.06,52.4384782769,6.748,0,6.748,45.65,2.06,45.6964560989,133.23
2020-10-30 06:30:00,56.5385,3.34,56.6370689765,1.9985,0,1.9985,54.54,3.34,54.6421741881,133.14,56.1385,3.09,56.2234762555,1.9985,0,1.9985,54.14,3.09,54.2281080253,133.11
2020-10-30 07:00:00,59.934,0.44,59.9356150882,1.904,0,1.904,58.03,0.44,58.0316680787,131.62,59.514,0.49,59.5160171382,1.904,0,1.904,57.61,0.49,57.6120838019,131.58
2020-10-30 07:30:00,63.871,-3.81,63.9845351706,1.791,0,1.791,62.08,-3.81,62.1968045803,132.62,63.821,5.93,64.0959042451,1.791,0,1.791,62.03,5.93,62.3128060675,132.6
2020-10-30 08:00:00,67.469,-7.46,67.8801706023,4.409,0,4.409,63.06,-7.46,63.4997259837,133.46,67.809,11.46,68.7705756919,4.409,0,4.409,63.4,11.46,64.4274134201,133.43
2020-10-30 08:30:00,70.813,-6.07,71.0726801873,7.243,0,7.243,63.57,-6.07,63.8591403011,133.27,71.143,12.8,72.2853128166,7.243,0,7.243,63.9,12.8,65.1693946573,133.21
2020-10-30 09:00:00,74.654,-5.14,74.8307377753,11.384,0,11.384,63.27,-5.14,63.4784412222,132.93,74.994,13.62,76.2207611875,11.384,0,11.384,63.61,13.62,65.0517985916,132.88
2020-10-30 09:30:00,76.2745,-4.73,76.4210196886,16.3145,0,16.3145,59.96,-4.73,60.1462758614,133.04,76.6145,14.07,77.8957412844,16.3145,0,16.3145,60.3,14.07,61.919745639,133.01
2020-10-30 10:00:00,76.202,-4.2,76.317657223,14.862,0,14.862,61.34,-4.2,61.483620583,132.84,76.542,14.52,77.9070482306,14.862,0,14.862,61.68,14.52,63.3660224411,132.81
2020-10-30 10:30:00,76.885,-4.7,77.0285221525,18.235,0,18.235,58.65,-4.7,58.8380191713,133.04,77.235,14.08,78.5079080412,18.235,0,18.235,59.0,14.08,60.6567918703,133.0
2020-10-30 11:00:00,76.267,-5.23,76.4461129751,19.357,0,19.357,56.91,-5.23,57.1498118982,133.16,76.617,13.58,77.8111887134,19.357,0,19.357,57.26,13.58,58.8483134848,133.12
2020-10-30 11:30:00,76.3115,-5.08,76.4803990069,20.2815,0,20.2815,56.03,-5.08,56.2598195873,133.36,76.6715,13.8,77.9035231055,20.2815,0,20.2815,56.39,13.8,58.0540446481,133.32
2020-10-30 12:00:00,77.081,-4.98,77.2417048038,18.031,0,18.031,59.05,-4.98,59.2596228473,133.36,77.431,13.88,78.6652029871,18.031,0,18.031,59.4,13.88,61.0001180327,133.32
2020-10-30 12:30:00,77.296,-4.77,77.443040462,15.806000000000001,0,15.806000000000001,61.49,-4.77,61.6747355081,133.09,77.636,14.01,78.8899777919,15.806000000000001,0,15.806000000000001,61.83,14.01,63.3973895362,133.07
2020-10-30 13:00:00,76.3445,-4.96,76.5054526178,14.0445,0,14.0445,62.3,-4.96,62.4971327342,132.78,76.6845,13.74,77.9057131426,14.0445,0,14.0445,62.64,13.74,64.129222668,132.74
2020-10-30 13:30:00,75.6085,-5.24,75.7898599567,12.1285,0,12.1285,63.48,-5.24,63.695902537,133.11,75.9485,13.57,77.1512770617,12.1285,0,12.1285,63.82,13.57,65.2467416811,133.06
2020-10-30 14:00:00,74.0375,-5.55,74.2452281716,10.3575,0,10.3575,63.68,-5.55,63.9213962613,133.51,74.3675,13.35,75.5562542497,10.3575,0,10.3575,64.01,13.35,65.3873275184,133.48
2020-10-30 14:30:00,72.574,-5.75,72.8014283926,9.224,0,9.224,63.35,-5.75,63.6104158138,133.65,72.904,13.21,74.0911419537,9.224,0,9.224,63.68,13.21,65.0357324861,133.59
2020-10-30 15:00:00,70.025,-5.9,70.2731145247,6.945,0,6.945,63.08,-5.9,63.3553186402,134.06,70.375,13.17,71.5967144847,6.945,0,6.945,63.43,13.17,64.7828202535,134.01
2020-10-30 15:30:00,69.3175,-5.5600000000000005,69.5401280287,4.1175,0,4.1175,65.2,-5.5600000000000005,65.4366380555,134.29,69.6475,13.59,70.960991793,4.1175,0,4.1175,65.53,13.59,66.9243528172,134.27
2020-10-30 16:00:00,71.529,-5.14,71.7134397516,3.319,0,3.319,68.21,-5.14,68.4033895359,134.29,71.869,14.02,73.2237226655,3.319,0,3.319,68.55,14.02,69.9690138561,134.27
2020-10-30 16:30:00,74.765,-4.5600000000000005,74.9039306379,1.695,0,1.695,73.07,-4.5600000000000005,73.2121472162,134.47,75.095,14.59,76.4991968912,1.695,0,1.695,73.4,14.59,74.8360080443,134.41
2020-10-30 17:00:00,79.6315,-3.32,79.700678744,3.9815,0,3.9815,75.65,-3.32,75.7228162445,133.62,79.9315,15.63,81.4453288547,3.9815,0,3.9815,75.95,15.63,77.5415978685,133.55
2020-10-30 17:30:00,85.544,-2.48,85.5799412012,7.824,0,7.824,77.72,-2.48,77.7595576119,132.71,85.844,16.19,87.3573605142,7.824,0,7.824,78.02,16.19,79.6820964835,132.66
2020-10-30 18:00:00,86.4935,-2.62,86.5331724962,8.0935,0,8.0935,78.4,-2.62,78.4437658453,132.59,86.7935,16.01,88.2577574055,8.0935,0,8.0935,78.7,16.01,80.3119549009,132.54
2020-10-30 18:30:00,85.0495,-3.56,85.1239745915,8.1995,0,8.1995,76.85,-3.56,76.932412545,132.87,85.3395,15.16,86.6755782228,8.1995,0,8.1995,77.14,15.16,78.6155531686,132.8
2020-10-30 19:00:00,81.06,-4.1,81.1636223933,5.37,0,5.37,75.69,-4.1,75.8009637142,132.87,81.37,14.63,82.6747470513,5.37,0,5.37,76.0,14.63,77.3953286704,132.8
2020-10-30 19:30:00,76.5775,-4.8,76.7277883576,1.7575,0,1.7575,74.82,-4.8,74.9738114277,132.87,76.8575,13.9,78.1043232238,1.7575,0,1.7575,75.1,13.9,76.3755196382,132.8
2020-10-30 20:00:00,73.2865,-6.38,73.5636831749,1.7065000000000001,0,1.7065000000000001,71.58,-6.38,71.8637655568,133.26,73.6065,12.46,74.6536565899,1.7065000000000001,0,1.7065000000000001,71.9,12.46,72.9716492893,133.21
2020-10-30 20:30:00,71.41,-7.88,71.8434582965,1.87,0,1.87,69.54,-7.88,69.9850412588,133.26,71.72,10.99,72.5571395522,1.87,0,1.87,69.85,10.99,70.7092822761,133.21
2020-10-30 21:00:00,68.212,-8.86,68.7850023188,1.752,0,1.752,66.46,-8.86,67.0479768524,133.71,68.532,10.1,69.2722529156,1.752,0,1.752,66.78,10.1,67.5394580967,133.67
2020-10-30 21:30:00,65.1195,-7.32,65.5296244476,1.6595,0,1.6595,63.46,-7.32,63.880779582,132.92,65.0295,1.72,65.0522426228,1.6595,0,1.6595,63.37,1.72,63.3933379781,132.89
2020-10-30 22:00:00,61.8425,-5.16,62.057396064,2.1025,0,2.1025,59.74,-5.16,59.9624315718,132.33,61.4025,-5.08,61.612282917,2.1025,0,2.1025,59.3,-5.08,59.5171941543,132.3
2020-10-30 22:30:00,58.678,-6.34,59.0195161281,1.728,0,1.728,56.95,-6.34,57.3018158526,132.33,58.248,-6.26,58.5834200436,1.728,0,1.728,56.52,-6.26,56.8656135112,132.3
2020-10-30 23:00:00,55.0605,-7.0,55.5036815018,1.5305,0,1.5305,53.53,-7.0,53.9857471931,133.01,54.6605,-6.91,55.0955384786,1.5305,0,1.5305,53.13,-6.91,53.5774672787,132.99
2020-10-30 23:30:00,52.4315,-7.53,52.9694543322,1.9315,0,1.9315,50.5,-7.53,51.0583088243,133.81,52.0415,-7.44,52.5706317467,1.9315,0,1.9315,50.11,-7.44,50.6593101019,133.78
2020-10-31 00:00:00,50.667,-8.16,51.3198839535,1.557,0,1.557,49.11,-8.16,49.7833074434,133.97,50.307,-8.06,50.9485804415,1.557,0,1.557,48.75,-8.06,49.411801222,133.97
2020-10-31 00:30:00,56.118,-5.5600000000000005,56.3927612731,1.5779999999999998,0,1.5779999999999998,54.54,-5.5600000000000005,54.8226704931,132.93,55.688,-6.0,56.0102967676,1.5779999999999998,0,1.5779999999999998,54.11,-6.0,54.4416393949,132.9
2020-10-31 01:00:00,56.7185,-5.24,56.9600372388,1.7585000000000002,0,1.7585000000000002,54.96,-5.24,55.2092311122,133.36,56.2985,-5.16,56.5344735737,1.7585000000000002,0,1.7585000000000002,54.54,-5.16,54.7835486255,133.34
2020-10-31 01:30:00,54.556,-6.07,54.8926410004,1.556,0,1.556,53.0,-6.07,53.3464609885,134.0,54.156,-5.98,54.4851606954,1.556,0,1.556,52.6,-5.98,52.938836405800004,133.97
2020-10-31 02:00:00,51.471,-5.28,51.7411078447,1.601,0,1.601,49.87,-5.28,50.1487317886,133.58,51.121,-4.62,51.3293389885,1.601,0,1.601,49.52,-4.62,49.7350459937,133.55
2020-10-31 02:30:00,51.555,-3.62,51.6819351902,1.5750000000000002,0,1.5750000000000002,49.98,-3.62,50.1109249565,133.0,51.175,-3.5700000000000003,51.2993715848,1.5750000000000002,0,1.5750000000000002,49.6,-3.5700000000000003,49.7283108501,132.98
2020-10-31 03:00:00,50.5155,-4.03,50.6759966873,1.5354999999999999,0,1.5354999999999999,48.98,-4.03,49.1455114939,133.84,50.1555,-3.96,50.3115869383,1.5354999999999999,0,1.5354999999999999,48.62,-3.96,48.7810003997,133.81
2020-10-31 03:30:00,48.8905,-4.64,49.110188253,1.5605,0,1.5605,47.33,-4.64,47.5568975018,133.33,48.5205,-4.57,48.7352420764,1.5605,0,1.5605,46.96,-4.57,47.1818450254,133.3
2020-10-31 04:00:00,47.54,-4.8100000000000005,47.7827134014,1.78,0,1.78,45.76,-4.8100000000000005,46.0121038424,133.57,47.19,-4.73,47.42645886,1.78,0,1.78,45.41,-4.73,45.6556787267,133.55
2020-10-31 04:30:00,47.251,-4.93,47.5074931037,1.9609999999999999,0,1.9609999999999999,45.29,-4.93,45.5575350518,133.1,46.911,-4.86,47.1620771489,1.9609999999999999,0,1.9609999999999999,44.95,-4.86,45.2119685482,133.07
2020-10-31 05:00:00,46.7665,-4.9,47.0225001701,1.5665,0,1.5665,45.2,-4.9,45.4648215657,133.34,46.4265,-4.82,46.6760356313,1.5665,0,1.5665,44.86,-4.82,45.1182003187,133.32
2020-10-31 05:30:00,48.023,-4.51,48.2343096665,2.023,0,2.023,46.0,-4.51,46.2205592783,132.69,47.673,-4.43,47.8783858228,2.023,0,2.023,45.65,-4.43,45.8644459249,132.68
2020-10-31 06:00:00,48.3215,-4.54,48.5343070647,1.8815,0,1.8815,46.44,-4.54,46.6613887492,132.42,47.9815,-4.46,48.1883382391,1.8815,0,1.8815,46.1,-4.46,46.3152415518,132.39
2020-10-31 06:30:00,50.911,-3.99,51.0671129104,1.851,0,1.851,49.06,-3.99,49.2219839096,132.17,50.541,-3.93,50.6935654793,1.851,0,1.851,48.69,-3.93,48.8483469526,132.15
2020-10-31 07:00:00,53.7805,-2.94,53.8608000335,1.8005,0,1.8005,51.98,-2.94,52.0630771277,131.95,53.3905,-2.87,53.4675826109,1.8005,0,1.8005,51.59,-2.87,51.6697687241,131.94
2020-10-31 07:30:00,55.674,-2.16,55.7158853111,1.824,0,1.824,53.85,-2.16,53.8933029235,132.17,55.284,-2.09,55.3234918999,1.824,0,1.824,53.46,-2.09,53.5008383112,132.16
2020-10-31 08:00:00,59.227,2.56,59.2823003012,2.467,0,2.467,56.76,2.56,56.8177014671,132.17,58.577,-2.79,58.6434056736,2.467,0,2.467,56.11,-2.79,56.1793218186,132.16
2020-10-31 08:30:00,61.1675,0.67,61.1711693222,2.5975,0,2.5975,58.57,0.67,58.5738320413,131.9,60.7375,0.71,60.7416496833,2.5975,0,2.5975,58.14,0.71,58.1443350637,131.88
2020-10-31 09:00:00,65.228,2.2800000000000002,65.2678357539,2.878,0,2.878,62.35,2.2800000000000002,62.3916733226,132.42,64.818,3.38,64.9060669275,2.878,0,2.878,61.94,3.38,62.0321529531,132.4
2020-10-31 09:30:00,67.8275,4.5600000000000005,67.9806101491,4.3675,0,4.3675,63.46,4.5600000000000005,63.6236213996,134.19,67.3675,4.57,67.5223293159,4.3675,0,4.3675,63.0,4.57,63.1655356979,134.17
