Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-31 10:00:00,68.94,5.04,69.1239842602,4.92,0,4.92,64.02,5.04,64.2180815659,134.19,68.48,5.05,68.6659515335,4.92,0,4.92,63.56,5.05,63.7603019127,134.17
2020-10-31 10:30:00,70.094,5.35,70.2978757574,5.984,0,5.984,64.11,5.35,64.3328423125,134.01,69.634,5.35,69.8392186096,5.984,0,5.984,63.65,5.35,63.87444716,133.96
2020-10-31 11:00:00,69.8165,5.54,70.0359569953,5.3665,0,5.3665,64.45,5.54,64.6876657486,134.23,69.3365,5.55,69.5582686116,5.3665,0,5.3665,63.97,5.55,64.2103060264,134.2
2020-10-31 11:30:00,71.249,5.35,71.4495801317,13.169,0,13.169,58.08,5.35,58.325885334,134.23,70.809,5.35,71.010822985,13.169,0,13.169,57.64,5.35,57.8877543182,134.2
2020-10-31 12:00:00,74.767,4.16,74.8826407721,31.717,0,31.717,43.05,4.16,43.2505271644,135.11,74.417,4.17,74.5337426204,31.717,0,31.717,42.7,4.17,42.9031339182,135.07
2020-10-31 12:30:00,77.285,2.29,77.3189195799,44.095,0,44.095,33.19,2.29,33.2689074062,134.47,77.005,1.49,77.0194139487,44.095,0,44.095,32.91,1.49,32.943712602,134.44
2020-10-31 13:00:00,76.697,-2.59,76.7407187157,47.747,0,47.747,28.95,-2.59,29.0656257459,133.29,76.457,-2.54,76.4991794008,47.747,0,47.747,28.71,-2.54,28.8221390601,133.27
2020-10-31 13:30:00,75.581,-2.92,75.6373846785,45.811,0,45.811,29.77,-2.92,29.9128617822,132.49,75.341,-2.86,75.3952643141,45.811,0,45.811,29.53,-2.86,29.6681731827,132.49
2020-10-31 14:00:00,72.434,-3.32,72.5100458971,41.654,0,41.654,30.78,-3.32,30.958533557,132.28,72.204,-3.25,72.2771064446,41.654,0,41.654,30.55,-3.25,30.7223859751,132.31
2020-10-31 14:30:00,68.7985,-3.75,68.9006248321,31.5085,0,31.5085,37.29,-3.75,37.4780815944,132.28,68.5285,-3.68,68.6272373934,31.5085,0,31.5085,37.02,-3.68,37.2024569081,132.31
2020-10-31 15:00:00,66.875,-3.98,66.9933282126,19.415,0,19.415,47.46,-3.98,47.6265892123,131.93,66.545,-3.91,66.6597714142,19.415,0,19.415,47.13,-3.91,47.2919126278,131.94
2020-10-31 15:30:00,67.13,0.76,67.1343019626,12.18,0,12.18,54.95,0.76,54.9552554357,134.11,66.74,1.3,66.7526598721,12.18,0,12.18,54.56,1.3,54.5754853391,134.08
2020-10-31 16:00:00,66.929,1.8900000000000001,66.9556804237,6.889,0,6.889,60.04,1.8900000000000001,60.0697403024,134.4,66.489,1.9100000000000001,66.5164282039,6.889,0,6.889,59.6,1.9100000000000001,59.6305970119,134.36
2020-10-31 16:30:00,70.043,2.93,70.1042562831,3.823,0,3.823,66.22,2.93,66.2847893562,133.92,69.583,2.95,69.6455051601,3.823,0,3.823,65.76,2.95,65.8261353871,133.87
2020-10-31 17:00:00,75.1665,4.75,75.31643394540001,2.1665,0,2.1665,73.0,4.75,73.154374442,132.79,74.6465,4.75,74.7974763094,2.1665,0,2.1665,72.48,4.75,72.6354796226,132.72
2020-10-31 17:30:00,81.358,6.61,81.6260758826,2.908,0,2.908,78.45,6.61,78.7279785083,132.13,80.788,6.61,81.0579610156,2.908,0,2.908,77.88,6.61,78.1600057574,132.06
2020-10-31 18:00:00,85.0315,5.78,85.227720797,6.8015,0,6.8015,78.23,5.78,78.4432361648,133.22,84.4515,5.77,84.6483830457,6.8015,0,6.8015,77.65,5.77,77.8640828624,133.16
2020-10-31 18:30:00,83.03,4.68,83.1617899038,7.41,0,7.41,75.62,4.68,75.7646804256,133.48,82.47,4.68,82.6026833705,7.41,0,7.41,75.06,4.68,75.2057577583,133.4
2020-10-31 19:00:00,78.171,4.21,78.2842854026,4.181,0,4.181,73.99,4.21,74.109676831,133.39,77.631,4.22,77.7456144165,4.181,0,4.181,73.45,4.22,73.5711281686,133.4
2020-10-31 19:30:00,73.133,3.07,73.1974083489,2.223,0,2.223,70.91,3.07,70.9764256637,133.83,72.623,3.08,72.6882832993,2.223,0,2.223,70.4,3.08,70.4673427908,133.77
2020-10-31 20:00:00,72.256,2.9699999999999998,72.3170134616,1.8359999999999999,0,1.8359999999999999,70.42,2.9699999999999998,70.482602818,133.7,71.726,2.9699999999999998,71.7874639195,1.8359999999999999,0,1.8359999999999999,69.89,2.9699999999999998,69.9530771303,133.64
2020-10-31 20:30:00,68.809,1.72,68.8304938309,1.819,0,1.819,66.99,1.72,67.0120772697,134.57,68.309,1.74,68.3311574686,1.819,0,1.819,66.49,1.74,66.5127634368,134.5
2020-10-31 21:00:00,65.2165,0.72,65.2204743332,1.3665,0,1.3665,63.85,0.72,63.8540593854,134.57,64.7465,0.74,64.7507286619,1.3665,0,1.3665,63.38,0.74,63.3843198275,134.57
2020-10-31 21:30:00,62.2505,-0.15,62.2506807212,1.8105,0,1.8105,60.44,-0.15,60.4401861347,135.2,61.8105,-0.11,61.8105978797,1.8105,0,1.8105,60.0,-0.11,60.0001008332,135.17
2020-10-31 22:00:00,59.308,0.96,59.3157691006,1.408,0,1.408,57.9,0.96,57.9079580023,134.1,58.848,0.74,58.8526524806,1.408,0,1.408,57.44,0.74,57.4447665153,134.06
2020-10-31 22:30:00,57.4555,1.63,57.4786167218,1.5755,0,1.5755,55.88,1.63,55.9037682093,133.63,57.0455,1.6400000000000001,57.0690692955,1.5755,0,1.5755,55.47,1.6400000000000001,55.4942384397,133.6
2020-10-31 23:00:00,54.2745,0.8200000000000001,54.2806940841,1.4845000000000002,0,1.4845000000000002,52.79,0.8200000000000001,52.7963682463,134.49,53.8645,0.86,53.8713649377,1.4845000000000002,0,1.4845000000000002,52.38,0.86,52.3870594708,134.47
2020-10-31 23:30:00,52.013,0.28,52.0137536523,1.533,0,1.533,50.48,0.28,50.4807765392,134.99,51.633,0.32,51.6339916044,1.533,0,1.533,50.1,0.32,50.1010219457,134.98
2020-11-01 00:00:00,49.4905,-2.46,49.5516012885,1.4605000000000001,0,1.4605000000000001,48.03,-2.46,48.0929568648,133.98,49.1005,-2.94,49.1884407178,1.4605000000000001,0,1.4605000000000001,47.64,-2.94,47.730631674,133.95
2020-11-01 00:30:00,55.111,-3.9,55.2488218969,1.521,0,1.521,53.59,-3.9,53.7317234043,134.23,54.731,-3.31,54.8309990881,1.521,0,1.521,53.21,-3.31,53.312852109,134.2
2020-11-01 01:00:00,55.6335,-3.07,55.7181408722,1.6035,0,1.6035,54.03,-3.07,54.1171488532,134.57,55.2235,-3.01,55.3054703646,1.6035,0,1.6035,53.62,-3.01,53.7044178816,134.55
2020-11-01 01:30:00,53.284,-3.42,53.393642468,1.574,0,1.574,51.71,-3.42,51.8229727052,135.38,52.894,-3.61,53.0170475979,1.574,0,1.574,51.32,-3.61,51.4468123405,135.34
2020-11-01 02:00:00,51.647,-0.19,51.6473494867,1.597,0,1.597,50.05,-0.19,50.0503606381,133.52,51.247,-0.16,51.2472497701,1.597,0,1.597,49.65,-0.16,49.650257804,133.48
2020-11-01 02:30:00,51.5085,-0.41000000000000003,51.5101317437,1.5785,0,1.5785,49.93,-0.41000000000000003,49.9316833283,133.63,51.1385,-0.37,51.1398385043,1.5785,0,1.5785,49.56,-0.37,49.5613811349,133.61
2020-11-01 03:00:00,49.8635,-0.81,49.8700785266,1.6135000000000002,0,1.6135000000000002,48.25,-0.81,48.2567984848,133.77,49.4735,-0.78,49.4796483643,1.6135000000000002,0,1.6135000000000002,47.86,-0.78,47.8663556164,133.73
2020-11-01 03:30:00,48.213,-1.22,48.2284332008,1.603,0,1.603,46.61,-1.22,46.625963797,133.69,47.863,-1.19,47.8777909787,1.603,0,1.603,46.26,-1.19,46.2753033485,133.73
2020-11-01 04:00:00,46.5625,-1.44,46.584761524,1.6225,0,1.6225,44.94,-1.44,44.9630648422,133.82,46.2025,-1.4,46.2237061068,1.6225,0,1.6225,44.58,-1.4,44.6019775346,133.73
2020-11-01 04:30:00,46.138,-1.6,46.1657345225,1.5979999999999999,0,1.5979999999999999,44.54,-1.6,44.5687289475,133.45,45.808,-1.57,45.8348967927,1.5979999999999999,0,1.5979999999999999,44.21,-1.57,44.2378683935,133.43
2020-11-01 05:00:00,46.0135,-1.58,46.04061883,1.6035,0,1.6035,44.41,-1.58,44.438097394,133.45,45.6735,-1.54,45.6994551636,1.6035,0,1.6035,44.07,-1.54,44.0968989839,133.36
2020-11-01 05:30:00,46.445,-1.37,46.4652012263,1.595,0,1.595,44.85,-1.37,44.8709193131,133.08,46.095,-1.33,46.1141835556,1.595,0,1.595,44.5,-1.33,44.5198708444,133.06
2020-11-01 06:00:00,47.071,-1.01,47.0818345118,1.601,0,1.601,45.47,-1.01,45.4812159028,132.94,46.731,-0.97,46.7410661089,1.601,0,1.601,45.13,-0.97,45.1404231261,132.92
2020-11-01 06:30:00,48.447,-0.27,48.4477523627,1.597,0,1.597,46.85,-0.27,46.8507780085,132.94,48.087,-0.22,48.0875032519,1.597,0,1.597,46.49,-0.22,46.4905205391,132.92
2020-11-01 07:00:00,50.5815,0.68,50.5860706346,1.4115,0,1.4115,49.17,0.68,49.1747018293,132.15,50.2115,0.7000000000000001,50.2163791233,1.4115,0,1.4115,48.8,0.7000000000000001,48.8050202336,132.14
2020-11-01 07:30:00,52.0105,1.53,52.0329992433,1.3605,0,1.3605,50.65,1.53,50.6731033192,131.95,51.6305,1.56,51.6540620886,1.3605,0,1.3605,50.27,1.56,50.2941994667,131.94
2020-11-01 08:00:00,55.004,2.34,55.0537520611,2.084,0,2.084,52.92,2.34,52.9717094306,131.72,54.614,2.59,54.6753792488,2.084,0,2.084,52.53,2.59,52.593811423,131.7
2020-11-01 08:30:00,58.8935,-0.74,58.8981488864,4.0435,0,4.0435,54.85,-0.74,54.8549915687,133.82,58.4835,-0.7000000000000001,58.4876890657,4.0435,0,4.0435,54.44,-0.7000000000000001,54.4445001814,133.81
2020-11-01 09:00:00,64.5545,-0.51,64.5565145454,12.5445,0,12.5445,52.01,-0.51,52.0125004206,133.34,64.1645,-0.45,64.166077956,12.5445,0,12.5445,51.62,-0.45,51.6219614118,133.32
2020-11-01 09:30:00,67.5655,0.67,67.56882188,10.775500000000001,0,10.775500000000001,56.79,0.67,56.7939521428,132.73,67.1555,0.71,67.1592531246,10.775500000000001,0,10.775500000000001,56.38,0.71,56.3844703797,132.71
2020-11-01 10:00:00,69.566,1.28,69.577774871,10.526,0,10.526,59.04,1.28,59.0538737087,132.73,69.116,1.31,69.1284135215,10.526,0,10.526,58.59,1.31,58.6046431608,132.71
2020-11-01 10:30:00,70.5805,1.58,70.5981825563,11.0605,0,11.0605,59.52,1.58,59.540967409,132.58,70.1505,1.6099999999999999,70.1689728459,11.0605,0,11.0605,59.09,1.6099999999999999,59.1119294221,132.55
2020-11-01 11:00:00,72.0055,2.0,72.033270301,10.9555,0,10.9555,61.05,2.0,61.0827512478,132.22,71.5455,2.02,71.5740104385,10.9555,0,10.9555,60.59,2.02,60.6236628719,132.19
2020-11-01 11:30:00,72.69,2.69,72.7397566672,9.68,0,9.68,63.01,2.69,63.0673941114,131.9,72.22,2.7199999999999998,72.2712031171,9.68,0,9.68,62.54,2.7199999999999998,62.5991213996,131.87
2020-11-01 12:00:00,74.037,3.2,74.1061223449,7.587,0,7.587,66.45,3.2,66.5270057946,131.76,73.557,3.22,73.6274449441,7.587,0,7.587,65.97,3.22,66.0485374554,131.73
2020-11-01 12:30:00,75.9995,3.7199999999999998,76.0904882377,7.8295,0,7.8295,68.17,3.7199999999999998,68.2714237438,131.76,75.4995,3.74,75.5920769674,7.8295,0,7.8295,67.67,3.74,67.7732727556,131.73
2020-11-01 13:00:00,77.6755,3.52,77.7552165469,11.1555,0,11.1555,66.52,3.52,66.613067787,131.76,77.1755,3.5300000000000002,77.2561887505,11.1555,0,11.1555,66.02,3.5300000000000002,66.1143048061,131.73
2020-11-01 13:30:00,75.576,3.41,75.6528907313,9.226,0,9.226,66.35,3.41,66.4375691909,132.45,75.096,3.42,75.1738359803,9.226,0,9.226,65.87,3.42,65.9587242145,132.42
2020-11-01 14:00:00,72.5545,2.6,72.6010707239,7.6145,0,7.6145,64.94,2.6,64.9920272033,133.64,72.0745,2.62,72.1221044497,7.6145,0,7.6145,64.46,2.62,64.5132234507,133.59
2020-11-01 14:30:00,70.9205,2.3,70.9577854802,5.7105,0,5.7105,65.21,2.3,65.2505486567,134.3,70.4405,2.32,70.4786949386,5.7105,0,5.7105,64.73,2.32,64.7715624329,134.27
2020-11-01 15:00:00,70.4295,2.2,70.463852224,4.2895,0,4.2895,66.14,2.2,66.1765789385,134.49,69.9495,2.22,69.9847194054,4.2895,0,4.2895,65.66,2.22,65.697518979,134.46
2020-11-01 15:30:00,71.5845,2.29,71.6211193731,4.2645,0,4.2645,67.32,2.29,67.3589377885,134.22,71.0945,2.3,71.1316942737,4.2645,0,4.2645,66.83,2.3,66.8695663213,134.16
2020-11-01 16:00:00,72.6235,3.2800000000000002,72.6975319543,3.4335,0,3.4335,69.19,3.2800000000000002,69.2677017087,133.51,72.1335,3.3,72.2089455833,3.4335,0,3.4335,68.7,3.3,68.7792119757,133.46
2020-11-01 16:30:00,75.387,4.77,75.5377565791,1.637,0,1.637,73.75,4.77,73.9040959623,132.6,74.857,4.77,75.0088218078,1.637,0,1.637,73.22,4.77,73.3752090287,132.56
2020-11-01 17:00:00,80.6165,6.8100000000000005,80.9036227387,3.4265,0,3.4265,77.19,6.8100000000000005,77.4898199766,131.38,80.0665,6.8,80.3547411311,3.4265,0,3.4265,76.64,6.8,76.9410787551,131.34
2020-11-01 17:30:00,85.5565,11.95,86.3870198135,4.3565000000000005,0,4.3565000000000005,81.2,11.95,82.0746154423,133.38,84.9965,12.4,85.8962456237,4.3565000000000005,0,4.3565000000000005,80.64,12.4,81.58780301,133.34
2020-11-01 18:00:00,84.9405,13.05,85.9371342334,4.3705,0,4.3705,80.57,13.05,81.6200183778,134.99,84.3605,12.99,85.3547541749,4.3705,0,4.3705,79.99,12.99,81.0378936054,134.96
2020-11-01 18:30:00,81.332,11.83,82.1878526548,1.552,0,1.552,79.78,11.83,80.6523235871,134.78,80.742,11.78,81.596807315,1.552,0,1.552,79.19,11.78,80.0613795784,134.74
2020-11-01 19:00:00,76.625,12.19,77.5885734177,1.425,0,1.425,75.2,12.19,76.1815994844,134.42,75.855,7.23,76.1987790257,1.425,0,1.425,74.43,7.23,74.7803303015,134.4
2020-11-01 19:30:00,72.9105,15.22,74.4821415525,1.4005,0,1.4005,71.51,15.22,73.1117535011,132.71,71.5505,-3.47,71.6345932511,1.4005,0,1.4005,70.15,-3.47,70.235770089,132.69
2020-11-01 20:00:00,68.966,14.15,70.4026395528,1.426,0,1.426,67.54,14.15,69.0063337673,133.0,67.656,-4.62,67.8135586443,1.426,0,1.426,66.23,-4.62,66.3909429064,132.95
2020-11-01 20:30:00,65.9745,13.15,67.2722613731,1.4145,0,1.4145,64.56,13.15,65.8856289338,133.12,64.6945,-5.67,64.9424917157,1.4145,0,1.4145,63.28,-5.67,63.5335132037,133.09
2020-11-01 21:00:00,62.712,12.23,63.8934100201,1.4020000000000001,0,1.4020000000000001,61.31,12.23,62.517909434,133.75,61.452,-6.74,61.8205136181,1.4020000000000001,0,1.4020000000000001,60.05,-6.74,60.4270643007,133.72
2020-11-01 21:30:00,60.4885,5.24,60.7150412357,1.4085,0,1.4085,59.08,5.24,59.3119212301,133.48,59.8885,1.32,59.9030452669,1.4085,0,1.4085,58.48,1.32,58.4948955038,133.45
2020-11-01 22:00:00,57.662,2.7800000000000002,57.7289757747,1.432,0,1.432,56.23,2.7800000000000002,56.2986793806,133.6,57.232,2.81,57.3009417375,1.432,0,1.432,55.8,2.81,55.8707087838,133.57
2020-11-01 22:30:00,54.6525,2.0,54.6890826057,1.4125,0,1.4125,53.24,2.0,53.2775524963,134.47,54.2625,2.02,54.3000856928,1.4125,0,1.4125,52.85,2.02,52.8885895066,134.47
2020-11-01 23:00:00,50.9315,1.24,50.946592548,1.4315,0,1.4315,49.5,1.24,49.5155288773,135.09,50.5515,1.27,50.5674505216,1.4315,0,1.4315,49.12,1.27,49.1364152132,135.06
2020-11-01 23:30:00,48.3835,-0.89,48.3916849495,1.4135,0,1.4135,46.97,-0.89,46.9784312211,134.31,47.9835,-1.69,48.0132520483,1.4135,0,1.4135,46.57,-1.69,46.6006545018,134.3
2020-11-02 00:00:00,46.109,-5.87,46.4811443598,1.429,0,1.429,44.68,-5.87,45.0639467868,132.77,45.769,-5.79,46.1337778748,1.429,0,1.429,44.34,-5.79,44.7164365754,132.74
2020-11-02 00:30:00,52.226,-4.28,52.4010827751,1.436,0,1.436,50.79,-4.28,50.9700156955,131.56,51.856,-4.21,52.0266166111,1.436,0,1.436,50.42,-4.21,50.5954592824,131.54
2020-11-02 01:00:00,52.502,-10.61,53.5633466468,1.462,0,1.462,51.04,-10.61,52.1311202642,133.08,52.642,1.51,52.6636522091,1.462,0,1.462,51.18,1.51,51.2022704575,133.06
2020-11-02 01:30:00,50.5595,-8.69,51.300868806,1.4495,0,1.4495,49.11,-8.69,49.872920508,134.13,50.5295,-0.23,50.5300234539,1.4495,0,1.4495,49.08,-0.23,49.0805389131,134.1
2020-11-02 02:00:00,48.893,-4.17,49.0705038592,1.473,0,1.473,47.42,-4.17,47.6029967544,134.47,48.543,-4.1,48.7158377635,1.473,0,1.473,47.07,-4.1,47.2482264217,134.44
2020-11-02 02:30:00,48.607,-4.38,48.8039429657,1.467,0,1.467,47.14,-4.38,47.3430459519,134.76,48.247,-4.31,48.439127872,1.467,0,1.467,46.78,-4.31,46.9781278895,134.74
2020-11-02 03:00:00,47.236,-4.61,47.4604234705,1.536,0,1.536,45.7,-4.61,45.9319289819,135.23,46.886,-4.55,47.1062575036,1.536,0,1.536,45.35,-4.55,45.5776809414,135.2
2020-11-02 03:30:00,46.0495,-4.88,46.3073520108,1.4295,0,1.4295,44.62,-4.88,44.8860646526,135.51,45.7095,-4.8,45.9608353955,1.4295,0,1.4295,44.28,-4.8,44.53940278,135.49
2020-11-02 04:00:00,44.5265,-5.08,44.8153500739,1.5165000000000002,0,1.5165000000000002,43.01,-5.08,43.3089655845,135.41,44.1965,-5.01,44.4795538675,1.5165000000000002,0,1.5165000000000002,42.68,-5.01,42.9730438764,135.37
2020-11-02 04:30:00,44.261,-5.06,44.5492954041,1.541,0,1.541,42.72,-5.06,43.0186238739,134.77,43.931,-4.98,44.2123643453,1.541,0,1.541,42.39,-4.98,42.6815241059,134.75
2020-11-02 05:00:00,44.1795,-5.02,44.4637899897,1.5195,0,1.5195,42.66,-5.02,42.9543478591,134.34,43.8695,-4.93,44.1456445219,1.5195,0,1.5195,42.35,-4.93,42.635987147,134.31
2020-11-02 05:30:00,45.965,-4.36,46.1713203731,1.495,0,1.495,44.47,-4.36,44.6832239213,133.98,45.635,-4.29,45.8362010315,1.495,0,1.495,44.14,-4.29,44.3479841706,133.96
2020-11-02 06:00:00,47.3375,-3.43,47.4616034943,1.4975,0,1.4975,45.84,-3.43,45.96814658,133.33,46.9975,-3.35,47.1167433748,1.4975,0,1.4975,45.5,-3.35,45.623157497,133.32
2020-11-02 06:30:00,52.7925,-1.09,52.8037513464,1.4825,0,1.4825,51.31,-1.09,51.3215763593,132.07,52.4125,-1.03,52.4226197004,1.4825,0,1.4825,50.93,-1.03,50.9404142111,132.06
2020-11-02 07:00:00,59.219,0.99,59.2272746376,1.5190000000000001,0,1.5190000000000001,57.7,0.99,57.7084924426,131.45,58.809,1.04,58.8181951525,1.5190000000000001,0,1.5190000000000001,57.29,1.04,57.2994389152,131.42
2020-11-02 07:30:00,64.327,7.04,64.711085055,1.687,0,1.687,62.64,7.04,63.0343652304,132.82,63.847,6.29,64.1560870768,1.687,0,1.687,62.16,6.29,62.477433526,132.79
2020-11-02 08:00:00,68.675,9.75,69.3636657408,4.525,0,4.525,64.15,9.75,64.8867089626,133.62,68.215,9.73,68.9054361063,4.525,0,4.525,63.69,9.73,64.4289453584,133.59
2020-11-02 08:30:00,71.1305,10.74,71.9367474261,8.5005,0,8.5005,62.63,10.74,63.5441932831,133.95,70.6605,10.71,71.467547602,8.5005,0,8.5005,62.16,10.71,63.0759042741,133.9
2020-11-02 09:00:00,74.2475,10.89,75.0418773503,18.2675,0,18.2675,55.98,10.89,57.0294003125,134.03,73.8475,10.87,74.6432190909,18.2675,0,18.2675,55.58,10.87,56.6329700793,134.0
2020-11-02 09:30:00,77.1745,11.35,78.0046533884,26.7745,0,26.7745,50.4,11.35,51.6621960431,134.03,76.7945,11.33,77.6257955209,26.7745,0,26.7745,50.02,11.33,51.2871260649,134.0
2020-11-02 10:00:00,79.5395,11.38,80.3494645922,39.7495,0,39.7495,39.79,11.38,41.385365771,134.6,79.2195,11.34,80.0270253118,39.7495,0,39.7495,39.47,11.34,41.0667322781,134.55
2020-11-02 10:30:00,79.3495,11.19,80.1346320279,47.5095,0,47.5095,31.84,11.19,33.7490992472,135.04,79.1095,11.15,79.8913980992,47.5095,0,47.5095,31.6,11.15,33.5094389687,135.01
2020-11-02 11:00:00,78.4055,11.34,79.2213230781,44.1155,0,44.1155,34.29,11.34,36.1164740804,135.04,78.1555,11.32,78.9710363377,44.1155,0,44.1155,34.04,11.32,35.8728866973,135.01
2020-11-02 11:30:00,79.2835,15.47,80.7786746131,48.3435,0,48.3435,30.94,15.47,34.5919716119,133.21,78.5435,1.8599999999999999,78.5655203779,48.3435,0,48.3435,30.2,1.8599999999999999,30.2572239308,133.18
2020-11-02 12:00:00,77.774,17.48,79.7141485309,39.354,0,39.354,38.42,17.48,42.2095581593,132.24,76.734,-1.6800000000000002,76.7523886013,39.354,0,39.354,37.38,-1.6800000000000002,37.4177337636,132.22
2020-11-02 12:30:00,81.4695,18.12,83.4602529966,46.8095,0,46.8095,34.66,18.12,39.1107402129,131.86,80.4795,-0.96,80.485225478,46.8095,0,46.8095,33.67,-0.96,33.6836829934,131.84
2020-11-02 13:00:00,81.3015,17.52,83.1678080885,48.6615,0,48.6615,32.64,17.52,37.044837697,132.01,80.3315,-1.6099999999999999,80.3476321509,48.6615,0,48.6615,31.67,-1.6099999999999999,31.7108971806,132.0
2020-11-02 13:30:00,79.9505,16.6,81.6556333038,44.7905,0,44.7905,35.16,16.6,38.8816872062,132.33,78.9905,-2.59,79.0329500288,44.7905,0,44.7905,34.2,-2.59,34.2979314245,132.31
2020-11-02 14:00:00,76.174,16.08,77.8527114236,33.094,0,33.094,43.08,16.08,45.9831795334,132.59,75.064,-3.13,75.1292286397,33.094,0,33.094,41.97,-3.13,42.0865512961,132.6
2020-11-02 14:30:00,74.545,16.56,76.3622329755,27.615,0,27.615,46.93,16.56,49.766037616,132.29,73.385,-2.64,73.4324711895,27.615,0,27.615,45.77,-2.64,45.8460739868,132.3
2020-11-02 15:00:00,73.6525,16.36,75.4476000695,26.8325,0,26.8325,46.82,16.36,49.5959877409,132.29,72.5125,-2.83,72.5677032588,26.8325,0,26.8325,45.68,-2.83,45.7675791363,132.3
2020-11-02 15:30:00,72.4235,14.93,73.946387689,12.9535,0,12.9535,59.47,14.93,61.3154613454,132.55,71.3935,1.15,71.4027614469,12.9535,0,12.9535,58.44,1.15,58.4513139288,132.54
2020-11-02 16:00:00,73.9895,11.14,74.8234302224,8.1595,0,8.1595,65.83,11.14,66.7659231944,133.77,73.5295,11.11,74.364100682,8.1595,0,8.1595,65.37,11.11,66.307382696,133.75
2020-11-02 16:30:00,77.03,12.11,77.9761053144,3.43,0,3.43,73.6,12.11,74.5896246136,133.04,76.51,12.06,77.4546557671,3.43,0,3.43,73.08,12.06,74.0684143208,133.01
2020-11-02 17:00:00,82.9375,13.78,84.0744747605,2.5175,0,2.5175,80.42,13.78,81.5920633395,132.51,82.3875,13.73,83.5237275045,2.5175,0,2.5175,79.87,13.73,81.0415313281,132.44
2020-11-02 17:30:00,89.2705,15.34,90.5789035607,2.6705,0,2.6705,86.6,15.34,87.9481415381,131.82,88.6405,15.27,89.9461568954,2.6705,0,2.6705,85.97,15.27,87.3155988355,131.76
2020-11-02 18:00:00,92.678,15.34,93.9389550932,5.558,0,5.558,87.12,15.34,88.460217047,131.82,92.048,15.27,93.3059869676,5.558,0,5.558,86.49,15.27,87.8276323261,131.85
2020-11-02 18:30:00,89.956,14.0,91.0389034205,3.2560000000000002,0,3.2560000000000002,86.7,14.0,87.8230607529,131.82,89.336,13.93,90.4155174514,3.2560000000000002,0,3.2560000000000002,86.08,13.93,87.1998354356,131.75
2020-11-02 19:00:00,87.575,12.36,88.4429207173,3.415,0,3.415,84.16,12.36,85.0627721157,131.73,86.975,12.32,87.8432298188,3.415,0,3.415,83.56,12.32,84.4633411605,131.75
2020-11-02 19:30:00,83.439,11.45,84.2209547619,1.289,0,1.289,82.15,11.45,82.944107687,131.92,82.829,11.4,83.6098274188,1.289,0,1.289,81.54,11.4,82.333052901,131.88
2020-11-02 20:00:00,79.4575,10.09,80.0955829384,1.2175,0,1.2175,78.24,10.09,78.8879312696,133.12,78.8975,10.06,79.536275411,1.2175,0,1.2175,77.68,10.06,78.3287048278,133.1
2020-11-02 20:30:00,75.1175,8.54,75.6013915629,1.1875,0,1.1875,73.93,8.54,74.4216131241,134.19,74.5775,8.51,75.0614655216,1.1875,0,1.1875,73.39,8.51,73.8817447006,134.16
2020-11-02 21:00:00,70.9305,7.26,71.3010759403,1.2605,0,1.2605,69.67,7.26,70.0472447709,133.8,70.4105,7.24,70.7817498389,1.2605,0,1.2605,69.15,7.24,69.5279806984,133.78
2020-11-02 21:30:00,67.6005,6.19,67.883309438,1.9105,0,1.9105,65.69,6.19,65.98099878,134.52,67.1205,6.17,67.4034896741,1.9105,0,1.9105,65.21,6.17,65.501244263,134.5
2020-11-02 22:00:00,62.049,-4.65,62.2229933465,1.709,0,1.709,60.34,-4.65,60.518906963,133.2,62.269,9.99,63.0652714337,1.709,0,1.709,60.56,9.99,61.3784465427,133.18
2020-11-02 22:30:00,58.0785,-1.71,58.103668234,1.1385,0,1.1385,56.94,-1.71,56.9656712415,133.49,58.0285,6.64,58.4071606248,1.1385,0,1.1385,56.89,6.64,57.2761878969,133.48
2020-11-02 23:00:00,53.79,3.09,53.8786803847,2.17,0,2.17,51.62,3.09,51.7124018007,134.49,53.4,3.1,53.4899055897,2.17,0,2.17,51.23,3.1,51.3237069978,134.49
2020-11-02 23:30:00,50.751,2.47,50.8110706539,2.101,0,2.101,48.65,2.47,48.7126615984,134.19,50.401,2.49,50.4624702229,2.101,0,2.101,48.3,2.49,48.3641406416,134.17
2020-11-03 00:00:00,49.26,2.07,49.3034735085,4.92,0,4.92,44.34,2.07,44.3882923754,134.84,48.92,2.09,48.9646249858,4.92,0,4.92,44.0,2.09,44.0496095329,134.82
2020-11-03 00:30:00,54.7205,2.87,54.7957116958,6.2005,0,6.2005,48.52,2.87,48.6048073754,134.43,54.3605,2.88,54.43673723,6.2005,0,6.2005,48.16,2.88,48.2460361066,134.41
2020-11-03 01:00:00,55.3535,3.0,55.4347360619,6.4235,0,6.4235,48.93,3.0,49.0218818488,134.35,54.9935,3.02,55.0763601035,6.4235,0,6.4235,48.57,3.02,48.6637986598,134.33
2020-11-03 01:30:00,53.5785,3.89,53.719528686,6.2385,0,6.2385,47.34,3.89,47.4995547348,134.72,53.0985,1.2,53.1120579742,6.2385,0,6.2385,46.86,1.2,46.8753623986,134.71
2020-11-03 02:00:00,52.3975,8.59,53.0969500654,6.3175,0,6.3175,46.08,8.59,46.8738146517,132.67,51.2575,-10.62,52.3461145287,6.3175,0,6.3175,44.94,-10.62,46.1777868677,132.65
2020-11-03 02:30:00,53.269,8.8,53.9909840714,5.339,0,5.339,47.93,8.8,48.7311491759,133.05,52.089,-10.51,53.1387243072,5.339,0,5.339,46.75,-10.51,47.9168300287,133.04
2020-11-03 03:00:00,51.7205,8.57,52.425709535,6.4105,0,6.4105,45.31,8.57,46.1133494771,133.18,50.5705,-10.81,51.7129729396,6.4105,0,6.4105,44.16,-10.81,45.4638504749,133.18
2020-11-03 03:30:00,49.997,8.26,50.674723571,6.487,0,6.487,43.51,8.26,44.2871053468,133.64,48.877,-11.25,50.1549960522,6.487,0,6.487,42.39,-11.25,43.8574349455,133.62
2020-11-03 04:00:00,48.653,8.04,49.3128381763,6.483,0,6.483,42.17,8.04,42.9295993459,133.86,47.553,-11.53,48.9308564098,6.483,0,6.483,41.07,-11.53,42.6577753757,133.84
2020-11-03 04:30:00,45.961,1.31,45.9796652989,3.021,0,3.021,42.94,1.31,42.9599778864,132.92,45.541,-1.19,45.5565448756,3.021,0,3.021,42.52,-1.19,42.5366489042,132.89
2020-11-03 05:00:00,46.0315,0.42,46.0334160393,2.8315,0,2.8315,43.2,0.42,43.2020416184,132.32,45.7115,0.45,45.7137149251,2.8315,0,2.8315,42.88,0.45,42.8823611757,132.31
2020-11-03 05:30:00,48.4115,0.8,48.4181095485,3.4615,0,3.4615,44.95,0.8,44.9571184575,132.08,48.0715,0.8200000000000001,48.0784932402,3.4615,0,3.4615,44.61,0.8200000000000001,44.6175357903,132.07
2020-11-03 06:00:00,52.177,1.71,52.205013447,6.247,0,6.247,45.93,1.71,45.9618211127,132.08,51.847,1.73,51.8758547785,6.247,0,6.247,45.6,1.73,45.6328050858,132.07
2020-11-03 06:30:00,57.556,1.51,57.5758042584,5.766,0,5.766,51.79,1.51,51.8120082606,133.24,57.206,2.07,57.2434392398,5.766,0,5.766,51.44,2.07,51.481632647,133.22
2020-11-03 07:00:00,60.834,2.32,60.8782223459,3.604,0,3.604,57.23,2.32,57.2770049845,134.21,60.424,2.34,60.4692928353,3.604,0,3.604,56.82,2.34,56.8681633254,134.19
2020-11-03 07:30:00,63.8215,4.03,63.9486103231,2.4115,0,2.4115,61.41,4.03,61.5420912872,132.75,63.3815,4.06,63.5114016713,2.4115,0,2.4115,60.97,4.06,61.1050284347,132.72
2020-11-03 08:00:00,67.7915,5.66,68.027370023,3.8015,0,3.8015,63.99,5.66,64.2398295452,132.35,67.3615,5.68,67.6005479434,3.8015,0,3.8015,63.56,5.68,63.8132901518,132.33
2020-11-03 08:30:00,69.2955,6.65,69.6138550883,5.0655,0,5.0655,64.23,6.65,64.5733335054,132.05,68.8655,6.66,69.1867956351,5.0655,0,5.0655,63.8,6.66,64.1466725559,132.03
2020-11-03 09:00:00,71.6,7.78,72.0214440288,5.34,0,5.34,66.26,7.78,66.7151856776,131.65,71.16,7.77,71.5829483886,5.34,0,5.34,65.82,7.77,66.2770344841,131.61
2020-11-03 09:30:00,76.0375,7.46,76.4025719871,11.6475,0,11.6475,64.39,7.46,64.8207042541,132.28,75.5575,7.46,75.9248800213,11.6475,0,11.6475,63.91,7.46,64.3439173504,132.25
2020-11-03 10:00:00,75.6125,6.02,75.8517669949,21.2025,0,21.2025,54.41,6.02,54.7420176829,132.99,75.2225,6.03,75.4638019599,21.2025,0,21.2025,54.02,6.03,54.3555084605,132.98
2020-11-03 10:30:00,74.858,5.47,75.0575849865,23.228,0,23.228,51.63,5.47,51.9189541497,133.67,74.478,5.48,74.6793337142,23.228,0,23.228,51.25,5.48,51.5421468315,133.65
2020-11-03 11:00:00,75.2595,5.61,75.4683008968,28.3195,0,28.3195,46.94,5.61,47.2740489064,132.39,74.9295,5.62,75.1399652,28.3195,0,28.3195,46.61,5.62,46.9475931225,132.37
2020-11-03 11:30:00,76.862,5.45,77.0549774122,33.672,0,33.672,43.19,5.45,43.5325005025,132.26,76.532,5.46,76.7265183884,33.672,0,33.672,42.86,5.46,43.2063791586,132.25
2020-11-03 12:00:00,75.633,5.4,75.8255279507,33.473,0,33.473,42.16,5.4,42.5044185938,132.26,75.333,5.41,75.5270083414,33.473,0,33.473,41.86,5.41,42.2081473178,132.25
2020-11-03 12:30:00,76.6955,5.71,76.9077617686,31.1955,0,31.1955,45.5,5.71,45.8568871599,131.94,76.3955,5.72,76.6093389885,31.1955,0,31.1955,45.2,5.72,45.5604916567,131.93
2020-11-03 13:00:00,76.122,5.21,76.3000850851,28.352,0,28.352,47.77,5.21,48.0532725212,132.38,75.792,5.24,75.972921913,28.352,0,28.352,47.44,5.24,47.7285155855,132.37
2020-11-03 13:30:00,75.954,4.47,76.0854192076,30.364,0,30.364,45.59,4.47,45.8086127273,133.11,75.644,4.48,75.7765474009,30.364,0,30.364,45.28,4.48,45.5010857013,133.12
2020-11-03 14:00:00,73.377,4.73,73.5292936795,25.417,0,25.417,47.96,4.73,48.1926809796,133.28,73.047,4.75,73.2012753236,25.417,0,25.417,47.63,4.75,47.8662657829,133.3
2020-11-03 14:30:00,72.4655,4.71,72.6184053133,18.7755,0,18.7755,53.69,4.71,53.8961983817,133.28,72.1055,4.73,72.2604734987,18.7755,0,18.7755,53.33,4.73,53.5393481469,133.3
2020-11-03 15:00:00,68.842,5.21,69.038866329,11.422,0,11.422,57.42,5.21,57.6558800124,132.98,68.462,5.22,68.6607154347,11.422,0,11.422,57.04,5.22,57.2783554233,132.99
2020-11-03 15:30:00,68.136,5.64,68.3690287777,7.836,0,7.836,60.3,5.64,60.5631868382,132.98,67.716,5.65,67.9512998845,7.836,0,7.836,59.88,5.65,60.1459632893,132.91
2020-11-03 16:00:00,69.3525,6.43,69.6499401023,6.8325,0,6.8325,62.52,6.43,62.8497836114,132.12,68.9325,6.43,69.2317445703,6.8325,0,6.8325,62.1,6.43,62.4320022104,132.11
2020-11-03 16:30:00,71.4695,7.8,71.8938761665,3.9495,0,3.9495,67.52,7.8,67.9690400109,131.38,71.0195,7.8,71.4465491137,3.9495,0,3.9495,67.07,7.8,67.5220327004,131.37
2020-11-03 17:00:00,76.002,8.86,76.5166884019,2.902,0,2.902,73.1,8.86,73.6349753853,131.19,75.532,8.86,76.0498693227,2.902,0,2.902,72.63,8.86,73.1684119002,131.17
2020-11-03 17:30:00,84.024,14.19,85.2137821951,4.804,0,4.804,79.22,14.19,80.4808331219,133.67,83.524,14.62,84.7938852512,4.804,0,4.804,78.72,14.62,80.0661151799,133.66
2020-11-03 18:00:00,85.292,15.04,86.6078914649,4.342,0,4.342,80.95,15.04,82.3353150234,134.37,84.742,14.96,86.0523571089,4.342,0,4.342,80.4,14.96,81.779958425,134.36
2020-11-03 18:30:00,85.412,14.06,86.5615003567,4.372,0,4.372,81.04,14.06,82.2506243137,134.57,84.842,14.0,85.9893305242,4.372,0,4.372,80.47,14.0,81.6787665186,134.56
2020-11-03 19:00:00,87.032,13.4,88.057532466,4.962,0,4.962,82.07,13.4,83.1567489745,133.89,86.442,13.35,87.4668043546,4.962,0,4.962,81.48,13.35,82.5664150851,133.86
2020-11-03 19:30:00,82.7225,12.52,83.6645827471,2.1525,0,2.1525,80.57,12.52,81.5369566516,134.19,82.1425,12.45,83.0806403818,2.1525,0,2.1525,79.99,12.45,80.9530888849,134.16
2020-11-03 20:00:00,79.9625,4.86,80.1100555876,1.8425,0,1.8425,78.12,4.86,78.2710291232,133.74,79.8025,13.46,80.9296645628,1.8425,0,1.8425,77.96,13.46,79.1134198477,133.72
2020-11-03 20:30:00,78.0945,-3.2,78.1600340983,1.5945,0,1.5945,76.5,-3.2,76.5668988532,132.52,78.3745,15.36,79.8654609343,1.5945,0,1.5945,76.78,15.36,78.3013282135,132.49
2020-11-03 21:00:00,74.4695,-4.31,74.5941186036,1.6495000000000002,0,1.6495000000000002,72.82,-4.31,72.9474365554,133.14,74.7495,14.45,76.1333714625,1.6495000000000002,0,1.6495000000000002,73.1,14.45,74.5145120094,133.12
2020-11-03 21:30:00,70.923,-5.2,71.1133737703,2.163,0,2.163,68.76,-5.2,68.9563456108,133.27,71.223,13.61,72.5117082201,2.163,0,2.163,69.06,13.61,70.3883207642,133.26
2020-11-03 22:00:00,66.363,-6.96,66.7269763214,1.623,0,1.623,64.74,-6.96,65.1130493834,133.75,66.673,11.99,67.7425200963,1.623,0,1.623,65.05,11.99,66.1457678162,133.74
2020-11-03 22:30:00,62.477,-5.52,62.7203788971,2.877,0,2.877,59.6,-5.52,59.8550783142,133.65,62.607,8.6,63.1949084104,2.877,0,2.877,59.73,8.6,60.3459435256,133.64
2020-11-03 23:00:00,58.0455,1.47,58.0641108625,1.8255,0,1.8255,56.22,1.47,56.2392149661,133.33,57.6155,1.49,57.6347632966,1.8255,0,1.8255,55.79,1.49,55.8098933882,133.32
2020-11-03 23:30:00,55.6095,1.44,55.628141172,1.5594999999999999,0,1.5594999999999999,54.05,1.44,54.069178836,133.59,55.1995,1.46,55.2188047702,1.5594999999999999,0,1.5594999999999999,53.64,1.46,53.6598658217,133.59
2020-11-04 00:00:00,53.2225,1.08,53.2334566438,1.9025,0,1.9025,51.32,1.08,51.3313627327,133.17,52.8425,1.1,52.8539478776,1.9025,0,1.9025,50.94,1.1,50.9518753335,133.17
2020-11-04 00:30:00,59.761,2.36,59.8075807988,1.7309999999999999,0,1.7309999999999999,58.03,2.36,58.0779691449,132.19,59.341,2.39,59.3891099529,1.7309999999999999,0,1.7309999999999999,57.61,2.39,57.659554282,132.18
2020-11-04 01:00:00,60.7745,2.46,60.824266952,1.9945,0,1.9945,58.78,2.46,58.8314541721,132.63,60.3245,2.47,60.3750461718,1.9945,0,1.9945,58.33,2.47,58.3822729945,132.61
2020-11-04 01:30:00,59.8335,2.24,59.8754150069,2.1135,0,2.1135,57.72,2.24,57.7634486505,133.15,59.3835,2.27,59.426870793,2.1135,0,2.1135,57.27,2.27,57.3149701213,133.14
2020-11-04 02:00:00,57.9285,1.74,57.9546263231,1.6684999999999999,0,1.6684999999999999,56.26,1.74,56.2869007852,134.0,57.5085,1.75,57.5351203375,1.6684999999999999,0,1.6684999999999999,55.84,1.75,55.8674153689,133.99
2020-11-04 02:30:00,58.063,1.77,58.0899721897,2.623,0,2.623,55.44,1.77,55.4682476738,134.6,57.643,1.79,57.6707859232,2.623,0,2.623,55.02,1.79,55.0491098929,134.6
2020-11-04 03:00:00,56.4345,1.56,56.4560571617,1.6545,0,1.6545,54.78,1.56,54.8022079847,134.6,56.0245,1.58,56.0467751102,1.6545,0,1.6545,54.37,1.58,54.3929526685,134.6
2020-11-04 03:30:00,55.427,1.38,55.4441766915,2.567,0,2.567,52.86,1.38,52.8780105526,134.71,55.017,1.4,55.0348097934,2.567,0,2.567,52.45,1.4,52.4686811346,134.71
2020-11-04 04:00:00,53.9335,1.12,53.9451278824,1.8835000000000002,0,1.8835000000000002,52.05,1.12,52.0620485575,135.15,53.5335,1.1400000000000001,53.545636818,1.8835000000000002,0,1.8835000000000002,51.65,1.1400000000000001,51.6625793007,135.14
2020-11-04 04:30:00,53.3695,1.0,53.3788678247,1.5394999999999999,0,1.5394999999999999,51.83,1.0,51.839646025,135.26,52.9795,1.03,52.9895114174,1.5394999999999999,0,1.5394999999999999,51.44,1.03,51.4503109806,135.26
2020-11-04 05:00:00,53.6065,1.03,53.6163943421,1.5065,0,1.5065,52.1,1.03,52.1101803873,134.85,53.2065,1.05,53.2168595677,1.5065,0,1.5065,51.7,1.05,51.7106613765,134.84
2020-11-04 05:30:00,54.764,1.75,54.7919537524,1.8439999999999999,0,1.8439999999999999,52.92,1.75,52.948927279,133.45,54.374,1.77,54.4028011779,1.8439999999999999,0,1.8439999999999999,52.53,1.77,52.5598116435,133.43
2020-11-04 06:00:00,57.5985,2.32,57.6452045035,2.1685,0,2.1685,55.43,2.32,55.4785300815,133.0,57.1785,2.34,57.2263616024,2.1685,0,2.1685,55.01,2.34,55.0597466394,132.99
2020-11-04 06:30:00,63.609,4.6,63.7751117678,1.7389999999999999,0,1.7389999999999999,61.87,4.6,62.0407680481,132.59,63.159,4.6,63.3262921779,1.7389999999999999,0,1.7389999999999999,61.42,4.6,61.5920157163,132.58
2020-11-04 07:00:00,69.464,6.85,69.8009297646,1.784,0,1.784,67.68,6.85,68.0257664418,132.18,68.984,6.85,69.3232627334,1.784,0,1.784,67.2,6.85,67.5482235148,132.17
2020-11-04 07:30:00,75.0655,6.88,75.3801279533,3.2655,0,3.2655,71.8,6.88,72.1288735528,132.69,74.5055,6.35,74.7756111994,3.2655,0,3.2655,71.24,6.35,71.5224447289,132.68
2020-11-04 08:00:00,80.828,6.07,81.0556011883,10.418,0,10.418,70.41,6.07,70.6711610206,133.14,80.298,6.06,80.5263460241,10.418,0,10.418,69.88,6.06,70.1422697095,133.1
2020-11-04 08:30:00,84.3965,6.9,84.6780916899,18.3365,0,18.3365,66.06,6.9,66.4193766908,132.91,83.9065,6.89,84.1889116348,18.3365,0,18.3365,65.57,6.89,65.9310018125,132.9
2020-11-04 09:00:00,87.248,7.35,87.5570442854,29.598,0,29.598,57.65,7.35,58.1166499379,133.23,86.808,7.34,87.1177620466,29.598,0,29.598,57.21,7.34,57.6789363633,133.21
2020-11-04 09:30:00,88.7805,7.29,89.0792977086,41.5205,0,41.5205,47.26,7.29,47.8189470817,133.56,88.4105,7.28,88.7097227493,41.5205,0,41.5205,46.89,7.28,47.4517702515,133.54
2020-11-04 10:00:00,88.156,6.8100000000000005,88.4186430341,49.166,0,49.166,38.99,6.8100000000000005,39.5802501255,134.32,87.856,6.8,88.1187649482,49.166,0,49.166,38.69,6.8,39.2830255963,134.3
2020-11-04 10:30:00,87.6515,6.02,87.8579868438,53.7415,0,53.7415,33.91,6.02,34.4402163176,134.89,87.3815,6.02,87.5886233609,53.7415,0,53.7415,33.64,6.02,34.1744056276,134.89
2020-11-04 11:00:00,87.357,6.19,87.5760329599,58.677,0,58.677,28.68,6.19,29.3403902496,135.12,87.137,6.18,87.3558765568,58.677,0,58.677,28.46,6.18,29.1232553126,135.11
2020-11-04 11:30:00,87.7875,6.44,88.0233989133,61.7675,0,61.7675,26.02,6.44,26.8051114529,135.26,87.5875,6.45,87.8246699752,61.7675,0,61.7675,25.82,6.45,26.6134345773,135.26
2020-11-04 12:00:00,88.022,6.6,88.2690913287,62.932,0,62.932,25.09,6.6,25.94355604,135.4,87.822,6.59,88.0689036153,62.932,0,62.932,24.89,6.59,25.7476251332,135.41
2020-11-04 12:30:00,88.4245,6.71,88.6787251839,62.9345,0,62.9345,25.49,6.71,26.3583800716,135.56,88.2445,6.71,88.4992422581,62.9345,0,62.9345,25.31,6.71,26.1843502879,135.56
2020-11-04 13:00:00,87.733,4.78,87.8631190489,61.143,0,61.143,26.59,4.78,27.0162266055,135.43,87.593,6.64,87.8443125592,61.143,0,61.143,26.45,6.64,27.2707187291,135.43
2020-11-04 13:30:00,88.05,-7.54,88.3722473404,63.47,0,63.47,24.58,-7.54,25.710464795500002,133.2,88.54,11.88,89.33345398,63.47,0,63.47,25.07,11.88,27.7423737268,133.21
2020-11-04 14:00:00,85.4615,-7.64,85.8023168816,59.3715,0,59.3715,26.09,-7.64,27.1856156818,133.2,85.9515,11.77,86.7536353835,59.3715,0,59.3715,26.58,11.77,29.0693876784,133.21
2020-11-04 14:30:00,83.5135,-7.83,83.8797566893,53.3435,0,53.3435,30.17,-7.83,31.1695011189,133.01,84.0235,11.56,84.8149877808,53.3435,0,53.3435,30.68,11.56,32.785606598,133.07
2020-11-04 15:00:00,80.9965,-7.72,81.3635754638,43.0465,0,43.0465,37.95,-7.72,38.7272630068,132.81,81.4765,11.59,82.296708028,43.0465,0,43.0465,38.43,11.59,40.1396686583,132.87
2020-11-04 15:30:00,79.777,-7.8100000000000005,80.1583796555,33.297,0,33.297,46.48,-7.8100000000000005,47.1315870728,132.49,80.267,11.39,81.0711008251,33.297,0,33.297,46.97,11.39,48.3312838646,132.49
2020-11-04 16:00:00,82.1385,4.63,82.2688889086,24.9385,0,24.9385,57.2,4.63,57.3870795563,134.28,81.8685,7.32,82.1950953053,24.9385,0,24.9385,56.93,7.32,57.3986698452,134.27
2020-11-04 16:30:00,85.602,6.89,85.8788361821,18.392,0,18.392,67.21,6.89,67.5622394537,133.62,85.142,6.87,85.4187161224,18.392,0,18.392,66.75,6.87,67.1026035262,133.58
2020-11-04 17:00:00,91.8655,8.75,92.2812689025,16.6755,0,16.6755,75.19,8.75,75.6974147511,132.25,91.3255,8.72,91.7408597641,16.6755,0,16.6755,74.65,8.72,75.1575738033,132.2
2020-11-04 17:30:00,100.7475,8.08,101.0709906761,20.3275,0,20.3275,80.42,8.08,80.8248897308,132.53,100.1875,12.84,101.0069341988,20.3275,0,20.3275,79.86,12.84,80.8856303678,132.49
2020-11-04 18:00:00,101.832,9.6,102.283509052,20.452,0,20.452,81.38,9.6,81.9442761882,132.25,101.252,9.55,101.7013766082,20.452,0,20.452,80.8,9.55,81.3624145414,132.23
2020-11-04 18:30:00,100.244,8.97,100.6445251169,19.894,0,19.894,80.35,8.97,80.8491397604,132.55,99.664,8.93,100.0632689652,19.894,0,19.894,79.77,8.93,80.2682863901,132.48
2020-11-04 19:00:00,93.2865,7.92,93.6220993262,11.3665,0,11.3665,81.92,7.92,82.3019610945,132.55,92.7065,7.88,93.0407950431,11.3665,0,11.3665,81.34,7.88,81.7208051845,132.48
2020-11-04 19:30:00,89.7765,6.68,90.0246763518,8.7665,0,8.7665,81.01,6.68,81.2849463308,133.15,89.1765,6.66,89.4248497469,8.7665,0,8.7665,80.41,6.66,80.6853375775,133.1
2020-11-04 20:00:00,83.0395,5.7,83.2348998933,1.6595,0,1.6595,81.38,5.7,81.5793748444,133.93,82.4495,5.68,82.6449178731,1.6595,0,1.6595,80.79,5.68,80.9894221488,133.9
2020-11-04 20:30:00,79.394,4.62,79.5283071365,1.634,0,1.634,77.76,4.62,77.8971244655,133.33,78.834,4.62,78.9692595635,1.634,0,1.634,77.2,4.62,77.3381173808,133.27
2020-11-04 21:00:00,75.9735,3.56,76.0568622956,1.5135,0,1.5135,74.46,3.56,74.5450548326,133.33,75.4235,3.5700000000000003,75.5079416502,1.5135,0,1.5135,73.91,3.5700000000000003,73.9961688197,133.27
2020-11-04 21:30:00,72.4555,2.36,72.4939244368,1.5855000000000001,0,1.5855000000000001,70.87,2.36,70.9092835953,134.11,71.9355,2.38,71.9748606129,1.5855000000000001,0,1.5855000000000001,70.35,2.38,70.3902471938,134.06
2020-11-04 22:00:00,68.7335,0.71,68.7371669641,1.5035,0,1.5035,67.23,0.71,67.2337489658,135.28,68.2235,0.73,68.227405434,1.5035,0,1.5035,66.72,0.73,66.7239934356,135.23
2020-11-04 22:30:00,64.0875,-1.55,64.1062411646,1.4075,0,1.4075,62.68,-1.55,62.6991618764,133.09,63.5975,-2.07,63.6311787275,1.4075,0,1.4075,62.19,-2.07,62.2244405359,133.07
2020-11-04 23:00:00,60.1405,-8.26,60.7050849621,1.4905,0,1.4905,58.65,-8.26,59.2287945175,133.69,60.3405,7.69,60.8285462612,1.4905,0,1.4905,58.85,7.69,59.3503041273,133.65
2020-11-04 23:30:00,56.7045,-3.5300000000000002,56.8142695126,1.4545,0,1.4545,55.25,-3.5300000000000002,55.3626534769,132.25,56.2945,-3.47,56.4013442238,1.4545,0,1.4545,54.84,-3.47,54.9496724285,132.22
2020-11-05 00:00:00,54.491,-4.23,54.6549355594,1.451,0,1.451,53.04,-4.23,53.2084062907,132.47,54.091,-4.16,54.2507316172,1.451,0,1.451,52.64,-4.16,52.8041210513,132.46
2020-11-05 00:30:00,61.255,-2.71,61.3149176384,2.185,0,2.185,59.07,-2.71,59.1321317052,131.82,60.825,-2.65,60.8826997184,2.185,0,2.185,58.64,-2.65,58.6998475296,131.78
2020-11-05 01:00:00,62.724,-2.39,62.7695170923,1.734,0,1.734,60.99,-2.39,61.036810205,131.62,62.254,-2.34,62.2979623744,1.734,0,1.734,60.52,-2.34,60.5652210431,131.58
2020-11-05 01:30:00,60.4145,-2.73,60.4761499291,2.0645,0,2.0645,58.35,-2.73,58.4138288422,131.97,59.9645,-2.68,60.0243588908,2.0645,0,2.0645,57.9,-2.68,57.9619909941,131.95
2020-11-05 02:00:00,58.306,-3.07,58.3867667884,1.766,0,1.766,56.54,-3.07,56.623285846,132.5,57.876,-3.02,57.9547390297,1.766,0,1.766,56.11,-3.02,56.191213726,132.47
2020-11-05 02:30:00,58.166,-3.24,58.2561683944,1.666,0,1.666,56.5,-3.24,56.5928228665,132.61,57.736,-3.17,57.8229590734,1.666,0,1.666,56.07,-3.17,56.1595388158,132.58
2020-11-05 03:00:00,57.102,-3.68,57.220457915,2.142,0,2.142,54.96,-3.68,55.083064548,132.71,56.692,-3.62,56.8074578203,2.142,0,2.142,54.55,-3.62,54.6699817084,132.67
2020-11-05 03:30:00,55.921,-4.04,56.0667445194,1.691,0,1.691,54.23,-4.04,54.3802767555,133.31,55.511,-3.98,55.6534951373,1.691,0,1.691,53.82,-3.98,53.9669602627,133.29
2020-11-05 04:00:00,53.967,-4.23,54.1325224703,1.5470000000000002,0,1.5470000000000002,52.42,-4.23,52.590391708,133.31,53.557,-4.16,53.7183194916,1.5470000000000002,0,1.5470000000000002,52.01,-4.16,52.1761027675,133.29
2020-11-05 04:30:00,53.1215,-4.37,53.3009442904,1.6415000000000002,0,1.6415000000000002,51.48,-4.37,51.6651458916,132.86,52.7215,-4.3,52.896564749,1.6415000000000002,0,1.6415000000000002,51.08,-4.3,51.2606710842,132.83
2020-11-05 05:00:00,53.2515,-4.33,53.4272510265,2.7715,0,2.7715,50.48,-4.33,50.6653658824,132.66,52.8715,-4.25,53.0420400461,2.7715,0,2.7715,50.1,-4.25,50.2799413285,132.62
2020-11-05 05:30:00,54.6655,-3.89,54.8037315358,2.1655,0,2.1655,52.5,-3.89,52.6439179773,132.36,54.2755,-3.8200000000000003,54.409762913,2.1655,0,2.1655,52.11,-3.8200000000000003,52.2498277509,132.34
2020-11-05 06:00:00,56.8395,-3.05,56.9212724757,1.8495,0,1.8495,54.99,-3.05,55.0745186089,132.24,56.4295,-2.98,56.5081310101,1.8495,0,1.8495,54.58,-2.98,54.6612916057,132.21
2020-11-05 06:30:00,63.0035,4.96,63.1984383688,2.0835,0,2.0835,60.92,4.96,61.1215837491,133.64,62.0335,-8.4,62.5996415505,2.0835,0,2.0835,59.95,-8.4,60.5356300042,133.61
2020-11-05 07:00:00,68.8605,9.77,69.5501355876,1.6105,0,1.6105,67.25,9.77,67.9559813409,134.15,67.5605,-9.22,68.1867256895,1.6105,0,1.6105,65.95,-9.22,66.5913725643,134.12
2020-11-05 07:30:00,73.739,11.61,74.6473858953,2.539,0,2.539,71.2,11.61,72.1403638749,132.71,72.409,-6.99,72.7456072969,2.539,0,2.539,69.87,-6.99,70.2187795394,132.66
2020-11-05 08:00:00,78.889,12.84,79.9270912832,8.799,0,8.799,70.09,12.84,71.2563940991,132.71,77.569,-5.78,77.7840482426,8.799,0,8.799,68.77,-5.78,69.0124720612,132.66
2020-11-05 08:30:00,82.3375,13.83,83.4909145132,15.9775,0,15.9775,66.36,13.83,67.7858281649,133.26,81.0475,-4.96,81.1991308836,15.9775,0,15.9775,65.07,-4.96,65.2587656947,133.23
2020-11-05 09:00:00,83.7545,14.23,84.9547477793,21.2645,0,21.2645,62.49,14.23,64.0897261657,133.56,82.5045,-4.65,82.6354344107,21.2645,0,21.2645,61.24,-4.65,61.4162852996,133.52
2020-11-05 09:30:00,86.906,14.43,88.0958440336,29.456,0,29.456,57.45,14.43,59.2345118997,133.85,85.706,-4.51,85.8245800223,29.456,0,29.456,56.25,-4.51,56.4305112506,133.81
2020-11-05 10:00:00,87.949,14.35,89.1120031253,38.979,0,38.979,48.97,14.35,51.0292406371,134.18,86.849,-4.69,86.9755419701,38.979,0,38.979,47.87,-4.69,48.0991995775,134.15
2020-11-05 10:30:00,88.5105,13.93,89.5999637849,48.4505,0,48.4505,40.06,13.93,42.4128341425,134.51,87.5005,-5.19,87.6542845516,48.4505,0,48.4505,39.05,-5.19,39.393382693,134.47
2020-11-05 11:00:00,88.305,14.08,89.4204642406,53.825,0,53.825,34.48,14.08,37.2440169692,134.51,87.375,-5.06,87.5213929562,53.825,0,53.825,33.55,-5.06,33.9294282298,134.47
2020-11-05 11:30:00,88.5985,14.34,89.7514891367,58.0485,0,58.0485,30.55,14.34,33.7481569867,134.71,87.7085,-4.87,87.8435989259,58.0485,0,58.0485,29.66,-4.87,30.0571538905,134.68
2020-11-05 12:00:00,85.489,14.09,86.6423523515,60.309,0,60.309,25.18,14.09,28.8541244885,134.71,84.669,-5.13,84.8242681136,60.309,0,60.309,24.36,-5.13,24.894306578,134.68
2020-11-05 12:30:00,88.812,13.79,89.8762229068,60.222,0,60.222,28.59,13.79,31.7419627622,134.62,87.952,-5.39,88.1170040571,60.222,0,60.222,27.73,-5.39,28.2489822826,134.6
2020-11-05 13:00:00,88.889,13.46,89.9023132127,58.149,0,58.149,30.74,13.46,33.5576995636,134.43,88.029,-5.69,88.2127028324,58.149,0,58.149,29.88,-5.69,30.416944291,134.42
2020-11-05 13:30:00,85.499,9.4,86.0141790695,49.759,0,49.759,35.74,9.4,36.9554813255,133.95,84.729,-5.27,84.892734324,49.759,0,49.759,34.97,-5.27,35.3648667465,133.97
2020-11-05 14:00:00,81.6365,0.14,81.6366200443,41.3265,0,41.3265,40.31,0.14,40.3102431151,132.06,81.3765,0.18,81.3766990744,41.3265,0,41.3265,40.05,0.18,40.0504044923,132.08
2020-11-05 14:30:00,79.8855,-0.22,79.885802933,32.5155,0,32.5155,47.37,-0.22,47.3705108691,132.17,79.5555,-0.17,79.555681634,32.5155,0,32.5155,47.04,-0.17,47.0403071844,132.26
2020-11-05 15:00:00,76.756,-0.43,76.7572044567,26.986,0,26.986,49.77,-0.43,49.77185751,131.92,76.396,-0.37,76.3968959841,26.986,0,26.986,49.41,-0.37,49.4113853277,131.95
2020-11-05 15:30:00,77.29,0.07,77.2900316988,20.75,0,20.75,56.54,0.07,56.5400433321,132.25,76.92,0.64,76.9226624604,20.75,0,20.75,56.17,0.64,56.1736459561,132.27
2020-11-05 16:00:00,79.121,1.74,79.140130408,12.591,0,12.591,66.53,1.74,66.5527497554,132.42,78.651,1.78,78.6711395685,12.591,0,12.591,66.06,1.78,66.0839768779,132.41
2020-11-05 16:30:00,84.3485,3.13,84.406553965,8.2985,0,8.2985,76.05,3.13,76.1143836604,131.6,83.8185,3.15,83.8776695089,8.2985,0,8.2985,75.52,3.15,75.5856659692,131.56
2020-11-05 17:00:00,89.829,8.0,90.1845288339,8.689,0,8.689,81.14,8.0,81.5334262741,133.18,89.279,8.76,89.7077334515,8.689,0,8.689,80.59,8.76,81.0647007026,133.12
2020-11-05 17:30:00,94.669,11.3,95.3410172014,12.019,0,12.019,82.65,11.3,83.4188977391,135.04,94.089,11.27,94.7615577173,12.019,0,12.019,82.07,11.27,82.8401943503,135.01
2020-11-05 18:00:00,96.1925,10.84,96.801356686,12.0925,0,12.0925,84.1,10.84,84.795728666,135.64,95.6025,10.81,96.2117150156,12.0925,0,12.0925,83.51,10.81,84.2067467606,135.58
2020-11-05 18:30:00,95.1855,12.88,96.0529739792,11.2555,0,11.2555,83.93,12.88,84.9125391211,133.62,94.5655,12.57,95.3972677295,11.2555,0,11.2555,83.31,12.57,84.252958405,133.56
2020-11-05 19:00:00,93.6205,11.58,94.3339515776,9.8505,0,9.8505,83.77,11.58,84.5665968335,133.4,93.0105,11.53,93.7224306676,9.8505,0,9.8505,83.16,11.53,83.9555030954,133.33
2020-11-05 19:30:00,88.2215,10.12,88.8000420172,6.5815,0,6.5815,81.64,10.12,82.2648406064,134.34,87.6215,10.07,88.1982548708,6.5815,0,6.5815,81.04,10.07,81.6632506088,134.28
2020-11-05 20:00:00,83.3935,8.62,83.8378210729,6.4935,0,6.4935,76.9,8.62,77.3816153876,132.76,82.8235,8.58,83.2667313652,6.4935,0,6.4935,76.33,8.58,76.8107108417,132.71
2020-11-05 20:30:00,78.1055,7.84,78.4979918867,1.9955,0,1.9955,76.11,7.84,76.5127290064,132.6,77.5555,7.82,77.9487522687,1.9955,0,1.9955,75.56,7.82,75.9635833805,132.55
2020-11-05 21:00:00,73.884,6.7,74.1871650355,1.754,0,1.754,72.13,6.7,72.4405059342,133.86,73.354,6.69,73.6584375072,1.754,0,1.754,71.6,6.69,71.9118634163,133.81
2020-11-05 21:30:00,70.0255,5.5600000000000005,70.2458842228,1.7955,0,1.7955,68.23,5.5600000000000005,68.4561648064,134.19,69.5355,5.54,69.7558410475,1.7955,0,1.7955,67.74,5.54,67.9661621691,134.15
2020-11-05 22:00:00,65.8745,2.8200000000000003,65.934832602,2.5845000000000002,0,2.5845000000000002,63.29,2.8200000000000003,63.35279394,134.42,65.3645,2.31,65.4053052913,2.5845000000000002,0,2.5845000000000002,62.78,2.31,62.8224840324,134.38
2020-11-05 22:30:00,60.5135,-2.79,60.5777829097,2.0035,0,2.0035,58.51,-2.79,58.5764816287,132.65,60.0935,-2.48,60.1446518175,2.0035,0,2.0035,58.09,-2.48,58.1429144436,132.63
2020-11-05 23:00:00,56.44,-2.49,56.4948997698,1.92,0,1.92,54.52,-2.49,54.5768311649,133.5,56.02,-2.42,56.0722462543,1.92,0,1.92,54.1,-2.42,54.1540986445,133.47
2020-11-05 23:30:00,53.858,-3.02,53.9426043494,2.348,0,2.348,51.51,-3.02,51.5984544342,134.38,53.468,-2.95,53.5493186138,2.348,0,2.348,51.12,-2.95,51.2050476028,134.36
2020-11-06 00:00:00,52.067,-3.66,52.195479584,2.537,0,2.537,49.53,-3.66,49.6650430383,134.71,51.717,-3.6,51.8421458757,2.537,0,2.537,49.18,-3.6,49.3115848458,134.68
2020-11-06 00:30:00,58.71,-2.55,58.7653520367,2.11,0,2.11,56.6,-2.55,56.6574134602,133.87,58.3,-2.48,58.3527240153,2.11,0,2.11,56.19,-2.48,56.2447019727,133.82
2020-11-06 01:00:00,60.4165,-1.76,60.4421299447,2.7565,0,2.7565,57.66,-1.76,57.6868546551,133.21,59.9865,-1.7000000000000002,60.0105839186,2.7565,0,2.7565,57.23,-1.7000000000000002,57.255243428,133.17
