Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-06 01:30:00,59.0545,-2.0,59.0883573155,1.8845,0,1.8845,57.17,-2.0,57.2049726859,133.54,58.6245,-1.94,58.6565904247,1.8845,0,1.8845,56.74,-1.94,56.7731556283,133.52
2020-11-06 02:00:00,56.541,-2.51,56.5966852475,1.7109999999999999,0,1.7109999999999999,54.83,-2.51,54.8874211455,133.73,56.131,-2.45,56.1844432294,1.7109999999999999,0,1.7109999999999999,54.42,-2.45,54.4751218447,133.71
2020-11-06 02:30:00,57.2625,-2.33,57.3098840188,1.6425,0,1.6425,55.62,-2.33,55.6687820955,134.04,56.8425,-2.27,56.8878080633,1.6425,0,1.6425,55.2,-2.27,55.2466551024,134.01
2020-11-06 03:00:00,56.179,-2.84,56.2507390263,1.699,0,1.699,54.48,-2.84,54.5539732742,134.25,55.779,-2.77,55.8477371162,1.699,0,1.699,54.08,-2.77,54.1508938061,134.23
2020-11-06 03:30:00,54.661,-3.19,54.7540046115,2.411,0,2.411,52.25,-3.19,52.3472883729,134.64,54.271,-3.13,54.3611841391,2.411,0,2.411,51.86,-3.13,51.9543694024,134.63
2020-11-06 04:00:00,52.817,-3.61,52.9402265673,1.9769999999999999,0,1.9769999999999999,50.84,-3.61,50.9680066316,135.46,52.427,-3.5300000000000002,52.5457060948,1.9769999999999999,0,1.9769999999999999,50.45,-3.5300000000000002,50.5733467352,135.42
2020-11-06 04:30:00,51.9335,-3.65,52.0616069887,1.7135,0,1.7135,50.22,-3.65,50.3524666724,135.75,51.5535,-3.58,51.6776524452,1.7135,0,1.7135,49.84,-3.58,49.9684100207,135.7
2020-11-06 05:00:00,51.9895,-3.58,52.1126137346,1.6595,0,1.6595,50.33,-3.58,50.4571630197,135.44,51.6195,-3.51,51.738698092,1.6595,0,1.6595,49.96,-3.51,50.0831478643,135.4
2020-11-06 05:30:00,54.152,-2.99,54.2344835322,1.6520000000000001,0,1.6520000000000001,52.5,-2.99,52.5850748787,135.16,53.762,-2.91,53.8406978409,1.6520000000000001,0,1.6520000000000001,52.11,-2.91,52.1911889115,135.15
2020-11-06 06:00:00,56.5445,-1.9,56.5764127552,1.7945,0,1.7945,54.75,-1.9,54.7829581166,134.63,56.1545,-1.8399999999999999,56.1846373153,1.7945,0,1.7945,54.36,-1.8399999999999999,54.3911316301,134.6
2020-11-06 06:30:00,62.232,0.0,62.232,1.6520000000000001,0,1.6520000000000001,60.58,0.0,60.58,134.25,61.792,0.07,61.7920396491,1.6520000000000001,0,1.6520000000000001,60.14,0.07,60.1400407383,134.22
2020-11-06 07:00:00,68.286,2.26,68.3233883527,1.976,0,1.976,66.31,2.26,66.348501867,133.17,67.806,2.29,67.8446588613,1.976,0,1.976,65.83,2.29,65.8698185818,133.13
2020-11-06 07:30:00,72.5815,4.06,72.694963665,1.7415,0,1.7415,70.84,4.06,70.9562484916,132.63,72.0715,4.09,72.1874588294,1.7415,0,1.7415,70.33,4.09,70.4488253983,132.6
2020-11-06 08:00:00,76.607,5.65,76.815069804,4.677,0,4.677,71.93,5.65,72.1515585417,131.61,76.067,5.65,76.276542849,4.677,0,4.677,71.39,5.65,71.6132292248,131.58
2020-11-06 08:30:00,79.31,6.43,79.570226844,10.56,0,10.56,68.75,6.43,69.0500354815,131.32,78.81,6.43,79.0718723694,10.56,0,10.56,68.25,6.43,68.5522238881,131.29
2020-11-06 09:00:00,81.5085,6.35,81.7554773226,19.6385,0,19.6385,61.87,6.35,62.1950110539,131.76,81.0385,6.35,81.2869053554,19.6385,0,19.6385,61.4,6.35,61.7274857742,131.73
2020-11-06 09:30:00,84.6875,6.22,84.9156113812,30.8075,0,30.8075,53.88,6.22,54.2378355025,132.33,84.2975,6.23,84.5274003282,30.8075,0,30.8075,53.49,6.23,53.8515830779,132.31
2020-11-06 10:00:00,85.378,6.18,85.6013743114,39.198,0,39.198,46.18,6.18,46.591681661,132.33,85.008,6.19,85.233069662,39.198,0,39.198,45.81,6.19,46.2263150164,132.31
2020-11-06 10:30:00,86.8785,5.65,87.0620253742,48.8485,0,48.8485,38.03,5.65,38.4474108361,132.75,86.5785,5.66,86.7633117294,48.8485,0,48.8485,37.73,5.66,38.1521755605,132.74
2020-11-06 11:00:00,87.351,5.4,87.5177536332,53.661,0,53.661,33.69,5.4,34.1200249121,133.29,87.091,5.4,87.2582505039,53.661,0,53.661,33.43,5.4,33.863326771,133.28
2020-11-06 11:30:00,87.6245,5.38,87.789506208,57.2845,0,57.2845,30.34,5.38,30.8133088129,133.29,87.3945,5.4,87.5611707908,57.2845,0,57.2845,30.11,5.4,30.5903922825,133.28
2020-11-06 12:00:00,88.022,5.51,88.19428884,58.452,0,58.452,29.57,5.51,30.078979371,133.48,87.792,5.52,87.9653662756,58.452,0,58.452,29.34,5.52,29.854748366,133.48
2020-11-06 12:30:00,87.7965,5.41,87.9630235511,57.1465,0,57.1465,30.65,5.41,31.1237947558,133.48,87.5565,5.43,87.72471483140001,57.1465,0,57.1465,30.41,5.43,30.8909857402,133.48
2020-11-06 13:00:00,86.419,4.84,86.554428893,56.349,0,56.349,30.07,4.84,30.4570271038,133.88,86.199,4.85,86.3353351821,56.349,0,56.349,29.85,4.85,30.2414450713,133.89
2020-11-06 13:30:00,85.046,3.89,85.1349177248,52.716,0,52.716,32.33,3.89,32.5631847337,134.09,84.806,3.91,84.8960878722,52.716,0,52.716,32.09,3.91,32.3273289958,134.11
2020-11-06 14:00:00,81.117,2.86,81.1674028721,48.267,0,48.267,32.85,2.86,32.9742642071,134.09,80.877,2.89,80.9286181088,48.267,0,48.267,32.61,2.89,32.7378099451,134.18
2020-11-06 14:30:00,77.5,2.06,77.5273732304,39.04,0,39.04,38.46,2.06,38.5151294948,134.09,77.22,2.09,77.248278298,39.04,0,39.04,38.18,2.09,38.237161244,134.08
2020-11-06 15:00:00,74.8655,1.92,74.8901161052,29.0355,0,29.0355,45.83,1.92,45.8702005664,134.09,74.5455,1.94,74.5707393704,29.0355,0,29.0355,45.51,1.94,45.5513303867,134.16
2020-11-06 15:30:00,73.3205,1.9,73.3451138131,17.6605,0,17.6605,55.66,1.9,55.6924195919,133.67,72.9305,1.9300000000000002,72.9560328571,17.6605,0,17.6605,55.27,1.9300000000000002,55.303687038,133.67
2020-11-06 16:00:00,74.04,2.9699999999999998,74.099544533,8.43,0,8.43,65.61,2.9699999999999998,65.6771878204,132.44,73.58,3.0,73.641132528,8.43,0,8.43,65.15,3.0,65.2190347981,132.43
2020-11-06 16:30:00,78.054,5.26,78.2310329473,3.204,0,3.204,74.85,5.26,75.034592689,131.55,77.554,5.75,77.7668657977,3.204,0,3.204,74.35,5.75,74.5720121762,131.53
2020-11-06 17:00:00,86.114,12.49,87.0150624662,2.694,0,2.694,83.42,12.49,84.3498458801,133.73,85.524,12.44,86.4240023142,2.694,0,2.694,82.83,12.44,83.7589547451,133.68
2020-11-06 17:30:00,96.886,13.32,97.7973383891,12.546,0,12.546,84.34,13.32,85.3853500315,133.26,96.276,13.26,97.1848536347,12.546,0,12.546,83.73,13.26,84.7734657779,133.21
2020-11-06 18:00:00,97.462,13.18,98.3491425687,13.022,0,13.022,84.44,13.18,85.4624244917,133.26,96.872,13.12,97.7564257939,13.022,0,13.022,83.85,13.12,84.8702356542,133.21
2020-11-06 18:30:00,94.613,12.19,95.395051596,11.623,0,11.623,82.99,12.19,83.8804875999,133.87,94.013,12.13,94.7923049039,11.623,0,11.623,82.39,12.13,83.2781423904,133.84
2020-11-06 19:00:00,89.71,11.45,90.4377498614,7.25,0,7.25,82.46,11.45,83.2511507428,134.32,89.12,11.4,89.8461707587,7.25,0,7.25,81.87,11.4,82.659886886,134.25
2020-11-06 19:30:00,83.9225,10.77,84.610749354,1.9625,0,1.9625,81.96,10.77,82.6645903637,134.22,83.3125,10.73,84.0006283087,1.9625,0,1.9625,81.35,10.73,82.0545879278,134.17
2020-11-06 20:00:00,79.2315,9.38,79.784804269,2.5315,0,2.5315,76.7,9.38,77.2714332726,134.83,78.6715,9.35,79.2251690579,2.5315,0,2.5315,76.14,9.35,76.7119423558,134.78
2020-11-06 20:30:00,74.484,6.48,74.7653439503,1.474,0,1.474,73.01,6.48,73.2970019851,134.24,73.924,5.95,74.1630654437,1.474,0,1.474,72.45,5.95,72.6939130877,134.19
2020-11-06 21:00:00,69.7615,0.99,69.7685242946,1.9115000000000002,0,1.9115000000000002,67.85,0.99,67.8572221654,131.89,69.2615,1.04,69.2693076496,1.9115000000000002,0,1.9115000000000002,67.35,1.04,67.358029217,131.86
2020-11-06 21:30:00,66.853,-0.11,66.853090497,2.393,0,2.393,64.46,-0.11,64.4600938566,132.62,66.363,-0.06,66.3630271235,2.393,0,2.393,63.97,-0.06,63.9700281382,132.58
2020-11-06 22:00:00,63.1975,-1.24,63.2096638676,1.8875000000000002,0,1.8875000000000002,61.31,-1.24,61.322538271,133.53,62.7375,-1.18,62.74859605,1.8875000000000002,0,1.8875000000000002,60.85,-1.18,60.8614401736,133.48
2020-11-06 22:30:00,59.034,-2.74,59.0975528766,1.854,0,1.854,57.18,-2.74,57.2456111855,134.54,58.604,-2.69,58.6657047686,1.854,0,1.854,56.75,-2.69,56.8137184138,134.51
2020-11-06 23:00:00,55.2975,-3.56,55.4119761987,1.9075000000000002,0,1.9075000000000002,53.39,-3.56,53.5085572596,134.92,54.8875,-3.49,54.9983432137,1.9075000000000002,0,1.9075000000000002,52.98,-3.49,53.0948255483,134.88
2020-11-06 23:30:00,53.7655,-3.83,53.901742924,2.2055,0,2.2055,51.56,-3.83,51.7020550849,134.99,53.3855,-3.76,53.5177466851,2.2055,0,2.2055,51.18,-3.76,51.3179305896,134.96
2020-11-07 00:00:00,52.2055,-3.55,52.3260616734,1.9055,0,1.9055,50.3,-3.55,50.425117749,135.26,51.8255,-3.73,51.9595549466,1.9055,0,1.9055,49.92,-3.73,50.0591580033,135.22
2020-11-07 00:30:00,59.4045,0.88,59.4110176672,1.6545,0,1.6545,57.75,0.88,57.7567043727,132.5,58.9745,0.9,58.9813669751,1.6545,0,1.6545,57.32,0.9,57.3270651612,132.47
2020-11-07 01:00:00,59.991,1.09,60.0009015016,1.5710000000000002,0,1.5710000000000002,58.42,1.09,58.4301677218,132.4,59.551,1.11,59.5613440161,1.5710000000000002,0,1.5710000000000002,57.98,1.11,57.9906242422,132.35
2020-11-07 01:30:00,58.3215,0.72,58.3259441608,1.6315,0,1.6315,56.69,0.72,56.6945720506,132.79,57.8915,0.74,57.896229344,1.6315,0,1.6315,56.26,0.74,56.2648664799,132.75
2020-11-07 02:00:00,56.6445,0.43,56.6461320855,1.5845,0,1.5845,55.06,0.43,55.0616790518,133.4,56.2145,0.45,56.2163011079,1.5845,0,1.5845,54.63,0.45,54.6318533458,133.36
2020-11-07 02:30:00,56.565,0.41000000000000003,56.5664858817,1.545,0,1.545,55.02,0.41000000000000003,55.0215276051,133.87,56.145,0.43,56.1466466051,1.545,0,1.545,54.6,0.43,54.6016931972,133.81
2020-11-07 03:00:00,54.138,0.03,54.1380083121,2.108,0,2.108,52.03,0.03,52.0300086489,134.18,53.738,0.04,53.738014887,2.108,0,2.108,51.63,0.04,51.6300154949,134.14
2020-11-07 03:30:00,52.682,-0.13,52.6821603961,2.742,0,2.742,49.94,-0.13,49.9401692028,134.57,52.302,-0.12,52.3021376619,2.742,0,2.742,49.56,-0.12,49.5601452782,134.55
2020-11-07 04:00:00,50.884,-0.5700000000000001,50.8871924555,2.464,0,2.464,48.42,-0.5700000000000001,48.4233549024,134.81,50.514,-0.54,50.5168862461,2.464,0,2.464,48.05,-0.54,48.0530342434,134.76
2020-11-07 04:30:00,49.999,-0.68,50.0036238787,2.419,0,2.419,47.58,-0.68,47.5848589364,134.88,49.629,-0.66,49.6333883691,2.419,0,2.419,47.21,-0.66,47.214613204,134.84
2020-11-07 05:00:00,49.1935,-0.68,49.1981995834,2.5335,0,2.5335,46.66,-0.68,46.6649547305,134.96,48.8435,-0.64,48.8476928038,2.5335,0,2.5335,46.31,-0.64,46.3144221598,134.84
2020-11-07 05:30:00,49.5585,-0.48,49.560824471,2.2685,0,2.2685,47.29,-0.48,47.2924359702,134.74,49.1985,-0.45,49.2005579465,2.2685,0,2.2685,46.93,-0.45,46.932157419,134.71
2020-11-07 06:00:00,50.137,-0.46,50.1391101736,2.557,0,2.557,47.58,-0.46,47.5822235714,134.49,49.787,-0.44,49.7889442447,2.557,0,2.557,47.23,-0.44,47.2320495003,134.44
2020-11-07 06:30:00,52.2755,-0.04,52.2755153035,1.5655000000000001,0,1.5655000000000001,50.71,-0.04,50.710015776,133.48,51.8855,-0.02,51.8855038546,1.5655000000000001,0,1.5655000000000001,50.32,-0.02,50.3200039746,133.46
2020-11-07 07:00:00,54.391,0.78,54.3965925495,1.681,0,1.681,52.71,0.78,52.715770885,132.66,54.011,0.81,54.0170734213,1.681,0,1.681,52.33,0.81,52.3362684952,132.62
2020-11-07 07:30:00,55.7065,1.31,55.721900921,1.6965,0,1.6965,54.01,1.31,54.025884537,132.41,55.2965,1.33,55.3124923706,1.6965,0,1.6965,53.6,1.33,53.6164983937,132.38
2020-11-07 08:00:00,58.762,1.9300000000000002,58.7936862597,3.572,0,3.572,55.19,1.9300000000000002,55.2237358389,132.04,58.352,1.94,58.3842402023,3.572,0,3.572,54.78,1.94,54.8143411891,132.0
2020-11-07 08:30:00,62.3445,1.35,62.3591146526,7.6645,0,7.6645,54.68,1.35,54.6966626039,132.41,61.9445,1.62,61.9656798579,7.6645,0,7.6645,54.28,1.62,54.304169269,132.38
2020-11-07 09:00:00,66.2855,0.05,66.2855188578,11.7455,0,11.7455,54.54,0.05,54.540022919,133.22,65.8855,0.1,65.8855758892,11.7455,0,11.7455,54.14,0.1,54.1400923531,133.18
2020-11-07 09:30:00,69.2065,0.89,69.2122224918,15.7465,0,15.7465,53.46,0.89,53.4674078294,133.12,68.8065,0.93,68.8127847297,15.7465,0,15.7465,53.06,0.93,53.0681495815,133.1
2020-11-07 10:00:00,70.5265,1.31,70.5386652996,17.1065,0,17.1065,53.42,1.31,53.4360599221,132.88,70.1265,1.35,70.1394931708,17.1065,0,17.1065,53.02,1.35,53.0371841259,132.85
2020-11-07 10:30:00,70.3145,1.6,70.3327015708,15.3945,0,15.3945,54.92,1.6,54.9433016846,133.08,69.9045,1.63,69.9235012013,15.3945,0,15.3945,54.51,1.63,54.5343653122,133.04
2020-11-07 11:00:00,69.624,1.83,69.6480457443,11.434,0,11.434,58.19,1.83,58.2187684514,133.08,69.194,1.87,69.2192641972,11.434,0,11.434,57.76,1.87,57.7902630207,133.04
2020-11-07 11:30:00,70.371,1.9100000000000001,70.3969157066,13.331,0,13.331,57.04,1.9100000000000001,57.0719694771,133.57,69.931,1.9300000000000002,69.9576276113,13.331,0,13.331,56.6,1.9300000000000002,56.6328959175,133.53
2020-11-07 12:00:00,70.929,1.56,70.9461531092,16.619,0,16.619,54.31,1.56,54.3324000942,133.57,70.519,1.6,70.5371488012,16.619,0,16.619,53.9,1.6,53.9237424517,133.53
2020-11-07 12:30:00,72.1285,1.54,72.1449382303,18.7285,0,18.7285,53.4,1.54,53.4222013773,133.57,71.7185,1.57,71.7356824896,18.7285,0,18.7285,52.99,1.57,53.01325306,133.53
2020-11-07 13:00:00,72.8325,0.9,72.8380604921,21.6825,0,21.6825,51.15,0.9,51.1579172758,134.03,72.4625,0.93,72.4684676687,21.6825,0,21.6825,50.78,0.93,50.7885154341,134.0
2020-11-07 13:30:00,72.6015,0.48,72.6030867267,24.2715,0,24.2715,48.33,0.48,48.3323835539,134.26,72.2115,0.53,72.2134449549,24.2715,0,24.2715,47.94,0.53,47.9429296143,134.22
2020-11-07 14:00:00,70.2075,-0.49,70.2092099105,23.9675,0,23.9675,46.24,-0.49,46.2425961641,134.64,69.8575,-0.45,69.8589493641,23.9675,0,23.9675,45.89,-0.45,45.89220631,134.61
2020-11-07 14:30:00,67.81,-1.12,67.8192487425,19.16,0,19.16,48.65,-1.12,48.6628903786,134.72,67.44,-1.08,67.4486471325,19.16,0,19.16,48.28,-1.08,48.2920780253,134.69
2020-11-07 15:00:00,66.5525,-0.64,66.5555771987,13.7225,0,13.7225,52.83,-0.64,52.8338764431,134.4,66.1625,-0.6000000000000001,66.1652205184,13.7225,0,13.7225,52.44,-0.6000000000000001,52.4434323819,134.39
2020-11-07 15:30:00,66.414,-0.02,66.4140030114,5.164,0,5.164,61.25,-0.02,61.2500032653,134.02,65.994,0.0,65.994,5.164,0,5.164,60.83,0.0,60.83,134.0
2020-11-07 16:00:00,68.6485,0.8300000000000001,68.6535174062,2.7085,0,2.7085,65.94,0.8300000000000001,65.9452234813,133.37,68.1485,0.86,68.153926169,2.7085,0,2.7085,65.44,0.86,65.445650734,133.34
2020-11-07 16:30:00,72.9655,2.29,73.0014266316,2.4555,0,2.4555,70.51,2.29,70.5471771228,131.92,72.4555,2.31,72.4923139391,2.4555,0,2.4555,70.0,2.31,70.0381046288,131.89
2020-11-07 17:00:00,83.5115,3.33,83.5778650855,11.9315,0,11.9315,71.58,3.33,71.6574162247,131.62,83.0015,3.35,83.0690766907,11.9315,0,11.9315,71.07,3.35,71.1489100408,131.59
2020-11-07 17:30:00,90.562,9.56,91.0651933727,13.202,0,13.202,77.36,9.56,77.9484650266,131.97,89.732,3.24,89.7904751296,13.202,0,13.202,76.53,3.24,76.5985541639,131.95
2020-11-07 18:00:00,91.8915,17.77,93.5939136496,12.7615,0,12.7615,79.13,17.77,81.100738591,133.47,90.4915,-0.64,90.4937631677,12.7615,0,12.7615,77.73,-0.64,77.7326347167,133.42
2020-11-07 18:30:00,87.673,17.28,89.3596851438,6.683,0,6.683,80.99,17.28,82.8129126405,133.4,86.283,-1.07,86.289634308,6.683,0,6.683,79.6,-1.07,79.6071912581,133.42
2020-11-07 19:00:00,82.785,6.95,83.0762223804,6.705,0,6.705,76.08,6.95,76.3967859272,132.68,81.955,0.96,81.9606224049,6.705,0,6.705,75.25,0.96,75.2561233389,132.63
2020-11-07 19:30:00,76.5905,1.82,76.61212104,1.9905,0,1.9905,74.6,1.82,74.6221977698,132.36,76.0305,1.83,76.0525202097,1.9905,0,1.9905,74.04,1.83,74.0626120252,132.31
2020-11-07 20:00:00,72.256,0.62,72.2586599378,1.976,0,1.976,70.28,0.62,70.282734722,132.36,71.736,0.65,71.738944765,1.976,0,1.976,69.76,0.65,69.763028174,132.31
2020-11-07 20:30:00,68.7975,-0.56,68.7997791148,1.5675,0,1.5675,67.23,-0.56,67.2323322517,132.74,68.2875,-0.52,68.2894798358,1.5675,0,1.5675,66.72,-0.52,66.7220263481,132.71
2020-11-07 21:00:00,65.1225,-1.49,65.1395433377,1.7925,0,1.7925,63.33,-1.49,63.3475256028,133.2,64.6325,-1.45,64.6487629909,1.7925,0,1.7925,62.84,-1.45,62.8567267681,133.16
2020-11-07 21:30:00,62.2465,-2.45,62.2946969031,2.1865,0,2.1865,60.06,-2.45,60.1099500915,132.64,61.7965,-2.4,61.8430870207,2.1865,0,2.1865,59.61,-2.4,59.6582944778,132.61
2020-11-07 22:00:00,59.735,-3.13,59.8169468044,1.845,0,1.845,57.89,-3.13,57.9745547633,133.35,59.295,-3.07,59.3744214709,1.845,0,1.845,57.45,-3.07,57.5319685045,133.34
2020-11-07 22:30:00,55.4625,-4.02,55.6079967833,1.9125,0,1.9125,53.55,-4.02,53.7006787667,134.44,55.0525,-3.96,55.1947402952,1.9125,0,1.9125,53.14,-3.96,53.2873455897,134.41
2020-11-07 23:00:00,52.5565,-4.71,52.7671279515,2.1465,0,2.1465,50.41,-4.71,50.6295585602,134.96,52.1665,-4.64,52.3724481216,2.1465,0,2.1465,50.02,-4.64,50.2347489294,134.91
2020-11-07 23:30:00,50.707,-5.06,50.9588407345,1.937,0,1.937,48.77,-5.06,49.0317907077,135.26,50.327,-4.99,50.573778077200004,1.937,0,1.937,48.39,-4.99,48.6466052259,135.21
2020-11-08 00:00:00,49.2375,-4.15,49.4120825937,1.8775,0,1.8775,47.36,-4.15,47.54147768,134.93,48.8675,-4.64,49.0872911888,1.8775,0,1.8775,46.99,-4.64,47.2185313198,134.89
2020-11-08 00:30:00,55.718,-0.55,55.7207144965,1.538,0,1.538,54.18,-0.55,54.1827915486,132.56,55.328,-0.51,55.3303504778,1.538,0,1.538,53.79,-0.51,53.7924176813,132.52
2020-11-08 01:00:00,56.353,-0.36,56.3541498827,1.643,0,1.643,54.71,-0.36,54.7111844142,132.28,55.933,-0.32,55.9339153734,1.643,0,1.643,54.29,-0.32,54.2909430752,132.25
2020-11-08 01:30:00,54.534,-0.92,54.5417597443,1.574,0,1.574,52.96,-0.92,52.9679903338,132.63,54.124,-0.9,54.1314823,1.574,0,1.574,52.55,-0.9,52.5577063807,132.58
2020-11-08 02:00:00,52.4695,-1.13,52.4816666108,1.9695,0,1.9695,50.5,-1.13,50.5126409921,133.07,52.0895,-1.09,52.1009031616,1.9695,0,1.9695,50.12,-1.09,50.1318511527,133.03
2020-11-08 02:30:00,52.1055,-1.1400000000000001,52.1179693604,1.5655000000000001,0,1.5655000000000001,50.54,-1.1400000000000001,50.5528555079,133.6,51.7155,-1.1,51.7271972975,1.5655000000000001,0,1.5655000000000001,50.15,-1.1,50.1620623579,133.58
2020-11-08 03:00:00,50.293,-1.3900000000000001,50.3122047718,1.583,0,1.583,48.71,-1.3900000000000001,48.7298286473,133.75,49.923,-1.3599999999999999,49.9415210922,1.583,0,1.583,48.34,-1.3599999999999999,48.3591273701,133.71
2020-11-08 03:30:00,48.455,-1.6800000000000002,48.4841151822,1.645,0,1.645,46.81,-1.6800000000000002,46.8401377026,133.93,48.095,-1.6400000000000001,48.1229532032,1.645,0,1.645,46.45,-1.6400000000000001,46.4789425439,133.89
2020-11-08 04:00:00,46.5185,-1.9500000000000002,46.5593528977,2.0585,0,2.0585,44.46,-1.9500000000000002,44.5027426121,134.32,46.1785,-1.92,46.2183974436,2.0585,0,2.0585,44.12,-1.92,44.1617572114,134.3
2020-11-08 04:30:00,45.1595,-2.12,45.2092340153,1.6895,0,1.6895,43.47,-2.12,43.52166472,134.59,44.8295,-2.07,44.877265628,1.6895,0,1.6895,43.14,-2.07,43.189634173,134.57
2020-11-08 05:00:00,44.55,-2.14,44.6013688131,1.79,0,1.79,42.76,-2.14,42.8135165573,134.67,44.22,-2.1,44.2698362319,1.79,0,1.79,42.43,-2.1,42.4819361611,134.66
2020-11-08 05:30:00,44.7965,-2.04,44.8429260001,1.6265,0,1.6265,43.17,-2.04,43.2181732608,134.35,44.4665,-2.0,44.5114549554,1.6265,0,1.6265,42.84,-2.0,42.8866599306,134.32
2020-11-08 06:00:00,45.2265,-1.6,45.2547931412,1.6764999999999999,0,1.6764999999999999,43.55,-1.6,43.5793815927,134.16,44.8965,-1.56,44.92359416,1.6764999999999999,0,1.6764999999999999,43.22,-1.56,43.2481444689,134.11
2020-11-08 06:30:00,47.068,-1.12,47.0813235158,1.8479999999999999,0,1.8479999999999999,45.22,-1.12,45.2338678426,133.2,46.748,-1.07,46.7602438403,1.8479999999999999,0,1.8479999999999999,44.9,-1.07,44.9127476336,133.17
2020-11-08 07:00:00,48.948,-0.5,48.9505536639,1.678,0,1.678,47.27,-0.5,47.2726443094,133.2,48.588,-0.46,48.5901774436,1.678,0,1.678,46.91,-0.46,46.9122553284,133.17
2020-11-08 07:30:00,50.245,0.02,50.2450039805,1.565,0,1.565,48.68,0.02,48.6800041085,132.96,49.885,0.02,49.8850040092,1.565,0,1.565,48.32,0.02,48.3200041391,132.92
2020-11-08 08:00:00,52.274,0.39,52.2754548139,1.624,0,1.624,50.65,0.39,50.6515014585,132.59,51.894,0.42,51.8956995906,1.624,0,1.624,50.27,0.42,50.2717544949,132.55
2020-11-08 08:30:00,55.972,1.3599999999999999,55.988520109,2.642,0,2.642,53.33,1.3599999999999999,53.3473382654,132.28,55.602,1.63,55.6258869952,2.642,0,2.642,52.96,1.63,52.9850780881,132.23
2020-11-08 09:00:00,60.0885,-1.16,60.099695775,4.9485,0,4.9485,55.14,-1.16,55.1522003188,133.44,59.6685,-1.1,59.6786384919,4.9485,0,4.9485,54.72,-1.1,54.7310551698,133.39
2020-11-08 09:30:00,63.8485,-0.5,63.8504577294,7.0085,0,7.0085,56.84,-0.5,56.842199113,132.7,63.4485,-0.43,63.4499570705,7.0085,0,7.0085,56.44,-0.43,56.4416379989,132.66
2020-11-08 10:00:00,68.207,-0.14,68.2071436801,12.527,0,12.527,55.68,-0.14,55.6801760055,132.91,67.777,-0.09,67.7770597548,12.527,0,12.527,55.25,-0.09,55.2500733031,132.87
2020-11-08 10:30:00,71.1285,0.06,71.1285253063,17.6285,0,17.6285,53.5,0.06,53.5000336448,132.72,70.7385,0.08,70.738545237,17.6285,0,17.6285,53.11,0.08,53.1100602523,132.66
2020-11-08 11:00:00,73.707,0.12,73.707097684,25.407,0,25.407,48.3,0.12,48.3001490681,132.72,73.337,0.19,73.3372461236,25.407,0,25.407,47.93,0.19,47.9303765894,132.75
2020-11-08 11:30:00,74.54,0.08,74.54004293,31.14,0,31.14,43.4,0.08,43.4000737327,133.17,74.22,0.12,74.2200970088,31.14,0,31.14,43.08,0.12,43.0801671306,133.13
2020-11-08 12:00:00,76.6805,0.51,76.6821959796,32.0305,0,32.0305,44.65,0.51,44.652912559,132.7,76.3405,0.5700000000000001,76.3426279365,32.0305,0,32.0305,44.31,0.5700000000000001,44.3136660636,132.66
2020-11-08 12:30:00,79.179,0.71,79.1821832296,36.979,0,36.979,42.2,0.71,42.2059723262,132.31,78.869,0.77,78.872758675,36.979,0,36.979,41.89,0.77,41.8970762703,132.3
2020-11-08 13:00:00,78.64,0.78,78.6438681653,34.46,0,34.46,44.18,0.78,44.1868849321,132.31,78.31,0.8200000000000001,78.314293076,34.46,0,34.46,43.85,0.8200000000000001,43.8576663766,132.3
2020-11-08 13:30:00,74.2125,0.09,74.212554573,25.9025,0,25.9025,48.31,0.09,48.3100838335,132.57,73.8525,0.12,73.8525974916,25.9025,0,25.9025,47.95,0.12,47.9501501562,132.53
2020-11-08 14:00:00,72.172,0.19,72.1722500966,23.432,0,23.432,48.74,0.19,48.740370331,133.3,71.812,0.24,71.8124010461,23.432,0,23.432,48.38,0.24,48.3805952836,133.27
2020-11-08 14:30:00,70.621,-0.21,70.6213122294,19.211,0,19.211,51.41,-0.21,51.4104289031,133.42,70.251,-0.16,70.2511822036,19.211,0,19.211,51.04,-0.16,51.0402507831,133.4
2020-11-08 15:00:00,68.6975,0.27,68.6980305849,10.3875,0,10.3875,58.31,0.27,58.3106251038,133.42,68.2775,0.32,68.2782498769,10.3875,0,10.3875,57.89,0.32,57.8908844292,133.4
2020-11-08 15:30:00,69.448,0.8,69.4526076112,6.828,0,6.828,62.62,0.8,62.6251099799,132.85,68.998,0.84,69.0031130022,6.828,0,6.828,62.17,0.84,62.1756745038,132.82
2020-11-08 16:00:00,71.43,1.56,71.4470328285,5.59,0,5.59,65.84,1.56,65.8584785734,132.29,70.95,1.6,70.9680385808,5.59,0,5.59,65.36,1.6,65.3795809103,132.24
2020-11-08 16:30:00,78.58,2.3,78.6136527583,10.14,0,10.14,68.44,2.3,68.4786360845,132.18,78.09,2.32,78.1244551981,10.14,0,10.14,67.95,2.32,67.9895940567,132.12
2020-11-08 17:00:00,86.873,4.82,87.0066119844,12.553,0,12.553,74.32,4.82,74.4761357752,132.39,86.373,5.31,86.5360689482,12.553,0,12.553,73.82,5.31,74.0107323298,132.34
2020-11-08 17:30:00,92.673,6.87,92.9272932405,12.763,0,12.763,79.91,6.87,80.2047691849,134.44,92.093,6.85,92.3474046685,12.763,0,12.763,79.33,6.85,79.6251932494,134.4
2020-11-08 18:00:00,92.431,6.47,92.6571673482,13.031,0,13.031,79.4,6.47,79.6631715412,135.09,91.851,6.46,92.0778898596,13.031,0,13.031,78.82,6.46,79.084284153,135.04
2020-11-08 18:30:00,88.003,2.29,88.0327899649,12.903,0,12.903,75.1,2.29,75.1349060025,134.26,87.433,1.77,87.450914169,12.903,0,12.903,74.53,1.77,74.5510147483,134.2
2020-11-08 19:00:00,82.065,-1.71,82.0828138224,10.115,0,10.115,71.95,-1.71,71.9703174927,132.26,81.515,-1.65,81.5316976703,10.115,0,10.115,71.4,-1.65,71.4190625814,132.2
2020-11-08 19:30:00,75.9025,-2.62,75.9477050756,6.9325,0,6.9325,68.97,-2.62,69.0197457254,132.44,75.3925,-2.5700000000000003,75.4362907111,6.9325,0,6.9325,68.46,-2.5700000000000003,68.5082221343,132.38
2020-11-08 20:00:00,70.0125,-3.96,70.1244020028,2.0225,0,2.0225,67.99,-3.96,68.1052252034,132.95,69.5025,-3.89,69.6112749937,2.0225,0,2.0225,67.48,-3.89,67.5920298556,132.93
2020-11-08 20:30:00,66.4775,-4.98,66.6637713173,2.0075,0,2.0075,64.47,-4.98,64.6620545606,133.37,65.9975,-4.91,66.1798920084,2.0075,0,2.0075,63.99,-4.91,64.17809751,133.33
2020-11-08 21:00:00,62.695,-6.22,63.0027890256,1.7149999999999999,0,1.7149999999999999,60.98,-6.22,61.2964011994,134.38,62.225,-6.14,62.5271958831,1.7149999999999999,0,1.7149999999999999,60.51,-6.14,60.8207176873,134.34
2020-11-08 21:30:00,59.6235,-4.11,59.7649885154,2.5035,0,2.5035,57.12,-4.11,57.2676741277,133.09,59.1735,-4.29,59.3288058387,2.5035,0,2.5035,56.67,-4.29,56.8321475927,133.04
2020-11-08 22:00:00,57.6835,-4.52,57.8603194966,4.9635,0,4.9635,52.72,-4.52,52.9134085086,132.85,57.2735,-4.46,57.4468920156,4.9635,0,4.9635,52.31,-4.46,52.4997876186,132.82
2020-11-08 22:30:00,53.041,-5.16,53.2913996908,2.011,0,2.011,51.03,-5.16,51.2902183657,133.06,52.651,-5.09,52.8964639744,2.011,0,2.011,50.64,-5.09,50.8951638174,133.02
2020-11-08 23:00:00,49.7075,-5.96,50.0635312004,1.5675,0,1.5675,48.14,-5.96,48.5075375586,133.15,49.3275,-5.89,49.6779061178,1.5675,0,1.5675,47.76,-5.89,48.1218214535,133.12
2020-11-08 23:30:00,47.8545,-6.13,48.2455186546,1.6245,0,1.6245,46.23,-6.13,46.6346416304,133.56,47.4945,-6.05,47.8782834931,1.6245,0,1.6245,45.87,-6.05,46.267260563,133.53
2020-11-09 00:00:00,46.8735,-6.36,47.3030083848,1.9435,0,1.9435,44.93,-6.36,45.3779076203,134.05,46.5335,-6.29,46.9566898562,1.9435,0,1.9435,44.59,-6.29,45.0314578933,134.02
2020-11-09 00:30:00,53.7805,-4.94,54.0069049312,2.2505,0,2.2505,51.53,-4.94,51.7662486568,132.93,53.4105,-4.85,53.6302527521,2.2505,0,2.2505,51.16,-4.85,51.389377307,132.88
2020-11-09 01:00:00,54.815,-4.5600000000000005,55.0043436921,2.225,0,2.225,52.59,-4.5600000000000005,52.7873251832,132.62,54.405,-4.5,54.5907869974,2.225,0,2.225,52.18,-4.5,52.373680413,132.6
2020-11-09 01:30:00,52.8035,-4.88,53.0285207436,2.1235,0,2.1235,50.68,-4.88,50.9144066056,132.96,52.4135,-4.82,52.6346595149,2.1235,0,2.1235,50.29,-4.82,50.5204562529,132.93
2020-11-09 02:00:00,50.546,-5.47,50.8411154087,1.706,0,1.706,48.84,-5.47,49.1453609204,133.65,50.156,-5.4,50.4458554888,1.706,0,1.706,48.45,-5.4,48.75,133.62
2020-11-09 02:30:00,50.39,-5.5600000000000005,50.6958154092,1.98,0,1.98,48.41,-5.5600000000000005,48.7282433502,133.91,50.02,-5.49,50.3203785757,1.98,0,1.98,48.04,-5.49,48.3526803807,133.88
2020-11-09 03:00:00,48.8305,-5.82,49.1761134114,1.6905000000000001,0,1.6905000000000001,47.14,-5.82,47.4979157437,134.33,48.4605,-5.75,48.8004360662,1.6905000000000001,0,1.6905000000000001,46.77,-5.75,47.122132804,134.29
2020-11-09 03:30:00,47.0795,-5.98,47.4577677546,1.9295,0,1.9295,45.15,-5.98,45.5442960205,134.6,46.7195,-5.91,47.0918228597,1.9295,0,1.9295,44.79,-5.91,45.1782270568,134.59
2020-11-09 04:00:00,45.5085,-6.41,45.957716134,1.6285,0,1.6285,43.88,-6.41,44.3457156893,134.11,45.1785,-6.32,45.6184092473,1.6285,0,1.6285,43.55,-6.32,44.0061916098,134.05
2020-11-09 04:30:00,44.6135,-6.24,45.0477744428,1.6635,0,1.6635,42.95,-6.24,43.4009228012,134.11,44.2735,-6.15,44.6986051488,1.6635,0,1.6635,42.61,-6.15,43.0515342351,134.05
2020-11-09 05:00:00,44.835,-6.28,45.2726807799,1.615,0,1.615,43.22,-6.28,43.6738686173,134.11,44.505,-6.2,44.9347863576,1.615,0,1.615,42.89,-6.2,43.3358062115,134.05
2020-11-09 05:30:00,46.2465,-5.6,46.584318845,2.1665,0,2.1665,44.08,-5.6,44.4342930629,133.24,45.9065,-5.52,46.2371835458,2.1665,0,2.1665,43.74,-5.52,44.0869368407,133.21
2020-11-09 06:00:00,48.625,-4.73,48.8545138651,1.695,0,1.695,46.93,-4.73,47.1677622959,132.83,48.275,-4.67,48.5003559265,1.695,0,1.695,46.58,-4.67,46.8135162106,132.78
2020-11-09 06:30:00,54.2115,-2.4,54.2645992545,1.5415,0,1.5415,52.67,-2.4,52.7246517295,131.79,53.8315,-2.33,53.8819013422,1.5415,0,1.5415,52.29,-2.33,52.3418857131,131.76
2020-11-09 07:00:00,59.748,-0.1,59.7480836848,1.988,0,1.988,57.76,-0.1,57.760086565,131.53,59.328,-0.05,59.3280210693,1.988,0,1.988,57.34,-0.05,57.3400217998,131.49
2020-11-09 07:30:00,65.9915,11.72,67.0241484261,2.0315,0,2.0315,63.96,11.72,65.0249183006,132.44,64.9315,-2.51,64.9799953236,2.0315,0,2.0315,62.9,-2.51,62.9500603653,132.38
2020-11-09 08:00:00,69.3655,15.83,71.14886851,1.8455,0,1.8455,67.52,15.83,69.3508421002,132.7,68.0655,-2.83,68.1243068974,1.8455,0,1.8455,66.22,-2.83,66.2804443256,132.65
2020-11-09 08:30:00,72.1225,17.05,74.1104412769,4.0125,0,4.0125,68.11,17.05,70.2116414849,132.08,70.8025,-1.48,70.817966691,4.0125,0,4.0125,66.79,-1.48,66.8063956519,132.04
2020-11-09 09:00:00,73.8195,17.28,75.8150181709,8.2095,0,8.2095,65.61,17.28,67.8474059932,131.84,72.5595,-0.81,72.5640209763,8.2095,0,8.2095,64.35,-0.81,64.3550977002,131.77
2020-11-09 09:30:00,74.9775,2.56,75.0211910479,13.8675,0,13.8675,61.11,2.56,61.163597834,133.84,74.5275,2.5700000000000003,74.5717986658,13.8675,0,13.8675,60.66,2.5700000000000003,60.7144175629,133.78
2020-11-09 10:00:00,76.5715,2.04,76.5986697812,20.7815,0,20.7815,55.79,2.04,55.827284548,134.45,76.1315,2.08,76.1599086938,20.7815,0,20.7815,55.35,2.08,55.3890684161,134.39
2020-11-09 10:30:00,79.988,2.89,80.0401914291,35.148,0,35.148,44.84,2.89,44.933035731,133.41,79.648,3.15,79.7102653615,35.148,0,35.148,44.5,3.15,44.6113494528,133.35
2020-11-09 11:00:00,79.106,4.22,79.2184803944,37.086,0,37.086,42.02,4.22,42.2313722249,132.38,78.766,4.24,78.8800377535,37.086,0,37.086,41.68,4.24,41.8951071129,132.35
2020-11-09 11:30:00,78.961,4.53,79.0908365173,39.741,0,39.741,39.22,4.53,39.4807459403,132.48,78.681,4.54,78.8118732235,39.741,0,39.741,38.94,4.54,39.2037651253,132.35
2020-11-09 12:00:00,75.7655,5.08,75.9356134515,26.3755,0,26.3755,49.39,5.08,49.6505639444,132.1,75.4155,5.08,75.5864011595,26.3755,0,26.3755,49.04,5.08,49.302413734,132.07
2020-11-09 12:30:00,77.3245,5.28,77.5045592223,27.4545,0,27.4545,49.87,5.28,50.1487317886,132.1,76.9245,5.28,77.1054933208,27.4545,0,27.4545,49.47,5.28,49.7509728548,132.07
2020-11-09 13:00:00,77.137,4.93,77.2943831659,31.697,0,31.697,45.44,4.93,45.7066570644,132.27,76.807,4.92,76.964418071,31.697,0,31.697,45.11,4.92,45.3775109498,132.25
2020-11-09 13:30:00,73.093,4.47,73.2295537949,21.793,0,21.793,51.3,4.47,51.494377363,132.52,72.693,4.48,72.8309182216,21.793,0,21.793,50.9,4.48,51.0967748493,132.5
2020-11-09 14:00:00,71.6005,4.65,71.751335181,18.9005,0,18.9005,52.7,4.65,52.904749314200004,132.84,71.2205,4.64,71.371487446,18.9005,0,18.9005,52.32,4.64,52.5253462625,132.8
2020-11-09 14:30:00,69.0525,4.66,69.2095611621,12.6925,0,12.6925,56.36,4.66,56.5523226756,132.58,68.6325,4.66,68.7905201045,12.6925,0,12.6925,55.94,4.66,56.1337616769,132.53
2020-11-09 15:00:00,68.77,4.87,68.9422207359,9.03,0,9.03,59.74,4.87,59.9381723111,132.58,68.34,4.87,68.5133016282,9.03,0,9.03,59.31,4.87,59.5096042669,132.53
2020-11-09 15:30:00,66.92,5.04,67.1095224242,5.19,0,5.19,61.73,5.04,61.9354058677,132.46,66.44,5.03,66.6301320725,5.19,0,5.19,61.25,5.03,61.4561909005,132.38
2020-11-09 16:00:00,67.8015,5.48,68.0225977323,7.1015,0,7.1015,60.7,5.48,60.9468653829,131.85,67.3615,5.48,67.5840371852,7.1015,0,7.1015,60.26,5.48,60.5086605371,131.81
2020-11-09 16:30:00,75.1905,5.54,75.3943160341,8.6205,0,8.6205,66.57,5.54,66.8001235029,131.68,74.7105,5.28,74.8968437936,8.6205,0,8.6205,66.09,5.28,66.3005769206,131.64
2020-11-09 17:00:00,89.349,4.32,89.4533744528,12.409,0,12.409,76.94,4.32,77.0611834843,132.99,88.819,4.31,88.9235112948,12.409,0,12.409,76.41,4.31,76.5314588911,132.93
2020-11-09 17:30:00,95.179,4.98,95.3091938954,13.159,0,13.159,82.02,4.98,82.1710459955,133.56,94.609,4.98,94.739977206,13.159,0,13.159,81.45,4.98,81.6021010759,133.53
2020-11-09 18:00:00,95.978,5.07,96.1118170882,13.128,0,13.128,82.85,5.07,83.0049841877,133.97,95.378,5.05,95.5115981648,13.128,0,13.128,82.25,5.05,82.404884564,133.92
2020-11-09 18:30:00,93.6025,3.5,93.6679134296,13.1125,0,13.1125,80.49,3.5,80.5660604721,134.74,93.0325,3.75,93.1080477523,13.1125,0,13.1125,79.92,3.75,80.0079302319,134.71
2020-11-09 19:00:00,89.4855,5.37,89.6464813043,13.1655,0,13.1655,76.32,5.37,76.508687742,132.95,88.9355,5.36,89.0968728983,13.1655,0,13.1655,75.77,5.36,75.9593476802,132.91
2020-11-09 19:30:00,82.744,4.59,82.8712111411,7.194,0,7.194,75.55,4.59,75.6893030751,131.32,82.194,4.59,82.3220610529,7.194,0,7.194,75.0,4.59,75.1403227302,131.29
2020-11-09 20:00:00,76.619,3.4,76.6944011059,3.089,0,3.089,73.53,3.4,73.6085653983,131.69,76.079,3.4,76.1549357626,3.089,0,3.089,72.99,3.4,73.0691460194,131.67
2020-11-09 20:30:00,72.3965,2.14,72.4281216949,2.4265,0,2.4265,69.97,2.14,70.0027178044,132.14,71.8765,2.15,71.908648661,2.4265,0,2.4265,69.45,2.15,69.483271368,132.08
2020-11-09 21:00:00,65.419,0.96,65.426043446,1.7890000000000001,0,1.7890000000000001,63.63,0.96,63.637241455,132.04,64.919,0.98,64.9263964886,1.7890000000000001,0,1.7890000000000001,63.13,0.98,63.137606068,132.01
2020-11-09 21:30:00,61.4695,-0.30000000000000004,61.470232066,1.9395,0,1.9395,59.53,-0.30000000000000004,59.5307559166,133.61,61.0095,-0.25,61.0100122132,1.9395,0,1.9395,59.07,-0.25,59.070529031,133.56
2020-11-09 22:00:00,57.572,-1.58,57.5936765973,1.662,0,1.662,55.91,-1.58,55.9323207099,134.73,57.142,-1.55,57.1630183248,1.662,0,1.662,55.48,-1.55,55.5016477233,134.7
2020-11-09 22:30:00,53.5825,-2.66,53.6484846594,2.3725,0,2.3725,51.21,-2.66,51.2790376275,135.2,53.1625,-2.61,53.2265300978,2.3725,0,2.3725,50.79,-2.61,50.8570172149,135.15
2020-11-09 23:00:00,49.728,-3.18,49.8295733877,2.128,0,2.128,47.6,-3.18,47.7061044312,135.12,49.368,-2.87,49.4513531059,2.128,0,2.128,47.24,-2.87,47.3271011155,135.15
2020-11-09 23:30:00,47.25,0.05,47.250026455,1.9300000000000002,0,1.9300000000000002,45.32,0.05,45.3200275816,133.84,46.89,0.08,46.8900682448,1.9300000000000002,0,1.9300000000000002,44.96,0.08,44.9600711743,133.82
2020-11-10 00:00:00,45.927,-0.01,45.9270010887,2.347,0,2.347,43.58,-0.01,43.5800011473,132.57,45.587,0.01,45.5870010968,2.347,0,2.347,43.24,0.01,43.2400011563,132.55
2020-11-10 00:30:00,52.5425,1.4100000000000001,52.5614155655,2.4925,0,2.4925,50.05,1.4100000000000001,50.0698571997,131.84,52.1725,1.43,52.1920938098,2.4925,0,2.4925,49.68,1.43,49.7005764554,131.81
2020-11-10 01:00:00,53.0145,1.52,53.0362857886,2.4945,0,2.4945,50.52,1.52,50.5428610191,131.65,52.6145,1.52,52.6364513455,2.4945,0,2.4945,50.12,1.52,50.1430433859,131.62
2020-11-10 01:30:00,50.9785,1.09,50.9901516202,1.6684999999999999,0,1.6684999999999999,49.31,1.09,49.3220457808,132.14,50.5885,1.11,50.6006762035,1.6684999999999999,0,1.6684999999999999,48.92,1.11,48.9325913886,132.11
2020-11-10 02:00:00,48.9665,0.66,48.9709477369,1.6665,0,1.6665,47.3,0.66,47.3046044271,132.85,48.5965,0.67,48.6011184259,1.6665,0,1.6665,46.93,0.67,46.9347824113,132.82
2020-11-10 02:30:00,47.894,0.4,47.8956703262,2.094,0,2.094,45.8,0.4,45.8017466916,132.85,47.534,0.43,47.5359448838,2.094,0,2.094,45.44,0.43,45.4420345055,132.82
2020-11-10 03:00:00,46.37,0.11,46.3701304721,1.77,0,1.77,44.6,0.11,44.60013565,132.85,46.01,0.11,46.010131493,1.77,0,1.77,44.24,0.11,44.2401367539,132.82
2020-11-10 03:30:00,44.8975,-0.21,44.897991116,1.9575,0,1.9575,42.94,-0.21,42.9405135041,132.98,44.5575,-0.18,44.5578635737,1.9575,0,1.9575,42.6,-0.18,42.60038028,132.94
2020-11-10 04:00:00,43.584,-0.39,43.5857448715,1.694,0,1.694,41.89,-0.39,41.8918154297,133.21,43.254,-0.35000000000000003,43.2554160308,1.694,0,1.694,41.56,-0.35000000000000003,41.5614737467,133.19
2020-11-10 04:30:00,43.8355,0.0,43.8355,2.4155,0,2.4155,41.42,0.0,41.42,133.21,43.5255,0.01,43.5255011488,2.4155,0,2.4155,41.11,0.01,41.1100012162,133.19
2020-11-10 05:00:00,43.975,-0.01,43.975001137,1.495,0,1.495,42.48,-0.01,42.480001177,133.02,43.635,0.0,43.635,1.495,0,1.495,42.14,0.0,42.14,133.0
2020-11-10 05:30:00,46.2525,0.2,46.252932407,1.7325,0,1.7325,44.52,0.2,44.520449234,132.69,45.9025,0.22,45.9030272014,1.7325,0,1.7325,44.17,0.22,44.1705478798,132.67
2020-11-10 06:00:00,48.492,0.8200000000000001,48.4989326068,1.422,0,1.422,47.07,0.8200000000000001,47.0771420118,132.38,48.132,0.84,48.1393292849,1.422,0,1.422,46.71,0.84,46.717552376,132.35
2020-11-10 06:30:00,54.009,1.1,54.0202006753,1.379,0,1.379,52.63,1.1,52.6414940897,132.93,53.609,0.89,53.6163872431,1.379,0,1.379,52.23,0.89,52.2375822565,132.92
2020-11-10 07:00:00,57.714,1.09,57.7242920788,1.384,0,1.384,56.33,1.09,56.3405449033,132.93,57.294,1.12,57.3049459995,1.384,0,1.384,55.91,1.12,55.9212169038,132.92
2020-11-10 07:30:00,62.617,2.7800000000000002,62.678681296,1.377,0,1.377,61.24,2.7800000000000002,61.3030668075,131.92,62.147,2.79,62.2095949914,1.377,0,1.377,60.77,2.79,60.8340118684,131.89
2020-11-10 08:00:00,64.9995,4.07,65.1267986335,2.5795,0,2.5795,62.42,4.07,62.5525483094,132.01,64.5295,4.07,64.6577239798,2.5795,0,2.5795,61.95,4.07,62.083551767,131.89
2020-11-10 08:30:00,67.2815,4.94,67.4626106984,5.5215,0,5.5215,61.76,4.94,61.9572530056,131.82,66.8115,4.93,66.9931446661,5.5215,0,5.5215,61.29,4.93,61.4879581707,131.8
2020-11-10 09:00:00,68.6285,5.33,68.8351647942,8.7885,0,8.7885,59.84,5.33,60.0769048803,131.73,68.1785,5.32,68.3857460459,8.7885,0,8.7885,59.39,5.32,59.6277997246,131.7
2020-11-10 09:30:00,69.1625,5.76,69.4019380583,8.7225,0,8.7225,60.44,5.76,60.7138468556,131.8,68.7025,5.75,68.9427008918,8.7225,0,8.7225,59.98,5.75,60.2549823666,131.7
2020-11-10 10:00:00,70.868,6.15,71.1343512236,12.748,0,12.748,58.12,6.15,58.4444770701,131.89,70.418,6.13,70.6843096026,12.748,0,12.748,57.67,6.13,57.99487736,131.86
2020-11-10 10:30:00,72.7245,5.49,72.9314266983,18.6045,0,18.6045,54.12,5.49,54.3977435194,132.32,72.3045,5.48,72.5118688233,18.6045,0,18.6045,53.7,5.48,53.9788884658,132.3
2020-11-10 11:00:00,71.756,5.53,71.9687740343,18.226,0,18.226,53.53,5.53,53.8148845581,132.4,71.346,5.53,71.5599931247,18.226,0,18.226,53.12,5.53,53.4070716291,132.3
2020-11-10 11:30:00,75.142,5.5600000000000005,75.3474204203,26.432,0,26.432,48.71,5.5600000000000005,49.0262960053,132.55,74.752,5.55,74.9577481252,26.432,0,26.432,48.32,5.55,48.6376901178,132.52
2020-11-10 12:00:00,76.6525,5.42,76.8438817099,35.0425,0,35.0425,41.61,5.42,41.9615121272,132.71,76.3225,5.4,76.5132930036,35.0425,0,35.0425,41.28,5.4,41.6316994609,132.67
2020-11-10 12:30:00,78.4685,5.02,78.628912572,41.9585,0,41.9585,36.51,5.02,36.8535005122,132.71,78.1985,5.03,78.3601065738,41.9585,0,41.9585,36.24,5.03,36.5874090364,132.67
2020-11-10 13:00:00,76.4165,5.07,76.584504779,35.7365,0,35.7365,40.68,5.07,40.9947228311,132.71,76.1165,5.07,76.2851654796,35.7365,0,35.7365,40.38,5.07,40.6970428901,132.67
2020-11-10 13:30:00,74.8255,4.46,74.9583020769,29.6855,0,29.6855,45.14,4.46,45.3597971777,132.91,74.4855,4.45,74.6183101541,29.6855,0,29.6855,44.8,4.45,45.0204675675,132.9
2020-11-10 14:00:00,72.4885,4.53,72.6299079736,26.8585,0,26.8585,45.63,4.53,45.8543105934,132.91,72.1585,4.53,72.3005534021,26.8585,0,26.8585,45.3,4.53,45.5259365637,132.9
2020-11-10 14:30:00,69.9225,4.24,70.0509357985,19.2625,0,19.2625,50.66,4.24,50.8371242302,132.68,69.5525,4.23,69.6810100117,19.2625,0,19.2625,50.29,4.23,50.4675836553,132.69
2020-11-10 15:00:00,67.8725,4.41,68.0156184729,9.4125,0,9.4125,58.46,4.41,58.6261008425,132.3,67.4325,4.41,67.5765503429,9.4125,0,9.4125,58.02,4.41,58.1873568742,132.31
2020-11-10 15:30:00,67.7485,4.83,67.920454594,3.4085,0,3.4085,64.34,4.83,64.5210392043,131.95,67.2685,4.83,67.4416784507,3.4085,0,3.4085,63.86,4.83,64.0423961138,131.9
2020-11-10 16:00:00,71.429,9.96,72.1200640668,4.199,0,4.199,67.23,9.96,67.9637734385,131.84,70.689,4.14,70.8101286611,4.199,0,4.199,66.49,4.14,66.6187638733,131.8
2020-11-10 16:30:00,78.8425,18.44,80.97020073,10.0325,0,10.0325,68.81,18.44,71.2379793369,133.37,77.5625,0.14,77.5626263496,10.0325,0,10.0325,67.53,0.14,67.5301451205,133.34
2020-11-10 17:00:00,85.969,19.41,88.1329510512,13.549,0,13.549,72.42,19.41,74.9760261684,133.64,84.639,0.98,84.6446733173,13.549,0,13.549,71.09,0.98,71.096754497,133.6
2020-11-10 17:30:00,85.7065,20.15,88.0433225307,14.1065,0,14.1065,71.6,20.15,74.3813316633,133.46,84.3965,1.73,84.4142293233,14.1065,0,14.1065,70.29,1.73,70.311286434,133.42
2020-11-10 18:00:00,90.1955,19.73,92.3282249383,13.2655,0,13.2655,76.93,19.73,79.4197569878,133.9,88.8055,1.25,88.8142968798,13.2655,0,13.2655,75.54,1.25,75.5503414949,133.84
2020-11-10 18:30:00,84.303,17.69,86.1390266314,13.163,0,13.163,71.14,17.69,73.3064506029,134.06,83.013,0.06,83.0130216833,13.163,0,13.163,69.85,0.06,69.8500257695,134.03
2020-11-10 19:00:00,84.329,4.61,84.4549130661,13.199,0,13.199,71.13,4.61,71.2792325997,131.91,83.789,4.6,83.9151745574,13.199,0,13.199,70.59,4.6,70.739720808,131.88
2020-11-10 19:30:00,78.3755,4.23,78.4895655501,6.5555,0,6.5555,71.82,4.23,71.9444598284,131.76,77.8355,4.22,77.9498137281,6.5555,0,6.5555,71.28,4.22,71.4048093618,131.73
2020-11-10 20:00:00,73.759,3.25,73.8305667119,2.3890000000000002,0,2.3890000000000002,71.37,3.25,71.4439598567,131.63,73.219,3.24,73.2906512524,2.3890000000000002,0,2.3890000000000002,70.83,3.24,70.9040654688,131.59
2020-11-10 20:30:00,70.254,1.82,70.2775705044,2.044,0,2.044,68.21,1.82,68.2342765771,132.19,69.714,1.83,69.7380147122,2.044,0,2.044,67.67,1.83,67.6947398252,132.16
2020-11-10 21:00:00,66.8425,0.75,66.8467075199,1.9125,0,1.9125,64.93,0.75,64.9343314434,132.33,66.3325,0.76,66.3368536807,1.9125,0,1.9125,64.42,0.76,64.4244829238,132.3
2020-11-10 21:30:00,63.2995,-0.34,63.3004131128,1.9295,0,1.9295,61.37,-0.34,61.370941821,132.71,62.8295,-0.30000000000000004,62.83021622,1.9295,0,1.9295,60.9,-0.30000000000000004,60.9007389118,132.66
2020-11-10 22:00:00,59.759,-1.37,59.7747018479,1.689,0,1.689,58.07,-1.37,58.0861584201,132.8,59.319,-1.34,59.3341331866,1.689,0,1.689,57.63,-1.34,57.6455765866,132.78
2020-11-10 22:30:00,55.6055,-2.76,55.6739546848,1.9555,0,1.9555,53.65,-2.76,53.7209465665,133.28,55.1855,-2.71,55.2520000566,1.9555,0,1.9555,53.23,-2.71,53.2989399519,133.26
2020-11-10 23:00:00,52.296,-3.0,52.3819779695,2.936,0,2.936,49.36,-3.0,49.4510829002,133.91,51.906,-2.95,51.9897618383,2.936,0,2.936,48.97,-2.95,49.0587749541,133.88
2020-11-10 23:30:00,49.031,-3.44,49.1515265378,2.301,0,2.301,46.73,-3.44,46.8564456612,134.78,48.661,-3.38,48.7782463912,2.301,0,2.301,46.36,-3.38,46.4830506744,134.74
2020-11-11 00:00:00,47.1855,-4.01,47.35558584,1.7555,0,1.7555,45.43,-4.01,45.6066332895,135.15,46.8355,-3.95,47.0017718842,1.7555,0,1.7555,45.08,-3.95,45.25272257,135.1
2020-11-11 00:30:00,53.1835,-2.88,53.2614219886,2.0835,0,2.0835,51.1,-2.88,51.1810941657,134.36,52.8035,-2.83,52.8792824483,2.0835,0,2.0835,50.72,-2.83,50.7988907359,134.3
2020-11-11 01:00:00,54.25,-2.41,54.303504491,1.8599999999999999,0,1.8599999999999999,52.39,-2.41,52.4454020864,133.45,53.86,-2.36,53.9116796251,1.8599999999999999,0,1.8599999999999999,52.0,-2.36,52.0535262975,133.44
2020-11-11 01:30:00,52.9055,-2.7199999999999998,52.9753747533,1.7655,0,1.7655,51.14,-2.7199999999999998,51.2122836827,133.89,52.4955,-2.67,52.563356249899996,1.7655,0,1.7655,50.73,-2.67,50.8002145665,133.85
2020-11-11 02:00:00,49.886,-3.2800000000000002,49.9937135648,1.826,0,1.826,48.06,-3.2800000000000002,48.171796728,134.3,49.516,-3.23,49.6212369455,1.826,0,1.826,47.69,-3.23,47.7992573164,134.25
2020-11-11 02:30:00,49.823,-3.26,49.9295396434,2.793,0,2.793,47.03,-3.26,47.1428520563,134.85,49.463,-3.21,49.567050235,2.793,0,2.793,46.67,-3.21,46.7802629321,134.82
2020-11-11 03:00:00,48.3075,-3.64,48.4444440184,1.7974999999999999,0,1.7974999999999999,46.51,-3.64,46.6522207403,135.51,47.9375,-3.58,48.0709923577,1.7974999999999999,0,1.7974999999999999,46.14,-3.58,46.2786775956,135.45
2020-11-11 03:30:00,46.614,-3.99,46.7844535717,2.214,0,2.214,44.4,-3.99,44.5789199062,135.51,46.274,-3.92,46.4397402663,2.214,0,2.214,44.06,-3.92,44.2340366686,135.45
2020-11-11 04:00:00,45.269,-4.11,45.4551917937,1.979,0,1.979,43.29,-4.11,43.4846662629,135.75,44.929,-4.06,45.1120675762,1.979,0,1.979,42.95,-4.06,43.1414661318,135.71
2020-11-11 04:30:00,45.371,-4.13,45.5585836149,3.051,0,3.051,42.32,-4.13,42.5210453776,135.75,45.041,-4.06,45.2236141966,3.051,0,3.051,41.99,-4.06,42.1858234482,135.71
2020-11-11 05:00:00,45.16,-4.03,45.3394585323,2.25,0,2.25,42.91,-4.03,43.0988282903,135.59,44.83,-3.9699999999999998,45.0054418932,2.25,0,2.25,42.58,-3.9699999999999998,42.7646735051,135.53
2020-11-11 05:30:00,46.7905,-3.59,46.9280192449,2.6705,0,2.6705,44.12,-3.59,44.2658163824,134.84,46.4605,-3.5300000000000002,46.5944091094,2.6705,0,2.6705,43.79,-3.5300000000000002,43.9320498042,134.83
2020-11-11 06:00:00,48.3925,-3.21,48.4988469579,1.9225,0,1.9225,46.47,-3.21,46.5807363617,134.27,48.0325,-3.14,48.1350252545,1.9225,0,1.9225,46.11,-3.14,46.216790239,134.24
2020-11-11 06:30:00,53.999,-0.59,54.0022231116,2.3689999999999998,0,2.3689999999999998,51.63,-0.59,51.633370992,132.85,53.629,-0.55,53.6318202283,2.3689999999999998,0,2.3689999999999998,51.26,-0.55,51.2629505589,132.82
2020-11-11 07:00:00,59.612,1.31,59.6263921766,2.022,0,2.022,57.59,1.31,57.6048973612,131.85,59.192,1.33,59.2069401675,2.022,0,2.022,57.17,1.33,57.1854684339,131.83
2020-11-11 07:30:00,65.135,3.32,65.2195570745,2.255,0,2.255,62.88,3.32,62.9675853118,131.47,64.675,3.33,64.7606711284,2.255,0,2.255,62.42,3.33,62.5087617858,131.44
2020-11-11 08:00:00,69.1035,4.23,69.2328434506,5.8135,0,5.8135,63.29,4.23,63.4311989482,132.03,68.6235,4.23,68.7537464597,5.8135,0,5.8135,62.81,4.23,62.9522755744,132.0
2020-11-11 08:30:00,71.427,4.99,71.601092373,8.117,0,8.117,63.31,4.99,63.5063477142,131.7,70.947,4.98,71.1215664127,8.117,0,8.117,62.83,4.98,63.0270521284,131.7
2020-11-11 09:00:00,72.606,5.52,72.8155315575,9.616,0,9.616,62.99,5.52,63.2314043811,131.39,72.136,5.53,72.3476564652,9.616,0,9.616,62.52,5.53,62.7640924415,131.36
2020-11-11 09:30:00,74.6,5.74,74.8205025377,14.48,0,14.48,60.12,5.74,60.3933936784,131.26,74.14,5.72,74.3603254431,14.48,0,14.48,59.66,5.72,59.9335799031,131.23
2020-11-11 10:00:00,76.0855,5.46,76.2811569803,18.2955,0,18.2955,57.79,5.46,58.0473573903,131.54,75.6455,5.45,75.8415728361,18.2955,0,18.2955,57.35,5.45,57.6083761271,131.52
2020-11-11 10:30:00,74.543,5.27,74.7290555875,15.703,0,15.703,58.84,5.27,59.0755321601,131.4,74.133,5.26,74.3193735778,15.703,0,15.703,58.43,5.26,58.6662807752,131.4
2020-11-11 11:00:00,72.526,5.9,72.7655871687,9.646,0,9.646,62.88,5.9,63.1561905121,131.22,72.046,5.89,72.2863625866,9.646,0,9.646,62.4,5.89,62.6773651329,131.21
2020-11-11 11:30:00,72.8945,6.25,73.1619479665,8.6245,0,8.6245,64.27,6.25,64.5731786425,131.22,72.4145,6.23,72.6819971537,8.6245,0,8.6245,63.79,6.23,64.0935020107,131.21
2020-11-11 12:00:00,73.0755,6.76,73.3875077942,7.7155000000000005,0,7.7155000000000005,65.36,6.76,65.7086539202,130.93,72.5955,6.74,72.9077102936,7.7155000000000005,0,7.7155000000000005,64.88,6.74,65.2291499255,130.92
2020-11-11 12:30:00,75.2245,7.62,75.6094557595,8.6945,0,8.6945,66.53,7.62,66.9649557605,133.23,74.7745,8.64,75.2720097397,8.6945,0,8.6945,66.08,8.64,66.6424489346,133.21
2020-11-11 13:00:00,75.9005,8.28,76.3507976399,9.1405,0,9.1405,66.76,8.28,67.2715095713,134.8,75.4005,8.26,75.8515853509,9.1405,0,9.1405,66.26,8.26,66.7728627513,134.77
2020-11-11 13:30:00,74.0565,7.61,74.4464726649,7.4965,0,7.4965,66.56,7.61,66.9936243235,135.09,73.5765,7.6,73.9679751801,7.4965,0,7.4965,66.08,7.6,66.5156101979,135.04
2020-11-11 14:00:00,73.1195,7.4,73.4930015733,6.7495,0,6.7495,66.37,7.4,66.7812615934,135.19,72.6295,7.38,73.0034839597,6.7495,0,6.7495,65.88,7.38,66.2920719242,135.14
2020-11-11 14:30:00,72.7245,7.25,73.0849875162,5.5445,0,5.5445,67.18,7.25,67.5700739973,135.38,72.2345,7.22,72.5944308487,5.5445,0,5.5445,66.69,7.22,67.0796876856,135.34
2020-11-11 15:00:00,72.1975,7.29,72.5646133198,4.9275,0,4.9275,67.27,7.29,67.6638529793,135.5,71.7075,7.27,72.0750890131,4.9275,0,4.9275,66.78,7.27,67.174558428,135.48
2020-11-11 15:30:00,72.653,7.2,73.0088926707,3.6630000000000003,0,3.6630000000000003,68.99,7.2,69.3646891437,135.37,72.133,7.19,72.4904530887,3.6630000000000003,0,3.6630000000000003,68.47,7.19,68.846474129,135.34
2020-11-11 16:00:00,75.146,8.27,75.5996971952,2.716,0,2.716,72.43,8.27,72.9006021923,134.37,74.626,8.24,75.0795409949,2.716,0,2.716,71.91,8.24,72.3805616171,134.33
2020-11-11 16:30:00,79.7725,9.26,80.3081524893,2.5625,0,2.5625,77.21,9.26,77.7633056139,134.37,79.1925,9.22,79.7274134552,2.5625,0,2.5625,76.63,9.22,77.1826748694,134.33
