Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-11 17:00:00,84.3455,9.96,84.9315310721,9.9555,0,9.9555,74.39,9.96,75.0538053666,134.37,83.8055,9.9,84.3882209212,9.9555,0,9.9555,73.85,9.9,74.5106200484,134.33
2020-11-11 17:30:00,89.619,10.06,90.1818649231,13.139,0,13.139,76.48,10.06,77.1387969831,134.62,89.049,10.01,89.6098460048,13.139,0,13.139,75.91,10.01,76.5671483079,134.61
2020-11-11 18:00:00,89.094,9.48,89.5969376486,13.234,0,13.234,75.86,9.48,76.4500490517,134.62,88.534,9.43,89.0347912672,13.234,0,13.234,75.3,9.43,75.8881736504,134.61
2020-11-11 18:30:00,88.96,9.01,89.4151089022,5.87,0,5.87,83.09,9.01,83.5770793938,134.05,88.37,8.96,88.8230741418,5.87,0,5.87,82.5,8.96,82.9851287882,134.0
2020-11-11 19:00:00,85.0325,7.8100000000000005,85.3904102124,4.8425,0,4.8425,80.19,7.8100000000000005,80.5694247218,134.96,84.3825,6.71,84.6488653571,4.8425,0,4.8425,79.54,6.71,79.8225262692,134.93
2020-11-11 19:30:00,80.257,5.43,80.4404807855,1.787,0,1.787,78.47,5.43,78.6576493419,132.78,79.657,5.41,79.8405019335,1.787,0,1.787,77.87,5.41,78.0577030151,132.76
2020-11-11 20:00:00,75.475,3.7,75.5656378588,1.665,0,1.665,73.81,3.7,73.9026799243,132.3,74.895,3.67,74.9848646395,1.665,0,1.665,73.23,3.67,73.3219053217,132.28
2020-11-11 20:30:00,71.7225,2.64,71.7710708172,2.0925,0,2.0925,69.63,2.64,69.6800294202,131.41,71.1925,2.64,71.2414321603,2.0925,0,2.0925,69.1,2.64,69.1504128693,131.38
2020-11-11 21:00:00,68.1785,1.85,68.2035949364,1.5485,0,1.5485,66.63,1.85,66.6556779277,132.23,67.6685,1.8599999999999999,67.6940580276,1.5485,0,1.5485,66.12,1.8599999999999999,66.1461563509,132.2
2020-11-11 21:30:00,65.0105,0.5700000000000001,65.0129987791,1.7305000000000001,0,1.7305000000000001,63.28,0.5700000000000001,63.2825671097,132.52,64.5205,0.59,64.5231975358,1.7305000000000001,0,1.7305000000000001,62.79,0.59,62.792771877,132.5
2020-11-11 22:00:00,60.534,-0.55,60.5364985443,1.964,0,1.964,58.57,-0.55,58.5725823231,133.56,60.074,-0.52,60.0762505155,1.964,0,1.964,58.11,-0.52,58.1123265753,133.53
2020-11-11 22:30:00,56.0795,-1.98,56.1144430628,2.1995,0,2.1995,53.88,-1.98,53.9163685721,134.47,55.6595,-1.94,55.693298881,2.1995,0,2.1995,53.46,-1.94,53.4951885687,134.43
2020-11-11 23:00:00,52.4965,0.8200000000000001,52.5029038459,2.1965,0,2.1965,50.3,0.8200000000000001,50.3066834526,134.59,51.8065,-5.8,52.1301586632,2.1965,0,2.1965,49.61,-5.8,49.9478938495,134.56
2020-11-11 23:30:00,50.971,8.64,51.6980893361,1.651,0,1.651,49.32,8.64,50.0710694913,133.2,49.771,-10.41,50.8480141303,1.651,0,1.651,48.12,-10.41,49.2331443237,133.17
2020-11-12 00:00:00,49.2305,8.11,49.8940300061,1.5805,0,1.5805,47.65,8.11,48.335231457,132.93,48.0605,-11.09,49.3234199975,1.5805,0,1.5805,46.48,-11.09,47.7847098976,132.93
2020-11-12 00:30:00,55.245,9.36,56.0323087602,2.515,0,2.515,52.73,9.36,53.5542948791,132.23,54.015,-9.68,54.8755193597,2.515,0,2.515,51.5,-9.68,52.4018358457,132.2
2020-11-12 01:00:00,56.0725,3.88,56.2065801864,2.5825,0,2.5825,53.49,3.88,53.6305370102,132.59,55.2525,-5.09,55.4864565119,2.5825,0,2.5825,52.67,-5.09,52.9153758373,132.55
2020-11-12 01:30:00,53.8,-1.87,53.8324892607,1.9100000000000001,0,1.9100000000000001,51.89,-1.87,51.9236843839,133.7,53.41,-1.82,53.4410001778,1.9100000000000001,0,1.9100000000000001,51.5,-1.82,51.5321491886,133.66
2020-11-12 02:00:00,51.5675,-2.45,51.6256676107,1.6575000000000002,0,1.6575000000000002,49.91,-2.45,49.9700970581,134.11,51.1875,-2.39,51.2432654722,1.6575000000000002,0,1.6575000000000002,49.53,-2.39,49.5876295058,134.08
2020-11-12 02:30:00,51.5665,-2.29,51.6173228892,2.9065000000000003,0,2.9065000000000003,48.66,-2.29,48.7138553186,134.42,51.1865,-2.24,51.2354894799,2.9065000000000003,0,2.9065000000000003,48.28,-2.24,48.331935612,134.38
2020-11-12 03:00:00,49.718,-2.71,49.7918027792,1.858,0,1.858,47.86,-2.71,47.9366634216,134.52,49.358,-2.65,49.429087226,1.858,0,1.858,47.5,-2.65,47.5738636228,134.5
2020-11-12 03:30:00,48.3845,-3.1,48.4837069566,1.6844999999999999,0,1.6844999999999999,46.7,-3.1,46.8027776953,134.79,48.0145,-3.04,48.1106413411,1.6844999999999999,0,1.6844999999999999,46.33,-3.04,46.4296295484,134.76
2020-11-12 04:00:00,46.5595,-3.44,46.6864074464,1.6795,0,1.6795,44.88,-3.44,45.0116429382,134.23,46.2195,-3.37,46.3421954621,1.6795,0,1.6795,44.54,-3.37,44.667309075,134.19
2020-11-12 04:30:00,45.7975,-3.55,45.9348833268,1.9475,0,1.9475,43.85,-3.55,43.9934654239,134.01,45.4575,-3.48,45.5905111427,1.9475,0,1.9475,43.51,-3.48,43.6489461499,133.95
2020-11-12 05:00:00,45.6765,-3.56,45.8150221243,1.9465,0,1.9465,43.73,-3.56,43.8746680899,133.94,45.3365,-3.48,45.4698651004,1.9465,0,1.9465,43.39,-3.48,43.5293291931,133.95
2020-11-12 05:30:00,47.7185,-3.03,47.8146017682,2.9485,0,2.9485,44.77,-3.03,44.8724169173,133.15,47.3985,-2.9699999999999998,47.4914592558,2.9485,0,2.9485,44.45,-2.9699999999999998,44.5491122246,133.12
2020-11-12 06:00:00,50.1635,-2.39,50.2204025497,3.7635,0,3.7635,46.4,-2.39,46.4615120288,133.24,49.8035,-2.33,49.857973407,3.7635,0,3.7635,46.04,-2.33,46.0989208117,133.21
2020-11-12 06:30:00,55.2215,-0.61,55.224869056,2.8715,0,2.8715,52.35,-0.61,52.3535538431,132.99,54.8315,-0.56,54.8343595955,2.8715,0,2.8715,51.96,-0.56,51.9630176183,132.96
2020-11-12 07:00:00,62.318,1.06,62.3270143999,7.768,0,7.768,54.55,1.06,54.5602978364,133.13,61.918,1.1,61.9277702166,7.768,0,7.768,54.15,1.1,54.1611715161,133.1
2020-11-12 07:30:00,66.2685,2.92,66.3328010282,5.0985,0,5.0985,61.17,2.92,61.2396546365,132.41,65.8385,2.95,65.9045566122,5.0985,0,5.0985,60.74,2.95,60.8115951115,132.39
2020-11-12 08:00:00,68.177,4.5600000000000005,68.3293270053,3.917,0,3.917,64.26,4.5600000000000005,64.4215895488,131.87,67.687,4.5600000000000005,67.8404272466,3.917,0,3.917,63.77,4.5600000000000005,63.9328280307,131.82
2020-11-12 08:30:00,67.4165,5.04,67.6046305533,8.7465,0,8.7465,58.67,5.04,58.8860806982,132.19,66.9665,5.05,67.1566424284,8.7465,0,8.7465,58.22,5.05,58.4386079574,132.18
2020-11-12 09:00:00,73.7925,5.24,73.9783120668,16.9925,0,16.9925,56.8,5.24,57.0411921334,132.19,73.3625,5.24,73.5493984085,16.9925,0,16.9925,56.37,5.24,56.6130241199,132.18
2020-11-12 09:30:00,76.804,5.36,76.9908047497,26.944,0,26.944,49.86,5.36,50.1472751004,132.43,76.414,5.36,76.6017558284,26.944,0,26.944,49.47,5.36,49.759526726,132.38
2020-11-12 10:00:00,78.495,5.28,78.6723803186,33.055,0,33.055,45.44,5.28,45.7457320414,132.92,78.155,5.29,78.3338249098,33.055,0,33.055,45.1,5.29,45.4091851942,132.91
2020-11-12 10:30:00,79.7255,4.76,79.8674711647,41.2055,0,41.2055,38.52,4.76,38.8129875171,133.49,79.4155,4.77,79.5586232928,41.2055,0,41.2055,38.21,4.77,38.5065838526,133.45
2020-11-12 11:00:00,80.64,4.98,80.7936259862,45.87,0,45.87,34.77,4.98,35.1248245547,133.41,80.37,4.99,80.5247601673,45.87,0,45.87,34.5,4.99,34.8590031412,133.45
2020-11-12 11:30:00,82.454,5.16,82.6152995274,53.274,0,53.274,29.18,5.16,29.6327184038,133.52,82.234,5.18,82.3969851147,53.274,0,53.274,28.96,5.18,29.4196193041,133.45
2020-11-12 12:00:00,83.731,5.17,83.8904598926,53.811,0,53.811,29.92,5.17,30.3633874922,133.52,83.511,5.18,83.671497662,53.811,0,53.811,29.7,5.18,30.1483399211,133.45
2020-11-12 12:30:00,84.7825,5.18,84.9405951607,51.2925,0,51.2925,33.49,5.18,33.8882354218,133.29,84.5525,5.19,84.7116364867,51.2925,0,51.2925,33.26,5.19,33.6624969365,133.29
2020-11-12 13:00:00,81.761,4.6,81.8902993095,38.031,0,38.031,43.73,4.6,43.9712735772,133.15,81.441,4.61,81.5713710869,38.031,0,38.031,43.41,4.61,43.6540971731,133.15
2020-11-12 13:30:00,76.3945,4.74,76.5414085985,23.924500000000002,0,23.924500000000002,52.47,4.74,52.6836644511,132.99,76.0345,4.75,76.1827256683,23.924500000000002,0,23.924500000000002,52.11,4.75,52.3260413179,132.99
2020-11-12 14:00:00,77.113,4.9,77.268523792,21.533,0,21.533,55.58,4.9,55.7955768856,133.09,76.673,4.91,76.8300529025,21.533,0,21.533,55.14,4.91,55.3581764512,133.08
2020-11-12 14:30:00,73.8,4.21,73.9199844426,19.9,0,19.9,53.9,4.21,54.0641665061,132.89,73.39,4.22,73.5112270337,19.9,0,19.9,53.49,4.22,53.6562065375,132.88
2020-11-12 15:00:00,75.764,4.54,75.8999031356,22.064,0,22.064,53.7,4.54,53.891572625,132.77,75.384,4.55,75.5211887883,22.064,0,22.064,53.32,4.55,53.5137823369,132.74
2020-11-12 15:30:00,76.349,5.85,76.5727908659,6.329,0,6.329,70.02,5.85,70.2639516395,131.52,75.839,5.85,76.0642913659,6.329,0,6.329,69.51,5.85,69.7557352481,131.49
2020-11-12 16:00:00,69.082,5.63,69.3110353696,3.282,0,3.282,65.8,5.63,66.0404186843,131.62,68.592,5.62,68.8218487401,3.282,0,3.282,65.31,5.62,65.5513577281,131.58
2020-11-12 16:30:00,76.2835,8.34,76.7380477485,2.4135,0,2.4135,73.87,8.34,74.3393065612,131.73,75.7235,7.87,76.1313690423,2.4135,0,2.4135,73.31,7.87,73.731221338,131.7
2020-11-12 17:00:00,81.9495,13.46,83.0475294651,7.8595,0,7.8595,74.09,13.46,75.3027204024,134.03,81.3995,13.4,82.4950822792,7.8595,0,7.8595,73.54,13.4,74.7508635402,134.0
2020-11-12 17:30:00,92.2345,13.87,93.2715384791,21.4845,0,21.4845,70.75,13.87,72.0967364033,133.79,91.7045,13.8,92.7370223818,21.4845,0,21.4845,70.22,13.8,71.5631776824,133.77
2020-11-12 18:00:00,90.6485,13.3,91.6189966778,18.0885,0,18.0885,72.56,13.3,73.7688525056,133.46,90.1385,13.24,91.1056901749,18.0885,0,18.0885,72.05,13.24,73.2563997204,133.4
2020-11-12 18:30:00,90.4,12.44,91.2519238153,13.12,0,13.12,77.28,12.44,78.2748490896,133.94,89.82,12.37,90.6677963778,13.12,0,13.12,76.7,12.37,77.6910992328,133.89
2020-11-12 19:00:00,85.4685,11.69,86.2642486332,10.2885,0,10.2885,75.18,11.69,76.0834311792,134.74,84.9085,11.63,85.701285126,10.2885,0,10.2885,74.62,11.63,75.5208666529,134.67
2020-11-12 19:30:00,79.1395,1.56,79.1548738882,4.5295,0,4.5295,74.61,1.56,74.6263070237,133.08,79.2195,15.15,80.6551404453,4.5295,0,4.5295,74.69,15.15,76.2110136398,133.04
2020-11-12 20:00:00,74.1555,-2.74,74.2061033895,1.5955,0,1.5955,72.56,-2.74,72.6117153082,131.97,74.4255,15.64,76.0510660691,1.5955,0,1.5955,72.83,15.64,74.4903919979,131.93
2020-11-12 20:30:00,70.916,-3.88,71.0220631635,1.536,0,1.536,69.38,-3.88,69.4884076663,132.28,71.216,14.61,72.6991798853,1.536,0,1.536,69.68,14.61,71.1951859328,132.25
2020-11-12 21:00:00,67.027,-5.2,67.228407158,1.837,0,1.837,65.19,-5.2,65.3970649188,132.8,67.327,13.47,68.6612396407,1.837,0,1.837,65.49,13.47,66.860907861,132.77
2020-11-12 21:30:00,62.9485,-6.62,63.295640073,1.4985,0,1.4985,61.45,-6.62,61.8055571935,133.77,63.2685,12.34,64.4606755491,1.4985,0,1.4985,61.77,12.34,62.990542941,133.74
2020-11-12 22:00:00,59.033,-7.57,59.5163842064,1.603,0,1.603,57.43,-7.57,57.9267623815,133.92,59.373,11.46,60.468874051,1.603,0,1.603,57.77,11.46,58.8957086722,133.9
2020-11-12 22:30:00,55.9895,0.0,55.9895,1.6395,0,1.6395,54.35,0.0,54.35,133.53,55.5595,0.7000000000000001,55.5639095119,1.6395,0,1.6395,53.92,0.7000000000000001,53.9245435771,133.5
2020-11-12 23:00:00,52.3235,8.69,53.0402182523,1.6835,0,1.6835,50.64,8.69,51.3802072787,133.28,51.0835,-10.63,52.1777814041,1.6835,0,1.6835,49.4,-10.63,50.5307520229,133.25
2020-11-12 23:30:00,50.39,8.46,51.0952414614,2.4,0,2.4,47.99,8.46,48.7299876873,132.85,49.19,-10.77,50.3552281298,2.4,0,2.4,46.79,-10.77,48.0135085158,132.81
2020-11-13 00:00:00,48.895,8.23,49.5827986806,2.005,0,2.005,46.89,8.23,47.606774728,132.85,47.735,-10.96,48.9770540662,2.005,0,2.005,45.73,-10.96,47.0250412015,132.81
2020-11-13 00:30:00,55.3995,8.3,56.0178060999,2.0095,0,2.0095,53.39,8.3,54.0313066657,132.66,54.3495,-6.68,54.7584746889,2.0095,0,2.0095,52.34,-6.68,52.764552495,132.63
2020-11-13 01:00:00,56.1975,3.46,56.3039128858,1.9775,0,1.9775,54.22,3.46,54.3302862131,134.58,55.7775,3.47,55.8853326576,1.9775,0,1.9775,53.8,3.47,53.9117881358,134.56
2020-11-13 01:30:00,54.352,2.94,54.4314569344,1.6720000000000002,0,1.6720000000000002,52.68,2.94,52.7619749441,134.79,53.942,2.95,54.0226051204,1.6720000000000002,0,1.6720000000000002,52.27,2.95,52.3531794641,134.76
2020-11-13 02:00:00,52.5405,2.51,52.600420533,2.7505,0,2.7505,49.79,2.51,49.8532265756,135.01,52.1505,2.5300000000000002,52.2118334312,2.7505,0,2.7505,49.4,2.5300000000000002,49.4647440103,134.96
2020-11-13 02:30:00,53.519,2.3,53.5683989027,5.839,0,5.839,47.68,2.3,47.7354417598,135.19,53.159,2.31,53.209166325,5.839,0,5.839,47.32,2.31,47.376349585,135.15
2020-11-13 03:00:00,50.611,2.01,50.650897534,2.501,0,2.501,48.11,2.01,48.1519698455,135.19,50.231,2.04,50.2724075513,2.501,0,2.501,47.73,2.04,47.773575332,135.15
2020-11-13 03:30:00,48.398,-1.57,48.4234581995,1.738,0,1.738,46.66,-1.57,46.6864059443,133.92,48.068,-0.74,48.0736957597,1.738,0,1.738,46.33,-0.74,46.3359094008,133.86
2020-11-13 04:00:00,46.8185,-4.47,47.0314027247,1.8085,0,1.8085,45.01,-4.47,45.2314160733,132.19,46.4585,-4.41,46.6673367812,1.8085,0,1.8085,44.65,-4.41,44.8672553206,132.14
2020-11-13 04:30:00,46.177,-4.98,46.4447599735,1.647,0,1.647,44.53,-4.98,44.8076031495,132.19,45.827,-4.91,46.0892832337,1.647,0,1.647,44.18,-4.91,44.4520022046,132.24
2020-11-13 05:00:00,46.4595,-4.95,46.7224532773,1.8094999999999999,0,1.8094999999999999,44.65,-4.95,44.9235461646,132.19,46.1195,-4.86,46.3748625901,1.8094999999999999,0,1.8094999999999999,44.31,-4.86,44.5757299435,132.08
2020-11-13 05:30:00,47.663,-3.9699999999999998,47.8280510684,2.363,0,2.363,45.3,-3.9699999999999998,45.4736286214,131.86,47.313,-3.91,47.4742885044,2.363,0,2.363,44.95,-3.91,45.1197362581,131.82
2020-11-13 06:00:00,49.856,-2.98,49.9449810892,1.556,0,1.556,48.3,-2.98,48.3918422877,131.65,49.486,-2.9,49.5709006979,1.556,0,1.556,47.93,-2.9,48.0176519626,131.61
2020-11-13 06:30:00,55.5915,0.77,55.596832394,1.5715,0,1.5715,54.02,0.77,54.0254875036,131.96,55.0315,-3.35,55.1333700426,1.5715,0,1.5715,53.46,-3.35,53.5648588162,131.92
2020-11-13 07:00:00,60.5815,9.27,61.286630208,1.6615,0,1.6615,58.92,9.27,59.6447759657,134.0,59.3815,-9.69,60.1669231576,1.6615,0,1.6615,57.72,-9.69,58.5277241997,133.97
2020-11-13 07:30:00,62.2045,11.27,63.2171869055,2.2445,0,2.2445,59.96,11.27,61.0099541059,133.18,60.9945,-7.49,61.4526576337,2.2445,0,2.2445,58.75,-7.49,59.2255232142,133.15
2020-11-13 08:00:00,64.381,12.29,65.5435523984,2.371,0,2.371,62.01,12.29,63.2161703997,133.04,63.141,-6.44,63.4685708126,2.371,0,2.371,60.77,-6.44,61.110281459,133.0
2020-11-13 08:30:00,71.322,12.66,72.4368917334,8.142,0,8.142,63.18,12.66,64.4359216587,132.82,70.062,-6.01,70.3192999396,8.142,0,8.142,61.92,-6.01,62.2109837569,132.77
2020-11-13 09:00:00,74.0705,12.93,75.1905836541,17.4205,0,17.4205,56.65,12.93,58.1068619012,133.24,72.8605,-5.87,73.0965755713,17.4205,0,17.4205,55.44,-5.87,55.7498923766,133.2
2020-11-13 09:30:00,77.9655,12.81,79.0108555216,27.4955,0,27.4955,50.47,12.81,52.070308238,133.48,76.8555,-6.04,77.0924735642,27.4955,0,27.4955,49.36,-6.04,49.7281731014,133.46
2020-11-13 10:00:00,79.7175,12.92,80.7577006003,28.9575,0,28.9575,50.76,12.92,52.3784688589,133.66,78.5975,-5.95,78.8223921627,28.9575,0,28.9575,49.64,-5.95,49.995320781,133.64
2020-11-13 10:30:00,79.038,12.61,80.0376008136,34.648,0,34.648,44.39,12.61,46.1463346323,133.92,77.988,-6.37,78.2477159028,34.648,0,34.648,43.34,-6.37,43.8056217853,133.9
2020-11-13 11:00:00,80.2985,12.86,81.3217603243,40.1985,0,40.1985,40.1,12.86,42.1116325972,133.92,79.3285,-6.13,79.564991122,40.1985,0,40.1985,39.13,-6.13,39.6072442869,133.9
2020-11-13 11:30:00,78.533,12.73,79.5580604904,31.933,0,31.933,46.6,12.73,48.3074828572,133.92,77.463,-6.21,77.7115208254,31.933,0,31.933,45.53,-6.21,45.9515505723,133.9
2020-11-13 12:00:00,81.0795,12.79,82.0820895217,37.3395,0,37.3395,43.74,12.79,45.5716106803,134.16,80.0395,-6.25,80.2831492921,37.3395,0,37.3395,42.7,-6.25,43.1549823311,134.16
2020-11-13 12:30:00,79.3935,12.41,80.3575506238,32.1335,0,32.1335,47.26,12.41,48.8622113703,134.08,78.3235,-6.61,78.6019258813,32.1335,0,32.1335,46.19,-6.61,46.6605636485,134.06
2020-11-13 13:00:00,78.05,11.84,78.9429420531,27.64,0,27.64,50.41,11.84,51.78178927,134.08,76.96,-7.19,77.2951337407,27.64,0,27.64,49.32,-7.19,49.8413332486,134.06
2020-11-13 13:30:00,75.8375,11.69,76.7331903823,20.3775,0,20.3775,55.46,11.69,56.6786353047,134.08,74.6775,-7.35,75.0383335786,20.3775,0,20.3775,54.3,-7.35,54.7951868324,134.06
2020-11-13 14:00:00,74.373,11.47,75.2522692615,18.973,0,18.973,55.4,11.47,56.5749140521,134.08,73.193,-7.59,73.5854832763,18.973,0,18.973,54.22,-7.59,54.7486666504,134.06
2020-11-13 14:30:00,73.178,11.01,74.0016201444,19.908,0,19.908,53.27,11.01,54.395891389,134.25,72.038,-8.1,72.4919543398,19.908,0,19.908,52.13,-8.1,52.7555390457,134.21
2020-11-13 15:00:00,69.932,10.76,70.7549448731,11.922,0,11.922,58.01,10.76,58.9994720315,134.25,68.742,-8.31,69.2424628678,11.922,0,11.922,56.82,-8.31,57.4244590745,134.21
2020-11-13 15:30:00,69.1085,10.66,69.9258204975,5.9785,0,5.9785,63.13,10.66,64.0236870229,133.94,67.8685,-8.32,68.3765726858,5.9785,0,5.9785,61.89,-8.32,62.4467333013,133.91
2020-11-13 16:00:00,70.8365,11.43,71.7527325769,3.6365,0,3.6365,67.2,11.43,68.1651296485,133.54,69.5465,-7.44,69.9433289331,3.6365,0,3.6365,65.91,-7.44,66.3285888588,133.49
2020-11-13 16:30:00,73.6295,12.09,74.6154901495,1.9195000000000002,0,1.9195000000000002,71.71,12.09,72.722020049,132.71,72.2895,-6.53,72.5838322924,1.9195000000000002,0,1.9195000000000002,70.37,-6.53,70.6723269746,132.68
2020-11-13 17:00:00,78.7965,3.8200000000000003,78.8890411417,3.4965,0,3.4965,75.3,3.8200000000000003,75.3968328247,133.17,78.2165,3.04,78.2755547553,3.4965,0,3.4965,74.72,3.04,74.7818159715,133.1
2020-11-13 17:30:00,90.673,3.24,90.7308686666,13.713,0,13.713,76.96,3.24,77.0281714699,132.96,90.123,3.27,90.1823044117,13.713,0,13.713,76.41,3.27,76.479938546,132.9
2020-11-13 18:00:00,90.17,2.94,90.217916735,12.92,0,12.92,77.25,2.94,77.3059253874,132.45,89.61,2.9699999999999998,89.6592047701,12.92,0,12.92,76.69,2.9699999999999998,76.7474885583,132.38
2020-11-13 18:30:00,89.862,1.96,89.8833724556,8.332,0,8.332,81.53,1.96,81.553556023,132.89,89.262,2.01,89.2846277026,8.332,0,8.332,80.93,2.01,80.9549566117,132.83
2020-11-13 19:00:00,87.739,0.52,87.7405409204,12.199,0,12.199,75.54,0.52,75.541789759,133.59,87.179,0.5700000000000001,87.1808633876,12.199,0,12.199,74.98,0.5700000000000001,74.9821665465,133.55
2020-11-13 19:30:00,80.042,-0.09,80.0420505984,2.622,0,2.622,77.42,-0.09,77.420052312,133.29,79.472,-0.04,79.4720100664,2.622,0,2.622,76.85,-0.04,76.8500104099,133.23
2020-11-13 20:00:00,74.7265,-1.8399999999999999,74.749149843,1.6565,0,1.6565,73.07,-1.8399999999999999,73.093163155,134.19,74.1965,-1.79,74.218088848,1.6565,0,1.6565,72.54,-1.79,72.5620816956,134.13
2020-11-13 20:30:00,70.932,-3.2800000000000002,71.0077955157,1.722,0,1.722,69.21,-3.2800000000000002,69.2876792799,134.59,70.412,-3.21,70.4851320776,1.722,0,1.722,68.69,-3.21,68.7649634625,134.57
2020-11-13 21:00:00,67.6545,-4.42,67.7987298572,1.8545,0,1.8545,65.8,-4.42,65.9482858003,134.41,67.1645,-4.35,67.3052194131,1.8545,0,1.8545,65.31,-4.35,65.4547064771,134.38
2020-11-13 21:30:00,64.5115,-4.26,64.6520009918,1.6215000000000002,0,1.6215000000000002,62.89,-4.26,63.0341153662,134.18,64.0415,-3.92,64.1613600405,1.6215000000000002,0,1.6215000000000002,62.42,-3.92,62.5429676303,134.15
2020-11-13 22:00:00,61.2115,-2.37,61.2573639022,2.4715,0,2.4715,58.74,-2.37,58.7877921001,133.23,60.7615,-2.3,60.8050152722,2.4715,0,2.4715,58.29,-2.3,58.3353589172,133.19
2020-11-13 22:30:00,57.3035,-3.08,57.3862136079,1.9835,0,1.9835,55.32,-3.08,55.4056747996,133.92,56.8835,-3.01,56.9630816604,1.9835,0,1.9835,54.9,-3.01,54.9824526554,133.88
2020-11-13 23:00:00,54.444,-3.74,54.5723074095,3.7439999999999998,0,3.7439999999999998,50.7,-3.74,50.8377576217,134.75,54.054,-3.68,54.1791225104,3.7439999999999998,0,3.7439999999999998,50.31,-3.68,50.4444099975,134.71
2020-11-13 23:30:00,52.816,-4.18,52.9811500064,6.586,0,6.586,46.23,-4.18,46.4185878717,134.9,52.466,-4.09,52.6251770163,6.586,0,6.586,45.88,-4.09,46.0619419912,134.88
2020-11-14 00:00:00,51.618,-4.36,51.8018100456,6.618,0,6.618,45.0,-4.36,45.2107243915,135.08,51.288,-4.28,51.46627385,6.618,0,6.618,44.67,-4.28,44.8745729785,135.04
2020-11-14 00:30:00,57.49,-3.46,57.5940248637,6.41,0,6.41,51.08,-3.46,51.1970506963,134.55,57.11,-3.38,57.209933578,6.41,0,6.41,50.7,-3.38,50.8125417589,134.51
2020-11-14 01:00:00,58.437,-3.23,58.5261981424,6.257,0,6.257,52.18,-3.23,52.2798747129,134.39,58.047,-3.16,58.1329494263,6.257,0,6.257,51.79,-3.16,51.8863151515,134.36
2020-11-14 01:30:00,56.411,-3.68,56.5309058923,7.161,0,7.161,49.25,-3.68,49.3872949249,134.39,56.041,-3.61,56.1571525364,7.161,0,7.161,48.88,-3.61,49.013125793,134.36
2020-11-14 02:00:00,53.9885,-3.88,54.1277427227,6.3385,0,6.3385,47.65,-3.88,47.8077075376,134.94,53.6285,-3.79,53.762255461,6.3385,0,6.3385,47.29,-3.79,47.4416293987,134.9
2020-11-14 02:30:00,53.779,-3.68,53.904760838,6.659,0,6.659,47.12,-3.68,47.2634827324,135.16,53.419,-3.61,53.5408410562,6.659,0,6.659,46.76,-3.61,46.8991439154,135.12
2020-11-14 03:00:00,52.278,-3.95,52.4270138764,6.288,0,6.288,45.99,-3.95,46.1593175859,135.58,51.918,-3.87,52.0620363029,6.288,0,6.288,45.63,-3.87,45.7938183601,135.55
2020-11-14 03:30:00,49.6235,-5.75,49.9555227402,6.3535,0,6.3535,43.27,-5.75,43.6503768598,135.23,49.3035,-5.15,49.571742074,6.3535,0,6.3535,42.95,-5.15,43.2576582815,135.18
2020-11-14 04:00:00,46.2155,-10.75,47.44928809,2.5655,0,2.5655,43.65,-10.75,44.9542545261,132.87,45.8855,-10.64,47.1029586146,2.5655,0,2.5655,43.32,-10.64,44.6075329961,132.8
2020-11-14 04:30:00,44.567,-10.78,45.852217928900004,1.867,0,1.867,42.7,-10.78,44.0397366023,132.13,44.237,-10.66,45.5032720692,1.867,0,1.867,42.37,-10.66,43.6904165693,132.08
2020-11-14 05:00:00,43.9475,-10.74,45.240804107,1.5775000000000001,0,1.5775000000000001,42.37,-10.74,43.7100045756,132.22,43.6175,-10.63,44.8941333166,1.5775000000000001,0,1.5775000000000001,42.04,-10.63,43.3631006733,132.2
2020-11-14 05:30:00,45.1235,-10.58,46.3472399637,1.6035,0,1.6035,43.52,-10.58,44.7875741696,131.88,44.7935,-10.45,45.9963057457,1.6035,0,1.6035,43.19,-10.45,44.4362307132,131.86
2020-11-14 06:00:00,45.226,-10.32,46.3885058608,1.736,0,1.736,43.49,-10.32,44.6976789107,131.62,44.896,-10.21,46.0423165794,1.736,0,1.736,43.16,-10.21,44.3512085517,131.59
2020-11-14 06:30:00,48.1875,-3.88,48.34345412,1.6475,0,1.6475,46.54,-3.88,46.7014560801,134.06,47.8175,-4.29,48.009555364,1.6475,0,1.6475,46.17,-4.29,46.36887965,134.05
2020-11-14 07:00:00,50.767,-2.63,50.8350783318,1.647,0,1.647,49.12,-2.63,49.190357795,134.06,50.387,-2.56,50.4519907338,1.647,0,1.647,48.74,-2.56,48.8071838975,134.05
2020-11-14 07:30:00,52.702,-1.98,52.7391809189,1.9220000000000002,0,1.9220000000000002,50.78,-1.98,50.8185871508,133.87,52.332,-1.92,52.3672094349,1.9220000000000002,0,1.9220000000000002,50.41,-1.92,50.4465509227,133.85
2020-11-14 08:00:00,54.884,-1.25,54.898232722,1.6440000000000001,0,1.6440000000000001,53.24,-1.25,53.2546720955,134.65,54.504,-1.2,54.5172084392,1.6440000000000001,0,1.6440000000000001,52.86,-1.2,52.8736191309,134.63
2020-11-14 08:30:00,57.715,-0.73,57.7196164662,1.585,0,1.585,56.13,-0.73,56.1347468151,133.82,57.305,-0.67,57.3089166273,1.585,0,1.585,55.72,-0.67,55.724028031,133.79
2020-11-14 09:00:00,61.861,0.59,61.8638135019,2.431,0,2.431,59.43,0.59,59.4329285834,132.82,61.421,0.62,61.4241291432,2.431,0,2.431,58.99,0.62,58.9932580894,132.79
2020-11-14 09:30:00,65.5625,1.57,65.5812953993,2.9325,0,2.9325,62.63,1.57,62.6496751787,132.33,65.1025,1.6099999999999999,65.1224047947,2.9325,0,2.9325,62.17,1.6099999999999999,62.1908433775,132.3
2020-11-14 10:00:00,67.186,1.97,67.2148755559,3.916,0,3.916,63.27,1.97,63.3006619239,131.77,66.716,2.01,66.7462714764,3.916,0,3.916,62.8,2.01,62.8321581676,131.74
2020-11-14 10:30:00,69.742,1.8599999999999999,69.7667984359,8.712,0,8.712,61.03,1.8599999999999999,61.0583368591,131.54,69.282,1.8900000000000001,69.3077746288,8.712,0,8.712,60.57,1.8900000000000001,60.5994801958,131.5
2020-11-14 11:00:00,71.1455,2.11,71.17678182,10.5055,0,10.5055,60.64,2.11,60.6766981633,131.4,70.7055,2.15,70.738180852,10.5055,0,10.5055,60.2,2.15,60.2383806223,131.36
2020-11-14 11:30:00,72.0995,2.13,72.1309559083,12.2195,0,12.2195,59.88,2.13,59.9178712906,131.22,71.6495,2.16,71.6820511024,12.2195,0,12.2195,59.43,2.16,59.4692399481,131.19
2020-11-14 12:00:00,73.6925,2.19,73.7250341217,14.2725,0,14.2725,59.42,2.19,59.4603439277,131.79,73.2525,2.21,73.2858298462,14.2725,0,14.2725,58.98,2.21,59.0213901903,131.75
2020-11-14 12:30:00,75.0305,1.1400000000000001,75.0391599783,12.8305,0,12.8305,62.2,1.1400000000000001,62.2104460682,132.25,74.5705,0.9500000000000001,74.5765510751,12.8305,0,12.8305,61.74,0.9500000000000001,61.7473084434,132.23
2020-11-14 13:00:00,76.292,-0.8300000000000001,76.2965147566,12.962,0,12.962,63.33,-0.8300000000000001,63.3354387369,133.87,75.832,-0.78,75.836011393,12.962,0,12.962,62.87,-0.78,62.8748383696,133.84
2020-11-14 13:30:00,75.305,-1.38,75.3176435173,12.345,0,12.345,62.96,-1.38,62.9751220721,134.25,74.845,-1.33,74.8568161559,12.345,0,12.345,62.5,-1.33,62.5141495983,134.22
2020-11-14 14:00:00,71.5105,-1.83,71.5339116102,7.2205,0,7.2205,64.29,-1.83,64.31603999,135.07,71.0405,-1.78,71.0627964567,7.2205,0,7.2205,63.82,-1.78,63.8448181139,135.05
2020-11-14 14:30:00,68.587,-1.04,68.594884423,8.637,0,8.637,59.95,-1.04,59.9590201721,133.72,68.157,-0.74,68.1610170772,8.637,0,8.637,59.52,-0.74,59.5245999567,133.7
2020-11-14 15:00:00,67.589,1.04,67.5970008284,4.679,0,4.679,62.91,1.04,62.9185958203,132.91,67.139,1.06,67.1473671934,4.679,0,4.679,62.46,1.06,62.468993909,132.88
2020-11-14 15:30:00,69.5495,1.85,69.5741004272,1.8495,0,1.8495,67.7,1.85,67.7252722401,132.56,69.0595,1.88,69.0850847886,1.8495,0,1.8495,67.21,1.88,67.236288565,132.55
2020-11-14 16:00:00,71.122,2.47,71.1648774607,2.902,0,2.902,68.22,2.47,68.2647002484,132.29,70.612,2.5,70.6562420739,2.902,0,2.902,67.71,2.5,67.7561369914,132.28
2020-11-14 16:30:00,72.356,2.74,72.4078610097,2.626,0,2.626,69.73,2.74,69.7838125929,131.46,71.846,2.77,71.8993784118,2.626,0,2.626,69.22,2.77,69.2754018393,131.43
2020-11-14 17:00:00,75.926,9.15,76.4753553506,5.846,0,5.846,70.08,9.15,70.6748109301,133.53,75.426,8.68,75.9238030923,5.846,0,5.846,69.58,8.68,70.1193183082,133.48
2020-11-14 17:30:00,82.506,10.69,83.195649742,9.476,0,9.476,73.03,10.69,73.8082447969,133.69,81.976,10.66,82.6661972997,9.476,0,9.476,72.5,10.66,73.2795032734,133.65
2020-11-14 18:00:00,84.389,11.01,85.1041915595,9.629,0,9.629,74.76,11.01,75.5663794289,133.76,83.849,10.98,84.5648579553,9.629,0,9.629,74.22,10.98,75.0277868526,133.65
2020-11-14 18:30:00,84.2395,10.18,84.8523762793,6.7695,0,6.7695,77.47,10.18,78.1359923467,133.86,83.6795,10.14,84.2916266319,6.7695,0,6.7695,76.91,10.14,77.575561229,133.81
2020-11-14 19:00:00,81.47,9.0,81.9656080317,6.98,0,6.98,74.49,9.0,75.0317272892,134.79,80.91,9.01,81.4101234491,6.98,0,6.98,73.93,9.01,74.4770098755,134.75
2020-11-14 19:30:00,75.9915,1.19,76.0008169183,6.8615,0,6.8615,69.13,1.19,69.1402415385,132.49,75.4915,1.6400000000000001,75.5093118248,6.8615,0,6.8615,68.63,1.6400000000000001,68.6495921328,132.46
2020-11-14 20:00:00,71.111,-0.03,71.1110063281,4.981,0,4.981,66.13,-0.03,66.1300068048,132.49,70.621,-0.01,70.621000708,4.981,0,4.981,65.64,-0.01,65.6400007617,132.46
2020-11-14 20:30:00,66.5985,-0.75,66.6027229342,1.8185,0,1.8185,64.78,-0.75,64.7843414723,133.23,66.0985,-0.72,66.102421304,1.8185,0,1.8185,64.28,-0.72,64.284032232,133.21
2020-11-14 21:00:00,63.914,-1.5899999999999999,63.9337742981,2.034,0,2.034,61.88,-1.5899999999999999,61.9004240696,134.14,63.434,-1.55,63.4529341796,2.034,0,2.034,61.4,-1.55,61.4195612163,134.11
2020-11-14 21:30:00,60.942,-2.66,61.0000242951,1.802,0,1.802,59.14,-2.66,59.1997905402,134.14,60.492,-2.61,60.5482796122,1.802,0,1.802,58.69,-2.61,58.7480059236,134.11
2020-11-14 22:00:00,58.089,-3.18,58.1759771813,1.959,0,1.959,56.13,-3.18,56.2200080043,134.05,57.659,-3.13,57.7438930191,1.959,0,1.959,55.7,-3.13,55.7878741305,134.03
2020-11-14 22:30:00,55.8385,-3.92,55.9759277033,2.3885,0,2.3885,53.45,-3.92,53.5935527839,134.57,55.4385,-3.87,55.5734125482,2.3885,0,2.3885,53.05,-3.87,53.1909710383,134.54
2020-11-14 23:00:00,52.8595,-4.73,53.070704162,1.6595,0,1.6595,51.2,-4.73,51.4180211599,135.29,52.4495,-4.66,52.6561074354,1.6595,0,1.6595,50.79,-4.66,51.0033302834,135.27
2020-11-14 23:30:00,50.9535,-4.74,51.173496678,2.1035,0,2.1035,48.85,-4.74,49.0794264433,135.36,50.5835,-4.67,50.7986158497,2.1035,0,2.1035,48.48,-4.67,48.7044073981,135.34
2020-11-15 00:00:00,49.741,-5.21,50.0131100913,1.491,0,1.491,48.25,-5.21,48.5304708405,135.52,49.391,-5.14,49.6577333454,1.491,0,1.491,47.9,-5.14,48.1749893617,135.48
2020-11-15 00:30:00,55.9555,-4.05,56.1018759067,1.8555000000000001,0,1.8555000000000001,54.1,-4.05,54.2513824709,134.88,55.5455,-3.98,55.6879068582,1.8555000000000001,0,1.8555000000000001,53.69,-3.98,53.8373151262,134.83
2020-11-15 01:00:00,56.4005,-3.75,56.5250289717,2.2605,0,2.2605,54.14,-3.75,54.2697162329,134.66,55.9905,-3.69,56.1119612048,2.2605,0,2.2605,53.73,-3.69,53.8565594891,134.63
2020-11-15 01:30:00,54.4955,-4.15,54.6532891988,1.9255,0,1.9255,52.57,-4.15,52.7335509899,134.9,54.0755,-4.08,54.2291997014,1.9255,0,1.9255,52.15,-4.08,52.3093576715,134.86
2020-11-15 02:00:00,52.0235,-4.51,52.218623615,1.7235,0,1.7235,50.3,-4.51,50.5017831368,135.42,51.6335,-4.44,51.8240477216,1.7235,0,1.7235,49.91,-4.44,50.107102291,135.36
2020-11-15 02:30:00,51.4605,-4.8,51.6838762115,2.6605,0,2.6605,48.8,-4.8,49.0354973463,135.51,51.0805,-4.74,51.2999520492,2.6605,0,2.6605,48.42,-4.74,48.6514542434,135.45
2020-11-15 03:00:00,49.4445,-6.07,49.8156951196,2.1545,0,2.1545,47.29,-6.07,47.6779718528,133.67,49.1045,-5.49,49.410444445,2.1545,0,2.1545,46.95,-5.49,47.2698910513,133.64
2020-11-15 03:30:00,47.7715,-7.21,48.3125274877,2.7715,0,2.7715,45.0,-7.21,45.573941019,131.62,47.4115,-7.13,47.9446267297,2.7715,0,2.7715,44.64,-7.13,45.2058237399,131.59
2020-11-15 04:00:00,46.3145,-7.43,46.9066925955,2.2245,0,2.2245,44.09,-7.43,44.7116651446,131.76,45.9745,-7.34,46.5567422641,2.2245,0,2.2245,43.75,-7.34,44.3614483533,131.74
2020-11-15 04:30:00,45.2585,-7.43,45.8643295192,2.0385,0,2.0385,43.22,-7.43,43.8539998176,131.76,44.9285,-7.35,45.5257357134,2.0385,0,2.0385,42.89,-7.35,43.5152226238,131.74
2020-11-15 05:00:00,44.59,-7.25,45.1755531233,1.55,0,1.55,43.04,-7.25,43.646352654,131.84,44.27,-7.17,44.8468705709,1.55,0,1.55,42.72,-7.17,43.3175172419,131.83
2020-11-15 05:30:00,45.541,-6.94,46.0667589591,2.531,0,2.531,43.01,-6.94,43.5663138216,132.08,45.201,-6.86,45.7185957899,2.531,0,2.531,42.67,-6.86,43.2179187375,132.03
2020-11-15 06:00:00,47.0725,-6.66,47.5413068421,6.0825,0,6.0825,40.99,-6.66,41.5275294233,132.22,46.7625,-6.58,47.2231702266,6.0825,0,6.0825,40.68,-6.58,41.2087223777,132.19
2020-11-15 06:30:00,47.0535,-6.0,47.4345007589,1.6635,0,1.6635,45.39,-6.0,45.7848457462,131.97,46.7235,-5.92,47.0970471712,1.6635,0,1.6635,45.06,-5.92,45.4472221373,131.95
2020-11-15 07:00:00,49.132,-5.49,49.4377742622,1.842,0,1.842,47.29,-5.49,47.6076065351,131.71,48.772,-5.41,49.0711328991,1.842,0,1.842,46.93,-5.41,47.2407980458,131.68
2020-11-15 07:30:00,50.2645,-4.66,50.4800511118,1.8745,0,1.8745,48.39,-4.66,48.6138632491,131.34,49.9145,-4.59,50.1250976084,1.8745,0,1.8745,48.04,-4.59,48.258778476,131.33
2020-11-15 08:00:00,53.1295,3.85,53.2688114214,2.7095000000000002,0,2.7095000000000002,50.42,3.85,50.5667766424,132.53,52.2295,-8.09,52.8523298469,2.7095000000000002,0,2.7095000000000002,49.52,-8.09,50.1764735708,132.5
2020-11-15 08:30:00,56.8295,9.36,57.5951531837,4.2095,0,4.2095,52.62,9.36,53.4459914306,132.93,55.6095,-9.88,56.4803584465,4.2095,0,4.2095,51.4,-9.88,52.3409438203,132.89
2020-11-15 09:00:00,61.6265,5.8,61.898832802,10.9365,0,10.9365,50.69,5.8,51.0207418605,132.6,60.6865,-6.52,61.0357410232,10.9365,0,10.9365,49.75,-6.52,50.1754212738,132.58
2020-11-15 09:30:00,66.207,-1.3599999999999999,66.2209668383,21.967,0,21.967,44.24,-1.3599999999999999,44.2608992227,133.84,65.867,-1.3,65.8798276334,21.967,0,21.967,43.9,-1.3,43.9192440736,133.8
2020-11-15 10:00:00,69.671,-0.6900000000000001,69.6744166893,28.981,0,28.981,40.69,-0.6900000000000001,40.6958499113,133.54,69.341,-0.64,69.3439534567,28.981,0,28.981,40.36,-0.64,40.3650740121,133.51
2020-11-15 10:30:00,74.118,-0.32,74.1186907871,41.238,0,41.238,32.88,-0.32,32.8815571407,133.54,73.838,-0.26,73.8384577575,41.238,0,41.238,32.6,-0.26,32.6010367933,133.51
2020-11-15 11:00:00,74.909,0.1,74.9090667476,45.739,0,45.739,29.17,0.1,29.1701714085,133.34,74.689,0.14,74.6891312106,45.739,0,45.739,28.95,0.14,28.9503385127,133.32
2020-11-15 11:30:00,72.185,0.56,72.1871721638,29.275,0,29.275,42.91,0.56,42.9136540043,133.34,71.905,0.61,71.9075873952,29.275,0,29.275,42.63,0.61,42.6343640741,133.32
2020-11-15 12:00:00,77.3805,0.99,77.3868327317,40.2805,0,40.2805,37.1,0.99,37.1132065443,133.21,77.0805,1.02,77.0872484932,40.2805,0,40.2805,36.8,1.02,36.8141331556,133.19
2020-11-15 12:30:00,76.675,1.48,76.6892823346,32.415,0,32.415,44.26,1.48,44.2847377773,132.35,76.365,1.52,76.3801258509,32.415,0,32.415,43.95,1.52,43.9762765591,132.33
2020-11-15 13:00:00,77.7345,2.0,77.7602243454,27.7445,0,27.7445,49.99,2.0,50.0299920048,132.17,77.3745,2.02,77.4008633689,27.7445,0,27.7445,49.63,2.02,49.6710911899,132.15
2020-11-15 13:30:00,74.4685,1.25,74.4789902741,23.5285,0,23.5285,50.94,1.25,50.9553343626,131.98,74.1185,1.27,74.1293797509,23.5285,0,23.5285,50.59,1.27,50.6059383867,131.97
2020-11-15 14:00:00,71.499,1.45,71.5137014914,10.889,0,10.889,60.61,1.45,60.6273420166,132.2,71.069,1.48,71.0844087054,10.889,0,10.889,60.18,1.48,60.1981959863,132.2
2020-11-15 14:30:00,70.1625,1.3,70.1745424371,7.8525,0,7.8525,62.31,1.3,62.3235597507,132.2,69.7125,1.32,69.7249959215,7.8525,0,7.8525,61.86,1.32,61.8740818114,132.12
2020-11-15 15:00:00,70.596,1.22,70.6065408868,7.446,0,7.446,63.15,1.22,63.1617835404,132.03,70.126,1.26,70.1373187112,7.446,0,7.446,62.68,1.26,62.6926630476,132.0
2020-11-15 15:30:00,71.332,1.1,71.3404809628,9.682,0,9.682,61.65,1.1,61.6598126822,132.03,70.882,1.12,70.8908479566,9.682,0,9.682,61.2,1.12,61.2102475081,132.0
2020-11-15 16:00:00,72.2965,1.92,72.3219905164,4.6665,0,4.6665,67.63,1.92,67.6572486878,131.48,71.8165,1.96,71.8432409643,4.6665,0,4.6665,67.15,1.96,67.1785985266,131.43
2020-11-15 16:30:00,78.474,9.36,79.0302364668,3.674,0,3.674,74.8,9.36,75.383350947,133.64,77.904,8.61,78.3783472395,3.674,0,3.674,74.23,8.61,74.7276722506,133.58
2020-11-15 17:00:00,83.802,11.28,84.5577530685,11.132,0,11.132,72.67,11.28,73.5402427246,133.75,83.292,11.25,84.048318032,11.132,0,11.132,72.16,11.25,73.0316924355,133.69
2020-11-15 17:30:00,87.84,12.9,88.7821806445,10.87,0,10.87,76.97,12.9,78.0435192697,133.75,87.31,12.86,88.2520011105,10.87,0,10.87,76.44,12.86,77.5142128903,133.69
2020-11-15 18:00:00,87.748,12.33,88.610046857,11.498,0,11.498,76.25,12.33,77.2404777303,134.0,87.198,12.29,88.0598393367,11.498,0,11.498,75.7,12.29,76.6911605076,133.95
2020-11-15 18:30:00,87.831,11.03,88.5208758486,10.391,0,10.391,77.44,11.03,78.2215731113,134.43,87.291,10.98,87.9788558746,10.391,0,10.391,76.9,10.98,77.67992276,134.39
2020-11-15 19:00:00,80.3815,9.71,80.96585479230001,1.8715000000000002,0,1.8715000000000002,78.51,9.71,79.1081803608,134.56,79.8115,9.68,80.3963800942,1.8715000000000002,0,1.8715000000000002,77.94,9.68,78.5388184276,134.53
2020-11-15 19:30:00,75.5225,5.11,75.6951788838,1.4925000000000002,0,1.4925000000000002,74.03,5.11,74.2061520361,133.73,74.9825,5.57,75.1890963255,1.4925000000000002,0,1.4925000000000002,73.49,5.57,73.7007801858,133.7
2020-11-15 20:00:00,70.978,1.08,70.986216155,1.518,0,1.518,69.46,1.08,69.4683956919,133.21,70.448,1.1,70.4565873712,1.518,0,1.518,68.93,1.1,68.9387764614,133.18
2020-11-15 20:30:00,67.4345,-0.01,67.4345007415,1.9045,0,1.9045,65.53,-0.01,65.530000763,133.38,66.9545,0.04,66.9545119484,1.9045,0,1.9045,65.05,0.04,65.0500122982,133.35
2020-11-15 21:00:00,65.213,-1.03,65.2211336071,1.4929999999999999,0,1.4929999999999999,63.72,-1.03,63.7283241581,133.28,64.733,-1.0,64.7407235749,1.4929999999999999,0,1.4929999999999999,63.24,-1.0,63.2479058942,133.26
2020-11-15 21:30:00,64.012,-2.07,64.0454607603,3.652,0,3.652,60.36,-2.07,60.3954841027,133.79,63.542,-2.01,63.5737828354,3.652,0,3.652,59.89,-2.01,59.9237198445,133.77
2020-11-15 22:00:00,60.43,-2.84,60.496698257,4.06,0,4.06,56.37,-2.84,56.4414962594,133.79,60.02,-2.79,60.0848108926,4.06,0,4.06,55.96,-2.79,56.0295074046,133.77
2020-11-15 22:30:00,55.785,-3.67,55.9055911783,0.755,0,0.755,55.03,-3.67,55.1522420215,134.04,55.365,-3.61,55.4825677578,0.755,0,0.755,54.61,-3.61,54.7291896523,134.01
2020-11-15 23:00:00,52.716,-4.16,52.8798851739,1.276,0,1.276,51.44,-4.16,51.607937374,134.59,52.326,-4.1,52.4863818147,1.276,0,1.276,51.05,-4.1,51.214377864,134.56
2020-11-15 23:30:00,52.2145,-4.77,52.4319264404,4.4345,0,4.4345,47.78,-4.77,48.0175103478,135.12,51.8445,-4.69,52.056203091,4.4345,0,4.4345,47.41,-4.69,47.6414126575,135.09
2020-11-16 00:00:00,50.3605,-5.12,50.6200983825,2.9505,0,2.9505,47.41,-5.12,47.685663464,135.45,50.0105,-5.04,50.2638210868,2.9505,0,2.9505,47.06,-5.04,47.3291157745,135.42
2020-11-16 00:30:00,55.789,-3.81,55.9189468874,1.219,0,1.219,54.57,-3.81,54.7028427049,134.36,55.389,-3.74,55.5151233539,1.219,0,1.219,54.17,-3.74,54.2989548702,134.32
2020-11-16 01:00:00,56.9005,-3.45,57.0049945202,1.1805,0,1.1805,55.72,-3.45,55.8267041836,134.43,56.4705,-3.38,56.571563265,1.1805,0,1.1805,55.29,-3.38,55.3932170938,134.32
2020-11-16 01:30:00,55.664,-3.67,55.784852747,2.164,0,2.164,53.5,-3.67,53.6257298319,134.52,55.254,-3.6,55.371152381,2.164,0,2.164,53.09,-3.6,53.2119168984,134.49
2020-11-16 02:00:00,54.3135,-4.09,54.4672780874,1.8535,0,1.8535,52.46,-4.09,52.6191951668,135.06,53.9235,-4.02,54.0731379915,1.8535,0,1.8535,52.07,-4.02,52.2249490186,135.03
2020-11-16 02:30:00,54.331,-4.38,54.507265213,2.351,0,2.351,51.98,-4.38,52.1642099528,134.9,53.941,-4.31,54.1129151035,2.351,0,2.351,51.59,-4.31,51.7697228117,134.88
2020-11-16 03:00:00,52.957,-3.87,53.0982179456,1.867,0,1.867,51.09,-3.87,51.2363640396,134.79,52.567,-3.5300000000000002,52.68539066,1.867,0,1.867,50.7,-3.5300000000000002,50.8227399891,134.77
2020-11-16 03:30:00,53.4665,-1.12,53.4782294233,6.5465,0,6.5465,46.92,-1.12,46.9333655303,132.96,53.0865,-1.07,53.0972822492,6.5465,0,6.5465,46.54,-1.07,46.5522985469,132.92
2020-11-16 04:00:00,50.4415,-1.35,50.4595622479,3.3015,0,3.3015,47.14,-1.35,47.1593267552,133.35,50.1015,-1.31,50.1186233076,3.3015,0,3.3015,46.8,-1.31,46.8183308118,133.32
2020-11-16 04:30:00,49.7375,-1.5,49.7601136077,2.8775,0,2.8775,46.86,-1.5,46.8840015357,133.08,49.3675,-1.46,49.3890843836,2.8775,0,2.8775,46.49,-1.46,46.5129197105,133.05
2020-11-16 05:00:00,49.38,-1.49,49.4024746344,3.16,0,3.16,46.22,-1.49,46.244010423,133.22,49.03,-1.44,49.0511416789,3.16,0,3.16,45.87,-1.44,45.8925974423,133.15
2020-11-16 05:30:00,49.8055,-0.86,49.8129243294,1.8855,0,1.8855,47.92,-0.86,47.9277164071,133.48,49.4555,-0.81,49.4621327912,1.8855,0,1.8855,47.57,-0.81,47.5768956532,133.45
2020-11-16 06:00:00,51.574,-0.19,51.5743499814,2.2640000000000002,0,2.2640000000000002,49.31,-0.19,49.3103660502,133.0,51.214,-0.13,51.2141649937,2.2640000000000002,0,2.2640000000000002,48.95,-0.13,48.9501726248,132.97
2020-11-16 06:30:00,56.988,0.46,56.989856501,1.738,0,1.738,55.25,0.46,55.2519148989,132.53,56.578,0.24,56.5785090295,1.738,0,1.738,54.84,0.24,54.8405251616,132.49
2020-11-16 07:00:00,62.918,0.48,62.9198309279,1.778,0,1.778,61.14,0.48,61.1418841712,133.0,62.488,0.55,62.4904204179,1.778,0,1.778,60.71,0.55,60.712491301200004,132.97
2020-11-16 07:30:00,67.0475,2.64,67.0994549624,2.0375,0,2.0375,65.01,2.64,65.0635819795,132.16,66.5675,2.69,66.6218294274,2.0375,0,2.0375,64.53,2.69,64.586043384,132.12
2020-11-16 08:00:00,71.4775,4.46,71.6165107098,2.6075,0,2.6075,68.87,4.46,69.0142630186,131.82,70.9675,4.48,71.1087649749,2.6075,0,2.6075,68.36,4.48,68.5066420137,131.79
2020-11-16 08:30:00,73.173,5.4,73.3719832702,4.013,0,4.013,69.16,5.4,69.3704951691,131.29,72.673,5.41,72.8740902448,4.013,0,4.013,68.66,5.41,68.8728081321,131.26
2020-11-16 09:00:00,74.3845,6.07,74.6317542354,5.0245,0,5.0245,69.36,6.07,69.6250996409,131.15,73.8545,6.07,74.1035226575,5.0245,0,5.0245,68.83,6.07,69.0971330809,131.12
2020-11-16 09:30:00,75.2665,6.35,75.5338898922,7.2265,0,7.2265,68.04,6.35,68.3356722364,131.32,74.7665,6.35,75.0356716652,7.2265,0,7.2265,67.54,6.35,67.8378515285,131.29
2020-11-16 10:00:00,79.8915,7.16,80.2117034618,12.0015,0,12.0015,67.89,7.16,68.2665196125,131.92,79.4015,7.17,79.7245702544,12.0015,0,12.0015,67.4,7.17,67.78029876,131.89
2020-11-16 10:30:00,75.1615,6.75,75.4639886452,9.5515,0,9.5515,65.61,6.75,65.9563082654,132.15,74.6715,6.75,74.975965564,9.5515,0,9.5515,65.12,6.75,65.4689002504,132.13
2020-11-16 11:00:00,73.709,6.55,73.9994539237,9.569,0,9.569,64.14,6.55,64.4735767582,132.25,73.249,6.55,73.5412707328,9.569,0,9.569,63.68,6.55,64.0159737878,132.24
2020-11-16 11:30:00,76.2925,6.29,76.5513530661,17.4125,0,17.4125,58.88,6.29,59.2150192097,132.66,75.8425,6.3,76.1037108573,17.4125,0,17.4125,58.43,6.3,58.7686557614,132.65
2020-11-16 12:00:00,77.378,6.07,77.6157186657,23.228,0,23.228,54.15,6.07,54.4891493786,132.66,76.978,6.08,77.2177368485,23.228,0,23.228,53.75,6.08,54.0927804795,132.65
2020-11-16 12:30:00,78.0855,6.23,78.3336339656,20.1255,0,20.1255,57.96,6.23,58.2938633134,132.17,77.6855,6.23,77.9349075206,20.1255,0,20.1255,57.56,6.23,57.8961699942,132.15
2020-11-16 13:00:00,78.0155,6.36,78.2743114965,14.9755,0,14.9755,63.04,6.36,63.3600126263,132.17,77.5655,6.37,77.8266258439,14.9755,0,14.9755,62.59,6.37,62.9133133764,132.15
2020-11-16 13:30:00,77.5355,6.06,77.7719574156,13.7555,0,13.7555,63.78,6.06,64.0672459218,132.17,77.0655,6.07,77.3041796428,13.7555,0,13.7555,63.31,6.07,63.6003223262,132.15
2020-11-16 14:00:00,76.4605,6.07,76.701062315,13.4205,0,13.4205,63.04,6.07,63.3315600629,132.28,76.0005,6.08,76.2433105279,13.4205,0,13.4205,62.58,6.08,62.8746594424,132.25
2020-11-16 14:30:00,75.5125,5.83,75.7372204154,12.0325,0,12.0325,63.48,5.83,63.7471513089,132.06,75.0625,5.84,75.2893385962,12.0325,0,12.0325,63.03,5.84,63.2999723539,132.01
2020-11-16 15:00:00,75.26,6.1,75.5068049913,11.53,0,11.53,63.73,6.1,64.0212691221,132.49,74.8,6.11,75.0491312408,11.53,0,11.53,63.27,6.11,63.5643374857,132.47
2020-11-16 15:30:00,76.0825,5.99,76.317933058,11.4525,0,11.4525,64.63,5.99,64.9069872972,132.19,75.6225,6.01,75.860942561,11.4525,0,11.4525,64.17,6.01,64.4508262166,132.16
2020-11-16 16:00:00,79.885,6.15,80.1213811975,12.585,0,12.585,67.3,6.15,67.5804150624,132.06,79.405,6.15,79.6428058584,12.585,0,12.585,66.82,6.15,67.1024209697,132.04
2020-11-16 16:30:00,80.9035,7.05,81.2100905815,13.4035,0,13.4035,67.5,7.05,67.8671680564,131.42,80.4135,7.06,80.7228256582,13.4035,0,13.4035,67.01,7.06,67.3808852717,131.4
2020-11-16 17:00:00,86.2085,10.48,86.8431682532,13.4885,0,13.4885,72.72,10.48,73.4712787421,131.81,85.6885,9.99,86.2688769618,13.4885,0,13.4885,72.2,9.99,72.8878597573,131.79
2020-11-16 17:30:00,89.053,14.83,90.2793758784,12.533,0,12.533,76.52,14.83,77.9438214357,134.27,88.523,14.78,89.7483700632,12.533,0,12.533,75.99,14.78,77.4140071305,134.24
2020-11-16 18:00:00,87.767,14.78,89.0027791083,8.577,0,8.577,79.19,14.78,80.5574608587,134.27,87.207,14.71,88.4389334456,8.577,0,8.577,78.63,14.71,79.9941310347,134.24
2020-11-16 18:30:00,88.3325,14.01,89.436629276,5.8725000000000005,0,5.8725000000000005,82.46,14.01,83.6416863771,134.27,87.7625,13.96,88.865842742,5.8725000000000005,0,5.8725000000000005,81.89,13.96,83.0713771404,134.24
2020-11-16 19:00:00,84.0675,12.16,84.942393163,4.8275,0,4.8275,79.24,12.16,80.1675944506,134.93,83.4875,12.12,84.3626520224,4.8275,0,4.8275,78.66,12.12,79.588252902,134.91
2020-11-16 19:30:00,79.037,10.31,79.7066086909,2.307,0,2.307,76.73,10.31,77.4195647107,134.56,78.497,10.74,79.2283194887,2.307,0,2.307,76.19,10.74,76.9432498664,134.55
2020-11-16 20:00:00,73.703,4.29,73.8277475547,1.763,0,1.763,71.94,4.29,72.0677993281,132.1,73.173,4.3,73.2992355281,1.763,0,1.763,71.41,4.3,71.5393465164,132.08
2020-11-16 20:30:00,70.574,3.13,70.643374608,2.4939999999999998,0,2.4939999999999998,68.08,3.13,68.1519133994,132.17,70.054,3.16,70.1252345165,2.4939999999999998,0,2.4939999999999998,67.56,3.16,67.6338613418,132.17
2020-11-16 21:00:00,66.478,1.99,66.5077783722,2.608,0,2.608,63.87,1.99,63.9009937325,132.66,66.008,2.02,66.0389011417,2.608,0,2.608,63.4,2.02,63.4321716481,132.65
2020-11-16 21:30:00,63.8395,0.45,63.841085989,2.0195,0,2.0195,61.82,0.45,61.8216377978,133.0,63.3795,0.47000000000000003,63.3812426531,2.0195,0,2.0195,61.36,0.47000000000000003,61.3618000062,132.98
2020-11-16 22:00:00,60.685,-0.5700000000000001,60.6876768792,1.895,0,1.895,58.79,-0.5700000000000001,58.7927631601,133.34,60.245,-0.5,60.2470748253,1.895,0,1.895,58.35,-0.5,58.3521422057,133.33
2020-11-16 22:30:00,56.99,-1.51,57.010000877,2.39,0,2.39,54.6,-1.51,54.6208760457,133.73,56.58,-1.45,56.5985768372,2.39,0,2.39,54.19,-1.45,54.2093958646,133.7
2020-11-16 23:00:00,52.897,-2.29,52.9465457702,1.927,0,1.927,50.97,-2.29,51.0214170717,134.28,52.497,-2.22,52.5439188584,1.927,0,1.927,50.57,-2.22,50.6187050407,134.26
2020-11-16 23:30:00,51.213,-2.99,51.3002092491,2.263,0,2.263,48.95,-2.99,49.0412336713,134.55,50.853,-2.93,50.9373390451,2.263,0,2.263,48.59,-2.93,48.6782600346,134.52
2020-11-17 00:00:00,49.742,-3.48,49.8635835455,1.8820000000000001,0,1.8820000000000001,47.86,-3.48,47.9863522264,134.93,49.402,-3.4,49.5188610935,1.8820000000000001,0,1.8820000000000001,47.52,-3.4,47.6414777269,134.9
2020-11-17 00:30:00,56.557,-2.41,56.6083240257,2.317,0,2.317,54.24,-2.41,54.2935143456,134.33,56.157,-2.33,56.2053160208,2.317,0,2.317,53.84,-2.33,53.8903933925,134.3
2020-11-17 01:00:00,57.793,-1.83,57.8219659731,2.653,0,2.653,55.14,-1.83,55.1703588895,134.11,57.383,-1.77,57.4102916645,2.653,0,2.653,54.73,-1.77,54.7586139342,134.07
2020-11-17 01:30:00,56.0605,-2.46,56.1144478744,2.1405,0,2.1405,53.92,-2.46,53.976087298,134.3,55.6505,-2.39,55.7017975495,2.1405,0,2.1405,53.51,-2.39,53.5633475429,134.26
2020-11-17 02:00:00,54.2715,-2.8,54.3436814381,2.1815,0,2.1815,52.09,-2.8,52.1652000859,134.69,53.6615,-2.71,53.7298863041,2.1815,0,2.1815,51.48,-2.71,51.5512802945,134.67
2020-11-17 02:30:00,53.9665,-2.7,54.0339996877,2.4165,0,2.4165,51.55,-2.7,51.6206596238,134.69,53.5765,-2.63,53.6410127817,2.4165,0,2.4165,51.16,-2.63,51.2275560612,134.67
2020-11-17 03:00:00,52.7245,-2.83,52.8003958342,2.9445,0,2.9445,49.78,-2.83,49.8603780571,134.69,52.3545,-2.76,52.4271997178,2.9445,0,2.9445,49.41,-2.76,49.4870255724,134.67
2020-11-17 03:30:00,50.9295,-3.31,51.0369480891,2.7295,0,2.7295,48.2,-3.31,48.313518812,134.8,50.5795,-3.24,50.6831670306,2.7295,0,2.7295,47.85,-3.24,47.9595673458,134.78
2020-11-17 04:00:00,49.566,-3.74,49.7069004868,2.426,0,2.426,47.14,-3.74,47.2881295887,135.09,49.206,-3.66,49.3419297961,2.426,0,2.426,46.78,-3.66,46.9229581335,135.06
2020-11-17 04:30:00,48.9915,-3.95,49.1504788608,2.8615,0,2.8615,46.13,-3.95,46.2988056001,134.68,48.6515,-3.87,48.8051775148,2.8615,0,2.8615,45.79,-3.87,45.953247981,134.66
2020-11-17 05:00:00,48.966,-3.7,49.1055919015,2.886,0,2.886,46.08,-3.7,46.2283073452,134.68,48.626,-3.62,48.7605606613,2.886,0,2.886,45.74,-3.62,45.8830251836,134.66
2020-11-17 05:30:00,49.9895,-3.16,50.089277398,2.7295,0,2.7295,47.26,-3.16,47.3655275491,134.68,49.6295,-3.07,49.7243619391,2.7295,0,2.7295,46.9,-3.07,47.0003712751,134.66
2020-11-17 06:00:00,51.9125,-2.51,51.9731445677,2.7225,0,2.7225,49.19,-2.51,49.2539967921,134.09,51.5525,-2.44,51.6102107751,2.7225,0,2.7225,48.83,-2.44,48.8909245157,134.05
2020-11-17 06:30:00,56.5265,-0.47000000000000003,56.528453917,2.7565,0,2.7565,53.77,-0.47000000000000003,53.7720540802,133.04,56.1165,-0.43,56.1181474414,2.7565,0,2.7565,53.36,-0.43,53.3617325431,133.01
2020-11-17 07:00:00,61.9735,1.0,61.9815674394,4.1335,0,4.1335,57.84,1.0,57.8486438908,132.88,61.5535,1.05,61.5624549726,4.1335,0,4.1335,57.42,1.05,57.4295995111,132.85
2020-11-17 07:30:00,67.6985,3.15,67.7717448665,7.1985,0,7.1985,60.5,3.15,60.5819486316,132.29,67.2485,3.19,67.3241179092,7.1985,0,7.1985,60.05,3.19,60.1346705321,132.25
