Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-17 08:00:00,71.1475,4.96,71.3201819701,7.5475,0,7.5475,63.6,4.96,63.793115616,132.0,70.6875,4.97,70.8620036144,7.5475,0,7.5475,63.14,4.97,63.3353021624,131.97
2020-11-17 08:30:00,73.272,5.38,73.4692478796,9.772,0,9.772,63.5,5.38,63.7275011278,131.67,72.812,5.4,73.0119671287,9.772,0,9.772,63.04,5.4,63.2708590111,131.64
2020-11-17 09:00:00,74.856,5.64,75.0681712579,12.996,0,12.996,61.86,5.64,62.1165774975,131.82,74.416,5.65,74.6301785875,12.996,0,12.996,61.42,5.65,61.6793231156,131.8
2020-11-17 09:30:00,75.2475,6.06,75.4911243541,13.7375,0,13.7375,61.51,6.06,61.8077964338,131.82,74.8075,6.08,75.0541701456,13.7375,0,13.7375,61.07,6.08,61.3719096982,131.8
2020-11-17 10:00:00,75.7735,5.8,75.9951531497,15.5335,0,15.5335,60.24,5.8,60.5185723559,131.7,75.3335,5.82,75.5579818567,15.5335,0,15.5335,59.8,5.82,60.0825465506,131.66
2020-11-17 10:30:00,75.4565,6.02,75.6962600942,12.6465,0,12.6465,62.81,6.02,63.0978327679,132.12,74.9965,6.03,75.2385267815,12.6465,0,12.6465,62.35,6.03,62.6409083587,132.08
2020-11-17 11:00:00,74.1705,6.16,74.4258602251,11.1405,0,11.1405,63.03,6.16,63.330296857,132.2,73.7205,6.17,73.9782469396,11.1405,0,11.1405,62.58,6.17,62.8834262743,132.17
2020-11-17 11:30:00,75.0255,5.86,75.2540048785,15.0855,0,15.0855,59.94,5.86,60.2257685713,132.0,74.5955,5.87,74.8261018646,15.0855,0,15.0855,59.51,5.87,59.7988043359,131.97
2020-11-17 12:00:00,75.235,5.57,75.4409048527,16.205,0,16.205,59.03,5.57,59.2922069078,131.88,74.815,5.58,75.0228007009,16.205,0,16.205,58.61,5.58,58.8750244161,131.85
2020-11-17 12:30:00,77.6285,5.41,77.816785543,19.5385,0,19.5385,58.09,5.41,58.3413763979,131.64,77.2085,5.44,77.3999100274,19.5385,0,19.5385,57.67,5.44,57.9260088389,131.62
2020-11-17 13:00:00,78.08,5.39,78.2658194872,20.38,0,20.38,57.7,5.39,57.9512044741,131.83,77.67,5.4,77.8574909691,20.38,0,20.38,57.29,5.4,57.5439319129,131.81
2020-11-17 13:30:00,77.11,5.17,77.2831223489,19.63,0,19.63,57.48,5.17,57.7120377391,131.83,76.69,5.19,76.8654161506,19.63,0,19.63,57.06,5.19,57.2955469474,131.81
2020-11-17 14:00:00,75.032,5.22,75.2133593453,14.272,0,14.272,60.76,5.22,60.9838175256,131.83,74.582,5.23,74.7651497959,14.272,0,14.272,60.31,5.23,60.5363444552,131.81
2020-11-17 14:30:00,72.595,5.34,72.7911369948,8.645,0,8.645,63.95,5.34,64.1725650103,131.67,72.125,5.36,72.323891108,8.645,0,8.645,63.48,5.36,63.7058866982,131.65
2020-11-17 15:00:00,71.714,5.3,71.9095806969,6.104,0,6.104,65.61,5.3,65.8237198888,131.75,71.244,5.32,71.4423539366,6.104,0,6.104,65.14,5.32,65.3568818106,131.73
2020-11-17 15:30:00,71.687,5.23,71.8775268704,4.837,0,4.837,66.85,5.23,67.0542720488,131.91,71.207,5.24,71.3995409579,4.837,0,4.837,66.37,5.24,66.5765311502,131.87
2020-11-17 16:00:00,72.946,6.25,73.2132598373,3.286,0,3.286,69.66,6.25,69.9398177006,131.64,72.426,6.26,72.6960320513,3.286,0,3.286,69.14,6.26,69.4228146937,131.61
2020-11-17 16:30:00,77.483,7.44,77.8393787809,2.163,0,2.163,75.32,7.44,75.6865641974,131.1,76.893,6.84,77.1966258913,2.163,0,2.163,74.73,6.84,75.0423780274,131.06
2020-11-17 17:00:00,84.9175,17.08,86.6181748033,3.2175,0,3.2175,81.7,17.08,83.4662590512,133.26,83.5175,-1.19,83.5259774337,3.2175,0,3.2175,80.3,-1.19,80.3088170751,133.21
2020-11-17 17:30:00,87.6795,16.64,89.2445198332,8.4395,0,8.4395,79.24,16.64,80.9683098502,133.18,86.3095,-1.5899999999999999,86.3241443065,8.4395,0,8.4395,77.87,-1.5899999999999999,77.8862311323,133.21
2020-11-17 18:00:00,87.568,16.13,89.0411788107,9.068,0,9.068,78.5,16.13,80.1400455453,133.38,86.208,-2.16,86.235055888,9.068,0,9.068,77.14,-2.16,77.1702351947,133.33
2020-11-17 18:30:00,88.4455,14.99,89.7067810717,7.6455,0,7.6455,80.8,14.99,82.178708313,133.69,87.0555,-3.33,87.1191654015,7.6455,0,7.6455,79.41,-3.33,79.479789884,133.64
2020-11-17 19:00:00,83.5265,13.6,84.626450961,5.7465,0,5.7465,77.78,13.6,78.9600430598,134.38,82.1565,-4.92,82.3036869906,5.7465,0,5.7465,76.41,-4.92,76.5682342751,134.33
2020-11-17 19:30:00,78.559,9.97,79.1891241333,2.429,0,2.429,76.13,9.97,76.7800612138,133.92,77.399,-4.35,77.5211435739,2.429,0,2.429,74.97,-4.35,75.0960944391,133.88
2020-11-17 20:00:00,73.5905,-0.74,73.5942204949,2.7005,0,2.7005,70.89,-0.74,70.8938622167,132.42,73.0705,-0.66,73.0734806222,2.7005,0,2.7005,70.37,-0.66,70.3730950009,132.38
2020-11-17 20:30:00,69.8605,-2.14,69.8932690625,2.7905,0,2.7905,67.07,-2.14,67.1041317655,133.0,69.3805,-2.05,69.41077928,2.7905,0,2.7905,66.59,-2.05,66.6215475653,132.96
2020-11-17 21:00:00,66.036,-3.22,66.114459054,2.886,0,2.886,63.15,-3.22,63.2320401379,133.09,65.586,-3.14,65.6611224089,2.886,0,2.886,62.7,-3.14,62.7785759635,133.06
2020-11-17 21:30:00,62.1245,-4.13,62.2616286347,2.7545,0,2.7545,59.37,-4.13,59.5134757849,133.65,61.6845,-4.03,61.8160047257,2.7545,0,2.7545,58.93,-4.03,59.0676375014,133.62
2020-11-17 22:00:00,57.9745,-5.23,58.2099265611,2.4545,0,2.4545,55.52,-5.23,55.7657896922,134.41,57.5645,-5.14,57.7935226496,2.4545,0,2.4545,55.11,-5.14,55.3491797591,134.37
2020-11-17 22:30:00,54.722,-6.37,55.0915073673,2.832,0,2.832,51.89,-6.37,52.2795275419,134.75,54.342,-6.27,54.7025215507,2.832,0,2.832,51.51,-6.27,51.8902013872,134.72
2020-11-17 23:00:00,52.0905,-5.16,52.3454467003,2.7105,0,2.7105,49.38,-5.16,49.6488670566,133.95,51.7005,-5.64,52.0072235391,2.7105,0,2.7105,48.99,-5.64,49.3135853493,133.93
2020-11-17 23:30:00,52.5395,-4.23,52.709505407,7.1695,0,7.1695,45.37,-4.23,45.5667620092,132.17,52.1995,-4.15,52.3642081984,7.1695,0,7.1695,45.03,-4.15,45.2208292715,132.14
2020-11-18 00:00:00,51.9185,-4.41,52.1054578931,7.2785,0,7.2785,44.64,-4.41,44.8573037531,132.43,51.5885,-4.34,51.7707343221,7.2785,0,7.2785,44.31,-4.34,44.522036117,132.41
2020-11-18 00:30:00,58.246,-3.36,58.3428326018,7.326,0,7.326,50.92,-3.36,51.0307358364,131.51,57.846,-3.29,57.9394840847,7.326,0,7.326,50.52,-3.29,50.6270135402,131.47
2020-11-18 01:00:00,60.0825,-2.7,60.1431359862,8.4125,0,8.4125,51.67,-2.7,51.7404957456,131.05,59.7025,-2.62,59.7599607283,8.4125,0,8.4125,51.29,-2.62,51.3568739313,131.02
2020-11-18 01:30:00,57.787,-3.19,57.8749813736,7.147,0,7.147,50.64,-3.19,50.740375442,131.63,57.407,-3.12,57.4917215693,7.147,0,7.147,50.26,-3.12,50.3567473135,131.59
2020-11-18 02:00:00,55.682,-3.58,55.7969669785,7.302,0,7.302,48.38,-3.58,48.5122747354,132.06,55.312,-3.5,55.4226248386,7.302,0,7.302,48.01,-3.5,48.1374085302,132.03
2020-11-18 02:30:00,54.759,-3.85,54.8941762029,6.439,0,6.439,48.32,-3.85,48.4731358589,132.79,54.389,-3.77,54.519503125,6.439,0,6.439,47.95,-3.77,48.0979770884,132.78
2020-11-18 03:00:00,51.6875,-4.09,51.8490670721,3.0475,0,3.0475,48.64,-4.09,48.8116553704,133.13,51.3275,-4.01,51.483903856,3.0475,0,3.0475,48.28,-4.01,48.4462434044,133.1
2020-11-18 03:30:00,50.627,-4.49,50.8257142498,5.017,0,5.017,45.61,-4.49,45.8304723956,133.37,50.287,-4.41,50.4800006834,5.017,0,5.017,45.27,-4.41,45.4842939925,133.33
2020-11-18 04:00:00,49.7565,-5.07,50.0141399231,7.1765,0,7.1765,42.58,-5.07,42.8807800769,133.9,49.4265,-4.99,49.6777515821,7.1765,0,7.1765,42.25,-4.99,42.5436552261,133.87
2020-11-18 04:30:00,48.988,-5.11,49.2537942092,5.848,0,5.848,43.14,-5.11,43.4415895197,133.81,48.658,-5.02,48.9162689092,5.848,0,5.848,42.81,-5.02,43.1033235378,133.79
2020-11-18 05:00:00,47.699,-4.91,47.9510448374,2.759,0,2.759,44.94,-4.91,45.2074296991,133.73,47.359,-4.83,47.6046613369,2.759,0,2.759,44.6,-4.83,44.8607723964,133.7
2020-11-18 05:30:00,49.6455,-4.53,49.8517459097,5.0655,0,5.0655,44.58,-4.53,44.8095670588,133.49,49.3055,-4.46,49.5068069082,5.0655,0,5.0655,44.24,-4.46,44.4642463109,133.44
2020-11-18 06:00:00,52.31,-3.83,52.4500238322,7.54,0,7.54,44.77,-3.83,44.9335264585,132.81,51.97,-3.75,52.1051187505,7.54,0,7.54,44.43,-3.75,44.5879737149,132.77
2020-11-18 06:30:00,57.8105,-1.6,57.8326370681,7.4505,0,7.4505,50.36,-1.6,50.3854105868,131.78,57.4305,-1.54,57.451143855,7.4505,0,7.4505,49.98,-1.54,50.0037198616,131.73
2020-11-18 07:00:00,64.266,0.19,64.2662808633,10.126,0,10.126,54.14,0.19,54.1403333939,131.45,63.856,0.24,63.8564510132,10.126,0,10.126,53.73,0.24,53.7305360107,131.4
2020-11-18 07:30:00,70.043,10.56,70.834563943,11.003,0,11.003,59.04,10.56,59.9769555746,132.55,69.123,-1.06,69.131127063,11.003,0,11.003,58.12,-1.06,58.1296654042,132.51
2020-11-18 08:00:00,73.1935,15.43,74.8022281904,10.3635,0,10.3635,62.83,15.43,64.6969381037,133.17,71.9535,-3.3,72.0291341212,10.3635,0,10.3635,61.59,-3.3,61.6783438494,133.14
2020-11-18 08:30:00,74.1495,16.64,75.9936704618,9.4995,0,9.4995,64.65,16.64,66.7571127297,132.58,72.8795,-1.97,72.9061205953,9.4995,0,9.4995,63.38,-1.97,63.4106087339,132.56
2020-11-18 09:00:00,74.4705,17.11,76.4107811127,9.7405,0,9.7405,64.73,17.11,66.9531552655,132.35,73.2205,-1.4,73.2338830068,9.7405,0,9.7405,63.48,-1.4,63.4954360565,132.33
2020-11-18 09:30:00,74.2315,17.68,76.3079156592,9.8615,0,9.8615,64.37,17.68,66.7538710488,132.22,72.9915,-0.8300000000000001,72.9962188901,9.8615,0,9.8615,63.13,-0.8300000000000001,63.1354559657,132.17
2020-11-18 10:00:00,75.581,17.85,77.6602218707,10.681000000000001,0,10.681000000000001,64.9,17.85,67.3099732581,132.22,74.321,-0.65,74.3238423455,10.681000000000001,0,10.681000000000001,63.64,-0.65,63.6433193666,132.17
2020-11-18 10:30:00,75.785,17.96,77.8840665669,8.985,0,8.985,66.8,17.96,69.1722603361,132.11,74.515,-0.52,74.5168143777,8.985,0,8.985,65.53,-0.52,65.5320631447,132.1
2020-11-18 11:00:00,74.8355,18.1,76.9932598365,8.7255,0,8.7255,66.11,18.1,68.5429945363,132.11,73.5555,-0.37,73.5564305839,8.7255,0,8.7255,64.83,-0.37,64.8310558297,132.1
2020-11-18 11:30:00,75.1015,18.15,77.2635606366,7.0015,0,7.0015,68.1,18.15,70.4771771569,132.26,73.8015,-0.33,73.8022377862,7.0015,0,7.0015,66.8,-0.33,66.8008151148,132.24
2020-11-18 12:00:00,75.557,18.13,77.7017190865,7.827,0,7.827,67.73,18.13,70.1145477059,132.26,74.267,-0.35000000000000003,74.2678247224,7.827,0,7.827,66.44,-0.35000000000000003,66.440921878,132.24
2020-11-18 12:30:00,77.194,14.87,78.6131702452,10.824,0,10.824,66.37,14.87,68.0153938458,132.26,76.194,2.32,76.2293121837,10.824,0,10.824,65.37,2.32,65.4111557764,132.24
2020-11-18 13:00:00,76.3695,6.96,76.6859969633,10.1195,0,10.1195,66.25,6.96,66.6145937464,133.55,75.8895,6.96,76.207990462,10.1195,0,10.1195,65.77,6.96,66.137239888,133.52
2020-11-18 13:30:00,72.1945,6.91,72.52443678,6.6245,0,6.6245,65.57,6.91,65.9330948765,134.2,71.7245,6.92,72.0575485307,6.6245,0,6.6245,65.1,6.92,65.4667579769,134.17
2020-11-18 14:00:00,75.1175,6.92,75.4355699007,6.5475,0,6.5475,68.57,6.92,68.9182943782,134.49,74.6375,6.93,74.9585305769,6.5475,0,6.5475,68.09,6.93,68.4417489549,134.45
2020-11-18 14:30:00,74.781,6.6,75.0716854813,7.751,0,7.751,67.03,6.6,67.354145381,134.49,74.301,6.6,74.5935560287,7.751,0,7.751,66.55,6.6,66.8764719464,134.45
2020-11-18 15:00:00,74.0365,5.7,74.2555946192,10.2965,0,10.2965,63.74,5.7,63.9943560011,135.08,73.5865,5.72,73.8084777126,10.2965,0,10.2965,63.29,5.72,63.5479543337,135.06
2020-11-18 15:30:00,72.832,5.53,73.0416396585,6.732,0,6.732,66.1,5.53,66.3309196378,134.85,72.362,5.54,72.5737600239,6.732,0,6.732,65.63,5.54,65.8634078985,134.82
2020-11-18 16:00:00,73.3535,5.76,73.5793011808,5.9835,0,5.9835,67.37,5.76,67.6157858787,134.57,72.8635,5.77,73.0916037056,5.9835,0,5.9835,66.88,5.77,67.1284388318,134.54
2020-11-18 16:30:00,75.5265,7.01,75.851119321,2.7765,0,2.7765,72.75,7.01,73.0869523239,134.12,74.9865,6.98,75.3106604821,2.7765,0,2.7765,72.21,6.98,72.546567803,134.1
2020-11-18 17:00:00,82.4745,8.74,82.936305381,6.5245,0,6.5245,75.95,8.74,76.4512269359,132.74,81.9245,8.71,82.3862112265,6.5245,0,6.5245,75.4,8.71,75.9014103953,132.71
2020-11-18 17:30:00,90.5605,9.27,91.0337138661,13.8905,0,13.8905,76.67,9.27,77.2283743193,132.01,90.0105,9.24,90.4835217609,13.8905,0,13.8905,76.12,9.24,76.6787584667,131.97
2020-11-18 18:00:00,93.5125,8.97,93.9417295788,11.4125,0,11.4125,82.1,8.97,82.5885639783,131.67,92.9025,8.94,93.3316565065,11.4125,0,11.4125,81.49,8.94,81.978922291,131.62
2020-11-18 18:30:00,87.5165,7.8100000000000005,87.8642923619,9.0665,0,9.0665,78.45,7.8100000000000005,78.8377993097,132.29,86.9665,7.8,87.3155892281,9.0665,0,9.0665,77.9,7.8,78.2895267581,132.26
2020-11-18 19:00:00,87.321,5.99,87.5262083093,8.961,0,8.961,78.36,5.99,78.588610498,132.79,86.741,5.98,86.9468888518,8.961,0,8.961,77.78,5.98,78.009543006,132.75
2020-11-18 19:30:00,81.405,5.47,81.588571044,3.6550000000000002,0,3.6550000000000002,77.75,5.47,77.9421798515,133.14,80.845,5.47,81.0298397197,3.6550000000000002,0,3.6550000000000002,77.19,5.47,77.3835706077,133.09
2020-11-18 20:00:00,76.2095,4.36,76.3341174721,2.6695,0,2.6695,73.54,4.36,73.669133292,133.04,75.6695,4.37,75.7955812053,2.6695,0,2.6695,73.0,4.37,73.1306837107,133.01
2020-11-18 20:30:00,72.1755,3.07,72.2407620409,2.3355,0,2.3355,69.84,3.07,69.9074423792,133.04,71.6755,3.09,71.7420755223,2.3355,0,2.3355,69.34,3.09,69.4088157225,133.01
2020-11-18 21:00:00,68.158,2.29,68.1964593216,2.518,0,2.518,65.64,2.29,65.6799337698,133.54,67.668,2.31,67.7074170531,2.518,0,2.518,65.15,2.31,65.1909395545,133.52
2020-11-18 21:30:00,64.609,1.3,64.6220773498,2.219,0,2.219,62.39,1.3,62.4035423674,134.84,64.169,1.33,64.1827816552,2.219,0,2.219,61.95,1.33,61.9642751914,134.79
2020-11-18 22:00:00,59.9395,0.03,59.9395075076,2.7095000000000002,0,2.7095000000000002,57.23,0.03,57.230007863,134.84,59.5295,0.05,59.529520998,2.7095000000000002,0,2.7095000000000002,56.82,0.05,56.8200219993,134.79
2020-11-18 22:30:00,57.7265,-1.5,57.7459851613,2.0865,0,2.0865,55.64,-1.5,55.6602155943,135.36,57.3065,-1.44,57.3245893335,2.0865,0,2.0865,55.22,-1.44,55.2387726149,135.34
2020-11-18 23:00:00,54.143,-3.63,54.2645496526,2.683,0,2.683,51.46,-3.63,51.5878716367,135.12,53.783,-3.05,53.8694123692,2.683,0,2.683,51.1,-3.05,51.1909415815,135.1
2020-11-18 23:30:00,51.6295,-8.86,52.3842043965,2.7595,0,2.7595,48.87,-8.86,49.6666538031,132.55,51.2595,-8.77,52.0043194384,2.7595,0,2.7595,48.5,-8.77,49.2865387302,132.52
2020-11-19 00:00:00,50.181,-9.12,51.0030112935,2.401,0,2.401,47.78,-9.12,48.6426027264,132.98,49.811,-9.02,50.6211035142,2.401,0,2.401,47.41,-9.02,48.2604237445,132.95
2020-11-19 00:30:00,57.136,-7.94,57.6850595562,2.4859999999999998,0,2.4859999999999998,54.65,-7.94,55.2237820146,132.27,56.706,-7.86,57.2481443891,2.4859999999999998,0,2.4859999999999998,54.22,-7.86,54.786750223,132.25
2020-11-19 01:00:00,58.1075,-7.49,58.5882382074,2.9175,0,2.9175,55.19,-7.49,55.6959262424,132.06,57.6875,-7.4,58.1601896167,2.9175,0,2.9175,54.77,-7.4,55.2676478602,132.04
2020-11-19 01:30:00,56.349,-7.91,56.9014753851,2.749,0,2.749,53.6,-7.91,54.1805140249,132.28,55.929,-7.83,56.4744361725,2.749,0,2.749,53.18,-7.83,53.7533375708,132.25
2020-11-19 02:00:00,54.6405,-8.31,55.2688007853,2.3905,0,2.3905,52.25,-8.31,52.9066971186,132.83,54.2405,-8.21,54.8583260795,2.3905,0,2.3905,51.85,-8.21,52.4959674642,132.8
2020-11-19 02:30:00,54.8475,-8.12,55.4453123019,2.4975,0,2.4975,52.35,-8.12,52.976003058,132.83,54.4475,-8.04,55.0379128987,2.4975,0,2.4975,51.95,-8.04,52.5684705884,132.8
2020-11-19 03:00:00,53.074,-8.51,53.7519262539,2.2640000000000002,0,2.2640000000000002,50.81,-8.51,51.5177270461,133.06,52.674,-8.41,53.3411508687,2.2640000000000002,0,2.2640000000000002,50.41,-8.41,51.1067138447,133.03
2020-11-19 03:30:00,51.697,-8.6,52.4074403973,2.6870000000000003,0,2.6870000000000003,49.01,-8.6,49.7588193188,133.27,51.317,-8.51,52.0178295299,2.6870000000000003,0,2.6870000000000003,48.63,-8.51,49.3689882416,133.23
2020-11-19 04:00:00,50.1295,-9.03,50.9363099395,2.2895,0,2.2895,47.84,-9.03,48.6847666113,133.6,49.7695,-8.93,50.5642960027,2.2895,0,2.2895,47.48,-8.93,48.3124756145,133.56
2020-11-19 04:30:00,49.458,-9.04,50.2773842199,2.7279999999999998,0,2.7279999999999998,46.73,-9.04,47.59637066,133.89,49.088,-8.95,49.8972368373,2.7279999999999998,0,2.7279999999999998,46.36,-8.95,47.2160152914,133.86
2020-11-19 05:00:00,49.2605,-9.09,50.0921646593,2.9705,0,2.9705,46.29,-9.09,47.1740627888,133.51,48.9005,-8.99,49.7200060363,2.9705,0,2.9705,45.93,-8.99,46.8015491197,133.48
2020-11-19 05:30:00,50.2615,-8.64,50.9987056919,2.1715,0,2.1715,48.09,-8.64,48.8599805567,133.51,49.8915,-8.54,50.6171252863,2.1715,0,2.1715,47.72,-8.54,48.4781394032,133.48
2020-11-19 06:00:00,52.6185,-7.5600000000000005,53.1588199855,2.5385,0,2.5385,50.08,-7.5600000000000005,50.6474086208,132.89,52.2285,-7.48,52.7614121518,2.5385,0,2.5385,49.69,-7.48,50.2498407958,132.85
2020-11-19 06:30:00,57.403,-5.17,57.635347739,2.693,0,2.693,54.71,-5.17,54.9537350869,132.54,56.983,-5.1,57.2107707429,2.693,0,2.693,54.29,-5.1,54.5290207137,132.51
2020-11-19 07:00:00,62.725,-2.95,62.7943319496,2.885,0,2.885,59.84,-2.95,59.9126706132,131.91,62.245,-3.38,62.3367020703,2.885,0,2.885,59.36,-3.38,59.4561519105,131.89
2020-11-19 07:30:00,68.636,4.28,68.76931653,2.7960000000000003,0,2.7960000000000003,65.84,4.28,65.9789663453,133.94,68.136,4.29,68.2709205738,2.7960000000000003,0,2.7960000000000003,65.34,4.29,65.480681884,133.91
2020-11-19 08:00:00,71.7565,5.25,71.9482994396,2.8365,0,2.8365,68.92,5.25,69.1196708615,133.21,71.2365,5.26,71.4304314158,2.8365,0,2.8365,68.4,5.26,68.6019504096,133.18
2020-11-19 08:30:00,74.226,6.91,74.5469461212,5.946,0,5.946,68.28,6.91,68.6287585492,132.84,73.736,6.9,74.0581372707,5.946,0,5.946,67.79,6.9,68.1402531548,132.82
2020-11-19 09:00:00,76.402,7.33,76.7528143067,12.832,0,12.832,63.57,7.33,63.9912009576,132.71,75.942,7.32,76.2939693816,12.832,0,12.832,63.11,7.32,63.5330976736,132.69
2020-11-19 09:30:00,73.428,7.53,73.8130888393,16.828,0,16.828,56.6,7.53,57.0986943809,133.01,73.018,7.53,73.4052397585,16.828,0,16.828,56.19,7.53,56.6923010646,132.99
2020-11-19 10:00:00,74.017,7.02,74.3491539226,22.867,0,22.867,51.15,7.02,51.6294770456,134.23,73.647,7.02,73.9808151415,22.867,0,22.867,50.78,7.02,51.2629378791,134.2
2020-11-19 10:30:00,75.18,6.52,75.4621945082,26.82,0,26.82,48.36,6.52,48.7975409216,135.51,74.83,6.52,75.1135094374,26.82,0,26.82,48.01,6.52,48.4507017493,135.48
2020-11-19 11:00:00,74.8385,6.51,75.1211100973,29.0485,0,29.0485,45.79,6.51,46.2504508086,135.34,74.4985,6.5,74.7815251399,29.0485,0,29.0485,45.45,6.5,45.912443847,135.31
2020-11-19 11:30:00,79.0215,6.3,79.2722363899,27.9715,0,27.9715,51.05,6.3,51.4372676179,135.25,78.6515,6.3,78.9034121711,27.9715,0,27.9715,50.68,6.3,51.0700734286,135.22
2020-11-19 12:00:00,80.1615,6.26,80.4055575334,29.2715,0,29.2715,50.89,6.26,51.2735770158,135.25,79.7815,6.26,80.026716428,29.2715,0,29.2715,50.51,6.26,50.8964409365,135.22
2020-11-19 12:30:00,81.2435,6.12,81.4736809789,29.3735,0,29.3735,51.87,6.12,52.2297932219,134.73,80.8635,6.12,81.0947595856,29.3735,0,29.3735,51.49,6.12,51.8524300298,134.7
2020-11-19 13:00:00,81.5285,6.12,81.7578785944,28.2285,0,28.2285,53.3,6.12,53.6502041003,134.66,81.1285,6.11,81.3582547272,28.2285,0,28.2285,52.9,6.11,53.2516863583,134.7
2020-11-19 13:30:00,79.6245,5.43,79.8094349075,26.2045,0,26.2045,53.42,5.43,53.695263292,134.75,79.2145,5.44,79.4010743646,26.2045,0,26.2045,53.01,5.44,53.288401177,134.7
2020-11-19 14:00:00,76.992,5.75,77.2064153034,21.552,0,21.552,55.44,5.75,55.7373851199,134.75,76.572,5.74,76.7868399141,21.552,0,21.552,55.02,5.74,55.3186044654,134.78
2020-11-19 14:30:00,74.7545,6.03,74.9973077533,16.6545,0,16.6545,58.1,6.03,58.4120783743,134.86,74.3245,6.03,74.5687079159,16.6545,0,16.6545,57.67,6.03,57.9843927277,134.86
2020-11-19 15:00:00,73.897,5.89,74.1313611706,15.287,0,15.287,58.61,5.89,58.9052136911,134.68,73.467,5.89,73.7027285044,15.287,0,15.287,58.18,5.89,58.4773845174,134.68
2020-11-19 15:30:00,71.037,5.94,71.2849140352,10.437,0,10.437,60.6,5.94,60.8904228923,134.41,70.577,5.94,70.8265241912,10.437,0,10.437,60.14,5.94,60.4326335683,134.39
2020-11-19 16:00:00,72.766,6.88,73.090527129,5.516,0,5.516,67.25,6.88,67.6010125664,133.49,72.266,6.86,72.5908696463,5.516,0,5.516,66.75,6.86,67.1015804583,133.48
2020-11-19 16:30:00,79.015,8.18,79.4372873719,7.475,0,7.475,71.54,8.18,72.0061386272,133.0,78.485,8.15,78.9070194913,7.475,0,7.475,71.01,8.15,71.4761680562,132.98
2020-11-19 17:00:00,83.632,9.28,84.1452899692,10.082,0,10.082,73.55,9.28,74.1331295711,132.29,83.082,9.25,83.595342119,10.082,0,10.082,73.0,9.25,73.5837108333,132.28
2020-11-19 17:30:00,87.247,10.03,87.8216369069,8.747,0,8.747,78.5,10.03,79.1381759962,131.8,86.677,9.99,87.2508018817,8.747,0,8.747,77.93,9.99,78.5677096522,131.77
2020-11-19 18:00:00,88.832,9.33,89.3206198142,12.802,0,12.802,76.03,9.33,76.6003250646,131.88,88.292,9.3,88.780444153,12.802,0,12.802,75.49,9.3,76.060700102,131.77
2020-11-19 18:30:00,87.037,8.45,87.4462227257,12.267,0,12.267,74.77,8.45,75.2459660048,132.21,86.497,8.42,86.9058537096,12.267,0,12.267,74.23,8.42,74.7060191685,132.19
2020-11-19 19:00:00,88.0725,7.34,88.3778301173,12.7725,0,12.7725,75.3,7.34,75.6568939357,132.63,87.5225,7.32,87.8280729963,12.7725,0,12.7725,74.75,7.32,75.1075555454,132.6
2020-11-19 19:30:00,81.2545,6.32,81.4999151549,4.5145,0,4.5145,76.74,6.32,76.9998051946,132.82,80.6945,6.31,80.9408328982,4.5145,0,4.5145,76.18,6.31,76.4408823863,132.8
2020-11-19 20:00:00,76.096,5.3,76.2803461974,2.346,0,2.346,73.75,5.3,73.9401954285,133.01,75.556,5.3,75.7416605046,2.346,0,2.346,73.21,5.3,73.4015946693,132.99
2020-11-19 20:30:00,73.416,3.48,73.4984316567,2.356,0,2.356,71.06,3.48,71.1451614658,132.49,72.896,3.49,72.9794965453,2.356,0,2.356,70.54,3.49,70.6262819353,132.45
2020-11-19 21:00:00,72.1855,2.18,72.2184104661,2.6055,0,2.6055,69.58,2.18,69.6141422414,133.12,71.6655,2.19,71.6989538993,2.6055,0,2.6055,69.06,2.19,69.0947154274,133.1
2020-11-19 21:30:00,68.6325,1.01,68.6399312081,2.1525,0,2.1525,66.48,1.01,66.4876717896,134.05,68.1525,1.05,68.1605879981,2.1525,0,2.1525,66.0,1.05,66.0083517443,134.03
2020-11-19 22:00:00,60.354,-0.21,60.3543653434,2.174,0,2.174,58.18,-0.21,58.180378995,135.44,59.934,-0.17,59.9342410981,2.174,0,2.174,57.76,-0.17,57.7602501726,135.41
2020-11-19 22:30:00,61.181,5.53,61.4304131599,2.261,0,2.261,58.92,5.53,59.1789430456,133.79,60.161,-6.83,60.5474592448,2.261,0,2.261,57.9,-6.83,58.301448524,133.78
2020-11-19 23:00:00,57.6025,3.76,57.7250864551,2.5025,0,2.5025,55.1,3.76,55.2281413774,134.01,57.0225,-0.35000000000000003,57.0235741273,2.5025,0,2.5025,54.52,-0.35000000000000003,54.5211234294,134.0
2020-11-19 23:30:00,54.7805,1.15,54.7925695715,2.4405,0,2.4405,52.34,1.15,52.3526322165,134.86,54.4105,2.0,54.4472452035,2.4405,0,2.4405,51.97,2.0,52.0084695026,134.85
2020-11-20 00:00:00,53.046,-4.07,53.2019080109,2.2560000000000002,0,2.2560000000000002,50.79,-4.07,50.9528115024,131.98,52.666,-4.0,52.8176822286,2.2560000000000002,0,2.2560000000000002,50.41,-4.0,50.56844965,131.97
2020-11-20 00:30:00,60.2185,-2.67,60.2776628798,2.7785,0,2.7785,57.44,-2.67,57.5020217036,131.2,59.7885,-2.61,59.8454411986,2.7785,0,2.7785,57.01,-2.61,57.069713509,131.19
2020-11-20 01:00:00,62.0915,5.64,62.3471248114,3.6515,0,3.6515,58.44,5.64,58.711525274,132.69,61.1615,-6.32,61.4871651831,3.6515,0,3.6515,57.51,-6.32,57.8562226558,132.67
2020-11-20 01:30:00,61.877,9.92,62.6671327651,5.827,0,5.827,56.05,9.92,56.9210760615,133.98,60.697,-9.02,61.3635576625,5.827,0,5.827,54.87,-9.02,55.6064501654,133.96
2020-11-20 02:00:00,59.0725,-2.21,59.1138254239,5.8225,0,5.8225,53.25,-2.21,53.295840363,133.39,58.8325,0.84,58.8384963799,5.8225,0,5.8225,53.01,0.84,53.0166549303,133.38
2020-11-20 02:30:00,57.909,-10.57,58.8657555885,3.069,0,3.069,54.84,-10.57,55.8493554126,132.71,58.349,8.65,58.9866790131,3.069,0,3.069,55.28,8.65,55.9526666031,132.71
2020-11-20 03:00:00,56.0275,-10.93,57.0836724138,2.1875,0,2.1875,53.84,-10.93,54.9382426002,132.79,56.4575,8.31,57.0657989189,2.1875,0,2.1875,54.27,8.31,54.9025409248,132.78
2020-11-20 03:30:00,54.479,-11.32,55.6426440871,2.259,0,2.259,52.22,-11.32,53.4328625473,133.01,54.919,7.99,55.4971770543,2.259,0,2.259,52.66,7.99,53.2627045877,133.01
2020-11-20 04:00:00,53.089,-11.62,54.345803159,2.179,0,2.179,50.91,-11.62,52.2192732619,133.23,53.539,7.76,54.0984484158,2.179,0,2.179,51.36,7.76,51.9429225208,133.23
2020-11-20 04:30:00,52.1585,-11.84,53.4854627189,2.2085,0,2.2085,49.95,-11.84,51.3340832196,133.23,52.5985,7.53,53.1347635946,2.2085,0,2.2085,50.39,7.53,50.9495142273,133.23
2020-11-20 05:00:00,51.567,-11.76,52.8909546993,2.287,0,2.287,49.28,-11.76,50.6637543023,133.12,52.007,7.59,52.5579313615,2.287,0,2.287,49.72,7.59,50.2959889057,133.11
2020-11-20 05:30:00,52.884,-11.31,54.0798812499,2.164,0,2.164,50.72,-11.31,51.9657050371,132.69,53.324,7.91,53.9074862705,2.164,0,2.164,51.16,7.91,51.7678829005,132.69
2020-11-20 06:00:00,54.6665,-10.61,55.6866081051,2.3365,0,2.3365,52.33,-10.61,53.3947656611,132.17,55.1065,8.74,55.7952860218,2.3365,0,2.3365,52.77,8.74,53.4888820223,132.17
2020-11-20 06:30:00,62.2985,4.73,62.4778040767,5.1985,0,5.1985,57.1,4.73,57.2955748728,134.29,61.8885,4.97,62.0877389848,5.1985,0,5.1985,56.69,4.97,56.9074423955,134.27
2020-11-20 07:00:00,65.678,5.63,65.9188636431,3.648,0,3.648,62.03,5.63,62.2849725054,132.71,65.208,5.62,65.4497338726,3.648,0,3.648,61.56,5.62,61.8160011647,132.7
2020-11-20 07:30:00,67.3065,7.8,67.7569549364,6.3265,0,6.3265,60.98,7.8,61.476828155,131.77,66.8465,7.77,67.2965635248,6.3265,0,6.3265,60.52,7.77,61.016746062,131.76
2020-11-20 08:00:00,70.4495,8.96,71.0169955028,8.7795,0,8.7795,61.67,8.96,62.3174975428,131.67,70.0095,8.94,70.5779972105,8.7795,0,8.7795,61.23,8.94,61.8792089478,131.66
2020-11-20 08:30:00,70.718,7.25,71.0886631187,4.088,0,4.088,66.63,7.25,67.0232750617,132.93,70.238,7.76,70.6653680667,4.088,0,4.088,66.15,7.76,66.6036042568,132.91
2020-11-20 09:00:00,75.2845,7.51,75.6581525035,3.9245,0,3.9245,71.36,7.51,71.7540918694,133.4,74.7645,7.5,75.139739554,3.9245,0,3.9245,70.84,7.5,71.2359150991,133.37
2020-11-20 09:30:00,73.6235,7.51,74.0055393349,5.5435,0,5.5435,68.08,7.51,68.4929667922,133.4,73.1335,7.51,73.5180856813,5.5435,0,5.5435,67.59,7.51,68.0059423874,133.37
2020-11-20 10:00:00,78.2365,8.32,78.6776482379,6.9665,0,6.9665,71.27,8.32,71.7539915266,133.4,77.7065,8.31,78.1495760849,6.9665,0,6.9665,70.74,8.31,71.2264255737,133.37
2020-11-20 10:30:00,83.8715,8.71,84.3225510303,7.3715,0,7.3715,76.5,8.71,76.9942471877,132.96,83.3015,8.69,83.7535432221,7.3715,0,7.3715,75.93,8.69,76.4256566867,132.93
2020-11-20 11:00:00,81.0755,7.83,81.4527200298,9.4455,0,9.4455,71.63,7.83,72.0566846309,133.63,80.5455,7.82,80.9242236308,9.4455,0,9.4455,71.1,7.82,71.5287522609,133.61
2020-11-20 11:30:00,79.2815,7.66,79.6506863891,9.2815,0,9.2815,70.0,7.66,70.4178642107,134.36,78.7715,7.65,79.14209823,9.2815,0,9.2815,69.49,7.65,69.9098176224,134.35
2020-11-20 12:00:00,79.6815,7.83,80.0652879983,8.7015,0,8.7015,70.98,7.83,71.4105685456,134.36,79.1615,7.83,79.547796841,8.7015,0,8.7015,70.46,7.83,70.8937268029,134.35
2020-11-20 12:30:00,80.9145,8.25,81.3339954155,7.5845,0,7.5845,73.33,8.25,73.7926242927,133.91,80.3745,8.23,80.7947594232,7.5845,0,7.5845,72.79,8.23,73.2537848852,133.89
2020-11-20 13:00:00,81.26,8.04,81.6567768161,7.42,0,7.42,73.84,8.04,74.2764242543,134.18,80.72,8.03,81.1184276228,7.42,0,7.42,73.3,8.03,73.7385306336,134.16
2020-11-20 13:30:00,82.3265,6.21,82.5603821591,12.7565,0,12.7565,69.57,6.21,69.8466105119,134.79,81.8265,6.21,82.061807208,12.7565,0,12.7565,69.07,6.21,69.3486048886,134.77
2020-11-20 14:00:00,80.3705,4.82,80.5149034046,13.9505,0,13.9505,66.42,4.82,66.5946604466,134.92,79.8605,4.31,79.976718864,13.9505,0,13.9505,65.91,4.31,66.0507698668,134.9
2020-11-20 14:30:00,79.484,-0.31,79.4846045219,21.674,0,21.674,57.81,-0.31,57.8108311651,132.39,79.064,-0.27,79.0644610176,21.674,0,21.674,57.39,-0.27,57.3906351246,132.37
2020-11-20 15:00:00,76.7445,-0.26,76.7449404212,7.8245000000000005,0,7.8245000000000005,68.92,-0.26,68.9204904219,132.39,76.2145,-0.24,76.2148778799,7.8245000000000005,0,7.8245000000000005,68.39,-0.24,68.3904211129,132.37
2020-11-20 15:30:00,76.4765,-0.29,76.4770498401,3.5665,0,3.5665,72.91,-0.29,72.9105767362,132.48,75.9265,-0.24,75.9268793133,3.5665,0,3.5665,72.36,-0.24,72.3603980089,132.46
2020-11-20 16:00:00,78.445,0.43,78.4461785239,3.895,0,3.895,74.55,0.43,74.551240097,131.92,77.885,0.48,77.8864790898,3.895,0,3.895,73.99,0.48,73.9915569508,131.89
2020-11-20 16:30:00,84.8425,5.07,84.9938509908,7.9125,0,7.9125,76.93,5.07,77.0968857996,133.43,84.3025,5.57,84.486308987,7.9125,0,7.9125,76.39,5.57,76.5927999227,133.4
2020-11-20 17:00:00,90.801,8.63,91.2101885811,7.311,0,7.311,83.49,8.63,83.9348378208,133.3,90.191,8.61,90.601040728,7.311,0,7.311,82.88,8.61,83.3260253462,133.29
2020-11-20 17:30:00,93.16,9.56,93.6492349141,5.5,0,5.5,87.66,9.56,88.1797550462,133.3,92.5,9.53,92.9896279162,5.5,0,5.5,87.0,9.53,87.5204027642,133.29
2020-11-20 18:00:00,92.96,9.12,93.4062952911,4.88,0,4.88,88.08,9.12,88.5508938408,133.14,92.33,9.08,92.7754024513,4.88,0,4.88,87.45,9.08,87.9201279571,133.11
2020-11-20 18:30:00,91.1025,7.86,91.4409378028,5.0425,0,5.0425,86.06,7.86,86.4181879005,133.75,90.4725,7.84,90.811556843,5.0425,0,5.0425,85.43,7.84,85.7889882211,133.74
2020-11-20 19:00:00,87.633,6.16,87.8492361321,5.323,0,5.323,82.31,6.16,82.5401823356,133.37,87.053,6.16,87.2706732471,5.323,0,5.323,81.73,6.16,81.9618112294,133.35
2020-11-20 19:30:00,81.713,5.53,81.8999100671,2.773,0,2.773,78.94,5.53,79.1334600533,133.03,81.143,5.52,81.3305406904,2.773,0,2.773,78.37,5.52,78.5641604041,133.01
2020-11-20 20:00:00,77.1965,4.14,77.3074330983,2.1865,0,2.1865,75.01,4.14,75.1241618922,132.84,76.6365,4.15,76.7487826109,2.1865,0,2.1865,74.45,4.15,74.5655751671,132.82
2020-11-20 20:30:00,73.3845,2.54,73.428444354,2.4645,0,2.4645,70.92,2.54,70.9654704768,134.2,72.8845,2.5700000000000003,72.9297966558,2.4645,0,2.4645,70.42,2.5700000000000003,70.4668808732,134.18
2020-11-20 21:00:00,69.7225,1.2,69.7328258875,2.2825,0,2.2825,67.44,1.2,67.4506753117,135.18,69.2225,1.22,69.233250005,2.2825,0,2.2825,66.94,1.22,66.9511164955,135.17
2020-11-20 21:30:00,66.571,0.08,66.571048069,2.181,0,2.181,64.39,0.08,64.3900496971,135.18,66.101,0.12,66.1011089241,2.181,0,2.181,63.92,0.12,63.9201126407,135.17
2020-11-20 22:00:00,62.714,-1.77,62.7389727044,2.2439999999999998,0,2.2439999999999998,60.47,-1.77,60.4958990346,133.58,62.244,-2.22,62.2835767759,2.2439999999999998,0,2.2439999999999998,60.0,-2.22,60.0410559534,133.57
2020-11-20 22:30:00,59.811,-3.9699999999999998,59.9426110626,2.341,0,2.341,57.47,-3.9699999999999998,57.606959649,132.54,59.381,-3.91,59.5095896558,2.341,0,2.341,57.04,-3.91,57.1738550388,132.53
2020-11-20 23:00:00,56.927,-4.61,57.1133559599,2.637,0,2.637,54.29,-4.61,54.4853760196,133.02,56.517,-4.55,56.6998570457,2.637,0,2.637,53.88,-4.55,54.0717754471,133.01
2020-11-20 23:30:00,54.9095,-5.07,55.1430692857,2.8995,0,2.8995,52.01,-5.07,52.2565306923,133.31,54.5195,-5.0,54.7482956835,2.8995,0,2.8995,51.62,-5.0,51.8615888688,133.29
2020-11-21 00:00:00,53.2095,-5.75,53.5192805468,2.2995,0,2.2995,50.91,-5.75,51.233686184,133.68,52.8195,-5.66,53.1218898407,2.2995,0,2.2995,50.52,-5.66,50.8360698717,133.67
2020-11-21 00:30:00,60.82,-4.59,60.9929545112,2.11,0,2.11,58.71,-4.59,58.8891518023,132.07,60.35,-4.52,60.5190292387,2.11,0,2.11,58.24,-4.52,58.4151350251,132.06
2020-11-21 01:00:00,61.2675,-4.23,61.4133491698,2.3675,0,2.3675,58.9,-4.23,59.0516968427,131.71,60.8275,-4.16,60.9695855017,2.3675,0,2.3675,58.46,-4.16,58.6078254161,131.68
2020-11-21 01:30:00,59.515,-4.63,59.6948249432,2.175,0,2.175,57.34,-4.63,57.5266242709,132.21,59.075,-4.5600000000000005,59.250731852,2.175,0,2.175,56.9,-4.5600000000000005,57.0824281193,132.19
2020-11-21 02:00:00,57.129,-4.95,57.3430478873,2.629,0,2.629,54.5,-4.95,54.7243318826,132.63,56.719,-4.87,56.9276897564,2.629,0,2.629,54.09,-4.87,54.3087930265,132.6
2020-11-21 02:30:00,56.8105,-5.15,57.0434519489,2.4505,0,2.4505,54.36,-5.15,54.6034074028,132.8,56.3805,-5.07,56.6080001435,2.4505,0,2.4505,53.93,-5.07,54.1677930139,132.77
2020-11-21 03:00:00,55.5475,-5.33,55.8026312664,2.2575,0,2.2575,53.29,-5.33,53.5558866979,133.32,55.1375,-5.25,55.3868793691,2.2575,0,2.2575,52.88,-5.25,53.1399745954,133.3
2020-11-21 03:30:00,53.6385,-5.6,53.9300350663,2.8385,0,2.8385,50.8,-5.6,51.1077293567,133.68,53.2485,-5.53,53.5348825744,2.8385,0,2.8385,50.41,-5.53,50.7124146536,133.64
2020-11-21 04:00:00,51.524,-6.24,51.9004833889,2.314,0,2.314,49.21,-6.24,49.6040492299,134.36,51.154,-6.16,51.5235607853,2.314,0,2.314,48.84,-6.16,49.2269357161,134.33
2020-11-21 04:30:00,50.4515,-6.4,50.8558143406,2.1315,0,2.1315,48.32,-6.4,48.7419983177,134.59,50.0715,-6.32,50.4687775981,2.1315,0,2.1315,47.94,-6.32,48.3547929372,134.57
2020-11-21 05:00:00,49.7195,-6.28,50.1145396093,2.9995000000000003,0,2.9995000000000003,46.72,-6.28,47.1401824349,134.19,49.3595,-6.2,49.7473641538,2.9995000000000003,0,2.9995000000000003,46.36,-6.2,46.7727442,134.16
2020-11-21 05:30:00,49.9095,-5.97,50.2652871299,2.2495,0,2.2495,47.66,-5.97,48.0324525712,133.78,49.5495,-5.89,49.8983471695,2.2495,0,2.2495,47.3,-5.89,47.6653133841,133.77
2020-11-21 06:00:00,50.613,-5.55,50.916385074,2.683,0,2.683,47.93,-5.55,48.2502580304,133.25,50.233,-5.48,50.5310269933,2.683,0,2.683,47.55,-5.48,47.8647354531,133.23
2020-11-21 06:30:00,52.622,-4.82,52.8422868922,2.442,0,2.442,50.18,-4.82,50.410959126,132.29,52.232,-4.75,52.4475387792,2.442,0,2.442,49.79,-4.75,50.0160634197,132.26
2020-11-21 07:00:00,54.8865,-3.8,55.0178869301,2.5265,0,2.5265,52.36,-3.8,52.4977104263,131.37,54.4865,-3.74,54.6147075635,2.5265,0,2.5265,51.96,-3.74,52.0944258055,131.34
2020-11-21 07:30:00,56.4875,-6.85,56.9013194597,2.1275,0,2.1275,54.36,-6.85,54.7898904909,132.61,56.5575,5.37,56.8118623727,2.1275,0,2.1275,54.43,5.37,54.6942574682,132.59
2020-11-21 08:00:00,58.6925,-8.46,59.2990822547,2.0925,0,2.0925,56.6,-8.46,57.2287654943,133.59,59.0525,10.78,60.0283779245,2.0925,0,2.0925,56.96,10.78,57.9711134963,133.56
2020-11-21 08:30:00,60.946,-1.82,60.9731688204,2.5060000000000002,0,2.5060000000000002,58.44,-1.82,58.4683333096,132.25,60.506,-1.71,60.5301588962,2.5060000000000002,0,2.5060000000000002,58.0,-1.71,58.0252022831,132.22
2020-11-21 09:00:00,65.0595,1.38,65.0741341875,4.1395,0,4.1395,60.92,1.38,60.9356283302,132.25,64.5795,0.93,64.5861960503,4.1395,0,4.1395,60.44,0.93,60.4471546063,132.22
2020-11-21 09:30:00,67.9005,5.61,68.1318574549,6.2405,0,6.2405,61.66,5.61,61.9146808116,134.24,67.4405,5.61,67.6734300908,6.2405,0,6.2405,61.2,5.61,61.4565871164,134.19
2020-11-21 10:00:00,69.7755,6.26,70.0557492305,8.2955,0,8.2955,61.48,6.26,61.7978802225,134.24,69.3355,6.25,69.6166220112,8.2955,0,8.2955,61.04,6.25,61.3591403134,134.19
2020-11-21 10:30:00,70.695,6.54,70.9968634871,8.425,0,8.425,62.27,6.54,62.6124947594,134.24,70.235,6.55,70.5397598876,8.425,0,8.425,61.81,6.55,62.1560825664,134.26
2020-11-21 11:00:00,71.4565,6.52,71.7533399379,10.9765,0,10.9765,60.48,6.52,60.8304265972,134.36,70.9965,6.5,71.2934289556,10.9765,0,10.9765,60.02,6.5,60.3709400291,134.33
2020-11-21 11:30:00,72.5135,6.31,72.7875249081,14.4435,0,14.4435,58.07,6.31,58.4118224335,134.53,72.0835,6.31,72.3591533412,14.4435,0,14.4435,57.64,6.31,57.9843573733,134.51
2020-11-21 12:00:00,74.192,6.27,74.4564689198,16.252,0,16.252,57.94,6.27,58.2782678191,134.75,73.762,6.26,74.027158827,16.252,0,16.252,57.51,6.26,57.8496992213,134.74
2020-11-21 12:30:00,74.3635,6.49,74.6461668959,15.8635,0,15.8635,58.5,6.49,58.8588999218,134.36,73.9335,6.48,74.2169308329,15.8635,0,15.8635,58.07,6.48,58.4304312837,134.33
2020-11-21 13:00:00,74.8645,6.42,75.1392690958,15.7245,0,15.7245,59.14,6.42,59.4874440533,134.36,74.4345,6.42,74.7108505523,15.7245,0,15.7245,58.71,6.42,59.0599737555,134.33
2020-11-21 13:30:00,74.218,6.14,74.4715457339,14.618,0,14.618,59.6,6.14,59.9154370759,134.47,73.778,6.14,74.0330526454,14.618,0,14.618,59.16,6.14,59.4777706374,134.45
2020-11-21 14:00:00,72.7995,5.31,72.9928989714,16.7595,0,16.7595,56.04,5.31,56.2910090512,134.69,72.3895,5.31,72.5839914186,16.7595,0,16.7595,55.63,5.31,55.8828506789,134.66
2020-11-21 14:30:00,70.768,4.57,70.9154054067,15.338,0,15.338,55.43,4.57,55.6180708044,135.09,70.348,4.57,70.4962836184,15.338,0,15.338,55.01,4.57,55.1995018093,135.07
2020-11-21 15:00:00,69.3625,4.93,69.537481305,10.0025,0,10.0025,59.36,4.93,59.5643727408,134.98,68.9225,4.93,69.0985955447,10.0025,0,10.0025,58.92,4.93,59.1258936508,134.96
2020-11-21 15:30:00,68.918,5.11,69.1071835919,5.608,0,5.608,63.31,5.11,63.5158893506,134.79,68.458,5.37,68.6682944597,5.608,0,5.608,62.85,5.37,63.0789933338,134.77
2020-11-21 16:00:00,71.2745,4.84,71.4386446557,8.1945,0,8.1945,63.08,4.84,63.2654091902,133.26,70.8145,4.84,70.9797084402,8.1945,0,8.1945,62.62,4.84,62.8067671513,133.21
2020-11-21 16:30:00,75.3605,5.74,75.5787837971,7.9305,0,7.9305,67.43,5.74,67.6738686644,132.16,74.8605,5.74,75.0802374813,7.9305,0,7.9305,66.93,5.74,67.1756838447,132.13
2020-11-21 17:00:00,77.239,6.95,77.5510517079,10.409,0,10.409,66.83,6.95,67.1904115183,132.01,76.739,6.69,77.0300605024,10.409,0,10.409,66.33,6.69,66.6665208332,131.98
2020-11-21 17:30:00,81.7655,6.06,81.9897590572,10.4755,0,10.4755,71.29,6.06,71.547101269,133.48,81.2455,6.07,81.4719348626,10.4755,0,10.4755,70.77,6.07,71.0298373925,133.45
2020-11-21 18:00:00,87.837,5.83,88.030264506,10.167,0,10.167,77.67,5.83,77.8884959413,133.11,87.267,5.82,87.4608580395,10.167,0,10.167,77.1,5.82,77.3193533341,133.06
2020-11-21 18:30:00,84.9465,5.01,85.094112383,7.9465,0,7.9465,77.0,5.01,77.1628155267,133.11,84.3765,5.02,84.5257011343,7.9465,0,7.9465,76.43,5.02,76.5946819303,133.06
2020-11-21 19:00:00,81.4325,3.77,81.5197212719,7.4125,0,7.4125,74.02,3.77,74.1159449781,134.38,80.9125,3.7800000000000002,81.0007472574,7.4125,0,7.4125,73.5,3.7800000000000002,73.5971358138,134.35
2020-11-21 19:30:00,74.702,0.78,74.7060720691,2.752,0,2.752,71.95,0.78,71.9542278119,134.99,74.202,1.34,74.214098418,2.752,0,2.752,71.45,1.34,71.4625643257,134.96
2020-11-21 20:00:00,69.4765,-5.0,69.6561845944,2.6565000000000003,0,2.6565000000000003,66.82,-5.0,67.0068086093,132.98,68.9765,-4.93,69.1524580348,2.6565000000000003,0,2.6565000000000003,66.32,-4.93,66.502987151,132.96
2020-11-21 20:30:00,66.0235,-5.95,66.2910631401,2.6535,0,2.6535,63.37,-5.95,63.6487187617,132.89,65.5635,-5.87,65.8257505255,2.6535,0,2.6535,62.91,-5.87,63.1832651894,132.88
2020-11-21 21:00:00,63.6695,-6.79,64.0305343586,2.9695,0,2.9695,60.7,-6.79,61.0785895384,132.56,63.2195,-6.7,63.573541511,2.9695,0,2.9695,60.25,-6.7,60.6213864902,132.54
2020-11-21 21:30:00,59.9655,-7.75,60.4642348025,2.4155,0,2.4155,57.55,-7.75,58.0694842409,133.07,59.5355,-7.66,60.0262555908,2.4155,0,2.4155,57.12,-7.66,57.6313282859,133.05
2020-11-21 22:00:00,57.1765,-8.53,57.8092817137,3.3165,0,3.3165,53.86,-8.53,54.5312800143,133.89,56.7865,-8.43,57.4088101449,3.3165,0,3.3165,53.47,-8.43,54.1304516885,133.88
2020-11-21 22:30:00,54.006,-10.05,54.9331460596,2.916,0,2.916,51.09,-10.05,52.0690944803,134.34,53.626,-9.94,54.5394488054,2.916,0,2.916,50.71,-9.94,51.6750200774,134.3
2020-11-21 23:00:00,50.6065,-10.72,51.7294523676,2.8165,0,2.8165,47.79,-10.72,48.9775713975,134.07,50.2465,-10.59,51.3503540616,2.8165,0,2.8165,47.43,-10.59,48.5978703237,134.05
2020-11-21 23:30:00,48.711,-10.91,49.9178286888,2.721,0,2.721,45.99,-10.91,47.2663537836,134.14,48.361,-10.79,49.5500799293,2.721,0,2.721,45.64,-10.79,46.8981204314,134.12
2020-11-22 00:00:00,47.2625,-11.14,48.5576307726,2.3625,0,2.3625,44.9,-11.14,46.261318615,133.84,46.9225,-11.01,48.1968993427,2.3625,0,2.3625,44.56,-11.01,45.900040305,133.81
2020-11-22 00:30:00,54.0335,-9.47,54.8570872563,2.6635,0,2.6635,51.37,-9.47,52.2355989723,132.57,53.6335,-9.36,54.4441174256,2.6635,0,2.6635,50.97,-9.36,51.8222973246,132.55
2020-11-22 01:00:00,54.7235,-8.98,55.4554041753,2.6835,0,2.6835,52.04,-8.98,52.8091090627,132.44,54.3335,-8.87,55.0527576262,2.6835,0,2.6835,51.65,-8.87,52.4061007899,132.43
2020-11-22 01:30:00,53.1695,-9.81,54.0669199257,2.4495,0,2.4495,50.72,-9.81,51.6599893535,133.34,52.7795,-9.7,53.6634477112,2.4495,0,2.4495,50.33,-9.7,51.2562084044,133.29
2020-11-22 02:00:00,52.371,-10.6,53.4329639923,2.571,0,2.571,49.8,-10.6,50.9156164649,133.96,51.991,-10.48,53.0367276611,2.571,0,2.571,49.42,-10.48,50.5189746531,133.93
2020-11-22 02:30:00,51.8995,-10.89,53.0297105428,2.5595,0,2.5595,49.34,-10.89,50.5274944956,134.27,51.5195,-10.78,52.6352285095,2.5595,0,2.5595,48.96,-10.78,50.1327238438,134.25
2020-11-22 03:00:00,50.3915,-9.71,51.3184895749,2.7115,0,2.7115,47.68,-9.71,48.6586734303,133.92,50.0415,-9.34,50.905670826,2.7115,0,2.7115,47.33,-9.34,48.2427662971,133.9
2020-11-22 03:30:00,48.448,-7.45,49.0174581552,2.638,0,2.638,45.81,-7.45,46.4118368523,132.81,48.108,-7.37,48.6692568671,2.638,0,2.638,45.47,-7.37,46.0634106423,132.78
2020-11-22 04:00:00,46.6705,-7.91,47.3360715549,2.7005,0,2.7005,43.97,-7.91,44.6758212012,133.34,46.3405,-7.8100000000000005,46.9940213245,2.7005,0,2.7005,43.64,-7.8100000000000005,44.3333474937,133.33
2020-11-22 04:30:00,46.305,-8.0,46.9909887638,3.8449999999999998,0,3.8449999999999998,42.46,-8.0,43.2070781238,133.34,45.985,-7.9,46.6586564852,3.8449999999999998,0,3.8449999999999998,42.14,-7.9,42.8741134019,133.33
2020-11-22 05:00:00,46.0235,-8.37,46.7784079705,5.8235,0,5.8235,40.2,-8.37,41.0621102721,133.34,45.7235,-8.28,46.4671588571,5.8235,0,5.8235,39.9,-8.28,40.7500723926,133.33
2020-11-22 05:30:00,47.01,-8.29,47.7353558696,8.1,0,8.1,38.91,-8.29,39.7833155984,133.12,46.72,-8.19,47.4324203473,8.1,0,8.1,38.62,-8.19,39.4788614324,133.09
2020-11-22 06:00:00,47.7595,-7.91,48.4101016344,8.0795,0,8.0795,39.68,-7.91,40.4607278728,132.94,47.4495,-7.82,48.0895773557,8.0795,0,8.0795,39.37,-7.82,40.1391243053,132.92
2020-11-22 06:30:00,48.744,-7.61,49.3344670185,5.644,0,5.644,43.1,-7.61,43.7666779639,131.95,48.404,-7.51,48.9831329745,5.644,0,5.644,42.76,-7.51,43.4144872134,131.92
2020-11-22 07:00:00,50.2025,-6.77,50.6569235766,2.7425,0,2.7425,47.46,-6.77,47.940426573,132.26,49.8525,-6.68,50.2980532054,2.7425,0,2.7425,47.11,-6.68,47.5812410515,132.25
2020-11-22 07:30:00,51.9395,-6.5,52.3446430903,2.7095000000000002,0,2.7095000000000002,49.23,-6.5,49.6572542535,132.03,51.5795,-6.41,51.976272666,2.7095000000000002,0,2.7095000000000002,48.87,-6.41,49.2885889431,132.0
2020-11-22 08:00:00,54.448,-5.96,54.7732261602,2.7279999999999998,0,2.7279999999999998,51.72,-5.96,52.0622704077,131.43,54.048,-5.87,54.365827539,2.7279999999999998,0,2.7279999999999998,51.32,-5.87,51.6546154763,131.39
2020-11-22 08:30:00,58.188,1.97,58.2213383907,3.808,0,3.808,54.38,1.97,54.4156714559,132.63,57.318,-8.47,57.9404351382,3.808,0,3.808,53.51,-8.47,54.1762032631,132.6
2020-11-22 09:00:00,63.1185,8.71,63.7166315984,6.4085,0,6.4085,56.71,8.71,57.3749788671,134.41,61.7985,-10.93,62.7576250527,6.4085,0,6.4085,55.39,-10.93,56.4580995075,134.38
2020-11-22 09:30:00,67.751,9.06,68.354089863,11.091,0,11.091,56.66,9.06,57.3797804109,133.42,66.461,-10.3,67.2544014991,11.091,0,11.091,55.37,-10.3,56.3198623933,133.39
2020-11-22 10:00:00,70.992,9.52,71.6274700377,13.492,0,13.492,57.5,9.52,58.2827624603,132.7,69.682,-9.61,70.3415469264,13.492,0,13.492,56.19,-9.61,57.0058611022,132.67
2020-11-22 10:30:00,73.077,1.65,73.0956252385,17.457,0,17.457,55.62,1.65,55.6444687278,133.07,72.467,-2.55,72.5118513693,17.457,0,17.457,55.01,-2.55,55.0690711743,133.04
2020-11-22 11:00:00,74.354,-0.9400000000000001,74.3599416084,19.834,0,19.834,54.52,-0.9400000000000001,54.5281028461,133.34,73.954,-0.88,73.9592355017,19.834,0,19.834,54.12,-0.88,54.1271539987,133.33
2020-11-22 11:30:00,76.711,-0.91,76.7163973411,25.671,0,25.671,51.04,-0.91,51.0481116203,133.04,76.321,-0.85,76.3257331508,25.671,0,25.671,50.65,-0.85,50.6571317783,133.02
2020-11-22 12:00:00,75.8495,-0.42,75.8506628201,20.0795,0,20.0795,55.77,-0.42,55.771581473,132.82,75.4195,-0.36,75.4203591893,20.0795,0,20.0795,55.34,-0.36,55.3411709309,132.8
2020-11-22 12:30:00,79.9745,-0.08,79.9745400127,27.9145,0,27.9145,52.06,-0.08,52.0600614675,132.9,79.5845,-0.04,79.5845100522,27.9145,0,27.9145,51.67,-0.04,51.6700154829,132.88
2020-11-22 13:00:00,79.7565,-0.22,79.756803423,27.4365,0,27.4365,52.32,-0.22,52.3204625362,132.55,79.3465,-0.15,79.3466417831,27.4365,0,27.4365,51.91,-0.15,51.9102167208,132.52
2020-11-22 13:30:00,76.736,-0.16,76.7361668055,19.706,0,19.706,57.03,-0.16,57.0302244428,132.55,76.316,-0.11,76.3160792756,19.706,0,19.706,56.61,-0.11,56.6101068715,132.52
2020-11-22 14:00:00,73.6415,-0.62,73.6441098952,17.2915,0,17.2915,56.35,-0.62,56.353410722,133.26,73.2215,-0.58,73.2237971035,17.2915,0,17.2915,55.93,-0.58,55.9330072497,133.25
2020-11-22 14:30:00,71.521,-0.92,71.5269168985,14.231,0,14.231,57.29,-0.92,57.2973865024,133.12,71.101,-0.86,71.1062008618,14.231,0,14.231,56.87,-0.86,56.876502178,133.07
2020-11-22 15:00:00,70.6835,-0.54,70.6855626861,9.4735,0,9.4735,61.21,-0.54,61.2123819174,133.01,70.2135,-0.49,70.2152097643,9.4735,0,9.4735,60.74,-0.49,60.7419764249,133.0
2020-11-22 15:30:00,73.097,0.47000000000000003,73.0985109903,5.697,0,5.697,67.4,0.47000000000000003,67.4016387041,132.11,72.587,0.52,72.5888625686,5.697,0,5.697,66.89,0.52,66.8920211983,132.07
2020-11-22 16:00:00,75.952,2.44,75.9911830675,3.702,0,3.702,72.25,2.44,72.291189643,131.7,75.412,2.48,75.4527676364,3.702,0,3.702,71.71,2.48,71.7528710227,131.67
2020-11-22 16:30:00,80.836,4.59,80.9662089763,3.016,0,3.016,77.82,4.59,77.9552467766,131.38,80.276,4.61,80.4082599986,3.016,0,3.016,77.26,4.61,77.3974140395,131.32
2020-11-22 17:00:00,83.801,10.37,84.4401829759,3.041,0,3.041,80.76,10.37,81.4230587733,132.46,83.191,9.85,83.7721014479,3.041,0,3.041,80.15,9.85,80.7529875608,132.41
2020-11-22 17:30:00,89.72,13.04,90.6626714806,10.07,0,10.07,79.65,13.04,80.7103717003,133.88,89.14,12.99,90.0815169721,10.07,0,10.07,79.07,12.99,80.1299257456,133.85
2020-11-22 18:00:00,86.761,12.71,87.6870299474,5.051,0,5.051,81.71,12.71,82.6926127293,134.06,86.181,12.66,87.1059146155,5.051,0,5.051,81.13,12.66,82.1118292331,134.03
2020-11-22 18:30:00,82.2425,10.98,82.9722194849,3.0225,0,3.0225,79.22,10.98,79.9773017799,134.58,81.6825,10.93,82.4105315251,3.0225,0,3.0225,78.66,10.93,79.4157446606,134.54
2020-11-22 19:00:00,81.873,9.09,82.3760658747,2.243,0,2.243,79.63,9.09,80.1471459255,135.25,81.303,9.07,81.8073511917,2.243,0,2.243,79.06,9.07,79.5785680947,135.18
2020-11-22 19:30:00,76.163,-3.09,76.2256562386,2.593,0,2.593,73.57,-3.09,73.6348626671,133.74,76.333,12.81,77.4004069046,2.593,0,2.593,73.74,12.81,74.8443965838,133.7
2020-11-22 20:00:00,72.2335,2.22,72.2676063133,2.2035,0,2.2035,70.03,2.22,70.0651789408,133.35,71.9135,6.41,72.1986120521,2.2035,0,2.2035,69.71,6.41,70.0040870235,133.3
2020-11-22 20:30:00,68.838,3.45,68.9243987569,2.608,0,2.608,66.23,3.45,66.3197964412,132.25,68.348,3.46,68.4355222381,2.608,0,2.608,65.74,3.46,65.8309896629,132.22
2020-11-22 21:00:00,65.7115,1.04,65.7197293988,3.1215,0,3.1215,62.59,1.04,62.5986397616,133.14,65.2415,0.55,65.2438182685,3.1215,0,3.1215,62.12,0.55,62.1224347559,133.1
2020-11-22 21:30:00,62.36,-1.76,62.3848314897,2.5700000000000003,0,2.5700000000000003,59.79,-1.76,59.8158983883,134.99,61.91,-1.71,61.9336112301,2.5700000000000003,0,2.5700000000000003,59.34,-1.71,59.3646334108,134.95
2020-11-22 22:00:00,58.682,-2.02,58.7167567565,2.652,0,2.652,56.03,-2.02,56.0664008119,134.99,58.282,-1.72,58.307374525,2.652,0,2.652,55.63,-1.72,55.6565836178,134.95
2020-11-22 22:30:00,56.7905,0.24,56.7910071248,3.2805,0,3.2805,53.51,0.24,53.5105382144,132.88,56.3905,0.28,56.3911951483,3.2805,0,3.2805,53.11,0.28,53.1107380856,132.85
2020-11-22 23:00:00,54.617,-0.15,54.6172059794,3.327,0,3.327,51.29,-0.15,51.2902193405,133.01,54.237,-0.11,54.2371115474,3.327,0,3.327,50.91,-0.11,50.910118837,132.98
2020-11-22 23:30:00,52.383,-0.47000000000000003,52.3851084661,2.9130000000000003,0,2.9130000000000003,49.47,-0.47000000000000003,49.4722326159,134.34,52.003,-0.44,52.0048613978,2.9130000000000003,0,2.9130000000000003,49.09,-0.44,49.0919718488,134.31
2020-11-23 00:00:00,50.7975,-0.75,50.8030363881,2.3375,0,2.3375,48.46,-0.75,48.4658034082,133.98,50.4275,-0.71,50.4324980172,2.3375,0,2.3375,48.09,-0.71,48.0952409288,133.95
2020-11-23 00:30:00,57.7045,0.61,57.7077240952,2.1445,0,2.1445,55.56,0.61,55.5633485312,132.95,57.2845,0.65,57.288187615300004,2.1445,0,2.1445,55.14,0.65,55.143831024,132.9
