Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-23 01:00:00,59.161,0.97,59.1689514949,2.201,0,2.201,56.96,0.97,56.9682587061,132.26,58.721,0.99,58.7293448031,2.201,0,2.201,56.52,0.99,56.5286697172,132.21
2020-11-23 01:30:00,57.224,0.52,57.2263625963,2.184,0,2.184,55.04,0.52,55.0424563405,132.52,56.814,0.55,56.8166621336,2.184,0,2.184,54.63,0.55,54.6327685551,132.49
2020-11-23 02:00:00,55.525,0.04,55.5250144079,2.345,0,2.345,53.18,0.04,53.1800150432,133.37,55.115,0.05,55.1150226798,2.345,0,2.345,52.77,0.05,52.7700236877,133.32
2020-11-23 02:30:00,55.008,0.02,55.0080036358,2.188,0,2.188,52.82,0.02,52.8200037864,133.75,54.598,0.04,54.5980146525,2.188,0,2.188,52.41,0.04,52.4100152643,133.71
2020-11-23 03:00:00,53.639,-0.2,53.6393728617,2.199,0,2.199,51.44,-0.2,51.440388801,134.25,53.249,-0.17,53.2492713659,2.199,0,2.199,51.05,-0.17,51.050283055,134.21
2020-11-23 03:30:00,52.0095,-0.71,52.0143460043,2.3695,0,2.3695,49.64,-0.71,49.6450772988,134.78,51.6395,-0.67,51.643846296,2.3695,0,2.3695,49.27,-0.67,49.2745552999,134.73
2020-11-23 04:00:00,50.265,-0.9500000000000001,50.2739766181,2.355,0,2.355,47.91,-0.9500000000000001,47.9194177761,135.01,49.895,-0.91,49.9032977367,2.355,0,2.355,47.54,-0.91,47.5487087101,134.96
2020-11-23 04:30:00,50.5235,-1.12,50.5359125004,2.1635,0,2.1635,48.36,-1.12,48.3729676576,135.01,50.1535,-1.07,50.1649126606,2.1635,0,2.1635,47.99,-1.07,48.0019270447,135.04
2020-11-23 05:00:00,50.156,-1.11,50.1682811745,2.246,0,2.246,47.91,-1.11,47.9228567596,135.01,49.786,-1.07,49.7974968849,2.246,0,2.246,47.54,-1.07,47.5520399142,135.04
2020-11-23 05:30:00,51.393,-0.65,51.3971103176,2.283,0,2.283,49.11,-0.65,49.1143013795,134.36,51.013,-0.59,51.0164117613,2.283,0,2.283,48.73,-0.59,48.7335715908,134.31
2020-11-23 06:00:00,54.347,0.19,54.347332124,2.137,0,2.137,52.21,0.19,52.2103457181,133.98,53.947,0.22,53.9474485866,2.137,0,2.137,51.81,0.22,51.8104670892,133.92
2020-11-23 06:30:00,60.049,2.39,60.0965431701,3.039,0,3.039,57.01,2.39,57.0600753592,132.52,59.619,2.41,59.6676902603,3.039,0,3.039,56.58,2.41,56.6313031812,132.48
2020-11-23 07:00:00,65.155,4.38,65.3020552892,2.335,0,2.335,62.82,4.38,62.9725082873,132.38,64.665,4.39,64.8138436216,2.335,0,2.335,62.33,4.39,62.4844060546,132.34
2020-11-23 07:30:00,71.314,7.51,71.7083446748,3.364,0,3.364,67.95,7.51,68.3637520913,133.11,70.804,7.25,71.1742152468,3.364,0,3.364,67.44,7.25,67.8285787851,133.07
2020-11-23 08:00:00,75.6885,8.81,76.1995087402,5.1085,0,5.1085,70.58,8.81,71.1277196317,133.29,75.1685,8.79,75.6806943166,5.1085,0,5.1085,70.06,8.79,70.6092607241,133.24
2020-11-23 08:30:00,77.0205,10.5,77.7329236569,6.2605,0,6.2605,70.76,10.5,71.5347999228,132.9,76.5105,10.45,77.2208463451,6.2605,0,6.2605,70.25,10.45,71.0229892359,132.86
2020-11-23 09:00:00,80.7395,10.38,81.4040002718,14.6095,0,14.6095,66.13,10.38,66.9396840447,133.18,80.2595,10.36,80.9253788391,14.6095,0,14.6095,65.65,10.36,66.4624111811,133.14
2020-11-23 09:30:00,81.791,10.69,82.486627892,17.551,0,17.551,64.24,10.69,65.1233729163,133.18,81.311,10.65,82.0054950659,17.551,0,17.551,63.76,10.65,64.6433298957,133.14
2020-11-23 10:00:00,80.6855,11.09,81.4440790374,15.3855,0,15.3855,65.3,11.09,66.235021703,132.85,80.2155,11.04,80.9716496081,15.3855,0,15.3855,64.83,11.04,65.7632914322,132.82
2020-11-23 10:30:00,81.716,10.74,82.4187615534,18.166,0,18.166,63.55,10.74,64.4511450635,132.85,81.256,10.7,81.9574739484,18.166,0,18.166,63.09,10.7,63.9909220124,132.82
2020-11-23 11:00:00,81.547,11.01,82.2868963384,19.717,0,19.717,61.83,11.01,62.8026193721,133.8,81.097,10.97,81.835593167,19.717,0,19.717,61.38,10.97,62.3525885589,133.78
2020-11-23 11:30:00,81.1715,11.08,81.92422604,19.4115,0,19.4115,61.76,11.08,62.7460277627,134.08,80.7115,11.04,81.4630458076,19.4115,0,19.4115,61.3,11.04,62.2862071409,134.05
2020-11-23 12:00:00,83.6955,9.99,84.2896009022,25.2355,0,25.2355,58.46,9.99,59.3074337668,134.51,83.2755,10.21,83.8990643586,25.2355,0,25.2355,58.04,10.21,58.9311946256,134.48
2020-11-23 12:30:00,85.8715,9.03,86.3449790796,36.9815,0,36.9815,48.89,9.03,49.7169287064,133.34,85.5215,9.0,85.9937611821,36.9815,0,36.9815,48.54,9.0,49.3673130725,133.3
2020-11-23 13:00:00,87.941,8.82,88.3821921034,47.481,0,47.481,40.46,8.82,41.4101919822,133.59,87.631,8.81,88.0727441437,47.481,0,47.481,40.15,8.81,41.1052137812,133.57
2020-11-23 13:30:00,84.858,7.8100000000000005,85.2166431162,41.298,0,41.298,43.56,7.8100000000000005,44.2546008908,133.59,84.528,7.8,84.8871178919,41.298,0,41.298,43.23,7.8,43.9280422965,133.57
2020-11-23 14:00:00,81.631,7.3,81.9567578727,31.021,0,31.021,50.61,7.3,51.13376673,132.03,81.241,7.29,81.5674210761,31.021,0,31.021,50.22,7.29,50.7463545489,132.06
2020-11-23 14:30:00,79.8285,7.17,80.1498491093,26.0185,0,26.0185,53.81,7.17,54.2855874059,131.81,79.4085,7.16,79.7306432449,26.0185,0,26.0185,53.39,7.16,53.867965434,131.82
2020-11-23 15:00:00,76.4445,7.77,76.8383659395,17.924500000000002,0,17.924500000000002,58.52,7.77,59.0335777334,132.08,76.0145,7.76,76.4095662221,17.924500000000002,0,17.924500000000002,58.09,7.76,58.6060210217,132.1
2020-11-23 15:30:00,73.89,8.62,74.391104979,9.01,0,9.01,64.88,8.62,65.4501245224,132.29,73.4,8.6,73.9020973992,9.01,0,9.01,64.39,8.6,64.9617741445,132.28
2020-11-23 16:00:00,75.778,11.9,76.7066834376,5.468,0,5.468,70.31,11.9,71.3099298836,132.04,75.008,6.37,75.2779978745,5.468,0,5.468,69.54,6.37,69.831142766,132.01
2020-11-23 16:30:00,80.4405,18.93,82.6378783625,3.4205,0,3.4205,77.02,18.93,79.3122014573,132.98,79.0805,0.63,79.0830094284,3.4205,0,3.4205,75.66,0.63,75.6626228729,132.93
2020-11-23 17:00:00,91.035,19.06,93.0088964831,8.335,0,8.335,82.7,19.06,84.8679774709,132.42,89.605,5.89,89.7983748461,8.335,0,8.335,81.27,5.89,81.483157769,132.37
2020-11-23 17:30:00,95.598,19.88,97.6431871868,9.558,0,9.558,86.04,19.88,88.306828728,132.72,94.138,5.83,94.3183542265,9.558,0,9.558,84.58,5.83,84.7806894287,132.69
2020-11-23 18:00:00,95.3875,21.12,97.6976435553,9.1975,0,9.1975,86.19,21.12,88.7399036511,133.47,93.9375,2.7,93.9762943845,9.1975,0,9.1975,84.74,2.7,84.7830030136,133.4
2020-11-23 18:30:00,88.9875,19.59,91.1182926544,7.8575,0,7.8575,81.13,19.59,83.4616378943,133.93,87.5675,1.05,87.5737949175,7.8575,0,7.8575,79.71,1.05,79.7169153944,133.9
2020-11-23 19:00:00,89.2755,18.14,91.0998051603,6.0355,0,6.0355,83.24,18.14,85.1936453029,133.21,87.8455,-0.21,87.8457510085,6.0355,0,6.0355,81.81,-0.21,81.8102695265,133.17
2020-11-23 19:30:00,83.7855,17.3,85.5529076668,2.6654999999999998,0,2.6654999999999998,81.12,17.3,82.9442246332,133.8,82.3755,-1.17,82.3838084835,2.6654999999999998,0,2.6654999999999998,79.71,-1.17,79.7185862895,133.76
2020-11-23 20:00:00,78.6435,15.24,80.1065396347,2.8435,0,2.8435,75.8,15.24,77.3168649132,133.31,77.2635,-3.67,77.350613005,2.8435,0,2.8435,74.42,-3.67,74.5104375239,133.24
2020-11-23 20:30:00,75.2155,14.13,76.5312246096,2.3755,0,2.3755,72.84,14.13,74.1978604813,132.86,73.8355,-4.57,73.9767933899,2.3755,0,2.3755,71.46,-4.57,71.6059808955,132.81
2020-11-23 21:00:00,72.181,12.79,73.3053944877,2.341,0,2.341,69.84,12.79,71.0014767452,132.86,70.841,-5.88,71.0846093117,2.341,0,2.341,68.5,-5.88,68.7519047009,132.81
2020-11-23 21:30:00,69.46,11.23,70.3619534976,2.58,0,2.58,66.88,11.23,67.81627607,133.11,68.17,-7.52,68.5835206154,2.58,0,2.58,65.59,-7.52,66.0196826712,133.07
2020-11-23 22:00:00,65.302,10.04,66.0693030386,2.672,0,2.672,62.63,10.04,63.4296342414,133.7,64.052,-8.86,64.6618767436,2.672,0,2.672,61.38,-8.86,62.0161591845,133.67
2020-11-23 22:30:00,61.719,8.84,62.3488617458,2.809,0,2.809,58.91,8.84,59.5695702519,133.6,60.509,-10.03,61.334655628,2.809,0,2.809,57.7,-10.03,58.5652704254,133.56
2020-11-23 23:00:00,57.2085,8.15,57.7861140089,3.1385,0,3.1385,54.07,8.15,54.6807772439,133.46,56.0485,-10.71,57.0625836451,3.1385,0,3.1385,52.91,-10.71,53.983073273,133.43
2020-11-23 23:30:00,53.734,2.66,53.7997988472,2.814,0,2.814,50.92,2.66,50.9894302773,133.46,52.814,-10.82,53.9109543228,2.814,0,2.814,50.0,-10.82,51.1573298756,133.43
2020-11-24 00:00:00,51.44,-9.77,52.3595884247,2.45,0,2.45,48.99,-9.77,49.9547094877,132.8,51.07,-9.65,51.9737183584,2.45,0,2.45,48.62,-9.65,49.5684062685,132.77
2020-11-24 00:30:00,58.2795,-13.74,59.877272151,2.5895,0,2.5895,55.69,-13.74,57.3599485704,133.57,58.4995,2.34,58.5462816945,2.5895,0,2.5895,55.91,2.34,55.9589465591,133.53
2020-11-24 01:00:00,59.0935,-14.19,60.7733316698,2.7235,0,2.7235,56.37,-14.19,58.1285902117,133.72,59.4235,4.85,59.6210940209,2.7235,0,2.7235,56.7,4.85,56.9070514084,133.67
2020-11-24 01:30:00,57.2575,-13.83,58.9040763127,3.1775,0,3.1775,54.08,-13.83,55.8203842695,134.03,57.5975,4.49,57.7722433895,3.1775,0,3.1775,54.42,4.49,54.6049127826,133.99
2020-11-24 02:00:00,55.7505,-4.17,55.9062353432,3.0905,0,3.0905,52.66,-4.17,52.8248473732,131.77,55.3505,-4.09,55.5014049394,3.0905,0,3.0905,52.26,-4.09,52.4198025559,131.73
2020-11-24 02:30:00,55.883,-4.15,56.036882399,3.053,0,3.053,52.83,-4.15,52.9927485605,132.35,55.483,-4.06,55.6313480782,3.053,0,3.053,52.43,-4.06,52.5869613117,132.33
2020-11-24 03:00:00,54.38,-4.49,54.5650483368,3.04,0,3.04,51.34,-4.49,51.5359651118,133.01,53.99,-4.41,54.1698089345,3.04,0,3.04,50.95,-4.41,51.1404986288,132.97
2020-11-24 03:30:00,52.2495,-4.53,52.4455064829,3.4095,0,3.4095,48.84,-4.53,49.0496330262,132.8,51.8695,-4.44,52.0591839184,3.4095,0,3.4095,48.46,-4.44,48.6629756591,132.76
2020-11-24 04:00:00,50.501,-4.78,50.7267128937,2.971,0,2.971,47.53,-4.78,47.7697529824,132.7,50.141,-4.69,50.3598647834,2.971,0,2.971,47.17,-4.69,47.4025843177,132.65
2020-11-24 04:30:00,50.009,-4.84,50.2426679327,3.109,0,3.109,46.9,-4.84,47.149078464,132.39,49.659,-4.75,49.8856570669,3.109,0,3.109,46.55,-4.75,46.7917193529,132.34
2020-11-24 05:00:00,49.525,-4.94,49.7707667713,2.315,0,2.315,47.21,-4.94,47.4677543181,132.39,49.165,-4.85,49.4036408071,2.315,0,2.315,46.85,-4.85,47.1003715484,132.34
2020-11-24 05:30:00,50.7475,-4.45,50.9422345039,2.6375,0,2.6375,48.11,-4.45,48.3153660857,132.2,50.3875,-4.36,50.5757823098,2.6375,0,2.6375,47.75,-4.36,47.948640231,132.16
2020-11-24 06:00:00,52.7055,-3.8200000000000003,52.8437520455,2.3855,0,2.3855,50.32,-3.8200000000000003,50.4647877237,131.89,52.3155,-3.73,52.4483025488,2.3855,0,2.3855,49.93,-3.73,50.0691302101,131.86
2020-11-24 06:30:00,58.6655,-1.12,58.6761901477,3.2555,0,3.2555,55.41,-1.12,55.4213181005,133.58,58.2355,-1.04,58.2447856915,3.2555,0,3.2555,54.98,-1.04,54.9898354244,133.55
2020-11-24 07:00:00,63.879,0.07,63.8790383538,2.8689999999999998,0,2.8689999999999998,61.01,0.07,61.0100401573,131.86,63.419,0.09,63.419063861,2.8689999999999998,0,2.8689999999999998,60.55,0.09,60.5500668868,131.82
2020-11-24 07:30:00,70.6165,7.46,71.0094477675,2.4365,0,2.4365,68.18,7.46,68.5869083718,133.16,70.0765,6.68,70.3941634814,2.4365,0,2.4365,67.64,6.68,67.9690517809,133.13
2020-11-24 08:00:00,73.498,8.82,74.0253227213,2.408,0,2.408,71.09,8.82,71.6350507782,133.16,72.978,8.79,73.5054595523,2.408,0,2.408,70.57,8.79,71.1153218371,133.13
2020-11-24 08:30:00,75.7245,9.94,76.3741022877,4.6445,0,4.6445,71.08,9.94,71.7716517854,133.51,75.2045,9.91,75.8546301833,4.6445,0,4.6445,70.56,9.91,71.2525206572,133.45
2020-11-24 09:00:00,77.298,10.22,77.9706945204,9.068,0,9.068,68.23,10.22,68.9911682754,133.3,76.798,10.18,77.4697696137,9.068,0,9.068,67.73,10.18,68.490767991,133.26
2020-11-24 09:30:00,78.739,10.51,79.4373351831,16.639,0,16.639,62.1,10.51,62.9830937633,133.55,78.289,10.48,78.9873275975,16.639,0,16.639,61.65,10.48,62.5344137256,133.5
2020-11-24 10:00:00,78.1955,10.58,78.9080009901,18.4555,0,18.4555,59.74,10.58,60.6696299643,133.84,77.7555,10.54,78.4666131565,18.4555,0,18.4555,59.3,10.54,60.2294080994,133.81
2020-11-24 10:30:00,78.136,10.04,78.7783986636,18.676,0,18.676,59.46,10.04,60.3016848853,134.81,77.696,10.0,78.3368905178,18.676,0,18.676,59.02,10.0,59.861176066,134.78
2020-11-24 11:00:00,76.818,9.92,77.4558682348,18.708,0,18.708,58.11,9.92,58.9506446106,134.71,76.388,9.88,77.0242880136,18.708,0,18.708,57.68,9.88,58.5200546821,134.66
2020-11-24 11:30:00,77.713,10.62,78.435290329,19.493,0,19.493,58.22,10.62,59.1806792796,134.71,77.293,10.57,78.0123884329,19.493,0,19.493,57.8,10.57,58.7585304445,134.66
2020-11-24 12:00:00,77.8265,10.55,78.5383129578,22.2865,0,22.2865,55.54,10.55,56.5331239186,134.8,77.4165,10.51,78.1266572448,22.2865,0,22.2865,55.13,10.51,56.1228741245,134.76
2020-11-24 12:30:00,78.089,10.72,78.8213823845,21.239,0,21.239,56.85,10.72,57.8518876097,135.14,77.689,10.68,78.4196602964,21.239,0,21.239,56.45,10.68,57.4514133856,135.1
2020-11-24 13:00:00,79.2965,10.32,79.9652256437,22.4465,0,22.4465,56.85,10.32,57.7791043544,135.23,78.8765,10.28,79.5435770647,22.4465,0,22.4465,56.43,10.28,57.3587247069,135.2
2020-11-24 13:30:00,78.0935,9.81,78.7072477111,20.6635,0,20.6635,57.43,9.81,58.2618314165,134.87,77.6835,9.77,78.2954600999,20.6635,0,20.6635,57.02,9.77,57.8509576412,134.83
2020-11-24 14:00:00,76.068,9.96,76.7172876476,16.438,0,16.438,59.63,9.96,60.4560873693,134.87,75.638,9.92,76.2857355211,16.438,0,16.438,59.2,9.92,60.0253812982,134.83
2020-11-24 14:30:00,74.146,9.96,74.8119704058,14.066,0,14.066,60.08,9.96,60.8999835796,134.4,73.706,9.92,74.3705643114,14.066,0,14.066,59.64,9.92,60.45937479,134.36
2020-11-24 15:00:00,73.3215,10.56,74.0780396761,7.5615,0,7.5615,65.76,10.56,66.6024864401,134.27,72.8315,10.51,73.5859191167,7.5615,0,7.5615,65.27,10.51,66.1107631177,134.22
2020-11-24 15:30:00,73.1085,10.8,73.901913184,5.0685,0,5.0685,68.04,10.8,68.8918108341,134.11,72.6085,10.76,73.4014432573,5.0685,0,5.0685,67.54,10.76,68.3917334186,134.07
2020-11-24 16:00:00,75.8535,11.65,76.7429212517,3.3635,0,3.3635,72.49,11.65,73.4201784253,133.1,75.3235,11.59,76.2099583536,3.3635,0,3.3635,71.96,11.59,72.8873768221,133.05
2020-11-24 16:30:00,82.1325,13.47,83.229733006,3.0925,0,3.0925,79.04,13.47,80.1795641046,131.72,81.5525,13.41,82.6476760487,3.0925,0,3.0925,78.46,13.41,79.5977367769,131.67
2020-11-24 17:00:00,90.63,13.92,91.6927657997,8.06,0,8.06,82.57,13.92,83.7351258433,131.86,90.02,13.62,91.0445209774,8.06,0,8.06,81.96,13.62,83.083969573,131.81
2020-11-24 17:30:00,96.234,10.4,96.7943322514,13.604,0,13.604,82.63,10.4,83.2819122019,134.42,95.634,10.37,96.1945884964,13.604,0,13.604,82.03,10.37,82.6828748895,134.37
2020-11-24 18:00:00,91.6395,9.81,92.1630840426,13.7095,0,13.7095,77.93,9.81,78.545025304,134.79,91.0795,9.78,91.6030770239,13.7095,0,13.7095,77.37,9.78,77.9856736843,134.74
2020-11-24 18:30:00,87.889,8.53,88.3019661219,9.929,0,9.929,77.96,8.53,78.4252669744,134.97,87.329,8.51,87.7426597557,9.929,0,9.929,77.4,8.51,77.8664247285,134.93
2020-11-24 19:00:00,88.0085,5.66,88.1903150706,8.9485,0,8.9485,79.06,5.66,79.262344149,132.8,87.4385,6.15,87.6545137586,8.9485,0,8.9485,78.49,6.15,78.7305696664,132.75
2020-11-24 19:30:00,81.495,5.38,81.6723908368,2.625,0,2.625,78.87,5.38,79.0532813993,131.48,80.905,5.37,81.0830187216,2.625,0,2.625,78.28,5.37,78.4639745361,131.45
2020-11-24 20:00:00,76.8385,3.84,76.934392064,2.6485000000000003,0,2.6485000000000003,74.19,3.84,74.2893108058,131.48,76.2985,3.85,76.3955731849,2.6485000000000003,0,2.6485000000000003,73.65,3.85,73.7505593199,131.45
2020-11-24 20:30:00,72.9035,2.34,72.9410440853,2.9035,0,2.9035,70.0,2.34,70.0391005082,131.84,72.3935,2.35,72.4316321937,2.9035,0,2.9035,69.49,2.35,69.5297245788,131.79
2020-11-24 21:00:00,68.0095,1.07,68.0179166856,3.1095,0,3.1095,64.9,1.07,64.9088198938,132.28,67.5295,1.1,67.5384584533,3.1095,0,3.1095,64.42,1.1,64.4293908089,132.25
2020-11-24 21:30:00,64.5065,0.03,64.506506976,3.0465,0,3.0465,61.46,0.03,61.4600073218,132.71,64.0465,0.05,64.0465195171,3.0465,0,3.0465,61.0,0.05,61.0000204918,132.66
2020-11-24 22:00:00,61.1175,-1.22,61.1296753324,2.4075,0,2.4075,58.71,-1.22,58.7226744963,133.45,60.6775,-1.18,60.6889726907,2.4075,0,2.4075,58.27,-1.18,58.2819466044,133.42
2020-11-24 22:30:00,56.5655,-2.25,56.6102313213,2.8555,0,2.8555,53.71,-2.25,53.7571074371,134.16,56.1755,-2.19,56.2181723311,2.8555,0,2.8555,53.32,-2.19,53.3649557294,134.12
2020-11-24 23:00:00,52.379,-3.19,52.476049213,2.239,0,2.239,50.14,-3.19,50.2413743841,132.94,51.999,-3.13,52.0931175972,2.239,0,2.239,49.76,-3.13,49.8583443367,132.91
2020-11-24 23:30:00,50.3335,-3.27,50.4396086647,2.3635,0,2.3635,47.97,-3.27,48.081324857,133.34,49.9835,-3.21,50.0864689537,2.3635,0,2.3635,47.62,-3.21,47.7280682618,133.32
2020-11-25 00:00:00,48.476,-3.68,48.6154808266,2.216,0,2.216,46.26,-3.68,46.4061418349,133.03,48.116,-3.61,48.2512337252,2.216,0,2.216,45.9,-3.61,46.0417430165,133.0
2020-11-25 00:30:00,55.7865,-2.15,55.8279149015,2.5165,0,2.5165,53.27,-2.15,53.3133698053,132.13,55.3765,-2.11,55.4166838799,2.5165,0,2.5165,52.86,-2.11,52.9020954216,132.09
2020-11-25 01:00:00,56.3335,-1.5899999999999999,56.3559342239,2.6734999999999998,0,2.6734999999999998,53.66,-1.5899999999999999,53.6835514846,132.13,55.9235,-1.54,55.9446999478,2.6734999999999998,0,2.6734999999999998,53.25,-1.54,53.2722638903,132.09
2020-11-25 01:30:00,53.9135,-2.08,53.9536086119,2.6435,0,2.6435,51.27,-2.08,51.3121749685,132.13,53.5335,-2.03,53.5719751573,2.6435,0,2.6435,50.89,-2.03,50.9304722146,132.09
2020-11-25 02:00:00,52.2195,-2.48,52.2783567095,2.5995,0,2.5995,49.62,-2.48,49.6819363552,132.64,51.8495,-2.43,51.9064114561,2.5995,0,2.5995,49.25,-2.43,49.3099117825,132.61
2020-11-25 02:30:00,51.669,-2.25,51.7179665203,3.039,0,3.039,48.63,-2.25,48.6820233762,133.1,51.299,-2.2,51.3461527381,3.039,0,3.039,48.26,-2.2,48.3101190228,133.07
2020-11-25 03:00:00,51.037,-2.7,51.1083688744,5.677,0,5.677,45.36,-2.7,45.4402860906,133.88,50.697,-2.64,50.765691259,5.677,0,5.677,45.02,-2.64,45.0973391676,133.86
2020-11-25 03:30:00,48.1485,-2.95,48.2387868033,2.4285,0,2.4285,45.72,-2.95,45.8150728473,134.25,47.7985,-2.89,47.885788103,2.4285,0,2.4285,45.37,-2.89,45.461951124,134.22
2020-11-25 04:00:00,47.0595,-3.39,47.1814438127,2.2295,0,2.2295,44.83,-3.39,44.9579915032,134.62,46.7195,-3.34,46.8387369626,2.2295,0,2.2295,44.49,-3.34,44.6151958418,134.59
2020-11-25 04:30:00,46.185,-3.43,46.3121919693,2.755,0,2.755,43.43,-3.43,43.5652361408,134.62,45.855,-3.37,45.9786681517,2.755,0,2.755,43.1,-3.37,43.2315498219,134.59
2020-11-25 05:00:00,45.8155,-3.5,45.9489938981,2.9555,0,2.9555,42.86,-3.5,43.0026696846,134.53,45.4955,-3.43,45.6246141929,2.9555,0,2.9555,42.54,-3.43,42.6780564225,134.59
2020-11-25 05:30:00,47.611,-3.12,47.7131189611,2.781,0,2.781,44.83,-3.12,44.9384390027,134.22,47.271,-3.07,47.3705851874,2.781,0,2.781,44.49,-3.07,44.595795766,134.2
2020-11-25 06:00:00,51.06,-2.31,51.1122265216,6.39,0,6.39,44.67,-2.31,44.7296881277,134.76,50.72,-2.26,50.7703259789,6.39,0,6.39,44.33,-2.26,44.3875714587,134.74
2020-11-25 06:30:00,56.5725,-0.43,56.574134162600004,3.5725,0,3.5725,53.0,-0.43,53.0017443109,134.33,56.1625,-0.39,56.1638540901,3.5725,0,3.5725,52.59,-0.39,52.5914460725,134.29
2020-11-25 07:00:00,62.5095,1.62,62.5304884856,2.3395,0,2.3395,60.17,1.62,60.1918042594,133.48,62.0495,1.6400000000000001,62.0711692354,2.3395,0,2.3395,59.71,1.6400000000000001,59.7325179446,133.44
2020-11-25 07:30:00,68.987,3.19,69.0607143679,2.677,0,2.677,66.31,3.19,66.3866869184,132.26,68.487,3.19,68.5612519504,2.677,0,2.677,65.81,3.19,65.8872688765,132.21
2020-11-25 08:00:00,72.181,4.7,72.3338562569,2.341,0,2.341,69.84,4.7,69.997968542,131.04,71.671,4.7,71.8249416359,2.341,0,2.341,69.33,4.7,69.4891279266,131.01
2020-11-25 08:30:00,74.117,9.69,74.7477477186,2.317,0,2.317,71.8,9.69,72.4509220093,132.58,73.577,9.19,74.1487088829,2.317,0,2.317,71.26,9.19,71.8501475294,132.55
2020-11-25 09:00:00,75.0885,12.1,76.0571681845,2.8985000000000003,0,2.8985000000000003,72.19,12.1,73.1970361422,134.45,74.5585,12.04,75.5243770067,2.8985000000000003,0,2.8985000000000003,71.66,12.04,72.6644149498,134.43
2020-11-25 09:30:00,75.9175,12.29,76.9058574248,4.9075,0,4.9075,71.01,12.29,72.0656936413,134.45,75.3975,12.25,76.3861604366,4.9075,0,4.9075,70.49,12.25,71.5465065534,134.35
2020-11-25 10:00:00,76.3845,12.18,77.3494941176,7.4545,0,7.4545,68.93,12.18,69.9978378237,134.69,75.8945,12.13,76.8577389093,7.4545,0,7.4545,68.44,12.13,69.5066219867,134.68
2020-11-25 10:30:00,76.5255,7.87,76.929117051,11.3655,0,11.3655,65.16,7.87,65.6335470625,134.17,76.3255,13.88,77.5772927489,11.3655,0,11.3655,64.96,13.88,66.4263200847,134.16
2020-11-25 11:00:00,76.1205,-0.53,76.1223450785,13.9605,0,13.9605,62.16,-0.53,62.1622594506,132.43,76.4605,18.06,78.5644427222,13.9605,0,13.9605,62.5,18.06,65.0570026976,132.42
2020-11-25 11:30:00,80.586,-1.55,80.600905057,28.936,0,28.936,51.65,-1.55,51.6732522685,132.81,80.946,17.15,82.7428390618,28.936,0,28.936,52.01,17.15,54.7646108358,132.8
2020-11-25 12:00:00,80.0405,-1.37,80.0522238308,26.6505,0,26.6505,53.39,-1.37,53.4075743692,132.81,80.3905,17.33,82.2372263045,26.6505,0,26.6505,53.74,17.33,56.4651795357,132.8
2020-11-25 12:30:00,79.3605,-0.84,79.364945412,18.5205,0,18.5205,60.84,-0.84,60.8457985402,132.36,79.6805,17.72,81.627081782,18.5205,0,18.5205,61.16,17.72,63.6753013342,132.32
2020-11-25 13:00:00,78.951,-0.85,78.9555754903,16.321,0,16.321,62.63,-0.85,62.635767737,132.47,79.261,17.74,81.2220026902,16.321,0,16.321,62.94,17.74,65.392287007,132.44
2020-11-25 13:30:00,78.9295,-1.73,78.9484570479,17.8395,0,17.8395,61.09,-1.73,61.1144909166,133.06,79.2695,17.03,81.0782000926,17.8395,0,17.8395,61.43,17.03,63.7468885515,133.04
2020-11-25 14:00:00,79.2125,-2.8,79.2619716904,24.7825,0,24.7825,54.43,-2.8,54.501971524,133.6,79.5725,16.11,81.1869130849,24.7825,0,24.7825,54.79,16.11,57.109335489,133.58
2020-11-25 14:30:00,76.738,-3.43,76.8146180359,23.068,0,23.068,53.67,-3.43,53.779492374,133.74,77.098,15.53,78.6465670198,23.068,0,23.068,54.03,15.53,56.2176289077,133.73
2020-11-25 15:00:00,73.503,-3.32,73.5779410489,15.063,0,15.063,58.44,-3.32,58.5342293022,133.74,73.843,15.6,75.4728338477,15.063,0,15.063,58.78,15.6,60.8148698922,133.73
2020-11-25 15:30:00,71.7955,-2.37,71.8346067035,6.9955,0,6.9955,64.8,-2.37,64.8433257938,133.3,72.1155,16.45,73.9678838433,6.9955,0,6.9955,65.12,16.45,67.1655931262,133.29
2020-11-25 16:00:00,71.7785,-1.15,71.7877117775,3.6785,0,3.6785,68.1,-1.15,68.1097092932,132.76,72.0885,17.51,74.1845801515,3.6785,0,3.6785,68.41,17.51,70.6153538545,132.75
2020-11-25 16:30:00,74.348,0.07,74.3480329531,6.5280000000000005,0,6.5280000000000005,67.82,0.07,67.820036125,132.28,74.658,18.6,76.9400868468,6.5280000000000005,0,6.5280000000000005,68.13,18.6,70.6233452903,132.22
2020-11-25 17:00:00,83.6555,6.08,83.8761532275,11.3855,0,11.3855,72.27,6.08,72.5253011024,132.73,83.6455,17.36,85.4279770933,11.3855,0,11.3855,72.26,17.36,74.3160628667,132.68
2020-11-25 17:30:00,88.7335,14.52,89.9136498105,12.1535,0,12.1535,76.58,14.52,77.9443827354,133.73,88.1835,14.45,89.359566764,12.1535,0,12.1535,76.03,14.45,77.3909775103,133.69
2020-11-25 18:00:00,92.7035,15.52,93.9936663411,12.743500000000001,0,12.743500000000001,79.96,15.52,81.4522682312,133.49,92.1235,15.43,93.4067671652,12.743500000000001,0,12.743500000000001,79.38,15.43,80.8657486208,133.41
2020-11-25 18:30:00,91.2,14.31,92.3158496684,12.07,0,12.07,79.13,14.31,80.4135125461,134.03,90.66,14.24,91.7715271748,12.07,0,12.07,78.59,14.24,79.8696794785,133.97
2020-11-25 19:00:00,87.496,12.9,88.4418453901,12.436,0,12.436,75.06,12.9,76.1604464273,134.52,86.966,12.85,87.9102249798,12.436,0,12.436,74.53,12.85,75.6296463035,134.46
2020-11-25 19:30:00,79.869,14.12,81.1075308526,3.119,0,3.119,76.75,14.12,78.0380477716,134.38,79.119,9.38,79.6730855496,3.119,0,3.119,76.0,9.38,76.5766570177,134.33
2020-11-25 20:00:00,80.722,16.97,82.4864969798,1.892,0,1.892,78.83,16.97,80.6359088744,132.85,79.302,-1.76,79.3215279984,1.892,0,1.892,77.41,-1.76,77.430005166,132.8
2020-11-25 20:30:00,76.8255,15.7,78.4133116904,2.1255,0,2.1255,74.7,15.7,76.3320378347,133.02,75.4455,-3.09,75.5087516136,2.1255,0,2.1255,73.32,-3.09,73.3850836342,132.94
2020-11-25 21:00:00,72.419,14.32,73.8212297446,1.899,0,1.899,70.52,14.32,71.9592440205,132.92,71.099,-4.43,71.2368773951,1.899,0,1.899,69.2,-4.43,69.3416534271,132.94
2020-11-25 21:30:00,71.5885,12.64,72.6958247236,2.5285,0,2.5285,69.06,12.64,70.2072161533,132.5,70.2785,-5.99,70.5333088849,2.5285,0,2.5285,67.75,-5.99,68.0142823236,132.45
2020-11-25 22:00:00,68.1635,11.2,69.0775124932,1.9635,0,1.9635,66.2,11.2,67.1407476872,132.38,66.8935,-7.34,67.2949919552,1.9635,0,1.9635,64.93,-7.34,65.3435574483,132.35
2020-11-25 22:30:00,64.1935,10.23,65.003525614,2.3035,0,2.3035,61.89,10.23,62.729777618,133.12,62.9635,-8.53,63.5386750905,2.3035,0,2.3035,60.66,-8.53,61.2568077849,133.09
2020-11-25 23:00:00,60.3985,9.63,61.1613906174,3.1785,0,3.1785,57.22,9.63,58.0246956045,133.03,59.2285,-9.09,59.921976872,3.1785,0,3.1785,56.05,-9.09,56.7823088646,132.99
2020-11-25 23:30:00,56.2245,-3.29,56.3206756019,2.1445,0,2.1445,54.08,-3.29,54.1799824659,133.5,56.1645,4.1,56.3139508492,2.1445,0,2.1445,54.02,4.1,54.1753670961,133.47
2020-11-26 00:00:00,54.228,-0.7000000000000001,54.232517773,2.148,0,2.148,52.08,-0.7000000000000001,52.0847040886,133.8,53.808,-1.44,53.8272650615,2.148,0,2.148,51.66,-1.44,51.6800657894,133.76
2020-11-26 00:30:00,61.498,-2.26,61.5395125428,2.488,0,2.488,59.01,-2.26,59.0532615526,131.13,61.048,-2.21,61.0879890322,2.488,0,2.488,58.56,-2.21,58.6016868358,131.12
2020-11-26 01:00:00,60.468,-9.99,61.2876751395,2.688,0,2.688,57.78,-9.99,58.6372620439,133.2,60.608,4.39,60.7667817479,2.688,0,2.688,57.92,4.39,58.086130014,133.14
2020-11-26 01:30:00,58.734,-13.41,60.2454218676,1.984,0,1.984,56.75,-13.41,58.3128682196,134.36,59.074,5.7,59.3483569781,1.984,0,1.984,57.09,5.7,57.3738450864,134.33
2020-11-26 02:00:00,56.6615,-12.39,58.0003248461,2.0015,0,2.0015,54.66,-12.39,56.0466564569,133.88,56.7715,0.88,56.7783199139,2.0015,0,2.0015,54.77,0.88,54.7770691074,133.86
2020-11-26 02:30:00,56.8285,-7.89,57.373604665,1.8685,0,1.8685,54.96,-7.89,55.5234518019,132.61,56.4085,-7.8,56.9452269488,1.8685,0,1.8685,54.54,-7.8,55.0949326163,132.58
2020-11-26 03:00:00,55.4535,-8.23,56.0608915578,2.7335000000000003,0,2.7335000000000003,52.72,-8.23,53.3585166585,132.8,55.0635,-8.13,55.6604521384,2.7335000000000003,0,2.7335000000000003,52.33,-8.13,52.9577737447,132.77
2020-11-26 03:30:00,53.7205,-8.52,54.3919343308,2.4905,0,2.4905,51.23,-8.52,51.9336432383,133.21,53.3305,-8.41,53.9895390817,2.4905,0,2.4905,50.84,-8.41,51.5309004385,133.18
2020-11-26 04:00:00,52.0095,-8.83,52.7537391116,2.6595,0,2.6595,49.35,-8.83,50.1337351491,133.64,51.6295,-8.74,52.3640417677,2.6595,0,2.6595,48.97,-8.74,49.743828763,133.61
2020-11-26 04:30:00,51.571,-8.99,52.3487167082,2.991,0,2.991,48.58,-8.99,49.4048226391,133.86,51.201,-8.89,51.9670520715,2.991,0,2.991,48.21,-8.89,49.0228130568,133.84
2020-11-26 05:00:00,51.212,-8.89,51.9778899533,2.352,0,2.352,48.86,-8.89,49.6621757477,133.86,50.842,-8.78,51.5945478127,2.352,0,2.352,48.49,-8.78,49.2784790756,133.84
2020-11-26 05:30:00,53.5985,-8.71,54.3015957615,1.9485000000000001,0,1.9485000000000001,51.65,-8.71,52.3792573449,133.86,53.1985,-8.61,53.8907459797,1.9485000000000001,0,1.9485000000000001,51.25,-8.61,51.9682075889,133.84
2020-11-26 06:00:00,56.089,-7.98,56.6538288291,2.289,0,2.289,53.8,-7.98,54.3886054243,133.32,55.679,-7.89,56.2352482079,2.289,0,2.289,53.39,-7.89,53.9698452842,133.29
2020-11-26 06:30:00,62.902,-6.17,63.2038804505,8.622,0,8.622,54.28,-6.17,54.6295460351,132.38,62.492,-6.08,62.7870724274,8.622,0,8.622,53.87,-6.08,54.2120217295,132.36
2020-11-26 07:00:00,68.358,-3.63,68.454313699,6.688,0,6.688,61.67,-3.63,61.776741578,131.96,67.888,-3.56,67.9812778933,6.688,0,6.688,61.2,-3.56,61.3034550413,131.92
2020-11-26 07:30:00,73.113,4.36,73.2428861324,2.743,0,2.743,70.37,4.36,70.5049395433,133.43,72.553,3.58,72.6412707006,2.743,0,2.743,69.81,3.58,69.9017345994,133.39
2020-11-26 08:00:00,77.7185,5.99,77.9489919258,6.8785,0,6.8785,70.84,5.99,71.0927964002,133.25,77.1885,5.98,77.4197967722,6.8785,0,6.8785,70.31,5.98,70.5638469756,133.22
2020-11-26 08:30:00,76.2675,6.92,76.5807936512,10.4675,0,10.4675,65.8,6.92,66.1628778092,133.12,75.7975,6.91,76.1118197539,10.4675,0,10.4675,65.33,6.91,65.6944213766,133.1
2020-11-26 09:00:00,78.039,7.44,78.3928512111,15.139,0,15.139,62.9,7.44,63.3384843519,133.25,77.589,7.42,77.942987632,15.139,0,15.139,62.45,7.42,62.8892590193,133.23
2020-11-26 09:30:00,79.1375,7.76,79.5170516698,17.1575,0,17.1575,61.98,7.76,62.4638935706,133.25,78.6875,7.76,79.06921181,17.1575,0,17.1575,61.53,7.76,62.0174048151,133.15
2020-11-26 10:00:00,85.9,7.11,86.193747453,27.37,0,27.37,58.53,7.11,58.9602662816,133.69,85.47,7.09,85.7635645248,27.37,0,27.37,58.1,7.09,58.5310011874,133.64
2020-11-26 10:30:00,84.9365,6.1,85.1552642662,40.6165,0,40.6165,44.32,6.1,44.7378184537,134.63,84.6165,6.1,84.8360894446,40.6165,0,40.6165,44.0,6.1,44.4208284479,134.6
2020-11-26 11:00:00,86.8045,5.98,87.0102385944,50.0445,0,50.0445,36.76,5.98,37.2432275723,134.91,86.5345,5.98,86.7408790032,50.0445,0,50.0445,36.49,5.98,36.9767562125,134.89
2020-11-26 11:30:00,91.856,5.42,92.0157656926,57.626,0,57.626,34.23,5.42,34.6564467307,134.91,91.616,5.43,91.7767746001,57.626,0,57.626,33.99,5.43,34.4209964992,134.89
2020-11-26 12:00:00,90.7405,5.4,90.9010359691,59.2405,0,59.2405,31.5,5.4,31.9595056282,134.91,90.5105,5.4,90.6714431905,59.2405,0,59.2405,31.27,5.4,31.7328363056,134.89
2020-11-26 12:30:00,89.3935,5.6,89.5687325033,59.7335,0,59.7335,29.66,5.6,30.1840288895,134.81,89.1635,5.6,89.3391836332,59.7335,0,59.7335,29.43,5.6,29.9580523399,134.8
2020-11-26 13:00:00,90.714,4.9,90.846242608,57.264,0,57.264,33.45,4.9,33.8069889224,134.96,90.454,4.91,90.5871636381,57.264,0,57.264,33.19,4.91,33.5512175636,134.96
2020-11-26 13:30:00,88.4295,4.41,88.5393955833,52.5695,0,52.5695,35.86,4.41,36.13014946,135.16,88.1695,4.42,88.28021936,52.5695,0,52.5695,35.6,4.42,35.873338289,135.18
2020-11-26 14:00:00,84.7205,4.16,84.8225719974,44.7305,0,44.7305,39.99,4.16,40.2057918713,135.16,84.4205,4.17,84.5234270498,44.7305,0,44.7305,39.69,4.17,39.9084577502,135.18
2020-11-26 14:30:00,81.593,4.16,81.6989794857,35.273,0,35.273,46.32,4.16,46.506429663,135.16,81.243,4.17,81.3499474431,35.273,0,35.273,45.97,4.17,46.1587456502,135.18
2020-11-26 15:00:00,77.6825,4.58,77.8173965528,24.4825,0,24.4825,53.2,4.58,53.3967826746,134.91,77.2825,4.58,77.4180935328,24.4825,0,24.4825,52.8,4.58,52.9982678962,134.93
2020-11-26 15:30:00,76.9835,5.2,77.1589221818,15.5635,0,15.5635,61.42,5.2,61.6397306938,134.36,76.5335,5.19,76.7092740303,15.5635,0,15.5635,60.97,5.19,61.1904976283,134.36
2020-11-26 16:00:00,79.128,6.16,79.3674113475,11.138,0,11.138,67.99,6.16,68.2684824791,133.64,78.628,6.15,78.8681487294,11.138,0,11.138,67.49,6.15,67.7696288908,133.62
2020-11-26 16:30:00,83.5925,7.8100000000000005,83.9565492159,13.9425,0,13.9425,69.65,7.8100000000000005,70.0865079741,133.04,83.0925,7.78,83.4559282271,13.9425,0,13.9425,69.15,7.78,69.5862838496,132.99
2020-11-26 17:00:00,88.7335,10.11,89.3075927469,13.4735,0,13.4735,75.26,10.11,75.9360237305,132.47,88.1735,10.08,88.7478028024,13.4735,0,13.4735,74.7,10.08,75.3770283309,132.41
2020-11-26 17:30:00,92.855,11.02,93.5066384007,13.595,0,13.595,79.26,11.02,80.0224218579,132.2,92.295,10.97,92.9446497922,13.595,0,13.595,78.7,10.97,79.4608765368,132.14
2020-11-26 18:00:00,92.436,10.5,93.030447145,13.616,0,13.616,78.82,10.5,79.5163027309,132.2,91.866,10.45,92.4584471857,13.616,0,13.616,78.25,10.45,78.944695832,132.24
2020-11-26 18:30:00,91.1,9.4,91.583677585,13.63,0,13.63,77.47,9.4,78.0382015426,132.67,90.55,9.37,91.033507018,13.63,0,13.63,76.92,9.37,77.4886010972,132.63
2020-11-26 19:00:00,92.452,7.84,92.7838235039,14.672,0,14.672,77.78,7.84,78.1741261544,132.95,91.882,7.8100000000000005,92.2133288847,14.672,0,14.672,77.21,7.8100000000000005,77.6039960311,132.9
2020-11-26 19:30:00,86.6715,6.98,86.9521093031,8.4115,0,8.4115,78.26,6.98,78.5706561001,133.12,86.1115,6.96,86.3923146596,8.4115,0,8.4115,77.7,6.96,78.0110992103,133.07
2020-11-26 20:00:00,82.0105,5.4,82.1880898321,7.0605,0,7.0605,74.95,5.4,75.1442778926,133.87,81.4605,5.4,81.6392862551,7.0605,0,7.0605,74.4,5.4,74.5957103324,133.84
2020-11-26 20:30:00,75.9905,4.17,76.1048289549,3.0305,0,3.0305,72.96,4.17,73.0790701911,133.87,75.4705,4.17,75.5856154983,3.0305,0,3.0305,72.44,4.17,72.5599235115,133.84
2020-11-26 21:00:00,72.497,3.34,72.5738975734,3.097,0,3.097,69.4,3.34,69.4803252727,133.97,71.987,3.35,72.064905946,3.097,0,3.097,68.89,3.35,68.9714042194,133.95
2020-11-26 21:30:00,69.787,1.31,69.799294187,2.517,0,2.517,67.27,1.31,67.2827541053,134.86,69.297,1.33,69.3097620036,2.517,0,2.517,66.78,1.33,66.7932429217,134.82
2020-11-26 22:00:00,65.159,-0.25,65.1594795943,3.079,0,3.079,62.08,-0.25,62.0805033807,135.48,64.699,-0.21,64.6993408081,3.079,0,3.079,61.62,-0.21,61.6203578373,135.45
2020-11-26 22:30:00,60.773,-1.34,60.7877712126,2.623,0,2.623,58.15,-1.34,58.1654373318,135.48,60.343,-1.29,60.3567870997,2.623,0,2.623,57.72,-1.29,57.734413481,135.45
2020-11-26 23:00:00,57.4885,-2.26,57.5329056476,2.8385,0,2.8385,54.65,-2.26,54.6967101387,135.48,57.0885,-2.2,57.1308745973,2.8385,0,2.8385,54.25,-2.2,54.2945899699,135.45
2020-11-26 23:30:00,56.139,-3.02,56.2201718336,2.599,0,2.599,53.54,-3.02,53.6251060605,135.23,55.779,-1.8599999999999999,55.810003055,2.599,0,2.599,53.18,-1.8599999999999999,53.2125173244,135.21
2020-11-27 00:00:00,55.149,-0.31,55.1498712691,2.759,0,2.759,52.39,-0.31,52.3909171517,134.07,54.889,2.61,54.95101838,2.759,0,2.759,52.13,2.61,52.195296723,134.04
2020-11-27 00:30:00,62.3365,2.96,62.4067370742,2.3465,0,2.3465,59.99,2.96,60.0629811115,133.64,61.8765,2.9699999999999998,61.947737265,2.3465,0,2.3465,59.53,2.9699999999999998,59.6040418093,133.59
2020-11-27 01:00:00,63.294,3.59,63.3957296354,3.054,0,3.054,60.24,3.59,60.3468781297,133.26,62.834,3.59,62.9364731773,3.054,0,3.054,59.78,3.59,59.8876990708,133.22
2020-11-27 01:30:00,61.8675,3.15,61.9476396342,2.2975,0,2.2975,59.57,3.15,59.653226233,133.83,61.4275,3.16,61.5087258545,2.2975,0,2.2975,59.13,3.16,59.2143774771,133.79
2020-11-27 02:00:00,60.349,2.94,60.4205710086,2.599,0,2.599,57.75,2.94,57.824787937400004,134.4,59.909,2.94,59.9810960303,2.599,0,2.599,57.31,2.94,57.3853613738,134.36
2020-11-27 02:30:00,60.6795,2.94,60.7506816443,2.6495,0,2.6495,58.03,2.94,58.1044275421,134.9,60.2495,2.95,60.3216772831,2.6495,0,2.6495,57.6,2.95,57.6754930625,134.88
2020-11-27 03:00:00,59.853,0.76,59.8578249605,2.9530000000000003,0,2.9530000000000003,56.9,0.76,56.9050753448,133.94,59.393,0.30000000000000004,59.3937576602,2.9530000000000003,0,2.9530000000000003,56.44,0.30000000000000004,56.4407973012,133.89
2020-11-27 03:30:00,58.0045,-3.69,58.1217525566,2.7045,0,2.7045,55.3,-3.69,55.4229744781,132.65,57.5945,-3.62,57.7081521992,2.7045,0,2.7045,54.89,-3.62,55.0092401329,132.61
2020-11-27 04:00:00,56.356,-4.08,56.5034966706,3.016,0,3.016,53.34,-4.08,53.4958129203,133.21,55.936,-4.02,56.0802683303,3.016,0,3.016,52.92,-4.02,53.0724674384,133.15
2020-11-27 04:30:00,55.729,-4.48,55.9087814301,2.599,0,2.599,53.13,-4.48,53.3185455541,133.31,55.319,-4.41,55.49450298,2.599,0,2.599,52.72,-4.41,52.904125548,133.24
2020-11-27 05:00:00,55.039,-4.53,55.2251067994,2.969,0,2.969,52.07,-4.53,52.2666796344,133.07,54.639,-4.45,54.8199126322,2.969,0,2.969,51.67,-4.45,51.8612707133,133.01
2020-11-27 05:30:00,54.0835,-3.75,54.2133514206,2.7735000000000003,0,2.7735000000000003,51.31,-3.75,51.4468521875,132.86,53.6935,-3.69,53.8201453199,2.7735000000000003,0,2.7735000000000003,50.92,-3.69,51.0535258332,132.81
2020-11-27 06:00:00,55.7705,-3.13,55.8582632226,2.4505,0,2.4505,53.32,-3.13,53.411789897,132.3,55.3605,-3.06,55.4450048269,2.4505,0,2.4505,52.91,-3.06,52.9984122404,132.27
2020-11-27 06:30:00,61.89,-0.84,61.8957001738,2.35,0,2.35,59.54,-0.84,59.5459251335,131.24,61.43,-0.8,61.4352089603,2.35,0,2.35,59.08,-0.8,59.0854161363,131.2
2020-11-27 07:00:00,67.9195,1.12,67.9287338337,2.2695,0,2.2695,65.65,1.12,65.6595529988,131.37,67.4195,1.1400000000000001,67.4291374722,2.2695,0,2.2695,65.15,1.1400000000000001,65.159973143,131.33
2020-11-27 07:30:00,74.333,0.09,74.3330544845,5.673,0,5.673,68.66,0.09,68.6600589863,132.35,73.833,0.38,73.833977876,5.673,0,5.673,68.16,0.38,68.1610592641,132.3
2020-11-27 08:00:00,74.047,0.46,74.0484288084,7.237,0,7.237,66.81,0.46,66.8115835765,132.22,73.557,0.49,73.5586320495,7.237,0,7.237,66.32,0.49,66.3218101381,132.18
2020-11-27 08:30:00,77.8395,1.71,77.8582806145,9.6095,0,9.6095,68.23,1.71,68.2514248936,131.7,77.3295,1.74,77.3490734932,9.6095,0,9.6095,67.72,1.74,67.7423501216,131.66
2020-11-27 09:00:00,82.76,2.27,82.7911257322,14.46,0,14.46,68.3,2.27,68.3377121361,131.85,82.25,2.31,82.2824319038,14.46,0,14.46,67.79,2.31,67.8293461564,131.81
2020-11-27 09:30:00,84.7325,2.74,84.7767901978,16.7725,0,16.7725,67.96,2.74,68.0152130042,131.73,84.2325,2.76,84.2777055706,16.7725,0,16.7725,67.46,2.76,67.5164365173,131.7
2020-11-27 10:00:00,86.3245,2.35,86.3564809395,23.6645,0,23.6645,62.66,2.35,62.7040517032,132.19,85.8545,2.38,85.8874820346,23.6645,0,23.6645,62.19,2.38,62.2355244213,132.15
2020-11-27 10:30:00,88.0535,1.77,88.0712879561,32.1335,0,32.1335,55.92,1.77,55.9480053264,132.74,87.6435,1.81,87.6621879276,32.1335,0,32.1335,55.51,1.81,55.5395012581,132.71
2020-11-27 11:00:00,89.602,1.63,89.6168248935,39.772,0,39.772,49.83,1.63,49.856652515,133.01,89.222,1.6600000000000001,89.2374410435,39.772,0,39.772,49.45,1.6600000000000001,49.4778546423,132.99
2020-11-27 11:30:00,92.4175,1.46,92.4290317284,48.9775,0,48.9775,43.44,1.46,43.464528066,133.23,92.0975,1.49,92.1095521987,48.9775,0,48.9775,43.12,1.49,43.1457355946,133.22
2020-11-27 12:00:00,91.7885,1.08,91.7948535172,49.4185,0,49.4185,42.37,1.08,42.3837622209,133.23,91.4685,1.13,91.4754797323,49.4185,0,49.4185,42.05,1.13,42.0651803752,133.22
2020-11-27 12:30:00,91.594,0.67,91.5964504552,51.584,0,51.584,40.01,0.67,40.0156094543,133.23,91.294,0.72,91.2968391348,51.584,0,51.584,39.71,0.72,39.7165267867,133.22
2020-11-27 13:00:00,88.267,0.30000000000000004,88.2675098153,48.517,0,48.517,39.75,0.30000000000000004,39.7511320594,133.23,87.977,0.36,87.9777365531,48.517,0,48.517,39.46,0.36,39.4616421351,133.22
2020-11-27 13:30:00,86.725,0.27,86.725420293,38.725,0,38.725,48.0,0.27,48.000759369,133.09,86.345,0.33,86.3456306075,38.725,0,38.725,47.62,0.33,47.6211434134,133.1
2020-11-27 14:00:00,81.58,0.45,81.58124110360001,26.39,0,26.39,55.19,0.45,55.191834541,132.91,81.16,0.5,81.161540153,26.39,0,26.39,54.77,0.5,54.7722822238,132.95
2020-11-27 14:30:00,78.023,0.98,78.0291543527,14.233,0,14.233,63.79,0.98,63.7975273816,133.02,77.543,1.02,77.5497082457,14.233,0,14.233,63.31,1.02,63.3182161783,133.06
2020-11-27 15:00:00,73.8345,1.76,73.8554736648,7.0645,0,7.0645,66.77,1.76,66.7931920183,132.95,73.3345,1.79,73.3563425359,7.0645,0,7.0645,66.27,1.79,66.2941701811,132.96
2020-11-27 15:30:00,77.5195,0.76,77.5232254247,14.1795,0,14.1795,63.34,0.76,63.344559356,133.33,77.0595,0.81,77.0637569824,14.1795,0,14.1795,62.88,0.81,62.8852168637,133.32
2020-11-27 16:00:00,83.3365,1.4,83.3482587236,12.9165,0,12.9165,70.42,1.4,70.4339151262,132.71,82.8065,1.43,82.8188465402,12.9165,0,12.9165,69.89,1.43,69.9046278869,132.68
2020-11-27 16:30:00,88.2845,2.85,88.3304898676,12.7645,0,12.7645,75.52,2.85,75.5737580116,131.81,87.7245,2.88,87.771762545,12.7645,0,12.7645,74.96,2.88,75.015305105,131.78
2020-11-27 17:00:00,91.0875,8.44,91.4776817385,12.6975,0,12.6975,78.39,8.44,78.8430447154,133.37,90.5475,8.9,90.9838433803,12.6975,0,12.6975,77.85,8.9,78.3570832791,133.32
2020-11-27 17:30:00,93.6805,7.48,93.9786490659,12.9505,0,12.9505,80.73,7.48,81.0757873844,133.87,93.0805,17.53,94.7168431708,12.9505,0,12.9505,80.13,17.53,82.0251046936,133.84
2020-11-27 18:00:00,93.7345,6.43,93.9547837539,12.6945,0,12.6945,81.04,6.43,81.2946892484,134.35,93.1245,18.22,94.8901517559,12.6945,0,12.6945,80.43,18.22,82.4678925401,134.33
2020-11-27 18:30:00,90.961,5.27,91.1135358824,13.201,0,13.201,77.76,5.27,77.9383762982,134.58,90.381,17.07,91.9788565976,13.201,0,13.201,77.18,17.07,79.0451598771,134.55
2020-11-27 19:00:00,87.2385,6.2,87.4585380752,13.0285,0,13.0285,74.21,6.2,74.4685443661,134.74,86.6985,9.3,87.1958709014,13.0285,0,13.0285,73.67,9.3,74.2546894142,134.69
2020-11-27 19:30:00,82.5955,6.16,82.8248888937,9.8255,0,9.8255,72.77,6.16,73.030257428,134.52,82.0755,6.15,82.3055903341,9.8255,0,9.8255,72.25,6.15,72.5112749853,134.49
2020-11-27 20:00:00,80.081,5.18,80.2483579957,4.981,0,4.981,75.1,5.18,75.2784325023,134.68,79.521,5.18,79.6895340744,4.981,0,4.981,74.54,5.18,74.7197698069,134.65
2020-11-27 20:30:00,74.862,4.04,74.9709319937,2.252,0,2.252,72.61,4.04,72.72230538150001,135.51,74.332,4.05,74.4422509332,2.252,0,2.252,72.08,4.05,72.1936901675,135.49
2020-11-27 21:00:00,71.064,3.23,71.1373670865,2.434,0,2.434,68.63,3.23,68.705966262,135.42,70.554,2.75,70.6075733615,2.434,0,2.434,68.12,2.75,68.1754860635,135.4
2020-11-27 21:30:00,68.454,-0.07,68.4540357904,2.104,0,2.104,66.35,-0.07,66.3500369254,132.55,67.964,-0.02,67.9640029427,2.104,0,2.104,65.86,-0.02,65.8600030367,132.52
2020-11-27 22:00:00,66.062,-1.01,66.0697203263,2.442,0,2.442,63.62,-1.01,63.6280166279,132.02,65.602,-0.9500000000000001,65.6088782407,2.442,0,2.442,63.16,-0.9500000000000001,63.1671441495,132.0
2020-11-27 22:30:00,62.9355,-2.61,62.9895964446,2.7355,0,2.7355,60.2,-2.61,60.2565523408,133.56,62.4855,-2.54,62.5371034687,2.7355,0,2.7355,59.75,-2.54,59.8039639154,133.54
2020-11-27 23:00:00,59.2235,-3.58,59.3316050032,2.5535,0,2.5535,56.67,-3.58,56.7829666361,133.95,58.7935,-3.51,58.8981811455,2.5535,0,2.5535,56.24,-3.51,56.3494250192,133.92
2020-11-27 23:30:00,56.0255,-3.96,56.1652761967,2.3755,0,2.3755,53.65,-3.96,53.7959487322,134.49,55.6355,-3.9,55.7720257858,2.3755,0,2.3755,53.26,-3.9,53.4025991877,134.47
2020-11-28 00:00:00,54.3725,-4.27,54.5399088398,2.2225,0,2.2225,52.15,-4.27,52.3245200647,134.97,53.9725,-4.2,54.1356699067,2.2225,0,2.2225,51.75,-4.2,51.920155046,134.95
2020-11-28 00:30:00,61.179,-2.9,61.2476941688,2.229,0,2.229,58.95,-2.9,59.0212885322,133.81,60.739,-2.83,60.8048930679,2.229,0,2.229,58.51,-2.83,58.5784004561,133.78
2020-11-28 01:00:00,62.6725,-2.27,62.7135962631,2.9325,0,2.9325,59.74,-2.27,59.7831121639,133.32,62.2125,-2.21,62.2517409897,2.9325,0,2.9325,59.28,-2.21,59.3211808716,133.32
2020-11-28 01:30:00,60.6605,-2.7800000000000002,60.7241686666,2.7505,0,2.7505,57.91,-2.7800000000000002,57.9766892811,133.5,60.2205,-2.7199999999999998,60.2818962894,2.7505,0,2.7505,57.47,-2.7199999999999998,57.53433149,133.46
2020-11-28 02:00:00,58.694,-3.15,58.7784666013,3.054,0,3.054,55.64,-3.15,55.7290956324,134.24,58.284,-3.09,58.3658526538,3.054,0,3.054,55.23,-3.09,55.3163718984,134.21
2020-11-28 02:30:00,59.26,-3.17,59.3447259662,4.99,0,4.99,54.27,-3.17,54.3625036215,135.04,58.86,-3.12,58.9426331275,4.99,0,4.99,53.87,-3.12,53.9602752032,135.01
2020-11-28 03:00:00,58.853,-3.07,58.9330171381,6.583,0,6.583,52.27,-3.07,52.360078304,135.38,58.433,-3.26,58.5238676866,6.583,0,6.583,51.85,-3.26,51.952383006,135.35
2020-11-28 03:30:00,57.0455,0.0,57.0455,6.3755,0,6.3755,50.67,0.0,50.67,133.21,56.6755,0.03,56.6755079399,6.3755,0,6.3755,50.3,0.03,50.3000089463,133.14
2020-11-28 04:00:00,54.1355,-0.02,54.1355036944,2.8955,0,2.8955,51.24,-0.02,51.2400039032,133.81,53.7455,-0.01,53.7455009303,2.8955,0,2.8955,50.85,-0.01,50.8500009833,133.79
2020-11-28 04:30:00,52.9045,-0.22,52.904957426,2.7445,0,2.7445,50.16,-0.22,50.1604824538,134.3,52.5245,-0.17,52.524775109,2.7445,0,2.7445,49.78,-0.17,49.7802902764,134.3
2020-11-28 05:00:00,51.8775,-0.4,51.8790420714,2.7675,0,2.7675,49.11,-0.4,49.1116289691,134.3,51.4975,-0.36,51.4987582981,2.7675,0,2.7675,48.73,-0.36,48.7313297582,134.3
2020-11-28 05:30:00,52.1125,-0.08,52.1125614056,2.9225000000000003,0,2.9225000000000003,49.19,-0.08,49.1900650538,134.3,51.7325,-0.07,51.732547359,2.9225000000000003,0,2.9225000000000003,48.81,-0.07,48.8100501946,134.3
2020-11-28 06:00:00,52.3415,0.0,52.3415,3.0715,0,3.0715,49.27,0.0,49.27,133.87,51.9715,0.01,51.9715009621,3.0715,0,3.0715,48.9,0.01,48.9000010225,133.84
2020-11-28 06:30:00,56.097,0.64,56.1006507003,5.407,0,5.407,50.69,0.64,50.6940400836,133.23,55.717,0.68,55.7211493869,5.407,0,5.407,50.31,0.68,50.314595298,133.18
2020-11-28 07:00:00,59.0375,1.38,59.0536265292,7.9475,0,7.9475,51.09,1.38,51.1086342999,132.74,58.6575,1.4,58.6742047773,7.9475,0,7.9475,50.71,1.4,50.7293218957,132.7
2020-11-28 07:30:00,59.4835,2.15,59.5223426307,2.1035,0,2.1035,57.38,2.15,57.4202655863,131.97,59.0435,2.17,59.083363075,2.1035,0,2.1035,56.94,2.17,56.9813346632,131.93
2020-11-28 08:00:00,62.1195,2.73,62.1794594722,2.3695,0,2.3695,59.75,2.73,59.8123348483,131.7,61.6795,2.99,61.7519296885,2.3695,0,2.3695,59.31,2.99,59.3853197348,131.66
2020-11-28 08:30:00,64.3315,0.51,64.3335215284,1.7615,0,1.7615,62.57,0.51,62.5720784376,133.34,63.8615,0.56,63.8639552663,1.7615,0,1.7615,62.1,0.56,62.1025249084,133.31
2020-11-28 09:00:00,66.649,1.8599999999999999,66.6749488264,3.099,0,3.099,63.55,1.8599999999999999,63.5772136854,132.18,66.189,1.8900000000000001,66.2159785928,3.099,0,3.099,63.09,1.8900000000000001,63.1183032091,132.14
2020-11-28 09:30:00,68.8815,2.5700000000000003,68.929427259,3.7815000000000003,0,3.7815000000000003,65.1,2.5700000000000003,65.1507091289,131.1,68.4015,2.6,68.4508962852,3.7815000000000003,0,3.7815000000000003,64.62,2.6,64.6722846357,131.07
2020-11-28 10:00:00,69.833,3.04,69.8991379704,5.023,0,5.023,64.81,3.04,64.881258465,131.0,69.343,3.06,69.410483711,5.023,0,5.023,64.32,3.06,64.3927480389,130.95
2020-11-28 10:30:00,70.688,-0.55,70.6901396519,5.898,0,5.898,64.79,-0.55,64.7923344231,132.49,70.538,7.22,70.9065430267,5.898,0,5.898,64.64,7.22,65.0419710648,132.47
2020-11-28 11:00:00,70.442,-0.99,70.4489564437,6.242,0,6.242,64.2,-0.99,64.2076327238,132.41,69.972,-0.9500000000000001,69.978448711,6.242,0,6.242,63.73,-0.9500000000000001,63.7370802595,132.39
2020-11-28 11:30:00,69.675,-1.02,69.6824656926,6.825,0,6.825,62.85,-1.02,62.8582763047,132.58,69.205,-0.97,69.2117975854,6.825,0,6.825,62.38,-0.97,62.3875412242,132.54
2020-11-28 12:00:00,70.89,-1.25,70.9010197388,10.3,0,10.3,60.59,-1.25,60.6028926702,132.58,70.44,-1.2,70.4502207236,10.3,0,10.3,60.14,-1.2,60.1519708738,132.54
2020-11-28 12:30:00,67.616,-1.21,67.6268257129,11.216,0,11.216,56.4,-1.21,56.4129781167,132.73,67.216,-1.15,67.2258369676,11.216,0,11.216,56.0,-1.15,56.0118067911,132.7
2020-11-28 13:00:00,72.9805,-1.65,72.9991498598,11.6205,0,11.6205,61.36,-1.65,61.382180639,133.04,72.5205,-1.5899999999999999,72.5379281497,11.6205,0,11.6205,60.9,-1.5899999999999999,60.9207526217,133.03
2020-11-28 13:30:00,71.6615,-2.27,71.6974440427,10.8515,0,10.8515,60.81,-2.27,60.852354104,133.19,71.2215,-2.21,71.2557798515,10.8515,0,10.8515,60.37,-2.21,60.4104378398,133.17
2020-11-28 14:00:00,69.983,-3.15,70.0538563464,9.893,0,9.893,60.09,-3.15,60.1725070111,133.54,69.533,-3.09,69.601624902,9.893,0,9.893,59.64,-3.09,59.7199941393,133.52
2020-11-28 14:30:00,67.7455,-3.88,67.856518996,8.9155,0,8.9155,58.83,-3.88,58.9578094912,133.8,67.2955,-3.81,67.4032671334,8.9155,0,8.9155,58.38,-3.81,58.5041921575,133.78
2020-11-28 15:00:00,66.3445,-3.84,66.4555361144,6.3645,0,6.3645,59.98,-3.84,60.1027952761,133.8,65.9145,-3.77,66.0222251234,6.3645,0,6.3645,59.55,-3.77,59.6692165191,133.78
2020-11-28 15:30:00,66.7895,-3.7199999999999998,66.893016902,4.1795,0,4.1795,62.61,-3.7199999999999998,62.7204153366,133.66,66.3195,-3.66,66.4204161403,4.1795,0,4.1795,62.14,-3.66,62.2476923267,133.64
2020-11-28 16:00:00,68.2195,-3.12,68.2908089002,3.6795,0,3.6795,64.54,-3.12,64.6153696886,133.21,67.7395,-3.06,67.8085795475,3.6795,0,3.6795,64.06,-3.06,64.1330429654,133.17
2020-11-28 16:30:00,74.07,-1.92,74.0948803899,6.08,0,6.08,67.99,-1.92,68.0171044665,132.38,73.56,-1.8599999999999999,73.5835117401,6.08,0,6.08,67.48,-1.8599999999999999,67.5056293949,132.36
2020-11-28 17:00:00,77.293,2.74,77.3415505986,6.643,0,6.643,70.65,2.74,70.7031123785,132.52,76.753,2.29,76.7871545833,6.643,0,6.643,70.11,2.29,70.1473891175,132.49
2020-11-28 17:30:00,83.318,7.26,83.6337056694,9.458,0,9.458,73.86,7.26,74.2159497682,133.92,82.788,7.25,83.1048460922,9.458,0,9.458,73.33,7.25,73.6875254029,133.92
