Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-28 18:00:00,83.2955,7.2,83.6061021711,9.0355,0,9.0355,74.26,7.2,74.6082274283,134.14,82.7755,7.2,83.0880460731,9.0355,0,9.0355,73.74,7.2,74.0906714776,134.13
2020-11-28 18:30:00,82.779,6.3,83.0183885714,9.289,0,9.289,73.49,6.3,73.7595424335,134.62,82.249,6.29,82.4891635368,9.289,0,9.289,72.96,6.29,73.2306336174,134.58
2020-11-28 19:00:00,78.043,4.83,78.1923189898,8.363,0,8.363,69.68,4.83,69.8471996575,135.51,77.543,4.83,77.6932799475,8.363,0,8.363,69.18,4.83,69.3484051727,135.48
2020-11-28 19:30:00,72.472,6.54,72.7664921787,6.362,0,6.362,66.11,6.54,66.4327005322,133.4,71.992,6.75,72.30774899,6.362,0,6.362,65.63,6.75,65.9762032857,133.36
2020-11-28 20:00:00,71.1985,6.27,71.4740463543,2.8585000000000003,0,2.8585000000000003,68.34,6.27,68.6270245603,133.52,70.6985,6.24,70.9733436034,2.8585000000000003,0,2.8585000000000003,67.84,6.24,68.1263766833,133.5
2020-11-28 20:30:00,69.0555,4.96,69.2334000339,3.0755,0,3.0755,65.98,4.96,66.1661696035,134.3,68.5755,4.94,68.7532021091,3.0755,0,3.0755,65.5,4.94,65.6860228664,134.28
2020-11-28 21:00:00,67.697,3.74,67.8002316294,2.497,0,2.497,65.2,3.74,65.3071787784,134.0,67.217,3.73,67.3204128701,2.497,0,2.497,64.72,3.73,64.8273962149,133.96
2020-11-28 21:30:00,64.3565,2.98,64.4254568649,2.6465,0,2.6465,61.71,2.98,61.781910783,133.88,63.8965,2.99,63.9664194109,2.6465,0,2.6465,61.25,2.99,61.3229369812,133.85
2020-11-28 22:00:00,62.5555,2.01,62.587783794,4.2855,0,4.2855,58.27,2.01,58.3046567608,134.39,62.1155,2.02,62.1483365847,4.2855,0,4.2855,57.83,2.02,57.8652685123,134.36
2020-11-28 22:30:00,58.1545,-4.71,58.344922403300004,3.8545,0,3.8545,54.3,-4.71,54.5038906868,132.71,57.7745,-4.16,57.9240748761,3.8545,0,3.8545,53.92,-4.16,54.0802366859,132.69
2020-11-28 23:00:00,54.444,-6.1,54.784661503,2.2439999999999998,0,2.2439999999999998,52.2,-6.1,52.5552090663,132.71,54.054,-6.02,54.3881909609,2.2439999999999998,0,2.2439999999999998,51.81,-6.02,52.1585707243,132.69
2020-11-28 23:30:00,52.6675,-6.3,53.0429595352,3.1775,0,3.1775,49.49,-6.3,49.8893786291,132.71,52.2875,-6.22,52.6561587685,3.1775,0,3.1775,49.11,-6.22,49.5023282281,132.69
2020-11-29 00:00:00,52.0685,-6.89,52.5223837259,5.0185,0,5.0185,47.05,-6.89,47.5518096396,133.64,51.7085,-6.8100000000000005,52.1550100398,5.0185,0,5.0185,46.69,-6.8100000000000005,47.1840248389,133.62
2020-11-29 00:30:00,58.903,-5.28,59.1391732188,4.983,0,4.983,53.92,-5.28,54.1778995532,132.41,58.493,-5.22,58.7254582698,4.983,0,4.983,53.51,-5.22,53.7640074771,132.38
2020-11-29 01:00:00,59.867,-5.03,60.0779376227,5.067,0,5.067,54.8,-5.03,55.0303634369,132.26,59.447,-4.97,59.6543938784,5.067,0,5.067,54.38,-4.97,54.6066415375,132.22
2020-11-29 01:30:00,58.049,-5.4,58.2996260794,4.849,0,4.849,53.2,-5.4,53.4733578523,132.53,57.639,-5.33,57.8849135872,4.849,0,4.849,52.79,-5.33,53.0583923616,132.49
2020-11-29 02:00:00,56.272,-5.72,56.5619694141,4.802,0,4.802,51.47,-5.72,51.7868641646,132.93,55.882,-5.65,56.1668979382,4.802,0,4.802,51.08,-5.65,51.391525566,132.9
2020-11-29 02:30:00,55.666,-5.8100000000000005,55.9683808592,3.746,0,3.746,51.92,-5.8100000000000005,52.2440666488,133.07,55.266,-5.73,55.5622502784,3.746,0,3.746,51.52,-5.73,51.8376629489,133.04
2020-11-29 03:00:00,53.691,-5.82,54.0055171348,2.521,0,2.521,51.17,-5.82,51.4999155339,133.34,53.311,-5.76,53.6212674319,2.521,0,2.521,50.79,-5.76,51.1155719913,133.3
2020-11-29 03:30:00,51.9905,-6.26,52.3660165589,2.8305,0,2.8305,49.16,-6.26,49.5569692374,133.75,51.6105,-6.19,51.9803790891,2.8305,0,2.8305,48.78,-6.19,49.1711754995,133.7
2020-11-29 04:00:00,49.771,-6.88,50.2442717233,2.241,0,2.241,47.53,-6.88,48.0253610085,134.38,49.401,-6.79,49.8654479675,2.241,0,2.241,47.16,-6.79,47.6462978625,134.36
2020-11-29 04:30:00,48.586,-6.94,49.0791503186,2.286,0,2.286,46.3,-6.94,46.8172361423,134.57,48.226,-6.87,48.7128727956,2.286,0,2.286,45.94,-6.87,46.4508396049,134.55
2020-11-29 05:00:00,47.462,-7.13,47.9945657757,2.322,0,2.322,45.14,-7.13,45.6996334777,134.57,47.122,-7.06,47.6479431245,2.322,0,2.322,44.8,-7.06,45.3528786297,134.55
2020-11-29 05:30:00,47.622,-7.0,48.1337187842,2.142,0,2.142,45.48,-7.0,46.0155451994,134.57,47.272,-6.91,47.7743663904,2.142,0,2.142,45.13,-6.91,45.655941563,134.55
2020-11-29 06:00:00,48.1,-6.65,48.5575174407,2.43,0,2.43,45.67,-6.65,46.1516131896,134.36,47.75,-6.57,48.1998692944,2.43,0,2.43,45.32,-6.57,45.793747389800004,134.29
2020-11-29 06:30:00,50.2785,-5.98,50.6328743234,2.5885,0,2.5885,47.69,-5.98,48.0634632543,133.93,49.908500000000004,-5.91,50.2572031877,2.5885,0,2.5885,47.32,-5.91,47.6876346656,133.87
2020-11-29 07:00:00,52.1735,-5.49,52.4615497507,2.3535,0,2.3535,49.82,-5.49,50.1215771899,133.93,51.7935,-5.42,52.0763194,2.3535,0,2.3535,49.44,-5.42,49.7362041173,133.95
2020-11-29 07:30:00,53.3725,-5.1,53.6156111245,2.2125,0,2.2125,51.16,-5.1,51.4135740831,133.75,52.9825,-5.04,53.2216770334,2.2125,0,2.2125,50.77,-5.04,51.0195501744,133.71
2020-11-29 08:00:00,55.0045,-4.52,55.1899032455,2.4645,0,2.4645,52.54,-4.52,52.7340686843,133.54,54.5945,-4.45,54.7755596069,2.4645,0,2.4645,52.13,-4.45,52.3195890657,133.51
2020-11-29 08:30:00,59.1835,-3.96,59.3158349199,3.7635,0,3.7635,55.42,-3.96,55.5612994808,132.94,58.7635,-3.9,58.8927748731,3.7635,0,3.7635,55.0,-3.9,55.1380993506,132.9
2020-11-29 09:00:00,63.335,-2.83,63.3981949664,5.765,0,5.765,57.57,-2.83,57.6395159591,131.83,62.905,-2.79,62.9668414723,5.765,0,5.765,57.14,-2.79,57.2080737309,131.79
2020-11-29 09:30:00,67.8495,-1.65,67.8695598207,8.5395,0,8.5395,59.31,-1.65,59.3329470025,131.23,67.4095,-1.6,67.4284857479,8.5395,0,8.5395,58.87,-1.6,58.8917388094,131.2
2020-11-29 10:00:00,70.844,-1.13,70.8530114815,11.574,0,11.574,59.27,-1.13,59.2807709127,131.23,70.394,-1.09,70.4024384237,11.574,0,11.574,58.82,-1.09,58.8300985891,131.13
2020-11-29 10:30:00,73.0025,-0.29,73.0030760054,14.6325,0,14.6325,58.37,-0.29,58.3707203999,131.23,72.5725,-0.25,72.5729306026,14.6325,0,14.6325,57.94,-0.25,57.9405393485,131.2
2020-11-29 11:00:00,73.1225,0.22,73.1228309507,15.1925,0,15.1925,57.93,0.22,57.930417744,131.23,72.6725,0.26,72.6729650988,15.1925,0,15.1925,57.48,0.26,57.4805880276,131.2
2020-11-29 11:30:00,72.0065,4.65,72.1564864877,12.1265,0,12.1265,59.88,4.65,60.0602772221,131.59,71.3465,-0.73,71.3502344933,12.1265,0,12.1265,59.22,-0.73,59.2244991536,131.56
2020-11-29 12:00:00,75.481,13.71,76.7160052466,16.691,0,16.691,58.79,13.71,60.3674432124,133.67,74.281,-5.24,74.4655931354,16.691,0,16.691,57.59,-5.24,57.8278972469,133.64
2020-11-29 12:30:00,77.3975,13.91,78.637529884,18.5275,0,18.5275,58.87,13.91,60.4910323932,133.39,76.1975,-4.96,76.358762472,18.5275,0,18.5275,57.67,-4.96,57.8829033481,133.34
2020-11-29 13:00:00,73.579,13.7,74.8435651275,18.229,0,18.229,55.35,13.7,57.0202814795,133.39,72.409,-5.17,72.5933342739,18.229,0,18.229,54.18,-5.17,54.4261086244,133.34
2020-11-29 13:30:00,76.7585,13.49,77.9348922002,16.0185,0,16.0185,60.74,13.49,62.2199943748,133.39,75.5385,-5.39,75.7305558031,16.0185,0,16.0185,59.52,-5.39,59.7635549478,133.34
2020-11-29 14:00:00,75.4145,13.12,76.5472482213,14.1045,0,14.1045,61.31,13.12,62.6980900826,133.78,74.1845,-5.82,74.4124481539,14.1045,0,14.1045,60.08,-5.82,60.3612359052,133.76
2020-11-29 14:30:00,69.7375,12.69,70.8826848127,12.0275,0,12.0275,57.71,12.69,59.088748506,133.86,68.5475,-6.26,68.8327491551,12.0275,0,12.0275,56.52,-6.26,56.8656135112,133.85
2020-11-29 15:00:00,72.2165,13.04,73.384361224,6.6265,0,6.6265,65.59,13.04,66.87368466,133.37,70.9465,-5.78,71.1815584421,6.6265,0,6.6265,64.32,-5.78,64.5791824042,133.32
2020-11-29 15:30:00,73.7165,13.84,75.0044530161,2.6265,0,2.6265,71.09,13.84,72.4246760435,132.55,72.3665,-4.75,72.5222229544,2.6265,0,2.6265,69.74,-4.75,69.9015743743,132.51
2020-11-29 16:00:00,76.5845,3.34,76.6572973712,2.7345,0,2.7345,73.85,3.34,73.9254901911,133.41,75.8445,-1.0,75.8510921494,2.7345,0,2.7345,73.11,-1.0,73.1168386899,133.38
2020-11-29 16:30:00,80.0795,0.89,80.0844455575,7.5195,0,7.5195,72.56,0.89,72.5654580362,132.95,79.5595,0.9400000000000001,79.5650528828,7.5195,0,7.5195,72.04,0.9400000000000001,72.046132443,132.92
2020-11-29 17:00:00,88.004,2.89,88.0514401699,9.474,0,9.474,78.53,2.89,78.5831597736,132.3,87.424,2.91,87.4724178013,9.474,0,9.474,77.95,2.91,78.0042985995,132.28
2020-11-29 17:30:00,91.2605,3.4,91.3238132157,10.3405,0,10.3405,80.92,3.4,80.991397074,131.89,90.6705,3.43,90.7353540261,10.3405,0,10.3405,80.33,3.43,80.4031952101,131.85
2020-11-29 18:00:00,89.139,3.21,89.1967792075,8.909,0,8.909,80.23,3.21,80.2941903253,132.17,88.559,3.22,88.6175201695,8.909,0,8.909,79.65,3.22,79.7150606849,132.11
2020-11-29 18:30:00,85.064,1.77,85.0824129653,8.354,0,8.354,76.71,1.77,76.7304176973,132.85,84.524,1.8,84.5431639815,8.354,0,8.354,76.17,1.8,76.1912652474,132.82
2020-11-29 19:00:00,84.3065,0.11,84.3065717619,6.8465,0,6.8465,77.46,0.11,77.4600781048,133.7,83.7365,0.15,83.7366343499,6.8465,0,6.8465,76.89,0.15,76.8901463128,133.65
2020-11-29 19:30:00,78.183,-0.86,78.1877297854,2.313,0,2.313,75.87,-0.86,75.8748739702,133.7,77.623,-0.81,77.6272260808,2.313,0,2.313,75.31,-0.81,75.3143558692,133.65
2020-11-29 20:00:00,72.8875,-2.91,72.9455670774,2.2975,0,2.2975,70.59,-2.91,70.649955414,134.74,72.3775,-2.61,72.4245442254,2.2975,0,2.2975,70.08,-2.61,70.1285854698,134.71
2020-11-29 20:30:00,71.5165,-0.4,71.5176186142,2.5765000000000002,0,2.5765000000000002,68.94,-0.4,68.9411604196,132.52,71.0065,-0.37,71.0074639897,2.5765000000000002,0,2.5765000000000002,68.43,-0.37,68.431000285,132.49
2020-11-29 21:00:00,70.7845,-0.81,70.7891343375,2.5745,0,2.5745,68.21,-0.81,68.2148092426,131.7,70.2745,-0.77,70.278718331,2.5745,0,2.5745,67.7,-0.77,67.7043787358,131.67
2020-11-29 21:30:00,67.8245,-1.94,67.8522394638,2.2045,0,2.2045,65.62,-1.94,65.648670969,133.37,67.3445,-1.8900000000000001,67.3710158766,2.2045,0,2.2045,65.14,-1.8900000000000001,65.1674128687,133.33
2020-11-29 22:00:00,63.5185,-3.26,63.6021024987,2.8085,0,2.8085,60.71,-3.26,60.7974645853,134.05,63.0585,-3.21,63.1401498434,2.8085,0,2.8085,60.25,-3.21,60.3354506074,134.04
2020-11-29 22:30:00,59.423,-4.25,59.5747885351,2.363,0,2.363,57.06,-4.25,57.2180574644,134.41,58.993,-4.19,59.1416109774,2.363,0,2.363,56.63,-4.19,56.7847955002,134.37
2020-11-29 23:00:00,55.947,-4.83,56.1551040334,2.997,0,2.997,52.95,-4.83,53.1698354333,134.91,55.547,-4.76,55.7505767593,2.997,0,2.997,52.55,-4.76,52.765140955,134.88
2020-11-29 23:30:00,53.3465,-6.1,53.6941250255,2.9765,0,2.9765,50.37,-6.1,50.7380222319,134.06,52.9765,-5.76,53.2887150553,2.9765,0,2.9765,50.0,-5.76,50.3306824909,134.03
2020-11-30 00:00:00,52.1415,-6.2,52.5088185189,2.3215,0,2.3215,49.82,-6.2,50.2043065882,133.86,51.7615,-6.12,52.1220421919,2.3215,0,2.3215,49.44,-6.12,49.8173463765,133.85
2020-11-30 00:30:00,59.8715,-4.43,60.0351681288,2.7715,0,2.7715,57.1,-4.43,57.2715889425,133.09,59.4315,-4.36,59.5912140525,2.7715,0,2.7715,56.66,-4.36,56.8275039044,133.04
2020-11-30 01:00:00,60.549,-4.41,60.7093856088,2.659,0,2.659,57.89,-4.41,58.0577316126,132.71,60.109,-4.35,60.2661960057,2.659,0,2.659,57.45,-4.35,57.6144513121,132.67
2020-11-30 01:30:00,59.16,-4.87,59.3601086589,2.43,0,2.43,56.73,-4.87,56.9386494396,132.85,58.73,-4.8,58.9258254079,2.43,0,2.43,56.3,-4.8,56.5042476279,132.81
2020-11-30 02:00:00,57.959,-4.99,58.173411289,2.419,0,2.419,55.54,-4.99,55.7637131117,133.04,57.529,-4.92,57.7390010392,2.419,0,2.419,55.11,-4.92,55.3291830773,132.99
2020-11-30 02:30:00,58.588,-5.09,58.8086885077,2.258,0,2.258,56.33,-5.09,56.5594996442,133.3,58.158,-5.02,58.3742525777,2.258,0,2.258,55.9,-5.02,56.1249534521,133.25
2020-11-30 03:00:00,57.514,-5.43,57.7697593556,2.194,0,2.194,55.32,-5.43,55.5858552152,133.8,57.074,-5.36,57.3251347665,2.194,0,2.194,54.88,-5.36,55.1411280262,133.75
2020-11-30 03:30:00,56.02,-5.86,56.3256602269,2.56,0,2.56,53.46,-5.86,53.7802119743,133.8,55.62,-5.79,55.9205552548,2.56,0,2.56,53.06,-5.79,53.3749725995,133.83
2020-11-30 04:00:00,54.532,-6.03,54.8643775505,3.232,0,3.232,51.3,-6.03,51.6531789922,134.02,54.142,-5.96,54.4690532688,3.232,0,3.232,50.91,-5.96,51.2576794246,133.98
2020-11-30 04:30:00,55.1425,-6.84,55.5651051133,4.5325,0,4.5325,50.61,-6.84,51.070125318,133.67,54.7525,-6.75,55.1670078602,4.5325,0,4.5325,50.22,-6.75,50.6715985538,133.62
2020-11-30 05:00:00,54.451,-6.79,54.8727209185,5.121,0,5.121,49.33,-6.79,49.7951102017,133.32,54.061,-6.71,54.4758278597,5.121,0,5.121,48.94,-6.71,49.3978511678,133.29
2020-11-30 05:30:00,56.329,-6.15,56.6637339133,5.419,0,5.419,50.91,-6.15,51.2801189546,132.41,55.939,-6.07,56.2673672834,5.419,0,5.419,50.52,-6.07,50.883349929,132.38
2020-11-30 06:00:00,58.582,-5.25,58.8167767223,4.832,0,4.832,53.75,-5.25,54.005786727,132.61,58.162,-5.17,58.3913276438,4.832,0,4.832,53.33,-5.17,53.5800130646,132.58
2020-11-30 06:30:00,64.8765,-2.41,64.9212473097,4.7365,0,4.7365,60.14,-2.41,60.1882687905,131.56,64.4265,-2.37,64.4700767973,4.7365,0,4.7365,59.69,-2.37,59.7370320655,131.52
2020-11-30 07:00:00,68.871,0.89,68.8767503661,2.591,0,2.591,66.28,0.89,66.285975138,131.3,68.341,0.45,68.342481525,2.591,0,2.591,65.75,0.45,65.7515399059,131.26
2020-11-30 07:30:00,73.9195,8.13,74.3652430928,2.6695,0,2.6695,71.25,8.13,71.7123378506,133.03,73.3895,8.11,73.8362432024,2.6695,0,2.6695,70.72,8.11,71.1834987901,132.97
2020-11-30 08:00:00,78.0005,9.57,78.5853860476,2.6905,0,2.6905,75.31,9.57,75.915617629,132.06,77.4405,9.54,78.0259100572,2.6905,0,2.6905,74.75,9.54,75.3563142676,132.03
2020-11-30 08:30:00,80.711,10.91,81.4450343545,4.081,0,4.081,76.63,10.91,77.4027454293,131.97,80.141,10.87,80.8748216752,4.081,0,4.081,76.06,10.87,76.8328087473,131.93
2020-11-30 09:00:00,82.8435,11.1,83.5838231493,8.7835,0,8.7835,74.06,11.1,74.8872058499,131.86,82.3035,11.06,83.0433002249,8.7835,0,8.7835,73.52,11.06,74.3472528073,131.81
2020-11-30 09:30:00,83.957,12.38,84.8648469568,9.457,0,9.457,74.5,12.38,75.5216154488,131.62,83.417,12.25,84.3116740968,9.457,0,9.457,73.96,12.25,74.9676203437,131.56
2020-11-30 10:00:00,83.643,11.44,84.4217095835,5.713,0,5.713,77.93,11.44,78.7652112293,134.04,83.083,11.23,83.8385221065,5.713,0,5.713,77.37,11.23,78.1807508278,133.98
2020-11-30 10:30:00,84.243,11.1,84.9711306798,5.693,0,5.693,78.55,11.1,79.3304008562,134.3,83.693,11.06,84.4206245476,5.693,0,5.693,78.0,11.06,78.7802234066,134.23
2020-11-30 11:00:00,84.6245,11.55,85.4090656795,7.3245000000000005,0,7.3245000000000005,77.3,11.55,78.1581249775,134.3,84.0845,11.51,84.8686234144,7.3245000000000005,0,7.3245000000000005,76.76,11.51,77.6181531602,134.23
2020-11-30 11:30:00,85.754,11.91,86.5771136964,8.964,0,8.964,76.79,11.91,77.7081218406,134.07,85.204,11.86,86.0254684149,8.964,0,8.964,76.24,11.86,77.1569646889,134.02
2020-11-30 12:00:00,85.707,11.68,86.4992037478,8.477,0,8.477,77.23,11.68,78.1082281197,133.74,85.167,11.64,85.9587545803,8.477,0,8.477,76.69,11.64,77.568329233,133.7
2020-11-30 12:30:00,86.812,12.47,87.703045808,6.922,0,6.922,79.89,12.47,80.8573620643,134.29,86.242,12.41,87.1303085269,6.922,0,6.922,79.32,12.41,80.2849332067,134.23
2020-11-30 13:00:00,86.5505,12.4,87.4342555881,6.9405,0,6.9405,79.61,12.4,80.5699205659,134.63,86.0005,12.36,86.8841504548,6.9405,0,6.9405,79.06,12.36,80.0203299168,134.59
2020-11-30 13:30:00,86.408,10.78,87.0778437032,7.328,0,7.328,79.08,10.78,79.8113701173,134.99,85.858,10.74,86.5271273301,7.328,0,7.328,78.53,10.74,79.2610150074,134.95
2020-11-30 14:00:00,84.314,10.64,84.9827052758,5.954,0,5.954,78.36,10.64,79.0790692914,135.46,83.754,10.6,84.4221091658,5.954,0,5.954,77.8,10.6,78.5187875607,135.42
2020-11-30 14:30:00,83.2425,10.85,83.9466277241,4.7425,0,4.7425,78.5,10.85,79.2462775151,135.63,82.7025,10.8,83.4046971474,4.7425,0,4.7425,77.96,10.8,78.7045208358,135.59
2020-11-30 15:00:00,82.8745,11.23,83.6319056954,4.6845,0,4.6845,78.19,11.23,78.9923350712,135.63,82.3345,11.18,83.0900853908,4.6845,0,4.6845,77.65,11.18,78.4507163766,135.59
2020-11-30 15:30:00,82.6605,10.14,83.2801168362,2.9705,0,2.9705,79.69,10.14,80.3325320154,133.53,82.4605,17.68,84.3345508096,2.9705,0,2.9705,79.49,17.68,81.4324413241,133.5
2020-11-30 16:00:00,85.3605,15.36,86.7314508137,2.5805,0,2.5805,82.78,15.36,84.192980705,133.31,84.7705,19.27,86.9331385045,2.5805,0,2.5805,82.19,19.27,84.4187716092,133.27
2020-11-30 16:30:00,90.1925,17.33,91.8423429375,1.9025,0,1.9025,88.29,17.33,89.9747353428,133.2,89.5625,21.93,92.2082767774,1.9025,0,1.9025,87.66,21.93,90.3614989916,133.16
2020-11-30 17:00:00,91.379,14.36,92.5004391395,5.649,0,5.649,85.73,14.36,86.9243492929,133.2,90.759,25.84,94.3657866019,5.649,0,5.649,85.11,25.84,88.9461505631,133.16
2020-11-30 17:30:00,100.6725,11.34,101.3091696553,11.0425,0,11.0425,89.63,11.34,90.3445211399,132.62,99.9825,25.85,103.2701447963,11.0425,0,11.0425,88.94,25.85,92.6204410484,132.57
2020-11-30 18:00:00,100.9025,11.32,101.5354957946,9.3925,0,9.3925,91.51,11.32,92.2074969837,133.17,100.2025,24.02,103.0412606981,9.3925,0,9.3925,90.81,24.02,93.9330426421,133.11
2020-11-30 18:30:00,96.47,12.39,97.2623925266,5.63,0,5.63,90.84,12.39,91.6810651116,134.18,95.8,17.99,97.4745100013,5.63,0,5.63,90.17,17.99,91.9470989211,134.14
2020-11-30 19:00:00,92.4655,9.79,92.9823251497,4.8255,0,4.8255,87.64,9.79,88.1851104212,132.99,91.8055,14.4,92.9279819551,4.8255,0,4.8255,86.98,14.4,88.1639404746,132.97
2020-11-30 19:30:00,86.4705,4.46,86.5854431775,2.1705,0,2.1705,84.3,4.46,84.4178985761,134.19,85.8405,16.19,87.3539211498,2.1705,0,2.1705,83.67,16.19,85.2219748656,134.16
2020-11-30 20:00:00,81.9725,5.07,82.1291401163,2.3025,0,2.3025,79.67,5.07,79.8311580775,134.66,81.3925,9.4,81.933503869,2.3025,0,2.3025,79.09,9.4,79.6466452526,134.63
2020-11-30 20:30:00,77.8685,4.87,78.0206395273,2.7485,0,2.7485,75.12,4.87,75.2776945715,134.66,77.3285,4.88,77.4823290322,2.7485,0,2.7485,74.58,4.88,74.7394862171,134.63
2020-11-30 21:00:00,73.7205,3.37,73.7974865443,3.1405,0,3.1405,70.58,3.37,70.6604082921,135.12,73.2005,3.39,73.2789553709,3.1405,0,3.1405,70.06,3.39,70.1419681788,135.08
2020-11-30 21:30:00,70.021,-2.18,70.0549273142,2.601,0,2.601,67.42,-2.18,67.455235527,133.32,69.511,-2.62,69.5603588332,2.601,0,2.601,66.91,-2.62,66.9612761228,133.3
2020-11-30 22:00:00,65.5515,-4.52,65.7071499325,2.3315,0,2.3315,63.22,-4.52,63.3813758134,133.1,65.0815,-4.45,65.2334587635,2.3315,0,2.3315,62.75,-4.45,62.9075909569,133.07
2020-11-30 22:30:00,61.2275,-5.99,61.5198086493,2.8375,0,2.8375,58.39,-5.99,58.6964411187,133.68,60.7875,-5.9,61.0731541371,2.8375,0,2.8375,57.95,-5.9,58.2495708139,133.66
2020-11-30 23:00:00,56.683,-7.1,57.1259353446,2.733,0,2.733,53.95,-7.1,54.4151862994,134.6,56.273,-7.01,56.7079414985,2.733,0,2.733,53.54,-7.01,53.9969600996,134.57
2020-11-30 23:30:00,53.294,-7.06,53.7595948273,2.424,0,2.424,50.87,-7.06,51.3575749038,134.48,52.904,-7.22,53.3943968596,2.424,0,2.424,50.48,-7.22,50.993713338,134.46
2020-12-01 00:00:00,51.9175,-2.14,51.9615858712,2.3375,0,2.3375,49.58,-2.14,49.6261624549,132.63,51.5575,-1.58,51.5817041813,2.3375,0,2.3375,49.22,-1.58,49.2453530803,132.6
2020-12-01 00:30:00,60.2055,0.59,60.2083908625,2.6555,0,2.6555,57.55,0.59,57.5530242472,132.42,59.7855,8.37,60.3685589546,2.6555,0,2.6555,57.13,8.37,57.7398804987,132.39
2020-12-01 01:00:00,61.437,-0.03,61.4370073246,2.797,0,2.797,58.64,-0.03,58.6400076739,131.81,60.987,11.53,62.0673430155,2.797,0,2.797,58.19,11.53,59.3213030875,131.78
2020-12-01 01:30:00,59.8105,-0.17,59.8107415959,2.0505,0,2.0505,57.76,-0.17,57.7602501726,132.82,59.3705,10.07,60.218445432,2.0505,0,2.0505,57.32,10.07,58.1978289973,132.78
2020-12-01 02:00:00,57.701,2.92,57.7748370919,1.941,0,1.941,55.76,2.92,55.8364038957,133.43,57.291,2.94,57.3663863338,1.941,0,1.941,55.35,2.94,55.4280263044,133.39
2020-12-01 02:30:00,57.682,2.69,57.744690007,1.8820000000000001,0,1.8820000000000001,55.8,2.69,55.8648019776,134.0,57.252,2.71,57.3161024844,1.8820000000000001,0,1.8820000000000001,55.37,2.71,55.4362787351,133.95
2020-12-01 03:00:00,56.627,2.51,56.6826007607,2.657,0,2.657,53.97,2.51,54.0283351585,134.41,56.227,2.5300000000000002,56.2838913811,2.657,0,2.657,53.57,2.5300000000000002,53.6297100496,134.37
2020-12-01 03:30:00,54.9075,2.01,54.9442777389,2.3475,0,2.3475,52.56,2.01,52.5984191778,135.07,54.5275,2.03,54.5652742708,2.3475,0,2.3475,52.18,2.03,52.2194724217,135.04
2020-12-01 04:00:00,52.9445,1.15,52.9569880209,2.0845,0,2.0845,50.86,1.15,50.872999715,134.19,52.5445,0.93,52.5527295224,2.0845,0,2.0845,50.46,0.93,50.4685694269,134.16
2020-12-01 04:30:00,51.5825,0.30000000000000004,51.5833723815,2.3325,0,2.3325,49.25,0.30000000000000004,49.2509136971,133.84,51.2025,0.35000000000000003,51.2036962167,2.3325,0,2.3325,48.87,0.35000000000000003,48.8712533091,133.81
2020-12-01 05:00:00,51.136,0.41000000000000003,51.1376436297,2.366,0,2.366,48.77,0.41000000000000003,48.7717233651,134.0,50.766,0.44,50.7679067522,2.366,0,2.366,48.4,0.44,48.4019999587,133.94
2020-12-01 05:30:00,52.6765,0.96,52.6852470076,1.9565000000000001,0,1.9565000000000001,50.72,0.96,50.72908436,133.23,52.2865,0.99,52.2958715603,1.9565000000000001,0,1.9565000000000001,50.33,0.99,50.3397357959,133.2
2020-12-01 06:00:00,55.646,1.88,55.677748841,2.006,0,2.006,53.64,1.88,53.6729354517,133.12,55.236,1.8900000000000001,55.2683254315,2.006,0,2.006,53.23,1.8900000000000001,53.2635428788,133.09
2020-12-01 06:30:00,63.8435,3.94,63.9649598784,4.4435,0,4.4435,59.4,3.94,59.5305266229,132.88,63.3935,3.94,63.5158204092,4.4435,0,4.4435,58.95,3.94,59.0815207997,132.85
2020-12-01 07:00:00,68.7075,6.42,69.006789204,2.0975,0,2.0975,66.61,6.42,66.9186707878,132.14,68.2075,6.41,68.5080371654,2.0975,0,2.0975,66.11,6.41,66.4200286058,132.08
2020-12-01 07:30:00,74.102,5.39,74.2977691724,3.052,0,3.052,71.05,5.39,71.2541549666,133.59,73.582,5.62,73.7963083359,3.052,0,3.052,70.53,5.62,70.7535532677,133.56
2020-12-01 08:00:00,78.262,6.01,78.4924247555,6.9719999999999995,0,6.9719999999999995,71.29,6.01,71.5428836433,134.87,77.742,6.0,77.973191316,6.9719999999999995,0,6.9719999999999995,70.77,6.0,71.0238896429,134.84
2020-12-01 08:30:00,80.4205,6.8,80.7074768547,8.5305,0,8.5305,71.89,6.8,72.2108862984,134.87,79.8805,6.78,80.1677159476,8.5305,0,8.5305,71.35,6.78,71.6714092229,134.84
2020-12-01 09:00:00,82.1075,6.99,82.4045002184,13.9375,0,13.9375,68.17,6.99,68.5274324632,134.96,81.6075,6.97,81.9046088828,13.9375,0,13.9375,67.67,6.97,68.0280074675,134.84
2020-12-01 09:30:00,84.2725,6.66,84.5352580658,22.1825,0,22.1825,62.09,6.66,62.4461664156,134.96,83.8325,6.64,84.0950513184,22.1825,0,22.1825,61.65,6.64,62.0065488477,134.96
2020-12-01 10:00:00,84.778,6.22,85.0058685268,29.028,0,29.028,55.75,6.22,56.0959080504,135.4,84.358,6.21,84.5862652208,29.028,0,29.028,55.33,6.21,55.6774011606,135.37
2020-12-01 10:30:00,80.9245,-1.99,80.9489641703,36.1845,0,36.1845,44.74,-1.99,44.7842349494,133.31,81.2445,13.7,82.3914970143,36.1845,0,36.1845,45.06,13.7,47.0966410692,133.29
2020-12-01 11:00:00,87.8335,-3.5300000000000002,87.9044061595,41.783500000000004,0,41.783500000000004,46.05,-3.5300000000000002,46.1850993287,133.01,88.2835,15.8,89.6862106026,41.783500000000004,0,41.783500000000004,46.5,15.8,49.1109967319,132.99
2020-12-01 11:30:00,88.029,-3.19,88.0867807392,44.499,0,44.499,43.53,-3.19,43.6467295453,132.34,88.479,15.94,89.9033761379,44.499,0,44.499,43.98,15.94,46.7795254358,132.33
2020-12-01 12:00:00,87.828,-3.32,87.89072752,45.928,0,45.928,41.9,-3.32,42.0313264126,132.11,88.288,15.79,89.6888791546,45.928,0,45.928,42.36,15.79,45.2072306164,132.1
2020-12-01 12:30:00,86.697,5.63,86.8796104331,35.657,0,35.657,51.04,5.63,51.3495715659,133.26,86.657,13.65,87.725470355,35.657,0,35.657,51.0,13.65,52.7950992044,133.26
2020-12-01 13:00:00,84.487,10.7,85.1618645228,24.627,0,24.627,59.86,10.7,60.8087954165,133.94,84.037,10.65,84.7091486736,24.627,0,24.627,59.41,10.65,60.357026103,133.92
2020-12-01 13:30:00,83.0115,10.31,83.6492990541,19.9615,0,19.9615,63.05,10.31,63.8873899921,134.27,82.5415,10.27,83.1779545448,19.9615,0,19.9615,62.58,10.27,63.4171057365,134.25
2020-12-01 14:00:00,81.0195,10.47,81.6932082872,18.7595,0,18.7595,62.26,10.47,63.1342102192,134.27,80.5595,10.42,81.2305942379,18.7595,0,18.7595,61.8,10.42,62.672293719,134.25
2020-12-01 14:30:00,79.804,10.81,80.5328163918,10.684,0,10.684,69.12,10.81,69.9602065463,133.42,79.294,10.77,80.0220678063,10.684,0,10.684,68.61,10.77,69.4501619869,133.38
2020-12-01 15:00:00,79.537,11.68,80.3900290397,4.557,0,4.557,74.98,11.68,75.8842724153,132.81,78.977,11.62,79.8272568049,4.557,0,4.557,74.42,11.62,75.3217153283,132.78
2020-12-01 15:30:00,78.8745,12.24,79.8185714621,2.9345,0,2.9345,75.94,12.24,76.9200962038,132.71,78.3245,12.17,79.2643438139,2.9345,0,2.9345,75.39,12.17,76.365967551,132.68
2020-12-01 16:00:00,83.239,13.93,84.3965403379,2.329,0,2.329,80.91,13.93,82.1003836775,132.14,82.679,14.37,83.9184958218,2.329,0,2.329,80.35,14.37,81.6248699846,132.11
2020-12-01 16:30:00,84.163,10.72,84.8429665264,9.683,0,9.683,74.48,10.72,75.2475169026,134.68,83.623,10.67,84.300978814,9.683,0,9.683,73.94,10.67,74.7059067276,134.63
2020-12-01 17:00:00,96.6045,10.91,97.2186068623,26.4445,0,26.4445,70.16,10.91,71.0031949985,134.68,96.1145,10.87,96.7272144241,26.4445,0,26.4445,69.67,10.87,70.5128768382,134.63
2020-12-01 17:30:00,95.9935,11.07,96.6296897555,19.1535,0,19.1535,76.84,11.07,77.633307929,134.19,95.4335,11.01,96.0665031228,19.1535,0,19.1535,76.28,11.01,77.0704774865,134.16
2020-12-01 18:00:00,92.7975,10.51,93.3907709908,12.9175,0,12.9175,79.88,10.51,80.5684460568,134.45,92.2275,10.47,92.8198936449,12.9175,0,12.9175,79.31,10.47,79.9981062276,134.41
2020-12-01 18:30:00,88.355,10.08,88.928130673,7.135,0,7.135,81.22,10.08,81.8431108891,134.57,87.775,10.03,88.3462026632,7.135,0,7.135,80.64,10.03,81.2613715119,134.54
2020-12-01 19:00:00,89.8645,8.66,90.2808061564,9.2145,0,9.2145,80.65,8.66,81.1136122978,134.57,89.2945,8.63,89.7105603051,9.2145,0,9.2145,80.08,8.63,80.5436732463,134.54
2020-12-01 19:30:00,89.0025,7.89,89.3515366754,11.4725,0,11.4725,77.53,7.89,77.9304369294,135.1,88.4425,7.85,88.7901926242,11.4725,0,11.4725,76.97,7.85,77.3692665081,135.06
2020-12-01 20:00:00,84.3475,11.25,85.0944372815,10.8875,0,10.8875,73.46,11.25,74.31644569,133.86,83.2975,-0.22,83.2977905244,10.8875,0,10.8875,72.41,-0.22,72.4103342072,133.83
2020-12-01 20:30:00,79.3125,14.56,80.6378711044,4.3625,0,4.3625,74.95,14.56,76.3511368612,132.69,77.9125,-4.12,78.0213564112,4.3625,0,4.3625,73.55,-4.12,73.6653032302,132.66
2020-12-01 21:00:00,74.9055,13.84,76.1733518381,1.9155000000000002,0,1.9155000000000002,72.99,13.84,74.2905491971,132.43,73.5455,-4.76,73.6993770004,1.9155000000000002,0,1.9155000000000002,71.63,-4.76,71.7879829777,132.41
2020-12-01 21:30:00,72.294,7.69,72.7018468541,3.284,0,3.284,69.01,7.69,69.4371384779,133.74,71.574,2.93,71.6339470921,3.284,0,3.284,68.29,2.93,68.3528273007,133.7
2020-12-01 22:00:00,68.087,-0.5700000000000001,68.0893858762,7.157,0,7.157,60.93,-0.5700000000000001,60.932666116,132.25,67.647,-0.52,67.6489985809,7.157,0,7.157,60.49,-0.52,60.4922350389,132.22
2020-12-01 22:30:00,61.869,-1.75,61.8937449263,2.609,0,2.609,59.26,-1.75,59.2858338897,133.21,61.419,-1.6800000000000002,61.4419723072,2.609,0,2.609,58.81,-1.6800000000000002,58.8339910256,133.18
2020-12-01 23:00:00,57.5185,-2.66,57.5799743162,2.4285,0,2.4285,55.09,-2.66,55.1541811652,133.97,57.1185,-2.59,57.1771907516,2.4285,0,2.4285,54.69,-2.59,54.7512940486,133.95
2020-12-01 23:30:00,54.3965,-3.31,54.4971128799,1.9565000000000001,0,1.9565000000000001,52.44,-3.31,52.5443593547,135.03,54.0065,-3.24,54.10360101,1.9565000000000001,0,1.9565000000000001,52.05,-3.24,52.1507440024,135.0
2020-12-02 00:00:00,52.8915,-3.75,53.0242705961,1.8215,0,1.8215,51.07,-3.75,51.2074935922,135.24,52.5115,-3.67,52.6395909202,1.8215,0,1.8215,50.69,-3.67,50.8226819442,135.2
2020-12-02 00:30:00,60.453,-2.17,60.4919342475,1.853,0,1.853,58.6,-2.17,58.6401645632,134.03,59.993,-2.11,60.0300936947,1.853,0,1.853,58.14,-2.11,58.1782751549,134.01
2020-12-02 01:00:00,62.242,-1.58,62.2620507532,1.832,0,1.832,60.41,-1.58,60.430658609700004,133.59,61.792,-1.53,61.8109388701,1.832,0,1.832,59.96,-1.53,59.9795173372,133.56
2020-12-02 01:30:00,60.6145,-2.1,60.6508665251,1.8845,0,1.8845,58.73,-2.1,58.767532703,133.89,60.1745,-2.03,60.2087315117,1.8845,0,1.8845,58.29,-2.03,58.3253375472,133.86
2020-12-02 02:00:00,59.268,-2.46,59.3190308754,1.838,0,1.838,57.43,-2.46,57.4826626036,134.32,58.838,-2.4,58.8869276156,1.838,0,1.838,57.0,-2.4,57.0505039417,134.28
2020-12-02 02:30:00,59.7965,-2.46,59.8470802316,1.9565000000000001,0,1.9565000000000001,57.84,-2.46,57.8922896421,134.49,59.3465,-2.4,59.3950087318,1.9565000000000001,0,1.9565000000000001,57.39,-2.4,57.4401610374,134.46
2020-12-02 03:00:00,58.816,-2.67,58.8765722168,2.046,0,2.046,56.77,-2.67,56.8327528807,135.01,58.386,-2.61,58.4443076441,2.046,0,2.046,56.34,-2.61,56.4004228708,134.97
2020-12-02 03:30:00,57.478,-3.03,57.5578090618,2.248,0,2.248,55.23,-3.03,55.3130527091,135.43,57.068,-2.95,57.1441958907,2.248,0,2.248,54.82,-2.95,54.8993160249,135.41
2020-12-02 04:00:00,55.2555,-5.21,55.5005799992,1.8655,0,1.8655,53.39,-5.21,53.6436035329,135.18,55.0355,-1.22,55.0490205204,1.8655,0,1.8655,53.17,-1.22,53.1839947729,135.13
2020-12-02 04:30:00,54.127,-12.52,55.5561205359,2.517,0,2.517,51.61,-12.52,53.1068969156,132.25,54.627,7.13,55.0903442447,2.517,0,2.517,52.11,7.13,52.5955226231,132.22
2020-12-02 05:00:00,53.827,-12.47,55.2525730532,1.837,0,1.837,51.99,-12.47,53.4645770581,132.44,54.317,7.21,54.793435637900004,1.837,0,1.837,52.48,7.21,52.9729600834,132.43
2020-12-02 05:30:00,56.251,-0.53,56.2534967891,2.741,0,2.741,53.51,-0.53,53.5126246787,133.75,55.981,2.4,56.0324224088,2.741,0,2.741,53.24,2.4,53.294067212,133.73
2020-12-02 06:00:00,57.6495,2.24,57.6930017441,1.8395000000000001,0,1.8395000000000001,55.81,2.24,55.8549344284,133.89,57.2195,2.29,57.2653060784,1.8395000000000001,0,1.8395000000000001,55.38,2.29,55.4273262931,133.86
2020-12-02 06:30:00,63.3035,4.12,63.4374298995,2.3535,0,2.3535,60.95,4.12,61.0890898606,132.55,62.8435,4.15,62.9803778351,2.3535,0,2.3535,60.49,4.15,60.6321911199,132.51
2020-12-02 07:00:00,68.1645,6.25,68.4504314103,2.2745,0,2.2745,65.89,6.25,66.1857582868,131.54,67.6745,6.29,67.9661831373,2.2745,0,2.2745,65.4,6.29,65.7017815588,131.51
2020-12-02 07:30:00,73.2615,6.12,73.5166768989,5.8615,0,5.8615,67.4,6.12,67.6772812693,133.07,72.7715,6.33,73.0462874638,5.8615,0,5.8615,66.91,6.33,67.2087568699,133.06
2020-12-02 08:00:00,80.1265,6.18,80.3644722639,7.8665,0,7.8665,72.26,6.18,72.5237892005,132.86,79.5965,6.17,79.8352786195,7.8665,0,7.8665,71.73,6.17,71.9948734286,132.84
2020-12-02 08:30:00,77.738,7.49,78.0979944941,5.968,0,5.968,71.77,7.49,72.1597741127,132.62,77.228,7.47,77.5884326688,5.968,0,5.968,71.26,7.47,71.6504605707,132.6
2020-12-02 09:00:00,79.5715,8.18,79.9908495532,9.7315,0,9.7315,69.84,8.18,70.3174089397,132.45,79.0615,8.17,79.4825118013,9.7315,0,9.7315,69.33,8.17,69.8097256835,132.43
2020-12-02 09:30:00,81.5955,8.37,82.0236704875,14.0455,0,14.0455,67.55,8.37,68.0665806398,132.45,81.1055,8.34,81.5331695094,14.0455,0,14.0455,67.06,8.34,67.5766172577,132.43
2020-12-02 10:00:00,82.3835,8.55,82.8259836781,14.1235,0,14.1235,68.26,8.55,68.7933870368,132.45,81.9035,8.53,82.346488767,14.1235,0,14.1235,67.78,8.53,68.3146345961,132.43
2020-12-02 10:30:00,82.9245,8.34,83.3428359264,14.0745,0,14.0745,68.85,8.34,69.3532847095,132.97,82.4345,8.31,82.8522956245,14.0745,0,14.0745,68.36,8.31,68.8632391048,132.93
2020-12-02 11:00:00,82.829,8.42,83.2558685079,15.719,0,15.719,67.11,8.42,67.6361478797,133.17,82.339,8.4,82.7663634637,15.719,0,15.719,66.62,8.4,67.1474824547,133.13
2020-12-02 11:30:00,83.035,8.35,83.4537819694,15.605,0,15.605,67.43,8.35,67.9450321952,133.53,82.555,8.32,82.9731910017,15.605,0,15.605,66.95,8.32,67.4649901801,133.46
2020-12-02 12:00:00,82.1095,8.72,82.5712322195,11.3095,0,11.3095,70.8,8.72,71.3349731899,133.1,81.5895,8.71,82.0530962868,11.3095,0,11.3095,70.28,8.71,70.8176708174,133.07
2020-12-02 12:30:00,85.9575,9.16,86.4441866539,7.8875,0,7.8875,78.07,9.16,78.6055373368,132.76,85.3875,9.13,85.8742223036,7.8875,0,7.8875,77.5,9.13,78.0359333897,132.7
2020-12-02 13:00:00,86.5525,8.83,87.0017480069,10.4625,0,10.4625,76.09,8.83,76.6006331567,133.26,86.0125,8.8,86.4614952233,10.4625,0,10.4625,75.55,8.8,76.0607816158,133.21
2020-12-02 13:30:00,85.1505,8.21,85.5453783103,10.4905,0,10.4905,74.66,8.21,75.1100505924,133.51,84.6005,8.19,84.9960040252,10.4905,0,10.4905,74.11,8.19,74.5611708599,133.44
2020-12-02 14:00:00,84.079,7.96,84.4549574685,9.769,0,9.769,74.31,7.96,74.735116913,133.51,83.529,7.94,83.9055268799,9.769,0,9.769,73.76,7.94,74.1861253874,133.44
2020-12-02 14:30:00,84.47,7.0,84.7595475448,13.18,0,13.18,71.29,7.0,71.6328423281,133.13,83.95,6.99,84.2405045094,13.18,0,13.18,70.77,6.99,71.1143656373,133.1
2020-12-02 15:00:00,82.7375,7.3,83.0589182824,11.6375,0,11.6375,71.1,7.3,71.473771413,134.12,82.2175,7.28,82.5391767965,11.6375,0,11.6375,70.58,7.28,70.954455815,134.11
2020-12-02 15:30:00,82.071,8.37,82.4967026068,4.7010000000000005,0,4.7010000000000005,77.37,8.37,77.8214225005,134.53,81.501,8.35,81.9276235527,4.7010000000000005,0,4.7010000000000005,76.8,8.35,77.2525889534,134.52
2020-12-02 16:00:00,85.4485,9.15,85.9370039753,7.8485,0,7.8485,77.6,9.15,78.137586986,133.88,84.8985,9.12,85.3869410522,7.8485,0,7.8485,77.05,9.12,77.587865675,133.86
2020-12-02 16:30:00,88.487,9.34,88.9785635364,12.427,0,12.427,76.06,9.34,76.6313199678,133.23,87.927,9.31,88.4185129314,12.427,0,12.427,75.5,9.31,76.0718482752,133.2
2020-12-02 17:00:00,95.9135,9.74,96.4067792339,15.3535,0,15.3535,80.56,9.74,81.1466647497,131.65,95.3235,9.7,95.815758893,15.3535,0,15.3535,79.97,9.7,80.556135086,131.62
2020-12-02 17:30:00,98.9095,10.53,99.4684376586,15.1095,0,15.1095,83.8,10.53,84.4589894564,131.48,98.3095,10.48,98.8665170331,15.1095,0,15.1095,83.2,10.48,83.857440934,131.45
2020-12-02 18:00:00,98.262,10.5,98.8214078224,14.602,0,14.602,83.66,10.5,84.3163424254,131.87,97.662,10.46,98.2205571355,14.602,0,14.602,83.06,10.46,83.7160390845,131.83
2020-12-02 18:30:00,96.079,9.33,96.5309439558,14.529,0,14.529,81.55,9.33,82.081979752,131.63,95.489,9.29,95.939841677,14.529,0,14.529,80.96,9.29,81.4912614947,131.57
2020-12-02 19:00:00,97.191,8.53,97.5646010651,13.291,0,13.291,83.9,8.53,84.3325020381,132.1,96.591,8.5,96.9642783761,13.291,0,13.291,83.3,8.5,83.732550421,132.06
2020-12-02 19:30:00,91.204,7.73,91.5309921065,4.464,0,4.464,86.74,7.73,87.0837556609,132.58,90.574,7.69,90.8998656545,4.464,0,4.464,86.11,7.69,86.4526934225,132.53
2020-12-02 20:00:00,86.8105,6.52,87.0550016383,1.8405,0,1.8405,84.97,6.52,85.2197823278,132.76,86.1905,6.5,86.4352491189,1.8405,0,1.8405,84.35,6.5,84.600073877,132.73
2020-12-02 20:30:00,82.687,5.22,82.8516045047,2.017,0,2.017,80.67,5.22,80.8387116424,133.38,82.097,5.22,82.2627850793,2.017,0,2.017,80.08,5.22,80.2499520249,133.34
2020-12-02 21:00:00,77.7125,3.62,77.7967676465,1.7425000000000002,0,1.7425000000000002,75.97,3.62,76.056198301,133.77,77.1525,3.64,77.2383185747,1.7425000000000002,0,1.7425000000000002,75.41,3.64,75.4977993057,133.74
2020-12-02 21:30:00,74.057,2.41,74.0962033373,1.877,0,1.877,72.18,2.41,72.2202222373,134.4,73.527,2.42,73.5668140468,1.877,0,1.877,71.65,2.42,71.6908564602,134.37
2020-12-02 22:00:00,69.1945,0.64,69.1974597095,2.3745,0,2.3745,66.82,0.64,66.8230648803,134.96,68.7245,0.67,68.727765861,2.3745,0,2.3745,66.35,0.67,66.3533827322,134.92
2020-12-02 22:30:00,64.6615,-1.2,64.6726339517,1.7915,0,1.7915,62.87,-1.2,62.8814511601,135.2,64.1915,-1.15,64.2018003817,1.7915,0,1.7915,62.4,-1.15,62.4105960555,135.17
2020-12-02 23:00:00,60.0535,-2.58,60.1088950343,2.0735,0,2.0735,57.98,-2.58,58.0373741653,134.76,59.5935,-3.03,59.6704796549,2.0735,0,2.0735,57.52,-3.03,57.5997508675,134.73
2020-12-02 23:30:00,55.293,-3.73,55.4186678746,1.823,0,1.823,53.47,-3.73,53.5999421641,133.26,54.893,-3.66,55.0148802507,1.823,0,1.823,53.07,-3.66,53.1960571847,133.23
2020-12-03 00:00:00,52.776,-4.19,52.9420652789,2.036,0,2.036,50.74,-4.19,50.9127066654,133.51,52.386,-4.13,52.5485479914,2.036,0,2.036,50.35,-4.13,50.5190993586,133.46
2020-12-03 00:30:00,61.6205,-2.37,61.6660597108,2.2705,0,2.2705,59.35,-2.37,59.3973012855,132.66,61.1705,-2.32,61.2144792533,2.2705,0,2.2705,58.9,-2.32,58.9456732933,132.62
2020-12-03 01:00:00,65.2155,-2.19,65.2522608057,6.1755,0,6.1755,59.04,-2.19,59.080603416,131.26,64.7655,-2.13,64.8005161264,6.1755,0,6.1755,58.59,-2.13,58.6287045738,131.24
2020-12-03 01:30:00,62.0375,-2.31,62.0804921553,2.9775,0,2.9775,59.06,-2.31,59.1051579813,131.38,61.5875,-2.26,61.6289522566,2.9775,0,2.9775,58.61,-2.26,58.6535565844,131.35
2020-12-03 02:00:00,60.783,-2.69,60.8424949275,2.763,0,2.763,58.02,-2.69,58.0823251945,132.01,60.343,-2.64,60.4007222556,2.763,0,2.763,57.58,-2.64,57.6404892415,131.97
2020-12-03 02:30:00,60.9345,-2.66,60.9925314301,3.2145,0,3.2145,57.72,-2.66,57.7812599378,132.22,60.5045,-2.6,60.5603378479,3.2145,0,3.2145,57.29,-2.6,57.3489677326,132.17
2020-12-03 03:00:00,59.6255,-3.0,59.7009233618,3.1755,0,3.1755,56.45,-3.0,56.5296603563,132.81,59.1855,-2.94,59.2584762734,3.1755,0,3.1755,56.01,-2.94,56.0871081444,132.76
2020-12-03 03:30:00,58.789,-3.9,58.9182189225,6.079,0,6.079,52.71,-3.9,52.8540830968,133.69,58.389,-3.84,58.5151341193,6.079,0,6.079,52.31,-3.84,52.4507549993,133.65
2020-12-03 04:00:00,55.939,-4.24,56.0994591863,4.359,0,4.359,51.58,-4.24,51.7539756927,133.69,55.549,-4.18,55.7060481546,4.359,0,4.359,51.19,-4.18,51.360378698,133.73
2020-12-03 04:30:00,54.4525,-4.49,54.6373027908,2.0525,0,2.0525,52.4,-4.49,52.5920155537,133.97,54.0525,-4.42,54.2329158007,2.0525,0,2.0525,52.0,-4.42,52.1875119162,133.93
2020-12-03 05:00:00,53.9495,-4.23,54.1150759978,2.6895,0,2.6895,51.26,-4.23,51.434234708,133.78,53.5595,-4.18,53.7223644328,2.6895,0,2.6895,50.87,-4.18,51.0414468839,133.75
2020-12-03 05:30:00,55.6105,-3.46,55.7180339769,2.8805,0,2.8805,52.73,-3.46,52.8433959923,133.16,55.2105,-3.39,55.3144774019,2.8805,0,2.8805,52.33,-3.39,52.4396891677,133.12
2020-12-03 06:00:00,57.081,-2.44,57.1331266517,2.301,0,2.301,54.78,-2.44,54.8343140743,133.16,56.651,-2.4,56.7018147946,2.301,0,2.301,54.35,-2.4,54.4029640737,133.12
2020-12-03 06:30:00,63.123,-0.16,63.1232027784,2.373,0,2.373,60.75,-0.16,60.7502106992,131.99,62.673,-0.12,62.6731148819,2.373,0,2.373,60.3,-0.12,60.3001194029,131.95
2020-12-03 07:00:00,68.156,1.42,68.1707909298,2.646,0,2.646,65.51,1.42,65.5253882095,131.68,67.986,8.45,68.509113963,2.646,0,2.646,65.34,8.45,65.8841263128,131.65
2020-12-03 07:30:00,78.871,4.1,78.9774945222,3.031,0,3.031,75.84,4.1,75.9507445651,132.51,78.601,10.54,79.3045320332,3.031,0,3.031,75.57,10.54,76.3014842582,132.45
2020-12-03 08:00:00,87.309,8.87,87.7584091754,10.239,0,10.239,77.07,8.87,77.5787458006,132.51,86.759,8.84,87.2081973269,10.239,0,10.239,76.52,8.84,77.0289296304,132.52
2020-12-03 08:30:00,89.9685,10.68,90.6001842838,10.1985,0,10.1985,79.77,10.68,80.4817699855,132.27,89.3985,10.64,90.0294474172,10.1985,0,10.1985,79.2,10.64,79.9115110607,132.21
2020-12-03 09:00:00,90.572,11.18,91.2594081944,10.772,0,10.772,79.8,11.18,80.579354676,132.27,90.012,11.13,90.6975029645,10.772,0,10.772,79.24,11.13,80.0178386361,132.21
2020-12-03 09:30:00,89.186,11.86,89.9711186771,7.316,0,7.316,81.87,11.86,82.724582199,132.0,88.606,11.82,89.3909147285,7.316,0,7.316,81.29,11.82,82.1448507211,131.97
2020-12-03 10:00:00,94.7065,11.66,95.4215737779,18.8765,0,18.8765,75.83,11.66,76.7212128423,132.2,94.1765,11.6,94.8882139797,18.8765,0,18.8765,75.3,11.6,76.1882536878,132.17
2020-12-03 10:30:00,93.491,11.01,94.1370659252,17.841,0,17.841,75.65,11.01,76.4469920926,132.58,92.961,10.97,93.6060276959,17.841,0,17.841,75.12,10.97,75.9167656055,132.54
2020-12-03 11:00:00,92.681,11.45,93.3855998589,14.981,0,14.981,77.7,11.45,78.539114459,132.47,92.131,11.4,92.8336208547,14.981,0,14.981,77.15,11.4,77.9877073647,132.42
2020-12-03 11:30:00,89.954,12.06,90.7588327162,11.994,0,11.994,77.96,12.06,78.8872942875,132.57,89.414,12.0,90.2156493963,11.994,0,11.994,77.42,12.0,78.3444726831,132.52
2020-12-03 12:00:00,89.346,12.44,90.2078783477,11.366,0,11.366,77.98,12.44,78.9660306714,132.57,88.786,12.39,89.6463378839,11.366,0,11.366,77.42,12.39,78.4051560805,132.52
2020-12-03 12:30:00,90.319,12.51,91.1812582771,11.649000000000001,0,11.649000000000001,78.67,12.51,79.6584521567,132.44,89.769,12.45,90.6282288308,11.649000000000001,0,11.649000000000001,78.12,12.45,79.1058588222,132.4
2020-12-03 13:00:00,90.4025,12.23,91.2260100314,10.9225,0,10.9225,79.48,12.23,80.415441925,132.55,89.8325,12.17,90.6531133291,10.9225,0,10.9225,78.91,12.17,79.8429520997,132.48
2020-12-03 13:30:00,89.031,11.29,89.7439862108,10.281,0,10.281,78.75,11.29,79.5551795925,132.71,88.481,11.24,89.1920678144,10.281,0,10.281,78.2,11.24,79.0036556116,132.66
2020-12-03 14:00:00,86.2705,11.47,87.0296505235,8.0105,0,8.0105,78.26,11.47,79.096071331,132.71,85.7205,11.41,86.4765414448,8.0105,0,8.0105,77.71,11.41,78.5431868465,132.66
2020-12-03 14:30:00,87.214,11.52,87.9715419667,7.754,0,7.754,79.46,11.52,80.2907342101,132.58,86.654,11.48,87.4111326777,7.754,0,7.754,78.9,11.48,79.7307995696,132.56
2020-12-03 15:00:00,88.2025,10.66,88.8443391908,12.1925,0,12.1925,76.01,10.66,76.7538643978,132.71,87.6625,10.6,88.3010413656,12.1925,0,12.1925,75.47,10.6,76.2107662998,132.66
2020-12-03 15:30:00,90.145,10.39,90.7417937061,15.015,0,15.015,75.13,10.39,75.8450327971,133.03,89.605,10.35,90.2007678737,15.015,0,15.015,74.59,10.35,75.3046519147,133.01
2020-12-03 16:00:00,101.9385,12.1,102.6541172202,20.4885,0,20.4885,81.45,12.1,82.3438674098,132.46,101.3585,12.05,102.072268625,20.4885,0,20.4885,80.87,12.05,81.7628240706,132.38
2020-12-03 16:30:00,94.133,14.09,95.1816672947,23.693,0,23.693,70.44,14.09,71.8353791665,132.68,93.633,14.03,94.6782952371,23.693,0,23.693,69.94,14.03,71.3333337227,132.63
2020-12-03 17:00:00,106.4995,12.07,107.1812875471,24.3595,0,24.3595,82.14,12.07,83.0220723663,132.55,105.9195,12.0,106.5970941454,24.3595,0,24.3595,81.56,12.0,82.4380591717,132.5
2020-12-03 17:30:00,108.519,12.36,109.2206160072,25.349,0,25.349,83.17,12.36,84.0834020482,132.17,107.909,12.29,108.6066129709,25.349,0,25.349,82.56,12.29,83.469741224,132.11
2020-12-03 18:00:00,107.9215,11.7,108.5538583481,24.3215,0,24.3215,83.6,11.7,84.414749896,132.25,107.3315,11.64,107.9608285085,24.3215,0,24.3215,83.01,11.64,83.8221313258,132.22
2020-12-03 18:30:00,105.2425,11.03,105.8189241405,23.5525,0,23.5525,81.69,11.03,82.4312865361,132.41,104.6625,10.98,105.2368723701,23.5525,0,23.5525,81.11,10.98,81.8498167377,132.38
2020-12-03 19:00:00,99.5465,10.29,100.0769192284,17.5165,0,17.5165,82.03,10.29,82.6728794708,132.41,98.9565,10.24,99.4849058513,17.5165,0,17.5165,81.44,10.24,82.0812475539,132.38
2020-12-03 19:30:00,98.398,9.68,98.8729932995,21.228,0,21.228,77.17,9.68,77.774747187,132.85,97.858,9.63,98.3306923804,21.228,0,21.228,76.63,9.63,77.2327249293,132.8
2020-12-03 20:00:00,86.189,7.85,86.5457464062,2.779,0,2.779,83.41,7.85,83.7785807949,132.69,85.579,7.82,85.9355435254,2.779,0,2.779,82.8,7.82,83.1684579633,132.66
2020-12-03 20:30:00,80.6225,6.13,80.8552064264,2.3425000000000002,0,2.3425000000000002,78.28,6.13,78.5196491332,133.36,80.0525,6.11,80.2853340047,2.3425000000000002,0,2.3425000000000002,77.71,6.11,77.9498313019,133.33
2020-12-03 21:00:00,77.0765,4.96,77.2359272117,2.4965,0,2.4965,74.58,4.96,74.7447523242,133.52,76.5365,4.95,76.6964036461,2.4965,0,2.4965,74.04,4.95,74.2052835046,133.48
2020-12-03 21:30:00,74.2575,3.33,74.3321276855,2.2075,0,2.2075,72.05,3.33,72.1269117598,134.08,73.7375,3.34,73.8131052473,2.2075,0,2.2075,71.53,3.34,71.6079360127,134.05
2020-12-03 22:00:00,69.6365,1.48,69.6522256087,2.2165,0,2.2165,67.42,1.48,67.4362424813,135.1,69.1265,1.49,69.1425563763,2.2165,0,2.2165,66.91,1.49,66.9265881395,135.09
2020-12-03 22:30:00,65.2305,2.36,65.2731777245,2.1605,0,2.1605,63.07,2.36,63.1141386696,134.64,64.3805,-6.2,64.6783486203,2.1605,0,2.1605,62.22,-6.2,62.5281408647,134.62
2020-12-03 23:00:00,61.3915,5.11,61.6038016055,2.7415000000000003,0,2.7415000000000003,58.65,5.11,58.8721886802,133.43,60.0615,-14.24,61.7265046981,2.7415000000000003,0,2.7415000000000003,57.32,-14.24,59.0623399469,133.39
2020-12-03 23:30:00,57.9935,4.24,58.148290106,2.2735,0,2.2735,55.72,4.24,55.8810880352,133.18,56.7135,-15.02,58.6687436567,2.2735,0,2.2735,54.44,-15.02,56.4740117222,133.15
2020-12-04 00:00:00,56.174,3.95,56.3127052804,2.204,0,2.204,53.97,3.95,54.1143548423,133.41,54.904,-15.38,57.0174851778,2.204,0,2.204,52.7,-15.38,54.8984007053,133.37
2020-12-04 00:30:00,63.616,2.04,63.6487003481,2.176,0,2.176,61.44,2.04,61.4738578584,134.04,62.796,-5.59,63.0443154932,2.176,0,2.176,60.62,-5.59,60.8771919523,134.0
2020-12-04 01:00:00,64.878,-0.12,64.8781109774,2.608,0,2.608,62.27,-0.12,62.2701156254,134.49,64.418,-0.09,64.4180628706,2.608,0,2.608,61.81,-0.09,61.8100655233,134.45
2020-12-04 01:30:00,62.8015,-0.73,62.8057425898,2.3615,0,2.3615,60.44,-0.73,60.4444083435,134.69,62.3615,-0.7000000000000001,62.3654285823,2.3615,0,2.3615,60.0,-0.7000000000000001,60.0040831944,134.64
2020-12-04 02:00:00,61.1505,-3.62,61.2575550463,2.0405,0,2.0405,59.11,-3.62,59.2207438319,135.21,60.8605,0.2,60.8608286195,2.0405,0,2.0405,58.82,0.2,58.8203400194,135.16
2020-12-04 02:30:00,60.505,-13.99,62.1013294946,2.475,0,2.475,58.03,-13.99,59.6925539745,133.08,60.935,5.41,61.1746869628,2.475,0,2.475,58.46,5.41,58.7097921986,133.06
2020-12-04 03:00:00,59.3585,-14.45,61.0920127533,1.9985,0,1.9985,57.36,-14.45,59.1521098525,133.56,59.8085,5.05,60.0213226466,1.9985,0,1.9985,57.81,5.05,58.0301525071,133.53
2020-12-04 03:30:00,57.569,-15.16,59.5316332801,2.029,0,2.029,55.54,-15.16,57.5718438128,134.22,58.019,4.53,58.1955776756,2.029,0,2.029,55.99,4.53,56.1729561266,134.17
2020-12-04 04:00:00,55.7795,-15.54,57.9037496217,2.2495,0,2.2495,53.53,-15.54,55.7400439541,134.57,56.2195,4.27,56.3814249576,2.2495,0,2.2495,53.97,4.27,54.1386534742,134.55
2020-12-04 04:30:00,55.159,-7.85,55.7147896074,2.129,0,2.129,53.03,-7.85,53.60786696,133.75,55.189,2.09,55.2285598309,2.129,0,2.129,53.06,2.09,53.1011459387,133.73
2020-12-04 05:00:00,55.116,0.28,55.1167112226,2.336,0,2.336,52.78,0.28,52.7807427003,132.4,54.716,0.32,54.7169357329,2.336,0,2.336,52.38,0.32,52.3809774632,132.37
2020-12-04 05:30:00,57.311,0.87,57.317603064,3.301,0,3.301,54.01,0.87,54.0170065813,131.68,56.901,0.91,56.9082762083,3.301,0,3.301,53.6,0.91,53.6077242569,131.65
2020-12-04 06:00:00,59.2535,-1.6800000000000002,59.2773115302,2.0435,0,2.0435,57.21,-1.6800000000000002,57.2346617008,133.29,58.8035,-1.8900000000000001,58.8338653519,2.0435,0,2.0435,56.76,-1.8900000000000001,56.7914579845,133.27
2020-12-04 06:30:00,64.961,0.04,64.9610123151,2.461,0,2.461,62.5,0.04,62.5000128,132.69,64.481,0.08,64.481049627,2.461,0,2.461,62.02,0.08,62.0200515962,132.66
2020-12-04 07:00:00,71.1485,2.26,71.1843848906,2.2085,0,2.2085,68.94,2.26,68.9770338591,132.15,70.6285,2.29,70.6656147801,2.2085,0,2.2085,68.42,2.29,68.4583121323,132.11
2020-12-04 07:30:00,76.8715,6.66,77.1594654741,2.4515000000000002,0,2.4515000000000002,74.42,6.66,74.7174143022,132.15,76.3215,6.18,76.571298554,2.4515000000000002,0,2.4515000000000002,73.87,6.18,74.1280601392,132.11
2020-12-04 08:00:00,81.6365,12.43,82.5773760315,2.2065,0,2.2065,79.43,12.43,80.3967026687,133.53,81.0465,12.37,81.9850721915,2.2065,0,2.2065,78.84,12.37,79.804526814,133.48
2020-12-04 08:30:00,83.625,13.98,84.785500087,2.985,0,2.985,80.64,13.98,81.8428371942,133.33,83.045,13.91,84.2019009584,2.985,0,2.985,80.06,13.91,81.2594099166,133.29
2020-12-04 09:00:00,90.14,14.67,91.3259464774,13.54,0,13.54,76.6,14.67,77.9921079341,133.33,89.59,14.59,90.7702385146,13.54,0,13.54,76.05,14.59,77.4368813938,133.29
2020-12-04 09:30:00,88.4245,15.47,89.7675503746,7.1045,0,7.1045,81.32,15.47,82.7783987523,133.52,87.8345,15.4,89.1743202399,7.1045,0,7.1045,80.73,15.4,82.185721996,133.49
2020-12-04 10:00:00,92.8195,15.37,94.0834548699,17.9095,0,17.9095,74.91,15.37,76.4705498869,133.69,92.2795,15.28,93.5360065443,17.9095,0,17.9095,74.37,15.28,75.923483192,133.65
