Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-04 10:30:00,93.587,14.42,94.6914091615,24.687,0,24.687,68.9,14.42,70.3928007683,133.86,93.107,14.36,94.2078714811,24.687,0,24.687,68.42,14.36,69.9107001824,133.83
2020-12-04 11:00:00,96.821,13.79,97.798109087,36.541,0,36.541,60.28,13.79,61.8372258433,134.14,96.391,13.72,97.3625353049,36.541,0,36.541,59.85,13.72,61.4024502768,134.11
2020-12-04 11:30:00,98.2385,12.69,99.054727208,47.7485,0,47.7485,50.49,12.69,52.0603130993,134.9,97.8585,12.63,98.6701724041,47.7485,0,47.7485,50.11,12.63,51.6771612997,134.88
2020-12-04 12:00:00,98.669,12.37,99.4413820348,51.249,0,51.249,47.42,12.37,49.0068699266,135.04,98.329,12.32,99.0978034116,51.249,0,51.249,47.08,12.32,48.6652730394,135.04
2020-12-04 12:30:00,101.1905,12.75,101.9905867728,46.6005,0,46.6005,54.59,12.75,56.0591705254,135.12,100.8205,12.93,101.6462400694,46.6005,0,46.6005,54.22,12.93,55.7404099375,135.12
2020-12-04 13:00:00,99.7535,0.13,99.7535847088,44.3035,0,44.3035,55.45,0.13,55.4501523893,132.88,100.0935,18.66,101.817996161,44.3035,0,44.3035,55.79,18.66,58.8278819949,132.87
2020-12-04 13:30:00,96.0545,-0.51,96.0558539093,41.0645,0,41.0645,54.99,-0.51,54.9923649246,132.88,96.4045,18.19,98.1055743587,41.0645,0,41.0645,55.34,18.19,58.2528256825,132.87
2020-12-04 14:00:00,89.34,-1.3900000000000001,89.3508125313,28.55,0,28.55,60.79,-1.3900000000000001,60.8058895174,132.77,89.67,17.3,91.3235944321,28.55,0,28.55,61.12,17.3,63.5212122051,132.78
2020-12-04 14:30:00,86.1115,-1.28,86.1210127219,21.5415,0,21.5415,64.57,-1.28,64.5826857602,132.25,86.4215,17.26,88.128220578,21.5415,0,21.5415,64.88,17.26,67.1365921089,132.27
2020-12-04 15:00:00,84.9255,-0.8200000000000001,84.9294586716,17.3155,0,17.3155,67.61,-0.8200000000000001,67.6149724543,132.04,85.2255,17.68,87.0400382023,17.3155,0,17.3155,67.91,17.68,70.1737165896,132.05
2020-12-04 15:30:00,84.0125,-0.81,84.0164046853,12.6025,0,12.6025,71.41,-0.81,71.4145937467,131.95,84.3125,17.63,86.1360235688,12.6025,0,12.6025,71.71,17.63,73.8453857732,131.95
2020-12-04 16:00:00,86.456,11.3,87.1913409462,9.496,0,9.496,76.96,11.3,77.7851631097,133.64,85.966,13.15,86.9659453809,9.496,0,9.496,76.47,13.15,77.5924184441,133.61
2020-12-04 16:30:00,92.575,13.45,93.5469567918,8.355,0,8.355,84.22,13.45,85.2872258899,133.12,91.975,15.98,93.3528843957,8.355,0,8.355,83.62,15.98,85.1332179587,133.1
2020-12-04 17:00:00,99.897,12.6,100.6884830008,8.837,0,8.837,91.06,12.6,91.9275997729,132.89,99.197,24.01,102.0613781457,8.837,0,8.837,90.36,24.01,93.4955063091,132.85
2020-12-04 17:30:00,102.2085,13.96,103.1574479727,5.4785,0,5.4785,96.73,13.96,97.7321569393,131.95,101.4585,25.19,104.538812516,5.4785,0,5.4785,95.98,25.19,99.2305220182,131.89
2020-12-04 18:00:00,102.0965,13.57,102.9943698085,5.4265,0,5.4265,96.67,13.57,97.6177944844,132.19,101.3565,24.85,104.3583374353,5.4265,0,5.4265,95.93,24.85,99.0963541206,132.14
2020-12-04 18:30:00,100.872,12.02,101.5856327637,7.272,0,7.272,93.6,12.02,94.3686409778,133.15,100.152,23.5,102.8721201492,7.272,0,7.272,92.88,23.5,95.8068076913,133.1
2020-12-04 19:00:00,97.562,12.15,98.3156464862,8.062,0,8.062,89.5,12.15,90.320941647,133.89,96.902,17.74,98.5124621761,8.062,0,8.062,88.84,17.74,90.5938916263,133.85
2020-12-04 19:30:00,93.6555,13.33,94.5993741007,3.2255,0,3.2255,90.43,13.33,91.4071868072,133.12,93.0255,13.18,93.9545424674,3.2255,0,3.2255,89.8,13.18,90.7620647628,133.05
2020-12-04 20:00:00,90.8085,11.49,91.5325284926,2.5085,0,2.5085,88.3,11.49,89.0444276752,133.45,90.1785,11.33,90.887462074,2.5085,0,2.5085,87.67,11.33,88.3990825744,133.41
2020-12-04 20:30:00,86.5985,9.63,87.132296551,2.7285,0,2.7285,83.87,9.63,84.4210506923,134.16,85.9985,9.5,86.5216273671,2.7285,0,2.7285,83.27,9.5,83.8101598853,134.12
2020-12-04 21:00:00,82.457,8.36,82.8797107198,2.407,0,2.407,80.05,8.36,80.4853533259,135.12,81.877,8.23,82.2895863946,2.407,0,2.407,79.47,8.23,79.8950173665,135.08
2020-12-04 21:30:00,77.918,3.39,77.9917099697,2.798,0,2.798,75.12,3.39,75.1964527089,132.9,77.358,2.83,77.4097478616,2.798,0,2.798,74.56,2.83,74.6136884224,132.86
2020-12-04 22:00:00,73.625,0.09,73.6250550085,2.675,0,2.675,70.95,0.09,70.9500570824,132.3,73.095,0.12,73.0950985019,2.675,0,2.675,70.42,0.12,70.4201022436,132.26
2020-12-04 22:30:00,69.1265,-1.8399999999999999,69.1509841018,2.2565,0,2.2565,66.87,-1.8399999999999999,66.89531,132.94,68.6265,-1.79,68.6498405115,2.2565,0,2.2565,66.37,-1.79,66.394133777,132.91
2020-12-04 23:00:00,64.848,-2.7199999999999998,64.9050190971,3.178,0,3.178,61.67,-2.7199999999999998,61.7299546412,133.32,64.378,-2.67,64.4333437282,3.178,0,3.178,61.2,-2.67,61.2582149593,133.29
2020-12-04 23:30:00,61.714,-3.08,61.7908099639,3.154,0,3.154,58.56,-3.08,58.6409413294,133.05,61.284,-3.0,61.35738469,3.154,0,3.154,58.13,-3.0,58.2073612183,133.03
2020-12-05 00:00:00,59.926,-3.23,60.0129850616,2.186,0,2.186,57.74,-3.23,57.8302732139,133.05,59.486,-3.17,59.5704045311,2.186,0,2.186,57.3,-3.17,57.387619745,132.96
2020-12-05 00:30:00,67.216,-0.86,67.2215014411,2.906,0,2.906,64.31,-0.86,64.3157500151,131.48,66.726,-0.81,66.7309161933,2.906,0,2.906,63.82,-0.81,63.8251400312,131.44
2020-12-05 01:00:00,69.072,-0.24,69.072416955,4.922,0,4.922,64.15,-0.24,64.1504489462,131.1,68.582,-0.2,68.5822916211,4.922,0,4.922,63.66,-0.2,63.6603141682,131.09
2020-12-05 01:30:00,66.7485,-1.16,66.7585788663,5.3385,0,5.3385,61.41,-1.16,61.4209548933,131.54,66.2885,-1.12,66.2979609962,5.3385,0,5.3385,60.95,-1.12,60.9602895334,131.48
2020-12-05 02:00:00,63.6995,-1.5899999999999999,63.7193408648,2.7695,0,2.7695,60.93,-1.5899999999999999,60.9507424073,132.0,63.2395,-1.54,63.2582481598,2.7695,0,2.7695,60.47,-1.54,60.4896065453,131.96
2020-12-05 02:30:00,63.7865,-1.8900000000000001,63.814494296,3.1365,0,3.1365,60.65,-1.8900000000000001,60.679441329,132.57,63.3265,-1.8399999999999999,63.3532256657,3.1365,0,3.1365,60.19,-1.8399999999999999,60.2181177056,132.54
2020-12-05 03:00:00,62.2405,-2.38,62.2859875112,2.4405,0,2.4405,59.8,-2.38,59.847342464,133.47,61.7905,-2.33,61.8344142873,2.4405,0,2.4405,59.35,-2.33,59.3957187009,133.45
2020-12-05 03:30:00,60.425,-2.92,60.4955124369,2.975,0,2.975,57.45,-2.92,57.5241592724,134.56,59.985,-2.85,60.0526662605,2.975,0,2.975,57.01,-2.85,57.0811930499,134.53
2020-12-05 04:00:00,58.29,-2.92,58.3630919332,2.12,0,2.12,56.17,-2.92,56.2458469578,135.14,57.85,-3.13,57.9346131427,2.12,0,2.12,55.73,-3.13,55.8178269014,135.1
2020-12-05 04:30:00,56.8825,0.08,56.8825562563,2.3525,0,2.3525,54.53,0.08,54.5300586833,133.02,56.4825,0.1,56.4825885229,2.3525,0,2.3525,54.13,0.1,54.1300923701,132.99
2020-12-05 05:00:00,55.909,0.01,55.9090008943,2.829,0,2.829,53.08,0.01,53.080000942,133.02,55.499,0.03,55.4990081083,2.829,0,2.829,52.67,0.03,52.6700085438,132.99
2020-12-05 05:30:00,56.0835,0.13,56.083650668,2.6635,0,2.6635,53.42,0.13,53.4201581802,132.91,55.6635,0.17,55.663759595,2.6635,0,2.6635,53.0,0.17,53.0002726408,132.88
2020-12-05 06:00:00,56.7515,0.30000000000000004,56.752292925,2.8115,0,2.8115,53.94,0.30000000000000004,53.9408342538,132.5,56.3415,0.32,56.3424087367,2.8115,0,2.8115,53.53,0.32,53.5309564645,132.44
2020-12-05 06:30:00,59.605,-1.4100000000000001,59.6216749597,2.495,0,2.495,57.11,-1.4100000000000001,57.1274032317,133.56,59.175,-1.12,59.1855981215,2.495,0,2.495,56.68,-1.12,56.6910645517,133.51
2020-12-05 07:00:00,62.752,-1.23,62.7640534383,2.472,0,2.472,60.28,-1.23,60.2925476324,134.01,62.292,-1.18,62.3031753926,2.472,0,2.472,59.82,-1.18,59.8316371162,133.97
2020-12-05 07:30:00,66.124,-0.56,66.1263712599,2.614,0,2.614,63.51,-0.56,63.5124688545,132.9,65.634,-0.51,65.6359814126,2.614,0,2.614,63.02,-0.51,63.0220635968,132.88
2020-12-05 08:00:00,69.8135,0.51,69.8153627954,2.5435,0,2.5435,67.27,0.51,67.2719332263,132.48,69.3135,0.54,69.3156034544,2.5435,0,2.5435,66.77,0.54,66.7721835797,132.44
2020-12-05 08:30:00,73.1485,2.12,73.179214619,2.3185000000000002,0,2.3185000000000002,70.83,2.12,70.8617195671,132.08,72.6185,2.15,72.6503203176,2.3185000000000002,0,2.3185000000000002,70.3,2.15,70.3328692718,132.05
2020-12-05 09:00:00,76.419,3.5300000000000002,76.5004866717,3.339,0,3.339,73.08,3.5300000000000002,73.1652055283,131.62,75.869,3.55,75.9520089333,3.339,0,3.339,72.53,3.55,72.6168258739,131.59
2020-12-05 09:30:00,81.178,3.75,81.2645690569,11.008,0,11.008,70.17,3.75,70.270131635,131.28,80.658,3.76,80.7455916072,11.008,0,11.008,69.65,3.76,69.7514164731,131.26
2020-12-05 10:00:00,82.01,4.41,82.128485923,12.58,0,12.58,69.43,4.41,69.5699144746,131.1,81.49,4.41,81.6092408983,12.58,0,12.58,68.91,4.41,69.0509681322,131.05
2020-12-05 10:30:00,83.429,-0.26,83.4294051339,11.999,0,11.999,71.43,-0.26,71.430473189,133.2,83.569,15.5,84.9942807546,11.999,0,11.999,71.57,15.5,73.2291943148,133.17
2020-12-05 11:00:00,83.022,-0.84,83.0262493673,11.082,0,11.082,71.94,-0.84,71.9449039196,134.0,83.282,17.73,85.1483671247,11.082,0,11.082,72.2,17.73,74.3450933149,133.98
2020-12-05 11:30:00,83.0365,5.27,83.2035650213,12.3565,0,12.3565,70.68,5.27,70.8761969917,131.51,82.5065,5.26,82.6739991911,12.3565,0,12.3565,70.15,5.26,70.3469267275,131.49
2020-12-05 12:00:00,82.5535,5.16,82.7146054953,10.8835,0,10.8835,71.67,5.16,71.8555112709,132.75,82.0235,5.16,82.1856444414,10.8835,0,10.8835,71.14,5.16,71.3268897401,132.74
2020-12-05 12:30:00,83.282,5.09,83.4373994321,12.312,0,12.312,70.97,5.09,71.1522944114,133.1,82.752,5.09,82.9083928442,12.312,0,12.312,70.44,5.09,70.6236624652,133.07
2020-12-05 13:00:00,84.4235,4.5600000000000005,84.5465608541,13.5135,0,13.5135,70.91,4.5600000000000005,71.0564683896,133.35,83.8835,4.5600000000000005,84.007351894,13.5135,0,13.5135,70.37,4.5600000000000005,70.5175900042,133.34
2020-12-05 13:30:00,82.885,3.77,82.9706943746,14.665,0,14.665,68.22,3.77,68.3240901879,133.62,82.385,3.7800000000000002,82.4716716515,14.665,0,14.665,67.72,3.7800000000000002,67.8254141159,133.59
2020-12-05 14:00:00,80.5325,2.56,80.5731788888,17.2425,0,17.2425,63.29,2.56,63.3417532122,134.03,80.0625,2.58,80.104059237,17.2425,0,17.2425,62.82,2.58,62.8729576209,134.02
2020-12-05 14:30:00,78.8645,2.35,78.8995048163,12.4945,0,12.4945,66.37,2.35,66.4115908558,133.82,78.3745,2.37,78.4103255334,12.4945,0,12.4945,65.88,2.37,65.9226159979,133.81
2020-12-05 15:00:00,77.2685,2.7800000000000002,77.3184938566,7.6385000000000005,0,7.6385000000000005,69.63,2.7800000000000002,69.6854740961,133.82,76.7385,2.8,76.7895655819,7.6385000000000005,0,7.6385000000000005,69.1,2.8,69.1567061101,133.74
2020-12-05 15:30:00,77.732,2.9,77.7860773146,6.242,0,6.242,71.49,2.9,71.5487952379,133.4,77.202,2.92,77.257201632,6.242,0,6.242,70.96,2.92,71.020053506,133.39
2020-12-05 16:00:00,81.4245,3.22,81.4881439244,8.6245,0,8.6245,72.8,3.22,72.8711767436,132.74,80.8845,3.24,80.9493665216,8.6245,0,8.6245,72.26,3.24,72.3326012252,132.72
2020-12-05 16:30:00,91.6195,4.75,91.7425489086,19.8095,0,19.8095,71.81,4.75,71.9669271263,132.06,91.0995,4.75,91.2232503272,19.8095,0,19.8095,71.29,4.75,71.4480692531,132.03
2020-12-05 17:00:00,99.344,7.49,99.6259526228,22.634,0,22.634,76.71,7.49,77.0747961399,131.13,98.734,6.45,98.9444554081,22.634,0,22.634,76.1,6.45,76.372851852,131.1
2020-12-05 17:30:00,103.4185,9.72,103.874272764,24.0685,0,24.0685,79.35,9.72,79.9431103973,134.45,102.8485,9.68,103.3030316702,24.0685,0,24.0685,78.78,9.68,79.3724813774,134.39
2020-12-05 18:00:00,103.6795,9.62,104.1248439146,23.7695,0,23.7695,79.91,9.62,80.4869709953,134.37,103.0995,9.58,103.5436299356,23.7695,0,23.7695,79.33,9.58,79.9063533144,134.39
2020-12-05 18:30:00,101.6985,8.54,102.0564378285,23.4785,0,23.4785,78.22,8.54,78.6848142909,134.77,101.1485,8.51,101.5058577238,23.4785,0,23.4785,77.67,8.51,78.1348129837,134.71
2020-12-05 19:00:00,99.055,7.4,99.331027504,24.365,0,24.365,74.69,7.4,75.05568666,134.96,98.515,7.37,98.7902936781,24.365,0,24.365,74.15,7.37,74.5153635165,134.93
2020-12-05 19:30:00,94.9325,3.32,94.9905361404,23.7425,0,23.7425,71.19,3.32,71.2673733205,134.38,94.4525,4.1,94.5414446486,23.7425,0,23.7425,70.71,4.1,70.8287660488,134.35
2020-12-05 20:00:00,89.1525,-1.29,89.1618323962,21.4725,0,21.4725,67.68,-1.29,67.6922927666,132.33,88.6625,-1.23,88.6710313814,21.4725,0,21.4725,67.19,-1.23,67.2012574287,132.3
2020-12-05 20:30:00,77.8015,-2.2800000000000002,77.8349009266,4.9715,0,4.9715,72.83,-2.2800000000000002,72.86567985,132.24,77.2615,-2.23,77.2936755644,4.9715,0,4.9715,72.29,-2.23,72.3243873116,132.22
2020-12-05 21:00:00,74.1245,-3.16,74.1918263709,2.8545,0,2.8545,71.27,-3.16,71.3400203252,132.77,73.6045,-3.09,73.6693322913,2.8545,0,2.8545,70.75,-3.09,70.8174455908,132.74
2020-12-05 21:30:00,70.3925,-4.59,70.5419886043,2.3025,0,2.3025,68.09,-4.59,68.2445323817,133.67,69.8725,-4.51,70.0179002559,2.3025,0,2.3025,67.57,-4.51,67.7203440629,133.64
2020-12-05 22:00:00,67.4635,-5.53,67.6897682981,2.5035,0,2.5035,64.96,-5.53,65.1949576271,133.34,66.9935,-5.44,67.2140062952,2.5035,0,2.5035,64.49,-5.44,64.7190366121,133.32
2020-12-05 22:30:00,64.1315,-6.94,64.5059136223,2.2815,0,2.2815,61.85,-6.94,62.2381402357,133.72,63.6615,-6.85,64.0289706481,2.2815,0,2.2815,61.38,-6.85,61.7610467852,133.7
2020-12-05 23:00:00,61.1745,-6.37,61.5052546556,2.8845,0,2.8845,58.29,-6.37,58.6370275509,132.96,60.7645,-6.02,61.0619755679,2.8845,0,2.8845,57.88,-6.02,58.1922228481,132.94
2020-12-05 23:30:00,60.3875,-4.11,60.5272026138,2.9775,0,2.9775,57.41,-4.11,57.556930078,132.96,59.9375,-4.31,60.0922624491,2.9775,0,2.9775,56.96,-4.31,57.1228299369,132.94
2020-12-06 00:00:00,58.614,-4.8,58.8102116643,2.7039999999999997,0,2.7039999999999997,55.91,-4.8,56.1156671528,133.45,58.184,-4.73,58.3759432986,2.7039999999999997,0,2.7039999999999997,55.48,-4.73,55.6812652514,133.43
2020-12-06 00:30:00,66.4455,-2.75,66.5023831923,2.3855,0,2.3855,64.06,-2.75,64.1189995243,132.1,65.9655,-2.69,66.0203248269,2.3855,0,2.3855,63.58,-2.69,63.6368800304,132.08
2020-12-06 01:00:00,67.888,-2.15,67.9220365125,2.678,0,2.678,65.21,-2.15,65.2454335567,131.36,67.398,-2.1,67.4307081677,2.678,0,2.678,64.72,-2.1,64.7540608765,131.3
2020-12-06 01:30:00,65.8415,-2.71,65.8972474558,2.2115,0,2.2115,63.63,-2.71,63.6876832676,131.66,65.3615,-2.66,65.4156042718,2.2115,0,2.2115,63.15,-2.66,63.205997342,131.63
2020-12-06 02:00:00,64.152,-3.21,64.2322598388,2.192,0,2.192,61.96,-3.21,62.0430955063,132.42,63.682,-3.15,63.7598590337,2.192,0,2.192,61.49,-3.15,61.5706309859,132.37
2020-12-06 02:30:00,64.341,-3.23,64.4220240368,2.521,0,2.521,61.82,-3.23,61.9043237585,132.63,63.881,-3.18,63.9601013211,2.521,0,2.521,61.36,-3.18,61.4423469604,132.59
2020-12-06 03:00:00,62.943,-3.69,63.0510693724,2.233,0,2.233,60.71,-3.69,60.8220371247,133.39,62.473,-3.62,62.5777926185,2.233,0,2.233,60.24,-3.62,60.3486702422,133.34
2020-12-06 03:30:00,60.8885,-4.19,61.0324957072,2.3085,0,2.3085,58.58,-4.19,58.7296560521,133.86,60.4485,-4.12,60.5887411344,2.3085,0,2.3085,58.14,-4.12,58.2857958683,133.83
2020-12-06 04:00:00,58.7235,-4.62,58.9049560924,2.6535,0,2.6535,56.07,-4.62,56.2600151084,134.33,58.3035,-4.5600000000000005,58.4815501868,2.6535,0,2.6535,55.65,-4.5600000000000005,55.8365122478,134.32
2020-12-06 04:30:00,57.047,-5.24,57.2871522158,2.967,0,2.967,54.08,-5.24,54.3332678936,134.73,56.627,-5.18,56.8634287482,2.967,0,2.967,53.66,-5.18,53.9094425866,134.7
2020-12-06 05:00:00,55.6755,-5.5600000000000005,55.9524342656,2.1055,0,2.1055,53.57,-5.5600000000000005,53.8577617433,135.18,55.2755,-5.48,55.5464787385,2.1055,0,2.1055,53.17,-5.48,53.4516538565,135.14
2020-12-06 05:30:00,55.654,-5.25,55.9010752669,2.144,0,2.144,53.51,-5.25,53.766928497,135.18,55.254,-5.19,55.4972126868,2.144,0,2.144,53.11,-5.19,53.3629852988,135.14
2020-12-06 06:00:00,56.0465,-5.16,56.2835301154,2.7265,0,2.7265,53.32,-5.16,53.5690955682,135.31,55.6365,-5.08,55.8679383211,2.7265,0,2.7265,52.91,-5.08,53.1533112797,135.27
2020-12-06 06:30:00,58.35,-4.14,58.4966845214,2.27,0,2.27,56.08,-4.14,56.2326061996,134.44,57.92,-4.08,58.0635238338,2.27,0,2.27,55.65,-4.08,55.7993628996,134.39
2020-12-06 07:00:00,60.1905,-3.12,60.2713090139,2.3305,0,2.3305,57.86,-3.12,57.9440592296,134.61,59.7505,-3.06,59.8288045196,2.3305,0,2.3305,57.42,-3.06,57.5014782419,134.56
2020-12-06 07:30:00,61.898,-2.8,61.9612976301,2.128,0,2.128,59.77,-2.8,59.8355487984,134.21,61.448,-2.75,61.5095049891,2.128,0,2.128,59.32,-2.75,59.3837090455,134.17
2020-12-06 08:00:00,63.714,-1.6099999999999999,63.734338437,2.184,0,2.184,61.53,-1.6099999999999999,61.5510601046,133.92,63.264,-1.55,63.2829850434,2.184,0,2.184,61.08,-1.55,61.0996636652,133.89
2020-12-06 08:30:00,65.5355,-0.25,65.5359768391,2.7655000000000003,0,2.7655000000000003,62.77,-0.25,62.7704978473,133.23,65.0755,-0.22,65.0758718747,2.7655000000000003,0,2.7655000000000003,62.31,-0.22,62.3103883795,133.21
2020-12-06 09:00:00,70.575,0.93,70.5811272579,5.945,0,5.945,64.63,0.93,64.6366908188,132.85,70.075,0.96,70.0815755031,5.945,0,5.945,64.13,0.96,64.1371850021,132.83
2020-12-06 09:30:00,76.6275,2.02,76.6541202823,13.4975,0,13.4975,63.13,2.02,63.1623091725,132.67,76.1675,2.05,76.1950822314,13.4975,0,13.4975,62.67,2.05,62.7035198374,132.65
2020-12-06 10:00:00,82.124,2.18,82.1529291991,25.184,0,25.184,56.94,2.18,56.9817163659,132.96,81.704,2.19,81.7333451903,25.184,0,25.184,56.52,2.19,56.5624124309,132.93
2020-12-06 10:30:00,85.0555,2.29,85.086321934,32.0355,0,32.0355,53.02,2.29,53.0694309372,133.18,84.6655,2.33,84.6975548068,32.0355,0,32.0355,52.63,2.33,52.6815508504,133.13
2020-12-06 11:00:00,86.5505,1.8399999999999999,86.5700563142,39.5005,0,39.5005,47.05,1.8399999999999999,47.0859650002,133.41,86.2105,1.8599999999999999,86.2305625069,39.5005,0,39.5005,46.71,1.8599999999999999,46.7470180867,133.4
2020-12-06 11:30:00,85.9815,1.9300000000000002,86.0031583272,37.5315,0,37.5315,48.45,1.9300000000000002,48.488425423,133.41,85.6215,1.96,85.6439306796,37.5315,0,37.5315,48.09,1.96,48.1299252025,133.4
2020-12-06 12:00:00,85.744,2.25,85.7735159359,35.734,0,35.734,50.01,2.25,50.0605892894,133.26,85.374,2.2800000000000002,85.4044394396,35.734,0,35.734,49.64,2.2800000000000002,49.6923334127,133.25
2020-12-06 12:30:00,86.098,2.89,86.146489795,31.148,0,31.148,54.95,2.89,55.0259447897,132.91,85.708,2.92,85.7577265557,31.148,0,31.148,54.56,2.92,54.6380819576,132.91
2020-12-06 13:00:00,87.3765,2.7199999999999998,87.4188260745,31.9265,0,31.9265,55.45,2.7199999999999998,55.5166722706,133.0,86.9665,2.74,87.0096530406,31.9265,0,31.9265,55.04,2.74,55.1081591055,132.99
2020-12-06 13:30:00,84.7895,2.71,84.8327967843,27.0195,0,27.0195,57.77,2.71,57.8335283378,133.09,84.3695,2.74,84.4139806563,27.0195,0,27.0195,57.35,2.74,57.4154169192,133.08
2020-12-06 14:00:00,82.174,1.76,82.1928456497,25.674,0,25.674,56.5,1.76,56.5274057427,133.89,81.764,1.78,81.7833729801,25.674,0,25.674,56.09,1.78,56.1182367863,133.89
2020-12-06 14:30:00,80.9725,1.46,80.9856614238,23.3025,0,23.3025,57.67,1.46,57.6884780524,133.79,80.5525,1.48,80.5660949547,23.3025,0,23.3025,57.25,1.48,57.2691269359,133.81
2020-12-06 15:00:00,82.177,1.07,82.1839657658,22.817,0,22.817,59.36,1.07,59.3696429162,133.79,81.727,1.09,81.7342683885,22.817,0,22.817,58.91,1.09,58.9200831636,133.81
2020-12-06 15:30:00,86.3985,1.74,86.4160193613,27.2785,0,27.2785,59.12,1.74,59.1456000054,133.41,85.9785,1.76,85.9965119191,27.2785,0,27.2785,58.7,1.76,58.7263790813,133.4
2020-12-06 16:00:00,88.293,3.39,88.3580553713,22.153,0,22.153,66.14,3.39,66.2268200958,132.13,87.813,3.41,87.8791845035,22.153,0,22.153,65.66,3.41,65.7484881955,132.11
2020-12-06 16:30:00,95.3675,6.96,95.621136033,22.1475,0,22.1475,73.22,6.96,73.5500509857,131.77,94.8175,6.48,95.0386695311,22.1475,0,22.1475,72.67,6.48,72.9583394822,131.73
2020-12-06 17:00:00,102.6865,10.45,103.2168580332,21.3065,0,21.3065,81.38,10.45,82.0481986396,133.76,102.1165,10.41,102.645738695,21.3065,0,21.3065,80.81,10.41,81.4777527918,133.74
2020-12-06 17:30:00,105.7555,11.37,106.3649504313,21.1055,0,21.1055,84.65,11.37,85.4101832336,133.43,105.1555,11.33,105.7641152766,21.1055,0,21.1055,84.05,11.33,84.810208112,133.4
2020-12-06 18:00:00,105.7145,10.73,106.2576510669,20.9345,0,20.9345,84.78,10.73,85.4563122303,134.13,105.0945,10.69,105.6367835096,20.9345,0,20.9345,84.16,10.69,84.8362051249,134.09
2020-12-06 18:30:00,101.644,8.75,102.0199256812,21.884,0,21.884,79.76,8.75,80.2385200512,134.74,101.074,8.72,101.4494547841,21.884,0,21.884,79.19,8.72,79.6686544382,134.7
2020-12-06 19:00:00,97.51,7.26,97.7798941501,22.47,0,22.47,75.04,7.26,75.3903786965,134.97,96.97,7.23,97.2391577504,22.47,0,22.47,74.5,7.23,74.850002672,134.93
2020-12-06 19:30:00,93.3965,5.62,93.5654349226,22.2465,0,22.2465,71.15,5.62,71.3716113031,135.51,92.8965,5.62,93.0663425318,22.2465,0,22.2465,70.65,5.62,70.873174756,135.48
2020-12-06 20:00:00,83.1935,4.58,83.3194745678,9.8035,0,9.8035,73.39,4.58,73.5327716056,135.51,82.6735,4.58,82.8002657136,9.8035,0,9.8035,72.87,4.58,73.0137884238,135.48
2020-12-06 20:30:00,77.1765,4.35,77.2989951568,2.9365,0,2.9365,74.24,4.35,74.3673322098,134.99,76.6265,4.59,76.7638495794,2.9365,0,2.9365,73.69,4.59,73.8328124888,134.95
2020-12-06 21:00:00,73.7795,6.5,74.0652727008,2.6095,0,2.6095,71.17,6.5,71.4662080987,133.3,73.2695,6.47,73.5546091707,2.6095,0,2.6095,70.66,6.47,70.9555952692,133.27
2020-12-06 21:30:00,70.3995,5.39,70.6055359037,2.5695,0,2.5695,67.83,5.39,68.0438167654,133.81,69.8995,5.38,70.1062372421,2.5695,0,2.5695,67.33,5.38,67.544602301,133.79
2020-12-06 22:00:00,67.395,4.35,67.5352391348,2.265,0,2.265,65.13,4.35,65.275105515,134.07,66.915,4.34,67.0555950313,2.265,0,2.265,64.65,4.34,64.7955098753,134.05
2020-12-06 22:30:00,62.9945,3.14,63.0727090765,2.0445,0,2.0445,60.95,3.14,61.0308290948,133.61,62.5245,3.14,62.6032962411,2.0445,0,2.0445,60.48,3.14,60.5614563894,133.58
2020-12-06 23:00:00,58.993,1.99,59.0265546089,2.453,0,2.453,56.54,1.99,56.5750095007,134.38,58.593,2.0,58.6271238336,2.453,0,2.453,56.14,2.0,56.1756139263,134.35
2020-12-06 23:30:00,55.9255,0.7000000000000001,55.9298806565,3.0555,0,3.0555,52.87,0.7000000000000001,52.8746338049,134.86,55.5355,1.22,55.5488988212,3.0555,0,3.0555,52.48,1.22,52.4941787249,134.82
2020-12-07 00:00:00,52.6615,-5.21,52.9185948628,2.4015,0,2.4015,50.26,-5.21,50.5293152536,132.99,52.2815,-5.15,52.5345385651,2.4015,0,2.4015,49.88,-5.15,50.1451582907,132.96
2020-12-07 00:30:00,61.0575,-3.06,61.134130453,2.2275,0,2.2275,58.83,-3.06,58.9095280918,131.59,60.6175,-3.02,60.692682477,2.2275,0,2.2275,58.39,-3.02,58.468046829,131.58
2020-12-07 01:00:00,62.562,-4.14,62.698831281,2.362,0,2.362,60.2,-4.14,60.3421875639,132.41,62.092,-4.32,62.2420988078,2.362,0,2.362,59.73,-4.32,59.8860192365,132.39
2020-12-07 01:30:00,60.986,-6.51,61.3324734215,2.196,0,2.196,58.79,-6.51,59.1493381197,133.95,60.526,-6.42,60.8655327423,2.196,0,2.196,58.33,-6.42,58.6822400731,133.92
2020-12-07 02:00:00,60.6655,-6.94,61.0611700694,2.2855,0,2.2855,58.38,-6.94,58.7910537412,133.05,60.2255,-6.85,60.6138049478,2.2855,0,2.2855,57.94,-6.85,58.3435180633,133.01
2020-12-07 02:30:00,60.5595,-6.82,60.9423123966,2.8595,0,2.8595,57.7,-6.82,58.1016557423,133.23,60.1095,-6.74,60.4861933854,2.8595,0,2.8595,57.25,-6.74,57.6453822955,133.2
2020-12-07 03:00:00,58.9005,-7.0,59.3149972625,2.5205,0,2.5205,56.38,-7.0,56.8128893826,133.74,58.4605,-6.92,58.8686373229,2.5205,0,2.5205,55.94,-6.92,56.3663906952,133.7
2020-12-07 03:30:00,57.8755,-7.42,58.3492065092,2.4255,0,2.4255,55.45,-7.42,55.9442481404,134.08,57.4555,-7.33,57.9211824832,2.4255,0,2.4255,55.03,-7.33,55.5160319187,134.01
2020-12-07 04:00:00,57.296,-7.84,57.8298989797,2.066,0,2.066,55.23,-7.84,55.7836759276,134.35,56.866,-7.75,57.3916758424,2.066,0,2.066,54.8,-7.75,55.3453024204,134.31
2020-12-07 04:30:00,55.1275,-8.06,55.713596691,2.3375,0,2.3375,52.79,-8.06,53.4017574617,134.66,54.7175,-7.97,55.2948976511,2.3375,0,2.3375,52.38,-7.97,52.9828774228,134.61
2020-12-07 05:00:00,53.8735,-7.88,54.4467483166,1.5935000000000001,0,1.5935000000000001,52.28,-7.88,52.8705286525,134.51,53.4735,-7.78,54.0365024983,1.5935000000000001,0,1.5935000000000001,51.88,-7.78,52.4601067479,134.49
2020-12-07 05:30:00,56.45,-6.23,56.7927407333,1.57,0,1.57,54.88,-6.23,55.2324841013,133.66,56.04,-5.9,56.3497258201,1.57,0,1.57,54.47,-5.9,54.7886019168,133.62
2020-12-07 06:00:00,59.7245,-3.43,59.8229120008,1.8945,0,1.8945,57.83,-3.43,57.9316303931,132.22,59.2845,-3.38,59.3807741634,1.8945,0,1.8945,57.39,-3.38,57.4894468577,132.17
2020-12-07 06:30:00,66.314,9.0,66.9219440542,2.024,0,2.024,64.29,9.0,64.9169014972,132.71,65.264,-4.46,65.416215849,2.024,0,2.024,63.24,-4.46,63.3970756423,132.68
2020-12-07 07:00:00,73.908,14.3,75.2786986072,4.468,0,4.468,69.44,14.3,70.8971339336,133.27,72.588,-4.49,72.7267340391,4.468,0,4.468,68.12,-4.49,68.2678145249,133.23
2020-12-07 07:30:00,80.7965,13.9,81.9834398659,7.7465,0,7.7465,73.05,13.9,74.360691901,132.56,79.5965,-1.32,79.6074444525,7.7465,0,7.7465,71.85,-1.32,71.862124238,132.51
2020-12-07 08:00:00,84.67,3.25,84.7323515548,7.84,0,7.84,76.83,3.25,76.8987087018,134.0,84.1,3.26,84.163160587,7.84,0,7.84,76.26,3.26,76.3296482371,133.95
2020-12-07 08:30:00,90.8335,4.5,90.9448993746,17.3635,0,17.3635,73.47,4.5,73.6076823436,133.51,90.3135,4.52,90.426537489,17.3635,0,17.3635,72.95,4.52,73.0898960185,133.47
2020-12-07 09:00:00,94.3455,5.07,94.4816292739,22.8955,0,22.8955,71.45,5.07,71.6296544735,133.09,93.8355,5.08,93.9729081185,22.8955,0,22.8955,70.94,5.08,71.1216563362,133.03
2020-12-07 09:30:00,97.078,5.42,97.2291853509,26.158,0,26.158,70.92,5.42,71.1268078856,133.01,96.568,5.42,96.7199825476,26.158,0,26.158,70.41,5.42,70.6183014522,132.93
2020-12-07 10:00:00,97.9985,5.34,98.1438821438,27.8785,0,27.8785,70.12,5.34,70.3230403211,133.01,97.4885,5.35,97.6351890061,27.8785,0,27.8785,69.61,5.35,69.8152891565,132.93
2020-12-07 10:30:00,98.4195,4.93,98.54289868,29.9995,0,29.9995,68.42,4.93,68.5973855187,133.01,97.9195,4.94,98.0440313341,29.9995,0,29.9995,67.92,4.94,68.099412626,132.93
2020-12-07 11:00:00,98.9365,4.92,99.0587574738,33.6265,0,33.6265,65.31,4.92,65.4950570654,133.09,98.4665,4.93,98.589839853,33.6265,0,33.6265,64.84,4.93,65.0271520213,133.04
2020-12-07 11:30:00,99.795,5.24,99.9324753271,36.705,0,36.705,63.09,5.24,63.3072326042,133.8,99.345,5.25,99.4836244062,36.705,0,36.705,62.64,5.25,62.8596221751,133.78
2020-12-07 12:00:00,98.5795,5.04,98.7082540634,36.6995,0,36.6995,61.88,5.04,62.0849095997,133.91,98.1295,5.04,98.2588437254,36.6995,0,36.6995,61.43,5.04,61.6364056382,133.88
2020-12-07 12:30:00,98.4745,5.5600000000000005,98.631337567,32.9745,0,32.9745,65.5,5.5600000000000005,65.7355581097,133.53,98.0045,5.57,98.1626554258,32.9745,0,32.9745,65.03,5.57,65.2681070662,133.5
2020-12-07 13:00:00,97.1445,5.44,97.2966981981,28.5745,0,28.5745,68.57,5.44,68.7854526771,133.3,96.6445,5.44,96.7974843694,28.5745,0,28.5745,68.07,5.44,68.2870302473,133.26
2020-12-07 13:30:00,92.498,4.98,92.6319621081,17.618,0,17.618,74.88,4.98,75.0454182479,133.58,91.958,4.98,92.0927476189,17.618,0,17.618,74.34,4.98,74.5066171558,133.54
2020-12-07 14:00:00,91.2855,5.2,91.4334868101,16.1155,0,16.1155,75.17,5.2,75.3496443256,133.66,90.7355,5.21,90.884955082,16.1155,0,16.1155,74.62,5.21,74.8016610778,133.62
2020-12-07 14:30:00,90.711,5.17,90.8582105316,14.161,0,14.161,76.55,5.17,76.7243859539,133.53,90.161,5.17,90.3091070768,14.161,0,14.161,76.0,5.17,76.175645058,133.52
2020-12-07 15:00:00,91.4105,5.21,91.5588532598,15.2605,0,15.2605,76.15,5.21,76.3280197568,133.32,90.8605,5.21,91.0097498087,15.2605,0,15.2605,75.6,5.21,75.7793118206,133.26
2020-12-07 15:30:00,91.461,5.41,91.6208634591,12.881,0,12.881,78.58,5.41,78.7660110708,133.22,90.891,5.41,91.0518642368,12.881,0,12.881,78.01,5.41,78.1973669633,133.19
2020-12-07 16:00:00,100.3825,7.92,100.6944522119,12.2325,0,12.2325,88.15,7.92,88.5050783854,132.12,99.7425,7.9,100.0548664796,12.2325,0,12.2325,87.51,7.9,87.8658642477,132.07
2020-12-07 16:30:00,104.1935,8.55,104.543713069,20.5935,0,20.5935,83.6,8.55,84.0360785615,131.87,103.5935,8.52,103.9432712697,20.5935,0,20.5935,83.0,8.52,83.4361456444,131.85
2020-12-07 17:00:00,109.837,9.08,110.2116734697,22.147,0,22.147,87.69,9.08,88.1588481095,132.16,109.197,9.04,109.5705544798,22.147,0,22.147,87.05,9.04,87.5181358348,132.11
2020-12-07 17:30:00,118.298,9.43,118.6732560605,34.648,0,34.648,83.65,9.43,84.1798515085,132.01,117.718,9.4,118.0927073278,34.648,0,34.648,83.07,9.4,83.6001489233,131.96
2020-12-07 18:00:00,117.259,8.69,117.5805646397,32.919,0,32.919,84.34,8.69,84.7865065916,132.19,116.659,8.65,116.9792493607,32.919,0,32.919,83.74,8.65,84.1855694285,132.17
2020-12-07 18:30:00,108.938,7.64,109.205574235,20.538,0,20.538,88.4,7.64,88.7295305972,132.19,108.298,7.61,108.565044577,20.538,0,20.538,87.76,7.61,88.0893279575,132.17
2020-12-07 19:00:00,100.4605,7.24,100.7210487448,8.1505,0,8.1505,92.31,7.24,92.593486272,132.52,99.7905,7.23,100.0520703946,8.1505,0,8.1505,91.64,7.23,91.9247654335,132.47
2020-12-07 19:30:00,103.5475,6.93,103.7791388298,9.8075,0,9.8075,93.74,6.93,93.9958110769,133.19,102.8575,6.9,103.0886769061,9.8075,0,9.8075,93.05,6.9,93.3054794747,133.15
2020-12-07 20:00:00,92.4805,4.69,92.5993465433,5.4305,0,5.4305,87.05,4.69,87.1762502061,133.78,91.8605,4.68,91.9796382916,5.4305,0,5.4305,86.43,4.68,86.5566132655,133.73
2020-12-07 20:30:00,84.6465,4.23,84.7521260043,3.1465,0,3.1465,81.5,4.23,81.6096985658,133.78,84.0465,4.24,84.1533823578,3.1465,0,3.1465,80.9,4.24,81.0110338164,133.73
2020-12-07 21:00:00,83.25,1.78,83.269027255,2.37,0,2.37,80.88,1.78,80.8995846714,134.3,82.66,1.81,82.6798143443,2.37,0,2.37,80.29,1.81,80.3103990776,134.25
2020-12-07 21:30:00,79.498,-0.01,79.4980006289,2.138,0,2.138,77.36,-0.01,77.3600006463,133.97,78.918,0.02,78.9180025343,2.138,0,2.138,76.78,0.02,76.7800026048,133.93
2020-12-07 22:00:00,75.362,-1.82,75.3839733896,1.9220000000000002,0,1.9220000000000002,73.44,-1.82,73.4625482814,134.16,74.822,-1.76,74.8426969316,1.9220000000000002,0,1.9220000000000002,72.9,-1.76,72.9212424469,134.12
2020-12-07 22:30:00,71.425,-3.68,71.519738709,3.965,0,3.965,67.46,-3.68,67.5602989928,134.43,70.925,-3.61,71.0168129741,3.965,0,3.965,66.96,-3.61,67.0572419654,134.4
2020-12-07 23:00:00,64.672,-1.97,64.7019975271,4.792,0,4.792,59.88,-1.97,59.9123968808,133.76,64.222,-1.67,64.2437092952,4.792,0,4.792,59.43,-1.67,59.4534591088,133.73
2020-12-07 23:30:00,59.1005,-1.78,59.1272991117,2.0605,0,2.0605,57.04,-1.78,57.0677667339,133.89,58.6805,-1.72,58.7057022805,2.0605,0,2.0605,56.62,-1.72,56.6461190198,133.86
2020-12-08 00:00:00,57.1735,-2.15,57.2139109155,2.0435,0,2.0435,55.13,-2.15,55.1719077067,133.7,56.7535,-2.08,56.7916029202,2.0435,0,2.0435,54.71,-2.08,54.7495251121,133.67
2020-12-08 00:30:00,65.105,-0.03,65.1050069119,2.035,0,2.035,63.07,-0.03,63.0700071349,132.8,64.635,0.0,64.635,2.035,0,2.035,62.6,0.0,62.6,132.78
2020-12-08 01:00:00,66.957,0.56,66.9593417605,2.697,0,2.697,64.26,0.56,64.2624400408,132.41,66.477,0.61,66.4797986534,2.697,0,2.697,63.78,0.61,63.7829169919,132.37
2020-12-08 01:30:00,65.453,0.18,65.4532475054,2.133,0,2.133,63.32,0.18,63.3202558428,132.79,64.973,0.24,64.9734432595,2.133,0,2.133,62.84,0.24,62.8404583051,132.76
2020-12-08 02:00:00,63.9185,-0.01,63.9185007822,2.4485,0,2.4485,61.47,-0.01,61.4700008134,133.14,63.4485,0.03,63.4485070924,2.4485,0,2.4485,61.0,0.03,61.000007377,133.1
2020-12-08 02:30:00,64.3655,-0.01,64.3655007768,2.2155,0,2.2155,62.15,-0.01,62.1500008045,133.4,63.9055,0.03,63.9055070416,2.2155,0,2.2155,61.69,0.03,61.6900072945,133.38
2020-12-08 03:00:00,63.353,-0.27,63.353575345,2.843,0,2.843,60.51,-0.27,60.5106023768,133.52,62.903,-0.2,62.9033179491,2.843,0,2.843,60.06,-0.2,60.0603329994,133.49
2020-12-08 03:30:00,61.723,-0.91,61.7297078318,2.463,0,2.463,59.26,-0.91,59.2669865946,134.08,61.273,-0.86,61.2790349875,2.463,0,2.463,58.81,-0.86,58.8162877101,134.03
2020-12-08 04:00:00,59.8145,-1.8,59.841577605,2.2245,0,2.2245,57.59,-1.8,57.618123017,134.41,59.3845,-1.74,59.4099860314,2.2245,0,2.2245,57.16,-1.74,57.1864774226,134.37
2020-12-08 04:30:00,59.021,-1.88,59.050934294,2.681,0,2.681,56.34,-1.88,56.3713579755,134.68,58.591,-1.82,58.6192603246,2.681,0,2.681,55.91,-1.82,55.9396147645,134.66
2020-12-08 05:00:00,58.5225,-1.92,58.5539871081,1.9625,0,1.9625,56.56,-1.92,56.5925790188,134.68,58.0925,-1.8599999999999999,58.1222690219,1.9625,0,1.9625,56.13,-1.8599999999999999,56.160809289,134.66
2020-12-08 05:30:00,60.0385,-1.46,60.0562493189,2.6485000000000003,0,2.6485000000000003,57.39,-1.46,57.4085681758,134.57,59.6085,-1.4100000000000001,59.6251739809,2.6485000000000003,0,2.6485000000000003,56.96,-1.4100000000000001,56.9774490478,134.55
2020-12-08 06:00:00,62.601,-0.32,62.601817873,1.9609999999999999,0,1.9609999999999999,60.64,-0.32,60.6408443213,134.77,62.141,-0.28,62.1416308202,1.9609999999999999,0,1.9609999999999999,60.18,-0.28,60.1806513757,134.76
2020-12-08 06:30:00,68.862,2.24,68.8984226525,3.052,0,3.052,65.81,2.24,65.8481108309,133.4,68.362,2.27,68.3996779525,3.052,0,3.052,65.31,2.27,65.349437641,133.37
2020-12-08 07:00:00,75.479,4.76,75.6289431435,2.8890000000000002,0,2.8890000000000002,72.59,4.76,72.7458981662,132.22,74.949,4.77,75.1006358229,2.8890000000000002,0,2.8890000000000002,72.06,4.77,72.2177021235,132.18
2020-12-08 07:30:00,82.0775,8.5,82.5164590021,3.7775,0,3.7775,78.3,8.5,78.7600152362,134.41,81.4675,8.01,81.8603301743,3.7775,0,3.7775,77.69,8.01,78.1018322448,134.38
2020-12-08 08:00:00,86.676,10.25,87.2799603345,3.396,0,3.396,83.28,10.25,83.9084078028,134.68,86.066,10.21,86.6694897643,3.396,0,3.396,82.67,10.21,83.2980972172,134.65
2020-12-08 08:30:00,88.8185,11.66,89.5805868604,5.0785,0,5.0785,83.74,11.66,84.5478751951,134.54,88.2185,11.62,88.9804930434,5.0785,0,5.0785,83.14,11.62,83.9481030161,134.5
2020-12-08 09:00:00,97.065,11.38,97.7298246443,22.705,0,22.705,74.36,11.38,75.2257535688,135.01,96.515,11.33,97.1777450088,22.705,0,22.705,73.81,11.33,74.674527116,134.98
2020-12-08 09:30:00,93.131,11.71,93.8643023785,16.511,0,16.511,76.62,11.71,77.509667139,134.6,92.581,11.66,93.3123633877,16.511,0,16.511,76.07,11.66,76.9584335859,134.55
2020-12-08 10:00:00,93.5585,9.88,94.0787293826,23.0985,0,23.0985,70.46,9.88,71.149321852,135.31,93.0585,10.32,93.6289849472,23.0985,0,23.0985,69.96,10.32,70.7170700751,135.27
2020-12-08 10:30:00,93.0435,3.21,93.0988560201,30.1635,0,30.1635,62.88,3.21,62.9618813251,133.43,92.5635,3.22,92.6194900237,30.1635,0,30.1635,62.4,3.22,62.4830248948,133.4
2020-12-08 11:00:00,99.18,3.29,99.2345529541,44.74,0,44.74,54.44,3.29,54.5393225114,133.74,98.75,3.31,98.8054583512,44.74,0,44.74,54.01,3.31,54.1113315305,133.7
2020-12-08 11:30:00,92.6725,3.25,92.7294708076,33.5825,0,33.5825,59.09,3.25,59.1793088841,133.05,92.2325,3.2800000000000002,92.2908037469,33.5825,0,33.5825,58.65,3.2800000000000002,58.741645363399996,133.02
2020-12-08 12:00:00,92.7165,3.64,92.7879247114,32.7965,0,32.7965,59.92,3.64,60.0304589354,132.71,92.2565,3.65,92.328675352,32.7965,0,32.7965,59.46,3.65,59.5719237561,132.7
2020-12-08 12:30:00,96.5605,3.83,96.636427191,37.2205,0,37.2205,59.34,3.83,59.4634719807,132.71,96.1105,3.85,96.1875808525,37.2205,0,37.2205,58.89,3.85,59.0157148563,132.7
2020-12-08 13:00:00,96.6245,3.73,96.6964678789,36.1445,0,36.1445,60.48,3.73,60.5949115025,132.91,96.1745,3.76,96.2479716682,36.1445,0,36.1445,60.03,3.76,60.1476391889,132.9
2020-12-08 13:30:00,91.765,3.13,91.8183648569,27.385,0,27.385,64.38,3.13,64.4560416098,132.77,91.275,3.16,91.3296842489,27.385,0,27.385,63.89,3.16,63.9680990807,132.75
2020-12-08 14:00:00,88.166,3.5300000000000002,88.2366389659,21.206,0,21.206,66.96,3.5300000000000002,67.0529827823,132.77,87.666,3.55,87.7378484806,21.206,0,21.206,66.46,3.55,66.5547451351,132.75
2020-12-08 14:30:00,89.9985,4.33,90.1026020837,20.5785,0,20.5785,69.42,4.33,69.5549085256,132.77,89.4885,4.34,89.5936785284,20.5785,0,20.5785,68.91,4.34,69.0465328601,132.75
2020-12-08 15:00:00,89.0975,4.96,89.2354531913,15.9575,0,15.9575,73.14,4.96,73.3079886506,132.54,88.5575,4.98,88.6974137518,15.9575,0,15.9575,72.6,4.98,72.7706012068,132.53
2020-12-08 15:30:00,85.9405,5.6,86.1227585499,5.1105,0,5.1105,80.83,5.6,81.0237551586,132.0,85.3305,5.59,85.5134043893,5.1105,0,5.1105,80.22,5.59,80.4145291598,131.95
2020-12-08 16:00:00,99.586,13.11,100.4452263475,12.916,0,12.916,86.67,13.11,87.6559239299,133.82,98.926,12.57,99.7214038008,12.916,0,12.916,86.01,12.57,86.9236734152,133.78
2020-12-08 16:30:00,106.6875,13.82,107.5788782998,20.7675,0,20.7675,85.92,13.82,87.0243575098,133.62,106.0575,13.74,106.9438212626,20.7675,0,20.7675,85.29,13.74,86.3896504218,133.59
2020-12-08 17:00:00,107.232,14.5,108.207910173,21.052,0,21.052,86.18,14.5,87.3913176465,132.95,106.612,14.43,107.584122639,21.052,0,21.052,85.56,14.43,86.7683035446,132.93
2020-12-08 17:30:00,115.9785,15.1,116.9573531773,31.7585,0,31.7585,84.22,15.1,85.5629499258,133.36,115.3885,15.02,116.3619625662,31.7585,0,31.7585,83.63,15.02,84.9680957772,133.32
2020-12-08 18:00:00,116.078,14.44,116.9727134164,32.408,0,32.408,83.67,14.44,84.9069049018,133.86,115.468,14.35,116.3562698096,32.408,0,32.408,83.06,14.35,84.2904864145,133.82
2020-12-08 18:30:00,107.8215,12.9,108.590450143,20.8615,0,20.8615,86.96,12.9,87.9116124298,134.08,107.1915,12.82,107.9554077953,20.8615,0,20.8615,86.33,12.82,87.2766939108,134.03
2020-12-08 19:00:00,103.3455,11.99,104.0387065964,17.6755,0,17.6755,85.67,11.99,86.5049651754,133.89,102.7255,11.92,103.4147704646,17.6755,0,17.6755,85.05,11.92,85.8812488265,133.85
2020-12-08 19:30:00,101.669,12.25,102.4043361435,7.859,0,7.859,93.81,12.25,94.6064405841,133.57,100.989,12.19,101.7220439285,7.859,0,7.859,93.13,12.19,93.9244004506,133.53
2020-12-08 20:00:00,91.8185,9.55,92.3138095967,7.5185,0,7.5185,84.3,9.55,84.8392155786,134.71,91.1885,9.51,91.6830553169,7.5185,0,7.5185,83.67,9.51,84.2087228261,134.7
2020-12-08 20:30:00,86.289,7.93,86.6526192391,2.839,0,2.839,83.45,7.93,83.8259351275,134.71,85.679,7.9,86.0424374422,2.839,0,2.839,82.84,7.9,83.2158374349,134.7
2020-12-08 21:00:00,81.574,1.08,81.5811490235,2.444,0,2.444,79.13,1.08,79.1373698072,133.92,81.544,13.06,82.583215825,2.444,0,2.444,79.1,13.06,80.1709024522,133.89
2020-12-08 21:30:00,77.4795,-3.81,77.5731204751,2.2495,0,2.2495,75.23,-3.81,75.3264163491,133.44,77.7695,15.08,79.2180631564,2.2495,0,2.2495,75.52,15.08,77.010887542,133.42
2020-12-08 22:00:00,72.088,-5.37,72.2877350869,2.228,0,2.228,69.86,-5.37,70.0660866611,133.44,72.398,13.52,73.6495811529,2.228,0,2.228,70.17,13.52,71.4606136274,133.42
2020-12-08 22:30:00,67.186,-7.54,67.6077672757,2.276,0,2.276,64.91,-7.54,65.3464589706,133.8,67.506,11.46,68.4718309672,2.276,0,2.276,65.23,11.46,66.2290306437,133.78
2020-12-08 23:00:00,61.978,-2.43,62.0256187716,2.808,0,2.808,59.17,-2.43,59.2198767307,133.8,61.878,6.31,62.1988985755,2.808,0,2.808,59.07,6.31,59.4060687136,133.78
2020-12-08 23:30:00,57.016,2.77,57.0832475951,2.896,0,2.896,54.12,2.77,54.1908414771,133.15,56.616,2.79,56.6847030159,2.896,0,2.896,53.72,2.79,53.7924018798,133.13
2020-12-09 00:00:00,55.004,2.35,55.0541780068,2.064,0,2.064,52.94,2.35,52.9921324349,133.41,54.614,2.37,54.6653994406,2.064,0,2.064,52.55,2.37,52.6034162389,133.4
2020-12-09 00:30:00,63.5385,4.44,63.6934422233,2.2685,0,2.2685,61.27,4.44,61.430664167,132.77,63.0685,4.45,63.225297091,2.2685,0,2.2685,60.8,4.45,60.962631997,132.75
2020-12-09 01:00:00,65.375,4.88,65.5568838872,2.565,0,2.565,62.81,4.88,62.9992896785,132.88,64.895,4.89,65.0789760599,2.565,0,2.565,62.33,4.89,62.5215242936,132.86
2020-12-09 01:30:00,63.674,4.42,63.8272251943,2.5140000000000002,0,2.5140000000000002,61.16,4.42,61.3195074997,133.04,63.214,4.42,63.3683374881,2.5140000000000002,0,2.5140000000000002,60.7,4.42,60.8607131079,133.02
2020-12-09 02:00:00,62.0455,3.88,62.1666990458,2.5555,0,2.5555,59.49,3.88,59.6163945572,133.64,61.5955,3.89,61.718212225,2.5555,0,2.5555,59.04,3.89,59.168012473,133.61
2020-12-09 02:30:00,62.869,3.95,62.9929651707,2.469,0,2.469,60.4,3.95,60.5290219647,133.77,62.419,3.9699999999999998,62.545123399,2.469,0,2.469,59.95,3.9699999999999998,60.081306577,133.75
2020-12-09 03:00:00,61.9975,3.88,62.1187926979,2.6175,0,2.6175,59.38,3.88,59.5066282022,134.05,61.5475,3.89,61.670307736,2.6175,0,2.6175,58.93,3.89,59.0582509054,134.03
2020-12-09 03:30:00,60.2305,3.45,60.3292269986,2.2305,0,2.2305,58.0,3.45,58.1025171572,134.33,59.7905,3.46,59.89052922,2.2305,0,2.2305,57.56,3.46,57.6638985848,134.31
2020-12-09 04:00:00,57.8905,2.55,57.9466348484,2.1005,0,2.1005,55.79,2.55,55.8482461676,134.75,57.4705,2.56,57.5274888227,2.1005,0,2.1005,55.37,2.56,55.429148469,134.74
2020-12-09 04:30:00,57.2635,2.54,57.3198048867,1.9135,0,1.9135,55.35,2.54,55.4082493858,134.9,56.8435,2.56,56.9011167926,1.9135,0,1.9135,54.93,2.56,54.9896217481,134.87
2020-12-09 05:00:00,56.699,2.32,56.7464448314,2.199,0,2.199,54.5,2.32,54.5493574664,134.9,56.279,2.33,56.3272113725,2.199,0,2.199,54.08,2.33,54.1301699609,134.87
2020-12-09 05:30:00,58.3445,2.6,58.4024030349,2.2645,0,2.2645,56.08,2.6,56.1402386885,134.49,57.9245,2.62,57.9837227181,2.2645,0,2.2645,55.66,2.62,55.7216295526,134.44
2020-12-09 06:00:00,60.9675,3.5700000000000003,61.0719326389,2.0275,0,2.0275,58.94,3.5700000000000003,59.048018595,134.07,60.5175,3.58,60.6232975534,2.0275,0,2.0275,58.49,3.58,58.5994581886,134.05
2020-12-09 06:30:00,69.105,5.84,69.3513274927,2.985,0,2.985,66.12,5.84,66.3774057944,132.52,68.615,5.83,68.8622329365,2.985,0,2.985,65.63,5.83,65.8884344935,132.49
2020-12-09 07:00:00,75.1215,8.14,75.5612292267,2.4415,0,2.4415,72.68,8.14,73.1344105056,132.08,74.5815,8.12,75.0222269881,2.4415,0,2.4415,72.14,8.12,72.5955508279,132.06
2020-12-09 07:30:00,79.638,8.19,80.0580236079,2.918,0,2.918,76.72,8.19,77.1559103374,132.78,79.058,7.92,79.4537208946,2.918,0,2.918,76.14,7.92,76.5508066581,132.74
2020-12-09 08:00:00,90.012,7.92,90.3597617527,16.672,0,16.672,73.34,7.92,73.766401566,133.11,89.482,7.9,89.8300524546,16.672,0,16.672,72.81,7.9,73.2373272314,133.07
2020-12-09 08:30:00,92.0585,8.76,92.4743479147,18.9885,0,18.9885,73.07,8.76,73.59322319340001,132.85,91.5285,8.72,91.9429426995,18.9885,0,18.9885,72.54,8.72,73.0622337463,132.8
2020-12-09 09:00:00,94.3405,9.46,94.813614741,22.7605,0,22.7605,71.58,9.46,72.2024099321,132.56,93.8305,9.42,94.3021692765,22.7605,0,22.7605,71.07,9.42,71.6915706342,132.51
2020-12-09 09:30:00,96.1225,9.54,96.5947545483,24.8625,0,24.8625,71.26,9.54,71.8957523085,132.21,95.6025,9.51,96.074336356,24.8625,0,24.8625,70.74,9.51,71.3763805471,132.17
2020-12-09 10:00:00,96.765,9.56,97.2360983637,25.145,0,25.145,71.62,9.56,72.2552281845,131.97,96.235,9.51,96.7037503151,25.145,0,25.145,71.09,9.51,71.7232751623,131.9
2020-12-09 10:30:00,93.15,9.82,93.6661886702,17.17,0,17.17,75.98,9.82,76.6119625124,131.89,92.6,9.79,93.1160786331,17.17,0,17.17,75.43,9.79,76.0626649546,131.9
2020-12-09 11:00:00,93.341,9.81,93.8550924617,19.071,0,19.071,74.27,9.81,74.915078589,132.7,92.801,9.77,93.3138708928,19.071,0,19.071,73.73,9.77,74.3744969731,132.66
2020-12-09 11:30:00,93.3945,9.54,93.88047843,20.8745,0,20.8745,72.52,9.54,73.1448015925,133.33,92.8645,9.49,93.3481411719,20.8745,0,20.8745,71.99,9.49,72.6128101646,133.29
2020-12-09 12:00:00,93.001,10.17,93.555410859,18.471,0,18.471,74.53,10.17,75.2206740198,133.02,92.461,10.13,93.0142646103,18.471,0,18.471,73.99,10.13,74.6802316547,133.01
2020-12-09 12:30:00,93.8035,10.36,94.3738640316,18.6335,0,18.6335,75.17,10.36,75.8805541624,132.63,93.2535,10.31,93.8216998474,18.6335,0,18.6335,74.62,10.31,75.3288822431,132.63
2020-12-09 13:00:00,93.5615,10.42,94.1399526357,15.4315,0,15.4315,78.13,10.42,78.821781888,132.48,92.9915,10.38,93.56903051890001,15.4315,0,15.4315,77.56,10.38,78.2515047779,132.47
2020-12-09 13:30:00,93.97,9.71,94.4703392605,16.33,0,16.33,77.64,9.71,78.2448317782,132.97,93.4,9.67,93.8992486658,16.33,0,16.33,77.07,9.67,77.6742801705,132.93
2020-12-09 14:00:00,92.726,9.87,93.2498148845,15.725999999999999,0,15.725999999999999,77.0,9.87,77.63,132.89,92.166,9.82,92.6876688454,15.725999999999999,0,15.725999999999999,76.44,9.82,77.0681905847,132.93
2020-12-09 14:30:00,89.985,10.21,90.5623780883,11.395,0,11.395,78.59,10.21,79.2504397464,132.69,89.405,10.17,89.9815699185,11.395,0,11.395,78.01,10.17,78.6701277487,132.66
2020-12-09 15:00:00,90.3445,10.01,90.8973529881,12.9745,0,12.9745,77.37,10.01,78.0148511503,133.19,89.7845,9.96,90.3352535849,12.9745,0,12.9745,76.81,9.96,77.4530677249,133.16
2020-12-09 15:30:00,90.5385,9.64,91.0502585513,12.8485,0,12.8485,77.69,9.64,78.2857950078,133.47,89.9685,9.61,90.4802911813,12.8485,0,12.8485,77.12,9.61,77.7164493528,133.4
2020-12-09 16:00:00,101.822,11.54,102.4738565879,17.812,0,17.812,84.01,11.54,84.7988897333,132.49,101.212,11.49,101.8621079892,17.812,0,17.812,83.4,11.49,84.1877669261,132.44
2020-12-09 16:30:00,102.648,12.17,103.3669231621,20.228,0,20.228,82.42,12.17,83.3136561435,132.3,102.038,12.11,102.754102322,20.228,0,20.228,81.81,12.11,82.7014401326,132.26
2020-12-09 17:00:00,108.6115,13.73,109.4758915572,20.8715,0,20.8715,87.74,13.73,88.8077727454,131.37,107.9915,13.67,108.8532634892,20.8715,0,20.8715,87.12,13.67,88.1859586329,131.33
2020-12-09 17:30:00,117.611,14.57,118.5100511391,33.391,0,33.391,84.22,14.57,85.4710085351,131.37,117.001,14.5,117.896072882,33.391,0,33.391,83.61,14.5,84.8580114073,131.33
2020-12-09 18:00:00,113.403,14.05,114.2700437954,25.343,0,25.343,88.06,14.05,89.1737971604,131.37,112.783,13.98,113.6461415491,25.343,0,25.343,87.44,13.98,88.5505166557,131.33
2020-12-09 18:30:00,107.1535,13.2,107.9634779092,17.2335,0,17.2335,89.92,13.2,90.8836971079,131.48,106.5035,13.14,107.3110204604,17.2335,0,17.2335,89.27,13.14,90.2318818379,131.44
2020-12-09 19:00:00,100.072,11.68,100.7513155448,10.012,0,10.012,90.06,11.68,90.81423897170001,132.11,99.412,11.63,100.0899727445,10.012,0,10.012,89.4,11.63,90.1532966674,132.07
2020-12-09 19:30:00,99.857,12.26,100.6067992185,2.197,0,2.197,97.66,12.26,98.4265370721,132.32,99.137,12.2,99.8848575561,2.197,0,2.197,96.94,12.2,97.7046754255,132.29
2020-12-09 20:00:00,90.5575,9.97,91.1046744479,1.7974999999999999,0,1.7974999999999999,88.76,9.97,89.3181868378,132.03,89.9075,9.94,90.4553047436,1.7974999999999999,0,1.7974999999999999,88.11,9.94,88.6689105606,132.0
2020-12-09 20:30:00,85.42,7.85,85.7799446258,2.12,0,2.12,83.3,7.85,83.6690653707,132.2,84.82,7.83,85.1806392322,2.12,0,2.12,82.7,7.83,83.0698435053,132.19
2020-12-09 21:00:00,81.786,6.14,82.0161532626,2.046,0,2.046,79.74,6.14,79.9760414124,132.81,81.196,6.12,81.426315255,2.046,0,2.046,79.15,6.12,79.3862513286,132.8
2020-12-09 21:30:00,78.871,4.06,78.9754280837,2.351,0,2.351,76.52,4.06,76.6276320918,133.56,78.311,4.07,78.4166922345,2.351,0,2.351,75.96,4.07,76.0689588466,133.56
2020-12-09 22:00:00,74.24,2.6,74.2855140657,2.8200000000000003,0,2.8200000000000003,71.42,2.6,71.4673100095,134.05,73.72,2.61,73.7661880539,2.8200000000000003,0,2.8200000000000003,70.9,2.61,70.948023933,134.03
2020-12-09 22:30:00,68.727,0.55,68.729200701,2.407,0,2.407,66.32,0.55,66.32228057,134.81,68.227,0.58,68.2294652551,2.407,0,2.407,65.82,0.58,65.8225554047,134.79
2020-12-09 23:00:00,62.9015,-1.32,62.9153487016,2.6115,0,2.6115,60.29,-1.32,60.3044484263,134.52,62.4715,-0.77,62.4762451837,2.6115,0,2.6115,59.86,-0.77,59.8649521841,134.5
2020-12-09 23:30:00,58.8345,-2.02,58.8691667195,2.2445,0,2.2445,56.59,-2.02,56.6260408293,132.9,58.4045,-1.96,58.4373786223,2.2445,0,2.2445,56.16,-1.96,56.1941918707,132.9
2020-12-10 00:00:00,56.408,-2.35,56.456930168,2.5380000000000003,0,2.5380000000000003,53.87,-2.35,53.9212332945,132.52,56.018,-2.29,56.064787737,2.5380000000000003,0,2.5380000000000003,53.48,-2.29,53.5290061555,132.52
2020-12-10 00:30:00,64.1505,-0.29,64.1511554865,2.4205,0,2.4205,61.73,-0.29,61.7306811885,131.7,63.6805,-0.25,63.6809907292,2.4205,0,2.4205,61.26,-0.25,61.2605101187,131.67
2020-12-10 01:00:00,65.431,0.21,65.4313369954,2.891,0,2.891,62.54,0.21,62.5403525734,131.11,64.971,0.26,64.97152023,2.891,0,2.891,62.08,0.26,62.0805444564,131.1
2020-12-10 01:30:00,63.5685,-0.01,63.5685007866,2.9585,0,2.9585,60.61,-0.01,60.6100008249,131.53,63.0985,0.02,63.0985031696,2.9585,0,2.9585,60.14,0.02,60.1400033256,131.52
