Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-10 02:00:00,62.175,-0.47000000000000003,62.1767764121,2.9450000000000003,0,2.9450000000000003,59.23,-0.47000000000000003,59.2318647351,132.08,61.725,-0.42,61.7264289021,2.9450000000000003,0,2.9450000000000003,58.78,-0.42,58.7815004912,132.08
2020-12-10 02:30:00,62.8785,-0.54,62.8808187149,2.9385,0,2.9385,59.94,-0.54,59.9424323831,132.35,62.4285,-0.5,62.4305022585,2.9385,0,2.9385,59.49,-0.5,59.4921011564,132.33
2020-12-10 03:00:00,62.206,-0.9400000000000001,62.2131018034,2.406,0,2.406,59.8,-0.9400000000000001,59.8073875036,132.7,61.756,-0.89,61.7624128091,2.406,0,2.406,59.35,-0.89,59.3566727504,132.7
2020-12-10 03:30:00,60.3735,-1.38,60.3892697609,2.8435,0,2.8435,57.53,-1.38,57.5465489843,133.19,59.9335,-1.34,59.9484780645,2.8435,0,2.8435,57.09,-1.34,57.1057238812,133.18
2020-12-10 04:00:00,58.438,-1.8900000000000001,58.4685551728,2.268,0,2.268,56.17,-1.8900000000000001,56.2017882278,133.66,58.018,-1.83,58.046853696,2.268,0,2.268,55.75,-1.83,55.7800268914,133.62
2020-12-10 04:30:00,56.963,-2.22,57.0062432458,2.173,0,2.173,54.79,-2.22,54.8349569162,133.82,56.543,-2.16,56.5842420555,2.173,0,2.173,54.37,-2.16,54.4128890981,133.81
2020-12-10 05:00:00,55.72,-2.67,55.7839340671,2.38,0,2.38,53.34,-2.67,53.406783277,133.58,55.32,-2.6,55.3810653563,2.38,0,2.38,52.94,-2.6,53.0038074104,133.55
2020-12-10 05:30:00,57.146,-2.31,57.1926692505,2.786,0,2.786,54.36,-2.31,54.4090589884,132.59,56.736,-2.25,56.7805970028,2.786,0,2.786,53.95,-2.25,53.9968980591,132.58
2020-12-10 06:00:00,58.9335,-1.3599999999999999,58.9491901747,2.3135,0,2.3135,56.62,-1.3599999999999999,56.6363310959,132.59,58.5135,-1.31,58.528162300299996,2.3135,0,2.3135,56.2,-1.31,56.2152657203,132.58
2020-12-10 06:30:00,67.0075,10.32,67.7975475681,4.5275,0,4.5275,62.48,10.32,63.3265568304,133.02,65.9575,-3.36,66.0430269313,4.5275,0,4.5275,61.43,-3.36,61.5218213319,133.01
2020-12-10 07:00:00,74.316,15.39,75.8928188698,7.846,0,7.846,66.47,15.39,68.2283885197,133.2,73.036,-3.47,73.1183848016,7.846,0,7.846,65.19,-3.47,65.282287031,133.18
2020-12-10 07:30:00,77.656,7.93,78.0598439404,3.326,0,3.326,74.33,7.93,74.7518146937,132.89,76.846,1.99,76.8717621497,3.326,0,3.326,73.52,1.99,73.5469271962,132.88
2020-12-10 08:00:00,80.998,4.54,81.1251354637,3.168,0,3.168,77.83,4.54,77.9623017875,133.09,80.428,4.55,80.5565992579,3.168,0,3.168,77.26,4.55,77.3938634518,133.07
2020-12-10 08:30:00,86.336,5.8,86.5306009224,9.926,0,9.926,76.41,5.8,76.6298120838,132.94,85.776,5.79,85.9711944549,9.926,0,9.926,75.85,5.79,76.0706684603,132.92
2020-12-10 09:00:00,84.953,5.75,85.1473705349,7.413,0,7.413,77.54,5.75,77.7529041258,132.94,84.393,5.76,84.5893376792,7.413,0,7.413,76.98,5.76,77.1951941509,132.92
2020-12-10 09:30:00,87.3055,5.76,87.4953023325,12.3355,0,12.3355,74.97,5.76,75.1909469285,133.36,86.7555,5.75,86.9458410751,12.3355,0,12.3355,74.42,5.75,74.6418039707,133.33
2020-12-10 10:00:00,89.3085,5.11,89.454570997,18.4985,0,18.4985,70.81,5.11,70.9941420119,134.16,88.7885,5.12,88.9360002038,18.4985,0,18.4985,70.29,5.12,70.4762264881,134.14
2020-12-10 10:30:00,91.2405,4.73,91.3630217334,24.610500000000002,0,24.610500000000002,66.63,4.73,66.7976781034,134.78,90.7505,4.74,90.8742034367,24.610500000000002,0,24.610500000000002,66.14,4.74,66.3096312763,134.75
2020-12-10 11:00:00,86.8215,4.05,86.9159097188,16.8015,0,16.8015,70.02,4.05,70.1370294495,134.78,86.2915,4.06,86.3869583459,16.8015,0,16.8015,69.49,4.06,69.6085030725,134.75
2020-12-10 11:30:00,86.011,5.22,86.1692550798,11.561,0,11.561,74.45,5.22,74.632773632,134.54,85.471,5.22,85.630253071,11.561,0,11.561,73.91,5.22,74.0941057035,134.52
2020-12-10 12:00:00,90.0845,5.37,90.2444127924,18.9945,0,18.9945,71.09,5.37,71.2925311656,134.54,89.5645,5.37,89.7253395661,18.9945,0,18.9945,70.57,5.37,70.7740192444,134.52
2020-12-10 12:30:00,91.971,5.47,92.1335212667,22.011,0,22.011,69.96,5.47,70.1735170844,134.18,91.471,5.47,91.6344080627,22.011,0,22.011,69.46,5.47,69.6750493362,134.14
2020-12-10 13:00:00,92.568,4.65,92.6847189347,24.588,0,24.588,67.98,4.65,68.1388501517,134.3,92.058,4.66,92.1758697491,24.588,0,24.588,67.47,4.66,67.6307363556,134.29
2020-12-10 13:30:00,91.127,4.42,91.2341302858,23.897,0,23.897,67.23,4.42,67.3751385898,134.55,90.637,4.42,90.7447087659,23.897,0,23.897,66.74,4.42,66.8862018656,134.52
2020-12-10 14:00:00,85.8625,4.53,85.9819155768,14.7325,0,14.7325,71.13,4.53,71.2741032914,134.55,85.3325,4.54,85.4531869286,14.7325,0,14.7325,70.6,4.54,70.745823905,134.52
2020-12-10 14:30:00,87.207,4.91,87.3451140534,16.757,0,16.757,70.45,4.91,70.6208935089,134.68,86.707,4.92,86.8464751674,16.757,0,16.757,69.95,4.92,70.1228129784,134.64
2020-12-10 15:00:00,82.267,5.34,82.440129118,4.6370000000000005,0,4.6370000000000005,77.63,5.34,77.8134467814,134.31,81.697,5.33,81.8706828419,4.6370000000000005,0,4.6370000000000005,77.06,5.33,77.2441098078,134.3
2020-12-10 15:30:00,83.517,5.96,83.7293908314,2.9370000000000003,0,2.9370000000000003,80.58,5.96,80.8001113861,133.86,82.927,5.96,83.1408980526,2.9370000000000003,0,2.9370000000000003,79.99,5.96,80.2117304389,133.82
2020-12-10 16:00:00,88.6965,7.32,88.9980421821,7.1165,0,7.1165,81.58,7.32,81.9077456655,132.66,88.0965,7.3,88.3984350102,7.1165,0,7.1165,80.98,7.3,81.3083661132,132.62
2020-12-10 16:30:00,97.282,8.04,97.6136728333,14.712,0,14.712,82.57,8.04,82.9605116908,133.2,96.692,8.02,97.0240344657,14.712,0,14.712,81.98,8.02,82.3713591001,133.15
2020-12-10 17:00:00,103.637,8.95,104.022739192,17.977,0,17.977,85.66,8.95,86.1262915723,132.02,103.017,8.92,103.4024597822,17.977,0,17.977,85.04,8.92,85.5065377617,131.97
2020-12-10 17:30:00,105.613,9.39,106.0296084544,17.433,0,17.433,88.18,9.39,88.6785458834,132.14,104.963,9.35,105.3786214989,17.433,0,17.433,87.53,9.35,88.0279694188,132.11
2020-12-10 18:00:00,101.3195,8.99,101.7175559097,9.3595,0,9.3595,91.96,8.99,92.3983858084,132.36,100.6595,8.96,101.0574912624,9.3595,0,9.3595,91.3,8.96,91.738604742,132.33
2020-12-10 18:30:00,98.133,8.12,98.4683710082,5.333,0,5.333,92.8,8.12,93.1545726199,133.21,97.463,8.09,97.79818234,5.333,0,5.333,92.13,8.09,92.4845122169,133.19
2020-12-10 19:00:00,95.6885,6.43,95.9042956924,5.3985,0,5.3985,90.29,6.43,90.5186665832,132.56,95.0185,6.42,95.23513922,5.3985,0,5.3985,89.62,6.42,89.8496566493,132.52
2020-12-10 19:30:00,94.216,-2.02,94.2376520081,3.146,0,3.146,91.07,-2.02,91.0923997927,134.11,93.526,4.53,93.6356426581,3.146,0,3.146,90.38,4.53,90.4934544594,134.06
2020-12-10 20:00:00,89.4605,6.93,89.7285125267,2.8705,0,2.8705,86.59,6.93,86.8668694037,133.81,88.8005,6.69,89.0521470839,2.8705,0,2.8705,85.93,6.69,86.1900284256,133.78
2020-12-10 20:30:00,84.437,-2.21,84.4659166114,2.237,0,2.237,82.2,-2.21,82.2297032708,133.56,84.487,11.93,85.3251315206,2.237,0,2.237,82.25,11.93,83.1106936561,133.55
2020-12-10 21:00:00,81.1405,-6.76,81.4216085585,3.5305,0,3.5305,77.61,-6.76,77.9038490705,133.38,81.4205,12.19,82.3279656025,3.5305,0,3.5305,77.89,12.19,78.838113879,133.37
2020-12-10 21:30:00,75.9615,-8.15,76.3974605746,2.6215,0,2.6215,73.34,-8.15,73.7914500467,133.56,76.2815,10.84,77.0478607247,2.6215,0,2.6215,73.66,10.84,74.4533491523,133.53
2020-12-10 22:00:00,71.3055,-9.69,71.9608951463,2.3655,0,2.3655,68.94,-9.69,69.6176680161,133.98,71.5955,9.41,72.2112437246,2.3655,0,2.3655,69.23,9.41,69.8665943066,133.95
2020-12-10 22:30:00,65.769,-11.64,66.7910994145,2.469,0,2.469,63.3,-11.64,64.3613206825,134.2,66.099,7.53,66.5265262959,2.469,0,2.469,63.63,7.53,64.0740025283,134.19
2020-12-10 23:00:00,60.7335,-8.69,61.3520506768,2.6535,0,2.6535,58.08,-8.69,58.7265059407,134.36,60.8635,5.23,61.0877936437,2.6535,0,2.6535,58.21,5.23,58.4444779256,134.34
2020-12-10 23:30:00,58.26,2.35,58.3073760343,2.69,0,2.69,55.57,2.35,55.6196673848,133.53,57.85,2.38,57.8989369505,2.69,0,2.69,55.16,2.38,55.2113213028,133.5
2020-12-11 00:00:00,56.223,1.6400000000000001,56.2469139509,2.483,0,2.483,53.74,1.6400000000000001,53.765018367,132.93,55.813,1.6600000000000001,55.8376805482,2.483,0,2.483,53.33,1.6600000000000001,53.3558291099,132.91
2020-12-11 00:30:00,64.305,1.45,64.3213457959,2.475,0,2.475,61.83,1.45,61.8469999272,133.21,63.835,1.24,63.8470424139,2.475,0,2.475,61.36,1.24,61.3725280561,133.18
2020-12-11 01:00:00,65.3915,-1.92,65.4196810773,2.5015,0,2.5015,62.89,-1.92,62.9193014901,133.03,64.9315,6.71,65.2772838915,2.5015,0,2.5015,62.43,6.71,62.7895612343,132.99
2020-12-11 01:30:00,63.764,0.1,63.7640784141,2.344,0,2.344,61.42,0.1,61.4200814067,134.46,63.294,1.2,63.3053744638,2.344,0,2.344,60.95,1.2,60.9618118169,134.42
2020-12-11 02:00:00,61.626,-0.26,61.6265484674,2.306,0,2.306,59.32,-0.26,59.3205697882,135.42,61.196,-0.21,61.1963603166,2.306,0,2.306,58.89,-0.21,58.8903744257,135.37
2020-12-11 02:30:00,61.812,-0.35000000000000003,61.8129909,2.492,0,2.492,59.32,-0.35000000000000003,59.3210325264,135.42,61.362,-0.30000000000000004,61.3627333485,2.492,0,2.492,58.87,-0.30000000000000004,58.8707643912,135.37
2020-12-11 03:00:00,60.8605,4.7,61.0417108234,2.3905,0,2.3905,58.47,4.7,58.6585961305,134.13,59.9405,-5.66,60.2071352935,2.3905,0,2.3905,57.55,-5.66,57.8276586073,134.09
2020-12-11 03:30:00,59.2655,9.86,60.0801056112,2.3455,0,2.3455,56.92,9.86,57.7676899313,133.56,57.9555,-9.65,58.7534039886,2.3455,0,2.3455,55.61,-9.65,56.4410719246,133.53
2020-12-11 04:00:00,57.303,9.36,58.0624096038,2.473,0,2.473,54.83,9.36,55.6231831164,133.73,56.023,-10.21,56.9457691932,2.473,0,2.473,53.55,-10.21,54.5146457386,133.69
2020-12-11 04:30:00,55.935,9.21,56.6881674161,2.345,0,2.345,53.59,9.21,54.3756581569,134.14,54.665,-10.48,55.6605122596,2.345,0,2.345,52.32,-10.48,53.359280355,134.11
2020-12-11 05:00:00,55.2005,9.19,55.9602653697,2.4005,0,2.4005,52.8,9.19,53.5938065452,134.14,53.9305,-10.5,54.9431417945,2.4005,0,2.4005,51.53,-10.5,52.5888857079,134.11
2020-12-11 05:30:00,55.6825,9.39,56.4686896098,2.3125,0,2.3125,53.37,9.39,54.1897499533,133.72,54.4325,-10.16,55.3725803647,2.3125,0,2.3125,52.12,-10.16,53.1010357714,133.68
2020-12-11 06:00:00,57.533,10.16,58.4232119025,2.293,0,2.293,55.24,10.16,56.1665665677,133.04,56.253,-9.18,56.9971263223,2.293,0,2.293,53.96,-9.18,54.7353085311,132.99
2020-12-11 06:30:00,64.369,7.79,64.838663319,2.399,0,2.399,61.97,7.79,62.4577056895,133.23,63.749,3.91,63.8687959883,2.399,0,2.399,61.35,3.91,61.4744711242,133.2
2020-12-11 07:00:00,66.988,10.19,67.7586027306,2.298,0,2.298,64.69,10.19,65.4876492172,133.99,66.488,10.17,67.2613042098,2.298,0,2.298,64.19,10.17,64.9906531741,133.96
2020-12-11 07:30:00,66.107,14.76,67.7347255771,2.817,0,2.817,63.29,14.76,64.9883197198,132.63,65.627,14.69,67.2510165648,2.817,0,2.817,62.81,14.69,64.5049781025,132.6
2020-12-11 08:00:00,79.3485,12.18,80.2778727437,2.5285,0,2.5285,76.82,12.18,77.7795911535,132.5,78.7985,12.13,79.7266611759,2.5285,0,2.5285,76.27,12.13,77.2285555996,132.47
2020-12-11 08:30:00,84.1545,12.69,85.1059103133,9.1745,0,9.1745,74.98,12.69,76.0462786729,132.39,83.6045,12.63,84.5531153787,9.1745,0,9.1745,74.43,12.63,75.4939851909,132.37
2020-12-11 09:00:00,85.2805,13.57,86.3533935653,9.5505,0,9.5505,75.73,13.57,76.9361930433,132.39,84.7405,13.52,85.8122528562,9.5505,0,9.5505,75.19,13.52,76.3958539451,132.37
2020-12-11 09:30:00,86.4795,14.05,87.613391786,11.2995,0,11.2995,75.18,14.05,76.4815984404,132.85,85.9495,13.98,87.0790270401,11.2995,0,11.2995,74.65,13.98,75.9477642857,132.84
2020-12-11 10:00:00,88.0355,14.16,89.1670054462,15.5955,0,15.5955,72.44,14.16,73.8109693745,133.02,87.5155,14.1,88.6440789915,15.5955,0,15.5955,71.92,14.1,73.2891287982,132.96
2020-12-11 10:30:00,87.8665,13.4,88.8824044581,18.2065,0,18.2065,69.66,13.4,70.9371242721,133.15,87.3665,13.34,88.379075138,18.2065,0,18.2065,69.16,13.34,70.4348010574,133.12
2020-12-11 11:00:00,89.195,13.01,90.138826956,25.775,0,25.775,63.42,13.01,64.7406865889,133.45,88.735,12.95,89.6749838305,25.775,0,25.775,62.96,12.95,64.2780219048,133.43
2020-12-11 11:30:00,89.4605,12.93,90.3900766691,28.8005,0,28.8005,60.66,12.93,62.0227417969,133.84,89.0305,12.87,89.9559160381,28.8005,0,28.8005,60.23,12.87,61.5896890721,133.8
2020-12-11 12:00:00,90.0315,13.68,91.064885616,23.8415,0,23.8415,66.19,13.68,67.5888933184,133.75,89.5515,13.62,90.5813201066,23.8415,0,23.8415,65.71,13.62,67.106694897,133.8
2020-12-11 12:30:00,93.0455,13.34,93.9969184083,29.5055,0,29.5055,63.54,13.34,64.9252431647,133.97,92.5955,13.28,93.5429581543,29.5055,0,29.5055,63.09,13.28,64.4725251561,133.93
2020-12-11 13:00:00,95.768,12.77,96.6156443026,35.748,0,35.748,60.02,12.77,61.3634524778,134.16,95.338,12.72,96.1828084639,35.748,0,35.748,59.59,12.72,60.932474921,134.14
2020-12-11 13:30:00,88.839,11.74,89.6113582142,26.009,0,26.009,62.83,11.74,63.9174193784,134.79,88.389,11.69,89.1586867389,26.009,0,26.009,62.38,11.69,63.465900293,134.78
2020-12-11 14:00:00,87.7935,11.71,88.5710039587,27.2035,0,27.2035,60.59,11.71,61.7111999559,135.15,87.3635,11.66,88.138168419,27.2035,0,27.2035,60.16,11.66,61.279533288,135.13
2020-12-11 14:30:00,90.8155,12.67,91.6950595193,32.1555,0,32.1555,58.66,12.67,60.012702822,134.83,90.3955,12.61,91.2707977408,32.1555,0,32.1555,58.24,12.61,59.5895099829,134.79
2020-12-11 15:00:00,88.305,12.33,89.1616617443,22.075,0,22.075,66.23,12.33,67.3679582591,134.64,87.845,12.28,88.699168119,22.075,0,22.075,65.77,12.28,66.9065863723,134.62
2020-12-11 15:30:00,84.291,12.54,85.2186850462,8.511,0,8.511,75.78,12.54,76.8105461509,134.45,83.741,12.48,84.6658460124,8.511,0,8.511,75.23,12.48,76.2581359594,134.41
2020-12-11 16:00:00,85.459,12.61,86.3843318027,12.859,0,12.859,72.6,12.61,73.686987318,134.29,84.939,12.55,85.8611450017,12.859,0,12.859,72.08,12.55,73.1643963961,134.26
2020-12-11 16:30:00,94.4995,13.07,95.3990586969,24.2395,0,24.2395,70.26,13.07,71.4653237591,133.16,93.9995,13.01,94.8955536379,24.2395,0,24.2395,69.76,13.01,70.9627909541,133.12
2020-12-11 17:00:00,101.459,15.25,102.5986899575,24.099,0,24.099,77.36,15.25,78.848792635,131.76,100.909,15.17,102.0429085287,24.099,0,24.099,76.81,15.17,78.2937098367,131.73
2020-12-11 17:30:00,103.6565,15.15,104.7577801037,22.3465,0,22.3465,81.31,15.15,82.709362227,132.42,103.0665,14.57,104.0912499793,22.3465,0,22.3465,80.72,14.57,82.0244067336,132.39
2020-12-11 18:00:00,103.0945,12.28,103.8232841431,22.3045,0,22.3045,80.79,12.28,81.7179447857,134.68,102.5245,12.23,103.2513728734,22.3045,0,22.3045,80.22,12.23,81.1469118328,134.64
2020-12-11 18:30:00,101.974,11.21,102.588307209,23.104,0,23.104,78.87,11.21,79.6626700532,135.15,101.404,11.16,102.0162576063,23.104,0,23.104,78.3,11.16,79.0913117858,135.12
2020-12-11 19:00:00,95.0565,9.54,95.5340242649,14.8965,0,14.8965,80.16,9.54,80.7256910779,135.15,94.4865,9.51,94.9638814616,14.8965,0,14.8965,79.59,9.51,80.1561488596,135.12
2020-12-11 19:30:00,91.652,9.6,92.1533998505,12.562,0,12.562,79.09,9.6,79.6704970488,135.15,91.092,9.57,91.5933259796,12.562,0,12.562,78.53,9.57,79.1109714262,135.12
2020-12-11 20:00:00,86.4415,8.02,86.8127486159,11.3715,0,11.3715,75.07,8.02,75.4971873648,134.98,85.9115,8.0,86.2831723585,11.3715,0,11.3715,74.54,8.0,74.9680705367,134.93
2020-12-11 20:30:00,80.1895,6.23,80.4311432857,2.7695,0,2.7695,77.42,6.23,77.6702600742,134.98,79.6295,6.21,79.8712800088,2.7695,0,2.7695,76.86,6.21,77.1104642704,134.93
2020-12-11 21:00:00,78.083,4.8100000000000005,78.2310104051,2.503,0,2.503,75.58,4.8100000000000005,75.7329023609,135.12,77.533,4.8100000000000005,77.6820583468,2.503,0,2.503,75.03,4.8100000000000005,75.1840209087,135.07
2020-12-11 21:30:00,73.6795,3.5,73.7625834706,2.4895,0,2.4895,71.19,3.5,71.2759854369,135.44,73.1595,3.51,73.2436518768,2.4895,0,2.4895,70.67,3.51,70.7571127167,135.4
2020-12-11 22:00:00,68.518,-5.78,68.7613606904,2.428,0,2.428,66.09,-5.78,66.3422678238,134.22,68.518,5.67,68.7522015938,2.428,0,2.428,66.09,5.67,66.3327747045,134.18
2020-12-11 22:30:00,63.866,-11.3,64.8579675599,2.786,0,2.786,61.08,-11.3,62.1164744653,134.22,64.136,6.17,64.4320991122,2.786,0,2.786,61.35,6.17,61.659479401,134.18
2020-12-11 23:00:00,59.9945,-2.04,60.0291731598,2.1445,0,2.1445,57.85,-2.04,57.88595771,134.22,59.5645,-1.99,59.5977328449,2.1445,0,2.1445,57.42,-1.99,57.454473281,134.18
2020-12-11 23:30:00,57.7275,-2.48,57.7807464148,2.3075,0,2.3075,55.42,-2.48,55.4754612419,135.11,57.3075,-2.42,57.35857352,2.3075,0,2.3075,55.0,-2.42,55.0532142568,135.04
2020-12-12 00:00:00,56.6235,-3.02,56.7039782753,2.1635,0,2.1635,54.46,-3.02,54.5436705769,135.48,56.2235,-2.71,56.2887737675,2.1635,0,2.1635,54.06,-2.71,54.1278828332,135.42
2020-12-12 00:30:00,64.5205,3.21,64.6003020136,2.6405000000000003,0,2.6405000000000003,61.88,3.21,61.96320279,131.7,64.0705,3.23,64.1518656802,2.6405000000000003,0,2.6405000000000003,61.43,3.23,61.5148583677,131.67
2020-12-12 01:00:00,66.1095,3.68,66.2118447881,3.5695,0,3.5695,62.54,3.68,62.6481763502,131.29,65.6395,3.68,65.742576465,3.5695,0,3.5695,62.07,3.68,62.1789940414,131.25
2020-12-12 01:30:00,64.388,2.92,64.4541770873,2.458,0,2.458,61.93,2.92,61.9988007949,131.9,63.908,2.92,63.9746736139,2.458,0,2.458,61.45,2.92,61.5193376102,131.88
2020-12-12 02:00:00,62.1805,2.51,62.2311391528,2.2005,0,2.2005,59.98,2.51,60.0324953671,132.72,61.7305,2.52,61.7819150743,2.2005,0,2.2005,59.53,2.52,59.5833139394,132.66
2020-12-12 02:30:00,61.912,2.34,61.9562050484,2.2720000000000002,0,2.2720000000000002,59.64,2.34,59.6858877793,133.23,61.462,2.36,61.5072926083,2.2720000000000002,0,2.2720000000000002,59.19,2.36,59.237029804,133.21
2020-12-12 03:00:00,61.011,1.98,61.0431201775,2.171,0,2.171,58.84,1.98,58.8733046465,133.34,60.561,1.99,60.593686313,2.171,0,2.171,58.39,1.99,58.423900931,133.21
2020-12-12 03:30:00,58.4615,1.51,58.4809976167,2.2015000000000002,0,2.2015000000000002,56.26,1.51,56.280260305,133.24,58.0415,1.53,58.0616622415,2.2015000000000002,0,2.2015000000000002,55.84,1.53,55.8609568482,133.21
2020-12-12 04:00:00,56.6695,1.16,56.6813711042,2.4195,0,2.4195,54.25,1.16,54.2624004261,133.63,56.2595,1.19,56.2720840226,2.4195,0,2.4195,53.84,1.19,53.8531493972,133.6
2020-12-12 04:30:00,54.7935,0.79,54.7991947226,2.5035,0,2.5035,52.29,0.79,52.2959673397,133.84,54.3835,0.8200000000000001,54.3896816708,2.5035,0,2.5035,51.88,0.8200000000000001,51.8864799346,133.79
2020-12-12 05:00:00,54.218,0.53,54.2205904062,2.438,0,2.438,51.78,0.53,51.7827123662,133.56,53.828,0.56,53.8309129033,2.438,0,2.438,51.39,0.56,51.3930510867,133.54
2020-12-12 05:30:00,54.592,0.72,54.596747742,3.102,0,3.102,51.49,0.72,51.4950337411,133.18,54.202,0.75,54.2071886746,3.102,0,3.102,51.1,0.75,51.1055036175,133.16
2020-12-12 06:00:00,54.678,0.62,54.6815150119,2.468,0,2.468,52.21,0.62,52.2136811573,132.8,54.278,0.65,54.2818918609,2.468,0,2.468,51.81,0.65,51.8140772378,132.77
2020-12-12 06:30:00,57.6515,1.55,57.672332641,2.5115,0,2.5115,55.14,1.55,55.1617811533,131.84,57.2415,1.58,57.263301705800004,2.5115,0,2.5115,54.73,1.58,54.7528017548,131.81
2020-12-12 07:00:00,60.6655,2.66,60.7237885038,2.4955,0,2.4955,58.17,2.66,58.2307865308,131.44,60.2355,2.67,60.2946461989,2.4955,0,2.4955,57.74,2.67,57.801699802,131.4
2020-12-12 07:30:00,62.787,1.29,62.8002505489,2.677,0,2.677,60.11,1.29,60.1238405294,133.02,62.317,1.06,62.3260145445,2.677,0,2.677,59.64,1.06,59.6494191087,132.98
2020-12-12 08:00:00,65.6835,0.89,65.6895293959,2.4435000000000002,0,2.4435000000000002,63.24,0.89,63.2462623402,133.23,65.2235,0.92,65.2299881362,2.4435000000000002,0,2.4435000000000002,62.78,0.92,62.7867406385,133.18
2020-12-12 08:30:00,69.299,1.76,69.3213459261,3.179,0,3.179,66.12,1.76,66.1434199297,132.49,68.799,1.79,68.8222820095,3.179,0,3.179,65.62,1.79,65.6444095106,132.46
2020-12-12 09:00:00,73.551,2.66,73.5990842402,5.801,0,5.801,67.75,2.66,67.8021983419,132.06,73.051,2.67,73.0997777083,5.801,0,5.801,67.25,2.67,67.3029821033,132.0
2020-12-12 09:30:00,78.161,3.33,78.2319041121,13.291,0,13.291,64.87,3.33,64.9554139391,132.34,77.681,3.34,77.7527707609,13.291,0,13.291,64.39,3.34,64.4765670612,132.28
2020-12-12 10:00:00,79.303,2.94,79.3574785953,19.243,0,19.243,60.06,2.94,60.131914987,132.66,78.853,2.95,78.9081624992,19.243,0,19.243,59.61,2.95,59.6829506643,132.63
2020-12-12 10:30:00,80.8775,3.04,80.9346131531,25.8575,0,25.8575,55.02,3.04,55.1039200057,133.05,80.4575,3.05,80.5152892701,25.8575,0,25.8575,54.6,3.05,54.6851213768,133.0
2020-12-12 11:00:00,81.1465,2.75,81.1930844484,30.7365,0,30.7365,50.41,2.75,50.4849541943,133.17,80.7665,2.76,80.8136444064,30.7365,0,30.7365,50.03,2.76,50.1060724863,133.15
2020-12-12 11:30:00,80.8185,2.44,80.8553247613,33.4185,0,33.4185,47.4,2.44,47.4627601389,133.09,80.4685,2.46,80.5060935101,33.4185,0,33.4185,47.05,2.46,47.1142664169,133.06
2020-12-12 12:00:00,81.727,2.46,81.7640148782,37.387,0,37.387,44.34,2.46,44.4081884341,133.32,81.377,2.48,81.4147807772,37.387,0,37.387,43.99,2.48,44.0598513388,133.31
2020-12-12 12:30:00,83.4295,2.6,83.4700034159,38.0495,0,38.0495,45.38,2.6,45.4544211271,133.32,83.0995,2.62,83.1407920353,38.0495,0,38.0495,45.05,2.62,45.1261221467,133.31
2020-12-12 13:00:00,80.363,2.49,80.4015663342,28.413,0,28.413,51.95,2.49,52.0096394912,133.64,79.963,2.5,80.0020710294,28.413,0,28.413,51.55,2.5,51.6105851546,133.62
2020-12-12 13:30:00,79.019,2.17,79.0487903829,24.659,0,24.659,54.36,2.17,54.403294937,133.45,78.609,2.2,78.6397792533,24.659,0,24.659,53.95,2.2,53.9948377162,133.45
2020-12-12 14:00:00,77.6045,1.69,77.6228994579,21.5045,0,21.5045,56.1,1.69,56.1254496641,133.45,77.1745,1.71,77.1934424045,21.5045,0,21.5045,55.67,1.71,55.6962566067,133.45
2020-12-12 14:30:00,75.54,1.12,75.5483024296,17.41,0,17.41,58.13,1.12,58.1407886083,133.25,75.11,1.15,75.1188032386,17.41,0,17.41,57.7,1.15,57.7114590008,133.26
2020-12-12 15:00:00,74.7875,1.18,74.796808463,12.2075,0,12.2075,62.58,1.18,62.5911239714,133.25,74.3175,1.21,74.3273496517,12.2075,0,12.2075,62.11,1.21,62.1217852287,133.26
2020-12-12 15:30:00,74.626,1.8599999999999999,74.6491759901,7.226,0,7.226,67.4,1.8599999999999999,67.425659804,132.47,74.136,1.88,74.159833441,7.226,0,7.226,66.91,1.88,66.936406387,132.47
2020-12-12 16:00:00,75.118,3.23,75.1874113399,2.878,0,2.878,72.24,3.23,72.3121739405,131.73,74.588,3.24,74.6583374045,2.878,0,2.878,71.71,3.24,71.7831574953,131.71
2020-12-12 16:30:00,79.118,5.28,79.2939866825,2.508,0,2.508,76.61,5.28,76.7917345813,131.3,78.548,5.04,78.7095286735,2.508,0,2.508,76.04,5.04,76.2068448369,131.26
2020-12-12 17:00:00,88.444,3.23,88.5029606058,8.694,0,8.694,79.75,3.23,79.815383229,133.19,87.874,3.25,87.9340797188,8.694,0,8.694,79.18,3.25,79.2466712235,133.15
2020-12-12 17:30:00,92.9725,4.73,93.0927422319,9.0925,0,9.0925,83.88,4.73,84.013256692,133.01,92.3625,4.72,92.4830244221,9.0925,0,9.0925,83.27,4.72,83.4036647876,132.95
2020-12-12 18:00:00,94.3025,4.79,94.4240732348,10.2025,0,10.2025,84.1,4.79,84.2362991827,132.78,93.7025,4.79,93.824850686,10.2025,0,10.2025,83.5,4.79,83.6372769762,132.71
2020-12-12 18:30:00,93.5175,4.03,93.6042932042,10.8375,0,10.8375,82.68,4.03,82.7781571431,133.4,92.9175,4.02,93.0044203587,10.8375,0,10.8375,82.08,4.02,82.1783840192,133.36
2020-12-12 19:00:00,90.8955,2.41,90.9274437134,12.2355,0,12.2355,78.66,2.41,78.6969103587,133.73,90.3355,2.43,90.3681772542,12.2355,0,12.2355,78.1,2.43,78.1377943124,133.69
2020-12-12 19:30:00,84.2835,1.28,84.293219017,7.1235,0,7.1235,77.16,1.28,77.1706161696,133.95,83.7235,1.31,83.7337479888,7.1235,0,7.1235,76.6,1.31,76.6112008782,133.94
2020-12-12 20:00:00,78.975,0.64,78.9775931831,2.515,0,2.515,76.46,0.64,76.4626784778,134.26,78.415,0.67,78.4178622828,2.515,0,2.515,75.9,0.67,75.9029571229,134.21
2020-12-12 20:30:00,74.819,-1.2,74.8286226053,2.219,0,2.219,72.6,-1.2,72.6099166781,134.79,74.309,-0.91,74.3145717945,2.219,0,2.219,72.09,-0.91,72.0957432863,134.76
2020-12-12 21:00:00,72.1415,1.63,72.1599121552,2.4715,0,2.4715,69.67,1.63,69.6890651394,132.23,71.6315,1.6800000000000002,71.6511981215,2.4715,0,2.4715,69.16,1.6800000000000002,69.1804018491,132.2
2020-12-12 21:30:00,70.895,0.29,70.8955931282,2.205,0,2.205,68.69,0.29,68.6906121679,132.47,70.385,0.30000000000000004,70.3856393379,2.205,0,2.205,68.18,0.30000000000000004,68.1806600144,132.44
2020-12-12 22:00:00,68.9395,-0.91,68.9455057292,2.5195,0,2.5195,66.42,-0.91,66.4262335226,132.11,68.4495,-0.86,68.4549023098,2.5195,0,2.5195,65.93,-0.86,65.9356087406,132.08
2020-12-12 22:30:00,65.24,-2.05,65.2722000548,2.41,0,2.41,62.83,-2.05,62.8634345228,133.32,64.76,-2.0,64.7908759009,2.41,0,2.41,62.35,-2.0,62.3820687377,133.28
2020-12-12 23:00:00,61.7415,-2.98,61.8133741374,2.7815000000000003,0,2.7815000000000003,58.96,-2.98,59.0352606499,134.14,61.3015,-2.93,61.3714819949,2.7815000000000003,0,2.7815000000000003,58.52,-2.93,58.593304225,134.08
2020-12-12 23:30:00,59.213,-3.37,59.3088211736,2.633,0,2.633,56.58,-3.37,56.6802725823,134.65,58.793,-3.3,58.885540237,2.633,0,2.633,56.16,-3.3,56.2568715803,134.62
2020-12-13 00:00:00,57.617,-3.73,57.737609831,2.267,0,2.267,55.35,-3.73,55.4755387536,135.09,57.207,-3.67,57.324599859,2.267,0,2.267,54.94,-3.67,55.0624418274,135.07
2020-12-13 00:30:00,65.261,-2.06,65.2935044319,2.241,0,2.241,63.02,-2.06,63.0536596876,133.8,64.781,-2.01,64.8121752528,2.241,0,2.241,62.54,-2.01,62.5722917912,133.76
2020-12-13 01:00:00,66.3865,-1.9500000000000002,66.4151329311,2.2665,0,2.2665,64.12,-1.9500000000000002,64.149644582,132.79,65.9165,-1.9100000000000001,65.9441663246,2.2665,0,2.2665,63.65,-1.9100000000000001,63.6786510536,132.74
2020-12-13 01:30:00,64.927,-2.56,64.9774493882,2.597,0,2.597,62.33,-2.56,62.3825496433,133.0,64.457,-2.51,64.5058520524,2.597,0,2.597,61.86,-2.51,61.9109013018,132.98
2020-12-13 02:00:00,63.171,-3.14,63.2489908299,2.261,0,2.261,60.91,-3.14,60.9908821054,133.98,62.711,-3.08,62.786590296,2.261,0,2.261,60.45,-3.08,60.5284139888,133.95
2020-12-13 02:30:00,63.0505,-3.08,63.1256837607,2.4705,0,2.4705,60.58,-3.08,60.6582459357,134.28,62.5805,-3.02,62.6533269687,2.4705,0,2.4705,60.11,-3.02,60.1858164354,134.2
2020-12-13 03:00:00,61.849,-3.45,61.9451475178,2.609,0,2.609,59.24,-3.45,59.3403749567,134.77,61.399,-3.4,61.4930662839,2.609,0,2.609,58.79,-3.4,58.8882339691,134.69
2020-12-13 03:30:00,59.4775,-3.92,59.6065382844,2.4375,0,2.4375,57.04,-3.92,57.1745397883,135.43,59.0475,-3.85,59.172880243,2.4375,0,2.4375,56.61,-3.85,56.7407666497,135.4
2020-12-13 04:00:00,57.349,-1.44,57.3670759321,2.259,0,2.259,55.09,-1.44,55.1088168989,133.63,56.939,-1.15,56.9506121214,2.259,0,2.259,54.68,-1.15,54.6920917501,133.61
2020-12-13 04:30:00,55.9,-0.9500000000000001,55.908071868,2.37,0,2.37,53.53,-0.9500000000000001,53.5384291888,133.46,55.5,-0.92,55.5076247015,2.37,0,2.37,53.13,-0.92,53.137964771,133.45
2020-12-13 05:00:00,54.5615,-1.07,54.5719908218,2.1915,0,2.1915,52.37,-1.07,52.3809297359,133.78,54.1515,-1.04,54.1614858756,2.1915,0,2.1915,51.96,-1.04,51.970406964,133.75
2020-12-13 05:30:00,54.6825,-1.06,54.6927728887,2.3825,0,2.3825,52.3,-1.06,52.3107407709,133.25,54.2925,-1.04,54.3024599466,2.3825,0,2.3825,51.91,-1.04,51.920416986,133.24
2020-12-13 06:00:00,54.8795,-0.77,54.8849015691,2.6395,0,2.6395,52.24,-0.77,52.2456744621,132.95,54.4795,-0.74,54.4845255118,2.6395,0,2.6395,51.84,-0.74,51.8452813668,132.93
2020-12-13 06:30:00,57.3405,0.17,57.3407520028,2.4505,0,2.4505,54.89,0.17,54.8902632531,132.0,56.9205,0.19,56.9208171081,2.4505,0,2.4505,54.47,0.19,54.4703313741,131.97
2020-12-13 07:00:00,59.3615,1.29,59.3755150062,2.5115,0,2.5115,56.85,1.29,56.8646340004,131.8,58.9215,1.07,58.931214668,2.5115,0,2.5115,56.41,1.07,56.4201471108,131.78
2020-12-13 07:30:00,59.725,-1.96,59.7571520824,2.725,0,2.725,57.0,-1.96,57.0336882903,133.09,59.295,-1.9,59.3254332053,2.725,0,2.725,56.57,-1.9,56.6018983781,133.07
2020-12-13 08:00:00,63.032,-1.15,63.0424898303,3.122,0,3.122,59.91,-1.15,59.9210363729,133.37,62.582,-1.11,62.5918431107,3.122,0,3.122,59.46,-1.11,59.4703598442,133.37
2020-12-13 08:30:00,66.635,-0.54,66.6371880034,4.715,0,4.715,61.92,-0.54,61.9223546064,132.59,66.175,-0.49,66.1768141043,4.715,0,4.715,61.46,-0.49,61.4619532719,132.58
2020-12-13 09:00:00,72.145,0.26,72.1454684994,7.355,0,7.355,64.79,0.26,64.7905216833,132.21,71.655,0.30000000000000004,71.6556280065,7.355,0,7.355,64.3,0.30000000000000004,64.3006998407,132.19
2020-12-13 09:30:00,76.5025,1.78,76.5232050182,7.8425,0,7.8425,68.66,1.78,68.6830692384,132.47,75.9925,1.79,76.0135787623,7.8425,0,7.8425,68.15,1.79,68.1735036506,132.44
2020-12-13 10:00:00,79.717,2.83,79.7672175082,8.877,0,8.877,70.84,2.83,70.8965055556,131.69,79.197,2.85,79.2482637602,8.877,0,8.877,70.32,2.85,70.3777301424,131.65
2020-12-13 10:30:00,83.073,8.75,83.5325435324,9.913,0,9.913,73.16,8.75,73.681395888,133.78,82.533,8.25,82.9443101665,9.913,0,9.913,72.62,8.25,73.0871185641,133.74
2020-12-13 11:00:00,84.577,9.59,85.1189581057,11.237,0,11.237,73.34,9.59,73.9643407325,134.69,84.047,9.55,84.5878283738,11.237,0,11.237,72.81,9.55,73.4336339833,134.67
2020-12-13 11:30:00,86.008,10.07,86.5955019848,11.988,0,11.988,74.02,10.07,74.7018426814,134.51,85.458,10.03,86.0445853264,11.988,0,11.988,73.47,10.03,74.1514787445,134.48
2020-12-13 12:00:00,87.8925,10.8,88.5535519121,12.5225,0,12.5225,75.37,10.8,76.1398509323,134.51,87.3425,10.75,88.0015613853,12.5225,0,12.5225,74.82,10.75,75.5883251567,134.4
2020-12-13 12:30:00,90.185,11.1,90.8655282547,13.805,0,13.805,76.38,11.1,77.1823451315,134.14,89.635,11.05,90.3135412051,13.805,0,13.805,75.83,11.05,76.6308775886,134.08
2020-12-13 13:00:00,90.283,11.07,90.9591391175,12.913,0,12.913,77.37,11.07,78.1579285805,134.77,89.723,11.02,90.3972185911,12.913,0,12.913,76.81,11.02,77.596497988,134.71
2020-12-13 13:30:00,89.404,10.1,89.9726915014,14.494,0,14.494,74.91,10.1,75.5878171401,134.77,88.884,10.52,89.5043901493,14.494,0,14.494,74.39,10.52,75.1301703712,134.79
2020-12-13 14:00:00,86.682,3.69,86.7605049778,12.472,0,12.472,74.21,3.69,74.3016836956,132.86,86.122,3.7,86.2014436306,12.472,0,12.472,73.65,3.7,73.7428810123,132.82
2020-12-13 14:30:00,84.3275,3.76,84.4112839391,9.4775,0,9.4775,74.85,3.76,74.9443800428,133.14,83.7675,3.77,83.8522924925,9.4775,0,9.4775,74.29,3.77,74.3855967241,133.1
2020-12-13 15:00:00,83.002,4.17,83.1066838708,6.852,0,6.852,76.15,4.17,76.2640898457,133.38,82.442,4.17,82.5473940473,6.852,0,6.852,75.59,4.17,75.704933789,133.34
2020-12-13 15:30:00,82.7465,5.38,82.921213584,2.7565,0,2.7565,79.99,5.38,80.1707209647,133.02,82.1565,5.38,82.3324656029,2.7565,0,2.7565,79.4,5.38,79.5820607926,132.97
2020-12-13 16:00:00,85.2305,6.52,85.4795211162,3.1205,0,3.1205,82.11,6.52,82.368455734,131.95,84.6305,6.5,84.8797474681,3.1205,0,3.1205,81.51,6.5,81.768759927,131.92
2020-12-13 16:30:00,91.3795,13.37,92.3524223843,6.0095,0,6.0095,85.37,13.37,86.4106116169,133.65,90.7495,12.84,91.6533542771,6.0095,0,6.0095,84.74,12.84,85.707252902,133.61
2020-12-13 17:00:00,98.298,14.83,99.4103903221,9.398,0,9.398,88.9,14.83,90.12845777,133.29,97.658,14.75,98.7656188357,9.398,0,9.398,88.26,14.75,89.4840214787,133.26
2020-12-13 17:30:00,98.4825,16.58,99.8684094509,2.6625,0,2.6625,95.82,16.58,97.2438625313,133.14,97.7925,16.48,99.171384261,2.6625,0,2.6625,95.13,16.48,96.54691761,133.1
2020-12-13 18:00:00,96.5925,15.79,97.87458892,2.4225,0,2.4225,94.17,15.79,95.4846217985,133.58,95.9125,15.7,97.1889790884,2.4225,0,2.4225,93.49,15.7,94.7991038987,133.56
2020-12-13 18:30:00,92.838,13.92,93.8757724016,2.748,0,2.748,90.09,13.92,91.1590615353,133.37,92.188,13.84,93.2210970972,2.748,0,2.748,89.44,13.84,90.5044706078,133.34
2020-12-13 19:00:00,88.3835,12.3,89.2352680965,2.1135,0,2.1135,86.27,12.3,87.1424288163,133.97,87.7535,12.25,88.6043975334,2.1135,0,2.1135,85.64,12.25,86.5116876497,133.93
2020-12-13 19:30:00,83.8565,7.14,84.1599203437,2.6165000000000003,0,2.6165000000000003,81.24,7.14,81.5531556716,132.71,83.2965,7.6,83.6424946558,2.6165000000000003,0,2.6165000000000003,80.68,7.6,81.0371667817,132.67
2020-12-13 20:00:00,79.253,3.64,79.3365464903,2.433,0,2.433,76.82,3.64,76.9061896079,131.98,78.673,3.64,78.7571617632,2.433,0,2.433,76.24,3.64,76.3268445568,131.96
2020-12-13 20:30:00,76.135,2.43,76.1737692713,2.755,0,2.755,73.38,2.43,73.420224053,131.98,75.585,2.44,75.6243732205,2.755,0,2.755,72.83,2.44,72.8708618036,131.96
2020-12-13 21:00:00,72.5225,1.58,72.5397091685,2.1825,0,2.1825,70.34,1.58,70.3577429996,132.09,72.0025,1.6099999999999999,72.0204978201,2.1825,0,2.1825,69.82,1.6099999999999999,69.8385602658,132.08
2020-12-13 21:30:00,69.675,0.5,69.6767940207,3.055,0,3.055,66.62,0.5,66.621876287,132.17,69.185,0.54,69.1871073611,3.055,0,3.055,66.13,0.54,66.1322047115,132.08
2020-12-13 22:00:00,66.101,-0.76,66.1053689272,2.331,0,2.331,63.77,-0.76,63.7745286145,132.82,65.631,-0.72,65.6349492344,2.331,0,2.331,63.3,-0.72,63.3040946543,132.82
2020-12-13 22:30:00,62.069,-2.21,62.1083316553,2.949,0,2.949,59.12,-2.21,59.1612922442,132.82,61.619,-2.15,61.6564973137,2.949,0,2.949,58.67,-2.15,58.7093808518,132.82
2020-12-13 23:00:00,57.891,-3.29,57.9844115345,2.771,0,2.771,55.12,-3.29,55.2180993878,133.59,57.471,-3.23,57.5616950845,2.771,0,2.771,54.7,-3.23,54.7952817312,133.56
2020-12-13 23:30:00,54.9365,-3.65,55.0576201107,2.4665,0,2.4665,52.47,-3.65,52.5968002829,134.8,54.5465,-3.59,54.6645109943,2.4665,0,2.4665,52.08,-3.59,52.2035870415,134.79
2020-12-14 00:00:00,53.707,-4.02,53.8572395226,2.577,0,2.577,51.13,-4.02,51.287788995,135.17,53.327,-3.95,53.4730906999,2.577,0,2.577,50.75,-3.95,50.9034871104,135.14
2020-12-14 00:30:00,62.061,-2.25,62.1017730906,2.371,0,2.371,59.69,-2.25,59.7323915476,133.89,61.621,-2.2,61.6602598194,2.371,0,2.371,59.25,-2.2,59.2908298137,133.84
2020-12-14 01:00:00,64.2615,-1.2,64.2727032437,2.6115,0,2.6115,61.65,-1.2,61.6616777261,133.01,63.8015,-1.16,63.8120443353,2.6115,0,2.6115,61.19,-1.16,61.200994273,133.0
2020-12-14 01:30:00,62.804,-1.65,62.8256708361,2.574,0,2.574,60.23,-1.65,60.2525966245,133.32,62.334,-1.6099999999999999,62.3547885571,2.574,0,2.574,59.76,-1.6099999999999999,59.7816836498,133.29
2020-12-14 02:00:00,61.629,-2.01,61.6617688767,2.159,0,2.159,59.47,-2.01,59.5039578516,133.84,61.179,-1.96,61.2103883422,2.159,0,2.159,59.02,-1.96,59.052535932,133.79
2020-12-14 02:30:00,61.4285,-2.19,61.4675256721,2.8085,0,2.8085,58.62,-2.19,58.6608941289,133.84,60.9885,-2.14,61.0260332338,2.8085,0,2.8085,58.18,-2.14,58.2193438644,133.79
2020-12-14 03:00:00,59.537,-2.73,59.5995576242,2.407,0,2.407,57.13,-2.73,57.1951903572,134.32,59.107,-2.68,59.167726414,2.407,0,2.407,56.7,-2.68,56.7633015248,134.28
2020-12-14 03:30:00,57.297,-3.1,57.3808000031,2.137,0,2.137,55.16,-3.1,55.2470415498,134.75,56.877,-3.04,56.9581840388,2.137,0,2.137,54.74,-3.04,54.8243486053,134.74
2020-12-14 04:00:00,55.9325,-3.16,56.0216936218,2.8525,0,2.8525,53.08,-3.16,53.1739785986,135.06,55.5325,-3.11,55.6195168646,2.8525,0,2.8525,52.68,-3.11,52.7717206466,135.04
2020-12-14 04:30:00,54.915,-3.66,55.0368315313,1.725,0,1.725,53.19,-3.66,53.3157734634,135.26,54.525,-3.59,54.6430574273,1.725,0,1.725,52.8,-3.59,52.9219056724,135.23
2020-12-14 05:00:00,53.6025,-3.63,53.7252725098,1.4925000000000002,0,1.4925000000000002,52.11,-3.63,52.2362804955,134.68,53.1925,-3.56,53.3114964736,1.4925000000000002,0,1.4925000000000002,51.7,-3.56,51.8224237179,134.66
2020-12-14 05:30:00,54.925,-3.24,55.0204800506,0.895,0,0.895,54.03,-3.24,54.1270588523,134.21,54.525,-3.18,54.6176530528,0.895,0,0.895,53.63,-3.18,53.7241965971,134.18
2020-12-14 06:00:00,57.2585,-2.24,57.3022985774,1.0585,0,1.0585,56.2,-2.24,56.2446228541,133.62,56.8385,-2.19,56.8806749455,1.0585,0,1.0585,55.78,-2.19,55.822974661,133.58
2020-12-14 06:30:00,62.598,0.05,62.5980199687,0.888,0,0.888,61.71,0.05,61.710020256,132.46,62.128,0.09,62.128065188,0.888,0,0.888,61.24,0.09,61.2400661332,132.43
2020-12-14 07:00:00,68.3795,2.37,68.4205591928,1.1595,0,1.1595,67.22,2.37,67.2617670003,131.97,67.8995,2.4,67.9419023891,1.1595,0,1.1595,66.74,2.4,66.7831385905,131.95
2020-12-14 07:30:00,77.3655,5.28,77.5454640211,6.6655,0,6.6655,70.7,5.28,70.8968856862,132.94,76.8255,4.8100000000000005,76.9759283819,6.6655,0,6.6655,70.16,4.8100000000000005,70.3246876993,132.9
2020-12-14 08:00:00,82.4335,7.68,82.790484491,6.3935,0,6.3935,76.04,7.68,76.4268539193,134.39,81.8935,7.66,82.2509631691,6.3935,0,6.3935,75.5,7.66,75.8875852824,134.36
2020-12-14 08:30:00,83.115,9.5,83.6561607116,1.675,0,1.675,81.44,9.5,81.9922167038,133.67,82.525,9.48,83.0677195125,1.675,0,1.675,80.85,9.48,81.4038874993,133.62
2020-12-14 09:00:00,85.3015,9.21,85.7972610417,3.3315,0,3.3315,81.97,9.21,82.4857866544,133.53,84.7115,12.76,85.6671222363,3.3315,0,3.3315,81.38,12.76,82.3742799665,133.49
2020-12-14 09:30:00,86.617,7.37,86.9299809559,4.3870000000000005,0,4.3870000000000005,82.23,7.37,82.5596136134,133.95,85.997,18.73,88.0130496517,4.3870000000000005,0,4.3870000000000005,81.61,18.73,83.731744279,133.92
2020-12-14 10:00:00,87.5955,10.9,88.2710689878,8.4555,0,8.4555,79.14,10.9,79.8871053425,134.55,87.0355,10.88,87.7128990528,8.4555,0,8.4555,78.58,10.88,79.3296338073,134.52
2020-12-14 10:30:00,88.122,9.81,88.6663576787,13.042,0,13.042,75.08,9.81,75.7181781344,135.15,87.562,9.77,88.1053729576,13.042,0,13.042,74.52,9.77,75.1577228234,135.11
2020-12-14 11:00:00,88.144,12.09,88.9692802938,15.394,0,15.394,72.75,12.09,73.7477497962,133.83,87.634,12.28,88.4902048591,15.394,0,15.394,72.24,12.28,73.2762990332,133.8
2020-12-14 11:30:00,88.759,13.62,89.7979091126,17.079,0,17.079,71.68,13.62,72.9625026983,132.86,88.229,13.54,89.2619069985,17.079,0,17.079,71.15,13.54,72.426887963,132.82
2020-12-14 12:00:00,89.4395,13.11,90.3952225521,20.8795,0,20.8795,68.56,13.11,69.8021897937,133.32,88.9395,13.04,89.8903568813,20.8795,0,20.8795,68.06,13.04,69.2979451355,133.29
2020-12-14 12:30:00,89.6725,13.4,90.6681711311,18.6425,0,18.6425,71.03,13.4,72.2829226028,132.8,89.1525,13.31,90.1405810734,18.6425,0,18.6425,70.51,13.31,71.7552520726,132.76
2020-12-14 13:00:00,89.0285,13.54,90.0522371307,14.8085,0,14.8085,74.22,13.54,75.4449468155,132.59,88.4785,13.47,89.4979656878,14.8085,0,14.8085,73.67,13.47,74.8913199243,132.53
2020-12-14 13:30:00,87.896,13.05,88.8594919859,12.496,0,12.496,75.4,13.05,76.5209938514,132.47,87.366,12.97,88.3234898314,12.496,0,12.496,74.87,12.97,75.9851156477,132.44
2020-12-14 14:00:00,86.166,12.62,87.0852683064,11.426,0,11.426,74.74,12.62,75.7979683105,132.71,85.616,12.55,86.5309306318,11.426,0,11.426,74.19,12.55,75.2439937802,132.66
2020-12-14 14:30:00,84.842,12.97,85.8276520942,8.282,0,8.282,76.56,12.97,77.6508499632,132.4,84.282,12.89,85.2619940184,8.282,0,8.282,76.0,12.89,77.0853559374,132.36
2020-12-14 15:00:00,84.1865,13.3,85.2306094209,5.5865,0,5.5865,78.6,13.3,79.7173130506,132.14,83.6065,13.22,84.6452316569,5.5865,0,5.5865,78.02,13.22,79.1320971541,132.1
2020-12-14 15:30:00,85.253,11.23,85.9894581271,4.023,0,4.023,81.23,11.23,82.0025963004,133.48,84.653,10.95,85.3582621016,4.023,0,4.023,80.63,10.95,81.3701382572,133.45
2020-12-14 16:00:00,88.6825,9.5,89.189886233,4.1725,0,4.1725,84.51,9.5,85.0422841885,133.48,88.0525,14.6,89.2547071938,4.1725,0,4.1725,83.88,14.6,85.1411439904,133.45
2020-12-14 16:30:00,95.1785,9.14,95.6163503918,7.8385,0,7.8385,87.34,9.14,87.8169414179,133.03,94.5185,20.62,96.7415693601,7.8385,0,7.8385,86.68,20.62,89.0988597009,132.99
2020-12-14 17:00:00,106.382,10.22,106.8717845084,19.302,0,19.302,87.08,10.22,87.6776756079,133.03,105.722,21.64,107.9139976277,19.302,0,19.302,86.42,21.64,89.0881922591,132.99
2020-12-14 17:30:00,107.1625,9.84,107.6133216951,15.1625,0,15.1625,92.0,9.84,92.5247296673,132.67,106.4525,21.24,108.5507823843,15.1625,0,15.1625,91.29,21.24,93.7283398978,132.61
2020-12-14 18:00:00,108.139,7.95,108.4308342724,17.529,0,17.529,90.61,7.95,90.9580925482,133.18,107.449,23.99,110.0945398328,17.529,0,17.529,89.92,23.99,93.0651734002,133.12
2020-12-14 18:30:00,103.394,7.91,103.6961298024,12.024,0,12.024,91.37,7.91,91.7117495199,133.86,102.704,19.54,104.5462730852,12.024,0,12.024,90.68,19.54,92.7613820509,133.82
2020-12-14 19:00:00,98.2605,7.97,98.5831971497,8.8205,0,8.8205,89.44,7.97,89.7944012731,134.49,97.5905,14.58,98.6736139515,8.8205,0,8.8205,88.77,14.58,89.9593758315,134.43
2020-12-14 19:30:00,92.4095,9.84,92.9319175001,2.4995,0,2.4995,89.91,9.84,90.4468556667,134.49,91.7695,9.81,92.2923465421,2.4995,0,2.4995,89.27,9.81,89.8073994724,134.43
2020-12-14 20:00:00,88.188,8.56,88.6024657896,2.888,0,2.888,85.3,8.56,85.7284293569,134.49,87.558,8.52,87.9715508787,2.888,0,2.888,84.67,8.52,85.0975869223,134.43
2020-12-14 20:30:00,84.0195,6.86,84.2990864734,2.7595,0,2.7595,81.26,6.86,81.5490478179,134.67,83.4295,6.84,83.7094204391,2.7595,0,2.7595,80.67,6.84,80.9594620783,134.62
2020-12-14 21:00:00,80.046,5.16,80.2121419487,2.7960000000000003,0,2.7960000000000003,77.25,5.16,77.4221421817,134.77,79.486,5.16,79.6533100128,2.7960000000000003,0,2.7960000000000003,76.69,5.16,76.86339636,134.71
2020-12-14 21:30:00,76.1815,3.63,76.2679345613,2.8715,0,2.8715,73.31,3.63,73.3998160761,135.07,75.6415,3.64,75.7290309079,2.8715,0,2.8715,72.77,3.64,72.8609806412,135.01
2020-12-14 22:00:00,71.2855,-2.75,71.33852402630001,2.5955,0,2.5955,68.69,-2.75,68.7450260019,132.97,70.7955,-2.22,70.8302987446,2.5955,0,2.5955,68.2,-2.22,68.2361223986,132.93
2020-12-14 22:30:00,66.615,-4.89,66.7942387111,3.335,0,3.335,63.28,-4.89,63.4686576193,133.44,66.155,-4.8100000000000005,66.3296323298,3.335,0,3.335,62.82,-4.8100000000000005,63.0038768648,133.4
2020-12-14 23:00:00,61.673,-6.04,61.9680605554,3.313,0,3.313,58.36,-6.04,58.6717240244,133.84,61.233,-5.95,61.521401065,3.313,0,3.313,57.92,-5.95,58.2248134389,133.81
2020-12-14 23:30:00,57.5685,-6.87,57.9769703611,2.4385,0,2.4385,55.13,-6.87,55.5564019713,134.85,57.1685,-6.53,57.5402319447,2.4385,0,2.4385,54.73,-6.53,55.1181803038,134.81
2020-12-15 00:00:00,55.5855,-7.86,56.1384664045,2.1955,0,2.1955,53.39,-7.86,53.9654676622,132.27,55.1855,-7.76,55.728421925,2.1955,0,2.1955,52.99,-7.76,53.5551836893,132.22
2020-12-15 00:30:00,64.0245,-0.55,64.0268623333,2.2945,0,2.2945,61.73,-0.55,61.7324501377,133.42,63.5545,-0.98,63.5620552708,2.2945,0,2.2945,61.26,-0.98,61.2678382188,133.38
2020-12-15 01:00:00,65.8735,0.55,65.8757960274,2.6835,0,2.6835,63.19,0.55,63.1923935296,133.8,65.4135,0.6000000000000001,65.4162516677,2.6835,0,2.6835,62.73,0.6000000000000001,62.7328693748,133.75
2020-12-15 01:30:00,64.0495,-0.1,64.0495780646,2.2095000000000002,0,2.2095000000000002,61.84,-0.1,61.8400808538,134.68,63.5995,-0.07,63.5995385223,2.2095000000000002,0,2.2095000000000002,61.39,-0.07,61.3900399088,134.65
2020-12-15 02:00:00,62.1485,-0.46,62.1502023508,2.4285,0,2.4285,59.72,-0.46,59.7217715745,135.19,61.6985,-0.41000000000000003,61.6998622547,2.4285,0,2.4285,59.27,-0.41000000000000003,59.2714180698,135.15
2020-12-15 02:30:00,62.0655,-0.56,62.0680263119,2.4155,0,2.4155,59.65,-0.56,59.6526286093,135.48,61.6255,-0.51,61.6276102916,2.4155,0,2.4155,59.21,-0.51,59.2121963788,135.45
2020-12-15 03:00:00,60.6845,-1.2,60.6963634846,2.9745,0,2.9745,57.71,-1.2,57.7224748257,135.48,60.2745,-0.66,60.2781133601,2.9745,0,2.9745,57.3,-0.66,57.3038009211,135.45
2020-12-15 03:30:00,58.3205,-3.05,58.4001988032,2.3705,0,2.3705,55.95,-3.05,56.0330705923,132.17,57.9005,-2.99,57.9776508687,2.3705,0,2.3705,55.53,-2.99,55.6104396674,132.13
2020-12-15 04:00:00,56.7965,-3.44,56.9005800695,2.2465,0,2.2465,54.55,-3.44,54.6583580068,132.62,56.3765,-3.39,56.4783308203,2.2465,0,2.2465,54.13,-3.39,54.2360488974,132.58
2020-12-15 04:30:00,55.8595,-3.31,55.9574824331,2.2295,0,2.2295,53.63,-3.31,53.7320481649,132.62,55.4595,-3.24,55.5540614199,2.2295,0,2.2295,53.23,-3.24,53.3285148865,132.58
2020-12-15 05:00:00,55.371,-3.34,55.4716435758,3.181,0,3.181,52.19,-3.34,52.2967656744,132.44,54.991,-3.27,55.0881382967,3.181,0,3.181,51.81,-3.27,51.9130908346,132.4
2020-12-15 05:30:00,56.6615,-2.77,56.7291678262,2.2515,0,2.2515,54.41,-2.77,54.4804643886,131.69,56.2515,-2.71,56.3167413142,2.2515,0,2.2515,54.0,-2.71,54.0679581638,131.65
2020-12-15 06:00:00,59.367,-1.71,59.3916222122,2.3970000000000002,0,2.3970000000000002,56.97,-1.71,56.9956577293,131.61,58.937,-1.67,58.9606552626,2.3970000000000002,0,2.3970000000000002,56.54,-1.67,56.5646576937,131.65
2020-12-15 06:30:00,66.8325,1.3599999999999999,66.8463361468,2.4425,0,2.4425,64.39,1.3599999999999999,64.4043608772,134.55,66.3425,0.89,66.3484695095,2.4425,0,2.4425,63.9,0.89,63.906197665,134.51
2020-12-15 07:00:00,72.8385,3.73,72.9339425936,2.1985,0,2.1985,70.64,3.73,70.7384089445,134.7,72.0185,3.71,72.1139961606,2.1985,0,2.1985,69.82,3.71,69.9184989827,134.67
2020-12-15 07:30:00,78.243,6.37,78.5018722643,2.933,0,2.933,75.31,6.37,75.5789190185,133.3,77.693,6.34,77.9512530303,2.933,0,2.933,74.76,6.34,75.0283493088,133.26
2020-12-15 08:00:00,83.5175,7.94,83.8940784934,6.3175,0,6.3175,77.2,7.94,77.607239353,133.3,82.9475,7.91,83.323801259,6.3175,0,6.3175,76.63,7.91,77.0371663549,133.26
2020-12-15 08:30:00,86.3615,9.26,86.8565269986,7.7015,0,7.7015,78.66,9.26,79.203176704,134.07,85.7915,9.22,86.2855136871,7.7015,0,7.7015,78.09,9.22,78.6324137999,134.04
2020-12-15 09:00:00,88.1715,9.52,88.6839546494,10.6815,0,10.6815,77.49,9.52,78.0725976255,134.21,87.6215,9.48,88.1328409973,10.6815,0,10.6815,76.94,9.48,77.5218291838,134.15
2020-12-15 09:30:00,90.4355,9.7,90.9542173857,15.8155,0,15.8155,74.62,9.7,75.247819902,134.38,89.9055,9.67,90.424044536,15.8155,0,15.8155,74.09,9.67,74.7183846185,134.34
2020-12-15 10:00:00,89.8025,8.92,90.2444203608,19.5725,0,19.5725,70.23,8.92,70.7942038588,135.15,89.3025,8.88,89.7429156327,19.5725,0,19.5725,69.73,8.88,70.2931525826,135.09
2020-12-15 10:30:00,88.397,8.25,88.7811472611,20.477,0,20.477,67.92,8.25,68.4192144065,134.03,87.917,8.22,88.300437649,20.477,0,20.477,67.44,8.22,67.9391050868,134.0
2020-12-15 11:00:00,88.978,8.03,89.3396070285,22.268,0,22.268,66.71,8.03,67.1915545288,134.18,88.518,8.0,88.8787731914,22.268,0,22.268,66.25,8.0,66.7312707806,134.11
2020-12-15 11:30:00,91.3705,7.73,91.6968983677,31.0205,0,31.0205,60.35,7.73,60.8430390431,134.96,90.9205,7.7,91.2459715289,31.0205,0,31.0205,59.9,7.7,60.3928803751,134.93
2020-12-15 12:00:00,90.979,7.17,91.2610943447,34.349,0,34.349,56.63,7.17,57.0820970182,134.88,90.559,7.15,90.8408222167,34.349,0,34.349,56.21,7.15,56.6629208566,134.85
2020-12-15 12:30:00,90.836,8.21,91.2062662102,27.476,0,27.476,63.36,8.21,63.8896994828,134.74,90.326,8.17,90.6947362089,27.476,0,27.476,62.85,8.17,63.3787929831,134.73
2020-12-15 13:00:00,88.6345,8.41,89.0325934153,19.7645,0,19.7645,68.87,8.41,69.3815897771,134.82,88.1745,8.38,88.5718174718,19.7645,0,19.7645,68.41,8.38,68.9213501029,134.81
2020-12-15 13:30:00,88.661,7.1,88.9448307717,27.381,0,27.381,61.28,7.1,61.6899375912,135.25,88.211,7.08,88.4946717097,27.381,0,27.381,60.83,7.08,61.240634386,135.23
2020-12-15 14:00:00,84.9745,7.2,85.2789871554,20.8245,0,20.8245,64.15,7.2,64.5527884758,135.25,84.4945,7.17,84.7981687907,20.8245,0,20.8245,63.67,7.17,64.0724418139,135.23
2020-12-15 14:30:00,83.249,7.16,83.5563378865,17.539,0,17.539,65.71,7.16,66.0989387207,135.06,82.769,7.13,83.075533468,17.539,0,17.539,65.23,7.13,65.6185172036,135.06
2020-12-15 15:00:00,82.186,7.58,82.5348108134,13.526,0,13.526,68.66,7.58,69.0771452798,134.69,81.666,7.55,82.0142551999,13.526,0,13.526,68.14,7.55,68.5569989133,134.68
2020-12-15 15:30:00,81.769,7.94,82.1535937193,7.799,0,7.799,73.97,7.94,74.3949225418,134.25,81.209,7.91,81.5933194631,7.799,0,7.799,73.41,7.91,73.8349253402,134.24
2020-12-15 16:00:00,84.0195,9.49,84.5537490609,3.9495,0,3.9495,80.07,9.49,80.6304222983,133.01,83.4195,9.45,83.9530552169,3.9495,0,3.9495,79.47,9.45,80.0298906659,132.99
2020-12-15 16:30:00,90.6525,11.17,91.3380788951,6.5225,0,6.5225,84.13,11.17,84.8682850068,131.73,90.0425,11.1,90.7240971641,6.5225,0,6.5225,83.52,11.1,84.2543791147,131.68
2020-12-15 17:00:00,98.7945,11.57,99.4696844785,8.6545,0,8.6545,90.14,11.57,90.8795053904,131.85,98.1145,11.3,98.7630756419,8.6545,0,8.6545,89.46,11.3,90.17084673,131.79
2020-12-15 17:30:00,101.9485,5.36,102.0893052785,8.4485,0,8.4485,93.5,5.36,93.6535082098,133.69,101.2685,5.64,101.4254341487,8.4485,0,8.4485,92.82,5.64,92.9911931314,133.64
2020-12-15 18:00:00,102.9975,-3.29,103.0500320536,8.4775,0,8.4775,94.52,-3.29,94.5772409198,134.05,102.3075,-3.18,102.3569096654,8.4775,0,8.4775,93.83,-3.18,93.8838713518,134.0
