Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-15 18:30:00,100.2055,-4.41,100.3024941377,6.6555,0,6.6555,93.55,-4.41,93.6538872658,134.81,99.5155,-4.32,99.6092221647,6.6555,0,6.6555,92.86,-4.32,92.9604324431,134.76
2020-12-15 19:00:00,96.0685,-0.73,96.0712735018,5.1185,0,5.1185,90.95,-0.73,90.9529295845,134.49,95.4085,-0.72,95.4112167004,5.1185,0,5.1185,90.29,-0.72,90.2928707042,134.44
2020-12-15 19:30:00,91.4725,9.49,91.9634620719,2.7725,0,2.7725,88.7,9.49,89.2062223166,131.79,90.8225,9.46,91.3138440011,2.7725,0,2.7725,88.05,9.46,88.5567281464,131.74
2020-12-15 20:00:00,88.14,7.73,88.4783165527,2.7199999999999998,0,2.7199999999999998,85.42,7.73,85.7690462813,131.89,87.54,7.69,87.8771170442,2.7199999999999998,0,2.7199999999999998,84.82,7.69,85.1678842053,131.84
2020-12-15 20:30:00,84.428,5.89,84.6332043822,2.638,0,2.638,81.79,5.89,82.0018060777,132.72,83.828,5.88,84.0339692267,2.638,0,2.638,81.19,5.88,81.4026443059,132.69
2020-12-15 21:00:00,80.7275,4.59,80.8578836988,2.3975,0,2.3975,78.33,4.59,78.4643677092,134.38,80.1675,4.59,80.2987929937,2.3975,0,2.3975,77.77,4.59,77.9053335786,134.35
2020-12-15 21:30:00,76.4105,3.08,76.4725500441,2.2505,0,2.2505,74.16,3.08,74.2239314507,134.38,75.8905,3.09,75.9533810324,2.2505,0,2.2505,73.64,3.09,73.7048010648,134.35
2020-12-15 22:00:00,71.4635,1.87,71.4879621492,2.5235000000000003,0,2.5235000000000003,68.94,1.87,68.9653572455,134.38,70.9735,1.8900000000000001,70.9986605666,2.5235000000000003,0,2.5235000000000003,68.45,1.8900000000000001,68.4760877971,134.35
2020-12-15 22:30:00,65.5985,-0.02,65.5985030489,2.2885,0,2.2885,63.31,-0.02,63.3100031591,134.96,65.1685,0.0,65.1685,2.2885,0,2.2885,62.88,0.0,62.88,134.93
2020-12-15 23:00:00,60.6815,-1.24,60.6941681074,2.2915,0,2.2915,58.39,-1.24,58.403165154,135.45,60.2615,-1.07,60.270998683,2.2915,0,2.2915,57.97,-1.07,57.9798740944,135.43
2020-12-15 23:30:00,57.829,2.0,57.8635743884,2.739,0,2.739,55.09,2.0,55.1262922751,133.44,57.419,2.13,57.4584933757,2.739,0,2.739,54.68,2.13,54.7214701922,133.41
2020-12-16 00:00:00,55.758,1.81,55.7873701119,2.308,0,2.308,53.45,1.81,53.4806376177,133.01,55.358,1.83,55.3882394015,2.308,0,2.308,53.05,1.83,53.081554235,132.99
2020-12-16 00:30:00,64.2745,3.84,64.3891058351,2.3245,0,2.3245,61.95,3.84,62.0688980086,132.18,63.7945,3.84,63.9099665956,2.3245,0,2.3245,61.47,3.84,61.5898246466,132.14
2020-12-16 01:00:00,65.73,4.21,65.8646870485,2.42,0,2.42,63.31,4.21,63.4498242708,131.53,65.25,4.22,65.3863204348,2.42,0,2.42,62.83,4.22,62.9715594535,131.51
2020-12-16 01:30:00,63.7485,3.65,63.8529071558,2.3585000000000003,0,2.3585000000000003,61.39,3.65,61.4984113616,131.87,63.2985,3.65,63.4036481778,2.3585000000000003,0,2.3585000000000003,60.94,3.65,61.0492104781,131.85
2020-12-16 02:00:00,62.5675,3.38,62.6587300881,3.0775,0,3.0775,59.49,3.38,59.585942134,132.11,62.1275,3.39,62.2199192884,3.0775,0,3.0775,59.05,3.39,59.1472281684,132.08
2020-12-16 02:30:00,62.7735,3.01,62.8456235728,2.5635,0,2.5635,60.21,3.01,60.2851905529,132.52,62.3235,3.03,62.39711173,2.5635,0,2.5635,59.76,3.03,59.836765454,132.49
2020-12-16 03:00:00,60.861,2.51,60.9127361149,2.371,0,2.371,58.49,2.51,58.5438314428,133.04,60.421,2.52,60.4735284319,2.371,0,2.371,58.05,2.52,58.1046719292,133.01
2020-12-16 03:30:00,59.296,1.8399999999999999,59.324541431,2.396,0,2.396,56.9,1.8399999999999999,56.9297426659,133.38,58.866,1.87,58.8956947153,2.396,0,2.396,56.47,1.87,56.5009539742,133.36
2020-12-16 04:00:00,57.737,1.63,57.7600040599,2.417,0,2.417,55.32,1.63,55.3440087092,133.82,57.327,1.6600000000000001,57.3510290143,2.417,0,2.417,54.91,1.6600000000000001,54.9350862382,133.81
2020-12-16 04:30:00,57.267,1.53,57.2874348265,3.017,0,3.017,54.25,1.53,54.2715708267,132.97,56.877,1.56,56.8983895115,3.017,0,3.017,53.86,1.56,53.8825871688,132.94
2020-12-16 05:00:00,57.189,1.82,57.2179527858,3.539,0,3.539,53.65,1.82,53.6808615803,132.97,56.779,1.85,56.809130789,3.539,0,3.539,53.24,1.85,53.2721324897,133.01
2020-12-16 05:30:00,58.4745,2.52,58.5287754036,3.0545,0,3.0545,55.42,2.52,55.4772638114,132.74,58.0445,2.54,58.1000480228,3.0545,0,3.0545,54.99,2.54,55.048630319,132.72
2020-12-16 06:00:00,60.5485,3.26,60.6361975412,3.4185,0,3.4185,57.13,3.26,57.2229368348,132.17,60.0985,3.27,60.1873957092,3.4185,0,3.4185,56.68,3.27,56.7742485639,132.12
2020-12-16 06:30:00,66.671,2.74,66.7272795864,2.751,0,2.751,63.92,2.74,63.9786995804,133.57,66.191,2.79,66.2497741958,2.751,0,2.751,63.44,2.79,63.5013204587,133.53
2020-12-16 07:00:00,71.68,-0.97,71.6865628971,2.59,0,2.59,69.09,-0.97,69.0968088988,133.7,71.52,6.78,71.8406486608,2.59,0,2.59,68.93,6.78,69.2626400017,133.68
2020-12-16 07:30:00,77.188,5.94,77.4162188692,2.698,0,2.698,74.49,5.94,74.7264591694,132.89,76.648,5.94,76.8778219254,2.698,0,2.698,73.95,5.94,74.1881803254,132.85
2020-12-16 08:00:00,82.7075,8.11,83.1041675023,2.9375,0,2.9375,79.77,8.11,80.1812010386,132.02,82.0975,8.08,82.4941568006,2.9375,0,2.9375,79.16,8.08,79.5713013592,131.99
2020-12-16 08:30:00,85.3995,9.67,85.9452354715,2.7595,0,2.7595,82.64,9.67,83.2038370509,131.71,84.8095,9.65,85.3567442576,2.7595,0,2.7595,82.05,9.65,82.6155251754,131.69
2020-12-16 09:00:00,86.921,8.81,87.3663341396,3.111,0,3.111,83.81,8.81,84.2717758209,131.02,86.291,14.81,87.5526857441,3.111,0,3.111,83.18,14.81,84.4881559747,131.01
2020-12-16 09:30:00,89.963,12.05,90.7664247891,4.163,0,4.163,85.8,12.05,86.6420365642,133.87,89.343,24.19,92.5598603553,4.163,0,4.163,85.18,24.19,88.5482269727,133.85
2020-12-16 10:00:00,91.7535,13.02,92.672677539,8.993500000000001,0,8.993500000000001,82.76,13.02,83.7779087827,135.16,91.1335,24.55,94.3822934784,8.993500000000001,0,8.993500000000001,82.14,24.55,85.7302869469,135.11
2020-12-16 10:30:00,90.4235,13.21,91.3833324641,4.4035,0,4.4035,86.02,13.21,87.0284120273,135.06,89.7435,24.72,93.0858431355,4.4035,0,4.4035,85.34,24.72,88.8481513595,135.11
2020-12-16 11:00:00,90.673,13.59,91.6857733184,4.373,0,4.373,86.3,13.59,87.3634826458,134.95,90.013,25.06,93.4363086225,4.373,0,4.373,85.64,25.06,89.2312344418,134.94
2020-12-16 11:30:00,89.96,5.63,90.1360000222,3.79,0,3.79,86.17,5.63,86.3537248762,133.43,89.87,29.32,94.5318956755,3.79,0,3.79,86.08,29.32,90.9363997528,133.41
2020-12-16 12:00:00,90.9185,1.98,90.9400574128,6.1485,0,6.1485,84.77,1.98,84.7931205936,132.37,91.0985,31.4,96.3581688403,6.1485,0,6.1485,84.95,31.4,90.5674472424,132.33
2020-12-16 12:30:00,93.273,1.78,93.2899830046,10.253,0,10.253,83.02,1.78,83.0390799564,132.73,93.443,31.35,98.5617407973,10.253,0,10.253,83.19,31.35,88.9010607361,132.68
2020-12-16 13:00:00,92.9375,1.46,92.9489672145,10.2875,0,10.2875,82.65,1.46,82.662894336,133.17,93.1375,31.24,98.2371187803,10.2875,0,10.2875,82.85,31.24,88.5441138642,133.13
2020-12-16 13:30:00,91.822,2.92,91.8684172281,11.042,0,11.042,80.78,2.92,80.832758211,133.17,92.042,25.46,95.498384091,11.042,0,11.042,81.0,25.46,84.9070762658,133.13
2020-12-16 14:00:00,89.4935,3.5,89.5619145745,11.2535,0,11.2535,78.24,3.5,78.3182456392,133.67,89.7435,21.89,92.3746063172,11.2535,0,11.2535,78.49,21.89,81.4852882427,133.62
2020-12-16 14:30:00,87.5835,3.2800000000000002,87.6448964415,8.0435,0,8.0435,79.54,3.2800000000000002,79.6076001397,133.76,87.8135,21.69,90.4525670296,8.0435,0,8.0435,79.77,21.69,82.666250671,133.7
2020-12-16 15:00:00,85.867,3.34,85.9319340467,4.067,0,4.067,81.8,3.34,81.8681598669,133.76,86.077,21.77,88.7872897942,4.067,0,4.067,82.01,21.77,84.8502975834,133.7
2020-12-16 15:30:00,86.0795,3.51,86.1510326128,3.5095,0,3.5095,82.57,3.51,82.6445702996,133.44,86.2995,21.83,89.0177094754,3.5095,0,3.5095,82.79,21.83,85.619699836,133.42
2020-12-16 16:00:00,89.506,3.77,89.5853611702,8.926,0,8.926,80.58,3.77,80.6681430306,133.21,89.756,22.05,92.4247912413,8.926,0,8.926,80.83,22.05,83.7835986336,133.18
2020-12-16 16:30:00,98.3825,6.18,98.5764104959,16.6825,0,16.6825,81.7,6.18,81.933402224,132.52,98.4925,23.58,101.2758063718,16.6825,0,16.6825,81.81,23.58,85.1404281173,132.47
2020-12-16 17:00:00,106.3015,15.07,107.3643972751,20.2415,0,20.2415,86.06,15.07,87.3694941041,134.57,105.6315,26.46,108.8951118841,20.2415,0,20.2415,85.39,26.46,89.395658172,134.53
2020-12-16 17:30:00,108.569,15.39,109.6543654443,19.929,0,19.929,88.64,15.39,89.9661141764,134.44,107.899,26.79,111.1750794963,19.929,0,19.929,87.97,26.79,91.9588223065,134.4
2020-12-16 18:00:00,109.21,14.88,110.2190478094,20.55,0,20.55,88.66,14.88,89.9,134.44,108.53,26.25,111.6594080228,20.55,0,20.55,87.98,26.25,91.8125421715,134.4
2020-12-16 18:30:00,102.91,12.09,103.617740759,12.52,0,12.52,90.39,12.09,91.1949570974,132.99,102.21,18.05,103.7915536063,12.52,0,12.52,89.69,18.05,91.4882429605,132.94
2020-12-16 19:00:00,96.836,11.73,97.5438557573,3.296,0,3.296,93.54,11.73,94.2726073682,131.45,96.146,11.67,96.851650559,3.296,0,3.296,92.85,11.67,93.5805075857,131.43
2020-12-16 19:30:00,95.9025,10.34,96.4583076062,9.1725,0,9.1725,86.73,10.34,87.3441955713,132.52,95.2925,10.31,95.8486132203,9.1725,0,9.1725,86.12,10.31,86.7349439384,132.49
2020-12-16 20:00:00,88.2765,8.86,88.7200093116,3.3265000000000002,0,3.3265000000000002,84.95,8.86,85.4107844479,132.44,87.6665,8.82,88.1090666291,3.3265000000000002,0,3.3265000000000002,84.34,8.82,84.7999292453,132.4
2020-12-16 20:30:00,84.884,7.63,85.2262304458,2.414,0,2.414,82.47,7.63,82.8222059595,132.44,84.304,7.62,84.6476746048,2.414,0,2.414,81.89,7.62,82.2437626814,132.4
2020-12-16 21:00:00,80.9305,6.05,81.1563203346,2.7605,0,2.7605,78.17,6.05,78.403771593,132.66,80.3705,6.04,80.5971393428,2.7605,0,2.7605,77.61,6.04,77.8446767608,132.62
2020-12-16 21:30:00,76.7175,4.54,76.8517170026,2.7775,0,2.7775,73.94,4.54,74.0792494562,133.3,76.1875,4.5600000000000005,76.3238413358,2.7775,0,2.7775,73.41,4.5600000000000005,73.5514901277,133.28
2020-12-16 22:00:00,72.865,2.67,72.9139021381,2.705,0,2.705,70.16,2.67,70.2107862084,133.69,72.355,2.69,72.4049868794,2.705,0,2.705,69.65,2.69,69.7019268026,133.66
2020-12-16 22:30:00,68.9255,0.66,68.9286598611,2.6255,0,2.6255,66.3,0.66,66.3032849865,134.94,68.4655,0.7000000000000001,68.4690783511,2.6255,0,2.6255,65.84,0.7000000000000001,65.843721037,134.93
2020-12-16 23:00:00,64.231,-0.43,64.23243932,3.911,0,3.911,60.32,-0.43,60.3215326397,134.94,63.791,-0.4,63.7922540831,3.911,0,3.911,59.88,-0.4,59.8813359904,134.93
2020-12-16 23:30:00,60.034,-0.87,60.0403035968,2.484,0,2.484,57.55,-0.87,57.5565756452,134.2,59.634,-0.8200000000000001,59.639637457,2.484,0,2.484,57.15,-0.8200000000000001,57.1558824619,134.18
2020-12-17 00:00:00,58.5775,-1.33,58.5925968553,3.4675000000000002,0,3.4675000000000002,55.11,-1.33,55.1260464753,134.72,58.1575,-1.28,58.1715841821,3.4675000000000002,0,3.4675000000000002,54.69,-1.28,54.7049769217,134.7
2020-12-17 00:30:00,66.6945,0.49,66.6962999742,3.6445,0,3.6445,63.05,0.49,63.0519040157,134.11,66.2045,0.53,66.206621423,3.6445,0,3.6445,62.56,0.53,62.5622450045,134.08
2020-12-17 01:00:00,68.962,0.4,68.9631600494,5.982,0,5.982,62.98,0.4,62.9812702317,134.55,68.502,0.43,68.5033495823,5.982,0,5.982,62.52,0.43,62.5214787093,134.52
2020-12-17 01:30:00,68.0895,0.04,68.0895117492,7.7195,0,7.7195,60.37,0.04,60.3700132516,134.82,67.6295,-0.19,67.6297668948,7.7195,0,7.7195,59.91,-0.19,59.9103012845,134.79
2020-12-17 02:00:00,65.098,-0.79,65.1027933656,5.028,0,5.028,60.07,-0.79,60.0751945482,132.14,64.648,-0.73,64.6521214192,5.028,0,5.028,59.62,-0.73,59.6244689704,132.12
2020-12-17 02:30:00,64.38,-0.6900000000000001,64.3836974707,2.62,0,2.62,61.76,-0.6900000000000001,61.7638543163,132.41,63.92,-0.64,63.9232039247,2.62,0,2.62,61.3,-0.64,61.3033408551,132.4
2020-12-17 03:00:00,63.4065,-0.9,63.4128870361,2.9465,0,2.9465,60.46,-0.9,60.4666982727,133.12,62.9465,-0.84,62.9521045101,2.9465,0,2.9465,60.0,-0.84,60.0058797119,133.1
2020-12-17 03:30:00,61.5625,-1.58,61.5827719923,3.0125,0,3.0125,58.55,-1.58,58.5713146515,133.53,61.1225,-1.52,61.1413968294,3.0125,0,3.0125,58.11,-1.52,58.1298761396,133.5
2020-12-17 04:00:00,59.0525,-2.58,59.1088331491,2.5925000000000002,0,2.5925000000000002,56.46,-2.58,56.5189171871,134.09,58.6425,-2.51,58.6961915822,2.5925000000000002,0,2.5925000000000002,56.05,-2.51,56.1061725659,134.07
2020-12-17 04:30:00,58.124,-2.8200000000000003,58.1923687093,2.354,0,2.354,55.77,-2.8200000000000003,55.8412508814,133.99,57.694,-2.76,57.759979536,2.354,0,2.354,55.34,-2.76,55.4087826973,133.96
2020-12-17 05:00:00,58.218,-3.12,58.3015430671,2.308,0,2.308,55.91,-3.12,55.9969865261,134.11,57.808,-3.05,57.8884044002,2.308,0,2.308,55.5,-3.05,55.5837431269,134.08
2020-12-17 05:30:00,59.173,-2.73,59.2359420369,2.293,0,2.293,56.88,-2.73,56.9454765543,133.43,58.733,-2.66,58.7932044458,2.293,0,2.293,56.44,-2.66,56.5026477256,133.4
2020-12-17 06:00:00,59.851,-1.51,59.870045106,2.421,0,2.421,57.43,-1.51,57.4498476934,133.34,59.421,-1.46,59.4389337135,2.421,0,2.421,57.0,-1.46,57.0186951797,133.32
2020-12-17 06:30:00,65.275,1.02,65.282968874,2.855,0,2.855,62.42,1.02,62.4283333111,133.51,64.775,1.06,64.7836725186,2.855,0,2.855,61.92,1.06,61.9290723328,133.48
2020-12-17 07:00:00,72.265,3.73,72.3611990296,2.435,0,2.435,69.83,3.73,69.9295488331,132.3,71.725,3.73,71.8219223148,2.435,0,2.435,69.29,3.73,69.3903235329,132.27
2020-12-17 07:30:00,78.751,6.55,79.0229238955,2.941,0,2.941,75.81,6.55,76.092434578,132.65,78.191,7.03,78.5063907016,2.941,0,2.941,75.25,7.03,75.57766469,132.6
2020-12-17 08:00:00,82.9545,9.43,83.4887655332,2.2145,0,2.2145,80.74,9.43,81.2888214947,133.89,82.3545,9.4,82.8892252965,2.2145,0,2.2145,80.14,9.4,80.6894020303,133.85
2020-12-17 08:30:00,84.9705,11.06,85.6872771784,2.8105,0,2.8105,82.16,11.06,82.9010808132,133.6,84.3705,11.02,85.087141627,2.8105,0,2.8105,81.56,11.02,82.3011178539,133.58
2020-12-17 09:00:00,86.7205,11.52,87.4823154715,4.8405000000000005,0,4.8405000000000005,81.88,11.52,82.6864245206,133.69,86.1205,11.48,86.8822819696,4.8405000000000005,0,4.8405000000000005,81.28,11.48,82.0867151249,133.65
2020-12-17 09:30:00,88.059,11.59,88.8184416718,10.509,0,10.509,77.55,11.59,78.4112912787,134.17,87.519,11.55,88.277844678,10.509,0,10.509,77.01,11.55,77.8713207799,134.14
2020-12-17 10:00:00,88.824,10.96,89.4976232981,17.564,0,17.564,71.26,10.96,72.0979139781,134.58,88.314,10.93,88.9877940844,17.564,0,17.564,70.75,10.93,71.589296686,134.57
2020-12-17 10:30:00,87.88,9.71,88.4148092799,19.69,0,19.69,68.19,9.71,68.8778643688,135.42,87.38,9.68,87.9145425968,19.69,0,19.69,67.69,9.68,68.3786406709,135.4
2020-12-17 11:00:00,87.1135,17.33,88.8205538276,16.8035,0,16.8035,70.31,17.33,72.4142596455,133.4,86.0135,4.33,86.1224191616,16.8035,0,16.8035,69.21,4.33,69.3453170733,133.37
2020-12-17 11:30:00,87.16,21.38,89.7439134426,14.16,0,14.16,73.0,21.38,76.0664472682,132.11,85.78,2.74,85.8237496268,14.16,0,14.16,71.62,2.74,71.6723935696,132.09
2020-12-17 12:00:00,88.194,20.79,90.6112892304,19.224,0,19.224,68.97,20.79,72.0353038447,132.32,86.904,2.11,86.9296112726,19.224,0,19.224,67.68,2.11,67.7128828215,132.28
2020-12-17 12:30:00,89.1565,20.31,91.4405686348,23.3465,0,23.3465,65.81,20.31,68.8727246448,133.0,87.8665,1.43,87.8781356325,23.3465,0,23.3465,64.52,1.43,64.5358450785,132.99
2020-12-17 13:00:00,88.6265,19.89,90.8309892176,21.1165,0,21.1165,67.51,19.89,70.3790608065,133.34,87.3065,0.9500000000000001,87.3116684198,21.1165,0,21.1165,66.19,0.9500000000000001,66.196817144,133.32
2020-12-17 13:30:00,87.119,18.98,89.1625513374,20.139,0,20.139,66.98,18.98,69.61724499,133.34,85.819,0.03,85.8190052436,20.139,0,20.139,65.68,0.03,65.6800068514,133.32
2020-12-17 14:00:00,85.582,18.73,87.6076002639,16.882,0,16.882,68.7,18.73,71.2074637942,133.13,84.262,-0.14,84.2621163038,16.882,0,16.882,67.38,-0.14,67.3801454436,133.11
2020-12-17 14:30:00,83.8165,19.42,86.0368646119,9.8765,0,9.8765,73.94,19.42,76.447759941,132.69,82.4265,0.65,82.4290628495,9.8765,0,9.8765,72.55,0.65,72.5529117265,132.67
2020-12-17 15:00:00,84.0515,19.29,86.2366439065,7.8415,0,7.8415,76.21,19.29,78.6134097976,132.49,82.6415,0.58,82.643535272,7.8415,0,7.8415,74.8,0.58,74.8022486293,132.48
2020-12-17 15:30:00,85.469,18.57,87.4631057132,6.959,0,6.959,78.51,18.57,80.6762976344,132.61,84.169,2.71,84.2126158067,6.959,0,6.959,77.21,2.71,77.2575446154,132.56
2020-12-17 16:00:00,87.4945,14.81,88.7390761179,3.8745000000000003,0,3.8745000000000003,83.62,14.81,84.9213783449,133.24,86.8545,14.73,88.0947051204,3.8745000000000003,0,3.8745000000000003,82.98,14.73,84.2772407,133.2
2020-12-17 16:30:00,95.582,13.92,96.5902951854,10.612,0,10.612,84.97,13.92,86.102655592,132.92,94.962,20.67,97.1855459623,10.612,0,10.612,84.35,20.67,86.8456757703,132.87
2020-12-17 17:00:00,104.8355,13.16,105.658258836,18.6455,0,18.6455,86.19,13.16,87.1888851861,132.81,104.2055,24.58,107.0652260552,18.6455,0,18.6455,85.56,24.58,89.0207279233,132.77
2020-12-17 17:30:00,107.5255,13.8,108.4074404746,16.9655,0,16.9655,90.56,13.8,91.6054234202,132.81,106.8255,25.24,109.7667757122,16.9655,0,16.9655,89.86,25.24,93.3374372907,132.77
2020-12-17 18:00:00,103.115,14.2,104.0881512229,6.375,0,6.375,96.74,14.2,97.7766209275,132.7,102.355,25.6,105.5078481678,6.375,0,6.375,95.98,25.6,99.3353934909,132.66
2020-12-17 18:30:00,99.6975,13.34,100.5860184432,3.8875,0,3.8875,95.81,13.34,96.7342323069,132.44,98.9775,24.71,102.0153400536,3.8875,0,3.8875,95.09,24.71,98.2481155036,132.39
2020-12-17 19:00:00,95.775,12.1,96.5363176478,4.565,0,4.565,91.21,12.1,92.0090979197,132.94,95.115,23.54,97.9846662749,4.565,0,4.565,90.55,23.54,93.5597889053,132.91
2020-12-17 19:30:00,93.5785,10.29,94.1425502217,8.6285,0,8.6285,84.95,10.29,85.5709448353,133.81,92.9685,20.12,95.1207463819,8.6285,0,8.6285,84.34,20.12,86.7066894766,133.77
2020-12-17 20:00:00,89.8765,11.27,90.5803408707,7.7765,0,7.7765,82.1,11.27,82.8699155303,133.59,89.2665,13.41,90.2681345894,7.7765,0,7.7765,81.49,13.41,82.5860048677,133.56
2020-12-17 20:30:00,85.0565,7.42,85.3795326308,2.2865,0,2.2865,82.77,7.42,83.1019211571,134.03,84.4465,19.1,86.5795666555,2.2865,0,2.2865,82.16,19.1,84.3509075233,133.98
2020-12-17 21:00:00,81.363,9.14,81.8747663752,2.763,0,2.763,78.6,9.14,79.1296379367,134.63,80.793,12.47,81.7496773633,2.763,0,2.763,78.03,12.47,79.0201354086,134.57
2020-12-17 21:30:00,76.474,3.43,76.5508822679,2.364,0,2.364,74.11,3.43,74.1893321172,132.58,75.994,4.24,76.1121911129,2.364,0,2.364,73.63,4.24,73.7519796344,132.55
2020-12-17 22:00:00,71.28,1.52,71.2962046676,2.21,0,2.21,69.07,1.52,69.0867230371,132.58,70.78,1.57,70.7974102634,2.21,0,2.21,68.57,1.57,68.5879712486,132.55
2020-12-17 22:30:00,67.762,-0.48,67.7637000466,2.412,0,2.412,65.35,-0.48,65.3517627918,133.89,67.292,-0.44,67.2934384914,2.412,0,2.412,64.88,-0.44,64.881491968,133.85
2020-12-17 23:00:00,62.5715,-1.45,62.588298525,2.2515,0,2.2515,60.32,-1.45,60.3374253677,133.08,62.1515,-1.3900000000000001,62.1670415272,2.2515,0,2.2515,59.9,-1.3900000000000001,59.9161255423,133.06
2020-12-17 23:30:00,59.5185,-1.56,59.5389405536,2.9885,0,2.9885,56.53,-1.56,56.5515207576,133.55,59.1085,-1.49,59.1272768885,2.9885,0,2.9885,56.12,-1.49,56.1397764513,133.53
2020-12-18 00:00:00,56.973,-2.4,57.0235278547,2.543,0,2.543,54.43,-2.4,54.4828863039,134.38,56.573,-2.35,56.6217875822,2.543,0,2.543,54.03,-2.35,54.08108172,134.35
2020-12-18 00:30:00,64.861,-0.6000000000000001,64.863775106,2.781,0,2.781,62.08,-0.6000000000000001,62.0828994168,133.05,64.371,-0.55,64.3733496177,2.781,0,2.781,61.59,-0.55,61.5924557068,133.01
2020-12-18 01:00:00,66.584,0.06,66.5840270335,3.4939999999999998,0,3.4939999999999998,63.09,0.06,63.0900285307,132.61,66.114,0.12,66.1141089027,3.4939999999999998,0,3.4939999999999998,62.62,0.12,62.6201149791,132.58
2020-12-18 01:30:00,64.566,-0.49,64.567859311,3.166,0,3.166,61.4,-0.49,61.4019551806,133.17,64.116,-0.44,64.1175097458,3.166,0,3.166,60.95,-0.44,60.9515881663,133.13
2020-12-18 02:00:00,62.6045,-1.4,62.6201518702,2.1245,0,2.1245,60.48,-1.4,60.4962015337,134.39,62.1645,-1.34,62.1789406491,2.1245,0,2.1245,60.04,-1.34,60.0549515028,134.36
2020-12-18 02:30:00,62.0175,-1.79,62.0433268471,3.1475,0,3.1475,58.87,-1.79,58.8972070645,134.67,61.5775,-1.74,61.6020787494,3.1475,0,3.1475,58.43,-1.74,58.4559021828,134.63
2020-12-18 03:00:00,60.53,-2.38,60.576771951,2.39,0,2.39,58.14,-2.38,58.1886930597,134.67,60.1,-2.32,60.1447620329,2.39,0,2.39,57.71,-2.32,57.7566143398,134.63
2020-12-18 03:30:00,58.9665,-2.7800000000000002,59.0319957502,2.3365,0,2.3365,56.63,-2.7800000000000002,56.6981948566,135.09,58.5465,-2.71,58.6091866711,2.3365,0,2.3365,56.21,-2.71,56.2752894262,135.07
2020-12-18 04:00:00,56.9275,-1.06,56.937367837400004,2.3275,0,2.3275,54.6,-1.06,54.610288408,134.14,56.5375,-0.77,56.5427431794,2.3275,0,2.3275,54.21,-0.77,54.2154682724,134.11
2020-12-18 04:30:00,56.078,0.68,56.0821226774,3.5380000000000003,0,3.5380000000000003,52.54,0.68,52.5444002725,132.05,55.678,0.71,55.682526738600004,3.5380000000000003,0,3.5380000000000003,52.14,0.71,52.1448338764,132.01
2020-12-18 05:00:00,54.8645,0.6000000000000001,54.8677807119,2.7645,0,2.7645,52.1,0.6000000000000001,52.1034547799,131.85,54.4845,0.63,54.4881421986,2.7645,0,2.7645,51.72,0.63,51.7238368646,131.8
2020-12-18 05:30:00,56.806,-0.9,56.8131290812,3.636,0,3.636,53.17,-0.9,53.1776165318,133.12,56.386,-1.08,56.3963420445,3.636,0,3.636,52.75,-1.08,52.7610547658,133.09
2020-12-18 06:00:00,58.3855,-1.52,58.4052823831,3.4455,0,3.4455,54.94,-1.52,54.9610225524,133.98,57.9655,-1.47,57.9841365397,3.4455,0,3.4455,54.52,-1.47,54.5398138977,133.95
2020-12-18 06:30:00,62.938,0.32,62.9388134937,3.7880000000000003,0,3.7880000000000003,59.15,0.32,59.1508655896,134.3,62.488,0.34,62.4889249707,3.7880000000000003,0,3.7880000000000003,58.7,0.34,58.7009846595,134.27
2020-12-18 07:00:00,67.8025,2.17,67.8372162331,2.3225,0,2.3225,65.48,2.17,65.5159469137,134.14,67.3025,2.18,67.3377970107,2.3225,0,2.3225,64.98,2.18,65.016557891,134.13
2020-12-18 07:30:00,72.763,4.17,72.8823920368,2.043,0,2.043,70.72,4.17,70.8428352058,131.7,72.233,4.17,72.353266609,2.043,0,2.043,70.19,4.17,70.3137610998,131.68
2020-12-18 08:00:00,77.9345,9.45,78.5053424313,2.4645,0,2.4645,75.47,9.45,76.0593413066,132.93,77.3345,8.94,77.849524663,2.4645,0,2.4645,74.87,8.94,75.4018600566,132.9
2020-12-18 08:30:00,81.72,13.13,82.7680814082,2.14,0,2.14,79.58,13.13,80.6558943909,133.75,81.15,13.07,82.1957869967,2.14,0,2.14,79.01,13.07,80.0837374253,133.72
2020-12-18 09:00:00,84.557,14.41,85.776070958,2.267,0,2.267,82.29,14.41,83.5421582197,133.67,83.957,14.34,85.1728445515,2.267,0,2.267,81.69,14.34,82.9390842727,133.64
2020-12-18 09:30:00,85.802,15.18,87.1344685185,3.232,0,3.232,82.57,15.18,83.9537807368,133.39,85.202,15.11,86.5314561532,3.232,0,3.232,81.97,15.11,83.3510227892,133.34
2020-12-18 10:00:00,86.941,14.91,88.2102351261,6.271,0,6.271,80.67,14.91,82.0363151293,133.93,86.351,14.85,87.6185922108,6.271,0,6.271,80.08,14.85,81.4452509358,133.89
2020-12-18 10:30:00,86.3305,14.69,87.5714070359,4.9705,0,4.9705,81.36,14.69,82.6755447518,134.45,85.7405,14.62,86.978030216,4.9705,0,4.9705,80.77,14.62,82.0825030076,134.43
2020-12-18 11:00:00,86.323,15.12,87.6371766375,4.383,0,4.383,81.94,15.12,83.3233340668,134.14,85.733,15.05,87.0439532018,4.383,0,4.383,81.35,15.05,82.7304357537,134.13
2020-12-18 11:30:00,86.9945,15.04,88.2850192856,6.0445,0,6.0445,80.95,15.04,82.3353150234,133.94,86.4245,14.97,87.7114308414,6.0445,0,6.0445,80.38,14.97,81.7621263178,133.89
2020-12-18 12:00:00,87.6395,15.16,88.9410341757,5.9695,0,5.9695,81.67,15.16,83.0651220429,134.15,87.0395,15.08,88.3361814901,5.9695,0,5.9695,81.07,15.08,82.4606045333,134.1
2020-12-18 12:30:00,88.795,15.27,90.0984179939,5.675,0,5.675,83.12,15.27,84.5109892263,133.94,88.185,15.2,89.4853855386,5.675,0,5.675,82.51,15.2,83.8983915221,133.91
2020-12-18 13:00:00,89.2105,14.95,90.454495799,4.9005,0,4.9005,84.31,14.95,85.6252217515,134.11,88.6005,14.88,89.8413212294,4.9005,0,4.9005,83.7,14.88,85.0123779223,134.08
2020-12-18 13:30:00,88.7335,14.38,89.8911476301,5.3935,0,5.3935,83.34,14.38,84.5715082046,134.47,88.1435,14.32,89.2991544879,5.3935,0,5.3935,82.75,14.32,83.9799077161,134.44
2020-12-18 14:00:00,88.097,13.82,89.1744010857,8.657,0,8.657,79.44,13.82,80.6331569517,134.95,87.547,13.76,88.6217513311,8.657,0,8.657,78.89,13.76,80.0810195989,134.93
2020-12-18 14:30:00,88.543,11.83,89.3297920573,11.433,0,11.433,77.11,11.83,78.0121849457,134.52,88.003,12.29,88.8570318489,11.433,0,11.433,76.57,12.29,77.5500419084,134.51
2020-12-18 15:00:00,84.5665,8.16,84.9592756693,3.0765,0,3.0765,81.49,8.16,81.8975317088,131.68,83.9565,8.13,84.3492192747,3.0765,0,3.0765,80.88,8.13,81.2875839228,131.66
2020-12-18 15:30:00,85.241,8.17,85.6316353984,2.521,0,2.521,82.72,8.17,83.1224837213,131.35,84.631,8.15,85.0225185524,2.521,0,2.521,82.11,8.15,82.5134813228,131.32
2020-12-18 16:00:00,87.0155,9.11,87.4910814898,2.6855,0,2.6855,84.33,9.11,84.8206401768,131.8,86.3855,8.84,86.836629427,2.6855,0,2.6855,83.7,8.84,84.1655250088,131.75
2020-12-18 16:30:00,93.071,10.41,93.6513702035,7.031,0,7.031,86.04,10.41,86.6674662143,132.19,92.451,10.36,93.0296565671,7.031,0,7.031,85.42,10.36,86.0459528392,132.16
2020-12-18 17:00:00,96.3255,11.73,97.0370797698,5.9355,0,5.9355,90.39,11.73,91.147929214,131.35,95.6755,11.67,96.3845952435,5.9355,0,5.9355,89.74,11.67,90.4956159159,131.32
2020-12-18 17:30:00,103.0075,11.67,103.6664553086,15.1275,0,15.1275,87.88,11.67,88.651470941,131.59,102.3875,11.62,103.0447696695,15.1275,0,15.1275,87.26,11.62,88.0302902415,131.57
2020-12-18 18:00:00,99.8965,11.34,100.5380838899,10.4265,0,10.4265,89.47,11.34,90.1857887918,131.34,99.2565,11.3,99.8976615955,10.4265,0,10.4265,88.83,11.3,89.5458480333,131.32
2020-12-18 18:30:00,96.333,10.66,96.9210115971,6.533,0,6.533,89.8,10.66,90.4305014915,131.59,95.703,10.61,96.2893364241,6.533,0,6.533,89.17,10.61,89.7990033352,131.56
2020-12-18 19:00:00,93.0945,8.95,93.5237319093,5.9745,0,5.9745,87.12,8.95,87.5785184848,132.23,92.4645,8.93,92.8947181504,5.9745,0,5.9745,86.49,8.93,86.9497843586,132.2
2020-12-18 19:30:00,89.0125,7.68,89.3432009514,6.0425,0,6.0425,82.97,7.68,83.324686018,132.53,88.4425,7.66,88.773596335,6.0425,0,6.0425,82.4,7.66,82.7552753605,132.52
2020-12-18 20:00:00,84.8555,6.19,85.0809730801,5.0555,0,5.0555,79.8,6.19,80.0397157666,132.03,84.2855,6.17,84.5110312933,5.0555,0,5.0555,79.23,6.17,79.4698798288,132.0
2020-12-18 20:30:00,80.165,4.93,80.3164499029,2.825,0,2.825,77.34,4.93,77.4969709085,132.79,79.635,4.93,79.7874559376,2.825,0,2.825,76.81,4.93,76.9680518137,132.77
2020-12-18 21:00:00,76.1965,3.65,76.2838719013,2.1665,0,2.1665,74.03,3.65,74.119925796,133.38,75.6765,3.66,75.7649539843,2.1665,0,2.1665,73.51,3.66,73.601057737,133.37
2020-12-18 21:30:00,72.3545,2.67,72.4037469352,2.7745,0,2.7745,69.58,2.67,69.6312092384,133.15,71.8545,2.69,71.9048348183,2.7745,0,2.7745,69.08,2.69,69.1323549433,133.14
2020-12-18 22:00:00,68.486,1.52,68.5028656043,2.716,0,2.716,65.77,1.52,65.7875618943,134.11,68.026,1.55,68.0436563979,2.716,0,2.716,65.31,1.55,65.3283904593,134.11
2020-12-18 22:30:00,64.208,-0.15,64.2081752116,2.318,0,2.318,61.89,-0.15,61.8901817738,135.42,63.778,-0.11,63.7780948602,2.318,0,2.318,61.46,-0.11,61.4600984379,135.42
2020-12-18 23:00:00,60.6325,-1.24,60.645178343,2.4525,0,2.4525,58.18,-1.24,58.1932126626,135.23,60.2425,-0.6900000000000001,60.2464513996,2.4525,0,2.4525,57.79,-0.6900000000000001,57.794119078,135.22
2020-12-18 23:30:00,57.8685,-2.65,57.9291445841,2.3485,0,2.3485,55.52,-2.65,55.5832069964,132.45,57.4785,-2.58,57.5363742536,2.3485,0,2.3485,55.13,-2.58,55.1903370165,132.46
2020-12-19 00:00:00,56.051,-3.14,56.1388831471,2.371,0,2.371,53.68,-3.14,53.7717583867,132.96,55.651,-3.06,55.735064376,2.371,0,2.371,53.28,-3.06,53.3677992801,132.96
2020-12-19 00:30:00,62.285,-1.25,62.2975418857,1.7650000000000001,0,1.7650000000000001,60.52,-1.25,60.5329075793,131.67,61.815,-1.2,61.8266465612,1.7650000000000001,0,1.7650000000000001,60.05,-1.2,60.0619888116,131.65
2020-12-19 01:00:00,63.144,-0.98,63.1516043818,1.774,0,1.774,61.37,-0.98,61.3778241713,131.18,62.704,-0.92,62.7107488075,1.774,0,1.774,60.93,-0.92,60.9369452795,131.16
2020-12-19 01:30:00,61.144,-1.5,61.1623964213,1.794,0,1.794,59.35,-1.5,59.3689523236,131.18,60.704,-1.43,60.7208408703,1.794,0,1.794,58.91,-1.43,58.9273535805,131.16
2020-12-19 02:00:00,59.2455,-1.8900000000000001,59.2756389274,1.8054999999999999,0,1.8054999999999999,57.44,-1.8900000000000001,57.4710857736,132.03,58.8155,-1.8399999999999999,58.84427449,1.8054999999999999,0,1.8054999999999999,57.01,-1.8399999999999999,57.0396853077,131.98
2020-12-19 02:30:00,58.6835,-1.98,58.7168934145,1.8035,0,1.8035,56.88,-1.98,56.9144515918,132.3,58.2635,-1.9100000000000001,58.2947985008,1.8035,0,1.8035,56.46,-1.9100000000000001,56.4922977051,132.29
2020-12-19 03:00:00,57.14,-2.58,57.1982167554,1.78,0,1.78,55.36,-2.58,55.4200866113,133.1,56.74,-2.52,56.795932953,1.78,0,1.78,54.96,-2.52,55.0177425927,133.07
2020-12-19 03:30:00,54.8955,-3.41,55.0013092594,1.7755,0,1.7755,53.12,-3.41,53.2293387147,132.09,54.5055,-3.33,54.6071280169,1.7755,0,1.7755,52.73,-3.33,52.8350432951,132.07
2020-12-19 04:00:00,53.226,-3.7199999999999998,53.355838256,1.776,0,1.776,51.45,-3.7199999999999998,51.5843086607,132.49,52.846,-3.65,52.9719002491,1.776,0,1.776,51.07,-3.65,51.2002675774,132.47
2020-12-19 04:30:00,52.0185,-4.09,52.1790421745,1.7885,0,1.7885,50.23,-4.09,50.3962399391,132.18,51.6385,-4.0,51.7931914662,1.7885,0,1.7885,49.85,-4.0,50.0102239547,132.17
2020-12-19 05:00:00,51.534,-4.11,51.6976329826,1.714,0,1.714,49.82,-4.11,49.9892438431,132.28,51.164,-4.03,51.3224687247,1.714,0,1.714,49.45,-4.03,49.6139436046,132.25
2020-12-19 05:30:00,51.7445,-4.2,51.9146730727,1.5945,0,1.5945,50.15,-4.2,50.3255650738,131.81,51.3745,-4.13,51.5402381664,1.5945,0,1.5945,49.78,-4.13,49.9510290184,131.8
2020-12-19 06:00:00,51.951,-4.16,52.1172908064,1.591,0,1.591,50.36,-4.16,50.5315267927,131.46,51.571,-4.07,51.7313535586,1.591,0,1.591,49.98,-4.07,50.1454414678,131.43
2020-12-19 06:30:00,54.508,-3.05,54.5932648227,1.608,0,1.608,52.9,-3.05,52.9878523815,131.31,54.088,-3.23,54.1843579274,1.608,0,1.608,52.48,-3.23,52.5793048642,131.28
2020-12-19 07:00:00,56.9535,-1.57,56.9751354737,1.6235,0,1.6235,55.33,-1.57,55.3522700528,133.23,56.5335,-1.51,56.5536623239,1.6235,0,1.6235,54.91,-1.51,54.9307582325,133.2
2020-12-19 07:30:00,60.3665,-0.79,60.3716690365,1.5765,0,1.5765,58.79,-0.79,58.7953076359,133.73,59.9265,-0.73,59.9309461151,1.5765,0,1.5765,58.35,-0.73,58.3545662309,133.71
2020-12-19 08:00:00,64.34,0.27,64.3405665191,1.54,0,1.54,62.8,0.27,62.8005804113,132.89,63.86,0.34,63.8609050985,1.54,0,1.54,62.32,0.34,62.3209274642,132.88
2020-12-19 08:30:00,66.9685,1.65,66.9888236369,1.5785,0,1.5785,65.39,1.65,65.4108140906,132.07,66.4785,1.7000000000000002,66.5002327985,1.5785,0,1.5785,64.9,1.7000000000000002,64.9222612052,132.04
2020-12-19 09:00:00,71.3745,2.37,71.4138372464,3.4745,0,3.4745,67.9,2.37,67.941348971,131.81,70.8745,2.41,70.9154627021,3.4745,0,3.4745,67.4,2.41,67.443073032,131.78
2020-12-19 09:30:00,74.301,3.09,74.3652250787,5.151,0,5.151,69.15,3.09,69.2190046158,131.46,73.781,3.11,73.8465169185,5.151,0,5.151,68.63,3.11,68.7004294019,131.44
2020-12-19 10:00:00,74.8625,3.92,74.9650605699,4.7425,0,4.7425,70.12,3.92,70.2294866847,131.17,74.3525,3.94,74.4568187358,4.7425,0,4.7425,69.61,3.94,69.7214149311,131.15
2020-12-19 10:30:00,74.2895,3.08,74.3533201024,12.7795,0,12.7795,61.51,3.08,61.5870643886,131.8,73.8695,3.11,73.9349384949,12.7795,0,12.7795,61.09,3.11,61.1691114861,131.77
2020-12-19 11:00:00,72.3175,2.06,72.3468341135,19.4875,0,19.4875,52.83,2.06,52.8701475315,132.3,71.9275,2.1,71.9581493387,19.4875,0,19.4875,52.44,2.1,52.4820312107,132.28
2020-12-19 11:30:00,72.1155,1.9500000000000002,72.1418591405,23.2055,0,23.2055,48.91,1.9500000000000002,48.9488569836,133.05,71.7855,1.99,71.8130775712,23.2055,0,23.2055,48.58,1.99,48.6207414588,133.02
2020-12-19 12:00:00,71.517,1.58,71.5344510638,25.907,0,25.907,45.61,1.58,45.6373586002,133.32,71.157,1.62,71.1754385234,25.907,0,25.907,45.25,1.62,45.2789896089,133.29
2020-12-19 12:30:00,71.298,1.58,71.3155046536,22.918,0,22.918,48.38,1.58,48.4057930417,133.32,70.928,1.62,70.946498039,22.918,0,22.918,48.01,1.62,48.0373240304,133.29
2020-12-19 13:00:00,74.14,1.98,74.1664344566,18.6,0,18.6,55.54,1.98,55.5752822755,132.99,73.7,2.01,73.7274039961,18.6,0,18.6,55.1,2.01,55.136649336,132.99
2020-12-19 13:30:00,71.391,1.9100000000000001,71.4165455689,13.341,0,13.341,58.05,1.9100000000000001,58.0814135503,133.1,70.971,1.9500000000000002,70.997784057,13.341,0,13.341,57.63,1.9500000000000002,57.6629811924,133.1
2020-12-19 14:00:00,70.32,0.8,70.3245504785,18.15,0,18.15,52.17,0.8,52.1761334328,133.72,69.93,0.86,69.9352879454,18.15,0,18.15,51.78,0.86,51.7871412611,133.7
2020-12-19 14:30:00,70.202,0.43,70.2033169017,13.852,0,13.852,56.35,0.43,56.351640615,133.64,69.772,0.47000000000000003,69.7735829953,13.852,0,13.852,55.92,0.47000000000000003,55.9219751082,133.7
2020-12-19 15:00:00,70.8955,1.0,70.902552283,9.1055,0,9.1055,61.79,1.0,61.7980913945,132.49,70.4255,1.05,70.4333269855,9.1055,0,9.1055,61.32,1.05,61.3289890672,132.5
2020-12-19 15:30:00,72.8465,1.47,72.8613303629,3.2365,0,3.2365,69.61,1.47,69.6255197467,132.03,72.2965,1.28,72.3078302278,3.2365,0,3.2365,69.06,1.28,69.0718611303,132.03
2020-12-19 16:00:00,75.9735,-0.85,75.9782547987,1.8235000000000001,0,1.8235000000000001,74.15,-0.85,74.1548717213,133.9,75.4235,-0.8,75.4277425902,1.8235000000000001,0,1.8235000000000001,73.6,-0.8,73.6043476977,133.87
2020-12-19 16:30:00,81.2635,0.21,81.2637713391,2.0135,0,2.0135,79.25,0.21,79.250278233,133.47,80.6835,0.25,80.6838873149,2.0135,0,2.0135,78.67,0.25,78.6703972279,133.43
2020-12-19 17:00:00,88.5235,2.16,88.5498484033,6.5035,0,6.5035,82.02,2.16,82.0484369138,132.35,87.9135,2.17,87.9402773605,6.5035,0,6.5035,81.41,2.17,81.438915759,132.31
2020-12-19 17:30:00,93.7795,3.67,93.8512840629,6.4895,0,6.4895,87.29,3.67,87.3671162395,132.28,93.1495,3.68,93.22216340680001,6.4895,0,6.4895,86.66,3.68,86.7381000484,132.23
2020-12-19 18:00:00,94.62,3.5,94.684710487,6.5,0,6.5,88.12,3.5,88.1894800983,132.28,94.0,3.51,94.0655096196,6.5,0,6.5,87.5,3.51,87.5703722728,132.23
2020-12-19 18:30:00,91.1235,2.22,91.150538409,4.0035,0,4.0035,87.12,2.22,87.1482805338,133.01,90.4935,2.26,90.5217164124,4.0035,0,4.0035,86.49,2.26,86.5195220745,132.97
2020-12-19 19:00:00,85.814,1.21,85.8225302354,1.674,0,1.674,84.14,1.21,84.1486999305,133.21,85.224,1.25,85.2331665257,1.674,0,1.674,83.55,1.25,83.559350165,133.18
2020-12-19 19:30:00,82.0995,-0.21,82.0997685761,1.6795,0,1.6795,80.42,-0.21,80.4202741851,133.62,81.5295,-0.15,81.5296379867,1.6795,0,1.6795,79.85,-0.15,79.850140889,133.59
2020-12-19 20:00:00,78.076,-1.27,78.0863283552,1.6960000000000002,0,1.6960000000000002,76.38,-1.27,76.3905576626,133.75,77.546,-1.22,77.5555962907,1.6960000000000002,0,1.6960000000000002,75.85,-1.22,75.8598108355,133.73
2020-12-19 20:30:00,74.984,-1.9,75.0080679394,1.704,0,1.704,73.28,-1.9,73.3046274119,133.98,74.474,-1.83,74.4964802927,1.704,0,1.704,72.77,-1.83,72.7930065322,133.95
2020-12-19 21:00:00,72.5485,-2.46,72.5901952901,1.6985000000000001,0,1.6985000000000001,70.85,-2.46,70.8926942639,134.18,72.0585,-2.17,72.0911667422,1.6985000000000001,0,1.6985000000000001,70.36,-2.17,70.3934549514,134.15
2020-12-19 21:30:00,68.514,-0.46,68.5155441925,1.694,0,1.694,66.82,-0.46,66.8215833395,132.65,68.034,-0.4,68.0351758725,1.694,0,1.694,66.34,-0.4,66.341205898,132.61
2020-12-19 22:00:00,65.4835,-1.3900000000000001,65.4982509099,1.7135,0,1.7135,63.77,-1.3900000000000001,63.7851471739,132.93,65.0335,-1.32,65.0468947933,1.7135,0,1.7135,63.32,-1.32,63.3337571916,132.9
2020-12-19 22:30:00,62.4,-3.23,62.4835410328,1.72,0,1.72,60.68,-3.23,60.7659057367,134.27,61.97,-3.15,62.0500072522,1.72,0,1.72,60.25,-3.15,60.3322882046,134.25
2020-12-19 23:00:00,57.7425,-3.98,57.8795016068,1.7625000000000002,0,1.7625000000000002,55.98,-3.98,56.1213043327,134.27,57.3425,-3.9,57.4749711287,1.7625000000000002,0,1.7625000000000002,55.58,-3.9,55.7166617808,134.25
2020-12-19 23:30:00,56.4085,-5.44,56.6702079778,1.7285,0,1.7285,54.68,-5.44,54.9499408553,134.57,56.0285,-5.1,56.2601351958,1.7285,0,1.7285,54.3,-5.1,54.5389768881,134.55
2020-12-20 00:00:00,54.198,-5.74,54.5011082823,1.728,0,1.728,52.47,-5.74,52.7830323115,132.47,53.808,-5.66,54.1048654374,1.728,0,1.728,52.08,-5.66,52.3866586069,132.44
2020-12-20 00:30:00,64.1405,1.9,64.1686351752,2.5404999999999998,0,2.5404999999999998,61.6,1.9,61.6292949822,133.4,63.6405,1.42,63.6563401418,2.5404999999999998,0,2.5404999999999998,61.1,1.42,61.1164985908,133.36
2020-12-20 01:00:00,65.3685,2.9,65.432795999,2.6285,0,2.6285,62.74,2.9,62.8069868725,133.4,64.9185,2.92,64.9841368508,2.6285,0,2.6285,62.29,2.92,62.3584036037,133.36
2020-12-20 01:30:00,63.308,2.37,63.3523461602,2.998,0,2.998,60.31,2.37,60.3565489404,133.83,62.878,2.39,62.923405693,2.998,0,2.998,59.88,2.39,59.9276772452,133.8
2020-12-20 02:00:00,60.727,-1.98,60.7592703133,2.367,0,2.367,58.36,-1.98,58.3935784141,133.19,60.317,-1.4100000000000001,60.3334781775,2.367,0,2.367,57.95,-1.4100000000000001,57.9671510426,133.15
2020-12-20 02:30:00,60.265,-4.46,60.4298090763,2.235,0,2.235,58.03,-4.46,58.201138305,132.24,59.855,-4.37,60.0143143342,2.235,0,2.235,57.62,-4.37,57.785476549,132.19
2020-12-20 03:00:00,58.7715,-4.86,58.9721019826,2.2615,0,2.2615,56.51,-4.86,56.7186010053,132.75,58.3615,-4.77,58.5561062764,2.2615,0,2.2615,56.1,-4.77,56.3024235713,132.71
2020-12-20 03:30:00,56.62,-5.43,56.8797793596,3.1,0,3.1,53.52,-5.43,53.7947516027,132.99,56.23,-5.35,56.4839393102,3.1,0,3.1,53.13,-5.35,53.3986835044,132.94
2020-12-20 04:00:00,54.379,-5.8,54.6874358605,2.529,0,2.529,51.85,-5.8,52.1733888108,134.0,53.999,-5.71,54.3000561786,2.529,0,2.529,51.47,-5.71,51.7857605911,133.96
2020-12-20 04:30:00,52.9675,-6.34,53.3455870363,2.7975,0,2.7975,50.17,-6.34,50.5690073068,133.86,52.6075,-6.25,52.97746272,2.7975,0,2.7975,49.81,-6.25,50.2005836619,133.84
2020-12-20 05:00:00,51.863,-6.5,52.268736057,2.423,0,2.423,49.44,-6.5,49.8654549764,133.63,51.503,-6.41,51.9003575036,2.423,0,2.423,49.08,-6.41,49.4968130287,133.59
2020-12-20 05:30:00,52.3095,-6.11,52.6651297373,2.3995,0,2.3995,49.91,-6.11,50.2826033534,133.84,51.9295,-6.02,52.2772739367,2.3995,0,2.3995,49.53,-6.02,49.8945017011,133.81
2020-12-20 06:00:00,52.7225,-5.58,53.016963382,3.4625,0,3.4625,49.26,-5.58,49.5750340393,133.15,52.3625,-5.49,52.6495157266,3.4625,0,3.4625,48.9,-5.49,49.2072159343,133.11
2020-12-20 06:30:00,54.633,-4.66,54.8313805134,2.503,0,2.503,52.13,-4.66,52.3378686994,132.06,54.243,-4.59,54.4368546942,2.503,0,2.503,51.74,-4.59,51.9431968596,132.03
2020-12-20 07:00:00,56.413,-3.83,56.5428639971,2.783,0,2.783,53.63,-3.83,53.7665862781,131.98,56.013,-3.75,56.1383885501,2.783,0,2.783,53.23,-3.75,53.3619283759,132.03
2020-12-20 07:30:00,58.091,-3.15,58.176342107400004,2.221,0,2.221,55.87,-3.15,55.9587294352,131.6,57.681,-3.08,57.7631730517,2.221,0,2.221,55.46,-3.08,55.5454588603,131.56
2020-12-20 08:00:00,61.0775,-1.76,61.102852685,2.3575,0,2.3575,58.72,-1.76,58.7463701006,132.09,60.6275,-1.9500000000000002,60.6588514254,2.3575,0,2.3575,58.27,-1.9500000000000002,58.3026191521,132.06
2020-12-20 08:30:00,64.273,-0.49,64.2748677867,3.553,0,3.553,60.72,-0.49,60.7219770758,132.68,63.813,-0.43,63.8144487479,3.553,0,3.553,60.26,-0.43,60.2615341657,132.65
2020-12-20 09:00:00,68.853,0.29,68.8536107187,5.473,0,5.473,63.38,0.29,63.380663455,133.01,68.403,0.33,68.4037960131,5.473,0,5.473,62.93,0.33,62.9308652412,132.98
2020-12-20 09:30:00,73.791,1.31,73.8026271958,10.561,0,10.561,63.23,1.31,63.243568843,133.23,73.331,1.35,73.343425479,10.561,0,10.561,62.77,1.35,62.784515607,133.19
2020-12-20 10:00:00,77.1245,1.3,77.1354555328,15.4945,0,15.4945,61.63,1.3,61.6437093303,132.6,76.6945,1.35,76.7063806358,15.4945,0,15.4945,61.2,1.35,61.214887895,132.58
2020-12-20 10:30:00,79.955,1.51,79.9692573743,24.305,0,24.305,55.65,1.51,55.6704823044,132.6,79.565,1.55,79.5800962867,24.305,0,24.305,55.26,1.55,55.281733873,132.58
2020-12-20 11:00:00,81.3025,1.6400000000000001,81.3190390146,28.4225,0,28.4225,52.88,1.6400000000000001,52.9054250526,132.88,80.9525,1.69,80.9701386701,28.4225,0,28.4225,52.53,1.69,52.557178387,132.86
2020-12-20 11:30:00,81.828,1.5,81.8417471954,30.078,0,30.078,51.75,1.5,51.7717345663,132.59,81.458,1.55,81.4727455288,30.078,0,30.078,51.38,1.55,51.4033744029,132.57
2020-12-20 12:00:00,81.531,2.0,81.5555268575,27.961,0,27.961,53.57,2.0,53.6073213283,132.21,81.121,2.04,81.1466465173,27.961,0,27.961,53.16,2.04,53.1991278124,132.19
2020-12-20 12:30:00,84.197,2.21,84.2259990086,29.087,0,29.087,55.11,2.21,55.1542944837,132.31,83.827,2.26,83.8574595907,29.087,0,29.087,54.74,2.26,54.7866334063,132.29
2020-12-20 13:00:00,85.7795,1.94,85.8014348379,32.4895,0,32.4895,53.29,1.94,53.3253007493,132.2,85.4095,1.98,85.4324475258,32.4895,0,32.4895,52.92,1.98,52.9570278622,132.19
2020-12-20 13:30:00,83.163,1.4,83.1747832519,30.513,0,30.513,52.65,1.4,52.6686101962,132.46,82.803,1.45,82.8156948229,30.513,0,30.513,52.29,1.45,52.3101003631,132.46
2020-12-20 14:00:00,79.2595,0.76,79.2631436435,26.4195,0,26.4195,52.84,0.76,52.8454652738,132.53,78.8595,0.81,78.8636598203,26.4195,0,26.4195,52.44,0.81,52.4462553477,132.55
2020-12-20 14:30:00,77.5695,1.08,77.5770180546,18.2395,0,18.2395,59.33,1.08,59.3398289516,132.3,77.1295,1.13,77.1377771928,18.2395,0,18.2395,58.89,1.13,58.9008404015,132.32
2020-12-20 15:00:00,76.561,1.1400000000000001,76.5694868796,12.081,0,12.081,64.48,1.1400000000000001,64.490076756,132.14,76.081,1.18,76.0901502233,12.081,0,12.081,64.0,1.18,64.0108772007,132.16
2020-12-20 15:30:00,76.8395,1.8,76.8605800151,6.2595,0,6.2595,70.58,1.8,70.6029489469,131.92,76.3195,1.8399999999999999,76.3416772166,6.2595,0,6.2595,70.06,1.8399999999999999,70.0841579817,131.91
2020-12-20 16:00:00,80.05,4.33,80.167021898,3.5,0,3.5,76.55,4.33,76.6723639912,132.86,79.46,4.1,79.5657061805,3.5,0,3.5,75.96,4.1,76.0705698677,132.81
2020-12-20 16:30:00,87.4155,8.83,87.8603354208,4.0655,0,4.0655,83.35,8.83,83.8164148601,132.17,86.8255,13.76,87.9090726276,4.0655,0,4.0655,82.76,13.76,83.8960976446,132.12
2020-12-20 17:00:00,100.1325,10.56,100.6877905024,16.4925,0,16.4925,83.64,10.56,84.303992788,132.82,99.4825,17.64,101.0343377583,16.4925,0,16.4925,82.99,17.64,84.844031611,132.77
2020-12-20 17:30:00,102.978,13.81,103.89987769,15.668,0,15.668,87.31,13.81,88.3954308774,133.51,102.368,13.9,103.3073928816,15.668,0,15.668,86.7,13.9,87.8071751055,133.47
2020-12-20 18:00:00,102.8815,13.61,103.7778162338,15.8215,0,15.8215,87.06,13.61,88.1173972607,133.94,102.2815,13.56,103.176445191,15.8215,0,15.8215,86.46,13.56,87.5168852279,133.88
2020-12-20 18:30:00,98.9165,11.77,99.6142905022,15.336500000000001,0,15.336500000000001,83.58,11.77,84.4046758183,134.19,98.3565,11.74,99.054675267,15.336500000000001,0,15.336500000000001,83.02,11.74,83.8459778403,134.13
2020-12-20 19:00:00,89.6715,8.2,90.045643494,2.8815,0,2.8815,86.79,8.2,87.1765111713,133.77,89.0115,16.94,90.6091095434,2.8815,0,2.8815,86.13,16.94,87.7800689223,133.72
2020-12-20 19:30:00,84.786,8.22,85.1835324226,2.206,0,2.206,82.58,8.22,82.9881003518,134.27,84.316,10.14,84.9235388806,2.206,0,2.206,82.11,10.14,82.7337397922,134.22
2020-12-20 20:00:00,80.426,-1.31,80.436668106,2.156,0,2.156,78.27,-1.31,78.2809619256,132.81,80.556,13.31,81.6481796245,2.156,0,2.156,78.4,13.31,79.5217963831,132.78
2020-12-20 20:30:00,78.2945,5.24,78.4696522883,2.8845,0,2.8845,75.41,5.24,75.5918361994,134.31,77.7545,12.63,78.7735943718,2.8845,0,2.8845,74.87,12.63,75.9278196711,134.27
2020-12-20 21:00:00,74.1445,3.54,74.2289598489,1.9445000000000001,0,1.9445000000000001,72.2,3.54,72.2867318393,133.47,73.6245,3.1,73.6897347006,1.9445000000000001,0,1.9445000000000001,71.68,3.1,71.7470027249,133.44
2020-12-20 21:30:00,70.013,-0.46,70.0145111316,2.873,0,2.873,67.14,-0.46,67.1415757932,131.97,69.543,-0.38,69.5440381988,2.873,0,2.873,66.67,-0.38,66.6710829371,131.92
2020-12-20 22:00:00,66.1335,-1.27,66.1456931497,2.6734999999999998,0,2.6734999999999998,63.46,-1.27,63.4727067329,132.71,65.7035,-1.2,65.7144574066,2.6734999999999998,0,2.6734999999999998,63.03,-1.2,63.0414220969,132.67
2020-12-20 22:30:00,61.543,-2.31,61.5863373566,2.433,0,2.433,59.11,-2.31,59.1551198122,132.71,61.123,-2.22,61.1633021427,2.433,0,2.433,58.69,-2.22,58.731971702,132.67
2020-12-20 23:00:00,57.5535,-3.38,57.6526648322,2.2835,0,2.2835,55.27,-3.38,55.3732543743,133.66,57.1735,-3.29,57.2680818803,2.2835,0,2.2835,54.89,-3.29,54.9885097088,133.63
2020-12-20 23:30:00,54.896,-4.06,55.0459300585,2.346,0,2.346,52.55,-4.06,52.7066039505,134.96,54.506,-3.98,54.651115597,2.346,0,2.346,52.16,-3.98,52.3116239473,134.93
2020-12-21 00:00:00,53.2125,-5.01,53.4478274231,2.4725,0,2.4725,50.74,-5.01,50.9867404332,132.71,52.8425,-5.17,53.0948086563,2.4725,0,2.4725,50.37,-5.17,50.634630442,132.68
2020-12-21 00:30:00,61.692,-3.06,61.7678432843,2.662,0,2.662,59.03,-3.06,59.109259004,131.41,61.242,-2.98,61.3144596649,2.662,0,2.662,58.58,-2.98,58.6557482264,131.37
2020-12-21 01:00:00,63.7495,2.18,63.7867631272,3.1195,0,3.1195,60.63,2.18,60.6691791604,133.64,63.3395,2.69,63.3965958096,3.1195,0,3.1195,60.22,2.69,60.2800505972,133.62
2020-12-21 01:30:00,61.467,3.05,61.5426241641,2.707,0,2.707,58.76,3.05,58.8391034942,135.0,61.057,3.07,61.1341324384,2.707,0,2.707,58.35,3.07,58.4307059687,134.99
2020-12-21 02:00:00,59.4355,-0.11,59.4356017909,3.0455,0,3.0455,56.39,-0.11,56.3901072884,133.84,58.9955,-0.56,58.99815777,3.0455,0,3.0455,55.95,-0.56,55.952802432,133.83
2020-12-21 02:30:00,60.7995,-3.21,60.8841793921,6.2695,0,6.2695,54.53,-3.21,54.6243993102,132.22,60.4095,-3.14,60.4910513237,6.2695,0,6.2695,54.14,-3.14,54.230980076,132.19
2020-12-21 03:00:00,59.317,-3.62,59.4273580853,7.077,0,7.077,52.24,-3.62,52.3652747534,132.44,58.947,-3.5300000000000002,59.0526012044,7.077,0,7.077,51.87,-3.5300000000000002,51.9899778804,132.39
2020-12-21 03:30:00,56.3235,-3.9,56.4583621109,4.1035,0,4.1035,52.22,-3.9,52.3654313455,133.07,55.9435,-3.83,56.0744513326,4.1035,0,4.1035,51.84,-3.83,51.9812899032,133.03
2020-12-21 04:00:00,53.1785,-4.51,53.369400992,1.8585,0,1.8585,51.32,-4.51,51.5177881901,133.89,52.7985,-4.43,52.9840211974,1.8585,0,1.8585,50.94,-4.43,51.132264765,133.84
2020-12-21 04:30:00,53.176,-4.72,53.3850669757,4.406,0,4.406,48.77,-4.72,48.9978703619,133.96,52.826,-4.64,53.0293869095,4.406,0,4.406,48.42,-4.64,48.6418132886,133.92
2020-12-21 05:00:00,52.8895,-4.83,53.1095858603,6.9295,0,6.9295,45.96,-4.83,46.2130987924,134.04,52.5595,-4.75,52.773701218,6.9295,0,6.9295,45.63,-4.75,45.8765670032,134.0
2020-12-21 05:30:00,52.948,-4.18,53.1127395641,4.198,0,4.198,48.75,-4.18,48.9288759323,133.27,52.578,-4.11,52.7383938322,4.198,0,4.198,48.38,-4.11,48.5542634585,133.22
2020-12-21 06:00:00,54.064,-3.05,54.149963952,2.694,0,2.694,51.37,-3.05,51.4604644363,132.79,53.684,-2.98,53.7666463154,2.694,0,2.694,50.99,-2.98,51.0770055896,132.73
2020-12-21 06:30:00,59.364,-0.98,59.3720885265,2.174,0,2.174,57.19,-0.98,57.1983959565,132.08,58.934,-0.9400000000000001,58.9414960448,2.174,0,2.174,56.76,-0.9400000000000001,56.7677831168,132.03
2020-12-21 07:00:00,63.8,0.99,63.8076805722,2.03,0,2.03,61.77,0.99,61.7779329534,131.4,63.34,1.04,63.3485374733,2.03,0,2.03,61.31,1.04,61.3188201126,131.35
2020-12-21 07:30:00,68.561,7.77,68.9998813115,1.921,0,1.921,66.64,7.77,67.0914487845,132.82,67.581,-3.5700000000000003,67.6752278238,1.921,0,1.921,65.66,-3.5700000000000003,65.756980618,132.76
2020-12-21 08:00:00,72.7305,12.61,73.8155656366,2.3005,0,2.3005,70.43,12.61,71.5499615653,133.3,71.4105,-6.18,71.677415622,2.3005,0,2.3005,69.11,-6.18,69.3857658313,133.22
2020-12-21 08:30:00,76.556,8.48,77.0242269419,3.316,0,3.316,73.24,8.48,73.7292886172,133.08,75.666,0.36,75.6668563904,3.316,0,3.316,72.35,0.36,72.3508956406,133.03
2020-12-21 09:00:00,79.312,4.75,79.4541115613,2.952,0,2.952,76.36,4.75,76.5075950478,133.53,78.782,4.76,78.9256683469,2.952,0,2.952,75.83,4.76,75.979250457,133.48
2020-12-21 09:30:00,81.033,5.41,81.2133929164,3.7030000000000003,0,3.7030000000000003,77.33,5.41,77.5190105716,133.24,80.503,5.42,80.6852490174,3.7030000000000003,0,3.7030000000000003,76.8,5.42,76.9910150602,133.19
