Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-21 10:00:00,83.289,5.32,83.4587318439,8.259,0,8.259,75.03,5.32,75.2183707614,133.73,82.759,5.34,82.9311020125,8.259,0,8.259,74.5,5.34,74.6911346814,133.7
2020-12-21 10:30:00,82.9485,5.08,83.103911173,9.4385,0,9.4385,73.51,5.08,73.6853207905,133.73,82.4585,5.11,82.6166830746,9.4385,0,9.4385,73.02,5.11,73.1985826366,133.7
2020-12-21 11:00:00,81.5745,4.86,81.7191449432,7.2645,0,7.2645,74.31,4.86,74.4687565359,133.57,81.0345,4.86,81.1801071091,7.2645,0,7.2645,73.77,4.86,73.9299161368,133.53
2020-12-21 11:30:00,82.401,5.19,82.5642834463,6.341,0,6.341,76.06,5.19,76.236865754,133.43,81.871,5.22,82.037241793,6.341,0,6.341,75.53,5.22,75.7101664243,133.41
2020-12-21 12:00:00,82.9135,5.19,83.0757761459,8.1535,0,8.1535,74.76,5.19,74.9399339471,133.21,82.4035,5.2,82.5674076876,8.1535,0,8.1535,74.25,5.2,74.4318648161,133.18
2020-12-21 12:30:00,84.01,5.37,84.1814528266,8.33,0,8.33,75.68,5.37,75.8702794248,133.05,83.48,5.39,83.6538253758,8.33,0,8.33,75.15,5.39,75.343046129,132.99
2020-12-21 13:00:00,83.7415,5.21,83.9034142467,7.1315,0,7.1315,76.61,5.21,76.7869533189,133.52,83.1915,5.22,83.3551082553,7.1315,0,7.1315,76.06,5.22,76.2389139482,133.48
2020-12-21 13:30:00,83.017,4.77,83.1539246759,8.007,0,8.007,75.01,4.77,75.1615127575,134.04,82.507,4.78,82.6453474129,8.007,0,8.007,74.5,4.78,74.6531874738,134.0
2020-12-21 14:00:00,81.3205,4.1,81.4237908737,8.2505,0,8.2505,73.07,4.1,73.1849362916,134.45,80.8205,4.14,80.9264655119,8.2505,0,8.2505,72.57,4.14,72.6879941944,134.41
2020-12-21 14:30:00,79.227,4.97,79.3827338217,5.767,0,5.767,73.46,4.97,73.6279328788,134.29,78.727,5.23,78.9005286991,5.767,0,5.767,72.96,5.23,73.1472111567,134.24
2020-12-21 15:00:00,78.4605,7.9,78.8572131149,3.9505,0,3.9505,74.51,7.9,74.9276324196,133.37,77.9405,7.9,78.33984644,3.9505,0,3.9505,73.99,7.9,74.4105509992,133.29
2020-12-21 15:30:00,80.2875,8.61,80.7478467592,2.9775,0,2.9775,77.31,8.61,77.7879695069,132.96,79.7375,8.61,80.2010037733,2.9775,0,2.9775,76.76,8.61,77.2413729811,132.9
2020-12-21 16:00:00,85.5545,8.7,85.9957119294,10.8945,0,10.8945,74.66,8.7,75.1651887512,132.78,85.0245,8.69,85.4674306403,10.8945,0,10.8945,74.13,8.69,74.6376111622,132.7
2020-12-21 16:30:00,91.2545,9.98,91.7986065812,12.9145,0,12.9145,78.34,9.98,78.9731346725,132.33,90.6945,9.96,91.2397606872,12.9145,0,12.9145,77.78,9.96,78.4151133392,132.3
2020-12-21 17:00:00,95.5755,11.04,96.2110066481,12.9555,0,12.9555,82.62,11.04,83.354340019,131.55,94.9855,11.0,95.6203179782,12.9555,0,12.9555,82.03,11.0,82.7642489243,131.51
2020-12-21 17:30:00,99.597,10.94,100.1960378907,17.957,0,17.957,81.64,10.94,82.3697347331,131.15,99.017,10.92,99.6173312682,17.957,0,17.957,81.06,10.92,81.7922367954,131.11
2020-12-21 18:00:00,97.7695,15.64,99.0125483474,13.2795,0,13.2795,84.49,15.64,85.9253728534,133.29,97.1595,15.09,98.324343579,13.2795,0,13.2795,83.88,15.09,85.2265363605,133.26
2020-12-21 18:30:00,93.8685,15.19,95.0895966563,8.9385,0,8.9385,84.93,15.19,86.2776970022,133.66,93.2785,15.11,94.4943948721,8.9385,0,8.9385,84.34,15.11,85.6828320027,133.62
2020-12-21 19:00:00,91.124,10.14,91.6864383429,9.134,0,9.134,81.99,10.14,82.614645796,132.99,90.544,20.56,92.8489608773,9.134,0,9.134,81.41,20.56,83.9660746969,132.95
2020-12-21 19:30:00,91.488,12.49,92.3366354379,14.248,0,14.248,77.24,12.49,78.2433236768,134.52,90.958,12.44,91.8047458686,14.248,0,14.248,76.71,12.44,77.7121464123,134.47
2020-12-21 20:00:00,87.2395,7.48,87.5595840571,14.0095,0,14.0095,73.23,7.48,73.6110270272,133.37,86.7595,7.97,87.1248055392,14.0095,0,14.0095,72.75,7.97,73.1852676432,133.35
2020-12-21 20:30:00,78.8455,4.76,78.9890528507,2.6955,0,2.6955,76.15,4.76,76.2986244961,132.12,78.2955,4.77,78.4406668779,2.6955,0,2.6955,75.6,4.77,75.7503326725,132.08
2020-12-21 21:00:00,74.3345,3.42,74.413132512,1.7845,0,1.7845,72.55,3.42,72.6305645028,133.62,73.8445,3.44,73.9245817049,1.7845,0,1.7845,72.06,3.44,72.1420626265,133.59
2020-12-21 21:30:00,69.821,2.11,69.8528749659,1.611,0,1.611,68.21,2.11,68.2426274406,133.46,69.351,2.16,69.384629429,1.611,0,1.611,67.74,2.16,67.7744288062,133.43
2020-12-21 22:00:00,65.869,1.51,65.886305565,2.199,0,2.199,63.67,1.51,63.68790309,131.51,65.429,1.56,65.4475946158,2.199,0,2.199,63.23,1.56,63.2492411022,131.48
2020-12-21 22:30:00,62.618,-0.11,62.6180966175,2.008,0,2.008,60.61,-0.11,60.6100998184,133.28,62.208,-0.06,62.2080289352,2.008,0,2.008,60.2,-0.06,60.2000299003,133.24
2020-12-21 23:00:00,57.698,-1.27,57.7119753951,2.168,0,2.168,55.53,-1.27,55.5445208819,133.37,57.318,-1.19,57.3303516822,2.168,0,2.168,55.15,-1.19,55.1628371279,133.34
2020-12-21 23:30:00,55.117,-2.07,55.1558572502,1.947,0,1.947,53.17,-2.07,53.2102790821,134.67,54.747,-1.99,54.7831553399,1.947,0,1.947,52.8,-1.99,52.837487639,134.64
2020-12-22 00:00:00,52.9915,-2.45,53.048106208,2.0515,0,2.0515,50.94,-2.45,50.9988833211,134.67,52.6315,-2.39,52.6857370856,2.0515,0,2.0515,50.58,-2.39,50.6364345111,134.64
2020-12-22 00:30:00,60.437,-0.59,60.4398797898,1.407,0,1.407,59.03,-0.59,59.0329484271,133.88,59.997,-0.53,59.9993409047,1.407,0,1.407,58.59,-0.53,58.5923971177,133.84
2020-12-22 01:00:00,61.4105,-0.36,61.4115551851,1.4005,0,1.4005,60.01,-0.36,60.0110798103,133.32,60.9905,-0.30000000000000004,60.9912378154,1.4005,0,1.4005,59.59,-0.30000000000000004,59.5907551555,133.28
2020-12-22 01:30:00,58.9875,-0.77,58.992525427,1.4175,0,1.4175,57.57,-0.77,57.5751491531,133.56,58.5775,-0.71,58.5818026886,1.4175,0,1.4175,57.16,-0.71,57.1644093821,133.53
2020-12-22 02:00:00,57.2675,-1.19,57.2798625718,1.4275,0,1.4275,55.84,-1.19,55.8526785392,134.11,56.8675,-1.13,56.878725867,1.4275,0,1.4275,55.44,-1.13,55.4515148576,134.07
2020-12-22 02:30:00,56.557,-1.1400000000000001,56.5684881272,1.427,0,1.427,55.13,-1.1400000000000001,55.1417854263,134.11,56.167,-1.08,56.1773823616,1.427,0,1.427,54.74,-1.08,54.7506529641,134.07
2020-12-22 03:00:00,54.821,-1.58,54.8437639208,1.421,0,1.421,53.4,-1.58,53.4233694183,134.43,54.441,-1.51,54.4619369927,1.421,0,1.421,53.02,-1.51,53.0414979049,134.37
2020-12-22 03:30:00,52.962,-2.38,53.0154491068,1.4020000000000001,0,1.4020000000000001,51.56,-2.38,51.6149009492,135.09,52.612,-2.32,52.663126986500004,1.4020000000000001,0,1.4020000000000001,51.21,-2.32,51.2625252987,135.04
2020-12-22 04:00:00,50.5245,-2.98,50.6123058183,1.4245,0,1.4245,49.1,-2.98,49.1903486469,135.49,50.1645,-2.91,50.2488324267,1.4245,0,1.4245,48.74,-2.91,48.8267928498,135.46
2020-12-22 04:30:00,50.277,0.31,50.2779556963,1.417,0,1.417,48.86,0.31,48.8609834121,132.65,49.937,0.59,49.94048527,1.417,0,1.417,48.52,0.59,48.523587048,132.61
2020-12-22 05:00:00,49.971,0.56,49.9741377214,1.451,0,1.451,48.52,0.56,48.5232315494,132.34,49.621,0.6000000000000001,49.6246273638,1.451,0,1.451,48.17,0.6000000000000001,48.1737366207,132.29
2020-12-22 05:30:00,51.7555,1.27,51.7710795739,1.4455,0,1.4455,50.31,1.27,50.3260270635,131.86,51.3955,1.31,51.4121923307,1.4455,0,1.4455,49.95,1.31,49.9671752253,131.82
2020-12-22 06:00:00,52.348,2.36,52.4011708266,1.458,0,1.458,50.89,2.36,50.9446925597,131.86,51.968,2.38,52.0224703758,1.458,0,1.458,50.51,2.38,50.5660409761,131.82
2020-12-22 06:30:00,56.7535,1.44,56.7717655375,1.5235,0,1.5235,55.23,1.44,55.2487692171,132.81,56.3335,1.26,56.3475893207,1.5235,0,1.5235,54.81,1.26,54.8244808457,132.77
2020-12-22 07:00:00,60.9285,2.02,60.9619759543,1.4785,0,1.4785,59.45,2.02,59.4843080148,133.1,60.4985,2.07,60.5339029161,1.4785,0,1.4785,59.02,2.07,59.0562892502,133.04
2020-12-22 07:30:00,63.9295,3.66,64.0341828264,1.4295,0,1.4295,62.5,3.66,62.6070730828,132.11,63.4695,3.68,63.5760948018,1.4295,0,1.4295,62.04,3.68,62.149046654,132.06
2020-12-22 08:00:00,68.0815,4.99,68.2641248552,1.4915,0,1.4915,66.59,4.99,66.7767040217,132.2,67.5915,5.01,67.776920646,1.4915,0,1.4915,66.1,5.01,66.2895926975,132.14
2020-12-22 08:30:00,71.255,6.57,71.5572492834,1.465,0,1.465,69.79,6.57,70.0985663191,131.51,70.745,6.57,71.0494188928,1.465,0,1.465,69.28,6.57,69.5908277002,131.46
2020-12-22 09:00:00,73.36,10.83,74.1550975996,2.05,0,2.05,71.31,10.83,72.1276992562,131.28,72.71,7.2,73.065615032,2.05,0,2.05,70.66,7.2,71.0258797904,131.22
2020-12-22 09:30:00,74.575,19.59,77.1051147785,7.975,0,7.975,66.6,19.59,69.4213807123,133.82,73.385,1.5,73.4003285074,7.975,0,7.975,65.41,1.5,65.4271969444,133.75
2020-12-22 10:00:00,74.7695,7.14,75.109638065,10.4595,0,10.4595,64.31,7.14,64.7051443086,131.63,74.3195,7.14,74.661688169,10.4595,0,10.4595,63.86,7.14,64.2579115752,131.59
2020-12-22 10:30:00,74.3495,6.8100000000000005,74.6607276301,12.0895,0,12.0895,62.26,6.8100000000000005,62.6313316161,131.74,73.9195,6.82,74.2334485273,12.0895,0,12.0895,61.83,6.82,62.2049941725,131.69
2020-12-22 11:00:00,76.035,7.09,76.3648435145,11.625,0,11.625,64.41,7.09,64.799044746,131.37,75.565,7.09,75.8968861351,11.625,0,11.625,63.94,7.09,64.3318871167,131.34
2020-12-22 11:30:00,76.515,7.77,76.9085048938,9.725,0,9.725,66.79,7.77,67.2404416999,130.85,76.045,7.95,76.4594305825,9.725,0,9.725,66.32,7.95,66.7947969531,130.82
2020-12-22 12:00:00,76.5255,2.43,76.5640715365,5.4455,0,5.4455,71.08,2.43,71.1215248712,133.46,76.7855,20.56,79.490418355,5.4455,0,5.4455,71.34,20.56,74.2435801938,133.43
2020-12-22 12:30:00,77.9675,2.6,78.010839351,5.2975,0,5.2975,72.67,2.6,72.7164967528,133.23,78.2675,20.87,81.0022126627,5.2975,0,5.2975,72.97,20.87,75.8958351954,133.18
2020-12-22 13:00:00,78.2925,2.68,78.3383555881,4.4925,0,4.4925,73.8,2.68,73.8486452144,133.04,78.5625,20.89,81.2924258849,4.4925,0,4.4925,74.07,20.89,76.9594503619,132.96
2020-12-22 13:30:00,77.4405,2.65,77.4858279962,3.5805,0,3.5805,73.86,2.65,73.9075239742,133.14,77.7205,20.93,80.489384519,3.5805,0,3.5805,74.14,20.93,77.0376823379,133.08
2020-12-22 14:00:00,76.566,2.42,76.6042345827,2.956,0,2.956,73.61,2.42,73.6497691782,133.29,76.836,20.72,79.5807093208,2.956,0,2.956,73.88,20.72,76.7305206551,133.25
2020-12-22 14:30:00,75.9815,2.17,76.0124808321,2.9815,0,2.9815,73.0,2.17,73.0322456179,133.46,76.2715,20.5,78.9784256126,2.9815,0,2.9815,73.29,20.5,76.1030492162,133.37
2020-12-22 15:00:00,75.3185,2.04,75.3461216139,2.7285,0,2.7285,72.59,2.04,72.6186594478,133.46,75.6085,20.41,78.3148349436,2.7285,0,2.7285,72.88,20.41,75.683964616,133.37
2020-12-22 15:30:00,76.3365,2.18,76.3676216223,2.7465,0,2.7465,73.59,2.18,73.6222826324,133.46,76.6265,20.55,79.3342486083,2.7465,0,2.7465,73.88,20.55,76.6847892349,133.51
2020-12-22 16:00:00,78.5915,1.78,78.6116548118,6.6215,0,6.6215,71.97,1.78,71.9920085843,133.71,78.8815,20.2,81.4268447273,6.6215,0,6.6215,72.26,20.2,75.0303112082,133.66
2020-12-22 16:30:00,80.332,2.25,80.3635036817,6.112,0,6.112,74.22,2.25,74.2540968567,133.62,80.602,20.66,83.207679958,6.112,0,6.112,74.49,20.66,77.3019773356,133.66
2020-12-22 17:00:00,82.424,3.63,82.5038949141,6.094,0,6.094,76.33,3.63,76.4162665929,132.72,82.674,21.77,85.4922404432,6.094,0,6.094,76.58,21.77,79.6142531209,132.69
2020-12-22 17:30:00,87.504,4.17,87.6033042528,8.704,0,8.704,78.8,4.17,78.9102585219,132.28,87.784,22.19,90.5451641779,8.704,0,8.704,79.08,22.19,82.1342955166,132.27
2020-12-22 18:00:00,87.9105,3.26,87.9709248005,9.8405,0,9.8405,78.07,3.26,78.1380349126,133.06,88.1705,21.49,90.751623513,9.8405,0,9.8405,78.33,21.49,81.2244359783,133.02
2020-12-22 18:30:00,85.7475,2.35,85.7796960606,9.8175,0,9.8175,75.93,2.35,75.9663570273,133.67,86.0375,20.75,88.5043157493,9.8175,0,9.8175,76.22,20.75,78.9939928096,133.62
2020-12-22 19:00:00,81.666,1.27,81.6758743816,6.276,0,6.276,75.39,1.27,75.4006962833,134.12,81.956,19.79,84.3115059526,6.276,0,6.276,75.68,19.79,78.2247179605,134.06
2020-12-22 19:30:00,77.7035,1.16,77.7121580723,6.0935,0,6.0935,71.61,1.16,71.6193947196,133.75,77.9035,17.31,79.8034548892,6.0935,0,6.0935,71.81,17.31,73.8668545425,133.68
2020-12-22 20:00:00,74.746,5.23,74.9287489286,6.116,0,6.116,68.63,5.23,68.828989532,132.04,74.276,5.23,74.4599024711,6.116,0,6.116,68.16,5.23,68.3603576644,131.98
2020-12-22 20:30:00,74.405,4.53,74.5427724531,2.6950000000000003,0,2.6950000000000003,71.71,4.53,71.8529400929,132.14,73.885,4.54,74.0243529185,2.6950000000000003,0,2.6950000000000003,71.19,4.54,71.3346178233,132.11
2020-12-22 21:00:00,70.877,3.58,70.9673553756,1.327,0,1.327,69.55,3.58,69.6420770799,131.71,70.377,3.59,70.4685052275,1.327,0,1.327,69.05,3.59,69.1432614215,131.68
2020-12-22 21:30:00,68.6355,2.35,68.675718855,1.3355000000000001,0,1.3355000000000001,67.3,2.35,67.3410164758,131.99,68.1755,2.38,68.2170301336,1.3355000000000001,0,1.3355000000000001,66.84,2.38,66.8823594081,131.95
2020-12-22 22:00:00,66.2095,1.69,66.2310651451,1.3495,0,1.3495,64.86,1.69,64.8820136864,132.99,65.7495,1.49,65.7663808511,1.3495,0,1.3495,64.4,1.49,64.4172344951,132.96
2020-12-22 22:30:00,62.317,0.27,62.3175849099,1.347,0,1.347,60.97,0.27,60.9705978321,135.13,61.897,0.31,61.8977762848,1.347,0,1.347,60.55,0.31,60.5507935538,135.1
2020-12-22 23:00:00,58.061,2.46,58.1130907886,1.351,0,1.351,56.71,2.46,56.7633305929,133.31,57.691,2.71,57.7546152355,1.351,0,1.351,56.34,2.71,56.4051389503,133.28
2020-12-22 23:30:00,55.706,1.9,55.7383928365,1.366,0,1.366,54.34,1.9,54.3732066371,133.98,55.316,1.9300000000000002,55.3496590414,1.366,0,1.366,53.95,1.9300000000000002,53.9845107415,133.95
2020-12-23 00:00:00,53.9105,1.35,53.9274003661,1.3705,0,1.3705,52.54,1.35,52.5573410667,134.6,53.5305,1.38,53.5482850356,1.3705,0,1.3705,52.16,1.38,52.1782521746,134.57
2020-12-23 00:30:00,61.977,3.17,62.0580166377,2.557,0,2.557,59.42,3.17,59.5044981493,133.62,61.547,3.18,61.6290970971,2.557,0,2.557,58.99,3.18,59.0756506524,133.57
2020-12-23 01:00:00,64.521,3.12,64.5963918574,7.091,0,7.091,57.43,3.12,57.5146876893,133.62,64.111,3.13,64.18736029,7.091,0,7.091,57.02,3.13,57.1058429585,133.57
2020-12-23 01:30:00,62.734,2.7199999999999998,62.7929387431,6.524,0,6.524,56.21,2.7199999999999998,56.2757718739,134.19,62.334,2.74,62.3941916848,6.524,0,6.524,55.81,2.74,55.8772198664,134.16
2020-12-23 02:00:00,60.1825,2.46,60.2327560904,4.0025,0,4.0025,56.18,2.46,56.2338332323,134.68,59.7625,2.48,59.813934883499996,4.0025,0,4.0025,55.76,2.48,55.8151233986,134.65
2020-12-23 02:30:00,58.4935,2.37,58.5414933381,1.7835,0,1.7835,56.71,2.37,56.7595014073,134.68,58.0935,2.39,58.1426422022,1.7835,0,1.7835,56.31,2.39,56.3606972987,134.65
2020-12-23 03:00:00,57.2035,1.49,57.2229019908,1.6735,0,1.6735,55.53,1.49,55.5499864986,134.68,56.8135,1.77,56.8410651048,1.6735,0,1.6735,55.14,1.77,55.1684012819,134.65
2020-12-23 03:30:00,54.4195,0.6000000000000001,54.4228075374,1.7795,0,1.7795,52.64,0.6000000000000001,52.6434193418,133.2,54.0495,0.63,54.0531715096,1.7795,0,1.7795,52.27,0.63,52.273796495,133.18
2020-12-23 04:00:00,52.1935,0.2,52.1938831881,1.9635,0,1.9635,50.23,0.2,50.2303981668,132.59,51.8335,0.24,51.8340556222,1.9635,0,1.9635,49.87,0.24,49.8705774982,132.55
2020-12-23 04:30:00,51.269,0.32,51.2699986444,2.329,0,2.329,48.94,0.32,48.9410461678,132.7,50.909,0.35000000000000003,50.9102031129,2.329,0,2.329,48.58,0.35000000000000003,48.5812607906,132.66
2020-12-23 05:00:00,50.196,0.18,50.1963227338,1.776,0,1.776,48.42,0.18,48.4203345713,132.57,49.846,0.22,49.846485493,1.776,0,1.776,48.07,0.22,48.0705034299,132.52
2020-12-23 05:30:00,51.748,0.9,51.7558257977,1.728,0,1.728,50.02,0.9,50.0280961061,132.25,51.388,0.92,51.3962347259,1.728,0,1.728,49.66,0.92,49.6685212182,132.22
2020-12-23 06:00:00,53.8765,1.3900000000000001,53.8944278405,1.6865,0,1.6865,52.19,1.3900000000000001,52.2085069697,132.25,53.4765,1.4100000000000001,53.4950853093,1.6865,0,1.6865,51.79,1.4100000000000001,51.8091903044,132.22
2020-12-23 06:30:00,58.4485,3.85,58.5751624176,1.6985000000000001,0,1.6985000000000001,56.75,3.85,56.8804447943,133.49,58.0185,3.63,58.13194683,1.6985000000000001,0,1.6985000000000001,56.32,3.63,56.4368611813,133.46
2020-12-23 07:00:00,62.106,5.05,62.3109760476,1.6560000000000001,0,1.6560000000000001,60.45,5.05,60.6605720382,133.06,61.666,5.06,61.8732507308,1.6560000000000001,0,1.6560000000000001,60.01,5.06,60.2229499444,133.03
2020-12-23 07:30:00,65.2705,6.15,65.5595963246,1.8605,0,1.8605,63.41,6.15,63.7075395852,131.88,64.8105,6.15,65.101639075,1.8605,0,1.8605,62.95,6.15,63.2497035566,131.86
2020-12-23 08:00:00,69.2745,7.37,69.6654379894,1.8545,0,1.8545,67.42,7.37,67.8216285561,131.67,68.7845,7.35,69.1760792489,1.8545,0,1.8545,66.93,7.35,67.3323651746,131.65
2020-12-23 08:30:00,72.9715,6.3,73.2429505977,2.4715,0,2.4715,70.5,6.3,70.780929635,133.31,72.4515,6.08,72.7061637844,2.4715,0,2.4715,69.98,6.08,70.2436246217,133.26
2020-12-23 09:00:00,75.8385,5.66,76.0494160546,5.5785,0,5.5785,70.26,5.66,70.4876102588,132.9,75.3485,5.66,75.560783825,5.5785,0,5.5785,69.77,5.66,69.9992035669,132.85
2020-12-23 09:30:00,79.2865,6.04,79.5162290495,10.0165,0,10.0165,69.27,6.04,69.5328303753,133.07,78.7965,6.04,79.0276534654,10.0165,0,10.0165,68.78,6.04,69.0446956688,133.03
2020-12-23 10:00:00,80.0835,6.52,80.3484746106,10.3835,0,10.3835,69.7,6.52,70.0042884401,133.89,79.5835,6.53,79.850950979,10.3835,0,10.3835,69.2,6.53,69.5074161511,133.84
2020-12-23 10:30:00,81.0345,6.63,81.3052709869,10.4045,0,10.4045,70.63,6.63,70.9404947826,133.89,80.5345,6.63,80.8069464233,10.4045,0,10.4045,70.13,6.63,70.442698699,133.84
2020-12-23 11:00:00,82.19,6.58,82.4529714443,12.22,0,12.22,69.97,6.58,70.2787115704,133.7,81.71,6.58,81.9745112825,12.22,0,12.22,69.49,6.58,69.8008345222,133.65
2020-12-23 11:30:00,82.818,6.23,83.0519959062,14.838,0,14.838,67.98,6.23,68.2648760345,133.7,82.338,6.23,82.5733561386,14.838,0,14.838,67.5,6.23,67.7868932759,133.65
2020-12-23 12:00:00,83.2075,6.34,83.4486887629,14.8075,0,14.8075,68.4,6.34,68.6931990811,133.56,82.7175,6.35,82.9608781671,14.8075,0,14.8075,67.91,6.35,68.2062357853,133.51
2020-12-23 12:30:00,83.7,6.61,83.9605984972,10.06,0,10.06,73.64,6.61,73.936064948,133.24,83.18,6.6,83.4414309561,10.06,0,10.06,73.12,6.6,73.4172622753,133.18
2020-12-23 13:00:00,85.219,6.64,85.477292663,9.639,0,9.639,75.58,6.64,75.871114398,133.67,84.659,6.64,84.9189959962,9.639,0,9.639,75.02,6.64,75.3132790416,133.62
2020-12-23 13:30:00,83.929,6.16,84.15475412,9.309,0,9.309,74.62,6.16,74.8738272028,133.25,83.409,6.17,83.6368948551,9.309,0,9.309,74.1,6.17,74.3564314636,133.18
2020-12-23 14:00:00,82.5695,6.06,82.7915812764,8.0195,0,8.0195,74.55,6.06,74.7958962778,133.6,82.0595,6.06,82.2829577753,8.0195,0,8.0195,74.04,6.06,74.287584427,133.57
2020-12-23 14:30:00,81.004,5.89,81.2178558939,5.344,0,5.344,75.66,5.89,75.8889168456,134.11,80.454,5.9,80.6700447254,5.344,0,5.344,75.11,5.9,75.3413704415,134.05
2020-12-23 15:00:00,79.847,5.76,80.0544877505,3.457,0,3.457,76.39,5.76,76.6068515213,134.47,79.297,5.76,79.5059231064,3.457,0,3.457,75.84,5.76,76.0584196523,134.41
2020-12-23 15:30:00,80.568,6.13,80.8008633865,3.568,0,3.568,77.0,6.13,77.2436204486,133.98,80.028,6.12,80.261666965,3.568,0,3.568,76.46,6.12,76.7045370236,133.95
2020-12-23 16:00:00,81.9175,6.79,82.1984239888,2.7375,0,2.7375,79.18,6.79,79.4706014826,132.97,81.3575,6.78,81.6395198801,2.7375,0,2.7375,78.62,6.78,78.9118039333,132.92
2020-12-23 16:30:00,88.7305,6.8100000000000005,88.9914475118,8.3205,0,8.3205,80.41,6.8100000000000005,80.6978574685,131.63,88.1305,10.88,88.7995463403,8.3205,0,8.3205,79.81,10.88,80.5481874408,131.59
2020-12-23 17:00:00,93.5885,5.39,93.7435834191,8.0785,0,8.0785,85.51,5.39,85.679707049,132.3,92.9585,17.05,94.5091806242,8.0785,0,8.0785,84.88,17.05,86.575498266,132.25
2020-12-23 17:30:00,96.1895,6.04,96.3789474432,7.5495,0,7.5495,88.64,6.04,88.8455468777,132.05,95.5195,17.68,97.1419439802,7.5495,0,7.5495,87.97,17.68,89.7290549376,132.01
2020-12-23 18:00:00,96.25,7.7,96.5575087707,7.91,0,7.91,88.34,7.7,88.6749434733,132.24,95.62,14.12,96.6569128412,7.91,0,7.91,87.71,14.12,88.8392846662,132.19
2020-12-23 18:30:00,93.5015,8.81,93.9156355579,6.2115,0,6.2115,87.29,8.81,87.7334611195,133.67,92.8815,8.8,93.2974439213,6.2115,0,6.2115,86.67,8.8,87.1156065237,133.6
2020-12-23 19:00:00,89.9745,8.79,90.4028470251,2.0445,0,2.0445,87.93,8.79,88.3682578758,131.68,89.3545,8.76,89.7828729227,2.0445,0,2.0445,87.31,8.76,87.7483544005,131.63
2020-12-23 19:30:00,86.05,7.26,86.3557183978,2.61,0,2.61,83.44,7.26,83.7552458059,132.96,85.48,7.26,85.7877497082,2.61,0,2.61,82.87,7.26,83.1874058978,132.92
2020-12-23 20:00:00,82.4745,5.82,82.6795957311,2.7145,0,2.7145,79.76,5.82,79.9720576201,134.09,81.9045,5.82,82.1110194812,2.7145,0,2.7145,79.19,5.82,79.4035798941,134.04
2020-12-23 20:30:00,78.756,4.87,78.9064283566,2.266,0,2.266,76.49,4.87,76.6448758887,133.09,78.226,4.88,78.37806757,2.266,0,2.266,75.96,4.88,76.1165947741,133.05
2020-12-23 21:00:00,76.0035,3.84,76.1004442316,3.0935,0,3.0935,72.91,3.84,73.0110519031,132.68,75.4835,3.87,75.5826413421,3.0935,0,3.0935,72.39,3.87,72.4933721108,132.66
2020-12-23 21:30:00,72.948,2.59,72.9939641614,3.058,0,3.058,69.89,2.59,69.9379739483,134.04,72.468,2.62,72.5153461276,3.058,0,3.058,69.41,2.62,69.4594306052,134.0
2020-12-23 22:00:00,68.6495,1.12,68.6586356568,2.8095,0,2.8095,65.84,1.12,65.8495254349,133.79,68.1895,1.15,68.1991965514,2.8095,0,2.8095,65.38,1.15,65.3901131671,133.76
2020-12-23 22:30:00,64.987,0.01,64.9870007694,3.467,0,3.467,61.52,0.01,61.5200008127,134.55,64.557,0.06,64.5570278823,3.467,0,3.467,61.09,0.06,61.0900294647,134.53
2020-12-23 23:00:00,60.517,-1.38,60.5327323768,3.027,0,3.027,57.49,-1.38,57.5065604953,134.94,60.127,-1.33,60.1417078989,3.027,0,3.027,57.1,-1.33,57.1154873918,134.9
2020-12-23 23:30:00,57.8655,-6.44,58.2227592119,3.4155,0,3.4155,54.45,-6.44,54.8295185096,134.05,57.8755,2.74,57.9403236119,3.4155,0,3.4155,54.46,2.74,54.5288840891,134.02
2020-12-24 00:00:00,57.1885,-11.63,58.3590732641,5.9385,0,5.9385,51.25,-11.63,52.5530151371,132.9,57.6485,7.71,58.1617885923,5.9385,0,5.9385,51.71,7.71,52.2816239228,132.88
2020-12-24 00:30:00,64.409,-0.09,64.4090628794,3.039,0,3.039,61.37,-0.09,61.3700659931,133.83,64.179,5.55,64.4185263802,3.039,0,3.039,61.14,5.55,61.3913845747,133.81
2020-12-24 01:00:00,64.548,3.86,64.6633118855,2.198,0,2.198,62.35,3.86,62.4693692941,134.11,64.118,3.88,64.2352887749,2.198,0,2.198,61.92,3.88,62.0414442127,134.07
2020-12-24 01:30:00,63.049,3.45,63.1433203197,2.129,0,2.129,60.92,3.45,61.0176113921,134.99,62.609,3.46,62.7045331774,2.129,0,2.129,60.48,3.46,60.5788907129,134.95
2020-12-24 02:00:00,59.4145,-1.31,59.4289400061,2.1445,0,2.1445,57.27,-1.31,57.2849805796,133.1,58.9545,-2.04,58.9897844567,2.1445,0,2.1445,56.81,-2.04,56.8466155545,133.08
2020-12-24 02:30:00,59.2175,-3.29,59.3088223307,2.0775,0,2.0775,57.14,-3.29,57.23463724,132.66,58.7875,-3.22,58.8756193704,2.0775,0,2.0775,56.71,-3.22,56.8013424137,132.62
2020-12-24 03:00:00,57.4725,-3.58,57.5838923333,2.1425,0,2.1425,55.33,-3.58,55.4456968574,132.99,57.0625,-3.51,57.170350762,2.1425,0,2.1425,54.92,-3.51,55.0320497528,132.97
2020-12-24 03:30:00,55.177,-3.95,55.3182052222,2.8970000000000002,0,2.8970000000000002,52.28,-3.95,52.429008192,132.99,54.797,-3.88,54.9341934409,2.8970000000000002,0,2.8970000000000002,51.9,-3.88,52.0448306751,132.97
2020-12-24 04:00:00,53.1705,-4.31,53.3448982589,2.7805,0,2.7805,50.39,-4.31,50.5739873848,133.24,52.8005,-4.25,52.9712686298,2.7805,0,2.7805,50.02,-4.25,50.2002280871,133.21
2020-12-24 04:30:00,52.249,-4.73,52.4626619702,2.539,0,2.539,49.71,-4.73,49.934527133,133.51,51.869,-4.66,52.07791049,2.539,0,2.539,49.33,-4.66,49.5496165475,133.49
2020-12-24 05:00:00,51.201,-5.09,51.4533818228,1.9809999999999999,0,1.9809999999999999,49.22,-5.09,49.4824868009,133.51,50.821,-5.01,51.0673490696,1.9809999999999999,0,1.9809999999999999,48.84,-5.01,49.0962900839,133.49
2020-12-24 05:30:00,52.5975,-4.96,52.8308490018,1.9275,0,1.9275,50.67,-4.96,50.9121841999,133.04,52.2175,-4.88,52.4450350963,1.9275,0,1.9275,50.29,-4.88,50.5262159676,133.04
2020-12-24 06:00:00,53.7795,-4.42,53.9608285727,2.1295,0,2.1295,51.65,-4.42,51.8387779563,132.73,53.3895,-4.35,53.5664186805,2.1295,0,2.1295,51.26,-4.35,51.4442426322,132.69
2020-12-24 06:30:00,57.8035,-3.07,57.8849679299,2.1335,0,2.1335,55.67,-3.07,55.7545854616,132.06,57.3735,-3.01,57.4524029284,2.1335,0,2.1335,55.24,-3.01,55.3219459166,132.03
2020-12-24 07:00:00,61.142,-1.69,61.165351826,2.372,0,2.372,58.77,-1.69,58.7942939408,131.52,60.702,-1.6400000000000001,60.7241500887,2.372,0,2.372,58.33,-1.6400000000000001,58.3530504772,131.49
2020-12-24 07:30:00,63.549,-0.67,63.5525318221,1.879,0,1.879,61.67,-0.67,61.6736394256,131.59,63.089,-0.38,63.0901444047,1.879,0,1.879,61.21,-0.38,61.2111795345,131.49
2020-12-24 08:00:00,67.479,1.38,67.4931095816,2.509,0,2.509,64.97,1.38,64.9846543424,132.25,66.989,1.3900000000000001,67.0034194724,2.509,0,2.509,64.48,1.3900000000000001,64.4949804248,132.22
2020-12-24 08:30:00,71.009,2.65,71.0584307524,2.939,0,2.939,68.07,2.65,68.1215633996,131.67,70.509,2.67,70.5595350112,2.939,0,2.939,67.57,2.67,67.6227313852,131.63
2020-12-24 09:00:00,75.899,3.33,75.972015249,6.119,0,6.119,69.78,3.33,69.8594109623,131.56,75.389,3.34,75.4629506513,6.119,0,6.119,69.27,3.34,69.3504758455,131.52
2020-12-24 09:30:00,80.2275,2.9699999999999998,80.2824554697,14.3975,0,14.3975,65.83,2.9699999999999998,65.8969635112,131.95,79.7475,2.98,79.8031588112,14.3975,0,14.3975,65.35,2.98,65.4179096273,131.92
2020-12-24 10:00:00,83.138,3.42,83.208313551,18.748,0,18.748,64.39,3.42,64.4807606965,132.24,82.688,3.43,82.7591097342,18.748,0,18.748,63.94,3.43,64.0319334395,132.2
2020-12-24 10:30:00,84.603,2.93,84.6537211763,24.793,0,24.793,59.81,2.93,59.8817250921,132.52,84.183,2.94,84.2343225117,24.793,0,24.793,59.39,2.94,59.4627252991,132.49
2020-12-24 11:00:00,85.6215,1.87,85.6419182541,32.8615,0,32.8615,52.76,1.87,52.7931292878,133.34,85.2615,1.9,85.2826675371,32.8615,0,32.8615,52.4,1.9,52.4344352501,133.31
2020-12-24 11:30:00,84.903,1.67,84.9194224486,35.933,0,35.933,48.97,1.67,48.998467323,133.43,84.533,1.7000000000000002,84.550092188,35.933,0,35.933,48.6,1.7000000000000002,48.629723421,133.4
2020-12-24 12:00:00,83.9135,1.56,83.9279993938,34.1335,0,34.1335,49.78,1.56,49.8044375533,133.58,83.5635,1.5899999999999999,83.5786254508,34.1335,0,34.1335,49.43,1.5899999999999999,49.4555659153,133.56
2020-12-24 12:30:00,83.947,1.1,83.9542066188,32.047,0,32.047,51.9,1.1,51.9116557239,133.58,83.557,1.13,83.5646405425,32.047,0,32.047,51.51,1.13,51.5223931898,133.56
2020-12-24 13:00:00,82.2885,1.18,82.2969600426,31.0285,0,31.0285,51.26,1.18,51.2735799413,133.66,81.9085,1.21,81.9174369243,31.0285,0,31.0285,50.88,1.21,50.8943857415,133.65
2020-12-24 13:30:00,80.4675,0.53,80.4692454062,30.4575,0,30.4575,50.01,0.53,50.0128083595,134.11,80.1075,0.55,80.1093880656,30.4575,0,30.4575,49.65,0.55,49.6530462308,134.11
2020-12-24 14:00:00,77.032,-0.05,77.032016227,27.082,0,27.082,49.95,-0.05,49.950025025,134.27,76.642,-0.02,76.6420026095,27.082,0,27.082,49.56,-0.02,49.5600040355,134.27
2020-12-24 14:30:00,74.7475,-0.51,74.7492398373,23.9775,0,23.9775,50.77,-0.51,50.7725614875,134.19,74.3775,-0.47000000000000003,74.37898497730001,23.9775,0,23.9775,50.4,-0.47000000000000003,50.4021914206,134.27
2020-12-24 15:00:00,71.657,-0.11,71.6570844299,16.737,0,16.737,54.92,-0.11,54.9201101601,133.94,71.237,-0.08,71.2370449205,16.737,0,16.737,54.5,-0.08,54.5000587156,133.95
2020-12-24 15:30:00,72.4715,0.61,72.4740671706,12.6015,0,12.6015,59.87,0.61,59.8731074857,133.26,72.0115,0.64,72.014343934,12.6015,0,12.6015,59.41,0.64,59.4134471311,133.26
2020-12-24 16:00:00,76.125,2.07,76.1531386418,11.365,0,11.365,64.76,2.07,64.7930744756,132.63,75.645,2.07,75.673317127,11.365,0,11.365,64.28,2.07,64.3133213261,132.61
2020-12-24 16:30:00,82.553,4.28,82.6638748729,11.123,0,11.123,71.43,4.28,71.5581113501,131.54,82.033,4.28,82.1445767473,11.123,0,11.123,70.91,4.28,71.0390491209,131.51
2020-12-24 17:00:00,86.651,3.9699999999999998,86.7418970337,6.781,0,6.781,79.87,3.9699999999999998,79.9686050897,132.12,86.071,4.21,86.173900579,6.781,0,6.781,79.29,4.21,79.4016888989,132.09
2020-12-24 17:30:00,94.038,3.13,94.0900756935,17.608,0,17.608,76.43,3.13,76.494063822,133.01,93.498,3.13,93.55037629,17.608,0,17.608,75.89,3.13,75.9545192862,132.96
2020-12-24 18:00:00,93.696,2.93,93.7418013268,17.186,0,17.186,76.51,2.93,76.5660825692,133.09,93.166,2.95,93.2126925692,17.186,0,17.186,75.98,2.95,76.0372467939,133.04
2020-12-24 18:30:00,88.353,1.99,88.3754078293,10.393,0,10.393,77.96,1.99,77.9853941453,133.09,87.793,2.01,87.8160062232,10.393,0,10.393,77.4,2.01,77.4260944385,133.13
2020-12-24 19:00:00,85.0615,0.39,85.0623940543,10.1315,0,10.1315,74.93,0.39,74.9310149404,134.11,84.5515,0.44,84.5526448566,10.1315,0,10.1315,74.42,0.44,74.4213007142,134.08
2020-12-24 19:30:00,82.328,-0.62,82.3303345311,10.388,0,10.388,71.94,-0.62,71.9426716212,134.66,81.818,-0.59,81.8201272549,10.388,0,10.388,71.43,-0.59,71.4324366097,134.61
2020-12-24 20:00:00,75.0335,-1.8599999999999999,75.0565501622,2.1035,0,2.1035,72.93,-1.8599999999999999,72.9537147786,134.8,74.5135,-1.81,74.5354800229,2.1035,0,2.1035,72.41,-1.81,72.4326183428,134.77
2020-12-24 20:30:00,73.5685,-0.35000000000000003,73.5693325527,2.5885,0,2.5885,70.98,-0.35000000000000003,70.9808629139,132.34,73.0385,-0.5700000000000001,73.0407241356,2.5885,0,2.5885,70.45,-0.5700000000000001,70.452305853,132.31
2020-12-24 21:00:00,73.286,4.82,73.4443339952,2.5060000000000002,0,2.5060000000000002,70.78,4.82,70.9439271538,133.98,72.796,5.26,72.9857877672,2.5060000000000002,0,2.5060000000000002,70.29,5.26,70.4865355937,133.94
2020-12-24 21:30:00,70.119,4.29,70.2501121778,2.229,0,2.229,67.89,4.29,68.0254084883,135.09,69.649,4.29,69.7809952709,2.229,0,2.229,67.42,4.29,67.5563505527,135.07
2020-12-24 22:00:00,66.5695,-0.26,66.5700077381,2.4595000000000002,0,2.4595000000000002,64.11,-0.26,64.1105272167,133.12,66.0995,-0.7000000000000001,66.1032064294,2.4595000000000002,0,2.4595000000000002,63.64,-0.7000000000000001,63.6438496636,133.09
2020-12-24 22:30:00,62.8325,-3.54,62.9321432676,2.1925,0,2.1925,60.64,-3.54,60.7432399531,133.12,62.4025,-3.47,62.4989032404,2.1925,0,2.1925,60.21,-3.47,60.3099079754,133.09
2020-12-24 23:00:00,59.7165,-4.47,59.8835642915,1.5965,0,1.5965,58.12,-4.47,58.2916400524,134.47,59.2865,-4.4,59.4495507321,1.5965,0,1.5965,57.69,-4.4,57.8575500691,134.45
2020-12-24 23:30:00,56.753,-4.86,56.9607110998,1.603,0,1.603,55.15,-4.86,55.3637254888,134.01,56.363,-4.78,56.5653265614,1.603,0,1.603,54.76,-4.78,54.9682271863,133.98
2020-12-25 00:00:00,54.9285,-5.36,55.1893985494,1.6285,0,1.6285,53.3,-5.36,53.5688304894,134.17,54.5285,-5.28,54.783535047,1.6285,0,1.6285,52.9,-5.28,53.1628479297,134.14
2020-12-25 00:30:00,62.2605,-3.46,62.356567098,1.9505,0,1.9505,60.31,-3.46,60.409169006,132.25,61.7905,-3.41,61.8845214109,1.9505,0,1.9505,59.84,-3.41,59.9370811768,132.22
2020-12-25 01:00:00,63.1095,-2.9699999999999998,63.179347023,2.4095,0,2.4095,60.7,-2.9699999999999998,60.7726163663,131.52,62.6695,-2.9,62.7365621488,2.4095,0,2.4095,60.26,-2.9,60.3297405928,131.48
2020-12-25 01:30:00,60.564,-3.83,60.6849816347,1.8439999999999999,0,1.8439999999999999,58.72,-3.83,58.8447729199,132.8,60.134,-3.76,60.2514361323,1.8439999999999999,0,1.8439999999999999,58.29,-3.76,58.4111436286,132.76
2020-12-25 02:00:00,58.625,-4.53,58.7997578651,1.675,0,1.675,56.95,-4.53,57.1298818483,133.7,58.205,-4.45,58.3748620983,1.675,0,1.675,56.53,-4.45,56.7048798606,133.69
2020-12-25 02:30:00,58.6815,-4.62,58.8630855651,1.6715,0,1.6715,57.01,-4.62,57.1968923981,134.14,58.2615,-4.55,58.438898708400004,1.6715,0,1.6715,56.59,-4.55,56.7726219229,134.11
2020-12-25 03:00:00,57.653,-4.84,57.8558035896,1.703,0,1.703,55.95,-4.84,56.158953872,134.72,57.233,-4.77,57.4314303235,1.703,0,1.703,55.53,-4.77,55.7344938077,134.69
2020-12-25 03:30:00,55.5035,-5.24,55.7503014543,1.8735,0,1.8735,53.63,-5.24,53.8853829902,134.81,55.1135,-5.16,55.3545253999,1.8735,0,1.8735,53.24,-5.16,53.4894681222,134.79
2020-12-25 04:00:00,53.738,-5.75,54.0447513085,1.748,0,1.748,51.99,-5.75,52.3070033552,134.93,53.358,-5.66,53.6573551715,1.748,0,1.748,51.61,-5.66,51.9194347042,134.9
2020-12-25 04:30:00,52.375,-5.91,52.7073877649,3.005,0,3.005,49.37,-5.91,49.7224798255,134.93,52.015,-5.82,52.3395894615,3.005,0,3.005,49.01,-5.82,49.354356444,134.9
2020-12-25 05:00:00,51.2515,-5.96,51.5968783188,2.9615,0,2.9615,48.29,-5.96,48.6564045116,134.93,50.8915,-5.87,51.2289144161,2.9615,0,2.9615,47.93,-5.87,48.2881124087,134.9
2020-12-25 05:30:00,51.069,-5.93,51.4121353476,2.349,0,2.349,48.72,-5.93,49.079560919,134.93,50.719,-5.85,51.0552588966,2.349,0,2.349,48.37,-5.85,48.7224732541,134.9
2020-12-25 06:00:00,52.0425,-5.59,52.3418561598,2.9125,0,2.9125,49.13,-5.59,49.4469918195,134.52,51.6625,-5.51,51.955500250200004,2.9125,0,2.9125,48.75,-5.51,49.0603974709,134.5
2020-12-25 06:30:00,54.865,-4.67,55.063391877,1.895,0,1.895,52.97,-4.67,53.1754623863,133.95,54.465,-4.59,54.6580673369,1.895,0,1.895,52.57,-4.59,52.7700009475,133.9
2020-12-25 07:00:00,57.908,-3.5700000000000003,58.0179400186,3.078,0,3.078,54.83,-3.5700000000000003,54.9460990426,133.58,57.508,-3.5,57.6144084757,3.078,0,3.078,54.43,-3.5,54.5424137713,133.55
2020-12-25 07:30:00,59.471,-3.0,59.546619056,2.261,0,2.261,57.21,-3.0,57.2886035787,133.28,59.041,-2.94,59.1141546586,2.261,0,2.261,56.78,-2.94,56.8560638806,133.24
2020-12-25 08:00:00,63.683,-1.9300000000000002,63.7122389263,2.763,0,2.763,60.92,-1.9300000000000002,60.9505643944,132.45,63.223,-1.88,63.2509456767,2.763,0,2.763,60.46,-1.88,60.4892221805,132.44
2020-12-25 08:30:00,68.5555,-1.1,68.5643243987,2.9255,0,2.9255,65.63,-1.1,65.639217698,132.16,68.0655,-1.05,68.0735983348,2.9255,0,2.9255,65.14,-1.05,65.1484619926,132.13
2020-12-25 09:00:00,74.6135,-0.33,74.6142297571,6.9535,0,6.9535,67.66,-0.33,67.6608047543,131.59,74.1235,-0.28,74.1240288452,6.9535,0,6.9535,67.17,-0.28,67.1705835913,131.56
2020-12-25 09:30:00,78.91,0.01,78.9100006336,12.73,0,12.73,66.18,0.01,66.1800007555,131.59,78.43,0.02,78.43000255,12.73,0,12.73,65.7,0.02,65.7000030441,131.56
2020-12-25 10:00:00,81.4605,0.21,81.4607706829,17.3905,0,17.3905,64.07,0.21,64.0703441539,131.77,81.0105,0.25,81.0108857515,17.3905,0,17.3905,63.62,0.25,63.6204911958,131.76
2020-12-25 10:30:00,86.7785,0.66,86.781009802,26.6485,0,26.6485,60.13,0.66,60.1336220429,132.2,86.3485,0.6900000000000001,86.3512568076,26.6485,0,26.6485,59.7,0.6900000000000001,59.703987304,132.19
2020-12-25 11:00:00,85.8545,0.43,85.8555768151,27.7645,0,27.7645,58.09,0.43,58.0915914742,132.44,85.4345,0.47000000000000003,85.4357927935,27.7645,0,27.7645,57.67,0.47000000000000003,57.6719151754,132.43
2020-12-25 11:30:00,89.7005,0.62,89.7026426603,34.7205,0,34.7205,54.98,0.62,54.9834957055,132.44,89.3105,0.66,89.3129386497,34.7205,0,34.7205,54.59,0.66,54.5939895959,132.35
2020-12-25 12:00:00,94.544,1.24,94.5521313139,39.444,0,39.444,55.1,1.24,55.1139510469,131.96,94.144,1.27,94.1525657431,39.444,0,39.444,54.7,1.27,54.7147411581,131.94
2020-12-25 12:30:00,98.51,0.13,98.5100857781,39.8,0,39.8,58.71,0.13,58.7101439276,131.87,98.23,4.43,98.3298418589,39.8,0,39.8,58.43,4.43,58.5976944939,131.86
2020-12-25 13:00:00,103.267,-6.17,103.451158471,41.677,0,41.677,61.59,-6.17,61.8982794591,133.88,103.567,12.36,104.3019323359,41.677,0,41.677,61.89,12.36,63.112135917,133.87
2020-12-25 13:30:00,99.439,-7.28,99.705130866,39.439,0,39.439,60.0,-7.28,60.4400397088,134.44,99.749,11.38,100.3960527162,39.439,0,39.439,60.31,11.38,61.3742657797,134.44
2020-12-25 14:00:00,88.803,-2.34,88.8338246897,26.683,0,26.683,62.12,-2.34,62.1640571392,132.97,88.633,4.9,88.7683428312,26.683,0,26.683,61.95,4.9,62.143483166,132.98
2020-12-25 14:30:00,82.936,0.17,82.9361742305,21.216,0,21.216,61.72,0.17,61.7202341214,132.44,82.486,0.22,82.4862933826,21.216,0,21.216,61.27,0.22,61.2703949718,132.44
2020-12-25 15:00:00,78.38,-0.92,78.3853991506,14.67,0,14.67,63.71,-0.92,63.716642253,133.0,77.9,-0.88,77.9049703164,14.67,0,14.67,63.23,-0.88,63.236123379,133.02
2020-12-25 15:30:00,75.2915,-1.03,75.2985449544,8.7415,0,8.7415,66.55,-1.03,66.5579702215,132.88,74.8015,-0.98,74.8079193819,8.7415,0,8.7415,66.06,-0.98,66.0672687494,132.87
2020-12-25 16:00:00,72.622,-0.8,72.6264062446,2.412,0,2.412,70.21,-0.8,70.2145576074,132.52,72.112,-0.76,72.1160047701,2.412,0,2.412,69.7,-0.76,69.7041433489,132.48
2020-12-25 16:30:00,72.723,-0.46,72.7244548209,1.823,0,1.823,70.9,-0.46,70.9014922269,132.28,72.213,-0.42,72.2142213764,1.823,0,1.823,70.39,-0.42,70.3912530077,132.26
2020-12-25 17:00:00,74.905,0.15,74.9051501901,1.8050000000000002,0,1.8050000000000002,73.1,0.15,73.1001538986,131.68,74.365,0.19,74.3652427213,1.8050000000000002,0,1.8050000000000002,72.56,0.19,72.5602487592,131.66
2020-12-25 17:30:00,77.7605,-0.28,77.7610041104,4.7005,0,4.7005,73.06,-0.28,73.0605365433,131.68,77.2405,-0.24,77.2408728605,4.7005,0,4.7005,72.54,-0.24,72.5403970212,131.66
2020-12-25 18:00:00,76.26,-0.99,76.2664257718,4.82,0,4.82,71.44,-0.99,71.4468592732,131.68,75.73,-0.9500000000000001,75.7359584346,4.82,0,4.82,70.91,-0.9500000000000001,70.9163634149,131.66
2020-12-25 18:30:00,75.2015,-1.6,75.2185190113,5.4615,0,5.4615,69.74,-1.6,69.7583514713,131.98,74.7115,-1.55,74.7275767856,5.4615,0,5.4615,69.25,-1.55,69.2673443984,131.95
2020-12-25 19:00:00,73.303,-2.27,73.3381395251,5.193,0,5.193,68.11,-2.27,68.1478172798,132.06,72.803,-2.21,72.8365355368,5.193,0,5.193,67.61,-2.21,67.6461100138,132.03
2020-12-25 19:30:00,70.337,-2.31,70.3749221598,2.347,0,2.347,67.99,-2.31,68.0292304822,131.5,69.847,-2.25,69.8832305278,2.347,0,2.347,67.5,-2.25,67.5374895891,131.47
2020-12-25 20:00:00,68.605,-2.88,68.6654237954,2.475,0,2.475,66.13,-2.88,66.1926831304,132.56,68.125,-2.8200000000000003,68.1833412572,2.475,0,2.475,65.65,-2.8200000000000003,65.7105387286,132.54
2020-12-25 20:30:00,67.385,-3.55,67.4784463736,2.345,0,2.345,65.04,-3.55,65.1368106373,133.39,66.915,-3.48,67.0054298173,2.345,0,2.345,64.57,-3.48,64.6637092966,133.37
2020-12-25 21:00:00,65.735,-3.9699999999999998,65.8547729857,1.955,0,1.955,63.78,-3.9699999999999998,63.9034373097,133.39,65.275,-3.9,65.3914032958,1.955,0,1.955,63.32,-3.9,63.4399905422,133.37
2020-12-25 21:30:00,64.177,-4.48,64.3331775136,1.827,0,1.827,62.35,-4.48,62.5107422768,133.53,63.727,-4.4,63.87871734,1.827,0,1.827,61.9,-4.4,62.0561842204,133.52
2020-12-25 22:00:00,61.3365,-4.79,61.5232503388,1.9665,0,1.9665,59.37,-4.79,59.5629163154,133.74,60.9065,-4.72,61.0891163977,1.9665,0,1.9665,58.94,-4.72,59.1286901597,133.73
2020-12-25 22:30:00,59.373,-5.58,59.6346336368,1.853,0,1.853,57.52,-5.58,57.7900233604,134.11,58.973,-5.5,59.2289180131,1.853,0,1.853,57.12,-5.5,57.3841824896,134.1
2020-12-25 23:00:00,55.7405,-6.21,56.0853585194,2.1405,0,2.1405,53.6,-6.21,53.9585405659,134.11,55.3405,-6.12,55.67787119,2.1405,0,2.1405,53.2,-6.12,53.5508580697,134.02
2020-12-25 23:30:00,54.6005,-6.72,55.0124804045,1.8805,0,1.8805,52.72,-6.72,53.1465596252,134.31,54.2305,-6.63,54.6342752331,1.8805,0,1.8805,52.35,-6.63,52.7681665401,134.27
2020-12-26 00:00:00,54.0485,-6.96,54.494788303600004,1.8685,0,1.8685,52.18,-6.96,52.6421314158,134.79,53.6485,-6.87,54.0865829227,1.8685,0,1.8685,51.78,-6.87,52.233756326700004,134.77
2020-12-26 00:30:00,60.9665,-5.18,61.1861628332,1.6565,0,1.6565,59.31,-5.18,59.5357749593,133.34,60.5065,-5.1,60.7210551806,1.6565,0,1.6565,58.85,-5.1,59.0705721997,133.32
2020-12-26 01:00:00,61.616,-4.92,61.8121173881,1.6560000000000001,0,1.6560000000000001,59.96,-4.92,60.1615159383,132.52,61.176,-4.85,61.3679515382,1.6560000000000001,0,1.6560000000000001,59.52,-4.85,59.7172747201,132.5
2020-12-26 01:30:00,60.065,-5.35,60.3027920166,1.595,0,1.595,58.47,-5.35,58.7142521029,132.99,59.635,-5.27,59.8674045287,1.595,0,1.595,58.04,-5.27,58.2787654296,132.96
2020-12-26 02:00:00,58.527,-5.62,58.7962084577,1.437,0,1.437,57.09,-5.62,57.3659524457,133.85,58.107,-5.54,58.3704981048,1.437,0,1.437,56.67,-5.54,56.9401484016,133.81
2020-12-26 02:30:00,58.929,-5.87,59.2206377963,1.599,0,1.599,57.33,-5.87,57.6297301746,133.99,58.499,-5.79,58.7848373392,1.599,0,1.599,56.9,-5.79,57.1938292126,133.96
2020-12-26 03:00:00,57.652,-6.25,57.9897887908,1.6520000000000001,0,1.6520000000000001,56.0,-6.25,56.347692943,134.69,57.242,-6.15,57.5714257597,1.6520000000000001,0,1.6520000000000001,55.59,-6.15,55.9291569756,134.67
2020-12-26 03:30:00,56.304,-6.92,56.7276547726,1.674,0,1.674,54.63,-6.92,55.0665352097,135.09,55.894,-6.84,56.3109655041,1.674,0,1.674,54.22,-6.84,54.6497392491,135.05
2020-12-26 04:00:00,54.42,-5.5,54.6972247925,1.69,0,1.69,52.73,-5.5,53.0160626603,134.28,54.06,-4.85,54.2771231736,1.69,0,1.69,52.37,-4.85,52.5941004296,134.23
2020-12-26 04:30:00,52.3695,-3.74,52.5028773521,1.6695,0,1.6695,50.7,-3.74,50.8377576217,133.07,51.9895,-3.68,52.1195789531,1.6695,0,1.6695,50.32,-3.68,50.4543833576,133.03
2020-12-26 05:00:00,51.6955,-4.04,51.8531225699,1.6655,0,1.6655,50.03,-4.04,50.1928530769,133.26,51.3255,-3.96,51.478039495,1.6655,0,1.6655,49.66,-3.96,49.8176394463,133.25
2020-12-26 05:30:00,50.8405,-4.0,50.9976121034,1.6705,0,1.6705,49.17,-4.0,49.3324325368,132.27,50.4705,-3.92,50.6225026075,1.6705,0,1.6705,48.8,-3.92,48.9571894618,132.24
2020-12-26 06:00:00,50.1225,-3.59,50.2509015466,1.6724999999999999,0,1.6724999999999999,48.45,-3.59,48.5828220671,132.27,49.7725,-3.5300000000000002,49.8975215442,1.6724999999999999,0,1.6724999999999999,48.1,-3.5300000000000002,48.2293572422,132.24
2020-12-26 06:30:00,51.5465,-2.92,51.6291396621,1.6665,0,1.6665,49.88,-2.92,49.9653960256,132.11,51.1665,-2.86,51.2463688689,1.6665,0,1.6665,49.5,-2.86,49.5825533832,132.06
2020-12-26 07:00:00,52.9295,-2.58,52.9923425624,1.6695,0,1.6695,51.26,-2.58,51.324886751,131.83,52.5395,-2.52,52.5998998122,1.6695,0,1.6695,50.87,-2.52,50.9323796813,131.81
2020-12-26 07:30:00,53.544,-2.87,53.6208619476,1.674,0,1.674,51.87,-2.87,51.9493387831,131.92,53.144,-3.04,53.2308776557,1.674,0,1.674,51.47,-3.04,51.5596984087,131.9
2020-12-26 08:00:00,55.467,-5.51,55.7400052835,1.657,0,1.657,53.81,-5.51,54.0913689973,133.86,55.077,-5.42,55.3430422818,1.657,0,1.657,53.42,-5.42,53.6942529513,133.86
2020-12-26 08:30:00,57.5435,-4.91,57.7525972771,1.6935,0,1.6935,55.85,-4.91,56.0654135809,133.78,57.1235,-4.84,57.3281767742,1.6935,0,1.6935,55.43,-4.84,55.6409067144,133.75
2020-12-26 09:00:00,60.428,-4.29,60.5800898316,2.378,0,2.378,58.05,-4.29,58.2083035314,132.58,59.988,-4.21,60.1355489208,2.378,0,2.378,57.61,-4.21,57.7636235013,132.57
2020-12-26 09:30:00,63.661,-3.15,63.7388846859,4.491,0,4.491,59.17,-3.15,59.2537880646,132.76,63.241,-3.09,63.3164447912,4.491,0,4.491,58.75,-3.09,58.8312043052,132.74
2020-12-26 10:00:00,65.918,-2.54,65.9669184061,6.928,0,6.928,58.99,-2.54,59.0446585222,132.06,65.488,-2.48,65.5349413977,6.928,0,6.928,58.56,-2.48,58.6124901365,132.05
2020-12-26 10:30:00,67.667,-2.41,67.7099031826,8.087,0,8.087,59.58,-2.41,59.628722106,132.3,67.237,-2.35,67.2780548842,8.087,0,8.087,59.15,-2.35,59.1966637573,132.28
2020-12-26 11:00:00,69.039,-1.37,69.0525917037,5.999,0,5.999,63.04,-1.37,63.0548848227,131.8,68.569,-1.31,68.5815125307,5.999,0,5.999,62.57,-1.31,62.5837119385,131.78
2020-12-26 11:30:00,70.8445,-0.8,70.849016791,6.2745,0,6.2745,64.57,-0.8,64.5749556717,132.52,70.3745,-0.74,70.3783905062,6.2745,0,6.2745,64.1,-0.74,64.1042713085,132.51
2020-12-26 12:00:00,70.942,-0.44,70.9433644818,5.862,0,5.862,65.08,-0.44,65.0814873831,132.03,70.472,-0.38,70.4730245129,5.862,0,5.862,64.61,-0.38,64.6111174644,132.0
2020-12-26 12:30:00,74.56,-0.43,74.5612399307,11.16,0,11.16,63.4,-0.43,63.4014581851,131.74,74.11,-0.37,74.1109236213,11.16,0,11.16,62.95,-0.37,62.9510873615,131.73
2020-12-26 13:00:00,75.0775,-0.33,75.0782252471,11.2175,0,11.2175,63.86,-0.33,63.8608526407,131.74,74.6175,-0.28,74.6180253441,11.2175,0,11.2175,63.4,-0.28,63.4006182935,131.73
2020-12-26 13:30:00,71.6215,-0.19,71.6217520189,7.2715,0,7.2715,64.35,-0.19,64.3502804967,132.0,71.1715,-0.13,71.1716187272,7.2715,0,7.2715,63.9,-0.13,63.9001322377,131.97
2020-12-26 14:00:00,69.6185,-0.68,69.6218208772,6.2385,0,6.2385,63.38,-0.68,63.3836477335,132.25,69.1585,-0.62,69.1612790675,6.2385,0,6.2385,62.92,-0.62,62.9230545985,132.23
2020-12-26 14:30:00,68.0045,-1.19,68.0149110141,5.3245000000000005,0,5.3245000000000005,62.68,-1.19,62.691295249,132.5,67.5445,-1.13,67.5539516257,5.3245000000000005,0,5.3245000000000005,62.22,-1.13,62.2302603241,132.48
2020-12-26 15:00:00,67.2865,-1.1400000000000001,67.2961565192,3.7165,0,3.7165,63.57,-1.1400000000000001,63.5802209811,132.58,66.8265,-1.08,66.8352265071,3.7165,0,3.7165,63.11,-1.08,63.1192403313,132.48
2020-12-26 15:30:00,67.808,-1.02,67.8156712272,2.468,0,2.468,65.34,-1.02,65.3479609475,132.43,67.328,-0.96,67.3348437586,2.468,0,2.468,64.86,-0.96,64.8671041438,132.48
2020-12-26 16:00:00,69.423,-0.5700000000000001,69.4253399632,3.103,0,3.103,66.32,-0.5700000000000001,66.3224494421,132.43,68.943,-0.52,68.9449610124,3.103,0,3.103,65.84,-0.52,65.8420534309,132.35
2020-12-26 16:30:00,74.238,0.29,74.2385664193,6.088,0,6.088,68.15,0.29,68.1506170185,131.7,73.748,0.34,73.7487837459,6.088,0,6.088,67.66,0.34,67.660854266,131.67
2020-12-26 17:00:00,77.4405,1.49,77.4548329044,6.0905,0,6.0905,71.35,1.49,71.3655561178,131.42,76.9205,1.53,76.935714855,6.0905,0,6.0905,70.83,1.53,70.8465228505,131.4
2020-12-26 17:30:00,78.019,2.24,78.0511496456,6.089,0,6.089,71.93,2.24,71.9648699019,131.32,77.509,2.27,77.5422335312,6.089,0,6.089,71.42,2.27,71.4560655228,131.31
2020-12-26 18:00:00,77.8635,2.03,77.8899578396,6.1035,0,6.1035,71.76,2.03,71.7887073292,131.51,77.3635,2.06,77.3909215105,6.1035,0,6.1035,71.26,2.06,71.289769252,131.51
2020-12-26 18:30:00,75.482,1.34,75.4938932895,6.152,0,6.152,69.33,1.34,69.3429484519,131.71,74.982,1.38,74.9946979726,6.152,0,6.152,68.83,1.38,68.843832694,131.7
2020-12-26 19:00:00,73.1245,0.53,73.1264206717,6.1645,0,6.1645,66.96,0.53,66.9620974881,132.0,72.6545,0.5700000000000001,72.6567358904,6.1645,0,6.1645,66.49,0.5700000000000001,66.4924431797,131.98
2020-12-26 19:30:00,70.722,-0.16,70.7221809901,1.832,0,1.832,68.89,-0.16,68.8901858032,132.0,70.242,-0.11,70.2420861308,1.832,0,1.832,68.41,-0.11,68.4100884373,131.98
2020-12-26 20:00:00,68.404,-1.18,68.4141770103,1.634,0,1.634,66.77,-1.18,66.7804260244,132.57,67.924,-1.12,67.933233222,1.634,0,1.634,66.29,-1.12,66.2994607821,132.56
2020-12-26 20:30:00,66.169,-2.2,66.2055629158,1.639,0,1.639,64.53,-2.2,64.5674910462,133.2,65.709,-2.13,65.743513604,1.639,0,1.639,64.07,-2.13,64.1053960287,133.18
2020-12-26 21:00:00,64.069,-3.29,64.1534165965,1.5390000000000001,0,1.5390000000000001,62.53,-3.29,62.616491438,133.81,63.619,-3.22,63.7004361131,1.5390000000000001,0,1.5390000000000001,62.08,-3.22,62.1634522851,133.79
2020-12-26 21:30:00,62.0525,-4.14,62.1904522917,1.5225,0,1.5225,60.53,-4.14,60.6714141915,134.19,61.6425,-4.07,61.7767165383,1.5225,0,1.5225,60.12,-4.07,60.2576078184,134.18
2020-12-26 22:00:00,59.0055,-5.04,59.2203565529,1.5055,0,1.5055,57.5,-5.04,57.7204608436,134.96,58.6055,-4.71,58.7944617311,1.5055,0,1.5055,57.1,-4.71,57.2939272524,134.95
2020-12-26 22:30:00,56.1375,-6.35,56.4954989911,1.5075,0,1.5075,54.63,-6.35,54.9978126838,133.48,55.7475,-6.26,56.09787301,1.5075,0,1.5075,54.24,-6.26,54.600047619,133.48
2020-12-26 23:00:00,53.119,-6.98,53.5756340233,1.529,0,1.529,51.59,-6.98,52.0600470611,133.62,52.739,-6.88,53.1858676812,1.529,0,1.529,51.21,-6.88,51.6700928971,133.62
2020-12-26 23:30:00,51.4265,-7.2,51.9280743168,1.5365,0,1.5365,49.89,-7.2,50.4068656038,134.15,51.0765,-7.1,51.5676143742,1.5365,0,1.5365,49.54,-7.1,50.0461946605,134.14
2020-12-27 00:00:00,49.8735,-7.46,50.4283412601,1.5434999999999999,0,1.5434999999999999,48.33,-7.46,48.9023567939,134.15,49.5035,-7.37,50.0491100046,1.5434999999999999,0,1.5434999999999999,47.96,-7.37,48.522968788,134.14
2020-12-27 00:30:00,60.501,-5.85,60.7831679086,3.1310000000000002,0,3.1310000000000002,57.37,-5.85,57.6674899749,132.31,60.051,-5.78,60.3285255994,3.1310000000000002,0,3.1310000000000002,56.92,-5.78,57.2127153699,132.3
2020-12-27 01:00:00,61.832,-5.43,62.0699695827,2.342,0,2.342,59.49,-5.43,59.7372999055,131.97,61.382,-5.35,61.6147094775,2.342,0,2.342,59.04,-5.35,59.2819036469,131.94
2020-12-27 01:30:00,60.5755,-5.52,60.8264876534,2.1355,0,2.1355,58.44,-5.52,58.7001192503,132.6,60.1455,-5.44,60.3910156418,2.1355,0,2.1355,58.01,-5.44,58.2645149298,132.58
