Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-27 02:00:00,58.802,-5.66,59.0737742488,2.502,0,2.502,56.3,-5.66,56.5837927325,133.0,58.402,-5.58,58.6679640349,2.502,0,2.502,55.9,-5.58,56.1778105661,132.99
2020-12-27 02:30:00,59.002,-5.54,59.2615187453,2.482,0,2.482,56.52,-5.54,56.790861941,133.14,58.572,-5.47,58.8268653253,2.482,0,2.482,56.09,-5.47,56.3560910639,133.12
2020-12-27 03:00:00,57.654,-5.69,57.9340989056,2.074,0,2.074,55.58,-5.69,55.8704975815,133.37,57.244,-5.62,57.5192136247,2.074,0,2.074,55.17,-5.62,55.4555073911,133.34
2020-12-27 03:30:00,55.3995,-6.05,55.7288713348,1.7595,0,1.7595,53.64,-6.05,53.9801083734,133.98,54.9995,-5.96,55.3214840749,1.7595,0,1.7595,53.24,-5.96,53.5725601404,133.95
2020-12-27 04:00:00,53.215,-6.47,53.606875725,1.745,0,1.745,51.47,-6.47,51.875059518,134.24,52.835,-6.39,53.2200086903,1.745,0,1.745,51.09,-6.39,51.4880588098,134.2
2020-12-27 04:30:00,51.613,-6.75,52.052514531,1.703,0,1.703,49.91,-6.75,50.3643782847,134.65,51.253,-6.66,51.6839008686,1.703,0,1.703,49.55,-6.66,49.9955808047,134.58
2020-12-27 05:00:00,50.0405,-7.0,50.5277313982,1.7605,0,1.7605,48.28,-7.0,48.7848173103,134.55,49.6705,-6.91,50.1488451537,1.7605,0,1.7605,47.91,-6.91,48.4057455267,134.58
2020-12-27 05:30:00,49.8205,-6.95,50.3029295394,1.6505,0,1.6505,48.17,-6.95,48.6687928759,134.55,49.4605,-6.86,49.9339629936,1.6505,0,1.6505,47.81,-6.86,48.2996449262,134.58
2020-12-27 06:00:00,49.865,-6.69,50.311771237,1.925,0,1.925,47.94,-6.69,48.4045421422,134.41,49.495,-6.61,49.9344282535,1.925,0,1.925,47.57,-6.61,48.0270444646,134.38
2020-12-27 06:30:00,51.275,-6.07,51.6330371468,1.665,0,1.665,49.61,-6.07,49.9799659864,134.41,50.915,-5.99,51.266142092,1.665,0,1.665,49.25,-5.99,49.6129277507,134.38
2020-12-27 07:00:00,52.719,-5.33,52.9877519904,2.059,0,2.059,50.66,-5.33,50.9396162137,134.02,52.339,-5.26,52.6026474714,2.059,0,2.059,50.28,-5.26,50.5543865555,134.0
2020-12-27 07:30:00,53.48,-5.23,53.7351216617,1.7000000000000002,0,1.7000000000000002,51.78,-5.23,52.0434558806,133.72,53.09,-5.14,53.3382386286,1.7000000000000002,0,1.7000000000000002,51.39,-5.14,51.6464103302,133.69
2020-12-27 08:00:00,55.4845,-4.45,55.6626646887,2.4445,0,2.4445,53.04,-4.45,53.2263477988,132.96,55.0845,-4.38,55.2583617225,2.4445,0,2.4445,52.64,-4.38,52.8219083336,132.93
2020-12-27 08:30:00,57.5565,-3.61,57.6696002435,1.8065,0,1.8065,55.75,-3.61,55.8667575576,132.75,57.1465,-3.55,57.2566586717,1.8065,0,1.8065,55.34,-3.55,55.4537473937,132.74
2020-12-27 09:00:00,60.9875,-2.7199999999999998,61.04812492,3.2375,0,3.2375,57.75,-2.7199999999999998,57.814019926,131.29,60.5475,-2.65,60.6054639142,3.2375,0,3.2375,57.31,-2.65,57.3712349527,131.26
2020-12-27 09:30:00,66.5145,7.53,66.9393726461,6.5344999999999995,0,6.5344999999999995,59.98,7.53,60.4508171988,132.69,65.5445,-5.87,65.8068262436,6.5344999999999995,0,6.5344999999999995,59.01,-5.87,59.3012394474,132.65
2020-12-27 10:00:00,71.4465,11.67,72.393309513,15.1165,0,15.1165,56.33,11.67,57.5261488369,133.61,70.2865,-7.29,70.6635421009,15.1165,0,15.1165,55.17,-7.29,55.6495552543,133.56
2020-12-27 10:30:00,73.8955,12.1,74.8796028318,19.735500000000002,0,19.735500000000002,54.16,12.1,55.4951853768,133.77,72.7655,-6.9,73.0919146708,19.735500000000002,0,19.735500000000002,53.03,-6.9,53.4770128186,133.73
2020-12-27 11:00:00,76.302,12.1,77.2554542023,24.992,0,24.992,51.31,12.1,52.7174174254,133.95,75.202,-6.93,75.5206309825,24.992,0,24.992,50.21,-6.93,50.685984256,133.92
2020-12-27 11:30:00,77.5015,11.88,78.4067401583,30.4915,0,30.4915,47.01,11.88,48.4878799289,134.17,76.4515,-7.23,76.7926087085,30.4915,0,30.4915,45.96,-7.23,46.5252028475,134.14
2020-12-27 12:00:00,77.8805,12.12,78.8179337477,31.3105,0,31.3105,46.57,12.12,48.1212977797,133.97,76.8205,-6.96,77.1351464655,31.3105,0,31.3105,45.51,-6.96,46.0391322681,133.96
2020-12-27 12:30:00,80.0565,12.0,80.9508690024,33.4065,0,33.4065,46.65,12.0,48.1686879622,133.4,78.9865,-6.9,79.2873078257,33.4065,0,33.4065,45.58,-6.9,46.0993101901,133.39
2020-12-27 13:00:00,79.8955,12.23,80.8261332754,24.3855,0,24.3855,55.51,12.23,56.8412966073,132.97,78.7355,-6.52,79.004995793,24.3855,0,24.3855,54.35,-6.52,54.7396830462,132.97
2020-12-27 13:30:00,78.816,12.63,79.8215431823,21.416,0,21.416,57.4,12.63,58.7730967365,133.06,77.656,-6.16,77.8999354043,21.416,0,21.416,56.24,-6.16,56.5763484152,133.06
2020-12-27 14:00:00,77.494,11.7,78.3722529726,24.024,0,24.024,53.47,11.7,54.7350975152,133.29,76.374,-7.13,76.7060934737,24.024,0,24.024,52.35,-7.13,52.8333171399,133.29
2020-12-27 14:30:00,74.7105,11.09,75.5291129979,19.3105,0,19.3105,55.4,11.09,56.4990982229,132.96,73.5505,-7.65,73.9472687139,19.3105,0,19.3105,54.24,-7.65,54.7768208278,132.96
2020-12-27 15:00:00,72.97,11.29,73.8382353527,13.12,0,13.12,59.85,11.29,60.9055547549,132.54,71.76,-7.33,72.1333937923,13.12,0,13.12,58.64,-7.33,59.096349295,132.55
2020-12-27 15:30:00,73.3005,11.74,74.2347014559,9.2505,0,9.2505,64.05,11.74,65.1170492268,132.33,72.0405,-6.86,72.3663819757,9.2505,0,9.2505,62.79,-6.86,63.1636264,132.33
2020-12-27 16:00:00,76.3915,2.88,76.4457694856,10.4015,0,10.4015,65.99,2.88,66.0528159884,133.26,75.8015,-0.06,75.8015237462,10.4015,0,10.4015,65.4,-0.06,65.4000275229,133.24
2020-12-27 16:30:00,80.6055,2.61,80.6477447313,9.2855,0,9.2855,71.32,2.61,71.3677413122,133.16,80.0755,2.62,80.1183505837,9.2855,0,9.2855,70.79,2.62,70.8384676571,133.14
2020-12-27 17:00:00,87.2085,4.58,87.328682987,8.9985,0,8.9985,78.21,4.58,78.3439882824,132.45,86.6385,4.58,86.7594725794,8.9985,0,8.9985,77.64,4.58,77.7749702668,132.41
2020-12-27 17:30:00,91.1995,5.67,91.3755859092,9.4395,0,9.4395,81.76,5.67,81.9563694901,132.06,90.6195,5.65,90.795463985,9.4395,0,9.4395,81.18,5.65,81.3763780221,132.0
2020-12-27 18:00:00,91.6695,5.84,91.8553364277,9.3395,0,9.3395,82.33,5.84,82.5368675199,132.99,91.0795,5.83,91.265898452,9.3395,0,9.3395,81.74,5.83,81.9476448716,132.96
2020-12-27 18:30:00,88.907,4.5,89.0208102019,10.227,0,10.227,78.68,4.5,78.8085807511,133.1,88.357,4.5,88.4715177275,10.227,0,10.227,78.13,4.5,78.2594844092,133.05
2020-12-27 19:00:00,85.722,3.75,85.8039846627,7.112,0,7.112,78.61,3.75,78.6993938986,132.87,85.172,3.76,85.2549540144,7.112,0,7.112,78.06,3.76,78.1505035173,132.82
2020-12-27 19:30:00,82.322,2.74,82.3675863675,6.802,0,6.802,75.52,2.74,75.569689691,133.54,81.782,2.75,81.8282226619,6.802,0,6.802,74.98,2.75,75.0304131669,133.51
2020-12-27 20:00:00,77.745,0.8300000000000001,77.7494303838,6.6850000000000005,0,6.6850000000000005,71.06,0.8300000000000001,71.0648471468,134.88,77.265,0.86,77.2697859774,6.6850000000000005,0,6.6850000000000005,70.58,0.86,70.5852392501,134.83
2020-12-27 20:30:00,73.2995,0.47000000000000003,73.3010068161,2.7695,0,2.7695,70.53,0.47000000000000003,70.5315659829,134.68,72.7995,0.77,72.8035720295,2.7695,0,2.7695,70.03,0.77,70.0342330578,134.66
2020-12-27 21:00:00,70.0715,3.01,70.1361191702,1.8515000000000001,0,1.8515000000000001,68.22,3.01,68.286371261,132.91,69.5915,3.04,69.6578672675,1.8515000000000001,0,1.8515000000000001,67.74,3.04,67.8081794476,132.9
2020-12-27 21:30:00,67.1635,2.33,67.2039034004,2.6535,0,2.6535,64.51,2.33,64.5520642582,132.6,66.7035,2.35,66.7448830417,2.6535,0,2.6535,64.05,2.35,64.0930963521,132.6
2020-12-27 22:00:00,64.527,1.55,64.5456135535,1.947,0,1.947,62.58,1.55,62.5991924868,133.29,64.087,1.58,64.1064736903,1.947,0,1.947,62.14,1.58,62.160083655,133.29
2020-12-27 22:30:00,61.041,0.43,61.042514537,1.741,0,1.741,59.3,0.43,59.3015590014,134.2,60.611,0.49,60.6129806312,1.741,0,1.741,58.87,0.49,58.8720392037,134.18
2020-12-27 23:00:00,57.631,-0.38,57.6322527844,1.931,0,1.931,55.7,-0.38,55.7012962147,133.89,57.251,-0.32,57.2518943005,1.931,0,1.931,55.32,-0.32,55.3209255165,133.87
2020-12-27 23:30:00,55.4915,-0.74,55.4964338697,2.9015,0,2.9015,52.59,-0.74,52.5952060553,134.23,55.1015,-0.6900000000000001,55.1058200397,2.9015,0,2.9015,52.2,-0.6900000000000001,52.2045601456,134.22
2020-12-28 00:00:00,54.2335,-1.01,54.2429038884,2.4135,0,2.4135,51.82,-1.01,51.8298417902,134.44,53.8435,-0.96,53.8520574561,2.4135,0,2.4135,51.43,-0.96,51.4389589708,134.44
2020-12-28 00:30:00,62.586,0.89,62.5923277727,1.8559999999999999,0,1.8559999999999999,60.73,0.89,60.7365211384,133.62,62.136,0.93,62.1429593438,1.8559999999999999,0,1.8559999999999999,60.28,0.93,60.2871735944,133.6
2020-12-28 01:00:00,63.9855,1.51,64.003314838,2.3355,0,2.3355,61.65,1.51,61.6684895226,132.83,63.5355,1.55,63.5544039406,2.3355,0,2.3355,61.2,1.55,61.2196251214,132.81
2020-12-28 01:30:00,62.477,1.0,62.4850024326,2.117,0,2.117,60.36,1.0,60.3682830632,133.32,62.297,1.04,62.3056803911,2.117,0,2.117,60.18,1.04,60.1889857034,133.31
2020-12-28 02:00:00,60.9725,0.77,60.9773618341,2.5625,0,2.5625,58.41,0.77,58.4150751091,133.91,60.5225,0.81,60.5279200555,2.5625,0,2.5625,57.96,0.81,57.9656596616,133.87
2020-12-28 02:30:00,60.7125,0.8200000000000001,60.7180373221,2.6525,0,2.6525,58.06,0.8200000000000001,58.0657902728,134.2,60.2925,0.85,60.2984913265,2.6525,0,2.6525,57.64,0.85,57.6462670084,134.18
2020-12-28 03:00:00,59.616,0.5700000000000001,59.6187248773,1.896,0,1.896,57.72,0.5700000000000001,57.7228143805,134.94,59.186,0.61,59.1891433964,1.896,0,1.896,57.29,0.61,57.2932474206,134.92
2020-12-28 03:30:00,57.449,0.1,57.4490870337,2.729,0,2.729,54.72,0.1,54.7200913742,135.27,57.049,0.15,57.0491971986,2.729,0,2.729,54.32,0.15,54.3202071056,135.25
2020-12-28 04:00:00,55.3215,-2.03,55.3587324841,2.7515,0,2.7515,52.57,-2.03,52.6091798073,134.61,54.9615,-1.45,54.9806236983,2.7515,0,2.7515,52.21,-1.45,52.2301311505,134.59
2020-12-28 04:30:00,53.325,-6.42,53.7100737758,2.055,0,2.055,51.27,-6.42,51.670390941,131.93,52.945,-6.33,53.3220585218,2.055,0,2.055,50.89,-6.33,51.2821703909,131.91
2020-12-28 05:00:00,53.9025,-6.74,54.3222524041,5.9725,0,5.9725,47.93,-6.74,48.4015753876,132.17,53.5525,-6.64,53.9625782951,5.9725,0,5.9725,47.58,-6.64,48.0410865822,132.16
2020-12-28 05:30:00,54.697,-6.42,55.0724814131,6.467,0,6.467,48.23,-6.42,48.6554138817,131.98,54.337,-6.32,54.7033085745,6.467,0,6.467,47.87,-6.32,48.285394272,131.97
2020-12-28 06:00:00,53.806,-5.72,54.1091862441,2.276,0,2.276,51.53,-5.72,51.8464974709,131.67,53.446,-5.63,53.7417139288,2.276,0,2.276,51.17,-5.63,51.4787898071,131.67
2020-12-28 06:30:00,56.8375,6.04,57.1575279928,1.9775,0,1.9775,54.86,6.04,55.1914957217,133.15,55.7175,-9.99,56.6060059203,1.9775,0,1.9775,53.74,-9.99,54.6606595277,133.12
2020-12-28 07:00:00,58.5255,8.87,59.1938430096,1.8755000000000002,0,1.8755000000000002,56.65,8.87,57.3402075336,133.86,57.2555,-10.59,58.226629477,1.8755000000000002,0,1.8755000000000002,55.38,-10.59,56.3834417183,133.81
2020-12-28 07:30:00,59.431,8.84,60.0848513437,1.861,0,1.861,57.57,8.84,58.2447465442,133.73,58.151,-10.57,59.1038382933,1.861,0,1.861,56.29,-10.57,57.273807277,133.7
2020-12-28 08:00:00,61.4955,9.57,62.2356924943,1.8655,0,1.8655,59.63,9.57,60.3930608597,133.3,60.1855,-9.72,60.9653410574,1.8655,0,1.8655,58.32,-9.72,59.1244517945,133.26
2020-12-28 08:30:00,63.9035,10.48,64.757144102,2.6535,0,2.6535,61.25,10.48,62.1401070163,132.47,62.5835,-8.64,63.177085025,2.6535,0,2.6535,59.93,-8.64,60.5496036321,132.44
2020-12-28 09:00:00,67.157,4.47,67.3055981996,2.827,0,2.827,64.33,4.47,64.4851130107,132.55,66.347,-2.58,66.3971445847,2.827,0,2.827,63.52,-2.58,63.5723745034,132.53
2020-12-28 09:30:00,70.734,1.18,70.7438418239,5.004,0,5.004,65.73,1.18,65.7405909617,132.36,70.264,1.22,70.2745906854,5.004,0,5.004,65.26,1.22,65.2714026201,132.33
2020-12-28 10:00:00,74.057,1.8,74.0788718124,10.247,0,10.247,63.81,1.8,63.8353828218,132.04,73.597,1.8399999999999999,73.6199973445,10.247,0,10.247,63.35,1.8399999999999999,63.3767157559,132.0
2020-12-28 10:30:00,76.569,2.11,76.59806695340001,14.789,0,14.789,61.78,2.11,61.816021386,131.92,76.129,2.16,76.1596365603,14.789,0,14.789,61.34,2.16,61.3780188667,131.89
2020-12-28 11:00:00,78.248,2.44,78.2860339013,17.088,0,17.088,61.16,2.44,61.2086529831,131.7,77.808,2.47,77.8471949655,17.088,0,17.088,60.72,2.47,60.7702172121,131.68
2020-12-28 11:30:00,80.533,2.49,80.5714849621,21.743,0,21.743,58.79,2.49,58.8427072797,131.7,80.103,2.54,80.1432605339,21.743,0,21.743,58.36,2.54,58.4152480094,131.68
2020-12-28 12:00:00,81.6175,2.3,81.6499008343,25.0575,0,25.0575,56.56,2.3,56.6067451811,131.7,81.2175,2.33,81.2509151102,25.0575,0,25.0575,56.16,2.33,56.2083134421,131.68
2020-12-28 12:30:00,81.4485,3.35,81.517364115,17.4385,0,17.4385,64.01,3.35,64.0976021392,131.45,81.0085,3.39,81.0794004187,17.4385,0,17.4385,63.57,3.39,63.6603251641,131.43
2020-12-28 13:00:00,81.649,4.14,81.7538916566,12.869,0,12.869,68.78,4.14,68.9044846146,131.45,81.169,4.15,81.2750211381,12.869,0,12.869,68.3,4.15,68.4259636395,131.35
2020-12-28 13:30:00,81.7275,3.98,81.8243524646,13.0375,0,13.0375,68.69,3.98,68.8052069251,131.37,81.2175,4.0,81.31594128,13.0375,0,13.0375,68.18,4.0,68.2972356688,131.35
2020-12-28 14:00:00,81.6365,3.37,81.7060281268,15.3865,0,15.3865,66.25,3.37,66.3356570782,131.53,81.1665,3.39,81.2372625231,15.3865,0,15.3865,65.78,3.39,65.8672946158,131.49
2020-12-28 14:30:00,81.92,3.06,81.97713095739999,16.37,0,16.37,65.55,3.06,65.6213844718,131.79,81.45,3.08,81.5082136965,16.37,0,16.37,65.08,3.08,65.1528418413,131.78
2020-12-28 15:00:00,80.6095,2.8200000000000003,80.6588116095,14.7795,0,14.7795,65.83,2.8200000000000003,65.8903733485,131.79,80.1295,2.85,80.1801675619,14.7795,0,14.7795,65.35,2.85,65.4121166146,131.78
2020-12-28 15:30:00,80.672,3.05,80.7296357232,13.272,0,13.272,67.4,3.05,67.4689743512,131.94,80.202,3.08,80.2611188808,13.272,0,13.272,66.93,3.08,67.0008305919,131.93
2020-12-28 16:00:00,81.8105,3.6,81.8896691302,11.7205,0,11.7205,70.09,3.6,70.1823916663,132.04,81.3105,3.62,81.3910425677,11.7205,0,11.7205,69.59,3.62,69.6840907238,132.03
2020-12-28 16:30:00,86.8595,4.86,86.9953581535,13.1195,0,13.1195,73.74,4.86,73.8999810555,131.51,86.3095,4.34,86.4185477213,13.1195,0,13.1195,73.19,4.34,73.3185631338,131.47
2020-12-28 17:00:00,93.791,7.38,94.0809017867,13.951,0,13.951,79.84,7.38,80.180359191,132.24,93.241,7.36,93.5310305781,13.951,0,13.951,79.29,7.36,79.6308589681,132.21
2020-12-28 17:30:00,97.378,8.73,97.7685418936,13.578,0,13.578,83.8,8.73,84.2535037847,131.93,96.788,8.71,97.1791183537,13.578,0,13.578,83.21,8.71,83.664617372,131.92
2020-12-28 18:00:00,97.756,8.52,98.1265811898,13.036,0,13.036,84.72,8.52,85.1473358362,132.03,97.146,8.49,97.516282825,13.036,0,13.036,84.11,8.49,84.5374011902,132.0
2020-12-28 18:30:00,95.3305,7.28,95.6080678094,13.3205,0,13.3205,82.01,7.28,82.3324875125,132.29,94.7505,7.27,95.0289963656,13.3205,0,13.3205,81.43,7.27,81.7538855346,132.26
2020-12-28 19:00:00,91.62,6.16,91.8268479259,13.31,0,13.31,78.31,6.16,78.5519044963,132.96,91.07,6.14,91.276746765,13.31,0,13.31,77.76,6.14,78.0020333068,132.92
2020-12-28 19:30:00,86.687,4.65,86.8116263469,12.937,0,12.937,73.75,4.65,73.8964478172,133.78,86.157,4.66,86.2829313885,12.937,0,12.937,73.22,4.66,73.3681402245,133.76
2020-12-28 20:00:00,81.957,3.38,82.0266679136,9.237,0,9.237,72.72,3.38,72.7985082265,133.55,81.447,3.39,81.5175190312,9.237,0,9.237,72.21,3.39,72.2895303623,133.51
2020-12-28 20:30:00,79.6045,2.09,79.6319315366,7.9945,0,7.9945,71.61,2.09,71.6404927398,133.45,79.0845,2.12,79.1129100732,7.9945,0,7.9945,71.09,2.12,71.1216036096,133.42
2020-12-28 21:00:00,75.866,1.21,75.8756486364,6.886,0,6.886,68.98,1.21,68.9906116801,133.61,75.376,1.24,75.386198843,6.886,0,6.886,68.49,1.24,68.5012240767,133.58
2020-12-28 21:30:00,71.4065,0.32,71.407217018,3.1365,0,3.1365,68.27,0.32,68.2707499593,134.36,70.9165,0.37,70.9174652131,3.1365,0,3.1365,67.78,0.37,67.7810098774,134.34
2020-12-28 22:00:00,66.9655,-0.9400000000000001,66.9720971021,2.1155,0,2.1155,64.85,-0.9400000000000001,64.8568122868,134.87,66.4955,-0.9,66.5015903588,2.1155,0,2.1155,64.38,-0.9,64.3862904662,134.84
2020-12-28 22:30:00,63.124,-12.38,64.3265402148,1.714,0,1.714,61.41,-12.38,62.6454507526,134.3,63.364,2.68,63.4206503909,1.714,0,1.714,61.65,2.68,61.7082239252,134.27
2020-12-28 23:00:00,58.2945,-15.88,60.4187316174,1.8245,0,1.8245,56.47,-15.88,58.6603383898,133.06,58.7545,3.49,58.8580612172,1.8245,0,1.8245,56.93,3.49,57.0368740378,133.04
2020-12-28 23:30:00,55.328,-16.37,57.6989123294,1.698,0,1.698,53.63,-16.37,56.0727545248,133.4,55.778,3.07,55.862421931,1.698,0,1.698,54.08,3.07,54.1670684088,133.39
2020-12-29 00:00:00,53.3255,-16.68,55.8733509846,1.6955,0,1.6955,51.63,-16.68,54.2575275883,133.25,53.7955,2.74,53.8652338735,1.6955,0,1.6955,52.1,2.74,52.1720001533,133.24
2020-12-29 00:30:00,61.974,-1.42,61.9902659778,1.604,0,1.604,60.37,-1.42,60.3866980386,133.25,61.324,-7.58,61.7906900431,1.604,0,1.604,59.72,-7.58,60.1991262395,133.24
2020-12-29 01:00:00,63.773,5.74,64.0307982849,1.873,0,1.873,61.9,5.74,62.1655660314,133.25,62.553,-12.98,63.8855085994,1.873,0,1.873,60.68,-12.98,62.0527420828,133.24
2020-12-29 01:30:00,61.941,5.26,62.163937142,1.591,0,1.591,60.35,5.26,60.5787924937,133.48,60.731,-13.47,62.2068747085,1.591,0,1.591,59.14,-13.47,60.6545999904,133.45
2020-12-29 02:00:00,60.315,5.0,60.5218904612,1.835,0,1.835,58.48,5.0,58.6933590792,133.93,59.125,-13.89,60.7346501184,1.835,0,1.835,57.29,-13.89,58.9497769292,133.89
2020-12-29 02:30:00,60.5715,5.09,60.7849875566,1.7215,0,1.7215,58.85,5.09,59.0697096658,134.08,59.3715,-13.84,60.9632726504,1.7215,0,1.7215,57.65,-13.84,59.288009749,134.05
2020-12-29 03:00:00,59.3565,3.77,59.4761043802,1.6065,0,1.6065,57.75,3.77,57.8729245848,134.27,58.2265,-13.82,59.8441116757,1.6065,0,1.6065,56.62,-13.82,58.2822168418,134.23
2020-12-29 03:30:00,57.469,-8.19,58.0496516872,1.7890000000000001,0,1.7890000000000001,55.68,-8.19,56.2791124663,131.93,57.059,-8.08,57.6282559254,1.7890000000000001,0,1.7890000000000001,55.27,-8.08,55.8574909927,131.91
2020-12-29 04:00:00,55.4665,-8.92,56.1791689352,1.8065,0,1.8065,53.66,-8.92,54.3963417888,132.55,55.0665,-8.8,55.7652169569,1.8065,0,1.8065,53.26,-8.8,53.9821044421,132.51
2020-12-29 04:30:00,53.9035,-9.29,54.6981847254,1.6035,0,1.6035,52.3,-9.29,53.1186793887,133.24,53.5235,-9.17,54.3033512064,1.6035,0,1.6035,51.92,-9.17,52.7235744236,133.21
2020-12-29 05:00:00,52.5015,-9.59,53.3701752128,1.5915,0,1.5915,50.91,-9.59,51.8053684477,133.24,52.1215,-9.47,52.9748210214,1.5915,0,1.5915,50.53,-9.47,51.4097442126,133.21
2020-12-29 05:30:00,52.7085,-9.57,53.5702424136,1.6785,0,1.6785,51.03,-9.57,51.9196090124,133.1,52.3385,-9.44,53.1830065176,1.6785,0,1.6785,50.66,-9.44,51.5320211131,133.07
2020-12-29 06:00:00,53.49,-8.9,54.2253639914,2.07,0,2.07,51.42,-8.9,52.1845417724,132.94,53.11,-8.78,53.83085082,2.07,0,2.07,51.04,-8.78,51.7896707848,132.91
2020-12-29 06:30:00,56.5665,-7.8,57.1017418495,2.2965,0,2.2965,54.27,-7.8,54.8276654619,132.8,56.1765,-7.69,56.7003990484,2.2965,0,2.2965,53.88,-7.69,54.4260094073,132.77
2020-12-29 07:00:00,60.0175,-6.95,60.4185634242,1.7974999999999999,0,1.7974999999999999,58.22,-6.95,58.6333599583,133.56,59.5975,-6.84,59.9887289935,1.7974999999999999,0,1.7974999999999999,57.8,-6.84,58.2033126205,133.51
2020-12-29 07:30:00,61.99,-6.54,62.3340332403,1.75,0,1.75,60.24,-6.54,60.593969997,133.18,61.56,-6.44,61.8959384774,1.75,0,1.75,59.81,-6.44,60.1557121145,133.17
2020-12-29 08:00:00,64.56,-5.72,64.8128999505,1.96,0,1.96,62.6,-5.72,62.8607858685,132.28,64.1,-5.62,64.3458965281,1.96,0,1.96,62.14,-5.62,62.3936214689,132.25
2020-12-29 08:30:00,68.3945,-4.74,68.5585532975,2.1545,0,2.1545,66.24,-4.74,66.4093758441,131.65,67.9145,-4.66,68.074186813,2.1545,0,2.1545,65.76,-4.66,65.9249057641,131.61
2020-12-29 09:00:00,72.778,1.54,72.7942915619,2.8280000000000003,0,2.8280000000000003,69.95,1.54,69.966950055,134.37,72.318,2.36,72.3564974553,2.8280000000000003,0,2.8280000000000003,69.49,2.36,69.530063282,134.35
2020-12-29 09:30:00,76.883,3.22,76.9504001874,5.463,0,5.463,71.42,3.22,71.4925506609,134.05,76.363,3.23,76.4312806971,5.463,0,5.463,70.9,3.23,70.9735366175,134.03
2020-12-29 10:00:00,82.338,3.15,82.3982326509,15.518,0,15.518,66.82,3.15,66.8942067746,134.14,81.848,3.17,81.9093645684,15.518,0,15.518,66.33,3.17,66.4057060801,134.11
2020-12-29 10:30:00,84.6525,2.75,84.6971561285,20.6125,0,20.6125,64.04,2.75,64.0990179332,134.3,84.1925,2.76,84.2377270363,20.6125,0,20.6125,63.58,2.76,63.6398774355,134.27
2020-12-29 11:00:00,83.0625,3.01,83.1170199553,21.1325,0,21.1325,61.93,3.01,62.003104761,134.43,82.5925,3.02,82.647694803,21.1325,0,21.1325,61.46,3.02,61.5341531184,134.41
2020-12-29 11:30:00,84.713,2.56,84.751672367,28.943,0,28.943,55.77,2.56,55.8287246854,134.62,84.293,2.58,84.3324744627,28.943,0,28.943,55.35,2.58,55.4100974552,134.6
2020-12-29 12:00:00,85.927,1.87,85.9473456775,35.107,0,35.107,50.82,1.87,50.8543931239,134.35,85.547,1.8900000000000001,85.5678754498,35.107,0,35.107,50.44,1.8900000000000001,50.4753969771,134.33
2020-12-29 12:30:00,87.8845,1.97,87.9065767747,37.6145,0,37.6145,50.27,1.97,50.3085857484,134.11,87.5145,2.0,87.5373503726,37.6145,0,37.6145,49.9,2.0,49.9400640769,134.1
2020-12-29 13:00:00,87.063,2.06,87.0873674479,30.633,0,30.633,56.43,2.06,56.4675880484,134.11,86.683,2.08,86.7079517057,30.633,0,30.633,56.05,2.08,56.0885808342,134.1
2020-12-29 13:30:00,82.535,3.61,82.6139112075,12.545,0,12.545,69.99,3.61,70.0830378908,133.53,82.065,3.61,82.1443627098,12.545,0,12.545,69.52,3.61,69.6136660434,133.53
2020-12-29 14:00:00,82.225,3.81,82.3132232694,8.115,0,8.115,74.11,3.81,74.2078715501,133.53,81.695,3.8200000000000003,81.7842614749,8.115,0,8.115,73.58,3.8200000000000003,73.6790933712,133.45
2020-12-29 14:30:00,81.592,4.42,81.7116323665,6.032,0,6.032,75.56,4.42,75.6891669924,133.15,81.042,4.42,81.1624430633,6.032,0,6.032,75.01,4.42,75.1401124567,133.13
2020-12-29 15:00:00,82.144,4.83,82.2858775003,3.714,0,3.714,78.43,4.83,78.5785835963,132.83,81.594,4.84,81.7374237177,3.714,0,3.714,77.88,4.84,78.0302505443,132.81
2020-12-29 15:30:00,86.247,5.28,86.4084683871,9.357,0,9.357,76.89,5.28,77.0710743405,132.83,85.687,5.27,85.8489072091,9.357,0,9.357,76.33,5.27,76.5117102148,132.81
2020-12-29 16:00:00,88.6415,6.14,88.8538976199,10.0015,0,10.0015,78.64,6.14,78.8793331615,132.65,88.0915,6.14,88.3052205266,10.0015,0,10.0015,78.09,6.14,78.3310136536,132.62
2020-12-29 16:30:00,94.5235,6.62,94.7550339151,16.8635,0,16.8635,77.66,6.62,77.9416448377,132.53,93.9835,6.61,94.2156588485,16.8635,0,16.8635,77.12,6.61,77.4027551189,132.49
2020-12-29 17:00:00,101.2415,8.06,101.5618280765,20.2515,0,20.2515,80.99,8.06,81.3900712618,132.05,100.6615,8.03,100.9812778799,20.2515,0,20.2515,80.41,8.03,80.8099560698,132.01
2020-12-29 17:30:00,104.4035,9.17,104.8054374174,21.4435,0,21.4435,82.96,9.17,83.4652652305,132.05,103.8235,9.14,104.225038989,21.4435,0,21.4435,82.38,9.14,82.8854872701,132.01
2020-12-29 18:00:00,104.0065,8.88,104.3848956614,20.8265,0,20.8265,83.18,8.88,83.6526556662,132.63,103.4165,8.85,103.7944843055,20.8265,0,20.8265,82.59,8.85,83.0628111732,132.6
2020-12-29 18:30:00,101.0705,7.47,101.3461734366,20.2505,0,20.2505,80.82,7.47,81.164482996,133.06,100.4905,7.44,100.7655406885,20.2505,0,20.2505,80.24,7.44,80.5841870344,133.04
2020-12-29 19:00:00,98.7505,5.9,98.9265952626,20.7805,0,20.7805,77.97,5.9,78.1929082462,133.16,98.1905,5.89,98.3669984815,20.7805,0,20.7805,77.41,5.89,77.633756833,133.14
2020-12-29 19:30:00,91.9185,4.5,92.0285860059,16.3185,0,16.3185,75.6,4.5,75.7338101511,133.89,91.3885,4.49,91.4987324079,16.3185,0,16.3185,75.07,4.49,75.2041554703,133.88
2020-12-29 20:00:00,86.419,3.03,86.4721022122,13.309,0,13.309,73.11,3.03,73.1727613255,134.61,85.899,3.05,85.9531308388,13.309,0,13.309,72.59,3.05,72.6540473752,134.59
2020-12-29 20:30:00,82.87,2.36,82.90359763,13.86,0,13.86,69.01,2.36,69.0503417805,133.63,82.38,2.37,82.4140843546,13.86,0,13.86,68.52,2.37,68.5609750514,133.61
2020-12-29 21:00:00,77.3485,1.8,77.3694413334,9.2885,0,9.2885,68.06,1.8,68.0837983664,133.4,76.8585,1.82,76.8800456702,9.2885,0,9.2885,67.57,1.82,67.5945064336,133.38
2020-12-29 21:30:00,74.452,1.09,74.4599785388,9.362,0,9.362,65.09,1.09,65.0991259542,134.05,73.972,1.12,73.980478398,9.362,0,9.362,64.61,1.12,64.6197067465,134.04
2020-12-29 22:00:00,67.214,-0.28,67.2145832093,2.394,0,2.394,64.82,-0.28,64.8206047488,134.71,66.754,-0.26,66.7545063348,2.394,0,2.394,64.36,-0.26,64.3605251688,134.7
2020-12-29 22:30:00,62.8655,-1.85,62.8927149219,2.3855,0,2.3855,60.48,-1.85,60.5082878621,135.17,62.4355,-1.79,62.4611540099,2.3855,0,2.3855,60.05,-1.79,60.0766726775,135.16
2020-12-29 23:00:00,59.247,-3.58,59.355062202,2.347,0,2.347,56.9,-3.58,57.0125109077,133.91,58.807,-4.01,58.9435607085,2.347,0,2.347,56.46,-4.01,56.6022234546,133.9
2020-12-29 23:30:00,57.1825,-5.2,57.4184491801,2.0825,0,2.0825,55.1,-5.2,55.3448281233,132.47,56.7725,-5.11,57.0020074756,2.0825,0,2.0825,54.69,-5.11,54.9282095102,132.47
2020-12-30 00:00:00,55.803,-5.49,56.0724077332,1.7730000000000001,0,1.7730000000000001,54.03,-5.49,54.3082038002,132.37,55.413,-5.4,55.6754934329,1.7730000000000001,0,1.7730000000000001,53.64,-5.4,53.9111268664,132.35
2020-12-30 00:30:00,64.2345,-2.91,64.3003817271,1.9245,0,1.9245,62.31,-2.91,62.3779143608,132.28,63.7945,-2.58,63.8466493267,1.9245,0,1.9245,61.87,-2.58,61.9237700726,132.26
2020-12-30 01:00:00,65.6525,-1.9300000000000002,65.6808621765,2.5825,0,2.5825,63.07,-1.9300000000000002,63.0995229776,132.45,65.2025,-1.87,65.2293101776,2.5825,0,2.5825,62.62,-1.87,62.6479153684,132.43
2020-12-30 01:30:00,65.016,-2.61,65.0683667845,5.046,0,5.046,59.97,-2.61,60.0267690285,133.01,64.576,-2.55,64.6263280405,5.046,0,5.046,59.53,-2.55,59.5845902898,132.98
2020-12-30 02:00:00,62.062,-2.98,62.1335033939,2.072,0,2.072,59.99,-2.98,60.0639700653,133.45,61.612,-2.91,61.680682908,2.072,0,2.072,59.54,-2.91,59.6110702806,133.43
2020-12-30 02:30:00,62.5475,-2.74,62.6074864234,2.5275,0,2.5275,60.02,-2.74,60.0825099343,133.59,62.1075,-2.67,62.1648651269,2.5275,0,2.5275,59.58,-2.67,59.6397962773,133.55
2020-12-30 03:00:00,61.105,-2.95,61.1761679496,2.925,0,2.925,58.18,-2.95,58.2547414379,134.0,60.675,-2.88,60.7433125949,2.925,0,2.925,57.75,-2.88,57.8217683922,133.98
2020-12-30 03:30:00,60.0885,-3.59,60.1956471205,4.8685,0,4.8685,55.22,-3.59,55.3365747043,134.33,59.6685,-3.5300000000000002,59.7728265372,4.8685,0,4.8685,54.8,-3.5300000000000002,54.9135766455,134.27
2020-12-30 04:00:00,58.2775,-4.0,58.4146129513,5.3375,0,5.3375,52.94,-4.0,53.0908994085,134.64,57.8975,-3.92,58.0300517512,5.3375,0,5.3375,52.56,-3.92,52.7059768907,134.6
2020-12-30 04:30:00,55.769,-4.21,55.9276806331,2.259,0,2.259,53.51,-4.21,53.6753593374,135.05,55.389,-4.14,55.5435047598,2.259,0,2.259,53.13,-4.14,53.2910545964,135.04
2020-12-30 05:00:00,54.85,-4.32,55.0198591419,2.33,0,2.33,52.52,-4.32,52.6973699533,134.92,54.46,-4.24,54.6248038898,2.33,0,2.33,52.13,-4.24,52.3021462275,134.89
2020-12-30 05:30:00,55.6225,-4.12,55.7748770169,1.8925,0,1.8925,53.73,-4.12,53.8877286588,134.92,55.2325,-4.05,55.3807868872,1.8925,0,1.8925,53.34,-4.05,53.493533254,134.89
2020-12-30 06:00:00,56.393,-3.79,56.5202136319,2.223,0,2.223,54.17,-3.79,54.3024216771,134.92,56.003,-3.7199999999999998,56.126414539,2.223,0,2.223,53.78,-3.7199999999999998,53.9085039674,134.89
2020-12-30 06:30:00,59.796,-2.7800000000000002,59.8605881695,1.896,0,1.896,57.9,-2.7800000000000002,57.9667007859,134.46,59.376,-2.71,59.4378118372,1.896,0,1.896,57.48,-2.71,57.5438484983,134.43
2020-12-30 07:00:00,62.1365,-1.74,62.1608577181,2.3965,0,2.3965,59.74,-1.74,59.7653344339,134.0,61.7065,-1.6800000000000002,61.7293653155,2.3965,0,2.3965,59.31,-1.6800000000000002,59.3337888559,133.95
2020-12-30 07:30:00,63.8765,-1.62,63.8970394639,1.7265000000000001,0,1.7265000000000001,62.15,-1.62,62.1711098502,133.7,63.4365,-1.57,63.4559251154,1.7265000000000001,0,1.7265000000000001,61.71,-1.57,61.7299684108,133.66
2020-12-30 08:00:00,66.2465,-0.51,66.2484630935,1.9165,0,1.9165,64.33,-0.51,64.3320215756,133.6,65.7765,-0.45,65.7780392855,1.9165,0,1.9165,63.86,-0.45,63.8615854798,133.59
2020-12-30 08:30:00,68.737,0.6000000000000001,68.7396186271,2.257,0,2.257,66.48,0.6000000000000001,66.4827075261,133.03,68.267,0.64,68.2699999194,2.257,0,2.257,66.01,0.64,66.0131024873,133.01
2020-12-30 09:00:00,73.026,1.48,73.0409958585,3.346,0,3.346,69.68,1.48,69.6957157937,132.37,72.516,1.52,72.5319285281,3.346,0,3.346,69.17,1.52,69.1866988662,132.31
2020-12-30 09:30:00,76.966,2.48,77.0059449393,7.346,0,7.346,69.62,2.48,69.6641572116,132.15,76.456,2.51,76.4971897262,7.346,0,7.346,69.11,2.51,69.1555652135,132.11
2020-12-30 10:00:00,80.0185,2.5,80.0575439434,13.9385,0,13.9385,66.08,2.5,66.127274252,132.02,79.5385,2.5300000000000002,79.5787275737,13.9385,0,13.9385,65.6,2.5300000000000002,65.6487692192,131.97
2020-12-30 10:30:00,79.936,2.75,79.9832894797,14.266,0,14.266,65.67,2.75,65.7275543437,132.17,79.466,2.7800000000000002,79.5146122169,14.266,0,14.266,65.2,2.7800000000000002,65.2592399588,132.14
2020-12-30 11:00:00,80.1855,3.35,80.255447854,12.8855,0,12.8855,67.3,3.35,67.3833250886,132.17,79.6955,3.37,79.7667200043,12.8855,0,12.8855,66.81,3.37,66.8949400179,132.14
2020-12-30 11:30:00,79.8555,3.74,79.9430327186,10.5755,0,10.5755,69.28,3.74,69.3808763277,132.03,79.3555,3.76,79.4445276923,10.5755,0,10.5755,68.78,3.76,68.882697392,131.99
2020-12-30 12:00:00,80.0865,4.07,80.1898521152,11.7565,0,11.7565,68.33,4.07,68.4511051773,132.19,79.5965,4.09,79.7015113549,11.7565,0,11.7565,67.84,4.09,67.9631790016,132.18
2020-12-30 12:30:00,81.331,4.27,81.44301358,12.711,0,12.711,68.62,4.27,68.7527257641,131.86,80.841,4.29,80.9547489713,12.711,0,12.711,68.13,4.29,68.2649324324,131.82
2020-12-30 13:00:00,81.575,4.73,81.7120157933,10.615,0,10.615,70.96,4.73,71.1174697244,131.42,81.075,4.74,81.213442391,10.615,0,10.615,70.46,4.74,70.6192551646,131.38
2020-12-30 13:30:00,81.3735,4.68,81.5079683359,9.1935,0,9.1935,72.18,4.68,72.3315615758,131.34,80.8535,4.69,80.9894101858,9.1935,0,9.1935,71.66,4.69,71.8133114402,131.38
2020-12-30 14:00:00,80.9525,3.7800000000000002,81.0407037004,11.3725,0,11.3725,69.58,3.7800000000000002,69.6826004107,131.72,80.4525,3.8,80.5421923978,11.3725,0,11.3725,69.08,3.8,69.1844375564,131.67
2020-12-30 14:30:00,78.823,3.81,78.9150266362,6.573,0,6.573,72.25,3.81,72.3503876976,131.51,78.313,3.8200000000000003,78.406111809,6.573,0,6.573,71.74,3.8200000000000003,71.8416313846,131.48
2020-12-30 15:00:00,78.183,3.61,78.2662991906,5.583,0,5.583,72.6,3.61,72.6896973443,131.68,77.653,3.64,77.7382660535,5.583,0,5.583,72.07,3.64,72.1618631966,131.67
2020-12-30 15:30:00,79.0715,3.68,79.157087568,5.3515,0,5.3515,73.72,3.68,73.8117930957,131.39,78.5315,3.7,78.6186141588,5.3515,0,5.3515,73.18,3.7,73.2734767839,131.37
2020-12-30 16:00:00,83.71,4.47,83.8292610012,9.64,0,9.64,74.07,4.47,74.2047559123,131.76,83.2,4.72,83.3337770655,9.64,0,9.64,73.56,4.72,73.7112745786,131.73
2020-12-30 16:30:00,88.9125,5.99,89.1140435411,14.5925,0,14.5925,74.32,5.99,74.560998518,133.16,88.4025,5.99,88.6052036071,14.5925,0,14.5925,73.81,5.99,74.0526582912,133.14
2020-12-30 17:00:00,97.324,7.24,97.5929227762,19.724,0,19.724,77.6,7.24,77.9370104636,132.71,96.774,7.23,97.0437013721,19.724,0,19.724,77.05,7.23,77.3884707175,132.66
2020-12-30 17:30:00,101.115,7.72,101.4092778053,20.855,0,20.855,80.26,7.72,80.6304284994,132.71,100.555,7.71,100.8501468764,20.855,0,20.855,79.7,7.71,80.0720556749,132.66
2020-12-30 18:00:00,102.448,7.76,102.741473145,21.178,0,21.178,81.27,7.76,81.6396380443,132.47,101.868,7.74,102.1616220701,21.178,0,21.178,80.69,7.74,81.0603707122,132.44
2020-12-30 18:30:00,101.234,7.17,101.4875936063,21.414,0,21.414,79.82,7.17,80.1413831925,132.56,100.664,7.15,100.9176069673,21.414,0,21.414,79.25,7.15,79.5718857386,132.52
2020-12-30 19:00:00,98.108,5.87,98.2834501022,21.328,0,21.328,76.78,5.87,77.0040602826,132.99,97.568,5.88,97.7450204563,21.328,0,21.328,76.24,5.88,76.4664109266,132.94
2020-12-30 19:30:00,93.305,4.29,93.4035712647,20.555,0,20.555,72.75,4.29,72.8763788892,134.17,92.805,4.29,92.9041017663,20.555,0,20.555,72.25,4.29,72.3772519511,134.14
2020-12-30 20:00:00,85.991,3.66,86.0688543028,13.081,0,13.081,72.91,3.66,73.001806142,134.29,85.461,3.67,85.5397651446,13.081,0,13.081,72.38,3.67,72.472983242,134.26
2020-12-30 20:30:00,83.138,2.23,83.1679021258,13.058,0,13.058,70.08,2.23,70.1154711886,134.85,82.638,2.25,82.6686249069,13.058,0,13.058,69.58,2.25,69.616369483,134.82
2020-12-30 21:00:00,79.135,0.68,79.1379215358,12.635,0,12.635,66.5,0.68,66.5034766009,133.71,78.635,0.21,78.635280409,12.635,0,12.635,66.0,0.21,66.0003340901,133.69
2020-12-30 21:30:00,72.202,-0.74,72.2057920391,4.622,0,4.622,67.58,-0.74,67.5840513731,131.1,71.722,-0.68,71.7252234852,4.622,0,4.622,67.1,-0.68,67.1034455151,131.07
2020-12-30 22:00:00,68.762,-1.56,68.779693544,2.5620000000000003,0,2.5620000000000003,66.2,-1.56,66.2183781136,133.17,68.312,-1.0,68.3193189662,2.5620000000000003,0,2.5620000000000003,65.75,-1.0,65.757604123,133.14
2020-12-30 22:30:00,65.3605,-0.45,65.3620490824,2.5505,0,2.5505,62.81,-0.45,62.8116119838,134.5,64.8905,-0.65,64.8937554026,2.5505,0,2.5505,62.34,-0.65,62.3433885829,134.47
2020-12-30 23:00:00,63.008,0.53,63.0102290426,2.398,0,2.398,60.61,0.53,60.6123172301,133.05,62.568,0.58,62.5706882174,2.398,0,2.398,60.17,0.58,60.1727953481,133.04
2020-12-30 23:30:00,60.113,-0.25,60.113519852,2.713,0,2.713,57.4,-0.25,57.4005444225,133.67,59.683,-0.21,59.6833694508,2.713,0,2.713,56.97,-0.21,56.9703870445,133.64
2020-12-31 00:00:00,58.392,-0.38,58.3932364577,2.842,0,2.842,55.55,-0.38,55.5512997148,133.12,58.002,-0.31,58.0028284138,2.842,0,2.842,55.16,-0.31,55.1608710954,133.09
2020-12-31 00:30:00,66.6875,0.30000000000000004,66.6881747857,2.4675000000000002,0,2.4675000000000002,64.22,0.30000000000000004,64.2207007125,133.04,66.2375,0.5700000000000001,66.2399524928,2.4675000000000002,0,2.4675000000000002,63.77,0.5700000000000001,63.7725473852,133.01
2020-12-31 01:00:00,67.301,-1.26,67.3127937394,2.081,0,2.081,65.22,-1.26,65.2321699777,133.75,66.831,-1.19,66.8415937946,2.081,0,2.081,64.75,-1.19,64.7609342119,133.72
2020-12-31 01:30:00,66.081,-1.82,66.1060584289,2.111,0,2.111,63.97,-1.82,63.995885024,134.2,65.611,-1.76,65.6346015528,2.111,0,2.111,63.5,-1.76,63.5243858687,134.16
2020-12-31 02:00:00,64.743,-2.2800000000000002,64.7831339856,3.873,0,3.873,60.87,-2.2800000000000002,60.9126858708,134.72,64.293,-2.21,64.3309719264,3.873,0,3.873,60.42,-2.21,60.4604043983,134.68
2020-12-31 02:30:00,66.247,-2.23,66.284522394,7.407,0,7.407,58.84,-2.23,58.8822426543,134.72,65.827,-2.16,65.8624288119,7.407,0,7.407,58.42,-2.16,58.4599178925,134.68
2020-12-31 03:00:00,64.3375,-2.35,64.3804038994,4.6675,0,4.6675,59.67,-2.35,59.7162574179,134.89,63.8975,-2.2800000000000002,63.9381647082,4.6675,0,4.6675,59.23,-2.2800000000000002,59.273866923,134.86
2020-12-31 03:30:00,61.931,-2.42,61.9782636172,2.181,0,2.181,59.75,-2.42,59.7989874496,135.47,61.421,-3.99,61.5504617448,2.181,0,2.181,59.24,-3.99,59.3742174685,135.43
2020-12-31 04:00:00,60.531,3.06,60.60829614,2.411,0,2.411,58.12,3.06,58.2004982797,133.39,59.231,-16.18,61.401170681,2.411,0,2.411,56.82,-16.18,59.0788016128,133.36
2020-12-31 04:30:00,59.587,2.76,59.6508857353,3.057,0,3.057,56.53,2.76,56.5973365098,133.83,58.297,-16.63,60.6225792012,3.057,0,3.057,55.24,-16.63,57.6889460816,133.79
2020-12-31 05:00:00,58.72,2.64,58.7793160899,3.55,0,3.55,55.17,2.64,55.2331286458,133.73,57.47,-16.73,59.8556079244,3.55,0,3.55,53.92,-16.73,56.4558172379,133.7
2020-12-31 05:30:00,58.683,2.61,58.741012836,2.283,0,2.283,56.4,2.61,56.4603586599,133.6,57.393,-16.67,59.7649173763,2.283,0,2.283,55.11,-16.67,57.5760453661,133.56
2020-12-31 06:00:00,59.211,3.14,59.2941997248,2.821,0,2.821,56.39,3.14,56.4773556392,133.04,57.951,-16.01,60.1218637519,2.821,0,2.821,55.13,-16.01,57.4076388645,133.01
2020-12-31 06:30:00,61.878,0.33,61.878879951100004,2.668,0,2.668,59.21,0.33,59.210919601,133.18,61.318,-2.56,61.3714161805,2.668,0,2.668,58.65,-2.56,58.7058438318,133.15
2020-12-31 07:00:00,64.939,1.76,64.9628456966,2.809,0,2.809,62.13,1.76,62.154923377,132.15,64.489,1.8,64.5141156725,2.809,0,2.809,61.68,1.8,61.7062590018,132.1
2020-12-31 07:30:00,65.7425,2.04,65.7741431434,2.1625,0,2.1625,63.58,2.04,63.612718854,131.7,65.2825,2.07,65.3153098917,2.1625,0,2.1625,63.12,2.07,63.1539333692,131.68
2020-12-31 08:00:00,68.6155,1.7000000000000002,68.6365561509,2.0055,0,2.0055,66.61,1.7000000000000002,66.631689908,132.08,68.1255,1.48,68.1415743159,2.0055,0,2.0055,66.12,1.48,66.1365617492,132.06
2020-12-31 08:30:00,70.855,0.12,70.8551016159,2.375,0,2.375,68.48,0.12,68.4801051401,132.44,70.355,0.18,70.3552302604,2.375,0,2.375,67.98,0.18,67.980238305,132.41
2020-12-31 09:00:00,74.875,1.2,74.8846154093,5.185,0,5.185,69.69,1.2,69.7003307022,131.62,74.365,1.24,74.3753374782,5.185,0,5.185,69.18,1.24,69.191112146,131.59
2020-12-31 09:30:00,78.7365,1.72,78.7552844719,10.5365,0,10.5365,68.2,1.72,68.2216857018,131.4,78.2465,1.75,78.2660671188,10.5365,0,10.5365,67.71,1.75,67.7326110526,131.39
2020-12-31 10:00:00,81.257,1.78,81.2764938282,17.287,0,17.287,63.97,1.78,63.9947599417,131.3,80.757,1.82,80.7775058355,17.287,0,17.287,63.47,1.82,63.4960888559,131.28
2020-12-31 10:30:00,83.114,1.82,83.1339244593,24.114,0,24.114,59.0,1.82,59.0280645117,131.77,82.684,1.85,82.7046936758,24.114,0,24.114,58.57,1.85,58.5992098923,131.73
2020-12-31 11:00:00,84.1685,1.15,84.1763558979,29.2285,0,29.2285,54.94,1.15,54.9520345392,132.13,83.7685,1.19,83.7769520349,29.2285,0,29.2285,54.54,1.19,54.5529806702,132.11
2020-12-31 11:30:00,84.7725,0.9400000000000001,84.7777114356,33.9925,0,33.9925,50.78,0.9400000000000001,50.7886995305,132.4,84.3825,0.98,84.3881905615,33.9925,0,33.9925,50.39,0.98,50.3995287676,132.37
2020-12-31 12:00:00,84.9565,0.77,84.9599893612,34.9165,0,34.9165,50.04,0.77,50.0459239099,132.7,84.5865,0.8200000000000001,84.5904745361,34.9165,0,34.9165,49.67,0.8200000000000001,49.6767682121,132.7
2020-12-31 12:30:00,84.797,0.91,84.8018826973,33.887,0,33.887,50.91,0.91,50.9181323302,132.7,84.427,0.96,84.4324577932,33.887,0,33.887,50.54,0.96,50.5491167084,132.7
2020-12-31 13:00:00,86.6515,0.97,86.6569290493,33.7515,0,33.7515,52.9,0.97,52.9088924473,132.99,86.2515,1.0,86.2572968058,33.7515,0,33.7515,52.5,1.0,52.5095229458,132.99
2020-12-31 13:30:00,84.234,0.11,84.2340718237,31.124,0,31.124,53.11,0.11,53.1101139144,133.21,83.854,0.18,83.8541931927,31.124,0,31.124,52.73,0.18,52.7303072246,133.21
2020-12-31 14:00:00,81.2555,-0.17,81.2556778339,24.5555,0,24.5555,56.7,-0.17,56.7002548495,133.29,80.8555,-0.11,80.8555748248,24.5555,0,24.5555,56.3,-0.11,56.3001074599,133.3
2020-12-31 14:30:00,78.886,-0.71,78.8891950523,19.526,0,19.526,59.36,-0.71,59.3642459735,133.11,78.446,-0.66,78.4487763831,19.526,0,19.526,58.92,-0.66,58.9236964217,133.12
2020-12-31 15:00:00,77.9235,-0.62,77.9259664826,16.5235,0,16.5235,61.4,-0.62,61.4031302134,132.83,77.4835,-0.56,77.4855236302,16.5235,0,16.5235,60.96,-0.56,60.9625721242,132.86
2020-12-31 15:30:00,78.945,0.24,78.9453648101,11.145,0,11.145,67.8,0.24,67.8004247774,131.99,78.455,0.29,78.4555359742,11.145,0,11.145,67.31,0.29,67.3106247185,132.02
2020-12-31 16:00:00,82.59,1.67,82.6068822799,11.84,0,11.84,70.75,1.67,70.7697067961,131.63,82.09,1.72,82.1080172699,11.84,0,11.84,70.25,1.72,70.2710530731,131.62
2020-12-31 16:30:00,86.956,-0.05,86.9560143751,11.166,0,11.166,75.79,-0.05,75.7900164929,131.92,86.686,6.32,86.9160801923,11.166,0,11.166,75.52,6.32,75.78398775470001,131.88
2020-12-31 17:00:00,94.247,-5.12,94.3859704034,11.677,0,11.677,82.57,-5.12,82.7285881664,132.86,94.487,15.55,95.7580057698,11.677,0,11.677,82.81,15.55,84.2573355857,132.82
2020-12-31 17:30:00,102.737,-7.83,103.034945863,20.957,0,20.957,81.78,-7.83,82.1539852959,133.15,102.937,22.0,105.2617022901,20.957,0,20.957,81.98,22.0,84.8806244086,133.1
2020-12-31 18:00:00,104.051,-7.5,104.3209499621,20.861,0,20.861,83.19,-7.5,83.5273973017,133.6,104.251,22.51,106.6535095578,20.861,0,20.861,83.39,22.51,86.3747196812,133.56
2020-12-31 18:30:00,102.2955,-7.5600000000000005,102.5744749938,18.4055,0,18.4055,83.89,-7.5600000000000005,84.2299572599,133.89,102.4955,21.44,104.7139012751,18.4055,0,18.4055,84.09,21.44,86.7801918643,133.84
2020-12-31 19:00:00,94.2735,-6.08,94.4693558899,9.9435,0,9.9435,84.33,-6.08,84.5488929555,134.58,94.5035,12.54,95.3318578034,9.9435,0,9.9435,84.56,12.54,85.4847658943,134.55
2020-12-31 19:30:00,87.4425,-4.0,87.5339408815,5.0425,0,5.0425,82.4,-4.0,82.4970302496,133.7,87.1725,3.27,87.2338102816,5.0425,0,5.0425,82.13,3.27,82.1950716284,133.66
2020-12-31 20:00:00,82.541,-3.27,82.605747869,5.121,0,5.121,77.42,-3.27,77.4890269651,133.27,81.971,-3.2,82.033437335,5.121,0,5.121,76.85,-3.2,76.9165944384,133.23
2020-12-31 20:30:00,82.6635,-4.53,82.7875300528,13.663499999999999,0,13.663499999999999,69.0,-4.53,69.148542284,133.35,82.1635,-4.45,82.2839184303,13.663499999999999,0,13.663499999999999,68.5,-4.45,68.6443916136,133.32
2020-12-31 21:00:00,74.4645,-5.62,74.6762757524,3.3745,0,3.3745,71.09,-5.62,71.3117977617,133.44,73.9445,-5.54,74.1517409118,3.3745,0,3.3745,70.57,-5.54,70.7871210038,133.41
2020-12-31 21:30:00,70.6465,-6.27,70.9241909524,2.2965,0,2.2965,68.35,-6.27,68.6369827425,133.44,70.1465,-6.18,70.4182068946,2.2965,0,2.2965,67.85,-6.18,68.130865986,133.41
2020-12-31 22:00:00,67.527,-7.13,67.9023757243,2.677,0,2.677,64.85,-7.13,65.2407801915,133.76,67.057,-7.02,67.4234502899,2.677,0,2.677,64.38,-7.02,64.7615997332,133.73
2020-12-31 22:30:00,65.149,-8.42,65.6908562967,2.569,0,2.569,62.58,-8.42,63.1439054858,133.87,64.689,-8.32,65.2218454277,2.569,0,2.569,62.12,-8.32,62.6746902665,133.85
2020-12-31 23:00:00,63.3045,-9.31,63.9854344382,2.6445,0,2.6445,60.66,-9.31,61.3702835255,133.56,62.8645,-9.2,63.5341275241,2.6445,0,2.6445,60.22,-9.2,60.9187032035,133.53
2020-12-31 23:30:00,62.948,-9.59,63.6743182453,2.098,0,2.098,60.85,-9.59,61.6010600558,133.82,62.498,-9.47,63.2113985291,2.098,0,2.098,60.4,-9.47,61.1378843272,133.78
2021-01-01 00:00:00,62.538,-9.75,63.2934747348,2.388,0,2.388,60.15,-9.75,60.9350884138,133.82,62.098,-9.63,62.8402618072,2.388,0,2.388,59.71,-9.63,60.481575707,133.85
2021-01-01 00:30:00,70.758,-7.25,71.1284546718,1.998,0,1.998,68.76,-7.25,69.1411606787,132.76,70.268,-7.15,70.6308312566,1.998,0,1.998,68.27,-7.15,68.6433929814,132.73
2021-01-01 01:00:00,71.593,-6.46,71.883859447,2.233,0,2.233,69.36,-6.46,69.6601837494,132.06,71.083,-6.36,71.3669565625,2.233,0,2.233,68.85,-6.36,69.1431276411,132.01
2021-01-01 01:30:00,69.044,-7.16,69.4142603216,2.794,0,2.794,66.25,-7.16,66.6357869316,132.52,68.534,-7.05,68.8956577442,2.794,0,2.794,65.74,-7.05,66.1169426093,132.47
2021-01-01 02:00:00,66.2365,-7.97,66.7142775742,1.8965,0,1.8965,64.34,-7.97,64.8317553364,133.25,65.7665,-7.86,66.2345236433,1.8965,0,1.8965,63.87,-7.86,64.3518181561,133.21
2021-01-01 02:30:00,65.8685,-7.94,66.3453305987,1.8085,0,1.8085,64.06,-7.94,64.5501913243,133.76,65.3985,-7.83,65.8655653756,1.8085,0,1.8085,63.59,-7.83,64.0702505068,133.72
2021-01-01 03:00:00,64.858,-8.34,65.392016057,2.808,0,2.808,62.05,-8.34,62.6079715372,134.35,64.388,-8.23,64.9118436343,2.808,0,2.808,61.58,-8.23,62.127524496,134.32
2021-01-01 03:30:00,62.756,-8.32,63.305117771,3.036,0,3.036,59.72,-8.32,60.2967727163,134.26,62.336,-7.65,62.803657505,3.036,0,3.036,59.3,-7.65,59.7914082457,134.23
2021-01-01 04:00:00,61.1475,-5.94,61.4353347533,2.5675,0,2.5675,58.58,-5.94,58.880387227,133.03,60.7075,-5.85,60.9887125315,2.5675,0,2.5675,58.14,-5.85,58.4335699748,132.97
2021-01-01 04:30:00,59.82,-6.17,60.1373536165,2.34,0,2.34,57.48,-6.17,57.810200657,133.26,59.38,-6.09,59.6914776162,2.34,0,2.34,57.04,-6.09,57.3641848194,133.22
2021-01-01 05:00:00,58.4965,-6.41,58.8466533649,2.2465,0,2.2465,56.25,-6.41,56.614049493,133.46,58.0865,-6.32,58.4293067069,2.2465,0,2.2465,55.84,-6.32,56.1965123473,133.45
2021-01-01 05:30:00,58.361,-6.42,58.7130540936,1.861,0,1.861,56.5,-6.42,56.8635770947,133.6,57.941,-6.33,58.2857476661,1.861,0,1.861,56.08,-6.33,56.4361169819,133.59
2021-01-01 06:00:00,57.8175,-6.17,58.1457840798,2.2275,0,2.2275,55.59,-6.17,55.9313597189,133.49,57.4075,-6.08,57.7285670726,2.2275,0,2.2275,55.18,-6.08,55.5139513996,133.48
2021-01-01 06:30:00,59.017,-5.83,59.3042594507,2.527,0,2.527,56.49,-5.83,56.7900431414,132.83,58.587,-5.75,58.8684896103,2.527,0,2.527,56.06,-5.75,56.3541134257,132.82
2021-01-01 07:00:00,60.1955,-5.21,60.4205455143,3.0455,0,3.0455,57.15,-5.21,57.3869898148,132.67,59.7755,-5.17,59.9986608205,3.0455,0,3.0455,56.73,-5.17,56.9650928201,132.64
2021-01-01 07:30:00,58.759,-5.44,59.0102845358,2.019,0,2.019,56.74,-5.44,57.0001859646,132.67,58.359,-5.45,58.6129284459,2.019,0,2.019,56.34,-5.45,56.6029866703,132.64
2021-01-01 08:00:00,60.131,-5.04,60.3418491679,2.471,0,2.471,57.66,-5.04,57.8798514165,132.4,59.721,-5.05,59.9341333549,2.471,0,2.471,57.25,-5.05,57.4722976746,132.38
2021-01-01 08:30:00,61.9605,-4.47,62.1215297642,2.6505,0,2.6505,59.31,-4.47,59.4782060927,131.83,61.5305,-4.48,61.6933775234,2.6505,0,2.6505,58.88,-4.48,59.0501888227,131.81
2021-01-01 09:00:00,65.533,-3.73,65.6390660278,3.493,0,3.493,62.04,-3.73,62.1520273201,131.48,65.093,-3.74,65.2003546693,3.493,0,3.493,61.6,-3.74,61.7134312772,131.42
2021-01-01 09:30:00,69.5925,-0.41000000000000003,69.5937077346,3.2525,0,3.2525,66.34,-0.41000000000000003,66.341266946,132.26,69.1025,-0.9400000000000001,69.1088931054,3.2525,0,3.2525,65.85,-0.9400000000000001,65.8567088458,132.23
2021-01-01 10:00:00,73.3135,3.62,73.4028179449,4.1035,0,4.1035,69.21,3.62,69.304606629,133.93,72.8435,3.55,72.9299526412,4.1035,0,4.1035,68.74,3.55,68.8316068387,133.89
2021-01-01 10:30:00,76.1645,4.41,76.2920648577,5.7045,0,5.7045,70.46,4.41,70.5978731974,133.5,75.6645,4.35,75.7894389757,5.7045,0,5.7045,69.96,4.35,70.0951075326,133.48
2021-01-01 11:00:00,78.7315,5.16,78.9004099625,7.4015,0,7.4015,71.33,5.16,71.5163932256,133.5,78.2315,5.08,78.3962626166,7.4015,0,7.4015,70.83,5.08,71.0119377288,133.48
2021-01-01 11:30:00,81.122,5.58,81.3136844818,7.842,0,7.842,73.28,5.58,73.4921410764,133.17,80.612,5.5,80.7994093048,7.842,0,7.842,72.77,5.5,72.9775506577,133.15
2021-01-01 12:00:00,82.449,6.25,82.6855495295,8.329,0,8.329,74.12,6.25,74.3830417501,133.17,81.929,6.16,82.1602497623,8.329,0,8.329,73.6,6.16,73.8573327436,133.15
2021-01-01 12:30:00,84.9705,6.83,85.2445585961,10.2305,0,10.2305,74.74,6.83,75.0514257026,133.0,84.4305,6.74,84.6990963957,10.2305,0,10.2305,74.2,6.74,74.5054870463,132.96
2021-01-01 13:00:00,85.962,7.0,86.2465387363,11.912,0,11.912,74.05,7.0,74.3801216724,132.88,85.432,6.9,85.7101897326,11.912,0,11.912,73.52,6.9,73.8430795674,132.85
2021-01-01 13:30:00,85.3195,6.8,85.5900524608,11.1295,0,11.1295,74.19,6.8,74.5009805305,133.0,84.7995,6.71,85.0645596018,11.1295,0,11.1295,73.67,6.71,73.9749484623,132.97
2021-01-01 14:00:00,82.8,5.97,83.0149438354,8.44,0,8.44,74.36,5.97,74.5992660822,133.08,82.28,5.89,82.4905479434,8.44,0,8.44,73.84,5.89,74.0745415106,133.06
2021-01-01 14:30:00,80.922,5.76,81.1267384036,7.232,0,7.232,73.69,5.76,73.9147732189,133.0,80.412,5.67,80.6116532767,7.232,0,7.232,73.18,5.67,73.3993276536,132.99
2021-01-01 15:00:00,80.0115,5.58,80.2058385172,5.6015,0,5.6015,74.41,5.58,74.6189285637,133.32,79.4915,5.53,79.683621104,5.6015,0,5.6015,73.89,5.53,74.0966463479,133.29
2021-01-01 15:30:00,79.7775,5.7,79.9808696267,4.1675,0,4.1675,75.61,5.7,75.8245481358,132.93,79.2275,5.71,79.4329960171,4.1675,0,4.1675,75.06,5.71,75.2768736067,132.92
2021-01-01 16:00:00,82.097,6.73,82.3723880254,3.137,0,3.137,78.96,6.73,79.246290134,132.27,81.547,6.72,81.823417241,3.137,0,3.137,78.41,6.72,78.6974364258,132.25
2021-01-01 16:30:00,88.625,6.99,88.9002290492,9.655,0,9.655,78.97,6.99,79.2787550356,132.27,88.055,6.99,88.3320051001,9.655,0,9.655,78.4,6.99,78.7109909733,132.32
2021-01-01 17:00:00,97.7875,7.24,98.0551516048,16.0475,0,16.0475,81.74,7.24,82.060009749,131.74,97.2175,12.63,98.0344796806,16.0475,0,16.0475,81.17,12.63,82.1467333495,131.73
2021-01-01 17:30:00,104.844,6.46,105.0428290556,21.904,0,21.904,82.94,6.46,83.1911966496,132.43,104.224,18.15,105.7925549176,21.904,0,21.904,82.32,18.15,84.2971227267,132.42
2021-01-01 18:00:00,104.391,7.95,104.6932824063,21.621,0,21.621,82.77,7.95,83.1509194176,132.43,103.801,14.28,104.7786524107,21.621,0,21.621,82.18,14.28,83.4114548488,132.42
