Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-01 18:30:00,100.5935,9.02,100.9970922465,19.0635,0,19.0635,81.53,9.02,82.0274423592,132.43,100.0135,8.99,100.416733079,19.0635,0,19.0635,80.95,8.99,81.447667861,132.42
2021-01-01 19:00:00,96.611,7.58,96.9079032948,19.591,0,19.591,77.02,7.58,77.3920977878,132.43,96.061,7.5600000000000005,96.3580267596,19.591,0,19.591,76.47,7.5600000000000005,76.8427908135,132.42
2021-01-01 19:30:00,90.3305,6.63,90.5734846975,14.7105,0,14.7105,75.62,6.63,75.910086945,133.28,89.8005,6.62,90.0441791581,14.7105,0,14.7105,75.09,6.62,75.3812476681,133.26
2021-01-01 20:00:00,85.801,5.51,85.9777395667,14.321,0,14.321,71.48,5.51,71.6920532556,133.87,85.281,5.51,85.4588149988,14.321,0,14.321,70.96,5.51,71.1736025504,133.86
2021-01-01 20:30:00,82.8275,4.83,82.9682087082,15.6575,0,15.6575,67.17,4.83,67.343431751,133.87,82.3575,4.83,82.499010335,15.6575,0,15.6575,66.7,4.83,66.8746506533,133.86
2021-01-01 21:00:00,74.833,4.14,74.9474315037,3.993,0,3.993,70.84,4.14,70.9608709078,133.87,74.343,4.14,74.4581845669,3.993,0,3.993,70.35,4.14,70.4717113458,133.86
2021-01-01 21:30:00,71.5255,3.36,71.6043766138,3.0955,0,3.0955,68.43,3.36,68.5124404762,134.27,71.0255,3.38,71.1058791539,3.0955,0,3.0955,67.93,3.38,68.0140375217,134.26
2021-01-01 22:00:00,67.656,2.12,67.6892069388,2.536,0,2.536,65.12,2.12,65.1544994609,133.78,67.176,2.13,67.2097602733,2.536,0,2.536,64.64,2.13,64.6750840742,133.76
2021-01-01 22:30:00,63.7305,1.04,63.738985168,2.4305,0,2.4305,61.3,1.04,61.3088215512,134.34,63.2805,1.08,63.2897154382,2.4305,0,2.4305,60.85,1.08,60.8595834688,134.33
2021-01-01 23:00:00,60.493,-2.63,60.5501440874,1.913,0,1.913,58.58,-2.63,58.6390083477,134.02,60.093,-2.1,60.12968193,1.913,0,1.913,58.18,-2.1,58.2178872856,134.01
2021-01-01 23:30:00,57.2405,-6.17,57.5720743091,2.4905,0,2.4905,54.75,-6.17,55.0965643212,132.63,56.8405,-6.07,57.1636890014,2.4905,0,2.4905,54.35,-6.07,54.6879090842,132.63
2021-01-02 00:00:00,55.7335,-6.62,56.125283271,2.4835000000000003,0,2.4835000000000003,53.25,-6.62,53.659918934,132.78,55.3535,-6.52,55.7361674521,2.4835000000000003,0,2.4835000000000003,52.87,-6.52,53.2705106039,132.77
2021-01-02 00:30:00,64.709,-4.36,64.8557189537,2.669,0,2.669,62.04,-4.36,62.193015685,131.7,64.249,-4.28,64.3914000547,2.669,0,2.669,61.58,-4.28,61.7285574107,131.68
2021-01-02 01:00:00,66.209,-3.52,66.3025043343,3.129,0,3.129,63.08,-3.52,63.1781354584,131.09,65.749,-3.44,65.8389292212,3.129,0,3.129,62.62,-3.44,62.7144162055,131.08
2021-01-02 01:30:00,64.481,1.94,64.5101771893,2.8810000000000002,0,2.8810000000000002,61.6,1.94,61.6305411302,133.27,63.481,-11.47,64.5089006339,2.8810000000000002,0,2.8810000000000002,60.6,-11.47,61.6759345288,133.25
2021-01-02 02:00:00,63.0125,4.05,63.1425186087,2.6525,0,2.6525,60.36,4.05,60.4957196833,134.51,61.8025,-14.97,63.5896996867,2.6525,0,2.6525,59.15,-14.97,61.0149440711,134.49
2021-01-02 02:30:00,63.3005,4.25,63.4430122255,2.3105,0,2.3105,60.99,4.25,61.1378982301,134.61,62.0805,-14.8,63.8202826713,2.3105,0,2.3105,59.77,-14.8,61.5750996751,134.57
2021-01-02 03:00:00,62.711,1.47,62.7282266687,2.941,0,2.941,59.77,1.47,59.7880740616,133.73,61.711,-11.63,62.7973281358,2.941,0,2.941,58.77,-11.63,59.909680353,133.69
2021-01-02 03:30:00,61.045,-4.6,61.2180694322,2.865,0,2.865,58.18,-4.6,58.3615661202,132.04,60.615,-4.52,60.7832923179,2.865,0,2.865,57.75,-4.52,57.9266165074,132.03
2021-01-02 04:00:00,59.37,-5.28,59.6043228298,2.03,0,2.03,57.34,-5.28,57.5825841726,132.73,58.94,-5.21,59.1698208549,2.03,0,2.03,56.91,-5.21,57.1479850913,132.72
2021-01-02 04:30:00,58.4275,-5.53,58.6886160703,2.3475,0,2.3475,56.08,-5.53,56.3519946408,132.97,58.0075,-5.45,58.2629604144,2.3475,0,2.3475,55.66,-5.45,55.9261843862,132.93
2021-01-02 05:00:00,57.164,-5.62,57.4395969345,2.504,0,2.504,54.66,-5.62,54.9481573849,132.97,56.754,-5.54,57.0237504554,2.504,0,2.504,54.25,-5.54,54.5321382306,132.93
2021-01-02 05:30:00,57.3985,-5.68,57.6788540303,2.1385,0,2.1385,55.26,-5.68,55.5511476029,133.19,56.9885,-5.6,57.2629822158,2.1385,0,2.1385,54.85,-5.6,55.1351294548,133.17
2021-01-02 06:00:00,57.272,-5.41,57.5269509361,2.662,0,2.662,54.61,-5.41,54.877319541,133.19,56.872,-5.33,57.1212157084,2.662,0,2.662,54.21,-5.33,54.4713961635,133.17
2021-01-02 06:30:00,58.82,-4.8,59.0155267705,2.39,0,2.39,56.43,-4.8,56.6337787897,132.93,58.4,-4.72,58.5904292526,2.39,0,2.39,56.01,-4.72,56.2085269332,132.92
2021-01-02 07:00:00,60.1995,-4.15,60.3423756596,2.4495,0,2.4495,57.75,-4.15,57.8989205426,132.8,59.7695,-4.08,59.9085931253,2.4495,0,2.4495,57.32,-4.08,57.4650224049,132.75
2021-01-02 07:30:00,60.6455,-3.85,60.7675832188,1.9155000000000002,0,1.9155000000000002,58.73,-3.85,58.8560566127,132.71,60.2155,-3.77,60.3334015306,1.9155000000000002,0,1.9155000000000002,58.3,-3.77,58.4217673475,132.75
2021-01-02 08:00:00,62.144,-2.99,62.2158889352,1.924,0,1.924,60.22,-2.99,60.2941829698,132.3,61.694,-2.93,61.7635372692,1.924,0,1.924,59.77,-2.93,59.8417730352,132.3
2021-01-02 08:30:00,64.889,-2.12,64.923622211,3.089,0,3.089,61.8,-2.12,61.8363517682,131.44,64.479,-1.52,64.4969134223,3.089,0,3.089,61.39,-1.52,61.4088145139,131.4
2021-01-02 09:00:00,69.599,-7.2,69.9704280464,5.719,0,5.719,63.88,-7.2,64.2844802421,133.13,69.919,11.59,70.8730884116,5.719,0,5.719,64.2,11.59,65.2377812314,133.1
2021-01-02 09:30:00,74.105,-6.87,74.4227648304,11.955,0,11.955,62.15,-6.87,62.5285486798,132.81,74.405,11.81,75.3364461931,11.955,0,11.955,62.45,11.81,63.5568926239,132.79
2021-01-02 10:00:00,78.409,-6.74,78.6981504293,20.849,0,20.849,57.56,-6.74,57.9532673798,133.07,78.739,12.06,79.6572264205,20.849,0,20.849,57.89,12.06,59.1328648046,133.05
2021-01-02 10:30:00,80.7585,-6.74,81.0392677796,29.6485,0,29.6485,51.11,-6.74,51.552494605,133.19,81.1085,12.11,82.0075659452,29.6485,0,29.6485,51.46,12.11,52.8657138418,133.18
2021-01-02 11:00:00,81.5705,-6.38,81.8196239924,33.1405,0,33.1405,48.43,-6.38,48.8484319093,133.4,81.9405,12.52,82.8914708535,33.1405,0,33.1405,48.8,12.52,50.3804565283,133.39
2021-01-02 11:30:00,80.4145,-6.37,80.666403851,27.3945,0,27.3945,53.02,-6.37,53.401285565,133.14,80.7945,12.46,81.7496350466,27.3945,0,27.3945,53.4,12.46,54.8344016107,133.12
2021-01-02 12:00:00,78.6825,-5.28,78.8594585719,14.8725,0,14.8725,63.81,-5.28,64.028075873,132.89,79.0025,13.31,80.1158605162,14.8725,0,14.8725,64.13,13.31,65.4966640372,132.88
2021-01-02 12:30:00,82.55,1.47,82.5630873938,17.47,0,17.47,65.08,1.47,65.0965997576,131.99,82.09,1.5,82.103703327,17.47,0,17.47,64.62,1.5,64.6374071262,131.95
2021-01-02 13:00:00,85.699,1.8599999999999999,85.7191822231,18.359,0,18.359,67.34,1.8599999999999999,67.3656826582,131.51,85.219,1.9,85.2401780911,18.359,0,18.359,66.86,1.9,66.8869912614,131.5
2021-01-02 13:30:00,86.794,2.35,86.8258080066,17.014,0,17.014,69.78,2.35,69.8195595804,131.51,86.304,2.37,86.3365352328,17.014,0,17.014,69.29,2.37,69.330519975,131.43
2021-01-02 14:00:00,84.975,2.14,85.0019424778,14.075,0,14.075,70.9,2.14,70.9322888394,131.83,84.465,2.18,84.4931276791,14.075,0,14.075,70.39,2.18,70.4237495452,131.81
2021-01-02 14:30:00,81.1545,2.43,81.1908724565,6.1745,0,6.1745,74.98,2.43,75.0193661663,131.3,80.6245,2.45,80.6617164475,6.1745,0,6.1745,74.45,2.45,74.4903013821,131.29
2021-01-02 15:00:00,80.363,2.14,80.3914881626,7.113,0,7.113,73.25,2.14,73.2812534009,131.18,79.833,2.17,79.8624867444,7.113,0,7.113,72.72,2.17,72.7523697209,131.16
2021-01-02 15:30:00,80.541,2.25,80.5724219631,5.131,0,5.131,75.41,2.25,75.4435590359,131.04,79.991,2.2800000000000002,80.0234870585,5.131,0,5.131,74.86,2.2800000000000002,74.894712764,131.02
2021-01-02 16:00:00,81.7645,4.19,81.8717873278,3.2245,0,3.2245,78.54,4.19,78.6516859323,131.7,81.1945,3.73,81.2801312145,3.2245,0,3.2245,77.97,3.73,78.0591685838,131.67
2021-01-02 16:30:00,87.033,9.58,87.5586631294,4.783,0,4.783,82.25,9.58,82.8060317851,133.73,86.433,9.56,86.9600890581,4.783,0,4.783,81.65,9.56,82.207761799,133.7
2021-01-02 17:00:00,98.504,6.77,98.736370786,17.074,0,17.074,81.43,6.77,81.7109405159,133.73,97.924,18.35,99.6284712118,17.074,0,17.074,80.85,18.35,82.9062422258,133.7
2021-01-02 17:30:00,103.821,6.45,104.0211639091,16.511,0,16.511,87.31,6.45,87.5479217343,133.41,103.171,25.45,106.2636237901,16.511,0,16.511,86.66,25.45,90.3197547605,133.38
2021-01-02 18:00:00,104.891,5.89,105.0562419897,16.321,0,16.321,88.57,5.89,88.7656296097,133.41,104.201,27.23,107.7001453156,16.321,0,16.321,87.88,27.23,92.001996174,133.38
2021-01-02 18:30:00,102.6865,8.09,103.004686215,16.3965,0,16.3965,86.29,8.09,86.6684037005,133.67,102.0365,19.7,103.920822419,16.3965,0,16.3965,85.64,19.7,87.8766157746,133.64
2021-01-02 19:00:00,94.017,7.49,94.3148789375,4.227,0,4.227,89.79,7.49,90.1018545869,134.28,93.367,16.97,94.8966679552,4.227,0,4.227,89.14,16.97,90.7409527171,134.25
2021-01-02 19:30:00,88.642,9.58,89.1581772133,1.4020000000000001,0,1.4020000000000001,87.24,9.58,87.7644233161,134.28,88.012,9.55,88.5286091837,1.4020000000000001,0,1.4020000000000001,86.61,9.55,87.1349218167,134.25
2021-01-02 20:00:00,84.0135,5.41,84.1875066875,1.4035,0,1.4035,82.61,5.41,82.7869567021,134.05,83.4035,13.66,84.5147289663,1.4035,0,1.4035,82.0,13.66,83.1299921809,134.02
2021-01-02 20:30:00,80.3425,4.49,80.4678656748,1.3925,0,1.3925,78.95,4.49,79.0775733062,134.71,79.7725,11.36,80.57730050239999,1.3925,0,1.3925,78.38,11.36,79.1989520133,134.69
2021-01-02 21:00:00,76.987,5.63,77.1925842876,1.717,0,1.717,75.27,5.63,75.4802609958,134.47,76.437,5.62,76.6433256651,1.717,0,1.717,74.72,5.62,74.9310536427,134.43
2021-01-02 21:30:00,73.0965,3.4,73.17553083,1.4365,0,1.4365,71.66,3.4,71.7406133233,135.0,72.6365,5.05,72.8118371712,1.4365,0,1.4365,71.2,5.05,71.3788659198,134.98
2021-01-02 22:00:00,68.3855,-9.17,68.9975761187,1.6955,0,1.6955,66.69,-9.17,67.3174940116,132.85,68.7055,9.53,69.3632945458,1.6955,0,1.6955,67.01,9.53,67.6842743922,132.84
2021-01-02 22:30:00,65.483,-10.6,66.3353848937,1.473,0,1.473,64.01,-10.6,64.8817393417,133.84,65.803,8.35,66.3306664296,1.473,0,1.473,64.33,8.35,64.8696492976,133.83
2021-01-02 23:00:00,62.0925,-2.66,62.1494501685,1.5025,0,1.5025,60.59,-2.66,60.6483610661,133.53,61.6025,-2.22,61.6424886442,1.5025,0,1.5025,60.1,-2.22,60.1409876873,133.52
2021-01-02 23:30:00,59.6765,6.39,60.0176370099,2.2865,0,2.2865,57.39,6.39,57.7446465051,133.01,58.3865,-12.79,59.7709585187,2.2865,0,2.2865,56.1,-12.79,57.5395003454,132.99
2021-01-03 00:00:00,58.583,6.08,58.8976594526,1.483,0,1.483,57.1,6.08,57.4227864179,133.35,57.313,-13.17,58.8067076871,1.483,0,1.483,55.83,-13.17,57.3623378185,133.34
2021-01-03 00:30:00,67.6605,6.59,67.9806690188,1.4405000000000001,0,1.4405000000000001,66.22,6.59,66.5470998617,133.35,66.5605,-6.42,66.8693992814,1.4405000000000001,0,1.4405000000000001,65.12,-6.42,65.4356997365,133.34
2021-01-03 01:00:00,68.454,2.5700000000000003,68.502226358,1.774,0,1.774,66.68,2.5700000000000003,66.7295084651,134.3,67.974,2.59,68.0233252348,1.774,0,1.774,66.2,2.59,66.2506460346,134.26
2021-01-03 01:30:00,67.0155,2.13,67.0493410874,1.3054999999999999,0,1.3054999999999999,65.71,2.13,65.744513079,134.83,66.5255,2.14,66.5599109844,1.3054999999999999,0,1.3054999999999999,65.22,2.14,65.2550994176,134.81
2021-01-03 02:00:00,65.2635,1.6600000000000001,65.2846079275,1.4535,0,1.4535,63.81,1.6600000000000001,63.8315885749,135.34,64.7935,1.6800000000000002,64.8152763031,1.4535,0,1.4535,63.34,1.6800000000000002,63.362275843,135.31
2021-01-03 02:30:00,64.322,-10.63,65.1944520953,1.392,0,1.392,62.93,-10.63,63.8214838436,133.05,64.712,7.65,65.1626077133,1.392,0,1.392,63.32,7.65,63.7804429273,133.03
2021-01-03 03:00:00,63.7325,-11.44,64.7511015833,1.5625,0,1.5625,62.17,-11.44,63.2137840981,133.31,64.1725,7.94,64.6618384849,1.5625,0,1.5625,62.61,7.94,63.1114545863,133.29
2021-01-03 03:30:00,61.99,-12.08,63.1560487998,1.2,0,1.2,60.79,-12.08,61.9786293814,134.09,62.44,7.5,62.8888193561,1.2,0,1.2,61.24,7.5,61.6975493841,134.06
2021-01-03 04:00:00,59.3515,-12.19,60.5904006609,1.1115,0,1.1115,58.24,-12.19,59.5020478639,133.59,59.7815,7.27,60.2219282508,1.1115,0,1.1115,58.67,7.27,59.1187093905,133.56
2021-01-03 04:30:00,58.1145,-12.51,59.4457333225,1.1645,0,1.1645,56.95,-12.51,58.3078262328,133.96,58.5645,7.05,58.9873135534,1.1645,0,1.1645,57.4,7.05,57.8313280152,133.95
2021-01-03 05:00:00,57.208,-12.65,58.5899117938,2.2880000000000003,0,2.2880000000000003,54.92,-12.65,56.3580420171,133.82,57.668,6.92,58.0817064488,2.2880000000000003,0,2.2880000000000003,55.38,6.92,55.8106692309,133.79
2021-01-03 05:30:00,56.971,-12.76,58.3824668972,1.121,0,1.121,55.85,-12.76,57.28909233,134.08,57.421,6.83,57.8257740199,1.121,0,1.121,56.3,6.83,56.7127754567,134.07
2021-01-03 06:00:00,56.248,-12.71,57.6661218047,1.1280000000000001,0,1.1280000000000001,55.12,-12.71,56.5664078761,133.94,56.708,6.84,57.1190236611,1.1280000000000001,0,1.1280000000000001,55.58,6.84,55.9993035671,133.89
2021-01-03 06:30:00,57.586,-12.15,58.8538010327,1.366,0,1.366,56.22,-12.15,57.5179180778,133.16,58.026,7.19,58.4697595001,1.366,0,1.366,56.66,7.19,57.1143738476,133.15
2021-01-03 07:00:00,59.1585,-11.48,60.2620819608,2.1285,0,2.1285,57.03,-11.48,58.1739744216,133.16,59.6185,7.88,60.1370097548,2.1285,0,2.1285,57.49,7.88,58.0275322584,133.15
2021-01-03 07:30:00,58.87,-11.55,59.9923278428,1.32,0,1.32,57.55,-11.55,58.6975723518,133.49,59.31,7.89,59.8325012013,1.32,0,1.32,57.99,7.89,58.5242872661,133.48
2021-01-03 08:00:00,60.3815,-11.09,61.3914785801,1.1215,0,1.1215,59.26,-11.09,60.2887692692,133.49,60.8415,8.34,61.4104528745,1.1215,0,1.1215,59.72,8.34,60.2995356533,133.48
2021-01-03 08:30:00,62.171,-10.56,63.0614528932,1.061,0,1.061,61.11,-10.56,62.015689144,132.99,62.621,8.75,63.2293613838,1.061,0,1.061,61.56,8.75,62.1787431523,132.97
2021-01-03 09:00:00,66.3545,-4.22,66.4885559345,1.8845,0,1.8845,64.47,-4.22,64.6079662271,132.88,66.4445,7.42,66.8575199978,1.8845,0,1.8845,64.56,7.42,64.9849982688,132.86
2021-01-03 09:30:00,71.3635,4.79,71.5240744942,3.5235000000000003,0,3.5235000000000003,67.84,4.79,68.0088942713,133.45,70.8835,4.8,71.0458343061,3.5235000000000003,0,3.5235000000000003,67.36,4.8,67.5308048227,133.41
2021-01-03 10:00:00,74.5545,6.13,74.8060851151,4.9445,0,4.9445,69.61,6.13,69.8793889498,133.45,74.0645,6.13,74.3177439125,4.9445,0,4.9445,69.12,6.13,69.3912912403,133.48
2021-01-03 10:30:00,77.71,6.77,78.0043396229,6.23,0,6.23,71.48,6.77,71.7998837046,133.32,77.18,6.77,77.4763531666,6.23,0,6.23,70.95,6.77,71.2722624869,133.29
2021-01-03 11:00:00,80.222,7.23,80.5471426185,8.332,0,8.332,71.89,7.23,72.2526470103,132.94,79.712,7.21,80.0374102779,8.332,0,8.332,71.38,7.21,71.7432122225,132.91
2021-01-03 11:30:00,82.2765,7.71,82.6369563346,9.0265,0,9.0265,73.25,7.71,73.654644117,132.94,81.7565,7.7,82.1183005928,9.0265,0,9.0265,72.73,7.7,73.1364676478,133.0
2021-01-03 12:00:00,84.4605,8.07,84.845158732,11.2505,0,11.2505,73.21,8.07,73.6534384805,132.59,83.9505,8.06,84.3365285641,11.2505,0,11.2505,72.7,8.06,73.145427745,132.57
2021-01-03 12:30:00,88.4455,8.81,88.8831962198,13.8355,0,13.8355,74.61,8.81,75.1283448507,132.83,87.8955,8.78,88.3329345162,13.8355,0,13.8355,74.06,8.78,74.5786296468,132.8
2021-01-03 13:00:00,89.9835,8.37,90.3719379689,16.9835,0,16.9835,73.0,8.37,73.4782750206,132.96,89.4635,8.34,89.8513963845,16.9835,0,16.9835,72.48,8.34,72.9582483342,132.93
2021-01-03 13:30:00,87.467,7.95,87.8275502846,14.187,0,14.187,73.28,7.95,73.7099782933,133.23,86.937,7.92,87.2970123716,14.187,0,14.187,72.75,7.92,73.1798394368,133.2
2021-01-03 14:00:00,84.291,7.68,84.6401505256,10.521,0,10.521,73.77,7.68,74.1686948786,133.42,83.771,7.65,84.1195752545,10.521,0,10.521,73.25,7.65,73.6483876266,133.4
2021-01-03 14:30:00,83.5605,7.52,83.8981975983,7.7205,0,7.7205,75.84,7.52,76.2119150789,133.21,83.0305,7.5,83.3685428099,7.7205,0,7.7205,75.31,7.5,75.6825349734,133.21
2021-01-03 15:00:00,82.944,7.73,83.3034215144,6.334,0,6.334,76.61,7.73,76.9989934999,132.95,82.384,7.7,82.7430568447,6.334,0,6.334,76.05,7.7,76.4388154016,132.93
2021-01-03 15:30:00,84.2365,7.88,84.6042689954,5.0765,0,5.0765,79.16,7.88,79.551241348,132.54,83.6865,7.86,84.0548028506,5.0765,0,5.0765,78.61,7.86,79.0019727602,132.51
2021-01-03 16:00:00,86.1525,8.94,86.615107552,4.2925,0,4.2925,81.86,8.94,82.3467254965,131.61,85.5825,8.91,86.0450603245,4.2925,0,4.2925,81.29,8.91,81.7768439107,131.58
2021-01-03 16:30:00,91.307,8.43,91.6953278472,3.527,0,3.527,87.78,8.43,88.1838607683,132.93,90.657,16.45,92.1373656504,3.527,0,3.527,87.13,16.45,88.6692697613,132.9
2021-01-03 17:00:00,103.523,9.2,103.930994073,14.923,0,14.923,88.6,9.2,89.0763717267,133.17,102.883,20.73,104.9506769345,14.923,0,14.923,87.96,20.73,90.3697654086,133.14
2021-01-03 17:30:00,107.606,10.62,108.1287918919,14.816,0,14.816,92.79,10.62,93.3957627519,132.92,106.926,22.08,109.1819393306,14.816,0,14.816,92.11,22.08,94.7194726548,132.9
2021-01-03 18:00:00,104.1505,10.6,104.6885220559,9.3805,0,9.3805,94.77,10.6,95.36096109,132.78,103.4405,22.01,105.7562156105,9.3805,0,9.3805,94.06,22.01,96.6008473048,132.75
2021-01-03 18:30:00,98.719,9.28,99.1542200867,3.669,0,3.669,95.05,9.28,95.5019418651,133.81,98.009,20.89,100.2105592291,3.669,0,3.669,94.34,20.89,96.6251918497,133.78
2021-01-03 19:00:00,93.2135,7.03,93.4782192933,3.6935000000000002,0,3.6935000000000002,89.52,7.03,89.7956084672,134.33,92.5335,18.75,94.4140409169,3.6935000000000002,0,3.6935000000000002,88.84,18.75,90.797070988,134.31
2021-01-03 19:30:00,88.16,8.81,88.5991066546,3.31,0,3.31,84.85,8.81,85.3061463202,134.85,87.53,10.06,88.1062114723,3.31,0,3.31,84.22,10.06,84.8187007682,134.82
2021-01-03 20:00:00,83.003,7.93,83.3809505163,2.043,0,2.043,80.96,7.93,81.3474431067,134.85,82.423,7.91,82.8016849406,2.043,0,2.043,80.38,7.91,80.7682641884,134.82
2021-01-03 20:30:00,80.052,6.95,80.3531281532,2.512,0,2.512,77.54,6.95,77.8508452106,134.85,79.492,6.93,79.7935020161,2.512,0,2.512,76.98,6.93,77.2913015804,134.82
2021-01-03 21:00:00,76.4145,5.9,76.6419324538,2.5045,0,2.5045,73.91,5.9,74.1451151459,135.06,75.8845,5.88,76.1119684429,2.5045,0,2.5045,73.38,5.88,73.615207668,135.03
2021-01-03 21:30:00,72.018,-0.54,72.0200244654,2.368,0,2.368,69.65,-0.54,69.6520932923,132.03,71.488,-0.96,71.4944455465,2.368,0,2.368,69.12,-0.96,69.1266663452,132.0
2021-01-03 22:00:00,68.56,-2.16,68.5940172318,2.79,0,2.79,65.77,-2.16,65.8054595,132.67,68.06,-2.11,68.092699315,2.79,0,2.79,65.27,-2.11,65.3040963493,132.65
2021-01-03 22:30:00,63.817,-3.39,63.906976059,2.027,0,2.027,61.79,-3.39,61.8829233311,133.62,63.357,-3.32,63.4439268094,2.027,0,2.027,61.33,-3.32,61.4197956688,133.59
2021-01-03 23:00:00,59.043,-3.93,59.1736491101,2.593,0,2.593,56.45,-3.93,56.5866362315,133.72,58.613,-3.85,58.7393076994,2.593,0,2.593,56.02,-3.85,56.1521406538,133.7
2021-01-03 23:30:00,56.1585,-4.87,56.3692648724,2.3785,0,2.3785,53.78,-4.87,54.0000490741,133.84,55.7685,-4.79,55.9738304232,2.3785,0,2.3785,53.39,-4.79,53.6044419801,133.81
2021-01-04 00:00:00,54.558,-5.13,54.7986520272,3.048,0,3.048,51.51,-5.13,51.7648239638,133.73,54.178,-5.04,54.4119222597,3.048,0,3.048,51.13,-5.04,51.3778016268,133.7
2021-01-04 00:30:00,63.609,-2.8,63.6705966754,2.979,0,2.979,60.63,-2.8,60.6946200252,132.22,63.169,-2.74,63.2283967929,2.979,0,2.979,60.19,-2.74,60.2523335648,132.19
2021-01-04 01:00:00,65.491,-2.06,65.5233903351,2.721,0,2.721,62.77,-2.06,62.8037936752,131.4,65.031,-2.0,65.0617472944,2.721,0,2.721,62.31,-2.0,62.3420893137,131.37
2021-01-04 01:30:00,63.8015,-2.51,63.850853575,2.0115,0,2.0115,61.79,-2.51,61.8409589188,131.71,63.3415,-2.45,63.3888643395,2.0115,0,2.0115,61.33,-2.45,61.3789165756,131.7
2021-01-04 02:00:00,63.4615,-2.5700000000000003,63.5135173192,3.8015,0,3.8015,59.66,-2.5700000000000003,59.7153288528,132.36,63.0115,-2.51,63.0614718529,3.8015,0,3.8015,59.21,-2.51,59.2631774376,132.33
2021-01-04 02:30:00,63.8415,-2.41,63.886972242,3.5815,0,3.5815,60.26,-2.41,60.3081727463,132.59,63.3915,-2.35,63.4350437239,3.5815,0,3.5815,59.81,-2.35,59.8561492246,132.55
2021-01-04 03:00:00,64.708,-2.91,64.7734001269,7.838,0,7.838,56.87,-2.91,56.94440271,133.27,64.298,-2.84,64.3606898969,7.838,0,7.838,56.46,-2.84,56.5313824349,133.25
2021-01-04 03:30:00,63.064,-3.2800000000000002,63.1492398687,7.334,0,7.334,55.73,-3.2800000000000002,55.8264390768,133.87,62.644,-3.21,62.7261893949,7.334,0,7.334,55.31,-3.21,55.403070312,133.84
2021-01-04 04:00:00,60.0275,-3.79,60.1470269943,5.2175,0,5.2175,54.81,-3.79,54.9408791338,134.23,59.6275,-3.7199999999999998,59.7434277243,5.2175,0,5.2175,54.41,-3.7199999999999998,54.5370195372,134.19
2021-01-04 04:30:00,58.334,-3.9,58.4642245822,2.414,0,2.414,55.92,-3.9,56.0558328812,134.36,57.924,-3.83,58.0504838567,2.414,0,2.414,55.51,-3.83,55.6419715682,134.33
2021-01-04 05:00:00,57.2005,-4.11,57.3479668362,2.5605,0,2.5605,54.64,-4.11,54.7943582862,134.18,56.7805,-4.04,56.9240439555,2.5605,0,2.5605,54.22,-4.04,54.370304395,134.15
2021-01-04 05:30:00,58.4305,-3.76,58.5513529327,1.8505,0,1.8505,56.58,-3.76,56.7047969752,134.03,58.0305,-3.69,58.1477001286,1.8505,0,1.8505,56.18,-3.69,56.301052388,133.99
2021-01-04 06:00:00,59.764,-2.95,59.8367629138,2.084,0,2.084,57.68,-2.95,57.7553884932,133.95,59.354,-2.88,59.4238312127,2.084,0,2.084,57.27,-2.88,57.3423691523,133.99
2021-01-04 06:30:00,65.123,-1.2,65.1340550634,1.7530000000000001,0,1.7530000000000001,63.37,-1.2,63.3813608248,132.85,64.653,-1.1400000000000001,64.6630497966,1.7530000000000001,0,1.7530000000000001,62.9,-1.1400000000000001,62.9103298354,132.81
2021-01-04 07:00:00,69.9255,0.92,69.9315518936,1.6255000000000002,0,1.6255000000000002,68.3,0.92,68.3061959122,132.68,69.4355,0.9500000000000001,69.4419985329,1.6255000000000002,0,1.6255000000000002,67.81,0.9500000000000001,67.8166542967,132.65
2021-01-04 07:30:00,74.5315,2.41,74.5704538826,1.9115000000000002,0,1.9115000000000002,72.62,2.41,72.6599786678,131.59,74.0115,2.44,74.0517098537,1.9115000000000002,0,1.9115000000000002,72.1,2.44,72.1412752868,131.55
2021-01-04 08:00:00,79.011,0.97,79.0169540099,2.351,0,2.351,76.66,0.97,76.6661365924,132.07,78.881,10.39,79.5623294091,2.351,0,2.351,76.53,10.39,77.2320723534,132.04
2021-01-04 08:30:00,82.971,-0.12,82.9710867773,2.451,0,2.451,80.52,-0.12,80.5200894187,133.08,83.201,18.12,85.1512818518,2.451,0,2.451,80.75,18.12,82.7580624471,133.04
2021-01-04 09:00:00,87.244,-0.46,87.2452126824,4.774,0,4.774,82.47,-0.46,82.4712828808,132.38,87.464,24.83,90.9201858555,4.774,0,4.774,82.69,24.83,86.3375063342,132.33
2021-01-04 09:30:00,90.4405,2.18,90.4667698122,7.4505,0,7.4505,82.99,2.18,83.0186274278,133.43,90.6605,21.06,93.0744318288,7.4505,0,7.4505,83.21,21.06,85.8337212289,133.37
2021-01-04 10:00:00,112.1865,4.92,112.2943328145,11.6465,0,11.6465,100.54,4.92,100.6603099538,132.6,112.4365,23.0,114.7648314261,11.6465,0,11.6465,100.79,23.0,103.3809658496,132.55
2021-01-04 10:30:00,108.257,4.68,108.358112059,14.017,0,14.017,94.24,4.68,94.3561338759,132.76,108.317,22.88,110.7071221241,14.017,0,14.017,94.3,22.88,97.0359953832,132.72
2021-01-04 11:00:00,91.978,3.76,92.0548210796,10.758,0,10.758,81.22,3.76,81.3069861697,132.87,92.208,21.91,94.7753309886,10.758,0,10.758,81.45,21.91,84.3454242979,132.85
2021-01-04 11:30:00,92.932,3.96,93.0163331034,10.942,0,10.942,81.99,3.96,82.0855754685,132.97,93.142,22.1,95.7279591551,10.942,0,10.942,82.2,22.1,85.119034299,132.93
2021-01-04 12:00:00,94.453,3.94,94.5351406039,14.303,0,14.303,80.15,3.94,80.24678249,133.17,94.693,22.15,97.2490963917,14.303,0,14.303,80.39,22.15,83.3856978144,133.13
2021-01-04 12:30:00,100.045,4.19,100.1327025751,22.695,0,22.695,77.35,4.19,77.4634016811,132.98,100.285,22.35,102.7453343223,22.695,0,22.695,77.59,22.35,80.7448487521,132.93
2021-01-04 13:00:00,101.6025,4.26,101.6917676425,24.1725,0,24.1725,77.43,4.26,77.5470985918,133.07,101.8425,22.43,104.2832666646,24.1725,0,24.1725,77.67,22.43,80.8438853594,133.04
2021-01-04 13:30:00,100.4705,3.32,100.5253389462,23.7305,0,23.7305,76.74,3.32,76.8117829503,133.33,100.7205,21.54,102.9980131859,23.7305,0,23.7305,76.99,21.54,79.9464301892,133.31
2021-01-04 14:00:00,94.3935,3.38,94.4539953747,13.6235,0,13.6235,80.77,3.38,80.8406908679,133.01,94.6135,21.53,97.0322383657,13.6235,0,13.6235,80.99,21.53,83.8028698793,132.99
2021-01-04 14:30:00,91.148,3.04,91.1986814817,9.478,0,9.478,81.67,3.04,81.7265593305,133.01,91.378,21.17,93.7982291091,9.478,0,9.478,81.9,21.17,84.5918370766,132.99
2021-01-04 15:00:00,90.2595,3.15,90.3144497866,7.2495,0,7.2495,83.01,3.15,83.0697453951,132.93,90.4895,21.27,92.9557018706,7.2495,0,7.2495,83.24,21.27,85.9145534819,132.88
2021-01-04 15:30:00,95.978,3.76,96.0516219749,8.578,0,8.578,87.4,3.76,87.4808413311,132.74,96.178,21.82,98.622107481,8.578,0,8.578,87.6,21.82,90.2766437125,132.7
2021-01-04 16:00:00,100.6425,3.7199999999999998,100.7112268133,15.7325,0,15.7325,84.91,3.7199999999999998,84.9914495699,132.74,100.8425,21.76,103.16349842,15.7325,0,15.7325,85.11,21.76,87.8476505093,132.7
2021-01-04 16:30:00,96.426,5.04,96.557625675,7.7059999999999995,0,7.7059999999999995,88.72,5.04,88.8630406862,132.11,96.636,22.94,99.3214986597,7.7059999999999995,0,7.7059999999999995,88.93,22.94,91.8411046319,132.08
2021-01-04 17:00:00,107.037,3.5700000000000003,107.0965184728,17.857,0,17.857,89.18,3.5700000000000003,89.2514274396,132.11,107.207,29.72,111.2502550514,17.857,0,17.857,89.35,29.72,94.1631610557,132.08
2021-01-04 17:30:00,116.33,2.8200000000000003,116.364175329,31.38,0,31.38,84.95,2.8200000000000003,84.9967934689,132.36,116.5,32.19,120.8654048932,31.38,0,31.38,85.12,32.19,91.0033543338,132.35
2021-01-04 18:00:00,116.4185,2.27,116.4406288297,31.5585,0,31.5585,84.86,2.27,84.8903557538,132.36,116.6185,31.63,120.831831246,31.5585,0,31.5585,85.06,31.63,90.7505399433,132.35
2021-01-04 18:30:00,108.2605,0.68,108.2626355686,20.0305,0,20.0305,88.23,0.68,88.232620385,132.53,108.4205,30.12,112.5265267404,20.0305,0,20.0305,88.39,30.12,93.3809750431,132.49
2021-01-04 19:00:00,100.159,-0.6000000000000001,100.1607971264,10.219,0,10.219,89.94,-0.6000000000000001,89.942001312,133.01,100.319,29.06,104.4432159645,10.219,0,10.219,90.1,29.06,94.6704473423,132.99
2021-01-04 19:30:00,99.037,-0.30000000000000004,99.0374543746,2.567,0,2.567,96.47,-0.30000000000000004,96.4704664651,132.42,99.167,29.08,103.3428289191,2.567,0,2.567,96.6,29.08,100.8821411351,132.4
2021-01-04 20:00:00,89.4455,-3.41,89.5104774328,2.1855,0,2.1855,87.26,-3.41,87.3266036211,132.82,89.6055,26.14,93.3404801265,2.1855,0,2.1855,87.42,26.14,91.2444847648,132.8
2021-01-04 20:30:00,83.345,3.17,83.4052631733,2.455,0,2.455,80.89,3.17,80.9520907698,133.51,83.165,13.12,84.1935367175,2.455,0,2.455,80.71,13.12,81.7694227692,133.49
2021-01-04 21:00:00,80.923,8.42,81.3598692784,3.153,0,3.153,77.77,8.42,78.2244801836,134.19,80.363,8.4,80.8008153981,3.153,0,3.153,77.21,8.4,77.6655914804,134.16
2021-01-04 21:30:00,78.0275,5.3,78.2072934978,3.1375,0,3.1375,74.89,5.3,75.0773074903,134.52,77.6275,8.69,78.1123860617,3.1375,0,3.1375,74.49,8.69,74.9951745114,134.47
2021-01-04 22:00:00,73.3565,-6.49,73.6430322043,2.1565,0,2.1565,71.2,-6.49,71.4951753617,132.75,73.6565,12.14,74.6502484406,2.1565,0,2.1565,71.5,12.14,72.5233038409,132.74
2021-01-04 22:30:00,68.8235,-8.18,69.3079111808,2.4835000000000003,0,2.4835000000000003,66.34,-8.18,66.842411686,133.68,69.1335,10.76,69.965837537,2.4835000000000003,0,2.4835000000000003,66.65,10.76,67.5129624591,133.67
2021-01-04 23:00:00,64.8675,-4.15,65.0001158172,2.7875,0,2.7875,62.08,-4.15,62.218557521,133.6,64.7175,4.11,64.8478751098,2.7875,0,2.7875,61.93,4.11,62.0662307539,133.58
2021-01-04 23:30:00,62.142,8.14,62.6728630589,2.442,0,2.442,59.7,8.14,60.2523825255,133.02,60.822,-11.04,61.8158336027,2.442,0,2.442,58.38,-11.04,59.414695152,132.99
2021-01-05 00:00:00,60.526,7.79,61.0252470376,2.366,0,2.366,58.16,7.79,58.6793805352,133.15,59.236,-11.4,60.3229947532,2.366,0,2.366,56.87,-11.4,58.0013525704,133.13
2021-01-05 00:30:00,69.376,10.58,70.1781004018,2.7359999999999998,0,2.7359999999999998,66.64,10.58,67.4746322702,132.63,68.006,-8.9,68.585902604,2.7359999999999998,0,2.7359999999999998,65.27,-8.9,65.8739925919,132.61
2021-01-05 01:00:00,70.9345,11.28,71.8257731615,2.2245,0,2.2245,68.71,11.28,69.6297529796,133.6,69.6245,-7.53,70.0305069256,2.2245,0,2.2245,67.4,-7.53,67.8193254169,133.56
2021-01-05 01:30:00,69.3095,10.76,70.1397490033,2.4595000000000002,0,2.4595000000000002,66.85,10.76,67.710413527,133.87,67.9995,-8.13,68.4837856741,2.4595000000000002,0,2.4595000000000002,65.54,-8.13,66.0423235509,133.82
2021-01-05 02:00:00,67.4865,8.33,67.9986513267,2.9765,0,2.9765,64.51,8.33,65.0455917031,133.95,66.4165,-5.9,66.6780434045,2.9765,0,2.9765,63.44,-5.9,63.7137630344,133.92
2021-01-05 02:30:00,67.7745,2.75,67.8302686877,2.3945,0,2.3945,65.38,2.75,65.4378094071,132.9,67.3045,2.77,67.3614772719,2.3945,0,2.3945,64.91,2.77,64.9690772599,132.88
2021-01-05 03:00:00,67.213,2.68,67.2664089201,2.223,0,2.223,64.99,2.68,65.0452342605,133.21,66.743,2.7,66.7975901437,2.223,0,2.223,64.52,2.7,64.5764693987,133.18
2021-01-05 03:30:00,66.292,2.41,66.3357924804,2.932,0,2.932,63.36,2.41,63.4058175564,133.57,65.822,2.44,65.8672094748,2.932,0,2.932,62.89,2.44,62.9373156402,133.53
2021-01-05 04:00:00,64.683,2.09,64.7167566323,2.6029999999999998,0,2.6029999999999998,62.08,2.09,62.1151712547,134.1,64.213,2.12,64.2479864976,2.6029999999999998,0,2.6029999999999998,61.61,2.12,61.6464638077,134.08
2021-01-05 04:30:00,63.8845,1.9100000000000001,63.9130459316,3.5445,0,3.5445,60.34,1.9100000000000001,60.3702219641,134.1,63.4445,1.94,63.4741536395,3.5445,0,3.5445,59.9,1.94,59.9314074589,134.08
2021-01-05 05:00:00,63.134,1.76,63.1585271836,2.734,0,2.734,60.4,1.76,60.4256369433,134.25,62.694,1.79,62.7195482764,2.734,0,2.734,59.96,1.79,59.9867126954,134.23
2021-01-05 05:30:00,63.3435,2.06,63.3769878761,2.7935,0,2.7935,60.55,2.06,60.5850319799,134.0,62.9035,2.1,62.9385439318,2.7935,0,2.7935,60.11,2.1,60.1466715621,133.97
2021-01-05 06:00:00,64.6915,2.75,64.74992411,2.4415,0,2.4415,62.25,2.75,62.3107133646,133.51,64.2315,2.77,64.2912007373,2.4415,0,2.4415,61.79,2.77,61.8520573627,133.48
2021-01-05 06:30:00,69.601,4.78,69.7649453594,2.181,0,2.181,67.42,4.78,67.5892358294,132.71,69.121,4.8,69.2874638084,2.181,0,2.181,66.94,4.8,67.1118737631,132.69
2021-01-05 07:00:00,74.1365,7.11,74.4766589762,2.6565000000000003,0,2.6565000000000003,71.48,7.11,71.8327397501,132.08,73.6165,7.11,73.9590506446,2.6565000000000003,0,2.6565000000000003,70.96,7.11,71.3153118201,132.04
2021-01-05 07:30:00,77.012,6.91,77.3213828381,3.402,0,3.402,73.61,6.91,73.9336202279,132.41,76.502,7.12,76.8326128932,3.402,0,3.402,73.1,7.12,73.44592841,132.38
2021-01-05 08:00:00,80.414,6.41,80.6690739751,2.284,0,2.284,78.13,6.41,78.3925060194,132.8,79.844,6.41,80.1008891087,2.284,0,2.284,77.56,6.41,77.8244286841,132.76
2021-01-05 08:30:00,84.803,8.52,85.229919682,3.383,0,3.383,81.42,8.52,81.8645637624,132.23,84.223,8.5,84.6508341896,3.383,0,3.383,80.84,8.5,81.2856420286,132.19
2021-01-05 09:00:00,90.083,8.64,90.49638937,11.783,0,11.783,78.3,8.64,78.7752473814,132.42,89.523,8.63,89.9380032522,11.783,0,11.783,77.74,8.63,78.2175459855,132.39
2021-01-05 09:30:00,96.3705,8.81,96.7723585031,24.6205,0,24.6205,71.75,8.81,72.288855296,133.12,95.8405,8.79,96.2427427926,24.6205,0,24.6205,71.22,8.79,71.7603825241,133.1
2021-01-05 10:00:00,98.7305,8.18,99.0687843382,32.7205,0,32.7205,66.01,8.18,66.5149043448,133.53,98.2605,8.16,98.5987396484,32.7205,0,32.7205,65.54,8.16,66.0460233474,133.51
2021-01-05 10:30:00,99.238,7.48,99.5195008227,35.228,0,35.228,64.01,7.48,64.4455622987,133.97,98.768,7.47,99.050081898,35.228,0,35.228,63.54,7.47,63.9775937341,133.95
2021-01-05 11:00:00,95.871,7.65,96.1757305197,26.851,0,26.851,69.02,7.65,69.4426590793,133.66,95.381,7.65,95.6872910109,26.851,0,26.851,68.53,7.65,68.9556625666,133.64
2021-01-05 11:30:00,95.66,7.96,95.9906099574,27.31,0,27.31,68.35,7.96,68.8119473638,133.77,95.17,7.94,95.5006413591,27.31,0,27.31,67.86,7.94,68.3229331923,133.75
2021-01-05 12:00:00,94.465,8.33,94.831561861,25.165,0,25.165,69.3,8.33,69.798845979,133.77,93.985,8.33,94.3534266733,25.165,0,25.165,68.82,8.33,69.3223001638,133.67
2021-01-05 12:30:00,95.5825,8.82,95.9885759153,24.5425,0,24.5425,71.04,8.82,71.5854314788,133.4,95.0525,8.8,95.4589846806,24.5425,0,24.5425,70.51,8.8,71.0570200614,133.37
2021-01-05 13:00:00,99.385,8.22,99.7243532193,32.545,0,32.545,66.84,8.22,67.3435520299,133.63,98.905,8.2,99.2443400149,32.545,0,32.545,66.36,8.2,66.8647111711,133.62
2021-01-05 13:30:00,99.1345,8.23,99.4755346316,31.4445,0,31.4445,67.69,8.23,68.188481432,133.85,98.6545,8.23,98.9971881937,31.4445,0,31.4445,67.21,8.23,67.7120151819,133.83
2021-01-05 14:00:00,97.707,7.95,98.02989518,30.717,0,30.717,66.99,7.95,67.4600815297,134.03,97.237,7.93,97.5598230267,30.717,0,30.717,66.52,7.93,66.9910090982,134.01
2021-01-05 14:30:00,95.6595,7.94,95.9884552446,25.7995,0,25.7995,69.86,7.94,70.3097660357,133.73,95.1695,7.93,95.4993121978,25.7995,0,25.7995,69.37,7.93,69.8217859984,133.71
2021-01-05 15:00:00,90.364,8.75,90.7866454717,14.164,0,14.164,76.2,8.75,76.7007333733,133.4,89.824,8.74,90.2482053894,14.164,0,14.164,75.66,8.74,76.1631354397,133.38
2021-01-05 15:30:00,89.362,9.6,89.8761761759,8.732,0,8.732,80.63,9.6,81.1994882989,132.93,88.812,9.59,89.3282678887,8.732,0,8.732,80.08,9.59,80.6521822395,132.9
2021-01-05 16:00:00,96.871,11.36,97.5348155327,6.011,0,6.011,90.86,11.36,91.5674024967,132.09,96.231,11.32,96.8945187356,6.011,0,6.011,90.22,11.32,90.9273930122,132.06
2021-01-05 16:30:00,101.276,11.59,101.9370211258,11.396,0,11.396,89.88,11.59,90.6241827549,131.77,100.606,11.53,101.2645453058,11.396,0,11.396,89.21,11.53,89.9520149858,131.74
2021-01-05 17:00:00,107.6495,12.19,108.3374863574,20.1195,0,20.1195,87.53,12.19,88.3747531821,131.49,107.0395,12.15,107.7268632248,20.1195,0,20.1195,86.92,12.15,87.7650779069,131.45
2021-01-05 17:30:00,116.9515,12.88,117.6586067921,32.5315,0,32.5315,84.42,12.88,85.3969015831,131.49,116.3415,12.83,117.0468005639,32.5315,0,32.5315,83.81,12.83,84.7863491371,131.45
2021-01-05 18:00:00,117.545,12.86,118.2463810228,32.775,0,32.775,84.77,12.86,85.739911943,131.37,116.965,12.8,117.6632959975,32.775,0,32.775,84.19,12.8,85.1574782388,131.3
2021-01-05 18:30:00,110.211,11.5,110.8093611614,21.731,0,21.731,88.48,11.5,89.2242142022,131.37,109.601,11.46,110.1985063465,21.731,0,21.731,87.87,11.46,88.6141551898,131.3
2021-01-05 19:00:00,111.2475,10.92,111.7821660921,19.8375,0,19.8375,91.41,10.92,92.0599505757,131.67,110.5975,10.88,111.1313700368,19.8375,0,19.8375,90.76,10.88,91.4098025378,131.63
2021-01-05 19:30:00,99.5615,8.71,99.9417649546,15.1415,0,15.1415,84.42,8.71,84.8681359522,132.49,98.9415,8.69,99.3223868131,15.1415,0,15.1415,83.8,8.69,84.2493685436,132.47
2021-01-05 20:00:00,89.7845,7.89,90.1305083767,3.1845,0,3.1845,86.6,7.89,86.9586804178,132.67,89.1745,7.86,89.5202270453,3.1845,0,3.1845,85.99,7.86,86.3484782726,132.65
2021-01-05 20:30:00,85.518,6.07,85.7331512543,2.668,0,2.668,82.85,6.07,83.0720614888,133.05,84.918,6.06,85.1339551765,2.668,0,2.668,82.25,6.06,82.4729416233,133.02
2021-01-05 21:00:00,81.6255,4.63,81.7567070658,2.4455,0,2.4455,79.18,4.63,79.3152526315,133.45,81.0555,4.64,81.188199144,2.4455,0,2.4455,78.61,4.64,78.7468202533,133.4
2021-01-05 21:30:00,78.2545,3.19,78.3194922752,3.5345,0,3.5345,74.72,3.19,74.7880638872,133.92,77.7145,3.21,77.7807663259,3.5345,0,3.5345,74.18,3.21,74.2494208732,133.9
2021-01-05 22:00:00,73.301,1.31,73.3127049085,2.6710000000000003,0,2.6710000000000003,70.63,1.31,70.6421474759,134.15,72.771,1.33,72.7831528652,2.6710000000000003,0,2.6710000000000003,70.1,1.33,70.1126158405,134.13
2021-01-05 22:30:00,68.068,-0.54,68.070141942,2.658,0,2.658,65.41,-0.54,65.412228979,135.41,67.588,-0.5,67.5898494154,2.658,0,2.658,64.93,-0.5,64.9319251216,135.39
2021-01-05 23:00:00,63.953,-0.13,63.9531321281,2.943,0,2.943,61.01,-0.13,61.0101385017,134.66,63.503,-0.32,63.503806256,2.943,0,2.943,60.56,-0.32,60.5608454366,134.65
2021-01-05 23:30:00,61.3075,1.57,61.3275994659,2.9775,0,2.9775,58.33,1.57,58.3511250963,133.97,60.8675,1.5899999999999999,60.8882636988,2.9775,0,2.9775,57.89,1.5899999999999999,57.911831261,133.95
2021-01-06 00:00:00,59.768,1.09,59.7779384389,3.058,0,3.058,56.71,1.09,56.7204742575,134.29,59.358,1.12,59.3685654534,3.058,0,3.058,56.3,1.12,56.3111392177,134.26
2021-01-06 00:30:00,68.1445,3.29,68.2238739757,2.7545,0,2.7545,65.39,3.29,65.4727134003,133.28,67.6745,3.31,67.7553986797,2.7545,0,2.7545,64.92,3.31,65.0043267791,133.25
2021-01-06 01:00:00,70.4005,4.01,70.5146119627,2.6305,0,2.6305,67.77,4.01,67.8885336416,132.75,69.9105,4.02,70.0259838221,2.6305,0,2.6305,67.28,4.02,67.3999910979,132.72
2021-01-06 01:30:00,68.8525,3.5700000000000003,68.9449900736,3.0025,0,3.0025,65.85,3.5700000000000003,65.9467012064,132.94,68.3625,3.58,68.4561743472,3.0025,0,3.0025,65.36,3.58,65.4579712487,132.9
2021-01-06 02:00:00,67.7155,3.03,67.7832563414,2.2555,0,2.2555,65.46,3.03,65.530088509,133.37,67.2355,3.06,67.3050968371,2.2555,0,2.2555,64.98,3.06,65.0520099613,133.31
2021-01-06 02:30:00,68.6815,3.24,68.7578798557,2.5415,0,2.5415,66.14,3.24,66.2193113827,133.37,68.1815,3.25,68.2589147456,2.5415,0,2.5415,65.64,3.25,65.7204085502,133.31
2021-01-06 03:00:00,68.073,3.21,68.1486421655,2.573,0,2.573,65.5,3.21,65.5786100798,133.56,67.593,3.23,67.6701304048,2.573,0,2.573,65.02,3.23,65.1001789552,133.53
2021-01-06 03:30:00,66.8735,3.0,66.9407574072,2.4935,0,2.4935,64.38,3.0,64.4498595809,133.83,66.4035,3.02,66.4721386165,2.4935,0,2.4935,63.91,3.02,63.9813136783,133.8
2021-01-06 04:00:00,65.2755,2.5700000000000003,65.3260728978,2.1555,0,2.1555,63.12,2.5700000000000003,63.1722985176,133.96,64.8055,2.6,64.857635096,2.1555,0,2.1555,62.65,2.6,62.7039273092,133.94
2021-01-06 04:30:00,63.9555,2.31,63.9972036909,2.5855,0,2.5855,61.37,2.31,61.4134594368,133.96,63.4955,2.33,63.5382358919,2.5855,0,2.5855,60.91,2.33,60.9545486408,133.94
2021-01-06 05:00:00,63.0805,2.22,63.1195522818,3.4605,0,3.4605,59.62,2.22,59.6613174511,133.96,62.6405,2.25,62.6808961347,3.4605,0,3.4605,59.18,2.25,59.2227566059,133.94
2021-01-06 05:30:00,63.605,2.5,63.6541123966,3.145,0,3.145,60.46,2.5,60.5116649911,133.87,63.165,2.52,63.2152483583,3.145,0,3.145,60.02,2.52,60.072879072,133.84
2021-01-06 06:00:00,65.1175,3.17,65.1946140893,3.2875,0,3.2875,61.83,3.17,61.9112090013,133.34,64.6675,3.19,64.7461323652,3.2875,0,3.2875,61.38,3.19,61.462838366,133.31
2021-01-06 06:30:00,69.334,5.2,69.5287246827,2.824,0,2.824,66.51,5.2,66.7129680047,132.43,68.874,5.21,69.0707751223,2.824,0,2.824,66.05,5.21,66.2551628177,132.41
2021-01-06 07:00:00,73.7315,7.13,74.0754412221,3.4115,0,3.4115,70.32,7.13,70.680543999,132.27,73.2115,7.13,73.5578726735,3.4115,0,3.4115,69.8,7.13,70.1632161464,132.25
2021-01-06 07:30:00,76.178,6.63,76.4659701044,3.248,0,3.248,72.93,6.63,73.230743544,132.52,75.678,6.85,75.987381742,3.248,0,3.248,72.43,6.85,72.7531951188,132.48
2021-01-06 08:00:00,80.058,6.86,80.3513718862,2.818,0,2.818,77.24,6.86,77.544033942,133.04,79.508,6.85,79.8025348219,2.818,0,2.818,76.69,6.85,76.9953154419,133.01
2021-01-06 08:30:00,84.567,8.8,85.0236290039,3.697,0,3.697,80.87,8.8,81.3473841005,132.59,83.997,8.78,84.4546292929,3.697,0,3.697,80.3,8.78,80.7785763677,132.55
2021-01-06 09:00:00,89.9215,9.23,90.3939658509,10.3315,0,10.3315,79.59,9.23,80.1234110607,132.52,89.3415,9.21,89.8149637992,10.3315,0,10.3315,79.01,9.21,79.5449822428,132.48
2021-01-06 09:30:00,92.6795,9.74,93.1898992394,14.2395,0,14.2395,78.44,9.74,79.0424012793,132.73,92.1395,9.71,92.6497250954,14.2395,0,14.2395,77.9,9.71,78.50282861150001,132.69
2021-01-06 10:00:00,94.0495,9.97,94.5764735558,17.1695,0,17.1695,76.88,9.97,77.523772483,132.97,93.5095,9.94,94.036323781,17.1695,0,17.1695,76.34,9.94,76.9844088111,132.93
2021-01-06 10:30:00,98.121,9.4,98.5702320227,25.631,0,25.631,72.49,9.4,73.0969226438,133.4,97.601,9.37,98.049742993,25.631,0,25.631,71.97,9.37,72.5773917966,133.38
2021-01-06 11:00:00,95.4845,9.49,95.954936508,21.9845,0,21.9845,73.5,9.49,74.110121441,133.1,94.9745,9.46,95.444472078,21.9845,0,21.9845,72.99,9.46,73.6004870908,133.06
2021-01-06 11:30:00,95.251,9.44,95.7176399678,21.171,0,21.171,74.08,9.44,74.6790465927,132.96,94.731,9.42,95.1982077615,21.171,0,21.171,73.56,9.42,74.1607038802,132.91
2021-01-06 12:00:00,95.7275,9.68,96.215677809,19.9175,0,19.9175,75.81,9.68,76.4255094847,132.71,95.2075,9.65,95.6953005965,19.9175,0,19.9175,75.29,9.65,75.9059062261,132.68
2021-01-06 12:30:00,98.6655,10.08,99.1790667946,20.8155,0,20.8155,77.85,10.08,78.499865605,132.6,98.1055,10.05,98.6189212588,20.8155,0,20.8155,77.29,10.05,77.9406607619,132.56
2021-01-06 13:00:00,102.77,10.26,103.2808815803,25.86,0,25.86,76.91,10.26,77.5913377897,133.09,102.24,10.22,102.7495304126,25.86,0,25.86,76.38,10.22,77.0607085355,133.08
2021-01-06 13:30:00,101.2915,9.77,101.7615883929,23.5915,0,23.5915,77.7,9.77,78.3118311623,133.23,100.7415,9.74,101.2112514607,23.5915,0,23.5915,77.15,9.74,77.7623951534,133.22
2021-01-06 14:00:00,94.9425,10.51,95.52244975,11.3925,0,11.3925,83.55,10.51,84.2084473197,133.02,94.3625,10.48,94.9426764224,11.3925,0,11.3925,82.97,10.48,83.6292490699,132.99
2021-01-06 14:30:00,93.334,10.02,93.8703145622,10.804,0,10.804,82.53,10.02,83.1360409209,132.93,92.764,9.98,93.2993038345,10.804,0,10.804,81.96,9.98,82.5653801542,132.9
2021-01-06 15:00:00,91.3195,10.67,91.9407416777,5.7295,0,5.7295,85.59,10.67,86.2525188038,132.93,90.7195,10.64,91.3413229609,5.7295,0,5.7295,84.99,10.64,85.6534278357,132.9
2021-01-06 15:30:00,92.327,10.82,92.9588475025,6.267,0,6.267,86.06,10.82,86.7375120695,132.65,91.727,10.77,92.3571081672,6.267,0,6.267,85.46,10.77,86.1359651946,132.61
2021-01-06 16:00:00,99.9715,12.21,100.7143729179,6.8615,0,6.8615,93.11,12.21,93.9071679905,132.22,99.2915,12.16,100.033332306,6.8615,0,6.8615,92.43,12.16,93.2264474278,132.19
2021-01-06 16:30:00,106.8455,12.0,107.5172584763,18.5855,0,18.5855,88.26,12.0,89.0720360158,132.41,106.2155,11.95,106.8856161523,18.5855,0,18.5855,87.63,11.95,88.4410504234,132.37
2021-01-06 17:00:00,108.913,12.48,109.6256902783,21.403,0,21.403,87.51,12.48,88.3954212615,131.81,108.313,12.43,109.0239004485,21.403,0,21.403,86.91,12.43,87.7943790911,131.76
2021-01-06 17:30:00,117.932,13.41,118.6919741347,32.722,0,32.722,85.21,13.41,86.2587514401,131.17,117.332,13.36,118.0901681936,32.722,0,32.722,84.61,13.36,85.6582844797,131.11
2021-01-06 18:00:00,117.6735,12.91,118.3795620124,32.5935,0,32.5935,85.08,12.91,86.053904618,131.28,117.0835,12.85,117.7865377378,32.5935,0,32.5935,84.49,12.85,85.4615855224,131.26
2021-01-06 18:30:00,109.713,11.06,110.2690617036,21.423,0,21.423,88.29,11.06,88.9800410204,131.84,109.093,11.02,109.6481785029,21.423,0,21.423,87.67,11.02,88.3598851289,131.81
2021-01-06 19:00:00,105.0385,9.67,105.4826781147,19.8385,0,19.8385,85.2,9.67,85.7470051955,131.84,104.4385,9.63,104.8815388057,19.8385,0,19.8385,84.6,9.63,85.1463264034,131.81
2021-01-06 19:30:00,106.55,9.76,106.9960751617,17.4,0,17.4,89.15,9.76,89.6826633191,131.67,105.92,9.74,106.3668839442,17.4,0,17.4,88.52,9.74,89.0542418978,131.66
2021-01-06 20:00:00,93.03,7.09,93.2997802784,10.48,0,10.48,82.55,7.09,82.8539111931,133.02,92.44,7.07,92.7099697983,10.48,0,10.48,81.96,7.07,82.2643695654,132.99
2021-01-06 20:30:00,87.452,5.54,87.6273011338,7.812,0,7.812,79.64,5.54,79.8324570585,133.52,86.862,5.52,87.0372187285,7.812,0,7.812,79.05,5.52,79.2424942818,133.5
2021-01-06 21:00:00,81.9955,4.46,82.116707315,2.5155000000000003,0,2.5155000000000003,79.48,4.46,79.605037529,133.35,81.4255,4.46,81.5475545326,2.5155000000000003,0,2.5155000000000003,78.91,4.46,79.0359392935,133.3
2021-01-06 21:30:00,78.0575,3.15,78.1210330593,2.5375,0,2.5375,75.52,3.15,75.5856659692,133.89,77.5175,3.16,77.5818819458,2.5375,0,2.5375,74.98,3.16,75.0465588818,133.84
2021-01-06 22:00:00,74.1185,1.57,74.1351262375,1.8985,0,1.8985,72.22,1.57,72.2370632017,134.53,73.5885,1.6,73.6058919669,1.8985,0,1.8985,71.69,1.6,71.7078524291,134.52
2021-01-06 22:30:00,68.812,-0.16,68.8121860138,2.872,0,2.872,65.94,-0.16,65.9401941156,135.12,68.322,-0.14,68.3221434383,2.872,0,2.872,65.45,-0.14,65.4501497324,135.09
2021-01-06 23:00:00,64.269,-1.4100000000000001,64.2844651607,2.469,0,2.469,61.8,-1.4100000000000001,61.8160828588,135.41,63.819,-1.37,63.8337031747,2.469,0,2.469,61.35,-1.37,61.365294752,135.39
2021-01-06 23:30:00,61.9555,0.44,61.957062392,2.4555,0,2.4555,59.5,0.44,59.5016268685,134.33,61.5055,0.25,61.5060080825,2.4555,0,2.4555,59.05,0.25,59.0505292102,134.31
2021-01-07 00:00:00,60.781,1.52,60.8000029687,2.941,0,2.941,57.84,1.52,57.8599688904,133.72,60.371,1.54,60.3906386868,2.941,0,2.941,57.43,1.54,57.4506440347,133.7
2021-01-07 00:30:00,69.7665,3.77,69.868286241,2.0265,0,2.0265,67.74,3.77,67.8448266266,132.84,69.2965,3.8,69.400611757,2.0265,0,2.0265,67.27,3.8,67.3772431909,132.82
2021-01-07 01:00:00,71.348,4.47,71.4878871138,2.2880000000000003,0,2.2880000000000003,69.06,4.47,69.2045121361,132.27,70.828,4.47,70.9689120954,2.2880000000000003,0,2.2880000000000003,68.54,4.47,68.6856062068,132.23
2021-01-07 01:30:00,70.125,3.94,70.2355979899,2.555,0,2.555,67.57,3.94,67.6847730291,132.47,69.625,3.95,69.7369566657,2.555,0,2.555,67.07,3.95,67.1862143598,132.43
2021-01-07 02:00:00,68.749,3.5300000000000002,68.8395663917,2.1390000000000002,0,2.1390000000000002,66.61,3.5300000000000002,66.7034706743,132.69,68.259,3.55,68.3512514955,2.1390000000000002,0,2.1390000000000002,66.12,3.55,66.2152316314,132.68
2021-01-07 02:30:00,69.6275,3.8,69.7311175606,2.5075000000000003,0,2.5075000000000003,67.12,3.8,67.2274824755,132.77,69.1375,3.81,69.2424003501,2.5075000000000003,0,2.5075000000000003,66.63,3.81,66.738841764,132.68
2021-01-07 03:00:00,69.5385,3.71,69.637397153,2.4085,0,2.4085,67.13,3.71,67.2324400866,132.95,69.0385,3.73,69.1391884697,2.4085,0,2.4085,66.63,3.73,66.7343225035,132.91
2021-01-07 03:30:00,68.506,3.27,68.5839991252,2.336,0,2.336,66.17,3.27,66.2507494297,133.19,68.026,3.29,68.1055120824,2.336,0,2.336,65.69,3.29,65.77233613,133.18
2021-01-07 04:00:00,67.174,3.04,67.2427533345,2.484,0,2.484,64.69,3.04,64.7613905039,133.41,66.704,3.07,66.7746098154,2.484,0,2.484,64.22,3.07,64.293337913,133.37
2021-01-07 04:30:00,66.107,2.8,66.1662712339,3.057,0,3.057,63.05,2.8,63.1121422549,133.67,65.627,2.8200000000000003,65.6875599258,3.057,0,3.057,62.57,2.8200000000000003,62.6335157883,133.64
2021-01-07 05:00:00,65.1395,2.7,65.1954328174,2.8395,0,2.8395,62.3,2.7,62.3584797762,133.8,64.6895,2.7199999999999998,64.7466586802,2.8395,0,2.8395,61.85,2.7199999999999998,61.9097803259,133.75
2021-01-07 05:30:00,65.9635,3.06,66.034437472,2.3535,0,2.3535,63.61,3.06,63.6835591028,133.53,65.4935,3.08,65.5658824561,2.3535,0,2.3535,63.14,3.08,63.2150773155,133.52
2021-01-07 06:00:00,67.978,3.79,68.0835705879,1.9580000000000002,0,1.9580000000000002,66.02,3.79,66.128696494,133.11,67.498,3.81,67.605444337,1.9580000000000002,0,1.9580000000000002,65.54,3.81,65.6506488925,133.08
2021-01-07 06:30:00,71.966,5.69,72.1905898023,2.226,0,2.226,69.74,5.69,69.9717350078,131.97,71.466,5.69,71.6921561679,2.226,0,2.226,69.24,5.69,69.4734028244,131.95
2021-01-07 07:00:00,77.9645,6.89,78.2683547818,8.5145,0,8.5145,69.45,6.89,69.7909349414,132.16,77.4545,6.88,77.7594622554,8.5145,0,8.5145,68.94,6.88,69.2824508804,132.11
2021-01-07 07:30:00,81.836,5.06,81.9922831491,10.736,0,10.736,71.1,5.06,71.2798260379,132.3,81.336,5.28,81.5071978171,10.736,0,10.736,70.6,5.28,70.797163785,132.26
2021-01-07 08:00:00,86.3595,2.7199999999999998,86.4023242757,11.1795,0,11.1795,75.18,2.7199999999999998,75.2291884843,133.35,85.8295,2.75,85.8735440648,11.1795,0,11.1795,74.65,2.75,74.7006358741,133.32
2021-01-07 08:30:00,89.967,4.59,90.0840118389,10.567,0,10.567,79.4,4.59,79.532559999,132.82,89.397,4.61,89.5157846919,10.567,0,10.567,78.83,4.61,78.9646819787,132.77
2021-01-07 09:00:00,95.0785,5.26,95.2238875611,16.1985,0,16.1985,78.88,5.26,79.0551832583,132.66,94.4985,5.27,94.645334815,16.1985,0,16.1985,78.3,5.27,78.4771489034,132.58
2021-01-07 09:30:00,101.6875,6.07,101.8685062041,26.5275,0,26.5275,75.16,6.07,75.4047113913,132.35,101.1575,6.06,101.338854376,26.5275,0,26.5275,74.63,6.06,74.8756335532,132.28
