Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-07 10:00:00,103.9745,6.14,104.1556347504,30.5445,0,30.5445,73.43,6.14,73.686257199,132.69,103.4545,6.14,103.6365436043,30.5445,0,30.5445,72.91,6.14,73.1680784222,132.64
2021-01-07 10:30:00,104.8695,5.89,105.0347758138,32.8995,0,32.8995,71.97,5.89,72.2106155631,133.32,104.3395,5.89,104.5056140131,32.8995,0,32.8995,71.44,5.89,71.6823946308,133.28
2021-01-07 11:00:00,104.88,5.79,105.0396996378,35.99,0,35.99,68.89,5.79,69.1328879767,133.83,104.39,5.79,104.55044811,35.99,0,35.99,68.4,5.79,68.644621785,133.79
2021-01-07 11:30:00,105.053,5.66,105.2053630239,38.273,0,38.273,66.78,5.66,67.0194300185,133.83,104.583,5.67,104.736587633,38.273,0,38.273,66.31,5.67,66.5519721721,133.79
2021-01-07 12:00:00,101.6825,5.52,101.83222086480001,32.8725,0,32.8725,68.81,5.52,69.0310546059,133.83,101.2025,5.52,101.3529299342,32.8725,0,32.8725,68.33,5.52,68.5526024305,133.79
2021-01-07 12:30:00,103.7435,5.92,103.9122716153,33.3635,0,33.3635,70.38,5.92,70.6285409732,133.75,103.2535,5.92,103.4230712281,33.3635,0,33.3635,69.89,5.92,70.140277302,133.7
2021-01-07 13:00:00,103.8105,6.1,103.9895663528,33.0005,0,33.0005,70.81,6.1,71.072259708,133.82,103.3105,6.11,103.4910213992,33.0005,0,33.0005,70.31,6.11,70.5749828197,133.78
2021-01-07 13:30:00,102.251,5.51,102.399351077,29.931,0,29.931,72.32,5.51,72.5295974069,134.05,101.731,5.51,101.8801082695,29.931,0,29.931,71.8,5.51,72.0111109482,134.04
2021-01-07 14:00:00,98.4595,5.55,98.6157981271,25.4295,0,25.4295,73.03,5.55,73.2405857432,133.88,97.9495,5.5600000000000005,98.1071768539,25.4295,0,25.4295,72.52,5.5600000000000005,72.7328261516,133.86
2021-01-07 14:30:00,96.442,5.84,96.6186574322,19.892,0,19.892,76.55,5.84,76.772443624,133.75,95.892,5.84,96.0696688034,19.892,0,19.892,76.0,5.84,76.2240486986,133.72
2021-01-07 15:00:00,96.43,5.94,96.6127760702,18.49,0,18.49,77.94,5.94,78.1660233094,133.67,95.87,5.95,96.054460594,18.49,0,18.49,77.38,5.95,77.6084202906,133.64
2021-01-07 15:30:00,96.382,6.12,96.5761063825,14.442,0,14.442,81.94,6.12,82.1682298702,133.46,95.812,6.13,96.0078967794,14.442,0,14.442,81.37,6.13,81.6005747529,133.43
2021-01-07 16:00:00,104.1985,7.78,104.4885438804,15.1985,0,15.1985,89.0,7.78,89.3394000428,132.26,103.5685,7.76,103.8588070038,15.1985,0,15.1985,88.37,7.76,88.7100586179,132.22
2021-01-07 16:30:00,108.4575,8.19,108.7662880044,21.4375,0,21.4375,87.02,8.19,87.4045565174,132.26,107.8275,8.17,108.1365740915,21.4375,0,21.4375,86.39,8.17,86.7754631218,132.22
2021-01-07 17:00:00,112.3215,9.53,112.7250649246,22.5015,0,22.5015,89.82,9.53,90.324156791,131.86,111.6915,9.5,112.0947865525,22.5015,0,22.5015,89.19,9.5,89.6945154399,131.84
2021-01-07 17:30:00,122.096,10.32,122.5313658456,35.256,0,35.256,86.84,10.32,87.4510605996,131.59,121.466,10.29,121.9010797983,35.256,0,35.256,86.21,10.29,86.8219338647,131.56
2021-01-07 18:00:00,121.6345,-6.31,121.7980611104,33.6745,0,33.6745,87.96,-6.31,88.1860402785,134.79,121.0145,-6.23,121.1747585525,33.6745,0,33.6745,87.34,-6.23,87.561912382,134.74
2021-01-07 18:30:00,114.0895,-6.04,114.2492696268,22.5695,0,22.5695,91.52,-6.04,91.7190928869,133.32,113.4195,-6.15,113.5861148215,22.5695,0,22.5695,90.85,-6.15,91.0579211272,133.29
2021-01-07 19:00:00,109.8065,-5.69,109.9538245913,20.5265,0,20.5265,89.28,-5.69,89.4611340192,132.25,109.1665,-5.58,109.3090166558,20.5265,0,20.5265,88.64,-5.58,88.8154603659,132.2
2021-01-07 19:30:00,107.808,-6.15,107.9832735381,12.638,0,12.638,95.17,-6.15,95.3685031863,132.33,107.118,-6.03,107.2875893289,12.638,0,12.638,94.48,-6.03,94.6722308811,132.3
2021-01-07 20:00:00,96.421,-4.59,96.5301887546,11.101,0,11.101,85.32,-4.59,85.4433759867,133.4,95.771,-4.46,95.8747935643,11.101,0,11.101,84.67,-4.46,84.7873840851,133.37
2021-01-07 20:30:00,90.774,4.93,90.9077773131,9.184,0,9.184,81.59,4.93,81.7388096317,131.41,90.184,4.93,90.3186512078,9.184,0,9.184,81.0,4.93,81.1498915588,131.37
2021-01-07 21:00:00,85.42,4.66,85.5470163127,3.17,0,3.17,82.25,4.66,82.3819039595,131.23,84.82,4.67,84.9484626112,3.17,0,3.17,81.65,4.67,81.7834420895,131.19
2021-01-07 21:30:00,82.096,3.08,82.1537559458,2.446,0,2.446,79.65,3.08,79.7095282887,131.23,81.496,3.09,81.5545591368,2.446,0,2.446,79.05,3.09,79.1103697375,131.26
2021-01-07 22:00:00,77.1995,1.09,77.2071946146,2.2895,0,2.2895,74.91,1.09,74.9179297632,131.86,76.6495,1.13,76.6578290212,2.2895,0,2.2895,74.36,1.13,74.3685854377,131.83
2021-01-07 22:30:00,72.747,-0.87,72.7522020904,2.607,0,2.607,70.14,-0.87,70.1453954298,132.51,72.227,-0.8200000000000001,72.231654619,2.607,0,2.607,69.62,-0.8200000000000001,69.6248289046,132.49
2021-01-07 23:00:00,67.782,-2.23,67.8186731218,2.982,0,2.982,64.8,-2.23,64.838359788,133.12,67.302,-2.18,67.3372972728,2.982,0,2.982,64.32,-2.18,64.3569328045,133.11
2021-01-07 23:30:00,65.1535,-2.58,65.2045624343,3.3535,0,3.3535,61.8,-2.58,61.8538309242,133.97,64.6835,-2.52,64.7325696404,3.3535,0,3.3535,61.33,-2.52,61.3817505453,133.93
2021-01-08 00:00:00,63.1665,-3.18,63.2464949404,2.4465,0,2.4465,60.72,-3.18,60.8032137309,134.18,62.7365,-3.1,62.8130434882,2.4465,0,2.4465,60.29,-3.1,60.3696455183,134.16
2021-01-08 00:30:00,71.9625,-0.76,71.9665130894,2.4425,0,2.4425,69.52,-0.76,69.5241540761,132.96,71.4625,-0.71,71.4660269376,2.4425,0,2.4425,69.02,-0.71,69.0236517434,132.92
2021-01-08 01:00:00,73.618,0.0,73.618,2.688,0,2.688,70.93,0.0,70.93,132.36,73.098,0.02,73.0980027361,2.688,0,2.688,70.41,0.02,70.4100028405,132.31
2021-01-08 01:30:00,72.5535,-0.53,72.5554357871,2.4235,0,2.4235,70.13,-0.53,70.1320026807,132.63,72.0335,-0.48,72.0350992381,2.4235,0,2.4235,69.61,-0.48,69.611654915,132.61
2021-01-08 02:00:00,71.5135,-0.89,71.5190379008,2.2835,0,2.2835,69.23,-0.89,69.2357205494,133.0,70.9835,-0.85,70.9885890284,2.2835,0,2.2835,68.7,-0.85,68.7052581685,132.96
2021-01-08 02:30:00,71.6145,-0.7000000000000001,71.6179210132,3.0245,0,3.0245,68.59,-0.7000000000000001,68.5935718563,132.76,71.1045,-0.65,71.1074709173,3.0245,0,3.0245,68.08,-0.65,68.0831028964,132.74
2021-01-08 03:00:00,71.173,-0.78,71.1772739644,2.573,0,2.573,68.6,-0.78,68.604434259,132.97,70.663,-0.74,70.6668746231,2.573,0,2.573,68.09,-0.74,68.0940210297,132.91
2021-01-08 03:30:00,70.2,-1.17,70.209749323,2.86,0,2.86,67.34,-1.17,67.3501633257,133.25,69.7,-1.12,69.7089979845,2.86,0,2.86,66.84,-1.12,66.849382944,133.23
2021-01-08 04:00:00,68.732,-1.7000000000000002,68.7530204718,3.042,0,3.042,65.69,-1.7000000000000002,65.711993578,133.65,68.242,-1.65,68.2619444786,3.042,0,3.042,65.2,-1.65,65.2208747258,133.61
2021-01-08 04:30:00,67.418,-2.09,67.4503878714,2.998,0,2.998,64.42,-2.09,64.4538943742,133.65,66.928,-2.04,66.9590829089,2.998,0,2.998,63.93,-2.04,63.9625398182,133.61
2021-01-08 05:00:00,66.415,-2.34,66.4562098302,3.275,0,3.275,63.14,-2.34,63.183345907,133.65,65.945,-2.2800000000000002,65.9844028919,3.275,0,3.275,62.67,-2.2800000000000002,62.7114606751,133.61
2021-01-08 05:30:00,66.8535,-1.99,66.8831111885,2.1435,0,2.1435,64.71,-1.99,64.7405915945,132.75,66.3835,-1.94,66.4118413557,2.1435,0,2.1435,64.24,-1.94,64.2692865994,132.73
2021-01-08 06:00:00,68.0435,-0.9400000000000001,68.0499925955,2.3035,0,2.3035,65.74,-0.9400000000000001,65.7467200703,133.33,67.5635,-0.88,67.569230662,2.3035,0,2.3035,65.26,-0.88,65.2659329206,133.3
2021-01-08 06:30:00,72.2735,0.9400000000000001,72.2796126321,2.0935,0,2.0935,70.18,0.9400000000000001,70.1862949585,132.52,71.7435,0.98,71.7501929771,2.0935,0,2.0935,69.65,0.98,69.6568941312,132.5
2021-01-08 07:00:00,75.844,3.1,75.907327288,2.524,0,2.524,73.32,3.1,73.3855053808,131.99,75.314,3.13,75.3790123045,2.524,0,2.524,72.79,3.13,72.8572645657,131.96
2021-01-08 07:30:00,78.139,4.74,78.2826348624,2.859,0,2.859,75.28,4.74,75.4290792732,131.32,77.609,4.74,77.7536139417,2.859,0,2.859,74.75,4.74,74.9001341788,131.29
2021-01-08 08:00:00,83.7015,10.16,84.3158745566,6.1915,0,6.1915,77.51,10.16,78.1730497038,132.97,83.1715,10.63,83.8480489472,6.1915,0,6.1915,76.98,10.63,77.7104709804,132.95
2021-01-08 08:30:00,87.7165,12.67,88.6268202761,6.3165,0,6.3165,81.4,12.67,82.380148701,133.6,87.1165,15.57,88.4969461182,6.3165,0,6.3165,80.8,15.57,82.2864806636,133.57
2021-01-08 09:00:00,93.954,10.32,94.519080169,14.164,0,14.164,79.79,10.32,80.4546238572,133.8,93.344,21.95,95.8900664094,14.164,0,14.164,79.18,21.95,82.1661420538,133.74
2021-01-08 09:30:00,96.1435,12.9,97.0050647763,16.1435,0,16.1435,80.0,12.9,81.0333881804,133.89,95.5635,18.85,97.4048511741,16.1435,0,16.1435,79.42,18.85,81.6263370488,133.88
2021-01-08 10:00:00,100.2685,15.02,101.3872402832,25.3785,0,25.3785,74.89,15.02,76.3813622555,133.89,99.7485,14.95,100.8626082959,25.3785,0,25.3785,74.37,14.95,75.8577576784,133.88
2021-01-08 10:30:00,101.5695,14.8,102.6421128497,28.3595,0,28.3595,73.21,14.8,74.6909907552,134.1,101.0495,14.73,102.1174537004,28.3595,0,28.3595,72.69,14.73,74.1674389473,134.05
2021-01-08 11:00:00,102.0365,14.97,103.1287943896,31.0965,0,31.0965,70.94,14.97,72.5023068599,134.35,101.5265,14.89,102.6125835473,31.0965,0,31.0965,70.43,14.89,71.9867835092,134.32
2021-01-08 11:30:00,102.126,15.24,103.2568519567,31.216,0,31.216,70.91,15.24,72.5292058415,134.71,101.636,15.18,102.7633635884,31.216,0,31.216,70.42,15.18,72.0375513187,134.69
2021-01-08 12:00:00,98.5475,15.28,99.725062829,22.8875,0,22.8875,75.66,15.28,77.1875248988,134.31,98.0375,15.21,99.2103598736,22.8875,0,22.8875,75.15,15.21,76.6737673523,134.27
2021-01-08 12:30:00,99.2055,15.98,100.4842854891,20.0355,0,20.0355,79.17,15.98,80.7666348191,133.86,98.6555,15.89,99.926972236,20.0355,0,20.0355,78.62,15.89,80.2097032783,133.83
2021-01-08 13:00:00,99.9725,16.24,101.282961826,19.0825,0,19.0825,80.89,16.24,82.5041192911,134.2,99.4125,16.17,100.7189855799,19.0825,0,19.0825,80.33,16.17,81.9413070435,134.16
2021-01-08 13:30:00,99.649,15.65,100.8704401745,18.339,0,18.339,81.31,15.65,82.8024069698,134.38,99.069,15.57,100.2850520317,18.339,0,18.339,80.73,15.57,82.2177462596,134.35
2021-01-08 14:00:00,97.7875,15.1,98.9464762195,17.8375,0,17.8375,79.95,15.1,81.3634592431,135.02,97.2275,15.03,98.3823543947,17.8375,0,17.8375,79.39,15.03,80.8002042077,134.98
2021-01-08 14:30:00,96.2405,14.47,97.3222212049,17.6205,0,17.6205,78.62,14.47,79.9405110066,134.77,95.6805,14.41,96.7595275942,17.6205,0,17.6205,78.06,14.41,79.3789121871,134.74
2021-01-08 15:00:00,95.71,7.69,96.0184367713,18.23,0,18.23,77.48,7.69,77.8606864855,133.74,95.56,16.89,97.0411546716,18.23,0,18.23,77.33,16.89,79.1530226839,133.72
2021-01-08 15:30:00,98.5995,1.24,98.6072968915,24.1995,0,24.1995,74.4,1.24,74.4103326158,132.14,98.9095,19.73,100.8581285284,24.1995,0,24.1995,74.71,19.73,77.2713206824,132.13
2021-01-08 16:00:00,105.9175,13.62,106.7896118836,23.2175,0,23.2175,82.7,13.62,83.8140465555,134.05,105.4275,15.39,106.544872501,23.2175,0,23.2175,82.21,15.39,83.6381264735,134.03
2021-01-08 16:30:00,106.4245,15.28,107.5158248829,22.6245,0,22.6245,83.8,15.28,85.1816787813,133.97,105.8345,15.2,106.9204442109,22.6245,0,22.6245,83.21,15.2,84.5869026505,133.95
2021-01-08 17:00:00,108.9685,16.37,110.1912468949,23.4085,0,23.4085,85.56,16.37,87.1119423501,133.21,108.3785,16.29,109.595909423,23.4085,0,23.4085,84.97,16.29,86.5174259904,133.18
2021-01-08 17:30:00,118.478,17.9,119.8225624997,34.598,0,34.598,83.88,17.9,85.7686679388,132.75,117.888,17.8,119.2242447827,34.598,0,34.598,83.29,17.8,85.170793703,132.74
2021-01-08 18:00:00,117.6215,17.4,118.9015444065,33.3815,0,33.3815,84.24,17.4,86.0182399262,132.9,117.0215,17.3,118.2933703225,33.3815,0,33.3815,83.64,17.3,85.4104185682,132.88
2021-01-08 18:30:00,109.542,15.7,110.6613743092,22.392,0,22.392,87.15,15.7,88.5528796821,133.38,108.922,15.6,110.0334589295,22.392,0,22.392,86.53,15.6,87.9249731305,133.36
2021-01-08 19:00:00,104.8055,14.17,105.7590739854,20.5855,0,20.5855,84.22,14.17,85.4037311831,133.97,104.2255,14.09,105.1735848502,20.5855,0,20.5855,83.64,14.09,84.818498572,133.93
2021-01-08 19:30:00,103.9295,14.08,104.8789176634,15.2895,0,15.2895,88.64,14.08,89.7513008262,133.97,103.2895,14.0,104.2339714788,15.2895,0,15.2895,88.0,14.0,89.1066776398,133.93
2021-01-08 20:00:00,93.415,11.03,94.0639310522,14.105,0,14.105,79.31,11.03,80.0733226487,134.6,92.835,10.98,93.482071142,14.105,0,14.105,78.73,10.98,79.4919700347,134.57
2021-01-08 20:30:00,88.562,8.93,89.0110821415,14.392,0,14.392,74.17,8.93,74.7056477115,134.77,88.022,8.9,88.4708001772,14.392,0,14.392,73.63,8.9,74.1659416444,134.74
2021-01-08 21:00:00,82.2695,10.21,82.9006316638,7.7695,0,7.7695,74.5,10.21,75.1963702581,134.34,81.4295,3.07,81.4873509831,7.7695,0,7.7695,73.66,3.07,73.723947941,134.32
2021-01-08 21:30:00,78.687,12.81,79.7228955131,6.357,0,6.357,72.33,12.81,73.4555988336,133.33,77.337,-6.0,77.5693984056,6.357,0,6.357,70.98,-6.0,71.2331411634,133.3
2021-01-08 22:00:00,76.3715,11.52,77.235460847,9.4315,0,9.4315,66.94,11.52,67.92403109360001,133.97,75.0715,-7.46,75.441246757,9.4315,0,9.4315,65.64,-7.46,66.0625552034,133.94
2021-01-08 22:30:00,71.3695,10.37,72.1189464028,6.2295,0,6.2295,65.14,10.37,65.9602645537,133.49,70.1095,-8.45,70.6168853055,6.2295,0,6.2295,63.88,-8.45,64.4364562961,133.47
2021-01-08 23:00:00,66.785,9.55,67.4643515125,2.855,0,2.855,63.93,9.55,64.6393641677,133.7,65.515,-9.31,66.1731918907,2.855,0,2.855,62.66,-9.31,63.3478626317,133.67
2021-01-08 23:30:00,64.4785,9.32,65.1485944764,2.7385,0,2.7385,61.74,9.32,62.439490709,134.25,63.2485,-9.68,63.9849603598,2.7385,0,2.7385,60.51,-9.68,61.2793807084,134.24
2021-01-09 00:00:00,62.9165,6.02,63.2038477646,2.3064999999999998,0,2.3064999999999998,60.61,6.02,60.90823015,133.93,62.0065,-5.96,62.2922759437,2.3064999999999998,0,2.3064999999999998,59.7,-5.96,59.996763246,133.91
2021-01-09 00:30:00,71.3065,3.79,71.4071497978,2.5065,0,2.5065,68.8,3.79,68.9043111859,131.86,70.8065,3.79,70.9078595238,2.5065,0,2.5065,68.3,3.79,68.4050736422,131.84
2021-01-09 01:00:00,73.0895,2.47,73.1312239078,2.9095,0,2.9095,70.18,2.47,70.2234526351,132.52,72.5995,2.98,72.6606344608,2.9095,0,2.9095,69.69,2.98,69.7536844905,132.51
2021-01-09 01:30:00,71.183,-0.02,71.1830028097,2.4130000000000003,0,2.4130000000000003,68.77,-0.02,68.7700029082,134.32,70.683,0.02,70.6830028295,2.4130000000000003,0,2.4130000000000003,68.27,0.02,68.2700029295,134.29
2021-01-09 02:00:00,69.6655,-0.37,69.6664825454,2.2955,0,2.2955,67.37,-0.37,67.3710160232,134.75,69.1755,-0.33,69.1762871239,2.2955,0,2.2955,66.88,-0.33,66.8808141398,134.72
2021-01-09 02:30:00,70.092,-0.21,70.0923145858,2.9619999999999997,0,2.9619999999999997,67.13,-0.21,67.1303284663,134.88,69.602,-0.18,69.6022327515,2.9619999999999997,0,2.9619999999999997,66.64,-0.18,66.6402430968,134.85
2021-01-09 03:00:00,69.4765,-0.55,69.478676961,2.4465,0,2.4465,67.03,-0.55,67.0322564144,135.19,68.9765,-0.52,68.97846006,2.4465,0,2.4465,66.53,-0.52,66.5320321349,135.15
2021-01-09 03:30:00,67.875,-1.15,67.8847414741,2.995,0,2.995,64.88,-1.15,64.8901910923,135.6,67.405,-1.11,67.4141389102,2.995,0,2.995,64.41,-1.11,64.4195637986,135.56
2021-01-09 04:00:00,65.832,-2.22,65.8694210085,2.762,0,2.762,63.07,-2.22,63.1090587792,134.14,65.352,-2.41,65.3964219511,2.762,0,2.762,62.59,-2.41,62.6363808022,134.11
2021-01-09 04:30:00,64.967,-2.5700000000000003,65.0178128592,2.517,0,2.517,62.45,-2.5700000000000003,62.5028591346,134.27,64.507,-2.52,64.5562037995,2.517,0,2.517,61.99,-2.52,62.0412000206,134.25
2021-01-09 05:00:00,63.484,-2.9,63.5502026433,2.484,0,2.484,61.0,-2.9,61.0688955197,134.45,63.024,-2.83,63.0875064969,2.484,0,2.484,60.54,-2.83,60.606109428,134.44
2021-01-09 05:30:00,63.339,-2.98,63.4090633979,2.319,0,2.319,61.02,-2.98,61.0927229709,134.57,62.879,-2.92,62.9467635467,2.319,0,2.319,60.56,-2.92,60.6303554336,134.44
2021-01-09 06:00:00,63.002,-2.93,63.070095164,2.592,0,2.592,60.41,-2.93,60.4810135497,134.38,62.562,-2.86,62.6273378326,2.592,0,2.592,59.97,-2.86,60.0381586993,134.36
2021-01-09 06:30:00,65.2155,-1.9300000000000002,65.2440521446,2.3755,0,2.3755,62.84,-1.9300000000000002,62.8696309835,133.74,64.7555,-1.87,64.7824951684,2.3755,0,2.3755,62.38,-1.87,62.4080227214,133.72
2021-01-09 07:00:00,66.569,-0.85,66.5744264789,2.399,0,2.399,64.17,-0.85,64.1756293308,133.82,66.099,-0.81,66.1039628237,2.399,0,2.399,63.7,-0.81,63.7051497133,133.79
2021-01-09 07:30:00,67.0075,-0.53,67.0095960012,2.2975,0,2.2975,64.71,-0.53,64.7121704164,133.57,66.5375,-0.48,66.539231332,2.2975,0,2.2975,64.24,-0.48,64.2417932502,133.56
2021-01-09 08:00:00,69.0235,0.46,69.0250327943,2.9535,0,2.9535,66.07,0.46,66.0716013125,132.84,68.5435,0.51,68.545397309,2.9535,0,2.9535,65.59,0.51,65.5919827418,132.81
2021-01-09 08:30:00,71.408,1.48,71.4233355704,2.658,0,2.658,68.75,1.48,68.7659283366,131.75,70.908,1.51,70.9240760532,2.658,0,2.658,68.25,1.51,68.2667019857,131.73
2021-01-09 09:00:00,75.977,4.59,76.1155216037,2.967,0,2.967,73.01,4.59,73.1541400059,132.08,75.467,5.08,75.637784797,2.967,0,2.967,72.5,5.08,72.6777572576,132.05
2021-01-09 09:30:00,80.363,9.1,80.8765835641,5.433,0,5.433,74.93,9.1,75.4805597489,134.47,79.833,9.06,80.345450954,5.433,0,5.433,74.4,9.06,74.9496070704,134.45
2021-01-09 10:00:00,83.159,9.88,83.7438575718,6.6690000000000005,0,6.6690000000000005,76.49,9.88,77.1254465141,134.62,82.599,9.84,83.1830535686,6.6690000000000005,0,6.6690000000000005,75.93,9.84,76.5649430222,134.57
2021-01-09 10:30:00,85.3125,10.21,85.9212823243,9.8825,0,9.8825,75.43,10.21,76.1178625554,134.47,84.7625,10.17,85.3704299289,9.8825,0,9.8825,74.88,10.17,75.5674751464,134.45
2021-01-09 11:00:00,87.9515,10.42,88.5666006588,14.4515,0,14.4515,73.5,10.42,74.2349405604,134.27,87.4315,10.4,88.0478687547,14.4515,0,14.4515,72.98,10.4,73.7173005474,134.25
2021-01-09 11:30:00,89.746,10.84,90.3982860236,16.746,0,16.746,73.0,10.84,73.8004444431,134.59,89.216,10.79,89.8661157278,16.746,0,16.746,72.47,10.79,73.2688542288,134.56
2021-01-09 12:00:00,90.4205,10.92,91.0775121545,17.4405,0,17.4405,72.98,10.92,73.7924576092,134.49,89.8905,10.88,90.5465426742,17.4405,0,17.4405,72.45,10.88,73.2623839361,134.47
2021-01-09 12:30:00,91.0315,10.95,91.6877117843,16.7015,0,16.7015,74.33,10.95,75.1322261084,134.49,90.5015,10.91,91.1567309761,16.7015,0,16.7015,73.8,10.91,74.6020649848,134.38
2021-01-09 13:00:00,92.2485,11.03,92.905579231,17.0985,0,17.0985,75.15,11.03,75.9551407082,134.49,91.7085,10.99,92.3646527209,17.0985,0,17.0985,74.61,10.99,75.415066134,134.38
2021-01-09 13:30:00,92.0765,10.13,92.6320611465,18.8965,0,18.8965,73.18,10.13,73.8777997777,134.76,91.5565,10.08,92.109712258,18.8965,0,18.8965,72.66,10.08,73.3558586617,134.74
2021-01-09 14:00:00,89.1505,9.33,89.6373836647,15.1105,0,15.1105,74.04,9.33,74.625535174,135.31,88.6205,9.3,89.1071434861,15.1105,0,15.1105,73.51,9.3,74.0959519812,135.28
2021-01-09 14:30:00,85.7585,9.49,86.2819820255,7.7985,0,7.7985,77.96,9.49,78.5354805168,134.99,85.1885,9.45,85.7110438173,7.7985,0,7.7985,77.39,9.45,77.9648292501,134.96
2021-01-09 15:00:00,85.4005,9.28,85.9032234567,8.6705,0,8.6705,76.73,9.28,77.2891408931,134.99,84.8405,9.24,85.3421820687,8.6705,0,8.6705,76.17,9.24,76.7283943531,134.96
2021-01-09 15:30:00,86.4035,9.11,86.8824315512,9.3835,0,9.3835,77.02,9.11,77.5568984682,134.75,85.8435,9.07,86.3213264046,9.3835,0,9.3835,76.46,9.07,76.9960810691,134.71
2021-01-09 16:00:00,87.0985,9.31,87.5946619507,8.1585,0,8.1585,78.94,9.31,79.4871039855,134.17,86.5385,9.28,87.0346504689,8.1585,0,8.1585,78.38,9.28,78.9274527652,134.14
2021-01-09 16:30:00,91.6735,10.71,92.2969918375,9.0735,0,9.0735,82.6,10.71,83.2914407367,133.49,91.0935,10.66,91.7151096726,9.0735,0,9.0735,82.02,10.66,82.7098301292,133.46
2021-01-09 17:00:00,103.2565,9.14,103.6602353473,21.4965,0,21.4965,81.76,9.14,82.2692968245,133.62,102.6565,19.67,104.5239967292,21.4965,0,21.4965,81.16,19.67,83.5096072317,133.59
2021-01-09 17:30:00,109.483,11.08,110.0422359324,22.413,0,22.413,87.07,11.08,87.7721556076,132.58,108.823,22.46,111.1165916009,22.413,0,22.413,86.41,22.46,89.2812393507,132.53
2021-01-09 18:00:00,110.398,11.27,110.9717590381,21.588,0,21.588,88.81,11.27,89.5222262905,132.3,109.728,22.61,112.0332365149,21.588,0,21.588,88.14,22.61,90.9938003383,132.25
2021-01-09 18:30:00,108.597,10.36,109.0900454166,21.707,0,21.707,86.89,10.36,87.5054381167,133.03,107.947,21.83,110.132210134,21.707,0,21.707,86.24,21.83,88.9600275405,133.01
2021-01-09 19:00:00,101.1255,8.83,101.5102736192,13.5555,0,13.5555,87.57,8.83,88.0140545595,133.97,100.4455,20.47,102.510093992,13.5555,0,13.5555,86.89,20.47,89.2686563134,133.92
2021-01-09 19:30:00,96.2205,8.82,96.6238946651,13.0505,0,13.0505,83.17,8.82,83.636363503,134.07,95.6005,14.56,96.7028913748,13.0505,0,13.0505,82.55,14.56,83.8241975804,134.04
2021-01-09 20:00:00,89.487,9.24,89.9627743514,8.767,0,8.767,80.72,9.24,81.2471291801,134.31,88.917,9.2,89.3916824375,8.767,0,8.767,80.15,9.2,80.6762821404,134.27
2021-01-09 20:30:00,83.3975,8.25,83.8045673353,2.8075,0,2.8075,80.59,8.25,81.0111757722,135.08,82.8075,8.21,83.2134974403,2.8075,0,2.8075,80.0,8.21,80.4201722207,135.04
2021-01-09 21:00:00,80.107,7.01,80.4131304514,2.537,0,2.537,77.57,7.01,77.8861027398,134.86,79.547,6.98,79.8526493549,2.537,0,2.537,77.01,6.98,77.3256781412,134.84
2021-01-09 21:30:00,76.034,5.58,76.2384781852,2.824,0,2.824,73.21,5.58,73.4223433295,134.47,75.464,5.32,75.6512901146,2.824,0,2.824,72.64,5.32,72.83455224,134.45
2021-01-09 22:00:00,72.7105,3.95,72.8177128881,2.2205,0,2.2205,70.49,3.95,70.6005849834,134.0,72.1905,3.96,72.2990310464,2.2205,0,2.2205,69.97,3.96,70.0819698639,133.97
2021-01-09 22:30:00,69.165,2.8200000000000003,69.2224647423,2.235,0,2.235,66.93,2.8200000000000003,66.9893819945,134.94,68.675,2.83,68.7332854227,2.235,0,2.235,66.44,2.83,66.5002443605,134.91
2021-01-09 23:00:00,65.105,1.8900000000000001,65.1324275995,3.015,0,3.015,62.09,1.8900000000000001,62.1187588414,134.57,64.645,1.9,64.6729156989,3.015,0,3.015,61.63,1.9,61.6592807289,134.55
2021-01-09 23:30:00,62.8415,1.4,62.8570928555,2.8515,0,2.8515,59.99,1.4,60.0063338324,134.89,62.4015,1.43,62.4178828722,2.8515,0,2.8515,59.55,1.43,59.5671671309,134.86
2021-01-10 00:00:00,61.591,1.8900000000000001,61.6199917316,2.401,0,2.401,59.19,1.8900000000000001,59.220167173,134.89,61.071,-0.23,61.0714331009,2.401,0,2.401,58.67,-0.23,58.6704508249,134.86
2021-01-10 00:30:00,70.692,4.66,70.8454265567,2.762,0,2.762,67.93,4.66,68.0896504617,133.64,70.062,1.5899999999999999,70.0800395548,2.762,0,2.762,67.3,1.5899999999999999,67.3187796978,133.62
2021-01-10 01:00:00,71.8355,4.01,71.9473360191,2.6455,0,2.6455,69.19,4.01,69.3061050702,133.48,71.3355,4.01,71.4481186614,2.6455,0,2.6455,68.69,4.01,68.806948777,133.45
2021-01-10 01:30:00,70.188,3.51,70.2757101992,2.2880000000000003,0,2.2880000000000003,67.9,3.51,67.9906618588,133.85,69.678,3.52,69.7668551964,2.2880000000000003,0,2.2880000000000003,67.39,3.52,67.481867935,133.83
2021-01-10 02:00:00,68.4925,3.18,68.5662814819,2.7225,0,2.7225,65.77,3.18,65.8468321182,134.32,68.0025,3.19,68.077280397,2.7225,0,2.7225,65.28,3.19,65.357895468,134.29
2021-01-10 02:30:00,69.4765,3.6,69.5697064264,3.1565,0,3.1565,66.32,3.6,66.4176362121,134.32,68.9965,3.61,69.0908757525,3.1565,0,3.1565,65.84,3.61,65.938893682,134.29
2021-01-10 03:00:00,68.637,3.19,68.7110898545,2.967,0,2.967,65.67,3.19,65.74743341,134.67,68.157,3.19,68.2316110685,2.967,0,2.967,65.19,3.19,65.2680028804,134.64
2021-01-10 03:30:00,67.501,2.7199999999999998,67.555779923,3.461,0,3.461,64.04,2.7199999999999998,64.0977378696,135.03,67.031,2.73,67.0865699004,3.461,0,3.461,63.57,2.73,63.6285926294,135.01
2021-01-10 04:00:00,64.8545,-2.7199999999999998,64.9115133875,3.3545,0,3.3545,61.5,-2.7199999999999998,61.5601202078,132.82,64.4045,-2.18,64.4413843756,3.3545,0,3.3545,61.05,-2.18,61.0889097955,132.8
2021-01-10 04:30:00,64.5675,-4.21,64.7046069167,6.4075,0,6.4075,58.16,-4.21,58.3121745436,132.38,64.1375,-4.14,64.2709771689,6.4075,0,6.4075,57.73,-4.14,57.8782558479,132.35
2021-01-10 05:00:00,63.694,-4.61,63.8606117728,8.084,0,8.084,55.61,-4.61,55.8007544752,132.61,63.274,-4.54,63.4366666527,8.084,0,8.084,55.19,-4.54,55.3764182663,132.58
2021-01-10 05:30:00,62.178,-4.66,62.3523799385,5.2780000000000005,0,5.2780000000000005,56.9,-4.66,57.0905035886,132.73,61.758,-4.58,61.9275945278,5.2780000000000005,0,5.2780000000000005,56.48,-4.58,56.665393319,132.68
2021-01-10 06:00:00,61.1765,-4.44,61.3374090768,2.8365,0,2.8365,58.34,-4.44,58.5087104626,132.52,60.7565,-4.36,60.9127399831,2.8365,0,2.8365,57.92,-4.36,58.0838703945,132.46
2021-01-10 06:30:00,62.3895,-3.92,62.5125276265,2.5095,0,2.5095,59.88,-3.92,60.0081727767,131.97,61.9495,-3.85,62.0690184412,2.5095,0,2.5095,59.44,-3.85,59.5645540569,131.94
2021-01-10 07:00:00,63.56,-3.14,63.6375140935,2.32,0,2.32,61.24,-3.14,61.3204468346,132.07,63.1,-3.09,63.1756131747,2.32,0,2.32,60.78,-3.09,60.8584957093,132.05
2021-01-10 07:30:00,62.9145,-3.05,62.9883863125,2.4145,0,2.4145,60.5,-3.05,60.5768313797,132.41,62.4745,-2.99,62.5460090673,2.4145,0,2.4145,60.06,-2.99,60.1343803493,132.37
2021-01-10 08:00:00,64.376,-2.74,64.4342841661,2.416,0,2.416,61.96,-2.74,62.0205546573,131.99,63.926,-2.68,63.9821527928,2.416,0,2.416,61.51,-2.68,61.5683563204,131.97
2021-01-10 08:30:00,66.911,-2.13,66.9448939128,2.901,0,2.901,64.01,-2.13,64.045429189,131.45,66.431,-2.07,66.4632429317,2.901,0,2.901,63.53,-2.07,63.5637144918,131.43
2021-01-10 09:00:00,71.4935,-4.06,71.6086876171,4.4935,0,4.4935,67.0,-4.06,67.1228992222,132.85,71.0035,-4.25,71.1305807108,4.4935,0,4.4935,66.51,-4.25,66.6456495204,132.82
2021-01-10 09:30:00,75.771,-3.71,75.8617725933,7.721,0,7.721,68.05,-3.71,68.1510572185,132.85,75.271,-3.64,75.3589612521,7.721,0,7.721,67.55,-3.64,67.6480014487,132.82
2021-01-10 10:00:00,79.55,-2.73,79.5968303389,10.95,0,10.95,68.6,-2.73,68.6542999382,132.65,79.04,-2.66,79.0847469491,10.95,0,10.95,68.09,-2.66,68.1419378944,132.63
2021-01-10 10:30:00,82.9905,-1.65,83.0069008592,12.9705,0,12.9705,70.02,-1.65,70.0394381759,132.05,82.4905,-1.6,82.5060154792,12.9705,0,12.9705,69.52,-1.6,69.5384095303,132.03
2021-01-10 11:00:00,88.6845,-1.4100000000000001,88.6957081276,21.7945,0,21.7945,66.89,-1.4100000000000001,66.9048593153,131.84,88.1645,-1.3599999999999999,88.1749888588,21.7945,0,21.7945,66.37,-1.3599999999999999,66.383932544,131.82
2021-01-10 11:30:00,94.0155,-1.38,94.0256275717,31.5555,0,31.5555,62.46,-1.38,62.4752430968,132.35,93.5855,-1.32,93.5948086715,31.5555,0,31.5555,62.03,-1.32,62.0440432274,132.32
2021-01-10 12:00:00,92.604,2.25,92.6313300995,21.204,0,21.204,71.4,2.25,71.4354428838,132.46,92.074,1.82,92.0919859488,21.204,0,21.204,70.87,1.82,70.8933656981,132.43
2021-01-10 12:30:00,93.2875,6.94,93.5452898667,15.8875,0,15.8875,77.4,6.94,77.7105115155,134.19,92.7275,6.93,92.986096575,15.8875,0,15.8875,76.84,6.93,77.1518664713,134.16
2021-01-10 13:00:00,98.7135,7.02,98.9627984762,25.1335,0,25.1335,73.58,7.02,73.9141177313,134.33,98.1835,7.0,98.432716473,25.1335,0,25.1335,73.05,7.0,73.3846203233,134.3
2021-01-10 13:30:00,97.5085,6.43,97.7202766689,24.1885,0,24.1885,73.32,6.43,73.6014082746,134.33,96.9685,6.41,97.1801321889,24.1885,0,24.1885,72.78,6.41,73.0617307487,134.3
2021-01-10 14:00:00,94.3665,6.12,94.5647435477,20.1965,0,20.1965,74.17,6.12,74.4220619171,134.33,93.8465,6.11,94.0451894689,20.1965,0,20.1965,73.65,6.11,73.9030080579,134.3
2021-01-10 14:30:00,88.8525,5.71,89.0357841334,9.7125,0,9.7125,79.14,5.71,79.345722632,134.43,88.3025,5.7,88.4862786326,9.7125,0,9.7125,78.59,5.7,78.796434564,134.4
2021-01-10 15:00:00,87.418,6.32,87.646158638,5.268,0,5.268,82.15,6.32,82.3927478605,134.24,86.818,6.31,87.0470058302,5.268,0,5.268,81.55,6.31,81.7937564854,134.2
2021-01-10 15:30:00,88.7045,3.83,88.78714558,4.5145,0,4.5145,84.19,3.83,84.2770728016,134.03,88.0645,13.01,89.0203137506,4.5145,0,4.5145,83.55,13.01,84.5568601593,134.0
2021-01-10 16:00:00,90.5755,3.83,90.6564399271,3.9955,0,3.9955,86.58,3.83,86.6646715796,133.59,89.9155,15.46,91.2349096577,3.9955,0,3.9955,85.92,15.46,87.2998167237,133.56
2021-01-10 16:30:00,96.853,5.45,97.0062168575,7.633,0,7.633,89.22,5.45,89.3863015232,133.25,96.193,17.01,97.6853794024,7.633,0,7.633,88.56,17.01,90.178787417,133.23
2021-01-10 17:00:00,105.586,4.66,105.6887836811,12.366,0,12.366,93.22,4.66,93.3364023305,132.77,104.856,25.69,107.957199093,12.366,0,12.366,92.49,25.69,95.9915423358,132.74
2021-01-10 17:30:00,112.6145,8.07,112.9032794486,20.0745,0,20.0745,92.54,8.07,92.8912078724,133.94,111.9145,19.74,113.6420824794,20.0745,0,20.0745,91.84,19.74,93.9374962409,133.9
2021-01-10 18:00:00,106.302,7.77,106.5855905083,10.622,0,10.622,95.68,7.77,95.9949753893,133.67,105.562,19.35,107.3208197136,10.622,0,10.622,94.94,19.35,96.8918267967,133.64
2021-01-10 18:30:00,101.8475,7.05,102.0912129238,9.0775,0,9.0775,92.77,7.05,93.0374945922,134.29,101.1475,14.25,102.1463619335,9.0775,0,9.0775,92.07,14.25,93.1662353001,134.25
2021-01-10 19:00:00,94.7505,7.58,95.0532148338,4.6505,0,4.6505,90.1,7.58,90.4182857612,134.41,94.1005,7.54,94.4020958467,4.6505,0,4.6505,89.45,7.54,89.767221746,134.37
2021-01-10 19:30:00,89.9305,2.54,89.96636277100001,2.2205,0,2.2205,87.71,2.54,87.7467703109,134.41,89.2605,13.22,90.2341690284,2.2205,0,2.2205,87.04,13.22,88.0382303321,134.37
2021-01-10 20:00:00,84.335,5.76,84.5314723934,2.265,0,2.265,82.07,5.76,82.2718815878,133.93,83.725,6.55,83.9808199829,2.265,0,2.265,81.46,6.55,81.7229104964,133.89
2021-01-10 20:30:00,81.7535,3.18,81.8153235174,2.2535,0,2.2535,79.5,3.18,79.5635745803,132.33,81.1435,14.52,82.4323843659,2.2535,0,2.2535,78.89,14.52,80.215101446,132.3
2021-01-10 21:00:00,77.674,5.63,77.8777707436,2.464,0,2.464,75.21,5.63,75.4204282671,133.0,77.124,5.6,77.3270416866,2.464,0,2.464,74.66,5.6,74.8697241881,132.99
2021-01-10 21:30:00,74.4795,4.35,74.6064234517,2.2995,0,2.2995,72.18,4.35,72.3109597502,134.11,73.9395,4.33,74.0661768978,2.2995,0,2.2995,71.64,4.33,71.7707356797,134.08
2021-01-10 22:00:00,70.3975,2.5300000000000002,70.4429478816,2.2975,0,2.2975,68.1,2.5300000000000002,68.1469801238,134.53,69.8975,2.8,69.9535596396,2.2975,0,2.2975,67.6,2.8,67.6579633155,134.5
2021-01-10 22:30:00,65.461,0.93,65.4676058902,2.601,0,2.601,62.86,0.93,62.8668791972,132.58,64.991,0.9400000000000001,64.9977975088,2.601,0,2.601,62.39,0.9400000000000001,62.3970808612,132.55
2021-01-10 23:00:00,61.4455,0.17,61.4457351673,2.7555,0,2.7555,58.69,0.17,58.6902462084,133.12,61.0055,0.21,61.0058614417,2.7555,0,2.7555,58.25,0.21,58.2503785395,133.1
2021-01-10 23:30:00,59.171,-0.32,59.1718652824,2.431,0,2.431,56.74,-0.32,56.7409023545,132.52,58.741,-0.29,58.74171585,2.431,0,2.431,56.31,-0.29,56.3107467541,132.5
2021-01-11 00:00:00,57.8405,-0.53,57.8429281784,2.3005,0,2.3005,55.54,-0.53,55.5425287505,132.83,57.4405,-0.5,57.4426761237,2.3005,0,2.3005,55.14,-0.5,55.1422669102,132.82
2021-01-11 00:30:00,67.2425,1.74,67.2650087806,2.4625,0,2.4625,64.78,1.74,64.8033641102,131.68,66.7825,1.77,66.8059518774,2.4625,0,2.4625,64.32,1.77,64.3443494023,131.66
2021-01-11 01:00:00,68.6025,0.44,68.6039110128,2.7725,0,2.7725,65.83,0.44,65.8314704378,132.44,68.0925,0.22,68.092855398,2.7725,0,2.7725,65.32,0.22,65.3203704827,132.42
2021-01-11 01:30:00,67.132,-1.6600000000000001,67.1525206079,2.692,0,2.692,64.44,-1.6600000000000001,64.4613775838,133.83,66.662,-1.6099999999999999,66.6814392766,2.692,0,2.692,63.97,-1.6099999999999999,63.9902570709,133.8
2021-01-11 02:00:00,65.3525,-2.3,65.3929602958,2.4525,0,2.4525,62.9,-2.3,62.9420368275,134.79,64.8825,-2.25,64.921501109,2.4525,0,2.4525,62.43,-2.25,62.4705322532,134.77
2021-01-11 02:30:00,66.327,-2.02,66.3577525915,3.477,0,3.477,62.85,-2.02,62.8824530374,134.6,65.857,-1.97,65.8864580092,3.477,0,3.477,62.38,-1.97,62.4110991731,134.57
2021-01-11 03:00:00,65.848,-2.12,65.8821182416,3.128,0,3.128,62.72,-2.12,62.7558188537,135.17,65.378,-2.08,65.4110792145,3.128,0,3.128,62.25,-2.08,62.2847405068,135.15
2021-01-11 03:30:00,64.135,-2.63,64.1889018834,2.765,0,2.765,61.37,-2.63,61.4263282315,134.9,63.675,-2.58,63.7272471161,2.765,0,2.765,60.91,-2.58,60.9646167871,134.87
2021-01-11 04:00:00,62.6125,-2.92,62.6805516588,3.1325,0,3.1325,59.48,-2.92,59.5516313798,135.27,62.1625,-2.86,62.2282572972,3.1325,0,3.1325,59.03,-2.86,59.0992428039,135.24
2021-01-11 04:30:00,61.3295,-3.34,61.42038074,2.8295,0,2.8295,58.5,-3.34,58.5952694336,135.27,60.8995,-3.2800000000000002,60.9877651685,2.8295,0,2.8295,58.07,-3.2800000000000002,58.1625592628,135.24
2021-01-11 05:00:00,60.3305,-3.41,60.4267931488,2.9305,0,2.9305,57.4,-3.41,57.501200857,134.99,59.8905,-3.35,59.9841186503,2.9305,0,2.9305,56.96,-3.35,57.0584270726,134.97
2021-01-11 05:30:00,61.367,-1.96,61.398292232,2.807,0,2.807,58.56,-1.96,58.5927913655,134.19,60.947,-1.6400000000000001,60.9690610802,2.807,0,2.807,58.14,-1.6400000000000001,58.1631257757,134.16
2021-01-11 06:00:00,62.9685,1.62,62.9893355438,2.6885,0,2.6885,60.28,1.62,60.301764485,132.91,62.5285,1.6400000000000001,62.5500032954,2.6885,0,2.6885,59.84,1.6400000000000001,59.8624690436,132.89
2021-01-11 06:30:00,67.559,3.66,67.6580673756,2.779,0,2.779,64.78,3.66,64.883310643,131.89,67.089,3.68,67.1898528128,2.779,0,2.779,64.31,3.68,64.4152039506,131.86
2021-01-11 07:00:00,71.8265,5.73,72.0546945192,2.7065,0,2.7065,69.12,5.73,69.3570998529,131.56,71.3165,5.72,71.5455209797,2.7065,0,2.7065,68.61,5.72,68.848024663,131.54
2021-01-11 07:30:00,75.5955,15.45,77.1581630176,3.0455,0,3.0455,72.55,15.45,74.1768494882,133.43,74.3355,-2.1,74.3651568966,3.0455,0,3.0455,71.29,-2.1,71.3209232974,133.4
2021-01-11 08:00:00,79.3675,17.24,81.2183332521,3.2275,0,3.2275,76.14,17.24,78.0673888381,133.07,78.0375,-1.08,78.0449729723,3.2275,0,3.2275,74.81,-1.08,74.8177953431,133.04
2021-01-11 08:30:00,83.7575,16.44,85.3556817456,3.2375,0,3.2375,80.52,16.44,82.1811657255,132.66,82.3675,6.8,82.6477165822,3.2375,0,3.2375,79.13,6.8,79.4216399982,132.64
2021-01-11 09:00:00,88.7385,15.51,90.0837470482,11.7185,0,11.7185,77.02,15.51,78.5661536541,132.78,87.3685,9.04,87.8349383346,11.7185,0,11.7185,75.65,9.04,76.1882149679,132.74
2021-01-11 09:30:00,91.124,15.95,92.5093826377,13.154,0,13.154,77.97,15.95,79.5846932519,132.97,89.764,9.54,90.2695258434,13.154,0,13.154,76.61,9.54,77.2017078827,132.95
2021-01-11 10:00:00,92.2865,16.33,93.7201524873,14.8165,0,14.8165,77.47,16.33,79.1724055464,133.16,90.9065,9.89,91.4428993539,14.8165,0,14.8165,76.09,9.89,76.7300475694,133.13
2021-01-11 10:30:00,92.6955,16.33,94.1229229266,16.6655,0,16.6655,76.03,16.33,77.7639363716,133.3,91.3455,9.81,91.8707596042,16.6655,0,16.6655,74.68,9.81,75.3215672965,133.24
2021-01-11 11:00:00,92.7045,16.81,94.2162428685,16.4145,0,16.4145,76.29,16.81,78.1200371224,133.03,91.3545,10.32,91.9355593351,16.4145,0,16.4145,74.94,10.32,75.6472471409,132.99
2021-01-11 11:30:00,93.178,19.97,95.293969295,12.998,0,12.998,80.18,19.97,82.6294941289,133.03,91.798,6.26,92.0111971664,12.998,0,12.998,78.8,6.26,79.0482612079,132.99
2021-01-11 12:00:00,93.465,20.88,95.7688917394,18.295,0,18.295,75.17,20.88,78.0160451446,133.34,92.115,2.49,92.1486479825,18.295,0,18.295,73.82,2.49,73.8619827787,133.32
2021-01-11 12:30:00,95.332,21.35,97.6934630566,18.992,0,18.992,76.34,21.35,79.2692758892,132.94,94.002,3.05,94.0514673144,18.992,0,18.992,75.01,3.05,75.0719827899,132.91
2021-01-11 13:00:00,95.55,21.18,97.8692745452,17.5,0,17.5,78.05,21.18,80.8727080046,132.94,94.21,2.87,94.2537054974,17.5,0,17.5,76.71,2.87,76.7636697924,132.91
2021-01-11 13:30:00,94.6955,20.8,96.9529665366,16.4455,0,16.4455,78.25,20.8,80.9672927792,133.56,93.3155,2.37,93.3455914345,16.4455,0,16.4455,76.87,2.37,76.9065263811,133.52
2021-01-11 14:00:00,91.2455,11.97,92.0272903559,15.0555,0,15.0555,76.19,11.97,77.1245551041,133.56,90.2855,2.04,90.3085439493,15.0555,0,15.0555,75.23,2.04,75.2576540958,133.52
2021-01-11 14:30:00,87.719,3.13,87.7748247563,11.129,0,11.129,76.59,3.13,76.6539301015,132.25,87.149,3.15,87.2059097825,11.129,0,11.129,76.02,3.15,76.0852344414,132.21
2021-01-11 15:00:00,87.4395,3.5,87.5095203978,9.6995,0,9.6995,77.74,3.5,77.8187483837,131.95,86.8795,3.51,86.9503744687,9.6995,0,9.6995,77.18,3.51,77.2597728446,131.92
2021-01-11 15:30:00,87.701,3.69,87.7785936376,7.821,0,7.821,79.88,3.69,79.9651830486,132.37,87.131,3.94,87.2200364653,7.821,0,7.821,79.31,3.94,79.4078062913,132.32
2021-01-11 16:00:00,89.109,4.18,89.2069856065,8.739,0,8.739,80.37,4.18,80.4786263551,133.21,88.539,4.19,88.6380878686,8.739,0,8.739,79.8,4.19,79.9099249155,133.18
2021-01-11 16:30:00,91.8505,5.17,91.9958871377,7.6405,0,7.6405,84.21,5.17,84.3685545686,132.38,91.2405,5.45,91.4031254403,7.6405,0,7.6405,83.6,5.45,83.7774581854,132.33
2021-01-11 17:00:00,102.821,3.54,102.8819208656,16.411,0,16.411,86.41,3.54,86.4824820412,131.73,102.181,15.11,103.2921529498,16.411,0,16.411,85.77,15.11,87.090785965,131.69
2021-01-11 17:30:00,105.2605,4.11,105.3407089413,14.7205,0,14.7205,90.54,4.11,90.6332372808,132.25,104.6305,16.15,105.8695613963,14.7205,0,14.7205,89.91,16.15,91.3489496382,132.2
2021-01-11 18:00:00,106.386,9.03,106.7685435697,14.216,0,14.216,92.17,9.03,92.6112833298,134.72,105.706,20.52,107.6792869404,14.216,0,14.216,91.49,20.52,93.7629484391,134.66
2021-01-11 18:30:00,103.381,8.47,103.7273930117,12.631,0,12.631,90.75,8.47,91.1444095927,133.41,102.681,16.19,103.9495255449,12.631,0,12.631,90.05,16.19,91.4938172775,133.37
2021-01-11 19:00:00,96.771,5.74,96.9410854127,5.511,0,5.511,91.26,5.74,91.4403368323,132.21,96.071,16.17,97.4223072043,5.511,0,5.511,90.56,16.17,91.9922958731,132.17
2021-01-11 19:30:00,91.3225,7.74,91.649913291,2.4325,0,2.4325,88.89,7.74,89.226339721,132.32,90.6825,7.72,91.010517009,2.4325,0,2.4325,88.25,7.72,88.5870244449,132.28
2021-01-11 20:00:00,86.0325,5.95,86.2380052891,2.8625,0,2.8625,83.17,5.95,83.3825605268,133.3,85.4425,5.92,85.64734208510001,2.8625,0,2.8625,82.58,5.92,82.791924727,133.26
2021-01-11 20:30:00,81.7675,4.5,81.8912330854,2.5675,0,2.5675,79.2,4.5,79.3277378979,132.95,81.1875,4.49,81.3115628693,2.5675,0,2.5675,78.62,4.49,78.7481079138,132.91
2021-01-11 21:00:00,78.0165,3.16,78.080470492,3.3665,0,3.3665,74.65,3.16,74.7168528513,133.51,77.4565,3.16,77.5209326069,3.3665,0,3.3665,74.09,3.16,74.1573576929,133.48
2021-01-11 21:30:00,73.785,1.6099999999999999,73.802563133,3.545,0,3.545,70.24,1.6099999999999999,70.2584493139,133.97,73.265,1.63,73.2831298799,3.545,0,3.545,69.72,1.63,69.7390514705,133.93
2021-01-11 22:00:00,70.705,-0.25,70.7054419758,7.295,0,7.295,63.41,-0.25,63.4104928226,134.74,70.235,-0.21,70.2353139453,7.295,0,7.295,62.94,-0.21,62.9403503327,134.7
2021-01-11 22:30:00,65.8385,-1.55,65.8567428761,6.5685,0,6.5685,59.27,-1.55,59.2902639562,135.45,65.4085,-1.5,65.4256973387,6.5685,0,6.5685,58.84,-1.5,58.8591165411,135.42
2021-01-11 23:00:00,60.441,-1.6400000000000001,60.4632457035,2.931,0,2.931,57.51,-1.6400000000000001,57.5333790073,135.26,60.011,-1.8399999999999999,60.0392015353,2.931,0,2.931,57.08,-1.8399999999999999,57.1096489221,135.23
2021-01-11 23:30:00,58.276,1.22,58.2887688667,2.676,0,2.676,55.6,1.22,55.6133832814,133.97,57.866,1.24,57.8792843425,2.676,0,2.676,55.19,1.24,55.2039283023,133.95
2021-01-12 00:00:00,56.7365,0.53,56.7389754247,2.3365,0,2.3365,54.4,0.53,54.4025817402,134.25,56.3365,0.5700000000000001,56.3393834919,2.3365,0,2.3365,54.0,0.5700000000000001,54.0030082495,134.22
2021-01-12 00:30:00,65.5555,2.85,65.6174220787,2.7855,0,2.7855,62.77,2.85,62.834667183,132.67,65.1255,2.87,65.1887079965,2.7855,0,2.7855,62.34,2.87,62.4060293561,132.64
2021-01-12 01:00:00,67.421,3.54,67.513871471,2.761,0,2.761,64.66,3.54,64.7568312999,132.0,66.941,3.55,67.0350653091,2.761,0,2.761,64.18,3.55,64.2781059148,131.97
2021-01-12 01:30:00,65.7915,2.98,65.8589543817,2.4515000000000002,0,2.4515000000000002,63.34,2.98,63.410062293,132.28,65.3215,2.99,65.3898957198,2.4515000000000002,0,2.4515000000000002,62.87,2.99,62.9410597305,132.25
2021-01-12 02:00:00,64.5685,2.58,64.6200247002,2.3285,0,2.3285,62.24,2.58,62.2934506991,132.81,64.1185,2.59,64.1707888548,2.3285,0,2.3285,61.79,2.59,61.8442576154,132.78
2021-01-12 02:30:00,64.6975,2.75,64.7559186967,2.2275,0,2.2275,62.47,2.75,62.5304997581,133.04,64.2475,2.76,64.3067559145,2.2275,0,2.2275,62.02,2.76,62.0813820722,133.01
2021-01-12 03:00:00,63.9515,2.44,63.9980308467,3.7315,0,3.7315,60.22,2.44,60.2694118106,133.18,63.5015,2.46,63.5491314044,3.7315,0,3.7315,59.77,2.46,59.8206026382,133.11
2021-01-12 03:30:00,61.8995,1.9500000000000002,61.930207494,2.9795,0,2.9795,58.92,1.9500000000000002,58.9522594987,133.72,61.4695,1.97,61.5010595864,2.9795,0,2.9795,58.49,1.97,58.5231663532,133.68
2021-01-12 04:00:00,59.5425,1.21,59.5547933104,2.4225,0,2.4225,57.12,1.21,57.132814564,134.24,59.1225,1.24,59.13550208,2.4225,0,2.4225,56.7,1.24,56.713557462,134.19
2021-01-12 04:30:00,58.428,0.96,58.4358860975,2.7880000000000003,0,2.7880000000000003,55.64,0.96,55.6482811954,134.62,58.018,0.98,58.0262761514,2.7880000000000003,0,2.7880000000000003,55.23,0.98,55.2386938658,134.58
2021-01-12 05:00:00,57.3415,0.85,57.3477996287,2.3915,0,2.3915,54.95,0.85,54.9565737651,134.49,56.9515,0.88,56.9582983616,2.3915,0,2.3915,54.56,0.88,54.5670963127,134.47
2021-01-12 05:30:00,57.9275,1.25,57.9409851163,2.6875,0,2.6875,55.24,1.25,55.2541410213,134.22,57.5275,1.28,57.541738384,2.6875,0,2.6875,54.84,1.28,54.8549359675,134.19
2021-01-12 06:00:00,59.1205,1.98,59.1536467198,2.2005,0,2.2005,56.92,1.98,56.9544273959,133.79,58.7105,2.0,58.744555579600004,2.2005,0,2.2005,56.51,2.0,56.54538089,133.75
2021-01-12 06:30:00,63.732,4.05,63.8605537402,2.802,0,2.802,60.93,4.05,61.0644528347,132.18,63.302,4.06,63.4320644785,2.802,0,2.802,60.5,4.06,60.6360750709,132.16
2021-01-12 07:00:00,67.4585,5.8100000000000005,67.7082367386,2.2485,0,2.2485,65.21,5.8100000000000005,65.4683144735,131.37,66.9985,5.8,67.2490817948,2.2485,0,2.2485,64.75,5.8,65.0092493419,131.35
2021-01-12 07:30:00,71.6915,5.05,71.8691426987,2.1515,0,2.1515,69.54,5.05,69.7231245714,133.33,71.2015,5.28,71.397002754,2.1515,0,2.1515,69.05,5.28,69.2515768774,133.31
2021-01-12 08:00:00,75.196,5.42,75.391079154,2.716,0,2.716,72.48,5.42,72.6823692514,133.64,74.706,5.41,74.9016323988,2.716,0,2.716,71.99,5.41,72.1929927348,133.62
2021-01-12 08:30:00,78.721,7.09,79.0396352535,3.011,0,3.011,75.71,7.09,76.0412532774,133.36,78.171,7.08,78.4909653463,3.011,0,3.011,75.16,7.08,75.4927281266,133.33
2021-01-12 09:00:00,82.998,7.78,83.3618402148,9.138,0,9.138,73.86,7.78,74.2686205608,133.26,82.468,7.75,82.8313559227,9.138,0,9.138,73.33,7.75,73.7383984095,133.23
2021-01-12 09:30:00,86.5695,7.86,86.9255884665,14.3295,0,14.3295,72.24,7.86,72.6663415895,133.26,86.0595,7.83,86.4149665292,14.3295,0,14.3295,71.73,7.83,72.1560932978,133.23
2021-01-12 10:00:00,87.2255,7.87,87.5798193093,15.4455,0,15.4455,71.78,7.87,72.2101467939,132.96,86.7255,7.85,87.08004852,15.4455,0,15.4455,71.28,7.85,71.7109538355,132.93
2021-01-12 10:30:00,86.0095,8.19,86.3985543296,11.6695,0,11.6695,74.34,8.19,74.7897833932,132.96,85.4895,8.16,85.8780542994,11.6695,0,11.6695,73.82,8.16,74.2696304017,132.93
2021-01-12 11:00:00,85.383,8.9,85.8455979594,8.923,0,8.923,76.46,8.9,76.9762404902,133.04,84.833,8.87,85.295455852,8.923,0,8.923,75.91,8.87,76.4264679283,133.02
2021-01-12 11:30:00,85.1545,9.01,85.6298369159,10.0545,0,10.0545,75.1,9.01,75.6385490342,133.13,84.6245,8.98,85.0996263226,10.0545,0,10.0545,74.57,8.98,75.1087564802,133.1
2021-01-12 12:00:00,85.4985,8.87,85.9573754965,10.6585,0,10.6585,74.84,8.87,75.3638009923,133.13,84.9585,8.83,85.4161320961,10.6585,0,10.6585,74.3,8.83,74.8228501195,133.1
2021-01-12 12:30:00,87.7885,8.91,88.2394970081,13.0085,0,13.0085,74.78,8.91,75.3089403723,132.95,87.2585,8.87,87.7081679335,13.0085,0,13.0085,74.25,8.87,74.777933911,132.93
2021-01-12 13:00:00,88.0165,8.74,88.4493746289,12.7565,0,12.7565,75.26,8.74,75.7657917533,133.21,87.4665,8.7,87.8981150097,12.7565,0,12.7565,74.71,8.7,75.2148529215,133.18
2021-01-12 13:30:00,87.956,7.63,88.2863230404,13.366,0,13.366,74.59,7.63,74.9792304575,133.74,87.416,7.6,87.745752353,13.366,0,13.366,74.05,7.6,74.4389850817,133.71
2021-01-12 14:00:00,86.289,7.33,86.5997714835,13.389,0,13.389,72.9,7.33,73.2675842375,133.62,85.769,7.31,86.0799480774,13.389,0,13.389,72.38,7.31,72.7481992904,133.58
2021-01-12 14:30:00,84.657,6.85,84.9336808869,12.927,0,12.927,71.73,6.85,72.0563349054,133.71,84.147,6.8100000000000005,84.4221162315,12.927,0,12.927,71.22,6.8100000000000005,71.5448425814,133.67
2021-01-12 15:00:00,82.6845,7.45,83.0194497708,6.7745,0,6.7745,75.91,7.45,76.2747048503,133.84,82.1545,7.43,82.4897979768,6.7745,0,6.7745,75.38,7.43,75.745292263,133.78
2021-01-12 15:30:00,82.2535,7.85,82.627239832,4.6435,0,4.6435,77.61,7.85,78.0059907956,133.32,81.6935,7.82,82.0669259949,4.6435,0,4.6435,77.05,7.82,77.4458191254,133.28
2021-01-12 16:00:00,84.489,8.16,84.8821342863,5.839,0,5.839,78.65,8.16,79.0721701991,133.19,83.909,8.13,84.301940553,5.839,0,5.839,78.07,8.13,78.4921766802,133.15
2021-01-12 16:30:00,94.863,7.76,95.1798632537,22.683,0,22.683,72.18,7.76,72.5959365254,133.19,94.363,7.73,94.6790825315,22.683,0,22.683,71.68,7.73,72.09559834,133.15
2021-01-12 17:00:00,100.5885,9.51,101.0370547485,22.5185,0,22.5185,78.07,9.51,78.647091491,132.55,100.0585,9.47,100.5056432358,22.5185,0,22.5185,77.54,9.47,78.1161474985,132.52
2021-01-12 17:30:00,105.365,10.25,105.8623905124,22.315,0,22.315,83.05,10.25,83.6801350381,131.98,104.785,10.19,105.2793062525,22.315,0,22.315,82.47,10.19,83.0971539826,131.95
2021-01-12 18:00:00,106.19,10.11,106.6701842128,22.27,0,22.27,83.92,10.11,84.5267916107,132.1,105.6,10.05,106.0771535252,22.27,0,22.27,83.33,10.05,83.93385133539999,132.07
2021-01-12 18:30:00,103.5895,8.68,103.9525223852,22.2995,0,22.2995,81.29,8.68,81.7521039485,132.3,102.9895,8.63,103.3504427192,22.2995,0,22.2995,80.69,8.63,81.1501879234,132.27
2021-01-12 19:00:00,100.5655,4.15,100.6510918483,22.4555,0,22.4555,78.11,4.15,78.2201674762,132.03,99.9855,14.12,100.9775945953,22.4555,0,22.4555,77.53,14.12,78.8052999487,132.01
2021-01-12 19:30:00,96.4305,3.17,96.4825902961,22.4405,0,22.4405,73.99,3.17,74.057876016,132.71,95.8805,11.09,96.5197305231,22.4405,0,22.4405,73.44,11.09,74.2726174307,132.68
2021-01-12 20:00:00,87.547,4.22,87.6486486433,13.637,0,13.637,73.91,4.22,74.0303755225,133.11,87.037,4.19,87.1377958695,13.637,0,13.637,73.4,4.19,73.5194946936,133.07
2021-01-12 20:30:00,81.2315,3.29,81.2980977161,7.6615,0,7.6615,73.57,3.29,73.6435265315,133.51,80.6915,3.29,80.7585430295,7.6615,0,7.6615,73.03,3.29,73.1040696542,133.48
2021-01-12 21:00:00,75.864,2.2,75.8958924844,3.404,0,3.404,72.46,2.2,72.4933900435,133.89,75.344,2.2,75.3761125026,3.404,0,3.404,71.94,2.2,71.9736312826,133.86
2021-01-12 21:30:00,71.996,0.89,72.0015007899,3.216,0,3.216,68.78,0.89,68.7857579736,134.67,71.496,0.91,71.5017909985,3.216,0,3.216,68.28,0.91,68.2860637319,134.64
2021-01-12 22:00:00,67.693,-0.68,67.6964153335,2.543,0,2.543,65.15,-0.68,65.153548637,135.34,67.193,-0.66,67.1962413309,2.543,0,2.543,64.65,-0.66,64.6533688217,135.3
2021-01-12 22:30:00,63.511,0.29,63.5116620866,2.711,0,2.711,60.8,0.29,60.8006916079,134.17,63.061,0.1,63.0610792883,2.711,0,2.711,60.35,0.1,60.35008285,134.15
2021-01-12 23:00:00,59.71,0.9500000000000001,59.7175568824,2.38,0,2.38,57.33,0.9500000000000001,57.3378705569,133.67,59.29,0.97,59.2979341967,2.38,0,2.38,56.91,0.97,56.9182659609,133.64
2021-01-12 23:30:00,57.191,0.46,57.1928499115,2.551,0,2.551,54.64,0.46,54.6419362761,133.55,56.791,0.48,56.7930284542,2.551,0,2.551,54.24,0.48,54.2421238522,133.52
2021-01-13 00:00:00,55.7425,0.18,55.7427906213,2.4525,0,2.4525,53.29,0.18,53.2903039961,133.55,55.3625,0.24,55.3630202053,2.4525,0,2.4525,52.91,0.24,52.9105443177,133.52
2021-01-13 00:30:00,64.65,2.31,64.6912559779,2.46,0,2.46,62.19,2.31,62.2328868043,132.69,64.21,2.33,64.2522606606,2.46,0,2.46,61.75,2.33,61.7939430689,132.63
2021-01-13 01:00:00,66.3425,2.95,66.4080552813,2.4925,0,2.4925,63.85,2.95,63.9181116742,132.32,65.8725,2.96,65.9389706945,2.4925,0,2.4925,63.38,2.96,63.4490819477,132.29
2021-01-13 01:30:00,65.0045,2.38,65.0480547,2.3345000000000002,0,2.3345000000000002,62.67,2.38,62.7151759943,132.63,64.2645,2.4,64.309299174,2.3345000000000002,0,2.3345000000000002,61.93,2.4,61.9764866703,132.6
