Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-13 02:00:00,63.311,2.02,63.3432168507,2.341,0,2.341,60.97,2.02,61.0034531809,133.08,62.861,2.03,62.8937693337,2.341,0,2.341,60.52,2.03,60.5540361991,133.04
2021-01-13 02:30:00,63.5295,2.06,63.5628898828,2.2195,0,2.2195,61.31,2.06,61.3445979692,133.25,63.0895,2.09,63.1241087878,2.2195,0,2.2195,60.87,2.09,60.9058699962,133.2
2021-01-13 03:00:00,62.5475,1.76,62.5722570813,2.4675000000000002,0,2.4675000000000002,60.08,1.76,60.1057734332,133.39,62.1075,1.79,62.1332894369,2.4675000000000002,0,2.4675000000000002,59.64,1.79,59.6668559587,133.36
2021-01-13 03:30:00,60.645,1.49,60.6633013032,2.345,0,2.345,58.3,1.49,58.3190372006,133.86,60.225,1.51,60.2439268723,2.345,0,2.345,57.88,1.51,57.8996934361,133.84
2021-01-13 04:00:00,58.429,0.66,58.4327274821,2.319,0,2.319,56.11,0.66,56.1138815268,134.27,58.019,0.6900000000000001,58.0231028212,2.319,0,2.319,55.7,0.6900000000000001,55.7042736242,134.22
2021-01-13 04:30:00,57.1435,0.46,57.1453514492,2.3935,0,2.3935,54.75,0.46,54.751932386,134.52,56.7535,0.49,56.7556152486,2.3935,0,2.3935,54.36,0.49,54.3622083805,134.45
2021-01-13 05:00:00,56.1835,0.28,56.1841977094,2.1735,0,2.1735,54.01,0.28,54.0107257866,134.52,55.783500000000004,0.33,55.7844760865,2.1735,0,2.1735,53.61,0.33,53.6110156591,134.45
2021-01-13 05:30:00,56.5505,0.79,56.5560178076,2.2205,0,2.2205,54.33,0.79,54.3357433003,134.22,56.1605,0.81,56.1663409904,2.2205,0,2.2205,53.94,0.81,53.946081414700004,134.19
2021-01-13 06:00:00,57.7945,1.58,57.816093177,2.3145,0,2.3145,55.48,1.58,55.5024936377,133.86,57.3845,1.6,57.4068013414,2.3145,0,2.3145,55.07,1.6,55.0932382421,133.85
2021-01-13 06:30:00,62.233,3.41,62.3263538882,2.613,0,2.613,59.62,3.41,59.7174388265,132.94,61.793,3.41,61.8870176127,2.613,0,2.613,59.18,3.41,59.2781620835,132.88
2021-01-13 07:00:00,65.7405,5.47,65.9676757227,2.1805,0,2.1805,63.56,5.47,63.794941022,132.24,65.2705,5.47,65.4993058761,2.1805,0,2.1805,63.09,5.47,63.3266847387,132.19
2021-01-13 07:30:00,68.8065,4.99,68.9872056417,2.1565,0,2.1565,66.65,4.99,66.8365364153,132.92,68.3265,5.23,68.5263708528,2.1565,0,2.1565,66.17,5.23,66.3763647694,132.9
2021-01-13 08:00:00,72.8075,5.05,72.9824263522,2.7775,0,2.7775,70.03,5.05,70.2118465788,134.22,72.2975,5.05,72.4736573263,2.7775,0,2.7775,69.52,5.05,69.7031771155,134.17
2021-01-13 08:30:00,76.479,6.72,76.7736663251,2.699,0,2.699,73.78,6.72,74.0854020709,133.23,75.969,6.7,76.26387717,2.699,0,2.699,73.27,6.7,73.5756950358,133.2
2021-01-13 09:00:00,81.5275,7.09,81.8352085367,10.2575,0,10.2575,71.27,7.09,71.6217913766,132.9,81.0175,7.08,81.3262670129,10.2575,0,10.2575,70.76,7.08,71.1133180213,132.85
2021-01-13 09:30:00,84.2825,7.13,84.5835486738,14.2425,0,14.2425,70.04,7.13,70.4019779552,133.61,83.7925,7.12,84.0944555619,14.2425,0,14.2425,69.55,7.12,69.9134958359,133.56
2021-01-13 10:00:00,85.4335,7.14,85.7313392071,17.8535,0,17.8535,67.58,7.14,67.9561329094,134.25,84.9635,7.14,85.262981019,17.8535,0,17.8535,67.11,7.14,67.4887523962,134.22
2021-01-13 10:30:00,90.3955,6.69,90.6427190692,28.6355,0,28.6355,61.76,6.69,62.1212821825,134.39,89.9755,6.68,90.2231289651,28.6355,0,28.6355,61.34,6.68,61.7026579654,134.36
2021-01-13 11:00:00,90.873,6.86,91.1315627486,30.843,0,30.843,60.03,6.86,60.4206959576,134.49,90.463,6.85,90.7219756674,30.843,0,30.843,59.62,6.85,60.0122229217,134.43
2021-01-13 11:30:00,91.4035,7.07,91.6765221431,30.1735,0,30.1735,61.23,7.07,61.636821787,134.33,90.9735,7.06,91.2470344847,30.1735,0,30.1735,60.8,7.06,61.20852555,134.29
2021-01-13 12:00:00,92.572,7.36,92.8641200034,33.162,0,33.162,59.41,7.36,59.8641603967,134.33,92.162,7.35,92.454619917,33.162,0,33.162,59.0,7.35,59.4560552005,134.29
2021-01-13 12:30:00,90.503,7.87,90.8445370344,23.603,0,23.603,66.9,7.87,67.3613160501,134.19,90.013,7.85,90.3546494044,23.603,0,23.603,66.41,7.85,66.8723455548,134.16
2021-01-13 13:00:00,90.6455,7.75,90.9762011201,21.485500000000002,0,21.485500000000002,69.16,7.75,69.5928739168,134.32,90.1555,7.74,90.4871359932,21.485500000000002,0,21.485500000000002,68.67,7.74,69.1048225524,134.27
2021-01-13 13:30:00,89.2355,7.33,89.5360450336,18.5255,0,18.5255,70.71,7.33,71.0889091209,134.58,88.7355,7.32,89.0369101005,18.5255,0,18.5255,70.21,7.32,70.5905553173,134.54
2021-01-13 14:00:00,87.2255,6.68,87.4809136341,18.6755,0,18.6755,68.55,6.68,68.8747043551,134.82,86.7455,6.65,87.0000245417,18.6755,0,18.6755,68.07,6.65,68.3940596836,134.79
2021-01-13 14:30:00,85.27,6.36,85.5068564502,17.04,0,17.04,68.23,6.36,68.5257798204,134.82,84.79,6.35,85.0274461571,17.04,0,17.04,67.75,6.35,68.0469323335,134.79
2021-01-13 15:00:00,84.4135,6.52,84.6649241555,15.5435,0,15.5435,68.87,6.52,69.1779394027,135.01,83.9235,6.5,84.1748409696,15.5435,0,15.5435,68.38,6.5,68.6882406239,134.96
2021-01-13 15:30:00,84.3495,6.55,84.6034316695,13.0595,0,13.0595,71.29,6.55,71.5902688918,134.82,83.8395,6.53,84.0934162717,13.0595,0,13.0595,70.78,6.53,71.0805831434,134.78
2021-01-13 16:00:00,85.8405,7.24,86.1452786881,12.8305,0,12.8305,73.01,7.24,73.3680972903,134.96,85.3305,7.22,85.6354052378,12.8305,0,12.8305,72.5,7.22,72.8586192567,134.94
2021-01-13 16:30:00,93.571,7.46,93.8679052765,21.561,0,21.561,72.01,7.46,72.3953845214,134.77,93.051,7.43,93.3471665398,21.561,0,21.561,71.49,7.43,71.8750652174,134.69
2021-01-13 17:00:00,99.078,8.96,99.4823184491,21.408,0,21.408,77.67,8.96,78.18510408,133.73,98.518,8.91,98.9200911039,21.408,0,21.408,77.11,8.91,77.6230648712,133.7
2021-01-13 17:30:00,104.358,10.56,104.8909231726,22.218,0,22.218,82.14,10.56,82.8160201893,133.04,103.788,10.52,104.3197936348,22.218,0,22.218,81.57,10.52,82.2455792125,133.01
2021-01-13 18:00:00,105.466,10.29,105.966793176,22.496,0,22.496,82.97,10.29,83.6056517228,132.6,104.876,10.25,105.3756986976,22.496,0,22.496,82.38,10.25,83.0152208935,132.58
2021-01-13 18:30:00,102.933,9.04,103.3292024986,22.513,0,22.513,80.42,9.04,80.9264975147,132.6,102.363,9.01,102.758765412,22.513,0,22.513,79.85,9.01,80.3567209386,132.58
2021-01-13 19:00:00,99.1235,7.24,99.3875538096,22.6235,0,22.6235,76.5,7.24,76.8418349599,132.82,98.5935,7.22,98.8575067572,22.6235,0,22.6235,75.97,7.22,76.3123142094,132.8
2021-01-13 19:30:00,95.2885,5.65,95.4558575062,22.3185,0,22.3185,72.97,5.65,73.1884102847,133.23,94.7785,5.64,94.9461619143,22.3185,0,22.3185,72.46,5.64,72.6791662033,133.18
2021-01-13 20:00:00,85.5055,4.42,85.61966439,12.2255,0,12.2255,73.28,4.42,73.4131786534,133.08,84.9855,4.42,85.1003619866,12.2255,0,12.2255,72.76,4.42,72.8941287073,133.02
2021-01-13 20:30:00,79.835,3.48,79.9108104389,7.775,0,7.775,72.06,3.48,72.1439810379,133.55,79.335,3.5,79.4121667316,7.775,0,7.775,71.56,3.5,71.6455413826,133.51
2021-01-13 21:00:00,74.0265,1.92,74.0513950054,2.6265,0,2.6265,71.4,1.92,71.4258104609,134.3,73.5065,1.94,73.5320960007,2.6265,0,2.6265,70.88,1.94,70.9065441268,134.25
2021-01-13 21:30:00,70.4175,0.85,70.4226299299,2.8375,0,2.8375,67.58,0.85,67.585345305,134.77,69.9475,0.88,69.9530353612,2.8375,0,2.8375,67.11,0.88,67.115769384,134.73
2021-01-13 22:00:00,66.404,-0.46,66.4055932584,2.504,0,2.504,63.9,-0.46,63.9016556906,135.29,65.954,-0.43,65.9554017196,2.504,0,2.504,63.45,-0.43,63.4514570361,135.26
2021-01-13 22:30:00,62.5075,-0.68,62.5111986467,2.5975,0,2.5975,59.91,-0.68,59.9138589977,135.07,62.0675,-0.9,62.0740248111,2.5975,0,2.5975,59.47,-0.9,59.4768097665,135.04
2021-01-13 23:00:00,59.0215,1.38,59.0376308997,2.4314999999999998,0,2.4314999999999998,56.59,1.38,56.6068237936,133.76,58.6115,1.4100000000000001,58.6284575292,2.4314999999999998,0,2.4314999999999998,56.18,1.4100000000000001,56.1976912337,133.74
2021-01-13 23:30:00,56.528,0.9,56.535164137,2.968,0,2.968,53.56,0.9,53.5675610794,134.04,56.148,0.92,56.1555367172,2.968,0,2.968,53.18,0.92,53.1879572836,134.0
2021-01-14 00:00:00,55.155,0.39,55.1563788242,2.255,0,2.255,52.9,0.39,52.9014375986,134.44,54.765,0.43,54.766688096,2.255,0,2.255,52.51,0.43,52.5117605875,134.4
2021-01-14 00:30:00,63.628,2.51,63.6774880472,2.318,0,2.318,61.31,2.51,61.3613575469,133.49,63.158,2.52,63.208253923,2.318,0,2.318,60.84,2.52,60.8921669839,133.47
2021-01-14 01:00:00,65.402,3.1,65.4754274824,2.502,0,2.502,62.9,3.1,62.9763447653,132.72,64.952,3.11,65.0264131257,2.502,0,2.502,62.45,3.11,62.527390798,132.69
2021-01-14 01:30:00,64.035,2.88,64.0997318637,3.235,0,3.235,60.8,2.88,60.868172307,132.81,63.595,2.9,63.661087211899996,3.235,0,3.235,60.36,2.9,60.429625185,132.69
2021-01-14 02:00:00,61.9855,2.31,62.0285281967,3.0055,0,3.0055,58.98,2.31,59.0252191864,133.29,61.5555,2.33,61.5995818188,3.0055,0,3.0055,58.55,2.33,58.5963428893,133.26
2021-01-14 02:30:00,62.204,2.24,62.2443187448,3.074,0,3.074,59.13,2.24,59.1724133359,133.52,61.774,2.27,61.8156936061,3.074,0,3.074,58.7,2.27,58.7438754254,133.49
2021-01-14 03:00:00,60.9645,1.83,60.9919598,3.5545,0,3.5545,57.41,1.83,57.4391591164,133.76,60.5445,1.85,60.5727577402,3.5545,0,3.5545,56.99,1.85,57.0200192915,133.73
2021-01-14 03:30:00,59.0355,1.4100000000000001,59.052335773,3.0855,0,3.0855,55.95,1.4100000000000001,55.967763936,134.21,58.6355,1.44,58.6531794556,3.0855,0,3.0855,55.55,1.44,55.568661132,134.16
2021-01-14 04:00:00,56.584,0.67,56.58796653,2.784,0,2.784,53.8,0.67,53.8041717713,134.21,56.194,0.7000000000000001,56.198359727,2.784,0,2.784,53.41,0.7000000000000001,53.414586959,134.16
2021-01-14 04:30:00,55.217,0.43,55.2186742778,2.847,0,2.847,52.37,0.43,52.3717652939,134.3,54.837,0.47000000000000003,54.839014114,2.847,0,2.847,51.99,0.47000000000000003,51.9921244036,134.27
2021-01-14 05:00:00,54.438,0.48,54.4401161277,2.888,0,2.888,51.55,0.48,51.5522346751,134.2,54.058,0.52,54.0605009596,2.888,0,2.888,51.17,0.52,51.1726421049,134.16
2021-01-14 05:30:00,55.3705,0.68,55.3746753512,2.6005000000000003,0,2.6005000000000003,52.77,0.68,52.7743810954,133.91,54.9905,0.71,54.995083328,2.6005000000000003,0,2.6005000000000003,52.39,0.71,52.3948108118,133.88
2021-01-14 06:00:00,57.017,1.73,57.0432396433,2.377,0,2.377,54.64,1.73,54.6673805848,133.55,56.607,1.75,56.6340440813,2.377,0,2.377,54.23,1.75,54.258228869,133.52
2021-01-14 06:30:00,61.728,3.8,61.8448541433,2.378,0,2.378,59.35,3.8,59.4715268006,132.91,61.288,3.8,61.4056914626,2.378,0,2.378,58.91,3.8,59.0324326112,132.88
2021-01-14 07:00:00,65.862,5.5600000000000005,66.0962680036,2.452,0,2.452,63.41,5.5600000000000005,63.6532929235,132.67,65.402,5.5600000000000005,65.6379098083,2.452,0,2.452,62.95,5.5600000000000005,63.1950638895,132.62
2021-01-14 07:30:00,69.4205,7.29,69.8022200238,2.4605,0,2.4605,66.96,7.29,67.355665686,131.82,68.9205,7.26,69.3018247974,2.4605,0,2.4605,66.46,7.26,66.8553602937,131.78
2021-01-14 08:00:00,73.341,8.12,73.7891366056,2.541,0,2.541,70.8,8.12,71.2641171979,132.06,72.841,8.34,73.316893558,2.541,0,2.541,70.3,8.34,70.7929770528,132.03
2021-01-14 08:30:00,76.8955,7.15,77.2272000027,3.0355,0,3.0355,73.86,7.15,74.2052700285,133.37,76.3555,7.13,76.6876735874,3.0355,0,3.0355,73.32,7.13,73.6658625145,133.32
2021-01-14 09:00:00,79.899,8.26,80.3248268034,3.029,0,3.029,76.87,8.26,77.312511924,133.94,79.359,8.24,79.7856408196,3.029,0,3.029,76.33,8.24,76.7734752372,133.92
2021-01-14 09:30:00,80.755,8.33,81.1834892389,3.775,0,3.775,76.98,8.33,77.4293826658,134.02,80.215,8.3,80.6432652179,3.775,0,3.775,76.44,8.3,76.8892944434,133.92
2021-01-14 10:00:00,82.1425,8.12,82.5428658713,6.0225,0,6.0225,76.12,8.12,76.5518699968,134.02,81.6025,8.1,82.0035243526,6.0225,0,6.0225,75.58,8.1,76.0128041846,133.92
2021-01-14 10:30:00,82.236,7.33,82.5620287784,9.676,0,9.676,72.56,7.33,72.9292979536,134.29,81.726,7.32,82.0531624985,9.676,0,9.676,72.05,7.32,72.4208871804,134.23
2021-01-14 11:00:00,83.723,7.34,84.0441332218,14.243,0,14.243,69.48,7.34,69.866630089,134.29,83.233,7.32,83.554261944,14.243,0,14.243,68.99,7.32,69.3772477113,134.33
2021-01-14 11:30:00,85.1845,7.71,85.5327021685,17.4145,0,17.4145,67.77,7.71,68.2071623805,134.29,84.7245,7.7,85.0736792448,17.4145,0,17.4145,67.31,7.7,67.7489933505,134.33
2021-01-14 12:00:00,87.9385,7.13,88.2270745421,26.7685,0,26.7685,61.17,7.13,61.5841359443,134.77,87.5285,7.12,87.8176104904,26.7685,0,26.7685,60.76,7.12,61.1757468283,134.71
2021-01-14 12:30:00,90.037,6.77,90.2911638479,28.237,0,28.237,61.8,6.77,62.1697104706,134.88,89.607,6.75,89.8608755188,28.237,0,28.237,61.37,6.75,61.740095562,134.84
2021-01-14 13:00:00,89.3565,6.54,89.5955115631,24.4065,0,24.4065,64.95,6.54,65.2784351835,134.88,88.8765,6.53,89.1160656237,24.4065,0,24.4065,64.47,6.53,64.7998595677,134.84
2021-01-14 13:30:00,87.84,5.77,88.0293047797,23.53,0,23.53,64.31,5.77,64.5683281493,135.23,87.4,5.75,87.5889405119,23.53,0,23.53,63.87,5.75,64.1283042034,135.21
2021-01-14 14:00:00,86.478,5.44,86.6489358504,25.018,0,25.018,61.46,5.44,61.7002852506,135.39,86.038,5.43,86.2091778409,25.018,0,25.018,61.02,5.43,61.2611238878,135.37
2021-01-14 14:30:00,85.1575,5.18,85.3149002593,23.6175,0,23.6175,61.54,5.18,61.7576230113,135.39,84.7375,5.18,84.895678961,23.6175,0,23.6175,61.12,5.18,61.3391131335,135.37
2021-01-14 15:00:00,82.5575,5.6,82.7472102626,17.1375,0,17.1375,65.42,5.6,65.659244589,135.27,82.0675,5.58,82.2569812007,17.1375,0,17.1375,64.93,5.58,65.1693279082,135.24
2021-01-14 15:30:00,81.2255,6.67,81.4989003009,7.5855,0,7.5855,73.64,6.67,73.941453191,134.8,80.6855,6.65,80.9590786154,7.5855,0,7.5855,73.1,6.65,73.4018562436,134.76
2021-01-14 16:00:00,81.962,7.27,82.2837915023,4.692,0,4.692,77.27,7.27,77.6112478962,134.33,81.412,7.25,81.7341803898,4.692,0,4.692,76.72,7.25,77.0617992263,134.28
2021-01-14 16:30:00,86.6975,7.21,86.996785034,11.4275,0,11.4275,75.27,7.21,75.6145290272,134.08,86.1675,7.19,86.4669541284,11.4275,0,11.4275,74.74,7.19,75.0850431178,134.03
2021-01-14 17:00:00,96.1475,8.75,96.5448302927,18.8575,0,18.8575,77.29,8.75,77.783716805,133.3,95.5975,8.72,95.9943769512,18.8575,0,18.8575,76.74,8.72,77.2338397336,133.24
2021-01-14 17:30:00,107.96,10.44,108.4636123315,32.02,0,32.02,75.94,10.44,76.6542705921,132.82,107.44,10.39,107.9412140936,32.02,0,32.02,75.42,10.39,76.1323091729,132.77
2021-01-14 18:00:00,108.907,10.62,109.4235762941,32.097,0,32.097,76.81,10.62,77.540702215,132.52,108.367,10.58,108.8822441402,32.097,0,32.097,76.27,10.58,77.0003201292,132.49
2021-01-14 18:30:00,101.0985,9.3,101.5253500474,20.1785,0,20.1785,80.92,9.3,81.4526635537,133.1,100.5285,9.27,100.9550009274,20.1785,0,20.1785,80.35,9.27,80.8829734864,133.04
2021-01-14 19:00:00,96.9925,7.19,97.2586302405,19.5725,0,19.5725,77.42,7.19,77.7531510615,133.87,96.4525,7.17,96.7186313812,19.5725,0,19.5725,76.88,7.17,77.2136212077,133.85
2021-01-14 19:30:00,99.364,6.86,99.6005225689,20.104,0,20.104,79.26,6.86,79.5563146457,133.78,98.794,6.84,99.0305005339,20.104,0,20.104,78.69,6.84,78.9867185038,133.74
2021-01-14 20:00:00,86.646,3.98,86.7373605547,13.466,0,13.466,73.18,3.98,73.2881491102,134.34,86.126,4.0,86.2188371297,13.466,0,13.466,72.66,4.0,72.7700185516,134.28
2021-01-14 20:30:00,79.7705,2.83,79.8206838498,5.7905,0,5.7905,73.98,2.83,74.0341090309,134.83,79.2405,2.84,79.2913768341,5.7905,0,5.7905,73.45,2.84,73.5048848717,134.77
2021-01-14 21:00:00,75.5315,3.5,75.6125485105,4.4715,0,4.4715,71.06,3.5,71.1461425518,133.98,75.0215,3.25,75.091863489,4.4715,0,4.4715,70.55,3.25,70.6248185838,133.95
2021-01-14 21:30:00,71.8065,4.54,71.9498786813,3.1665,0,3.1665,68.64,4.54,68.7899789214,131.86,71.3165,4.55,71.461497831,3.1665,0,3.1665,68.15,4.55,68.3017203297,131.83
2021-01-14 22:00:00,68.062,3.19,68.1367150955,3.532,0,3.532,64.53,3.19,64.6087997103,132.6,67.602,3.21,67.6781685922,3.532,0,3.532,64.07,3.21,64.1503624308,132.57
2021-01-14 22:30:00,64.1125,1.7000000000000002,64.1350345463,2.6125,0,2.6125,61.5,1.7000000000000002,61.5234914484,133.69,63.6725,1.74,63.696270348,2.6125,0,2.6125,61.06,1.74,61.0847869768,133.66
2021-01-14 23:00:00,60.247,0.62,60.2501901159,3.127,0,3.127,57.12,0.62,57.1233647468,134.18,59.837,0.65,59.8405303202,3.127,0,3.127,56.71,0.65,56.7137249702,134.16
2021-01-14 23:30:00,58.2155,0.16,58.2157198723,2.9555,0,2.9555,55.26,0.16,55.2602316318,134.44,57.8155,0.22,57.8159185714,2.9555,0,2.9555,54.86,0.22,54.8604411211,134.4
2021-01-15 00:00:00,57.011,-0.19,57.0113166047,2.701,0,2.701,54.31,-0.19,54.3103323503,134.79,56.611,-0.15,56.6111987243,2.701,0,2.701,53.91,-0.15,53.9102086807,134.77
2021-01-15 00:30:00,65.8715,2.12,65.905606076,2.7415000000000003,0,2.7415000000000003,63.13,2.12,63.1655863584,133.14,65.3915,2.15,65.4268352608,2.7415000000000003,0,2.7415000000000003,62.65,2.15,62.6868806051,133.09
2021-01-15 01:00:00,68.1795,2.9699999999999998,68.2441581401,3.8095,0,3.8095,64.37,2.9699999999999998,64.4384807394,132.06,67.7095,2.99,67.7754859094,3.8095,0,3.8095,63.9,2.99,63.9699155854,132.02
2021-01-15 01:30:00,66.302,2.2800000000000002,66.3411908546,3.2720000000000002,0,3.2720000000000002,63.03,2.2800000000000002,63.0712240249,132.27,65.842,2.3,65.8821596792,3.2720000000000002,0,3.2720000000000002,62.57,2.3,62.6122583844,132.22
2021-01-15 02:00:00,64.6015,1.88,64.6288496126,2.8515,0,2.8515,61.75,1.88,61.7786119948,132.84,64.1615,1.9100000000000001,64.1899227469,2.8515,0,2.8515,61.31,1.9100000000000001,61.339744049,132.77
2021-01-15 02:30:00,65.212,1.9300000000000002,65.2405536764,3.372,0,3.372,61.84,1.9300000000000002,61.8701099078,132.84,64.752,1.96,64.7816571569,3.372,0,3.372,61.38,1.96,61.4112856078,132.77
2021-01-15 03:00:00,64.1855,1.48,64.2025607764,3.7555,0,3.7555,60.43,1.48,60.4481207317,133.19,63.7455,1.51,63.7633818916,3.7555,0,3.7555,59.99,1.51,60.0090009915,133.16
2021-01-15 03:30:00,62.217,0.97,62.2245609788,3.277,0,3.277,58.94,0.97,58.9479813056,133.82,61.797,1.0,61.8050904781,3.277,0,3.277,58.52,1.0,58.5285434639,133.8
2021-01-15 04:00:00,59.985,0.22,59.9854034328,3.175,0,3.175,56.81,0.22,56.8104259797,134.45,59.565,0.25,59.5655246346,3.175,0,3.175,56.39,0.25,56.3905541735,134.41
2021-01-15 04:30:00,59.0445,0.02,59.0445033873,3.0445,0,3.0445,56.0,0.02,56.0000035714,134.45,58.6345,0.04,58.6345136438,3.0445,0,3.0445,55.59,0.04,55.5900143911,134.41
2021-01-15 05:00:00,58.172,0.05,58.172021488,2.5220000000000002,0,2.5220000000000002,55.65,0.05,55.6500224618,134.45,57.752,0.08,57.7520554093,2.5220000000000002,0,2.5220000000000002,55.23,0.08,55.2300579395,134.41
2021-01-15 05:30:00,59.001,0.41000000000000003,59.0024245349,2.301,0,2.301,56.7,0.41000000000000003,56.7014823439,134.17,58.581,0.45,58.5827283506,2.301,0,2.301,56.28,0.45,56.2817990118,134.14
2021-01-15 06:00:00,61.05,1.2,61.0617924729,2.44,0,2.44,58.61,1.2,58.6222833059,133.7,60.62,1.23,60.6324772708,2.44,0,2.44,58.18,1.23,58.1930004382,133.67
2021-01-15 06:30:00,66.256,3.5300000000000002,66.3499693745,3.276,0,3.276,62.98,3.5300000000000002,63.0788498627,132.23,65.786,3.5300000000000002,65.8806397662,3.276,0,3.276,62.51,3.5300000000000002,62.6095919169,132.19
2021-01-15 07:00:00,69.7425,5.53,69.9613979724,2.2525,0,2.2525,67.49,5.53,67.7161797505,132.0,69.2325,5.53,69.4530053795,2.2525,0,2.2525,66.98,5.53,67.2078961135,131.95
2021-01-15 07:30:00,72.4375,6.06,72.6905427566,2.6175,0,2.6175,69.82,6.06,70.0824942479,132.3,71.9375,6.29,72.2119658107,2.6175,0,2.6175,69.32,6.29,69.60478791,132.25
2021-01-15 08:00:00,79.475,4.54,79.6045678652,10.115,0,10.115,69.36,4.54,69.5084253886,134.3,78.985,4.55,79.1159448215,10.115,0,10.115,68.87,4.55,69.0201376411,134.26
2021-01-15 08:30:00,83.856,5.49,84.0355212752,14.456,0,14.456,69.4,5.49,69.6168090335,134.17,83.356,5.49,83.5365957889,14.456,0,14.456,68.9,5.49,69.1183774404,134.11
2021-01-15 09:00:00,87.2345,6.83,87.501467932,15.2745,0,15.2745,71.96,6.83,72.2834040427,133.78,86.7245,6.82,86.9922485067,15.2745,0,15.2745,71.45,6.82,71.7747511316,133.74
2021-01-15 09:30:00,89.0715,7.31,89.3709584387,17.2215,0,17.2215,71.85,7.31,72.2209014067,133.57,88.5515,7.3,88.8518888502,17.2215,0,17.2215,71.33,7.3,71.7025724783,133.51
2021-01-15 10:00:00,91.731,7.25,92.0170574459,23.611,0,23.611,68.12,7.25,68.5047217351,134.06,91.261,7.24,91.5477346579,23.611,0,23.611,67.65,7.24,68.036314568,134.02
2021-01-15 10:30:00,95.1725,7.1,95.436967451,31.6625,0,31.6625,63.51,7.1,63.9056343369,134.31,94.7325,7.1,94.9981923841,31.6625,0,31.6625,63.07,7.1,63.4683771653,134.3
2021-01-15 11:00:00,94.7475,7.06,95.0101697517,32.1175,0,32.1175,62.63,7.06,63.0266649919,134.31,94.2975,7.05,94.560673677,32.1175,0,32.1175,62.18,7.05,62.57839004,134.3
2021-01-15 11:30:00,95.292,6.49,95.5127497458,35.792,0,35.792,59.5,6.49,59.852903856,134.71,94.882,6.5,95.1043843574,35.792,0,35.792,59.09,6.5,59.4464305068,134.68
2021-01-15 12:00:00,96.3675,6.17,96.5648173832,40.6575,0,40.6575,55.71,6.17,56.0506288992,134.94,95.9875,6.17,96.1855969272,40.6575,0,40.6575,55.33,6.17,55.6729539364,134.91
2021-01-15 12:30:00,101.0105,5.83,101.1786045083,53.4205,0,53.4205,47.59,5.83,47.9457714507,135.2,100.6805,5.83,100.8491545837,53.4205,0,53.4205,47.26,5.83,47.6182370526,135.18
2021-01-15 13:00:00,97.914,5.07,98.0451747716,48.074,0,48.074,49.84,5.07,50.0972105012,135.37,97.554,5.07,97.6856581899,48.074,0,48.074,49.48,5.07,49.7390721667,135.37
2021-01-15 13:30:00,99.2165,4.63,99.324472172,41.5865,0,41.5865,57.63,4.63,57.8156881824,135.28,98.7365,4.63,98.8449964958,41.5865,0,41.5865,57.15,4.63,57.3372426962,135.25
2021-01-15 14:00:00,123.106,7.4,123.3282094089,41.436,0,41.436,81.67,7.4,82.0045663363,134.47,122.546,7.38,122.7680191092,41.436,0,41.436,81.11,7.38,81.445052029,134.46
2021-01-15 14:30:00,91.2095,6.42,91.4351644076,33.2195,0,33.2195,57.99,6.42,58.34429278,133.18,90.7595,6.17,90.9689822975,33.2195,0,33.2195,57.54,6.17,57.8698583029,133.18
2021-01-15 15:00:00,89.028,7.02,89.3043402305,26.328,0,26.328,62.7,7.02,63.0917617443,132.85,88.568,7.01,88.8449814227,26.328,0,26.328,62.24,7.01,62.6335189815,132.85
2021-01-15 15:30:00,91.2,7.94,91.5449812934,23.37,0,23.37,67.83,7.94,68.2931365512,132.52,90.71,7.94,91.0568377443,23.37,0,23.37,67.34,7.94,67.8064834658,132.54
2021-01-15 16:00:00,93.398,8.78,93.8097798953,14.198,0,14.198,79.2,8.78,79.6851830644,131.4,92.788,8.76,93.2005930453,14.198,0,14.198,78.59,8.76,79.0767076958,131.4
2021-01-15 16:30:00,94.7775,11.24,95.4416686058,10.9375,0,10.9375,83.84,11.24,84.590089254,133.64,94.1875,11.66,94.9064842687,10.9375,0,10.9375,83.25,11.66,84.0625844237,133.62
2021-01-15 17:00:00,99.266,9.74,99.7427007655,10.836,0,10.836,88.43,9.74,88.964782358,133.42,98.596,20.09,100.6219623939,10.836,0,10.836,87.76,20.09,90.0301377318,133.38
2021-01-15 17:30:00,115.2795,13.25,116.0384661233,32.0695,0,32.0695,83.21,13.25,84.2583325256,133.81,114.6895,17.26,115.9809855547,32.0695,0,32.0695,82.62,17.26,84.4036255145,133.77
2021-01-15 18:00:00,112.878,14.2,113.767670645,25.228,0,25.228,87.65,14.2,88.792806578,133.28,112.258,14.14,113.145031548,25.228,0,25.228,87.03,14.14,88.1711999465,133.25
2021-01-15 18:30:00,105.668,9.95,106.1354263382,12.848,0,12.848,92.82,9.95,93.3517803794,133.28,104.958,20.14,106.8728279966,12.848,0,12.848,92.11,20.14,94.2861161572,133.25
2021-01-15 19:00:00,101.9165,11.12,102.5213508117,13.4465,0,13.4465,88.47,11.12,89.1661107148,134.52,101.2665,12.83,102.0760154113,13.4465,0,13.4465,87.82,12.83,88.7522467321,134.48
2021-01-15 19:30:00,105.539,6.49,105.7383592695,18.899,0,18.899,86.64,6.49,86.8827353391,133.65,104.929,6.96,105.1595770294,18.899,0,18.899,86.03,6.96,86.3110798218,133.6
2021-01-15 20:00:00,88.8555,5.92,89.0524917128,3.1055,0,3.1055,85.75,5.92,85.9541092677,134.74,88.2355,5.69,88.4187737997,3.1055,0,3.1055,85.13,5.69,85.3199449132,134.71
2021-01-15 20:30:00,84.1295,7.63,84.4747871868,2.9295,0,2.9295,81.2,7.63,81.5576906245,132.44,83.5495,7.63,83.8971742686,2.9295,0,2.9295,80.62,7.63,80.9802525311,132.4
2021-01-15 21:00:00,80.2965,6.1,80.5278704068,2.4665,0,2.4665,77.83,6.1,78.06868066,133.06,79.7465,6.1,79.9794615026,2.4665,0,2.4665,77.28,6.1,77.5203740961,133.01
2021-01-15 21:30:00,77.073,4.78,77.2210834488,2.583,0,2.583,74.49,4.78,74.6432079964,133.53,76.543,4.8100000000000005,76.6939824823,2.583,0,2.583,73.96,4.8100000000000005,74.1162445082,133.5
2021-01-15 22:00:00,73.9675,3.47,74.0488484465,2.4175,0,2.4175,71.55,3.47,71.6340938381,134.29,73.4475,3.5,73.5308456109,2.4175,0,2.4175,71.03,3.5,71.1161788906,134.28
2021-01-15 22:30:00,69.232,2.19,69.2666292236,2.442,0,2.442,66.79,2.19,66.8258946816,135.04,68.762,2.23,68.798150731,2.442,0,2.442,66.32,2.23,66.3574811155,135.01
2021-01-15 23:00:00,65.1765,1.24,65.1882945953,3.3165,0,3.3165,61.86,1.24,61.8724268152,135.04,64.7165,1.03,64.7246959997,3.3165,0,3.3165,61.4,1.03,61.4086386431,135.01
2021-01-15 23:30:00,61.677,0.12,61.6771167371,3.147,0,3.147,58.53,0.12,58.5301230137,133.68,61.247,0.17,61.2472359295,3.147,0,3.147,58.1,0.17,58.1002487086,133.67
2021-01-16 00:00:00,60.194,-0.32,60.1948505771,2.344,0,2.344,57.85,-0.32,57.8508850408,133.75,59.764,-0.25,59.7645228877,2.344,0,2.344,57.42,-0.25,57.4205442329,133.67
2021-01-16 00:30:00,68.8395,1.96,68.8673969324,2.3095,0,2.3095,66.53,1.96,66.5588649242,132.06,68.3395,2.01,68.3690526499,2.3095,0,2.3095,66.03,2.01,66.0605858285,132.04
2021-01-16 01:00:00,70.048,2.66,70.0984871734,2.588,0,2.588,67.46,2.66,67.5124225606,131.82,69.558,2.69,69.6099954317,2.588,0,2.588,66.97,2.69,67.024003163,131.8
2021-01-16 01:30:00,68.1595,2.4,68.2017407421,2.5195,0,2.5195,65.64,2.4,65.6838610315,132.28,67.6695,2.44,67.7134759871,2.5195,0,2.5195,65.15,2.44,65.1956754701,132.25
2021-01-16 02:00:00,66.798,2.19,66.833890385,2.428,0,2.428,64.37,2.19,64.4072433815,133.07,66.328,2.23,66.3654765974,2.428,0,2.428,63.9,2.23,63.9388997403,133.04
2021-01-16 02:30:00,67.414,2.43,67.4577815823,2.474,0,2.474,64.94,2.43,64.9854483712,133.4,66.934,2.47,66.9795584936,2.474,0,2.474,64.46,2.47,64.5073057878,133.38
2021-01-16 03:00:00,66.656,2.31,66.6960151433,2.586,0,2.586,64.07,2.31,64.1116292103,133.7,66.196,2.35,66.237700111,2.586,0,2.586,63.61,2.35,63.6533942536,133.7
2021-01-16 03:30:00,65.421,1.94,65.4497581432,3.391,0,3.391,62.03,1.94,62.0603295189,133.92,64.951,1.98,64.9811726656,3.391,0,3.391,61.56,1.98,61.5918338743,133.91
2021-01-16 04:00:00,62.956,1.31,62.9696278852,2.816,0,2.816,60.14,1.31,60.1542658504,134.54,62.516,1.3599999999999999,62.5307912632,2.816,0,2.816,59.7,1.3599999999999999,59.715488778,134.55
2021-01-16 04:30:00,61.799,0.86,61.8049836259,3.249,0,3.249,58.55,0.86,58.5563156286,134.54,61.369,0.9,61.3755990684,3.249,0,3.249,58.12,0.9,58.1269679237,134.55
2021-01-16 05:00:00,60.816,0.73,60.8203810906,3.7359999999999998,0,3.7359999999999998,57.08,0.73,57.084667819,134.64,60.396,0.78,60.4010365474,3.7359999999999998,0,3.7359999999999998,56.66,0.78,56.6653686126,134.55
2021-01-16 05:30:00,60.164,0.6000000000000001,60.166991748,3.544,0,3.544,56.62,0.6000000000000001,56.6231789994,134.2,59.744,0.65,59.7475358153,3.544,0,3.544,56.2,0.65,56.2037587711,134.17
2021-01-16 06:00:00,59.559,0.6900000000000001,59.5629967429,2.589,0,2.589,56.97,0.6900000000000001,56.9741783618,133.96,59.139,0.73,59.1435053155,2.589,0,2.589,56.55,0.73,56.5547115632,133.91
2021-01-16 06:30:00,61.217,1.87,61.2455548509,3.137,0,3.137,58.08,1.87,58.1100963689,133.7,60.787,1.9100000000000001,60.8169998356,3.137,0,3.137,57.65,1.9100000000000001,57.6816313916,133.67
2021-01-16 07:00:00,62.6485,2.5700000000000003,62.7011917929,2.9385,0,2.9385,59.71,2.5700000000000003,59.7652825644,133.34,62.2085,2.6,62.2628097041,2.9385,0,2.9385,59.27,2.6,59.3269997556,133.31
2021-01-16 07:30:00,62.9515,2.9,63.0182620536,3.0315,0,3.0315,59.92,2.9,59.9901358558,133.34,62.5215,2.93,62.5901179281,3.0315,0,3.0315,59.49,2.93,59.5621104394,133.31
2021-01-16 08:00:00,65.3305,3.54,65.4263389641,2.1205,0,2.1205,63.21,3.54,63.3090491162,133.23,64.8405,3.5700000000000003,64.9387044855,2.1205,0,2.1205,62.72,3.5700000000000003,62.8215194022,133.21
2021-01-16 08:30:00,67.664,4.4,67.8069089105,2.314,0,2.314,65.35,4.4,65.4979579834,132.39,67.184,4.41,67.3285820139,2.314,0,2.314,64.87,4.41,65.0197277755,132.38
2021-01-16 09:00:00,71.138,5.34,71.3381429812,3.548,0,3.548,67.59,5.34,67.8006172538,131.49,70.658,5.36,70.8610087707,3.548,0,3.548,67.11,5.36,67.3237083055,131.46
2021-01-16 09:30:00,74.47,6.1,74.7194144784,5.35,0,5.35,69.12,6.1,69.3886474865,131.49,73.97,6.11,74.2219172482,5.35,0,5.35,68.62,6.11,68.8914835085,131.46
2021-01-16 10:00:00,77.356,4.26,77.4732104408,8.096,0,8.096,69.26,4.26,69.3908870098,132.67,76.866,4.52,76.9987815228,8.096,0,8.096,68.77,4.52,68.9183814378,132.63
2021-01-16 10:30:00,79.4255,3.32,79.4948580114,10.1055,0,10.1055,69.32,3.32,69.3994582111,133.52,78.9355,3.35,79.0065545398,10.1055,0,10.1055,68.83,3.35,68.9114750967,133.51
2021-01-16 11:00:00,83.5695,2.22,83.598981634,28.3095,0,28.3095,55.26,2.22,55.304574856,135.16,83.1895,2.25,83.2199219553,28.3095,0,28.3095,54.88,2.25,54.9261039944,135.14
2021-01-16 11:30:00,84.3185,5.2,84.478692238,35.8885,0,35.8885,48.43,5.2,48.7083658112,133.24,83.9385,4.96,84.0849176859,35.8885,0,35.8885,48.05,4.96,48.305321653,133.23
2021-01-16 12:00:00,83.5525,5.91,83.7612580866,32.2925,0,32.2925,51.26,5.91,51.5995707346,133.24,83.1725,5.91,83.3822094709,32.2925,0,32.2925,50.88,5.91,51.2220899613,133.23
2021-01-16 12:30:00,87.331,6.03,87.5389311164,41.171,0,41.171,46.16,6.03,46.5521911407,133.0,86.991,6.03,87.1997418632,41.171,0,41.171,45.82,6.03,46.2150765443,132.99
2021-01-16 13:00:00,85.876,5.83,86.0736677271,36.996,0,36.996,48.88,5.83,49.2264491915,132.73,85.496,5.84,85.6952251645,36.996,0,36.996,48.5,5.84,48.850338791,132.71
2021-01-16 13:30:00,82.2215,5.65,82.4153963908,21.7815,0,21.7815,60.44,5.65,60.7035097832,132.49,81.7615,5.66,81.9571746844,21.7815,0,21.7815,59.98,5.66,60.2464604769,132.47
2021-01-16 14:00:00,79.2945,5.85,79.5100008191,12.5845,0,12.5845,66.71,5.85,66.9660107816,132.33,78.8045,5.85,79.0213371201,12.5845,0,12.5845,66.22,5.85,66.4778978308,132.33
2021-01-16 14:30:00,78.575,5.38,78.7589679021,11.695,0,11.695,66.88,5.38,67.096041612,132.33,78.085,5.4,78.2714968874,11.695,0,11.695,66.39,5.4,66.6092493577,132.33
2021-01-16 15:00:00,77.6105,5.24,77.7871924564,8.7905,0,8.7905,68.82,5.24,69.0192002272,132.26,77.1005,5.25,77.2790372627,8.7905,0,8.7905,68.31,5.25,68.5114486783,132.25
2021-01-16 15:30:00,77.171,5.65,77.3775532115,4.871,0,4.871,72.3,5.65,72.5204281565,131.99,76.641,5.65,76.8489777486,4.871,0,4.871,71.77,5.65,71.9920509501,131.97
2021-01-16 16:00:00,79.2745,6.36,79.5292144451,5.4145,0,5.4145,73.86,6.36,74.1333204436,131.78,78.7345,6.37,78.991761534,5.4145,0,5.4145,73.32,6.37,73.5961907982,131.75
2021-01-16 16:30:00,82.7735,6.28,83.0113889912,5.2435,0,5.2435,77.53,6.28,77.7839270029,132.53,82.2235,6.52,82.481600083,5.2435,0,5.2435,76.98,6.52,77.2556198603,132.51
2021-01-16 17:00:00,88.905,6.01,89.1079071968,8.425,0,8.425,80.48,6.01,80.7040922135,132.8,88.325,6.0,88.5285582453,8.425,0,8.425,79.9,6.0,80.1249648986,132.77
2021-01-16 17:30:00,101.064,7.46,101.3389544844,20.644,0,20.644,80.42,7.46,80.7652648111,132.07,100.494,7.45,100.7697699511,20.644,0,20.644,79.85,7.45,80.1967892125,132.05
2021-01-16 18:00:00,102.6115,7.52,102.8866868562,20.9215,0,20.9215,81.69,7.52,82.0353978475,131.97,102.0415,7.5,102.3167519141,20.9215,0,20.9215,81.12,7.5,81.4659708099,131.93
2021-01-16 18:30:00,100.837,6.5600000000000005,101.0501566995,20.717,0,20.717,80.12,6.5600000000000005,80.3881085733,132.36,100.277,6.5600000000000005,100.4913445477,20.717,0,20.717,79.56,6.5600000000000005,79.8299893524,132.31
2021-01-16 19:00:00,91.4475,5.68,91.6237286747,8.4075,0,8.4075,83.04,5.68,83.2340315015,132.8,90.8575,5.68,91.0348708257,8.4075,0,8.4075,82.45,5.68,82.6454166908,132.77
2021-01-16 19:30:00,85.408,4.27,85.5146733842,5.638,0,5.638,79.77,4.27,79.8842024433,133.1,84.828,4.28,84.9359051521,5.638,0,5.638,79.19,4.28,79.305576727,133.07
2021-01-16 20:00:00,80.82,2.33,80.8535793889,5.08,0,5.08,75.74,2.33,75.7758305794,133.85,80.28,2.36,80.3146810988,5.08,0,5.08,75.2,2.36,75.2370228013,133.81
2021-01-16 20:30:00,75.797,1.43,75.81048812,1.837,0,1.837,73.96,1.43,73.9738230728,133.62,75.287,1.47,75.3013497157,1.837,0,1.837,73.45,1.47,73.4647085341,133.57
2021-01-16 21:00:00,72.637,0.35000000000000003,72.6378432293,1.837,0,1.837,70.8,0.35000000000000003,70.8008651077,134.49,72.137,0.4,72.1381089924,1.837,0,1.837,70.3,0.4,70.3011379709,134.44
2021-01-16 21:30:00,69.0625,-0.88,69.0681062883,1.8925,0,1.8925,67.17,-0.88,67.1757642309,134.81,68.5825,-0.84,68.5876439765,1.8925,0,1.8925,66.69,-0.84,66.6952899386,134.78
2021-01-16 22:00:00,66.545,-1.4100000000000001,66.5599363356,2.335,0,2.335,64.21,-1.4100000000000001,64.2254793676,135.22,66.085,-1.3599999999999999,66.0989926171,2.335,0,2.335,63.75,-1.3599999999999999,63.7645050165,135.18
2021-01-16 22:30:00,63.1665,2.94,63.2348821636,2.4465,0,2.4465,60.72,2.94,60.791134222,134.09,62.2765,-6.95,62.6631067874,2.4465,0,2.4465,59.83,-6.95,60.2323119264,134.06
2021-01-16 23:00:00,59.2055,7.82,59.7197088929,1.6255000000000002,0,1.6255000000000002,57.58,7.82,58.1085948892,133.15,57.9155,-11.49,59.044265092,1.6255000000000002,0,1.6255000000000002,56.29,-11.49,57.4507110487,133.12
2021-01-16 23:30:00,56.883,7.53,57.3792348241,1.633,0,1.633,55.25,7.53,55.7607693634,132.96,55.623,-11.72,56.8443183528,1.633,0,1.633,53.99,-11.72,55.2474298045,132.93
2021-01-17 00:00:00,55.823,7.21,56.2866896255,1.7429999999999999,0,1.7429999999999999,54.08,7.21,54.5585052948,133.2,54.573,-12.11,55.9004868405,1.7429999999999999,0,1.7429999999999999,52.83,-12.11,54.2001937266,133.17
2021-01-17 00:30:00,63.96,9.21,64.6197005564,1.44,0,1.44,62.52,9.21,63.194734749,132.15,62.59,-9.79,63.3510236697,1.44,0,1.44,61.15,-9.79,61.9287219309,132.11
2021-01-17 01:00:00,65.2155,-0.9500000000000001,65.2224190003,1.6655,0,1.6655,63.55,-0.9500000000000001,63.5571003115,132.91,64.7155,-1.82,64.741086956,1.6655,0,1.6655,63.05,-1.82,63.0762625716,132.88
2021-01-17 01:30:00,63.0355,-2.07,63.0694788329,1.6955,0,1.6955,61.34,-2.07,61.3749175152,133.49,62.5855,-2.01,62.617768327,1.6955,0,1.6955,60.89,-2.01,60.9231663655,133.46
2021-01-17 02:00:00,61.0975,-2.62,61.1536499831,1.3675,0,1.3675,59.73,-2.62,59.7874342985,134.33,60.6575,-2.56,60.7114973152,1.3675,0,1.3675,59.29,-2.56,59.3452415953,134.29
2021-01-17 02:30:00,61.4575,-2.8,61.5212508508,1.7175,0,1.7175,59.74,-2.8,59.8055816793,134.33,61.0075,-2.74,61.0689991424,1.7175,0,1.7175,59.29,-2.74,59.3532787637,134.29
2021-01-17 03:00:00,60.634,-3.11,60.7137056685,2.044,0,2.044,58.59,-3.11,58.6724824769,134.57,60.214,-3.04,60.2906907905,2.044,0,2.044,58.17,-3.04,58.249381971,134.52
2021-01-17 03:30:00,58.641,-3.49,58.7447613069,1.361,0,1.361,57.28,-3.49,57.386222214,135.3,58.221,-3.43,58.3219490501,1.361,0,1.361,56.86,-3.43,56.9633610315,135.26
2021-01-17 04:00:00,56.1705,-4.71,56.3676251961,1.5905,0,1.5905,54.58,-4.71,54.7828485933,134.22,55.7805,-4.38,55.9521990654,1.5905,0,1.5905,54.19,-4.38,54.3667223584,134.18
2021-01-17 04:30:00,55.221,-5.15,55.4606287469,1.601,0,1.601,53.62,-5.15,53.8667513407,134.57,54.821,-5.07,55.0549447461,1.601,0,1.601,53.22,-5.07,53.46095117,134.52
2021-01-17 05:00:00,54.224,-5.47,54.4992025263,1.464,0,1.464,52.76,-5.47,53.0427987572,134.69,53.834,-5.39,54.1031575419,1.464,0,1.464,52.37,-5.39,52.6466428179,134.66
2021-01-17 05:30:00,54.0175,-5.52,54.2988094368,1.4875,0,1.4875,52.53,-5.52,52.8192322928,134.6,53.6275,-5.44,53.9027119564,1.4875,0,1.4875,52.14,-5.44,52.4230216603,134.55
2021-01-17 06:00:00,53.5065,-5.3,53.7683507488,1.5365,0,1.5365,51.97,-5.3,52.2395530226,134.74,53.1165,-5.22,53.3723802378,1.5365,0,1.5365,51.58,-5.22,51.8434643904,134.68
2021-01-17 06:30:00,55.552,-4.78,55.7572695171,1.8519999999999999,0,1.8519999999999999,53.7,-4.78,53.9123214117,134.09,55.152,-4.71,55.3527524519,1.8519999999999999,0,1.8519999999999999,53.3,-4.71,53.5077013149,134.05
2021-01-17 07:00:00,56.5545,-4.17,56.7080273881,2.3045,0,2.3045,54.25,-4.17,54.4100303253,134.09,56.1545,-4.09,56.303250086,2.3045,0,2.3045,53.85,-4.09,54.0050979075,134.05
2021-01-17 07:30:00,57.218,-4.22,57.3734078123,1.3780000000000001,0,1.3780000000000001,55.84,-4.22,55.9992321376,133.56,56.798,-4.15,56.9494100408,1.3780000000000001,0,1.3780000000000001,55.42,-4.15,55.5751644172,133.51
2021-01-17 08:00:00,59.5655,-3.61,59.6747927541,1.4755,0,1.4755,58.09,-3.61,58.2020635373,133.39,59.1355,-3.55,59.2419603005,1.4755,0,1.4755,57.66,-3.55,57.7691794991,133.36
2021-01-17 08:30:00,62.1665,-2.8200000000000003,62.2304276239,2.7465,0,2.7465,59.42,-2.8200000000000003,59.4868792256,132.88,61.7165,-2.76,61.778183627,2.7465,0,2.7465,58.97,-2.76,59.0345534412,132.84
2021-01-17 09:00:00,67.0295,-2.41,67.0728109613,6.2695,0,6.2695,60.76,-2.41,60.8077766408,132.3,66.5795,-2.35,66.620960067,6.2695,0,6.2695,60.31,-2.35,60.3557669158,132.27
2021-01-17 09:30:00,70.406,-1.3900000000000001,70.419719795,10.236,0,10.236,60.17,-1.3900000000000001,60.1860532017,131.74,69.966,-1.33,69.9786399982,10.236,0,10.236,59.73,-1.33,59.744805632,131.7
2021-01-17 10:00:00,74.3055,-1.01,74.3123639124,17.7055,0,17.7055,56.6,-1.01,56.6090107668,131.45,73.8955,-0.96,73.9017355699,17.7055,0,17.7055,56.19,-0.96,56.1982001491,131.41
2021-01-17 10:30:00,78.1375,-0.53,78.1392974517,24.4775,0,24.4775,53.66,-0.53,53.6626173421,131.22,77.7475,-0.48,77.7489817056,24.4775,0,24.4775,53.27,-0.48,53.2721625242,131.19
2021-01-17 11:00:00,79.82,5.71,80.0239745326,27.22,0,27.22,52.6,5.71,52.9090171899,132.18,79.09,-3.07,79.149560959,27.22,0,27.22,51.87,-3.07,51.9607717418,132.15
2021-01-17 11:30:00,82.807,12.81,83.7919766386,28.087,0,28.087,54.72,12.81,56.1994172568,133.22,81.657,-5.97,81.874944574,28.087,0,28.087,53.57,-5.97,53.9016307731,133.18
2021-01-17 12:00:00,82.3145,13.39,83.3964568207,22.4345,0,22.4345,59.88,13.39,61.3588339198,132.88,81.0945,-5.33,81.2694704686,22.4345,0,22.4345,58.66,-5.33,58.9016510804,132.86
2021-01-17 12:30:00,84.939,14.04,86.0915519723,21.289,0,21.289,63.65,14.04,65.1800897514,132.44,83.709,-4.55,83.832566351,21.289,0,21.289,62.42,-4.55,62.5856125639,132.41
2021-01-17 13:00:00,88.196,13.76,89.2629375273,26.506,0,26.506,61.69,13.76,63.2059625352,132.93,86.986,-4.97,87.1278663574,26.506,0,26.506,60.48,-4.97,60.6838635883,132.91
2021-01-17 13:30:00,87.4415,13.15,88.4247613638,24.7015,0,24.7015,62.74,13.15,64.1032768273,133.57,86.1815,-5.72,86.3711140501,24.7015,0,24.7015,61.48,-5.72,61.7455164364,133.53
2021-01-17 14:00:00,84.8405,12.85,85.8081169835,19.5405,0,19.5405,65.3,12.85,66.5523290351,133.69,83.5705,-6.05,83.7892055712,19.5405,0,19.5405,64.03,-6.05,64.3151879419,133.67
2021-01-17 14:30:00,86.072,12.61,86.9908114918,20.502,0,20.502,65.57,12.61,66.7715283635,133.62,84.812,-6.23,85.0405094293,20.502,0,20.502,64.31,-6.23,64.6110594248,133.59
2021-01-17 15:00:00,82.2375,13.44,83.3285065644,9.8875,0,9.8875,72.35,13.44,73.5877442242,133.21,80.8775,-5.34,81.053597121,9.8875,0,9.8875,70.99,-5.34,71.1905590651,133.18
2021-01-17 15:30:00,82.5,14.04,83.6861493916,6.51,0,6.51,75.99,14.04,77.2761392669,132.78,81.12,-4.62,81.2514541408,6.51,0,6.51,74.61,-4.62,74.7529029537,132.74
2021-01-17 16:00:00,85.588,14.5,86.8075788396,7.218,0,7.218,78.37,14.5,79.7001060225,132.36,84.168,-4.03,84.2644238335,7.218,0,7.218,76.95,-4.03,77.055456653,132.33
2021-01-17 16:30:00,92.1725,8.07,92.5251028438,11.3725,0,11.3725,80.8,8.07,81.2020005911,132.45,91.3925,3.91,91.476101558,11.3725,0,11.3725,80.02,3.91,80.115469792,132.42
2021-01-17 17:00:00,100.0255,7.22,100.285737023,15.8755,0,15.8755,84.15,7.22,84.4591670572,131.78,99.4255,7.2,99.6858568216,15.8755,0,15.8755,83.55,7.2,83.8596595509,131.73
2021-01-17 17:30:00,106.444,6.78,106.6597090564,20.624,0,20.624,85.82,6.78,86.0874020981,131.51,105.834,11.02,106.4061838241,20.624,0,20.624,85.21,11.02,85.9196397804,131.48
2021-01-17 18:00:00,106.0495,3.93,106.122294313,20.2695,0,20.2695,85.78,3.93,85.8699790381,132.07,105.4195,15.6,106.5674949516,20.2695,0,20.2695,85.15,15.6,86.5672137706,132.03
2021-01-17 18:30:00,101.701,3.07,101.7473257683,20.821,0,20.821,80.88,3.07,80.9382437418,132.76,101.131,11.53,101.7861486696,20.821,0,20.821,80.31,11.53,81.1334517939,132.72
2021-01-17 19:00:00,90.0385,5.07,90.1811309657,3.3185000000000002,0,3.3185000000000002,86.72,5.07,86.8680798683,132.52,89.3985,5.07,89.5421504223,3.3185000000000002,0,3.3185000000000002,86.08,5.07,86.2291789361,132.48
2021-01-17 19:30:00,84.91,3.58,84.9854369878,2.04,0,2.04,82.87,3.58,82.9472923006,133.08,84.33,3.6,84.4068060052,2.04,0,2.04,82.29,3.6,82.3687082574,133.04
2021-01-17 20:00:00,79.877,1.7000000000000002,79.8950882658,2.317,0,2.317,77.56,1.7000000000000002,77.5786285004,133.57,79.327,1.73,79.3458620786,2.317,0,2.317,77.01,1.73,77.029429441,133.53
2021-01-17 20:30:00,77.0045,0.47000000000000003,77.0059343184,1.9445000000000001,0,1.9445000000000001,75.06,0.47000000000000003,75.0614714751,133.78,76.4645,0.51,76.4662007703,1.9445000000000001,0,1.9445000000000001,74.52,0.51,74.5217451486,133.74
2021-01-17 21:00:00,73.0905,-0.44,73.0918243735,2.0505,0,2.0505,71.04,-0.44,71.0413625995,133.87,72.5805,-0.39,72.5815477945,2.0505,0,2.0505,70.53,-0.39,70.5310782563,133.84
2021-01-17 21:30:00,69.62,-1.05,69.6279175331,2.61,0,2.61,67.01,-1.05,67.0182258792,134.29,69.15,-1.0,69.15723028,2.61,0,2.61,66.54,-1.0,66.5475138529,134.25
2021-01-17 22:00:00,66.072,-2.11,66.1056826907,2.232,0,2.232,63.84,-2.11,63.8748596867,135.2,65.622,-2.05,65.654012703,2.232,0,2.232,63.39,-2.05,63.4231393105,135.17
2021-01-17 22:30:00,62.498,-4.07,62.6303832337,2.818,0,2.818,59.68,-4.07,59.8186200108,134.62,62.098,-3.49,62.1959942762,2.818,0,2.818,59.28,-3.49,59.382644771,134.57
2021-01-17 23:00:00,57.5905,-5.04,57.8106157228,2.6905,0,2.6905,54.9,-5.04,55.1308588723,131.45,57.1905,-4.96,57.4051817369,2.6905,0,2.6905,54.5,-4.96,54.7252373225,131.43
2021-01-17 23:30:00,56.1715,5.78,56.4680955253,3.2015000000000002,0,3.2015000000000002,52.97,5.78,53.2844189234,133.7,55.1415,-10.44,56.1211067447,3.2015000000000002,0,3.2015000000000002,51.94,-10.44,52.9788372843,133.66
2021-01-18 00:00:00,55.0945,6.67,55.4967821612,2.8745000000000003,0,2.8745000000000003,52.22,6.67,52.6442522979,134.05,53.9545,-12.65,55.4176016285,2.8745000000000003,0,2.8745000000000003,51.08,-12.65,52.623083338,134.03
2021-01-18 00:30:00,63.7085,-1.6800000000000002,63.7306470409,2.3685,0,2.3685,61.34,-1.6800000000000002,61.3630018822,134.4,63.1885,-3.05,63.2620662977,2.3685,0,2.3685,60.82,-3.05,60.8964276456,134.36
2021-01-18 01:00:00,67.1365,-2.03,67.1671834474,7.2965,0,7.2965,59.84,-2.03,59.874422753,134.17,66.6965,-1.97,66.7255873878,7.2965,0,7.2965,59.4,-1.97,59.4326585305,134.15
2021-01-18 01:30:00,64.501,-2.04,64.5332519016,4.741,0,4.741,59.76,-2.04,59.7948091393,134.63,64.061,-1.99,64.0919013683,4.741,0,4.741,59.32,-1.99,59.3533697443,134.57
2021-01-18 02:00:00,62.2415,-2.27,62.2828806515,1.8715000000000002,0,1.8715000000000002,60.37,-2.27,60.41266258,135.31,61.8115,-2.2,61.8506388993,1.8715000000000002,0,1.8715000000000002,59.94,-2.2,59.980360119,135.26
2021-01-18 02:30:00,62.4945,-2.26,62.5353510444,2.3345000000000002,0,2.3345000000000002,60.16,-2.26,60.2024351667,135.09,62.0445,-2.2,62.0834920108,2.3345000000000002,0,2.3345000000000002,59.71,-2.2,59.7505154789,135.04
2021-01-18 03:00:00,61.877,-2.65,61.9337196445,2.627,0,2.627,59.25,-2.65,59.3092319964,135.23,61.447,-2.58,61.5011399,2.627,0,2.627,58.82,-2.58,58.8765556058,135.19
2021-01-18 03:30:00,61.1355,-2.96,61.2071152747,2.1855,0,2.1855,58.95,-2.96,59.0242670433,135.59,60.7155,-2.89,60.7842417099,2.1855,0,2.1855,58.53,-2.89,58.6013054462,135.54
2021-01-18 04:00:00,59.1445,-3.74,59.2626313983,2.8345000000000002,0,2.8345000000000002,56.31,-3.74,56.4340650671,134.71,58.7445,-3.41,58.8433885857,2.8345000000000002,0,2.8345000000000002,55.91,-3.41,56.0138929195,134.66
2021-01-18 04:30:00,57.778,-4.23,57.9326348788,2.628,0,2.628,55.15,-4.23,55.311982427,133.99,57.378,-4.15,57.5278835349,2.628,0,2.628,54.75,-4.15,54.9070578341,133.93
2021-01-18 05:00:00,56.9975,-4.32,57.1609780029,2.6675,0,2.6675,54.33,-4.32,54.5014797964,133.82,56.5875,-4.25,56.7468735372,2.6675,0,2.6675,53.92,-4.25,54.0872341685,133.75
2021-01-18 05:30:00,58.329,-4.29,58.4865483765,2.029,0,2.029,56.3,-4.29,56.4632101461,133.6,57.909,-4.21,58.0618323944,2.029,0,2.029,55.88,-4.21,56.0383663217,133.54
2021-01-18 06:00:00,59.528,-3.62,59.6379676381,1.9580000000000002,0,1.9580000000000002,57.57,-3.62,57.6837004708,134.03,59.098,-3.55,59.2045277323,1.9580000000000002,0,1.9580000000000002,57.14,-3.55,57.2501711788,133.97
2021-01-18 06:30:00,64.385,-1.65,64.4061388767,2.335,0,2.335,62.05,-1.65,62.0719340765,133.66,63.935,-1.5899999999999999,63.9547678051,2.335,0,2.335,61.6,-1.5899999999999999,61.6205168755,133.62
2021-01-18 07:00:00,69.475,0.41000000000000003,69.4762097772,1.975,0,1.975,67.5,0.41000000000000003,67.5012451737,133.33,68.975,0.45,68.9764679075,1.975,0,1.975,67.0,0.45,67.001511177,133.29
2021-01-18 07:30:00,73.768,2.09,73.7976010721,2.578,0,2.578,71.19,2.09,71.2206725607,132.33,73.238,2.12,73.2686771001,2.578,0,2.578,70.66,2.12,70.6917958465,132.3
2021-01-18 08:00:00,78.241,4.09,78.347828183,2.511,0,2.511,75.73,4.09,75.8403652417,131.81,77.671,4.1,77.7791375691,2.511,0,2.511,75.16,4.1,75.27174503090001,131.78
2021-01-18 08:30:00,82.1305,6.42,82.3810380503,2.6705,0,2.6705,79.46,6.42,79.7189312522,132.03,81.5405,6.18,81.7743574738,2.6705,0,2.6705,78.87,6.18,79.1117519715,131.99
2021-01-18 09:00:00,87.565,7.12,87.8539903761,9.715,0,9.715,77.85,7.12,78.1749122161,133.12,87.015,7.12,87.3058109464,9.715,0,9.715,77.3,7.12,77.6272143001,133.05
2021-01-18 09:30:00,90.6155,7.33,90.9114829944,14.9655,0,14.9655,75.65,7.33,76.0042854055,133.7,90.0955,7.32,90.3923753436,14.9655,0,14.9655,75.13,7.32,75.4857556099,133.65
2021-01-18 10:00:00,90.849,7.77,91.1806651709,13.879,0,13.879,76.97,7.77,77.3611905286,133.7,90.289,7.76,90.6218578545,13.879,0,13.879,76.41,7.76,76.8030318412,133.65
2021-01-18 10:30:00,89.868,8.05,90.2278223388,12.238,0,12.238,77.63,8.05,78.0462644846,133.92,89.318,8.04,89.6791320431,12.238,0,12.238,77.08,8.04,77.4981806238,133.89
2021-01-18 11:00:00,91.449,8.1,91.8070237019,17.489,0,17.489,73.96,8.1,74.4022284612,134.19,90.919,8.1,91.2791025427,17.489,0,17.489,73.43,8.1,73.8754011833,134.14
2021-01-18 11:30:00,91.054,8.75,91.4734574398,15.744,0,15.744,75.31,8.75,75.8166116362,133.9,90.514,8.73,90.9340260629,15.744,0,15.744,74.77,8.73,75.2779237227,133.86
2021-01-18 12:00:00,91.692,8.29,92.0659924402,16.862,0,16.862,74.83,8.29,75.2878011367,133.48,91.162,8.28,91.5372527663,16.862,0,16.862,74.3,8.28,74.7599384697,133.44
2021-01-18 12:30:00,91.855,8.63,92.259514008,15.275,0,15.275,76.58,8.63,77.0647344769,133.1,91.305,8.63,91.7119399261,15.275,0,15.275,76.03,8.63,76.5182187456,133.04
2021-01-18 13:00:00,91.2075,8.76,91.6272102394,12.1575,0,12.1575,79.05,8.76,79.5338927753,133.1,90.6475,8.73,91.0669103256,12.1575,0,12.1575,78.49,8.73,78.9740020513,133.04
2021-01-18 13:30:00,90.667,8.07,91.0254348465,14.337,0,14.337,76.33,8.07,76.7554154441,133.39,90.127,8.07,90.4875738928,14.337,0,14.337,75.79,8.07,76.2184295299,133.33
2021-01-18 14:00:00,88.277,7.94,88.6333590078,11.897,0,11.897,76.38,7.94,76.791588081,133.75,87.737,7.93,88.0946426805,11.897,0,11.897,75.84,7.93,76.2534622165,133.7
2021-01-18 14:30:00,86.4445,7.8,86.7956887193,10.3645,0,10.3645,76.08,7.8,76.4787970617,133.4,85.8845,7.78,86.2361626016,10.3645,0,10.3645,75.52,7.78,75.9196865115,133.37
2021-01-18 15:00:00,86.066,7.8100000000000005,86.4196300386,8.146,0,8.146,77.92,7.8100000000000005,78.3104239549,133.48,85.516,7.8,85.8709861129,8.146,0,8.146,77.37,7.8,77.7621816824,133.45
2021-01-18 15:30:00,86.617,7.95,86.9810737402,6.3870000000000005,0,6.3870000000000005,80.23,7.95,80.6229210585,133.59,86.047,7.93,86.4116375785,6.3870000000000005,0,6.3870000000000005,79.66,7.93,80.0537350784,133.45
2021-01-18 16:00:00,87.933,8.3,88.3238500576,4.483,0,4.483,83.45,8.3,83.8617463448,133.51,87.333,8.29,87.7255777353,4.483,0,4.483,82.85,8.29,83.2637171882,133.45
2021-01-18 16:30:00,93.3165,8.65,93.7165496177,10.836500000000001,0,10.836500000000001,82.48,8.65,82.9323392893,133.27,92.7365,8.63,93.1371855504,10.836500000000001,0,10.836500000000001,81.9,8.63,82.3534267654,133.23
2021-01-18 17:00:00,102.3165,9.75,102.7800013244,19.8965,0,19.8965,82.42,9.75,82.9946919989,132.85,101.7165,9.73,102.180816557,19.8965,0,19.8965,81.82,9.73,82.3965126689,132.81
