Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-18 17:30:00,106.983,10.43,107.4902190388,20.053,0,20.053,86.93,10.43,87.5534682351,132.34,106.363,10.39,106.8692653152,20.053,0,20.053,86.31,10.39,86.9331248719,132.29
2021-01-18 18:00:00,107.6885,10.41,108.1904854054,20.2985,0,20.2985,87.39,10.41,88.0078416961,132.34,107.0885,10.37,107.5894220277,20.2985,0,20.2985,86.79,10.37,87.4073280681,132.29
2021-01-18 18:30:00,105.4965,9.05,105.8839648495,20.2565,0,20.2565,85.24,9.05,85.7190766399,132.74,104.9065,9.03,105.2944188561,20.2565,0,20.2565,84.65,9.03,85.1302731113,132.71
2021-01-18 19:00:00,101.1225,6.96,101.3617364011,20.2025,0,20.2025,80.92,6.96,81.2187663043,132.52,100.5625,6.95,100.802375499,20.2025,0,20.2025,80.36,6.95,80.659978304,132.47
2021-01-18 19:30:00,92.0285,5.26,92.1786982564,9.4185,0,9.4185,82.61,5.26,82.7772897599,132.93,91.4285,5.26,91.5796823114,9.4185,0,9.4185,82.01,5.26,82.1785111815,132.9
2021-01-18 20:00:00,84.299,4.43,84.4153202979,2.659,0,2.659,81.64,4.43,81.7601033512,133.67,83.729,4.45,83.8471701431,2.659,0,2.659,81.07,4.45,81.1920402503,133.64
2021-01-18 20:30:00,81.292,3.05,81.3491964558,2.662,0,2.662,78.63,3.05,78.6891313969,134.36,80.722,3.06,80.7799782372,2.662,0,2.662,78.06,3.06,78.119953917,134.32
2021-01-18 21:00:00,78.117,1.81,78.1379663736,2.607,0,2.607,75.51,1.81,75.531690038,134.27,77.587,1.8399999999999999,77.6088150212,2.607,0,2.607,74.98,1.8399999999999999,75.0025732892,134.23
2021-01-18 21:30:00,74.202,0.53,74.203892782,2.262,0,2.262,71.94,0.53,71.9419522949,134.27,73.692,0.56,73.6941277443,2.262,0,2.262,71.43,0.56,71.4321951224,134.23
2021-01-18 22:00:00,70.4455,0.09,70.4455574912,2.2455,0,2.2455,68.2,0.09,68.2000593841,134.86,69.9755,0.4,69.9766432479,2.2455,0,2.2455,67.73,0.4,67.7311811502,134.84
2021-01-18 22:30:00,66.343,2.37,66.3853187761,2.263,0,2.263,64.08,2.37,64.1238122697,133.46,65.883,2.39,65.9263360805,2.263,0,2.263,63.62,2.39,63.6648765019,133.43
2021-01-18 23:00:00,61.9065,1.5,61.9246699002,2.1965,0,2.1965,59.71,1.5,59.7288380935,134.18,61.4765,1.54,61.4957856463,2.1965,0,2.1965,59.28,1.54,59.3,134.16
2021-01-18 23:30:00,58.526,1.31,58.5406591695,2.5060000000000002,0,2.5060000000000002,56.02,1.31,56.0353147577,134.68,58.136,1.34,58.1514410484,2.5060000000000002,0,2.5060000000000002,55.63,1.34,55.6461364337,134.66
2021-01-19 00:00:00,56.9585,0.37,56.9597017395,2.1785,0,2.1785,54.78,0.37,54.7812495294,134.3,56.5385,0.43,56.5401351453,2.1785,0,2.1785,54.36,0.43,54.3617006724,134.24
2021-01-19 00:30:00,65.624,2.61,65.6758819964,2.234,0,2.234,63.39,2.61,63.443708908,133.15,65.154,2.63,65.2070595565,2.234,0,2.234,62.92,2.63,62.974941842,133.12
2021-01-19 01:00:00,67.479,3.16,67.552949906,2.719,0,2.719,64.76,3.16,64.8370511359,132.01,67.019,3.19,67.094876563,2.719,0,2.719,64.3,3.19,64.3790812299,131.97
2021-01-19 01:30:00,65.656,2.88,65.7191352347,2.706,0,2.706,62.95,2.88,63.0158464198,132.19,65.196,2.9,65.2604659499,2.706,0,2.706,62.49,2.9,62.5572545753,132.17
2021-01-19 02:00:00,64.2275,2.6,64.2801038911,2.8875,0,2.8875,61.34,2.6,61.3950779786,132.73,63.7775,2.63,63.8317037705,2.8875,0,2.8875,60.89,2.63,60.946771858700004,132.71
2021-01-19 02:30:00,64.326,2.58,64.3777187853,2.936,0,2.936,61.39,2.58,61.444190124,132.99,63.876,2.62,63.9297096505,2.936,0,2.936,60.94,2.62,60.9962949694,132.95
2021-01-19 03:00:00,63.2415,2.2,63.2797544421,2.2815,0,2.2815,60.96,2.2,60.9996852451,133.42,62.8015,2.23,62.8410797349,2.2815,0,2.2815,60.52,2.23,60.5610708294,133.38
2021-01-19 03:30:00,61.2245,1.8399999999999999,61.2521428217,2.1245,0,2.1245,59.1,1.8399999999999999,59.1286360404,133.81,60.7945,1.87,60.8232532034,2.1245,0,2.1245,58.67,1.87,58.6997938668,133.78
2021-01-19 04:00:00,58.7435,1.4,58.7601803286,2.1735,0,2.1735,56.57,1.4,56.5873210181,134.16,58.3435,1.43,58.3610220288,2.1735,0,2.1735,56.17,1.43,56.1881998288,134.14
2021-01-19 04:30:00,57.31,1.23,57.3231977475,2.46,0,2.46,54.85,1.23,54.8637895155,134.3,56.9,1.27,56.914171346,2.46,0,2.46,54.44,1.27,54.4548115413,134.29
2021-01-19 05:00:00,56.7865,1.08,56.7967691181,2.7565,0,2.7565,54.03,1.08,54.0407929253,134.22,56.3965,1.11,56.4074224925,2.7565,0,2.7565,53.64,1.11,53.6514836701,134.19
2021-01-19 05:30:00,58.624,1.09,58.6341323463,2.094,0,2.094,56.53,1.09,56.540507603,134.22,58.214,1.13,58.2249662602,2.094,0,2.094,56.12,1.13,56.1313753617,134.19
2021-01-19 06:00:00,59.9725,1.83,60.0004138007,2.4625,0,2.4625,57.51,1.83,57.5391084394,133.79,59.5525,1.8599999999999999,59.5815395592,2.4625,0,2.4625,57.09,1.8599999999999999,57.1202914909,133.76
2021-01-19 06:30:00,65.1275,3.63,65.2285838897,2.2075,0,2.2075,62.92,3.63,63.0246245526,132.74,64.6575,3.65,64.7604416774,2.2075,0,2.2075,62.45,3.65,62.5565743947,132.73
2021-01-19 07:00:00,69.4835,5.8100000000000005,69.7259841971,2.0435,0,2.0435,67.44,5.8100000000000005,67.6898049931,132.25,68.9935,5.8100000000000005,69.2377002958,2.0435,0,2.0435,66.95,5.8100000000000005,67.2016264684,132.22
2021-01-19 07:30:00,74.081,4.66,74.2274218938,4.341,0,4.341,69.74,4.66,69.8955163083,133.34,73.581,4.44,73.7148367766,4.341,0,4.341,69.24,4.44,69.3822109766,133.29
2021-01-19 08:00:00,78.3345,4.45,78.4607952435,6.4445,0,6.4445,71.89,4.45,72.0275961004,133.84,77.8145,4.46,77.9422094263,6.4445,0,6.4445,71.37,4.46,71.5092196853,133.8
2021-01-19 08:30:00,81.729,6.0,81.9489441116,6.639,0,6.639,75.09,6.0,75.3293309409,132.74,81.199,6.0,81.4203758343,6.639,0,6.639,74.56,6.0,74.8010267309,132.72
2021-01-19 09:00:00,85.4555,6.74,85.7208847379,12.1955,0,12.1955,73.26,6.74,73.569390374,132.74,84.9355,6.74,85.2025044248,12.1955,0,12.1955,72.74,6.74,73.0515927273,132.72
2021-01-19 09:30:00,83.2635,7.43,83.5943498823,5.8935,0,5.8935,77.37,7.43,77.7259403288,132.96,82.7135,7.43,83.0465410613,5.8935,0,5.8935,76.82,7.43,77.178476922,132.93
2021-01-19 10:00:00,84.4205,7.37,84.7415938029,9.8105,0,9.8105,74.61,7.37,74.9731218504,132.96,83.9105,7.36,84.232663559,9.8105,0,9.8105,74.1,7.36,74.4646197868,132.93
2021-01-19 10:30:00,84.4515,7.14,84.7527902328,11.9415,0,11.9415,72.51,7.14,72.8606869306,133.32,83.9415,7.14,84.2446142032,11.9415,0,11.9415,72.0,7.14,72.3531588806,133.29
2021-01-19 11:00:00,84.4805,7.26,84.7918774427,11.6405,0,11.6405,72.84,7.26,73.2009098304,133.23,83.9605,7.26,84.2737987767,11.6405,0,11.6405,72.32,7.26,72.6834919359,133.19
2021-01-19 11:30:00,85.068,7.95,85.4386746386,8.418,0,8.418,76.65,7.95,77.0611769959,132.89,84.508,7.94,84.8801841657,8.418,0,8.418,76.09,7.94,76.5031483012,132.85
2021-01-19 12:00:00,86.0735,7.93,86.4380257887,9.2335,0,9.2335,76.84,7.93,77.2481100092,132.63,85.5335,7.92,85.8993947723,9.2335,0,9.2335,76.3,7.92,76.709949811,132.56
2021-01-19 12:30:00,88.4285,9.32,88.9182884015,9.1885,0,9.1885,79.24,9.32,79.7862143481,131.69,87.8685,9.3,88.3592852633,9.1885,0,9.1885,78.68,9.3,79.2277249452,131.65
2021-01-19 13:00:00,89.1045,9.08,89.5659439757,10.1145,0,10.1145,78.99,9.08,79.5101660167,132.77,88.5745,9.05,89.0356364062,10.1145,0,10.1145,78.46,9.05,78.9802133449,132.73
2021-01-19 13:30:00,88.1775,7.76,88.5182981437,9.7175,0,9.7175,78.46,7.76,78.8428132426,133.37,87.6075,7.75,87.9496251058,9.7175,0,9.7175,77.89,7.75,78.2746101875,133.33
2021-01-19 14:00:00,88.1445,6.98,88.4204347436,13.9245,0,13.9245,74.22,6.98,74.5474935863,134.02,87.6445,6.98,87.9220039595,13.9245,0,13.9245,73.72,6.98,74.0497049285,133.96
2021-01-19 14:30:00,89.9245,7.07,90.2019988706,17.8045,0,17.8045,72.12,7.07,72.4657112019,133.7,89.4145,7.06,89.692789065,17.8045,0,17.8045,71.61,7.06,71.9571796279,133.68
2021-01-19 15:00:00,85.134,6.69,85.3964522448,8.054,0,8.054,77.08,6.69,77.3697776913,133.7,84.584,6.69,84.8481535215,8.054,0,8.054,76.53,6.69,76.8218523599,133.68
2021-01-19 15:30:00,84.508,6.86,84.7859756328,5.838,0,5.838,78.67,6.86,78.9685285414,133.62,83.948,6.85,84.2270099434,5.838,0,5.838,78.11,6.85,78.409786379,133.58
2021-01-19 16:00:00,85.5445,7.54,85.876149659,3.9445,0,3.9445,81.6,7.54,81.9476149744,133.31,84.9645,7.53,85.2975214191,3.9445,0,3.9445,81.02,7.53,81.3691667648,133.29
2021-01-19 16:30:00,87.8295,8.71,88.2603261395,3.8095,0,3.8095,84.02,8.71,84.4702580794,132.36,87.2395,8.68,87.6702501436,3.8095,0,3.8095,83.43,8.68,83.8803153308,132.33
2021-01-19 17:00:00,97.742,9.92,98.2441090549,13.672,0,13.672,84.07,9.92,84.6532415209,131.87,97.152,9.89,97.6540997808,13.672,0,13.672,83.48,9.89,84.0638001758,131.81
2021-01-19 17:30:00,106.244,10.26,106.7382552602,22.594,0,22.594,83.65,10.26,84.2768657462,132.14,105.664,10.21,106.1561349899,22.594,0,22.594,83.07,10.21,83.6950954358,132.08
2021-01-19 18:00:00,106.667,10.29,107.1621807775,22.317,0,22.317,84.35,10.29,84.9753293609,131.84,106.067,10.26,106.5620762232,22.317,0,22.317,83.75,10.26,84.3761228073,131.8
2021-01-19 18:30:00,102.999,9.73,103.4575608692,16.979,0,16.979,86.02,9.73,86.5685468285,131.26,102.389,9.69,102.8465041749,16.979,0,16.979,85.41,9.69,85.957921101,131.22
2021-01-19 19:00:00,93.74,8.89,94.1606058817,2.76,0,2.76,90.98,8.89,91.4133059242,131.45,93.1,8.86,93.5206372947,2.76,0,2.76,90.34,8.86,90.77342783,131.4
2021-01-19 19:30:00,89.281,7.39,89.586321841,2.311,0,2.311,86.97,7.39,87.2834062122,132.11,88.671,7.38,88.9775850481,2.311,0,2.311,86.36,7.38,86.6747598785,132.08
2021-01-19 20:00:00,84.6515,5.25,84.8141435861,2.2415,0,2.2415,82.41,5.25,82.5770585574,133.46,84.0815,5.25,84.2452440334,2.2415,0,2.2415,81.84,5.25,82.00821971,133.44
2021-01-19 20:30:00,79.207,3.83,79.2995444438,2.697,0,2.697,76.51,3.83,76.6058026523,133.9,78.667,3.84,78.7606658745,2.697,0,2.697,75.97,3.84,76.066986926,133.88
2021-01-19 21:00:00,74.9245,2.46,74.964873776,2.7845,0,2.7845,72.14,2.46,72.1819312571,134.46,74.4245,2.48,74.4658082629,2.7845,0,2.7845,71.64,2.48,71.6829128872,134.42
2021-01-19 21:30:00,71.9585,1.4100000000000001,71.9723128866,2.2485,0,2.2485,69.71,1.4100000000000001,69.7242583324,134.08,71.4685,1.44,71.4830056185,2.2485,0,2.2485,69.22,1.44,69.2349767098,134.05
2021-01-19 22:00:00,66.34,0.61,66.3428044327,2.19,0,2.19,64.15,0.61,64.1529001683,135.18,65.89,0.65,65.8932060231,2.19,0,2.19,63.7,0.65,63.7033162402,135.15
2021-01-19 22:30:00,62.0225,2.31,62.0655025457,2.5025,0,2.5025,59.52,2.31,59.5648092417,133.81,61.6025,2.59,61.6569226142,2.5025,0,2.5025,59.1,2.59,59.1567248924,133.8
2021-01-19 23:00:00,57.8265,2.37,57.8750464557,2.3165,0,2.3165,55.51,2.37,55.5605705514,134.05,57.4265,2.4,57.4766291831,2.3165,0,2.3165,55.11,2.4,55.1622343637,134.03
2021-01-19 23:30:00,54.4565,2.32,54.5058968576,2.5965,0,2.5965,51.86,2.32,51.911867622,134.05,54.0965,2.34,54.1470859073,2.5965,0,2.5965,51.5,2.34,51.5531337554,134.03
2021-01-20 00:00:00,53.1205,2.01,53.1585140899,2.5005,0,2.5005,50.62,2.01,50.659890446,134.23,52.7505,2.04,52.789931334,2.5005,0,2.5005,50.25,2.04,50.2913919076,134.2
2021-01-20 00:30:00,61.732,3.9699999999999998,61.8595241171,2.742,0,2.742,58.99,3.9699999999999998,59.1234386686,133.26,61.292,3.9699999999999998,61.4204376735,2.742,0,2.742,58.55,3.9699999999999998,58.6844391641,133.23
2021-01-20 01:00:00,62.928,4.38,63.0802471777,3.008,0,3.008,59.92,4.38,60.079870173,132.9,62.478,4.4,62.6327429066,3.008,0,3.008,59.47,4.4,59.632548998,132.88
2021-01-20 01:30:00,60.7365,3.98,60.866762952,3.1965,0,3.1965,57.54,3.98,57.677482608,133.07,60.3265,3.98,60.4576463506,3.1965,0,3.1965,57.13,3.98,57.2684668906,133.05
2021-01-20 02:00:00,58.296,3.62,58.4082872202,2.516,0,2.516,55.78,3.62,55.8973416184,133.82,57.886,3.63,57.9997059993,2.516,0,2.516,55.37,3.63,55.4888619454,133.81
2021-01-20 02:30:00,58.0585,3.7800000000000002,58.1814216245,3.0585,0,3.0585,55.0,3.7800000000000002,55.1297415194,134.05,57.6685,3.8,57.7935627233,3.0585,0,3.0585,54.61,3.8,54.7420505644,134.05
2021-01-20 03:00:00,57.2545,3.71,57.3745751204,3.0845,0,3.0845,54.17,3.71,54.2968967806,134.05,56.8445,3.71,56.9654393492,3.0845,0,3.0845,53.76,3.71,53.8878622697,134.05
2021-01-20 03:30:00,55.701,3.35,55.8016478341,3.501,0,3.501,52.2,3.35,52.3073847559,134.13,55.321,3.36,55.4229432726,3.501,0,3.501,51.82,3.36,51.9288166628,134.05
2021-01-20 04:00:00,53.0685,2.74,53.1391879149,2.9185,0,2.9185,50.15,2.74,50.2247956691,134.57,52.7085,2.77,52.7812359864,2.9185,0,2.9185,49.79,2.77,49.8669930916,134.54
2021-01-20 04:30:00,52.4205,2.65,52.4874396427,4.3605,0,4.3605,48.06,2.65,48.1330042694,134.57,52.0805,2.66,52.1483852123,4.3605,0,4.3605,47.72,2.66,47.7940791312,134.54
2021-01-20 05:00:00,51.0795,2.58,51.1446157503,4.0595,0,4.0595,47.02,2.58,47.0907294486,134.57,50.7295,2.61,50.7965970342,4.0595,0,4.0595,46.67,2.61,46.7429245983,134.54
2021-01-20 05:30:00,51.166,2.7199999999999998,51.2382470036,2.516,0,2.516,48.65,2.7199999999999998,48.7259776711,134.41,50.806,2.74,50.8798313283,2.516,0,2.516,48.29,2.74,48.3676720548,134.4
2021-01-20 06:00:00,52.811,3.61,52.9342405348,3.251,0,3.251,49.56,3.61,49.6913040682,133.84,52.451,3.62,52.5757719962,3.251,0,3.251,49.2,3.62,49.3329950439,133.8
2021-01-20 06:30:00,58.1185,5.79,58.406199519,3.2185,0,3.2185,54.9,5.79,55.2044753621,133.23,57.7085,5.79,57.9982333546,3.2185,0,3.2185,54.49,5.79,54.7967535535,133.2
2021-01-20 07:00:00,62.392,7.4,62.8293057737,3.672,0,3.672,58.72,7.4,59.1844439021,132.81,61.972,7.39,62.4110637948,3.672,0,3.672,58.3,7.39,58.7665049156,132.79
2021-01-20 07:30:00,66.983,8.74,67.5507948806,3.113,0,3.113,63.87,8.74,64.4652193047,131.74,66.513,8.71,67.0808711109,3.113,0,3.113,63.4,8.71,63.9955006231,131.71
2021-01-20 08:00:00,71.0245,6.63,71.3332776497,3.2345,0,3.2345,67.79,6.63,68.1134421388,133.32,70.5245,6.4,70.8143001113,3.2345,0,3.2345,67.29,6.4,67.5936690822,133.29
2021-01-20 08:30:00,74.384,7.85,74.7970718411,3.824,0,3.824,70.56,7.85,70.9953244939,132.85,73.884,7.83,74.2977412577,3.824,0,3.824,70.06,7.83,70.4961878402,132.82
2021-01-20 09:00:00,80.522,7.92,80.9105610165,11.792,0,11.792,68.73,7.92,69.1848198668,133.21,80.052,7.91,80.4418473433,11.792,0,11.792,68.26,7.91,68.7167788826,133.18
2021-01-20 09:30:00,80.2935,7.97,80.688084884,10.8535,0,10.8535,69.44,7.97,69.8958832836,133.39,79.8035,7.97,80.2004957107,10.8535,0,10.8535,68.95,7.97,69.4091017086,133.37
2021-01-20 10:00:00,84.524,8.26,84.9266399665,14.394,0,14.394,70.13,8.26,70.6147612047,132.85,84.024,8.24,84.4270701612,14.394,0,14.394,69.63,8.24,70.1158648239,132.82
2021-01-20 10:30:00,86.408,8.31,86.8066734992,16.728,0,16.728,69.68,8.31,70.173773591,133.18,85.928,8.3,86.3279281809,16.728,0,16.728,69.2,8.3,69.6959826676,133.17
2021-01-20 11:00:00,87.2095,8.27,87.6007408088,20.1395,0,20.1395,67.07,8.27,67.5779387078,133.09,86.7395,8.26,87.1319026548,20.1395,0,20.1395,66.6,8.26,67.1102644906,133.05
2021-01-20 11:30:00,86.1115,8.49,86.5290155511,20.2915,0,20.2915,65.82,8.49,66.3652959008,133.51,85.6615,8.47,86.0792279371,20.2915,0,20.2915,65.37,8.47,65.9164455959,133.5
2021-01-20 12:00:00,86.5275,8.72,86.9657786503,20.2975,0,20.2975,66.23,8.72,66.8015815681,133.33,86.0675,8.71,86.5071017677,20.2975,0,20.2975,65.77,8.71,66.3442310981,133.32
2021-01-20 12:30:00,89.741,9.29,90.2205696114,21.261,0,21.261,68.48,9.29,69.1072680693,132.9,89.251,9.27,89.7311200253,21.261,0,21.261,67.99,9.27,68.6190425465,132.88
2021-01-20 13:00:00,91.9755,9.08,92.4226108712,20.2055,0,20.2055,71.77,9.08,72.3420990848,132.9,91.4855,9.06,91.9330207828,20.2055,0,20.2055,71.28,9.06,71.8534759076,132.88
2021-01-20 13:30:00,91.6365,8.38,92.0188705226,20.5865,0,20.5865,71.05,8.38,71.5424831831,133.5,91.1365,8.37,91.5200444288,20.5865,0,20.5865,70.55,8.37,71.0447703916,133.48
2021-01-20 14:00:00,86.528,7.62,86.8628757525,14.348,0,14.348,72.18,7.62,72.5811049792,133.65,86.028,7.62,86.3648145022,14.348,0,14.348,71.68,7.62,72.0838872426,133.63
2021-01-20 14:30:00,84.6985,7.48,85.0281500578,12.8585,0,12.8585,71.84,7.48,72.2283600811,133.37,84.1785,7.47,84.5092939401,12.8585,0,12.8585,71.32,7.47,71.7101338724,133.34
2021-01-20 15:00:00,82.63,7.87,83.0039384608,8.89,0,8.89,73.74,7.87,74.1587789813,133.37,82.12,7.86,82.4952968356,8.89,0,8.89,73.23,7.86,73.6506109954,133.34
2021-01-20 15:30:00,83.1545,8.62,83.6000913292,8.3745,0,8.3745,74.78,8.62,75.2751805046,134.01,82.6245,8.6,83.0708613188,8.3745,0,8.3745,74.25,8.6,74.7463878726,133.98
2021-01-20 16:00:00,83.678,8.72,84.1311243477,7.7780000000000005,0,7.7780000000000005,75.9,8.72,76.39926963,133.63,83.148,8.71,83.6029545172,7.7780000000000005,0,7.7780000000000005,75.37,8.71,75.8716086557,133.61
2021-01-20 16:30:00,88.8665,8.84,89.3050974035,12.4065,0,12.4065,76.46,8.84,76.969326358,133.36,88.3365,8.81,88.7747336366,12.4065,0,12.4065,75.93,8.81,76.4393942938,133.33
2021-01-20 17:00:00,93.891,9.41,94.3613691136,18.721,0,18.721,75.17,9.41,75.7566960737,133.08,93.351,9.38,93.8210722652,18.721,0,18.721,74.63,9.38,75.2171609408,133.05
2021-01-20 17:30:00,100.554,12.0,101.2675017762,17.954,0,17.954,82.6,12.0,83.4671192746,131.91,99.984,11.96,100.6967817559,17.954,0,17.954,82.03,11.96,82.8973009211,131.89
2021-01-20 18:00:00,101.756,11.5,102.4037769616,18.326,0,18.326,83.43,11.5,84.2188512152,131.78,101.176,11.45,101.8218320204,18.326,0,18.326,82.85,11.45,83.6374617023,131.75
2021-01-20 18:30:00,99.801,9.99,100.2997492569,18.131,0,18.131,81.67,9.99,82.278727506,132.14,99.231,9.97,99.7305984189,18.131,0,18.131,81.1,9.97,81.710531145,132.14
2021-01-20 19:00:00,91.9505,8.81,92.3715895189,6.9405,0,6.9405,85.01,8.81,85.4652923706,132.06,91.3405,8.78,91.7615133934,6.9405,0,6.9405,84.4,8.78,84.8554559236,132.03
2021-01-20 19:30:00,87.042,7.3,87.347580184,6.312,0,6.312,80.73,7.3,81.0593788528,133.32,86.492,7.29,86.7986760498,6.312,0,6.312,80.18,7.29,80.5107228883,133.29
2021-01-20 20:00:00,80.6045,6.01,80.8282470443,3.4145,0,3.4145,77.19,6.01,77.4236152605,133.25,80.0645,6.02,80.2905010587,3.4145,0,3.4145,76.65,6.02,76.8860383945,133.22
2021-01-20 20:30:00,77.787,5.11,77.9546629074,2.607,0,2.607,75.18,5.11,75.3534637558,133.85,77.257,5.12,77.4264712421,2.607,0,2.607,74.65,5.12,74.8253760432,133.81
2021-01-20 21:00:00,74.2105,3.8,74.3077271234,2.4905,0,2.4905,71.72,3.8,71.8205987165,134.15,73.7005,3.81,73.7989146279,2.4905,0,2.4905,71.21,3.81,71.3118517499,134.11
2021-01-20 21:30:00,71.2375,2.5300000000000002,71.2824123206,4.0975,0,4.0975,67.14,2.5300000000000002,67.1876513952,133.84,70.7575,2.55,70.8034342829,4.0975,0,4.0975,66.66,2.55,66.7087557971,133.81
2021-01-20 22:00:00,67.5395,1.08,67.548134395,3.0695,0,3.0695,64.47,1.08,64.4790454334,134.45,67.0895,1.12,67.0988480546,3.0695,0,3.0695,64.02,1.12,64.029796189,134.42
2021-01-20 22:30:00,63.2445,-0.37,63.2455822983,2.7445,0,2.7445,60.5,-0.37,60.5011313944,134.77,62.8345,-0.07,62.8345389913,2.7445,0,2.7445,60.09,-0.07,60.0900407722,134.74
2021-01-20 23:00:00,59.589,-1.28,59.6027459183,2.939,0,2.939,56.65,-1.28,56.6644588786,133.53,59.189,-1.22,59.201571947,2.939,0,2.939,56.25,-1.22,56.2632286667,133.5
2021-01-20 23:30:00,57.445,-1.7000000000000002,57.4701489906,3.625,0,3.625,53.82,-1.7000000000000002,53.8468420615,133.97,57.045,-1.6400000000000001,57.068569502,3.625,0,3.625,53.42,-1.6400000000000001,53.4451681633,133.92
2021-01-21 00:00:00,55.7985,-2.25,55.8438456972,2.4985,0,2.4985,53.3,-2.25,53.3474694808,134.04,55.4085,-2.18,55.4513685336,2.4985,0,2.4985,52.91,-2.18,52.9548911811,134.0
2021-01-21 00:30:00,64.841,-0.36,64.84199936,2.291,0,2.291,62.55,-0.36,62.5510359626,132.78,64.371,-0.30000000000000004,64.3716990688,2.291,0,2.291,62.08,-0.30000000000000004,62.0807248669,132.72
2021-01-21 01:00:00,66.41,0.07,66.410036892,2.87,0,2.87,63.54,0.07,63.5400385584,131.97,65.95,0.13,65.9501281272,2.87,0,2.87,63.08,0.13,63.0801339567,131.95
2021-01-21 01:30:00,65.2495,-0.42,65.2508517205,2.3195,0,2.3195,62.93,-0.42,62.9314015417,132.27,64.7895,-0.37,64.7905564897,2.3195,0,2.3195,62.47,-0.37,62.4710957163,132.23
2021-01-21 02:00:00,63.788,-0.74,63.792292199,2.428,0,2.428,61.36,-0.74,61.3644620281,132.88,63.328,-0.68,63.3316507285,2.428,0,2.428,60.9,-0.68,60.9037962692,132.85
2021-01-21 02:30:00,63.6375,-0.72,63.6415729398,2.4975,0,2.4975,61.14,-0.72,61.1442393035,132.98,63.1875,-0.67,63.1910520268,2.4975,0,2.4975,60.69,-0.67,60.6936981902,132.94
2021-01-21 03:00:00,62.709,-0.8,62.7141027282,2.419,0,2.419,60.29,-0.8,60.2953074459,133.49,62.269,-0.74,62.2733968963,2.419,0,2.419,59.85,-0.74,59.8545745954,133.45
2021-01-21 03:30:00,60.344,-1.28,60.3575739738,2.774,0,2.774,57.57,-1.28,57.5842278753,133.94,59.924,-1.23,59.9366221604,2.774,0,2.774,57.15,-1.23,57.163234688,133.89
2021-01-21 04:00:00,58.539,-1.58,58.5603186552,2.999,0,2.999,55.54,-1.58,55.5624693476,134.51,58.129,-1.52,58.1488696451,2.999,0,2.999,55.13,-1.52,55.1509501278,134.47
2021-01-21 04:30:00,57.518,-1.69,57.5428225238,2.798,0,2.798,54.72,-1.69,54.7460911847,134.64,57.118,-1.63,57.1412532589,2.798,0,2.798,54.32,-1.63,54.3444504986,134.6
2021-01-21 05:00:00,56.787,-1.92,56.8194488622,3.117,0,3.117,53.67,-1.92,53.7043322275,134.47,56.407,-1.8599999999999999,56.4376580751,3.117,0,3.117,53.29,-1.8599999999999999,53.3224502438,134.44
2021-01-21 05:30:00,57.2985,-1.71,57.3240106958,3.2085,0,3.2085,54.09,-1.71,54.1170231997,133.95,56.8985,-1.65,56.9224191532,3.2085,0,3.2085,53.69,-1.65,53.7153478998,133.89
2021-01-21 06:00:00,59.379,-0.73,59.3834871071,3.409,0,3.409,55.97,-0.73,55.9747603836,133.4,58.969,-0.66,58.9726933504,3.409,0,3.409,55.56,-0.66,55.5639199481,133.36
2021-01-21 06:30:00,64.629,1.56,64.6478247198,2.669,0,2.669,61.96,1.56,61.9796353652,132.54,64.159,1.6,64.1789473348,2.669,0,2.669,61.49,1.6,61.5108128706,132.49
2021-01-21 07:00:00,69.071,3.38,69.1536509593,3.281,0,3.281,65.79,3.38,65.8767675285,132.21,68.591,3.4,68.6752159152,3.281,0,3.281,65.31,3.4,65.3984411129,132.18
2021-01-21 07:30:00,73.3335,5.17,73.5155162007,2.7235,0,2.7235,70.61,5.17,70.7990183548,131.46,72.8235,5.18,73.0074965483,2.7235,0,2.7235,70.1,5.18,70.2911260402,131.42
2021-01-21 08:00:00,77.9005,8.61,78.3748684225,2.6405000000000003,0,2.6405000000000003,75.26,8.61,75.7509056051,131.73,77.3405,8.12,77.7655922645,2.6405000000000003,0,2.6405000000000003,74.7,8.12,75.1400319404,131.7
2021-01-21 08:30:00,81.133,13.25,82.2078231618,3.743,0,3.743,77.39,13.25,78.5160786081,133.77,80.583,13.2,81.6569647305,3.743,0,3.743,76.84,13.2,77.9655411063,133.72
2021-01-21 09:00:00,85.6355,13.07,86.627153712,13.2155,0,13.2155,72.42,13.07,73.5899537981,133.77,85.1455,13.03,86.1367347318,13.2155,0,13.2155,71.93,13.03,73.1006552638,133.72
2021-01-21 09:30:00,88.4595,13.45,89.4761735897,18.3995,0,18.3995,70.06,13.45,71.3393727194,134.03,87.9695,13.4,88.9842285478,18.3995,0,18.3995,69.57,13.4,70.8487466368,133.97
2021-01-21 10:00:00,89.301,13.67,90.3412281353,19.841,0,19.841,69.46,13.67,70.7923760019,134.26,88.811,13.62,89.8493078493,19.841,0,19.841,68.97,13.62,70.3019580097,134.22
2021-01-21 10:30:00,87.692,14.56,88.8925219802,15.922,0,15.922,71.77,14.56,73.2320046155,134.66,87.192,14.51,88.3910909764,15.922,0,15.922,71.27,14.51,72.7320630809,134.63
2021-01-21 11:00:00,87.401,14.51,88.5972623787,15.821,0,15.821,71.58,14.51,73.0358576317,134.32,86.891,14.45,88.084325399,15.821,0,15.821,71.07,14.45,72.5241159891,134.27
2021-01-21 11:30:00,88.417,14.68,89.6273858204,15.147,0,15.147,73.27,14.68,74.7261353209,133.82,87.907,14.63,89.1160902924,15.147,0,15.147,72.76,14.63,74.2162684322,133.79
2021-01-21 12:00:00,88.7455,14.0,89.8429951095,15.7355,0,15.7355,73.01,14.0,74.3401647832,133.58,88.2255,13.95,89.3215615081,15.7355,0,15.7355,72.49,13.95,73.8200690869,133.54
2021-01-21 12:30:00,90.6095,14.6,91.7782190405,15.2095,0,15.2095,75.4,14.6,76.8005208316,133.17,90.0695,14.54,91.2355546388,15.2095,0,15.2095,74.86,14.54,76.2589745538,133.14
2021-01-21 13:00:00,90.3255,14.58,91.4946574957,12.2455,0,12.2455,78.08,14.58,79.4296090888,133.75,89.7655,14.53,90.9338544781,12.2455,0,12.2455,77.52,14.53,78.8699644985,133.73
2021-01-21 13:30:00,89.971,13.36,90.9575199805,15.641,0,15.641,74.33,13.36,75.521112942,134.64,89.451,13.31,90.4358197895,15.641,0,15.641,73.81,13.31,75.0004813318,134.59
2021-01-21 14:00:00,88.8605,12.53,89.7395640743,16.5705,0,16.5705,72.29,12.53,73.3678744411,134.64,88.3505,12.48,89.2275812193,16.5705,0,16.5705,71.78,12.48,72.8568377024,134.59
2021-01-21 14:30:00,87.8095,12.6,88.7088963422,13.7695,0,13.7695,74.04,12.6,75.1044712384,134.3,87.2995,12.56,88.1983917101,13.7695,0,13.7695,73.53,12.56,74.5950031839,134.25
2021-01-21 15:00:00,86.698,12.75,87.6305066972,9.288,0,9.288,77.41,12.75,78.4529833722,134.3,86.138,12.7,87.0691968724,9.288,0,9.288,76.85,12.7,77.8923134847,134.25
2021-01-21 15:30:00,86.995,12.82,87.9345348825,6.085,0,6.085,80.91,12.82,81.9193536351,134.11,86.415,12.77,87.3534494167,6.085,0,6.085,80.33,12.77,81.3386857528,134.08
2021-01-21 16:00:00,88.8295,13.08,89.787340256,5.1995000000000005,0,5.1995000000000005,83.63,13.08,84.6466969232,134.11,88.2395,13.03,89.1963578867,5.1995000000000005,0,5.1995000000000005,83.04,13.03,84.0560675978,134.08
2021-01-21 16:30:00,91.054,14.02,92.1270390059,3.864,0,3.864,87.19,14.02,88.3100022647,133.45,90.434,13.96,91.5051362274,3.864,0,3.864,86.57,13.96,87.6883487129,133.38
2021-01-21 17:00:00,97.581,13.97,98.5759223188,5.481,0,5.481,92.1,13.97,93.1534803429,133.23,96.931,18.14,98.6137838286,5.481,0,5.481,91.45,18.14,93.2317655094,133.17
2021-01-21 17:30:00,106.609,13.0,107.3986912444,15.399000000000001,0,15.399000000000001,91.21,13.0,92.1317757345,132.74,105.939,21.59,108.1166028924,15.399000000000001,0,15.399000000000001,90.54,21.59,93.0785673504,132.71
2021-01-21 18:00:00,108.7475,12.37,109.448780972,15.9475,0,15.9475,92.8,12.37,93.6208144592,132.36,108.0475,23.73,110.6226701732,15.9475,0,15.9475,92.1,23.73,95.1079539261,132.33
2021-01-21 18:30:00,107.617,10.77,108.154572668,17.877,0,17.877,89.74,10.77,90.3839615197,133.14,106.967,22.29,109.2647390012,17.877,0,17.877,89.09,22.29,91.8361159893,133.08
2021-01-21 19:00:00,105.1735,9.73,105.6226206939,17.2935,0,17.2935,87.88,9.73,88.4170079792,133.75,104.5335,21.35,106.6914950793,17.2935,0,17.2935,87.24,21.35,89.8144760047,133.73
2021-01-21 19:30:00,99.937,10.18,100.4541505812,14.757,0,14.757,85.18,10.18,85.7861573915,134.27,99.347,16.66,100.734214689,14.757,0,14.757,84.59,16.66,86.2149853564,134.22
2021-01-21 20:00:00,91.333,10.5,91.9345793975,6.703,0,6.703,84.63,10.5,85.2788772206,133.83,90.733,10.48,91.3362342611,6.703,0,6.703,84.03,10.48,84.680997278,133.78
2021-01-21 20:30:00,86.058,9.47,86.5774812754,3.768,0,3.768,82.29,9.47,82.8331153585,133.83,85.488,9.45,86.0087242319,3.768,0,3.768,81.72,9.45,82.2645786472,133.78
2021-01-21 21:00:00,81.6105,8.03,82.0046011529,3.0405,0,3.0405,78.57,8.03,78.9792744965,134.41,81.0705,8.01,81.465244554,3.0405,0,3.0405,78.03,8.01,78.4400471698,134.35
2021-01-21 21:30:00,77.4515,6.72,77.7424803582,2.6015,0,2.6015,74.85,6.72,75.1510538848,134.88,76.9315,6.72,77.2244397341,2.6015,0,2.6015,74.33,6.72,74.6331514811,134.84
2021-01-21 22:00:00,71.8225,-2.2800000000000002,71.8586801037,2.5324999999999998,0,2.5324999999999998,69.29,-2.2800000000000002,69.327501758,133.73,71.8325,9.14,72.4116541466,2.5324999999999998,0,2.5324999999999998,69.3,9.14,69.9001402001,133.69
2021-01-21 22:30:00,67.002,-8.06,67.4850472623,2.982,0,2.982,64.02,-8.06,64.5253748536,132.89,67.342,10.7,68.1867653141,2.982,0,2.982,64.36,10.7,65.2433874044,132.85
2021-01-21 23:00:00,62.4425,-8.8,63.0595417542,3.2725,0,3.2725,59.17,-8.8,59.820806581,132.81,62.7925,9.95,63.5759432195,3.2725,0,3.2725,59.52,9.95,60.3459435256,132.78
2021-01-21 23:30:00,60.058,-9.3,60.7737884618,3.658,0,3.658,56.4,-9.3,57.1616129933,132.96,60.408,9.52,61.153551524,3.658,0,3.658,56.75,9.52,57.5429656865,132.93
2021-01-22 00:00:00,58.581,-10.16,59.4555225442,2.551,0,2.551,56.03,-10.16,56.943713437,132.96,58.911,8.64,59.5412085954,2.551,0,2.551,56.36,8.64,57.0184110617,132.93
2021-01-22 00:30:00,68.1525,-0.29,68.1531169958,2.5225,0,2.5225,65.63,-0.29,65.63064071,133.56,67.9525,6.59,68.2712996526,2.5225,0,2.5225,65.43,6.59,65.7610294932,133.51
2021-01-22 01:00:00,70.0945,1.24,70.1054671923,2.4345,0,2.4345,67.66,1.24,67.6713617419,134.42,69.5945,12.14,70.6454105392,2.4345,0,2.4345,67.16,12.14,68.24840804,134.37
2021-01-22 01:30:00,68.2535,0.7000000000000001,68.2570894651,3.0335,0,3.0335,65.22,0.7000000000000001,65.2237564082,134.77,67.7735,12.58,68.9311518999,3.0335,0,3.0335,64.74,12.58,65.950921146,134.73
2021-01-22 02:00:00,66.2435,3.69,66.3461935023,2.5235000000000003,0,2.5235000000000003,63.72,3.69,63.8267537949,133.04,65.7635,4.06,65.8887056501,2.5235000000000003,0,2.5235000000000003,63.24,4.06,63.3701917308,132.99
2021-01-22 02:30:00,66.783,3.77,66.8893264206,2.573,0,2.573,64.21,3.77,64.3205799103,133.04,66.313,3.77,66.420078809,2.573,0,2.573,63.74,3.77,63.8513938767,132.99
2021-01-22 03:00:00,65.9,3.67,66.002112845,2.58,0,2.58,63.32,3.67,63.4262666409,133.37,65.44,3.67,65.5428295087,2.58,0,2.58,62.86,3.67,62.9670429669,133.31
2021-01-22 03:30:00,64.7215,3.46,64.81391951,2.5915,0,2.5915,62.13,3.46,62.2262685688,133.75,64.2715,3.48,64.3656438813,2.5915,0,2.5915,61.68,3.48,61.7780932046,133.7
2021-01-22 04:00:00,62.5245,2.9699999999999998,62.5949998023,3.0245,0,3.0245,59.5,2.9699999999999998,59.5740790949,134.13,62.0945,2.9699999999999998,62.1654874528,3.0245,0,3.0245,59.07,2.9699999999999998,59.1446176757,134.06
2021-01-22 04:30:00,61.75,2.85,61.815734243,2.62,0,2.62,59.13,2.85,59.1986435655,134.58,61.33,2.86,61.3966489314,2.62,0,2.62,58.71,2.86,58.7796197674,134.55
2021-01-22 05:00:00,61.012,2.74,61.073494611,3.432,0,3.432,57.58,2.74,57.645155911,134.36,60.592,2.76,60.654827211,3.432,0,3.432,57.16,2.76,57.2265952159,134.33
2021-01-22 05:30:00,61.4195,2.83,61.4846637809,2.3895,0,2.3895,59.03,2.83,59.0977986054,134.11,60.9895,2.84,61.0555870519,2.3895,0,2.3895,58.6,2.84,58.6687787499,134.07
2021-01-22 06:00:00,63.5985,3.79,63.7113278958,2.8685,0,2.8685,60.73,3.79,60.8481470548,134.3,63.1585,3.79,63.2721125161,2.8685,0,2.8685,60.29,3.79,60.4090076065,134.24
2021-01-22 06:30:00,68.4335,5.85,68.6830868719,3.5235000000000003,0,3.5235000000000003,64.91,5.85,65.1730818667,133.54,67.9635,5.85,68.214806547,3.5235000000000003,0,3.5235000000000003,64.44,5.85,64.7049928522,133.5
2021-01-22 07:00:00,72.693,7.94,73.1253434112,3.773,0,3.773,68.92,7.94,69.375860355,133.62,72.193,7.91,72.6250462926,3.773,0,3.773,68.42,7.91,68.8757177821,133.5
2021-01-22 07:30:00,76.674,9.59,77.2714072345,3.544,0,3.544,73.13,9.59,73.7561183903,132.86,76.154,9.55,76.7504672038,3.544,0,3.544,72.61,9.55,73.235337099,132.82
2021-01-22 08:00:00,80.783,11.29,81.5681138007,3.323,0,3.323,77.46,11.29,78.2784497803,132.02,80.223,11.24,81.0065881827,3.323,0,3.323,76.9,11.24,77.7170997915,131.97
2021-01-22 08:30:00,84.4905,9.6,85.0341377933,4.6705,0,4.6705,79.82,9.6,80.3952262264,133.56,83.9405,9.81,84.5117958645,4.6705,0,4.6705,79.27,9.81,79.8747081372,133.52
2021-01-22 09:00:00,87.6955,9.04,88.1602082589,11.8955,0,11.8955,75.8,9.04,76.3371574006,134.57,87.1755,9.02,87.6409048347,11.8955,0,11.8955,75.28,9.02,75.8184594937,134.51
2021-01-22 09:30:00,94.267,8.86,94.6824529097,26.977,0,26.977,67.29,8.86,67.8707867937,135.09,93.797,8.84,94.2126467572,26.977,0,26.977,66.82,8.84,67.4022106462,135.04
2021-01-22 10:00:00,96.09,3.74,96.1627563041,33.09,0,33.09,63.0,3.74,63.1109150623,132.96,95.62,3.2800000000000002,95.6762394746,33.09,0,33.09,62.53,3.2800000000000002,62.6159668136,132.93
2021-01-22 10:30:00,95.1365,2.47,95.1685585278,33.8065,0,33.8065,61.33,2.47,61.3797181486,133.36,94.7165,2.5,94.7494874511,33.8065,0,33.8065,60.91,2.5,60.9612836151,133.34
2021-01-22 11:00:00,95.387,1.69,95.401969943,41.687,0,41.687,53.7,1.69,53.7265865285,134.39,95.007,1.72,95.0225681036,41.687,0,41.687,53.32,1.72,53.3477347223,134.37
2021-01-22 11:30:00,92.675,1.8599999999999999,92.6936633487,47.135,0,47.135,45.54,1.8599999999999999,45.5779683619,134.58,92.365,1.8900000000000001,92.3843348463,47.135,0,47.135,45.23,1.8900000000000001,45.269470949,134.55
2021-01-22 12:00:00,90.134,1.62,90.1485571487,47.884,0,47.884,42.25,1.62,42.2810465812,134.58,89.824,1.65,89.8391533575,47.884,0,47.884,41.94,1.65,41.9724445321,134.55
2021-01-22 12:30:00,91.643,1.18,91.6505965556,48.743,0,48.743,42.9,1.18,42.9162253699,134.79,91.323,1.22,91.3311487336,48.743,0,48.743,42.58,1.22,42.5974741035,134.79
2021-01-22 13:00:00,91.7365,1.08,91.7428571184,48.0865,0,48.0865,43.65,1.08,43.6633587806,134.64,91.4165,1.12,91.4233606484,48.0865,0,48.0865,43.33,1.12,43.3444725426,134.63
2021-01-22 13:30:00,88.688,0.15,88.6881268491,42.038,0,42.038,46.65,0.15,46.6502411569,134.3,88.338,0.18,88.3381833863,42.038,0,42.038,46.3,0.18,46.3003498907,134.3
2021-01-22 14:00:00,84.4325,0.19,84.43271378,32.0725,0,32.0725,52.36,0.19,52.3603447277,134.3,84.0525,0.22,84.0527879148,32.0725,0,32.0725,51.98,0.22,51.9804655616,134.3
2021-01-22 14:30:00,80.482,0.58,80.4840898812,19.672,0,19.672,60.81,0.58,60.8127659295,133.81,80.032,0.62,80.0344015034,19.672,0,19.672,60.36,0.62,60.363184144,133.84
2021-01-22 15:00:00,79.9455,1.26,79.9554286478,13.8355,0,13.8355,66.11,1.26,66.1220061704,133.68,79.4555,1.29,79.4659712094,13.8355,0,13.8355,65.62,1.29,65.6326785984,133.69
2021-01-22 15:30:00,86.2355,1.62,86.2507151289,22.2755,0,22.2755,63.96,1.62,63.9805126582,133.68,85.7855,1.65,85.801366599,22.2755,0,22.2755,63.51,1.65,63.531430017,133.69
2021-01-22 16:00:00,86.0475,1.35,86.0580894295,21.3575,0,21.3575,64.69,1.35,64.7040848788,133.29,85.5775,1.3599999999999999,85.5883058966,21.3575,0,21.3575,64.22,1.3599999999999999,64.2343988841,133.27
2021-01-22 16:30:00,86.2675,2.25,86.2968368844,16.6075,0,16.6075,69.66,2.25,69.6963277368,132.82,85.7675,2.2800000000000002,85.7977998334,16.6075,0,16.6075,69.16,2.2800000000000002,69.1975722117,132.79
2021-01-22 17:00:00,93.3055,4.15,93.3977453167,18.7955,0,18.7955,74.51,4.15,74.625482243,132.03,92.7955,4.63,92.9109343417,18.7955,0,18.7955,74.0,4.63,74.1447024406,132.0
2021-01-22 17:30:00,99.118,11.59,99.7933165297,18.818,0,18.818,80.3,11.59,81.1321027707,134.85,98.558,11.55,99.2324637606,18.818,0,18.818,79.74,11.55,80.5721422081,134.82
2021-01-22 18:00:00,101.56,12.13,102.28181901,19.23,0,19.23,82.33,12.13,83.2187827356,134.7,100.98,12.08,101.6999842675,19.23,0,19.23,81.75,12.08,82.6376966039,134.64
2021-01-22 18:30:00,100.6885,11.26,101.3161469473,19.2485,0,19.2485,81.44,11.26,82.2147261748,135.01,100.1285,11.22,100.755173129,19.2485,0,19.2485,80.88,11.22,81.6545332483,134.99
2021-01-22 19:00:00,98.1995,10.47,98.7560767763,19.9595,0,19.9595,78.24,10.47,78.9374340855,135.16,97.5895,8.95,97.999045966,19.9595,0,19.9595,77.63,8.95,78.1442217953,135.12
2021-01-22 19:30:00,94.145,18.47,95.9396785746,19.265,0,19.265,74.88,18.47,77.1242847617,132.67,92.785,-0.22,92.7852608177,19.265,0,19.265,73.52,-0.22,73.5203291614,132.64
2021-01-22 20:00:00,86.9645,16.77,88.5666819987,14.5545,0,14.5545,72.41,16.77,74.3265834006,132.74,85.6545,-1.9,85.6755704402,14.5545,0,14.5545,71.1,-1.9,71.1253822485,132.71
2021-01-22 20:30:00,82.573,15.3,83.9785111145,15.173,0,15.173,67.4,15.3,69.1147596393,132.74,81.303,-3.41,81.3744794699,15.173,0,15.173,66.13,-3.41,66.2178601285,132.71
2021-01-22 21:00:00,75.0855,13.42,76.2753479851,7.4055,0,7.4055,67.68,13.42,68.9976724245,132.49,73.8055,-5.15,73.9849601625,7.4055,0,7.4055,66.4,-5.15,66.5994181656,132.45
2021-01-22 21:30:00,72.118,12.58,73.2069827544,11.378,0,11.378,60.74,12.58,62.0290577069,132.97,70.918,-6.16,71.1850287912,11.378,0,11.378,59.54,-6.16,59.8578081791,132.93
2021-01-22 22:00:00,68.444,12.33,69.5457406029,4.614,0,4.614,63.83,12.33,65.0099823104,133.07,67.204,-6.41,67.5090047031,4.614,0,4.614,62.59,-6.41,62.9173759783,133.04
2021-01-22 22:30:00,64.883,11.02,65.8121879974,2.223,0,2.223,62.66,11.02,63.6216629773,133.53,63.663,-7.8,64.1390487067,2.223,0,2.223,61.44,-7.8,61.9331381411,133.49
2021-01-22 23:00:00,61.7065,6.69,62.0680935928,2.0465,0,2.0465,59.66,6.69,60.0339212446,133.73,60.8565,-3.74,60.9713145032,2.0465,0,2.0465,58.81,-3.74,58.9288019563,133.67
2021-01-22 23:30:00,59.851,2.27,59.8940322653,2.9210000000000003,0,2.9210000000000003,56.93,2.27,56.9752384813,133.31,59.441,2.3,59.4854812622,2.9210000000000003,0,2.9210000000000003,56.52,2.3,56.566778236,133.27
2021-01-23 00:00:00,58.465,1.83,58.4936332005,2.955,0,2.955,55.51,1.83,55.5401566436,133.18,58.055,1.8599999999999999,58.084788241,2.955,0,2.955,55.1,1.8599999999999999,55.131384891,133.17
2021-01-23 00:30:00,67.412,4.19,67.5420894258,2.502,0,2.502,64.91,4.19,65.045093589,132.17,66.932,4.19,67.0630205404,2.502,0,2.502,64.43,4.19,64.5660979152,132.14
2021-01-23 01:00:00,68.84,4.52,68.9882308803,2.09,0,2.09,66.75,4.52,66.9028616727,131.64,68.36,4.53,68.5099299372,2.09,0,2.09,66.27,4.53,66.4246475339,131.61
2021-01-23 01:30:00,68.199,3.88,68.3092819535,5.789,0,5.789,62.41,3.88,62.5304925616,131.97,67.749,3.9,67.8611597381,5.789,0,5.789,61.96,3.9,62.0826191458,131.93
2021-01-23 02:00:00,66.445,3.6,66.5424528027,5.185,0,5.185,61.26,3.6,61.3656874809,132.17,66.005,3.61,66.1036468359,5.185,0,5.185,60.82,3.61,60.927042436,132.13
2021-01-23 02:30:00,66.004,3.96,66.1226860918,3.524,0,3.524,62.48,3.96,62.6053671821,132.08,65.554,3.9699999999999998,65.6741030849,3.524,0,3.524,62.03,3.9699999999999998,62.156912729,132.03
2021-01-23 03:00:00,65.108,3.68,65.2119165797,3.078,0,3.078,62.03,3.68,62.1390642028,132.38,64.658,3.7,64.7637781789,3.078,0,3.078,61.58,3.7,61.6910560778,132.36
2021-01-23 03:30:00,64.9095,3.0,64.9787903108,7.6895,0,7.6895,57.22,3.0,57.2985898605,132.97,64.4995,3.01,64.5696956803,7.6895,0,7.6895,56.81,3.01,56.8896844779,132.94
2021-01-23 04:00:00,62.7165,2.47,62.7651198696,7.2665,0,7.2665,55.45,2.47,55.5049853617,133.42,62.3165,2.5,62.3666270713,7.2665,0,7.2665,55.05,2.5,55.1067373376,133.4
2021-01-23 04:30:00,60.267,2.17,60.3060543312,4.767,0,4.767,55.5,2.17,55.5424063217,133.7,59.857,2.2,59.8974160461,4.767,0,4.767,55.09,2.2,55.1339106177,133.68
2021-01-23 05:00:00,58.178,2.05,58.2141064004,3.088,0,3.088,55.09,2.05,55.1281289361,133.7,57.788,2.08,57.8254212609,3.088,0,3.088,54.7,2.08,54.7395323327,133.68
2021-01-23 05:30:00,58.371,2.2800000000000002,58.4155119895,2.6109999999999998,0,2.6109999999999998,55.76,2.2800000000000002,55.8065945924,133.84,57.961,2.31,58.0070135501,2.6109999999999998,0,2.6109999999999998,55.35,2.31,55.3981822806,133.82
2021-01-23 06:00:00,58.9395,2.24,58.9820503225,2.5795,0,2.5795,56.36,2.24,56.4044962747,133.84,58.5295,2.27,58.5735031414,2.5795,0,2.5795,55.95,2.27,55.9960302164,133.73
2021-01-23 06:30:00,60.69,2.63,60.7469587716,2.71,0,2.71,57.98,2.63,58.0396183654,132.9,60.26,2.66,60.3186803569,2.71,0,2.71,57.55,2.66,57.6114407041,132.85
2021-01-23 07:00:00,62.2725,3.5300000000000002,62.3724711411,3.0225,0,3.0225,59.25,3.5300000000000002,59.355062126199996,132.23,61.8425,3.55,61.9443081021,3.0225,0,3.0225,58.82,3.55,58.9270303002,132.2
2021-01-23 07:30:00,63.37,4.21,63.5096921737,2.74,0,2.74,60.63,4.21,60.7759903251,132.36,62.93,4.23,63.0720048833,2.74,0,2.74,60.19,4.23,60.3384537422,132.33
2021-01-23 08:00:00,66.3685,5.63,66.6068667049,2.1885,0,2.1885,64.18,5.63,64.4264642829,132.88,65.9185,5.63,66.158488059,2.1885,0,2.1885,63.73,5.63,63.978197849,132.87
2021-01-23 08:30:00,69.262,6.72,69.5872333406,3.452,0,3.452,65.81,6.72,66.1522070682,132.26,68.772,6.71,69.0985678868,3.452,0,3.452,65.32,6.71,65.6637380904,132.24
2021-01-23 09:00:00,73.4695,7.58,73.85948707,5.6295,0,5.6295,67.84,7.58,68.2621564265,131.84,72.9795,7.57,73.3710591463,5.6295,0,5.6295,67.35,7.57,67.7740909198,131.81
2021-01-23 09:30:00,77.3335,8.42,77.790530415,8.8135,0,8.8135,68.52,8.42,69.035402512,131.84,76.8335,8.4,77.291310781,8.8135,0,8.8135,68.02,8.4,68.5367084124,131.81
2021-01-23 10:00:00,80.9285,8.72,81.3969318356,15.9185,0,15.9185,65.01,8.72,65.5922137147,131.84,80.4785,8.7,80.9473839123,15.9185,0,15.9185,64.56,8.7,65.1435614624,131.81
2021-01-23 10:30:00,84.953,8.19,85.3468705284,33.593,0,33.593,51.36,8.19,52.0089001999,132.46,84.593,8.18,84.9875758508,33.593,0,33.593,51.0,8.18,51.6518383022,132.44
2021-01-23 11:00:00,86.8085,7.42,87.125037,47.6485,0,47.6485,39.16,7.42,39.8567685594,133.1,86.5485,7.41,86.8651308193,47.6485,0,47.6485,38.9,7.41,39.5994709561,133.09
2021-01-23 11:30:00,88.393,7.0,88.6697380677,57.303,0,57.303,31.09,7.0,31.8682930199,133.43,88.173,7.0,88.4504263924,57.303,0,57.303,30.87,7.0,31.653702785,133.4
2021-01-23 12:00:00,88.128,6.79,88.3891875967,59.908,0,59.908,28.22,6.79,29.0253768279,133.72,87.918,6.79,88.1798096165,59.908,0,59.908,28.01,6.79,28.8212456358,133.71
2021-01-23 12:30:00,87.658,6.6,87.9061144859,61.348,0,61.348,26.31,6.6,27.1251930869,133.8,87.468,6.6,87.7166519197,61.348,0,61.348,26.12,6.6,26.9409428194,133.82
2021-01-23 13:00:00,91.2215,6.48,91.4513666505,66.3815,0,66.3815,24.84,6.48,25.6713069399,133.91,91.0315,6.49,91.262555806,66.3815,0,66.3815,24.65,6.49,25.4900490388,133.93
2021-01-23 13:30:00,87.826,5.73,88.0127216714,57.796,0,57.796,30.03,5.73,30.5717811061,134.14,87.606,5.74,87.7938428137,57.796,0,57.796,29.81,5.74,30.3575970722,134.15
2021-01-23 14:00:00,83.0075,5.33,83.1784464645,48.1075,0,48.1075,34.9,5.33,35.3046583329,134.44,82.7575,5.33,82.9289618062,48.1075,0,48.1075,34.65,5.33,35.0575441239,134.46
2021-01-23 14:30:00,79.656,4.9,79.806568251,40.406,0,40.406,39.25,4.9,39.5546773467,134.31,79.356,4.91,79.5077533075,40.406,0,40.406,38.95,4.91,39.2582551828,134.36
2021-01-23 15:00:00,78.584,4.7,78.724424774,32.354,0,32.354,46.23,4.7,46.4682999474,134.27,78.254,4.7,78.3950158875,32.354,0,32.354,45.9,4.7,46.1400043346,134.3
2021-01-23 15:30:00,77.0125,4.82,77.1631878311,23.3125,0,23.3125,53.7,4.82,53.9158826321,133.95,76.6025,4.82,76.7539927707,23.3125,0,23.3125,53.29,4.82,53.5075368523,133.98
2021-01-23 16:00:00,75.4255,5.71,75.6413256775,13.4255,0,13.4255,62.0,5.71,62.2623810981,133.24,74.9555,5.7,75.1719161672,13.4255,0,13.4255,61.53,5.7,61.7934535368,133.26
2021-01-23 16:30:00,77.3525,7.51,77.7162103827,6.9725,0,6.9725,70.38,7.51,70.7795485999,132.14,76.8425,7.49,77.2066700891,6.9725,0,6.9725,69.87,7.49,70.270313789,132.14
2021-01-23 17:00:00,88.604,7.1,88.8880127801,19.364,0,19.364,69.24,7.1,69.6030717713,132.45,88.144,7.32,88.4474258303,19.364,0,19.364,68.78,7.32,69.1684234315,132.44
2021-01-23 17:30:00,98.0375,8.58,98.4122340273,20.6775,0,20.6775,77.36,8.58,77.8343497435,131.65,97.4675,8.76,97.8603656045,20.6775,0,20.6775,76.79,8.76,77.2880437066,131.62
2021-01-23 18:00:00,101.527,5.6,101.6813243865,19.637,0,19.637,81.89,5.6,82.0812530362,131.51,100.947,17.14,102.3917790108,19.637,0,19.637,81.31,17.14,83.0969054779,131.49
2021-01-23 18:30:00,100.6395,4.83,100.7553366341,19.3195,0,19.3195,81.32,4.83,81.4633126014,131.96,100.0395,16.47,101.3862044869,19.3195,0,19.3195,80.72,16.47,82.3831250925,131.91
2021-01-23 19:00:00,98.683,4.18,98.7714882393,20.063,0,20.063,78.62,4.18,78.7310408924,132.39,98.123,15.22,99.2963822553,20.063,0,20.063,78.06,15.22,79.5299440463,132.36
2021-01-23 19:30:00,92.2865,6.29,92.5006063886,15.0465,0,15.0465,77.24,6.29,77.4956882672,132.63,91.7565,6.22,91.9670793939,15.0465,0,15.0465,76.71,6.22,76.9617599851,132.6
2021-01-23 20:00:00,82.7595,4.05,82.8585381252,8.0495,0,8.0495,74.71,4.05,74.8196939315,132.94,82.2395,4.04,82.338672325,8.0495,0,8.0495,74.19,4.04,74.2999172274,132.9
2021-01-23 20:30:00,77.32,3.12,77.3829231808,3.16,0,3.16,74.16,3.12,74.2256020521,133.47,76.79,3.12,76.853357116,3.16,0,3.16,73.63,3.12,73.6960738439,133.43
2021-01-23 21:00:00,74.295,2.51,74.3373871279,3.045,0,3.045,71.25,2.51,71.2941975199,133.68,73.795,2.5300000000000002,73.8383567328,3.045,0,3.045,70.75,2.5300000000000002,70.7952215902,133.63
2021-01-23 21:30:00,70.913,1.51,70.92907492,3.503,0,3.503,67.41,1.51,67.4269100582,133.97,70.433,1.53,70.4496159606,3.503,0,3.503,66.93,1.53,66.9474853897,133.94
2021-01-23 22:00:00,67.5385,0.32,67.5392580819,2.7984999999999998,0,2.7984999999999998,64.74,0.32,64.7407908509,134.57,67.0785,0.36,67.0794660254,2.7984999999999998,0,2.7984999999999998,64.28,0.36,64.2810080817,134.55
2021-01-23 22:30:00,62.6765,-0.79,62.6814785423,2.3165,0,2.3165,60.36,-0.79,60.3651695931,135.15,62.2465,-0.75,62.2510181624,2.3165,0,2.3165,59.93,-0.75,59.9346927914,135.13
2021-01-23 23:00:00,58.9305,-1.49,58.9493335861,2.0805,0,2.0805,56.85,-1.49,56.8695225934,135.57,58.5005,-2.35,58.5476814251,2.0805,0,2.0805,56.42,-2.35,56.4689197701,135.53
2021-01-23 23:30:00,58.16,4.01,58.2980762976,2.33,0,2.33,55.83,4.01,55.9738242395,133.34,56.9,-15.2,58.8952459881,2.33,0,2.33,54.57,-15.2,56.6473732842,133.32
2021-01-24 00:00:00,56.448,3.8,56.5757607461,2.448,0,2.448,54.0,3.8,54.1335385875,133.56,55.198,-15.49,57.330265166,2.448,0,2.448,52.75,-15.49,54.9772916757,133.51
2021-01-24 00:30:00,65.191,6.0,65.4665294712,2.761,0,2.761,62.43,6.0,62.7176601923,132.64,63.821,-13.05,65.1415577109,2.761,0,2.761,61.06,-13.05,62.4389790115,132.61
2021-01-24 01:00:00,67.0415,7.51,67.460824352,2.6315,0,2.6315,64.41,7.51,64.8463429963,133.97,65.7415,-12.01,66.8295213379,2.6315,0,2.6315,63.11,-12.01,64.2426042436,133.94
2021-01-24 01:30:00,66.1155,6.59,66.4431143178,2.1455,0,2.1455,63.97,6.59,64.3085453109,134.51,64.8655,-12.41,66.0419653724,2.1455,0,2.1455,62.72,-12.41,63.9359562375,134.48
2021-01-24 02:00:00,64.645,4.97,64.8357688703,2.965,0,2.965,61.68,4.97,61.8799103102,134.24,63.655,-8.33,64.1977252323,2.965,0,2.965,60.69,-8.33,61.2589993389,134.21
2021-01-24 02:30:00,65.0415,2.7,65.0975170206,3.0815,0,3.0815,61.96,2.7,62.0188003754,132.92,64.5815,2.71,64.6383341544,3.0815,0,3.0815,61.5,2.71,61.559679174,132.87
2021-01-24 03:00:00,63.917,2.44,63.963555944,3.057,0,3.057,60.86,2.44,60.9088926184,133.21,63.477,2.46,63.5246497747,3.057,0,3.057,60.42,2.46,60.4700587068,133.17
2021-01-24 03:30:00,62.5795,2.36,62.623984385,3.0095,0,3.0095,59.57,2.36,59.6167300344,133.5,62.1395,2.37,62.1846794657,3.0095,0,3.0095,59.13,2.37,59.1774771345,133.45
2021-01-24 04:00:00,60.7915,2.06,60.826392892,2.4815,0,2.4815,58.31,2.06,58.3463769227,134.03,60.3715,2.08,60.4073208498,2.4815,0,2.4815,57.89,2.08,57.9273553686,134.0
2021-01-24 04:30:00,59.383,1.78,59.4096716789,2.903,0,2.903,56.48,1.78,56.5080419056,134.25,58.973,1.79,59.0001595676,2.903,0,2.903,56.07,1.79,56.098565044,134.22
2021-01-24 05:00:00,58.2825,1.52,58.3023173317,3.0825,0,3.0825,55.2,1.52,55.2209235707,134.6,57.8825,1.54,57.902982706,3.0825,0,3.0825,54.8,1.54,54.8216344156,134.58
2021-01-24 05:30:00,57.8575,1.33,57.8727846768,2.2975,0,2.2975,55.56,1.33,55.5759165466,134.6,57.4475,1.3599999999999999,57.4635959217,2.2975,0,2.2975,55.15,1.3599999999999999,55.1667662638,134.58
2021-01-24 06:00:00,57.7295,1.6800000000000002,57.7539398678,2.5795,0,2.5795,55.15,1.6800000000000002,55.1755824618,134.6,57.3195,1.7000000000000002,57.3447040297,2.5795,0,2.5795,54.74,1.7000000000000002,54.7663911537,134.58
2021-01-24 06:30:00,59.024,1.8399999999999999,59.0526728946,2.164,0,2.164,56.86,1.8399999999999999,56.8897635783,134.19,58.614,1.8599999999999999,58.643504295,2.164,0,2.164,56.45,1.8599999999999999,56.4806347344,134.18
2021-01-24 07:00:00,60.295,2.51,60.3472213528,2.145,0,2.145,58.15,2.51,58.2041459004,134.03,59.875,2.5300000000000002,59.9284283542,2.145,0,2.145,57.73,2.5300000000000002,57.7854116538,134.03
2021-01-24 07:30:00,61.265,2.84,61.3307901873,2.445,0,2.445,58.82,2.84,58.8885218018,133.91,60.825,2.85,60.8917328132,2.445,0,2.445,58.38,2.85,58.4495243779,133.9
2021-01-24 08:00:00,64.028,3.12,64.103971671,1.9180000000000001,0,1.9180000000000001,62.11,3.12,62.1883148188,133.67,63.578,3.13,63.654999678,1.9180000000000001,0,1.9180000000000001,61.66,3.13,61.7393918013,133.65
2021-01-24 08:30:00,67.218,3.87,67.3293132595,3.118,0,3.118,64.1,3.87,64.2167182282,132.96,66.738,3.88,66.8506921729,3.118,0,3.118,63.62,3.88,63.7382051834,132.95
2021-01-24 09:00:00,71.3825,4.75,71.5403648736,4.2725,0,4.2725,67.11,4.75,67.2778908706,132.35,70.9025,4.75,71.0614312145,4.2725,0,4.2725,66.63,4.75,66.7990972993,132.33
2021-01-24 09:30:00,75.2465,5.44,75.4428880826,7.4965,0,7.4965,67.75,5.44,67.9680520539,132.01,74.7465,5.43,74.9434731131,7.4965,0,7.4965,67.25,5.43,67.4688624478,132.0
2021-01-24 10:00:00,77.8925,5.85,78.1118688565,10.5825,0,10.5825,67.31,5.85,67.5637373152,131.65,77.4025,5.85,77.6232536438,10.5825,0,10.5825,66.82,5.85,67.0755909404,131.65
