Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-24 10:30:00,81.6,6.2,81.8352002503,17.91,0,17.91,63.69,6.2,63.9910626572,131.54,81.15,6.18,81.3849795724,17.91,0,17.91,63.24,6.18,63.5412464467,131.54
2021-01-24 11:00:00,84.1365,6.32,84.3735327709,26.8765,0,26.8765,57.26,6.32,57.6077251764,131.54,83.7165,6.32,83.9547185824,26.8765,0,26.8765,56.84,6.32,57.1902788942,131.54
2021-01-24 11:30:00,86.9845,5.98,87.189813856,38.5645,0,38.5645,48.42,5.98,48.787875543,131.74,86.6345,5.98,86.840641351,38.5645,0,38.5645,48.07,5.98,48.4405336469,131.73
2021-01-24 12:00:00,86.937,6.84,87.2056624824,30.027,0,30.027,56.91,6.84,57.3195751903,131.46,86.517,6.8100000000000005,86.7846034098,30.027,0,30.027,56.49,6.8100000000000005,56.8989999912,131.45
2021-01-24 12:30:00,93.641,5.5,93.8023820646,37.711,0,37.711,55.93,5.5,56.1997766899,132.96,93.261,5.75,93.4380897761,37.711,0,37.711,55.55,5.75,55.8467993711,132.96
2021-01-24 13:00:00,95.065,4.26,95.1604005088,40.595,0,40.595,54.47,4.26,54.6363294887,133.88,94.675,4.27,94.7712431331,40.595,0,40.595,54.08,4.27,54.2483114945,133.87
2021-01-24 13:30:00,94.5925,3.24,94.6479722775,44.4425,0,44.4425,50.15,3.24,50.2545530276,134.18,94.2525,3.27,94.309207696,44.4425,0,44.4425,49.81,3.27,49.9172214772,134.17
2021-01-24 14:00:00,84.72,3.05,84.7748836626,23.93,0,23.93,60.79,3.05,60.8664653155,134.18,84.26,3.06,84.3155454231,23.93,0,23.93,60.33,3.06,60.4075533357,134.17
2021-01-24 14:30:00,84.4755,3.6,84.5521738352,16.5255,0,16.5255,67.95,3.6,68.0452974128,133.76,83.9955,3.62,84.0734703712,16.5255,0,16.5255,67.47,3.62,67.5670430017,133.75
2021-01-24 15:00:00,86.079,3.96,86.170040275,16.629,0,16.629,69.45,3.96,69.5628068726,133.76,85.579,3.9699999999999998,85.671034434,16.629,0,16.629,68.95,3.9699999999999998,69.0641976714,133.75
2021-01-24 15:30:00,89.1475,5.23,89.3007819465,16.9275,0,16.9275,72.22,5.23,72.409124425,133.39,88.6175,5.23,88.7716971013,16.9275,0,16.9275,71.69,5.23,71.8805189185,133.37
2021-01-24 16:00:00,92.414,6.02,92.609868783,16.964,0,16.964,75.45,6.02,75.6897806841,133.07,91.884,6.02,92.0809961718,16.964,0,16.964,74.92,6.02,75.161471513,133.06
2021-01-24 16:30:00,95.0285,6.12,95.2253653826,20.5785,0,20.5785,74.45,6.12,74.7011171269,132.69,94.4985,6.11,94.6958214614,20.5785,0,20.5785,73.92,6.11,74.1720870678,132.66
2021-01-24 17:00:00,100.5515,6.52,100.7626644757,19.6215,0,19.6215,80.93,6.52,81.192212065,131.89,99.9515,11.95,100.6633242658,19.6215,0,19.6215,80.33,11.95,81.2139852488,131.87
2021-01-24 17:30:00,106.1505,6.07,106.3239086483,19.0005,0,19.0005,87.15,6.07,87.3611320897,131.42,105.5205,17.62,106.9814952235,19.0005,0,19.0005,86.52,17.62,88.295950077,131.4
2021-01-24 18:00:00,106.864,5.77,107.019658923,19.634,0,19.634,87.23,5.77,87.4206257127,131.42,106.224,17.32,107.626765147,19.634,0,19.634,86.59,17.32,88.3052121904,131.4
2021-01-24 18:30:00,103.75,4.52,103.8484130837,18.93,0,18.93,84.82,4.52,84.9403484806,132.01,103.13,16.19,104.3930696933,18.93,0,18.93,84.2,16.19,85.7423821689,131.99
2021-01-24 19:00:00,100.445,4.41,100.5417630888,18.885,0,18.885,81.56,4.41,81.6791387075,132.52,99.855,11.03,100.4623408298,18.885,0,18.885,80.97,11.03,81.7178181304,132.5
2021-01-24 19:30:00,92.175,5.5600000000000005,92.3425374624,8.665,0,8.665,83.51,5.5600000000000005,83.694884551,132.42,91.585,5.5600000000000005,91.7536147789,8.665,0,8.665,82.92,5.5600000000000005,83.1061971215,132.4
2021-01-24 20:00:00,85.6035,4.39,85.7159921616,2.5135,0,2.5135,83.09,4.39,83.2058904165,133.0,85.0035,4.4,85.1173014859,2.5135,0,2.5135,82.49,4.4,82.6072642084,132.99
2021-01-24 20:30:00,82.2215,3.37,82.2905338557,2.2715,0,2.2715,79.95,3.37,80.0209934955,133.17,81.6715,3.38,81.7414112445,2.2715,0,2.2715,79.4,3.38,79.4719095027,133.15
2021-01-24 21:00:00,78.5535,2.24,78.5854309796,2.3735,0,2.3735,76.18,2.24,76.212925413,133.34,77.9935,2.26,78.0262368838,2.3735,0,2.3735,75.62,2.26,75.6537639513,133.32
2021-01-24 21:30:00,73.416,0.86,73.4210368764,2.426,0,2.426,70.99,0.86,70.9952089933,133.92,72.916,0.89,72.9214313902,2.426,0,2.426,70.49,0.89,70.4956183036,133.9
2021-01-24 22:00:00,69.238,-0.41000000000000003,69.2392139181,2.328,0,2.328,66.91,-0.41000000000000003,66.9112561532,134.68,68.768,-0.35000000000000003,68.7688906701,2.328,0,2.328,66.44,-0.35000000000000003,66.440921878,134.66
2021-01-24 22:30:00,65.179,-1.56,65.1976659168,2.239,0,2.239,62.94,-1.56,62.9593297296,135.4,64.729,-1.51,64.7466102665,2.239,0,2.239,62.49,-1.51,62.5082410567,135.38
2021-01-24 23:00:00,60.8965,-4.49,61.0618032181,2.6365,0,2.6365,58.26,-4.49,58.4327622144,134.74,60.4365,-4.91,60.6356218097,2.6365,0,2.6365,57.8,-4.91,58.0081727001,134.73
2021-01-24 23:30:00,57.836,-8.66,58.4807532099,1.996,0,1.996,55.84,-8.66,56.5075322413,133.21,57.436,-8.56,58.0703684851,1.996,0,1.996,55.44,-8.56,56.0969446583,133.21
2021-01-25 00:00:00,56.6125,-8.86,57.301612161,1.9225,0,1.9225,54.69,-8.86,55.4030297005,133.48,56.1925,-8.75,56.8696716735,1.9225,0,1.9225,54.27,-8.75,54.970859553,133.46
2021-01-25 00:30:00,65.6755,-6.31,65.9779311607,2.9055,0,2.9055,62.77,-6.31,63.0863614421,131.89,65.2055,-6.23,65.5024436968,2.9055,0,2.9055,62.3,-6.23,62.6107251196,131.86
2021-01-25 01:00:00,69.124,-1.58,69.1420550461,1.994,0,1.994,67.13,-1.58,67.1485911989,133.97,68.654,-1.07,68.6623376823,1.994,0,1.994,66.66,-1.07,66.6685870557,133.95
2021-01-25 01:30:00,67.5795,-0.43,67.5808680046,2.2295,0,2.2295,65.35,-0.43,65.3514146748,134.77,67.0995,-0.37,67.1005201191,2.2295,0,2.2295,64.87,-0.37,64.8710551787,134.72
2021-01-25 02:00:00,65.9565,-0.86,65.9621064874,2.0065,0,2.0065,63.95,-0.86,63.9557823813,135.31,65.4865,-0.8200000000000001,65.4916336813,2.0065,0,2.0065,63.48,-0.8200000000000001,63.4852959354,135.28
2021-01-25 02:30:00,66.1205,-0.67,66.1238944728,2.0305,0,2.0305,64.09,-0.67,64.0935020107,135.2,65.6705,-0.62,65.6734266675,2.0305,0,2.0305,63.64,-0.62,63.6430200415,135.18
2021-01-25 03:00:00,66.0315,-0.77,66.0359893713,2.2715,0,2.2715,63.76,-0.77,63.7646492972,135.41,65.5615,-0.73,65.565563997,2.2715,0,2.2715,63.29,-0.73,63.2942098458,135.36
2021-01-25 03:30:00,64.9375,-0.4,64.9387319421,2.3575,0,2.3575,62.58,-0.4,62.5812783506,135.31,64.4675,-0.61,64.4703858857,2.3575,0,2.3575,62.11,-0.61,62.1129954196,135.28
2021-01-25 04:00:00,63.888,2.47,63.9357290097,2.648,0,2.648,61.24,2.47,61.2897911564,133.25,63.428,2.49,63.4768562864,2.648,0,2.648,60.78,2.49,60.8309830596,133.23
2021-01-25 04:30:00,63.3695,2.38,63.4141776754,2.9395,0,2.9395,60.43,2.38,60.4768492896,133.51,62.9195,2.39,62.9648757662,2.9395,0,2.9395,59.98,2.39,60.0275978197,133.48
2021-01-25 05:00:00,63.0955,2.03,63.1281476067,1.8955000000000002,0,1.8955000000000002,61.2,2.03,61.2336582281,133.59,62.6455,2.05,62.6790329397,1.8955000000000002,0,1.8955000000000002,60.75,2.05,60.7845786364,133.56
2021-01-25 05:30:00,65.6995,1.67,65.7207212396,2.3195,0,2.3195,63.38,1.67,63.4019976026,132.81,65.2195,1.69,65.2413923844,2.3195,0,2.3195,62.9,1.69,62.9226994017,132.78
2021-01-25 06:00:00,67.727,2.24,67.7640327091,2.097,0,2.097,65.63,2.24,65.6682152948,132.2,67.237,2.27,67.2753080186,2.097,0,2.097,65.14,2.27,65.1795405016,132.15
2021-01-25 06:30:00,74.327,1.29,74.3381936087,3.057,0,3.057,71.27,1.29,71.2816736616,133.36,73.807,1.54,73.8230644785,3.057,0,3.057,70.75,1.54,70.7667584393,133.32
2021-01-25 07:00:00,77.9345,2.51,77.9749087223,2.3945,0,2.3945,75.54,2.51,75.58168892,133.36,77.3845,2.54,77.426174129,2.3945,0,2.3945,74.99,2.54,75.0330040715,133.32
2021-01-25 07:30:00,81.2235,4.51,81.3486143229,2.2035,0,2.2035,79.02,4.51,79.1485975871,132.16,80.6535,4.51,80.7794971651,2.2035,0,2.2035,78.45,4.51,78.5795304135,132.14
2021-01-25 08:00:00,86.117,6.32,86.3485963349,2.527,0,2.527,83.59,6.32,83.8285780626,131.82,85.507,6.31,85.7395075155,2.527,0,2.527,82.98,6.31,83.2195680114,131.78
2021-01-25 08:30:00,89.1885,8.38,89.5813202194,3.2885,0,3.2885,85.9,8.38,86.3077887563,131.82,88.5685,8.36,88.9621761888,3.2885,0,3.2885,85.28,8.36,85.6887857307,131.78
2021-01-25 09:00:00,93.1645,9.13,93.6107951053,10.6045,0,10.6045,82.56,9.13,83.0632921332,131.45,92.5845,9.1,93.0306381804,10.6045,0,10.6045,81.98,9.1,82.4835159289,131.41
2021-01-25 09:30:00,97.271,8.9,97.6773128265,23.661,0,23.661,73.61,8.9,74.1460862082,132.08,96.761,8.88,97.167615598,23.661,0,23.661,73.1,8.88,73.6373845272,132.04
2021-01-25 10:00:00,99.059,8.0,99.3815147852,34.489,0,34.489,64.57,8.0,65.0636987882,133.12,98.599,7.99,98.9222063088,34.489,0,34.489,64.11,7.99,64.6059765037,133.11
2021-01-25 10:30:00,100.87,7.22,101.1280638596,41.89,0,41.89,58.98,7.22,59.4202726349,133.84,100.45,7.21,100.7084236795,41.89,0,41.89,58.56,7.21,59.0021838579,133.82
2021-01-25 11:00:00,102.006,7.26,102.2640290425,48.936,0,48.936,53.07,7.26,53.5642838093,134.39,101.626,7.25,101.8842793369,48.936,0,48.936,52.69,7.25,53.1864512823,134.39
2021-01-25 11:30:00,99.4645,7.65,99.7582540958,50.6645,0,50.6645,48.8,7.65,49.3959765568,134.8,99.1445,7.65,99.4391994148,50.6645,0,50.6645,48.48,7.65,49.0798624692,134.78
2021-01-25 12:00:00,99.277,7.61,99.5682420705,55.747,0,55.747,43.53,7.61,44.1901912193,135.57,98.967,7.6,99.2583854846,55.747,0,55.747,43.22,7.6,43.8831220403,135.56
2021-01-25 12:30:00,100.124,8.08,100.4494986349,57.924,0,57.924,42.2,8.08,42.9665730539,135.67,99.834,8.07,100.1596348636,57.924,0,57.924,41.91,8.07,42.679889878,135.67
2021-01-25 13:00:00,100.192,-0.68,100.1943075429,57.032,0,57.032,43.16,-0.68,43.1653564795,134.12,100.362,11.39,101.0062529946,57.032,0,57.032,43.33,11.39,44.8020200437,134.13
2021-01-25 13:30:00,97.8305,-3.43,97.8906105316,50.5405,0,50.5405,47.29,-3.43,47.4142278225,133.3,98.0905,11.5,98.7623217135,50.5405,0,50.5405,47.55,11.5,48.9208800003,133.31
2021-01-25 14:00:00,96.132,6.33,96.3401802157,42.212,0,42.212,53.92,6.33,54.290287345,134.77,95.742,6.33,95.9510263833,42.212,0,42.212,53.53,6.33,53.9029665232,134.79
2021-01-25 14:30:00,93.3655,6.14,93.5671747476,33.4255,0,33.4255,59.94,6.14,60.2536571504,134.06,92.9255,6.16,93.1294483515,33.4255,0,33.4255,59.5,6.16,59.8180206961,134.08
2021-01-25 15:00:00,93.051,6.09,93.2500761447,30.391,0,30.391,62.66,6.09,62.9552515681,133.49,92.601,6.1,92.8016982657,30.391,0,30.391,62.21,6.1,62.5083522419,133.51
2021-01-25 15:30:00,89.805,6.16,90.0160187133,22.835,0,22.835,66.97,6.16,67.2527062653,133.59,89.315,6.17,89.5278622832,22.835,0,22.835,66.48,6.17,66.7657045196,133.59
2021-01-25 16:00:00,89.8515,6.92,90.1175812605,13.2415,0,13.2415,76.61,6.92,76.9218987025,132.84,89.3015,6.92,89.5692151481,13.2415,0,13.2415,76.06,6.92,76.3741448397,132.82
2021-01-25 16:30:00,93.8185,8.75,94.225651721,13.0185,0,13.0185,80.8,8.75,81.2723969131,132.64,93.2285,8.73,93.6363503787,13.0185,0,13.0185,80.21,8.73,80.683684844,132.61
2021-01-25 17:00:00,101.0775,9.49,101.5220227648,16.6975,0,16.6975,84.38,9.49,84.9119808979,131.97,100.4875,9.46,100.9318049787,16.6975,0,16.6975,83.79,9.46,84.3223321547,131.92
2021-01-25 17:30:00,105.8055,10.87,106.362402804,19.8255,0,19.8255,85.98,10.87,86.6643946497,131.82,105.2055,10.83,105.7614586239,19.8255,0,19.8255,85.38,10.83,86.0641231873,131.78
2021-01-25 18:00:00,108.4155,11.79,109.0546869247,19.3355,0,19.3355,89.08,11.79,89.8568333517,131.22,107.7855,11.74,108.4229754722,19.3355,0,19.3355,88.45,11.74,89.2257255504,131.19
2021-01-25 18:30:00,106.8905,10.77,107.43170803,18.6005,0,18.6005,88.29,10.77,88.9444601985,131.76,106.2805,10.74,106.8217781178,18.6005,0,18.6005,87.68,10.74,88.3353270215,131.73
2021-01-25 19:00:00,103.141,9.24,103.5540606688,18.771,0,18.771,84.37,9.24,84.8744631795,132.38,102.561,9.22,102.9745945416,18.771,0,18.771,83.79,9.22,84.2957442579,132.33
2021-01-25 19:30:00,94.979,8.26,95.3374954622,8.099,0,8.099,86.88,8.26,87.2717709228,132.24,94.349,8.25,94.7090085525,8.099,0,8.099,86.25,8.25,86.6436668199,132.19
2021-01-25 20:00:00,88.794,6.74,89.0494359106,4.764,0,4.764,84.03,6.74,84.2998724791,131.85,88.204,6.72,88.459617996,4.764,0,4.764,83.44,6.72,83.7101666466,131.81
2021-01-25 20:30:00,83.916,5.5,84.0960466134,3.396,0,3.396,80.52,5.5,80.7076229361,132.11,83.366,5.5,83.5472318871,3.396,0,3.396,79.97,5.5,80.158910297,132.06
2021-01-25 21:00:00,79.7045,4.03,79.8063169195,3.1345,0,3.1345,76.57,4.03,76.6759792895,132.93,79.1745,4.04,79.2775065845,3.1345,0,3.1345,76.04,4.04,76.1472468314,132.9
2021-01-25 21:30:00,75.306,2.5700000000000003,75.3498409819,2.816,0,2.816,72.49,2.5700000000000003,72.5355430117,134.3,74.796,2.59,74.8408292044,2.816,0,2.816,71.98,2.59,72.0265818986,134.26
2021-01-25 22:00:00,71.416,1.08,71.4241657704,2.436,0,2.436,68.98,1.08,68.9884541065,134.88,70.926,1.12,70.9348424683,2.436,0,2.436,68.49,1.12,68.4991569291,134.86
2021-01-25 22:30:00,68.5445,-0.42,68.5457867432,2.3545,0,2.3545,66.19,-0.42,66.1913325142,134.8,68.0745,-0.39,68.0756171492,2.3545,0,2.3545,65.72,-0.39,65.7211571718,134.77
2021-01-25 23:00:00,63.809,-1.49,63.826394078,2.739,0,2.739,61.07,-1.49,61.0881739783,135.07,63.379,-1.43,63.3951302625,2.739,0,2.739,60.64,-1.43,60.6568586394,135.03
2021-01-25 23:30:00,60.0685,-1.87,60.0976005532,3.1085,0,3.1085,56.96,-1.87,56.9906878358,135.45,59.6785,-1.81,59.7059415992,3.1085,0,3.1085,56.57,-1.81,56.5989487535,135.42
2021-01-26 00:00:00,58.9545,-2.07,58.9908295437,2.4445,0,2.4445,56.51,-2.07,56.5479000494,135.67,58.5145,-2.55,58.5700367957,2.4445,0,2.4445,56.07,-2.55,56.1279556015,135.65
2021-01-26 00:30:00,67.6725,4.31,67.8096110905,2.1825,0,2.1825,65.49,4.31,65.6316707086,131.59,67.1925,4.32,67.3312294277,2.1825,0,2.1825,65.01,4.32,65.1533767352,131.57
2021-01-26 01:00:00,69.4885,1.53,69.5053417534,2.2185,0,2.2185,67.27,1.53,67.2873970369,133.36,68.9985,1.8,69.021974778,2.2185,0,2.2185,66.78,1.8,66.8042543555,133.32
2021-01-26 01:30:00,67.559,0.5,67.5608502093,1.849,0,1.849,65.71,0.5,65.7119022704,134.05,67.089,0.55,67.0912544301,1.849,0,1.849,65.24,0.55,65.2423183218,134.0
2021-01-26 02:00:00,65.787,0.11,65.7870919634,2.317,0,2.317,63.47,0.11,63.4700953206,134.36,65.327,0.15,65.3271722103,2.317,0,2.317,63.01,0.15,63.0101785428,134.32
2021-01-26 02:30:00,66.6395,0.47000000000000003,66.6411574048,2.6395,0,2.6395,64.0,0.47000000000000003,64.001725758,134.62,66.1795,0.51,66.1814650809,2.6395,0,2.6395,63.54,0.51,63.5420467092,134.56
2021-01-26 03:00:00,65.1875,-0.18,65.1877485134,2.6975,0,2.6975,62.49,-0.18,62.4902592409,134.9,64.7375,-0.15,64.7376737785,2.6975,0,2.6975,62.04,-0.15,62.0401813344,134.85
2021-01-26 03:30:00,64.246,-0.58,64.2486180085,2.596,0,2.596,61.65,-0.58,61.6527282446,135.53,63.786,-0.53,63.7882018558,2.596,0,2.596,61.19,-0.53,61.1922952666,135.5
2021-01-26 04:00:00,62.697,0.76,62.7016061118,3.297,0,3.297,59.4,0.76,59.4048617539,134.31,62.257,0.53,62.2592559303,3.297,0,3.297,58.96,0.53,58.9623820754,134.27
2021-01-26 04:30:00,61.958,2.43,62.0056341311,3.008,0,3.008,58.95,2.43,59.0000627118,133.49,61.528,2.46,61.5771579727,3.008,0,3.008,58.52,2.46,58.5716825778,133.46
2021-01-26 05:00:00,61.456,2.29,61.4986506844,3.476,0,3.476,57.98,2.29,58.0252057299,133.37,61.026,2.32,61.0700833142,3.476,0,3.476,57.55,2.32,57.5967438316,133.34
2021-01-26 05:30:00,62.727,2.45,62.7748279886,3.157,0,3.157,59.57,2.45,59.6203606162,133.26,62.297,2.47,62.3459470134,3.157,0,3.157,59.14,2.47,59.1915576751,133.23
2021-01-26 06:00:00,63.7435,3.35,63.8314678842,2.5035,0,2.5035,61.24,3.35,61.3315587606,132.97,63.2935,3.37,63.3831526689,2.5035,0,2.5035,60.79,3.37,60.8833392645,132.94
2021-01-26 06:30:00,70.309,5.44,70.5191398203,2.469,0,2.469,67.84,5.44,68.0577637011,132.11,69.819,5.45,70.0313876844,2.469,0,2.469,67.35,5.45,67.5701487345,132.07
2021-01-26 07:00:00,76.469,6.18,76.7183182884,8.819,0,8.819,67.65,6.18,67.9316928981,131.71,75.959,6.18,76.2099867537,8.819,0,8.819,67.14,6.18,67.4238236827,131.67
2021-01-26 07:30:00,83.955,5.38,84.1272038344,17.555,0,17.555,66.4,5.38,66.6175982755,133.07,83.505,5.62,83.6939031531,17.555,0,17.555,65.95,5.62,66.1890240146,133.03
2021-01-26 08:00:00,88.3255,5.91,88.5230029442,18.2255,0,18.2255,70.1,5.91,70.3486893979,133.34,87.8355,5.91,88.0341022573,18.2255,0,18.2255,69.61,5.91,69.8604337232,133.29
2021-01-26 08:30:00,89.9555,0.52,89.9570029528,17.8955,0,17.8955,72.06,0.52,72.0618761898,133.75,89.4255,0.33,89.4261088847,17.8955,0,17.8955,71.53,0.33,71.530761215,133.68
2021-01-26 09:00:00,92.5195,-2.67,92.5580184546,14.0695,0,14.0695,78.45,-2.67,78.4954227965,132.51,91.9595,-2.5700000000000003,91.9954049953,14.0695,0,14.0695,77.89,-2.5700000000000003,77.9323873624,132.47
2021-01-26 09:30:00,90.97,-1.7000000000000002,90.9858829709,8.69,0,8.69,82.28,-1.7000000000000002,82.2975601096,132.51,90.36,-1.6,90.3741644498,8.69,0,8.69,81.67,-1.6,81.6856713261,132.47
2021-01-26 10:00:00,91.809,-1.8,91.8266436335,10.209,0,10.209,81.6,-1.8,81.6198505267,132.85,91.229,-1.71,91.2450247466,10.209,0,10.209,81.02,-1.71,81.0380435351,132.82
2021-01-26 10:30:00,91.7885,-2.03,91.8109450569,12.618500000000001,0,12.618500000000001,79.17,-2.03,79.1960213647,132.95,91.2285,-1.9300000000000002,91.2489129374,12.618500000000001,0,12.618500000000001,78.61,-1.9300000000000002,78.6336887091,132.9
2021-01-26 11:00:00,93.5945,-1.6800000000000002,93.6095765948,15.6245,0,15.6245,77.97,-1.6800000000000002,77.9880971687,132.95,93.0345,-1.6,93.0482573198,15.6245,0,15.6245,77.41,-1.6,77.4265335657,132.9
2021-01-26 11:30:00,100.903,-0.87,100.9067505621,21.163,0,21.163,79.74,-0.87,79.7447459084,132.69,100.323,-0.78,100.3260321602,21.163,0,21.163,79.16,-0.78,79.1638427567,132.64
2021-01-26 12:00:00,96.9235,-0.86,96.9273153051,19.8935,0,19.8935,77.03,-0.86,77.0348005774,132.69,96.3935,-0.77,96.3965753658,19.8935,0,19.8935,76.5,-0.77,76.5038750653,132.72
2021-01-26 12:30:00,99.6955,-0.5,99.69675381,21.0455,0,21.0455,78.65,-0.5,78.6515893037,132.06,99.1255,-0.4,99.1263070544,21.0455,0,21.0455,78.08,-0.4,78.0810245834,132.03
2021-01-26 13:00:00,96.157,-0.7000000000000001,96.1595478827,13.647,0,13.647,82.51,-0.7000000000000001,82.5129692836,131.87,95.567,-0.61,95.5689467819,13.647,0,13.647,81.92,-0.61,81.9222710867,131.83
2021-01-26 13:30:00,95.101,-1.22,95.1088250427,11.811,0,11.811,83.29,-1.22,83.298934567,132.15,94.501,-1.13,94.5077557717,11.811,0,11.811,82.69,-1.13,82.6977206457,132.12
2021-01-26 14:00:00,93.0495,-1.78,93.0665237894,10.2795,0,10.2795,82.77,-1.78,82.7891375725,132.46,92.4395,-1.69,92.4549471919,10.2795,0,10.2795,82.16,-1.69,82.177379491,132.41
2021-01-26 14:30:00,91.4265,-1.81,91.4444148226,6.6965,0,6.6965,84.73,-1.81,84.7493303808,132.19,90.8265,-1.71,90.8425957481,6.6965,0,6.6965,84.13,-1.71,84.1473766674,132.14
2021-01-26 15:00:00,90.7925,-1.83,90.8109407299,5.8825,0,5.8825,84.91,-1.83,84.9297180026,132.3,90.1825,-1.74,90.1992843999,5.8825,0,5.8825,84.3,-1.74,84.3179553832,132.29
2021-01-26 15:30:00,91.433,-2.02,91.4553108846,7.953,0,7.953,83.48,-2.02,83.5044358103,132.3,90.833,-1.9300000000000002,90.8535017982,7.953,0,7.953,82.88,-1.9300000000000002,82.9024686002,132.29
2021-01-26 16:00:00,94.907,-2.63,94.943433417,14.307,0,14.307,80.6,-2.63,80.6428973934,132.53,94.327,-2.5300000000000002,94.3609232098,14.307,0,14.307,80.02,-2.5300000000000002,80.0599856358,132.49
2021-01-26 16:30:00,99.1925,-1.6600000000000001,99.2063891907,19.2525,0,19.2525,79.94,-1.6600000000000001,79.957233569,132.61,98.6325,-1.56,98.644835933,19.2525,0,19.2525,79.38,-1.56,79.3953273184,132.49
2021-01-26 17:00:00,103.166,-0.8200000000000001,103.1692587741,21.236,0,21.236,81.93,-0.8200000000000001,81.9341034002,132.61,102.576,-0.75,102.5787418328,21.236,0,21.236,81.34,-0.75,81.3434576349,132.64
2021-01-26 17:30:00,106.971,-0.33,106.9715090153,21.831,0,21.831,85.14,-0.33,85.1406395325,132.06,106.371,-0.26,106.3713177553,21.831,0,21.831,84.54,-0.26,84.5403998098,132.03
2021-01-26 18:00:00,107.9685,-0.24,107.9687667441,21.1185,0,21.1185,86.85,-0.24,86.8503316056,131.8,107.3685,-0.15,107.3686047793,21.1185,0,21.1185,86.25,-0.15,86.2501304347,131.76
2021-01-26 18:30:00,106.7025,-1.03,106.7074711829,21.0625,0,21.0625,85.64,-1.03,85.6461937275,131.48,106.0825,-0.9500000000000001,106.0867536795,21.0625,0,21.0625,85.02,-0.9500000000000001,85.025307409,131.45
2021-01-26 19:00:00,101.6525,-1.9300000000000002,101.6708200825,18.7225,0,18.7225,82.93,-1.9300000000000002,82.9524550571,131.77,101.0725,-1.85,101.0894294981,18.7225,0,18.7225,82.35,-1.85,82.3707775853,131.74
2021-01-26 19:30:00,88.1305,6.04,88.3372324122,3.0805,0,3.0805,85.05,6.04,85.2642017496,133.69,87.5305,17.4,89.2431982296,3.0805,0,3.0805,84.45,17.4,86.2239090972,133.66
2021-01-26 20:00:00,82.2115,4.76,82.349185377,2.7015000000000002,0,2.7015000000000002,79.51,4.76,79.6523552696,134.44,81.6415,12.57,82.6035073241,2.7015000000000002,0,2.7015000000000002,78.94,12.57,79.9345263325,134.41
2021-01-26 20:30:00,77.64,5.77,77.8541103603,2.56,0,2.56,75.08,5.77,75.3013897614,134.94,77.12,5.76,77.3348045837,2.56,0,2.56,74.56,5.76,74.7821583,134.9
2021-01-26 21:00:00,73.5845,4.32,73.7112002361,2.1945,0,2.1945,71.39,4.32,71.520587945,135.5,73.1045,4.33,73.2326212848,2.1945,0,2.1945,70.91,4.33,71.0420790799,135.47
2021-01-26 21:30:00,70.5125,2.29,70.5496758054,2.1625,0,2.1625,68.35,2.29,68.3883513473,134.22,70.0325,2.08,70.0633817072,2.1625,0,2.1625,67.87,2.08,67.9018652174,134.2
2021-01-26 22:00:00,66.295,0.79,66.2997068244,2.175,0,2.175,64.12,0.79,64.1248664716,134.88,65.845,0.8300000000000001,65.8502310171,2.175,0,2.175,63.67,0.8300000000000001,63.6754096964,134.85
2021-01-26 22:30:00,62.056,-0.44,62.0575598618,3.106,0,3.106,58.95,-0.44,58.9516420467,134.66,61.656,-0.41000000000000003,61.6573631937,3.106,0,3.106,58.55,-0.41000000000000003,58.5514355076,134.64
2021-01-26 23:00:00,58.8345,-1.43,58.8518758431,2.7445,0,2.7445,56.09,-1.43,56.1082257784,135.31,58.4345,-1.38,58.4507928967,2.7445,0,2.7445,55.69,-1.38,55.7070955983,135.29
2021-01-26 23:30:00,56.7915,-0.19,56.7918178284,3.4915000000000003,0,3.4915000000000003,53.3,-0.19,53.3003386481,134.52,56.4015,-0.41000000000000003,56.4029901889,3.4915000000000003,0,3.4915000000000003,52.91,-0.41000000000000003,52.9115885227,134.5
2021-01-27 00:00:00,55.9205,1.3599999999999999,55.9370353187,2.3605,0,2.3605,53.56,1.3599999999999999,53.5772638346,133.15,55.5405,1.4,55.5581419798,2.3605,0,2.3605,53.18,1.4,53.1984247887,133.15
2021-01-27 00:30:00,65.069,3.56,65.1663130843,2.239,0,2.239,62.83,3.56,62.93077546,132.1,64.599,3.58,64.6981236281,2.239,0,2.239,62.36,3.58,62.4626768559,132.08
2021-01-27 01:00:00,66.606,4.19,66.7376605523,2.866,0,2.866,63.74,4.19,63.8775680501,131.45,66.146,4.2,66.2792072674,2.866,0,2.866,63.28,4.2,63.4192273684,131.42
2021-01-27 01:30:00,65.182,3.84,65.2950130102,2.252,0,2.252,62.93,3.84,63.0470498913,131.87,64.712,3.86,64.8270201691,2.252,0,2.252,62.46,3.86,62.5791594702,131.84
2021-01-27 02:00:00,63.346,3.37,63.4355784714,2.686,0,2.686,60.66,3.37,60.7535389916,132.14,62.906,3.39,62.997277211,2.686,0,2.686,60.22,3.39,60.315342161,132.12
2021-01-27 02:30:00,64.077,3.54,64.1747109771,3.147,0,3.147,60.93,3.54,61.0327494055,132.36,63.637,3.55,63.7359417362,3.147,0,3.147,60.49,3.55,60.594080569,132.33
2021-01-27 03:00:00,62.9065,3.2800000000000002,62.991952996,2.8565,0,2.8565,60.05,3.2800000000000002,60.1395119701,132.58,62.4665,3.31,62.5541343338,2.8565,0,2.8565,59.61,3.31,59.7018274427,132.55
2021-01-27 03:30:00,61.459,3.03,61.5336459264,2.559,0,2.559,58.9,3.03,58.9778848383,133.03,61.029,3.04,61.104667915,2.559,0,2.559,58.47,3.04,58.5489752259,133.01
2021-01-27 04:00:00,59.4685,2.38,59.5161061583,2.4285,0,2.4285,57.04,2.38,57.0896312827,133.44,59.0485,2.42,59.0980689384,2.4285,0,2.4285,56.62,2.42,56.6716931104,133.41
2021-01-27 04:30:00,58.206,2.2,58.2475616314,2.676,0,2.676,55.53,2.2,55.5735629594,133.71,57.806,2.23,57.8489977096,2.676,0,2.676,55.13,2.23,55.1750831445,133.69
2021-01-27 05:00:00,57.089,1.96,57.1226358023,2.449,0,2.449,54.64,1.96,54.6751424324,133.64,56.689,2.0,56.7242692417,2.449,0,2.449,54.24,2.0,54.2768606314,133.69
2021-01-27 05:30:00,58.2305,2.51,58.2845711166,2.1905,0,2.1905,56.04,2.51,56.0961825796,133.51,57.8205,2.54,57.8762630121,2.1905,0,2.1905,55.63,2.54,55.6879565077,133.48
2021-01-27 06:00:00,59.978,3.2,60.0633039717,2.158,0,2.158,57.82,3.2,57.908482971,132.95,59.548,3.23,59.6355364192,2.158,0,2.158,57.39,3.23,57.480822889,132.92
2021-01-27 06:30:00,65.5965,4.7,65.7646623366,2.4865,0,2.4865,63.11,4.7,63.2847698898,132.05,65.1365,4.72,65.3072892735,2.4865,0,2.4865,62.65,4.72,62.8275488938,132.03
2021-01-27 07:00:00,69.6135,6.27,69.8952951367,2.2235,0,2.2235,67.39,6.27,67.6810534788,131.79,69.1235,6.27,69.4072845763,2.2235,0,2.2235,66.9,6.27,67.1931759928,131.77
2021-01-27 07:30:00,73.0115,4.37,73.1421631636,2.4015,0,2.4015,70.61,4.37,70.7450987702,132.91,72.5115,4.62,72.6585303474,2.4015,0,2.4015,70.11,4.62,70.262055905,132.9
2021-01-27 08:00:00,76.374,5.78,76.5924035137,2.334,0,2.334,74.04,5.78,74.2652677905,132.91,75.844,5.77,76.0631660924,2.334,0,2.334,73.51,5.77,73.7361037756,132.9
2021-01-27 08:30:00,78.6695,7.88,79.0631686074,3.0695,0,3.0695,75.6,7.88,76.0095678188,132.28,78.1295,7.85,78.5228710011,3.0695,0,3.0695,75.06,7.85,75.4693719333,132.23
2021-01-27 09:00:00,80.8685,8.56,81.3202797108,3.9985,0,3.9985,76.87,8.56,77.3451388259,132.0,80.3385,8.54,80.7911268782,3.9985,0,3.9985,76.34,8.54,76.8161910016,131.96
2021-01-27 09:30:00,84.9685,8.63,85.4056373564,15.3085,0,15.3085,69.66,8.63,70.1925387773,132.16,84.4985,8.61,84.9360265273,15.3085,0,15.3085,69.19,8.61,69.7236559569,132.14
2021-01-27 10:00:00,85.8825,8.03,86.2570849626,19.0625,0,19.0625,66.82,8.03,67.3007674548,132.33,85.4125,8.01,85.7872674483,19.0625,0,19.0625,66.35,8.01,66.8317484434,132.29
2021-01-27 10:30:00,85.4225,7.78,85.7760567189,18.6125,0,18.6125,66.81,7.78,67.2614637069,132.55,84.9525,7.76,85.3061829896,18.6125,0,18.6125,66.34,7.76,66.7923139291,132.51
2021-01-27 11:00:00,86.013,8.21,86.4039366522,18.913,0,18.913,67.1,8.21,67.6004001467,132.16,85.553,8.19,85.9441208519,18.913,0,18.913,66.64,8.19,67.1413858957,132.12
2021-01-27 11:30:00,82.3435,8.5,82.781048509,11.0835,0,11.0835,71.26,8.5,71.7651558906,132.06,81.8335,8.48,82.2716969696,11.0835,0,11.0835,70.75,8.48,71.2563884855,132.01
2021-01-27 12:00:00,84.6355,8.67,85.0784153605,14.3355,0,14.3355,70.3,8.67,70.8326118395,132.28,84.1455,8.63,84.5868906525,14.3355,0,14.3355,69.81,8.63,70.3414031705,132.22
2021-01-27 12:30:00,85.941,8.78,86.3883318568,14.411,0,14.411,71.53,8.78,72.0668391148,132.0,85.431,8.76,85.8789459705,14.411,0,14.411,71.02,8.76,71.5582140638,132.0
2021-01-27 13:00:00,86.76,8.52,87.1773365044,15.25,0,15.25,71.51,8.52,72.015765635,132.38,86.26,8.49,86.6768002409,15.25,0,15.25,71.01,8.49,71.5157339332,132.36
2021-01-27 13:30:00,88.439,7.97,88.7973964765,17.839,0,17.839,70.6,7.97,71.0484405177,132.87,87.949,7.95,88.3075823528,17.839,0,17.839,70.11,7.95,70.5592984659,132.84
2021-01-27 14:00:00,87.0795,7.51,87.4027426357,19.8895,0,19.8895,67.19,7.51,67.6084033238,133.31,86.6095,7.49,86.9327647682,19.8895,0,19.8895,66.72,7.49,67.1390981471,133.25
2021-01-27 14:30:00,80.823,7.75,81.1937179159,7.233,0,7.233,73.59,7.75,73.9969634512,132.91,80.303,7.74,80.6751474061,7.233,0,7.233,73.07,7.74,73.4787894565,132.89
2021-01-27 15:00:00,79.8175,7.66,80.1842185611,5.1475,0,5.1475,74.67,7.66,75.0618711464,133.07,79.2875,7.63,79.6537792967,5.1475,0,5.1475,74.14,7.63,74.5315805548,133.04
2021-01-27 15:30:00,83.482,8.19,83.8827778748,6.522,0,6.522,76.96,8.19,77.3945585943,132.89,82.942,8.18,83.3443925168,6.522,0,6.522,76.42,8.18,76.8565468909,132.85
2021-01-27 16:00:00,87.544,8.49,87.9547158258,7.244,0,7.244,80.3,8.49,80.7475702421,132.49,86.974,8.46,87.3844853278,7.244,0,7.244,79.73,8.46,80.1775810311,132.47
2021-01-27 16:30:00,91.7105,9.12,92.1628461488,12.2005,0,12.2005,79.51,9.12,80.0313344884,132.24,91.1605,9.09,91.612580251,12.2005,0,12.2005,78.96,9.09,79.4815053959,132.22
2021-01-27 17:00:00,95.6655,2.84,95.7076459341,15.5855,0,15.5855,80.08,2.84,80.1303438156,133.01,95.0955,2.89,95.1394041407,15.5855,0,15.5855,79.51,2.89,79.5625049882,132.96
2021-01-27 17:30:00,106.366,-5.33,106.4994594165,26.286,0,26.286,80.08,-5.33,80.2571822331,134.62,105.796,-5.22,105.9246997447,26.286,0,26.286,79.51,-5.22,79.6811677876,134.53
2021-01-27 18:00:00,108.7755,-5.55,108.916995461,29.5855,0,29.5855,79.19,-5.55,79.384246548,134.73,108.2355,-5.43,108.3716215633,29.5855,0,29.5855,78.65,-5.43,78.8372209048,134.68
2021-01-27 18:30:00,101.7355,-7.1,101.9829493604,19.2655,0,19.2655,82.47,-7.1,82.7750620658,135.14,101.1455,-6.96,101.3846821283,19.2655,0,19.2655,81.88,-6.96,82.1752760872,135.08
2021-01-27 19:00:00,97.999,-7.37,98.2757391272,19.319,0,19.319,78.68,-7.37,79.0244221744,134.77,97.429,-7.49,97.7164783494,19.319,0,19.319,78.11,-7.49,78.468287862,134.71
2021-01-27 19:30:00,98.6225,9.29,99.0590813921,13.1025,0,13.1025,85.52,9.29,86.0231044546,133.32,98.0425,9.71,98.5221594681,13.1025,0,13.1025,84.94,9.71,85.4932026538,133.29
2021-01-27 20:00:00,84.6015,10.0,85.1904560514,5.2015,0,5.2015,79.4,10.0,80.0272453606,134.26,84.0515,9.98,84.6419225458,5.2015,0,5.2015,78.85,9.98,79.4790720882,134.25
2021-01-27 20:30:00,79.6695,8.91,80.1661857035,2.5095,0,2.5095,77.16,8.91,77.6727345984,134.26,79.1295,8.89,79.6273186177,2.5095,0,2.5095,76.62,8.89,77.1340164908,134.25
2021-01-27 21:00:00,74.749,7.18,75.0930449576,1.979,0,1.979,72.77,7.18,73.1233567337,134.95,74.239,6.7,74.5407212267,1.979,0,1.979,72.26,6.7,72.5699497037,134.91
2021-01-27 21:30:00,70.5395,0.72,70.5431744413,2.1995,0,2.1995,68.34,0.72,68.3437926955,131.86,70.0495,0.77,70.0537318795,2.1995,0,2.1995,67.85,0.77,67.8543690561,131.84
2021-01-27 22:00:00,66.375,-0.6000000000000001,66.377711809,2.255,0,2.255,64.12,-0.6000000000000001,64.122807175,132.44,65.915,-0.53,65.91713074,2.255,0,2.255,63.66,-0.53,63.6622062137,132.42
2021-01-27 22:30:00,61.9715,-1.97,62.0028040676,2.0315,0,2.0315,59.94,-1.97,59.972364469,133.41,61.5515,-1.9,61.5808180544,2.0315,0,2.0315,59.52,-1.9,59.5503182191,133.39
2021-01-27 23:00:00,58.39,-2.96,58.4649784059,2.38,0,2.38,56.01,-2.96,56.0881600697,133.79,57.99,-2.87,58.0609765677,2.38,0,2.38,55.61,-2.87,55.6840102722,133.78
2021-01-27 23:30:00,56.7015,-3.08,56.7850904926,2.4515000000000002,0,2.4515000000000002,54.25,-3.08,54.3373619161,134.0,56.3115,-3.0,56.3913560065,2.4515000000000002,0,2.4515000000000002,53.86,-3.0,53.9434852415,133.97
2021-01-28 00:00:00,55.656,-3.64,55.7749041774,2.056,0,2.056,53.6,-3.64,53.7234548405,134.23,55.276,-3.56,55.390520633,2.056,0,2.056,53.22,-3.56,53.3389351225,134.22
2021-01-28 00:30:00,64.2835,-1.6099999999999999,64.3036583116,2.2135,0,2.2135,62.07,-1.6099999999999999,62.0908769466,133.27,63.8235,-1.54,63.8420766599,2.2135,0,2.2135,61.61,-1.54,61.6292438701,133.23
2021-01-28 01:00:00,65.678,-0.9,65.684166159,2.258,0,2.258,63.42,-0.9,63.4263856766,132.69,65.228,-0.84,65.233408496,2.258,0,2.258,62.97,-0.84,62.9756024187,132.68
2021-01-28 01:30:00,64.291,-1.22,64.3025744508,2.071,0,2.071,62.22,-1.22,62.2319596349,132.95,63.841,-1.16,63.8515378123,2.071,0,2.071,61.77,-1.16,61.7808910586,132.9
2021-01-28 02:00:00,62.6455,-1.5899999999999999,62.6656745775,2.1255,0,2.1255,60.52,-1.5899999999999999,60.5408828809,133.33,62.1955,-1.53,62.2143160394,2.1255,0,2.1255,60.07,-1.53,60.0894816087,133.29
2021-01-28 02:30:00,62.5395,-1.55,62.5587049119,2.5495,0,2.5495,59.99,-1.55,60.0100208299,133.5,62.0995,-1.48,62.1171337092,2.5495,0,2.5495,59.55,-1.48,59.5683884288,133.48
2021-01-28 03:00:00,61.232,-1.71,61.2558725675,2.312,0,2.312,58.92,-1.71,58.9448089317,133.86,60.822,-1.65,60.8443767656,2.312,0,2.312,58.51,-1.65,58.5332606302,133.81
2021-01-28 03:30:00,59.2035,-2.02,59.2379507769,2.0235,0,2.0235,57.18,-2.02,57.2156691825,134.35,58.7935,-1.96,58.8261612061,2.0235,0,2.0235,56.77,-1.96,56.8038246952,134.3
2021-01-28 04:00:00,56.594,-2.58,56.6527778313,1.994,0,1.994,54.6,-2.58,54.6609220559,134.79,56.194,-2.5,56.2495834296,1.994,0,1.994,54.2,-2.5,54.2576261921,134.77
2021-01-28 04:30:00,55.133,-2.52,55.1905615934,1.9929999999999999,0,1.9929999999999999,53.14,-2.52,53.1997180444,134.79,54.743,-2.46,54.7982449445,1.9929999999999999,0,1.9929999999999999,52.75,-2.46,52.8073299836,134.77
2021-01-28 05:00:00,54.319,-2.51,54.3769607555,2.709,0,2.709,51.61,-2.51,51.6709996033,134.38,53.949,-2.43,54.0036989566,2.709,0,2.709,51.24,-2.43,51.2975876626,134.33
2021-01-28 05:30:00,55.368,-2.39,55.4195590383,2.2880000000000003,0,2.2880000000000003,53.08,-2.39,53.1337792746,134.07,54.988,-2.32,55.0369198266,2.2880000000000003,0,2.2880000000000003,52.7,-2.32,52.7510416959,134.03
2021-01-28 06:00:00,57.085,-1.23,57.0982497543,2.095,0,2.095,54.99,-1.23,55.0037544173,134.07,56.685,-1.17,56.6970733372,2.095,0,2.095,54.59,-1.17,54.6025365711,134.03
2021-01-28 06:30:00,62.2475,0.68,62.2512140946,2.9275,0,2.9275,59.32,0.68,59.323897377,132.63,61.8275,0.74,61.8319282915,2.9275,0,2.9275,58.9,0.74,58.9046483735,132.6
2021-01-28 07:00:00,66.4865,2.06,66.5184055901,2.2865,0,2.2865,64.2,2.06,64.2330413417,132.04,66.0165,2.11,66.0502109932,2.2865,0,2.2865,63.73,2.11,63.7649198227,132.01
2021-01-28 07:30:00,70.944,3.81,71.046233088,2.504,0,2.504,68.44,3.81,68.545967788,132.63,70.474,4.32,70.6062821284,2.504,0,2.504,67.97,4.32,68.1071457338,132.58
2021-01-28 08:00:00,74.432,6.6,74.7240431454,2.322,0,2.322,72.11,6.6,72.4114086315,134.35,73.932,6.61,74.2269002721,2.322,0,2.322,71.61,6.61,71.9144227537,134.33
2021-01-28 08:30:00,77.4015,8.57,77.8744958395,2.9215,0,2.9215,74.48,8.57,74.9714298917,133.9,76.8915,8.57,77.3676138462,2.9215,0,2.9215,73.97,8.57,74.4647957091,133.86
2021-01-28 09:00:00,79.332,9.43,79.8904945785,4.462,0,4.462,74.87,9.43,75.461525296,133.8,78.802,9.42,79.3630367615,4.462,0,4.462,74.34,9.42,74.9344513558,133.76
2021-01-28 09:30:00,79.94,9.58,80.5119866852,7.85,0,7.85,72.09,9.58,72.723754716,134.0,79.45,9.57,80.0242925617,7.85,0,7.85,71.6,9.57,72.2367281928,133.93
2021-01-28 10:00:00,82.0395,9.01,82.5327793077,15.3495,0,15.3495,66.69,9.01,67.2958854611,134.33,81.5895,9.01,82.0854835537,15.3495,0,15.3495,66.24,9.01,66.8499640987,134.27
2021-01-28 10:30:00,82.4475,7.85,82.8203643813,19.6775,0,19.6775,62.77,7.85,63.2589550973,135.09,82.0275,7.85,82.4022648733,19.6775,0,19.6775,62.35,7.85,62.842223067,135.07
2021-01-28 11:00:00,84.08,7.8,84.4410232055,27.7,0,27.7,56.38,7.8,56.9169957043,135.38,83.7,7.79,84.0617279147,27.7,0,27.7,56.0,7.79,56.5392262062,135.34
2021-01-28 11:30:00,83.562,7.47,83.8952247986,31.402,0,31.402,52.16,7.47,52.6921863278,135.61,83.212,7.48,83.54751548670001,31.402,0,31.402,51.81,7.48,52.3471727985,135.56
2021-01-28 12:00:00,88.594,7.91,88.9464160942,39.724,0,39.724,48.87,7.91,49.5060097362,135.39,88.264,7.9,88.6168364139,39.724,0,39.724,48.54,7.9,49.1786701732,135.32
2021-01-28 12:30:00,91.0725,8.54,91.4720277257,37.0025,0,37.0025,54.07,8.54,54.7402639745,134.89,90.7025,8.53,91.1027134955,37.0025,0,37.0025,53.7,8.53,54.3732553743,134.85
2021-01-28 13:00:00,90.017,8.24,90.3933509114,33.557,0,33.557,56.46,8.24,57.0581212449,134.99,89.637,8.24,90.0149396989,33.557,0,33.557,56.08,8.24,56.6821312232,134.98
2021-01-28 13:30:00,90.351,7.79,90.6862023739,34.481,0,34.481,55.87,7.79,56.4104688865,135.14,89.971,7.79,90.3076128629,34.481,0,34.481,55.49,7.79,56.0341342398,135.1
2021-01-28 14:00:00,87.417,7.2,87.7130086646,34.127,0,34.127,53.29,7.2,53.7741954845,135.54,87.067,7.19,87.3633709801,34.127,0,34.127,52.94,7.19,53.4260208138,135.5
2021-01-28 14:30:00,80.928,6.44,81.1838332675,25.468,0,25.468,55.46,6.44,55.8326535282,135.54,80.548,6.46,80.8066327971,25.468,0,25.468,55.08,6.46,55.4575333025,135.5
2021-01-28 15:00:00,78.3445,6.8100000000000005,78.6399184909,17.0345,0,17.0345,61.31,6.8100000000000005,61.6870505049,135.47,77.9045,6.8100000000000005,78.2015806762,17.0345,0,17.0345,60.87,6.8100000000000005,61.2497591832,135.42
2021-01-28 15:30:00,79.014,7.68,79.3863627835,9.664,0,9.664,69.35,7.68,69.7739557428,134.9,78.544,7.67,78.9176078958,9.664,0,9.664,68.88,7.67,69.3057234289,134.85
2021-01-28 16:00:00,80.1045,7.82,80.4852987834,8.0345,0,8.0345,72.07,7.82,72.4930155256,134.5,79.5945,7.82,79.9777270885,8.0345,0,8.0345,71.56,7.82,71.9860125302,134.46
2021-01-28 16:30:00,79.1605,8.62,79.6284444169,3.0705,0,3.0705,76.09,8.62,76.5767099058,133.87,78.6205,8.61,79.0905501324,3.0705,0,3.0705,75.55,8.61,76.0390333973,133.84
2021-01-28 17:00:00,84.822,4.01,84.9167344167,6.9719999999999995,0,6.9719999999999995,77.85,4.01,77.9532077595,133.16,83.632,-10.15,84.2456759959,6.9719999999999995,0,6.9719999999999995,76.66,-10.15,77.3290249518,133.11
2021-01-28 17:30:00,96.8085,4.61,96.9182014497,20.7085,0,20.7085,76.1,4.61,76.2395048515,132.45,95.4285,-13.85,96.4283211108,20.7085,0,20.7085,74.72,-13.85,75.9927687349,132.4
2021-01-28 18:00:00,99.2385,4.8,99.3545161643,20.1585,0,20.1585,79.08,4.8,79.2255413361,133.32,97.8185,-13.85,98.7941366795,20.1585,0,20.1585,77.66,-13.85,78.8853478157,133.22
2021-01-28 18:30:00,95.6015,3.8,95.6769920213,15.5915,0,15.5915,80.01,3.8,80.1001878899,133.89,94.1815,-15.0,95.3685217577,15.5915,0,15.5915,78.59,-15.0,80.0086751546,133.8
2021-01-28 19:00:00,91.348,8.94,91.7844251712,15.488,0,15.488,75.86,8.94,76.3849671074,134.05,90.368,-1.1400000000000001,90.3751903124,15.488,0,15.488,74.88,-1.1400000000000001,74.8886773818,133.99
2021-01-28 19:30:00,88.857,11.4,89.5853026394,14.067,0,14.067,74.79,11.4,75.6538439208,133.97,88.337,11.37,89.0657199432,14.067,0,14.067,74.27,11.37,75.1352766682,133.99
2021-01-28 20:00:00,86.1005,10.42,86.7287293822,14.2305,0,14.2305,71.87,10.42,72.6214382948,134.22,85.6005,10.41,86.2311643215,14.2305,0,14.2305,71.37,10.41,72.1252036392,134.19
2021-01-28 20:30:00,76.3615,9.15,76.9077446181,2.3315,0,2.3315,74.03,9.15,74.5933200763,134.45,75.8315,9.13,76.3791417355,2.3315,0,2.3315,73.5,9.13,74.0648830418,134.43
2021-01-28 21:00:00,72.247,8.09,72.6985358106,2.3970000000000002,0,2.3970000000000002,69.85,8.09,70.3169296827,134.89,71.757,8.09,72.211599823,2.3970000000000002,0,2.3970000000000002,69.36,8.09,69.8302062148,134.85
2021-01-28 21:30:00,68.9,1.6600000000000001,68.9199941962,1.99,0,1.99,66.91,1.6600000000000001,66.9305886721,132.88,68.46,2.48,68.5049049339,1.99,0,1.99,66.47,2.48,66.5162483909,132.87
2021-01-28 22:00:00,65.007,-0.11,65.0070930668,2.807,0,2.807,62.2,-0.11,62.2000972668,132.66,64.567,-0.05,64.5670193597,2.807,0,2.807,61.76,-0.05,61.7600202396,132.62
2021-01-28 22:30:00,61.2595,-1.31,61.2735052062,2.4795,0,2.4795,58.78,-1.31,58.7945958401,133.3,60.8395,-1.25,60.852339809200004,2.4795,0,2.4795,58.36,-1.25,58.3733852025,133.26
2021-01-28 23:00:00,57.3665,-1.8,57.3947325305,2.8165,0,2.8165,54.55,-1.8,54.5796894458,133.73,56.9665,-1.73,56.9927628936,2.8165,0,2.8165,54.15,-1.73,54.1776282242,133.7
2021-01-28 23:30:00,55.2475,-2.22,55.2920849331,2.8975,0,2.8975,52.35,-2.22,52.3970504895,134.16,54.8775,-2.14,54.9192098109,2.8975,0,2.8975,51.98,-2.14,52.0240329079,134.12
2021-01-29 00:00:00,53.01,-2.62,53.074706782,2.33,0,2.33,50.68,-2.62,50.7476777794,134.08,52.64,-2.55,52.7017276757,2.33,0,2.33,50.31,-2.55,50.3745828767,134.02
2021-01-29 00:30:00,62.0155,-0.48,62.0173575723,2.1655,0,2.1655,59.85,-0.48,59.8519247811,132.59,61.5655,-0.42,61.5669326039,2.1655,0,2.1655,59.4,-0.42,59.4014848299,132.55
2021-01-29 01:00:00,63.3015,-0.04,63.3015126379,2.0015,0,2.0015,61.3,-0.04,61.3000130506,132.17,62.8515,0.0,62.8515,2.0015,0,2.0015,60.85,0.0,60.85,132.12
2021-01-29 01:30:00,60.959,-0.51,60.9611333638,2.219,0,2.219,58.74,-0.51,58.7422139521,132.36,60.529,-0.45,60.5306727288,2.219,0,2.219,58.31,-0.45,58.311736383,132.33
2021-01-29 02:00:00,59.295,-0.89,59.3016789391,2.165,0,2.165,57.13,-0.89,57.1369320142,132.98,58.875,-0.8300000000000001,58.8808502401,2.165,0,2.165,56.71,-0.8300000000000001,56.7160735594,132.96
2021-01-29 02:30:00,59.301,-0.77,59.3059988618,2.191,0,2.191,57.11,-0.77,57.1151906239,133.29,58.891,-0.71,58.8952797854,2.191,0,2.191,56.7,-0.71,56.704445152,133.25
2021-01-29 03:00:00,57.5665,-1.34,57.582093764,2.5065,0,2.5065,55.06,-1.34,55.0763034344,133.16,57.1565,-1.28,57.1708307815,2.5065,0,2.5065,54.65,-1.28,54.6649878807,133.11
2021-01-29 03:30:00,55.706,-1.73,55.7328568799,3.206,0,3.206,52.5,-1.73,52.5284960759,133.49,55.326,-1.6600000000000001,55.3508976982,3.206,0,3.206,52.12,-1.6600000000000001,52.1464284491,133.46
2021-01-29 04:00:00,53.6515,-2.3,53.7007770172,2.0015,0,2.0015,51.65,-2.3,51.701184706,134.0,53.2715,-2.23,53.3181546216,2.0015,0,2.0015,51.27,-2.23,51.3184742564,133.97
2021-01-29 04:30:00,52.828,-2.51,52.8875948026,2.648,0,2.648,50.18,-2.51,50.2427357933,134.0,52.468,-2.44,52.5247048921,2.648,0,2.648,49.82,-2.44,49.8797153159,133.97
2021-01-29 05:00:00,51.9835,-2.58,52.0474847831,2.8835,0,2.8835,49.1,-2.58,49.1677373895,133.87,51.6235,-2.51,51.6844836701,2.8835,0,2.8835,48.74,-2.51,48.8045868746,133.82
2021-01-29 05:30:00,52.3725,-2.05,52.4126058907,2.6225,0,2.6225,49.75,-2.05,49.7922182675,133.76,52.0025,-1.98,52.04018069,2.6225,0,2.6225,49.38,-1.98,49.4196802903,133.71
2021-01-29 06:00:00,54.3925,-1.2,54.4057355088,3.2925,0,3.2925,51.1,-1.2,51.1140880776,133.25,54.0225,-1.15,54.0347388839,3.2925,0,3.2925,50.73,-1.15,50.7430330193,133.21
2021-01-29 06:30:00,60.16,0.58,60.1627958127,3.74,0,3.74,56.42,0.58,56.4229811336,132.5,59.75,0.64,59.7534275168,3.74,0,3.74,56.01,0.64,56.0136563706,132.46
2021-01-29 07:00:00,64.567,2.17,64.6034549308,2.417,0,2.417,62.15,2.17,62.1878718079,131.92,64.117,2.2,64.1547323975,2.417,0,2.417,61.7,2.2,61.7392095835,131.87
2021-01-29 07:30:00,69.255,3.66,69.3516447173,2.9050000000000002,0,2.9050000000000002,66.35,3.66,66.4508698212,131.34,68.775,3.69,68.8739190478,2.9050000000000002,0,2.9050000000000002,65.87,3.69,65.9732748922,131.31
2021-01-29 08:00:00,73.1155,5.7,73.3373461495,2.5555,0,2.5555,70.56,5.7,70.7898552054,131.58,72.5455,4.13,72.6629649151,2.5555,0,2.5555,69.99,4.13,70.1117465194,131.55
2021-01-29 08:30:00,77.706,14.16,78.9856191721,4.766,0,4.766,72.94,14.16,74.3017442595,134.05,76.406,-4.33,76.5285942377,4.766,0,4.766,71.64,-4.33,71.7707356797,134.01
2021-01-29 09:00:00,81.287,15.18,82.6922533796,9.987,0,9.987,71.3,15.18,72.8980274082,133.78,80.027,-3.25,80.0929661643,9.987,0,9.987,70.04,-3.25,70.1153627959,133.72
2021-01-29 09:30:00,82.414,16.08,83.9680522342,9.234,0,9.234,73.18,16.08,74.9258219841,133.95,81.114,-2.4,81.1494978173,9.234,0,9.234,71.88,-2.4,71.9200556173,133.91
2021-01-29 10:00:00,83.978,15.13,85.3300731513,16.448,0,16.448,67.53,15.13,69.2041747296,134.33,82.748,-3.44,82.8194729759,16.448,0,16.448,66.3,-3.44,66.3891828538,134.3
2021-01-29 10:30:00,83.5565,11.69,84.3702838223,18.3765,0,18.3765,65.18,11.69,66.2200007551,133.41,82.6065,-0.32,82.6071198036,18.3765,0,18.3765,64.23,-0.32,64.2307971303,133.37
2021-01-29 11:00:00,84.2995,6.5600000000000005,84.5543570743,23.9695,0,23.9695,60.33,6.5600000000000005,60.6856037294,131.79,83.8695,6.57,84.1264401377,23.9695,0,23.9695,59.9,6.57,60.2592308281,131.77
2021-01-29 11:30:00,82.4485,7.06,82.7502190465,16.8885,0,16.8885,65.56,7.06,65.939041546,131.79,81.9785,7.06,82.2819425041,16.8885,0,16.8885,65.09,7.06,65.4717626156,131.77
2021-01-29 12:00:00,86.0515,7.39,86.3682392564,21.9515,0,21.9515,64.1,7.39,64.5245852369,132.0,85.6015,7.39,85.9198981741,21.9515,0,21.9515,63.65,7.39,64.0775670574,131.98
2021-01-29 12:30:00,88.233,7.24,88.5295424646,27.913,0,27.913,60.32,7.24,60.7529423156,131.87,87.813,7.24,88.11095601,27.913,0,27.913,59.9,7.24,60.3359561124,131.85
2021-01-29 13:00:00,89.81,6.46,90.0420329624,33.07,0,33.07,56.74,6.46,57.1065600435,132.39,89.42,6.47,89.6537634458,33.07,0,33.07,56.35,6.47,56.7202203804,132.36
2021-01-29 13:30:00,89.4835,4.49,89.5960762101,45.0335,0,45.0335,44.45,4.49,44.6761972419,133.15,89.1735,4.51,89.2874750581,45.0335,0,45.0335,44.14,4.51,44.3698061749,133.14
2021-01-29 14:00:00,82.1135,4.13,82.2172961259,34.1835,0,34.1835,47.93,4.13,48.1076064672,133.43,81.7635,4.16,81.8692587743,34.1835,0,34.1835,47.58,4.16,47.7615117014,133.43
2021-01-29 14:30:00,78.434,4.16,78.5442420296,21.034,0,21.034,57.4,4.16,57.5505482163,133.43,78.014,4.19,78.1264378812,21.034,0,21.034,56.98,4.19,57.1338472361,133.43
2021-01-29 15:00:00,78.148,4.25,78.2634806535,17.888,0,17.888,60.26,4.25,60.4096854817,133.57,77.718,4.27,77.8352132649,17.888,0,17.888,59.83,4.27,59.9821790201,133.62
2021-01-29 15:30:00,77.6165,4.54,77.7491650904,12.6065,0,12.6065,65.01,4.54,65.1683335678,132.89,77.1665,4.57,77.3017051704,12.6065,0,12.6065,64.56,4.57,64.7215458715,132.93
2021-01-29 16:00:00,77.9075,5.01,78.0684229138,7.3775,0,7.3775,70.53,5.01,70.7077152792,132.49,77.3975,5.02,77.5601276833,7.3775,0,7.3775,70.02,5.02,70.1997207972,132.49
2021-01-29 16:30:00,87.459,6.2,87.6784847098,14.419,0,14.419,73.04,6.2,73.3026711655,131.75,86.949,6.21,87.1704806744,14.419,0,14.419,72.53,6.21,72.7953638634,131.73
2021-01-29 17:00:00,93.1695,11.49,93.8753206666,17.0295,0,17.0295,76.14,11.49,77.002075946,133.41,92.6695,12.21,93.4704248961,17.0295,0,17.0295,75.64,12.21,76.6191470848,133.37
2021-01-29 17:30:00,99.5725,12.21,100.3183276189,20.7325,0,20.7325,78.84,12.21,79.7798828026,133.0,99.0125,17.17,100.4902187093,20.7325,0,20.7325,78.28,17.17,80.1409215071,132.94
2021-01-29 18:00:00,102.947,10.64,103.4953835154,21.327,0,21.327,81.62,10.64,82.3105947008,133.13,102.347,22.11,104.707977294,21.327,0,21.327,81.02,22.11,83.9826916692,133.09
2021-01-29 18:30:00,100.444,10.01,100.9415535644,15.954,0,15.954,84.49,10.01,85.0809038504,133.61,99.824,21.61,102.1362965649,15.954,0,15.954,83.87,21.61,86.6092893401,133.53
2021-01-29 19:00:00,95.5705,9.44,96.0355875197,12.1005,0,12.1005,83.47,9.44,84.0021100925,134.14,94.9705,18.58,96.770926782,12.1005,0,12.1005,82.87,18.58,84.92734129830001,134.09
2021-01-29 19:30:00,89.1615,11.04,89.8423880039,6.0915,0,6.0915,83.07,11.04,83.8003967771,134.05,88.5715,11.01,89.2531832051,6.0915,0,6.0915,82.48,11.01,83.2116007537,134.01
2021-01-29 20:00:00,83.389,9.24,83.8993618629,6.889,0,6.889,76.5,9.24,77.0560030108,134.47,82.849,9.22,83.3604534597,6.889,0,6.889,75.96,9.22,76.517514335,134.41
2021-01-29 20:30:00,75.9265,8.41,76.3908469795,2.6865,0,2.6865,73.24,8.41,73.7212703363,134.55,75.4265,8.4,75.8927987509,2.6865,0,2.6865,72.74,8.4,73.2234088253,134.51
2021-01-29 21:00:00,71.553,-0.63,71.5557734149,2.303,0,2.303,69.25,-0.63,69.2528656447,133.36,71.563,10.69,72.3570250149,2.303,0,2.303,69.26,10.69,70.0801234303,133.31
2021-01-29 21:30:00,68.3715,-6.83,68.7117960197,3.0815,0,3.0815,65.29,-6.83,65.6462717906,132.57,68.7015,11.84,69.7142862134,3.0815,0,3.0815,65.62,11.84,66.6796070774,132.53
2021-01-29 22:00:00,64.907,-7.85,65.3799751377,2.317,0,2.317,62.59,-7.85,63.0803503478,133.37,65.257,11.02,66.1809372025,2.317,0,2.317,62.94,11.02,63.8974490884,133.34
2021-01-29 22:30:00,61.086,-9.06,61.7542143987,2.066,0,2.066,59.02,-9.06,59.7113389567,134.01,61.446,9.99,62.2527992624,2.066,0,2.066,59.38,9.99,60.2144874594,133.98
2021-01-29 23:00:00,57.7055,-8.63,58.3472504087,2.3055,0,2.3055,55.4,-8.63,56.068145145,134.01,57.9955,8.42,58.6035359023,2.3055,0,2.3055,55.69,8.42,56.322930499,133.98
2021-01-29 23:30:00,58.3245,0.6900000000000001,58.3285813324,2.5545,0,2.5545,55.77,0.6900000000000001,55.7742682606,133.03,57.9245,0.73,57.9290997708,2.5545,0,2.5545,55.37,0.73,55.3748119636,132.99
2021-01-30 00:00:00,56.934,0.23,56.9344645711,2.484,0,2.484,54.45,0.23,54.4504857646,132.84,56.534,0.30000000000000004,56.5347959756,2.484,0,2.484,54.05,0.30000000000000004,54.050832556,132.8
2021-01-30 00:30:00,65.329,2.34,65.3708944485,2.529,0,2.529,62.8,2.34,62.84358042,131.84,64.869,2.38,64.912645617,2.529,0,2.529,62.34,2.38,62.3854149622,131.76
2021-01-30 01:00:00,67.1905,2.69,67.2443260822,2.1005,0,2.1005,65.09,2.69,65.1455616293,131.32,66.7205,2.7199999999999998,66.7759202127,2.1005,0,2.1005,64.62,2.7199999999999998,64.6772201011,131.29
2021-01-30 01:30:00,64.8875,2.43,64.9329851174,2.1275,0,2.1275,62.76,2.43,62.8070258809,131.65,64.4375,2.46,64.4844400321,2.1275,0,2.1275,62.31,2.46,62.358541516,131.63
2021-01-30 02:00:00,63.181,1.9100000000000001,63.2098636369,2.451,0,2.451,60.73,1.9100000000000001,60.7600279789,131.65,62.731,1.94,62.7609907586,2.451,0,2.451,60.28,1.94,60.3112095717,131.63
