Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-30 02:30:00,63.9215,2.01,63.9530942352,2.0415,0,2.0415,61.88,2.01,61.9126360285,131.81,63.4715,2.04,63.5042747557,2.0415,0,2.0415,61.43,2.04,61.463863367,131.8
2021-01-30 03:00:00,62.1945,1.77,62.219681213,2.0345,0,2.0345,60.16,1.77,60.1860324328,131.98,61.7545,1.81,61.7810194983,2.0345,0,2.0345,59.72,1.81,59.7474225385,131.96
2021-01-30 03:30:00,60.2835,1.28,60.2970875934,2.2335,0,2.2335,58.05,1.28,58.0641102575,132.47,59.8635,1.32,59.8780513398,2.2335,0,2.2335,57.63,1.32,57.6451151443,132.45
2021-01-30 04:00:00,57.7075,1.05,57.717051694,2.1475,0,2.1475,55.56,1.05,55.5699208205,132.9,57.3075,1.09,57.3178650706,2.1475,0,2.1475,55.16,1.09,55.1707685283,132.88
2021-01-30 04:30:00,56.3545,0.8200000000000001,56.36046549,2.0445,0,2.0445,54.31,0.8200000000000001,54.3161900358,133.4,55.9545,0.87,55.9612631224,2.0445,0,2.0445,53.91,0.87,53.9170195764,133.37
2021-01-30 05:00:00,55.034,0.54,55.0366492076,2.064,0,2.064,52.97,0.54,52.9727524299,133.4,54.644,0.59,54.6471850693,2.064,0,2.064,52.58,0.59,52.5833100898,133.37
2021-01-30 05:30:00,56.189,0.56,56.1917905125,2.179,0,2.179,54.01,0.56,54.0129030881,133.25,55.799,0.61,55.8023341895,2.179,0,2.179,53.62,0.61,53.6234696751,133.22
2021-01-30 06:00:00,56.0255,0.68,56.0296265403,2.0555,0,2.0555,53.97,0.68,53.9742836914,132.92,55.6355,0.74,55.6404211006,2.0555,0,2.0555,53.58,0.74,53.5851098721,132.88
2021-01-30 06:30:00,58.798,1.75,58.8240367877,2.018,0,2.018,56.78,1.75,56.8069617213,132.14,58.378,1.79,58.4054362538,2.018,0,2.018,56.36,1.79,56.3884181371,132.08
2021-01-30 07:00:00,60.605,2.61,60.6611747743,2.175,0,2.175,58.43,2.61,58.48826378,131.78,60.185,2.65,60.2433126994,2.175,0,2.175,58.01,2.65,58.0704968121,131.75
2021-01-30 07:30:00,60.7125,3.66,60.8227199018,2.0525,0,2.0525,58.66,3.66,58.7740691122,131.78,60.2925,3.69,60.4053114904,2.0525,0,2.0525,58.24,3.69,58.3567793834,131.75
2021-01-30 08:00:00,62.7565,4.58,62.9234033747,2.7065,0,2.7065,60.05,4.58,60.2244045218,131.94,62.3165,4.59,62.4853124522,2.7065,0,2.7065,59.61,4.59,59.7864549877,131.89
2021-01-30 08:30:00,65.527,5.05,65.7213072679,3.137,0,3.137,62.39,5.05,62.5940460427,131.75,65.087,5.07,65.2841670622,3.137,0,3.137,61.95,5.07,62.1571186591,131.71
2021-01-30 09:00:00,68.612,3.98,68.7273376758,5.052,0,5.052,63.56,3.98,63.6844879072,132.6,68.122,3.48,68.210829668,5.052,0,5.052,63.07,3.48,63.1659346484,132.56
2021-01-30 09:30:00,71.3885,2.8,71.443389703,6.5085,0,6.5085,64.88,2.8,64.9403911291,134.05,70.9185,2.8200000000000003,70.9745450302,6.5085,0,6.5085,64.41,2.8200000000000003,64.4717030952,134.02
2021-01-30 10:00:00,73.9985,3.33,74.0733886241,8.8385,0,8.8385,65.16,3.33,65.2450342938,133.47,73.5485,3.36,73.6252093528,8.8385,0,8.8385,64.71,3.36,64.7971735495,133.43
2021-01-30 10:30:00,77.291,3.27,77.3601420694,13.921,0,13.921,63.37,3.27,63.4543126982,133.4,76.841,3.3,76.9118279655,13.921,0,13.921,62.92,3.3,63.0064790319,133.36
2021-01-30 11:00:00,78.2065,3.79,78.298280583,15.1265,0,15.1265,63.08,3.79,63.193753647,133.08,77.7365,3.8,77.829322445,15.1265,0,15.1265,62.61,3.8,62.7252110399,133.05
2021-01-30 11:30:00,78.8985,3.96,78.9978158068,12.8185,0,12.8185,66.08,3.96,66.1985498331,133.08,78.4185,3.99,78.5199416852,12.8185,0,12.8185,65.6,3.99,65.7212302076,133.05
2021-01-30 12:00:00,80.035,4.53,80.1630970272,11.275,0,11.275,68.76,4.53,68.9090596366,132.76,79.545,4.53,79.6738848369,11.275,0,11.275,68.27,4.53,68.4201271557,132.74
2021-01-30 12:30:00,80.1405,5.38,80.3208823423,8.7905,0,8.7905,71.35,5.38,71.5525464257,132.92,79.6405,5.39,79.8226868769,8.7905,0,8.7905,70.85,5.39,71.0547296104,132.9
2021-01-30 13:00:00,81.2275,5.69,81.4265488416,8.6575,0,8.6575,72.57,5.69,72.792726285,132.82,80.7075,5.69,80.9078281519,8.6575,0,8.6575,72.05,5.69,72.2743287759,132.79
2021-01-30 13:30:00,80.616,5.37,80.7946554916,7.436,0,7.436,73.18,5.37,73.3767626705,133.15,80.096,5.37,80.2758127707,7.436,0,7.436,72.66,5.37,72.8581670096,133.14
2021-01-30 14:00:00,78.9415,4.53,79.0713685366,7.4915,0,7.4915,71.45,4.53,71.5934591984,133.61,78.4315,4.54,78.5627888523,7.4915,0,7.4915,70.94,4.54,71.085126433,133.57
2021-01-30 14:30:00,77.5305,4.21,77.6447199122,6.4805,0,6.4805,71.05,4.21,71.1746204767,133.78,77.0205,4.22,77.136021548,6.4805,0,6.4805,70.54,4.22,70.6661163501,133.76
2021-01-30 15:00:00,77.474,4.03,77.5787443569,5.664,0,5.664,71.81,4.03,71.9229935417,134.14,76.964,4.05,77.0704858944,5.664,0,5.664,71.3,4.05,71.414931912,134.11
2021-01-30 15:30:00,78.095,3.94,78.194326041,5.245,0,5.245,72.85,3.94,72.9564671568,133.84,77.575,3.95,77.6754988719,5.245,0,5.245,72.33,3.95,72.4377760564,133.8
2021-01-30 16:00:00,79.18,4.73,79.3211529165,3.45,0,3.45,75.73,4.73,75.8775711261,133.62,78.64,4.74,78.7827214559,3.45,0,3.45,75.19,4.74,75.3392573629,133.59
2021-01-30 16:30:00,82.0245,5.73,82.2243972325,2.6345,0,2.6345,79.39,5.73,79.5965137428,133.35,81.4545,5.73,81.6557926313,2.6345,0,2.6345,78.82,5.73,79.0280032647,133.29
2021-01-30 17:00:00,86.9535,7.27,87.2568854719,2.9735,0,2.9735,83.98,7.27,84.2940881676,132.33,86.3535,7.25,86.6573104951,2.9735,0,2.9735,83.38,7.25,83.6946049635,132.28
2021-01-30 17:30:00,91.362,9.05,91.8091364952,3.322,0,3.322,88.04,9.05,88.503921382,131.56,90.732,9.02,91.1792532542,3.322,0,3.322,87.41,9.02,87.8741628694,131.53
2021-01-30 18:00:00,93.9405,9.04,94.3744623309,5.4405,0,5.4405,88.5,9.04,88.9605058439,131.31,93.3105,9.01,93.7444905594,5.4405,0,5.4405,87.87,9.01,88.3307251187,131.29
2021-01-30 18:30:00,92.7505,7.95,93.0905889457,5.2705,0,5.2705,87.48,7.95,87.8404969248,131.88,92.1305,7.93,92.4711518813,5.2705,0,5.2705,86.86,7.93,87.2212388126,131.84
2021-01-30 19:00:00,89.0355,6.42,89.2666604072,5.1855,0,5.1855,83.85,6.42,84.0954154517,132.56,88.4555,6.41,88.6874488316,5.1855,0,5.1855,83.27,6.41,83.5163516923,132.52
2021-01-30 19:30:00,84.6805,5.72,84.8734674692,2.4805,0,2.4805,82.2,5.72,82.3987766899,132.92,84.1005,5.72,84.2947952145,2.4805,0,2.4805,81.62,5.72,81.8201857734,132.87
2021-01-30 20:00:00,79.9435,3.87,80.0371169661,2.6635,0,2.6635,77.28,3.87,77.3768395581,133.37,79.4035,3.88,79.4982403091,2.6635,0,2.6635,76.74,3.88,76.838024441,133.35
2021-01-30 20:30:00,75.9785,2.6,76.0229732532,2.5885,0,2.5885,73.39,2.6,73.4360408791,133.7,75.4485,2.62,75.493976927,2.5885,0,2.5885,72.86,2.62,72.9070915618,133.66
2021-01-30 21:00:00,73.4265,1.52,73.4422310544,3.1465,0,3.1465,70.28,1.52,70.296435187,134.0,72.9265,1.55,72.9429702045,3.1465,0,3.1465,69.78,1.55,69.7972126951,133.97
2021-01-30 21:30:00,70.443,0.43,70.4443123964,2.873,0,2.873,67.57,0.43,67.5713681969,134.22,69.973,0.47000000000000003,69.9745784482,2.873,0,2.873,67.1,0.47000000000000003,67.1016460305,134.2
2021-01-30 22:00:00,66.768,-0.43,66.769384631,3.088,0,3.088,63.68,-0.43,63.6814517737,134.14,66.318,-0.38,66.3190886849,3.088,0,3.088,63.23,-0.38,63.2311418527,134.13
2021-01-30 22:30:00,63.4055,-1.4,63.4209541891,3.2455,0,3.2455,60.16,-1.4,60.1762876888,134.74,62.9755,-1.35,62.9899682509,3.2455,0,3.2455,59.73,-1.35,59.7452542048,134.72
2021-01-30 23:00:00,59.7295,-2.32,59.7745394817,2.3995,0,2.3995,57.33,-2.32,57.3769230615,135.2,59.3095,-2.26,59.3525432501,2.3995,0,2.3995,56.91,-2.26,56.9548566849,135.19
2021-01-30 23:30:00,57.204,-5.32,57.450848697,2.614,0,2.614,54.59,-5.32,54.8486143854,135.29,56.994,-1.24,57.0074875433,2.614,0,2.614,54.38,-1.24,54.3941357133,135.19
2021-01-31 00:00:00,55.599,-15.9,57.8278375957,2.189,0,2.189,53.41,-15.9,55.7264578096,133.43,56.059,3.5,56.1681536193,2.189,0,2.189,53.87,3.5,53.9835799109,133.4
2021-01-31 00:30:00,63.745,-13.32,65.1217891723,2.355,0,2.355,61.39,-13.32,62.8184248449,133.64,64.145,6.38,64.4615034342,2.355,0,2.355,61.79,6.38,62.1185036845,133.62
2021-01-31 01:00:00,65.12,-12.32,66.2751597508,2.2,0,2.2,62.92,-12.32,64.1148095217,133.88,65.44,6.66,65.7780297668,2.2,0,2.2,63.24,6.66,63.5897255852,133.86
2021-01-31 01:30:00,63.604,-12.77,64.8732742815,2.4939999999999998,0,2.4939999999999998,61.11,-12.77,62.4300008009,134.12,63.944,6.3,64.2536001793,2.4939999999999998,0,2.4939999999999998,61.45,6.3,61.772101308,134.08
2021-01-31 02:00:00,61.5625,-13.3,62.9827865869,2.3925,0,2.3925,59.17,-13.3,60.6463428411,134.73,61.9125,5.93,62.1958403452,2.3925,0,2.3925,59.52,5.93,59.8146746209,134.68
2021-01-31 02:30:00,61.7915,-9.99,62.5938461212,3.0815,0,3.0815,58.71,-9.99,59.5538764481,134.44,61.9015,3.63,62.0078430705,3.0815,0,3.0815,58.82,3.63,58.9319039231,134.4
2021-01-31 03:00:00,61.253,-2.07,61.2879670816,2.343,0,2.343,58.91,-2.07,58.9463569697,133.82,60.823,-2.0,60.8558734142,2.343,0,2.343,58.48,-2.0,58.5141897321,133.78
2021-01-31 03:30:00,59.0795,-2.49,59.1319492343,2.3395,0,2.3395,56.74,-2.49,56.7946097795,134.25,58.6695,-2.43,58.7198018581,2.3395,0,2.3395,56.33,-2.43,56.3823890945,134.22
2021-01-31 04:00:00,57.3805,-3.09,57.4636396363,2.2705,0,2.2705,55.11,-3.09,55.1965596754,134.68,56.9805,-3.01,57.0599463744,2.2705,0,2.2705,54.71,-3.01,54.79273857,134.6
2021-01-31 04:30:00,55.996,-3.45,56.1021792447,2.966,0,2.966,53.03,-3.45,53.1421057167,134.77,55.616,-3.38,55.7186131916,2.966,0,2.966,52.65,-3.38,52.7583822724,134.72
2021-01-31 05:00:00,54.6835,-3.42,54.7903419614,2.4235,0,2.4235,52.26,-3.42,52.3717862976,134.96,54.2935,-3.34,54.3961371997,2.4235,0,2.4235,51.87,-3.34,51.9774229834,134.93
2021-01-31 05:30:00,53.9555,-3.31,54.0569336926,2.5855,0,2.5855,51.37,-3.31,51.476528632,134.96,53.5755,-3.24,53.6733807418,2.5855,0,2.5855,50.99,-3.24,51.0928341355,134.84
2021-01-31 06:00:00,53.9265,-3.31,54.0279881381,2.2365,0,2.2365,51.69,-3.31,51.7958704918,134.88,53.5565,-3.24,53.6544154031,2.2365,0,2.2365,51.32,-3.24,51.4221742053,134.84
2021-01-31 06:30:00,56.023,-3.02,56.1043396628,2.103,0,2.103,53.92,-3.02,54.0045072193,134.37,55.623,-2.94,55.7006438832,2.103,0,2.103,53.52,-2.94,53.6006902941,134.33
2021-01-31 07:00:00,57.655,-2.4,57.7049306819,1.9649999999999999,0,1.9649999999999999,55.69,-2.4,55.7416908606,134.14,57.255,-2.33,57.3023902207,1.9649999999999999,0,1.9649999999999999,55.29,-2.33,55.3390729955,134.1
2021-01-31 07:30:00,58.1225,-2.1,58.1604247427,1.9825,0,1.9825,56.14,-2.1,56.1792630781,133.87,57.7025,-2.03,57.7381971164,1.9825,0,1.9825,55.72,-2.03,55.7569663809,133.84
2021-01-31 08:00:00,59.448,-1.46,59.4659255709,2.148,0,2.148,57.3,-1.46,57.3185973311,133.87,59.038,-1.3900000000000001,59.0543609228,2.148,0,2.148,56.89,-1.3900000000000001,56.9069784824,133.84
2021-01-31 08:30:00,62.7995,-1.05,62.8082773227,3.7895000000000003,0,3.7895000000000003,59.01,-1.05,59.0193408977,133.15,62.3695,-1.0,62.3775162238,3.7895000000000003,0,3.7895000000000003,58.58,-1.0,58.5885347146,133.12
2021-01-31 09:00:00,66.567,-0.34,66.5678682924,3.807,0,3.807,62.76,-0.34,62.760920962,132.81,66.107,-0.27,66.1075513765,3.807,0,3.807,62.3,-0.27,62.3005850695,132.77
2021-01-31 09:30:00,70.2085,0.72,70.2121917636,4.1185,0,4.1185,66.09,0.72,66.0939218083,132.2,69.7385,0.78,69.7428618731,4.1185,0,4.1185,65.62,0.78,65.624635618,132.18
2021-01-31 10:00:00,73.7855,2.01,73.8128722531,5.8055,0,5.8055,67.98,2.01,68.0097088657,131.71,73.2855,2.05,73.3141665045,5.8055,0,5.8055,67.48,2.05,67.5111316747,131.67
2021-01-31 10:30:00,76.401,2.92,76.4567799544,6.311,0,6.311,70.09,2.92,70.1507982848,131.48,75.901,2.94,75.9579186195,6.311,0,6.311,69.59,2.94,69.6520760638,131.43
2021-01-31 11:00:00,78.8935,3.85,78.9873840702,6.6035,0,6.6035,72.29,3.85,72.3924485012,131.08,78.3635,3.88,78.4594961254,6.6035,0,6.6035,71.76,3.88,71.8648175396,131.05
2021-01-31 11:30:00,81.2015,4.75,81.3403104386,6.6215,0,6.6215,74.58,4.75,74.7311106568,131.08,80.6715,4.76,80.8118092376,6.6215,0,6.6215,74.05,4.76,74.2028308085,131.05
2021-01-31 12:00:00,84.051,8.36,84.4657338866,8.351,0,8.351,75.7,8.36,76.160223214,132.22,83.491,7.87,83.861099331,8.351,0,8.351,75.14,7.87,75.5510191857,132.18
2021-01-31 12:30:00,87.9705,12.18,88.8096913082,10.3205,0,10.3205,77.65,12.18,78.5994586495,133.76,87.4105,12.13,88.2481297833,10.3205,0,10.3205,77.09,12.13,78.038484096,133.75
2021-01-31 13:00:00,88.2435,12.52,89.1272443883,9.4035,0,9.4035,78.84,12.52,79.827914917,134.05,87.6935,12.46,88.5742713334,9.4035,0,9.4035,78.29,12.46,79.2753158303,134.02
2021-01-31 13:30:00,85.049,11.63,85.8404875394,7.959,0,7.959,77.09,11.63,77.9623306476,134.78,84.509,11.59,85.3000538159,7.959,0,7.959,76.55,11.59,77.4224166505,134.74
2021-01-31 14:00:00,84.1825,10.53,84.8385184115,9.4425,0,9.4425,74.74,10.53,75.4781325948,135.13,83.6525,10.48,84.306412308,9.4425,0,9.4425,74.21,10.48,74.9463441403,135.11
2021-01-31 14:30:00,83.949,10.89,84.6523874501,6.739,0,6.739,77.21,10.89,77.974202144,134.99,83.389,10.84,84.0906113725,6.739,0,6.739,76.65,10.84,77.4127127803,134.96
2021-01-31 15:00:00,84.3745,9.89,84.9521532997,7.4745,0,7.4745,76.9,9.89,77.5333612066,133.71,83.8345,10.09,84.4395137969,7.4745,0,7.4745,76.36,10.09,77.0237476367,133.69
2021-01-31 15:30:00,85.7065,9.81,86.2661013507,7.7965,0,7.7965,77.91,9.81,78.5251819482,133.36,85.1565,9.78,85.7162638724,7.7965,0,7.7965,77.36,9.78,77.9757526414,133.34
2021-01-31 16:00:00,86.4295,10.76,87.0967052778,5.3195,0,5.3195,81.11,10.76,81.8205945957,132.84,85.8695,10.72,86.5360585551,5.3195,0,5.3195,80.55,10.72,81.2602048976,132.82
2021-01-31 16:30:00,89.3185,12.2,90.1478476851,3.1185,0,3.1185,86.2,12.2,87.059060413,131.93,88.6985,12.15,89.5267915333,3.1185,0,3.1185,85.58,12.15,86.438179643,131.91
2021-01-31 17:00:00,94.1645,12.94,95.0494432401,3.1645,0,3.1645,91.0,12.94,91.9154154644,131.93,93.5045,12.66,94.3576553346,3.1645,0,3.1645,90.34,12.66,91.2227559329,131.91
2021-01-31 17:30:00,98.5515,10.14,99.0717808069,6.0515,0,6.0515,92.5,10.14,93.0541218861,133.32,97.8815,14.05,98.8847336157,6.0515,0,6.0515,91.83,14.05,92.8986081704,133.29
2021-01-31 18:00:00,99.668,8.31,100.0138306636,5.588,0,5.588,94.08,8.31,94.4462942629,134.14,98.978,18.06,100.6121666798,5.588,0,5.588,93.39,18.06,95.1202170939,134.11
2021-01-31 18:30:00,96.0725,10.43,96.6370020036,2.3625,0,2.3625,93.71,10.43,94.2886472488,133.94,95.4225,10.4,95.9875695403,2.3625,0,2.3625,93.06,10.4,93.6393272082,133.91
2021-01-31 19:00:00,90.989,8.58,91.3926393152,1.929,0,1.929,89.06,8.58,89.4723420952,134.96,90.369,8.57,90.7744515874,1.929,0,1.929,88.44,8.57,88.8542542594,134.93
2021-01-31 19:30:00,86.0775,6.76,86.3425364826,1.8775,0,1.8775,84.2,6.76,84.4709275431,135.24,85.4775,6.76,85.7443911066,1.8775,0,1.8775,83.6,6.76,83.8728656956,135.21
2021-01-31 20:00:00,80.8445,4.78,80.9856875025,2.1445,0,2.1445,78.7,4.78,78.8450277443,135.34,80.3045,4.79,80.4472300347,2.1445,0,2.1445,78.16,4.79,78.3066389267,135.32
2021-01-31 20:30:00,77.659,3.49,77.7373808473,3.079,0,3.079,74.58,3.49,74.6616132963,135.45,77.129,3.51,77.2088255383,3.079,0,3.079,74.05,3.51,74.1331410369,135.42
2021-01-31 21:00:00,73.268,2.48,73.3099599236,2.568,0,2.568,70.7,2.48,70.7434830921,135.65,72.778,2.5,72.8209261408,2.568,0,2.568,70.21,2.5,70.2544952298,135.64
2021-01-31 21:30:00,70.8045,1.52,70.8208134679,2.1845,0,2.1845,68.62,1.52,68.6368326775,135.19,70.3045,1.56,70.3218054394,2.1845,0,2.1845,68.12,1.56,68.137860254,135.17
2021-01-31 22:00:00,67.635,0.72,67.6388322268,2.125,0,2.125,65.51,0.72,65.5139565284,134.95,67.175,0.99,67.1822947286,2.125,0,2.125,65.05,0.99,65.0575329996,134.93
2021-01-31 22:30:00,63.7535,2.77,63.8136479309,2.2335,0,2.2335,61.52,2.77,61.582329446,133.72,63.3235,2.79,63.3849331644,2.2335,0,2.2335,61.09,2.79,61.1536769132,133.71
2021-01-31 23:00:00,60.026,2.06,60.0613376141,2.036,0,2.036,57.99,2.06,58.0265775313,134.52,59.606,2.08,59.642280607000004,2.036,0,2.036,57.57,2.08,57.6075628716,134.49
2021-01-31 23:30:00,57.233,1.73,57.2591406589,2.253,0,2.253,54.98,1.73,55.0072113454,135.03,56.833,1.75,56.8599365898,2.253,0,2.253,54.58,1.75,54.6080479417,135.01
2021-02-01 00:00:00,55.763,0.66,55.7669056789,2.273,0,2.273,53.49,0.66,53.4940716342,134.17,55.383,0.9400000000000001,55.3909766027,2.273,0,2.273,53.11,0.9400000000000001,53.1183179327,134.16
2021-02-01 00:30:00,65.067,2.9,65.1315936317,2.277,0,2.277,62.79,2.9,62.8569335873,131.66,64.597,2.92,64.6629631938,2.277,0,2.277,62.32,2.92,62.3883707112,131.65
2021-02-01 01:00:00,67.282,0.56,67.2843304492,3.142,0,3.142,64.14,0.56,64.1424446057,133.57,66.802,0.36,66.8029700238,3.142,0,3.142,63.66,0.36,63.6610178995,133.54
2021-02-01 01:30:00,65.712,-0.67,65.7154155735,4.832,0,4.832,60.88,-0.67,60.8836866492,134.31,65.282,-0.62,65.2849440836,4.832,0,4.832,60.45,-0.62,60.4531794036,134.29
2021-02-01 02:00:00,64.875,-1.22,64.8864702769,7.195,0,7.195,57.68,-1.22,57.6929007764,134.9,64.455,-1.17,64.4656181619,7.195,0,7.195,57.26,-1.17,57.2719521232,134.87
2021-02-01 02:30:00,65.566,-1.05,65.5744070198,7.046,0,7.046,58.52,-1.05,58.5294190984,135.12,65.136,-0.99,65.1435230549,7.046,0,7.046,58.09,-0.99,58.098435435,135.1
2021-02-01 03:00:00,64.7465,-1.25,64.7585651652,7.3365,0,7.3365,57.41,-1.25,57.423606644,135.3,64.3365,-1.2,64.3476901858,7.3365,0,7.3365,57.0,-1.2,57.0126301796,135.28
2021-02-01 03:30:00,63.5115,-1.81,63.5372861574,7.0515,0,7.0515,56.46,-1.81,56.4890051249,135.79,63.1215,-1.52,63.1397985604,7.0515,0,7.0515,56.07,-1.52,56.0905990341,135.76
2021-02-01 04:00:00,61.2705,-2.71,61.3304024954,7.1505,0,7.1505,54.12,-2.71,54.1878076693,133.89,60.8505,-2.64,60.9077412999,7.1505,0,7.1505,53.7,-2.64,53.7648546915,133.86
2021-02-01 04:30:00,60.6345,-2.75,60.6968293262,7.4345,0,7.4345,53.2,-2.75,53.2710287117,134.24,60.2545,-2.67,60.3136275667,7.4345,0,7.4345,52.82,-2.67,52.8874399078,134.2
2021-02-01 05:00:00,59.4125,-3.23,59.5002357663,6.6425,0,6.6425,52.77,-3.23,52.8687601519,134.38,59.0225,-3.16,59.1070309375,6.6425,0,6.6425,52.38,-3.16,52.4752322529,134.37
2021-02-01 05:30:00,59.1525,-2.66,59.2122779181,2.0525,0,2.0525,57.1,-2.66,57.1619243903,134.03,58.7225,-2.59,58.7795891977,2.0525,0,2.0525,56.67,-2.59,56.7291547619,133.98
2021-02-01 06:00:00,60.371,-1.81,60.398126966,2.101,0,2.101,58.27,-1.81,58.2981046004,133.47,59.941,-1.75,59.9665405122,2.101,0,2.101,57.84,-1.75,57.8664678376,133.45
2021-02-01 06:30:00,65.1485,0.01,65.1485007675,2.5785,0,2.5785,62.57,0.01,62.5700007991,132.19,64.6785,0.06,64.67852783,2.5785,0,2.5785,62.1,0.06,62.1000289855,132.17
2021-02-01 07:00:00,70.282,1.99,70.3101672875,2.702,0,2.702,67.58,1.99,67.6092930003,131.69,69.792,2.01,69.8209378625,2.702,0,2.702,67.09,2.01,67.1201028009,131.67
2021-02-01 07:30:00,74.4185,3.92,74.5216716281,2.8085,0,2.8085,71.61,3.92,71.7172120205,131.13,73.8985,3.95,74.0039917994,2.8085,0,2.8085,71.09,3.95,71.199653089,131.11
2021-02-01 08:00:00,78.2155,5.19,78.3875024494,4.5755,0,4.5755,73.64,5.19,73.8226638642,131.69,77.6855,5.21,77.8600090563,4.5755,0,4.5755,73.11,5.21,73.2954036758,131.67
2021-02-01 08:30:00,82.6245,6.39,82.8712260091,11.4245,0,11.4245,71.2,6.39,71.48616719340001,131.2,82.1045,6.38,82.3520085988,11.4245,0,11.4245,70.68,6.38,70.9673643304,131.18
2021-02-01 09:00:00,84.5285,7.85,84.8922246867,12.7985,0,12.7985,71.73,7.85,72.1582663317,131.13,83.9885,7.36,84.3103655089,12.7985,0,12.7985,71.19,7.36,71.5694466934,131.1
2021-02-01 09:30:00,88.624,13.75,89.6843123183,13.924,0,13.924,74.7,13.75,75.9549372984,133.66,88.114,13.7,89.1726807716,13.924,0,13.924,74.19,13.7,75.4443245049,133.64
2021-02-01 10:00:00,91.115,14.2,92.2148752914,15.245,0,15.245,75.87,14.2,77.1874141295,134.05,90.575,14.14,91.6720798553,15.245,0,15.245,75.33,14.14,76.6456032659,134.03
2021-02-01 10:30:00,91.6895,13.86,92.7311382991,16.1495,0,16.1495,75.54,13.86,76.8009843687,134.33,91.1695,13.81,92.2095105195,16.1495,0,16.1495,75.02,13.81,76.280511928,134.31
2021-02-01 11:00:00,93.183,14.34,94.2799400138,18.343,0,18.343,74.84,14.34,76.2014514297,134.42,92.653,14.29,93.7485067028,18.343,0,18.343,74.31,14.29,75.6715283313,134.41
2021-02-01 11:30:00,97.91,14.73,99.0118225264,27.8,0,27.8,70.11,14.73,71.6406658261,134.42,97.43,14.67,98.5282385918,27.8,0,27.8,69.63,14.67,71.1585961076,134.41
2021-02-01 12:00:00,99.142,14.68,100.2229442992,29.162,0,29.162,69.98,14.68,71.5031663635,134.42,98.652,14.62,99.7294415105,29.162,0,29.162,69.49,14.62,71.0112983968,134.41
2021-02-01 12:30:00,100.4425,14.41,101.4709017711,29.3325,0,29.3325,71.11,14.41,72.5553595539,133.76,99.9525,14.36,100.9787693342,29.3325,0,29.3325,70.62,14.36,72.065206584,133.74
2021-02-01 13:00:00,101.3535,14.31,102.3587224532,29.0835,0,29.0835,72.27,14.31,73.6731226432,133.76,100.8435,14.25,101.8453434981,29.0835,0,29.0835,71.76,14.25,73.1611925819,133.74
2021-02-01 13:30:00,100.853,12.99,101.686123483,29.663,0,29.663,71.19,12.99,72.3654351193,133.37,100.363,13.31,101.2417298795,29.663,0,29.663,70.7,13.31,71.941963415,133.34
2021-02-01 14:00:00,99.826,9.25,100.2536422082,30.116,0,30.116,69.71,9.25,70.3210253054,133.64,99.316,20.87,101.485096226,30.116,0,30.116,69.2,20.87,72.2786061017,133.62
2021-02-01 14:30:00,94.002,8.56,94.3909402644,18.652,0,18.652,75.35,8.56,75.8346629187,134.2,93.452,19.75,95.5161703797,18.652,0,18.652,74.8,19.75,77.3634442098,134.18
2021-02-01 15:00:00,92.5185,12.44,93.3510923463,16.4685,0,16.4685,76.05,12.44,77.0607299472,134.2,91.9785,12.4,92.8105837836,16.4685,0,16.4685,75.51,12.4,76.5213702177,134.18
2021-02-01 15:30:00,94.2395,12.98,95.1291950993,16.3795,0,16.3795,77.86,12.98,78.9345298333,134.34,93.6895,12.93,94.5775201105,16.3795,0,16.3795,77.31,12.93,78.3838057254,134.32
2021-02-01 16:00:00,95.7165,13.08,96.6060804103,13.8265,0,13.8265,81.89,13.08,82.9280320519,134.24,95.1365,13.03,96.0246558559,13.8265,0,13.8265,81.31,13.03,82.3474164743,134.21
2021-02-01 16:30:00,101.1445,13.47,102.0374969325,21.6945,0,21.6945,79.45,13.47,80.5837663553,134.15,100.5945,13.43,101.4870352816,21.6945,0,21.6945,78.9,13.43,80.0348355405,134.12
2021-02-01 17:00:00,105.6455,14.19,106.594220154,22.6155,0,22.6155,83.03,14.19,84.2338233728,133.81,105.0755,14.13,106.0213072936,22.6155,0,22.6155,82.46,14.13,83.6618700484,133.78
2021-02-01 17:30:00,112.523,13.25,113.3004326073,23.903,0,23.903,88.62,13.25,89.605060683,133.12,111.873,20.24,113.6891627597,23.903,0,23.903,87.97,20.24,90.2683693217,133.08
2021-02-01 18:00:00,114.7865,11.4,115.3512053784,22.0965,0,22.0965,92.69,11.4,93.3884152344,133.64,114.0865,23.04,116.3897378734,22.0965,0,22.0965,91.99,23.04,94.8314383525,133.62
2021-02-01 18:30:00,111.232,11.34,111.8085570249,22.082,0,22.082,89.15,11.34,89.8683375834,133.8,110.602,18.42,112.1253709202,22.082,0,22.082,88.52,18.42,90.4161866039,133.78
2021-02-01 19:00:00,102.898,10.19,103.4013273803,11.958,0,11.958,90.94,10.19,91.5091235889,133.48,102.238,17.9,103.7931531653,11.958,0,11.958,90.28,17.9,92.0374293426,133.45
2021-02-01 19:30:00,103.2885,10.0,103.7714519136,19.4085,0,19.4085,83.88,10.0,84.4739865284,134.28,102.6885,15.02,103.7811564411,19.4085,0,19.4085,83.28,15.02,84.6236302696,134.26
2021-02-01 20:00:00,92.36,10.48,92.9526761315,4.99,0,4.99,87.37,10.48,87.9962913991,134.09,91.74,10.45,92.3332556558,4.99,0,4.99,86.75,10.45,87.3771423199,134.06
2021-02-01 20:30:00,87.2085,9.29,87.701918863,3.1085,0,3.1085,84.1,9.29,84.6115482662,133.89,86.6085,9.27,87.1031869236,3.1085,0,3.1085,83.5,9.27,84.0129924476,133.86
2021-02-01 21:00:00,83.337,8.17,83.7365181328,2.727,0,2.727,80.61,8.17,81.0229658801,134.7,82.767,8.16,83.1682745342,2.727,0,2.727,80.04,8.16,80.4548767944,134.66
2021-02-01 21:30:00,78.466,-0.54,78.4678581076,2.436,0,2.436,76.03,-0.54,76.0319176399,133.81,78.436,10.75,79.1692402136,2.436,0,2.436,76.0,10.75,76.7565143815,133.78
2021-02-01 22:00:00,73.78,-6.76,74.089041025,2.47,0,2.47,71.31,-6.76,71.6296984497,132.68,74.09,11.97,75.0507095236,2.47,0,2.47,71.62,11.97,72.613396147,132.67
2021-02-01 22:30:00,69.213,-8.25,69.7029545213,1.933,0,1.933,67.28,-8.25,67.7839280361,133.15,69.543,10.59,70.3447009305,1.933,0,1.933,67.61,10.59,68.4343495622,133.15
2021-02-01 23:00:00,64.363,-5.84,64.6274041642,2.283,0,2.283,62.08,-5.84,62.3540856721,133.15,64.343,4.47,64.4980817467,2.283,0,2.283,62.06,4.47,62.2207722549,133.15
2021-02-01 23:30:00,61.367,-2.11,61.4032636673,2.407,0,2.407,58.96,-2.11,58.9977431772,134.16,60.937,-2.04,60.9711371798,2.407,0,2.407,58.53,-2.04,58.5655402092,134.16
2021-02-02 00:00:00,60.0655,-2.48,60.116675642,2.0255,0,2.0255,58.04,-2.48,58.0929599866,134.36,59.6455,-2.42,59.694573206,2.0255,0,2.0255,57.62,-2.42,57.6707967692,134.33
2021-02-02 00:30:00,69.078,-0.32,69.0787411871,2.038,0,2.038,67.04,-0.32,67.0407637188,133.07,68.578,-0.28,68.5785716095,2.038,0,2.038,66.54,-0.28,66.5405891167,133.06
2021-02-02 01:00:00,70.926,0.19,70.9262544901,2.226,0,2.226,68.7,0.19,68.700262736,133.07,70.426,0.25,70.4264437268,2.226,0,2.226,68.2,0.25,68.2004582096,133.06
2021-02-02 01:30:00,69.1035,-0.14,69.1036418161,1.9435,0,1.9435,67.16,-0.14,67.16014592,133.78,68.6335,-0.11,68.6335881493,1.9435,0,1.9435,66.69,-0.11,66.6900907182,133.74
2021-02-02 02:00:00,66.9915,-0.39,66.992635209,2.3515,0,2.3515,64.64,-0.39,64.6411765054,134.25,66.5115,-0.34,66.512369017,2.3515,0,2.3515,64.16,-0.34,64.1609008665,134.21
2021-02-02 02:30:00,66.889,-0.23,66.8893954301,2.049,0,2.049,64.84,-0.23,64.8404079259,134.65,66.419,-0.19,66.419271759,2.049,0,2.049,64.37,-0.19,64.3702804095,134.63
2021-02-02 03:00:00,65.807,-0.55,65.8092983476,2.667,0,2.667,63.14,-0.55,63.1423954249,134.89,65.347,-0.48,65.3487628728,2.667,0,2.667,62.68,-0.48,62.6818378799,134.85
2021-02-02 03:30:00,64.247,-1.04,64.2554169623,1.987,0,1.987,62.26,-1.04,62.268685549,135.5,63.787,-0.99,63.7946821373,1.987,0,1.987,61.8,-0.99,61.807929103,135.47
2021-02-02 04:00:00,61.569,-0.43,61.570501549,1.949,0,1.949,59.62,-0.43,59.621550634,135.29,61.119,-0.93,61.1260751316,1.949,0,1.949,59.17,-0.93,59.177308151,135.25
2021-02-02 04:30:00,61.1685,2.04,61.2025080552,1.7985,0,1.7985,59.37,2.04,59.4050376652,133.29,60.7385,2.07,60.7737631075,1.7985,0,1.7985,58.94,2.07,58.9763384757,133.28
2021-02-02 05:00:00,60.259,1.9,60.2889465906,1.7189999999999999,0,1.7189999999999999,58.54,1.9,58.5708255021,133.38,59.839,1.94,59.8704394589,1.7189999999999999,0,1.7189999999999999,58.12,1.94,58.1523688254,133.37
2021-02-02 05:30:00,61.2265,1.81,61.2532480955,1.7265000000000001,0,1.7265000000000001,59.5,1.81,59.527523886,133.14,60.7765,1.8399999999999999,60.8043464914,1.7265000000000001,0,1.7265000000000001,59.05,1.8399999999999999,59.0786602759,133.13
2021-02-02 06:00:00,61.964,2.54,62.0160374097,1.744,0,1.744,60.22,2.54,60.273543118,132.6,61.534,2.58,61.5880634214,1.744,0,1.744,59.79,2.58,59.8456389389,132.59
2021-02-02 06:30:00,67.299,4.72,67.4643150191,2.329,0,2.329,64.97,4.72,65.1412258098,131.91,66.819,4.74,66.9869118634,2.329,0,2.329,64.49,4.74,64.6639598231,131.89
2021-02-02 07:00:00,71.5265,6.18,71.7929843526,2.4365,0,2.4365,69.09,6.18,69.3658453419,131.84,71.0365,6.18,71.3048156316,2.4365,0,2.4365,68.6,6.18,68.8778077468,131.89
2021-02-02 07:30:00,76.3945,6.63,76.6816570651,2.7245,0,2.7245,73.67,6.63,73.9677348578,131.76,75.8745,6.87,76.1848846573,2.7245,0,2.7245,73.15,6.87,73.471895307,131.74
2021-02-02 08:00:00,78.0275,5.15,78.1972714118,2.2475,0,2.2475,75.78,5.15,75.9547951087,133.07,77.4875,5.16,77.6591157318,2.2475,0,2.2475,75.24,5.16,75.4167302394,133.04
2021-02-02 08:30:00,80.893,6.94,81.1901536456,3.983,0,3.983,76.91,6.94,77.2224818301,132.82,80.353,6.94,80.6521432387,3.983,0,3.983,76.37,6.94,76.6846823036,132.79
2021-02-02 09:00:00,83.681,7.93,84.0559019998,8.381,0,8.381,75.3,7.93,75.7164110349,132.9,83.141,7.93,83.5183260189,8.381,0,8.381,74.76,7.93,75.1794020992,132.79
2021-02-02 09:30:00,87.125,7.75,87.4690123701,16.675,0,16.675,70.45,7.75,70.8749955908,133.12,86.635,7.75,86.980950357,16.675,0,16.675,69.96,7.75,70.3879542251,133.08
2021-02-02 10:00:00,91.7645,7.29,92.0536124237,29.0745,0,29.0745,62.69,7.29,63.1124409289,133.6,91.3245,7.29,91.6150009564,29.0745,0,29.0745,62.25,7.29,62.67540666,133.57
2021-02-02 10:30:00,86.394,6.55,86.6419398213,20.074,0,20.074,66.32,6.55,66.642665763,133.6,85.934,6.55,86.1832632012,20.074,0,20.074,65.86,6.55,66.1849084006,133.57
2021-02-02 11:00:00,87.966,6.14,88.1800246995,27.266,0,27.266,60.7,6.14,61.0097500405,133.67,87.546,6.15,87.7617491621,27.266,0,27.266,60.28,6.15,60.5929113016,133.65
2021-02-02 11:30:00,87.7755,6.06,87.9844418079,28.3055,0,28.3055,59.47,6.06,59.7779599853,133.67,87.3655,6.07,87.576112555,28.3055,0,28.3055,59.06,6.07,59.3711082935,133.65
2021-02-02 12:00:00,89.58,6.07,89.7854180811,35.07,0,35.07,54.51,6.07,54.8469233412,133.81,89.19,6.09,89.3976744664,35.07,0,35.07,54.12,6.09,54.4615690189,133.78
2021-02-02 12:30:00,90.598,6.4,90.8237722405,33.918,0,33.918,56.68,6.4,57.0401823279,133.59,90.198,6.41,90.4254792854,33.918,0,33.918,56.28,6.41,56.6438566837,133.56
2021-02-02 13:00:00,92.9355,5.7,93.1101345733,43.3755,0,43.3755,49.56,5.7,49.8867076484,133.93,92.5955,5.72,92.7720055849,43.3755,0,43.3755,49.22,5.72,49.5512542727,133.91
2021-02-02 13:30:00,87.6835,5.06,87.8293787536,35.2135,0,35.2135,52.47,5.06,52.7134185953,134.24,87.3135,5.08,87.4611552762,35.2135,0,35.2135,52.1,5.08,52.3470763271,134.2
2021-02-02 14:00:00,83.216,5.88,83.4234802439,20.596,0,20.596,62.62,5.88,62.8954592956,134.16,82.766,5.9,82.976025188,20.596,0,20.596,62.17,5.9,62.4493306609,134.2
2021-02-02 14:30:00,81.3245,6.13,81.5552033916,12.8945,0,12.8945,68.43,6.13,68.7040158943,133.27,80.8245,6.14,81.057383379,12.8945,0,12.8945,67.93,6.14,68.2069241353,133.24
2021-02-02 15:00:00,82.6335,6.43,82.8832927812,14.2435,0,14.2435,68.39,6.43,68.6916079299,132.98,82.1635,6.44,82.4154981314,14.2435,0,14.2435,67.92,6.44,68.224628984,132.96
2021-02-02 15:30:00,82.606,6.14,82.8338749305,12.496,0,12.496,70.11,6.14,70.3783468121,132.98,82.106,6.16,82.3367526442,12.496,0,12.496,69.61,6.16,69.882027017,132.96
2021-02-02 16:00:00,82.684,7.51,83.0243576067,5.514,0,5.514,77.17,7.51,77.5345664849,132.3,82.134,7.5,82.4757173718,5.514,0,5.514,76.62,7.5,76.9861961653,132.25
2021-02-02 16:30:00,86.5835,7.86,86.9395311251,5.3135,0,5.3135,81.27,7.86,81.6492039153,132.14,86.0035,7.84,86.3601042858,5.3135,0,5.3135,80.69,7.84,81.069980264,132.09
2021-02-02 17:00:00,93.6375,7.72,93.9552010601,14.9775,0,14.9775,78.66,7.72,79.0379276044,131.96,93.0975,7.72,93.4170375587,14.9775,0,14.9775,78.12,7.72,78.5005273868,131.92
2021-02-02 17:30:00,102.8855,7.43,103.1534343115,19.9455,0,19.9455,82.94,7.43,83.2721351954,131.41,102.2855,11.61,102.9422926219,19.9455,0,19.9455,82.34,11.61,83.1544809376,131.35
2021-02-02 18:00:00,105.276,5.66,105.4280407482,19.116,0,19.116,86.16,5.66,86.3457074787,131.69,104.646,17.27,106.0614831878,19.116,0,19.116,85.53,17.27,87.256139039,131.65
2021-02-02 18:30:00,103.556,4.82,103.6681124358,18.846,0,18.846,84.71,4.82,84.8470182151,132.18,102.946,16.52,104.263077434,18.846,0,18.846,84.1,16.52,85.7071782291,132.14
2021-02-02 19:00:00,95.7465,5.08,95.8811694873,11.8765,0,11.8765,83.87,5.08,84.0237067737,132.61,95.1365,10.79,95.7464241225,11.8765,0,11.8765,83.26,10.79,83.9562487252,132.55
2021-02-02 19:30:00,90.264,6.73,90.5145435607,2.634,0,2.634,87.63,6.73,87.8880526579,132.03,89.654,6.72,89.9054954716,2.634,0,2.634,87.02,6.72,87.2790856964,131.97
2021-02-02 20:00:00,86.56,5.13,86.7118821154,2.05,0,2.05,84.51,5.13,84.665559704,132.42,85.97,5.14,86.1235188552,2.05,0,2.05,83.92,5.14,84.0772620867,132.38
2021-02-02 20:30:00,82.026,3.5300000000000002,82.1019218776,1.916,0,1.916,80.11,3.5300000000000002,80.18773597,132.75,81.456,3.55,81.5333210166,1.916,0,1.916,79.54,3.55,79.6191817341,132.71
2021-02-02 21:00:00,77.6515,2.45,77.6901406373,2.2315,0,2.2315,75.42,2.45,75.4597833286,132.96,77.1215,2.49,77.1616864917,2.2315,0,2.2315,74.89,2.49,74.9313832783,132.9
2021-02-02 21:30:00,72.699,1.63,72.7172709953,2.349,0,2.349,70.35,1.63,70.3688809063,134.0,72.199,1.67,72.2183113968,2.349,0,2.349,69.85,1.67,69.8699606412,133.95
2021-02-02 22:00:00,68.315,1.15,68.3246787406,2.885,0,2.885,65.43,1.15,65.44010544,133.73,67.855,1.19,67.8654339484,2.885,0,2.885,64.97,1.19,64.9808971929,133.69
2021-02-02 22:30:00,64.389,-0.02,64.3890031061,3.219,0,3.219,61.17,-0.02,61.1700032696,134.44,63.959,0.03,63.9590070358,3.219,0,3.219,60.74,0.03,60.7400074086,134.39
2021-02-02 23:00:00,59.2485,-1.51,59.2677387138,2.1385,0,2.1385,57.11,-1.51,57.1299588657,135.02,58.8585,-1.44,58.8761124927,2.1385,0,2.1385,56.72,-1.44,56.7382763221,134.99
2021-02-02 23:30:00,57.921,-2.18,57.9620103257,2.561,0,2.561,55.36,-2.18,55.402906061,135.23,57.511,-2.12,57.5500609991,2.561,0,2.561,54.95,-2.12,54.990880153,135.18
2021-02-03 00:00:00,56.488,-2.69,56.5520136158,2.228,0,2.228,54.26,-2.69,54.3266389536,135.37,56.098,-2.61,56.1586832467,2.228,0,2.228,53.87,-2.61,53.9331901523,135.32
2021-02-03 00:30:00,65.4255,-0.5700000000000001,65.4279829297,2.7755,0,2.7755,62.65,-0.5700000000000001,62.6525929232,133.57,64.9755,-0.51,64.9775014928,2.7755,0,2.7755,62.2,-0.51,62.2020908009,133.53
2021-02-03 01:00:00,68.0495,-0.04,68.0495117561,3.2695,0,3.2695,64.78,-0.04,64.7800123495,133.11,67.5795,0.03,67.5795066588,3.2695,0,3.2695,64.31,0.03,64.3100069974,133.06
2021-02-03 01:30:00,65.7855,-0.8200000000000001,65.7906103502,2.8555,0,2.8555,62.93,-0.8200000000000001,62.9353422172,134.42,65.3255,-0.76,65.3299207886,2.8555,0,2.8555,62.47,-0.76,62.474622848,134.37
2021-02-03 02:00:00,63.7645,-1.47,63.7814421305,2.1345,0,2.1345,61.63,-1.47,61.647528742,135.13,63.3245,-1.42,63.340419167,2.1345,0,2.1345,61.19,-1.42,61.2064743307,135.07
2021-02-03 02:30:00,63.9415,-1.32,63.9551235027,2.9515000000000002,0,2.9515000000000002,60.99,-1.32,61.0042826365,135.13,63.4915,-1.26,63.5040012302,2.9515000000000002,0,2.9515000000000002,60.54,-1.26,60.5531105725,135.0
2021-02-03 03:00:00,62.962,-1.69,62.9846770572,3.072,0,3.072,59.89,-1.69,59.9138398035,135.43,62.532,-1.63,62.5532407154,3.072,0,3.072,59.46,-1.63,59.4823377147,135.4
2021-02-03 03:30:00,60.5685,-1.99,60.6011822678,2.2685,0,2.2685,58.3,-1.99,58.3339532348,135.34,60.1385,-2.18,60.1779991546,2.2685,0,2.2685,57.87,-2.18,57.9110464419,135.29
2021-02-03 04:00:00,58.943,1.21,58.9554183176,3.223,0,3.223,55.72,1.21,55.733136463,133.34,58.533,1.25,58.5463456503,3.223,0,3.223,55.31,1.25,55.3241231291,133.29
2021-02-03 04:30:00,57.918,1.09,57.9282558343,3.478,0,3.478,54.44,1.09,54.4509109198,133.12,57.508,1.13,57.5191008622,3.478,0,3.478,54.03,1.13,54.0418152915,133.06
2021-02-03 05:00:00,57.4245,0.9500000000000001,57.4323576066,3.3545,0,3.3545,54.07,0.9500000000000001,54.0783450191,133.01,57.0445,1.0,57.0532644136,3.3545,0,3.3545,53.69,1.0,53.6993119137,132.94
2021-02-03 05:30:00,58.121,1.32,58.1359874862,2.831,0,2.831,55.29,1.32,55.3057546735,132.18,57.711,1.3599999999999999,57.7270224505,2.831,0,2.831,54.88,1.3599999999999999,54.8968487256,132.14
2021-02-03 06:00:00,59.6455,1.81,59.6729567748,2.7855,0,2.7855,56.86,1.81,56.8888011827,131.78,59.2355,2.11,59.2730677479,2.7855,0,2.7855,56.45,2.11,56.4894202484,131.73
2021-02-03 06:30:00,64.643,0.18,64.6432506067,3.103,0,3.103,61.54,0.18,61.5402632429,133.56,64.203,0.23,64.2034119732,3.103,0,3.103,61.1,0.23,61.1004328954,133.51
2021-02-03 07:00:00,69.0455,1.79,69.0686989182,3.2555,0,3.2555,65.79,1.79,65.8143464603,133.56,68.5755,1.8399999999999999,68.6001807596,3.2555,0,3.2555,65.32,1.8399999999999999,65.3459103541,133.51
2021-02-03 07:30:00,73.4705,3.54,73.5557337687,3.1605,0,3.1605,70.31,3.54,70.399060363,133.18,72.9605,3.58,73.048278284,3.1605,0,3.1605,69.8,3.58,69.8917477246,133.12
2021-02-03 08:00:00,76.956,4.48,77.0862914921,2.356,0,2.356,74.6,4.48,74.7343990409,132.54,76.436,4.5,76.568349179,2.356,0,2.356,74.08,4.5,74.2165507148,132.49
2021-02-03 08:30:00,82.235,5.49,82.4180521791,7.505,0,7.505,74.73,5.49,74.9313886165,131.95,81.705,5.51,81.890580197,7.505,0,7.505,74.2,5.51,74.404301623,131.9
2021-02-03 09:00:00,83.5525,5.88,83.759146702,10.7325,0,10.7325,72.82,5.88,73.057010615,132.2,83.0325,5.89,83.2411446116,10.7325,0,10.7325,72.3,5.89,72.5395209524,132.13
2021-02-03 09:30:00,85.727,5.84,85.9256895754,16.527,0,16.527,69.2,5.84,69.445990525,132.52,85.247,5.85,85.4474897759,16.527,0,16.527,68.72,5.85,68.968550079,132.47
2021-02-03 10:00:00,85.741,5.86,85.9410186174,21.481,0,21.481,64.26,5.86,64.52663946,132.99,85.291,5.87,85.4927574769,21.481,0,21.481,63.81,5.87,64.0794272758,132.96
2021-02-03 10:30:00,88.0355,5.18,88.1877636651,31.0155,0,31.0155,57.02,5.18,57.2548059118,133.96,87.6455,5.21,87.8002150923,31.0155,0,31.0155,56.63,5.21,56.8691568427,133.92
2021-02-03 11:00:00,88.9955,4.45,89.1066861703,43.6055,0,43.6055,45.39,4.45,45.6076155921,134.46,88.6755,4.48,88.7885955529,43.6055,0,43.6055,45.07,4.48,45.2921107921,134.43
2021-02-03 11:30:00,83.2005,5.03,83.3524090849,32.6305,0,32.6305,50.57,5.03,50.819541517,134.66,82.8305,5.05,82.9843011072,32.6305,0,32.6305,50.2,5.05,50.4533695604,134.6
2021-02-03 12:00:00,82.746,5.66,82.9393520351,25.796,0,25.796,56.95,5.66,57.2305696285,134.19,82.336,5.67,82.5309990004,25.796,0,25.796,56.54,5.67,56.8235910516,134.16
2021-02-03 12:30:00,85.2455,6.16,85.4677767948,27.3355,0,27.3355,57.91,6.16,58.236704062,133.81,84.8355,6.16,85.0588482185,27.3355,0,27.3355,57.5,6.16,57.8290203963,133.79
2021-02-03 13:00:00,87.4325,5.97,87.6360825017,30.7325,0,30.7325,56.7,5.97,57.0134273658,134.08,87.0225,5.99,87.2284105452,30.7325,0,30.7325,56.29,5.99,56.6078104152,134.05
2021-02-03 13:30:00,86.77,5.71,86.9576736119,28.95,0,28.95,57.82,5.71,58.1012607436,134.46,86.36,5.71,86.5485626686,28.95,0,28.95,57.41,5.71,57.6932595716,134.43
2021-02-03 14:00:00,82.809,5.39,82.9842309177,26.619,0,26.619,56.19,5.39,56.447924674,134.6,82.429,5.42,82.6069999516,26.619,0,26.619,55.81,5.42,56.0725645927,134.57
2021-02-03 14:30:00,80.217,5.17,80.3834310601,23.297,0,23.297,56.92,5.17,57.1543112984,134.48,79.807,5.18,79.9749313785,23.297,0,23.297,56.51,5.18,56.7469162158,134.45
2021-02-03 15:00:00,81.654,5.02,81.8081665606,25.404,0,25.404,56.25,5.02,56.4735592999,135.45,81.254,5.03,81.4095413081,25.404,0,25.404,55.85,5.03,56.0760501462,135.42
2021-02-03 15:30:00,80.4285,6.57,80.6963971454,23.5285,0,23.5285,56.9,6.57,57.278049024,133.91,80.0085,6.32,80.257725312,23.5285,0,23.5285,56.48,6.32,56.8324977456,133.87
2021-02-03 16:00:00,80.6875,10.01,81.3060437867,13.4275,0,13.4275,67.26,10.01,68.0007919072,131.99,80.2075,9.99,80.8272426614,13.4275,0,13.4275,66.78,9.99,67.5230960487,131.98
2021-02-03 16:30:00,82.886,9.47,83.4252353668,10.746,0,10.746,72.14,9.47,72.7589204153,131.81,82.376,9.68,82.9427982166,10.746,0,10.746,71.63,9.68,72.2811130241,131.79
2021-02-03 17:00:00,82.5905,7.41,82.9222454487,6.9605,0,6.9605,75.63,7.41,75.9921377512,132.3,82.0505,7.4,82.3835211086,6.9605,0,6.9605,75.09,7.4,75.4537480845,132.26
2021-02-03 17:30:00,91.332,7.5600000000000005,91.6443551126,11.682,0,11.682,79.65,7.5600000000000005,80.0079752275,133.14,90.742,15.57,92.0681023156,11.682,0,11.682,79.06,15.57,80.578585865,133.1
2021-02-03 18:00:00,95.628,7.82,95.9472083179,11.038,0,11.038,84.59,7.82,84.9506945234,133.04,94.998,19.37,96.9526528982,11.038,0,11.038,83.96,19.37,86.165413595,133.0
2021-02-03 18:30:00,99.5625,6.28,99.7603618992,9.3925,0,9.3925,90.17,6.28,90.3884245908,133.57,98.8925,17.91,100.5012171879,9.3925,0,9.3925,89.5,17.91,91.2744109814,133.52
2021-02-03 19:00:00,97.704,7.26,97.973359726,14.114,0,14.114,83.59,7.26,83.9046822293,134.47,97.124,10.64,97.7050713935,14.114,0,14.114,83.01,10.64,83.689125339,134.43
2021-02-03 19:30:00,91.0515,7.28,91.3420716442,5.7015,0,5.7015,85.35,7.28,85.6599141956,134.38,90.4615,7.29,90.7547634136,5.7015,0,5.7015,84.76,7.29,85.0729198982,134.33
2021-02-03 20:00:00,84.707,5.68,84.8972216801,2.077,0,2.077,82.63,5.68,82.8249920012,134.93,84.127,5.7,84.3198797971,2.077,0,2.077,82.05,5.7,82.2477507291,134.87
2021-02-03 20:30:00,80.581,4.68,80.7167885944,3.051,0,3.051,77.53,4.68,77.6711226905,134.93,80.041,4.69,80.1782874661,3.051,0,3.051,76.99,4.69,77.1327180903,134.87
2021-02-03 21:00:00,76.756,8.31,77.2045311883,1.936,0,1.936,74.82,8.31,75.2800670829,134.02,75.816,-0.81,75.8203267996,1.936,0,1.936,73.88,-0.81,73.8844401752,133.97
2021-02-03 21:30:00,73.9185,10.98,74.7295459792,2.8485,0,2.8485,71.07,10.98,71.9131789035,133.58,72.6385,-7.43,73.0175087376,2.8485,0,2.8485,69.79,-7.43,70.184392852,133.53
2021-02-03 22:00:00,68.966,7.5600000000000005,69.3791233441,2.856,0,2.856,66.11,7.5600000000000005,66.5408573735,133.73,67.686,-11.34,68.62936832,2.856,0,2.856,64.83,-11.34,65.8143183509,133.7
2021-02-03 22:30:00,64.331,5.29,64.5481344502,2.601,0,2.601,61.73,5.29,61.9562506935,134.36,63.251,-10.2,64.0681590261,2.601,0,2.601,60.65,-10.2,61.501727618,134.32
2021-02-03 23:00:00,60.969,1.81,60.9958610153,2.769,0,2.769,58.2,1.81,58.2281383869,132.71,60.559,1.85,60.5872509774,2.769,0,2.769,57.79,1.85,57.8196039419,132.67
2021-02-03 23:30:00,59.722,1.44,59.7393579142,2.352,0,2.352,57.37,1.44,57.3880693176,132.55,59.312,1.48,59.3304621927,2.352,0,2.352,56.96,1.48,56.9792242839,132.49
2021-02-04 00:00:00,58.78,0.91,58.7870436406,2.83,0,2.83,55.95,0.91,55.9573998681,132.42,58.37,0.96,58.3778939325,2.83,0,2.83,55.54,0.96,55.5482961035,132.39
2021-02-04 00:30:00,68.0995,0.99,68.1066957079,2.6095,0,2.6095,65.49,0.99,65.4974823944,132.96,67.6395,1.27,67.6514217164,2.6095,0,2.6095,65.03,1.27,65.0424000172,132.92
2021-02-04 01:00:00,69.64,-0.09,69.6400581562,2.8,0,2.8,66.84,-0.09,66.8400605924,133.47,69.16,-0.05,69.160018074,2.8,0,2.8,66.36,-0.05,66.3600188366,133.43
2021-02-04 01:30:00,69.919,-0.52,69.9209336394,6.449,0,6.449,63.47,-0.52,63.4721301045,134.32,69.459,-0.45,69.4604576792,6.449,0,6.449,63.01,-0.45,63.0116068673,134.29
2021-02-04 02:00:00,68.245,-1.19,68.2553743305,7.255,0,7.255,60.99,-1.19,61.0016081755,135.14,67.815,-1.13,67.8244139304,7.255,0,7.255,60.56,-1.13,60.5705415198,135.1
2021-02-04 02:30:00,68.3075,-1.11,68.3165181801,6.8475,0,6.8475,61.46,-1.11,61.4700227753,135.14,67.8575,-1.05,67.8656231552,6.8475,0,6.8475,61.01,-1.05,61.0190347351,135.1
2021-02-04 03:00:00,67.0255,-1.16,67.0355372191,5.3755,0,5.3755,61.65,-1.16,61.660912254,135.31,66.5855,-1.1,66.5945854424,5.3755,0,5.3755,61.21,-1.1,61.219883208,135.27
2021-02-04 03:30:00,63.9025,-1.44,63.9187226582,2.7125,0,2.7125,61.19,-1.44,61.2069415998,135.56,63.4625,-1.38,63.477502363,2.7125,0,2.7125,60.75,-1.38,60.7656720526,135.52
2021-02-04 04:00:00,63.3515,6.24,63.6580721688,5.6615,0,5.6615,57.69,6.24,58.0264913639,133.62,62.2315,-9.27,62.9181412015,5.6615,0,5.6615,56.57,-9.27,57.3244956367,133.56
2021-02-04 04:30:00,62.8035,8.26,63.3443542255,7.6435,0,7.6435,55.16,8.26,55.7750230838,132.96,61.5535,-11.0,62.5286603267,7.6435,0,7.6435,53.91,-11.0,55.0207969771,132.94
2021-02-04 05:00:00,61.8025,8.06,62.3258582472,7.0525,0,7.0525,54.75,8.06,55.340094868,132.88,60.5425,-11.18,61.5661165435,7.0525,0,7.0525,53.49,-11.18,54.645882736,132.84
2021-02-04 05:30:00,62.0975,8.43,62.6670918924,5.2175,0,5.2175,56.88,8.43,57.5012982462,132.53,60.8275,-10.7,61.7614342146,5.2175,0,5.2175,55.61,-10.7,56.630045912,132.48
2021-02-04 06:00:00,62.937,6.27,63.2485483549,1.957,0,1.957,60.98,6.27,61.3014950878,133.4,62.117,-1.78,62.142498252,1.957,0,1.957,60.16,-1.78,60.186327351,133.35
2021-02-04 06:30:00,67.5215,5.41,67.7378849851,2.1615,0,2.1615,65.36,5.41,65.5835169841,133.54,67.0515,5.43,67.2710082595,2.1615,0,2.1615,64.89,5.43,65.1167950686,133.5
2021-02-04 07:00:00,72.117,6.95,72.4511158575,2.087,0,2.087,70.03,6.95,70.3740250377,133.37,71.627,6.96,71.9643573514,2.087,0,2.087,69.54,6.96,69.8874323466,133.35
2021-02-04 07:30:00,76.4265,8.2,76.8651410085,4.2065,0,4.2065,72.22,8.2,72.6840312586,132.58,75.9065,8.19,76.3470552297,4.2065,0,4.2065,71.7,8.19,72.1662393367,132.55
2021-02-04 08:00:00,79.812,9.55,80.3813277074,6.152,0,6.152,73.66,9.55,74.2764976288,132.0,79.302,9.54,79.8737679342,6.152,0,6.152,73.15,9.54,73.7694659056,131.96
2021-02-04 08:30:00,81.818,11.37,82.6042494306,5.348,0,5.348,76.47,11.37,77.3106577388,131.69,81.278,11.33,82.0638908656,5.348,0,5.348,75.93,11.33,76.7706571549,131.66
2021-02-04 09:00:00,85.7425,11.66,86.5316815175,10.5225,0,10.5225,75.22,11.66,76.1183552108,131.53,85.2125,11.63,86.0024828493,10.5225,0,10.5225,74.69,11.63,75.5900324117,131.5
2021-02-04 09:30:00,84.831,12.54,85.7528434572,7.941,0,7.941,76.89,12.54,77.9058643492,131.53,84.281,12.5,85.2029163879,7.941,0,7.941,76.34,12.5,77.3566131627,131.5
2021-02-04 10:00:00,84.206,13.0,85.2035822956,6.076,0,6.076,78.13,13.0,79.2041469874,131.45,83.656,12.95,84.6524000605,6.076,0,6.076,77.58,12.95,78.6534099706,131.37
2021-02-04 10:30:00,83.6415,13.24,84.6829269821,5.7215,0,5.7215,77.92,13.24,79.036852164,131.68,83.0915,13.2,84.1334497822,5.7215,0,5.7215,77.37,13.2,78.487941112,131.66
2021-02-04 11:00:00,86.9025,13.55,87.9525270032,10.2225,0,10.2225,76.68,13.55,77.8679966353,131.68,86.3825,13.5,87.4310374309,10.2225,0,10.2225,76.16,13.5,77.3472404162,131.66
2021-02-04 11:30:00,90.065,12.68,90.9532111858,24.535,0,24.535,65.53,12.68,66.7455114596,132.18,89.615,12.64,90.5020321595,24.535,0,24.535,65.08,12.64,66.2961235669,132.15
2021-02-04 12:00:00,89.2215,11.91,90.0129110864,29.4815,0,29.4815,59.74,11.91,60.9156441319,132.33,88.8015,11.87,89.5913126494,29.4815,0,29.4815,59.32,11.87,60.4959444922,132.29
2021-02-04 12:30:00,92.414,11.87,93.1731951583,36.274,0,36.274,56.14,11.87,57.3811510864,132.24,92.014,11.84,92.7726349523,36.274,0,36.274,55.74,11.84,56.9836222085,132.29
2021-02-04 13:00:00,92.096,11.63,92.8274211427,35.126,0,35.126,56.97,11.63,58.1449722676,132.64,91.696,11.6,92.4268165415,35.126,0,35.126,56.57,11.6,57.7470769823,132.63
2021-02-04 13:30:00,88.188,11.48,88.9320737642,25.658,0,25.658,62.53,11.48,63.5750839559,132.96,87.748,11.44,88.490593308,25.658,0,25.658,62.09,11.44,63.1351067157,132.94
2021-02-04 14:00:00,83.546,12.06,84.4119524475,15.716,0,15.716,67.83,12.06,68.8937769323,132.96,83.066,12.02,83.9311667737,15.716,0,15.716,67.35,12.02,68.4142010112,132.94
2021-02-04 14:30:00,82.405,12.21,83.3046704873,13.735,0,13.735,68.67,12.21,69.7470644544,133.12,81.935,12.17,82.8338887473,13.735,0,13.735,68.2,12.17,69.2773332339,133.12
2021-02-04 15:00:00,83.266,11.14,84.0078946052,18.426,0,18.426,64.84,11.14,65.7900083599,134.97,82.816,11.11,83.5578958328,18.426,0,18.426,64.39,11.11,65.3414432041,134.95
2021-02-04 15:30:00,82.271,11.01,83.0044428992,14.261,0,14.261,68.01,11.01,68.8954294565,135.21,81.791,10.98,82.5247119413,14.261,0,14.261,67.53,10.98,68.4168203003,135.2
2021-02-04 16:00:00,82.844,11.45,83.6315181974,11.084,0,11.084,71.76,11.45,72.6677376832,134.44,82.334,11.41,83.1208497069,11.084,0,11.084,71.25,11.41,72.1578173173,134.38
2021-02-04 16:30:00,86.778,12.49,87.6722383882,12.138,0,12.138,74.64,12.49,75.6778018973,133.66,86.238,12.44,87.1306274739,12.138,0,12.138,74.1,12.44,75.1369656028,133.63
2021-02-04 17:00:00,89.002,13.45,90.0125463699,6.652,0,6.652,82.35,13.45,83.441146924,132.5,88.422,13.41,89.433093338,6.652,0,6.652,81.77,13.41,82.8623014404,132.46
2021-02-04 17:30:00,96.0755,9.48,96.5420742487,10.0155,0,10.0155,86.06,9.48,86.5805636387,132.84,95.4455,18.11,97.1484203178,10.0155,0,10.0155,85.43,18.11,87.3284432473,132.8
2021-02-04 18:00:00,100.0765,7.86,100.3846873395,12.2565,0,12.2565,87.82,7.86,88.1710383289,133.38,99.4365,19.47,101.3247177753,12.2565,0,12.2565,87.18,19.47,89.3276737635,133.34
2021-02-04 18:30:00,96.722,7.14,96.9851786821,7.202,0,7.202,89.52,7.14,89.8042872028,133.73,96.052,18.83,97.8803126476,7.202,0,7.202,88.85,18.83,90.8234077757,133.69
2021-02-04 19:00:00,92.1145,6.96,92.3770680973,6.1745,0,6.1745,85.94,6.96,86.2213732203,134.41,91.4845,15.09,92.720665659,6.1745,0,6.1745,85.31,15.09,86.6343130636,134.37
2021-02-04 19:30:00,86.9775,8.03,87.3473892355,5.0575,0,5.0575,81.92,8.03,82.3126193241,134.77,86.4175,8.03,86.7897759316,5.0575,0,5.0575,81.36,8.03,81.7553086961,134.74
2021-02-04 20:00:00,80.5835,6.6,80.853326909,2.6734999999999998,0,2.6734999999999998,77.91,6.6,78.1890535817,135.06,80.0435,6.61,80.3159634957,2.6734999999999998,0,2.6734999999999998,77.37,6.61,77.6518447946,135.04
2021-02-04 20:30:00,75.4915,4.95,75.6536124204,2.3715,0,2.3715,73.12,4.95,73.2873583915,134.98,74.9915,4.96,75.155350257,2.3715,0,2.3715,72.62,4.96,72.7891887577,134.95
2021-02-04 21:00:00,73.252,3.81,73.3510163801,3.302,0,3.302,69.95,3.81,70.0536837004,134.98,72.752,3.84,72.853271059,3.302,0,3.302,69.45,3.84,69.5560788141,134.95
