Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-04 21:30:00,69.679,-1.3599999999999999,69.6922710277,2.399,0,2.399,67.28,-1.3599999999999999,67.2937441372,133.37,69.229,-0.8,69.233622186,2.399,0,2.399,66.83,-0.8,66.8347880972,133.34
2021-02-04 22:00:00,66.1345,-4.53,66.2894636443,2.2445,0,2.2445,63.89,-4.53,64.050394222,132.86,65.6745,-4.44,65.8244145454,2.2445,0,2.2445,63.43,-4.44,63.5852066129,132.84
2021-02-04 22:30:00,60.3945,-5.47,60.6417061951,2.8745000000000003,0,2.8745000000000003,57.52,-5.47,57.7795058823,133.21,59.9845,-5.37,60.2243899118,2.8745000000000003,0,2.8745000000000003,57.11,-5.37,57.3619124507,133.18
2021-02-04 23:00:00,56.2365,-6.26,56.5838451526,2.8765,0,2.8765,53.36,-6.26,53.7259453151,133.89,55.8465,-6.15,56.1841086274,2.8765,0,2.8765,52.97,-6.15,53.3258230129,133.86
2021-02-04 23:30:00,53.785,-6.78,54.2106504757,2.6550000000000002,0,2.6550000000000002,51.13,-6.78,51.5775658596,134.31,53.425,-6.67,53.8397578468,2.6550000000000002,0,2.6550000000000002,50.77,-6.67,51.2062671946,134.29
2021-02-05 00:00:00,53.2415,-7.51,53.7685542139,2.4415,0,2.4415,50.8,-7.51,51.3521187489,134.55,52.8715,-7.4,53.386847746,2.4415,0,2.4415,50.43,-7.4,50.9700392388,134.52
2021-02-05 00:30:00,61.927,-5.24,62.1482978769,2.947,0,2.947,58.98,-5.24,59.2123129087,133.48,61.497,-5.15,61.712263846,2.947,0,2.947,58.55,-5.15,58.7760580509,133.47
2021-02-05 01:00:00,65.2935,-4.87,65.4748657291,5.6835,0,5.6835,59.61,-4.87,59.8086030601,133.21,64.8535,-4.77,65.0286810742,5.6835,0,5.6835,59.17,-4.77,59.3619558303,133.17
2021-02-05 01:30:00,63.855,-5.31,64.0754018715,5.945,0,5.945,57.91,-5.31,58.1529380169,133.4,63.425,-5.21,63.6386260458,5.945,0,5.945,57.48,-5.21,57.7156347968,133.36
2021-02-05 02:00:00,61.7325,-5.45,61.9726073056,4.8725000000000005,0,4.8725000000000005,56.86,-5.45,57.120592609,133.83,61.3225,-5.36,61.5563043583,4.8725000000000005,0,4.8725000000000005,56.45,-5.36,56.703898455,133.76
2021-02-05 02:30:00,61.1995,-5.24,61.4234189886,2.4095,0,2.4095,58.79,-5.24,59.0230607475,134.0,60.7795,-5.15,60.9972960077,2.4095,0,2.4095,58.37,-5.15,58.5967524697,133.97
2021-02-05 03:00:00,59.983,-5.46,60.2309877804,2.633,0,2.633,57.35,-5.46,57.6093230302,134.0,59.563,-5.37,59.804580669,2.633,0,2.633,56.93,-5.37,57.1827054274,133.97
2021-02-05 03:30:00,58.118,-6.1,58.4372477449,2.478,0,2.478,55.64,-6.1,55.9733829601,134.55,57.708,-6.0,58.0190767248,2.478,0,2.478,55.23,-6.0,55.5549538745,134.52
2021-02-05 04:00:00,55.8305,-6.66,56.2263312893,2.5305,0,2.5305,53.3,-6.66,53.7144822185,134.93,55.4505,-6.55,55.836013918,2.5305,0,2.5305,52.92,-6.55,53.3238117542,134.9
2021-02-05 04:30:00,54.6655,-6.78,55.084347053,2.8455,0,2.8455,51.82,-6.78,52.2616570728,135.04,54.2755,-6.68,54.6850281178,2.8455,0,2.8455,51.43,-6.68,51.8620024681,135.0
2021-02-05 05:00:00,54.674,-7.03,55.1241070313,3.214,0,3.214,51.46,-7.03,51.9379678078,134.9,54.304,-6.92,54.7431348755,3.214,0,3.214,51.09,-6.92,51.5565175317,134.85
2021-02-05 05:30:00,56.492,-6.72,56.890284443,3.202,0,3.202,53.29,-6.72,53.7120331025,134.44,56.112,-6.62,56.5011587846,3.202,0,3.202,52.91,-6.62,53.3225327606,134.4
2021-02-05 06:00:00,57.2005,-5.78,57.4917872417,3.1805,0,3.1805,54.02,-5.78,54.3283425111,133.85,56.8005,-5.67,57.0827968853,3.1805,0,3.1805,53.62,-5.67,53.9189512138,133.81
2021-02-05 06:30:00,63.645,-4.02,63.7718309679,2.625,0,2.625,61.02,-4.02,61.1522755096,133.11,63.195,-3.94,63.3177038829,2.625,0,2.625,60.57,-3.94,60.6980106758,133.08
2021-02-05 07:00:00,67.666,-2.75,67.7218580371,2.446,0,2.446,65.22,-2.75,65.2779511014,133.34,67.196,-2.66,67.2486283578,2.446,0,2.446,64.75,-2.66,64.8046148048,133.3
2021-02-05 07:30:00,70.8585,-1.02,70.8658410114,2.4885,0,2.4885,68.37,-1.02,68.3776081769,132.47,70.3685,-0.9500000000000001,70.3749123783,2.4885,0,2.4885,67.88,-0.9500000000000001,67.8866474353,132.42
2021-02-05 08:00:00,73.973,0.28,73.9735299212,2.633,0,2.633,71.34,0.28,71.3405494792,131.89,73.463,0.34,73.4637867864,2.633,0,2.633,70.83,0.34,70.8308160337,131.85
2021-02-05 08:30:00,78.5985,7.03,78.9122620525,7.0185,0,7.0185,71.58,7.03,71.9243859897,134.41,78.0785,6.5600000000000005,78.3535944437,7.0185,0,7.0185,71.06,6.5600000000000005,71.3621552365,134.36
2021-02-05 09:00:00,81.3545,8.88,81.837699566,10.4445,0,10.4445,70.91,8.88,71.4638545,135.09,80.8645,8.89,81.3517022579,10.4445,0,10.4445,70.42,8.89,70.9789299722,135.0
2021-02-05 09:30:00,84.7635,9.06,85.2463168251,15.9435,0,15.9435,68.82,9.06,69.413802662,135.01,84.2735,9.06,84.7591080784,15.9435,0,15.9435,68.33,9.06,68.9280240541,135.0
2021-02-05 10:00:00,87.5795,8.0,87.9441232843,30.0595,0,30.0595,57.52,8.0,58.0736635662,135.51,87.1995,8.25,87.5888994123,30.0595,0,30.0595,57.14,8.25,57.7325047092,135.48
2021-02-05 10:30:00,88.6895,-0.8200000000000001,88.6932906721,46.1595,0,46.1595,42.53,-0.8200000000000001,42.5379042737,132.8,89.0695,17.57,90.7859060111,46.1595,0,46.1595,42.91,17.57,46.3678013281,132.78
2021-02-05 11:00:00,87.7285,-0.91,87.733219548,53.4785,0,53.4785,34.25,-0.91,34.2620869183,132.8,88.1585,17.89,89.9553957373,53.4785,0,53.4785,34.68,17.89,39.0224871068,132.78
2021-02-05 11:30:00,86.9175,-1.31,86.9273714445,56.7275,0,56.7275,30.19,-1.31,30.2184082969,132.95,87.3475,17.48,89.0793812072,56.7275,0,56.7275,30.62,17.48,35.258116796,132.94
2021-02-05 12:00:00,84.7585,-1.19,84.7668533228,45.2885,0,45.2885,39.47,-1.19,39.4879348662,132.95,85.1485,17.61,86.9504407824,45.2885,0,45.2885,39.86,17.61,43.576733471,132.94
2021-02-05 12:30:00,82.4475,-0.30000000000000004,82.4480458001,27.7775,0,27.7775,54.67,-0.30000000000000004,54.6708231143,132.26,82.8075,18.29,84.8033381197,27.7775,0,27.7775,55.03,18.29,57.989869805,132.25
2021-02-05 13:00:00,85.072,0.2,85.0722350947,28.252,0,28.252,56.82,0.2,56.8203519876,132.26,85.422,18.79,87.4641765753,28.252,0,28.252,57.17,18.79,60.1786756252,132.25
2021-02-05 13:30:00,84.142,-1.1400000000000001,84.1497223049,33.872,0,33.872,50.27,-1.1400000000000001,50.2829245371,132.97,84.522,17.66,86.3472297413,33.872,0,33.872,50.65,17.66,53.6404520861,132.94
2021-02-05 14:00:00,79.191,-1.87,79.2130758209,25.321,0,25.321,53.87,-1.87,53.9024470688,133.26,79.571,17.0,81.3667256377,25.321,0,25.321,54.25,17.0,56.8512312971,133.26
2021-02-05 14:30:00,77.429,-1.6,77.4455295095,19.119,0,19.119,58.31,-1.6,58.3319475073,133.1,77.799,17.25,79.6884364321,19.119,0,19.119,58.68,17.25,61.1629373068,133.1
2021-02-05 15:00:00,75.8905,3.45,75.9688784322,11.6705,0,11.6705,64.22,3.45,64.312602964,133.65,75.8405,13.32,77.0013236266,11.6705,0,11.6705,64.17,13.32,65.5378615763,133.65
2021-02-05 15:30:00,78.6995,8.78,79.1877496855,12.6195,0,12.6195,66.08,8.78,66.6607440703,132.95,78.2295,8.77,78.7195501146,12.6195,0,12.6195,65.61,8.77,66.1935419811,132.93
2021-02-05 16:00:00,78.8205,8.68,79.2969962877,8.0905,0,8.0905,70.73,8.68,71.2606153496,132.66,78.3105,8.68,78.790080659,8.0905,0,8.0905,70.22,8.68,70.7544401434,132.63
2021-02-05 16:30:00,82.056,9.79,82.6379527578,5.196,0,5.196,76.86,9.79,77.4809892812,131.92,81.506,9.76,82.0882795288,5.196,0,5.196,76.31,9.76,76.9316170375,131.89
2021-02-05 17:00:00,87.3455,8.7,87.7777099852,7.1955,0,7.1955,80.15,8.7,80.620794464,132.25,86.7755,8.46,87.186919892,7.1955,0,7.1955,79.58,8.46,80.0284199519,132.19
2021-02-05 17:30:00,94.3,7.85,94.6261723838,14.96,0,14.96,79.34,7.85,79.7273986782,131.86,93.74,7.84,94.0672801775,14.96,0,14.96,78.78,7.84,79.1691480313,131.81
2021-02-05 18:00:00,101.172,8.94,101.5662206838,22.162,0,22.162,79.01,8.94,79.5141729505,131.6,100.622,8.93,101.0174825661,22.162,0,22.162,78.46,8.93,78.9665530462,131.56
2021-02-05 18:30:00,99.1265,9.1,99.5433222384,16.8565,0,16.8565,82.27,9.1,82.7717518239,131.6,98.5565,9.08,98.9738859106,16.8565,0,16.8565,81.7,9.08,82.2030194093,131.56
2021-02-05 19:00:00,96.424,7.93,96.7495357922,17.004,0,17.004,79.42,7.93,79.8149190315,132.16,95.864,7.92,96.190607109,17.004,0,17.004,78.86,7.92,79.2567094952,132.11
2021-02-05 19:30:00,87.925,5.95,88.1260921918,8.565,0,8.565,79.36,5.95,79.5827374498,133.83,87.365,5.96,87.5680582461,8.565,0,8.565,78.8,5.96,79.02506944,133.79
2021-02-05 20:00:00,81.7615,4.13,81.8657424217,5.2915,0,5.2915,76.47,4.13,76.5814455335,134.18,81.2215,4.16,81.3279635934,5.2915,0,5.2915,75.93,4.16,76.0438722055,134.14
2021-02-05 20:30:00,75.7145,2.88,75.7692543863,3.6245000000000003,0,3.6245000000000003,72.09,2.88,72.1475051544,134.18,75.2145,2.9,75.270386011,3.6245000000000003,0,3.6245000000000003,71.59,2.9,71.6487131776,134.14
2021-02-05 21:00:00,71.8885,2.11,71.9194586482,3.3985,0,3.3985,68.49,2.11,68.5224941169,134.0,71.4085,2.14,71.4405590141,3.3985,0,3.3985,68.01,2.14,68.0436602484,133.97
2021-02-05 21:30:00,69.8365,0.81,69.8411972424,2.3465,0,2.3465,67.49,0.81,67.4948605451,134.15,69.3665,0.86,69.3718308988,2.3465,0,2.3465,67.02,0.86,67.0255175288,134.11
2021-02-05 22:00:00,66.072,0.09,66.0720612967,3.132,0,3.132,62.94,0.09,62.940064347,134.45,65.612,0.13,65.6121287873,3.132,0,3.132,62.48,0.13,62.4801352431,134.41
2021-02-05 22:30:00,62.6555,-1.25,62.6679677367,3.1155,0,3.1155,59.54,-1.25,59.5531199854,134.54,62.2455,-1.19,62.2568740803,3.1155,0,3.1155,59.13,-1.19,59.1419732508,134.5
2021-02-05 23:00:00,60.2545,-1.65,60.27708744,2.7945,0,2.7945,57.46,-1.65,57.4836855116,134.43,59.8445,-1.58,59.8653537553,2.7945,0,2.7945,57.05,-1.58,57.0718748597,134.39
2021-02-05 23:30:00,57.088,-1.73,57.1142070242,3.098,0,3.098,53.99,-1.73,54.0177100588,135.17,56.708,-1.67,56.7325846758,3.098,0,3.098,53.61,-1.67,53.6360046983,135.14
2021-02-06 00:00:00,55.416,-13.58,57.0556697971,2.476,0,2.476,52.94,-13.58,54.6540025982,133.3,55.766,3.49,55.875100501,2.476,0,2.476,53.29,3.49,53.4041590141,133.29
2021-02-06 00:30:00,66.4685,-1.97,66.4976871196,2.6285,0,2.6285,63.84,-1.97,63.8703882875,133.98,66.1485,1.12,66.157981017,2.6285,0,2.6285,63.52,1.12,63.5298732881,133.97
2021-02-06 01:00:00,68.386,0.4,68.3871698201,3.066,0,3.066,65.32,0.4,65.3212247283,133.89,67.916,0.44,67.9174252751,3.066,0,3.066,64.85,0.44,64.8514926582,133.86
2021-02-06 01:30:00,67.257,-0.64,67.2600449673,2.317,0,2.317,64.94,-0.64,64.9431536037,134.96,66.787,-0.6000000000000001,66.7896950809,2.317,0,2.317,64.47,-0.6000000000000001,64.4727919358,134.93
2021-02-06 02:00:00,65.2595,-1.35,65.2734619907,2.2295,0,2.2295,63.03,-1.35,63.0444557435,135.67,64.8095,-1.29,64.8223371243,2.2295,0,2.2295,62.58,-1.29,62.5932943693,135.64
2021-02-06 02:30:00,66.6055,-2.22,66.6424866752,2.9755000000000003,0,2.9755000000000003,63.63,-2.22,63.6687152375,132.8,66.1355,-2.51,66.1831131049,2.9755000000000003,0,2.9755000000000003,63.16,-2.51,63.2098544532,132.77
2021-02-06 03:00:00,68.1045,2.83,68.1632732507,2.9745,0,2.9745,65.13,2.83,65.1914549615,134.36,67.6345,2.88,67.6957900482,2.9745,0,2.9745,64.66,2.88,64.7241067918,134.31
2021-02-06 03:30:00,65.829,1.6600000000000001,65.849926659,2.489,0,2.489,63.34,1.6600000000000001,63.3617487132,134.62,65.359,1.19,65.3698323464,2.489,0,2.489,62.87,1.19,62.8812611197,134.58
2021-02-06 04:00:00,62.8125,-4.35,62.9629466929,2.3925,0,2.3925,60.42,-4.35,60.5763889647,132.49,62.3625,-4.27,62.5085138701,2.3925,0,2.3925,59.97,-4.27,60.1218246563,132.47
2021-02-06 04:30:00,61.6005,-4.54,61.7675740195,2.9705,0,2.9705,58.63,-4.54,58.8055141972,132.67,61.1705,-4.46,61.3328759333,2.9705,0,2.9705,58.2,-4.46,58.37063988,132.63
2021-02-06 05:00:00,60.6755,-4.62,60.8511355708,3.0755,0,3.0755,57.6,-4.62,57.7849842087,132.81,60.2455,-4.54,60.4163212241,3.0755,0,3.0755,57.17,-4.54,57.3499825632,132.77
2021-02-06 05:30:00,60.172,-4.66,60.3521762988,2.382,0,2.382,57.79,-4.66,57.9775792872,132.6,59.762,-4.57,59.9364792426,2.382,0,2.382,57.38,-4.57,57.5616999402,132.57
2021-02-06 06:00:00,60.6795,-4.31,60.8323747708,2.5495,0,2.5495,58.13,-4.31,58.2895616727,132.21,60.2495,-4.23,60.3978074954,2.5495,0,2.5495,57.7,-4.23,57.8548433582,132.17
2021-02-06 06:30:00,63.831,-7.7,64.2937521148,3.031,0,3.031,60.8,-7.7,61.2856426906,132.93,63.951,6.2,64.250839691,3.031,0,3.031,60.92,6.2,61.2346829828,132.92
2021-02-06 07:00:00,66.0215,-8.15,66.5226349617,2.4515000000000002,0,2.4515000000000002,63.57,-8.15,64.0903065994,132.93,66.3415,10.58,67.1798408918,2.4515000000000002,0,2.4515000000000002,63.89,10.58,64.7600841568,132.92
2021-02-06 07:30:00,67.2885,-7.29,67.6822453251,2.5185,0,2.5185,64.77,-7.29,65.1789613296,132.47,67.5985,11.3,68.5364662224,2.5185,0,2.5185,65.08,11.3,66.0537387284,132.44
2021-02-06 08:00:00,69.261,-7.59,69.6756357775,2.491,0,2.491,66.77,-7.59,67.2000074405,133.4,69.581,11.27,70.4877894461,2.491,0,2.491,67.09,11.27,68.030000735,133.37
2021-02-06 08:30:00,72.354,-7.01,72.6927879229,6.844,0,6.844,65.51,-7.01,65.8839904681,132.92,72.684,11.72,73.6228378698,6.844,0,6.844,65.84,11.72,66.8749878505,132.89
2021-02-06 09:00:00,75.807,-6.24,76.0633870466,14.347,0,14.347,61.46,-6.24,61.7759597254,132.92,76.147,12.54,77.172645471,14.347,0,14.347,61.8,12.54,63.0594291125,132.89
2021-02-06 09:30:00,80.743,-6.16,80.9776367215,24.383,0,24.383,56.36,-6.16,56.6956365164,133.22,81.083,12.7,82.0715717469,24.383,0,24.383,56.7,12.7,58.1049051286,133.18
2021-02-06 10:00:00,85.1505,-5.98,85.3602252238,35.2905,0,35.2905,49.86,-5.98,50.2173276868,133.67,85.5405,13.0,86.5226972548,35.2905,0,35.2905,50.25,13.0,51.9043591618,133.65
2021-02-06 10:30:00,84.266,-6.51,84.5170920938,39.916,0,39.916,44.35,-6.51,44.8252451192,134.01,84.666,12.59,85.5969605535,39.916,0,39.916,44.75,12.59,46.4873165498,133.99
2021-02-06 11:00:00,82.1895,-3.14,82.2494590271,43.6695,0,43.6695,38.52,-3.14,38.6477683702,132.76,82.1595,3.62,82.2392110872,43.6695,0,43.6695,38.49,3.62,38.6598564405,132.73
2021-02-06 11:30:00,82.3915,-0.31,82.3920831892,53.1915,0,53.1915,29.2,-0.31,29.2016455016,132.19,82.1915,-0.23,82.1918218088,53.1915,0,53.1915,29.0,-0.23,29.0009120546,132.17
2021-02-06 12:00:00,82.0495,-0.1,82.0495609388,58.0895,0,58.0895,23.96,-0.1,23.9602086802,132.19,81.8795,-0.05,81.8795152663,58.0895,0,58.0895,23.79,-0.05,23.790052543,132.17
2021-02-06 12:30:00,82.7545,0.13,82.7546021092,55.9445,0,55.9445,26.81,0.13,26.8103151791,131.88,82.5645,0.17,82.5646750145,55.9445,0,55.9445,26.62,0.17,26.6205428194,131.89
2021-02-06 13:00:00,81.1705,0.05,81.1705153997,50.4505,0,50.4505,30.72,0.05,30.7200406901,132.0,80.9405,0.08,80.9405395352,50.4505,0,50.4505,30.49,0.08,30.4901049523,132.01
2021-02-06 13:30:00,76.461,-0.15,76.4611471337,35.571,0,35.571,40.89,-0.15,40.8902751275,132.0,76.161,-0.12,76.1610945365,35.571,0,35.571,40.59,-0.12,40.5901773832,132.01
2021-02-06 14:00:00,73.8955,-0.48,73.8970589418,27.6155,0,27.6155,46.28,-0.48,46.282489129300004,132.47,73.5455,-0.42,73.5466992478,27.6155,0,27.6155,45.93,-0.42,45.9319202734,132.48
2021-02-06 14:30:00,72.9315,-1.1,72.9397949836,22.5415,0,22.5415,50.39,-1.1,50.4020049204,132.69,72.5615,-1.05,72.5690966063,22.5415,0,22.5415,50.02,-1.05,50.031019378,132.69
2021-02-06 15:00:00,71.1295,-1.3900000000000001,71.1430802696,18.9995,0,18.9995,52.13,-1.3900000000000001,52.148528263,132.69,70.7695,-1.34,70.7821851192,18.9995,0,18.9995,51.77,-1.34,51.7873391863,132.6
2021-02-06 15:30:00,72.253,-1.0,72.2599197965,18.503,0,18.503,53.75,-1.0,53.7593015208,132.13,71.863,-0.9400000000000001,71.8691475461,18.503,0,18.503,53.36,-0.9400000000000001,53.3682789679,132.12
2021-02-06 16:00:00,72.3155,-0.02,72.3155027657,10.525500000000001,0,10.525500000000001,61.79,-0.02,61.7900032368,131.34,71.8655,0.02,71.865502783,10.525500000000001,0,10.525500000000001,61.34,0.02,61.3400032605,131.34
2021-02-06 16:30:00,75.444,2.9,75.4997161319,6.524,0,6.524,68.92,2.9,68.9809857859,133.9,74.934,2.44,74.9737151007,6.524,0,6.524,68.41,2.44,68.4535002757,133.89
2021-02-06 17:00:00,79.9365,4.5600000000000005,80.0664575977,6.6965,0,6.6965,73.24,4.5600000000000005,73.3818179115,133.07,79.4165,4.58,79.5484561274,6.6965,0,6.6965,72.72,4.58,72.8640844312,133.04
2021-02-06 17:30:00,87.674,6.35,87.9036562152,10.194,0,10.194,77.48,6.35,77.7397768198,132.26,87.134,6.34,87.3643494567,10.194,0,10.194,76.94,6.34,77.2007720169,132.22
2021-02-06 18:00:00,98.4155,7.49,98.7001050671,22.3255,0,22.3255,76.09,7.49,76.4577543484,132.14,97.8855,7.49,98.1716415787,22.3255,0,22.3255,75.56,7.49,75.9303213479,132.11
2021-02-06 18:30:00,97.1765,6.7,97.4071976409,22.9465,0,22.9465,74.23,6.7,74.5317576607,132.37,96.6665,6.69,96.8977209342,22.9465,0,22.9465,73.72,6.69,74.0229322575,132.33
2021-02-06 19:00:00,88.028,6.69,88.2818491197,5.928,0,5.928,82.1,6.69,82.3721196765,132.28,87.448,6.68,87.7027656576,5.928,0,5.928,81.52,6.68,81.7932319939,132.24
2021-02-06 19:30:00,83.248,5.08,83.4028530927,5.108,0,5.108,78.14,5.08,78.3049551433,133.73,82.698,5.09,82.8544947725,5.108,0,5.108,77.59,5.09,77.7567759105,133.7
2021-02-06 20:00:00,77.6035,2.9,77.6576667963,4.1735,0,4.1735,73.43,2.9,73.4872431106,134.03,77.0935,2.92,77.1487792661,4.1735,0,4.1735,72.92,2.92,72.978440652,133.98
2021-02-06 20:30:00,75.825,1.3900000000000001,75.8377394508,2.975,0,2.975,72.85,1.3900000000000001,72.8632596032,133.24,75.305,2.05,75.332898026,2.975,0,2.975,72.33,2.05,72.3590450462,133.2
2021-02-06 21:00:00,75.995,-0.06,75.9950236858,2.335,0,2.335,73.66,-0.06,73.6600244366,133.74,75.475,1.26,75.4855166572,2.335,0,2.335,73.14,1.26,73.1508523532,133.7
2021-02-06 21:30:00,72.8355,-1.22,72.8457168284,2.6555,0,2.6555,70.18,-1.22,70.1906033597,133.74,72.3455,-0.9,72.3510979201,2.6555,0,2.6555,69.69,-0.9,69.6958112084,133.7
2021-02-06 22:00:00,69.4655,-2.34,69.5049011959,2.4955,0,2.4955,66.97,-2.34,67.0108685215,132.91,68.9855,-2.27,69.0228375992,2.4955,0,2.4955,66.49,-2.27,66.5287381513,132.88
2021-02-06 22:30:00,65.788,-3.37,65.874257825,2.258,0,2.258,63.53,-3.37,63.6193193928,133.34,65.328,-3.29,65.4107918007,2.258,0,2.258,63.07,-3.29,63.1557519154,133.32
2021-02-06 23:00:00,61.9875,-4.22,62.1309790382,2.2375,0,2.2375,59.75,-4.22,59.8988388869,133.34,61.5475,-4.13,61.6859113271,2.2375,0,2.2375,59.31,-4.13,59.4536205794,133.32
2021-02-06 23:30:00,60.322,-4.97,60.5263957625,2.5620000000000003,0,2.5620000000000003,57.76,-4.97,57.9734292586,134.51,59.902,-4.88,60.1004492828,2.5620000000000003,0,2.5620000000000003,57.34,-4.88,57.5472849055,134.48
2021-02-07 00:00:00,58.6465,-5.52,58.9057073826,2.0465,0,2.0465,56.6,-5.52,56.8685361162,135.01,58.2465,-5.43,58.4990569347,2.0465,0,2.0465,56.2,-5.43,56.4617118054,134.98
2021-02-07 00:30:00,68.04,-3.11,68.111039487,2.24,0,2.24,65.8,-3.11,65.8734552001,132.19,67.55,-3.03,67.6179221804,2.24,0,2.24,65.31,-3.03,65.3802493112,132.15
2021-02-07 01:00:00,69.2495,-2.29,69.2873534655,2.3995,0,2.3995,66.85,-2.29,66.8892113872,131.81,68.7595,-2.22,68.7953286223,2.3995,0,2.3995,66.36,-2.22,66.3971234317,131.78
2021-02-07 01:30:00,67.2885,-2.94,67.3526972901,2.4185,0,2.4185,64.87,-2.94,64.9365882997,133.03,66.8185,-2.87,66.8801079713,2.4185,0,2.4185,64.4,-2.87,64.4639193658,132.99
2021-02-07 02:00:00,65.57,-3.29,65.6524866247,2.34,0,2.34,63.23,-3.29,63.3155352185,133.55,65.1,-3.21,65.1790925067,2.34,0,2.34,62.76,-3.21,62.8420376818,133.52
2021-02-07 02:30:00,66.0745,-2.89,66.1376719446,2.4645,0,2.4645,63.61,-2.89,63.6756169974,132.58,65.6145,-2.8200000000000003,65.6750714522,2.4645,0,2.4645,63.15,-2.8200000000000003,63.2129330122,132.55
2021-02-07 03:00:00,64.701,-3.33,64.7866367471,2.251,0,2.251,62.45,-3.33,62.5387192066,133.49,64.241,-3.25,64.3231574241,2.251,0,2.251,61.99,-3.25,62.0751367296,133.47
2021-02-07 03:30:00,62.9295,-3.9,63.050233705,2.8095,0,2.8095,60.12,-3.9,60.2463642057,134.36,62.4895,-3.83,62.6067608989,2.8095,0,2.8095,59.68,-3.83,59.8027700027,134.33
2021-02-07 04:00:00,60.5515,-4.27,60.7018702533,2.1515,0,2.1515,58.4,-4.27,58.5558955187,134.81,60.1215,-4.18,60.2666339051,2.1515,0,2.1515,57.97,-4.18,58.120506708,134.77
2021-02-07 04:30:00,58.9895,-4.04,59.1276814212,2.1895,0,2.1895,56.8,-4.04,56.9434947997,133.75,58.5795,-3.9699999999999998,58.7138716169,2.1895,0,2.1895,56.39,-3.9699999999999998,56.5295763296,133.73
2021-02-07 05:00:00,57.886,-4.34,58.0484676456,2.146,0,2.146,55.74,-4.34,55.9087041524,133.91,57.466,-4.25,57.6229438332,2.146,0,2.146,55.32,-4.25,55.483014518,133.85
2021-02-07 05:30:00,58.478,-4.32,58.6373505882,1.948,0,1.948,56.53,-4.32,56.6948260426,133.73,58.068,-4.24,58.2225920412,1.948,0,1.948,56.12,-4.24,56.2799431414,133.71
2021-02-07 06:00:00,57.9975,-4.22,58.1508246395,2.2175,0,2.2175,55.78,-4.22,55.9394029285,133.43,57.5975,-4.14,57.7460960261,2.2175,0,2.2175,55.38,-4.14,55.534529799,133.4
2021-02-07 06:30:00,59.359,-3.35,59.453455585,2.459,0,2.459,56.9,-3.35,56.9985306828,133.18,58.939,-3.27,59.0296418844,2.459,0,2.459,56.48,-3.27,56.5745817483,133.15
2021-02-07 07:00:00,60.813,-3.43,60.9096533318,2.683,0,2.683,58.13,-3.43,58.2311068073,133.97,60.393,-3.35,60.4858408969,2.683,0,2.683,57.71,-3.35,57.8071500768,133.95
2021-02-07 07:30:00,60.329,-3.34,60.4213856263,3.269,0,3.269,57.06,-3.34,57.1576696516,134.13,59.909,-3.27,59.9981764806,3.269,0,3.269,56.64,-3.27,56.7343150131,134.11
2021-02-07 08:00:00,61.6595,-2.94,61.7295515961,2.9095,0,2.9095,58.75,-2.94,58.8235165559,133.62,61.2295,-2.87,61.2967256079,2.9095,0,2.9095,58.32,-2.87,58.3905754382,133.59
2021-02-07 08:30:00,65.0485,-1.9,65.0762426101,2.7285,0,2.7285,62.32,-1.9,62.3489566873,132.6,64.5985,-1.8399999999999999,64.6246996299,2.7285,0,2.7285,61.87,-1.8399999999999999,61.8973545477,132.58
2021-02-07 09:00:00,70.072,-0.6000000000000001,70.0745687393,4.482,0,4.482,65.59,-0.6000000000000001,65.5927442634,132.24,69.602,-0.54,69.6040947359,4.482,0,4.482,65.12,-0.54,65.122238905,132.22
2021-02-07 09:30:00,74.5045,-0.26,74.5049536625,8.0745,0,8.0745,66.43,-0.26,66.4305088043,133.0,74.0245,-0.2,74.0247701803,8.0745,0,8.0745,65.95,-0.2,65.9503032593,132.97
2021-02-07 10:00:00,77.99,0.75,77.9936061482,10.64,0,10.64,67.35,0.75,67.3541758171,132.02,77.5,0.79,77.504026347,10.64,0,10.64,66.86,0.79,66.8646670522,132.0
2021-02-07 10:30:00,80.918,2.08,80.9447288216,11.438,0,11.438,69.48,2.08,69.5111271668,131.88,80.408,2.12,80.4359426127,11.438,0,11.438,68.97,2.12,69.0025745896,131.84
2021-02-07 11:00:00,84.5835,2.2800000000000002,84.6142238176,17.0135,0,17.0135,67.57,2.2800000000000002,67.6084558321,132.74,84.1035,2.32,84.1354925834,17.0135,0,17.0135,67.09,2.32,67.1301012959,132.71
2021-02-07 11:30:00,86.969,2.3,86.9994078198,22.989,0,22.989,63.98,2.3,64.0213276963,132.58,86.509,2.33,86.5403719717,22.989,0,22.989,63.52,2.33,63.5627194195,132.55
2021-02-07 12:00:00,88.634,2.69,88.6748107187,24.494,0,24.494,64.14,2.69,64.1963838545,132.11,88.164,2.7199999999999998,88.2059481895,24.494,0,24.494,63.67,2.7199999999999998,63.7280730918,132.08
2021-02-07 12:30:00,92.0395,2.56,92.0750952226,36.1095,0,36.1095,55.93,2.56,55.9885568666,131.81,91.6295,2.59,91.6660971693,36.1095,0,36.1095,55.52,2.59,55.5803787321,131.79
2021-02-07 13:00:00,95.301,1.6,95.3144301824,47.821,0,47.821,47.48,1.6,47.5069510703,133.39,94.961,1.65,94.9753337504,47.821,0,47.821,47.14,1.65,47.1688679109,133.37
2021-02-07 13:30:00,95.7515,0.99,95.7566177987,52.6015,0,52.6015,43.15,0.99,43.1613554004,133.72,95.4415,1.05,95.4472756146,52.6015,0,52.6015,42.84,1.05,42.8528657151,133.72
2021-02-07 14:00:00,91.0645,0.48,91.0657650286,48.5545,0,48.5545,42.51,0.48,42.5127098642,134.29,90.7545,0.53,90.7560475685,48.5545,0,48.5545,42.2,0.53,42.2033280678,134.3
2021-02-07 14:30:00,86.7935,0.04,86.7935092173,37.7535,0,37.7535,49.04,0.04,49.0400163132,134.29,86.4535,0.09,86.453546846,37.7535,0,37.7535,48.7,0.09,48.7000831621,134.3
2021-02-07 15:00:00,84.6075,0.48,84.6088615705,26.0975,0,26.0975,58.51,0.48,58.5119688611,134.29,84.1875,0.54,84.1892318307,26.0975,0,26.0975,58.09,0.54,58.0925098442,134.3
2021-02-07 15:30:00,83.0875,1.74,83.10571735,16.0875,0,16.0875,67.0,1.74,67.0225902215,133.34,82.5975,1.77,82.616462683,16.0875,0,16.0875,66.51,1.77,66.5335479288,133.36
2021-02-07 16:00:00,83.258,3.91,83.3497610315,9.078,0,9.078,74.18,3.91,74.2829758424,132.22,82.728,3.92,82.8208209571,9.078,0,9.078,73.65,3.92,73.7542466574,132.21
2021-02-07 16:30:00,86.2445,5.76,86.4366321663,6.1345,0,6.1345,80.11,5.76,80.316808328,131.32,85.6645,5.78,85.8592741656,6.1345,0,6.1345,79.53,5.78,79.7397598441,131.3
2021-02-07 17:00:00,93.219,8.45,93.6011990361,6.599,0,6.599,86.62,8.45,87.0311834919,133.81,92.569,7.96,92.910609518,6.599,0,6.599,85.97,7.96,86.3377235049,133.78
2021-02-07 17:30:00,102.943,10.62,103.4893504135,16.003,0,16.003,86.94,10.62,87.5862317947,133.37,102.333,11.57,102.984988173,16.003,0,16.003,86.33,11.57,87.1018587632,133.34
2021-02-07 18:00:00,107.155,7.49,107.4164518358,21.295,0,21.295,85.86,7.49,86.1860760216,133.71,106.535,19.18,108.2477649885,21.295,0,21.295,85.24,19.18,87.3712195176,133.67
2021-02-07 18:30:00,99.181,5.8,99.3504441913,10.951,0,10.951,88.23,5.8,88.4204325934,134.08,98.531,17.54,100.0800157924,10.951,0,10.951,87.58,17.54,89.3191356877,134.04
2021-02-07 19:00:00,93.22,6.18,93.4246263038,5.85,0,5.85,87.37,6.18,87.5882943092,134.69,92.59,12.55,93.4366662505,5.85,0,5.85,86.74,12.55,87.6431976824,134.66
2021-02-07 19:30:00,87.687,2.95,87.7366084881,3.597,0,3.597,84.09,2.95,84.141729243,133.7,87.537,12.69,88.4520348494,3.597,0,3.597,83.94,12.69,84.8938142623,133.67
2021-02-07 20:00:00,84.029,8.84,84.4927123544,3.749,0,3.749,80.28,8.84,80.7652400479,134.76,83.459,8.82,83.9237575481,3.749,0,3.749,79.71,8.82,80.1964868308,134.73
2021-02-07 20:30:00,81.3505,7.88,81.7312562625,2.9705,0,2.9705,78.38,7.88,78.7751153601,135.08,80.8005,7.86,81.1818969983,2.9705,0,2.9705,77.83,7.86,78.225881267,135.03
2021-02-07 21:00:00,79.421,4.57,79.5523735724,2.291,0,2.291,77.13,4.57,77.2652690411,134.03,78.861,3.81,78.9529823439,2.291,0,2.291,76.57,3.81,76.664731135,133.99
2021-02-07 21:30:00,76.0305,-0.97,76.0366873966,2.1105,0,2.1105,73.92,-0.97,73.9263640388,133.23,75.4805,-0.89,75.4857468682,2.1105,0,2.1105,73.37,-0.89,73.3753977843,133.21
2021-02-07 22:00:00,71.743,-2.06,71.7725689174,3.213,0,3.213,68.53,-2.06,68.5609546316,133.23,71.253,-1.99,71.2807835886,3.213,0,3.213,68.04,-1.99,68.0690950432,133.21
2021-02-07 22:30:00,67.464,-3.41,67.5501250628,2.454,0,2.454,65.01,-3.41,65.0993717328,134.14,66.984,-3.33,67.0667216733,2.454,0,2.454,64.53,-3.33,64.6158633773,134.12
2021-02-07 23:00:00,62.848,-4.39,63.0011365294,2.348,0,2.348,60.5,-4.39,60.6590644504,134.14,62.408,-4.31,62.5566508375,2.348,0,2.348,60.06,-4.31,60.2144476019,134.12
2021-02-07 23:30:00,60.8805,-4.91,61.0781743363,2.2105,0,2.2105,58.67,-4.91,58.8750966029,135.01,60.4605,-4.82,60.6523244423,2.2105,0,2.2105,58.25,-4.82,58.4490795479,134.98
2021-02-08 00:00:00,59.6335,-4.79,59.8255666271,2.4035,0,2.4035,57.23,-4.79,57.4301053455,134.33,59.2035,-4.7,59.3897668984,2.4035,0,2.4035,56.8,-4.7,56.994122504,134.31
2021-02-08 00:30:00,69.1405,-2.44,69.1835409635,2.3805,0,2.3805,66.76,-2.44,66.8045746937,132.33,68.6505,-2.36,68.6910529127,2.3805,0,2.3805,66.27,-2.36,66.3120087164,132.3
2021-02-08 01:00:00,72.164,-2.13,72.1954278054,3.664,0,3.664,68.5,-2.13,68.5331080573,131.76,71.664,-2.06,71.6936014997,3.664,0,3.664,68.0,-2.06,68.0311957855,131.73
2021-02-08 01:30:00,72.797,-2.59,72.8430594429,7.537,0,7.537,65.26,-2.59,65.3113749664,131.76,72.317,-2.52,72.3608933679,7.537,0,7.537,64.78,-2.52,64.8289965987,131.73
2021-02-08 02:00:00,71.55,-2.86,71.6071372141,8.0,0,8.0,63.55,-2.86,63.6143230727,132.63,71.36,-2.79,71.4145202322,8.0,0,8.0,63.36,-2.79,63.4213978086,132.6
2021-02-08 02:30:00,72.1535,-2.65,72.2021472136,7.5035,0,7.5035,64.65,-2.65,64.7042888841,133.25,71.6735,-2.5700000000000003,71.7195615035,7.5035,0,7.5035,64.17,-2.5700000000000003,64.2214434593,133.22
2021-02-08 03:00:00,71.16,-2.9699999999999998,71.2219523743,7.07,0,7.07,64.09,-2.9699999999999998,64.1587796019,133.95,70.68,-2.9,70.7394684741,7.07,0,7.07,63.61,-2.9,63.6760716439,133.92
2021-02-08 03:30:00,70.094,-3.42,70.1773840778,6.954,0,6.954,63.14,-3.42,63.2325549065,134.6,69.634,-3.34,69.7140556559,6.954,0,6.954,62.68,-3.34,62.7689254329,134.57
2021-02-08 04:00:00,67.691,-3.8200000000000003,67.7987011749,7.031,0,7.031,60.66,-3.8200000000000003,60.780161237,134.6,67.231,-3.75,67.3355022332,7.031,0,7.031,60.2,-3.75,60.316685088,134.57
2021-02-08 04:30:00,65.15,-3.74,65.2572608987,5.1,0,5.1,60.05,-3.74,60.1663535541,135.19,64.7,-3.65,64.8028741647,5.1,0,5.1,59.6,-3.65,59.7116613401,135.15
2021-02-08 05:00:00,61.172,-3.56,61.2755023154,1.482,0,1.482,59.69,-3.56,59.7960675965,135.19,60.732,-3.49,60.8321947985,1.482,0,1.482,59.25,-3.49,59.3526966531,135.15
2021-02-08 05:30:00,61.6205,-3.3,61.7088001848,2.5404999999999998,0,2.5404999999999998,59.08,-3.3,59.1720913945,134.69,61.1805,-3.21,61.26465278,2.5404999999999998,0,2.5404999999999998,58.64,-3.21,58.7277932499,134.64
2021-02-08 06:00:00,62.9255,-2.47,62.9739585087,1.5455,0,1.5455,61.38,-2.47,61.4296776811,134.69,62.4855,-2.39,62.5311906991,1.5455,0,1.5455,60.94,-2.39,60.9868485823,134.64
2021-02-08 06:30:00,68.592,0.06,68.5920262421,2.422,0,2.422,66.17,0.06,66.1700272027,133.15,68.142,0.12,68.1421056616,2.422,0,2.422,65.72,0.12,65.7201095556,133.1
2021-02-08 07:00:00,74.031,1.87,74.0546140426,3.601,0,3.601,70.43,1.87,70.4548209848,132.4,73.521,1.9100000000000001,73.5458057336,3.601,0,3.601,69.92,1.9100000000000001,69.9460828067,132.38
2021-02-08 07:30:00,79.974,3.87,80.0675813048,4.404,0,4.404,75.57,3.87,75.6690280101,133.7,79.484,4.38,79.6045894154,4.404,0,4.404,75.08,4.38,75.2076512065,133.66
2021-02-08 08:00:00,84.269,6.01,84.4830424464,4.699,0,4.699,79.57,6.01,79.7966477993,134.63,83.709,6.02,83.9251874052,4.699,0,4.699,79.01,6.02,79.2390087015,134.58
2021-02-08 08:30:00,88.0595,8.07,88.4285046817,6.6995000000000005,0,6.6995000000000005,81.36,8.07,81.7592471834,134.19,87.4795,8.07,87.8509409184,6.6995000000000005,0,6.6995000000000005,80.78,8.07,81.1820996279,134.14
2021-02-08 09:00:00,91.8355,9.32,92.3072123956,12.2355,0,12.2355,79.6,9.32,80.1437608301,134.46,91.2255,9.31,91.6993345137,12.2355,0,12.2355,78.99,9.31,79.5367600547,134.41
2021-02-08 09:30:00,92.359,9.4,92.8361184077,18.899,0,18.899,73.46,9.4,74.0589737979,134.89,91.819,9.37,92.2958593925,18.899,0,18.899,72.92,9.37,73.5195436602,134.85
2021-02-08 10:00:00,93.156,8.98,93.5878236524,27.326,0,27.326,65.83,8.98,66.4396666157,135.38,92.666,8.97,93.0991324127,27.326,0,27.326,65.34,8.97,65.9528354205,135.34
2021-02-08 10:30:00,92.321,9.05,92.7635140613,29.241,0,29.241,63.08,9.05,63.7258887737,135.54,91.881,9.04,92.3246433029,29.241,0,29.241,62.64,9.04,63.2889500624,135.52
2021-02-08 11:00:00,92.7105,9.8,93.2270175982,25.5705,0,25.5705,67.14,9.8,67.8514524531,135.27,92.2205,9.78,92.7376354036,25.5705,0,25.5705,66.65,9.78,67.3637209483,135.24
2021-02-08 11:30:00,93.441,9.9,93.9639850209,30.151,0,30.151,63.29,9.9,64.0596136423,135.27,92.991,9.88,93.5143864921,30.151,0,30.151,62.84,9.88,63.6119485631,135.31
2021-02-08 12:00:00,93.1285,9.95,93.6585287747,30.7085,0,30.7085,62.42,9.95,63.2080604037,135.27,92.6685,9.93,93.1990117558,30.7085,0,30.7085,61.96,9.93,62.7506693191,135.31
2021-02-08 12:30:00,95.138,10.14,95.6768448685,32.788,0,32.788,62.35,10.14,63.1691546564,135.02,94.708,10.12,95.2471504246,32.788,0,32.788,61.92,10.12,62.7415396687,134.99
2021-02-08 13:00:00,97.758,10.1,98.2783626441,31.818,0,31.818,65.94,10.1,66.7090218786,135.14,97.278,10.08,97.7988531835,31.818,0,31.818,65.46,10.08,66.2315483739,135.12
2021-02-08 13:30:00,97.9345,11.32,98.5865543076,35.1045,0,35.1045,62.83,11.32,63.8416110386,134.93,97.3045,7.74,97.6118503065,35.1045,0,35.1045,62.2,7.74,62.6797223989,134.91
2021-02-08 14:00:00,99.459,18.79,101.2183618767,46.459,0,46.459,53.0,18.79,56.2322336387,132.96,98.339,-0.08,98.3390325405,46.459,0,46.459,51.88,-0.08,51.8800616808,132.93
2021-02-08 14:30:00,97.5105,18.52,99.2536548962,38.8005,0,38.8005,58.71,18.52,61.5617941584,132.66,96.3805,-0.2,96.3807075106,38.8005,0,38.8005,57.58,-0.2,57.5803473418,132.68
2021-02-08 15:00:00,93.0835,19.29,95.0612543166,24.4235,0,24.4235,68.66,19.29,71.3182984934,132.03,91.8235,0.6900000000000001,91.826092437,24.4235,0,24.4235,67.4,0.6900000000000001,67.4035318066,132.05
2021-02-08 15:30:00,94.8275,14.74,95.9662563417,22.1775,0,22.1775,72.65,14.74,74.1302239306,134.17,94.2275,12.37,95.0359861118,22.1775,0,22.1775,72.05,12.37,73.1041681438,134.19
2021-02-08 16:00:00,96.6245,13.89,97.6177550461,20.7745,0,20.7745,75.85,13.89,77.1113130481,134.17,96.0845,13.85,97.0775650717,20.7745,0,20.7745,75.31,13.85,76.5729625912,134.19
2021-02-08 16:30:00,103.3365,14.93,104.4094685948,25.5865,0,25.5865,77.75,14.93,79.170495767,133.78,102.8165,14.87,103.8862337957,25.5865,0,25.5865,77.23,14.87,78.6485206472,133.76
2021-02-08 17:00:00,107.2605,13.82,108.1471555809,24.3305,0,24.3305,82.93,13.82,84.073642124,133.01,106.6705,20.02,108.5329257426,24.3305,0,24.3305,82.34,20.02,84.7388694756,132.98
2021-02-08 17:30:00,110.9815,15.82,112.103370789,24.3615,0,24.3615,86.62,15.82,88.0528068831,133.16,110.3815,17.99,111.8378989531,24.3615,0,24.3615,86.02,17.99,87.8810588238,133.12
2021-02-08 18:00:00,114.7005,13.69,115.5145912872,25.4205,0,25.4205,89.28,13.69,90.3234991572,132.61,114.0405,24.68,116.6804955434,25.4205,0,25.4205,88.62,24.68,91.9924279493,132.55
2021-02-08 18:30:00,113.441,12.68,114.1474611238,24.391,0,24.391,89.05,12.68,89.9482345574,133.36,112.771,24.27,115.3530725252,24.391,0,24.391,88.38,24.27,91.6518264957,133.34
2021-02-08 19:00:00,108.681,11.72,109.311107217,22.271,0,22.271,86.41,11.72,87.2011840516,133.91,108.031,21.7,110.1888694969,22.271,0,22.271,85.76,21.7,88.4628034826,133.89
2021-02-08 19:30:00,101.565,13.78,102.4955492936,16.155,0,16.155,85.41,13.78,86.5144872261,133.45,100.975,13.72,101.9028411037,16.155,0,16.155,84.82,13.72,85.9224697038,133.42
2021-02-08 20:00:00,91.335,12.83,92.2317251546,4.575,0,4.575,86.76,12.83,87.7035147528,133.56,90.725,12.77,91.6193130568,4.575,0,4.575,86.15,12.77,87.0913049621,133.52
2021-02-08 20:30:00,87.859,11.13,88.5611697134,3.589,0,3.589,84.27,11.13,85.0018223334,134.11,87.249,11.09,87.9509869245,3.589,0,3.589,83.66,11.09,84.3918461701,134.08
2021-02-08 21:00:00,84.5115,9.2,85.0107853878,2.5615,0,2.5615,81.95,9.2,82.4647955191,133.97,83.9215,9.18,84.4220975945,2.5615,0,2.5615,81.36,9.18,81.8762602956,133.95
2021-02-08 21:30:00,80.4905,7.99,80.8860970146,3.0105,0,3.0105,77.48,7.99,77.8908884273,134.21,79.9505,8.52,80.403189304,3.0105,0,3.0105,76.94,8.52,77.4102964728,134.19
2021-02-08 22:00:00,76.179,6.66,76.4695733021,1.879,0,1.879,74.3,6.66,74.5978927316,133.08,75.629,6.66,75.9216783337,1.879,0,1.879,73.75,6.66,74.0501053342,133.05
2021-02-08 22:30:00,71.345,5.07,71.5249182104,1.995,0,1.995,69.35,5.07,69.5350803552,133.84,70.835,5.08,71.0169249193,1.995,0,1.995,68.84,5.08,69.0271830513,133.82
2021-02-08 23:00:00,69.042,3.5300000000000002,69.1321825491,2.782,0,2.782,66.26,3.5300000000000002,66.3539637098,133.32,68.542,3.55,68.6338711133,2.782,0,2.782,65.76,3.55,65.8557522165,133.29
2021-02-08 23:30:00,66.5855,3.34,66.6692163615,2.6555,0,2.6555,63.93,3.34,64.0171890979,134.08,66.1155,3.36,66.2008228064,2.6555,0,2.6555,63.46,3.36,63.5488882672,134.06
2021-02-09 00:00:00,65.0435,2.69,65.0991013168,2.5535,0,2.5535,62.49,2.69,62.5478712667,134.57,64.6035,2.71,64.6603148171,2.5535,0,2.5535,62.05,2.71,62.1091506946,134.54
2021-02-09 00:30:00,73.822,5.07,73.995895724,2.342,0,2.342,71.48,5.07,71.659579262,133.18,73.342,5.09,73.518413095,2.342,0,2.342,71.0,5.09,71.1822175828,133.15
2021-02-09 01:00:00,75.964,5.66,76.1745685646,2.524,0,2.524,73.44,5.66,73.6577843816,132.3,75.414,5.66,75.6260999656,2.524,0,2.524,72.89,5.66,73.1094227853,132.26
2021-02-09 01:30:00,74.3525,5.05,74.5237999316,2.3725,0,2.3725,71.98,5.05,72.1569324459,133.1,73.8225,5.06,73.995710053,2.3725,0,2.3725,71.45,5.06,71.6289473607,133.05
2021-02-09 02:00:00,73.0975,4.69,73.2478027401,2.1275,0,2.1275,70.97,4.69,71.1247987695,133.81,72.2775,4.68,72.4288575517,2.1275,0,2.1275,70.15,4.68,70.3059378716,133.78
2021-02-09 02:30:00,73.5445,5.15,73.7245954906,2.6845,0,2.6845,70.86,5.15,71.0469007065,134.04,73.0245,5.16,73.206578941,2.6845,0,2.6845,70.34,5.16,70.5290096343,134.01
2021-02-09 03:00:00,72.672,4.78,72.8290325626,2.632,0,2.632,70.04,4.78,70.2029201672,134.42,72.162,4.79,72.3208015995,2.632,0,2.632,69.53,4.79,69.6947989451,134.41
2021-02-09 03:30:00,70.921,4.16,71.0429014118,1.9809999999999999,0,1.9809999999999999,68.94,4.16,69.0653979935,134.99,70.421,4.17,70.5443558408,1.9809999999999999,0,1.9809999999999999,68.44,4.17,68.5669198667,134.96
2021-02-09 04:00:00,69.517,3.07,69.5847554354,2.247,0,2.247,67.27,3.07,67.340016335,135.19,69.057,3.89,69.166475615,2.247,0,2.247,66.81,3.89,66.92315145,135.17
2021-02-09 04:30:00,68.85,-2.21,68.8854600043,1.92,0,1.92,66.93,-2.21,66.966476688,131.94,68.35,-2.14,68.3834928912,1.92,0,1.92,66.43,-2.14,66.4644604281,131.92
2021-02-09 05:00:00,68.0355,-2.38,68.07711554,2.2155,0,2.2155,65.82,-2.38,65.8630154184,131.71,67.5455,-2.31,67.5849884978,2.2155,0,2.2155,65.33,-2.31,65.3708268267,131.66
2021-02-09 05:30:00,69.294,-1.49,69.3100175732,2.464,0,2.464,66.83,-1.49,66.8466079917,131.32,68.804,-1.43,68.8188587235,2.464,0,2.464,66.34,-1.43,66.3554104802,131.3
2021-02-09 06:00:00,71.1125,-0.5700000000000001,71.1147843718,1.9025,0,1.9025,69.21,-0.5700000000000001,69.2123471644,131.07,70.5825,-0.93,70.5886266069,1.9025,0,1.9025,68.68,-0.93,68.6862963043,131.04
2021-02-09 06:30:00,75.87,2.61,75.9148799643,2.59,0,2.59,73.28,2.61,73.3264652087,133.43,75.33,2.5700000000000003,75.3738270224,2.59,0,2.59,72.74,2.5700000000000003,72.7853865827,133.39
2021-02-09 07:00:00,79.4115,4.5600000000000005,79.5423153564,1.8515000000000001,0,1.8515000000000001,77.56,4.5600000000000005,77.6939328391,134.03,78.8515,4.58,78.9844000563,1.8515000000000001,0,1.8515000000000001,77.0,4.58,77.1360901265,134.0
2021-02-09 07:30:00,81.503,6.17,81.7362092894,2.293,0,2.293,79.21,6.17,79.4499402139,133.13,80.923,6.17,81.1578759518,2.293,0,2.293,78.63,6.17,78.8717046855,133.1
2021-02-09 08:00:00,85.4205,8.13,85.8065191011,3.1905,0,3.1905,82.23,8.13,82.6309252036,132.41,84.8305,8.11,85.2172859827,3.1905,0,3.1905,81.64,8.11,82.0418289655,132.38
2021-02-09 08:30:00,87.3745,10.06,87.9517302289,4.2445,0,4.2445,83.13,10.06,83.7364944334,131.67,86.7745,10.02,87.3510975904,4.2445,0,4.2445,82.53,10.02,83.1360409209,131.65
2021-02-09 09:00:00,91.422,9.26,91.889769202,5.892,0,5.892,85.53,9.26,86.0298116934,131.44,90.792,15.44,92.0954986088,5.892,0,5.892,84.9,15.44,86.2925466075,131.42
2021-02-09 09:30:00,93.547,7.9,93.8799830049,8.927,0,8.927,84.62,7.9,84.987966207,131.59,92.917,19.52,94.9452436355,8.927,0,8.927,83.99,19.52,86.2284784743,131.56
2021-02-09 10:00:00,94.8825,7.44,95.1737485142,14.7125,0,14.7125,80.17,7.44,80.5144862742,132.23,94.2825,19.17,96.2116349838,14.7125,0,14.7125,79.57,19.17,81.8466480682,132.19
2021-02-09 10:30:00,95.5985,8.99,96.0202754748,20.5985,0,20.5985,75.0,8.99,75.5368790724,132.06,95.0385,13.69,96.0194385645,20.5985,0,20.5985,74.44,13.69,75.6883722906,132.03
2021-02-09 11:00:00,95.0,11.31,95.6708738332,16.77,0,16.77,78.23,11.31,79.043336215,131.52,94.41,11.28,95.0814729587,16.77,0,16.77,77.64,11.28,78.4551336752,131.51
2021-02-09 11:30:00,96.224,11.9,96.9570429417,13.954,0,13.954,82.27,11.9,83.1261866081,131.24,95.634,11.85,96.3653695889,13.954,0,13.954,81.68,11.85,82.5351131337,131.21
2021-02-09 12:00:00,99.571,11.6,100.2444214957,20.361,0,20.361,79.21,11.6,80.0548817999,131.48,98.991,11.57,99.6648532884,20.361,0,20.361,78.63,11.57,79.4766745656,131.45
2021-02-09 12:30:00,107.9535,11.08,108.5206181435,35.0435,0,35.0435,72.91,11.08,73.747098248,131.4,107.4435,11.06,108.0112461378,35.0435,0,35.0435,72.4,11.06,73.2399044237,131.37
2021-02-09 13:00:00,109.1225,11.07,109.6825642764,37.1525,0,37.1525,71.97,11.07,72.8163841453,131.57,108.6125,11.04,109.1721427666,37.1525,0,37.1525,71.46,11.04,72.3077672176,131.55
2021-02-09 13:30:00,109.177,9.93,109.6276526657,38.717,0,38.717,70.46,9.93,71.1562822244,132.25,108.657,9.9,109.107074239,38.717,0,38.717,69.94,9.9,70.6371969999,132.22
2021-02-09 14:00:00,107.8515,9.38,108.2586276112,40.1015,0,40.1015,67.75,9.38,68.3962491662,132.96,107.3715,9.36,107.7787020345,40.1015,0,40.1015,67.27,9.36,67.9180572455,132.95
2021-02-09 14:30:00,105.777,9.46,106.1991776286,33.827,0,33.827,71.95,9.46,72.5692365951,132.83,105.267,9.44,105.6894265714,33.827,0,33.827,71.44,9.44,72.060996385,132.82
2021-02-09 15:00:00,105.6695,9.26,106.0744588968,34.8795,0,34.8795,70.79,9.26,71.3930787962,132.96,105.1595,9.24,105.5646628387,34.8795,0,34.8795,70.28,9.24,70.8848079633,132.95
2021-02-09 15:30:00,105.8675,9.46,106.2893181663,25.4575,0,25.4575,80.41,9.46,80.9645582956,132.44,105.2775,9.43,105.6989919831,25.4575,0,25.4575,79.82,9.43,80.3751037324,132.44
2021-02-09 16:00:00,108.0975,10.52,108.608194471,25.0575,0,25.0575,83.04,10.52,83.7037155687,131.95,107.5075,10.48,108.0170956666,25.0575,0,25.0575,82.45,10.48,83.1133737734,131.93
2021-02-09 16:30:00,107.036,11.59,107.6616616814,21.126,0,21.126,85.91,11.59,86.6882702561,132.08,106.416,11.55,107.0409620472,21.126,0,21.126,85.29,11.55,86.0684994641,132.06
2021-02-09 17:00:00,110.004,12.26,110.6850830781,20.754,0,20.754,89.25,12.26,90.0881240786,131.35,109.364,12.21,110.043485023,20.754,0,20.754,88.61,12.21,89.4472816803,131.32
2021-02-09 17:30:00,118.799,15.87,119.8543253329,31.819,0,31.819,86.98,15.87,88.4159335188,132.26,117.949,10.13,118.3832061612,31.819,0,31.819,86.13,10.13,86.7236634374,132.23
2021-02-09 18:00:00,122.7465,21.14,124.5536144086,34.2165,0,34.2165,88.53,21.14,91.0190117503,134.6,121.3365,2.94,121.3721130748,34.2165,0,34.2165,87.12,2.94,87.1695933224,134.57
2021-02-09 18:30:00,118.2525,20.13,119.953618771,24.5825,0,24.5825,93.67,20.13,95.8085893853,134.52,116.8125,1.94,116.8286084666,24.5825,0,24.5825,92.23,1.94,92.2504010831,134.49
2021-02-09 19:00:00,113.9565,18.62,115.4676937167,23.2265,0,23.2265,90.73,18.62,92.620933379,134.44,112.5665,1.03,112.571212227,23.2265,0,23.2265,89.34,1.03,89.3459372328,134.49
2021-02-09 19:30:00,107.113,12.88,107.8846104363,4.063,0,4.063,103.05,12.88,103.8518025843,134.6,106.353,24.46,109.1295203371,4.063,0,4.063,102.29,24.46,105.1738356246,134.57
2021-02-09 20:00:00,95.4515,6.59,95.6787173422,2.0315,0,2.0315,93.42,6.59,93.6521462648,132.44,94.7115,16.19,96.08529717,2.0315,0,2.0315,92.68,16.19,94.0834656037,132.42
2021-02-09 20:30:00,91.12,7.5,91.4281379008,2.81,0,2.81,88.31,7.5,88.6279081328,132.31,90.49,7.5,90.8002758806,2.81,0,2.81,87.68,7.5,88.0001840907,132.29
2021-02-09 21:00:00,85.359,5.88,85.5612837737,2.599,0,2.599,82.76,5.88,82.9686205743,133.25,84.759,5.88,84.9627122978,2.599,0,2.599,82.16,5.88,82.3701402208,133.25
2021-02-09 21:30:00,80.5205,4.09,80.6243078745,2.0105,0,2.0105,78.51,4.09,78.6164626526,133.89,79.9605,4.12,80.0665720526,2.0105,0,2.0105,77.95,4.12,78.0588041159,133.88
2021-02-09 22:00:00,76.5545,2.65,76.6003522854,2.1345,0,2.1345,74.42,2.65,74.4671665904,134.33,76.0145,2.69,76.0620819479,2.1345,0,2.1345,73.88,2.69,73.9289557616,134.31
2021-02-09 22:30:00,71.3725,2.48,71.4155736254,2.3425000000000002,0,2.3425000000000002,69.03,2.48,69.0745343813,134.7,70.8525,2.25,70.8882166248,2.3425000000000002,0,2.3425000000000002,68.51,2.25,68.5469372036,134.68
2021-02-09 23:00:00,65.5385,3.25,65.6190329268,2.1085,0,2.1085,63.43,3.25,63.5132065007,133.48,65.0585,3.2800000000000002,65.1411300351,2.1085,0,2.1085,62.95,3.2800000000000002,63.0353940259,133.47
2021-02-09 23:30:00,63.747,2.77,63.8071540581,2.327,0,2.327,61.42,2.77,61.4824308238,134.14,63.297,2.79,63.3584588591,2.327,0,2.327,60.97,2.79,61.03380211,134.12
2021-02-10 00:00:00,65.446,2.2,65.4829666096,2.056,0,2.056,63.39,2.2,63.4281648796,133.71,64.966,2.23,65.0042618295,2.056,0,2.056,62.91,2.23,62.9495115152,133.69
2021-02-10 00:30:00,74.829,4.8,74.9827929661,2.259,0,2.259,72.57,4.8,72.7285700396,131.68,74.289,4.8100000000000005,74.444554005,2.259,0,2.259,72.03,4.8100000000000005,72.1904218023,131.66
2021-02-10 01:00:00,77.182,2.45,77.2208755713,2.462,0,2.462,74.72,2.45,74.7601558318,133.1,76.632,2.71,76.6799029994,2.462,0,2.462,74.17,2.71,74.2194920489,133.08
2021-02-10 01:30:00,74.8215,1.6099999999999999,74.8388198881,2.1315,0,2.1315,72.69,1.6099999999999999,72.7078276391,134.08,74.2915,1.6400000000000001,74.3095994623,2.1315,0,2.1315,72.16,1.6400000000000001,72.1786339577,134.06
2021-02-10 02:00:00,73.3875,1.24,73.3979751509,2.2275,0,2.2275,71.16,1.24,71.1708030024,134.33,72.8575,1.28,72.868742999,2.2275,0,2.2275,70.63,1.28,70.6415975187,134.3
2021-02-10 02:30:00,74.119,1.16,74.1280767388,2.569,0,2.569,71.55,1.16,71.5594025967,134.52,73.599,1.19,73.6086197466,2.569,0,2.569,71.03,1.19,71.0399676239,134.49
2021-02-10 03:00:00,73.6005,1.1,73.6087195939,2.9105,0,2.9105,70.69,1.1,70.6985579768,134.73,73.0705,1.13,73.0792369299,2.9105,0,2.9105,70.16,1.13,70.1690993244,134.71
2021-02-10 03:30:00,73.076,0.8200000000000001,73.0806005449,2.5460000000000003,0,2.5460000000000003,70.53,0.8200000000000001,70.5347666048,134.96,72.556,0.85,72.560978742,2.5460000000000003,0,2.5460000000000003,70.01,0.85,70.015159787,134.92
2021-02-10 04:00:00,72.0595,0.5,72.0612346567,1.9995,0,1.9995,70.06,0.5,70.0617841623,135.2,71.5495,0.54,71.5515377211,1.9995,0,1.9995,69.55,0.54,69.552096302,135.17
2021-02-10 04:30:00,71.0245,0.05,71.0245175996,2.3445,0,2.3445,68.68,0.05,68.6800182003,135.56,70.5145,0.09,70.514557435,2.3445,0,2.3445,68.17,0.09,68.1700594103,135.52
2021-02-10 05:00:00,70.4495,-0.02,70.4495028389,1.9895,0,1.9895,68.46,-0.02,68.4600029214,135.72,69.9395,0.0,69.9395,1.9895,0,1.9895,67.95,0.0,67.95,135.7
2021-02-10 05:30:00,72.741,0.01,72.7410006874,2.001,0,2.001,70.74,0.01,70.7400007068,135.29,72.221,0.06,72.2210249235,2.001,0,2.001,70.22,0.06,70.2200256337,135.23
2021-02-10 06:00:00,74.789,0.99,74.7955521472,2.149,0,2.149,72.64,0.99,72.6467459698,134.67,74.249,1.04,74.2562832426,2.149,0,2.149,72.1,1.04,72.1075003034,134.64
2021-02-10 06:30:00,81.9765,3.2,82.0389331491,2.5965,0,2.5965,79.38,3.2,79.4444736907,133.43,81.3965,3.22,81.4601658005,2.5965,0,2.5965,78.8,3.22,78.8657618996,133.39
2021-02-10 07:00:00,86.891,4.64,87.014800356,2.421,0,2.421,84.47,4.64,84.5973433389,132.62,86.281,6.49,86.5247424787,2.421,0,2.421,83.86,6.49,84.1107585271,132.58
2021-02-10 07:30:00,90.7075,2.79,90.7503975542,3.6175,0,3.6175,87.09,2.79,87.1346785155,132.19,90.0475,14.54,91.2138358817,3.6175,0,3.6175,86.43,14.54,87.6444892734,132.15
2021-02-10 08:00:00,95.06,5.04,95.193514485,7.05,0,7.05,88.01,5.04,88.1541927534,132.08,94.34,15.44,95.5951316752,7.05,0,7.05,87.29,15.44,88.6450094478,132.06
2021-02-10 08:30:00,97.769,7.98,98.0941270464,10.179,0,10.179,87.59,7.98,87.9527628901,132.08,96.959,16.58,98.3663767809,10.179,0,10.179,86.78,16.58,88.3496734572,132.06
2021-02-10 09:00:00,108.0795,5.39,108.2138180652,32.4295,0,32.4295,75.65,5.39,75.8417734497,132.55,107.5195,17.2,108.886559686,32.4295,0,32.4295,75.09,17.2,77.0347200943,132.52
2021-02-10 09:30:00,105.5845,6.74,105.7994056706,34.7645,0,34.7645,70.82,6.74,71.1400028114,132.55,105.0545,13.67,105.9401570239,34.7645,0,34.7645,70.29,13.67,71.6069340218,132.52
2021-02-10 10:00:00,106.7385,7.97,107.0356402431,46.0085,0,46.0085,60.73,7.97,61.2507453016,133.35,106.2985,7.95,106.5953732685,46.0085,0,46.0085,60.29,7.95,60.811895218000004,133.32
2021-02-10 10:30:00,108.261,7.02,108.4883612237,52.421,0,52.421,55.84,7.02,56.2795344686,134.06,107.861,7.02,108.0892026106,52.421,0,52.421,55.44,7.02,55.8826806802,134.05
2021-02-10 11:00:00,109.9785,6.65,110.1793672257,62.2285,0,62.2285,47.75,6.65,48.2108390302,134.61,109.6285,6.65,109.8300073398,62.2285,0,62.2285,47.4,6.65,47.8642089666,134.6
2021-02-10 11:30:00,108.31,7.25,108.5523772195,60.89,0,60.89,47.42,7.25,47.9710214609,134.22,107.98,7.25,108.2231162922,60.89,0,60.89,47.09,7.25,47.6448381254,134.22
2021-02-10 12:00:00,107.8915,7.12,108.1261770907,62.7115,0,62.7115,45.18,7.12,45.737586294,134.15,107.5615,7.1,107.7955763575,62.7115,0,62.7115,44.85,7.1,45.4085069123,134.14
2021-02-10 12:30:00,108.134,7.01,108.3609803204,52.514,0,52.514,55.62,7.01,56.0600080271,133.55,107.734,7.0,107.9611724464,52.514,0,52.514,55.22,7.0,55.6619115734,133.56
2021-02-10 13:00:00,108.869,6.46,109.0604912927,55.109,0,55.109,53.76,6.46,54.1467376672,134.01,108.479,6.46,108.6711785203,55.109,0,55.109,53.37,6.46,53.7595433388,134.01
