Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-10 13:30:00,109.149,5.72,109.2987767589,52.999,0,52.999,56.15,5.72,56.4405962052,134.32,108.739,5.73,108.8898664753,52.999,0,52.999,55.74,5.73,56.0337442975,134.31
2021-02-10 14:00:00,105.98,5.93,106.1457738207,39.98,0,39.98,66.0,5.93,66.2658652701,134.08,105.51,5.93,105.6765111082,39.98,0,39.98,65.53,5.93,65.7977643997,134.09
2021-02-10 14:30:00,106.6945,6.17,106.8727525156,43.3845,0,43.3845,63.31,6.17,63.6099441911,133.7,106.2245,6.17,106.4035398859,43.3845,0,43.3845,62.84,6.17,63.1421768709,133.73
2021-02-10 15:00:00,104.0625,6.3,104.2530282834,37.7925,0,37.7925,66.27,6.3,66.5687832246,133.54,103.5825,6.28,103.7726973064,37.7925,0,37.7925,65.79,6.28,66.0890497738,133.55
2021-02-10 15:30:00,100.803,6.5,101.0123497846,32.503,0,32.503,68.3,6.5,68.608600044,133.73,100.303,6.5,100.5133911924,32.503,0,32.503,67.8,6.5,68.1108655062,133.73
2021-02-10 16:00:00,104.558,4.55,104.656953252,27.358,0,27.358,77.2,4.55,77.3339673106,133.56,103.978,4.54,104.0770680025,27.358,0,27.358,76.62,4.54,76.7543874967,133.54
2021-02-10 16:30:00,105.4025,-5.07,105.5243664101,30.8725,0,30.8725,74.53,-5.07,74.7022476235,133.18,104.8125,-5.52,104.9577560557,30.8725,0,30.8725,73.94,-5.52,74.1457618479,133.14
2021-02-10 17:00:00,108.045,-3.14,108.0906176548,26.355,0,26.355,81.69,-3.14,81.7503253816,132.19,107.445,-3.04,107.4879975858,26.355,0,26.355,81.09,-3.04,81.1469635908,132.16
2021-02-10 17:30:00,112.885,-2.0,112.9027157556,24.835,0,24.835,88.05,-2.0,88.0727114378,131.84,112.255,-1.9100000000000001,112.271247989,24.835,0,24.835,87.42,-1.9100000000000001,87.4408628731,131.78
2021-02-10 18:00:00,123.2855,-3.18,123.326505303,35.9255,0,35.9255,87.36,-3.18,87.4178585874,133.04,122.6555,-2.84,122.6883746744,35.9255,0,35.9255,86.73,-2.84,86.7764858703,133.03
2021-02-10 18:30:00,122.771,-4.85,122.8667609283,35.941,0,35.941,86.83,-4.85,86.9653459718,134.12,122.151,-4.74,122.2429319061,35.941,0,35.941,86.21,-4.74,86.340209057,134.1
2021-02-10 19:00:00,113.6015,-6.67,113.7971427684,23.4515,0,23.4515,90.15,-6.67,90.3964125394,134.99,112.9515,-6.55,113.14125619000001,23.4515,0,23.4515,89.5,-6.55,89.7393587006,134.93
2021-02-10 19:30:00,114.35,-7.03,114.5658910846,22.98,0,22.98,91.37,-7.03,91.6400447403,135.25,113.68,-6.91,113.8898173675,22.98,0,22.98,90.7,-6.91,90.9628391158,135.2
2021-02-10 20:00:00,102.8115,5.09,102.937420952,19.1015,0,19.1015,83.71,5.09,83.8646063605,132.95,102.2115,5.09,102.3381592186,19.1015,0,19.1015,83.11,5.09,83.2657204376,132.91
2021-02-10 20:30:00,93.2345,5.84,93.4172231992,6.5344999999999995,0,6.5344999999999995,86.7,5.84,86.8964648303,132.82,92.6045,5.84,92.7884638317,6.5344999999999995,0,6.5344999999999995,86.07,5.84,86.2678995919,132.78
2021-02-10 21:00:00,87.14,4.77,87.2704560547,3.45,0,3.45,83.69,4.77,83.8258253762,132.96,86.53,4.77,86.6613743256,3.45,0,3.45,83.08,4.77,83.2168210159,132.92
2021-02-10 21:30:00,87.824,3.19,87.881915523,14.204,0,14.204,73.62,3.19,73.6890799237,134.66,87.284,3.2,87.3426393922,14.204,0,14.204,73.08,3.2,73.1500266575,134.63
2021-02-10 22:00:00,82.954,1.49,82.9673804335,15.394,0,15.394,67.56,1.49,67.5764285828,134.66,82.484,1.52,82.4980039516,15.394,0,15.394,67.09,1.52,67.1072164525,134.63
2021-02-10 22:30:00,74.5555,-0.36,74.5563691461,6.6855,0,6.6855,67.87,-0.36,67.8709547597,134.52,74.0555,-0.34,74.0562804916,6.6855,0,6.6855,67.37,-0.34,67.3708579432,134.49
2021-02-10 23:00:00,70.4635,-1.13,70.4725601369,2.7935,0,2.7935,67.67,-1.13,67.6794340993,134.76,69.9535,-1.28,69.9652096563,2.7935,0,2.7935,67.16,-1.28,67.1721966293,134.74
2021-02-10 23:30:00,67.8605,1.78,67.8838409362,2.1305,0,2.1305,65.73,1.78,65.7540972107,133.61,67.3605,1.74,67.3829693636,2.1305,0,2.1305,65.23,1.74,65.2532029865,133.57
2021-02-11 00:00:00,66.356,1.71,66.3780297689,1.956,0,1.956,64.4,1.71,64.4226986395,133.29,65.886,1.75,65.9092368033,1.956,0,1.956,63.93,1.75,63.9539474935,133.25
2021-02-11 00:30:00,75.625,2.39,75.6627565253,2.135,0,2.135,73.49,2.39,73.5288528402,132.8,75.085,2.63,75.1310463457,2.135,0,2.135,72.95,2.63,72.9973931041,132.76
2021-02-11 01:00:00,77.2145,1.33,77.2259536053,2.1545,0,2.1545,75.06,1.33,75.0717823153,133.09,76.6745,1.3599999999999999,76.6865604278,2.1545,0,2.1545,74.52,1.3599999999999999,74.5324090581,133.05
2021-02-11 01:30:00,75.4495,0.89,75.4547490238,2.3395,0,2.3395,73.11,0.89,73.1154169789,133.48,74.8995,0.92,74.9051500249,2.3395,0,2.3395,72.56,0.92,72.5658321802,133.44
2021-02-11 02:00:00,74.263,0.25,74.2634208006,2.133,0,2.133,72.13,0.25,72.1304332442,134.36,73.723,0.27,73.7234944166,2.133,0,2.133,71.59,0.27,71.5905091475,134.32
2021-02-11 02:30:00,75.7095,0.47000000000000003,75.7109588517,2.8295,0,2.8295,72.88,0.47000000000000003,72.8815154892,134.46,75.1695,0.5,75.1711628901,2.8295,0,2.8295,72.34,0.5,72.3417279307,134.42
2021-02-11 03:00:00,75.547,0.22,75.5473203297,2.487,0,2.487,73.06,0.22,73.0603312339,134.9,75.007,0.27,75.0074859531,2.487,0,2.487,72.52,0.27,72.5205026182,134.88
2021-02-11 03:30:00,75.237,-0.26,75.2374492457,2.807,0,2.807,72.43,-0.26,72.430466656,135.03,74.697,-0.22,74.6973239748,2.807,0,2.807,71.89,-0.22,71.8903366246,134.99
2021-02-11 04:00:00,74.157,-0.52,74.1588231366,2.227,0,2.227,71.93,-0.52,71.9318795806,135.42,73.627,-0.48,73.6285646268,2.227,0,2.227,71.4,-0.48,71.4016134271,135.39
2021-02-11 04:30:00,74.0695,-0.77,74.073502214,3.2995,0,3.2995,70.77,-0.77,70.7741887979,135.6,73.5495,-0.74,73.5532225688,3.2995,0,3.2995,70.25,-0.74,70.2538974008,135.53
2021-02-11 05:00:00,72.9,-1.15,72.9090700805,2.91,0,2.91,69.99,-1.15,69.9994471407,135.42,72.37,-1.1,72.3783593348,2.91,0,2.91,69.46,-1.1,69.4687095029,135.39
2021-02-11 05:30:00,74.291,-1.17,74.3002125232,2.301,0,2.301,71.99,-1.17,71.9995069428,134.45,73.761,-1.12,73.7695026485,2.301,0,2.301,71.46,-1.12,71.4687763992,134.41
2021-02-11 06:00:00,74.6685,0.1,74.6685669626,2.5885,0,2.5885,72.08,0.1,72.0800693673,134.74,74.1185,-0.1,74.1185674595,2.5885,0,2.5885,71.53,-0.1,71.5300699007,134.73
2021-02-11 06:30:00,76.9495,6.58,77.2303175589,2.0995,0,2.0995,74.85,6.58,75.1386644811,132.52,76.3895,6.57,76.6715110732,2.0995,0,2.0995,74.29,6.57,74.5799503888,132.49
2021-02-11 07:00:00,83.0875,8.25,83.4960786879,4.7175,0,4.7175,78.37,8.25,78.8030418195,131.9,82.5175,8.23,82.9268997747,4.7175,0,4.7175,77.8,8.23,78.2340903954,131.89
2021-02-11 07:30:00,90.4965,9.42,90.9854543993,16.4465,0,16.4465,74.05,9.42,74.6467608138,131.36,89.9565,9.39,90.4452541168,16.4465,0,16.4465,73.51,9.39,74.1073019344,131.32
2021-02-11 08:00:00,95.1255,7.72,95.4382478373,22.4155,0,22.4155,72.71,7.72,73.1186877617,132.81,94.6155,7.93,94.947236612,22.4155,0,22.4155,72.2,7.93,72.6341854776,132.77
2021-02-11 08:30:00,98.7175,8.19,99.0566550326,24.9875,0,24.9875,73.73,8.19,74.1834819889,132.81,98.1775,8.17,98.5168534122,24.9875,0,24.9875,73.19,8.17,73.6445856801,132.77
2021-02-11 09:00:00,103.064,9.19,103.4729152774,27.034,0,27.034,76.03,9.19,76.5833989844,132.0,102.514,9.17,102.9233165808,27.034,0,27.034,75.48,9.17,76.0349873414,131.97
2021-02-11 09:30:00,100.6195,10.63,101.1794479143,19.2695,0,19.2695,81.35,10.63,82.0415711697,131.37,100.0195,10.59,100.5785686926,19.2695,0,19.2695,80.75,10.59,81.4414550459,131.34
2021-02-11 10:00:00,101.0225,11.0,101.619611819,19.4325,0,19.4325,81.59,11.0,82.3281731851,131.07,100.4325,10.96,101.0287516317,19.4325,0,19.4325,81.0,10.96,81.73812819,131.03
2021-02-11 10:30:00,100.964,10.65,101.5241439068,16.484,0,16.484,84.48,10.65,85.1486517803,131.34,100.364,12.65,101.1580693568,16.484,0,16.484,83.88,12.65,84.8285146634,131.32
2021-02-11 11:00:00,101.492,8.64,101.8590971097,15.262,0,15.262,86.23,8.64,86.661770695,133.55,100.822,20.26,102.8374605093,15.262,0,15.262,85.56,20.26,87.9259984305,133.48
2021-02-11 11:30:00,101.501,8.29,101.8389763352,16.341,0,16.341,85.16,8.29,85.562548466,133.81,100.851,19.97,102.8091683703,16.341,0,16.341,84.51,19.97,86.837440082,133.79
2021-02-11 12:00:00,103.0405,8.12,103.3599489176,20.1505,0,20.1505,82.89,8.12,83.2867726593,133.81,102.4005,19.8,104.2971830888,20.1505,0,20.1505,82.25,19.8,84.5996601648,133.79
2021-02-11 12:30:00,102.701,9.44,103.1339371933,18.181,0,18.181,84.52,9.44,85.0455407414,133.71,102.041,21.06,104.1915988984,18.181,0,18.181,83.86,21.06,86.4639994449,133.7
2021-02-11 13:00:00,103.128,9.56,103.5701597179,19.828,0,19.828,83.3,9.56,83.846786462,134.37,102.508,19.01,104.2557919926,19.828,0,19.828,82.68,19.01,84.837270701,134.34
2021-02-11 13:30:00,102.297,11.55,102.9469703731,20.767,0,20.767,81.53,11.55,82.3440550374,134.58,101.697,11.5,102.3451503932,20.767,0,20.767,80.93,11.5,81.74298073840001,134.57
2021-02-11 14:00:00,100.379,11.04,100.9842821483,21.079,0,21.079,79.3,11.04,80.064796259,135.09,99.809,11.0,100.413328204,21.079,0,21.079,78.73,11.0,79.4947350458,135.07
2021-02-11 14:30:00,98.8955,10.31,99.431463935,21.6455,0,21.6455,77.25,10.31,77.9349639122,135.18,98.3355,10.28,98.8713758388,21.6455,0,21.6455,76.69,10.28,77.3759297198,135.16
2021-02-11 15:00:00,97.775,9.05,98.1929382644,26.525,0,26.525,71.25,9.05,71.822454706,135.67,97.245,9.03,97.6633550775,26.525,0,26.525,70.72,9.03,71.2941743763,135.65
2021-02-11 15:30:00,96.575,9.77,97.0679325267,18.415,0,18.415,78.16,9.77,78.7682582009,135.51,95.995,9.75,96.488872545,18.415,0,18.415,77.58,9.75,78.1902736918,135.51
2021-02-11 16:00:00,100.0695,10.94,100.6657261944,14.9295,0,14.9295,85.14,10.94,85.8399860205,135.09,99.4595,10.89,100.0539066716,14.9295,0,14.9295,84.53,10.89,85.2285926201,135.07
2021-02-11 16:30:00,102.3285,10.47,102.8627377248,19.9485,0,19.9485,82.38,10.47,83.0426715611,134.83,101.7285,10.43,102.2617847109,19.9485,0,19.9485,81.78,10.43,82.4424241516,134.82
2021-02-11 17:00:00,106.999,11.0,107.562939719,22.809,0,22.809,84.19,11.0,84.9055716664,134.57,106.399,10.96,106.9619969943,22.809,0,22.809,83.59,10.96,84.3054547464,134.55
2021-02-11 17:30:00,111.7725,10.8,112.2930619239,22.5225,0,22.5225,89.25,10.8,89.9010706277,134.1,111.1125,15.32,112.1636752975,22.5225,0,22.5225,88.59,15.32,89.9048969745,134.07
2021-02-11 18:00:00,120.6185,9.48,120.9904663279,33.6385,0,33.6385,86.98,9.48,87.495090148,133.72,119.9685,21.12,121.8133629461,33.6385,0,33.6385,86.33,21.12,88.8758870561,133.69
2021-02-11 18:30:00,119.4485,8.69,119.7641860167,33.5585,0,33.5585,85.89,8.69,86.3284900829,134.14,118.8085,20.43,120.5522483086,33.5585,0,33.5585,85.25,20.43,87.6638317666,134.11
2021-02-11 19:00:00,107.1685,7.84,107.4548881729,15.1485,0,15.1485,92.02,7.84,92.3533756828,134.14,106.4785,19.35,108.2224258749,15.1485,0,15.1485,91.33,19.35,93.3573317956,134.11
2021-02-11 19:30:00,105.5475,11.68,106.1917942039,8.7575,0,8.7575,96.79,11.68,97.4921868664,134.03,104.8375,11.64,105.4817093446,8.7575,0,8.7575,96.08,11.64,96.7825190827,134.01
2021-02-11 20:00:00,95.388,9.3,95.840286644,6.098,0,6.098,89.29,9.3,89.7730143194,135.23,94.738,9.27,95.1904488066,6.098,0,6.098,88.64,9.27,89.1234116268,135.2
2021-02-11 20:30:00,91.297,6.86,91.5543653192,5.937,0,5.937,85.36,6.86,85.6352100482,135.1,90.687,6.85,90.9453378079,5.937,0,5.937,84.75,6.85,85.0263782599,135.09
2021-02-11 21:00:00,91.159,3.95,91.2445383626,13.519,0,13.519,77.64,3.95,77.7404148432,135.24,90.689,6.1,90.8939201542,13.519,0,13.519,77.17,6.1,77.4107156665,135.21
2021-02-11 21:30:00,81.2825,-3.73,81.3680386039,3.4725,0,3.4725,77.81,-3.73,77.8993517303,133.0,81.5725,15.06,82.9510479515,3.4725,0,3.4725,78.1,15.06,79.5387553335,132.98
2021-02-11 22:00:00,75.7445,-5.28,75.9283061858,2.4545,0,2.4545,73.29,-5.28,73.4799462439,133.93,76.0345,13.77,77.2713277371,2.4545,0,2.4545,73.58,13.77,74.8573930885,133.92
2021-02-11 22:30:00,70.8885,1.29,70.9002364753,2.0385,0,2.0385,68.85,1.29,68.8620839069,133.34,70.6285,6.86,70.9608667665,2.0385,0,2.0385,68.59,6.86,68.9321963962,133.33
2021-02-11 23:00:00,65.987,3.65,66.0878708161,1.937,0,1.937,64.05,3.65,64.1539164822,132.93,65.507,3.67,65.6097245003,1.937,0,1.937,63.57,3.67,63.675849425,132.92
2021-02-11 23:30:00,62.1585,3.1,62.235754372,2.7685,0,2.7685,59.39,3.1,59.4708508431,133.07,61.7185,3.12,61.7973109629,2.7685,0,2.7685,58.95,3.12,59.0325071465,133.05
2021-02-12 00:00:00,62.007,2.52,62.0581859951,2.187,0,2.187,59.82,2.52,59.8730557096,133.87,61.567,2.56,61.6202003324,2.187,0,2.187,59.38,2.56,59.4351579454,133.86
2021-02-12 00:30:00,71.628,4.69,71.7813797861,2.388,0,2.388,69.24,4.69,69.398657768,131.54,71.108,4.69,71.2624990019,2.388,0,2.388,68.72,4.69,68.8798555457,131.51
2021-02-12 01:00:00,73.8385,2.36,73.8762051154,2.4985,0,2.4985,71.34,2.36,71.3790249303,133.51,73.2985,2.14,73.32973273,2.4985,0,2.4985,70.8,2.14,70.8323344243,133.48
2021-02-12 01:30:00,72.025,1.24,72.0356732807,2.635,0,2.635,69.39,1.24,69.4010785219,134.32,71.515,1.27,71.5262757663,2.635,0,2.635,68.88,1.27,68.8917070481,134.29
2021-02-12 02:00:00,70.4045,0.81,70.4091593491,1.9945,0,1.9945,68.41,0.81,68.4147951835,135.21,69.8945,0.84,69.8995474252,1.9945,0,1.9945,67.9,0.84,67.9051956775,135.19
2021-02-12 02:30:00,72.0325,0.93,72.0385032899,2.2725,0,2.2725,69.76,0.93,69.7661988358,135.03,71.5125,0.96,71.5189433385,2.2725,0,2.2725,69.24,0.96,69.2466547928,135.01
2021-02-12 03:00:00,71.927,0.7000000000000001,71.9304061507,2.547,0,2.547,69.38,0.7000000000000001,69.3835311872,135.29,71.417,0.73,71.420730807,2.547,0,2.547,68.87,0.73,68.8738687747,135.26
2021-02-12 03:30:00,71.3575,2.24,71.3926495254,2.3475,0,2.3475,69.01,2.24,69.046344581,134.06,70.8475,2.52,70.8923032229,2.3475,0,2.3475,68.5,2.52,68.5463376119,134.04
2021-02-12 04:00:00,70.512,3.43,70.5953755143,1.992,0,1.992,68.52,3.43,68.6057964023,133.37,70.002,3.43,70.0859822218,1.992,0,1.992,68.01,3.43,68.0964389671,133.35
2021-02-12 04:30:00,70.286,3.11,70.3547716648,2.226,0,2.226,68.06,3.11,68.1310186332,133.04,69.786,3.13,69.8561571803,2.226,0,2.226,67.56,3.13,67.6324663161,133.02
2021-02-12 05:00:00,69.4935,3.18,69.5662198359,2.2535,0,2.2535,67.24,3.18,67.3151543116,133.22,68.9935,3.18,69.0667462839,2.2535,0,2.2535,66.74,3.18,66.815716714,133.2
2021-02-12 05:30:00,70.767,3.16,70.8375175243,2.557,0,2.557,68.21,3.16,68.2831582456,132.92,70.257,3.18,70.3289303843,2.557,0,2.557,67.7,3.18,67.7746442263,132.9
2021-02-12 06:00:00,72.3095,3.9699999999999998,72.4184002188,2.0395,0,2.0395,70.27,3.9699999999999998,70.3820559518,132.82,71.7895,3.9699999999999998,71.8991878275,2.0395,0,2.0395,69.75,3.9699999999999998,69.8628900061,132.81
2021-02-12 06:30:00,77.767,6.2,78.0137570496,2.537,0,2.537,75.23,6.2,75.4850508379,131.6,77.197,6.21,77.4463744084,2.537,0,2.537,74.66,6.21,74.9178196426,131.57
2021-02-12 07:00:00,80.8085,8.0,81.2035323878,1.7885,0,1.7885,79.02,8.0,79.4239283843,131.43,80.2385,7.97,80.6333540308,1.7885,0,1.7885,78.45,7.97,78.8538103074,131.41
2021-02-12 07:30:00,81.268,6.6,81.5355617139,2.098,0,2.098,79.17,6.6,79.4446278863,132.6,80.678,6.36,80.9282971772,2.098,0,2.098,78.58,6.36,78.8369583381,132.57
2021-02-12 08:00:00,84.955,7.49,85.2845362595,2.185,0,2.185,82.77,7.49,83.1082005581,132.21,84.355,7.49,84.6868710309,2.185,0,2.185,82.17,7.49,82.5106599174,132.17
2021-02-12 08:30:00,88.974,9.39,89.4681215629,5.504,0,5.504,83.47,9.39,83.9965058797,131.48,88.364,9.36,88.8583484879,5.504,0,5.504,82.86,9.36,83.3869845959,131.45
2021-02-12 09:00:00,93.9265,9.56,94.4117630502,11.5665,0,11.5665,82.36,9.56,82.9129857139,131.24,93.3365,12.32,94.146081343,11.5665,0,11.5665,81.77,12.32,82.6928975185,131.21
2021-02-12 09:30:00,95.1465,10.6,95.7351370305,13.7665,0,13.7665,81.38,10.6,82.0674381226,132.28,94.5465,12.53,95.3731700336,13.7665,0,13.7665,80.78,12.53,81.7460047953,132.26
2021-02-12 10:00:00,96.51,10.02,97.0287612,20.81,0,20.81,75.7,10.02,76.3602671551,132.86,95.96,10.0,96.4796434488,20.81,0,20.81,75.15,10.0,75.8124165292,132.84
2021-02-12 10:30:00,96.612,9.31,97.0595417463,23.692,0,23.692,72.92,9.31,73.511920802,133.49,96.092,9.29,96.5400257095,23.692,0,23.692,72.4,9.29,72.9935894446,133.48
2021-02-12 11:00:00,96.383,9.65,96.8648810922,25.673000000000002,0,25.673000000000002,70.71,9.65,71.3654440188,133.62,95.853,9.63,96.3355308752,25.673000000000002,0,25.673000000000002,70.18,9.63,70.8376263013,133.59
2021-02-12 11:30:00,97.617,9.36,98.064714801,24.457,0,24.457,73.16,9.36,73.7563231188,133.53,97.077,9.33,97.5243191671,24.457,0,24.457,72.62,9.33,73.2168921766,133.51
2021-02-12 12:00:00,99.092,9.01,99.5007767005,30.752,0,30.752,68.34,9.01,68.9313839989,133.9,98.592,9.0,99.0019316175,30.752,0,30.752,67.84,9.0,68.434389016,133.88
2021-02-12 12:30:00,101.295,8.78,101.6748023111,41.365,0,41.365,59.93,8.78,60.5697391442,133.9,100.855,8.76,101.234720452,41.365,0,41.365,59.49,8.76,60.1315033905,133.95
2021-02-12 13:00:00,104.827,7.67,105.1072253891,57.127,0,57.127,47.7,7.67,48.3127198572,134.44,104.477,7.67,104.7581616343,57.127,0,57.127,47.35,7.67,47.9671908704,134.44
2021-02-12 13:30:00,103.9155,5.98,104.0874225843,66.9855,0,66.9855,36.93,5.98,37.4110317954,135.34,103.6355,5.99,103.8084628547,66.9855,0,66.9855,36.65,5.99,37.1362706798,135.34
2021-02-12 14:00:00,98.432,-6.16,98.6245619711,60.622,0,60.622,37.81,-6.16,38.3085068882,133.73,98.772,10.07,99.2840011482,60.622,0,60.622,38.15,10.07,39.4566521641,133.77
2021-02-12 14:30:00,96.0225,-8.81,96.4258088182,57.6825,0,57.6825,38.34,-8.81,39.3391878411,133.37,96.4925,10.71,97.0850485721,57.6825,0,57.6825,38.81,10.71,40.2606532486,133.42
2021-02-12 15:00:00,93.1675,-9.05,93.6060123937,48.8375,0,48.8375,44.33,-9.05,45.2443521337,133.24,93.6075,10.44,94.1878848698,48.8375,0,48.8375,44.77,10.44,45.9711485608,133.32
2021-02-12 15:30:00,90.504,-8.77,90.9279215423,36.254,0,36.254,54.25,-8.77,54.9543028343,133.09,90.954,10.67,91.5777211772,36.254,0,36.254,54.7,10.67,55.7309510057,133.15
2021-02-12 16:00:00,89.693,-7.58,90.0127249282,30.633,0,30.633,59.06,-7.58,59.5444371877,132.97,90.033,9.96,90.5822426803,30.633,0,30.633,59.4,9.96,60.2292420673,132.99
2021-02-12 16:30:00,91.422,5.51,91.5878932174,20.332,0,20.332,71.09,5.51,71.3032131113,134.4,90.902,5.52,91.0694460508,20.332,0,20.332,70.57,5.52,70.7855585554,134.41
2021-02-12 17:00:00,99.8255,7.89,100.1368191538,17.2155,0,17.2155,82.61,7.89,82.9859277227,132.36,99.2155,7.88,99.5279349743,17.2155,0,17.2155,82.0,7.88,82.3777542787,132.36
2021-02-12 17:30:00,108.3485,-1.16,108.3547094143,22.2585,0,22.2585,86.09,-1.16,86.0978147226,133.53,107.7185,-1.09,107.7240146961,22.2585,0,22.2585,85.46,-1.09,85.4669509226,133.5
2021-02-12 18:00:00,114.2225,-5.15,114.338541211,21.0425,0,21.0425,93.18,-5.15,93.322210111,133.66,113.5425,-5.02,113.6534192457,21.0425,0,21.0425,92.5,-5.02,92.6361182261,133.6
2021-02-12 18:30:00,115.516,-5.35,115.6398234001,20.846,0,20.846,94.67,-5.35,94.8210493509,134.09,114.816,-5.23,114.9350545134,20.846,0,20.846,93.97,-5.23,94.1154280658,134.04
2021-02-12 19:00:00,110.9925,-6.54,111.1850109334,16.8125,0,16.8125,94.18,-6.54,94.4068006025,134.6,110.2925,-6.42,110.4791924131,16.8125,0,16.8125,93.48,-6.42,93.7001963712,134.55
2021-02-12 19:30:00,101.8,-4.5,101.8994111857,5.84,0,5.84,95.96,-4.5,96.0654547691,134.34,101.1,-4.4,101.1957014897,5.84,0,5.84,95.26,-4.4,95.3615624872,134.29
2021-02-12 20:00:00,96.979,15.8,98.2576533457,5.569,0,5.569,91.41,15.8,92.7654466922,133.56,96.329,15.97,97.6438279719,5.569,0,5.569,90.76,15.97,92.1543189438,133.51
2021-02-12 20:30:00,91.5345,14.3,92.6447769183,5.6945,0,5.6945,85.84,14.3,87.0229601887,133.98,90.9045,14.24,92.0130736377,5.6945,0,5.6945,85.21,14.24,86.3916761037,133.95
2021-02-12 21:00:00,88.2635,13.04,89.2215614762,5.7535,0,5.7535,82.51,13.04,83.5340750832,134.2,87.6535,12.99,88.6108128969,5.7535,0,5.7535,81.9,12.99,82.9237607686,134.16
2021-02-12 21:30:00,83.5375,9.86,84.1173793354,1.7175,0,1.7175,81.82,9.86,82.4119651507,133.75,82.9075,9.35,83.4330633277,1.7175,0,1.7175,81.19,9.35,81.726608886,133.73
2021-02-12 22:00:00,79.214,2.94,79.268539762,2.184,0,2.184,77.03,2.94,77.0860849959,132.82,78.664,3.19,78.7286542245,2.184,0,2.184,76.48,3.19,76.5464989402,132.8
2021-02-12 22:30:00,74.708,-0.42,74.7091805871,2.248,0,2.248,72.46,-0.42,72.4612172131,134.26,74.168,-0.37,74.168922899,2.248,0,2.248,71.92,-0.37,71.92095174560001,134.23
2021-02-12 23:00:00,69.5225,-1.99,69.5509748763,1.7625000000000002,0,1.7625000000000002,67.76,-1.99,67.7892152189,134.97,69.0125,-1.94,69.0397621393,1.7625000000000002,0,1.7625000000000002,67.25,-1.94,67.277976337,134.94
2021-02-12 23:30:00,68.424,-2.47,68.4685670655,2.4939999999999998,0,2.4939999999999998,65.93,-2.47,65.976251788,134.49,67.904,-3.13,67.9760995939,2.4939999999999998,0,2.4939999999999998,65.41,-3.13,65.4848455751,134.46
2021-02-13 00:00:00,67.5315,7.1,67.9037075,1.3815,0,1.3815,66.15,7.1,66.5299368706,132.59,66.2615,-9.01,66.8712679875,1.3815,0,1.3815,64.88,-9.01,65.5026297182,132.56
2021-02-13 00:30:00,76.9065,4.66,77.0475524741,1.3665,0,1.3665,75.54,4.66,75.6835992802,132.95,76.3365,4.66,76.4786037546,1.3665,0,1.3665,74.97,4.66,75.1146889763,132.9
2021-02-13 01:00:00,78.1335,4.95,78.2901419225,2.3935,0,2.3935,75.74,4.95,75.9015816699,132.24,77.5635,4.95,77.7212907269,2.3935,0,2.3935,75.17,4.95,75.3328042754,132.21
2021-02-13 01:30:00,76.141,4.75,76.2890187445,1.791,0,1.791,74.35,4.75,74.5015771645,132.89,75.571,4.74,75.7195063441,1.791,0,1.791,73.78,4.74,73.9321039874,132.87
2021-02-13 02:00:00,74.859,4.57,74.9983651888,1.659,0,1.659,73.2,4.57,73.3425176824,133.38,74.309,4.5600000000000005,74.4487815951,1.659,0,1.659,72.65,4.5600000000000005,72.7929673801,133.34
2021-02-13 02:30:00,75.6625,4.31,75.7851568993,1.9325,0,1.9325,73.73,4.31,73.8558663885,132.75,75.1025,4.31,75.2260699907,1.9325,0,1.9325,73.17,4.31,73.2968280351,132.71
2021-02-13 03:00:00,75.563,4.15,75.6768753914,2.863,0,2.863,72.7,4.15,72.8183527691,132.84,75.013,4.16,75.1282621189,2.863,0,2.863,72.15,4.16,72.269828421,132.8
2021-02-13 03:30:00,74.742,3.86,74.8416071714,2.992,0,2.992,71.75,3.86,71.8537549471,133.35,74.192,3.86,74.2923445854,2.992,0,2.992,71.2,3.86,71.3045552542,133.32
2021-02-13 04:00:00,73.503,3.69,73.5955644655,2.383,0,2.383,71.12,3.69,71.215661901,134.14,72.963,3.7,73.0567544379,2.383,0,2.383,70.58,3.7,70.676915609,134.11
2021-02-13 04:30:00,72.2905,3.04,72.3543916445,2.5705,0,2.5705,69.72,3.04,69.786245063,133.9,71.7705,3.05,71.8352780342,2.5705,0,2.5705,69.2,3.05,69.267181984,133.88
2021-02-13 05:00:00,71.3435,2.86,71.4008024622,3.0635,0,3.0635,68.28,2.86,68.339871232,133.98,70.8235,2.87,70.8816270429,3.0635,0,3.0635,67.76,2.87,67.8207527236,133.95
2021-02-13 05:30:00,71.5775,2.83,71.6334238066,2.6075,0,2.6075,68.97,2.83,69.0280363331,133.06,71.0675,2.85,71.1246234173,2.6075,0,2.6075,68.46,2.85,68.5192972819,133.03
2021-02-13 06:00:00,71.609,3.03,71.6730757049,2.789,0,2.789,68.82,3.03,68.8866699732,133.41,71.079,3.05,71.1444076579,2.789,0,2.789,68.29,3.05,68.3580763334,133.37
2021-02-13 06:30:00,72.404,3.74,72.5005297636,2.404,0,2.404,70.0,3.74,70.0998402281,133.77,71.874,3.75,71.9717609622,2.404,0,2.404,69.47,3.75,69.5711391311,133.73
2021-02-13 07:00:00,72.736,4.53,72.8769277344,2.296,0,2.296,70.44,4.53,70.5855119695,133.77,72.206,4.53,72.3479601371,2.296,0,2.296,69.91,4.53,70.0566128213,133.73
2021-02-13 07:30:00,71.682,5.19,71.8696404889,1.6219999999999999,0,1.6219999999999999,70.06,5.19,70.251972926,134.03,71.162,5.19,71.3510080097,1.6219999999999999,0,1.6219999999999999,69.54,5.19,69.7334044773,134.0
2021-02-13 08:00:00,73.8135,5.73,74.0355703851,2.7535,0,2.7535,71.06,5.73,71.2906480543,133.74,73.2935,5.73,73.5171411458,2.7535,0,2.7535,70.54,5.73,70.7723427618,133.72
2021-02-13 08:30:00,77.042,6.71,77.3336528557,3.452,0,3.452,73.59,6.71,73.8952786043,132.97,76.482,6.7,76.7749068642,3.452,0,3.452,73.03,6.7,73.3366954532,132.94
2021-02-13 09:00:00,82.1775,6.98,82.4734012046,5.2075,0,5.2075,76.97,6.98,77.2858415235,132.1,81.6075,9.71,82.1831379071,5.2075,0,5.2075,76.4,9.71,77.0145706993,132.08
2021-02-13 09:30:00,83.9325,9.49,84.4672993309,6.9325,0,6.9325,77.0,9.49,77.5826017867,132.69,83.3525,9.45,83.8864813677,6.9325,0,6.9325,76.42,9.45,77.0020707514,132.66
2021-02-13 10:00:00,86.612,10.18,87.2082045681,8.972,0,8.972,77.64,10.18,78.3045464836,132.05,86.042,10.13,86.6362664477,8.972,0,8.972,77.07,10.13,77.7328875059,132.03
2021-02-13 10:30:00,87.5065,11.08,88.2051809263,8.836500000000001,0,8.836500000000001,78.67,11.08,79.4464303792,132.05,86.9265,11.03,87.6234974322,8.836500000000001,0,8.836500000000001,78.09,11.03,78.8651317123,132.03
2021-02-13 11:00:00,88.883,11.11,89.574660418,11.553,0,11.553,77.33,11.11,78.1240103937,131.75,88.313,11.06,89.0028627012,11.553,0,11.553,76.76,11.06,77.5526995017,131.72
2021-02-13 11:30:00,89.961,11.31,90.6691657676,12.001,0,12.001,77.96,11.31,78.7761239209,131.51,89.391,11.25,90.0961341069,12.001,0,12.001,77.39,11.25,78.2034180839,131.5
2021-02-13 12:00:00,91.071,11.5,91.7942102804,14.031,0,14.031,77.04,11.5,77.8935915207,131.51,90.501,11.45,91.2224396791,14.031,0,14.031,76.47,11.45,77.3224637476,131.5
2021-02-13 12:30:00,92.0805,11.0,92.7352062609,13.4005,0,13.4005,78.68,11.0,79.4452163443,132.08,91.4805,10.42,92.0720276753,13.4005,0,13.4005,78.08,10.42,78.7722209919,132.06
2021-02-13 13:00:00,91.5295,8.37,91.9114044624,10.9195,0,10.9195,80.61,8.37,81.0433772741,134.08,90.9395,8.34,91.3211271298,10.9195,0,10.9195,80.02,8.34,80.4534399513,134.05
2021-02-13 13:30:00,90.4015,7.86,90.7425523239,11.5815,0,11.5815,78.82,7.86,79.2109335887,134.36,89.8215,7.84,90.1630049535,11.5815,0,11.5815,78.24,7.84,78.6318205309,134.33
2021-02-13 14:00:00,87.8925,6.45,88.1288491713,13.3825,0,13.3825,74.51,6.45,74.7886528826,135.42,87.3425,6.43,87.5788627824,13.3825,0,13.3825,73.96,6.43,74.2389823476,135.4
2021-02-13 14:30:00,86.4835,4.74,86.613297895,14.0035,0,14.0035,72.48,4.74,72.6348263576,134.51,85.9635,4.99,86.1082076939,14.0035,0,14.0035,71.96,4.99,72.1328059901,134.49
2021-02-13 15:00:00,86.522,4.17,86.6224300283,16.762,0,16.762,69.76,4.17,69.8845226069,133.89,86.012,4.17,86.113024822,16.762,0,16.762,69.25,4.17,69.3754380166,133.87
2021-02-13 15:30:00,87.2225,3.48,87.2918948485,18.9525,0,18.9525,68.27,3.48,68.3586373474,133.62,86.7225,3.48,86.7922946249,18.9525,0,18.9525,67.77,3.48,67.8592904472,133.59
2021-02-13 16:00:00,85.6345,4.19,85.7369447219,10.7045,0,10.7045,74.93,4.19,75.0470585699,133.51,85.0845,4.2,85.1880985834,10.7045,0,10.7045,74.38,4.2,74.4984858907,133.5
2021-02-13 16:30:00,88.474,5.29,88.632007627,7.914,0,7.914,80.56,5.29,80.7334980042,132.8,87.884,5.28,88.0424662081,7.914,0,7.914,79.97,5.28,80.1441158164,132.79
2021-02-13 17:00:00,94.9245,3.51,94.9893720384,11.6945,0,11.6945,83.23,3.51,83.3039794968,132.21,94.3045,12.82,95.1719029979,11.6945,0,11.6945,82.61,12.82,83.5988307334,132.18
2021-02-13 17:30:00,102.208,8.01,102.5213897877,20.138,0,20.138,82.07,8.01,82.4599599806,131.7,101.608,9.0,102.0058119129,20.138,0,20.138,81.47,9.0,81.9656080317,131.69
2021-02-13 18:00:00,106.9415,6.83,107.1593828008,21.8315,0,21.8315,85.11,6.83,85.3836108396,133.48,106.2815,19.86,108.1211211663,21.8315,0,21.8315,84.45,19.86,86.7538016458,133.45
2021-02-13 18:30:00,106.176,8.43,106.5101303914,21.816,0,21.816,84.36,8.43,84.7801539277,134.39,105.546,14.85,106.5855553816,21.816,0,21.816,83.73,14.85,85.0366709132,134.38
2021-02-13 19:00:00,103.943,9.17,104.3467112515,21.853,0,21.853,82.09,9.17,82.600587165,134.75,103.363,9.14,103.7663209765,21.853,0,21.853,81.51,9.14,82.0208491787,134.72
2021-02-13 19:30:00,97.289,6.72,97.520807631,14.429,0,14.429,82.86,6.72,83.1320515806,135.12,96.699,7.19,96.9659357764,14.429,0,14.429,82.27,7.19,82.5835879579,135.09
2021-02-13 20:00:00,88.913,0.08,88.9130359902,6.443,0,6.443,82.47,0.08,82.470038802,133.45,88.313,0.12,88.3130815282,6.443,0,6.443,81.87,0.12,81.8700879443,133.42
2021-02-13 20:30:00,81.9755,-1.88,81.9970548267,5.6155,0,5.6155,76.36,-1.88,76.3831395008,133.21,81.4055,-1.82,81.425842521,5.6155,0,5.6155,75.79,-1.82,75.8118493377,133.18
2021-02-13 21:00:00,79.371,-3.39,79.4433618435,6.221,0,6.221,73.15,-3.39,73.2285094755,133.89,78.821,-3.31,78.8904692659,6.221,0,6.221,72.6,-3.31,72.6754160635,133.85
2021-02-13 21:30:00,76.059,-3.02,76.1189324741,2.789,0,2.789,73.27,-3.02,73.3322118854,133.47,75.529,-2.71,75.577602112,2.789,0,2.789,72.74,-2.71,72.790464348,133.45
2021-02-13 22:00:00,72.754,-2.11,72.784590512,1.764,0,1.764,70.99,-2.11,71.021350311,131.93,72.214,-2.05,72.2430916836,1.764,0,1.764,70.45,-2.05,70.4798198068,131.91
2021-02-13 22:30:00,68.961,-3.22,69.0361348933,1.721,0,1.721,67.24,-3.22,67.3170557883,132.4,68.451,-3.15,68.5234405222,1.721,0,1.721,66.73,-3.15,66.8043067474,132.38
2021-02-13 23:00:00,65.234,-3.91,65.3510738703,1.6640000000000001,0,1.6640000000000001,63.57,-3.91,63.6901326738,132.92,64.754,-3.84,64.8677586787,1.6640000000000001,0,1.6640000000000001,63.09,-3.84,63.2067535948,132.9
2021-02-13 23:30:00,63.9465,-4.96,64.1385723434,1.6764999999999999,0,1.6764999999999999,62.27,-4.96,62.4672274077,132.58,63.4765,-4.87,63.6630422793,1.6764999999999999,0,1.6764999999999999,61.8,-4.87,61.9915873325,132.56
2021-02-14 00:00:00,62.452,-5.22,62.6697750435,1.702,0,1.702,60.75,-5.22,60.9738542328,132.07,61.982,-5.13,62.1939323729,1.702,0,1.702,60.28,-5.13,60.4978950047,132.06
2021-02-14 00:30:00,72.5365,-0.61,72.5390648702,2.3665,0,2.3665,70.17,-0.61,70.1726513679,133.76,71.9965,-1.07,72.004450642,2.3665,0,2.3665,69.63,-1.07,69.6382208274,133.73
2021-02-14 01:00:00,74.2045,-0.48,74.2060524503,2.6545,0,2.6545,71.55,-0.48,71.5516100448,133.36,73.6645,-0.44,73.6658140541,2.6545,0,2.6545,71.01,-0.44,71.0113631752,133.32
2021-02-14 01:30:00,72.9755,-0.77,72.9795622092,2.2755,0,2.2755,70.7,-0.77,70.704192945,133.94,72.4455,-0.74,72.4492792942,2.2755,0,2.2755,70.17,-0.74,70.1739018439,133.91
2021-02-14 02:00:00,71.2425,-1.3,71.2543599105,2.2925,0,2.2925,68.95,-1.3,68.9622541685,134.74,70.7325,-1.26,70.7437216737,2.2925,0,2.2925,68.44,-1.26,68.4515974978,134.72
2021-02-14 02:30:00,72.009,-1.44,72.0233967611,1.869,0,1.869,70.14,-1.44,70.1547803075,134.91,71.469,-1.3900000000000001,71.4825157713,1.869,0,1.869,69.6,-1.3900000000000001,69.613878645,134.89
2021-02-14 03:00:00,71.0395,-1.74,71.0608060766,2.0795,0,2.0795,68.96,-1.74,68.9819483633,135.04,70.5295,-1.69,70.5497446505,2.0795,0,2.0795,68.45,-1.69,68.4708594951,135.01
2021-02-14 03:30:00,69.648,-2.1,69.6796520083,2.278,0,2.278,67.37,-2.1,67.4027217551,135.56,69.138,-2.05,69.1683854373,2.278,0,2.278,66.86,-2.05,66.8914202271,135.51
2021-02-14 04:00:00,67.525,-3.43,67.6120590206,2.505,0,2.505,65.02,-3.43,65.1104085381,134.29,67.045,-3.11,67.1170926441,2.505,0,2.505,64.54,-3.11,64.6148876034,134.27
2021-02-14 04:30:00,66.5435,-3.66,66.644076948,2.0135,0,2.0135,64.53,-3.66,64.6337102447,134.06,66.0435,-3.58,66.1404588149,2.0135,0,2.0135,64.03,-3.58,64.1300031187,134.04
2021-02-14 05:00:00,65.624,-3.92,65.7409748635,2.214,0,2.214,63.41,-3.92,63.531051463,134.2,65.144,-3.85,65.2576680245,2.214,0,2.214,62.93,-3.85,63.0476597504,134.19
2021-02-14 05:30:00,64.8845,-3.95,65.0046216838,1.7545000000000002,0,1.7545000000000002,63.13,-3.95,63.2534536607,134.2,64.3945,-3.88,64.5112860688,1.7545000000000002,0,1.7545000000000002,62.64,-3.88,62.7600509879,134.19
2021-02-14 06:00:00,64.393,-3.75,64.5021003456,1.843,0,1.843,62.55,-3.75,62.6623092457,133.92,63.913,-3.68,64.018856355,1.843,0,1.843,62.07,-3.68,62.1789940414,133.9
2021-02-14 06:30:00,64.9855,-3.1,65.0593975552,1.6655,0,1.6655,63.32,-3.1,63.3958389802,133.6,64.5055,-3.04,64.5770944705,1.6655,0,1.6655,62.84,-3.04,62.9134898094,133.59
2021-02-14 07:00:00,65.89,-2.68,65.9444804362,1.6800000000000002,0,1.6800000000000002,64.21,-2.68,64.2659046462,133.05,65.39,-2.61,65.4420675101,1.6800000000000002,0,1.6800000000000002,63.71,-2.61,63.7634393677,133.04
2021-02-14 07:30:00,64.6565,-2.65,64.710783431,1.7165,0,1.7165,62.94,-2.65,62.9957625559,133.45,64.1765,-2.59,64.2287416368,1.7165,0,1.7165,62.46,-2.59,62.5136761037,133.44
2021-02-14 08:00:00,66.4185,-2.41,66.4622091286,2.4985,0,2.4985,63.92,-2.41,63.9654164373,133.45,65.9485,-2.36,65.9907133789,2.4985,0,2.4985,63.45,-2.36,63.4938745077,133.44
2021-02-14 08:30:00,67.9725,-1.5,67.9890487965,2.3325,0,2.3325,65.64,-1.5,65.6571367027,133.81,67.4825,-1.45,67.4980763152,2.3325,0,2.3325,65.15,-1.45,65.1661338427,133.79
2021-02-14 09:00:00,71.746,-0.28,71.7465463698,2.866,0,2.866,68.88,-0.28,68.8805691033,132.82,71.226,-0.24,71.2264043456,2.866,0,2.866,68.36,-0.24,68.3604212977,132.8
2021-02-14 09:30:00,75.356,0.81,75.3603532104,6.176,0,6.176,69.18,0.81,69.1847418149,132.74,74.826,0.85,74.8308277116,6.176,0,6.176,68.65,0.85,68.6552619979,132.71
2021-02-14 10:00:00,79.6955,1.65,79.7125788082,9.3155,0,9.3155,70.38,1.65,70.3993387753,131.97,79.1755,1.6800000000000002,79.1933216897,9.3155,0,9.3155,69.86,1.6800000000000002,69.8801974811,131.95
2021-02-14 10:30:00,83.2635,4.74,83.3983095287,9.8535,0,9.8535,73.41,4.74,73.5628690305,131.81,82.6935,4.27,82.8036704636,9.8535,0,9.8535,72.84,4.27,72.9650498527,131.8
2021-02-14 11:00:00,86.8985,9.35,87.4000675186,11.5185,0,11.5185,75.38,9.35,75.9576651827,134.9,86.3585,9.32,86.8599615603,11.5185,0,11.5185,74.84,9.32,75.4180880161,134.89
2021-02-14 11:30:00,89.1245,9.47,89.6262093377,12.2245,0,12.2245,76.9,9.47,77.4809066803,134.66,88.5545,9.44,89.0562354372,12.2245,0,12.2245,76.33,9.44,76.911523844,134.65
2021-02-14 12:00:00,91.3535,9.91,91.8894447815,14.0835,0,14.0835,77.27,9.91,77.9028946831,133.84,90.7935,9.87,91.3283994289,14.0835,0,14.0835,76.71,9.87,77.3423622603,133.84
2021-02-14 12:30:00,93.4865,11.28,94.1645585252,13.9965,0,13.9965,79.49,11.28,80.2863531368,133.75,92.9165,11.23,93.592675313,13.9965,0,13.9965,78.92,11.23,79.7149879257,133.74
2021-02-14 13:00:00,93.094,11.38,93.786977966,11.814,0,11.814,81.28,11.38,82.0727896443,133.75,92.504,11.32,93.1940578363,11.814,0,11.814,80.69,11.32,81.4801724348,133.74
2021-02-14 13:30:00,92.5575,10.39,93.1388367237,14.6275,0,14.6275,77.93,10.39,78.6195713547,135.07,91.9875,10.35,92.567935357,14.6275,0,14.6275,77.36,10.35,78.0492927578,135.05
2021-02-14 14:00:00,89.831,4.57,89.9471703891,14.731,0,14.731,75.1,4.57,75.2389187854,133.27,89.301,5.06,89.4442407369,14.731,0,14.731,74.57,5.06,74.7414777751,133.25
2021-02-14 14:30:00,85.8535,3.11,85.9098106286,12.5635,0,12.5635,73.29,3.11,73.3559554501,132.88,85.3235,3.14,85.3812582025,12.5635,0,12.5635,72.76,3.14,72.8277227435,132.88
2021-02-14 15:00:00,84.517,3.73,84.5992682533,8.477,0,8.477,76.04,3.73,76.131429121,132.88,83.957,3.74,84.0402608813,8.477,0,8.477,75.48,3.74,75.5726008551,132.88
2021-02-14 15:30:00,84.5435,3.81,84.6293063439,7.2535,0,7.2535,77.29,3.81,77.3838497362,132.88,83.9735,3.83,84.0607970593,7.2535,0,7.2535,76.72,3.83,76.8155407453,132.88
2021-02-14 16:00:00,86.911,4.5,87.0274205122,7.311,0,7.311,79.6,4.5,79.7270970248,132.8,86.321,4.52,86.4392586791,7.311,0,7.311,79.01,4.52,79.1391843526,132.78
2021-02-14 16:30:00,90.423,5.92,90.616584183,7.793,0,7.793,82.63,5.92,82.8417968178,131.95,89.813,5.92,90.0078961481,7.793,0,7.793,82.02,5.92,82.2333679232,131.92
2021-02-14 17:00:00,93.7405,11.49,94.4420533462,9.0505,0,9.0505,84.69,11.49,85.4658774015,132.65,92.7005,1.6800000000000002,92.7157219691,9.0505,0,9.0505,83.65,1.6800000000000002,83.6668685921,132.63
2021-02-14 17:30:00,101.693,15.92,102.93159208430001,20.143,0,20.143,81.55,15.92,83.0894030548,132.88,100.303,-0.4,100.3037975802,20.143,0,20.143,80.16,-0.4,80.1609979978,132.86
2021-02-14 18:00:00,103.3055,15.74,104.4977221295,19.7955,0,19.7955,83.51,15.74,84.9803959746,133.25,101.8855,1.9500000000000002,101.9041589448,19.7955,0,19.7955,82.09,1.9500000000000002,82.1131572892,133.23
2021-02-14 18:30:00,96.735,15.83,98.0216768118,12.825,0,12.825,83.91,15.83,85.3901458015,133.97,95.295,-2.71,95.3335257137,12.825,0,12.825,82.47,-2.71,82.5145138748,133.95
2021-02-14 19:00:00,91.688,10.06,92.2382401393,12.518,0,12.518,79.17,10.06,79.8065943391,133.45,90.668,-0.2,90.6682205847,12.518,0,12.518,78.15,-0.2,78.1502559177,133.44
2021-02-14 19:30:00,85.822,3.8200000000000003,85.9069734306,8.722,0,8.722,77.1,3.8200000000000003,77.1945749389,133.25,85.262,3.83,85.3479791442,8.722,0,8.722,76.54,3.83,76.6357651492,133.23
2021-02-14 20:00:00,78.94,2.66,78.9848036017,1.8399999999999999,0,1.8399999999999999,77.1,2.66,77.1458722162,134.03,78.38,2.69,78.4261467879,1.8399999999999999,0,1.8399999999999999,76.54,2.69,76.5872554672,134.02
2021-02-14 20:30:00,74.355,1.49,74.3699275581,2.325,0,2.325,72.03,1.49,72.0454092916,132.25,73.815,1.53,73.8308548305,2.325,0,2.325,71.49,1.53,71.5063703456,132.25
2021-02-14 21:00:00,71.8375,0.31,71.8381688676,1.8175,0,1.8175,70.02,0.31,70.0206862291,132.38,71.3175,0.36,71.3184086071,1.8175,0,1.8175,69.5,0.36,69.5009323678,132.38
2021-02-14 21:30:00,67.7705,-0.67,67.7738118321,1.9505,0,1.9505,65.82,-0.67,65.8234099694,133.46,67.2905,-0.62,67.2933562118,1.9505,0,1.9505,65.34,-0.62,65.3429414704,133.46
2021-02-14 22:00:00,63.362,-1.8599999999999999,63.3892943958,2.042,0,2.042,61.32,-1.8599999999999999,61.3482029077,134.0,62.912,-1.8,62.9377449866,2.042,0,2.042,60.87,-1.8,60.8966082799,134.0
2021-02-14 22:30:00,60.4765,-2.77,60.5399038011,1.8165,0,1.8165,58.66,-2.77,58.7253650478,133.62,60.0365,-2.7199999999999998,60.0980842644,1.8165,0,1.8165,58.22,-2.7199999999999998,58.2835036696,133.62
2021-02-14 23:00:00,55.7625,-3.37,55.8642399595,2.2625,0,2.2625,53.5,-3.37,53.6060341753,133.72,55.3625,-3.3,55.460764566,2.2625,0,2.2625,53.1,-3.3,53.2024435529,133.71
2021-02-14 23:30:00,53.365,-3.63,53.4883176497,1.645,0,1.645,51.72,-3.63,51.8472303985,134.63,52.985,-3.56,53.1044614416,1.645,0,1.645,51.34,-3.56,51.4632801131,134.63
2021-02-15 00:00:00,52.65,-3.76,52.7840894589,1.6400000000000001,0,1.6400000000000001,51.01,-3.76,51.1483890264,134.93,52.26,-3.69,52.390110708,1.6400000000000001,0,1.6400000000000001,50.62,-3.69,50.7543150875,134.92
2021-02-15 00:30:00,60.6305,-1.09,60.6402970825,1.6305,0,1.6305,59.0,-1.09,59.0100677851,134.22,60.1905,-1.03,60.1993122074,1.6305,0,1.6305,58.56,-1.03,58.5690575304,134.2
2021-02-15 01:00:00,62.516,-0.66,62.519483811,1.746,0,1.746,60.77,-0.66,60.7735838996,133.5,62.056,-0.62,62.0590971252,1.746,0,1.746,60.31,-0.62,60.3131867837,133.49
2021-02-15 01:30:00,60.7575,-1.08,60.7670980568,3.9975,0,3.9975,56.76,-1.08,56.7702739116,133.81,60.3275,-1.03,60.3362921984,3.9975,0,3.9975,56.33,-1.03,56.3394160424,133.79
2021-02-15 02:00:00,61.3635,-1.6400000000000001,61.3854113959,6.5135000000000005,0,6.5135000000000005,54.85,-1.6400000000000001,54.8745122985,134.35,60.9535,-1.5899999999999999,60.974234413,6.5135000000000005,0,6.5135000000000005,54.44,-1.5899999999999999,54.4632141909,134.33
2021-02-15 02:30:00,61.173,-1.4,61.1890180425,6.543,0,6.543,54.63,-1.4,54.6479359171,133.43,60.763,-1.35,60.7779949406,6.543,0,6.543,54.22,-1.35,54.236803925,133.43
2021-02-15 03:00:00,58.2285,-1.27,58.2423481004,3.1785,0,3.1785,55.05,-1.27,55.064647461,133.43,57.8185,-1.23,57.8315817028,3.1785,0,3.1785,54.64,-1.23,54.6538424999,133.43
2021-02-15 03:30:00,57.209,-1.45,57.2273726551,1.909,0,1.909,55.3,-1.45,55.3190066794,133.89,56.779,-1.4,56.7962572799,1.909,0,1.909,54.87,-1.4,54.8878574914,133.88
2021-02-15 04:00:00,55.116,-1.8599999999999999,55.1473757853,2.116,0,2.116,53.0,-1.8599999999999999,53.0326276928,134.17,54.716,-1.81,54.7459291272,2.116,0,2.116,52.6,-1.81,52.6311324218,134.16
2021-02-15 04:30:00,56.82,-2.66,56.8822292109,7.04,0,7.04,49.78,-2.66,49.8510180438,134.0,56.44,-2.61,56.5003159283,7.04,0,7.04,49.4,-2.61,49.4689003314,133.98
2021-02-15 05:00:00,55.8605,-2.96,55.9388689576,7.1605,0,7.1605,48.7,-2.96,48.7898718998,133.83,55.5005,-2.89,55.5756925305,7.1605,0,7.1605,48.34,-2.89,48.4263120628,133.8
2021-02-15 05:30:00,54.933,-2.01,54.969760678,3.023,0,3.023,51.91,-2.01,51.9488998921,133.48,54.543,-1.9500000000000002,54.5778466871,3.023,0,3.023,51.52,-1.9500000000000002,51.5568899372,133.46
2021-02-15 06:00:00,55.7095,-1.44,55.7281077218,1.7595,0,1.7595,53.95,-1.44,53.9692143726,133.21,55.2995,-1.3900000000000001,55.3169666581,1.7595,0,1.7595,53.54,-1.3900000000000001,53.5580404795,133.2
2021-02-15 06:30:00,58.9175,0.62,58.9207620983,2.9775,0,2.9775,55.94,0.62,55.9434357186,132.43,58.5075,0.66,58.5112224812,2.9775,0,2.9775,55.53,0.66,55.5339220657,132.4
2021-02-15 07:00:00,64.923,1.1,64.9323180627,7.133,0,7.133,57.79,1.1,57.8004679912,133.67,64.493,1.1400000000000001,64.5030747252,7.133,0,7.133,57.36,1.1400000000000001,57.371327333400004,133.64
2021-02-15 07:30:00,68.6105,1.9,68.6368028848,6.8705,0,6.8705,61.74,1.9,61.7692285851,132.54,68.1605,1.9500000000000002,68.1883880162,6.8705,0,6.8705,61.29,1.9500000000000002,61.3210127118,132.52
2021-02-15 08:00:00,70.9415,3.68,71.0368835342,5.7815,0,5.7815,65.16,3.68,65.2638337826,131.39,70.4815,3.7,70.5785508653,5.7815,0,5.7815,64.7,3.7,64.805709625,131.37
2021-02-15 08:30:00,73.873,4.64,74.0185769182,9.763,0,9.763,64.11,4.64,64.2776920868,131.46,73.403,4.66,73.5507716411,9.763,0,9.763,63.64,4.66,63.8103847348,131.37
2021-02-15 09:00:00,79.7915,6.24,80.035123991,16.5315,0,16.5315,63.26,6.24,63.5670134582,131.65,79.3415,6.24,79.5865015078,16.5315,0,16.5315,62.81,6.24,63.119202308,131.63
2021-02-15 09:30:00,81.4935,6.62,81.7619406708,23.0035,0,23.0035,58.49,6.62,58.863439417,131.11,81.0635,6.62,81.3333598977,23.0035,0,23.0035,58.06,6.62,58.4361874184,131.1
2021-02-15 10:00:00,84.5415,6.5,84.7910090885,34.8115,0,34.8115,49.73,6.5,50.1529949255,132.19,84.1915,6.5,84.4420432738,34.8115,0,34.8115,49.38,6.5,49.8059675139,132.17
2021-02-15 10:30:00,85.8165,5.64,86.0016352882,44.5165,0,44.5165,41.3,5.64,41.6833252033,133.37,85.5165,5.64,85.7022833549,44.5165,0,44.5165,41.0,5.64,41.3861039481,133.34
2021-02-15 11:00:00,81.4365,5.53,81.6240432241,33.6265,0,33.6265,47.81,5.53,48.128754399,133.27,81.0965,5.54,81.2855086239,33.6265,0,33.6265,47.47,5.54,47.7921803227,133.26
2021-02-15 11:30:00,80.7165,5.44,80.899610458,33.5565,0,33.5565,47.16,5.44,47.4727205877,133.27,80.3765,5.45,80.5610591555,33.5565,0,33.5565,46.82,5.45,47.1361315765,133.26
2021-02-15 12:00:00,79.564,5.02,79.7222082986,32.934,0,32.934,46.63,5.02,46.8994381629,133.59,79.224,5.02,79.3828859138,32.934,0,32.934,46.29,5.02,46.5614056918,133.57
2021-02-15 12:30:00,80.9475,5.54,81.1368557208,33.6875,0,33.6875,47.26,5.54,47.5836022176,132.9,80.5975,5.55,80.7883624432,33.6875,0,33.6875,46.91,5.55,47.2371739205,132.88
2021-02-15 13:00:00,82.223,6.16,82.4534252108,34.633,0,34.633,47.59,6.16,47.9870159522,132.68,81.903,6.17,82.1350735618,34.633,0,34.633,47.27,6.17,47.6709743974,132.66
2021-02-15 13:30:00,79.362,5.34,79.5414523629,26.722,0,26.722,52.64,5.34,52.9101615949,132.96,78.982,5.34,79.1623137863,26.722,0,26.722,52.26,5.34,52.5321158911,132.94
2021-02-15 14:00:00,78.1295,4.93,78.2848878791,21.6795,0,21.6795,56.45,4.93,56.6648691872,133.44,77.7095,4.94,77.8663598112,21.6795,0,21.6795,56.03,4.94,56.2473510487,133.4
2021-02-15 14:30:00,76.22,4.94,76.3799188269,16.82,0,16.82,59.4,4.94,59.6050635433,133.29,75.79,4.95,75.9514752984,16.82,0,16.82,58.97,4.95,59.1773892631,133.23
2021-02-15 15:00:00,75.6585,5.21,75.8376735024,12.8285,0,12.8285,62.83,5.21,63.0456421967,133.12,75.1985,5.22,75.3794587554,12.8285,0,12.8285,62.37,5.22,62.588060363,133.1
2021-02-15 15:30:00,76.8145,5.18,76.9889590152,14.4445,0,14.4445,62.37,5.18,62.5847369572,132.92,76.3645,5.18,76.5399847155,14.4445,0,14.4445,61.92,5.18,62.1362921327,132.87
2021-02-15 16:00:00,77.3835,4.5600000000000005,77.5177377911,17.6535,0,17.6535,59.73,4.5600000000000005,59.9038103963,133.17,76.9435,4.58,77.0796898816,17.6535,0,17.6535,59.29,4.58,59.4666335015,133.13
2021-02-15 16:30:00,78.511,5.47,78.7013215963,11.251,0,11.251,67.26,5.47,67.4820605791,132.42,78.031,5.47,78.2224894835,11.251,0,11.251,66.78,5.47,67.003651393,132.38
2021-02-15 17:00:00,84.1245,6.3,84.3600705325,10.7145,0,10.7145,73.41,6.3,73.6798350975,131.7,83.5845,6.3,83.8215881516,10.7145,0,10.7145,72.87,6.3,73.1418272946,131.66
2021-02-15 17:30:00,92.082,9.26,92.5464333402,17.772,0,17.772,74.31,9.26,74.8847360949,132.33,91.602,10.0,92.1462229503,17.772,0,17.772,73.83,10.0,74.5041535755,132.28
2021-02-15 18:00:00,99.117,14.89,100.2291962903,20.607,0,20.607,78.51,14.89,79.9095250893,133.47,98.557,14.82,99.6650121607,20.607,0,20.607,77.95,14.82,79.3462973301,133.43
2021-02-15 18:30:00,99.7755,14.66,100.8467451148,20.7955,0,20.7955,78.98,14.66,80.3290482951,133.59,99.2155,14.59,100.2825186174,20.7955,0,20.7955,78.42,14.59,79.7656849779,133.53
2021-02-15 19:00:00,96.9415,13.3,97.8496010327,19.6415,0,19.6415,77.3,13.3,78.4358336476,134.24,96.4015,13.24,97.3064581734,19.6415,0,19.6415,76.76,13.24,77.8934862489,134.2
2021-02-15 19:30:00,91.361,12.92,92.27003154330001,7.901,0,7.901,83.46,12.92,84.4541177208,134.24,90.781,12.87,91.6887499151,7.901,0,7.901,82.88,12.87,83.8733050499,134.2
2021-02-15 20:00:00,82.8855,10.97,83.6082951043,1.7255,0,1.7255,81.16,10.97,81.8980250067,134.59,82.3155,10.93,83.0379819134,1.7255,0,1.7255,80.59,10.93,81.3278119711,134.54
2021-02-15 20:30:00,79.055,7.74,79.4329945615,4.485,0,4.485,74.57,7.74,74.9706109085,134.29,78.515,7.2,78.8444368678,4.485,0,4.485,74.03,7.2,74.3793042452,134.22
2021-02-15 21:00:00,75.676,1.65,75.693985732,5.296,0,5.296,70.38,1.65,70.3993387753,132.09,75.176,1.69,75.1949936897,5.296,0,5.296,69.88,1.69,69.9004327597,132.06
2021-02-15 21:30:00,73.224,0.51,73.2257760355,4.974,0,4.974,68.25,0.51,68.2519054679,132.33,72.724,0.53,72.7259312488,4.974,0,4.974,67.75,0.53,67.752073031,132.28
2021-02-15 22:00:00,66.706,-0.18,66.7062428563,2.206,0,2.206,64.5,-0.18,64.5002511623,132.61,66.236,-0.13,66.236127574,2.206,0,2.206,64.03,-0.13,64.0301319693,132.58
2021-02-15 22:30:00,62.914,-1.55,62.9330906281,1.6840000000000002,0,1.6840000000000002,61.23,-1.55,61.249615509,132.51,62.474,-1.49,62.4917656656,1.6840000000000002,0,1.6840000000000002,60.79,-1.49,60.8082576629,132.46
2021-02-15 23:00:00,58.662,-2.55,58.7173972856,1.452,0,1.452,57.21,-2.55,57.2668019013,132.9,58.252,-2.49,58.305193628,1.452,0,1.452,56.8,-2.49,56.8545521484,132.85
2021-02-15 23:30:00,57.3725,-3.32,57.4684796758,2.0325,0,2.0325,55.34,-3.32,55.4394985547,133.44,56.9825,-3.25,57.0751067126,2.0325,0,2.0325,54.95,-3.25,55.0460261963,133.41
2021-02-16 00:00:00,55.963,-4.44,56.1388543613,1.2730000000000001,0,1.2730000000000001,54.69,-4.44,54.8699343903,135.12,55.553,-4.38,55.7254000345,1.2730000000000001,0,1.2730000000000001,54.28,-4.38,54.4564302906,135.09
2021-02-16 00:30:00,65.998,-2.8,66.0573690363,1.678,0,1.678,64.32,-2.8,64.3809164272,133.33,65.528,-2.73,65.5848434015,1.678,0,1.678,63.85,-2.73,63.9083359195,133.29
2021-02-16 01:00:00,67.4555,-2.17,67.4903947258,1.6155,0,1.6155,65.84,-2.17,65.8757504701,132.93,66.9655,-2.12,66.9990491742,1.6155,0,1.6155,65.35,-2.12,65.3843781036,132.9
2021-02-16 01:30:00,65.7815,-2.5,65.8289886163,2.2915,0,2.2915,63.49,-2.5,63.5392012855,133.31,65.3115,-2.44,65.3570626042,2.2915,0,2.2915,63.02,-2.44,63.0672181089,133.26
2021-02-16 02:00:00,64.532,-2.9699999999999998,64.6003090085,1.302,0,1.302,63.23,-2.9699999999999998,63.2997140594,134.02,64.062,-2.91,64.1280589446,1.302,0,1.302,62.76,-2.91,62.8274279276,134.0
2021-02-16 02:30:00,65.0625,-3.03,65.1330162533,2.5225,0,2.5225,62.54,-3.03,62.6133572012,133.64,64.6025,-2.9699999999999998,64.6707345424,2.5225,0,2.5225,62.08,-2.9699999999999998,62.1510040144,133.58
2021-02-16 03:00:00,64.117,-3.09,64.1914152282,1.7570000000000001,0,1.7570000000000001,62.36,-3.09,62.4365093515,134.03,63.657,-3.03,63.7290714588,1.7570000000000001,0,1.7570000000000001,61.9,-3.03,61.9741147577,133.99
2021-02-16 03:30:00,61.307,-3.37,61.399553329,1.487,0,1.487,59.82,-3.37,59.9148504129,134.27,60.857,-3.31,60.9469486439,1.487,0,1.487,59.37,-3.31,59.4621980758,134.22
2021-02-16 04:00:00,60.5555,-4.06,60.6914506356,2.4555,0,2.4555,58.1,-4.06,58.241682668,134.34,60.1155,-3.99,60.2477670976,2.4555,0,2.4555,57.66,-3.99,57.7978866396,134.22
2021-02-16 04:30:00,59.223,-4.15,59.3682257525,2.533,0,2.533,56.69,-4.15,56.8416977227,134.34,58.803,-4.09,58.9450668759,2.533,0,2.533,56.27,-4.09,56.4184455653,134.22
2021-02-16 05:00:00,57.8795,-4.16,58.028804229,1.8895,0,1.8895,55.99,-4.16,56.1443291883,134.46,57.4695,-4.09,57.6148551178,1.8895,0,1.8895,55.58,-4.09,55.7302835091,134.45
