Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-16 05:30:00,59.234,-3.96,59.3662223491,1.3639999999999999,0,1.3639999999999999,57.87,-3.96,58.0053316515,134.13,58.814,-3.89,58.9425033062,1.3639999999999999,0,1.3639999999999999,57.45,-3.89,57.5815473915,134.07
2021-02-16 06:00:00,61.784,-2.89,61.8515541923,1.6139999999999999,0,1.6139999999999999,60.17,-2.89,60.2393642065,133.87,61.334,-2.8200000000000003,61.3987944181,1.6139999999999999,0,1.6139999999999999,59.72,-2.8200000000000003,59.7865436365,133.83
2021-02-16 06:30:00,65.771,-0.68,65.7745151331,1.581,0,1.581,64.19,-0.68,64.1936017061,133.52,65.311,-0.64,65.3141356905,1.581,0,1.581,63.73,-0.64,63.7332134762,133.47
2021-02-16 07:00:00,68.72,0.66,68.7231693099,1.3900000000000001,0,1.3900000000000001,67.33,0.66,67.3332347359,132.87,68.22,0.71,68.2236945643,1.3900000000000001,0,1.3900000000000001,66.83,0.71,66.8337714034,132.83
2021-02-16 07:30:00,72.4135,2.07,72.4430802924,1.8135,0,1.8135,70.6,2.07,70.6303397981,131.4,71.9135,2.1,71.9441553029,1.8135,0,1.8135,70.1,2.1,70.1314480101,131.37
2021-02-16 08:00:00,75.45,3.3,75.5221325176,2.09,0,2.09,73.36,3.3,73.4341854997,132.11,74.94,3.56,75.0245106615,2.09,0,2.09,72.85,3.56,72.9369323457,132.07
2021-02-16 08:30:00,78.011,5.42,78.199057034,4.651,0,4.651,73.36,5.42,73.5599483415,133.19,77.491,5.43,77.6810142892,4.651,0,4.651,72.84,5.43,73.0421145641,133.13
2021-02-16 09:00:00,80.43,5.77,80.6367025616,9.92,0,9.92,70.51,5.77,70.7456924484,133.1,79.92,5.77,80.1280181959,9.92,0,9.92,70.0,5.77,70.2374038529,133.04
2021-02-16 09:30:00,80.382,6.61,80.6533199813,8.622,0,8.622,71.76,6.61,72.0637891038,133.25,79.872,6.59,80.1433995036,8.622,0,8.622,71.25,6.59,71.5541095955,133.2
2021-02-16 10:00:00,81.1425,6.91,81.4361922382,10.1025,0,10.1025,71.04,6.91,71.3752737298,133.25,80.6425,6.91,80.9380065621,10.1025,0,10.1025,70.54,6.91,70.8776389279,133.2
2021-02-16 10:30:00,82.224,5.48,82.4064110127,18.284,0,18.284,63.94,5.48,64.1744029968,134.19,81.764,5.47,81.9467668429,18.284,0,18.284,63.48,5.47,63.7152360115,134.16
2021-02-16 11:00:00,85.743,5.19,85.8999310186,26.383,0,26.383,59.36,5.19,59.5864556758,134.32,85.333,5.2,85.491291305,26.383,0,26.383,58.95,5.2,59.1789024907,134.27
2021-02-16 11:30:00,85.439,6.43,85.6806140326,18.689,0,18.689,66.75,6.43,67.0589844838,134.32,84.959,6.43,85.2019752177,18.689,0,18.689,66.27,6.43,66.5812120647,134.2
2021-02-16 12:00:00,82.025,7.14,82.3351700369,15.085,0,15.085,66.94,7.14,67.3197088526,134.25,81.545,7.12,81.8552467775,15.085,0,15.085,66.46,7.12,66.8403022136,134.2
2021-02-16 12:30:00,81.822,7.73,82.1863284494,12.882,0,12.882,68.94,7.73,69.3720152511,133.81,81.332,7.71,81.6966237001,12.882,0,12.882,68.45,7.71,68.8828469214,133.78
2021-02-16 13:00:00,82.3325,7.33,82.658148154,17.8125,0,17.8125,64.52,7.33,64.9350390775,134.21,81.8825,7.33,82.2099307034,17.8125,0,17.8125,64.07,7.33,64.4879353058,134.19
2021-02-16 13:30:00,83.5405,6.65,83.8047590549,30.0005,0,30.0005,53.54,6.65,53.9514049863,134.85,83.0805,4.91,83.2254623312,30.0005,0,30.0005,53.08,4.91,53.3066084083,134.82
2021-02-16 14:00:00,84.988,15.24,86.3436027972,47.698,0,47.698,37.29,15.24,40.284012958,132.46,83.958,-3.98,84.0522823248,47.698,0,47.698,36.26,-3.98,36.4777740549,132.43
2021-02-16 14:30:00,78.6755,15.64,80.2149855093,19.6655,0,19.6655,59.01,15.64,61.0474381117,132.3,77.3855,-3.48,77.4637076975,19.6655,0,19.6655,57.72,-3.48,57.8248112837,132.3
2021-02-16 15:00:00,80.9895,17.15,82.7853949091,14.3695,0,14.3695,66.62,17.15,68.7920555006,132.05,79.5895,-1.96,79.6136301788,14.3695,0,14.3695,65.22,-1.96,65.2494444421,132.05
2021-02-16 15:30:00,84.4075,11.46,85.1819092076,26.8175,0,26.8175,57.59,11.46,58.7191595648,133.65,83.6775,4.44,83.795212311,26.8175,0,26.8175,56.86,4.44,57.0330886416,133.63
2021-02-16 16:00:00,81.911,8.48,82.3487845751,20.371,0,20.371,61.54,8.48,62.1215099623,134.57,81.481,8.46,81.9190146486,20.371,0,20.371,61.11,8.46,61.692817248,134.56
2021-02-16 16:30:00,81.7205,9.62,82.2847769654,10.5205,0,10.5205,71.2,9.62,71.8469512227,134.23,81.2305,9.59,81.7946344833,10.5205,0,10.5205,70.71,9.59,71.3573556124,134.2
2021-02-16 17:00:00,86.198,10.89,86.8831819399,7.7379999999999995,0,7.7379999999999995,78.46,10.89,79.2121436397,133.37,85.648,10.85,86.3325107014,7.7379999999999995,0,7.7379999999999995,77.91,10.85,78.6618751366,133.33
2021-02-16 17:30:00,93.1185,11.55,93.8320709686,13.5885,0,13.5885,79.53,11.55,80.3643167084,132.69,92.5785,11.51,93.2912576947,13.5885,0,13.5885,78.99,11.51,79.8241830525,132.63
2021-02-16 18:00:00,102.7495,12.4,103.4950228284,22.4195,0,22.4195,80.33,12.4,81.2814179256,132.4,102.1695,11.85,102.8544079281,22.4195,0,22.4195,79.75,11.85,80.6255852692,132.35
2021-02-16 18:30:00,102.375,10.03,102.8651618625,18.845,0,18.845,83.53,10.03,84.1300291216,133.6,101.805,10.0,102.2949560096,18.845,0,18.845,82.96,10.0,83.5605265661,133.56
2021-02-16 19:00:00,93.3165,6.61,93.5503141216,2.2865,0,2.2865,91.03,6.61,91.2696718522,133.6,92.6565,15.7,93.9772152825,2.2865,0,2.2865,90.37,15.7,91.723644171,133.56
2021-02-16 19:30:00,89.0285,5.82,89.2185306551,1.5485,0,1.5485,87.48,5.82,87.6733870681,134.56,88.4285,8.88,88.8732468871,1.5485,0,1.5485,86.88,8.88,87.3326330761,134.5
2021-02-16 20:00:00,82.305,4.19,82.4115836821,2.755,0,2.755,79.55,4.19,79.6602698966,132.11,81.715,3.98,81.8118672626,2.755,0,2.755,78.96,3.98,79.0602428532,132.06
2021-02-16 20:30:00,77.959,2.5300000000000002,78.0000421859,1.889,0,1.889,76.07,2.5300000000000002,76.1120608051,133.84,77.409,2.56,77.4513194271,1.889,0,1.889,75.52,2.56,75.5633773729,133.8
2021-02-16 21:00:00,76.4785,0.39,76.4794943907,9.4185,0,9.4185,67.06,0.39,67.0611340495,134.05,75.9885,0.44,75.9897738663,9.4185,0,9.4185,66.57,0.44,66.5714540926,134.0
2021-02-16 21:30:00,73.3335,-0.97,73.3399149321,8.0035,0,8.0035,65.33,-0.97,65.3372007359,134.05,72.8735,-0.65,72.8763988013,8.0035,0,8.0035,64.87,-0.65,64.8732564313,134.08
2021-02-16 22:00:00,66.1205,-0.22,66.1208659974,1.9205,0,1.9205,64.2,-0.22,64.2003769459,134.35,65.6505,-0.39,65.6516583968,1.9205,0,1.9205,63.73,-0.39,63.7311933044,134.3
2021-02-16 22:30:00,62.3765,-1.5899999999999999,62.3967615526,2.3965,0,2.3965,59.98,-1.5899999999999999,60.0010708238,135.17,61.9365,-1.3900000000000001,61.9520954629,2.3965,0,2.3965,59.54,-1.3900000000000001,59.5562230166,135.13
2021-02-16 23:00:00,57.3415,-8.56,57.9769024893,1.8315000000000001,0,1.8315000000000001,55.51,-8.56,56.1661259123,132.68,56.9415,-8.12,57.5175522971,1.8315000000000001,0,1.8315000000000001,55.11,-8.12,55.7049952877,132.65
2021-02-16 23:30:00,55.135,-8.66,55.8109650965,2.155,0,2.155,52.98,-8.66,53.6831072126,133.29,54.745,-8.55,55.4086412485,2.155,0,2.155,52.59,-8.55,53.2804898626,133.25
2021-02-17 00:00:00,54.0615,-9.21,54.8404037389,1.6015000000000001,0,1.6015000000000001,52.46,-9.21,53.2623290891,134.36,53.6615,-9.1,54.4276270129,1.6015000000000001,0,1.6015000000000001,52.06,-9.1,52.8493481511,134.33
2021-02-17 00:30:00,63.35,-7.0,63.7355669936,1.79,0,1.79,61.56,-7.0,61.9567074658,132.03,62.89,-6.89,63.2662959244,1.79,0,1.79,61.1,-6.89,61.4872515242,131.98
2021-02-17 01:00:00,65.6865,-1.87,65.7131127116,2.4665,0,2.4665,63.22,-1.87,63.2476505492,133.67,65.1865,-2.2800000000000002,65.2263610993,2.4665,0,2.4665,62.72,-2.2800000000000002,62.7614276447,133.62
2021-02-17 01:30:00,64.0505,-1.48,64.067596726,1.5305,0,1.5305,62.52,-1.48,62.5375151409,135.02,63.5905,-1.43,63.6065766273,1.5305,0,1.5305,62.06,-1.43,62.076472999,134.98
2021-02-17 02:00:00,62.2415,-0.5,62.243508274,1.5215,0,1.5215,60.72,-0.5,60.7220585949,134.57,61.7915,-0.18,61.7917621714,1.5215,0,1.5215,60.27,-0.18,60.2702687898,134.52
2021-02-17 02:30:00,62.2435,1.8599999999999999,62.2712846523,1.5035,0,1.5035,60.74,1.8599999999999999,60.7684720887,133.68,61.8035,1.87,61.831783997,1.5035,0,1.5035,60.3,1.87,60.3289888859,133.62
2021-02-17 03:00:00,61.6835,1.57,61.7034769867,1.5235,0,1.5235,60.16,1.57,60.1804827166,134.41,61.2335,1.6,61.2544000236,1.5235,0,1.5235,59.71,1.6,59.7314330985,134.36
2021-02-17 03:30:00,59.971,1.05,59.9801912384,2.001,0,2.001,57.97,1.05,57.9795084491,134.31,59.521,1.07,59.5306168371,2.001,0,2.001,57.52,1.07,57.5299513297,134.28
2021-02-17 04:00:00,57.8635,0.71,57.8678557772,1.7435,0,1.7435,56.12,0.71,56.124491089,134.31,57.4435,0.74,57.4482662249,1.7435,0,1.7435,55.7,0.74,55.7049154025,134.28
2021-02-17 04:30:00,57.7415,0.07,57.7415424305,1.7715,0,1.7715,55.97,0.07,55.9700437734,132.71,57.3115,0.09,57.3115706664,1.7715,0,1.7715,55.54,0.09,55.5400729204,132.66
2021-02-17 05:00:00,56.3585,0.27,56.3591467488,1.8185,0,1.8185,54.54,0.27,54.5406683127,133.27,55.9585,0.31,55.9593586655,1.8185,0,1.8185,54.14,0.31,54.1408875066,133.23
2021-02-17 05:30:00,56.95,0.9500000000000001,56.9579230661,1.47,0,1.47,55.48,0.9500000000000001,55.4881329655,134.16,56.53,0.98,56.5384939665,1.47,0,1.47,55.06,0.98,55.0687207042,134.13
2021-02-17 06:00:00,58.0175,1.52,58.0374078181,1.5975000000000001,0,1.5975000000000001,56.42,1.52,56.440471295,133.59,57.5975,1.54,57.618084021,1.5975000000000001,0,1.5975000000000001,56.0,1.54,56.0211709981,133.53
2021-02-17 06:30:00,62.0005,3.5300000000000002,62.1009090131,1.3805,0,1.3805,60.62,3.5300000000000002,60.7226918046,132.46,61.5405,3.55,61.6428068817,1.3805,0,1.3805,60.16,3.55,60.2646505009,132.41
2021-02-17 07:00:00,64.683,5.53,64.9189601657,1.623,0,1.623,63.06,5.53,63.3020102366,132.14,64.223,5.53,64.4606440318,1.623,0,1.623,62.6,5.53,62.8437817131,132.11
2021-02-17 07:30:00,68.902,6.62,69.219289248,1.932,0,1.932,66.97,6.62,67.2963988635,131.82,68.412,6.62,68.7315512992,1.932,0,1.932,66.48,6.62,66.8087928345,131.77
2021-02-17 08:00:00,72.8795,7.37,73.251200811,2.6695,0,2.6695,70.21,7.37,70.5957576629,131.38,72.3595,7.35,72.7318344348,2.6695,0,2.6695,69.69,7.35,70.0765196054,131.33
2021-02-17 08:30:00,75.29,8.7,75.79098957,5.64,0,5.64,69.65,8.7,70.191256578,131.49,74.79,8.68,75.292008208,5.64,0,5.64,69.15,8.68,69.6926459535,131.43
2021-02-17 09:00:00,77.579,6.0,77.8106756236,9.149,0,9.149,68.43,6.0,68.6925388962,133.17,77.069,5.77,77.2846922812,9.149,0,9.149,67.92,5.77,68.1646484624,133.12
2021-02-17 09:30:00,77.68,6.21,77.9278287905,14.96,0,14.96,62.72,6.21,63.0266808582,133.98,77.22,6.21,77.4693003712,14.96,0,14.96,62.26,6.21,62.5689355831,133.94
2021-02-17 10:00:00,80.2075,5.97,80.4293724721,22.4175,0,22.4175,57.79,5.97,58.0975472804,133.62,79.7775,5.97,80.0005650371,22.4175,0,22.4175,57.36,5.97,57.6698404714,133.59
2021-02-17 10:30:00,82.1805,5.66,82.3751793943,33.1705,0,33.1705,49.01,5.66,49.3357446483,134.29,81.8305,5.68,82.0273925604,33.1705,0,33.1705,48.66,5.68,48.9903868121,134.24
2021-02-17 11:00:00,80.7065,5.95,80.925531461,27.7365,0,27.7365,52.97,5.95,53.303127488,133.95,80.3265,5.95,80.5465648073,27.7365,0,27.7365,52.59,5.95,52.9255193645,133.89
2021-02-17 11:30:00,79.6155,5.05,79.7754996239,29.3655,0,29.3655,50.25,5.05,50.5031187156,135.12,79.2655,5.33,79.4444988042,29.3655,0,29.3655,49.9,5.33,50.1838509881,135.1
2021-02-17 12:00:00,79.22,8.99,79.7284673125,23.22,0,23.22,56.0,8.99,56.7170177284,132.89,78.8,8.73,79.2821095834,23.22,0,23.22,55.58,8.73,56.2614370595,132.87
2021-02-17 12:30:00,79.582,6.82,79.8736948188,16.312,0,16.312,63.27,6.82,63.6365091752,134.17,79.132,6.83,79.4262067834,16.312,0,16.312,62.82,6.83,63.1901993983,134.14
2021-02-17 13:00:00,79.8665,6.99,80.1718025384,12.2665,0,12.2665,67.6,6.99,67.9604303989,133.98,79.3765,6.98,79.6828033659,12.2665,0,12.2665,67.11,6.98,67.4720127164,133.97
2021-02-17 13:30:00,79.9395,6.8,80.2281974137,9.5395,0,9.5395,70.4,6.8,70.7276466454,133.98,79.4295,6.8100000000000005,79.7208979519,9.5395,0,9.5395,69.89,6.8100000000000005,70.2209954358,133.97
2021-02-17 14:00:00,79.38,6.64,79.6572281717,10.43,0,10.43,68.95,6.64,69.2689836796,134.1,78.89,6.64,79.1689440374,10.43,0,10.43,68.46,6.64,68.7812561677,134.05
2021-02-17 14:30:00,78.566,6.77,78.8571446097,9.526,0,9.526,69.04,6.77,69.3711359284,133.93,78.066,6.77,78.3590023928,9.526,0,9.526,68.54,6.77,68.8735399119,133.88
2021-02-17 15:00:00,77.7975,6.6,78.0769556671,8.2175,0,8.2175,69.58,6.6,69.8923200359,133.93,77.3175,6.61,77.599535477,8.2175,0,8.2175,69.1,6.61,69.4154312815,133.88
2021-02-17 15:30:00,78.35,6.5600000000000005,78.6241445104,8.51,0,8.51,69.84,6.5600000000000005,70.147410501,133.93,77.84,6.5600000000000005,78.115934354,8.51,0,8.51,69.33,6.5600000000000005,69.6396618315,133.88
2021-02-17 16:00:00,78.107,7.2,78.438150469,6.417,0,6.417,71.69,7.2,72.050649546,134.08,77.597,7.19,77.9293943836,6.417,0,6.417,71.18,7.19,71.5422148106,134.03
2021-02-17 16:30:00,81.193,8.05,81.5910886617,3.6630000000000003,0,3.6630000000000003,77.53,8.05,77.9467985231,133.82,80.643,8.05,81.0437903173,3.6630000000000003,0,3.6630000000000003,76.98,8.05,77.3997603355,133.77
2021-02-17 17:00:00,85.1365,8.89,85.5993909572,3.7465,0,3.7465,81.39,8.89,81.874075262,132.73,84.5465,8.87,85.0105144217,3.7465,0,3.7465,80.8,8.87,81.2854039788,132.67
2021-02-17 17:30:00,93.0965,8.88,93.5190499965,14.9265,0,14.9265,78.17,8.88,78.6727608515,132.73,92.5365,8.85,92.9587345667,14.9265,0,14.9265,77.61,8.85,78.1129605123,132.67
2021-02-17 18:00:00,101.2075,9.68,101.6693683282,22.8675,0,22.8675,78.34,9.68,78.9357840273,132.51,100.6775,9.66,101.1398764398,22.8675,0,22.8675,77.81,9.66,78.4073446815,132.47
2021-02-17 18:30:00,96.0025,9.24,96.4461383688,13.8125,0,13.8125,82.19,9.24,82.7077608209,132.71,95.4225,9.21,95.8659355885,13.8125,0,13.8125,81.61,9.21,82.1280475842,132.68
2021-02-17 19:00:00,90.5045,8.73,90.9245699481,8.4645,0,8.4645,82.04,8.73,82.5031787266,133.41,89.9045,8.71,90.3254295326,8.4645,0,8.4645,81.44,8.71,81.9044424925,133.37
2021-02-17 19:30:00,82.7975,7.26,83.1151827661,2.2275,0,2.2275,80.57,7.26,80.8964307,133.23,82.2275,7.24,82.545619849,2.2275,0,2.2275,80.0,7.24,80.3269419311,133.18
2021-02-17 20:00:00,78.915,5.46,79.1036587333,1.855,0,1.855,77.06,5.46,77.2531889309,133.75,78.365,5.47,78.5556753201,1.855,0,1.855,76.51,5.47,76.7052866496,133.71
2021-02-17 20:30:00,75.5395,4.26,75.6595245838,2.1095,0,2.1095,73.43,4.26,73.5534669475,134.03,75.0195,4.27,75.1409228068,2.1095,0,2.1095,72.91,4.27,73.0349299993,134.0
2021-02-17 21:00:00,71.0805,2.92,71.1404517855,1.8705,0,1.8705,69.21,2.92,69.2715706477,134.83,70.5805,2.95,70.6421225633,1.8705,0,1.8705,68.71,2.95,68.7732985976,134.79
2021-02-17 21:30:00,68.474,1.74,68.4961040936,2.164,0,2.164,66.31,1.74,66.3328252074,134.63,67.994,1.77,68.0170341606,2.164,0,2.164,65.83,1.77,65.853791083,134.58
2021-02-17 22:00:00,63.9635,0.47000000000000003,63.9652267427,2.1835,0,2.1835,61.78,0.47000000000000003,61.7817877695,135.48,63.5235,0.52,63.5256283105,2.1835,0,2.1835,61.34,0.52,61.3422040687,135.44
2021-02-17 22:30:00,60.497,0.34,60.4979554117,2.497,0,2.497,58.0,0.34,58.0009965432,134.34,60.087,0.61,60.0900962639,2.497,0,2.497,57.59,0.61,57.593230505,134.3
2021-02-17 23:00:00,56.775,1.8,56.803526519,2.235,0,2.235,54.54,1.8,54.5696948864,133.67,56.365,1.83,56.3946994406,2.235,0,2.235,54.13,1.83,54.160925029,133.62
2021-02-17 23:30:00,54.567,1.32,54.5829633585,2.167,0,2.167,52.4,1.32,52.4166233174,134.16,54.177,1.3599999999999999,54.194067286,2.167,0,2.167,52.01,1.3599999999999999,52.0277781574,134.14
2021-02-18 00:00:00,53.3815,1.15,53.3938858134,2.0615,0,2.0615,51.32,1.15,51.3328832231,133.82,53.0115,1.19,53.0248548536,2.0615,0,2.0615,50.95,1.19,50.9638950631,133.79
2021-02-18 00:30:00,62.4295,3.22,62.5124857149,1.9795,0,1.9795,60.45,3.22,60.5356993847,132.29,61.9895,3.25,62.0746374154,1.9795,0,1.9795,60.01,3.25,60.0979417285,132.25
2021-02-18 01:00:00,64.1745,3.54,64.2720627509,2.3345000000000002,0,2.3345000000000002,61.84,3.54,61.9412398972,131.56,63.7145,3.55,63.8133215736,2.3345000000000002,0,2.3345000000000002,61.38,3.55,61.4825739539,131.51
2021-02-18 01:30:00,62.7215,3.19,62.8025689144,1.9415,0,1.9415,60.78,3.19,60.8636550003,132.01,62.2715,3.21,62.3541803911,1.9415,0,1.9415,60.33,3.21,60.4153374566,131.97
2021-02-18 02:00:00,61.036,2.8,61.100190638,1.8860000000000001,0,1.8860000000000001,59.15,2.8,59.2162351049,132.55,60.576,2.83,60.6420701823,1.8860000000000001,0,1.8860000000000001,58.69,2.83,58.7581909184,132.52
2021-02-18 02:30:00,61.666,2.5,61.7166554181,1.686,0,1.686,59.98,2.5,60.0320780916,132.55,61.226,2.52,61.2778383757,1.686,0,1.686,59.54,2.52,59.5933049931,132.52
2021-02-18 03:00:00,60.1155,2.0,60.148760089,2.1655,0,2.1655,57.95,2.0,57.9845022398,132.79,59.6855,2.04,59.720352563,2.1655,0,2.1655,57.52,2.04,57.5561638749,132.76
2021-02-18 03:30:00,58.913,1.12,58.9236452454,2.083,0,2.083,56.83,1.12,56.841035353,133.36,58.483,1.16,58.4945030665,2.083,0,2.083,56.4,1.16,56.4119278167,133.32
2021-02-18 04:00:00,57.3135,0.81,57.3192234966,1.7735,0,1.7735,55.54,0.81,55.5459062398,133.78,56.9035,0.84,56.9096996324,1.7735,0,1.7735,55.13,0.84,55.1363990482,133.73
2021-02-18 04:30:00,56.4975,0.31,56.4983504737,2.5575,0,2.5575,53.94,0.31,53.9408907972,133.47,56.0875,0.37,56.0887204013,2.5575,0,2.5575,53.53,0.37,53.5312787069,133.43
2021-02-18 05:00:00,55.398,0.38,55.3993032808,2.568,0,2.568,52.83,0.38,52.8313666301,133.89,54.998,0.4,54.999454579100004,2.568,0,2.568,52.43,0.4,52.4315258218,133.86
2021-02-18 05:30:00,56.039,0.21,56.0393934746,1.8290000000000002,0,1.8290000000000002,54.21,0.21,54.21040675,133.42,55.639,0.24,55.6395176201,1.8290000000000002,0,1.8290000000000002,53.81,0.24,53.8105352138,133.37
2021-02-18 06:00:00,58.031,1.13,58.0420008356,2.601,0,2.601,55.43,1.13,55.4415169345,133.42,57.631,1.17,57.6428751972,2.601,0,2.601,55.03,1.17,55.042436356,133.37
2021-02-18 06:30:00,62.564,3.56,62.6652032311,2.794,0,2.794,59.77,3.56,59.8759258801,132.83,62.114,3.5700000000000003,62.2165082273,2.794,0,2.794,59.32,3.5700000000000003,59.4273278888,132.78
2021-02-18 07:00:00,66.746,5.64,66.9838645944,3.646,0,3.646,63.1,5.64,63.3515556242,132.11,66.286,5.65,66.5263579042,3.646,0,3.646,62.64,5.65,62.8942930638,132.08
2021-02-18 07:30:00,71.9385,6.6,72.2406241823,13.2385,0,13.2385,58.7,6.6,59.0698738783,132.85,71.5085,6.61,71.8133530219,13.2385,0,13.2385,58.27,6.61,58.6437123654,132.8
2021-02-18 08:00:00,75.129,6.87,75.4424518491,13.679,0,13.679,61.45,6.87,61.8328343196,132.36,74.679,6.87,74.9943327259,13.679,0,13.679,61.0,6.87,61.3856408291,132.32
2021-02-18 08:30:00,76.932,9.12,77.4706849331,10.792,0,10.792,66.14,9.12,66.765814606,132.12,76.452,8.86,76.963679122,10.792,0,10.792,65.66,8.86,66.2550767866,132.08
2021-02-18 09:00:00,82.6935,6.6,82.9564641378,21.6835,0,21.6835,61.01,6.6,61.3659522863,134.43,82.2535,6.6,82.5178663215,21.6835,0,21.6835,60.57,6.6,60.9285228772,134.37
2021-02-18 09:30:00,78.0795,6.7,78.3664361844,13.5195,0,13.5195,64.56,6.7,64.9067300054,134.91,77.6195,6.69,77.9072710358,13.5195,0,13.5195,64.1,6.69,64.4481659941,134.88
2021-02-18 10:00:00,76.9015,6.18,77.1494206216,14.8515,0,14.8515,62.05,6.18,62.3569955979,134.99,76.4515,6.18,76.7008751726,14.8515,0,14.8515,61.6,6.18,61.909227099,134.96
2021-02-18 10:30:00,83.663,3.99,83.7580901704,37.053,0,37.053,46.61,3.99,46.7804681464,133.82,83.323,4.55,83.4471379317,37.053,0,37.053,46.27,4.55,46.4931758433,133.8
2021-02-18 11:00:00,87.003,3.55,87.0753955432,57.713,0,57.713,29.29,3.55,29.504348832,132.38,86.763,3.5700000000000003,86.8364155697,57.713,0,57.713,29.05,3.5700000000000003,29.2685394238,132.36
2021-02-18 11:30:00,87.896,3.9699999999999998,87.9856108463,62.946,0,62.946,24.95,3.9699999999999998,25.2638753955,132.8,87.706,3.99,87.7967114191,62.946,0,62.946,24.76,3.99,25.0794278244,132.77
2021-02-18 12:00:00,87.2795,4.11,87.3762165595,65.0195,0,65.0195,22.26,4.11,22.6362474805,132.88,87.0895,4.13,87.1873724243,65.0195,0,65.0195,22.07,4.13,22.4531022355,132.86
2021-02-18 12:30:00,86.307,4.19,86.4086474203,55.397,0,55.397,30.91,4.19,31.1926946576,132.08,86.077,4.21,86.1798934149,55.397,0,55.397,30.68,4.21,30.9675071648,132.08
2021-02-18 13:00:00,84.8545,3.51,84.9270644156,49.0245,0,49.0245,35.83,3.51,36.0015138571,132.48,84.5845,3.55,84.6589637324,49.0245,0,49.0245,35.56,3.55,35.7367611851,132.48
2021-02-18 13:30:00,82.017,3.7,82.1004158881,29.587,0,29.587,52.43,3.7,52.5603928829,132.76,81.627,3.7199999999999998,81.7117221028,29.587,0,29.587,52.04,3.7199999999999998,52.172789843,132.76
2021-02-18 14:00:00,82.4235,3.63,82.5033953983,43.6835,0,43.6835,38.74,3.63,38.9096967349,132.5,82.1035,3.67,82.1854829775,43.6835,0,43.6835,38.42,3.67,38.5948869671,132.49
2021-02-18 14:30:00,83.7705,3.12,83.8285814639,51.9705,0,51.9705,31.8,3.12,31.9526900276,131.76,83.5305,3.14,83.5894971288,51.9705,0,51.9705,31.56,3.14,31.7158193966,131.76
2021-02-18 15:00:00,80.058,2.2800000000000002,80.0904598813,47.408,0,47.408,32.65,2.2800000000000002,32.7295111482,132.1,79.818,2.32,79.8517095872,47.408,0,47.408,32.41,2.32,32.4929300002,132.11
2021-02-18 15:30:00,79.5095,2.12,79.5377582677,40.6695,0,40.6695,38.84,2.12,38.8978148487,131.88,79.2195,2.15,79.2486698958,40.6695,0,40.6695,38.55,2.15,38.6099080548,131.9
2021-02-18 16:00:00,77.6655,2.1,77.6938857971,30.2255,0,30.2255,47.44,2.1,47.4864570167,131.43,77.3155,2.13,77.3448346061,30.2255,0,30.2255,47.09,2.13,47.1381480332,131.43
2021-02-18 16:30:00,78.469,7.0,78.7806065031,20.399,0,20.399,58.07,7.0,58.4903829702,132.58,78.029,6.5,78.2992646262,20.399,0,20.399,57.63,6.5,57.9954041283,132.58
2021-02-18 17:00:00,80.7935,9.84,81.3905107629,7.4535,0,7.4535,73.34,9.84,73.9971702162,131.96,80.2635,9.8,80.8595661147,7.4535,0,7.4535,72.81,9.8,73.4665645039,131.94
2021-02-18 17:30:00,87.065,11.22,87.7849794954,8.545,0,8.545,78.52,11.22,79.3175819097,131.96,86.485,10.93,87.1729322955,8.545,0,8.545,77.94,10.93,78.7026587861,131.94
2021-02-18 18:00:00,95.0025,12.45,95.8148083871,13.9925,0,13.9925,81.01,12.45,81.9611041897,133.17,94.4225,12.4,95.2332321527,13.9925,0,13.9925,80.43,12.4,81.3802488323,133.14
2021-02-18 18:30:00,102.9725,9.52,103.4116345304,23.2225,0,23.2225,79.75,9.52,80.3162057122,133.71,102.3825,19.59,104.239840782,23.2225,0,23.2225,79.16,19.59,81.5479840339,133.67
2021-02-18 19:00:00,96.944,12.1,97.6962084013,9.404,0,9.404,87.54,12.1,88.3722897746,134.02,96.304,12.76,97.1456536135,9.404,0,9.404,86.9,12.76,87.8318142816,133.97
2021-02-18 19:30:00,92.063,10.98,92.7154591694,6.443,0,6.443,85.62,10.98,86.3211723739,134.28,91.453,10.93,92.1038333024,6.443,0,6.443,85.01,10.93,85.709771905,134.22
2021-02-18 20:00:00,85.3085,9.57,85.8436082201,3.0785,0,3.0785,82.23,9.57,82.7850095126,134.5,84.6985,9.54,85.2340747721,3.0785,0,3.0785,81.62,9.54,82.1756411597,134.46
2021-02-18 20:30:00,81.392,8.14,81.7980272623,2.642,0,2.642,78.75,8.14,79.1695781219,134.61,80.822,8.12,81.2288746937,2.642,0,2.642,78.18,8.12,78.6005521609,134.55
2021-02-18 21:00:00,77.4585,6.22,77.707835012,2.4685,0,2.4685,74.99,6.22,75.2475149091,133.75,76.9285,6.45,77.1984236384,2.4685,0,2.4685,74.46,6.45,74.7388393006,133.7
2021-02-18 21:30:00,73.992,4.92,74.1553940317,2.512,0,2.512,71.48,4.92,71.6491228139,133.57,73.472,4.92,73.6365478821,2.512,0,2.512,70.96,4.92,71.1303592006,133.53
2021-02-18 22:00:00,69.4205,3.6,69.5137815131,2.8005,0,2.8005,66.62,3.6,66.7171971833,133.5,68.9305,3.62,69.0254897139,2.8005,0,2.8005,66.13,3.62,66.2290064851,133.45
2021-02-18 22:30:00,65.5405,2.94,65.6064077682,3.1905,0,3.1905,62.35,2.94,62.41927667,133.83,65.0705,2.95,65.1373354556,3.1905,0,3.1905,61.88,2.95,61.9502776426,133.79
2021-02-18 23:00:00,60.593,2.0,60.6259981279,2.713,0,2.713,57.88,2.0,57.9145439419,134.14,60.163,2.02,60.1969016561,2.713,0,2.713,57.45,2.02,57.4855016504,134.11
2021-02-18 23:30:00,57.771,1.48,57.789954499,2.941,0,2.941,54.83,1.48,54.8499708295,134.95,57.371,1.51,57.3908680976,2.941,0,2.941,54.43,1.51,54.4509412224,134.9
2021-02-19 00:00:00,56.793,0.81,56.7987759463,2.733,0,2.733,54.06,0.81,54.0660679169,134.42,56.403,1.11,56.413921234,2.733,0,2.733,53.67,1.11,53.6814772524,134.38
2021-02-19 00:30:00,65.204,2.58,65.2550229178,2.664,0,2.664,62.54,2.58,62.5931945183,132.79,64.734,2.6,64.7861926339,2.664,0,2.664,62.07,2.6,62.1244307821,132.75
2021-02-19 01:00:00,66.589,3.13,66.662521862,2.609,0,2.609,63.98,3.13,64.0565164523,132.18,66.099,3.15,66.1740153006,2.609,0,2.609,63.49,3.15,63.5680941983,132.14
2021-02-19 01:30:00,64.6505,2.64,64.7043796837,2.5905,0,2.5905,62.06,2.64,62.1161267305,133.07,64.1905,2.67,64.2460052474,2.5905,0,2.5905,61.6,2.67,61.6578372958,133.02
2021-02-19 02:00:00,63.079,2.37,63.1235070398,2.1390000000000002,0,2.1390000000000002,60.94,2.37,60.9860680812,133.85,62.609,2.39,62.6546006371,2.1390000000000002,0,2.1390000000000002,60.47,2.39,60.5172124275,133.81
2021-02-19 02:30:00,63.27,2.3,63.3117911609,2.12,0,2.12,61.15,2.3,61.1932390056,134.03,62.81,2.33,62.8532019869,2.12,0,2.12,60.69,2.33,60.73471001,134.0
2021-02-19 03:00:00,62.197,2.06,62.2311048351,2.257,0,2.257,59.94,2.06,59.9753882855,134.77,61.747,2.09,61.7823608241,2.257,0,2.257,59.49,2.09,59.5267015716,134.72
2021-02-19 03:30:00,61.907,0.91,61.9136878969,2.387,0,2.387,59.52,0.91,59.5269560787,133.18,61.457,0.9400000000000001,61.4641883457,2.387,0,2.387,59.07,0.9400000000000001,59.0774787885,133.13
2021-02-19 04:00:00,59.934,0.68,59.9378574525,2.224,0,2.224,57.71,0.68,57.714006099,133.96,59.494,0.71,59.4982364108,2.224,0,2.224,57.27,0.71,57.2744009135,133.92
2021-02-19 04:30:00,58.8185,0.36,58.8196016839,2.8185000000000002,0,2.8185000000000002,56.0,0.36,56.0011571309,133.64,58.3885,0.42,58.3900105519,2.8185000000000002,0,2.8185000000000002,55.57,0.42,55.5715871647,133.6
2021-02-19 05:00:00,56.5255,0.56,56.5282739012,2.2055,0,2.2055,54.32,0.56,54.3228865212,134.11,56.1155,0.6000000000000001,56.1187075782,2.2055,0,2.2055,53.91,0.6000000000000001,53.9133387948,134.05
2021-02-19 05:30:00,58.289,0.77,58.2940856434,2.169,0,2.169,56.12,0.77,56.1252821819,133.56,57.859,0.81,57.8646695402,2.169,0,2.169,55.69,0.81,55.6958903331,133.51
2021-02-19 06:00:00,59.877,1.58,59.8978424403,2.087,0,2.087,57.79,1.58,57.8115948578,133.14,59.457,1.6099999999999999,59.4787941119,2.087,0,2.087,57.37,1.6099999999999999,57.3925866293,133.1
2021-02-19 06:30:00,63.506,3.94,63.6281041365,2.246,0,2.246,61.26,3.94,61.3865718215,132.83,63.046,3.96,63.1702439128,2.246,0,2.246,60.8,3.96,60.928824049,132.79
2021-02-19 07:00:00,66.5265,5.57,66.7592697852,2.6665,0,2.6665,63.86,5.57,64.1024531512,131.81,66.0565,5.58,66.2917611189,2.6665,0,2.6665,63.39,5.58,63.6351200203,131.78
2021-02-19 07:30:00,69.1395,5.96,69.3959080944,2.4995,0,2.4995,66.64,5.96,66.9059877739,131.98,68.6395,5.71,68.8765929779,2.4995,0,2.4995,66.14,5.71,66.3860203657,131.95
2021-02-19 08:00:00,71.595,3.49,71.6800120326,2.025,0,2.025,69.57,3.49,69.6574834458,133.57,71.085,3.52,71.1720986413,2.025,0,2.025,69.06,3.52,69.1496493122,133.54
2021-02-19 08:30:00,75.206,5.21,75.3862489848,4.956,0,4.956,70.25,5.21,70.442931512,132.98,74.696,5.21,74.8774766936,4.956,0,4.956,69.74,5.21,69.9343384898,132.95
2021-02-19 09:00:00,79.0785,6.11,79.3141933216,7.0485,0,7.0485,72.03,6.11,72.2886782283,132.84,78.5485,6.11,78.7857788706,7.0485,0,7.0485,71.5,6.11,71.7605887657,132.81
2021-02-19 09:30:00,80.4575,6.63,80.7302062815,9.0875,0,9.0875,71.37,6.63,71.6772892903,132.47,79.9475,6.64,80.2227670693,9.0875,0,9.0875,70.86,6.64,71.1704236323,132.44
2021-02-19 10:00:00,80.3535,7.58,80.71023084,6.2635,0,6.2635,74.09,7.58,74.476737979,132.23,79.8035,7.5600000000000005,80.1607897432,6.2635,0,6.2635,73.54,7.5600000000000005,73.9275672534,132.21
2021-02-19 10:30:00,81.306,7.45,81.6466051713,7.476,0,7.476,73.83,7.45,74.2049284078,132.37,80.776,7.44,81.1179127937,7.476,0,7.476,73.3,7.44,73.6766150145,132.33
2021-02-19 11:00:00,82.8325,7.5600000000000005,83.1767795496,11.9025,0,11.9025,70.93,7.5600000000000005,71.331749593,132.53,82.3225,7.55,82.6679896105,11.9025,0,11.9025,70.42,7.55,70.823575877,132.5
2021-02-19 11:30:00,82.174,8.07,82.5693113451,11.604,0,11.604,70.57,8.07,71.029921864,132.39,81.654,8.05,82.0498520169,11.604,0,11.604,70.05,8.05,70.5110275063,132.36
2021-02-19 12:00:00,84.5175,8.1,84.9047572651,12.5775,0,12.5775,71.94,8.1,72.3945688571,131.97,83.9975,8.08,84.3852262321,12.5775,0,12.5775,71.42,8.08,71.8756064322,131.95
2021-02-19 12:30:00,86.537,8.32,86.9360383788,13.307,0,13.307,73.23,8.32,73.7011214297,131.76,86.007,8.29,86.4056025325,13.307,0,13.307,72.7,8.29,73.1711288692,131.74
2021-02-19 13:00:00,88.2565,7.7,88.5917591667,18.0565,0,18.0565,70.2,7.7,70.6210308619,132.42,87.7465,7.68,88.0819542372,18.0565,0,18.0565,69.69,7.68,70.1118998459,132.4
2021-02-19 13:30:00,87.0505,7.22,87.3494015449,17.5205,0,17.5205,69.53,7.22,69.9038575473,133.48,86.5605,7.21,86.8602570814,17.5205,0,17.5205,69.04,7.21,69.4154572124,133.46
2021-02-19 14:00:00,83.2105,7.02,83.506093851,12.3405,0,12.3405,70.87,7.02,71.2168329821,134.11,82.6905,7.0,82.9862566348,12.3405,0,12.3405,70.35,7.0,70.6974009423,134.1
2021-02-19 14:30:00,81.3865,6.39,81.6369676204,11.1765,0,11.1765,70.21,6.39,70.5001858154,134.27,80.8765,6.39,81.1285421553,11.1765,0,11.1765,69.7,6.39,69.9923002908,134.25
2021-02-19 15:00:00,79.6835,6.63,79.9588461163,6.6535,0,6.6535,73.03,6.63,73.3303334235,134.27,79.1535,6.62,79.4298493153,6.6535,0,6.6535,72.5,6.62,72.8016098723,134.25
2021-02-19 15:30:00,79.0275,6.93,79.3307673999,5.0575,0,5.0575,73.97,6.93,74.2939149594,134.27,78.4975,6.92,78.8019283156,5.0575,0,5.0575,73.44,6.92,73.765303497,134.25
2021-02-19 16:00:00,79.3235,6.89,79.6221687236,4.1635,0,4.1635,75.16,6.89,75.4751462403,134.47,78.7835,6.89,79.0842081091,4.1635,0,4.1635,74.62,6.89,74.9374172226,134.43
2021-02-19 16:30:00,80.696,7.38,81.0327638428,3.316,0,3.316,77.38,7.38,77.7311314725,134.47,80.126,7.37,80.4642328988,3.316,0,3.316,76.81,7.37,77.16276952,134.43
2021-02-19 17:00:00,82.7825,8.35,83.202552883,3.3025,0,3.3025,79.48,8.35,79.9174129962,134.01,82.2025,8.33,82.6234827773,3.3025,0,3.3025,78.9,8.33,79.3385083046,133.98
2021-02-19 17:30:00,89.382,8.44,89.7795941403,10.872,0,10.872,78.51,8.44,78.9623562212,133.21,88.822,8.41,89.2192568003,10.872,0,10.872,77.95,8.41,78.4023634848,133.18
2021-02-19 18:00:00,92.048,9.51,92.5379619616,9.738,0,9.738,82.31,9.51,82.8575657378,132.3,91.448,9.48,91.9380612369,9.738,0,9.738,81.71,9.48,82.2580968659,132.27
2021-02-19 18:30:00,92.702,8.79,93.1178012197,10.622,0,10.622,82.08,8.79,82.5493216205,132.43,92.122,8.76,92.5375625571,10.622,0,10.622,81.5,8.76,81.9694308874,132.4
2021-02-19 19:00:00,91.357,7.07,91.630160695,13.557,0,13.557,77.8,7.07,78.1205792349,133.44,90.787,7.05,91.0603199478,13.557,0,13.557,77.23,7.05,77.5511147567,133.4
2021-02-19 19:30:00,83.368,6.08,83.5894121525,6.108,0,6.108,77.26,6.08,77.4988645078,134.16,82.798,6.07,83.0202005779,6.108,0,6.108,76.69,6.07,76.9298446638,134.13
2021-02-19 20:00:00,78.073,3.93,78.1718506177,5.893,0,5.893,72.18,3.93,72.2869096033,134.52,77.543,3.95,77.6435402915,5.893,0,5.893,71.65,3.95,71.7587973701,134.47
2021-02-19 20:30:00,72.758,2.33,72.7952983647,5.898,0,5.898,66.86,2.33,66.900586694,134.69,72.268,2.35,72.3061983788,5.898,0,5.898,66.37,2.35,66.4115908558,134.65
2021-02-19 21:00:00,68.925,1.29,68.9370707602,5.635,0,5.635,63.29,1.29,63.3031452615,134.96,68.465,1.3,68.4773409603,5.635,0,5.635,62.83,1.3,62.8434475502,134.93
2021-02-19 21:30:00,63.969,0.78,63.9737552517,2.659,0,2.659,61.31,0.78,61.314961469400004,134.96,63.519,0.81,63.5241643865,2.659,0,2.659,60.86,0.81,60.8653900012,134.93
2021-02-19 22:00:00,60.897,1.32,60.9113044434,2.787,0,2.787,58.11,1.32,58.1249903226,134.34,60.467,1.6099999999999999,60.4884302078,2.787,0,2.787,57.68,1.6099999999999999,57.7024652853,134.31
2021-02-19 22:30:00,59.16,2.66,59.2197703474,2.77,0,2.77,56.39,2.66,56.4527032125,133.4,58.75,2.67,58.8106401938,2.77,0,2.77,55.98,2.67,56.0436374622,133.37
2021-02-19 23:00:00,55.479,1.9100000000000001,55.5118684697,3.159,0,3.159,52.32,1.9100000000000001,52.3548517331,134.04,55.079,1.9300000000000002,55.1128037846,3.159,0,3.159,51.92,1.9300000000000002,51.9558591499,134.01
2021-02-19 23:30:00,53.118,1.33,53.1346480557,2.838,0,2.838,50.28,1.33,50.2975874173,134.25,52.728,1.3599999999999999,52.7455361524,2.838,0,2.838,49.89,1.3599999999999999,49.9085333385,134.22
2021-02-20 00:00:00,51.829,1.0,51.8386462111,2.879,0,2.879,48.95,1.0,48.9602134391,133.62,51.469,1.02,51.4791060626,2.879,0,2.879,48.59,1.02,48.6007047274,133.59
2021-02-20 00:30:00,59.9615,3.11,60.0420984164,2.5315,0,2.5315,57.43,3.11,57.514146086,133.0,59.5315,3.13,59.6137265422,2.5315,0,2.5315,57.0,3.13,57.0858730335,132.99
2021-02-20 01:00:00,61.4065,3.43,61.5022206286,2.9965,0,2.9965,58.41,3.43,58.5106229671,132.66,60.9665,3.43,61.062910365,2.9965,0,2.9965,57.97,3.43,58.0713853804,132.64
2021-02-20 01:30:00,59.2845,2.87,59.3539286,2.1945,0,2.1945,57.09,2.87,57.1620940834,133.21,58.8545,2.89,58.9254127711,2.1945,0,2.1945,56.66,2.89,56.7336557962,133.18
2021-02-20 02:00:00,57.5975,2.61,57.6566050531,2.7875,0,2.7875,54.81,2.61,54.8721076687,133.67,57.1775,2.62,57.2374956322,2.7875,0,2.7875,54.39,2.62,54.4530669476,133.66
2021-02-20 02:30:00,58.284,2.46,58.335891662,2.104,0,2.104,56.18,2.46,56.2338332323,133.97,57.864,2.47,57.9166935866,2.104,0,2.104,55.76,2.47,55.8146799686,133.97
2021-02-20 03:00:00,56.3315,2.1,56.3706296953,3.2615,0,3.2615,53.07,2.1,53.1115326459,134.05,55.9115,2.12,55.9516776536,3.2615,0,3.2615,52.65,2.12,52.6926645749,133.97
2021-02-20 03:30:00,54.2465,1.5,54.2672347024,3.2065,0,3.2065,51.04,1.5,51.0620367788,134.3,53.8665,1.52,53.8879413436,3.2065,0,3.2065,50.66,1.52,50.6827978707,134.29
2021-02-20 04:00:00,51.9175,1.43,51.9371900111,2.5275,0,2.5275,49.39,1.43,49.4106972224,134.86,51.5375,1.45,51.5578937336,2.5275,0,2.5275,49.01,1.45,49.0314450124,134.85
2021-02-20 04:30:00,50.786,1.03,50.7964437338,2.496,0,2.496,48.29,1.03,48.3009834268,134.86,50.416,1.06,50.4271420566,2.496,0,2.496,47.92,1.06,47.9317222724,134.85
2021-02-20 05:00:00,49.751,0.76,49.7568045698,2.201,0,2.201,47.55,0.76,47.5560732189,135.02,49.391,0.78,49.3971586329,2.201,0,2.201,47.19,0.78,47.1964458408,135.01
2021-02-20 05:30:00,50.2195,0.79,50.2257133374,2.1095,0,2.1095,48.11,0.79,48.1164857403,134.93,49.8495,0.8300000000000001,49.8564093197,2.1095,0,2.1095,47.74,0.8300000000000001,47.7472145784,134.91
2021-02-20 06:00:00,50.1585,1.02,50.1688700516,2.4385,0,2.4385,47.72,1.02,47.7308998449,134.6,49.7985,1.06,49.8097801867,2.4385,0,2.4385,47.36,1.06,47.3718608459,134.57
2021-02-20 06:30:00,52.903,1.8,52.9336132245,2.493,0,2.493,50.41,1.8,50.4421262438,133.92,52.513,1.82,52.5445293917,2.493,0,2.493,50.02,1.82,50.0530998041,133.92
2021-02-20 07:00:00,54.7765,2.61,54.8386456092,3.1065,0,3.1065,51.67,2.61,51.7358773,133.46,54.3865,2.63,54.4500530969,3.1065,0,3.1065,51.28,2.63,51.3473981814,133.45
2021-02-20 07:30:00,54.6495,3.23,54.7448696249,2.0995,0,2.0995,52.55,3.23,52.649172833,133.46,54.2595,3.25,54.3567460418,2.0995,0,2.0995,52.16,3.25,52.2611528767,133.45
2021-02-20 08:00:00,56.4045,3.91,56.5398595705,2.8945,0,2.8945,53.51,3.91,53.6526625621,133.07,55.9945,3.91,56.1308482944,2.8945,0,2.8945,53.1,3.91,53.2437611369,133.06
2021-02-20 08:30:00,59.903,4.19,60.0493589391,5.833,0,5.833,54.07,4.19,54.2321030387,132.06,59.493,4.2,59.6410684763,5.833,0,5.833,53.66,4.2,53.824117271,132.04
2021-02-20 09:00:00,64.0,4.79,64.1790004597,9.35,0,9.35,54.65,4.79,54.8595169501,132.06,63.59,4.8,63.7709032396,9.35,0,9.35,54.24,4.8,54.4519751708,132.04
2021-02-20 09:30:00,66.881,5.42,67.100257533,11.751,0,11.751,55.13,5.42,55.395787746,131.72,66.481,5.43,66.702385722,11.751,0,11.751,54.73,5.43,54.9987072575,131.7
2021-02-20 10:00:00,68.729,5.95,68.9860706302,13.389,0,13.389,55.34,5.95,55.6589444744,131.72,68.329,5.94,68.5867030918,13.389,0,13.389,54.94,5.94,55.2601773432,131.7
2021-02-20 10:30:00,69.756,6.76,70.0827877299,14.906,0,14.906,54.85,6.76,55.2649988691,132.19,69.336,6.75,69.6637882691,14.906,0,14.906,54.43,6.75,54.8469452203,132.19
2021-02-20 11:00:00,70.549,7.16,70.9114024752,14.619,0,14.619,55.93,7.16,56.3864389725,132.01,70.139,7.15,70.5024951402,14.619,0,14.619,55.52,7.15,55.97850391,132.0
2021-02-20 11:30:00,71.8125,7.18,72.1705449352,13.5125,0,13.5125,58.3,7.18,58.7404664605,132.01,71.3725,7.16,71.7307420584,13.5125,0,13.5125,57.86,7.16,58.3013310311,132.0
2021-02-20 12:00:00,72.419,7.88,72.8464546907,11.019,0,11.019,61.4,7.88,61.9035895567,131.55,71.969,7.86,72.3969375112,11.019,0,11.019,60.95,7.86,61.4547158483,131.54
2021-02-20 12:30:00,73.622,4.9,73.7848824896,14.512,0,14.512,59.11,4.9,59.3127482081,133.4,73.172,4.66,73.3202372064,14.512,0,14.512,58.66,4.66,58.844806058,133.4
2021-02-20 13:00:00,73.001,3.93,73.1067090013,15.491,0,15.491,57.51,3.93,57.6441237248,133.85,72.571,3.94,72.6778758702,15.491,0,15.491,57.08,3.94,57.2158194908,133.84
2021-02-20 13:30:00,71.464,3.64,71.5566411733,13.064,0,13.064,58.4,3.64,58.5133283962,134.52,71.034,3.65,71.1277136987,13.064,0,13.064,57.97,3.65,58.0847949123,134.51
2021-02-20 14:00:00,70.3985,2.04,70.4280512456,16.0085,0,16.0085,54.39,2.04,54.4282435873,135.4,69.9985,2.06,70.0288055178,16.0085,0,16.0085,53.99,2.06,54.0292855774,135.39
2021-02-20 14:30:00,68.524,1.5,68.5404156392,14.344,0,14.344,54.18,1.5,54.2007601423,135.48,68.114,1.53,68.1311815251,14.344,0,14.344,53.77,1.53,53.79176331,135.46
2021-02-20 15:00:00,67.7315,1.65,67.751594758,11.7815,0,11.7815,55.95,1.65,55.9743244711,135.67,67.3215,1.6600000000000001,67.3419628631,11.7815,0,11.7815,55.54,1.6600000000000001,55.5648018083,135.66
2021-02-20 15:30:00,67.259,-2.23,67.2959581327,8.349,0,8.349,58.91,-2.23,58.9521924953,133.22,66.859,-1.6600000000000001,66.8796043723,8.349,0,8.349,58.51,-1.6600000000000001,58.5335433747,133.21
2021-02-20 16:00:00,67.8695,-3.59,67.964381335,7.7295,0,7.7295,60.14,-3.59,60.2470555297,131.93,67.4095,-3.51,67.5008206635,7.7295,0,7.7295,59.68,-3.51,59.783128891,131.92
2021-02-20 16:30:00,69.2145,-1.05,69.2224639135,5.2545,0,5.2545,63.96,-1.05,63.9686180873,131.85,68.6345,-3.74,68.7363236597,5.2545,0,5.2545,63.38,-3.74,63.4902512202,131.83
2021-02-20 17:00:00,73.057,11.32,73.9288012144,4.6370000000000005,0,4.6370000000000005,68.42,11.32,69.3501175197,133.4,71.747,-7.53,72.1410625719,4.6370000000000005,0,4.6370000000000005,67.11,-7.53,67.5311261568,133.38
2021-02-20 17:30:00,82.4465,12.22,83.3471880884,13.0365,0,13.0365,69.41,12.22,70.477489314,132.64,81.1365,-6.43,81.3908872801,13.0365,0,13.0365,68.1,-6.43,68.402886635,132.63
2021-02-20 18:00:00,91.709,13.07,92.6356604176,24.069,0,24.069,67.64,13.07,68.8911786806,133.56,90.439,-5.31,90.5947505157,24.069,0,24.069,66.37,-5.31,66.582077168,133.55
2021-02-20 18:30:00,92.328,9.95,92.8625978745,23.468,0,23.468,68.86,9.95,69.5751543297,133.86,91.288,-3.54,91.3566119337,23.468,0,23.468,67.82,-3.54,67.9123258326,133.84
2021-02-20 19:00:00,86.1205,0.2,86.1207322324,11.6305,0,11.6305,74.49,0.2,74.4902684919,131.84,85.5805,0.25,85.5808651525,11.6305,0,11.6305,73.95,0.25,73.9504225816,131.82
2021-02-20 19:30:00,82.472,-1.37,82.4833782286,11.022,0,11.022,71.45,-1.37,71.4631331527,132.18,81.932,-1.33,81.9427942165,11.022,0,11.022,70.91,-1.33,70.9224717561,132.16
2021-02-20 20:00:00,76.598,-2.43,76.6365350469,7.968,0,7.968,68.63,-2.43,68.6730063416,132.69,76.078,-2.38,76.1152184783,7.968,0,7.968,68.11,-2.38,68.1515700479,132.66
2021-02-20 20:30:00,71.094,-3.99,71.205877117,2.734,0,2.734,68.36,-3.99,68.4763440905,132.79,70.594,-3.92,70.7027526763,2.734,0,2.734,67.86,-3.92,67.973127043,132.76
2021-02-20 21:00:00,66.999,-5.23,67.2028191447,2.259,0,2.259,64.74,-5.23,64.9509083847,132.79,66.509,-5.16,66.7088650855,2.259,0,2.259,64.25,-5.16,64.456870076,132.76
2021-02-20 21:30:00,64.454,-6.54,64.7849497646,2.714,0,2.714,61.74,-6.54,62.085418578,133.5,63.994,-6.45,64.3182286448,2.714,0,2.714,61.28,-6.45,61.6185110174,133.47
2021-02-20 22:00:00,60.839,-5.62,61.0980222348,2.899,0,2.899,57.94,-5.62,58.2119231773,134.14,60.319,-7.62,60.7984059084,2.899,0,2.899,57.42,-7.62,57.9234045961,134.11
2021-02-20 22:30:00,59.3615,7.54,59.8384431804,2.4015,0,2.4015,56.96,7.54,57.4568812241,133.12,58.0415,-11.74,59.2169175342,2.4015,0,2.4015,55.64,-11.74,56.8650789149,133.08
2021-02-20 23:00:00,56.5185,6.8,56.9260998335,2.2385,0,2.2385,54.28,6.8,54.7042813681,133.67,55.2485,-12.65,56.6782079132,2.2385,0,2.2385,53.01,-12.65,54.4984641985,133.64
2021-02-20 23:30:00,54.229,6.48,54.6147859192,2.309,0,2.309,51.92,6.48,52.32281338,133.97,52.979,-13.03,54.5578164977,2.309,0,2.309,50.67,-13.03,52.3185416463,133.95
2021-02-21 00:00:00,52.332,3.4,52.4423323661,2.252,0,2.252,50.08,3.4,50.1952826469,133.83,51.422,-9.25,52.2473404491,2.252,0,2.252,49.17,-9.25,50.0325034353,133.8
2021-02-21 00:30:00,61.67,0.66,61.6735315999,3.36,0,3.36,58.31,0.66,58.3137350887,131.76,61.24,0.68,61.2437751939,3.36,0,3.36,57.88,0.68,57.8839943335,131.73
2021-02-21 01:00:00,63.4805,-1.8399999999999999,63.507160858,3.6705,0,3.6705,59.81,-1.8399999999999999,59.8382962659,133.36,63.0305,-1.55,63.0495553533,3.6705,0,3.6705,59.36,-1.55,59.3802332431,133.33
2021-02-21 01:30:00,60.4535,-3.01,60.5283880692,3.0835,0,3.0835,57.37,-3.01,57.4489077355,134.56,60.0135,-2.95,60.085960775,3.0835,0,3.0835,56.93,-2.95,57.0063803447,134.5
2021-02-21 02:00:00,58.0885,-3.46,58.1914549762,2.4085,0,2.4085,55.68,-3.46,55.7874000111,135.15,57.6685,-3.4,57.7686410802,2.4085,0,2.4085,55.26,-3.4,55.3644976497,135.12
2021-02-21 02:30:00,58.144,-3.45,58.2462637085,2.164,0,2.164,55.98,-3.45,56.086209535,135.48,57.714,-3.39,57.8134750383,2.164,0,2.164,55.55,-3.39,55.6533431161,135.45
2021-02-21 03:00:00,56.707,-3.0,56.7862998354,2.077,0,2.077,54.63,-3.0,54.712310315,135.27,56.277,-3.18,56.3667732711,2.077,0,2.077,54.2,-3.18,54.2932076783,135.2
2021-02-21 03:30:00,54.492,-0.28,54.4927193669,2.162,0,2.162,52.33,-0.28,52.3307490869,133.51,54.092,-0.24,54.0925324236,2.162,0,2.162,51.93,-0.24,51.9305545898,133.46
2021-02-21 04:00:00,52.4095,-0.89,52.4170562913,2.1695,0,2.1695,50.24,-0.89,50.2478825425,134.01,52.0195,-0.84,52.0262816301,2.1695,0,2.1695,49.85,-0.84,49.8570767294,133.97
2021-02-21 04:30:00,51.0995,-1.51,51.1218055261,2.8095,0,2.8095,48.29,-1.51,48.3136026394,133.4,50.7295,-1.47,50.7507937894,2.8095,0,2.8095,47.92,-1.47,47.9425416514,133.34
2021-02-21 05:00:00,49.5905,-1.73,49.620666967,2.5605,0,2.5605,47.03,-1.73,47.061808295,133.15,49.2305,-1.6800000000000002,49.2591568163,2.5605,0,2.5605,46.67,-1.6800000000000002,46.7002280508,133.1
2021-02-21 05:30:00,48.9075,-1.62,48.9343228854,2.1775,0,2.1775,46.73,-1.62,46.7580720304,133.03,48.5475,-1.58,48.573204097,2.1775,0,2.1775,46.37,-1.58,46.3969104575,132.99
2021-02-21 06:00:00,49.387,-1.4,49.4068392938,2.237,0,2.237,47.15,-1.4,47.1707801504,133.03,49.017,-1.35,49.035586965,2.237,0,2.237,46.78,-1.35,46.7994754244,132.99
2021-02-21 06:30:00,50.8695,-1.01,50.8795256488,2.1495,0,2.1495,48.72,-1.01,48.730467882,132.22,50.4995,-0.97,50.5088150747,2.1495,0,2.1495,48.35,-0.97,48.3597291142,132.19
2021-02-21 07:00:00,52.428,0.03,52.4280085832,2.168,0,2.168,50.26,0.03,50.2600089534,132.06,52.058,0.06,52.0580345768,2.168,0,2.168,49.89,0.06,49.8900360794,132.03
2021-02-21 07:30:00,52.1155,0.28,52.11625217,2.2955,0,2.2955,49.82,0.28,49.8207868264,132.14,51.7355,0.33,51.7365524581,2.2955,0,2.2955,49.44,0.33,49.4411013227,132.11
2021-02-21 08:00:00,53.7705,0.68,53.7747995835,2.7005,0,2.7005,51.07,0.68,51.074526919,131.61,53.3805,0.72,53.3853554849,2.7005,0,2.7005,50.68,0.72,50.6851141855,131.58
2021-02-21 08:30:00,55.8375,0.46,55.8393947518,3.6275,0,3.6275,52.21,0.46,52.2120263924,131.61,55.4575,0.74,55.4624368943,3.6275,0,3.6275,51.83,0.74,51.8352823856,131.58
2021-02-21 09:00:00,60.11,-2.2,60.150246051,7.82,0,7.82,52.29,-2.2,52.3362598969,133.78,59.71,-2.14,59.7483363785,7.82,0,7.82,51.89,-2.14,51.9341092154,133.73
2021-02-21 09:30:00,64.342,-1.82,64.367735427,11.642,0,11.642,52.7,-1.82,52.73141758,133.34,63.942,-1.77,63.9664932914,11.642,0,11.642,52.3,-1.77,52.3299426715,133.32
2021-02-21 10:00:00,68.0915,-1.13,68.1008757084,15.3615,0,15.3615,52.73,-1.13,52.7421065184,132.49,67.7115,-1.07,67.719953723,15.3615,0,15.3615,52.35,-1.07,52.3609339107,132.45
2021-02-21 10:30:00,71.8645,-0.72,71.8681066973,19.7445,0,19.7445,52.12,-0.72,52.1249729017,132.93,71.4645,-0.6900000000000001,71.4678309469,19.7445,0,19.7445,51.72,-0.6900000000000001,51.7246024634,132.9
2021-02-21 11:00:00,73.26,-0.46,73.2614441572,20.17,0,20.17,53.09,-0.46,53.0919928049,133.43,72.86,-0.41000000000000003,72.8611535731,20.17,0,20.17,52.69,-0.41000000000000003,52.6915951552,133.38
2021-02-21 11:30:00,74.805,-0.08,74.8050427779,20.195,0,20.195,54.61,-0.08,54.6100585973,133.02,74.395,-0.04,74.3950107534,20.195,0,20.195,54.2,-0.04,54.2000147601,132.99
2021-02-21 12:00:00,74.605,0.21,74.605295556,19.735,0,19.735,54.87,0.21,54.8704018575,132.79,74.195,0.25,74.1954211862,19.735,0,19.735,54.46,0.25,54.4605738126,132.75
2021-02-21 12:30:00,77.408,1.26,77.4182540749,20.698,0,20.698,56.71,1.26,56.7239958042,132.44,76.988,1.3,76.9989749542,20.698,0,20.698,56.29,1.3,56.3050095462,132.41
2021-02-21 13:00:00,78.0255,1.48,78.0395351745,23.0855,0,23.0855,54.94,1.48,54.9599308588,132.64,77.6255,1.52,77.6403802815,23.0855,0,23.0855,54.54,1.52,54.5611766735,132.62
2021-02-21 13:30:00,76.6365,1.03,76.643421324,23.3665,0,23.3665,53.27,1.03,53.2799568318,133.04,76.2365,1.07,76.2440085007,23.3665,0,23.3665,52.87,1.07,52.8808263929,133.01
2021-02-21 14:00:00,72.6145,-0.16,72.6146762731,20.4245,0,20.4245,52.19,-0.16,52.1902452571,133.83,72.2145,-0.1,72.2145692381,20.4245,0,20.4245,51.79,-0.1,51.7900965436,133.81
2021-02-21 14:30:00,69.807,-0.61,69.8096651546,15.757,0,15.757,54.05,-0.61,54.0534420736,133.75,69.407,-0.5700000000000001,69.4093405026,15.757,0,15.757,53.65,-0.5700000000000001,53.6530278736,133.72
2021-02-21 15:00:00,69.701,-0.81,69.7057063733,18.101,0,18.101,51.6,-0.81,51.6063571665,133.89,69.301,-0.76,69.3051672027,18.101,0,18.101,51.2,-0.76,51.2056403143,133.86
2021-02-21 15:30:00,70.325,-0.85,70.330136677,20.305,0,20.305,50.02,-0.85,50.0272215899,133.75,69.965,-0.81,69.9696886159,20.305,0,20.305,49.66,-0.81,49.6666054809,133.72
2021-02-21 16:00:00,70.604,0.49,70.6057003081,8.024,0,8.024,62.58,0.49,62.5819183151,133.18,70.154,0.51,70.1558537543,8.024,0,8.024,62.13,0.51,62.1320931564,133.15
2021-02-21 16:30:00,73.98,2.12,74.0103695437,5.97,0,5.97,68.01,2.12,68.0430341769,132.37,73.47,2.15,73.5014516863,5.97,0,5.97,67.5,2.15,67.5342320605,132.36
2021-02-21 17:00:00,80.5195,2.39,80.5549624806,15.3995,0,15.3995,65.12,2.39,65.1638435024,131.92,80.0395,2.41,80.0757744905,15.3995,0,15.3995,64.64,2.41,64.6849109144,131.89
2021-02-21 17:30:00,88.0715,3.99,88.1618353498,24.2115,0,24.2115,63.86,3.99,63.9845270358,131.32,87.6115,4.01,87.7032213334,24.2115,0,24.2115,63.4,4.01,63.5266880925,131.29
2021-02-21 18:00:00,91.912,11.35,92.610141151,23.932,0,23.932,67.98,11.35,68.9209902715,132.07,91.052,2.58,91.088545405,23.932,0,23.932,67.12,2.58,67.1695675139,132.06
2021-02-21 18:30:00,92.0105,17.13,93.5915007372,23.3505,0,23.3505,68.66,17.13,70.7646274632,133.74,90.7505,-1.32,90.7600994394,23.3505,0,23.3505,67.4,-1.32,67.4129245768,133.71
2021-02-21 19:00:00,87.5095,8.13,87.8863441625,23.2995,0,23.2995,64.21,8.13,64.722646732,132.79,86.7295,0.56,86.7313079012,23.2995,0,23.2995,63.43,0.56,63.4324719682,132.75
2021-02-21 19:30:00,81.199,2.01,81.2238739596,20.659,0,20.659,60.54,2.01,60.573358005,132.28,80.759,2.03,80.7845095362,20.659,0,20.659,60.1,2.03,60.134273921,132.24
2021-02-21 20:00:00,75.447,0.8,75.4512412688,17.417,0,17.417,58.03,0.8,58.0355141271,132.43,75.027,0.8300000000000001,75.0315908734,17.417,0,17.417,57.61,0.8300000000000001,57.6159786865,132.41
2021-02-21 20:30:00,66.1455,-0.24,66.1459354023,5.7855,0,5.7855,60.36,-0.24,60.3604771353,132.43,65.6955,-0.21,65.6958356386,5.7855,0,5.7855,59.91,-0.21,59.9103680509,132.41
2021-02-21 21:00:00,62.9335,-1.18,62.9445614986,2.1335,0,2.1335,60.8,-1.18,60.8114495798,133.29,62.4735,-1.13,62.4837186974,2.1335,0,2.1335,60.34,-1.13,60.3505799475,133.26
2021-02-21 21:30:00,58.7715,-2.11,58.8093641544,2.1615,0,2.1615,56.61,-2.11,56.6493089102,133.57,58.3515,-2.06,58.3878510672,2.1615,0,2.1615,56.19,-2.06,56.2277484877,133.52
2021-02-21 22:00:00,55.8355,-3.61,55.9520791414,2.1455,0,2.1455,53.69,-3.61,53.811227453,134.66,55.4355,-3.54,55.548413661,2.1455,0,2.1455,53.29,-3.54,53.4074498549,134.62
