Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-21 22:30:00,55.05,-4.55,55.237713566,2.16,0,2.16,52.89,-4.55,53.0853520286,134.66,54.65,-4.49,54.8341371775,2.16,0,2.16,52.49,-4.49,52.6816875204,134.62
2021-02-21 23:00:00,52.215,-5.35,52.4883675208,2.055,0,2.055,50.16,-5.35,50.4445051517,135.37,51.835,-5.27,52.1022084465,2.055,0,2.055,49.78,-5.27,50.0581791519,135.32
2021-02-21 23:30:00,49.919,-6.33,50.3187386666,2.079,0,2.079,47.84,-6.33,48.2569632281,134.36,49.529,-6.8,49.9936180027,2.079,0,2.079,47.45,-6.8,47.9347733905,134.33
2021-02-22 00:00:00,48.892,-6.97,49.3863196037,2.142,0,2.142,46.75,-6.97,47.2667261401,134.16,48.542,-6.88,49.0271370161,2.142,0,2.142,46.4,-6.88,46.9072958078,134.11
2021-02-22 00:30:00,57.5685,-5.01,57.7860908199,2.2385,0,2.2385,55.33,-5.01,55.556358772,133.03,57.1485,-4.95,57.3624751231,2.2385,0,2.2385,54.91,-4.95,55.1326636396,132.99
2021-02-22 01:00:00,59.3355,-4.53,59.5081713738,2.5755,0,2.5755,56.76,-4.53,56.9404820844,132.5,58.9055,-4.47,59.0748578521,2.5755,0,2.5755,56.33,-4.47,56.5070774328,132.49
2021-02-22 01:30:00,58.051,-4.8100000000000005,58.2499330558,2.691,0,2.691,55.36,-4.8100000000000005,55.568567554,132.63,57.631,-4.74,57.8255978006,2.691,0,2.691,54.94,-4.74,55.1440948788,132.6
2021-02-22 02:00:00,56.8065,-5.06,57.0314127674,2.1265,0,2.1265,54.68,-5.06,54.9136230821,133.5,56.3865,-5.0,56.607750196,2.1265,0,2.1265,54.26,-5.0,54.4898852999,133.45
2021-02-22 02:30:00,56.3345,-4.99,56.5550704203,2.6145,0,2.6145,53.72,-4.99,53.9512604116,133.5,55.9245,-4.92,56.1405032062,2.6145,0,2.6145,53.31,-4.92,53.5365529335,133.45
2021-02-22 03:00:00,54.9525,-5.37,55.2142568206,2.1725,0,2.1725,52.78,-5.37,53.0524768508,133.77,54.5425,-5.3,54.7994006012,2.1725,0,2.1725,52.37,-5.3,52.6375046901,133.73
2021-02-22 03:30:00,53.351,-5.72,53.6567572725,2.201,0,2.201,51.15,-5.72,51.4688342592,134.13,52.961,-5.66,53.2625865031,2.201,0,2.201,50.76,-5.66,51.0745846777,134.11
2021-02-22 04:00:00,51.5485,-6.19,51.9188207902,2.2685,0,2.2685,49.28,-6.19,49.6672376925,134.58,51.1685,-6.11,51.5320045433,2.2685,0,2.2685,48.9,-6.11,49.2802404621,134.55
2021-02-22 04:30:00,50.911,-6.14,51.2799134262,2.871,0,2.871,48.04,-6.14,48.4307877285,134.71,50.541,-6.06,50.9030085653,2.871,0,2.871,47.67,-6.06,48.0536419015,134.66
2021-02-22 05:00:00,49.9355,-6.23,50.3226297032,2.9755000000000003,0,2.9755000000000003,46.96,-6.23,47.3714523738,134.55,49.5855,-6.16,49.9666629889,2.9755000000000003,0,2.9755000000000003,46.61,-6.16,47.0152921931,134.52
2021-02-22 05:30:00,50.7055,-5.65,51.0193123263,2.1555,0,2.1555,48.55,-5.65,48.877653380699996,134.08,50.3355,-5.57,50.6427434116,2.1555,0,2.1555,48.18,-5.57,48.5008999916,134.03
2021-02-22 06:00:00,52.0585,-4.82,52.2811612558,2.2185,0,2.2185,49.84,-4.82,50.0725273978,133.35,51.6785,-4.75,51.8963376574,2.2185,0,2.2185,49.46,-4.75,49.6875648427,133.32
2021-02-22 06:30:00,57.283,-2.27,57.3279599236,2.263,0,2.263,55.02,-2.27,55.0668076068,132.4,56.873,-2.22,56.9163116251,2.263,0,2.263,54.61,-2.22,54.6551049766,132.37
2021-02-22 07:00:00,62.419,-0.21,62.4193532568,2.059,0,2.059,60.36,-0.21,60.360365307,131.73,61.969,-0.16,61.9692065545,2.059,0,2.059,59.91,-0.16,59.9102136534,131.69
2021-02-22 07:30:00,65.747,3.9,65.8625691042,2.627,0,2.627,63.12,3.9,63.2403700179,132.36,65.317,4.65,65.4823105044,2.627,0,2.627,62.69,4.65,62.8622191781,132.33
2021-02-22 08:00:00,67.9585,8.48,68.4855322112,2.3585000000000003,0,2.3585000000000003,65.6,8.48,66.1458267769,133.75,67.4685,8.45,67.9955953886,2.3585000000000003,0,2.3585000000000003,65.11,8.45,65.6560324723,133.73
2021-02-22 08:30:00,70.521,10.32,71.2721112428,5.611,0,5.611,64.91,10.32,65.7252653095,133.01,70.051,10.28,70.8012782441,5.611,0,5.611,64.44,10.28,65.2548235765,132.99
2021-02-22 09:00:00,81.504,10.63,82.1942754454,26.684,0,26.684,54.82,10.63,55.841107618,133.41,81.094,10.59,81.7825466466,26.684,0,26.684,54.41,10.59,55.4310039599,133.38
2021-02-22 09:30:00,82.4165,10.89,83.1328549507,31.1265,0,31.1265,51.29,10.89,52.4333500742,133.41,82.0465,10.84,82.7594934872,31.1265,0,31.1265,50.92,10.84,52.061041096,133.38
2021-02-22 10:00:00,82.9945,10.33,83.6348966057,37.8645,0,37.8645,45.13,10.33,46.2971467803,133.53,82.6845,10.29,83.3223297817,37.8645,0,37.8645,44.82,10.29,45.9860467968,133.51
2021-02-22 10:30:00,77.4525,9.4,78.0208289898,30.8225,0,30.8225,46.63,9.4,47.5680239236,133.95,77.1125,9.37,77.6796920453,30.8225,0,30.8225,46.29,9.37,47.2288153567,133.94
2021-02-22 11:00:00,75.677,10.01,76.3361541407,31.197,0,31.197,44.48,10.01,45.5924390661,134.03,75.337,9.97,75.9938449415,31.197,0,31.197,44.14,9.97,45.2519668081,134.02
2021-02-22 11:30:00,78.058,10.16,78.7164338877,40.028,0,40.028,38.03,10.16,39.3637714148,134.03,77.758,10.12,78.4137804471,40.028,0,40.028,37.73,10.12,39.0636314236,134.02
2021-02-22 12:00:00,82.4375,10.03,83.0454231505,55.0675,0,55.0675,27.37,10.03,29.1499193824,134.32,82.2375,10.0,82.843264097,55.0675,0,55.0675,27.17,10.0,28.9518375928,134.3
2021-02-22 12:30:00,85.2365,9.97,85.8176079383,62.8265,0,62.8265,22.41,9.97,24.5277190134,134.61,85.0465,9.95,85.626571006,62.8265,0,62.8265,22.22,9.95,24.3460653905,134.6
2021-02-22 13:00:00,85.086,8.68,85.5275966925,65.406,0,65.406,19.68,8.68,21.5091794358,134.72,84.976,10.25,85.5919568418,65.406,0,65.406,19.57,10.25,22.0917948569,134.72
2021-02-22 13:30:00,83.5465,-4.37,83.6607109834,66.6965,0,66.6965,16.85,-4.37,17.407452427,132.87,84.0265,14.96,85.3478429853,66.6965,0,66.6965,17.33,14.96,22.8938965666,132.89
2021-02-22 14:00:00,80.098,-4.67,80.2340233567,62.768,0,62.768,17.33,-4.67,17.9481976811,133.11,80.588,14.75,81.926724846,62.768,0,62.768,17.82,14.75,23.1325506592,133.14
2021-02-22 14:30:00,77.7635,-4.69,77.904801086,60.2635,0,60.2635,17.5,-4.69,18.1175633019,133.11,78.2535,14.77,79.6351879652,60.2635,0,60.2635,17.99,14.77,23.2764473234,133.14
2021-02-22 15:00:00,75.251,-5.19,75.4297627001,54.901,0,54.901,20.35,-5.19,21.0013951917,133.32,75.741,14.33,77.0846805857,54.901,0,54.901,20.84,14.33,25.2913918162,133.37
2021-02-22 15:30:00,74.4075,-5.69,74.6247422525,48.6475,0,48.6475,25.76,-5.69,26.3809344035,133.32,74.8975,13.81,76.1600394318,48.6475,0,48.6475,26.25,13.81,29.6610620174,133.37
2021-02-22 16:00:00,72.648,-5.82,72.8807540027,37.928,0,37.928,34.72,-5.82,35.2044144959,132.89,73.118,13.57,74.366570608,37.928,0,37.928,35.19,13.57,37.7157924483,132.91
2021-02-22 16:30:00,73.191,-5.6,73.4049213677,28.001,0,28.001,45.19,-5.6,45.5356574565,132.63,73.661,13.68,74.9205267,28.001,0,28.001,45.66,13.68,47.6652703758,132.63
2021-02-22 17:00:00,74.978,5.5,75.1794551989,15.048,0,15.048,59.93,5.5,60.1818485924,133.28,74.758,10.6,75.5057518604,15.048,0,15.048,59.71,10.6,60.6435825129,133.26
2021-02-22 17:30:00,80.927,10.0,81.5425001395,13.157,0,13.157,67.77,10.0,68.50381668200001,133.01,80.427,9.96,81.0413717122,13.157,0,13.157,67.27,9.96,68.0033418296,132.99
2021-02-22 18:00:00,91.7685,11.49,92.4850133386,23.8485,0,23.8485,67.92,11.49,68.8850237715,132.07,91.2885,11.43,92.0012778838,23.8485,0,23.8485,67.44,11.43,68.4017433988,132.03
2021-02-22 18:30:00,94.9355,12.16,95.7111005069,23.5555,0,23.5555,71.38,12.16,72.4083558714,131.65,94.4255,12.1,95.197610528,23.5555,0,23.5555,70.87,12.1,71.8955276773,131.6
2021-02-22 19:00:00,85.8155,9.56,86.3463585813,6.3655,0,6.3655,79.45,9.56,80.0230972907,133.44,85.2655,9.75,85.8211395301,6.3655,0,6.3655,78.9,9.75,79.5001415093,133.37
2021-02-22 19:30:00,79.088,4.8100000000000005,79.2341330741,2.318,0,2.318,76.77,4.8100000000000005,76.9205369196,133.97,78.498,4.3,78.6156854832,2.318,0,2.318,76.18,4.3,76.3012608022,133.93
2021-02-22 20:00:00,75.3915,-0.71,75.394843141,2.3315,0,2.3315,73.06,-0.71,73.0634498227,132.37,74.8415,-0.67,74.8444989445,2.3315,0,2.3315,72.51,-0.67,72.513095369,132.31
2021-02-22 20:30:00,73.647,-2.18,73.6792576578,2.677,0,2.677,70.97,-2.18,71.0034738587,132.28,73.117,-2.13,73.1480183532,2.677,0,2.677,70.44,-2.13,70.4721966452,132.31
2021-02-22 21:00:00,72.0075,-3.71,72.1030107294,2.6675,0,2.6675,69.34,-3.71,69.4391798627,132.69,71.4875,-3.64,71.5801107589,2.6675,0,2.6675,68.82,-3.64,68.9161954841,132.64
2021-02-22 21:30:00,68.36,-4.91,68.5361050834,2.5700000000000003,0,2.5700000000000003,65.79,-4.91,65.9729656753,132.97,67.87,-4.83,68.0416475403,2.5700000000000003,0,2.5700000000000003,65.3,-4.83,65.4783849831,132.92
2021-02-22 22:00:00,64.5755,-6.37,64.8889212443,2.2955,0,2.2955,62.28,-6.37,62.6049143438,134.07,64.1055,-6.29,64.4133466779,2.2955,0,2.2955,61.81,-6.29,62.1292217881,134.04
2021-02-22 22:30:00,59.4855,-7.46,59.9514496092,2.4555,0,2.4555,57.03,-7.46,57.5158456427,134.57,59.0455,-7.62,59.5351616295,2.4555,0,2.4555,56.59,-7.62,57.1007224122,134.55
2021-02-22 23:00:00,55.391,-4.68,55.5883556242,2.501,0,2.501,52.89,-4.68,53.0966524369,132.58,54.991,-4.6,55.1830597285,2.501,0,2.501,52.49,-4.6,52.6911766807,132.55
2021-02-22 23:30:00,53.3175,-5.18,53.568537466,2.4575,0,2.4575,50.86,-5.18,51.1231063219,132.58,52.9275,-5.11,53.1736058233,2.4575,0,2.4575,50.47,-5.11,50.7280297272,132.55
2021-02-23 00:00:00,51.993,-5.78,52.3132913226,2.613,0,2.613,49.38,-5.78,49.7171278334,132.78,51.623,-5.7,51.9367319823,2.613,0,2.613,49.01,-5.7,49.3403496137,132.75
2021-02-23 00:30:00,60.535,-3.92,60.6617888378,2.275,0,2.275,58.26,-3.92,58.3917288663,131.23,60.095,-3.85,60.2181992839,2.275,0,2.275,57.82,-3.85,57.9480362049,131.19
2021-02-23 01:00:00,62.5075,-9.03,63.1563809623,2.3875,0,2.3875,60.12,-9.03,60.7943689827,133.18,62.7575,8.28,63.3013602243,2.3875,0,2.3875,60.37,8.28,60.9351729299,133.15
2021-02-23 01:30:00,60.6625,-10.39,61.5458447521,2.2525,0,2.2525,58.41,-10.39,59.3268927216,133.88,60.9925,8.68,61.6070406386,2.2525,0,2.2525,58.74,8.68,59.377857826,133.84
2021-02-23 02:00:00,58.6265,-11.75,59.7923824768,2.4765,0,2.4765,56.15,-11.75,57.3662357141,133.51,59.0365,8.01,59.5774154546,2.4765,0,2.4765,56.56,8.01,57.124370456,133.48
2021-02-23 02:30:00,59.3685,-11.79,60.5278687238,2.5484999999999998,0,2.5484999999999998,56.82,-11.79,58.0303067371,132.64,59.7985,7.49,60.265750657,2.5484999999999998,0,2.5484999999999998,57.25,7.49,57.7378783815,132.61
2021-02-23 03:00:00,58.3865,-12.17,59.641363853,3.0165,0,3.0165,55.37,-12.17,56.6916731099,132.93,58.8265,7.19,59.2642658121,3.0165,0,3.0165,55.81,7.19,56.2712377685,132.9
2021-02-23 03:30:00,57.6905,-12.89,59.1129925672,3.4005,0,3.4005,54.29,-12.89,55.7992490989,132.59,58.1305,6.4,58.4817495485,3.4005,0,3.4005,54.73,6.4,55.1029300491,132.55
2021-02-23 04:00:00,55.9635,-13.26,57.512963167,3.3935,0,3.3935,52.57,-13.26,54.2165334561,132.97,56.4135,6.13,56.745571477,3.3935,0,3.3935,53.02,6.13,53.3731889622,132.93
2021-02-23 04:30:00,55.8255,-13.77,57.4986899873,5.1155,0,5.1155,50.71,-13.77,52.5463319367,132.74,56.2755,5.57,56.5504801063,5.1155,0,5.1155,51.16,5.57,51.462321168,132.72
2021-02-23 05:00:00,56.2415,-13.86,57.9241393743,7.5715,0,7.5715,48.67,-13.86,50.6050244541,132.74,56.6915,5.46,56.9538214016,7.5715,0,7.5715,49.12,5.46,49.4225252289,132.72
2021-02-23 05:30:00,59.0315,-1.33,59.0464807779,7.9415,0,7.9415,51.09,-1.33,51.107308675,134.64,58.6915,0.2,58.6918407639,7.9415,0,7.9415,50.75,0.2,50.7503940871,134.61
2021-02-23 06:00:00,61.2765,0.53,61.2787920267,8.6965,0,8.6965,52.58,0.53,52.5826710999,134.31,60.8865,0.58,60.8892624545,8.6965,0,8.6965,52.19,0.58,52.1932227401,134.27
2021-02-23 06:30:00,63.708,3.5300000000000002,63.8057220318,6.568,0,6.568,57.14,3.5300000000000002,57.2489344879,135.03,63.288,3.56,63.3880473276,6.568,0,6.568,56.72,3.56,56.8316109221,134.98
2021-02-23 07:00:00,67.1075,5.46,67.3292518617,3.5275,0,3.5275,63.58,5.46,63.8140110007,133.43,66.6375,5.46,66.8608106909,3.5275,0,3.5275,63.11,5.46,63.3457472921,133.39
2021-02-23 07:30:00,68.557,7.1,68.9236697296,3.807,0,3.807,64.75,7.1,65.1381032883,133.17,68.077,7.08,68.4441694303,3.807,0,3.807,64.27,7.08,64.6587913589,133.12
2021-02-23 08:00:00,71.844,7.82,72.2683384062,5.974,0,5.974,65.87,7.82,66.3325659085,132.6,71.364,7.8,71.7889998259,5.974,0,5.974,65.39,7.8,65.853565583,132.57
2021-02-23 08:30:00,75.1015,9.55,75.7062599938,7.7715,0,7.7715,67.33,9.55,68.0039072407,132.41,74.6115,9.53,75.2176630337,7.7715,0,7.7715,66.84,9.53,67.5159721844,132.38
2021-02-23 09:00:00,79.2735,9.98,79.8992378077,15.6835,0,15.6835,63.59,9.98,64.3683812131,132.53,78.7935,9.95,79.4192554879,15.6835,0,15.6835,63.11,9.95,63.8895500062,132.5
2021-02-23 09:30:00,83.7145,9.15,84.2130631805,37.7545,0,37.7545,45.96,9.15,46.8619685886,133.4,83.3545,9.12,83.8519353995,37.7545,0,37.7545,45.6,9.12,46.503057964,133.37
2021-02-23 10:00:00,83.271,9.21,83.7787773902,40.551,0,40.551,42.72,9.21,43.701515992,133.89,82.951,9.19,83.458519643,40.551,0,40.551,42.4,9.19,43.3845145184,133.86
2021-02-23 10:30:00,82.725,8.87,83.199173824,37.245,0,37.245,45.48,8.87,46.3368891921,134.22,82.395,8.85,82.8689237592,37.245,0,37.245,45.15,8.85,46.0091838658,134.2
2021-02-23 11:00:00,79.9625,9.06,80.4741263155,33.6925,0,33.6925,46.27,9.06,47.1486638199,133.75,79.6425,9.03,80.1527835215,33.6925,0,33.6925,45.95,9.03,46.8288735718,133.73
2021-02-23 11:30:00,80.229,9.78,80.8228979993,26.839,0,26.839,53.39,9.78,54.2783612501,132.65,79.839,9.75,80.4321354994,26.839,0,26.839,53.0,9.75,53.8893542362,132.62
2021-02-23 12:00:00,80.839,9.66,81.4141235966,34.279,0,34.279,46.56,9.66,47.5515425617,133.36,80.469,9.62,81.041991344,34.279,0,34.279,46.19,9.62,47.1811455986,133.34
2021-02-23 12:30:00,82.8525,9.62,83.4091191432,38.1325,0,38.1325,44.72,9.62,45.7430082089,132.95,82.5325,9.59,83.0877948693,38.1325,0,38.1325,44.4,9.59,45.4238714775,132.92
2021-02-23 13:00:00,81.889,9.36,82.4221931339,33.059,0,33.059,48.83,9.36,49.7189953639,132.88,81.549,9.34,82.0821235166,33.059,0,33.059,48.49,9.34,49.3813294677,132.92
2021-02-23 13:30:00,78.442,8.73,78.9262964037,29.862,0,29.862,48.58,8.73,49.3581735886,133.64,78.102,8.7,78.5850647642,29.862,0,29.862,48.24,8.7,49.0182374224,133.62
2021-02-23 14:00:00,76.499,9.09,77.0371670105,28.629,0,28.629,47.87,9.09,48.725404051699996,133.11,76.149,9.08,76.6884385093,28.629,0,28.629,47.52,9.08,48.3797147573,133.1
2021-02-23 14:30:00,75.7665,9.17,76.3194039694,23.2665,0,23.2665,52.5,9.17,53.2948299556,134.41,75.3965,9.13,75.9472785046,23.2665,0,23.2665,52.13,9.13,52.9234711636,134.41
2021-02-23 15:00:00,75.2455,8.7,75.7467838938,19.3955,0,19.3955,55.85,8.7,56.523557036,134.53,74.8455,8.67,75.3459870879,19.3955,0,19.3955,55.45,8.67,56.1237151301,134.52
2021-02-23 15:30:00,73.329,9.21,73.9051171503,10.829,0,10.829,62.5,9.21,63.1749483577,133.87,72.879,9.16,73.4523943858,10.829,0,10.829,62.05,9.16,62.7224688608,133.86
2021-02-23 16:00:00,74.2105,9.27,74.7872396218,9.4905,0,9.4905,64.72,9.27,65.3805116223,133.43,73.7405,9.23,74.3159083928,9.4905,0,9.4905,64.25,9.23,64.909594052,133.42
2021-02-23 16:30:00,77.426,9.84,78.0487736995,7.676,0,7.676,69.75,9.84,70.4406707805,133.53,76.916,9.8,77.5378040442,7.676,0,7.676,69.24,9.8,69.930090805,133.51
2021-02-23 17:00:00,81.6025,10.58,82.2855054445,6.4925,0,6.4925,75.11,10.58,75.8514897678,132.2,81.0625,10.53,81.7435612526,6.4925,0,6.4925,74.57,10.53,75.3097988312,132.17
2021-02-23 17:30:00,87.406,8.65,87.8329740815,9.106,0,9.106,78.3,8.65,78.7763447997,132.6,86.846,13.84,87.9418746446,9.106,0,9.106,77.74,13.84,78.9623530551,132.56
2021-02-23 18:00:00,92.945,7.93,93.2826775184,14.075,0,14.075,78.87,7.93,79.2676592312,134.2,92.385,7.92,92.72386222,14.075,0,14.075,78.31,7.92,78.7094816398,134.17
2021-02-23 18:30:00,93.2735,5.98,93.4649998783,10.2835,0,10.2835,82.99,5.98,83.2051711133,134.3,92.6435,12.51,93.484320569,10.2835,0,10.2835,82.36,12.51,83.3046799406,134.25
2021-02-23 19:00:00,89.0645,7.96,89.4194987698,6.1445,0,6.1445,82.92,7.96,83.3011884669,134.75,88.3045,5.28,88.4622129514,6.1445,0,6.1445,82.16,5.28,82.3294843905,134.7
2021-02-23 19:30:00,85.3335,7.02,85.6217648863,6.8035,0,6.8035,78.53,7.02,78.8431436461,134.57,84.6335,3.77,84.7174257296,6.8035,0,6.8035,77.83,3.77,77.92125384,134.52
2021-02-23 20:00:00,78.9085,3.89,79.0043256553,2.2585,0,2.2585,76.65,3.89,76.7486455907,134.0,78.7185,12.16,79.652167844,2.2585,0,2.2585,76.46,12.16,77.4209093204,133.96
2021-02-23 20:30:00,74.641,8.03,75.071697603,2.241,0,2.241,72.4,8.03,72.8439489594,133.78,74.111,8.0,74.5415342007,2.241,0,2.241,71.87,8.0,72.3138776446,133.75
2021-02-23 21:00:00,70.6425,6.4,70.9318180103,2.3525,0,2.3525,68.29,6.4,68.5892418678,134.11,70.1325,6.38,70.4220984937,2.3525,0,2.3525,67.78,6.38,68.0796063443,134.08
2021-02-23 21:30:00,67.6975,5.25,67.9007658738,2.2975,0,2.2975,65.4,5.25,65.6103840867,134.66,67.2175,5.24,67.4214350652,2.2975,0,2.2975,64.92,5.24,65.1311292701,134.61
2021-02-23 22:00:00,63.181,3.88,63.3000249684,2.871,0,2.871,60.31,3.88,60.4346796136,134.66,62.731,3.88,62.8508771697,2.871,0,2.871,59.86,3.88,59.9856149423,134.61
2021-02-23 22:30:00,60.3215,2.14,60.3594479949,2.7715,0,2.7715,57.55,2.14,57.5897742659,134.55,59.9015,2.17,59.9407924727,2.7715,0,2.7715,57.13,2.17,57.1711972937,134.52
2021-02-23 23:00:00,56.4355,1.37,56.4521262686,2.1755,0,2.1755,54.26,1.37,54.2772926738,134.55,55.9955,0.8300000000000001,56.0016510493,2.1755,0,2.1755,53.82,0.8300000000000001,53.8263996567,134.52
2021-02-23 23:30:00,55.9135,-0.05,55.913522356,3.0035,0,3.0035,52.91,-0.05,52.910023625,133.0,55.5135,-0.01,55.5135009007,3.0035,0,3.0035,52.51,-0.01,52.5100009522,132.96
2021-02-24 00:00:00,54.573,-0.29,54.5737705221,2.753,0,2.753,51.82,-0.29,51.8208114564,133.48,54.183,-0.26,54.1836238083,2.753,0,2.753,51.43,-0.26,51.4306571998,133.44
2021-02-24 00:30:00,62.798,1.27,62.8108406567,3.378,0,3.378,59.42,1.27,59.43357048,132.33,62.358,1.29,62.3713416883,3.378,0,3.378,58.98,1.29,58.9941056378,132.31
2021-02-24 01:00:00,64.346,1.82,64.3717338278,3.2560000000000002,0,3.2560000000000002,61.09,1.82,61.1171048071,132.09,63.886,1.8399999999999999,63.9124917055,3.2560000000000002,0,3.2560000000000002,60.63,1.8399999999999999,60.6579137459,132.06
2021-02-24 01:30:00,62.8855,1.4,62.9010819482,3.5055,0,3.5055,59.38,1.4,59.3965015805,132.25,62.4355,1.42,62.451645777,3.5055,0,3.5055,58.93,1.42,58.947105951,132.21
2021-02-24 02:00:00,61.029,0.92,61.0359340143,2.9290000000000003,0,2.9290000000000003,58.1,0.92,58.1072835366,133.15,60.589,0.96,60.5966048636,2.9290000000000003,0,2.9290000000000003,57.66,0.96,57.6679911216,133.1
2021-02-24 02:30:00,60.9275,0.78,60.9324926148,3.0275,0,3.0275,57.9,0.78,57.9052536477,132.82,60.4875,0.8200000000000001,60.4930579178,3.0275,0,3.0275,57.46,0.8200000000000001,57.4658507289,132.8
2021-02-24 03:00:00,59.8845,0.79,59.8897106376,4.0745,0,4.0745,55.81,0.79,55.8155910118,133.51,59.4545,0.8200000000000001,59.4601544755,4.0745,0,4.0745,55.38,0.8200000000000001,55.386070451,133.47
2021-02-24 03:30:00,57.593,0.28,57.5936806343,2.823,0,2.823,54.77,0.28,54.7707157156,134.16,57.183,0.31,57.1838402785,2.823,0,2.823,54.36,0.31,54.3608839148,134.12
2021-02-24 04:00:00,55.8495,-0.35000000000000003,55.8505966866,2.4295,0,2.4295,53.42,-0.35000000000000003,53.421146562,134.76,55.4395,-0.30000000000000004,55.4403116897,2.4295,0,2.4295,53.01,-0.30000000000000004,53.0108488896,134.71
2021-02-24 04:30:00,55.278,-0.35000000000000003,55.2791080246,3.998,0,3.998,51.28,-0.35000000000000003,51.2811944089,134.22,54.888,-0.31,54.8888754121,3.998,0,3.998,50.89,-0.31,50.8909441846,134.19
2021-02-24 05:00:00,54.5665,-0.48,54.5686111446,3.9465,0,3.9465,50.62,-0.48,50.6222757292,133.9,54.1865,-0.44,54.1882863934,3.9465,0,3.9465,50.24,-0.44,50.2419267146,133.87
2021-02-24 05:30:00,55.482,-0.12,55.4821297717,3.402,0,3.402,52.08,-0.12,52.0801382487,133.24,55.092,-0.08,55.0920580846,3.402,0,3.402,51.69,-0.08,51.6900619075,133.21
2021-02-24 06:00:00,56.9435,0.38,56.9447679094,2.9135,0,2.9135,54.03,0.38,54.0313362781,132.74,56.5435,0.41000000000000003,56.5449864466,2.9135,0,2.9135,53.63,0.41000000000000003,53.6315671969,132.7
2021-02-24 06:30:00,59.9125,2.9699999999999998,59.986069685,2.6025,0,2.6025,57.31,2.9699999999999998,57.3869061721,132.4,59.4925,2.99,59.5675889746,2.6025,0,2.6025,56.89,2.99,56.9685193769,132.36
2021-02-24 07:00:00,64.6805,5.2,64.8891907813,3.0805,0,3.0805,61.6,5.2,61.8190909024,131.5,64.2205,5.19,64.4298744392,3.0805,0,3.0805,61.14,5.19,61.3598867339,131.46
2021-02-24 07:30:00,66.6525,6.72,66.9904034639,2.7925,0,2.7925,63.86,6.72,64.2126000097,131.71,66.1925,6.72,66.532739732,2.7925,0,2.7925,63.4,6.72,63.7551441062,131.67
2021-02-24 08:00:00,69.8185,7.34,70.2032658945,4.5885,0,4.5885,65.23,7.34,65.6416674072,131.45,69.3585,7.65,69.7791087809,4.5885,0,4.5885,64.77,7.65,65.2202069914,131.4
2021-02-24 08:30:00,72.0635,5.31,72.258868883,7.4535,0,7.4535,64.61,5.31,64.8278350711,133.32,71.5935,5.49,71.8036861327,7.4535,0,7.4535,64.14,5.49,64.3745267944,133.27
2021-02-24 09:00:00,75.18,5.46,75.3780074027,11.6,0,11.6,63.58,5.46,63.8140110007,133.5,74.71,5.45,74.9085215446,11.6,0,11.6,63.11,5.45,63.3448861393,133.45
2021-02-24 09:30:00,75.861,5.35,76.0494169669,13.631,0,13.631,62.23,5.35,62.4595501105,133.34,75.411,5.37,75.6019564628,13.631,0,13.631,61.78,5.37,62.0129446164,133.32
2021-02-24 10:00:00,77.0215,4.83,77.1727954803,21.7615,0,21.7615,55.26,4.83,55.4706814452,133.86,76.6215,4.83,76.7735837528,21.7615,0,21.7615,54.86,4.83,55.0722116861,133.84
2021-02-24 10:30:00,77.1375,4.11,77.2469158365,23.6475,0,23.6475,53.49,4.11,53.6476672373,134.32,76.7375,4.13,76.8485576068,23.6475,0,23.6475,53.09,4.13,53.2503990595,134.29
2021-02-24 11:00:00,75.8625,4.62,76.0030480063,17.4425,0,17.4425,58.42,4.62,58.6023958555,134.24,75.4325,4.62,75.5738477004,17.4425,0,17.4425,57.99,4.62,58.1737440775,134.2
2021-02-24 11:30:00,76.742,4.83,76.8938454234,20.612,0,20.612,56.13,4.83,56.3374280563,133.92,76.342,4.83,76.4946394462,20.612,0,20.612,55.73,4.83,55.938911323,133.89
2021-02-24 12:00:00,76.0515,5.12,76.2236515279,16.8115,0,16.8115,59.24,5.12,59.4608442591,133.66,75.6215,5.12,75.7946281886,16.8115,0,16.8115,58.81,5.12,59.032452939,133.63
2021-02-24 12:30:00,78.2015,6.35,78.4588879748,14.7915,0,14.7915,63.41,6.35,63.7271574762,133.51,77.7515,6.35,78.0103727222,14.7915,0,14.7915,62.96,6.35,63.279412924,133.48
2021-02-24 13:00:00,79.9215,5.89,80.1382446916,18.3515,0,18.3515,61.57,5.89,61.8510872984,134.03,79.4615,5.87,79.6780200698,18.3515,0,18.3515,61.11,5.87,61.3912778821,133.99
2021-02-24 13:30:00,78.045,4.89,78.198044253,17.835,0,17.835,60.21,4.89,60.4082461258,134.82,77.625,4.89,77.7788706848,17.835,0,17.835,59.79,4.89,59.9896341046,134.78
2021-02-24 14:00:00,75.116,6.47,75.3941268004,14.596,0,14.596,60.52,6.47,60.8648609626,133.97,74.656,6.23,74.9154939649,14.596,0,14.596,60.06,6.23,60.3822531875,133.93
2021-02-24 14:30:00,74.9915,8.06,75.4233960535,16.6015,0,16.6015,58.39,8.06,58.9436654781,132.25,74.5615,8.05,74.994798368,16.6015,0,16.6015,57.96,8.05,58.5163575421,132.21
2021-02-24 15:00:00,74.1965,8.34,74.6637543407,15.6065,0,15.6065,58.59,8.34,59.1806023964,132.13,73.7665,8.32,74.2342166541,15.6065,0,15.6065,58.16,8.32,58.7520893246,132.08
2021-02-24 15:30:00,74.448,8.02,74.8787359936,15.328,0,15.328,59.12,8.02,59.6615018249,132.27,74.018,8.02,74.4512237912,15.328,0,15.328,58.69,8.02,59.2354328084,132.25
2021-02-24 16:00:00,74.116,8.21,74.5693338846,12.546,0,12.546,61.57,8.21,62.1149659905,132.12,73.676,8.19,74.1298123295,12.546,0,12.546,61.13,8.19,61.6761947594,132.07
2021-02-24 16:30:00,76.461,8.37,76.9177575141,11.821,0,11.821,64.64,8.37,65.1796478972,132.25,75.991,8.36,76.4494714239,11.821,0,11.821,64.17,8.36,64.7122747244,132.22
2021-02-24 17:00:00,78.611,8.04,79.0210789663,10.101,0,10.101,68.51,8.04,68.9801543924,132.25,78.141,8.25,78.5753038874,10.101,0,10.101,68.04,8.25,68.5383403651,132.22
2021-02-24 17:30:00,83.3245,6.86,83.6064106409,7.9045000000000005,0,7.9045000000000005,75.42,6.86,75.7313409362,132.79,82.7645,6.85,83.0474861766,7.9045000000000005,0,7.9045000000000005,74.86,6.85,75.1727483866,132.77
2021-02-24 18:00:00,93.4205,7.65,93.7331975356,22.3005,0,22.3005,71.12,7.65,71.5302516422,132.25,92.9205,7.63,93.233235599,22.3005,0,22.3005,70.62,7.63,71.0309883079,132.21
2021-02-24 18:30:00,97.1135,7.84,97.4294487424,23.0035,0,23.0035,74.11,7.84,74.5235378924,131.89,96.5935,7.83,96.9103355801,23.0035,0,23.0035,73.59,7.83,74.0053849392,131.82
2021-02-24 19:00:00,92.395,7.26,92.6797908122,16.015,0,16.015,76.38,7.26,76.7242595272,132.07,91.845,7.23,92.1291317934,16.015,0,16.015,75.83,7.23,76.1738918528,132.03
2021-02-24 19:30:00,82.2535,5.85,82.4612682552,5.2235,0,5.2235,77.03,5.85,77.2518181016,132.71,81.6835,5.85,81.8927144027,5.2235,0,5.2235,76.46,5.85,76.6834669274,132.69
2021-02-24 20:00:00,76.7175,4.3,76.8379125579,2.4975,0,2.4975,74.22,4.3,74.3444577625,133.77,76.1875,4.3,76.3087488841,2.4975,0,2.4975,73.69,4.3,73.8153513844,133.73
2021-02-24 20:30:00,73.106,2.75,73.1577045567,2.536,0,2.536,70.57,2.75,70.6235612243,133.84,72.586,2.77,72.6388346272,2.536,0,2.536,70.05,2.77,70.1047459164,133.81
2021-02-24 21:00:00,68.9,1.48,68.9158936676,2.33,0,2.33,66.57,1.48,66.5864498228,134.32,68.41,1.49,68.4262245049,2.33,0,2.33,66.08,1.49,66.0967964428,134.29
2021-02-24 21:30:00,66.0475,0.2,66.0478028117,2.2975,0,2.2975,63.75,0.2,63.7503137247,134.96,65.5775,0.23,65.5779033383,2.2975,0,2.2975,63.28,0.23,63.2804179822,134.91
2021-02-24 22:00:00,61.2775,-1.27,61.2906592088,3.2975,0,3.2975,57.98,-1.27,57.9939074386,135.18,60.8175,-1.72,60.8418170854,3.2975,0,3.2975,57.52,-1.72,57.5457105265,135.14
2021-02-24 22:30:00,57.1745,-6.98,57.5989917468,2.7245,0,2.7245,54.45,-6.98,54.895563573,133.7,56.7845,-6.61,57.1679240506,2.7245,0,2.7245,54.06,-6.61,54.4626082739,133.66
2021-02-24 23:00:00,52.177,-17.15,54.9232357841,2.967,0,2.967,49.21,-17.15,52.1128256766,133.7,52.437,-2.38,52.4909836924,2.967,0,2.967,49.47,-2.38,49.5272177696,133.66
2021-02-24 23:30:00,50.7545,-13.44,52.5038367193,2.3245,0,2.3245,48.43,-13.44,50.2603074006,133.2,50.8045,-3.36,50.9154870373,2.3245,0,2.3245,48.48,-3.36,48.5962961552,133.17
2021-02-25 00:00:00,50.6445,-5.62,50.9553704751,2.3945,0,2.3945,48.25,-5.62,48.5761968458,132.88,50.2745,-5.54,50.578819186,2.3945,0,2.3945,47.88,-5.54,48.1994398308,132.83
2021-02-25 00:30:00,58.5115,-3.43,58.6119487157,2.7615,0,2.7615,55.75,-3.43,55.8554151359,131.97,58.1015,-3.37,58.1991512159,2.7615,0,2.7615,55.34,-3.37,55.4425152748,131.94
2021-02-25 01:00:00,59.8525,-3.09,59.932210507,2.6925,0,2.6925,57.16,-3.09,57.2434598884,131.31,59.4225,-3.04,59.5002109765,2.6925,0,2.6925,56.73,-3.04,56.8113941036,131.27
2021-02-25 01:30:00,58.461,-3.35,58.5569041275,2.411,0,2.411,56.05,-3.35,56.1500222618,131.92,58.031,-3.3,58.1247534274,2.411,0,2.411,55.62,-3.3,55.717810438,131.89
2021-02-25 02:00:00,55.8325,-4.12,55.9843054458,2.5324999999999998,0,2.5324999999999998,53.3,-4.12,53.4589973718,132.41,55.4225,-4.05,55.5702798828,2.5324999999999998,0,2.5324999999999998,52.89,-4.05,53.0448357524,132.37
2021-02-25 02:30:00,56.223,-4.11,56.3730239476,2.393,0,2.393,53.83,-4.11,53.9866742817,133.04,55.813,-4.05,55.9597486503,2.393,0,2.393,53.42,-4.05,53.5733039862,132.99
2021-02-25 03:00:00,54.3725,-4.42,54.5518574959,2.4325,0,2.4325,51.94,-4.42,52.1277277464,133.14,53.9825,-4.35,54.1574815353,2.4325,0,2.4325,51.55,-4.35,51.7332098366,133.09
2021-02-25 03:30:00,53.3805,-4.64,53.5817821675,3.8105,0,3.8105,49.57,-4.64,49.7866899884,133.26,53.0005,-4.57,53.1971606409,3.8105,0,3.8105,49.19,-4.57,49.4018319498,133.2
2021-02-25 04:00:00,51.3475,-4.94,51.5845844827,3.3575,0,3.3575,47.99,-4.94,48.2435871386,133.7,50.9775,-4.87,51.2095929124,3.3575,0,3.3575,47.62,-4.87,47.8683747374,133.65
2021-02-25 04:30:00,50.9875,-5.1,51.2419277179,3.1175,0,3.1175,47.87,-5.1,48.1409067218,133.63,50.6175,-5.03,50.8668084929,3.1175,0,3.1175,47.5,-5.03,47.7655827977,133.58
2021-02-25 05:00:00,50.282,-5.34,50.5647616824,2.9619999999999997,0,2.9619999999999997,47.32,-5.34,47.6203527916,133.75,49.922,-5.27,50.1993922672,2.9619999999999997,0,2.9619999999999997,46.96,-5.27,47.2547828267,133.69
2021-02-25 05:30:00,51.722,-4.75,51.9396552164,4.012,0,4.012,47.71,-4.75,47.9458715637,133.23,51.372,-4.68,51.5847340208,4.012,0,4.012,47.36,-4.68,47.5906713548,133.18
2021-02-25 06:00:00,53.763,-4.07,53.9168347457,3.673,0,3.673,50.09,-4.07,50.2550793453,132.96,53.383,-4.01,53.5333988179,3.673,0,3.673,49.71,-4.01,49.8714768179,132.92
2021-02-25 06:30:00,58.4815,-1.3900000000000001,58.4980165668,2.8215,0,2.8215,55.66,-1.3900000000000001,55.677353565,132.02,58.0615,-1.58,58.082993916,2.8215,0,2.8215,55.24,-1.58,55.2625913254,131.97
2021-02-25 07:00:00,63.4645,0.63,63.467626868,4.4545,0,4.4545,59.01,0.63,59.0133628935,132.61,63.0145,0.67,63.018061778,4.4545,0,4.4545,58.56,0.67,58.5638326956,132.57
2021-02-25 07:30:00,70.5565,0.8200000000000001,70.5612648147,10.6865,0,10.6865,59.87,0.8200000000000001,59.8756152369,131.98,70.1365,0.85,70.1416504814,10.6865,0,10.6865,59.45,0.85,59.4560762244,131.95
2021-02-25 08:00:00,74.8585,2.23,74.8917079672,12.4385,0,12.4385,62.42,2.23,62.4598214855,131.27,74.4085,2.25,74.4425105182,12.4385,0,12.4385,61.97,2.25,62.0108329246,131.22
2021-02-25 08:30:00,78.57,3.62,78.6533489433,15.31,0,15.31,63.26,3.62,63.3634910654,131.61,78.1,3.63,78.1843136441,15.31,0,15.31,62.79,3.63,62.8948408059,131.57
2021-02-25 09:00:00,86.0065,4.57,86.1278290813,29.6465,0,29.6465,56.36,4.57,56.5449776726,132.15,85.5865,4.59,85.7094923696,29.6465,0,29.6465,55.94,4.59,56.1279939068,132.11
2021-02-25 09:30:00,82.2115,4.28,82.3228348167,28.8715,0,28.8715,53.34,4.28,53.5114380296,132.75,81.8115,4.29,81.9239014711,28.8715,0,28.8715,52.94,4.29,53.1135359395,132.7
2021-02-25 10:00:00,81.978,4.2,82.085519332,27.838,0,27.838,54.14,4.2,54.3026666012,132.75,81.578,4.2,81.686045834,27.838,0,27.838,53.74,4.2,53.9038737012,132.7
2021-02-25 10:30:00,77.3965,4.42,77.5226071043,23.5665,0,23.5665,53.83,4.42,54.0111590322,133.29,76.9965,4.43,77.1238349166,23.5665,0,23.5665,53.43,4.43,53.6133360275,133.25
2021-02-25 11:00:00,81.9905,4.43,82.1100906725,43.5105,0,43.5105,38.48,4.43,38.7341619246,133.63,81.6905,4.45,81.8116146415,43.5105,0,43.5105,38.18,4.45,38.4384560044,133.61
2021-02-25 11:30:00,80.9535,4.46,81.0762650981,52.2135,0,52.2135,28.74,4.46,29.0840024756,133.63,80.7335,4.48,80.8577047798,52.2135,0,52.2135,28.52,4.48,28.8697211625,133.61
2021-02-25 12:00:00,80.9685,4.38,81.0868817519,51.8185,0,51.8185,29.15,4.38,29.4772268031,133.53,80.7185,4.4,80.8383339898,51.8185,0,51.8185,28.9,4.4,29.2330292649,133.48
2021-02-25 12:30:00,85.5625,5.05,85.7113989283,61.0925,0,61.0925,24.47,5.05,24.9856638895,133.43,85.3625,5.07,85.5129306377,61.0925,0,61.0925,24.27,5.07,24.7939065095,133.48
2021-02-25 13:00:00,84.651,4.96,84.7961874202,66.201,0,66.201,18.45,4.96,19.1050804761,133.57,84.501,4.98,84.6476189919,66.201,0,66.201,18.3,4.98,18.9655055298,133.55
2021-02-25 13:30:00,83.7085,3.76,83.7929028752,59.4285,0,59.4285,24.28,3.76,24.5694118774,134.19,83.5185,3.7800000000000002,83.6039965686,59.4285,0,59.4285,24.09,3.7800000000000002,24.3847595846,134.19
2021-02-25 14:00:00,83.8335,3.41,83.9028236846,63.7635,0,63.7635,20.07,3.41,20.3576275632,135.12,83.6735,3.44,83.744183095,63.7635,0,63.7635,19.91,3.44,20.2049919574,135.14
2021-02-25 14:30:00,82.834,2.99,82.8879463855,63.794,0,63.794,19.04,2.99,19.2733416926,134.65,82.684,3.01,82.7387693648,63.794,0,63.794,18.89,3.01,19.1283088641,134.68
2021-02-25 15:00:00,81.151,2.4,81.1864816395,57.551,0,57.551,23.6,2.4,23.7217200051,134.49,80.961,2.43,80.997459349,57.551,0,57.551,23.41,2.43,23.5357812702,134.54
2021-02-25 15:30:00,80.248,1.75,80.2670792044,51.518,0,51.518,28.73,1.75,28.7832486005,134.33,80.028,1.78,80.0477931239,51.518,0,51.518,28.51,1.78,28.5655124232,134.38
2021-02-25 16:00:00,78.3865,1.27,78.3967874485,41.3565,0,41.3565,37.03,1.27,37.0517718875,134.06,78.1265,1.3,78.1373150438,41.3565,0,41.3565,36.77,1.3,36.792973514,134.08
2021-02-25 16:30:00,76.258,1.8,76.2792407146,27.368,0,27.368,48.89,1.8,48.9231243892,133.53,75.898,1.83,75.9200586407,27.368,0,27.368,48.53,1.83,48.5644911432,133.52
2021-02-25 17:00:00,76.664,3.62,76.7494188642,16.264,0,16.264,60.4,3.62,60.5083828903,132.24,76.224,3.63,76.3103864228,16.264,0,16.264,59.96,3.63,60.069780256,132.22
2021-02-25 17:30:00,80.231,5.3,80.4058664589,9.331,0,9.331,70.9,5.3,71.0978199384,131.12,79.721,5.3,79.8969826777,9.331,0,9.331,70.39,5.3,70.5892491814,131.1
2021-02-25 18:00:00,90.8675,8.82,91.2945505288,23.8575,0,23.8575,67.01,8.82,67.5879612061,132.3,90.3675,8.34,90.7515325284,23.8575,0,23.8575,66.51,8.34,67.0308563275,132.27
2021-02-25 18:30:00,94.527,12.96,95.4112956049,24.067,0,24.067,70.46,12.96,71.6419793138,133.95,94.027,12.91,94.9091398602,24.067,0,24.067,69.96,12.91,71.1411955199,133.92
2021-02-25 19:00:00,93.409,12.24,94.2075309145,23.419,0,23.419,69.99,12.24,71.0522181216,134.3,92.909,12.19,93.7052740298,23.419,0,23.419,69.49,12.19,70.55108929,134.28
2021-02-25 19:30:00,84.13,10.68,84.8051843934,10.99,0,10.99,73.14,10.68,73.9156411052,134.17,83.62,10.64,84.2942109519,10.99,0,10.99,72.63,10.64,73.4052212039,134.12
2021-02-25 20:00:00,77.827,8.84,78.3274379065,8.657,0,8.657,69.17,8.84,69.73259281,134.9,77.337,8.81,77.8371869289,8.657,0,8.657,68.68,8.81,69.2427505231,134.88
2021-02-25 20:30:00,73.2365,7.99,73.6710596656,5.2465,0,5.2465,67.99,7.99,68.4578717168,134.9,72.7365,7.97,73.1718479489,5.2465,0,5.2465,67.49,7.97,67.9589655601,134.88
2021-02-25 21:00:00,69.1215,10.68,69.9417197547,2.4915000000000003,0,2.4915000000000003,66.63,10.68,67.4805105197,133.55,68.1715,-0.37,68.1725040779,2.4915000000000003,0,2.4915000000000003,65.68,-0.37,65.6810421659,133.51
2021-02-25 21:30:00,66.5625,12.23,67.6767264741,1.9225,0,1.9225,64.64,12.23,65.7867957876,133.47,65.2825,-6.63,65.6183031345,1.9225,0,1.9225,63.36,-6.63,63.7059377138,133.44
2021-02-25 22:00:00,62.4905,11.17,63.4809537598,2.2705,0,2.2705,60.22,11.17,61.247181976,132.98,61.2805,-7.5600000000000005,61.7450668495,2.2705,0,2.2705,59.01,-7.5600000000000005,59.4922995017,132.96
2021-02-25 22:30:00,59.908,3.7199999999999998,60.0233859758,2.168,0,2.168,57.74,3.7199999999999998,57.8597096432,133.25,59.288,-0.98,59.2960988936,2.168,0,2.168,57.12,-0.98,57.1284062442,133.23
2021-02-25 23:00:00,57.271,0.9500000000000001,57.278878664,3.031,0,3.031,54.24,0.9500000000000001,54.248318868,133.1,56.871,0.98,56.879443044,3.031,0,3.031,53.84,0.98,53.8489182807,133.07
2021-02-25 23:30:00,55.0305,0.48,55.0325933448,2.3505000000000003,0,2.3505000000000003,52.68,0.48,52.6821867428,134.0,54.6405,0.53,54.6430703772,2.3505000000000003,0,2.3505000000000003,52.29,0.53,52.292685913,133.97
2021-02-26 00:00:00,53.5525,0.01,53.5525009337,2.7025,0,2.7025,50.85,0.01,50.8500009833,134.31,53.1725,0.0,53.1725,2.7025,0,2.7025,50.47,0.0,50.47,134.29
2021-02-26 00:30:00,61.3215,2.19,61.3605937247,2.4215,0,2.4215,58.9,2.19,58.9406998601,133.31,60.8815,2.22,60.9219619041,2.4215,0,2.4215,58.46,2.22,58.5021367131,133.27
2021-02-26 01:00:00,62.8145,2.61,62.8687005612,2.2645,0,2.2645,60.55,2.61,60.6062257528,132.53,62.3545,2.63,62.4099396751,2.2645,0,2.2645,60.09,2.63,60.147526965,132.5
2021-02-26 01:30:00,61.6825,2.35,61.7272493009,2.3625,0,2.3625,59.32,2.35,59.3665301327,132.82,61.2325,2.37,61.2783481847,2.3625,0,2.3625,58.87,2.37,58.9176866484,132.78
2021-02-26 02:00:00,59.8215,1.8,59.8485744379,2.1015,0,2.1015,57.72,1.8,57.7480597077,133.58,59.3915,1.83,59.4196867397,2.1015,0,2.1015,57.29,1.83,57.3192201622,133.55
2021-02-26 02:30:00,60.3275,2.08,60.3633469603,3.5175,0,3.5175,56.81,2.08,56.8480650506,133.7,59.8875,2.11,59.9246589999,3.5175,0,3.5175,56.37,2.11,56.4094761543,133.66
2021-02-26 03:00:00,59.165,1.6400000000000001,59.18772529,2.815,0,2.815,56.35,1.6400000000000001,56.3738600772,134.3,58.755,1.6600000000000001,58.7784452414,2.815,0,2.815,55.94,1.6600000000000001,55.9646245409,134.27
2021-02-26 03:30:00,57.0345,0.98,57.0429188441,1.8945,0,1.8945,55.14,0.98,55.1487080538,134.97,56.6045,1.01,56.6135100506,1.8945,0,1.8945,54.71,1.01,54.7193219987,134.94
2021-02-26 04:00:00,55.2515,3.26,55.3475912055,1.9015,0,1.9015,53.35,3.26,53.44950982,134.21,54.4715,-5.01,54.7014114283,1.9015,0,1.9015,52.57,-5.01,52.8081906526,134.18
2021-02-26 04:30:00,54.5685,6.8100000000000005,54.9917929536,3.1185,0,3.1185,51.45,6.8100000000000005,51.8987340886,132.38,53.2885,-12.74,54.7902530771,3.1185,0,3.1185,50.17,-12.74,51.7623077152,132.32
2021-02-26 05:00:00,53.961,6.72,54.3778256369,2.201,0,2.201,51.76,6.72,52.1944058305,132.56,52.691,-12.85,54.2352651049,2.201,0,2.201,50.49,-12.85,52.0995451036,132.54
2021-02-26 05:30:00,55.5045,5.0,55.7292519262,2.2145,0,2.2145,53.29,5.0,53.524051603,133.05,54.5145,-7.94,55.0896933214,2.2145,0,2.2145,52.3,-7.94,52.8992778779,133.03
2021-02-26 06:00:00,57.4685,1.81,57.4969963759,1.8885,0,1.8885,55.58,1.81,55.6094641226,133.78,57.0485,1.8399999999999999,57.0781652845,1.8885,0,1.8885,55.16,1.8399999999999999,55.1906803727,133.75
2021-02-26 06:30:00,62.566,3.95,62.6905643299,2.106,0,2.106,60.46,3.95,60.5888941969,131.94,62.126,3.95,62.2514447704,2.106,0,2.106,60.02,3.95,60.1498370738,131.92
2021-02-26 07:00:00,66.4235,6.11,66.7039238145,1.8535,0,1.8535,64.57,6.11,64.8584381557,131.59,65.9435,6.11,66.2259563332,1.8535,0,1.8535,64.09,6.11,64.3805886894,131.57
2021-02-26 07:30:00,68.4965,7.27,68.8812268492,6.4265,0,6.4265,62.07,7.27,62.4943021403,132.08,68.0365,7.26,68.4227515688,6.4265,0,6.4265,61.61,7.26,62.03627729,132.07
2021-02-26 08:00:00,73.956,8.28,74.4180645811,14.556000000000001,0,14.556000000000001,59.4,8.28,59.9743145021,132.45,73.506,8.25,73.9675235222,14.556000000000001,0,14.556000000000001,58.95,8.25,59.524490758,132.41
2021-02-26 08:30:00,85.163,8.6,85.5961247312,38.853,0,38.853,46.31,8.6,47.1017632366,132.65,84.823,8.58,85.2558369204,38.853,0,38.853,45.97,8.58,46.7638460779,132.63
2021-02-26 09:00:00,84.1195,8.53,84.55087924,39.6295,0,39.6295,44.49,8.53,45.3003421621,132.82,83.7795,8.5,84.2095874604,39.6295,0,39.6295,44.15,8.5,44.9607884717,132.81
2021-02-26 09:30:00,83.983,8.7,84.4324243937,44.073,0,44.073,39.91,8.7,40.8472532736,132.82,83.683,8.69,84.1329934627,44.073,0,44.073,39.61,8.69,40.5520431051,132.81
2021-02-26 10:00:00,82.385,8.8,82.8536554716,46.535,0,46.535,35.85,8.8,36.9142587627,133.17,82.095,8.78,82.5631723288,46.535,0,46.535,35.56,8.78,36.6278855519,133.15
2021-02-26 10:30:00,81.472,8.74,81.9394555999,51.392,0,51.392,30.08,8.74,31.3240163453,133.34,81.232,8.73,81.6997596324,51.392,0,51.392,29.84,8.73,31.0908105395,133.34
2021-02-26 11:00:00,81.395,8.94,81.8844895264,58.075,0,58.075,23.32,8.94,24.9749074072,133.45,81.205,8.92,81.6934417502,58.075,0,58.075,23.13,8.92,24.7903872499,133.45
2021-02-26 11:30:00,81.589,9.05,82.0893867744,63.439,0,63.439,18.15,9.05,20.2811488826,133.45,81.439,9.04,81.9391989282,63.439,0,63.439,18.0,9.04,20.1425321149,133.45
2021-02-26 12:00:00,83.184,8.72,83.6398006693,70.074,0,70.074,13.11,8.72,15.7451738638,134.36,83.064,8.7,83.5183698117,70.074,0,70.074,12.99,8.7,15.6342604558,134.37
2021-02-26 12:30:00,84.6345,9.11,85.1233850963,74.8045,0,74.8045,9.83,9.11,13.4022759261,134.36,84.5545,9.08,85.0406365819,74.8045,0,74.8045,9.75,9.08,13.3232466013,134.37
2021-02-26 13:00:00,83.8145,8.95,84.2910013599,71.7845,0,71.7845,12.03,8.95,14.9941121778,134.59,83.7245,8.93,84.1993871727,71.7845,0,71.7845,11.94,8.93,14.9100134138,134.6
2021-02-26 13:30:00,82.018,8.49,82.4562455124,72.058,0,72.058,9.96,8.49,13.087463467,134.49,81.928,8.48,82.3656942179,72.058,0,72.058,9.87,8.48,13.0125823725,134.5
2021-02-26 14:00:00,79.8165,7.49,80.1671614332,70.3865,0,70.3865,9.43,7.49,12.0426326025,134.33,79.7365,7.73,80.1103135199,70.3865,0,70.3865,9.35,7.73,12.1315868706,134.37
2021-02-26 14:30:00,76.4715,5.55,76.6726340506,63.2515,0,63.2515,13.22,5.55,14.337743895,133.07,76.3615,5.5600000000000005,76.5636485693,63.2515,0,63.2515,13.11,5.5600000000000005,14.2402844073,133.08
2021-02-26 15:00:00,72.075,4.52,72.2165910647,53.285,0,53.285,18.79,4.52,19.3260057953,133.07,71.925,4.52,72.0668857729,53.285,0,53.285,18.64,4.52,19.180198122,133.08
2021-02-26 15:30:00,73.1415,4.39,73.2731268764,50.0315,0,50.0315,23.11,4.39,23.5232693306,133.16,72.9715,4.39,73.1034329717,50.0315,0,50.0315,22.94,4.39,23.3562775288,133.18
2021-02-26 16:00:00,71.253,4.18,71.3755028634,41.273,0,41.273,29.98,4.18,30.2699983482,132.85,71.033,4.18,71.1558816192,41.273,0,41.273,29.76,4.18,30.0521213893,132.85
2021-02-26 16:30:00,70.3935,4.91,70.564530341,28.1735,0,28.1735,42.22,4.91,42.5045468156,132.25,70.0835,4.92,70.255984601,28.1735,0,28.1735,41.91,4.92,42.1978020755,132.25
2021-02-26 17:00:00,71.3575,4.4,71.493026277,16.8975,0,16.8975,54.46,4.4,54.6374560169,132.48,70.9475,4.16,71.0693559578,16.8975,0,16.8975,54.05,4.16,54.2098524256,132.46
2021-02-26 17:30:00,74.266,3.99,74.3731057305,9.356,0,9.356,64.91,3.99,65.0325164821,132.48,73.806,4.0,73.9143127953,9.356,0,9.356,64.45,4.0,64.5740079289,132.46
2021-02-26 18:00:00,78.4375,6.55,78.7105069622,6.0075,0,6.0075,72.43,6.55,72.7255622185,131.47,77.8875,6.08,78.124445958,6.0075,0,6.0075,71.88,6.08,72.1366813764,131.43
2021-02-26 18:30:00,85.2725,12.41,86.1708033864,8.8925,0,8.8925,76.38,12.41,77.3816031108,133.7,84.7225,12.35,85.6178982821,8.8925,0,8.8925,75.83,12.35,76.829105162,133.69
2021-02-26 19:00:00,86.5635,11.1,87.2722724137,14.0035,0,14.0035,72.56,11.1,73.4041116015,134.16,86.0535,11.05,86.7600562601,14.0035,0,14.0035,72.05,11.05,72.8924207308,134.12
2021-02-26 19:30:00,83.26,9.58,83.8093312227,14.19,0,14.19,69.07,9.58,69.7312075042,134.77,82.75,9.55,83.2992496965,14.19,0,14.19,68.56,9.55,69.2219336627,134.71
2021-02-26 20:00:00,76.7975,7.38,77.1512825963,7.8275,0,7.8275,68.97,7.38,69.3637174609,134.77,76.3275,7.84,76.7290874196,7.8275,0,7.8275,68.5,7.84,68.9471942866,134.71
2021-02-26 20:30:00,70.5895,1.75,70.6111889877,3.4295,0,3.4295,67.16,1.75,67.1827961609,132.22,70.0895,1.78,70.1120988864,3.4295,0,3.4295,66.66,1.78,66.6837611417,132.18
2021-02-26 21:00:00,68.121,0.46,68.122553101,2.791,0,2.791,65.33,0.46,65.3316194503,132.48,67.641,0.5,67.6428479664,2.791,0,2.791,64.85,0.5,64.8519274964,132.46
2021-02-26 21:30:00,65.0615,-0.41000000000000003,65.0627918418,2.0915,0,2.0915,62.97,-0.41000000000000003,62.9713347484,132.86,64.5915,-0.36,64.5925032202,2.0915,0,2.0915,62.5,-0.36,62.5010367914,132.82
2021-02-26 22:00:00,61.8695,-1.45,61.8864890768,3.0495,0,3.0495,58.82,-1.45,58.8378696079,133.5,61.4295,-1.3900000000000001,61.4452241452,3.0495,0,3.0495,58.38,-1.3900000000000001,58.3965452745,133.44
2021-02-26 22:30:00,58.1495,-2.36,58.1973706472,2.1595,0,2.1595,55.99,-2.36,56.0397153811,134.05,57.7395,-2.32,57.7860905431,2.1595,0,2.1595,55.58,-2.32,55.628399222,134.03
2021-02-26 23:00:00,55.6775,-3.09,55.7631787674,2.1175,0,2.1175,53.56,-3.09,53.6490605696,134.25,55.2675,-3.03,55.3504964409,2.1175,0,2.1175,53.15,-3.03,53.2362977676,134.23
2021-02-26 23:30:00,54.005,-3.48,54.1170068001,2.165,0,2.165,51.84,-3.48,51.9566742585,134.93,53.615,-3.41,53.723331291,2.165,0,2.165,51.45,-3.41,51.5628800592,134.89
2021-02-27 00:00:00,52.862,-3.86,53.0027418536,1.8820000000000001,0,1.8820000000000001,50.98,-3.86,51.1259229746,134.33,52.482,-3.79,52.6186699186,1.8820000000000001,0,1.8820000000000001,50.6,-3.79,50.7417392292,134.28
2021-02-27 00:30:00,60.3435,-1.9,60.3734046766,1.9535,0,1.9535,58.39,-1.9,58.4209046489,133.23,59.9035,-1.8399999999999999,59.9317521206,1.9535,0,1.9535,57.95,-1.8399999999999999,57.9792040304,133.19
2021-02-27 01:00:00,61.4455,-1.55,61.4650467359,2.2655,0,2.2655,59.18,-1.55,59.2002947628,132.71,61.0055,-1.49,61.0236931876,2.2655,0,2.2655,58.74,-1.49,58.7588946458,132.68
2021-02-27 01:30:00,60.0055,-2.16,60.0443638508,2.0255,0,2.0255,57.98,-2.16,58.0202206132,133.18,59.5655,-2.11,59.6028597489,2.0255,0,2.0255,57.54,-2.11,57.5786740035,133.15
2021-02-27 02:00:00,58.637,-2.45,58.6881612338,2.657,0,2.657,55.98,-2.45,56.0335872491,133.59,58.207,-2.39,58.2560464587,2.657,0,2.657,55.55,-2.39,55.6013902704,133.54
2021-02-27 02:30:00,58.548,-2.5,58.6013507012,2.598,0,2.598,55.95,-2.5,56.0058255898,133.95,58.128,-2.45,58.1796088333,2.598,0,2.598,55.53,-2.45,55.5840210852,133.92
2021-02-27 03:00:00,57.1705,-3.08,57.2534057524,2.9405,0,2.9405,54.23,-3.08,54.3173940833,134.3,56.7705,-3.02,56.8507701817,2.9405,0,2.9405,53.83,-3.02,53.9146482878,134.27
2021-02-27 03:30:00,55.3915,-3.55,55.5051418542,2.3115,0,2.3115,53.08,-3.55,53.1985798683,134.74,54.9815,-3.49,55.0921540898,2.3115,0,2.3115,52.67,-3.49,52.7854999029,134.7
2021-02-27 04:00:00,53.88,-3.9699999999999998,54.0260613038,2.23,0,2.23,51.65,-3.9699999999999998,51.8023493676,135.18,53.49,-3.89,53.631261406,2.23,0,2.23,51.26,-3.89,51.4073895466,135.15
2021-02-27 04:30:00,51.9375,-4.16,52.103833892,2.7575000000000003,0,2.7575000000000003,49.18,-4.16,49.3556278453,134.9,51.5575,-4.08,51.718683338299996,2.7575000000000003,0,2.7575000000000003,48.8,-4.08,48.9702603628,134.85
2021-02-27 05:00:00,51.2605,-4.28,51.438869158,2.9905,0,2.9905,48.27,-4.28,48.4593778334,134.9,50.8905,-4.21,51.0643426497,2.9905,0,2.9905,47.9,-4.21,48.0846555566,134.85
2021-02-27 05:30:00,52.146,-3.9699999999999998,52.2969044591,2.856,0,2.856,49.29,-3.9699999999999998,49.4496208277,134.65,51.776,-3.89,51.9219248102,2.856,0,2.856,48.92,-3.89,49.0744179792,134.62
2021-02-27 06:00:00,52.2235,-3.7,52.3544071903,2.3735,0,2.3735,49.85,-3.7,49.9871233419,134.46,51.8535,-3.63,51.9804036369,2.3735,0,2.3735,49.48,-3.63,49.6129751174,134.44
2021-02-27 06:30:00,54.299,-2.63,54.3626553895,2.789,0,2.789,51.51,-2.63,51.5770976306,133.48,53.909,-2.56,53.9697496844,2.789,0,2.789,51.12,-2.56,51.1840600187,133.46
2021-02-27 07:00:00,58.1425,-1.8,58.1703559062,1.9025,0,1.9025,56.24,-1.8,56.268797748,134.14,57.7125,-1.74,57.7387240615,1.9025,0,1.9025,55.81,-1.74,55.8371175832,134.11
2021-02-27 07:30:00,58.5915,-1.6400000000000001,58.6144476409,3.0115,0,3.0115,55.58,-1.6400000000000001,55.6041904896,134.23,58.1815,-1.5899999999999999,58.2032219233,3.0115,0,3.0115,55.17,-1.5899999999999999,55.192907153,134.2
2021-02-27 08:00:00,62.101,-1.09,62.1105651319,7.161,0,7.161,54.94,-1.09,54.950811641,134.03,61.691,-1.03,61.6995978998,7.161,0,7.161,54.53,-1.03,54.5397268053,134.0
2021-02-27 08:30:00,66.0565,-0.45,66.058032761,13.6365,0,13.6365,52.42,-0.45,52.4219314791,133.72,65.6765,-0.41000000000000003,65.6777797451,13.6365,0,13.6365,52.04,-0.41000000000000003,52.0416150787,133.69
2021-02-27 09:00:00,70.179,0.12,70.1791025947,20.729,0,20.729,49.45,0.12,49.4501456014,133.93,69.789,0.15,69.7891612,20.729,0,20.729,49.06,0.15,49.0602293105,133.92
2021-02-27 09:30:00,72.75,0.34,72.7507944974,30.22,0,30.22,42.53,0.34,42.531359019,133.69,72.43,0.38,72.4309968177,30.22,0,30.22,42.21,0.38,42.2117104605,133.67
2021-02-27 10:00:00,74.741,0.68,74.744093285,36.811,0,36.811,37.93,0.68,37.9360949493,133.76,74.441,0.72,74.4444818707,36.811,0,36.811,37.63,0.72,37.6368874909,133.74
2021-02-27 10:30:00,76.6925,0.46,76.6938795227,43.6525,0,43.6525,33.04,0.46,33.043202024,134.11,76.4425,0.51,76.4442012598,43.6525,0,43.6525,32.79,0.51,32.7939659084,134.09
2021-02-27 11:00:00,77.134,0.68,77.1369973229,43.344,0,43.344,33.79,0.68,33.7968415684,134.67,76.864,0.72,76.8673721159,43.344,0,43.344,33.52,0.72,33.5277318052,134.66
2021-02-27 11:30:00,76.609,0.67,76.6119297564,47.549,0,47.549,29.06,0.67,29.067722649,134.99,76.389,0.71,76.3922994876,47.549,0,47.549,28.84,0.71,28.848738274,134.98
2021-02-27 12:00:00,78.14,1.18,78.1489091415,54.92,0,54.92,23.22,1.18,23.2499634408,134.77,77.94,1.48,77.9540505683,54.92,0,54.92,23.02,1.48,23.0675269589,134.76
2021-02-27 12:30:00,82.723,4.33,82.836245865,67.143,0,67.143,15.58,4.33,16.170507104,132.57,82.583,4.35,82.6974871988,67.143,0,67.143,15.44,4.35,16.0410754004,132.57
2021-02-27 13:00:00,84.8185,4.87,84.9581946739,76.4785,0,76.4785,8.34,4.87,9.6577688935,132.57,84.7285,4.87,84.8683428155,76.4785,0,76.4785,8.25,4.87,9.5801565749,132.57
2021-02-27 13:30:00,83.721,4.29,83.830841228,77.501,0,77.501,6.22,4.29,7.5559579141,132.86,83.661,4.3,83.7714326068,77.501,0,77.501,6.16,4.3,7.5123631435,132.9
2021-02-27 14:00:00,79.941,2.87,79.9925020299,71.011,0,71.011,8.93,2.87,9.3798614062,133.36,79.871,2.88,79.9229068603,71.011,0,71.011,8.86,2.88,9.3163297494,133.42
