Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-27 14:30:00,75.412,1.53,75.4275191426,62.422,0,62.422,12.99,1.53,13.0797935764,132.8,75.332,1.57,75.3483584692,62.422,0,62.422,12.91,1.57,13.0051143786,132.86
2021-02-27 15:00:00,72.894,1.05,72.9015619586,56.544,0,56.544,16.35,1.05,16.3836809051,132.8,72.764,1.08,72.7720145111,56.544,0,56.544,16.22,1.08,16.2559158462,132.86
2021-02-27 15:30:00,71.23,0.74,71.2338437823,48.45,0,48.45,22.78,0.74,22.792016146,132.8,71.07,0.77,71.0741711172,48.45,0,48.45,22.62,0.77,22.6331018643,132.86
2021-02-27 16:00:00,68.1905,0.8,68.1951925743,40.1805,0,40.1805,28.01,0.8,28.0214221623,132.63,67.9805,0.84,67.9856895254,40.1805,0,40.1805,27.8,0.84,27.8126877522,132.66
2021-02-27 16:30:00,67.3145,1.48,67.3307679315,27.1445,0,27.1445,40.17,1.48,40.1972548814,131.81,67.0345,1.51,67.0515047575,27.1445,0,27.1445,39.89,1.51,39.9185696137,131.8
2021-02-27 17:00:00,69.4175,0.4,69.4186524376,19.1875,0,19.1875,50.23,0.4,50.2315926485,132.74,69.0375,0.2,69.037789697,19.1875,0,19.1875,49.85,0.2,49.850401202,132.71
2021-02-27 17:30:00,74.2845,0.37,74.2854214517,18.5745,0,18.5745,55.71,0.37,55.7112286707,132.82,73.8945,0.41000000000000003,73.8956374237,18.5745,0,18.5745,55.32,0.41000000000000003,55.3215193211,132.8
2021-02-27 18:00:00,84.0715,2.54,84.1098609692,23.9215,0,23.9215,60.15,2.54,60.2036053738,131.92,83.6315,2.5700000000000003,83.6709787934,23.9215,0,23.9215,59.71,2.5700000000000003,59.7652825644,131.89
2021-02-27 18:30:00,88.222,3.55,88.2933960384,23.942,0,23.942,64.28,3.55,64.3779535245,131.07,87.772,3.5700000000000003,87.8445723081,23.942,0,23.942,63.83,3.5700000000000003,63.9297567647,131.04
2021-02-27 19:00:00,82.3595,6.3,82.6001043598,23.5895,0,23.5895,58.77,6.3,59.1067077412,131.84,81.8995,5.84,82.1074521603,23.5895,0,23.5895,58.31,5.84,58.6017209645,131.8
2021-02-27 19:30:00,88.935,3.69,89.0115179345,23.535,0,23.535,65.4,3.69,65.5040159074,134.41,88.485,3.94,88.5726753858,23.535,0,23.535,64.95,3.94,65.0693944954,134.38
2021-02-27 20:00:00,82.768,2.34,82.801071394,19.568,0,19.568,63.2,2.34,63.243304784,133.74,82.318,2.36,82.3518228335,19.568,0,19.568,62.75,2.36,62.7943636006,133.7
2021-02-27 20:30:00,78.4635,1.04,78.470392074,18.7335,0,18.7335,59.73,1.04,59.7390533906,134.3,78.0435,1.06,78.0506982176,18.7335,0,18.7335,59.31,1.06,59.3194715081,134.27
2021-02-27 21:00:00,70.081,-0.13,70.0811205747,4.781,0,4.781,65.3,-0.13,65.3001294026,134.56,69.621,-0.1,69.6210718174,4.781,0,4.781,64.84,-0.1,64.8400771128,134.53
2021-02-27 21:30:00,66.307,-1.1400000000000001,66.3167991462,2.8970000000000002,0,2.8970000000000002,63.41,-1.1400000000000001,63.4202467671,135.15,65.847,-1.11,65.8563551147,2.8970000000000002,0,2.8970000000000002,62.95,-1.11,62.9597855778,135.12
2021-02-27 22:00:00,61.4655,-7.38,61.9069631806,2.7955,0,2.7955,58.67,-7.38,59.1323371769,132.66,61.0555,-6.8,61.4330048122,2.7955,0,2.7955,58.26,-6.8,58.6554993159,132.63
2021-02-27 22:30:00,59.247,-9.3,59.9724687586,3.097,0,3.097,56.15,-9.3,56.9149584907,132.07,58.827,-9.18,59.5389647962,3.097,0,3.097,55.73,-9.18,56.4810171651,132.03
2021-02-27 23:00:00,57.081,-9.84,57.9229329454,2.831,0,2.831,54.25,-9.84,55.1351802391,132.32,56.681,-9.72,57.5083833976,2.831,0,2.831,53.85,-9.72,54.7202055917,132.29
2021-02-27 23:30:00,54.7085,-10.34,55.677065047,2.5484999999999998,0,2.5484999999999998,52.16,-10.34,53.1750054067,132.96,54.3285,-10.22,55.2814101869,2.5484999999999998,0,2.5484999999999998,51.78,-10.22,52.7789427708,132.93
2021-02-28 00:00:00,53.445,-10.68,54.5016552501,2.585,0,2.585,50.86,-10.68,51.9692409027,133.08,53.075,-10.56,54.1153326239,2.585,0,2.585,50.49,-10.56,51.5824941235,133.05
2021-02-28 00:30:00,61.5855,-8.74,62.20258363,2.6455,0,2.6455,58.94,-8.74,59.5844879142,131.84,61.1455,-8.62,61.750113929,2.6455,0,2.6455,58.5,-8.62,59.1316700255,131.81
2021-02-28 01:00:00,63.7615,1.85,63.7883326499,2.6315,0,2.6315,61.13,1.85,61.1579872134,133.7,62.6815,-13.23,64.062495598,2.6315,0,2.6315,60.05,-13.23,61.4901244103,133.67
2021-02-28 01:30:00,61.8365,4.08,61.9709539401,2.0165,0,2.0165,59.82,4.08,59.9589759752,134.41,60.5965,-15.21,62.4762347797,2.0165,0,2.0165,58.58,-15.21,60.5223966809,134.39
2021-02-28 02:00:00,59.633,2.74,59.6959151785,2.073,0,2.073,57.56,2.74,57.6251785247,132.95,58.333,-16.38,60.5891350739,2.073,0,2.073,56.26,-16.38,58.5960066899,132.93
2021-02-28 02:30:00,59.6705,2.73,59.7329178113,2.2105,0,2.2105,57.46,2.73,57.5248163839,133.07,58.3805,-16.42,60.6456855864,2.2105,0,2.2105,56.17,-16.42,58.5208108283,133.03
2021-02-28 03:00:00,58.796,2.4,58.8449625372,2.026,0,2.026,56.77,2.4,56.8207083729,133.48,57.496,-16.84,59.9113980475,2.026,0,2.026,55.47,-16.84,57.9698757977,133.43
2021-02-28 03:30:00,56.6925,1.98,56.7270654648,2.5525,0,2.5525,54.14,1.98,54.1761940339,133.76,55.4225,-17.36,58.0777333085,2.5525,0,2.5525,52.87,-17.36,55.6471607542,133.73
2021-02-28 04:00:00,54.7485,1.56,54.7707207571,2.5285,0,2.5285,52.22,1.56,52.2432962207,134.23,53.5085,-17.91,56.4263030177,2.5285,0,2.5285,50.98,-17.91,54.0345121196,134.19
2021-02-28 04:30:00,53.5125,1.3599999999999999,53.5297791538,2.4725,0,2.4725,51.04,1.3599999999999999,51.0581159073,134.58,52.2925,-18.2,55.3691751451,2.4725,0,2.4725,49.82,-18.2,53.0402903461,134.53
2021-02-28 05:00:00,52.2045,1.06,52.2152604154,2.5445,0,2.5445,49.66,1.06,49.6713116396,133.96,50.9645,-18.77,54.3110776937,2.5445,0,2.5445,48.42,-18.77,51.930812626,133.92
2021-02-28 05:30:00,52.421,-1.78,52.451212007,2.461,0,2.461,49.96,-1.78,49.991699311,132.91,51.341,-17.41,54.2126035254,2.461,0,2.461,48.88,-17.41,51.8879803037,132.86
2021-02-28 06:00:00,52.4155,-10.84,53.5246694548,2.8455,0,2.8455,49.57,-10.84,50.7414081397,133.89,52.0455,-10.74,53.1420894419,2.8455,0,2.8455,49.2,-10.74,50.3585901312,133.86
2021-02-28 06:30:00,54.6645,-10.17,55.6024860977,2.3745,0,2.3745,52.29,-10.17,53.2698132154,133.22,54.2745,-10.06,55.1989578729,2.3745,0,2.3745,51.9,-10.06,52.865996633,133.21
2021-02-28 07:00:00,56.5155,-9.54,57.3150359003,2.2955,0,2.2955,54.22,-9.54,55.0528836665,133.52,56.1055,-9.44,56.894118591,2.2955,0,2.2955,53.81,-9.44,54.6317645697,133.5
2021-02-28 07:30:00,58.3505,-9.36,59.0964504031,4.1505,0,4.1505,54.2,-9.36,55.0022690441,133.52,57.9405,-9.26,58.6757968864,4.1505,0,4.1505,53.79,-9.26,54.5812394509,133.5
2021-02-28 08:00:00,61.887,-9.22,62.5700341138,10.367,0,10.367,51.52,-9.22,52.3385020802,133.52,61.487,-9.12,62.1596779995,10.367,0,10.367,51.12,-9.12,51.9271489685,133.5
2021-02-28 08:30:00,67.836,-8.87,68.4134474793,23.176,0,23.176,44.66,-8.87,45.5323236833,133.27,67.486,-8.76,68.0521696642,23.176,0,23.176,44.31,-8.76,45.1676178252,133.24
2021-02-28 09:00:00,73.262,-8.16,73.7150340433,36.232,0,36.232,37.03,-8.16,37.9184190071,132.9,72.962,-8.06,73.4058379422,36.232,0,36.232,36.73,-8.06,37.6039426124,132.88
2021-02-28 09:30:00,77.8585,-7.46,78.2150728584,47.6885,0,47.6885,30.17,-7.46,31.0786180516,132.9,77.6285,-7.37,77.9775667243,47.6885,0,47.6885,29.94,-7.37,30.833755853,132.88
2021-02-28 10:00:00,80.784,-6.6,81.0531594449,57.414,0,57.414,23.37,-6.6,24.2840873825,133.09,80.594,-6.5,80.8556914261,57.414,0,57.414,23.18,-6.5,24.0741022678,133.07
2021-02-28 10:30:00,81.3785,-5.9,81.5920968124,65.6985,0,65.6985,15.68,-5.9,16.7532802758,132.72,81.2485,-5.8100000000000005,81.4559687945,65.6985,0,65.6985,15.55,-5.8100000000000005,16.5999578313,132.7
2021-02-28 11:00:00,81.6635,-5.36,81.839213292,71.7635,0,71.7635,9.9,-5.36,11.2578683595,132.5,81.5735,-5.28,81.7442004197,71.7635,0,71.7635,9.81,-5.28,11.1406687411,132.49
2021-02-28 11:30:00,82.4245,-4.82,82.5653111194,76.4445,0,76.4445,5.98,-4.82,7.6806770535,132.5,82.3645,-4.74,82.5007785433,76.4445,0,76.4445,5.92,-4.74,7.5837985205,132.49
2021-02-28 12:00:00,83.1075,-4.52,83.2303247395,79.2975,0,79.2975,3.81,-4.52,5.9115564786,132.5,83.0675,-4.43,83.1855423511,79.2975,0,79.2975,3.77,-4.43,5.8170267319,132.49
2021-02-28 12:30:00,84.315,-4.18,84.4185502422,80.735,0,80.735,3.58,-4.18,5.5035261424,132.34,84.295,-4.1,84.3946504525,80.735,0,80.735,3.56,-4.1,5.4298802933,132.33
2021-02-28 13:00:00,83.588,-4.26,83.6964834626,80.878,0,80.878,2.71,-4.26,5.0489305798,132.49,83.548,-4.19,83.6529999701,80.878,0,80.878,2.67,-4.19,4.9684001449,132.49
2021-02-28 13:30:00,80.666,-5.23,80.8353663689,78.656,0,78.656,2.01,-5.23,5.6029456539,132.7,80.646,-5.15,80.8102704859,78.656,0,78.656,1.99,-5.15,5.5211049619,132.71
2021-02-28 14:00:00,76.5945,-6.05,76.8330653446,74.9945,0,74.9945,1.6,-6.05,6.2579948865,133.22,76.5745,-5.96,76.8060912314,74.9945,0,74.9945,1.58,-5.96,6.1658738229,133.26
2021-02-28 14:30:00,74.1375,-6.66,74.4360430588,69.5275,0,69.5275,4.61,-6.66,8.0998580234,133.55,74.1075,-6.57,74.3981616456,69.5275,0,69.5275,4.58,-6.57,8.0088263809,133.59
2021-02-28 15:00:00,72.2665,-7.34,72.6382999681,62.9465,0,62.9465,9.32,-7.34,11.8633047672,133.68,72.1965,-7.25,72.5596107504,62.9465,0,62.9465,9.25,-7.25,11.7526592735,133.75
2021-02-28 15:30:00,71.7145,-7.88,72.1461288653,53.6845,0,53.6845,18.03,-7.88,19.6767705684,133.77,71.5845,-7.78,72.0060347488,53.6845,0,53.6845,17.9,-7.78,19.5176433004,133.75
2021-02-28 16:00:00,71.8685,-7.61,72.2702801451,43.5685,0,43.5685,28.3,-7.61,29.3053254546,133.36,71.6685,-7.52,72.0619476024,43.5685,0,43.5685,28.1,-7.52,29.0888363466,133.36
2021-02-28 16:30:00,72.355,-5.79,72.586294333,31.875,0,31.875,40.48,-5.79,40.8919857674,132.03,72.075,-5.7,72.3000389004,31.875,0,31.875,40.2,-5.7,40.6020935421,132.02
2021-02-28 17:00:00,76.8745,0.9,76.8797681464,22.0645,0,22.0645,54.81,0.9,54.8173886645,133.01,76.4545,0.15,76.4546471462,22.0645,0,22.0645,54.39,0.15,54.3902068391,132.99
2021-02-28 17:30:00,86.6235,3.96,86.7139686109,25.0635,0,25.0635,61.56,3.96,61.6872369295,133.53,86.1935,3.98,86.2853396716,25.0635,0,25.0635,61.13,3.98,61.2594262134,133.49
2021-02-28 18:00:00,90.0675,5.27,90.2215465188,21.2675,0,21.2675,68.8,5.27,69.0015427364,133.19,89.5975,5.28,89.7529409337,21.2675,0,21.2675,68.33,5.28,68.5336946326,133.15
2021-02-28 18:30:00,93.6225,5.95,93.81137994,24.1325,0,24.1325,69.49,5.95,69.7442657141,132.52,93.1325,5.94,93.3217346402,24.1325,0,24.1325,69.0,5.94,69.2552063025,132.49
2021-02-28 19:00:00,91.612,5.12,91.7549614135,24.062,0,24.062,67.55,5.12,67.7437591222,132.8,91.132,5.12,91.275713221,24.062,0,24.062,67.07,5.12,67.2651417898,132.77
2021-02-28 19:30:00,87.004,3.69,87.0822146939,20.964,0,20.964,66.04,3.69,66.1430094568,133.4,86.534,3.7,86.6130657349,20.964,0,20.964,65.57,3.7,65.6743092845,133.36
2021-02-28 20:00:00,68.948,2.86,69.0072916727,6.548,0,6.548,62.4,2.86,62.465507282,133.82,68.498,2.87,68.5580987484,6.548,0,6.548,61.95,2.87,62.0164445933,133.78
2021-02-28 20:30:00,63.425,0.97,63.4324169885,2.6950000000000003,0,2.6950000000000003,60.73,0.97,60.7377460892,134.21,62.965,0.99,62.9727824143,2.6950000000000003,0,2.6950000000000003,60.27,0.99,60.2781303625,134.16
2021-02-28 21:00:00,59.6545,-0.04,59.6545134106,2.0745,0,2.0745,57.58,-0.04,57.5800138937,134.7,59.2245,0.0,59.2245,2.0745,0,2.0745,57.15,0.0,57.15,134.66
2021-02-28 21:30:00,60.834,-0.91,60.8408058461,5.554,0,5.554,55.28,-0.91,55.2874895433,134.77,60.424,-0.88,60.43040771,5.554,0,5.554,54.87,-0.88,54.8770562257,134.74
2021-02-28 22:00:00,58.4935,-1.82,58.5218074076,3.1735,0,3.1735,55.32,-1.82,55.3499304426,134.85,58.0835,-1.53,58.1036476673,3.1735,0,3.1735,54.91,-1.53,54.9313116537,134.82
2021-02-28 22:30:00,54.946,0.97,54.9545613757,3.5060000000000002,0,3.5060000000000002,51.44,0.97,51.4491447937,133.12,54.546,0.99,54.5549834204,3.5060000000000002,0,3.5060000000000002,51.04,0.99,51.0496003902,133.08
2021-02-28 23:00:00,51.693,0.04,51.693015476,2.893,0,2.893,48.8,0.04,48.8000163934,133.28,51.323,0.06,51.323035072,2.893,0,2.893,48.43,0.06,48.430037167,133.25
2021-02-28 23:30:00,49.088,-0.25,49.0886366077,2.868,0,2.868,46.22,-0.25,46.2206761093,133.84,48.728,-0.22,48.7284966318,2.868,0,2.868,45.86,-0.22,45.8605276899,133.81
2021-03-01 00:00:00,47.733,-0.67,47.7377019661,2.583,0,2.583,45.15,-0.67,45.1549709334,133.97,47.403,-0.64,47.4073202048,2.583,0,2.583,44.82,-0.64,44.8245691558,133.96
2021-03-01 00:30:00,55.7565,1.03,55.7660128775,2.0965,0,2.0965,53.66,1.03,53.6698844791,133.25,55.3465,1.06,55.3566496661,2.0965,0,2.0965,53.25,1.06,53.2605491898,133.23
2021-03-01 01:00:00,57.6565,1.6,57.6786961733,2.0565,0,2.0565,55.6,1.6,55.6230168186,132.71,57.2265,1.62,57.2494253443,2.0565,0,2.0565,55.17,1.62,55.1937795408,132.67
2021-03-01 01:30:00,56.612,1.32,56.6273868724,2.442,0,2.442,54.17,1.32,54.1860803159,132.9,56.202,1.34,56.2179722509,2.442,0,2.442,53.76,1.34,53.7766975557,132.86
2021-03-01 02:00:00,55.9065,1.08,55.9169307299,2.0065,0,2.0065,53.9,1.08,53.9108189513,133.36,55.4865,1.1,55.497402482,2.0065,0,2.0065,53.48,1.1,53.491311444,133.34
2021-03-01 02:30:00,55.5825,0.93,55.5902797821,2.1525,0,2.1525,53.43,0.93,53.4380931546,133.43,55.1725,0.9500000000000001,55.1806782873,2.1525,0,2.1525,53.02,0.9500000000000001,53.0285102563,133.43
2021-03-01 03:00:00,54.6045,0.62,54.608019743,2.3045,0,2.3045,52.3,0.62,52.3036748231,133.6,54.2045,0.65,54.2083971378,2.3045,0,2.3045,51.9,0.65,51.904070168,133.58
2021-03-01 03:30:00,53.56,0.36,53.5612098444,3.47,0,3.47,50.09,0.36,50.0912936547,133.81,53.17,0.39,53.1714302986,3.47,0,3.47,49.7,0.39,49.7015301575,133.76
2021-03-01 04:00:00,51.9035,0.04,51.9035154132,2.4835000000000003,0,2.4835000000000003,49.42,0.04,49.4200161878,134.17,51.5335,0.05,51.5335242561,2.4835000000000003,0,2.4835000000000003,49.05,0.05,49.0500254842,134.15
2021-03-01 04:30:00,51.5185,-0.18,51.5188144492,3.0285,0,3.0285,48.49,-0.18,48.4903340884,134.45,51.1385,-0.14,51.1386916361,3.0285,0,3.0285,48.11,-0.14,48.1102036994,134.41
2021-03-01 05:00:00,51.119,-0.46,51.1210696387,2.549,0,2.549,48.57,-0.46,48.5721782505,134.45,50.739,-0.42,50.740738278,2.549,0,2.549,48.19,-0.42,48.1918302205,134.41
2021-03-01 05:30:00,54.0555,-0.29,54.0562778986,2.3755,0,2.3755,51.68,-0.29,51.6808136546,134.14,53.6755,-0.25,53.6760821992,2.3755,0,2.3755,51.3,-0.25,51.3006091582,134.13
2021-03-01 06:00:00,57.3105,0.38,57.3117597902,4.6905,0,4.6905,52.62,0.38,52.621372084,133.76,56.9105,0.43,56.9121244574,4.6905,0,4.6905,52.22,0.43,52.2217703645,133.74
2021-03-01 06:30:00,62.7975,2.32,62.8403405962,7.4775,0,7.4775,55.32,2.32,55.3686264955,132.8,62.3775,2.33,62.4210013237,7.4775,0,7.4775,54.9,2.33,54.949421289,132.77
2021-03-01 07:00:00,66.48,4.69,66.6452286364,7.41,0,7.41,59.07,4.69,59.2558942216,132.32,66.04,4.69,66.206326737,7.41,0,7.41,58.63,4.69,58.8172848744,132.3
2021-03-01 07:30:00,69.159,6.33,69.4480826301,6.959,0,6.959,62.2,6.33,62.5212675815,132.16,68.699,6.09,68.9684036425,6.959,0,6.959,61.74,6.09,62.0396300763,132.14
2021-03-01 08:00:00,76.6375,5.15,76.8103437452,14.9975,0,14.9975,61.64,5.15,61.8547661866,133.32,76.1775,5.16,76.352060262,14.9975,0,14.9975,61.18,5.16,61.3972149205,133.29
2021-03-01 08:30:00,80.0995,7.21,80.4233423842,18.0295,0,18.0295,62.07,7.21,62.48735072,132.39,79.6395,7.21,79.9652053099,18.0295,0,18.0295,61.61,7.21,62.0304457505,132.37
2021-03-01 09:00:00,83.4685,7.84,83.8358878539,23.2985,0,23.2985,60.17,7.84,60.6786164971,132.9,83.0385,7.82,83.4059043608,23.2985,0,23.2985,59.74,7.82,60.2496473019,132.88
2021-03-01 09:30:00,85.655,8.02,86.0296427111,29.365,0,29.365,56.29,8.02,56.8584602324,132.7,85.245,8.0,85.619565667,29.365,0,29.365,55.88,8.0,56.4497511066,132.69
2021-03-01 10:00:00,86.0095,8.31,86.410012095,30.8195,0,30.8195,55.19,8.31,55.8121151722,132.7,85.6095,8.29,86.0099447172,30.8195,0,30.8195,54.79,8.29,55.4136102415,132.69
2021-03-01 10:30:00,86.9815,7.69,87.3207732573,36.5015,0,36.5015,50.48,7.69,51.0623785188,133.03,86.6115,7.68,86.9513331252,36.5015,0,36.5015,50.11,7.68,50.6951131767,133.0
2021-03-01 11:00:00,82.181,7.19,82.4949262743,31.591,0,31.591,50.59,7.19,51.098377665,133.15,81.801,7.18,82.1155040233,31.591,0,31.591,50.21,7.18,50.7207699074,133.12
2021-03-01 11:30:00,83.1455,7.35,83.4697350556,36.2655,0,36.2655,46.88,7.35,47.4526806408,133.32,82.7955,7.34,83.1202166759,36.2655,0,36.2655,46.53,7.34,47.1053765509,133.29
2021-03-01 12:00:00,91.125,7.43,91.4274057654,58.125,0,58.125,33.0,7.43,33.8260979127,133.5,90.895,7.42,91.1973542654,58.125,0,58.125,32.77,7.42,33.5995431517,133.49
2021-03-01 12:30:00,89.2435,7.4,89.5497755008,55.2835,0,55.2835,33.96,7.4,34.7568928416,133.5,89.0135,7.4,89.3205641622,55.2835,0,55.2835,33.73,7.4,34.5322009145,133.49
2021-03-01 13:00:00,87.592,6.78,87.8540088101,55.852,0,55.852,31.74,6.78,32.4560626078,133.83,87.352,6.77,87.6139532495,55.852,0,55.852,31.5,6.77,32.2192939091,133.81
2021-03-01 13:30:00,87.8395,4.73,87.9667588368,66.2595,0,66.2595,21.58,4.73,22.0922905105,134.67,87.6895,4.74,87.8175153956,66.2595,0,66.2595,21.43,4.74,21.9479497904,134.67
2021-03-01 14:00:00,84.5665,4.87,84.706610263,62.7865,0,62.7865,21.78,4.87,22.3178247148,134.85,84.4165,4.89,84.5580130576,62.7865,0,62.7865,21.63,4.89,22.1758652593,134.88
2021-03-01 14:30:00,83.1625,4.63,83.2912858962,60.9125,0,60.9125,22.25,4.63,22.7266231544,135.04,83.0125,4.64,83.1420757273,60.9125,0,60.9125,22.1,4.64,22.5818422632,135.08
2021-03-01 15:00:00,79.803,3.99,79.9026839912,53.453,0,53.453,26.35,3.99,26.650377108,135.34,79.623,4.01,79.7239125294,53.453,0,53.453,26.17,4.01,26.4754414505,135.36
2021-03-01 15:30:00,76.97,0.33,76.9707074152,45.78,0,45.78,31.19,0.33,31.191745703,133.23,76.77,0.86,76.7748168347,45.78,0,45.78,30.99,0.86,31.001930585,133.27
2021-03-01 16:00:00,74.3115,-1.47,74.3260380503,35.7615,0,35.7615,38.55,-1.47,38.5780170563,131.61,74.0415,-1.4100000000000001,74.0549243619,35.7615,0,35.7615,38.28,-1.4100000000000001,38.3059590664,131.62
2021-03-01 16:30:00,73.3005,3.29,73.3742965912,25.1105,0,25.1105,48.19,3.29,48.3021759344,132.1,72.7005,-3.19,72.7704527968,25.1105,0,25.1105,47.59,-3.19,47.6967944416,132.09
2021-03-01 17:00:00,76.104,12.52,77.1269681499,17.554,0,17.554,58.55,12.52,59.8736411119,133.1,74.914,-6.27,75.1759289667,17.554,0,17.554,57.36,-6.27,57.7016680868,133.07
2021-03-01 17:30:00,82.4375,13.26,83.4971197482,18.1175,0,18.1175,64.32,13.26,65.6725970249,132.63,81.1875,-5.35,81.3635831085,18.1175,0,18.1175,63.07,-5.35,63.2965038529,132.6
2021-03-01 18:00:00,89.93,9.7,90.4516163482,22.88,0,22.88,67.05,9.7,67.7480073508,132.63,89.0,-0.6900000000000001,89.0026746789,22.88,0,22.88,66.12,-0.6900000000000001,66.1236001742,132.6
2021-03-01 18:30:00,93.2895,4.16,93.3822060687,23.7395,0,23.7395,69.55,4.16,69.67430014,132.63,92.7995,4.17,92.8931434512,23.7395,0,23.7395,69.06,4.17,69.185782499,132.6
2021-03-01 19:00:00,92.561,3.43,92.6245303416,22.901,0,22.901,69.66,3.43,69.74439404,133.7,92.051,3.43,92.1148820821,22.901,0,22.901,69.15,3.43,69.2350157074,133.67
2021-03-01 19:30:00,88.3655,1.74,88.3826294599,23.1255,0,23.1255,65.24,1.74,65.2631994312,134.41,87.9055,2.3,87.935583982,23.1255,0,23.1255,64.78,2.3,64.8208176437,134.37
2021-03-01 20:00:00,80.012,3.18,80.075168086,14.452,0,14.452,65.56,3.18,65.6370779362,133.12,79.532,3.21,79.5967532252,14.452,0,14.452,65.08,3.21,65.1591167835,133.07
2021-03-01 20:30:00,73.0735,3.11,73.1396506845,5.5035,0,5.5035,67.57,3.11,67.6415330991,132.08,72.5735,3.12,72.6405348428,5.5035,0,5.5035,67.07,3.12,67.1425297408,132.06
2021-03-01 21:00:00,68.121,2.16,68.1552363432,3.471,0,3.471,64.65,2.16,64.6860734625,132.2,67.651,2.19,67.6864380877,3.471,0,3.471,64.18,2.19,64.2173535736,132.18
2021-03-01 21:30:00,70.135,0.88,70.1405205641,11.985,0,11.985,58.15,0.88,58.1566582603,133.15,69.705,0.92,69.7110710361,11.985,0,11.985,57.72,0.92,57.7273314817,133.1
2021-03-01 22:00:00,63.3675,-1.06,63.3763651234,2.6375,0,2.6375,60.73,-1.06,60.7392500777,132.86,62.9175,-1.01,62.9256061254,2.6375,0,2.6375,60.28,-1.01,60.2884607533,132.83
2021-03-01 22:30:00,60.3995,-1.9500000000000002,60.4309697113,2.3795,0,2.3795,58.02,-1.9500000000000002,58.0527596243,132.66,59.9595,-1.87,59.9886534292,2.3795,0,2.3795,57.58,-1.87,57.6103575757,132.63
2021-03-01 23:00:00,56.2415,-2.85,56.3136646139,2.1115,0,2.1115,54.13,-2.85,54.2049757864,133.12,55.8315,-2.79,55.9011671815,2.1115,0,2.1115,53.72,-2.79,53.7924018798,133.09
2021-03-01 23:30:00,54.138,-3.33,54.240316592,2.138,0,2.138,52.0,-3.33,52.1065149477,133.65,53.738,-3.25,53.8361880523,2.138,0,2.138,51.6,-3.25,51.7022485004,133.63
2021-03-02 00:00:00,52.763,-3.63,52.8877213444,2.223,0,2.223,50.54,-3.63,50.670193408,134.04,52.393,-3.54,52.5124561319,2.223,0,2.223,50.17,-3.54,50.2947363051,134.03
2021-03-02 00:30:00,60.479,-1.88,60.5082130045,2.1390000000000002,0,2.1390000000000002,58.34,-1.88,58.3702835354,132.88,60.049,-1.82,60.0765744779,2.1390000000000002,0,2.1390000000000002,57.91,-1.82,57.9385924924,132.86
2021-03-02 01:00:00,62.527,-0.98,62.5346794107,3.287,0,3.287,59.24,-0.98,59.2481054549,132.14,62.077,-0.93,62.0839659574,3.287,0,3.287,58.79,-0.93,58.7973553827,132.11
2021-03-02 01:30:00,60.4395,-1.56,60.4596291772,2.2395,0,2.2395,58.2,-1.56,58.2209034626,132.48,59.9995,-1.5,60.0182472274,2.2395,0,2.2395,57.76,-1.5,57.779473864,132.46
2021-03-02 02:00:00,59.635,-1.92,59.6659000184,2.735,0,2.735,56.9,-1.92,56.9323844574,132.93,59.205,-1.85,59.2338967568,2.735,0,2.735,56.47,-1.85,56.5002955744,132.9
2021-03-02 02:30:00,59.8655,-1.96,59.8975766643,3.1655,0,3.1655,56.7,-1.96,56.7338664291,133.17,59.4355,-1.9,59.4658613008,3.1655,0,3.1655,56.27,-1.9,56.3020683457,133.1
2021-03-02 03:00:00,59.36,-2.38,59.4076931045,3.08,0,3.08,56.28,-2.38,56.3303009046,133.44,58.93,-2.31,58.9752575238,3.08,0,3.08,55.85,-2.31,55.8977512965,133.41
2021-03-02 03:30:00,57.1225,-2.9,57.1960663529,2.4925,0,2.4925,54.63,-2.9,54.7069182097,133.88,56.7025,-2.83,56.7730781819,2.4925,0,2.4925,54.21,-2.83,54.2838189519,133.86
2021-03-02 04:00:00,55.5875,-3.55,55.7007419722,2.2975,0,2.2975,53.29,-3.55,53.4081136158,134.19,55.1775,-3.48,55.2871314706,2.2975,0,2.2975,52.88,-3.48,52.9943846082,134.15
2021-03-02 04:30:00,54.535,-3.88,54.6728508951,3.055,0,3.055,51.48,-3.88,51.626008949,134.4,54.145,-3.81,54.2788828643,3.055,0,3.055,51.09,-3.81,51.2318670361,134.37
2021-03-02 05:00:00,54.16,-3.94,54.3031232988,3.44,0,3.44,50.72,-3.94,50.8728021638,134.4,53.77,-3.86,53.9083713351,3.44,0,3.44,50.33,-3.86,50.477802052,134.37
2021-03-02 05:30:00,56.5475,-3.63,56.663891997,3.6575,0,3.6575,52.89,-3.63,53.0144225659,134.28,56.1475,-3.56,56.2602466778,3.6575,0,3.6575,52.49,-3.56,52.6105854368,134.25
2021-03-02 06:00:00,58.056,-2.8,58.1234817952,2.626,0,2.626,55.43,-2.8,55.5006747707,133.68,57.646,-2.73,57.7106074825,2.626,0,2.626,55.02,-2.73,55.087687372,133.67
2021-03-02 06:30:00,63.691,-0.22,63.6913799584,2.411,0,2.411,61.28,-0.22,61.2803949073,132.58,63.231,-0.16,63.231202432,2.411,0,2.411,60.82,-0.16,60.8202104567,132.55
2021-03-02 07:00:00,67.4475,1.51,67.4644006588,6.1975,0,6.1975,61.25,1.51,61.268610234,132.58,66.9875,1.55,67.0054300505,6.1975,0,6.1975,60.79,1.55,60.8097574407,132.55
2021-03-02 07:30:00,67.5945,3.83,67.7029196582,4.8845,0,4.8845,62.71,3.83,62.826849356,131.84,67.1245,3.85,67.2348198499,4.8845,0,4.8845,62.24,3.85,62.3589616655,131.81
2021-03-02 08:00:00,72.7065,5.33,72.9016052104,8.7565,0,8.7565,63.95,5.33,64.1717336528,131.08,72.2265,5.34,72.4236349699,8.7565,0,8.7565,63.47,5.34,63.694242283,131.05
2021-03-02 08:30:00,81.618,8.08,82.0169758282,22.838,0,22.838,58.78,8.08,59.332746439,132.01,81.178,7.62,81.5348519591,22.838,0,22.838,58.34,7.62,58.8355334811,131.97
2021-03-02 09:00:00,83.9585,9.19,84.4599657959,24.3985,0,24.3985,59.56,9.19,60.2648297102,134.47,83.5285,9.17,84.0303469721,24.3985,0,24.3985,59.13,9.17,59.8368264533,134.45
2021-03-02 09:30:00,86.393,9.68,86.9336117333,27.773,0,27.773,58.62,9.68,59.4138603358,134.47,85.983,9.67,86.5250552672,27.773,0,27.773,58.21,9.67,59.0077367809,134.45
2021-03-02 10:00:00,86.5045,9.68,87.0444192367,29.6045,0,29.6045,56.9,9.68,57.7175224694,134.47,86.0845,9.66,86.6248044168,29.6045,0,29.6045,56.48,9.66,57.3001396159,134.52
2021-03-02 10:30:00,81.8005,8.97,82.2908421408,23.4005,0,23.4005,58.4,8.97,59.0848618514,134.79,81.3905,8.96,81.8822025244,23.4005,0,23.4005,57.99,8.96,58.6781194314,134.77
2021-03-02 11:00:00,81.616,8.85,82.0944209797,24.726,0,24.726,56.89,8.85,57.5742529261,134.79,81.206,8.84,81.6857394898,24.726,0,24.726,56.48,8.84,57.1676132089,134.77
2021-03-02 11:30:00,81.492,9.18,82.007429322,25.922,0,25.922,55.57,9.18,56.3231506576,134.79,81.082,9.16,81.5977715627,25.922,0,25.922,55.16,9.16,55.9153932294,134.77
2021-03-02 12:00:00,82.308,9.03,82.8018584574,30.148,0,30.148,52.16,9.03,52.9358715806,134.79,81.928,9.02,82.423040371,30.148,0,30.148,51.78,9.02,52.5597640786,134.77
2021-03-02 12:30:00,85.818,9.06,86.2949171388,38.018,0,38.018,47.8,9.06,48.6510390434,135.11,85.488,9.05,85.9656945764,38.018,0,38.018,47.47,9.05,48.3249769788,135.07
2021-03-02 13:00:00,85.981,6.18,86.2028117929,42.601,0,42.601,43.38,6.18,43.8179963029,134.68,85.671,6.67,85.9302574243,42.601,0,42.601,43.07,6.67,43.5834119821,134.66
2021-03-02 13:30:00,84.9125,1.38,84.9237131563,46.0725,0,46.0725,38.84,1.38,38.8645082305,132.78,84.6325,1.42,84.644411843,46.0725,0,46.0725,38.56,1.42,38.5861374071,132.77
2021-03-02 14:00:00,81.866,0.86,81.8705170131,45.076,0,45.076,36.79,0.86,36.8000502717,133.08,81.596,0.92,81.6011863639,45.076,0,45.076,36.52,0.92,36.5315863329,133.07
2021-03-02 14:30:00,80.508,0.63,80.5104649347,44.618,0,44.618,35.89,0.63,35.8955289695,133.08,80.248,0.68,80.250881017,44.618,0,44.618,35.63,0.68,35.6364883231,133.07
2021-03-02 15:00:00,79.4425,0.09,79.4425509803,43.1025,0,43.1025,36.34,0.09,36.3401114473,133.41,79.1725,0.15,79.1726420947,43.1025,0,43.1025,36.07,0.15,36.0703118922,133.4
2021-03-02 15:30:00,78.0395,-0.27,78.0399670698,40.6795,0,40.6795,37.36,-0.27,37.3609756297,133.41,77.7795,-0.21,77.7797834932,40.6795,0,40.6795,37.1,-0.21,37.1005943349,133.4
2021-03-02 16:00:00,77.957,-0.61,77.9593865356,36.637,0,36.637,41.32,-0.61,41.3245024168,133.41,77.657,-0.56,77.6590191092,36.637,0,36.637,41.02,-0.56,41.0238223475,133.4
2021-03-02 16:30:00,78.673,0.26,78.6734296253,25.503,0,25.503,53.17,0.26,53.170635693,132.82,78.283,0.33,78.2836955502,25.503,0,25.503,52.78,0.33,52.7810316307,132.81
2021-03-02 17:00:00,85.779,1.52,85.7924661086,28.599,0,28.599,57.18,1.52,57.2001993004,132.18,85.369,1.56,85.3832522278,28.599,0,28.599,56.77,1.56,56.7914298112,132.17
2021-03-02 17:30:00,89.4655,2.96,89.5144529685,23.2255,0,23.2255,66.24,2.96,66.3061022833,131.56,88.9855,2.99,89.0357192943,23.2255,0,23.2255,65.76,2.99,65.8279401166,131.54
2021-03-02 18:00:00,93.365,9.79,93.876873217,20.245,0,20.245,73.12,9.79,73.7724779305,133.68,92.825,9.27,93.2867274857,20.245,0,20.245,72.58,9.27,73.1695927281,133.66
2021-03-02 18:30:00,96.8185,10.25,97.3595626646,23.5885,0,23.5885,73.23,10.25,73.9438665475,133.45,96.3085,10.22,96.8492414645,23.5885,0,23.5885,72.72,10.22,73.4346430508,133.41
2021-03-02 19:00:00,95.8475,9.38,96.3053874726,24.1875,0,24.1875,71.66,9.38,72.2712944398,133.8,95.3175,9.35,95.7749878948,24.1875,0,24.1875,71.13,9.35,71.7418943157,133.77
2021-03-02 19:30:00,91.7065,7.75,92.0333887361,24.1265,0,24.1265,67.58,7.75,68.0229292224,134.57,91.2165,7.73,91.5434474567,24.1265,0,24.1265,67.09,7.73,67.5338507713,134.54
2021-03-02 20:00:00,81.915,5.74,82.1158622009,14.875,0,14.875,67.04,5.74,67.2852821945,135.11,81.435,5.74,81.6370432157,14.875,0,14.875,66.56,5.74,66.8070445387,135.07
2021-03-02 20:30:00,77.2785,0.07,77.2785317035,13.7185,0,13.7185,63.56,0.07,63.5600385462,134.08,77.1985,9.46,77.7759603107,13.7185,0,13.7185,63.48,9.46,64.1810096524,134.03
2021-03-02 21:00:00,71.4945,-4.83,71.657465977,7.9745,0,7.9745,63.52,-4.83,63.7033696126,132.66,71.8145,13.8,73.1283967433,7.9745,0,7.9745,63.84,13.8,65.3145129355,132.63
2021-03-02 21:30:00,68.685,-5.93,68.9405114936,6.245,0,6.245,62.44,-5.93,62.7209574225,132.85,69.005,12.78,70.1784755107,6.245,0,6.245,62.76,12.78,64.0479976268,132.82
2021-03-02 22:00:00,65.7385,-7.09,66.1197283891,3.0585,0,3.0585,62.68,-7.09,63.0797154401,132.85,66.0485,11.61,67.0611396582,3.0585,0,3.0585,62.99,11.61,64.0510124822,132.82
2021-03-02 22:30:00,61.477,-8.58,62.0728437322,2.337,0,2.337,59.14,-8.58,59.759149927,133.37,61.787,10.24,62.6297929823,2.337,0,2.337,59.45,10.24,60.325451511,133.34
2021-03-02 23:00:00,57.238,-6.72,57.6311291231,2.408,0,2.408,54.83,-6.72,55.2402688263,133.85,57.368,6.99,57.7922791037,2.408,0,2.408,54.96,6.99,55.4027228573,133.82
2021-03-02 23:30:00,55.033,0.79,55.0386699421,3.033,0,3.033,52.0,0.79,52.0060006153,133.36,54.633,0.81,54.6390042827,3.033,0,3.033,51.6,0.81,51.6063571665,133.32
2021-03-03 00:00:00,53.769,0.2,53.7693719603,2.239,0,2.239,51.53,0.2,51.530388122,133.67,53.379,0.25,53.379585433,2.239,0,2.239,51.14,0.25,51.140611064,133.67
2021-03-03 00:30:00,61.8815,2.26,61.9227554478,2.4215,0,2.4215,59.46,2.26,59.5029343814,132.22,61.4515,2.2800000000000002,61.4937822243,2.4215,0,2.4215,59.03,2.2800000000000002,59.0740154383,132.18
2021-03-03 01:00:00,63.4945,2.71,63.5523062544,3.2445,0,3.2445,60.25,2.71,60.3109160932,131.67,63.0345,2.7199999999999998,63.0931580304,3.2445,0,3.2445,59.79,2.7199999999999998,59.8518378999,131.65
2021-03-03 01:30:00,61.995,2.34,62.039145908,3.555,0,3.555,58.44,2.34,58.4868292866,131.84,61.555,2.36,61.6002242285,3.555,0,3.555,58.0,2.36,58.0479939361,131.8
2021-03-03 02:00:00,60.9045,1.92,60.9347562582,2.2945,0,2.2945,58.61,1.92,58.6414401256,132.3,60.4545,1.9300000000000002,60.4852996211,2.2945,0,2.2945,58.16,1.9300000000000002,58.1920140569,132.27
2021-03-03 02:30:00,60.7655,2.08,60.8010887259,2.2355,0,2.2355,58.53,2.08,58.5669471631,132.66,60.3255,2.1,60.3620406402,2.2355,0,2.2355,58.09,2.1,58.1279459469,132.62
2021-03-03 03:00:00,59.6095,1.78,59.636070379,2.0795,0,2.0795,57.53,1.78,57.5575303501,132.77,59.1695,1.8,59.1968726391,2.0795,0,2.0795,57.09,1.8,57.1183691994,132.73
2021-03-03 03:30:00,57.6155,1.22,57.6284152155,2.1055,0,2.1055,55.51,1.22,55.5234049748,133.11,57.2055,1.25,57.2191552738,2.1055,0,2.1055,55.1,1.25,55.1141769421,133.08
2021-03-03 04:00:00,55.558,0.65,55.5618022026,2.218,0,2.218,53.34,0.65,53.3439602954,133.51,55.148,0.68,55.1521921958,2.218,0,2.218,52.93,0.68,52.934367853,133.49
2021-03-03 04:30:00,55.0635,0.58,55.0665545704,2.5835,0,2.5835,52.48,0.58,52.4832049326,133.67,54.6735,0.62,54.6770153012,2.5835,0,2.5835,52.09,0.62,52.093689637,133.62
2021-03-03 05:00:00,54.076,0.49,54.0782199781,2.626,0,2.626,51.45,0.49,51.4523332804,133.56,53.676,0.53,53.6786165619,2.626,0,2.626,51.05,0.53,51.0527511502,133.52
2021-03-03 05:30:00,56.2445,0.97,56.2528637515,3.1045,0,3.1045,53.14,0.97,53.1488522924,133.56,55.8545,1.0,55.863451113,3.1045,0,3.1045,52.75,1.0,52.7594778215,133.52
2021-03-03 06:00:00,58.062,1.51,58.0816317264,2.322,0,2.322,55.74,1.51,55.760449245,133.4,57.642,1.54,57.6625681357,2.322,0,2.322,55.32,1.54,55.3414311344,133.37
2021-03-03 06:30:00,63.4945,4.07,63.6248098642,2.1745,0,2.1745,61.32,4.07,61.454920877,132.6,63.0445,4.09,63.1770296884,2.1745,0,2.1745,60.87,4.09,61.0072536671,132.58
2021-03-03 07:00:00,65.851,6.76,66.1970679185,2.101,0,2.101,63.75,6.76,64.1074106481,132.03,65.381,6.75,65.7285148242,2.101,0,2.101,63.28,6.75,63.6389888355,132.0
2021-03-03 07:30:00,66.019,6.92,66.3806806307,3.839,0,3.839,62.18,6.92,62.5638777571,132.58,65.559,6.67,65.8974307618,3.839,0,3.839,61.72,6.67,62.0793629155,132.54
2021-03-03 08:00:00,69.2395,5.89,69.489570874,5.3095,0,5.3095,63.93,5.89,64.2007554473,133.36,68.7695,5.88,69.0204211103,5.3095,0,5.3095,63.46,5.88,63.7318287828,133.32
2021-03-03 08:30:00,75.625,6.37,75.8928028538,13.935,0,13.935,61.69,6.37,62.01800545,133.01,75.155,6.37,75.4244716587,13.935,0,13.935,61.22,6.37,61.5505101522,132.99
2021-03-03 09:00:00,84.027,6.98,84.3164107929,29.757,0,29.757,54.27,6.98,54.7170293419,133.01,83.637,6.96,83.9260946845,29.757,0,29.757,53.88,6.96,54.3276725067,132.99
2021-03-03 09:30:00,85.813,7.41,86.1323346311,32.833,0,32.833,52.98,7.41,53.495686742,133.25,85.433,7.4,85.7528861847,32.833,0,32.833,52.6,7.4,53.1179818894,133.21
2021-03-03 10:00:00,81.613,7.03,81.9152163459,25.963,0,25.963,55.65,7.03,56.0922757606,133.44,81.223,7.02,81.5258003886,25.963,0,25.963,55.26,7.02,55.7041111589,133.43
2021-03-03 10:30:00,80.934,6.98,81.2344308529,26.064,0,26.064,54.87,6.98,55.3121803946,133.56,80.534,6.97,80.8350546236,26.064,0,26.064,54.47,6.97,54.9141311504,133.53
2021-03-03 11:00:00,80.7685,7.28,81.095924634,27.4585,0,27.4585,53.31,7.28,53.804781386,133.73,80.3885,7.27,80.7165647947,27.4585,0,27.4585,52.93,7.27,53.4269388979,133.68
2021-03-03 11:30:00,82.2675,7.39,82.5987509364,32.3675,0,32.3675,49.9,7.39,50.4442474421,133.73,81.8875,7.37,82.2184867062,32.3675,0,32.3675,49.52,7.37,50.0654301889,133.77
2021-03-03 12:00:00,86.8785,7.57,87.2076754779,41.7385,0,41.7385,45.14,7.57,45.770345203,133.89,86.5685,7.55,86.8971098038,41.7385,0,41.7385,44.83,7.55,45.4613176228,133.86
2021-03-03 12:30:00,82.5875,7.6,82.9364525179,28.1575,0,28.1575,54.43,7.6,54.9580285309,133.57,82.2175,7.59,82.5670963898,28.1575,0,28.1575,54.06,7.59,54.5902161564,133.56
2021-03-03 13:00:00,83.0475,7.65,83.3990992532,26.0175,0,26.0175,57.03,7.65,57.5407977004,133.7,82.6275,7.63,82.9790374507,26.0175,0,26.0175,56.61,7.63,57.1218784705,133.67
2021-03-03 13:30:00,80.8585,6.9,81.1523691721,24.2785,0,24.2785,56.58,6.9,56.9991789415,134.09,80.4485,6.89,80.7430074511,24.2785,0,24.2785,56.17,6.89,56.5909975173,134.07
2021-03-03 14:00:00,79.193,6.93,79.4956360375,20.023,0,20.023,59.17,6.93,59.5744391497,133.98,78.773,6.92,79.0763677024,20.023,0,20.023,58.75,6.92,59.1561400025,133.92
2021-03-03 14:30:00,78.149,7.44,78.502355385,18.119,0,18.119,60.03,7.44,60.4892924409,133.73,77.709,7.43,78.063394629,18.119,0,18.119,59.59,7.43,60.0514196335,133.71
2021-03-03 15:00:00,78.131,7.04,78.4475287119,19.021,0,19.021,59.11,7.04,59.5277557111,133.51,77.711,7.02,78.0274305677,19.021,0,19.021,58.69,7.02,59.1083454345,133.48
2021-03-03 15:30:00,77.91,7.37,78.2578111117,17.31,0,17.31,60.6,7.37,61.046514233,133.4,77.48,7.36,77.8287864482,17.31,0,17.31,60.17,7.36,60.6184666583,133.37
2021-03-03 16:00:00,80.088,7.07,80.3994567395,19.848,0,19.848,60.24,7.07,60.6534623909,133.4,79.658,7.07,79.9711314413,19.848,0,19.848,59.81,7.07,60.2264144707,133.37
2021-03-03 16:30:00,87.0135,7.23,87.3133556923,28.4235,0,28.4235,58.59,7.23,59.0344052227,133.31,86.6035,7.21,86.9031087606,28.4235,0,28.4235,58.18,7.21,58.6250501066,133.27
2021-03-03 17:00:00,89.589,7.41,89.8949221091,27.279,0,27.279,62.31,7.41,62.7490573634,132.75,89.159,7.4,89.4655647777,27.279,0,27.279,61.88,7.4,62.3208985815,132.72
2021-03-03 17:30:00,92.1765,7.98,92.5212816181,24.7465,0,24.7465,67.43,7.98,67.9005544896,132.19,91.6965,7.96,92.0413478403,24.7465,0,24.7465,66.95,7.96,67.4215403265,132.17
2021-03-03 18:00:00,95.663,9.11,96.0957942316,23.713,0,23.713,71.95,9.11,72.5244413974,131.57,95.163,9.21,95.607639177,23.713,0,23.713,71.45,9.21,72.041145188,131.55
2021-03-03 18:30:00,97.7195,5.62,97.8809740463,23.5095,0,23.5095,74.21,5.62,74.422499958,132.27,97.1795,17.3,98.7073716611,23.5095,0,23.5095,73.67,17.3,75.6740305521,132.22
2021-03-03 19:00:00,94.939,7.18,95.2101156443,23.759,0,23.759,71.18,7.18,71.5412105014,132.44,94.419,10.34,94.9834888862,23.759,0,23.759,70.66,10.34,71.4125423158,132.41
2021-03-03 19:30:00,86.371,6.54,86.6182500458,15.681000000000001,0,15.681000000000001,70.69,6.54,70.9918847475,132.59,85.861,6.51,86.1074411477,15.681000000000001,0,15.681000000000001,70.18,6.51,70.481291844,132.53
2021-03-03 20:00:00,81.9805,4.86,82.1244298626,14.6105,0,14.6105,67.37,4.86,67.5450701384,133.42,81.4805,4.85,81.6247167239,14.6105,0,14.6105,66.87,4.85,67.0456516114,133.35
2021-03-03 20:30:00,78.111,3.08,78.1717002566,14.061,0,14.061,64.05,3.08,64.1240118832,134.38,77.631,3.09,77.6924723574,14.061,0,14.061,63.57,3.09,63.6450547961,134.33
2021-03-03 21:00:00,79.4105,1.46,79.4239202649,23.3005,0,23.3005,56.11,1.46,56.1289916175,135.33,79.0005,1.48,79.0143619872,23.3005,0,23.3005,55.7,1.48,55.7196590083,135.3
2021-03-03 21:30:00,74.4415,2.2,74.4740016533,16.6315,0,16.6315,57.81,2.2,57.8518461244,133.84,74.0615,2.48,74.1030106153,16.6315,0,16.6315,57.43,2.48,57.4835219867,133.81
2021-03-03 22:00:00,66.6875,2.55,66.7362357063,6.6475,0,6.6475,60.04,2.55,60.0941270009,132.37,66.2275,2.35,66.2691802896,6.6475,0,6.6475,59.58,2.35,59.6263272389,132.36
2021-03-03 22:30:00,60.7505,-1.19,60.7621539303,3.4405,0,3.4405,57.31,-1.19,57.322353406,134.21,60.3205,-1.1400000000000001,60.3312714954,3.4405,0,3.4405,56.88,-1.1400000000000001,56.8914229036,134.19
2021-03-03 23:00:00,56.176,-2.4,56.2272440726,2.906,0,2.906,53.27,-2.4,53.3240367939,134.9,55.786,-2.34,55.835055261,2.906,0,2.906,52.88,-2.34,52.9317485069,134.88
2021-03-03 23:30:00,53.5025,-3.08,53.5910804729,2.3725,0,2.3725,51.13,-3.08,51.2226834518,135.74,53.1125,-3.01,53.1977232243,2.3725,0,2.3725,50.74,-3.01,50.8292012528,135.72
2021-03-04 00:00:00,52.0105,-1.88,52.0444666631,2.3005,0,2.3005,49.71,-1.88,49.7455374883,134.45,51.6705,-1.57,51.6943465985,2.3005,0,2.3005,49.37,-1.57,49.3949572325,134.41
2021-03-04 00:30:00,59.7875,2.27,59.8305779368,2.0175,0,2.0175,57.77,2.27,57.8145812058,132.2,59.3575,2.3,59.4020437885,2.0175,0,2.0175,57.34,2.3,57.3861098176,132.18
2021-03-04 01:00:00,61.3115,2.99,61.3843639069,2.4415,0,2.4415,58.87,2.99,58.9458819596,131.55,60.8815,3.01,60.9558622468,2.4415,0,2.4415,58.44,3.01,58.5174649143,131.52
2021-03-04 01:30:00,61.204,2.3,61.247200883,7.234,0,7.234,53.97,2.3,54.018986477,131.84,60.794,2.33,60.838633581,7.234,0,7.234,53.56,2.33,53.6106565899,131.81
2021-03-04 02:00:00,59.7735,2.05,59.8086432069,7.1535,0,7.1535,52.62,2.05,52.6599173945,132.23,59.3835,2.08,59.4199164611,7.1535,0,7.1535,52.23,2.08,52.2714004021,132.2
2021-03-04 02:30:00,59.2865,2.03,59.3212439371,4.7165,0,4.7165,54.57,2.03,54.607744872,132.46,58.8865,2.06,58.9225210106,4.7165,0,4.7165,54.17,2.06,54.2091551308,132.42
2021-03-04 03:00:00,57.032,1.75,57.0588426451,2.202,0,2.202,54.83,1.75,54.857920121,132.63,56.612,1.78,56.6399765537,2.202,0,2.202,54.41,1.78,54.4391081852,132.62
2021-03-04 03:30:00,55.2575,1.42,55.2757424758,2.2775,0,2.2775,52.98,1.42,52.9990264062,132.85,54.8775,1.45,54.8966529604,2.2775,0,2.2775,52.6,1.45,52.619981946,132.82
2021-03-04 04:00:00,53.4445,1.03,53.4544243281,2.5645,0,2.5645,50.88,1.03,50.8904244431,133.29,53.0545,1.07,53.0652887512,2.5645,0,2.5645,50.49,1.07,50.501336616,133.26
2021-03-04 04:30:00,52.4865,0.78,52.4922954561,2.4865,0,2.4865,50.0,0.78,50.0060836299,133.43,52.1165,0.8300000000000001,52.1231088122,2.4865,0,2.4865,49.63,0.8300000000000001,49.6369398734,133.43
2021-03-04 05:00:00,52.0745,0.75,52.0799006359,2.7745,0,2.7745,49.3,0.75,49.3057045381,133.43,51.7045,0.79,51.7105349059,2.7745,0,2.7745,48.93,0.79,48.9363770625,133.43
2021-03-04 05:30:00,53.4235,0.96,53.4321247215,2.4235,0,2.4235,51.0,0.96,51.0090344939,133.25,53.0535,1.0,53.062923612,2.4235,0,2.4235,50.63,1.0,50.6398746049,133.23
2021-03-04 06:00:00,55.014,1.83,55.0444283829,2.124,0,2.124,52.89,1.83,52.9216496342,133.15,54.624,1.88,54.6563425048,2.124,0,2.124,52.5,1.88,52.5336501682,133.11
2021-03-04 06:30:00,60.084,0.35000000000000003,60.0850193975,3.7439999999999998,0,3.7439999999999998,56.34,0.35000000000000003,56.341087139,132.76,60.064,10.08,60.9039448312,3.7439999999999998,0,3.7439999999999998,56.32,10.08,57.2149351131,132.74
2021-03-04 07:00:00,63.767,-1.16,63.7775500392,6.197,0,6.197,57.57,-1.16,57.5816854564,132.76,64.127,17.47,66.46407322,6.197,0,6.197,57.93,17.47,60.5069070437,132.74
2021-03-04 07:30:00,63.857,2.77,63.9170505343,3.717,0,3.717,60.14,2.77,60.2037581883,132.98,63.687,9.47,64.3872259769,3.717,0,3.717,59.97,9.47,60.7131106105,132.94
2021-03-04 08:00:00,68.6165,4.55,68.7671911034,7.4765,0,7.4765,61.14,4.55,61.3090702914,133.53,68.1765,4.58,68.3301657561,7.4765,0,7.4765,60.7,4.58,60.8725422502,133.49
2021-03-04 08:30:00,72.232,6.07,72.4865968576,10.652,0,10.652,61.58,6.07,61.8784397024,132.67,71.792,6.08,72.0489948854,10.652,0,10.652,61.14,6.08,61.4415657353,132.66
2021-03-04 09:00:00,75.124,7.12,75.460650514,13.154,0,13.154,61.97,7.12,62.3776827078,132.5,74.694,7.13,75.0335294119,13.154,0,13.154,61.54,7.13,61.9516626088,132.47
2021-03-04 09:30:00,81.761,7.77,82.1293736796,23.751,0,23.751,58.01,7.77,58.5280531028,132.87,81.341,7.77,81.7112671607,23.751,0,23.751,57.59,7.77,58.1117974253,132.84
2021-03-04 10:00:00,81.7935,7.8,82.1645704805,24.8535,0,24.8535,56.94,7.8,57.4717635017,132.87,81.3935,7.8,81.7663857722,24.8535,0,24.8535,56.54,7.8,57.0754903615,132.84
2021-03-04 10:30:00,82.258,7.57,82.6055897866,24.858,0,24.858,57.4,7.57,57.8970197851,133.07,81.858,7.57,82.2072810887,24.858,0,24.858,57.0,7.57,57.5004773893,133.05
2021-03-04 11:00:00,77.7775,7.75,78.1626637612,14.9975,0,14.9975,62.78,7.75,63.2565482776,132.85,77.3375,7.75,77.7248442022,14.9975,0,14.9975,62.34,7.75,62.8198861826,132.82
2021-03-04 11:30:00,78.7145,7.59,79.0795840293,15.6745,0,15.6745,63.04,7.59,63.4952730524,132.72,78.2645,7.59,78.6316733909,15.6745,0,15.6745,62.59,7.59,63.0485225838,132.7
2021-03-04 12:00:00,80.2,7.23,80.5252314495,19.7,0,19.7,60.5,7.23,60.9304759542,132.8,79.76,7.22,80.0861161501,19.7,0,19.7,60.06,7.22,60.4924127474,132.78
2021-03-04 12:30:00,85.7885,8.1,86.1700454465,28.0085,0,28.0085,57.78,8.1,58.3449946439,132.44,85.3785,8.1,85.7618695123,28.0085,0,28.0085,57.37,8.1,57.938992915,132.44
2021-03-04 13:00:00,81.483,7.9,81.8650675746,18.593,0,18.593,62.89,7.9,63.3842417325,132.44,81.053,7.88,81.4351472584,18.593,0,18.593,62.46,7.88,62.9551109919,132.44
2021-03-04 13:30:00,80.1245,7.5,80.4747507001,15.3645,0,15.3645,64.76,7.5,65.1928493011,132.71,79.6645,7.49,80.0158275609,15.3645,0,15.3645,64.3,7.49,64.7347673202,132.68
2021-03-04 14:00:00,78.7055,7.18,79.0323233256,15.3255,0,15.3255,63.38,7.18,63.7853964478,132.93,78.2455,7.17,78.5733235281,15.3255,0,15.3255,62.92,7.17,63.3272082126,132.9
2021-03-04 14:30:00,77.3515,6.65,77.6368279378,14.0515,0,14.0515,63.3,6.65,63.6483503321,133.11,76.8915,6.65,77.1785285701,14.0515,0,14.0515,62.84,6.65,63.19088621,133.09
2021-03-04 15:00:00,76.3225,6.75,76.6204052864,13.9125,0,13.9125,62.41,6.75,62.7739643483,132.98,75.8825,6.75,76.1821258974,13.9125,0,13.9125,61.97,6.75,62.3365334294,132.96
2021-03-04 15:30:00,76.4155,6.8100000000000005,76.7183468295,12.6355,0,12.6355,63.78,6.8100000000000005,64.1425326909,133.11,75.9555,6.82,76.261067264,12.6355,0,12.6355,63.32,6.82,63.6862214298,133.09
2021-03-04 16:00:00,81.8775,7.63,82.2322437141,20.0475,0,20.0475,61.83,7.63,62.2990032023,133.11,81.4475,7.62,81.8031763213,20.0475,0,20.0475,61.4,7.62,61.8710303777,133.01
2021-03-04 16:30:00,79.441,8.33,79.8765383639,7.591,0,7.591,71.85,8.33,72.3312615679,132.42,78.931,8.32,79.368288132,7.591,0,7.591,71.34,8.32,71.8235198246,132.41
2021-03-04 17:00:00,84.162,8.93,84.6344323783,8.642,0,8.642,75.52,8.93,76.046139284,131.73,83.632,8.9,84.104229525,8.642,0,8.642,74.99,8.9,75.5162902955,131.69
2021-03-04 17:30:00,89.488,8.07,89.8511382454,10.928,0,10.928,78.56,8.07,78.9734037509,131.34,88.918,11.87,89.706786945,10.928,0,10.928,77.99,11.87,78.8881296521,131.32
2021-03-04 18:00:00,92.355,5.8100000000000005,92.5375714237,13.605,0,13.605,78.75,5.8100000000000005,78.9640335849,131.54,91.775,17.33,93.3968924804,13.605,0,13.605,78.17,17.33,80.0679573862,131.47
2021-03-04 18:30:00,94.909,5.88,95.0909705545,13.899000000000001,0,13.899000000000001,81.01,5.88,81.2231155522,131.4,94.309,17.39,95.8989029186,13.899000000000001,0,13.899000000000001,80.41,17.39,82.2689504005,131.34
2021-03-04 19:00:00,92.65,5.02,92.7858981742,14.52,0,14.52,78.13,5.02,78.291106136,132.07,92.06,16.65,93.5535466992,14.52,0,14.52,77.54,16.65,79.3074656007,132.03
2021-03-04 19:30:00,92.0375,5.82,92.2213305383,23.0875,0,23.0875,68.95,5.82,69.1951941973,132.93,91.5375,10.32,92.1174050126,23.0875,0,23.0875,68.45,10.32,69.2235862983,132.89
2021-03-04 20:00:00,80.277,5.86,80.4905977677,8.757,0,8.757,71.52,5.86,71.7596683381,133.09,79.767,5.86,79.9819597722,8.757,0,8.757,71.01,5.86,71.2513838462,133.04
2021-03-04 20:30:00,76.244,4.54,76.3790490645,3.124,0,3.124,73.12,4.54,73.2608080764,133.09,75.714,4.53,75.8493948295,3.124,0,3.124,72.59,4.53,72.731210632,133.04
2021-03-04 21:00:00,75.1675,2.87,75.2222703476,2.5075000000000003,0,2.5075000000000003,72.66,2.87,72.7166590267,133.5,74.6375,2.89,74.6934301411,2.5075000000000003,0,2.5075000000000003,72.13,2.89,72.1878729428,133.47
2021-03-04 21:30:00,71.235,1.58,71.2525201309,2.295,0,2.295,68.94,1.58,68.9581032222,134.65,70.735,1.6099999999999999,70.7533202401,2.295,0,2.295,68.44,1.6099999999999999,68.458934406,134.62
2021-03-04 22:00:00,66.764,0.16,66.7641917198,2.194,0,2.194,64.57,0.16,64.5701982342,135.37,66.294,0.19,66.2942722714,2.194,0,2.194,64.1,0.19,64.1002815906,135.34
2021-03-04 22:30:00,62.3495,-1.03,62.3580071061,2.3895,0,2.3895,59.96,-1.03,59.9688460786,134.98,61.8995,-0.98,61.9072572503,2.3895,0,2.3895,59.51,-0.98,59.5180686851,134.95
2021-03-04 23:00:00,58.678,-1.6600000000000001,58.7014759951,2.928,0,2.928,55.75,-1.6600000000000001,55.774708426,134.77,58.268,-1.6099999999999999,58.2902386682,2.928,0,2.928,55.34,-1.6099999999999999,55.3634148152,134.73
2021-03-04 23:30:00,55.575,-2.42,55.6276642059,2.605,0,2.605,52.97,-2.42,53.0252515317,135.39,55.175,-2.36,55.2254490702,2.605,0,2.605,52.57,-2.36,52.6229465158,135.36
2021-03-05 00:00:00,54.294,-2.8200000000000003,54.3671852867,3.434,0,3.434,50.86,-2.8200000000000003,50.9381193214,135.52,53.924,-2.75,53.9940763047,3.434,0,3.434,50.49,-2.75,50.5648356074,135.48
2021-03-05 00:30:00,62.1245,-0.79,62.129522775,2.3545,0,2.3545,59.77,-0.79,59.7752206186,134.47,61.6945,-0.73,61.6988187103,2.3545,0,2.3545,59.34,-0.73,59.3444900559,134.44
2021-03-05 01:00:00,63.799,-0.04,63.7990125394,3.739,0,3.739,60.06,-0.04,60.06001332,133.69,63.369,-0.02,63.3690031561,3.739,0,3.739,59.63,-0.02,59.630003354,133.67
2021-03-05 01:30:00,61.8655,-0.49,61.867440469499996,3.0655,0,3.0655,58.8,-0.49,58.8020416312,134.15,61.4255,-0.44,61.4270758725,3.0655,0,3.0655,58.36,-0.44,58.3616586468,134.11
2021-03-05 02:00:00,60.227,-0.93,60.2341799064,2.667,0,2.667,57.56,-0.93,57.5675125396,134.6,59.807,-0.89,59.813621768,2.667,0,2.667,57.14,-0.89,57.1469308012,134.57
2021-03-05 02:30:00,61.0965,-0.96,61.1040417014,2.1765,0,2.1765,58.92,-0.96,58.927820255,134.85,60.6565,-0.91,60.6633257599,2.1765,0,2.1765,58.48,-0.91,58.4870797698,134.82
2021-03-05 03:00:00,60.7435,-1.24,60.7561551799,2.9735,0,2.9735,57.77,-1.24,57.7833064128,135.2,60.3235,-1.19,60.3352364067,2.9735,0,2.9735,57.35,-1.19,57.3623447917,135.16
2021-03-05 03:30:00,58.891,-1.43,58.9083591776,2.411,0,2.411,56.48,-1.43,56.4980999681,135.4,58.451,-1.62,58.4734452636,2.411,0,2.411,56.04,-1.62,56.0634105277,135.36
2021-03-05 04:00:00,56.996,1.63,57.0193030122,2.966,0,2.966,54.03,1.63,54.0545816745,133.23,56.596,1.65,56.6200469445,2.966,0,2.966,53.63,1.65,53.6553762451,133.2
2021-03-05 04:30:00,56.67,1.52,56.6903810183,3.36,0,3.36,53.31,1.52,53.3316650781,133.41,56.27,1.55,56.2913439172,3.36,0,3.36,52.91,1.55,52.9326987787,133.38
2021-03-05 05:00:00,55.1785,1.49,55.1986137711,1.9585,0,1.9585,53.22,1.49,53.2408536746,133.41,54.7885,1.52,54.8095806611,1.9585,0,1.9585,52.83,1.52,52.8518618404,133.45
2021-03-05 05:30:00,57.3725,1.62,57.3953670277,2.8725,0,2.8725,54.5,1.62,54.5240717482,133.1,56.9625,1.6400000000000001,56.986103624,2.8725,0,2.8725,54.09,1.6400000000000001,54.1148565553,133.07
2021-03-05 06:00:00,59.841,2.73,59.9032401544,3.811,0,3.811,56.03,2.73,56.0964686946,132.38,59.421,2.76,59.4850640161,3.811,0,3.811,55.61,2.76,55.6784491523,132.36
2021-03-05 06:30:00,66.453,2.5300000000000002,66.5011436669,2.883,0,2.883,63.57,2.5300000000000002,63.6203253685,133.11,66.003,2.79,66.0619414565,2.883,0,2.883,63.12,2.79,63.1816310331,133.08
2021-03-05 07:00:00,71.029,2.43,71.0705546693,3.259,0,3.259,67.77,2.43,67.813551743,134.1,70.549,2.46,70.5918763102,3.259,0,3.259,67.29,2.46,67.3349515482,134.06
2021-03-05 07:30:00,73.144,3.88,73.2468370375,4.224,0,4.224,68.92,3.88,69.0291300829,133.63,72.654,3.9,72.7585989145,4.224,0,4.224,68.43,3.9,68.541045367,133.57
