Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-05 08:00:00,80.089,4.47,80.2136448555,17.539,0,17.539,62.55,4.47,62.7095160243,133.56,79.629,4.49,79.7554872156,17.539,0,17.539,62.09,4.49,62.2521341,133.57
2021-03-05 08:30:00,83.3565,5.22,83.5197850347,26.3365,0,26.3365,57.02,5.22,57.2584386794,133.39,82.9265,5.23,83.0912588799,26.3365,0,26.3365,56.59,5.23,56.8311622264,133.34
2021-03-05 09:00:00,95.1835,5.97,95.3705382823,52.6535,0,52.6535,42.53,5.97,42.9469649684,133.66,94.8735,5.99,95.0624063563,52.6535,0,52.6535,42.22,5.99,42.6428012682,133.62
2021-03-05 09:30:00,91.285,5.91,91.4761134122,47.015,0,47.015,44.27,5.91,44.6627473405,133.53,90.995,5.92,91.1873698765,47.015,0,47.015,43.98,5.92,44.3766470117,133.49
2021-03-05 10:00:00,87.3285,6.3,87.5554505,41.5985,0,41.5985,45.73,6.3,46.161920454,133.53,87.0185,6.31,87.2469795595,41.5985,0,41.5985,45.42,6.31,45.8562155002,133.49
2021-03-05 10:30:00,85.8045,5.95,86.010550052,41.7445,0,41.7445,44.06,5.95,44.4599381466,133.53,85.4845,5.96,85.6920144485,41.7445,0,41.7445,43.74,5.96,44.1441864802,133.57
2021-03-05 11:00:00,87.3895,5.77,87.5797785465,48.2395,0,48.2395,39.15,5.77,39.5729124528,133.77,87.1195,5.79,87.3116909712,48.2395,0,48.2395,38.88,5.79,39.308758566,133.74
2021-03-05 11:30:00,86.7915,5.78,86.9837506219,47.7515,0,47.7515,39.04,5.78,39.4655546014,133.77,86.5415,5.79,86.7349717372,47.7515,0,47.7515,38.79,5.79,39.2197424775,133.74
2021-03-05 12:00:00,86.4405,5.71,86.6288874467,43.8505,0,43.8505,42.59,5.71,42.971062356,133.86,86.1505,5.72,86.34018213,43.8505,0,43.8505,42.3,5.72,42.6849903362,133.84
2021-03-05 12:30:00,93.983,5.54,94.1461411264,54.633,0,54.633,39.35,5.54,39.7380686496,134.22,93.713,5.5600000000000005,93.8777927361,54.633,0,54.633,39.08,5.5600000000000005,39.4735354383,134.22
2021-03-05 13:00:00,95.428,4.67,95.5422005399,56.078,0,56.078,39.35,4.67,39.6261454093,134.51,95.158,4.68,95.2730148783,56.078,0,56.078,39.08,4.68,39.3592276347,134.5
2021-03-05 13:30:00,91.866,4.54,91.9781145491,53.686,0,53.686,38.18,4.54,38.4489791802,134.34,91.596,4.5600000000000005,91.7094368972,53.686,0,53.686,37.91,4.5600000000000005,38.1832646587,134.33
2021-03-05 14:00:00,85.5065,4.17,85.6081213569,45.2565,0,45.2565,40.25,4.17,40.4654346325,134.53,85.2265,4.18,85.328944106,45.2565,0,45.2565,39.97,4.18,40.1879745695,134.5
2021-03-05 14:30:00,82.3965,3.38,82.4657966205,43.0765,0,43.0765,39.32,3.38,39.4650072849,134.84,82.1265,3.4,82.1968491017,43.0765,0,43.0765,39.05,3.4,39.197735904,134.85
2021-03-05 15:00:00,78.485,3.19,78.5498015593,38.445,0,38.445,40.04,3.19,40.1668731668,135.0,78.195,3.21,78.2608594701,38.445,0,38.445,39.75,3.21,39.8794006976,135.02
2021-03-05 15:30:00,76.2485,3.63,76.3348586967,36.1285,0,36.1285,40.12,3.63,40.2838838743,134.86,75.9685,3.65,76.056133824,36.1285,0,36.1285,39.84,3.65,40.0068506634,134.88
2021-03-05 16:00:00,75.021,3.65,75.1097393219,31.461,0,31.461,43.56,3.65,43.7126537744,134.86,74.731,3.67,74.8210616137,31.461,0,31.461,43.27,3.67,43.4253589507,134.88
2021-03-05 16:30:00,74.875,3.76,74.9693485699,21.935,0,21.935,52.94,3.76,53.073356781,134.61,74.495,3.7800000000000002,74.5908400878,21.935,0,21.935,52.56,3.7800000000000002,52.6957493542,134.61
2021-03-05 17:00:00,78.1445,4.76,78.2893382285,17.9345,0,17.9345,60.21,4.76,60.3978617171,134.08,77.7245,4.75,77.8695087968,17.9345,0,17.9345,59.79,4.75,59.9783844397,134.07
2021-03-05 17:30:00,82.727,6.22,82.9605022224,15.177,0,15.177,67.55,6.22,67.8357641661,133.08,82.237,6.22,82.4718895685,15.177,0,15.177,67.06,6.22,67.3478433211,133.06
2021-03-05 18:00:00,86.097,7.66,86.4370812152,11.927,0,11.927,74.17,7.66,74.5644989254,131.87,85.567,7.63,85.9065095845,11.927,0,11.927,73.64,7.63,74.0342251935,131.84
2021-03-05 18:30:00,95.0245,7.99,95.3598222537,23.1745,0,23.1745,71.85,7.99,72.2928945333,132.01,94.5145,7.97,94.8499425949,23.1745,0,23.1745,71.34,7.97,71.7838178143,131.97
2021-03-05 19:00:00,90.7685,7.43,91.0720895349,13.8385,0,13.8385,76.93,7.43,77.2879667219,132.67,90.2285,7.4,90.5314432242,13.8385,0,13.8385,76.39,7.4,76.7475869327,132.63
2021-03-05 19:30:00,87.854,6.13,88.0676002625,14.014,0,14.014,73.84,6.13,74.094011229,133.86,87.314,6.12,87.5282182842,14.014,0,14.014,73.3,6.12,73.5550433349,133.84
2021-03-05 20:00:00,82.884,4.42,83.001770198,14.594,0,14.594,68.29,4.42,68.432890484,134.07,82.374,4.43,82.493034712,14.594,0,14.594,67.78,4.43,67.9246148314,134.03
2021-03-05 20:30:00,76.504,3.09,76.56637719,9.514,0,9.514,66.99,3.09,67.0612272479,134.3,76.024,3.1,76.0871774743,9.514,0,9.514,66.51,3.1,66.5822055808,134.27
2021-03-05 21:00:00,70.9505,2.5300000000000002,70.9955938791,3.5805,0,3.5805,67.37,2.5300000000000002,67.4174888289,134.85,70.4605,2.55,70.5066277753,3.5805,0,3.5805,66.88,2.55,66.9285955329,134.8
2021-03-05 21:30:00,66.6675,1.48,66.6839257711,2.2075,0,2.2075,64.46,1.48,64.4769881431,135.01,66.1975,1.51,66.2147197098,2.2075,0,2.2075,63.99,1.51,64.0078135855,134.99
2021-03-05 22:00:00,62.81,0.54,62.8123212435,2.51,0,2.51,60.3,0.54,60.302417862,135.36,62.36,0.56,62.3625143816,2.51,0,2.51,59.85,0.56,59.8526198257,135.34
2021-03-05 22:30:00,60.939,1.45,60.9562484164,2.449,0,2.449,58.49,1.45,58.5079703972,133.53,60.499,1.24,60.5117063137,2.449,0,2.449,58.05,1.24,58.063242245,133.51
2021-03-05 23:00:00,60.5215,1.3900000000000001,60.5374599917,2.4314999999999998,0,2.4314999999999998,58.09,1.3900000000000001,58.1066278492,132.22,60.0915,1.43,60.1085124774,2.4314999999999998,0,2.4314999999999998,57.66,1.43,57.677729671,132.21
2021-03-05 23:30:00,59.327,0.84,59.3329464042,2.207,0,2.207,57.12,0.84,57.1261761367,132.79,58.897,0.88,58.903573822,2.207,0,2.207,56.69,0.88,56.6968297174,132.77
2021-03-06 00:00:00,57.966,0.5700000000000001,57.9688024372,2.266,0,2.266,55.7,0.5700000000000001,55.7029164407,133.16,57.556,0.62,57.5593392596,2.266,0,2.266,55.29,0.62,55.293476107000004,133.13
2021-03-06 00:30:00,65.8975,2.33,65.9386791364,2.1575,0,2.1575,63.74,2.33,63.7825720711,132.17,65.4275,2.36,65.4700493069,2.1575,0,2.1575,63.27,2.36,63.3139992419,132.16
2021-03-06 01:00:00,67.088,2.8200000000000003,67.1472422665,2.518,0,2.518,64.57,2.8200000000000003,64.631550345,131.63,66.618,2.84,66.6785087116,2.518,0,2.518,64.1,2.84,64.1628833517,131.59
2021-03-06 01:30:00,65.0275,2.4,65.0717738828,2.5875,0,2.5875,62.44,2.4,62.4861072559,131.93,64.5375,2.42,64.5828561326,2.5875,0,2.5875,61.95,2.42,61.9972491325,131.9
2021-03-06 02:00:00,63.572,1.9500000000000002,63.6019000031,3.8120000000000003,0,3.8120000000000003,59.76,1.9500000000000002,59.7918062948,132.17,63.132,1.98,63.1630415987,3.8120000000000003,0,3.8120000000000003,59.32,1.98,59.3530353057,132.14
2021-03-06 02:30:00,63.5285,2.11,63.5635305207,2.8985000000000003,0,2.8985000000000003,60.63,2.11,60.6667042124,132.26,63.0585,2.13,63.0944634833,2.8985000000000003,0,2.8985000000000003,60.16,2.13,60.1976951386,132.25
2021-03-06 03:00:00,62.839,1.9100000000000001,62.8680206544,2.509,0,2.509,60.33,1.9100000000000001,60.3602269711,132.47,62.389,1.94,62.4191550808,2.509,0,2.509,59.88,1.94,59.9114179435,132.45
2021-03-06 03:30:00,60.803,1.43,60.8198134575,3.323,0,3.323,57.48,1.43,57.4977851747,132.81,60.373,1.45,60.3904100748,3.323,0,3.323,57.05,1.45,57.0684238437,132.77
2021-03-06 04:00:00,58.5755,0.9500000000000001,58.5832032263,2.7155,0,2.7155,55.86,0.9500000000000001,55.8680776473,133.17,58.1455,0.99,58.1539273846,2.7155,0,2.7155,55.43,0.99,55.4388401755,133.14
2021-03-06 04:30:00,57.27,0.62,57.2733559345,3.04,0,3.04,54.23,0.62,54.2335440479,133.49,56.88,0.66,56.883828985,3.04,0,3.04,53.84,0.66,53.8440451675,133.45
2021-03-06 05:00:00,56.1755,0.49,56.177637012,2.2555,0,2.2555,53.92,0.49,53.9222264006,133.72,55.7655,0.53,55.7680185254,2.2555,0,2.2555,53.51,0.53,53.5126246787,133.66
2021-03-06 05:30:00,56.62,0.53,56.6224805179,2.74,0,2.74,53.88,0.53,53.8826066556,133.48,56.21,0.58,56.2129922705,2.74,0,2.74,53.47,0.58,53.4731455966,133.46
2021-03-06 06:00:00,56.935,0.77,56.9402065767,2.375,0,2.375,54.56,0.77,54.5654331972,133.35,56.535,0.8,56.5406599272,2.375,0,2.375,54.16,0.8,54.1659080973,133.34
2021-03-06 06:30:00,60.7105,1.79,60.7368826188,2.3905,0,2.3905,58.32,1.79,58.3474635267,132.69,60.2805,1.83,60.3082712424,2.3905,0,2.3905,57.89,1.83,57.9189174623,132.66
2021-03-06 07:00:00,62.468,2.7,62.5263226489,2.518,0,2.518,59.95,2.7,60.0107698667,132.31,62.018,2.73,62.0780575083,2.518,0,2.518,59.5,2.73,59.5625964847,132.29
2021-03-06 07:30:00,64.514,3.31,64.5988567701,6.374,0,6.374,58.14,3.31,58.2341454818,132.49,64.084,3.34,64.1709798585,6.374,0,6.374,57.71,3.34,57.8065714257,132.44
2021-03-06 08:00:00,67.4765,3.6,67.5724651929,10.8065,0,10.8065,56.67,3.6,56.7842310858,132.49,67.0565,3.62,67.1541405443,10.8065,0,10.8065,56.25,3.62,56.3663631965,132.52
2021-03-06 08:30:00,72.0025,4.64,72.1518510244,16.9625,0,16.9625,55.04,4.64,55.2352351312,132.17,71.5825,4.65,71.7333730299,16.9625,0,16.9625,54.62,4.65,54.817578385,132.14
2021-03-06 09:00:00,78.3085,4.66,78.4470316344,28.8385,0,28.8385,49.47,4.66,49.6889977762,131.94,77.9485,4.68,78.0888663783,28.8385,0,28.8385,49.11,4.68,49.3324892946,131.91
2021-03-06 09:30:00,82.6835,4.9,82.8285649535,40.1535,0,40.1535,42.53,4.9,42.8113407872,132.02,82.3535,4.92,82.5003355281,40.1535,0,40.1535,42.2,4.92,42.4858376403,132.0
2021-03-06 10:00:00,85.4825,5.1,85.6345012612,51.9225,0,51.9225,33.56,5.1,33.9453030624,132.15,85.2425,5.11,85.395526266,51.9225,0,51.9225,33.32,5.11,33.7095609583,132.13
2021-03-06 10:30:00,85.794,5.2,85.9514423148,56.984,0,56.984,28.81,5.2,29.2755204907,131.93,85.594,5.23,85.7536339522,56.984,0,56.984,28.61,5.23,29.0841021866,131.92
2021-03-06 11:00:00,84.865,5.46,85.0404599294,51.405,0,51.405,33.46,5.46,33.902554476,131.93,84.655,5.47,84.8315385043,51.405,0,51.405,33.25,5.47,33.6969345787,131.92
2021-03-06 11:30:00,80.07,5.34,80.2478691306,39.56,0,39.56,40.51,5.34,40.8604417499,132.21,79.78,5.36,79.9598524261,39.56,0,39.56,40.22,5.36,40.5755837912,132.2
2021-03-06 12:00:00,84.2755,5.52,84.4560850398,46.0155,0,46.0155,38.26,5.52,38.6561508689,132.0,84.0055,5.53,84.1873204838,46.0155,0,46.0155,37.99,5.53,38.3903763983,132.0
2021-03-06 12:30:00,87.256,5.49,87.4285401685,50.326,0,50.326,36.93,5.49,37.3358406896,132.0,86.996,5.5,87.1696851893,50.326,0,50.326,36.67,5.5,37.0801685541,132.0
2021-03-06 13:00:00,87.142,5.43,87.3110134176,50.102,0,50.102,37.04,5.43,37.4358985467,132.25,86.882,5.45,87.0527680433,50.102,0,50.102,36.78,5.45,37.1815935646,132.25
2021-03-06 13:30:00,77.906,4.86,78.0574431813,33.046,0,33.046,44.86,4.86,45.122491066,132.25,77.596,4.87,77.7486727604,33.046,0,33.046,44.55,4.87,44.815392445,132.25
2021-03-06 14:00:00,76.0385,4.13,76.1505770316,32.9885,0,32.9885,43.05,4.13,43.2476519594,132.6,75.7085,4.15,75.8221568689,32.9885,0,32.9885,42.72,4.15,42.9211008712,132.6
2021-03-06 14:30:00,75.594,3.39,75.6699738073,38.554,0,38.554,37.04,3.39,37.1948074333,133.04,75.314,3.41,75.3911579431,38.554,0,38.554,36.76,3.41,36.9178236087,133.04
2021-03-06 15:00:00,79.067,3.62,79.1498255778,51.727,0,51.727,27.34,3.62,27.5786149036,133.51,78.867,3.65,78.9514166371,51.727,0,51.727,27.14,3.65,27.3843404156,133.51
2021-03-06 15:30:00,78.4825,2.7,78.5289297409,50.9525,0,50.9525,27.53,2.7,27.6620841586,133.84,78.2725,2.73,78.3200942048,50.9525,0,50.9525,27.32,2.73,27.4560612616,133.86
2021-03-06 16:00:00,75.7295,2.55,75.7724202481,45.7495,0,45.7495,29.98,2.55,30.0882518602,133.84,75.5395,2.58,75.583546227,45.7495,0,45.7495,29.79,2.58,29.9015133396,133.86
2021-03-06 16:30:00,73.0705,2.81,73.1245107351,34.5305,0,34.5305,38.54,2.81,38.6423045379,133.34,72.8105,2.83,72.8654774928,34.5305,0,34.5305,38.28,2.83,38.3844669105,133.36
2021-03-06 17:00:00,75.278,3.7800000000000002,75.3728444733,24.998,0,24.998,50.28,3.7800000000000002,50.4218881043,132.8,74.928,3.8,75.0242972909,24.998,0,24.998,49.93,3.8,50.0743936558,132.8
2021-03-06 17:30:00,79.199,4.46,79.3244804647,18.109,0,18.109,61.09,4.46,61.252589333,132.46,78.789,4.7,78.9290600539,18.109,0,18.109,60.68,4.7,60.8617482496,132.44
2021-03-06 18:00:00,86.228,4.04,86.3225902299,20.398,0,20.398,65.83,4.04,65.9538512901,133.0,85.748,4.06,85.8440627184,20.398,0,20.398,65.35,4.06,65.4759963651,132.97
2021-03-06 18:30:00,91.0385,5.5600000000000005,91.208125089,20.4785,0,20.4785,70.56,5.5600000000000005,70.7787199658,132.24,90.5385,5.5600000000000005,90.7090600891,20.4785,0,20.4785,70.06,5.5600000000000005,70.2802760382,132.22
2021-03-06 19:00:00,93.769,5.61,93.9366672871,23.179,0,23.179,70.59,5.61,70.8125709179,132.37,93.249,5.61,93.4176005954,23.179,0,23.179,70.07,5.61,70.2942174009,132.33
2021-03-06 19:30:00,90.3365,4.26,90.4368886697,23.3565,0,23.3565,66.98,4.26,67.1153335684,133.24,89.8665,4.27,89.9678871723,23.3565,0,23.3565,66.51,4.27,66.6469279112,133.21
2021-03-06 20:00:00,85.968,2.44,86.0026198671,23.588,0,23.588,62.38,2.44,62.4277021842,134.11,85.508,2.47,85.5436670011,23.588,0,23.588,61.92,2.47,61.9692447913,134.07
2021-03-06 20:30:00,81.0165,1.24,81.0259888693,19.4365,0,19.4365,61.58,1.24,61.5924833076,134.3,80.5865,1.27,80.596506638,19.4365,0,19.4365,61.15,1.27,61.1631866403,134.28
2021-03-06 21:00:00,74.864,0.15,74.8641502723,8.144,0,8.144,66.72,0.15,66.7201686149,134.07,74.364,0.19,74.3642427246,8.144,0,8.144,66.22,0.19,66.2202725757,134.04
2021-03-06 21:30:00,72.5315,-0.77,72.5355870746,7.7615,0,7.7615,64.77,-0.77,64.7745768029,134.55,72.0615,-0.73,72.0651974413,7.7615,0,7.7615,64.3,-0.73,64.3041437234,134.5
2021-03-06 22:00:00,69.5145,-2.1,69.5462127671,6.6545000000000005,0,6.6545000000000005,62.86,-2.1,62.8950681691,134.88,69.0645,-2.04,69.0946217896,6.6545000000000005,0,6.6545000000000005,62.41,-2.04,62.4433319098,134.86
2021-03-06 22:30:00,63.6275,-3.03,63.6996048359,2.2075,0,2.2075,61.42,-3.03,61.494693267,135.29,63.1675,-3.2,63.2485024032,2.2075,0,2.2075,60.96,-3.2,61.0439317213,135.25
2021-03-06 23:00:00,59.9985,-0.07,59.9985408343,2.5585,0,2.5585,57.44,-0.07,57.4400426532,133.07,59.5585,-0.06,59.5585302224,2.5585,0,2.5585,57.0,-0.06,57.0000315789,133.05
2021-03-06 23:30:00,57.5655,-0.35000000000000003,57.5665639955,2.7855,0,2.7855,54.78,-0.35000000000000003,54.7811180974,133.6,57.1555,-0.32,57.1563957948,2.7855,0,2.7855,54.37,-0.32,54.3709416876,133.58
2021-03-07 00:00:00,56.3735,-0.93,56.3811706357,2.0835,0,2.0835,54.29,-0.93,54.2979649711,133.6,55.9635,-0.88,55.9704183677,2.0835,0,2.0835,53.88,-0.88,53.8871858608,133.58
2021-03-07 00:30:00,65.1205,1.32,65.1338769017,2.3205,0,2.3205,62.8,1.32,62.8138710796,132.38,64.6605,1.3599999999999999,64.6748008134,2.3205,0,2.3205,62.34,1.3599999999999999,62.3548330124,132.35
2021-03-07 01:00:00,66.762,1.83,66.787076175,2.422,0,2.422,64.34,1.83,64.366019762,132.02,66.282,1.8599999999999999,66.3080924473,2.422,0,2.422,63.86,1.8599999999999999,63.8870816363,131.98
2021-03-07 01:30:00,65.083,1.35,65.0969998464,2.363,0,2.363,62.72,1.35,62.734527176,132.53,64.613,1.37,64.6275225349,2.363,0,2.363,62.25,1.37,62.265073677,132.52
2021-03-07 02:00:00,63.49,1.05,63.4986818761,2.49,0,2.49,61.0,1.05,61.009036216,132.92,63.02,1.09,63.0294256677,2.49,0,2.49,60.53,1.09,60.5398133463,132.9
2021-03-07 02:30:00,63.7595,1.17,63.7702339673,2.1995,0,2.1995,61.56,1.17,61.5711174172,132.99,63.3095,1.2,63.3208716795,2.1995,0,2.1995,61.11,1.2,61.1217808968,132.9
2021-03-07 03:00:00,62.731,0.86,62.7368947351,2.301,0,2.301,60.43,0.86,60.4361191673,133.14,62.271,0.89,62.2773597787,2.301,0,2.301,59.97,0.89,59.9766037718,133.12
2021-03-07 03:30:00,61.6555,0.5700000000000001,61.6581347451,2.0655,0,2.0655,59.59,0.5700000000000001,59.5927260662,133.48,61.1955,0.61,61.1985401807,2.0655,0,2.0655,59.13,0.61,59.1331463732,133.45
2021-03-07 04:00:00,59.6105,0.05,59.6105209695,2.6305,0,2.6305,56.98,0.05,56.9800219375,133.15,59.1805,0.1,59.1805844872,2.6305,0,2.6305,56.55,0.1,56.5500884173,133.11
2021-03-07 04:30:00,58.5635,-0.14,58.5636673395,2.6435,0,2.6435,55.92,-0.14,55.9201752501,133.37,58.1535,-0.1,58.1535859793,2.6435,0,2.6435,55.51,-0.1,55.5100900738,133.33
2021-03-07 05:00:00,57.534,-0.24,57.5345005714,3.354,0,3.354,54.18,-0.24,54.1805315589,133.25,57.124,-0.19,57.1243159784,3.354,0,3.354,53.77,-0.19,53.770335688,133.21
2021-03-07 05:30:00,57.1785,-0.02,57.1785034978,1.8385,0,1.8385,55.34,-0.02,55.340003614,133.34,56.7585,-0.01,56.7585008809,1.8385,0,1.8385,54.92,-0.01,54.9200009104,133.32
2021-03-07 06:00:00,56.954,0.02,56.9540035116,2.574,0,2.574,54.38,0.02,54.3800036778,133.34,56.544,0.05,56.5440221067,2.574,0,2.574,53.97,0.05,53.970023161,133.32
2021-03-07 06:30:00,57.9955,0.87,58.0020251392,1.6855,0,1.6855,56.31,0.87,56.3167204301,132.91,57.5755,0.91,57.5826909778,1.6855,0,1.6855,55.89,0.91,55.8974078111,132.88
2021-03-07 07:00:00,59.313,1.23,59.3257521571,2.883,0,2.883,56.43,1.23,56.4434035118,133.01,58.903,1.26,58.9164748521,2.883,0,2.883,56.02,1.26,56.0341681477,132.97
2021-03-07 07:30:00,59.778,1.4100000000000001,59.7946267151,3.858,0,3.858,55.92,1.4100000000000001,55.937773463,133.01,59.358,1.45,59.3757076926,3.858,0,3.858,55.5,1.45,55.5189382103,132.97
2021-03-07 08:00:00,63.786,1.9300000000000002,63.8151917336,10.616,0,10.616,53.17,1.9300000000000002,53.2050166808,133.29,63.386,1.96,63.4162959814,10.616,0,10.616,52.77,1.96,52.8063869243,133.26
2021-03-07 08:30:00,70.443,2.09,70.47399768,23.083,0,23.083,47.36,2.09,47.4060934902,133.19,70.073,2.12,70.1050620783,23.083,0,23.083,46.99,2.12,47.0377986305,133.17
2021-03-07 09:00:00,77.1225,2.6,77.1663139346,36.4025,0,36.4025,40.72,2.6,40.802921464,132.98,76.8225,2.63,76.867505529,36.4025,0,36.4025,40.42,2.63,40.5054724698,132.97
2021-03-07 09:30:00,82.861,3.44,82.93237559,48.621,0,48.621,34.24,3.44,34.412369869,132.89,82.611,3.48,82.6842652565,48.621,0,48.621,33.99,3.48,34.1676820987,132.88
2021-03-07 10:00:00,85.9665,4.21,86.0695255143,57.6965,0,57.6965,28.27,4.21,28.5817599178,132.61,85.7565,4.23,85.8607604919,57.6965,0,57.6965,28.06,4.23,28.3770417768,132.6
2021-03-07 10:30:00,88.0905,4.64,88.2126169561,64.5105,0,64.5105,23.58,4.64,24.0321867503,132.41,87.9305,4.67,88.0544248193,64.5105,0,64.5105,23.42,4.67,23.8810657216,132.41
2021-03-07 11:00:00,87.2745,4.38,87.3843392734,60.1645,0,60.1645,27.11,4.38,27.4615458414,132.41,87.1045,4.39,87.2150561557,60.1645,0,60.1645,26.94,4.39,27.2953420935,132.41
2021-03-07 11:30:00,89.073,5.0,89.2132239581,61.963,0,61.963,27.11,5.0,27.5672287327,132.63,88.863,5.02,89.0046806016,61.963,0,61.963,26.9,5.02,27.364400231,132.63
2021-03-07 12:00:00,89.7865,5.36,89.9463461306,68.1365,0,68.1365,21.65,5.36,22.303634233,132.63,89.6465,5.37,89.8071927089,68.1365,0,68.1365,21.51,5.37,22.1701826785,132.63
2021-03-07 12:30:00,90.9215,5.17,91.0683702624,66.8015,0,66.8015,24.12,5.17,24.6678596558,132.7,90.7515,5.19,90.8997846656,66.8015,0,66.8015,23.95,5.19,24.505889088099998,132.7
2021-03-07 13:00:00,90.3155,5.14,90.4616445807,63.9355,0,63.9355,26.38,5.14,26.8760860246,133.07,90.1555,5.16,90.3030441361,63.9355,0,63.9355,26.22,5.16,26.722911518,133.07
2021-03-07 13:30:00,87.42,4.47,87.5342064567,60.86,0,60.86,26.56,4.47,26.9335200076,133.48,87.22,4.49,87.33549393,60.86,0,60.86,26.36,4.49,26.7396652933,133.49
2021-03-07 14:00:00,85.4545,4.12,85.553760702,60.5345,0,60.5345,24.92,4.12,25.2582818101,133.95,85.2745,4.13,85.3744531476,60.5345,0,60.5345,24.74,4.13,25.0823543552,133.97
2021-03-07 14:30:00,84.069,3.33,84.1349253343,60.299,0,60.299,23.77,3.33,24.0021207396,134.33,83.909,3.35,83.9758464143,60.299,0,60.299,23.61,3.35,23.8464798241,134.36
2021-03-07 15:00:00,81.088,2.77,81.1352983849,52.218,0,52.218,28.87,2.77,29.0025826436,134.33,80.888,2.79,80.9361022289,52.218,0,52.218,28.67,2.79,28.8054335152,134.36
2021-03-07 15:30:00,80.9365,2.65,80.9798711548,43.6865,0,43.6865,37.25,2.65,37.3441427804,133.97,80.6765,2.68,80.7210013085,43.6865,0,43.6865,36.99,2.68,37.0869586243,134.0
2021-03-07 16:00:00,80.855,3.11,80.9147892848,36.595,0,36.595,44.26,3.11,44.3691300343,133.52,80.545,3.12,80.605405681,36.595,0,36.595,43.95,3.12,44.0606048529,133.53
2021-03-07 16:30:00,86.601,5.04,86.7475348411,39.661,0,39.661,46.94,5.04,47.2097998301,132.76,86.281,5.06,86.4292459819,39.661,0,39.661,46.62,5.06,46.8937948987,132.75
2021-03-07 17:00:00,89.618,5.61,89.7934186007,32.138,0,32.138,57.48,5.61,57.753116799,132.45,89.228,5.84,89.4189106621,32.138,0,32.138,57.09,5.84,57.3879229455,132.43
2021-03-07 17:30:00,93.682,4.44,93.7871564981,25.782,0,25.782,67.9,4.44,68.0450115732,133.56,93.202,4.46,93.3086512816,25.782,0,25.782,67.42,4.46,67.5673589835,133.52
2021-03-07 18:00:00,95.4855,5.12,95.6226704827,24.1855,0,24.1855,71.3,5.12,71.4835953209,132.99,94.9955,5.13,95.1339157202,24.1855,0,24.1855,70.81,5.13,70.9955843697,132.96
2021-03-07 18:30:00,97.794,5.73,97.9617238313,22.974,0,22.974,74.82,5.73,75.0390918122,132.19,97.254,5.73,97.4226535052,22.974,0,22.974,74.28,5.73,74.5006798627,132.15
2021-03-07 19:00:00,97.916,5.57,98.0742981418,22.916,0,22.916,75.0,5.57,75.2065482521,132.97,97.376,5.5600000000000005,97.5346039926,22.916,0,22.916,74.46,5.5600000000000005,74.6672967235,132.93
2021-03-07 19:30:00,93.8785,3.75,93.9533674875,23.0885,0,23.0885,70.79,3.75,70.8892558855,133.8,93.3785,3.77,93.4545727199,23.0885,0,23.0885,70.29,3.77,70.391029258,133.75
2021-03-07 20:00:00,87.0305,2.26,87.0598387906,18.4105,0,18.4105,68.62,2.26,68.6572064681,134.01,86.5305,2.2800000000000002,86.5605327517,18.4105,0,18.4105,68.12,2.2800000000000002,68.1581455147,133.96
2021-03-07 20:30:00,77.3835,1.43,77.3967116372,5.6935,0,5.6935,71.69,1.43,71.7042606823,133.93,76.8735,1.46,76.8873630856,5.6935,0,5.6935,71.18,1.46,71.1949717326,133.89
2021-03-07 21:00:00,71.879,0.42,71.8802270517,2.589,0,2.589,69.29,0.42,69.2912728993,134.72,71.369,0.46,71.370482421,2.589,0,2.589,68.78,0.46,68.7815382207,134.69
2021-03-07 21:30:00,67.722,-0.74,67.7260428786,2.2720000000000002,0,2.2720000000000002,65.45,-0.74,65.4541832124,134.89,67.242,-0.7000000000000001,67.2456434574,2.2720000000000002,0,2.2720000000000002,64.97,-0.7000000000000001,64.9737708618,134.85
2021-03-07 22:00:00,63.596,-1.71,63.6189854996,3.276,0,3.276,60.32,-1.71,60.3442333616,134.61,63.136,-1.6600000000000001,63.1578189617,3.276,0,3.276,59.86,-1.6600000000000001,59.8830126163,134.57
2021-03-07 22:30:00,59.541,-2.68,59.6012842227,2.601,0,2.601,56.94,-2.68,57.0030350069,135.13,59.121,-2.61,59.1785834656,2.601,0,2.601,56.52,-2.61,56.5802306464,135.09
2021-03-07 23:00:00,55.185,-3.99,55.3290549802,2.275,0,2.275,52.91,-3.99,53.0602318125,135.32,54.775,-4.44,54.9546560812,2.275,0,2.275,52.5,-4.44,52.6874140569,135.29
2021-03-07 23:30:00,52.004,-9.96,52.9491984453,2.364,0,2.364,49.64,-9.96,50.629351171,132.79,51.634,-9.83,52.5613817931,2.364,0,2.364,49.27,-9.83,50.2410370116,132.76
2021-03-08 00:00:00,51.287,-10.31,52.3130238946,2.457,0,2.457,48.83,-10.31,49.9065626947,133.25,50.917,-10.19,51.9266500845,2.457,0,2.457,48.46,-10.19,49.5197707991,133.22
2021-03-08 00:30:00,61.09,-4.3,61.2411471153,2.5300000000000002,0,2.5300000000000002,58.56,-4.3,58.7176600351,134.73,60.69,-3.7199999999999998,60.8039020129,2.5300000000000002,0,2.5300000000000002,58.16,-3.7199999999999998,58.2788469344,134.7
2021-03-08 01:00:00,64.525,-2.65,64.5793939659,2.895,0,2.895,61.63,-2.65,61.6869467554,134.73,64.065,-2.58,64.1169293167,2.895,0,2.895,61.17,-2.58,61.2243848479,134.7
2021-03-08 01:30:00,63.1295,-2.7,63.1872120785,2.3395,0,2.3395,60.79,-2.7,60.8499309778,134.8,62.6795,-2.64,62.7350724894,2.3395,0,2.3395,60.34,-2.64,60.3977251227,134.7
2021-03-08 02:00:00,62.71,-2.85,62.7747289918,3.24,0,3.24,59.47,-2.85,59.5382515699,135.1,62.27,-2.7800000000000002,62.3320246743,3.24,0,3.24,59.03,-2.7800000000000002,59.0954253729,135.06
2021-03-08 02:30:00,63.037,-2.73,63.0960875887,2.287,0,2.287,60.75,-2.73,60.8113098034,135.26,62.577,-2.67,62.6339351231,2.287,0,2.287,60.29,-2.67,60.3490927852,135.17
2021-03-08 03:00:00,62.667,-3.2800000000000002,62.7527791337,2.847,0,2.847,59.82,-3.2800000000000002,59.9098556166,135.39,62.217,-3.22,62.3002687715,2.847,0,2.847,59.37,-3.22,59.4572560753,135.37
2021-03-08 03:30:00,60.8515,-1.34,60.866252162,2.4215,0,2.4215,58.43,-1.34,58.4453633747,134.24,60.4015,-1.54,60.4211287734,2.4215,0,2.4215,57.98,-1.54,58.0004482741,134.21
2021-03-08 04:00:00,59.1215,-0.15,59.1216902858,1.7215,0,1.7215,57.4,-0.15,57.4001959927,133.4,58.6915,-0.1,58.6915851911,1.7215,0,1.7215,56.97,-0.1,56.9700877654,133.37
2021-03-08 04:30:00,58.5895,-0.24,58.5899915536,1.8895,0,1.8895,56.7,-0.24,56.7005079342,133.54,58.1495,-0.18,58.1497785916,1.8895,0,1.8895,56.26,-0.18,56.2602879481,133.51
2021-03-08 05:00:00,58.376,-0.17,58.3762475327,2.536,0,2.536,55.84,-0.17,55.8402587745,133.34,57.966,-0.13,57.9661457749,2.536,0,2.536,55.43,-0.13,55.4301524443,133.32
2021-03-08 05:30:00,60.13,0.01,60.1300008315,1.74,0,1.74,58.39,0.01,58.3900008563,132.77,59.69,0.02,59.6900033506,1.74,0,1.74,57.95,0.02,57.9500034513,132.74
2021-03-08 06:00:00,62.4075,0.65,62.410884918,1.4375,0,1.4375,60.97,0.65,60.9734647203,132.16,61.9575,0.6900000000000001,61.9613420307,1.4375,0,1.4375,60.52,0.6900000000000001,60.5239332826,132.12
2021-03-08 06:30:00,68.4205,0.30000000000000004,68.4211576945,2.4505,0,2.4505,65.97,0.30000000000000004,65.9706821247,133.27,67.9605,0.5700000000000001,67.9628903171,2.4505,0,2.4505,65.51,0.5700000000000001,65.5124797271,133.24
2021-03-08 07:00:00,74.0445,1.6099999999999999,74.0620015949,2.2845,0,2.2845,71.76,1.6099999999999999,71.7780586252,133.43,73.5045,1.65,73.523016942,2.2845,0,2.2845,71.22,1.65,71.2391107468,133.4
2021-03-08 07:30:00,79.5255,3.09,79.5855090469,7.2155,0,7.2155,72.31,3.09,72.3759918758,132.93,79.0055,3.13,79.0674770702,7.2155,0,7.2155,71.79,3.13,71.8582006454,132.91
2021-03-08 08:00:00,83.8545,4.95,84.0004742263,12.5345,0,12.5345,71.32,4.95,71.4915722306,134.25,83.3345,4.96,83.4819770385,12.5345,0,12.5345,70.8,4.96,70.9735274592,134.21
2021-03-08 08:30:00,86.4435,6.01,86.6521713072,19.7035,0,19.7035,66.74,6.01,67.0100567079,134.02,85.9435,6.02,86.1540805316,19.7035,0,19.7035,66.24,6.02,66.5129912122,133.97
2021-03-08 09:00:00,90.258,5.95,90.4539057421,29.878,0,29.878,60.38,5.95,60.6724558593,134.8,89.818,5.95,90.0148633504,29.878,0,29.878,59.94,5.95,60.2345922207,134.76
2021-03-08 09:30:00,92.7475,5.86,92.9324397412,41.8675,0,41.8675,50.88,5.86,51.2163450473,135.29,92.3675,5.87,92.5538327475,41.8675,0,41.8675,50.5,5.87,50.8400127852,135.26
2021-03-08 10:00:00,94.7555,11.02,95.3941569503,49.1255,0,49.1255,45.63,11.02,46.9418501979,134.11,94.0355,1.3900000000000001,94.0457726868,49.1255,0,49.1255,44.91,1.3900000000000001,44.9315056503,134.1
2021-03-08 10:30:00,94.793,16.17,96.1622678029,51.833,0,51.833,42.96,16.17,45.9024018979,133.01,93.703,-3.13,93.755261767,51.833,0,51.833,41.87,-3.13,41.9868288872,132.99
2021-03-08 11:00:00,94.524,16.32,95.9225154799,55.364,0,55.364,39.16,16.32,42.4246154962,132.07,93.494,-2.7,93.5329783338,55.364,0,55.364,38.13,-2.7,38.2254744902,132.06
2021-03-08 11:30:00,95.1495,16.66,96.5970131539,65.0395,0,65.0395,30.11,16.66,34.411737823,132.15,94.2395,-2.43,94.2708240138,65.0395,0,65.0395,29.2,-2.43,29.3009368451,132.14
2021-03-08 12:00:00,94.2995,16.61,95.7511764954,66.4195,0,66.4195,27.88,16.61,32.4528350071,132.35,93.4195,-2.5300000000000002,93.453752628,66.4195,0,66.4195,27.0,-2.5300000000000002,27.1182761252,132.34
2021-03-08 12:30:00,95.615,16.78,97.0762413003,69.965,0,69.965,25.65,16.78,30.6511158035,132.35,94.775,-2.35,94.8041303161,69.965,0,69.965,24.81,-2.35,24.9210473295,132.34
2021-03-08 13:00:00,93.33,16.39,94.7582239175,66.65,0,66.65,26.68,16.39,31.3122100785,132.46,92.48,-2.7800000000000002,92.5217747344,66.65,0,66.65,25.83,-2.7800000000000002,25.9791705025,132.45
2021-03-08 13:30:00,90.941,15.27,92.2140899266,63.481,0,63.481,27.46,15.27,31.4201288985,132.86,90.081,-4.05,90.1719971,63.481,0,63.481,26.6,-4.05,26.9065512469,132.85
2021-03-08 14:00:00,90.4675,14.83,91.6749554472,65.0475,0,65.0475,25.42,14.83,29.4296670046,133.34,89.5975,-4.58,89.7144827007,65.0475,0,65.0475,24.55,-4.58,24.9735640228,133.36
2021-03-08 14:30:00,89.933,14.65,91.1184228847,66.123,0,66.123,23.81,14.65,27.9560118758,133.23,89.113,-4.72,89.2379132936,66.123,0,66.123,22.99,-4.72,23.4695227902,133.25
2021-03-08 15:00:00,87.435,14.24,88.5870014449,61.305,0,61.305,26.13,14.24,29.7582677587,133.23,86.595,-5.15,86.7480058849,61.305,0,61.305,25.29,-5.15,25.8090410515,133.25
2021-03-08 15:30:00,84.31,13.79,85.4303236562,52.13,0,52.13,32.18,13.79,35.010234218,133.5,83.38,-5.68,83.5732421293,52.13,0,52.13,31.25,-5.68,31.76200403,133.53
2021-03-08 16:00:00,83.345,13.8,84.47975511920001,43.225,0,43.225,40.12,13.8,42.4270479765,133.1,82.315,-5.59,82.5045897208,43.225,0,43.225,39.09,-5.59,39.4876714938,133.1
2021-03-08 16:30:00,83.164,14.13,84.3558403194,31.964,0,31.964,51.2,14.13,53.1139990963,132.73,81.964,-5.1,82.1225139411,31.964,0,31.964,50.0,-5.1,50.2594269764,132.71
2021-03-08 17:00:00,87.001,12.62,87.91153736,31.641,0,31.641,55.36,12.62,56.780225431,132.89,86.081,0.02,86.0810023234,31.641,0,31.641,54.44,0.02,54.4400036738,132.85
2021-03-08 17:30:00,88.7685,9.28,89.2522548301,22.8185,0,22.8185,65.95,9.28,66.5997064558,133.09,88.3185,9.25,88.8015762374,22.8185,0,22.8185,65.5,9.25,66.1499244142,133.05
2021-03-08 18:00:00,90.619,10.24,91.1957277563,15.919,0,15.919,74.7,10.24,75.3985914988,132.09,90.099,10.21,90.6756521951,15.919,0,15.919,74.18,10.21,74.8793462845,132.05
2021-03-08 18:30:00,93.9625,8.12,94.3127022529,15.2625,0,15.2625,78.7,8.12,79.117788139,132.54,93.3625,13.33,94.3093065728,15.2625,0,15.2625,78.1,13.33,79.2294067881,132.5
2021-03-08 19:00:00,94.5875,3.75,94.6618067451,13.5575,0,13.5575,81.03,3.75,81.116727005,134.14,93.9775,15.5,95.247154846,13.5575,0,13.5575,80.42,15.5,81.900100122,134.1
2021-03-08 19:30:00,89.7515,2.65,89.7906133861,10.6515,0,10.6515,79.1,2.65,79.144377564,134.71,89.1515,14.48,90.3197672287,10.6515,0,10.6515,78.5,14.48,79.8243095805,134.65
2021-03-08 20:00:00,82.874,4.28,82.9844459884,7.084,0,7.084,75.79,4.28,75.9107535202,135.11,82.324,5.79,82.5273595603,7.084,0,7.084,75.24,5.79,75.4624522528,135.07
2021-03-08 20:30:00,77.8995,0.1,77.8995641852,5.6795,0,5.6795,72.22,0.1,72.2200692329,133.98,77.3795,0.61,77.3819043462,5.6795,0,5.6795,71.7,0.61,71.7025947927,133.94
2021-03-08 21:00:00,73.946,-3.16,74.0134887436,3.566,0,3.566,70.38,-3.16,70.4509048913,132.68,73.416,-3.11,73.4818423558,3.566,0,3.566,69.85,-3.11,69.9192005103,132.63
2021-03-08 21:30:00,69.832,-4.55,69.9800737639,2.082,0,2.082,67.75,-4.55,67.9026140881,133.6,69.312,-4.49,69.4572778332,2.082,0,2.082,67.23,-4.49,67.3797669928,133.56
2021-03-08 22:00:00,64.722,-5.95,64.994921217,2.672,0,2.672,62.05,-5.95,62.3346211988,133.6,64.252,-5.87,64.5195815547,2.672,0,2.672,61.58,-5.87,61.8591407958,133.56
2021-03-08 22:30:00,60.045,-7.16,60.4703863474,2.5949999999999998,0,2.5949999999999998,57.45,-7.16,57.8944565567,133.86,59.605,-7.08,60.0240154022,2.5949999999999998,0,2.5949999999999998,57.01,-7.08,57.4479460033,133.83
2021-03-08 23:00:00,57.636,-8.5,58.2594069314,3.156,0,3.156,54.48,-8.5,55.1391004642,134.69,57.216,-8.4,57.829323496,3.156,0,3.156,54.06,-8.4,54.7087159418,134.67
2021-03-08 23:30:00,56.4165,-6.38,56.7761030034,3.0365,0,3.0365,53.38,-6.38,53.7599181547,133.39,56.0265,-6.06,56.3532812022,3.0365,0,3.0365,52.99,-6.06,53.3353888146,133.36
2021-03-09 00:00:00,54.658500000000004,-5.54,54.9385404088,2.3685,0,2.3685,52.29,-5.54,52.5826558858,132.49,54.2585,-5.47,54.5335284229,2.3685,0,2.3685,51.89,-5.47,52.1775143141,132.47
2021-03-09 00:30:00,63.153,-3.13,63.2305172286,2.123,0,2.123,61.03,-3.13,61.1102102762,131.31,62.713,-3.08,62.7885878882,2.123,0,2.123,60.59,-3.08,60.6682330384,131.26
2021-03-09 01:00:00,65.6545,2.14,65.6893672541,3.3445,0,3.3445,62.31,2.14,62.3467376853,133.32,65.1545,1.7000000000000002,65.1766742804,3.3445,0,3.3445,61.81,1.7000000000000002,61.8333736747,133.28
2021-03-09 01:30:00,64.2415,2.69,64.2977948475,3.3115,0,3.3115,60.93,2.69,60.9893515296,134.38,63.5215,2.68,63.5780100526,3.3115,0,3.3115,60.21,2.68,60.2696150643,134.34
2021-03-09 02:00:00,62.4955,2.23,62.5352734083,2.7955,0,2.7955,59.7,2.23,59.7416345608,134.98,62.0555,2.25,62.096276702,2.7955,0,2.7955,59.26,2.25,59.3026989268,134.94
2021-03-09 02:30:00,63.348,2.22,63.3868874768,3.518,0,3.518,59.83,2.22,59.871172529,134.98,62.898,2.23,62.9375190487,3.518,0,3.518,59.38,2.23,59.4218587727,134.94
2021-03-09 03:00:00,62.314,1.5899999999999999,62.334281868,3.314,0,3.314,59.0,1.5899999999999999,59.0214206877,135.1,61.904,2.13,61.9406338037,3.314,0,3.314,58.59,2.13,58.6287045738,135.07
2021-03-09 03:30:00,60.4965,-4.03,60.6305814936,3.1965,0,3.1965,57.3,-4.03,57.4415433288,132.0,60.0665,-3.95,60.1962367781,3.1965,0,3.1965,56.87,-3.95,57.0070118494,131.95
2021-03-09 04:00:00,59.059,-4.47,59.2279189319,2.949,0,2.949,56.11,-4.47,56.2877695419,132.39,58.629,-4.39,58.7931266476,2.949,0,2.949,55.68,-4.39,55.8527931262,132.35
2021-03-09 04:30:00,58.842,-4.85,59.0415401561,2.342,0,2.342,56.5,-4.85,56.707781653,132.64,58.422,-4.76,58.6155924989,2.342,0,2.342,56.08,-4.76,56.2816488742,132.61
2021-03-09 05:00:00,57.9045,-4.95,58.1156916869,2.7245,0,2.7245,55.18,-4.95,55.4015784974,132.64,57.4845,-4.87,57.6904206975,2.7245,0,2.7245,54.76,-4.87,54.9761266369,132.61
2021-03-09 05:30:00,60.3605,-4.83,60.5534380547,3.2905,0,3.2905,57.07,-4.83,57.2740237804,132.0,59.9305,-4.74,60.1176548965,3.2905,0,3.2905,56.64,-4.74,56.837990816,131.96
2021-03-09 06:00:00,61.428,-3.61,61.5339847889,3.278,0,3.278,58.15,-3.61,58.2619481308,131.51,60.978,-3.54,61.0806686604,3.278,0,3.278,57.7,-3.54,57.8084907258,131.48
2021-03-09 06:30:00,67.411,0.04,67.4110118675,6.471,0,6.471,60.94,0.04,60.9400131277,134.19,66.951,-0.41000000000000003,66.952255384,6.471,0,6.471,60.48,-0.41000000000000003,60.4813896996,134.14
2021-03-09 07:00:00,74.707,1.53,74.7226655641,13.247,0,13.247,61.46,1.53,61.4790411441,134.19,74.237,1.56,74.2533889395,13.247,0,13.247,60.99,1.56,61.0099475496,134.14
2021-03-09 07:30:00,78.4055,3.23,78.4720034805,19.3755,0,19.3755,59.03,3.23,59.1183034263,133.95,78.0055,3.24,78.0727585669,19.3755,0,19.3755,58.63,3.24,58.7194558898,133.92
2021-03-09 08:00:00,88.3075,4.37,88.4155611657,37.7775,0,37.7775,50.53,4.37,50.7186139401,133.95,87.9675,4.38,88.0764750444,37.7775,0,37.7775,50.19,4.38,50.3807552544,133.92
2021-03-09 08:30:00,92.84,5.12,92.9810733429,47.44,0,47.44,45.4,5.12,45.6877926803,134.03,92.52,5.13,92.6621136172,47.44,0,47.44,45.08,5.13,45.370952161,134.0
2021-03-09 09:00:00,87.6545,5.65,87.8364040148,38.1445,0,38.1445,49.51,5.65,49.8313415432,133.81,87.3045,5.66,87.4877781193,38.1445,0,38.1445,49.16,5.66,49.4847572491,133.79
2021-03-09 09:30:00,89.0845,5.71,89.267307791,47.3745,0,47.3745,41.71,5.71,42.0990284924,134.08,88.8045,5.72,88.9885252167,47.3745,0,47.3745,41.43,5.72,41.8229996533,134.06
2021-03-09 10:00:00,87.346,5.65,87.5285451496,48.496,0,48.496,38.85,5.65,39.2586933048,134.45,87.076,5.65,87.2591099886,48.496,0,48.496,38.58,5.65,38.9915234378,134.44
2021-03-09 10:30:00,88.5095,4.79,88.6390190055,58.6095,0,58.6095,29.9,4.79,30.2812499742,135.18,88.3195,4.82,88.4509269609,58.6095,0,58.6095,29.71,4.82,30.0984468038,135.18
2021-03-09 11:00:00,89.371,4.52,89.4852280603,67.831,0,67.831,21.54,4.52,22.0091344673,135.47,89.241,4.54,89.3564081698,67.831,0,67.831,21.41,4.54,21.8860617746,135.46
2021-03-09 11:30:00,87.988,0.17,87.9881642268,71.698,0,71.698,16.29,0.17,16.2908870231,134.42,88.128,7.33,88.4323090505,71.698,0,71.698,16.43,7.33,17.9909366071,134.41
2021-03-09 12:00:00,88.423,-7.12,88.70919529,74.163,0,74.163,14.26,-7.12,15.9386950532,132.68,88.923,12.13,89.7465143,74.163,0,74.163,14.76,12.13,19.1048292324,132.67
2021-03-09 12:30:00,88.87,-7.44,89.1808864051,71.63,0,71.63,17.24,-7.44,18.7768793999,132.68,89.37,11.83,90.1495745969,71.63,0,71.63,17.74,11.83,21.3226757233,132.67
2021-03-09 13:00:00,89.6765,-8.16,90.0469891348,68.7165,0,68.7165,20.96,-8.16,22.4923809322,132.99,90.1765,11.23,90.8730656039,68.7165,0,68.7165,21.46,11.23,24.2207452404,132.99
2021-03-09 13:30:00,87.5815,-9.75,88.1225376521,63.9715,0,63.9715,23.61,-9.75,25.543973849,133.43,88.0715,9.77,88.6117487258,63.9715,0,63.9715,24.1,9.77,26.0050552778,133.43
2021-03-09 14:00:00,84.4695,-10.22,85.0855148086,58.1195,0,58.1195,26.35,-10.22,28.262535272,133.53,84.9595,9.35,85.4724466729,58.1195,0,58.1195,26.84,9.35,28.4219650974,133.54
2021-03-09 14:30:00,80.593,-10.84,81.3187386093,44.563,0,44.563,36.03,-10.84,37.6253438522,133.29,81.053,8.64,81.5121979154,44.563,0,44.563,36.49,8.64,37.498929318,133.29
2021-03-09 15:00:00,77.1455,-10.68,77.881259429,32.1055,0,32.1055,45.04,-10.68,46.2889187603,132.98,77.5955,8.71,78.0828132194,32.1055,0,32.1055,45.49,8.71,46.3163491653,132.99
2021-03-09 15:30:00,75.6955,-10.35,76.3998116506,23.9555,0,23.9555,51.74,-10.35,52.765046195400004,132.66,76.1355,8.93,76.6574149072,23.9555,0,23.9555,52.18,8.93,52.938618229,132.66
2021-03-09 16:00:00,77.469,8.11,77.8923491814,20.149,0,20.149,57.32,8.11,57.8908844292,133.82,76.449,-6.49,76.7239838708,20.149,0,20.149,56.3,-6.49,56.6728338801,133.78
2021-03-09 16:30:00,81.421,10.85,82.1407434895,21.141,0,21.141,60.28,10.85,61.2486808021,133.56,80.201,-8.03,80.6019931577,21.141,0,21.141,59.06,-8.03,59.6033933598,133.53
2021-03-09 17:00:00,84.6225,7.11,84.9206665438,18.8025,0,18.8025,65.82,7.11,66.2029040149,133.06,83.7025,-3.1,83.759886021,18.8025,0,18.8025,64.9,-3.1,64.9739947979,133.02
2021-03-09 17:30:00,87.8055,1.72,87.8223447094,15.1055,0,15.1055,72.7,1.72,72.7203437836,132.8,87.2555,1.75,87.2730472726,15.1055,0,15.1055,72.15,1.75,72.1712200257,132.76
2021-03-09 18:00:00,90.555,0.97,90.5601950362,10.965,0,10.965,79.59,0.97,79.595910699,132.13,89.975,5.57,90.1472435796,10.965,0,10.965,79.01,5.57,79.2060919374,132.08
2021-03-09 18:30:00,92.971,-0.25,92.9713361257,9.971,0,9.971,83.0,-0.25,83.0003765052,132.35,92.331,11.46,93.0394817322,9.971,0,9.971,82.36,11.46,83.1534797829,132.32
2021-03-09 19:00:00,92.73,-0.9,92.7343674158,9.88,0,9.88,82.85,-0.9,82.8548882082,132.47,92.11,10.87,92.749172503,9.88,0,9.88,82.23,10.87,82.9453422442,132.4
2021-03-09 19:30:00,86.293,-1.17,86.3009313333,4.723,0,4.723,81.57,-1.17,81.578390521,133.27,85.673,8.04,86.0494307302,4.723,0,4.723,80.95,8.04,81.3482888572,133.22
2021-03-09 20:00:00,80.538,0.08,80.5380397328,2.498,0,2.498,78.04,0.08,78.0400410046,133.7,79.978,0.11,79.9780756458,2.498,0,2.498,77.48,0.11,77.4800780846,133.67
2021-03-09 20:30:00,78.905,-1.87,78.9271558147,2.115,0,2.115,76.79,-1.87,76.8127658661,133.4,78.355,-1.8,78.3756724054,2.115,0,2.115,76.24,-1.8,76.2612457281,133.36
2021-03-09 21:00:00,77.1375,-6.38,77.4008934461,2.0075,0,2.0075,75.13,-6.38,75.4004064976,133.4,76.5875,3.39,76.6624892385,2.0075,0,2.0075,74.58,3.39,74.6570056994,133.36
2021-03-09 21:30:00,71.6025,-2.65,71.6515213115,2.2925,0,2.2925,69.31,-2.65,69.3606415772,133.59,71.1125,-2.34,71.1509891446,2.2925,0,2.2925,68.82,-2.34,68.8597705486,133.55
2021-03-09 22:00:00,66.987,-2.23,67.0241081179,2.797,0,2.797,64.19,-2.23,64.2287241038,133.34,66.527,-2.18,66.5627082457,2.797,0,2.797,63.73,-2.18,63.7672745223,133.29
2021-03-09 22:30:00,64.0625,-2.86,64.1263090022,2.2925,0,2.2925,61.77,-2.86,61.8361746876,134.05,63.6125,-2.77,63.6727811255,2.2925,0,2.2925,61.32,-2.77,61.3825325317,134.01
2021-03-09 23:00:00,58.3365,-0.5,58.3386427015,1.9865,0,1.9865,56.35,-0.5,56.352218235,132.91,57.9265,-0.44,57.9281710591,1.9865,0,1.9865,55.94,-0.44,55.9417303987,132.88
2021-03-09 23:30:00,54.9745,-0.72,54.9792147111,1.9745,0,1.9745,53.0,-0.72,53.0048903404,133.95,54.5845,-0.67,54.5886118183,1.9745,0,1.9745,52.61,-0.67,52.6142661262,133.92
2021-03-10 00:00:00,52.689,-1.09,52.7002734433,1.849,0,1.849,50.84,-1.09,50.8516833546,134.12,52.309,-1.04,52.3193375436,1.849,0,1.849,50.46,-1.04,50.470716262,134.09
2021-03-10 00:30:00,61.126,0.91,61.132773338,1.866,0,1.866,59.26,0.91,59.2669865946,133.29,60.666,0.9400000000000001,60.6732820606,1.866,0,1.866,58.8,0.9400000000000001,58.8075131255,133.25
2021-03-10 01:00:00,63.084,1.48,63.1013585908,2.344,0,2.344,60.74,1.48,60.7580282761,132.33,62.614,1.51,62.6322049428,2.344,0,2.344,60.27,1.51,60.2889127452,132.28
2021-03-10 01:30:00,62.296,1.22,62.3079450472,3.836,0,3.836,58.46,1.22,58.4727286861,132.55,61.866,1.25,61.8786268109,3.836,0,3.836,58.03,1.25,58.0434613027,132.52
2021-03-10 02:00:00,60.6925,1.12,60.7028331814,2.7325,0,2.7325,57.96,1.12,57.9708202461,133.81,60.2525,1.17,60.263858624,2.7325,0,2.7325,57.52,1.17,57.5318981088,133.75
2021-03-10 02:30:00,61.0625,1.27,61.0757055322,3.1725,0,3.1725,57.89,1.27,57.9039290549,134.27,60.6425,1.31,60.6566476674,3.1725,0,3.1725,57.47,1.31,57.4849284596,134.25
2021-03-10 03:00:00,59.588,0.8200000000000001,59.5936418085,2.578,0,2.578,57.01,0.8200000000000001,57.015896906,134.76,59.148,0.86,59.1542517829,2.578,0,2.578,56.57,0.86,56.576536656100004,134.73
2021-03-10 03:30:00,57.526,-1.24,57.5393628397,3.006,0,3.006,54.52,-1.24,54.5340994241,134.87,57.216,1.01,57.2249137701,3.006,0,3.006,54.21,1.01,54.2194079643,134.83
2021-03-10 04:00:00,55.45,-9.61,56.2765901597,2.67,0,2.67,52.78,-9.61,53.6477445938,133.09,55.52,0.52,55.5224351051,2.67,0,2.67,52.85,0.52,52.8525581216,133.05
2021-03-10 04:30:00,53.944,-5.5,54.2236584527,2.534,0,2.534,51.41,-5.5,51.7033664281,133.94,53.564,-5.41,53.8365135944,2.534,0,2.534,51.03,-5.41,51.3159721724,133.89
2021-03-10 05:00:00,53.7645,-5.25,54.0202180693,2.9445,0,2.9445,50.82,-5.25,51.0904580132,134.1,53.3645,-5.17,53.6143521853,2.9445,0,2.9445,50.42,-5.17,50.6843693854,134.05
2021-03-10 05:30:00,53.809,-4.77,54.02000908,2.069,0,2.069,51.74,-4.77,51.9594120444,134.0,53.429,-4.69,53.6344492001,2.069,0,2.069,51.36,-4.69,51.5736919369,133.95
2021-03-10 06:00:00,56.302,-4.01,56.4446215684,1.892,0,1.892,54.41,-4.01,54.557567761,133.38,55.862,-3.94,56.0007736018,1.892,0,1.892,53.97,-3.94,54.1136258257,133.33
2021-03-10 06:30:00,61.4585,-1.27,61.4716204622,2.6285,0,2.6285,58.83,-1.27,58.8437065454,131.3,60.9985,-1.21,61.0104999344,2.6285,0,2.6285,58.37,-1.21,58.3825401982,131.28
2021-03-10 07:00:00,67.378,4.25,67.5119054982,2.678,0,2.678,64.7,4.25,64.8394363023,132.63,66.928,5.04,67.1174998342,2.678,0,2.678,64.25,5.04,64.4473746556,132.6
2021-03-10 07:30:00,71.9695,8.5,72.469710433,3.8195,0,3.8195,68.15,8.5,68.6780350622,132.63,71.4795,8.48,71.9807565968,3.8195,0,3.8195,67.66,8.48,68.1893393427,132.6
2021-03-10 08:00:00,75.7115,9.12,76.258806916,8.1715,0,8.1715,67.54,9.12,68.1529603172,132.63,75.2115,9.1,75.7600140724,8.1715,0,8.1715,67.04,9.1,67.654797317,132.6
2021-03-10 08:30:00,76.6245,11.34,77.4590833941,8.5145,0,8.5145,68.11,11.34,69.0475756272,132.24,76.1445,11.3,76.9784052852,8.5145,0,8.5145,67.63,11.3,68.567535321,132.22
2021-03-10 09:00:00,81.366,11.73,82.2071703442,23.546,0,23.546,57.82,11.73,58.9978414859,132.79,80.966,11.67,81.8027020092,23.546,0,23.546,57.42,11.67,58.5939015598,132.77
2021-03-10 09:30:00,82.1865,12.63,83.1512939301,20.1965,0,20.1965,61.99,12.63,63.2635519079,132.28,81.7365,12.57,82.6974022098,20.1965,0,20.1965,61.54,12.57,62.8106400222,132.24
2021-03-10 10:00:00,83.4325,12.36,84.3430593247,22.6725,0,22.6725,60.76,12.36,62.0044127462,132.38,82.9925,12.32,83.9019514448,22.6725,0,22.6725,60.32,12.32,61.5652889216,132.34
2021-03-10 10:30:00,80.1965,11.77,81.0556075312,14.9565,0,14.9565,65.24,11.77,66.2932160934,132.53,79.7065,11.71,80.5620893612,14.9565,0,14.9565,64.75,11.71,65.80035410240001,132.49
2021-03-10 11:00:00,81.1175,11.86,81.9799268495,16.9575,0,16.9575,64.16,11.86,65.2469554845,132.25,80.6575,11.81,81.5175343484,16.9575,0,16.9575,63.7,11.81,64.7855392815,132.22
2021-03-10 11:30:00,81.4285,12.38,82.3642216757,16.3585,0,16.3585,65.07,12.38,66.2372198994,132.25,80.9685,12.33,81.9019346063,16.3585,0,16.3585,64.61,12.33,65.7759910606,132.22
2021-03-10 12:00:00,82.1845,12.48,83.1266650375,18.6945,0,18.6945,63.49,12.48,64.7049495788,132.14,81.7345,12.42,82.6727578483,18.6945,0,18.6945,63.04,12.42,64.2518326587,132.11
2021-03-10 12:30:00,89.2215,13.03,90.1679375513,27.5115,0,27.5115,61.71,13.03,63.0706350055,132.14,88.7715,12.98,89.7154368671,27.5115,0,27.5115,61.26,12.98,62.6200287448,132.11
2021-03-10 13:00:00,82.1005,12.66,83.0708595131,11.8705,0,11.8705,70.23,12.66,71.3619541493,131.59,81.5805,12.61,82.5493190781,11.8705,0,11.8705,69.71,12.61,70.8413452724,131.56
2021-03-10 13:30:00,81.597,12.05,82.4819550508,10.357,0,10.357,71.24,12.05,72.2519210817,131.81,81.077,11.99,81.9587702995,10.357,0,10.357,70.72,11.99,71.7292025607,131.77
2021-03-10 14:00:00,79.364,11.82,80.2393724801,9.514,0,9.514,69.85,11.82,70.843030003,132.49,78.864,11.78,79.738942155,9.514,0,9.514,69.35,11.78,70.3433785086,132.45
2021-03-10 14:30:00,78.4735,11.43,79.3015453964,11.2035,0,11.2035,67.27,11.43,68.23413954910001,132.96,78.0035,11.39,78.8306927044,11.2035,0,11.2035,66.8,11.39,67.7640915235,132.92
2021-03-10 15:00:00,78.2765,10.89,79.030390055,12.8565,0,12.8565,65.42,10.89,66.3201967729,133.84,77.7965,10.85,78.5494615656,12.8565,0,12.8565,64.94,10.85,65.8401556803,133.82
2021-03-10 15:30:00,77.3915,10.25,78.0673220512,13.711500000000001,0,13.711500000000001,63.68,10.25,64.4996503866,134.08,76.9415,10.22,77.6172843009,13.711500000000001,0,13.711500000000001,63.23,10.22,64.0506151415,134.05
2021-03-10 16:00:00,77.9635,10.5,78.6673841706,12.3035,0,12.3035,65.66,10.5,66.4942523832,133.64,77.4735,10.46,78.1764338036,12.3035,0,12.3035,65.17,10.46,66.00409457,133.62
2021-03-10 16:30:00,80.5885,11.14,81.3548150526,11.2185,0,11.2185,69.37,11.14,70.2587823692,133.26,80.0885,11.1,80.8540526644,11.2185,0,11.2185,68.87,11.1,69.7587765088,133.25
2021-03-10 17:00:00,81.885,11.43,82.6788856057,9.705,0,9.705,72.18,11.43,73.0793903915,132.43,81.345,11.4,82.1399356282,9.705,0,9.705,71.64,11.4,72.5413647514,132.42
2021-03-10 17:30:00,86.1085,10.81,86.7843872609,13.9985,0,13.9985,72.11,10.81,72.9157609849,132.22,85.5985,11.0,86.3023939543,13.9985,0,13.9985,71.6,11.0,72.4400441745,132.19
2021-03-10 18:00:00,88.048,6.69,88.301791624,11.678,0,11.678,76.37,6.69,76.6624614789,134.09,87.498,12.49,88.38495405890001,11.678,0,11.678,75.82,12.49,76.8418668435,134.05
2021-03-10 18:30:00,91.6865,5.23,91.8355442204,15.2665,0,15.2665,76.42,5.23,76.5987552118,133.9,91.1065,16.91,92.66251908,15.2665,0,15.2665,75.84,16.91,77.7023403766,133.87
2021-03-10 19:00:00,87.1705,5.72,87.3579674114,9.2505,0,9.2505,77.92,5.72,78.1296665806,134.47,86.5905,13.85,87.6911465899,9.2505,0,9.2505,77.34,13.85,78.5703385509,134.44
2021-03-10 19:30:00,82.2605,6.39,82.5083144916,9.2005,0,9.2005,73.06,6.39,73.3389098637,134.58,81.7305,6.39,81.9799166275,9.2005,0,9.2005,72.53,6.39,72.810940112,134.55
2021-03-10 20:00:00,75.822,4.13,75.9343965802,3.252,0,3.252,72.57,4.13,72.6874253224,134.69,75.282,3.66,75.370916964,3.252,0,3.252,72.03,3.66,72.1229263133,134.65
2021-03-10 20:30:00,72.68,-1.6600000000000001,72.6989546005,3.38,0,3.38,69.3,-1.6600000000000001,69.3198788227,132.3,72.18,-1.58,72.1972908079,3.38,0,3.38,68.8,-1.58,68.8181400504,132.27
2021-03-10 21:00:00,67.8815,-2.87,67.9421440805,2.6615,0,2.6615,65.22,-2.87,65.2831165004,133.07,67.4215,-2.8,67.4796166427,2.6615,0,2.6615,64.76,-2.8,64.8205029292,133.03
2021-03-10 21:30:00,64.1985,-4.06,64.3267518397,2.7585,0,2.7585,61.44,-4.06,61.5739977588,133.46,63.7385,-3.9699999999999998,63.8620175241,2.7585,0,2.7585,60.98,-3.9699999999999998,61.1090934313,133.44
2021-03-10 22:00:00,60.4765,-5.54,60.729718032,2.6465,0,2.6465,57.83,-5.54,58.0947544964,132.6,60.0465,-5.45,60.2933218711,2.6465,0,2.6465,57.4,-5.45,57.6581520689,132.57
2021-03-10 22:30:00,58.2155,-7.49,58.6953536513,3.0255,0,3.0255,55.19,-7.49,55.6959262424,133.36,57.8155,-7.37,58.2833504549,3.0255,0,3.0255,54.79,-7.37,55.2834604561,133.33
2021-03-10 23:00:00,54.097,-7.78,54.65358002,2.537,0,2.537,51.56,-7.78,52.1436669213,133.99,53.697,-7.94,54.2808567453,2.537,0,2.537,51.16,-7.94,51.7724753127,133.97
2021-03-10 23:30:00,54.3165,0.23,54.3169869585,3.0765,0,3.0765,51.24,0.23,51.2405161957,133.79,53.8565,-1.73,53.8842787114,3.0765,0,3.0765,50.78,-1.73,50.8094607332,133.76
