Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-11 00:00:00,53.4555,5.76,53.7649335557,2.8155,0,2.8155,50.64,5.76,50.9665301938,132.9,52.3555,-10.54,53.4058983657,2.8155,0,2.8155,49.54,-10.54,50.6488222963,132.88
2021-03-11 00:30:00,61.7495,2.2,61.7886781721,3.3995,0,3.3995,58.35,2.2,58.3914591357,133.61,61.3095,2.21,61.3493185802,3.3995,0,3.3995,57.91,2.21,57.9521544034,133.59
2021-03-11 01:00:00,63.7825,2.5700000000000003,63.8342557429,3.2525,0,3.2525,60.53,2.5700000000000003,60.5845343301,133.41,63.3325,2.59,63.3854372569,3.2525,0,3.2525,60.08,2.59,60.1358004852,133.37
2021-03-11 01:30:00,62.1355,2.13,62.1719973963,2.2555,0,2.2555,59.88,2.13,59.9178712906,133.95,61.6955,2.16,61.73329993,2.2555,0,2.2555,59.44,2.16,59.4792333508,133.9
2021-03-11 02:00:00,60.058,1.69,60.0817731429,2.238,0,2.238,57.82,1.69,57.8446929286,134.66,59.628,1.72,59.6528019795,2.238,0,2.238,57.39,1.72,57.41576874,134.62
2021-03-11 02:30:00,60.6455,1.9,60.6752558318,3.1855,0,3.1855,57.46,1.9,57.4914045749,134.99,60.2255,1.9300000000000002,60.2564166728,3.1855,0,3.1855,57.04,1.9300000000000002,57.0726423079,134.93
2021-03-11 03:00:00,59.813,1.63,59.8352059326,3.553,0,3.553,56.26,1.63,56.283607738,135.15,59.393,1.6400000000000001,59.4156380846,3.553,0,3.553,55.84,1.6400000000000001,55.8640779034,135.1
2021-03-11 03:30:00,58.147,7.17,58.5873920652,3.147,0,3.147,55.0,7.17,55.4653847007,132.66,56.917,-11.11,57.9911802691,3.147,0,3.147,53.77,-11.11,54.9057829377,132.63
2021-03-11 04:00:00,56.7135,7.31,57.1826650503,3.1235,0,3.1235,53.59,7.31,54.086266279,132.93,55.4635,-11.95,56.7362523635,3.1235,0,3.1235,52.34,-11.95,53.686852208,132.9
2021-03-11 04:30:00,55.786,7.16,56.2436076012,3.026,0,3.026,52.76,7.16,53.2436212142,132.93,54.536,-12.12,55.8665346697,3.026,0,3.026,51.51,-12.12,52.9166750656,132.9
2021-03-11 05:00:00,55.893,7.17,56.3510101862,3.983,0,3.983,51.91,7.17,52.4028338928,132.63,54.663,-12.03,55.9711038751,3.983,0,3.983,50.68,-12.03,52.0882261168,132.59
2021-03-11 05:30:00,57.049,7.65,57.5596290902,3.879,0,3.879,53.17,7.65,53.7175148345,132.39,55.809,-11.49,56.9795101857,3.879,0,3.879,51.93,-11.49,53.1859473921,132.35
2021-03-11 06:00:00,58.739,5.19,58.9678405659,4.069,0,4.069,54.67,5.19,54.9157991838,132.47,57.739,-7.5,58.2240682278,4.069,0,4.069,53.67,-7.5,54.1915021013,132.44
2021-03-11 06:30:00,60.816,-4.32,60.9692402446,3.196,0,3.196,57.62,-4.32,57.7817168315,132.83,60.826,7.09,61.2378181845,3.196,0,3.196,57.63,7.09,58.064490009,132.8
2021-03-11 07:00:00,65.836,-5.17,66.0386840874,3.5060000000000002,0,3.5060000000000002,62.33,-5.17,62.544046879,133.24,66.136,13.72,67.5441255477,3.5060000000000002,0,3.5060000000000002,62.63,13.72,64.1151721514,133.21
2021-03-11 07:30:00,68.652,-3.06,68.7201622815,5.432,0,5.432,63.22,-3.06,63.294012355,132.8,68.972,15.69,70.734099867,5.432,0,5.432,63.54,15.69,65.4485118242,132.78
2021-03-11 08:00:00,74.276,-2.38,74.3141209731,13.346,0,13.346,60.93,-2.38,60.976465132,133.15,74.616,16.43,76.4034839258,13.346,0,13.346,61.27,16.43,63.4346734838,133.12
2021-03-11 08:30:00,76.685,-1.52,76.7000627444,20.325,0,20.325,56.36,-1.52,56.3804930805,133.15,77.045,17.3,78.96342207000001,20.325,0,20.325,56.72,17.3,59.2996492401,133.12
2021-03-11 09:00:00,78.316,-1.48,78.3299831227,25.346,0,25.346,52.97,-1.48,52.9906718206,133.26,78.676,17.34,80.5641891662,25.346,0,25.346,53.33,17.34,56.0781998641,133.24
2021-03-11 09:30:00,80.1495,-1.4100000000000001,80.1619014885,29.6095,0,29.6095,50.54,-1.4100000000000001,50.5596647536,133.04,80.5095,17.38,82.3640940595,29.6095,0,29.6095,50.9,17.38,53.785447846,132.99
2021-03-11 10:00:00,80.4555,-0.93,80.4608748414,33.4855,0,33.4855,46.97,-0.93,46.9792060384,133.18,80.8455,17.89,82.8012498109,33.4855,0,33.4855,47.36,17.89,50.6262945513,133.18
2021-03-11 10:30:00,84.0675,-1.51,84.0810600329,46.5975,0,46.5975,37.47,-1.51,37.5004133311,133.74,84.5075,17.5,86.3004493398,46.5975,0,46.5975,37.91,17.5,41.7542584655,133.7
2021-03-11 11:00:00,85.1995,-1.19,85.2078100895,54.0395,0,54.0395,31.16,-1.19,31.1827147632,133.64,85.6195,17.82,87.4542805142,54.0395,0,54.0395,31.58,17.82,36.2608438953,133.62
2021-03-11 11:30:00,81.981,-1.6800000000000002,81.9982119378,43.831,0,43.831,38.15,-1.6800000000000002,38.1869729096,133.64,82.361,17.32,84.162442461,43.831,0,43.831,38.53,17.32,42.2438551745,133.62
2021-03-11 12:00:00,85.2465,-1.34,85.2570311602,48.1265,0,48.1265,37.12,-1.34,37.1441785479,133.64,85.6465,17.63,87.4422086995,48.1265,0,48.1265,37.52,17.63,41.455606376,133.62
2021-03-11 12:30:00,85.0705,-1.33,85.0808960358,43.5705,0,43.5705,41.5,-1.33,41.5213065787,133.48,85.4505,17.58,87.240153314,43.5705,0,43.5705,41.88,17.58,45.4201585202,133.45
2021-03-11 13:00:00,80.389,-1.28,80.3991898031,31.399,0,31.399,48.99,-1.28,49.0067189271,133.48,80.729,17.64,82.6337766352,31.399,0,31.399,49.33,17.64,52.3891066921,133.45
2021-03-11 13:30:00,86.192,-1.0,86.1978008072,49.422,0,49.422,36.77,-1.0,36.7835955284,133.4,86.642,16.51,88.2009992234,49.422,0,49.422,37.22,16.51,40.7174225609,133.45
2021-03-11 14:00:00,82.823,3.65,82.9033885254,46.423,0,46.423,36.4,3.65,36.5825436513,131.46,82.473,3.67,82.5546160369,46.423,0,46.423,36.05,3.67,36.2363270766,131.45
2021-03-11 14:30:00,80.54,4.0,80.6392683499,39.27,0,39.27,41.27,4.0,41.4633922877,131.32,80.24,4.02,80.340637289,39.27,0,39.27,40.97,4.02,41.1667499324,131.31
2021-03-11 15:00:00,74.4005,4.87,74.559716337,19.5305,0,19.5305,54.87,4.87,55.0856950578,130.82,73.9705,4.88,74.1312975082,19.5305,0,19.5305,54.44,4.88,54.6582839101,130.81
2021-03-11 15:30:00,74.8235,5.1,74.9971076259,16.4135,0,16.4135,58.41,5.1,58.6322274863,130.82,74.3635,4.8,74.5182536849,16.4135,0,16.4135,57.95,4.8,58.148452258,130.81
2021-03-11 16:00:00,78.9425,-4.99,79.1000531368,17.9725,0,17.9725,60.97,-4.99,61.1738587961,133.66,79.2725,14.01,80.5009897843,17.9725,0,17.9725,61.3,14.01,62.8806019373,133.63
2021-03-11 16:30:00,81.9915,-6.17,82.2233237728,24.1915,0,24.1915,57.8,-6.17,58.1283829123,133.56,82.3015,12.8,83.2909172854,24.1915,0,24.1915,58.11,12.8,59.5030427793,133.54
2021-03-11 17:00:00,82.898,-4.79,83.0362722188,14.568,0,14.568,68.33,-4.79,68.4976860923,132.43,83.198,13.87,84.3462157065,14.568,0,14.568,68.63,13.87,70.0175249491,132.41
2021-03-11 17:30:00,90.812,0.49,90.8133219522,23.652,0,23.652,67.16,0.49,67.1617874985,132.33,90.722,10.48,91.3253069198,23.652,0,23.652,67.07,10.48,67.8838368097,132.3
2021-03-11 18:00:00,92.198,7.35,92.4905060209,18.908,0,18.908,73.29,7.35,73.6576309692,132.14,91.648,7.33,91.9406591449,18.908,0,18.908,72.74,7.33,73.1083887116,132.11
2021-03-11 18:30:00,95.7795,7.6,96.0805527682,22.1795,0,22.1795,73.6,7.6,73.9913508459,131.64,95.2495,7.59,95.5514277771,22.1795,0,22.1795,73.07,7.59,73.4631404175,131.61
2021-03-11 19:00:00,96.3985,7.64,96.7007776714,22.2285,0,22.2285,74.17,7.64,74.5624469824,131.56,95.8585,7.62,96.1608882148,22.2285,0,22.2285,73.63,7.62,74.0232483751,131.61
2021-03-11 19:30:00,93.1085,6.35,93.324783805,21.0685,0,21.0685,72.04,6.35,72.3193203784,132.52,92.5885,6.34,92.8053119829,21.0685,0,21.0685,71.52,6.34,71.8004596086,132.49
2021-03-11 20:00:00,83.7965,4.77,83.93215303,12.7765,0,12.7765,71.02,4.77,71.180006322,132.74,83.2665,4.78,83.4035875862,12.7765,0,12.7765,70.49,4.78,70.6518824944,132.71
2021-03-11 20:30:00,77.195,3.84,77.2904497658,5.175,0,5.175,72.02,3.84,72.1222989096,133.14,76.655,3.84,76.7511213273,5.175,0,5.175,71.48,3.84,71.5830706243,133.12
2021-03-11 21:00:00,71.245,3.42,71.3270385268,2.645,0,2.645,68.6,3.42,68.6851978231,133.83,70.755,3.44,70.8385744139,2.645,0,2.645,68.11,3.44,68.1968159081,133.78
2021-03-11 21:30:00,66.666,2.26,66.7042963834,1.646,0,1.646,65.02,2.26,65.0592652894,134.91,66.196,2.29,66.2355985555,1.646,0,1.646,64.55,2.29,64.5906076763,134.88
2021-03-11 22:00:00,62.037,0.8200000000000001,62.0424191098,2.407,0,2.407,59.63,0.8200000000000001,59.6356378351,134.11,61.607,0.85,61.6128635027,2.407,0,2.407,59.2,0.85,59.2061018815,134.09
2021-03-11 22:30:00,58.289,-0.66,58.2927364343,1.889,0,1.889,56.4,-0.66,56.4038615699,134.41,57.859,-0.62,57.8623217733,1.889,0,1.889,55.97,-0.62,55.9734338772,134.36
2021-03-11 23:00:00,54.392,-1.78,54.4211178128,2.022,0,2.022,52.37,-1.78,52.4002414117,134.63,54.012,-1.73,54.0396987778,2.022,0,2.022,51.99,-1.73,52.0187754566,134.6
2021-03-11 23:30:00,53.956,-2.48,54.0129645178,2.616,0,2.616,51.34,-2.48,51.399863813,135.05,53.566,-2.41,53.6201870194,2.616,0,2.616,50.95,-2.41,51.0069661909,135.01
2021-03-12 00:00:00,52.988,-2.79,53.0614006977,1.698,0,1.698,51.29,-2.79,51.3658271616,135.7,52.598,-2.74,52.6693193805,1.698,0,1.698,50.9,-2.74,50.973695177,135.67
2021-03-12 00:30:00,60.963,-1.49,60.9812058671,2.533,0,2.533,58.43,-1.49,58.4489948588,132.63,60.503,-1.6800000000000002,60.5263199691,2.533,0,2.533,57.97,-1.6800000000000002,57.9943385168,132.61
2021-03-12 01:00:00,62.6705,-1.1400000000000001,62.6808676571,2.6605,0,2.6605,60.01,-1.1400000000000001,60.0208272186,132.05,62.2005,-1.08,62.2098754238,2.6605,0,2.6605,59.54,-1.08,59.5497942902,132.01
2021-03-12 01:30:00,61.7015,-1.57,61.7214711608,2.1015,0,2.1015,59.6,-1.57,59.6206751052,132.48,61.2515,-1.51,61.2701097783,2.1015,0,2.1015,59.15,-1.51,59.1692707408,132.45
2021-03-12 02:00:00,60.194,-1.9500000000000002,60.2255770915,2.024,0,2.024,58.17,-1.9500000000000002,58.2026751962,132.77,59.754,-1.8900000000000001,59.7838825772,2.024,0,2.024,57.73,-1.8900000000000001,57.7609297017,132.73
2021-03-12 02:30:00,61.927,-2.23,61.9671382993,1.4969999999999999,0,1.4969999999999999,60.43,-2.23,60.4711319557,132.62,61.467,-2.16,61.5049403625,1.4969999999999999,0,1.4969999999999999,59.97,-2.16,60.0088868419,132.58
2021-03-12 03:00:00,60.624,-2.5,60.6755253459,2.714,0,2.714,57.91,-2.5,57.963937927,132.82,60.184,-2.43,60.233037081,2.714,0,2.714,57.47,-2.43,57.5213508186,132.79
2021-03-12 03:30:00,58.707,-3.18,58.7930629326,1.807,0,1.807,56.9,-3.18,56.9887918805,134.38,58.267,-3.12,58.3504729115,1.807,0,1.807,56.46,-3.12,56.5461404518,134.36
2021-03-12 04:00:00,57.8505,-4.03,57.9906996875,1.6505,0,1.6505,56.2,-4.03,56.3443067222,134.82,57.4205,-3.95,57.5562014057,1.6505,0,1.6505,55.77,-3.95,55.909707565,134.79
2021-03-12 04:30:00,57.3465,-4.3,57.5074870104,1.8665,0,1.8665,55.48,-4.3,55.6463871244,135.11,56.9265,-4.22,57.0827014274,1.8665,0,1.8665,55.06,-4.22,55.2214813275,135.09
2021-03-12 05:00:00,56.4005,-4.26,56.5611527486,1.9505,0,1.9505,54.45,-4.26,54.616390397,135.0,55.9805,-4.18,56.1363409945,1.9505,0,1.9505,54.03,-4.18,54.1914504327,134.96
2021-03-12 05:30:00,57.836,-3.77,57.9587421879,1.726,0,1.726,56.11,-3.77,56.2365094934,134.47,57.406,-3.7,57.5251148282,1.726,0,1.726,55.68,-3.7,55.8027992129,134.42
2021-03-12 06:00:00,59.3185,-2.9,59.3893462016,1.4285,0,1.4285,57.89,-2.9,57.9625922471,133.91,58.8785,-2.8200000000000003,58.9459936064,1.4285,0,1.4285,57.45,-2.8200000000000003,57.519169848,133.88
2021-03-12 06:30:00,63.026,0.18,63.0262570363,1.526,0,1.526,61.5,0.18,61.5002634141,132.85,62.546,0.22,62.546386914,1.526,0,1.526,61.02,0.22,61.02039659,132.81
2021-03-12 07:00:00,68.6855,2.49,68.730619161,1.4255,0,1.4255,67.26,2.49,67.306074763,131.43,68.1655,2.51,68.2116961397,1.4255,0,1.4255,66.74,2.51,66.7871821535,131.39
2021-03-12 07:30:00,73.751,7.95,74.1782481662,2.541,0,2.541,71.21,7.95,71.6524012159,133.01,73.241,8.39,73.7199849498,2.541,0,2.541,70.7,8.39,71.1960820551,132.98
2021-03-12 08:00:00,78.1245,11.41,78.9533127883,8.4145,0,8.4145,69.71,11.41,70.6376117943,134.48,77.6045,11.05,78.3872497301,8.4145,0,8.4145,69.19,11.05,70.0668152552,134.43
2021-03-12 08:30:00,78.998,17.79,80.9763428663,13.858,0,13.858,65.14,17.79,67.5255781167,131.97,77.728,-0.76,77.731715432,13.858,0,13.858,63.87,-0.76,63.8745215246,131.93
2021-03-12 09:00:00,84.8525,18.41,86.8266943759,26.8025,0,26.8025,58.05,18.41,60.8993481082,131.97,83.7025,-0.18,83.7026935424,26.8025,0,26.8025,56.9,-0.18,56.9002847093,131.93
2021-03-12 09:30:00,85.9885,18.27,87.9079918565,32.2785,0,32.2785,53.71,18.27,56.7323276448,132.15,84.8585,-0.32,84.8591033552,32.2785,0,32.2785,52.58,-0.32,52.5809737453,132.12
2021-03-12 10:00:00,84.7695,18.03,86.6657315797,34.5295,0,34.5295,50.24,18.03,53.3773219635,132.89,83.6795,-0.75,83.6828609708,34.5295,0,34.5295,49.15,-0.75,49.1557219457,132.87
2021-03-12 10:30:00,84.357,17.46,86.1449653143,41.697,0,41.697,42.66,17.46,46.09476326,133.51,83.337,-1.49,83.3503189496,41.697,0,41.697,41.64,-1.49,41.6666497333,133.48
2021-03-12 11:00:00,83.5155,17.37,85.3027293834,36.7855,0,36.7855,46.73,17.37,49.8538845026,133.33,82.4355,-1.52,82.4495121893,36.7855,0,36.7855,45.65,-1.52,45.6752985759,133.3
2021-03-12 11:30:00,85.8375,17.21,87.5457623546,46.7575,0,46.7575,39.08,17.21,42.7016451674,133.33,84.8875,-1.6800000000000002,84.9041227282,46.7575,0,46.7575,38.13,-1.6800000000000002,38.1669922839,133.3
2021-03-12 12:00:00,87.3615,17.41,89.0794015598,60.1815,0,60.1815,27.18,17.41,32.2778639318,133.72,86.5415,-1.5899999999999999,86.5561050548,60.1815,0,60.1815,26.36,-1.5899999999999999,26.4079097999,133.7
2021-03-12 12:30:00,87.7055,17.71,89.4756884872,63.7855,0,63.7855,23.92,17.71,29.7625687735,133.63,86.8755,-1.28,86.8849290743,63.7855,0,63.7855,23.09,-1.28,23.1254513469,133.62
2021-03-12 13:00:00,82.1385,17.42,83.965407057,43.6685,0,43.6685,38.47,17.42,42.2302888932,133.81,81.0985,-1.62,81.1146787101,43.6685,0,43.6685,37.43,-1.62,37.4650410383,133.79
2021-03-12 13:30:00,84.2455,12.91,85.2289409194,49.6855,0,49.6855,34.56,12.91,36.8925697126,133.56,83.7655,5.44,83.9419596522,49.6855,0,49.6855,34.08,5.44,34.5114473762,133.55
2021-03-12 14:00:00,83.4605,9.05,83.9497323417,60.6205,0,60.6205,22.84,9.05,24.5676230026,133.37,83.2805,9.04,83.7697038329,60.6205,0,60.6205,22.66,9.04,24.3966637063,133.37
2021-03-12 14:30:00,80.17,8.27,80.5954204654,50.03,0,50.03,30.14,8.27,31.253999744,133.53,79.92,8.25,80.3446880634,50.03,0,50.03,29.89,8.25,31.0076538938,133.54
2021-03-12 15:00:00,76.5655,7.52,76.9339079356,45.5855,0,45.5855,30.98,7.52,31.8796298598,133.94,76.3255,7.51,76.6940809336,45.5855,0,45.5855,30.74,7.51,31.644078435,133.96
2021-03-12 15:30:00,73.9765,7.12,74.3183486916,35.4565,0,35.4565,38.52,7.12,39.1725005584,133.81,73.6265,7.1,73.9680437909,35.4565,0,35.4565,38.17,7.1,38.8247202179,133.81
2021-03-12 16:00:00,73.01,7.4,73.3840588956,21.51,0,21.51,51.5,7.4,52.0289342578,132.96,72.59,7.37,72.9631756436,21.51,0,21.51,51.08,7.37,51.6089459299,132.97
2021-03-12 16:30:00,75.218,8.68,75.7171706022,13.278,0,13.278,61.94,8.68,62.5452316328,131.92,74.728,8.65,75.2269664681,13.278,0,13.278,61.45,8.65,62.0558216447,131.89
2021-03-12 17:00:00,79.2705,6.61,79.545611257,10.0605,0,10.0605,69.21,6.61,69.5249322186,132.71,78.7705,7.12,79.0916308483,10.0605,0,10.0605,68.71,7.12,69.0779161527,132.66
2021-03-12 17:30:00,83.729,6.08,83.94946004,10.789,0,10.789,72.94,6.08,73.1929641427,132.19,83.169,6.06,83.3894847148,10.789,0,10.789,72.38,6.06,72.6332430778,132.15
2021-03-12 18:00:00,85.563,6.05,85.7766254232,7.803,0,7.803,77.76,6.05,77.9950004808,131.49,85.003,7.17,85.3048586483,7.803,0,7.803,77.2,7.17,77.53224426,131.45
2021-03-12 18:30:00,94.338,2.92,94.3831798786,18.848,0,18.848,75.49,2.92,75.5464525971,132.0,93.768,14.57,94.8932174815,18.848,0,18.848,74.92,14.57,76.3235959583,131.94
2021-03-12 19:00:00,93.8375,2.5700000000000003,93.8726866892,19.4775,0,19.4775,74.36,2.5700000000000003,74.4043983915,132.1,93.2775,14.23,94.3566897801,19.4775,0,19.4775,73.8,14.23,75.1593833131,132.05
2021-03-12 19:30:00,90.546,0.93,90.5507758995,18.336,0,18.336,72.21,0.93,72.2159885344,132.88,90.006,12.78,90.9087918521,18.336,0,18.336,71.67,12.78,72.8005309047,132.85
2021-03-12 20:00:00,80.075,0.9,80.0800575986,7.085,0,7.085,72.99,0.9,72.9955484944,132.88,79.515,9.11,80.0351630535,7.085,0,7.085,72.43,9.11,73.0006643805,132.85
2021-03-12 20:30:00,74.9585,2.52,75.0008474769,4.3385,0,4.3385,70.62,2.52,70.6649474634,133.59,74.4485,2.5300000000000002,74.4914763731,4.3385,0,4.3385,70.11,2.5300000000000002,70.1556341287,133.56
2021-03-12 21:00:00,70.2245,1.73,70.2458062823,3.2545,0,3.2545,66.97,1.73,66.9923413533,134.06,69.7345,1.75,69.7564548286,3.2545,0,3.2545,66.48,1.75,66.5030292543,134.03
2021-03-12 21:30:00,66.8765,0.67,66.8798561022,2.6565000000000003,0,2.6565000000000003,64.22,0.67,64.223494922,134.63,66.4065,0.6900000000000001,66.4100846427,2.6565000000000003,0,2.6565000000000003,63.75,0.6900000000000001,63.7537340083,134.6
2021-03-12 22:00:00,63.3725,-0.21,63.3728479418,2.8125,0,2.8125,60.56,-0.21,60.5603641006,135.07,62.9325,-0.19,62.9327868146,2.8125,0,2.8125,60.12,-0.19,60.1203002321,135.04
2021-03-12 22:30:00,59.5395,-1.62,59.561535073,2.1795,0,2.1795,57.36,-1.62,57.382872009,135.21,59.1195,-1.58,59.1406094004,2.1795,0,2.1795,56.94,-1.58,56.9619171026,135.18
2021-03-12 23:00:00,55.863,0.58,55.8660108563,3.163,0,3.163,52.7,0.58,52.703191554200004,134.53,55.113,-7.68,55.6455314378,3.163,0,3.163,51.95,-7.68,52.5146160607,134.48
2021-03-12 23:30:00,53.283,4.16,53.445146543,2.6029999999999998,0,2.6029999999999998,50.68,4.16,50.8504473923,133.35,52.073,-15.18,54.2404805381,2.6029999999999998,0,2.6029999999999998,49.47,-15.18,51.746625977,133.32
2021-03-13 00:00:00,52.7415,4.44,52.9280589314,2.0615,0,2.0615,50.68,4.44,50.874119157,133.51,51.5115,-14.93,53.6315162218,2.0615,0,2.0615,49.45,-14.93,51.6546938816,133.48
2021-03-13 00:30:00,60.6295,6.73,61.0018784158,2.0395,0,2.0395,58.59,6.73,58.9752575238,132.73,59.2895,-12.44,60.5805118025,2.0395,0,2.0395,57.25,-12.44,58.5859718704,132.71
2021-03-13 01:00:00,61.983,7.06,62.3837790535,2.183,0,2.183,59.8,7.06,60.2153103455,132.42,60.633,-12.04,61.8168447027,2.183,0,2.183,58.45,-12.04,59.6771656499,132.38
2021-03-13 01:30:00,61.154,6.31,61.4786777346,1.924,0,1.924,59.23,6.31,59.5651659949,132.84,59.814,-12.87,61.1829346795,1.924,0,1.924,57.89,-12.87,59.3033641542,132.8
2021-03-13 02:00:00,61.229,5.68,61.4918924819,1.839,0,1.839,59.39,5.68,59.6609964717,133.38,59.899,-13.63,61.4301807013,1.839,0,1.839,58.06,-13.63,59.6384146335,133.35
2021-03-13 02:30:00,61.488,5.6,61.7424824898,1.9380000000000002,0,1.9380000000000002,59.55,5.6,59.8127285785,133.59,60.138,-13.78,61.6965756262,1.9380000000000002,0,1.9380000000000002,58.2,-13.78,59.8090996421,133.56
2021-03-13 03:00:00,59.8625,5.29,60.0957819339,1.9425,0,1.9425,57.92,5.29,58.1610737521,133.91,58.5525,-14.17,60.2427103993,1.9425,0,1.9425,56.61,-14.17,58.3564992096,133.87
2021-03-13 03:30:00,57.1945,4.78,57.3938954093,2.6945,0,2.6945,54.5,4.78,54.7092167738,134.05,55.9145,-14.75,57.8272756599,2.6945,0,2.6945,53.22,-14.75,55.2261794804,134.0
2021-03-13 04:00:00,55.004,4.32,55.173385033,2.184,0,2.184,52.82,4.32,52.9963659131,134.56,53.754,-15.33,55.8972397887,2.184,0,2.184,51.57,-15.33,53.8003141255,134.52
2021-03-13 04:30:00,54.028,3.43,54.1367683188,2.568,0,2.568,51.46,3.43,51.5741844337,134.56,52.858,-14.27,54.7503521815,2.568,0,2.568,50.29,-14.27,52.2753957422,134.52
2021-03-13 05:00:00,52.768,0.26,52.7686405358,2.108,0,2.108,50.66,0.26,50.6606671887,132.73,52.378,0.28,52.3787484005,2.108,0,2.108,50.27,0.28,50.2707797831,132.71
2021-03-13 05:30:00,53.764,0.33,53.7650127499,1.824,0,1.824,51.94,0.33,51.9410483144,132.52,53.354,0.36,53.3552145155,1.824,0,1.824,51.53,0.36,51.5312575045,132.5
2021-03-13 06:00:00,54.3895,0.48,54.3916180146,1.7795,0,1.7795,52.61,0.48,52.6121896522,132.2,53.9895,0.49,53.9917235347,1.7795,0,1.7795,52.21,0.49,52.2122993173,132.18
2021-03-13 06:30:00,57.4815,1.43,57.4992847108,1.6615,0,1.6615,55.82,1.43,55.8383139072,131.33,57.0415,1.45,57.0599265882,1.6615,0,1.6615,55.38,1.45,55.3989792325,131.31
2021-03-13 07:00:00,59.088,-0.8300000000000001,59.0938291533,3.428,0,3.428,55.66,-0.8300000000000001,55.6661881217,133.44,58.668,-0.56,58.6706726057,3.428,0,3.428,55.24,-0.56,55.2428384499,133.4
2021-03-13 07:30:00,60.0005,-1.4,60.0168309747,5.9705,0,5.9705,54.03,-1.4,54.048135028,134.08,59.5905,-1.3599999999999999,59.6060172319,5.9705,0,5.9705,53.62,-1.3599999999999999,53.6372445228,134.06
2021-03-13 08:00:00,64.12,-0.98,64.1274886457,11.86,0,11.86,52.26,-0.98,52.2691878644,133.74,63.73,-0.9400000000000001,63.7369319939,11.86,0,11.86,51.87,-0.9400000000000001,51.8785167483,133.71
2021-03-13 08:30:00,67.196,-0.41000000000000003,67.1972508069,18.306,0,18.306,48.89,-0.41000000000000003,48.8917191352,132.98,66.826,-0.38,66.8270804091,18.306,0,18.306,48.52,-0.38,48.5214880233,132.96
2021-03-13 09:00:00,72.5625,-0.27,72.5630023238,29.5225,0,29.5225,43.04,-0.27,43.0408468783,132.77,72.2525,-0.24,72.252898601,29.5225,0,29.5225,42.73,-0.24,42.730673994200004,132.72
2021-03-13 09:30:00,77.186,-0.54,77.1878889205,46.616,0,46.616,30.57,-0.54,30.5747690098,132.77,76.956,-0.5,76.9576242877,46.616,0,46.616,30.34,-0.5,30.3441196939,132.72
2021-03-13 10:00:00,78.612,-0.23,78.6123364619,50.912,0,50.912,27.7,-0.23,27.7009548572,132.9,78.372,-0.2,78.3722551928,50.912,0,50.912,27.46,-0.2,27.4607283225,132.89
2021-03-13 10:30:00,78.0655,0.25,78.0659003038,42.4855,0,42.4855,35.58,0.25,35.5808782916,132.71,77.7855,0.26,77.7859345271,42.4855,0,42.4855,35.3,0.26,35.3009574941,132.69
2021-03-13 11:00:00,77.705,0.99,77.7113062881,43.645,0,43.645,34.06,0.99,34.0743848074,132.8,77.425,1.02,77.4317184686,43.645,0,43.645,33.78,1.02,33.7953961362,132.78
2021-03-13 11:30:00,79.3575,0.73,79.3608575196,54.7275,0,54.7275,24.63,0.73,24.6408157333,133.27,79.1775,0.78,79.1813419074,54.7275,0,54.7275,24.45,0.78,24.4624385538,133.26
2021-03-13 12:00:00,79.2695,0.77,79.2732396856,59.9495,0,59.9495,19.32,0.77,19.3353381144,133.45,79.0995,0.8,79.1035454341,59.9495,0,59.9495,19.15,0.8,19.1667028985,133.43
2021-03-13 12:30:00,78.026,0.15,78.0261441826,53.966,0,53.966,24.06,0.15,24.0604675765,133.05,77.786,0.18,77.7862082634,53.966,0,53.966,23.82,0.18,23.820680091,133.04
2021-03-13 13:00:00,75.985,0.71,75.9883170297,43.315,0,43.315,32.67,0.71,32.6777141183,133.37,75.715,0.73,75.718519036,43.315,0,43.315,32.4,0.73,32.408222722,133.36
2021-03-13 13:30:00,75.719,0.36,75.7198557909,40.679,0,40.679,35.04,0.36,35.0418492663,133.86,75.369,0.39,75.3700090288,40.679,0,40.679,34.69,0.39,34.6921922052,133.86
2021-03-13 14:00:00,73.96,-0.16,73.9601730663,40.19,0,40.19,33.77,-0.16,33.7703790325,134.01,73.73,-0.14,73.7301329173,40.19,0,40.19,33.54,-0.14,33.5402921872,134.02
2021-03-13 14:30:00,74.398,-1.47,74.4125211507,50.418,0,50.418,23.98,-1.47,24.0250140479,134.52,74.178,-1.4100000000000001,74.1913996633,50.418,0,50.418,23.76,-1.4100000000000001,23.8018003521,134.53
2021-03-13 15:00:00,69.7435,-1.55,69.760721701,37.9535,0,37.9535,31.79,-1.55,31.8277646089,134.41,69.4335,-1.51,69.4499173668,37.9535,0,37.9535,31.48,-1.51,31.5161942499,134.44
2021-03-13 15:30:00,71.255,-1.25,71.2659632995,32.835,0,32.835,38.42,-1.25,38.4403290829,134.1,70.935,-1.21,70.9453192607,32.835,0,32.835,38.1,-1.21,38.1192090684,134.12
2021-03-13 16:00:00,73.9625,-1.99,73.9892661556,34.4325,0,34.4325,39.53,-1.99,39.5800581101,133.86,73.6425,-1.9300000000000002,73.6677860822,34.4325,0,34.4325,39.21,-1.9300000000000002,39.2574706266,133.87
2021-03-13 16:30:00,73.312,-1.54,73.3281729215,26.162,0,26.162,47.15,-1.54,47.1751428191,133.4,72.902,-1.51,72.91763644,26.162,0,26.162,46.74,-1.51,46.7643849527,133.4
2021-03-13 17:00:00,75.0435,0.04,75.0435106605,16.8335,0,16.8335,58.21,0.04,58.2100137433,132.03,74.5835,0.08,74.5835429049,16.8335,0,16.8335,57.75,0.08,57.7500554112,132.0
2021-03-13 17:30:00,78.7495,1.18,78.7583401949,13.8995,0,13.8995,64.85,1.18,64.8607346551,131.76,78.2295,1.19,78.2385504099,13.8995,0,13.8995,64.33,1.19,64.3410055874,131.73
2021-03-13 18:00:00,85.655,4.37,85.7664032416,18.675,0,18.675,66.98,4.37,67.1224053502,132.18,85.175,4.8100000000000005,85.3107069775,18.675,0,18.675,66.5,4.8100000000000005,66.6737287093,132.14
2021-03-13 18:30:00,89.7935,8.08,90.1563033972,23.2835,0,23.2835,66.51,8.08,66.9990037239,134.22,89.3135,8.05,89.6755472927,23.2835,0,23.2835,66.03,8.05,66.51889506,134.2
2021-03-13 19:00:00,91.999,8.77,92.4160640852,23.729,0,23.729,68.27,8.77,68.830994472,133.88,91.489,8.73,91.9045701856,23.729,0,23.729,67.76,8.73,68.3200592798,133.86
2021-03-13 19:30:00,89.6595,7.8,89.9981440934,23.0795,0,23.0795,66.58,7.8,67.03533695,134.6,89.1895,7.76,89.5264458708,23.0795,0,23.0795,66.11,7.76,66.5638768402,134.57
2021-03-13 20:00:00,84.8695,6.63,85.1280736905,20.3595,0,20.3595,64.51,6.63,64.8498033921,134.88,84.3895,6.61,84.647975819,20.3595,0,20.3595,64.03,6.61,64.3702804095,134.85
2021-03-13 20:30:00,80.4135,5.7,80.6152651937,19.4135,0,19.4135,61.0,5.7,61.2657326733,134.96,79.9635,5.69,80.1656873746,19.4135,0,19.4135,60.55,5.69,60.8167624919,134.94
2021-03-13 21:00:00,69.5935,4.16,69.7177225836,2.5535,0,2.5535,67.04,4.16,67.1689452054,134.71,69.0635,3.67,69.1609422452,2.5535,0,2.5535,66.51,3.67,66.6111777407,134.69
2021-03-13 21:30:00,66.09,-1.81,66.1147804957,1.6600000000000001,0,1.6600000000000001,64.43,-1.81,64.4554187016,132.09,65.61,-1.76,65.6336019124,1.6600000000000001,0,1.6600000000000001,63.95,-1.76,63.9742143367,132.08
2021-03-13 22:00:00,62.522,-2.67,62.5789851628,1.702,0,1.702,60.82,-2.67,60.8785783343,132.47,62.062,-2.61,62.1168571645,1.702,0,1.702,60.36,-2.61,60.4164025741,132.44
2021-03-13 22:30:00,58.9245,-3.76,59.044341814,1.6844999999999999,0,1.6844999999999999,57.24,-3.76,57.3633611289,133.15,58.4845,-3.7,58.6014226811,1.6844999999999999,0,1.6844999999999999,56.8,-3.7,56.9203829924,133.13
2021-03-13 23:00:00,55.2285,-4.71,55.4289753852,1.7385000000000002,0,1.7385000000000002,53.49,-4.71,53.6969663948,133.51,54.8185,-4.64,55.0145211944,1.7385000000000002,0,1.7385000000000002,53.08,-4.64,53.2824173626,133.49
2021-03-13 23:30:00,52.86,-5.22,53.1171158856,2.38,0,2.38,50.48,-5.22,50.7491753628,133.95,52.46,-5.15,52.712181704,2.38,0,2.38,50.08,-5.15,50.3441049181,133.94
2021-03-14 00:00:00,52.542,-6.29,52.9171603924,1.952,0,1.952,50.59,-6.29,50.9795272634,134.51,52.132,-6.21,52.5005668922,1.952,0,1.952,50.18,-6.21,50.5627975887,134.49
2021-03-14 00:30:00,62.4175,-4.21,62.5593191,2.3775,0,2.3775,60.04,-4.21,60.1874214434,132.85,61.9475,-4.16,62.0870224463,2.3775,0,2.3775,59.57,-4.16,59.7150776605,132.8
2021-03-14 01:00:00,64.2895,-3.87,64.4058748116,2.4895,0,2.4895,61.8,-3.87,61.9210537701,132.46,63.7895,-3.8200000000000003,63.9037769639,2.4895,0,2.4895,61.3,-3.8200000000000003,61.4189091404,132.42
2021-03-14 01:30:00,62.2695,-4.2,62.4109816479,2.0995,0,2.0995,60.17,-4.2,60.3164065574,132.9,61.8095,-4.14,61.947993432,2.0995,0,2.0995,59.71,-4.14,59.8533516188,132.87
2021-03-14 02:00:00,60.2125,-4.52,60.3819141486,3.0325,0,3.0325,57.18,-4.52,57.3583716645,133.44,59.7625,-4.46,59.9286910107,3.0325,0,3.0325,56.73,-4.46,56.9050481065,133.42
2021-03-14 02:30:00,60.5295,-4.71,60.7124737616,2.6795,0,2.6795,57.85,-4.71,58.0414214161,133.75,60.0695,-4.65,60.2492102044,2.6795,0,2.6795,57.39,-4.65,57.5780739518,133.73
2021-03-14 03:00:00,59.0245,-5.07,59.2418475425,2.2245,0,2.2245,56.8,-5.07,57.0258266051,134.47,58.5745,-5.01,58.7883674739,2.2245,0,2.2245,56.35,-5.01,56.5722776632,134.46
2021-03-14 03:30:00,57.9815,-5.78,58.2688831389,2.4915000000000003,0,2.4915000000000003,55.49,-5.78,55.7902186768,134.66,57.5615,-5.71,57.8440176877,2.4915000000000003,0,2.4915000000000003,55.07,-5.71,55.3652327729,134.62
2021-03-14 04:00:00,55.9135,-6.03,56.237713167,3.2635,0,3.2635,52.65,-6.03,52.9941826996,134.96,55.5035,-5.96,55.8225770836,3.2635,0,3.2635,52.24,-5.96,52.578885496,134.92
2021-03-14 04:30:00,54.2365,-6.11,54.5795752297,3.7965,0,3.7965,50.44,-6.11,50.8087167718,135.31,53.8365,-6.03,54.1731449359,3.7965,0,3.7965,50.04,-6.03,50.4020088885,135.26
2021-03-14 05:00:00,50.783,-6.28,51.1698298707,2.033,0,2.033,48.75,-6.28,49.1528320649,135.43,50.393,-6.21,50.7741917612,2.033,0,2.033,48.36,-6.21,48.7570887154,135.4
2021-03-14 05:30:00,51.428,-6.2,51.8003782226,2.648,0,2.648,48.78,-6.2,49.1724353678,135.23,51.038,-6.12,51.4036170323,2.648,0,2.648,48.39,-6.12,48.7754702694,135.18
2021-03-14 06:00:00,52.0625,-6.01,52.408243686,4.1725,0,4.1725,47.89,-6.01,48.2656420241,134.97,51.6825,-5.93,52.0215888478,4.1725,0,4.1725,47.51,-5.93,47.878648686,134.94
2021-03-14 06:30:00,52.002,-5.35,52.2764813659,2.392,0,2.392,49.61,-5.35,49.8976412268,134.97,51.612,-5.29,51.8823924275,2.392,0,2.392,49.22,-5.29,49.5034594751,134.94
2021-03-14 07:00:00,53.954,-4.99,54.1842617002,4.994,0,4.994,48.96,-4.99,49.2136332737,134.58,53.564,-4.92,53.7894831356,4.994,0,4.994,48.57,-4.92,48.8185548741,134.55
2021-03-14 07:30:00,55.8605,-4.85,56.0706515055,5.9805,0,5.9805,49.88,-4.85,50.1152362062,134.19,55.4605,-4.77,55.6652491259,5.9805,0,5.9805,49.48,-4.77,49.7093884493,134.16
2021-03-14 08:00:00,59.6035,-4.08,59.7429796064,12.2035,0,12.2035,47.4,-4.08,47.5752708873,134.19,59.2335,-4.02,59.3697559558,12.2035,0,12.2035,47.03,-4.02,47.2014967983,134.16
2021-03-14 08:30:00,64.142,-3.63,64.2446345153,21.832,0,21.832,42.31,-3.63,42.4654330014,133.92,63.822,-3.5700000000000003,63.9217692496,21.832,0,21.832,41.99,-3.5700000000000003,42.1414878712,133.88
2021-03-14 09:00:00,69.325,-3.13,69.395623241,34.605,0,34.605,34.72,-3.13,34.8607989008,133.51,69.055,-3.07,69.123208295,34.605,0,34.605,34.45,-3.07,34.5865204957,133.49
2021-03-14 09:30:00,71.8045,-2.03,71.8331895453,35.9645,0,35.9645,35.84,-2.03,35.8974441987,133.28,71.4945,-1.98,71.5219122385,35.9645,0,35.9645,35.53,-1.98,35.5851275114,133.26
2021-03-14 10:00:00,72.1375,-1.48,72.1526805202,34.0175,0,34.0175,38.12,-1.48,38.1487195067,132.96,71.8275,-1.44,71.8419331327,34.0175,0,34.0175,37.81,-1.44,37.8374113808,132.94
2021-03-14 10:30:00,72.2165,-1.04,72.2239882051,41.5565,0,41.5565,30.66,-1.04,30.6776335463,133.39,71.9865,-1.0,71.9934454117,41.5565,0,41.5565,30.43,-1.0,30.4464267197,133.38
2021-03-14 11:00:00,73.0625,-0.9500000000000001,73.068675958,46.3425,0,46.3425,26.72,-0.9500000000000001,26.7368827652,133.29,72.8425,-0.91,72.8481839599,46.3425,0,46.3425,26.5,-0.91,26.5156199249,133.26
2021-03-14 11:30:00,73.5245,-0.8,73.5288521619,49.0945,0,49.0945,24.43,-0.8,24.4430951395,133.2,73.3245,-0.75,73.328335589,49.0945,0,49.0945,24.23,-0.75,24.2416047324,133.18
2021-03-14 12:00:00,75.265,-1.02,75.2719112618,48.855,0,48.855,26.41,-1.02,26.4296897447,132.97,75.055,-0.99,75.0615289279,48.855,0,48.855,26.2,-0.99,26.2186975268,132.94
2021-03-14 12:30:00,77.5015,-0.65,77.5042257058,52.1615,0,52.1615,25.34,-0.65,25.3483352511,132.97,77.3115,-0.6000000000000001,77.3138282085,52.1615,0,52.1615,25.15,-0.6000000000000001,25.1571560396,132.94
2021-03-14 13:00:00,78.295,-0.09,78.2950517274,57.265,0,57.265,21.03,-0.09,21.0301925811,133.45,78.095,-0.06,78.0950230488,57.265,0,57.265,20.83,-0.06,20.8300864136,133.43
2021-03-14 13:30:00,74.245,-0.67,74.2480230377,52.515,0,52.515,21.73,-0.67,21.7403265845,133.74,74.115,-0.63,74.1176775473,52.515,0,52.515,21.6,-0.63,21.6091855469,133.73
2021-03-14 14:00:00,71.359,-1.28,71.3704790582,58.979,0,58.979,12.38,-1.28,12.4459953399,134.27,71.229,-1.23,71.2396191806,58.979,0,58.979,12.25,-1.23,12.3115961597,134.27
2021-03-14 14:30:00,68.5285,-2.2800000000000002,68.5664182545,50.7385,0,50.7385,17.79,-2.2800000000000002,17.9355094714,134.05,68.3385,-2.23,68.3748746416,50.7385,0,50.7385,17.6,-2.23,17.7407130635,134.05
2021-03-14 15:00:00,64.732,-2.79,64.7920976972,25.782,0,25.782,38.95,-2.79,39.0497964143,133.51,64.382,-2.75,64.4407047137,25.782,0,25.782,38.6,-2.75,38.6978358568,133.52
2021-03-14 15:30:00,65.9845,-1.43,65.9999934867,16.3845,0,16.3845,49.6,-1.43,49.6206096295,132.84,65.5745,-1.4,65.5894431311,16.3845,0,16.3845,49.19,-1.4,49.2099187156,132.84
2021-03-14 16:00:00,68.605,0.47000000000000003,68.6066099221,8.525,0,8.525,60.08,0.47000000000000003,60.081838354,132.43,68.125,0.48,68.1266909882,8.525,0,8.525,59.6,0.48,59.6019328546,132.42
2021-03-14 16:30:00,74.5765,1.56,74.5928143473,4.5265,0,4.5265,70.05,1.56,70.0673682965,131.41,74.0065,1.57,74.0231513937,4.5265,0,4.5265,69.48,1.57,69.4977359343,131.39
2021-03-14 17:00:00,79.205,3.35,79.2758129886,3.545,0,3.545,75.66,3.35,75.73412771,134.36,78.645,3.8200000000000003,78.7377192012,3.545,0,3.545,75.1,3.8200000000000003,75.1970903692,134.31
2021-03-14 17:30:00,84.0335,5.72,84.2279497688,3.0035,0,3.0035,81.03,5.72,81.2316397717,134.08,83.4335,5.69,83.6272983077,3.0035,0,3.0035,80.43,5.69,80.6310176049,134.03
2021-03-14 18:00:00,89.3705,5.79,89.5578604604,11.8405,0,11.8405,77.53,5.79,77.7459002135,134.49,88.8105,5.77,88.9977404783,11.8405,0,11.8405,76.97,5.77,77.1859689322,134.44
2021-03-14 18:30:00,91.797,4.65,91.9146980031,18.987,0,18.987,72.81,4.65,72.9583346849,134.66,91.277,4.65,91.3953676561,18.987,0,18.987,72.29,4.65,72.4393995005,134.63
2021-03-14 19:00:00,90.7885,3.7199999999999998,90.8646803343,18.8885,0,18.8885,71.9,3.7199999999999998,71.9961693425,135.04,90.2485,3.71,90.3247244792,18.8885,0,18.8885,71.36,3.71,71.4563762025,135.0
2021-03-14 19:30:00,86.1185,2.42,86.1524952758,18.3085,0,18.3085,67.81,2.42,67.8531686806,135.43,85.6285,2.43,85.6629728194,18.3085,0,18.3085,67.32,2.43,67.3638426754,135.42
2021-03-14 20:00:00,75.226,1.44,75.2397812065,3.716,0,3.716,71.51,1.44,71.524497202,135.2,74.676,1.46,74.6902709595,3.716,0,3.716,70.96,1.46,70.9750181402,135.19
2021-03-14 20:30:00,72.94,1.29,72.9514064292,1.83,0,1.83,71.11,1.29,71.1216999234,134.92,72.4,1.06,72.4077592527,1.83,0,1.83,70.57,1.06,70.5779604409,134.89
2021-03-14 21:00:00,69.1865,2.91,69.2476705908,1.7065000000000001,0,1.7065000000000001,67.48,2.91,67.5427161136,133.54,68.6865,2.92,68.7485394918,1.7065000000000001,0,1.7065000000000001,66.98,2.92,67.0436186374,133.53
2021-03-14 21:30:00,66.3065,1.88,66.3331466331,1.6665,0,1.6665,64.64,1.88,64.6673333299,134.38,65.8265,1.8900000000000001,65.8536271002,1.6665,0,1.6665,64.16,1.8900000000000001,64.1878314013,134.37
2021-03-14 22:00:00,61.151,0.37,61.15211935,1.641,0,1.641,59.51,0.37,59.5111502157,135.07,60.701,0.16,60.7012108693,1.641,0,1.641,59.06,0.16,59.0602167284,135.06
2021-03-14 22:30:00,56.804,-1.1400000000000001,56.8154381836,1.724,0,1.724,55.08,-1.1400000000000001,55.0917961225,133.41,56.384,-1.1,56.3947289735,1.724,0,1.724,54.66,-1.1,54.6710673026,133.4
2021-03-14 23:00:00,52.832,-1.78,52.8619771102,1.6520000000000001,0,1.6520000000000001,51.18,-1.78,51.2109441428,134.34,52.452,-1.75,52.4811852381,1.6520000000000001,0,1.6520000000000001,50.8,-1.75,50.8301337791,134.33
2021-03-14 23:30:00,50.6295,-1.16,50.6427869518,2.3895,0,2.3895,48.24,-1.16,48.2539449165,133.04,50.2495,-1.13,50.2622039932,2.3895,0,2.3895,47.86,-1.13,47.8733380913,133.03
2021-03-15 00:00:00,49.884,-1.3,49.9009364241,2.384,0,2.384,47.5,-1.3,47.5177861437,133.4,49.514,-1.26,49.5300292348,2.384,0,2.384,47.13,-1.26,47.1468397668,133.39
2021-03-15 00:30:00,58.366,0.32,58.3668772164,1.726,0,1.726,56.64,0.32,56.6409039476,132.44,57.896,0.33,57.8969404718,1.726,0,1.726,56.17,0.33,56.1709693703,132.44
2021-03-15 01:00:00,60.382,0.88,60.3884121666,2.182,0,2.182,58.2,0.88,58.2066525408,131.92,59.942,0.9,59.9487561506,2.182,0,2.182,57.76,0.9,57.7670113473,131.89
2021-03-15 01:30:00,58.863,0.41000000000000003,58.8644278746,2.253,0,2.253,56.61,0.41000000000000003,56.6114847005,132.11,58.423,0.44,58.4246568582,2.253,0,2.253,56.17,0.44,56.1717233134,132.08
2021-03-15 02:00:00,57.6,0.12,57.6001249999,2.8,0,2.8,54.8,0.12,54.8001313867,132.75,57.17,0.14,57.1701714183,2.8,0,2.8,54.37,0.14,54.3701802462,132.74
2021-03-15 02:30:00,57.8485,0.05,57.8485216082,3.3885,0,3.3885,54.46,0.05,54.4600229526,133.18,57.4285,0.07,57.4285426617,3.3885,0,3.3885,54.04,0.07,54.0400453368,133.14
2021-03-15 03:00:00,56.176,-0.16,56.1762278548,2.306,0,2.306,53.87,-0.16,53.8702376085,133.92,55.756,-0.14,55.7561757656,2.306,0,2.306,53.45,-0.14,53.4501833486,133.91
2021-03-15 03:30:00,53.959,-0.35000000000000003,53.9601351092,2.279,0,2.279,51.68,-0.35000000000000003,51.6811851644,134.57,53.559,-0.32,53.5599559466,2.279,0,2.279,51.28,-0.32,51.2809984302,134.53
2021-03-15 04:00:00,51.819,-0.7000000000000001,51.8237277799,2.129,0,2.129,49.69,-0.7000000000000001,49.6949303249,134.77,51.439,-0.68,51.4434944478,2.129,0,2.129,49.31,-0.68,49.3146884812,134.74
2021-03-15 04:30:00,51.13,-0.8,51.1362581736,2.64,0,2.64,48.49,-0.8,48.4965988498,134.77,50.75,-0.77,50.7558410432,2.64,0,2.64,48.11,-0.77,48.116161526,134.74
2021-03-15 05:00:00,51.2575,-0.64,51.2614953571,3.1775,0,3.1775,48.08,-0.64,48.0842593787,134.61,50.8775,-0.61,50.8811566914,3.1775,0,3.1775,47.7,-0.61,47.7039002598,134.59
2021-03-15 05:30:00,53.189,-0.49,53.1912569977,2.919,0,2.919,50.27,-0.49,50.2723880475,133.72,52.789,-0.45,52.7909179784,2.919,0,2.919,49.87,-0.45,49.8720302374,133.69
2021-03-15 06:00:00,55.9725,0.15,55.9727009912,3.7125,0,3.7125,52.26,0.15,52.2602152694,133.33,55.5625,0.19,55.5628248584,3.7125,0,3.7125,51.85,0.19,51.8503481184,133.31
2021-03-15 06:30:00,61.551,2.55,61.6037994039,6.391,0,6.391,55.16,2.55,55.21891071,132.32,61.111,2.55,61.164179231,6.391,0,6.391,54.72,2.55,54.7793838958,132.29
2021-03-15 07:00:00,65.897,4.66,66.0615637796,3.537,0,3.537,62.36,4.66,62.5338724213,131.78,65.407,4.65,65.5720836103,3.537,0,3.537,61.87,4.65,62.0444953239,131.75
2021-03-15 07:30:00,72.642,3.01,72.7043345613,6.592,0,6.592,66.05,3.01,66.1185495909,133.6,72.162,3.25,72.2351489512,6.592,0,6.592,65.57,3.25,65.650494286,133.56
2021-03-15 08:00:00,77.86,2.99,77.9173902284,14.16,0,14.16,63.7,2.99,63.7701348595,134.36,77.39,2.99,77.447738508,14.16,0,14.16,63.23,2.99,63.3006556048,134.32
2021-03-15 08:30:00,84.9635,4.28,85.0712332828,24.1635,0,24.1635,60.8,4.28,60.9504585709,133.65,84.5135,4.27,84.621300996,24.1635,0,24.1635,60.35,4.27,60.5008710681,133.62
2021-03-15 09:00:00,86.414,5.32,86.5776056264,25.914,0,25.914,60.5,5.32,60.7334537137,133.54,85.974,5.31,86.137824305,25.914,0,25.914,60.06,5.31,60.2942758477,133.52
2021-03-15 09:30:00,79.8075,5.55,80.0002472262,18.4175,0,18.4175,61.39,5.55,61.6403650216,133.45,79.3275,5.53,79.5200173305,18.4175,0,18.4175,60.91,5.53,61.1605183104,133.42
2021-03-15 10:00:00,80.5565,5.21,80.7248028319,21.8765,0,21.8765,58.68,5.21,58.9108351664,133.74,80.1465,5.2,80.315013928,21.8765,0,21.8765,58.27,5.2,58.501563227,133.69
2021-03-15 10:30:00,82.449,4.94,82.5968595105,25.149,0,25.149,57.3,4.94,57.5125516735,134.16,82.039,4.92,82.1863974207,25.149,0,25.149,56.89,4.92,57.10235109,134.12
2021-03-15 11:00:00,84.778,5.57,84.9607802695,35.048,0,35.048,49.73,5.57,50.0409612218,134.16,84.418,5.55,84.6002436403,35.048,0,35.048,49.37,5.55,49.6809762384,134.12
2021-03-15 11:30:00,82.7685,5.54,82.9536990872,34.6185,0,34.6185,48.15,5.54,48.467660352,134.16,82.3985,5.52,82.5831895863,34.6185,0,34.6185,47.78,5.52,48.0978045237,134.12
2021-03-15 12:00:00,87.179,5.26,87.3375385559,42.929,0,42.929,44.25,5.26,44.5615316164,134.34,86.849,5.26,87.0081398548,42.929,0,42.929,43.92,5.26,44.233855812,134.31
2021-03-15 12:30:00,86.7855,5.51,86.9602386741,43.6155,0,43.6155,43.17,5.51,43.5202136943,134.1,86.4555,5.49,86.6296345384,43.6155,0,43.6155,42.84,5.49,43.1903426706,134.07
2021-03-15 13:00:00,83.4815,5.08,83.6359207652,41.9815,0,41.9815,41.5,5.08,41.8097644098,134.41,83.1515,5.08,83.3065324704,41.9815,0,41.9815,41.17,5.08,41.4822287251,134.37
2021-03-15 13:30:00,83.4925,4.03,83.5897030516,48.4925,0,48.4925,35.0,4.03,35.2312489134,135.11,83.2325,4.04,83.3304905557,48.4925,0,48.4925,34.74,4.04,34.9741218617,135.08
2021-03-15 14:00:00,83.5245,3.6,83.6020460291,56.5545,0,56.5545,26.97,3.6,27.2092061626,135.25,83.2845,3.34,83.3514459398,56.5545,0,56.5545,26.73,3.34,26.9378636866,135.21
2021-03-15 14:30:00,82.9215,6.43,83.1704278109,56.9415,0,56.9415,25.98,6.43,26.7638805109,132.68,82.7115,6.42,82.9602834629,56.9415,0,56.9415,25.77,6.42,26.557659912,132.66
2021-03-15 15:00:00,80.002,5.87,80.2170611778,47.992,0,47.992,32.01,5.87,32.5437705252,132.57,79.712,5.87,79.9278414822,47.992,0,47.992,31.72,5.87,32.2585694041,132.58
2021-03-15 15:30:00,76.315,6.39,76.5820561555,37.295,0,37.295,39.02,6.39,39.5397584717,132.71,75.995,6.37,76.2615035585,37.295,0,37.295,38.7,6.37,39.2207457859,132.73
2021-03-15 16:00:00,77.84,6.73,78.1303942138,33.71,0,33.71,44.13,6.73,44.6402262539,132.31,77.49,6.7,77.7791109489,33.71,0,33.71,43.78,6.7,44.2897098658,132.31
2021-03-15 16:30:00,77.698,6.93,78.0064362986,26.248,0,26.248,51.45,6.93,51.9146164389,131.47,77.278,6.91,77.5863221451,26.248,0,26.248,51.03,6.91,51.4957182686,131.45
2021-03-15 17:00:00,78.1875,5.5,78.3807065307,19.3775,0,19.3775,58.81,5.5,59.0666242475,132.57,77.7275,5.74,77.9391548341,19.3775,0,19.3775,58.35,5.74,58.6316475975,132.54
2021-03-15 17:30:00,82.157,4.66,82.2890530326,15.457,0,15.457,66.7,4.66,66.8625874462,132.85,81.637,4.65,81.7693235205,15.457,0,15.457,66.18,4.65,66.3431601599,132.82
2021-03-15 18:00:00,88.0005,5.72,88.1862030039,16.7005,0,16.7005,71.3,5.72,71.5290738092,132.31,87.4505,5.7,87.6360653513,16.7005,0,16.7005,70.75,5.7,70.9792399227,132.27
2021-03-15 18:30:00,90.8655,5.91,91.057493872,18.2355,0,18.2355,72.63,5.91,72.8700555784,132.16,90.3355,5.88,90.5266643606,18.2355,0,18.2355,72.1,5.88,72.3393696406,132.12
2021-03-15 19:00:00,92.49,6.31,92.7049955504,17.94,0,17.94,74.55,6.31,74.8165663473,131.65,91.95,6.28,92.1642061757,17.94,0,17.94,74.01,6.28,74.2759617911,131.62
2021-03-15 19:30:00,89.3105,5.17,89.4600151478,15.5005,0,15.5005,73.81,5.17,73.9908440282,132.34,88.7605,5.16,88.9103591279,15.5005,0,15.5005,73.26,5.16,73.4414950828,132.29
2021-03-15 20:00:00,79.159,3.42,79.232844711,5.359,0,5.359,73.8,3.42,73.8792014034,133.16,78.609,3.42,78.6833608903,5.359,0,5.359,73.25,3.42,73.329795445,133.11
2021-03-15 20:30:00,74.0345,2.35,74.0717874109,1.9045,0,1.9045,72.13,2.35,72.1682714217,133.34,73.4945,2.35,73.5320612403,1.9045,0,1.9045,71.59,2.35,71.6285599464,133.29
2021-03-15 21:00:00,69.465,1.1400000000000001,69.4743537214,2.885,0,2.885,66.58,1.1400000000000001,66.5897589724,133.73,68.965,1.16,68.9747549833,2.885,0,2.885,66.08,1.16,66.0901808138,133.67
2021-03-15 21:30:00,65.818,0.01,65.8180007597,2.008,0,2.008,63.81,0.01,63.8100007836,134.45,65.358,0.03,65.3580068852,2.008,0,2.008,63.35,0.03,63.3500071034,134.41
2021-03-15 22:00:00,60.8855,-1.44,60.9025263043,1.9555,0,1.9555,58.93,-1.44,58.9475911297,135.4,60.4455,-1.6400000000000001,60.467744048,1.9555,0,1.9555,58.49,-1.6400000000000001,58.5129874472,135.35
2021-03-15 22:30:00,57.317,3.84,57.4454879777,1.737,0,1.737,55.58,3.84,55.7124941104,133.32,56.027,-15.38,58.0996482692,1.737,0,1.737,54.29,-15.38,56.4264875745,133.28
2021-03-15 23:00:00,54.6045,2.93,54.6830533186,2.0245,0,2.0245,52.58,2.93,52.6615732769,133.61,53.3445,-16.43,55.8173860034,2.0245,0,2.0245,51.32,-16.43,53.8858729167,133.57
2021-03-15 23:30:00,52.647,2.34,52.6989773051,1.807,0,1.807,50.84,2.34,50.8938228079,133.82,51.427,-17.06,54.1828379563,1.807,0,1.807,49.62,-17.06,52.4708299915,133.78
2021-03-16 00:00:00,51.5985,2.14,51.6428581921,1.7885,0,1.7885,49.81,2.14,49.8559494945,134.27,50.3685,-17.39,53.2860009031,1.7885,0,1.7885,48.58,-17.39,51.5987257595,134.23
2021-03-16 00:30:00,59.5135,3.59,59.6216804715,1.8335,0,1.8335,57.68,3.59,57.7916127133,133.33,58.1635,-15.69,60.2425832136,1.8335,0,1.8335,56.33,-15.69,58.4743105988,133.28
2021-03-16 01:00:00,61.439,4.88,61.6325005253,2.459,0,2.459,58.98,4.88,59.1815410411,133.67,60.139,-14.81,61.9357362191,2.459,0,2.459,57.68,-14.81,59.5509739635,133.61
2021-03-16 01:30:00,59.0675,1.56,59.0880965699,2.0375,0,2.0375,57.03,1.56,57.0513321492,133.48,58.4975,-1.6400000000000001,58.5204845012,2.0375,0,2.0375,56.46,-1.6400000000000001,56.4838136106,133.43
2021-03-16 02:00:00,57.7175,1.06,57.7272327957,2.9275,0,2.9275,54.79,1.06,54.8002527366,133.63,57.2975,1.07,57.3074899664,2.9275,0,2.9275,54.37,1.07,54.380527765,133.57
2021-03-16 02:30:00,58.8285,0.93,58.8358505696,4.5985,0,4.5985,54.23,0.93,54.2379737822,133.95,58.4085,0.9500000000000001,58.4162252482,4.5985,0,4.5985,53.81,0.9500000000000001,53.8183853344,133.9
2021-03-16 03:00:00,57.494,0.21,57.494383517,3.574,0,3.574,53.92,0.21,53.9204089376,133.95,57.064,0.24,57.0645046942,3.574,0,3.574,53.49,0.24,53.4905384157,133.9
2021-03-16 03:30:00,54.6725,0.07,54.6725448123,3.3025,0,3.3025,51.37,0.07,51.3700476932,133.95,54.2925,0.09,54.2925745959,3.3025,0,3.3025,50.99,0.09,50.9900794273,133.9
2021-03-16 04:00:00,52.658,-0.35000000000000003,52.6591631532,2.028,0,2.028,50.63,-0.35000000000000003,50.6312097426,134.36,52.268,-0.32,52.2689795577,2.028,0,2.028,50.24,-0.32,50.2410190979,134.29
2021-03-16 04:30:00,51.679,-0.48,51.6812290972,2.829,0,2.829,48.85,-0.48,48.8523581826,134.36,51.299,-0.45,51.3009736847,2.829,0,2.829,48.47,-0.45,48.472088876,134.38
2021-03-16 05:00:00,51.3435,-0.58,51.3467758701,1.7535,0,1.7535,49.59,-0.58,49.5933916969,134.47,50.9435,-0.55,50.9464688889,1.7535,0,1.7535,49.19,-0.55,49.1930747159,134.38
2021-03-16 05:30:00,52.9595,-0.6000000000000001,52.9628987146,2.0995,0,2.0995,50.86,-0.6000000000000001,50.8635390039,133.65,52.5695,-0.56,52.5724826335,2.0995,0,2.0995,50.47,-0.56,50.4731067005,133.6
2021-03-16 06:00:00,55.902,0.42,55.9035777388,2.322,0,2.322,53.58,0.42,53.5816461113,132.75,55.472,0.45,55.4738252151,2.322,0,2.322,53.15,0.45,53.1519049518,132.71
2021-03-16 06:30:00,64.252,1.99,64.2828095528,9.362,0,9.362,54.89,1.99,54.9260612096,132.16,63.832,2.01,63.8636385121,9.362,0,9.362,54.47,2.01,54.5070729355,132.11
2021-03-16 07:00:00,69.87,2.92,69.930989554,10.84,0,10.84,59.03,2.92,59.1021767789,131.83,69.43,3.16,69.5018740755,10.84,0,10.84,58.59,3.16,58.6751540262,131.8
2021-03-16 07:30:00,74.3045,1.99,74.3311430038,14.7345,0,14.7345,59.57,1.99,59.6032297783,133.75,73.8545,2.01,73.8818466895,14.7345,0,14.7345,59.12,2.01,59.1541587718,133.7
2021-03-16 08:00:00,77.072,3.2,77.1384027836,15.212,0,15.212,61.86,3.2,61.9427122428,133.46,76.602,3.22,76.6696472145,15.212,0,15.212,61.39,3.22,61.4743889762,133.41
2021-03-16 08:30:00,79.221,4.21,79.3327860408,19.151,0,19.151,60.07,4.21,60.2173479987,132.98,78.771,4.23,78.8844936664,19.151,0,19.151,59.62,4.23,59.7698694996,132.93
2021-03-16 09:00:00,80.384,4.96,80.5368800985,20.674,0,20.674,59.71,4.96,59.9156548825,133.06,79.944,4.96,80.0977199176,20.674,0,20.674,59.27,4.96,59.4771762948,133.01
2021-03-16 09:30:00,80.8035,4.85,80.9489228603,26.6535,0,26.6535,54.15,4.85,54.366763744,133.22,80.4035,4.86,80.5502477479,26.6535,0,26.6535,53.75,4.86,53.969269959900004,133.18
2021-03-16 10:00:00,81.0325,5.22,81.2004584732,27.4925,0,27.4925,53.54,5.22,53.7938658213,133.6,80.6225,5.22,80.7913108338,27.4925,0,27.4925,53.13,5.22,53.3858155318,133.59
2021-03-16 10:30:00,82.318,4.66,82.4497951726,30.448,0,30.448,51.87,4.66,52.0789064785,134.0,81.938,4.66,82.070405409,30.448,0,30.448,51.49,4.66,51.700441971000004,133.97
2021-03-16 11:00:00,81.2235,4.05,81.3244087113,35.8835,0,35.8835,45.34,4.05,45.5205239425,134.25,80.8635,4.06,80.9653582234,35.8835,0,35.8835,44.98,4.06,45.1628608483,134.23
2021-03-16 11:30:00,81.682,4.59,81.8108625061,43.972,0,43.972,37.71,4.59,37.988316625,134.25,81.402,4.59,81.5313050552,43.972,0,43.972,37.43,4.59,37.7103831855,134.23
2021-03-16 12:00:00,83.5675,4.62,83.6951101096,56.2775,0,56.2775,27.29,4.62,27.6783037775,134.56,83.3575,4.62,83.4854311018,56.2775,0,56.2775,27.08,4.62,27.4712722676,134.55
2021-03-16 12:30:00,88.029,4.96,88.1686250375,71.449,0,71.449,16.58,4.96,17.3060105166,134.56,87.889,4.97,88.0294111136,71.449,0,71.449,16.44,4.97,17.1748216876,134.55
2021-03-16 13:00:00,89.466,4.58,89.5831544209,77.466,0,77.466,12.0,4.58,12.8443139171,135.03,89.356,4.59,89.4738108946,77.466,0,77.466,11.89,4.59,12.7452030192,135.01
2021-03-16 13:30:00,85.756,3.59,85.8311111195,70.116,0,70.116,15.64,3.59,16.0467348704,135.37,85.596,3.36,85.6619216222,70.116,0,70.116,15.48,3.36,15.8404545389,135.35
2021-03-16 14:00:00,83.9395,6.97,84.2283833411,66.3295,0,66.3295,17.61,6.97,18.9391921686,132.97,83.7795,6.96,84.0681046548,66.3295,0,66.3295,17.45,6.96,18.7868065408,132.98
2021-03-16 14:30:00,83.006,6.9,83.2922927767,67.106,0,67.106,15.9,6.9,17.3326281908,132.79,82.876,6.88,83.1610833022,67.106,0,67.106,15.77,6.88,17.2054439059,132.83
2021-03-16 15:00:00,81.4295,6.8,81.7129333108,64.7295,0,64.7295,16.7,6.8,18.0313615681,132.97,81.2695,6.78,81.5518241994,64.7295,0,64.7295,16.54,6.78,17.8756818052,133.01
