Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-16 15:30:00,80.884,6.01,81.1069760008,57.314,0,57.314,23.57,6.01,24.3241649394,132.88,80.654,6.01,80.8776101032,57.314,0,57.314,23.34,6.01,24.101363032,132.9
2021-03-16 16:00:00,79.1435,5.5600000000000005,79.3385605633,48.3535,0,48.3535,30.79,5.5600000000000005,31.2879801202,132.45,78.8735,5.55,79.068524093,48.3535,0,48.3535,30.52,5.55,31.0205238512,132.46
2021-03-16 16:30:00,78.8555,5.39,79.0394963309,37.4655,0,37.4655,41.39,5.39,41.7394801118,132.55,78.4955,5.38,78.6796537883,37.4655,0,37.4655,41.03,5.38,41.3812191701,132.54
2021-03-16 17:00:00,78.5865,6.0,78.8152141547,26.5665,0,26.5665,52.02,6.0,52.3648775421,132.1,78.1565,5.98,78.3849404685,26.5665,0,26.5665,51.59,5.98,51.9354262522,132.08
2021-03-16 17:30:00,78.2545,6.61,78.5331705093,17.3045,0,17.3045,60.95,6.61,61.3073780226,132.1,77.7745,6.83,78.0738224391,17.3045,0,17.3045,60.47,6.83,60.8544969579,132.08
2021-03-16 18:00:00,79.4845,5.0,79.6416080968,9.2945,0,9.2945,70.19,5.0,70.3678626931,133.07,78.9445,5.0,79.1026806136,9.2945,0,9.2945,69.65,5.0,69.8292381456,133.02
2021-03-16 18:30:00,81.46,5.61,81.6529466706,6.8100000000000005,0,6.8100000000000005,74.65,5.61,74.8605009334,132.36,80.9,5.59,81.0928979628,6.8100000000000005,0,6.8100000000000005,74.09,5.59,74.3005800785,132.31
2021-03-16 19:00:00,84.157,6.22,84.3865454264,7.117,0,7.117,77.04,6.22,77.2906850791,131.92,83.587,6.2,83.8166246576,7.117,0,7.117,76.47,6.2,76.7209286962,131.88
2021-03-16 19:30:00,80.4935,5.22,80.6625808058,5.9835,0,5.9835,74.51,5.22,74.6926268115,132.96,79.9535,5.22,80.123720347,5.9835,0,5.9835,73.97,5.22,74.1539567387,132.92
2021-03-16 20:00:00,75.442,3.68,75.5317003913,3.832,0,3.832,71.61,3.68,71.7044942803,133.58,74.912,3.69,75.0028255734,3.832,0,3.832,71.08,3.69,71.175715662,133.53
2021-03-16 20:30:00,70.9735,2.2,71.0075890469,2.0135,0,2.0135,68.96,2.2,68.9950838828,133.68,70.4735,2.22,70.5084576647,2.0135,0,2.0135,68.46,2.22,68.4959852838,133.64
2021-03-16 21:00:00,67.045,0.86,67.0505154715,2.185,0,2.185,64.86,0.86,64.8657012604,133.89,66.555,0.89,66.5609504514,2.185,0,2.185,64.37,0.89,64.3761524169,133.84
2021-03-16 21:30:00,63.8265,0.08,63.8265501359,2.3465,0,2.3465,61.48,0.08,61.4800520494,134.55,63.3765,0.11,63.3765954612,2.3465,0,2.3465,61.03,0.11,61.0300991315,134.49
2021-03-16 22:00:00,59.4895,-1.09,59.4994849579,2.5795,0,2.5795,56.91,-1.09,56.9204374544,135.24,59.0695,-1.05,59.0788314902,2.5795,0,2.5795,56.49,-1.05,56.4997575216,135.2
2021-03-16 22:30:00,53.984,-2.56,54.0446653797,2.724,0,2.724,51.26,-2.56,51.3238852777,133.36,53.594,-3.0,53.6778989529,2.724,0,2.724,50.87,-3.0,50.9583840011,133.32
2021-03-16 23:00:00,50.483,-3.91,50.6341918964,2.053,0,2.053,48.43,-3.91,48.5875807177,131.76,50.103,-3.85,50.2507025722,2.053,0,2.053,48.05,-3.85,48.2039936105,131.73
2021-03-16 23:30:00,50.408,-4.45,50.6040409849,2.498,0,2.498,47.91,-4.45,48.1162197185,132.12,50.038,-4.37,50.2284614935,2.498,0,2.498,47.54,-4.37,47.74042836,132.08
2021-03-17 00:00:00,50.446,-4.95,50.688276909,2.476,0,2.476,47.97,-4.95,48.2247177286,132.26,50.076,-4.87,50.3122517485,2.476,0,2.476,47.6,-4.87,47.8484785547,132.24
2021-03-17 00:30:00,58.2345,-3.25,58.3251188619,3.1545,0,3.1545,55.08,-3.25,55.1757999489,131.32,57.7945,-3.2,57.8830219516,3.1545,0,3.1545,54.64,-3.2,54.733624035,131.29
2021-03-17 01:00:00,59.788,-8.17,60.3436313458,2.578,0,2.578,57.21,-8.17,57.790423082,133.29,60.018,8.45,60.6099234779,2.578,0,2.578,57.44,8.45,58.058213028,133.26
2021-03-17 01:30:00,58.256,-9.65,59.0498436577,1.9260000000000002,0,1.9260000000000002,56.33,-9.65,57.1506027965,134.05,58.586,9.44,59.3416632392,1.9260000000000002,0,1.9260000000000002,56.66,9.44,57.4410062586,134.01
2021-03-17 02:00:00,56.0785,-5.97,56.3953815684,2.2485,0,2.2485,53.83,-5.97,54.160038774,132.47,55.908500000000004,0.06,55.9085321955,2.2485,0,2.2485,53.66,0.06,53.6600335445,132.43
2021-03-17 02:30:00,56.288,-3.85,56.419512972,2.358,0,2.358,53.93,-3.85,54.0672488666,131.89,55.868,-3.79,55.996406349,2.358,0,2.358,53.51,-3.79,53.6440509283,131.84
2021-03-17 03:00:00,55.5805,-4.12,55.7329918473,2.0305,0,2.0305,53.55,-4.12,53.7082572795,132.25,55.1705,-4.04,55.3182218645,2.0305,0,2.0305,53.14,-4.04,53.2933504295,132.23
2021-03-17 03:30:00,53.6095,-4.36,53.7865047224,2.9595000000000002,0,2.9595000000000002,50.65,-4.36,50.8373101177,132.52,53.2095,-4.3,53.3829644198,2.9595000000000002,0,2.9595000000000002,50.25,-4.3,50.4336445243,132.47
2021-03-17 04:00:00,51.707,-4.69,51.9192637563,3.087,0,3.087,48.62,-4.69,48.8456804641,132.52,51.347,-4.61,51.5535305193,3.087,0,3.087,48.26,-4.61,48.4796833736,132.47
2021-03-17 04:30:00,51.0665,-4.91,51.3020031017,2.5465,0,2.5465,48.52,-4.91,48.7678018779,132.65,50.6765,-4.83,50.9061543652,2.5465,0,2.5465,48.13,-4.83,48.3717458854,132.63
2021-03-17 05:00:00,50.994,-4.92,51.2307957775,2.404,0,2.404,48.59,-4.92,48.8384530877,132.74,50.614,-4.85,50.8458404985,2.404,0,2.404,48.21,-4.85,48.4533445698,132.7
2021-03-17 05:30:00,52.61,-4.63,52.8133411176,2.22,0,2.22,50.39,-4.63,50.6022627953,132.18,52.22,-4.55,52.4178490593,2.22,0,2.22,50.0,-4.55,50.206598172,132.12
2021-03-17 06:00:00,55.489,-3.58,55.6043660246,2.609,0,2.609,52.88,-3.58,53.0010452727,131.54,55.069,-3.52,55.1813841889,2.609,0,2.609,52.46,-3.52,52.5779611624,131.51
2021-03-17 06:30:00,61.9335,3.68,62.0427338393,2.7435,0,2.7435,59.19,3.68,59.3042873661,133.34,61.4335,2.9,61.5019099073,2.7435,0,2.7435,58.69,2.9,58.7616039604,133.31
2021-03-17 07:00:00,68.3735,5.82,68.6207541656,4.8935,0,4.8935,63.48,5.82,63.746237536,133.81,67.8835,5.82,68.1325324074,4.8935,0,4.8935,62.99,5.82,63.2582998507,133.77
2021-03-17 07:30:00,74.8155,6.92,75.1348483744,10.6255,0,10.6255,64.19,6.92,64.5619276354,133.01,74.3455,6.91,74.6659324609,10.6255,0,10.6255,63.72,6.91,64.0935761212,132.95
2021-03-17 08:00:00,78.2535,8.08,78.6695408799,14.9635,0,14.9635,63.29,8.08,63.8036871975,132.68,77.7835,8.05,78.1989473858,14.9635,0,14.9635,62.82,8.05,63.3336790341,132.64
2021-03-17 08:30:00,80.6395,8.92,81.1313463481,24.5495,0,24.5495,56.09,8.92,56.7948457168,132.91,80.2495,8.9,80.7415150356,24.5495,0,24.5495,55.7,8.9,56.4065599022,132.86
2021-03-17 09:00:00,87.528,9.77,88.0715827268,43.208,0,43.208,44.32,9.77,45.384086418,133.14,87.198,9.74,87.7402917935,43.208,0,43.208,43.99,9.74,45.0553848058,133.12
2021-03-17 09:30:00,87.2415,9.93,87.8048075122,46.1415,0,46.1415,41.1,9.93,42.2825602347,133.33,86.9515,9.91,87.5144071125,46.1415,0,46.1415,40.81,9.91,41.9960021907,133.31
2021-03-17 10:00:00,89.6605,9.87,90.2021183801,60.3505,0,60.3505,29.31,9.87,30.9272210197,133.61,89.4705,9.84,90.0099770595,60.3505,0,60.3505,29.12,9.84,30.7375991255,133.6
2021-03-17 10:30:00,91.838,9.21,92.2986584085,77.248,0,77.248,14.59,9.21,17.2537590107,134.3,91.738,9.19,92.1971623424,77.248,0,77.248,14.49,9.19,17.1585605457,134.3
2021-03-17 11:00:00,89.986,9.39,90.4745947545,75.466,0,75.466,14.52,9.39,17.291688755,134.3,89.876,9.37,90.36311347,75.466,0,75.466,14.41,9.37,17.1885136065,134.3
2021-03-17 11:30:00,88.0205,8.82,88.4612956058,69.1905,0,69.1905,18.83,8.82,20.7932994015,134.38,87.8605,8.81,88.3010960309,69.1905,0,69.1905,18.67,8.81,20.6442485937,134.37
2021-03-17 12:00:00,83.959,9.03,84.4432032848,54.139,0,54.139,29.82,9.03,31.1572351148,133.89,83.719,9.0,84.2013714912,54.139,0,54.139,29.58,9.0,30.9188680259,133.86
2021-03-17 12:30:00,79.7725,8.75,80.2509455162,34.1825,0,34.1825,45.59,8.75,46.4220917237,133.56,79.4025,8.72,79.8798811106,34.1825,0,34.1825,45.22,8.72,46.0530867587,133.56
2021-03-17 13:00:00,79.4145,8.36,79.8533180917,34.5145,0,34.5145,44.9,8.36,45.6716498498,133.56,79.0845,8.34,79.5230390532,34.5145,0,34.5145,44.57,8.34,45.3435827874,133.56
2021-03-17 13:30:00,77.453,7.75,77.8397694562,30.383,0,30.383,47.07,7.75,47.7037461841,133.56,77.093,7.73,77.4795685907,30.383,0,30.383,46.71,7.73,47.3452954368,133.56
2021-03-17 14:00:00,74.971,8.37,75.4367797629,22.921,0,22.921,52.05,8.37,52.7186816982,133.71,74.571,8.35,75.037034463,22.921,0,22.921,51.65,8.35,52.3205982382,133.68
2021-03-17 14:30:00,74.49,8.78,75.0056564534,19.86,0,19.86,54.63,8.78,55.3310518606,134.18,74.08,8.74,74.5937933075,19.86,0,19.86,54.22,8.74,54.9199053167,134.16
2021-03-17 15:00:00,75.3145,8.58,75.801651105,21.0845,0,21.0845,54.23,8.58,54.9045471705,134.49,74.9045,8.55,75.3908921571,21.0845,0,21.0845,53.82,8.55,54.4949071015,134.47
2021-03-17 15:30:00,73.7125,8.46,74.1963897791,17.6725,0,17.6725,56.04,8.46,56.6749786061,134.49,73.2825,8.44,73.7669194575,17.6725,0,17.6725,55.61,8.44,56.246828355,134.47
2021-03-17 16:00:00,74.8145,8.47,75.2924319587,16.6245,0,16.6245,58.19,8.47,58.8032056949,134.14,74.3745,8.44,74.8518526842,16.6245,0,16.6245,57.75,8.44,58.3634825897,134.12
2021-03-17 16:30:00,75.8935,9.08,76.4347417229,16.2435,0,16.2435,59.65,9.08,60.3371270446,134.02,75.4535,9.05,75.9942969061,16.2435,0,16.2435,59.21,9.05,59.8976343439,134.0
2021-03-17 17:00:00,77.9115,9.88,78.5354457061,14.4715,0,14.4715,63.44,9.88,64.2047350279,133.62,77.4615,9.84,78.083990563,14.4715,0,14.4715,62.99,9.84,63.7539465445,133.6
2021-03-17 17:30:00,83.663,10.24,84.2873369433,22.273,0,22.273,61.39,10.24,62.2381691569,133.32,83.203,10.2,83.8258862703,22.273,0,22.273,60.93,10.2,61.777867396,133.29
2021-03-17 18:00:00,86.3385,10.63,86.9904217845,21.9585,0,21.9585,64.38,10.63,65.2516766068,132.79,85.8585,10.59,86.5091331725,21.9585,0,21.9585,63.9,10.59,64.7715840473,132.77
2021-03-17 18:30:00,88.8195,10.81,89.4749108983,21.3395,0,21.3395,67.48,10.81,68.3403724017,132.17,88.3495,10.78,89.0047333025,21.3395,0,21.3395,67.01,10.78,67.8715588446,132.15
2021-03-17 19:00:00,91.6495,10.55,92.2547199348,23.9495,0,23.9495,67.7,10.55,68.5170964067,131.7,91.1695,10.51,91.773295845,23.9495,0,23.9495,67.22,10.51,68.0366702595,131.67
2021-03-17 19:30:00,89.7265,9.62,90.2407291762,23.4465,0,23.4465,66.28,9.62,66.9744936524,131.98,89.2765,9.59,89.7900971837,23.4465,0,23.4465,65.83,9.59,66.5248600149,131.94
2021-03-17 20:00:00,83.7455,8.39,84.1647246193,19.9755,0,19.9755,63.77,8.39,64.319553792,132.52,83.2955,8.37,83.714976081,19.9755,0,19.9755,63.32,8.37,63.8708016233,132.49
2021-03-17 20:30:00,74.8515,6.84,75.1633730766,10.4115,0,10.4115,64.44,6.84,64.8019999691,132.78,74.4015,6.84,74.7152514702,10.4115,0,10.4115,63.99,6.84,64.354531309,132.75
2021-03-17 21:00:00,67.342,6.07,67.6150121201,3.332,0,3.332,64.01,6.07,64.2971616792,132.58,66.902,6.07,67.1768003406,3.332,0,3.332,63.57,6.07,63.8591403011,132.55
2021-03-17 21:30:00,63.31,4.87,63.4970314267,2.79,0,2.79,60.52,4.87,60.7156264894,133.23,62.9,4.9,63.0905698183,2.79,0,2.79,60.11,4.9,60.3093864999,133.2
2021-03-17 22:00:00,59.5675,3.73,59.6841683887,3.2275,0,3.2275,56.34,3.73,56.4633376626,134.08,59.1775,3.76,59.2968304908,3.2275,0,3.2275,55.95,3.76,56.0761990509,134.07
2021-03-17 22:30:00,54.7925,2.35,54.8428715172,2.0125,0,2.0125,52.78,2.35,52.8322903157,134.9,54.4425,2.38,54.4944970272,2.0125,0,2.0125,52.43,2.38,52.4839908925,134.86
2021-03-17 23:00:00,50.6455,0.9500000000000001,50.6544091886,2.8055,0,2.8055,47.84,0.9500000000000001,47.8494315536,134.9,50.3255,1.5,50.3478495097,2.8055,0,2.8055,47.52,1.5,47.5436683482,134.86
2021-03-17 23:30:00,48.2,-4.5,48.4096064847,2.08,0,2.08,46.12,-4.5,46.3390159585,132.4,47.88,-4.41,48.0826631958,2.08,0,2.08,45.8,-4.41,46.0118256538,132.38
2021-03-18 00:00:00,47.023,-4.84,47.2714303676,1.823,0,1.823,45.2,-4.84,45.4583941643,132.58,46.673,-4.76,46.9150991579,1.823,0,1.823,44.85,-4.76,45.1018857699,132.54
2021-03-18 00:30:00,55.0015,-2.94,55.0800199914,2.0215,0,2.0215,52.98,-2.94,53.0615114749,131.78,54.5915,-2.87,54.6668891766,2.0215,0,2.0215,52.57,-2.87,52.6482839227,131.78
2021-03-18 01:00:00,56.813,-2.44,56.8653723192,1.783,0,1.783,55.03,-2.44,55.0840675695,131.48,56.403,-2.37,56.4527706052,1.783,0,1.783,54.62,-2.37,54.6713937997,131.48
2021-03-18 01:30:00,55.128,-2.89,55.2036999122,1.858,0,1.858,53.27,-2.89,53.3483364314,131.73,54.738,-2.81,54.8100788542,1.858,0,1.858,52.88,-2.81,52.9546079204,131.7
2021-03-18 02:00:00,53.655,-3.24,53.7527359769,1.895,0,1.895,51.76,-3.24,51.8613073495,132.12,53.265,-3.17,53.3592459186,1.895,0,1.895,51.37,-3.17,51.4677160947,132.05
2021-03-18 02:30:00,53.5605,-3.21,53.6566050012,3.0405,0,3.0405,50.52,-3.21,50.6218776815,132.12,53.1905,-3.13,53.2825129874,3.0405,0,3.0405,50.15,-3.13,50.2475810363,132.05
2021-03-18 03:00:00,52.364,-3.4,52.474265083,2.424,0,2.424,49.94,-3.4,50.0556050807,132.28,51.984,-3.32,52.0899093491,2.424,0,2.424,49.56,-3.32,49.6710781039,132.22
2021-03-18 03:30:00,50.305,-3.86,50.4528752897,2.505,0,2.505,47.8,-3.86,47.9556002986,132.5,49.945,-3.7800000000000002,50.0878370964,2.505,0,2.505,47.44,-3.7800000000000002,47.5903561659,132.48
2021-03-18 04:00:00,48.3265,-4.17,48.5060769621,2.1365,0,2.1365,46.19,-4.17,46.3778503167,132.69,47.9965,-4.09,48.1704485369,2.1365,0,2.1365,45.86,-4.09,46.0420210243,132.66
2021-03-18 04:30:00,48.5035,-4.37,48.6999631648,2.6935000000000002,0,2.6935000000000002,45.81,-4.37,46.0179638837,132.89,48.1635,-4.29,48.3541811248,2.6935000000000002,0,2.6935000000000002,45.47,-4.29,45.6719279208,132.87
2021-03-18 05:00:00,48.2895,-4.52,48.5005794837,1.9795,0,1.9795,46.31,-4.52,46.5300601762,132.77,47.9295,-4.43,48.1337913555,1.9795,0,1.9795,45.95,-4.43,46.1630523254,132.74
2021-03-18 05:30:00,53.25,-5.11,53.4946221596,1.94,0,1.94,51.31,-5.11,51.5638264678,132.19,52.86,-5.01,53.0968897394,1.94,0,1.94,50.92,-5.01,51.1658724151,132.16
2021-03-18 06:00:00,55.6595,-3.93,55.7980720119,2.8495,0,2.8495,52.81,-3.93,52.9560289297,131.34,55.2595,-3.84,55.3927607206,2.8495,0,2.8495,52.41,-3.84,52.5504871528,131.31
2021-03-18 06:30:00,61.5965,-0.37,61.5976112544,3.5564999999999998,0,3.5564999999999998,58.04,-0.37,58.0411793471,134.18,61.1565,-0.8200000000000001,61.1619971244,3.5564999999999998,0,3.5564999999999998,57.6,-0.8200000000000001,57.6058365099,134.15
2021-03-18 07:00:00,68.0525,1.62,68.0717794409,5.2725,0,5.2725,62.78,1.62,62.8008980828,133.89,67.5725,1.65,67.5926420274,5.2725,0,5.2725,62.3,1.65,62.3218460895,133.86
2021-03-18 07:30:00,72.4595,3.09,72.5253558437,10.8495,0,10.8495,61.61,3.09,61.6874395643,133.82,72.0395,3.11,72.1065992836,10.8495,0,10.8495,61.19,3.11,61.2689823647,133.79
2021-03-18 08:00:00,78.4525,3.75,78.5420731599,22.9325,0,22.9325,55.52,3.75,55.6464994407,134.03,78.0625,3.7800000000000002,78.1539653904,22.9325,0,22.9325,55.13,3.7800000000000002,55.2594362982,134.01
2021-03-18 08:30:00,80.5305,4.72,80.6687041563,32.9305,0,32.9305,47.6,4.72,47.8334443669,134.03,80.2205,4.73,80.3598252876,32.9305,0,32.9305,47.29,4.73,47.5259613264,134.01
2021-03-18 09:00:00,85.9095,5.52,86.0866574461,49.2595,0,49.2595,36.65,5.52,37.063363312,133.91,85.6695,5.53,85.847796304,49.2595,0,49.2595,36.41,5.53,36.8275576165,133.89
2021-03-18 09:30:00,78.078,5.5600000000000005,78.2757158,35.338,0,35.338,42.74,5.5600000000000005,43.1001299302,133.66,77.768,5.57,77.9672156999,35.338,0,35.338,42.43,5.57,42.7940393046,133.64
2021-03-18 10:00:00,75.8345,5.57,76.0387814885,35.2445,0,35.2445,40.59,5.57,40.9703917482,134.07,75.5545,5.59,75.7610095646,35.2445,0,35.2445,40.31,5.59,40.695751621,134.07
2021-03-18 10:30:00,74.055,5.36,74.2487213695,30.175,0,30.175,43.88,5.36,44.2061534178,134.14,73.745,5.37,73.9402591624,30.175,0,30.175,43.57,5.37,43.8996788143,134.07
2021-03-18 11:00:00,75.053,5.31,75.2406067825,30.263,0,30.263,44.79,5.31,45.1036606053,134.14,74.733,5.33,74.9228282234,30.263,0,30.263,44.47,5.33,44.7882774842,134.16
2021-03-18 11:30:00,75.8255,5.34,76.0133017981,35.0755,0,35.0755,40.75,5.34,41.0983953458,134.52,75.5355,5.35,75.7247268747,35.0755,0,35.0755,40.46,5.35,40.8121807798,134.5
2021-03-18 12:00:00,77.0395,4.86,77.1926431744,42.5395,0,42.5395,34.5,4.86,34.8406314524,134.79,76.8095,4.88,76.9643663668,42.5395,0,42.5395,34.27,4.88,34.6157088617,134.78
2021-03-18 12:30:00,77.6735,4.75,77.8186038313,44.2035,0,44.2035,33.47,4.75,33.8053753122,134.79,77.4335,4.76,77.5796656493,44.2035,0,44.2035,33.23,4.76,33.569189743,134.78
2021-03-18 13:00:00,78.3145,4.46,78.4413953869,47.9045,0,47.9045,30.41,4.46,30.7353168196,134.88,78.1145,4.49,78.2434355729,47.9045,0,47.9045,30.21,4.49,30.541843428299998,134.86
2021-03-18 13:30:00,79.4515,3.26,79.5183529272,53.0915,0,53.0915,26.36,3.26,26.5608207705,135.24,79.2715,3.3,79.340158257,53.0915,0,53.0915,26.18,3.3,26.387163545900002,135.22
2021-03-18 14:00:00,78.163,3.31,78.2330535579,56.763,0,56.763,21.4,3.31,21.65447067,135.57,78.013,3.35,78.0848939872,56.763,0,56.763,21.25,3.35,21.5124382625,135.56
2021-03-18 14:30:00,79.3975,3.65,79.4813531984,64.1075,0,64.1075,15.29,3.65,15.7196246775,135.46,79.2775,3.69,79.3633297326,64.1075,0,64.1075,15.17,3.69,15.612334867,135.46
2021-03-18 15:00:00,72.926,3.36,73.0033634568,40.606,0,40.606,32.32,3.36,32.494184095,135.46,72.666,3.39,72.7450318304,40.606,0,40.606,32.06,3.39,32.2387298137,135.46
2021-03-18 15:30:00,71.8785,2.83,71.9341898005,31.9285,0,31.9285,39.95,2.83,40.050111111,135.64,71.5785,2.87,71.6360144219,31.9285,0,31.9285,39.65,2.87,39.7537344158,135.64
2021-03-18 16:00:00,72.7405,2.46,72.7820852975,28.8005,0,28.8005,43.94,2.46,44.0088082093,135.4,72.4205,2.5,72.4636379176,28.8005,0,28.8005,43.62,2.5,43.6915827134,135.39
2021-03-18 16:30:00,74.7275,2.5,74.769306913,31.0875,0,31.0875,43.64,2.5,43.7115499611,135.57,74.3875,2.5300000000000002,74.4305115947,31.0875,0,31.0875,43.3,2.5300000000000002,43.373850417,135.55
2021-03-18 17:00:00,76.4795,3.33,76.5519615702,18.4095,0,18.4095,58.07,3.33,58.1654003683,134.7,76.0395,3.36,76.1136989001,18.4095,0,18.4095,57.63,3.36,57.7278658881,134.68
2021-03-18 17:30:00,79.5525,5.05,79.712626078,9.9425,0,9.9425,69.61,5.05,69.7929409038,133.66,79.0425,5.04,79.2030201839,9.9425,0,9.9425,69.1,5.04,69.2835593774,133.62
2021-03-18 18:00:00,84.7015,4.98,84.8477725238,14.2515,0,14.2515,70.45,4.98,70.6257948628,133.33,84.2015,5.0,84.3498227755,14.2515,0,14.2515,69.95,5.0,70.1284713936,133.29
2021-03-18 18:30:00,91.8715,5.31,92.0248260648,23.4715,0,23.4715,68.4,5.31,68.6058022328,133.04,91.3815,5.31,91.5356468391,23.4715,0,23.4715,67.91,5.31,68.1172826822,133.01
2021-03-18 19:00:00,93.232,5.89,93.4178672632,22.802,0,22.802,70.43,5.89,70.6758586789,133.23,92.732,5.89,92.9188674274,22.802,0,22.802,69.93,5.89,70.1776103896,133.19
2021-03-18 19:30:00,81.2965,6.2,81.5325757734,3.4265,0,3.4265,77.87,6.2,78.1164316901,133.36,80.7365,6.2,80.9742084386,3.4265,0,3.4265,77.31,6.2,77.5582110418,133.32
2021-03-18 20:00:00,78.302,4.4,78.4255264821,1.462,0,1.462,76.84,4.4,76.9658729568,133.95,77.752,4.4,77.8763988895,1.462,0,1.462,76.29,4.4,76.4167789167,133.89
2021-03-18 20:30:00,76.998,2.62,77.0425622886,1.478,0,1.478,75.52,2.62,75.5654338967,132.88,76.468,2.66,76.514251117,1.478,0,1.478,74.99,2.66,75.0371621265,132.85
2021-03-18 21:00:00,73.1,1.45,73.1143795706,1.65,0,1.65,71.45,1.45,71.4647115715,133.85,72.58,1.49,72.5952925471,1.65,0,1.65,70.93,1.49,70.9456482104,133.8
2021-03-18 21:30:00,69.135,0.18,69.1352343238,1.795,0,1.795,67.34,0.18,67.3402405698,135.34,68.675,0.24,68.6754193653,1.795,0,1.795,66.88,0.24,66.8804306206,135.31
2021-03-18 22:00:00,65.0305,-1.31,65.0436932396,1.7405,0,1.7405,63.29,-1.31,63.3035559823,135.88,64.5805,-1.24,64.5924034252,1.7405,0,1.7405,62.84,-1.24,62.852233055,135.83
2021-03-18 22:30:00,61.9375,-2.7199999999999998,61.9971959547,2.2375,0,2.2375,59.7,-2.7199999999999998,59.7619310264,135.72,61.5275,-2.66,61.5849726496,2.2375,0,2.2375,59.29,-2.66,59.349639426,135.69
2021-03-18 23:00:00,57.1995,-3.47,57.304656881,2.1995,0,2.1995,55.0,-3.47,55.1093540154,136.65,56.7995,-3.39,56.900573813,2.1995,0,2.1995,54.6,-3.39,54.7051377843,136.62
2021-03-18 23:30:00,52.709,0.55,52.7118694508,2.229,0,2.229,50.48,0.55,50.4829961472,137.56,51.989,-8.51,52.6808904727,2.229,0,2.229,49.76,-8.51,50.4824494255,137.52
2021-03-19 00:00:00,51.479,16.16,53.955843437,3.319,0,3.319,48.16,16.16,50.7989291226,135.09,49.549,-23.07,54.6564570842,3.319,0,3.319,46.23,-23.07,51.6666023656,135.05
2021-03-19 00:30:00,59.737,20.73,63.2316540113,2.757,0,2.757,56.98,20.73,60.6337636965,133.65,57.667,-17.7,60.3222420754,2.757,0,2.757,54.91,-17.7,57.6922707128,133.61
2021-03-19 01:00:00,61.377,21.18,64.9286418232,3.497,0,3.497,57.88,21.18,61.6334876508,133.16,59.317,-17.01,61.7077514499,3.497,0,3.497,55.82,-17.01,58.3541986493,133.13
2021-03-19 01:30:00,58.57,20.97,62.2108173873,2.84,0,2.84,55.73,20.97,59.5447210087,133.45,56.53,-17.35,59.1325916902,2.84,0,2.84,53.69,-17.35,56.4237414569,133.39
2021-03-19 02:00:00,56.734,20.75,60.4095129595,2.974,0,2.974,53.76,20.75,57.6255160498,133.77,54.744,-17.74,57.5466170683,2.974,0,2.974,51.77,-17.74,54.7251359066,133.73
2021-03-19 02:30:00,56.3215,20.74,60.0188217333,2.6615,0,2.6615,53.66,20.74,57.5286293944,134.03,54.3215,-17.89,57.1915855896,2.6615,0,2.6615,51.66,-17.89,54.6699890251,133.98
2021-03-19 03:00:00,55.3225,20.61,59.0368622663,3.4925,0,3.4925,51.83,20.61,55.7774237483,134.34,53.3525,-18.23,56.381044299,3.4925,0,3.4925,49.86,-18.23,53.0881578132,134.27
2021-03-19 03:30:00,53.8255,20.4,57.5616578136,4.1555,0,4.1555,49.67,20.4,53.6960790002,134.49,51.8855,-18.55,55.1017931673,4.1555,0,4.1555,47.73,-18.55,51.2079622715,134.45
2021-03-19 04:00:00,51.551,19.9,55.2586246752,3.451,0,3.451,48.1,19.9,52.0540104123,134.68,49.631,-19.1,53.1793772152,3.451,0,3.451,46.18,-19.1,49.974017249,134.64
2021-03-19 04:30:00,51.1795,19.8,54.8760532496,3.9095,0,3.9095,47.27,19.8,51.2493209711,134.77,49.2895,-19.28,52.9261108551,3.9095,0,3.9095,45.38,-19.28,49.3058089884,134.75
2021-03-19 05:00:00,50.747,19.85,54.4911048613,3.287,0,3.287,47.46,19.85,51.4438927376,134.77,48.847,-19.18,52.477631511,3.287,0,3.287,45.56,-19.18,49.4326410381,134.75
2021-03-19 05:30:00,52.2095,20.08,55.9378073422,2.0495,0,2.0495,50.16,20.08,54.0299176383,134.59,50.2595,-18.84,53.6746023763,2.0495,0,2.0495,48.21,-18.84,51.7605032819,134.56
2021-03-19 06:00:00,54.5205,20.81,58.3570134624,2.3505000000000003,0,2.3505000000000003,52.17,20.81,56.1672947542,134.19,52.5305,-17.88,55.4900696544,2.3505000000000003,0,2.3505000000000003,50.18,-17.88,53.2703181894,134.11
2021-03-19 06:30:00,61.247,22.38,65.2078170851,1.8170000000000002,0,1.8170000000000002,59.43,22.38,63.5042463147,132.51,59.147,-15.42,61.124005178,1.8170000000000002,0,1.8170000000000002,57.33,-15.42,59.3675441635,132.46
2021-03-19 07:00:00,67.189,23.98,71.3400457037,2.499,0,2.499,64.69,23.98,68.9915683254,132.02,65.029,-13.56,66.4277384908,2.499,0,2.499,62.53,-13.56,63.9833923765,131.97
2021-03-19 07:30:00,72.7805,25.01,76.9577889512,5.8105,0,5.8105,66.97,25.01,71.4876283003,131.15,70.5805,-12.04,71.6000599179,5.8105,0,5.8105,64.77,-12.04,65.879545384,131.11
2021-03-19 08:00:00,78.5685,25.51,82.6061092913,16.6785,0,16.6785,61.89,25.51,66.9412593249,131.24,76.4885,-11.59,77.3616101969,16.6785,0,16.6785,59.81,-11.59,60.922608283,131.21
2021-03-19 08:30:00,79.2195,26.34,83.4836797239,20.4195,0,20.4195,58.8,26.34,64.4300830358,131.09,77.1695,-10.63,77.8981940115,20.4195,0,20.4195,56.75,-10.63,57.7369846805,131.05
2021-03-19 09:00:00,80.16,26.84,84.5340830671,23.78,0,23.78,56.38,26.84,62.4426937279,131.21,78.15,-10.18,78.8102461613,23.78,0,23.78,54.37,-10.18,55.3148198949,131.16
2021-03-19 09:30:00,79.6105,27.43,84.2035427417,20.8805,0,20.8805,58.73,27.43,64.8198873803,131.21,77.5705,-9.6,78.1622829135,20.8805,0,20.8805,56.69,-9.6,57.4970964484,131.16
2021-03-19 10:00:00,79.586,27.62,84.2424821334,21.766,0,21.766,57.82,27.62,64.0782084643,131.34,77.556,-9.5,78.1356713416,21.766,0,21.766,55.79,-9.5,56.5930569947,131.33
2021-03-19 10:30:00,81.766,26.76,86.0335769104,24.386,0,24.386,57.38,26.76,63.3132055736,131.54,79.746,-10.47,80.430376202,24.386,0,24.386,55.36,-10.47,56.3413746726,131.52
2021-03-19 11:00:00,81.6175,26.6,85.8427417214,26.2175,0,26.2175,55.4,26.6,61.4550242047,131.71,79.6375,-10.7,80.3531045215,26.2175,0,26.2175,53.42,-10.7,54.4810646005,131.68
2021-03-19 11:30:00,78.0975,26.76,82.5549338698,25.0375,0,25.0375,53.06,26.76,59.4260986436,131.9,76.1475,-10.7,76.8955899662,25.0375,0,25.0375,51.11,-10.7,52.2180246658,131.84
2021-03-19 12:00:00,78.809,26.86,83.2605433624,24.489,0,24.489,54.32,26.86,60.5980362718,131.67,76.829,-10.52,77.5458937727,24.489,0,24.489,52.34,-10.52,53.3867586579,131.63
2021-03-19 12:30:00,83.5555,26.93,87.7880770962,29.3355,0,29.3355,54.22,26.93,60.5395184983,131.67,81.6055,-10.43,82.2693292196,29.3355,0,29.3355,52.27,-10.43,53.3004484034,131.7
2021-03-19 13:00:00,81.684,26.32,85.8196845485,26.694,0,26.694,54.99,26.32,60.964272324,132.0,79.684,-11.2,80.4672595283,26.694,0,26.694,52.99,-11.2,54.1606877726,131.97
2021-03-19 13:30:00,77.8205,25.53,81.9012278312,24.9305,0,24.9305,52.89,25.53,58.7293197645,132.47,75.8505,-12.27,76.8365228928,24.9305,0,24.9305,50.92,-12.27,52.3774693929,132.44
2021-03-19 14:00:00,75.397,25.38,79.55408229,19.847,0,19.847,55.55,25.38,61.0732912164,132.71,73.377,-12.54,74.4408203139,19.847,0,19.847,53.53,-12.54,54.9792006126,132.68
2021-03-19 14:30:00,73.9835,25.09,78.1221247295,17.7435,0,17.7435,56.24,25.09,61.5828360828,132.82,71.9635,-12.89,73.1088054358,17.7435,0,17.7435,54.22,-12.89,55.7311447936,132.79
2021-03-19 15:00:00,73.1565,25.12,77.3491298739,16.0965,0,16.0965,57.06,25.12,62.3446709832,133.21,71.0965,-13.06,72.2860699738,16.0965,0,16.0965,55.0,-13.06,56.5293162881,133.15
2021-03-19 15:30:00,72.9865,24.77,77.075171633,15.6465,0,15.6465,57.34,24.77,62.4614160903,133.21,70.9365,-13.34,72.1799323375,15.6465,0,15.6465,55.29,-13.34,56.8765303091,133.15
2021-03-19 16:00:00,75.121,25.12,79.209715572,14.541,0,14.541,60.58,25.12,65.5816346243,132.51,73.011,-12.63,74.0953643692,14.541,0,14.541,58.47,-12.63,59.8185406041,132.47
2021-03-19 16:30:00,79.018,25.93,83.1637494585,11.208,0,11.208,67.81,25.93,72.5986294636,131.53,76.808,-11.31,77.6362348649,11.208,0,11.208,65.6,-11.31,66.5678308194,131.49
2021-03-19 17:00:00,84.4365,25.82,88.2960640813,21.2565,0,21.2565,63.18,25.82,68.2523611313,131.6,82.3065,-11.43,83.0963587785,21.2565,0,21.2565,61.05,-11.43,62.1107671825,131.49
2021-03-19 17:30:00,84.5195,26.27,88.5079588526,12.5895,0,12.5895,71.93,26.27,76.5770056871,130.91,82.2295,-10.68,82.920160819,12.5895,0,12.5895,69.64,-10.68,70.4541836941,130.85
2021-03-19 18:00:00,89.7455,26.65,93.6187869514,16.5555,0,16.5555,73.19,26.65,77.8909404231,131.15,87.4355,-10.39,88.050660192,16.5555,0,16.5555,70.88,-10.39,71.6374657564,131.1
2021-03-19 18:30:00,94.2925,26.27,97.8835453805,22.9625,0,22.9625,71.33,26.27,76.0136948188,131.08,92.0325,-10.75,92.6582082508,22.9625,0,22.9625,69.07,-10.75,69.9015550614,131.1
2021-03-19 19:00:00,95.106,25.85,98.5564494896,22.896,0,22.896,72.21,25.85,76.6975006112,130.79,92.836,-10.97,93.4818902034,22.896,0,22.896,69.94,-10.97,70.7950881064,130.77
2021-03-19 19:30:00,91.838,24.9,95.1537085142,22.988,0,22.988,68.85,24.9,73.2142916376,131.24,89.618,-12.19,90.4432530596,22.988,0,22.988,66.63,-12.19,67.7359062832,131.22
2021-03-19 20:00:00,82.9115,23.3,86.1232072803,14.5515,0,14.5515,68.36,23.3,72.2217391095,131.24,80.7115,-13.75,81.8743472172,14.5515,0,14.5515,66.16,-13.75,67.5737234434,131.22
2021-03-19 20:30:00,86.028,26.36,89.9759211345,18.308,0,18.308,67.72,26.36,72.669443372,130.54,83.828,-10.35,84.4645255951,18.308,0,18.308,65.52,-10.35,66.3324422888,130.49
2021-03-19 21:00:00,90.584,27.55,94.6808510524,7.304,0,7.304,83.28,27.55,87.7186462504,129.79,88.174,-8.73,88.6051193555,7.304,0,7.304,80.87,-8.73,81.3398414063,129.74
2021-03-19 21:30:00,84.6645,25.75,88.4937289318,3.6345,0,3.6345,81.03,25.75,85.0230756912,130.47,82.3045,-10.84,83.0152776316,3.6345,0,3.6345,78.67,-10.84,79.4133143749,130.41
2021-03-19 22:00:00,79.9135,24.3,83.5263879397,2.2135,0,2.2135,77.7,24.3,81.4111785936,130.26,77.6035,-12.15,78.5488746721,2.2135,0,2.2135,75.39,-12.15,76.3627828199,130.2
2021-03-19 22:30:00,76.27,22.65,79.5621480354,1.37,0,1.37,74.9,22.65,78.2498083065,130.91,74.01,-14.11,75.3430302019,1.37,0,1.37,72.64,-14.11,73.9977141539,130.89
2021-03-19 23:00:00,71.2975,21.17,74.3740707925,2.4475,0,2.4475,68.85,21.17,72.0311835249,130.91,69.1575,-15.66,70.9083592128,2.4475,0,2.4475,66.71,-15.66,68.523424462,130.89
2021-03-19 23:30:00,67.162,21.14,70.410466864,1.792,0,1.792,65.37,21.14,68.7032495592,132.09,65.042,-16.28,67.0484911389,1.792,0,1.792,63.25,-16.28,65.3115678881,132.04
2021-03-20 00:00:00,64.6385,21.04,67.9765936352,1.5085000000000002,0,1.5085000000000002,63.13,21.04,66.5438088781,132.25,62.5385,-16.5,64.6785434456,1.5085000000000002,0,1.5085000000000002,61.03,-16.5,63.2211270067,132.23
2021-03-20 00:30:00,73.3295,23.29,76.9391946296,1.3295,0,1.3295,72.0,23.29,75.6731398846,131.56,71.0795,-13.84,72.4143695702,1.3295,0,1.3295,69.75,-13.84,71.1098312472,131.51
2021-03-20 01:00:00,75.0055,23.5,78.6007317412,2.5755,0,2.5755,72.43,23.5,76.146929682,130.68,72.7755,-13.24,73.9700682726,2.5755,0,2.5755,70.2,-13.24,71.4376483376,130.64
2021-03-20 01:30:00,72.887,22.93,76.4087669643,2.127,0,2.127,70.76,22.93,74.3825416344,131.01,70.677,-13.94,72.0386141524,2.127,0,2.127,68.55,-13.94,69.9530278115,130.96
2021-03-20 02:00:00,70.4675,21.96,73.8099597361,1.4575,0,1.4575,69.01,21.96,72.4197604249,131.77,68.2975,-15.27,69.9837224378,1.4575,0,1.4575,66.84,-15.27,68.5620777106,131.73
2021-03-20 02:30:00,69.5235,21.42,72.7484257716,1.5935000000000001,0,1.5935000000000001,67.93,21.42,71.2271107093,131.77,67.3535,-15.78,69.1773254922,1.5935000000000001,0,1.5935000000000001,65.76,-15.78,67.6268142086,131.73
2021-03-20 03:00:00,68.1595,21.07,71.3418694754,1.5895000000000001,0,1.5895000000000001,66.57,21.07,69.824850877,132.3,66.0295,-16.39,68.0332784029,1.5895000000000001,0,1.5895000000000001,64.44,-16.39,66.4916964741,132.26
2021-03-20 03:30:00,64.684,20.28,67.788629253,2.124,0,2.124,62.56,20.28,65.7649754809,132.71,62.614,-17.44,64.9974353032,2.124,0,2.124,60.49,-17.44,62.9539013882,132.65
2021-03-20 04:00:00,62.771,19.61,65.7628355608,1.611,0,1.611,61.16,19.61,64.2269234823,133.67,60.691,-18.62,63.4830834239,1.611,0,1.611,59.08,-18.62,61.9447398897,133.62
2021-03-20 04:30:00,61.8795,19.17,64.7808723332,1.6495000000000002,0,1.6495000000000002,60.23,19.17,63.207134091,134.14,59.8095,-19.34,62.8586659917,1.6495000000000002,0,1.6495000000000002,58.16,-19.34,61.2912815986,134.09
2021-03-20 05:00:00,60.734,18.99,63.6336299137,1.9140000000000001,0,1.9140000000000001,58.82,18.99,61.809485518,134.37,58.684,-19.66,61.8896393268,1.9140000000000001,0,1.9140000000000001,56.77,-19.66,60.0778536567,134.32
2021-03-20 05:30:00,61.7165,19.38,64.6877946158,2.0065,0,2.0065,59.71,19.38,62.7763371024,134.3,59.6565,-19.27,62.6915535958,2.0065,0,2.0065,57.65,-19.27,60.7853222415,134.23
2021-03-20 06:00:00,62.762,20.01,65.874644166,2.312,0,2.312,60.45,20.01,63.6757614795,133.78,60.682,-18.37,63.4015932292,2.312,0,2.312,58.37,-18.37,61.1924325387,133.72
2021-03-20 06:30:00,66.027,20.78,69.2197452249,2.127,0,2.127,63.9,20.78,67.1938866267,132.94,63.917,-17.14,66.1752407551,2.127,0,2.127,61.79,-17.14,64.1231915924,132.89
2021-03-20 07:00:00,69.056,21.64,72.3672628749,3.086,0,3.086,65.97,21.64,69.4286000147,132.46,66.896,-16.04,68.7921246655,3.086,0,3.086,63.81,-16.04,65.7951191199,132.41
2021-03-20 07:30:00,71.7645,22.44,75.1910703491,7.3845,0,7.3845,64.38,22.44,68.1787210206,132.08,69.6745,-15.06,71.283515277,7.3845,0,7.3845,62.29,-15.06,64.0846916198,132.03
2021-03-20 08:00:00,79.9115,23.23,83.2194732755,21.5615,0,21.5615,58.35,23.23,62.8041033691,131.83,77.9315,-14.17,79.2092645607,21.5615,0,21.5615,56.37,-14.17,58.1237111685,131.78
2021-03-20 08:30:00,79.6305,23.19,82.9384870265,21.8805,0,21.8805,57.75,23.19,62.2321347858,131.13,77.6505,-13.86,78.8777519346,21.8805,0,21.8805,55.77,-13.86,57.466446732,131.09
2021-03-20 09:00:00,82.097,23.56,85.4107195204,26.547,0,26.547,55.55,23.56,60.3396726872,131.13,80.167,-13.44,81.2858012755,26.547,0,26.547,53.62,-13.44,55.2787300867,131.09
2021-03-20 09:30:00,85.552,25.47,89.2629016109,31.472,0,31.472,54.08,25.47,59.777648833,130.87,83.632,-11.47,84.4148821239,31.472,0,31.472,52.16,-11.47,53.4062402721,130.83
2021-03-20 10:00:00,86.4855,26.23,90.3756306216,28.9655,0,28.9655,57.52,26.23,63.2183778659,131.08,84.5155,-10.8,85.202756647,28.9655,0,28.9655,55.55,-10.8,56.5901272308,131.03
2021-03-20 10:30:00,87.1925,25.44,90.8280003977,33.9125,0,33.9125,53.28,25.44,59.0419511873,131.32,85.3025,-11.68,86.0984256897,33.9125,0,33.9125,51.39,-11.68,52.7006119509,131.29
2021-03-20 11:00:00,83.536,25.1,87.2254165711,31.256,0,31.256,52.28,25.1,57.9931754606,131.57,81.656,-12.17,82.5579265486,31.256,0,31.256,50.4,-12.17,51.8485187831,131.54
2021-03-20 11:30:00,85.188,24.92,88.7581080465,39.318,0,39.318,45.87,24.92,52.2021388451,131.57,83.398,-12.38,84.3118663297,39.318,0,39.318,44.08,-12.38,45.7854867835,131.54
2021-03-20 12:00:00,86.5315,24.65,89.9740128718,41.4615,0,41.4615,45.07,24.65,51.3704915297,132.08,84.7715,-12.88,85.7443969729,41.4615,0,41.4615,43.31,-12.88,45.1846268105,132.05
2021-03-20 12:30:00,86.5735,24.38,89.9408433486,39.7435,0,39.7435,46.83,24.38,52.7961485338,131.92,84.7635,-13.11,85.7713415556,39.7435,0,39.7435,45.02,-13.11,46.8900042653,131.9
2021-03-20 13:00:00,85.1635,24.31,88.56521795969999,31.7035,0,31.7035,53.46,24.31,58.7277421667,131.92,83.2435,-13.13,84.2726360822,31.7035,0,31.7035,51.54,-13.13,53.1861683147,131.9
2021-03-20 13:30:00,82.926,24.16,86.3737638175,25.736,0,25.736,57.19,24.16,62.083828007,131.92,80.936,-13.3,82.0214977674,25.736,0,25.736,55.2,-13.3,56.7796618518,131.9
2021-03-20 14:00:00,80.225,23.6,83.6242227169,21.085,0,21.085,59.14,23.6,63.6749526894,132.22,78.205,-14.0,79.4482348766,21.085,0,21.085,57.12,-14.0,58.8106656993,132.19
2021-03-20 14:30:00,79.218,22.88,82.4559635442,18.328,0,18.328,60.89,22.88,65.0468023811,132.44,77.158,-14.89,78.58160767,18.328,0,18.328,58.83,-14.89,60.6850970173,132.41
2021-03-20 15:00:00,80.9435,22.23,83.940592637,15.0935,0,15.0935,65.85,22.23,69.5010460353,132.03,78.7835,-15.21,80.2382949236,15.0935,0,15.0935,63.69,-15.21,65.4809911348,132.01
2021-03-20 15:30:00,81.149,22.27,84.1493499737,12.649000000000001,0,12.649000000000001,68.5,22.27,72.0291808922,131.89,78.969,-15.1,80.3997074684,12.649000000000001,0,12.649000000000001,66.32,-15.1,68.0172948595,131.86
2021-03-20 16:00:00,81.588,22.34,84.5912368038,12.478,0,12.478,69.11,22.34,72.6310381311,131.63,79.378,-14.91,80.7661747516,12.478,0,12.478,66.9,-14.91,68.5413605059,131.59
2021-03-20 16:30:00,84.761,23.38,87.926398317,10.151,0,10.151,74.61,23.38,78.1874446443,131.22,82.471,-13.64,83.5913598466,10.151,0,10.151,72.32,-13.64,73.5950541816,131.2
2021-03-20 17:00:00,89.893,25.03,93.3126591037,9.493,0,9.493,80.4,25.03,84.2060621333,129.92,87.523,-11.34,88.2545813485,9.493,0,9.493,78.03,-11.34,78.8497083064,129.87
2021-03-20 17:30:00,93.5375,7.84,93.8654862356,6.7775,0,6.7775,86.76,7.84,87.1135075634,131.81,92.4675,-1.8599999999999999,92.4862052214,6.7775,0,6.7775,85.69,-1.8599999999999999,85.7101843424,131.76
2021-03-20 18:00:00,98.261,-1.92,98.279756415,9.451,0,9.451,88.81,-1.92,88.830751995,132.83,97.661,9.23,98.0961967713,9.451,0,9.451,88.21,9.23,88.6915835917,132.8
2021-03-20 18:30:00,100.8035,-2.31,100.8299643571,10.4235,0,10.4235,90.38,-2.31,90.409515539,132.83,100.2035,9.54,100.6566093818,10.4235,0,10.4235,89.78,9.54,90.2854362564,132.8
2021-03-20 19:00:00,103.3095,-1.56,103.3212775291,11.9695,0,11.9695,91.34,-1.56,91.353320684,132.22,102.6895,10.14,103.1889190284,11.9695,0,11.9695,90.72,10.14,91.28492756200001,132.18
2021-03-20 19:30:00,99.322,0.04,99.3220080546,8.392,0,8.392,90.93,0.04,90.930008798,132.81,98.732,3.25,98.7854762807,8.392,0,8.392,90.34,3.25,90.3984408051,132.74
2021-03-20 20:00:00,91.531,-0.34,91.5316314779,2.331,0,2.331,89.2,-0.34,89.2006479797,132.94,90.971,-0.25,90.9713435154,2.331,0,2.331,88.64,-0.25,88.6403525489,132.9
2021-03-20 20:30:00,85.9515,-2.36,85.983893563,2.0615,0,2.0615,83.89,-2.36,83.9231892864,134.03,85.4115,-2.2800000000000002,85.4419260799,2.0615,0,2.0615,83.35,-2.2800000000000002,83.3811783318,133.99
2021-03-20 21:00:00,81.5565,-4.23,81.6661226718,1.8565,0,1.8565,79.7,-4.23,79.8121726305,134.48,81.0465,-4.13,81.1516608718,1.8565,0,1.8565,79.19,-4.13,79.2976229152,134.45
2021-03-20 21:30:00,77.893,-5.35,78.0765134275,2.493,0,2.493,75.4,-5.35,75.5895660789,134.84,77.423,-5.26,77.6014724667,2.493,0,2.493,74.93,-5.26,75.1143960902,134.79
2021-03-20 22:00:00,73.501,-7.05,73.838333547,2.6710000000000003,0,2.6710000000000003,70.83,-7.05,71.1799929756,136.16,73.051,-6.94,73.3799168778,2.6710000000000003,0,2.6710000000000003,70.38,-6.94,70.721340485,136.12
2021-03-20 22:30:00,69.217,-8.18,69.6986763791,2.027,0,2.027,67.19,-8.18,67.6861027095,135.22,68.787,-8.05,69.2564355782,2.027,0,2.027,66.76,-8.05,67.2435877984,135.18
2021-03-20 23:00:00,64.9265,-8.75,65.5134558869,2.4965,0,2.4965,62.43,-8.75,63.0402046316,135.62,64.5265,-8.64,65.1023717099,2.4965,0,2.4965,62.03,-8.64,62.6288312201,135.58
2021-03-20 23:30:00,62.0395,-8.67,62.642385493,1.4995,0,1.4995,60.54,-8.67,61.1576691838,137.04,61.6195,-9.69,62.3767495165,1.4995,0,1.4995,60.12,-9.69,60.8958988767,137.0
2021-03-21 00:00:00,60.041,-5.89,60.3292116723,1.651,0,1.651,58.39,-5.89,58.6863203822,132.95,59.561,-7.93,60.0865843679,1.651,0,1.651,57.91,-7.93,58.4504319916,132.92
2021-03-21 00:30:00,69.2305,-1.1,69.2392383714,1.5305,0,1.5305,67.7,-1.1,67.7089358948,132.69,68.7905,-0.58,68.7929450616,1.5305,0,1.5305,67.26,-0.58,67.2625006969,132.65
2021-03-21 01:00:00,70.1195,2.01,70.148302761,1.9795,0,1.9795,68.14,2.01,68.1696391365,133.94,69.6595,2.05,69.6896580581,1.9795,0,1.9795,67.68,2.05,67.7110397203,133.92
2021-03-21 01:30:00,67.435,1.52,67.4521283949,2.165,0,2.165,65.27,1.52,65.2876963907,134.34,67.015,1.56,67.0331546699,2.165,0,2.165,64.85,1.56,64.8687605863,134.31
2021-03-21 02:00:00,65.4345,1.25,65.4464383313,2.4845,0,2.4845,62.95,1.25,62.9624094202,134.7,65.0245,1.3,65.0374938036,2.4845,0,2.4845,62.54,1.3,62.5535098935,134.66
2021-03-21 02:30:00,64.7945,1.45,64.8107223401,3.3145,0,3.3145,61.48,1.45,61.4970966794,134.54,64.4045,1.48,64.4215027786,3.3145,0,3.3145,61.09,1.48,61.107925018,134.51
2021-03-21 03:00:00,63.0115,-1.79,63.0369195968,2.4815,0,2.4815,60.53,-1.79,60.5564612572,133.84,62.5815,-2.21,62.6205097572,2.4815,0,2.4815,60.1,-2.21,60.1406193849,133.79
2021-03-21 03:30:00,59.958,-5.92,60.2495490772,1.978,0,1.978,57.98,-5.92,58.2814447316,132.43,59.568,-5.82,59.851641782,1.978,0,1.978,57.59,-5.82,57.8833352529,132.39
2021-03-21 04:00:00,58.07,-6.2,58.400041952,2.98,0,2.98,55.09,-6.2,55.4377858504,132.56,57.71,-6.1,58.0314923124,2.98,0,2.98,54.73,-6.1,55.0688923077,132.52
2021-03-21 04:30:00,56.166,-6.71,56.5653927415,2.7560000000000002,0,2.7560000000000002,53.41,-6.71,53.8298448818,132.76,55.816,-6.61,56.2060313134,2.7560000000000002,0,2.7560000000000002,53.06,-6.61,53.4701383952,132.72
2021-03-21 05:00:00,55.339,-6.76,55.7503589316,3.6189999999999998,0,3.6189999999999998,51.72,-6.76,52.1599079754,132.76,55.009,-6.65,55.4094990142,3.6189999999999998,0,3.6189999999999998,51.39,-6.65,51.8184773995,132.72
2021-03-21 05:30:00,55.492,-6.68,55.8926154693,3.242,0,3.242,52.25,-6.68,52.6752778825,132.76,55.142,-6.58,55.5332023568,3.242,0,3.242,51.9,-6.58,52.3154508726,132.72
2021-03-21 06:00:00,56.0155,-6.26,56.3642070844,2.6654999999999998,0,2.6654999999999998,53.35,-6.26,53.7160134411,132.76,55.6655,-6.16,56.0052987694,2.6654999999999998,0,2.6654999999999998,53.0,-6.16,53.3567765143,132.72
2021-03-21 06:30:00,58.518,-5.36,58.7629638803,2.948,0,2.948,55.57,-5.36,55.8279007307,132.28,58.138,-5.26,58.3754626877,2.948,0,2.948,55.19,-5.26,55.4400910894,132.24
2021-03-21 07:00:00,60.7315,-4.41,60.8914049128,3.7115,0,3.7115,57.02,-4.41,57.1902832656,131.51,60.3615,-4.32,60.5158911547,3.7115,0,3.7115,56.65,-4.32,56.8144779084,131.5
2021-03-21 07:30:00,62.4355,-3.59,62.5386261462,5.5555,0,5.5555,56.88,-3.59,56.9931794165,131.02,62.0555,-3.5,62.1541235981,5.5555,0,5.5555,56.5,-3.5,56.6083032779,130.99
2021-03-21 08:00:00,65.2215,-3.11,65.295605995,6.9515,0,6.9515,58.27,-3.11,58.3529348019,130.88,64.8315,-3.03,64.9022672351,6.9515,0,6.9515,57.88,-3.03,57.9592555163,130.85
2021-03-21 08:30:00,69.9795,-1.52,69.996005745,10.7395,0,10.7395,59.24,-1.52,59.2594971292,133.75,69.6195,-0.97,69.6262571179,10.7395,0,10.7395,58.88,-0.97,58.8879894376,133.71
2021-03-21 09:00:00,74.1795,-0.77,74.1834962795,15.9395,0,15.9395,58.24,-0.77,58.2450899218,134.59,73.8195,-0.7000000000000001,73.8228188316,15.9395,0,15.9395,57.88,-0.7000000000000001,57.8842327409,134.57
2021-03-21 09:30:00,77.3335,-0.42,77.3346405064,19.7735,0,19.7735,57.56,-0.42,57.5615322937,134.33,76.9635,-0.32,76.9641652475,19.7735,0,19.7735,57.19,-0.32,57.1908952544,134.3
2021-03-21 10:00:00,78.6415,-0.09,78.6415514995,22.0915,0,22.0915,56.55,-0.09,56.550071618,134.22,78.2815,-0.06,78.2815229939,22.0915,0,22.0915,56.19,-0.06,56.1900320342,134.19
2021-03-21 10:30:00,80.0795,0.18,80.0797022987,21.8895,0,21.8895,58.19,0.18,58.1902783977,134.54,79.6895,0.26,79.6899241451,21.8895,0,21.8895,57.8,0.26,57.8005847721,134.49
2021-03-21 11:00:00,79.6835,0.0,79.6835,24.9735,0,24.9735,54.71,0.0,54.71,134.64,79.3435,0.04,79.3435100827,24.9735,0,24.9735,54.37,0.04,54.370014714,134.61
2021-03-21 11:30:00,80.98,-0.08,80.9800395159,30.38,0,30.38,50.6,-0.08,50.6000632411,134.86,80.67,-0.03,80.6700055783,30.38,0,30.38,50.29,-0.03,50.2900089481,134.82
2021-03-21 12:00:00,82.3925,-0.08,82.3925388385,34.8825,0,34.8825,47.51,-0.08,47.5100673542,134.86,82.0825,-0.03,82.0825054823,34.8825,0,34.8825,47.2,-0.03,47.2000095339,134.82
2021-03-21 12:30:00,83.9865,-0.06,83.986521432,40.9765,0,40.9765,43.01,-0.06,43.0100418507,134.86,83.7165,0.0,83.7165,40.9765,0,40.9765,42.74,0.0,42.74,134.82
2021-03-21 13:00:00,85.45,-0.18,85.4501895843,50.37,0,50.37,35.08,-0.18,35.0804617986,135.21,85.25,-0.11,85.2500709677,50.37,0,50.37,34.88,-0.11,34.8801734514,135.19
2021-03-21 13:30:00,82.6915,-0.6900000000000001,82.6943787222,47.3415,0,47.3415,35.35,-0.6900000000000001,35.3567334464,135.45,82.4515,-0.62,82.4538310344,47.3415,0,47.3415,35.11,-0.62,35.1154737972,135.44
2021-03-21 14:00:00,80.7735,-1.6400000000000001,80.7901473092,40.9035,0,40.9035,39.87,-1.6400000000000001,39.9037153659,133.21,80.4735,-2.05,80.4996068453,40.9035,0,40.9035,39.57,-2.05,39.6230665143,133.19
2021-03-21 14:30:00,77.508,-3.05,77.5679867213,31.658,0,31.658,45.85,-3.05,45.9513329513,132.28,77.198,-2.9699999999999998,77.2551105365,31.658,0,31.658,45.54,-2.9699999999999998,45.6367450636,132.27
2021-03-21 15:00:00,77.9555,-2.33,77.9903127334,32.7455,0,32.7455,45.21,-2.33,45.2700011045,132.15,77.6355,-2.26,77.6683877794,32.7455,0,32.7455,44.89,-2.26,44.9468541725,132.14
2021-03-21 15:30:00,80.544,-1.74,80.5627925037,29.414,0,29.414,51.13,-1.74,51.1595983174,131.87,80.204,-1.67,80.2213844059,29.414,0,29.414,50.79,-1.67,50.8174477911,131.85
2021-03-21 16:00:00,81.0305,-0.92,81.0357225565,24.3905,0,24.3905,56.64,-0.92,56.6474712587,131.42,80.6505,-0.86,80.6550850861,24.3905,0,24.3905,56.26,-0.86,56.2665726697,131.4
2021-03-21 16:30:00,81.58,-2.86,81.6301169912,19.47,0,19.47,62.11,-2.86,62.1758128214,132.56,81.17,-2.52,81.2091084793,19.47,0,19.47,61.7,-2.52,61.751440469,132.52
2021-03-21 17:00:00,87.8415,-1.73,87.8585341458,23.5815,0,23.5815,64.26,-1.73,64.283283208,132.49,87.4115,-1.6600000000000001,87.4272608072,23.5815,0,23.5815,63.83,-1.6600000000000001,63.8515818128,132.52
2021-03-21 17:30:00,92.49,0.86,92.4939981837,17.76,0,17.76,74.73,0.86,74.7349483174,131.73,92.01,0.92,92.0145993851,17.76,0,17.76,74.25,0.92,74.2556994446,131.68
2021-03-21 18:00:00,99.4655,1.69,99.4798562034,26.2955,0,26.2955,73.17,1.69,73.1895142763,131.73,99.0155,1.75,99.030963543,26.2955,0,26.2955,72.72,1.75,72.7410537455,131.68
2021-03-21 18:30:00,99.9915,2.1,100.0135494433,22.9415,0,22.9415,77.05,2.1,77.0786124681,131.4,99.5115,2.16,99.5349397561,22.9415,0,22.9415,76.57,2.16,76.6004601814,131.35
2021-03-21 19:00:00,101.352,3.31,101.4060353431,23.242,0,23.242,78.11,3.31,78.1801010488,132.26,100.872,3.58,100.9355080435,23.242,0,23.242,77.63,3.58,77.7125041419,132.2
2021-03-21 19:30:00,98.838,2.22,98.8629285627,22.608,0,22.608,76.23,2.22,76.2623190049,133.64,98.368,2.27,98.3941884666,22.608,0,22.608,75.76,2.27,75.7940004222,133.61
2021-03-21 20:00:00,93.5945,-0.03,93.594504808,22.0245,0,22.0245,71.57,-0.03,71.5700062876,134.77,93.1645,0.04,93.164508587,22.0245,0,22.0245,71.14,0.04,71.1400112454,134.74
2021-03-21 20:30:00,88.7725,-0.92,88.7772671141,22.2825,0,22.2825,66.49,-0.92,66.4963645623,134.41,88.3725,-1.08,88.3790990916,22.2825,0,22.2825,66.09,-1.08,66.0988237414,134.37
2021-03-21 21:00:00,81.6315,1.06,81.6383818571,14.5915,0,14.5915,67.04,1.06,67.0483795479,132.49,81.2015,1.12,81.2092236279,14.5915,0,14.5915,66.61,1.12,66.6194153382,132.45
2021-03-21 21:30:00,71.683,-0.37,71.6839548923,1.663,0,1.663,70.02,-0.37,70.020977571,131.71,71.223,-0.30000000000000004,71.2236318156,1.663,0,1.663,69.56,-0.30000000000000004,69.5606469205,131.69
2021-03-21 22:00:00,67.1595,-1.8900000000000001,67.1860888894,2.3495,0,2.3495,64.81,-1.8900000000000001,64.8375523906,132.54,66.7595,-1.81,66.7840320754,2.3495,0,2.3495,64.41,-1.81,64.4354265913,132.5
2021-03-21 22:30:00,67.2825,-3.5700000000000003,67.3771452812,4.8125,0,4.8125,62.47,-3.5700000000000003,62.5719250143,132.54,66.8825,-3.47,66.9724548322,4.8125,0,4.8125,62.07,-3.47,62.1669188556,132.5
2021-03-21 23:00:00,63.594,-4.5,63.7530143287,4.264,0,4.264,59.33,-4.5,59.500410923,133.15,63.214,-4.4,63.3669456105,4.264,0,4.264,58.95,-4.4,59.1139788882,133.13
2021-03-21 23:30:00,59.977,-5.23,60.2045964109,2.307,0,2.307,57.67,-5.23,57.906664556,133.95,59.607,-5.13,59.8273461638,2.307,0,2.307,57.3,-5.13,57.5291830291,133.92
2021-03-22 00:00:00,58.491,-5.63,58.7613306606,2.021,0,2.021,56.47,-5.63,56.7499585903,132.97,58.111,-5.53,58.3735318531,2.021,0,2.021,56.09,-5.53,56.3619463823,132.93
2021-03-22 00:30:00,67.428,-3.75,67.5321973876,2.558,0,2.558,64.87,-3.75,64.9782994545,132.49,66.988,-3.66,67.0879105652,2.558,0,2.558,64.43,-3.66,64.5338709516,132.47
2021-03-22 01:00:00,69.65,-3.22,69.7243924319,3.05,0,3.05,66.6,-3.22,66.6777954045,132.29,69.21,-3.15,69.2816469204,3.05,0,3.05,66.16,-3.15,66.2349462142,132.25
2021-03-22 01:30:00,68.1275,-3.7,68.2278993979,3.1075,0,3.1075,65.02,-3.7,65.1251902109,132.7,67.7075,-3.61,67.803669932,3.1075,0,3.1075,64.6,-3.61,64.7007890215,132.64
2021-03-22 02:00:00,67.185,-4.16,67.3136674458,6.445,0,6.445,60.74,-4.16,60.882289707300004,132.99,66.775,-4.07,66.898920208,6.445,0,6.445,60.33,-4.07,60.4671299137,132.96
2021-03-22 02:30:00,65.985,-3.89,66.0995637278,1.705,0,1.705,64.28,-3.89,64.3975970049,133.28,65.565,-3.81,65.675606773,1.705,0,1.705,63.86,-3.81,63.9735546925,133.23
2021-03-22 03:00:00,64.84,-4.33,64.9844173629,2.52,0,2.52,62.32,-4.33,62.4702433163,133.28,64.43,-4.23,64.5687060425,2.52,0,2.52,61.91,-4.23,62.0543390908,133.23
2021-03-22 03:30:00,63.4945,-4.9,63.6832908246,1.5245000000000002,0,1.5245000000000002,61.97,-4.9,62.1634209162,133.75,63.0945,-4.8100000000000005,63.2775792066,1.5245000000000002,0,1.5245000000000002,61.57,-4.8100000000000005,61.7575987227,133.73
2021-03-22 04:00:00,61.519,-5.18,61.7366970367,1.919,0,1.919,59.6,-5.18,59.8246805257,133.98,61.119,-5.08,61.3297526573,1.919,0,1.919,59.2,-5.08,59.4175596941,133.95
2021-03-22 04:30:00,61.6085,-4.28,61.7569888535,1.8085,0,1.8085,59.8,-4.28,59.9529682334,133.75,61.2085,-4.18,61.3510625193,1.8085,0,1.8085,59.4,-4.18,59.5468924462,133.71
2021-03-22 05:00:00,61.181,-3.87,61.3032761033,2.451,0,2.451,58.73,-3.87,58.8573682728,133.37,60.801,-3.79,60.9190093567,2.451,0,2.451,58.35,-3.79,58.4729561421,133.34
2021-03-22 05:30:00,65.837,-3.2,65.9147219443,4.8469999999999995,0,4.8469999999999995,60.99,-3.2,61.0738904934,133.04,65.447,-3.1,65.5203770517,4.8469999999999995,0,4.8469999999999995,60.6,-3.1,60.6792386241,132.99
2021-03-22 06:00:00,69.9035,-1.48,69.9191655574,7.2635,0,7.2635,62.64,-1.48,62.6574815964,132.17,69.4835,-1.4,69.4976026367,7.2635,0,7.2635,62.22,-1.4,62.2357485695,132.14
