Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-22 06:30:00,77.5085,1.58,77.5246023676,11.2985,0,11.2985,66.21,1.58,66.228849454,132.17,77.0885,1.6400000000000001,77.1059429114,11.2985,0,11.2985,65.79,1.6400000000000001,65.810437622,132.14
2021-03-22 07:00:00,84.6065,4.9,84.748273388,12.5965,0,12.5965,72.01,4.9,72.1765204204,131.48,84.1265,4.94,84.2714162825,12.5965,0,12.5965,71.53,4.94,71.7003800548,131.44
2021-03-22 07:30:00,88.442,10.82,89.1014015827,16.562,0,16.562,71.88,10.82,72.6897984589,133.29,88.022,11.28,88.7418215049,16.562,0,16.562,71.46,11.28,72.3447993984,133.26
2021-03-22 08:00:00,92.394,14.24,93.4849123442,20.404,0,20.404,71.99,14.24,73.3848601552,134.43,91.944,14.2,93.0340751338,20.404,0,20.404,71.54,14.2,72.9356675434,134.39
2021-03-22 08:30:00,93.05,15.98,94.4121967756,21.99,0,21.99,71.06,15.98,72.8346346184,134.73,92.63,15.94,93.9914916362,21.99,0,21.99,70.64,15.94,72.416111467,134.7
2021-03-22 09:00:00,94.661,16.32,96.0575208976,28.651,0,28.651,66.01,16.32,67.9975183371,134.61,94.271,16.28,95.666398704,28.651,0,28.651,65.62,16.28,67.6093395915,134.58
2021-03-22 09:30:00,99.863,12.92,100.6953085749,45.273,0,45.273,54.59,12.92,56.0980792898,132.9,99.543,12.43,100.3160692462,45.273,0,45.273,54.27,12.43,55.675288953,132.88
2021-03-22 10:00:00,98.5625,10.14,99.0827230462,48.6325,0,48.6325,49.93,10.14,50.9492345379,131.91,98.2725,10.16,98.7963048714,48.6325,0,48.6325,49.64,10.16,50.6690753813,131.89
2021-03-22 10:30:00,96.914,8.79,97.3118055325,56.354,0,56.354,40.56,8.79,41.5015385257,132.77,96.714,8.81,97.1144371142,56.354,0,56.354,40.36,8.81,41.3103582652,132.76
2021-03-22 11:00:00,92.695,8.02,93.0412995664,59.105,0,59.105,33.59,8.02,34.5341642435,132.77,92.515,8.04,92.8637002547,59.105,0,59.105,33.41,8.04,34.3637847159,132.76
2021-03-22 11:30:00,90.524,8.31,90.9046240628,65.354,0,65.354,25.17,8.31,26.5063200011,132.94,90.404,8.33,90.7869600548,65.354,0,65.354,25.05,8.33,26.3987007256,132.93
2021-03-22 12:00:00,91.4645,8.41,91.85032858,72.5945,0,72.5945,18.87,8.41,20.6592594253,132.94,91.3645,8.43,91.7525844881,72.5945,0,72.5945,18.77,8.43,20.5761463836,132.93
2021-03-22 12:30:00,90.0945,8.2,90.4668941119,75.1345,0,75.1345,14.96,8.2,17.0599413833,132.94,90.0245,8.22,90.3989988896,75.1345,0,75.1345,14.89,8.22,17.0082479991,132.93
2021-03-22 13:00:00,89.6115,7.53,89.9273141612,75.6615,0,75.6615,13.95,7.53,15.8525518451,133.28,89.5415,7.55,89.8592383801,75.6615,0,75.6615,13.88,7.55,15.8005348011,133.27
2021-03-22 13:30:00,88.0725,5.86,88.2672354628,74.7225,0,74.7225,13.35,5.86,14.5795095939,134.28,87.9925,5.9,88.190079126,74.7225,0,74.7225,13.27,5.9,14.5224963419,134.28
2021-03-22 14:00:00,85.6175,4.66,85.7442237486,69.1575,0,69.1575,16.46,4.66,17.1069342665,134.6,85.5175,4.7,85.6465574688,69.1575,0,69.1575,16.36,4.7,17.0217390416,134.6
2021-03-22 14:30:00,85.3745,4.91,85.5155737293,64.9545,0,64.9545,20.42,4.91,21.0020118084,134.28,85.2445,4.96,85.3886782908,64.9545,0,64.9545,20.29,4.96,20.8874531717,134.3
2021-03-22 15:00:00,83.3065,4.13,83.4088115384,57.6065,0,57.6065,25.7,4.13,26.0297310781,134.05,83.1465,4.18,83.2515036636,57.6065,0,57.6065,25.54,4.18,25.8797990719,134.09
2021-03-22 15:30:00,84.0785,3.84,84.1661438005,50.4885,0,50.4885,33.59,3.84,33.8087814037,133.93,83.8585,3.88,83.9482127401,50.4885,0,50.4885,33.37,3.88,33.5948106112,133.95
2021-03-22 16:00:00,84.61,4.62,84.7360401482,37.36,0,37.36,47.25,4.62,47.4753293827,133.36,84.28,4.66,84.4087317758,37.36,0,37.36,46.92,4.66,47.1508430465,133.36
2021-03-22 16:30:00,87.001,6.31,87.2295253971,24.381,0,24.381,62.62,6.31,62.9371154407,132.63,86.571,6.33,86.8021136897,24.381,0,24.381,62.19,6.33,62.511318975,132.62
2021-03-22 17:00:00,90.647,9.06,91.0986399953,17.907,0,17.907,72.74,9.06,73.3020545415,131.36,90.167,9.06,90.6210322662,17.907,0,17.907,72.26,9.06,72.825759179,131.33
2021-03-22 17:30:00,93.755,8.08,94.1025314484,14.035,0,14.035,79.72,8.08,80.1284269158,132.04,93.255,8.33,93.6262993234,14.035,0,14.035,79.22,8.33,79.6567467325,131.98
2021-03-22 18:00:00,96.4655,8.29,96.8210555109,10.0155,0,10.0155,86.45,8.29,86.8465693047,132.04,95.9155,8.3,96.2739483986,10.0155,0,10.0155,85.9,8.3,86.3000579374,131.98
2021-03-22 18:30:00,101.208,8.59,101.5718827432,13.808,0,13.808,87.4,8.59,87.8211142038,131.91,100.658,8.6,101.0247146197,13.808,0,13.808,86.85,8.6,87.2747529358,131.88
2021-03-22 19:00:00,107.7905,9.48,108.2065723062,22.5305,0,22.5305,85.26,9.48,85.7854183413,131.48,107.2705,9.48,107.6885814293,22.5305,0,22.5305,84.74,9.48,85.2686225994,131.43
2021-03-22 19:30:00,107.32,8.4,107.648234542,23.34,0,23.34,83.98,8.4,84.3990544971,132.13,106.81,8.41,107.1405814806,23.34,0,23.34,83.47,8.41,83.8926039648,132.08
2021-03-22 20:00:00,101.4155,6.51,101.6242281164,21.5055,0,21.5055,79.91,6.51,80.1747354221,132.58,100.9255,6.54,101.1371749173,21.5055,0,21.5055,79.42,6.54,79.688819793,132.53
2021-03-22 20:30:00,91.835,4.5600000000000005,91.9481420421,5.905,0,5.905,85.93,4.5600000000000005,86.050906445,132.58,91.285,4.59,91.4003245344,5.905,0,5.905,85.38,4.59,85.5032894104,132.53
2021-03-22 21:00:00,88.2265,3.0,88.2774903486,2.5265,0,2.5265,85.7,3.0,85.7524926751,132.22,87.6965,3.05,87.7495220058,2.5265,0,2.5265,85.17,3.05,85.2245938682,132.18
2021-03-22 21:30:00,83.019,0.6000000000000001,83.0211681501,3.009,0,3.009,80.01,0.6000000000000001,80.0122496872,133.18,82.519,0.68,82.5218017314,3.009,0,3.009,79.51,0.68,79.5129077572,133.11
2021-03-22 22:00:00,78.105,-1.58,78.1209794165,2.895,0,2.895,75.21,-1.58,75.2265943666,133.96,77.635,-1.5,77.6494895347,2.895,0,2.895,74.74,-1.5,74.7550506655,133.92
2021-03-22 22:30:00,73.9775,-1.22,73.9875591316,3.4075,0,3.4075,70.57,-1.22,70.5805447698,133.56,73.5175,-1.4,73.5308289512,3.4075,0,3.4075,70.11,-1.4,70.1239766414,133.51
2021-03-22 23:00:00,68.9705,-1.22,68.98128927650001,2.5905,0,2.5905,66.38,-1.22,66.3912102616,133.77,68.5405,-1.15,68.5501469017,2.5905,0,2.5905,65.95,-1.15,65.9600257732,133.73
2021-03-22 23:30:00,66.214,-1.9100000000000001,66.2415420714,4.014,0,4.014,62.2,-1.9100000000000001,62.2293186529,133.77,65.834,-1.83,65.8594295147,4.014,0,4.014,61.82,-1.83,61.8470799634,133.73
2021-03-23 00:00:00,65.111,-2.16,65.1468181955,6.461,0,6.461,58.65,-2.16,58.689761458,133.1,64.741,-2.09,64.7747264062,6.461,0,6.461,58.28,-2.09,58.3174630793,133.07
2021-03-23 00:30:00,72.996,-0.08,72.996043838,4.226,0,4.226,68.77,-0.08,68.7700465319,131.97,72.516,-0.01,72.5160006895,4.226,0,4.226,68.29,-0.01,68.2900007322,131.93
2021-03-23 01:00:00,74.6095,0.88,74.6146895072,3.6695,0,3.6695,70.94,0.88,70.9454579237,131.29,74.1395,0.93,74.1453326936,3.6695,0,3.6695,70.47,0.93,70.4761363867,131.24
2021-03-23 01:30:00,72.529,0.16,72.5291764809,2.459,0,2.459,70.07,0.16,70.0701826742,131.84,72.079,0.25,72.0794335508,2.459,0,2.459,69.62,0.25,69.6204488638,131.78
2021-03-23 02:00:00,71.069,-0.65,71.0719724012,2.699,0,2.699,68.37,-0.65,68.3730897357,132.46,70.619,-0.58,70.6213817551,2.699,0,2.699,67.92,-0.58,67.9224763977,132.41
2021-03-23 02:30:00,70.6465,-0.99,70.6534363089,2.1865,0,2.1865,68.46,-0.99,68.4671578204,132.99,70.2065,-0.92,70.2125276731,2.1865,0,2.1865,68.02,-0.92,68.026221415,132.93
2021-03-23 03:00:00,68.356,-1.63,68.3754315233,2.196,0,2.196,66.16,-1.63,66.180076307,133.34,67.926,-1.54,67.9434549902,2.196,0,2.196,65.73,-1.54,65.7480379935,133.31
2021-03-23 03:30:00,67.5575,-2.15,67.5917029394,2.3475,0,2.3475,65.21,-2.15,65.2454335567,133.89,67.1275,-2.08,67.1597175117,2.3475,0,2.3475,64.78,-2.08,64.8133844202,133.84
2021-03-23 04:00:00,66.733,-2.24,66.7705840097,2.513,0,2.513,64.22,-2.24,64.2590538368,134.45,66.293,-2.19,66.3291636386,2.513,0,2.513,63.78,-2.19,63.8175877012,134.41
2021-03-23 04:30:00,67.3335,-2.47,67.3787883703,2.1335,0,2.1335,65.2,-2.47,65.2467692687,134.45,66.8735,-2.4,66.9165525281,2.1335,0,2.1335,64.74,-2.4,64.7844703613,134.41
2021-03-23 05:00:00,67.2415,-2.74,67.2973024887,2.0915,0,2.0915,65.15,-2.74,65.2075923494,134.3,66.7915,-2.67,66.8448455174,2.0915,0,2.0915,64.7,-2.67,64.7550685275,134.26
2021-03-23 05:30:00,70.4415,-1.9100000000000001,70.4673897789,2.6215,0,2.6215,67.82,-1.9100000000000001,67.8468901277,133.19,69.9615,-1.8599999999999999,69.9862206599,2.6215,0,2.6215,67.34,-1.8599999999999999,67.3656826582,133.15
2021-03-23 06:00:00,74.38,-0.22,74.3803253556,2.04,0,2.04,72.34,-0.22,72.3403345306,132.77,73.88,-0.19,73.8802443147,2.04,0,2.04,71.84,-0.19,71.8402512523,132.74
2021-03-23 06:30:00,81.595,2.8,81.6430280244,3.345,0,3.345,78.25,2.8,78.3000798212,132.61,81.055,2.83,81.1043890613,3.345,0,3.345,77.71,2.83,77.761513617,132.57
2021-03-23 07:00:00,91.2935,4.5600000000000005,91.4073123019,10.6035,0,10.6035,80.69,4.5600000000000005,80.818745969,132.03,90.8835,7.52,91.1940840858,10.6035,0,10.6035,80.28,7.52,80.6314380375,131.99
2021-03-23 07:30:00,93.5065,9.18,93.9560426064,8.5265,0,8.5265,84.98,9.18,85.4743985062,130.66,92.9365,9.18,93.3887864374,8.5265,0,8.5265,84.41,9.18,84.9077175526,130.61
2021-03-23 08:00:00,96.116,10.98,96.741128048,8.796,0,8.796,87.32,10.98,88.0076292147,129.92,95.526,10.97,96.1538224721,8.796,0,8.796,86.73,10.97,87.4210146361,129.89
2021-03-23 08:30:00,98.843,12.46,99.6252490536,17.043,0,17.043,81.8,12.46,82.7435290521,130.2,98.313,12.44,99.0969200783,17.043,0,17.043,81.27,12.44,82.2165828772,130.16
2021-03-23 09:00:00,98.689,12.79,99.5143347513,17.289,0,17.289,81.4,12.79,82.3986899168,130.33,98.169,12.77,98.9960881096,17.289,0,17.289,80.88,12.77,81.8819107007,130.29
2021-03-23 09:30:00,99.6615,12.52,100.4448355181,21.8615,0,21.8615,77.8,12.52,78.8009543089,130.63,99.1515,12.52,99.9388330543,21.8615,0,21.8615,77.29,12.52,78.2974744165,130.59
2021-03-23 10:00:00,100.475,11.38,101.1174071315,29.985,0,29.985,70.49,11.38,71.4026925263,131.02,100.025,11.36,100.6680198723,29.985,0,29.985,70.04,11.36,70.9552760547,130.99
2021-03-23 10:30:00,102.338,9.65,102.7919682855,37.038,0,37.038,65.3,9.65,66.0091849669,131.62,101.908,9.66,102.3648184876,37.038,0,37.038,64.87,9.66,65.5853070436,131.59
2021-03-23 11:00:00,99.694,8.81,100.0825146367,41.604,0,41.604,58.09,8.81,58.7542696321,131.89,99.314,8.82,99.7048794995,41.604,0,41.604,57.71,8.82,58.3801036313,131.86
2021-03-23 11:30:00,94.614,9.09,95.0496559489,36.354,0,36.354,58.26,9.09,58.964868354000004,131.78,94.224,9.09,94.6614508446,36.354,0,36.354,57.87,9.09,58.5795612821,131.75
2021-03-23 12:00:00,93.2135,8.82,93.6298509144,31.5635,0,31.5635,61.65,8.82,62.2777239468,131.85,92.8035,8.83,93.2226287564,31.5635,0,31.5635,61.24,8.83,61.8733100779,131.83
2021-03-23 12:30:00,98.257,9.13,98.6802662593,39.167,0,39.167,59.09,9.13,59.7911782791,132.03,97.867,9.12,98.2910173363,39.167,0,39.167,58.7,9.12,59.4042456395,132.0
2021-03-23 13:00:00,99.044,8.61,99.4175338459,46.784,0,46.784,52.26,8.61,52.9645135916,132.23,98.704,8.62,99.0796851832,46.784,0,46.784,51.92,8.62,52.6307020664,132.22
2021-03-23 13:30:00,96.711,6.91,96.9575454568,50.911,0,50.911,45.8,6.91,46.3183343828,132.88,96.401,6.93,96.6497682408,50.911,0,50.911,45.49,6.93,46.0148345645,132.85
2021-03-23 14:00:00,89.763,5.38,89.9240822528,39.943,0,39.943,49.82,5.38,50.1096477737,133.75,89.413,5.41,89.5765185135,39.943,0,39.943,49.47,5.41,49.764937456,133.74
2021-03-23 14:30:00,93.9825,5.84,94.1637717291,48.1925,0,48.1925,45.79,5.84,46.1609109529,133.12,93.6825,5.87,93.8662223926,48.1925,0,48.1925,45.49,5.87,45.8671669062,133.1
2021-03-23 15:00:00,91.254,4.78,91.3791054673,47.984,0,47.984,43.27,4.78,43.5332206481,133.35,90.944,4.82,91.0716395812,47.984,0,47.984,42.96,4.82,43.2295500786,133.35
2021-03-23 15:30:00,93.9485,4.82,94.0720630807,42.8585,0,42.8585,51.09,4.82,51.3168637,133.23,93.5885,4.86,93.7146036232,42.8585,0,42.8585,50.73,4.86,50.962265452,133.19
2021-03-23 16:00:00,92.584,5.21,92.730475875,33.204,0,33.204,59.38,5.21,59.6081244463,132.9,92.174,5.23,92.3222572081,33.204,0,33.204,58.97,5.23,59.2014678872,132.86
2021-03-23 16:30:00,94.5195,6.42,94.7372803085,25.8795,0,25.8795,68.64,6.42,68.9395822442,132.31,94.0395,6.45,94.2604374075,25.8795,0,25.8795,68.16,6.45,68.4645024812,132.29
2021-03-23 17:00:00,98.628,8.04,98.9551614824,22.228,0,22.228,76.4,8.04,76.8218822993,131.43,98.098,8.05,98.4277405206,22.228,0,22.228,75.87,8.05,76.2958675159,131.4
2021-03-23 17:30:00,102.543,9.63,102.9941927926,18.543,0,18.543,84.0,9.63,84.5502034297,130.67,101.973,9.62,102.4257639903,18.543,0,18.543,83.43,9.62,83.9827916897,130.62
2021-03-23 18:00:00,106.711,10.98,107.2744047805,14.451,0,14.451,92.26,10.98,92.911075766,129.95,106.101,10.97,106.6665978692,14.451,0,14.451,91.65,10.97,92.3041895041,129.92
2021-03-23 18:30:00,109.1825,12.55,109.9014140321,11.0425,0,11.0425,98.14,12.55,98.9391838454,130.85,108.5925,13.54,109.433370853,11.0425,0,11.0425,97.55,13.54,98.4851973649,130.81
2021-03-23 19:00:00,115.5865,15.05,116.5621786097,20.1765,0,20.1765,95.41,15.05,96.5897023497,133.07,114.9465,14.99,115.9197910723,20.1765,0,20.1765,94.77,14.99,95.9481787216,133.01
2021-03-23 19:30:00,108.6125,14.23,109.5407141489,10.7625,0,10.7625,97.85,14.23,98.8792971253,133.38,107.9925,14.2,108.9220825005,10.7625,0,10.7625,97.23,14.2,98.2614517499,133.33
2021-03-23 20:00:00,100.8575,11.91,101.5582759122,5.8975,0,5.8975,94.96,11.91,95.7039690922,133.68,100.2375,11.9,100.9414008534,5.8975,0,5.8975,94.34,11.9,95.0875680623,133.62
2021-03-23 20:30:00,96.416,10.13,96.9466964677,3.416,0,3.416,93.0,10.13,93.5500769642,133.68,95.806,10.11,96.337955843,3.416,0,3.416,92.39,10.11,92.9415095638,133.69
2021-03-23 21:00:00,91.5245,7.74,91.8511932435,2.6545,0,2.6545,88.87,7.74,89.2064151281,134.52,90.9645,7.76,91.2948950394,2.6545,0,2.6545,88.31,7.76,88.6502887756,134.46
2021-03-23 21:30:00,87.3315,5.73,87.5192766895,3.0415,0,3.0415,84.29,5.73,84.4845370467,134.74,86.7315,4.68,86.8576737672,3.0415,0,3.0415,83.69,4.68,83.8207522037,134.7
2021-03-23 22:00:00,82.1465,2.41,82.1818444807,3.3064999999999998,0,3.3064999999999998,78.84,2.41,78.8768261278,131.68,81.6165,2.47,81.6538668542,3.3064999999999998,0,3.3064999999999998,78.31,2.47,78.3489438346,131.65
2021-03-23 22:30:00,77.426,0.65,77.4287283636,3.236,0,3.236,74.19,0.65,74.1928473641,132.18,76.946,0.7000000000000001,76.9491839853,3.236,0,3.236,73.71,0.7000000000000001,73.7133237617,132.12
2021-03-23 23:00:00,73.001,-0.8,73.00538337,2.831,0,2.831,70.17,-0.8,70.1745602052,133.23,72.521,-0.74,72.5247753599,2.831,0,2.831,69.69,-0.74,69.6939287169,133.18
2021-03-23 23:30:00,68.9715,-1.83,68.9957731477,2.3315,0,2.3315,66.64,-1.83,66.6651220654,133.32,68.5315,-1.74,68.5535855536,2.3315,0,2.3315,66.2,-1.74,66.2228631214,133.29
2021-03-24 00:00:00,66.8805,-2.43,66.92463059479999,4.2805,0,4.2805,62.6,-2.43,62.6471459845,132.1,66.4605,-2.36,66.50238838,4.2805,0,4.2805,62.18,-2.36,62.2247699875,132.03
2021-03-24 00:30:00,74.2985,0.11,74.2985814282,3.2984999999999998,0,3.2984999999999998,71.0,0.11,71.0000852112,131.54,73.8085,0.17,73.8086957766,3.2984999999999998,0,3.2984999999999998,70.51,0.17,70.5102049352,131.47
2021-03-24 01:00:00,76.1355,0.79,76.1395985033,3.4555,0,3.4555,72.68,0.79,72.6842933515,131.24,75.6455,0.86,75.6503884342,3.4555,0,3.4555,72.19,0.86,72.1951224114,131.18
2021-03-24 01:30:00,73.618,-0.26,73.6184591254,2.958,0,2.958,70.66,-0.26,70.6604783454,131.74,73.148,-0.2,73.1482734178,2.958,0,2.958,70.19,-0.2,70.1902849403,131.71
2021-03-24 02:00:00,71.9405,-0.96,71.9469050081,3.4505,0,3.4505,68.49,-0.96,68.4967276591,132.11,71.4705,-0.89,71.4760412324,3.4505,0,3.4505,68.02,-0.89,68.025822303,132.07
2021-03-24 02:30:00,71.2885,-1.43,71.302840983,2.9985,0,2.9985,68.29,-1.43,68.3049705366,132.32,70.8285,-1.3599999999999999,70.8415556877,2.9985,0,2.9985,67.83,-1.3599999999999999,67.8436327152,132.28
2021-03-24 03:00:00,70.322,-1.78,70.3445241934,2.9619999999999997,0,2.9619999999999997,67.36,-1.78,67.3835143043,132.63,69.862,-1.71,69.8829245524,2.9619999999999997,0,2.9619999999999997,66.9,-1.71,66.9218506917,132.57
2021-03-24 03:30:00,68.1685,-2.2,68.2039910288,3.7485,0,3.7485,64.42,-2.2,64.4575550265,132.92,67.7485,-2.12,67.7816616221,3.7485,0,3.7485,64.0,-2.12,64.0351028733,132.88
2021-03-24 04:00:00,65.909,-2.64,65.9618517099,3.3689999999999998,0,3.3689999999999998,62.54,-2.64,62.5956963377,133.31,65.489,-2.56,65.5390167839,3.3689999999999998,0,3.3689999999999998,62.12,-2.56,62.1727271398,133.25
2021-03-24 04:30:00,65.6185,-3.11,65.6921581488,2.3785,0,2.3785,63.24,-3.11,63.3164251992,133.07,65.1785,-3.03,65.248890889,2.3785,0,2.3785,62.8,-3.03,62.8730538466,133.01
2021-03-24 05:00:00,65.2895,-2.8,65.3495127009,2.9795,0,2.9795,62.31,-2.8,62.3728795231,132.84,64.8695,-2.7,64.9256654202,2.9795,0,2.9795,61.89,-2.7,61.9488668177,132.8
2021-03-24 05:30:00,68.1195,-1.98,68.1482698258,2.8095,0,2.8095,65.31,-1.98,65.3400068871,132.44,67.6795,-1.9100000000000001,67.7064459284,2.8095,0,2.8095,64.87,-1.9100000000000001,64.8981124533,132.37
2021-03-24 06:00:00,71.1475,0.02,71.1475028111,3.4375,0,3.4375,67.71,0.02,67.7100029538,133.56,70.6875,0.07,70.6875346596,3.4375,0,3.4375,67.25,0.07,67.2500364312,133.53
2021-03-24 06:30:00,77.696,3.26,77.7643621204,3.5460000000000003,0,3.5460000000000003,74.15,3.26,74.2216282495,132.82,77.186,3.3,77.2565116738,3.5460000000000003,0,3.5460000000000003,73.64,3.3,73.7139037089,132.77
2021-03-24 07:00:00,84.2765,6.09,84.4962517053,4.2765,0,4.2765,80.0,6.09,80.2314657725,132.2,83.7265,6.12,83.9498731521,4.2765,0,4.2765,79.45,6.12,79.6853618929,132.15
2021-03-24 07:30:00,89.751,11.89,90.5351539514,6.501,0,6.501,83.25,11.89,84.0947953205,131.88,88.981,6.9,89.2481280532,6.501,0,6.501,82.48,6.9,82.7681122172,131.82
2021-03-24 08:00:00,95.7645,22.67,98.411220703,12.0245,0,12.0245,83.74,22.67,86.7543457125,132.76,94.4045,4.44,94.5088526025,12.0245,0,12.0245,82.38,4.44,82.4995636352,132.71
2021-03-24 08:30:00,101.9445,24.23,104.7844166861,24.2545,0,24.2545,77.69,24.23,81.3807655408,132.14,100.6545,6.16,100.8428181392,24.2545,0,24.2545,76.4,6.16,76.6479327836,132.09
2021-03-24 09:00:00,99.622,24.15,102.5073918505,14.902,0,14.902,84.72,24.15,88.094840371,131.97,98.242,6.12,98.4324385759,14.902,0,14.902,83.34,6.12,83.5644062984,131.92
2021-03-24 09:30:00,101.152,17.54,102.6614762411,15.642,0,15.642,85.51,17.54,87.2903872142,132.62,100.262,10.2,100.7795050792,15.642,0,15.642,84.62,10.2,85.2325313481,132.55
2021-03-24 10:00:00,102.482,12.63,103.2573349646,20.202,0,20.202,82.28,12.63,83.2437102729,133.92,101.952,12.62,102.7301061228,20.202,0,20.202,81.75,12.62,82.7183589054,133.89
2021-03-24 10:30:00,101.6655,12.29,102.4056540932,23.9455,0,23.9455,77.72,12.29,78.6857197972,134.81,101.1755,12.28,101.9180072423,23.9455,0,23.9455,77.23,12.28,78.2002001276,134.74
2021-03-24 11:00:00,98.947,10.91,99.5466569454,33.567,0,33.567,65.38,10.91,66.2840289964,135.42,98.537,10.91,99.1391369188,33.567,0,33.567,64.97,10.91,65.8796554332,135.39
2021-03-24 11:30:00,98.577,8.32,98.9274852051,41.947,0,41.947,56.63,8.32,57.2379183758,134.98,98.377,12.36,99.150409626,41.947,0,41.947,56.43,12.36,57.7677635018,134.95
2021-03-24 12:00:00,93.705,0.87,93.7090386516,45.035,0,45.035,48.67,0.87,48.6777752162,132.63,94.125,19.58,96.1399606043,45.035,0,45.035,49.09,19.58,52.8507757748,132.61
2021-03-24 12:30:00,98.471,1.9,98.4893285641,54.981,0,54.981,43.49,1.9,43.5314840087,132.51,98.891,20.59,101.0117714972,54.981,0,54.981,43.91,20.59,48.4977958262,132.49
2021-03-24 13:00:00,100.2285,1.53,100.240177136,65.0585,0,65.0585,35.17,1.53,35.2032640532,132.79,100.6785,20.28,102.7007242538,65.0585,0,65.0585,35.62,20.28,40.9885691382,132.78
2021-03-24 13:30:00,96.612,0.63,96.6140540708,70.862,0,70.862,25.75,0.63,25.7577056432,133.26,97.082,19.59,99.0387945403,70.862,0,70.862,26.22,19.59,32.7300549954,133.24
2021-03-24 14:00:00,96.2255,0.34,96.2261006705,79.3955,0,79.3955,16.83,0.34,16.8334339931,133.81,96.7255,19.44,98.6596977,79.3955,0,79.3955,17.33,19.44,26.0430892945,133.81
2021-03-24 14:30:00,92.0705,-1.12,92.0773119191,70.9105,0,70.9105,21.16,-1.12,21.1896201004,133.95,92.5405,18.05,94.284392347,70.9105,0,70.9105,21.63,18.05,28.1719612381,133.95
2021-03-24 15:00:00,88.802,-1.6099999999999999,88.8165936298,61.702,0,61.702,27.1,-1.6099999999999999,27.1477825982,134.18,89.232,17.63,90.9569498389,61.702,0,61.702,27.53,17.63,32.6912495937,134.21
2021-03-24 15:30:00,85.307,-2.88,85.3556011577,47.267,0,47.267,38.04,-2.88,38.1488663003,134.18,85.707,16.33,87.2488323647,47.267,0,47.267,38.44,16.33,41.7648476592,134.21
2021-03-24 16:00:00,86.5955,-2.81,86.6410798654,37.9555,0,37.9555,48.64,-2.81,48.721101178,133.84,86.9855,16.3,88.4995322601,37.9555,0,37.9555,49.03,16.3,51.6684710438,133.84
2021-03-24 16:30:00,93.0615,-1.92,93.0813041499,33.2915,0,33.2915,59.77,-1.92,59.8008302618,133.65,93.3815,17.09,94.9324635846,33.2915,0,33.2915,60.09,17.09,62.4730037696,133.64
2021-03-24 17:00:00,100.3655,-0.21,100.3657196968,30.1255,0,30.1255,70.24,-0.21,70.240313923,132.77,100.7055,18.55,102.3997081551,30.1255,0,30.1255,70.58,18.55,72.976975136,132.74
2021-03-24 17:30:00,99.7975,1.77,99.8131950508,17.4275,0,17.4275,82.37,1.77,82.3890150445,132.14,100.0775,19.92,102.0407389539,17.4275,0,17.4275,82.65,19.92,85.0166389597,132.11
2021-03-24 18:00:00,102.905,15.34,104.0420810297,9.315,0,9.315,93.59,15.34,94.8388301277,134.3,102.245,15.27,103.3789771907,9.315,0,9.315,92.93,15.27,94.1762061245,134.24
2021-03-24 18:30:00,106.5365,17.52,107.9674776599,7.7165,0,7.7165,98.82,17.52,100.3610621705,134.1,105.8965,17.43,107.3213567388,7.7165,0,7.7165,98.18,17.43,99.7151808904,134.03
2021-03-24 19:00:00,110.22,18.56,111.7717406145,8.05,0,8.05,102.17,18.56,103.8421036959,133.23,109.55,18.48,111.0977628038,8.05,0,8.05,101.5,18.48,103.1686018128,133.18
2021-03-24 19:30:00,108.6725,18.58,110.2493929972,9.1725,0,9.1725,99.5,18.58,101.2198913258,133.85,108.0025,18.47,109.5704381038,9.1725,0,9.1725,98.83,18.47,100.5410851344,133.8
2021-03-24 20:00:00,104.012,16.54,105.3188859797,10.682,0,10.682,93.33,16.54,94.7842840349,134.52,103.402,16.47,104.7054654925,10.682,0,10.682,92.72,16.47,94.1714356904,134.46
2021-03-24 20:30:00,95.2215,14.23,96.2789019581,4.3715,0,4.3715,90.85,14.23,91.9576826589,134.84,94.6415,14.17,95.6964075723,4.3715,0,4.3715,90.27,14.17,91.3753894657,134.77
2021-03-24 21:00:00,70.202,1.65,70.221387796,1.792,0,1.792,68.41,1.65,68.4298955136,132.38,69.672,0.9400000000000001,69.6783408528,1.792,0,1.792,67.88,0.9400000000000001,67.8865082325,132.34
2021-03-24 21:30:00,69.0025,-0.97,69.0093175321,1.7425000000000002,0,1.7425000000000002,67.26,-0.97,67.2669941353,132.69,68.5025,-0.91,68.5085440383,1.7425000000000002,0,1.7425000000000002,66.76,-0.91,66.766201779,132.65
2021-03-24 22:00:00,65.589,-2.32,65.6300184443,1.7890000000000001,0,1.7890000000000001,63.8,-2.32,63.842167883,133.37,65.119,-2.25,65.1578595489,1.7890000000000001,0,1.7890000000000001,63.33,-2.25,63.3699566041,133.34
2021-03-24 22:30:00,60.5665,-3.74,60.6818632068,1.6065,0,1.6065,58.96,-3.74,59.0785003195,134.27,60.1065,-3.67,60.2184377267,1.6065,0,1.6065,58.5,-3.67,58.6150057579,134.24
2021-03-24 23:00:00,58.413,-4.64,58.5969979521,2.563,0,2.563,55.85,-4.64,56.0424134027,134.57,57.993,-4.5600000000000005,58.1720005587,2.563,0,2.563,55.43,-4.5600000000000005,55.6172500219,134.54
2021-03-24 23:30:00,56.722,-4.97,56.9393201926,1.6320000000000001,0,1.6320000000000001,55.09,-4.97,55.3137324721,134.79,56.312,-4.88,56.5230549776,1.6320000000000001,0,1.6320000000000001,54.68,-4.88,54.8973296254,134.76
2021-03-25 00:00:00,55.169,-5.67,55.4596020631,1.349,0,1.349,53.82,-5.67,54.1178464095,134.11,54.759,-5.58,55.0425697165,1.349,0,1.349,53.41,-5.58,53.700693664,134.08
2021-03-25 00:30:00,60.869,-3.6,60.9753651978,1.419,0,1.419,59.45,-3.6,59.558899419,133.67,60.409,-3.54,60.512634061,1.419,0,1.419,58.99,-3.54,59.0961225462,133.65
2021-03-25 01:00:00,62.047,-3.06,62.1224098776,2.107,0,2.107,59.94,-3.06,60.0180572828,132.5,61.587,-2.99,61.6595383457,2.107,0,2.107,59.48,-2.99,59.555104735,132.48
2021-03-25 01:30:00,60.2205,-3.24,60.3075967043,2.4805,0,2.4805,57.74,-3.24,57.8308326068,132.79,59.7805,-3.17,59.8644893092,2.4805,0,2.4805,57.3,-3.17,57.387619745,132.75
2021-03-25 02:00:00,59.936,-3.61,60.0446183767,4.106,0,4.106,55.83,-3.61,55.9465906021,133.38,59.526,-3.54,59.631168662,4.106,0,4.106,55.42,-3.54,55.5329451767,133.34
2021-03-25 02:30:00,60.0575,-4.14,60.2000241383,4.7975,0,4.7975,55.26,-4.14,55.4148644318,133.73,59.6375,-4.06,59.7755385275,4.7975,0,4.7975,54.84,-4.06,54.9900827423,133.7
2021-03-25 03:00:00,57.942,-4.58,58.1227301836,4.702,0,4.702,53.24,-4.58,53.4366353731,133.85,57.532,-4.5,57.707720662,4.702,0,4.702,52.83,-4.5,53.0213060948,133.83
2021-03-25 03:30:00,56.318,-4.76,56.5187997396,3.908,0,3.908,52.41,-4.76,52.6257132968,134.22,55.918,-4.68,56.1135021541,3.908,0,3.908,52.01,-4.68,52.2201350056,134.19
2021-03-25 04:00:00,54.264,-4.73,54.4697585455,2.824,0,2.824,51.44,-4.73,51.657008237,134.51,53.874,-4.65,54.0743042119,2.824,0,2.824,51.05,-4.65,51.2613402088,134.47
2021-03-25 04:30:00,53.1845,-4.85,53.4051827096,1.9545,0,1.9545,51.23,-4.85,51.4590652849,134.44,52.7945,-4.77,53.0095475386,1.9545,0,1.9545,50.84,-4.77,51.0632793698,134.39
2021-03-25 05:00:00,53.639,-4.89,53.8614372348,1.329,0,1.329,52.31,-4.89,52.5380642963,134.52,53.229,-4.8100000000000005,53.4458842288,1.329,0,1.329,51.9,-4.8100000000000005,52.1224145642,134.48
2021-03-25 05:30:00,54.8045,-4.63,54.9997283652,1.4245,0,1.4245,53.38,-4.63,53.580418998,134.0,54.3945,-4.55,54.584467848,1.4245,0,1.4245,52.97,-4.55,53.1650580739,133.95
2021-03-25 06:00:00,56.568,-4.2,56.7237042514,1.428,0,1.428,55.14,-4.2,55.2997251349,134.25,56.138,-4.13,56.2897143713,1.428,0,1.428,54.71,-4.13,54.8656632148,134.19
2021-03-25 06:30:00,61.6345,-2.25,61.6755550461,2.6645,0,2.6645,58.97,-2.25,59.0129087573,133.56,61.1945,-2.19,61.233674806,2.6645,0,2.6645,58.53,-2.19,58.5709569667,133.53
2021-03-25 07:00:00,69.627,-0.23,69.6273798803,8.297,0,8.297,61.33,-0.23,61.3304312719,134.19,69.167,-0.18,69.1672342153,8.297,0,8.297,60.87,-0.18,60.8702661404,134.13
2021-03-25 07:30:00,79.775,1.12,79.7828617248,23.585,0,23.585,56.19,1.12,56.20116102,133.11,79.355,1.17,79.3636246967,23.585,0,23.585,55.77,1.17,55.7822713772,133.08
2021-03-25 08:00:00,82.772,2.3,82.8039490846,27.962,0,27.962,54.81,2.3,54.8582363916,133.11,82.372,2.33,82.4049469632,27.962,0,27.962,54.41,2.33,54.4598659565,133.01
2021-03-25 08:30:00,85.3695,2.68,85.4115561868,37.9395,0,37.9395,47.43,2.68,47.5056554528,132.96,85.0295,2.71,85.0726746391,37.9395,0,37.9395,47.09,2.71,47.1679149423,132.92
2021-03-25 09:00:00,82.9595,2.86,83.008784115,37.8495,0,37.8495,45.11,2.86,45.200571899,133.14,82.6195,2.89,82.6700301213,37.8495,0,37.8495,44.77,2.89,44.8631808948,133.12
2021-03-25 09:30:00,82.227,3.7,82.3102030674,36.197,0,36.197,46.03,3.7,46.1784679261,132.96,81.887,3.7199999999999998,81.9714533786,36.197,0,36.197,45.69,3.7199999999999998,45.8411878118,132.94
2021-03-25 10:00:00,81.9415,3.73,82.0263513894,38.6615,0,38.6615,43.28,3.73,43.4404339297,132.96,81.6115,3.75,81.6976097095,38.6615,0,38.6615,42.95,3.75,43.1133969898,132.94
2021-03-25 10:30:00,81.114,3.34,81.1827358248,44.764,0,44.764,36.35,3.34,36.5031245238,133.23,80.834,3.37,80.9042177887,44.764,0,44.764,36.07,3.37,36.2270865514,133.21
2021-03-25 11:00:00,80.722,3.0,80.7777276482,47.072,0,47.072,33.65,3.0,33.7834648904,133.23,80.452,3.02,80.5086622917,47.072,0,47.072,33.38,3.02,33.5163363153,133.21
2021-03-25 11:30:00,80.573,2.92,80.6258936633,41.323,0,41.323,39.25,2.92,39.3584666876,133.12,80.283,2.95,80.337180614,41.323,0,41.323,38.96,2.95,39.0715254373,133.12
2021-03-25 12:00:00,82.064,3.2,82.1263666309,46.874,0,46.874,35.19,3.2,35.3351963345,133.25,81.814,3.22,81.8773411635,46.874,0,46.874,34.94,3.22,35.0880606475,133.23
2021-03-25 12:30:00,83.3385,3.34,83.4054025963,51.1485,0,51.1485,32.19,3.34,32.3628135365,133.25,83.0785,3.37,83.146822322,51.1485,0,51.1485,31.93,3.37,32.1073480686,133.23
2021-03-25 13:00:00,81.905,3.46,81.9780496536,46.795,0,46.795,35.11,3.46,35.2800751133,133.35,81.635,3.48,81.7091404006,46.795,0,46.795,34.84,3.48,35.0133688753,133.33
2021-03-25 13:30:00,77.4355,2.29,77.4693536842,43.9455,0,43.9455,33.49,2.29,33.5682022158,134.09,77.1655,2.33,77.2006689754,43.9455,0,43.9455,33.22,2.33,33.3016110721,134.08
2021-03-25 14:00:00,78.0345,3.01,78.0925303102,46.3445,0,46.3445,31.69,3.01,31.8326279154,134.09,77.7545,3.04,77.8139053785,46.3445,0,46.3445,31.41,3.04,31.5567694798,134.08
2021-03-25 14:30:00,76.217,2.35,76.2532201877,39.897,0,39.897,36.32,2.35,36.3959462028,134.41,75.917,2.38,75.9542973702,39.897,0,39.897,36.02,2.38,36.0985429069,134.39
2021-03-25 15:00:00,75.5765,2.45,75.6162009906,38.0865,0,38.0865,37.49,2.45,37.5699693905,134.58,75.2565,2.49,75.2976818518,38.0865,0,38.0865,37.17,2.49,37.2533085779,134.57
2021-03-25 15:30:00,74.7425,1.5,74.7575501622,24.1225,0,24.1225,50.62,1.5,50.6422195406,134.58,74.3425,1.53,74.3582423558,24.1225,0,24.1225,50.22,1.53,50.243301046,134.49
2021-03-25 16:00:00,77.6815,2.25,77.7140781471,23.6715,0,23.6715,54.01,2.25,54.0568460049,134.34,77.2715,2.2800000000000002,77.305129922,23.6715,0,23.6715,53.6,2.2800000000000002,53.6484706213,134.33
2021-03-25 16:30:00,82.278,2.16,82.3063477746,29.568,0,29.568,52.71,2.16,52.7542386923,134.04,81.858,2.2,81.8875580537,29.568,0,29.568,52.29,2.2,52.3362598969,134.02
2021-03-25 17:00:00,82.276,2.41,82.3112888734,20.956,0,20.956,61.32,2.41,61.3673406626,133.43,81.776,2.44,81.8123937799,20.956,0,20.956,60.82,2.44,60.8689247482,133.4
2021-03-25 17:30:00,88.682,3.37,88.7460084962,16.052,0,16.052,72.63,3.37,72.7081412223,132.34,88.112,3.39,88.1771889096,16.052,0,16.052,72.06,3.39,72.1396957299,132.3
2021-03-25 18:00:00,93.9295,2.13,93.9536474558,8.6995,0,8.6995,85.23,2.13,85.2566114738,132.67,93.7195,11.58,94.4322036185,8.6995,0,8.6995,85.02,11.58,85.8049928617,132.63
2021-03-25 18:30:00,94.6885,-1.05,94.6943215417,10.0785,0,10.0785,84.61,-1.05,84.6165149365,133.81,94.9085,17.44,96.4975490479,10.0785,0,10.0785,84.83,17.44,86.6041713776,133.78
2021-03-25 19:00:00,92.57,-1.43,92.5810444962,9.69,0,9.69,82.88,-1.43,82.8923355926,133.64,92.77,17.01,94.3165574011,9.69,0,9.69,83.08,17.01,84.8034580663,133.59
2021-03-25 19:30:00,92.5275,-0.35000000000000003,92.528161963,16.3475,0,16.3475,76.18,-0.35000000000000003,76.1808040126,133.46,92.5475,12.64,93.4066879632,16.3475,0,16.3475,76.2,12.64,77.2412428693,133.41
2021-03-25 20:00:00,85.4275,3.18,85.4866665408,7.5575,0,7.5575,77.87,3.18,77.9349042471,132.22,84.8375,3.21,84.8982067317,7.5575,0,7.5575,77.28,3.21,77.3466385824,132.18
2021-03-25 20:30:00,78.554,1.3599999999999999,78.5657719112,2.574,0,2.574,75.98,1.3599999999999999,75.9921706494,132.74,77.994,1.4,78.0065640571,2.574,0,2.574,75.42,1.4,75.4329927817,132.71
2021-03-25 21:00:00,75.095,0.12,75.0950958785,2.555,0,2.555,72.54,0.12,72.5400992555,131.98,74.545,0.18,74.5452173181,2.555,0,2.555,71.99,0.18,71.9902250309,131.93
2021-03-25 21:30:00,70.593,-1.04,70.6006604006,2.273,0,2.273,68.32,-1.04,68.3279152324,132.71,70.093,-0.98,70.0998505633,2.273,0,2.273,67.82,-0.98,67.8270801377,132.69
2021-03-25 22:00:00,67.3635,-2.08,67.3956046953,1.4835,0,1.4835,65.88,-2.08,65.9128272797,133.37,66.8735,-2.02,66.9040013919,1.4835,0,1.4835,65.39,-2.02,65.4211930493,133.34
2021-03-25 22:30:00,63.7805,-3.61,63.8825819786,2.5205,0,2.5205,61.26,-3.61,61.3662749399,132.8,63.3305,-3.5300000000000002,63.4288036325,2.5205,0,2.5205,60.81,-3.5300000000000002,60.9123714856,132.77
2021-03-25 23:00:00,60.0545,-4.59,60.2296527489,1.6844999999999999,0,1.6844999999999999,58.37,-4.59,58.5501921432,134.53,59.6145,-4.51,59.7848535187,1.6844999999999999,0,1.6844999999999999,57.93,-4.51,58.1052923579,134.52
2021-03-25 23:30:00,59.362,-5.37,59.6043953413,2.782,0,2.782,56.58,-5.37,56.8342616737,133.53,58.922,-5.27,59.1572056811,2.782,0,2.782,56.14,-5.27,56.3868114012,133.49
2021-03-26 00:00:00,57.578,-5.92,57.8815383693,2.028,0,2.028,55.55,-5.92,55.8645585322,133.75,57.158,-5.84,57.4555703479,2.028,0,2.028,55.13,-5.84,55.4384568689,133.73
2021-03-26 00:30:00,64.746,-4.29,64.8879697325,2.586,0,2.586,62.16,-4.29,62.3078622647,133.02,64.256,-4.21,64.3937701645,2.586,0,2.586,61.67,-4.21,61.8135341167,132.97
2021-03-26 01:00:00,66.9845,-3.7800000000000002,67.0910697504,2.3445,0,2.3445,64.64,-3.7800000000000002,64.75042857,132.33,66.4945,-3.71,66.597917612,2.3445,0,2.3445,64.15,-3.71,64.2571910373,132.3
2021-03-26 01:30:00,65.6215,-4.2,65.755769802,3.0615,0,3.0615,62.56,-4.2,62.7008261509,132.72,65.1415,-4.12,65.2716586449,3.0615,0,3.0615,62.08,-4.12,62.216563711,132.69
2021-03-26 02:00:00,63.4235,-4.77,63.6026198537,1.5035,0,1.5035,61.92,-4.77,62.1034564255,133.82,62.9535,-4.69,63.1279594336,1.5035,0,1.5035,61.45,-4.69,61.6287157095,133.77
2021-03-26 02:30:00,63.3095,-5.01,63.5074238987,3.0595,0,3.0595,60.25,-5.01,60.4579407522,133.73,62.8395,-4.93,63.0325920477,3.0595,0,3.0595,59.78,-4.93,59.9829417418,133.67
2021-03-26 03:00:00,62.235,-5.22,62.4535317256,3.185,0,3.185,59.05,-5.22,59.2802741222,133.88,61.795,-5.13,62.0075715135,3.185,0,3.185,58.61,-5.13,58.8340802597,133.83
2021-03-26 03:30:00,60.6765,-5.51,60.9261664004,2.3765,0,2.3765,58.3,-5.51,58.5597993507,134.25,60.2265,-5.43,60.4707880075,2.3765,0,2.3765,57.85,-5.43,58.1042803931,134.22
2021-03-26 04:00:00,58.628,-5.88,58.9221247411,2.328,0,2.328,56.3,-5.88,56.6062222728,134.79,58.198,-5.78,58.4843193001,2.328,0,2.328,55.87,-5.78,56.1681876154,134.74
2021-03-26 04:30:00,57.421,-6.34,57.7699475593,1.5510000000000002,0,1.5510000000000002,55.87,-6.34,56.228573697,135.0,56.991,-6.24,57.3315940909,1.5510000000000002,0,1.5510000000000002,55.44,-6.24,55.7900636314,134.97
2021-03-26 05:00:00,57.227,-6.44,57.5882204014,2.3970000000000002,0,2.3970000000000002,54.83,-6.44,55.2069062709,134.66,56.817,-6.33,57.1685262098,2.3970000000000002,0,2.3970000000000002,54.42,-6.33,54.7869081077,134.61
2021-03-26 05:30:00,59.1395,-5.86,59.4291179495,3.3895,0,3.3895,55.75,-5.86,56.0571324632,134.33,58.6995,-5.77,58.9824058534,3.3895,0,3.3895,55.31,-5.77,55.6101519509,134.28
2021-03-26 06:00:00,61.342,-5.31,61.5713981001,2.5220000000000002,0,2.5220000000000002,58.82,-5.31,59.0591948811,134.33,60.892,-5.21,61.1144808045,2.5220000000000002,0,2.5220000000000002,58.37,-5.21,58.6020562779,134.28
2021-03-26 06:30:00,65.182,-2.96,65.249174125,3.112,0,3.112,62.07,-2.96,62.1405382983,134.33,64.712,-2.9,64.776947628,3.112,0,3.112,61.6,-2.9,61.6682252055,134.28
2021-03-26 07:00:00,71.38,-1.2,71.3900861465,9.16,0,9.16,62.22,-1.2,62.231570766,133.83,70.9,-1.13,70.9090043647,9.16,0,9.16,61.74,-1.13,61.75034008,133.8
2021-03-26 07:30:00,72.217,0.5700000000000001,72.2192494353,9.627,0,9.627,62.59,0.5700000000000001,62.5925954087,134.23,71.757,0.6000000000000001,71.7595084222,9.627,0,9.627,62.13,0.6000000000000001,62.1328970836,134.21
2021-03-26 08:00:00,75.5715,2.22,75.6041004989,11.8015,0,11.8015,63.77,2.22,63.808630294,132.88,75.0815,2.25,75.1152057992,11.8015,0,11.8015,63.28,2.25,63.3199881554,132.85
2021-03-26 08:30:00,76.5355,4.26,76.6539650654,10.3055,0,10.3055,66.23,4.26,66.3668629664,132.5,76.0355,4.28,76.1558642538,10.3055,0,10.3055,65.73,4.28,65.8691984163,132.44
2021-03-26 09:00:00,78.106,4.69,78.2466825878,10.706,0,10.706,67.4,4.69,67.562978768,132.5,77.606,4.71,77.7487963637,10.706,0,10.706,66.9,4.71,67.0655955017,132.44
2021-03-26 09:30:00,79.14,4.87,79.2896998355,14.06,0,14.06,65.08,4.87,65.2619590573,132.5,78.67,4.88,78.8212109778,14.06,0,14.06,64.61,4.88,64.7940313609,132.44
2021-03-26 10:00:00,78.867,4.78,79.0117212127,14.057,0,14.057,64.81,4.78,64.9860331148,132.5,78.387,4.8,78.5338256358,14.057,0,14.057,64.33,4.8,64.508828078,132.44
2021-03-26 10:30:00,79.4,4.37,79.5201666246,17.11,0,17.11,62.29,4.37,62.443102101,132.75,78.94,4.4,79.0625296838,17.11,0,17.11,61.83,4.4,61.9863605965,132.73
2021-03-26 11:00:00,82.1865,5.33,82.3591505678,22.1365,0,22.1365,60.05,5.33,60.2860796536,132.75,81.7265,5.33,81.9001202823,22.1365,0,22.1365,59.59,5.33,59.8278948318,132.73
2021-03-26 11:30:00,80.0355,4.93,80.1871944905,23.5155,0,23.5155,56.52,4.93,56.734604079,132.9,79.6155,4.95,79.7692317893,23.5155,0,23.5155,56.1,4.95,56.3179589474,132.88
2021-03-26 12:00:00,83.1945,4.88,83.3375019439,32.8045,0,32.8045,50.39,4.88,50.6257493772,133.33,82.8345,4.89,82.9787110665,32.8045,0,32.8045,50.03,4.89,50.2684095631,133.32
2021-03-26 12:30:00,89.111,3.92,89.1971788848,60.841,0,60.841,28.27,3.92,28.5404852797,133.97,88.921,3.95,89.008689132,60.841,0,60.841,28.08,3.95,28.3564613448,133.95
2021-03-26 13:00:00,91.3625,4.0,91.4500213573,72.5125,0,72.5125,18.85,4.0,19.2697301486,134.45,91.2025,4.02,91.2910532651,72.5125,0,72.5125,18.69,4.02,19.1174396821,134.42
2021-03-26 13:30:00,84.894,2.68,84.9362916308,59.304,0,59.304,25.59,2.68,25.7299533618,135.04,84.674,2.7199999999999998,84.7176762901,59.304,0,59.304,25.37,2.7199999999999998,25.515393393,135.03
2021-03-26 14:00:00,82.729,0.99,82.7349233456,55.959,0,55.959,26.77,0.99,26.7882996848,133.52,82.519,1.3,82.5292394306,55.959,0,55.959,26.56,1.3,26.5917957273,133.51
2021-03-26 14:30:00,82.691,1.06,82.6977936888,58.971,0,58.971,23.72,1.06,23.7436728414,132.68,82.491,1.09,82.4982010774,58.971,0,58.971,23.52,1.09,23.545243681,132.66
2021-03-26 15:00:00,78.556,0.02,78.556002546,47.546,0,47.546,31.01,0.02,31.0100064495,132.31,78.296,0.05,78.2960159651,47.546,0,47.546,30.75,0.05,30.7500406504,132.31
2021-03-26 15:30:00,78.031,-0.56,78.0330094319,45.131,0,45.131,32.9,-0.56,32.9047656123,132.6,77.761,-0.5,77.762607473,45.131,0,45.131,32.63,-0.5,32.6338306057,132.6
2021-03-26 16:00:00,79.5655,-0.45,79.5667725263,46.0055,0,46.0055,33.56,-0.45,33.5630168489,132.4,79.2955,-0.41000000000000003,79.2965599522,46.0055,0,46.0055,33.29,-0.41000000000000003,33.2925246865,132.4
2021-03-26 16:30:00,78.346,-0.87,78.3508303466,39.886,0,39.886,38.46,-0.87,38.4698388351,132.11,78.036,-0.8200000000000001,78.0403081491,39.886,0,39.886,38.15,-0.8200000000000001,38.1588115643,132.11
2021-03-26 17:00:00,79.818,-0.08,79.8180400912,28.268,0,28.268,51.55,-0.08,51.5500620756,131.26,79.398,-0.27,79.3984590782,28.268,0,28.268,51.13,-0.27,51.1307128837,131.24
2021-03-26 17:30:00,82.581,-2.79,82.6281166492,19.771,0,19.771,62.81,-2.79,62.8719349153,133.29,82.081,-2.7,82.1253953476,19.771,0,19.771,62.31,-2.7,62.3684703997,133.26
2021-03-26 18:00:00,83.019,-1.3900000000000001,83.0306356774,11.739,0,11.739,71.28,-1.3900000000000001,71.2935516018,132.22,82.479,-1.31,82.4894025982,11.739,0,11.739,70.74,-1.31,70.7521285899,132.2
2021-03-26 18:30:00,89.1235,-0.05,89.1235140255,14.1535,0,14.1535,74.97,-0.05,74.9700166733,131.81,88.5435,-0.5,88.5449117242,14.1535,0,14.1535,74.39,-0.5,74.3916803144,131.77
2021-03-26 19:00:00,91.9745,4.87,92.1033416888,14.4445,0,14.4445,77.53,4.87,77.6828024726,135.2,91.4145,4.89,91.5451959977,14.4445,0,14.4445,76.97,4.89,77.1251774714,135.18
2021-03-26 19:30:00,92.617,2.89,92.6620784841,19.267,0,19.267,73.35,2.89,73.4069111188,133.45,92.107,3.41,92.1701011663,19.267,0,19.267,72.84,3.41,72.9197757813,133.43
2021-03-26 20:00:00,81.6465,1.65,81.6631707825,4.9565,0,4.9565,76.69,1.65,76.7077479789,132.07,81.0765,1.69,81.094111699,4.9565,0,4.9565,76.12,1.69,76.1387581984,132.03
2021-03-26 20:30:00,76.855,0.0,76.855,1.845,0,1.845,75.01,0.0,75.01,132.47,76.315,0.06,76.3150235864,1.845,0,1.845,74.47,0.06,74.4700241708,132.42
2021-03-26 21:00:00,74.1535,-1.45,74.1676753192,2.1035,0,2.1035,72.05,-1.45,72.0645890851,133.18,73.6135,-1.38,73.6264339911,2.1035,0,2.1035,71.51,-1.38,71.5233143807,133.15
2021-03-26 21:30:00,69.596,-2.73,69.6495234442,2.166,0,2.166,67.43,-2.73,67.4852413495,133.99,69.116,-2.66,69.1671674713,2.166,0,2.166,66.95,-2.66,67.0028215824,133.96
2021-03-26 22:00:00,65.5565,-3.75,65.663667216,2.2865,0,2.2865,63.27,-3.75,63.3810334406,133.49,65.0965,-3.67,65.1998712595,2.2865,0,2.2865,62.81,-3.67,62.9171280336,133.48
2021-03-26 22:30:00,62.6945,-5.18,62.9081292859,2.6645,0,2.6645,60.03,-5.18,60.2530770998,133.64,62.2545,-5.09,62.4622355528,2.6645,0,2.6645,59.59,-5.09,59.8069912301,133.64
2021-03-26 23:00:00,58.5615,-6.46,58.9167283736,2.7015000000000002,0,2.7015000000000002,55.86,-6.46,56.2322967697,133.26,58.1415,-6.37,58.4894086331,2.7015000000000002,0,2.7015000000000002,55.44,-6.37,55.8047533818,133.26
2021-03-26 23:30:00,57.0035,-6.98,57.4292557174,2.1235,0,2.1235,54.88,-6.98,55.3221004663,134.3,56.6035,-6.88,57.0200895496,2.1235,0,2.1235,54.48,-6.88,54.9127016272,134.29
2021-03-27 00:00:00,54.9635,-7.18,55.4304855856,1.5434999999999999,0,1.5434999999999999,53.42,-7.18,53.9003599246,135.18,54.5535,-7.08,55.0110058284,1.5434999999999999,0,1.5434999999999999,53.01,-7.08,53.4807114762,135.17
2021-03-27 00:30:00,61.26,-5.63,61.5181639843,0.0,0,0.0,61.26,-5.63,61.5181639843,134.42,60.79,-5.54,61.0419175649,0.0,0,0.0,60.79,-5.54,61.0419175649,134.41
2021-03-27 01:00:00,61.93,-5.27,62.1538236957,0.0,0,0.0,61.93,-5.27,62.1538236957,133.92,61.47,-5.18,61.6878699584,0.0,0,0.0,61.47,-5.18,61.6878699584,133.89
2021-03-27 01:30:00,59.56,-5.68,59.8302264746,0.0,0,0.0,59.56,-5.68,59.8302264746,134.04,59.12,-5.58,59.3827483365,0.0,0,0.0,59.12,-5.58,59.3827483365,134.02
2021-03-27 02:00:00,58.08,-6.05,58.3942539981,0.0,0,0.0,58.08,-6.05,58.3942539981,134.48,57.64,-5.95,57.9462863348,0.0,0,0.0,57.64,-5.95,57.9462863348,134.46
2021-03-27 02:30:00,58.26,-6.22,58.591091473,0.0,0,0.0,58.26,-6.22,58.591091473,134.93,57.82,-6.13,58.1440392474,0.0,0,0.0,57.82,-6.13,58.1440392474,134.91
2021-03-27 03:00:00,57.15,-6.59,57.5286937102,0.0,0,0.0,57.15,-6.59,57.5286937102,135.22,56.71,-6.48,57.0790197884,0.0,0,0.0,56.71,-6.48,57.0790197884,135.19
2021-03-27 03:30:00,56.42,-7.21,56.8788229484,0.0,0,0.0,56.42,-7.21,56.8788229484,134.96,56.0,-7.11,56.4495535855,0.0,0,0.0,56.0,-7.11,56.4495535855,134.92
2021-03-27 04:00:00,54.82,-7.45,55.3239089364,0.0,0,0.0,54.82,-7.45,55.3239089364,135.35,54.41,-7.34,54.9028569384,0.0,0,0.0,54.41,-7.34,54.9028569384,135.3
2021-03-27 04:30:00,52.74,-7.72,53.3020262279,0.0,0,0.0,52.74,-7.72,53.3020262279,135.24,52.34,-7.61,52.8903365465,0.0,0,0.0,52.34,-7.61,52.8903365465,135.21
2021-03-27 05:00:00,52.45,-7.6,52.9977593866,0.0,0,0.0,52.45,-7.6,52.9977593866,135.24,52.06,-7.5,52.5974676196,0.0,0,0.0,52.06,-7.5,52.5974676196,135.21
2021-03-27 05:30:00,53.39,-7.5,53.9142105571,0.0,0,0.0,53.39,-7.5,53.9142105571,135.07,52.98,-7.38,53.4915395179,0.0,0,0.0,52.98,-7.38,53.4915395179,135.03
2021-03-27 06:00:00,53.34,-7.27,53.8331542825,0.0,0,0.0,53.34,-7.27,53.8331542825,134.83,52.94,-7.16,53.4219917263,0.0,0,0.0,52.94,-7.16,53.4219917263,134.81
2021-03-27 06:30:00,53.21,-6.21,53.5711508183,0.0,0,0.0,53.21,-6.21,53.5711508183,134.74,52.81,-6.12,53.163431981,0.0,0,0.0,52.81,-6.12,53.163431981,134.71
2021-03-27 07:00:00,52.83,-4.91,53.0576761647,0.0,0,0.0,52.83,-4.91,53.0576761647,134.99,52.44,-4.82,52.6610482235,0.0,0,0.0,52.44,-4.82,52.6610482235,134.95
2021-03-27 07:30:00,51.1,-4.31,51.2814401124,0.0,0,0.0,51.1,-4.31,51.2814401124,135.18,50.71,-4.22,50.8852876576,0.0,0,0.0,50.71,-4.22,50.8852876576,135.16
2021-03-27 08:00:00,45.67,-3.91,45.8370701507,0.0,0,0.0,45.67,-3.91,45.8370701507,135.03,45.33,-3.83,45.4915134943,0.0,0,0.0,45.33,-3.83,45.4915134943,135.01
2021-03-27 08:30:00,40.25,-3.18,40.375424456,0.0,0,0.0,40.25,-3.18,40.375424456,134.73,39.95,-3.1,40.0700948339,0.0,0,0.0,39.95,-3.1,40.0700948339,134.68
2021-03-27 09:00:00,32.44,-2.89,32.5684770906,0.0,0,0.0,32.44,-2.89,32.5684770906,134.25,32.2,-2.8200000000000003,32.3232485991,0.0,0,0.0,32.2,-2.8200000000000003,32.3232485991,134.22
2021-03-27 09:30:00,23.24,-1.63,23.2970920932,0.0,0,0.0,23.24,-1.63,23.2970920932,133.93,23.07,-1.56,23.1226836678,0.0,0,0.0,23.07,-1.56,23.1226836678,133.91
2021-03-27 10:00:00,21.0,-0.8,21.0152325707,0.0,0,0.0,21.0,-0.8,21.0152325707,133.75,20.84,-0.73,20.852781589,0.0,0,0.0,20.84,-0.73,20.852781589,133.75
2021-03-27 10:30:00,15.09,-0.05,15.0900828361,0.0,0,0.0,15.09,-0.05,15.0900828361,133.57,14.97,0.01,14.97000334,0.0,0,0.0,14.97,0.01,14.97000334,133.56
2021-03-27 11:00:00,10.42,0.32,10.4249124697,0.0,0,0.0,10.42,0.32,10.4249124697,134.2,10.33,0.36,10.3362710878,0.0,0,0.0,10.33,0.36,10.3362710878,134.18
2021-03-27 11:30:00,13.87,-0.05,13.8700901223,0.0,0,0.0,13.87,-0.05,13.8700901223,134.13,13.73,-0.01,13.7300036417,0.0,0,0.0,13.73,-0.01,13.7300036417,134.18
2021-03-27 12:00:00,21.1,-0.8200000000000001,21.1159276377,0.0,0,0.0,21.1,-0.8200000000000001,21.1159276377,134.3,20.88,-0.75,20.8934654856,0.0,0,0.0,20.88,-0.75,20.8934654856,134.3
2021-03-27 12:30:00,34.27,-1.26,34.2931552937,0.0,0,0.0,34.27,-1.26,34.2931552937,134.14,33.98,-1.21,34.00153673,0.0,0,0.0,33.98,-1.21,34.00153673,134.12
2021-03-27 13:00:00,35.87,-1.92,35.9213488054,0.0,0,0.0,35.87,-1.92,35.9213488054,134.36,35.6,-1.85,35.6480364116,0.0,0,0.0,35.6,-1.85,35.6480364116,134.34
2021-03-27 13:30:00,33.59,-2.58,33.6889373534,0.0,0,0.0,33.59,-2.58,33.6889373534,134.52,33.31,-2.51,33.4044338374,0.0,0,0.0,33.31,-2.51,33.4044338374,134.51
2021-03-27 14:00:00,29.5,-2.7800000000000002,29.6307002955,0.0,0,0.0,29.5,-2.7800000000000002,29.6307002955,135.13,29.29,-2.7,29.4141819536,0.0,0,0.0,29.29,-2.7,29.4141819536,135.09
2021-03-27 14:30:00,29.35,-3.26,29.5304944083,0.0,0,0.0,29.35,-3.26,29.5304944083,135.2,29.09,-3.18,29.2632961233,0.0,0,0.0,29.09,-3.18,29.2632961233,135.19
2021-03-27 15:00:00,44.83,-3.17,44.941938098,0.0,0,0.0,44.83,-3.17,44.941938098,135.2,44.49,-3.1,44.5978710254,0.0,0,0.0,44.49,-3.1,44.5978710254,135.19
2021-03-27 15:30:00,45.23,-3.08,45.3347471593,0.0,0,0.0,45.23,-3.08,45.3347471593,135.07,44.89,-3.0,44.9901333628,0.0,0,0.0,44.89,-3.0,44.9901333628,135.05
2021-03-27 16:00:00,50.25,-3.04,50.3418722338,0.0,0,0.0,50.25,-3.04,50.3418722338,134.72,49.88,-2.9699999999999998,49.9683429783,0.0,0,0.0,49.88,-2.9699999999999998,49.9683429783,134.7
2021-03-27 16:30:00,56.78,-1.97,56.8141646071,0.0,0,0.0,56.78,-1.97,56.8141646071,134.05,56.34,-1.9,56.3720285248,0.0,0,0.0,56.34,-1.9,56.3720285248,134.03
2021-03-27 17:00:00,59.97,-1.27,59.9834460497,0.0,0,0.0,59.97,-1.27,59.9834460497,133.48,59.52,-1.21,59.5322979567,0.0,0,0.0,59.52,-1.21,59.5322979567,133.45
2021-03-27 17:30:00,66.94,0.16,66.9401912157,0.0,0,0.0,66.94,0.16,66.9401912157,132.58,66.44,0.22,66.4403642374,0.0,0,0.0,66.44,0.22,66.4403642374,132.55
2021-03-27 18:00:00,71.36,0.81,71.3645969652,0.0,0,0.0,71.36,0.81,71.3645969652,132.28,70.84,0.85,70.8450993365,0.0,0,0.0,70.84,0.85,70.8450993365,132.25
2021-03-27 18:30:00,73.66,1.26,73.6707757527,0.0,0,0.0,73.66,1.26,73.6707757527,131.75,73.12,1.31,73.131733878,0.0,0,0.0,73.12,1.31,73.131733878,131.7
2021-03-27 19:00:00,74.76,1.33,74.7718295884,0.0,0,0.0,74.76,1.33,74.7718295884,132.02,74.21,1.37,74.2226447925,0.0,0,0.0,74.21,1.37,74.2226447925,131.98
2021-03-27 19:30:00,73.51,0.88,73.5152671219,0.0,0,0.0,73.51,0.88,73.5152671219,132.58,72.98,0.93,72.9859253555,0.0,0,0.0,72.98,0.93,72.9859253555,132.54
2021-03-27 20:00:00,71.03,-0.33,71.0307665734,0.0,0,0.0,71.03,-0.33,71.0307665734,132.94,70.51,-0.28,70.5105559473,0.0,0,0.0,70.51,-0.28,70.5105559473,132.89
2021-03-27 20:30:00,70.33,-1.8399999999999999,70.3540652699,0.0,0,0.0,70.33,-1.8399999999999999,70.3540652699,133.1,69.81,-1.77,69.8324351573,0.0,0,0.0,69.81,-1.77,69.8324351573,133.07
2021-03-27 21:00:00,67.44,-2.84,67.4997718515,0.0,0,0.0,67.44,-2.84,67.4997718515,133.66,66.94,-2.77,66.9972872585,0.0,0,0.0,66.94,-2.77,66.9972872585,133.64
2021-03-27 21:30:00,64.33,-4.15,64.4637215804,0.0,0,0.0,64.33,-4.15,64.4637215804,133.82,63.87,-4.08,64.000182031,0.0,0,0.0,63.87,-4.08,64.000182031,133.78
2021-03-27 22:00:00,60.37,-5.37,60.6083641093,0.0,0,0.0,60.37,-5.37,60.6083641093,133.9,59.93,-5.28,60.1621417504,0.0,0,0.0,59.93,-5.28,60.1621417504,133.89
2021-03-27 22:30:00,56.2,-6.74,56.6027172493,0.0,0,0.0,56.2,-6.74,56.6027172493,133.9,55.78,-6.64,56.1738195248,0.0,0,0.0,55.78,-6.64,56.1738195248,133.89
2021-03-27 23:00:00,53.61,-7.57,54.1418230207,0.0,0,0.0,53.61,-7.57,54.1418230207,134.63,53.22,-7.46,53.7403014506,0.0,0,0.0,53.22,-7.46,53.7403014506,134.6
2021-03-27 23:30:00,54.72,-7.99,55.3002576848,0.0,0,0.0,54.72,-7.99,55.3002576848,133.92,54.3,-7.88,54.8687925874,0.0,0,0.0,54.3,-7.88,54.8687925874,133.9
